Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,57.275,-1.26,57.2888577736,2.085,0,2.085,55.19,-1.26,55.2043811667,129.51,52.965,-4.39,53.1466210121,2.085,0,2.085,50.88,-4.39,51.0690366073,129.48
2019-03-31 01:00:00,57.555,2.03,57.590788543,2.075,0,2.075,55.48,2.03,55.5171261864,130.97,53.175,-1.55,53.1975857065,2.075,0,2.075,51.1,-1.55,51.1235024231,130.96
2019-03-31 01:30:00,58.035,4.08,58.1782401332,2.035,0,2.035,56.0,4.08,56.148431857,0.003,53.575,0.81,53.5811228419,2.035,0,2.035,51.54,0.81,51.5463645663,0.003
2019-03-31 02:00:00,56.232,3.61,56.3477588197,2.072,0,2.072,54.16,3.61,54.2801777816,0.003,51.792,0.32,51.7929885602,2.072,0,2.072,49.72,0.32,49.721029756,0.003
2019-03-31 02:30:00,55.58,3.23,55.6737756938,2.08,0,2.08,53.5,3.23,53.5974150496,132.52,51.17,-0.09,51.1700791479,2.08,0,2.08,49.09,-0.09,49.0900825015,132.49
2019-03-31 03:00:00,55.069,2.96,55.1484937328,2.059,0,2.059,53.01,2.96,53.0925766939,132.92,50.659,-0.32,50.6600106692,2.059,0,2.059,48.6,-0.32,48.6010534865,132.9
2019-03-31 03:30:00,53.0975,2.15,53.1410105874,2.0575,0,2.0575,51.04,2.15,51.0852630413,132.92,48.7675,-0.93,48.7763667799,2.0575,0,2.0575,46.71,-0.93,46.7192572715,132.9
2019-03-31 04:00:00,51.4575,1.75,51.4872489676,2.0975,0,2.0975,49.36,1.75,49.3910123403,133.07,47.1675,-1.51,47.1916640547,2.0975,0,2.0975,45.07,-1.51,45.0952880022,133.03
2019-03-31 04:30:00,51.42,1.73,51.4490942583,2.16,0,2.16,49.26,1.73,49.2903692419,132.28,47.13,-1.52,47.1545045568,2.16,0,2.16,44.97,-1.52,44.9956809038,132.24
2019-03-31 05:00:00,51.2515,1.8599999999999999,51.2852401013,2.2515,0,2.2515,49.0,1.8599999999999999,49.0352893333,131.29,46.9115,-1.3900000000000001,46.9320885136,2.2515,0,2.2515,44.66,-1.3900000000000001,44.6816259776,131.26
2019-03-31 05:30:00,52.7025,2.48,52.7608179073,2.2425,0,2.2425,50.46,2.48,50.5209065635,131.29,48.3325,-0.77,48.3386331649,2.2425,0,2.2425,46.09,-0.77,46.0964315322,131.34
2019-03-31 06:00:00,53.908500000000004,2.93,53.9880660169,2.2685,0,2.2685,51.64,2.93,51.7230557875,131.43,49.5285,-0.26,49.5291824307,2.2685,0,2.2685,47.26,-0.26,47.2607151871,131.42
2019-03-31 06:30:00,56.777,3.34,56.8751556393,3.137,0,3.137,53.64,3.34,53.7438852336,131.04,52.377,0.11,52.3771155086,3.137,0,3.137,49.24,0.11,49.2401228674,130.96
2019-03-31 07:00:00,61.1415,4.61,61.3150480898,5.6115,0,5.6115,55.53,4.61,55.7210283466,130.79,56.6515,1.33,56.6671099691,5.6115,0,5.6115,51.04,1.33,51.0573256252,130.77
2019-03-31 07:30:00,64.228,5.43,64.4571243851,7.388,0,7.388,56.84,5.43,57.0987784458,130.99,59.648,2.15,59.6867355784,7.388,0,7.388,52.26,2.15,52.3042072878,130.94
2019-03-31 08:00:00,67.5995,6.13,67.8768686686,9.3295,0,9.3295,58.27,6.13,58.5915505854,132.09,62.8695,2.79,62.9313763575,9.3295,0,9.3295,53.54,2.79,53.6126449637,132.03
2019-03-31 08:30:00,71.1585,7.37,71.5391432871,12.2385,0,12.2385,58.92,7.37,59.3791486972,131.88,66.3585,3.99,66.478347018,12.2385,0,12.2385,54.12,3.99,54.2668821658,131.83
2019-03-31 09:00:00,73.555,8.26,74.017333274,14.775,0,14.775,58.78,8.26,59.3575269027,131.37,68.765,4.87,68.93723322700001,14.775,0,14.775,53.99,4.87,54.2091966367,131.34
2019-03-31 09:30:00,76.2235,8.66,76.7138680569,18.1235,0,18.1235,58.1,8.66,58.7418556057,131.25,71.4235,5.29,71.6191346796,18.1235,0,18.1235,53.3,5.29,53.5618716999,131.22
2019-03-31 10:00:00,76.709,8.62,77.1918070847,20.549,0,20.549,56.16,8.62,56.817690907,131.25,71.919,5.25,72.1103672228,20.549,0,20.549,51.37,5.25,51.6375774025,131.22
2019-03-31 10:30:00,78.4095,8.6,78.8797165959,24.5595,0,24.5595,53.85,8.6,54.5323986269,130.96,73.6195,5.2,73.8029185077,24.5595,0,24.5595,49.06,5.2,49.3348112391,130.91
2019-03-31 11:00:00,78.571,8.81,79.0633805311,23.211,0,23.211,55.36,8.81,56.0566294028,130.81,73.781,5.42,73.9798104958,23.211,0,23.211,50.57,5.42,50.8596234748,130.79
2019-03-31 11:30:00,78.679,8.85,79.1751699777,22.699,0,22.699,55.98,8.85,56.6752406259,130.81,73.879,5.44,74.0790134991,22.699,0,22.699,51.18,5.44,51.468300924,130.79
2019-03-31 12:00:00,79.5695,8.8,80.0546396547,24.3195,0,24.3195,55.25,8.8,55.9464252656,130.81,74.7695,5.38,74.9628076465,24.3195,0,24.3195,50.45,5.38,50.7360512851,130.79
2019-03-31 12:30:00,76.965,8.47,77.4296592076,22.435,0,22.435,54.53,8.47,55.1838907653,130.81,72.185,5.05,72.3614311978,22.435,0,22.435,49.75,5.05,50.0056496808,130.79
2019-03-31 13:00:00,74.5475,7.88,74.9628184919,22.3875,0,22.3875,52.16,7.88,52.7518720047,130.96,69.7875,4.44,69.9285975567,22.3875,0,22.3875,47.4,4.44,47.6074952082,130.93
2019-03-31 13:30:00,73.12,7.33,73.4864837912,21.62,0,21.62,51.5,7.33,52.0190244045,131.1,68.4,3.9,68.5110939921,21.62,0,21.62,46.78,3.9,46.9422879715,131.09
2019-03-31 14:00:00,71.7725,7.17,72.1297487605,20.5425,0,20.5425,51.23,7.17,51.7293127733,131.34,67.0425,3.75,67.1472955989,20.5425,0,20.5425,46.5,3.75,46.6509646203,131.32
2019-03-31 14:30:00,72.1105,7.16,72.4650937366,21.9705,0,21.9705,50.14,7.16,50.6486446018,131.42,67.4005,3.73,67.503631756,21.9705,0,21.9705,45.43,3.73,45.5828673955,131.4
2019-03-31 15:00:00,72.847,7.37,73.2188657997,21.377,0,21.377,51.47,7.37,51.9949786037,131.5,68.147,3.96,68.2619601901,21.377,0,21.377,46.77,3.96,46.9373465377,131.48
2019-03-31 15:30:00,72.312,7.9,72.7422528109,18.222,0,18.222,54.09,7.9,54.663864664,131.5,67.612,4.51,67.7622508776,18.222,0,18.222,49.39,4.51,49.5954856817,131.4
2019-03-31 16:00:00,73.182,8.24,73.6444344401,17.772,0,17.772,55.41,8.24,56.0193332699,131.26,68.452,4.85,68.6236023829,17.772,0,17.772,50.68,4.85,50.9115399492,131.25
2019-03-31 16:30:00,72.569,8.38,73.0512433912,16.159,0,16.159,56.41,8.38,57.0290496151,131.07,67.809,5.01,67.9938275213,16.159,0,16.159,51.65,5.01,51.8924137037,131.06
2019-03-31 17:00:00,71.877,8.68,72.3992094501,11.587,0,11.587,60.29,8.68,60.9116286106,130.95,67.107,5.34,67.3191284034,11.587,0,11.587,55.52,5.34,55.7762135682,130.92
2019-03-31 17:30:00,71.7655,8.75,72.2969535337,8.6355,0,8.6355,63.13,8.75,63.7335029635,130.63,67.0055,5.44,67.2259669343,8.6355,0,8.6355,58.37,5.44,58.6229519898,130.61
2019-03-31 18:00:00,70.9175,8.76,71.4564861034,6.0175,0,6.0175,64.9,8.76,65.4885302935,130.31,66.1275,5.46,66.3525271278,6.0175,0,6.0175,60.11,5.46,60.3574659839,130.3
2019-03-31 18:30:00,70.124,8.54,70.6421048384,3.004,0,3.004,67.12,8.54,67.6611114304,129.97,65.294,5.26,65.5055267592,3.004,0,3.004,62.29,5.26,62.5116925063,129.93
2019-03-31 19:00:00,70.163,7.79,70.5941263067,1.5630000000000002,0,1.5630000000000002,68.6,7.79,69.0408871612,129.7,65.253,4.32,65.3958439735,1.5630000000000002,0,1.5630000000000002,63.69,4.32,63.8363415305,129.68
2019-03-31 19:30:00,71.3285,5.65,71.5519210941,1.4285,0,1.4285,69.9,5.65,70.1279723078,129.6,66.3285,2.34,66.3697635392,1.4285,0,1.4285,64.9,2.34,64.9421711987,129.59
2019-03-31 20:00:00,68.963,4.71,69.1236534697,1.433,0,1.433,67.53,4.71,67.6940543918,130.24,63.973,1.3599999999999999,63.9874544657,1.433,0,1.433,62.54,1.3599999999999999,62.5547855883,130.21
2019-03-31 20:30:00,67.8465,3.4,67.9316388898,1.4765000000000001,0,1.4765000000000001,66.37,3.4,66.4570304783,131.88,62.8965,0.06,62.8965286184,1.4765000000000001,0,1.4765000000000001,61.42,0.06,61.4200293064,131.86
2019-03-31 21:00:00,65.3085,2.2,65.3455443948,1.4785,0,1.4785,63.83,2.2,63.867901954,132.32,60.4185,-1.15,60.4294435044,1.4785,0,1.4785,58.94,-1.15,58.9512179688,132.3
2019-03-31 21:30:00,61.5275,-2.77,61.589821856,1.4875,0,1.4875,60.04,-2.77,60.1038642684,132.74,56.9075,-0.36,56.9086386786,1.4875,0,1.4875,55.42,-0.36,55.4211692406,132.71
2019-03-31 22:00:00,56.0195,-10.85,57.0605545035,1.4695,0,1.4695,54.55,-10.85,55.6185670437,133.04,51.7995,1.11,51.811391607,1.4695,0,1.4695,50.33,1.11,50.3422387265,133.01
2019-03-31 22:30:00,52.7705,-11.6,54.0304143076,1.4905,0,1.4905,51.28,-11.6,52.5756445514,132.66,48.6005,0.38,48.6019855587,1.4905,0,1.4905,47.11,0.38,47.1115325584,132.62
2019-03-31 23:00:00,50.0005,-12.27,51.4840062568,1.5005000000000002,0,1.5005000000000002,48.5,-12.27,50.0280211482,131.16,45.8405,-0.21,45.8409810132,1.5005000000000002,0,1.5005000000000002,44.34,-0.21,44.3404972909,131.13
2019-03-31 23:30:00,1.5005000000000002,0.0,1.5005000000000002,1.5005000000000002,0,1.5005000000000002,0.0,0.0,0.0,131.31,1.5005000000000002,0.0,1.5005000000000002,1.5005000000000002,0,1.5005000000000002,0.0,0.0,0.0,131.26
2019-04-01 00:00:00,1.5005000000000002,0.0,1.5005000000000002,1.5005000000000002,0,1.5005000000000002,0.0,0.0,0.0,131.68,1.5005000000000002,0.0,1.5005000000000002,1.5005000000000002,0,1.5005000000000002,0.0,0.0,0.0,131.64
2019-04-01 00:30:00,50.5095,-12.35,51.9974238809,1.5195,0,1.5195,48.99,-12.35,50.5226939108,132.02,46.3495,-0.19,46.3498894308,1.5195,0,1.5195,44.83,-0.19,44.8304026304,131.99
2019-04-01 01:00:00,50.4095,-12.92,52.0388709548,1.5295,0,1.5295,48.88,-12.92,50.5586866918,131.31,46.2195,-1.0,46.2303166791,1.5295,0,1.5295,44.69,-1.0,44.7011867851,131.28
2019-04-01 01:30:00,55.539,-11.65,56.7477137954,1.5590000000000002,0,1.5590000000000002,53.98,-11.65,55.2228476267,130.22,51.319,0.04,51.3190155888,1.5590000000000002,0,1.5590000000000002,49.76,0.04,49.7600160772,130.19
2019-04-01 02:00:00,57.514,-10.98,58.5527163845,1.584,0,1.584,55.93,-10.98,56.9975902999,131.88,53.164,1.1,53.1753786634,1.584,0,1.584,51.58,1.1,51.5917280191,131.84
2019-04-01 02:30:00,58.4605,-10.72,59.4352459425,1.6605,0,1.6605,56.8,-10.72,57.8027542596,131.97,54.0505,0.89,54.0578269102,1.6605,0,1.6605,52.39,0.89,52.3975591035,131.95
2019-04-01 03:00:00,57.2225,-10.91,58.2532626232,1.6625,0,1.6625,55.56,-10.91,56.6210358436,132.25,52.8125,0.74,52.8176841243,1.6625,0,1.6625,51.15,0.74,51.1553526036,132.2
2019-04-01 03:30:00,56.378,-10.94,57.4296307145,2.128,0,2.128,54.25,-10.94,55.3420825412,132.41,51.998,0.73,52.0031239831,2.128,0,2.128,49.87,0.73,49.8753426053,132.37
2019-04-01 04:00:00,55.175,-11.15,56.2903466413,2.055,0,2.055,53.12,-11.15,54.2775911404,132.54,50.805,0.54,50.8078697152,2.055,0,2.055,48.75,0.54,48.7529906775,132.49
2019-04-01 04:30:00,53.8715,-11.3,55.0438780633,1.7215,0,1.7215,52.15,-11.3,53.3602145798,132.8,49.5315,0.45,49.5335441115,1.7215,0,1.7215,47.81,0.45,47.8121177109,132.74
2019-04-01 05:00:00,53.333,-11.38,54.5335977999,2.103,0,2.103,51.23,-11.38,52.4787318825,132.8,48.983,0.33,48.9841115975,2.103,0,2.103,46.88,0.33,46.8811614617,132.74
2019-04-01 05:30:00,55.27,-11.3,56.4133220082,3.58,0,3.58,51.69,-11.3,52.9107370956,132.63,50.87,0.37,50.871345569,3.58,0,3.58,47.29,0.37,47.2914474297,132.6
2019-04-01 06:00:00,55.2575,-9.67,56.0972388469,1.9375,0,1.9375,53.32,-9.67,54.189771175,132.82,50.8175,2.09,50.8604601459,1.9375,0,1.9375,48.88,2.09,48.9246614705,132.79
2019-04-01 06:30:00,62.1545,-7.51,62.6065649134,3.6645,0,3.6645,58.49,-7.51,58.9701636423,131.76,57.6345,4.06,57.7773241873,3.6645,0,3.6645,53.97,4.06,54.1224953231,131.72
2019-04-01 07:00:00,67.323,-5.0,67.5084167271,3.503,0,3.503,63.82,-5.0,64.0155637326,131.34,62.743,6.52,63.0808564384,3.503,0,3.503,59.24,6.52,59.5977180771,131.3
2019-04-01 07:30:00,74.3745,-2.22,74.407624947,4.6245,0,4.6245,69.75,-2.22,69.7853200895,130.98,69.6845,9.22,70.2918056408,4.6245,0,4.6245,65.06,9.22,65.7100601126,130.93
2019-04-01 08:00:00,80.1635,-0.74,80.1669154468,10.8235,0,10.8235,69.34,-0.74,69.3439485464,130.76,75.4235,10.65,76.1716932479,10.8235,0,10.8235,64.6,10.65,65.4719978311,130.72
2019-04-01 08:30:00,83.284,-0.38,83.2848669087,19.064,0,19.064,64.22,-0.38,64.2211242505,131.27,78.604,11.03,79.3741123793,19.064,0,19.064,59.54,11.03,60.5530552491,131.24
2019-04-01 09:00:00,84.712,0.78,84.7155909145,25.292,0,25.292,59.42,0.78,59.4251192679,131.15,80.082,12.17,81.0014544561,25.292,0,25.292,54.79,12.17,56.1253329612,131.12
2019-04-01 09:30:00,88.156,1.63,88.1710680212,35.156,0,35.156,53.0,1.63,53.0250591702,131.15,83.596,12.99,84.5992394528,35.156,0,35.156,48.44,12.99,50.1515074549,131.12
2019-04-01 10:00:00,90.4055,1.27,90.4144199243,45.2355,0,45.2355,45.17,1.27,45.187850137,131.7,85.9255,12.7,86.8589750702,45.2355,0,45.2355,40.69,12.7,42.625885328,131.68
2019-04-01 10:30:00,91.6545,0.65,91.6568048224,54.6845,0,54.6845,36.97,0.65,36.975713651,131.92,87.2745,12.09,88.1079250139,54.6845,0,54.6845,32.59,12.09,34.7602675479,131.89
2019-04-01 11:00:00,92.533,0.67,92.5354255893,62.043,0,62.043,30.49,0.67,30.4973605415,131.32,88.223,11.99,89.0340262428,62.043,0,62.043,26.18,11.99,28.795008248,131.3
2019-04-01 11:30:00,95.2245,1.9500000000000002,95.2444638824,66.5845,0,66.5845,28.64,1.9500000000000002,28.7063076692,131.45,90.9645,13.2,91.9172468052,66.5845,0,66.5845,24.38,13.2,27.7240761794,131.43
2019-04-01 12:00:00,95.4095,2.05,95.431520947,70.3495,0,70.3495,25.06,2.05,25.1437089547,131.54,91.2395,13.34,92.2095546039,70.3495,0,70.3495,20.89,13.34,24.7860384087,131.52
2019-04-01 12:30:00,96.204,1.71,96.2191961929,73.084,0,73.084,23.12,1.71,23.1831512094,132.0,92.054,13.09,92.9800355775,73.084,0,73.084,18.97,13.09,23.0479717112,131.98
2019-04-01 13:00:00,95.675,1.44,95.6858360731,74.195,0,74.195,21.48,1.44,21.5282140458,132.0,91.565,12.8,92.4553363792,74.195,0,74.195,17.37,12.8,21.5767675985,131.98
2019-04-01 13:30:00,94.5405,0.78,94.5437176139,74.5005,0,74.5005,20.04,0.78,20.055173896,132.29,90.4605,12.21,91.2808093755,74.5005,0,74.5005,15.96,12.21,20.0949172678,132.28
2019-04-01 14:00:00,92.4365,0.6000000000000001,92.4384472622,73.6965,0,73.6965,18.74,0.6000000000000001,18.7496026625,132.16,88.3565,12.01,89.1690035396,73.6965,0,73.6965,14.66,12.01,18.9514036419,132.13
2019-04-01 14:30:00,91.353,0.68,91.3555308068,72.063,0,72.063,19.29,0.68,19.3019817635,132.16,87.273,12.08,88.1050675557,72.063,0,72.063,15.21,12.08,19.4234523193,132.13
2019-04-01 15:00:00,89.4545,0.56,89.4562528292,68.6745,0,68.6745,20.78,0.56,20.7875443475,132.51,85.3445,12.02,86.1867975983,68.6745,0,68.6745,16.67,12.02,20.5516252399,132.5
2019-04-01 15:30:00,87.264,0.03,87.2640051568,63.614,0,63.614,23.65,0.03,23.6500190275,132.51,83.124,11.55,83.92259455,63.614,0,63.614,19.51,11.55,22.6725075808,132.5
2019-04-01 16:00:00,86.6445,-0.19,86.6447083223,58.5645,0,58.5645,28.08,-0.19,28.0806427989,132.51,82.5045,11.33,83.2788173562,58.5645,0,58.5645,23.94,11.33,26.4857036909,132.5
2019-04-01 16:30:00,85.6465,-0.49,85.6479016804,51.3365,0,51.3365,34.31,-0.49,34.3134988015,132.51,81.5065,11.1,82.2588569228,51.3365,0,51.3365,30.17,11.1,32.1471445077,132.5
2019-04-01 17:00:00,83.7745,-0.86,83.7789141148,42.4345,0,42.4345,41.34,-0.86,41.3489443638,132.42,79.5645,10.75,80.2874346349,42.4345,0,42.4345,37.13,10.75,38.654875501,132.42
2019-04-01 17:30:00,82.987,-1.6,83.0024226695,35.747,0,35.747,47.24,-1.6,47.2670879154,132.42,78.717,10.06,79.3572283349,35.747,0,35.747,42.97,10.06,44.1318988941,132.42
2019-04-01 18:00:00,80.4485,-1.65,80.4654189839,25.2485,0,25.2485,55.2,-1.65,55.2246548201,132.42,76.0785,10.04,76.7381245682,25.2485,0,25.2485,50.83,10.04,51.8120690573,132.42
2019-04-01 18:30:00,77.89,-1.29,77.9006816401,14.78,0,14.78,63.11,-1.29,63.1231827461,132.11,73.42,10.34,74.1445345255,14.78,0,14.78,58.64,10.34,59.544648794,132.09
2019-04-01 19:00:00,76.381,-0.97,76.3871590059,10.031,0,10.031,66.35,-0.97,66.3570900507,131.84,71.871,10.62,72.6513939371,10.031,0,10.031,61.84,10.62,62.7452787068,131.78
2019-04-01 19:30:00,74.2555,-0.92,74.2611990224,4.9655000000000005,0,4.9655000000000005,69.29,-0.92,69.2961073943,131.84,69.7355,10.65,70.5440462424,4.9655000000000005,0,4.9655000000000005,64.77,10.65,65.6397394876,131.78
2019-04-01 20:00:00,74.5715,-0.28,74.5720256681,2.4515000000000002,0,2.4515000000000002,72.12,-0.28,72.1205435365,131.46,70.0015,11.23,70.8965648128,2.4515000000000002,0,2.4515000000000002,67.55,11.23,68.4771158855,131.43
2019-04-01 20:30:00,77.9165,-0.36,77.9173316551,7.9665,0,7.9665,69.95,-0.36,69.9509263698,131.72,73.3365,11.17,74.1822831426,7.9665,0,7.9665,65.37,11.17,66.3174622554,131.68
2019-04-01 21:00:00,74.7905,-0.68,74.7935912378,4.6505,0,4.6505,70.14,-0.68,70.1432961872,131.33,70.1905,10.78,71.013482454,4.6505,0,4.6505,65.54,10.78,66.4206293255,131.28
2019-04-01 21:30:00,70.485,-1.56,70.502261134,1.645,0,1.645,68.84,-1.56,68.8576735012,131.08,65.885,9.87,66.6201930724,1.645,0,1.645,64.24,9.87,64.9938035508,131.06
2019-04-01 22:00:00,66.02,-3.34,66.1044325291,1.7000000000000002,0,1.7000000000000002,64.32,-3.34,64.4066611462,131.8,61.45,8.19,61.9933754525,1.7000000000000002,0,1.7000000000000002,59.75,8.19,60.3086942323,131.76
2019-04-01 22:30:00,62.9255,-5.1,63.1318346815,1.7355,0,1.7355,61.19,-5.1,61.4021668999,132.41,58.4655,6.59,58.8357271583,1.7355,0,1.7355,56.73,6.59,57.1114787061,132.37
2019-04-01 23:00:00,58.9605,-6.71,59.3410874542,1.7805,0,1.7805,57.18,-6.71,57.5723588191,132.8,54.5205,5.05,54.7538804127,1.7805,0,1.7805,52.74,5.05,52.9812240327,132.77
2019-04-01 23:30:00,55.377,-7.55,55.889306929,1.737,0,1.737,53.64,-7.55,54.1687372938,132.71,51.027,4.19,51.1987385489,1.737,0,1.737,49.29,4.19,49.4677693049,132.69
2019-04-02 00:00:00,52.6515,-8.51,53.3347968239,1.6915,0,1.6915,50.96,-8.51,51.665672356,132.94,48.3015,3.25,48.4107157792,1.6915,0,1.6915,46.61,3.25,46.7231698411,132.91
2019-04-02 00:30:00,53.533,-9.02,54.2875905617,3.893,0,3.893,49.64,-9.02,50.4528492753,132.75,49.203,2.7,49.2770251639,3.893,0,3.893,45.31,2.7,45.3903745303,132.72
2019-04-02 01:00:00,52.8105,-8.9,53.5551949884,1.7305000000000001,0,1.7305000000000001,51.08,-8.9,51.8495554465,132.75,48.4405,2.84,48.5236812314,1.7305000000000001,0,1.7305000000000001,46.71,2.84,46.796257329,132.72
2019-04-02 01:30:00,58.1135,-8.17,58.6849877077,4.0635,0,4.0635,54.05,-8.17,54.6639863164,132.38,53.7435,3.49,53.8566977474,4.0635,0,4.0635,49.68,3.49,49.8024346794,132.33
2019-04-02 02:00:00,60.8675,-8.01,61.3922849896,6.0075,0,6.0075,54.86,-8.01,55.4416783656,132.16,56.4875,3.63,56.6040153721,6.0075,0,6.0075,50.48,3.63,50.6103477562,132.11
2019-04-02 02:30:00,62.1555,-7.84,62.6479990123,5.4855,0,5.4855,56.67,-7.84,57.2097413034,132.28,57.7155,3.7800000000000002,57.8391505838,5.4855,0,5.4855,52.23,3.7800000000000002,52.3666048164,132.24
2019-04-02 03:00:00,57.48,-8.29,58.0747320269,2.07,0,2.07,55.41,-8.29,56.0267097017,132.5,53.05,3.38,53.1575667238,2.07,0,2.07,50.98,3.38,51.091924998,132.47
2019-04-02 03:30:00,55.7215,-8.41,56.3525834568,1.9115000000000002,0,1.9115000000000002,53.81,-8.41,54.4632371421,132.66,51.2815,3.27,51.3856511319,1.9115000000000002,0,1.9115000000000002,49.37,3.27,49.4781749866,132.62
2019-04-02 04:00:00,54.6165,-8.48,55.2709007729,1.9264999999999999,0,1.9264999999999999,52.69,-8.48,53.3680288188,132.66,50.2265,3.21,50.3289717981,1.9264999999999999,0,1.9264999999999999,48.3,3.21,48.4065501766,132.62
2019-04-02 04:30:00,53.7785,-8.66,54.4713012719,1.9285,0,1.9285,51.85,-8.66,52.5682232913,132.88,49.3585,3.06,49.4532619981,1.9285,0,1.9285,47.43,3.06,47.528607175,132.86
2019-04-02 05:00:00,52.993,-8.71,53.704023583,1.943,0,1.943,51.05,-8.71,51.7877070356,132.88,48.613,3.01,48.706096836,1.943,0,1.943,46.67,3.01,46.7669648363,132.86
2019-04-02 05:30:00,54.097,-7.95,54.6780386353,1.967,0,1.967,52.13,-7.95,52.7327165998,132.7,49.717,3.75,49.8582248882,1.967,0,1.967,47.75,3.75,47.8970249598,132.69
2019-04-02 06:00:00,55.86,-7.27,56.3310970957,1.9,0,1.9,53.96,-7.27,54.447538971,132.6,51.38,4.41,51.5689102076,1.9,0,1.9,49.48,4.41,49.6761361219,132.56
2019-04-02 06:30:00,62.011,-4.99,62.2114476684,1.871,0,1.871,60.14,-4.99,60.3466627081,131.93,57.491,6.59,57.867462196,1.871,0,1.871,55.62,6.59,56.009039449,131.89
2019-04-02 07:00:00,67.2255,-1.87,67.2515037025,1.8255,0,1.8255,65.4,-1.87,65.4267292473,131.54,62.5855,9.64,63.3235691528,1.8255,0,1.8255,60.76,9.64,61.5199739922,131.52
2019-04-02 07:30:00,72.492,1.2,72.5019314501,1.9420000000000002,0,1.9420000000000002,70.55,1.2,70.56020479,130.5,67.762,12.52,68.9089184649,1.9420000000000002,0,1.9420000000000002,65.82,12.52,67.000170149,130.47
2019-04-02 08:00:00,78.513,2.92,78.5672805244,4.573,0,4.573,73.94,2.92,73.9976350973,130.39,73.743,14.22,75.10152095,4.573,0,4.573,69.17,14.22,70.6165511761,130.34
2019-04-02 08:30:00,81.376,3.43,81.4482552054,10.936,0,10.936,70.44,3.43,70.5234606355,130.39,76.626,14.68,78.0195249665,10.936,0,10.936,65.69,14.68,67.3103149599,130.34
2019-04-02 09:00:00,81.084,3.65,81.1661108838,11.234,0,11.234,69.85,3.65,69.9453000565,130.17,76.354,14.87,77.7884966817,11.234,0,11.234,65.12,14.87,66.7961922567,130.14
2019-04-02 09:30:00,81.37,4.17,81.4767807415,9.82,0,9.82,71.55,4.17,71.6714127111,129.89,76.58,15.32,78.0973674332,9.82,0,9.82,66.76,15.32,68.4952553101,129.87
2019-04-02 10:00:00,83.311,4.01,83.4074506324,17.211,0,17.211,66.1,4.01,66.2215229363,130.04,78.511,15.18,79.9650518727,17.211,0,17.211,61.3,15.18,63.1515827197,130.01
2019-04-02 10:30:00,85.963,2.25,85.9924407666,30.193,0,30.193,55.77,2.25,55.8153688512,130.52,81.323,13.49,82.4342794534,30.193,0,30.193,51.13,13.49,52.879646368,130.52
2019-04-02 11:00:00,90.848,1.87,90.8672438451,48.918,0,48.918,41.93,1.87,41.9716785464,130.63,86.358,13.08,87.3429479924,48.918,0,48.918,37.44,13.08,39.6590468872,130.61
2019-04-02 11:30:00,87.051,-0.9400000000000001,87.0560750379,50.991,0,50.991,36.06,-0.9400000000000001,36.0722497219,130.87,85.921,15.31,87.2743624497,50.991,0,50.991,34.93,15.31,38.1379207614,130.85
2019-04-02 12:00:00,91.0815,-1.92,91.1017345732,61.7315,0,61.7315,29.35,-1.92,29.412733637,130.75,91.5515,16.7,93.0621682116,61.7315,0,61.7315,29.82,16.7,34.1778056639,130.73
2019-04-02 12:30:00,91.1595,-1.99,91.1812181332,66.2895,0,66.2895,24.87,-1.99,24.9494889727,130.84,91.6495,16.64,93.147841898,66.2895,0,66.2895,25.36,16.64,30.3318182772,130.82
2019-04-02 13:00:00,91.7855,-1.9,91.8051633093,69.1255,0,69.1255,22.66,-1.9,22.7395162657,130.91,92.2755,16.77,93.7869969679,69.1255,0,69.1255,23.15,16.77,28.5859301056,130.82
2019-04-02 13:30:00,89.7995,-3.11,89.8533377246,68.7895,0,68.7895,21.01,-3.11,21.2389312349,131.45,90.2895,15.7,91.6443332141,68.7895,0,68.7895,21.5,15.7,26.6221712112,131.43
2019-04-02 14:00:00,84.243,-3.59,84.3194588989,57.123,0,57.123,27.12,-3.59,27.3565805612,131.07,84.723,15.11,86.0598560828,57.123,0,57.123,27.6,15.11,31.4654111685,131.06
2019-04-02 14:30:00,88.3925,-3.36,88.4563375697,62.3525,0,62.3525,26.04,-3.36,26.2558793416,130.88,88.8725,15.29,90.1781866986,62.3525,0,62.3525,26.52,15.29,30.6119992813,130.88
2019-04-02 15:00:00,84.393,-3.36,84.4598605789,53.503,0,53.503,30.89,-3.36,31.0722014025,131.77,84.873,15.52,86.2803368619,53.503,0,53.503,31.37,15.52,34.9992471348,131.77
2019-04-02 15:30:00,82.592,-3.85,82.681684574,48.042,0,48.042,34.55,-3.85,34.7638461624,132.07,83.062,15.14,84.4305362058,48.042,0,48.042,35.02,15.14,38.1525883788,132.07
2019-04-02 16:00:00,81.081,-3.67,81.1640158013,40.471,0,40.471,40.61,-3.67,40.775495092,131.76,81.531,15.25,82.9449604316,40.471,0,40.471,41.06,15.25,43.8005262525,131.76
2019-04-02 16:30:00,85.2845,-3.2800000000000002,85.3475502885,37.4945,0,37.4945,47.79,-3.2800000000000002,47.9024268696,131.6,85.7345,15.6,87.1422084311,37.4945,0,37.4945,48.24,15.6,50.6996804724,131.59
2019-04-02 17:00:00,87.3855,-2.79,87.4300275091,34.8855,0,34.8855,52.5,-2.79,52.5740820177,131.43,87.8355,15.99,89.2790857942,34.8855,0,34.8855,52.95,15.99,55.3116859262,131.41
2019-04-02 17:30:00,85.899,-3.85,85.9852353663,31.899,0,31.899,54.0,-3.85,54.1370714021,131.5,86.339,14.96,87.6254787205,31.899,0,31.899,54.44,14.96,56.4580835665,131.48
2019-04-02 18:00:00,84.373,-4.0,84.4677638451,26.323,0,26.323,58.05,-4.0,58.1876490331,131.5,84.823,14.83,86.1096407436,26.323,0,26.323,58.5,14.83,60.3504672724,131.48
2019-04-02 18:30:00,79.958,-4.05,80.0605037706,16.468,0,16.468,63.49,-4.05,63.6190427466,131.5,80.398,14.79,81.7470641919,16.468,0,16.468,63.93,14.79,65.6185111078,131.48
2019-04-02 19:00:00,78.8885,-3.73,78.976631558,11.5285,0,11.5285,67.36,-3.73,67.4631936688,131.23,79.3285,14.99,80.7323417984,11.5285,0,11.5285,67.8,14.99,69.4373105758,131.19
2019-04-02 19:30:00,76.1995,-3.07,76.2613185058,4.2095,0,4.2095,71.99,-3.07,72.0554300521,130.79,76.6195,15.56,78.183510923,4.2095,0,4.2095,72.41,15.56,74.0629576779,130.77
2019-04-02 20:00:00,75.9585,-3.09,76.0213247862,3.2485,0,3.2485,72.71,-3.09,72.7756291625,130.79,76.3985,15.49,77.9530044466,3.2485,0,3.2485,73.15,15.49,74.7720709891,130.77
2019-04-02 20:30:00,76.7415,-2.05,76.7688759997,1.7315,0,1.7315,75.01,-2.05,75.0380077028,130.5,77.1615,16.48,78.9017584231,1.7315,0,1.7315,75.43,16.48,77.2092954248,130.44
2019-04-02 21:00:00,74.198,-2.86,74.2530996255,1.428,0,1.428,72.77,-2.86,72.8261800454,130.5,74.628,15.64,76.2492490717,1.428,0,1.428,73.2,15.64,74.8521850048,130.44
2019-04-02 21:30:00,71.11,-4.23,71.2357003194,2.05,0,2.05,69.06,-4.23,69.18942477,130.39,71.54,14.27,72.949328304,2.05,0,2.05,69.49,14.27,70.9400662531,130.36
2019-04-02 22:00:00,66.6775,-6.38,66.9820379374,2.9375,0,2.9375,63.74,-6.38,64.0585045095,131.22,67.1175,12.34,68.242467762,2.9375,0,2.9375,64.18,12.34,65.3555506441,131.18
2019-04-02 22:30:00,60.6955,-8.02,61.2230685302,1.7555,0,1.7555,58.94,-8.02,59.4831404685,131.96,61.1555,10.95,62.1280748153,1.7555,0,1.7555,59.4,10.95,60.400848504,131.94
2019-04-02 23:00:00,55.0865,-9.78,55.947930098,1.7965,0,1.7965,53.29,-9.78,54.1800009228,132.39,55.5365,9.32,56.3131000057,1.7965,0,1.7965,53.74,9.32,54.5421855081,132.38
2019-04-02 23:30:00,53.095,-10.7,54.1624318601,1.8250000000000002,0,1.8250000000000002,51.27,-10.7,52.3746398556,132.51,53.555,8.43,54.2144162101,1.8250000000000002,0,1.8250000000000002,51.73,8.43,52.4123821248,132.47
2019-04-03 00:00:00,51.3695,-11.42,52.6235872043,1.8295,0,1.8295,49.54,-11.42,50.8392368157,132.37,51.8195,7.7,52.3884584642,1.8295,0,1.8295,49.99,7.7,50.5795423071,132.33
2019-04-03 00:30:00,51.7235,-11.73,53.0369055682,1.7835,0,1.7835,49.94,-11.73,51.2990886859,132.77,52.1735,7.49,52.7083883481,1.7835,0,1.7835,50.39,7.49,50.9436178535,132.74
2019-04-03 01:00:00,51.496,-11.88,52.8485800755,1.746,0,1.746,49.75,-11.88,51.1487722238,132.3,51.946,7.19,52.441233929,1.746,0,1.746,50.2,7.19,50.7122874657,132.25
2019-04-03 01:30:00,56.7395,-10.68,57.735892305,1.7195,0,1.7195,55.02,-10.68,56.046969588,131.65,57.1795,8.2,57.7644806109,1.7195,0,1.7195,55.46,8.2,56.0629253607,131.65
2019-04-03 02:00:00,57.8335,-10.11,58.7105256513,1.4935,0,1.4935,56.34,-10.11,57.2399135219,131.65,58.2735,8.8,58.9342074033,1.4935,0,1.4935,56.78,8.8,57.4578837062,131.54
2019-04-03 02:30:00,58.8385,-10.28,59.7297872276,1.4185,0,1.4185,57.42,-10.28,58.3329649512,131.84,59.2585,8.65,59.8864953245,1.4185,0,1.4185,57.84,8.65,58.48322922,131.78
2019-04-03 03:00:00,57.586,-10.73,58.5771311691,1.266,0,1.266,56.32,-10.73,57.3330210263,132.06,58.036,8.25,58.6194489568,1.266,0,1.266,56.77,8.25,57.3663263596,132.0
2019-04-03 03:30:00,56.5165,-10.63,57.507492314,0.9965,0,0.9965,55.52,-10.63,56.5284645113,132.44,56.9465,8.49,57.5758974072,0.9965,0,0.9965,55.95,8.49,56.5904815318,132.41
2019-04-03 04:00:00,55.2545,-11.02,56.3427029015,0.9945,0,0.9945,54.26,-11.02,55.3677523474,132.6,55.7045,8.15,56.2975471957,0.9945,0,0.9945,54.71,8.15,55.3137107777,132.57
2019-04-03 04:30:00,54.545,-11.2,55.683004813,1.085,0,1.085,53.46,-11.2,54.6206151558,132.74,54.985,8.05,55.5711501141,1.085,0,1.085,53.9,8.05,54.4978210574,132.72
2019-04-03 05:00:00,54.229,-11.53,55.4411881276,1.949,0,1.949,52.28,-11.53,53.5363362587,133.17,54.689,7.83,55.2466797283,1.949,0,1.949,52.74,7.83,53.3180691698,133.15
2019-04-03 05:30:00,56.4825,-11.56,57.6533295331,3.8425000000000002,0,3.8425000000000002,52.64,-11.56,53.8943707636,132.85,56.9325,7.68,57.4481675622,3.8425000000000002,0,3.8425000000000002,53.09,7.68,53.6426183179,132.79
2019-04-03 06:00:00,57.834,-10.36,58.7545841275,1.734,0,1.734,56.1,-10.36,57.0485722871,132.35,58.274,8.75,58.9272566475,1.734,0,1.734,56.54,8.75,57.213058824,132.31
2019-04-03 06:30:00,64.029,-7.49,64.4655950178,1.449,0,1.449,62.58,-7.49,63.0266332593,131.46,64.459,11.37,65.4541028584,1.449,0,1.449,63.01,11.37,64.0276268497,131.43
2019-04-03 07:00:00,69.3575,-5.15,69.5484385608,1.5775000000000001,0,1.5775000000000001,67.78,-5.15,67.9753698041,130.93,69.7675,13.51,71.0635219803,1.5775000000000001,0,1.5775000000000001,68.19,13.51,69.515438573,130.89
2019-04-03 07:30:00,79.1145,-1.9300000000000002,79.1380376952,6.7345,0,6.7345,72.38,-1.9300000000000002,72.4057269834,129.96,79.5345,16.48,81.2239317581,6.7345,0,6.7345,72.8,16.48,74.6420149782,129.91
2019-04-03 08:00:00,87.162,-0.86,87.1662425713,18.752,0,18.752,68.41,-0.86,68.4154054289,130.28,87.602,17.62,89.356448027,18.752,0,18.752,68.85,17.62,71.0688884112,130.22
2019-04-03 08:30:00,88.805,-0.1,88.8050563031,25.565,0,25.565,63.24,-0.1,63.2400790638,130.9,89.245,18.49,91.140277183,25.565,0,25.565,63.68,18.49,66.3100482582,130.86
2019-04-03 09:00:00,88.9095,-0.55,88.9112011518,28.8595,0,28.8595,60.05,-0.55,60.0525186816,130.9,89.3495,18.08,91.160405606,28.8595,0,28.8595,60.49,18.08,63.1341943799,130.86
2019-04-03 09:30:00,88.851,-0.54,88.8526409343,33.351,0,33.351,55.5,-0.54,55.5026269649,130.65,89.291,18.02,91.0911800396,33.351,0,33.351,55.94,18.02,58.7707750502,130.62
2019-04-03 10:00:00,90.074,-0.91,90.0785966587,40.954,0,40.954,49.12,-0.91,49.1284286335,130.81,90.534,17.72,92.2518485235,40.954,0,40.954,49.58,17.72,52.6514463239,130.77
2019-04-03 10:30:00,88.762,-1.65,88.77733463,43.082,0,43.082,45.68,-1.65,45.7097899798,131.07,89.222,17.06,90.8383668061,43.082,0,43.082,46.14,17.06,49.1929181895,131.05
2019-04-03 11:00:00,88.7815,-1.81,88.7999484361,46.1115,0,46.1115,42.67,-1.81,42.7083715447,130.95,89.2615,16.88,90.8435456279,46.1115,0,46.1115,43.15,16.88,46.3341871624,130.92
2019-04-03 11:30:00,90.7995,-1.85,90.8183445139,50.1095,0,50.1095,40.69,-1.85,40.7320340764,131.24,91.2695,16.92,92.824608969,50.1095,0,50.1095,41.16,16.92,44.5020448968,131.22
2019-04-03 12:00:00,90.342,-1.78,90.3595338855,50.412,0,50.412,39.93,-1.78,39.9696547396,131.24,90.802,16.98,92.3759904088,50.412,0,50.412,40.39,16.98,43.8140673757,131.22
2019-04-03 12:30:00,89.3215,-1.54,89.3347746527,46.3215,0,46.3215,43.0,-1.54,43.0275679071,131.03,89.7915,17.18,91.4202705763,46.3215,0,46.3215,43.47,17.18,46.7417725381,131.02
2019-04-03 13:00:00,88.8365,-1.35,88.8467570159,44.4465,0,44.4465,44.39,-1.35,44.4105235277,131.17,89.2865,17.39,90.964230235,44.4465,0,44.4465,44.84,17.39,48.0940505676,131.15
2019-04-03 13:30:00,87.2105,-2.04,87.2343562494,45.9105,0,45.9105,41.3,-2.04,41.3503518727,131.6,87.6805,16.84,89.2830089113,45.9105,0,45.9105,41.77,16.84,45.0368571284,131.56
2019-04-03 14:00:00,86.7215,-2.0,86.744559266,48.3615,0,48.3615,38.36,-2.0,38.4121022596,131.6,87.2015,16.84,88.8126522645,48.3615,0,48.3615,38.84,16.84,42.333570603,131.56
2019-04-03 14:30:00,82.099,-2.29,82.1309314509,35.939,0,35.939,46.16,-2.29,46.2167686019,130.84,82.549,16.38,84.1584327385,35.939,0,35.939,46.61,16.38,49.4044178187,130.81
2019-04-03 15:00:00,78.49,-1.98,78.5149699102,27.08,0,27.08,51.41,-1.98,51.4481146399,130.55,78.94,16.59,80.6644388811,27.08,0,27.08,51.86,16.59,54.4489458117,130.52
2019-04-03 15:30:00,80.764,-1.77,80.7833930706,29.884,0,29.884,50.88,-1.77,50.9107778373,130.55,81.214,16.8,82.9334299062,29.884,0,29.884,51.33,16.8,54.0093408588,130.52
2019-04-03 16:00:00,81.2375,-0.65,81.2401003584,24.1875,0,24.1875,57.05,-0.65,57.053702772,130.07,81.6575,17.81,83.5771703652,24.1875,0,24.1875,57.47,17.81,60.1664108951,130.06
2019-04-03 16:30:00,84.0155,1.21,84.0242128214,21.4955,0,21.4955,62.52,1.21,62.5317079568,130.25,84.4455,19.66,86.703852684,21.4955,0,21.4955,62.95,19.66,65.9486019564,130.2
2019-04-03 17:00:00,86.962,0.99,86.9676350374,21.652,0,21.652,65.31,0.99,65.3175030141,130.36,87.402,19.48,89.546524243,21.652,0,21.652,65.75,19.48,68.5750165877,130.31
2019-04-03 17:30:00,89.5475,0.15,89.5476256316,23.6275,0,23.6275,65.92,0.15,65.9201706612,130.52,89.9775,18.72,91.9042376947,23.6275,0,23.6275,66.35,18.72,68.9402705246,130.43
2019-04-03 18:00:00,90.0045,-0.81,90.008144744,23.8745,0,23.8745,66.13,-0.81,66.1349604975,130.35,90.4345,17.69,92.1484394347,23.8745,0,23.8745,66.56,17.69,68.8706737298,130.33
2019-04-03 18:30:00,86.541,-1.26,86.5501720449,18.221,0,18.221,68.32,-1.26,68.3316178646,130.35,86.971,17.24,88.6632530477,18.221,0,18.221,68.75,17.24,70.8786293603,130.33
2019-04-03 19:00:00,83.9085,-1.83,83.9284532936,14.2985,0,14.2985,69.61,-1.83,69.6340505787,130.35,84.3385,16.65,85.9663020157,14.2985,0,14.2985,70.04,16.65,71.9918335646,130.33
2019-04-03 19:30:00,81.516,-1.98,81.5400432671,9.236,0,9.236,72.28,-1.98,72.3071144494,130.35,81.946,16.49,83.5886775586,9.236,0,9.236,72.71,16.49,74.5564497545,130.33
2019-04-03 20:00:00,83.732,-1.47,83.7449026747,9.522,0,9.522,74.21,-1.47,74.2245579306,130.14,84.162,16.96,85.853851655,9.522,0,9.522,74.64,16.96,76.5426103553,130.11
2019-04-03 20:30:00,84.131,-1.46,84.143667385,9.471,0,9.471,74.66,-1.46,74.6742740172,130.14,84.551,16.99,86.2411253463,9.471,0,9.471,75.08,16.99,76.9783508527,130.11
2019-04-03 21:00:00,80.291,-2.86,80.3419210686,9.461,0,9.461,70.83,-2.86,70.8877175539,130.33,80.721,15.62,82.2183935686,9.461,0,9.461,71.26,15.62,72.9518471322,130.3
2019-04-03 21:30:00,74.0055,-4.3,74.1303178885,6.7755,0,6.7755,67.23,-4.3,67.3673726666,130.06,74.4355,14.09,75.757321496,6.7755,0,6.7755,67.66,14.09,69.1115308758,130.03
2019-04-03 22:00:00,68.5555,-5.87,68.8063476741,4.4555,0,4.4555,64.1,-5.87,64.3682134287,130.73,68.9855,12.74,70.1520264158,4.4555,0,4.4555,64.53,12.74,65.7755919776,130.71
2019-04-03 22:30:00,63.3935,-7.63,63.8510198998,1.5835,0,1.5835,61.81,-7.63,62.2791538157,131.4,63.8435,11.18,64.8150051473,1.5835,0,1.5835,62.26,11.18,63.2558297709,131.36
2019-04-03 23:00:00,59.0955,-9.84,59.9091288557,1.7655,0,1.7655,57.33,-9.84,58.1683290116,132.36,59.5455,9.23,60.256613498,1.7655,0,1.7655,57.78,9.23,58.512573862400004,132.31
2019-04-03 23:30:00,57.132,-10.99,58.1794252636,1.952,0,1.952,55.18,-10.99,56.2637760908,132.17,57.582,8.01,58.1364500464,1.952,0,1.952,55.63,8.01,56.203709842,132.14
2019-04-04 00:00:00,54.492,-11.73,55.7402095798,1.732,0,1.732,52.76,-11.73,54.0482238376,132.68,54.932,7.42,55.4308670688,1.732,0,1.732,53.2,7.42,53.714955087,132.65
2019-04-04 00:30:00,54.5725,-11.81,55.8357757737,1.6825,0,1.6825,52.89,-11.81,54.1925105527,132.39,55.0325,7.29,55.5132430709,1.6825,0,1.6825,53.35,7.29,53.8457667788,132.38
2019-04-04 01:00:00,54.3145,-11.74,55.5688087892,1.6545,0,1.6545,52.66,-11.74,53.9527867677,132.52,54.7545,7.38,55.2496123991,1.6545,0,1.6545,53.1,7.38,53.6103945145,132.49
2019-04-04 01:30:00,59.277,-10.53,60.2050133212,1.657,0,1.657,57.62,-10.53,58.5742716557,132.03,59.707,8.43,60.2991770176,1.657,0,1.657,58.05,8.43,58.658907252,132.0
2019-04-04 02:00:00,60.5845,-10.24,61.4437892732,1.6644999999999999,0,1.6644999999999999,58.92,-10.24,59.8032106162,131.61,61.0245,8.62,61.6303009911,1.6644999999999999,0,1.6644999999999999,59.36,8.62,59.9826141478,131.55
2019-04-04 02:30:00,61.73,-10.15,62.5588954506,1.6800000000000002,0,1.6800000000000002,60.05,-10.15,60.9017651633,131.61,62.16,8.68,62.7631101842,1.6800000000000002,0,1.6800000000000002,60.48,8.68,61.0996955803,131.55
2019-04-04 03:00:00,60.5135,-10.58,61.4314258523,1.6935,0,1.6935,58.82,-10.58,59.7639423064,131.97,60.9535,8.35,61.5227735253,1.6935,0,1.6935,59.26,8.35,59.8453849516,131.92
2019-04-04 03:30:00,59.4765,-10.64,60.4207220434,1.6965,0,1.6965,57.78,-10.64,58.751493598,132.25,59.9165,8.38,60.4996807616,1.6965,0,1.6965,58.22,8.38,58.8200034002,132.25
2019-04-04 04:00:00,58.2045,-10.82,59.2016572424,1.7745000000000002,0,1.7745000000000002,56.43,-10.82,57.4579611542,132.43,58.6345,8.26,59.2134460258,1.7745000000000002,0,1.7745000000000002,56.86,8.26,57.456829011,132.37
2019-04-04 04:30:00,57.14,-11.1,58.2081575039,1.98,0,1.98,55.16,-11.1,56.2657586815,132.77,57.59,8.04,58.1485141685,1.98,0,1.98,55.61,8.04,56.1881989389,132.67
2019-04-04 05:00:00,55.9985,-11.09,57.0860762555,1.7685,0,1.7685,54.23,-11.09,55.3523350908,132.5,56.4485,8.02,57.0153799623,1.7685,0,1.7685,54.68,8.02,55.2650232968,132.48
2019-04-04 05:30:00,57.364,-10.61,58.3369573769,1.674,0,1.674,55.69,-10.61,56.691694277,132.32,57.804,8.44,58.4169154954,1.674,0,1.674,56.13,8.44,56.7609945297,132.27
2019-04-04 06:00:00,59.336,-9.41,60.0775248824,1.6760000000000002,0,1.6760000000000002,57.66,-9.41,58.4228011995,131.99,59.776,9.56,60.5356405434,1.6760000000000002,0,1.6760000000000002,58.1,9.56,58.8812669701,131.9
2019-04-04 06:30:00,65.5575,-6.3,65.8595156849,1.2974999999999999,0,1.2974999999999999,64.26,-6.3,64.5680849956,131.26,65.9875,12.43,67.1480085799,1.2974999999999999,0,1.2974999999999999,64.69,12.43,65.8733709476,131.2
2019-04-04 07:00:00,71.4575,-3.61,71.5486296602,1.3075,0,1.3075,70.15,-3.61,70.2428259682,130.47,71.8775,14.91,73.4076501889,1.3075,0,1.3075,70.57,14.91,72.1278933562,130.41
2019-04-04 07:30:00,77.7605,-0.71,77.7637412953,2.0705,0,2.0705,75.69,-0.71,75.6933299571,129.73,78.1705,17.6,80.1273178776,2.0705,0,2.0705,76.1,17.6,78.1087063009,129.68
2019-04-04 08:00:00,83.7655,0.67,83.7681794612,9.0755,0,9.0755,74.69,0.67,74.6930050272,129.51,84.1855,18.92,86.2853684598,9.0755,0,9.0755,75.11,18.92,77.456300583,129.45
2019-04-04 08:30:00,84.754,1.22,84.7627802517,11.824,0,11.824,72.93,1.22,72.9402035917,129.43,85.184,19.45,87.3762917272,11.824,0,11.824,73.36,19.45,75.8946117982,129.37
2019-04-04 09:00:00,84.882,1.3,84.8919544127,14.542,0,14.542,70.34,1.3,70.3520120537,129.54,85.302,19.55,87.5136201057,14.542,0,14.542,70.76,19.55,73.411035274,129.5
2019-04-04 09:30:00,86.223,1.71,86.2399549455,17.153,0,17.153,69.07,1.71,69.0911644134,129.54,86.653,19.95,88.9198791553,17.153,0,17.153,69.5,19.95,72.3066559868,129.5
2019-04-04 10:00:00,87.941,2.01,87.9639675151,21.121,0,21.121,66.82,2.01,66.8502243826,129.7,88.371,20.29,90.6703796231,21.121,0,21.121,67.25,20.29,70.2441926425,129.67
2019-04-04 10:30:00,91.2955,1.21,91.3035181154,32.4955,0,32.4955,58.8,1.21,58.8124485122,130.16,91.7355,19.64,93.814346239,32.4955,0,32.4955,59.24,19.64,62.4107939382,130.14
2019-04-04 11:00:00,87.5745,-0.13,87.5745964892,30.3445,0,30.3445,57.23,-0.13,57.2301476496,130.44,88.0245,18.4,89.9270404286,30.3445,0,30.3445,57.68,18.4,60.5437230438,130.41
2019-04-04 11:30:00,89.4485,0.13,89.4485944677,31.8485,0,31.8485,57.6,0.13,57.6001467012,130.44,89.8985,18.67,91.8167152661,31.8485,0,31.8485,58.05,18.67,60.9784502919,130.41
2019-04-04 12:00:00,94.1125,-0.29,94.1129468046,47.2025,0,47.2025,46.91,-0.29,46.9108963888,130.76,94.5725,18.28,96.3229783398,47.2025,0,47.2025,47.37,18.28,50.7747506148,130.75
2019-04-04 12:30:00,94.5295,-0.51,94.530875751,48.9995,0,48.9995,45.53,-0.51,45.5328562689,130.76,94.9695,18.09,96.6770605172,48.9995,0,48.9995,45.97,18.09,49.4013056508,130.67
2019-04-04 13:00:00,96.671,-0.53,96.672452855,53.251,0,53.251,43.42,-0.53,43.423234564,131.01,97.131,18.13,98.8085424495,53.251,0,53.251,43.88,18.13,47.4779032814,130.99
2019-04-04 13:30:00,91.6655,-2.05,91.6884201535,40.2955,0,40.2955,51.37,-2.05,51.4108879519,131.29,92.1155,16.71,93.618851949,40.2955,0,40.2955,51.82,16.71,54.4475573373,131.26
2019-04-04 14:00:00,85.6205,-2.5,85.6569904926,32.1205,0,32.1205,53.5,-2.5,53.5583793631,131.43,86.0605,16.29,87.5886622814,32.1205,0,32.1205,53.94,16.29,56.3461418378,131.4
2019-04-04 14:30:00,85.8495,-1.8599999999999999,85.8696468506,29.4295,0,29.4295,56.42,-1.8599999999999999,56.4506510148,131.08,86.2895,16.89,87.926957813,29.4295,0,29.4295,56.86,16.89,59.3155266351,131.07
2019-04-04 15:00:00,83.6805,-1.51,83.6941227342,26.2605,0,26.2605,57.42,-1.51,57.4398511488,130.97,84.1305,17.18,85.8667189908,26.2605,0,26.2605,57.87,17.18,60.3662927469,130.93
2019-04-04 15:30:00,81.901,-1.47,81.9141910843,24.321,0,24.321,57.58,-1.47,57.5987612714,130.97,82.351,17.22,84.1321317987,24.321,0,24.321,58.03,17.22,60.5310606218,130.93
2019-04-04 16:00:00,83.3535,-1.34,83.3642702976,22.4935,0,22.4935,60.86,-1.34,60.8747501022,130.88,83.8035,17.29,85.568514725,22.4935,0,22.4935,61.31,17.29,63.7013359358,130.86
2019-04-04 16:30:00,85.244,-0.93,85.2490729334,18.824,0,18.824,66.42,-0.93,66.426510521,130.4,85.664,17.57,87.4472743772,18.824,0,18.824,66.84,17.57,69.1107119049,130.37
2019-04-04 17:00:00,87.6215,-0.16,87.6216460827,15.0415,0,15.0415,72.58,-0.16,72.5801763569,130.1,88.0415,18.28,89.9192088613,15.0415,0,15.0415,73.0,18.28,75.2539593643,130.08
2019-04-04 17:30:00,89.3245,-0.53,89.3260723431,14.4845,0,14.4845,74.84,-0.53,74.8418766467,130.46,89.7645,17.99,91.5494705624,14.4845,0,14.4845,75.28,17.99,77.3997319117,130.39
2019-04-04 18:00:00,89.432,-1.02,89.4378165208,13.572,0,13.572,75.86,-1.02,75.8668570589,130.24,89.852,17.42,91.5250692652,13.572,0,13.572,76.28,17.42,78.2438163691,130.17
2019-04-04 18:30:00,88.8765,-1.63,88.8914458891,13.0665,0,13.0665,75.81,-1.63,75.827521389,130.31,89.2965,16.83,90.8686624324,13.0665,0,13.0665,76.23,16.83,78.0657530547,130.17
2019-04-04 19:00:00,86.412,-1.55,86.4259003077,8.522,0,8.522,77.89,-1.55,77.905420864,130.23,86.832,16.9,88.4613261488,8.522,0,8.522,78.31,16.9,80.1128335537,130.17
2019-04-04 19:30:00,83.6725,-1.51,83.6861240365,3.7425,0,3.7425,79.93,-1.51,79.9442618329,130.23,84.0825,16.93,85.769993041,3.7425,0,3.7425,80.34,16.93,82.1044487223,130.17
2019-04-04 20:00:00,84.0295,-2.08,84.055239398,6.9395,0,6.9395,77.09,-2.08,77.1180556031,130.3,84.4595,16.39,86.0351046972,6.9395,0,6.9395,77.52,16.39,79.2337207255,130.28
2019-04-04 20:30:00,83.6525,-2.19,83.6811618959,6.8125,0,6.8125,76.84,-2.19,76.87120202,130.3,84.0925,16.25,85.6481818619,6.8125,0,6.8125,77.28,16.25,78.97,130.2
2019-04-04 21:00:00,79.752,-2.85,79.8029072403,1.972,0,1.972,77.78,-2.85,77.8321970652,129.8,80.162,15.49,81.644879472,1.972,0,1.972,78.19,15.49,79.7095740799,129.75
2019-04-04 21:30:00,75.736,-4.32,75.8591068758,2.766,0,2.766,72.97,-4.32,73.0977653557,130.66,76.156,14.27,77.4814121967,2.766,0,2.766,73.39,14.27,74.7644634837,130.61
2019-04-04 22:00:00,70.39,-6.34,70.6749439335,2.91,0,2.91,67.48,-6.34,67.7771790502,130.99,70.83,12.34,71.8969018804,2.91,0,2.91,67.92,12.34,69.0318911808,130.96
2019-04-04 22:30:00,65.17,-7.86,65.6422767734,1.96,0,1.96,63.21,-7.86,63.6968107522,131.68,65.62,11.05,66.5438719943,1.96,0,1.96,63.66,11.05,64.611903702,131.62
2019-04-04 23:00:00,59.1985,-9.48,59.9527547511,1.8885,0,1.8885,57.31,-9.48,58.0887811888,132.16,59.658500000000004,9.58,60.4227856214,1.8885,0,1.8885,57.77,9.58,58.5589386857,132.13
2019-04-04 23:30:00,55.3155,-10.56,56.3144576485,1.8155000000000001,0,1.8155000000000001,53.5,-10.56,54.5322253351,132.39,55.7755,8.59,56.4330975603,1.8155000000000001,0,1.8155000000000001,53.96,8.59,54.639451864,132.37
2019-04-05 00:00:00,53.011,-11.61,54.2674692703,1.7610000000000001,0,1.7610000000000001,51.25,-11.61,52.5485927499,132.39,53.461,7.51,53.9859113195,1.7610000000000001,0,1.7610000000000001,51.7,7.51,52.2426080896,132.37
2019-04-05 00:30:00,54.3435,-11.67,55.582415315,1.7435,0,1.7435,52.6,-11.67,53.8790209636,132.53,54.8035,7.47,55.3102568449,1.7435,0,1.7435,53.06,7.47,53.5832483151,132.5
2019-04-05 01:00:00,53.9585,-11.89,55.2529802115,1.7685,0,1.7685,52.19,-11.89,53.5272659492,131.82,54.4085,7.06,54.8646377209,1.7685,0,1.7685,52.64,7.06,53.1113283585,131.79
2019-04-05 01:30:00,59.066,-10.57,60.0043103118,1.726,0,1.726,57.34,-10.57,58.3060931636,130.75,59.496,8.1,60.0448500373,1.726,0,1.726,57.77,8.1,58.3350914973,130.73
2019-04-05 02:00:00,60.3075,-10.03,61.1358769975,1.5675,0,1.5675,58.74,-10.03,59.5901711694,130.26,60.7275,8.5,61.3194851271,1.5675,0,1.5675,59.16,8.5,59.7675129146,130.24
2019-04-05 02:30:00,61.6045,-9.73,62.3681595067,1.5045000000000002,0,1.5045000000000002,60.1,-9.73,60.8825336201,130.41,62.0445,8.83,62.6696807097,1.5045000000000002,0,1.5045000000000002,60.54,8.83,61.1805565519,130.38
2019-04-05 03:00:00,60.51,-10.17,61.3586913159,1.49,0,1.49,59.02,-10.17,59.8898096507,130.81,60.94,8.5,61.5299406793,1.49,0,1.49,59.45,8.5,60.0545793425,130.82
2019-04-05 03:30:00,59.7325,-9.79,60.5294610603,1.5025,0,1.5025,58.23,-9.79,59.0472437968,131.22,60.1725,9.03,60.8462871197,1.5025,0,1.5025,58.67,9.03,59.3608439967,131.24
2019-04-05 04:00:00,58.56,-10.14,59.4314159347,1.53,0,1.53,57.03,-10.14,57.9244378479,131.73,58.99,8.79,59.6412960959,1.53,0,1.53,57.46,8.79,58.1284414035,131.73
2019-04-05 04:30:00,57.497,-10.63,58.4713768352,1.627,0,1.627,55.87,-10.63,56.8722586153,131.9,57.947,8.37,58.5483706776,1.627,0,1.627,56.32,8.37,56.938557235,131.88
2019-04-05 05:00:00,56.4545,-10.73,57.4651500498,1.6345,0,1.6345,54.82,-10.73,55.8602300389,132.22,56.8945,8.34,57.5025193383,1.6345,0,1.6345,55.26,8.34,55.8858049955,132.21
2019-04-05 05:30:00,56.9735,-10.23,57.8846491071,1.6435,0,1.6435,55.33,-10.23,56.2677687491,132.22,57.4235,8.85,58.1014703106,1.6435,0,1.6435,55.78,8.85,56.4777026799,132.21
2019-04-05 06:00:00,58.604,-8.99,59.2895346246,1.634,0,1.634,56.97,-8.99,57.6749599046,132.22,59.054,10.07,59.9064254984,1.634,0,1.634,57.42,10.07,58.2963232117,132.21
2019-04-05 06:30:00,64.172,-6.39,64.489361014,1.612,0,1.612,62.56,-6.39,62.8854967381,131.42,64.602,12.44,65.7888440695,1.612,0,1.612,62.99,12.44,64.2066484096,131.4
2019-04-05 07:00:00,70.807,-3.81,70.9094306069,1.667,0,1.667,69.14,-3.81,69.2448965629,130.72,71.237,14.82,72.7622331227,1.667,0,1.667,69.57,14.82,71.1309869185,130.69
2019-04-05 07:30:00,77.788,-0.55,77.789944363,2.468,0,2.468,75.32,-0.55,75.322008072,129.53,78.218,17.73,80.2022968748,2.468,0,2.468,75.75,17.73,77.7972711604,129.51
2019-04-05 08:00:00,82.8515,0.98,82.8572957092,9.7215,0,9.7215,73.13,0.98,73.1365660938,129.78,83.2715,19.32,85.4833616106,9.7215,0,9.7215,73.55,19.32,76.0451504042,129.74
2019-04-05 08:30:00,83.79,1.7000000000000002,83.8072437203,12.74,0,12.74,71.05,1.7000000000000002,71.0703348803,129.67,84.24,20.04,86.5908724982,12.74,0,12.74,71.5,20.04,74.2553136146,129.64
2019-04-05 09:00:00,84.099,1.74,84.1169982881,15.239,0,15.239,68.86,1.74,68.8819802271,130.03,84.529,20.13,86.892857825,15.239,0,15.239,69.29,20.13,72.1548404475,130.02
2019-04-05 09:30:00,85.586,1.98,85.6089002149,17.916,0,17.916,67.67,1.98,67.6989608487,129.93,86.016,20.36,88.3927703831,17.916,0,17.916,68.1,20.36,71.0784045966,129.9
2019-04-05 10:00:00,86.214,1.49,86.2268745578,20.944,0,20.944,65.27,1.49,65.2870048325,130.11,86.654,19.91,88.9118879341,20.944,0,20.944,65.71,19.91,68.6601208854,130.11
2019-04-05 10:30:00,88.102,0.8300000000000001,88.1059095861,24.602,0,24.602,63.5,0.8300000000000001,63.5054241778,130.38,88.552,19.32,90.6350875986,24.602,0,24.602,63.95,19.32,66.8046772315,130.35
2019-04-05 11:00:00,87.9605,1.94,87.9818910927,24.2205,0,24.2205,63.74,1.94,63.7695162284,130.09,88.3905,20.37,90.7073171814,24.2205,0,24.2205,64.17,20.37,67.325521164,130.06
2019-04-05 11:30:00,85.148,2.19,85.1761586596,16.118,0,16.118,69.03,2.19,69.064730507,130.09,85.588,20.62,88.0368680951,16.118,0,16.118,69.47,20.62,72.4656146044,130.06
2019-04-05 12:00:00,84.3415,1.82,84.3611345481,15.3615,0,15.3615,68.98,1.82,69.0040056808,130.09,84.7715,20.27,87.1612305572,15.3615,0,15.3615,69.41,20.27,72.3092041168,130.06
2019-04-05 12:30:00,85.618,1.23,85.626834719,17.528,0,17.528,68.09,1.23,68.1011086547,130.17,86.048,19.69,88.2720476935,17.528,0,17.528,68.52,19.69,71.2929624858,130.06
2019-04-05 13:00:00,86.837,1.02,86.8429903274,19.367,0,19.367,67.47,1.02,67.4777096529,130.39,87.267,19.53,89.425668513,19.367,0,19.367,67.9,19.53,70.6528902452,130.36
2019-04-05 13:30:00,84.8595,0.11,84.8595712943,19.6395,0,19.6395,65.22,0.11,65.2200927629,130.78,85.2995,18.76,87.3380919201,19.6395,0,19.6395,65.66,18.76,68.2874307615,130.77
2019-04-05 14:00:00,84.891,-0.46,84.8922462949,20.921,0,20.921,63.97,-0.46,63.9716538789,131.16,85.331,18.26,87.2628624387,20.921,0,20.921,64.41,18.26,66.9483061772,131.14
2019-04-05 14:30:00,83.6725,-1.02,83.6787168655,20.7125,0,20.7125,62.96,-1.02,62.9682618467,131.27,84.1325,17.78,85.9907318044,20.7125,0,20.7125,63.42,17.78,65.8652017381,131.26
2019-04-05 15:00:00,81.6015,-1.8900000000000001,81.6233845307,20.9215,0,20.9215,60.68,-1.8900000000000001,60.7094267804,131.27,82.0515,16.9,83.7738542282,20.9215,0,20.9215,61.13,16.9,63.4230786071,131.26
2019-04-05 15:30:00,79.3775,-2.24,79.4090996439,18.2575,0,18.2575,61.12,-2.24,61.1610333464,131.04,79.8275,16.44,81.5027812792,18.2575,0,18.2575,61.57,16.44,63.7270625402,131.01
