Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-05 16:00:00,79.3335,-2.02,79.3592125859,16.0035,0,16.0035,63.33,-2.02,63.3622071901,130.93,79.7735,16.64,81.4904957786,16.0035,0,16.0035,63.77,16.64,65.9052539635,130.91
2019-04-05 16:30:00,81.285,-1.9100000000000001,81.307437083,15.155,0,15.155,66.13,-1.9100000000000001,66.1575770415,130.93,81.725,16.74,83.4218390171,15.155,0,15.155,66.57,16.74,68.6424977692,130.91
2019-04-05 17:00:00,83.618,-1.52,83.6318140662,15.988,0,15.988,67.63,-1.52,67.6470790205,130.63,84.048,17.06,85.7619373848,15.988,0,15.988,68.06,17.06,70.1655699043,130.61
2019-04-05 17:30:00,85.854,-1.85,85.8739297808,18.234,0,18.234,67.62,-1.85,67.6453021281,130.42,86.304,16.7,87.9048941527,18.234,0,18.234,68.07,16.7,70.0886217585,130.39
2019-04-05 18:00:00,84.653,-1.38,84.6642475252,12.843,0,12.843,71.81,-1.38,71.8232587676,130.33,85.073,17.12,86.7785096035,12.843,0,12.843,72.23,17.12,74.2311747179,130.31
2019-04-05 18:30:00,85.1235,-1.63,85.1391047184,13.8235,0,13.8235,71.3,-1.63,71.3186294035,130.47,85.5635,16.89,87.2145895607,13.8235,0,13.8235,71.74,16.89,73.7014226457,130.43
2019-04-05 19:00:00,84.425,-2.06,84.4501286263,14.685,0,14.685,69.74,-2.06,69.7704178001,130.47,84.855,16.46,86.4366972125,14.685,0,14.685,70.17,16.46,72.0746869574,130.43
2019-04-05 19:30:00,82.867,-1.81,82.8867648603,12.767,0,12.767,70.1,-1.81,70.123363439,130.47,83.307,16.71,84.9663483327,12.767,0,12.767,70.54,16.71,72.4921768193,130.43
2019-04-05 20:00:00,81.8325,-2.17,81.8612665199,12.2925,0,12.2925,69.54,-2.17,69.5738492539,130.47,82.2825,16.34,83.8892448783,12.2925,0,12.2925,69.99,16.34,71.8720787232,130.43
2019-04-05 20:30:00,79.6265,-1.97,79.6508656717,8.7665,0,8.7665,70.86,-1.97,70.8873789895,130.47,80.0565,16.57,81.7533368876,8.7665,0,8.7665,71.29,16.57,73.1903613873,130.43
2019-04-05 21:00:00,75.492,-2.39,75.5298230105,3.782,0,3.782,71.71,-2.39,71.7498167245,130.57,75.932,16.17,77.6346412628,3.782,0,3.782,72.15,16.17,73.9397822556,130.53
2019-04-05 21:30:00,71.41,-3.9699999999999998,71.5202698541,1.69,0,1.69,69.72,-3.9699999999999998,69.8329385033,130.85,71.84,14.65,73.3185385834,1.69,0,1.69,70.15,14.65,71.6634146549,130.82
2019-04-05 22:00:00,68.3095,-6.05,68.5768932677,1.7595,0,1.7595,66.55,-6.05,66.824434154,130.5,68.7395,12.47,69.8614325665,1.7595,0,1.7595,66.98,12.47,68.1309129544,130.47
2019-04-05 22:30:00,65.387,-7.46,65.8111796658,1.607,0,1.607,63.78,-7.46,64.2147958028,130.85,65.827,11.16,66.7663053418,1.607,0,1.607,64.22,11.16,65.1824669677,130.82
2019-04-05 23:00:00,61.1805,-8.95,61.8316753796,1.4905,0,1.4905,59.69,-8.95,60.3572580557,131.49,61.6305,9.85,62.4126672259,1.4905,0,1.4905,60.14,9.85,60.9413004456,131.45
2019-04-05 23:30:00,58.145,-10.14,59.0225433627,1.745,0,1.745,56.4,-10.14,57.3042720921,132.08,58.595,8.86,59.2610633131,1.745,0,1.745,56.85,8.86,57.5362676926,132.06
2019-04-06 00:00:00,55.2585,-11.3,56.4020551243,1.9785,0,1.9785,53.28,-11.3,54.4651117689,132.78,55.7285,7.89,56.2842590095,1.9785,0,1.9785,53.75,7.89,54.326002982,132.75
2019-04-06 00:30:00,55.4795,-11.57,56.6730960884,1.9895,0,1.9895,53.49,-11.57,54.7270043032,132.47,55.9395,7.52,56.4426971383,1.9895,0,1.9895,53.95,7.52,54.4715788279,132.44
2019-04-06 01:00:00,55.034,-11.49,56.2206479507,2.004,0,2.004,53.03,-11.49,54.260492073,131.96,55.484,7.46,55.9832640706,2.004,0,2.004,53.48,7.46,53.9977962513,131.94
2019-04-06 01:30:00,59.996,-10.56,60.9182535534,2.026,0,2.026,57.97,-10.56,58.9239722015,131.8,60.426,8.28,60.9906540053,2.026,0,2.026,58.4,8.28,58.9840520819,131.76
2019-04-06 02:00:00,61.1855,-10.23,62.0348153076,2.0455,0,2.0455,59.14,-10.23,60.0182680523,131.43,61.6355,8.56,62.2270717634,2.0455,0,2.0455,59.59,8.56,60.2016752259,131.4
2019-04-06 02:30:00,62.532,-10.0,63.3265428079,2.032,0,2.032,60.5,-10.0,61.3208773584,132.04,62.982,8.93,63.6119267433,2.032,0,2.032,60.95,8.93,61.6007094115,132.01
2019-04-06 03:00:00,60.9625,-10.59,61.8754758063,2.0325,0,2.0325,58.93,-10.59,59.8739759829,132.34,61.3925,8.43,61.968572327,2.0325,0,2.0325,59.36,8.43,59.9556044086,132.32
2019-04-06 03:30:00,59.1435,-10.91,60.1413476092,2.0435,0,2.0435,57.1,-10.91,58.1329347272,132.41,59.5935,8.15,60.1482147886,2.0435,0,2.0435,57.55,8.15,58.1242204249,132.4
2019-04-06 04:00:00,57.402,-11.48,58.5387051787,2.052,0,2.052,55.35,-11.48,56.5279833357,132.53,57.862,7.63,58.3628986943,2.052,0,2.052,55.81,7.63,56.3291487598,132.49
2019-04-06 04:30:00,55.938,-11.71,57.1505375653,2.058,0,2.058,53.88,-11.71,55.1378137035,132.88,56.398,7.5,56.8945024058,2.058,0,2.058,54.34,7.5,54.8551328501,132.87
2019-04-06 05:00:00,54.555,-12.15,55.891596193,2.055,0,2.055,52.5,-12.15,53.887591336,133.31,55.015,7.18,55.4815521142,2.055,0,2.055,52.96,7.18,53.4444945715,133.27
2019-04-06 05:30:00,54.0945,-12.02,55.4138550387,2.0545,0,2.0545,52.04,-12.02,53.4101301253,133.23,54.5645,7.3,55.0506554025,2.0545,0,2.0545,52.51,7.3,53.0149988211,133.27
2019-04-06 06:00:00,54.1925,-11.98,55.5008779773,2.0425,0,2.0425,52.15,-11.98,53.5083442091,133.05,54.6525,7.29,55.1365564417,2.0425,0,2.0425,52.61,7.29,53.1126745702,132.99
2019-04-06 06:30:00,57.121,-10.87,58.1460707271,2.051,0,2.051,55.07,-10.87,56.1325378012,133.21,57.581,8.44,58.1962641499,2.051,0,2.051,55.53,8.44,56.1677354003,133.18
2019-04-06 07:00:00,59.2445,-9.98,60.0792075534,2.1445,0,2.1445,57.1,-9.98,57.9655966932,132.9,59.7045,9.25,60.4168008111,2.1445,0,2.1445,57.56,9.25,58.2985085573,132.87
2019-04-06 07:30:00,62.107,-8.46,62.6805476125,2.8970000000000002,0,2.8970000000000002,59.21,-8.46,59.8113342102,132.35,62.557,10.6,63.4487056527,2.8970000000000002,0,2.8970000000000002,59.66,10.6,60.5943528722,132.32
2019-04-06 08:00:00,67.3785,-7.41,67.7847354664,10.2085,0,10.2085,57.17,-7.41,57.6482176654,132.03,67.8285,11.53,68.8014993459,10.2085,0,10.2085,57.62,11.53,58.762277866,131.97
2019-04-06 08:30:00,70.6995,-6.68,71.0143767152,14.3995,0,14.3995,56.3,-6.68,56.6949062968,131.7,71.1595,12.17,72.1926820408,14.3995,0,14.3995,56.76,12.17,58.050034453,131.65
2019-04-06 09:00:00,75.782,-6.19,76.0343844849,23.742,0,23.742,52.04,-6.19,52.406847835,131.49,76.252,12.6,77.2860110499,23.742,0,23.742,52.51,12.6,54.0005564786,131.47
2019-04-06 09:30:00,79.1995,-5.52,79.3916318024,34.1095,0,34.1095,45.09,-5.52,45.4266276538,131.37,79.6595,13.23,80.7506584509,34.1095,0,34.1095,45.55,13.23,47.4324298344,131.34
2019-04-06 10:00:00,81.5355,-5.63,81.7296437056,41.0555,0,41.0555,40.48,-5.63,40.8696378746,131.44,82.0255,13.15,83.0728905856,41.0555,0,41.0555,40.97,13.15,43.0286346518,131.34
2019-04-06 10:30:00,83.2675,-5.79,83.4685608852,47.8175,0,47.8175,35.45,-5.79,35.9197243865,131.65,83.7375,13.05,84.7482826153,47.8175,0,47.8175,35.92,13.05,38.2171283589,131.62
2019-04-06 11:00:00,82.2965,-5.75,82.4971297213,48.2565,0,48.2565,34.04,-5.75,34.5222261739,131.76,82.7865,13.12,83.81968135380001,48.2565,0,48.2565,34.53,13.12,36.9385340803,131.73
2019-04-06 11:30:00,83.7135,-5.59,83.8999295724,52.6535,0,52.6535,31.06,-5.59,31.559019313,131.59,84.2035,13.25,85.2396146885,52.6535,0,52.6535,31.55,13.25,34.219365862,131.56
2019-04-06 12:00:00,87.0535,-5.61,87.2340756944,62.7735,0,62.7735,24.28,-5.61,24.9196809771,131.59,87.5435,13.22,88.5360536293,62.7735,0,62.7735,24.77,13.22,28.0770600313,131.56
2019-04-06 12:30:00,87.5885,-5.83,87.7823116137,68.0085,0,68.0085,19.58,-5.83,20.4295203076,131.59,88.0785,12.99,89.0312431804,68.0085,0,68.0085,20.07,12.99,23.9070073409,131.56
2019-04-06 13:00:00,85.4345,-6.2,85.6591722482,67.1045,0,67.1045,18.33,-6.2,19.350165374,131.69,85.9445,12.7,86.8777709213,67.1045,0,67.1045,18.84,12.7,22.7208186472,131.65
2019-04-06 13:30:00,84.74,-7.08,85.0352515137,72.63,0,72.63,12.11,-7.08,14.0277760176,132.12,85.25,11.93,86.0807028317,72.63,0,72.63,12.62,11.93,17.3663266122,132.07
2019-04-06 14:00:00,83.019,-7.5600000000000005,83.3625093252,70.239,0,70.239,12.78,-7.5600000000000005,14.848636301,132.47,83.529,11.55,84.323759054,70.239,0,70.239,13.29,11.55,17.6075722347,132.43
2019-04-06 14:30:00,82.036,-8.09,82.4339335225,65.746,0,65.746,16.29,-8.09,18.1882434556,132.64,82.536,11.08,83.2763933897,65.746,0,65.746,16.79,11.08,20.1164236384,132.61
2019-04-06 15:00:00,80.8315,-8.81,81.3101930403,64.7515,0,64.7515,16.08,-8.81,18.3352801997,132.81,81.3315,10.41,81.9950058982,64.7515,0,64.7515,16.58,10.41,19.5771422838,132.79
2019-04-06 15:30:00,78.1125,-8.77,78.6032795515,62.4625,0,62.4625,15.65,-8.77,17.939771459,133.06,78.6325,10.52,79.3330981133,62.4625,0,62.4625,16.17,10.52,19.2909123683,133.04
2019-04-06 16:00:00,79.7605,-8.93,80.2588453708,61.7705,0,61.7705,17.99,-8.93,20.0844467188,133.06,80.2805,10.39,80.9500511442,61.7705,0,61.7705,18.51,10.39,21.2266860343,133.04
2019-04-06 16:30:00,77.1375,-8.93,77.6526806121,48.7975,0,48.7975,28.34,-8.93,29.7136416482,132.77,77.6275,10.27,78.3039057535,48.7975,0,48.7975,28.83,10.27,30.6046042288,132.75
2019-04-06 17:00:00,74.064,-8.67,74.5697324388,34.864,0,34.864,39.2,-8.67,40.147339887,132.47,74.544,10.42,75.2687474055,34.864,0,34.864,39.68,10.42,41.0253433867,132.46
2019-04-06 17:30:00,74.334,-8.78,74.8507311654,28.214,0,28.214,46.12,-8.78,46.9482992237,132.3,74.794,10.24,75.4917216389,28.214,0,28.214,46.58,10.24,47.6922844913,132.26
2019-04-06 18:00:00,75.12,-7.37,75.480668386,20.01,0,20.01,55.11,-7.37,55.6006205001,131.67,75.57,11.49,76.438504695,20.01,0,20.01,55.56,11.49,56.7356475243,131.63
2019-04-06 18:30:00,75.4515,-6.87,75.7636176027,16.3115,0,16.3115,59.14,-6.87,59.5376897436,131.25,75.9015,11.85,76.8209619977,16.3115,0,16.3115,59.59,11.85,60.7568152556,131.22
2019-04-06 19:00:00,74.4955,-6.67,74.793505201,12.9255,0,12.9255,61.57,-6.67,61.9302333275,130.9,74.9355,11.95,75.8823540769,12.9255,0,12.9255,62.01,11.95,63.1509509034,130.85
2019-04-06 19:30:00,73.7445,-6.86,74.0628846336,10.4045,0,10.4045,63.34,-6.86,63.7104010347,130.9,74.1845,11.75,75.1092706678,10.4045,0,10.4045,63.78,11.75,64.8533029228,130.85
2019-04-06 20:00:00,72.691,-7.07,73.0340083865,9.411,0,9.411,63.28,-7.07,63.6737253504,130.82,73.141,11.5,74.0395561913,9.411,0,9.411,63.73,11.5,64.7592688347,130.76
2019-04-06 20:30:00,71.9545,-7.36,72.3299361969,9.3145,0,9.3145,62.64,-7.36,63.0709061295,130.72,72.4045,11.18,73.2625690257,9.3145,0,9.3145,63.09,11.18,64.072931102,130.66
2019-04-06 21:00:00,69.459,-8.04,69.9227736936,9.259,0,9.259,60.2,-8.04,60.7345173686,130.93,69.909,10.59,70.7065511887,9.259,0,9.259,60.65,10.59,61.567609991,130.86
2019-04-06 21:30:00,65.637,-8.72,66.213700765,6.937,0,6.937,58.7,-8.72,59.3441521972,131.23,66.087,10.01,66.8407934498,6.937,0,6.937,59.15,10.01,59.9910209948,131.18
2019-04-06 22:00:00,61.2115,-9.56,61.9535417248,2.6615,0,2.6615,58.55,-9.56,59.3253411284,131.69,61.6515,9.29,62.3475063836,2.6615,0,2.6615,58.99,9.29,59.7170344207,131.66
2019-04-06 22:30:00,57.538,-10.77,58.5372902004,1.498,0,1.498,56.04,-10.77,57.0655281234,132.19,58.008,8.2,58.5847084485,1.498,0,1.498,56.51,8.2,57.1018397252,132.15
2019-04-06 23:00:00,54.8245,-12.04,56.1309843157,1.4445000000000001,0,1.4445000000000001,53.38,-12.04,54.7209831783,132.65,55.2845,7.09,55.7372769361,1.4445000000000001,0,1.4445000000000001,53.84,7.09,54.3048220695,132.6
2019-04-06 23:30:00,53.804,-12.87,55.3218520659,1.424,0,1.424,52.38,-12.87,53.9379393377,132.91,54.254,6.3,54.6185546861,1.424,0,1.424,52.83,6.3,53.2043127951,132.86
2019-04-07 00:00:00,51.191,-13.57,52.9590726977,1.431,0,1.431,49.76,-13.57,51.5771509488,132.04,51.661,5.39,51.9414191277,1.431,0,1.431,50.23,5.39,50.518362998,132.0
2019-04-07 00:30:00,52.046,-13.56,53.7834520647,1.436,0,1.436,50.61,-13.56,52.3950923274,132.22,52.506,5.46,52.7891242208,1.436,0,1.436,51.07,5.46,51.3610406826,132.19
2019-04-07 01:00:00,51.789,-13.74,53.5806692847,1.429,0,1.429,50.36,-13.74,52.2007394584,132.22,52.249,5.26,52.5130993277,1.429,0,1.429,50.82,5.26,51.0914865707,132.19
2019-04-07 01:30:00,56.8545,-12.65,58.2447995125,1.4445000000000001,0,1.4445000000000001,55.41,-12.65,56.8356455053,131.71,57.2945,6.18,57.6268351573,1.4445000000000001,0,1.4445000000000001,55.85,6.18,56.1908791531,131.67
2019-04-07 02:00:00,57.796,-12.4,59.1112308787,1.506,0,1.506,56.29,-12.4,57.6396053075,131.48,58.236,6.38,58.5844356122,1.506,0,1.506,56.73,6.38,57.0876282569,131.45
2019-04-07 02:30:00,58.2325,-12.28,59.5132124511,1.8825,0,1.8825,56.35,-12.28,57.67253159,131.48,58.6725,6.48,59.0292525469,1.8825,0,1.8825,56.79,6.48,57.1585033044,131.45
2019-04-07 03:00:00,56.5435,-12.92,58.0008085482,1.8635000000000002,0,1.8635000000000002,54.68,-12.92,56.1856636519,131.86,57.0035,5.92,57.3100812445,1.8635000000000002,0,1.8635000000000002,55.14,5.92,55.4568841534,131.82
2019-04-07 03:30:00,54.861,-13.22,56.4313540596,1.831,0,1.831,53.03,-13.22,54.6529898542,131.94,55.301,5.67,55.5909120361,1.831,0,1.831,53.47,5.67,53.7697851958,131.89
2019-04-07 04:00:00,53.083,-13.47,54.7653703448,1.823,0,1.823,51.26,-13.47,53.0002688672,132.22,53.533,5.51,53.8158172752,1.823,0,1.823,51.71,5.51,52.0027326205,132.18
2019-04-07 04:30:00,51.678,-13.76,53.4785310569,1.808,0,1.808,49.87,-13.76,51.7334949525,132.49,52.138,5.3,52.4066889242,1.808,0,1.808,50.33,5.3,50.6082888468,132.47
2019-04-07 05:00:00,50.806,-13.78,52.6415998617,1.6960000000000002,0,1.6960000000000002,49.11,-13.78,51.0066711323,132.96,51.266,5.44,51.5538199943,1.6960000000000002,0,1.6960000000000002,49.57,5.44,49.8676097282,132.93
2019-04-07 05:30:00,50.362,-13.93,52.252999378,1.6219999999999999,0,1.6219999999999999,48.74,-13.93,50.6915426871,133.45,50.832,5.42,51.1201391234,1.6219999999999999,0,1.6219999999999999,49.21,5.42,49.5075802277,133.4
2019-04-07 06:00:00,50.2965,-13.84,52.1659229023,1.6265,0,1.6265,48.67,-13.84,50.5995503933,133.52,50.7765,5.53,51.0767447304,1.6265,0,1.6265,49.15,5.53,49.4601192882,133.5
2019-04-07 06:30:00,52.2755,-13.08,53.8870513227,1.5955,0,1.5955,50.68,-13.08,52.3406992693,133.28,52.7355,6.23,53.1022208599,1.5955,0,1.5955,51.14,6.23,51.5180793508,133.23
2019-04-07 07:00:00,54.262,-12.47,55.6764361647,2.132,0,2.132,52.13,-12.47,53.6007257414,133.28,54.722,6.87,55.1515564966,2.132,0,2.132,52.59,6.87,53.0368268282,133.23
2019-04-07 07:30:00,57.816,-11.22,58.8946369035,3.826,0,3.826,53.99,-11.22,55.1435263653,132.74,58.276,7.95,58.81576894,3.826,0,3.826,54.45,7.95,55.0273114008,132.69
2019-04-07 08:00:00,61.3115,-10.33,62.1756297294,6.7415,0,6.7415,54.57,-10.33,55.5391195465,132.57,61.7715,8.81,62.3965889472,6.7415,0,6.7415,55.03,8.81,55.7307545257,132.53
2019-04-07 08:30:00,62.7495,-9.7,63.494800970200004,10.8195,0,10.8195,51.93,-9.7,52.8281638901,133.05,63.2195,9.57,63.9397378807,10.8195,0,10.8195,52.4,9.57,53.266733521,133.0
2019-04-07 09:00:00,64.9455,-9.09,65.5785488575,15.4855,0,15.4855,49.46,-9.09,50.2883654537,132.57,65.4155,10.04,66.1814871414,15.4855,0,15.4855,49.93,10.04,50.9294266608,132.53
2019-04-07 09:30:00,69.0975,-8.68,69.6405550398,21.9075,0,21.9075,47.19,-8.68,47.9816475332,132.31,69.5675,10.35,70.3332037963,21.9075,0,21.9075,47.66,10.35,48.77087348,132.28
2019-04-07 10:00:00,71.3945,-7.8100000000000005,71.8204060852,23.6945,0,23.6945,47.7,-7.8100000000000005,48.3351435293,131.89,71.8645,11.11,72.7182127135,23.6945,0,23.6945,48.17,11.11,49.4346133797,131.85
2019-04-07 10:30:00,74.855,-7.36,75.2159599088,30.195,0,30.195,44.66,-7.36,45.2624038248,131.67,75.325,11.5,76.1978059067,30.195,0,30.195,45.13,11.5,46.5721687277,131.65
2019-04-07 11:00:00,76.5185,-7.16,76.8527581955,33.658500000000004,0,33.658500000000004,42.86,-7.16,43.4539434344,131.57,76.9785,11.69,77.8610657662,33.658500000000004,0,33.658500000000004,43.32,11.69,44.8695720951,131.55
2019-04-07 11:30:00,78.1795,-7.09,78.5003332493,37.1595,0,37.1595,41.02,-7.09,41.6282175934,131.57,78.6495,11.76,79.5238420239,37.1595,0,37.1595,41.49,11.76,43.1244443442,131.62
2019-04-07 12:00:00,78.5085,-7.42,78.8583601925,39.1085,0,39.1085,39.4,-7.42,40.0925978205,131.78,78.9785,11.45,79.8041725867,39.1085,0,39.1085,39.87,11.45,41.4815549371,131.77
2019-04-07 12:30:00,81.118,-7.39,81.453925774,46.188,0,46.188,34.93,-7.39,35.7031791302,131.86,81.608,11.51,82.415688822,46.188,0,46.188,35.42,11.51,37.2432074344,131.77
2019-04-07 13:00:00,80.734,-7.92,81.1215455721,50.674,0,50.674,30.06,-7.92,31.0858488705,132.0,81.214,11.05,81.9622858149,50.674,0,50.674,30.54,11.05,32.4775938148,131.99
2019-04-07 13:30:00,80.041,-8.74,80.516763975,52.061,0,52.061,27.98,-8.74,29.313273444,132.47,80.521,10.34,81.1821842586,52.061,0,52.061,28.46,10.34,30.2801453101,132.45
2019-04-07 14:00:00,76.169,-9.11,76.7118547618,48.519,0,48.519,27.65,-9.11,29.1121040119,132.62,76.669,10.02,77.3209930161,48.519,0,48.519,28.15,10.02,29.8801422353,132.59
2019-04-07 14:30:00,75.3575,-9.03,75.8965987792,44.8175,0,44.8175,30.54,-9.03,31.8470171288,132.55,75.8375,10.11,76.508421146,44.8175,0,44.8175,31.02,10.11,32.6259482621,132.59
2019-04-07 15:00:00,73.012,-9.1,73.5769131182,40.102,0,40.102,32.91,-9.1,34.1449571679,132.71,73.502,10.07,74.1886035992,40.102,0,40.102,33.4,10.07,34.8850240074,132.69
2019-04-07 15:30:00,72.6265,-9.25,73.2131887179,35.5165,0,35.5165,37.11,-9.25,38.2454520172,132.71,73.0865,9.93,73.757991989,35.5165,0,35.5165,37.57,9.93,38.8601312401,132.69
2019-04-07 16:00:00,74.3725,-9.45,74.9704692279,36.2425,0,36.2425,38.13,-9.45,39.2835767211,132.71,74.8525,9.69,75.4771015358,36.2425,0,36.2425,38.61,9.69,39.8073887614,132.69
2019-04-07 16:30:00,76.272,-9.18,76.8224601533,34.152,0,34.152,42.12,-9.18,43.1087786883,132.47,76.742,9.91,77.3792133845,34.152,0,34.152,42.59,9.91,43.727750914,132.42
2019-04-07 17:00:00,76.974,-9.05,77.5041881191,34.774,0,34.774,42.2,-9.05,43.1595006922,131.95,77.454,9.91,78.0854033479,34.774,0,34.774,42.68,9.91,43.8154139545,131.92
2019-04-07 17:30:00,76.8,-7.93,77.2083214427,27.77,0,27.77,49.03,-7.93,49.6671501095,131.62,77.26,10.93,78.0293053923,27.77,0,27.77,49.49,10.93,50.6825906994,131.59
2019-04-07 18:00:00,76.4375,-7.55,76.8094649522,22.8175,0,22.8175,53.62,-7.55,54.1489325841,131.36,76.8875,11.23,77.7032853633,22.8175,0,22.8175,54.07,11.23,55.2238879472,131.34
2019-04-07 18:30:00,75.0195,-7.09,75.3537887584,16.3995,0,16.3995,58.62,-7.09,59.0472056917,131.36,75.4695,11.67,76.3664476734,16.3995,0,16.3995,59.07,11.67,60.2117413799,131.34
2019-04-07 19:00:00,72.9975,-7.11,73.3429417616,10.7075,0,10.7075,62.29,-7.11,62.6944670605,131.26,73.4575,11.63,74.372449242,10.7075,0,10.7075,62.75,11.63,63.8186446111,131.21
2019-04-07 19:30:00,71.3365,-7.09,71.6879650447,6.9365,0,6.9365,64.4,-7.09,64.7891047939,131.04,71.7765,11.58,72.7046240087,6.9365,0,6.9365,64.84,11.58,65.8659396046,131.0
2019-04-07 20:00:00,69.344,-7.39,69.7366649332,5.454,0,5.454,63.89,-7.39,64.3159715778,131.15,69.794,11.3,70.7028460248,5.454,0,5.454,64.34,11.3,65.3247701871,131.1
2019-04-07 20:30:00,69.6375,-7.1,69.9985100288,5.2475,0,5.2475,64.39,-7.1,64.7802601106,130.8,70.0775,11.51,71.0164495469,5.2475,0,5.2475,64.83,11.51,65.843822793,130.75
2019-04-07 21:00:00,67.9295,-7.91,68.3884863866,5.2495,0,5.2495,62.68,-7.91,63.1771358958,131.32,68.3995,10.83,69.2515739911,5.2495,0,5.2495,63.15,10.83,64.0719236484,131.29
2019-04-07 21:30:00,64.974,-8.95,65.5875230208,5.644,0,5.644,59.33,-8.95,60.0012616534,131.86,65.424,9.94,66.1747941138,5.644,0,5.644,59.78,9.94,60.6007590712,131.81
2019-04-07 22:00:00,60.773,-10.1,61.6065542698,2.313,0,2.313,58.46,-10.1,59.3260617267,132.18,61.243,8.93,61.8906289272,2.313,0,2.313,58.93,8.93,59.6027667143,132.14
2019-04-07 22:30:00,57.4485,-11.28,58.5454400637,1.7085,0,1.7085,55.74,-11.28,56.8699041673,131.32,57.8885,7.52,58.3748989913,1.7085,0,1.7085,56.18,7.52,56.6810620931,131.29
2019-04-07 23:00:00,53.9675,-12.44,55.3827108063,1.6175000000000002,0,1.6175000000000002,52.35,-12.44,53.807769885,131.92,54.4375,6.5,54.8241863255,1.6175000000000002,0,1.6175000000000002,52.82,6.5,53.2184404131,131.88
2019-04-07 23:30:00,50.9215,-13.4,52.655096261,1.7515,0,1.7515,49.17,-13.4,50.9632112411,132.25,51.3815,5.64,51.6901164852,1.7515,0,1.7515,49.63,5.64,49.9494394363,132.21
2019-04-08 00:00:00,48.7725,-13.94,50.725539487,1.7625000000000002,0,1.7625000000000002,47.01,-13.94,49.0332917516,132.66,49.2525,5.21,49.5272940534,1.7625000000000002,0,1.7625000000000002,47.49,5.21,47.7749327577,132.61
2019-04-08 00:30:00,49.7195,-14.07,51.6719806109,1.7695,0,1.7695,47.95,-14.07,49.9716659718,132.99,50.1895,5.18,50.4561028048,1.7695,0,1.7695,48.42,5.18,48.6962914399,132.97
2019-04-08 01:00:00,49.8,-14.09,51.7548847936,1.78,0,1.78,48.02,-14.09,50.0444652284,132.99,50.27,5.14,50.5320937623,1.78,0,1.78,48.49,5.14,48.7616621948,132.97
2019-04-08 01:30:00,54.784,-13.02,56.3099196945,1.784,0,1.784,53.0,-13.02,54.5758224858,132.5,55.244,6.06,55.5753824638,1.784,0,1.784,53.46,6.06,53.8023716949,132.47
2019-04-08 02:00:00,55.611,-12.64,57.0294040035,1.7810000000000001,0,1.7810000000000001,53.83,-12.64,55.2941090895,132.03,56.071,6.33,56.4271737818,1.7810000000000001,0,1.7810000000000001,54.29,6.33,54.6577807819,132.0
2019-04-08 02:30:00,56.7555,-12.5,58.1157188741,1.7655,0,1.7655,54.99,-12.5,56.3928195784,132.03,57.1955,6.46,57.5591593081,1.7655,0,1.7655,55.43,6.46,55.8051655315,132.0
2019-04-08 03:00:00,55.425,-12.71,56.8636502961,1.7650000000000001,0,1.7650000000000001,53.66,-12.71,55.1447159753,132.25,55.875,6.3,56.2290460972,1.7650000000000001,0,1.7650000000000001,54.11,6.3,54.4755183546,132.19
2019-04-08 03:30:00,54.246,-12.82,55.740298851,1.746,0,1.746,52.5,-12.82,54.042598013,132.49,54.706,6.27,55.0641383843,1.746,0,1.746,52.96,6.27,53.3298649914,132.42
2019-04-08 04:00:00,52.8545,-13.08,54.4489170714,1.5645,0,1.5645,51.29,-13.08,52.9315643071,132.63,53.3245,6.04,53.6654814592,1.5645,0,1.5645,51.76,6.04,52.1112195213,132.6
2019-04-08 04:30:00,51.968,-13.22,53.6231426159,1.718,0,1.718,50.25,-13.22,51.9598970361,132.74,52.428,5.95,52.7645495006,1.718,0,1.718,50.71,5.95,51.0578750047,132.71
2019-04-08 05:00:00,51.2075,-13.53,52.9647897782,2.0575,0,2.0575,49.15,-13.53,50.9782639956,132.89,51.6775,5.66,51.9865329316,2.0575,0,2.0575,49.62,5.66,49.9417660881,132.85
2019-04-08 05:30:00,52.603,-12.99,54.1831681337,2.043,0,2.043,50.56,-12.99,52.2020468947,132.52,53.063,6.11,53.4136131431,2.043,0,2.043,51.02,6.11,51.3845550725,132.48
2019-04-08 06:00:00,55.005,-11.9,56.2775268202,1.955,0,1.955,53.05,-11.9,54.3683041854,131.92,55.455,7.02,55.8975618878,1.955,0,1.955,53.5,7.02,53.958598944,131.88
2019-04-08 06:30:00,60.5445,-9.4,61.2698660048,1.7645,0,1.7645,58.78,-9.4,59.5268712432,131.4,61.0045,9.37,61.7198989002,1.7645,0,1.7645,59.24,9.37,59.9764495448,131.34
2019-04-08 07:00:00,64.847,-6.86,65.2088414941,1.657,0,1.657,63.19,-6.86,63.5612751603,131.7,65.287,12.0,66.3806626134,1.657,0,1.657,63.63,12.0,64.7516555773,131.65
2019-04-08 07:30:00,69.58,-4.89,69.7516200529,4.87,0,4.87,64.71,-4.89,64.8945005374,130.92,70.02,13.77,71.3611469919,4.87,0,4.87,65.15,13.77,66.5893039459,130.89
2019-04-08 08:00:00,73.628,-3.66,73.7189119833,8.138,0,8.138,65.49,-3.66,65.5921923707,131.31,74.078,15.09,75.5993266108,8.138,0,8.138,65.94,15.09,67.644598454,131.24
2019-04-08 08:30:00,77.439,-2.63,77.4836474425,15.399000000000001,0,15.399000000000001,62.04,-2.63,62.0957204645,130.88,77.889,16.01,79.5173969707,15.399000000000001,0,15.399000000000001,62.49,16.01,64.5082955906,130.82
2019-04-08 09:00:00,79.707,-2.24,79.7384690661,21.217,0,21.217,58.49,-2.24,58.5328770863,130.52,80.167,16.3,81.8073217322,21.217,0,21.217,58.95,16.3,61.1620184428,130.47
2019-04-08 09:30:00,82.2385,-1.26,82.248151847,26.3385,0,26.3385,55.9,-1.26,55.9141985546,130.33,82.7085,17.26,84.4902572623,26.3385,0,26.3385,56.37,17.26,58.9532399449,130.28
2019-04-08 10:00:00,83.2105,-1.25,83.2198883095,30.9205,0,30.9205,52.29,-1.25,52.3049385814,130.66,83.6705,17.35,85.4504246347,30.9205,0,30.9205,52.75,17.35,55.530036917,130.63
2019-04-08 10:30:00,87.73,-1.88,87.7501413104,42.82,0,42.82,44.91,-1.88,44.9493325868,130.96,88.21,16.79,89.7936979971,42.82,0,42.82,45.39,16.79,48.3958283326,130.96
2019-04-08 11:00:00,86.489,-1.48,86.5016619551,40.669,0,40.669,45.82,-1.48,45.843895995,130.74,86.969,17.14,88.6419007073,40.669,0,40.669,46.3,17.14,49.3707362716,130.72
2019-04-08 11:30:00,84.164,-0.79,84.1677075606,36.704,0,36.704,47.46,-0.79,47.4665745552,130.74,84.634,17.82,86.4896893046,36.704,0,36.704,47.93,17.82,51.135479855,130.72
2019-04-08 12:00:00,82.491,-1.22,82.500021097,38.781,0,38.781,43.71,-1.22,43.7270225376,130.94,82.951,17.4,84.7562882682,38.781,0,38.781,44.17,17.4,47.4736653314,130.92
2019-04-08 12:30:00,82.375,-2.01,82.399518961,46.025,0,46.025,36.35,-2.01,36.4055297997,131.18,82.865,16.72,84.5350023659,46.025,0,46.025,36.84,16.72,40.456692895,131.15
2019-04-08 13:00:00,80.7995,-2.2800000000000002,80.8316621149,43.4595,0,43.4595,37.34,-2.2800000000000002,37.4095442367,131.26,81.2895,16.42,82.9312921053,43.4595,0,43.4595,37.83,16.42,41.2398508727,131.15
2019-04-08 13:30:00,81.624,-3.4,81.6947818162,40.854,0,40.854,40.77,-3.4,40.911525271,131.51,82.104,15.42,83.5394710062,40.854,0,40.854,41.25,15.42,44.0379257005,131.48
2019-04-08 14:00:00,78.104,-3.23,78.170759981,39.134,0,39.134,38.97,-3.23,39.1036289876,131.15,78.574,15.49,80.0862883145,39.134,0,39.134,39.44,15.49,42.3727943379,131.1
2019-04-08 14:30:00,80.524,-2.75,80.5709443658,43.704,0,43.704,36.82,-2.75,36.9225527287,130.98,80.994,15.95,82.5495641176,43.704,0,43.704,37.29,15.95,40.5579412693,130.96
2019-04-08 15:00:00,81.157,-2.87,81.207730845,45.637,0,45.637,35.52,-2.87,35.6357587263,130.9,81.617,15.78,83.1284733951,45.637,0,45.637,35.98,15.78,39.2882781501,130.88
2019-04-08 15:30:00,81.2855,-3.47,81.3595317726,50.1855,0,50.1855,31.1,-3.47,31.2929848369,131.13,81.7755,15.26,83.1871384305,50.1855,0,50.1855,31.59,15.26,35.0826980148,131.1
2019-04-08 16:00:00,82.3775,-2.98,82.4313830179,49.9075,0,49.9075,32.47,-2.98,32.6064610162,130.99,82.8575,15.72,84.3355423665,49.9075,0,49.9075,32.95,15.72,36.5078197103,130.94
2019-04-08 16:30:00,83.0695,-3.55,83.1453205553,46.5395,0,46.5395,36.53,-3.55,36.7020898588,131.26,83.5595,15.19,84.9289475989,46.5395,0,46.5395,37.02,15.19,40.0152033607,131.24
2019-04-08 17:00:00,83.088,-4.15,83.1915755591,42.448,0,42.448,40.64,-4.15,40.8513414712,131.1,83.558,14.56,84.8170558555,42.448,0,42.448,41.11,14.56,43.6122196179,131.08
2019-04-08 17:30:00,82.086,-4.62,82.2159096282,37.036,0,37.036,45.05,-4.62,45.2862771709,130.99,82.566,14.07,83.7562490564,37.036,0,37.036,45.53,14.07,47.6544415559,130.95
2019-04-08 18:00:00,80.7315,-4.54,80.8590544853,29.0215,0,29.0215,51.71,-4.54,51.9089173457,130.8,81.2015,14.09,82.4148754913,29.0215,0,29.0215,52.18,14.09,54.0488714036,130.75
2019-04-08 18:30:00,77.6975,-4.52,77.8288629382,19.1575,0,19.1575,58.54,-4.52,58.7142401807,130.55,78.1575,14.06,79.412079725,19.1575,0,19.1575,59.0,14.06,60.6521524762,130.5
2019-04-08 19:00:00,74.695,-4.58,74.8352819531,12.325,0,12.325,62.37,-4.58,62.5379348876,130.39,75.145,13.94,76.427054274,12.325,0,12.325,62.82,13.94,64.3480846646,130.35
2019-04-08 19:30:00,72.2125,-4.1,72.328798941,4.3625,0,4.3625,67.85,-4.1,67.9737633209,130.55,72.6525,14.45,74.0755577519,4.3625,0,4.3625,68.29,14.45,69.8020529784,130.5
2019-04-08 20:00:00,71.4885,-3.9,71.5948017125,1.6785,0,1.6785,69.81,-3.9,69.9188536805,130.48,71.9285,14.64,73.4032609102,1.6785,0,1.6785,70.25,14.64,71.759264907,130.5
2019-04-08 20:30:00,72.1595,-3.58,72.2482514685,1.4095,0,1.4095,70.75,-3.58,70.8405173612,130.48,72.5895,14.92,74.10696263,1.4095,0,1.4095,71.18,14.92,72.7268781126,130.4
2019-04-08 21:00:00,70.332,-4.29,70.4627158432,1.3519999999999999,0,1.3519999999999999,68.98,-4.29,69.1132729655,130.66,70.772,14.3,72.2022574716,1.3519999999999999,0,1.3519999999999999,69.42,14.3,70.8775451042,130.59
2019-04-08 21:30:00,66.483,-5.94,66.747830594,1.373,0,1.373,65.11,-5.94,65.3803923206,131.13,66.933,12.77,68.1402919644,1.373,0,1.373,65.56,12.77,66.7921140555,131.1
2019-04-08 22:00:00,63.641,-7.72,64.1075290508,1.381,0,1.381,62.26,-7.72,62.7367994083,131.34,64.091,11.05,65.0365957058,1.381,0,1.381,62.71,11.05,63.676106979,131.27
2019-04-08 22:30:00,59.9,-9.2,60.602392692,1.3900000000000001,0,1.3900000000000001,58.51,-9.2,59.2288789359,132.13,60.36,9.81,61.1519885204,1.3900000000000001,0,1.3900000000000001,58.97,9.81,59.7804064891,132.08
2019-04-08 23:00:00,54.0025,-10.37,54.9891526235,1.4225,0,1.4225,52.58,-10.37,53.5928474705,132.62,54.4725,8.8,55.1787391687,1.4225,0,1.4225,53.05,8.8,53.7749244537,132.57
2019-04-08 23:30:00,51.264,-11.17,52.4668142353,1.434,0,1.434,49.83,-11.17,51.0666016101,132.28,51.714,7.88,52.3109185161,1.434,0,1.434,50.28,7.88,50.8937402831,132.25
2019-04-09 00:00:00,49.5375,-11.73,50.9073354857,1.4175,0,1.4175,48.12,-11.73,49.5290551091,132.02,50.0075,7.25,50.5303132412,1.4175,0,1.4175,48.59,7.25,49.1279004233,131.97
2019-04-09 00:30:00,50.155,-11.74,51.510694278,1.415,0,1.415,48.74,-11.74,50.1339725137,132.28,50.625,7.32,51.1514713865,1.415,0,1.415,49.21,7.32,49.7514472151,132.24
2019-04-09 01:00:00,50.1745,-11.71,51.52285464,1.4245,0,1.4245,48.75,-11.71,50.136679188,132.48,50.6345,7.38,51.1694927691,1.4245,0,1.4245,49.21,7.38,49.7603104894,132.44
2019-04-09 01:30:00,54.65,-10.97,55.7401417293,1.43,0,1.43,53.22,-10.97,54.3388378602,131.62,55.1,7.86,55.6577901106,1.43,0,1.43,53.67,7.86,54.242497177,131.58
2019-04-09 02:00:00,55.697,-10.78,56.7306284911,1.4969999999999999,0,1.4969999999999999,54.2,-10.78,55.2616358788,131.46,56.137,8.01,56.7055805808,1.4969999999999999,0,1.4969999999999999,54.64,8.01,55.2239956903,131.42
2019-04-09 02:30:00,56.2835,-10.8,57.3103164557,1.5835,0,1.5835,54.7,-10.8,55.7559862257,131.27,56.7335,7.94,57.2864174325,1.5835,0,1.5835,55.15,7.94,55.7186333285,131.24
2019-04-09 03:00:00,54.583,-11.44,55.7689652854,1.633,0,1.633,52.95,-11.44,54.1717278661,132.0,55.033,7.5,55.5417058524,1.633,0,1.633,53.4,7.5,53.9241133446,131.95
2019-04-09 03:30:00,53.283,-11.44,54.4972631331,1.653,0,1.653,51.63,-11.44,52.8822323659,132.27,53.753,7.58,54.2848174815,1.653,0,1.653,52.1,7.58,52.648517548,132.24
2019-04-09 04:00:00,51.944,-11.79,53.2652160044,1.6139999999999999,0,1.6139999999999999,50.33,-11.79,51.692484947,132.58,52.404,7.33,52.914157992,1.6139999999999999,0,1.6139999999999999,50.79,7.33,51.3162060172,132.56
2019-04-09 04:30:00,50.4255,-12.31,51.9063305412,1.8555000000000001,0,1.8555000000000001,48.57,-12.31,50.1056982787,132.66,50.8855,6.85,51.3444895802,1.8555000000000001,0,1.8555000000000001,49.03,6.85,49.5061955719,132.56
2019-04-09 05:00:00,50.038,-12.36,51.5419348104,1.808,0,1.808,48.23,-12.36,49.7885780074,132.66,50.508,6.78,50.961028875,1.808,0,1.808,48.7,6.78,49.1696898506,132.56
2019-04-09 05:30:00,50.9945,-11.63,52.3038806424,1.6545,0,1.6545,49.34,-11.63,50.6921344984,132.55,51.4445,7.5,51.9883311932,1.6545,0,1.6545,49.79,7.5,50.3517040427,132.56
2019-04-09 06:00:00,53.118,-10.57,54.1594573828,1.488,0,1.488,51.63,-10.57,52.7008709605,133.09,53.588,8.73,54.2944439515,1.488,0,1.488,52.1,8.73,52.8263466463,133.04
2019-04-09 06:30:00,59.1015,-8.63,59.728252965,1.4815,0,1.4815,57.62,-8.63,58.2626921795,132.06,59.5615,10.36,60.4557845227,1.4815,0,1.4815,58.08,10.36,58.996745673,132.03
2019-04-09 07:00:00,63.97,-6.78,64.3282931532,1.6,0,1.6,62.37,-6.78,62.7374314106,131.26,64.42,11.99,65.5263038787,1.6,0,1.6,62.82,11.99,63.9539873659,131.21
2019-04-09 07:30:00,68.5815,-4.83,68.7513712027,4.5415,0,4.5415,64.04,-4.83,64.2218848992,131.14,69.0215,13.89,70.4052523769,4.5415,0,4.5415,64.48,13.89,65.9590971739,131.1
2019-04-09 08:00:00,70.9605,-2.2,70.994595289,4.5405,0,4.5405,66.42,-2.2,66.4564248211,130.17,71.4105,16.27,73.2405107181,4.5405,0,4.5405,66.87,16.27,68.8208529444,130.13
2019-04-09 08:30:00,74.591,-1.34,74.6030353337,9.841,0,9.841,64.75,-1.34,64.7638641528,129.95,75.021,17.05,76.9340817908,9.841,0,9.841,65.18,17.05,67.3731021996,129.91
2019-04-09 09:00:00,77.881,-0.86,77.8857481251,16.881,0,16.881,61.0,-0.86,61.0060619939,130.07,78.351,17.58,80.2990386057,16.881,0,16.881,61.47,17.58,63.9344766147,130.02
2019-04-09 09:30:00,79.062,-0.28,79.0624958119,18.232,0,18.232,60.83,-0.28,60.8306444155,130.07,79.512,18.13,81.5527745941,18.232,0,18.232,61.28,18.13,63.9056750219,130.02
2019-04-09 10:00:00,78.7465,-0.15,78.7466428634,18.2565,0,18.2565,60.49,-0.15,60.4901859809,130.07,79.2065,18.19,81.2683563403,18.2565,0,18.2565,60.95,18.19,63.606435209,130.02
2019-04-09 10:30:00,78.3885,-0.55,78.3904294685,18.1185,0,18.1185,60.27,-0.55,60.2725094882,130.29,78.8285,17.91,80.8374944704,18.1185,0,18.1185,60.71,17.91,63.296699756,130.26
2019-04-09 11:00:00,76.2255,0.1,76.2255655948,14.7155,0,14.7155,61.51,0.1,61.5100812875,130.08,76.6755,18.55,78.8874818983,14.7155,0,14.7155,61.96,18.55,64.677230151,130.06
2019-04-09 11:30:00,76.533,0.43,76.5342079661,14.133,0,14.133,62.4,0.43,62.4014815529,129.93,76.983,18.84,79.2548288056,14.133,0,14.133,62.85,18.84,65.6130177632,129.89
2019-04-09 12:00:00,77.3825,0.49,77.3840513688,16.3325,0,16.3325,61.05,0.49,61.0519663893,129.93,77.8325,18.94,80.103817988,16.3325,0,16.3325,61.5,18.94,64.3503970462,129.97
2019-04-09 12:30:00,77.3175,0.46,77.3188683715,14.9075,0,14.9075,62.41,0.46,62.4116952181,130.12,77.7775,18.91,80.0432858287,14.9075,0,14.9075,62.87,18.91,65.6523038438,130.1
2019-04-09 13:00:00,76.8065,0.36,76.807343674,14.2165,0,14.2165,62.59,0.36,62.5910353006,130.36,77.2465,18.87,79.5179140964,14.2165,0,14.2165,63.03,18.87,65.7940559625,130.34
2019-04-09 13:30:00,75.241,-0.28,75.2415209907,11.541,0,11.541,63.7,-0.28,63.7006153816,130.45,75.691,18.25,77.8600666645,11.541,0,11.541,64.15,18.25,66.6954646134,130.43
2019-04-09 14:00:00,74.767,-0.14,74.7671310738,10.507,0,10.507,64.26,-0.14,64.2601525053,130.58,75.217,18.37,77.4277339782,10.507,0,10.507,64.71,18.37,67.2669383873,130.55
2019-04-09 14:30:00,74.2455,0.05,74.245516836,8.9255,0,8.9255,65.32,0.05,65.3200191366,130.39,74.6855,18.62,76.9716071695,8.9255,0,8.9255,65.76,18.62,68.3453143968,130.36
2019-04-09 15:00:00,73.2905,-0.17,73.2906971603,7.7205,0,7.7205,65.57,-0.17,65.5702203748,130.56,73.7305,18.34,75.9772481092,7.7205,0,7.7205,66.01,18.34,68.510405779,130.54
2019-04-09 15:30:00,73.6105,-0.04,73.610510868,7.4105,0,7.4105,66.2,-0.04,66.2000120846,130.56,74.0505,18.51,76.3288716689,7.4105,0,7.4105,66.64,18.51,69.1629214247,130.54
2019-04-09 16:00:00,74.7065,0.0,74.7065,7.4865,0,7.4865,67.22,0.0,67.22,130.56,75.1565,18.54,77.4095025966,7.4865,0,7.4865,67.67,18.54,70.1638118976,130.54
2019-04-09 16:30:00,77.147,0.36,77.1478399503,7.207,0,7.207,69.94,0.36,69.9409265023,130.56,77.587,18.93,79.8629292538,7.207,0,7.207,70.38,18.93,72.8813371173,130.54
2019-04-09 17:00:00,79.5105,0.56,79.5124720421,7.0205,0,7.0205,72.49,0.56,72.4921630247,130.37,79.9405,19.07,82.1836263513,7.0205,0,7.0205,72.92,19.07,75.3723510314,130.36
2019-04-09 17:30:00,81.6925,0.01,81.6925006121,8.8225,0,8.8225,72.87,0.01,72.8700006862,130.37,82.1225,18.51,84.1826888751,8.8225,0,8.8225,73.3,18.51,75.6009927183,130.36
2019-04-09 18:00:00,82.645,-0.01,82.645000605,7.125,0,7.125,75.52,-0.01,75.5200006621,130.5,83.075,18.48,85.1056168828,7.125,0,7.125,75.95,18.48,78.1659318373,130.47
2019-04-09 18:30:00,81.953,-0.63,81.9554214741,5.743,0,5.743,76.21,-0.63,76.2126039445,130.5,82.393,17.9,84.3149835379,5.743,0,5.743,76.65,17.9,78.7123402015,130.47
2019-04-09 19:00:00,80.524,-1.06,80.5309764997,5.174,0,5.174,75.35,-1.06,75.3574555038,130.59,80.954,17.5,82.8239102917,5.174,0,5.174,75.78,17.5,77.7744071016,130.58
2019-04-09 19:30:00,77.7495,-1.57,77.7653499333,2.1795,0,2.1795,75.57,-1.57,75.586306961,130.59,78.1795,16.99,80.0043393839,2.1795,0,2.1795,76.0,16.99,77.8759276028,130.58
2019-04-09 20:00:00,75.7435,-2.34,75.7796370554,1.7335,0,1.7335,74.01,-2.34,74.0469830581,130.74,76.1735,16.26,77.8895994485,1.7335,0,1.7335,74.44,16.26,76.1951520768,130.72
2019-04-09 20:30:00,74.382,-2.86,74.4369634254,1.732,0,1.732,72.65,-2.86,72.7062727693,130.85,74.822,15.78,76.467902312,1.732,0,1.732,73.09,15.78,74.7740362693,130.82
2019-04-09 21:00:00,71.64,-3.84,71.7428407578,1.74,0,1.74,69.9,-3.84,70.0053969348,131.05,72.07,14.85,73.5840159274,1.74,0,1.74,70.33,14.85,71.8806747325,131.02
2019-04-09 21:30:00,68.519,-5.26,68.7206007031,1.979,0,1.979,66.54,-5.26,66.7475782332,131.67,68.969,13.6,70.2971049262,1.979,0,1.979,66.99,13.6,68.356565888,131.65
2019-04-09 22:00:00,66.2125,-7.12,66.5942156366,1.7725,0,1.7725,64.44,-7.12,64.8321525171,131.67,66.6625,11.56,67.6573906255,1.7725,0,1.7725,64.89,11.56,65.9116507152,131.65
2019-04-09 22:30:00,62.5735,-8.34,63.1268445453,1.7135,0,1.7135,60.86,-8.34,61.4287815279,131.15,63.0135,10.36,63.8594611804,1.7135,0,1.7135,61.3,10.36,62.1692818038,131.13
2019-04-09 23:00:00,57.5465,-9.97,58.4037718153,1.7665000000000002,0,1.7665000000000002,55.78,-9.97,56.6640035649,131.9,58.0065,8.95,58.6929002712,1.7665000000000002,0,1.7665000000000002,56.24,8.95,56.9476961782,131.89
2019-04-09 23:30:00,53.813,-11.08,54.9418362362,1.653,0,1.653,52.16,-11.08,53.3238408219,131.99,54.273,7.86,54.8392024833,1.653,0,1.653,52.62,7.86,53.203796857,131.96
2019-04-10 00:00:00,50.965,-11.95,52.3472418089,1.635,0,1.635,49.33,-11.95,50.7567867383,131.88,51.415,6.94,51.8812666094,1.635,0,1.635,49.78,6.94,50.2614365095,131.86
2019-04-10 00:30:00,51.3395,-12.06,52.7369686297,1.8295,0,1.8295,49.51,-12.06,50.9576657629,132.12,51.8095,6.93,52.2709210771,1.8295,0,1.8295,49.98,6.93,50.4581539496,132.09
2019-04-10 01:00:00,51.253,-12.16,52.6757592162,2.023,0,2.023,49.23,-12.16,50.7095503825,132.12,51.713,6.83,52.1620865093,2.023,0,2.023,49.69,6.83,50.1572028726,132.09
2019-04-10 01:30:00,56.2515,-11.04,57.3246269264,2.0115,0,2.0115,54.24,-11.04,55.3521381701,131.6,56.7015,7.78,57.2327572484,2.0115,0,2.0115,54.69,7.78,55.2406055361,131.56
2019-04-10 02:00:00,57.4755,-10.84,58.488791236,2.0255,0,2.0255,55.45,-10.84,56.4996292023,131.31,57.9155,7.92,58.4545254044,2.0255,0,2.0255,55.89,7.92,56.4483702156,131.28
2019-04-10 02:30:00,58.606,-10.52,59.5427043054,2.026,0,2.026,56.58,-10.52,57.5496898341,131.31,59.046,8.22,59.6154217967,2.026,0,2.026,57.02,8.22,57.6094506136,131.28
2019-04-10 03:00:00,57.307,-10.91,58.3362695842,2.037,0,2.037,55.27,-10.91,56.3364979387,131.56,57.747,7.91,58.2862257227,2.037,0,2.037,55.71,7.91,56.268749764,131.51
2019-04-10 03:30:00,56.2615,-11.17,57.3596136864,2.0415,0,2.0415,54.22,-11.17,55.358624441,131.7,56.7115,7.68,57.2291589336,2.0415,0,2.0415,54.67,7.68,55.2068048342,131.66
2019-04-10 04:00:00,54.9655,-11.45,56.1454244819,2.0155,0,2.0155,52.95,-11.45,54.1738405506,132.06,55.4155,7.49,55.9193860861,2.0155,0,2.0155,53.4,7.49,53.9227234105,132.03
2019-04-10 04:30:00,53.774,-11.9,55.0749768588,2.024,0,2.024,51.75,-11.9,53.100588509,132.28,54.234,7.12,54.6993707094,2.024,0,2.024,52.21,7.12,52.6932490932,132.27
2019-04-10 05:00:00,52.878,-12.07,54.238065821,2.028,0,2.028,50.85,-12.07,52.2628682718,132.28,53.328,6.95,53.7789743673,2.028,0,2.028,51.3,6.95,51.7686439846,132.27
2019-04-10 05:30:00,54.7405,-11.43,55.9210804639,3.8705,0,3.8705,50.87,-11.43,52.1382949472,133.62,55.2005,7.96,55.771469410899996,3.8705,0,3.8705,51.33,7.96,51.9435318399,133.58
2019-04-10 06:00:00,57.4835,-10.51,58.4364002335,6.3335,0,6.3335,51.15,-10.51,52.2186039645,133.38,57.9535,8.83,58.6223256298,6.3335,0,6.3335,51.62,8.83,52.3697746797,133.35
2019-04-10 06:30:00,64.1265,-8.62,64.7032642318,10.7665,0,10.7665,53.36,-8.62,54.0517714788,132.71,64.5965,10.55,65.4523514646,10.7665,0,10.7665,53.83,10.55,54.8540919166,132.69
2019-04-10 07:00:00,67.585,-6.58,67.9045552596,7.635,0,7.635,59.95,-6.58,60.3100232134,132.19,68.045,12.41,69.1674065221,7.635,0,7.635,60.41,12.41,61.6715185479,132.15
2019-04-10 07:30:00,72.5415,-4.4,72.6748183503,9.3215,0,9.3215,63.22,-4.4,63.3729311299,131.43,72.9715,14.38,74.3748896621,9.3215,0,9.3215,63.65,14.38,65.2541715142,131.4
2019-04-10 08:00:00,78.034,-2.95,78.089741042,14.714,0,14.714,63.32,-2.95,63.3886811663,131.24,78.494,15.79,80.0664232747,14.714,0,14.714,63.78,15.79,65.7054982479,131.19
2019-04-10 08:30:00,80.4905,-1.58,80.5060059266,16.2205,0,16.2205,64.27,-1.58,64.2894182584,130.95,80.9405,17.06,82.7188499693,16.2205,0,16.2205,64.72,17.06,66.9307253808,130.92
2019-04-10 09:00:00,82.2525,-0.59,82.2546160179,17.3225,0,17.3225,64.93,-0.59,64.9326805238,130.77,82.6925,17.98,84.6246415428,17.3225,0,17.3225,65.37,17.98,67.7976201647,130.72
2019-04-10 09:30:00,83.502,-0.07,83.5020293406,18.532,0,18.532,64.97,-0.07,64.9700377097,130.77,83.942,18.49,85.95428706,18.532,0,18.532,65.41,18.49,67.9731432258,130.72
2019-04-10 10:00:00,83.6875,0.05,83.6875149365,20.0475,0,20.0475,63.64,0.05,63.6400196417,130.77,84.1475,18.67,86.1937970869,20.0475,0,20.0475,64.1,18.67,66.7636046061,130.79
2019-04-10 10:30:00,81.812,0.19,81.8122206275,16.702,0,16.702,65.11,0.19,65.1102772226,130.98,82.252,18.85,84.3843232123,16.702,0,16.702,65.55,18.85,68.2064879612,130.96
2019-04-10 11:00:00,81.6525,0.0,81.6525,20.2625,0,20.2625,61.39,0.0,61.39,130.98,82.1025,18.66,84.1962950862,20.2625,0,20.2625,61.84,18.66,64.593971855,130.96
2019-04-10 11:30:00,82.474,-0.22,82.4742934253,23.534,0,23.534,58.94,-0.22,58.9404105856,130.98,82.924,18.38,84.93653028,23.534,0,23.534,59.39,18.38,62.1690960205,130.96
2019-04-10 12:00:00,83.6245,-0.30000000000000004,83.6250381181,27.1845,0,27.1845,56.44,-0.30000000000000004,56.4407973012,131.14,84.0645,18.35,86.0439577207,27.1845,0,27.1845,56.88,18.35,59.7666872095,131.12
2019-04-10 12:30:00,84.4545,-0.8200000000000001,84.4584807479,31.1945,0,31.1945,53.26,-0.8200000000000001,53.2663120556,131.4,84.9045,17.9,86.7708713812,31.1945,0,31.1945,53.71,17.9,56.6142570383,131.38
2019-04-10 13:00:00,86.9975,-2.18,87.0248091423,41.7775,0,41.7775,45.22,-2.18,45.2725170495,131.61,87.4475,16.64,89.0165987682,41.7775,0,41.7775,45.67,16.64,48.6069799514,131.58
2019-04-10 13:30:00,90.199,-3.37,90.2619327347,54.579,0,54.579,35.62,-3.37,35.779062313,131.94,90.669,15.51,91.9860188344,54.579,0,54.579,36.09,15.51,39.2816522056,131.92
2019-04-10 14:00:00,89.467,-3.5300000000000002,89.5366125616,59.677,0,59.677,29.79,-3.5300000000000002,29.9984166249,131.94,89.947,15.38,91.2524367291,59.677,0,59.677,30.27,15.38,33.9531633283,131.92
2019-04-10 14:30:00,93.042,-2.9,93.0871836721,69.212,0,69.212,23.83,-2.9,24.0058097135,131.94,93.532,16.0,94.8906477162,69.212,0,69.212,24.32,16.0,29.1112074638,131.92
2019-04-10 15:00:00,93.7685,-2.68,93.8067907577,74.0885,0,74.0885,19.68,-2.68,19.8616414226,132.07,94.2685,16.29,95.6656374685,74.0885,0,74.0885,20.18,16.29,25.9344654851,132.06
2019-04-10 15:30:00,90.8835,-3.36,90.9455890753,70.5935,0,70.5935,20.29,-3.36,20.5663244164,132.56,91.3735,15.75,92.7209739069,70.5935,0,70.5935,20.78,15.75,26.0743341238,132.54
2019-04-10 16:00:00,88.468,-3.56,88.5395991859,64.938,0,64.938,23.53,-3.56,23.7977835102,132.56,88.968,15.55,90.3167067823,64.938,0,64.938,24.03,15.55,28.6224282688,132.54
2019-04-10 16:30:00,88.014,-3.96,88.1030407875,59.754,0,59.754,28.26,-3.96,28.5361034481,132.56,88.514,15.19,89.8079300285,59.754,0,59.754,28.76,15.19,32.5249704074,132.54
2019-04-10 17:00:00,87.136,-4.94,87.2759193363,52.256,0,52.256,34.88,-4.94,35.2280853865,132.71,87.616,14.19,88.7576450566,52.256,0,52.256,35.36,14.19,38.1009934254,132.68
2019-04-10 17:30:00,86.313,-5.71,86.5016651227,45.253,0,45.253,41.06,-5.71,41.4551287539,132.71,86.803,13.43,87.8357883155,45.253,0,45.253,41.55,13.43,43.666547837,132.59
2019-04-10 18:00:00,83.5615,-5.86,83.7667230005,33.7115,0,33.7115,49.85,-5.86,50.1932475538,132.44,84.0215,13.18,85.0489556799,33.7115,0,33.7115,50.31,13.18,52.0077734574,132.38
2019-04-10 18:30:00,79.649,-6.57,79.9195101399,23.289,0,23.289,56.36,-6.57,56.7416469624,131.8,80.109,12.31,81.0492935256,23.289,0,23.289,56.82,12.31,58.1381845262,131.74
2019-04-10 19:00:00,76.5815,-6.17,76.8296494997,14.2315,0,14.2315,62.35,-6.17,62.6545401388,131.56,77.0415,12.62,78.0682849962,14.2315,0,14.2315,62.81,12.62,64.0652831103,131.52
2019-04-10 19:30:00,74.8625,-6.33,75.1296399981,11.5125,0,11.5125,63.35,-6.33,63.6654647356,131.48,75.3125,12.43,76.3313667914,11.5125,0,11.5125,63.8,12.43,64.9995761525,131.45
2019-04-10 20:00:00,74.1535,-6.22,74.4139097364,8.8635,0,8.8635,65.29,-6.22,65.5856119892,131.48,74.5935,12.51,75.6352453705,8.8635,0,8.8635,65.73,12.51,66.9098871618,131.45
2019-04-10 20:30:00,75.997,-5.6,76.2030446177,8.917,0,8.917,67.08,-5.6,67.3133448879,131.05,76.447,13.04,77.5511792883,8.917,0,8.917,67.53,13.04,68.7774854149,130.99
2019-04-10 21:00:00,75.3235,-5.75,75.5426512127,8.9735,0,8.9735,66.35,-5.75,66.5986861732,131.16,75.7635,12.93,76.8589151124,8.9735,0,8.9735,66.79,12.93,68.0300595325,131.13
2019-04-10 21:30:00,71.4385,-6.48,71.7317898999,5.5985,0,5.5985,65.84,-6.48,66.158113637,131.31,71.8885,12.25,72.9247484209,5.5985,0,5.5985,66.29,12.25,67.4123623677,131.25
2019-04-10 22:00:00,67.131,-7.96,67.601277806,5.381,0,5.381,61.75,-7.96,62.2609355856,131.67,67.581,10.83,68.4432645408,5.381,0,5.381,62.2,10.83,63.1357972944,131.62
2019-04-10 22:30:00,61.2965,-9.02,61.9566083017,1.6365,0,1.6365,59.66,-9.02,60.3380145514,131.83,61.7465,9.86,62.528792266,1.6365,0,1.6365,60.11,9.86,60.9133129948,131.77
2019-04-10 23:00:00,55.678,-10.53,56.6649855202,1.448,0,1.448,54.23,-10.53,55.2428619823,132.3,56.128,8.48,56.7649784991,1.448,0,1.448,54.68,8.48,55.3336497983,132.27
2019-04-10 23:30:00,52.9665,-11.76,54.2563150449,1.3265,0,1.3265,51.64,-11.76,52.9621298665,132.14,53.4265,7.19,53.908134843,1.3265,0,1.3265,52.1,7.19,52.5937838532,132.11
2019-04-11 00:00:00,51.255,-12.23,52.6939078547,1.425,0,1.425,49.83,-12.23,51.3088861699,132.14,51.715,6.71,52.1484930271,1.425,0,1.425,50.29,6.71,50.735669898,132.11
2019-04-11 00:30:00,51.5635,-12.34,53.0195259527,1.3835,0,1.3835,50.18,-12.34,51.6750229802,132.52,52.0235,6.73,52.4570057499,1.3835,0,1.3835,50.64,6.73,51.0852473812,132.49
2019-04-11 01:00:00,51.5605,-12.45,53.0423195218,1.4105,0,1.4105,50.15,-12.45,51.6722846408,132.61,52.0205,6.64,52.4425592458,1.4105,0,1.4105,50.61,6.64,51.0437234143,132.56
2019-04-11 01:30:00,56.998,-11.29,58.1053879085,1.458,0,1.458,55.54,-11.29,56.675882878,132.22,57.448,7.66,57.9564345349,1.458,0,1.458,55.99,7.66,56.5115536859,132.14
2019-04-11 02:00:00,58.2465,-11.03,59.2816637945,1.6764999999999999,0,1.6764999999999999,56.57,-11.03,57.6352825967,131.88,58.6865,7.83,59.2065383404,1.6764999999999999,0,1.6764999999999999,57.01,7.83,57.5451909372,131.81
2019-04-11 02:30:00,59.3515,-10.92,60.3477170426,1.3815,0,1.3815,57.97,-10.92,58.9895524648,131.88,59.8015,7.93,60.3249890365,1.3815,0,1.3815,58.42,7.93,58.9557571404,131.81
2019-04-11 03:00:00,57.9585,-11.47,59.082557682,1.3785,0,1.3785,56.58,-11.47,57.7309042022,131.88,58.3985,7.4,58.8654805659,1.3785,0,1.3785,57.02,7.4,57.4981773624,131.81
2019-04-11 03:30:00,57.016,-11.44,58.1523675872,1.376,0,1.376,55.64,-11.44,56.8039012745,132.15,57.456,7.5,57.9434373851,1.376,0,1.376,56.08,7.5,56.579293032,132.09
2019-04-11 04:00:00,56.099,-11.75,57.3163179295,1.349,0,1.349,54.75,-11.75,55.9966516856,132.36,56.549,7.26,57.0131300754,1.349,0,1.349,55.2,7.26,55.6753769633,132.32
2019-04-11 04:30:00,54.792,-12.14,56.1207881627,1.1320000000000001,0,1.1320000000000001,53.66,-12.14,55.0161358149,132.49,55.242,6.91,55.6724946809,1.1320000000000001,0,1.1320000000000001,54.11,6.91,54.5494289613,132.44
2019-04-11 05:00:00,54.009,-12.18,55.3653725807,1.059,0,1.059,52.95,-12.18,54.3328160507,132.38,54.459,6.85,54.8881151161,1.059,0,1.059,53.4,6.85,53.8375565939,132.31
2019-04-11 05:30:00,55.2515,-11.54,56.4437760276,0.9615,0,0.9615,54.29,-11.54,55.5029341567,131.97,55.7015,7.37,56.1869558016,0.9615,0,0.9615,54.74,7.37,55.2339071586,131.93
2019-04-11 06:00:00,57.5495,-10.38,58.4781100092,0.9495,0,0.9495,56.6,-10.38,57.5439345196,131.59,57.9895,8.44,58.6004753415,0.9495,0,0.9495,57.04,8.44,57.6610371048,131.53
2019-04-11 06:30:00,63.179,-8.1,63.6961226528,0.9590000000000001,0,0.9590000000000001,62.22,-8.1,62.7450268946,132.52,63.619,10.97,64.5578659886,0.9590000000000001,0,0.9590000000000001,62.66,10.97,63.6130214657,132.47
2019-04-11 07:00:00,67.7185,-6.42,68.0221408238,1.9885000000000002,0,1.9885000000000002,65.73,-6.42,66.0427838602,132.07,68.1685,12.53,69.3104991488,1.9885000000000002,0,1.9885000000000002,66.18,12.53,67.3557221029,132.04
