Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-11 07:30:00,74.8615,-4.52,74.997830517,8.8115,0,8.8115,66.05,-4.52,66.2044779452,131.76,75.2915,14.35,76.6468034053,8.8115,0,8.8115,66.48,14.35,68.0111233549,131.72
2019-04-11 08:00:00,80.647,-2.74,80.6935326343,15.707,0,15.707,64.94,-2.74,64.9977784236,131.15,81.087,15.96,82.6427442006,15.707,0,15.707,65.38,15.96,67.2998216937,131.12
2019-04-11 08:30:00,86.8175,-2.09,86.8426531507,29.1975,0,29.1975,57.62,-2.09,57.6578919143,131.15,87.2675,16.6,88.8322945569,29.1975,0,29.1975,58.07,16.6,60.3960669249,131.12
2019-04-11 09:00:00,92.837,-1.44,92.8481672894,44.727,0,44.727,48.11,-1.44,48.1315457886,131.24,93.287,17.29,94.8757527981,44.727,0,44.727,48.56,17.29,51.5462675661,131.12
2019-04-11 09:30:00,96.199,-0.78,96.2021621431,54.499,0,54.499,41.7,-0.78,41.7072943261,131.16,96.669,17.93,98.3177525221,54.499,0,54.499,42.17,17.93,45.8235070679,131.12
2019-04-11 10:00:00,97.411,-0.7000000000000001,97.4135150839,63.211,0,63.211,34.2,-0.7000000000000001,34.2071629926,131.25,97.891,18.05,99.5411994151,63.211,0,63.211,34.68,18.05,39.0960982708,131.24
2019-04-11 10:30:00,95.034,-1.34,95.0434466757,63.004,0,63.004,32.03,-1.34,32.0580177179,131.1,95.504,17.38,97.0725420291,63.004,0,63.004,32.5,17.38,36.8553171198,131.07
2019-04-11 11:00:00,95.0905,-1.0,95.0957580034,64.2105,0,64.2105,30.88,-1.0,30.8961874671,130.93,95.5705,17.66,97.188456466,64.2105,0,64.2105,31.36,17.66,35.9906265575,130.92
2019-04-11 11:30:00,97.013,-0.85,97.0167236563,71.263,0,71.263,25.75,-0.85,25.7640253066,130.93,97.493,17.82,99.1082108052,71.263,0,71.263,26.23,17.82,31.7106496307,130.92
2019-04-11 12:00:00,97.627,-0.79,97.630196297,75.647,0,75.647,21.98,-0.79,21.9941924153,131.02,98.107,17.89,99.7247990672,75.647,0,75.647,22.46,17.89,28.7141724589,131.02
2019-04-11 12:30:00,100.197,-0.26,100.1973373349,84.087,0,84.087,16.11,-0.26,16.1120979391,131.02,100.687,18.38,102.3508493809,84.087,0,84.087,16.6,18.38,24.7665984746,131.02
2019-04-11 13:00:00,100.763,-0.31,100.7634768604,88.653,0,88.653,12.11,-0.31,12.1139671454,131.34,101.263,18.42,102.9246888215,88.653,0,88.653,12.61,18.42,22.3228246421,131.28
2019-04-11 13:30:00,100.3945,-1.1400000000000001,100.4009722575,91.2245,0,91.2245,9.17,-1.1400000000000001,9.240589808,131.7,100.9045,17.73,102.4503344077,91.2245,0,91.2245,9.68,17.73,20.2003787093,131.69
2019-04-11 14:00:00,99.0755,-0.78,99.0785703381,91.4255,0,91.4255,7.65,-0.78,7.6896618911,131.78,99.5855,18.11,101.2187922782,91.4255,0,91.4255,8.16,18.11,19.8634765336,131.69
2019-04-11 14:30:00,97.8495,-0.96,97.8542091596,90.1095,0,90.1095,7.74,-0.96,7.7993076616,131.78,98.3695,17.94,99.9920103321,90.1095,0,90.1095,8.26,17.94,19.7502202519,131.76
2019-04-11 15:00:00,96.1605,-1.27,96.168886134,87.2905,0,87.2905,8.87,-1.27,8.9604575776,131.86,96.6805,17.64,98.2765927383,87.2905,0,87.2905,9.39,17.64,19.9835357232,131.76
2019-04-11 15:30:00,94.2795,-1.82,94.2970652791,82.9895,0,82.9895,11.29,-1.82,11.4357553314,132.29,94.7895,17.26,96.3481027849,82.9895,0,82.9895,11.8,17.26,20.9080749951,132.28
2019-04-11 16:00:00,91.978,-2.81,92.0209138403,76.468,0,76.468,15.51,-2.81,15.7624934576,132.1,92.488,16.21,93.8977861507,76.468,0,76.468,16.02,16.21,22.7904475603,132.09
2019-04-11 16:30:00,89.6875,-3.74,89.7654457809,68.0975,0,68.0975,21.59,-3.74,21.9115426203,131.76,90.1875,15.16,91.4527788328,68.0975,0,68.0975,22.09,15.16,26.791672213600002,131.73
2019-04-11 17:00:00,88.1785,-4.74,88.3058065036,58.5685,0,58.5685,29.61,-4.74,29.9869921799,131.76,88.6685,14.15,89.7904526787,58.5685,0,58.5685,30.1,14.15,33.260073662,131.73
2019-04-11 17:30:00,87.2325,-5.74,87.4211453611,50.2525,0,50.2525,36.98,-5.74,37.4228272582,131.76,87.7025,13.16,88.6843509659,50.2525,0,50.2525,37.45,13.16,39.6949379644,131.73
2019-04-11 18:00:00,84.3765,-5.95,84.586028706,37.6865,0,37.6865,46.69,-5.95,47.067596072,131.45,84.8465,12.86,85.8155473224,37.6865,0,37.6865,47.16,12.86,48.8819516795,131.41
2019-04-11 18:30:00,81.09,-6.08,81.3176149429,25.42,0,25.42,55.67,-6.08,56.0010294548,131.57,81.54,12.76,82.5323524444,25.42,0,25.42,56.12,12.76,57.5523413946,131.53
2019-04-11 19:00:00,76.5455,-5.91,76.7733135292,14.6755,0,14.6755,61.87,-5.91,62.1516291017,131.39,76.9955,12.86,78.0620690236,14.6755,0,14.6755,62.32,12.86,63.6330260164,131.28
2019-04-11 19:30:00,73.4925,-5.52,73.6995112348,6.1325,0,6.1325,67.36,-5.52,67.5857973246,131.21,73.9225,13.17,75.0865161414,6.1325,0,6.1325,67.79,13.17,69.0574615809,131.13
2019-04-11 20:00:00,73.756,-5.5600000000000005,73.965269796,6.046,0,6.046,67.71,-5.5600000000000005,67.937895905,130.95,74.196,13.06,75.3366445762,6.046,0,6.046,68.15,13.06,69.390100879,130.87
2019-04-11 20:30:00,75.854,-5.45,76.049535278,8.254,0,8.254,67.6,-5.45,67.8193372129,130.41,76.294,13.02,77.3969950063,8.254,0,8.254,68.04,13.02,69.274540778,130.36
2019-04-11 21:00:00,75.6065,-5.04,75.7742993518,8.1065,0,8.1065,67.5,-5.04,67.6878984753,130.09,76.0365,13.36,77.2012884106,8.1065,0,8.1065,67.93,13.36,69.2313115577,129.99
2019-04-11 21:30:00,72.204,-5.9,72.444652087,6.214,0,6.214,65.99,-5.9,66.2532270912,130.41,72.644,12.58,73.725213706,6.214,0,6.214,66.43,12.58,67.6106596625,130.37
2019-04-11 22:00:00,66.969,-6.96,67.3297004375,1.9689999999999999,0,1.9689999999999999,65.0,-6.96,65.3715656842,130.72,67.399,11.61,68.391646427,1.9689999999999999,0,1.9689999999999999,65.43,11.61,66.4520654307,130.68
2019-04-11 22:30:00,62.326,-8.7,62.9302810736,1.826,0,1.826,60.5,-8.7,61.1223363428,131.48,62.786,10.1,63.5931741306,1.826,0,1.826,60.96,10.1,61.7910317117,131.45
2019-04-11 23:00:00,57.32,-10.37,58.2504875516,1.58,0,1.58,55.74,-10.37,56.6964240495,132.14,57.77,8.61,58.4080901931,1.58,0,1.58,56.19,8.61,56.845828343,132.11
2019-04-11 23:30:00,54.834,-11.24,55.974147211,1.584,0,1.584,53.25,-11.24,54.4233414998,132.82,55.294,7.93,55.8597470098,1.584,0,1.584,53.71,7.93,54.292255433,132.78
2019-04-12 00:00:00,52.564,-11.95,53.9052557363,1.584,0,1.584,50.98,-11.95,52.3618458422,133.1,53.024,7.27,53.5200661061,1.584,0,1.584,51.44,7.27,51.9511934415,133.07
2019-04-12 00:30:00,52.899,-12.08,54.2607648398,1.589,0,1.589,51.31,-12.08,52.7128305064,133.35,53.359,7.23,53.8465948877,1.589,0,1.589,51.77,7.23,52.2724191137,133.29
2019-04-12 01:00:00,52.645,-12.13,54.0243734346,1.585,0,1.585,51.06,-12.13,52.4810489606,133.43,53.105,7.22,53.5935576819,1.585,0,1.585,51.52,7.22,52.0234447149,133.43
2019-04-12 01:30:00,57.6295,-11.33,58.7326840035,1.5095,0,1.5095,56.12,-11.33,57.2522776839,132.94,58.0895,7.84,58.6161719174,1.5095,0,1.5095,56.58,7.84,57.1205917336,132.9
2019-04-12 02:00:00,59.047,-11.0,60.0628688043,1.487,0,1.487,57.56,-11.0,58.6016518539,131.51,59.487,7.78,59.9935960666,1.487,0,1.487,58.0,7.78,58.5194702642,131.48
2019-04-12 02:30:00,60.14,-10.93,61.1251543965,1.55,0,1.55,58.59,-10.93,59.6007801962,131.41,60.57,7.8,61.0701637463,1.55,0,1.55,59.02,7.8,59.5331873832,131.37
2019-04-12 03:00:00,58.8955,-11.4,59.9886649314,1.5955,0,1.5955,57.3,-11.4,58.4230262825,131.82,59.3355,7.43,59.7988834365,1.5955,0,1.5955,57.74,7.43,58.2160845471,131.78
2019-04-12 03:30:00,57.5485,-11.65,58.7158611642,1.5785,0,1.5785,55.97,-11.65,57.1696020626,131.9,57.9885,7.22,58.4362433106,1.5785,0,1.5785,56.41,7.22,56.8701723226,131.89
2019-04-12 04:00:00,56.349,-11.72,57.5549146555,1.5590000000000002,0,1.5590000000000002,54.79,-11.72,56.0294788482,132.13,56.789,7.23,57.2473878967,1.5590000000000002,0,1.5590000000000002,55.23,7.23,55.7012190172,132.08
2019-04-12 04:30:00,55.208,-12.21,56.5420848926,1.548,0,1.548,53.66,-12.21,55.0316245444,132.13,55.648,6.76,56.0570914693,1.548,0,1.548,54.1,6.76,54.5207079925,132.08
2019-04-12 05:00:00,54.3995,-12.31,55.7749199932,1.5594999999999999,0,1.5594999999999999,52.84,-12.31,54.2549693577,132.2,54.8495,6.68,55.2547740042,1.5594999999999999,0,1.5594999999999999,53.29,6.68,53.7070432997,132.18
2019-04-12 05:30:00,55.517,-11.83,56.7634229852,1.557,0,1.557,53.96,-11.83,55.241564967,132.06,55.967,7.12,56.4180776791,1.557,0,1.557,54.41,7.12,54.8738781207,132.03
2019-04-12 06:00:00,57.7145,-10.75,58.7071206094,1.5645,0,1.5645,56.15,-10.75,57.1697909739,132.06,58.1545,8.17,58.7255887178,1.5645,0,1.5645,56.59,8.17,57.1767172895,132.03
2019-04-12 06:30:00,62.6625,-8.78,63.2746181834,1.5625,0,1.5625,61.1,-8.78,61.7276145659,132.06,63.1025,10.18,63.9183690832,1.5625,0,1.5625,61.54,10.18,62.3763096055,132.03
2019-04-12 07:00:00,66.7165,-7.19,67.1028127,1.8665,0,1.8665,64.85,-7.19,65.2473646977,131.64,67.1565,11.64,68.1577955354,1.8665,0,1.8665,65.29,11.64,66.3194820547,131.59
2019-04-12 07:30:00,72.2455,-4.9,72.4114788569,4.1355,0,4.1355,68.11,-4.9,68.2860315145,130.96,72.6755,13.73,73.9610789554,4.1355,0,4.1355,68.54,13.73,69.9016773762,130.9
2019-04-12 08:00:00,78.707,-3.48,78.7838958735,11.387,0,11.387,67.32,-3.48,67.4098865153,130.77,79.147,15.11,80.576421545,11.387,0,11.387,67.76,15.11,69.4242731327,130.77
2019-04-12 08:30:00,82.103,-2.55,82.142590104,16.213,0,16.213,65.89,-2.55,65.9393251406,130.91,82.543,16.08,84.0946683744,16.213,0,16.213,66.33,16.08,68.2512659223,130.86
2019-04-12 09:00:00,85.395,-1.9500000000000002,85.4172612825,22.225,0,22.225,63.17,-1.9500000000000002,63.2000901898,131.29,85.845,16.79,87.4715275104,22.225,0,22.225,63.62,16.79,65.7982408579,131.25
2019-04-12 09:30:00,88.793,-1.8399999999999999,88.8120625197,31.723,0,31.723,57.07,-1.8399999999999999,57.0996541145,131.37,89.233,16.9,90.8192616629,31.723,0,31.723,57.51,16.9,59.9417225311,131.34
2019-04-12 10:00:00,90.9905,-1.9,91.0103350738,44.2605,0,44.2605,46.73,-1.9,46.7686101996,131.37,91.4605,16.86,93.0015196663,44.2605,0,44.2605,47.2,16.86,50.1208499529,131.34
2019-04-12 10:30:00,96.866,-1.83,96.883284709,64.316,0,64.316,32.55,-1.83,32.6014018104,130.99,97.356,16.83,98.7999981579,64.316,0,64.316,33.04,16.83,37.0795159084,130.97
2019-04-12 11:00:00,102.03,-1.03,102.0351988286,78.83,0,78.83,23.2,-1.03,23.2228529686,130.72,102.5,17.54,103.9899110491,78.83,0,78.83,23.67,17.54,29.4604904915,130.69
2019-04-12 11:30:00,103.5225,-0.5,103.5237074599,85.2325,0,85.2325,18.29,-0.5,18.2968330593,130.54,104.0125,18.02,105.5619275887,85.2325,0,85.2325,18.78,18.02,26.0270782071,130.5
2019-04-12 12:00:00,102.665,-0.66,102.6671214411,88.145,0,88.145,14.52,-0.66,14.5349922601,130.66,103.165,17.93,104.711518588,88.145,0,88.145,15.02,17.93,23.3898546383,130.6
2019-04-12 12:30:00,99.822,-1.2,99.8292125783,82.872,0,82.872,16.95,-1.2,16.9924247828,130.55,100.312,17.37,101.804784976,82.872,0,82.872,17.44,17.37,24.6144368207,130.52
2019-04-12 13:00:00,98.33,-1.6,98.3430165289,82.03,0,82.03,16.3,-1.6,16.3783393542,130.85,98.82,17.06,100.2817829917,82.03,0,82.03,16.79,17.06,23.9363259503,130.82
2019-04-12 13:30:00,96.0845,-3.34,96.1425334607,81.8945,0,81.8945,14.19,-3.34,14.5777810383,131.67,96.5945,15.52,97.833367673,81.8945,0,81.8945,14.7,15.52,21.3766321014,131.63
2019-04-12 14:00:00,93.785,-3.39,93.8462483267,76.205,0,76.205,17.58,-3.39,17.9038682971,131.67,94.275,15.48,95.5374587531,76.205,0,76.205,18.07,15.48,23.7940181558,131.55
2019-04-12 14:30:00,91.2395,-4.28,91.3398311814,70.4095,0,70.4095,20.83,-4.28,21.2651663525,131.67,91.7395,14.61,92.8955755688,70.4095,0,70.4095,21.33,14.61,25.8538391733,131.55
2019-04-12 15:00:00,88.7175,-4.42,88.8275363063,67.3975,0,67.3975,21.32,-4.42,21.7733506838,131.67,89.2075,14.47,90.3734416532,67.3975,0,67.3975,21.81,14.47,26.173593563,131.65
2019-04-12 15:30:00,83.6715,-5.3,83.8391907896,53.8815,0,53.8815,29.79,-5.3,30.2577940372,131.67,84.1615,13.6,85.2532584846,53.8815,0,53.8815,30.28,13.6,33.1939512562,131.65
2019-04-12 16:00:00,81.3315,-5.64,81.5268206926,43.3015,0,43.3015,38.03,-5.64,38.4459425688,131.89,81.8015,13.31,82.877267705,43.3015,0,43.3015,38.5,13.31,40.7358085718,131.86
2019-04-12 16:30:00,78.583,-5.8,78.7967504977,30.703,0,30.703,47.88,-5.8,48.2300155505,131.81,79.053,13.1,80.1310602014,30.703,0,30.703,48.35,13.1,50.0932380666,131.75
2019-04-12 17:00:00,80.358,-5.71,80.5606123611,27.368,0,27.368,52.99,-5.71,53.2967559988,131.38,80.808,13.08,81.8597536278,27.368,0,27.368,53.44,13.08,55.0174517767,131.34
2019-04-12 17:30:00,82.2285,-6.33,82.4717837339,28.0585,0,28.0585,54.17,-6.33,54.5385900074,131.38,82.6885,12.46,83.622004474,28.0585,0,28.0585,54.63,12.46,56.0329233576,131.34
2019-04-12 18:00:00,81.4075,-5.76,81.6110204338,21.3375,0,21.3375,60.07,-5.76,60.3455259319,130.86,81.8575,12.89,82.866171664,21.3375,0,21.3375,60.52,12.89,61.8774797483,130.82
2019-04-12 18:30:00,80.0215,-5.63,80.2193079143,16.0715,0,16.0715,63.95,-5.63,64.1973472972,130.41,80.4615,12.89,81.4874535266,16.0715,0,16.0715,64.39,12.89,65.6675277439,130.34
2019-04-12 19:00:00,78.079,-5.8,78.2941264783,12.709,0,12.709,65.37,-5.8,65.6268001658,130.17,78.509,12.65,79.5216044921,12.709,0,12.709,65.8,12.65,67.0049438475,130.11
2019-04-12 19:30:00,76.911,-5.78,77.1278829024,11.001,0,11.001,65.91,-5.78,66.162954136,130.17,77.361,12.67,78.3916655072,11.001,0,11.001,66.36,12.67,67.5587041024,130.11
2019-04-12 20:00:00,74.4345,-5.65,74.6486255081,6.0545,0,6.0545,68.38,-5.65,68.6130228164,130.17,74.8745,12.77,75.9556689803,6.0545,0,6.0545,68.82,12.77,69.9947519461,130.11
2019-04-12 20:30:00,73.7705,-5.19,73.9528415292,1.4405000000000001,0,1.4405000000000001,72.33,-5.19,72.5159637597,129.99,74.2005,13.16,75.3584753047,1.4405000000000001,0,1.4405000000000001,72.76,13.16,73.9405382723,129.92
2019-04-12 21:00:00,72.837,-5.57,73.0496644003,1.487,0,1.487,71.35,-5.57,71.5670832157,130.24,73.257,12.85,74.3754700758,1.487,0,1.487,71.77,12.85,72.911284449,130.16
2019-04-12 21:30:00,69.8035,-6.71,70.1252644362,1.5935000000000001,0,1.5935000000000001,68.21,-6.71,68.5392456918,130.99,70.2435,11.96,71.2544096337,1.5935000000000001,0,1.5935000000000001,68.65,11.96,69.6840304517,130.91
2019-04-12 22:00:00,65.437,-8.04,65.9290722595,1.577,0,1.577,63.86,-8.04,64.3641297618,131.5,65.877,10.79,66.7547992956,1.577,0,1.577,64.3,10.79,65.1990345021,131.45
2019-04-12 22:30:00,60.7425,-9.83,61.5327571806,1.5425,0,1.5425,59.2,-9.83,60.0105732351,132.05,61.1925,9.16,61.8742891373,1.5425,0,1.5425,59.65,9.16,60.3492178905,132.01
2019-04-12 23:00:00,56.7755,-11.29,57.8871445163,1.5855000000000001,0,1.5855000000000001,55.19,-11.29,56.3329406298,132.5,57.2355,7.84,57.7699581119,1.5855000000000001,0,1.5855000000000001,55.65,7.84,56.1995382543,132.46
2019-04-12 23:30:00,54.4255,-12.2,55.7761154102,1.6355,0,1.6355,52.79,-12.2,54.181399945,132.74,54.8855,6.99,55.3288189848,1.6355,0,1.6355,53.25,6.99,53.7068207959,132.7
2019-04-13 00:00:00,52.9265,-12.82,54.4570179339,3.2065,0,3.2065,49.72,-12.82,51.3461858369,132.85,53.3865,6.42,53.7711333547,3.2065,0,3.2065,50.18,6.42,50.5890185712,132.8
2019-04-13 00:30:00,50.081,-12.94,51.7257204976,0.001,0,0.001,50.08,-12.94,51.7247522952,133.13,50.551,6.37,50.9507654604,0.001,0,0.001,50.55,6.37,50.9497733067,133.07
2019-04-13 01:00:00,50.9315,-12.94,52.5496079172,0.0015,0,0.0015,50.93,-12.94,52.5481541065,133.23,51.3915,6.37,51.7847774182,0.0015,0,0.0015,51.39,6.37,51.7832888102,133.16
2019-04-13 01:30:00,55.382,-12.19,56.7076892846,0.002,0,0.002,55.38,-12.19,56.7057360414,133.05,55.832,7.05,56.2753473912,0.002,0,0.002,55.83,7.05,56.2733631481,132.97
2019-04-13 02:00:00,56.2715,-11.85,57.5056885208,0.0015,0,0.0015,56.27,-11.85,57.5042207147,132.36,56.7115,7.19,57.1654645066,0.0015,0,0.0015,56.71,7.19,57.1639764187,132.32
2019-04-13 02:30:00,57.0115,-11.43,58.145988961,0.0015,0,0.0015,57.01,-11.43,58.1445182283,131.82,57.4615,7.47,57.945016026,0.0015,0,0.0015,57.46,7.47,57.9435285429,131.76
2019-04-13 03:00:00,55.731,-11.79,56.9644490977,0.001,0,0.001,55.73,-11.79,56.963470751,132.26,56.181,7.22,56.6430327666,0.001,0,0.001,56.18,7.22,56.6420409237,132.19
2019-04-13 03:30:00,54.06,-12.21,55.4217258843,0.0,0,0.0,54.06,-12.21,55.4217258843,132.41,54.5,6.86,54.9300427817,0.0,0,0.0,54.5,6.86,54.9300427817,132.36
2019-04-13 04:00:00,52.77,-12.51,54.2325824574,0.0,0,0.0,52.77,-12.51,54.2325824574,132.74,53.22,6.65,53.6338596411,0.0,0,0.0,53.22,6.65,53.6338596411,132.7
2019-04-13 04:30:00,51.271,-12.87,52.8616339229,0.001,0,0.001,51.27,-12.87,52.860664014,132.88,51.731,6.33,52.1168423928,0.001,0,0.001,51.73,6.33,52.1158497964,132.83
2019-04-13 05:00:00,50.2315,-13.17,51.9293028285,0.0015,0,0.0015,50.23,-13.17,51.9278518716,133.12,50.6915,6.09,51.0560111275,0.0015,0,0.0015,50.69,6.09,51.054521837,133.06
2019-04-13 05:30:00,50.572,-12.84,52.1765539682,0.002,0,0.002,50.57,-12.84,52.1746154753,132.91,51.022,6.37,51.4181036601,0.002,0,0.002,51.02,6.37,51.4161190679,132.88
2019-04-13 06:00:00,51.243,-12.61,52.7717457452,0.003,0,0.003,51.24,-12.61,52.7688326572,132.8,51.693,6.57,52.1088394517,0.003,0,0.003,51.69,6.57,52.1058633937,132.75
2019-04-13 06:30:00,53.7505,-11.55,54.9774385566,0.0405,0,0.0405,53.71,-11.55,54.9378430592,132.46,54.2005,7.55,54.7238220545,0.0405,0,0.0405,54.16,7.55,54.6837096401,132.41
2019-04-13 07:00:00,56.704,-10.29,57.6300938399,1.3639999999999999,0,1.3639999999999999,55.34,-10.29,56.2885396862,132.53,57.144,8.84,57.8237177636,1.3639999999999999,0,1.3639999999999999,55.78,8.84,56.4761365534,132.48
2019-04-13 07:30:00,60.9615,-8.85,61.6005436847,4.1215,0,4.1215,56.84,-8.85,57.5248476747,132.13,61.4215,10.15,62.2545031484,4.1215,0,4.1215,57.3,10.15,58.1920312414,132.08
2019-04-13 08:00:00,66.0375,-7.83,66.5000774906,10.5175,0,10.5175,55.52,-7.83,56.0694150139,132.13,66.4775,11.14,67.404433135,10.5175,0,10.5175,55.96,11.14,57.0580511409,132.08
2019-04-13 08:30:00,69.518,-6.98,69.8675369825,18.918,0,18.918,50.6,-6.98,51.0791581763,131.99,69.968,11.97,70.9845189038,18.918,0,18.918,51.05,11.97,52.4345630286,131.94
2019-04-13 09:00:00,72.538,-5.96,72.7824363703,27.808,0,27.808,44.73,-5.96,45.1253199435,131.8,72.998,12.96,74.1395279456,27.808,0,27.808,45.19,12.96,47.0116762092,131.77
2019-04-13 09:30:00,75.554,-5.14,75.7286373573,39.444,0,39.444,36.11,-5.14,36.4739866206,131.69,76.024,13.73,77.25387677,39.444,0,39.444,36.58,13.73,39.0718479215,131.65
2019-04-13 10:00:00,76.062,-4.35,76.1862871126,48.602,0,48.602,27.46,-4.35,27.8024117659,131.49,76.542,14.5,77.9033231897,48.602,0,48.602,27.94,14.5,31.4784624783,131.45
2019-04-13 10:30:00,75.742,-3.85,75.8397854955,54.902,0,54.902,20.84,-3.85,21.1926425912,131.4,76.222,14.99,77.6820016735,54.902,0,54.902,21.32,14.99,26.0622811741,131.36
2019-04-13 11:00:00,74.632,-3.89,74.7333093339,59.402,0,59.402,15.23,-3.89,15.7189376231,131.6,75.122,14.99,76.6029698119,59.402,0,59.402,15.72,14.99,21.7213834734,131.58
2019-04-13 11:30:00,72.509,-4.37,72.6405670476,59.799,0,59.799,12.71,-4.37,13.4402752948,131.8,73.019,14.6,74.4643160245,59.799,0,59.799,13.22,14.6,19.6958980501,131.77
2019-04-13 12:00:00,70.062,-4.92,70.2345374015,57.982,0,57.982,12.08,-4.92,13.0434964638,131.89,70.562,14.07,71.9510996719,57.982,0,57.982,12.58,14.07,18.8738257913,131.86
2019-04-13 12:30:00,70.228,-5.04,70.408618677,63.048,0,63.048,7.18,-5.04,8.7723429026,132.01,70.748,13.98,72.1160169727,63.048,0,63.048,7.7,13.98,15.9602756868,131.98
2019-04-13 13:00:00,67.6655,-5.65,67.9009748844,59.5055,0,59.5055,8.16,-5.65,9.9251246844,132.28,68.1755,13.48,69.4953897769,59.5055,0,59.5055,8.67,13.48,16.0274545702,132.25
2019-04-13 13:30:00,66.7185,-6.79,67.0631220735,53.4185,0,53.4185,13.3,-6.79,14.9329869752,132.67,67.2285,12.43,68.3679465265,53.4185,0,53.4185,13.81,12.43,18.5801237886,132.64
2019-04-13 14:00:00,64.225,-8.05,64.7275298849,43.715,0,43.715,20.51,-8.05,22.0332158343,133.56,64.715,11.44,65.718375094,43.715,0,43.715,21.0,11.44,23.9138788154,133.53
2019-04-13 14:30:00,64.863,-8.19,65.3780151809,44.823,0,44.823,20.04,-8.19,21.6489653332,133.56,65.353,11.3,66.3227307113,44.823,0,44.823,20.53,11.3,23.4343956611,133.53
2019-04-13 15:00:00,61.039,-8.75,61.6629712307,41.399,0,41.399,19.64,-8.75,21.5009790475,133.67,61.539,10.78,62.4760507795,41.399,0,41.399,20.14,10.78,22.843554889700002,133.64
2019-04-13 15:30:00,60.6355,-9.18,61.3264727524,40.4255,0,40.4255,20.21,-9.18,22.1972182942,133.16,61.1255,10.2,61.970692672,40.4255,0,40.4255,20.7,10.2,23.0766115364,133.14
2019-04-13 16:00:00,61.402,-9.68,62.1603410866,34.622,0,34.622,26.78,-9.68,28.4757932286,133.89,61.902,9.88,62.6855007478,34.622,0,34.622,27.28,9.88,29.0140104088,133.84
2019-04-13 16:30:00,62.549,-9.26,63.2307282972,28.779,0,28.779,33.77,-9.26,35.0165746469,133.45,63.049,10.18,63.8655525381,28.779,0,28.779,34.27,10.18,35.7500391608,133.4
2019-04-13 17:00:00,63.654,-9.05,64.2941227174,22.754,0,22.754,40.9,-9.05,41.889288607,132.99,64.134,10.25,64.9479211061,22.754,0,22.754,41.38,10.25,42.6305864374,132.97
2019-04-13 17:30:00,67.2185,-7.9,67.6811402257,17.2685,0,17.2685,49.95,-7.9,50.5708661187,132.42,67.6785,11.23,68.6038793528,17.2685,0,17.2685,50.41,11.23,51.6457258638,132.4
2019-04-13 18:00:00,69.298,-7.2,69.6710327468,12.698,0,12.698,56.6,-7.2,57.0561127312,132.08,69.748,11.77,70.7341247489,12.698,0,12.698,57.05,11.77,58.2514841013,132.04
2019-04-13 18:30:00,69.2125,-6.85,69.5506481368,9.4825,0,9.4825,59.73,-6.85,60.1215053038,131.51,69.6525,11.99,70.6769471345,9.4825,0,9.4825,60.17,11.99,61.3529868874,131.47
2019-04-13 19:00:00,68.691,-6.72,69.0189240788,4.631,0,4.631,64.06,-6.72,64.4115051835,130.72,69.121,11.89,70.1361871005,4.631,0,4.631,64.49,11.89,65.5769181954,130.67
2019-04-13 19:30:00,66.4485,-7.32,66.8504715933,2.3285,0,2.3285,64.12,-7.32,64.5364765075,131.07,66.8785,11.4,67.8431556036,2.3285,0,2.3285,64.55,11.4,65.5489321042,131.01
2019-04-13 20:00:00,64.507,-8.01,65.0024087938,0.627,0,0.627,63.88,-8.01,64.3802337678,131.24,64.957,10.74,65.8388900954,0.627,0,0.627,64.33,10.74,65.2203687509,131.16
2019-04-13 20:30:00,64.183,-8.12,64.6946047905,0.003,0,0.003,64.18,-8.12,64.6916285156,131.24,64.613,10.6,65.4767116538,0.003,0,0.003,64.61,10.6,65.473751229,131.16
2019-04-13 21:00:00,65.043,-7.97,65.5294799995,0.003,0,0.003,65.04,-7.97,65.526502272,130.99,65.483,10.71,66.3530510904,0.003,0,0.003,65.48,10.71,66.3500904295,130.95
2019-04-13 21:30:00,63.152,-8.62,63.7375831359,0.002,0,0.002,63.15,-8.62,63.7356015112,131.21,63.592,10.14,64.3953574724,0.002,0,0.002,63.59,10.14,64.393382424,131.15
2019-04-13 22:00:00,60.5025,-9.63,61.264095572,0.0025,0,0.0025,60.5,-9.63,61.2616266516,131.36,60.9325,9.14,61.6141960611,0.0025,0,0.0025,60.93,9.14,61.611723722,131.33
2019-04-13 22:30:00,57.393,-11.18,58.4717782268,0.003,0,0.003,57.39,-11.18,58.4688335782,131.92,57.843,7.77,58.3625354915,0.003,0,0.003,57.84,7.77,58.3595621985,131.87
2019-04-13 23:00:00,54.1825,-12.35,55.5721675504,0.0025,0,0.0025,54.18,-12.35,55.5697300695,132.33,54.6425,6.72,55.0541661117,0.0025,0,0.0025,54.64,6.72,55.0516848062,132.28
2019-04-13 23:30:00,51.9625,-13.23,53.620278871400004,0.0025,0,0.0025,51.96,-13.23,53.6178561675,132.43,52.4125,5.86,52.7390723871,0.0025,0,0.0025,52.41,5.86,52.7365878684,132.39
2019-04-14 00:00:00,49.6225,-13.73,51.4869440368,0.0025,0,0.0025,49.62,-13.73,51.4845345711,132.52,50.0725,5.39,50.3617648246,0.0025,0,0.0025,50.07,5.39,50.3592791847,132.47
2019-04-14 00:30:00,51.819,-13.8,53.6250758601,1.529,0,1.529,50.29,-13.8,52.1490565591,132.52,52.279,5.35,52.5520346038,1.529,0,1.529,50.75,5.35,51.0312159369,132.47
2019-04-14 01:00:00,51.399,-13.94,53.2558053267,1.529,0,1.529,49.87,-13.94,51.7816618119,132.64,51.839,5.24,52.1031622937,1.529,0,1.529,50.31,5.24,50.5821480366,132.59
2019-04-14 01:30:00,55.9635,-12.91,57.4332780908,1.5434999999999999,0,1.5434999999999999,54.42,-12.91,55.9303540128,132.39,56.4135,6.15,56.7477354813,1.5434999999999999,0,1.5434999999999999,54.87,6.15,55.2135798513,132.35
2019-04-14 02:00:00,57.0785,-12.81,58.4983013621,1.5385,0,1.5385,55.54,-12.81,56.9981376889,132.31,57.5285,6.26,57.8680906221,1.5385,0,1.5385,55.99,6.26,56.3388649158,132.23
2019-04-14 02:30:00,57.985,-12.47,59.3107167804,1.5350000000000001,0,1.5350000000000001,56.45,-12.47,57.8109280327,132.16,58.415,6.54,58.7799610837,1.5350000000000001,0,1.5350000000000001,56.88,6.54,57.2547465281,132.09
2019-04-14 03:00:00,56.656,-12.81,58.0861294631,1.536,0,1.536,55.12,-12.81,56.5889609376,132.43,57.096,6.27,57.4392384699,1.536,0,1.536,55.56,6.27,55.9126685108,132.39
2019-04-14 03:30:00,54.803,-13.2,56.370283031,1.5230000000000001,0,1.5230000000000001,53.28,-13.2,54.8907861121,132.21,55.253,5.82,55.5586753712,1.5230000000000001,0,1.5230000000000001,53.73,5.82,54.0442901702,132.16
2019-04-14 04:00:00,53.608,-13.59,55.3037590404,1.508,0,1.508,52.1,-13.59,53.8432734889,132.44,54.048,5.5,54.327123097,1.508,0,1.508,52.54,5.5,52.8270915346,132.42
2019-04-14 04:30:00,52.638,-13.74,54.4017154509,1.508,0,1.508,51.13,-13.74,52.9439751058,132.66,53.088,5.4,53.3619315992,1.508,0,1.508,51.58,5.4,51.8618973814,132.61
2019-04-14 05:00:00,51.5825,-13.99,53.4459952312,1.5325,0,1.5325,50.05,-13.99,51.9684769836,132.78,52.0225,5.18,52.2797561801,1.5325,0,1.5325,50.49,5.18,50.7550243818,132.74
2019-04-14 05:30:00,51.5095,-13.91,53.3546313852,1.5594999999999999,0,1.5594999999999999,49.95,-13.91,51.8506566979,132.78,51.9695,5.24,52.2330023094,1.5594999999999999,0,1.5594999999999999,50.41,5.24,50.6816110636,132.74
2019-04-14 06:00:00,51.7335,-13.79,53.5398834725,1.6035,0,1.6035,50.13,-13.79,51.9921244036,132.64,52.1735,5.32,52.4440320937,1.6035,0,1.6035,50.57,5.32,50.8490639049,132.61
2019-04-14 06:30:00,53.1815,-13.4,54.8437046729,2.3715,0,2.3715,50.81,-13.4,52.5472749056,132.27,53.6315,5.64,53.9272416525,2.3715,0,2.3715,51.26,5.64,51.5693436064,132.23
2019-04-14 07:00:00,56.127,-12.91,57.5926056799,5.947,0,5.947,50.18,-12.91,51.8140955725,132.66,56.567,6.26,56.9123280933,5.947,0,5.947,50.62,6.26,51.0056075349,132.63
2019-04-14 07:30:00,60.045,-11.96,61.2245345021,8.895,0,8.895,51.15,-11.96,52.5296497228,132.66,60.495,7.21,60.9231411288,8.895,0,8.895,51.6,7.21,52.1012869323,132.63
2019-04-14 08:00:00,64.6035,-11.01,65.5349701476,12.6435,0,12.6435,51.96,-11.01,53.1136677325,132.24,65.0535,8.04,65.5484512574,12.6435,0,12.6435,52.41,8.04,53.023105341,132.19
2019-04-14 08:30:00,69.6345,-10.26,70.386299734,20.5745,0,20.5745,49.06,-10.26,50.1213647061,132.16,70.0745,8.77,70.6211614904,20.5745,0,20.5745,49.5,8.77,50.2708951581,132.11
2019-04-14 09:00:00,74.4355,-9.68,75.0622812087,30.7855,0,30.7855,43.65,-9.68,44.7104562714,132.25,74.8955,9.37,75.4793536025,30.7855,0,30.7855,44.11,9.37,45.0942235769,132.21
2019-04-14 09:30:00,77.7395,-8.68,78.2225815238,34.3795,0,34.3795,43.36,-8.68,44.2202668468,132.13,78.1995,10.34,78.8801457925,34.3795,0,34.3795,43.82,10.34,45.0234161298,132.07
2019-04-14 10:00:00,78.1995,-8.15,78.6230519647,32.9295,0,32.9295,45.27,-8.15,45.9977760332,131.91,78.6495,10.82,79.3902780588,32.9295,0,32.9295,45.72,10.82,46.9828777322,131.89
2019-04-14 10:30:00,82.698,-7.94,83.0782932179,41.118,0,41.118,41.58,-7.94,42.3313122877,131.99,83.158,11.06,83.8902650133,41.118,0,41.118,42.04,11.06,43.4705095438,131.89
2019-04-14 11:00:00,88.0605,-7.38,88.3692031211,59.6205,0,59.6205,28.44,-7.38,29.3819332243,132.26,88.5405,11.69,89.3088810827,59.6205,0,59.6205,28.92,11.69,31.1933085773,132.23
2019-04-14 11:30:00,90.6125,-7.02,90.8840225576,69.9025,0,69.9025,20.71,-7.02,21.8674301188,132.19,91.1025,12.04,91.8946522179,69.9025,0,69.9025,21.2,12.04,24.3803527456,132.16
2019-04-14 12:00:00,90.449,-7.36,90.7479542524,67.019,0,67.019,23.43,-7.36,24.5587967946,132.11,90.939,11.71,91.6898348837,67.019,0,67.019,23.92,11.71,26.632508331,132.08
2019-04-14 12:30:00,88.4995,-7.69,88.8329758606,64.5995,0,64.5995,23.9,-7.69,25.1066943264,132.03,88.9795,11.33,89.6979393311,64.5995,0,64.5995,24.38,11.33,26.8840714922,132.0
2019-04-14 13:00:00,81.489,-8.76,81.9584938917,44.109,0,44.109,37.38,-8.76,38.3927336875,132.14,81.979,10.3,82.6235223226,44.109,0,44.109,37.87,10.3,39.2457246079,132.1
2019-04-14 13:30:00,78.5165,-8.84,79.0125709761,33.1165,0,33.1165,45.4,-8.84,46.2526280334,132.22,78.9565,10.24,79.6177523687,33.1165,0,33.1165,45.84,10.24,46.9698115815,132.19
2019-04-14 14:00:00,76.23,-8.99,76.7582764267,32.4,0,32.4,43.83,-8.99,44.7424742275,132.49,76.7,10.17,77.3713054045,32.4,0,32.4,44.3,10.17,45.4523805757,132.46
2019-04-14 14:30:00,74.743,-8.86,75.2662982284,26.283,0,26.283,48.46,-8.86,49.2632845028,132.4,75.213,10.29,75.9136316415,26.283,0,26.283,48.93,10.29,50.0002899992,132.36
2019-04-14 15:00:00,79.189,-9.05,79.7044554652,36.179,0,36.179,43.01,-9.05,43.9518213502,132.71,79.649,10.18,80.2969214914,36.179,0,36.179,43.47,10.18,44.6460894144,132.69
2019-04-14 15:30:00,77.184,-9.3,77.7422655703,37.164,0,37.164,40.02,-9.3,41.0863773044,132.96,77.654,10.0,78.2952343122,37.164,0,37.164,40.49,10.0,41.7065954017,132.92
2019-04-14 16:00:00,76.9825,-9.23,77.5338520019,38.8125,0,38.8125,38.17,-9.23,39.2701133179,132.96,77.4625,10.09,78.1168804181,38.8125,0,38.8125,38.65,10.09,39.9453451606,132.92
2019-04-14 16:30:00,80.0135,-8.64,80.4786293512,38.3735,0,38.3735,41.64,-8.64,42.5269232369,132.72,80.4835,10.57,81.1746183992,38.3735,0,38.3735,42.11,10.57,43.4163218156,132.7
2019-04-14 17:00:00,82.158,-8.34,82.5802189631,42.548,0,42.548,39.61,-8.34,40.4784844084,132.28,82.648,10.76,83.345482805,42.548,0,42.548,40.1,10.76,41.5185211683,132.23
2019-04-14 17:30:00,82.687,-7.98,83.0711765235,37.207,0,37.207,45.48,-7.98,46.1747853271,131.74,83.157,10.93,83.8722334805,37.207,0,37.207,45.95,10.93,47.2320590277,131.7
2019-04-14 18:00:00,79.8245,-7.77,80.2017686853,26.0145,0,26.0145,53.81,-7.77,54.3680880664,131.44,80.2745,11.06,81.0328263746,26.0145,0,26.0145,54.26,11.06,55.3757275347,131.4
2019-04-14 18:30:00,77.373,-7.41,77.7270173685,18.243,0,18.243,59.13,-7.41,59.5924911377,131.6,77.803,11.45,78.6410154372,18.243,0,18.243,59.56,11.45,60.6506067571,131.57
2019-04-14 19:00:00,74.691,-7.54,75.0706139645,12.721,0,12.721,61.97,-7.54,62.4270173883,131.6,75.131,11.34,75.9819897147,12.721,0,12.721,62.41,11.34,63.4318823621,131.57
2019-04-14 19:30:00,72.09,-8.2,72.5548626902,8.94,0,8.94,63.15,-8.2,63.6801578202,131.75,72.54,10.7,73.32490436410001,8.94,0,8.94,63.6,10.7,64.4937981515,131.71
2019-04-14 20:00:00,69.4285,-7.73,69.857494317,2.1285,0,2.1285,67.3,-7.73,67.7424748588,131.51,69.8685,11.1,70.7447333181,2.1285,0,2.1285,67.74,11.1,68.6434090063,131.47
2019-04-14 20:30:00,71.8865,-7.68,72.2955827299,5.5765,0,5.5765,66.31,-7.68,66.7532658377,131.15,72.3165,11.05,73.1558519344,5.5765,0,5.5765,66.74,11.05,67.6485779599,131.11
2019-04-14 21:00:00,71.3075,-7.9,71.7437771256,7.5075,0,7.5075,63.8,-7.9,64.2872460135,131.26,71.7475,10.89,72.5692486956,7.5075,0,7.5075,64.24,10.89,65.1565015942,131.24
2019-04-14 21:30:00,67.9475,-8.98,68.5383334803,4.7575,0,4.7575,63.19,-8.98,63.8248893458,131.61,68.3875,9.91,69.1017963316,4.7575,0,4.7575,63.63,9.91,64.3970884435,131.58
2019-04-14 22:00:00,63.409,-10.1,64.2083427679,1.939,0,1.939,61.47,-10.1,62.2942284646,131.96,63.859,8.84,64.4679570097,1.939,0,1.939,61.92,8.84,62.5478376924,131.92
2019-04-14 22:30:00,59.9645,-11.01,60.9668874082,1.8545,0,1.8545,58.11,-11.01,59.1438263896,131.96,60.4045,7.98,60.929336286,1.8545,0,1.8545,58.55,7.98,59.0913098518,131.92
2019-04-14 23:00:00,55.0995,-12.36,56.4687922684,1.8195000000000001,0,1.8195000000000001,53.28,-12.36,54.6948626472,132.5,55.5495,6.76,55.9593115598,1.8195000000000001,0,1.8195000000000001,53.73,6.76,54.1535825223,132.47
2019-04-14 23:30:00,51.9345,-13.16,53.5759077408,1.7745000000000002,0,1.7745000000000002,50.16,-13.16,51.8576050353,132.61,52.4045,6.01,52.7480020498,1.7745000000000002,0,1.7745000000000002,50.63,6.01,50.9854587113,132.57
2019-04-15 00:00:00,49.4975,-13.95,51.4257231962,1.6675,0,1.6675,47.83,-13.95,49.8228000016,132.53,49.9475,5.18,50.2153876441,1.6675,0,1.6675,48.28,5.18,48.5570880511,132.57
2019-04-15 00:30:00,50.3705,-13.87,52.2452310766,1.7005,0,1.7005,48.67,-13.87,50.6077642265,132.14,50.8205,5.18,51.0838097664,1.7005,0,1.7005,49.12,5.18,49.3923759299,132.09
2019-04-15 01:00:00,50.133,-14.16,52.0943690719,1.703,0,1.703,48.43,-14.16,50.4576109224,132.14,50.593,4.86,50.8258915219,1.703,0,1.703,48.89,4.86,49.1309647778,132.0
2019-04-15 01:30:00,55.5485,-13.0,57.04941588,1.7185000000000001,0,1.7185000000000001,53.83,-13.0,55.3775125841,131.54,55.9785,5.84,56.2823068313,1.7185000000000001,0,1.7185000000000001,54.26,5.84,54.5733744604,131.52
2019-04-15 02:00:00,56.465,-12.48,57.8277323176,1.545,0,1.545,54.92,-12.48,56.3201278408,131.18,56.915,6.31,57.2637173523,1.545,0,1.545,55.37,6.31,55.7283859447,131.16
2019-04-15 02:30:00,57.635,-12.35,58.9433263822,1.445,0,1.445,56.19,-12.35,57.5311967545,131.18,58.065,6.37,58.4133642671,1.445,0,1.445,56.62,6.37,56.9771998259,131.16
2019-04-15 03:00:00,56.6975,-12.51,58.0612315254,1.7175,0,1.7175,54.98,-12.51,56.3852862013,131.51,57.1375,6.31,57.4848676284,1.7175,0,1.7175,55.42,6.31,55.778064685,131.46
2019-04-15 03:30:00,55.6975,-12.47,57.0763734504,1.7275,0,1.7275,53.97,-12.47,55.3918929086,131.61,56.1275,6.38,56.4889427787,1.7275,0,1.7275,54.4,6.38,54.7728436362,131.54
2019-04-15 04:00:00,54.2105,-12.71,55.6805388825,1.7205,0,1.7205,52.49,-12.71,54.0068903011,131.7,54.6605,6.19,55.0098751157,1.7205,0,1.7205,52.94,6.19,53.3006538421,131.66
2019-04-15 04:30:00,53.3635,-12.93,54.9076318215,1.6135000000000002,0,1.6135000000000002,51.75,-12.93,53.3408605105,131.7,53.8035,5.96,54.1325984251,1.6135000000000002,0,1.6135000000000002,52.19,5.96,52.5292080656,131.76
2019-04-15 05:00:00,52.845,-12.69,54.347310191,1.5150000000000001,0,1.5150000000000001,51.33,-12.69,52.8753723391,131.7,53.295,6.23,53.6578971355,1.5150000000000001,0,1.5150000000000001,51.78,6.23,52.1534399632,131.68
2019-04-15 05:30:00,53.8675,-12.43,55.2830214103,1.5175,0,1.5175,52.35,-12.43,53.8054588309,131.32,54.2875,6.36,54.6587802302,1.5175,0,1.5175,52.77,6.36,53.1518814342,131.26
2019-04-15 06:00:00,55.9975,-11.04,57.0754028129,1.5175,0,1.5175,54.48,-11.04,55.5873366874,132.25,56.4575,7.99,57.0200789744,1.5175,0,1.5175,54.94,7.99,55.5179583558,132.21
2019-04-15 06:30:00,61.398,-8.48,61.9808422337,1.478,0,1.478,59.92,-8.48,60.5170785812,131.56,61.838,10.37,62.70147641,1.478,0,1.478,60.36,10.37,61.2443181038,131.51
2019-04-15 07:00:00,66.5725,-6.34,66.8737119969,2.1725,0,2.1725,64.4,-6.34,64.7113251294,131.12,67.0025,12.4,68.1402598047,2.1725,0,2.1725,64.83,12.4,66.0052187331,131.1
2019-04-15 07:30:00,73.085,-4.78,73.2411470759,6.785,0,6.785,66.3,-4.78,66.4720873751,131.12,73.525,13.96,74.83854104,6.785,0,6.785,66.74,13.96,68.1843765096,131.1
2019-04-15 08:00:00,78.3,-3.25,78.3674198886,10.31,0,10.31,67.99,-3.25,68.0676325429,130.79,78.73,15.37,80.2162689235,10.31,0,10.31,68.42,15.37,70.1251260248,130.74
2019-04-15 08:30:00,82.4655,-1.77,82.484493029,15.525500000000001,0,15.525500000000001,66.94,-1.77,66.9633967179,130.44,82.8955,16.79,84.578768141,15.525500000000001,0,15.525500000000001,67.37,16.79,69.4306920605,130.41
2019-04-15 09:00:00,89.1885,-1.49,89.200945243,30.8185,0,30.8185,58.37,-1.49,58.3890143777,130.86,89.6285,17.18,91.2601797733,30.8185,0,30.8185,58.81,17.18,61.2680055167,130.82
2019-04-15 09:30:00,92.91,-1.9500000000000002,92.9304610986,40.32,0,40.32,52.59,-1.9500000000000002,52.6261398926,131.05,93.36,16.74,94.8489177587,40.32,0,40.32,53.04,16.74,55.6189643917,131.02
2019-04-15 10:00:00,93.464,-1.9,93.4833102538,48.604,0,48.604,44.86,-1.9,44.9002182623,131.3,93.914,16.87,95.4171698176,48.604,0,48.604,45.31,16.87,48.3486607881,131.26
2019-04-15 10:30:00,96.384,-2.47,96.4156437307,60.324,0,60.324,36.06,-2.47,36.1444947399,131.84,96.854,16.46,98.2427041362,60.324,0,60.324,36.53,16.46,40.0670999699,131.8
2019-04-15 11:00:00,95.327,-2.09,95.3499083849,64.867,0,64.867,30.46,-2.09,30.5316180377,131.72,95.807,16.82,97.2722655694,64.867,0,64.867,30.94,16.82,35.2164166263,131.68
2019-04-15 11:30:00,100.399,-0.9,100.4030338237,76.009,0,76.009,24.39,-0.9,24.4065995173,131.44,100.889,17.93,102.4698746998,76.009,0,76.009,24.88,17.93,30.6675610377,131.43
2019-04-15 12:00:00,101.1895,-0.44,101.1904566165,78.9495,0,78.9495,22.24,-0.44,22.2443520922,131.33,101.6795,18.33,103.3184863432,78.9495,0,78.9495,22.73,18.33,29.2000308219,131.29
2019-04-15 12:30:00,101.058,-0.84,101.0614910042,79.438,0,79.438,21.62,-0.84,21.6363120702,131.33,101.538,17.96,103.1141457027,79.438,0,79.438,22.1,17.96,28.477563098,131.29
2019-04-15 13:00:00,99.7075,-1.0,99.7125145418,79.3875,0,79.3875,20.32,-1.0,20.3445914189,131.59,100.1975,17.87,101.7785630978,79.3875,0,79.3875,20.81,17.87,27.4297830834,131.54
2019-04-15 13:30:00,99.0905,-2.12,99.1131756642,80.8805,0,80.8805,18.21,-2.12,18.3329893907,132.19,99.5905,16.93,101.0192684108,80.8805,0,80.8805,18.71,16.93,25.2326970417,132.15
2019-04-15 14:00:00,98.0715,-1.65,98.0853791972,81.0215,0,81.0215,17.05,-1.65,17.1296526526,132.12,98.5715,17.37,100.0902468388,81.0215,0,81.0215,17.55,17.37,24.6924968361,132.08
2019-04-15 14:30:00,94.326,-1.82,94.3435566215,75.206,0,75.206,19.12,-1.82,19.206426008,131.82,94.826,17.12,96.3590404477,75.206,0,75.206,19.62,17.12,26.0391781744,131.76
2019-04-15 15:00:00,92.9925,-2.7,93.0316884521,69.7725,0,69.7725,23.22,-2.7,23.3764496877,131.96,93.4825,16.27,94.8877795412,69.7725,0,69.7725,23.71,16.27,28.755469045,131.93
2019-04-15 15:30:00,87.6625,-3.64,87.7380391065,51.3825,0,51.3825,36.28,-3.64,36.4621447532,131.75,88.1425,15.28,89.4571333447,51.3825,0,51.3825,36.76,15.28,39.8092451574,131.71
2019-04-15 16:00:00,84.693,-3.29,84.7568778861,37.523,0,37.523,47.17,-3.29,47.2845958003,131.28,85.153,15.49,86.5504102186,37.523,0,37.523,47.63,15.49,50.0854969028,131.25
2019-04-15 16:30:00,86.8365,-2.5,86.8724797174,36.2465,0,36.2465,50.59,-2.5,50.6517334353,131.15,87.2865,16.2,88.777097735,36.2465,0,36.2465,51.04,16.2,53.5492446259,131.1
2019-04-15 17:00:00,87.534,-2.73,87.5765611108,33.214,0,33.214,54.32,-2.73,54.3885585395,130.91,87.964,15.93,89.3947996027,33.214,0,33.214,54.75,15.93,57.0204121346,130.88
2019-04-15 17:30:00,87.3305,-3.49,87.4002078387,34.8205,0,34.8205,52.51,-3.49,52.625851062,130.91,87.8005,15.17,89.1013843902,34.8205,0,34.8205,52.98,15.17,55.109067312,130.8
2019-04-15 18:00:00,88.0195,-3.74,88.0989215612,28.9695,0,28.9695,59.05,-3.74,59.1683200708,131.25,88.4695,15.06,89.7421641719,28.9695,0,28.9695,59.5,15.06,61.3763276842,131.23
2019-04-15 18:30:00,86.078,-4.41,86.1908938578,22.908,0,22.908,63.17,-4.41,63.3237475202,131.25,86.528,14.36,87.7114837635,22.908,0,22.908,63.62,14.36,65.2205029113,131.12
2019-04-15 19:00:00,83.093,-4.43,83.2110061771,17.403,0,17.403,65.69,-4.43,65.8392056453,131.12,83.543,14.31,84.7597130068,17.403,0,17.403,66.14,14.31,67.6703457949,131.12
2019-04-15 19:30:00,79.1935,-4.19,79.3042655993,11.0235,0,11.0235,68.17,-4.19,68.2986456674,130.96,79.6235,14.5,80.9330078043,11.0235,0,11.0235,68.6,14.5,70.1156901128,130.91
2019-04-15 20:00:00,77.485,-4.36,77.6075693795,9.075,0,9.075,68.41,-4.36,68.5487979472,131.06,77.915,14.35,79.2254360985,9.075,0,9.075,68.84,14.35,70.3197561145,130.99
2019-04-15 20:30:00,78.168,-4.63,78.3050006321,10.608,0,10.608,67.56,-4.63,67.7184649856,131.18,78.618,14.1,79.8723977604,10.608,0,10.608,68.01,14.1,69.4562459394,131.13
2019-04-15 21:00:00,74.8675,-4.53,75.0044229113,5.4275,0,5.4275,69.44,-4.53,69.5876030626,131.0,75.3075,14.15,76.6253356029,5.4275,0,5.4275,69.88,14.15,71.2982250831,130.96
2019-04-15 21:30:00,70.132,-4.77,70.2940276553,0.992,0,0.992,69.14,-4.77,69.3043469055,130.83,70.552,13.86,71.9005167158,0.992,0,0.992,69.56,13.86,70.9273797627,130.77
2019-04-15 22:00:00,66.877,-6.3,67.1730833668,0.977,0,0.977,65.9,-6.3,66.2004531707,130.83,67.307,12.35,68.4306564998,0.977,0,0.977,66.33,12.35,67.4699295983,130.77
2019-04-15 22:30:00,62.9585,-7.99,63.4634762856,0.9485,0,0.9485,62.01,-7.99,62.5226375003,131.37,63.3985,10.82,64.3151786303,0.9485,0,0.9485,62.45,10.82,63.3803983894,131.32
2019-04-15 23:00:00,57.1935,-9.63,57.9985632775,0.9435,0,0.9435,56.25,-9.63,57.0683747797,132.34,57.6435,9.46,58.4145931446,0.9435,0,0.9435,56.7,9.46,57.4837507475,132.3
2019-04-15 23:30:00,52.971,-10.81,54.0627685288,0.911,0,0.911,52.06,-10.81,53.1704777109,133.01,53.441,8.49,54.1111872075,0.911,0,0.911,52.53,8.49,53.2116622556,132.97
2019-04-16 00:00:00,49.9495,-11.46,51.2472843207,0.8795000000000001,0,0.8795000000000001,49.07,-11.46,50.3904405617,133.34,50.4095,7.95,51.0325405036,0.8795000000000001,0,0.8795000000000001,49.53,7.95,50.1639651543,133.29
2019-04-16 00:30:00,49.64,-12.03,51.0769076981,0.0,0,0.0,49.64,-12.03,51.0769076981,132.89,50.11,7.23,50.6288949119,0.0,0,0.0,50.11,7.23,50.6288949119,132.83
2019-04-16 01:00:00,49.5305,-12.12,50.9918114039,0.0005,0,0.0005,49.53,-12.12,50.9913257329,132.15,49.9805,6.95,50.4613999038,0.0005,0,0.0005,49.98,6.95,50.4609046689,132.11
2019-04-16 01:30:00,54.6,-10.85,55.6676072775,0.0,0,0.0,54.6,-10.85,55.6676072775,131.66,55.05,8.06,55.6369131063,0.0,0,0.0,55.05,8.06,55.6369131063,131.59
2019-04-16 02:00:00,55.5,-10.8,56.5410470366,0.0,0,0.0,55.5,-10.8,56.5410470366,131.29,55.93,8.01,56.5006637129,0.0,0,0.0,55.93,8.01,56.5006637129,131.24
2019-04-16 02:30:00,56.58,-10.36,57.520657159,0.0,0,0.0,56.58,-10.36,57.520657159,132.06,57.03,8.67,57.6852650163,0.0,0,0.0,57.03,8.67,57.6852650163,132.0
2019-04-16 03:00:00,54.99,-10.72,56.0251595268,0.0,0,0.0,54.99,-10.72,56.0251595268,132.47,55.44,8.42,56.0757523356,0.0,0,0.0,55.44,8.42,56.0757523356,132.41
2019-04-16 03:30:00,53.04,-11.18,54.2054794278,0.0,0,0.0,53.04,-11.18,54.2054794278,132.9,53.5,8.07,54.1052206354,0.0,0,0.0,53.5,8.07,54.1052206354,132.86
2019-04-16 04:00:00,49.96,-11.46,51.2575184729,0.0,0,0.0,49.96,-11.46,51.2575184729,133.19,50.42,7.86,51.0289721629,0.0,0,0.0,50.42,7.86,51.0289721629,133.13
2019-04-16 04:30:00,48.46,-11.96,49.91405814,0.0,0,0.0,48.46,-11.96,49.91405814,133.72,48.92,7.55,49.4991808013,0.0,0,0.0,48.92,7.55,49.4991808013,133.66
2019-04-16 05:00:00,49.92,-11.64,51.259106508,0.0,0,0.0,49.92,-11.64,51.259106508,133.53,50.39,7.8,50.990117670000004,0.0,0,0.0,50.39,7.8,50.990117670000004,133.46
2019-04-16 05:30:00,50.89,-11.3,52.1294743883,0.0,0,0.0,50.89,-11.3,52.1294743883,133.53,51.36,8.11,51.9963623728,0.0,0,0.0,51.36,8.11,51.9963623728,133.46
2019-04-16 06:00:00,52.91,-10.28,53.899410943,0.0,0,0.0,52.91,-10.28,53.899410943,133.28,53.37,9.03,54.1285303699,0.0,0,0.0,53.37,9.03,54.1285303699,133.23
2019-04-16 06:30:00,58.36,-7.63,58.8566606256,0.0,0,0.0,58.36,-7.63,58.8566606256,132.91,58.81,11.58,59.9392400686,0.0,0,0.0,58.81,11.58,59.9392400686,132.86
2019-04-16 07:00:00,63.2095,-5.03,63.4093194274,0.1395,0,0.1395,63.07,-5.03,63.2702599963,132.06,63.6595,13.9,65.1593580405,0.1395,0,0.1395,63.52,13.9,65.0230759039,131.98
2019-04-16 07:30:00,67.2,-2.84,67.2599851323,1.47,0,1.47,65.73,-2.84,65.791325416,130.93,67.62,15.83,69.4482058804,1.47,0,1.47,66.15,15.83,68.0177285713,130.86
2019-04-16 08:00:00,71.503,-2.06,71.5326681244,7.6530000000000005,0,7.6530000000000005,63.85,-2.06,63.8832223671,130.58,71.943,16.53,73.8175869898,7.6530000000000005,0,7.6530000000000005,64.29,16.53,66.3810590455,130.53
2019-04-16 08:30:00,74.372,-0.49,74.3736141652,10.072,0,10.072,64.3,-0.49,64.3018670024,130.41,74.822,18.0,76.9566870649,10.072,0,10.072,64.75,18.0,67.205375529,130.39
2019-04-16 09:00:00,76.7255,0.36,76.7263445646,13.0955,0,13.0955,63.63,0.36,63.6310183794,130.13,77.1555,18.82,79.4176528251,13.0955,0,13.0955,64.06,18.82,66.7673273391,130.07
2019-04-16 09:30:00,78.244,0.97,78.2500123706,14.744,0,14.744,63.5,0.97,63.5074082293,130.04,78.684,19.4,81.0403100685,14.744,0,14.744,63.94,19.4,66.8182879158,130.0
2019-04-16 10:00:00,78.0715,0.5700000000000001,78.0735807572,17.4215,0,17.4215,60.65,0.5700000000000001,60.652678424,130.33,78.5215,19.05,80.7993097882,17.4215,0,17.4215,61.1,19.05,64.0008789002,130.3
2019-04-16 10:30:00,79.282,0.15,79.2821418984,22.162,0,22.162,57.12,0.15,57.1201969534,130.53,79.722,18.68,81.8812535566,22.162,0,22.162,57.56,18.68,60.5152542753,130.49
2019-04-16 11:00:00,78.4445,-0.21,78.4447810899,25.8245,0,25.8245,52.62,-0.21,52.6204190405,130.67,78.8945,18.36,81.0026649577,25.8245,0,25.8245,53.07,18.36,56.1561617278,130.62
2019-04-16 11:30:00,77.9005,-0.25,77.9009011517,27.5705,0,27.5705,50.33,-0.25,50.3306208982,130.67,78.3605,18.3,80.4689875682,27.5705,0,27.5705,50.79,18.3,53.9862399135,130.62
2019-04-16 12:00:00,77.0575,-0.28,77.0580087093,27.0775,0,27.0775,49.98,-0.28,49.9807843076,130.77,77.5175,18.3,79.6483069892,27.0775,0,27.0775,50.44,18.3,53.6570927278,130.74
2019-04-16 12:30:00,76.422,-0.74,76.425582654,30.672,0,30.672,45.75,-0.74,45.7559843081,130.97,76.892,17.9,78.9480187465,30.672,0,30.672,46.22,17.9,49.5650925551,130.93
2019-04-16 13:00:00,75.316,-0.64,75.3187191606,28.366,0,28.366,46.95,-0.64,46.9543618847,130.97,75.786,18.03,77.9012111331,28.366,0,28.366,47.42,18.03,50.732014547,130.93
2019-04-16 13:30:00,73.2755,-1.56,73.292103942,31.2155,0,31.2155,42.06,-1.56,42.0889201572,131.24,73.7455,17.2,75.7247566536,31.2155,0,31.2155,42.53,17.2,45.8763653748,131.2
2019-04-16 14:00:00,72.0885,-1.8900000000000001,72.1132715403,30.3585,0,30.3585,41.73,-1.8900000000000001,41.7727782174,131.34,72.5585,16.91,74.5029128441,30.3585,0,30.3585,42.2,16.91,45.4619412256,131.32
2019-04-16 14:30:00,70.982,-2.23,71.0170206641,28.432,0,28.432,42.55,-2.23,42.6083958863,131.34,71.462,16.57,73.3579058044,28.432,0,28.432,43.03,16.57,46.1101485576,131.32
2019-04-16 15:00:00,68.8645,-2.1,68.89651196,22.7145,0,22.7145,46.15,-2.1,46.1977542744,130.93,69.3345,16.58,71.2893350386,22.7145,0,22.7145,46.62,16.58,49.4805092941,130.89
2019-04-16 15:30:00,70.569,-1.79,70.5916982442,21.649,0,21.649,48.92,-1.79,48.9527374107,130.84,71.029,16.88,73.007213623,21.649,0,21.649,49.38,16.88,52.1854270846,130.8
2019-04-16 16:00:00,70.924,-1.72,70.9448530621,19.314,0,19.314,51.61,-1.72,51.6386531583,130.84,71.374,16.93,73.3544325586,19.314,0,19.314,52.06,16.93,54.7436617336,130.8
2019-04-16 16:30:00,71.4075,-1.6600000000000001,71.4267922859,17.1275,0,17.1275,54.28,-1.6600000000000001,54.305377266,130.84,71.8675,17.0,73.850778982,17.1275,0,17.1275,54.74,17.0,57.3189985956,130.8
2019-04-16 17:00:00,74.1955,-1.8599999999999999,74.2188104206,18.0055,0,18.0055,56.19,-1.8599999999999999,56.2207764087,130.84,74.6455,16.8,76.5126830679,18.0055,0,18.0055,56.64,16.8,59.0790115015,130.8
2019-04-16 17:30:00,77.263,-2.2800000000000002,77.2966336201,19.953,0,19.953,57.31,-2.2800000000000002,57.3553354101,130.96,77.733,16.4,79.444189775,19.953,0,19.953,57.78,16.4,60.0623709156,130.91
2019-04-16 18:00:00,77.1575,-2.13,77.1868946535,14.9775,0,14.9775,62.18,-2.13,62.2164712918,130.87,77.6075,16.51,79.3442131239,14.9775,0,14.9775,62.63,16.51,64.7695684716,130.79
2019-04-16 18:30:00,75.5215,-2.43,75.5605840518,10.6715,0,10.6715,64.85,-2.43,64.895511401,130.7,75.9715,16.16,77.6711942244,10.6715,0,10.6715,65.3,16.16,67.2698714136,130.63
2019-04-16 19:00:00,74.541,-2.9,74.5973905777,9.451,0,9.451,65.09,-2.9,65.1545708297,130.7,74.981,15.66,76.5988639668,9.451,0,9.451,65.53,15.66,67.375192022,130.71
2019-04-16 19:30:00,74.7955,-2.96,74.854047454,7.3655,0,7.3655,67.43,-2.96,67.4949368471,130.62,75.2455,15.58,76.8415361003,7.3655,0,7.3655,67.88,15.58,69.645034281,130.57
2019-04-16 20:00:00,71.7635,-2.96,71.8245190186,1.0935,0,1.0935,70.67,-2.96,70.731962365,130.45,72.2035,15.54,73.8568684162,1.0935,0,1.0935,71.11,15.54,72.7882112708,130.41
2019-04-16 20:30:00,71.203,-3.12,71.2713238898,0.013000000000000001,0,0.013000000000000001,71.19,-3.12,71.2583363544,130.45,71.633,15.38,73.2654836127,0.013000000000000001,0,0.013000000000000001,71.62,15.38,73.2527733263,130.41
2019-04-16 21:00:00,71.19,-2.99,71.2527627535,0.0,0,0.0,71.19,-2.99,71.2527627535,130.34,71.62,15.47,73.2717223764,0.0,0,0.0,71.62,15.47,73.2717223764,130.31
2019-04-16 21:30:00,68.34,-4.22,68.4701686868,0.0,0,0.0,68.34,-4.22,68.4701686868,130.52,68.77,14.3,70.2410343033,0.0,0,0.0,68.77,14.3,70.2410343033,130.46
2019-04-16 22:00:00,64.01,-5.8,64.2722342851,0.0,0,0.0,64.01,-5.8,64.2722342851,130.68,64.44,12.77,65.6931236889,0.0,0,0.0,64.44,12.77,65.6931236889,130.64
2019-04-16 22:30:00,61.35,-7.87,61.8527234647,0.0,0,0.0,61.35,-7.87,61.8527234647,131.47,61.8,10.9,62.7538843419,0.0,0,0.0,61.8,10.9,62.7538843419,131.4
2019-04-16 23:00:00,57.73,-9.82,58.5592460676,0.0,0,0.0,57.73,-9.82,58.5592460676,131.97,58.17,9.11,58.8790370166,0.0,0,0.0,58.17,9.11,58.8790370166,131.92
