Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-16 23:30:00,54.11,-10.73,55.1636202583,0.0,0,0.0,54.11,-10.73,55.1636202583,132.49,54.57,8.38,55.2096848388,0.0,0,0.0,54.57,8.38,55.2096848388,132.42
2019-04-17 00:00:00,51.12,-11.72,52.4462849018,0.0,0,0.0,51.12,-11.72,52.4462849018,132.93,51.59,7.51,52.1337529821,0.0,0,0.0,51.59,7.51,52.1337529821,132.89
2019-04-17 00:30:00,52.7005,-11.95,54.0383678533,1.4505,0,1.4505,51.25,-11.95,52.6247565315,133.28,53.1605,7.37,53.6689450264,1.4505,0,1.4505,51.71,7.37,52.2325664696,133.23
2019-04-17 01:00:00,52.32,-12.1,53.7009534366,1.28,0,1.28,51.04,-12.1,52.4546623285,133.28,52.78,7.19,53.2674806988,1.28,0,1.28,51.5,7.19,51.9994817282,133.23
2019-04-17 01:30:00,57.2625,-11.03,58.3151335954,1.3025,0,1.3025,55.96,-11.03,57.0366767966,132.96,57.7225,8.18,58.299223033,1.3025,0,1.3025,56.42,8.18,57.0099008945,132.89
2019-04-17 02:00:00,58.0395,-10.96,59.065261874,1.3094999999999999,0,1.3094999999999999,56.73,-10.96,57.7790143564,133.09,58.4895,8.29,59.0740696943,1.3094999999999999,0,1.3094999999999999,57.18,8.29,57.7778201389,132.97
2019-04-17 02:30:00,58.6805,-11.0,59.7026053054,1.2805,0,1.2805,57.4,-11.0,58.444503591,133.09,59.1405,8.23,59.7103980915,1.2805,0,1.2805,57.86,8.23,58.4423861594,132.97
2019-04-17 03:00:00,57.279,-11.27,58.3771936718,1.219,0,1.219,56.06,-11.27,57.181609806,133.28,57.729,8.05,58.2875624898,1.219,0,1.219,56.51,8.05,57.0804922894,133.23
2019-04-17 03:30:00,56.313,-11.42,57.4592931474,1.183,0,1.183,55.13,-11.42,56.3003845458,133.62,56.783,7.98,57.3409930939,1.183,0,1.183,55.6,7.98,56.1697463053,133.53
2019-04-17 04:00:00,54.8695,-11.8,56.1239880109,1.1295,0,1.1295,53.74,-11.8,55.0202471823,133.84,55.3195,7.65,55.8459450654,1.1295,0,1.1295,54.19,7.65,54.7273112806,133.78
2019-04-17 04:30:00,53.58,-12.34,54.9826518095,1.12,0,1.12,52.46,-12.34,53.8918101385,134.11,54.05,7.19,54.5261276821,1.12,0,1.12,52.93,7.19,53.4161118016,134.01
2019-04-17 05:00:00,52.821,-12.31,54.2364650489,1.021,0,1.021,51.8,-12.31,53.2426154504,133.94,53.281,7.19,53.7639382951,1.021,0,1.021,52.26,7.19,52.7522862064,133.9
2019-04-17 05:30:00,54.547,-11.69,55.7855833437,1.157,0,1.157,53.39,-11.69,54.6548094864,133.62,55.007,7.72,55.5460930129,1.157,0,1.157,53.85,7.72,54.4005597398,133.58
2019-04-17 06:00:00,56.136,-10.73,57.1522825091,1.296,0,1.296,54.84,-10.73,55.8798577307,133.21,56.596,8.57,57.2411750054,1.296,0,1.296,55.3,8.57,55.9601188348,133.17
2019-04-17 06:30:00,60.6995,-8.21,61.2522113907,1.1395,0,1.1395,59.56,-8.21,60.1231877066,132.9,61.1495,11.0,62.131001523,1.1395,0,1.1395,60.01,11.0,61.0098360922,132.85
2019-04-17 07:00:00,64.6845,-5.8,64.9440108112,2.9645,0,2.9645,61.72,-5.8,61.9919220544,131.86,65.1245,13.14,66.4368880988,2.9645,0,2.9645,62.16,13.14,63.533654074,131.81
2019-04-17 07:30:00,71.5145,-4.31,71.6442587389,11.5345,0,11.5345,59.98,-4.31,60.1346530713,130.94,71.9345,14.37,73.3557713493,11.5345,0,11.5345,60.4,14.37,62.0858832586,130.88
2019-04-17 08:00:00,78.5435,-3.75,78.6329694991,22.1935,0,22.1935,56.35,-3.75,56.4746403264,131.05,78.9935,14.97,80.3994648132,22.1935,0,22.1935,56.8,14.97,58.7396024842,131.04
2019-04-17 08:30:00,82.8185,-2.75,82.8641444911,29.2685,0,29.2685,53.55,-2.75,53.6205650847,130.8,83.2785,15.9,84.7827727917,29.2685,0,29.2685,54.01,15.9,56.301777059,130.75
2019-04-17 09:00:00,86.358,-2.08,86.3830455819,36.728,0,36.728,49.63,-2.08,49.6735674177,131.18,86.818,16.67,88.403925388,36.728,0,36.728,50.09,16.67,52.7910693205,131.16
2019-04-17 09:30:00,88.763,-1.9300000000000002,88.7839797993,42.963,0,42.963,45.8,-1.9300000000000002,45.8406468104,131.38,89.223,16.84,90.7982892405,42.963,0,42.963,46.26,16.84,49.2297999183,131.34
2019-04-17 10:00:00,89.791,-1.88,89.8106791033,49.561,0,49.561,40.23,-1.88,40.2739034612,131.65,90.251,16.96,91.8307388678,49.561,0,49.561,40.69,16.96,44.0830772519,131.59
2019-04-17 10:30:00,90.376,-1.8599999999999999,90.3951380108,57.286,0,57.286,33.09,-1.8599999999999999,33.1422343845,131.52,90.856,17.0,92.4327470976,57.286,0,57.286,33.57,17.0,37.6290433043,131.51
2019-04-17 11:00:00,89.2545,-1.02,89.2603280873,56.7945,0,56.7945,32.46,-1.02,32.4760219239,131.23,89.7245,17.74,91.4614317636,56.7945,0,56.7945,32.93,17.74,37.404444923,131.18
2019-04-17 11:30:00,88.813,-1.06,88.8193254253,58.513,0,58.513,30.3,-1.06,30.3185355847,131.23,89.293,17.68,91.0264920174,58.513,0,58.513,30.78,17.68,35.496349108,131.18
2019-04-17 12:00:00,88.805,-0.74,88.8080831062,61.785,0,61.785,27.02,-0.74,27.0301313352,131.23,89.285,18.01,91.0833207838,61.785,0,61.785,27.5,18.01,32.8726345157,131.18
2019-04-17 12:30:00,89.804,-0.48,89.8052827845,65.454,0,65.454,24.35,-0.48,24.3547305467,130.89,90.294,18.22,92.1139231387,65.454,0,65.454,24.84,18.22,30.8057462172,130.87
2019-04-17 13:00:00,90.6155,-0.63,90.6176899962,68.9555,0,68.9555,21.66,-0.63,21.6691601129,130.99,91.1055,18.05,92.87634053,68.9555,0,68.9555,22.15,18.05,28.5731517338,130.97
2019-04-17 13:30:00,89.221,-0.76,89.2242368474,70.771,0,70.771,18.45,-0.76,18.465646482,130.99,89.711,17.96,91.4911204489,70.771,0,70.771,18.94,17.96,26.1014405733,130.97
2019-04-17 14:00:00,86.6175,-1.12,86.6247407283,65.6675,0,65.6675,20.95,-1.12,20.9799165871,131.13,87.1075,17.65,88.877663427,65.6675,0,65.6675,21.44,17.65,27.7704177138,131.09
2019-04-17 14:30:00,85.1985,-1.15,85.2062609334,60.0785,0,60.0785,25.12,-1.15,25.1463098684,131.13,85.6785,17.59,87.4654986966,60.0785,0,60.0785,25.6,17.59,31.0607163472,131.09
2019-04-17 15:00:00,83.1925,-1.54,83.2067524679,58.3925,0,58.3925,24.8,-1.54,24.8477685115,131.13,83.6725,17.2,85.4220536879,58.3925,0,58.3925,25.28,17.2,30.5764353711,131.09
2019-04-17 15:30:00,81.623,-1.98,81.6470117579,55.523,0,55.523,26.1,-1.98,26.174995702,131.28,82.103,16.84,83.8122199265,55.523,0,55.523,26.58,16.84,31.4655684837,131.22
2019-04-17 16:00:00,81.6565,-2.66,81.6998139058,53.3665,0,53.3665,28.29,-2.66,28.414779605,131.65,82.1365,16.22,83.722715151,53.3665,0,53.3665,28.77,16.22,33.0272811476,131.61
2019-04-17 16:30:00,79.9205,-2.67,79.9650875085,42.9805,0,42.9805,36.94,-2.67,37.0363672625,131.65,80.4005,16.24,82.0242525126,42.9805,0,42.9805,37.42,16.24,40.7920825651,131.61
2019-04-17 17:00:00,78.0245,-3.09,78.085662578,32.2845,0,32.2845,45.74,-3.09,45.84425482,131.65,78.4845,15.81,80.0610569519,32.2845,0,32.2845,46.2,15.81,48.8302785165,131.61
2019-04-17 17:30:00,79.003,-3.51,79.0809339158,29.413,0,29.413,49.59,-3.51,49.7140644084,131.83,79.463,15.42,80.9453196238,29.413,0,29.413,50.05,15.42,52.3715466642,131.78
2019-04-17 18:00:00,79.449,-3.84,79.5417450211,26.319,0,26.319,53.13,-3.84,53.2685883049,131.83,79.929,15.09,81.3409684046,26.319,0,26.319,53.61,15.09,55.6932688931,131.78
2019-04-17 18:30:00,76.6775,-4.17,76.790806131,18.4975,0,18.4975,58.18,-4.17,58.3292490951,131.63,77.1275,14.72,78.5196131947,18.4975,0,18.4975,58.63,14.72,60.4496095934,131.58
2019-04-17 19:00:00,74.549,-4.46,74.6822937583,13.869,0,13.869,60.68,-4.46,60.843684964,131.63,74.999,14.38,76.3651386498,13.869,0,13.869,61.13,14.38,62.7985772132,131.58
2019-04-17 19:30:00,72.057,-3.99,72.1673842466,6.837,0,6.837,65.22,-3.99,65.341935233,131.26,72.507,14.76,73.9940717152,6.837,0,6.837,65.67,14.76,67.3082944369,131.2
2019-04-17 20:00:00,70.554,-4.19,70.6783065445,4.164,0,4.164,66.39,-4.19,66.522088061,131.26,70.994,14.57,72.4736706398,4.164,0,4.164,66.83,14.57,68.3998084793,131.2
2019-04-17 20:30:00,70.8325,-4.15,70.9539678683,3.5725,0,3.5725,67.26,-4.15,67.387907669,131.14,71.2825,14.57,72.7563035499,3.5725,0,3.5725,67.71,14.57,69.2598657232,131.11
2019-04-17 21:00:00,70.347,-4.45,70.4876081946,4.277,0,4.277,66.07,-4.45,66.2196904251,131.05,70.797,14.25,72.2168796681,4.277,0,4.277,66.52,14.25,68.0292062279,130.99
2019-04-17 21:30:00,66.9925,-5.27,67.1994639581,2.4225,0,2.4225,64.57,-5.27,64.7847034415,131.42,67.4325,13.52,68.7745044057,2.4225,0,2.4225,65.01,13.52,66.4009826735,131.36
2019-04-17 22:00:00,62.5405,-6.52,62.879444497,1.4905,0,1.4905,61.05,-6.52,61.3971733877,131.3,62.9905,12.27,64.1744185034,1.4905,0,1.4905,61.5,12.27,62.7120634328,131.23
2019-04-17 22:30:00,59.45,-7.96,59.980531008,1.42,0,1.42,58.03,-7.96,58.5733941308,131.3,59.88,10.82,60.849706655,1.42,0,1.42,58.46,10.82,59.4528720921,131.23
2019-04-17 23:00:00,55.18,-9.8,56.0434866867,1.72,0,1.72,53.46,-9.8,54.350819681,131.19,55.63,8.97,56.3485385791,1.72,0,1.72,53.91,8.97,54.6511573528,131.15
2019-04-17 23:30:00,52.4885,-11.07,53.6431499098,1.7185000000000001,0,1.7185000000000001,50.77,-11.07,51.9628501913,131.94,52.9485,7.88,53.5316546751,1.7185000000000001,0,1.7185000000000001,51.23,7.88,51.8324927049,131.89
2019-04-18 00:00:00,50.5935,-12.1,52.0203060569,1.7035,0,1.7035,48.89,-12.1,50.3650881067,132.7,51.0635,7.06,51.5492447302,1.7035,0,1.7035,49.36,7.06,49.8623425041,132.69
2019-04-18 00:30:00,50.4985,-12.49,52.0201749541,1.7085,0,1.7085,48.79,-12.49,50.3633219715,134.29,50.9785,7.14,51.4760824291,1.7085,0,1.7085,49.27,7.14,49.7846612924,134.23
2019-04-18 01:00:00,50.2475,-12.41,51.7573121042,1.6175000000000002,0,1.6175000000000002,48.63,-12.41,50.1884946975,134.42,50.7275,7.26,51.2443836557,1.6175000000000002,0,1.6175000000000002,49.11,7.26,49.6437277005,134.39
2019-04-18 01:30:00,54.3845,-11.72,55.6330139418,1.5545,0,1.5545,52.83,-11.72,54.1143908771,132.26,54.8445,7.31,55.3295154529,1.5545,0,1.5545,53.29,7.31,53.7890341984,132.19
2019-04-18 02:00:00,55.1665,-11.49,56.3503577828,1.5865,0,1.5865,53.58,-11.49,54.7981432167,132.03,55.6165,7.47,56.1159154986,1.5865,0,1.5865,54.03,7.47,54.5439437518,131.94
2019-04-18 02:30:00,55.703,-11.44,56.8656118318,1.673,0,1.673,54.03,-11.44,55.2278417105,132.26,56.153,7.6,56.6649751522,1.673,0,1.673,54.48,7.6,55.0075485729,132.2
2019-04-18 03:00:00,53.7975,-11.84,55.0849943837,1.4775,0,1.4775,52.32,-11.84,53.6429678523,131.78,54.2575,7.06,54.7148965662,1.4775,0,1.4775,52.78,7.06,53.2500892018,131.74
2019-04-18 03:30:00,52.7485,-11.87,54.0675609978,1.4585,0,1.4585,51.29,-11.87,52.6456171015,132.05,53.2085,7.11,53.6814360114,1.4585,0,1.4585,51.75,7.11,52.23614266,131.99
2019-04-18 04:00:00,51.316,-12.07,52.7163803386,1.456,0,1.456,49.86,-12.07,51.3001413253,132.05,51.766,6.94,52.2291332113,1.456,0,1.456,50.31,6.94,50.786412553,131.99
2019-04-18 04:30:00,50.673,-12.22,52.1256302504,1.433,0,1.433,49.24,-12.22,50.733677178,132.24,51.133,6.82,51.5858128656,1.433,0,1.433,49.7,6.82,50.1657492718,132.19
2019-04-18 05:00:00,49.925,-12.31,51.4202462557,1.435,0,1.435,48.49,-12.31,50.0281540735,132.16,50.385,6.71,50.8298369563,1.435,0,1.435,48.95,6.71,49.4077585001,132.08
2019-04-18 05:30:00,51.13,-11.68,52.4471095486,1.7000000000000002,0,1.7000000000000002,49.43,-11.68,50.7912128227,132.7,51.6,7.51,52.1436487024,1.7000000000000002,0,1.7000000000000002,49.9,7.51,50.4619668661,132.66
2019-04-18 06:00:00,51.954,-10.81,53.0666959213,1.694,0,1.694,50.26,-10.81,51.4093736589,133.35,52.424,8.55,53.1166478234,1.694,0,1.694,50.73,8.55,51.4454604411,133.32
2019-04-18 06:30:00,56.1,-9.06,56.8268739242,1.67,0,1.67,54.43,-9.06,55.1788772992,132.94,56.56,10.2,57.4723724932,1.67,0,1.67,54.89,10.2,55.8296704271,132.9
2019-04-18 07:00:00,61.6835,-6.83,62.0604791494,4.2135,0,4.2135,57.47,-6.83,57.8744313147,132.58,62.1435,12.32,63.352955671,4.2135,0,4.2135,57.93,12.32,59.2255628931,132.55
2019-04-18 07:30:00,67.2725,-4.38,67.4149364477,7.9425,0,7.9425,59.33,-4.38,59.491455689,131.27,67.7225,14.41,69.2386099387,7.9425,0,7.9425,59.78,14.41,61.4922474788,131.24
2019-04-18 08:00:00,73.2195,-3.23,73.290709372,17.5095,0,17.5095,55.71,-3.23,55.8035572343,130.94,73.6595,15.45,75.2623706792,17.5095,0,17.5095,56.15,15.45,58.2368010797,130.89
2019-04-18 08:30:00,77.806,-2.77,77.85529228,28.336,0,28.336,49.47,-2.77,49.5474903502,131.07,78.276,15.96,79.8865055939,28.336,0,28.336,49.94,15.96,52.4282862585,131.01
2019-04-18 09:00:00,80.2885,-2.37,80.3234718638,34.5085,0,34.5085,45.78,-2.37,45.8413056097,131.22,80.7585,16.36,82.3989376282,34.5085,0,34.5085,46.25,16.36,49.0582521091,131.17
2019-04-18 09:30:00,82.1025,-1.78,82.1217931261,37.6925,0,37.6925,44.41,-1.78,44.4456578307,130.95,82.5725,16.92,84.2882207444,37.6925,0,37.6925,44.88,16.92,47.9635361499,130.91
2019-04-18 10:00:00,83.811,-1.75,83.8292682838,44.721,0,44.721,39.09,-1.75,39.1291528147,130.95,84.281,16.89,85.9567278402,44.721,0,44.721,39.56,16.89,43.0147149241,130.91
2019-04-18 10:30:00,86.089,-1.85,86.1088753904,56.989,0,56.989,29.1,-1.85,29.1587465437,130.95,86.569,16.85,88.1936180287,56.989,0,56.989,29.58,16.85,34.0426041895,130.99
2019-04-18 11:00:00,87.604,-1.32,87.613944187,61.374,0,61.374,26.23,-1.32,26.2631928752,130.83,88.094,17.32,89.7804836031,61.374,0,61.374,26.72,17.32,31.8424370927,130.81
2019-04-18 11:30:00,87.005,-0.84,87.0090548449,62.085,0,62.085,24.92,-0.84,24.9341532842,130.47,87.475,17.71,89.2497603638,62.085,0,62.085,25.39,17.71,30.9563596051,130.45
2019-04-18 12:00:00,89.503,-1.03,89.5089264208,67.693,0,67.693,21.81,-1.03,21.8343078663,130.98,90.003,17.68,91.7230745723,67.693,0,67.693,22.31,17.68,28.4660938662,130.95
2019-04-18 12:30:00,90.3135,-0.77,90.3167823954,71.4235,0,71.4235,18.89,-0.77,18.9056869751,130.85,90.8135,17.9,92.5608004625,71.4235,0,71.4235,19.39,17.9,26.3890526545,130.83
2019-04-18 13:00:00,91.2275,-0.8200000000000001,91.2311852178,74.3375,0,74.3375,16.89,-0.8200000000000001,16.9098935538,130.97,91.7275,17.89,93.4557989439,74.3375,0,74.3375,17.39,17.89,24.9492324531,130.93
2019-04-18 13:30:00,90.3745,-1.42,90.3856551132,77.1245,0,77.1245,13.25,-1.42,13.3258733297,130.88,90.8645,17.28,92.4930038449,77.1245,0,77.1245,13.74,17.28,22.0768204232,130.85
2019-04-18 14:00:00,87.9635,-1.32,87.9734035504,76.8735,0,76.8735,11.09,-1.32,11.1682809778,130.88,88.4735,17.37,90.1625038597,76.8735,0,76.8735,11.6,17.37,20.8872425179,130.85
2019-04-18 14:30:00,86.275,-1.6,86.2898350039,74.335,0,74.335,11.94,-1.6,12.0467256962,130.88,86.785,17.13,88.4594433907,74.335,0,74.335,12.45,17.13,21.176387794,130.85
2019-04-18 15:00:00,81.6645,-1.9500000000000002,81.6877779123,67.7045,0,67.7045,13.96,-1.9500000000000002,14.095534753999999,130.88,82.1745,16.79,83.8722394494,67.7045,0,67.7045,14.47,16.79,22.1649498082,130.85
2019-04-18 15:30:00,82.409,-2.87,82.4589605865,68.569,0,68.569,13.84,-2.87,14.1344437457,131.26,82.919,15.94,84.4372202349,68.569,0,68.569,14.35,15.94,21.447752796,131.24
2019-04-18 16:00:00,79.852,-4.0,79.9521225735,60.802,0,60.802,19.05,-4.0,19.4654180536,131.46,80.362,14.92,81.7352888537,60.802,0,60.802,19.56,14.92,24.6008129947,131.43
2019-04-18 16:30:00,78.0545,-5.08,78.219635452,51.9345,0,51.9345,26.12,-5.08,26.6094118687,131.88,78.5645,13.92,79.7881385937,51.9345,0,51.9345,26.63,13.92,30.0486821674,131.83
2019-04-18 17:00:00,75.8295,-5.71,76.0441790688,41.8195,0,41.8195,34.01,-5.71,34.486000058,131.99,76.3395,13.34,77.4962893321,41.8195,0,41.8195,34.52,13.34,37.0079180717,131.96
2019-04-18 17:30:00,77.0075,-6.39,77.2721628806,39.4375,0,39.4375,37.57,-6.39,38.1095394882,132.11,77.5075,12.67,78.5362429471,39.4375,0,39.4375,38.07,12.67,40.1229834384,132.06
2019-04-18 18:00:00,76.082,-6.45,76.3549161744,33.282,0,33.282,42.8,-6.45,43.283281992,132.11,76.572,12.59,77.6001242525,33.282,0,33.282,43.29,12.59,45.083613431,132.06
2019-04-18 18:30:00,73.708,-6.52,73.9958084218,25.178,0,25.178,48.53,-6.52,48.9660218927,131.97,74.198,12.5,75.2435592194,25.178,0,25.178,49.02,12.5,50.5886390408,131.94
2019-04-18 19:00:00,71.128,-6.62,71.4354028756,19.028,0,19.028,52.1,-6.62,52.5188956472,131.97,71.608,12.38,72.670283225,19.028,0,19.028,52.58,12.38,54.0177822573,131.94
2019-04-18 19:30:00,68.341,-6.83,68.6814471382,13.451,0,13.451,54.89,-6.83,55.3132985818,132.11,68.811,12.19,69.8823999373,13.451,0,13.451,55.36,12.19,56.6862037889,132.08
2019-04-18 20:00:00,65.958,-6.47,66.2745702664,7.458,0,7.458,58.5,-6.47,58.8566980046,131.43,66.428,12.36,67.5681047832,7.458,0,7.458,58.97,12.36,60.2513941747,131.34
2019-04-18 20:30:00,65.5975,-6.27,65.8964711214,5.0175,0,5.0175,60.58,-6.27,60.9036066256,131.14,66.0575,12.49,67.2279213292,5.0175,0,5.0175,61.04,12.49,62.3047486152,131.05
2019-04-18 21:00:00,65.8325,-5.96,66.1017371651,3.7725,0,3.7725,62.06,-5.96,62.3455307139,130.63,66.2925,12.65,67.4886513145,3.7725,0,3.7725,62.52,12.65,63.786933615,130.58
2019-04-18 21:30:00,62.882,-6.77,63.2453857922,2.452,0,2.452,60.43,-6.77,60.8080405868,130.72,63.342,11.88,64.4464379466,2.452,0,2.452,60.89,11.88,62.0381052257,130.66
2019-04-18 22:00:00,58.93,-8.07,59.4799949563,2.14,0,2.14,56.79,-8.07,57.3605177801,131.33,59.4,10.75,60.3649111653,2.14,0,2.14,57.26,10.75,58.2603647431,131.28
2019-04-18 22:30:00,54.952,-9.86,55.8295791136,1.542,0,1.542,53.41,-9.86,54.3125004028,131.48,55.402,8.98,56.1250568285,1.542,0,1.542,53.86,8.98,54.6034797426,131.43
2019-04-18 23:00:00,52.4155,-11.35,53.6302819333,1.6755,0,1.6755,50.74,-11.35,51.9939429165,132.16,52.8955,7.68,53.4501292819,1.6755,0,1.6755,51.22,7.68,51.7925747574,132.11
2019-04-18 23:30:00,51.3505,-12.39,52.8241038755,1.6605,0,1.6605,49.69,-12.39,51.2114069324,132.6,51.8205,6.72,52.2544028791,1.6605,0,1.6605,50.16,6.72,50.6081416375,132.56
2019-04-19 00:00:00,48.6265,-3.34,48.7410720261,1.6065,0,1.6065,47.02,-3.34,47.1384768528,132.07,48.5765,3.34,48.6911896779,1.6065,0,1.6065,46.97,3.34,47.088602655,132.0
2019-04-19 00:30:00,48.6365,2.12,48.6826820569,1.8065,0,1.8065,46.83,2.12,46.8779617731,131.67,48.2865,2.06,48.3304219126,1.8065,0,1.8065,46.48,2.06,46.5256273467,131.65
2019-04-19 01:00:00,47.7715,1.9,47.8092691039,1.9215,0,1.9215,45.85,1.9,45.8893506165,131.81,47.4515,1.85,47.4875494446,1.9215,0,1.9215,45.53,1.85,45.5675696082,131.78
2019-04-19 01:30:00,51.1715,2.24,51.2205038266,1.9215,0,1.9215,49.25,2.24,49.3009137846,131.45,50.8115,2.17,50.8578158423,1.9215,0,1.9215,48.89,2.17,48.9381344148,131.4
2019-04-19 02:00:00,51.5795,2.33,51.6320997079,1.7195,0,1.7195,49.86,2.33,49.9144117465,131.03,51.2095,2.27,51.259787263,1.7195,0,1.7195,49.49,2.27,49.5420326591,130.99
2019-04-19 02:30:00,51.909,2.42,51.9653796388,1.749,0,1.749,50.16,2.42,50.2183432622,131.03,51.549,2.35,51.602537738,1.749,0,1.749,49.8,2.35,49.8554159545,130.99
2019-04-19 03:00:00,50.2295,1.98,50.2685097278,1.5795,0,1.5795,48.65,1.98,48.6902752097,131.45,49.8695,1.9100000000000001,49.906063061,1.5795,0,1.5795,48.29,1.9100000000000001,48.3277580693,131.43
2019-04-19 03:30:00,48.9825,1.74,49.0133951716,1.4825,0,1.4825,47.5,1.74,47.5318587897,131.58,48.6325,1.6800000000000002,48.6615089804,1.4825,0,1.4825,47.15,1.6800000000000002,47.1799205171,131.53
2019-04-19 04:00:00,48.093,1.52,48.1170141322,1.623,0,1.623,46.47,1.52,46.4948524032,131.78,47.753,1.46,47.7753138033,1.623,0,1.623,46.13,1.46,46.1530984875,131.73
2019-04-19 04:30:00,47.792,1.53,47.8164842288,1.6019999999999999,0,1.6019999999999999,46.19,1.53,46.2153329535,131.86,47.462,1.47,47.4847590707,1.6019999999999999,0,1.6019999999999999,45.86,1.47,45.8835536985,131.8
2019-04-19 05:00:00,47.089,1.7000000000000002,47.11967658,1.389,0,1.389,45.7,1.7000000000000002,45.7316083251,132.42,46.749,1.63,46.7774080193,1.389,0,1.389,45.36,1.63,45.3892773681,132.36
2019-04-19 05:30:00,47.4635,1.94,47.5031307626,1.2835,0,1.2835,46.18,1.94,46.2207312794,132.9,47.1235,1.8900000000000001,47.1613862418,1.2835,0,1.2835,45.84,1.8900000000000001,45.8789461518,132.88
2019-04-19 06:00:00,48.2645,2.07,48.3088693746,1.2845,0,1.2845,46.98,2.07,47.0255813361,132.9,47.9245,2.01,47.9666321546,1.2845,0,1.2845,46.64,2.01,46.6832914435,132.88
2019-04-19 06:30:00,50.132,2.25,50.1824663005,1.6019999999999999,0,1.6019999999999999,48.53,2.25,48.5821304597,132.41,49.782,2.18,49.8297092506,1.6019999999999999,0,1.6019999999999999,48.18,2.18,48.2292940027,132.39
2019-04-19 07:00:00,53.4375,2.84,53.5129143876,4.5175,0,4.5175,48.92,2.84,49.0023672898,131.75,53.0875,2.7800000000000002,53.16023943,4.5175,0,4.5175,48.57,2.7800000000000002,48.6494943448,131.71
2019-04-19 07:30:00,58.667,4.16,58.8143051391,9.387,0,9.387,49.28,4.16,49.4552727219,131.55,58.307,4.08,58.449573557,9.387,0,9.387,48.92,4.08,49.0898441635,131.51
2019-04-19 08:00:00,64.5875,5.13,64.7909102903,16.7675,0,16.7675,47.82,5.13,48.0943790895,131.04,64.2275,5.06,64.4265112842,16.7675,0,16.7675,47.46,5.06,47.7289765237,131.01
2019-04-19 08:30:00,71.4295,5.35,71.6295746899,29.5095,0,29.5095,41.92,5.35,42.260015381,131.45,71.1295,5.26,71.3237223527,29.5095,0,29.5095,41.62,5.26,41.9510667326,131.43
2019-04-19 09:00:00,77.8305,6.18,78.0754707335,42.8805,0,42.8805,34.95,6.18,35.492180829,131.32,77.5805,6.09,77.8191626802,42.8805,0,42.8805,34.7,6.09,35.2303576479,131.28
2019-04-19 09:30:00,84.157,6.9,84.4393903874,56.527,0,56.527,27.63,6.9,28.4785340213,131.24,83.957,6.8100000000000005,84.2327368011,56.527,0,56.527,27.43,6.8100000000000005,28.2627139532,131.2
2019-04-19 10:00:00,87.1635,7.5600000000000005,87.4907385513,65.6835,0,65.6835,21.48,7.5600000000000005,22.7715612113,131.16,87.0135,7.47,87.3335564503,65.6835,0,65.6835,21.33,7.47,22.6002168131,131.13
2019-04-19 10:30:00,85.962,8.16,86.3484281501,66.802,0,66.802,19.16,8.16,20.8252539,130.77,85.822,8.05,86.1987133547,66.802,0,66.802,19.02,8.05,20.653399236,130.74
2019-04-19 11:00:00,87.108,8.81,87.5523829716,73.078,0,73.078,14.03,8.81,16.5667437959,130.52,87.018,8.71,87.452823991,73.078,0,73.078,13.94,8.71,16.437387262,130.51
2019-04-19 11:30:00,81.9205,7.68,82.2797102587,63.4505,0,63.4505,18.47,7.68,20.0030822625,130.69,81.8105,7.58,82.160904999,63.4505,0,63.4505,18.36,7.58,19.863182021,130.65
2019-04-19 12:00:00,81.8425,7.24,82.162110527,63.3325,0,63.3325,18.51,7.24,19.8755553382,130.58,81.6925,7.15,82.004798983,63.3325,0,63.3325,18.36,7.15,19.7030987411,130.56
2019-04-19 12:30:00,81.9365,7.2,82.2522342083,64.0365,0,64.0365,17.9,7.2,19.2937813816,130.34,81.8165,7.11,82.1248547776,64.0365,0,64.0365,17.78,7.11,19.1489033629,130.33
2019-04-19 13:00:00,85.603,8.2,85.9948464095,75.853,0,75.853,9.75,8.2,12.7397998414,130.34,85.543,8.1,85.9256355752,75.853,0,75.853,9.69,8.1,12.6295724393,130.25
2019-04-19 13:30:00,83.55,7.69,83.9031501196,70.92,0,70.92,12.63,7.69,14.7869198956,130.45,83.48,7.59,83.8243311933,70.92,0,70.92,12.56,7.59,14.6752069832,130.41
2019-04-19 14:00:00,84.7465,7.85,85.1092930428,74.6065,0,74.6065,10.14,7.85,12.8234979627,130.21,84.6565,7.76,85.0114144821,74.6065,0,74.6065,10.05,7.76,12.6972477333,130.18
2019-04-19 14:30:00,85.565,8.39,85.9753530089,81.925,0,81.925,3.64,8.39,9.1455836336,130.14,85.535,8.28,85.9348277766,81.925,0,81.925,3.61,8.28,9.0327459834,130.18
2019-04-19 15:00:00,82.8415,8.44,83.270329183,80.8815,0,80.8815,1.96,8.44,8.6645946241,130.14,82.8415,8.33,83.2592518718,80.8815,0,80.8815,1.96,8.33,8.5574821063,130.1
2019-04-19 15:30:00,79.5555,7.92,79.948758466,74.8555,0,74.8555,4.7,7.92,9.2095819666,130.28,79.5255,7.83,79.9100372309,74.8555,0,74.8555,4.67,7.83,9.1168964017,130.25
2019-04-19 16:00:00,78.4305,7.63,78.8007628786,69.8405,0,69.8405,8.59,7.63,11.4893428881,130.36,78.3805,7.53,78.7413721004,69.8405,0,69.8405,8.54,7.53,11.3856269041,130.35
2019-04-19 16:30:00,77.898,7.19,78.2291154494,63.738,0,63.738,14.16,7.19,15.8808595485,130.59,77.798,7.09,78.1204000502,63.738,0,63.738,14.06,7.09,15.7464821468,130.58
2019-04-19 17:00:00,76.4675,6.9,76.7781776044,54.2275,0,54.2275,22.24,6.9,23.2857810691,130.59,76.3275,6.8100000000000005,76.6306946089,54.2275,0,54.2275,22.1,6.8100000000000005,23.1254426985,130.58
2019-04-19 17:30:00,75.0955,6.82,75.4045523841,45.4555,0,45.4555,29.64,6.82,30.4145031194,130.33,74.8955,6.72,75.1963717226,45.4555,0,45.4555,29.44,6.72,30.1972184149,130.32
2019-04-19 18:00:00,72.2065,7.09,72.5537507111,33.2165,0,33.2165,38.99,7.09,39.6293855617,130.03,71.9365,6.99,72.2753079015,33.2165,0,33.2165,38.72,6.99,39.345882885,129.98
2019-04-19 18:30:00,70.15,7.01,70.4993801391,25.51,0,25.51,44.64,7.01,45.1870523491,130.03,69.84,6.92,70.1819919922,25.51,0,25.51,44.33,6.92,44.8668619362,129.88
2019-04-19 19:00:00,67.0015,7.05,67.3713848919,17.0615,0,17.0615,49.94,7.05,50.4351672943,129.84,66.6515,6.94,67.0118351655,17.0615,0,17.0615,49.59,6.94,50.0732633249,129.88
2019-04-19 19:30:00,64.0985,7.19,64.5004945892,10.2285,0,10.2285,53.87,7.19,54.3477046433,129.84,63.7085,7.09,64.1018024103,10.2285,0,10.2285,53.48,7.09,53.9479239638,129.74
2019-04-19 20:00:00,62.334,7.11,62.7381833974,6.754,0,6.754,55.58,7.11,56.0329233576,129.75,61.944,7.01,62.339387517,6.754,0,6.754,55.19,7.01,55.6334090273,129.74
2019-04-19 20:30:00,63.327,7.18,63.7327335755,7.957,0,7.957,55.37,7.18,55.8335857706,129.75,62.927,7.08,63.3240375292,7.957,0,7.957,54.97,7.08,55.4240678767,129.74
2019-04-19 21:00:00,62.512,7.5600000000000005,62.9674816393,4.212,0,4.212,58.3,7.5600000000000005,58.7881246512,129.64,62.082,7.47,62.5297978887,4.212,0,4.212,57.87,7.47,58.3501311053,129.61
2019-04-19 21:30:00,60.4735,6.8100000000000005,60.8557335199,4.1135,0,4.1135,56.36,6.8100000000000005,56.769936586200004,129.86,60.0735,6.7,60.4459709348,4.1135,0,4.1135,55.96,6.7,56.3596628805,129.84
2019-04-19 22:00:00,57.4455,12.98,58.8936827703,3.7655000000000003,0,3.7655000000000003,53.68,12.98,55.2270115071,131.65,56.3955,-3.62,56.5115635976,3.7655000000000003,0,3.7655000000000003,52.63,-3.62,52.7543486359,131.61
2019-04-19 22:30:00,53.3315,8.19,53.9566955275,1.6915,0,1.6915,51.64,8.19,52.2854253115,131.65,52.4215,-5.49,52.7081944507,1.6915,0,1.6915,50.73,-5.49,51.026199153,131.61
2019-04-19 23:00:00,48.233,-4.79,48.4702629351,1.533,0,1.533,46.7,-4.79,46.9450114496,130.99,47.893,-4.79,48.1319389699,1.533,0,1.533,46.36,-4.79,46.6067988603,130.99
2019-04-19 23:30:00,46.1505,-5.64,46.4938517468,2.7705,0,2.7705,43.38,-5.64,43.745102583,131.6,45.8205,-5.64,46.1663061144,2.7705,0,2.7705,43.05,-5.64,43.4178776543,131.57
2019-04-20 00:00:00,44.4525,-6.41,44.9122795708,2.1925,0,2.1925,42.26,-6.41,42.7433702462,131.6,44.1425,-6.41,44.6054750703,2.1925,0,2.1925,41.95,-6.41,42.4369013949,131.57
2019-04-20 00:30:00,42.17,-6.54,42.6741197917,0.0,0,0.0,42.17,-6.54,42.6741197917,131.76,41.87,-6.53,42.3761465922,0.0,0,0.0,41.87,-6.53,42.3761465922,131.73
2019-04-20 01:00:00,41.1,-7.08,41.7053521745,0.0,0,0.0,41.1,-7.08,41.7053521745,132.06,40.81,-7.07,41.4178826113,0.0,0,0.0,40.81,-7.07,41.4178826113,132.04
2019-04-20 01:30:00,43.89,-6.93,44.4337371825,0.0,0,0.0,43.89,-6.93,44.4337371825,131.97,43.56,-6.92,44.1062353868,0.0,0,0.0,43.56,-6.92,44.1062353868,131.96
2019-04-20 02:00:00,43.95,-7.24,44.5423405312,0.0,0,0.0,43.95,-7.24,44.5423405312,132.4,43.62,-7.23,44.2151252401,0.0,0,0.0,43.62,-7.23,44.2151252401,132.37
2019-04-20 02:30:00,45.07,-7.54,45.6963510578,0.0,0,0.0,45.07,-7.54,45.6963510578,132.4,44.75,-7.53,45.3791075276,0.0,0,0.0,44.75,-7.53,45.3791075276,132.37
2019-04-20 03:00:00,43.68,-7.72,44.35697014,0.0,0,0.0,43.68,-7.72,44.35697014,132.4,43.36,-7.69,44.0366404259,0.0,0,0.0,43.36,-7.69,44.0366404259,132.44
2019-04-20 03:30:00,42.49,-7.89,43.2163418165,0.0,0,0.0,42.49,-7.89,43.2163418165,132.73,42.17,-7.88,42.8999219114,0.0,0,0.0,42.17,-7.88,42.8999219114,132.69
2019-04-20 04:00:00,40.86,-9.31,41.9072273003,0.0,0,0.0,40.86,-9.31,41.9072273003,132.52,40.8,-3.6,40.9585155981,0.0,0,0.0,40.8,-3.6,40.9585155981,132.47
2019-04-20 04:30:00,40.54,-11.8,42.2224063739,0.0,0,0.0,40.54,-11.8,42.2224063739,131.32,41.05,7.46,41.722345332,0.0,0,0.0,41.05,7.46,41.722345332,131.3
2019-04-20 05:00:00,40.48,-11.71,42.1397021821,0.0,0,0.0,40.48,-11.71,42.1397021821,131.32,40.99,7.5600000000000005,41.6813351514,0.0,0,0.0,40.99,7.5600000000000005,41.6813351514,131.3
2019-04-20 05:30:00,40.92,-11.69,42.5570499448,0.0,0,0.0,40.92,-11.69,42.5570499448,131.1,41.44,7.53,42.1185766616,0.0,0,0.0,41.44,7.53,42.1185766616,131.07
2019-04-20 06:00:00,42.0,-11.49,43.5433129194,0.0,0,0.0,42.0,-11.49,43.5433129194,131.27,42.51,7.75,43.2106769213,0.0,0,0.0,42.51,7.75,43.2106769213,131.24
2019-04-20 06:30:00,44.0785,-10.82,45.3870748369,0.34850000000000003,0,0.34850000000000003,43.73,-10.82,45.0486992043,130.72,44.5785,8.26,45.3372943861,0.34850000000000003,0,0.34850000000000003,44.23,8.26,44.9946719068,130.69
2019-04-20 07:00:00,46.332,-10.29,47.4609136448,1.8719999999999999,0,1.8719999999999999,44.46,-10.29,45.6352462467,130.53,46.842,8.76,47.6540718512,1.8719999999999999,0,1.8719999999999999,44.97,8.76,45.8152649234,130.51
2019-04-20 07:30:00,49.2605,-5.8,49.6007747949,4.7105,0,4.7105,44.55,-5.8,44.9259668789,130.67,49.4105,4.93,49.655839639,4.7105,0,4.7105,44.7,4.93,44.9710451291,130.63
2019-04-20 08:00:00,53.0735,0.0,53.0735,11.6735,0,11.6735,41.4,0.0,41.4,131.16,52.7635,-0.04,52.763515162,11.6735,0,11.6735,41.09,-0.04,41.0900194695,131.14
2019-04-20 08:30:00,56.1725,1.12,56.1836644965,20.8525,0,20.8525,35.32,1.12,35.3377531827,131.26,55.9025,1.07,55.9127392125,20.8525,0,20.8525,35.05,1.07,35.0663285789,131.22
2019-04-20 09:00:00,59.535,1.98,59.5679160706,30.565,0,30.565,28.97,1.98,29.0375842659,131.1,59.325,1.92,59.3560614007,30.565,0,30.565,28.76,1.92,28.824017763,131.09
2019-04-20 09:30:00,61.772,2.96,61.8428781995,39.642,0,39.642,22.13,2.96,22.3270799703,131.29,61.612,2.9,61.6802119322,39.642,0,39.642,21.97,2.9,22.160570841,131.26
2019-04-20 10:00:00,63.361,3.65,63.4660446302,46.781,0,46.781,16.58,3.65,16.9770109265,131.29,63.231,3.5700000000000003,63.3317002851,46.781,0,46.781,16.45,3.5700000000000003,16.8329260677,131.26
2019-04-20 10:30:00,63.4595,4.23,63.6003226427,53.2595,0,53.2595,10.2,4.23,11.0423231251,131.13,63.3895,4.17,63.526511082,53.2595,0,53.2595,10.13,4.17,10.9547158795,131.11
2019-04-20 11:00:00,62.455,4.7,62.6315976565,58.315,0,58.315,4.14,4.7,6.2633537342,130.87,62.435,4.63,62.606438367,58.315,0,58.315,4.12,4.63,6.1976850517,130.85
2019-04-20 11:30:00,61.176,5.41,61.4147464051,62.816,0,62.816,-1.6400000000000001,5.41,5.653114186,130.6,61.186,5.33,61.4177132104,62.816,0,62.816,-1.63,5.33,5.573670245,130.58
2019-04-20 12:00:00,60.6385,5.7,60.905809922,65.6985,0,65.6985,-5.06,5.7,7.6219157697,130.6,60.6885,5.62,60.9481618447,65.6985,0,65.6985,-5.01,5.62,7.5289109438,130.5
2019-04-20 12:30:00,61.259,5.9,61.5424656721,67.119,0,67.119,-5.86,5.9,8.3156238491,130.51,61.319,5.8100000000000005,61.5936349065,67.119,0,67.119,-5.8,5.8100000000000005,8.2095127748,130.5
2019-04-20 13:00:00,60.57,5.9,60.8566750653,67.34,0,67.34,-6.77,5.9,8.9801391971,130.51,60.63,5.82,60.9086964234,67.34,0,67.34,-6.71,5.82,8.8823701792,130.5
2019-04-20 13:30:00,59.235,5.61,59.5000615546,67.095,0,67.095,-7.86,5.61,9.6566919802,130.74,59.305,5.54,59.5631985793,67.095,0,67.095,-7.79,5.54,9.5590637617,130.68
2019-04-20 14:00:00,57.2215,5.26,57.4627502148,65.9215,0,65.9215,-8.7,5.26,10.1664939876,130.93,57.2915,5.17,57.5242981031,65.9215,0,65.9215,-8.63,5.17,10.0601093433,130.85
2019-04-20 14:30:00,57.0955,5.15,57.3272938507,64.6755,0,64.6755,-7.58,5.15,9.1640002182,130.93,57.1655,5.07,57.3898883973,64.6755,0,64.6755,-7.51,5.07,9.0611809385,130.93
2019-04-20 15:00:00,56.616,4.73,56.8132410271,62.516,0,62.516,-5.9,4.73,7.5619375824,131.18,56.676,4.66,56.8672539868,62.516,0,62.516,-5.84,4.66,7.4713586449000005,131.15
2019-04-20 15:30:00,56.797,4.12,56.9462343707,59.567,0,59.567,-2.77,4.12,4.9646047174,131.56,56.827,4.04,56.9704267932,59.567,0,59.567,-2.74,4.04,4.8815161579,131.52
2019-04-20 16:00:00,56.287,3.39,56.3889924453,54.597,0,54.597,1.69,3.39,3.7879017939,131.78,56.287,3.32,56.3848274716,54.597,0,54.597,1.69,3.32,3.7253858860999998,131.77
2019-04-20 16:30:00,56.725,2.8,56.7940632901,49.305,0,49.305,7.42,2.8,7.9307250614,132.0,56.685,2.75,56.7516671561,49.305,0,49.305,7.38,2.75,7.8757158405,131.96
2019-04-20 17:00:00,57.192,2.21,57.2346832262,42.292,0,42.292,14.9,2.21,15.0630043484,132.0,57.102,2.14,57.1420861012,42.292,0,42.292,14.81,2.14,14.9638130167,131.96
2019-04-20 17:30:00,58.563,1.9100000000000001,58.5941385208,34.353,0,34.353,24.21,1.9100000000000001,24.2852259615,132.09,58.393,1.85,58.4222983885,34.353,0,34.353,24.04,1.85,24.1110783666,132.06
2019-04-20 18:00:00,58.3175,1.62,58.3399966254,28.3675,0,28.3675,29.95,1.62,29.9937810221,132.19,58.1175,1.55,58.1381656595,28.3675,0,28.3675,29.75,1.55,29.7903507868,132.15
2019-04-20 18:30:00,59.329,1.6,59.3505706881,19.289,0,19.289,40.04,1.6,40.0719552805,132.09,59.059,1.54,59.079074815,19.289,0,19.289,39.77,1.54,39.7998052759,132.05
2019-04-20 19:00:00,57.492,1.46,57.5105352436,10.792,0,10.792,46.7,1.46,46.7228166959,131.18,57.162,1.3900000000000001,57.1788977159,10.792,0,10.792,46.37,1.3900000000000001,46.390828835,131.1
2019-04-20 19:30:00,55.0545,1.65,55.0792199495,5.9245,0,5.9245,49.13,1.65,49.1576992952,130.55,54.6945,1.6,54.7178977141,5.9245,0,5.9245,48.77,1.6,48.7962385845,130.55
2019-04-20 20:00:00,54.3735,1.6600000000000001,54.3988336479,3.1735,0,3.1735,51.2,1.6600000000000001,51.2269030881,130.55,54.0035,1.5899999999999999,54.0269017458,3.1735,0,3.1735,50.83,1.5899999999999999,50.8548621078,130.47
2019-04-20 20:30:00,54.63,1.4100000000000001,54.6481930168,2.33,0,2.33,52.3,1.4100000000000001,52.3190032397,130.44,54.25,1.34,54.2665467853,2.33,0,2.33,51.92,1.34,51.9372891091,130.47
2019-04-20 21:00:00,55.462,1.49,55.4820109946,2.302,0,2.302,53.16,1.49,53.1808772022,130.55,55.082,1.43,55.1005591986,2.302,0,2.302,52.78,1.43,52.7993683674,130.47
2019-04-20 21:30:00,54.444,0.9400000000000001,54.4521141555,2.304,0,2.304,52.14,0.9400000000000001,52.1484726526,130.82,54.064,0.88,54.0711614079,2.304,0,2.304,51.76,0.88,51.7674801396,130.78
2019-04-20 22:00:00,53.112,0.37,53.1132887703,1.142,0,1.142,51.97,0.37,51.9713170893,130.93,52.742,0.31,52.7429110308,1.142,0,1.142,51.6,0.31,51.6009311931,130.92
2019-04-20 22:30:00,49.64,-0.26,49.6406808978,0.0,0,0.0,49.64,-0.26,49.6406808978,131.2,49.27,-0.31,49.2709752288,0.0,0,0.0,49.27,-0.31,49.2709752288,131.15
2019-04-20 23:00:00,46.87,-1.6400000000000001,46.8986833504,0.0,0,0.0,46.87,-1.6400000000000001,46.8986833504,130.63,46.53,-1.69,46.5606808369,0.0,0,0.0,46.53,-1.69,46.5606808369,130.61
2019-04-20 23:30:00,45.18,-2.6,45.2547500269,0.0,0,0.0,45.18,-2.6,45.2547500269,130.63,44.86,-2.63,44.9370281616,0.0,0,0.0,44.86,-2.63,44.9370281616,130.61
2019-04-21 00:00:00,43.8,-3.43,43.9340972367,0.0,0,0.0,43.8,-3.43,43.9340972367,131.06,43.47,-3.45,43.6066898537,0.0,0,0.0,43.47,-3.45,43.6066898537,131.04
2019-04-21 00:30:00,44.845,-3.83,45.0082539652,1.655,0,1.655,43.19,-3.83,43.3594856981,131.51,44.525,-3.86,44.6920040388,1.655,0,1.655,42.87,-3.86,43.0434257466,131.49
2019-04-21 01:00:00,43.6735,-4.18,43.8730783311,1.6335000000000002,0,1.6335000000000002,42.04,-4.18,42.2472957714,131.64,43.3735,-4.2,43.5763755061,1.6335000000000002,0,1.6335000000000002,41.74,-4.2,41.9507759165,131.62
2019-04-21 01:30:00,45.73,-4.11,45.9143223842,1.51,0,1.51,44.22,-4.11,44.4105899533,131.83,45.41,-4.13,45.5974231728,1.51,0,1.51,43.9,-4.13,44.0938419737,131.81
2019-04-21 02:00:00,45.3805,-4.21,45.5753648395,1.5005000000000002,0,1.5005000000000002,43.88,-4.21,44.0814983865,130.89,45.0405,-4.23,45.2386951652,1.5005000000000002,0,1.5005000000000002,43.54,-4.23,43.7449939993,130.84
2019-04-21 02:30:00,45.0155,-4.43,45.2329541402,1.4955,0,1.4955,43.52,-4.43,43.7448888443,130.89,44.6955,-4.44,44.9154908717,1.4955,0,1.4955,43.2,-4.44,43.4275672816,130.84
2019-04-21 03:00:00,43.416,-4.66,43.6653713599,1.476,0,1.476,41.94,-4.66,42.1980947437,131.05,43.106,-4.69,43.3603890204,1.476,0,1.476,41.63,-4.69,41.8933526947,131.01
2019-04-21 03:30:00,42.375,-4.93,42.6608195538,1.495,0,1.495,40.88,-4.93,41.1761982218,131.32,42.065,-4.94,42.3540768404,1.495,0,1.495,40.57,-4.94,40.8696525554,131.31
2019-04-21 04:00:00,41.55,-5.09,41.860609169,1.48,0,1.48,40.07,-5.09,40.3919917805,131.32,41.26,-5.1,41.5740014913,1.48,0,1.48,39.78,-5.1,40.1055906327,131.31
2019-04-21 04:30:00,41.0145,-5.32,41.3580900218,1.4845000000000002,0,1.4845000000000002,39.53,-5.32,39.8863798809,131.55,40.7245,-5.33,41.0718127217,1.4845000000000002,0,1.4845000000000002,39.24,-5.33,39.6003345945,131.53
2019-04-21 05:00:00,40.8925,-5.27,41.2306858571,1.2525,0,1.2525,39.64,-5.27,39.9887796763,131.55,40.5825,-5.28,40.9245367262,1.2525,0,1.2525,39.33,-5.28,39.6828338202,131.53
2019-04-21 05:30:00,41.595,-4.83,41.8744901461,1.105,0,1.105,40.49,-4.83,40.777064632,131.45,41.305,-4.84,41.5876018183,1.105,0,1.105,40.2,-4.84,40.4903148913,131.43
2019-04-21 06:00:00,41.934,-4.88,42.2169960561,1.1440000000000001,0,1.1440000000000001,40.79,-4.88,41.0808775466,131.45,41.634,-4.89,41.9201867362,1.1440000000000001,0,1.1440000000000001,40.49,-4.89,40.7842150838,131.43
2019-04-21 06:30:00,43.328,-4.93,43.6075737,1.778,0,1.778,41.55,-4.93,41.8414555196,131.34,43.028,-4.95,43.3117915122,1.778,0,1.778,41.25,-4.95,41.5459384296,131.32
2019-04-21 07:00:00,46.024,-4.62,46.2553021393,4.294,0,4.294,41.73,-4.62,41.9849651661,131.02,45.714,-4.64,45.9488780712,4.294,0,4.294,41.42,-4.64,41.6790834832,130.99
2019-04-21 07:30:00,50.796,-3.7,50.930576435,9.276,0,9.276,41.52,-3.7,41.6845343023,131.11,50.486,-3.71,50.6221324719,9.276,0,9.276,41.21,-3.71,41.3766625044,131.08
2019-04-21 08:00:00,57.9915,-3.11,58.0748325202,20.4015,0,20.4015,37.59,-3.11,37.7184331594,132.0,57.7015,-3.13,57.786330583,20.4015,0,20.4015,37.3,-3.13,37.431095362,131.98
2019-04-21 08:30:00,64.9055,-2.35,64.9480286864,32.1255,0,32.1255,32.78,-2.35,32.864127859999996,131.75,64.6655,-2.38,64.7092828754,32.1255,0,32.1255,32.54,-2.38,32.6269213994,131.71
2019-04-21 09:00:00,71.35,-0.93,71.3560607097,42.36,0,42.36,28.99,-0.93,29.0049133769,131.32,71.13,-0.97,71.1366136388,42.36,0,42.36,28.77,-0.97,28.7863474585,131.29
2019-04-21 09:30:00,77.543,0.45,77.5443057162,53.363,0,53.363,24.18,0.45,24.1841869824,131.48,77.363,0.41000000000000003,77.364086429,53.363,0,53.363,24.0,0.41000000000000003,24.0035018279,131.45
2019-04-21 10:00:00,82.055,1.56,82.0698277383,63.005,0,63.005,19.05,1.56,19.1137672896,131.48,81.925,1.5,81.9387309213,63.005,0,63.005,18.92,1.5,18.979367745,131.45
2019-04-21 10:30:00,85.3295,2.77,85.3744485795,71.3895,0,71.3895,13.94,2.77,14.2125472734,131.7,85.2295,2.71,85.2725733765,71.3895,0,71.3895,13.84,2.71,14.1028259579,131.69
2019-04-21 11:00:00,87.0035,3.42,87.0706920396,78.3035,0,78.3035,8.7,3.42,9.3480693194,131.58,86.9235,3.36,86.988415621,78.3035,0,78.3035,8.62,3.36,9.251702546,131.54
2019-04-21 11:30:00,88.2045,4.28,88.3082794547,83.8045,0,83.8045,4.4,4.28,6.1382733729,131.28,88.1845,4.2,88.2844609218,83.8045,0,83.8045,4.38,4.2,6.0683111324,131.26
2019-04-21 12:00:00,88.994,4.68,89.1169705275,86.954,0,86.954,2.04,4.68,5.1052913727,131.04,88.974,4.61,89.0933486631,86.954,0,86.954,2.02,4.61,5.0331401729,131.02
2019-04-21 12:30:00,88.777,4.84,88.9088371817,89.137,0,89.137,-0.36,4.84,4.8533699632000005,130.81,88.797,4.76,88.924489366,89.137,0,89.137,-0.34,4.76,4.7721274082,130.77
2019-04-21 13:00:00,87.401,4.65,87.5246096878,89.691,0,89.691,-2.29,4.65,5.1833001071,130.71,87.421,4.58,87.5408912509,89.691,0,89.691,-2.27,4.58,5.1116826975,130.66
2019-04-21 13:30:00,85.2755,4.5600000000000005,85.397333098,89.9055,0,89.9055,-4.63,4.5600000000000005,6.4984998269,130.94,85.3155,4.49,85.4335685796,89.9055,0,89.9055,-4.59,4.49,6.4209189373,130.92
2019-04-21 14:00:00,82.122,4.18,82.2283119369,88.482,0,88.482,-6.36,4.18,7.6106504321,131.05,82.182,4.11,82.2847083242,88.482,0,88.482,-6.3,4.11,7.5221074175,131.02
2019-04-21 14:30:00,80.494,4.0,80.593325009,87.184,0,87.184,-6.69,4.0,7.7946199394,131.15,80.554,3.93,80.6498097704,87.184,0,87.184,-6.63,3.93,7.7072563212,131.13
2019-04-21 15:00:00,78.804,3.64,78.8880220059,84.394,0,84.394,-5.59,3.64,6.6706596375,131.31,78.854,3.5700000000000003,78.9347719069,84.394,0,84.394,-5.54,3.5700000000000003,6.5906372985,131.27
2019-04-21 15:30:00,77.12,3.14,77.1838972843,79.73,0,79.73,-2.61,3.14,4.083099313,131.45,77.15,3.07,77.2110574983,79.73,0,79.73,-2.58,3.07,4.0101496231,131.44
2019-04-21 16:00:00,75.5755,2.59,75.6198671002,73.4355,0,73.4355,2.14,2.59,3.35971725,131.59,75.5755,2.5300000000000002,75.6178358607,73.4355,0,73.4355,2.14,2.5300000000000002,3.3136837508,131.57
2019-04-21 16:30:00,74.5855,1.8399999999999999,74.6081926483,66.2055,0,66.2055,8.38,1.8399999999999999,8.5796270315,131.41,74.5355,1.79,74.5569906867,66.2055,0,66.2055,8.33,1.79,8.5201525808,131.38
2019-04-21 17:00:00,73.658,1.45,73.6722706586,58.888,0,58.888,14.77,1.45,14.8410040092,131.41,73.558,1.3900000000000001,73.5711320016,58.888,0,58.888,14.67,1.3900000000000001,14.7357049373,131.38
2019-04-21 17:30:00,70.407,1.11,70.4157492966,47.897,0,47.897,22.51,1.11,22.5373512197,131.28,70.257,1.05,70.2648457552,47.897,0,47.897,22.36,1.05,22.3846398229,131.25
2019-04-21 18:00:00,66.288,0.97,66.2950966814,36.368,0,36.368,29.92,0.97,29.9357194669,130.92,66.088,0.92,66.0944032729,36.368,0,36.368,29.72,0.92,29.7342361597,130.91
2019-04-21 18:30:00,64.2185,0.53,64.2206870272,28.0285,0,28.0285,36.19,0.53,36.1938806983,130.92,63.9585,0.47000000000000003,63.9602268777,28.0285,0,28.0285,35.93,0.47000000000000003,35.9330739014,130.91
2019-04-21 19:00:00,60.854,0.23,60.8544346453,19.434,0,19.434,41.42,0.23,41.4206385755,130.92,60.574,0.16,60.5742113114,19.434,0,19.434,41.14,0.16,41.1403111315,130.91
2019-04-21 19:30:00,57.8485,0.36,57.8496201565,11.4885,0,11.4885,46.36,0.36,46.3613977356,130.52,57.5085,0.29,57.5092311916,11.4885,0,11.4885,46.02,0.29,46.0209137241,130.47
2019-04-21 20:00:00,55.007,0.23,55.0074808458,6.287,0,6.287,48.72,0.23,48.7205428952,130.52,54.657,0.18,54.6572963931,6.287,0,6.287,48.37,0.18,48.3703349172,130.47
2019-04-21 20:30:00,55.495,0.03,55.4950081088,5.745,0,5.745,49.75,0.03,49.7500090452,130.52,55.145,-0.01,55.1450009067,5.745,0,5.745,49.4,-0.01,49.4000010121,130.47
2019-04-21 21:00:00,57.0125,0.76,57.0175653308,4.5425,0,4.5425,52.47,0.76,52.4755038089,130.0,56.6225,0.7000000000000001,56.6268267365,4.5425,0,4.5425,52.08,0.7000000000000001,52.0847040886,129.96
2019-04-21 21:30:00,55.024,0.42,55.0256029136,2.384,0,2.384,52.64,0.42,52.6416755052,130.29,54.644,0.37,54.6452526392,2.384,0,2.384,52.26,0.37,52.2613097808,130.28
2019-04-21 22:00:00,51.547,-0.07,51.5470475294,0.877,0,0.877,50.67,-0.07,50.6700483521,130.62,51.177,-0.13,51.177165113,0.877,0,0.877,50.3,-0.13,50.3001679918,130.58
2019-04-21 22:30:00,49.217,-0.93,49.2257858139,0.977,0,0.977,48.24,-0.93,48.2489637194,130.02,48.877,-0.96,48.8864268381,0.977,0,0.977,47.9,-0.96,47.9096190759,130.0
2019-04-21 23:00:00,47.386,-1.6099999999999999,47.4133430165,0.966,0,0.966,46.42,-1.6099999999999999,46.4479116861,129.6,47.036,-1.65,47.0649317008,0.966,0,0.966,46.07,-1.65,46.0995379586,129.58
2019-04-21 23:30:00,44.8155,-2.29,44.8739695174,0.9855,0,0.9855,43.83,-2.29,43.88978241,130.01,44.5055,-2.31,44.5654084493,0.9855,0,0.9855,43.52,-2.31,43.5812631758,129.99
2019-04-22 00:00:00,42.06,-2.93,42.1619318817,1.06,0,1.06,41.0,-2.93,41.1045605742,130.52,41.75,-2.95,41.8540917952,1.06,0,1.06,40.69,-2.95,40.7967964429,130.5
2019-04-22 00:30:00,40.919,-3.42,41.0616726522,1.079,0,1.079,39.84,-3.42,39.9865227295,130.87,40.639,-3.45,40.7851789379,1.079,0,1.079,39.56,-3.45,39.7101510952,130.82
2019-04-22 01:00:00,39.655,-3.7,39.8272397361,1.105,0,1.105,38.55,-3.7,38.7271545559,131.3,39.365,-3.71,39.53944012,1.105,0,1.105,38.26,-3.71,38.4394549909,131.28
2019-04-22 01:30:00,41.6255,-3.6,41.7808837897,1.2555,0,1.2555,40.37,-3.6,40.5301973842,131.21,41.3355,-3.63,41.494583505,1.2555,0,1.2555,40.08,-3.63,40.2440467647,131.18
2019-04-22 02:00:00,41.318,-3.46,41.462618393,1.048,0,1.048,40.27,-3.46,40.4183683491,131.34,41.018,-3.49,41.1662048773,1.048,0,1.048,39.97,-3.49,40.1220762175,131.28
2019-04-22 02:30:00,40.757,-3.85,40.938436084,1.127,0,1.127,39.63,-3.85,39.8165719268,131.5,40.467,-3.87,40.6516295983,1.127,0,1.127,39.34,-3.87,39.5298937514,131.48
2019-04-22 03:00:00,41.1225,-4.5,41.3679828642,1.1025,0,1.1025,40.02,-4.5,40.2722038135,132.69,40.8225,-4.52,41.0719722712,1.1025,0,1.1025,39.72,-4.52,39.9763530102,132.63
2019-04-22 03:30:00,40.607,-4.73,40.8815526735,1.237,0,1.237,39.37,-4.73,39.6531184146,133.18,40.307,-4.74,40.5847489705,1.237,0,1.237,39.07,-4.74,39.3564797714,133.15
2019-04-22 04:00:00,39.7175,-5.13,40.0474307072,1.0775,0,1.0775,38.64,-5.13,38.9790520665,133.5,39.4175,-5.42,39.7883865751,1.0775,0,1.0775,38.34,-5.42,38.7212086588,133.45
2019-04-22 04:30:00,39.4485,-5.92,39.8902312885,1.1385,0,1.1385,38.31,-5.92,38.7647068865,131.58,39.1785,-5.93,39.6247367468,1.1385,0,1.1385,38.04,-5.93,38.4994350608,131.55
2019-04-22 05:00:00,39.51,-5.63,39.9091092359,1.24,0,1.24,38.27,-5.63,38.6819053305,131.65,39.23,-5.65,39.634775135,1.24,0,1.24,37.99,-5.65,38.4078455527,131.55
2019-04-22 05:30:00,40.671,-5.2,41.0020760572,1.241,0,1.241,39.43,-5.2,39.7714080716,131.32,40.381,-5.21,40.7157127041,1.241,0,1.241,39.14,-5.21,39.4852339489,131.3
2019-04-22 06:00:00,41.3735,-5.04,41.6793486303,1.2435,0,1.2435,40.13,-5.04,40.4452531207,131.13,41.0835,-5.05,41.3927103757,1.2435,0,1.2435,39.84,-5.05,40.1587860872,131.11
2019-04-22 06:30:00,43.293,-4.66,43.5430757871,1.713,0,1.713,41.58,-4.66,41.8403154864,130.53,42.983,-4.68,43.2370291417,1.713,0,1.713,41.27,-4.68,41.5345073403,130.5
2019-04-22 07:00:00,46.375,-4.34,46.577636533,4.545,0,4.545,41.83,-4.34,42.0545419664,130.45,46.075,-4.37,46.2817731402,4.545,0,4.545,41.53,-4.37,41.7592839977,130.41
2019-04-22 07:30:00,51.6735,-3.41,51.7858928884,9.2035,0,9.2035,42.47,-3.41,42.6066778804,129.94,51.3635,-3.43,51.4778984832,9.2035,0,9.2035,42.16,-3.43,42.2992966845,129.89
2019-04-22 08:00:00,57.446,-2.22,57.4888799334,14.736,0,14.736,42.71,-2.22,42.7676571722,129.51,57.126,-2.25,57.1702927752,14.736,0,14.736,42.39,-2.25,42.4496713768,129.47
2019-04-22 08:30:00,63.466,2.17,63.5030869801,22.226,0,22.226,41.24,2.17,41.2970519529,129.82,63.176,2.37,63.220438752,22.226,0,22.226,40.95,2.37,41.0185250832,129.78
2019-04-22 09:00:00,69.8555,4.47,69.9983698399,34.7055,0,34.7055,35.15,4.47,35.4330834108,129.62,69.6055,4.4,69.7444308189,34.7055,0,34.7055,34.9,4.4,35.1762704106,129.58
2019-04-22 09:30:00,74.026,5.36,74.2197970625,37.596,0,37.596,36.43,5.36,36.8222011835,129.14,73.756,5.28,73.9447492118,37.596,0,37.596,36.16,5.28,36.5434535861,129.12
2019-04-22 10:00:00,76.225,4.13,76.3368032144,42.405,0,42.405,33.82,4.13,34.0712386038,130.77,75.995,4.31,76.1171211029,42.405,0,42.405,33.59,4.31,33.8653835059,130.74
2019-04-22 10:30:00,78.8705,3.18,78.9345815866,50.1405,0,50.1405,28.73,3.18,28.9054545026,132.11,78.6505,3.13,78.7127565916,50.1405,0,50.1405,28.51,3.13,28.6813005284,132.09
2019-04-22 11:00:00,80.053,3.47,80.1281705083,58.103,0,58.103,21.95,3.47,22.2225876081,132.37,79.903,3.41,79.97573075,58.103,0,58.103,21.8,3.41,22.0650878086,132.35
2019-04-22 11:30:00,81.007,3.89,81.1003461707,61.877,0,61.877,19.13,3.89,19.5215009669,131.84,80.867,3.83,80.957646884,61.877,0,61.877,18.99,3.83,19.3723772418,131.81
2019-04-22 12:00:00,86.5425,4.65,86.6673341361,77.6325,0,77.6325,8.91,4.65,10.050402977,132.33,86.4625,4.59,86.5842480261,77.6325,0,77.6325,8.83,4.59,9.9517335173,132.3
2019-04-22 12:30:00,87.541,4.37,87.6500061666,78.411,0,78.411,9.13,4.37,10.1219464531,132.5,87.481,4.3,87.5866163349,78.411,0,78.411,9.07,4.3,10.0376740334,132.49
2019-04-22 13:00:00,88.616,4.71,88.7410815575,82.406,0,82.406,6.21,4.71,7.7941131632000005,132.6,88.566,4.65,88.6879859733,82.406,0,82.406,6.16,4.65,7.7180373153,132.58
2019-04-22 13:30:00,88.6795,5.15,88.8289154513,88.1295,0,88.1295,0.55,5.15,5.179285665,132.6,88.6795,5.07,88.824313227,88.1295,0,88.1295,0.55,5.07,5.0997450917,132.58
2019-04-22 14:00:00,86.82,5.16,86.9732027696,87.89,0,87.89,-1.07,5.16,5.2697722911,132.48,86.83,5.1,86.9796464697,87.89,0,87.89,-1.06,5.1,5.208992225,132.45
2019-04-22 14:30:00,86.536,5.07,86.6843941895,86.176,0,86.176,0.36,5.07,5.0827649956,132.48,86.546,4.99,86.6897353555,86.176,0,86.176,0.37,4.99,5.003698632,132.53
2019-04-22 15:00:00,82.983,4.29,83.0938167916,75.913,0,75.913,7.07,4.29,8.2697642046,132.87,82.943,4.24,83.0513025124,75.913,0,75.913,7.03,4.24,8.2096589454,132.85
2019-04-22 15:30:00,78.368,3.71,78.455767946,67.358,0,67.358,11.01,3.71,11.618270095,132.94,78.308,3.65,78.3930185922,67.358,0,67.358,10.95,3.65,11.5423134596,132.92
2019-04-22 16:00:00,79.0015,4.22,79.1141289673,67.6415,0,67.6415,11.36,4.22,12.1184982568,132.94,78.9215,4.16,79.0310620089,67.6415,0,67.6415,11.28,4.16,12.0226452996,132.92
