Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-22 16:30:00,78.84,3.8200000000000003,78.9324901419,60.56,0,60.56,18.28,3.8200000000000003,18.6748708162,133.06,78.72,3.75,78.8092691249,60.56,0,60.56,18.16,3.75,18.5431415893,133.04
2019-04-22 17:00:00,77.501,3.31,77.5716514005,50.701,0,50.701,26.8,3.31,27.0036312373,133.06,77.331,3.26,77.3996845019,50.701,0,50.701,26.63,3.26,26.8287998241,133.04
2019-04-22 17:30:00,73.5225,3.7,73.6155418798,36.4425,0,36.4425,37.08,3.7,37.2641436236,132.64,73.2725,3.64,73.3628574706,36.4425,0,36.4425,36.83,3.64,37.0094379855,132.61
2019-04-22 18:00:00,70.6565,3.93,70.765711275,28.5065,0,28.5065,42.15,3.93,42.3328170572,132.28,70.3665,3.88,70.4733901714,28.5065,0,28.5065,41.86,3.88,42.0394338687,132.21
2019-04-22 18:30:00,70.7025,3.44,70.7861363987,25.6825,0,25.6825,45.02,3.44,45.1512347561,132.28,70.3825,3.38,70.4636126398,25.6825,0,25.6825,44.7,3.38,44.827607565,132.21
2019-04-22 19:00:00,68.4305,3.26,68.5081085,18.7105,0,18.7105,49.72,3.26,49.8267598786,132.28,68.0805,3.2,68.1556635963,18.7105,0,18.7105,49.37,3.2,49.4735980094,132.21
2019-04-22 19:30:00,65.0155,3.29,65.098689236,11.2755,0,11.2755,53.74,3.29,53.8406138524,132.1,64.6455,3.25,64.7271439989,11.2755,0,11.2755,53.37,3.25,53.4688638368,132.04
2019-04-22 20:00:00,61.8445,3.11,61.9226475552,5.1145,0,5.1145,56.73,3.11,56.8151828299,132.27,61.4445,3.04,61.5196568606,5.1145,0,5.1145,56.33,3.04,56.4119712472,132.22
2019-04-22 20:30:00,61.8175,2.8200000000000003,61.881788163,5.4675,0,5.4675,56.35,2.8200000000000003,56.4205184308,132.39,61.4175,2.7800000000000002,61.4803847276,5.4675,0,5.4675,55.95,2.7800000000000002,56.0190226619,132.36
2019-04-22 21:00:00,61.663,2.93,61.7325721884,5.513,0,5.513,56.15,2.93,56.2263941579,132.39,61.263,2.88,61.3306576599,5.513,0,5.513,55.75,2.88,55.8243396737,132.36
2019-04-22 21:30:00,58.848,1.98,58.8813001215,5.5280000000000005,0,5.5280000000000005,53.32,1.98,53.3567502759,133.23,58.468,1.92,58.4995164424,5.5280000000000005,0,5.5280000000000005,52.94,1.92,52.9748053323,133.18
2019-04-22 22:00:00,53.854,1.27,53.8689726652,1.604,0,1.604,52.25,1.27,52.2654321708,133.66,53.474,1.23,53.4881442565,1.604,0,1.604,51.87,1.23,51.8845815248,133.62
2019-04-22 22:30:00,52.425,2.7800000000000002,52.4986573638,1.245,0,1.245,51.18,2.7800000000000002,51.2554465399,132.22,52.055,2.46,52.1130945637,1.245,0,1.245,50.81,2.46,50.8695164121,132.18
2019-04-22 23:00:00,49.649,3.02,49.7407639768,1.379,0,1.379,48.27,3.02,48.3643804881,131.64,49.299,2.95,49.3871835702,1.379,0,1.379,47.92,2.95,48.010716512,131.62
2019-04-22 23:30:00,46.2745,1.8900000000000001,46.3130807683,1.5545,0,1.5545,44.72,1.8900000000000001,44.759920688,130.27,45.9545,1.82,45.9905258749,1.5545,0,1.5545,44.4,1.82,44.4372861458,130.22
2019-04-23 00:00:00,43.941,1.3599999999999999,43.9620413653,1.331,0,1.331,42.61,1.3599999999999999,42.6316983007,131.07,43.621,1.3,43.6403671043,1.331,0,1.331,42.29,1.3,42.3099763649,131.03
2019-04-23 00:30:00,43.577,0.97,43.5877944957,1.2570000000000001,0,1.2570000000000001,42.32,0.97,42.3311150337,131.59,43.267,0.92,43.2767800212,1.2570000000000001,0,1.2570000000000001,42.01,0.92,42.0200725844,131.56
2019-04-23 01:00:00,42.686,0.75,42.6925883029,1.276,0,1.276,41.41,0.75,41.4167912808,131.95,42.386,0.6900000000000001,42.3916158692,1.276,0,1.276,41.11,0.6900000000000001,41.1157901541,131.92
2019-04-23 01:30:00,44.658,0.74,44.6641306195,1.268,0,1.268,43.39,0.74,43.3963097509,131.17,44.348,0.6900000000000001,44.3533674483,1.268,0,1.268,43.08,0.6900000000000001,43.0855254117,131.15
2019-04-23 02:00:00,44.379,0.74,44.3851691559,1.289,0,1.289,43.09,0.74,43.0963536741,131.0,44.069,0.6900000000000001,44.0744014253,1.289,0,1.289,42.78,0.6900000000000001,42.7855641543,130.96
2019-04-23 02:30:00,43.8585,0.49,43.8612371263,1.2785,0,1.2785,42.58,0.49,42.5828193054,131.51,43.5385,0.43,43.5406233562,1.2785,0,1.2785,42.26,0.43,42.2621875913,131.48
2019-04-23 03:00:00,42.619,0.34,42.6203561811,1.279,0,1.279,41.34,0.34,41.3413981379,131.75,42.319,0.28,42.3199262877,1.279,0,1.279,41.04,0.28,41.0409551546,131.71
2019-04-23 03:30:00,42.2245,0.33,42.225789516,1.2745,0,1.2745,40.95,0.33,40.9513296487,131.65,41.9345,0.27,41.9353692037,1.2745,0,1.2745,40.66,0.27,40.6608964486,131.62
2019-04-23 04:00:00,41.8125,0.49,41.8153710524,1.2425,0,1.2425,40.57,0.49,40.5729589752,131.65,41.5125,0.42,41.5146246069,1.2425,0,1.2425,40.27,0.42,40.2721901565,131.62
2019-04-23 04:30:00,41.6875,0.42,41.689615688399996,1.2475,0,1.2475,40.44,0.42,40.4421809501,131.65,41.3975,0.37,41.3991534485,1.2475,0,1.2475,40.15,0.37,40.1517048206,131.62
2019-04-23 05:00:00,41.904,0.7000000000000001,41.9098462894,1.264,0,1.264,40.64,0.7000000000000001,40.6460280962,131.44,41.614,0.66,41.6192334865,1.264,0,1.264,40.35,0.66,40.3553974085,131.42
2019-04-23 05:30:00,43.261,1.1400000000000001,43.2760178505,1.2610000000000001,0,1.2610000000000001,42.0,1.1400000000000001,42.01546858,131.2,42.951,1.08,42.964576118,1.2610000000000001,0,1.2610000000000001,41.69,1.08,41.70398662,131.13
2019-04-23 06:00:00,45.566,2.19,45.6185976987,1.086,0,1.086,44.48,2.19,44.5338803609,131.2,45.256,2.14,45.3065683538,1.086,0,1.086,44.17,2.14,44.2218102298,131.13
2019-04-23 06:30:00,50.5435,4.53,50.7460963252,1.1535,0,1.1535,49.39,4.53,49.5973083947,130.14,50.1935,4.45,50.3903754923,1.1535,0,1.1535,49.04,4.45,49.2414875892,130.1
2019-04-23 07:00:00,55.7775,6.77,56.1868526103,3.4375,0,3.4375,52.34,6.77,52.7760220176,130.14,55.3975,6.68,55.7987939498,3.4375,0,3.4375,51.96,6.68,52.3876321282,130.1
2019-04-23 07:30:00,60.7025,7.99,61.2260859949,5.5125,0,5.5125,55.19,7.99,55.7653673887,130.66,60.3325,8.12,60.8764729288,5.5125,0,5.5125,54.82,8.12,55.4181089537,130.63
2019-04-23 08:00:00,66.711,7.08,67.0856461622,13.211,0,13.211,53.5,7.08,53.9664377183,131.89,66.331,7.0,66.6993370357,13.211,0,13.211,53.12,7.0,53.5792347836,131.85
2019-04-23 08:30:00,72.3675,7.51,72.7561348358,26.8575,0,26.8575,45.51,7.51,46.1254831953,131.51,72.0475,7.43,72.4296013813,26.8575,0,26.8575,45.19,7.43,45.7967356915,131.48
2019-04-23 09:00:00,74.962,8.2,75.4091602128,34.122,0,34.122,40.84,8.2,41.655078922,131.51,74.682,8.11,75.1210571278,34.122,0,34.122,40.56,8.11,41.3628541085,131.48
2019-04-23 09:30:00,77.432,8.55,77.9026130756,39.062,0,39.062,38.37,8.55,39.3110595126,131.17,77.162,8.47,77.6254799921,39.062,0,39.062,38.1,8.47,39.0301281064,131.15
2019-04-23 10:00:00,78.2465,9.38,78.8067202861,41.2465,0,41.2465,37.0,9.38,38.1704650221,131.58,77.9865,9.27,78.5355147831,41.2465,0,41.2465,36.74,9.27,37.8914304296,131.55
2019-04-23 10:30:00,80.3185,9.66,80.8973240735,48.4485,0,48.4485,31.87,9.66,33.3018392885,131.51,80.1185,9.57,80.6880346907,48.4485,0,48.4485,31.67,9.57,33.0843437293,131.55
2019-04-23 11:00:00,79.674,10.13,80.3153981251,46.114,0,46.114,33.56,10.13,35.0555345131,131.37,79.454,10.03,80.0845741451,46.114,0,46.114,33.34,10.03,34.816037971,131.35
2019-04-23 11:30:00,80.881,10.58,81.5700469597,49.561,0,49.561,31.32,10.58,33.0587174585,131.37,80.671,10.48,81.3488822357,49.561,0,49.561,31.11,10.48,32.8277702563,131.35
2019-04-23 12:00:00,85.594,11.35,86.3432414031,62.094,0,62.094,23.5,11.35,26.0973657674,131.45,85.434,11.24,86.1702150166,62.094,0,62.094,23.34,11.24,25.9054666046,131.35
2019-04-23 12:30:00,86.8395,11.26,87.5664682413,63.9495,0,63.9495,22.89,11.26,25.5096001537,131.45,86.6995,11.15,87.4135332786,63.9495,0,63.9495,22.75,11.15,25.335449473,131.35
2019-04-23 13:00:00,86.456,11.43,87.2082842166,64.896,0,64.896,21.56,11.43,24.4024281579,131.45,86.316,11.32,87.0551219401,64.896,0,64.896,21.42,11.32,24.2272326113,131.35
2019-04-23 13:30:00,85.749,10.43,86.3809927067,61.369,0,61.369,24.38,10.43,26.5173396101,131.92,85.599,10.32,86.218856412,61.369,0,61.369,24.23,10.32,26.3361975236,131.89
2019-04-23 14:00:00,83.937,10.22,84.5568942724,54.987,0,54.987,28.95,10.22,30.7009918407,131.92,83.757,10.12,84.3661629387,54.987,0,54.987,28.77,10.12,30.4979884583,131.89
2019-04-23 14:30:00,79.71,9.98,80.3323378223,47.21,0,47.21,32.5,9.98,33.9977999288,131.56,79.49,9.87,80.1004182261,47.21,0,47.21,32.28,9.87,33.755226262,131.52
2019-04-23 15:00:00,75.0,9.4,75.5867713294,40.27,0,40.27,34.73,9.4,35.9796178412,131.56,74.76,9.31,75.3374654471,40.27,0,40.27,34.49,9.31,35.7244482113,131.52
2019-04-23 15:30:00,74.6345,9.54,75.2417449974,35.1845,0,35.1845,39.45,9.54,40.5871174143,131.56,74.3745,9.43,74.9699349756,35.1845,0,35.1845,39.19,9.43,40.3085722893,131.52
2019-04-23 16:00:00,73.0065,9.69,73.6467592108,25.5465,0,25.5465,47.46,9.69,48.439113328,131.31,72.6765,9.58,73.3051843477,25.5465,0,25.5465,47.13,9.58,48.0937968973,131.25
2019-04-23 16:30:00,72.1515,10.23,72.8731216036,17.5215,0,17.5215,54.63,10.23,55.5795807829,131.02,71.7815,10.13,72.4927626888,17.5215,0,17.5215,54.26,10.13,55.1975044726,130.99
2019-04-23 17:00:00,74.267,9.84,74.9160389303,18.347,0,18.347,55.92,9.84,56.7791511032,130.9,73.887,9.72,74.5236014226,18.347,0,18.347,55.54,9.72,56.3841289726,130.87
2019-04-23 17:30:00,75.6475,9.43,76.2329925705,15.7275,0,15.7275,59.92,9.43,60.6574917055,131.53,75.2375,9.32,75.8125570486,15.7275,0,15.7275,59.51,9.32,60.2353924201,131.46
2019-04-23 18:00:00,76.1735,8.72,76.670988661,15.5235,0,15.5235,60.65,8.72,61.27365584,131.6,75.7435,8.62,76.2324221854,15.5235,0,15.5235,60.22,8.62,60.8338129661,131.56
2019-04-23 18:30:00,74.719,7.93,75.1386309497,13.289,0,13.289,61.43,7.93,61.9397271547,131.6,74.289,7.83,74.7004981309,13.289,0,13.289,61.0,7.83,61.5004788599,131.56
2019-04-23 19:00:00,73.1415,7.22,73.4969892053,10.9015,0,10.9015,62.24,7.22,62.6573698778,131.78,72.7115,7.13,73.0602431713,10.9015,0,10.9015,61.81,7.13,62.2198762455,131.73
2019-04-23 19:30:00,71.8435,7.28,72.2114041703,9.4635,0,9.4635,62.38,7.28,62.8033661518,131.78,71.3935,7.18,71.7536357424,9.4635,0,9.4635,61.93,7.18,62.3448257677,131.73
2019-04-23 20:00:00,68.854,7.15,69.2242429789,5.484,0,5.484,63.37,7.15,63.7720895063,131.86,68.424,7.06,68.7872617277,5.484,0,5.484,62.94,7.06,63.3347234935,131.83
2019-04-23 20:30:00,67.4495,6.33,67.7458777362,6.1095,0,6.1095,61.34,6.33,61.6657481914,131.56,67.0095,6.24,67.2994107719,6.1095,0,6.1095,60.9,6.24,61.2188500382,131.52
2019-04-23 21:00:00,65.948,6.46,66.2636423991,4.068,0,4.068,61.88,6.46,62.216284042,131.35,65.518,6.37,65.8269338797,4.068,0,4.068,61.45,6.37,61.779279698,131.31
2019-04-23 21:30:00,62.9055,5.84,63.1760043866,1.7655,0,1.7655,61.14,5.84,61.4182806663,131.74,62.4755,5.75,62.7395457447,1.7655,0,1.7655,60.71,5.75,60.9816906948,131.71
2019-04-23 22:00:00,58.4125,4.49,58.584812505,1.5425,0,1.5425,56.87,4.49,57.0469718741,132.08,58.0125,4.42,58.1806372967,1.5425,0,1.5425,56.47,4.42,56.6427162131,132.03
2019-04-23 22:30:00,54.741,3.13,54.8304110964,1.681,0,1.681,53.06,3.13,53.1522388992,132.58,54.361,3.07,54.4476190572,1.681,0,1.681,52.68,3.07,52.7693784311,132.55
2019-04-23 23:00:00,51.661,1.94,51.6974130978,1.691,0,1.691,49.97,1.94,50.0076444156,133.07,51.311,1.8900000000000001,51.3457965271,1.691,0,1.691,49.62,1.8900000000000001,49.6559815128,133.01
2019-04-23 23:30:00,50.374,0.16,50.3742540987,3.534,0,3.534,46.84,0.16,46.8402732699,133.07,50.014,-0.4,50.0155995265,3.534,0,3.534,46.48,-0.4,46.4817211385,133.01
2019-04-24 00:00:00,46.7795,-5.44,47.0947472681,4.2195,0,4.2195,42.56,-5.44,42.9062606154,130.82,46.4795,-5.43,46.7956068478,4.2195,0,4.2195,42.26,-5.43,42.6074230622,130.78
2019-04-24 00:30:00,46.0165,-5.77,46.3768387479,4.3465,0,4.3465,41.67,-5.77,42.0675860967,131.01,45.7165,-5.77,46.0791848045,4.3465,0,4.3465,41.37,-5.77,41.7704417022,130.96
2019-04-24 01:00:00,45.331,-5.9,45.7133411708,4.501,0,4.501,40.83,-5.9,41.2540773742,131.32,45.031,-5.88,45.4132729607,4.501,0,4.501,40.53,-5.88,40.9543074658,131.29
2019-04-24 01:30:00,47.125,-5.97,47.501647603,4.285,0,4.285,42.84,-5.97,43.2539766958,130.6,46.815,-5.96,47.1928577753,4.285,0,4.285,42.53,-5.96,42.9455760236,130.55
2019-04-24 02:00:00,45.793,-5.93,46.1753586775,1.863,0,1.863,43.93,-5.93,44.3284310573,130.6,45.483,-5.92,45.866651164,1.863,0,1.863,43.62,-5.92,44.0198909585,130.55
2019-04-24 02:30:00,45.184,-6.29,45.6197101701,1.824,0,1.824,43.36,-6.29,43.8138528322,131.13,44.864,-6.28,45.3014005964,1.824,0,1.824,43.04,-6.28,43.4957469185,131.11
2019-04-24 03:00:00,43.567,-6.74,44.0852706581,1.7970000000000002,0,1.7970000000000002,41.77,-6.74,42.3102883469,130.16,43.267,-6.73,43.7872834165,1.7970000000000002,0,1.7970000000000002,41.47,-6.73,42.012543365,130.14
2019-04-24 03:30:00,42.877,-6.73,43.4019588152,1.787,0,1.787,41.09,-6.73,41.6374951216,129.96,42.587,-6.7,43.1108173084,1.787,0,1.787,40.8,-6.7,41.3464629684,129.94
2019-04-24 04:00:00,42.3155,-6.83,42.8631594758,1.7855,0,1.7855,40.53,-6.83,41.1014573951,129.81,42.0255,-6.8100000000000005,42.5736861248,1.7855,0,1.7855,40.24,-6.8100000000000005,40.8121758793,129.76
2019-04-24 04:30:00,42.845,-6.93,43.4018308946,3.325,0,3.325,39.52,-6.93,40.1230021309,129.81,42.555,-6.91,43.1123662654,3.325,0,3.325,39.23,-6.91,39.8339177084,129.76
2019-04-24 05:00:00,42.771,-7.37,43.401328793,1.681,0,1.681,41.09,-7.37,41.7457183433,129.81,42.591,-4.73,42.8528433246,1.681,0,1.681,40.91,-4.73,41.182532705,129.76
2019-04-24 05:30:00,45.3865,-8.88,46.2470407945,3.6765,0,3.6765,41.71,-8.88,42.6447945241,131.25,45.4465,-0.30000000000000004,45.4474901645,3.6765,0,3.6765,41.77,-0.30000000000000004,41.7710773143,131.21
2019-04-24 06:00:00,47.4565,-2.95,47.548100827,1.7765,0,1.7765,45.68,-2.95,45.7751559255,130.52,47.1065,-3.48,47.2348678653,1.7765,0,1.7765,45.33,-3.48,45.4633841679,130.5
2019-04-24 06:30:00,52.0635,2.08,52.105032696,1.7934999999999999,0,1.7934999999999999,50.27,2.08,50.3130132272,131.4,51.7235,2.04,51.7637136636,1.7934999999999999,0,1.7934999999999999,49.93,2.04,49.9716569667,131.35
2019-04-24 07:00:00,56.9665,4.16,57.1181908174,2.7965,0,2.7965,54.17,4.16,54.3294993535,130.68,56.5865,4.09,56.7341174449,2.7965,0,2.7965,53.79,4.09,53.9452704136,130.66
2019-04-24 07:30:00,63.5425,6.49,63.8730726226,7.4925,0,7.4925,56.05,6.49,56.4244858195,129.17,63.1625,6.41,63.4869238997,7.4925,0,7.4925,55.67,6.41,56.0378175878,129.14
2019-04-24 08:00:00,67.754,7.88,68.2106950265,10.994,0,10.994,56.76,7.88,57.3043802863,129.0,67.364,7.8,67.8140729937,10.994,0,10.994,56.37,7.8,56.9070900679,128.96
2019-04-24 08:30:00,70.8215,8.83,71.3698379026,16.0315,0,16.0315,54.79,8.83,55.4969638809,129.0,70.4415,8.74,70.9816351055,16.0315,0,16.0315,54.41,8.74,55.1074922311,128.96
2019-04-24 09:00:00,71.881,9.49,72.5047464722,17.531,0,17.531,54.35,9.49,55.1722992089,129.11,71.521,9.4,72.1360758636,17.531,0,17.531,53.99,9.4,54.8021906496,129.09
2019-04-24 09:30:00,71.874,18.55,74.2292016392,12.634,0,12.634,59.24,18.55,62.0764053405,131.5,70.764,1.6,70.7820859823,12.634,0,12.634,58.13,1.6,58.1520154423,131.48
2019-04-24 10:00:00,72.168,19.51,74.758680593,11.278,0,11.278,60.89,19.51,63.9392852634,132.15,70.968,0.84,70.9729710805,11.278,0,11.278,59.69,0.84,59.6959102452,132.13
2019-04-24 10:30:00,72.2415,19.34,74.7854927259,10.6015,0,10.6015,61.64,19.34,64.6028265635,132.33,71.0315,0.59,71.0339502791,10.6015,0,10.6015,60.43,0.59,60.4328801233,132.33
2019-04-24 11:00:00,72.168,19.93,74.8693870951,7.408,0,7.408,64.76,19.93,67.7573796719,131.85,70.938,1.34,70.9506549935,7.408,0,7.408,63.53,1.34,63.5441303348,131.82
2019-04-24 11:30:00,73.443,20.2,76.1702976822,9.073,0,9.073,64.37,20.2,67.4650791151,131.76,72.213,1.6099999999999999,72.2309453697,9.073,0,9.073,63.14,1.6099999999999999,63.1605232721,131.73
2019-04-24 12:00:00,74.117,20.26,76.8361717487,10.517,0,10.517,63.6,20.26,66.7489895055,131.86,72.897,1.6400000000000001,72.9154456134,10.517,0,10.517,62.38,1.6400000000000001,62.4015544678,131.84
2019-04-24 12:30:00,74.8455,20.14,77.5078606997,10.6155,0,10.6155,64.23,20.14,67.3135387571,131.86,73.6055,1.53,73.6213999476,10.6155,0,10.6155,62.99,1.53,63.008578781,131.84
2019-04-24 13:00:00,74.3945,20.48,77.1619856552,8.7545,0,8.7545,65.64,20.48,68.7607446149,132.05,73.1645,1.87,73.1883936171,8.7545,0,8.7545,64.41,1.87,64.4371399117,132.02
2019-04-24 13:30:00,74.2085,19.97,76.8485677957,9.3085,0,9.3085,64.9,19.97,67.9029520713,132.44,72.9685,1.24,72.9790352927,9.3085,0,9.3085,63.66,1.24,63.672075512,132.43
2019-04-24 14:00:00,75.473,19.35,77.914031015,14.813,0,14.813,60.66,19.35,63.6714857687,132.82,74.273,0.5,74.2746829613,14.813,0,14.813,59.46,0.5,59.4621022165,132.8
2019-04-24 14:30:00,76.256,18.41,78.4468331802,22.756,0,22.756,53.5,18.41,56.5789545679,133.14,75.136,-0.48,75.1375332041,22.756,0,22.756,52.38,-0.48,52.3821992665,133.12
2019-04-24 15:00:00,77.5555,17.76,79.5630138962,30.7055,0,30.7055,46.85,17.76,50.1032943029,132.78,76.5255,-1.07,76.5329801475,30.7055,0,30.7055,45.82,-1.07,45.8324917498,132.75
2019-04-24 15:30:00,77.1175,17.05,78.9798158155,33.1575,0,33.1575,43.96,17.05,47.1506532298,132.55,76.1075,-1.6800000000000002,76.1260399354,33.1575,0,33.1575,42.95,-1.6800000000000002,42.9828442521,132.52
2019-04-24 16:00:00,77.138,17.23,79.038876156,30.618,0,30.618,46.52,17.23,49.6082987009,132.34,76.118,-1.47,76.1321930854,30.618,0,30.618,45.5,-1.47,45.5237399606,132.3
2019-04-24 16:30:00,77.6455,17.8,79.6596740531,29.5455,0,29.5455,48.1,17.8,51.287912806,132.03,76.6155,-0.81,76.619781651,29.5455,0,29.5455,47.07,-0.81,47.0769688914,132.0
2019-04-24 17:00:00,80.2315,17.63,82.1456663023,33.5415,0,33.5415,46.69,17.63,49.907644705,132.03,79.2015,-1.01,79.2079396415,33.5415,0,33.5415,45.66,-1.01,45.6711692428,132.08
2019-04-24 17:30:00,82.7645,16.96,84.4843421011,32.1745,0,32.1745,50.59,16.96,53.3571897686,132.33,81.6945,-1.76,81.7134562373,32.1745,0,32.1745,49.52,-1.76,49.5512663814,132.3
2019-04-24 18:00:00,78.6095,16.89,80.4035172754,21.1495,0,21.1495,57.46,16.89,59.8909317009,132.51,77.4595,-1.87,77.4820691531,21.1495,0,21.1495,56.31,-1.87,56.3410418789,132.49
2019-04-24 18:30:00,77.91,15.62,79.4603832108,21.28,0,21.28,56.63,15.62,58.7447129536,132.68,76.75,-3.15,76.8146144949,21.28,0,21.28,55.47,-3.15,55.5593682469,132.65
2019-04-24 19:00:00,75.7365,15.71,77.3487009086,17.4165,0,17.4165,58.32,15.71,60.3988948574,132.68,74.5865,-3.07,74.6496542675,17.4165,0,17.4165,57.17,-3.07,57.2523693833,132.65
2019-04-24 19:30:00,72.753,15.83,74.4552745546,10.653,0,10.653,62.1,15.83,64.0858712978,132.27,71.533,-2.86,71.5901507821,10.653,0,10.653,60.88,-2.86,60.9471410322,132.25
2019-04-24 20:00:00,70.4465,15.28,72.08458755,7.9065,0,7.9065,62.54,15.28,64.3795775072,132.27,69.2365,-3.38,69.3189536292,7.9065,0,7.9065,61.33,-3.38,61.4230681422,132.25
2019-04-24 20:30:00,69.192,15.1,70.8204974848,5.902,0,5.902,63.29,15.1,65.0663822569,132.27,67.972,-3.56,68.065162778,5.902,0,5.902,62.07,-3.56,62.1720073667,132.25
2019-04-24 21:00:00,69.0125,15.07,70.6387291523,5.8725000000000005,0,5.8725000000000005,63.14,15.07,64.9135155418,132.27,67.7925,-3.59,67.8874889523,5.8725000000000005,0,5.8725000000000005,61.92,-3.59,62.0239832645,132.25
2019-04-24 21:30:00,67.2025,14.09,68.6637029751,7.9225,0,7.9225,59.28,14.09,60.9314902165,132.83,66.0125,-4.71,66.1803162296,7.9225,0,7.9225,58.09,-4.71,58.2806331469,132.81
2019-04-24 22:00:00,62.992,12.65,64.2496269561,7.982,0,7.982,55.01,12.65,56.4457491756,133.72,61.842,-6.37,62.1692035014,7.982,0,7.982,53.86,-6.37,54.2353805186,133.68
2019-04-24 22:30:00,56.5805,11.65,57.7674257714,1.3505,0,1.3505,55.23,11.65,56.4453310735,134.33,55.4505,-7.5600000000000005,55.9634840789,1.3505,0,1.3505,54.1,-7.5600000000000005,54.6256679593,134.3
2019-04-24 23:00:00,51.505,5.82,51.8327833036,0.9450000000000001,0,0.9450000000000001,50.56,5.82,50.8938699649,133.78,50.825,-2.41,50.8821061376,0.9450000000000001,0,0.9450000000000001,49.88,-2.41,49.9381867913,133.75
2019-04-24 23:30:00,50.513,1.22,50.5277306932,3.143,0,3.143,47.37,1.22,47.3857077609,133.43,50.183,1.17,50.196637228,3.143,0,3.143,47.04,1.17,47.054548133,133.4
2019-04-25 00:00:00,49.1485,0.27,49.1492416244,3.6185,0,3.6185,45.53,0.27,45.530800564,133.91,48.8085,0.23,48.8090419108,3.6185,0,3.6185,45.19,0.23,45.1905853027,133.88
2019-04-25 00:30:00,48.5975,-0.24,48.5980926195,3.8375,0,3.8375,44.76,-0.24,44.760643427,134.41,48.2775,-0.28,48.2783119656,3.8375,0,3.8375,44.44,-0.28,44.4408820795,134.38
2019-04-25 01:00:00,47.038,-0.7000000000000001,47.0432082664,2.7279999999999998,0,2.7279999999999998,44.31,-0.7000000000000001,44.315528881,134.14,46.728,-0.74,46.7338590746,2.7279999999999998,0,2.7279999999999998,44.0,-0.74,44.0062222873,134.11
2019-04-25 01:30:00,49.2595,-0.24,49.2600846553,1.3595000000000002,0,1.3595000000000002,47.9,-0.24,47.9006012488,133.91,48.9195,-0.29,48.9203595679,1.3595000000000002,0,1.3595000000000002,47.56,-0.29,47.5608841381,133.89
2019-04-25 02:00:00,49.111,-0.36,49.1123194423,1.451,0,1.451,47.66,-0.36,47.6613596113,133.74,48.761,-0.41000000000000003,48.7627236832,1.451,0,1.451,47.31,-0.41000000000000003,47.3117765466,133.7
2019-04-25 02:30:00,48.715,-0.46,48.7171717673,1.375,0,1.375,47.34,-0.46,47.3422348437,133.74,48.375,-0.5,48.3775839103,1.375,0,1.375,47.0,-0.5,47.0026594992,133.7
2019-04-25 03:00:00,47.6745,-0.7000000000000001,47.6796387387,1.3445,0,1.3445,46.33,-0.7000000000000001,46.3352878485,134.0,47.3345,-0.74,47.3402840111,1.3445,0,1.3445,45.99,-0.74,45.9959530829,133.98
2019-04-25 03:30:00,46.8425,-1.04,46.8540436489,1.2725,0,1.2725,45.57,-1.04,45.5818659118,133.9,46.5125,-1.07,46.5248058164,1.2725,0,1.2725,45.24,-1.07,45.252651856,133.89
2019-04-25 04:00:00,46.235,-1.38,46.2555902027,1.335,0,1.335,44.9,-1.38,44.921202121,133.72,45.915,-1.4100000000000001,45.9366446859,1.335,0,1.335,44.58,-1.4100000000000001,44.602292542,133.69
2019-04-25 04:30:00,45.8515,-1.37,45.8719625943,1.2115,0,1.2115,44.64,-1.37,44.6610176776,133.64,45.5215,-1.4,45.5430232006,1.2115,0,1.2115,44.31,-1.4,44.3321113867,133.69
2019-04-25 05:00:00,45.8325,-1.0,45.8434079912,1.0925,0,1.0925,44.74,-1.0,44.7511742863,133.64,45.5125,-1.04,45.5243808991,1.0925,0,1.0925,44.42,-1.04,44.4321730281,133.69
2019-04-25 05:30:00,47.8295,-0.37,47.8309311037,1.1895,0,1.1895,46.64,-0.37,46.6414676013,133.51,47.4995,-0.41000000000000003,47.5012694594,1.1895,0,1.1895,46.31,-0.41000000000000003,46.3118149072,133.49
2019-04-25 06:00:00,50.6045,0.88,50.6121509151,1.3145,0,1.3145,49.29,0.88,49.2978549229,133.85,50.2545,0.8300000000000001,50.2613536452,1.3145,0,1.3145,48.94,0.8300000000000001,48.947037704,133.81
2019-04-25 06:30:00,55.254,2.88,55.3290060999,1.6139999999999999,0,1.6139999999999999,53.64,2.88,53.7172597961,133.45,54.874,2.8200000000000003,54.946412767300004,1.6139999999999999,0,1.6139999999999999,53.26,2.8200000000000003,53.3346041515,133.44
2019-04-25 07:00:00,60.117,5.45,60.3635336027,2.667,0,2.667,57.45,5.45,57.7079283981,133.12,59.717,5.37,59.9579601804,2.667,0,2.667,57.05,5.37,57.3021762239,133.1
2019-04-25 07:30:00,66.779,8.02,67.2588673782,7.249,0,7.249,59.53,8.02,60.0678058531,131.95,66.369,7.92,66.8398874999,7.249,0,7.249,59.12,7.92,59.6481416307,131.94
2019-04-25 08:00:00,72.348,9.93,73.0262829672,10.848,0,10.848,61.5,9.93,62.2965079278,131.37,71.918,9.82,72.5853368388,10.848,0,10.848,61.07,9.82,61.8544848819,131.34
2019-04-25 08:30:00,75.9135,10.64,76.6555221902,19.6735,0,19.6735,56.24,10.64,57.2376379666,130.91,75.5235,10.53,76.2540487597,19.6735,0,19.6735,55.85,10.53,56.8339986276,130.91
2019-04-25 09:00:00,77.6605,11.18,78.4611092214,27.3405,0,27.3405,50.32,11.18,51.5470154325,130.78,77.3005,11.06,78.0877128635,27.3405,0,27.3405,49.96,11.06,51.1695729902,130.77
2019-04-25 09:30:00,80.8915,10.93,81.6265867977,34.6715,0,34.6715,46.22,10.93,47.4947712912,130.78,80.5715,10.82,81.2947662045,34.6715,0,34.6715,45.9,10.82,47.158057636,130.77
2019-04-25 10:00:00,83.006,11.7,83.8265234636,42.716,0,42.716,40.29,11.7,41.9544288485,131.02,82.736,11.57,83.5410713123,42.716,0,42.716,40.02,11.57,41.6589162125,131.01
2019-04-25 10:30:00,88.6605,11.18,89.3626133249,51.2805,0,51.2805,37.38,11.18,39.0161094934,131.38,88.4005,11.06,89.0896851507,51.2805,0,51.2805,37.12,11.06,38.7326477277,131.35
2019-04-25 11:00:00,87.471,11.57,88.2328778914,57.891,0,57.891,29.58,11.57,31.762262199,131.23,87.261,11.46,88.0103046296,57.891,0,57.891,29.37,11.46,31.5266315993,131.19
2019-04-25 11:30:00,85.204,11.65,85.9967680555,53.384,0,53.384,31.82,11.65,33.885614942,130.99,84.994,11.53,85.7724952185,53.384,0,53.384,31.61,11.53,33.6471841318,130.96
2019-04-25 12:00:00,86.1715,11.86,86.9838319014,50.7315,0,50.7315,35.44,11.86,37.3718236108,130.99,85.9215,11.74,86.7198464151,50.7315,0,50.7315,35.19,11.74,37.0966804445,130.96
2019-04-25 12:30:00,88.0765,12.14,88.9092202882,56.2265,0,56.2265,31.85,12.14,34.0852182038,130.99,87.8565,12.03,88.6762961126,56.2265,0,56.2265,31.63,12.03,33.840475765,130.96
2019-04-25 13:00:00,85.6745,10.86,86.3600576091,56.2145,0,56.2145,29.46,10.86,31.3979489776,131.43,85.4945,10.75,86.1676971391,56.2145,0,56.2145,29.28,10.75,31.1910387772,131.4
2019-04-25 13:30:00,86.925,9.71,87.4656488286,55.525,0,55.525,31.4,9.71,32.8670671037,131.65,86.715,9.6,87.2447776374,55.525,0,55.525,31.19,9.6,32.6339715634,131.62
2019-04-25 14:00:00,82.3135,9.89,82.9055147879,56.6435,0,56.6435,25.67,9.89,27.5092893401,131.65,82.1335,9.79,82.7149074971,56.6435,0,56.6435,25.49,9.79,27.3053877467,131.62
2019-04-25 14:30:00,83.6635,9.88,84.2448552272,54.4835,0,54.4835,29.18,9.88,30.8072523929,131.78,83.4735,9.79,84.0456382107,54.4835,0,54.4835,28.99,9.79,30.5984346005,131.76
2019-04-25 15:00:00,80.101,9.49,80.6612069151,50.361,0,50.361,29.74,9.49,31.2174262232,131.67,79.901,9.38,80.4496998192,50.361,0,50.361,29.54,9.38,30.993483186,131.63
2019-04-25 15:30:00,80.0345,9.75,80.626197295,48.8945,0,48.8945,31.14,9.75,32.6306926068,131.48,79.8445,9.65,80.4255350013,48.8945,0,48.8945,30.95,9.65,32.4195157274,131.45
2019-04-25 16:00:00,78.9455,9.34,79.4960852511,44.5755,0,44.5755,34.37,9.34,35.6164638896,131.48,78.7255,9.25,79.2670603104,44.5755,0,44.5755,34.15,9.25,35.3805737658,131.45
2019-04-25 16:30:00,84.77,9.44,85.2940003752,48.36,0,48.36,36.41,9.44,37.6138498428,131.48,84.54,9.33,85.05328036,48.36,0,48.36,36.18,9.33,37.363636065,131.45
2019-04-25 17:00:00,85.26,8.88,85.7211875793,45.9,0,45.9,39.36,8.88,40.3492750864,131.48,85.0,8.78,85.4522580158,45.9,0,45.9,39.1,8.78,40.0736621736,131.53
2019-04-25 17:30:00,84.2245,7.95,84.5988705613,43.1745,0,43.1745,41.05,7.95,41.8127372938,131.69,83.9545,7.86,84.3216322793,43.1745,0,43.1745,40.78,7.86,41.5305670561,131.67
2019-04-25 18:00:00,80.9745,7.51,81.3220127041,33.6745,0,33.6745,47.3,7.51,47.8924847967,131.69,80.6445,7.41,80.9842174763,33.6745,0,33.6745,46.97,7.41,47.5509095602,131.67
2019-04-25 18:30:00,79.5615,6.5600000000000005,79.8314842794,30.6215,0,30.6215,48.94,6.5600000000000005,49.3776994199,131.8,79.2215,6.48,79.4860771598,30.6215,0,30.6215,48.6,6.48,49.0300968794,131.76
2019-04-25 19:00:00,74.9505,6.67,75.2467032517,21.3505,0,21.3505,53.6,6.67,54.0134140747,131.6,74.5905,6.58,74.8801648653,21.3505,0,21.3505,53.24,6.58,53.6450743312,131.56
2019-04-25 19:30:00,70.352,6.61,70.6618426309,11.072,0,11.072,59.28,6.61,59.647384687,131.6,69.932,6.52,70.2352833268,11.072,0,11.072,58.86,6.52,59.2200135089,131.56
2019-04-25 20:00:00,67.8445,6.83,68.1874261155,4.6045,0,4.6045,63.24,6.83,63.6077550303,131.43,67.4145,6.73,67.7495956464,4.6045,0,4.6045,62.81,6.73,63.1695258808,131.38
2019-04-25 20:30:00,66.5635,6.83,66.9129915058,1.8135,0,1.8135,64.75,6.83,65.1092266887,131.43,66.1035,6.74,66.4462212037,1.8135,0,1.8135,64.29,6.74,64.6423367461,131.38
2019-04-25 21:00:00,67.217,7.32,67.6144029701,1.5670000000000002,0,1.5670000000000002,65.65,7.32,66.0568308353,130.95,66.757,7.23,67.1473748482,1.5670000000000002,0,1.5670000000000002,65.19,7.23,65.5897019356,130.93
2019-04-25 21:30:00,65.843,6.74,66.1870701044,1.353,0,1.353,64.49,6.74,64.841249988,131.34,65.393,6.65,65.730259006,1.353,0,1.353,64.04,6.65,64.3843467001,131.29
2019-04-25 22:00:00,61.8195,5.42,62.0566433208,1.3595000000000002,0,1.3595000000000002,60.46,5.42,60.7024546456,132.0,61.3995,5.33,61.630410515,1.3595000000000002,0,1.3595000000000002,60.04,5.33,60.27611882,131.97
2019-04-25 22:30:00,59.318,3.63,59.4289662034,1.638,0,1.638,57.68,3.63,57.7941112917,132.72,58.908,3.5700000000000003,59.0160771655,1.638,0,1.638,57.27,3.5700000000000003,57.3811624142,132.69
2019-04-25 23:00:00,56.3665,1.9100000000000001,56.3988512494,1.7265000000000001,0,1.7265000000000001,54.64,1.9100000000000001,54.673372861,131.93,55.9565,1.85,55.9870734389,1.7265000000000001,0,1.7265000000000001,54.23,1.85,54.2615462367,131.9
2019-04-25 23:30:00,52.834,0.88,52.8413281059,1.734,0,1.734,51.1,0.88,51.1075767377,132.66,52.474,0.84,52.480722899,1.734,0,1.734,50.74,0.84,50.7469526179,132.62
2019-04-26 00:00:00,49.8745,0.21,49.8749421077,1.7445,0,1.7445,48.13,0.21,48.130458132,133.3,49.5345,0.16,49.5347584051,1.7445,0,1.7445,47.79,0.16,47.7902678377,133.26
2019-04-26 00:30:00,48.545,-0.67,48.549623325,1.665,0,1.665,46.88,-0.67,46.8847875115,133.91,48.205,-0.72,48.2103767357,1.665,0,1.665,46.54,-0.72,46.5455690695,133.87
2019-04-26 01:00:00,47.705,-1.06,47.7167750901,1.695,0,1.695,46.01,-1.06,46.0222087692,133.91,47.375,-1.09,47.387537655,1.695,0,1.695,45.68,-1.09,45.6930027466,133.87
2019-04-26 01:30:00,50.3025,-0.7000000000000001,50.3073702975,1.7225000000000001,0,1.7225000000000001,48.58,-0.7000000000000001,48.5850429659,133.53,49.9525,-0.74,49.9579809065,1.7225000000000001,0,1.7225000000000001,48.23,-0.74,48.2356766305,133.48
2019-04-26 02:00:00,50.2675,-0.59,50.2709623565,1.7375,0,1.7375,48.53,-0.59,48.5335863089,133.21,49.9075,-0.63,49.9114761979,1.7375,0,1.7375,48.17,-0.63,48.1741196079,133.2
2019-04-26 02:30:00,50.179,-0.78,50.1850619308,1.509,0,1.509,48.67,-0.78,48.6762498556,133.38,49.839,-0.8200000000000001,49.8457452648,1.509,0,1.509,48.33,-0.8200000000000001,48.3369558413,133.34
2019-04-26 03:00:00,48.788,-1.0,48.7982473456,1.608,0,1.608,47.18,-1.0,47.1905965209,133.68,48.438,-1.03,48.4489498751,1.608,0,1.608,46.83,-1.03,46.8413257712,133.64
2019-04-26 03:30:00,48.3025,-1.16,48.3164268779,1.7425000000000002,0,1.7425000000000002,46.56,-1.16,46.5744479302,133.77,47.9625,-1.2,47.9775093794,1.7425000000000002,0,1.7425000000000002,46.22,-1.2,46.2355750478,133.72
2019-04-26 04:00:00,47.6785,-1.52,47.702722797,1.7385000000000002,0,1.7385000000000002,45.94,-1.52,45.9651389642,134.0,47.3485,-1.56,47.3741918374,1.7385000000000002,0,1.7385000000000002,45.61,-1.56,45.6366705622,133.97
2019-04-26 04:30:00,47.6775,-1.49,47.7007767887,1.7175,0,1.7175,45.96,-1.49,45.984146181,133.89,47.3375,-1.53,47.3622191863,1.7175,0,1.7175,45.62,-1.53,45.6456492998,133.87
2019-04-26 05:00:00,47.818,-1.22,47.8335606452,1.728,0,1.728,46.09,-1.22,46.1061438422,133.76,47.488,-1.25,47.5044486759,1.728,0,1.728,45.76,-1.25,45.7770695873,133.69
2019-04-26 05:30:00,49.4635,-0.91,49.4718701107,1.7135,0,1.7135,47.75,-0.91,47.758670417,133.66,49.1235,-0.9400000000000001,49.1324928357,1.7135,0,1.7135,47.41,-0.9400000000000001,47.4193177935,133.69
2019-04-26 06:00:00,51.021,0.0,51.021,1.7109999999999999,0,1.7109999999999999,49.31,0.0,49.31,133.15,50.671,-0.05,50.6710246689,1.7109999999999999,0,1.7109999999999999,48.96,-0.05,48.960025531,133.1
2019-04-26 06:30:00,56.7025,2.25,56.7471233302,3.2825,0,3.2825,53.42,2.25,53.4673629423,133.15,56.3225,2.19,56.3650610418,3.2825,0,3.2825,53.04,2.19,53.0851928507,133.1
2019-04-26 07:00:00,61.732,4.24,61.8774387317,7.352,0,7.352,54.38,4.24,54.5450456045,132.67,61.342,4.18,61.4842529759,7.352,0,7.352,53.99,4.18,54.151569691,132.64
2019-04-26 07:30:00,68.9665,6.69,69.2902173633,12.9165,0,12.9165,56.05,6.69,56.4478396398,131.62,68.5765,6.61,68.8943281573,12.9165,0,12.9165,55.66,6.61,56.0511168488,131.59
2019-04-26 08:00:00,73.4445,8.76,73.9650740569,14.0145,0,14.0145,59.43,8.76,60.0721441269,131.28,73.0345,8.66,73.5461337546,14.0145,0,14.0145,59.02,8.66,59.6519572185,131.24
2019-04-26 08:30:00,75.286,10.15,75.9671264166,15.656,0,15.656,59.63,10.15,60.4876797373,131.08,74.876,10.05,75.5474544641,15.656,0,15.656,59.22,10.05,60.0667204032,131.04
2019-04-26 09:00:00,77.54,10.96,78.3107476659,20.38,0,20.38,57.16,10.96,58.2012645911,131.08,77.16,10.85,77.9191125463,20.38,0,20.38,56.78,10.85,57.807360258,131.04
2019-04-26 09:30:00,78.049,11.29,78.8613371748,19.949,0,19.949,58.1,11.29,59.1867730156,131.08,77.649,11.17,78.4483020912,19.949,0,19.949,57.7,11.17,58.7712421172,131.04
2019-04-26 10:00:00,78.635,11.38,79.4541856984,19.385,0,19.385,59.25,11.38,60.3329669418,131.08,78.215,11.27,79.022775989,19.385,0,19.385,58.83,11.27,59.8997646072,131.04
2019-04-26 10:30:00,79.45,10.59,80.1526705731,23.68,0,23.68,55.77,10.59,56.7665482481,131.45,79.07,10.48,79.7614900814,23.68,0,23.68,55.39,10.48,56.3727105965,131.4
2019-04-26 11:00:00,81.565,10.69,82.2625390138,32.235,0,32.235,49.33,10.69,50.4749938088,131.3,81.225,10.58,81.9111532393,32.235,0,32.235,48.99,10.58,50.1194223829,131.28
2019-04-26 11:30:00,83.343,10.28,83.9746035954,34.603,0,34.603,48.74,10.28,49.8123077161,131.21,83.033,10.17,83.6534995622,34.603,0,34.603,48.43,10.17,49.486299114,131.18
2019-04-26 12:00:00,80.706,10.6,81.3991304376,28.906,0,28.906,51.8,10.6,52.873433783,131.0,80.336,10.49,81.0179794614,28.906,0,28.906,51.43,10.49,52.4889035892,130.98
2019-04-26 12:30:00,80.5255,10.52,81.2097688105,26.985500000000002,0,26.985500000000002,53.54,10.52,54.5637425403,131.18,80.1655,10.41,80.8385767456,26.985500000000002,0,26.985500000000002,53.18,10.41,54.1893024498,131.16
2019-04-26 13:00:00,78.78,11.28,79.5834580802,21.16,0,21.16,57.62,11.28,58.7137360419,130.94,78.4,11.17,79.191722421,21.16,0,21.16,57.24,11.17,58.3196922146,130.91
2019-04-26 13:30:00,79.165,10.6,79.8715044619,24.135,0,24.135,55.03,10.6,56.0415997273,131.34,78.785,10.49,79.4802889086,24.135,0,24.135,54.65,10.49,55.6476648207,131.31
2019-04-26 14:00:00,80.2785,10.21,80.9251608726,30.1685,0,30.1685,50.11,10.21,51.1395756729,131.51,79.9385,10.11,80.5752808388,30.1685,0,30.1685,49.77,10.11,50.7864647322,131.48
2019-04-26 14:30:00,79.4025,9.48,79.966414239,32.1825,0,32.1825,47.22,9.48,48.1622134043,131.64,79.0825,9.37,79.6356622767,32.1825,0,32.1825,46.9,9.37,47.8268428814,131.62
2019-04-26 15:00:00,78.7835,9.06,79.3027330692,36.0635,0,36.0635,42.72,9.06,43.6701499883,131.64,78.5035,8.97,79.0143051115,36.0635,0,36.0635,42.44,8.97,43.3775806149,131.62
2019-04-26 15:30:00,75.973,8.89,76.491364408,24.143,0,24.143,51.83,8.89,52.5868900012,131.73,75.633,8.8,76.1432248398,24.143,0,24.143,51.49,8.8,52.2365781804,131.71
2019-04-26 16:00:00,76.514,8.81,77.0195319124,21.794,0,21.794,54.72,8.81,55.4246741082,131.56,76.144,8.7,76.6394072002,21.794,0,21.794,54.35,8.7,55.041915846,131.54
2019-04-26 16:30:00,78.2535,8.4,78.7030511623,23.7335,0,23.7335,54.52,8.4,55.1633066449,131.68,77.8835,8.31,78.3255748287,23.7335,0,23.7335,54.15,8.31,54.7839264748,131.67
2019-04-26 17:00:00,81.8675,8.08,82.2652657946,29.6575,0,29.6575,52.21,8.08,52.8315294119,131.48,81.4975,7.99,81.88823240400001,29.6575,0,29.6575,51.84,7.99,52.4521276975,131.45
2019-04-26 17:30:00,79.9915,7.97,80.3875672741,23.3915,0,23.3915,56.6,7.97,57.1583843369,131.4,79.6115,7.86,79.9985658137,23.3915,0,23.3915,56.22,7.86,56.7667860637,131.45
2019-04-26 18:00:00,78.903,8.26,79.3341730215,14.983,0,14.983,63.92,8.26,64.4514856307,131.4,78.463,8.17,78.8872059906,14.983,0,14.983,63.48,8.17,64.0035881807,131.45
2019-04-26 18:30:00,79.391,8.3,79.8236862153,13.621,0,13.621,65.77,8.3,66.2916503038,131.4,78.931,8.19,79.3547658367,13.621,0,13.621,65.31,8.19,65.8215177583,131.45
2019-04-26 19:00:00,77.6145,7.75,78.000468654,11.6045,0,11.6045,66.01,7.75,66.4633929317,131.54,77.1545,7.65,77.5328276941,11.6045,0,11.6045,65.55,7.65,65.9948861655,131.45
2019-04-26 19:30:00,73.894,7.71,74.2951366914,5.224,0,5.224,68.67,7.71,69.1014688701,131.54,73.404,7.61,73.797420795,5.224,0,5.224,68.18,7.61,68.603385485,131.45
2019-04-26 20:00:00,71.215,7.18,71.5760338731,2.635,0,2.635,68.58,7.18,68.9548315929,131.83,70.735,7.08,71.0884422744,2.635,0,2.635,68.1,7.08,68.4670460879,131.81
2019-04-26 20:30:00,69.7885,6.99,70.1376848224,1.4085,0,1.4085,68.38,6.99,68.7363404612,131.7,69.3185,6.89,69.6600785404,1.4085,0,1.4085,67.91,6.89,68.2586272936,131.67
2019-04-26 21:00:00,69.4835,7.18,69.8534836086,1.1835,0,1.1835,68.3,7.18,68.6763598336,131.51,68.9935,7.08,69.3558176525,1.1835,0,1.1835,67.81,7.08,68.1786073486,131.49
2019-04-26 21:30:00,67.624,6.19,67.9067115682,1.154,0,1.154,66.47,6.19,66.7575988184,131.8,67.154,6.1,67.4304806152,1.154,0,1.154,66.0,6.1,66.2812944955,131.76
2019-04-26 22:00:00,64.7305,4.68,64.8994609396,1.1105,0,1.1105,63.62,4.68,63.7919023074,132.1,64.2605,4.6,64.4249319771,1.1105,0,1.1105,63.15,4.6,63.317315957,132.06
2019-04-26 22:30:00,60.432,2.9699999999999998,60.5049380134,0.912,0,0.912,59.52,2.9699999999999998,59.5940542336,132.96,60.012,2.91,60.0825119648,0.912,0,0.912,59.1,2.91,59.1715987616,132.91
2019-04-26 23:00:00,55.9545,1.8,55.9834446087,1.0845,0,1.0845,54.87,1.8,54.8995163913,133.59,55.5645,1.74,55.5917373379,1.0845,0,1.0845,54.48,1.74,54.5077792613,133.56
2019-04-26 23:30:00,52.909,0.49,52.9112689415,1.169,0,1.169,51.74,0.49,51.7423202031,132.81,52.529,0.46,52.5310140869,1.169,0,1.169,51.36,0.46,51.3620599275,132.78
2019-04-27 00:00:00,49.304,-0.45,49.3060535432,1.184,0,1.184,48.12,-0.45,48.1221040687,132.81,48.964,-0.48,48.9663526924,1.184,0,1.184,47.78,-0.48,47.7824109898,132.78
2019-04-27 00:30:00,48.517,-0.7000000000000001,48.5220495136,1.177,0,1.177,47.34,-0.7000000000000001,47.3451750446,133.19,48.187,-0.74,48.1926816955,1.177,0,1.177,47.01,-0.74,47.0158239319,133.18
2019-04-27 01:00:00,47.434,-0.98,47.44412246,1.174,0,1.174,46.26,-0.98,46.2703792939,133.07,47.104,-1.02,47.1150423538,1.174,0,1.174,45.93,-1.02,45.9413245347,133.04
2019-04-27 01:30:00,50.2165,-0.66,50.2208370326,1.1765,0,1.1765,49.04,-0.66,49.0444410713,132.82,49.8765,-0.6900000000000001,49.8812725605,1.1765,0,1.1765,48.7,-0.6900000000000001,48.704887845100004,132.79
2019-04-27 02:00:00,50.3455,-0.71,50.3505061568,1.3955,0,1.3955,48.95,-0.71,48.955148861,132.82,49.9855,-0.74,49.9909772884,1.3955,0,1.3955,48.59,-0.74,48.5956345776,132.79
2019-04-27 02:30:00,50.127,-0.61,50.1307114352,1.177,0,1.177,48.95,-0.61,48.9538006696,133.17,49.777,-0.65,49.781243747,1.177,0,1.177,48.6,-0.65,48.6043465135,133.14
2019-04-27 03:00:00,48.6275,-1.1,48.6399399285,1.3575,0,1.3575,47.27,-1.1,47.2827970831,133.62,48.2875,-1.13,48.3007200386,1.3575,0,1.3575,46.93,-1.13,46.943602333,133.57
2019-04-27 03:30:00,48.5095,-1.57,48.534899714,1.4795,0,1.4795,47.03,-1.57,47.0561983165,133.73,48.1695,-1.6099999999999999,48.1963985195,1.4795,0,1.4795,46.69,-1.6099999999999999,46.7177503739,133.7
2019-04-27 04:00:00,47.953,-1.69,47.98277096,1.4929999999999999,0,1.4929999999999999,46.46,-1.69,46.4907270324,133.91,47.623,-1.72,47.6540504994,1.4929999999999999,0,1.4929999999999999,46.13,-1.72,46.1620547636,133.89
2019-04-27 04:30:00,46.794,-1.69,46.8245078565,1.484,0,1.484,45.31,-1.69,45.3415063711,133.91,46.464,-1.74,46.4965686476,1.484,0,1.484,44.98,-1.74,45.0136423765,133.89
2019-04-27 05:00:00,46.216,-1.65,46.2454447054,1.486,0,1.486,44.73,-1.65,44.76042225,134.15,45.896,-1.6800000000000002,45.9267374848,1.486,0,1.486,44.41,-1.6800000000000002,44.4417652665,134.14
2019-04-27 05:30:00,46.9765,-1.46,46.9991824636,1.4665,0,1.4665,45.51,-1.46,45.5334130063,134.15,46.6565,-1.49,46.6802859058,1.4665,0,1.4665,45.19,-1.49,45.2145573903,134.14
2019-04-27 06:00:00,47.987,-1.42,48.0080052595,1.417,0,1.417,46.57,-1.42,46.5916441006,134.15,47.667,-1.46,47.6893540426,1.417,0,1.417,46.25,-1.46,46.2730385862,134.14
2019-04-27 06:30:00,50.13,-0.39,50.1315170327,1.79,0,1.79,48.34,-0.39,48.3415732057,133.43,49.77,-0.43,49.77185751,1.79,0,1.79,47.98,-0.43,47.9819268058,133.4
2019-04-27 07:00:00,53.971,0.67,53.9751585547,5.691,0,5.691,48.28,0.67,48.2846486991,133.62,53.641,0.61,53.6444683169,5.691,0,5.691,47.95,0.61,47.9538799264,133.62
2019-04-27 07:30:00,57.82,1.69,57.8446929286,7.5,0,7.5,50.32,1.69,50.3483713739,133.51,57.47,1.63,57.4931108917,7.5,0,7.5,49.97,1.63,49.9965778829,133.46
2019-04-27 08:00:00,62.8825,2.86,62.947505163,12.7025,0,12.7025,50.18,2.86,50.2614365095,132.99,62.5325,2.8,62.5951560127,12.7025,0,12.7025,49.83,2.8,49.9086054704,132.96
2019-04-27 08:30:00,69.432,4.03,69.5488571006,21.962,0,21.962,47.47,4.03,47.6407577606,132.43,69.092,3.96,69.2053904259,21.962,0,21.962,47.13,3.96,47.2960727757,132.39
2019-04-27 09:00:00,76.646,5.1,76.8154887767,32.566,0,32.566,44.08,5.1,44.3740509758,132.0,76.346,5.03,76.5115194987,32.566,0,32.566,43.78,5.03,44.06800767,131.99
2019-04-27 09:30:00,82.657,6.21,82.889949626,44.717,0,44.717,37.94,6.21,38.444865717,132.46,82.407,6.15,82.6361673179,44.717,0,44.717,37.69,6.15,38.1884616082,132.43
2019-04-27 10:00:00,88.4225,6.04,88.628551304,61.1125,0,61.1125,27.31,6.04,27.9699427958,132.63,88.2325,5.98,88.4349164994,61.1125,0,61.1125,27.12,5.98,27.7714745737,132.6
2019-04-27 10:30:00,90.546,6.22,90.7593880323,66.616,0,66.616,23.93,6.22,24.7251552068,132.54,90.396,6.16,90.6056422967,66.616,0,66.616,23.78,6.16,24.5648936493,132.51
2019-04-27 11:00:00,91.676,6.48,91.9047298892,71.176,0,71.176,20.5,6.48,21.499776743,132.36,91.566,6.42,91.7907879692,71.176,0,71.176,20.39,6.42,21.3768215598,132.35
2019-04-27 11:30:00,91.351,6.78,91.6022576196,74.191,0,74.191,17.16,6.78,18.4508536388,132.47,91.261,6.73,91.5088138979,74.191,0,74.191,17.07,6.73,18.3487819759,132.45
2019-04-27 12:00:00,87.765,6.65,88.0165764217,71.145,0,71.145,16.62,6.65,17.9010306966,133.01,87.675,6.57,87.9208196333,71.145,0,71.145,16.53,6.57,17.7877991893,132.99
2019-04-27 12:30:00,88.9255,6.37,89.1533591641,73.5255,0,73.5255,15.4,6.37,16.6654402882,133.01,88.8355,6.29,89.0579034126,73.5255,0,73.5255,15.31,6.29,16.5517431106,132.99
2019-04-27 13:00:00,88.074,5.84,88.2674066459,72.284,0,72.284,15.79,5.84,16.8353705038,133.32,87.984,5.77,88.1729956166,72.284,0,72.284,15.7,5.77,16.7267121695,133.29
2019-04-27 13:30:00,89.026,5.69,89.2076497617,78.856,0,78.856,10.17,5.69,11.6535402346,133.48,88.956,5.62,89.1333514236,78.856,0,78.856,10.1,5.62,11.5583043739,133.45
2019-04-27 14:00:00,88.842,4.47,88.9543808027,85.402,0,85.402,3.44,4.47,5.6404343804,133.39,88.832,4.39,88.9404088365,85.402,0,85.402,3.43,4.39,5.5710860701,133.37
2019-04-27 14:30:00,86.787,3.65,86.8637200965,78.887,0,78.887,7.9,3.65,8.702442186,133.55,86.757,3.6,86.8316592551,78.887,0,78.887,7.87,3.6,8.6542995095,133.53
2019-04-27 15:00:00,83.3945,4.2,83.5001953905,72.8145,0,72.8145,10.58,4.2,11.3831630051,133.64,83.3345,4.12,83.4362828166,72.8145,0,72.8145,10.52,4.12,11.297999823,133.64
2019-04-27 15:30:00,83.306,4.01,83.4024564147,72.826,0,72.826,10.48,4.01,11.2209848053,133.75,83.226,3.94,83.3192095258,72.826,0,72.826,10.4,3.94,11.1213128721,133.74
2019-04-27 16:00:00,83.9785,4.16,84.0814727645,74.4685,0,74.4685,9.51,4.16,10.3800626202,133.75,83.9285,4.1,84.0285850901,74.4685,0,74.4685,9.46,4.1,10.3102667279,133.74
2019-04-27 16:30:00,84.5265,4.36,84.6388728791,73.1265,0,73.1265,11.4,4.36,12.2053103197,133.89,84.4665,4.28,84.5748663744,73.1265,0,73.1265,11.34,4.28,12.1208085539,133.86
2019-04-27 17:00:00,84.4765,3.66,84.555748783,64.4265,0,64.4265,20.05,3.66,20.3813174255,134.05,84.3665,3.59,84.4428470757,64.4265,0,64.4265,19.94,3.59,20.2605947593,134.04
2019-04-27 17:30:00,81.1755,3.32,81.2433640382,51.7155,0,51.7155,29.46,3.32,29.6464837713,133.89,80.9955,3.25,81.060678015,51.7155,0,51.7155,29.28,3.25,29.4598183973,133.86
2019-04-27 18:00:00,81.126,3.26,81.1914741583,44.696,0,44.696,36.43,3.26,36.5755724494,133.76,80.886,3.19,80.9488795228,44.696,0,44.696,36.19,3.19,36.3303206702,133.74
2019-04-27 18:30:00,77.033,3.51,77.1129249153,31.963,0,31.963,45.07,3.51,45.2064707758,133.28,76.733,3.44,76.8100702317,31.963,0,31.963,44.77,3.44,44.9019654358,133.26
2019-04-27 19:00:00,72.5905,3.2800000000000002,72.6645655753,21.1005,0,21.1005,51.49,3.2800000000000002,51.5943650024,133.04,72.2305,3.21,72.3017927181,21.1005,0,21.1005,51.13,3.21,51.2306646453,133.02
2019-04-27 19:30:00,68.8185,3.63,68.9141701122,12.6085,0,12.6085,56.21,3.63,56.3270893976,133.04,68.4385,3.55,68.5305098642,12.6085,0,12.6085,55.83,3.55,55.9427510943,133.02
2019-04-27 20:00:00,66.7315,4.13,66.8591803139,6.8215,0,6.8215,59.91,4.13,60.0521856388,133.21,66.3115,4.05,66.4350625216,6.8215,0,6.8215,59.49,4.05,59.6276999389,133.17
2019-04-27 20:30:00,64.7045,4.04,64.8305014654,2.7145,0,2.7145,61.99,4.04,62.1215075477,133.09,64.2545,3.96,64.3764115981,2.7145,0,2.7145,61.54,3.96,61.6672781952,133.06
2019-04-27 21:00:00,64.1235,4.36,64.2715555456,1.2535,0,1.2535,62.87,4.36,63.0210004681,133.0,63.6935,4.27,63.8364695315,1.2535,0,1.2535,62.44,4.27,62.5858330615,132.98
2019-04-27 21:30:00,62.6895,3.22,62.7721419919,1.6195,0,1.6195,61.07,3.22,61.1548305533,132.86,62.2595,3.14,62.3386312029,1.6195,0,1.6195,60.64,3.14,60.7212417528,132.84
2019-04-27 22:00:00,60.1075,2.07,60.1431330764,1.4475,0,1.4475,58.66,2.07,58.6965118214,132.12,59.6775,2.01,59.7113398464,1.4475,0,1.4475,58.23,2.01,58.2646805535,132.07
2019-04-27 22:30:00,56.9165,0.8300000000000001,56.9225515262,1.4165,0,1.4165,55.5,0.8300000000000001,55.5062059593,132.34,56.5265,0.78,56.5318812906,1.4165,0,1.4165,55.11,0.78,55.1155195929,132.31
2019-04-27 23:00:00,55.3885,0.07,55.388544233,1.4085,0,1.4085,53.98,0.07,53.9800453872,132.44,54.9985,0.03,54.998508182,1.4085,0,1.4085,53.59,0.03,53.5900083971,132.41
2019-04-27 23:30:00,52.705,-0.84,52.711693437,1.5750000000000002,0,1.5750000000000002,51.13,-0.84,51.1368995932,133.09,52.335,-0.87,52.3422307988,1.5750000000000002,0,1.5750000000000002,50.76,-0.87,50.7674551263,133.05
2019-04-28 00:00:00,49.6085,-1.9500000000000002,49.6468102928,1.7185000000000001,0,1.7185000000000001,47.89,-1.9500000000000002,47.929683913,133.48,49.2685,-1.99,49.3086725866,1.7185000000000001,0,1.7185000000000001,47.55,-1.99,47.5916232125,133.45
2019-04-28 00:30:00,49.132,-2.41,49.1910715882,1.702,0,1.702,47.43,-2.41,47.4911886564,133.62,48.792,-2.44,48.8529719055,1.702,0,1.702,47.09,-2.44,47.1531727459,133.59
2019-04-28 01:00:00,48.276,-2.51,48.3412068116,1.666,0,1.666,46.61,-2.51,46.6775342108,133.84,47.946,-2.55,48.0137627769,1.666,0,1.666,46.28,-2.55,46.3501984893,133.82
2019-04-28 01:30:00,51.2675,-2.16,51.3129823363,1.6375000000000002,0,1.6375000000000002,49.63,-2.16,49.6769815911,133.7,50.8975,-2.18,50.9441645947,1.6375000000000002,0,1.6375000000000002,49.26,-2.18,49.3082143258,133.68
2019-04-28 02:00:00,51.2785,-2.13,51.322718773,1.6585,0,1.6585,49.62,-2.13,49.6656954044,133.81,50.9185,-2.18,50.9651453667,1.6585,0,1.6585,49.26,-2.18,49.3082143258,133.79
2019-04-28 02:30:00,50.8665,-2.44,50.924988191,1.5965,0,1.5965,49.27,-2.44,49.3303811054,134.03,50.5065,-2.47,50.5668611073,1.5965,0,1.5965,48.91,-2.47,48.9723289215,134.0
2019-04-28 03:00:00,49.4025,-2.66,49.474059933,1.6125,0,1.6125,47.79,-2.66,47.8639707922,134.6,49.0625,-2.39,49.1206779905,1.6125,0,1.6125,47.45,-2.39,47.5101525992,134.56
2019-04-28 03:30:00,48.118,-3.54,48.2480416597,1.538,0,1.538,46.58,-3.54,46.7143232853,133.03,47.778,-3.55,47.9097044867,1.538,0,1.538,46.24,-3.55,46.3760724943,132.99
2019-04-28 04:00:00,47.286,-3.67,47.4282057008,1.596,0,1.596,45.69,-3.67,45.8371574162,133.41,46.946,-3.7,47.0915800967,1.596,0,1.596,45.35,-3.7,45.500686808,133.4
2019-04-28 04:30:00,46.722,-3.7,46.8682758804,1.492,0,1.492,45.23,-3.7,45.3810852669,133.68,46.402,-3.7199999999999998,46.5508754375,1.492,0,1.492,44.91,-3.7199999999999998,45.0638047661,133.65
2019-04-28 05:00:00,45.75,-4.0,45.9245304821,1.6,0,1.6,44.15,-4.0,44.3308301298,133.68,45.43,-4.02,45.6075136354,1.6,0,1.6,43.83,-4.02,44.0139671014,133.65
2019-04-28 05:30:00,46.409,-4.22,46.6004686779,3.109,0,3.109,43.3,-4.22,43.5051537177,133.45,46.079,-4.25,46.2745798576,3.109,0,3.109,42.97,-4.25,43.1796641951,133.43
2019-04-28 06:00:00,45.6085,-4.14,45.7960137157,1.7985,0,1.7985,43.81,-4.14,44.0051781044,133.1,45.2985,-4.15,45.488202891,1.7985,0,1.7985,43.5,-4.15,43.6975113708,133.04
2019-04-28 06:30:00,47.529,-3.44,47.6533256027,2.539,0,2.539,44.99,-3.44,45.1213220108,132.86,47.209,-3.46,47.3356238049,2.539,0,2.539,44.67,-3.46,44.803800062,132.84
