Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-28 07:00:00,50.658,-2.92,50.7420867131,6.7379999999999995,0,6.7379999999999995,43.92,-2.92,44.0169603676,133.13,50.328,-2.95,50.4143837015,6.7379999999999995,0,6.7379999999999995,43.59,-2.95,43.6897081702,133.09
2019-04-28 07:30:00,53.9505,-1.87,53.9828986833,11.6805,0,11.6805,42.27,-1.87,42.3113436326,132.77,53.6505,-1.9,53.6841331331,11.6805,0,11.6805,41.97,-1.9,42.0129848975,132.71
2019-04-28 08:00:00,58.5365,-0.8200000000000001,58.5422431433,15.9965,0,15.9965,42.54,-0.8200000000000001,42.547902416,132.41,58.2265,-0.86,58.2328507138,15.9965,0,15.9965,42.23,-0.86,42.2387559002,132.4
2019-04-28 08:30:00,63.822,0.26,63.8225295957,24.152,0,24.152,39.67,0.26,39.6708520201,132.41,63.542,0.22,63.5423808493,24.152,0,24.152,39.39,0.22,39.3906143643,132.31
2019-04-28 09:00:00,70.5155,1.96,70.5427341421,33.7555,0,33.7555,36.76,1.96,36.8122153639,132.63,70.2555,1.9,70.2811872427,33.7555,0,33.7555,36.5,1.9,36.5494186,132.6
2019-04-28 09:30:00,76.336,2.11,76.3651556405,44.836,0,44.836,31.5,2.11,31.5705891614,132.54,76.126,2.05,76.1535972624,44.836,0,44.836,31.29,2.05,31.3570821347,132.51
2019-04-28 10:00:00,78.29,2.81,78.3404123043,48.53,0,48.53,29.76,2.81,29.8923685913,132.14,78.08,2.75,78.1284128855,48.53,0,48.53,29.55,2.75,29.6776852197,132.11
2019-04-28 10:30:00,83.49,3.17,83.5501585875,62.96,0,62.96,20.53,3.17,20.7732953573,132.03,83.34,3.11,83.39800777,62.96,0,62.96,20.38,3.11,20.615928308,132.01
2019-04-28 11:00:00,84.7375,3.52,84.810578976,66.6975,0,66.6975,18.04,3.52,18.3802067453,132.03,84.6175,3.45,84.6878019921,66.6975,0,66.6975,17.92,3.45,18.249079428800002,132.01
2019-04-28 11:30:00,85.3215,3.56,85.3957373775,67.9415,0,67.9415,17.38,3.56,17.7408568001,131.81,85.1915,3.5,85.2633665313,67.9415,0,67.9415,17.25,3.5,17.6014914141,131.79
2019-04-28 12:00:00,88.7585,4.29,88.8621146623,79.3785,0,79.3785,9.38,4.29,10.3144801129,131.81,88.6985,4.22,88.798830523,79.3785,0,79.3785,9.32,4.22,10.2308748404,131.79
2019-04-28 12:30:00,91.9855,4.59,92.0999473955,83.3355,0,83.3355,8.65,4.59,9.7923745843,131.81,91.9355,4.52,92.0465456182,83.3355,0,83.3355,8.6,4.52,9.7154721965,131.79
2019-04-28 13:00:00,92.788,4.26,92.8857391853,81.348,0,81.348,11.44,4.26,12.2074239707,131.81,92.718,4.2,92.8130784103,81.348,0,81.348,11.37,4.2,12.1209281823,131.79
2019-04-28 13:30:00,86.354,4.38,86.465008622,71.864,0,71.864,14.49,4.38,15.1375196119,131.81,86.264,4.31,86.3716029491,71.864,0,71.864,14.4,4.31,15.0311709457,131.79
2019-04-28 14:00:00,82.982,3.74,83.0662381717,70.262,0,70.262,12.72,3.74,13.2584312798,132.2,82.892,3.67,82.9732038914,70.262,0,70.262,12.63,3.67,13.1524066239,132.19
2019-04-28 14:30:00,81.418,3.6,81.4975504172,69.098,0,69.098,12.32,3.6,12.835201595600001,132.1,81.348,3.54,81.4249882039,69.098,0,69.098,12.25,3.54,12.7512391555,132.08
2019-04-28 15:00:00,83.795,3.26,83.8583903077,72.005,0,72.005,11.79,3.26,12.2324036886,132.44,83.735,3.21,83.7965054462,72.005,0,72.005,11.73,3.21,12.1612910499,132.4
2019-04-28 15:30:00,81.7515,2.94,81.8043480033,67.4115,0,67.4115,14.34,2.94,14.6382785873,132.44,81.6615,2.88,81.7122694719,67.4115,0,67.4115,14.25,2.88,14.538118860400001,132.4
2019-04-28 16:00:00,76.7145,2.66,76.7606025918,56.2145,0,56.2145,20.5,2.66,20.6718552627,132.33,76.6045,2.6,76.6486100347,56.2145,0,56.2145,20.39,2.6,20.5550991241,132.3
2019-04-28 16:30:00,75.8535,2.34,75.8895846757,45.3635,0,45.3635,30.49,2.34,30.5796615416,132.18,75.6535,2.29,75.6881507387,45.3635,0,45.3635,30.29,2.29,30.3764415296,132.16
2019-04-28 17:00:00,78.2265,2.3,78.2603047672,40.9365,0,40.9365,37.29,2.3,37.360863212699996,131.97,77.9565,2.26,77.989252415,40.9365,0,40.9365,37.02,2.26,37.0889201784,131.95
2019-04-28 17:30:00,79.8315,2.77,79.8795423888,41.1715,0,41.1715,38.66,2.77,38.7591086069,131.7,79.5715,2.71,79.6176344301,41.1715,0,41.1715,38.4,2.71,38.4955075301,131.65
2019-04-28 18:00:00,77.49,2.69,77.5366764828,31.94,0,31.94,45.55,2.69,45.6293611614,131.4,77.18,2.64,77.2251383942,31.94,0,31.94,45.24,2.64,45.3169637112,131.39
2019-04-28 18:30:00,74.778,2.93,74.8353805629,24.848,0,24.848,49.93,2.93,50.0158954733,131.21,74.438,2.88,74.4936926458,24.848,0,24.848,49.59,2.88,49.6735593651,131.17
2019-04-28 19:00:00,72.5925,3.4,72.6720789317,17.7225,0,17.7225,54.87,3.4,54.9752389717,131.04,72.2025,3.33,72.2792494859,17.7225,0,17.7225,54.48,3.33,54.5816754965,131.02
2019-04-28 19:30:00,71.594,3.15,71.6632635037,16.204,0,16.204,55.39,3.15,55.4794971138,131.15,71.194,3.1,71.2614596819,16.204,0,16.204,54.99,3.1,55.0773102103,131.13
2019-04-28 20:00:00,69.278,2.5,69.3230934393,13.848,0,13.848,55.43,2.5,55.4863487716,130.76,68.888,2.43,68.9308453742,13.848,0,13.848,55.04,2.43,55.0936157826,130.72
2019-04-28 20:30:00,67.7445,1.96,67.7728476622,12.4345,0,12.4345,55.31,1.96,55.3447170017,130.88,67.3545,1.9,67.3812931773,12.4345,0,12.4345,54.92,1.9,54.9528561587,130.83
2019-04-28 21:00:00,67.3055,2.06,67.3370175331,12.2555,0,12.2555,55.05,2.06,55.0885296591,130.72,66.9255,2.0,66.9553773065,12.2555,0,12.2555,54.67,2.0,54.7065709033,130.68
2019-04-28 21:30:00,65.276,1.22,65.2873998257,12.216,0,12.216,53.06,1.22,53.0740237781,130.89,64.896,1.18,64.9067270474,12.216,0,12.216,52.68,1.18,52.6932139843,130.86
2019-04-28 22:00:00,59.343,0.18,59.3432729886,5.803,0,5.803,53.54,0.18,53.5403025767,130.25,58.973,0.13,58.9731432857,5.803,0,5.803,53.17,0.13,53.170158924,130.22
2019-04-28 22:30:00,54.759,-0.2,54.7593652355,1.139,0,1.139,53.62,-0.2,53.6203729939,130.56,54.369,-0.23,54.3694864883,1.139,0,1.139,53.23,-0.23,53.2304968979,130.52
2019-04-28 23:00:00,50.573,-1.51,50.5955376392,1.143,0,1.143,49.43,-1.51,49.4530585505,131.4,50.223,-1.54,50.246605149,1.143,0,1.143,49.08,-1.54,49.1041546104,131.37
2019-04-28 23:30:00,47.0485,-2.02,47.0918437975,1.1785,0,1.1785,45.87,-2.02,45.9144563291,131.68,46.7185,-2.04,46.7630178907,1.1785,0,1.1785,45.54,-2.04,45.5856688006,131.66
2019-04-29 00:00:00,44.152,-2.5300000000000002,44.2244276843,1.192,0,1.192,42.96,-2.5300000000000002,43.0344338873,132.26,43.832,-2.56,43.9066945237,1.192,0,1.192,42.64,-2.56,42.7167789048,132.23
2019-04-29 00:30:00,45.107,-3.1,45.2133989985,1.207,0,1.207,43.9,-3.1,44.0093171953,131.67,44.807,-3.12,44.9154945314,1.207,0,1.207,43.6,-3.12,43.7114904802,131.65
2019-04-29 01:00:00,44.99,-3.45,45.1220855014,1.2,0,1.2,43.79,-3.45,43.9256940753,131.82,44.68,-3.45,44.8129992301,1.2,0,1.2,43.48,-3.45,43.6166585148,131.82
2019-04-29 01:30:00,48.11,-2.96,48.2009719819,1.2,0,1.2,46.91,-2.96,47.0032945654,131.43,47.77,-2.98,47.8628592961,1.2,0,1.2,46.57,-2.98,46.6652472403,131.38
2019-04-29 02:00:00,48.537,-2.5300000000000002,48.6028936278,1.217,0,1.217,47.32,-2.5300000000000002,47.3875859271,131.15,48.197,-2.55,48.2644103766,1.217,0,1.217,46.98,-2.55,47.0491540838,131.14
2019-04-29 02:30:00,48.669,-2.5700000000000003,48.7368080715,1.219,0,1.219,47.45,-2.5700000000000003,47.5195475568,131.15,48.329,-2.58,48.39781649,1.219,0,1.219,47.11,-2.58,47.1805945278,131.14
2019-04-29 03:00:00,47.67,-2.68,47.7452751589,1.22,0,1.22,46.45,-2.68,46.5272490053,131.37,47.33,-2.7,47.4069499124,1.22,0,1.22,46.11,-2.7,46.1889824525,131.34
2019-04-29 03:30:00,46.94,-2.6,47.0119516719,1.12,0,1.12,45.82,-2.6,45.8937076297,131.48,46.61,-2.61,46.6830183257,1.12,0,1.12,45.49,-2.61,45.5648131786,131.43
2019-04-29 04:00:00,46.292,-2.6,46.3649572846,1.092,0,1.092,45.2,-2.6,45.2747170063,131.65,45.972,-2.62,46.0465979634,1.092,0,1.092,44.88,-2.62,44.956409999,131.63
2019-04-29 04:30:00,45.6265,-2.68,45.7051408733,1.3465,0,1.3465,44.28,-2.68,44.3610279412,131.65,45.3065,-2.7,45.3868807284,1.3465,0,1.3465,43.96,-2.7,44.0428382373,131.63
2019-04-29 05:00:00,45.981,-2.48,46.0478312301,1.421,0,1.421,44.56,-2.48,44.6289592081,131.78,45.661,-2.5,45.729387936,1.421,0,1.421,44.24,-2.5,44.3105811291,131.77
2019-04-29 05:30:00,47.827,-1.85,47.862766625,1.437,0,1.437,46.39,-1.85,46.4268736832,131.78,47.497,-1.87,47.5337975445,1.437,0,1.437,46.06,-1.87,46.0979446396,131.77
2019-04-29 06:00:00,49.668,-0.88,49.6757951522,1.428,0,1.428,48.24,-0.88,48.2480258664,131.97,49.328,-0.92,49.3365785599,1.428,0,1.428,47.9,-0.92,47.9088342584,131.93
2019-04-29 06:30:00,54.561,1.56,54.583297088,2.031,0,2.031,52.53,1.56,52.5531588014,131.7,54.201,1.52,54.2223090711,2.031,0,2.031,52.17,1.52,52.1921382969,131.65
2019-04-29 07:00:00,58.3125,3.59,58.4229043805,4.2825,0,4.2825,54.03,3.59,54.1491366506,131.62,57.9325,3.5300000000000002,58.0399470731,4.2825,0,4.2825,53.65,3.5300000000000002,53.7660059889,131.56
2019-04-29 07:30:00,65.7055,6.1,65.9880499049,8.6355,0,8.6355,57.07,6.1,57.395077315,131.01,65.3155,6.02,65.5923390363,8.6355,0,8.6355,56.68,6.02,56.9987964785,130.97
2019-04-29 08:00:00,71.7455,7.38,72.1240678987,16.9955,0,16.9955,54.75,7.38,55.2451527285,130.74,71.3655,7.3,71.7378881084,16.9955,0,16.9955,54.37,7.3,54.8578791059,130.71
2019-04-29 08:30:00,75.091,8.22,75.5395702993,25.201,0,25.201,49.89,8.22,50.5626393694,130.53,74.731,8.13,75.1719313374,25.201,0,25.201,49.53,8.13,50.1928062575,130.52
2019-04-29 09:00:00,77.025,9.23,77.5760499446,30.535,0,30.535,46.49,9.23,47.3973944432,129.97,76.695,9.14,77.2377020955,30.535,0,30.535,46.16,9.14,47.0561919411,129.94
2019-04-29 09:30:00,78.726,9.5,79.2971189641,33.936,0,33.936,44.79,9.5,45.7863964513,129.55,78.436,9.4,78.9972537244,33.936,0,33.936,44.5,9.4,45.4819744514,129.51
2019-04-29 10:00:00,78.637,9.59,79.2196053323,36.127,0,36.127,42.51,9.59,43.5782996456,129.55,78.327,9.49,78.8998037323,36.127,0,36.127,42.2,9.49,43.2539027141,129.51
2019-04-29 10:30:00,78.6455,8.91,79.1486119288,42.2255,0,42.2255,36.42,8.91,37.4940595295,130.0,78.3955,8.82,78.890093296,42.2255,0,42.2255,36.17,8.82,37.2298442113,129.97
2019-04-29 11:00:00,77.352,8.67,77.8363719864,44.152,0,44.152,33.2,8.67,34.3133924292,130.2,77.122,8.59,77.5989109717,44.152,0,44.152,32.97,8.59,34.0706471908,130.14
2019-04-29 11:30:00,77.327,8.65,77.8093016869,43.157,0,43.157,34.17,8.65,35.2478566724,130.2,77.097,8.56,77.5707484107,43.157,0,43.157,33.94,8.56,35.0028170295,130.14
2019-04-29 12:00:00,80.807,8.95,81.3011300598,49.457,0,49.457,31.35,8.95,32.6025305766,130.2,80.587,8.85,81.0714935659,49.457,0,49.457,31.13,8.85,32.3635504851,130.14
2019-04-29 12:30:00,82.129,9.1,82.631608002,48.019,0,48.019,34.11,9.1,35.3030041215,130.2,81.919,9.02,82.4140944317,48.019,0,48.019,33.9,9.02,35.0794868834,130.14
2019-04-29 13:00:00,80.5045,8.93,80.9982680077,43.0945,0,43.0945,37.41,8.93,38.4610582278,130.31,80.2445,8.83,80.7288590298,43.0945,0,43.0945,37.15,8.83,38.184963009,130.28
2019-04-29 13:30:00,78.427,8.43,78.8787628516,41.557,0,41.557,36.87,8.43,37.821446297,130.59,78.167,8.34,78.6106576044,41.557,0,41.557,36.61,8.34,37.5479386918,130.57
2019-04-29 14:00:00,74.965,8.05,75.3959795016,42.345,0,42.345,32.62,8.05,33.5986145548,130.44,74.725,7.96,75.1477692616,42.345,0,42.345,32.38,7.96,33.3440549424,130.39
2019-04-29 14:30:00,77.9275,8.6,78.4006074992,52.6075,0,52.6075,25.32,8.6,26.7406507026,130.52,77.7475,8.52,78.2129411047,52.6075,0,52.6075,25.14,8.52,26.5444909539,130.46
2019-04-29 15:00:00,77.612,9.14,78.1483342369,55.492,0,55.492,22.12,9.14,23.9339507813,130.59,77.472,9.05,77.9988030934,55.492,0,55.492,21.98,9.05,23.7702103482,130.46
2019-04-29 15:30:00,75.713,7.72,76.1055633249,47.573,0,47.573,28.14,7.72,29.1797532546,130.99,75.553,7.64,75.9383000139,47.573,0,47.573,27.98,7.64,29.0043100245,130.96
2019-04-29 16:00:00,73.901,7.63,74.2938402628,39.021,0,39.021,34.88,7.63,35.7047797921,130.63,73.681,7.55,74.0668094426,39.021,0,39.021,34.66,7.55,35.472779705,130.6
2019-04-29 16:30:00,74.5675,7.17,74.9114207331,36.0275,0,36.0275,38.54,7.17,39.2012818668,130.41,74.3175,7.09,74.6549322299,36.0275,0,36.0275,38.29,7.09,38.9408808324,130.37
2019-04-29 17:00:00,75.5065,6.48,75.7840480725,34.5765,0,34.5765,40.93,6.48,41.4397791983,130.33,75.2465,6.4,75.5181816667,34.5765,0,34.5765,40.67,6.4,41.1704857878,130.3
2019-04-29 17:30:00,77.0215,5.16,77.1941517361,34.9015,0,34.9015,42.12,5.16,42.4348913042,131.44,76.7415,5.1,76.910778323,34.9015,0,34.9015,41.84,5.1,42.1496809003,131.43
2019-04-29 18:00:00,74.761,5.55,74.9667234245,25.711,0,25.711,49.05,5.55,49.3629922108,131.44,74.441,5.47,74.6417000141,25.711,0,25.711,48.73,5.47,49.0360459254,131.34
2019-04-29 18:30:00,71.631,5.45,71.8380307428,17.081,0,17.081,54.55,5.45,54.8215742204,131.44,71.271,5.38,71.4737703007,17.081,0,17.081,54.19,5.38,54.4564091728,131.34
2019-04-29 19:00:00,70.673,5.45,70.8828288727,15.213,0,15.213,55.46,5.45,55.7271397077,131.29,70.293,5.38,70.498583312,15.213,0,15.213,55.08,5.38,55.3421250044,131.22
2019-04-29 19:30:00,66.445,5.23,66.6505133139,8.095,0,8.095,58.35,5.23,58.5839175884,131.08,66.055,5.16,66.2562346123,8.095,0,8.095,57.96,5.16,58.189236118,131.02
2019-04-29 20:00:00,63.814,5.06,64.0142968094,4.204,0,4.204,59.61,5.06,59.8243737953,130.58,63.394,4.99,63.5900883472,4.204,0,4.204,59.19,4.99,59.3999680135,130.55
2019-04-29 20:30:00,63.94,5.25,64.155172044,1.9,0,1.9,62.04,5.25,62.2617386522,130.31,63.52,5.19,63.7316757978,1.9,0,1.9,61.62,5.19,61.8381799538,130.27
2019-04-29 21:00:00,64.618,5.68,64.867159056,1.058,0,1.058,63.56,5.68,63.8132901518,129.33,64.178,5.6,64.4218571915,1.058,0,1.058,63.12,5.6,63.3679287968,129.26
2019-04-29 21:30:00,63.7085,5.39,63.9361014784,1.0985,0,1.0985,62.61,5.39,62.8415801838,128.83,63.2785,5.31,63.5009028459,1.0985,0,1.0985,62.18,5.31,62.4063177891,128.8
2019-04-29 22:00:00,59.893,4.06,60.0304510145,1.163,0,1.163,58.73,4.06,58.8701664683,129.46,59.473,4.0,59.6073630435,1.163,0,1.163,58.31,4.0,58.4470367085,129.42
2019-04-29 22:30:00,55.579,2.43,55.6320963204,1.199,0,1.199,54.38,2.43,54.4342658626,130.07,55.199,2.37,55.2498552125,1.199,0,1.199,54.0,2.37,54.0519833124,130.02
2019-04-29 23:00:00,51.7915,1.23,51.806103619699996,1.2715,0,1.2715,50.52,1.23,50.5349710597,130.51,51.4315,1.18,51.4450346705,1.2715,0,1.2715,50.16,1.18,50.1738776656,130.49
2019-04-29 23:30:00,48.713,0.19,48.7133705362,1.163,0,1.163,47.55,0.19,47.5503795989,130.78,48.383,0.16,48.383264555,1.163,0,1.163,47.22,0.16,47.2202710708,130.75
2019-04-30 00:00:00,46.808,-0.65,46.8125128999,1.138,0,1.138,45.67,-0.65,45.6746253406,130.69,46.488,-0.7000000000000001,46.4932698786,1.138,0,1.138,45.35,-0.7000000000000001,45.3554021038,130.66
2019-04-30 00:30:00,46.28,-1.0,46.2908025422,0.0,0,0.0,46.28,-1.0,46.2908025422,130.69,45.95,-1.03,45.9615426199,0.0,0,0.0,45.95,-1.03,45.9615426199,130.66
2019-04-30 01:00:00,45.46,-1.37,45.4806387378,0.0,0,0.0,45.46,-1.37,45.4806387378,130.81,45.14,-1.4,45.1617050165,0.0,0,0.0,45.14,-1.4,45.1617050165,130.77
2019-04-30 01:30:00,48.18,-1.32,48.1980787999,0.0,0,0.0,48.18,-1.32,48.1980787999,129.92,47.84,-1.34,47.8587630429,0.0,0,0.0,47.84,-1.34,47.8587630429,129.89
2019-04-30 02:00:00,48.57,-1.24,48.5858261224,0.0,0,0.0,48.57,-1.24,48.5858261224,129.74,48.22,-1.27,48.2367214889,0.0,0,0.0,48.22,-1.27,48.2367214889,129.71
2019-04-30 02:30:00,48.85,-1.27,48.8665059115,0.0,0,0.0,48.85,-1.27,48.8665059115,129.95,48.49,-1.29,48.5071561731,0.0,0,0.0,48.49,-1.29,48.5071561731,129.92
2019-04-30 03:00:00,47.89,-1.33,47.9084648053,0.0,0,0.0,47.89,-1.33,47.9084648053,130.12,47.54,-1.35,47.5591642063,0.0,0,0.0,47.54,-1.35,47.5591642063,130.09
2019-04-30 03:30:00,47.19,-1.3599999999999999,47.2095933048,0.0,0,0.0,47.19,-1.3599999999999999,47.2095933048,130.12,46.86,-1.3900000000000001,46.8806111308,0.0,0,0.0,46.86,-1.3900000000000001,46.8806111308,130.09
2019-04-30 04:00:00,46.49,-1.5,46.5141924578,0.0,0,0.0,46.49,-1.5,46.5141924578,130.28,46.16,-1.52,46.1850192162,0.0,0,0.0,46.16,-1.52,46.1850192162,130.22
2019-04-30 04:30:00,46.31,-1.49,46.3339637847,0.0,0,0.0,46.31,-1.49,46.3339637847,130.28,45.98,-1.51,46.0047877943,0.0,0,0.0,45.98,-1.51,46.0047877943,130.3
2019-04-30 05:00:00,46.0,-1.45,46.0228475868,0.0,0,0.0,46.0,-1.45,46.0228475868,130.28,45.67,-1.48,45.6939744387,0.0,0,0.0,45.67,-1.48,45.6939744387,130.3
2019-04-30 05:30:00,47.37,-1.04,47.3814151329,0.0,0,0.0,47.37,-1.04,47.3814151329,130.28,47.03,-1.07,47.0421704431,0.0,0,0.0,47.03,-1.07,47.0421704431,130.23
2019-04-30 06:00:00,48.2485,-0.2,48.2489145189,0.0985,0,0.0985,48.15,-0.2,48.1504153668,130.77,47.908500000000004,-0.22,47.9090051269,0.0985,0,0.0985,47.81,-0.22,47.8105061676,130.75
2019-04-30 06:30:00,54.687,2.13,54.728464888,1.467,0,1.467,53.22,2.13,53.2626069584,130.93,54.327,2.09,54.3671870617,1.467,0,1.467,52.86,2.09,52.9013014963,130.88
2019-04-30 07:00:00,59.9005,4.12,60.0420211206,4.3605,0,4.3605,55.54,4.12,55.6926027404,130.41,59.5205,4.06,59.6588092426,4.3605,0,4.3605,55.16,4.06,55.3092144222,130.38
2019-04-30 07:30:00,64.4975,6.66,64.8404434458,8.3775,0,8.3775,56.12,6.66,56.5138036235,129.51,64.0875,6.58,64.4244057501,8.3775,0,8.3775,55.71,6.58,56.0972414652,129.49
2019-04-30 08:00:00,69.748,7.6,70.1608402458,19.698,0,19.698,50.05,7.6,50.6237345521,129.7,69.398,7.51,69.8031697275,19.698,0,19.698,49.7,7.51,50.2642029679,129.69
2019-04-30 08:30:00,72.487,8.44,72.9767001789,29.587,0,29.587,42.9,8.44,43.7223466891,129.7,72.187,8.36,72.6694748089,29.587,0,29.587,42.6,8.36,43.4125511805,129.69
2019-04-30 09:00:00,73.321,9.32,73.9109696933,37.071,0,37.071,36.25,9.32,37.4289313232,129.63,73.061,9.22,73.6404652416,37.071,0,37.071,35.99,9.22,37.1522341186,129.6
2019-04-30 09:30:00,73.9195,9.93,74.5834926793,42.8095,0,42.8095,31.11,9.93,32.6563470094,129.32,73.7195,9.84,74.373316991,42.8095,0,42.8095,30.91,9.84,32.4384601977,129.29
2019-04-30 10:00:00,72.8195,10.24,73.5359584166,44.4795,0,44.4795,28.34,10.24,30.1332573745,129.4,72.6295,10.13,73.3325382777,44.4795,0,44.4795,28.15,10.13,29.9172090944,129.37
2019-04-30 10:30:00,71.736,9.86,72.410450185,48.816,0,48.816,22.92,9.86,24.9508717283,129.56,71.576,9.76,72.238364987,48.816,0,48.816,22.76,9.76,24.7643937943,129.54
2019-04-30 11:00:00,71.137,9.95,71.8294874616,53.607,0,53.607,17.53,9.95,20.1569690182,130.05,71.027,9.85,71.7067446549,53.607,0,53.607,17.42,9.85,20.0119689186,130.04
2019-04-30 11:30:00,70.953,9.9,71.640339258,53.793,0,53.793,17.16,9.9,19.8109969461,130.13,70.843,9.8,71.5176247438,53.793,0,53.793,17.05,9.8,19.6657697536,130.04
2019-04-30 12:00:00,70.8705,9.65,71.524473226,53.0805,0,53.0805,17.79,9.65,20.2387400794,130.36,70.7705,9.55,71.4119469714,53.0805,0,53.0805,17.69,9.55,20.1031987504,130.33
2019-04-30 12:30:00,71.484,9.23,72.077424732,52.794,0,52.794,18.69,9.23,20.8448794671,130.44,71.374,9.13,71.9555750168,52.794,0,52.794,18.58,9.13,20.7020119795,130.42
2019-04-30 13:00:00,70.464,8.93,71.0276016489,51.994,0,51.994,18.47,8.93,20.5155014562,130.58,70.354,8.84,70.9071993242,51.994,0,51.994,18.36,8.84,20.3773207267,130.55
2019-04-30 13:30:00,68.129,8.39,68.6436649735,51.019,0,51.019,17.11,8.39,19.0563427761,130.33,68.009,8.3,68.5136050796,51.019,0,51.019,16.99,8.3,18.9089952139,130.31
2019-04-30 14:00:00,68.153,8.39,68.667485093,48.513,0,48.513,19.64,8.39,21.3570058763,130.87,68.043,8.3,68.5473547921,48.513,0,48.513,19.53,8.3,21.2205301536,130.83
2019-04-30 14:30:00,65.875,8.19,66.3821642085,47.885,0,47.885,17.99,8.19,19.7665424392,131.07,65.745,8.1,66.2420940566,47.885,0,47.885,17.86,8.1,19.6109561215,131.04
2019-04-30 15:00:00,66.653,8.48,67.1902731725,44.293,0,44.293,22.36,8.48,23.9140126286,131.07,66.523,8.39,67.0499935048,44.293,0,44.293,22.23,8.39,23.7605765923,131.04
2019-04-30 15:30:00,66.262,8.3,66.7798071576,41.222,0,41.222,25.04,8.3,26.379757390800002,131.47,66.112,8.21,66.619821705,41.222,0,41.222,24.89,8.21,26.2090862107,131.43
2019-04-30 16:00:00,66.0885,8.51,66.6341498952,41.2785,0,41.2785,24.81,8.51,26.2289191542,131.04,65.9285,8.43,66.4652692182,41.2785,0,41.2785,24.65,8.43,26.0516295076,131.02
2019-04-30 16:30:00,69.301,8.17,69.7809250512,40.411,0,40.411,28.89,8.17,30.023007844,131.18,69.121,8.07,69.5904989277,40.411,0,40.411,28.71,8.07,29.8226256389,131.13
2019-04-30 17:00:00,70.4705,7.24,70.8414354051,36.1405,0,36.1405,34.33,7.24,35.0851321787,130.96,70.2505,7.16,70.6144344327,36.1405,0,36.1405,34.11,7.16,34.8533742986,130.91
2019-04-30 17:30:00,70.6625,6.27,70.9401283214,32.6825,0,32.6825,37.98,6.27,38.4940683742,130.96,70.3925,6.19,70.6641362804,32.6825,0,32.6825,37.71,6.19,38.2146594908,130.91
2019-04-30 18:00:00,68.8375,5.49,69.0560750858,25.2775,0,25.2775,43.56,5.49,43.9045977091,130.66,68.5475,5.42,68.7614438203,25.2775,0,25.2775,43.27,5.42,43.6081334157,130.63
2019-04-30 18:30:00,68.387,5.65,68.6199990455,17.837,0,17.837,50.55,5.65,50.8647716991,130.19,68.047,5.57,68.2745861137,17.837,0,17.837,50.21,5.57,50.5180066907,130.14
2019-04-30 19:00:00,68.011,5.78,68.2561683733,13.571,0,13.571,54.44,5.78,54.7459770211,130.11,67.631,5.71,67.8716160188,13.571,0,13.571,54.06,5.71,54.3607183543,130.06
2019-04-30 19:30:00,67.0565,5.92,67.317312723,9.0365,0,9.0365,58.02,5.92,58.3212379841,130.03,66.6465,5.84,66.90188011,9.0365,0,9.0365,57.61,5.84,57.9052476033,129.98
2019-04-30 20:00:00,65.506,5.65,65.7492093945,5.836,0,5.836,59.67,5.65,59.9368951481,130.03,65.096,5.5600000000000005,65.3330147475,5.836,0,5.836,59.26,5.5600000000000005,59.520258736,129.98
2019-04-30 20:30:00,63.536,4.99,63.7316514457,4.256,0,4.256,59.28,4.99,59.4896503604,130.03,63.126,4.92,63.3174405358,4.256,0,4.256,58.87,4.92,59.0752342357,129.98
2019-04-30 21:00:00,64.2935,5.17,64.501031327,3.9835000000000003,0,3.9835000000000003,60.31,5.17,60.5311903071,129.66,63.8635,5.1,64.0668138138,3.9835000000000003,0,3.9835000000000003,59.88,5.1,60.0967919277,129.62
2019-04-30 21:30:00,64.707,4.31,64.8503812556,7.457,0,7.457,57.25,4.31,57.4120074549,129.92,64.307,4.24,64.4466279102,7.457,0,7.457,56.85,4.24,57.0078950673,129.87
2019-04-30 22:00:00,61.704,3.49,61.802619006,3.834,0,3.834,57.87,3.49,57.9751412245,130.22,61.304,3.43,61.3998804233,3.834,0,3.834,57.47,3.43,57.5722658925,130.16
2019-04-30 22:30:00,57.8165,2.09,57.8542632159,3.7165,0,3.7165,54.1,2.09,54.1403555585,130.5,57.4265,2.03,57.462368575,3.7165,0,3.7165,53.71,2.03,53.7483488118,130.47
2019-04-30 23:00:00,53.002,1.42,53.0210185115,1.142,0,1.142,51.86,1.42,51.8794371596,130.5,52.642,1.38,52.660085112,1.142,0,1.142,51.5,1.38,51.5184860026,130.47
2019-04-30 23:30:00,48.5,0.52,48.5027875488,0.0,0,0.0,48.5,0.52,48.5027875488,130.91,48.14,0.46,48.1421977064,0.0,0,0.0,48.14,0.46,48.1421977064,130.85
2019-05-01 00:00:00,45.7,-0.43,45.7020229312,0.0,0,0.0,45.7,-0.43,45.7020229312,131.44,45.37,-0.47000000000000003,45.3724343627,0.0,0,0.0,45.37,-0.47000000000000003,45.3724343627,131.41
2019-05-01 00:30:00,46.589,-0.63,46.5932593945,1.479,0,1.479,45.11,-0.63,45.1143990318,131.44,46.279,-0.67,46.2838496778,1.479,0,1.479,44.8,-0.67,44.8050097645,131.41
2019-05-01 01:00:00,45.769,-0.73,45.7748212558,1.449,0,1.449,44.32,-0.73,44.3260115508,131.44,45.459,-0.77,45.4655207932,1.449,0,1.449,44.01,-0.77,44.0167354537,131.41
2019-05-01 01:30:00,48.6045,-0.5700000000000001,48.6078421682,1.4344999999999999,0,1.4344999999999999,47.17,-0.5700000000000001,47.1734438005,130.72,48.2645,-0.61,48.2683546462,1.4344999999999999,0,1.4344999999999999,46.83,-0.61,46.8339727121,130.68
2019-05-01 02:00:00,48.6045,-0.78,48.6107582768,1.4545,0,1.4545,47.15,-0.78,47.1564513084,130.72,48.2645,-0.8300000000000001,48.2716361878,1.4545,0,1.4545,46.81,-0.8300000000000001,46.8173578921,130.68
2019-05-01 02:30:00,48.693,-0.88,48.7009512125,1.433,0,1.433,47.26,-0.88,47.268192265,130.82,48.363,-0.91,48.3715605392,1.433,0,1.433,46.93,-0.91,46.9388218855,130.79
2019-05-01 03:00:00,47.2735,-1.18,47.2882247737,1.3535,0,1.3535,45.92,-1.18,45.9351586478,130.99,46.9335,-1.21,46.9490950099,1.3535,0,1.3535,45.58,-1.21,45.5960579436,130.96
2019-05-01 03:30:00,46.577,-1.08,46.5895195189,1.427,0,1.427,45.15,-1.08,45.1629150963,131.26,46.257,-1.13,46.2708001768,1.427,0,1.427,44.83,-1.13,44.8442393179,131.24
2019-05-01 04:00:00,45.32,-1.45,45.3431902274,1.4,0,1.4,43.92,-1.45,43.943929046,131.35,45.01,-1.48,45.0343257971,1.4,0,1.4,43.61,-1.48,43.6351062792,131.32
2019-05-01 04:30:00,44.757,-1.72,44.7900373856,1.467,0,1.467,43.29,-1.72,43.3241560795,131.5,44.447,-1.75,44.4814378028,1.467,0,1.467,42.98,-1.75,43.0156122821,131.45
2019-05-01 05:00:00,44.643,-1.65,44.6734814963,1.693,0,1.693,42.95,-1.65,42.9816821448,131.34,44.333,-1.69,44.3652002024,1.693,0,1.693,42.64,-1.69,42.6734777116,131.32
2019-05-01 05:30:00,46.2495,-1.08,46.2621081475,1.6595,0,1.6595,44.59,-1.08,44.6030772481,131.13,45.9495,-1.11,45.9629051546,1.6595,0,1.6595,44.29,-1.11,44.3039072769,131.12
2019-05-01 06:00:00,48.118,-0.18,48.1183366712,1.548,0,1.548,46.57,-0.18,46.5703478621,131.44,47.778,-0.22,47.7785065066,1.548,0,1.548,46.23,-0.22,46.2305234666,131.4
2019-05-01 06:30:00,53.7855,1.8599999999999999,53.8176514747,3.1555,0,3.1555,50.63,1.8599999999999999,50.6641539947,131.15,53.4455,1.81,53.4761401959,3.1555,0,3.1555,50.29,1.81,50.3225615405,131.1
2019-05-01 07:00:00,59.4835,4.2,59.6315920654,5.9435,0,5.9435,53.54,4.2,53.7044839841,131.02,59.1235,4.13,59.2675725186,5.9435,0,5.9435,53.18,4.13,53.3401284213,130.98
2019-05-01 07:30:00,66.6875,6.42,66.9958137218,9.8075,0,9.8075,56.88,6.42,57.2411635102,129.85,66.2975,6.35,66.6009084491,9.8075,0,9.8075,56.49,6.35,56.8457790869,129.81
2019-05-01 08:00:00,72.9065,8.07,73.3517732727,15.7765,0,15.7765,57.13,8.07,57.6971559091,129.35,72.5065,7.97,72.9432206737,15.7765,0,15.7765,56.73,7.97,57.2871172254,129.31
2019-05-01 08:30:00,73.543,9.13,74.1075552761,16.313,0,16.313,57.23,9.13,57.9536866817,129.13,73.133,9.03,73.6883748566,16.313,0,16.313,56.82,9.03,57.5330626683,129.07
2019-05-01 09:00:00,74.8645,9.4,75.4523250818,20.2145,0,20.2145,54.65,9.4,55.4525247396,129.13,74.4945,9.31,75.0740076874,20.2145,0,20.2145,54.28,9.31,55.072629318,129.07
2019-05-01 09:30:00,78.172,9.97,78.8052186343,24.162,0,24.162,54.01,9.97,54.9224999431,129.13,77.802,9.86,78.4242998311,24.162,0,24.162,53.64,9.86,54.5386945205,129.07
2019-05-01 10:00:00,78.306,10.06,78.9495613414,27.316,0,27.316,50.99,10.06,51.9729131375,129.13,77.956,9.95,78.588424313,27.316,0,27.316,50.64,9.95,51.6082561224,129.07
2019-05-01 10:30:00,82.3875,9.52,82.9357013369,37.2575,0,37.2575,45.13,9.52,46.1231753027,129.38,82.0675,9.42,82.6063614757,37.2575,0,37.2575,44.81,9.42,45.7894365547,129.37
2019-05-01 11:00:00,81.874,9.54,82.4279289804,38.444,0,38.444,43.43,9.54,44.465452882,129.38,81.574,9.45,82.119546857,38.444,0,38.444,43.13,9.45,44.153135789,129.37
2019-05-01 11:30:00,81.755,9.62,82.3190404767,39.855,0,39.855,41.9,9.62,42.9901663174,129.31,81.465,9.51,82.0182072774,39.855,0,39.855,41.61,9.51,42.6829263289,129.27
2019-05-01 12:00:00,82.2755,9.85,82.8630219112,42.6055,0,42.6055,39.67,9.85,40.8745813434,129.19,81.9955,9.75,82.5731464839,42.6055,0,42.6055,39.39,9.75,40.5787456681,129.16
2019-05-01 12:30:00,88.3405,9.87,88.8901616617,57.7005,0,57.7005,30.64,9.87,32.1904721929,129.32,88.1205,9.78,88.6615526609,57.7005,0,57.7005,30.42,9.78,31.9534786839,129.32
2019-05-01 13:00:00,85.7955,9.61,86.3320329904,55.5555,0,55.5555,30.24,9.61,31.7302647326,129.4,85.6155,9.5,86.140953328,55.5555,0,55.5555,30.06,9.5,31.5254436924,129.32
2019-05-01 13:30:00,81.3105,8.54,81.7577458731,49.7805,0,49.7805,31.53,8.54,32.6660756749,129.81,81.0905,8.44,81.5285397284,49.7805,0,49.7805,31.31,8.44,32.4276070656,129.79
2019-05-01 14:00:00,82.177,8.81,82.6479003303,46.417,0,46.417,35.76,8.81,36.8292506033,129.81,81.937,8.73,82.4007576968,46.417,0,46.417,35.52,8.73,36.5770870901,129.79
2019-05-01 14:30:00,78.079,9.12,78.6098253465,37.819,0,37.819,40.26,9.12,41.2800436046,129.64,77.799,9.02,78.3201430093,37.819,0,37.819,39.98,9.02,40.9848850187,129.62
2019-05-01 15:00:00,75.502,9.26,76.0677303723,29.702,0,29.702,45.8,9.26,46.7267332477,129.64,75.182,9.15,75.7367521353,29.702,0,29.702,45.48,9.15,46.3913019865,129.62
2019-05-01 15:30:00,73.856,9.24,74.4317562335,25.066,0,25.066,48.79,9.24,49.6572421707,129.64,73.506,9.14,74.0720705529,25.066,0,25.066,48.44,9.14,49.294758342,129.62
2019-05-01 16:00:00,73.3165,9.5,73.9294202077,21.9565,0,21.9565,51.36,9.5,52.2312128904,129.64,72.9765,9.4,73.579409839,21.9565,0,21.9565,51.02,9.4,51.8787085421,129.62
2019-05-01 16:30:00,78.177,9.49,78.7508947822,24.317,0,24.317,53.86,9.49,54.6896672142,129.64,77.807,9.39,78.3715595672,24.317,0,24.317,53.49,9.39,54.3079386462,129.54
2019-05-01 17:00:00,80.406,9.2,80.9306174201,24.996,0,24.996,55.41,9.2,56.1685686127,129.64,80.006,9.09,80.5207310945,24.996,0,24.996,55.01,9.09,55.7559700839,129.54
2019-05-01 17:30:00,81.404,8.04,81.8000783374,28.544,0,28.544,52.86,8.04,53.4679455375,129.92,81.024,7.94,81.4121132019,28.544,0,28.544,52.48,7.94,53.0772455955,129.89
2019-05-01 18:00:00,83.295,7.18,83.6038840306,31.715,0,31.715,51.58,7.18,52.0773348012,130.09,82.925,7.08,83.2266905806,31.715,0,31.715,51.21,7.08,51.6971034005,130.06
2019-05-01 18:30:00,78.947,6.61,79.2232346537,26.367,0,26.367,52.58,6.61,52.9938534172,130.18,78.587,6.53,78.8578307399,26.367,0,26.367,52.22,6.53,52.6266975973,130.15
2019-05-01 19:00:00,77.7445,6.48,78.0140864219,21.8945,0,21.8945,55.85,6.48,56.2246645166,130.18,77.3745,6.38,77.6370893984,21.8945,0,21.8945,55.48,6.38,55.84563367,130.15
2019-05-01 19:30:00,73.1405,6.68,73.4449122829,12.7205,0,12.7205,60.42,6.68,60.7881468709,129.66,72.7205,6.6,73.0193886598,12.7205,0,12.7205,60.0,6.6,60.3619085185,129.63
2019-05-01 20:00:00,69.8775,6.17,70.1493685378,9.3675,0,9.3675,60.51,6.17,60.8237535836,129.76,69.4475,6.07,69.7122668994,9.3675,0,9.3675,60.08,6.07,60.3858534758,129.74
2019-05-01 20:30:00,66.8695,5.95,67.133691469,4.3095,0,4.3095,62.56,5.95,62.8423113833,129.76,66.4395,5.87,66.6983062772,4.3095,0,4.3095,62.13,5.87,62.4066807321,129.74
2019-05-01 21:00:00,65.5295,5.8100000000000005,65.7865599515,1.6295000000000002,0,1.6295000000000002,63.9,5.8100000000000005,64.1635885842,129.76,65.0795,5.73,65.3312652583,1.6295000000000002,0,1.6295000000000002,63.45,5.73,63.708205123,129.74
2019-05-01 21:30:00,65.29,5.9,65.5560378607,1.6400000000000001,0,1.6400000000000001,63.65,5.9,63.9228636718,129.76,64.85,5.8100000000000005,65.1097427425,1.6400000000000001,0,1.6400000000000001,63.21,5.8100000000000005,63.4764539022,129.74
2019-05-01 22:00:00,61.6355,4.49,61.7988265281,1.5655000000000001,0,1.5655000000000001,60.07,4.49,60.2375713322,130.14,61.2155,4.41,61.3741439065,1.5655000000000001,0,1.5655000000000001,59.65,4.41,59.8127962898,130.12
2019-05-01 22:30:00,58.602,2.91,58.6742064625,1.3519999999999999,0,1.3519999999999999,57.25,2.91,57.3239094968,130.65,58.192,2.84,58.2612604052,1.3519999999999999,0,1.3519999999999999,56.84,2.84,56.910905809,130.61
2019-05-01 23:00:00,55.077,1.75,55.1047949729,1.427,0,1.427,53.65,1.75,53.6785338846,130.97,54.697,1.7000000000000002,54.7234118911,1.427,0,1.427,53.27,1.7000000000000002,53.2971190591,130.96
2019-05-01 23:30:00,51.1165,0.5700000000000001,51.1196779357,1.4065,0,1.4065,49.71,0.5700000000000001,49.7132678467,130.77,50.7565,0.53,50.7592670578,1.4065,0,1.4065,49.35,0.53,49.3528459159,130.74
2019-05-02 00:00:00,48.0095,-0.34,48.0107039133,1.3395000000000001,0,1.3395000000000001,46.67,-0.34,46.6712384665,130.49,47.6795,-0.37,47.6809356059,1.3395000000000001,0,1.3395000000000001,46.34,-0.37,46.3414771021,130.45
2019-05-02 00:30:00,47.591,-0.7000000000000001,47.5961477538,1.351,0,1.351,46.24,-0.7000000000000001,46.2452981394,130.27,47.251,-0.73,47.2566386976,1.351,0,1.351,45.9,-0.73,45.9058046439,130.23
2019-05-02 01:00:00,47.096,-1.0,47.1066154165,1.476,0,1.476,45.62,-1.0,45.630958789,130.6,46.786,-1.03,46.7973364199,1.476,0,1.476,45.31,-1.03,45.3217056166,130.54
2019-05-02 01:30:00,50.048,-0.5700000000000001,50.0512457787,1.678,0,1.678,48.37,-0.5700000000000001,48.3733583701,130.34,49.708,-0.61,49.7117427174,1.678,0,1.678,48.03,-0.61,48.0338734645,130.31
2019-05-02 02:00:00,50.357,-0.67,50.3614569785,1.697,0,1.697,48.66,-0.67,48.6646123996,130.34,50.007,-0.7000000000000001,50.0118990741,1.697,0,1.697,48.31,-0.7000000000000001,48.3150711476,130.39
2019-05-02 02:30:00,50.2575,-0.9,50.2655578528,1.6775,0,1.6775,48.58,-0.9,48.5883360489,130.61,49.8975,-0.93,49.9061660143,1.6775,0,1.6775,48.22,-0.93,48.2289674366,130.56
2019-05-02 03:00:00,49.306,-1.1400000000000001,49.3191771626,1.486,0,1.486,47.82,-1.1400000000000001,47.8335865266,130.77,48.736,-1.16,48.7498030355,1.486,0,1.486,47.25,-1.16,47.2642370085,130.74
2019-05-02 03:30:00,48.148,-1.05,48.1594477128,1.098,0,1.098,47.05,-1.05,47.0617148009,130.98,47.818,-1.09,47.8304215327,1.098,0,1.098,46.72,-1.09,46.7327133815,130.95
2019-05-02 04:00:00,47.19,-1.12,47.2032890803,1.11,0,1.11,46.08,-1.12,46.0936091015,130.98,46.86,-1.1400000000000001,46.8738647863,1.11,0,1.11,45.75,-1.1400000000000001,45.7642010746,130.95
2019-05-02 04:30:00,46.741,-1.04,46.7525687102,1.091,0,1.091,45.65,-1.04,45.6618451226,130.9,46.421,-1.07,46.4333300658,1.091,0,1.091,45.33,-1.07,45.3426267435,130.88
2019-05-02 05:00:00,46.955,-0.73,46.9606742392,1.115,0,1.115,45.84,-0.73,45.8458122406,130.79,46.625,-0.76,46.6311936905,1.115,0,1.115,45.51,-0.76,45.5163454157,130.77
2019-05-02 05:30:00,48.1445,-0.46,48.146697501,1.1645,0,1.1645,46.98,-0.46,46.9822519682,130.59,47.8145,-0.5,47.8171141983,1.1645,0,1.1645,46.65,-0.5,46.6526794515,130.55
2019-05-02 06:00:00,50.15,0.23,50.150527415,1.3599999999999999,0,1.3599999999999999,48.79,0.23,48.7905421163,131.01,49.78,0.2,49.7804017662,1.3599999999999999,0,1.3599999999999999,48.42,0.2,48.4204130507,130.98
2019-05-02 06:30:00,56.062,2.5700000000000003,56.120876187,3.002,0,3.002,53.06,2.5700000000000003,53.1222034558,131.01,55.682,2.51,55.7385434327,3.002,0,3.002,52.68,2.51,52.7397620397,130.98
2019-05-02 07:00:00,62.4985,4.93,62.6926423295,6.7785,0,6.7785,55.72,4.93,55.9376733517,130.67,62.1185,4.85,62.3075480359,6.7785,0,6.7785,55.34,4.85,55.5521205716,130.64
2019-05-02 07:30:00,68.8765,7.68,69.3033523883,10.4765,0,10.4765,58.4,7.68,58.9028216642,129.64,68.4565,7.58,68.8748778021,10.4765,0,10.4765,57.98,7.58,58.4733853988,129.61
2019-05-02 08:00:00,72.633,9.49,73.2503432688,10.723,0,10.723,61.91,9.49,62.6331238244,129.26,72.193,9.38,72.7998190176,10.723,0,10.723,61.47,9.38,62.1815511225,129.23
2019-05-02 08:30:00,74.787,10.53,75.5246732466,13.447,0,13.447,61.34,10.53,62.2372597404,128.86,74.367,10.42,75.0934557002,13.447,0,13.447,60.92,10.42,61.8047150305,128.83
2019-05-02 09:00:00,76.1035,10.94,76.8858004592,16.0535,0,16.0535,60.05,10.94,61.0383985701,128.96,75.7035,10.83,76.4742362646,16.0535,0,16.0535,59.65,10.83,60.62517134,128.95
2019-05-02 09:30:00,79.2565,10.33,79.9268521352,26.7265,0,26.7265,52.53,10.33,53.5360607441,129.1,78.9165,10.22,79.5755136474,26.7265,0,26.7265,52.19,10.22,53.1812419938,129.08
2019-05-02 10:00:00,79.5295,10.8,80.2594628081,28.4395,0,28.4395,51.09,10.8,52.2190396312,128.97,79.1995,10.69,79.9176882814,28.4395,0,28.4395,50.76,10.69,51.8734392536,128.96
2019-05-02 10:30:00,81.622,9.8,82.2082166453,36.752,0,36.752,44.87,9.8,45.9277356289,129.32,81.322,9.7,81.8984595948,36.752,0,36.752,44.57,9.7,45.6133193267,129.32
2019-05-02 11:00:00,85.2765,9.6,85.8151586391,48.1265,0,48.1265,37.15,9.6,38.3703335925,129.45,85.0565,9.49,85.5842759638,48.1265,0,48.1265,36.93,9.49,38.1298439546,129.43
2019-05-02 11:30:00,88.263,10.18,88.8481264237,61.763,0,61.763,26.5,10.18,28.3880679159,129.45,88.103,10.07,88.6766232386,61.763,0,61.763,26.34,10.07,28.1992996367,129.43
2019-05-02 12:00:00,88.937,10.64,89.5711983229,66.767,0,66.767,22.17,10.64,24.5910247855,129.45,88.797,10.54,89.4203489649,66.767,0,66.767,22.03,10.54,24.4215580994,129.43
2019-05-02 12:30:00,91.878,10.57,92.4840082609,71.508,0,71.508,20.37,10.57,22.949113272600002,129.45,91.738,10.47,92.3335342332,71.508,0,71.508,20.23,10.47,22.7788015488,129.43
2019-05-02 13:00:00,84.5235,10.37,85.1572601265,64.3035,0,64.3035,20.22,10.37,22.724112744,129.74,84.3935,10.27,85.0160910784,64.3035,0,64.3035,20.09,10.27,22.5628234049,129.73
2019-05-02 13:30:00,84.561,9.84,85.1315941411,62.771,0,62.771,21.79,9.84,23.9087787225,129.9,84.421,9.74,84.9810145915,62.771,0,62.771,21.65,9.74,23.7400526537,129.88
2019-05-02 14:00:00,81.4955,9.64,82.0636711356,53.3855,0,53.3855,28.11,9.64,29.7170271057,129.9,81.3055,9.54,81.8632758339,53.3855,0,53.3855,27.92,9.54,29.5048809521,129.88
2019-05-02 14:30:00,83.613,8.46,84.0399034328,50.673,0,50.673,32.94,8.46,34.0090458555,130.13,83.383,8.37,83.8020380957,50.673,0,50.673,32.71,8.37,33.763900841,130.12
2019-05-02 15:00:00,81.6875,8.18,82.0960416601,50.1875,0,50.1875,31.5,8.18,32.5447753103,130.22,81.4575,8.09,81.8582458049,50.1875,0,50.1875,31.27,8.09,32.2995510805,130.2
2019-05-02 15:30:00,80.2585,8.23,80.6793636703,45.6285,0,45.6285,34.63,8.23,35.594519241,130.22,79.9985,8.14,80.411563859,45.6285,0,45.6285,34.37,8.14,35.3207658467,130.11
2019-05-02 16:00:00,84.5585,8.64,84.9987618866,51.9685,0,51.9685,32.59,8.64,33.7158375248,130.02,84.3485,8.55,84.7807286608,51.9685,0,51.9685,32.38,8.55,33.4898029257,130.0
2019-05-02 16:30:00,87.5065,8.42,87.910658866,57.2065,0,57.2065,30.3,8.42,31.4481541589,130.02,87.2965,8.32,87.6920823806,57.2065,0,57.2065,30.09,8.32,31.219072696,130.0
2019-05-02 17:00:00,84.7195,7.78,85.0759782797,49.2295,0,49.2295,35.49,7.78,36.3327469372,130.16,84.4495,7.7,84.7998116168,49.2295,0,49.2295,35.22,7.7,36.0518848328,130.13
2019-05-02 17:30:00,83.0235,6.78,83.2998796653,39.3335,0,39.3335,43.69,6.78,44.212944937,130.3,82.6935,6.69,82.9636730277,39.3335,0,39.3335,43.36,6.69,43.87306349,130.28
2019-05-02 18:00:00,81.623,6.7,81.8975221176,33.773,0,33.773,47.85,6.7,48.3167931469,130.23,81.283,6.61,81.5513224234,33.773,0,33.773,47.51,6.61,47.9676161592,130.28
2019-05-02 18:30:00,80.154,6.36,80.4059283635,25.964,0,25.964,54.19,6.36,54.561943697,130.23,79.774,6.29,80.0215919362,25.964,0,25.964,53.81,6.29,54.1763804623,130.28
2019-05-02 19:00:00,77.451,6.27,77.704377618,21.871,0,21.871,55.58,6.27,55.932542406,130.03,77.061,6.18,77.3084091222,21.871,0,21.871,55.19,6.18,55.5349304492,130.02
2019-05-02 19:30:00,74.548,6.25,74.8095368519,16.628,0,16.628,57.92,6.25,58.2562348595,130.03,74.138,6.17,74.3943004806,16.628,0,16.628,57.51,6.17,57.8400293914,130.02
2019-05-02 20:00:00,71.0035,6.0,71.2565576789,10.2935,0,10.2935,60.71,6.0,61.0057710385,130.21,70.5735,5.92,70.8213619062,10.2935,0,10.2935,60.28,5.92,60.5699991745,130.17
2019-05-02 20:30:00,68.182,5.78,68.4265556929,4.9719999999999995,0,4.9719999999999995,63.21,5.78,63.4737150323,129.89,67.732,5.7,67.9714191701,4.9719999999999995,0,4.9719999999999995,62.76,5.7,63.0183116245,129.86
2019-05-02 21:00:00,67.255,6.04,67.5256738211,1.5550000000000002,0,1.5550000000000002,65.7,6.04,65.9770535868,129.57,66.805,5.95,67.0694455397,1.5550000000000002,0,1.5550000000000002,65.25,5.95,65.520721913,129.55
2019-05-02 21:30:00,66.666,5.46,66.8892155433,3.636,0,3.636,63.03,5.46,63.2660453956,129.77,66.226,5.39,66.4449785612,3.636,0,3.636,62.59,5.39,62.8216539101,129.76
2019-05-02 22:00:00,61.9875,4.52,62.1520760414,1.3175,0,1.3175,60.67,4.52,60.8381401754,130.21,61.5775,4.45,61.7380839211,1.3175,0,1.3175,60.26,4.45,60.4240854296,130.18
2019-05-02 22:30:00,58.243,2.74,58.307415043,1.183,0,1.183,57.06,2.74,57.1257490104,130.6,57.853,2.68,57.9150413019,1.183,0,1.183,56.67,2.68,56.733334998,130.58
2019-05-02 23:00:00,54.84,1.05,54.8500510483,1.18,0,1.18,53.66,1.05,53.6702720321,129.98,54.48,1.01,54.489361347,1.18,0,1.18,53.3,1.01,53.3095685595,129.97
2019-05-02 23:30:00,51.3295,0.5,51.331935189,1.2095,0,1.2095,50.12,0.5,50.1224939523,130.63,50.9795,0.46,50.9815753018,1.2095,0,1.2095,49.77,0.46,49.7721257332,130.58
2019-05-03 00:00:00,48.9105,-0.28,48.9113014573,1.0005,0,1.0005,47.91,-0.28,47.9108181938,131.32,48.5705,-0.30000000000000004,48.5714264795,1.0005,0,1.0005,47.57,-0.30000000000000004,47.5709459649,131.29
2019-05-03 00:30:00,48.238,-0.68,48.2427926638,0.928,0,0.928,47.31,-0.68,47.3148866637,131.51,47.908,-0.72,47.9134100644,0.928,0,0.928,46.98,-0.72,46.9855169175,131.49
2019-05-03 01:00:00,47.447,-0.86,47.4547933195,0.927,0,0.927,46.52,-0.86,46.5279485901,131.62,47.117,-0.9,47.1255948397,0.927,0,0.927,46.19,-0.9,46.1987672996,131.59
2019-05-03 01:30:00,50.753,-0.41000000000000003,50.7546560327,1.293,0,1.293,49.46,-0.41000000000000003,49.4616993238,131.43,50.403,-0.45,50.405008769,1.293,0,1.293,49.11,-0.45,49.112061655,131.4
2019-05-03 02:00:00,50.8945,-0.52,50.8971564063,1.4344999999999999,0,1.4344999999999999,49.46,-0.52,49.4627334465,131.25,50.5345,-0.56,50.5376027355,1.4344999999999999,0,1.4344999999999999,49.1,-0.56,49.1031933788,131.21
2019-05-03 02:30:00,51.1305,-0.68,51.135021563,1.5605,0,1.5605,49.57,-0.68,49.574663892,131.25,50.7805,-0.72,50.785604065,1.5605,0,1.5605,49.22,-0.72,49.2252658703,131.21
2019-05-03 03:00:00,49.746,-0.97,49.755456143,1.566,0,1.566,48.18,-0.97,48.1897634358,131.4,49.396,-1.02,49.4065300947,1.566,0,1.566,47.83,-1.02,47.840874783,131.36
2019-05-03 03:30:00,48.7265,-1.37,48.7457557358,1.5665,0,1.5665,47.16,-1.37,47.1798950825,131.76,48.3965,-1.4,48.4167451637,1.5665,0,1.5665,46.83,-1.4,46.8509220827,131.69
2019-05-03 04:00:00,47.9335,-1.48,47.9563428782,1.5835,0,1.5835,46.35,-1.48,46.3736228906,131.76,47.5935,-1.52,47.6177660359,1.5835,0,1.5835,46.01,-1.52,46.0351007385,131.78
2019-05-03 04:30:00,47.25,-1.63,47.2781069841,1.58,0,1.58,45.67,-1.63,45.6990787653,131.76,46.93,-1.65,46.958997008,1.58,0,1.58,45.35,-1.65,45.3800066108,131.7
2019-05-03 05:00:00,46.707,-1.52,46.731726364400004,1.4969999999999999,0,1.4969999999999999,45.21,-1.52,45.2355446524,131.68,46.387,-1.57,46.4135612618,1.4969999999999999,0,1.4969999999999999,44.89,-1.57,44.9174464991,131.7
2019-05-03 05:30:00,47.8465,-0.9,47.8549638204,1.2565,0,1.2565,46.59,-0.9,46.5986920417,131.36,47.5065,-0.9400000000000001,47.51579887,1.2565,0,1.2565,46.25,-0.9400000000000001,46.2595514462,131.32
2019-05-03 06:00:00,48.2125,-0.12,48.2126493386,1.5025,0,1.5025,46.71,-0.12,46.7101541423,131.36,47.8725,-0.17,47.8728018425,1.5025,0,1.5025,46.37,-0.17,46.3703116228,131.32
2019-05-03 06:30:00,53.948,1.94,53.9828704683,2.918,0,2.918,51.03,1.94,51.0668630327,130.51,53.588,1.88,53.6209673915,2.918,0,2.918,50.67,1.88,50.7048646581,130.49
2019-05-03 07:00:00,60.8975,4.08,61.0340225305,6.2175,0,6.2175,54.68,4.08,54.8320052524,130.3,60.4975,4.0,60.6295926611,6.2175,0,6.2175,54.28,4.0,54.4271843843,130.24
2019-05-03 07:30:00,70.0875,6.51,70.3891877794,14.3275,0,14.3275,55.76,6.51,56.138736181,129.69,69.7175,6.42,70.0124717907,14.3275,0,14.3275,55.39,6.42,55.7608150945,129.65
2019-05-03 08:00:00,77.9725,7.66,78.3478548286,27.9525,0,27.9525,50.02,7.66,50.6031224333,129.69,77.6525,7.5600000000000005,78.0196408365,27.9525,0,27.9525,49.7,7.5600000000000005,50.271697803,129.65
2019-05-03 08:30:00,82.4355,8.42,82.8643956127,38.5755,0,38.5755,43.86,8.42,44.6609001253,129.84,82.1255,8.33,82.5468754724,38.5755,0,38.5755,43.55,8.33,44.3395015759,129.81
2019-05-03 09:00:00,83.034,9.04,83.5246475958,40.774,0,40.774,42.26,9.04,43.2160757126,129.61,82.754,8.93,83.2344244649,40.774,0,40.774,41.98,8.93,42.9192882047,129.59
2019-05-03 09:30:00,84.5985,9.5,85.1302308363,43.1885,0,43.1885,41.41,9.5,42.4857399606,129.71,84.3185,9.4,84.8408477224,43.1885,0,43.1885,41.13,9.4,42.1904835241,129.69
2019-05-03 10:00:00,83.0855,9.65,83.6440243547,42.1755,0,42.1755,40.91,9.65,42.0327324831,129.87,82.8155,9.56,83.3654643138,42.1755,0,42.1755,40.64,9.56,41.7492898143,129.84
2019-05-03 10:30:00,84.014,9.32,84.5293712032,46.944,0,46.944,37.07,9.32,38.2236484392,130.08,83.784,9.21,84.2886869989,46.944,0,46.944,36.84,9.21,37.9738028119,130.06
2019-05-03 11:00:00,88.668,9.68,89.1948239754,61.568,0,61.568,27.1,9.68,28.7769421586,130.08,88.538,9.58,89.0547800177,61.568,0,61.568,26.97,9.58,28.620924164,130.06
2019-05-03 11:30:00,92.5445,9.94,93.0767859364,75.6745,0,75.6745,16.87,9.94,19.5806154142,129.93,92.4445,9.84,92.9667208212,75.6745,0,75.6745,16.77,9.84,19.4437264947,129.91
2019-05-03 12:00:00,90.432,9.73,90.9539417727,68.152,0,68.152,22.28,9.73,24.3119579631,129.93,90.272,9.63,90.7841995283,68.152,0,68.152,22.12,9.63,24.1253248683,129.91
2019-05-03 12:30:00,93.3885,10.32,93.9569812853,76.6785,0,76.6785,16.71,10.32,19.6399210793,130.0,93.3085,10.21,93.8654370482,76.6785,0,76.6785,16.63,10.21,19.5141230907,129.91
2019-05-03 13:00:00,95.726,10.46,96.295787426,83.756,0,83.756,11.97,10.46,15.896304602,130.63,95.646,10.36,96.2054411975,83.756,0,83.756,11.89,10.36,15.7702790083,130.61
2019-05-03 13:30:00,86.871,8.78,87.3135673364,63.861,0,63.861,23.01,8.78,24.6282053751,131.28,86.691,8.68,87.1244620127,63.861,0,63.861,22.83,8.68,24.4243996856,131.25
2019-05-03 14:00:00,83.863,8.19,84.2619657319,58.743,0,58.743,25.12,8.19,26.4214023095,131.35,83.723,8.1,84.1139151924,58.743,0,58.743,24.98,8.1,26.2604341167,131.34
2019-05-03 14:30:00,81.7915,8.46,82.2278606815,61.8715,0,61.8715,19.92,8.46,21.6420424175,131.02,81.6815,8.37,82.1092220293,61.8715,0,61.8715,19.81,8.37,21.5056504203,130.99
2019-05-03 15:00:00,79.945,8.36,80.3809220213,62.085,0,62.085,17.86,8.36,19.7197667329,130.65,79.855,8.27,80.28208969,62.085,0,62.085,17.77,8.27,19.6001479586,130.61
2019-05-03 15:30:00,80.3705,7.23,80.6950442732,61.2205,0,61.2205,19.15,7.23,20.4693771278,130.88,80.2405,7.16,80.5593162846,61.2205,0,61.2205,19.02,7.16,20.323041111,130.85
2019-05-03 16:00:00,79.925,6.58,80.1953990264,55.735,0,55.735,24.19,6.58,25.0689549044,130.88,79.745,6.5,80.0094683459,55.735,0,55.735,24.01,6.5,24.8742859194,130.85
2019-05-03 16:30:00,75.093,6.52,75.3755202237,35.293,0,35.293,39.8,6.52,40.330514502,130.56,74.783,6.43,75.0589234468,35.293,0,35.293,39.49,6.43,40.0100612346,130.53
2019-05-03 17:00:00,75.792,6.28,76.0517301841,29.072,0,29.072,46.72,6.28,47.1401824349,130.45,75.462,6.2,75.7162693481,29.072,0,29.072,46.39,6.2,46.8024796352,130.42
2019-05-03 17:30:00,77.4345,6.35,77.6944289525,31.4145,0,31.4145,46.02,6.35,46.4560319011,130.37,77.1345,6.27,77.3889138718,31.4145,0,31.4145,45.72,6.27,46.1479284475,130.33
2019-05-03 18:00:00,77.267,6.2,77.5153487317,27.147,0,27.147,50.12,6.2,50.5020237218,130.81,76.897,6.11,77.1393590134,27.147,0,27.147,49.75,6.11,50.1237927535,130.78
2019-05-03 18:30:00,74.6065,5.91,74.8402160757,20.7265,0,20.7265,53.88,5.91,54.203159502,130.81,74.2165,5.83,74.4451326297,20.7265,0,20.7265,53.49,5.83,53.8067746664,130.78
2019-05-03 19:00:00,72.42,5.47,72.6262851866,16.43,0,16.43,55.99,5.47,56.2565640614,130.91,72.03,5.4,72.2321320466,16.43,0,16.43,55.6,5.4,55.8616147278,130.88
2019-05-03 19:30:00,68.1555,5.52,68.3786705066,9.1155,0,9.1155,59.04,5.52,59.2974872992,130.76,67.7355,5.43,67.9527987669,9.1155,0,9.1155,58.62,5.43,58.8709546381,130.72
2019-05-03 20:00:00,65.1165,5.1,65.3159136218,4.7865,0,4.7865,60.33,5.1,60.5451806505,130.47,64.6865,5.03,64.8817708008,4.7865,0,4.7865,59.9,5.03,60.110821821,130.43
2019-05-03 20:30:00,65.1115,4.79,65.2874530997,6.0815,0,6.0815,59.03,4.79,59.2240238417,130.47,64.6915,4.72,64.863460995,6.0815,0,6.0815,58.61,4.72,58.7997491491,130.43
2019-05-03 21:00:00,64.311,5.2,64.5208859285,2.411,0,2.411,61.9,5.2,62.1180328085,130.11,63.871,5.12,64.0758850192,2.411,0,2.411,61.46,5.12,61.6728951809,130.07
2019-05-03 21:30:00,63.4105,4.7,63.5844439329,1.1905000000000001,0,1.1905000000000001,62.22,4.7,62.3972627605,130.11,62.9905,4.63,63.1604305737,1.1905000000000001,0,1.1905000000000001,61.8,4.63,61.973195012,130.07
2019-05-03 22:00:00,61.097,3.18,61.1797009555,1.077,0,1.077,60.02,3.18,60.1041828827,130.38,60.687,3.12,60.7671487648,1.077,0,1.077,59.61,3.12,59.6915948857,130.35
2019-05-03 22:30:00,57.7325,1.88,57.7631020311,1.1725,0,1.1725,56.56,1.88,56.5912360706,130.47,57.3425,1.83,57.3716934232,1.1725,0,1.1725,56.17,1.83,56.1998024908,130.44
2019-05-03 23:00:00,53.306,0.89,53.3134292275,1.156,0,1.156,52.15,0.89,52.1575938862,130.87,52.956,0.86,52.9629826955,1.156,0,1.156,51.8,0.86,51.8071385043,130.83
2019-05-03 23:30:00,50.61,-0.22,50.6104781641,1.3900000000000001,0,1.3900000000000001,49.22,-0.22,49.2204916676,131.91,50.27,-0.26,50.2706723647,1.3900000000000001,0,1.3900000000000001,48.88,-0.26,48.8806914845,131.88
2019-05-04 00:00:00,48.1085,-0.92,48.1172959782,1.6585,0,1.6585,46.45,-0.92,46.4591099786,132.03,47.7985,-0.9500000000000001,47.8079397407,1.6585,0,1.6585,46.14,-0.9500000000000001,46.1497789811,132.0
