Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-04 00:30:00,47.551,-1.25,47.5674268907,1.681,0,1.681,45.87,-1.25,45.8870286682,132.36,47.231,-1.29,47.2486133236,1.681,0,1.681,45.55,-1.29,45.5682630786,132.33
2019-05-04 01:00:00,47.0,-1.97,47.0412680526,1.6800000000000002,0,1.6800000000000002,45.32,-1.97,45.3627964306,131.4,46.66,-1.99,46.7024164257,1.6800000000000002,0,1.6800000000000002,44.98,-1.99,45.023999156,131.37
2019-05-04 01:30:00,50.5345,-1.49,50.5564614095,1.4745,0,1.4745,49.06,-1.49,49.0826211607,131.54,50.1745,-1.53,50.1978221664,1.4745,0,1.4745,48.7,-1.53,48.7240279534,131.5
2019-05-04 02:00:00,50.35,-1.48,50.3717470414,1.49,0,1.49,48.86,-1.48,48.8824099242,131.34,50.01,-1.51,50.0327912473,1.49,0,1.49,48.52,-1.51,48.5434908098,131.3
2019-05-04 02:30:00,50.041,-1.52,50.0640797479,1.441,0,1.441,48.6,-1.52,48.6237637375,131.69,49.691,-1.55,49.7151685203,1.441,0,1.441,48.25,-1.55,48.2748899533,131.65
2019-05-04 03:00:00,48.6295,-1.77,48.6617012675,1.5495,0,1.5495,47.08,-1.77,47.1132603414,132.0,48.2995,-1.81,48.3334025313,1.5495,0,1.5495,46.75,-1.81,46.7850253821,131.97
2019-05-04 03:30:00,47.5685,-2.46,47.6320668484,1.4985,0,1.4985,46.07,-2.46,46.1356315661,131.4,47.2285,-2.47,47.2930450727,1.4985,0,1.4985,45.73,-2.47,45.7966570832,131.37
2019-05-04 04:00:00,47.058,-2.58,47.1286724192,1.328,0,1.328,45.73,-2.58,45.8027215349,131.13,46.728,-2.6,46.800277606,1.328,0,1.328,45.4,-2.6,45.4743883961,131.1
2019-05-04 04:30:00,46.738,-2.52,46.805886852,1.258,0,1.258,45.48,-2.52,45.5497617996,131.29,46.418,-2.54,46.4874426485,1.258,0,1.258,45.16,-2.54,45.2313740671,131.28
2019-05-04 05:00:00,46.239,-2.5700000000000003,46.3103662369,0.999,0,0.999,45.24,-2.5700000000000003,45.312939653,131.11,45.919,-2.6,45.9925489726,0.999,0,0.999,44.92,-2.6,44.9951819643,131.09
2019-05-04 05:30:00,46.8645,-2.7,46.9422129884,1.3145,0,1.3145,45.55,-2.7,45.6299517861,131.11,46.5245,-2.71,46.6033603965,1.3145,0,1.3145,45.21,-2.71,45.2911492457,131.09
2019-05-04 06:00:00,47.206,-2.61,47.2780978467,1.346,0,1.346,45.86,-2.61,45.9342105625,131.26,46.876,-2.64,46.9502819587,1.346,0,1.346,45.53,-2.64,45.6064743211,131.23
2019-05-04 06:30:00,50.2865,-1.52,50.3094671235,1.6764999999999999,0,1.6764999999999999,48.61,-1.52,48.6337588512,131.95,49.9265,-1.56,49.9508658809,1.6764999999999999,0,1.6764999999999999,48.25,-1.56,48.2752120658,131.92
2019-05-04 07:00:00,54.144,-0.42,54.1456289649,3.624,0,3.624,50.52,-0.42,50.5217458131,131.83,53.774,-0.46,53.7759674576,3.624,0,3.624,50.15,-0.46,50.1521096266,131.79
2019-05-04 07:30:00,59.4655,0.88,59.4720109821,8.3855,0,8.3855,51.08,0.88,51.0875797039,132.58,59.0955,0.8200000000000001,59.1011888226,8.3855,0,8.3855,50.71,0.8200000000000001,50.7166294227,132.55
2019-05-04 08:00:00,65.4895,1.8,65.5142321198,16.2395,0,16.2395,49.25,1.8,49.2828824238,132.3,65.1495,1.75,65.1729993958,16.2395,0,16.2395,48.91,1.75,48.94129749,132.27
2019-05-04 08:30:00,73.3325,2.87,73.388639831,29.9025,0,29.9025,43.43,2.87,43.5247263059,131.76,73.0425,2.8,73.0961476841,29.9025,0,29.9025,43.14,2.8,43.2307714481,131.74
2019-05-04 09:00:00,79.917,3.54,79.995365422,44.277,0,44.277,35.64,3.54,35.815376586,131.38,79.687,3.48,79.7629511051,44.277,0,44.277,35.41,3.48,35.5805916196,131.36
2019-05-04 09:30:00,84.685,4.89,84.8260651274,51.715,0,51.715,32.97,4.89,33.3306615596,130.85,84.465,4.8100000000000005,84.6018458723,51.715,0,51.715,32.75,4.8100000000000005,33.1013383415,130.82
2019-05-04 10:00:00,83.79,5.18,83.9499642644,55.36,0,55.36,28.43,5.18,28.8980501072,130.71,83.6,5.1,83.7554177352,55.36,0,55.36,28.24,5.1,28.6968221237,130.69
2019-05-04 10:30:00,88.284,5.86,88.478269965,65.964,0,65.964,22.32,5.86,23.0764382,130.71,88.144,5.78,88.3333070591,65.964,0,65.964,22.18,5.78,22.920750424,130.69
2019-05-04 11:00:00,88.3765,5.95,88.5765671735,70.7265,0,70.7265,17.65,5.95,18.6259227959,130.57,88.2565,5.87,88.4514934427,70.7265,0,70.7265,17.53,5.87,18.4866925111,130.55
2019-05-04 11:30:00,88.3645,5.08,88.510401989,73.2245,0,73.2245,15.14,5.08,15.9695334935,130.57,88.2845,5.01,88.4265403612,73.2245,0,73.2245,15.06,5.01,15.8714744117,130.55
2019-05-04 12:00:00,90.724,5.53,90.892381837,80.904,0,80.904,9.82,5.53,11.2700177462,130.66,90.674,5.45,90.8376396435,80.904,0,80.904,9.77,5.45,11.1872874281,130.64
2019-05-04 12:30:00,90.7235,5.33,90.8799337161,82.8535,0,82.8535,7.87,5.33,9.5050407679,130.85,90.6635,5.25,90.8153771795,82.8535,0,82.8535,7.8100000000000005,5.25,9.4105579006,130.83
2019-05-04 13:00:00,89.795,5.18,89.9442851158,83.235,0,83.235,6.5600000000000005,5.18,8.3585883976,131.41,89.755,5.11,89.9003455221,83.235,0,83.235,6.52,5.11,8.2838698686,131.4
2019-05-04 13:30:00,90.9525,5.29,91.106209208,86.2925,0,86.2925,4.66,5.29,7.0498014156,131.41,90.9425,5.22,91.092187954,86.2925,0,86.2925,4.65,5.22,6.9907724895,131.4
2019-05-04 14:00:00,89.6475,5.11,89.7930195296,89.9575,0,89.9575,-0.31,5.11,5.1193944954,131.65,89.6475,5.03,89.7885023611,89.9575,0,89.9575,-0.31,5.03,5.0395436301,131.65
2019-05-04 14:30:00,87.4165,4.8100000000000005,87.5487325565,89.8565,0,89.8565,-2.44,4.8100000000000005,5.3934868128,132.02,87.4665,4.73,87.5943007407,89.8565,0,89.8565,-2.39,4.73,5.2995282809,132.02
2019-05-04 15:00:00,86.491,4.64,86.6153720826,88.641,0,88.641,-2.15,4.64,5.1139123966,132.46,86.511,4.58,86.6321506197,88.641,0,88.641,-2.13,4.58,5.0510691937,132.45
2019-05-04 15:30:00,85.168,4.48,85.2857468983,85.698,0,85.698,-0.53,4.48,4.5112415143,132.58,85.168,4.41,85.2820984967,85.698,0,85.698,-0.53,4.41,4.4417338957,132.58
2019-05-04 16:00:00,82.913,4.26,83.0223654746,79.803,0,79.803,3.11,4.26,5.2744383587,132.44,82.903,4.19,83.0088158511,79.803,0,79.803,3.1,4.19,5.2121108967,132.43
2019-05-04 16:30:00,82.707,3.54,82.7827243391,73.817,0,73.817,8.89,3.54,9.5688923079,132.62,82.637,3.48,82.7102422255,73.817,0,73.817,8.82,3.48,9.4817087068,132.6
2019-05-04 17:00:00,81.94,3.07,81.9974908153,67.54,0,67.54,14.4,3.07,14.7236170828,132.33,81.82,3.01,81.8753473275,67.54,0,67.54,14.28,3.01,14.593782922900001,132.32
2019-05-04 17:30:00,78.88,2.39,78.9161992242,56.8,0,56.8,22.08,2.39,22.2089734117,132.09,78.7,2.34,78.7347801165,56.8,0,56.8,21.9,2.34,22.0246589077,132.07
2019-05-04 18:00:00,76.018,2.29,76.0524846668,42.898,0,42.898,33.12,2.29,33.1990737823,131.7,75.758,2.23,75.7908138497,42.898,0,42.898,32.86,2.23,32.9355810636,131.67
2019-05-04 18:30:00,72.93,2.04,72.9585258897,31.77,0,31.77,41.16,2.04,41.210522928,131.42,72.61,1.99,72.637264541,31.77,0,31.77,40.84,1.99,40.8884543606,131.39
2019-05-04 19:00:00,67.3935,1.63,67.4132089597,19.0935,0,19.0935,48.3,1.63,48.3274963142,131.04,67.0435,1.58,67.0621151788,19.0935,0,19.0935,47.95,1.58,47.9760242204,131.03
2019-05-04 19:30:00,63.4315,1.8399999999999999,63.4581814446,9.6515,0,9.6515,53.78,1.8399999999999999,53.8114671794,130.25,63.0215,1.78,63.0466324418,9.6515,0,9.6515,53.37,1.78,53.3996750926,130.23
2019-05-04 20:00:00,60.5335,1.67,60.5565316234,4.2735,0,4.2735,56.26,1.67,56.2847803585,130.16,60.1435,1.6099999999999999,60.1650454355,4.2735,0,4.2735,55.87,1.6099999999999999,55.8931927877,130.13
2019-05-04 20:30:00,59.133,1.4,59.1495704887,2.243,0,2.243,56.89,1.4,56.9072236188,130.16,58.713,1.34,58.7282893417,2.243,0,2.243,56.47,1.34,56.4858964698,130.13
2019-05-04 21:00:00,59.2045,1.4100000000000001,59.2212877287,1.3445,0,1.3445,57.86,1.4100000000000001,57.8771777128,130.16,58.7945,1.3599999999999999,58.810227259,1.3445,0,1.3445,57.45,1.3599999999999999,57.4660952214,130.13
2019-05-04 21:30:00,61.6435,1.15,61.6542260697,6.6535,0,6.6535,54.99,1.15,55.0020235991,130.47,61.2635,1.1,61.2733745786,6.6535,0,6.6535,54.61,1.1,54.6210774335,130.44
2019-05-04 22:00:00,58.748,0.42,58.7495013085,5.048,0,5.048,53.7,0.42,53.701642433,130.68,58.368,0.36,58.3691101868,5.048,0,5.048,53.32,0.36,53.32121529,130.64
2019-05-04 22:30:00,55.22,0.03,55.2200081492,1.6600000000000001,0,1.6600000000000001,53.56,0.03,53.5600084018,131.27,54.85,-0.01,54.8500009116,1.6600000000000001,0,1.6600000000000001,53.19,-0.01,53.19000094,131.24
2019-05-04 23:00:00,51.595,-1.1,51.6067246103,1.445,0,1.445,50.15,-1.1,50.1620623579,132.08,51.255,-1.1400000000000001,51.26767622,1.445,0,1.445,49.81,-1.1400000000000001,49.8230438653,132.06
2019-05-04 23:30:00,48.293,-1.8,48.3265335918,1.343,0,1.343,46.95,-1.8,46.9844921224,132.27,47.973,-1.83,48.0078913201,1.343,0,1.343,46.63,-1.83,46.6658954698,132.24
2019-05-05 00:00:00,47.7665,-2.75,47.8455956411,1.4165,0,1.4165,46.35,-2.75,46.4315086983,132.07,47.4265,-2.7800000000000002,47.5079077865,1.4165,0,1.4165,46.01,-2.7800000000000002,46.093909576,132.03
2019-05-05 00:30:00,48.256,-3.07,48.3535566014,1.466,0,1.466,46.79,-3.07,46.8906067353,132.22,47.926,-3.08,48.0248672669,1.466,0,1.466,46.46,-3.08,46.5619801984,132.19
2019-05-05 01:00:00,47.222,-3.34,47.3399713139,1.432,0,1.432,45.79,-3.34,45.9116510267,132.47,46.892,-3.37,47.0129403888,1.432,0,1.432,45.46,-3.37,45.5847397711,132.44
2019-05-05 01:30:00,49.9425,-2.98,50.0313272485,1.4525000000000001,0,1.4525000000000001,48.49,-2.98,48.581483098,132.24,49.5825,-3.01,49.6737798667,1.4525000000000001,0,1.4525000000000001,48.13,-3.01,48.22402928,132.18
2019-05-05 02:00:00,50.0955,-3.15,50.1944381406,1.4955,0,1.4955,48.6,-3.15,48.7019763459,131.91,49.7355,-3.17,49.8364210217,1.4955,0,1.4955,48.24,-3.17,48.3440430663,131.87
2019-05-05 02:30:00,50.4005,-3.11,50.4963612575,1.4105,0,1.4105,48.99,-3.11,49.0886157882,132.04,50.0505,-3.14,50.148899791,1.4105,0,1.4105,48.64,-3.14,48.7412474194,132.02
2019-05-05 03:00:00,49.2785,-3.22,49.3835900097,1.2985,0,1.2985,47.98,-3.22,48.087927799,132.27,48.9285,-3.24,49.0356575591,1.2985,0,1.2985,47.63,-3.24,47.7400722664,132.24
2019-05-05 03:30:00,48.3065,-3.48,48.4316873777,1.4265,0,1.4265,46.88,-3.48,47.0089863749,132.66,47.9765,-3.5,48.1039972585,1.4265,0,1.4265,46.55,-3.5,46.6813935096,132.63
2019-05-05 04:00:00,47.1385,-3.86,47.2962766214,1.6485,0,1.6485,45.49,-3.86,45.6534741285,132.66,46.8085,-3.88,46.9690331202,1.6485,0,1.6485,45.16,-3.88,45.3263720145,132.63
2019-05-05 04:30:00,46.287,-4.1,46.4682296736,1.647,0,1.647,44.64,-4.1,44.8278886409,132.8,45.957,-4.11,46.1404155703,1.647,0,1.647,44.31,-4.11,44.5002044939,132.79
2019-05-05 05:00:00,45.63,-4.25,45.8274961131,1.53,0,1.53,44.1,-4.25,44.3043169454,132.41,45.32,-4.25,45.518841154,1.53,0,1.53,43.79,-4.25,43.9957566136,132.39
2019-05-05 05:30:00,45.8115,-4.12,45.9963904263,1.3215,0,1.3215,44.49,-4.12,44.6803592197,132.41,45.4915,-4.13,45.6785887725,1.3215,0,1.3215,44.17,-4.13,44.3626622285,132.39
2019-05-05 06:00:00,45.546,-4.21,45.7401597723,1.776,0,1.776,43.77,-4.21,43.9720024561,132.53,45.226,-4.23,45.4233857831,1.776,0,1.776,43.45,-4.23,43.655416617,132.5
2019-05-05 06:30:00,47.999,-3.68,48.1398629101,3.909,0,3.909,44.09,-3.68,44.2433102288,132.4,47.689,-3.69,47.8315462953,3.909,0,3.909,43.78,-3.69,43.935230738,132.37
2019-05-05 07:00:00,50.4525,-3.13,50.549497092,7.3625,0,7.3625,43.09,-3.13,43.2035299484,132.59,50.1425,-3.15,50.2413455856,7.3625,0,7.3625,42.78,-3.15,42.8958144811,132.56
2019-05-05 07:30:00,54.851,-2.25,54.8971283493,13.600999999999999,0,13.600999999999999,41.25,-2.25,41.3113180618,132.59,54.571,-2.27,54.6181923996,13.600999999999999,0,13.600999999999999,40.97,-2.27,41.032838069,132.48
2019-05-05 08:00:00,62.4315,-1.6400000000000001,62.4530366936,27.4315,0,27.4315,35.0,-1.6400000000000001,35.03840179,132.59,62.2115,-1.67,62.2339106296,27.4315,0,27.4315,34.78,-1.67,34.8200703618,132.48
2019-05-05 08:30:00,70.0185,-0.41000000000000003,70.0197003867,39.8685,0,39.8685,30.15,-0.41000000000000003,30.1527875992,132.28,69.8085,-0.44,69.8098866369,39.8685,0,39.8685,29.94,-0.44,29.9432329584,132.25
2019-05-05 09:00:00,75.9605,0.49,75.9620804102,50.6705,0,50.6705,25.29,0.49,25.2947464901,131.94,75.8105,0.44,75.8117768572,50.6705,0,50.6705,25.14,0.44,25.1438501427,131.93
2019-05-05 09:30:00,80.533,2.15,80.5616943032,61.323,0,61.323,19.21,2.15,19.3299405069,131.84,80.413,2.1,80.4404162657,61.323,0,61.323,19.09,2.1,19.2051581613,131.81
2019-05-05 10:00:00,83.8595,3.24,83.9220670637,67.4995,0,67.4995,16.36,3.24,16.677745651,131.84,83.7595,3.19,83.8202239334,67.4995,0,67.4995,16.26,3.19,16.5699637899,131.81
2019-05-05 10:30:00,84.2315,3.85,84.3194407729,69.0615,0,69.0615,15.17,3.85,15.6509232954,131.56,84.1415,3.79,84.2268135587,69.0615,0,69.0615,15.08,3.79,15.548971027,131.56
2019-05-05 11:00:00,84.4895,3.33,84.5550974824,68.7795,0,68.7795,15.71,3.33,16.0590472943,131.56,84.3595,3.27,84.4228531871,68.7795,0,68.7795,15.58,3.27,15.9194629306,131.56
2019-05-05 11:30:00,82.825,3.03,82.880404952,65.705,0,65.705,17.12,3.03,17.3860662601,131.48,82.695,2.98,82.7486762734,65.705,0,65.705,16.99,2.98,17.2493623071,131.47
2019-05-05 12:00:00,79.8885,3.5300000000000002,79.9664512921,62.8085,0,62.8085,17.08,3.5300000000000002,17.440966143,131.4,79.7885,3.47,79.8639194646,62.8085,0,62.8085,16.98,3.47,17.3309347699,131.37
2019-05-05 12:30:00,81.0465,3.64,81.1281995502,64.3065,0,64.3065,16.74,3.64,17.1311762585,131.28,80.9265,3.58,81.0056467306,64.3065,0,64.3065,16.62,3.58,17.0011999577,131.22
2019-05-05 13:00:00,83.9965,2.7,84.0398834617,70.7765,0,70.7765,13.22,2.7,13.4929018376,131.5,83.9265,2.65,83.9683267801,70.7765,0,70.7765,13.15,2.65,13.4143579794,131.48
2019-05-05 13:30:00,83.247,3.08,83.3039579432,75.307,0,75.307,7.94,3.08,8.516454661400001,131.5,83.207,3.03,83.2621507589,75.307,0,75.307,7.9,3.03,8.4611405851,131.48
2019-05-05 14:00:00,79.801,3.25,79.8671528289,71.801,0,71.801,8.0,3.25,8.634958019599999,131.35,79.751,3.19,79.8147737014,71.801,0,71.801,7.95,3.19,8.566130982,131.33
2019-05-05 14:30:00,78.9725,3.41,79.046086913,77.0225,0,77.0225,1.9500000000000002,3.41,3.9281802403,131.35,78.9725,3.35,79.0435212794,77.0225,0,77.0225,1.9500000000000002,3.35,3.8762094887,131.33
2019-05-05 15:00:00,76.0245,3.15,76.0897305834,70.6945,0,70.6945,5.33,3.15,6.1912357409,131.51,75.9945,3.1,76.0577019785,70.6945,0,70.6945,5.3,3.1,6.1400325732,131.48
2019-05-05 15:30:00,76.127,2.84,76.1799562155,67.127,0,67.127,9.0,2.84,9.4374572847,131.8,76.057,2.79,76.1081556011,67.127,0,67.127,8.93,2.79,9.3556934537,131.78
2019-05-05 16:00:00,75.6375,3.2,75.7051610278,66.8075,0,66.8075,8.83,3.2,9.391959327,131.61,75.5775,3.14,75.642700284,66.8075,0,66.8075,8.77,3.14,9.3151757901,131.57
2019-05-05 16:30:00,76.9705,2.85,77.0232456486,62.9405,0,62.9405,14.03,2.85,14.3165428788,131.61,76.8705,2.8,76.9214779515,62.9405,0,62.9405,13.93,2.8,14.2086206227,131.57
2019-05-05 17:00:00,75.5745,2.41,75.612916557,55.0545,0,55.0545,20.52,2.41,20.6610382121,131.53,75.4245,2.36,75.4614126574,55.0545,0,55.0545,20.37,2.36,20.5062551432,131.57
2019-05-05 17:30:00,76.3325,2.13,76.3622122273,50.6525,0,50.6525,25.68,2.13,25.7681838708,131.33,76.1725,2.07,76.2006211015,50.6525,0,50.6525,25.52,2.07,25.603814169,131.32
2019-05-05 18:00:00,74.0905,1.96,74.116420517,41.4605,0,41.4605,32.63,1.96,32.6888130711,131.33,73.8405,1.92,73.8654576934,41.4605,0,41.4605,32.38,1.92,32.4368740787,131.32
2019-05-05 18:30:00,71.182,1.44,71.1965639901,31.272,0,31.272,39.91,1.44,39.935970002,131.11,70.892,1.38,70.9054304267,31.272,0,31.272,39.62,1.38,39.6440260317,131.05
2019-05-05 19:00:00,66.0285,1.65,66.0491128801,18.2885,0,18.2885,47.74,1.65,47.7685053147,130.85,65.6785,1.6,65.6979859832,18.2885,0,18.2885,47.39,1.6,47.4170022249,130.82
2019-05-05 19:30:00,62.7225,1.77,62.7474693215,10.1325,0,10.1325,52.59,1.77,52.6197776506,130.58,62.3325,1.71,62.3559512497,10.1325,0,10.1325,52.2,1.71,52.2280011105,130.56
2019-05-05 20:00:00,60.4255,1.73,60.4502601338,5.7355,0,5.7355,54.69,1.73,54.7173555648,130.58,60.0455,1.67,60.0687187332,5.7355,0,5.7355,54.31,1.67,54.3356696839,130.56
2019-05-05 20:30:00,59.341,1.17,59.352533063,5.021,0,5.021,54.32,1.17,54.332598870300004,130.83,58.951,1.12,58.9616383846,5.021,0,5.021,53.93,1.12,53.9416286369,130.79
2019-05-05 21:00:00,59.7025,1.49,59.7210901295,5.6725,0,5.6725,54.03,1.49,54.0505411629,130.72,59.3325,1.42,59.3494899409,5.6725,0,5.6725,53.66,1.42,53.6787853812,130.67
2019-05-05 21:30:00,60.6705,1.62,60.69212445,6.6505,0,6.6505,54.02,1.62,54.0442855444,130.58,60.2905,1.57,60.3109383964,6.6505,0,6.6505,53.64,1.57,53.6629714049,130.53
2019-05-05 22:00:00,56.511,0.89,56.5180079355,1.841,0,1.841,54.67,0.89,54.6772438954,131.04,56.131,0.84,56.137284945,1.841,0,1.841,54.29,0.84,54.2964980455,130.99
2019-05-05 22:30:00,53.688,-0.04,53.6880149009,1.508,0,1.508,52.18,-0.04,52.1800153315,131.78,53.328,-0.09,53.328075945,1.508,0,1.508,51.82,-0.09,51.8200781551,131.74
2019-05-05 23:00:00,50.759,-1.04,50.7696531503,1.779,0,1.779,48.98,-1.04,48.9910399971,132.0,50.429,-1.07,50.4403503259,1.779,0,1.779,48.65,-1.07,48.6617652783,131.96
2019-05-05 23:30:00,48.301,-2.18,48.3501706409,1.7109999999999999,0,1.7109999999999999,46.59,-2.18,46.6409744752,132.08,47.981,-2.21,48.0318692224,1.7109999999999999,0,1.7109999999999999,46.27,-2.21,46.3227481914,132.04
2019-05-06 00:00:00,48.127,-2.59,48.1966412626,1.5070000000000001,0,1.5070000000000001,46.62,-2.59,46.6918890173,132.48,47.787,-2.62,47.8587689875,1.5070000000000001,0,1.5070000000000001,46.28,-2.62,46.3541022996,132.45
2019-05-06 00:30:00,47.479,-2.96,47.57117868,1.449,0,1.449,46.03,-2.96,46.1250745257,132.08,47.159,-2.99,47.2536917182,1.449,0,1.449,45.71,-2.99,45.8076871278,132.05
2019-05-06 01:00:00,46.749,-2.98,46.8438832827,1.4889999999999999,0,1.4889999999999999,45.26,-2.98,45.3579981922,132.17,46.419,-3.0,46.5158420433,1.4889999999999999,0,1.4889999999999999,44.93,-3.0,45.0300444148,132.15
2019-05-06 01:30:00,49.541,-2.7,49.6145208684,1.561,0,1.561,47.98,-2.7,48.055909106,131.87,49.181,-2.7199999999999998,49.2561586099,1.561,0,1.561,47.62,-2.7199999999999998,47.6976183892,131.84
2019-05-06 02:00:00,49.8965,-2.77,49.9733290091,1.7365,0,1.7365,48.16,-2.77,48.239594733,131.87,49.5565,-2.8,49.6355386014,1.7365,0,1.7365,47.82,-2.8,47.9019039288,131.84
2019-05-06 02:30:00,49.988,-2.71,50.0614047346,1.738,0,1.738,48.25,-2.71,48.3260447378,131.87,49.638,-2.73,49.7130158409,1.738,0,1.738,47.9,-2.73,47.9777333771,131.84
2019-05-06 03:00:00,48.8195,-3.0,48.9115894267,1.7295,0,1.7295,47.09,-3.0,47.185464923,132.02,48.4895,-3.03,48.584076715,1.7295,0,1.7295,46.76,-3.03,46.8580676085,132.0
2019-05-06 03:30:00,47.982,-3.07,48.0801125623,1.702,0,1.702,46.28,-3.07,46.3817129912,132.1,47.642,-3.09,47.7421015876,1.702,0,1.702,45.94,-3.09,46.0438019716,132.08
2019-05-06 04:00:00,47.0365,-3.34,47.1549353965,1.7065000000000001,0,1.7065000000000001,45.33,-3.34,45.4528821968,132.42,46.7065,-3.36,46.8272008799,1.7065000000000001,0,1.7065000000000001,45.0,-3.36,45.1252656502,132.39
2019-05-06 04:30:00,46.472,-3.65,46.6151186205,1.712,0,1.712,44.76,-3.65,44.908574905,132.63,46.162,-3.67,46.3076575093,1.712,0,1.712,44.45,-3.67,44.6012488614,132.63
2019-05-06 05:00:00,46.06,-3.73,46.2107833736,1.72,0,1.72,44.34,-3.73,44.4966122306,132.63,45.74,-3.75,45.8934646764,1.72,0,1.72,44.02,-3.75,44.1794397882,132.63
2019-05-06 05:30:00,46.556,-3.75,46.7067836187,1.566,0,1.566,44.99,-3.75,45.1460142205,132.41,46.236,-3.76,46.3886332629,1.566,0,1.566,44.67,-3.76,44.8279656018,132.37
2019-05-06 06:00:00,46.0745,-3.64,46.2180608664,2.0345,0,2.0345,44.04,-3.64,44.1901708528,132.52,45.7545,-3.65,45.8998558849,2.0345,0,2.0345,43.72,-3.65,43.872097055,132.49
2019-05-06 06:30:00,49.2825,-3.02,49.3749451266,4.1125,0,4.1125,45.17,-3.02,45.2708438181,132.03,48.9525,-3.04,49.0468027118,4.1125,0,4.1125,44.84,-3.04,44.9429327036,132.0
2019-05-06 07:00:00,53.083,-2.34,53.1345508027,8.523,0,8.523,44.56,-2.34,44.6213984541,132.26,52.763,-2.37,52.8162008194,8.523,0,8.523,44.24,-2.37,44.3034366613,132.19
2019-05-06 07:30:00,58.8765,-1.45,58.8943524648,17.6665,0,17.6665,41.21,-1.45,41.2355016945,132.26,58.5965,-1.47,58.6149359144,17.6665,0,17.6665,40.93,-1.47,40.956389001,132.26
2019-05-06 08:00:00,65.2045,-0.30000000000000004,65.2051901328,28.2345,0,28.2345,36.97,-0.30000000000000004,36.9712171831,132.47,64.9545,-0.34,64.9553898476,28.2345,0,28.2345,36.72,-0.34,36.7215740403,132.44
2019-05-06 08:30:00,67.599,0.9500000000000001,67.605675065,33.059,0,33.059,34.54,0.9500000000000001,34.553062093,132.06,67.369,0.9,67.3750113989,33.059,0,33.059,34.31,0.9,34.3218021089,132.05
2019-05-06 09:00:00,71.413,1.71,71.4334702293,37.993,0,37.993,33.42,1.71,33.4637191597,131.71,71.193,1.67,71.2125842039,37.993,0,37.993,33.2,1.67,33.2419749714,131.7
2019-05-06 09:30:00,74.7595,2.33,74.7958002848,44.1095,0,44.1095,30.65,2.33,30.7384352237,131.81,74.5595,2.2800000000000002,74.5943526029,44.1095,0,44.1095,30.45,2.2800000000000002,30.5352402971,131.78
2019-05-06 10:00:00,78.281,2.92,78.335441283,48.811,0,48.811,29.47,2.92,29.6143090414,131.21,78.101,2.87,78.1537145694,48.811,0,48.811,29.29,2.87,29.4302735291,131.19
2019-05-06 10:30:00,82.291,3.52,82.3662496475,61.491,0,61.491,20.8,3.52,21.0957436465,130.97,82.181,3.46,82.2538045381,61.491,0,61.491,20.69,3.46,20.9773139367,130.95
2019-05-06 11:00:00,85.195,4.5,85.3137622251,73.935,0,73.935,11.26,4.5,12.1259061517,130.97,85.155,4.43,85.2701526034,73.935,0,73.935,11.22,4.43,12.062889372,130.95
2019-05-06 11:30:00,82.991,4.58,83.1172814823,74.641,0,74.641,8.35,4.58,9.5235970095,130.85,82.941,4.51,83.0635273812,74.641,0,74.641,8.3,4.51,9.4461685354,130.83
2019-05-06 12:00:00,84.334,3.71,84.41556524719999,73.374,0,73.374,10.96,3.71,11.5708988415,130.96,84.254,3.66,84.3334578682,73.374,0,73.374,10.88,3.66,11.4791114639,130.95
2019-05-06 12:30:00,81.962,4.02,82.0605254919,67.122,0,67.122,14.84,4.02,15.3748495928,130.96,81.862,3.95,81.9572421693,67.122,0,67.122,14.74,3.95,15.2600819133,130.95
2019-05-06 13:00:00,79.965,3.43,80.0385290032,63.715,0,63.715,16.25,3.43,16.6080522639,131.03,79.865,3.37,79.9360689864,63.715,0,63.715,16.15,3.37,16.4978604673,130.95
2019-05-06 13:30:00,78.685,3.41,78.7588555338,64.225,0,64.225,14.46,3.41,14.8566382469,131.27,78.595,3.35,78.6663620933,64.225,0,64.225,14.37,3.35,14.7553176855,131.22
2019-05-06 14:00:00,77.4095,3.11,77.4719484088,60.7495,0,60.7495,16.66,3.11,16.9477933667,131.56,77.2795,3.05,77.3396639523,60.7495,0,60.7495,16.53,3.05,16.8090273365,131.51
2019-05-06 14:30:00,79.0105,3.18,79.0744681313,68.3205,0,68.3205,10.69,3.18,11.1529592486,131.56,78.9905,3.12,79.0520935222,68.3205,0,68.3205,10.67,3.12,11.1168025979,131.51
2019-05-06 15:00:00,78.6155,3.17,78.6793857389,73.6755,0,73.6755,4.94,3.17,5.869625201,131.7,78.5855,3.11,78.6470146302,73.6755,0,73.6755,4.91,3.11,5.8120736403,131.69
2019-05-06 15:30:00,80.3595,3.48,80.4348160951,73.8095,0,73.8095,6.55,3.48,7.4170681539,131.57,80.2995,3.43,80.3727229864,73.8095,0,73.8095,6.49,3.43,7.340640299,131.56
2019-05-06 16:00:00,78.086,2.84,78.1376285537,65.666,0,65.666,12.42,2.84,12.7405651366,131.67,77.986,2.79,78.0358910758,65.666,0,65.666,12.32,2.79,12.6319634262,131.65
2019-05-06 16:30:00,78.5555,2.37,78.5912430252,59.9155,0,59.9155,18.64,2.37,18.7900638636,131.67,78.4155,2.31,78.4495171448,59.9155,0,59.9155,18.5,2.31,18.6436611211,131.65
2019-05-06 17:00:00,78.2915,2.6,78.3346600953,50.7515,0,50.7515,27.54,2.6,27.6624583145,131.41,78.0915,2.54,78.1327970333,50.7515,0,50.7515,27.34,2.54,27.4577347937,131.39
2019-05-06 17:30:00,79.0965,2.77,79.1449885479,46.5965,0,46.5965,32.5,2.77,32.6178310131,131.13,78.8565,2.71,78.9030524901,46.5965,0,46.5965,32.26,2.71,32.3736266118,131.1
2019-05-06 18:00:00,79.111,2.3,79.1444269737,41.141,0,41.141,37.97,2.3,38.0395964753,131.13,78.821,2.25,78.8531073643,41.141,0,41.141,37.68,2.25,37.7471177708,131.1
2019-05-06 18:30:00,76.6215,2.14,76.6513787368,31.6615,0,31.6615,44.96,2.14,45.0109009019,130.89,76.3015,2.08,76.3298454227,31.6615,0,31.6615,44.64,2.08,44.6884325078,130.88
2019-05-06 19:00:00,73.1765,2.62,73.223388014,21.6265,0,21.6265,51.55,2.62,51.6165370787,130.19,72.7965,2.56,72.8414992449,21.6265,0,21.6265,51.17,2.56,51.2339975017,130.17
2019-05-06 19:30:00,70.1195,2.9699999999999998,70.1823708651,14.9095,0,14.9095,55.21,2.9699999999999998,55.2898272741,130.06,69.7295,2.9,69.7897784081,14.9095,0,14.9095,54.82,2.9,54.8966519926,130.04
2019-05-06 20:00:00,67.562,2.67,67.6147376243,11.012,0,11.012,56.55,2.67,56.612996741,130.39,67.152,2.6,67.202314722,11.012,0,11.012,56.14,2.6,56.200174377,130.35
2019-05-06 20:30:00,65.4945,2.43,65.5395638546,8.0745,0,8.0745,57.42,2.43,57.4713954938,130.61,65.1045,2.36,65.1472602666,8.0745,0,8.0745,57.03,2.36,57.0788095531,130.56
2019-05-06 21:00:00,64.8575,2.47,64.9045160698,6.9475,0,6.9475,57.91,2.47,57.9626517682,130.61,64.4475,2.4,64.4921720541,6.9475,0,6.9475,57.5,2.4,57.5500651607,130.56
2019-05-06 21:30:00,64.0125,2.13,64.0479278061,6.3025,0,6.3025,57.71,2.13,57.749294368,130.53,63.6025,2.06,63.6358515795,6.3025,0,6.3025,57.3,2.06,57.3370177111,130.56
2019-05-06 22:00:00,59.356,1.3900000000000001,59.3722732932,1.736,0,1.736,57.62,1.3900000000000001,57.6367634414,130.76,58.946,1.34,58.9612289221,1.736,0,1.736,57.21,1.34,57.2256909089,130.72
2019-05-06 22:30:00,55.703,0.01,55.7030008976,1.623,0,1.623,54.08,0.01,54.0800009246,131.37,55.343,-0.04,55.3430144553,1.623,0,1.623,53.72,-0.04,53.720014892,131.35
2019-05-06 23:00:00,51.701,-1.01,51.7108644387,1.5710000000000002,0,1.5710000000000002,50.13,-1.01,50.1401735139,131.8,51.351,-1.04,51.3615303608,1.5710000000000002,0,1.5710000000000002,49.78,-1.04,49.790862615500004,131.76
2019-05-06 23:30:00,48.746,-1.8599999999999999,48.7814730815,1.6960000000000002,0,1.6960000000000002,47.05,-1.8599999999999999,47.0867507904,132.01,48.426,-1.8900000000000001,48.4628680125,1.6960000000000002,0,1.6960000000000002,46.73,-1.8900000000000001,46.7682050115,131.96
2019-05-07 00:00:00,47.2665,-2.46,47.330472449,1.6764999999999999,0,1.6764999999999999,45.59,-2.46,45.656321577599996,132.01,46.9465,-2.49,47.0124873012,1.6764999999999999,0,1.6764999999999999,45.27,-2.49,45.3384274099,131.96
2019-05-07 00:30:00,47.107,-2.69,47.1837424226,1.667,0,1.667,45.44,-2.69,45.5195529416,132.01,46.777,-2.71,46.8554354264,1.667,0,1.667,45.11,-2.71,45.1913288143,131.96
2019-05-07 01:00:00,46.665,-2.77,46.7471402869,1.665,0,1.665,45.0,-2.77,45.085173838,132.01,46.345,-2.81,46.4301101119,1.665,0,1.665,44.68,-2.81,44.7682755978,131.96
2019-05-07 01:30:00,50.0505,-2.49,50.1124001645,1.6905000000000001,0,1.6905000000000001,48.36,-2.49,48.424061168,132.01,49.6905,-2.52,49.7543585051,1.6905000000000001,0,1.6905000000000001,48.0,-2.52,48.0661044812,131.96
2019-05-07 02:00:00,50.3215,-2.69,50.3933474007,1.7415,0,1.7415,48.58,-2.69,48.654419121,132.01,49.9615,-2.7199999999999998,50.0354862298,1.7415,0,1.7415,48.22,-2.7199999999999998,48.2966541284,131.96
2019-05-07 02:30:00,50.614,-2.5300000000000002,50.6771930557,1.724,0,1.724,48.89,-2.5300000000000002,48.9554184948,131.85,50.264,-2.55,50.328641905,1.724,0,1.724,48.54,-2.55,48.6069346904,131.81
2019-05-07 03:00:00,49.4635,-2.88,49.5472727024,1.6835,0,1.6835,47.78,-2.88,47.8667191272,132.14,49.1135,-2.91,49.1996339646,1.6835,0,1.6835,47.43,-2.91,47.5191855991,132.11
2019-05-07 03:30:00,48.221,-2.93,48.3099341854,1.701,0,1.701,46.52,-2.93,46.6121797388,132.21,47.891,-2.95,47.9817713408,1.701,0,1.701,46.19,-2.95,46.2841074236,132.19
2019-05-07 04:00:00,47.0545,-2.94,47.1462572242,1.7145000000000001,0,1.7145000000000001,45.34,-2.94,45.435219819,132.01,46.7245,-2.9699999999999998,46.8187975097,1.7145000000000001,0,1.7145000000000001,45.01,-2.9699999999999998,45.1078817946,131.99
2019-05-07 04:30:00,46.807,-2.86,46.8942944184,1.697,0,1.697,45.11,-2.86,45.200571899,132.22,46.487,-2.88,46.5761265994,1.697,0,1.697,44.79,-2.88,44.8824965883,132.17
2019-05-07 05:00:00,45.671,-2.45,45.7366673578,1.691,0,1.691,43.98,-2.45,44.048188385,132.12,45.361,-2.47,45.4281985225,1.691,0,1.691,43.67,-2.47,43.7397965244,132.08
2019-05-07 05:30:00,47.9525,-2.1,47.9984609779,1.6925,0,1.6925,46.26,-2.1,46.3076408382,131.97,47.6225,-2.14,47.6705580652,1.6925,0,1.6925,45.93,-2.14,45.9798270984,131.95
2019-05-07 06:00:00,49.5255,-1.34,49.5436247185,1.8355000000000001,0,1.8355000000000001,47.69,-1.34,47.7088220353,131.79,49.1755,-1.37,49.1945799886,1.8355000000000001,0,1.8355000000000001,47.34,-1.37,47.3598194676,131.76
2019-05-07 06:30:00,55.788,0.54,55.790613404,4.608,0,4.608,51.18,0.54,51.1828486898,131.58,55.408,0.51,55.4103470843,4.608,0,4.608,50.8,0.51,50.8025599749,131.55
2019-05-07 07:00:00,63.1915,2.99,63.2621986043,6.2615,0,6.2615,56.93,2.99,57.0084642838,130.99,62.7815,2.92,62.8493686703,6.2615,0,6.2615,56.52,2.92,56.5953779031,130.95
2019-05-07 07:30:00,71.758,5.73,71.9864116622,12.118,0,12.118,59.64,5.73,59.9146267618,129.83,71.338,5.64,71.5606025967,12.118,0,12.118,59.22,5.64,59.4879651694,129.79
2019-05-07 08:00:00,77.3465,7.18,77.6790413319,18.3765,0,18.3765,58.97,7.18,59.4054989037,129.48,76.9465,7.1,77.2733709777,18.3765,0,18.3765,58.57,7.1,58.9987703262,129.43
2019-05-07 08:30:00,80.806,7.89,81.190281044,27.396,0,27.396,53.41,7.89,53.9896304859,129.48,80.456,7.8100000000000005,80.8341761633,27.396,0,27.396,53.06,7.8100000000000005,53.6317042429,129.43
2019-05-07 09:00:00,81.197,8.82,81.674630143,34.557,0,34.557,46.64,8.82,47.4666409176,129.25,80.907,8.73,81.376627781,34.557,0,34.557,46.35,8.73,47.164980653,129.21
2019-05-07 09:30:00,86.0075,9.77,86.5606316766,48.2075,0,48.2075,37.8,9.77,39.042193842,129.25,85.7875,9.67,86.3307827849,48.2075,0,48.2075,37.58,9.67,38.8041917839,129.28
2019-05-07 10:00:00,87.7595,10.44,88.3782973374,59.7795,0,59.7795,27.98,10.44,29.8642595756,129.25,87.6095,10.34,88.2175724572,59.7795,0,59.7795,27.83,10.34,29.6887941823,129.28
2019-05-07 10:30:00,91.319,10.65,91.9379261295,69.739,0,69.739,21.58,10.65,24.0648893619,129.09,91.199,10.55,91.807189811,69.739,0,69.739,21.46,10.55,23.9130529209,129.05
2019-05-07 11:00:00,89.6275,10.37,90.2254157998,67.3075,0,67.3075,22.32,10.37,24.6113652608,128.98,89.4875,10.27,90.0748885997,67.3075,0,67.3075,22.18,10.27,24.4422850814,128.94
2019-05-07 11:30:00,91.0475,10.58,91.6601530451,67.6875,0,67.6875,23.36,10.58,25.6442196216,128.91,90.9075,10.48,91.5095839585,67.6875,0,67.6875,23.22,10.48,25.4754548536,128.94
2019-05-07 12:00:00,92.82,10.76,93.4415860311,69.9,0,69.9,22.92,10.76,25.3200315956,128.91,92.67,10.66,93.2811047319,69.9,0,69.9,22.77,10.66,25.1417680365,128.83
2019-05-07 12:30:00,91.4495,10.46,92.0457638908,67.0695,0,67.0695,24.38,10.46,26.5291537747,128.91,91.2795,10.36,91.8655360854,67.0695,0,67.0695,24.21,10.36,26.3335090711,128.83
2019-05-07 13:00:00,88.7105,10.56,89.3368144174,63.0005,0,63.0005,25.71,10.56,27.7942026329,128.74,88.5605,10.45,89.1749104864,63.0005,0,63.0005,25.56,10.45,27.6136940665,128.72
2019-05-07 13:30:00,88.9825,9.52,89.4903106836,67.4625,0,67.4625,21.52,9.52,23.5316977713,129.28,88.8425,9.43,89.3415620316,67.4625,0,67.4625,21.38,9.43,23.3672698448,129.25
2019-05-07 14:00:00,84.505,9.18,85.0021612961,60.825,0,60.825,23.68,9.18,25.3971415714,129.4,84.365,9.1,84.8543647964,60.825,0,60.825,23.54,9.1,25.2377019556,129.36
2019-05-07 14:30:00,82.6105,9.31,83.1334518124,58.1405,0,58.1405,24.47,9.31,26.1812337372,129.4,82.4505,9.21,82.9632994176,58.1405,0,58.1405,24.31,9.21,25.9961574084,129.36
2019-05-07 15:00:00,79.991,8.62,80.4541141335,51.751,0,51.751,28.24,8.62,29.5262933671,129.59,79.811,8.54,80.2666015289,51.751,0,51.751,28.06,8.54,29.3307892836,129.57
2019-05-07 15:30:00,78.359,8.18,78.7848036172,48.329,0,48.329,30.03,8.18,31.1241594264,129.59,78.149,8.09,78.566623327,48.329,0,48.329,29.82,8.09,30.8979044597,129.57
2019-05-07 16:00:00,78.128,8.32,78.5697574389,46.608,0,46.608,31.52,8.32,32.5995828194,129.59,77.908,8.24,78.3425431295,46.608,0,46.608,31.3,8.24,32.3664579465,129.57
2019-05-07 16:30:00,79.494,8.03,79.8985415136,38.854,0,38.854,40.64,8.03,41.4257226853,129.42,79.194,7.94,79.59103741,38.854,0,38.854,40.34,7.94,41.1139781583,129.39
2019-05-07 17:00:00,79.7615,7.77,80.1390652694,30.7115,0,30.7115,49.05,7.77,49.6616089147,129.42,79.4115,7.7,79.7839353019,30.7115,0,30.7115,48.7,7.7,49.3049693236,129.39
2019-05-07 17:30:00,80.9315,7.52,81.2801211383,27.0015,0,27.0015,53.93,7.52,54.4517704028,129.51,80.5515,7.42,80.8925246994,27.0015,0,27.0015,53.55,7.42,54.0616213223,129.48
2019-05-07 18:00:00,80.9645,7.45,81.3065357782,23.9145,0,23.9145,57.05,7.45,57.5343810256,129.51,80.5745,7.37,80.9108580492,23.9145,0,23.9145,56.66,7.37,57.1373126774,129.48
2019-05-07 18:30:00,80.243,6.57,80.5115143877,21.813,0,21.813,58.43,6.57,58.7982125579,129.17,79.833,6.48,80.0955572363,21.813,0,21.813,58.02,6.48,58.3807399748,129.1
2019-05-07 19:00:00,76.634,6.5600000000000005,76.9142610704,15.274000000000001,0,15.274000000000001,61.36,6.5600000000000005,61.7096686104,128.77,76.204,6.49,76.479864775,15.274000000000001,0,15.274000000000001,60.93,6.49,61.2746685018,128.72
2019-05-07 19:30:00,73.4715,6.69,73.7754526401,9.9415,0,9.9415,63.53,6.69,63.8812726861,129.07,73.0215,6.6,73.3191616308,9.9415,0,9.9415,63.08,6.6,63.4243360233,128.99
2019-05-07 20:00:00,71.4505,6.31,71.7285860048,7.8605,0,7.8605,63.59,6.31,63.902301993,128.94,71.0105,6.24,71.2841406643,7.8605,0,7.8605,63.15,6.24,63.4575456506,128.88
2019-05-07 20:30:00,68.868,5.79,69.110965295,6.7780000000000005,0,6.7780000000000005,62.09,5.79,62.3593794068,128.84,68.458,5.71,68.6957194008,6.7780000000000005,0,6.7780000000000005,61.68,5.71,61.943736568,128.8
2019-05-07 21:00:00,67.985,5.45,68.2030990865,6.185,0,6.185,61.8,5.45,62.0398460669,128.84,67.555,5.39,67.7696844098,6.185,0,6.185,61.37,5.39,61.6062415669,128.89
2019-05-07 21:30:00,66.2395,4.89,66.4197520339,6.0995,0,6.0995,60.14,4.89,60.338476116,128.99,65.8295,4.8100000000000005,66.0049935251,6.0995,0,6.0995,59.73,4.8100000000000005,59.9233593851,128.89
2019-05-07 22:00:00,60.618,3.74,60.7332653823,1.638,0,1.638,58.98,3.74,59.0984602168,129.32,60.218,3.69,60.3309507964,1.638,0,1.638,58.58,3.69,58.6961029371,129.29
2019-05-07 22:30:00,56.7795,2.29,56.8256607551,1.3395000000000001,0,1.3395000000000001,55.44,2.29,55.4872751178,129.79,56.3995,2.24,56.4439651358,1.3395000000000001,0,1.3395000000000001,55.06,2.24,55.1055460004,129.77
2019-05-07 23:00:00,53.068,0.87,53.0751309372,1.358,0,1.358,51.71,0.87,51.7173181826,130.64,52.728,0.8200000000000001,52.7343757335,1.358,0,1.358,51.37,0.8200000000000001,51.376544259,130.58
2019-05-07 23:30:00,47.975,0.06,47.9750375195,1.315,0,1.315,46.66,0.06,46.6600385769,131.03,47.675,0.03,47.6750094389,1.315,0,1.315,46.36,0.03,46.3600097066,130.97
2019-05-08 00:00:00,43.9735,-0.07,43.9735557153,1.6035,0,1.6035,42.37,-0.07,42.3700578239,131.03,43.6935,-0.1,43.6936144333,1.6035,0,1.6035,42.09,-0.1,42.0901187929,130.97
2019-05-08 00:30:00,43.152,-0.37,43.1535862241,1.6520000000000001,0,1.6520000000000001,41.5,-0.37,41.5016493648,131.42,42.872,-0.4,42.8738659792,1.6520000000000001,0,1.6520000000000001,41.22,-0.4,41.2219407597,131.37
2019-05-08 01:00:00,42.6235,-0.62,42.6280090111,1.6135000000000002,0,1.6135000000000002,41.01,-0.62,41.014686394,131.67,42.3335,-0.66,42.338644549,1.6135000000000002,0,1.6135000000000002,40.72,-0.66,40.7253483717,131.63
2019-05-08 01:30:00,46.5515,-0.07,46.5515526299,1.4815,0,1.4815,45.07,-0.07,45.0700543599,131.86,46.2315,-0.12,46.2316557377,1.4815,0,1.4815,44.75,-0.12,44.7501608936,131.83
2019-05-08 02:00:00,46.9,-0.17,46.9003081013,1.3900000000000001,0,1.3900000000000001,45.51,-0.17,45.5103175115,131.66,46.59,-0.2,46.5904292747,1.3900000000000001,0,1.3900000000000001,45.2,-0.2,45.2004424757,131.59
2019-05-08 02:30:00,47.3205,-0.49,47.3230368874,1.3605,0,1.3605,45.96,-0.49,45.9626119797,131.53,47.0005,-0.52,47.0033764771,1.3605,0,1.3605,45.64,-0.52,45.6429622176,131.46
2019-05-08 03:00:00,46.6025,-0.63,46.6067581607,1.2925,0,1.2925,45.31,-0.63,45.3143796162,131.67,46.2925,-0.67,46.2973482637,1.2925,0,1.2925,45.0,-0.67,45.0049875014,131.61
2019-05-08 03:30:00,45.2995,-1.07,45.3121352427,1.5895000000000001,0,1.5895000000000001,43.71,-1.07,43.723094584,131.88,44.9995,-1.1,45.012942586,1.5895000000000001,0,1.5895000000000001,43.41,-1.1,43.4239346444,131.81
2019-05-08 04:00:00,44.6425,-1.02,44.6541510528,1.4025,0,1.4025,43.24,-1.02,43.2520288541,131.88,44.3325,-1.04,44.3446970477,1.4025,0,1.4025,42.93,-1.04,42.9425954036,131.81
2019-05-08 04:30:00,44.0855,-1.02,44.0972982194,1.3955,0,1.3955,42.69,-1.02,42.7021837849,131.76,43.8055,-1.06,43.8183229968,1.3955,0,1.3955,42.41,-1.06,42.4232448075,131.68
2019-05-08 05:00:00,44.415,-0.7000000000000001,44.420515812,1.325,0,1.325,43.09,-0.7000000000000001,43.0956853989,131.65,44.115,-0.73,44.1210394823,1.325,0,1.325,42.79,-0.73,42.7962264692,131.68
2019-05-08 05:30:00,45.075,-0.44,45.0771474807,1.595,0,1.595,43.48,-0.44,43.482226254,131.38,44.765,-0.48,44.7675733651,1.595,0,1.595,43.17,-0.48,43.1726684373,131.37
2019-05-08 06:00:00,46.7355,0.58,46.7390988387,1.5255,0,1.5255,45.21,0.58,45.2137202628,131.38,46.4255,0.54,46.4286404092,1.5255,0,1.5255,44.9,0.54,44.9032470986,131.37
2019-05-08 06:30:00,52.2295,2.84,52.3066560798,2.5795,0,2.5795,49.65,2.84,49.7311582411,130.42,51.8795,2.7800000000000002,51.9539307488,2.5795,0,2.5795,49.3,2.7800000000000002,49.3783191289,130.39
2019-05-08 07:00:00,58.5435,5.4,58.7920180998,2.9435000000000002,0,2.9435000000000002,55.6,5.4,55.8616147278,130.42,58.1635,5.32,58.4062936014,2.9435000000000002,0,2.9435000000000002,55.22,5.32,55.4756775533,130.39
2019-05-08 07:30:00,66.073,7.55,66.5029610544,4.743,0,4.743,61.33,7.55,61.7929720923,129.59,65.633,7.47,66.056730081,4.743,0,4.743,60.89,7.47,61.3464994926,129.54
2019-05-08 08:00:00,70.6855,8.78,71.2287042578,7.8655,0,7.8655,62.82,8.78,63.4305982945,129.18,70.2655,8.69,70.8008233727,7.8655,0,7.8655,62.4,8.69,63.0021912317,129.16
2019-05-08 08:30:00,72.9975,9.88,73.6630803473,11.0675,0,11.0675,61.93,9.88,62.7131509334,128.8,72.5875,9.78,73.2433857509,11.0675,0,11.0675,61.52,9.78,62.2925260364,128.77
2019-05-08 09:00:00,75.763,9.81,76.3954728305,21.353,0,21.353,54.41,9.81,55.2872878698,128.89,75.433,9.72,76.0566623577,21.353,0,21.353,54.08,9.72,54.9465631318,128.86
2019-05-08 09:30:00,79.486,10.02,80.1150709667,32.866,0,32.866,46.62,10.02,47.6846390361,128.89,79.206,9.92,79.8247883555,32.866,0,32.866,46.34,9.92,47.3898934373,128.86
2019-05-08 10:00:00,84.338,9.81,84.9066213201,49.608,0,49.608,34.73,9.81,36.0889041119,129.16,84.168,9.73,84.728537837,49.608,0,49.608,34.56,9.73,35.9035722457,129.14
2019-05-08 10:30:00,87.34,9.33,87.8369199141,59.69,0,59.69,27.65,9.33,29.1816963181,129.52,87.17,9.25,87.6594056562,59.69,0,59.69,27.48,9.25,28.9950495775,129.51
2019-05-08 11:00:00,88.1635,9.12,88.6339502237,55.6535,0,55.6535,32.51,9.12,33.764989264,129.52,87.9335,9.03,88.3959349871,55.6535,0,55.6535,32.28,9.03,33.5192377598,129.51
2019-05-08 11:30:00,86.435,9.96,87.0069584861,50.545,0,50.545,35.89,9.96,37.2463917716,129.52,86.215,9.85,86.7758533522,50.545,0,50.545,35.67,9.85,37.0050185786,129.51
2019-05-08 12:00:00,88.573,10.15,89.1526714631,65.003,0,65.003,23.57,10.15,25.662568071,129.69,88.453,10.06,89.0232374664,65.003,0,65.003,23.45,10.06,25.5167807531,129.68
2019-05-08 12:30:00,85.2835,10.53,85.9311135285,60.3935,0,60.3935,24.89,10.53,27.0257839849,129.06,85.1235,10.44,85.7613190911,60.3935,0,60.3935,24.73,10.44,26.8433697587,129.04
2019-05-08 13:00:00,81.0035,8.94,81.4953410463,42.3135,0,42.3135,38.69,8.94,39.7094409429,129.22,80.7135,8.85,81.19723876,42.3135,0,42.3135,38.4,8.85,39.4066301528,129.18
2019-05-08 13:30:00,77.9695,8.83,78.467903185,26.4395,0,26.4395,51.53,8.83,52.2810654061,129.22,77.6095,8.74,78.1000774023,26.4395,0,26.4395,51.17,8.74,51.9110441043,129.26
2019-05-08 14:00:00,80.788,9.06,81.2944311992,32.388,0,32.388,48.4,9.06,49.2406701823,129.36,80.478,8.96,80.9752436489,32.388,0,32.388,48.09,8.96,48.9175806842,129.26
2019-05-08 14:30:00,80.1595,8.94,80.6564878993,36.1595,0,36.1595,44.0,8.94,44.8990378516,129.19,79.8295,8.85,80.318563049,36.1595,0,36.1595,43.67,8.85,44.5577310912,129.16
2019-05-08 15:00:00,73.555,9.19,74.1268785597,18.075,0,18.075,55.48,9.19,56.2359893662,129.29,73.165,9.1,73.7287408342,18.075,0,18.075,55.09,9.1,55.8365301572,129.26
2019-05-08 15:30:00,75.263,10.06,75.9323565353,17.943,0,17.943,57.32,10.06,58.1960995257,129.29,74.883,9.96,75.5424734107,17.943,0,17.943,56.94,9.96,57.8045430741,129.26
2019-05-08 16:00:00,74.6685,10.34,75.381035362,18.8285,0,18.8285,55.84,10.34,56.7892701133,129.13,74.2985,10.24,75.0008313437,18.8285,0,18.8285,55.47,10.24,56.407255739,129.09
2019-05-08 16:30:00,74.7565,10.7,75.5183705614,13.7165,0,13.7165,61.04,10.7,61.9707318014,129.13,74.3065,10.58,75.0559280953,13.7165,0,13.7165,60.59,10.58,61.5067841787,129.09
2019-05-08 17:00:00,77.7055,12.2,78.657388275,10.4355,0,10.4355,67.27,12.2,68.3673379619,128.2,77.2455,12.09,78.1859026312,10.4355,0,10.4355,66.81,12.09,67.8950970247,128.15
2019-05-08 17:30:00,79.896,11.36,80.6995688712,11.486,0,11.486,68.41,11.36,69.3467930044,128.76,79.426,11.25,80.2187757074,11.486,0,11.486,67.94,11.25,68.8651297828,128.72
2019-05-08 18:00:00,81.256,10.96,81.9918235924,12.116,0,12.116,69.14,10.96,70.0032942082,128.68,80.776,10.85,81.5014397173,12.116,0,12.116,68.66,10.85,69.5119996835,128.63
2019-05-08 18:30:00,80.661,10.76,81.3755154884,10.351,0,10.351,70.31,10.76,71.1285716151,128.75,80.191,10.66,80.8964281103,10.351,0,10.351,69.84,10.66,70.648858448,128.63
2019-05-08 19:00:00,79.387,9.82,79.9920506613,10.347,0,10.347,69.04,9.82,69.7348836666,129.03,78.897,9.72,79.4934903561,10.347,0,10.347,68.55,9.72,69.2356909404,128.99
2019-05-08 19:30:00,78.264,9.11,78.7924221991,11.144,0,11.144,67.12,9.11,67.7354154044,129.21,77.794,9.02,78.3151762815,11.144,0,11.144,66.65,9.02,67.2575861892,129.18
2019-05-08 20:00:00,74.656,8.61,75.1508511994,7.756,0,7.756,66.9,8.61,67.4517761071,129.21,74.206,8.53,74.6946539988,7.756,0,7.756,66.45,8.53,66.9952490853,129.18
2019-05-08 20:30:00,71.589,7.66,71.9976424683,6.189,0,6.189,65.4,7.66,65.8470621972,129.46,71.139,7.58,71.5416921871,6.189,0,6.189,64.95,7.58,65.3908166335,129.44
2019-05-08 21:00:00,69.097,6.8,69.4307958258,5.867,0,5.867,63.23,6.8,63.594598041,129.46,68.667,6.72,68.9950381477,5.867,0,5.867,62.8,6.72,63.158518032,129.44
2019-05-08 21:30:00,68.257,6.65,68.5801760642,6.307,0,6.307,61.95,6.65,62.3058985972,129.29,67.847,6.59,68.166293056,6.307,0,6.307,61.54,6.59,61.8918387188,129.24
2019-05-08 22:00:00,62.8905,5.45,63.1262028816,1.8205,0,1.8205,61.07,5.45,61.3127017836,129.66,62.4705,5.38,62.7017365808,1.8205,0,1.8205,60.65,5.38,60.8881507356,129.63
2019-05-08 22:30:00,59.702,3.9,59.829247062,1.342,0,1.342,58.36,3.9,58.4901666949,130.14,59.312,3.84,59.4361753817,1.342,0,1.342,57.97,3.84,58.0970438146,130.1
2019-05-08 23:00:00,54.743,2.45,54.7977969356,1.423,0,1.423,53.32,2.45,53.3762578306,130.76,54.393,2.41,54.4463639649,1.423,0,1.423,52.97,2.41,53.0247960864,130.74
2019-05-08 23:30:00,50.7125,1.5899999999999999,50.7374196846,1.3225,0,1.3225,49.39,1.5899999999999999,49.4155866099,131.32,50.3825,1.54,50.4060304552,1.3225,0,1.3225,49.06,1.54,49.0841644525,131.26
2019-05-09 00:00:00,48.0875,0.66,48.0920290303,1.2974999999999999,0,1.2974999999999999,46.79,0.66,46.7946546093,130.8,47.7675,0.64,47.7717872415,1.2974999999999999,0,1.2974999999999999,46.47,0.64,46.4744069354,130.77
2019-05-09 00:30:00,47.9985,0.26,47.9992041835,1.3185,0,1.3185,46.68,0.26,46.6807240732,130.68,47.6785,0.22,47.6790075636,1.3185,0,1.3185,46.36,0.22,46.3605219988,130.64
2019-05-09 01:00:00,47.118,0.23,47.1185613533,1.298,0,1.298,45.82,0.23,45.8205772552,130.78,46.808,0.18,46.8083460934,1.298,0,1.298,45.51,0.18,45.5103559643,130.77
2019-05-09 01:30:00,50.002,0.48,50.0043038548,1.292,0,1.292,48.71,0.48,48.71236496,130.78,49.652,0.45,49.6540391509,1.292,0,1.292,48.36,0.45,48.3620936271,130.77
2019-05-09 02:00:00,50.094,0.36,50.0952935514,1.314,0,1.314,48.78,0.36,48.7813283952,130.66,49.744,0.31,49.7449659363,1.314,0,1.314,48.43,0.31,48.4309921435,130.61
2019-05-09 02:30:00,50.049,0.09,50.0490809206,1.299,0,1.299,48.75,0.09,48.7500830769,130.86,49.709,0.06,49.7090362107,1.299,0,1.299,48.41,0.06,48.4100371824,130.82
2019-05-09 03:00:00,48.3645,-0.53,48.3674039023,1.2945,0,1.2945,47.07,-0.53,47.0729837593,130.86,48.0545,-0.56,48.0577628511,1.2945,0,1.2945,46.76,-0.56,46.7633531732,130.82
2019-05-09 03:30:00,47.316,-0.59,47.3196783167,1.276,0,1.276,46.04,-0.59,46.0437802531,130.86,46.996,-0.62,47.0000895318,1.276,0,1.276,45.72,-0.62,45.7242036563,130.82
2019-05-09 04:00:00,46.1155,-0.79,46.122266209,1.2655,0,1.2655,44.85,-0.79,44.856957097,130.86,45.7955,-0.81,45.8026628074,1.2655,0,1.2655,44.53,-0.81,44.5373663343,130.82
2019-05-09 04:30:00,45.69,-0.74,45.6959921656,1.27,0,1.27,44.42,-0.74,44.4261634625,130.99,45.39,-0.76,45.3963621891,1.27,0,1.27,44.12,-0.76,44.1265452987,130.98
2019-05-09 05:00:00,45.505,-0.74,45.5110165235,1.275,0,1.275,44.23,-0.74,44.2361899354,130.99,45.205,-0.76,45.2113882224,1.275,0,1.275,43.93,-0.76,43.9365736033,130.98
2019-05-09 05:30:00,47.049,-0.16,47.049272056,1.259,0,1.259,45.79,-0.16,45.7902795362,130.88,46.729,-0.18,46.7293466785,1.259,0,1.259,45.47,-0.18,45.4703562775,130.82
2019-05-09 06:00:00,48.8635,0.42,48.865304995,1.5035,0,1.5035,47.36,0.42,47.3618622945,130.88,48.5135,0.38,48.5149882227,1.5035,0,1.5035,47.01,0.38,47.0115358183,130.82
2019-05-09 06:30:00,55.609,2.63,55.6711575324,2.6390000000000002,0,2.6390000000000002,52.97,2.63,53.0352505415,130.88,55.239,2.58,55.2992180867,2.6390000000000002,0,2.6390000000000002,52.6,2.58,52.6632357532,130.82
2019-05-09 07:00:00,63.107,5.01,63.3055570152,6.737,0,6.737,56.37,5.01,56.5921991091,130.44,62.707,4.93,62.9004987977,6.737,0,6.737,55.97,4.93,56.1867048331,130.41
2019-05-09 07:30:00,69.259,7.37,69.6500249892,8.799,0,8.799,60.46,7.37,60.9075405841,129.19,68.839,7.29,69.2239266511,8.799,0,8.799,60.04,7.29,60.4809532002,129.16
2019-05-09 08:00:00,74.0815,8.58,74.5767057616,13.6215,0,13.6215,60.46,8.58,61.0657678245,128.8,73.6615,8.49,74.1491515949,13.6215,0,13.6215,60.04,8.49,60.6372962788,128.76
2019-05-09 08:30:00,76.532,10.53,77.2530123943,16.562,0,16.562,59.97,10.53,60.8874519092,128.22,76.132,10.43,76.8431280207,16.562,0,16.562,59.57,10.43,60.4761920097,128.2
2019-05-09 09:00:00,77.6505,10.92,78.4145812349,19.3305,0,19.3305,58.32,10.92,59.3335385764,128.22,77.2605,10.82,78.0144682751,19.3305,0,19.3305,57.93,10.82,58.9318021106,128.2
2019-05-09 09:30:00,78.9185,11.34,79.7290740085,20.4785,0,20.4785,58.44,11.34,59.5300697127,128.22,78.5285,11.23,79.3274114808,20.4785,0,20.4785,58.05,11.23,59.1262665826,128.2
2019-05-09 10:00:00,81.4025,11.01,82.1436979095,28.8725,0,28.8725,52.53,11.01,53.671416974,128.44,81.0725,10.91,81.8032906199,28.8725,0,28.8725,52.2,10.91,53.3279298304,128.43
2019-05-09 10:30:00,83.365,10.73,84.0526984992,37.485,0,37.485,45.88,10.73,47.1180146016,128.44,83.075,10.64,83.7535982809,37.485,0,37.485,45.59,10.64,46.8151439173,128.43
2019-05-09 11:00:00,84.928,11.05,85.643842067,44.438,0,44.438,40.49,11.05,41.9707350424,128.3,84.698,10.96,85.4041732236,44.438,0,44.438,40.26,10.96,41.7251626719,128.25
2019-05-09 11:30:00,85.928,10.94,86.6216184564,51.638,0,51.638,34.29,10.94,35.9928840189,128.88,85.718,10.85,86.4019561353,51.638,0,51.638,34.08,10.85,35.7654707784,128.88
2019-05-09 12:00:00,84.4885,11.11,85.2158361588,52.7885,0,52.7885,31.7,11.11,33.5905060992,128.8,84.3085,11.02,85.0256641976,52.7885,0,52.7885,31.52,11.02,33.3908789941,128.77
2019-05-09 12:30:00,85.304,10.55,85.9539115806,51.404,0,51.404,33.9,10.55,35.5036969906,128.64,85.104,10.47,85.745622139,51.404,0,51.404,33.7,10.47,35.2889628638,128.61
2019-05-09 13:00:00,89.2915,10.79,89.9410699972,61.2515,0,61.2515,28.04,10.79,30.044395484,128.88,89.1415,10.7,89.7813846087,61.2515,0,61.2515,27.89,10.7,29.8720956747,128.85
2019-05-09 13:30:00,87.7185,9.53,88.234665196,61.0485,0,61.0485,26.67,9.53,28.3215430371,129.15,87.5585,9.45,88.0669825885,61.0485,0,61.0485,26.51,9.45,28.1439620523,129.13
2019-05-09 14:00:00,82.093,9.03,82.5881441189,52.113,0,52.113,29.98,9.03,31.3104024248,129.15,81.883,8.95,82.3706755405,52.113,0,52.113,29.77,8.95,31.0862574138,129.13
2019-05-09 14:30:00,81.744,9.32,82.2735919722,50.094,0,50.094,31.65,9.32,32.9937100066,129.04,81.564,9.24,82.0857094505,50.094,0,50.094,31.47,9.24,32.7984527074,129.02
