Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-09 15:00:00,84.6995,9.27,85.2052709652,59.7095,0,59.7095,24.99,9.27,26.6539490508,129.04,84.5795,9.19,85.0773055535,59.7095,0,59.7095,24.87,9.19,26.5136380001,129.02
2019-05-09 15:30:00,84.77,9.66,85.318629267,64.41,0,64.41,20.36,9.66,22.5354210078,129.04,84.66,9.58,85.2003051638,64.41,0,64.41,20.25,9.58,22.4017610915,129.02
2019-05-09 16:00:00,83.2545,9.68,83.8153576038,64.1445,0,64.1445,19.11,9.68,21.421822985,128.85,83.1445,9.6,83.696880947,64.1445,0,64.1445,19.0,9.6,21.2875550498,128.85
2019-05-09 16:30:00,88.566,9.47,89.0708552558,66.086,0,66.086,22.48,9.47,24.3932634143,129.16,88.416,9.39,88.9132226162,66.086,0,66.086,22.33,9.39,24.2239757265,129.15
2019-05-09 17:00:00,90.589,8.56,90.9925300286,64.019,0,64.019,26.57,8.56,27.9148437216,129.05,90.429,8.48,90.8257366664,64.019,0,64.019,26.41,8.48,27.7380334559,129.02
2019-05-09 17:30:00,88.557,7.09,88.8403644128,55.737,0,55.737,32.82,7.09,33.5770829585,129.48,88.327,7.02,88.605526515,55.737,0,55.737,32.59,7.02,33.337493907,129.44
2019-05-09 18:00:00,87.152,6.44,87.3896143944,48.042,0,48.042,39.11,6.44,39.6366711519,129.63,86.882,6.37,87.1152043216,48.042,0,48.042,38.84,6.37,39.3588935312,129.6
2019-05-09 18:30:00,84.474,5.8100000000000005,84.6735659814,39.434,0,39.434,45.04,5.8100000000000005,45.413188613,129.81,84.164,5.74,84.3595074428,39.434,0,39.434,44.73,5.74,45.0967903514,129.77
2019-05-09 19:00:00,78.7485,5.35,78.9300244029,28.2285,0,28.2285,50.52,5.35,50.8024891122,129.81,78.3885,5.27,78.5654493543,28.2285,0,28.2285,50.16,5.27,50.4360833134,129.77
2019-05-09 19:30:00,74.255,5.13,74.4319953044,19.085,0,19.085,55.17,5.13,55.4079940081,129.81,73.875,5.07,74.0487712592,19.085,0,19.085,54.79,5.07,55.0240765484,129.77
2019-05-09 20:00:00,71.4295,5.18,71.6170780628,15.1195,0,15.1195,56.31,5.18,56.5477541552,129.81,71.0295,5.1,71.212357567,15.1195,0,15.1195,55.91,5.1,56.1421241137,129.77
2019-05-09 20:30:00,69.091,4.38,69.2296950809,12.811,0,12.811,56.28,4.38,56.4501798049,130.08,68.701,4.32,68.8366893524,12.811,0,12.811,55.89,4.32,56.0567078948,130.03
2019-05-09 21:00:00,68.112,4.26,68.2450887903,10.752,0,10.752,57.36,4.26,57.5179728433,129.6,67.712,4.19,67.8415141635,10.752,0,10.752,56.96,4.19,57.11390111,129.55
2019-05-09 21:30:00,66.766,5.24,66.9713099469,5.046,0,5.046,61.72,5.24,61.9420374221,129.47,66.346,5.17,66.5471307871,5.046,0,5.046,61.3,5.17,61.5176308061,129.43
2019-05-09 22:00:00,63.711,4.48,63.8683170359,1.301,0,1.301,62.41,4.48,62.5705881385,129.95,63.281,4.42,63.4351744776,1.301,0,1.301,61.98,4.42,62.1374025849,129.92
2019-05-09 22:30:00,60.498,3.01,60.5728330525,3.078,0,3.078,57.42,3.01,57.4988391187,130.36,60.108,2.96,60.1808380134,3.078,0,3.078,57.03,2.96,57.1067640477,130.34
2019-05-09 23:00:00,54.841,1.79,54.8702048566,1.371,0,1.371,53.47,1.79,53.499953271,130.58,54.491,1.74,54.5187736564,1.371,0,1.371,53.12,1.74,53.1484901008,130.54
2019-05-09 23:30:00,50.7735,1.01,50.7835446011,2.0535,0,2.0535,48.72,1.01,48.730467882,130.8,50.4535,0.98,50.4630167771,2.0535,0,2.0535,48.4,0.98,48.4099204709,130.74
2019-05-10 00:00:00,47.449,0.18,47.449341418,2.549,0,2.549,44.9,0.18,44.9003608003,131.32,47.149,0.15,47.1492386047,2.549,0,2.549,44.6,0.15,44.6002522414,131.3
2019-05-10 00:30:00,47.3035,0.05,47.3035264251,1.4335,0,1.4335,45.87,0.05,45.8700272509,131.32,46.9835,0.02,46.9835042568,1.4335,0,1.4335,45.55,0.02,45.5500043908,131.3
2019-05-10 01:00:00,48.0395,-0.5700000000000001,48.0428814732,1.5195,0,1.5195,46.52,-0.5700000000000001,46.5234919154,131.21,47.7195,-0.6000000000000001,47.7232718938,1.5195,0,1.5195,46.2,-0.6000000000000001,46.2038959396,131.16
2019-05-10 01:30:00,51.162,-0.16,51.1622501851,1.472,0,1.472,49.69,-0.16,49.6902575964,131.03,50.802,-0.21,50.8024340362,1.472,0,1.472,49.33,-0.21,49.3304469876,131.02
2019-05-10 02:00:00,51.436,-0.05,51.436024302,1.366,0,1.366,50.07,-0.05,50.070024965,130.82,51.086,-0.06,51.0860352347,1.366,0,1.366,49.72,-0.06,49.7200362027,130.8
2019-05-10 02:30:00,51.3575,-0.47000000000000003,51.3596505659,1.4675,0,1.4675,49.89,-0.47000000000000003,49.8922138214,130.94,51.0075,-0.5,51.0099505611,1.4675,0,1.4675,49.54,-0.5,49.5425231493,130.91
2019-05-10 03:00:00,50.1275,-0.78,50.133568158,1.3475000000000001,0,1.3475000000000001,48.78,-0.78,48.7862357638,131.22,49.7875,-0.81,49.7940885673,1.3475000000000001,0,1.3475000000000001,48.44,-0.81,48.4467718223,131.16
2019-05-10 03:30:00,49.992,-0.43,49.9938492617,1.332,0,1.332,48.66,-0.43,48.6618998807,131.33,49.652,-0.46,49.6541307849,1.332,0,1.332,48.32,-0.46,48.3221895199,131.29
2019-05-10 04:00:00,49.3035,-0.56,49.306680199,1.3235000000000001,0,1.3235000000000001,47.98,-0.56,47.9832679171,131.49,48.9735,-0.58,48.9769343901,1.3235000000000001,0,1.3235000000000001,47.65,-0.58,47.6535297748,131.45
2019-05-10 04:30:00,48.4525,-0.84,48.459780811,1.3225,0,1.3225,47.13,-0.84,47.1374850835,131.49,48.1325,-0.87,48.1403620287,1.3225,0,1.3225,46.81,-0.87,46.8180841129,131.45
2019-05-10 05:00:00,48.34,-0.93,48.3489451798,1.32,0,1.32,47.02,-0.93,47.0291962508,131.63,48.0,-0.9500000000000001,48.0094001212,1.32,0,1.32,46.68,-0.9500000000000001,46.6896658801,131.62
2019-05-10 05:30:00,49.63,-0.64,49.6341263648,1.31,0,1.31,48.32,-0.64,48.3242382247,131.63,49.28,-0.68,49.2846913351,1.31,0,1.31,47.97,-0.68,47.9748194369,131.62
2019-05-10 06:00:00,51.7125,0.21,51.7129263942,1.8925,0,1.8925,49.82,0.21,49.8204425914,131.38,51.3625,0.17,51.3627813329,1.8925,0,1.8925,49.47,0.17,49.4702920954,131.33
2019-05-10 06:30:00,58.29,2.5,58.3435866227,5.42,0,5.42,52.87,2.5,52.9290742409,131.05,57.93,2.44,57.9813633851,5.42,0,5.42,52.51,2.44,52.5666595857,131.03
2019-05-10 07:00:00,63.848,4.89,64.0349842196,7.908,0,7.908,55.94,4.89,56.153323143,130.6,63.448,4.82,63.6308188223,7.908,0,7.908,55.54,4.82,55.7487578337,130.58
2019-05-10 07:30:00,72.984,7.08,73.3266026487,16.764,0,16.764,56.22,7.08,56.6640520965,130.03,72.604,6.99,72.9397074028,16.764,0,16.764,55.84,6.99,56.2758003053,130.0
2019-05-10 08:00:00,79.721,8.04,80.1253982268,30.231,0,30.231,49.49,8.04,50.1388242782,129.78,79.411,7.96,79.8089501309,30.231,0,30.231,49.18,7.96,49.8200160578,129.74
2019-05-10 08:30:00,85.1945,8.68,85.6355371925,42.6945,0,42.6945,42.5,8.68,43.3773258742,129.37,84.9245,8.59,85.3578279963,42.6945,0,42.6945,42.23,8.59,43.0947908685,129.35
2019-05-10 09:00:00,87.601,8.99,88.0610884614,51.061,0,51.061,36.54,8.99,37.6296651593,129.29,87.381,8.91,87.8340894016,51.061,0,51.061,36.32,8.91,37.3969316923,129.35
2019-05-10 09:30:00,90.882,9.69,91.3971226243,58.932,0,58.932,31.95,9.69,33.3871023001,129.29,90.692,9.6,91.1986779729,58.932,0,58.932,31.76,9.6,33.179174191,129.22
2019-05-10 10:00:00,92.0695,10.0,92.6109757548,65.1995,0,65.1995,26.87,10.0,28.6704883112,129.16,91.9195,9.9,92.4510923692,65.1995,0,65.1995,26.72,9.9,28.4950592209,129.22
2019-05-10 10:30:00,89.867,10.53,90.4818135815,66.467,0,66.467,23.4,10.53,25.6601032734,129.03,89.737,10.43,90.3410984492,66.467,0,66.467,23.27,10.43,25.5005450922,128.99
2019-05-10 11:00:00,91.2215,10.64,91.8399241194,66.4715,0,66.4715,24.75,10.64,26.9401577575,129.03,91.0515,10.56,91.6618200357,66.4715,0,66.4715,24.58,10.56,26.7523830714,128.99
2019-05-10 11:30:00,88.6355,9.51,89.1442200047,58.1955,0,58.1955,30.44,9.51,31.8909658054,129.25,88.4455,9.41,88.9446713989,58.1955,0,58.1955,30.25,9.41,31.6798137621,129.23
2019-05-10 12:00:00,88.48,10.14,89.0591376558,60.39,0,60.39,28.09,10.14,29.8641540982,129.25,88.29,10.04,88.8590214891,60.39,0,60.39,27.9,10.04,29.6515024914,129.23
2019-05-10 12:30:00,87.363,9.99,87.9323255066,59.783,0,59.783,27.58,9.99,29.333538825,129.25,87.203,9.9,87.7631654454,59.783,0,59.783,27.42,9.9,29.1524681631,129.23
2019-05-10 13:00:00,87.277,9.18,87.7584590168,63.477,0,63.477,23.8,9.18,25.5090650554,129.46,87.137,9.09,87.6098445895,63.477,0,63.477,23.66,9.09,25.3460785922,129.43
2019-05-10 13:30:00,85.0555,9.02,85.5324410984,61.8655,0,61.8655,23.19,9.02,24.8824536571,129.68,84.8955,8.93,85.3638730392,61.8655,0,61.8655,23.03,8.93,24.7007246857,129.67
2019-05-10 14:00:00,84.8565,8.65,85.296237269,63.0665,0,63.0665,21.79,8.65,23.4441165327,129.79,84.7165,8.57,85.148871233,63.0665,0,63.0665,21.65,8.57,23.2844883989,129.76
2019-05-10 14:30:00,78.47,8.02,78.8787759793,49.0,0,49.0,29.47,8.02,30.5417959524,129.79,78.25,7.94,78.6518029037,49.0,0,49.0,29.25,7.94,30.3085153051,129.76
2019-05-10 15:00:00,75.7245,7.64,76.1089318034,37.0645,0,37.0645,38.66,7.64,39.4076794546,129.93,75.4545,7.55,75.8312868825,37.0645,0,37.0645,38.39,7.55,39.1253702858,129.89
2019-05-10 15:30:00,73.1585,7.42,73.5338189016,28.2085,0,28.2085,44.95,7.42,45.5583022072,130.2,72.8485,7.35,73.2183477842,28.2085,0,28.2085,44.64,7.35,45.2410444177,130.14
2019-05-10 16:00:00,71.4715,7.55,71.8691715011,21.1615,0,21.1615,50.31,7.55,50.8733584502,129.82,71.1315,7.46,71.5216183559,21.1615,0,21.1615,49.97,7.46,50.5237815291,129.8
2019-05-10 16:30:00,78.8205,7.18,79.1468484543,30.2005,0,30.2005,48.62,7.18,49.1472969755,129.82,78.4905,7.11,78.8118689681,30.2005,0,30.2005,48.29,7.11,48.8106156486,129.8
2019-05-10 17:00:00,84.681,7.01,84.9706529397,39.111,0,39.111,45.57,7.01,46.1060191298,129.95,84.341,6.93,84.6252278047,39.111,0,39.111,45.23,6.93,45.7578168186,129.92
2019-05-10 17:30:00,80.246,7.1,80.559484333,28.776,0,28.776,51.47,7.1,51.9573950463,129.84,79.876,7.0,80.1821387592,28.776,0,28.776,51.1,7.0,51.5772236554,129.77
2019-05-10 18:00:00,79.881,6.87,80.1758758044,25.251,0,25.251,54.63,6.87,55.0602742456,130.03,79.491,6.79,79.7804686687,25.251,0,25.251,54.24,6.79,54.6633487814,130.0
2019-05-10 18:30:00,79.6545,6.43,79.9136050385,23.3245,0,23.3245,56.33,6.43,56.69580055,130.03,79.2445,6.35,79.4985111826,23.3245,0,23.3245,55.92,6.35,56.2793825481,130.0
2019-05-10 19:00:00,75.717,5.96,75.9512059746,17.477,0,17.477,58.24,5.96,58.5441645256,130.2,75.317,5.89,75.5469561862,17.477,0,17.477,57.84,5.89,58.1391236604,130.13
2019-05-10 19:30:00,71.7235,5.75,71.9536166725,11.6835,0,11.6835,60.04,5.75,60.3147088197,130.2,71.2935,5.67,71.5186132573,11.6835,0,11.6835,59.61,5.67,59.8790530987,130.13
2019-05-10 20:00:00,70.26,5.36,70.4641554267,10.62,0,10.62,59.64,5.36,59.8803740803,130.2,69.86,5.28,70.0592463562,10.62,0,10.62,59.24,5.28,59.4748350145,130.13
2019-05-10 20:30:00,66.0835,4.97,66.2701280537,3.8335,0,3.8335,62.25,4.97,62.4480856392,130.0,65.6435,4.9,65.8261277325,3.8335,0,3.8335,61.81,4.9,62.0039200374,129.98
2019-05-10 21:00:00,64.166,4.95,64.3566473334,1.436,0,1.436,62.73,4.95,62.9249982122,129.85,63.716,4.89,63.9033704588,1.436,0,1.436,62.28,4.89,62.4716775827,129.81
2019-05-10 21:30:00,63.9215,4.88,64.1075078462,1.5314999999999999,0,1.5314999999999999,62.39,4.88,62.5805600806,129.74,63.5015,4.8100000000000005,63.6834091601,1.5314999999999999,0,1.5314999999999999,61.97,4.8100000000000005,62.1563914654,129.7
2019-05-10 22:00:00,61.277,3.88,61.3997160335,1.5070000000000001,0,1.5070000000000001,59.77,3.88,59.8958036927,130.1,60.867,3.8200000000000003,60.9867533896,1.5070000000000001,0,1.5070000000000001,59.36,3.8200000000000003,59.4827874263,130.07
2019-05-10 22:30:00,57.284,2.25,57.3281707017,1.6440000000000001,0,1.6440000000000001,55.64,2.25,55.6854747668,130.3,56.904,2.2,56.9465118862,1.6440000000000001,0,1.6440000000000001,55.26,2.2,55.3037756396,130.28
2019-05-10 23:00:00,53.225,0.85,53.2317867914,1.635,0,1.635,51.59,0.85,51.5970018509,130.74,52.875,0.8200000000000001,52.8813580102,1.635,0,1.635,51.24,0.8200000000000001,51.2465608602,130.72
2019-05-10 23:30:00,51.541,-0.24,51.5415587754,1.561,0,1.561,49.98,-0.24,49.9805762272,130.74,51.201,-0.28,51.2017656043,1.561,0,1.561,49.64,-0.28,49.6407896795,130.72
2019-05-11 00:00:00,49.9535,-1.28,49.9698965603,1.5535,0,1.5535,48.4,-1.28,48.4169226614,130.6,49.6135,-1.3,49.6305287323,1.5535,0,1.5535,48.06,-1.3,48.077578974,130.56
2019-05-11 00:30:00,49.285,-1.54,49.3090541889,1.435,0,1.435,47.85,-1.54,47.8747751953,130.44,48.955,-1.56,48.9798491729,1.435,0,1.435,47.52,-1.56,47.5455991654,130.43
2019-05-11 01:00:00,47.893,-1.83,47.9279495597,1.433,0,1.433,46.46,-1.83,46.496026712,130.72,47.563,-1.85,47.5989649993,1.433,0,1.433,46.13,-1.85,46.1670813459,130.66
2019-05-11 01:30:00,50.435,-1.51,50.457599279,1.435,0,1.435,49.0,-1.51,49.0232608055,130.88,50.075,-1.53,50.0983684864,1.435,0,1.435,48.64,-1.53,48.6640575785,130.82
2019-05-11 02:00:00,50.2815,-1.53,50.3047725594,1.4615,0,1.4615,48.82,-1.53,48.8439689215,130.88,49.9415,-1.55,49.9655473527,1.4615,0,1.4615,48.48,-1.55,48.5047719302,130.82
2019-05-11 02:30:00,50.227,-1.53,50.2502978001,1.437,0,1.437,48.79,-1.53,48.8139836522,130.88,49.877,-1.55,49.9010784352,1.437,0,1.437,48.44,-1.55,48.4647923755,130.82
2019-05-11 03:00:00,48.5205,-1.81,48.5542482204,1.4205,0,1.4205,47.1,-1.81,47.1347653012,131.05,48.1905,-1.83,48.2252339574,1.4205,0,1.4205,46.77,-1.83,46.8057881036,130.97
2019-05-11 03:30:00,47.07,-2.43,47.1326829281,1.33,0,1.33,45.74,-2.43,45.8045030537,131.32,46.75,-2.44,46.8136315618,1.33,0,1.33,45.42,-2.44,45.4854921926,131.27
2019-05-11 04:00:00,45.993,-2.64,46.0687057448,1.423,0,1.423,44.57,-2.64,44.6481186614,131.52,45.683,-2.65,45.7597966451,1.423,0,1.423,44.26,-2.65,44.3392613831,131.42
2019-05-11 04:30:00,45.3075,-3.01,45.4073744699,1.4075,0,1.4075,43.9,-3.01,44.0030692111,131.67,44.9875,-3.03,45.0894228866,1.4075,0,1.4075,43.58,-3.03,43.6852068783,131.65
2019-05-11 05:00:00,44.783500000000004,-3.22,44.8991121544,1.4035,0,1.4035,43.38,-3.22,43.4993425238,131.81,44.4835,-3.23,44.6006129134,1.4035,0,1.4035,43.08,-3.23,43.2009178143,131.78
2019-05-11 05:30:00,44.969,-3.18,45.0812972418,1.399,0,1.399,43.57,-3.18,43.6858936042,131.97,44.659,-3.21,44.7742155822,1.399,0,1.399,43.26,-3.21,43.3789315221,131.95
2019-05-11 06:00:00,45.801,-2.89,45.8920875642,1.871,0,1.871,43.93,-2.89,44.0249588302,131.97,45.481,-2.9,45.5733624061,1.871,0,1.871,43.61,-2.9,43.7063164771,131.88
2019-05-11 06:30:00,48.938,-2.26,48.9901566031,3.778,0,3.778,45.16,-2.26,45.2165146821,131.39,48.618,-2.29,48.6719017915,3.778,0,3.778,44.84,-2.29,44.898437612,131.34
2019-05-11 07:00:00,52.3105,-0.9,52.3182416586,7.3705,0,7.3705,44.94,-0.9,44.9490111126,130.89,52.0005,-0.92,52.0086377465,7.3705,0,7.3705,44.63,-0.92,44.6394814038,130.87
2019-05-11 07:30:00,58.0975,0.79,58.1028708951,14.9475,0,14.9475,43.15,0.79,43.1572311438,131.13,57.8075,0.75,57.8123650809,14.9475,0,14.9475,42.86,0.75,42.8665615603,131.1
2019-05-11 08:00:00,65.363,2.2,65.4000135245,27.003,0,27.003,38.36,2.2,38.423034757799996,130.92,65.103,2.14,65.1381624626,27.003,0,27.003,38.1,2.14,38.1600524109,130.86
2019-05-11 08:30:00,72.023,3.18,72.0931683934,40.163,0,40.163,31.86,3.18,32.0183072632,130.45,71.833,3.12,71.9007252328,40.163,0,40.163,31.67,3.12,31.8233137809,130.42
2019-05-11 09:00:00,77.92,4.21,78.0336497929,52.13,0,52.13,25.79,4.21,26.1313642966,130.45,77.76,4.15,77.87066264,52.13,0,52.13,25.63,4.15,25.9638094277,130.42
2019-05-11 09:30:00,82.1025,5.25,82.270182972,61.5825,0,61.5825,20.52,5.25,21.1809560691,130.34,82.0025,5.18,82.1659443215,61.5825,0,61.5825,20.42,5.18,21.0667700419,130.33
2019-05-11 10:00:00,85.4985,6.4,85.7377017551,71.2585,0,71.2585,14.24,6.4,15.6120978731,130.44,85.4285,6.32,85.661957789,71.2585,0,71.2585,14.17,6.32,15.5155180384,130.33
2019-05-11 10:30:00,87.456,6.97,87.7333051697,78.476,0,78.476,8.98,6.97,11.3675547063,130.21,87.426,6.88,87.6962933994,78.476,0,78.476,8.95,6.88,11.2887953299,130.2
2019-05-11 11:00:00,88.719,7.24,89.0139234109,86.029,0,86.029,2.69,7.24,7.7235807758,130.07,88.729,7.16,89.0174198739,86.029,0,86.029,2.7,7.16,7.6521630929,130.03
2019-05-11 11:30:00,85.867,6.84,86.1389998143,82.877,0,82.877,2.99,6.84,7.4649648358,130.2,85.867,6.77,86.1334696213,82.877,0,82.877,2.99,6.77,7.4008783263,130.17
2019-05-11 12:00:00,81.3405,6.5600000000000005,81.604598769,77.3005,0,77.3005,4.04,6.5600000000000005,7.7042326029,130.28,81.3505,6.48,81.6081751435,77.3005,0,77.3005,4.05,6.48,7.641524717,130.25
2019-05-11 12:30:00,81.6235,5.91,81.8371789118,76.1435,0,76.1435,5.48,5.91,8.0596836166,130.28,81.6135,5.84,81.8221790363,76.1435,0,76.1435,5.47,5.84,8.0016560786,130.25
2019-05-11 13:00:00,83.32,5.83,83.523716991,79.78,0,79.78,3.54,5.83,6.8205938158,130.41,83.31,5.75,83.5081948075,79.78,0,79.78,3.5300000000000002,5.75,6.7471030821,130.38
2019-05-11 13:30:00,80.721,5.28,80.8934993742,78.381,0,78.381,2.34,5.28,5.7752922004,130.69,80.751,5.22,80.9195427632,78.381,0,78.381,2.37,5.22,5.732826528,130.67
2019-05-11 14:00:00,83.6875,5.33,83.8570602648,86.7375,0,86.7375,-3.05,5.33,6.1409608369,130.84,83.7275,5.25,83.8919349893,86.7375,0,86.7375,-3.01,5.25,6.051660929,130.81
2019-05-11 14:30:00,81.133,4.8,81.2748650506,83.213,0,83.213,-2.08,4.8,5.2312904718,131.09,81.173,4.74,81.3112755342,83.213,0,83.213,-2.04,4.74,5.1603488254,131.06
2019-05-11 15:00:00,78.174,4.19,78.2862080829,79.634,0,79.634,-1.46,4.19,4.4370823747,131.32,78.204,4.12,78.3124512195,79.634,0,79.634,-1.43,4.12,4.3611122435,131.29
2019-05-11 15:30:00,76.7995,3.7199999999999998,76.8895415531,79.0995,0,79.0995,-2.3,3.7199999999999998,4.373602634,131.67,76.8195,3.66,76.9066393769,79.0995,0,79.0995,-2.2800000000000002,3.66,4.3120760661,131.65
2019-05-11 16:00:00,77.189,4.09,77.2972821062,77.359,0,77.359,-0.17,4.09,4.0935314827,131.67,77.209,4.02,77.3135827717,77.359,0,77.359,-0.15,4.02,4.0227975341,131.65
2019-05-11 16:30:00,77.3705,3.64,77.4560770389,74.4505,0,74.4505,2.92,3.64,4.6664761866,131.67,77.3405,3.58,77.4233126406,74.4505,0,74.4505,2.89,3.58,4.6009238203,131.65
2019-05-11 17:00:00,76.7185,3.2800000000000002,76.788584062,65.7185,0,65.7185,11.0,3.2800000000000002,11.4786061872,131.76,76.6285,3.22,76.6961238411,65.7185,0,65.7185,10.91,3.22,11.3752582388,131.73
2019-05-11 17:30:00,76.5525,2.73,76.601162891,56.2625,0,56.2625,20.29,2.73,20.4728356609,131.76,76.3925,2.67,76.4391454443,56.2625,0,56.2625,20.13,2.67,20.3062995152,131.73
2019-05-11 18:00:00,73.815,2.38,73.8533589284,43.545,0,43.545,30.27,2.38,30.3634204266,131.76,73.595,2.32,73.6315586213,43.545,0,43.545,30.05,2.32,30.1394243475,131.66
2019-05-11 18:30:00,67.5375,2.3,67.5766520793,27.8775,0,27.8775,39.66,2.3,39.7266359009,131.48,67.2475,2.24,67.2847966204,27.8775,0,27.8775,39.37,2.24,39.4336721597,131.44
2019-05-11 19:00:00,65.1005,2.06,65.1330845289,18.9705,0,18.9705,46.13,2.06,46.1759731895,131.48,64.7805,2.0,64.8113661347,18.9705,0,18.9705,45.81,2.0,45.8536378055,131.44
2019-05-11 19:30:00,60.9785,2.06,61.0132859486,9.9285,0,9.9285,51.05,2.06,51.0915462675,131.18,60.5985,1.99,60.6311660967,9.9285,0,9.9285,50.67,1.99,50.7090623065,131.13
2019-05-11 20:00:00,58.363,1.94,58.3952341292,4.883,0,4.883,53.48,1.94,53.5151754178,131.18,57.983,1.88,58.0134698928,4.883,0,4.883,53.1,1.88,53.1332701798,131.13
2019-05-11 20:30:00,56.864,0.9400000000000001,56.871768884,4.664,0,4.664,52.2,0.9400000000000001,52.2084629155,131.54,56.504,0.89,56.5110088036,4.664,0,4.664,51.84,0.89,51.8476392905,131.5
2019-05-11 21:00:00,55.649,0.21,55.6493962321,3.789,0,3.789,51.86,0.21,51.8604251814,130.74,55.289,0.18,55.2892930051,3.789,0,3.789,51.5,0.18,51.5003145621,130.69
2019-05-11 21:30:00,56.705,0.5,56.7072043483,3.635,0,3.635,53.07,0.5,53.0723553274,129.65,56.335,0.46,56.3368780196,3.635,0,3.635,52.7,0.46,52.7020075519,129.57
2019-05-11 22:00:00,54.8805,0.16,54.8807332335,2.7005,0,2.7005,52.18,0.16,52.1802453041,129.81,54.5205,0.12,54.5206320603,2.7005,0,2.7005,51.82,0.12,51.8201389423,129.79
2019-05-11 22:30:00,51.6435,-0.6900000000000001,51.6481092805,1.2135,0,1.2135,50.43,-0.6900000000000001,50.4347201836,130.33,51.2935,-0.72,51.298553023,1.2135,0,1.2135,50.08,-0.72,50.0851754514,130.28
2019-05-11 23:00:00,47.9155,-1.56,47.9408879794,1.3355000000000001,0,1.3355000000000001,46.58,-1.56,46.6061154786,130.83,47.6055,-1.58,47.631712443,1.3355000000000001,0,1.3355000000000001,46.27,-1.58,46.2969685833,130.81
2019-05-11 23:30:00,46.2565,-2.73,46.3369905394,1.4265,0,1.4265,44.83,-2.73,44.9130471022,131.7,45.9465,-2.75,46.0287232307,1.4265,0,1.4265,44.52,-2.75,44.604852875,131.67
2019-05-12 00:00:00,44.083,-3.48,44.220145737,1.383,0,1.383,42.7,-3.48,42.8415732671,131.29,43.783,-3.5,43.922671697,1.383,0,1.383,42.4,-3.5,42.5442122973,131.25
2019-05-12 00:30:00,43.731,-3.46,43.8676641845,1.431,0,1.431,42.3,-3.46,42.4412723655,131.29,43.431,-3.47,43.5694005123,1.431,0,1.431,42.0,-3.47,42.1431002656,131.25
2019-05-12 01:00:00,43.8575,-3.81,44.0226805891,1.4175,0,1.4175,42.44,-3.81,42.6106758923,131.13,43.5575,-3.83,43.7255612457,1.4175,0,1.4175,42.14,-3.83,42.3136916376,131.09
2019-05-12 01:30:00,47.0565,-3.49,47.1857424679,1.4265,0,1.4265,45.63,-3.49,45.7632712992,130.72,46.7265,-3.5,46.857398586,1.4265,0,1.4265,45.3,-3.5,45.4350085287,130.69
2019-05-12 02:00:00,46.8895,-3.61,47.0282607615,1.4195,0,1.4195,45.47,-3.61,45.6130792646,130.72,46.5595,-3.63,46.7007916448,1.4195,0,1.4195,45.14,-3.63,45.2857207075,130.69
2019-05-12 02:30:00,46.7255,-3.81,46.880576471,1.2255,0,1.2255,45.5,-3.81,45.6592389336,130.87,46.3955,-3.8200000000000003,46.552495317099996,1.2255,0,1.2255,45.17,-3.8200000000000003,45.3312397801,130.82
2019-05-12 03:00:00,45.396,-4.01,45.5727650686,1.216,0,1.216,44.18,-4.01,44.3616106561,131.06,45.086,-4.02,45.2648627083,1.216,0,1.216,43.87,-4.02,44.0538000631,131.04
2019-05-12 03:30:00,44.3345,-4.22,44.5348884612,1.4045,0,1.4045,42.93,-4.22,43.1369134269,131.34,44.0245,-4.24,44.2282059352,1.4045,0,1.4045,42.62,-4.24,42.8303864097,131.31
2019-05-12 04:00:00,43.591,-4.42,43.8145145015,1.381,0,1.381,42.21,-4.42,42.4407881642,131.59,43.301,-4.43,43.5270203552,1.381,0,1.381,41.92,-4.43,42.1534257208,131.54
2019-05-12 04:30:00,42.863,-4.55,43.1038196567,1.423,0,1.423,41.44,-4.55,41.6890405263,131.59,42.553,-4.5600000000000005,42.796628477,1.423,0,1.423,41.13,-4.5600000000000005,41.3820069595,131.54
2019-05-12 05:00:00,42.4465,-4.47,42.6812167382,1.3865,0,1.3865,41.06,-4.47,41.3025967707,131.81,42.1565,-4.48,42.3938780044,1.3865,0,1.3865,40.77,-4.48,41.0154032042,131.79
2019-05-12 05:30:00,42.565,-4.51,42.8032630181,1.415,0,1.415,41.15,-4.51,41.3964080567,132.25,42.265,-4.52,42.5060069284,1.415,0,1.415,40.85,-4.52,41.0993053469,132.2
2019-05-12 06:00:00,43.1475,-4.34,43.3652205834,1.9975,0,1.9975,41.15,-4.34,41.3782322,132.14,42.8475,-4.36,43.0687573103,1.9975,0,1.9975,40.85,-4.36,41.082016747,132.13
2019-05-12 06:30:00,46.1055,-4.04,46.2821642779,4.3655,0,4.3655,41.74,-4.04,41.935059318,131.82,45.8155,-4.05,45.9941576752,4.3655,0,4.3655,41.45,-4.05,41.6473888737,131.75
2019-05-12 07:00:00,48.3955,-3.42,48.5161913205,7.6855,0,7.6855,40.71,-3.42,40.8534025511,131.73,48.1055,-3.44,48.228339493,7.6855,0,7.6855,40.42,-3.44,40.5661188678,131.75
2019-05-12 07:30:00,53.243,-2.42,53.297968526,15.663,0,15.663,37.58,-2.42,37.6578384935,131.73,52.983,-2.44,53.0391543013,15.663,0,15.663,37.32,-2.44,37.399679143,131.66
2019-05-12 08:00:00,58.41,-1.4,58.42677554,26.62,0,26.62,31.79,-1.4,31.8208123718,131.21,58.21,-1.43,58.2275622021,26.62,0,26.62,31.59,-1.43,31.6223496913,131.19
2019-05-12 08:30:00,64.37,-0.4,64.371242803,38.32,0,38.32,26.05,-0.4,26.0530708363,130.76,64.21,-0.44,64.2115075356,38.32,0,38.32,25.89,-0.44,25.8937386254,130.72
2019-05-12 09:00:00,70.7895,0.44,70.7908674212,50.4495,0,50.4495,20.34,0.44,20.3447585387,130.41,70.6595,0.39,70.6605762802,50.4495,0,50.4495,20.21,0.39,20.2137626384,130.39
2019-05-12 09:30:00,78.2015,2.24,78.2335746483,62.6315,0,62.6315,15.57,2.24,15.7303051464,130.89,78.1215,2.18,78.1519108036,62.6315,0,62.6315,15.49,2.18,15.6426500312,130.88
2019-05-12 10:00:00,81.715,3.46,81.7882193534,71.115,0,71.115,10.6,3.46,11.1504080643,131.18,81.665,3.41,81.7361628962,71.115,0,71.115,10.55,3.41,11.0874072713,131.15
2019-05-12 10:30:00,84.9845,4.39,85.0978104316,78.7545,0,78.7545,6.23,4.39,7.6213515862,130.88,84.9645,4.32,85.0742538037,78.7545,0,78.7545,6.21,4.32,7.5648198921,130.88
2019-05-12 11:00:00,86.39,5.12,86.5415882683,85.15,0,85.15,1.24,5.12,5.2680167046,130.88,86.42,5.05,86.5674240116,85.15,0,85.15,1.27,5.05,5.2072449529,130.88
2019-05-12 11:30:00,87.8325,5.64,88.0133947547,89.8925,0,89.8925,-2.06,5.64,6.0044316967,130.5,87.8625,5.55,88.0376135879,89.8925,0,89.8925,-2.03,5.55,5.9096023555,130.46
2019-05-12 12:00:00,88.1405,5.62,88.3194890171,91.0205,0,91.0205,-2.88,5.62,6.3149663499,130.5,88.1705,5.55,88.3450030859,91.0205,0,91.0205,-2.85,5.55,6.2389903029,130.46
2019-05-12 12:30:00,87.432,5.45,87.6016958968,90.192,0,90.192,-2.76,5.45,6.1090179243,130.63,87.472,5.38,87.6372933402,90.192,0,90.192,-2.7199999999999998,5.38,6.028498984,130.6
2019-05-12 13:00:00,84.418,4.91,84.5606694865,82.788,0,82.788,1.63,4.91,5.1734901179,130.63,84.408,4.84,84.5466502234,82.788,0,82.788,1.62,4.84,5.1039200621,130.6
2019-05-12 13:30:00,81.742,3.68,81.8247943108,79.002,0,79.002,2.74,3.68,4.5880278988,131.01,81.752,3.61,81.8316662668,79.002,0,79.002,2.75,3.61,4.5381273670999995,130.99
2019-05-12 14:00:00,74.6825,3.41,74.7603096987,70.6425,0,70.6425,4.04,3.41,5.2867475824,131.21,74.6725,3.35,74.7476070269,70.6425,0,70.6425,4.03,3.35,5.2405534059,131.18
2019-05-12 14:30:00,76.093,2.63,76.1384367386,72.773,0,72.773,3.32,2.63,4.2354810825,131.49,76.083,2.58,76.1267317636,72.773,0,72.773,3.31,2.58,4.1967249135,131.45
2019-05-12 15:00:00,76.1565,3.25,76.2258157861,71.1865,0,71.1865,4.97,3.25,5.9382994199,131.64,76.1265,3.19,76.1933074636,71.1865,0,71.1865,4.94,3.19,5.880450663,131.59
2019-05-12 15:30:00,76.913,2.95,76.9695528699,71.943,0,71.943,4.97,2.95,5.7795674579,131.95,76.873,2.89,76.9273048338,71.943,0,71.943,4.93,2.89,5.7146303468,131.9
2019-05-12 16:00:00,78.234,3.0,78.2914986189,67.054,0,67.054,11.18,3.0,11.5755086281,132.03,78.154,2.94,78.2092789636,67.054,0,67.054,11.1,2.94,11.4827522833,132.02
2019-05-12 16:30:00,77.7795,2.6,77.8229440477,62.3195,0,62.3195,15.46,2.6,15.6771043245,132.03,77.6495,2.54,77.6910319809,62.3195,0,62.3195,15.33,2.54,15.5389993243,132.02
2019-05-12 17:00:00,76.1955,2.69,76.242968989,53.5455,0,53.5455,22.65,2.69,22.8091779773,132.03,76.0355,2.63,76.0809710785,53.5455,0,53.5455,22.49,2.63,22.643255066400002,132.02
2019-05-12 17:30:00,74.447,1.63,74.4648421001,42.217,0,42.217,32.23,1.63,32.2711914871,132.16,74.207,1.58,74.2238186097,42.217,0,42.217,31.99,1.58,32.0289946767,132.02
2019-05-12 18:00:00,73.672,1.99,73.6988716603,36.172,0,36.172,37.5,1.99,37.5527642125,131.97,73.392,1.9300000000000002,73.4173723583,36.172,0,36.172,37.22,1.9300000000000002,37.2700053662,131.92
2019-05-12 18:30:00,69.428,1.8,69.4513296057,25.658,0,25.658,43.77,1.8,43.8069960166,131.89,69.108,1.75,69.130153797,25.658,0,25.658,43.45,1.75,43.4852273767,131.92
2019-05-12 19:00:00,64.9665,1.9,64.9942776116,16.5165,0,16.5165,48.45,1.9,48.4872405897,131.6,64.6265,1.83,64.6524044584,16.5165,0,16.5165,48.11,1.83,48.144792034,131.56
2019-05-12 19:30:00,62.5765,1.75,62.6009652661,11.8065,0,11.8065,50.77,1.75,50.8001515746,131.67,62.2165,1.69,62.2394486821,11.8065,0,11.8065,50.41,1.69,50.4383207492,131.64
2019-05-12 20:00:00,59.326,1.24,59.33895749,7.496,0,7.496,51.83,1.24,51.8448309863,131.82,58.966,1.18,58.9778056221,7.496,0,7.496,51.47,1.18,51.4835245491,131.78
2019-05-12 20:30:00,57.2115,0.77,57.2166814159,4.4115,0,4.4115,52.8,0.77,52.8056142848,131.74,56.8415,0.72,56.8460598657,4.4115,0,4.4115,52.43,0.72,52.4349435014,131.7
2019-05-12 21:00:00,55.6905,0.33,55.6914777165,1.9105,0,1.9105,53.78,0.33,53.7810124486,131.24,55.3105,0.27,55.311159003,1.9105,0,1.9105,53.4,0.27,53.4006825799,131.22
2019-05-12 21:30:00,56.5035,0.77,56.5087463341,1.4335,0,1.4335,55.07,0.77,55.0753828856,131.09,56.1235,0.72,56.1281181962,1.4335,0,1.4335,54.69,0.72,54.6947392351,131.07
2019-05-12 22:00:00,54.4485,0.18,54.448797528,1.5785,0,1.5785,52.87,0.18,52.8703064111,131.36,54.0885,0.15,54.0887079921,1.5785,0,1.5785,52.51,0.15,52.5102142445,131.34
2019-05-12 22:30:00,51.184,-1.2,51.1980649634,1.6139999999999999,0,1.6139999999999999,49.57,-1.2,49.5845227869,131.07,50.854,-1.23,50.8688727612,1.6139999999999999,0,1.6139999999999999,49.24,-1.23,49.2553601144,131.03
2019-05-12 23:00:00,48.1395,-2.52,48.2054131841,1.6295000000000002,0,1.6295000000000002,46.51,-2.52,46.5782191587,131.16,47.8095,-2.55,47.8774559709,1.6295000000000002,0,1.6295000000000002,46.18,-2.55,46.2503502689,131.13
2019-05-12 23:30:00,45.1105,-2.96,45.2075083393,1.5905,0,1.5905,43.52,-2.96,43.6205456179,131.58,44.8205,-2.98,44.9194570342,1.5905,0,1.5905,43.23,-2.98,43.3325893526,131.55
2019-05-13 00:00:00,42.42,-3.91,42.5998180747,1.5,0,1.5,40.92,-3.91,41.1063802834,131.24,42.13,-3.92,42.3119758461,1.5,0,1.5,40.63,-3.92,40.8186636234,131.21
2019-05-13 00:30:00,43.604,-4.07,43.7935350937,1.494,0,1.494,42.11,-4.07,42.3062288558,131.02,43.304,-4.08,43.4957792895,1.494,0,1.494,41.81,-4.08,42.0086003099,131.02
2019-05-13 01:00:00,43.1655,-4.14,43.3635790756,1.6655,0,1.6655,41.5,-4.14,41.7059899775,131.16,42.8755,-4.15,43.0758749215,1.6655,0,1.6655,41.21,-4.15,41.4184330945,131.13
2019-05-13 01:30:00,45.716,-3.69,45.8646787408,1.666,0,1.666,44.05,-3.69,44.204282598,131.07,45.386,-3.71,45.5373813037,1.666,0,1.666,43.72,-3.71,43.8771295779,131.04
2019-05-13 02:00:00,45.7965,-3.8,45.9538835383,1.6764999999999999,0,1.6764999999999999,44.12,-3.8,44.2833422406,131.07,45.4865,-3.81,45.6457860295,1.6764999999999999,0,1.6764999999999999,43.81,-3.81,43.9753590093,131.04
2019-05-13 02:30:00,45.7855,-3.91,45.9521502244,1.6555,0,1.6555,44.13,-3.91,44.3028780104,131.18,45.4755,-3.93,45.6449997289,1.6555,0,1.6555,43.82,-3.93,43.995878216,131.13
2019-05-13 03:00:00,44.655,-4.21,44.8530168996,1.635,0,1.635,43.02,-4.21,43.2255075158,131.39,44.335,-4.22,44.5353862114,1.635,0,1.635,42.7,-4.22,42.9080225599,131.34
2019-05-13 03:30:00,44.1335,-4.25,44.3376625709,1.5935000000000001,0,1.5935000000000001,42.54,-4.25,42.7517730626,131.39,43.8235,-4.26,44.0300664575,1.5935000000000001,0,1.5935000000000001,42.23,-4.26,42.4443223529,131.34
2019-05-13 04:00:00,43.499,-4.46,43.7270465616,1.349,0,1.349,42.15,-4.46,42.3853052366,131.48,43.209,-4.47,43.4395969249,1.349,0,1.349,41.86,-4.47,42.0979868877,131.48
2019-05-13 04:30:00,43.373,-4.36,43.5915901178,1.343,0,1.343,42.03,-4.36,42.2555380986,131.36,43.073,-4.37,43.2941130987,1.343,0,1.343,41.73,-4.37,41.9581910954,131.32
2019-05-13 05:00:00,43.4595,-4.23,43.6648719253,1.5295,0,1.5295,41.93,-4.23,42.1428261985,131.25,43.1595,-4.23,43.3662926736,1.5295,0,1.5295,41.63,-4.23,41.8443520681,131.25
2019-05-13 05:30:00,44.1115,-3.98,44.290685615,1.5015,0,1.5015,42.61,-3.98,42.7954728914,131.06,43.7915,-3.98,43.9719896326,1.5015,0,1.5015,42.29,-3.98,42.4768701766,131.04
2019-05-13 06:00:00,47.0395,-2.75,47.119816004,2.1695,0,2.1695,44.87,-2.75,44.9541922405,130.47,46.7095,-2.7800000000000002,46.7921552213,2.1695,0,2.1695,44.54,-2.7800000000000002,44.6266736381,130.44
2019-05-13 06:30:00,53.6265,-0.11,53.6266128172,4.0265,0,4.0265,49.6,-0.11,49.6001219757,129.61,53.2865,-0.15,53.2867111225,4.0265,0,4.0265,49.26,-0.15,49.2602283795,129.59
2019-05-13 07:00:00,59.992,2.93,60.0635077564,7.662,0,7.662,52.33,2.93,52.411962375,131.29,59.632,2.88,59.7015060447,7.662,0,7.662,51.97,2.88,52.0497387121,131.26
2019-05-13 07:30:00,67.888,4.76,68.0546702586,17.768,0,17.768,50.12,4.76,50.345526117,130.93,67.548,4.7,67.7113159228,17.768,0,17.768,49.78,4.7,50.0013839808,130.91
2019-05-13 08:00:00,74.6065,6.6,74.8978627349,29.4465,0,29.4465,45.16,6.6,45.639737072,130.23,74.3265,6.52,74.6119226548,29.4465,0,29.4465,44.88,6.52,45.3511278801,130.17
2019-05-13 08:30:00,80.365,7.58,80.7216800184,43.495,0,43.495,36.87,7.58,37.6411118327,130.0,80.145,7.52,80.4970274296,43.495,0,43.495,36.65,7.52,37.4135389933,129.96
2019-05-13 09:00:00,83.139,8.84,83.6076486991,52.519,0,52.519,30.62,8.84,31.8705192929,129.57,82.949,8.76,83.4102763513,52.519,0,52.519,30.43,8.76,31.6657938476,129.54
2019-05-13 09:30:00,87.246,9.68,87.7813585905,63.136,0,63.136,24.11,9.68,25.9806562658,129.17,87.126,9.59,87.6521989228,63.136,0,63.136,23.99,9.59,25.8357930012,129.14
2019-05-13 10:00:00,89.511,10.38,90.1108401969,70.941,0,70.941,18.57,10.38,21.2741462813,129.17,89.421,10.29,90.0111067647,70.941,0,70.941,18.48,10.29,21.1517020592,129.14
2019-05-13 10:30:00,90.759,10.6,91.3759053635,79.409,0,79.409,11.35,10.6,15.5300515131,129.29,90.719,10.5,91.3246240671,79.409,0,79.409,11.31,10.5,15.4326310135,129.28
2019-05-13 11:00:00,91.3815,11.12,92.0555970175,85.6915,0,85.6915,5.69,11.12,12.4912169143,128.89,91.3915,11.03,92.0546966333,85.6915,0,85.6915,5.7,11.03,12.4157520916,128.88
2019-05-13 11:30:00,90.7765,11.47,91.4982724004,86.5465,0,86.5465,4.23,11.47,12.2251298562,128.89,90.7765,11.37,91.485790439,86.5465,0,86.5465,4.23,11.37,12.131356066,128.88
2019-05-13 12:00:00,93.029,12.03,93.8036019618,90.649,0,90.649,2.38,12.03,12.2631684323,128.89,93.049,11.93,93.8106673092,90.649,0,90.649,2.4,11.93,12.1690139288,128.88
2019-05-13 12:30:00,93.415,12.07,94.19154487,92.755,0,92.755,0.66,12.07,12.0880312706,128.77,93.435,11.96,94.1973504139,92.755,0,92.755,0.68,11.96,11.9793155063,128.74
2019-05-13 13:00:00,93.746,12.3,94.5494712624,94.366,0,94.366,-0.62,12.3,12.3156161031,128.91,93.786,12.19,94.5748904097,94.366,0,94.366,-0.58,12.19,12.2037903948,128.87
2019-05-13 13:30:00,92.5455,11.69,93.2808965987,94.3955,0,94.3955,-1.85,11.69,11.8354805564,129.14,92.5955,11.59,93.3180299848,94.3955,0,94.3955,-1.8,11.59,11.7289428339,129.12
2019-05-13 14:00:00,91.792,11.72,92.5371799008,93.092,0,93.092,-1.3,11.72,11.7918785611,129.4,91.832,11.62,92.5642513285,93.092,0,93.092,-1.26,11.62,11.6881136203,129.4
2019-05-13 14:30:00,90.445,11.75,91.2050465983,91.865,0,91.865,-1.42,11.75,11.835493230099999,129.4,90.485,11.65,91.2318898467,91.865,0,91.865,-1.38,11.65,11.7314491858,129.32
2019-05-13 15:00:00,89.402,11.26,90.1082970874,89.982,0,89.982,-0.58,11.26,11.2749279377,129.71,89.442,11.15,90.1343101377,89.982,0,89.982,-0.54,11.15,11.1630685745,129.7
2019-05-13 15:30:00,87.0315,11.0,87.7238963581,86.0315,0,86.0315,1.0,11.0,11.0453610172,129.79,87.0315,10.91,87.7126563972,86.0315,0,86.0315,1.0,10.91,10.9557336587,129.78
2019-05-13 16:00:00,86.2455,10.63,86.8981194863,80.7955,0,80.7955,5.45,10.63,11.9456854136,129.79,86.2255,10.53,86.8660909115,80.7955,0,80.7955,5.43,10.53,11.8476073534,129.78
2019-05-13 16:30:00,86.208,9.51,86.7309596626,74.098,0,74.098,12.11,9.51,15.3977985439,129.79,86.128,9.42,86.6416111577,74.098,0,74.098,12.03,9.42,15.2793095394,129.78
2019-05-13 17:00:00,86.1545,8.54,86.5767259155,64.8245,0,64.8245,21.33,8.54,22.9760853933,130.17,86.0145,8.45,86.4285642033,64.8245,0,64.8245,21.19,8.45,22.8126850677,130.16
2019-05-13 17:30:00,86.5105,7.02,86.7948558974,59.3605,0,59.3605,27.15,7.02,28.0428761007,130.47,86.3205,6.95,86.599833835,59.3605,0,59.3605,26.96,6.95,27.8414098063,130.45
2019-05-13 18:00:00,81.8165,6.25,82.0548729342,46.6765,0,46.6765,35.14,6.25,35.6914849789,130.33,81.5665,6.18,81.8002831428,46.6765,0,46.6765,34.89,6.18,35.4330989331,130.31
2019-05-13 18:30:00,76.934,5.82,77.1538252843,34.044,0,34.044,42.89,5.82,43.283074059,130.33,76.634,5.74,76.8486665857,34.044,0,34.044,42.59,5.74,42.9750590459,130.31
2019-05-13 19:00:00,73.0735,5.37,73.270548669,26.2335,0,26.2335,46.84,5.37,47.1468185565,130.54,72.7535,5.3,72.9462936841,26.2335,0,26.2335,46.52,5.3,46.8209397599,130.51
2019-05-13 19:30:00,67.9035,5.13,68.0970058978,15.6535,0,15.6535,52.25,5.13,52.5012323665,130.54,67.5335,5.06,67.7227969169,15.6535,0,15.6535,51.88,5.06,52.1261738477,130.51
2019-05-13 20:00:00,64.4835,4.8,64.6619035619,10.0535,0,10.0535,54.43,4.8,54.6412380899,130.72,64.0935,4.74,64.2685330644,10.0535,0,10.0535,54.04,4.74,54.2474810475,130.69
2019-05-13 20:30:00,62.93,4.38,63.0822423508,7.53,0,7.53,55.4,4.38,55.5728746782,130.5,62.56,4.31,62.7082905205,7.53,0,7.53,55.03,4.31,55.198523531,130.47
2019-05-13 21:00:00,61.764,4.45,61.9241002841,6.014,0,6.014,55.75,4.45,55.9273189059,130.5,61.384,4.38,61.5400670783,6.014,0,6.014,55.37,4.38,55.5429680518,130.47
2019-05-13 21:30:00,62.727,4.64,62.8983793829,5.697,0,5.697,57.03,4.64,57.2184454525,130.29,62.327,4.58,62.495050436,5.697,0,5.697,56.63,4.58,56.8149038545,130.27
2019-05-13 22:00:00,59.1025,4.19,59.2508363338,1.0925,0,1.0925,58.01,4.19,58.1611227539,130.48,58.7025,4.12,58.8469022655,1.0925,0,1.0925,57.61,4.12,57.7571337585,130.44
2019-05-13 22:30:00,55.644,2.86,55.7174509108,1.034,0,1.034,54.61,2.86,54.6848397639,130.92,55.294,2.81,55.3653550156,1.034,0,1.034,54.26,2.81,54.3327129821,130.87
2019-05-13 23:00:00,51.9605,1.22,51.9748204446,1.0305,0,1.0305,50.93,1.22,50.9446101173,130.92,51.6205,1.19,51.634214628,1.0305,0,1.0305,50.59,1.19,50.6039939135,130.87
2019-05-13 23:30:00,49.7525,0.33,49.7535944053,0.9925,0,0.9925,48.76,0.33,48.7611166812,130.84,49.4125,0.30000000000000004,49.4134106923,0.9925,0,0.9925,48.42,0.30000000000000004,48.4209293591,130.8
2019-05-14 00:00:00,47.0065,-0.42,47.0083762988,0.9365,0,0.9365,46.07,-0.42,46.0719144382,130.84,46.6865,-0.45,46.6886686708,0.9365,0,0.9365,45.75,-0.45,45.7522130612,130.8
2019-05-14 00:30:00,45.8085,-1.45,45.8314430522,1.1585,0,1.1585,44.65,-1.45,44.6735380287,131.38,45.5085,-1.46,45.5319137776,1.1585,0,1.1585,44.35,-1.46,44.3740250597,131.36
2019-05-14 01:00:00,44.94,-1.56,44.9670679498,1.17,0,1.17,43.77,-1.56,43.7977910402,131.11,44.63,-1.5899999999999999,44.6583138956,1.17,0,1.17,43.46,-1.5899999999999999,43.4890756398,131.08
2019-05-14 01:30:00,47.093,-1.57,47.1191632884,1.103,0,1.103,45.99,-1.57,46.0167904139,131.11,46.783,-1.5899999999999999,46.8100116321,1.103,0,1.103,45.68,-1.5899999999999999,45.7076634712,131.08
2019-05-14 02:00:00,46.9115,-1.76,46.9445037491,1.1315,0,1.1315,45.78,-1.76,45.813818876,131.21,46.5815,-1.78,46.6154968036,1.1315,0,1.1315,45.45,-1.78,45.4848425302,131.08
2019-05-14 02:30:00,46.731,-1.92,46.7704261366,1.111,0,1.111,45.62,-1.92,45.6603854561,131.37,46.411,-1.94,46.4515287262,1.111,0,1.111,45.3,-1.94,45.3415218095,131.34
2019-05-14 03:00:00,45.4545,-2.21,45.5081934409,1.1045,0,1.1045,44.35,-2.21,44.4050289945,131.7,45.1445,-2.23,45.199544027,1.1045,0,1.1045,44.04,-2.23,44.0964227574,131.66
2019-05-14 03:30:00,45.0945,-2.39,45.1577903606,1.3445,0,1.3445,43.75,-2.39,43.8152325111,131.92,44.7845,-2.41,44.8492981021,1.3445,0,1.3445,43.44,-2.41,43.5068006178,131.87
2019-05-14 04:00:00,44.468,-2.43,44.5343454426,1.3980000000000001,0,1.3980000000000001,43.07,-2.43,43.1384955695,131.92,44.178,-2.45,44.2458832435,1.3980000000000001,0,1.3980000000000001,42.78,-2.45,42.8500980162,131.97
2019-05-14 04:30:00,43.9375,-2.61,44.014952076,1.1375,0,1.1375,42.8,-2.61,42.8795067602,131.92,43.6375,-2.63,43.716682242,1.1375,0,1.1375,42.5,-2.63,42.5812975378,131.89
2019-05-14 05:00:00,43.9915,-2.49,44.0619129436,1.1015,0,1.1015,42.89,-2.49,42.9622182854,131.72,43.6815,-2.5,43.7529820955,1.1015,0,1.1015,42.58,-2.5,42.6533281234,131.65
2019-05-14 05:30:00,45.2855,-2.03,45.3309762773,1.0155,0,1.0155,44.27,-2.03,44.3165183651,131.51,44.9755,-2.05,45.02219564,1.0155,0,1.0155,43.96,-2.05,44.007773177,131.49
2019-05-14 06:00:00,47.464,-0.98,47.4741160634,1.5939999999999999,0,1.5939999999999999,45.87,-0.98,45.8804675216,131.28,47.144,-1.02,47.1550329869,1.5939999999999999,0,1.5939999999999999,45.55,-1.02,45.5614189858,131.25
2019-05-14 06:30:00,52.204,1.55,52.2270056197,3.154,0,3.154,49.05,1.55,49.0744842051,130.91,51.854,1.51,51.8759811088,3.154,0,3.154,48.7,1.51,48.7234040272,130.88
2019-05-14 07:00:00,59.073,4.38,59.2351561912,6.873,0,6.873,52.2,4.38,52.3834363134,130.69,58.713,4.31,58.8709815529,6.873,0,6.873,51.84,4.31,52.0188590801,130.67
2019-05-14 07:30:00,68.5905,6.22,68.8719470485,16.6205,0,16.6205,51.97,6.22,52.3408951012,129.82,68.2405,6.15,68.5170660511,16.6205,0,16.6205,51.62,6.15,51.9850642012,129.78
2019-05-14 08:00:00,75.4635,7.33,75.8186568877,29.4435,0,29.4435,46.02,7.33,46.6000997853,129.67,75.1835,7.25,75.53225253,29.4435,0,29.4435,45.74,7.25,46.3110148885,129.66
2019-05-14 08:30:00,80.2245,8.21,80.6435025297,41.3445,0,41.3445,38.88,8.21,39.7373690624,129.8,79.9745,8.12,80.3856644574,41.3445,0,41.3445,38.63,8.12,39.4741852354,129.77
2019-05-14 09:00:00,83.0715,8.89,83.5458330035,50.6215,0,50.6215,32.45,8.89,33.6457218677,129.73,82.8815,8.81,83.3484201545,50.6215,0,50.6215,32.26,8.81,33.4413471619,129.77
2019-05-14 09:30:00,86.935,9.95,87.5025526771,62.445,0,62.445,24.49,9.95,26.4341181052,129.26,86.805,9.86,87.363193766,62.445,0,62.445,24.36,9.86,26.2798249614,129.24
2019-05-14 10:00:00,90.349,10.88,91.0017373515,71.739,0,71.739,18.61,10.88,21.5570522104,129.26,90.249,10.78,90.8905407675,71.739,0,71.739,18.51,10.78,21.4202824444,129.24
2019-05-14 10:30:00,91.6925,10.92,92.3404621834,78.9425,0,78.9425,12.75,10.92,16.7871647398,129.47,91.6425,10.82,92.2790344892,78.9425,0,78.9425,12.7,10.82,16.6841961149,129.41
2019-05-14 11:00:00,93.6325,11.4,94.3239368148,85.6025,0,85.6025,8.03,11.4,13.9442066823,129.47,93.6025,11.3,94.2821192287,85.6025,0,85.6025,8.0,11.3,13.8452157802,129.41
2019-05-14 11:30:00,92.8435,11.64,93.5703216423,88.7135,0,88.7135,4.13,11.64,12.3509716217,128.94,92.8535,11.54,93.5678580617,88.7135,0,88.7135,4.14,11.54,12.260146818,128.93
2019-05-14 12:00:00,94.029,11.9,94.7790211017,91.859,0,91.859,2.17,11.9,12.0962349514,128.94,94.039,11.8,94.7764396936,91.859,0,91.859,2.18,11.8,11.9996833292,128.93
2019-05-14 12:30:00,93.9365,11.74,94.6672785721,90.3565,0,90.3565,3.58,11.74,12.273711745,128.94,93.9465,11.63,94.6636242822,90.3565,0,90.3565,3.59,11.63,12.1714830649,128.93
2019-05-14 13:00:00,93.1715,11.61,93.8920684203,89.5315,0,89.5315,3.64,11.61,12.1672387993,129.01,93.1615,11.51,93.8698310548,89.5315,0,89.5315,3.63,11.51,12.0688441866,128.93
2019-05-14 13:30:00,90.366,11.0,91.0330377171,89.676,0,89.676,0.6900000000000001,11.0,11.0216196632,129.01,90.396,10.9,91.0507925062,89.676,0,89.676,0.72,10.9,10.9237539335,129.03
2019-05-14 14:00:00,90.75,11.32,91.4532935438,92.31,0,92.31,-1.56,11.32,11.4269856043,129.01,90.8,11.22,91.490591866,92.31,0,92.31,-1.51,11.22,11.3211527682,129.03
2019-05-14 14:30:00,91.0985,11.66,91.8416697488,92.8585,0,92.8585,-1.76,11.66,11.7920820893,128.84,91.1385,11.56,91.868709484,92.8585,0,92.8585,-1.72,11.56,11.6872580189,128.81
2019-05-14 15:00:00,89.992,11.53,90.7276196315,90.492,0,90.492,-0.5,11.53,11.5408361915,128.84,90.012,11.43,90.734806133,90.492,0,90.492,-0.48,11.43,11.4400743005,128.81
2019-05-14 15:30:00,87.7365,11.48,88.4843705535,84.9765,0,84.9765,2.76,11.48,11.807116498100001,128.95,87.7265,11.38,88.4615351565,84.9765,0,84.9765,2.75,11.38,11.7075573883,128.94
2019-05-14 16:00:00,86.691,10.41,87.3137880349,75.041,0,75.041,11.65,10.41,15.623399118,129.32,86.621,10.32,87.2335946812,75.041,0,75.041,11.58,10.32,15.511247532,129.29
2019-05-14 16:30:00,88.064,9.96,88.6254460976,72.854,0,72.854,15.21,9.96,18.1809158185,129.62,87.974,9.87,88.5259373065,72.854,0,72.854,15.12,9.87,18.0563368378,129.6
2019-05-14 17:00:00,86.978,8.76,87.418019218,64.158,0,64.158,22.82,8.76,24.4436085716,130.02,86.818,8.68,87.2508310791,64.158,0,64.158,22.66,8.68,24.2655723196,129.98
2019-05-14 17:30:00,85.266,7.13,85.5635883773,55.476,0,55.476,29.79,7.13,30.6313728063,130.51,85.056,7.05,85.3476750474,55.476,0,55.476,29.58,7.05,30.4085333418,130.46
2019-05-14 18:00:00,81.19,6.67,81.4635194428,44.45,0,44.45,36.74,6.67,37.340547666,130.3,80.92,6.6,81.1887085745,44.45,0,44.45,36.47,6.6,37.0623919897,130.25
2019-05-14 18:30:00,76.954,5.98,77.1859994818,32.524,0,32.524,44.43,5.98,44.8306290386,130.3,76.644,5.9,76.8707534502,32.524,0,32.524,44.12,5.9,44.5127442425,130.33
2019-05-14 19:00:00,72.475,6.12,72.732936315,20.715,0,20.715,51.76,6.12,52.1205525681,130.12,72.105,6.04,72.3575332982,20.715,0,20.715,51.39,6.04,51.7437310213,130.1
2019-05-14 19:30:00,68.076,5.75,68.3184036406,12.486,0,12.486,55.59,5.75,55.8865869418,129.73,67.696,5.68,67.933870904,12.486,0,12.486,55.21,5.68,55.501409892,129.68
2019-05-14 20:00:00,64.623,5.79,64.8818636369,5.033,0,5.033,59.59,5.79,59.870628859199996,129.57,64.203,5.72,64.4573006649,5.033,0,5.033,59.17,5.72,59.4458350097,129.54
2019-05-14 20:30:00,62.636,5.35,62.8640676062,2.236,0,2.236,60.4,5.35,60.6364782948,129.75,62.206,5.27,62.4288341714,2.236,0,2.236,59.97,5.27,60.2011112854,129.69
2019-05-14 21:00:00,61.7035,5.21,61.9230652685,1.1835,0,1.1835,60.52,5.21,60.7438433094,129.84,61.2935,5.14,61.508639574,1.1835,0,1.1835,60.11,5.14,60.3293601823,129.79
2019-05-14 21:30:00,62.3725,5.27,62.5947414425,1.0925,0,1.0925,61.28,5.27,61.5061891195,129.84,61.9525,5.21,62.1711859003,1.0925,0,1.0925,60.86,5.21,61.082597358,129.79
2019-05-14 22:00:00,59.8495,4.65,60.0298688175,1.1695,0,1.1695,58.68,4.65,58.8639524667,129.98,59.4495,4.59,59.626429964,1.1695,0,1.1695,58.28,4.59,58.4604695499,129.94
2019-05-14 22:30:00,56.5385,2.88,56.611804266,1.3785,0,1.3785,55.16,2.88,55.2351337466,130.23,56.1685,2.8200000000000003,56.2392460142,1.3785,0,1.3785,54.79,2.8200000000000003,54.8625236386,130.22
2019-05-14 23:00:00,51.7365,1.43,51.7562588703,1.3865,0,1.3865,50.35,1.43,50.3703027587,130.61,51.3965,1.3900000000000001,51.4152925913,1.3865,0,1.3865,50.01,1.3900000000000001,50.0293134072,130.57
2019-05-14 23:30:00,48.1865,0.18,48.1868361926,1.3765,0,1.3765,46.81,0.18,46.8103460786,130.61,47.8765,0.15,47.876734979,1.3765,0,1.3765,46.5,0.15,46.500241934900004,130.57
2019-05-15 00:00:00,46.276,-0.71,46.2814463473,1.3559999999999999,0,1.3559999999999999,44.92,-0.71,44.925610736,130.44,45.966,-0.73,45.9717963103,1.3559999999999999,0,1.3559999999999999,44.61,-0.73,44.6159724762,130.41
2019-05-15 00:30:00,46.099,-0.86,46.1070211681,1.329,0,1.329,44.77,-0.86,44.7782592337,130.57,45.799,-0.88,45.8074535529,1.329,0,1.329,44.47,-0.88,44.4787061413,130.54
2019-05-15 01:00:00,44.7975,-1.56,44.8246540003,1.3275000000000001,0,1.3275000000000001,43.47,-1.56,43.4979827118,130.4,44.4875,-1.57,44.5151946671,1.3275000000000001,0,1.3275000000000001,43.16,-1.57,43.1885459352,130.39
2019-05-15 01:30:00,46.839,-1.3900000000000001,46.8596203676,1.349,0,1.349,45.49,-1.3900000000000001,45.5112315808,130.4,46.519,-1.4100000000000001,46.5403637824,1.349,0,1.349,45.17,-1.4100000000000001,45.1920015047,130.39
2019-05-15 02:00:00,46.443,-1.65,46.4723008791,1.353,0,1.353,45.09,-1.65,45.1201795209,130.55,46.133,-1.67,46.1632168398,1.353,0,1.353,44.78,-1.67,44.811129198,130.55
2019-05-15 02:30:00,45.971,-1.96,46.0127638922,1.361,0,1.361,44.61,-1.96,44.6530368508,130.66,45.661,-1.97,45.7034771215,1.361,0,1.361,44.3,-1.97,44.3437808492,130.65
2019-05-15 03:00:00,44.5335,-2.42,44.5992042782,1.3935,0,1.3935,43.14,-2.42,43.2078233657,130.93,44.2235,-2.44,44.2907614774,1.3935,0,1.3935,42.83,-2.44,42.8994463834,130.92
2019-05-15 03:30:00,44.064,-2.52,44.136,1.3639999999999999,0,1.3639999999999999,42.7,-2.52,42.7742960199,131.07,43.764,-2.52,43.8364927429,1.3639999999999999,0,1.3639999999999999,42.4,-2.52,42.4748207765,131.05
2019-05-15 04:00:00,43.4765,-2.5300000000000002,43.5500511165,1.2465,0,1.2465,42.23,-2.5300000000000002,42.3057182896,131.07,43.1765,-2.54,43.2511474096,1.2465,0,1.2465,41.93,-2.54,42.0068625346,131.05
2019-05-15 04:30:00,43.99,-2.55,44.0638468588,1.21,0,1.21,42.78,-2.55,42.8559319115,131.07,43.69,-2.56,43.7649368787,1.21,0,1.21,42.48,-2.56,42.5570675681,131.05
2019-05-15 05:00:00,44.279,-2.26,44.3366376826,1.059,0,1.059,43.22,-2.26,43.2790480487,130.88,43.989,-2.2800000000000002,44.0480478682,1.059,0,1.059,42.93,-2.2800000000000002,42.9905024395,130.85
2019-05-15 05:30:00,45.216,-1.9300000000000002,45.2571713212,1.1360000000000001,0,1.1360000000000001,44.08,-1.9300000000000002,44.1222313579,130.88,44.906,-1.9500000000000002,44.9483185003,1.1360000000000001,0,1.1360000000000001,43.77,-1.9500000000000002,43.8134157536,130.85
2019-05-15 06:00:00,47.396,-1.34,47.414938743,2.916,0,2.916,44.48,-1.34,44.5001797749,131.7,47.076,-1.3599999999999999,47.0956407324,2.916,0,2.916,44.16,-1.3599999999999999,44.1809370657,131.65
2019-05-15 06:30:00,52.0885,0.8300000000000001,52.0951123643,5.6185,0,5.6185,46.47,0.8300000000000001,46.477411718,130.66,51.7685,0.78,51.7743758268,5.6185,0,5.6185,46.15,0.78,46.1565910786,130.63
