Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-15 07:00:00,59.2315,3.73,59.3488289038,10.3615,0,10.3615,48.87,3.73,49.0121393126,130.1,58.9015,3.67,59.0157233477,10.3615,0,10.3615,48.54,3.67,48.6785425008,130.07
2019-05-15 07:30:00,67.825,5.93,68.0837390645,19.585,0,19.585,48.24,5.93,48.6031120403,129.78,67.505,5.87,67.7597367542,19.585,0,19.585,47.92,5.87,48.2781865857,129.75
2019-05-15 08:00:00,74.167,7.63,74.5584387511,26.957,0,26.957,47.21,7.63,47.8225992602,129.78,73.857,7.55,74.2418948371,26.957,0,26.957,46.9,7.55,47.5038156362,129.75
2019-05-15 08:30:00,76.7225,8.55,77.1974384695,31.8725,0,31.8725,44.85,8.55,45.6576937657,129.6,76.4325,8.46,76.899276045,31.8725,0,31.8725,44.56,8.46,45.3559830673,129.58
2019-05-15 09:00:00,80.0265,9.1,80.5422293102,43.6265,0,43.6265,36.4,9.1,37.5202611931,129.44,79.8365,9.03,80.3455514154,43.6265,0,43.6265,36.21,9.03,37.3189630081,129.42
2019-05-15 09:30:00,87.057,9.52,87.5759764376,63.267,0,63.267,23.79,9.52,25.6240999842,129.44,86.937,9.43,87.4469374478,63.267,0,63.267,23.67,9.43,25.4792817795,129.42
2019-05-15 10:00:00,89.027,10.3,89.6208498565,71.447,0,71.447,17.58,10.3,20.3751417173,129.56,88.947,10.21,89.5310723101,71.447,0,71.447,17.5,10.21,20.2606539875,129.54
2019-05-15 10:30:00,90.4775,10.54,91.0893495764,80.1875,0,80.1875,10.29,10.54,14.7300950438,129.56,90.4475,10.45,91.0491776803,80.1875,0,80.1875,10.26,10.45,14.6447977111,129.54
2019-05-15 11:00:00,90.712,11.21,91.4020297586,85.342,0,85.342,5.37,11.21,12.4298431205,129.08,90.722,11.12,91.4009610672,85.342,0,85.342,5.38,11.12,12.3530886826,129.07
2019-05-15 11:30:00,91.4895,11.71,92.2358537135,88.7795,0,88.7795,2.71,11.71,12.0194925018,128.69,91.5095,11.62,92.2443114249,88.7795,0,88.7795,2.73,11.62,11.9363855501,128.69
2019-05-15 12:00:00,92.322,11.99,93.097324258,91.382,0,91.382,0.9400000000000001,11.99,12.0267909269,128.69,92.362,11.88,93.1228943064,91.382,0,91.382,0.98,11.88,11.9203523438,128.69
2019-05-15 12:30:00,92.0525,12.04,92.8365464472,89.9625,0,89.9625,2.09,12.04,12.2200531914,128.94,92.0725,11.94,92.8434642624,89.9625,0,89.9625,2.11,11.94,12.1250030928,128.91
2019-05-15 13:00:00,90.9735,12.03,91.7654542965,88.3935,0,88.3935,2.58,12.03,12.3035482687,129.07,90.9835,11.93,91.7623134639,88.3935,0,88.3935,2.59,11.93,12.2079072736,129.06
2019-05-15 13:30:00,90.016,11.27,90.7187585673,87.636,0,87.636,2.38,11.27,11.5185632785,129.51,90.026,11.18,90.7175455797,87.636,0,87.636,2.39,11.18,11.4326068768,129.45
2019-05-15 14:00:00,88.9635,11.22,89.668237031,85.2035,0,85.2035,3.76,11.22,11.8332582157,129.38,88.9735,11.13,89.6669426391,85.2035,0,85.2035,3.77,11.13,11.7511616447,129.37
2019-05-15 14:30:00,85.759,10.59,86.4103823681,77.129,0,77.129,8.63,10.59,13.6610760923,129.38,85.709,10.5,86.3497694322,77.129,0,77.129,8.58,10.5,13.5597345107,129.37
2019-05-15 15:00:00,82.12,10.16,82.7461177337,69.74,0,69.74,12.38,10.16,16.0153051797,129.38,82.05,10.07,82.6656361495,69.74,0,69.74,12.31,10.07,15.9041189633,129.37
2019-05-15 15:30:00,80.124,9.54,80.6899434626,62.774,0,62.774,17.35,9.54,19.7998510095,129.38,80.024,9.46,80.5812147836,62.774,0,62.774,17.25,9.46,19.6736905536,129.37
2019-05-15 16:00:00,81.5085,9.6,82.0718927054,63.1385,0,63.1385,18.37,9.6,20.7272019337,129.53,81.4185,9.51,81.9720210941,63.1385,0,63.1385,18.28,9.51,20.6057880218,129.51
2019-05-15 16:30:00,82.317,9.46,82.8587960871,61.707,0,61.707,20.61,9.46,22.677383006,129.91,82.197,9.38,82.7304732792,61.707,0,61.707,20.49,9.38,22.5349617262,129.87
2019-05-15 17:00:00,83.7415,8.41,84.1627407007,55.7515,0,55.7515,27.99,8.41,29.2261560935,130.41,83.5615,8.33,83.9756701804,55.7515,0,55.7515,27.81,8.33,29.0307595491,130.39
2019-05-15 17:30:00,81.237,6.64,81.5079123092,49.067,0,49.067,32.17,6.64,32.848112579,130.8,81.027,6.57,81.2929248397,49.067,0,49.067,31.96,6.57,32.6283082614,130.78
2019-05-15 18:00:00,81.1845,6.09,81.4125981667,44.3245,0,44.3245,36.86,6.09,37.3597069046,130.63,80.9545,6.04,81.1795089308,44.3245,0,44.3245,36.63,6.04,37.1246346783,130.58
2019-05-15 18:30:00,77.4865,5.86,77.7077684807,33.6965,0,33.6965,43.79,5.86,44.1803542313,130.27,77.1865,5.79,77.4033583396,33.6965,0,33.6965,43.49,5.79,43.8737301811,130.25
2019-05-15 19:00:00,72.313,5.61,72.5302838061,22.363,0,22.363,49.95,5.61,50.2640487824,130.27,71.973,5.55,72.1866693303,22.363,0,22.363,49.61,5.55,49.9194811672,130.25
2019-05-15 19:30:00,67.5365,5.86,67.7902532246,11.2665,0,11.2665,56.27,5.86,56.5743095406,130.2,67.1365,5.78,67.3848501686,11.2665,0,11.2665,55.87,5.78,56.1681876154,130.13
2019-05-15 20:00:00,64.4495,5.2,64.6589363526,6.8895,0,6.8895,57.56,5.2,57.794408034,130.3,64.0795,5.14,64.2853165213,6.8895,0,6.8895,57.19,5.14,57.4205163683,130.26
2019-05-15 20:30:00,62.2825,4.58,62.4506701826,4.6325,0,4.6325,57.65,4.58,57.8316427226,130.5,61.8925,4.51,62.0566004245,4.6325,0,4.6325,57.26,4.51,57.4373371597,130.47
2019-05-15 21:00:00,60.241,4.29,60.3935607577,1.871,0,1.871,58.37,4.29,58.5274380099,130.5,59.841,4.23,59.9903173937,1.871,0,1.871,57.97,4.23,58.1241240794,130.47
2019-05-15 21:30:00,60.5645,4.45,60.7277626811,1.6945000000000001,0,1.6945000000000001,58.87,4.45,59.0379488126,129.9,60.1645,4.4,60.3251776645,1.6945000000000001,0,1.6945000000000001,58.47,4.4,58.6353212663,129.85
2019-05-15 22:00:00,58.381,3.58,58.4906621693,1.5510000000000002,0,1.5510000000000002,56.83,3.58,56.9426492183,129.44,58.001,3.5300000000000002,58.1083204111,1.5510000000000002,0,1.5510000000000002,56.45,3.5300000000000002,56.5602634364,129.41
2019-05-15 22:30:00,55.009,2.49,55.0653264859,1.659,0,1.659,53.35,2.49,53.4080761683,130.0,54.669,2.44,54.7234242441,1.659,0,1.659,53.01,2.44,53.0661257301,129.98
2019-05-15 23:00:00,50.107,1.02,50.1173807077,1.537,0,1.537,48.57,1.02,48.5807091344,130.45,49.797,1.0,49.8070397534,1.537,0,1.537,48.26,1.0,48.2703594352,130.42
2019-05-15 23:30:00,47.532,-0.16,47.5322692915,1.522,0,1.522,46.01,-0.16,46.0102781996,130.8,47.232,-0.18,47.2323429866,1.522,0,1.522,45.71,-0.18,45.7103544069,130.78
2019-05-16 00:00:00,45.637,-1.51,45.6619739937,1.697,0,1.697,43.94,-1.51,43.965937952,131.53,45.347,-1.52,45.3724675216,1.697,0,1.697,43.65,-1.52,43.676457045,131.51
2019-05-16 00:30:00,44.757,-2.08,44.8053060362,1.837,0,1.837,42.92,-2.08,42.9703711876,131.87,44.477,-2.09,44.5260780779,1.837,0,1.837,42.64,-2.09,42.6911899576,131.86
2019-05-16 01:00:00,43.8865,-2.23,43.9431198511,1.8565,0,1.8565,42.03,-2.23,42.0891173583,132.15,43.6065,-2.25,43.6645089546,1.8565,0,1.8565,41.75,-2.25,41.8105847842,132.11
2019-05-16 01:30:00,45.65,-2.01,45.694229395,1.8599999999999999,0,1.8599999999999999,43.79,-2.01,43.8361061227,131.98,45.35,-2.02,45.3949655799,1.8599999999999999,0,1.8599999999999999,43.49,-2.02,43.5368866595,131.97
2019-05-16 02:00:00,45.3875,-1.98,45.4306675743,1.8675000000000002,0,1.8675000000000002,43.52,-1.98,43.5650180764,131.98,45.0975,-2.0,45.1418265719,1.8675000000000002,0,1.8675000000000002,43.23,-2.0,43.2762394392,131.97
2019-05-16 02:30:00,44.4965,-2.69,44.5777367331,1.8465,0,1.8465,42.65,-2.69,42.7347469865,132.47,44.2165,-2.7,44.2988585886,1.8465,0,1.8465,42.37,-2.7,42.4559406915,132.43
2019-05-16 03:00:00,43.1265,-3.04,43.2335124903,1.7465000000000002,0,1.7465000000000002,41.38,-3.04,41.4915172053,132.66,42.8565,-3.04,42.964184994600004,1.7465000000000002,0,1.7465000000000002,41.11,-3.04,41.222247634,132.63
2019-05-16 03:30:00,42.6165,-3.3,42.744076458,1.6365,0,1.6365,40.98,-3.3,41.112654986,131.92,42.3365,-3.29,42.4641417228,1.6365,0,1.6365,40.7,-3.29,40.832757683,131.88
2019-05-16 04:00:00,42.2475,-3.33,42.3785341447,1.4275,0,1.4275,40.82,-3.33,40.9556015705,132.05,41.9775,-3.34,42.1101663052,1.4275,0,1.4275,40.55,-3.34,40.687321121,132.03
2019-05-16 04:30:00,42.564,-3.1,42.6767395193,1.424,0,1.424,41.14,-3.1,41.2566309822,132.05,42.284,-3.1,42.3974840763,1.424,0,1.424,40.86,-3.1,40.9774279329,132.03
2019-05-16 05:00:00,42.77,-3.01,42.8757857071,1.72,0,1.72,41.05,-3.01,41.1602065107,132.05,42.5,-3.01,42.6064560836,1.72,0,1.72,40.78,-3.01,40.8909342031,131.96
2019-05-16 05:30:00,43.958,-2.5700000000000003,44.0330633047,1.788,0,1.788,42.17,-2.5700000000000003,42.2482402,131.74,43.678,-2.5700000000000003,43.7535436736,1.788,0,1.788,41.89,-2.5700000000000003,41.9687621929,131.7
2019-05-16 06:00:00,47.189,-1.8900000000000001,47.2268336965,3.549,0,3.549,43.64,-1.8900000000000001,43.6809077287,131.43,46.879,-1.9,46.9174875819,3.549,0,3.549,43.33,-1.9,43.3716370454,131.4
2019-05-16 06:30:00,54.1875,0.16,54.1877362163,6.8375,0,6.8375,47.35,0.16,47.3502703266,130.41,53.8675,0.13,53.8676568662,6.8375,0,6.8375,47.03,0.13,47.0301796722,130.39
2019-05-16 07:00:00,60.427,3.02,60.5024191996,11.807,0,11.807,48.62,3.02,48.7137023844,129.33,60.107,2.9699999999999998,60.1803319117,11.807,0,11.807,48.3,2.9699999999999998,48.3912275108,129.29
2019-05-16 07:30:00,68.2015,5.43,68.4173187303,19.6215,0,19.6215,48.58,5.43,48.8825255076,130.43,67.8915,5.38,68.1043329917,19.6215,0,19.6215,48.27,5.38,48.5688923077,130.41
2019-05-16 08:00:00,73.6935,6.63,73.9911402956,27.5935,0,27.5935,46.1,6.63,46.5743158833,130.43,73.4035,6.5600000000000005,73.6960474669,27.5935,0,27.5935,45.81,6.5600000000000005,46.2773130162,130.41
2019-05-16 08:30:00,78.315,7.78,78.7004931687,36.365,0,36.365,41.95,7.78,42.665336047,130.11,78.055,7.71,78.4348591189,36.365,0,36.365,41.69,7.71,42.3969362101,130.1
2019-05-16 09:00:00,80.4445,8.37,80.8787640871,41.1545,0,41.1545,39.29,8.37,40.1716442282,130.11,80.2045,8.3,80.6328209866,41.1545,0,41.1545,39.05,8.3,39.9223308438,130.03
2019-05-16 09:30:00,83.506,8.57,83.9446063544,49.906,0,49.906,33.6,8.57,34.675710519,130.2,83.296,8.49,83.7275564913,49.906,0,49.906,33.39,8.49,34.4524629018,130.16
2019-05-16 10:00:00,83.775,9.05,84.2624063566,55.885,0,55.885,27.89,9.05,29.3215722634,130.34,83.635,8.97,84.1146486945,55.885,0,55.885,27.75,8.97,29.1637343288,130.33
2019-05-16 10:30:00,84.782,9.06,85.2647120678,61.552,0,61.552,23.23,9.06,24.9342435217,130.82,84.662,8.99,85.1379723977,61.552,0,61.552,23.11,8.99,24.7970199822,130.8
2019-05-16 11:00:00,84.704,8.72,85.151664787,62.914,0,62.914,21.79,8.72,23.470034086,130.33,84.584,8.64,85.0241298456,62.914,0,62.914,21.67,8.64,23.3289198207,130.3
2019-05-16 11:30:00,86.3695,9.41,86.8805998497,65.9195,0,65.9195,20.45,9.41,22.511121695699998,130.0,86.2695,9.33,86.7725505575,65.9195,0,65.9195,20.35,9.33,22.3868577518,130.0
2019-05-16 12:00:00,88.1575,9.97,88.7194776036,71.4775,0,71.4775,16.68,9.97,19.4325320018,129.76,88.0875,9.9,88.6420761053,71.4775,0,71.4775,16.61,9.9,19.3365482959,129.68
2019-05-16 12:30:00,89.5595,9.87,90.1017255121,75.8295,0,75.8295,13.73,9.87,16.9094588914,129.83,89.4995,9.79,90.0333527103,75.8295,0,75.8295,13.67,9.79,16.8140714879,129.82
2019-05-16 13:00:00,88.9,9.95,89.455086496,74.84,0,74.84,14.06,9.95,17.2245783693,129.83,88.85,9.87,89.3965290154,74.84,0,74.84,14.01,9.87,17.1375902623,129.82
2019-05-16 13:30:00,85.92,8.84,86.3735607695,74.01,0,74.01,11.91,8.84,14.8321845997,130.31,85.88,8.78,86.3276479466,74.01,0,74.01,11.87,8.78,14.764325247,130.29
2019-05-16 14:00:00,85.0125,8.88,85.4750229965,72.8425,0,72.8425,12.17,8.88,15.0653011918,130.31,84.9625,8.8,85.4170147351,72.8425,0,72.8425,12.12,8.8,14.9777969007,130.29
2019-05-16 14:30:00,83.9885,8.21,84.3888158007,67.6585,0,67.6585,16.33,8.21,18.2776639645,130.41,83.9085,8.14,84.3024078675,67.6585,0,67.6585,16.25,8.14,18.174765473,130.38
2019-05-16 15:00:00,83.827,8.48,84.2548297073,67.937,0,67.937,15.89,8.48,18.0111770854,130.21,83.757,8.42,84.1791627958,67.937,0,67.937,15.82,8.42,17.9211829967,130.17
2019-05-16 15:30:00,82.416,8.23,82.8259014802,65.936,0,65.936,16.48,8.23,18.4207301701,129.81,82.326,8.16,82.7294136085,65.936,0,65.936,16.39,8.16,18.3089513627,129.77
2019-05-16 16:00:00,77.8545,7.35,78.2006756381,51.1445,0,51.1445,26.71,7.35,27.7028265706,129.73,77.6945,7.3,78.0366922047,51.1445,0,51.1445,26.55,7.3,27.5352955314,129.77
2019-05-16 16:30:00,76.893,7.8100000000000005,77.2886120266,42.993,0,42.993,33.9,7.8100000000000005,34.7880166149,129.56,76.683,7.74,77.0726286628,42.993,0,42.993,33.69,7.74,34.5676684201,129.54
2019-05-16 17:00:00,76.385,7.47,76.7493916914,36.395,0,36.395,39.99,7.47,40.6817035042,129.56,76.125,7.4,76.4838259046,36.395,0,36.395,39.73,7.4,40.4132762839,129.54
2019-05-16 17:30:00,74.4495,6.51,74.7335811416,29.8695,0,29.8695,44.58,6.51,45.0528190017,129.65,74.1795,6.46,74.4602566491,29.8695,0,29.8695,44.31,6.46,44.7784289586,129.54
2019-05-16 18:00:00,73.7015,6.28,73.9685710437,24.1415,0,24.1415,49.56,6.28,49.9563009039,129.65,73.3715,6.21,73.6338313023,24.1415,0,24.1415,49.23,6.21,49.6201269648,129.64
2019-05-16 18:30:00,73.008,5.67,73.2278428195,21.488,0,21.488,51.52,5.67,51.8310650093,129.72,72.668,5.61,72.8842254812,21.488,0,21.488,51.18,5.61,51.4865467865,129.64
2019-05-16 19:00:00,70.447,5.39,70.6528973857,16.807,0,16.807,53.64,5.39,53.910126136,129.72,70.097,5.32,70.298590377,16.807,0,16.807,53.29,5.32,53.5548924002,129.64
2019-05-16 19:30:00,67.625,5.66,67.8614487393,10.505,0,10.505,57.12,5.66,57.3997386754,129.56,67.235,5.61,67.4686395668,10.505,0,10.505,56.73,5.61,57.0067101314,129.5
2019-05-16 20:00:00,64.4575,5.04,64.6542412085,6.3075,0,6.3075,58.15,5.04,58.3680057908,129.76,64.0775,4.98,64.2707274445,6.3075,0,6.3075,57.77,4.98,57.9842504479,129.75
2019-05-16 20:30:00,61.601,4.33,61.7529926481,3.6109999999999998,0,3.6109999999999998,57.99,4.33,58.1514316247,130.0,61.231,4.27,61.3797056119,3.6109999999999998,0,3.6109999999999998,57.62,4.27,57.7780001385,129.96
2019-05-16 21:00:00,61.367,3.87,61.4889062271,1.927,0,1.927,59.44,3.87,59.5658501156,130.0,60.967,3.83,61.0871835085,1.927,0,1.927,59.04,3.83,59.1640980663,129.96
2019-05-16 21:30:00,61.6445,3.98,61.7728482446,1.7245,0,1.7245,59.92,3.98,60.0520341038,129.59,61.2445,3.93,61.3704626042,1.7245,0,1.7245,59.52,3.93,59.6496043574,129.56
2019-05-16 22:00:00,59.6455,3.42,59.7434688502,1.8955000000000002,0,1.8955000000000002,57.75,3.42,57.851178899,130.06,59.2755,3.37,59.3712203029,1.8955000000000002,0,1.8955000000000002,57.38,3.37,57.4788769897,130.0
2019-05-16 22:30:00,55.819,1.9300000000000002,55.8523559127,1.909,0,1.909,53.91,1.9300000000000002,53.9445363313,130.52,55.469,1.9,55.5015311591,1.909,0,1.909,53.56,1.9,53.5936899271,130.46
2019-05-16 23:00:00,51.6175,0.59,51.6208718083,1.7275,0,1.7275,49.89,0.59,49.8934885531,129.7,51.2975,0.5700000000000001,51.3006667233,1.7275,0,1.7275,49.57,0.5700000000000001,49.5732770755,129.67
2019-05-16 23:30:00,49.171,-0.26,49.1716873922,1.661,0,1.661,47.51,-0.26,47.5107114238,130.52,48.871,-0.27,48.8717458354,1.661,0,1.661,47.21,-0.27,47.2107720759,130.47
2019-05-17 00:00:00,46.321,-1.13,46.3347811153,1.7810000000000001,0,1.7810000000000001,44.54,-1.13,44.5543320004,130.52,46.021,-1.1400000000000001,46.0351174757,1.7810000000000001,0,1.7810000000000001,44.24,-1.1400000000000001,44.2546856276,130.55
2019-05-17 00:30:00,45.244,-1.57,45.2712318807,1.624,0,1.624,43.62,-1.57,43.6482450965,131.11,44.954,-1.58,44.9817575913,1.624,0,1.624,43.33,-1.58,43.3587972619,131.09
2019-05-17 01:00:00,43.9665,-1.98,44.0110613625,1.6265,0,1.6265,42.34,-1.98,42.3862713623,131.48,43.6865,-1.99,43.7318005832,1.6265,0,1.6265,42.06,-1.99,42.1070504785,131.47
2019-05-17 01:30:00,45.864,-1.88,45.9025151381,1.634,0,1.634,44.23,-1.88,44.2699367517,131.62,45.564,-1.8900000000000001,45.6031818627,1.634,0,1.634,43.93,-1.8900000000000001,43.9706379303,131.59
2019-05-17 02:00:00,45.4535,-1.98,45.496604953,1.4635,0,1.4635,43.99,-1.98,44.0345375813,131.88,45.1635,-2.0,45.2077618584,1.4635,0,1.4635,43.7,-2.0,43.74574265,131.82
2019-05-17 02:30:00,44.763,-2.51,44.8333165068,1.653,0,1.653,43.11,-2.51,43.1830082324,132.37,44.483,-2.52,44.5543228991,1.653,0,1.653,42.83,-2.52,42.9040709024,132.33
2019-05-17 03:00:00,43.307,-3.12,43.4192428423,1.637,0,1.637,41.67,-3.12,41.7866402095,132.81,43.027,-3.12,43.1399713607,1.637,0,1.637,41.39,-3.12,41.5074270463,132.77
2019-05-17 03:30:00,42.727,-3.19,42.8459172968,1.647,0,1.647,41.08,-3.19,41.203670953,132.81,42.457,-3.19,42.5766714176,1.647,0,1.647,40.81,-3.19,40.934486683,132.77
2019-05-17 04:00:00,42.4315,-3.29,42.5588568015,1.6215000000000002,0,1.6215000000000002,40.81,-3.29,40.9424010043,133.0,42.1615,-3.3,42.2904490665,1.6215000000000002,0,1.6215000000000002,40.54,-3.3,40.6740900328,132.96
2019-05-17 04:30:00,42.3345,-3.31,42.4637020319,1.5445,0,1.5445,40.79,-3.31,40.9240784869,132.93,42.0545,-3.31,42.184559619,1.5445,0,1.5445,40.51,-3.31,40.645002152800004,132.96
2019-05-17 05:00:00,42.774,-2.9,42.8721946721,1.4140000000000001,0,1.4140000000000001,41.36,-2.9,41.4615436278,132.77,42.504,-2.9,42.6028169961,1.4140000000000001,0,1.4140000000000001,41.09,-2.9,41.1922092149,132.74
2019-05-17 05:30:00,43.617,-2.6,43.6944240035,1.307,0,1.307,42.31,-2.6,42.3898112758,132.24,43.337,-2.6,43.4149233444,1.307,0,1.307,42.03,-2.6,42.1103419601,132.23
2019-05-17 06:00:00,46.6715,-1.9,46.7101585552,2.7415000000000003,0,2.7415000000000003,43.93,-1.9,43.9710688976,132.15,46.3715,-1.9100000000000001,46.4108189138,2.7415000000000003,0,2.7415000000000003,43.63,-1.9100000000000001,43.6717872316,132.12
2019-05-17 06:30:00,53.09,0.46,53.0919928049,4.72,0,4.72,48.37,0.46,48.3721872567,131.07,52.76,0.43,52.7617522454,4.72,0,4.72,48.04,0.43,48.0419243994,131.05
2019-05-17 07:00:00,58.2265,2.49,58.2797169026,7.6365,0,7.6365,50.59,2.49,50.6512408535,130.37,57.8865,2.43,57.9374816699,7.6365,0,7.6365,50.25,2.43,50.308720914,130.34
2019-05-17 07:30:00,64.49,5.17,64.6969010077,10.37,0,10.37,54.12,5.17,54.3663802363,129.65,64.12,5.12,64.3240919096,10.37,0,10.37,53.75,5.12,53.9933042145,129.65
2019-05-17 08:00:00,71.135,6.16,71.4012172515,17.175,0,17.175,53.96,6.16,54.3104704454,130.09,70.785,6.09,71.0464941077,17.175,0,17.175,53.61,6.09,53.9547977477,130.06
2019-05-17 08:30:00,73.304,7.95,73.7338383376,16.434,0,16.434,56.87,7.95,57.4229866865,129.38,72.934,7.88,73.3584538823,16.434,0,16.434,56.5,7.88,57.0468614386,129.37
2019-05-17 09:00:00,73.295,8.52,73.7885317986,17.195,0,17.195,56.1,8.52,56.7432850653,129.38,72.935,8.44,73.4217122178,17.195,0,17.195,55.74,8.44,56.3753598658,129.37
2019-05-17 09:30:00,75.6665,8.78,76.1741926262,23.0265,0,23.0265,52.64,8.78,53.3671996642,129.17,75.3265,8.7,75.8272484154,23.0265,0,23.0265,52.3,8.7,53.0186759548,129.15
2019-05-17 10:00:00,75.4925,8.99,76.0259012196,22.5825,0,22.5825,52.91,8.99,53.6683165378,129.08,75.1525,8.91,75.6788369113,22.5825,0,22.5825,52.57,8.91,53.3197243054,129.04
2019-05-17 10:30:00,74.655,8.97,75.1919538581,19.145,0,19.145,55.51,8.97,56.2300720256,129.3,74.275,8.89,74.8051316756,19.145,0,19.145,55.13,8.89,55.8421793987,129.29
2019-05-17 11:00:00,72.453,9.63,73.0901779243,12.383,0,12.383,60.07,9.63,60.8370101172,129.05,72.063,9.54,72.6917297153,12.383,0,12.383,59.68,9.54,60.437686918,129.02
2019-05-17 11:30:00,72.5525,10.02,73.2411472893,10.7525,0,10.7525,61.8,10.02,62.607031554,128.94,72.1425,9.93,72.8226970542,10.7525,0,10.7525,61.39,9.93,62.1879168328,128.93
2019-05-17 12:00:00,72.993,10.06,73.6829807283,10.463,0,10.463,62.53,10.06,63.3340706097,128.94,72.583,9.97,73.2645397788,10.463,0,10.463,62.12,9.97,62.9149847016,128.93
2019-05-17 12:30:00,74.5015,9.85,75.1498237007,13.0715,0,13.0715,61.43,9.85,62.2146879764,128.94,74.1015,9.76,74.7414871557,13.0715,0,13.0715,61.03,9.76,61.8054892384,128.93
2019-05-17 13:00:00,74.8115,9.31,75.3885709657,14.7415,0,14.7415,60.07,9.31,60.7871779243,129.13,74.4215,9.23,74.9916832872,14.7415,0,14.7415,59.68,9.23,60.3895297216,129.13
2019-05-17 13:30:00,76.0775,7.73,76.4692023383,21.5075,0,21.5075,54.57,7.73,55.1147693454,129.72,75.7275,7.65,76.112921086,21.5075,0,21.5075,54.22,7.65,54.7570169019,129.7
2019-05-17 14:00:00,77.155,6.95,77.4673900748,28.805,0,28.805,48.35,6.95,48.8469548693,130.06,76.835,6.88,77.1424113248,28.805,0,28.805,48.03,6.88,48.5202565945,130.05
2019-05-17 14:30:00,73.7765,6.67,74.0773977152,23.3565,0,23.3565,50.42,6.67,50.8592695583,130.06,73.4365,6.6,73.7324862747,23.3565,0,23.3565,50.08,6.6,50.5130319819,130.05
2019-05-17 15:00:00,71.7375,6.42,72.0241994489,19.2775,0,19.2775,52.46,6.42,52.8513765194,130.26,71.3975,6.35,71.6793241197,19.2775,0,19.2775,52.12,6.35,52.50539877,130.22
2019-05-17 15:30:00,70.568,6.33,70.8513339606,16.488,0,16.488,54.08,6.33,54.4491992595,130.26,70.208,6.27,70.4874184802,16.488,0,16.488,53.72,6.27,54.0846678829,130.22
2019-05-17 16:00:00,71.073,6.45,71.3650742941,13.533,0,13.533,57.54,6.45,57.9003808278,130.11,70.693,6.38,70.9803116998,13.533,0,13.533,57.16,6.38,57.514954577,130.09
2019-05-17 16:30:00,72.7215,6.64,73.0240108612,12.9215,0,12.9215,59.8,6.64,60.1675128288,129.95,72.3015,6.5600000000000005,72.5984882918,12.9215,0,12.9215,59.38,6.5600000000000005,59.7412587748,129.92
2019-05-17 17:00:00,74.523,6.78,74.8307819617,14.173,0,14.173,60.35,6.78,60.7296542062,129.61,74.123,6.71,74.4260923937,14.173,0,14.173,59.95,6.71,60.3243450027,129.6
2019-05-17 17:30:00,75.7295,6.65,76.0209160051,12.8795,0,12.8795,62.85,6.65,63.2008306907,129.43,75.3095,6.58,75.5964099032,12.8795,0,12.8795,62.43,6.58,62.7758018666,129.42
2019-05-17 18:00:00,76.307,6.83,76.6120561596,11.327,0,11.327,64.98,6.83,65.337962166,129.43,75.867,6.76,76.1675737371,11.327,0,11.327,64.54,6.76,64.8930597214,129.42
2019-05-17 18:30:00,74.999,6.51,75.2810075716,8.659,0,8.659,66.34,6.51,66.6586506014,129.61,74.549,6.44,74.82664633,8.659,0,8.659,65.89,6.44,66.2039704247,129.59
2019-05-17 19:00:00,73.715,6.47,73.998392719,7.315,0,7.315,66.4,6.47,66.7144729425,129.53,73.265,6.39,73.5431324122,7.315,0,7.315,65.95,6.39,66.2588454472,129.51
2019-05-17 19:30:00,70.9475,5.94,71.1957256881,5.1775,0,5.1775,65.77,5.94,66.0376899959,129.84,70.5075,5.88,70.7522576053,5.1775,0,5.1775,65.33,5.88,65.5940797633,129.81
2019-05-17 20:00:00,67.9635,5.37,68.1753198177,2.8635,0,2.8635,65.1,5.37,65.3211060837,129.84,67.5235,5.3,67.73118227410001,2.8635,0,2.8635,64.66,5.3,64.8768494919,129.9
2019-05-17 20:30:00,65.1335,4.53,65.2908394972,1.6835,0,1.6835,63.45,4.53,63.6115036766,130.1,64.7135,4.47,64.8676959838,1.6835,0,1.6835,63.03,4.47,63.1883042976,130.09
2019-05-17 21:00:00,63.7345,3.89,63.8531016494,1.2445,0,1.2445,62.49,3.89,62.6109591046,130.31,63.3145,3.83,63.4302357732,1.2445,0,1.2445,62.07,3.83,62.1880519071,130.3
2019-05-17 21:30:00,62.6215,3.58,62.7237487898,1.0915,0,1.0915,61.53,3.58,61.6340595775,130.31,62.2215,3.54,62.3221201681,1.0915,0,1.0915,61.13,3.54,61.2324138018,130.3
2019-05-17 22:00:00,59.8035,2.5,59.8557316575,1.1935,0,1.1935,58.61,2.5,58.663294316,130.61,59.4135,2.45,59.4639931576,1.1935,0,1.1935,58.22,2.45,58.2715273526,130.6
2019-05-17 22:30:00,56.1805,0.89,56.1875491568,1.2805,0,1.2805,54.9,0.89,54.9072135516,130.82,55.8205,0.87,55.8272793556,1.2805,0,1.2805,54.54,0.87,54.5469385025,130.8
2019-05-17 23:00:00,52.0605,-0.47000000000000003,52.0626215269,2.4005,0,2.4005,49.66,-0.47000000000000003,49.6622240742,130.82,51.7505,-0.49,51.7528197324,2.4005,0,2.4005,49.35,-0.49,49.3524325642,130.8
2019-05-17 23:30:00,49.4735,-1.78,49.5055108271,1.3635,0,1.3635,48.11,-1.78,48.1429174438,130.97,49.1535,-1.78,49.1857190885,1.3635,0,1.3635,47.79,-1.78,47.8231377055,130.95
2019-05-18 00:00:00,46.6955,-3.33,46.8140857035,1.6855,0,1.6855,45.01,-3.33,45.1330145237,131.43,46.4055,-3.33,46.5248248815,1.6855,0,1.6855,44.72,-3.33,44.8438100522,131.43
2019-05-18 00:30:00,45.9955,-3.36,46.1180617573,1.6555,0,1.6555,44.34,-3.36,44.4671249352,131.67,45.7055,-3.37,45.8295715696,1.6555,0,1.6555,44.05,-3.37,44.1787211223,131.66
2019-05-18 01:00:00,44.7125,-3.48,44.8477207475,1.5325,0,1.5325,43.18,-3.48,43.3200046168,131.82,44.4225,-3.48,44.5586008112,1.5325,0,1.5325,42.89,-3.48,43.0309481652,131.8
2019-05-18 01:30:00,46.531,-3.36,46.6521549449,1.541,0,1.541,44.99,-3.36,45.1152934159,131.51,46.221,-3.36,46.3429653885,1.541,0,1.541,44.68,-3.36,44.8061602907,131.49
2019-05-18 02:00:00,46.2655,-3.3,46.3830409767,1.5655000000000001,0,1.5655000000000001,44.7,-3.3,44.8216465561,131.43,45.9555,-3.31,46.0745491595,1.5655000000000001,0,1.5655000000000001,44.39,-3.31,44.5132362337,131.37
2019-05-18 02:30:00,46.4005,-3.65,46.5438384778,1.5505,0,1.5505,44.85,-3.65,44.9982777448,131.79,46.1105,-3.65,46.2547371655,1.5505,0,1.5505,44.56,-3.65,44.7092395373,131.78
2019-05-18 03:00:00,45.79,-4.03,45.9669990319,1.31,0,1.31,44.48,-4.03,44.6621909449,132.21,45.48,-4.03,45.6582007968,1.31,0,1.31,44.17,-4.03,44.3534643517,132.19
2019-05-18 03:30:00,44.6575,-4.4,44.8737373778,1.3275000000000001,0,1.3275000000000001,43.33,-4.4,43.5528288404,132.21,44.3675,-4.39,44.584158131,1.3275000000000001,0,1.3275000000000001,43.04,-4.39,43.2633066235,132.19
2019-05-18 04:00:00,43.8675,-4.5600000000000005,44.1038678151,1.3275000000000001,0,1.3275000000000001,42.54,-4.5600000000000005,42.7837025046,132.36,43.5775,-4.5600000000000005,43.8154322842,1.3275000000000001,0,1.3275000000000001,42.25,-4.5600000000000005,42.4953656297,132.33
2019-05-18 04:30:00,43.3285,-4.58,43.5698899729,1.3285,0,1.3285,42.0,-4.58,42.2489810528,132.44,43.0485,-4.57,43.2903944571,1.3285,0,1.3285,41.72,-4.57,41.9695520586,132.43
2019-05-18 05:00:00,43.078,-4.47,43.3092944297,1.308,0,1.308,41.77,-4.47,42.0084967596,132.44,42.798,-4.47,43.0307994813,1.308,0,1.308,41.49,-4.47,41.7300970524,132.43
2019-05-18 05:30:00,43.0605,-4.43,43.2877761065,1.3205,0,1.3205,41.74,-4.43,41.9744267382,132.44,42.7805,-4.42,43.0082268903,1.3205,0,1.3205,41.46,-4.42,41.6949397409,132.43
2019-05-18 06:00:00,43.633,-4.42,43.8563004482,1.423,0,1.423,42.21,-4.42,42.4407881642,132.52,43.343,-4.42,43.567786827,1.423,0,1.423,41.92,-4.42,42.152375971,132.43
2019-05-18 06:30:00,46.8345,-3.71,46.9812142271,3.0745,0,3.0745,43.76,-3.71,43.9169864631,131.73,46.5345,-3.71,46.6821570865,3.0745,0,3.0745,43.46,-3.71,43.6180662111,131.72
2019-05-18 07:00:00,50.956,-2.76,51.030692098,5.716,0,5.716,45.24,-2.76,45.3241127878,131.5,50.646,-2.77,50.7216937414,5.716,0,5.716,44.93,-2.77,45.0153062858,131.47
2019-05-18 07:30:00,56.4625,-1.22,56.4756788914,9.5225,0,9.5225,46.94,-1.22,46.9558516055,131.37,56.1525,-1.24,56.1661896184,9.5225,0,9.5225,46.63,-1.24,46.6464843263,131.37
2019-05-18 08:00:00,61.5235,0.05,61.5235203174,12.7935,0,12.7935,48.73,0.05,48.7300256515,130.82,61.1935,0.02,61.1935032683,12.7935,0,12.7935,48.4,0.02,48.4000041322,130.8
2019-05-18 08:30:00,65.161,1.8399999999999999,65.186973553,15.821,0,15.821,49.34,1.8399999999999999,49.374296957,130.82,64.831,1.81,64.8562615404,15.821,0,15.821,49.01,1.81,49.0434113822,130.8
2019-05-18 09:00:00,68.8935,2.44,68.9366951793,23.7635,0,23.7635,45.13,2.44,45.1959124258,131.1,68.6035,2.39,68.6451186338,23.7635,0,23.7635,44.84,2.39,44.9036490722,131.08
2019-05-18 09:30:00,72.9405,3.19,73.0102228476,30.9505,0,30.9505,41.99,3.19,42.1109985633,130.82,72.6805,3.13,72.7478658123,30.9505,0,30.9505,41.73,3.13,41.8472197404,130.79
2019-05-18 10:00:00,76.1725,3.18,76.2388493896,39.6225,0,39.6225,36.55,3.18,36.6880757195,130.91,75.9525,3.14,76.0173786463,39.6225,0,39.6225,36.33,3.14,36.465442545,130.89
2019-05-18 10:30:00,79.177,3.29,79.2453243353,49.697,0,49.697,29.48,3.29,29.6630156929,130.81,79.017,3.24,79.0833983147,49.697,0,49.697,29.32,3.24,29.4984745368,130.79
2019-05-18 11:00:00,78.2895,3.05,78.3488883792,53.3795,0,53.3795,24.91,3.05,25.0960275741,130.91,78.1395,3.01,78.1974523898,53.3795,0,53.3795,24.76,3.01,24.9422873851,130.89
2019-05-18 11:30:00,77.3735,3.32,77.4446957658,55.0735,0,55.0735,22.3,3.32,22.5457845284,130.91,77.2335,3.27,77.3026934993,55.0735,0,55.0735,22.16,3.27,22.3999665178,130.89
2019-05-18 12:00:00,74.375,3.11,74.4399941228,47.855,0,47.855,26.52,3.11,26.7017321536,130.83,74.215,3.07,74.278470131,47.855,0,47.855,26.36,3.07,26.5381706227,130.89
2019-05-18 12:30:00,73.3195,2.92,73.3776224761,41.7895,0,41.7895,31.53,2.92,31.6649222327,130.83,73.1095,2.87,73.1658109382,41.7895,0,41.7895,31.32,2.87,31.451220962,130.77
2019-05-18 13:00:00,72.087,2.39,72.126608606,37.157,0,37.157,34.93,2.39,35.0116694832,130.83,71.857,2.35,71.8954167454,37.157,0,37.157,34.7,2.35,34.779483895,130.85
2019-05-18 13:30:00,71.5375,2.1,71.5683163575,38.6275,0,38.6275,32.91,2.1,32.9769328471,131.1,71.3375,2.06,71.3672369246,38.6275,0,38.6275,32.71,2.06,32.7748028217,131.07
2019-05-18 14:00:00,71.9355,1.88,71.9600622585,39.5155,0,39.5155,32.42,1.88,32.4744638139,131.36,71.7255,1.83,71.7488414558,39.5155,0,39.5155,32.21,1.83,32.2619435248,131.32
2019-05-18 14:30:00,73.181,1.65,73.1995987762,41.631,0,41.631,31.55,1.65,31.5931163388,131.49,72.991,1.6099999999999999,73.0087541395,41.631,0,41.631,31.36,1.6099999999999999,31.4013009285,131.46
2019-05-18 15:00:00,72.073,1.38,72.0862103942,45.283,0,45.283,26.79,1.38,26.8255195663,131.62,71.923,1.35,71.9356686839,45.283,0,45.283,26.64,1.35,26.6741841487,131.6
2019-05-18 15:30:00,70.4935,1.13,70.5025562817,47.6335,0,47.6335,22.86,1.13,22.8879116566,131.62,70.3535,1.09,70.3619432808,47.6335,0,47.6335,22.72,1.09,22.7461315392,131.6
2019-05-18 16:00:00,71.6695,0.79,71.6738538817,47.3595,0,47.3595,24.31,0.79,24.3228328942,131.62,71.5195,0.76,71.5235379456,47.3595,0,47.3595,24.16,0.76,24.1719506867,131.6
2019-05-18 16:30:00,70.706,0.8300000000000001,70.7108714131,43.136,0,43.136,27.57,0.8300000000000001,27.582490823,131.75,70.516,0.8,70.5205378312,43.136,0,43.136,27.38,0.8,27.3916848697,131.73
2019-05-18 17:00:00,68.3435,1.16,68.3533436801,32.9635,0,32.9635,35.38,1.16,35.3990112856,131.57,68.1135,1.13,68.1228726805,32.9635,0,32.9635,35.15,1.13,35.1681588941,131.54
2019-05-18 17:30:00,69.3505,1.26,69.36194526,30.4905,0,30.4905,38.86,1.26,38.8804218084,131.34,69.0805,1.21,69.0910962444,30.4905,0,30.4905,38.59,1.21,38.6089652801,131.29
2019-05-18 18:00:00,69.657,1.2,69.6673355957,26.237,0,26.237,43.42,1.2,43.436579055,131.34,69.357,1.17,69.3668678044,26.237,0,26.237,43.12,1.17,43.1358702242,131.37
2019-05-18 18:30:00,69.501,0.8200000000000001,69.5058371721,21.801,0,21.801,47.7,0.8200000000000001,47.7070476974,131.34,69.181,0.78,69.1853970213,21.801,0,21.801,47.38,0.78,47.3864199956,131.37
2019-05-18 19:00:00,67.8655,0.51,67.8674162633,18.4155,0,18.4155,49.45,0.51,49.4526298593,131.44,67.5355,0.47000000000000003,67.5371354164,18.4155,0,18.4155,49.12,0.47000000000000003,49.1222485235,131.37
2019-05-18 19:30:00,65.26,0.66,65.2633373342,13.03,0,13.03,52.23,0.66,52.2341698508,131.1,64.9,0.62,64.9029614116,13.03,0,13.03,51.87,0.62,51.873705285,131.06
2019-05-18 20:00:00,61.984,0.24,61.9844646343,8.324,0,8.324,53.66,0.24,53.66053671,130.99,61.624,0.21,61.6243578141,8.324,0,8.324,53.3,0.21,53.3004136945,130.93
2019-05-18 20:30:00,59.256,-0.43,59.257560159,4.8260000000000005,0,4.8260000000000005,54.43,-0.43,54.4316984853,130.99,58.886,-0.46,58.8877966645,4.8260000000000005,0,4.8260000000000005,54.06,-0.46,54.0619570493,130.93
2019-05-18 21:00:00,57.561,-0.89,57.5678801156,3.911,0,3.911,53.65,-0.89,53.6573815984,130.74,57.211,-0.91,57.2182367869,3.911,0,3.911,53.3,-0.91,53.3077677267,130.69
2019-05-18 21:30:00,57.421,-0.8300000000000001,57.4269983631,3.571,0,3.571,53.85,-0.8300000000000001,53.8563960918,130.66,57.061,-0.86,57.0674804157,3.571,0,3.571,53.49,-0.86,53.4969129951,130.62
2019-05-18 22:00:00,56.2915,-1.2,56.3042891106,3.5915,0,3.5915,52.7,-1.2,52.7136604686,130.4,55.9415,-1.22,55.9548016014,3.5915,0,3.5915,52.35,-1.22,52.3642139252,130.37
2019-05-18 22:30:00,52.881,-1.99,52.9184302583,1.591,0,1.591,51.29,-1.99,51.3285904735,130.4,52.541,-2.0,52.5790517317,1.591,0,1.591,50.95,-2.0,50.9892390608,130.3
2019-05-18 23:00:00,49.869,-2.83,49.949234839,1.699,0,1.699,48.17,-2.83,48.2530600066,130.09,49.549,-2.83,49.6297521755,1.699,0,1.699,47.85,-2.83,47.9336145101,130.03
2019-05-18 23:30:00,47.612,-3.31,47.7269173947,1.722,0,1.722,45.89,-3.31,46.0092186415,130.52,47.312,-3.32,47.4283432559,1.722,0,1.722,45.59,-3.32,45.7107263123,130.51
2019-05-19 00:00:00,45.0305,-4.02,45.2095822835,1.7205,0,1.7205,43.31,-4.02,43.4961664978,131.02,44.7505,-4.01,44.9298046986,1.7205,0,1.7205,43.03,-4.01,43.2164436297,131.0
2019-05-19 00:30:00,44.5055,-4.51,44.7334285546,1.6955,0,1.6955,42.81,-4.51,43.0469069737,131.29,44.2255,-4.51,44.4548641911,1.6955,0,1.6955,42.53,-4.51,42.7684580035,131.28
2019-05-19 01:00:00,43.0505,-4.72,43.3084743468,1.5705,0,1.5705,41.48,-4.72,41.7476801751,131.41,42.7705,-4.72,43.0301530354,1.5705,0,1.5705,41.2,-4.72,41.4694875782,131.38
2019-05-19 01:30:00,44.764,-4.49,44.9886185162,1.4140000000000001,0,1.4140000000000001,43.35,-4.49,43.5819067963,131.51,44.464,-4.48,44.6891227929,1.4140000000000001,0,1.4140000000000001,43.05,-4.48,43.282477979,131.48
2019-05-19 02:00:00,44.2535,-4.84,44.5173883134,1.8035,0,1.8035,42.45,-4.84,42.7250289643,131.65,43.9735,-4.84,44.2390585597,1.8035,0,1.8035,42.17,-4.84,42.4468432277,131.63
2019-05-19 02:30:00,43.599,-4.93,43.8768469811,1.839,0,1.839,41.76,-4.93,42.05,131.78,43.319,-4.93,43.598631412,1.839,0,1.839,41.48,-4.93,41.7719439337,131.76
2019-05-19 03:00:00,41.718,-5.23,42.0445528458,1.748,0,1.748,39.97,-5.23,40.3107156969,132.03,41.458,-5.22,41.7853343172,1.748,0,1.748,39.71,-5.22,40.0516229384,132.0
2019-05-19 03:30:00,40.6965,-5.57,41.0759054952,1.7765,0,1.7765,38.92,-5.57,39.3165524938,132.15,40.4365,-5.55,40.8155979039,1.7765,0,1.7765,38.66,-5.55,39.0563451951,132.14
2019-05-19 04:00:00,40.555,-5.64,40.9453004019,1.7650000000000001,0,1.7650000000000001,38.79,-5.64,39.1978787691,132.15,40.295,-5.62,40.685027037,1.7650000000000001,0,1.7650000000000001,38.53,-5.62,38.9377105131,132.14
2019-05-19 04:30:00,39.864,-5.87,40.2938630067,1.764,0,1.764,38.1,-5.87,38.5495382592,131.99,39.614,-5.86,40.0450820451,1.764,0,1.764,37.85,-5.86,38.3009412417,131.97
2019-05-19 05:00:00,39.33,-5.97,39.7805203586,1.72,0,1.72,37.61,-5.97,38.0808744647,132.16,39.08,-5.94,39.5288502236,1.72,0,1.72,37.36,-5.94,37.829263804600004,132.11
2019-05-19 05:30:00,38.9885,-6.08,39.4597203772,1.5685,0,1.5685,37.42,-6.08,37.9107214387,132.16,38.7385,-6.07,39.2111754765,1.5685,0,1.5685,37.17,-6.07,37.6623658312,132.11
2019-05-19 06:00:00,39.7805,-5.94,40.2215337879,2.5705,0,2.5705,37.21,-5.94,37.6811318832,131.97,39.5305,-5.92,39.9713251,2.5705,0,2.5705,36.96,-5.92,37.4311100557,131.97
2019-05-19 06:30:00,43.1305,-5.61,43.4938171497,6.0605,0,6.0605,37.07,-5.61,37.4920924996,131.79,42.8805,-5.59,43.2433275807,6.0605,0,6.0605,36.82,-5.59,37.2419185865,131.78
2019-05-19 07:00:00,46.505,-4.89,46.7613849774,10.245,0,10.245,36.26,-4.89,36.5882453802,131.62,46.275,-4.88,46.5316024332,10.245,0,10.245,36.03,-4.88,36.3589782585,131.59
2019-05-19 07:30:00,51.6915,-4.01,51.8468058057,17.5715,0,17.5715,34.12,-4.01,34.3548322656,131.54,51.4615,-3.99,51.6159479449,17.5715,0,17.5715,33.89,-3.99,34.1240706833,131.51
2019-05-19 08:00:00,57.4525,-3.26,57.5449159896,25.3325,0,25.3325,32.12,-3.26,32.2850120025,131.43,57.2525,-3.26,57.3452383049,25.3325,0,25.3325,31.92,-3.26,32.0860405784,131.4
2019-05-19 08:30:00,63.617,-2.19,63.6546839518,35.477,0,35.477,28.14,-2.19,28.2250899024,131.34,63.437,-2.19,63.4747908149,35.477,0,35.477,27.96,-2.19,28.0456360242,131.32
2019-05-19 09:00:00,68.4475,-1.52,68.4643750884,40.0575,0,40.0575,28.39,-1.52,28.4306612656,131.12,68.2775,-1.53,68.2946403918,40.0575,0,40.0575,28.22,-1.53,28.261445469,131.07
2019-05-19 09:30:00,76.1415,0.18,76.1417127615,51.5815,0,51.5815,24.56,0.18,24.5606596003,130.92,75.9915,0.17,75.9916901526,51.5815,0,51.5815,24.41,0.17,24.4105919633,130.9
2019-05-19 10:00:00,81.006,1.19,81.014740239,61.046,0,61.046,19.96,1.19,19.9954419806,130.63,80.896,1.16,80.9043164238,61.046,0,61.046,19.85,1.16,19.8838653184,130.62
2019-05-19 10:30:00,82.9175,2.46,82.9539836672,63.4575,0,63.4575,19.46,2.46,19.6148719088,130.63,82.8175,2.41,82.852558236,63.4575,0,63.4575,19.36,2.41,19.509425927,130.62
2019-05-19 11:00:00,82.1415,2.68,82.1852080502,63.3415,0,63.3415,18.8,2.68,18.9900605581,130.85,82.0315,2.64,82.0739702479,63.3415,0,63.3415,18.69,2.64,18.8755317806,130.82
2019-05-19 11:30:00,82.2685,2.91,82.3199501473,66.2785,0,66.2785,15.99,2.91,16.2526367092,130.85,82.2085,2.86,82.2582340696,66.2785,0,66.2785,15.93,2.86,16.1846995647,130.82
2019-05-19 12:00:00,82.086,2.81,82.1340824262,63.606,0,63.606,18.48,2.81,18.6924182491,130.63,81.966,2.77,82.0127920266,63.606,0,63.606,18.36,2.77,18.567781235200002,130.59
2019-05-19 12:30:00,84.9375,3.31,85.0019706022,66.7475,0,66.7475,18.19,3.31,18.4887046599,131.04,84.8475,3.26,84.9101045592,66.7475,0,66.7475,18.1,3.26,18.3912370438,131.01
2019-05-19 13:00:00,85.449,3.0,85.5016467736,67.209,0,67.209,18.24,3.0,18.4850642412,131.35,85.349,2.95,85.3999666335,67.209,0,67.209,18.14,2.95,18.3783051449,131.34
2019-05-19 13:30:00,82.0125,3.07,82.0699400283,66.7525,0,66.7525,15.26,3.07,15.5657476531,131.47,81.9425,3.03,81.9985012439,66.7525,0,66.7525,15.19,3.03,15.4892543397,131.45
2019-05-19 14:00:00,80.743,2.33,80.7766113983,66.263,0,66.263,14.48,2.33,14.6662640096,131.74,80.693,2.29,80.7254876046,66.263,0,66.263,14.43,2.29,14.6105783595,131.72
2019-05-19 14:30:00,78.336,1.34,78.3474600482,61.276,0,61.276,17.06,1.34,17.1125451059,131.84,78.246,1.31,78.2569652874,61.276,0,61.276,16.97,1.31,17.0204876546,131.83
2019-05-19 15:00:00,78.4105,1.98,78.435495219,67.9105,0,67.9105,10.5,1.98,10.6850549835,131.84,78.4005,1.94,78.4244987249,67.9105,0,67.9105,10.49,1.94,10.6678817016,131.76
2019-05-19 15:30:00,80.492,2.48,80.5301959764,71.512,0,71.512,8.98,2.48,9.3161580064,131.51,80.452,2.44,80.48899244,71.512,0,71.512,8.94,2.44,9.266995198,131.45
2019-05-19 16:00:00,80.957,2.35,80.9911004308,70.397,0,70.397,10.56,2.35,10.8183224208,131.51,80.917,2.31,80.9499659605,70.397,0,70.397,10.52,2.31,10.770631365,131.45
2019-05-19 16:30:00,82.099,2.51,82.1373599588,68.829,0,68.829,13.27,2.51,13.5052952578,131.4,82.039,2.47,82.0761745027,68.829,0,68.829,13.21,2.47,13.4389359698,131.36
2019-05-19 17:00:00,79.7205,2.32,79.7542507974,60.8305,0,60.8305,18.89,2.32,19.0319336905,130.94,79.6105,2.2800000000000002,79.6431422676,60.8305,0,60.8305,18.78,2.2800000000000002,18.917896289,130.93
2019-05-19 17:30:00,79.6605,1.47,79.6740620293,53.6105,0,53.6105,26.05,1.47,26.0914430417,130.74,79.4905,1.44,79.5035419981,53.6105,0,53.6105,25.88,1.44,25.9200308642,130.71
2019-05-19 18:00:00,77.8015,0.87,77.80636415,46.3315,0,46.3315,31.47,0.87,31.482023442,131.0,77.5915,0.84,77.5960467566,46.3315,0,46.3315,31.26,0.84,31.2712839519,130.98
2019-05-19 18:30:00,75.284,0.79,75.2881448569,38.174,0,38.174,37.11,0.79,37.1184078322,131.24,75.024,0.76,75.0278493361,38.174,0,38.174,36.85,0.76,36.8578363445,131.21
2019-05-19 19:00:00,68.229,1.03,68.2367741104,23.529,0,23.529,44.7,1.03,44.7118653156,131.06,67.929,0.99,67.936213767,23.529,0,23.529,44.4,0.99,44.4110357907,131.03
2019-05-19 19:30:00,63.7105,1.24,63.7225659421,14.8705,0,14.8705,48.84,1.24,48.8557386599,130.98,63.3805,1.2,63.391858943,14.8705,0,14.8705,48.51,1.2,48.524840030600004,130.96
2019-05-19 20:00:00,60.6265,0.92,60.633480044,10.2865,0,10.2865,50.34,0.92,50.3484061317,130.91,60.2965,0.88,60.302921258,10.2865,0,10.2865,50.01,0.88,50.0177418523,130.88
2019-05-19 20:30:00,58.7795,0.32,58.7803710455,6.9995,0,6.9995,51.78,0.32,51.7809887893,130.2,58.4295,0.29,58.4302196663,6.9995,0,6.9995,51.43,0.29,51.4308176097,130.17
2019-05-19 21:00:00,56.6525,0.01,56.6525008826,4.6125,0,4.6125,52.04,0.01,52.0400009608,130.31,56.3125,0.0,56.3125,4.6125,0,4.6125,51.7,0.0,51.7,130.25
2019-05-19 21:30:00,55.733,0.27,55.7336540073,1.643,0,1.643,54.09,0.27,54.0906738727,130.31,55.373,0.22,55.3734370344,1.643,0,1.643,53.73,0.22,53.7304503983,130.25
2019-05-19 22:00:00,54.174,0.22,54.1744467069,1.3940000000000001,0,1.3940000000000001,52.78,0.22,52.780458505,130.42,53.834,0.19,53.8343352889,1.3940000000000001,0,1.3940000000000001,52.44,0.19,52.4403442018,130.37
2019-05-19 22:30:00,51.3255,-0.26,51.3261585378,1.3255,0,1.3255,50.0,-0.26,50.0006759954,130.8,51.0055,-0.28,51.0062685388,1.3255,0,1.3255,49.68,-0.28,49.6807890437,130.79
2019-05-19 23:00:00,46.649,-1.44,46.6712202647,1.309,0,1.309,45.34,-1.44,45.3628614618,131.57,46.369,-1.46,46.39197949,1.309,0,1.309,45.06,-1.46,45.0836467025,131.54
2019-05-19 23:30:00,43.5145,-2.84,43.607078671400004,1.5145,0,1.5145,42.0,-2.84,42.09590954,131.89,43.2345,-2.85,43.3283335734,1.5145,0,1.5145,41.72,-2.85,41.817232094,131.84
2019-05-20 00:00:00,40.566,-3.81,40.7445266999,1.506,0,1.506,39.06,-3.81,39.2453780718,131.08,40.326,-3.81,40.5055845039,1.506,0,1.506,38.82,-3.81,39.006518686,131.07
2019-05-20 00:30:00,41.091,-4.07,41.2920716482,1.591,0,1.591,39.5,-4.07,39.7091286734,131.56,40.841,-4.06,41.0423059903,1.591,0,1.591,39.25,-4.06,39.4594234626,131.54
2019-05-20 01:00:00,40.748,-4.66,41.0135965748,1.718,0,1.718,39.03,-4.66,39.3072067184,131.56,40.478,-4.64,40.7430740617,1.718,0,1.718,38.76,-4.64,39.0367416673,131.54
2019-05-20 01:30:00,42.8345,-4.38,43.0578539903,1.8045,0,1.8045,41.03,-4.38,41.2631227611,131.44,42.5645,-4.38,42.7892633759,1.8045,0,1.8045,40.76,-4.38,40.9946581886,131.43
2019-05-20 02:00:00,42.9735,-4.18,43.1763141346,1.6435,0,1.6435,41.33,-4.18,41.5408389419,131.44,42.6935,-4.17,42.8966646984,1.6435,0,1.6435,41.05,-4.17,41.2612578577,131.32
2019-05-20 02:30:00,42.3295,-4.37,42.5544765007,1.5695000000000001,0,1.5695000000000001,40.76,-4.37,40.9935909625,131.44,42.0595,-4.37,42.2859130237,1.5695000000000001,0,1.5695000000000001,40.49,-4.37,40.725139656,131.32
2019-05-20 03:00:00,41.286,-4.53,41.5337777718,1.536,0,1.536,39.75,-4.53,40.0072918354,131.6,41.026,-4.51,41.2731483655,1.536,0,1.536,39.49,-4.51,39.746700492,131.59
2019-05-20 03:30:00,40.607,-4.52,40.857788107,1.557,0,1.557,39.05,-4.52,39.3107224558,131.77,40.357,-4.51,40.6082202146,1.557,0,1.557,38.8,-4.51,39.0612352595,131.77
2019-05-20 04:00:00,39.9555,-4.33,40.1894374214,1.5354999999999999,0,1.5354999999999999,38.42,-4.33,38.6632293012,132.31,39.7055,-4.33,39.9409017205,1.5354999999999999,0,1.5354999999999999,38.17,-4.33,38.4148122474,132.31
2019-05-20 04:30:00,40.198,-4.37,40.4348377516,1.538,0,1.538,38.66,-4.37,38.9062013052,132.49,39.948,-4.36,40.1852249465,1.538,0,1.538,38.41,-4.36,38.6566643672,132.47
2019-05-20 05:00:00,40.293,-4.18,40.5092365887,1.573,0,1.573,38.72,-4.18,38.9449714341,132.49,40.033,-4.17,40.2495961346,1.573,0,1.573,38.46,-4.17,38.6854042243,132.47
2019-05-20 05:30:00,41.091,-3.87,41.2728382959,1.561,0,1.561,39.53,-3.87,39.7189853848,132.49,40.831,-3.87,41.0139910396,1.561,0,1.561,39.27,-3.87,39.4602306126,132.47
2019-05-20 06:00:00,41.9685,-2.7800000000000002,42.0604730388,2.4185,0,2.4185,39.55,-2.7800000000000002,39.6475837851,132.09,41.7085,-2.7800000000000002,41.8010451095,2.4185,0,2.4185,39.29,-2.7800000000000002,39.3882279368,132.07
2019-05-20 06:30:00,48.3385,-0.30000000000000004,48.339430926,5.3185,0,5.3185,43.02,-0.30000000000000004,43.0210460124,131.41,48.0585,-0.32,48.0595653564,5.3185,0,5.3185,42.74,-0.32,42.7411979243,131.38
2019-05-20 07:00:00,55.9835,2.17,56.0255403566,8.8935,0,8.8935,47.09,2.17,47.1399724226,131.15,55.6735,2.13,55.7142306978,8.8935,0,8.8935,46.78,2.13,46.8284667697,131.14
2019-05-20 07:30:00,66.4835,4.11,66.6104186464,18.2735,0,18.2735,48.21,4.11,48.3848757361,130.78,66.1735,4.05,66.2973197215,18.2735,0,18.2735,47.9,4.05,48.0709111626,130.74
2019-05-20 08:00:00,73.9435,5.41,74.1411443953,27.8935,0,27.8935,46.05,5.41,46.3666971004,130.47,73.6535,5.35,73.8475494668,27.8935,0,27.8935,45.76,5.35,46.0716843625,130.41
2019-05-20 08:30:00,77.306,7.38,77.6574660673,34.686,0,34.686,42.62,7.38,43.2542344748,130.06,77.026,7.31,77.3720930052,34.686,0,34.686,42.34,7.31,42.9664019904,130.03
2019-05-20 09:00:00,79.7765,7.82,80.1588569794,39.9465,0,39.9465,39.83,7.82,40.5904089657,129.97,79.5465,7.75,79.9231390916,39.9465,0,39.9465,39.6,7.75,40.3512391383,129.94
2019-05-20 09:30:00,80.8385,8.82,81.318235853,48.4385,0,48.4385,32.4,8.82,33.5790470383,129.66,80.6585,8.76,81.1327999162,48.4385,0,48.4385,32.22,8.76,33.3896091621,129.65
2019-05-20 10:00:00,82.081,9.14,82.5883173397,54.131,0,54.131,27.95,9.14,29.406497581300002,129.66,81.941,9.05,82.4392502453,54.131,0,54.131,27.81,9.05,29.245488541,129.65
2019-05-20 10:30:00,86.2705,9.43,86.7843538332,68.3805,0,68.3805,17.89,9.43,20.2231797698,129.66,86.2005,9.36,86.7071842482,68.3805,0,68.3805,17.82,9.36,20.1286363174,129.65
2019-05-20 11:00:00,89.338,10.4,89.9413044379,79.018,0,79.018,10.32,10.4,14.6513617115,129.22,89.318,10.32,89.912221216,79.018,0,79.018,10.3,10.32,14.5805486865,129.21
2019-05-20 11:30:00,91.134,11.03,91.799056945,83.654,0,83.654,7.48,11.03,13.3270889545,128.87,91.124,10.94,91.7783578846,83.654,0,83.654,7.47,10.94,13.2470562768,128.85
2019-05-20 12:00:00,92.3135,11.04,92.9713067685,87.2335,0,87.2335,5.08,11.04,12.1526951743,128.76,92.3235,10.95,92.9705929434,87.2335,0,87.2335,5.09,10.95,12.0752060024,128.73
2019-05-20 12:30:00,92.1295,10.95,92.7779460338,85.2695,0,85.2695,6.86,10.95,12.9213815051,128.88,92.1095,10.87,92.7486759488,85.2695,0,85.2695,6.84,10.87,12.8429941992,128.88
2019-05-20 13:00:00,91.176,10.81,91.8145907577,83.666,0,83.666,7.51,10.81,13.1626820975,128.98,91.156,10.73,91.7853432526,83.666,0,83.666,7.49,10.73,13.0856027756,128.96
2019-05-20 13:30:00,90.586,9.93,91.1286359823,85.956,0,85.956,4.63,9.93,10.9563588842,129.28,90.596,9.85,91.1298947437,85.956,0,85.956,4.64,9.85,10.8881632978,129.26
2019-05-20 14:00:00,88.6425,9.61,89.1619027738,84.8225,0,84.8225,3.8200000000000003,9.61,10.3413973911,129.38,88.6425,9.53,89.1533157333,84.8225,0,84.8225,3.8200000000000003,9.53,10.2670979347,129.38
2019-05-20 14:30:00,89.0085,9.74,89.5398272963,84.9885,0,84.9885,4.02,9.74,10.5369824903,129.38,89.0185,9.66,89.5411019714,84.9885,0,84.9885,4.03,9.66,10.4669240945,129.38
2019-05-20 15:00:00,89.382,10.0,89.9396571263,87.072,0,87.072,2.31,10.0,10.2633376637,129.03,89.402,9.91,89.9495731174,87.072,0,87.072,2.33,9.91,10.1802259307,128.96
2019-05-20 15:30:00,88.034,9.61,88.5569718091,84.344,0,84.344,3.69,9.61,10.2940856806,129.21,88.044,9.54,88.559344713,84.344,0,84.344,3.7,9.54,10.2323799773,129.2
2019-05-20 16:00:00,87.533,9.34,88.0298908837,78.253,0,78.253,9.28,9.34,13.1663966217,129.21,87.483,9.26,87.971716415,78.253,0,78.253,9.23,9.26,13.0744215933,129.2
2019-05-20 16:30:00,86.772,8.69,87.2060553173,71.812,0,71.812,14.96,8.69,17.3008005595,129.4,86.682,8.61,87.1085599927,71.812,0,71.812,14.87,8.61,17.1828111786,129.35
2019-05-20 17:00:00,86.1585,7.73,86.5045664821,64.2685,0,64.2685,21.89,7.73,23.2147582369,129.81,86.0285,7.67,86.3697384056,64.2685,0,64.2685,21.76,7.67,23.0722018889,129.8
2019-05-20 17:30:00,84.7245,6.4,84.9658808008,57.3045,0,57.3045,27.42,6.4,28.1569955784,129.81,84.5545,6.33,84.7911102077,57.3045,0,57.3045,27.25,6.33,27.9755500393,129.8
2019-05-20 18:00:00,82.047,5.51,82.2318083773,45.817,0,45.817,36.23,5.51,36.646596022,130.12,81.817,5.45,81.9983169888,45.817,0,45.817,36.0,5.45,36.4101977473,130.09
2019-05-20 18:30:00,79.904,4.8100000000000005,80.0486434364,39.684,0,39.684,40.22,4.8100000000000005,40.5065982279,130.36,79.634,4.76,79.7761340001,39.684,0,39.684,39.95,4.76,40.2325751102,130.34
2019-05-20 19:00:00,74.2385,4.72,74.3883948089,28.7585,0,28.7585,45.48,4.72,45.724269267,130.28,73.9385,4.67,74.0858332089,28.7585,0,28.7585,45.18,4.67,45.4207144374,130.2
2019-05-20 19:30:00,67.294,5.19,67.4938407264,11.784,0,11.784,55.51,5.19,55.7520959247,129.94,66.924,5.12,67.119566268,11.784,0,11.784,55.14,5.12,55.3771974733,129.89
2019-05-20 20:00:00,63.371,4.97,63.5655924302,5.141,0,5.141,58.23,4.97,58.4417128428,130.16,62.971,4.91,63.1621321759,5.141,0,5.141,57.83,4.91,58.0380650952,130.11
2019-05-20 20:30:00,61.6345,4.79,61.8203501304,3.1545,0,3.1545,58.48,4.79,58.6758425589,129.75,61.2545,4.73,61.4368510769,3.1545,0,3.1545,58.1,4.73,58.2922198925,129.68
2019-05-20 21:00:00,60.1575,4.29,60.3102719796,1.5175,0,1.5175,58.64,4.29,58.7967150443,129.89,59.7775,4.23,59.9269756141,1.5175,0,1.5175,58.26,4.23,58.4133589173,129.83
2019-05-20 21:30:00,59.688,3.8,59.8088400155,1.148,0,1.148,58.54,3.8,58.6632048221,129.41,59.298,3.76,59.4170884847,1.148,0,1.148,58.15,3.76,58.2714346829,129.37
2019-05-20 22:00:00,58.0775,2.77,58.143519899,1.1175,0,1.1175,56.96,2.77,57.0273136313,129.07,57.7075,2.73,57.772038706000004,1.1175,0,1.1175,56.59,2.73,56.6558117054,129.05
