Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-20 22:30:00,55.7165,1.6600000000000001,55.7412232755,1.1365,0,1.1365,54.58,1.6600000000000001,54.605237844,129.43,55.3765,1.62,55.4001909045,1.1365,0,1.1365,54.24,1.62,54.264187085,129.39
2019-05-20 23:00:00,51.4265,0.6900000000000001,51.4311287281,1.2965,0,1.2965,50.13,0.6900000000000001,50.1347484286,130.01,51.0965,0.67,51.10089248,1.2965,0,1.2965,49.8,0.67,49.8045068242,129.97
2019-05-20 23:30:00,47.639,-0.19,47.6393788897,1.619,0,1.619,46.02,-0.19,46.0203922191,130.61,47.349,-0.23,47.3495586146,1.619,0,1.619,45.73,-0.23,45.7305783913,130.58
2019-05-21 00:00:00,44.435,-1.05,44.4474040299,1.595,0,1.595,42.84,-1.05,42.8528657151,131.27,44.165,-1.06,44.1777186487,1.595,0,1.595,42.57,-1.06,42.5831950422,131.25
2019-05-21 00:30:00,42.03,-1.79,42.068099553,0.0,0,0.0,42.03,-1.79,42.068099553,131.52,41.75,-1.8,41.7887843805,0.0,0,0.0,41.75,-1.8,41.7887843805,131.47
2019-05-21 01:00:00,40.75,-2.41,40.821202824,0.0,0,0.0,40.75,-2.41,40.821202824,131.32,40.49,-2.43,40.5628524638,0.0,0,0.0,40.49,-2.43,40.5628524638,131.29
2019-05-21 01:30:00,42.63,-2.05,42.679261943,0.0,0,0.0,42.63,-2.05,42.679261943,131.32,42.36,-2.06,42.4100601273,0.0,0,0.0,42.36,-2.06,42.4100601273,131.29
2019-05-21 02:00:00,42.08,-2.44,42.1506820823,0.0,0,0.0,42.08,-2.44,42.1506820823,131.43,41.8,-2.45,41.871738679,0.0,0,0.0,41.8,-2.45,41.871738679,131.42
2019-05-21 02:30:00,41.72,-2.62,41.8021865457,0.0,0,0.0,41.72,-2.62,41.8021865457,131.93,41.44,-2.62,41.5227407573,0.0,0,0.0,41.44,-2.62,41.5227407573,131.92
2019-05-21 03:00:00,40.1,-2.86,40.2018606535,0.0,0,0.0,40.1,-2.86,40.2018606535,132.22,39.85,-2.88,39.9539347249,0.0,0,0.0,39.85,-2.88,39.9539347249,132.21
2019-05-21 03:30:00,39.49,-3.15,39.6154338611,0.0,0,0.0,39.49,-3.15,39.6154338611,131.95,39.23,-3.15,39.3562625258,0.0,0,0.0,39.23,-3.15,39.3562625258,131.93
2019-05-21 04:00:00,39.08,-3.07,39.2003992327,0.0,0,0.0,39.08,-3.07,39.2003992327,132.43,38.83,-3.08,38.9519614397,0.0,0,0.0,38.83,-3.08,38.9519614397,132.4
2019-05-21 04:30:00,39.25,-2.95,39.3607037539,0.0,0,0.0,39.25,-2.95,39.3607037539,132.43,39.0,-2.95,39.1114113783,0.0,0,0.0,39.0,-2.95,39.1114113783,132.4
2019-05-21 05:00:00,39.53,-2.75,39.625539744,0.0,0,0.0,39.53,-2.75,39.625539744,132.43,39.27,-2.76,39.3668705894,0.0,0,0.0,39.27,-2.76,39.3668705894,132.4
2019-05-21 05:30:00,40.918,-2.71,41.0076434826,0.088,0,0.088,40.83,-2.71,40.9198362656,132.87,40.648,-2.71,40.7382376153,0.088,0,0.088,40.56,-2.71,40.650432962,132.85
2019-05-21 06:00:00,43.503,-2.0,43.548949574,0.913,0,0.913,42.59,-2.0,42.6369335201,132.67,43.223,-2.02,43.2701759761,0.913,0,0.913,42.31,-2.02,42.3581928321,132.63
2019-05-21 06:30:00,49.877,0.43,49.8788535253,2.047,0,2.047,47.83,0.43,47.8319328483,131.21,49.557,0.41000000000000003,49.5586959978,2.047,0,2.047,47.51,0.41000000000000003,47.5117690683,131.18
2019-05-21 07:00:00,54.774,3.14,54.8639287328,4.874,0,4.874,49.9,3.14,49.998695983,131.21,54.444,3.09,54.5316168475,4.874,0,4.874,49.57,3.09,49.6662158816,131.18
2019-05-21 07:30:00,62.021,5.29,62.246192984,14.361,0,14.361,47.66,5.29,47.9526818854,130.26,61.721,5.23,61.9421887004,14.361,0,14.361,47.36,5.23,47.6479013179,130.24
2019-05-21 08:00:00,66.367,6.68,66.7023319607,24.677,0,24.677,41.69,6.68,42.2217775561,130.26,66.127,6.62,66.4575392939,24.677,0,24.677,41.45,6.62,41.9753129828,130.24
2019-05-21 08:30:00,67.9445,8.29,68.4483687187,30.9645,0,30.9645,36.98,8.29,37.8978165598,129.73,67.7245,8.22,68.2215237315,30.9645,0,30.9645,36.76,8.22,37.6678377399,129.71
2019-05-21 09:00:00,66.825,8.88,67.4124248563,38.705,0,38.705,28.12,8.88,29.4887910909,129.61,66.675,8.81,67.2545294014,38.705,0,38.705,27.97,8.81,29.3246824365,129.59
2019-05-21 09:30:00,67.5915,9.57,68.2656265792,45.7315,0,45.7315,21.86,9.57,23.8630362695,129.47,67.4915,9.49,68.1554302477,45.7315,0,45.7315,21.76,9.49,23.7393702528,129.43
2019-05-21 10:00:00,69.0335,10.44,69.8184626173,51.7235,0,51.7235,17.31,10.44,20.2145912647,129.13,68.9635,10.36,69.7373209426,51.7235,0,51.7235,17.24,10.36,20.1133587449,129.1
2019-05-21 10:30:00,67.7315,10.54,68.5466825765,55.0615,0,55.0615,12.67,10.54,16.4809132029,129.13,67.7015,10.46,68.5047786819,55.0615,0,55.0615,12.64,10.46,16.4067425164,129.1
2019-05-21 11:00:00,67.9065,11.34,68.846847003,60.1665,0,60.1665,7.74,11.34,13.729646754400001,128.89,67.8965,11.24,68.8205805864,60.1665,0,60.1665,7.73,11.24,13.6414991845,128.84
2019-05-21 11:30:00,67.371,11.66,68.3725620479,62.571,0,62.571,4.8,11.66,12.6093457404,128.74,67.391,11.57,68.3769828305,62.571,0,62.571,4.82,11.57,12.5338461775,128.72
2019-05-21 12:00:00,66.801,11.6,67.8006902693,63.131,0,63.131,3.67,11.6,12.1667127853,128.66,66.821,11.52,67.8067580776,63.131,0,63.131,3.69,11.52,12.0965490947,128.59
2019-05-21 12:30:00,66.681,11.49,67.6636967731,63.361,0,63.361,3.32,11.49,11.9600376254,128.5,66.711,11.39,67.6763593953,63.361,0,63.361,3.35,11.39,11.8724302483,128.48
2019-05-21 13:00:00,67.44,11.53,68.4185245383,63.59,0,63.59,3.85,11.53,12.155796971000001,128.61,67.46,11.45,68.4248061744,63.59,0,63.59,3.87,11.45,12.0863311224,128.58
2019-05-21 13:30:00,65.425,10.99,66.3416213625,61.475,0,61.475,3.95,10.99,11.6782961086,128.88,65.435,10.91,66.3382794848,61.475,0,61.475,3.96,10.91,11.6064507926,128.84
2019-05-21 14:00:00,65.8615,11.12,66.7936492659,62.2915,0,62.2915,3.5700000000000003,11.12,11.6790110883,128.88,65.8915,11.03,66.8083128978,62.2915,0,62.2915,3.6,11.03,11.6026247031,128.84
2019-05-21 14:30:00,67.713,10.93,68.5894690824,65.703,0,65.703,2.01,10.93,11.1132803438,129.12,67.733,10.84,68.5949334062,65.703,0,65.703,2.03,10.84,11.0284405063,129.1
2019-05-21 15:00:00,68.1915,10.7,69.0258695871,64.0615,0,64.0615,4.13,10.7,11.4693896961,129.38,68.1915,10.61,69.0119755713,64.0615,0,64.0615,4.13,10.61,11.3854732005,129.36
2019-05-21 15:30:00,67.1825,10.16,67.9464046602,61.9025,0,61.9025,5.28,10.16,11.450065502,129.38,67.1825,10.08,67.9344883417,61.9025,0,61.9025,5.28,10.08,11.3791388075,129.36
2019-05-21 16:00:00,68.0035,10.14,68.7553315187,59.6435,0,59.6435,8.36,10.14,13.1418872313,129.38,67.9735,10.06,68.7139018122,59.6435,0,59.6435,8.33,10.06,13.061106385,129.36
2019-05-21 16:30:00,69.259,9.15,69.8608014626,55.279,0,55.279,13.98,9.15,16.7081686609,129.78,69.179,9.07,69.7710465809,55.279,0,55.279,13.9,9.07,16.5974365491,129.76
2019-05-21 17:00:00,70.1075,7.85,70.5456168465,48.1675,0,48.1675,21.94,7.85,23.3020621405,130.06,69.9875,7.77,70.4174911244,48.1675,0,48.1675,21.82,7.77,23.162152318,130.03
2019-05-21 17:30:00,68.206,6.63,68.5274786929,42.226,0,42.226,25.98,6.63,26.8126332165,130.25,68.046,6.57,68.3624386341,42.226,0,42.226,25.82,6.57,26.6427720029,130.23
2019-05-21 18:00:00,66.651,6.19,66.9378211552,33.051,0,33.051,33.6,6.19,34.165422579,130.14,66.441,6.13,66.7231847336,33.051,0,33.051,33.39,6.13,33.9480338164,130.11
2019-05-21 18:30:00,66.107,5.29,66.3183198596,25.037,0,25.037,41.07,5.29,41.4092863981,130.33,65.837,5.23,66.0444052816,25.037,0,25.037,40.8,5.23,41.1338412989,130.3
2019-05-21 19:00:00,64.024,4.79,64.2029335467,18.264,0,18.264,45.76,4.79,46.0100173875,130.33,63.734,4.74,63.9100176498,18.264,0,18.264,45.47,4.74,45.7163920274,130.3
2019-05-21 19:30:00,63.018,4.6,63.1856654946,11.068,0,11.068,51.95,4.6,52.1532597255,130.22,62.668,4.54,62.8322355483,11.068,0,11.068,51.6,4.54,51.7993397641,130.19
2019-05-21 20:00:00,61.1395,4.36,61.2947637262,6.8995,0,6.8995,54.24,4.36,54.4149538271,129.98,60.7795,4.31,60.9321238777,6.8995,0,6.8995,53.88,4.31,54.052109117,129.92
2019-05-21 20:30:00,59.908500000000004,3.7,60.0226488273,6.4185,0,6.4185,53.49,3.7,53.6178151364,130.07,59.5785,3.65,59.6902015598,6.4185,0,6.4185,53.16,3.65,53.2851583464,130.01
2019-05-21 21:00:00,57.193,3.63,57.3080810096,0.903,0,0.903,56.29,3.63,56.4069233339,129.9,56.813,3.58,56.9256828593,0.903,0,0.903,55.91,3.58,56.0244991053,129.88
2019-05-21 21:30:00,56.534,2.96,56.6114366184,0.004,0,0.004,56.53,2.96,56.6074420902,128.88,56.164,2.92,56.2398550496,0.004,0,0.004,56.16,2.92,56.2358604451,128.83
2019-05-21 22:00:00,55.4,2.5,55.4563792543,0.0,0,0.0,55.4,2.5,55.4563792543,128.61,55.04,2.45,55.0945015405,0.0,0,0.0,55.04,2.45,55.0945015405,128.58
2019-05-21 22:30:00,52.21,1.51,52.2318312909,0.0,0,0.0,52.21,1.51,52.2318312909,129.21,51.89,1.49,51.9113879606,0.0,0,0.0,51.89,1.49,51.9113879606,129.15
2019-05-21 23:00:00,48.92,0.12,48.9201471788,0.0,0,0.0,48.92,0.12,48.9201471788,129.88,48.6,0.09,48.6000833333,0.0,0,0.0,48.6,0.09,48.6000833333,129.84
2019-05-21 23:30:00,45.59,-0.96,45.6001063595,0.0,0,0.0,45.59,-0.96,45.6001063595,130.46,45.3,-0.97,45.3103840196,0.0,0,0.0,45.3,-0.97,45.3103840196,130.43
2019-05-22 00:00:00,42.53,-1.73,42.5651712084,0.0,0,0.0,42.53,-1.73,42.5651712084,131.18,42.27,-1.74,42.3057974751,0.0,0,0.0,42.27,-1.74,42.3057974751,131.16
2019-05-22 00:30:00,43.26,-2.56,43.3356804493,1.51,0,1.51,41.75,-2.56,41.8284125924,131.8,42.99,-2.56,43.0661549247,1.51,0,1.51,41.48,-2.56,41.5589220264,131.78
2019-05-22 01:00:00,42.483,-2.7800000000000002,42.5738615702,1.533,0,1.533,40.95,-2.7800000000000002,41.0442553837,132.01,42.223,-2.8,42.3157385496,1.533,0,1.533,40.69,-2.8,40.7862243901,131.97
2019-05-22 01:30:00,44.173,-2.67,44.2536193887,1.5230000000000001,0,1.5230000000000001,42.65,-2.67,42.7334927194,132.01,43.893,-2.68,43.9747410339,1.5230000000000001,0,1.5230000000000001,42.37,-2.68,42.4546734765,131.97
2019-05-22 02:00:00,43.772,-2.77,43.8595586389,1.612,0,1.612,42.16,-2.77,42.2508993987,132.01,43.502,-2.7800000000000002,43.5907375941,1.612,0,1.612,41.89,-2.7800000000000002,41.9821450143,131.97
2019-05-22 02:30:00,43.3265,-3.01,43.4309302485,1.6665,0,1.6665,41.66,-3.01,41.7685970557,132.13,43.0465,-3.02,43.1523065693,1.6665,0,1.6665,41.38,-3.02,41.4900566401,132.08
2019-05-22 03:00:00,41.6245,-3.4,41.763129675,1.4945,0,1.4945,40.13,-3.4,40.2737743451,132.22,41.3745,-3.4,41.513964521,1.4945,0,1.4945,39.88,-3.4,40.0246723909,132.19
2019-05-22 03:30:00,41.3995,-3.54,41.5505740063,1.4695,0,1.4695,39.93,-3.54,40.0866124785,132.36,41.1395,-3.55,41.292383804400004,1.4695,0,1.4695,39.67,-3.55,39.8285249539,132.33
2019-05-22 04:00:00,41.3335,-3.44,41.4764007871,1.4835,0,1.4835,39.85,-3.44,39.9982012096,132.59,41.0635,-3.44,41.2073371167,1.4835,0,1.4835,39.58,-3.44,39.7292083989,132.52
2019-05-22 04:30:00,41.0615,-3.64,41.2225227546,1.4615,0,1.4615,39.6,-3.64,39.766941044,132.82,40.8215,-3.64,40.9834657179,1.4615,0,1.4615,39.36,-3.64,39.527954665,132.79
2019-05-22 05:00:00,41.022,-3.67,41.1858396054,1.472,0,1.472,39.55,-3.67,39.719911883099996,132.82,40.762,-3.67,40.9268804577,1.472,0,1.472,39.29,-3.67,39.4610314107,132.79
2019-05-22 05:30:00,42.0605,-3.47,42.2033951271,1.5605,0,1.5605,40.5,-3.47,40.6483812716,132.6,41.8005,-3.47,41.9442809004,1.5605,0,1.5605,40.24,-3.47,40.389336464,132.55
2019-05-22 06:00:00,45.106,-2.18,45.1586496255,2.7960000000000003,0,2.7960000000000003,42.31,-2.18,42.3661244392,132.91,44.806,-2.19,44.8594888067,2.7960000000000003,0,2.7960000000000003,42.01,-2.19,42.0670441082,132.88
2019-05-22 06:30:00,51.478,0.09,51.4780786743,5.138,0,5.138,46.34,0.09,46.3400873974,132.33,51.178,0.07,51.1780478721,5.138,0,5.138,46.04,0.07,46.0400532146,132.3
2019-05-22 07:00:00,58.574,2.21,58.6156768791,9.154,0,9.154,49.42,2.21,49.4693895252,131.48,58.254,2.17,58.294402956,9.154,0,9.154,49.1,2.17,49.1479287458,131.46
2019-05-22 07:30:00,66.1065,4.11,66.2341410622,16.9665,0,16.9665,49.14,4.11,49.311577748,130.47,65.7965,4.06,65.9216429729,16.9665,0,16.9665,48.83,4.06,48.9984948748,130.45
2019-05-22 08:00:00,74.2695,5.2,74.4513171828,32.5495,0,32.5495,41.72,5.2,42.042816271,130.75,74.0095,5.15,74.1884666929,32.5495,0,32.5495,41.46,5.15,41.7786320982,130.69
2019-05-22 08:30:00,78.934,6.27,79.1826322876,41.474,0,41.474,37.46,6.27,37.9811071455,130.45,78.724,6.22,78.9693394679,41.474,0,41.474,37.25,6.22,37.7657371171,130.41
2019-05-22 09:00:00,82.318,7.2,82.6322765268,51.208,0,51.208,31.11,7.2,31.9323049591,130.23,82.138,7.14,82.4477449297,51.208,0,51.208,30.93,7.14,31.7434166403,130.17
2019-05-22 09:30:00,85.114,8.38,85.525536514,58.944,0,58.944,26.17,8.38,27.478961043,130.01,84.984,8.31,85.3893222599,58.944,0,58.944,26.04,8.31,27.3338197111,129.98
2019-05-22 10:00:00,86.506,8.99,86.971881295,66.786,0,66.786,19.72,8.99,21.6725286942,129.89,86.426,8.92,86.885095822,66.786,0,66.786,19.64,8.92,21.5707208966,129.87
2019-05-22 10:30:00,88.4215,9.65,88.9465241718,74.3515,0,74.3515,14.07,9.65,17.0612836563,129.98,88.3715,9.58,88.8892480126,74.3515,0,74.3515,14.02,9.58,16.9804829142,129.87
2019-05-22 11:00:00,88.8195,9.89,89.3684266408,76.8395,0,76.8395,11.98,9.89,15.534880109,129.85,88.7695,9.81,89.3099111535,76.8395,0,76.8395,11.93,9.81,15.4454200331,129.87
2019-05-22 11:30:00,87.846,9.62,88.3711724263,75.456,0,75.456,12.39,9.62,15.6861881922,129.76,87.806,9.55,88.3238140934,75.456,0,75.456,12.35,9.55,15.6116943347,129.73
2019-05-22 12:00:00,91.518,10.28,92.0935541935,82.208,0,82.208,9.31,10.28,13.8691924783,129.76,91.508,10.2,92.074720005,82.208,0,82.208,9.3,10.2,13.803260484399999,129.73
2019-05-22 12:30:00,91.8465,10.17,92.4078376668,82.8665,0,82.8665,8.98,10.17,13.5672141577,129.76,91.8165,10.09,92.3692468966,82.8665,0,82.8665,8.95,10.09,13.4874237718,129.73
2019-05-22 13:00:00,93.1505,10.23,93.7105573041,85.2505,0,85.2505,7.9,10.23,12.9252814283,129.85,93.1205,10.15,93.6720343552,85.2505,0,85.2505,7.87,10.15,12.8436521286,129.85
2019-05-22 13:30:00,89.025,9.33,89.5125662966,79.045,0,79.045,9.98,9.33,13.6619654516,130.09,89.005,9.26,89.4854045362,79.045,0,79.045,9.96,9.26,13.5996029354,130.06
2019-05-22 14:00:00,88.5125,9.39,89.0091835501,77.7925,0,77.7925,10.72,9.39,14.2509824223,130.17,88.4825,9.31,88.9709441686,77.7925,0,77.7925,10.69,9.31,14.1757610025,130.14
2019-05-22 14:30:00,88.4285,9.48,88.9352011987,79.0485,0,79.0485,9.38,9.48,13.3362213539,130.17,88.3985,9.41,88.8979353093,79.0485,0,79.0485,9.35,9.41,13.265391061,130.14
2019-05-22 15:00:00,87.2305,9.55,87.7517101272,78.7505,0,78.7505,8.48,9.55,12.7715660747,130.32,87.2105,9.47,87.7231566364,78.7505,0,78.7505,8.46,9.47,12.6985235362,130.3
2019-05-22 15:30:00,85.225,9.39,85.7407296738,73.945,0,73.945,11.28,9.39,14.6768695572,130.5,85.175,9.32,85.6833882675,73.945,0,73.945,11.23,9.32,14.5936732867,130.47
2019-05-22 16:00:00,84.762,9.37,85.2783298617,69.152,0,69.152,15.61,9.37,18.2062901218,130.5,84.692,9.29,85.1999939202,69.152,0,69.152,15.54,9.29,18.1051291075,130.47
2019-05-22 16:30:00,86.863,8.66,87.2936215826,70.523,0,70.523,16.34,8.66,18.4930040826,130.5,86.773,8.59,87.1971423213,70.523,0,70.523,16.25,8.59,18.3807127174,130.47
2019-05-22 17:00:00,86.638,8.02,87.0084101912,64.398,0,64.398,22.24,8.02,23.6418696384,130.5,86.508,7.96,86.8734462537,64.398,0,64.398,22.11,7.96,23.4992276469,130.4
2019-05-22 17:30:00,84.3955,6.8,84.6690050742,54.6755,0,54.6755,29.72,6.8,30.4880041984,130.5,84.2155,6.74,84.4847799325,54.6755,0,54.6755,29.54,6.74,30.2991617046,130.4
2019-05-22 18:00:00,79.6535,6.03,79.8814181287,44.2235,0,44.2235,35.43,6.03,35.9394741197,130.5,79.4335,5.98,79.6582784289,44.2235,0,44.2235,35.21,5.98,35.7142058571,130.4
2019-05-22 18:30:00,75.4945,5.41,75.6880943759,32.3245,0,32.3245,43.17,5.41,43.5076659912,130.32,75.2045,5.35,75.3945576302,32.3245,0,32.3245,42.88,5.35,43.2124623228,130.31
2019-05-22 19:00:00,70.788,5.09,70.9707618953,22.018,0,22.018,48.77,5.09,49.0348957376,130.17,70.458,5.04,70.6380305784,22.018,0,22.018,48.44,5.04,48.7014907369,130.14
2019-05-22 19:30:00,66.493,5.0,66.6807247186,12.323,0,12.323,54.17,5.0,54.4002656244,130.02,66.133,4.94,66.3172472966,12.323,0,12.323,53.81,4.94,54.0362813302,129.98
2019-05-22 20:00:00,63.682,4.89,63.8694702029,6.112,0,6.112,57.57,4.89,57.7773052331,129.78,63.312,4.84,63.4967317584,6.112,0,6.112,57.2,4.84,57.4044040122,129.76
2019-05-22 20:30:00,60.625,4.22,60.7716959201,4.095,0,4.095,56.53,4.22,56.6872939908,129.78,60.255,4.18,60.3998131206,4.095,0,4.095,56.16,4.18,56.3153442678,129.76
2019-05-22 21:00:00,58.628,3.79,58.7503743307,1.968,0,1.968,56.66,3.79,56.7866155005,129.93,58.258,3.74,58.3779253143,1.968,0,1.968,56.29,3.74,56.4141090508,129.89
2019-05-22 21:30:00,57.8085,3.38,57.907228152,1.3785,0,1.3785,56.43,3.38,56.5311356688,130.05,57.4385,3.34,57.5355271311,1.3785,0,1.3785,56.06,3.34,56.1594088288,129.98
2019-05-22 22:00:00,56.7285,3.23,56.8203802544,1.3885,0,1.3885,55.34,3.23,55.4341816932,130.21,56.3685,3.18,56.4581277785,1.3885,0,1.3885,54.98,3.18,55.0718875653,130.17
2019-05-22 22:30:00,54.593,1.21,54.6064075819,1.433,0,1.433,53.16,1.21,53.1737689091,128.96,54.253,1.19,54.2660493218,1.433,0,1.433,52.82,1.19,52.8334032597,128.94
2019-05-22 23:00:00,50.685,0.12,50.6851420537,1.415,0,1.415,49.27,0.12,49.2701461333,128.83,50.375,0.12,50.3751429278,1.415,0,1.415,48.96,0.12,48.9601470586,128.8
2019-05-22 23:30:00,47.084,-0.59,47.0876964397,1.424,0,1.424,45.66,-0.59,45.6638117112,129.61,46.794,-0.6000000000000001,46.7978464889,1.424,0,1.424,45.37,-0.6000000000000001,45.3739672059,129.59
2019-05-23 00:00:00,43.82,-1.34,43.840483574,1.43,0,1.43,42.39,-1.34,42.4111742351,129.94,43.56,-1.35,43.5809144007,1.43,0,1.43,42.13,-1.35,42.1516239308,129.91
2019-05-23 00:30:00,42.7945,-1.8,42.8323386036,1.4245,0,1.4245,41.37,-1.8,41.4091402954,130.44,42.5345,-1.8,42.5725696928,1.4245,0,1.4245,41.11,-1.8,41.1493876018,130.42
2019-05-23 01:00:00,41.816,-2.06,41.8667105945,1.426,0,1.426,40.39,-2.06,40.4424986864,130.64,41.556,-2.06,41.6070274833,1.426,0,1.426,40.13,-2.06,40.1828383766,130.63
2019-05-23 01:30:00,43.0815,-2.1,43.1326516951,1.4415,0,1.4415,41.64,-2.1,41.6929202623,131.23,42.8115,-2.1,42.8629739081,1.4415,0,1.4415,41.37,-2.1,41.4232652021,131.2
2019-05-23 02:00:00,42.569,-2.38,42.6354800724,1.529,0,1.529,41.04,-2.38,41.1089527962,131.74,42.299,-2.39,42.3664667042,1.529,0,1.529,40.77,-2.39,40.8399926543,131.73
2019-05-23 02:30:00,41.9825,-2.75,42.0724708836,1.9925000000000002,0,1.9925000000000002,39.99,-2.75,40.0844433665,131.9,41.7325,-2.74,41.8223523519,1.9925000000000002,0,1.9925000000000002,39.74,-2.74,39.8343469885,131.89
2019-05-23 03:00:00,40.6695,-3.12,40.7890013392,1.8995000000000002,0,1.8995000000000002,38.77,-3.12,38.8953377669,132.05,40.4295,-3.13,40.5504792851,1.8995000000000002,0,1.8995000000000002,38.53,-3.13,38.6569243474,132.05
2019-05-23 03:30:00,40.2515,-3.03,40.3653830931,1.5915,0,1.5915,38.66,-3.03,38.7785572192,132.16,39.9915,-3.03,40.1061213813,1.5915,0,1.5915,38.4,-3.03,38.5193574713,132.12
2019-05-23 04:00:00,39.655,-3.32,39.793736002,1.475,0,1.475,38.18,-3.32,38.3240759836,132.16,39.415,-3.32,39.5545778008,1.475,0,1.475,37.94,-3.32,38.0849839175,132.19
2019-05-23 04:30:00,39.484,-3.45,39.6344390146,1.474,0,1.474,38.01,-3.45,38.1662494883,132.16,39.244,-3.45,39.3953555131,1.474,0,1.474,37.77,-3.45,37.9272382332,132.19
2019-05-23 05:00:00,40.152,-3.3,40.2873814488,1.752,0,1.752,38.4,-3.3,38.5415360358,132.16,39.912,-3.3,40.0481927682,1.752,0,1.752,38.16,-3.3,38.3024228999,132.19
2019-05-23 05:30:00,41.027,-3.25,41.1555248903,1.827,0,1.827,39.2,-3.25,39.3344950393,132.16,40.767,-3.25,40.8963420002,1.827,0,1.827,38.94,-3.25,39.0753899533,132.12
2019-05-23 06:00:00,43.9445,-2.27,44.0030905761,2.8745000000000003,0,2.8745000000000003,41.07,-2.27,41.1326853001,131.81,43.6745,-2.27,43.733452302,2.8745000000000003,0,2.8745000000000003,40.8,-2.27,40.8630994909,131.78
2019-05-23 06:30:00,50.692,-0.07,50.6920483311,5.162,0,5.162,45.53,-0.07,45.5300538106,131.1,50.402,-0.11,50.4021200348,5.162,0,5.162,45.24,-0.11,45.240133731,131.08
2019-05-23 07:00:00,56.842,2.39,56.8922232295,10.102,0,10.102,46.74,2.39,46.8010651588,131.1,56.532,2.35,56.580822935,10.102,0,10.102,46.43,2.35,46.489433208,131.08
2019-05-23 07:30:00,65.542,4.95,65.728656338,16.342,0,16.342,49.2,4.95,49.4483821778,130.28,65.232,4.89,65.4150282733,16.342,0,16.342,48.89,4.89,49.1339414255,130.25
2019-05-23 08:00:00,74.1525,6.25,74.41542687,33.0725,0,33.0725,41.08,6.25,41.5527243391,130.39,73.9125,6.21,74.1729179435,33.0725,0,33.0725,40.84,6.21,41.3094383888,130.34
2019-05-23 08:30:00,78.918,7.3,79.2549097785,44.388,0,44.388,34.53,7.3,35.2932132286,130.3,78.718,7.24,79.0502443007,44.388,0,44.388,34.33,7.24,35.0851321787,130.34
2019-05-23 09:00:00,79.5105,8.3,79.9425394283,46.7605,0,46.7605,32.75,8.3,33.7853888538,130.19,79.3105,8.23,79.7363675511,46.7605,0,46.7605,32.55,8.23,33.5743265011,130.16
2019-05-23 09:30:00,83.3485,8.9,83.8223266931,52.9885,0,52.9885,30.36,8.9,31.637629494,130.11,83.1785,8.84,83.6469273928,52.9885,0,52.9885,30.19,8.84,31.4576175194,130.16
2019-05-23 10:00:00,84.154,9.38,84.6751446175,59.644,0,59.644,24.51,9.38,26.2435611151,130.27,84.024,9.3,84.5371076865,59.644,0,59.644,24.38,9.3,26.0935700892,130.25
2019-05-23 10:30:00,84.4715,8.93,84.9422110158,62.1915,0,62.1915,22.28,8.93,24.002985231,130.55,84.3615,8.87,84.8265264068,62.1915,0,62.1915,22.17,8.87,23.8785636084,130.51
2019-05-23 11:00:00,88.9375,10.13,89.5125455244,72.9975,0,72.9975,15.94,10.13,18.8865163543,130.18,88.8775,10.05,89.4439070382,72.9975,0,72.9975,15.88,10.05,18.7930013569,130.16
2019-05-23 11:30:00,88.261,10.97,88.9401204238,76.471,0,76.471,11.79,10.97,16.1041920008,129.89,88.221,10.88,88.8893651738,76.471,0,76.471,11.75,10.88,16.0136473047,129.84
2019-05-23 12:00:00,89.4735,11.11,90.160630556,79.7735,0,79.7735,9.7,11.11,14.7486304449,129.72,89.4335,11.02,90.1098847089,79.7735,0,79.7735,9.66,11.02,14.6545556057,129.68
2019-05-23 12:30:00,87.8975,10.79,88.5572956128,77.0475,0,77.0475,10.85,10.79,15.3018495614,129.72,87.8575,10.71,88.5078776508,77.0475,0,77.0475,10.81,10.71,15.2171022209,129.68
2019-05-23 13:00:00,86.941,10.98,87.6316032091,76.381,0,76.381,10.56,10.98,15.2339751871,129.81,86.911,10.89,87.5906046389,76.381,0,76.381,10.53,10.89,15.1483662485,129.78
2019-05-23 13:30:00,88.1035,10.23,88.695431744,77.5335,0,77.5335,10.57,10.23,14.7097858584,130.11,88.0835,10.15,88.6663717102,77.5335,0,77.5335,10.55,10.15,14.6398428953,130.09
2019-05-23 14:00:00,85.023,9.99,85.6078888246,72.713,0,72.713,12.31,9.99,15.8535863451,130.0,84.973,9.91,85.5489265216,72.713,0,72.713,12.26,9.91,15.7643807363,129.94
2019-05-23 14:30:00,85.135,9.89,85.7075278199,70.865,0,70.865,14.27,9.89,17.3621715232,130.0,85.075,9.81,85.6387279506,70.865,0,70.865,14.21,9.81,17.2673159466,129.94
2019-05-23 15:00:00,85.6515,9.35,86.1603270203,70.7615,0,70.7615,14.89,9.35,17.5822239776,130.0,85.5815,9.28,86.0831664279,70.7615,0,70.7615,14.82,9.28,17.4857313259,129.94
2019-05-23 15:30:00,82.951,8.65,83.4007847745,66.081,0,66.081,16.87,8.65,18.9583596337,129.88,82.861,8.58,83.3040318412,66.081,0,66.081,16.78,8.58,18.8463471262,129.84
2019-05-23 16:00:00,83.763,9.1,84.2558613332,65.623,0,65.623,18.14,9.1,20.2945707025,129.88,83.663,9.03,84.1489065229,65.623,0,65.623,18.04,9.03,20.1738072758,129.84
2019-05-23 16:30:00,84.971,8.41,85.3861753506,62.581,0,62.581,22.39,8.41,23.9173618947,130.17,84.851,8.34,85.2598838904,62.581,0,62.581,22.27,8.34,23.7804226203,130.14
2019-05-23 17:00:00,82.946,7.06,83.2459159118,54.596,0,54.596,28.35,7.06,29.215853573,130.32,82.766,7.0,83.0614878027,54.596,0,54.596,28.17,7.0,29.0266928878,130.3
2019-05-23 17:30:00,79.9505,6.04,80.1783265618,44.4605,0,44.4605,35.49,6.04,36.0003013876,130.53,79.7205,5.99,79.9452201213,44.4605,0,44.4605,35.26,5.99,35.7651744019,130.48
2019-05-23 18:00:00,75.8655,5.96,76.0992489467,30.9255,0,30.9255,44.94,5.96,45.3334887252,130.36,75.5655,5.89,75.7947022571,30.9255,0,30.9255,44.64,5.89,45.0268997378,130.33
2019-05-23 18:30:00,73.473,5.18,73.6553740673,24.563,0,24.563,48.91,5.18,49.1835389129,130.55,73.153,5.14,73.3333553644,24.563,0,24.563,48.59,5.14,48.8611062093,130.53
2019-05-23 19:00:00,69.457,5.26,69.6558859609,15.967,0,15.967,53.49,5.26,53.7480018233,130.2,69.107,5.2,69.3023625066,15.967,0,15.967,53.14,5.2,53.3938161213,130.17
2019-05-23 19:30:00,67.328,4.8,67.4988857982,12.868,0,12.868,54.46,4.8,54.6711221762,130.2,66.968,4.75,67.1362459779,12.868,0,12.868,54.1,4.75,54.3081255431,130.17
2019-05-23 20:00:00,64.655,4.47,64.8093351686,7.905,0,7.905,56.75,4.47,56.9257709654,130.33,64.285,4.42,64.4367723043,7.905,0,7.905,56.38,4.42,56.5529910792,130.3
2019-05-23 20:30:00,60.75,3.58,60.8553933518,4.23,0,4.23,56.52,3.58,56.6332658426,130.44,60.38,3.5300000000000002,60.4830992923,4.23,0,4.23,56.15,3.5300000000000002,56.2608513978,130.38
2019-05-23 21:00:00,59.175,3.7199999999999998,59.2918124618,2.225,0,2.225,56.95,3.7199999999999998,57.0713667262,130.44,58.805,3.68,58.9200341565,2.225,0,2.225,56.58,3.68,56.6995484991,130.46
2019-05-23 21:30:00,58.321,3.7800000000000002,58.4433695213,1.061,0,1.061,57.26,3.7800000000000002,57.3846320891,130.65,57.961,3.73,58.0808954907,1.061,0,1.061,56.9,3.73,57.0221264072,130.62
2019-05-23 22:00:00,56.922,3.49,57.02888903,1.002,0,1.002,55.92,3.49,56.0288006297,130.65,56.562,3.45,56.6671187198,1.002,0,1.002,55.56,3.45,55.6670108772,130.62
2019-05-23 22:30:00,53.9675,1.76,53.9961911272,1.0675,0,1.0675,52.9,1.76,52.9292697853,130.21,53.6275,1.73,53.6553972705,1.0675,0,1.0675,52.56,1.73,52.5884635638,130.19
2019-05-23 23:00:00,50.6135,0.13,50.6136669512,1.4135,0,1.4135,49.2,0.13,49.2001717477,130.52,50.3035,0.12,50.303643131,1.4135,0,1.4135,48.89,0.12,48.8901472692,130.5
2019-05-23 23:30:00,47.29,-0.75,47.2959469722,1.5,0,1.5,45.79,-0.75,45.7961417589,131.16,47.0,-0.75,47.0059836617,1.5,0,1.5,45.5,-0.75,45.5061808989,131.15
2019-05-24 00:00:00,43.811,-1.78,43.8471449584,1.5110000000000001,0,1.5110000000000001,42.3,-1.78,42.3374349719,131.59,43.551,-1.79,43.5877700852,1.5110000000000001,0,1.5110000000000001,42.04,-1.79,42.0780904985,131.57
2019-05-24 00:30:00,43.2735,-2.37,43.3383514021,1.4635,0,1.4635,41.81,-2.37,41.8771178569,131.86,42.9935,-2.37,43.0587731159,1.4635,0,1.4635,41.53,-2.37,41.5975696405,131.84
2019-05-24 01:00:00,43.07,-2.61,43.1490092586,1.37,0,1.37,41.7,-2.61,41.7816000172,132.06,42.8,-2.61,42.8795067602,1.37,0,1.37,41.43,-2.61,41.5121307572,132.02
2019-05-24 01:30:00,44.079,-2.71,44.1622275367,1.379,0,1.379,42.7,-2.71,42.7859100639,132.06,43.799,-2.71,43.8827585847,1.379,0,1.379,42.42,-2.71,42.5064759772,132.02
2019-05-24 02:00:00,43.59,-2.61,43.6680684253,1.4100000000000001,0,1.4100000000000001,42.18,-2.61,42.2606732081,132.06,43.31,-2.62,43.3891749173,1.4100000000000001,0,1.4100000000000001,41.9,-2.62,41.9818341667,132.02
2019-05-24 02:30:00,42.857,-3.05,42.9653924572,1.387,0,1.387,41.47,-3.05,41.5820081285,132.41,42.587,-3.05,42.6960779112,1.387,0,1.387,41.2,-3.05,41.3127401657,132.38
2019-05-24 03:00:00,41.661,-3.17,41.7814291402,1.371,0,1.371,40.29,-3.17,40.4145147193,132.61,41.401,-3.16,41.5214209897,1.371,0,1.371,40.03,-3.16,40.1545327454,132.6
2019-05-24 03:30:00,41.277,-3.39,41.4159731142,1.587,0,1.587,39.69,-3.39,39.8345101639,132.79,41.007,-3.39,41.1468850461,1.587,0,1.587,39.42,-3.39,39.565496332,132.76
2019-05-24 04:00:00,40.74,-3.31,40.8742425006,1.54,0,1.54,39.2,-3.31,39.3394979632,132.87,40.48,-3.31,40.6151018711,1.54,0,1.54,38.94,-3.31,39.0804260468,132.83
2019-05-24 04:30:00,40.6655,-3.22,40.7927847817,1.5554999999999999,0,1.5554999999999999,39.11,-3.22,39.2423304609,132.69,40.4155,-3.22,40.5435696535,1.5554999999999999,0,1.5554999999999999,38.86,-3.22,38.9931788907,132.64
2019-05-24 05:00:00,40.814,-3.05,40.9278034593,1.514,0,1.514,39.3,-3.05,39.4181747421,132.69,40.554,-3.05,40.6685310283,1.514,0,1.514,39.04,-3.05,39.1589593835,132.64
2019-05-24 05:30:00,41.4775,-3.06,41.5902224838,1.3975,0,1.3975,40.08,-3.06,40.1966416508,132.38,41.2175,-3.05,41.3301924294,1.3975,0,1.3975,39.82,-3.05,39.9366360626,132.35
2019-05-24 06:00:00,43.7555,-2.0,43.80118469,2.2855,0,2.2855,41.47,-2.0,41.5181996238,132.22,43.4855,-2.01,43.53192863,2.2855,0,2.2855,41.2,-2.01,41.2490012,132.18
2019-05-24 06:30:00,49.821,0.05,49.8210250898,4.541,0,4.541,45.28,0.05,45.280027606,131.94,49.521,0.05,49.5210252418,4.541,0,4.541,44.98,0.05,44.9800277901,131.9
2019-05-24 07:00:00,56.1365,2.5300000000000002,56.1934830051,8.9865,0,8.9865,47.15,2.5300000000000002,47.2178292597,132.04,55.8265,2.48,55.8815578009,8.9865,0,8.9865,46.84,2.48,46.9056073407,131.98
2019-05-24 07:30:00,64.152,4.83,64.3335682517,16.842,0,16.842,47.31,4.83,47.5559144587,131.34,63.852,4.78,64.0306669027,16.842,0,16.842,47.01,4.78,47.2523914739,131.3
2019-05-24 08:00:00,72.234,6.17,72.4970320496,28.564,0,28.564,43.67,6.17,44.1037163967,130.83,71.954,6.1,72.2121050517,28.564,0,28.564,43.39,6.1,43.8166874604,130.8
2019-05-24 08:30:00,78.7195,7.71,79.0961679239,40.5795,0,40.5795,38.14,7.71,38.911485451,130.01,78.4995,7.65,78.871376305,40.5795,0,40.5795,37.92,7.65,38.683961793,129.98
2019-05-24 09:00:00,81.738,8.1,82.1383628033,50.988,0,50.988,30.75,8.1,31.7989386615,129.18,81.578,8.03,81.9722574046,50.988,0,50.988,30.59,8.03,31.6263972023,129.16
2019-05-24 09:30:00,85.3325,8.78,85.7830050549,61.2625,0,61.2625,24.07,8.78,25.6213446173,128.97,85.2125,8.71,85.6564898665,61.2625,0,61.2625,23.95,8.71,25.4846345864,128.95
2019-05-24 10:00:00,88.4495,9.55,88.9635686686,70.1095,0,70.1095,18.34,9.55,20.6774780861,128.97,88.3595,9.47,88.8655284137,70.1095,0,70.1095,18.25,9.47,20.5607246954,129.02
2019-05-24 10:30:00,89.7565,9.75,90.2845047184,77.0665,0,77.0665,12.69,9.75,16.0030809534,129.21,89.7165,9.67,90.2361306365,77.0665,0,77.0665,12.65,9.67,15.9226693742,129.18
2019-05-24 11:00:00,90.111,10.18,90.6842032605,81.171,0,81.171,8.94,10.18,13.5482840242,129.21,90.091,10.1,90.6553819748,81.171,0,81.171,8.92,10.1,13.4750287569,129.18
2019-05-24 11:30:00,90.5815,10.8,91.2230680379,84.6515,0,84.6515,5.93,10.8,12.3209131155,128.88,90.5715,10.72,91.20370065,84.6515,0,84.6515,5.92,10.72,12.2460115956,128.85
2019-05-24 12:00:00,90.737,10.93,91.3929322705,84.487,0,84.487,6.25,10.93,12.590766458000001,128.88,90.727,10.84,91.3722831552,84.487,0,84.487,6.24,10.84,12.5077256126,128.85
2019-05-24 12:30:00,90.594,10.72,91.2260447241,82.794,0,82.794,7.8,10.72,13.2573903918,128.95,90.584,10.64,91.206746768,82.794,0,82.794,7.79,10.64,13.1868760516,128.94
2019-05-24 13:00:00,89.5385,10.63,90.1672883159,82.8185,0,82.8185,6.72,10.63,12.575981075,129.18,89.5185,10.54,90.1368595096,82.8185,0,82.8185,6.7,10.54,12.4892593856,129.16
2019-05-24 13:30:00,85.2185,9.62,85.7597641219,79.3685,0,79.3685,5.85,9.62,11.2590807795,129.46,85.2285,9.54,85.7607649934,79.3685,0,79.3685,5.86,9.54,11.1960350124,129.43
2019-05-24 14:00:00,81.358,9.32,81.8900883135,73.718,0,73.718,7.64,9.32,12.0512240042,129.59,81.348,9.24,81.8710858851,73.718,0,73.718,7.63,9.24,11.9830922553,129.57
2019-05-24 14:30:00,76.554,8.08,76.9792265225,60.634,0,60.634,15.92,8.08,17.8530893685,129.68,76.484,8.02,76.9033331917,60.634,0,60.634,15.85,8.02,17.7635272398,129.65
2019-05-24 15:00:00,77.819,7.49,78.1786215087,58.459,0,58.459,19.36,7.49,20.7583645791,129.68,77.729,7.42,78.0823529423,58.459,0,58.459,19.27,7.42,20.6491961103,129.65
2019-05-24 15:30:00,75.3615,7.17,75.7018135995,51.1415,0,51.1415,24.22,7.17,25.2590043351,129.68,75.2315,7.11,75.5667300619,51.1415,0,51.1415,24.09,7.11,25.1173286796,129.65
2019-05-24 16:00:00,73.8425,6.61,74.1377562801,45.8925,0,45.8925,27.95,6.61,28.7209783956,129.85,73.6825,6.55,73.9730579755,45.8925,0,45.8925,27.79,6.55,28.5514728167,129.83
2019-05-24 16:30:00,72.4545,6.07,72.7083177515,35.8945,0,35.8945,36.56,6.07,37.0604708551,129.94,72.2245,6.01,72.4741229699,35.8945,0,35.8945,36.33,6.01,36.8237559192,129.91
2019-05-24 17:00:00,71.6915,5.92,71.9355098143,28.8315,0,28.8315,42.86,5.92,43.2669157671,129.74,71.4215,5.86,71.6614977673,28.8315,0,28.8315,42.59,5.86,42.9912514356,129.68
2019-05-24 17:30:00,71.2875,5.62,71.5086851805,23.7775,0,23.7775,47.51,5.62,47.8412426678,129.81,70.9875,5.57,71.20568837,23.7775,0,23.7775,47.21,5.57,47.537448396,129.79
2019-05-24 18:00:00,72.0475,5.37,72.2473470534,23.7675,0,23.7675,48.28,5.37,48.5777243189,129.69,71.7275,5.31,71.9237815764,23.7675,0,23.7675,47.96,5.31,48.2530589704,129.65
2019-05-24 18:30:00,70.1175,4.77,70.2795610846,20.4975,0,20.4975,49.62,4.77,49.8487442169,129.8,69.8075,4.72,69.9668882847,20.4975,0,20.4975,49.31,4.72,49.5353863415,129.76
2019-05-24 19:00:00,68.2755,4.52,68.4249537833,16.4655,0,16.4655,51.81,4.52,52.0067928256,129.87,67.9355,4.46,68.0817432228,16.4655,0,16.4655,51.47,4.46,51.6628735167,129.84
2019-05-24 19:30:00,64.8295,3.99,64.952168326,10.3395,0,10.3395,54.49,3.99,54.6358874733,129.98,64.4695,3.94,64.5897827079,10.3395,0,10.3395,54.13,3.94,54.2732024115,129.94
2019-05-24 20:00:00,61.9835,3.9,62.1060727486,6.4935,0,6.4935,55.49,3.9,55.6268828895,129.56,61.6235,3.86,61.7442738418,6.4935,0,6.4935,55.13,3.86,55.2649662987,129.51
2019-05-24 20:30:00,59.2115,3.77,59.3313966821,3.7015000000000002,0,3.7015000000000002,55.51,3.77,55.6378737912,129.34,58.8515,3.71,58.9683232952,3.7015000000000002,0,3.7015000000000002,55.15,3.71,55.2746469912,129.3
2019-05-24 21:00:00,57.169,3.32,57.2653207535,1.939,0,1.939,55.23,3.32,55.3296963664,129.55,56.819,3.2800000000000002,56.9135938155,1.939,0,1.939,54.88,3.2800000000000002,54.9779301175,129.53
2019-05-24 21:30:00,56.704,3.0,56.783304025,1.504,0,1.504,55.2,3.0,55.2814616305,129.55,56.334,2.9699999999999998,56.4122367576,1.504,0,1.504,54.83,2.9699999999999998,54.9103797109,129.53
2019-05-24 22:00:00,55.801,2.7,55.8662832216,1.471,0,1.471,54.33,2.7,54.3970486332,129.67,55.451,2.66,55.5147638111,1.471,0,1.471,53.98,2.66,54.0454993501,129.63
2019-05-24 22:30:00,53.303,1.23,53.3171896202,1.353,0,1.353,51.95,1.23,51.9645590764,129.58,52.973,1.2,52.9865900865,1.353,0,1.353,51.62,1.2,51.6339461982,129.55
2019-05-24 23:00:00,50.062,0.18,50.0623235977,1.392,0,1.392,48.67,0.18,48.6703328528,129.84,49.742,0.16,49.7422573271,1.392,0,1.392,48.35,0.16,48.3502647356,129.81
2019-05-24 23:30:00,46.5355,-0.76,46.541705601,1.5855000000000001,0,1.5855000000000001,44.95,-0.76,44.9564244575,130.41,46.2555,-0.78,46.2620760478,1.5855000000000001,0,1.5855000000000001,44.67,-0.78,44.6768094205,130.39
2019-05-25 00:00:00,44.2185,-1.53,44.2449617725,1.6185,0,1.6185,42.6,-1.53,42.6274664976,131.04,43.9385,-1.53,43.9651302995,1.6185,0,1.6185,42.32,-1.53,42.3476481047,131.01
2019-05-25 00:30:00,42.877,-2.05,42.9259784862,1.637,0,1.637,41.24,-2.05,41.2909203094,131.37,42.617,-2.07,42.6672425755,1.637,0,1.637,40.98,-2.07,41.0322470747,131.34
2019-05-25 01:00:00,41.286,-3.09,41.4014721477,1.646,0,1.646,39.64,-3.09,39.7602527658,130.61,41.036,-3.08,41.1514239851,1.646,0,1.646,39.39,-3.08,39.5102328518,130.57
2019-05-25 01:30:00,42.5575,-3.03,42.6652283042,1.6675,0,1.6675,40.89,-3.03,41.0021097018,130.69,42.2775,-3.03,42.3859399595,1.6675,0,1.6675,40.61,-3.03,40.7228805464,130.64
2019-05-25 02:00:00,42.682,-3.61,42.8343930038,1.6520000000000001,0,1.6520000000000001,41.03,-3.61,41.1885056782,130.36,42.402,-3.61,42.5553957096,1.6520000000000001,0,1.6520000000000001,40.75,-3.61,40.9095905626,130.32
2019-05-25 02:30:00,42.8825,-4.06,43.0742661719,1.6325,0,1.6325,41.25,-4.06,41.4493196567,130.36,42.6225,-4.06,42.8154307026,1.6325,0,1.6325,40.99,-4.06,41.1905778061,130.32
2019-05-25 03:00:00,41.714,-4.17,41.9219118839,1.584,0,1.584,40.13,-4.17,40.3460753977,130.62,41.444,-4.16,41.6522596746,1.584,0,1.584,39.86,-4.16,40.0764918624,130.6
2019-05-25 03:30:00,40.917,-4.42,41.1550396549,1.607,0,1.607,39.31,-4.42,39.5577110056,130.72,40.657,-4.42,40.896553021,1.607,0,1.607,39.05,-4.42,39.2993498674,130.7
2019-05-25 04:00:00,40.3965,-4.6,40.6575603332,1.5965,0,1.5965,38.8,-4.6,39.0717289098,130.72,40.1365,-4.58,40.3969681071,1.5965,0,1.5965,38.54,-4.58,38.8111839551,130.79
2019-05-25 04:30:00,40.2175,-4.5600000000000005,40.4751887735,1.6175000000000002,0,1.6175000000000002,38.6,-4.5600000000000005,38.8684139116,130.8,39.9575,-4.55,40.2157221277,1.6175000000000002,0,1.6175000000000002,38.34,-4.55,38.6090416871,130.79
2019-05-25 05:00:00,39.7665,-4.62,40.0339721018,1.5965,0,1.5965,38.17,-4.62,38.4485799478,131.18,39.5165,-4.62,39.7856528443,1.5965,0,1.5965,37.92,-4.62,38.2004031392,131.16
2019-05-25 05:30:00,39.8805,-4.54,40.1380851592,1.6505,0,1.6505,38.23,-4.54,38.4986298457,131.48,39.6305,-4.53,39.8885626496,1.6505,0,1.6505,37.98,-4.53,38.2491999916,131.46
2019-05-25 06:00:00,41.052,-4.62,41.3111498751,2.7119999999999997,0,2.7119999999999997,38.34,-4.62,38.6173536121,131.48,40.802,-4.61,41.061603768,2.7119999999999997,0,2.7119999999999997,38.09,-4.61,38.3679579858,131.46
2019-05-25 06:30:00,44.772,-3.7199999999999998,44.9262772106,5.872,0,5.872,38.9,-3.7199999999999998,39.0774666528,131.12,44.502,-3.71,44.6563780887,5.872,0,5.872,38.63,-3.71,38.8077440725,131.08
2019-05-25 07:00:00,48.5695,-2.48,48.6327742397,9.8495,0,9.8495,38.72,-2.48,38.7993402006,131.31,48.3195,-2.49,48.3836147911,9.8495,0,9.8495,38.47,-2.49,38.5504993483,131.3
2019-05-25 07:30:00,53.0435,-1.23,53.0577590202,16.2135,0,16.2135,36.83,-1.23,36.850533239,130.69,52.8035,-1.25,52.8182933485,16.2135,0,16.2135,36.59,-1.25,36.6113452361,130.66
2019-05-25 08:00:00,59.21,0.47000000000000003,59.211865365,22.94,0,22.94,36.27,0.47000000000000003,36.2730450886,130.87,58.99,0.44,58.9916409333,22.94,0,22.94,36.05,0.44,36.0526850595,130.85
2019-05-25 08:30:00,66.841,1.77,66.8644313593,34.111,0,34.111,32.73,1.77,32.7778248211,130.38,66.641,1.74,66.6637118754,34.111,0,34.111,32.53,1.74,32.5765022677,130.37
2019-05-25 09:00:00,73.3345,2.8,73.387934228,46.5145,0,46.5145,26.82,2.8,26.9657634789,130.13,73.1845,2.76,73.2365253152,46.5145,0,46.5145,26.67,2.76,26.8124318181,130.1
2019-05-25 09:30:00,78.8025,4.07,78.9075339004,59.2425,0,59.2425,19.56,4.07,19.9789514239,129.8,78.7025,4.02,78.8051007629,59.2425,0,59.2425,19.46,4.02,19.8708832214,129.78
2019-05-25 10:00:00,82.172,4.97,82.3221627753,68.432,0,68.432,13.74,4.97,14.611245669,129.7,82.122,4.92,82.2692487142,68.432,0,68.432,13.69,4.92,14.5472505993,129.67
2019-05-25 10:30:00,82.341,5.37,82.5159207729,73.051,0,73.051,9.29,5.37,10.7303774398,129.58,82.301,5.31,82.47212075,73.051,0,73.051,9.25,5.31,10.6657676704,129.55
2019-05-25 11:00:00,81.909,5.84,82.1169281026,74.069,0,74.069,7.84,5.84,9.776052373,129.48,81.879,5.8,82.0841680289,74.069,0,74.069,7.8100000000000005,5.8,9.7281087576,129.46
2019-05-25 11:30:00,82.5655,6.04,82.786130422,76.6555,0,76.6555,5.91,6.04,8.4504260248,129.58,82.5455,5.98,82.7618267697,76.6555,0,76.6555,5.89,5.98,8.3935987514,129.54
2019-05-25 12:00:00,81.276,5.67,81.473536047,73.586,0,73.586,7.69,5.67,9.5543183954,129.51,81.246,5.62,81.4401431482,73.586,0,73.586,7.66,5.62,9.5005263012,129.54
2019-05-25 12:30:00,81.6295,5.75,81.8317650442,76.1195,0,76.1195,5.51,5.75,7.9638307365,129.51,81.6195,5.7,81.8182912328,76.1195,0,76.1195,5.5,5.7,7.9208585393,129.43
2019-05-25 13:00:00,82.392,6.0,82.610178937,81.272,0,81.272,1.12,6.0,6.1036382593,129.51,82.432,5.95,82.6464586295,81.272,0,81.272,1.16,5.95,6.0620211151,129.43
2019-05-25 13:30:00,81.068,6.04,81.2926947763,82.348,0,82.348,-1.28,6.04,6.1741396162,129.51,81.108,5.98,81.3281505015,82.348,0,82.348,-1.24,5.98,6.1072088551,129.51
2019-05-25 14:00:00,79.4305,5.62,79.6290696307,81.7505,0,81.7505,-2.32,5.62,6.0800328946,129.81,79.4705,5.57,79.6654584513,81.7505,0,81.7505,-2.2800000000000002,5.57,6.0185795666,129.76
2019-05-25 14:30:00,75.359,4.41,75.4879260611,74.899,0,74.899,0.46,4.41,4.4339260255,129.92,75.369,4.37,75.4955830562,74.899,0,74.899,0.47000000000000003,4.37,4.3952019294,129.89
2019-05-25 15:00:00,70.555,4.01,70.6688624855,67.745,0,67.745,2.81,4.01,4.8965498057,130.08,70.565,3.9699999999999998,70.6765882383,67.745,0,67.745,2.8200000000000003,3.9699999999999998,4.8696303761,130.06
2019-05-25 15:30:00,70.615,3.3,70.6920662097,61.015,0,61.015,9.6,3.3,10.1513545894,130.26,70.565,3.27,70.6407256829,61.015,0,61.015,9.55,3.27,10.0943251384,130.23
2019-05-25 16:00:00,72.186,3.08,72.2516781535,63.126,0,63.126,9.06,3.08,9.5692214939,130.38,72.156,3.05,72.2204322612,63.126,0,63.126,9.03,3.05,9.5311804096,130.35
2019-05-25 16:30:00,73.9185,3.19,73.9873012229,64.6385,0,64.6385,9.28,3.19,9.8129761031,130.01,73.8685,3.16,73.9360594855,64.6385,0,64.6385,9.23,3.16,9.7559469043,130.0
2019-05-25 17:00:00,72.5835,2.61,72.630410795,58.0135,0,58.0135,14.57,2.61,14.8019255504,129.82,72.4935,2.58,72.5393957946,58.0135,0,58.0135,14.48,2.58,14.7080522164,129.81
2019-05-25 17:30:00,71.395,1.98,71.422450427,49.095,0,49.095,22.3,1.98,22.3877287816,129.82,71.255,1.9500000000000002,71.2816773442,49.095,0,49.095,22.16,1.9500000000000002,22.2456310317,129.81
2019-05-25 18:00:00,69.576,1.63,69.5950908901,40.576,0,40.576,29.0,1.63,29.0457724979,129.89,69.396,1.6099999999999999,69.4146736361,40.576,0,40.576,28.82,1.6099999999999999,28.8649354754,129.81
2019-05-25 18:30:00,67.158,1.2,67.1687201307,30.658,0,30.658,36.5,1.2,36.5197206999,129.89,66.918,1.18,66.9284029691,30.658,0,30.658,36.26,1.18,36.2791951399,129.81
2019-05-25 19:00:00,63.044,0.97,63.051461807,20.254,0,20.254,42.79,0.97,42.8009929791,129.89,62.764,0.9400000000000001,62.7710386723,20.254,0,20.254,42.51,0.9400000000000001,42.5203915786,129.81
2019-05-25 19:30:00,59.987,0.73,59.9914416313,13.487,0,13.487,46.5,0.73,46.5057297545,129.98,59.667,0.71,59.6712241286,13.487,0,13.487,46.18,0.71,46.185457668,129.94
2019-05-25 20:00:00,56.348,0.27,56.3486468693,7.128,0,7.128,49.22,0.27,49.220740547,130.14,56.018,0.24,56.0185141181,7.128,0,7.128,48.89,0.24,48.890589074,130.09
2019-05-25 20:30:00,54.0305,-0.55,54.0332992723,4.1805,0,4.1805,49.85,-0.55,49.85303401,129.93,53.6905,-0.56,53.6934203627,4.1805,0,4.1805,49.51,-0.56,49.5131669357,129.89
2019-05-25 21:00:00,52.7925,-0.84,52.7991823445,2.5125,0,2.5125,50.28,-0.84,50.2870162169,129.93,52.4725,-0.85,52.479384107,2.5125,0,2.5125,49.96,-0.85,49.9672302614,129.89
2019-05-25 21:30:00,52.9995,-0.8,53.0055374489,1.6795,0,1.6795,51.32,-0.8,51.3262350071,129.93,52.6495,-0.8200000000000001,52.6558852385,1.6795,0,1.6795,50.97,-0.8200000000000001,50.9765956101,129.89
2019-05-25 22:00:00,52.942,-0.42,52.9436659479,1.552,0,1.552,51.39,-0.42,51.3917162586,129.93,52.602,-0.44,52.603840202,1.552,0,1.552,51.05,-0.44,51.051896145,129.89
2019-05-25 22:30:00,50.7205,-1.29,50.7369019575,1.5505,0,1.5505,49.17,-1.29,49.1869189928,130.51,50.4005,-1.29,50.4170060619,1.5505,0,1.5505,48.85,-1.29,48.8670297849,130.47
2019-05-25 23:00:00,47.923,-1.72,47.9538562474,1.573,0,1.573,46.35,-1.72,46.3819027208,130.65,47.613,-1.73,47.644419075100004,1.573,0,1.573,46.04,-1.73,46.0724917928,130.61
2019-05-25 23:30:00,44.555,-2.38,44.6185210983,1.5750000000000002,0,1.5750000000000002,42.98,-2.38,43.045845328,130.9,44.285,-2.39,44.3494455997,1.5750000000000002,0,1.5750000000000002,42.71,-2.39,42.7768184885,130.85
2019-05-26 00:00:00,41.2215,-2.9699999999999998,41.3283554264,1.3615,0,1.3615,39.86,-2.9699999999999998,39.9704953685,130.69,40.9715,-2.9699999999999998,41.0790057359,1.3615,0,1.3615,39.61,-2.9699999999999998,39.721190818,130.64
2019-05-26 00:30:00,39.7335,-3.36,39.8753134439,1.2735,0,1.2735,38.46,-3.36,38.6064916821,130.52,39.4935,-3.35,39.6353256862,1.2735,0,1.2735,38.22,-3.35,38.3665335937,130.47
2019-05-26 01:00:00,38.858,-3.71,39.034705891,1.278,0,1.278,37.58,-3.71,37.7626866099,130.96,38.608,-3.7,38.784889635,1.278,0,1.278,37.33,-3.7,37.5129164422,130.93
2019-05-26 01:30:00,40.172,-3.69,40.3411165438,1.292,0,1.292,38.88,-3.69,39.0547116236,131.11,39.912,-3.69,40.0822135616,1.292,0,1.292,38.62,-3.69,38.7958825135,131.08
2019-05-26 02:00:00,39.6375,-4.01,39.8398231202,1.3075,0,1.3075,38.33,-4.01,38.5391878482,131.25,39.3875,-4.0,39.5900891165,1.3075,0,1.3075,38.08,-4.0,38.2895077012,131.23
2019-05-26 02:30:00,39.372,-4.6,39.6398080722,1.6019999999999999,0,1.6019999999999999,37.77,-4.6,38.0490854029,130.95,39.132,-4.59,39.4002731463,1.6019999999999999,0,1.6019999999999999,37.53,-4.59,37.8096416275,130.9
2019-05-26 03:00:00,38.4685,-4.73,38.7582041928,1.7385000000000002,0,1.7385000000000002,36.73,-4.73,37.0333066307,131.38,38.2185,-4.72,38.5088579713,1.7385000000000002,0,1.7385000000000002,36.48,-4.72,36.7840835145,131.34
2019-05-26 03:30:00,37.4385,-4.72,37.7348603052,1.5985,0,1.5985,35.84,-4.72,36.1494674926,131.89,37.2085,-4.71,37.5054205716,1.5985,0,1.5985,35.61,-4.71,35.920136414,131.85
2019-05-26 04:00:00,36.6545,-4.91,36.9818938164,1.5745,0,1.5745,35.08,-4.91,35.4219494099,131.8,36.4245,-4.89,36.7512761717,1.5745,0,1.5745,34.85,-4.89,35.1913995175,131.77
2019-05-26 04:30:00,36.5065,-4.96,36.8419074187,1.5565,0,1.5565,34.95,-4.96,35.3001997161,131.88,36.2765,-4.95,36.6126610922,1.5565,0,1.5565,34.72,-4.95,35.0710835305,131.77
2019-05-26 05:00:00,36.422,-4.94,36.7554850873,1.642,0,1.642,34.78,-4.94,35.1290762759,132.03,36.202,-4.92,36.5347944294,1.642,0,1.642,34.56,-4.92,34.9084516987,132.0
2019-05-26 05:30:00,36.2595,-5.05,36.6094774649,1.8495,0,1.8495,34.41,-5.05,34.7785939911,132.13,36.0295,-5.03,36.3789193112,1.8495,0,1.8495,34.18,-5.03,34.5481301954,132.11
2019-05-26 06:00:00,36.893,-5.06,37.2383813961,2.633,0,2.633,34.26,-5.06,34.6316502639,132.22,36.683,-5.05,37.0289749926,2.633,0,2.633,34.05,-5.05,34.4224490703,132.19
2019-05-26 06:30:00,39.211,-4.59,39.4787363146,4.091,0,4.091,35.12,-4.59,35.4186744529,132.06,38.981,-4.57,39.2479714253,4.091,0,4.091,34.89,-4.57,35.1880235307,132.0
2019-05-26 07:00:00,41.9175,-4.25,42.1324020945,6.5575,0,6.5575,35.36,-4.25,35.6144928365,131.61,41.6875,-4.24,41.9025686116,6.5575,0,6.5575,35.13,-4.24,35.3849473647,131.56
2019-05-26 07:30:00,45.789,-3.51,45.9233341668,8.179,0,8.179,37.61,-3.51,37.7734324625,131.06,45.539,-3.5,45.6733020593,8.179,0,8.179,37.36,-3.5,37.5235872486,130.99
2019-05-26 08:00:00,48.934,-2.64,49.0051625444,8.484,0,8.484,40.45,-2.64,40.5360592559,130.2,48.664,-2.63,48.7350161178,8.484,0,8.484,40.18,-2.63,40.2659819202,130.17
2019-05-26 08:30:00,54.2085,-1.74,54.2364183206,14.1885,0,14.1885,40.02,-1.74,40.0578082276,130.03,53.9485,-1.75,53.9768760883,14.1885,0,14.1885,39.76,-1.75,39.7984936901,129.99
2019-05-26 09:00:00,60.164,-0.88,60.1704353981,23.374,0,23.374,36.79,-0.88,36.8005230941,129.4,59.944,-0.89,59.9506066358,23.374,0,23.374,36.57,-0.89,36.5808283121,129.38
2019-05-26 09:30:00,63.063,-0.04,63.0630126857,26.273,0,26.273,36.79,-0.04,36.790021745,129.16,62.823,-0.06,62.8230286519,26.273,0,26.273,36.55,-0.06,36.5500492476,129.15
2019-05-26 10:00:00,65.0015,0.53,65.0036606835,24.8315,0,24.8315,40.17,0.53,40.1734962382,129.16,64.7415,0.52,64.7435882713,24.8315,0,24.8315,39.91,0.52,39.9133874784,129.15
2019-05-26 10:30:00,67.232,1.13,67.2414955515,26.262,0,26.262,40.97,1.13,40.9855803912,129.16,66.962,1.11,66.9711993621,26.262,0,26.262,40.7,1.11,40.7151335501,129.15
2019-05-26 11:00:00,68.3145,1.6600000000000001,68.3346655092,27.3445,0,27.3445,40.97,1.6600000000000001,41.0036156942,129.35,68.0545,1.63,68.0740175856,27.3445,0,27.3445,40.71,1.63,40.7426189634,129.32
2019-05-26 11:30:00,68.8575,1.6099999999999999,68.8763196335,29.0575,0,29.0575,39.8,1.6099999999999999,39.8325507594,129.23,68.6075,1.58,68.6256909346,29.0575,0,29.0575,39.55,1.58,39.5815474685,129.21
2019-05-26 12:00:00,68.4775,2.07,68.5087797749,26.6975,0,26.6975,41.78,2.07,41.8312478896,129.51,68.2075,2.04,68.2380000898,26.6975,0,26.6975,41.51,2.04,41.5600974494,129.49
2019-05-26 12:30:00,66.762,1.98,66.7913545603,26.432,0,26.432,40.33,1.98,40.3785747643,129.27,66.522,1.9500000000000002,66.5505746331,26.432,0,26.432,40.09,1.9500000000000002,40.1373965274,129.24
2019-05-26 13:00:00,65.808,1.74,65.8309992633,24.018,0,24.018,41.79,1.74,41.826208291,129.27,65.528,1.71,65.5503080389,24.018,0,24.018,41.51,1.71,41.5452067031,129.33
2019-05-26 13:30:00,65.845,1.74,65.8679863439,23.335,0,23.335,42.51,1.74,42.5455955417,129.43,65.585,1.71,65.6072886576,23.335,0,23.335,42.25,1.71,42.2845905739,129.41
2019-05-26 14:00:00,66.0135,0.93,66.0200506078,29.8335,0,29.8335,36.18,0.93,36.1919507626,130.06,65.7835,0.91,65.7897938304,29.8335,0,29.8335,35.95,0.91,35.9615155409,130.01
2019-05-26 14:30:00,65.3835,0.34,65.3843840091,28.7635,0,28.7635,36.62,0.34,36.6215783385,130.35,65.1635,0.33,65.1643355851,28.7635,0,28.7635,36.4,0.33,36.4014958484,130.33
2019-05-26 15:00:00,63.3905,0.17,63.3907279517,26.3505,0,26.3505,37.04,0.17,37.0403901167,130.56,63.1605,0.15,63.1606781174,26.3505,0,26.3505,36.81,0.15,36.8103056222,130.54
