Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-26 15:30:00,62.4925,0.46,62.4941929802,24.0825,0,24.0825,38.41,0.46,38.4127543923,130.25,62.2525,0.45,62.2541264195,24.0825,0,24.0825,38.17,0.45,38.1726525146,130.22
2019-05-26 16:00:00,64.931,0.77,64.9355654553,26.711,0,26.711,38.22,0.77,38.2277556234,130.33,64.691,0.75,64.6953474448,26.711,0,26.711,37.98,0.75,37.9874044915,130.3
2019-05-26 16:30:00,68.4285,0.9,68.4344183306,35.9385,0,35.9385,32.49,0.9,32.5024629836,130.09,68.2285,0.87,68.2340465768,35.9385,0,35.9385,32.29,0.87,32.3017182206,130.06
2019-05-26 17:00:00,69.832,1.03,69.8395956747,34.432,0,34.432,35.4,1.03,35.4149812932,129.98,69.602,1.02,69.6094735219,34.432,0,34.432,35.17,1.02,35.1847879061,129.94
2019-05-26 17:30:00,72.5255,0.98,72.5321208173,36.4655,0,36.4655,36.06,0.98,36.0733142364,129.87,72.2855,0.9500000000000001,72.2917423379,36.4655,0,36.4655,35.82,0.9500000000000001,35.8325954963,129.83
2019-05-26 18:00:00,71.0625,0.67,71.0656584171,33.1925,0,33.1925,37.87,0.67,37.8759263913,129.87,70.8125,0.66,70.8155756614,33.1925,0,33.1925,37.62,0.66,37.6257890283,129.83
2019-05-26 18:30:00,68.2335,0.15,68.2336648748,29.3035,0,29.3035,38.93,0.15,38.9302889791,130.11,67.9835,0.14,67.9836441525,29.3035,0,29.3035,38.68,0.14,38.6802533601,130.09
2019-05-26 19:00:00,64.1605,-0.04,64.1605124687,22.7905,0,22.7905,41.37,-0.04,41.3700193377,129.89,63.8805,-0.06,63.8805281776,22.7905,0,22.7905,41.09,-0.06,41.0900438063,129.85
2019-05-26 19:30:00,60.2575,-0.37,60.2586359475,15.1375,0,15.1375,45.12,-0.37,45.1215170401,129.89,59.9575,-0.38,59.9587041742,15.1375,0,15.1375,44.82,-0.38,44.821610859,129.85
2019-05-26 20:00:00,56.398,-0.71,56.4024689531,9.618,0,9.618,46.78,-0.71,46.7853876761,129.89,56.088,-0.72,56.092621119,9.618,0,9.618,46.47,-0.72,46.4755774574,129.85
2019-05-26 20:30:00,53.8335,-1.02,53.8431622609,6.1535,0,6.1535,47.68,-1.02,47.6909089869,129.89,53.5235,-1.03,53.5334096826,6.1535,0,6.1535,47.37,-1.03,47.3811966924,129.85
2019-05-26 21:00:00,52.048,-1.26,52.0632490726,3.258,0,3.258,48.79,-1.26,48.8062670156,130.05,51.728,-1.27,51.743587854,3.258,0,3.258,48.47,-1.27,48.486635272,130.03
2019-05-26 21:30:00,51.3665,-1.56,51.3901831311,1.5065,0,1.5065,49.86,-1.56,49.8843983626,130.05,51.0365,-1.56,51.0603361941,1.5065,0,1.5065,49.53,-1.56,49.5545608395,130.03
2019-05-26 22:00:00,52.01,-1.21,52.0240732738,1.38,0,1.38,50.63,-1.21,50.6444567549,129.29,51.68,-1.22,51.6943981491,1.38,0,1.38,50.3,-1.22,50.3147930533,129.26
2019-05-26 22:30:00,50.658500000000004,-1.58,50.6831335086,1.3685,0,1.3685,49.29,-1.58,49.3153170932,129.57,50.3285,-1.5899999999999999,50.3536097241,1.3685,0,1.3685,48.96,-1.5899999999999999,48.985811211,129.54
2019-05-26 23:00:00,48.1775,-2.3,48.2323699008,1.2575,0,1.2575,46.92,-2.3,46.9763387249,130.39,47.8675,-2.29,47.9222459433,1.2575,0,1.2575,46.61,-2.29,46.6662211883,130.36
2019-05-26 23:30:00,45.8155,-2.84,45.9034382182,1.2755,0,1.2755,44.54,-2.84,44.6304514877,130.66,45.5255,-2.84,45.6139973062,1.2755,0,1.2755,44.25,-2.84,44.341043064,130.63
2019-05-27 00:00:00,42.522,-3.96,42.7059958788,1.492,0,1.492,41.03,-3.96,41.2206562296,130.78,42.262,-3.95,42.4461911601,1.492,0,1.492,40.77,-3.95,40.960900869,130.75
2019-05-27 00:30:00,41.4595,-3.98,41.6500965215,1.6795,0,1.6795,39.78,-3.98,39.9786042778,130.28,41.1995,-3.9699999999999998,41.3903334155,1.6795,0,1.6795,39.52,-3.9699999999999998,39.7189035599,130.25
2019-05-27 01:00:00,40.093,-4.33,40.3261397731,1.593,0,1.593,38.5,-4.33,38.7427270594,130.55,39.843,-4.32,40.0765149308,1.593,0,1.593,38.25,-4.32,38.4931799154,130.51
2019-05-27 01:30:00,41.064,-4.17,41.2751862019,1.484,0,1.484,39.58,-4.17,39.7990615467,130.55,40.804,-4.16,41.0155094568,1.484,0,1.484,39.32,-4.16,39.5394486557,130.51
2019-05-27 02:00:00,40.364,-4.42,40.6052816269,1.494,0,1.494,38.87,-4.42,39.120497185,130.64,40.104,-4.41,40.3457422289,1.494,0,1.494,38.61,-4.41,38.8610370423,130.61
2019-05-27 02:30:00,39.3985,-4.72,39.6802243221,1.4685000000000001,0,1.4685000000000001,37.93,-4.72,38.2225496272,130.64,39.1485,-4.71,39.4308147551,1.4685000000000001,0,1.4685000000000001,37.68,-4.71,37.9732339945,130.61
2019-05-27 03:00:00,38.693,-4.92,39.004546517,1.453,0,1.453,37.24,-4.92,37.5635994015,130.77,38.443,-4.9,38.754022359,1.453,0,1.453,36.99,-4.9,37.3131357567,130.75
2019-05-27 03:30:00,38.469,-4.99,38.7912884679,1.409,0,1.409,37.06,-4.99,37.3944340778,131.02,38.229,-4.98,38.5520017768,1.409,0,1.409,36.82,-4.98,37.1552526569,130.99
2019-05-27 04:00:00,38.178,-4.89,38.4898919718,1.258,0,1.258,36.92,-4.89,37.2424287608,131.22,37.938,-4.87,38.2492973007,1.258,0,1.258,36.68,-4.87,37.0018823845,131.19
2019-05-27 04:30:00,37.7455,-5.17,38.0979221251,1.2455,0,1.2455,36.5,-5.17,36.8643309989,130.96,37.5055,-5.16,37.8587919809,1.2455,0,1.2455,36.26,-5.16,36.6253081898,130.94
2019-05-27 05:00:00,36.948,-5.32,37.3290383482,1.5779999999999998,0,1.5779999999999998,35.37,-5.32,35.767852885,131.29,36.718,-5.3,37.0985380305,1.5779999999999998,0,1.5779999999999998,35.14,-5.3,35.5374394125,131.26
2019-05-27 05:30:00,37.597,-5.22,37.9576449348,1.637,0,1.637,35.96,-5.22,36.3368958498,131.07,37.357,-5.2,37.717177108,1.637,0,1.637,35.72,-5.2,36.0965150672,131.04
2019-05-27 06:00:00,38.795,-4.92,39.1057339146,2.825,0,2.825,35.97,-4.92,36.304921154,131.15,38.555,-4.91,38.8663881136,2.825,0,2.825,35.73,-4.91,36.0657871119,131.14
2019-05-27 06:30:00,41.9955,-4.38,42.22329239,5.4755,0,5.4755,36.52,-4.38,36.781718285,131.15,41.7455,-4.37,41.9736068292,5.4755,0,5.4755,36.27,-4.37,36.5323117254,131.14
2019-05-27 07:00:00,44.462,-3.76,44.6207019667,6.042,0,6.042,38.42,-3.76,38.6035490596,131.84,44.212,-3.76,44.3715961399,6.042,0,6.042,38.17,-3.76,38.3547454691,131.81
2019-05-27 07:30:00,49.7235,-3.26,49.83025238,10.3535,0,10.3535,39.37,-3.26,39.5047402219,131.33,49.4735,-3.26,49.5807906578,10.3535,0,10.3535,39.12,-3.26,39.2555983269,131.31
2019-05-27 08:00:00,54.467,-2.49,54.5238864077,16.147,0,16.147,38.32,-2.49,38.4008137935,131.46,54.207,-2.49,54.2641589726,16.147,0,16.147,38.06,-2.49,38.1413646846,131.43
2019-05-27 08:30:00,58.26,-1.12,58.2707645393,20.13,0,20.13,38.13,-1.12,38.1464454438,131.18,58.02,-1.13,58.0310029209,20.13,0,20.13,37.89,-1.13,37.9068463473,131.16
2019-05-27 09:00:00,63.0405,-0.17,63.0407292173,28.2105,0,28.2105,34.83,-0.17,34.8304148698,131.18,62.8205,-0.19,62.8207873259,28.2105,0,28.2105,34.61,-0.19,34.6105215216,131.16
2019-05-27 09:30:00,68.697,0.8,68.7016579785,34.687,0,34.687,34.01,0.8,34.0194076962,131.07,68.477,0.78,68.4814422234,34.687,0,34.687,33.79,0.78,33.7990014645,131.06
2019-05-27 10:00:00,74.1385,1.81,74.1605911671,42.4985,0,42.4985,31.64,1.81,31.691729205,130.72,73.9385,1.77,73.959682816,42.4985,0,42.4985,31.44,1.77,31.4897840577,130.7
2019-05-27 10:30:00,78.8245,2.22,78.8557556571,54.5145,0,54.5145,24.31,2.22,24.4111552369,130.55,78.6945,2.18,78.7246894579,54.5145,0,54.5145,24.18,2.18,24.2780724111,130.54
2019-05-27 11:00:00,81.956,4.22,82.064574184,69.696,0,69.696,12.26,4.22,12.9659554218,130.41,81.896,4.17,82.0020958025,69.696,0,69.696,12.2,4.17,12.8929787094,130.41
2019-05-27 11:30:00,85.624,5.08,85.7745636888,82.704,0,82.704,2.92,5.08,5.8594197665,130.41,85.634,5.02,85.78101396,82.704,0,82.704,2.93,5.02,5.8125123656,130.41
2019-05-27 12:00:00,86.2175,5.57,86.3972349456,86.1175,0,86.1175,0.1,5.57,5.5708975937,130.14,86.2575,5.52,86.4339441785,86.1175,0,86.1175,0.14,5.52,5.5217750769,130.14
2019-05-27 12:30:00,85.829,6.06,86.0426687231,86.219,0,86.219,-0.39,6.06,6.0725365376,130.28,85.859,5.99,86.0676941773,86.219,0,86.219,-0.36,5.99,6.0008082789,130.28
2019-05-27 13:00:00,85.6915,5.88,85.8930007175,88.2415,0,88.2415,-2.55,5.88,6.4091263055,130.28,85.7415,5.82,85.9387992833,88.2415,0,88.2415,-2.5,5.82,6.3342244987,130.28
2019-05-27 13:30:00,83.333,5.43,83.5097227214,85.613,0,85.613,-2.2800000000000002,5.43,5.8892529238,130.44,83.373,5.38,83.5464034474,85.613,0,85.613,-2.24,5.38,5.8276925108,130.43
2019-05-27 14:00:00,80.3185,4.97,80.472121522,80.5885,0,80.5885,-0.27,4.97,4.9773286008,130.66,80.3485,4.92,80.4989928648,80.5885,0,80.5885,-0.24,4.92,4.9258501804,130.65
2019-05-27 14:30:00,79.9115,4.53,80.039794679,81.0915,0,81.0915,-1.18,4.53,4.6811643851,130.44,79.9415,4.48,80.0669333886,81.0915,0,81.0915,-1.15,4.48,4.6252459394,130.44
2019-05-27 15:00:00,78.894,3.9699999999999998,78.9938234041,80.534,0,80.534,-1.6400000000000001,3.9699999999999998,4.2954045211,130.18,78.934,3.92,79.0312770743,80.534,0,80.534,-1.6,3.92,4.2339579592,130.17
2019-05-27 15:30:00,80.3475,4.08,80.4510233387,82.1875,0,82.1875,-1.8399999999999999,4.08,4.4757122338,130.64,80.3875,4.03,80.4884529374,82.1875,0,82.1875,-1.8,4.03,4.4137172542,130.63
2019-05-27 16:00:00,79.515,3.64,79.5982714951,78.155,0,78.155,1.3599999999999999,3.64,3.8857689072,130.34,79.515,3.6,79.5964523393,78.155,0,78.155,1.3599999999999999,3.6,3.8483243107,130.33
2019-05-27 16:30:00,74.117,2.49,74.1588146413,60.187,0,60.187,13.93,2.49,14.1507950307,130.34,74.027,2.45,74.0675315439,60.187,0,60.187,13.84,2.45,14.0551805396,130.26
2019-05-27 17:00:00,75.8995,2.95,75.9568074648,58.1095,0,58.1095,17.79,2.95,18.0329309875,129.66,75.7995,2.92,75.8557222644,58.1095,0,58.1095,17.69,2.92,17.9293753377,129.65
2019-05-27 17:30:00,77.15,2.98,77.2075313684,53.99,0,53.99,23.16,2.98,23.3509314589,129.44,76.99,2.95,77.0464963512,53.99,0,53.99,23.0,2.95,23.1884130548,129.43
2019-05-27 18:00:00,73.298,2.77,73.3503217716,40.598,0,40.598,32.7,2.77,32.8171129138,129.44,73.078,2.73,73.1289749962,40.598,0,40.598,32.48,2.73,32.594528682,129.43
2019-05-27 18:30:00,72.106,2.32,72.1433131759,33.366,0,33.366,38.74,2.32,38.8094060764,129.44,71.856,2.29,71.8924810811,33.366,0,33.366,38.49,2.29,38.5580627107,129.43
2019-05-27 19:00:00,67.78,1.97,67.808622608,23.59,0,23.59,44.19,1.97,44.2338897227,129.44,67.49,1.94,67.517876892,23.59,0,23.59,43.9,1.94,43.9428446963,129.43
2019-05-27 19:30:00,63.7455,2.14,63.7814108518,14.5755,0,14.5755,49.17,2.14,49.2165470142,129.44,63.4155,2.11,63.450592907,14.5755,0,14.5755,48.84,2.11,48.8855571718,129.43
2019-05-27 20:00:00,60.791,1.63,60.812848815,9.281,0,9.281,51.51,1.63,51.5357836847,129.61,60.451,1.6099999999999999,60.4724358778,9.281,0,9.281,51.17,1.6099999999999999,51.1953220519,129.57
2019-05-27 20:30:00,58.56,0.9400000000000001,58.567543913,7.93,0,7.93,50.63,0.9400000000000001,50.6387252999,129.81,58.23,0.91,58.2371101618,7.93,0,7.93,50.3,0.91,50.3082309369,129.79
2019-05-27 21:00:00,56.834,0.53,56.8364711783,5.914,0,5.914,50.92,0.53,50.9227581735,130.0,56.504,0.51,56.5063015601,5.914,0,5.914,50.59,0.51,50.5925706008,129.98
2019-05-27 21:30:00,56.936,0.71,56.9404267283,5.506,0,5.506,51.43,0.71,51.4349006026,129.81,56.606,0.6900000000000001,56.6102052284,5.506,0,5.506,51.1,0.6900000000000001,51.1046583004,129.8
2019-05-27 22:00:00,55.362,0.32,55.3629248144,5.272,0,5.272,50.09,0.32,50.0910221497,129.95,55.032,0.30000000000000004,55.0328177,5.272,0,5.272,49.76,0.30000000000000004,49.7609043326,129.92
2019-05-27 22:30:00,51.3815,0.2,51.3818892437,0.5915,0,0.5915,50.79,0.2,50.7903937768,130.18,51.0515,0.19,51.0518535633,0.5915,0,0.5915,50.46,0.19,50.4603577078,130.15
2019-05-27 23:00:00,47.214,-1.01,47.2248017042,0.594,0,0.594,46.62,-1.01,46.6309393,130.79,46.914,-1.01,46.9248707617,0.594,0,0.594,46.32,-1.01,46.3310101336,130.77
2019-05-27 23:30:00,45.399,-1.83,45.435868001,0.719,0,0.719,44.68,-1.83,44.7174607955,131.01,45.109,-1.83,45.1461048264,0.719,0,0.719,44.39,-1.83,44.42770532,130.97
2019-05-28 00:00:00,43.907,-2.7800000000000002,43.9949207182,0.717,0,0.717,43.19,-2.7800000000000002,43.2793773061,131.32,43.627,-2.7800000000000002,43.7154838587,0.717,0,0.717,42.91,-2.7800000000000002,42.9999593023,131.29
2019-05-28 00:30:00,42.6715,-3.4,42.8067390985,0.7915000000000001,0,0.7915000000000001,41.88,-3.4,42.0177867099,131.32,42.3915,-3.39,42.526831204,0.7915000000000001,0,0.7915000000000001,41.6,-3.39,41.7378976471,131.37
2019-05-28 01:00:00,41.543,-3.71,41.7083318894,1.013,0,1.013,40.53,-3.71,40.6994471707,131.61,41.273,-3.71,41.4394091295,1.013,0,1.013,40.26,-3.71,40.430578774,131.6
2019-05-28 01:30:00,43.084,-3.38,43.2163794874,1.1440000000000001,0,1.1440000000000001,41.94,-3.38,42.0759788953,131.7,42.794,-3.39,42.9280623369,1.1440000000000001,0,1.1440000000000001,41.65,-3.39,41.7877326497,131.68
2019-05-28 02:00:00,42.811,-3.43,42.9481853051,1.181,0,1.181,41.63,-3.43,41.7710641473,131.82,42.531,-3.43,42.6690855421,1.181,0,1.181,41.35,-3.43,41.4920160995,131.81
2019-05-28 02:30:00,42.1755,-3.6,42.328864859,1.2155,0,1.2155,40.96,-3.6,41.117898779,131.82,41.8855,-3.6,42.0399228145,1.2155,0,1.2155,40.67,-3.6,40.8290203164,131.81
2019-05-28 03:00:00,41.1325,-3.88,41.3150935646,1.1725,0,1.1725,39.96,-3.88,40.147926472,132.05,40.8625,-3.88,41.0462946714,1.1725,0,1.1725,39.69,-3.88,39.8791988385,132.03
2019-05-28 03:30:00,40.352,-4.45,40.5966304513,1.222,0,1.222,39.13,-4.45,39.3822218774,132.05,40.082,-4.45,40.328268299,1.222,0,1.222,38.86,-4.45,39.11396298,132.03
2019-05-28 04:00:00,39.841,-4.57,40.102246583,1.151,0,1.151,38.69,-4.57,38.958965592,132.14,39.581,-4.5600000000000005,39.8428056367,1.151,0,1.151,38.43,-4.5600000000000005,38.6995930211,132.11
2019-05-28 04:30:00,40.2525,-4.32,40.4836529509,1.4125,0,1.4125,38.84,-4.32,39.079508697,132.06,39.9925,-4.31,40.2240743368,1.4125,0,1.4125,38.58,-4.31,38.820001288,132.03
2019-05-28 05:00:00,40.4005,-4.19,40.6171946379,1.3905,0,1.3905,39.01,-4.19,39.234375234,132.06,40.1305,-4.19,40.3486447139,1.3905,0,1.3905,38.74,-4.19,38.9659299902,132.03
2019-05-28 05:30:00,41.4955,-4.02,41.6897699712,1.3755,0,1.3755,40.12,-4.02,40.3208978075,131.68,41.2155,-4.03,41.4120554941,1.3755,0,1.3755,39.84,-4.03,40.0433078054,131.65
2019-05-28 06:00:00,44.0035,-2.92,44.100276782,1.7735,0,1.7735,42.23,-2.92,42.3308315534,131.24,43.7135,-2.91,43.8102520222,1.7735,0,1.7735,41.94,-2.91,42.0408337215,131.21
2019-05-28 06:30:00,50.437,-0.8200000000000001,50.443665301,4.067,0,4.067,46.37,-0.8200000000000001,46.3772498107,130.75,50.127,-0.85,50.134206177,4.067,0,4.067,46.06,-0.85,46.0678423632,130.72
2019-05-28 07:00:00,55.7065,0.88,55.7134502813,7.4565,0,7.4565,48.25,0.88,48.2580242032,130.83,55.3765,0.84,55.3828705671,7.4565,0,7.4565,47.92,0.84,47.927361705,130.8
2019-05-28 07:30:00,60.8995,3.2800000000000002,60.9877651685,12.5095,0,12.5095,48.39,3.2800000000000002,48.5010360714,130.74,60.5695,3.23,60.6555622367,12.5095,0,12.5095,48.06,3.23,48.1684180766,130.72
2019-05-28 08:00:00,64.8855,5.52,65.1198779963,15.8755,0,15.8755,49.01,5.52,49.3198793591,130.39,64.5655,5.46,64.7959519588,15.8755,0,15.8755,48.69,5.46,48.9951803752,130.36
2019-05-28 08:30:00,70.5985,7.52,70.9978774489,23.7785,0,23.7785,46.82,7.52,47.420067482,129.78,70.2985,7.45,70.692160826,23.7785,0,23.7785,46.52,7.45,47.1127679085,129.75
2019-05-28 09:00:00,73.8105,8.46,74.2937514886,29.4805,0,29.4805,44.33,8.46,45.1300398848,129.47,73.5405,8.39,74.0175468403,29.4805,0,29.4805,44.06,8.39,44.8517078828,129.45
2019-05-28 09:30:00,78.0415,9.26,78.5889516551,34.7915,0,34.7915,43.25,9.26,44.2301944377,129.65,77.7815,9.17,78.3201803002,34.7915,0,34.7915,42.99,9.17,43.9571268397,129.62
2019-05-28 10:00:00,79.77,9.79,80.3685075138,37.11,0,37.11,42.66,9.79,43.7689353309,129.65,79.5,9.7,80.0895748522,37.11,0,37.11,42.39,9.7,43.4856539562,129.62
2019-05-28 10:30:00,83.1305,9.67,83.6910325558,44.8805,0,44.8805,38.25,9.67,39.4534079643,129.9,82.9005,9.58,83.4521976957,44.8805,0,44.8805,38.02,9.58,39.208376656,129.89
2019-05-28 11:00:00,82.7395,9.69,83.3049876073,52.8295,0,52.8295,29.91,9.69,31.4404866375,129.72,82.5795,9.61,83.1367904135,52.8295,0,52.8295,29.75,9.61,31.2636306273,129.7
2019-05-28 11:30:00,85.0355,9.95,85.6156455343,56.8455,0,56.8455,28.19,9.95,29.8944576803,129.72,84.8655,9.87,85.4375209744,56.8455,0,56.8455,28.02,9.87,29.7075293486,129.7
2019-05-28 12:00:00,87.501,9.67,88.0337088904,59.771,0,59.771,27.73,9.67,29.367699944,129.72,87.321,9.57,87.8438497619,59.771,0,59.771,27.55,9.57,29.1648315613,129.7
2019-05-28 12:30:00,87.695,9.76,88.2364472596,60.805,0,60.805,26.89,9.76,28.6064625566,129.51,87.545,9.67,88.0774427706,60.805,0,60.805,26.74,9.67,28.4347762432,129.51
2019-05-28 13:00:00,88.517,10.06,89.0868278086,70.367,0,70.367,18.15,10.06,20.7515324735,129.51,88.417,9.99,88.9795818657,70.367,0,70.367,18.05,9.99,20.6301381479,129.51
2019-05-28 13:30:00,82.0515,9.34,82.5813795734,68.7215,0,68.7215,13.33,9.34,16.2765014668,129.62,82.0115,9.26,82.5326222305,68.7215,0,68.7215,13.29,9.26,16.1978918381,129.62
2019-05-28 14:00:00,78.8065,9.35,79.359227203,66.9265,0,66.9265,11.88,9.35,15.1180984254,129.62,78.7665,9.28,79.3112849615,66.9265,0,66.9265,11.84,9.28,15.0434038701,129.62
2019-05-28 14:30:00,82.986,9.75,83.5567992206,73.216,0,73.216,9.77,9.75,13.8027316137,129.81,82.936,9.66,83.4966807484,73.216,0,73.216,9.72,9.66,13.7037950948,129.8
2019-05-28 15:00:00,85.874,9.91,86.4439238813,77.294,0,77.294,8.58,9.91,13.1081844662,129.67,85.844,9.83,86.4049838609,77.294,0,77.294,8.55,9.83,13.0281003988,129.66
2019-05-28 15:30:00,85.4175,10.13,86.016081091,76.2675,0,76.2675,9.15,10.13,13.6506190336,129.92,85.3875,10.05,85.9769018763,76.2675,0,76.2675,9.12,10.05,13.5711790203,129.92
2019-05-28 16:00:00,81.1595,10.02,81.7756983477,66.2795,0,66.2795,14.88,10.02,17.9391973065,129.92,81.0995,9.94,81.7063798014,66.2795,0,66.2795,14.82,9.94,17.8447751457,129.92
2019-05-28 16:30:00,82.044,9.34,82.5739277012,65.024,0,65.024,17.02,9.34,19.4143246084,130.03,81.974,9.27,82.4964822038,65.024,0,65.024,16.95,9.27,19.3193012296,130.03
2019-05-28 17:00:00,83.472,8.75,83.9293588919,62.202,0,62.202,21.27,8.75,22.9994652112,129.9,83.362,8.67,83.8116456347,62.202,0,62.202,21.16,8.67,22.8673238487,129.89
2019-05-28 17:30:00,81.6015,7.31,81.9282668085,54.2815,0,54.2815,27.32,7.31,28.2810625684,129.99,81.4415,7.25,81.7635641484,54.2815,0,54.2815,27.16,7.25,28.1109960692,129.98
2019-05-28 18:00:00,81.6045,6.47,81.8605846562,48.3445,0,48.3445,33.26,6.47,33.8834546645,130.08,81.3845,6.41,81.636541697,48.3445,0,48.3445,33.04,6.41,33.6560499762,130.07
2019-05-28 18:30:00,76.6275,5.3,76.8105706023,35.5775,0,35.5775,41.05,5.3,41.3907296384,130.16,76.3675,5.24,76.5470617088,35.5775,0,35.5775,40.79,5.24,41.1251954403,130.07
2019-05-28 19:00:00,71.7475,5.1,71.9285322821,23.4175,0,23.4175,48.33,5.1,48.5983425643,130.09,71.4175,5.04,71.595117894,23.4175,0,23.4175,48.0,5.04,48.263874689,130.07
2019-05-28 19:30:00,66.7085,5.04,66.898621602,12.4385,0,12.4385,54.27,5.04,54.5035274088,130.0,66.3385,4.98,66.5251605203,12.4385,0,12.4385,53.9,4.98,54.1295704768,129.95
2019-05-28 20:00:00,62.9095,4.92,63.1015973669,5.7795000000000005,0,5.7795000000000005,57.13,4.92,57.3414623113,130.19,62.5395,4.86,62.7280532158,5.7795000000000005,0,5.7795000000000005,56.76,4.86,56.967685577,130.15
2019-05-28 20:30:00,60.771,4.36,60.9272027997,3.6310000000000002,0,3.6310000000000002,57.14,4.36,57.3061008969,130.41,60.391,4.31,60.544603236,3.6310000000000002,0,3.6310000000000002,56.76,4.31,56.9234020417,130.39
2019-05-28 21:00:00,58.5845,3.42,58.6842401352,2.4245,0,2.4245,56.16,3.42,56.2640382482,130.48,58.2145,3.37,58.3119619825,2.4245,0,2.4245,55.79,3.37,55.8916899011,130.39
2019-05-28 21:30:00,58.027,3.17,58.1135236326,1.387,0,1.387,56.64,3.17,56.7286391517,130.09,57.647,3.13,57.7319106647,1.387,0,1.387,56.26,3.13,56.3470008075,130.06
2019-05-28 22:00:00,57.2865,2.9699999999999998,57.3634376781,1.3465,0,1.3465,55.94,2.9699999999999998,56.0187870272,130.18,56.9265,2.93,57.0018534984,1.3465,0,1.3465,55.58,2.93,55.6571765364,130.16
2019-05-28 22:30:00,54.264,1.92,54.2979566466,1.354,0,1.354,52.91,1.92,52.944825054,130.42,53.924,1.88,53.9567620971,1.354,0,1.354,52.57,1.88,52.6036053897,130.39
2019-05-28 23:00:00,50.031,0.79,50.0372367442,1.341,0,1.341,48.69,0.79,48.6964084918,130.88,49.721,0.77,49.726961912,1.341,0,1.341,48.38,0.77,48.386127144,130.85
2019-05-28 23:30:00,46.1155,0.05,46.1155271058,1.3054999999999999,0,1.3054999999999999,44.81,0.05,44.8100278956,130.69,45.8155,0.03,45.815509822,1.3054999999999999,0,1.3054999999999999,44.51,0.03,44.5100101101,130.66
2019-05-29 00:00:00,42.778,-0.8300000000000001,42.7860512784,1.358,0,1.358,41.42,-0.8300000000000001,41.4283151963,131.2,42.518,-0.84,42.5262968527,1.358,0,1.358,41.16,-0.84,41.1685705363,131.17
2019-05-29 00:30:00,43.01,-1.7000000000000002,43.0435837263,1.48,0,1.48,41.53,-1.7000000000000002,41.5647795615,131.91,42.74,-1.71,42.7741943232,1.48,0,1.48,41.26,-1.71,41.2954198429,131.9
2019-05-29 01:00:00,43.676,-2.27,43.7349502801,1.466,0,1.466,42.21,-2.27,42.2709947837,132.21,43.406,-2.27,43.4653164719,1.466,0,1.466,41.94,-2.27,42.0013868819,132.18
2019-05-29 01:30:00,44.997,-2.32,45.0567687368,1.447,0,1.447,43.55,-2.32,43.6117518566,132.09,44.687,-2.34,44.7482241994,1.447,0,1.447,43.24,-2.34,43.3032700844,132.03
2019-05-29 02:00:00,44.1255,-2.58,44.2008614198,1.4255,0,1.4255,42.7,-2.58,42.7778727849,131.83,43.8455,-2.58,43.9213418539,1.4255,0,1.4255,42.42,-2.58,42.4983858517,131.78
2019-05-29 02:30:00,43.4235,-2.91,43.5208967308,1.3935,0,1.3935,42.03,-2.91,42.1306183197,132.09,43.1435,-2.92,43.2422015195,1.3935,0,1.3935,41.75,-2.92,41.8519880054,132.06
2019-05-29 03:00:00,42.251,-3.31,42.3804565926,1.331,0,1.331,40.92,-3.31,41.0536539178,132.44,42.171,-3.32,42.3014850921,1.331,0,1.331,40.84,-3.32,40.9747239161,132.42
2019-05-29 03:30:00,41.809,-3.4,41.9470199299,1.339,0,1.339,40.47,-3.4,40.612570714,132.69,41.539,-3.4,41.6779140673,1.339,0,1.339,40.2,-3.4,40.3435248832,132.66
2019-05-29 04:00:00,41.305,-3.54,41.4564183812,1.385,0,1.385,39.92,-3.54,40.0766515567,132.69,41.035,-3.54,41.1874110014,1.385,0,1.385,39.65,-3.54,39.8077140765,132.66
2019-05-29 04:30:00,41.33,-3.68,41.4935091309,1.42,0,1.42,39.91,-3.68,40.0793026386,132.69,41.06,-3.68,41.2245800464,1.42,0,1.42,39.64,-3.68,39.8104508892,132.66
2019-05-29 05:00:00,41.5505,-3.42,41.6910116242,1.2805,0,1.2805,40.27,-3.42,40.4149638129,132.69,41.2805,-3.41,41.4211030786,1.2805,0,1.2805,40.0,-3.41,40.145088118,132.66
2019-05-29 05:30:00,41.5075,-3.36,41.643272641,1.2875,0,1.2875,40.22,-3.36,40.3601040633,132.49,41.2475,-3.35,41.38331495,1.2875,0,1.2875,39.96,-3.35,40.1001758101,132.45
2019-05-29 06:00:00,43.221,-2.52,43.2944019591,2.621,0,2.621,40.6,-2.52,40.6781317172,132.14,42.961,-2.52,43.0348454279,2.621,0,2.621,40.34,-2.52,40.4186343164,132.1
2019-05-29 06:30:00,48.209,-0.16,48.2092655099,3.999,0,3.999,44.21,-0.16,44.2102895263,131.11,47.929,-0.16,47.929267061,3.999,0,3.999,43.93,-0.16,43.9302913717,131.09
2019-05-29 07:00:00,52.578,1.98,52.6152685444,5.058,0,5.058,47.52,1.98,47.5612321119,130.68,52.278,1.9500000000000002,52.3143554295,5.058,0,5.058,47.22,1.9500000000000002,47.260246508,130.65
2019-05-29 07:30:00,57.8795,3.71,57.9982811836,7.0495,0,7.0495,50.83,3.71,50.9652136266,130.68,57.5595,3.67,57.67638113,7.0495,0,7.0495,50.51,3.67,50.6431535353,130.65
2019-05-29 08:00:00,62.5155,5.6,62.7658166541,9.1455,0,9.1455,53.37,5.6,53.6629937667,129.76,62.1755,5.55,62.4227146178,9.1455,0,9.1455,53.03,5.55,53.3196342823,129.73
2019-05-29 08:30:00,67.1725,7.55,67.5954677197,11.7925,0,11.7925,55.38,7.55,55.8922794311,129.22,66.8125,7.48,67.2299081975,11.7925,0,11.7925,55.02,7.48,55.5261271835,129.18
2019-05-29 09:00:00,70.251,8.99,70.8238879263,13.091,0,13.091,57.16,8.99,57.8626451176,129.22,69.881,8.92,70.4479989851,13.091,0,13.091,56.79,8.92,57.4862635766,129.18
2019-05-29 09:30:00,72.2865,10.14,72.9942304723,12.0365,0,12.0365,60.25,10.14,61.097316635,128.93,71.8965,10.05,72.5955178523,12.0365,0,12.0365,59.86,10.05,60.697793205400004,128.91
2019-05-29 10:00:00,72.665,10.96,73.4868956005,11.225,0,11.225,61.44,10.96,62.4098966511,128.49,72.255,10.86,73.0665766613,11.225,0,11.225,61.03,10.86,61.9887126822,128.46
2019-05-29 10:30:00,72.8365,10.53,73.5937268539,12.4465,0,12.4465,60.39,10.53,61.3011663837,128.68,72.4365,10.44,73.1849720383,12.4465,0,12.4465,59.99,10.44,60.8916554217,128.64
2019-05-29 11:00:00,73.3855,10.42,74.1215758754,14.1755,0,14.1755,59.21,10.42,60.1198843978,128.68,72.9855,10.34,73.7143053298,14.1755,0,14.1755,58.81,10.34,59.7120733186,128.64
2019-05-29 11:30:00,74.2325,10.43,74.9616499035,15.1925,0,15.1925,59.04,10.43,59.9542033556,128.68,73.8325,10.34,74.5530258021,15.1925,0,15.1925,58.64,10.34,59.544648794,128.64
2019-05-29 12:00:00,75.234,10.68,75.9882698579,16.654,0,16.654,58.58,10.68,59.5456026924,128.68,74.864,10.59,75.6093023113,16.654,0,16.654,58.21,10.59,59.1654645887,128.64
2019-05-29 12:30:00,76.7505,9.87,77.3825312991,21.4905,0,21.4905,55.26,9.87,56.1345214641,129.24,76.3505,9.78,76.9743285144,21.4905,0,21.4905,54.86,9.78,55.7249315836,129.22
2019-05-29 13:00:00,79.182,9.16,79.7100666415,27.742,0,27.742,51.44,9.16,52.2492028647,129.31,78.832,9.08,79.3532017249,27.742,0,27.742,51.09,9.08,51.8906012684,129.22
2019-05-29 13:30:00,80.4185,8.54,80.8706791257,31.9185,0,31.9185,48.5,8.54,49.2461328431,129.58,80.0785,8.46,80.5241439709,31.9185,0,31.9185,48.16,8.46,48.8974150646,129.57
2019-05-29 14:00:00,76.869,8.62,77.3508084056,27.239,0,27.239,49.63,8.62,50.3730215492,129.68,76.549,8.55,77.025008283,27.239,0,27.239,49.31,8.55,50.0457650556,129.67
2019-05-29 14:30:00,74.031,8.32,74.4970560559,21.351,0,21.351,52.68,8.32,53.3329616654,129.68,73.691,8.25,74.1513720777,21.351,0,21.351,52.34,8.25,52.9862066957,129.67
2019-05-29 15:00:00,71.4335,8.62,71.9517152141,14.1135,0,14.1135,57.32,8.62,57.9645305338,129.68,71.0635,8.54,71.5748044514,14.1135,0,14.1135,56.95,8.54,57.5867528169,129.67
2019-05-29 15:30:00,73.4675,9.26,74.0487755216,20.7175,0,20.7175,52.75,9.26,53.5566065019,129.38,73.0975,9.2,73.6741780154,20.7175,0,20.7175,52.38,9.2,53.1818051593,129.36
2019-05-29 16:00:00,74.151,8.91,74.6843952978,25.231,0,25.231,48.92,8.91,49.7247875812,129.38,73.851,8.83,74.3770065343,25.231,0,25.231,48.62,8.83,49.4153144278,129.36
2019-05-29 16:30:00,73.235,8.95,73.7798598874,19.905,0,19.905,53.33,8.95,54.0757931056,129.27,72.905,8.87,73.4426029291,19.905,0,19.905,53.0,8.87,53.7371091519,129.24
2019-05-29 17:00:00,74.3395,9.01,74.8835186156,17.5595,0,17.5595,56.78,9.01,57.4904209412,129.12,73.9695,8.94,74.5077883865,17.5595,0,17.5595,56.41,8.94,57.1140236719,129.09
2019-05-29 17:30:00,77.468,8.34,77.9156378656,22.118,0,22.118,55.35,8.34,55.9747987937,129.23,77.098,8.26,77.5392107517,22.118,0,22.118,54.98,8.26,55.5970143083,129.19
2019-05-29 18:00:00,75.8175,8.0,76.2383978468,17.4275,0,17.4275,58.39,8.0,58.935491005,129.15,75.4575,7.92,75.8720021236,17.4275,0,17.4275,58.03,7.92,58.5679716227,129.12
2019-05-29 18:30:00,74.7155,7.97,75.1393827513,9.9355,0,9.9355,64.78,7.97,65.2684403062,129.15,74.2955,7.91,74.7153894472,9.9355,0,9.9355,64.36,7.91,64.8442572631,129.12
2019-05-29 19:00:00,73.9335,7.58,74.3210523489,6.8635,0,6.8635,67.07,7.58,67.4969725247,129.15,73.4935,7.5,73.8751957172,6.8635,0,6.8635,66.63,7.5,67.050778519,129.12
2019-05-29 19:30:00,71.224,7.05,71.5720663108,5.954,0,5.954,65.27,7.05,65.6496412785,129.38,70.784,7.0,71.1292812842,5.954,0,5.954,64.83,7.0,65.2068163615,129.35
2019-05-29 20:00:00,68.082,6.37,68.3793508597,4.082,0,4.082,64.0,6.37,64.316225791,129.87,67.632,6.29,67.9238656438,4.082,0,4.082,63.55,6.29,63.8605245829,129.84
2019-05-29 20:30:00,64.89,5.46,65.1193035896,3.67,0,3.67,61.22,5.46,61.4629969982,129.72,64.48,5.4,64.7057215399,3.67,0,3.67,60.81,5.4,61.0492923792,129.68
2019-05-29 21:00:00,62.321,4.59,62.4898002957,2.401,0,2.401,59.92,4.59,60.09554476,130.09,61.941,4.53,62.1064278557,2.401,0,2.401,59.54,4.53,59.7120800174,130.06
2019-05-29 21:30:00,62.6175,4.22,62.759538767,1.4075,0,1.4075,61.21,4.22,61.3552972448,130.23,62.1975,4.16,62.3364628949,1.4075,0,1.4075,60.79,4.16,60.9321729466,130.2
2019-05-29 22:00:00,61.884,3.52,61.9840290397,1.424,0,1.424,60.46,3.52,60.5623810628,129.77,61.464,3.47,61.5618729085,1.424,0,1.424,60.04,3.47,60.1401903888,129.72
2019-05-29 22:30:00,58.531,2.79,58.5974578032,1.271,0,1.271,57.26,2.79,57.3279312377,130.25,58.131,2.75,58.1960106966,1.271,0,1.271,56.86,2.75,56.9264622122,130.2
2019-05-29 23:00:00,53.9335,1.46,53.9532577538,1.1735,0,1.1735,52.76,1.46,52.780197044,130.63,53.5635,1.42,53.5823192131,1.1735,0,1.1735,52.39,1.42,52.4092405974,130.59
2019-05-29 23:30:00,49.8515,0.14,49.8516965835,1.3215,0,1.3215,48.53,0.14,48.5302019365,130.63,49.5115,0.11,49.5116221937,1.3215,0,1.3215,48.19,0.11,48.1901255446,130.59
2019-05-30 00:00:00,45.816,-1.3599999999999999,45.8361806437,1.456,0,1.456,44.36,-1.3599999999999999,44.3808427139,130.63,45.516,-1.37,45.5366133567,1.456,0,1.456,44.06,-1.37,44.0812942187,130.59
2019-05-30 00:30:00,44.8315,-1.97,44.8747623086,1.2915,0,1.2915,43.54,-1.97,43.5845442789,130.27,44.5415,-1.96,44.5846029729,1.2915,0,1.2915,43.25,-1.96,43.2943887819,130.21
2019-05-30 01:00:00,44.024,-1.88,44.0641234566,1.274,0,1.274,42.75,-1.88,42.7913180447,130.55,43.734,-1.88,43.7743892704,1.274,0,1.274,42.46,-1.88,42.5015999699,130.52
2019-05-30 01:30:00,45.495,-1.62,45.523833593,1.295,0,1.295,44.2,-1.62,44.2296778193,130.55,45.205,-1.62,45.2340184485,1.295,0,1.295,43.91,-1.62,43.9398736912,130.52
2019-05-30 02:00:00,44.799,-1.9,44.8392729758,1.5590000000000002,0,1.5590000000000002,43.24,-1.9,43.2817236256,130.69,44.499,-1.9100000000000001,44.5399719466,1.5590000000000002,0,1.5590000000000002,42.94,-1.9100000000000001,42.9824580498,130.65
2019-05-30 02:30:00,44.2,-2.08,44.248914111,1.4,0,1.4,42.8,-2.08,42.850512249,130.69,43.91,-2.08,43.9592367996,1.4,0,1.4,42.51,-2.08,42.5608564294,130.65
2019-05-30 03:00:00,42.87,-2.52,42.9440019095,1.2,0,1.2,41.67,-2.52,41.7461291619,131.24,42.59,-2.51,42.6638980873,1.2,0,1.2,41.39,-2.51,41.4660367048,131.18
2019-05-30 03:30:00,42.2825,-2.62,42.3635952942,1.3325,0,1.3325,40.95,-2.62,41.0337288094,131.24,42.0025,-2.62,42.0841348521,1.3325,0,1.3325,40.67,-2.62,40.7543040672,131.18
2019-05-30 04:00:00,41.8515,-2.9,41.9518539787,1.3115,0,1.3115,40.54,-2.9,40.6435923609,131.32,41.5715,-2.91,41.6732253641,1.3115,0,1.3115,40.26,-2.91,40.3650306577,131.28
2019-05-30 04:30:00,41.7425,-2.7800000000000002,41.8349698966,1.3025,0,1.3025,40.44,-2.7800000000000002,40.5354412829,131.15,41.4825,-2.77,41.5748807124,1.3025,0,1.3025,40.18,-2.77,40.275368403,131.1
2019-05-30 05:00:00,41.5425,-2.87,41.6415202202,1.3225,0,1.3225,40.22,-2.87,40.3222680414,131.25,41.2625,-2.87,41.3621905398,1.3225,0,1.3225,39.94,-2.87,40.0429831556,131.21
2019-05-30 05:30:00,42.2225,-2.85,42.3185775547,1.4125,0,1.4125,40.81,-2.85,40.909395009,131.25,41.9425,-2.85,42.039217479,1.4125,0,1.4125,40.53,-2.85,40.6300799901,131.21
2019-05-30 06:00:00,45.145,-1.81,45.1812696258,3.285,0,3.285,41.86,-1.81,41.8991133558,131.36,44.885,-1.82,44.921883587,3.285,0,3.285,41.6,-1.82,41.6397934673,131.32
2019-05-30 06:30:00,50.944,0.26,50.9446634693,6.174,0,6.174,44.77,0.26,44.7707549635,131.6,50.644,0.24,50.6445686723,6.174,0,6.174,44.47,0.24,44.4706476229,131.54
2019-05-30 07:00:00,56.808,1.65,56.8319572424,11.208,0,11.208,45.6,1.65,45.6298422088,131.26,56.518,1.62,56.5412126152,11.208,0,11.208,45.31,1.62,45.338951245,131.21
2019-05-30 07:30:00,63.092,3.6,63.1946236954,16.282,0,16.282,46.81,3.6,46.9482278686,130.58,62.772,3.56,62.8728684251,16.282,0,16.282,46.49,3.56,46.6261053488,130.54
2019-05-30 08:00:00,66.932,5.46,67.1543313867,16.592,0,16.592,50.34,5.46,50.6352367428,130.36,66.622,5.41,66.8412969952,16.592,0,16.592,50.03,5.41,50.3216553782,130.33
2019-05-30 08:30:00,71.081,7.76,71.5033297197,15.711,0,15.711,55.37,7.76,55.9111303767,129.74,70.721,7.7,71.1389474268,15.711,0,15.711,55.01,7.7,55.5462879048,129.7
2019-05-30 09:00:00,73.5915,8.63,74.0957878172,18.7115,0,18.7115,54.88,8.63,55.5543994657,129.49,73.2215,8.55,73.7189972955,18.7115,0,18.7115,54.51,8.55,55.1764678101,129.46
2019-05-30 09:30:00,79.0275,8.58,79.4918999411,31.6875,0,31.6875,47.34,8.58,48.1112460865,129.34,78.6875,8.51,79.1463376048,31.6875,0,31.6875,47.0,8.51,47.7642135913,129.28
2019-05-30 10:00:00,81.9195,9.65,82.4859198909,40.9595,0,40.9595,40.96,9.65,42.0813985034,129.34,81.6495,9.57,82.2084287056,40.9595,0,40.9595,40.69,9.57,41.8002511954,129.28
2019-05-30 10:30:00,81.145,8.66,81.6058001921,41.985,0,41.985,39.16,8.66,40.1061242206,129.62,80.895,8.58,81.3487395416,41.985,0,41.985,38.91,8.58,39.8447549873,129.6
2019-05-30 11:00:00,80.472,9.03,80.9770565284,42.372,0,42.372,38.1,9.03,39.1554708821,129.54,80.222,8.95,80.7197112482,42.372,0,42.372,37.85,8.95,38.8937655672,129.51
2019-05-30 11:30:00,79.673,9.36,80.220923262,41.723,0,41.723,37.95,9.36,39.0872370474,129.89,79.443,9.26,79.9808592665,41.723,0,41.723,37.72,9.26,38.8400051493,129.86
2019-05-30 12:00:00,82.035,9.35,82.566117294,45.175,0,45.175,36.86,9.35,38.0273861842,129.89,81.795,9.27,82.3186183375,45.175,0,45.175,36.62,9.27,37.775088352,129.86
2019-05-30 12:30:00,86.626,9.45,87.1399241221,56.446,0,56.446,30.18,9.45,31.624909486,129.89,86.396,9.36,86.9015443821,56.446,0,56.446,29.95,9.36,31.3785292836,129.86
2019-05-30 13:00:00,87.4205,8.9,87.8723723377,61.2905,0,61.2905,26.13,8.9,27.6041102012,130.11,87.2405,8.83,87.6862232067,61.2905,0,61.2905,25.95,8.83,27.4111546637,130.08
2019-05-30 13:30:00,85.0345,8.18,85.4270366468,58.6445,0,58.6445,26.39,8.18,27.6286897988,130.11,84.8745,8.1,85.2601357626,58.6445,0,58.6445,26.23,8.1,27.4521929907,130.08
2019-05-30 14:00:00,81.159,8.36,81.5884359514,51.279,0,51.279,29.88,8.36,31.0274716985,130.11,80.979,8.29,81.4022268799,51.279,0,51.279,29.7,8.29,30.8352736326,130.08
2019-05-30 14:30:00,81.6195,8.05,82.0155185331,55.5495,0,55.5495,26.07,8.05,27.2845634013,129.85,81.4295,7.97,81.818606504,55.5495,0,55.5495,25.88,7.97,27.0794257694,129.81
2019-05-30 15:00:00,83.5045,8.93,83.9806312208,64.2945,0,64.2945,19.21,8.93,21.1841686172,130.01,83.3545,8.85,83.8229990531,64.2945,0,64.2945,19.06,8.85,21.0144259974,129.98
2019-05-30 15:30:00,85.036,8.82,85.4921849996,68.476,0,68.476,16.56,8.82,18.7623559288,130.21,84.956,8.74,85.4043882713,68.476,0,68.476,16.48,8.74,18.654168435,130.19
2019-05-30 16:00:00,82.0485,8.06,82.4434348645,58.8785,0,58.8785,23.17,8.06,24.5318670305,130.21,81.9085,7.99,82.2972810745,58.8785,0,58.8785,23.03,7.99,24.3766486622,130.19
2019-05-30 16:30:00,82.5665,7.94,82.9473961149,56.0565,0,56.0565,26.51,7.94,27.6735198339,129.93,82.4365,7.86,82.810362469,56.0565,0,56.0565,26.38,7.86,27.5260603792,129.9
2019-05-30 17:00:00,80.2195,7.23,80.5446527105,47.9195,0,47.9195,32.3,7.23,33.099288512,129.81,79.9995,7.16,80.3192729066,47.9195,0,47.9195,32.08,7.16,32.8693169993,129.78
2019-05-30 17:30:00,78.614,6.67,78.8964504652,42.014,0,42.014,36.6,6.67,37.2028076897,129.93,78.414,6.61,78.6921056778,42.014,0,42.014,36.4,6.61,36.9952983499,129.91
2019-05-30 18:00:00,74.006,6.59,74.2988299773,27.676,0,27.676,46.33,6.59,46.7963353266,130.12,73.716,6.51,74.0028969433,27.676,0,27.676,46.04,6.51,46.4979752247,130.09
2019-05-30 18:30:00,73.934,5.84,74.164290302,25.714,0,25.714,48.22,5.84,48.5723583945,129.89,73.624,5.77,73.8497547457,25.714,0,25.714,47.91,5.77,48.256201674,129.86
2019-05-30 19:00:00,71.497,5.44,71.7036582679,18.787,0,18.787,52.71,5.44,52.9899773542,130.05,71.157,5.38,71.3600942334,18.787,0,18.787,52.37,5.38,52.6456199508,130.01
2019-05-30 19:30:00,69.0285,5.09,69.2159079421,15.1185,0,15.1185,53.91,5.09,54.1497571555,130.05,68.6885,5.03,68.8724250499,15.1185,0,15.1185,53.57,5.03,53.805629817,130.01
2019-05-30 20:00:00,65.1235,5.36,65.3437055289,7.5935,0,7.5935,57.53,5.36,57.7791528148,129.87,64.7535,5.3,64.9700374192,7.5935,0,7.5935,57.16,5.3,57.4051879189,129.81
2019-05-30 20:30:00,62.0145,5.27,62.2380198131,2.5745,0,2.5745,59.44,5.27,59.6731639852,130.22,61.6245,5.21,61.844345742,2.5745,0,2.5745,59.05,5.21,59.2793943964,130.17
2019-05-30 21:00:00,60.1085,4.79,60.2990536597,1.4585,0,1.4585,58.65,4.79,58.8452767858,130.22,59.7085,4.72,59.894769156,1.4585,0,1.4585,58.25,4.72,58.4409180284,130.17
2019-05-30 21:30:00,60.0565,4.91,60.2568775514,1.1565,0,1.1565,58.9,4.91,59.10429849,130.22,59.6665,4.84,59.8624825934,1.1565,0,1.1565,58.51,4.84,58.7098432974,130.17
2019-05-30 22:00:00,57.795,3.8,57.9197895801,1.405,0,1.405,56.39,3.8,56.5178918574,130.22,57.405,3.74,57.5267035819,1.405,0,1.405,56.0,3.74,56.1247503335,130.17
2019-05-30 22:30:00,55.194,2.69,55.259512629,1.3940000000000001,0,1.3940000000000001,53.8,2.69,53.8672080212,130.56,54.834,2.65,54.8979968305,1.3940000000000001,0,1.3940000000000001,53.44,2.65,53.5056641861,130.54
2019-05-30 23:00:00,51.632,1.11,51.6439301758,1.292,0,1.292,50.34,1.11,50.3522362959,130.56,51.282,1.08,51.2933711507,1.292,0,1.292,49.99,1.08,50.0016649723,130.54
2019-05-30 23:30:00,47.7435,0.48,47.7459128329,1.3335,0,1.3335,46.41,0.48,46.4124821573,130.66,47.4235,0.45,47.4256349694,1.3335,0,1.3335,46.09,0.45,46.0921967365,130.63
2019-05-31 00:00:00,44.562,-0.32,44.5631489462,1.572,0,1.572,42.99,-0.32,42.9911909581,131.18,44.282,-0.33,44.2832296022,1.572,0,1.572,42.71,-0.33,42.7112748581,131.13
2019-05-31 00:30:00,43.048,-1.12,43.0625673178,1.6179999999999999,0,1.6179999999999999,41.43,-1.12,41.4451360234,131.09,42.778,-1.13,42.792922125,1.6179999999999999,0,1.6179999999999999,41.16,-1.13,41.1755084972,131.05
2019-05-31 01:00:00,42.5635,-1.67,42.5962490397,1.6035,0,1.6035,40.96,-1.67,40.9940300532,130.85,42.2935,-1.67,42.3264579459,1.6035,0,1.6035,40.69,-1.67,40.7242556715,130.82
2019-05-31 01:30:00,44.5005,-1.6600000000000001,44.5314506866,1.6305,0,1.6305,42.87,-1.6600000000000001,42.9021269869,130.61,44.2205,-1.6600000000000001,44.2516465259,1.6305,0,1.6305,42.59,-1.6600000000000001,42.62233804,130.58
2019-05-31 02:00:00,43.852,-1.8900000000000001,43.8927101464,1.592,0,1.592,42.26,-1.8900000000000001,42.3022422574,130.82,43.572,-1.9,43.6134060124,1.592,0,1.592,41.98,-1.9,42.0229746686,130.79
2019-05-31 02:30:00,43.171,-2.09,43.2215610662,1.5110000000000001,0,1.5110000000000001,41.66,-2.09,41.712392643,131.03,42.891,-2.08,42.9414052052,1.5110000000000001,0,1.5110000000000001,41.38,-2.08,41.4322434826,131.01
2019-05-31 03:00:00,41.4805,-3.04,41.5917477422,1.4805000000000001,0,1.4805000000000001,40.0,-3.04,40.1153536691,131.61,41.2205,-3.05,41.3331842501,1.4805000000000001,0,1.4805000000000001,39.74,-3.05,39.8568701732,131.59
2019-05-31 03:30:00,41.3735,-3.24,41.5001699063,1.5135,0,1.5135,39.86,-3.24,39.9914640892,131.89,41.1135,-3.24,41.2409684931,1.5135,0,1.5135,39.6,-3.24,39.732324372,131.88
2019-05-31 04:00:00,41.007,-3.12,41.1255206532,1.5070000000000001,0,1.5070000000000001,39.5,-3.12,39.6230286576,131.81,40.747,-3.12,40.866274714,1.5070000000000001,0,1.5070000000000001,39.24,-3.12,39.363841276,131.74
2019-05-31 04:30:00,41.3775,-2.92,41.4804038824,1.0775,0,1.0775,40.3,-2.92,40.40564812,131.66,41.1175,-2.92,41.2210529493,1.0775,0,1.0775,40.04,-2.92,40.1463323356,131.62
2019-05-31 05:00:00,41.299,-2.94,41.4035143557,1.019,0,1.019,40.28,-2.94,40.3871514222,131.76,41.039,-2.94,41.1441748125,1.019,0,1.019,40.02,-2.94,40.1278456935,131.73
2019-05-31 05:30:00,42.1145,-2.62,42.1959181705,1.2145000000000001,0,1.2145000000000001,40.9,-2.62,40.9838309581,131.76,41.8445,-2.62,41.9264424946,1.2145000000000001,0,1.2145000000000001,40.63,-2.62,40.7143868921,131.73
2019-05-31 06:00:00,44.698,-1.8399999999999999,44.73585591,2.648,0,2.648,42.05,-1.8399999999999999,42.0902375855,131.95,44.428,-1.8399999999999999,44.4660857733,2.648,0,2.648,41.78,-1.8399999999999999,41.8204973667,131.92
2019-05-31 06:30:00,49.333,-0.44,49.3349621364,5.263,0,5.263,44.07,-0.44,44.0721964508,131.58,49.063,-0.45,49.0650636298,5.263,0,5.263,43.8,-0.45,43.8023115828,131.53
2019-05-31 07:00:00,53.233,1.15,53.2454203571,9.623,0,9.623,43.61,1.15,43.6251601716,131.48,52.943,1.13,52.9550578226,9.623,0,9.623,43.32,1.13,43.3347354901,131.44
2019-05-31 07:30:00,60.516,3.18,60.5994938593,15.846,0,15.846,44.67,3.18,44.7830470156,130.95,60.246,3.15,60.3282936606,15.846,0,15.846,44.4,3.15,44.5115996118,130.92
2019-05-31 08:00:00,65.8845,4.5600000000000005,66.0421148984,21.9945,0,21.9945,43.89,4.5600000000000005,44.1262472912,130.52,65.6045,4.51,65.7593378939,21.9945,0,21.9945,43.61,4.51,43.8425843216,130.5
2019-05-31 08:30:00,69.863,6.89,70.2019292399,24.983,0,24.983,44.88,6.89,45.4057980879,129.86,69.573,6.84,69.9084253077,24.983,0,24.983,44.59,6.84,45.1115694695,129.83
2019-05-31 09:00:00,72.9205,7.94,73.3515025085,28.4105,0,28.4105,44.51,7.94,45.2126497786,129.52,72.6505,7.88,73.0766005658,28.4105,0,28.4105,44.24,7.88,44.936310485,129.5
2019-05-31 09:30:00,71.598,8.41,72.0902330694,23.038,0,23.038,48.56,8.41,49.2828743074,129.35,71.298,8.33,71.7829624911,23.038,0,23.038,48.26,8.33,48.9736306598,129.32
2019-05-31 10:00:00,72.9705,8.98,73.5209784364,23.8705,0,23.8705,49.1,8.98,49.9144307791,129.46,72.6305,8.89,73.1725469712,23.8705,0,23.8705,48.76,8.89,49.5637942454,129.43
2019-05-31 10:30:00,73.3995,8.14,73.8494834122,27.8895,0,27.8895,45.51,8.14,46.2322365888,129.46,73.0995,8.08,73.5447027341,27.8895,0,27.8895,45.21,8.08,45.9263595335,129.43
2019-05-31 11:00:00,75.465,8.23,75.9124438086,31.305,0,31.305,44.16,8.23,44.9203573004,129.46,75.165,8.14,75.6044762233,31.305,0,31.305,43.86,8.14,44.6089587415,129.43
2019-05-31 11:30:00,72.8915,8.19,73.3501661365,32.3315,0,32.3315,40.56,8.19,41.3786140416,129.46,72.6515,8.12,73.1038634564,32.3315,0,32.3315,40.32,8.12,41.1295125184,129.43
2019-05-31 12:00:00,73.6615,8.31,74.1287574579,30.6115,0,30.6115,43.05,8.31,43.8447100572,129.6,73.4015,8.25,73.863676474,30.6115,0,30.6115,42.79,8.25,43.5780518151,129.58
2019-05-31 12:30:00,75.2035,8.18,75.6470674399,33.0135,0,33.0135,42.19,8.18,42.9756733513,129.6,74.9435,8.11,75.3810340354,33.0135,0,33.0135,41.93,8.11,42.7071071369,129.58
2019-05-31 13:00:00,76.6225,7.8100000000000005,77.0195014672,38.8725,0,38.8725,37.75,7.8100000000000005,38.5494306054,130.21,76.3725,7.74,76.7637046803,38.8725,0,38.8725,37.5,7.74,38.2904374485,130.19
2019-05-31 13:30:00,75.229,6.77,75.5330082878,37.829,0,37.829,37.4,6.77,38.0078005152,130.5,75.019,6.71,75.3184868475,37.829,0,37.829,37.19,6.71,37.7904776366,130.46
2019-05-31 14:00:00,73.885,6.43,74.1642644742,38.885,0,38.885,35.0,6.43,35.5857401216,130.63,73.665,6.38,73.9407642982,38.885,0,38.885,34.78,6.38,35.3603280528,130.6
2019-05-31 14:30:00,75.4885,6.43,75.7618540708,43.4385,0,43.4385,32.05,6.43,32.6886432878,130.63,75.2985,6.37,75.5674599431,43.4385,0,43.4385,31.86,6.37,32.4905601675,130.6
2019-05-31 15:00:00,77.0085,6.83,77.3107882009,49.4185,0,49.4185,27.59,6.83,28.4228253346,130.33,76.8385,6.78,77.1370435151,49.4185,0,49.4185,27.42,6.78,28.245792607,130.3
2019-05-31 15:30:00,81.8895,7.57,82.2386473031,63.0495,0,63.0495,18.84,7.57,20.3039528171,130.02,81.7695,7.52,82.114563448,63.0495,0,63.0495,18.72,7.52,20.1739634182,130.01
2019-05-31 16:00:00,82.9725,7.41,83.3027241826,65.1125,0,65.1125,17.86,7.41,19.3361759404,130.55,82.8725,7.35,83.1977989868,65.1125,0,65.1125,17.76,7.35,19.2208246441,130.53
2019-05-31 16:30:00,83.2095,6.77,83.4844523864,65.4995,0,65.4995,17.71,6.77,18.9598786916,130.76,83.1295,6.71,83.3998673275,65.4995,0,65.4995,17.63,6.71,18.863748302,130.74
2019-05-31 17:00:00,81.773,6.7,82.0470202323,60.333,0,60.333,21.44,6.7,22.4624931831,130.64,81.683,6.63,81.9516283487,60.333,0,60.333,21.35,6.63,22.3557464648,130.63
2019-05-31 17:30:00,80.7555,5.35,80.9325230068,51.0455,0,51.0455,29.71,5.35,30.1878551739,130.64,80.6155,5.3,80.7895342247,51.0455,0,51.0455,29.57,5.3,30.0412200152,130.63
2019-05-31 18:00:00,78.149,4.79,78.2956595285,41.479,0,41.479,36.67,4.79,36.9815224132,130.72,77.929,4.74,78.0730212109,41.479,0,41.479,36.45,4.74,36.7569054737,130.7
2019-05-31 18:30:00,74.3955,4.27,74.5179395867,31.985500000000002,0,31.985500000000002,42.41,4.27,42.6244178846,130.41,74.1655,4.24,74.2866003412,31.985500000000002,0,31.985500000000002,42.18,4.24,42.3925701037,130.4
2019-05-31 19:00:00,71.3995,4.39,71.5343323185,22.3195,0,22.3195,49.08,4.39,49.275942406,130.16,71.1195,4.35,71.2524089435,22.3195,0,22.3195,48.8,4.35,48.9934944661,130.14
2019-05-31 19:30:00,66.5385,3.83,66.6486375123,12.6585,0,12.6585,53.88,3.83,54.0159541247,130.16,66.1985,3.79,66.3069038807,12.6585,0,12.6585,53.54,3.79,53.6739760033,130.14
2019-05-31 20:00:00,62.784,3.47,62.8798183522,5.944,0,5.944,56.84,3.47,56.9458207422,130.37,62.434,3.43,62.5281477097,5.944,0,5.944,56.49,3.43,56.5940367883,130.34
2019-05-31 20:30:00,60.3445,2.64,60.4022208222,4.1845,0,4.1845,56.16,2.64,56.2220170396,130.28,59.9745,2.61,60.031264773,4.1845,0,4.1845,55.79,2.61,55.8510178958,130.24
2019-05-31 21:00:00,58.666,1.97,58.6990669091,3.076,0,3.076,55.59,1.97,55.6248955055,130.47,58.296,1.9500000000000002,58.3286046121,3.076,0,3.076,55.22,1.9500000000000002,55.2544197327,130.44
2019-05-31 21:30:00,57.1485,1.56,57.1697879325,1.5485,0,1.5485,55.6,1.56,55.6218805867,130.47,56.7885,1.54,56.8093771507,1.5485,0,1.5485,55.24,1.54,55.2614621594,130.44
2019-05-31 22:00:00,57.068,1.7000000000000002,57.0933150553,1.5779999999999998,0,1.5779999999999998,55.49,1.7000000000000002,55.5160346206,130.31,56.698,1.67,56.72258901,1.5779999999999998,0,1.5779999999999998,55.12,1.67,55.1452926368,130.26
2019-05-31 22:30:00,54.9005,1.25,54.9147284456,1.6605,0,1.6605,53.24,1.25,53.2546720955,130.7,54.5505,1.23,54.5643652052,1.6605,0,1.6605,52.89,1.23,52.9043003923,130.66
2019-05-31 23:00:00,50.864,0.24,50.8645662126,1.634,0,1.634,49.23,0.24,49.2305850057,130.57,50.534,0.22,50.5344788832,1.634,0,1.634,48.9,0.22,48.900494885,130.55
2019-05-31 23:30:00,47.4,-0.65,47.4044565416,1.65,0,1.65,45.75,-0.65,45.7546172533,130.72,47.1,-0.65,47.1044849245,1.65,0,1.65,45.45,-0.65,45.4546477272,130.68
2019-06-01 00:00:00,44.671,-1.44,44.6942036622,1.631,0,1.631,43.04,-1.44,43.0640824818,131.27,44.391,-1.45,44.4146752887,1.631,0,1.631,42.76,-1.45,42.7845778289,131.26
2019-06-01 00:30:00,43.7085,-2.8200000000000003,43.7993763911,1.6485,0,1.6485,42.06,-2.8200000000000003,42.1544303721,130.91,43.4385,-2.81,43.529293381,1.6485,0,1.6485,41.79,-2.81,41.884367012,130.88
2019-06-01 01:00:00,42.9865,-3.12,43.0995775182,1.6565,0,1.6565,41.33,-3.12,41.4475970353,130.5,42.7365,-3.11,42.8495102918,1.6565,0,1.6565,41.08,-3.11,41.1975545391,130.47
2019-06-01 01:30:00,43.7995,-3.15,43.9126257499,1.6695,0,1.6695,42.13,-3.15,42.2475963813,130.72,43.5295,-3.13,43.6418866486,1.6695,0,1.6695,41.86,-3.13,41.9768567189,130.68
2019-06-01 02:00:00,42.603,-3.48,42.7448945372,1.623,0,1.623,40.98,-3.48,41.1274944532,130.92,42.353,-3.46,42.4940961664,1.623,0,1.623,40.73,-3.46,40.8766987415,130.9
2019-06-01 02:30:00,42.072,-3.68,42.2326364794,1.6019999999999999,0,1.6019999999999999,40.47,-3.68,40.6369696213,131.37,41.792,-3.68,41.9537085846,1.6019999999999999,0,1.6019999999999999,40.19,-3.68,40.3581280537,131.36
2019-06-01 03:00:00,40.59,-4.1,40.7965451969,1.47,0,1.47,39.12,-4.1,39.3342649607,131.14,40.34,-4.09,40.5468087524,1.47,0,1.47,38.87,-4.09,39.0845877553,131.09
2019-06-01 03:30:00,39.9105,-4.64,40.1793181905,1.6005,0,1.6005,38.31,-4.64,38.5899689038,131.34,39.6805,-4.61,39.947392659,1.6005,0,1.6005,38.08,-4.61,38.35803045,131.33
2019-06-01 04:00:00,39.64,-4.69,39.9164840636,1.53,0,1.53,38.11,-4.69,38.397502523,131.6,39.4,-4.66,39.6746216113,1.53,0,1.53,37.87,-4.66,38.1556352326,131.59
2019-06-01 04:30:00,39.4165,-4.77,39.7040724895,1.6365,0,1.6365,37.78,-4.77,38.0799330357,131.6,39.1765,-4.75,39.4634090298,1.6365,0,1.6365,37.54,-4.75,37.8393194971,131.59
2019-06-01 05:00:00,39.215,-4.79,39.506459282,1.7149999999999999,0,1.7149999999999999,37.5,-4.79,37.8046835723,131.84,38.965,-4.77,39.2558801328,1.7149999999999999,0,1.7149999999999999,37.25,-4.77,37.5541662136,131.81
2019-06-01 05:30:00,39.8075,-4.76,40.0910795097,2.1075,0,2.1075,37.7,-4.76,37.9993105201,131.97,39.5675,-4.74,39.8504034641,2.1075,0,2.1075,37.46,-4.74,37.7586970114,131.94
2019-06-01 06:00:00,41.455,-4.63,41.7127549438,3.775,0,3.775,37.68,-4.63,37.9633942107,131.97,41.215,-4.61,41.4720185788,3.775,0,3.775,37.44,-4.61,37.722747779,131.94
2019-06-01 06:30:00,44.6725,-4.24,44.8732643815,6.6325,0,6.6325,38.04,-4.24,38.2755692316,131.97,44.4325,-4.22,44.632448468,6.6325,0,6.6325,37.8,-4.22,38.0348314049,131.94
