Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-01 07:00:00,49.2055,-2.94,49.2932533949,10.3855,0,10.3855,38.82,-2.94,38.9311700312,131.52,48.9555,-2.93,49.0431022698,10.3855,0,10.3855,38.57,-2.93,38.6811297663,131.49
2019-06-01 07:30:00,55.9055,-1.42,55.923531096,17.5455,0,17.5455,38.36,-1.42,38.3862735884,131.13,55.6555,-1.4100000000000001,55.6733579035,17.5455,0,17.5455,38.11,-1.4100000000000001,38.1360747849,131.1
2019-06-01 08:00:00,60.632,-0.18,60.6322671851,24.902,0,24.902,35.73,-0.18,35.7304533976,130.76,60.402,-0.19,60.4022988304,24.902,0,24.902,35.5,-0.19,35.5005084471,130.74
2019-06-01 08:30:00,68.831,0.86,68.8363723696,37.131,0,37.131,31.7,0.86,31.7116634695,129.68,68.621,0.85,68.6262642215,37.131,0,37.131,31.49,0.85,31.501469807,129.67
2019-06-01 09:00:00,76.27,2.06,76.2978145165,49.59,0,49.59,26.68,2.06,26.75940956,129.58,76.1,2.06,76.1278766287,49.59,0,49.59,26.51,2.06,26.589917262,129.55
2019-06-01 09:30:00,82.233,3.08,82.290659792,64.113,0,64.113,18.12,3.08,18.3799020672,129.82,82.113,3.07,82.1703697752,64.113,0,64.113,18.0,3.07,18.2599260678,129.8
2019-06-01 10:00:00,86.1415,4.04,86.2361851096,77.2315,0,77.2315,8.91,4.04,9.7831334449,129.51,86.1015,4.03,86.1957609297,77.2315,0,77.2315,8.87,4.03,9.7425766612,129.49
2019-06-01 10:30:00,86.548,4.99,86.6917320395,81.618,0,81.618,4.93,4.99,7.0146275739,128.96,86.528,4.95,86.6694714649,81.618,0,81.618,4.91,4.95,6.972130234,128.96
2019-06-01 11:00:00,85.232,5.1,85.3844472021,81.172,0,81.172,4.06,5.1,6.5187115291,128.77,85.242,5.08,85.3932372264,81.172,0,81.172,4.07,5.08,6.5093240817,128.74
2019-06-01 11:30:00,83.4185,5.14,83.5767057394,75.0985,0,75.0985,8.32,5.14,9.7796727962,128.69,83.4085,5.11,83.5648848037,75.0985,0,75.0985,8.31,5.11,9.7554190069,128.66
2019-06-01 12:00:00,82.3865,6.05,82.6083402705,76.5665,0,76.5665,5.82,6.05,8.3949329956,128.33,82.3665,6.01,82.5854734336,76.5665,0,76.5665,5.8,6.01,8.3522511935,128.31
2019-06-01 12:30:00,81.6425,6.3,81.8852111571,81.9525,0,81.9525,-0.31,6.3,6.307622373,127.97,81.6825,6.25,81.9212628458,81.9525,0,81.9525,-0.27,6.25,6.2558292816,127.94
2019-06-01 13:00:00,80.9535,5.68,81.1525203691,80.2335,0,80.2335,0.72,5.68,5.7254519472,128.57,81.0035,5.64,81.1996096804,80.2335,0,80.2335,0.77,5.64,5.6923193867,128.54
2019-06-01 13:30:00,78.8345,5.46,79.0233509176,76.9745,0,76.9745,1.8599999999999999,5.46,5.7681192775,129.7,78.8445,5.42,79.0305737057,76.9745,0,76.9745,1.87,5.42,5.7335242216,129.68
2019-06-01 14:00:00,77.0315,5.79,77.2487934679,77.7815,0,77.7815,-0.75,5.79,5.8383730611,130.02,77.0715,5.74,77.2849513958,77.7815,0,77.7815,-0.71,5.74,5.7837444619,130.0
2019-06-01 14:30:00,75.4515,5.16,75.6277359984,80.3715,0,80.3715,-4.92,5.16,7.1296563732,130.02,75.5515,5.11,75.7241127531,80.3715,0,80.3715,-4.82,5.11,7.0245640434,130.0
2019-06-01 15:00:00,73.9815,4.05,74.0922724867,69.6415,0,69.6415,4.34,4.05,5.9361687981,130.59,74.0215,4.02,74.1305798052,69.6415,0,69.6415,4.38,4.02,5.9451492832,130.54
2019-06-01 15:30:00,72.6995,3.48,72.7827431487,66.3895,0,66.3895,6.31,3.48,7.2060044407,130.59,72.7495,3.46,72.8317331268,66.3895,0,66.3895,6.36,3.46,7.2402486145000005,130.63
2019-06-01 16:00:00,69.0665,3.36,69.1481816265,63.0165,0,63.0165,6.05,3.36,6.9204118375,130.66,69.0265,3.34,69.1072594034,63.0165,0,63.0165,6.01,3.34,6.8757326882,130.63
2019-06-01 16:30:00,66.826,3.17,66.9011448034,56.896,0,56.896,9.93,3.17,10.4237133499,130.92,66.826,3.15,66.9002001193,56.896,0,56.896,9.93,3.15,10.4176484871,130.89
2019-06-01 17:00:00,65.749,2.73,65.8056525004,46.799,0,46.799,18.95,2.73,19.1456365786,130.84,65.699,2.7,65.7544568908,46.799,0,46.799,18.9,2.7,19.091883092,130.8
2019-06-01 17:30:00,65.036,2.05,65.0683010075,35.856,0,35.856,29.18,2.05,29.2519213044,130.84,64.906,2.03,64.9377373797,35.856,0,35.856,29.05,2.03,29.120841334,130.8
2019-06-01 18:00:00,65.657,1.97,65.6865477019,32.467,0,32.467,33.19,1.97,33.248413496,130.65,65.477,1.96,65.5063289232,32.467,0,32.467,33.01,1.96,33.0681372321,130.62
2019-06-01 18:30:00,64.577,1.74,64.6004375295,27.497,0,27.497,37.08,1.74,37.120802793,130.8,64.347,1.71,64.3697173289,27.497,0,27.497,36.85,1.71,36.8896543763,130.77
2019-06-01 19:00:00,62.166,1.45,62.1829080697,21.986,0,21.986,40.18,1.45,40.2061550014,130.8,61.946,1.43,61.9625033064,21.986,0,21.986,39.96,1.43,39.9855786503,130.69
2019-06-01 19:30:00,58.5655,1.23,58.5784148834,14.4555,0,14.4555,44.11,1.23,44.1271458402,130.69,58.2955,1.21,58.3080562208,14.4555,0,14.4555,43.84,1.21,43.8566950419,130.69
2019-06-01 20:00:00,55.97,0.28,55.9707003708,9.75,0,9.75,46.22,0.28,46.2208481099,130.06,55.68,0.27,55.6806546298,9.75,0,9.75,45.93,0.27,45.9307935921,130.04
2019-06-01 20:30:00,53.8475,-0.04,53.8475148568,7.4075,0,7.4075,46.44,-0.04,46.4400172265,130.2,53.5475,-0.04,53.54751494,7.4075,0,7.4075,46.14,-0.04,46.1400173385,130.15
2019-06-01 21:00:00,52.309,-0.39,52.3104538405,5.629,0,5.629,46.68,-0.39,46.6816291489,130.39,52.009,-0.39,52.0104622264,5.629,0,5.629,46.38,-0.39,46.3816396864,130.36
2019-06-01 21:30:00,52.3645,-0.45,52.3664335262,5.5745000000000005,0,5.5745000000000005,46.79,-0.45,46.7921638739,130.39,52.0645,-0.46,52.0665320552,5.5745000000000005,0,5.5745000000000005,46.49,-0.46,46.4922757025,130.36
2019-06-01 22:00:00,51.6475,-0.66,51.6517168761,5.5475,0,5.5475,46.1,-0.66,46.1047242699,130.6,51.3675,-0.66,51.3717398601,5.5475,0,5.5475,45.82,-0.66,45.824753136300004,130.58
2019-06-01 22:30:00,50.2525,-1.32,50.2698334615,5.5425,0,5.5425,44.71,-1.32,44.7294813294,130.98,49.9725,-1.32,49.9899305486,5.5425,0,5.5425,44.43,-1.32,44.4496040477,130.96
2019-06-01 23:00:00,48.443,-2.1,48.488496048,4.693,0,4.693,43.75,-2.1,43.800371003,131.54,48.153,-2.1,48.1987697872,4.693,0,4.693,43.46,-2.1,43.5107067283,131.51
2019-06-01 23:30:00,44.2875,-2.73,44.3715624725,4.9375,0,4.9375,39.35,-2.73,39.4445864473,132.31,44.0275,-2.73,44.1120579462,4.9375,0,4.9375,39.09,-2.73,39.1852140482,132.28
2019-06-02 00:00:00,42.7175,-3.48,42.8590154606,5.6175,0,5.6175,37.1,-3.48,37.2628554998,132.6,42.4975,-3.45,42.6373076806,5.6175,0,5.6175,36.88,-3.45,37.0410164547,132.58
2019-06-02 00:30:00,41.079,-3.69,41.2443976923,2.429,0,2.429,38.65,-3.69,38.8257466123,132.49,40.849,-3.68,41.0144267423,2.429,0,2.429,38.42,-3.68,38.595839154,132.47
2019-06-02 01:00:00,40.214,-3.95,40.4075277145,1.234,0,1.234,38.98,-3.95,39.1796235306,132.81,39.974,-3.92,40.1657450572,1.234,0,1.234,38.74,-3.92,38.9378222298,132.79
2019-06-02 01:30:00,40.7765,-3.87,40.9597345237,1.2565,0,1.2565,39.52,-3.87,39.7090329774,133.01,40.5265,-3.86,40.709910369,1.2565,0,1.2565,39.27,-3.86,39.4592511333,133.0
2019-06-02 02:00:00,39.836,-4.13,40.0495168011,1.266,0,1.266,38.57,-4.13,38.7904859469,133.11,39.586,-4.11,39.7987876197,1.266,0,1.266,38.32,-4.11,38.5397781519,133.09
2019-06-02 02:30:00,39.027,-4.45,39.279883261,1.287,0,1.287,37.74,-4.45,38.0014486566,132.74,38.787,-4.43,39.0391632723,1.287,0,1.287,37.5,-4.43,37.7607587318,132.71
2019-06-02 03:00:00,38.044,-4.73,38.3369121866,1.274,0,1.274,36.77,-4.73,37.0729793785,133.04,37.814,-4.7,38.1049681275,1.274,0,1.274,36.54,-4.7,36.8410314731,133.03
2019-06-02 03:30:00,37.448,-4.96,37.7750486962,1.268,0,1.268,36.18,-4.96,36.5184063179,133.04,37.228,-4.93,37.5530143131,1.268,0,1.268,35.96,-4.93,36.296370342,133.03
2019-06-02 04:00:00,37.2435,-5.0,37.5776302107,1.2535,0,1.2535,35.99,-5.0,36.3356587941,133.21,37.0135,-4.98,37.3470157074,1.2535,0,1.2535,35.76,-4.98,36.1050965931,133.18
2019-06-02 04:30:00,37.354,-5.34,37.7337636077,1.274,0,1.274,36.08,-5.34,36.4730311326,133.21,37.134,-5.32,37.513149108,1.274,0,1.274,35.86,-5.32,36.2524757775,133.18
2019-06-02 05:00:00,36.978,-5.39,37.3687648177,1.488,0,1.488,35.49,-5.39,35.8969664456,133.12,36.748,-5.36,37.1368429461,1.488,0,1.488,35.26,-5.36,35.6650697462,133.07
2019-06-02 05:30:00,37.4815,-5.37,37.8642277387,2.1315,0,2.1315,35.35,-5.37,35.7555506181,133.12,37.2615,-5.35,37.643616753,2.1315,0,2.1315,35.13,-5.35,35.5350446742,133.07
2019-06-02 06:00:00,38.9355,-5.37,39.3040718024,3.6255,0,3.6255,35.31,-5.37,35.7160048158,133.12,38.7155,-5.35,39.0834036421,3.6255,0,3.6255,35.09,-5.35,35.4955011234,133.07
2019-06-02 06:30:00,41.3845,-4.99,41.684252905,6.7245,0,6.7245,34.66,-4.99,35.0173628362,132.82,41.1645,-4.96,41.4622437918,6.7245,0,6.7245,34.44,-4.96,34.7953330204,132.8
2019-06-02 07:00:00,43.552,-4.85,43.8212186503,10.552,0,10.552,33.0,-4.85,33.3544974479,132.54,43.352,-4.83,43.6202338829,10.552,0,10.552,32.8,-4.83,33.1537162321,132.49
2019-06-02 07:30:00,46.7605,-4.01,46.9321260998,12.6005,0,12.6005,34.16,-4.01,34.3945591628,132.36,46.5505,-3.99,46.7211852402,12.6005,0,12.6005,33.95,-3.99,34.1836598392,132.33
2019-06-02 08:00:00,52.214,-3.07,52.3041747473,14.194,0,14.194,38.02,-3.07,38.1437452278,131.8,51.984,-3.05,52.0733977766,14.194,0,14.194,37.79,-3.05,37.9128817158,131.76
2019-06-02 08:30:00,55.702,-1.94,55.7357731085,18.002,0,18.002,37.7,-1.94,37.749882119,131.47,55.462,-1.9300000000000002,55.4955704899,18.002,0,18.002,37.46,-1.9300000000000002,37.5096854159,131.42
2019-06-02 09:00:00,59.921,-0.86,59.9271711413,27.441,0,27.441,32.48,-0.86,32.4913834732,130.94,59.711,-0.86,59.7171928426,27.441,0,27.441,32.27,-0.86,32.281457526,130.91
2019-06-02 09:30:00,62.2515,-0.02,62.2515032128,24.8215,0,24.8215,37.43,-0.02,37.4300053433,130.09,62.0615,-0.03,62.0615072509,24.8215,0,24.8215,37.24,-0.03,37.2400120838,130.07
2019-06-02 10:00:00,62.567,1.28,62.5800917944,17.867,0,17.867,44.7,1.28,44.7183228666,129.24,62.287,1.28,62.3001506338,17.867,0,17.867,44.42,1.28,44.4384383164,129.21
2019-06-02 10:30:00,63.475,2.09,63.5093987139,16.455,0,16.455,47.02,2.09,47.066426463,128.97,63.195,2.06,63.2285665265,16.455,0,16.455,46.74,2.06,46.7853737828,128.95
2019-06-02 11:00:00,65.093,2.69,65.1485590708,14.303,0,14.303,50.79,2.69,50.8611855937,128.97,64.783,2.67,64.8379980336,14.303,0,14.303,50.48,2.67,50.5505618169,128.95
2019-06-02 11:30:00,68.237,2.7800000000000002,68.2936056231,19.717,0,19.717,48.52,2.7800000000000002,48.5995761298,129.27,67.897,2.76,67.9530735802,19.717,0,19.717,48.18,2.76,48.2589888,129.26
2019-06-02 12:00:00,73.837,2.75,73.8881930284,36.697,0,36.697,37.14,2.75,37.2416715522,129.13,73.607,2.7199999999999998,73.657238945,36.697,0,36.697,36.91,2.7199999999999998,37.010086463,129.12
2019-06-02 12:30:00,74.149,3.12,74.2146117756,33.849,0,33.849,40.3,3.12,40.4205937611,129.73,73.919,3.09,73.9835566934,33.849,0,33.849,40.07,3.09,40.1889661474,129.72
2019-06-02 13:00:00,73.4635,3.24,73.5349130159,30.3135,0,30.3135,43.15,3.24,43.2714698156,130.18,73.1935,3.21,73.2638556333,30.3135,0,30.3135,42.88,3.21,42.9999825581,130.17
2019-06-02 13:30:00,68.656,2.2800000000000002,68.6938478759,25.796,0,25.796,42.86,2.2800000000000002,42.9206011142,130.66,68.396,2.25,68.432998736,25.796,0,25.796,42.6,2.25,42.6593776326,130.64
2019-06-02 14:00:00,66.287,2.19,66.3231669102,22.387,0,22.387,43.9,2.19,43.9545913415,130.1,66.017,2.17,66.0526546703,22.387,0,22.387,43.63,2.17,43.6839306839,130.09
2019-06-02 14:30:00,64.1485,1.9300000000000002,64.1775268474,19.2485,0,19.2485,44.9,1.9300000000000002,44.9414608129,130.1,63.8685,1.9,63.896754943,19.2485,0,19.2485,44.62,1.9,44.6604343911,130.09
2019-06-02 15:00:00,62.962,1.47,62.9791580128,21.112,0,21.112,41.85,1.47,41.8758092459,130.1,62.682,1.46,62.6990009809,21.112,0,21.112,41.57,1.46,41.5956307802,130.09
2019-06-02 15:30:00,62.243,2.02,62.2757693569,19.423,0,19.423,42.82,2.02,42.8676194814,130.27,62.023,2.01,62.0555608225,19.423,0,19.423,42.6,2.01,42.6473926518,130.24
2019-06-02 16:00:00,66.478,2.37,66.520232892,16.958,0,16.958,49.52,2.37,49.5766810103,129.89,66.168,2.34,66.2093635674,16.958,0,16.958,49.21,2.34,49.2656036196,129.87
2019-06-02 16:30:00,71.49,2.09,71.5205439017,29.25,0,29.25,42.24,2.09,42.2916741215,130.14,71.21,2.08,71.2403712792,29.25,0,29.25,41.96,2.08,42.011522229,130.11
2019-06-02 17:00:00,75.249,2.22,75.2817401566,38.129,0,38.129,37.12,2.22,37.1863254436,130.04,75.029,2.2,75.0612472652,38.129,0,38.129,36.9,2.2,36.9655244789,130.0
2019-06-02 17:30:00,74.14,2.29,74.1753577679,34.22,0,34.22,39.92,2.29,39.9856286683,130.04,73.91,2.27,73.9448510716,34.22,0,34.22,39.69,2.27,39.754861338,130.0
2019-06-02 18:00:00,73.5045,1.62,73.5223498009,32.9845,0,32.9845,40.52,1.62,40.5523710774,130.33,73.2545,1.6,73.2719712458,32.9845,0,32.9845,40.27,1.6,40.3017729139,130.3
2019-06-02 18:30:00,69.6225,1.3,69.6346358233,26.3025,0,26.3025,43.32,1.3,43.3395016123,130.61,69.3725,1.29,69.3844929091,26.3025,0,26.3025,43.07,1.29,43.0893142206,130.58
2019-06-02 19:00:00,65.6965,1.35,65.710369138,19.0165,0,19.0165,46.68,1.35,46.6995171281,130.5,65.4165,1.34,65.4302229268,19.0165,0,19.0165,46.4,1.34,46.4193451052,130.47
2019-06-02 19:30:00,63.7425,0.96,63.7497286759,15.6325,0,15.6325,48.11,0.96,48.1195770971,130.59,63.4325,0.9500000000000001,63.4396134623,15.6325,0,15.6325,47.8,0.9500000000000001,47.8094394445,130.57
2019-06-02 20:00:00,60.251,0.88,60.2574261067,10.041,0,10.041,50.21,0.88,50.2177110191,130.59,59.961,0.86,59.967167025,10.041,0,10.041,49.92,0.86,49.927407303,130.57
2019-06-02 20:30:00,56.9845,0.37,56.9857011912,4.2145,0,4.2145,52.77,0.37,52.771297122600004,130.59,56.6445,0.36,56.6456439654,4.2145,0,4.2145,52.43,0.36,52.4312359191,130.57
2019-06-02 21:00:00,55.31,-0.04,55.3100144639,2.35,0,2.35,52.96,-0.04,52.9600151057,130.72,54.97,-0.04,54.9700145534,2.35,0,2.35,52.62,-0.04,52.6200152033,130.7
2019-06-02 21:30:00,53.768,-0.85,53.7747182605,1.528,0,1.528,52.24,-0.85,52.2469147414,130.0,53.438,-0.85,53.4447597431,1.528,0,1.528,51.91,-0.85,51.9169586937,129.95
2019-06-02 22:00:00,53.5135,-0.7000000000000001,53.5180780882,1.4735,0,1.4735,52.04,-0.7000000000000001,52.044707704,130.11,53.1735,-0.7000000000000001,53.1781073587,1.4735,0,1.4735,51.7,-0.7000000000000001,51.704738661,130.06
2019-06-02 22:30:00,51.213,-1.01,51.2229584171,1.533,0,1.533,49.68,-1.01,49.6902656463,130.47,50.893,-1.0,50.9028235857,1.533,0,1.533,49.36,-1.0,49.3701286205,130.44
2019-06-02 23:00:00,48.0125,-1.71,48.0429417943,1.5225,0,1.5225,46.49,-1.71,46.5214380689,131.07,47.7025,-1.71,47.7331394971,1.5225,0,1.5225,46.18,-1.71,46.2116489643,131.05
2019-06-02 23:30:00,44.5925,-2.74,44.6766007687,1.6125,0,1.6125,42.98,-2.74,43.0672497381,131.35,44.3125,-2.73,44.3965151363,1.6125,0,1.6125,42.7,-2.73,42.7871814917,131.32
2019-06-03 00:00:00,42.3685,-3.32,42.4983787014,1.5785,0,1.5785,40.79,-3.32,40.9248885154,131.9,42.1085,-3.31,42.2383933436,1.5785,0,1.5785,40.53,-3.31,40.6649357555,131.87
2019-06-03 00:30:00,41.521,-3.7199999999999998,41.6873103114,1.591,0,1.591,39.93,-3.7199999999999998,40.1029088721,131.9,41.261,-3.71,41.4274573321,1.591,0,1.591,39.67,-3.71,39.8431047987,131.87
2019-06-03 01:00:00,40.5455,-3.88,40.7307251378,1.6955,0,1.6955,38.85,-3.88,39.0432695864,132.16,40.3055,-3.85,40.4889593624,1.6955,0,1.6955,38.61,-3.85,38.801476776,132.14
2019-06-03 01:30:00,41.9985,-3.9,42.1791892081,1.8585,0,1.8585,40.14,-3.9,40.3290168489,132.16,41.7385,-3.89,41.9193807475,1.8585,0,1.8585,39.88,-3.89,40.0692712686,132.14
2019-06-03 02:00:00,41.441,-4.0,41.6335979829,1.8210000000000002,0,1.8210000000000002,39.62,-4.0,39.8214063036,132.16,41.201,-3.98,41.3927868233,1.8210000000000002,0,1.8210000000000002,39.38,-3.98,39.5806114152,132.14
2019-06-03 02:30:00,41.012,-4.08,41.214445817,1.832,0,1.832,39.18,-4.08,39.3918621037,132.35,40.742,-4.06,40.9437927408,1.832,0,1.832,38.91,-4.06,39.1212435896,132.32
2019-06-03 03:00:00,40.0135,-4.28,40.2417517294,1.7934999999999999,0,1.7934999999999999,38.22,-4.28,38.4588975401,132.55,39.7735,-4.25,39.999922528,1.7934999999999999,0,1.7934999999999999,37.98,-4.25,38.21704986,132.53
2019-06-03 03:30:00,39.9065,-4.26,40.1332323922,1.8065,0,1.8065,38.1,-4.26,38.3374177534,132.55,39.6665,-4.24,39.8924657329,1.8065,0,1.8065,37.86,-4.24,38.0966822702,132.53
2019-06-03 04:00:00,39.676,-4.25,39.9029757788,1.526,0,1.526,38.15,-4.25,38.3860000521,132.55,39.436,-4.22,39.6611459239,1.526,0,1.526,37.91,-4.22,38.1441542048,132.53
2019-06-03 04:30:00,39.6985,-4.12,39.9117188586,1.5885,0,1.5885,38.11,-4.12,38.3320557758,132.55,39.4585,-4.11,39.6719714944,1.5885,0,1.5885,37.87,-4.11,38.092374565,132.53
2019-06-03 05:00:00,40.0305,-4.1,40.2399171253,1.7005,0,1.7005,38.33,-4.1,38.5486562671,132.43,39.7905,-4.07,39.9981098335,1.7005,0,1.7005,38.09,-4.07,38.3068270678,132.41
2019-06-03 05:30:00,40.9965,-3.76,41.1685633979,1.9865,0,1.9865,39.01,-3.76,39.1907859069,132.69,40.7465,-3.74,40.9177817367,1.9865,0,1.9865,38.76,-3.74,38.9400205444,132.65
2019-06-03 06:00:00,43.4045,-3.13,43.5172094722,3.1245,0,3.1245,40.28,-3.13,40.401426955,132.4,43.1645,-3.11,43.2763926437,3.1245,0,3.1245,40.04,-3.11,40.1605988501,132.38
2019-06-03 06:30:00,48.9995,-0.9400000000000001,49.0085155891,6.0495,0,6.0495,42.95,-0.9400000000000001,42.960285148,132.78,48.7395,-0.92,48.7481821225,6.0495,0,6.0495,42.69,-0.92,42.6999121779,132.74
2019-06-03 07:00:00,55.2015,1.13,55.2130645975,10.211500000000001,0,10.211500000000001,44.99,1.13,45.0041886939,131.96,54.9315,1.13,54.943121428,10.211500000000001,0,10.211500000000001,44.72,1.13,44.7342743319,131.93
2019-06-03 07:30:00,65.5145,2.91,65.5790958328,17.8845,0,17.8845,47.63,2.91,47.7188118042,131.33,65.2045,2.88,65.268071982,17.8845,0,17.8845,47.32,2.88,47.4075605785,131.29
2019-06-03 08:00:00,70.5305,4.43,70.6694865571,26.6805,0,26.6805,43.85,4.43,44.0732050117,130.63,70.2505,4.39,70.387533344,26.6805,0,26.6805,43.57,4.39,43.790604015,130.61
2019-06-03 08:30:00,74.67,6.12,74.9203797374,33.28,0,33.28,41.39,6.12,41.8400107553,129.89,74.4,6.09,74.648831873,33.28,0,33.28,41.12,6.09,41.5685277584,129.88
2019-06-03 09:00:00,78.873,7.41,79.220314497,41.203,0,41.203,37.67,7.41,38.3918871638,129.89,78.633,7.35,78.9757633012,41.203,0,41.203,37.43,7.35,38.1448214047,129.81
2019-06-03 09:30:00,80.8305,7.93,81.2185608728,45.6005,0,45.6005,35.23,7.93,36.1114635538,129.67,80.6105,7.89,80.9957085916,45.6005,0,45.6005,35.01,7.89,35.8880509362,129.65
2019-06-03 10:00:00,81.839,8.51,82.2802650761,49.189,0,49.189,32.65,8.51,33.7408150465,129.47,81.639,8.45,82.0751413097,49.189,0,49.189,32.45,8.45,33.5321487531,129.46
2019-06-03 10:30:00,80.157,8.0,80.5552273226,49.627,0,49.627,30.53,8.0,31.5607493574,129.71,79.987,7.94,80.3801204839,49.627,0,49.627,30.36,7.94,31.3810962205,129.7
2019-06-03 11:00:00,77.662,8.07,78.0801584527,46.412,0,46.412,31.25,8.07,32.2751824162,129.51,77.512,8.01,77.9247729801,46.412,0,46.412,31.1,8.01,32.1149513467,129.49
2019-06-03 11:30:00,79.5305,8.02,79.9338528425,41.9905,0,41.9905,37.54,8.02,38.387133261,129.51,79.3105,7.96,79.7089518828,41.9905,0,41.9905,37.32,7.96,38.1594549227,129.49
2019-06-03 12:00:00,76.6265,8.01,77.0440173034,38.7965,0,38.7965,37.83,8.01,38.6687082794,129.43,76.3765,7.95,76.7891414996,38.7965,0,38.7965,37.58,7.95,38.4117026439,129.39
2019-06-03 12:30:00,81.137,8.66,81.5978453698,47.127,0,47.127,34.01,8.66,35.0952375687,129.43,80.957,8.6,81.4125042546,47.127,0,47.127,33.83,8.6,34.9060009167,129.39
2019-06-03 13:00:00,77.961,8.23,78.3941988989,40.071,0,40.071,37.89,8.23,38.7735089978,129.43,77.711,8.16,78.1382436519,40.071,0,40.071,37.64,8.16,38.5143505722,129.39
2019-06-03 13:30:00,79.5745,7.49,79.9262231702,50.1245,0,50.1245,29.45,7.49,30.3875402098,129.76,79.3745,7.43,79.7214911442,50.1245,0,50.1245,29.25,7.43,30.1789231087,129.73
2019-06-03 14:00:00,75.0255,6.83,75.3357455014,41.7255,0,41.7255,33.3,6.83,33.9932184413,129.76,74.8355,6.77,75.1411003396,41.7255,0,41.7255,33.11,6.77,33.7950440154,129.73
2019-06-03 14:30:00,74.1955,6.29,74.461643282,43.8955,0,43.8955,30.3,6.29,30.9459868157,129.89,74.0255,6.25,74.2888763561,43.8955,0,43.8955,30.13,6.25,30.7714055578,129.87
2019-06-03 15:00:00,75.481,6.99,75.803967317,35.031,0,35.031,40.45,6.99,41.0495140044,129.62,75.281,6.93,75.5992980192,35.031,0,35.031,40.25,6.93,40.8422256984,129.59
2019-06-03 15:30:00,70.133,6.84,70.4657596922,23.223,0,23.223,46.91,6.84,47.4060513015,129.26,69.843,6.8,70.1732473882,23.223,0,23.223,46.62,6.8,47.1133144663,129.21
2019-06-03 16:00:00,74.912,6.5,75.1934687589,31.052,0,31.052,43.86,6.5,44.3390302104,129.43,74.632,6.44,74.9093386969,31.052,0,31.052,43.58,6.44,44.0532632162,129.4
2019-06-03 16:30:00,74.761,6.67,75.0579510845,29.821,0,29.821,44.94,6.67,45.4322847764,129.3,74.481,6.62,74.774619765,29.821,0,29.821,44.66,6.62,45.1479789138,129.26
2019-06-03 17:00:00,77.1535,6.27,77.4078514251,35.7935,0,35.7935,41.36,6.27,41.8325531136,129.43,76.9235,6.22,77.1745635054,35.7935,0,35.7935,41.13,6.22,41.5976597899,129.4
2019-06-03 17:30:00,76.725,5.59,76.9283674921,25.835,0,25.835,50.89,5.59,51.1960955543,129.43,76.415,5.54,76.6155586353,25.835,0,25.835,50.58,5.54,50.8824920773,129.4
2019-06-03 18:00:00,76.836,5.76,77.0515963235,19.716,0,19.716,57.12,5.76,57.409685594,128.99,76.496,5.71,76.7088138091,19.716,0,19.716,56.78,5.71,57.0663867789,128.96
2019-06-03 18:30:00,74.339,5.8,74.5649174948,14.829,0,14.829,59.51,5.8,59.7919735416,129.46,73.939,5.74,74.1614678994,14.829,0,14.829,59.11,5.74,59.3880434094,129.41
2019-06-03 19:00:00,73.338,5.33,73.5314296339,14.948,0,14.948,58.39,5.33,58.6327638782,129.46,72.968,5.28,73.1587822753,14.948,0,14.948,58.02,5.28,58.2597528316,129.41
2019-06-03 19:30:00,70.264,4.93,70.4367418043,9.574,0,9.574,60.69,4.93,60.889908852,129.63,69.874,4.88,70.0442023011,9.574,0,9.574,60.3,4.88,60.4971437342,129.58
2019-06-03 20:00:00,68.191,4.45,68.3360445226,8.191,0,8.191,60.0,4.45,60.164794523,129.9,67.801,4.4,67.9436207528,8.191,0,8.191,59.61,4.4,59.7721682725,129.86
2019-06-03 20:30:00,65.7295,3.55,65.8252965831,7.1695,0,7.1695,58.56,3.55,58.6675046342,130.03,65.3495,3.51,65.4436952674,7.1695,0,7.1695,58.18,3.51,58.2857830007,130.0
2019-06-03 21:00:00,62.338,3.35,62.4279484206,2.2880000000000003,0,2.2880000000000003,60.05,3.35,60.1433703745,129.61,61.948,3.31,62.0363667859,2.2880000000000003,0,2.2880000000000003,59.66,3.31,59.751750602,129.57
2019-06-03 21:30:00,60.0885,2.65,60.1469062567,1.3385,0,1.3385,58.75,2.65,58.8097355886,129.89,59.6985,2.61,59.7555269599,1.3385,0,1.3385,58.36,2.61,58.4183335949,129.85
2019-06-03 22:00:00,58.961,2.44,59.011466013,1.101,0,1.101,57.86,2.44,57.9114254703,129.76,58.571,2.41,58.620560736,1.101,0,1.101,57.47,2.41,57.5205093858,129.73
2019-06-03 22:30:00,56.1555,1.38,56.1724539276,1.1255,0,1.1255,55.03,1.38,55.0473005696,130.16,55.8055,1.35,55.8218266474,1.1255,0,1.1255,54.68,1.35,54.6966626039,130.14
2019-06-03 23:00:00,51.6575,0.43,51.6592896414,1.1975,0,1.1975,50.46,0.43,50.461832111,130.35,51.3075,0.4,51.3090592025,1.1975,0,1.1975,50.11,0.4,50.1115964623,130.3
2019-06-03 23:30:00,47.9305,-0.74,47.9362120974,1.2305,0,1.2305,46.7,-0.74,46.705862587,130.73,47.6205,-0.75,47.6264057037,1.2305,0,1.2305,46.39,-0.75,46.3960623329,130.7
2019-06-04 00:00:00,45.135,-1.21,45.1512162073,1.235,0,1.235,43.9,-1.21,43.9166722328,131.23,44.855,-1.2,44.8710488511,1.235,0,1.235,43.62,-1.2,43.636503068,131.2
2019-06-04 00:30:00,43.243,-1.9100000000000001,43.2851608406,1.2429999999999999,0,1.2429999999999999,42.0,-1.9100000000000001,42.043407331,131.23,42.973,-1.9100000000000001,43.0154254774,1.2429999999999999,0,1.2429999999999999,41.73,-1.9100000000000001,41.7736878908,131.2
2019-06-04 01:00:00,41.719,-2.36,41.7856980437,1.249,0,1.249,40.47,-2.36,40.5387530642,131.07,41.469,-2.35,41.5355325113,1.249,0,1.249,40.22,-2.35,40.2885951604,131.02
2019-06-04 01:30:00,42.7945,-2.31,42.8568002801,1.2445,0,1.2445,41.55,-2.31,41.6141634543,130.93,42.5445,-2.29,42.6060861879,1.2445,0,1.2445,41.3,-2.29,41.3634391704,130.9
2019-06-04 02:00:00,42.1875,-2.45,42.2585808594,1.0375,0,1.0375,41.15,-2.45,41.2228698661,131.04,41.9175,-2.45,41.9890379296,1.0375,0,1.0375,40.88,-2.45,40.9533502903,131.01
2019-06-04 02:30:00,41.744,-2.79,41.8371322631,1.034,0,1.034,40.71,-2.79,40.8054922774,130.97,41.484,-2.77,41.5763773795,1.034,0,1.034,40.45,-2.77,40.5447333201,131.01
2019-06-04 03:00:00,40.959,-3.07,41.0738917197,1.219,0,1.219,39.74,-3.07,39.858405638,131.17,40.699,-3.06,40.8138726538,1.219,0,1.219,39.48,-3.06,39.598409059,131.13
2019-06-04 03:30:00,40.433,-3.11,40.5524301245,1.153,0,1.153,39.28,-3.11,39.4029250183,131.24,40.173,-3.11,40.2932007788,1.153,0,1.153,39.02,-3.11,39.1437415176,131.21
2019-06-04 04:00:00,40.216,-3.12,40.336844894,1.036,0,1.036,39.18,-3.12,39.3040303277,131.24,39.966,-3.1,40.0860468991,1.036,0,1.036,38.93,-3.1,39.0532316204,131.21
2019-06-04 04:30:00,40.2805,-3.18,40.4058297805,1.0705,0,1.0705,39.21,-3.18,39.3387404476,131.24,40.0205,-3.17,40.1458505982,1.0705,0,1.0705,38.95,-3.17,39.0787845256,131.21
2019-06-04 05:00:00,40.265,-3.07,40.3818662892,1.235,0,1.235,39.03,-3.07,39.1505529974,131.24,40.025,-3.06,40.1418014668,1.235,0,1.235,38.79,-3.06,38.9105088633,131.21
2019-06-04 05:30:00,41.478,-2.67,41.5638470789,1.158,0,1.158,40.32,-2.67,40.4083073142,131.0,41.218,-2.66,41.3037422518,1.158,0,1.158,40.06,-2.66,40.1482154024,130.96
2019-06-04 06:00:00,43.9475,-2.0,43.9929853073,1.2475,0,1.2475,42.7,-2.0,42.7468127467,130.92,43.6875,-1.99,43.7327995474,1.2475,0,1.2475,42.44,-1.99,42.4866296616,130.89
2019-06-04 06:30:00,50.0965,0.52,50.0991987186,2.5765000000000002,0,2.5765000000000002,47.52,0.52,47.5228450327,130.31,49.7965,0.53,49.7993203995,2.5765000000000002,0,2.5765000000000002,47.22,0.53,47.2229742816,130.28
2019-06-04 07:00:00,56.854,2.54,56.910710029,6.7940000000000005,0,6.7940000000000005,50.06,2.54,50.1243972532,130.11,56.544,2.52,56.600126643,6.7940000000000005,0,6.7940000000000005,49.75,2.52,49.8137822294,130.09
2019-06-04 07:30:00,63.4545,4.36,63.6041128407,12.6545,0,12.6545,50.8,4.36,50.9867590655,129.85,63.1345,4.34,63.2834946115,12.6545,0,12.6545,50.48,4.34,50.6662214893,129.83
2019-06-04 08:00:00,67.887,6.49,68.1965165459,16.567,0,16.567,51.32,6.49,51.7287395942,129.37,67.547,6.44,67.8533035968,16.567,0,16.567,50.98,6.44,51.3851534979,129.35
2019-06-04 08:30:00,70.432,7.53,70.8333786008,21.782,0,21.782,48.65,7.53,49.2292941245,129.14,70.122,7.46,70.5177033375,21.782,0,21.782,48.34,7.46,48.912239777,129.12
2019-06-04 09:00:00,73.0625,8.04,73.5035407736,28.7925,0,28.7925,44.27,8.04,44.9941607323,129.14,72.7725,7.98,73.2087232251,28.7925,0,28.7925,43.98,7.98,44.6981073425,129.12
2019-06-04 09:30:00,74.713,8.37,75.180378218,31.283,0,31.283,43.43,8.37,44.2291962396,129.14,74.443,8.31,74.9053826437,31.283,0,31.283,43.16,8.31,43.9527211899,129.2
2019-06-04 10:00:00,74.1295,8.42,74.6061604042,28.9495,0,28.9495,45.18,8.42,45.9579024761,129.32,73.8695,8.35,74.3399322723,28.9495,0,28.9495,44.92,8.35,45.6894834727,129.31
2019-06-04 10:30:00,72.542,8.24,73.008488301,27.812,0,27.812,44.73,8.24,45.4826395452,129.32,72.202,8.17,72.6627669718,27.812,0,27.812,44.39,8.17,45.1355846312,129.31
2019-06-04 11:00:00,77.0785,8.69,77.566818049,45.2085,0,45.2085,31.87,8.69,33.0335132858,129.32,76.9085,8.62,77.3900624903,45.2085,0,45.2085,31.7,8.62,32.8510943501,129.31
2019-06-04 11:30:00,73.7765,8.38,74.2509013565,30.1565,0,30.1565,43.62,8.38,44.4176631533,129.46,73.5265,8.31,73.994609954,30.1565,0,30.1565,43.37,8.31,44.1589515274,129.43
2019-06-04 12:00:00,70.895,8.67,71.4231749854,22.925,0,22.925,47.97,8.67,48.7472029967,129.15,70.615,8.61,71.1379668321,22.925,0,22.925,47.69,8.61,48.4609966881,129.15
2019-06-04 12:30:00,72.162,9.05,72.7272764786,24.562,0,24.562,47.6,9.05,48.4526831042,129.15,71.852,8.96,72.4085043624,24.562,0,24.562,47.29,8.96,48.1313380242,129.15
2019-06-04 13:00:00,72.3015,9.32,72.8997208654,18.2315,0,18.2315,54.07,9.32,54.8673609717,129.15,71.9715,9.25,72.5634847031,18.2315,0,18.2315,53.74,9.25,54.5302677419,129.15
2019-06-04 13:30:00,70.338,9.05,70.9178168305,14.628,0,14.628,55.71,9.05,56.4402923451,129.07,69.988,8.97,70.5604779179,14.628,0,14.628,55.36,8.97,56.0819980029,129.02
2019-06-04 14:00:00,70.224,8.74,70.7657952404,17.474,0,17.474,52.75,8.74,53.469150919,129.21,69.874,8.67,70.4098343699,17.474,0,17.474,52.4,8.67,53.1124175688,129.2
2019-06-04 14:30:00,75.0365,8.25,75.4886669127,31.8265,0,31.8265,43.21,8.25,43.990528526,129.48,74.7265,8.18,75.1728820935,31.8265,0,31.8265,42.9,8.18,43.6729023537,129.46
2019-06-04 15:00:00,74.83,8.52,75.3134735622,33.53,0,33.53,41.3,8.52,42.1696620807,129.48,74.59,8.46,75.0682336278,33.53,0,33.53,41.06,8.46,41.922490384,129.46
2019-06-04 15:30:00,77.497,8.3,77.9402014945,44.137,0,44.137,33.36,8.3,34.3770213951,129.68,77.247,8.23,77.6841805582,44.137,0,44.137,33.11,8.23,34.1175174947,129.65
2019-06-04 16:00:00,80.2135,8.53,80.6657702018,49.9235,0,49.9235,30.29,8.53,31.4681585098,129.68,80.0635,8.46,80.5092270007,49.9235,0,49.9235,30.14,8.46,31.3048111318,129.65
2019-06-04 16:30:00,78.542,8.44,78.994172975,45.112,0,45.112,33.43,8.44,34.4789573508,129.56,78.372,8.37,78.8176838279,45.112,0,45.112,33.26,8.37,34.2970042424,129.54
2019-06-04 17:00:00,78.258,7.72,78.6378596097,37.418,0,37.418,40.84,7.72,41.5632530007,129.73,78.028,7.65,78.4021127521,37.418,0,37.418,40.61,7.65,41.3242616389,129.71
2019-06-04 17:30:00,75.902,6.88,76.2131747403,29.382,0,29.382,46.52,6.88,47.0260013184,129.87,75.662,6.82,75.9687478112,29.382,0,29.382,46.28,6.82,46.779811885,129.84
2019-06-04 18:00:00,75.251,6.61,75.5407512605,23.111,0,23.111,52.14,6.61,52.5573182345,129.87,74.921,6.55,75.2067732389,23.111,0,23.111,51.81,6.55,52.2223955789,129.84
2019-06-04 18:30:00,73.887,6.4,74.1636620522,20.257,0,20.257,53.63,6.4,54.010525826,129.95,73.557,6.34,73.8297219892,20.257,0,20.257,53.3,6.34,53.6757449878,129.92
2019-06-04 19:00:00,69.9745,6.39,70.265658399,11.7745,0,11.7745,58.2,6.39,58.5497403923,129.95,69.6145,6.33,69.9016989082,11.7745,0,11.7745,57.84,6.33,58.1853460933,129.85
2019-06-04 19:30:00,67.7255,5.95,67.986365179,8.5555,0,8.5555,59.17,5.95,59.4684067384,129.84,67.3555,5.88,67.6116689651,8.5555,0,8.5555,58.8,5.88,59.0932686522,129.85
2019-06-04 20:00:00,64.93,5.42,65.155823224,4.26,0,4.26,60.67,5.42,60.9116187603,130.11,64.55,5.37,64.7729835657,4.26,0,4.26,60.29,5.37,60.5286791529,130.08
2019-06-04 20:30:00,62.9685,4.82,63.1527069273,2.7585,0,2.7585,60.21,4.82,60.4026199763,130.2,62.5685,4.77,62.750060496,2.7585,0,2.7585,59.81,4.77,59.9999083333,130.17
2019-06-04 21:00:00,61.134,4.39,61.2914191058,1.724,0,1.724,59.41,4.39,59.5719749547,129.9,60.754,4.34,60.908818048,1.724,0,1.724,59.03,4.34,59.1893275853,129.86
2019-06-04 21:30:00,59.6385,4.06,59.7765362182,1.2485,0,1.2485,58.39,4.06,58.5309806854,129.9,59.2485,4.02,59.3847215389,1.2485,0,1.2485,58.0,4.02,58.1391468806,129.86
2019-06-04 22:00:00,57.323,2.88,57.3953023252,1.223,0,1.223,56.1,2.88,56.1738764908,129.54,56.953,2.84,57.0237653001,1.223,0,1.223,55.73,2.84,55.8023162602,129.51
2019-06-04 22:30:00,54.152,1.8,54.1819075338,1.232,0,1.232,52.92,1.8,52.950603396,129.9,53.802,1.77,53.8311072151,1.232,0,1.232,52.57,1.77,52.599788973,129.9
2019-06-04 23:00:00,51.1325,0.58,51.1357893872,1.2725,0,1.2725,49.86,0.58,49.8633733315,130.2,50.8025,0.55,50.8054771285,1.2725,0,1.2725,49.53,0.55,49.5330536107,130.16
2019-06-04 23:30:00,48.371,-0.23,48.3715468121,1.311,0,1.311,47.06,-0.23,47.0605620451,130.73,48.051,-0.24,48.0515993594,1.311,0,1.311,46.74,-0.24,46.7406161705,130.72
2019-06-05 00:00:00,45.2955,-0.9,45.3044404032,1.3255,0,1.3255,43.97,-0.9,43.979209861,131.33,45.0055,-0.91,45.0146990465,1.3255,0,1.3255,43.68,-0.91,43.6894781383,131.32
2019-06-05 00:30:00,43.7205,-1.69,43.7531509751,1.3305,0,1.3305,42.39,-1.69,42.423674994,131.9,43.4405,-1.7000000000000002,43.4737511638,1.3305,0,1.3305,42.11,-1.7000000000000002,42.1443009196,131.87
2019-06-05 01:00:00,42.1285,-2.6,42.208654471,1.3285,0,1.3285,40.8,-2.6,40.8827592024,131.16,41.8685,-2.59,41.9485326591,1.3285,0,1.3285,40.54,-2.59,40.6226500859,131.12
2019-06-05 01:30:00,43.5285,-2.27,43.5876497675,1.3285,0,1.3285,42.2,-2.27,42.2610092165,131.02,43.2585,-2.27,43.3180184479,1.3285,0,1.3285,41.93,-2.27,41.9914015008,130.98
2019-06-05 02:00:00,43.0145,-2.45,43.0842164864,1.3245,0,1.3245,41.69,-2.45,41.7619276375,131.12,42.7345,-2.45,42.8046725282,1.3245,0,1.3245,41.41,-2.45,41.482413141,131.07
2019-06-05 02:30:00,42.338,-2.66,42.4214785692,1.318,0,1.318,41.02,-2.66,41.1061552568,131.24,42.078,-2.66,42.1619933589,1.318,0,1.318,40.76,-2.66,40.8467036614,131.18
2019-06-05 03:00:00,41.249,-2.9699999999999998,41.3557843717,1.189,0,1.189,40.06,-2.9699999999999998,40.1699452327,131.56,40.979,-2.96,41.0857644568,1.189,0,1.189,39.79,-2.96,39.8999461153,131.51
2019-06-05 03:30:00,41.067,-3.03,41.1786278183,1.097,0,1.097,39.97,-3.03,40.0846828602,131.29,40.817,-3.03,40.929309657,1.097,0,1.097,39.72,-3.03,39.8354025962,131.27
2019-06-05 04:00:00,40.8525,-3.16,40.9745330205,1.1025,0,1.1025,39.75,-3.16,39.875407208,131.0,40.6025,-3.15,40.7245074402,1.1025,0,1.1025,39.5,-3.15,39.6254022062,130.99
2019-06-05 04:30:00,40.7695,-3.2,40.8948912488,1.1095,0,1.1095,39.66,-3.2,39.788887896,131.0,40.4995,-3.19,40.6249381569,1.1095,0,1.1095,39.39,-3.19,39.5189600066,130.91
2019-06-05 05:00:00,40.6025,-3.34,40.7396441596,1.1225,0,1.1225,39.48,-3.34,39.6210297696,131.13,40.3525,-3.33,40.4896672776,1.1225,0,1.1225,39.23,-3.33,39.3710782174,131.12
2019-06-05 05:30:00,42.0785,-3.32,42.2092710462,1.3185,0,1.3185,40.76,-3.32,40.8949874679,130.72,41.8285,-3.31,41.959260149,1.3185,0,1.3185,40.51,-3.31,40.645002152800004,130.69
2019-06-05 06:00:00,45.289,-2.39,45.3520189297,2.5789999999999997,0,2.5789999999999997,42.71,-2.39,42.7768184885,130.6,45.019,-2.38,45.0818673194,2.5789999999999997,0,2.5789999999999997,42.44,-2.38,42.5066818277,130.57
2019-06-05 06:30:00,50.964,0.52,50.966652784,4.634,0,4.634,46.33,0.52,46.3329181037,130.87,50.674,0.52,50.6766679647,4.634,0,4.634,46.04,0.52,46.0429364832,130.85
2019-06-05 07:00:00,56.3095,2.5700000000000003,56.3681176752,8.7895,0,8.7895,47.52,2.5700000000000003,47.5894452584,130.55,56.0095,2.55,56.0675181388,8.7895,0,8.7895,47.22,2.55,47.2888031145,130.52
2019-06-05 07:30:00,64.9055,4.73,65.077621578,16.5355,0,16.5355,48.37,4.73,48.6007181017,130.33,64.6055,4.69,64.7755102662,16.5355,0,16.5355,48.07,4.69,48.2982504859,130.3
2019-06-05 08:00:00,70.695,6.12,70.9594068817,24.865,0,24.865,45.83,6.12,46.2368175808,129.81,70.385,6.08,70.6471133522,24.865,0,24.865,45.52,6.08,45.9242506743,129.77
2019-06-05 08:30:00,74.3215,7.72,74.7213741994,30.6015,0,30.6015,43.72,7.72,44.3963602112,129.41,74.0515,7.67,74.4476564591,30.6015,0,30.6015,43.45,7.67,44.1217792026,129.38
2019-06-05 09:00:00,79.7025,8.59,80.1640605649,41.4825,0,41.4825,38.22,8.59,39.1734157306,129.41,79.4325,8.53,79.8891917361,41.4825,0,41.4825,37.95,8.53,38.896830205,129.38
2019-06-05 09:30:00,81.487,9.03,81.98580407,45.357,0,45.357,36.13,9.03,37.2413453033,129.1,81.267,8.97,81.7605417607,45.357,0,45.357,35.91,8.97,37.013362452,129.07
2019-06-05 10:00:00,77.5755,9.46,78.1501746655,43.5255,0,43.5255,34.05,9.46,35.3396958108,128.9,77.3855,9.38,77.9519083169,43.5255,0,43.5255,33.86,9.38,35.1352244905,128.89
2019-06-05 10:30:00,78.173,9.47,78.7445161837,45.353,0,45.353,32.82,9.47,34.1589417283,129.02,77.943,9.41,78.508976232,45.353,0,45.353,32.59,9.41,33.921323677,128.98
2019-06-05 11:00:00,84.5095,9.16,85.0044774718,60.4695,0,60.4695,24.04,9.16,25.72600241,129.02,84.3695,9.09,84.8577670591,60.4695,0,60.4695,23.9,9.09,25.5702581137,128.98
2019-06-05 11:30:00,84.961,9.13,85.4501516734,59.761,0,59.761,25.2,9.13,26.802927079,129.02,84.831,9.06,85.3134348213,59.761,0,59.761,25.07,9.06,26.6568659073,128.98
2019-06-05 12:00:00,87.148,9.19,87.6312159222,65.498,0,65.498,21.65,9.19,23.5197491483,129.13,87.018,9.13,87.4956526006,65.498,0,65.498,21.52,9.13,23.3766400494,129.11
2019-06-05 12:30:00,86.114,9.22,86.6061741217,56.594,0,56.594,29.52,9.22,30.9263447565,129.02,85.984,9.14,86.468421149,56.594,0,56.594,29.39,9.14,30.7784291347,128.98
2019-06-05 13:00:00,83.6215,8.56,84.0584847725,53.9515,0,53.9515,29.67,8.56,30.8801311526,129.21,83.4315,8.49,83.8623592099,53.9515,0,53.9515,29.48,8.49,30.6781762822,129.2
2019-06-05 13:30:00,82.5635,7.36,82.8908989712,57.8135,0,57.8135,24.75,7.36,25.8211560547,129.64,82.4135,7.32,82.7379440296,57.8135,0,57.8135,24.6,7.32,25.6659774799,129.62
2019-06-05 14:00:00,77.5405,7.7,77.9218784441,44.0205,0,44.0205,33.52,7.7,34.3930283633,129.51,77.3805,7.64,77.756744918,44.0205,0,44.0205,33.36,7.64,34.2236643275,129.46
2019-06-05 14:30:00,76.2695,7.19,76.6076545147,36.4695,0,36.4695,39.8,7.19,40.444234447,129.64,76.0195,7.13,76.3531353662,36.4695,0,36.4695,39.55,7.13,40.1875527993,129.62
2019-06-05 15:00:00,74.9385,7.09,75.273148481,37.9885,0,37.9885,36.95,7.09,37.6240694237,129.64,74.6785,7.04,75.009599134,37.9885,0,37.9885,36.69,7.04,37.3593054004,129.62
2019-06-05 15:30:00,74.3475,7.04,74.6800666594,39.9775,0,39.9775,34.37,7.04,35.0835930315,129.8,74.1475,6.98,74.4753123944,39.9775,0,39.9775,34.17,6.98,34.8756261593,129.76
2019-06-05 16:00:00,74.0215,6.96,74.3479929941,40.3615,0,40.3615,33.66,6.96,34.3720409636,129.8,73.8115,6.9,74.1333091953,40.3615,0,40.3615,33.45,6.9,34.1542457097,129.76
2019-06-05 16:30:00,73.9075,7.21,74.25835075090001,37.6475,0,37.6475,36.26,7.21,36.9698755746,129.87,73.7175,7.16,74.0644003976,37.6475,0,37.6475,36.07,7.16,36.7737746227,129.85
2019-06-05 17:00:00,76.9575,7.2,77.2935754526,34.5075,0,34.5075,42.45,7.2,43.0562713202,129.98,76.7075,7.12,77.0372309747,34.5075,0,34.5075,42.2,7.12,42.7964297576,129.95
2019-06-05 17:30:00,80.752,6.72,81.0311292282,39.622,0,39.622,41.13,6.72,41.6753560273,130.38,80.452,6.64,80.7255467866,39.622,0,39.622,40.83,6.64,41.3663933647,130.36
2019-06-05 18:00:00,79.6465,6.3,79.8952749682,37.9065,0,37.9065,41.74,6.3,42.2127658416,130.53,79.4065,6.22,79.6497372391,37.9065,0,37.9065,41.5,6.22,41.9635365526,130.51
2019-06-05 18:30:00,76.721,5.89,76.9467604321,26.631,0,26.631,50.09,5.89,50.4351088033,130.53,76.391,5.8100000000000005,76.6116243203,26.631,0,26.631,49.76,5.8100000000000005,50.0980408799,130.51
2019-06-05 19:00:00,75.103,5.82,75.3281687618,21.793,0,21.793,53.31,5.82,53.6267517196,130.45,74.733,5.74,74.9531112696,21.793,0,21.793,52.94,5.74,53.2502694829,130.43
2019-06-05 19:30:00,70.954,5.24,71.1472256381,14.604,0,14.604,56.35,5.24,56.5931100047,130.45,70.594,5.17,70.783061081,14.604,0,14.604,55.99,5.17,56.2281868817,130.35
2019-06-05 20:00:00,66.8795,4.78,67.0501000764,8.7795,0,8.7795,58.1,4.78,58.2962983387,130.9,66.4795,4.7,66.6454343541,8.7795,0,8.7795,57.7,4.7,57.8911046708,130.85
2019-06-05 20:30:00,64.4345,4.13,64.5667227777,6.8045,0,6.8045,57.63,4.13,57.7777967735,131.15,64.0245,4.06,64.1530996932,6.8045,0,6.8045,57.22,4.06,57.3638562163,131.12
2019-06-05 21:00:00,61.457,3.63,61.5641108845,3.607,0,3.607,57.85,3.63,57.9637766195,131.27,61.057,3.5700000000000003,61.1612798182,3.607,0,3.607,57.45,3.5700000000000003,57.5608147962,131.23
2019-06-05 21:30:00,59.216,3.11,59.2976117226,1.6560000000000001,0,1.6560000000000001,57.56,3.11,57.6439563181,131.15,58.826,3.05,58.9050148629,1.6560000000000001,0,1.6560000000000001,57.17,3.05,57.2513004219,131.13
2019-06-05 22:00:00,58.5105,3.01,58.5878716993,1.1305,0,1.1305,57.38,3.01,57.4588940026,131.23,58.1105,2.96,58.1858385713,1.1305,0,1.1305,56.98,2.96,57.0568313176,131.2
2019-06-05 22:30:00,55.4155,2.18,55.4583631227,1.1755,0,1.1755,54.24,2.18,54.2837913193,131.13,55.0255,2.13,55.0667100002,1.1755,0,1.1755,53.85,2.13,53.8921088843,131.08
2019-06-05 23:00:00,51.1445,1.16,51.1576531933,1.3245,0,1.3245,49.82,1.16,49.8335027868,131.33,50.7945,1.12,50.8068462931,1.3245,0,1.3245,49.47,1.12,49.4826767667,131.32
2019-06-05 23:30:00,48.398,0.01,48.3980010331,1.3980000000000001,0,1.3980000000000001,47.0,0.01,47.0000010638,131.7,48.078,-0.05,48.0780259994,1.3980000000000001,0,1.3980000000000001,46.68,-0.05,46.6800267781,131.67
2019-06-06 00:00:00,46.685,-0.6000000000000001,46.6888554689,1.375,0,1.375,45.31,-0.6000000000000001,45.3139724588,132.11,46.355,-0.63,46.3592808939,1.375,0,1.375,44.98,-0.63,44.9844117445,132.06
2019-06-06 00:30:00,45.139,-1.25,45.1563043328,1.359,0,1.359,43.78,-1.25,43.797841271,131.92,44.839,-1.29,44.8575525525,1.359,0,1.359,43.48,-1.29,43.4991321753,131.89
2019-06-06 01:00:00,43.672,-2.14,43.7244003275,1.322,0,1.322,42.35,-2.14,42.4040340062,130.82,43.372,-2.15,43.4252562917,1.322,0,1.322,42.05,-2.15,42.1049284526,130.79
2019-06-06 01:30:00,44.839,-1.98,44.8826951174,1.279,0,1.279,43.56,-1.98,43.6049767802,130.82,44.539,-2.01,44.5843315639,1.279,0,1.279,43.26,-2.01,43.3066703869,130.79
2019-06-06 02:00:00,44.0135,-2.32,44.0746024628,1.1635,0,1.1635,42.85,-2.32,42.9127591749,130.96,43.7235,-2.33,43.785538163300004,1.1635,0,1.1635,42.56,-2.33,42.6237316527,130.93
2019-06-06 02:30:00,43.27,-2.6,43.3480437852,1.07,0,1.07,42.2,-2.6,42.2800189215,131.13,42.98,-2.62,43.0597816994,1.07,0,1.07,41.91,-2.62,41.9918146786,131.1
2019-06-06 03:00:00,42.274,-3.03,42.3824489146,1.034,0,1.034,41.24,-3.03,41.351160806,131.34,41.784,-3.03,41.893717381,1.034,0,1.034,40.75,-3.03,40.8624938054,131.34
2019-06-06 03:30:00,41.733,-3.09,41.8472387261,1.143,0,1.143,40.59,-3.09,40.7074464932,131.42,41.453,-3.1,41.5687527958,1.143,0,1.143,40.31,-3.1,40.4290254644,131.34
2019-06-06 04:00:00,41.4725,-3.15,41.5919554271,1.1025,0,1.1025,40.37,-3.15,40.4927079855,131.42,41.2025,-3.16,41.3234994434,1.1025,0,1.1025,40.1,-3.16,40.224316029,131.47
2019-06-06 04:30:00,41.6,-3.18,41.7213662288,1.1,0,1.1,40.5,-3.18,40.6246526139,131.51,41.32,-3.19,41.4429547692,1.1,0,1.1,40.22,-3.19,40.346307142,131.47
2019-06-06 05:00:00,41.332,-3.22,41.4572384994,1.112,0,1.112,40.22,-3.22,40.3486901894,131.41,41.052,-3.23,41.1788732726,1.112,0,1.112,39.94,-3.23,40.070394308,131.39
2019-06-06 05:30:00,42.6855,-3.03,42.7929060739,1.5155,0,1.5155,41.17,-3.03,41.2813492997,131.3,42.4055,-3.04,42.5143273527,1.5155,0,1.5155,40.89,-3.04,41.002849901,131.27
2019-06-06 06:00:00,45.211,-2.44,45.2767945089,2.821,0,2.821,42.39,-2.44,42.4601660383,130.88,44.921,-2.45,44.9877621248,2.821,0,2.821,42.1,-2.45,42.1712283435,130.85
2019-06-06 06:30:00,50.56,-0.47000000000000003,50.562184486,4.4,0,4.4,46.16,-0.47000000000000003,46.1623927023,130.24,50.25,-0.5,50.2524875006,4.4,0,4.4,45.85,-0.5,45.8527262003,130.2
2019-06-06 07:00:00,56.7765,2.0,56.8117149209,8.9365,0,8.9365,47.84,2.0,47.8817877695,131.31,56.4465,1.96,56.4805184311,8.9365,0,8.9365,47.51,1.96,47.5504121959,131.28
2019-06-06 07:30:00,66.669,4.16,66.7986613713,22.089,0,22.089,44.58,4.16,44.7736753015,130.92,66.369,4.09,66.4949040228,22.089,0,22.089,44.28,4.09,44.4684888432,130.9
2019-06-06 08:00:00,74.017,6.15,74.2720592753,33.117,0,33.117,40.9,6.15,41.359793278,131.14,73.767,6.09,74.0179599084,33.117,0,33.117,40.65,6.09,41.1036567716,131.12
2019-06-06 08:30:00,79.0625,7.72,79.4385127394,44.7025,0,44.7025,34.36,7.72,35.216587001,130.88,78.8425,7.64,79.211800928,44.7025,0,44.7025,34.14,7.64,34.9844136724,130.86
2019-06-06 09:00:00,81.5455,8.51,81.988344722,52.0755,0,52.0755,29.47,8.51,30.674109604,130.56,81.3555,8.43,81.7910892472,52.0755,0,52.0755,29.28,8.43,30.4693829934,130.52
2019-06-06 09:30:00,81.352,9.51,81.9059705028,48.802,0,48.802,32.55,9.51,33.9108035882,130.28,81.142,9.41,81.6858143376,48.802,0,48.802,32.34,9.41,33.6812069261,130.27
2019-06-06 10:00:00,78.147,9.82,78.761576984,44.407,0,44.407,33.74,9.82,35.1400056915,130.28,77.937,9.74,78.5432592206,44.407,0,44.407,33.53,9.74,34.9160206782,130.27
2019-06-06 10:30:00,81.311,10.02,81.9260588641,53.641,0,53.641,27.67,10.02,29.4283757622,130.28,81.151,9.93,81.7562823335,53.641,0,53.641,27.51,9.93,29.2473075684,130.27
2019-06-06 11:00:00,82.9275,9.68,83.4905542936,55.4475,0,55.4475,27.48,9.68,29.1350785137,130.37,82.7675,9.59,83.321228725,55.4475,0,55.4475,27.32,9.59,28.9542829302,130.36
2019-06-06 11:30:00,82.5,9.11,83.0014584209,57.81,0,57.81,24.69,9.11,26.3170705057,130.37,82.34,9.04,82.8347584049,57.81,0,57.81,24.53,9.04,26.1427332159,130.36
2019-06-06 12:00:00,83.6225,9.62,84.174027504,61.4825,0,61.4825,22.14,9.62,24.1396768827,130.06,83.4925,9.54,84.0357611749,61.4825,0,61.4825,22.01,9.54,23.9885743636,130.03
2019-06-06 12:30:00,78.6815,9.34,79.2339197708,54.7415,0,54.7415,23.94,9.34,25.6974551269,130.06,78.5415,9.26,79.0854905925,54.7415,0,54.7415,23.8,9.26,25.5379638969,130.03
2019-06-06 13:00:00,83.105,10.2,83.7286153295,61.565,0,61.565,21.54,10.2,23.832993937,130.13,82.995,10.12,83.6097148961,61.565,0,61.565,21.43,10.12,23.6993523118,130.11
2019-06-06 13:30:00,84.7825,8.99,85.2577996799,70.6925,0,70.6925,14.09,8.99,16.7137129328,130.52,84.7225,8.91,85.1897300515,70.6925,0,70.6925,14.03,8.91,16.6201383869,130.5
2019-06-06 14:00:00,80.0375,8.95,80.5363514585,65.3275,0,65.3275,14.71,8.95,17.2187862522,130.61,79.9675,8.88,80.459029675,65.3275,0,65.3275,14.64,8.88,17.1226166225,130.58
2019-06-06 14:30:00,76.6725,8.47,77.1389211504,56.7825,0,56.7825,19.89,8.47,21.6183486881,130.61,76.5625,8.39,77.0208316383,56.7825,0,56.7825,19.78,8.39,21.4858209059,130.58
2019-06-06 15:00:00,78.3005,8.75,78.7878848571,56.9505,0,56.9505,21.35,8.75,23.0734696134,130.61,78.2005,8.68,78.6807511419,56.9505,0,56.9505,21.25,8.68,22.9544091625,130.58
2019-06-06 15:30:00,81.255,8.02,81.6498342007,61.535,0,61.535,19.72,8.02,21.2884663609,130.88,81.145,7.95,81.5335116685,61.535,0,61.535,19.61,7.95,21.1602126643,130.86
2019-06-06 16:00:00,76.361,8.4,76.821626649,54.971,0,54.971,21.39,8.4,22.9802545678,130.88,76.231,8.33,76.6847720281,54.971,0,54.971,21.26,8.33,22.8336703138,130.86
2019-06-06 16:30:00,80.3095,8.62,80.7707879759,60.2995,0,60.2995,20.01,8.62,21.7877144281,130.79,80.2095,8.55,80.6639100853,60.2995,0,60.2995,19.91,8.55,21.6681932796,130.79
2019-06-06 17:00:00,82.348,7.44,82.6834125082,56.638,0,56.638,25.71,7.44,26.7648594243,131.07,82.178,7.37,82.5078213505,56.638,0,56.638,25.54,7.37,26.5821086447,131.04
2019-06-06 17:30:00,83.4795,6.44,83.7275374071,52.4395,0,52.4395,31.04,6.44,31.7010283745,131.38,83.2895,6.38,83.5334975339,52.4395,0,52.4395,30.85,6.38,31.5028078114,131.36
2019-06-06 18:00:00,80.763,6.24,81.0037021932,43.723,0,43.723,37.04,6.24,37.5619381822,131.21,80.523,6.18,80.7598039188,43.723,0,43.723,36.8,6.18,37.3153105307,131.18
2019-06-06 18:30:00,78.1175,5.63,78.3201168682,34.3575,0,34.3575,43.76,5.63,44.1206810918,131.37,77.8175,5.57,78.0165893016,34.3575,0,34.3575,43.46,5.57,43.8154824235,131.33
2019-06-06 19:00:00,71.774,5.15,71.9585267776,19.334,0,19.334,52.44,5.15,52.6922774228,131.13,71.424,5.08,71.6044284664,19.334,0,19.334,52.09,5.08,52.3371235358,131.1
2019-06-06 19:30:00,68.225,4.84,68.3964635416,11.535,0,11.535,56.69,4.84,56.8962362551,131.02,67.845,4.78,68.0131783186,11.535,0,11.535,56.31,4.78,56.5125163128,131.01
2019-06-06 20:00:00,65.174,4.06,65.3003359563,8.854,0,8.854,56.32,4.06,56.4661491515,131.18,64.794,4.01,64.9179677439,8.854,0,8.854,55.94,4.01,56.0835421492,131.14
2019-06-06 20:30:00,62.1985,3.01,62.2712895502,5.5285,0,5.5285,56.67,3.01,56.7498810571,131.58,61.8085,2.98,61.8802963168,5.5285,0,5.5285,56.28,2.98,56.3588395906,131.54
2019-06-06 21:00:00,59.819,2.5700000000000003,59.8741819234,2.529,0,2.529,57.29,2.5700000000000003,57.3476154692,131.58,59.419,2.52,59.4724134452,2.529,0,2.529,56.89,2.52,56.9457856211,131.45
2019-06-06 21:30:00,58.13,2.11,58.168281735,1.4100000000000001,0,1.4100000000000001,56.72,2.11,56.7592327291,131.47,57.74,2.07,57.7770932118,1.4100000000000001,0,1.4100000000000001,56.33,2.07,56.3680210758,131.45
2019-06-06 22:00:00,56.954,1.82,56.9830721882,1.254,0,1.254,55.7,1.82,55.7297263586,131.59,56.574,1.79,56.6023106949,1.254,0,1.254,55.32,1.79,55.3489521129,131.56
2019-06-06 22:30:00,54.43,0.75,54.435166942,1.31,0,1.31,53.12,0.75,53.1252943521,131.59,54.06,0.72,54.06479446,1.31,0,1.31,52.75,0.72,52.7549135152,131.56
2019-06-06 23:00:00,50.8475,-0.64,50.8515275705,1.3875,0,1.3875,49.46,-0.64,49.4641405465,131.28,50.5075,-0.66,50.5118120468,1.3875,0,1.3875,49.12,-0.66,49.124433839,131.28
2019-06-06 23:30:00,47.9645,-1.65,47.9928719733,1.3645,0,1.3645,46.6,-1.65,46.6292022235,131.48,47.6545,-1.67,47.6837526863,1.3645,0,1.3645,46.29,-1.67,46.3201144213,131.45
2019-06-07 00:00:00,44.5115,-2.21,44.5663295802,1.3615,0,1.3615,43.15,-2.21,43.2065573727,131.63,44.2115,-2.22,44.2672015408,1.3615,0,1.3615,42.85,-2.22,42.9074690468,131.62
