Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-07 00:30:00,44.158,-2.92,44.2544389186,1.388,0,1.388,42.77,-2.92,42.8695614627,131.63,43.858,-2.93,43.9557625801,1.388,0,1.388,42.47,-2.93,42.5709501891,131.62
2019-06-07 01:00:00,43.712,-3.25,43.8326527146,1.392,0,1.392,42.32,-3.25,42.4446097873,131.48,43.432,-3.26,43.5541757355,1.392,0,1.392,42.04,-3.26,42.1662092202,131.46
2019-06-07 01:30:00,45.423,-2.94,45.5180461905,1.383,0,1.383,44.04,-2.94,44.1380244234,131.48,45.113,-2.94,45.2086979352,1.383,0,1.383,43.73,-2.94,43.8287177545,131.46
2019-06-07 02:00:00,44.7055,-3.14,44.8156371175,1.4055,0,1.4055,43.3,-3.14,43.4137029059,131.21,44.4055,-3.15,44.5170858239,1.4055,0,1.4055,43.0,-3.15,43.1152235295,131.2
2019-06-07 02:30:00,44.155,-3.46,44.2903558915,1.415,0,1.415,42.74,-3.46,42.8798227608,131.36,43.865,-3.46,44.0012479937,1.415,0,1.415,42.45,-3.46,42.5907748227,131.35
2019-06-07 03:00:00,42.9175,-3.69,43.0758390081,1.3975,0,1.3975,41.52,-3.69,41.683647873,131.36,42.6375,-3.68,42.7960139061,1.3975,0,1.3975,41.24,-3.68,41.4038645539,131.35
2019-06-07 03:30:00,42.5715,-3.7800000000000002,42.7389870288,1.3815,0,1.3815,41.19,-3.7800000000000002,41.3630813649,131.46,42.2815,-3.7800000000000002,42.4501312395,1.3815,0,1.3815,40.9,-3.7800000000000002,41.0743034025,131.43
2019-06-07 04:00:00,42.458,-3.8,42.6277112217,1.3780000000000001,0,1.3780000000000001,41.08,-3.8,41.2553802552,131.46,42.178,-3.8,42.3488333251,1.3780000000000001,0,1.3780000000000001,40.8,-3.8,40.9765786761,131.43
2019-06-07 04:30:00,42.5505,-3.81,42.7207344301,1.3905,0,1.3905,41.16,-3.81,41.3359613412,131.46,42.2705,-3.81,42.4418575259,1.3905,0,1.3905,40.88,-3.81,41.0571613729,131.43
2019-06-07 05:00:00,42.2475,-3.73,42.4118398121,1.3875,0,1.3875,40.86,-3.73,41.0298976357,131.34,41.9675,-3.73,42.1329319684,1.3875,0,1.3875,40.58,-3.73,40.7510650168,131.32
2019-06-07 05:30:00,42.348,-3.66,42.505866701,1.388,0,1.388,40.96,-3.66,41.1231954011,131.34,42.088,-3.66,42.2468382722,1.388,0,1.388,40.7,-3.66,40.8642337503,131.32
2019-06-07 06:00:00,44.326,-2.66,44.4057414756,1.6560000000000001,0,1.6560000000000001,42.67,-2.66,42.7528303157,132.28,44.026,-2.67,44.1068880788,1.6560000000000001,0,1.6560000000000001,42.37,-2.67,42.4540433881,132.25
2019-06-07 06:30:00,49.3455,-0.06,49.3455364775,2.0955,0,2.0955,47.25,-0.06,47.2500380952,132.39,49.0255,-0.09,49.02558261,2.0955,0,2.0955,46.93,-0.09,46.9300862987,132.37
2019-06-07 07:00:00,55.0055,1.96,55.0404090669,3.3655,0,3.3655,51.64,1.96,51.6771825857,131.37,54.6555,1.9300000000000002,54.6895655518,3.3655,0,3.3655,51.29,1.9300000000000002,51.3262993016,131.36
2019-06-07 07:30:00,62.3105,4.45,62.4691996927,5.2805,0,5.2805,57.03,4.45,57.2033513004,131.11,61.9105,4.39,62.0659496846,5.2805,0,5.2805,56.63,4.39,56.7999031689,131.09
2019-06-07 08:00:00,68.2085,5.76,68.4512751689,11.0485,0,11.0485,57.16,5.76,57.4494838967,130.75,67.8185,5.7,68.0576148734,11.0485,0,11.0485,56.77,5.7,57.0554370766,130.74
2019-06-07 08:30:00,70.704,7.62,71.1134306302,10.154,0,10.154,60.55,7.62,61.027591301,130.11,70.304,7.54,70.7071708952,10.154,0,10.154,60.15,7.54,60.6207398503,130.09
2019-06-07 09:00:00,71.732,8.37,72.2186729593,10.632,0,10.632,61.1,8.37,61.670632395,130.36,71.312,8.29,71.7922380484,10.632,0,10.632,60.68,8.29,61.2436649785,130.33
2019-06-07 09:30:00,73.0405,8.81,73.5699037668,10.0005,0,10.0005,63.04,8.81,63.6526330956,130.06,72.6205,8.72,73.14215898,10.0005,0,10.0005,62.62,8.72,63.2242263693,130.03
2019-06-07 10:00:00,73.812,9.22,74.3856151685,10.202,0,10.202,63.61,9.22,64.2747267594,129.84,73.382,9.14,73.9490197636,10.202,0,10.202,63.18,9.14,63.8377004598,129.78
2019-06-07 10:30:00,73.8905,9.49,74.4974233799,8.0805,0,8.0805,65.81,9.49,66.4907226611,129.15,73.4405,9.4,74.0396315513,8.0805,0,8.0805,65.36,9.4,66.0324889732,129.13
2019-06-07 11:00:00,74.191,9.75,74.8289180798,7.991,0,7.991,66.2,9.75,66.9141427502,129.04,73.741,9.66,74.3710338842,7.991,0,7.991,65.75,9.66,66.4558357106,128.97
2019-06-07 11:30:00,74.9395,9.98,75.6011181151,8.6495,0,8.6495,66.29,9.98,67.0370382699,129.12,74.4895,9.89,75.1431813956,8.6495,0,8.6495,65.84,9.89,66.5786579919,129.06
2019-06-07 12:00:00,75.1435,9.76,75.7746870152,10.2335,0,10.2335,64.91,9.76,65.6396655994,129.12,74.7135,9.68,75.3379683974,10.2335,0,10.2335,64.48,9.68,65.2025520973,129.06
2019-06-07 12:30:00,78.806,8.44,79.2566668237,22.806,0,22.806,56.0,8.44,56.6324429987,129.72,78.426,8.35,78.8692587514,22.806,0,22.806,55.62,8.35,56.2432831545,129.67
2019-06-07 13:00:00,79.0775,8.22,79.5035810907,26.8375,0,26.8375,52.24,8.22,52.8827571142,129.93,78.7375,8.15,79.1581733383,26.8375,0,26.8375,51.9,8.15,52.5360114588,129.91
2019-06-07 13:30:00,81.436,7.6,81.7898654847,42.686,0,42.686,38.75,7.6,39.4882577483,130.3,81.206,7.51,81.5525262392,42.686,0,42.686,38.52,7.51,39.2452608604,130.28
2019-06-07 14:00:00,82.713,7.05,83.0129078457,44.323,0,44.323,38.39,7.05,39.0319689485,130.57,82.463,6.98,82.7578804042,44.323,0,44.323,38.14,6.98,38.7734445207,130.56
2019-06-07 14:30:00,79.501,7.11,79.8183005394,39.851,0,39.851,39.65,7.11,40.2824353782,130.76,79.261,7.04,79.5730338808,39.851,0,39.851,39.41,7.04,40.0338569214,130.75
2019-06-07 15:00:00,77.3075,6.49,77.579440938,45.1175,0,45.1175,32.19,6.49,32.8377252562,130.99,77.1075,6.42,77.3743042376,45.1175,0,45.1175,31.99,6.42,32.6278485346,130.99
2019-06-07 15:30:00,80.819,5.87,81.0318928632,48.629,0,48.629,32.19,5.87,32.7208343414,130.99,80.639,5.83,80.8494726081,48.629,0,48.629,32.01,5.83,32.5365794146,130.91
2019-06-07 16:00:00,75.253,5.77,75.4738822971,39.833,0,39.833,35.42,5.77,35.8868959371,130.63,75.023,5.73,75.2415007094,39.833,0,39.833,35.19,5.73,35.6534570554,130.62
2019-06-07 16:30:00,75.6555,6.07,75.898613823,31.8655,0,31.8655,43.79,6.07,44.2086982391,130.63,75.3755,6.0,75.6139272902,31.8655,0,31.8655,43.51,6.0,43.9217497375,130.62
2019-06-07 17:00:00,76.877,6.24,77.1298303447,29.437,0,29.437,47.44,6.24,47.8486279845,130.38,76.557,6.18,76.8060326342,29.437,0,29.437,47.12,6.18,47.5235394305,130.36
2019-06-07 17:30:00,76.569,6.74,76.8650724387,20.639,0,20.639,55.93,6.74,56.3346474206,130.12,76.189,6.66,76.4795353085,20.639,0,20.639,55.55,6.66,55.9478158644,130.11
2019-06-07 18:00:00,74.303,6.8,74.6135095609,11.673,0,11.673,62.63,6.8,62.9980706054,130.12,73.873,6.73,74.1789257741,11.673,0,11.673,62.2,6.73,62.5630314163,130.11
2019-06-07 18:30:00,73.431,6.43,73.7119845141,8.111,0,8.111,65.32,6.43,65.6357166488,130.3,72.981,6.35,73.2567325302,8.111,0,8.111,64.87,6.35,65.1800536974,130.25
2019-06-07 19:00:00,71.478,6.33,71.7577409343,5.218,0,5.218,66.26,6.33,66.561674408,130.2,71.018,6.25,71.2924878511,5.218,0,5.218,65.8,6.25,66.096161008,130.17
2019-06-07 19:30:00,69.574,5.8,69.8153384007,3.094,0,3.094,66.48,5.8,66.7325287997,130.36,69.114,5.73,69.3511203659,3.094,0,3.094,66.02,5.73,66.2681922192,130.32
2019-06-07 20:00:00,67.3405,4.96,67.5229186295,3.0805,0,3.0805,64.26,4.96,64.4511380815,130.58,66.9105,4.89,67.0889492409,3.0805,0,3.0805,63.83,4.89,64.0170367949,130.55
2019-06-07 20:30:00,64.975,3.94,65.094348641,3.075,0,3.075,61.9,3.94,62.0252658197,131.08,64.555,3.88,64.6714962329,3.075,0,3.075,61.48,3.88,61.6023116449,131.05
2019-06-07 21:00:00,62.5615,3.45,62.6565541843,2.1915,0,2.1915,60.37,3.45,60.4684992372,131.08,62.1515,3.4,62.2444290861,2.1915,0,2.1915,59.96,3.4,60.0563202336,131.05
2019-06-07 21:30:00,59.849,2.38,59.896303734,1.4889999999999999,0,1.4889999999999999,58.36,2.38,58.408509654,130.8,59.449,2.34,59.4950350954,1.4889999999999999,0,1.4889999999999999,57.96,2.34,58.0072167924,130.75
2019-06-07 22:00:00,58.965,2.14,59.0038204272,1.455,0,1.455,57.51,2.14,57.549801911,130.93,58.565,2.1,58.6026383792,1.455,0,1.455,57.11,2.1,57.1485966582,130.9
2019-06-07 22:30:00,56.0565,1.21,56.0695576249,1.4765000000000001,0,1.4765000000000001,54.58,1.21,54.5934107746,131.56,55.6965,1.18,55.7089984854,1.4765000000000001,0,1.4765000000000001,54.22,1.18,54.2328387603,131.54
2019-06-07 23:00:00,52.845,-0.12,52.8451362473,1.7650000000000001,0,1.7650000000000001,51.08,-0.12,51.0801409552,131.37,52.495,-0.14,52.4951866841,1.7650000000000001,0,1.7650000000000001,50.73,-0.14,50.7301931792,131.34
2019-06-07 23:30:00,50.4795,-1.18,50.4932898537,5.9295,0,5.9295,44.55,-1.18,44.565624645,131.44,50.1895,-1.19,50.2036055503,5.9295,0,5.9295,44.26,-1.19,44.2759946246,131.42
2019-06-08 00:00:00,47.765,-2.43,47.8267720529,6.535,0,6.535,41.23,-2.43,41.3015471865,131.97,47.485,-2.43,47.5471358233,6.535,0,6.535,40.95,-2.43,41.0220355419,131.95
2019-06-08 00:30:00,46.2915,-2.73,46.3719297879,6.5415,0,6.5415,39.75,-2.73,39.8436368822,131.97,46.0215,-2.75,46.1035894725,6.5415,0,6.5415,39.48,-2.75,39.5756604493,131.95
2019-06-08 01:00:00,45.745,-3.09,45.8492434507,6.565,0,6.565,39.18,-3.09,39.3016602703,131.25,45.475,-3.09,45.5798609585,6.565,0,6.565,38.91,-3.09,39.0325018414,131.24
2019-06-08 01:30:00,47.5555,-2.88,47.6426277639,6.5655,0,6.5655,40.99,-2.88,41.0910513372,131.25,47.2755,-2.88,47.363142846,6.5655,0,6.5655,40.71,-2.88,40.8117446331,131.24
2019-06-08 02:00:00,46.737,-3.08,46.8383770961,6.557,0,6.557,40.18,-3.08,40.2978758745,131.25,46.457,-3.08,46.5589867695,6.557,0,6.557,39.9,-3.08,40.0187006286,131.24
2019-06-08 02:30:00,46.046,-3.48,46.1773160329,6.566,0,6.566,39.48,-3.48,39.6330770948,131.59,45.786,-3.48,45.9180595844,6.566,0,6.566,39.22,-3.48,39.3740879259,131.56
2019-06-08 03:00:00,44.9755,-3.41,45.1045862441,6.5655,0,6.5655,38.41,-3.41,38.5610710432,131.92,44.7055,-3.42,44.8361252814,6.5655,0,6.5655,38.14,-3.42,38.2930280861,131.9
2019-06-08 03:30:00,44.391,-3.58,44.5351241269,6.561,0,6.561,37.83,-3.58,37.9990170926,132.13,44.141,-3.58,44.2859377342,6.561,0,6.561,37.58,-3.58,37.7501364236,132.09
2019-06-08 04:00:00,43.8795,-3.63,44.0293926855,6.5495,0,6.5495,37.33,-3.63,37.506076841,132.25,43.6295,-3.63,43.7802486317,6.5495,0,6.5495,37.08,-3.63,37.2572583532,132.22
2019-06-08 04:30:00,43.603,-3.8200000000000003,43.7700126685,6.543,0,6.543,37.06,-3.8200000000000003,37.2563551626,132.25,43.343,-3.8200000000000003,43.511010664,6.543,0,6.543,36.8,-3.8200000000000003,36.9977350658,132.22
2019-06-08 05:00:00,42.951,-3.9,43.1276987677,6.551,0,6.551,36.4,-3.9,36.6083323849,132.5,42.701,-3.9,42.878729004,6.551,0,6.551,36.15,-3.9,36.3597648507,132.49
2019-06-08 05:30:00,41.378,-4.19,41.5896018735,1.9580000000000002,0,1.9580000000000002,39.42,-4.19,39.6420546894,132.43,41.108,-4.19,41.3209845478,1.9580000000000002,0,1.9580000000000002,39.15,-4.19,39.3735774346,132.4
2019-06-08 06:00:00,42.182,-3.9699999999999998,42.3684083251,2.762,0,2.762,39.42,-3.9699999999999998,39.6194055988,132.3,41.912,-3.9699999999999998,42.0996038461,2.762,0,2.762,39.15,-3.9699999999999998,39.350773817,132.26
2019-06-08 06:30:00,45.754,-3.42,45.8816402933,4.444,0,4.444,41.31,-3.42,41.4513268786,132.05,45.464,-3.42,45.5924521824,4.444,0,4.444,41.02,-3.42,41.1623225778,132.01
2019-06-08 07:00:00,49.346,-2.4,49.4043289196,7.076,0,7.076,42.27,-2.4,42.3380786054,132.14,49.056,-2.41,49.1151629947,7.076,0,7.076,41.98,-2.41,42.0491200859,132.11
2019-06-08 07:30:00,54.7705,-0.9400000000000001,54.7785657922,11.0905,0,11.0905,43.68,-0.9400000000000001,43.6901132981,132.44,54.4705,-0.97,54.4791361004,11.0905,0,11.0905,43.38,-0.97,43.3908435041,132.42
2019-06-08 08:00:00,61.6495,0.1,61.6495811036,19.5795,0,19.5795,42.07,0.1,42.0701188494,131.84,61.3695,0.08,61.3695521431,19.5795,0,19.5795,41.79,0.08,41.7900765733,131.81
2019-06-08 08:30:00,66.1455,1.13,66.155151502,22.0755,0,22.0755,44.07,1.13,44.0844847991,131.13,65.8455,1.1,65.8546875344,22.0755,0,22.0755,43.77,1.1,43.7838200709,131.13
2019-06-08 09:00:00,73.782,2.12,73.8124510093,34.022,0,34.022,39.76,2.12,39.8164790005,131.02,73.522,2.07,73.5511344848,34.022,0,34.022,39.5,2.07,39.5542020524,130.99
2019-06-08 09:30:00,81.124,3.71,81.2087894011,51.344,0,51.344,29.78,3.71,30.0102065971,131.4,80.934,3.65,81.0162629106,51.344,0,51.344,29.59,3.65,29.8142683962,131.37
2019-06-08 10:00:00,81.9805,3.94,82.0751240039,50.9705,0,50.9705,31.01,3.94,31.2592978168,131.24,81.7705,3.89,81.8629755766,50.9705,0,50.9705,30.8,3.89,31.0446790932,131.22
2019-06-08 10:30:00,83.978,4.09,84.0775391172,51.658,0,51.658,32.32,4.09,32.5777608193,130.93,83.768,4.03,83.8648837357,51.658,0,51.658,32.11,4.03,32.3619066187,130.92
2019-06-08 11:00:00,87.423,4.22,87.5247926533,66.793,0,66.793,20.63,4.22,21.0571911707,131.13,87.293,4.17,87.3925440126,66.793,0,66.793,20.5,4.17,20.9198207449,131.11
2019-06-08 11:30:00,85.408,4.39,85.5207493185,67.678,0,67.678,17.73,4.39,18.2654044576,131.21,85.308,4.33,85.4178187734,67.678,0,67.678,17.63,4.33,18.1539472292,131.2
2019-06-08 12:00:00,86.5775,4.53,86.6959307364,70.4875,0,70.4875,16.09,4.53,16.7155316996,131.21,86.4675,4.47,86.5829628521,70.4875,0,70.4875,15.98,4.47,16.5934113431,131.2
2019-06-08 12:30:00,84.9555,4.07,85.0529357533,67.3255,0,67.3255,17.63,4.07,18.0936950345,131.21,84.8455,4.02,84.9406808911,67.3255,0,67.3255,17.52,4.02,17.9752830298,131.2
2019-06-08 13:00:00,85.6635,3.94,85.7540601502,69.8735,0,69.8735,15.79,3.94,16.2741420665,131.34,85.5635,3.88,85.6514269131,69.8735,0,69.8735,15.69,3.88,16.162626643,131.34
2019-06-08 13:30:00,84.7025,3.55,84.7768600872,71.9125,0,71.9125,12.79,3.55,13.2735300504,131.65,84.6225,3.5,84.694849349,71.9125,0,71.9125,12.71,3.5,13.1830990287,131.65
2019-06-08 14:00:00,83.4915,3.36,83.5590819256,70.2115,0,70.2115,13.28,3.36,13.6984670675,131.65,83.4215,3.31,83.4871412988,70.2115,0,70.2115,13.21,3.31,13.6183772895,131.65
2019-06-08 14:30:00,80.2645,2.68,80.3092296081,67.6345,0,67.6345,12.63,2.68,12.911208309100001,131.95,80.1945,2.63,80.2376141859,67.6345,0,67.6345,12.56,2.63,12.832400399,131.93
2019-06-08 15:00:00,75.4375,1.9300000000000002,75.4621846109,58.5975,0,58.5975,16.84,1.9300000000000002,16.9502359866,132.22,75.3275,1.9,75.3514582225,58.5975,0,58.5975,16.73,1.9,16.8375443578,132.21
2019-06-08 15:30:00,76.6765,1.99,76.70231908,61.3365,0,61.3365,15.34,1.99,15.468539039,132.14,76.5765,1.9500000000000002,76.6013240894,61.3365,0,61.3365,15.24,1.9500000000000002,15.3642474596,132.14
2019-06-08 16:00:00,76.018,2.15,76.0483979055,58.138,0,58.138,17.88,2.15,18.0088006264,131.96,75.898,2.11,75.9273238301,58.138,0,58.138,17.76,2.11,17.8849014535,131.95
2019-06-08 16:30:00,76.939,2.03,76.9657756474,58.209,0,58.209,18.73,2.03,18.8396868339,132.09,76.819,1.98,76.844512888,58.209,0,58.209,18.61,1.98,18.7150340636,132.08
2019-06-08 17:00:00,78.7155,2.13,78.7443130661,60.2055,0,60.2055,18.51,2.13,18.6321496344,131.98,78.5955,2.09,78.6232835759,60.2055,0,60.2055,18.39,2.09,18.508381885,131.97
2019-06-08 17:30:00,77.049,1.9100000000000001,77.07267026,52.189,0,52.189,24.86,1.9100000000000001,24.9332649286,131.82,76.899,1.87,76.9217336063,52.189,0,52.189,24.71,1.87,24.7806577798,131.81
2019-06-08 18:00:00,75.97,1.53,75.9854051776,45.07,0,45.07,30.9,1.53,30.9378554525,131.73,75.76,1.49,75.7746507745,45.07,0,45.07,30.69,1.49,30.7261484732,131.72
2019-06-08 18:30:00,72.8525,0.84,72.8573425006,37.0825,0,37.0825,35.77,0.84,35.7798616543,131.73,72.6125,0.81,72.6170176766,37.0825,0,37.0825,35.53,0.81,35.5392318431,131.72
2019-06-08 19:00:00,68.7115,0.59,68.7140330082,29.3515,0,29.3515,39.36,0.59,39.3644217537,131.53,68.4415,0.55,68.4437098808,29.3515,0,29.3515,39.09,0.55,39.0938690846,131.51
2019-06-08 19:30:00,63.529,0.35000000000000003,63.5299641193,18.969,0,18.969,44.56,0.35000000000000003,44.56137453,131.43,63.229,0.31,63.2297599315,18.969,0,18.969,44.26,0.31,44.2610856171,131.4
2019-06-08 20:00:00,59.3865,0.02,59.3865033678,13.0365,0,13.0365,46.35,0.02,46.350004315,131.43,59.0765,-0.02,59.0765033854,13.0365,0,13.0365,46.04,-0.02,46.040004344,131.4
2019-06-08 20:30:00,56.587,-0.7000000000000001,56.5913294507,9.667,0,9.667,46.92,-0.7000000000000001,46.9252213634,131.63,56.267,-0.73,56.2717352585,9.667,0,9.667,46.6,-0.73,46.6057174604,131.62
2019-06-08 21:00:00,54.606,-1.07,54.6164822741,7.626,0,7.626,46.98,-1.07,46.9921833926,131.63,54.286,-1.09,54.296941866,7.626,0,7.626,46.66,-1.09,46.6727297252,131.62
2019-06-08 21:30:00,53.522,-1.28,53.5373036676,6.032,0,6.032,47.49,-1.28,47.5072468156,131.73,53.192,-1.3,53.207883476,6.032,0,6.032,47.16,-1.3,47.1779143244,131.7
2019-06-08 22:00:00,53.139,-1.22,53.1530029349,5.759,0,5.759,47.38,-1.22,47.3957044467,131.52,52.829,-1.24,52.8435506093,5.759,0,5.759,47.07,-1.24,47.0863302881,131.49
2019-06-08 22:30:00,51.8975,-1.71,51.925664235,5.4475,0,5.4475,46.45,-1.71,46.4814651232,131.92,51.5875,-1.73,51.616499845,5.4475,0,5.4475,46.14,-1.73,46.1724214223,131.91
2019-06-08 23:00:00,48.0705,-2.0,48.112087569,1.1505,0,1.1505,46.92,-2.0,46.9626064013,131.92,47.7405,-2.02,47.7832160936,1.1505,0,1.1505,46.59,-2.02,46.6337699527,131.91
2019-06-08 23:30:00,45.598,-2.68,45.6766899414,0.908,0,0.908,44.69,-2.68,44.7702859048,132.65,45.308,-2.69,45.3877843037,0.908,0,0.908,44.4,-2.69,44.4814129722,132.62
2019-06-09 00:00:00,44.2645,-3.64,44.4139117873,0.9345,0,0.9345,43.33,-3.64,43.482622966,132.36,43.9745,-3.65,44.125719827,0.9345,0,0.9345,43.04,-3.65,43.194491547,132.33
2019-06-09 00:30:00,43.295,-4.02,43.4812307209,0.9550000000000001,0,0.9550000000000001,42.34,-4.02,42.5304126479,132.55,43.005,-4.01,43.1915515466,0.9550000000000001,0,0.9550000000000001,42.05,-4.01,42.2407694059,132.52
2019-06-09 01:00:00,41.814,-4.35,42.0396609882,0.964,0,0.964,40.85,-4.35,41.0809566588,132.79,41.524,-4.35,41.751228437,0.964,0,0.964,40.56,-4.35,40.7925985934,132.76
2019-06-09 01:30:00,43.0965,-4.3,43.3104873241,0.9765,0,0.9765,42.12,-4.3,42.3389229906,132.59,42.8065,-4.29,43.0209314433,0.9765,0,0.9765,41.83,-4.29,42.0494114109,132.56
2019-06-09 02:00:00,42.383,-4.44,42.6149303531,1.013,0,1.013,41.37,-4.44,41.6075774349,131.94,42.103,-4.44,42.336464295,1.013,0,1.013,41.09,-4.44,41.3291870232,131.92
2019-06-09 02:30:00,42.1645,-4.74,42.4300914476,1.1245,0,1.1245,41.04,-4.74,41.3128212544,132.33,41.8745,-4.73,42.1407955579,1.1245,0,1.1245,40.75,-4.73,41.0235956493,132.3
2019-06-09 03:00:00,40.9935,-5.28,41.3321357088,1.1835,0,1.1835,39.81,-5.28,40.158616759,132.74,40.7235,-5.27,41.063077725,1.1835,0,1.1835,39.54,-5.27,39.8896540471,132.71
2019-06-09 03:30:00,40.126,-5.45,40.4944240112,1.186,0,1.186,38.94,-5.45,39.3195384001,132.66,39.856,-5.44,40.2255433276,1.186,0,1.186,38.67,-5.44,39.0507682383,132.6
2019-06-09 04:00:00,39.89,-5.4,40.253845779,1.43,0,1.43,38.46,-5.4,38.8372450104,132.75,39.63,-5.39,39.99486217,1.43,0,1.43,38.2,-5.39,38.5783890281,132.73
2019-06-09 04:30:00,39.3485,-5.74,39.7649601062,1.4985,0,1.4985,37.85,-5.74,38.2827650517,132.96,39.0985,-5.72,39.5146947635,1.4985,0,1.4985,37.6,-5.72,38.0325965456,132.93
2019-06-09 05:00:00,38.417,-5.8100000000000005,38.8538542361,1.5070000000000001,0,1.5070000000000001,36.91,-5.8100000000000005,37.364477783,133.11,38.157,-5.79,38.5937915862,1.5070000000000001,0,1.5070000000000001,36.65,-5.79,37.1045361108,133.08
2019-06-09 05:30:00,38.862,-6.01,39.3239767063,2.172,0,2.172,36.69,-6.01,37.1789752414,133.56,38.602,-6.0,39.0655142549,2.172,0,2.172,36.43,-6.0,36.920792245,133.53
2019-06-09 06:00:00,40.337,-6.21,40.8122245044,6.367,0,6.367,33.97,-6.21,34.5329552746,133.92,40.117,-6.2,40.5932714745,6.367,0,6.367,33.75,-6.2,34.314756301,133.89
2019-06-09 06:30:00,42.827,-5.57,43.1876930271,9.777,0,9.777,33.05,-5.57,33.5160767394,133.5,42.597,-5.5600000000000005,42.9583287501,9.777,0,9.777,32.82,-5.5600000000000005,33.2876253283,133.47
2019-06-09 07:00:00,44.953,-4.95,45.2247134762,14.633,0,14.633,30.32,-4.95,30.7214078453,133.39,44.763,-4.95,45.0358598119,14.633,0,14.633,30.13,-4.95,30.5339057443,133.36
2019-06-09 07:30:00,49.414,-4.01,49.5764409372,20.024,0,20.024,29.39,-4.01,29.6623026753,132.88,49.224,-4.01,49.3870658776,20.024,0,20.024,29.2,-4.01,29.474058085,132.87
2019-06-09 08:00:00,55.955,-3.25,56.0493044114,28.255,0,28.255,27.7,-3.25,27.890007171,132.06,55.765,-3.24,55.8590442543,28.255,0,28.255,27.51,-3.24,27.7001389888,132.04
2019-06-09 08:30:00,61.761,-1.73,61.7852249409,33.081,0,33.081,28.68,-1.73,28.7321300985,131.22,61.581,-1.74,61.605577353,33.081,0,33.081,28.5,-1.74,28.5530663852,131.2
2019-06-09 09:00:00,67.634,-0.48,67.6357032639,40.564,0,40.564,27.07,-0.48,27.0742552991,131.97,67.474,-0.5,67.47585254,40.564,0,40.564,26.91,-0.5,26.9146447125,131.95
2019-06-09 09:30:00,73.467,0.66,73.4699645365,49.277,0,49.277,24.19,0.66,24.1990020455,131.54,73.317,0.64,73.3197932962,49.277,0,49.277,24.04,0.64,24.0485176258,131.53
2019-06-09 10:00:00,76.568,1.6800000000000002,76.5864284583,54.658,0,54.658,21.91,1.6800000000000002,21.9743145513,131.34,76.438,1.6600000000000001,76.4560229413,54.658,0,54.658,21.78,1.6600000000000001,21.8431682684,131.33
2019-06-09 10:30:00,77.3485,2.46,77.3876091648,53.0985,0,53.0985,24.25,2.46,24.3744558914,130.85,77.1985,2.42,77.2364214749,53.0985,0,53.0985,24.1,2.42,24.221197328,130.84
2019-06-09 11:00:00,77.359,2.47,77.3984223418,50.279,0,50.279,27.08,2.47,27.1924125447,131.12,77.189,2.42,77.2269261398,50.279,0,50.279,26.91,2.42,27.0185954483,131.11
2019-06-09 11:30:00,79.1525,2.49,79.1916558499,53.1125,0,53.1125,26.04,2.49,26.1587786412,131.44,79.0025,2.45,79.0404801747,53.1125,0,53.1125,25.89,2.45,26.0056647675,131.43
2019-06-09 12:00:00,79.3995,3.1,79.4599937091,59.8995,0,59.8995,19.5,3.1,19.7448727522,131.56,79.2895,3.05,79.3481399294,59.8995,0,59.8995,19.39,3.05,19.628413079,131.55
2019-06-09 12:30:00,78.416,3.76,78.5060931138,58.956,0,58.956,19.46,3.76,19.819919273300002,131.75,78.316,3.71,78.4038261566,58.956,0,58.956,19.36,3.71,19.7122728268,131.73
2019-06-09 13:00:00,82.0705,4.2,82.1778983076,62.9805,0,62.9805,19.09,4.2,19.5465623576,131.75,81.9605,4.15,82.0654985987,62.9805,0,62.9805,18.98,4.15,19.4284044636,131.73
2019-06-09 13:30:00,75.394,3.24,75.4635861592,51.914,0,51.914,23.48,3.24,23.7024893207,131.93,75.244,3.19,75.3115903165,51.914,0,51.914,23.33,3.19,23.5470804984,131.92
2019-06-09 14:00:00,67.411,1.63,67.43070384480001,40.111,0,40.111,27.3,1.63,27.348617881,132.28,67.241,1.5899999999999999,67.2597961713,40.111,0,40.111,27.13,1.5899999999999999,27.1765523936,132.22
2019-06-09 14:30:00,62.955,0.74,62.9593489881,26.945,0,26.945,36.01,0.74,36.0176026409,132.44,62.735,0.7000000000000001,62.7389051945,26.945,0,26.945,35.79,0.7000000000000001,35.796844833,132.42
2019-06-09 15:00:00,64.6645,1.3,64.6775661281,24.9045,0,24.9045,39.76,1.3,39.7812468382,132.18,64.3945,1.26,64.4068259601,24.9045,0,24.9045,39.49,1.26,39.5100961781,132.15
2019-06-09 15:30:00,69.7025,1.96,69.7300516725,27.0925,0,27.0925,42.61,1.96,42.6550548001,131.99,69.4425,1.9300000000000002,69.4693148538,27.0925,0,27.0925,42.35,1.9300000000000002,42.3939547577,131.94
2019-06-09 16:00:00,72.3655,2.61,72.4125520214,31.5655,0,31.5655,40.8,2.61,40.8833963853,131.9,72.1155,2.56,72.1609239149,31.5655,0,31.5655,40.55,2.56,40.6307285192,131.86
2019-06-09 16:30:00,74.816,2.25,74.8498253572,36.596,0,36.596,38.22,2.25,38.2861711327,131.83,74.576,2.2,74.6084430611,36.596,0,36.596,37.98,2.2,38.0436643871,131.86
2019-06-09 17:00:00,77.23,2.19,77.2610445179,43.34,0,43.34,33.89,2.19,33.9606860944,131.73,77.02,2.15,77.0500025957,43.34,0,43.34,33.68,2.15,33.7485540431,131.7
2019-06-09 17:30:00,77.8535,2.24,77.8857179607,40.8435,0,40.8435,37.01,2.24,37.077725119,131.51,77.6035,2.2,77.6346778975,40.8435,0,40.8435,36.76,2.2,36.8257735832,131.5
2019-06-09 18:00:00,80.954,2.68,80.9983488474,41.194,0,41.194,39.76,2.68,39.8502195728,131.29,80.684,2.63,80.7268527567,41.194,0,41.194,39.49,2.63,39.5774809709,131.26
2019-06-09 18:30:00,75.0335,1.6099999999999999,75.0507709637,33.6335,0,33.6335,41.4,1.6099999999999999,41.4312937283,131.04,74.7635,1.57,74.7799828313,33.6335,0,33.6335,41.13,1.57,41.1599538387,131.03
2019-06-09 19:00:00,71.4505,0.89,71.4560427833,24.7805,0,24.7805,46.67,0.89,46.6784854082,131.33,71.1305,0.86,71.135698705,24.7805,0,24.7805,46.35,0.86,46.3579777385,131.32
2019-06-09 19:30:00,68.1365,0.96,68.1432625595,18.2265,0,18.2265,49.91,0.96,49.9192317649,131.33,67.7865,0.91,67.7926078732,18.2265,0,18.2265,49.56,0.91,49.5683538157,131.32
2019-06-09 20:00:00,64.098,0.64,64.1011950279,12.908,0,12.908,51.19,0.64,51.1940006251,131.68,63.758,0.61,63.760917998400004,12.908,0,12.908,50.85,0.61,50.8536586688,131.66
2019-06-09 20:30:00,61.436,-0.04,61.4360130217,10.146,0,10.146,51.29,-0.04,51.2900155976,131.68,61.086,-0.09,61.0860662999,10.146,0,10.146,50.94,-0.09,50.9400795052,131.66
2019-06-09 21:00:00,59.1365,-1.08,59.1463611074,8.1965,0,8.1965,50.94,-1.08,50.951447477,131.42,58.7865,-1.1,58.7967905778,8.1965,0,8.1965,50.59,-1.1,50.601957472,131.39
2019-06-09 21:30:00,57.098,-1.28,57.1123454605,6.518,0,6.518,50.58,-1.28,50.5961935327,131.49,56.758,-1.3,56.7728858171,6.518,0,6.518,50.24,-1.3,50.2568164531,131.46
2019-06-09 22:00:00,56.342,-1.24,56.3556435861,6.042,0,6.042,50.3,-1.24,50.3152819728,131.7,55.992,-1.25,56.0059511481,6.042,0,6.042,49.95,-1.25,49.9656381927,131.65
2019-06-09 22:30:00,54.727,-1.88,54.7592816699,6.097,0,6.097,48.63,-1.88,48.6663261404,131.0,54.407,-1.9,54.4401657694,6.097,0,6.097,48.31,-1.9,48.3473484278,130.96
2019-06-09 23:00:00,50.866,-2.48,50.9264210013,6.106,0,6.106,44.76,-2.48,44.8286515523,131.53,50.566,-2.5,50.6277626999,6.106,0,6.106,44.46,-2.5,44.530232427,131.5
2019-06-09 23:30:00,47.423,-3.13,47.5261804588,6.103,0,6.103,41.32,-3.13,41.4383795533,132.36,47.133,-3.13,47.2368139167,6.103,0,6.103,41.03,-3.13,41.1492138443,132.33
2019-06-10 00:00:00,44.58,-3.71,44.7341089103,6.1,0,6.1,38.48,-3.71,38.65843375,132.73,44.33,-3.71,44.4849749916,6.1,0,6.1,38.23,-3.71,38.4095951554,132.7
2019-06-10 00:30:00,42.8485,-4.42,43.0758673999,1.7785000000000002,0,1.7785000000000002,41.07,-4.42,41.3071579753,131.71,42.5685,-4.41,42.7963233497,1.7785000000000002,0,1.7785000000000002,40.79,-4.41,41.0277003986,131.7
2019-06-10 01:00:00,41.3945,-4.8100000000000005,41.6730216117,1.4845000000000002,0,1.4845000000000002,39.91,-4.8100000000000005,40.1988084401,131.34,41.1245,-4.8,41.4036773759,1.4845000000000002,0,1.4845000000000002,39.64,-4.8,39.929557974,131.32
2019-06-10 01:30:00,42.56,-4.97,42.8492065271,1.51,0,1.51,41.05,-4.97,41.3497690441,131.46,42.27,-4.96,42.5600105733,1.51,0,1.51,40.76,-4.96,41.0606770524,131.42
2019-06-10 02:00:00,42.1925,-5.04,42.4924541095,1.5225,0,1.5225,40.67,-5.04,40.981099302,131.46,41.9125,-5.03,42.2132509557,1.5225,0,1.5225,40.39,-5.03,40.7020024077,131.42
2019-06-10 02:30:00,41.94,-5.19,42.2599065309,1.52,0,1.52,40.42,-5.19,40.7518404492,131.63,41.66,-5.17,41.9795724133,1.52,0,1.52,40.14,-5.17,40.4715764457,131.59
2019-06-10 03:00:00,41.02,-5.3,41.3609767776,1.5,0,1.5,39.52,-5.3,39.8738059382,131.79,40.76,-5.29,41.1018454574,1.5,0,1.5,39.26,-5.29,39.6147914295,131.77
2019-06-10 03:30:00,40.5295,-5.4,40.8876554751,1.4995,0,1.4995,39.03,-5.4,39.4017880305,131.79,40.2595,-5.38,40.6173822427,1.4995,0,1.4995,38.76,-5.38,39.1315984851,131.77
2019-06-10 04:00:00,40.3565,-5.34,40.7082631937,1.4965,0,1.4965,38.86,-5.34,39.2251857867,132.0,40.0965,-5.33,40.4492053352,1.4965,0,1.4965,38.6,-5.33,38.9662533482,131.99
2019-06-10 04:30:00,40.2515,-5.39,40.6107787693,1.5215,0,1.5215,38.73,-5.39,39.1032607336,132.0,39.9815,-5.37,40.3405161376,1.5215,0,1.5215,38.46,-5.37,38.8330851208,131.99
2019-06-10 05:00:00,39.857,-5.5,40.2346921077,1.517,0,1.517,38.34,-5.5,38.7324876557,132.0,39.597,-5.48,39.9744019217,1.517,0,1.517,38.08,-5.48,38.4722861291,131.99
2019-06-10 05:30:00,41.462,-5.17,41.7830868175,2.252,0,2.252,39.21,-5.17,39.5493742049,131.71,41.192,-5.16,41.513930963,2.252,0,2.252,38.94,-5.16,39.2803920551,131.69
2019-06-10 06:00:00,44.725,-4.34,44.9350778902,4.815,0,4.815,39.91,-4.34,40.1452824128,131.4,44.455,-4.32,44.6644089293,4.815,0,4.815,39.64,-4.32,39.8747037607,131.37
2019-06-10 06:30:00,51.066,-1.87,51.1002275533,8.186,0,8.186,42.88,-1.87,42.9207560511,131.26,50.776,-1.8900000000000001,50.8111629074,8.186,0,8.186,42.59,-1.8900000000000001,42.6319152748,131.21
2019-06-10 07:00:00,57.757,0.72,57.7614875934,12.487,0,12.487,45.27,0.72,45.2757252841,131.26,57.447,0.7000000000000001,57.4512646423,12.487,0,12.487,44.96,0.7000000000000001,44.9654489581,131.21
2019-06-10 07:30:00,66.607,2.98,66.6736293372,19.057,0,19.057,47.55,2.98,47.6432880897,130.86,66.287,2.93,66.3517239339,19.057,0,19.057,47.23,2.93,47.3207966966,130.82
2019-06-10 08:00:00,73.3565,4.53,73.4962379462,28.5365,0,28.5365,44.82,4.53,45.0483440317,130.39,73.0665,4.47,73.2031032283,28.5365,0,28.5365,44.53,4.47,44.7537909009,130.37
2019-06-10 08:30:00,77.621,5.86,77.8418861603,37.631,0,37.631,39.99,5.86,40.417071888,130.06,77.361,5.8,77.5781175397,37.631,0,37.631,39.73,5.8,40.1511257625,130.01
2019-06-10 09:00:00,79.123,6.71,79.4070099487,42.103,0,42.103,37.02,6.71,37.6231909864,129.66,78.873,6.66,79.1536842415,42.103,0,42.103,36.77,6.66,37.3682820049,129.64
2019-06-10 09:30:00,84.535,7.5600000000000005,84.8723737443,50.125,0,50.125,34.41,7.5600000000000005,35.2306925847,129.54,84.325,7.48,84.6561044757,50.125,0,50.125,34.2,7.48,35.0084332697,129.51
2019-06-10 10:00:00,84.189,7.53,84.5250768766,53.089,0,53.089,31.1,7.53,31.9986077822,129.62,83.989,7.46,84.3196520451,53.089,0,53.089,30.9,7.46,31.7877586501,129.62
2019-06-10 10:30:00,86.0335,7.82,86.3881677213,60.8635,0,60.8635,25.17,7.82,26.3568074698,129.62,85.8735,7.76,86.2234051882,60.8635,0,60.8635,25.01,7.76,26.1862120208,129.62
2019-06-10 11:00:00,85.0035,7.59,85.3416844939,59.3335,0,59.3335,25.67,7.59,26.7685823308,129.37,84.8635,7.52,85.1960329608,59.3335,0,59.3335,25.53,7.52,26.6144941714,129.35
2019-06-10 11:30:00,87.0505,8.32,87.4471952109,63.5105,0,63.5105,23.54,8.32,24.9670582969,129.22,86.9005,8.24,87.2902886938,63.5105,0,63.5105,23.39,8.24,24.7989858664,129.19
2019-06-10 12:00:00,87.4195,8.81,87.8623075058,65.2895,0,65.2895,22.13,8.81,23.8191729495,129.22,87.2995,8.73,87.7349166538,65.2895,0,65.2895,22.01,8.73,23.6781122558,129.19
2019-06-10 12:30:00,88.95,8.68,89.3725063988,65.98,0,65.98,22.97,8.68,24.5553110345,129.22,88.82,8.6,89.235376393,65.98,0,65.98,22.84,8.6,24.4054420161,129.19
2019-06-10 13:00:00,90.61,8.71,91.0276672227,69.35,0,69.35,21.26,8.71,22.975023395,129.22,90.49,8.63,90.900588557,69.35,0,69.35,21.14,8.63,22.8336703138,129.19
2019-06-10 13:30:00,88.3635,8.14,88.7376342498,64.5735,0,64.5735,23.79,8.14,25.1440589404,129.51,88.2235,8.06,88.5909112282,64.5735,0,64.5735,23.65,8.06,24.9857179204,129.45
2019-06-10 14:00:00,82.687,8.66,83.1392540801,56.657,0,56.657,26.03,8.66,27.4327632586,129.51,82.547,8.58,82.9917080738,56.657,0,56.657,25.89,8.58,27.274686066,129.45
2019-06-10 14:30:00,81.2305,7.85,81.6089249424,46.2205,0,46.2205,35.01,7.85,35.8792781421,129.65,81.0205,7.78,81.3931804284,46.2205,0,46.2205,34.8,7.78,35.6590577554,129.63
2019-06-10 15:00:00,79.6645,7.89,80.0542607251,37.4445,0,37.4445,42.22,7.89,42.950908023,130.07,79.4145,7.8100000000000005,79.7976121839,37.4445,0,37.4445,41.97,7.8100000000000005,42.6904790322,130.04
2019-06-10 15:30:00,74.207,7.8100000000000005,74.6168543226,25.517,0,25.517,48.69,7.8100000000000005,49.3123939796,130.07,73.877,7.72,74.2792671544,25.517,0,25.517,48.36,7.72,48.9723187117,130.04
2019-06-10 16:00:00,74.2715,7.91,74.6915243669,20.9115,0,20.9115,53.36,7.91,53.9430968707,129.95,73.9215,7.83,74.3350325368,20.9115,0,20.9115,53.01,7.83,53.5851565268,129.89
2019-06-10 16:30:00,76.9615,8.28,77.4056256499,20.5215,0,20.5215,56.44,8.28,57.0441232731,129.73,76.5815,8.19,77.0181942287,20.5215,0,20.5215,56.06,8.19,56.6550942105,129.69
2019-06-10 17:00:00,75.5805,8.19,76.0229444329,13.4705,0,13.4705,62.11,8.19,62.647651193,129.37,75.1605,8.11,75.5967781076,13.4705,0,13.4705,61.69,8.11,62.2208019878,129.32
2019-06-10 17:30:00,78.2205,7.12,78.5438795849,17.3505,0,17.3505,60.87,7.12,61.2850006119,129.2,77.8105,7.04,78.1283271948,17.3505,0,17.3505,60.46,7.04,60.8684910278,129.15
2019-06-10 18:00:00,79.9975,7.15,80.3163900225,20.2775,0,20.2775,59.72,7.15,60.146495326,128.47,79.5775,7.06,79.8900626251,20.2775,0,20.2775,59.3,7.06,59.7187876635,128.45
2019-06-10 18:30:00,79.379,6.36,79.6333801932,21.039,0,21.039,58.34,6.36,58.6856473083,128.81,78.989,6.29,79.2390448012,21.039,0,21.039,57.95,6.29,58.2903645554,128.76
2019-06-10 19:00:00,77.1655,5.74,77.3786920945,18.7555,0,18.7555,58.41,5.74,58.6913596707,128.93,76.7555,5.67,76.9646391549,18.7555,0,18.7555,58.0,5.67,58.276486682,128.9
2019-06-10 19:30:00,71.87,5.61,72.088619074,5.83,0,5.83,66.04,5.61,66.2778522585,128.82,71.43,5.54,71.6445147935,5.83,0,5.83,65.6,5.54,65.8335142614,128.77
2019-06-10 20:00:00,69.748,2.08,69.7790076169,4.588,0,4.588,65.16,2.08,65.1931898284,129.48,69.298,2.04,69.3280203381,4.588,0,4.588,64.71,2.04,64.7421477864,129.44
2019-06-10 20:30:00,68.794,0.29,68.7946112425,9.504,0,9.504,59.29,0.29,59.2907092216,129.98,68.394,0.28,68.3945731473,9.504,0,9.504,58.89,0.28,58.8906656441,129.95
2019-06-10 21:00:00,65.873,0.08,65.8730485783,6.153,0,6.153,59.72,0.08,59.7200535834,129.81,65.473,0.04,65.4730122188,6.153,0,6.153,59.32,0.04,59.3200134862,129.78
2019-06-10 21:30:00,64.6235,-0.1,64.6235773712,5.5435,0,5.5435,59.08,-0.1,59.0800846309,129.97,64.2135,-0.1,64.2135778652,5.5435,0,5.5435,58.67,-0.1,58.6700852224,129.93
2019-06-10 22:00:00,61.6105,-0.97,61.6181354006,5.5605,0,5.5605,56.05,-0.97,56.0583927704,130.63,61.2405,-0.98,61.2483407143,5.5605,0,5.5605,55.68,-0.98,55.6886236138,130.6
2019-06-10 22:30:00,56.988,-2.13,57.0277918563,3.078,0,3.078,53.91,-2.13,53.9520620551,131.28,56.608,-2.14,56.6484356713,3.078,0,3.078,53.53,-2.14,53.5727589359,131.26
2019-06-10 23:00:00,51.432,-3.44,51.5469128465,1.172,0,1.172,50.26,-3.44,50.377586286,130.91,51.092,-3.42,51.2063361704,1.172,0,1.172,49.92,-3.42,50.0370142994,130.91
2019-06-10 23:30:00,48.799,-4.51,49.0069638011,1.169,0,1.169,47.63,-4.51,47.8430454716,131.21,48.489,-4.49,48.6964395105,1.169,0,1.169,47.32,-4.49,47.5325414848,131.21
2019-06-11 00:00:00,47.961,-5.41,48.2651594942,1.171,0,1.171,46.79,-5.41,47.1017218369,131.48,47.641,-5.38,47.9438137928,1.171,0,1.171,46.47,-5.38,46.7803943977,131.45
2019-06-11 00:30:00,46.989,-5.96,47.3654697116,1.179,0,1.179,45.81,-5.96,46.1960788379,131.99,46.669,-5.94,47.0455009645,1.179,0,1.179,45.49,-5.94,45.876177914,131.97
2019-06-11 01:00:00,45.579,-6.31,46.0137081857,1.219,0,1.219,44.36,-6.31,44.8065363535,132.1,45.269,-6.28,45.7025246677,1.219,0,1.219,44.05,-6.28,44.4954031334,132.08
2019-06-11 01:30:00,46.837,-6.34,47.2641531078,1.237,0,1.237,45.6,-6.34,46.0386316043,131.92,46.517,-6.32,46.9443680222,1.237,0,1.237,45.28,-6.32,45.718932621,131.89
2019-06-11 02:00:00,46.3505,-6.46,46.7985090601,1.2505,0,1.2505,45.1,-6.46,45.5603072861,132.11,46.0405,-6.43,46.4873374184,1.2505,0,1.2505,44.79,-6.43,45.249187838,132.08
2019-06-11 02:30:00,45.7695,-6.48,46.2259400148,1.2595,0,1.2595,44.51,-6.48,44.9792229813,132.33,45.4595,-6.46,45.9162034608,1.2595,0,1.2595,44.2,-6.46,44.6695824919,132.3
2019-06-11 03:00:00,44.8675,-6.64,45.356169991,1.2675,0,1.2675,43.6,-6.64,44.1027164696,132.52,44.5675,-6.61,45.0550125541,1.2675,0,1.2675,43.3,-6.61,43.8016221161,132.5
2019-06-11 03:30:00,44.2,-6.71,44.706421239,1.28,0,1.28,42.92,-6.71,43.4413455132,132.52,43.9,-6.69,44.4068249259,1.28,0,1.28,42.62,-6.69,43.1418648183,132.42
2019-06-11 04:00:00,43.8535,-6.69,44.3608561938,1.2735,0,1.2735,42.58,-6.69,43.1023491239,132.34,43.5635,-6.66,44.0696509204,1.2735,0,1.2735,42.29,-6.66,42.8112099806,132.31
2019-06-11 04:30:00,43.5335,-6.99,44.0911070654,1.1935,0,1.1935,42.34,-6.99,42.913118041,132.34,43.2335,-6.96,43.7901486895,1.1935,0,1.1935,42.04,-6.96,42.6122423724,132.31
2019-06-11 05:00:00,43.6505,-6.83,44.1816143916,1.2005,0,1.2005,42.45,-6.83,42.9959463206,132.34,43.3505,-6.8100000000000005,43.8821370292,1.2005,0,1.2005,42.15,-6.8100000000000005,42.6965876857,132.31
2019-06-11 05:30:00,44.753,-6.69,45.2502719218,1.433,0,1.433,43.32,-6.69,43.8335316852,131.91,44.453,-6.66,44.9491357981,1.433,0,1.433,43.02,-6.66,43.5324706397,131.88
2019-06-11 06:00:00,47.2895,-5.45,47.6025136968,2.1595,0,2.1595,45.13,-5.45,45.4578860045,132.14,46.9795,-5.43,47.2922649093,2.1595,0,2.1595,44.82,-5.43,45.1477275176,132.11
2019-06-11 06:30:00,52.534,-3.15,52.6283541069,2.144,0,2.144,50.39,-3.15,50.488361035,131.63,52.184,-3.15,52.2789857974,2.144,0,2.144,50.04,-3.15,50.1390476575,131.61
2019-06-11 07:00:00,58.6165,-0.89,58.6232562406,2.3265000000000002,0,2.3265000000000002,56.29,-0.89,56.2970354459,131.46,58.2265,-0.91,58.2336105892,2.3265000000000002,0,2.3265000000000002,55.9,-0.91,55.9074064861,131.44
2019-06-11 07:30:00,65.93,1.97,65.9594254068,6.08,0,6.08,59.85,1.97,59.882413111,130.23,65.51,1.94,65.5387190903,6.08,0,6.08,59.43,1.94,59.4616557119,130.21
2019-06-11 08:00:00,70.4465,3.15,70.5168906167,9.4565,0,9.4565,60.99,3.15,61.0712911277,129.93,70.0165,3.11,70.085536113,9.4565,0,9.4565,60.56,3.11,60.639802935,129.89
2019-06-11 08:30:00,72.766,5.49,72.9728090182,7.926,0,7.926,64.84,5.49,65.0720039648,129.22,72.326,5.43,72.5295469171,7.926,0,7.926,64.4,5.43,64.6285146046,129.18
2019-06-11 09:00:00,74.366,5.93,74.6020566473,11.796,0,11.796,62.57,5.93,62.8503762916,129.57,73.926,5.87,74.1586837532,11.796,0,11.796,62.13,5.87,62.4066807321,129.52
2019-06-11 09:30:00,77.066,6.44,77.3346103372,15.586,0,15.586,61.48,6.44,61.8163732356,129.29,76.646,6.38,76.9110766795,15.586,0,15.586,61.06,6.38,61.3924099543,129.26
2019-06-11 10:00:00,78.3955,6.51,78.6653323914,19.3155,0,19.3155,59.08,6.51,59.4375849106,129.29,77.9955,6.44,78.2609201342,19.3155,0,19.3155,58.68,6.44,59.0323301251,129.26
2019-06-11 10:30:00,79.231,5.88,79.4488877266,22.301,0,22.301,56.93,5.88,57.2328515802,129.68,78.831,5.82,79.0455499127,22.301,0,22.301,56.53,5.82,56.8288069556,129.63
2019-06-11 11:00:00,80.207,5.61,80.4029536087,25.497,0,25.497,54.71,5.61,54.9968744566,129.78,79.837,5.54,80.028983306,25.497,0,25.497,54.34,5.54,54.6216733541,129.75
2019-06-11 11:30:00,78.9835,5.91,79.2043014757,20.2135,0,20.2135,58.77,5.91,59.0664117752,129.63,78.5835,5.85,78.8009452497,20.2135,0,20.2135,58.37,5.85,58.662418975,129.62
2019-06-11 12:00:00,79.4315,6.17,79.670773137,19.3515,0,19.3515,60.08,6.17,60.3959874495,129.49,79.0115,6.11,79.2473925896,19.3515,0,19.3515,59.66,6.11,59.9720576602,129.47
2019-06-11 12:30:00,79.6005,6.57,79.8711744013,17.4005,0,17.4005,62.2,6.57,62.5460222556,129.49,79.1805,6.49,79.4460299842,17.4005,0,17.4005,61.78,6.49,62.1199525113,129.47
2019-06-11 13:00:00,80.5905,6.2,80.82863781020001,21.3905,0,21.3905,59.2,6.2,59.5237767619,129.85,80.1805,6.14,80.4152484312,21.3905,0,21.3905,58.79,6.14,59.1097597694,129.83
2019-06-11 13:30:00,80.2655,5.76,80.4719087027,22.6455,0,22.6455,57.62,5.76,57.9071843557,130.03,79.8655,5.7,80.0686461123,22.6455,0,22.6455,57.22,5.7,57.503203389,130.0
2019-06-11 14:00:00,81.1325,5.29,81.3047763434,27.7825,0,27.7825,53.35,5.29,53.6116274702,130.03,80.7625,5.24,80.9323112623,27.7825,0,27.7825,52.98,5.24,53.2385011059,130.0
2019-06-11 14:30:00,78.863,4.84,79.0113812624,24.403,0,24.403,54.46,4.84,54.6746486043,129.33,78.483,4.78,78.6284279952,24.403,0,24.403,54.08,4.78,54.2908353224,129.31
2019-06-11 15:00:00,76.1065,4.48,76.2382433051,20.1165,0,20.1165,55.99,4.48,56.1689460467,129.18,75.7065,4.43,75.8360009643,20.1165,0,20.1165,55.59,4.43,55.7662353042,129.15
2019-06-11 15:30:00,75.954,4.5,76.0871875942,19.704,0,19.704,56.25,4.5,56.4297129179,129.39,75.574,4.45,75.7049006076,19.704,0,19.704,55.87,4.45,56.0469392563,129.36
2019-06-11 16:00:00,77.5295,4.6,77.6658442963,19.4495,0,19.4495,58.08,4.6,58.261877759,129.13,77.1295,4.55,77.2635895506,19.4495,0,19.4495,57.68,4.55,57.8591816396,129.08
2019-06-11 16:30:00,79.6925,5.06,79.8529783806,18.7225,0,18.7225,60.97,5.06,61.1796085309,128.96,79.2725,5.0,79.4300274219,18.7225,0,18.7225,60.55,5.0,60.7560902297,128.92
2019-06-11 17:00:00,81.1995,4.8100000000000005,81.3418397889,17.2895,0,17.2895,63.91,4.8100000000000005,64.0907497226,128.72,80.7495,4.76,80.8896739408,17.2895,0,17.2895,63.46,4.76,63.6382683611,128.7
2019-06-11 17:30:00,83.0885,4.03,83.1861751269,19.7785,0,19.7785,63.31,4.03,63.4381352185,128.72,82.6585,3.98,82.7542628645,19.7785,0,19.7785,62.88,3.98,63.0058314761,128.7
2019-06-11 18:00:00,82.892,3.92,82.984637518,18.442,0,18.442,64.45,3.92,64.5691017438,128.72,82.452,3.87,82.542771967,18.442,0,18.442,64.01,3.87,64.1268820387,128.7
2019-06-11 18:30:00,82.177,3.75,82.2625177648,14.957,0,14.957,67.22,3.75,67.3245193076,128.97,81.717,3.7,81.8007218122,14.957,0,14.957,66.76,3.7,66.8624528416,128.95
2019-06-11 19:00:00,79.833,2.91,79.8860187329,14.293,0,14.293,65.54,2.91,65.6045707249,129.37,79.363,2.88,79.4152388966,14.293,0,14.293,65.07,2.88,65.1337032572,129.35
2019-06-11 19:30:00,76.771,2.66,76.8170686827,10.491,0,10.491,66.28,2.66,66.3333551089,129.1,76.321,2.62,76.3659573436,10.491,0,10.491,65.83,2.62,65.8821166934,129.07
2019-06-11 20:00:00,73.744,1.9300000000000002,73.7692512908,8.214,0,8.214,65.53,1.9300000000000002,65.558415173,129.02,73.294,1.9,73.3186227094,8.214,0,8.214,65.08,1.9,65.1077291879,129.0
2019-06-11 20:30:00,71.3175,1.24,71.3282791482,6.0875,0,6.0875,65.23,1.24,65.2417849235,128.82,70.8775,1.21,70.8878276311,6.0875,0,6.0875,64.79,1.21,64.8012978265,128.8
2019-06-11 21:00:00,68.221,1.17,68.2310320968,1.011,0,1.011,67.21,1.17,67.220182981,128.64,67.761,1.1400000000000001,67.7705889085,1.011,0,1.011,66.75,1.1400000000000001,66.7597341217,128.61
2019-06-11 21:30:00,66.3585,0.58,66.3610346683,1.1685,0,1.1685,65.19,0.58,65.1925800993,129.11,65.8985,0.56,65.9008793739,1.1685,0,1.1685,64.73,0.56,64.7324223245,129.1
2019-06-11 22:00:00,62.658,-0.8300000000000001,62.6634970617,1.308,0,1.308,61.35,-0.8300000000000001,61.35561425,129.65,62.248,-0.84,62.253667394,1.308,0,1.308,60.94,-0.84,60.945789026,129.63
2019-06-11 22:30:00,58.4275,-2.52,58.4818190231,1.3475000000000001,0,1.3475000000000001,57.08,-2.52,57.1356001106,130.36,58.0375,-2.51,58.091750759,1.3475000000000001,0,1.3475000000000001,56.69,-2.51,56.7455390317,130.33
2019-06-11 23:00:00,54.315,-3.88,54.4534078364,1.375,0,1.375,52.94,-3.88,53.0819931804,130.36,53.955,-3.88,54.0943289542,1.375,0,1.375,52.58,-3.88,52.7229627392,130.33
2019-06-11 23:30:00,49.5045,-4.93,49.749376079,1.3645,0,1.3645,48.14,-4.93,48.391781327,130.64,49.1845,-4.9,49.4279783144,1.3645,0,1.3645,47.82,-4.9,48.0703900546,130.62
2019-06-12 00:00:00,45.893,-5.73,46.2493280924,1.373,0,1.373,44.52,-5.73,44.8872286959,130.95,45.603,-5.69,45.9566068047,1.373,0,1.373,44.23,-5.69,44.594495176,130.93
2019-06-12 00:30:00,44.6705,-5.97,45.0676654626,1.3805,0,1.3805,43.29,-5.97,43.6997139579,131.03,44.3805,-5.94,44.7762479474,1.3805,0,1.3805,43.0,-5.94,43.408335605,131.02
2019-06-12 01:00:00,43.573,-6.26,44.0203808366,1.383,0,1.383,42.19,-6.26,42.6518897588,131.12,43.293,-6.21,43.7361172145,1.383,0,1.383,41.91,-6.21,42.3675843069,131.1
2019-06-12 01:30:00,45.4545,-6.1,45.8619839328,1.3945,0,1.3945,44.06,-6.1,44.4802607906,131.12,45.1545,-6.07,45.560660336,1.3945,0,1.3945,43.76,-6.07,44.1789825596,131.1
2019-06-12 02:00:00,44.8355,-6.41,45.2913916793,1.4155,0,1.4155,43.42,-6.41,43.8905969429,131.26,44.5355,-6.37,44.9887503744,1.4155,0,1.4155,43.12,-6.37,43.5879719648,131.23
2019-06-12 02:30:00,44.072,-7.12,44.6434271086,1.412,0,1.412,42.66,-7.12,43.2500867051,131.43,43.792,-7.08,44.3606319161,1.412,0,1.412,42.38,-7.08,42.9673224672,131.42
2019-06-12 03:00:00,43.282,-7.48,43.9235918841,1.4020000000000001,0,1.4020000000000001,41.88,-7.48,42.5427408614,131.43,42.992,-7.44,43.631017224,1.4020000000000001,0,1.4020000000000001,41.59,-7.44,42.2502272183,131.42
2019-06-12 03:30:00,42.713,-7.62,43.3873802966,1.413,0,1.413,41.3,-7.62,41.9970760887,131.51,42.443,-7.57,43.1127956528,1.413,0,1.413,41.03,-7.57,41.7224855444,131.42
2019-06-12 04:00:00,42.4585,-7.79,43.1672135104,1.4085,0,1.4085,41.05,-7.79,41.7826112157,131.51,42.1785,-7.75,42.8845935302,1.4085,0,1.4085,40.77,-7.75,41.5000650602,131.53
2019-06-12 04:30:00,42.1245,-7.83,42.8460313244,1.4045,0,1.4045,40.72,-7.83,41.4659776202,131.51,41.8445,-7.78,42.56160923,1.4045,0,1.4045,40.44,-7.78,41.1815735493,131.53
2019-06-12 05:00:00,41.635,-7.77,42.3538206659,1.395,0,1.395,40.24,-7.77,40.9832953775,131.51,41.375,-7.73,42.0908959871,1.395,0,1.395,39.98,-7.73,40.7204285341,131.44
2019-06-12 05:30:00,42.751,-7.58,43.4177889925,1.441,0,1.441,41.31,-7.58,41.9996726178,131.01,42.471,-7.54,43.1351068273,1.441,0,1.441,41.03,-7.54,41.7170528681,130.98
2019-06-12 06:00:00,45.154,-6.19,45.576307617,1.744,0,1.744,43.41,-6.19,43.8491071745,132.77,44.864,-6.16,45.2849212873,1.744,0,1.744,43.12,-6.16,43.5577777211,132.74
2019-06-12 06:30:00,53.4915,-4.47,53.6779421387,3.8215,0,3.8215,49.67,-4.47,49.870730895,132.08,53.1515,-4.45,53.337458247,3.8215,0,3.8215,49.33,-4.45,49.5303078932,132.06
2019-06-12 07:00:00,59.129,-2.19,59.1695423423,6.039,0,6.039,53.09,-2.19,53.1351503244,131.23,58.769,-2.18,58.809418982,6.039,0,6.039,52.73,-2.18,52.7750442918,131.2
2019-06-12 07:30:00,67.453,0.6900000000000001,67.4565290317,9.463,0,9.463,57.99,0.6900000000000001,57.9941048728,130.28,67.063,0.68,67.066447416,9.463,0,9.463,57.6,0.68,57.604013749,130.23
2019-06-12 08:00:00,72.315,2.26,72.3503063228,12.955,0,12.955,59.36,2.26,59.4030066579,129.67,71.895,2.23,71.9295761492,12.955,0,12.955,58.94,2.23,58.982171035,129.62
2019-06-12 08:30:00,74.382,3.7,74.4739680962,13.902,0,13.902,60.48,3.7,60.5930722113,129.48,73.982,3.66,74.0724775068,13.902,0,13.902,60.08,3.66,60.1913781201,129.45
2019-06-12 09:00:00,75.2495,4.63,75.3918042645,14.7995,0,14.7995,60.45,4.63,60.6270517179,129.4,74.8295,4.58,74.969530279,14.7995,0,14.7995,60.03,4.58,60.2044624592,129.37
2019-06-12 09:30:00,76.5945,4.6,76.7325056951,18.9845,0,18.9845,57.61,4.6,57.7933568847,129.52,76.2145,4.5600000000000005,76.3507931213,18.9845,0,18.9845,57.23,4.5600000000000005,57.411379534,129.48
2019-06-12 10:00:00,78.3725,4.06,78.4775914274,27.5625,0,27.5625,50.81,4.06,50.9719501295,129.84,78.0325,4.02,78.1359805483,27.5625,0,27.5625,50.47,4.02,50.6298459409,129.81
2019-06-12 10:30:00,78.9655,4.35,79.085224222,28.6455,0,28.6455,50.32,4.35,50.5076716945,130.19,78.6355,4.3,78.7529800087,28.6455,0,28.6455,49.99,4.3,50.1745961618,130.17
2019-06-12 11:00:00,77.046,5.33,77.2301431826,22.936,0,22.936,54.11,5.33,54.3718769218,129.69,76.686,5.28,76.867554898,22.936,0,22.936,53.75,5.28,54.0087113344,129.68
2019-06-12 11:30:00,76.794,4.83,76.9457428062,26.534,0,26.534,50.26,4.83,50.4915487978,129.87,76.454,4.79,76.6039047047,26.534,0,26.534,49.92,4.79,50.1492821484,129.85
2019-06-12 12:00:00,80.705,4.62,80.8371290002,40.185,0,40.185,40.52,4.62,40.7825305738,130.15,80.445,4.57,80.5747040019,40.185,0,40.185,40.26,4.57,40.5185451368,130.14
2019-06-12 12:30:00,83.4425,4.41,83.5589546742,48.1325,0,48.1325,35.31,4.41,35.5843252009,130.22,83.2225,4.37,83.3371550165,48.1325,0,48.1325,35.09,4.37,35.3610661604,130.14
2019-06-12 13:00:00,83.1775,3.91,83.2693497408,44.3875,0,44.3875,38.79,3.91,38.9865643524,130.54,82.9275,3.87,83.0177520549,44.3875,0,44.3875,38.54,3.87,38.7338159752,130.52
2019-06-12 13:30:00,82.1945,3.09,82.2525618461,43.7145,0,43.7145,38.48,3.09,38.6038663867,130.85,81.9345,3.06,81.9916208539,43.7145,0,43.7145,38.22,3.06,38.3423004005,130.82
2019-06-12 14:00:00,82.462,3.26,82.5264142199,45.822,0,45.822,36.64,3.26,36.7847414018,130.76,82.232,3.23,82.295411318,45.822,0,45.822,36.41,3.23,36.5529889339,130.74
2019-06-12 14:30:00,82.2505,2.66,82.2935012638,46.5405,0,46.5405,35.71,2.66,35.808933243,130.76,82.0205,2.63,82.0626548452,46.5405,0,46.5405,35.48,2.63,35.577342509,130.74
2019-06-12 15:00:00,78.4705,2.68,78.5162516314,39.6605,0,39.6605,38.81,2.68,38.9024228037,130.66,78.2205,2.64,78.265038301,39.6605,0,39.6605,38.56,2.64,38.6502677869,130.64
2019-06-12 15:30:00,77.6575,2.39,77.6942688121,37.7975,0,37.7975,39.86,2.39,39.931587747,130.66,77.3975,2.37,77.4337775538,37.7975,0,37.7975,39.6,2.37,39.6708570616,130.64
2019-06-12 16:00:00,77.244,2.39,77.2809655478,35.274,0,35.274,41.97,2.39,42.0379947191,130.39,76.964,2.36,77.0001746492,35.274,0,35.274,41.69,2.36,41.7567443654,130.37
2019-06-12 16:30:00,77.737,1.78,77.7573762996,32.337,0,32.337,45.4,1.78,45.4348808736,130.49,77.447,1.76,77.466995611,32.337,0,32.337,45.11,1.76,45.1443207945,130.47
