Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-12 17:00:00,78.137,2.11,78.1654838724,27.707,0,27.707,50.43,2.11,50.4741220825,130.49,77.797,2.08,77.8248007322,27.707,0,27.707,50.09,2.08,50.1331676637,130.47
2019-06-12 17:30:00,79.0835,1.6,79.0996837683,26.5735,0,26.5735,52.51,1.6,52.5343706539,130.49,78.7435,1.57,78.7591498954,26.5735,0,26.5735,52.17,1.57,52.1936183839,130.47
2019-06-12 18:00:00,78.7095,1.46,78.7230397676,22.3395,0,22.3395,56.37,1.46,56.3889040504,130.33,78.3195,1.44,78.3327369639,22.3395,0,22.3395,55.98,1.44,55.9985178375,130.3
2019-06-12 18:30:00,78.351,0.9500000000000001,78.3567591277,21.991,0,21.991,56.36,0.9500000000000001,56.3680059963,130.41,77.971,0.92,77.9764274701,21.991,0,21.991,55.98,0.92,55.9875593324,130.3
2019-06-12 19:00:00,77.1115,0.58,77.1136812262,20.3915,0,20.3915,56.72,0.58,56.7229653668,130.03,76.7415,0.56,76.7435431958,20.3915,0,20.3915,56.35,0.56,56.35278254,129.98
2019-06-12 19:30:00,74.205,0.33,74.2057337744,15.075,0,15.075,59.13,0.33,59.1309208452,130.03,73.805,0.30000000000000004,73.8056097123,15.075,0,15.075,58.73,0.30000000000000004,58.7307662133,129.98
2019-06-12 20:00:00,71.835,0.14,71.8351364236,11.675,0,11.675,60.16,0.14,60.1601628987,130.22,71.415,0.12,71.4151008191,11.675,0,11.675,59.74,0.12,59.7401205221,130.18
2019-06-12 20:30:00,68.9495,0.14,68.9496421329,7.2695,0,7.2695,61.68,0.14,61.6801588844,129.54,68.5395,0.12,68.5396050488,7.2695,0,7.2695,61.27,0.12,61.2701175125,129.52
2019-06-12 21:00:00,66.618,-0.32,66.6187685566,6.168,0,6.168,60.45,-0.32,60.450846975,129.88,66.208,-0.33,66.2088224031,6.168,0,6.168,60.04,-0.33,60.0409068886,129.85
2019-06-12 21:30:00,63.587,-0.5,63.5889657802,1.7069999999999999,0,1.7069999999999999,61.88,-0.5,61.8820200058,129.78,63.157,-0.52,63.1591406607,1.7069999999999999,0,1.7069999999999999,61.45,-0.52,61.4522001233,129.76
2019-06-12 22:00:00,60.678,-0.85,60.6839532661,1.298,0,1.298,59.38,-0.85,59.3860833866,130.21,60.288,-0.86,60.2941335786,1.298,0,1.298,58.99,-0.86,58.9962685261,130.18
2019-06-12 22:30:00,58.9675,-2.55,59.022610551,3.0275,0,3.0275,55.94,-2.55,55.998090146,130.73,58.5875,-2.55,58.6429676624,3.0275,0,3.0275,55.56,-2.55,55.6184870344,130.69
2019-06-12 23:00:00,54.0615,-4.05,54.212989977,1.3815,0,1.3815,52.68,-4.05,52.8354511668,130.85,53.7015,-4.04,53.8532515476,1.3815,0,1.3815,52.32,-4.04,52.4757467789,130.83
2019-06-12 23:30:00,49.921,-5.21,50.1921342543,1.401,0,1.401,48.52,-5.21,48.7989190454,130.54,49.601,-5.17,49.8697112584,1.401,0,1.401,48.2,-5.17,48.4764778011,130.51
2019-06-13 00:00:00,45.6575,-5.73,46.015651753,2.7075,0,2.7075,42.95,-5.73,43.3305365764,130.54,45.3775,-5.7,45.7340956645,2.7075,0,2.7075,42.67,-5.7,43.0490290251,130.51
2019-06-13 00:30:00,44.26,-6.49,44.7332952061,1.4,0,1.4,42.86,-6.49,43.3485835985,130.67,43.97,-6.44,44.4391100271,1.4,0,1.4,42.57,-6.44,43.0543667936,130.64
2019-06-13 01:00:00,43.09,-6.8100000000000005,43.6248117474,1.4,0,1.4,41.69,-6.8100000000000005,42.2425401698,131.13,42.83,-6.77,43.3617550383,1.4,0,1.4,41.43,-6.77,41.9794926125,131.09
2019-06-13 01:30:00,44.5405,-6.3,44.9838431023,1.7805,0,1.7805,42.76,-6.3,43.2216103356,131.13,44.2605,-6.26,44.7010006627,1.7805,0,1.7805,42.48,-6.26,42.9387703597,131.09
2019-06-13 02:00:00,44.1725,-6.47,44.643819911,2.3425000000000002,0,2.3425000000000002,41.83,-6.47,42.3274119218,131.01,43.8925,-6.43,44.3609789821,2.3425000000000002,0,2.3425000000000002,41.55,-6.43,42.0445882368,130.99
2019-06-13 02:30:00,44.37,-6.74,44.8789984291,3.5700000000000003,0,3.5700000000000003,40.8,-6.74,41.3529636181,131.2,44.1,-6.69,44.6045524582,3.5700000000000003,0,3.5700000000000003,40.53,-6.69,41.0784249941,131.15
2019-06-13 03:00:00,43.5165,-7.65,44.1838010163,5.9365,0,5.9365,37.58,-7.65,38.3507353254,131.67,43.2665,-7.61,43.9306512842,5.9365,0,5.9365,37.33,-7.61,38.0977820877,131.65
2019-06-13 03:30:00,43.065,-7.85,43.774612791,5.975,0,5.975,37.09,-7.85,37.9116156343,131.8,42.825,-7.8100000000000005,43.531330384,5.975,0,5.975,36.85,-7.8100000000000005,37.6685359418,131.77
2019-06-13 04:00:00,41.971,-8.04,42.7341367176,4.231,0,4.231,37.74,-8.04,38.5869045144,131.8,41.731,-8.0,42.4908973899,4.231,0,4.231,37.5,-8.0,38.3438391401,131.77
2019-06-13 04:30:00,41.1995,-7.68,41.9092018565,1.4095,0,1.4095,39.79,-7.68,40.5243938881,131.56,40.9395,-7.63,41.6444421292,1.4095,0,1.4095,39.53,-7.63,40.2596299039,131.55
2019-06-13 05:00:00,41.4025,-7.47,42.0709865139,1.4025,0,1.4025,40.0,-7.47,40.6915335174,131.56,41.1325,-7.43,41.7981752742,1.4025,0,1.4025,39.73,-7.43,40.4187802884,131.55
2019-06-13 05:30:00,42.3745,-7.3,42.9987005647,1.4245,0,1.4245,40.95,-7.3,41.5955826982,131.09,42.1045,-7.26,42.7258296613,1.4245,0,1.4245,40.68,-7.26,41.3227540225,131.07
2019-06-13 06:00:00,44.97,-5.66,45.3247890232,1.6400000000000001,0,1.6400000000000001,43.33,-5.66,43.6981063663,131.78,44.68,-5.62,45.0320641321,1.6400000000000001,0,1.6400000000000001,43.04,-5.62,43.4053683316,131.74
2019-06-13 06:30:00,50.731,-3.87,50.8783968006,2.641,0,2.641,48.09,-3.87,48.2454661082,131.15,50.411,-3.86,50.5585652585,2.641,0,2.641,47.77,-3.86,47.9256976997,131.11
2019-06-13 07:00:00,58.6435,-1.83,58.6720460888,9.8135,0,9.8135,48.83,-1.83,48.8642793869,130.96,58.3235,-1.8399999999999999,58.3525171029,9.8135,0,9.8135,48.51,-1.8399999999999999,48.5448833555,130.91
2019-06-13 07:30:00,66.0625,0.38,66.0635928954,13.8925,0,13.8925,52.17,0.38,52.1713839188,130.18,65.7025,0.38,65.7035988835,13.8925,0,13.8925,51.81,0.38,51.8113935346,130.16
2019-06-13 08:00:00,71.9995,1.98,72.0267200437,16.7395,0,16.7395,55.26,1.98,55.2954609349,129.82,71.6295,1.96,71.6563107496,16.7395,0,16.7395,54.89,1.96,54.9249824761,129.77
2019-06-13 08:30:00,73.9545,2.99,74.0149185654,20.0645,0,20.0645,53.89,2.99,53.9728839326,129.82,73.5945,2.96,73.6540021333,20.0645,0,20.0645,53.53,2.96,53.6117757587,129.77
2019-06-13 09:00:00,74.6285,3.33,74.7027570592,22.1985,0,22.1985,52.43,3.33,52.5356431387,129.73,74.2785,3.29,74.3513258944,22.1985,0,22.1985,52.08,3.29,52.1838145405,129.69
2019-06-13 09:30:00,76.449,4.47,76.5795697363,22.239,0,22.239,54.21,4.47,54.3939794463,129.25,76.089,4.43,76.2178510652,22.239,0,22.239,53.85,4.43,54.0319109416,129.23
2019-06-13 10:00:00,76.928,4.91,77.0845333644,23.818,0,23.818,53.11,4.91,53.3364809488,129.35,76.578,4.87,76.7326982713,23.818,0,23.818,52.76,4.87,52.9842854061,129.23
2019-06-13 10:30:00,77.5115,4.42,77.6374203091,27.7815,0,27.7815,49.73,4.42,49.9260382967,129.79,77.1815,4.38,77.3056811771,27.7815,0,27.7815,49.4,4.38,49.5937939666,129.77
2019-06-13 11:00:00,78.627,4.65,78.7643804584,31.607,0,31.607,47.02,4.65,47.249369308,129.79,78.317,4.61,78.4525626669,31.607,0,31.607,46.71,4.61,46.9369385452,129.77
2019-06-13 11:30:00,78.2575,4.71,78.3991097287,30.6075,0,30.6075,47.65,4.71,47.8822159053,129.79,77.9475,4.67,78.087269489,30.6075,0,30.6075,47.34,4.67,47.5697855787,129.68
2019-06-13 12:00:00,79.2645,4.9,79.4158105181,29.6545,0,29.6545,49.61,4.9,49.8514001809,129.6,78.9345,4.85,79.0833597557,29.6545,0,29.6545,49.28,4.85,49.5180865947,129.59
2019-06-13 12:30:00,80.78,4.87,80.9266661861,36.26,0,36.26,44.52,4.87,44.7855702208,129.6,80.48,4.82,80.6242072829,36.26,0,36.26,44.22,4.82,44.4819154264,129.59
2019-06-13 13:00:00,80.774,4.89,80.9218831714,43.134,0,43.134,37.64,4.89,37.9563130454,129.78,80.524,4.86,80.6705285467,43.134,0,43.134,37.39,4.86,37.7045315579,129.76
2019-06-13 13:30:00,78.146,3.76,78.2364040329,39.186,0,39.186,38.96,3.76,39.1410168493,130.04,77.876,3.7199999999999998,77.9647983131,39.186,0,39.186,38.69,3.7199999999999998,38.8684254891,130.03
2019-06-13 14:00:00,76.0695,3.8200000000000003,76.1653545272,32.1395,0,32.1395,43.93,3.8200000000000003,44.095774174,130.04,75.7695,3.79,75.8642289241,32.1395,0,32.1395,43.63,3.79,43.7943032825,130.03
2019-06-13 14:30:00,75.7435,3.88,75.8428123968,32.9235,0,32.9235,42.82,3.88,42.9954276639,130.04,75.4535,3.84,75.551149973,32.9235,0,32.9235,42.53,3.84,42.7030034073,129.95
2019-06-13 15:00:00,73.524,3.74,73.6190612274,30.514,0,30.514,43.01,3.74,43.1723024635,129.89,73.224,3.7,73.3174206857,30.514,0,30.514,42.71,3.7,42.8699673431,129.87
2019-06-13 15:30:00,72.576,3.66,72.6682281055,23.186,0,23.186,49.39,3.66,49.5254247836,130.0,72.246,3.62,72.3366360567,23.186,0,23.186,49.06,3.62,49.1933735375,129.98
2019-06-13 16:00:00,75.657,4.17,75.7718321608,26.347,0,26.347,49.31,4.17,49.4860081235,129.81,75.337,4.13,75.4501190788,26.347,0,26.347,48.99,4.13,49.1637773162,129.77
2019-06-13 16:30:00,79.059,4.75,79.2015655211,33.919,0,33.919,45.14,4.75,45.3892288985,129.54,78.769,4.71,78.9096918065,33.919,0,33.919,44.85,4.71,45.0966362382,129.54
2019-06-13 17:00:00,81.7055,4.93,81.8540996545,36.4755,0,36.4755,45.23,4.93,45.4978878631,129.42,81.4255,4.88,81.57160321,36.4755,0,36.4755,44.95,4.88,45.2141227937,129.4
2019-06-13 17:30:00,82.7775,3.1,82.8355268363,39.3375,0,39.3375,43.44,3.1,43.5504718689,129.84,82.4975,3.07,82.5546025746,39.3375,0,39.3375,43.16,3.07,43.2690478287,129.82
2019-06-13 18:00:00,82.56,2.33,82.5928719685,40.24,0,40.24,42.32,2.33,42.3840925348,130.11,82.28,2.31,82.3124200835,40.24,0,40.24,42.04,2.31,42.103416726,130.1
2019-06-13 18:30:00,78.9785,1.6600000000000001,78.9959433278,32.2085,0,32.2085,46.77,1.6600000000000001,46.7994497831,130.11,78.6685,1.63,78.6853848707,32.2085,0,32.2085,46.46,1.63,46.4885846203,130.1
2019-06-13 19:00:00,76.162,0.73,76.1654983835,23.872,0,23.872,52.29,0.73,52.2950953723,130.11,75.812,0.71,75.8153245987,23.872,0,23.872,51.94,0.71,51.944852488,130.1
2019-06-13 19:30:00,72.7825,1.18,72.7920648577,13.7225,0,13.7225,59.06,1.18,59.071786836,129.85,72.3825,1.15,72.391634919,13.7225,0,13.7225,58.66,1.15,58.6712715049,129.83
2019-06-13 20:00:00,70.4435,0.8,70.4480425012,10.4835,0,10.4835,59.96,0.8,59.9653366538,129.65,70.0435,0.78,70.0478428808,10.4835,0,10.4835,59.56,0.78,59.5651072357,129.61
2019-06-13 20:30:00,67.823,0.12,67.8231061586,8.693,0,8.693,59.13,0.12,59.1301217655,129.89,67.433,0.11,67.4330897186,8.693,0,8.693,58.74,0.11,58.7401029962,129.87
2019-06-13 21:00:00,65.247,-0.33,65.2478345158,6.477,0,6.477,58.77,-0.33,58.7709264858,129.99,64.857,-0.33,64.8578395339,6.477,0,6.477,58.38,-0.33,58.380932675,129.95
2019-06-13 21:30:00,62.7095,-0.66,62.7129730618,1.9695,0,1.9695,60.74,-0.66,60.7435856696,130.09,62.2995,-0.67,62.3031026535,1.9695,0,1.9695,60.33,-0.67,60.3337202566,130.06
2019-06-13 22:00:00,60.351,-1.04,60.3599602468,0.971,0,0.971,59.38,-1.04,59.3891067453,130.27,59.961,-1.06,59.9703686915,0.971,0,0.971,58.99,-1.06,58.9995228794,130.24
2019-06-13 22:30:00,57.2985,-2.2,57.3407194082,1.1585,0,1.1585,56.14,-2.2,56.1830899827,130.67,56.9285,-2.21,56.971380642,1.1585,0,1.1585,55.77,-2.21,55.8137707022,130.63
2019-06-13 23:00:00,52.334,-3.36,52.4417501234,1.264,0,1.264,51.07,-3.36,51.1804112918,131.03,51.994,-3.35,52.1018093352,1.264,0,1.264,50.73,-3.35,50.8404897695,130.99
2019-06-13 23:30:00,48.0675,-4.61,48.2880591477,1.2675,0,1.2675,46.8,-4.61,47.026504229,131.66,47.7675,-4.59,47.9875208388,1.2675,0,1.2675,46.5,-4.59,46.725989556100004,131.64
2019-06-14 00:00:00,45.493,-5.88,45.8714230104,1.2730000000000001,0,1.2730000000000001,44.22,-5.88,44.6092232616,131.66,45.193,-5.86,45.5713380207,1.2730000000000001,0,1.2730000000000001,43.92,-5.86,44.3092089751,131.64
2019-06-14 00:30:00,46.354,-6.54,46.8130848802,1.284,0,1.284,45.07,-6.54,45.5420300382,131.51,46.064,-6.51,46.5217389615,1.284,0,1.284,44.78,-6.51,45.2507292759,131.48
2019-06-14 01:00:00,45.279,-6.88,45.7987144034,1.289,0,1.289,43.99,-6.88,44.5247627731,131.59,44.979,-6.85,45.4976146737,1.289,0,1.289,43.69,-6.85,44.2237334471,131.56
2019-06-14 01:30:00,46.958,-6.69,47.4321606508,1.308,0,1.308,45.65,-6.69,46.1376050527,131.29,46.648,-6.66,47.1210303792,1.308,0,1.308,45.34,-6.66,45.8265337987,131.25
2019-06-14 02:00:00,46.8295,-6.59,47.2909100171,1.3195000000000001,0,1.3195000000000001,45.51,-6.59,45.9846517873,131.29,46.5195,-6.55,46.9783607659,1.3195000000000001,0,1.3195000000000001,45.2,-6.55,45.6721195041,131.25
2019-06-14 02:30:00,46.6075,-6.73,47.0908903744,1.3175,0,1.3175,45.29,-6.73,45.7873017331,131.48,46.3075,-6.71,46.7911172794,1.3175,0,1.3175,44.99,-6.71,45.4876268891,131.45
2019-06-14 03:00:00,45.3115,-7.06,45.8582122662,1.3115,0,1.3115,44.0,-7.06,44.562805118200004,131.78,45.0115,-7.02,45.5556311805,1.3115,0,1.3115,43.7,-7.02,44.2602575682,131.76
2019-06-14 03:30:00,44.6735,-7.2,45.2499900801,1.3135,0,1.3135,43.36,-7.2,43.9537211166,131.78,44.3835,-7.17,44.958914269,1.3135,0,1.3135,43.07,-7.17,43.6627278122,131.76
2019-06-14 04:00:00,44.1045,-7.3,44.7045514489,1.3045,0,1.3045,42.8,-7.3,43.4180837901,131.78,43.8145,-7.27,44.4135487239,1.3045,0,1.3045,42.51,-7.27,43.1271724091,131.76
2019-06-14 04:30:00,44.0045,-7.23,44.5944942818,1.3045,0,1.3045,42.7,-7.23,43.3077695108,131.53,43.7245,-7.19,44.3117140297,1.3045,0,1.3045,42.42,-7.19,43.0250217897,131.49
2019-06-14 05:00:00,43.7805,-7.37,44.3964985134,1.3005,0,1.3005,42.48,-7.37,43.1145833796,131.62,43.4905,-7.34,44.105546026,1.3005,0,1.3005,42.19,-7.34,42.8237282356,131.59
2019-06-14 05:30:00,44.1315,-6.7,44.6371962857,1.3115,0,1.3115,42.82,-6.7,43.3410013728,132.02,43.8415,-6.66,44.3444779228,1.3115,0,1.3115,42.53,-6.66,43.0483042639,132.0
2019-06-14 06:00:00,46.0115,-5.55,46.3450173401,1.6315,0,1.6315,44.38,-5.55,44.7256850143,132.14,45.7215,-5.53,46.0547116184,1.6315,0,1.6315,44.09,-5.53,44.4354475616,132.11
2019-06-14 06:30:00,52.0985,-3.51,52.2166046603,2.3885,0,2.3885,49.71,-3.51,49.8337656614,131.3,51.7685,-3.5,51.8866802971,2.3885,0,2.3885,49.38,-3.5,49.503882676,131.27
2019-06-14 07:00:00,57.413,-1.22,57.4259607582,3.643,0,3.643,53.77,-1.22,53.7838386507,130.88,57.053,-1.23,57.0662571841,3.643,0,3.643,53.41,-1.23,53.4241612007,130.85
2019-06-14 07:30:00,64.107,0.84,64.112503063,5.817,0,5.817,58.29,0.84,58.2960521819,130.62,63.727,0.81,63.7321475317,5.817,0,5.817,57.91,0.81,57.9156645477,130.58
2019-06-14 08:00:00,69.198,2.46,69.2417128904,11.698,0,11.698,57.5,2.46,57.5525985512,130.33,68.818,2.44,68.8612425389,11.698,0,11.698,57.12,2.44,57.1720910935,130.3
2019-06-14 08:30:00,73.3465,3.9699999999999998,73.4538628137,16.3165,0,16.3165,57.03,3.9699999999999998,57.1680137839,129.92,72.9665,3.93,73.0722589103,16.3165,0,16.3165,56.65,3.93,56.7861550028,129.9
2019-06-14 09:00:00,75.378,4.21,75.4954765797,22.358,0,22.358,53.02,4.21,53.1868827814,130.04,75.038,4.17,75.1537779756,22.358,0,22.358,52.68,4.17,52.844784984,129.99
2019-06-14 09:30:00,78.3135,4.2,78.4260433928,30.9135,0,30.9135,47.4,4.2,47.5857121414,130.04,78.0335,4.16,78.1443070367,30.9135,0,30.9135,47.12,4.16,47.3032768421,129.99
2019-06-14 10:00:00,78.3045,4.61,78.4400842698,35.2045,0,35.2045,43.1,4.61,43.3458429379,130.19,78.0345,4.57,78.1682038315,35.2045,0,35.2045,42.83,4.57,43.0731215493,130.14
2019-06-14 10:30:00,77.5755,3.95,77.675998225,35.4355,0,35.4355,42.14,3.95,42.3247220901,130.5,77.3255,3.91,77.4242923781,35.4355,0,35.4355,41.89,3.91,42.0720833808,130.47
2019-06-14 11:00:00,77.3985,3.63,77.4835769841,39.0785,0,39.0785,38.32,3.63,38.491548423,130.74,77.1585,3.6,77.2424373143,39.0785,0,39.0785,38.08,3.6,38.2497895419,130.72
2019-06-14 11:30:00,78.112,3.93,78.2108013256,41.122,0,41.122,36.99,3.93,37.1981854396,130.74,77.882,3.89,77.9790870939,41.122,0,41.122,36.76,3.89,36.9652498977,130.72
2019-06-14 12:00:00,75.3545,4.21,75.4720131589,37.6045,0,37.6045,37.75,4.21,37.9840308551,130.54,75.1145,4.18,75.230715205,37.6045,0,37.6045,37.51,4.18,37.7421846215,130.51
2019-06-14 12:30:00,78.644,4.16,78.7539480661,41.734,0,41.734,36.91,4.16,37.1436899082,130.78,78.414,4.12,78.5221611776,41.734,0,41.734,36.68,4.12,36.9106597069,130.77
2019-06-14 13:00:00,79.458,4.15,79.5663010577,44.538,0,44.538,34.92,4.15,35.1657347428,130.78,79.258,4.12,79.3650109557,44.538,0,44.538,34.72,4.12,34.9635924928,130.77
2019-06-14 13:30:00,75.096,3.19,75.1637234043,44.316,0,44.316,30.78,3.19,30.9448622553,130.78,74.916,3.16,74.9826156919,44.316,0,44.316,30.6,3.16,30.762730698,130.77
2019-06-14 14:00:00,72.9475,2.77,73.000072988,40.0975,0,40.0975,32.85,2.77,32.9665800471,130.64,72.7475,2.75,72.7994591755,40.0975,0,40.0975,32.65,2.75,32.7656069683,130.63
2019-06-14 14:30:00,71.969,2.54,72.0138081273,41.219,0,41.219,30.75,2.54,30.854725732,130.64,71.799,2.52,71.8432098462,41.219,0,41.219,30.58,2.52,30.6836568877,130.63
2019-06-14 15:00:00,71.2855,2.88,71.3436536088,45.7655,0,45.7655,25.52,2.88,25.6819936921,130.77,71.1355,2.85,71.1925688555,45.7655,0,45.7655,25.37,2.85,25.5295789233,130.74
2019-06-14 15:30:00,71.448,2.75,71.5009035188,43.968,0,43.968,27.48,2.75,27.617257286,130.9,71.288,2.73,71.3402540225,43.968,0,43.968,27.32,2.73,27.4560612616,130.88
2019-06-14 16:00:00,74.7535,2.61,74.7990498753,45.9535,0,45.9535,28.8,2.61,28.9180237914,130.97,74.6035,2.59,74.648444808,45.9535,0,45.9535,28.65,2.59,28.7668315947,130.95
2019-06-14 16:30:00,77.256,2.09,77.2842651256,46.686,0,46.686,30.57,2.09,30.6413609358,130.97,77.076,2.07,77.1037915799,46.686,0,46.686,30.39,2.07,30.4604169374,130.95
2019-06-14 17:00:00,75.6275,2.03,75.6547398135,43.5975,0,43.5975,32.03,2.03,32.0942642851,130.66,75.4275,2.01,75.4542765935,43.5975,0,43.5975,31.83,2.01,31.8934005713,130.63
2019-06-14 17:30:00,74.484,1.29,74.4951700179,32.934,0,32.934,41.55,1.29,41.5700204474,130.66,74.214,1.28,74.2250375278,32.934,0,32.934,41.28,1.28,41.2998401934,130.63
2019-06-14 18:00:00,77.1555,1.21,77.1649873988,30.8255,0,30.8255,46.33,1.21,46.3457980835,130.66,76.8655,1.19,76.874710993,30.8255,0,30.8255,46.04,1.19,46.0553764505,130.63
2019-06-14 18:30:00,77.916,0.77,77.9198046455,30.206,0,30.206,47.71,0.77,47.7162131775,130.66,77.616,0.76,77.6197207931,30.206,0,30.206,47.41,0.76,47.4160911506,130.55
2019-06-14 19:00:00,75.78,0.2,75.7802639214,27.9,0,27.9,47.88,0.2,47.8804177091,130.66,75.47,0.19,75.4702391675,27.9,0,27.9,47.57,0.19,47.5703794393,130.63
2019-06-14 19:30:00,70.6745,-0.08,70.674545278,18.4745,0,18.4745,52.2,-0.08,52.2000613026,130.66,70.3445,-0.08,70.3445454904,18.4745,0,18.4745,51.87,-0.08,51.8700616927,130.63
2019-06-14 20:00:00,66.767,-0.6000000000000001,66.7696958882,13.247,0,13.247,53.52,-0.6000000000000001,53.523363123,130.66,66.407,-0.61,66.4098016034,13.247,0,13.247,53.16,-0.61,53.1634996967,130.63
2019-06-14 20:30:00,63.243,-1.51,63.2610239326,9.413,0,9.413,53.83,-1.51,53.8511745462,130.66,62.893,-1.5,62.9108849803,9.413,0,9.413,53.48,-1.5,53.5010317658,130.63
2019-06-14 21:00:00,61.429,-1.74,61.4536381429,6.809,0,6.809,54.62,-1.74,54.6477080947,130.73,61.069,-1.75,61.0940689511,6.809,0,6.809,54.26,-1.75,54.2882132695,130.63
2019-06-14 21:30:00,58.7775,-1.94,58.8095069377,1.1775,0,1.1775,57.6,-1.94,57.6326608791,130.86,58.4075,-1.9300000000000002,58.4393784725,1.1775,0,1.1775,57.23,-1.9300000000000002,57.2625339991,130.83
2019-06-14 22:00:00,58.4985,-2.71,58.5612380526,0.7385,0,0.7385,57.76,-2.71,57.8235393244,130.03,58.1085,-2.7,58.1711936636,0.7385,0,0.7385,57.37,-2.7,57.4334998063,129.99
2019-06-14 22:30:00,55.782,-3.21,55.8742841028,0.732,0,0.732,55.05,-3.21,55.1435091375,130.03,55.432,-3.19,55.5237131683,0.732,0,0.732,54.7,-3.19,54.7929384136,129.99
2019-06-14 23:00:00,51.922,-4.12,52.0852040795,0.742,0,0.742,51.18,-4.12,51.3455626126,130.52,51.592,-4.1,51.7546564475,0.742,0,0.742,50.85,-4.1,51.0150222974,130.5
2019-06-14 23:30:00,48.483,-4.92,48.7319986149,0.833,0,0.833,47.65,-4.92,47.9033286944,131.08,48.193,-4.88,48.439443112,0.833,0,0.833,47.36,-4.88,47.6107550875,131.05
2019-06-15 00:00:00,45.264,-5.87,45.6430344741,0.994,0,0.994,44.27,-5.87,44.6574719392,131.54,44.984,-5.83,45.3602155639,0.994,0,0.994,43.99,-5.83,44.3746436605,131.51
2019-06-15 00:30:00,44.928,-6.84,45.4456904888,0.978,0,0.978,43.95,-6.84,44.4790748555,131.69,44.648,-6.78,45.1598527898,0.978,0,0.978,43.67,-6.78,44.1931816008,131.67
2019-06-15 01:00:00,45.0145,-7.16,45.5803774694,0.9345,0,0.9345,44.08,-7.16,44.6577204971,130.97,44.7345,-7.12,45.2975704674,0.9345,0,0.9345,43.8,-7.12,44.3749298591,130.94
2019-06-15 01:30:00,46.3895,-7.04,46.9206490817,1.1095,0,1.1095,45.28,-7.04,45.8240111732,131.08,46.0995,-6.99,46.6264302756,1.1095,0,1.1095,44.99,-6.99,45.5297726768,131.04
2019-06-15 02:00:00,45.79,-7.24,46.3588362667,1.12,0,1.12,44.67,-7.24,45.252917033,131.34,45.5,-7.2,46.0661480916,1.12,0,1.12,44.38,-7.2,44.960253558,131.3
2019-06-15 02:30:00,45.257,-7.52,45.8775157239,1.087,0,1.087,44.17,-7.52,44.8055721981,131.34,44.967,-7.48,45.5848822418,1.087,0,1.087,43.88,-7.48,44.5129733898,131.3
2019-06-15 03:00:00,43.952,-7.54,44.5940568238,0.872,0,0.872,43.08,-7.54,43.7348602376,131.62,43.662,-7.49,44.2997781484,0.872,0,0.872,42.79,-7.49,43.4405824086,131.57
2019-06-15 03:30:00,43.2065,-7.7,43.8872605918,0.7765000000000001,0,0.7765000000000001,42.43,-7.7,43.1230205343,131.8,42.9265,-7.66,43.6045869405,0.7765000000000001,0,0.7765000000000001,42.15,-7.66,42.8403793167,131.76
2019-06-15 04:00:00,42.3155,-8.14,43.0913116562,0.7755000000000001,0,0.7755000000000001,41.54,-8.14,42.3300271675,131.93,42.0455,-8.09,42.816727692,0.7755000000000001,0,0.7755000000000001,41.27,-8.09,42.0554514897,131.89
2019-06-15 04:30:00,41.8235,-8.62,42.702570792,0.7735000000000001,0,0.7735000000000001,41.05,-8.62,41.9452845979,132.13,41.5535,-8.57,42.4280362761,0.7735000000000001,0,0.7735000000000001,40.78,-8.57,41.670772731,132.09
2019-06-15 05:00:00,41.1925,-8.54,42.0684401452,0.7825000000000001,0,0.7825000000000001,40.41,-8.54,41.3025386629,131.97,40.9225,-8.48,41.7918820616,0.7825000000000001,0,0.7825000000000001,40.14,-8.48,41.0259673865,131.93
2019-06-15 05:30:00,41.4165,-8.49,42.277731399,1.1165,0,1.1165,40.3,-8.49,41.1845857087,131.97,41.1465,-8.44,42.003191096,1.1165,0,1.1165,40.03,-8.44,40.9100782204,132.0
2019-06-15 06:00:00,42.5315,-8.23,43.3204500467,1.4015,0,1.4015,41.13,-8.23,41.9453191667,131.88,42.2615,-8.18,43.0458683528,1.4015,0,1.4015,40.86,-8.18,41.6707571326,131.84
2019-06-15 06:30:00,45.4595,-7.42,46.0610740241,1.9295,0,1.9295,43.53,-7.42,44.1578679286,131.69,45.1695,-7.38,45.768418481,1.9295,0,1.9295,43.24,-7.38,43.8652710011,131.65
2019-06-15 07:00:00,48.8225,-6.2,49.2145964755,3.6925,0,3.6925,45.13,-6.2,45.5538900644,131.54,48.5225,-6.17,48.9132078916,3.6925,0,3.6925,44.83,-6.17,45.2525999253,131.51
2019-06-15 07:30:00,53.2985,-5.01,53.5334493775,7.1385,0,7.1385,46.16,-5.01,46.4310854924,131.09,52.9885,-4.99,53.2229389667,7.1385,0,7.1385,45.85,-4.99,46.1207393696,131.07
2019-06-15 08:00:00,55.9825,-3.42,56.0868675026,12.8525,0,12.8525,43.13,-3.42,43.2653822357,131.51,55.7025,-3.4,55.8061690698,12.8525,0,12.8525,42.85,-3.4,42.9846775026,131.48
2019-06-15 08:30:00,59.771,-2.14,59.8092972789,14.261,0,14.261,45.51,-2.14,45.5602864346,131.04,59.471,-2.15,59.5098507896,14.261,0,14.261,45.21,-2.15,45.2610936677,130.99
2019-06-15 09:00:00,63.0165,-0.8200000000000001,63.0218348848,15.836500000000001,0,15.836500000000001,47.18,-0.8200000000000001,47.1871253628,130.77,62.7065,-0.8200000000000001,62.7118612565,15.836500000000001,0,15.836500000000001,46.87,-0.8200000000000001,46.877172483,130.74
2019-06-15 09:30:00,65.9065,-0.19,65.9067738723,18.0865,0,18.0865,47.82,-0.19,47.8203774556,130.77,65.6065,-0.21,65.6068360939,18.0865,0,18.0865,47.52,-0.21,47.5204640129,130.74
2019-06-15 10:00:00,68.8345,0.46,68.8360370028,22.0045,0,22.0045,46.83,0.46,46.832259181,130.5,68.5345,0.44,68.5359124128,22.0045,0,22.0045,46.53,0.44,46.5320803317,130.47
2019-06-15 10:30:00,73.91,1.04,73.917316645,34.45,0,34.45,39.46,1.04,39.4737026386,130.34,73.68,1.02,73.6870599224,34.45,0,34.45,39.23,1.02,39.2432580197,130.3
2019-06-15 11:00:00,73.3385,1.21,73.3484811175,37.4785,0,37.4785,35.86,1.21,35.8804083031,130.45,73.1185,1.18,73.1280209103,37.4785,0,37.4785,35.64,1.18,35.6595288808,130.43
2019-06-15 11:30:00,74.553,0.7000000000000001,74.5562861803,48.183,0,48.183,26.37,0.7000000000000001,26.3792892247,130.8,74.413,0.6900000000000001,74.416198969,48.183,0,48.183,26.23,0.6900000000000001,26.2390739166,130.77
2019-06-15 12:00:00,74.1285,-0.07,74.1285330507,52.4985,0,52.4985,21.63,-0.07,21.6301132683,130.91,74.0085,-0.09,74.0085547234,52.4985,0,52.4985,21.51,-0.09,21.5101882837,130.88
2019-06-15 12:30:00,73.3195,-0.08,73.3195436446,55.7095,0,55.7095,17.61,-0.08,17.610181714,131.07,73.2195,-0.08,73.2195437042,55.7095,0,55.7095,17.51,-0.08,17.5101827518,131.04
2019-06-15 13:00:00,71.2495,-0.36,71.2504094743,51.5395,0,51.5395,19.71,-0.36,19.7132873971,131.21,71.1295,-0.37,71.1304623228,51.5395,0,51.5395,19.59,-0.37,19.5934938181,131.18
2019-06-15 13:30:00,68.252,-0.79,68.2565718741,42.862,0,42.862,25.39,-0.79,25.4022872986,131.47,68.102,-0.79,68.1065819433,42.862,0,42.862,25.24,-0.79,25.2523602857,131.44
2019-06-15 14:00:00,68.6345,-0.97,68.6413540823,44.2445,0,44.2445,24.39,-0.97,24.4092810218,131.77,68.4945,-0.97,68.5013680904,44.2445,0,44.2445,24.25,-0.97,24.2693922462,131.74
2019-06-15 14:30:00,64.801,-2.08,64.8343736069,42.471,0,42.471,22.33,-2.08,22.4266649326,131.77,64.671,-2.07,64.7041199693,42.471,0,42.471,22.2,-2.07,22.296297899,131.74
2019-06-15 15:00:00,65.5485,-1.38,65.5630250389,45.9685,0,45.9685,19.58,-1.38,19.6285710127,131.97,65.4385,-1.37,65.452839375,45.9685,0,45.9685,19.47,-1.37,19.5181402803,131.96
2019-06-15 15:30:00,65.854,-1.03,65.8620544472,47.854,0,47.854,18.0,-1.03,18.0294453603,131.97,65.754,-1.02,65.7619108299,47.854,0,47.854,17.9,-1.02,17.9290378995,131.89
2019-06-15 16:00:00,64.262,-2.2,64.2996473085,36.692,0,36.692,27.57,-2.2,27.6576372816,131.76,64.102,-2.19,64.1393989994,36.692,0,36.692,27.41,-2.19,27.4973489631,131.74
2019-06-15 16:30:00,67.5135,-1.07,67.5219785126,43.7535,0,43.7535,23.76,-1.07,23.7840808105,131.4,67.3835,-1.06,67.3918368369,43.7535,0,43.7535,23.63,-1.06,23.6537629142,131.37
2019-06-15 17:00:00,66.0615,-1.22,66.0727643001,41.4915,0,41.4915,24.57,-1.22,24.6002703237,131.21,65.9015,-1.22,65.9127916436,41.4915,0,41.4915,24.41,-1.22,24.4404684898,131.18
2019-06-15 17:30:00,68.3375,-1.19,68.3478602902,31.2875,0,31.2875,37.05,-1.19,37.0691057351,131.11,68.0975,-1.18,68.1077228092,31.2875,0,31.2875,36.81,-1.18,36.8289084823,131.09
2019-06-15 18:00:00,69.7515,-1.21,69.7619943253,29.6515,0,29.6515,40.1,-1.21,40.1182514574,131.43,69.5015,-1.22,69.5122068579,29.6515,0,29.6515,39.85,-1.22,39.8686706575,131.39
2019-06-15 18:30:00,67.807,-2.42,67.8501705893,31.517,0,31.517,36.29,-2.42,36.3705993902,131.59,67.577,-2.41,67.6199602854,31.517,0,31.517,36.06,-2.41,36.1404441035,131.57
2019-06-15 19:00:00,64.0045,-2.58,64.0564783628,19.3745,0,19.3745,44.63,-2.58,44.7045109581,131.48,63.7145,-2.56,63.7659086836,19.3745,0,19.3745,44.34,-2.56,44.4138401852,131.46
2019-06-15 19:30:00,60.8745,-2.77,60.9374896944,9.4645,0,9.4645,51.41,-2.77,51.4845705042,131.41,60.5345,-2.77,60.5978431155,9.4645,0,9.4645,51.07,-2.77,51.1450662332,131.38
2019-06-15 20:00:00,60.382,-3.2800000000000002,60.4710205305,9.432,0,9.432,50.95,-3.2800000000000002,51.055468855,131.76,60.052,-3.27,60.1409644419,9.432,0,9.432,50.62,-3.27,50.7255093617,131.7
2019-06-15 20:30:00,58.855,-3.87,58.9820983435,6.965,0,6.965,51.89,-3.87,52.0341138101,131.87,58.525,-3.85,58.6514972102,6.965,0,6.965,51.56,-3.85,51.7035404977,131.82
2019-06-15 21:00:00,56.7405,-4.44,56.9139520702,6.1705,0,6.1705,50.57,-4.44,50.7645397891,132.0,56.4205,-4.41,56.5925871493,6.1705,0,6.1705,50.25,-4.41,50.4431422495,131.95
2019-06-15 21:30:00,54.6875,-5.42,54.9554279053,5.6075,0,5.6075,49.08,-5.42,49.3783636829,131.29,54.3775,-5.38,54.6429950337,5.6075,0,5.6075,48.77,-5.38,49.0658465738,131.24
2019-06-15 22:00:00,52.5015,-5.54,52.7929834566,1.1415,0,1.1415,51.36,-5.54,51.6579248519,129.92,52.1915,-5.5,52.4804980183,1.1415,0,1.1415,51.05,-5.5,51.3454233598,129.88
2019-06-15 22:30:00,50.6725,-5.88,51.0125147023,0.9025000000000001,0,0.9025000000000001,49.77,-5.88,50.1161381194,130.25,50.3625,-5.85,50.7011233234,0.9025000000000001,0,0.9025000000000001,49.46,-5.85,49.8047598127,130.22
2019-06-15 23:00:00,47.487,-6.67,47.9531445163,0.927,0,0.927,46.56,-6.67,47.035332464,130.79,47.197,-6.61,47.6576217304,0.927,0,0.927,46.27,-6.61,46.7397582364,130.76
2019-06-15 23:30:00,45.012,-7.2,45.584209371200004,1.232,0,1.232,43.78,-7.2,44.3681011539,131.34,44.732,-7.15,45.2998269754,1.232,0,1.232,43.5,-7.15,44.0836988013,131.32
2019-06-16 00:00:00,42.263,-8.27,43.064533772,1.343,0,1.343,40.92,-8.27,41.7473268605,131.2,42.023,-8.21,42.817480414,1.343,0,1.343,40.68,-8.21,41.5001987947,131.17
2019-06-16 00:30:00,42.2115,-8.32,43.0236345774,1.5915,0,1.5915,40.62,-8.32,41.4633187287,131.66,41.9615,-8.27,42.7686845981,1.5915,0,1.5915,40.37,-8.27,41.2083705089,131.62
2019-06-16 01:00:00,41.4075,-8.77,42.326043475,1.6275,0,1.6275,39.78,-8.77,40.7352586834,131.97,41.1475,-8.71,42.0592541095,1.6275,0,1.6275,39.52,-8.71,40.4684383193,131.95
2019-06-16 01:30:00,42.858,-8.64,43.7202214542,1.6280000000000001,0,1.6280000000000001,41.23,-8.64,42.1255563761,131.81,42.578,-8.59,43.4358628785,1.6280000000000001,0,1.6280000000000001,40.95,-8.59,41.8412547613,131.78
2019-06-16 02:00:00,42.2395,-8.58,43.102108536,1.4995,0,1.4995,40.74,-8.58,41.6336882824,131.81,41.9795,-8.53,42.8373589318,1.4995,0,1.4995,40.48,-8.53,41.368965421,131.78
2019-06-16 02:30:00,41.778,-8.81,42.6968076558,1.328,0,1.328,40.45,-8.81,41.3982922353,131.98,41.508,-8.76,42.4223014934,1.328,0,1.328,40.18,-8.76,41.1238373696,131.95
2019-06-16 03:00:00,40.399,-9.0,41.3893609639,1.319,0,1.319,39.08,-9.0,40.1029475226,132.22,40.159,-8.95,41.1442314426,1.319,0,1.319,38.84,-8.95,39.8578486625,132.18
2019-06-16 03:30:00,40.6835,-9.46,41.7688732461,1.3235000000000001,0,1.3235000000000001,39.36,-9.46,40.4808744965,132.22,40.4235,-9.39,41.4997765325,1.3235000000000001,0,1.3235000000000001,39.1,-9.39,40.2117159544,132.18
2019-06-16 04:00:00,40.481,-9.46,41.5716605514,1.321,0,1.321,39.16,-9.46,40.2864394058,132.11,40.201,-9.41,41.2876313319,1.321,0,1.321,38.88,-9.41,40.0025311699,132.08
2019-06-16 04:30:00,40.2155,-9.7,41.3687858204,1.3054999999999999,0,1.3054999999999999,38.91,-9.7,40.1008491182,132.11,39.9755,-9.65,41.1237534796,1.3054999999999999,0,1.3054999999999999,38.67,-9.65,39.8558828782,132.08
2019-06-16 05:00:00,39.2515,-9.85,40.4685402782,1.2315,0,1.2315,38.02,-9.85,39.275219923,132.33,38.9915,-9.78,40.1993217884,1.2315,0,1.2315,37.76,-9.78,39.0059739014,132.31
2019-06-16 05:30:00,39.358,-9.79,40.5573207202,1.098,0,1.098,38.26,-9.79,39.4926790684,132.43,39.108,-9.73,40.3002303219,1.098,0,1.098,38.01,-9.73,39.2356088267,132.4
2019-06-16 06:00:00,39.8595,-9.48,40.971333152,1.3395000000000001,0,1.3395000000000001,38.52,-9.48,39.6693937438,132.14,39.6095,-9.42,40.7142344918,1.3395000000000001,0,1.3395000000000001,38.27,-9.42,39.4122988419,132.08
2019-06-16 06:30:00,42.082,-9.01,43.0357389155,2.582,0,2.582,39.5,-9.01,40.5145665163,131.9,41.812,-8.95,42.7591609366,2.582,0,2.582,39.23,-8.95,40.237984542,131.86
2019-06-16 07:00:00,45.135,-8.2,45.8738294129,5.525,0,5.525,39.61,-8.2,40.449871446,132.1,44.875,-8.14,45.6072935505,5.525,0,5.525,39.35,-8.14,40.1831071472,132.06
2019-06-16 07:30:00,48.374,-7.26,48.915758974,9.874,0,9.874,38.5,-7.26,39.1785349394,132.1,48.134,-7.22,48.6724804792,9.874,0,9.874,38.26,-7.22,38.9352796317,132.06
2019-06-16 08:00:00,51.928,-5.9,52.262100838,18.878,0,18.878,33.05,-5.9,33.5724961836,132.1,51.718,-5.86,52.0489300947,18.878,0,18.878,32.84,-5.86,33.358734988,132.06
2019-06-16 08:30:00,57.836,-4.77,58.0323685196,31.426,0,31.426,26.41,-4.77,26.8373061241,131.73,57.666,-4.74,57.8604800879,31.426,0,31.426,26.24,-4.74,26.6646807594,131.71
2019-06-16 09:00:00,62.343,-3.87,62.4630014409,40.713,0,40.713,21.63,-3.87,21.9734794696,131.17,62.223,-3.83,62.3407621785,40.713,0,40.713,21.51,-3.83,21.8483180131,131.13
2019-06-16 09:30:00,64.7375,-2.9,64.8024220709,42.6775,0,42.6775,22.06,-2.9,22.2497999991,130.82,64.5975,-2.88,64.6616687555,42.6775,0,42.6775,21.92,-2.88,22.1083875486,130.8
2019-06-16 10:00:00,70.498,-1.8399999999999999,70.5220079408,49.008,0,49.008,21.49,-1.8399999999999999,21.56862768,131.16,70.378,-1.83,70.4017882159,49.008,0,49.008,21.37,-1.83,21.4482120467,131.13
2019-06-16 10:30:00,69.6385,-1.52,69.6550865497,48.0585,0,48.0585,21.58,-1.52,21.6334648173,131.16,69.5085,-1.5,69.524683187,48.0585,0,48.0585,21.45,-1.5,21.5023835888,131.21
2019-06-16 11:00:00,70.057,-0.79,70.0614540885,52.617,0,52.617,17.44,-0.79,17.457883606,131.4,69.957,-0.79,69.961460455,52.617,0,52.617,17.34,-0.79,17.3579866344,131.38
2019-06-16 11:30:00,70.2435,-0.48,70.2451399903,48.9535,0,48.9535,21.29,-0.48,21.2954103036,131.4,70.1135,-0.48,70.1151430309,48.9535,0,48.9535,21.16,-0.48,21.1654435342,131.38
2019-06-16 12:00:00,73.0255,0.15,73.0256540556,53.9355,0,53.9355,19.09,0.15,19.0905893047,131.24,72.9355,0.16,72.9356754973,53.9355,0,53.9355,19.0,0.16,19.0006736723,131.22
2019-06-16 12:30:00,74.8985,-0.07,74.8985327109,55.6985,0,55.6985,19.2,-0.07,19.2001276037,131.24,74.7985,-0.08,74.7985427816,55.6985,0,55.6985,19.1,-0.08,19.1001675385,131.22
2019-06-16 13:00:00,75.4645,0.11,75.4645801701,63.5245,0,63.5245,11.94,0.11,11.9405066894,131.51,75.4045,0.11,75.4045802339,63.5245,0,63.5245,11.88,0.11,11.8805092483,131.47
2019-06-16 13:30:00,72.556,-0.16,72.5561764152,61.376,0,61.376,11.18,-0.16,11.181144843,131.76,72.496,-0.16,72.4961765613,61.376,0,61.376,11.12,-0.16,11.1211510196,131.74
2019-06-16 14:00:00,67.673,-1.23,67.6841770948,48.903,0,48.903,18.77,-1.23,18.8102578398,131.93,67.583,-1.24,67.5943746846,48.903,0,48.903,18.68,-1.24,18.7211110781,131.91
2019-06-16 14:30:00,65.677,-2.31,65.7176112545,39.807,0,39.807,25.87,-2.31,25.9729282138,132.31,65.527,-2.29,65.5670025928,39.807,0,39.807,25.72,-2.29,25.8217447125,132.28
2019-06-16 15:00:00,64.0705,-2.89,64.1356458629,33.3605,0,33.3605,30.71,-2.89,30.8456836527,132.31,63.8805,-2.87,63.9449386601,33.3605,0,33.3605,30.52,-2.87,30.6546456512,132.28
2019-06-16 15:30:00,66.2845,-2.99,66.3519030643,37.1545,0,37.1545,29.13,-2.99,29.2830497046,132.54,66.1245,-2.98,66.1916150298,37.1545,0,37.1545,28.97,-2.98,29.122865587,132.47
2019-06-16 16:00:00,65.936,-2.94,66.0015128311,36.496,0,36.496,29.44,-2.94,29.5864360814,132.35,65.756,-2.92,65.8208016967,36.496,0,36.496,29.26,-2.92,29.4053396512,132.28
2019-06-16 16:30:00,65.61,-3.12,65.6841419218,30.58,0,30.58,35.03,-3.12,35.1686692953,132.25,65.4,-3.1,65.4734297253,30.58,0,30.58,34.82,-3.1,34.957723038,132.19
2019-06-16 17:00:00,67.169,-2.29,67.2080252723,24.809,0,24.809,42.36,-2.29,42.4218540377,131.76,66.899,-2.2800000000000002,66.9378413231,24.809,0,24.809,42.09,-2.2800000000000002,42.1517081504,131.73
2019-06-16 17:30:00,68.92,-1.74,68.9419610977,21.12,0,21.12,47.8,-1.74,47.8316589719,131.44,68.62,-1.74,68.6420570787,21.12,0,21.12,47.5,-1.74,47.5318587897,131.39
2019-06-16 18:00:00,68.4685,-1.7000000000000002,68.4896013439,19.8385,0,19.8385,48.63,-1.7000000000000002,48.6597050957,131.36,68.1585,-1.6800000000000002,68.1792015372,19.8385,0,19.8385,48.32,-1.6800000000000002,48.3491964773,131.32
2019-06-16 18:30:00,65.454,-1.8599999999999999,65.4804223872,13.454,0,13.454,52.0,-1.8599999999999999,52.0332547512,131.19,65.124,-1.8599999999999999,65.1505562217,13.454,0,13.454,51.67,-1.8599999999999999,51.7034670017,131.16
2019-06-16 19:00:00,63.9275,-1.75,63.9514484296,8.3475,0,8.3475,55.58,-1.75,55.607543553,131.1,63.5775,-1.74,63.6013058533,8.3475,0,8.3475,55.23,-1.74,55.2574022191,131.07
2019-06-16 19:30:00,63.559,-1.87,63.5865031355,7.819,0,7.819,55.74,-1.87,55.7713591371,131.3,63.199,-1.8599999999999999,63.2263647619,7.819,0,7.819,55.38,-1.8599999999999999,55.4112262994,131.24
2019-06-16 20:00:00,62.301,-2.36,62.3456830984,6.461,0,6.461,55.84,-2.36,55.88984881,131.53,61.951,-2.34,61.9951772398,6.461,0,6.461,55.49,-2.34,55.5393167045,131.48
2019-06-16 20:30:00,59.518,-2.99,59.5930568439,2.5380000000000003,0,2.5380000000000003,56.98,-2.99,57.058395526,131.66,59.148,-2.99,59.2235257647,2.5380000000000003,0,2.5380000000000003,56.61,-2.99,56.6889072041,131.64
2019-06-16 21:00:00,58.453,-3.51,58.5582898401,1.573,0,1.573,56.88,-3.51,56.9881961462,131.66,58.083,-3.48,58.1871574233,1.573,0,1.573,56.51,-3.48,56.6170513185,131.64
2019-06-16 21:30:00,55.827,-3.91,55.9637563875,1.367,0,1.367,54.46,-3.91,54.6001804026,131.83,55.487,-3.89,55.623190029,1.367,0,1.367,54.12,-3.89,54.2596212666,131.8
2019-06-16 22:00:00,54.1435,-4.48,54.3285283461,1.3735,0,1.3735,52.77,-4.48,52.9598272278,131.17,53.7935,-4.46,53.9780718649,1.3735,0,1.3735,52.42,-4.46,52.6093907967,131.15
2019-06-16 22:30:00,52.98,-5.31,53.2454364242,1.37,0,1.37,51.61,-5.31,51.8824459716,131.52,52.65,-5.27,52.9130928977,1.37,0,1.37,51.28,-5.27,51.550085354,131.48
2019-06-16 23:00:00,48.704,-6.41,49.1240034606,1.354,0,1.354,47.35,-6.41,47.7819066175,131.67,48.404,-6.37,48.8213489777,1.354,0,1.354,47.05,-6.37,47.4792523109,131.64
2019-06-16 23:30:00,45.3315,-7.31,45.9171100163,1.3715,0,1.3715,43.96,-7.31,44.5636365213,131.51,45.0515,-7.26,45.6327212891,1.3715,0,1.3715,43.68,-7.26,44.2792276355,131.48
2019-06-17 00:00:00,42.003,-8.2,42.7959344915,1.363,0,1.363,40.64,-8.2,41.4590110832,131.58,41.753,-8.14,42.5390715578,1.363,0,1.363,40.39,-8.14,41.2020836852,131.48
2019-06-17 00:30:00,41.5595,-8.21,42.3626739034,1.3595000000000002,0,1.3595000000000002,40.2,-8.21,41.0297952712,131.8,41.2895,-8.17,42.0900428872,1.3595000000000002,0,1.3595000000000002,39.93,-8.17,40.757254569,131.78
2019-06-17 01:00:00,40.697,-8.39,41.5528327434,1.357,0,1.357,39.34,-8.39,40.2247150394,131.25,40.427,-8.35,41.2803201175,1.357,0,1.357,39.07,-8.35,39.9523140757,131.2
2019-06-17 01:30:00,42.3645,-8.15,43.1413184807,1.3645,0,1.3645,41.0,-8.15,41.8021829574,131.16,42.0845,-8.12,42.8606992506,1.3645,0,1.3645,40.72,-8.12,41.5217148008,131.12
2019-06-17 02:00:00,41.9725,-8.13,42.7526333253,1.3825,0,1.3825,40.59,-8.13,41.3961954774,131.07,41.7025,-8.09,42.4799553466,1.3825,0,1.3825,40.32,-8.09,41.1236002801,131.03
2019-06-17 02:30:00,41.606,-8.45,42.4554087956,1.3559999999999999,0,1.3559999999999999,40.25,-8.45,41.1274239407,131.21,41.316,-8.41,42.1632536221,1.3559999999999999,0,1.3559999999999999,39.96,-8.41,40.8353976349,131.2
2019-06-17 03:00:00,40.982,-8.63,41.8807977956,1.342,0,1.342,39.64,-8.63,40.5685407674,131.21,40.712,-8.6,41.6104186953,1.342,0,1.342,39.37,-8.6,40.2983486014,131.2
2019-06-17 03:30:00,41.764,-8.74,42.6687156591,1.224,0,1.224,40.54,-8.74,41.4714263078,131.21,41.484,-8.7,42.3864631221,1.224,0,1.224,40.26,-8.7,41.1892898701,131.2
2019-06-17 04:00:00,41.2195,-8.81,42.1504837487,0.8895000000000001,0,0.8895000000000001,40.33,-8.81,41.2810489208,130.89,40.9395,-8.76,41.8662186046,0.8895000000000001,0,0.8895000000000001,40.05,-8.76,40.9968303653,130.85
2019-06-17 04:30:00,41.2645,-8.88,42.2091620416,0.9745,0,0.9745,40.29,-8.88,41.2569812274,130.89,40.9845,-8.84,41.9270180224,0.9745,0,0.9745,40.01,-8.84,40.9749399023,130.85
2019-06-17 05:00:00,41.2295,-8.81,42.1602629291,0.9295,0,0.9295,40.3,-8.81,41.2517405693,130.89,40.9495,-8.77,41.8780903367,0.9295,0,0.9295,40.02,-8.77,40.9696631668,130.85
2019-06-17 05:30:00,42.43,-8.63,43.2987505593,1.24,0,1.24,41.19,-8.63,42.0843557632,130.89,42.15,-8.59,43.0163991984,1.24,0,1.24,40.91,-8.59,41.8021076024,130.85
2019-06-17 06:00:00,45.619,-7.48,46.2281684798,2.6189999999999998,0,2.6189999999999998,43.0,-7.48,43.645737478,130.89,45.319,-7.44,45.9256503601,2.6189999999999998,0,2.6189999999999998,42.7,-7.44,43.3433224384,130.85
2019-06-17 06:30:00,52.3445,-4.95,52.5780294443,5.0445,0,5.0445,47.3,-4.95,47.5583063197,131.0,52.0145,-4.94,52.2485579729,5.0445,0,5.0445,46.97,-4.94,47.2290641449,130.96
2019-06-17 07:00:00,59.664,-2.74,59.7268825237,10.034,0,10.034,49.63,-2.74,49.7055781578,131.29,59.314,-2.74,59.3772531867,10.034,0,10.034,49.28,-2.74,49.3561141096,131.25
2019-06-17 07:30:00,64.6205,-0.28,64.6211066158,16.9605,0,16.9605,47.66,-0.28,47.6608224856,131.36,64.2805,-0.30000000000000004,64.281200053,16.9605,0,16.9605,47.32,-0.30000000000000004,47.3209509625,131.25
2019-06-17 08:00:00,73.6925,1.7000000000000002,73.7121059003,23.3725,0,23.3725,50.32,1.7000000000000002,50.3487080271,131.14,73.3425,1.6600000000000001,73.3612834283,23.3725,0,23.3725,49.97,1.6600000000000001,49.9975649407,131.1
2019-06-17 08:30:00,79.4175,3.63,79.5004163904,29.7575,0,29.7575,49.66,3.63,49.7924944143,130.76,79.0775,3.58,79.1584954774,29.7575,0,29.7575,49.32,3.58,49.4497603634,130.72
2019-06-17 09:00:00,80.184,4.6,80.3158381392,33.074,0,33.074,47.11,4.6,47.3340479993,130.5,79.884,4.55,80.0134735904,33.074,0,33.074,46.81,4.55,47.0306134342,130.45
2019-06-17 09:30:00,81.065,5.51,81.2520419743,36.595,0,36.595,44.47,5.51,44.8100546753,130.32,80.765,5.46,80.9493472796,36.595,0,36.595,44.17,5.46,44.5061849634,130.28
2019-06-17 10:00:00,82.407,6.32,82.6489930308,42.297,0,42.297,40.11,6.32,40.6048580837,130.32,82.127,6.26,82.3652337397,42.297,0,42.297,39.83,6.26,40.3189347578,130.28
2019-06-17 10:30:00,82.687,5.94,82.9000818395,46.407,0,46.407,36.28,5.94,36.763052104,130.51,82.437,5.88,82.6464359123,46.407,0,46.407,36.03,5.88,36.5066473399,130.48
2019-06-17 11:00:00,80.9735,5.87,81.1859877211,44.0735,0,44.0735,36.9,5.87,37.3639786425,130.38,80.7135,5.8100000000000005,80.9223404398,44.0735,0,44.0735,36.64,5.8100000000000005,37.0977856482,130.33
2019-06-17 11:30:00,81.4695,5.97,81.6879448282,49.0795,0,49.0795,32.39,5.97,32.935588654200004,130.56,81.2295,5.93,81.4456663688,49.0795,0,49.0795,32.15,5.93,32.6923140814,130.53
2019-06-17 12:00:00,79.273,5.63,79.4726709568,43.073,0,43.073,36.2,5.63,36.635186638,130.63,79.003,5.58,79.1998131879,43.073,0,43.073,35.93,5.58,36.3607109391,130.53
2019-06-17 12:30:00,80.5495,5.34,80.7263126264,41.1895,0,41.1895,39.36,5.34,39.7205891195,130.71,80.2795,5.28,80.4529460011,41.1895,0,41.1895,39.09,5.28,39.4449806693,130.66
2019-06-17 13:00:00,80.757,4.86,80.9031065473,38.467,0,38.467,42.29,4.86,42.5683415228,130.93,80.457,4.82,80.6012484333,38.467,0,38.467,41.99,4.82,42.2657367143,130.91
2019-06-17 13:30:00,79.2155,3.55,79.2950057712,35.2355,0,35.2355,43.98,3.55,44.1230427328,131.33,78.9155,3.52,78.9939652141,35.2355,0,35.2355,43.68,3.52,43.8216019789,131.3
2019-06-17 14:00:00,79.396,3.86,79.4897755438,36.696,0,36.696,42.7,3.86,42.8741134019,131.42,79.106,3.81,79.1976977948,36.696,0,36.696,42.41,3.81,42.580796141,131.38
2019-06-17 14:30:00,81.8455,4.64,81.9769203511,42.9255,0,42.9255,38.92,4.64,39.1956119993,131.05,81.5855,4.6,81.7150770069,42.9255,0,42.9255,38.66,4.6,38.9327060452,131.02
2019-06-17 15:00:00,80.622,4.93,80.7725930251,50.352,0,50.352,30.27,4.93,30.668840865,131.22,80.402,4.89,80.55056613080001,50.352,0,50.352,30.05,4.89,30.445272211,131.15
2019-06-17 15:30:00,78.102,4.71,78.2438911609,42.822,0,42.822,35.28,4.71,35.5930119546,131.02,77.862,4.66,78.0013246298,42.822,0,42.822,35.04,4.66,35.3485105768,130.99
2019-06-17 16:00:00,78.9,4.92,79.0532504076,38.13,0,38.13,40.77,4.92,41.0657923338,130.88,78.64,4.88,78.7912685518,38.13,0,38.13,40.51,4.88,40.8028736733,130.82
2019-06-17 16:30:00,79.668,4.46,79.7927429282,39.438,0,39.438,40.23,4.46,40.4764684724,130.88,79.398,4.41,79.5203779166,39.438,0,39.438,39.96,4.41,40.2026081243,130.82
2019-06-17 17:00:00,80.939,3.94,81.0348401677,34.609,0,34.609,46.33,3.94,46.4972311004,130.88,80.629,3.9,80.7232657974,34.609,0,34.609,46.02,3.9,46.1849585904,130.82
2019-06-17 17:30:00,82.0825,3.33,82.1500195146,29.3225,0,29.3225,52.76,3.33,52.8649836849,131.09,81.7425,3.29,81.8086817291,29.3225,0,29.3225,52.42,3.29,52.5231425183,131.06
2019-06-17 18:00:00,82.026,3.11,82.0849363525,25.056,0,25.056,56.97,3.11,57.0548245112,131.09,81.646,3.08,81.7040740477,25.056,0,25.056,56.59,3.08,56.6737549488,131.06
2019-06-17 18:30:00,81.771,2.48,81.8085988207,23.181,0,23.181,58.59,2.48,58.6424632839,130.96,81.391,2.45,81.4278661209,23.181,0,23.181,58.21,2.45,58.2615361967,130.93
2019-06-17 19:00:00,80.3715,2.23,80.4024310096,21.1015,0,21.1015,59.27,2.23,59.3119364041,130.96,79.9715,2.2,80.0017550573,21.1015,0,21.1015,58.87,2.2,58.9110931829,130.93
2019-06-17 19:30:00,76.983,1.52,76.9980044482,16.723,0,16.723,60.26,1.52,60.2791672139,130.85,76.593,1.5,76.6076866182,16.723,0,16.723,59.87,1.5,59.8887877653,130.82
2019-06-17 20:00:00,73.7105,0.87,73.7156340965,13.2605,0,13.2605,60.45,0.87,60.4562602218,130.77,73.3105,0.84,73.3153122496,13.2605,0,13.2605,60.05,0.84,60.0558748167,130.72
2019-06-17 20:30:00,70.185,0.45,70.1864426011,8.445,0,8.445,61.74,0.45,61.7416399199,130.91,69.775,0.43,69.7763249605,8.445,0,8.445,61.33,0.43,61.3315074004,130.87
2019-06-17 21:00:00,68.555,-0.04,68.5550116695,7.555,0,7.555,61.0,-0.04,61.0000131148,131.11,68.135,-0.05,68.1350183459,7.555,0,7.555,60.58,-0.05,60.5800206339,131.07
2019-06-17 21:30:00,66.3415,-0.59,66.3441234945,6.9415,0,6.9415,59.4,-0.59,59.4029300624,131.63,65.9515,-0.61,65.9543209521,6.9415,0,6.9415,59.01,-0.61,59.0131527712,131.59
2019-06-17 22:00:00,62.987,-1.03,62.9954210161,2.007,0,2.007,60.98,-1.03,60.9886981333,130.88,62.577,-1.03,62.5854761826,2.007,0,2.007,60.57,-1.03,60.5787570028,130.85
2019-06-17 22:30:00,59.0265,-2.16,59.0660080101,0.8965000000000001,0,0.8965000000000001,58.13,-2.16,58.1701168986,130.88,58.6465,-2.15,58.6858966213,0.8965000000000001,0,0.8965000000000001,57.75,-2.15,57.7900077868,130.85
2019-06-17 23:00:00,55.572,-3.85,55.7052033835,0.932,0,0.932,54.64,-3.85,54.7754698748,131.45,55.202,-3.85,55.3360940436,0.932,0,0.932,54.27,-3.85,54.4063911687,131.41
2019-06-17 23:30:00,52.872,-4.91,53.0994960805,0.912,0,0.912,51.96,-4.91,52.1914715255,131.45,52.522,-4.89,52.7491477088,0.912,0,0.912,51.61,-4.89,51.8411438917,131.41
2019-06-18 00:00:00,49.5195,-6.16,49.9011671231,0.8995000000000001,0,0.8995000000000001,48.62,-6.16,49.0086727019,131.31,49.1895,-6.14,49.5712266365,0.8995000000000001,0,0.8995000000000001,48.29,-6.14,48.6787807982,131.26
2019-06-18 00:30:00,48.242,-6.36,48.6594303707,0.912,0,0.912,47.33,-6.36,47.755402835699996,131.31,47.932,-6.34,48.3494800799,0.912,0,0.912,47.02,-6.34,47.4455055827,131.26
2019-06-18 01:00:00,46.7655,-6.78,47.2544219121,0.9155000000000001,0,0.9155000000000001,45.85,-6.78,46.348580345,131.05,46.4555,-6.75,46.943327324,0.9155000000000001,0,0.9155000000000001,45.54,-6.75,46.037529256,131.04
2019-06-18 01:30:00,48.1815,-6.89,48.6716451566,0.9315,0,0.9315,47.25,-6.89,47.7497078525,131.05,47.8515,-6.86,48.3407245731,0.9315,0,0.9315,46.92,-6.86,47.4188359199,131.04
2019-06-18 02:00:00,47.5215,-7.11,48.0504428934,0.9415,0,0.9415,46.58,-7.11,47.1195129432,131.14,47.2115,-7.08,47.7394190607,0.9415,0,0.9415,46.27,-7.08,46.808538751,131.04
2019-06-18 02:30:00,46.7245,-7.68,47.3514656611,0.9445,0,0.9445,45.78,-7.68,46.419724256,131.32,46.4145,-7.65,47.0407090747,0.9445,0,0.9445,45.47,-7.65,46.1090381596,131.27
2019-06-18 03:00:00,45.409,-8.16,46.1363509719,0.929,0,0.929,44.48,-8.16,45.2222953862,131.49,45.099,-8.13,45.825939172,0.929,0,0.929,44.17,-8.13,44.9119783577,131.43
2019-06-18 03:30:00,44.862,-8.4,45.6416371748,0.932,0,0.932,43.93,-8.4,44.7258862405,131.61,44.562,-8.35,45.3375599696,0.932,0,0.932,43.63,-8.35,44.4218347212,131.58
2019-06-18 04:00:00,44.317,-8.76,45.1744849334,0.8270000000000001,0,0.8270000000000001,43.49,-8.76,44.3634725873,131.75,44.017,-8.73,44.8743711822,0.8270000000000001,0,0.8270000000000001,43.19,-8.73,44.0634655923,131.73
2019-06-18 04:30:00,44.3265,-8.69,45.1702856118,0.8365,0,0.8365,43.49,-8.69,44.3497034939,131.75,44.0365,-8.65,44.8780105648,0.8365,0,0.8365,43.2,-8.65,44.05749085,131.73
2019-06-18 05:00:00,44.027,-8.59,44.8571602868,0.8270000000000001,0,0.8270000000000001,43.2,-8.59,44.0457500788,131.75,43.747,-8.55,44.5746846203,0.8270000000000001,0,0.8270000000000001,42.92,-8.55,43.7633282555,131.73
2019-06-18 05:30:00,45.08,-8.38,45.8522714814,0.99,0,0.99,44.09,-8.38,44.8793103779,131.51,44.77,-8.34,45.5401855508,0.99,0,0.99,43.78,-8.34,44.5672974276,131.48
2019-06-18 06:00:00,48.1265,-7.33,48.6815047246,2.6765,0,2.6765,45.45,-7.33,46.0372827174,131.7,47.8265,-7.29,48.3789024498,2.6765,0,2.6765,45.15,-7.29,45.7347417179,131.66
2019-06-18 06:30:00,54.477,-4.95,54.7014262063,5.537,0,5.537,48.94,-4.95,49.189695059,131.7,54.137,-4.94,54.3619202108,5.537,0,5.537,48.6,-4.94,48.8504206737,131.66
