Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-18 07:00:00,59.3315,-2.75,59.3951967103,8.9315,0,8.9315,50.4,-2.75,50.4749690441,131.38,58.9915,-2.75,59.0555634318,8.9315,0,8.9315,50.06,-2.75,50.1354774586,131.34
2019-06-18 07:30:00,67.716,-0.54,67.7181530758,14.226,0,14.226,53.49,-0.54,53.4927256737,130.5,67.356,-0.55,67.3582454938,14.226,0,14.226,53.13,-0.55,53.1328467146,130.47
2019-06-18 08:00:00,73.0665,1.65,73.0851279143,20.0065,0,20.0065,53.06,1.65,53.0856487198,129.93,72.7165,1.63,72.7347665993,20.0065,0,20.0065,52.71,1.63,52.7351969751,129.89
2019-06-18 08:30:00,75.8585,2.92,75.9146785691,27.9585,0,27.9585,47.9,2.92,47.9889195544,129.7,75.5385,2.9,75.5941464814,27.9585,0,27.9585,47.58,2.9,47.6682955433,129.67
2019-06-18 09:00:00,76.9,3.65,76.9865735047,26.38,0,26.38,50.52,3.65,50.6516821043,129.59,76.56,3.61,76.6450631156,26.38,0,26.38,50.18,3.61,50.3096859461,129.56
2019-06-18 09:30:00,76.8285,4.44,76.9566891976,23.8485,0,23.8485,52.98,4.44,53.1657220397,129.32,76.4785,4.39,76.6043932307,23.8485,0,23.8485,52.63,4.39,52.8127730762,129.28
2019-06-18 10:00:00,75.368,4.86,75.524532597,19.608,0,19.608,55.76,4.86,55.9713962663,129.13,74.998,4.82,75.1527271894,19.608,0,19.608,55.39,4.82,55.599321039,129.1
2019-06-18 10:30:00,74.875,4.82,75.029980841,17.225,0,17.225,57.65,4.82,57.8511443275,129.13,74.485,4.77,74.6375785044,17.225,0,17.225,57.26,4.77,57.45833708,129.1
2019-06-18 11:00:00,77.315,4.86,77.4675985493,23.145,0,23.145,54.17,4.86,54.3875767065,129.13,76.955,4.8100000000000005,77.1051757342,23.145,0,23.145,53.81,4.8100000000000005,54.024551826,129.1
2019-06-18 11:30:00,79.0105,4.77,79.1543555987,27.8205,0,27.8205,51.19,4.77,51.4117593552,129.05,78.6805,4.72,78.8219479603,27.8205,0,27.8205,50.86,4.72,51.078547356,129.1
2019-06-18 12:00:00,77.512,4.52,77.6436767805,26.112,0,26.112,51.4,4.52,51.598356563,129.05,77.182,4.47,77.3113317955,26.112,0,26.112,51.07,4.47,51.2652494386,128.99
2019-06-18 12:30:00,80.3895,4.62,80.5221467067,31.1395,0,31.1395,49.25,4.62,49.4662197868,128.96,80.0695,4.58,80.2003817338,31.1395,0,31.1395,48.93,4.58,49.1438836479,128.99
2019-06-18 13:00:00,81.7665,4.4,81.8848003127,38.6265,0,38.6265,43.14,4.4,43.3638051836,129.1,81.4865,4.35,81.6025255874,38.6265,0,38.6265,42.86,4.35,43.0801822187,129.08
2019-06-18 13:30:00,80.9095,3.46,80.9834476313,43.3595,0,43.3595,37.55,3.46,37.7090718528,129.41,80.6595,3.43,80.7323964729,43.3595,0,43.3595,37.3,3.43,37.4573744408,129.39
2019-06-18 14:00:00,78.0405,4.11,78.1486515575,37.2105,0,37.2105,40.83,4.11,41.0363375559,129.23,77.7805,4.06,77.886390212,37.2105,0,37.2105,40.57,4.06,40.7726440153,129.19
2019-06-18 14:30:00,74.8675,4.35,74.9937667826,23.8375,0,23.8375,51.03,4.35,51.2150700478,129.05,74.5175,4.3,74.6414617103,23.8375,0,23.8375,50.68,4.3,50.8620919743,129.04
2019-06-18 15:00:00,74.412,4.39,74.5413834323,16.722,0,16.722,57.69,4.39,57.8567904398,129.05,74.022,4.34,74.1491205882,16.722,0,16.722,57.3,4.34,57.4641244604,129.04
2019-06-18 15:30:00,75.893,4.01,75.9988654455,20.543,0,20.543,55.35,4.01,55.4950682493,129.32,75.523,3.96,75.6267487666,20.543,0,20.543,54.98,3.96,55.1224273776,129.32
2019-06-18 16:00:00,75.9785,4.34,76.1023525408,16.8885,0,16.8885,59.09,4.34,59.2491662389,128.99,75.5885,4.29,75.7101408812,16.8885,0,16.8885,58.7,4.29,58.8565552849,128.95
2019-06-18 16:30:00,77.864,4.1,77.9718699019,17.514,0,17.514,60.35,4.1,60.4891105903,129.13,77.464,4.05,77.5697995099,17.514,0,17.514,59.95,4.05,60.0866457709,129.09
2019-06-18 17:00:00,81.7775,3.67,81.8598094687,23.2975,0,23.2975,58.48,3.67,58.5950450124,129.3,81.3775,3.63,81.4584213341,23.2975,0,23.2975,58.08,3.63,58.193326937,129.25
2019-06-18 17:30:00,83.6505,2.62,83.6915201813,25.0405,0,25.0405,58.61,2.62,58.6685307469,129.42,83.2705,2.58,83.3104589487,25.0405,0,25.0405,58.23,2.58,58.2871280816,129.38
2019-06-18 18:00:00,83.9415,2.37,83.9749505641,24.0115,0,24.0115,59.93,2.37,59.9768438649,129.42,83.5415,2.33,83.5739859182,24.0115,0,24.0115,59.53,2.33,59.5755805679,129.38
2019-06-18 18:30:00,83.464,1.9500000000000002,83.4867761744,22.124,0,22.124,61.34,1.9500000000000002,61.3709874452,129.42,83.044,1.92,83.0661924973,22.124,0,22.124,60.92,1.92,60.9502485639,129.38
2019-06-18 19:00:00,81.483,1.02,81.4893839037,21.363,0,21.363,60.12,1.02,60.128652072,129.64,81.073,0.98,81.0789228406,21.363,0,21.363,59.71,0.98,59.7180416625,129.62
2019-06-18 19:30:00,77.878,0.71,77.8812364052,13.708,0,13.708,64.17,0.71,64.1739277277,129.71,77.448,0.68,77.4509851713,13.708,0,13.708,63.74,0.68,63.7436271324,129.62
2019-06-18 20:00:00,75.687,0.22,75.6873197372,12.207,0,12.207,63.48,0.22,63.4803812213,129.81,75.257,0.19,75.2572398444,12.207,0,12.207,63.05,0.19,63.0502862801,129.74
2019-06-18 20:30:00,70.9065,-0.36,70.9074138737,6.2165,0,6.2165,64.69,-0.36,64.6910016927,130.02,70.4765,-0.37,70.477471239,6.2165,0,6.2165,64.26,-0.37,64.261065195,129.97
2019-06-18 21:00:00,67.547,-0.72,67.5508372191,2.3970000000000002,0,2.3970000000000002,65.15,-0.72,65.1539783897,130.02,67.107,-0.75,67.1111909371,2.3970000000000002,0,2.3970000000000002,64.71,-0.75,64.7143461684,129.97
2019-06-18 21:30:00,65.4885,-1.37,65.5028284294,1.5685,0,1.5685,63.92,-1.37,63.9346799476,130.1,65.0585,-1.38,65.0731344124,1.5685,0,1.5685,63.49,-1.38,63.5049958665,130.08
2019-06-18 22:00:00,63.2315,-1.76,63.2559893785,1.4615,0,1.4615,61.77,-1.76,61.795068573500004,130.1,62.8115,-1.77,62.8364339555,1.4615,0,1.4615,61.35,-1.77,61.3755276963,130.08
2019-06-18 22:30:00,59.84,-2.8,59.9054722041,1.47,0,1.47,58.37,-2.8,58.4371191966,130.6,59.46,-2.81,59.5263613872,1.47,0,1.47,57.99,-2.81,58.058041648,130.57
2019-06-18 23:00:00,55.5465,-4.15,55.7013120335,1.3565,0,1.3565,54.19,-4.15,54.3486761568,131.43,55.1765,-4.13,55.3308508181,1.3565,0,1.3565,53.82,-4.13,53.9782298709,131.4
2019-06-18 23:30:00,50.8175,-5.57,51.1218466631,1.3075,0,1.3075,49.51,-5.57,49.8223343492,131.59,50.4975,-5.5600000000000005,50.8026682985,1.3075,0,1.3075,49.19,-5.5600000000000005,49.5032291876,131.57
2019-06-19 00:00:00,48.924,-6.01,49.2917627601,1.054,0,1.054,47.87,-6.01,48.2457977445,130.66,48.594,-5.99,48.9617905718,1.054,0,1.054,47.54,-5.99,47.9158815008,130.62
2019-06-19 00:30:00,49.1875,-6.92,49.6718889942,1.2575,0,1.2575,47.93,-6.92,48.4269687261,131.69,48.8575,-6.9,49.3423277344,1.2575,0,1.2575,47.6,-6.9,48.0975051328,131.65
2019-06-19 01:00:00,47.819,-7.29,48.3714880999,1.359,0,1.359,46.46,-7.29,47.0284562792,132.06,47.489,-7.28,48.0437667237,1.359,0,1.359,46.13,-7.28,46.7009132673,132.04
2019-06-19 01:30:00,49.288,-7.12,49.799611886,1.278,0,1.278,48.01,-7.12,48.5350852477,131.98,48.958,-7.1,49.4701502322,1.278,0,1.278,47.68,-7.1,48.2057299499,131.96
2019-06-19 02:00:00,48.4795,-7.42,49.0440446971,1.1795,0,1.1795,47.3,-7.42,47.8784544446,132.1,48.1395,-7.41,48.7064632287,1.1795,0,1.1795,46.96,-7.41,47.5410317515,132.08
2019-06-19 02:30:00,48.084,-7.64,48.6871713699,1.114,0,1.114,46.97,-7.64,47.5872934721,132.19,47.764,-7.62,48.3680069467,1.114,0,1.114,46.65,-7.62,47.2682440969,132.17
2019-06-19 03:00:00,46.7385,-8.03,47.4232883956,1.0785,0,1.0785,45.66,-8.03,46.3607215216,132.33,46.4085,-8.0,47.0929811357,1.0785,0,1.0785,45.33,-8.0,46.0305213961,132.3
2019-06-19 03:30:00,45.7685,-8.35,46.5239518125,1.1285,0,1.1285,44.64,-8.35,45.4142279468,132.41,45.4585,-8.32,46.2136086261,1.1285,0,1.1285,44.33,-8.32,45.1040053654,132.3
2019-06-19 04:00:00,45.3285,-8.68,46.1520889262,1.3085,0,1.3085,44.02,-8.68,44.8676141554,132.63,45.0185,-8.66,45.8438757333,1.3085,0,1.3085,43.71,-8.66,44.5596196124,132.59
2019-06-19 04:30:00,45.323,-8.54,46.1205586371,1.323,0,1.323,44.0,-8.54,44.8211066352,132.52,45.013,-8.51,45.8103729411,1.323,0,1.323,43.69,-8.51,44.5110795196,132.49
2019-06-19 05:00:00,45.5385,-8.22,46.2744355152,1.3085,0,1.3085,44.23,-8.22,44.9873459986,132.52,45.2185,-8.19,45.9542037495,1.3085,0,1.3085,43.91,-8.19,44.6672609413,132.49
2019-06-19 05:30:00,46.71,-8.15,47.4156788415,1.29,0,1.29,45.42,-8.15,46.1454103893,132.4,46.4,-8.12,47.1051419699,1.29,0,1.29,45.11,-8.12,45.8349920912,132.38
2019-06-19 06:00:00,48.4105,-7.51,48.9895561344,2.1305,0,2.1305,46.28,-7.51,46.8853761849,132.22,48.0905,-7.48,48.6687434628,2.1305,0,2.1305,45.96,-7.48,46.5647076658,132.17
2019-06-19 06:30:00,53.2455,-4.61,53.4446945005,4.5055,0,4.5055,48.74,-4.61,48.9575295537,131.05,52.9155,-4.61,53.1159320755,4.5055,0,4.5055,48.41,-4.61,48.6290057476,131.02
2019-06-19 07:00:00,59.9015,-2.62,59.9587700195,7.9615,0,7.9615,51.94,-2.62,52.006038111,130.28,59.5415,-2.63,59.5995563931,7.9615,0,7.9615,51.58,-2.63,51.6470066896,130.24
2019-06-19 07:30:00,67.596,0.78,67.6005001165,8.046,0,8.046,59.55,0.78,59.5551080933,130.17,67.186,0.76,67.1902983771,8.046,0,8.046,59.14,0.76,59.1448831261,130.11
2019-06-19 08:00:00,71.6605,2.5700000000000003,71.7065698542,8.9105,0,8.9105,62.75,2.5700000000000003,62.8026066338,130.03,71.2305,2.5300000000000002,71.2754167315,8.9105,0,8.9105,62.32,2.5300000000000002,62.3713339604,129.98
2019-06-19 08:30:00,73.6245,4.47,73.7600698227,7.4645,0,7.4645,66.16,4.47,66.3108324484,129.78,73.1845,4.42,73.3178521252,7.4645,0,7.4645,65.72,4.42,65.8684658999,129.73
2019-06-19 09:00:00,75.6585,5.09,75.8295240803,13.2585,0,13.2585,62.4,5.09,62.6072527747,129.65,75.2185,5.02,75.385828524,13.2585,0,13.2585,61.96,5.02,62.1630275968,129.59
2019-06-19 09:30:00,77.7595,4.72,77.90262024,19.9495,0,19.9495,57.81,4.72,58.002366331,129.65,77.3595,4.66,77.4997280011,19.9495,0,19.9495,57.41,4.66,57.5988168281,129.59
2019-06-19 10:00:00,78.3355,4.96,78.4923700767,21.5155,0,21.5155,56.82,4.96,57.0360763026,129.65,77.9455,4.9,78.0993660041,21.5155,0,21.5155,56.43,4.9,56.642341936,129.59
2019-06-19 10:30:00,77.792,5.13,77.9609656431,20.242,0,20.242,57.55,5.13,57.7781913874,129.65,77.402,5.07,77.5678703072,20.242,0,20.242,57.16,5.07,57.3844099037,129.59
2019-06-19 11:00:00,77.603,5.21,77.777694161,22.153,0,22.153,55.45,5.21,55.694224117,129.65,77.223,5.15,77.3945361702,22.153,0,22.153,55.07,5.15,55.3102829499,129.59
2019-06-19 11:30:00,78.171,5.17,78.3417777498,25.741,0,25.741,52.43,5.17,52.6842841842,129.65,77.811,5.11,77.9786113046,25.741,0,25.741,52.07,5.11,52.3201395258,129.59
2019-06-19 12:00:00,78.438,5.14,78.6062303129,29.598,0,29.598,48.84,5.14,49.1097261243,129.65,78.108,5.07,78.272374207,29.598,0,29.598,48.51,5.07,48.7742247504,129.59
2019-06-19 12:30:00,77.583,5.25,77.7604294548,28.733,0,28.733,48.85,5.25,49.1313036668,129.65,77.243,5.19,77.4171631423,28.733,0,28.733,48.51,5.19,48.7868445383,129.59
2019-06-19 13:00:00,77.8905,5.25,78.0672305788,28.5205,0,28.5205,49.37,5.25,49.6483574753,129.65,77.5605,5.19,77.7339517859,28.5205,0,28.5205,49.04,5.19,49.3138692459,129.59
2019-06-19 13:30:00,76.0785,4.23,76.1960042407,30.1585,0,30.1585,45.92,4.23,46.1144153167,129.87,75.7485,4.17,75.8631936597,30.1585,0,30.1585,45.59,4.17,45.7803123624,129.83
2019-06-19 14:00:00,75.6205,4.09,75.7310248198,34.1405,0,34.1405,41.48,4.09,41.6811528152,129.87,75.3405,4.04,75.4487411442,34.1405,0,34.1405,41.2,4.04,41.3976037954,129.91
2019-06-19 14:30:00,75.012,3.83,75.1097133798,33.252,0,33.252,41.76,3.83,41.9352655888,129.96,74.742,3.77,74.837019342,33.252,0,33.252,41.49,3.77,41.6609289383,129.91
2019-06-19 15:00:00,74.9815,3.64,75.0698004676,36.5315,0,36.5315,38.45,3.64,38.6219121743,129.72,74.7215,3.59,74.8076911972,36.5315,0,36.5315,38.19,3.59,38.3583654501,129.7
2019-06-19 15:30:00,75.9465,3.83,76.0430125801,40.8465,0,40.8465,35.1,3.83,35.3083403745,129.72,75.7065,3.7800000000000002,75.8008083219,40.8465,0,40.8465,34.86,3.7800000000000002,35.0643408608,129.7
2019-06-19 16:00:00,78.1535,4.01,78.2563074918,42.4235,0,42.4235,35.73,4.01,35.9543182386,129.61,77.9035,3.95,78.0035756376,42.4235,0,42.4235,35.48,3.95,35.6992002712,129.59
2019-06-19 16:30:00,78.385,3.8,78.4770554047,38.905,0,38.905,39.48,3.8,39.6624557989,129.7,78.115,3.75,78.2049597212,38.905,0,38.905,39.21,3.75,39.3889146842,129.66
2019-06-19 17:00:00,80.9545,3.3,81.0217320862,41.0345,0,41.0345,39.92,3.3,40.0561655679,129.79,80.6745,3.26,80.7403402907,41.0345,0,41.0345,39.64,3.26,39.7738255641,129.75
2019-06-19 17:30:00,83.4985,2.56,83.5377346009,44.7185,0,44.7185,38.78,2.56,38.8644053087,130.05,83.2385,2.51,83.2763350674,44.7185,0,44.7185,38.52,2.51,38.6016903775,130.03
2019-06-19 18:00:00,85.2575,1.7000000000000002,85.2744469712,47.6075,0,47.6075,37.65,1.7000000000000002,37.6883602721,130.3,84.9875,1.65,85.0035155523,47.6075,0,47.6075,37.38,1.65,37.4163988112,130.28
2019-06-19 18:30:00,83.6905,1.19,83.6989599114,40.5005,0,40.5005,43.19,1.19,43.206390731,130.3,83.3905,1.16,83.3985676751,40.5005,0,40.5005,42.89,1.16,42.9056837727,130.28
2019-06-19 19:00:00,81.3205,0.91,81.3255914227,33.9205,0,33.9205,47.4,0.91,47.4087344273,130.3,81.0005,0.87,81.0051720586,33.9205,0,33.9205,47.08,0.87,47.0880377591,130.28
2019-06-19 19:30:00,75.3175,0.15,75.3176493675,20.3075,0,20.3075,55.01,0.15,55.0102045079,130.13,74.9375,0.12,74.93759608,20.3075,0,20.3075,54.63,0.12,54.6301317956,130.09
2019-06-19 20:00:00,72.131,0.03,72.1310062386,12.481,0,12.481,59.65,0.03,59.650007544,129.66,71.721,0.01,71.7210006971,12.481,0,12.481,59.24,0.01,59.240000844,129.63
2019-06-19 20:30:00,69.332,-0.13,69.3321218772,6.922,0,6.922,62.41,-0.13,62.4101353948,129.78,68.902,-0.15,68.9021632752,6.922,0,6.922,61.98,-0.15,61.9801815099,129.74
2019-06-19 21:00:00,66.6725,-0.5,66.6743748096,3.1425,0,3.1425,63.53,-0.5,63.5319675439,129.86,66.2325,-0.54,66.2347012996,3.1425,0,3.1425,63.09,-0.54,63.092310942,129.83
2019-06-19 21:30:00,64.6955,-0.99,64.703074272,1.5554999999999999,0,1.5554999999999999,63.14,-0.99,63.1477608471,130.08,64.2655,-1.02,64.2735940356,1.5554999999999999,0,1.5554999999999999,62.71,-1.02,62.7182947791,130.05
2019-06-19 22:00:00,63.0025,-1.42,63.0185005078,1.2825,0,1.2825,61.72,-1.42,61.7363329005,130.36,62.5825,-1.44,62.5990647394,1.2825,0,1.2825,61.3,-1.44,61.3169112073,130.34
2019-06-19 22:30:00,60.9565,-2.1,60.9926626099,1.3765,0,1.3765,59.58,-2.1,59.6169975762,130.82,60.5465,-2.13,60.58395466,1.3765,0,1.3765,59.17,-2.13,59.2083254281,130.77
2019-06-19 23:00:00,56.093,-3.45,56.1989959786,1.453,0,1.453,54.64,-3.45,54.7488091195,131.14,55.713,-3.45,55.8197175647,1.453,0,1.453,54.26,-3.45,54.3695696139,131.09
2019-06-19 23:30:00,51.3575,-4.94,51.5945385312,1.4675,0,1.4675,49.89,-4.94,50.1339775003,130.45,51.0275,-4.93,51.2651017384,1.4675,0,1.4675,49.56,-4.93,49.8046032009,130.43
2019-06-20 00:00:00,47.751,-5.68,48.0876325161,1.401,0,1.401,46.35,-5.68,46.6967332905,130.93,47.421,-5.67,47.7587703045,1.401,0,1.401,46.02,-5.67,46.3679770963,130.91
2019-06-20 00:30:00,46.29,-6.32,46.7194445601,1.4,0,1.4,44.89,-6.32,45.3327089418,131.57,45.99,-6.3,46.4195012899,1.4,0,1.4,44.59,-6.3,45.0328557833,131.54
2019-06-20 01:00:00,45.5775,-7.05,46.1195295537,1.3975,0,1.3975,44.18,-7.05,44.7389640023,132.03,45.2675,-7.03,45.8101239493,1.3975,0,1.3975,43.87,-7.03,44.4296950248,131.99
2019-06-20 01:30:00,48.285,-7.18,48.8159156936,1.415,0,1.415,46.87,-7.18,47.4167618042,132.21,47.975,-7.17,48.5078295227,1.415,0,1.415,46.56,-7.17,47.1088367507,132.17
2019-06-20 02:00:00,48.3585,-7.63,48.9567301017,1.4385,0,1.4385,46.92,-7.63,47.5363366279,132.3,48.0185,-7.61,48.6177790757,1.4385,0,1.4385,46.58,-7.61,47.1975476058,132.28
2019-06-20 02:30:00,47.22,-8.04,47.8995824616,1.44,0,1.44,45.78,-8.04,46.4806411316,132.72,46.91,-8.02,47.5906345829,1.44,0,1.44,45.47,-8.02,46.1718669755,132.7
2019-06-20 03:00:00,45.734,-8.35,46.4900124328,1.384,0,1.384,44.35,-8.35,45.1292034053,132.89,45.414,-8.32,46.1698364303,1.384,0,1.384,44.03,-8.32,44.809187674,132.86
2019-06-20 03:30:00,46.7395,-8.41,47.4900932853,6.4595,0,6.4595,40.28,-8.41,41.1485904983,133.1,46.4495,-8.39,47.2011456455,6.4595,0,6.4595,39.99,-8.39,40.8606436562,133.07
2019-06-20 04:00:00,46.6545,-8.88,47.4920706039,7.4745,0,7.4745,39.18,-8.88,40.1737078199,133.19,46.3945,-8.84,47.2291777427,7.4745,0,7.4745,38.92,-8.84,39.9113016576,133.07
2019-06-20 04:30:00,46.746,-9.01,47.606392596,7.466,0,7.466,39.28,-9.01,40.3001054589,133.31,46.466,-8.98,47.3257810923,7.466,0,7.466,39.0,-8.98,40.020499747,133.26
2019-06-20 05:00:00,46.0755,-9.21,46.9869747936,6.1655,0,6.1655,39.91,-9.21,40.9589086769,133.41,45.7955,-9.18,46.7065329504,6.1655,0,6.1655,39.63,-9.18,40.6793473399,133.39
2019-06-20 05:30:00,46.2,-8.2,46.9220630407,1.83,0,1.83,44.37,-8.2,45.1213574707,132.75,45.9,-8.18,46.6231959437,1.83,0,1.83,44.07,-8.18,44.822731956,132.71
2019-06-20 06:00:00,49.1675,-7.28,49.7035356514,3.5875,0,3.5875,45.58,-7.28,46.1577165813,132.34,48.8475,-7.27,49.3855359012,3.5875,0,3.5875,45.26,-7.27,45.8401625215,132.3
2019-06-20 06:30:00,54.641,-4.96,54.8656584851,6.151,0,6.151,48.49,-4.96,48.7430169358,131.21,54.311,-4.95,54.5361093313,6.151,0,6.151,48.16,-4.95,48.4137180973,131.18
2019-06-20 07:00:00,59.4895,-2.38,59.5370893666,7.2995,0,7.2995,52.19,-2.38,52.2442389168,130.36,59.1395,-2.39,59.1877737396,7.2995,0,7.2995,51.84,-2.39,51.8950643125,130.33
2019-06-20 07:30:00,66.52,0.78,66.5245729036,8.16,0,8.16,58.36,0.78,58.3652122415,130.36,66.12,0.76,66.1243676718,8.16,0,8.16,57.96,0.76,57.9649825326,130.33
2019-06-20 08:00:00,72.669,2.31,72.7057058352,15.949,0,15.949,56.72,2.31,56.7670194743,130.47,72.289,2.27,72.3246321871,15.949,0,15.949,56.34,2.27,56.3857118426,130.47
2019-06-20 08:30:00,77.615,3.54,77.6956872999,25.725,0,25.725,51.89,3.54,52.0106114173,130.14,77.265,3.49,77.3437801313,25.725,0,25.725,51.54,3.49,51.6580264819,130.11
2019-06-20 09:00:00,78.812,4.01,78.913949616,36.212,0,36.212,42.6,4.01,42.7883173308,130.22,78.532,3.9699999999999998,78.6322829632,36.212,0,36.212,42.32,3.9699999999999998,42.5058031332,130.21
2019-06-20 09:30:00,78.985,4.04,79.0882533945,37.865,0,37.865,41.12,4.04,41.3179863982,130.14,78.705,3.99,78.8060728942,37.865,0,37.865,40.84,3.99,41.0344452869,130.1
2019-06-20 10:00:00,80.8745,3.9,80.9684799799,45.3345,0,45.3345,35.54,3.9,35.7533438996,130.01,80.6245,3.86,80.7168483047,45.3345,0,45.3345,35.29,3.86,35.5004746447,130.0
2019-06-20 10:30:00,79.6895,4.36,79.8086838023,47.6595,0,47.6595,32.03,4.36,32.3253847618,130.01,79.4595,4.32,79.5768467599,47.6595,0,47.6595,31.8,4.32,32.092092484,130.0
2019-06-20 11:00:00,79.298,4.25,79.4118083411,50.428,0,50.428,28.87,4.25,29.181148024,130.01,79.108,4.2,79.2194146911,50.428,0,50.428,28.68,4.2,28.9859000205,130.0
2019-06-20 11:30:00,80.219,4.44,80.3417796728,49.559,0,49.559,30.66,4.44,30.9798192377,130.01,80.019,4.39,80.1393315482,49.559,0,49.559,30.46,4.39,30.7747250191,130.0
2019-06-20 12:00:00,78.161,5.23,78.3357825071,46.321,0,46.321,31.84,5.23,32.2666778581,129.92,77.921,5.18,78.0929871435,46.321,0,46.321,31.6,5.18,32.0217488592,129.89
2019-06-20 12:30:00,81.014,5.69,81.213572117,57.254,0,57.254,23.76,5.69,24.43181737,129.92,80.844,5.64,81.040495655,57.254,0,57.254,23.59,5.64,24.2548489997,129.97
2019-06-20 13:00:00,78.6905,5.96,78.9158817365,56.0105,0,56.0105,22.68,5.96,23.4500319829,129.92,78.5105,5.9,78.73187798,56.0105,0,56.0105,22.5,5.9,23.2606964642,129.97
2019-06-20 13:30:00,80.223,4.94,80.3749546127,55.223,0,55.223,25.0,4.94,25.4833985175,130.11,80.043,4.88,80.1916220624,55.223,0,55.223,24.82,4.88,25.2951932193,130.09
2019-06-20 14:00:00,76.843,4.77,76.9909056253,53.193,0,53.193,23.65,4.77,24.1262388283,130.11,76.663,4.72,76.8081634268,53.193,0,53.193,23.47,4.72,23.939910192,130.09
2019-06-20 14:30:00,77.057,4.71,77.2008118416,55.767,0,55.767,21.29,4.71,21.8047747065,130.11,76.897,4.66,77.0380698681,55.767,0,55.767,21.13,4.66,21.6377563532,130.09
2019-06-20 15:00:00,75.0815,3.94,75.1848072569,48.7715,0,48.7715,26.31,3.94,26.6033776051,130.36,74.8915,3.89,74.9924587692,48.7715,0,48.7715,26.12,3.89,26.4080764161,130.35
2019-06-20 15:30:00,73.784,2.93,73.8421529751,40.744,0,40.744,33.04,2.93,33.1696623438,130.36,73.554,2.88,73.6103614717,40.744,0,40.744,32.81,2.88,32.9361579423,130.35
2019-06-20 16:00:00,75.505,3.2,75.5727796564,37.055,0,37.055,38.45,3.2,38.5829301635,130.21,75.255,3.16,75.3213158741,37.055,0,37.055,38.2,3.16,38.3304787343,130.18
2019-06-20 16:30:00,79.8765,3.4,79.9488289611,43.6765,0,43.6765,36.2,3.4,36.3593179254,130.36,79.6465,3.35,79.7169208026,43.6765,0,43.6765,35.97,3.35,36.1256612396,130.33
2019-06-20 17:00:00,80.075,3.17,80.1377222349,41.415,0,41.415,38.66,3.17,38.7897473567,130.36,79.815,3.12,79.8759577407,41.415,0,41.415,38.4,3.12,38.5265415006,130.33
2019-06-20 17:30:00,83.017,2.02,83.0415720528,40.167,0,40.167,42.85,2.02,42.8975861792,130.6,82.717,1.98,82.7406942743,40.167,0,40.167,42.55,1.98,42.5960432435,130.55
2019-06-20 18:00:00,84.2125,1.02,84.2186770037,43.1825,0,43.1825,41.03,1.02,41.0426765696,130.67,83.9425,0.99,83.9483377218,43.1825,0,43.1825,40.76,0.99,40.7720210438,130.65
2019-06-20 18:30:00,83.266,0.0,83.266,42.136,0,42.136,41.13,0.0,41.13,130.86,82.976,-0.04,82.9760096413,42.136,0,42.136,40.84,-0.04,40.8400195886,130.83
2019-06-20 19:00:00,80.1545,-0.21,80.1547750933,32.1845,0,32.1845,47.97,-0.21,47.9704596601,130.72,79.8345,-0.22,79.8348031265,32.1845,0,32.1845,47.65,-0.22,47.6505078672,130.7
2019-06-20 19:30:00,74.629,-0.13,74.6291132267,15.209,0,15.209,59.42,-0.13,59.4201422078,130.48,74.219,-0.15,74.2191515783,15.209,0,15.209,59.01,-0.15,59.0101906453,130.43
2019-06-20 20:00:00,70.73,-0.39,70.7310752074,9.08,0,9.08,61.65,-0.39,61.6512335643,130.48,70.3,-0.41000000000000003,70.3011955802,9.08,0,9.08,61.22,-0.41000000000000003,61.221372902,130.43
2019-06-20 20:30:00,67.576,-0.86,67.5814721355,4.286,0,4.286,63.29,-0.86,63.2958426755,130.61,67.146,-0.89,67.1518980819,4.286,0,4.286,62.86,-0.89,62.8663001933,130.58
2019-06-20 21:00:00,65.8825,-1.31,65.8955226571,2.6625,0,2.6625,63.22,-1.31,63.2335709888,130.71,65.4425,-1.32,65.4558110961,2.6625,0,2.6625,62.78,-1.32,62.7938754975,130.69
2019-06-20 21:30:00,63.744,-2.14,63.7799116964,1.554,0,1.554,62.19,-2.14,62.2268085314,130.62,63.314,-2.16,63.3508342171,1.554,0,1.554,61.76,-2.16,61.7977604772,130.59
2019-06-20 22:00:00,62.3185,-2.7,62.3769624321,1.2885,0,1.2885,61.03,-2.7,61.0896955304,130.8,61.8985,-2.7,61.9573587417,1.2885,0,1.2885,60.61,-2.7,60.6701087851,130.77
2019-06-20 22:30:00,60.724,-2.89,60.7927320985,1.314,0,1.314,59.41,-2.89,59.4802505038,130.92,60.324,-2.9,60.3936666878,1.314,0,1.314,59.01,-2.9,59.0812161351,130.9
2019-06-20 23:00:00,56.5825,-4.36,56.7502326537,1.3325,0,1.3325,55.25,-4.36,55.42176558,131.64,56.1925,-4.36,56.3613933136,1.3325,0,1.3325,54.86,-4.36,55.0329828376,131.62
2019-06-20 23:30:00,53.336,-6.06,53.6791625866,1.366,0,1.366,51.97,-6.06,52.3221224722,131.1,52.976,-6.05,53.3203439224,1.366,0,1.366,51.61,-6.05,51.9633967327,131.06
2019-06-21 00:00:00,51.216,-7.18,51.7168353247,1.456,0,1.456,49.76,-7.18,50.2753418686,130.8,50.876,-7.16,51.3773585931,1.456,0,1.456,49.42,-7.16,49.9359790131,130.78
2019-06-21 00:30:00,49.6525,-7.72,50.2490711979,1.4325,0,1.4325,48.22,-7.72,48.8340741696,131.23,49.3225,-7.69,49.9183844515,1.4325,0,1.4325,47.89,-7.69,48.5034864726,131.19
2019-06-21 01:00:00,48.324,-7.99,48.9800885667,1.234,0,1.234,47.09,-7.99,47.7630421979,131.43,47.984,-7.97,48.6413934422,1.234,0,1.234,46.75,-7.97,47.424502106,131.4
2019-06-21 01:30:00,49.6375,-7.79,50.2450545452,1.2575,0,1.2575,48.38,-7.79,49.0031478581,131.43,49.2975,-7.76,49.904519898,1.2575,0,1.2575,48.04,-7.76,48.6627085148,131.4
2019-06-21 02:00:00,48.918,-8.22,49.6038216673,1.3980000000000001,0,1.3980000000000001,47.52,-8.22,48.2257068377,131.66,48.578,-8.2,49.2652218507,1.3980000000000001,0,1.3980000000000001,47.18,-8.2,47.8872885012,131.61
2019-06-21 02:30:00,48.015,-8.64,48.7861642784,1.415,0,1.415,46.6,-8.64,47.3941937372,131.78,47.695,-8.61,48.465917148,1.415,0,1.415,46.28,-8.61,47.074095849,131.77
2019-06-21 03:00:00,46.716,-9.04,47.5826255686,1.4060000000000001,0,1.4060000000000001,45.31,-9.04,46.2030053135,132.0,46.406,-9.01,47.2725812284,1.4060000000000001,0,1.4060000000000001,45.0,-9.01,45.8931378313,131.97
2019-06-21 03:30:00,46.0675,-9.18,46.9732578841,1.3675,0,1.3675,44.7,-9.18,45.6329091775,132.0,45.7375,-9.15,46.6437713553,1.3675,0,1.3675,44.37,-9.15,45.3036356157,131.97
2019-06-21 04:00:00,45.557,-9.19,46.4746850339,1.367,0,1.367,44.19,-9.19,45.135487147,132.0,45.257,-9.15,46.1727035054,1.367,0,1.367,43.89,-9.15,44.8336324649,131.97
2019-06-21 04:30:00,45.5505,-9.29,46.4881936652,1.3605,0,1.3605,44.19,-9.29,45.1559542032,132.08,45.2405,-9.27,46.1804692511,1.3605,0,1.3605,43.88,-9.27,44.8484927283,131.97
2019-06-21 05:00:00,45.176,-9.45,46.1538024002,1.366,0,1.366,43.81,-9.45,44.8176148406,132.08,44.866,-9.41,45.8421864226,1.366,0,1.366,43.5,-9.41,44.5061580009,131.97
2019-06-21 05:30:00,46.9965,-9.25,47.8981577125,1.9165,0,1.9165,45.08,-9.25,46.0192231573,131.9,46.6765,-9.21,47.5764621662,1.9165,0,1.9165,44.76,-9.21,45.6977209497,131.86
2019-06-21 06:00:00,49.6205,-8.39,50.3248062117,3.4805,0,3.4805,46.14,-8.39,46.896606487,131.56,49.3105,-8.36,50.0141481008,3.4805,0,3.4805,45.83,-8.36,46.5862479708,131.52
2019-06-21 06:30:00,55.644,-5.82,55.947539141600004,5.764,0,5.764,49.88,-5.82,50.2183910535,130.66,55.284,-5.8100000000000005,55.5884588381,5.764,0,5.764,49.52,-5.8100000000000005,49.8596680695,130.63
2019-06-21 07:00:00,60.689,-3.43,60.7858504999,9.889,0,9.889,50.8,-3.43,50.9156645837,130.05,60.339,-3.43,60.4364113842,9.889,0,9.889,50.45,-3.43,50.5664651721,130.03
2019-06-21 07:30:00,68.744,-0.43,68.7453448315,15.054,0,15.054,53.69,-0.43,53.6917218945,130.44,68.374,-0.45,68.37548081,15.054,0,15.054,53.32,-0.45,53.3218988784,130.41
2019-06-21 08:00:00,75.8675,1.3599999999999999,75.8796886937,28.1075,0,28.1075,47.76,1.3599999999999999,47.7793595604,130.58,75.5375,1.31,75.5488584047,28.1075,0,28.1075,47.43,1.31,47.4480874219,130.56
2019-06-21 08:30:00,79.959,2.8,80.0080101052,37.519,0,37.519,42.44,2.8,42.5322653993,130.58,79.669,2.75,79.7164478699,37.519,0,37.519,42.15,2.75,42.2396141081,130.56
2019-06-21 09:00:00,83.238,3.8,83.3246940828,46.748,0,46.748,36.49,3.8,36.6873288752,130.58,82.988,3.75,83.0726828988,46.748,0,46.748,36.24,3.75,36.4335024394,130.56
2019-06-21 09:30:00,86.4955,4.4,86.6073410298,55.7655,0,55.7655,30.73,4.4,31.0434034861,130.35,86.2855,4.35,86.3950809378,55.7655,0,55.7655,30.52,4.35,30.8284430356,130.3
2019-06-21 10:00:00,85.968,5.43,86.1393169464,60.658,0,60.658,25.31,5.43,25.8859228153,129.97,85.798,5.38,85.9665121079,60.658,0,60.658,25.14,5.38,25.709220136,129.92
2019-06-21 10:30:00,86.521,5.9,86.7219317186,67.431,0,67.431,19.09,5.9,19.9809434212,129.6,86.391,5.85,86.5888409727,67.431,0,67.431,18.96,5.85,19.841978228,129.59
2019-06-21 11:00:00,84.9815,6.16,85.2044655065,71.6615,0,71.6615,13.32,6.16,14.6754216294,129.6,84.8915,6.1,85.1103799325,71.6615,0,71.6615,13.23,6.1,14.5685586109,129.59
2019-06-21 11:30:00,83.4205,6.28,83.6565491773,69.3505,0,69.3505,14.07,6.28,15.4078973257,129.6,83.3205,6.22,83.5523435952,69.3505,0,69.3505,13.97,6.22,15.2921319639,129.59
2019-06-21 12:00:00,85.4715,6.41,85.7115243841,76.3815,0,76.3815,9.09,6.41,11.1227784299,129.6,85.4115,6.36,85.6479651378,76.3815,0,76.3815,9.03,6.36,11.044930964,129.51
2019-06-21 12:30:00,85.474,6.35,85.7095512531,75.654,0,75.654,9.82,6.35,11.6942250705,129.43,85.404,6.29,85.6353158224,75.654,0,75.654,9.75,6.29,11.6028703345,129.4
2019-06-21 13:00:00,85.628,6.41,85.8675869231,76.948,0,76.948,8.68,6.41,10.7902965668,129.54,85.558,6.36,85.7940613563,76.948,0,76.948,8.61,6.36,10.704284189100001,129.52
2019-06-21 13:30:00,83.829,5.58,84.0145085149,77.249,0,77.249,6.58,5.58,8.6274445811,129.86,83.769,5.53,83.9513326934,77.249,0,77.249,6.52,5.53,8.5493450042,129.84
2019-06-21 14:00:00,84.306,5.8100000000000005,84.5059627245,78.656,0,78.656,5.65,5.8100000000000005,8.1042334616,130.13,84.256,5.75,84.4519747312,78.656,0,78.656,5.6,5.75,8.0263628126,130.11
2019-06-21 14:30:00,84.66,5.62,84.8463316826,80.33,0,80.33,4.33,5.62,7.0945965354,130.33,84.62,5.57,84.8031208152,80.33,0,80.33,4.29,5.57,7.0305760788,130.31
2019-06-21 15:00:00,83.735,5.37,83.9070147544,80.115,0,80.115,3.62,5.37,6.4762103116,130.33,83.695,5.32,83.8639101461,80.115,0,80.115,3.58,5.32,6.4123942486,130.31
2019-06-21 15:30:00,84.5105,5.15,84.6672729586,82.9605,0,82.9605,1.55,5.15,5.3781967238,130.33,84.5005,5.09,84.6536626511,82.9605,0,82.9605,1.54,5.09,5.3178661134,130.31
2019-06-21 16:00:00,84.312,4.37,84.4251754159,80.392,0,80.392,3.92,4.37,5.8705451195,130.25,84.282,4.32,84.3926414091,80.392,0,80.392,3.89,4.32,5.8133037079,130.23
2019-06-21 16:30:00,84.0275,3.52,84.1011959264,75.7875,0,75.7875,8.24,3.52,8.9603571357,130.25,83.9675,3.48,84.0395826754,75.7875,0,75.7875,8.18,3.48,8.889476925,130.23
2019-06-21 17:00:00,85.027,2.65,85.0682856827,70.117,0,70.117,14.91,2.65,15.1436653423,130.39,84.927,2.62,84.9674039206,70.117,0,70.117,14.81,2.62,15.0399634308,130.34
2019-06-21 17:30:00,84.1725,1.48,84.18551037,63.3525,0,63.3525,20.82,1.48,20.8725369804,130.51,84.0325,1.44,84.0448371778,63.3525,0,63.3525,20.68,1.44,20.7300747707,130.47
2019-06-21 18:00:00,82.5975,0.47000000000000003,82.5988371967,54.2775,0,54.2775,28.32,0.47000000000000003,28.3238998021,130.74,82.4075,0.45,82.4087286411,54.2775,0,54.2775,28.13,0.45,28.1335991299,130.7
2019-06-21 18:30:00,79.125,-0.11,79.1250764613,41.705,0,41.705,37.42,-0.11,37.4201616779,130.88,78.875,-0.13,78.8751071315,41.705,0,41.705,37.17,-0.13,37.1702273332,130.82
2019-06-21 19:00:00,75.1435,-0.48,75.1450330511,29.5735,0,29.5735,45.57,-0.48,45.5725279088,130.98,74.8335,-0.51,74.8352378379,29.5735,0,29.5735,45.26,-0.51,45.2628733069,130.94
2019-06-21 19:30:00,70.9815,-0.9,70.9872054827,18.4915,0,18.4915,52.49,-0.9,52.4977151884,130.98,70.6215,-0.92,70.6274922551,18.4915,0,18.4915,52.13,-0.92,52.1381175341,130.94
2019-06-21 20:00:00,67.5835,-1.04,67.5915014795,9.6335,0,9.6335,57.95,-1.04,57.9593314316,130.85,67.1835,-1.07,67.1920201531,9.6335,0,9.6335,57.55,-1.07,57.5599461431,130.82
2019-06-21 20:30:00,64.272,-1.53,64.2902083058,4.012,0,4.012,60.26,-1.53,60.2794202029,131.02,63.842,-1.55,63.860813211199996,4.012,0,4.012,59.83,-1.55,59.8500743525,130.97
2019-06-21 21:00:00,62.447,-2.5300000000000002,62.4982296469,2.747,0,2.747,59.7,-2.5300000000000002,59.7535848297,130.05,62.037,-2.54,62.0889762277,2.747,0,2.747,59.29,-2.54,59.344382211,130.01
2019-06-21 21:30:00,61.1745,-2.98,61.2470395223,1.5845,0,1.5845,59.59,-2.98,59.6644659743,130.18,60.7745,-2.98,60.8475163852,1.5845,0,1.5845,59.19,-2.98,59.2649685733,130.14
2019-06-21 22:00:00,60.1985,-3.42,60.2955703369,1.2085,0,1.2085,58.99,-3.42,59.0890556702,130.31,59.7985,-3.43,59.896790416900004,1.2085,0,1.2085,58.59,-3.43,58.6903143628,130.29
2019-06-21 22:30:00,59.042,-3.69,59.1571962148,1.252,0,1.252,57.79,-3.69,57.9076868818,130.31,58.632,-3.69,58.7480001702,1.252,0,1.252,57.38,-3.69,57.4985260681,130.29
2019-06-21 23:00:00,55.5805,-4.49,55.7615645427,1.3205,0,1.3205,54.26,-4.49,54.4454561924,130.76,55.2205,-4.49,55.4027410897,1.3205,0,1.3205,53.9,-4.49,54.0866905994,130.72
2019-06-21 23:30:00,53.708,-5.95,54.036578019,1.358,0,1.358,52.35,-5.95,52.6870477442,131.24,53.338,-5.93,53.666629706,1.358,0,1.358,51.98,-5.93,52.3171606645,131.21
2019-06-22 00:00:00,51.9335,-7.13,52.4206574,1.3535,0,1.3535,50.58,-7.13,51.0800675411,131.34,51.5835,-7.12,52.0725635268,1.3535,0,1.3535,50.23,-7.12,50.732113104,131.32
2019-06-22 00:30:00,49.9685,-7.6,50.5431596979,1.3685,0,1.3685,48.6,-7.6,49.190649518,131.16,49.6285,-7.58,50.2040278489,1.3685,0,1.3685,48.26,-7.58,48.8516529915,131.13
2019-06-22 01:00:00,47.743,-8.15,48.4336303512,1.363,0,1.363,46.38,-8.15,47.0906243322,131.36,47.413,-8.12,48.1032947832,1.363,0,1.363,46.05,-8.12,46.7604202291,131.34
2019-06-22 01:30:00,48.5205,-8.32,49.2286636041,1.3605,0,1.3605,47.16,-8.32,47.888286668,131.48,48.1905,-8.29,48.8983475206,1.3605,0,1.3605,46.83,-8.29,47.5581013078,131.47
2019-06-22 02:00:00,47.2365,-8.75,48.0400815179,1.3665,0,1.3665,45.87,-8.75,46.6971026939,131.48,46.9165,-8.73,47.7218070933,1.3665,0,1.3665,45.55,-8.73,46.3790405248,131.47
2019-06-22 02:30:00,46.402,-9.15,47.2955400011,1.392,0,1.392,45.01,-9.15,45.9306281255,131.75,46.092,-9.12,46.985602731,1.392,0,1.392,44.7,-9.12,45.6208768,131.74
2019-06-22 03:00:00,45.3615,-9.32,46.3090496798,1.3715,0,1.3715,43.99,-9.32,44.9664597228,131.95,45.0415,-9.29,45.9895729731,1.3715,0,1.3715,43.67,-9.29,44.6472059596,131.93
2019-06-22 03:30:00,44.369,-10.01,45.484153955,1.349,0,1.349,43.02,-10.01,44.169225712,131.73,44.069,-9.97,45.1827141836,1.349,0,1.349,42.72,-9.97,43.867975791,131.7
2019-06-22 04:00:00,43.874,-10.15,45.0327700236,1.254,0,1.254,42.62,-10.15,43.8119492833,131.6,43.584,-10.11,44.7412243462,1.254,0,1.254,42.33,-10.11,43.520581338,131.56
2019-06-22 04:30:00,43.5935,-10.14,44.757265804,1.3335,0,1.3335,42.26,-10.14,43.4594891825,131.6,43.3035,-10.1,44.4657521273,1.3335,0,1.3335,41.97,-10.1,43.1681699867,131.56
2019-06-22 05:00:00,43.027,-10.28,44.2380054817,1.377,0,1.377,41.65,-10.28,42.8998939393,131.77,42.737,-10.24,43.9466582234,1.377,0,1.377,41.36,-10.24,42.6087690505,131.73
2019-06-22 05:30:00,43.3965,-10.34,44.6113417446,1.5965,0,1.5965,41.8,-10.34,43.0599071063,131.77,43.0965,-10.3,44.3102506453,1.5965,0,1.5965,41.5,-10.3,42.7590926003,131.73
2019-06-22 06:00:00,44.733,-10.02,45.8414843673,3.073,0,3.073,41.66,-10.02,42.8480571322,131.65,44.443,-9.98,45.5497601421,3.073,0,3.073,41.37,-9.98,42.5567538706,131.63
2019-06-22 06:30:00,47.6885,-8.56,48.450661835,4.4485,0,4.4485,43.24,-8.56,44.0791469972,131.89,47.3885,-8.53,48.1500865238,4.4485,0,4.4485,42.94,-8.53,43.7790417894,131.87
2019-06-22 07:00:00,51.048,-7.34,51.5729958796,9.228,0,9.228,41.82,-7.34,42.4592510532,132.09,50.758,-7.32,51.2831060292,9.228,0,9.228,41.53,-7.32,42.1701707371,132.06
2019-06-22 07:30:00,56.694,-6.06,57.0169556886,18.454,0,18.454,38.24,-6.06,38.7171951463,131.59,56.414,-6.04,56.7364168414,18.454,0,18.454,37.96,-6.04,38.4375233333,131.56
2019-06-22 08:00:00,63.1115,-3.99,63.2375009962,29.3815,0,29.3815,33.73,-3.99,33.9651733398,131.52,62.8815,-4.0,63.0085949871,29.3815,0,29.3815,33.5,-4.0,33.7379608157,131.56
2019-06-22 08:30:00,69.4665,-2.42,69.5086399108,40.8465,0,40.8465,28.62,-2.42,28.7221308402,131.6,69.2765,-2.43,69.319105247,40.8465,0,40.8465,28.43,-2.43,28.5336608237,131.56
2019-06-22 09:00:00,75.3225,-1.17,75.3315863782,53.4625,0,53.4625,21.86,-1.17,21.8912882216,131.6,75.1725,-1.17,75.181604507,53.4625,0,53.4625,21.71,-1.17,21.7415040878,131.56
2019-06-22 09:30:00,79.7985,0.22,79.7988032633,65.3285,0,65.3285,14.47,0.22,14.4716723291,131.1,79.7085,0.19,79.7087264498,65.3285,0,65.3285,14.38,0.19,14.3812551608,131.07
2019-06-22 10:00:00,82.6835,1.58,82.6985947417,77.7735,0,77.7735,4.91,1.58,5.1579550211,131.39,82.6535,1.55,82.6680322873,77.7735,0,77.7735,4.88,1.55,5.1202441348,131.37
2019-06-22 10:30:00,81.6745,2.79,81.7221392907,78.3545,0,78.3545,3.32,2.79,4.3366461696,131.24,81.6545,2.75,81.7007947957,78.3545,0,78.3545,3.3,2.75,4.2956373217,131.21
2019-06-22 11:00:00,81.277,3.84,81.3676614448,81.117,0,81.117,0.16,3.84,3.8433318878,130.91,81.297,3.7800000000000002,81.3848303371,81.117,0,81.117,0.18,3.7800000000000002,3.7842832875,130.86
2019-06-22 11:30:00,80.9535,3.77,81.0412368011,82.6135,0,82.6135,-1.6600000000000001,3.77,4.1192839184,130.91,80.9635,3.73,81.0493752737,82.6135,0,82.6135,-1.65,3.73,4.078651738,130.86
2019-06-22 12:00:00,80.389,3.5300000000000002,80.4664664379,83.899,0,83.899,-3.51,3.5300000000000002,4.9780518278,130.91,80.419,3.48,80.4942604227,83.899,0,83.899,-3.48,3.48,4.9214631971,130.86
2019-06-22 12:30:00,79.147,2.74,79.1944140012,82.447,0,82.447,-3.3,2.74,4.2892423573,131.07,79.167,2.7,79.2130285307,82.447,0,82.447,-3.2800000000000002,2.7,4.2483408526,131.03
2019-06-22 13:00:00,78.7975,2.32,78.8316459694,80.8475,0,80.8475,-2.05,2.32,3.095948966,131.16,78.8475,2.27,78.8801696008,80.8475,0,80.8475,-2.0,2.27,3.0253760097,131.14
2019-06-22 13:30:00,77.5945,1.67,77.6124689096,80.6445,0,80.6445,-3.05,1.67,3.4772690434,131.48,77.6145,1.6400000000000001,77.6318247258,80.6445,0,80.6445,-3.03,1.6400000000000001,3.4453591975,131.43
2019-06-22 14:00:00,76.014,1.71,76.0332315241,78.594,0,78.594,-2.58,1.71,3.0952382784,131.48,76.054,1.6800000000000002,76.0725529741,78.594,0,78.594,-2.54,1.6800000000000002,3.0453242849,131.51
2019-06-22 14:30:00,75.6345,1.3900000000000001,75.6472715321,79.7045,0,79.7045,-4.07,1.3900000000000001,4.3008138765,131.77,75.6745,1.35,75.686540747,79.7045,0,79.7045,-4.03,1.35,4.250105881,131.74
2019-06-22 15:00:00,74.7625,0.64,74.7652392911,76.6625,0,76.6625,-1.9,0.64,2.0048940122,132.13,74.7925,0.6000000000000001,74.7949066197,76.6625,0,76.6625,-1.87,0.6000000000000001,1.9638991827,132.08
2019-06-22 15:30:00,74.898,1.05,74.905359648,80.068,0,80.068,-5.17,1.05,5.275547365,132.4,74.948,1.02,74.9549404909,80.068,0,80.068,-5.12,1.02,5.2206129908,132.36
2019-06-22 16:00:00,74.266,0.77,74.2699916252,77.966,0,77.966,-3.7,0.77,3.7792724167,132.4,74.316,0.75,74.3197844184,77.966,0,77.966,-3.65,0.75,3.7262581768,132.36
2019-06-22 16:30:00,71.965,-0.68,71.9682126011,67.885,0,67.885,4.08,-0.68,4.1362785206,132.49,71.935,-0.7000000000000001,71.9384057719,67.885,0,67.885,4.05,-0.7000000000000001,4.1100486615,132.44
2019-06-22 17:00:00,72.9885,-0.78,72.9926676609,61.0285,0,61.0285,11.96,-0.78,11.9854077945,132.74,72.9385,-0.81,72.9429974861,61.0285,0,61.0285,11.91,-0.81,11.9375123037,132.7
2019-06-22 17:30:00,73.461,-1.63,73.4790815198,52.201,0,52.201,21.26,-1.63,21.3223943308,132.95,73.331,-1.65,73.3495607417,52.201,0,52.201,21.13,-1.65,21.1943247121,132.92
2019-06-22 18:00:00,70.8335,-2.25,70.86922620039999,41.5435,0,41.5435,29.29,-2.25,29.376293163,132.77,70.6335,-2.26,70.6696463996,41.5435,0,41.5435,29.09,-2.26,29.1776575482,132.74
2019-06-22 18:30:00,71.3565,-3.16,71.4264355281,39.3865,0,39.3865,31.97,-3.16,32.125791819,133.02,71.1465,-3.17,71.2170861679,39.3865,0,39.3865,31.76,-3.17,31.9178085087,132.97
2019-06-22 19:00:00,70.0145,-3.48,70.1009315933,32.9845,0,32.9845,37.03,-3.48,37.1931620059,133.02,69.7745,-3.49,69.8617273638,32.9845,0,32.9845,36.79,-3.49,36.955164727,132.97
2019-06-22 19:30:00,65.8,-3.98,65.9202578878,24.98,0,24.98,40.82,-3.98,41.0135684865,133.02,65.52,-3.98,65.6407708669,24.98,0,24.98,40.54,-3.98,40.7348990425,132.97
2019-06-22 20:00:00,62.4405,-5.2,62.6566520032,17.2805,0,17.2805,45.16,-5.2,45.4583941643,130.52,62.1405,-5.2,62.3576919093,17.2805,0,17.2805,44.86,-5.2,45.1603764378,130.49
2019-06-22 20:30:00,59.699,-5.79,59.9791188748,13.299,0,13.299,46.4,-5.79,46.7598556456,130.62,59.379,-5.77,59.6586837015,13.299,0,13.299,46.08,-5.77,46.4398460376,130.57
2019-06-22 21:00:00,56.9555,-6.09,57.2801630606,9.0155,0,9.0155,47.94,-6.09,48.3252697871,130.62,56.6355,-6.08,56.9609187097,9.0155,0,9.0155,47.62,-6.08,48.0065703836,130.64
2019-06-22 21:30:00,54.3965,-6.08,54.7352319101,2.7065,0,2.7065,51.69,-6.08,52.0463495358,130.69,54.0465,-6.06,54.3851796195,2.7065,0,2.7065,51.34,-6.06,51.6964138021,130.64
2019-06-22 22:00:00,54.098,-5.79,54.4069637455,1.158,0,1.158,52.94,-5.79,53.2556823259,130.5,53.748,-5.79,54.058964141,1.158,0,1.158,52.59,-5.79,52.9077706958,130.44
2019-06-22 22:30:00,53.2265,-6.12,53.5771845308,1.2065000000000001,0,1.2065000000000001,52.02,-6.12,52.378762872,130.77,52.8765,-6.11,53.228341626,1.2065000000000001,0,1.2065000000000001,51.67,-6.11,52.030000961,130.72
2019-06-22 23:00:00,50.305,-6.79,50.7611773406,1.2650000000000001,0,1.2650000000000001,49.04,-6.79,49.5078347335,131.06,49.965,-6.78,50.4229077404,1.2650000000000001,0,1.2650000000000001,48.7,-6.78,49.1696898506,131.01
2019-06-22 23:30:00,49.0435,-8.09,49.7062671325,1.3135,0,1.3135,47.73,-8.09,48.4107529378,131.14,48.7135,-8.05,49.3741590536,1.3135,0,1.3135,47.4,-8.05,48.0787115052,131.11
2019-06-23 00:00:00,47.604,-8.75,48.4014805145,1.324,0,1.324,46.28,-8.75,47.0999033969,131.43,47.284,-8.72,48.0813379182,1.324,0,1.324,45.96,-8.72,46.779910218,131.4
2019-06-23 00:30:00,46.14,-9.0,47.0095692386,1.33,0,1.33,44.81,-9.0,45.7048804834,131.84,45.83,-8.98,46.7014914109,1.33,0,1.33,44.5,-8.98,45.3970307399,131.81
2019-06-23 01:00:00,44.243,-9.74,45.302435354,1.333,0,1.333,42.91,-9.74,44.0015420184,131.35,43.953,-9.7,45.0106232905,1.333,0,1.333,42.62,-9.7,43.7098890413,131.34
2019-06-23 01:30:00,44.9685,-9.76,46.0154712271,1.3585,0,1.3585,43.61,-9.76,44.6888095612,131.35,44.658500000000004,-9.72,45.7040482042,1.3585,0,1.3585,43.3,-9.72,44.3775664047,131.34
2019-06-23 02:00:00,44.0815,-10.08,45.2192994445,1.3715,0,1.3715,42.71,-10.08,43.8833738448,131.79,43.7915,-10.04,44.9276871456,1.3715,0,1.3715,42.42,-10.04,43.5919487979,131.74
2019-06-23 02:30:00,43.152,-10.22,44.3457270095,1.362,0,1.362,41.79,-10.22,43.021535305,131.9,42.852,-10.18,44.0445944924,1.362,0,1.362,41.49,-10.18,42.7206331882,131.88
2019-06-23 03:00:00,41.7535,-10.49,43.0510727189,1.3635,0,1.3635,40.39,-10.49,41.7299916127,132.14,41.4735,-10.45,42.7697755693,1.3635,0,1.3635,40.11,-10.45,41.4489396728,132.13
2019-06-23 03:30:00,41.162,-10.71,42.5325092606,1.3519999999999999,0,1.3519999999999999,39.81,-10.71,41.2254799851,132.14,40.882,-10.67,42.2514712643,1.3519999999999999,0,1.3519999999999999,39.53,-10.67,40.9447163869,132.13
2019-06-23 04:00:00,40.692,-10.74,42.0854661849,1.3519999999999999,0,1.3519999999999999,39.34,-10.74,40.7796910238,132.28,40.422,-10.69,41.8116512948,1.3519999999999999,0,1.3519999999999999,39.07,-10.69,40.5060612748,132.13
2019-06-23 04:30:00,40.209,-10.9,41.6602170062,1.359,0,1.359,38.85,-10.9,40.3501239155,132.28,39.939,-10.85,41.3865463768,1.359,0,1.359,38.58,-10.85,40.0766627852,132.22
2019-06-23 05:00:00,39.6135,-10.86,41.0751625955,1.3635,0,1.3635,38.25,-10.86,39.7618171114,132.28,39.3535,-10.81,40.8112002059,1.3635,0,1.3635,37.99,-10.81,39.4980531166,132.22
2019-06-23 05:30:00,39.531,-11.16,41.0760947633,1.561,0,1.561,37.97,-11.16,39.5760849504,132.36,39.261,-11.11,40.8026741893,1.561,0,1.561,37.7,-11.11,39.3029528153,132.22
2019-06-23 06:00:00,40.2875,-11.1,41.7886666005,3.0175,0,3.0175,37.27,-11.1,38.8878245727,132.28,40.0275,-11.05,41.5247306584,3.0175,0,3.0175,37.01,-11.05,38.6243783121,132.22
2019-06-23 06:30:00,42.4455,-10.75,43.7856479939,5.8655,0,5.8655,36.58,-10.75,38.1268789701,132.28,42.1955,-10.7,43.5310259499,5.8655,0,5.8655,36.33,-10.7,37.8729309666,132.3
2019-06-23 07:00:00,43.6335,-10.1,44.7871892649,8.7735,0,8.7735,34.86,-10.1,36.2936578482,132.11,43.4035,-10.05,44.5518384834,8.7735,0,8.7735,34.63,-10.05,36.0588324825,132.06
2019-06-23 07:30:00,47.631,-9.36,48.5419587676,11.600999999999999,0,11.600999999999999,36.03,-9.36,37.2259385375,131.84,47.381,-9.32,48.2889382882,11.600999999999999,0,11.600999999999999,35.78,-9.32,36.9739205387,131.8
2019-06-23 08:00:00,51.966,-8.17,52.6043159446,15.056,0,15.056,36.91,-8.17,37.8033993181,131.35,51.716,-8.13,52.3511371032,15.056,0,15.056,36.66,-8.13,37.5506657731,131.31
2019-06-23 08:30:00,56.099,-6.8100000000000005,56.5108299444,18.319,0,18.319,37.78,-6.8100000000000005,38.3888590609,132.09,55.839,-6.79,56.2503157413,18.319,0,18.319,37.52,-6.79,38.1294440033,132.07
2019-06-23 09:00:00,60.3105,-5.63,60.5727109369,20.6705,0,20.6705,39.64,-5.63,40.0378133769,131.52,60.0405,-5.62,60.3029521686,20.6705,0,20.6705,39.37,-5.62,39.7690998138,131.49
2019-06-23 09:30:00,64.1895,-4.58,64.3526868922,28.4295,0,28.4295,35.76,-4.58,36.052101187,131.15,63.9295,-4.5600000000000005,64.091922816,28.4295,0,28.4295,35.5,-4.5600000000000005,35.7916694218,131.13
2019-06-23 10:00:00,70.173,-3.38,70.2543545198,40.403,0,40.403,29.77,-3.38,29.9612633245,131.51,69.973,-3.38,70.0545867806,40.403,0,40.403,29.57,-3.38,29.762548614,131.5
2019-06-23 10:30:00,72.926,-2.77,72.9785884763,42.486,0,42.486,30.44,-2.77,30.5657733421,131.51,72.716,-2.7800000000000002,72.7691215833,42.486,0,42.486,30.23,-2.7800000000000002,30.3575575434,131.5
2019-06-23 11:00:00,73.6,-2.01,73.6274412159,42.42,0,42.42,31.18,-2.01,31.2447195539,131.59,73.39,-2.02,73.4177941646,42.42,0,42.42,30.97,-2.02,31.03580674,131.5
2019-06-23 11:30:00,72.107,-1.55,72.1236573463,32.557,0,32.557,39.55,-1.55,39.5803612919,131.14,71.837,-1.57,71.8541541527,32.557,0,32.557,39.28,-1.57,39.3113634971,131.12
2019-06-23 12:00:00,70.2535,-0.9,70.2592646008,23.8035,0,23.8035,46.45,-0.9,46.4587182346,131.24,69.9335,-0.93,69.9396834583,23.8035,0,23.8035,46.13,-0.93,46.1393736412,131.22
2019-06-23 12:30:00,71.666,-0.87,71.6712805523,23.426,0,23.426,48.24,-0.87,48.2478445114,131.24,71.336,-0.9,71.341677132,23.426,0,23.426,47.91,-0.9,47.9184526044,131.22
2019-06-23 13:00:00,71.641,-0.8,71.6454665767,22.561,0,22.561,49.08,-0.8,49.0865195344,131.33,71.311,-0.8300000000000001,71.315830087,22.561,0,22.561,48.75,-0.8300000000000001,48.7570651291,131.29
2019-06-23 13:30:00,68.9865,-1.34,68.9995129131,19.6665,0,19.6665,49.32,-1.34,49.3382002104,131.66,68.6465,-1.37,68.6601694016,19.6665,0,19.6665,48.98,-1.37,48.9991561152,131.62
2019-06-23 14:00:00,66.3575,-1.4100000000000001,66.3724785303,14.4975,0,14.4975,51.86,-1.4100000000000001,51.8791644112,131.66,65.9975,-1.44,66.0132078167,14.4975,0,14.4975,51.5,-1.44,51.5201281054,131.62
2019-06-23 14:30:00,66.4465,-2.03,66.4775019255,15.9165,0,15.9165,50.53,-2.03,50.5707603265,131.82,66.0965,-2.05,66.1282829979,15.9165,0,15.9165,50.18,-2.05,50.2218567956,131.78
2019-06-23 15:00:00,67.2285,-2.07,67.2603606313,18.8285,0,18.8285,48.4,-2.07,48.4442452723,131.94,66.8985,-2.1,66.9314522646,18.8285,0,18.8285,48.07,-2.1,48.1158487403,131.9
2019-06-23 15:30:00,66.2445,-2.29,66.2840695812,14.8045,0,14.8045,51.44,-2.29,51.4909477481,132.03,65.8945,-2.3,65.9346277024,14.8045,0,14.8045,51.09,-2.3,51.1417451795,131.98
2019-06-23 16:00:00,66.4925,-1.96,66.5213811962,11.4425,0,11.4425,55.05,-1.96,55.0848808658,131.81,66.1325,-1.99,66.1624338749,11.4425,0,11.4425,54.69,-1.99,54.7261929975,131.77
2019-06-23 16:30:00,69.042,-1.44,69.0570153134,9.392,0,9.392,59.65,-1.44,59.6673788598,131.64,68.632,-1.47,68.6477408514,9.392,0,9.392,59.24,-1.47,59.2582357145,131.62
2019-06-23 17:00:00,71.8275,-0.71,71.831009016,10.2275,0,10.2275,61.6,-0.71,61.6040915849,131.3,71.4075,-0.75,71.4114385533,10.2275,0,10.2275,61.18,-0.75,61.1845969179,131.28
2019-06-23 17:30:00,74.2955,-0.51,74.2972504219,13.9955,0,13.9955,60.3,-0.51,60.3021566779,131.1,73.8855,-0.54,73.8874732972,13.9955,0,13.9955,59.89,-0.54,59.8924344137,131.04
2019-06-23 18:00:00,74.756,-0.27,74.7564875847,16.216,0,16.216,58.54,-0.27,58.5406226479,130.99,74.356,-0.31,74.3566462127,16.216,0,16.216,58.14,-0.31,58.1408264475,130.96
2019-06-23 18:30:00,73.2815,-1.03,73.2887381679,15.9715,0,15.9715,57.31,-1.03,57.3192550545,131.11,72.8915,-1.06,72.8992069384,15.9715,0,15.9715,56.92,-1.06,56.9298691374,131.08
2019-06-23 19:00:00,71.5875,-1.19,71.59739001,14.6175,0,14.6175,56.97,-1.19,56.9824271157,131.22,71.2175,-1.22,71.2279489123,14.6175,0,14.6175,56.6,-1.22,56.613146883,131.21
2019-06-23 19:30:00,69.6355,-1.3599999999999999,69.6487793163,10.5755,0,10.5755,59.06,-1.3599999999999999,59.075656577,131.54,69.2255,-1.38,69.2392536806,10.5755,0,10.5755,58.65,-1.38,58.6662330476,131.51
2019-06-23 20:00:00,67.1995,-2.18,67.2348510837,9.5095,0,9.5095,57.69,-2.18,57.7311744208,131.9,66.8095,-2.21,66.8460424427,9.5095,0,9.5095,57.3,-2.21,57.3426028359,131.86
2019-06-23 20:30:00,64.7655,-2.81,64.8264304914,8.0255,0,8.0255,56.74,-2.81,56.8095388117,131.9,64.3655,-2.83,64.4276841913,8.0255,0,8.0255,56.34,-2.83,56.4110317225,131.93
2019-06-23 21:00:00,62.0215,-3.1,62.0989248075,6.6715,0,6.6715,55.35,-3.1,55.4367432305,132.0,61.6515,-3.11,61.7298918859,6.6715,0,6.6715,54.98,-3.11,55.0678899178,131.93
2019-06-23 21:30:00,59.079,-4.13,59.2231807741,1.8290000000000002,0,1.8290000000000002,57.25,-4.13,57.3987752483,131.32,58.689,-4.14,58.8348393471,1.8290000000000002,0,1.8290000000000002,56.86,-4.14,57.0105183278,131.28
2019-06-23 22:00:00,57.887,-4.27,58.0442733523,1.307,0,1.307,56.58,-4.27,56.7408961861,130.85,57.507,-4.28,57.6660510959,1.307,0,1.307,56.2,-4.28,56.362739465,130.83
2019-06-23 22:30:00,56.0545,-4.87,56.2656544461,1.3145,0,1.3145,54.74,-4.87,54.9562052911,131.28,55.6745,-4.86,55.886219681200004,1.3145,0,1.3145,54.36,-4.86,54.5768192551,131.24
