Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-23 23:00:00,52.2415,-5.58,52.5386593115,1.3115,0,1.3115,50.93,-5.58,51.2347665165,131.9,51.8915,-5.58,52.1906521539,1.3115,0,1.3115,50.58,-5.58,50.8868627447,131.88
2019-06-23 23:30:00,46.9165,-6.4,47.351008144,1.3165,0,1.3165,45.6,-6.4,46.0469325797,132.65,46.6065,-6.39,47.0425120742,1.3165,0,1.3165,45.29,-6.39,45.7385635979,132.62
2019-06-24 00:00:00,43.4575,-7.61,44.1187761191,1.2974999999999999,0,1.2974999999999999,42.16,-7.61,42.8413083367,131.65,43.1775,-7.58,43.8378022516,1.2974999999999999,0,1.2974999999999999,41.88,-7.58,42.5604370278,131.62
2019-06-24 00:30:00,42.191,-8.41,43.0210248716,1.301,0,1.301,40.89,-8.41,41.7459003975,131.23,41.901,-8.37,42.7288041139,1.301,0,1.301,40.6,-8.37,41.4537923476,131.19
2019-06-24 01:00:00,41.075,-8.92,42.0323925681,1.315,0,1.315,39.76,-8.92,40.7483005781,130.83,40.815,-8.89,41.7719562027,1.315,0,1.315,39.5,-8.89,40.488048854,130.8
2019-06-24 01:30:00,41.558,-9.08,42.5383798939,1.328,0,1.328,40.23,-9.08,41.2419604287,130.83,41.288,-9.04,42.2660684711,1.328,0,1.328,39.96,-9.04,40.9697839877,130.8
2019-06-24 02:00:00,41.136,-9.07,42.1240477162,1.336,0,1.336,39.8,-9.07,40.8203980872,130.76,40.876,-9.03,41.8615369522,1.336,0,1.336,39.54,-9.03,40.5580140046,130.8
2019-06-24 02:30:00,40.5115,-9.22,41.5474431494,1.3515000000000001,0,1.3515000000000001,39.16,-9.22,40.2307593764,130.76,40.2315,-9.18,41.2655545492,1.3515000000000001,0,1.3515000000000001,38.88,-9.18,39.9490525545,130.8
2019-06-24 03:00:00,39.465,-9.28,40.5413939696,1.345,0,1.345,38.12,-9.28,39.2333123761,130.93,39.215,-9.24,40.2888796692,1.345,0,1.345,37.87,-9.24,38.9809504758,130.89
2019-06-24 03:30:00,39.5125,-8.92,40.5068396231,1.3525,0,1.3525,38.16,-8.92,39.1886718326,131.35,39.2525,-8.87,40.2422123677,1.3525,0,1.3525,37.9,-8.87,38.9241172026,131.32
2019-06-24 04:00:00,39.352,-8.78,40.3195771803,1.3519999999999999,0,1.3519999999999999,38.0,-8.78,39.0011333169,131.62,39.102,-8.75,40.0690516983,1.3519999999999999,0,1.3519999999999999,37.75,-8.75,38.7508064432,131.56
2019-06-24 04:30:00,39.5735,-8.67,40.5121068602,1.3435000000000001,0,1.3435000000000001,38.23,-8.67,39.2007882574,131.62,39.3135,-8.64,40.2517189975,1.3435000000000001,0,1.3435000000000001,37.97,-8.64,38.9406022039,131.56
2019-06-24 05:00:00,39.51,-8.64,40.4436608135,1.3,0,1.3,38.21,-8.64,39.1746563482,131.62,39.25,-8.59,40.1789820677,1.3,0,1.3,37.95,-8.59,38.9100321254,131.56
2019-06-24 05:30:00,40.7705,-8.3,41.6067743312,1.3205,0,1.3205,39.45,-8.3,40.3136763394,131.62,40.5105,-8.27,41.346021698,1.3205,0,1.3205,39.19,-8.27,40.053077285,131.56
2019-06-24 06:00:00,43.436,-7.5,44.0787488026,1.9060000000000001,0,1.9060000000000001,41.53,-7.5,42.2017878768,131.42,43.166,-7.47,43.8075844575,1.9060000000000001,0,1.9060000000000001,41.26,-7.47,41.9307584,131.38
2019-06-24 06:30:00,50.805,-5.16,51.0663649088,3.725,0,3.725,47.08,-5.16,47.3619256365,130.97,50.495,-5.15,50.7569455838,3.725,0,3.725,46.77,-5.15,47.0526874897,130.93
2019-06-24 07:00:00,58.6015,-2.67,58.6622937009,6.7015,0,6.7015,51.9,-2.67,51.9686338093,131.27,58.2415,-2.69,58.3035884166,6.7015,0,6.7015,51.54,-2.69,51.6101511333,131.21
2019-06-24 07:30:00,67.12,0.07,67.1200365018,11.11,0,11.11,56.01,0.07,56.0100437422,130.84,66.74,0.04,66.7400119868,11.11,0,11.11,55.63,0.04,55.6300143807,130.8
2019-06-24 08:00:00,72.3455,2.2,72.378942865,15.0855,0,15.0855,57.26,2.2,57.3022477744,130.41,71.9555,2.16,71.9879127371,15.0855,0,15.0855,56.87,2.16,56.9110050869,130.39
2019-06-24 08:30:00,74.5185,3.75,74.6127961026,17.0485,0,17.0485,57.47,3.75,57.592216488,130.05,74.1285,3.69,74.2202843719,17.0485,0,17.0485,57.08,3.69,57.1991477209,130.0
2019-06-24 09:00:00,76.8975,4.86,77.0509254081,25.3175,0,25.3175,51.58,4.86,51.8084549084,129.97,76.5475,4.8100000000000005,76.698473624,25.3175,0,25.3175,51.23,4.8100000000000005,51.4553107074,129.92
2019-06-24 09:30:00,81.653,5.23,81.820323325,34.913,0,34.913,46.74,5.23,47.0316967587,130.06,81.323,5.18,81.4878072413,34.913,0,34.913,46.41,5.18,46.6981851896,130.01
2019-06-24 10:00:00,83.7145,5.23,83.8777110456,47.3945,0,47.3945,36.32,5.23,36.6946222218,130.16,83.4745,5.17,83.6344489445,47.3945,0,47.3945,36.08,5.17,36.4485294628,130.11
2019-06-24 10:30:00,82.701,5.24,82.8668389707,50.801,0,50.801,31.9,5.24,32.3275053167,130.06,82.481,5.19,82.6441253871,50.801,0,50.801,31.68,5.19,32.1023130008,130.11
2019-06-24 11:00:00,85.2215,5.76,85.4159333043,62.4815,0,62.4815,22.74,5.76,23.4581584955,129.86,85.0715,5.7,85.262243181,62.4815,0,62.4815,22.59,5.7,23.2980278135,129.84
2019-06-24 11:30:00,87.128,5.67,87.3122974386,68.608,0,68.608,18.52,5.67,19.3685131076,129.72,87.008,5.61,87.1886699291,68.608,0,68.608,18.4,5.61,19.2362184433,129.7
2019-06-24 12:00:00,87.722,4.84,87.855420345,68.382,0,68.382,19.34,4.84,19.9364289681,130.04,87.592,4.78,87.7223281953,68.382,0,68.382,19.21,4.78,19.7957697501,130.03
2019-06-24 12:30:00,88.224,4.78,88.3533959506,70.064,0,70.064,18.16,4.78,18.7785515948,130.04,88.104,4.73,88.2308773389,70.064,0,70.064,18.04,4.73,18.6497855216,130.03
2019-06-24 13:00:00,90.14,5.33,90.2974445929,80.54,0,80.54,9.6,5.33,10.9803870606,130.04,90.07,5.27,90.2240422504,80.54,0,80.54,9.53,5.27,10.890078053,130.03
2019-06-24 13:30:00,87.928,4.96,88.0677851657,82.278,0,82.278,5.65,4.96,7.5182511264,130.27,87.898,4.91,88.0350299824,82.278,0,82.278,5.62,4.91,7.4627407834,130.24
2019-06-24 14:00:00,85.224,4.38,85.3364785775,70.884,0,70.884,14.34,4.38,14.9939987995,130.53,85.134,4.33,85.2440429356,70.884,0,70.884,14.25,4.33,14.8933340794,130.5
2019-06-24 14:30:00,81.837,3.51,81.9122376022,58.267,0,58.267,23.57,3.51,23.8299181702,130.46,81.667,3.47,81.7406862523,58.267,0,58.267,23.4,3.47,23.6558851029,130.5
2019-06-24 15:00:00,78.9615,3.33,79.0316859383,50.7115,0,50.7115,28.25,3.33,28.4455866524,130.46,78.7715,3.29,78.8401757497,50.7115,0,50.7115,28.06,3.29,28.2522158423,130.5
2019-06-24 15:30:00,77.711,3.31,77.781460651,45.121,0,45.121,32.59,3.31,32.7576586465,130.6,77.481,3.25,77.5491319165,45.121,0,45.121,32.36,3.25,32.5227935455,130.5
2019-06-24 16:00:00,78.6815,2.92,78.7356643603,48.6615,0,48.6615,30.02,2.92,30.1616776722,130.6,78.4815,2.88,78.5343252486,48.6615,0,48.6615,29.82,2.88,29.9587516429,130.61
2019-06-24 16:30:00,82.615,2.66,82.6578116393,51.915,0,51.915,30.7,2.66,30.8150223106,130.76,82.395,2.63,82.4369633417,51.915,0,51.915,30.48,2.63,30.5932557927,130.73
2019-06-24 17:00:00,82.486,1.88,82.5074214601,43.736,0,43.736,38.75,1.88,38.7955783563,130.88,82.226,1.83,82.2463614758,43.736,0,43.736,38.49,1.83,38.5334789501,130.84
2019-06-24 17:30:00,84.142,1.24,84.1511364391,45.362,0,45.362,38.78,1.24,38.7998195872,131.02,83.872,1.21,83.8807277269,45.362,0,45.362,38.51,1.21,38.5290046588,130.99
2019-06-24 18:00:00,84.677,0.46,84.6782494446,44.017,0,44.017,40.66,0.46,40.6626019827,131.26,84.397,0.43,84.398095411,44.017,0,44.017,40.38,0.43,40.3822894349,131.24
2019-06-24 18:30:00,80.8355,0.25,80.8358865867,28.3455,0,28.3455,52.49,0.25,52.4905953481,131.26,80.4755,0.21,80.475773996,28.3455,0,28.3455,52.13,0.21,52.1304229793,131.24
2019-06-24 19:00:00,78.226,0.12,78.226092041,19.686,0,19.686,58.54,0.12,58.5401229927,131.05,77.816,0.07,77.8160314845,19.686,0,19.686,58.13,0.07,58.1300421469,131.0
2019-06-24 19:30:00,76.0885,-0.27,76.0889790459,15.3485,0,15.3485,60.74,-0.27,60.7406000958,131.13,75.6785,-0.29,75.6790556379,15.3485,0,15.3485,60.33,-0.29,60.3306969958,131.0
2019-06-24 20:00:00,73.7195,-1.23,73.7297604787,14.7895,0,14.7895,58.93,-1.23,58.9428350183,131.53,73.3095,-1.26,73.320327265,14.7895,0,14.7895,58.52,-1.26,58.5335630216,131.5
2019-06-24 20:30:00,70.752,-2.36,70.791349076,13.892,0,13.892,56.86,-2.36,56.9089553585,131.65,70.362,-2.38,70.40224033370001,13.892,0,13.892,56.47,-2.38,56.5201318116,131.59
2019-06-24 21:00:00,62.3625,-2.64,62.4183547224,9.5825,0,9.5825,52.78,-2.64,52.8459837641,131.56,61.9525,-2.66,62.0095787459,9.5825,0,9.5825,52.37,-2.66,52.4375104291,131.52
2019-06-24 21:30:00,53.4535,-3.16,53.5468230827,8.1335,0,8.1335,45.32,-3.16,45.4300341184,131.83,53.1135,-3.17,53.2080142671,8.1335,0,8.1335,44.98,-3.17,45.0915657302,131.79
2019-06-24 22:00:00,59.811,0.65,59.8145318547,5.061,0,5.061,54.75,0.65,54.7538583115,131.39,59.411,0.14,59.4111649524,5.061,0,5.061,54.35,0.14,54.3501803125,131.36
2019-06-24 22:30:00,56.686,6.23,57.0273223639,0.846,0,0.846,55.84,6.23,56.1864618925,132.21,56.306,6.14,56.6397849219,0.846,0,0.846,55.46,6.14,55.7988458662,132.19
2019-06-24 23:00:00,53.998,5.35,54.2623857198,0.868,0,0.868,53.13,5.35,53.3986835044,132.77,53.628,5.27,53.8863181522,0.868,0,0.868,52.76,5.27,53.0225470908,132.74
2019-06-24 23:30:00,50.0155,2.18,50.0629867292,0.8855000000000001,0,0.8855000000000001,49.13,2.18,49.1783417777,132.19,49.6755,2.61,49.7440187384,0.8855000000000001,0,0.8855000000000001,48.79,2.61,48.8597605397,132.16
2019-06-25 00:00:00,46.431,-2.25,46.4854844118,0.901,0,0.901,45.53,-2.25,45.5855613106,130.36,46.111,-2.2800000000000002,46.167333917,0.901,0,0.901,45.21,-2.2800000000000002,45.2674551969,130.33
2019-06-25 00:30:00,44.7105,-2.7,44.7919502841,0.9105000000000001,0,0.9105000000000001,43.8,-2.7,43.8831402705,130.36,44.3905,-2.71,44.4731445959,0.9105000000000001,0,0.9105000000000001,43.48,-2.71,43.564371911,130.4
2019-06-25 01:00:00,45.058,-2.95,45.1544667115,0.798,0,0.798,44.26,-2.95,44.3582021728,130.54,44.738,-2.9699999999999998,44.8364755974,0.798,0,0.798,43.94,-2.9699999999999998,44.0402599901,130.53
2019-06-25 01:30:00,46.1195,-3.03,46.2189266454,0.7895000000000001,0,0.7895000000000001,45.33,-3.03,45.4311545088,130.54,45.8095,-3.04,45.9102590959,0.7895000000000001,0,0.7895000000000001,45.02,-3.04,45.1225220926,130.53
2019-06-25 02:00:00,45.2045,-3.45,45.3359605639,0.7645000000000001,0,0.7645000000000001,44.44,-3.45,44.5737153488,130.75,44.8745,-3.47,45.0084619849,0.7645000000000001,0,0.7645000000000001,44.11,-3.47,44.2462766795,130.74
2019-06-25 02:30:00,44.5785,-3.56,44.7204233237,0.7785000000000001,0,0.7785000000000001,43.8,-3.56,43.9444376457,130.86,44.2585,-3.5700000000000003,44.4022490675,0.7785000000000001,0,0.7785000000000001,43.48,-3.5700000000000003,43.6263143068,130.85
2019-06-25 03:00:00,43.6605,-3.85,43.8299185517,0.7305,0,0.7305,42.93,-3.85,43.1022899624,131.01,43.3505,-3.87,43.522899148,0.7305,0,0.7305,42.62,-3.87,42.7953420363,130.97
2019-06-25 03:30:00,43.1255,-3.93,43.304198991,0.7955,0,0.7955,42.33,-3.93,42.5120429996,131.15,42.8255,-3.93,43.0054455883,0.7955,0,0.7955,42.03,-3.93,42.2133367551,131.15
2019-06-25 04:00:00,42.953,-3.8,43.1207630846,0.763,0,0.763,42.19,-3.8,42.3607849313,131.15,42.643,-3.8200000000000003,42.8137577071,0.763,0,0.763,41.88,-3.8200000000000003,42.0538559469,131.15
2019-06-25 04:30:00,43.0415,-3.99,43.2260433333,0.8315,0,0.8315,42.21,-3.99,42.398162696,131.23,42.7415,-3.99,42.9273330438,0.8315,0,0.8315,41.91,-3.99,42.09950356,131.15
2019-06-25 05:00:00,42.709,-3.74,42.8724419762,0.789,0,0.789,41.92,-3.74,42.086506151,131.02,42.419,-3.76,42.5853162604,0.789,0,0.789,41.63,-3.76,41.7994557381,131.0
2019-06-25 05:30:00,43.0005,-3.48,43.1410871473,0.8305,0,0.8305,42.17,-3.48,42.3133465942,130.82,42.7005,-3.49,42.8428850598,0.8305,0,0.8305,41.87,-3.49,42.0151996306,130.81
2019-06-25 06:00:00,44.4985,-2.75,44.5833937947,0.7885000000000001,0,0.7885000000000001,43.71,-2.75,43.7964222283,130.58,44.1985,-2.77,44.2852153913,0.7885000000000001,0,0.7885000000000001,43.41,-2.77,43.4982873226,130.55
2019-06-25 06:30:00,50.809,-0.71,50.8139604932,0.9390000000000001,0,0.9390000000000001,49.87,-0.71,49.8750538847,129.7,50.439,-0.73,50.444282342,0.9390000000000001,0,0.9390000000000001,49.5,-0.73,49.5053825356,129.68
2019-06-25 07:00:00,56.897,1.33,56.9125426334,1.517,0,1.517,55.38,1.33,55.3959682648,129.26,56.517,1.3,56.5319492765,1.517,0,1.517,55.0,1.3,55.0153614911,129.24
2019-06-25 07:30:00,62.9515,4.08,63.0835775163,2.6115,0,2.6115,60.34,4.08,60.477781044,129.68,62.5215,4.02,62.650605442,2.6115,0,2.6115,59.91,4.02,60.0447208337,129.65
2019-06-25 08:00:00,66.4175,5.93,66.681700685,4.7875,0,4.7875,61.63,5.93,61.9146331654,129.38,65.9875,5.86,66.2471867799,4.7875,0,4.7875,61.2,5.86,61.4799121665,129.36
2019-06-25 08:30:00,68.7145,6.89,69.0590660974,7.9845,0,7.9845,60.73,6.89,61.1195958756,129.38,68.2845,6.8,68.6222481434,7.9845,0,7.9845,60.3,6.8,60.6822049698,129.36
2019-06-25 09:00:00,67.1505,6.75,67.4889039046,12.2905,0,12.2905,54.86,6.75,55.2737017034,129.38,71.8505,7.49,72.2398397718,12.2905,0,12.2905,59.56,7.49,60.0291071065,129.36
2019-06-25 09:30:00,20.6115,0.0,20.6115,20.6115,0,20.6115,0.0,0.0,0.0,0.0,104.8615,27.13,108.3142238224,20.6115,0,20.6115,84.25,27.13,88.5104479708,130.49
2019-06-25 10:00:00,22.5415,0.0,22.5415,22.5415,0,22.5415,0.0,0.0,0.0,0.0,102.8215,27.18,106.3532475397,22.5415,0,22.5415,80.28,27.18,84.7563024205,130.49
2019-06-25 10:30:00,66.583,4.83,66.7579567467,26.143,0,26.143,40.44,4.83,40.7274170553,131.59,78.963,24.48,82.6705858755,26.143,0,26.143,52.82,24.48,58.2170318721,131.37
2019-06-25 11:00:00,73.8075,6.04,74.0542278081,25.9375,0,25.9375,47.87,6.04,48.2495440393,131.44,74.1875,24.26,78.0533968271,25.9375,0,25.9375,48.25,24.26,54.0056487786,131.3
2019-06-25 11:30:00,74.0115,6.28,74.2774564202,25.4415,0,25.4415,48.57,6.28,48.9743126547,131.36,74.4015,24.5,78.3315594269,25.4415,0,25.4415,48.96,24.5,54.7478912836,131.3
2019-06-25 12:00:00,74.511,6.46,74.7905122392,26.081,0,26.081,48.43,6.46,48.8589449333,131.36,74.901,24.72,78.8748261551,26.081,0,26.081,48.82,24.72,54.7217580127,131.3
2019-06-25 12:30:00,75.433,6.11,75.680047496,28.123,0,28.123,47.31,6.11,47.7029160534,131.45,75.823,24.37,79.643105345,28.123,0,28.123,47.7,24.37,53.5647916079,131.41
2019-06-25 13:00:00,75.1015,6.44,75.3771112623,26.7815,0,26.7815,48.32,6.44,48.74726659,131.45,75.4915,24.7,79.4295698858,26.7815,0,26.7815,48.71,24.7,54.6145960344,131.41
2019-06-25 13:30:00,73.5545,12.83,74.665074635,25.4545,0,25.4545,48.1,12.83,49.7817125057,130.99,73.1045,10.65,73.8761830379,25.4545,0,25.4545,47.65,10.65,48.8256592377,130.94
2019-06-25 14:00:00,72.694,18.8,75.0856686459,26.144,0,26.144,46.55,18.8,50.2030128578,130.17,71.574,0.03,71.5740062872,26.144,0,26.144,45.43,0.03,45.4300099053,130.13
2019-06-25 14:30:00,72.0965,19.17,74.6015697707,24.7765,0,24.7765,47.32,19.17,51.0555707049,129.95,70.9665,0.52,70.9684050987,24.7765,0,24.7765,46.19,0.52,46.1929269477,129.89
2019-06-25 15:00:00,71.2315,19.1,73.7477904228,23.0215,0,23.0215,48.21,19.1,51.8557046042,130.14,70.1015,0.41000000000000003,70.1026989655,23.0215,0,23.0215,47.08,0.41000000000000003,47.0817852253,130.11
2019-06-25 15:30:00,71.58,18.99,74.0561712486,23.56,0,23.56,48.02,18.99,51.6385563315,130.29,70.43,0.18,70.4302300152,23.56,0,23.56,46.87,0.18,46.8703456356,130.25
2019-06-25 16:00:00,72.0315,19.0,74.4952145594,20.8915,0,20.8915,51.14,19.0,54.5554726861,130.2,70.8515,0.23,70.851873315,20.8915,0,20.8915,49.96,0.23,49.9605294207,130.14
2019-06-25 16:30:00,74.092,18.71,76.4178550078,23.992,0,23.992,50.1,18.71,53.4796606197,130.2,72.922,-0.03,72.922006171,23.992,0,23.992,48.93,-0.03,48.9300091968,130.23
2019-06-25 17:00:00,78.404,17.95,80.432516534,31.814,0,31.814,46.59,17.95,49.9282545259,130.49,77.284,-0.8300000000000001,77.2884568095,31.814,0,31.814,45.47,-0.8300000000000001,45.4775746935,130.47
2019-06-25 17:30:00,78.424,17.61,80.3768366882,28.034,0,28.034,50.39,17.61,53.3784994169,130.61,77.234,-1.22,77.2436350517,28.034,0,28.034,49.2,-1.22,49.2151236918,130.54
2019-06-25 18:00:00,78.3045,17.02,80.1328591793,27.5645,0,27.5645,50.74,17.02,53.5184827887,130.88,77.1145,-1.8399999999999999,77.1364486495,27.5645,0,27.5645,49.55,-1.8399999999999999,49.5841517019,130.85
2019-06-25 18:30:00,77.318,16.87,79.1370332019,22.708,0,22.708,54.61,16.87,57.1563557271,130.88,76.068,-1.98,76.0937646854,22.708,0,22.708,53.36,-1.98,53.3967227459,130.85
2019-06-25 19:00:00,74.2145,16.7,76.0702439213,16.1745,0,16.1745,58.04,16.7,60.3947977892,130.36,72.9345,-2.03,72.9627452214,16.1745,0,16.1745,56.76,-2.03,56.7962894915,130.33
2019-06-25 19:30:00,71.2045,16.25,73.0352197248,10.8145,0,10.8145,60.39,16.25,62.538105184,130.36,69.8945,-2.45,69.9374265344,10.8145,0,10.8145,59.08,-2.45,59.1307779418,130.33
2019-06-25 20:00:00,69.264,16.15,71.1218967407,7.084,0,7.084,62.18,16.15,64.2430922357,130.47,67.904,-2.59,67.9533760456,7.084,0,7.084,60.82,-2.59,60.8751221765,130.43
2019-06-25 20:30:00,67.9925,15.07,69.6425513336,7.9925,0,7.9925,60.0,15.07,61.8635991517,130.84,66.6725,-3.73,66.7767561076,7.9925,0,7.9925,58.68,-3.73,58.7984294008,130.8
2019-06-25 21:00:00,63.2855,15.1,65.0620051201,4.2755,0,4.2755,59.01,15.1,60.9113298164,130.63,61.9655,-3.66,62.0734950704,4.2755,0,4.2755,57.69,-3.66,57.8059832543,130.59
2019-06-25 21:30:00,60.642,14.15,62.2709777023,1.152,0,1.152,59.49,14.15,61.1496737522,130.36,59.342,-4.52,59.5138921933,1.152,0,1.152,58.19,-4.52,58.3652850588,130.33
2019-06-25 22:00:00,62.3735,13.8,63.881871468,0.7935,0,0.7935,61.58,13.8,63.1073403021,130.61,61.0435,-4.91,61.2406482024,0.7935,0,0.7935,60.25,-4.91,60.449736145,130.59
2019-06-25 22:30:00,59.349,12.87,60.7284175737,0.809,0,0.809,58.54,12.87,59.9380388401,131.1,58.059,-5.97,58.3651298379,0.809,0,0.809,57.25,-5.97,57.5604325905,131.08
2019-06-25 23:00:00,55.8515,11.97,57.1197947497,0.8215,0,0.8215,55.03,11.97,56.3167985596,131.93,54.5915,-7.14,55.0564389717,0.8215,0,0.8215,53.77,-7.14,54.2419809741,131.91
2019-06-25 23:30:00,51.514,4.73,51.7306978109,0.864,0,0.864,50.65,4.73,50.8703784142,131.63,50.974,0.78,50.979967399,0.864,0,0.864,50.11,0.78,50.1160702769,131.61
2019-06-26 00:00:00,49.6615,2.45,49.721897412,0.8415,0,0.8415,48.82,2.45,48.881437172,131.63,49.3115,2.37,49.3684203945,0.8415,0,0.8415,48.47,2.37,48.5279074348,131.61
2019-06-26 00:30:00,48.5665,2.06,48.6101689181,0.8365,0,0.8365,47.73,2.06,47.7744335393,131.43,48.2165,1.99,48.2575483448,0.8365,0,0.8365,47.38,1.99,47.4217724258,131.42
2019-06-26 01:00:00,46.9885,1.04,47.0000077899,0.8485,0,0.8485,46.14,1.04,46.1517193613,130.19,46.658500000000004,0.98,46.6687906662,0.8485,0,0.8485,45.81,0.98,45.8204812284,130.16
2019-06-26 01:30:00,47.89,1.03,47.9010751445,0.86,0,0.86,47.03,1.03,47.0412776187,130.19,47.56,0.97,47.5698906873,0.86,0,0.86,46.7,0.97,46.7100727895,130.16
2019-06-26 02:00:00,47.009,1.02,47.0200646639,0.8190000000000001,0,0.8190000000000001,46.19,1.02,46.2012608053,130.28,46.669,0.9500000000000001,46.6786681579,0.8190000000000001,0,0.8190000000000001,45.85,0.9500000000000001,45.8598408196,130.26
2019-06-26 02:30:00,46.268,0.9,46.2767525222,0.808,0,0.808,45.46,0.9,45.4689080581,131.08,45.928,0.85,45.9358648988,0.808,0,0.808,45.12,0.85,45.1280057171,131.06
2019-06-26 03:00:00,44.977,0.7000000000000001,44.9824468988,0.777,0,0.777,44.2,0.7000000000000001,44.2055426389,132.04,44.657,0.63,44.6614436511,0.777,0,0.777,43.88,0.63,43.8845223285,132.01
2019-06-26 03:30:00,44.6135,0.68,44.6186819869,0.8035,0,0.8035,43.81,0.68,43.8152770161,132.28,44.3035,0.62,44.3078380453,0.8035,0,0.8035,43.5,0.62,43.5044181664,132.28
2019-06-26 04:00:00,44.5155,0.7000000000000001,44.5210033608,0.8355,0,0.8355,43.68,0.7000000000000001,43.6856086143,132.36,44.1955,0.63,44.1999900481,0.8355,0,0.8355,43.36,0.63,43.3645765574,132.28
2019-06-26 04:30:00,44.633,0.58,44.636768353,0.833,0,0.833,43.8,0.58,43.8038400143,132.36,44.323,0.52,44.3260502301,0.833,0,0.833,43.49,0.52,43.4931086495,132.37
2019-06-26 05:00:00,44.488,0.5,44.4908096577,0.848,0,0.848,43.64,0.5,43.6428642506,132.43,44.168,0.44,44.1701915776,0.848,0,0.848,43.32,0.44,43.3222344761,132.37
2019-06-26 05:30:00,45.1055,1.26,45.1230953088,0.8455,0,0.8455,44.26,1.26,44.2779312977,132.43,44.7855,1.2,44.8015737475,0.8455,0,0.8455,43.94,1.2,43.9563829267,132.37
2019-06-26 06:00:00,46.739,2.26,46.7936076938,1.229,0,1.229,45.51,2.26,45.566080586300004,132.12,46.419,2.2,46.4711045812,1.229,0,1.229,45.19,2.2,45.243519978,132.06
2019-06-26 06:30:00,52.9835,4.4,53.1658844773,1.3435000000000001,0,1.3435000000000001,51.64,4.4,51.8271125956,131.17,52.6335,4.31,52.8096716734,1.3435000000000001,0,1.3435000000000001,51.29,4.31,51.4707703459,131.13
2019-06-26 07:00:00,58.623,6.67,59.0012290465,2.533,0,2.533,56.09,6.67,56.48519275,130.7,58.213,6.5600000000000005,58.5814558457,2.533,0,2.533,55.68,6.5600000000000005,56.0651050119,130.67
2019-06-26 07:30:00,65.714,8.54,66.2665933635,6.144,0,6.144,59.57,8.54,60.1790370478,129.79,65.314,8.96,65.9257172581,6.144,0,6.144,59.17,8.96,59.8445528014,129.75
2019-06-26 08:00:00,70.0105,6.53,70.3143727146,10.1305,0,10.1305,59.88,6.53,60.2350006226,132.43,69.5905,6.43,69.886927177,10.1305,0,10.1305,59.46,6.43,59.8066593282,132.39
2019-06-26 08:30:00,72.394,7.71,72.8034019535,11.764,0,11.764,60.63,7.71,61.118254229,131.99,71.974,7.61,72.3751944799,11.764,0,11.764,60.21,7.61,60.6890121851,131.95
2019-06-26 09:00:00,73.154,8.57,73.654277649,13.354,0,13.354,59.8,8.57,60.4109667196,131.78,72.744,8.46,73.2342893459,13.354,0,13.354,59.39,8.46,59.9895299198,131.73
2019-06-26 09:30:00,74.803,9.43,75.3950509583,13.323,0,13.323,61.48,9.43,62.1989975803,131.56,74.363,9.32,74.9447674558,13.323,0,13.323,61.04,9.32,61.7474209988,131.54
2019-06-26 10:00:00,75.977,9.36,76.5513822801,16.387,0,16.387,59.59,9.36,60.3206241679,131.56,75.557,9.25,76.1211058052,16.387,0,16.387,59.17,9.25,59.8886583587,131.54
2019-06-26 10:30:00,76.6835,8.79,77.1856416197,19.5435,0,19.5435,57.14,8.79,57.8121414583,131.77,76.2735,8.68,76.7658075073,19.5435,0,19.5435,56.73,8.68,57.3902021254,131.74
2019-06-26 11:00:00,76.163,9.19,76.7154395738,19.033,0,19.033,57.13,9.19,57.864436401,131.67,75.773,9.08,76.3150963375,19.033,0,19.033,56.74,9.08,57.4619352267,131.66
2019-06-26 11:30:00,75.6555,10.08,76.3240530911,18.1655,0,18.1655,57.49,10.08,58.3669983809,131.31,75.2355,9.96,75.8919103742,18.1655,0,18.1655,57.07,9.96,57.9326030832,131.26
2019-06-26 12:00:00,77.4535,9.28,78.007455171,28.0835,0,28.0835,49.37,9.28,50.2346026161,131.31,77.1035,9.16,77.6457037591,28.0835,0,28.0835,49.02,9.16,49.8684870434,131.26
2019-06-26 12:30:00,78.641,9.15,79.1715187489,33.991,0,33.991,44.65,9.15,45.5779003465,131.24,78.331,9.04,78.8509173124,33.991,0,33.991,44.34,9.04,45.2521513301,131.26
2019-06-26 13:00:00,78.742,9.88,79.3594163537,36.332,0,36.332,42.41,9.88,43.5456369801,131.33,78.462,9.77,79.0679349926,36.332,0,36.332,42.13,9.77,43.2480034221,131.26
2019-06-26 13:30:00,76.9195,8.81,77.4223842325,35.1795,0,35.1795,41.74,8.81,42.6596261118,131.56,76.6195,8.7,77.111852398,35.1795,0,35.1795,41.44,8.7,42.3434009026,131.51
2019-06-26 14:00:00,75.063,8.01,75.4891652424,38.033,0,38.033,37.03,8.01,37.88642237,131.67,74.803,7.92,75.2211087993,38.033,0,38.033,36.77,7.92,37.6132862164,131.64
2019-06-26 14:30:00,78.38,8.83,78.8758093461,52.85,0,52.85,25.53,8.83,27.0138816167,131.54,78.21,8.72,78.6946154448,52.85,0,52.85,25.36,8.72,26.817307844,131.51
2019-06-26 15:00:00,79.4235,9.5,79.9896390306,60.0035,0,60.0035,19.42,9.5,21.6191211662,131.38,79.2935,9.41,79.8499044599,60.0035,0,60.0035,19.29,9.41,21.4628096949,131.36
2019-06-26 15:30:00,81.3455,10.12,81.9725854798,68.1355,0,68.1355,13.21,10.12,16.6408683668,131.09,81.2555,10.01,81.8697525357,68.1355,0,68.1355,13.12,10.01,16.5025604074,131.07
2019-06-26 16:00:00,83.512,10.1,84.1205334267,71.342,0,71.342,12.17,10.1,15.815147802,131.22,83.442,10.0,84.0390823605,71.342,0,71.342,12.1,10.0,15.6974520225,131.21
2019-06-26 16:30:00,84.98,9.4,85.498306416,67.87,0,67.87,17.11,9.4,19.5220926132,131.6,84.86,9.29,85.3669942074,67.87,0,67.87,16.99,9.29,19.3639923569,131.58
2019-06-26 17:00:00,85.784,8.79,86.2331650585,62.464,0,62.464,23.32,8.79,24.921607091,131.85,85.634,8.69,86.0737942466,62.464,0,62.464,23.17,8.69,24.7460097794,131.84
2019-06-26 17:30:00,84.1525,7.18,84.458248006,54.6925,0,54.6925,29.46,7.18,30.3223350024,132.19,83.9525,7.08,84.2505113115,54.6925,0,54.6925,29.26,7.08,30.1043850626,132.17
2019-06-26 18:00:00,81.303,6.22,81.5405801365,44.133,0,44.133,37.17,6.22,37.6868319178,132.29,81.043,6.13,81.2745024531,44.133,0,44.133,36.91,6.13,37.4155716247,132.24
2019-06-26 18:30:00,79.239,5.77,79.4488012559,35.249,0,35.249,43.99,5.77,44.3668006509,132.43,78.939,5.68,79.1430863752,35.249,0,35.249,43.69,5.68,44.0576724306,132.38
2019-06-26 19:00:00,75.147,4.94,75.3091973732,26.127,0,26.127,49.02,4.94,49.2682859454,132.43,74.807,4.85,74.9640563804,26.127,0,26.127,48.68,4.85,48.9210067353,132.38
2019-06-26 19:30:00,70.761,4.74,70.91957925,15.981,0,15.981,54.78,4.74,54.9846887779,132.3,70.371,4.66,70.5251248918,15.981,0,15.981,54.39,4.66,54.5892635964,132.28
2019-06-26 20:00:00,68.783,4.26,68.914792962,11.643,0,11.643,57.14,4.26,57.298579389,132.38,68.383,4.18,68.5106348606,11.643,0,11.643,56.74,4.18,56.8937606421,132.28
2019-06-26 20:30:00,65.609,3.74,65.7155117229,5.799,0,5.799,59.81,3.74,59.9268195385,132.38,65.179,3.66,65.281679214,5.799,0,5.799,59.38,3.66,59.4926886264,132.38
2019-06-26 21:00:00,63.4725,3.3,63.55822729,3.0725,0,3.0725,60.4,3.3,60.4900818317,132.54,63.0425,3.22,63.1246798507,3.0725,0,3.0725,59.97,3.22,60.0563843401,132.49
2019-06-26 21:30:00,62.281,2.33,62.3245686788,1.411,0,1.411,60.87,2.33,60.914577894,132.61,61.841,2.26,61.8822824482,1.411,0,1.411,60.43,2.26,60.4722457,132.56
2019-06-26 22:00:00,55.427,2.43,55.4802417893,1.167,0,1.167,54.26,2.43,54.3143857555,132.79,55.017,2.36,55.0675938189,1.167,0,1.167,53.85,2.36,53.9016892129,132.76
2019-06-26 22:30:00,56.4665,1.58,56.488600816900004,1.1465,0,1.1465,55.32,1.58,55.3425586687,132.79,56.0665,1.53,56.0873722174,1.1465,0,1.1465,54.92,1.53,54.9413077748,132.76
2019-06-26 23:00:00,52.4305,0.27,52.4311952014,1.2005,0,1.2005,51.23,0.27,51.2307114922,132.99,52.0505,0.22,52.050964931,1.2005,0,1.2005,50.85,0.22,50.8504759073,132.97
2019-06-26 23:30:00,49.148,-0.35000000000000003,49.1492462201,1.168,0,1.168,47.98,-0.35000000000000003,47.9812765566,133.58,48.798,-0.39,48.7995584406,1.168,0,1.168,47.63,-0.39,47.631596656,133.54
2019-06-27 00:00:00,46.5595,1.3900000000000001,46.5802440982,1.1995,0,1.1995,45.36,1.3900000000000001,45.3812924012,132.29,45.8195,-7.68,46.4586803542,1.1995,0,1.1995,44.62,-7.68,45.2761173247,132.26
2019-06-27 00:30:00,44.3915,-2.18,44.4449960316,1.1915,0,1.1915,43.2,-2.18,43.2549696567,133.4,44.0815,-2.2,44.1363641712,1.1915,0,1.1915,42.89,-2.2,42.9463863439,133.37
2019-06-27 01:00:00,43.001,-2.52,43.0747768537,1.131,0,1.131,41.87,-2.52,41.9457661749,133.51,42.701,-2.55,42.7770721415,1.131,0,1.131,41.57,-2.55,41.6481380136,133.48
2019-06-27 01:30:00,43.828,-2.68,43.9098620358,1.1280000000000001,0,1.1280000000000001,42.7,-2.68,42.7840203814,133.51,43.498,-2.69,43.5810980128,1.1280000000000001,0,1.1280000000000001,42.37,-2.69,42.455305911,133.48
2019-06-27 02:00:00,42.7345,-3.32,42.8632697102,1.1445,0,1.1445,41.59,-3.32,41.7223021896,133.04,42.4445,-3.1,42.5575560888,1.1445,0,1.1445,41.3,-3.1,41.416180413,133.02
2019-06-27 02:30:00,41.795,-4.22,42.0075043891,1.135,0,1.135,40.66,-4.22,40.8784050569,131.95,41.505,-4.24,41.7210093957,1.135,0,1.135,40.37,-4.24,40.5920497142,131.92
2019-06-27 03:00:00,40.8795,-4.25,41.0998299297,1.1195,0,1.1195,39.76,-4.25,39.9864989715,131.95,40.5795,-4.27,40.803538085,1.1195,0,1.1195,39.46,-4.27,39.6903577711,131.92
2019-06-27 03:30:00,40.5205,-4.27,40.7448625013,1.0705,0,1.0705,39.45,-4.27,39.6804158244,132.04,40.2305,-4.28,40.4575274856,1.0705,0,1.0705,39.16,-4.28,39.3931973823,132.03
2019-06-27 04:00:00,40.3845,-4.18,40.6002492634,1.0745,0,1.0745,39.31,-4.18,39.5316139311,132.04,40.0945,-4.19,40.3128395211,1.0745,0,1.0745,39.02,-4.19,39.2443180601,132.03
2019-06-27 04:30:00,40.551,-4.11,40.7587499931,1.071,0,1.071,39.48,-4.11,39.6933558672,132.13,40.271,-4.13,40.4822225304,1.071,0,1.071,39.2,-4.13,39.4169620849,132.1
2019-06-27 05:00:00,39.9795,-4.05,40.1841127842,1.0695000000000001,0,1.0695000000000001,38.91,-4.05,39.1202070547,132.0,39.6895,-4.06,39.8966165263,1.0695000000000001,0,1.0695000000000001,38.62,-4.06,38.8328211697,131.97
2019-06-27 05:30:00,40.4375,-3.81,40.6165915144,1.3775,0,1.3775,39.06,-3.81,39.2453780718,131.92,40.1475,-3.83,40.3297738185,1.3775,0,1.3775,38.77,-3.83,38.9587191781,131.9
2019-06-27 06:00:00,42.2885,-2.95,42.3912695286,2.9985,0,2.9985,39.29,-2.95,39.4005913661,132.99,42.0085,-2.98,42.1140650169,2.9985,0,2.9985,39.01,-2.98,39.1236565265,132.96
2019-06-27 06:30:00,48.258,-1.45,48.2797790384,5.438,0,5.438,42.82,-1.45,42.8445434099,132.11,47.948,-1.48,47.9708359735,5.438,0,5.438,42.51,-1.48,42.5357555475,132.09
2019-06-27 07:00:00,54.484,0.62,54.4875275269,9.684,0,9.684,44.8,0.62,44.8042899732,132.39,54.154,0.58,54.157105868,9.684,0,9.684,44.47,0.58,44.4737821643,132.35
2019-06-27 07:30:00,61.002,2.71,61.0621658967,16.062,0,16.062,44.94,2.71,45.0216359099,131.6,60.682,2.66,60.7402726698,16.062,0,16.062,44.62,2.66,44.6992169954,131.58
2019-06-27 08:00:00,68.027,4.15,68.1534682096,28.267,0,28.267,39.76,4.15,39.9759940464,131.31,67.727,4.07,67.849181491,28.267,0,28.267,39.46,4.07,39.6693395458,131.29
2019-06-27 08:30:00,72.8945,5.66,73.1139092803,39.1445,0,39.1445,33.75,5.66,34.221310612,130.72,72.6445,5.58,72.8584914766,39.1445,0,39.1445,33.5,5.58,33.9615429567,130.7
2019-06-27 09:00:00,75.768,7.25,76.1140744147,48.538,0,48.538,27.23,7.25,28.1786337497,130.22,75.568,7.16,75.9064438898,48.538,0,48.538,27.03,7.16,27.9622334587,130.2
2019-06-27 09:30:00,78.8275,8.27,79.2601265218,58.1075,0,58.1075,20.72,8.27,22.3094441885,129.81,78.6675,8.19,79.0926776399,58.1075,0,58.1075,20.56,8.19,22.1311929186,129.78
2019-06-27 10:00:00,81.004,9.16,81.5202650634,67.484,0,67.484,13.52,9.16,16.3308297401,129.1,80.914,9.06,81.4196474814,67.484,0,67.484,13.43,9.06,16.2002623436,129.1
2019-06-27 10:30:00,82.722,8.42,83.1494178212,75.292,0,75.292,7.43,8.42,11.2294835144,130.11,82.652,8.09,83.0469819078,75.292,0,75.292,7.36,8.09,10.9369877023,130.1
2019-06-27 11:00:00,83.493,6.83,83.7718923566,81.353,0,81.353,2.14,6.83,7.157408749,131.42,83.483,6.77,83.7570545626,81.353,0,81.353,2.13,6.77,7.0971684495,131.41
2019-06-27 11:30:00,84.9735,7.84,85.3344086653,86.2935,0,86.2935,-1.32,7.84,7.9503459044,131.12,84.9835,7.77,85.3379644253,86.2935,0,86.2935,-1.31,7.77,7.879657353,131.09
2019-06-27 12:00:00,85.619,8.22,86.012682559,89.749,0,89.749,-4.13,8.22,9.1992010523,130.88,85.649,8.15,86.0358861232,89.749,0,89.749,-4.1,8.15,9.123184751,130.83
2019-06-27 12:30:00,86.3265,7.96,86.692711356,91.5965,0,91.5965,-5.27,7.96,9.5464391267,130.72,86.3665,7.89,86.7261461282,91.5965,0,91.5965,-5.23,7.89,9.46599176,130.7
2019-06-27 13:00:00,86.3415,7.57,86.6727149814,92.2515,0,92.2515,-5.91,7.57,9.6038013307,130.5,86.4015,7.51,86.7272696575,92.2515,0,92.2515,-5.85,7.51,9.5195903273,130.48
2019-06-27 13:30:00,85.755,7.48,86.0806042323,91.785,0,91.785,-6.03,7.48,9.6078769767,130.85,85.795,7.41,86.1144013798,91.785,0,91.785,-5.99,7.41,9.5282842107,130.82
2019-06-27 14:00:00,84.688,7.58,85.0265472897,90.638,0,90.638,-5.95,7.58,9.6363322898,130.85,84.738,7.51,85.0701401433,90.638,0,90.638,-5.9,7.51,9.5503978975,130.82
2019-06-27 14:30:00,84.2525,7.64,84.5981876653,89.9025,0,89.9025,-5.65,7.64,9.5022155311,130.76,84.2925,7.58,84.6326293828,89.9025,0,89.9025,-5.61,7.58,9.4301908782,130.73
2019-06-27 15:00:00,83.29,7.33,83.6119190068,86.97,0,86.97,-3.68,7.33,8.2019083145,131.07,83.32,7.26,83.6356981199,86.97,0,86.97,-3.65,7.26,8.1258907204,131.04
2019-06-27 15:30:00,82.722,6.96,83.0142812051,83.042,0,83.042,-0.32,6.96,6.9673524383,131.24,82.732,6.89,83.0184071396,83.042,0,83.042,-0.31,6.89,6.8969703494,131.21
2019-06-27 16:00:00,82.99,6.46,83.2410457647,77.98,0,77.98,5.01,6.46,8.175065749,131.51,82.96,6.39,83.2057311728,77.98,0,77.98,4.98,6.39,8.1013887698,131.48
2019-06-27 16:30:00,82.604,5.04,82.7576124354,71.184,0,71.184,11.42,5.04,12.4827080395,131.96,82.534,4.98,82.6841070339,71.184,0,71.184,11.35,4.98,12.3944705413,131.92
2019-06-27 17:00:00,81.481,3.86,81.5723786646,63.441,0,63.441,18.04,3.86,18.4483386786,131.96,81.351,3.81,81.4401700698,63.441,0,63.441,17.91,3.81,18.3107673242,131.92
2019-06-27 17:30:00,79.651,2.54,79.6914888868,54.551,0,54.551,25.1,2.54,25.2281905812,132.41,79.461,2.49,79.5000039057,54.551,0,54.551,24.91,2.49,25.0341406883,132.34
2019-06-27 18:00:00,77.786,1.58,77.8020449346,44.976,0,44.976,32.81,1.58,32.8480212494,132.74,77.556,1.52,77.5708936135,44.976,0,44.976,32.58,1.52,32.6154380624,132.69
2019-06-27 18:30:00,77.169,0.28,77.1695079743,43.769,0,43.769,33.4,0.28,33.4011736321,133.1,76.919,0.24,76.9193744189,43.769,0,43.769,33.15,0.24,33.1508687669,133.06
2019-06-27 19:00:00,73.398,-0.11,73.3980824273,33.178,0,33.178,40.22,-0.11,40.2201504224,133.1,73.108,-0.14,73.1081340481,33.178,0,33.178,39.93,-0.14,39.9302454287,133.06
2019-06-27 19:30:00,68.612,0.24,68.6124197504,20.942,0,20.942,47.67,0.24,47.6706041497,132.23,68.262,0.18,68.2622373205,20.942,0,20.942,47.32,0.18,47.3203423487,132.19
2019-06-27 20:00:00,65.096,0.06,65.0960276515,13.186,0,13.186,51.91,0.06,51.9100346754,132.23,64.726,0.03,64.7260069524,13.186,0,13.186,51.54,0.03,51.5400087311,132.19
2019-06-27 20:30:00,61.9755,-0.73,61.979799130399996,8.3155,0,8.3155,53.66,-0.73,53.6649652939,132.23,61.5855,-0.76,61.590189237,8.3155,0,8.3155,53.27,-0.76,53.2754211621,132.19
2019-06-27 21:00:00,60.103,-1.02,60.111654518899996,2.903,0,2.903,57.2,-1.02,57.2090936827,132.23,59.683,-1.06,59.6924123235,2.903,0,2.903,56.78,-1.06,56.7898934671,132.19
2019-06-27 21:30:00,58.0705,-1.47,58.0891028529,1.1805,0,1.1805,56.89,-1.47,56.9089887452,133.14,57.6505,-1.51,57.6702718066,1.1805,0,1.1805,56.47,-1.51,56.4901849882,133.1
2019-06-27 22:00:00,56.937,-1.83,56.9664012291,0.757,0,0.757,56.18,-1.83,56.2097971887,132.97,56.517,-1.8599999999999999,56.5475984371,0.757,0,0.757,55.76,-1.8599999999999999,55.7910136133,132.92
2019-06-27 22:30:00,57.7175,-1.87,57.747785293,0.7475,0,0.7475,56.97,-1.87,57.0006824521,132.61,57.2975,-1.9,57.3289935918,0.7475,0,0.7475,56.55,-1.9,56.5819096532,132.57
2019-06-27 23:00:00,54.8735,-2.71,54.9403777039,0.7535000000000001,0,0.7535000000000001,54.12,-2.71,54.1878076693,133.18,54.4735,-2.74,54.5423670393,0.7535000000000001,0,0.7535000000000001,53.72,-2.74,53.7898317529,133.12
2019-06-27 23:30:00,50.0165,-3.7800000000000002,50.1591334878,0.7765000000000001,0,0.7765000000000001,49.24,-3.7800000000000002,49.3848762274,133.4,49.6465,-3.8,49.7917157994,0.7765000000000001,0,0.7765000000000001,48.87,-3.8,49.0175162569,133.35
2019-06-28 00:00:00,46.4225,-5.04,46.6952899793,0.8125,0,0.8125,45.61,-5.04,45.8876203349,134.37,46.0825,-5.05,46.3583790296,0.8125,0,0.8125,45.27,-5.05,45.5508002125,134.33
2019-06-28 00:30:00,43.995,-5.77,44.3717581914,0.805,0,0.805,43.19,-5.77,43.5737191435,134.73,43.675,-5.78,44.0558058035,0.805,0,0.805,42.87,-5.78,43.2578929214,134.71
2019-06-28 01:00:00,42.3535,-6.02,42.7791930996,0.8135,0,0.8135,41.54,-6.02,41.9739442988,134.93,42.0635,-6.02,42.4920984684,0.8135,0,0.8135,41.25,-6.02,41.6869631899,134.9
2019-06-28 01:30:00,42.9285,-6.02,43.3485468297,0.8285,0,0.8285,42.1,-6.02,42.5282306239,134.84,42.6085,-6.02,43.0316705724,0.8285,0,0.8285,41.78,-6.02,42.2114771123,134.8
2019-06-28 02:00:00,41.9865,-6.16,42.4359727384,0.8265,0,0.8265,41.16,-6.16,41.618399777,134.84,41.6865,-6.16,42.1391727761,0.8265,0,0.8265,40.86,-6.16,41.3217279406,134.88
2019-06-28 02:30:00,40.971,-5.76,41.3739101488,0.811,0,0.811,40.16,-5.76,40.5709649873,132.58,40.691,-5.26,41.0295635,0.811,0,0.811,39.88,-5.26,40.2253899919,132.55
2019-06-28 03:00:00,40.458,-3.79,40.6351309091,0.788,0,0.788,39.67,-3.79,39.8506336211,130.41,40.168,-3.81,40.3482877456,0.788,0,0.788,39.38,-3.81,39.563878728,130.39
2019-06-28 03:30:00,40.328,-4.17,40.5430201638,0.778,0,0.778,39.55,-4.17,39.7692267966,130.67,40.048,-4.18,40.2655523245,0.778,0,0.778,39.27,-4.18,39.4918383973,130.63
2019-06-28 04:00:00,40.2285,-4.19,40.4461161578,0.8085,0,0.8085,39.42,-4.19,39.6420546894,130.67,39.9385,-4.21,40.1597794099,0.8085,0,0.8085,39.13,-4.21,39.35582549,130.63
2019-06-28 04:30:00,40.3885,-4.26,40.6125415635,0.8185,0,0.8185,39.57,-4.26,39.7986494746,130.67,40.0985,-4.27,40.3252105047,0.8185,0,0.8185,39.28,-4.27,39.5114072136,130.63
2019-06-28 05:00:00,40.008,-4.23,40.230995066,0.8180000000000001,0,0.8180000000000001,39.19,-4.23,39.4176229623,130.67,39.718,-4.25,39.9447371252,0.8180000000000001,0,0.8180000000000001,38.9,-4.25,39.1314770996,130.72
2019-06-28 05:30:00,40.9845,-3.96,41.1753669109,1.1645,0,1.1645,39.82,-3.96,40.0164216291,130.42,40.6945,-3.98,40.8886626126,1.1645,0,1.1645,39.53,-3.98,39.7298540143,130.4
2019-06-28 06:00:00,42.203,-3.15,42.3203935355,2.943,0,2.943,39.26,-3.15,39.3861663532,129.99,41.923,-3.17,42.0426786611,2.943,0,2.943,38.98,-3.17,39.108685736,129.96
2019-06-28 06:30:00,47.757,-1.3,47.7746904647,5.457,0,5.457,42.3,-1.3,42.3199716446,129.65,47.467,-1.33,47.4856292893,5.457,0,5.457,42.01,-1.33,42.0310480478,129.63
2019-06-28 07:00:00,53.342,0.87,53.3490943128,9.342,0,9.342,44.0,0.87,44.0086002959,129.65,53.012,0.8200000000000001,53.018341581,9.342,0,9.342,43.67,0.8200000000000001,43.6776979705,129.63
2019-06-28 07:30:00,61.1785,4.13,61.3177442691,16.2585,0,16.2585,44.92,4.13,45.1094590967,129.54,60.8385,3.58,60.9437403041,16.2585,0,16.2585,44.58,3.58,44.7235150676,129.51
2019-06-28 08:00:00,67.1565,10.1,67.9117478221,25.8865,0,25.8865,41.27,10.1,42.4879147523,132.03,66.8565,9.98,67.5972779944,25.8865,0,25.8865,40.97,9.98,42.1680127585,132.02
2019-06-28 08:30:00,72.434,11.78,73.3856440729,35.984,0,35.984,36.45,11.78,38.3062775534,131.78,72.174,11.65,73.1081991024,35.984,0,35.984,36.19,11.65,38.0189242352,131.76
2019-06-28 09:00:00,75.877,12.91,76.967442656,46.607,0,46.607,29.27,12.91,31.9906392559,131.51,75.657,12.78,76.7288084685,46.607,0,46.607,29.05,12.78,31.736901235,131.48
2019-06-28 09:30:00,79.122,13.71,80.3010272911,56.482,0,56.482,22.64,13.71,26.4675971709,130.81,78.952,13.57,80.109694819,56.482,0,56.482,22.47,13.57,26.2496819028,130.8
2019-06-28 10:00:00,81.0575,14.39,82.324907569,65.3675,0,65.3675,15.69,14.39,21.289626582,130.16,80.9475,14.26,82.1939496329,65.3675,0,65.3675,15.58,14.26,21.120700746,130.15
2019-06-28 10:30:00,82.8,15.06,84.1584434267,73.09,0,73.09,9.71,15.06,17.9189201684,130.0,82.73,14.91,84.0628395904,73.09,0,73.09,9.64,14.91,17.7549345254,130.0
2019-06-28 11:00:00,83.741,9.62,84.2917521529,79.401,0,79.401,4.34,9.62,10.553672346599999,130.82,83.711,9.52,84.2505900335,79.401,0,79.401,4.31,9.52,10.4501913858,130.81
2019-06-28 11:30:00,84.4405,3.64,84.5189188303,84.5405,0,84.5405,-0.1,3.64,3.6413733673,131.77,84.4405,3.59,84.5167802288,84.5405,0,84.5405,-0.1,3.59,3.5913924876000003,131.74
2019-06-28 12:00:00,84.5845,3.69,84.6649498922,85.2045,0,85.2045,-0.62,3.69,3.7417242015000003,132.11,84.5945,3.64,84.6727762049,85.2045,0,85.2045,-0.61,3.64,3.6907587296,132.09
2019-06-28 12:30:00,85.6845,3.75,85.7665205092,87.0845,0,87.0845,-1.4,3.75,4.0028115119,132.11,85.6845,3.71,85.764780885,87.0845,0,87.0845,-1.4,3.71,3.9653625307,132.09
2019-06-28 13:00:00,85.525,3.41,85.5929537112,86.175,0,86.175,-0.65,3.41,3.4713974131,132.64,85.535,3.36,85.6009685985,86.175,0,86.175,-0.64,3.36,3.4204093322,132.61
2019-06-28 13:30:00,84.724,2.71,84.7673302399,87.284,0,87.284,-2.56,2.71,3.7279619097000003,132.88,84.734,2.68,84.7763714487,87.284,0,87.284,-2.55,2.68,3.6993107466,132.84
2019-06-28 14:00:00,84.646,3.22,84.7072235172,86.446,0,86.446,-1.8,3.22,3.688956492,133.07,84.666,3.17,84.7253235816,86.446,0,86.446,-1.78,3.17,3.6355604795,133.02
2019-06-28 14:30:00,83.4905,2.98,83.5436651713,84.0405,0,84.0405,-0.55,2.98,3.030330015,133.15,83.4905,2.94,83.5422479363,84.0405,0,84.0405,-0.55,2.94,2.9910031762,133.12
2019-06-28 15:00:00,83.245,2.86,83.2941151883,84.965,0,84.965,-1.72,2.86,3.3373642294,133.33,83.255,2.8200000000000003,83.302745603,84.965,0,84.965,-1.71,2.8200000000000003,3.2979539111,133.26
2019-06-28 15:30:00,81.8425,2.24,81.8731482615,81.2825,0,81.2825,0.56,2.24,2.3089391503,133.11,81.8425,2.2,81.8720636496,81.2825,0,81.2825,0.56,2.2,2.2701541798,133.08
2019-06-28 16:00:00,79.676,1.43,79.6888315638,73.536,0,73.536,6.14,1.43,6.304323913,133.11,79.646,1.4100000000000001,79.658479875,73.536,0,73.536,6.11,1.4100000000000001,6.2705821101,133.08
2019-06-28 16:30:00,78.7335,0.46,78.7348437621,67.2835,0,67.2835,11.45,0.46,11.4592364493,133.25,78.6535,0.42,78.6546213661,67.2835,0,67.2835,11.37,0.42,11.3777546115,133.18
2019-06-28 17:00:00,79.2295,-0.48,79.2309539905,62.9995,0,62.9995,16.23,-0.48,16.2370964153,133.43,79.1095,-0.49,79.1110175023,62.9995,0,62.9995,16.11,-0.49,16.1174501705,133.4
2019-06-28 17:30:00,77.9595,-1.6,77.975917053,55.1495,0,55.1495,22.81,-1.6,22.8660468818,133.59,77.7995,-1.62,77.8163646044,55.1495,0,55.1495,22.65,-1.62,22.7078598727,133.56
2019-06-28 18:00:00,74.635,-2.62,74.6809723089,44.045,0,44.045,30.59,-2.62,30.7019950492,133.86,74.415,-2.64,74.4618145428,44.045,0,44.045,30.37,-2.64,30.484528863,133.83
2019-06-28 18:30:00,72.6565,-3.66,72.7486260506,38.5065,0,38.5065,34.15,-3.66,34.3455688554,134.19,72.4065,-3.67,72.4994492548,38.5065,0,38.5065,33.9,-3.67,34.0980776584,134.13
2019-06-28 19:00:00,69.3735,-3.9,69.4830375146,29.4935,0,29.4935,39.88,-3.9,40.0702433234,134.19,69.0835,-3.92,69.1946267585,29.4935,0,29.4935,39.59,-3.92,39.7835958656,134.13
2019-06-28 19:30:00,65.0435,-4.09,65.1719647721,18.9735,0,18.9735,46.07,-4.09,46.2511945792,134.05,64.7035,-4.11,64.8339032625,18.9735,0,18.9735,45.73,-4.11,45.9143223842,133.99
2019-06-28 20:00:00,62.2205,-4.4,62.3758817192,13.1405,0,13.1405,49.08,-4.4,49.2768343139,134.05,61.8705,-4.42,62.0281804525,13.1405,0,13.1405,48.73,-4.42,48.9300449622,133.99
2019-06-28 20:30:00,58.602,-3.45,58.7034658602,6.922,0,6.922,51.68,-3.45,51.7950277536,133.31,58.242,-3.21,58.330392284,6.922,0,6.922,51.32,-3.21,51.4202926868,133.27
2019-06-28 21:00:00,56.854,2.99,56.9325690269,2.674,0,2.674,54.18,2.99,54.2624409698,130.73,56.454,2.91,56.5289502468,2.674,0,2.674,53.78,2.91,53.8586715395,130.68
2019-06-28 21:30:00,55.5915,2.54,55.6494966037,0.9815,0,0.9815,54.61,2.54,54.6690378551,130.92,55.2015,2.46,55.2562865405,0.9815,0,0.9815,54.22,2.46,54.275777286,130.86
2019-06-28 22:00:00,54.628,2.84,54.701773134,0.778,0,0.778,53.85,2.84,53.9248375056,130.83,54.218,2.31,54.2671873603,0.778,0,0.778,53.44,2.31,53.4899027855,130.79
2019-06-28 22:30:00,54.807,6.3,55.167900531,0.837,0,0.837,53.97,6.3,54.336460135,132.16,54.437,6.21,54.7900635973,0.837,0,0.837,53.6,6.21,53.9585405659,132.1
2019-06-28 23:00:00,53.241,5.51,53.5253601669,0.841,0,0.841,52.4,5.51,52.6888992104,132.78,52.861,5.43,53.1391590167,0.841,0,0.841,52.02,5.43,52.3026318649,132.75
2019-06-28 23:30:00,50.3525,-0.38,50.3539338707,1.0825,0,1.0825,49.27,-0.38,49.271465373,131.72,50.3225,6.95,50.8001624628,1.0825,0,1.0825,49.24,6.95,49.7280614945,131.7
2019-06-29 00:00:00,48.626,3.8,48.7742542332,1.026,0,1.026,47.6,3.8,47.7514397689,131.72,48.286,3.73,48.4298533551,1.026,0,1.026,47.26,3.73,47.4069667876,131.7
2019-06-29 00:30:00,46.7095,3.03,46.8076734121,1.0195,0,1.0195,45.69,3.03,45.7903592473,132.2,46.3895,2.9699999999999998,46.4844770891,1.0195,0,1.0195,45.37,2.9699999999999998,45.4671067916,132.19
2019-06-29 01:00:00,44.816,2.56,44.8890571966,1.296,0,1.296,43.52,2.56,43.5952290968,132.69,44.506,2.5,44.5761599513,1.296,0,1.296,43.21,2.5,43.2822608005,132.66
2019-06-29 01:30:00,45.214,2.44,45.2797901497,1.574,0,1.574,43.64,2.44,43.7081594213,132.97,44.904,2.39,44.9675584839,1.574,0,1.574,43.33,2.39,43.3958638582,132.96
2019-06-29 02:00:00,43.716,1.88,43.7564058853,1.576,0,1.576,42.14,1.88,42.1819155563,133.27,43.426,1.83,43.4645415943,1.576,0,1.576,41.85,1.83,41.8899916448,133.26
2019-06-29 02:30:00,42.5165,-2.51,42.590525616,1.5565,0,1.5565,40.96,-2.51,41.0368334548,130.91,42.1965,-3.02,42.3044325367,1.5565,0,1.5565,40.64,-3.02,40.7520551629,130.91
2019-06-29 03:00:00,41.379,-4.2,41.591605415000004,1.529,0,1.529,39.85,-4.2,40.0707187358,130.14,41.099,-4.21,41.3140642034,1.529,0,1.529,39.57,-4.21,39.7933285866,130.13
2019-06-29 03:30:00,40.8435,-4.41,41.0808908405,1.5335,0,1.5335,39.31,-4.41,39.556594899,130.42,40.5635,-4.4,40.8014403208,1.5335,0,1.5335,39.03,-4.4,39.2772313179,130.41
2019-06-29 04:00:00,40.4685,-4.45,40.712430439,1.5385,0,1.5385,38.93,-4.45,39.1835092864,130.42,40.1885,-4.45,40.4341196547,1.5385,0,1.5385,38.65,-4.45,38.9053338246,130.41
2019-06-29 04:30:00,40.279,-4.64,40.5453750877,1.5390000000000001,0,1.5390000000000001,38.74,-4.64,39.016883525,130.42,39.999,-4.64,40.2672273816,1.5390000000000001,0,1.5390000000000001,38.46,-4.64,38.7388848575,130.41
2019-06-29 05:00:00,39.605,-4.98,39.9168689278,1.5550000000000002,0,1.5550000000000002,38.05,-4.98,38.3745084659,130.8,39.345,-4.97,39.6576590963,1.5550000000000002,0,1.5550000000000002,37.79,-4.97,38.1154168284,130.78
2019-06-29 05:30:00,40.077,-4.62,40.3424135247,1.8170000000000002,0,1.8170000000000002,38.26,-4.62,38.5379293684,130.58,39.797,-4.61,40.0631165662,1.8170000000000002,0,1.8170000000000002,37.98,-4.61,38.2587571675,130.56
2019-06-29 06:00:00,41.794,-4.48,42.0334252233,4.804,0,4.804,36.99,-4.48,37.2603072988,130.58,41.534,-4.48,41.7749153919,4.804,0,4.804,36.73,-4.48,37.002206691,130.56
2019-06-29 06:30:00,46.2835,-4.1,46.4647433249,12.3535,0,12.3535,33.93,-4.1,34.1768181667,130.58,46.0435,-4.1,46.2256843351,12.3535,0,12.3535,33.69,-4.1,33.9385636113,130.56
2019-06-29 07:00:00,49.6095,-3.49,49.7321082426,18.8495,0,18.8495,30.76,-3.49,30.957352923,130.34,49.3895,-3.49,49.5126530318,18.8495,0,18.8495,30.54,-3.49,30.7387654274,130.3
2019-06-29 07:30:00,53.177,-2.35,53.2289003174,23.987,0,23.987,29.19,-2.35,29.2844429689,129.61,52.967,-2.35,53.0191058865,23.987,0,23.987,28.98,-2.35,29.0751251072,129.58
2019-06-29 08:00:00,57.3965,-3.42,57.498300951,28.4965,0,28.4965,28.9,-3.42,29.1016563103,130.06,57.4665,4.1,57.6125734736,28.4965,0,28.4965,28.97,4.1,29.2586893076,130.04
2019-06-29 08:30:00,61.521,-5.59,61.7744408392,30.151,0,30.151,31.37,-5.59,31.8641648251,131.28,61.941,12.72,63.2335819087,30.151,0,30.151,31.79,12.72,34.2403636079,131.27
2019-06-29 09:00:00,67.3515,-2.75,67.4076186514,40.6815,0,40.6815,26.67,-2.75,26.81140429,130.96,67.6815,11.96,68.7301028826,40.6815,0,40.6815,27.0,11.96,29.5303504889,130.94
2019-06-29 09:30:00,71.5405,4.51,71.6825169776,50.6905,0,50.6905,20.85,4.51,21.3321963239,130.51,71.3705,4.45,71.5090957169,50.6905,0,50.6905,20.68,4.45,21.1533661624,130.5
2019-06-29 10:00:00,74.9545,5.97,75.1918743632,62.2745,0,62.2745,12.68,5.97,14.0151097035,130.77,74.8645,5.89,75.0958418306,62.2745,0,62.2745,12.59,5.89,13.8996474775,130.75
2019-06-29 10:30:00,76.622,6.84,76.9266955224,70.802,0,70.802,5.82,6.84,8.980979902,130.48,76.572,6.76,76.8698171196,70.802,0,70.802,5.77,6.76,8.8876599845,130.46
2019-06-29 11:00:00,77.31,7.59,77.6816851002,76.5,0,76.5,0.81,7.59,7.6330989774999995,130.22,77.3,7.5,77.6629898987,76.5,0,76.5,0.8,7.5,7.5425459893,130.2
2019-06-29 11:30:00,78.2055,8.32,78.6468221243,80.6955,0,80.6955,-2.49,8.32,8.6846128296,130.0,78.2255,8.22,78.6561965153,80.6955,0,80.6955,-2.47,8.22,8.583082197,129.98
2019-06-29 12:00:00,79.568,8.41,80.0112162387,85.448,0,85.448,-5.88,8.41,10.2617006388,129.65,79.598,8.32,80.0316437667,85.448,0,85.448,-5.85,8.32,10.1707865969,129.62
2019-06-29 12:30:00,80.4965,8.27,80.9202039805,88.9765,0,88.9765,-8.48,8.27,11.8449693963,129.8,80.5665,8.17,80.979687714,88.9765,0,88.9765,-8.41,8.17,11.7250586352,129.76
2019-06-29 13:00:00,80.903,8.72,81.3715786316,92.983,0,92.983,-12.08,8.72,14.8984831443,129.68,80.983,8.62,81.4404732857,92.983,0,92.983,-12.0,8.62,14.775127749,129.64
2019-06-29 13:30:00,79.2195,8.59,79.6838583419,92.2095,0,92.2095,-12.99,8.59,15.5733169235,129.68,79.3095,8.5,79.7636934341,92.2095,0,92.2095,-12.9,8.5,15.4486245342,129.64
2019-06-29 14:00:00,75.822,8.43,76.2891904794,84.532,0,84.532,-8.71,8.43,12.1214273087,129.68,75.892,8.33,76.3477868965,84.532,0,84.532,-8.64,8.33,12.0016040595,129.64
2019-06-29 14:30:00,74.767,7.7,75.1624526542,82.347,0,82.347,-7.58,7.7,10.8049248031,130.03,74.807,7.6,75.1920690565,82.347,0,82.347,-7.54,7.6,10.705680735,130.0
