Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-29 15:00:00,70.656,7.09,71.0108332299,74.506,0,74.506,-3.85,7.09,8.0678745652,130.1,70.696,7.0,71.0417089885,74.506,0,74.506,-3.81,7.0,7.9696988651,130.09
2019-06-29 15:30:00,66.6715,5.87,66.929409173,65.2115,0,65.2115,1.46,5.87,6.0488428645,130.39,66.6415,5.79,66.8925528161,65.2115,0,65.2115,1.43,5.79,5.9639751844,130.36
2019-06-29 16:00:00,65.739,4.87,65.9191400202,58.999,0,58.999,6.74,4.87,8.3153171918,130.77,65.679,4.8,65.854164948,58.999,0,58.999,6.68,4.8,8.2257157743,130.75
2019-06-29 16:30:00,64.8745,3.88,64.9904235272,47.1645,0,47.1645,17.71,3.88,18.1300441257,130.84,64.7445,3.81,64.8565060749,47.1645,0,47.1645,17.58,3.81,17.9881210803,130.75
2019-06-29 17:00:00,64.3805,2.94,64.447594061,37.8705,0,37.8705,26.51,2.94,26.6725270644,130.84,64.1905,2.89,64.2555242003,37.8705,0,37.8705,26.32,2.89,26.4781891375,130.75
2019-06-29 17:30:00,65.585,2.56,65.6349436276,35.115,0,35.115,30.47,2.56,30.5773527304,130.84,65.365,2.51,65.4131739407,35.115,0,35.115,30.25,2.51,30.3539552612,130.75
2019-06-29 18:00:00,66.849,2.2,66.8851911936,37.469,0,37.469,29.38,2.2,29.4622538174,131.04,66.639,2.14,66.6733524056,37.469,0,37.469,29.17,2.14,29.2483931183,131.02
2019-06-29 18:30:00,64.4575,1.79,64.4823495714,30.0575,0,30.0575,34.4,1.79,34.4465397391,131.45,64.2075,1.74,64.2310723579,30.0575,0,30.0575,34.15,1.74,34.1942992325,131.43
2019-06-29 19:00:00,62.326,1.32,62.339976548,24.386,0,24.386,37.94,1.32,37.9629556278,132.01,62.076,1.27,62.0889899741,24.386,0,24.386,37.69,1.27,37.7113908521,132.0
2019-06-29 19:30:00,59.3915,0.64,59.3949482048,16.2915,0,16.2915,43.1,0.64,43.1047514782,132.19,59.0715,0.6000000000000001,59.0745470761,16.2915,0,16.2915,42.78,0.6000000000000001,42.7842073667,132.17
2019-06-29 20:00:00,57.1705,0.24,57.1710037541,11.9405,0,11.9405,45.23,0.24,45.230636741,132.19,56.8505,0.22,56.8509256763,11.9405,0,11.9405,44.91,0.22,44.9105388523,132.17
2019-06-29 20:30:00,54.368,-0.53,54.3705832597,8.638,0,8.638,45.73,-0.53,45.7330711849,132.34,54.038,-0.56,54.0409015839,8.638,0,8.638,45.4,-0.56,45.4034536131,132.33
2019-06-29 21:00:00,52.2405,-1.8900000000000001,52.2746778111,6.5105,0,6.5105,45.73,-1.8900000000000001,45.769039754,130.51,51.9105,-1.9,51.9452597476,6.5105,0,6.5105,45.4,-1.9,45.4397403162,130.5
2019-06-29 21:30:00,49.924,-1.8399999999999999,49.9578960326,1.634,0,1.634,48.29,-1.8399999999999999,48.3250421624,130.36,49.584,-1.87,49.6192498533,1.634,0,1.634,47.95,-1.87,47.9864501709,130.35
2019-06-29 22:00:00,49.789,-1.9,49.8252397987,1.119,0,1.119,48.67,-1.9,48.7070723817,130.36,49.429,-1.92,49.4662757947,1.119,0,1.119,48.31,-1.92,48.3481385371,130.35
2019-06-29 22:30:00,49.1605,-1.99,49.200760769,1.1205,0,1.1205,48.04,-1.99,48.0811990283,130.36,48.8205,-2.01,48.861859566,1.1205,0,1.1205,47.7,-2.01,47.7423302741,130.35
2019-06-29 23:00:00,46.7555,-2.5,46.8222893529,1.3555000000000001,0,1.3555000000000001,45.4,-2.5,45.4687804983,130.82,46.4355,-2.52,46.5038284472,1.3555000000000001,0,1.3555000000000001,45.08,-2.52,45.1503798434,130.82
2019-06-29 23:30:00,44.19,-3.42,44.3221445781,1.34,0,1.34,42.85,-3.42,42.9862640852,130.74,43.88,-3.43,44.0138535009,1.34,0,1.34,42.54,-3.43,42.6780564225,130.74
2019-06-30 00:00:00,42.5515,-4.5600000000000005,42.7951370164,1.2215,0,1.2215,41.33,-4.5600000000000005,41.5807948457,130.16,42.2415,-4.5600000000000005,42.4869147179,1.2215,0,1.2215,41.02,-4.5600000000000005,41.2726786143,130.15
2019-06-30 00:30:00,43.2085,-4.73,43.4666236583,1.1385,0,1.1385,42.07,-4.73,42.3350658438,130.38,42.908500000000004,-4.73,43.1684175324,1.1385,0,1.1385,41.77,-4.73,42.0369575493,130.37
2019-06-30 01:00:00,41.6505,-4.94,41.9424337664,1.1405,0,1.1405,40.51,-4.94,40.8100931143,130.48,41.3605,-4.94,41.6544662701,1.1405,0,1.1405,40.22,-4.94,40.5222408067,130.47
2019-06-30 01:30:00,41.97,-5.29,42.3020685073,1.1400000000000001,0,1.1400000000000001,40.83,-5.29,41.1712642507,130.89,41.67,-5.28,42.0031820223,1.1400000000000001,0,1.1400000000000001,40.53,-5.28,40.8724760689,130.88
2019-06-30 02:00:00,40.8985,-5.46,41.2613487692,1.1485,0,1.1485,39.75,-5.46,40.1232364098,130.97,40.6285,-5.46,40.9937386957,1.1485,0,1.1485,39.48,-5.46,39.8557649531,130.97
2019-06-30 02:30:00,39.863,-5.71,40.269875453,1.123,0,1.123,38.74,-5.71,39.1585456829,131.3,39.563,-5.7,39.9715019608,1.123,0,1.123,38.44,-5.7,38.8603087996,131.3
2019-06-30 03:00:00,38.799,-5.89,39.2435281416,1.089,0,1.089,37.71,-5.89,38.1672136788,131.56,38.529,-5.88,38.9750977035,1.089,0,1.089,37.44,-5.88,37.8989181904,131.56
2019-06-30 03:30:00,38.2365,-6.14,38.726341581,1.0865,0,1.0865,37.15,-6.14,37.6539785415,131.56,37.9765,-6.13,38.4680575575,1.0865,0,1.0865,36.89,-6.13,37.3958420149,131.56
2019-06-30 04:00:00,38.0035,-6.04,38.4804835241,1.1335,0,1.1335,36.87,-6.04,37.3614574127,131.56,37.7335,-6.03,38.2122744972,1.1335,0,1.1335,36.6,-6.03,37.0934077701,131.56
2019-06-30 04:30:00,37.8315,-6.03,38.3090497435,1.5015,0,1.5015,36.33,-6.03,36.8270254025,131.65,37.5615,-6.02,38.0408554353,1.5015,0,1.5015,36.06,-6.02,36.5590481277,131.64
2019-06-30 05:00:00,37.411,-6.42,37.9578624398,1.521,0,1.521,35.89,-6.42,36.4596832131,131.73,37.151,-6.4,37.6982333936,1.521,0,1.521,35.63,-6.4,36.2002334247,131.72
2019-06-30 05:30:00,37.4895,-6.29,38.0135069449,1.6195,0,1.6195,35.87,-6.29,36.4173173092,131.25,37.2395,-6.28,37.7653116001,1.6195,0,1.6195,35.62,-6.28,36.1693627259,131.23
2019-06-30 06:00:00,38.3585,-6.14,38.8468032436,2.3585000000000003,0,2.3585000000000003,36.0,-6.14,36.5198521355,131.32,38.0985,-6.12,38.5869162055,2.3585000000000003,0,2.3585000000000003,35.74,-6.12,36.2601985654,131.32
2019-06-30 06:30:00,40.3225,-5.9,40.75185893,3.3125,0,3.3125,37.01,-5.9,37.477327813,131.16,40.0625,-5.89,40.4931599934,3.3125,0,3.3125,36.75,-5.89,37.2190085843,131.14
2019-06-30 07:00:00,42.3115,-5.55,42.6739444187,4.8515,0,4.8515,37.46,-5.55,37.8689067706,130.89,42.0315,-5.53,42.3937246801,4.8515,0,4.8515,37.18,-5.53,37.5890050414,130.88
2019-06-30 07:30:00,45.347,-4.99,45.6207245558,6.757,0,6.757,38.59,-4.99,38.9112862805,130.55,45.067,-4.98,45.341315475,6.757,0,6.757,38.31,-4.98,38.6323245482,130.53
2019-06-30 08:00:00,49.6445,-3.46,49.7649272103,9.6445,0,9.6445,40.0,-3.46,40.149366122,130.66,49.3545,-3.47,49.4763334358,9.6445,0,9.6445,39.71,-3.47,39.8613221055,130.64
2019-06-30 08:30:00,54.7145,-2.68,54.7800959314,15.0445,0,15.0445,39.67,-2.68,39.7604237905,131.0,54.4245,-2.69,54.490937781,15.0445,0,15.0445,39.38,-2.69,39.4717683921,130.99
2019-06-30 09:00:00,57.9735,-1.83,58.0023758328,17.5135,0,17.5135,40.46,-1.83,40.5013641746,130.45,57.6635,-1.85,57.6931688526,17.5135,0,17.5135,40.15,-1.85,40.1925988212,130.44
2019-06-30 09:30:00,61.0405,-0.9500000000000001,61.0478921852,19.1105,0,19.1105,41.93,-0.9500000000000001,41.9407606035,130.14,60.7405,-0.97,60.7482447504,19.1105,0,19.1105,41.63,-0.97,41.6412992112,130.13
2019-06-30 10:00:00,62.4295,-0.36,62.4305379622,21.6395,0,21.6395,40.79,-0.36,40.7915885937,130.14,62.1295,-0.4,62.1307876197,21.6395,0,21.6395,40.49,-0.4,40.4919757483,130.13
2019-06-30 10:30:00,64.164,0.4,64.1652467929,30.434,0,30.434,33.73,0.4,33.7323716925,131.21,63.904,0.37,63.905071129,30.434,0,30.434,33.47,0.37,33.4720450526,131.21
2019-06-30 11:00:00,67.4745,1.97,67.5032521457,48.7145,0,48.7145,18.76,1.97,18.8631519105,131.13,67.3345,1.9300000000000002,67.3621539906,48.7145,0,48.7145,18.62,1.9300000000000002,18.7197569429,131.12
2019-06-30 11:30:00,69.2485,2.42,69.2907724899,53.7085,0,53.7085,15.54,2.42,15.7273011035,130.88,69.1285,2.37,69.1691145834,53.7085,0,53.7085,15.42,2.37,15.6010672712,130.88
2019-06-30 12:00:00,70.332,2.69,70.3834236451,55.982,0,55.982,14.35,2.69,14.5999520547,130.59,70.232,2.63,70.2812259711,55.982,0,55.982,14.25,2.63,14.4906659612,130.58
2019-06-30 12:30:00,72.623,3.5,72.7072907555,62.693,0,62.693,9.93,3.5,10.5287653597,130.51,72.533,3.45,72.6150025064,62.693,0,62.693,9.84,3.45,10.4272767298,130.5
2019-06-30 13:00:00,73.535,3.76,73.6310656245,66.325,0,66.325,7.21,3.76,8.1315250722,130.25,73.465,3.7,73.5581146102,66.325,0,66.325,7.14,3.7,8.041741105,130.25
2019-06-30 13:30:00,71.955,4.0,72.0660948366,68.595,0,68.595,3.36,4.0,5.2239448695,130.65,71.925,3.94,72.0328343535,68.595,0,68.595,3.33,3.94,5.158730464,130.63
2019-06-30 14:00:00,71.3695,3.7800000000000002,71.469531482,71.1795,0,71.1795,0.19,3.7800000000000002,3.78477212,130.99,71.3395,3.7199999999999998,71.4364239044,71.1795,0,71.1795,0.16,3.7199999999999998,3.7234392704,130.99
2019-06-30 14:30:00,69.623,2.9699999999999998,69.6863188079,68.023,0,68.023,1.6,2.9699999999999998,3.3735589516,130.82,69.613,2.92,69.6742145202,68.023,0,68.023,1.5899999999999999,2.92,3.3248308228,130.82
2019-06-30 15:00:00,69.586,2.76,69.6407136379,67.166,0,67.166,2.42,2.76,3.6706947571,131.07,69.556,2.7,69.6083840927,67.166,0,67.166,2.39,2.7,3.6058424813,131.06
2019-06-30 15:30:00,71.1235,2.96,71.1850676213,70.7035,0,70.7035,0.42,2.96,2.9896488088,131.07,71.1035,2.92,71.1634324091,70.7035,0,70.7035,0.4,2.92,2.9472699232,131.06
2019-06-30 16:00:00,71.8625,3.86,71.9660927538,74.8625,0,74.8625,-3.0,3.86,4.8887217143,130.9,71.8725,3.79,71.9723582791,74.8625,0,74.8625,-2.99,3.79,4.827442387,130.89
2019-06-30 16:30:00,69.5425,2.44,69.5852923127,62.1325,0,62.1325,7.41,2.44,7.8013909016,130.9,69.4925,2.39,69.5335865338,62.1325,0,62.1325,7.36,2.39,7.7383266925,130.89
2019-06-30 17:00:00,68.8475,1.6,68.8660893056,53.5175,0,53.5175,15.33,1.6,15.4132702565,130.77,68.7375,1.55,68.7549736837,53.5175,0,53.5175,15.22,1.55,15.2987221689,130.76
2019-06-30 17:30:00,69.9305,1.23,69.941316332,47.8805,0,47.8805,22.05,1.23,22.0842794766,130.67,69.7805,1.19,69.7906460799,47.8805,0,47.8805,21.9,1.19,21.9323072202,130.66
2019-06-30 18:00:00,68.748,0.88,68.7536319332,42.178,0,42.178,26.57,0.88,26.5845688323,130.67,68.548,0.84,68.5531465653,42.178,0,42.178,26.37,0.84,26.3833754474,130.66
2019-06-30 18:30:00,65.237,0.07,65.2370375554,33.597,0,33.597,31.64,0.07,31.6400774335,130.54,64.997,0.04,64.9970123083,33.597,0,33.597,31.4,0.04,31.4000254777,130.52
2019-06-30 19:00:00,62.274,-0.36,62.275040554,24.094,0,24.094,38.18,-0.36,38.181697186,130.46,62.004,-0.4,62.0052902259,24.094,0,24.094,37.91,-0.4,37.9121102024,130.45
2019-06-30 19:30:00,59.0435,-0.61,59.0466509825,15.3635,0,15.3635,43.68,-0.61,43.6842591788,130.56,58.7335,-0.63,58.7368787241,15.3635,0,15.3635,43.37,-0.63,43.3745755022,130.55
2019-06-30 20:00:00,56.5375,-0.7000000000000001,56.541833241,8.6275,0,8.6275,47.91,-0.7000000000000001,47.9151134821,130.56,56.1975,-0.74,56.2023718917,8.6275,0,8.6275,47.57,-0.74,47.5757553802,130.55
2019-06-30 20:30:00,55.142,-0.85,55.1485508785,5.362,0,5.362,49.78,-0.85,49.7872564016,130.46,54.782,-0.88,54.7890675591,5.362,0,5.362,49.42,-0.88,49.4278342637,130.44
2019-06-30 21:00:00,53.4055,-1.34,53.4223083576,3.2355,0,3.2355,50.17,-1.34,50.1878919661,130.58,53.0355,-1.37,53.0531918008,3.2355,0,3.2355,49.8,-1.37,49.8188408135,130.57
2019-06-30 21:30:00,52.077,-1.81,52.1084448914,1.787,0,1.787,50.29,-1.81,50.3225615405,130.44,51.727,-1.8399999999999999,51.7597153103,1.787,0,1.787,49.94,-1.8399999999999999,49.9738851802,130.42
2019-06-30 22:00:00,51.5175,-1.8900000000000001,51.5521571445,2.3375,0,2.3375,49.18,-1.8900000000000001,49.2163031931,130.44,51.1575,-1.9100000000000001,51.1931431566,2.3375,0,2.3375,48.82,-1.9100000000000001,48.8573484749,130.42
2019-06-30 22:30:00,50.5565,-2.07,50.5988595944,1.9465,0,1.9465,48.61,-2.07,48.6540543018,130.69,50.2065,-2.09,50.2499825099,1.9465,0,1.9465,48.26,-2.09,48.305234706,130.68
2019-06-30 23:00:00,48.228,-2.73,48.305205558,1.528,0,1.528,46.7,-2.73,46.7797274468,131.45,47.878,-2.75,47.9569117438,1.528,0,1.528,46.35,-2.75,46.4315086983,131.44
2019-06-30 23:30:00,45.3505,-3.48,45.4838240504,1.5705,0,1.5705,43.78,-3.48,43.918091944,131.73,45.0405,-3.49,45.1755104039,1.5705,0,1.5705,43.47,-3.49,43.6098727354,131.72
2019-07-01 00:00:00,42.595,-3.91,42.7740823981,1.585,0,1.585,41.01,-3.91,41.1959731042,132.06,42.295,-3.93,42.4771929981,1.585,0,1.585,40.71,-3.93,40.8992542719,132.05
2019-07-01 00:30:00,41.425,-4.41,41.6590773422,1.615,0,1.615,39.81,-4.41,40.0535166995,132.19,41.145,-4.41,41.3806612441,1.615,0,1.615,39.53,-4.41,39.7752309861,132.17
2019-07-01 01:00:00,40.01,-5.31,40.3608250659,1.65,0,1.65,38.36,-5.31,38.7257756539,130.82,39.72,-5.29,40.0707187358,1.65,0,1.65,38.07,-5.29,38.4357776037,130.81
2019-07-01 01:30:00,40.758,-5.17,41.0845891302,1.6680000000000001,0,1.6680000000000001,39.09,-5.17,39.4304070484,130.59,40.478,-5.17,40.8068301146,1.6680000000000001,0,1.6680000000000001,38.81,-5.17,39.1528415316,130.58
2019-07-01 02:00:00,40.284,-5.14,40.6105929038,1.6840000000000002,0,1.6840000000000002,38.6,-5.14,38.9407190483,130.77,40.004,-5.13,40.3315870751,1.6840000000000002,0,1.6840000000000002,38.32,-5.13,38.6618584654,130.74
2019-07-01 02:30:00,39.558,-5.37,39.9208249414,1.6680000000000001,0,1.6680000000000001,37.89,-5.37,38.2686425158,130.77,39.288,-5.35,39.6505919754,1.6680000000000001,0,1.6680000000000001,37.62,-5.35,37.998511813,130.74
2019-07-01 03:00:00,38.9505,-5.37,39.3189311941,1.6305,0,1.6305,37.32,-5.37,37.7043671211,130.85,38.6705,-5.37,39.0415736139,1.6305,0,1.6305,37.04,-5.37,37.4272427518,130.85
2019-07-01 03:30:00,38.927,-5.25,39.2794326461,1.637,0,1.637,37.29,-5.25,37.6577561732,130.95,38.667,-5.24,39.020436812,1.637,0,1.637,37.03,-5.24,37.3989104119,130.93
2019-07-01 04:00:00,38.762,-5.37,39.132205969,1.6219999999999999,0,1.6219999999999999,37.14,-5.37,37.5262108399,131.07,38.482,-5.35,38.8521147944,1.6219999999999999,0,1.6219999999999999,36.86,-5.35,37.2462360514,131.06
2019-07-01 04:30:00,38.9885,-5.37,39.356575464,1.6185,0,1.6185,37.37,-5.37,37.753858081,131.07,38.7285,-5.37,39.0990231624,1.6185,0,1.6185,37.11,-5.37,37.4965198385,131.06
2019-07-01 05:00:00,38.7305,-5.41,39.1065177464,1.6405,0,1.6405,37.09,-5.41,37.4824785733,131.07,38.4605,-5.39,38.8363510162,1.6405,0,1.6405,36.82,-5.39,37.2124240006,131.06
2019-07-01 05:30:00,40.3335,-5.26,40.6750393024,1.9935,0,1.9935,38.34,-5.26,38.6991369413,130.47,40.0535,-5.25,40.3961057808,1.9935,0,1.9935,38.06,-5.25,38.4203865155,130.46
2019-07-01 06:00:00,42.86,-4.75,43.1224083279,3.92,0,3.92,38.94,-4.75,39.2286387732,130.57,42.58,-4.75,42.8441232843,3.92,0,3.92,38.66,-4.75,38.950713729,130.54
2019-07-01 06:30:00,47.6295,-2.7199999999999998,47.7071029329,6.4695,0,6.4695,41.16,-2.7199999999999998,41.249775757,130.29,47.3395,-2.7199999999999998,47.4175775451,6.4695,0,6.4695,40.87,-2.7199999999999998,40.9604113749,130.27
2019-07-01 07:00:00,52.821,-0.45,52.8229168165,10.021,0,10.021,42.8,-0.45,42.8023655888,130.77,52.521,-0.48,52.5231933626,10.021,0,10.021,42.5,-0.48,42.5027105018,130.74
2019-07-01 07:30:00,61.6505,1.37,61.66572022,15.4205,0,15.4205,46.23,1.37,46.2502951342,130.53,61.3205,1.32,61.3347056751,15.4205,0,15.4205,45.9,1.32,45.9189764694,130.52
2019-07-01 08:00:00,65.576,2.6,65.6275230067,18.066,0,18.066,47.51,2.6,47.5810897311,129.95,65.216,2.55,65.2658345231,18.066,0,18.066,47.15,2.55,47.2189051123,129.93
2019-07-01 08:30:00,67.9395,4.46,68.0857346311,18.6395,0,18.6395,49.3,4.46,49.5013292751,129.4,67.5795,4.41,67.7232376681,18.6395,0,18.6395,48.94,4.41,49.1382915861,129.37
2019-07-01 09:00:00,70.163,5.71,70.3949619575,25.273,0,25.273,44.89,5.71,45.2516983107,129.15,69.833,5.64,70.0603845907,25.273,0,25.273,44.56,5.64,44.9155117972,129.15
2019-07-01 09:30:00,72.172,6.44,72.4587550542,31.892,0,31.892,40.28,6.44,40.7915677561,128.94,71.892,6.37,72.1736556092,31.892,0,31.892,40.0,6.37,40.5040356014,128.92
2019-07-01 10:00:00,73.7165,6.77,74.0267199885,37.0565,0,37.0565,36.66,6.77,37.2798672208,129.32,73.4465,6.69,73.7505556742,37.0565,0,37.0565,36.39,6.69,36.9998405402,129.32
2019-07-01 10:30:00,77.422,7.5,77.7844205738,47.102,0,47.102,30.32,7.5,31.2338342187,129.77,77.202,7.37,77.5529864286,47.102,0,47.102,30.1,7.37,30.9891416467,129.77
2019-07-01 11:00:00,90.6645,15.4,91.9630989052,51.9045,0,51.9045,38.76,15.4,41.7072847354,130.64,90.3645,14.69,91.5507452741,51.9045,0,51.9045,38.46,14.69,41.1699854263,130.63
2019-07-01 11:30:00,93.253,17.04,94.7970654029,57.373,0,57.373,35.88,17.04,39.7207250689,130.64,92.973,16.88,94.4929263437,57.373,0,57.373,35.6,16.88,39.3991675039,130.63
2019-07-01 12:00:00,92.813,17.49,94.4465619755,62.763,0,62.763,30.05,17.49,34.7692766678,130.57,92.563,17.34,94.1731626792,62.763,0,62.763,29.8,17.34,34.4777551473,130.63
2019-07-01 12:30:00,93.0975,16.87,94.6136428125,62.0575,0,62.0575,31.04,16.87,35.3281544947,130.57,92.8675,16.71,94.3588716351,62.0575,0,62.0575,30.81,16.71,35.0496818816,130.63
2019-07-01 13:00:00,91.8125,17.02,93.3767399102,60.9525,0,60.9525,30.86,17.02,35.2423041244,130.57,91.5725,16.86,93.1116660588,60.9525,0,60.9525,30.62,16.86,34.9548852094,130.55
2019-07-01 13:30:00,90.356,16.68,91.8826922549,66.866,0,66.866,23.49,16.68,28.8097639699,130.65,90.166,16.53,91.6686885256,66.866,0,66.866,23.3,16.53,28.5680048306,130.66
2019-07-01 14:00:00,89.765,17.05,91.3698950694,71.685,0,71.685,18.08,17.05,24.8513359802,130.65,89.645,16.89,91.2222457792,71.685,0,71.685,17.96,16.89,24.6542836035,130.66
2019-07-01 14:30:00,87.9265,18.17,89.7842876134,73.2465,0,73.2465,14.68,18.17,23.3591802082,130.45,87.7865,18.01,89.6148965421,73.2465,0,73.2465,14.54,18.01,23.1467427514,130.47
2019-07-01 15:00:00,86.772,17.86,88.5909678466,69.842,0,69.842,16.93,17.86,24.6090328944,130.45,86.652,17.7,88.441274889,69.842,0,69.842,16.81,17.7,24.4103686986,130.47
2019-07-01 15:30:00,86.265,16.55,87.838219045,64.935,0,64.935,21.33,16.55,26.9976184135,130.95,86.115,16.4,87.6627242618,64.935,0,64.935,21.18,16.4,26.78716857,130.96
2019-07-01 16:00:00,88.5225,15.38,89.8486360845,56.0025,0,56.0025,32.52,15.38,35.9735291569,130.79,88.2825,15.23,89.5865654339,56.0025,0,56.0025,32.28,15.23,35.6924543846,130.8
2019-07-01 16:30:00,92.897,14.45,94.0141218594,50.427,0,50.427,42.47,14.45,44.8609340072,130.79,92.587,14.32,93.6878592401,50.427,0,50.427,42.16,14.32,44.5255881488,130.8
2019-07-01 17:00:00,97.045,13.44,97.9712489713,46.425,0,46.425,50.62,13.44,52.3738293425,131.0,96.665,13.3,97.5756743507,46.425,0,46.425,50.24,13.3,51.9706417124,131.0
2019-07-01 17:30:00,99.744,12.68,100.5467450294,46.234,0,46.234,53.51,12.68,54.9918403038,131.32,99.344,12.56,100.134828786,46.234,0,46.234,53.11,12.56,54.5749548786,131.32
2019-07-01 18:00:00,102.1145,11.23,102.7301514174,35.2145,0,35.2145,66.9,11.23,67.8360000295,131.4,101.6245,11.11,102.2299911975,35.2145,0,35.2145,66.41,11.11,67.3329057742,131.39
2019-07-01 18:30:00,102.127,10.18,102.6331161419,34.357,0,34.357,67.77,10.18,68.530323945,131.56,101.617,10.07,102.1147373742,34.357,0,34.357,67.26,10.07,68.0096500506,131.54
2019-07-01 19:00:00,101.875,9.58,102.3244449044,27.005,0,27.005,74.87,9.58,75.4804166655,131.0,101.315,9.47,101.7566220204,27.005,0,27.005,74.31,9.47,74.9109938527,130.99
2019-07-01 19:30:00,100.551,8.89,100.94323009,21.551,0,21.551,79.0,8.89,79.4986295479,131.0,99.941,8.77,100.3250536058,21.551,0,21.551,78.39,8.77,78.8790529862,130.99
2019-07-01 20:00:00,99.514,8.77,99.8996951747,15.134,0,15.134,84.38,8.77,84.8345289372,131.13,98.884,8.66,99.2624856429,15.134,0,15.134,83.75,8.66,84.1965444659,131.1
2019-07-01 20:30:00,97.193,7.92,97.5151559964,9.803,0,9.803,87.39,7.92,87.7481538267,131.31,96.533,7.8100000000000005,96.848418619,9.803,0,9.803,86.73,7.8100000000000005,87.0809336192,131.29
2019-07-01 21:00:00,95.498,7.13,95.7637974602,8.568,0,8.568,86.93,7.13,87.2219112379,131.58,94.838,7.03,95.0981973751,8.568,0,8.568,86.27,7.03,86.5559576228,131.56
2019-07-01 21:30:00,92.557,6.4,92.7780052006,1.657,0,1.657,90.9,6.4,91.1250240055,131.42,91.877,6.31,92.093426633,1.657,0,1.657,90.22,6.31,90.4403919717,131.4
2019-07-01 22:00:00,90.756,5.88,90.9462804957,1.146,0,1.146,89.61,5.88,89.8027087565,131.51,90.066,5.78,90.2512756475,1.146,0,1.146,88.92,5.78,89.1076584812,131.48
2019-07-01 22:30:00,88.0045,5.07,88.1504221218,1.1645,0,1.1645,86.84,5.07,86.9878755919,131.85,87.3545,4.99,87.4969072039,1.1645,0,1.1645,86.19,4.99,86.3343280509,131.82
2019-07-01 23:00:00,82.059,3.26,82.1237303159,1.159,0,1.159,80.9,3.26,80.965656917,131.62,81.429,3.19,81.4914605404,1.159,0,1.159,80.27,3.19,80.3333616874,131.6
2019-07-01 23:30:00,75.7425,1.5,75.7573514997,1.2525,0,1.2525,74.49,1.5,74.5051011676,131.29,75.1725,1.44,75.1862910127,1.2525,0,1.2525,73.92,1.44,73.9340246436,131.28
2019-07-02 00:00:00,70.6315,0.19,70.6317555512,1.3014999999999999,0,1.3014999999999999,69.33,0.19,69.3302603486,130.88,70.1015,0.15,70.1016604814,1.3014999999999999,0,1.3014999999999999,68.8,0.15,68.8001635172,130.88
2019-07-02 00:30:00,68.3795,-0.76,68.3837233576,1.2495,0,1.2495,67.13,-0.76,67.1343019626,131.07,67.8695,-0.8,67.8742147671,1.2495,0,1.2495,66.62,-0.8,66.6248031892,131.07
2019-07-02 01:00:00,66.365,-1.19,66.3756681699,1.245,0,1.245,65.12,-1.19,65.1308720961,131.21,65.875,-1.23,65.8864821113,1.245,0,1.245,64.63,-1.23,64.6417032573,131.21
2019-07-02 01:30:00,67.2595,-1.32,67.2724515701,1.2895,0,1.2895,65.97,-1.32,65.9832046812,131.21,66.7495,-1.3599999999999999,66.7633533479,1.2895,0,1.2895,65.46,-1.3599999999999999,65.4741261874,131.21
2019-07-02 02:00:00,65.7855,-1.8900000000000001,65.8126439998,1.2855,0,1.2855,64.5,-1.8900000000000001,64.5276847562,131.47,65.2955,-1.92,65.3237224923,1.2855,0,1.2855,64.01,-1.92,64.0387890267,131.47
2019-07-02 02:30:00,65.0415,-2.02,65.072860105,1.2815,0,1.2815,63.76,-2.02,63.7919900928,131.62,64.5515,-2.05,64.5840433253,1.2815,0,1.2815,63.27,-2.05,63.3032021307,131.62
2019-07-02 03:00:00,63.6525,-2.43,63.6988669935,1.2525,0,1.2525,62.4,-2.43,62.4472969791,131.81,63.1825,-2.46,63.2303717074,1.2525,0,1.2525,61.93,-2.46,61.9788391308,131.81
2019-07-02 03:30:00,63.008,-2.55,63.0595794785,1.278,0,1.278,61.73,-2.55,61.7826464309,131.81,62.548,-2.58,62.6011877204,1.278,0,1.278,61.27,-2.58,61.3242961639,131.81
2019-07-02 04:00:00,63.1445,-2.42,63.1908559861,1.2945,0,1.2945,61.85,-2.42,61.8973254673,131.81,62.6845,-2.44,62.731970639,1.2945,0,1.2945,61.39,-2.44,61.4384708469,131.81
2019-07-02 04:30:00,63.558,-2.44,63.6048187168,1.278,0,1.278,62.28,-2.44,62.3277787186,131.88,63.078,-2.47,63.1263414432,1.278,0,1.278,61.8,-2.47,61.849340336,131.88
2019-07-02 05:00:00,62.6575,-2.8,62.7200311404,1.2875,0,1.2875,61.37,-2.8,61.433841651,131.88,62.1875,-2.8200000000000003,62.2514060584,1.2875,0,1.2875,60.9,-2.8200000000000003,60.965255679,131.88
2019-07-02 05:30:00,63.9625,-2.67,64.0182029289,1.5525,0,1.5525,62.41,-2.67,62.4670873341,131.88,63.4925,-2.69,63.5494583474,1.5525,0,1.5525,61.94,-2.69,61.9983846564,131.88
2019-07-02 06:00:00,66.9975,-1.78,67.0211414872,2.5175,0,2.5175,64.48,-1.78,64.5045641796,133.21,66.5175,-1.81,66.5421212936,2.5175,0,2.5175,64.0,-1.81,64.0255894155,133.21
2019-07-02 06:30:00,74.255,0.96,74.2612053834,3.915,0,3.915,70.34,0.96,70.3465507328,132.49,73.735,0.91,73.7406151656,3.915,0,3.915,69.82,0.91,69.8259299974,132.48
2019-07-02 07:00:00,81.9555,4.05,82.0555085308,8.0255,0,8.0255,73.93,4.05,74.0408495359,131.56,81.3955,3.99,81.4932360399,8.0255,0,8.0255,73.37,3.99,73.4784117956,131.55
2019-07-02 07:30:00,89.621,7.27,89.9153854521,15.581,0,15.581,74.04,7.27,74.3960650841,131.84,89.061,7.18,89.3499531113,15.581,0,15.581,73.48,7.18,73.8299586889,131.83
2019-07-02 08:00:00,92.378,9.49,92.8641749223,25.468,0,25.468,66.91,9.49,67.5796433847,131.6,91.858,9.38,92.3356733013,25.468,0,25.468,66.39,9.38,67.0493586845,131.59
2019-07-02 08:30:00,93.128,11.82,93.8751126977,36.238,0,36.238,56.89,11.82,58.1049438516,131.46,92.688,11.69,93.4222748813,36.238,0,36.238,56.45,11.69,57.6477111428,131.45
2019-07-02 09:00:00,92.353,13.65,93.3563019244,46.343,0,46.343,46.01,13.65,47.9921097682,131.31,91.993,13.52,92.9811940609,46.343,0,46.343,45.65,13.52,47.6100084016,131.3
2019-07-02 09:30:00,91.44,14.98,92.6589121456,55.63,0,55.63,35.81,14.98,38.8169614988,131.12,91.17,14.84,92.3698787484,55.63,0,55.63,35.54,14.84,38.5138572465,131.11
2019-07-02 10:00:00,89.7535,16.67,91.2884421066,64.0935,0,64.0935,25.66,16.67,30.5994199291,131.04,89.5535,16.52,91.0644813429,64.0935,0,64.0935,25.46,16.52,30.3499917628,131.04
2019-07-02 10:30:00,88.422,17.06,90.0527272435,66.612,0,66.612,21.81,17.06,27.6897038626,131.04,88.252,16.9,89.8555813737,66.612,0,66.612,21.64,16.9,27.4572321985,131.04
2019-07-02 11:00:00,87.41,17.4,89.125013885,68.18,0,68.18,19.23,17.4,25.9336248912,130.96,87.24,17.24,88.9271342167,68.18,0,68.18,19.06,17.24,25.7002178979,130.95
2019-07-02 11:30:00,87.2805,17.3,88.9785124637,71.9905,0,71.9905,15.29,17.3,23.0883975191,130.96,87.1705,17.16,88.8434672345,71.9905,0,71.9905,15.18,17.16,22.9106525442,130.95
2019-07-02 12:00:00,87.0205,17.16,88.6962965419,68.5905,0,68.5905,18.43,17.16,25.1819478992,130.96,86.8805,17.0,88.5280818738,68.5905,0,68.5905,18.29,17.0,24.9704645531,130.95
2019-07-02 12:30:00,89.067,16.44,90.5715412754,70.747,0,70.747,18.32,16.44,24.6149548039,131.15,88.937,16.3,90.4183607958,70.747,0,70.747,18.19,16.3,24.4247026594,131.14
2019-07-02 13:00:00,91.376,15.42,92.6679544179,61.616,0,61.616,29.76,15.42,33.5176669832,131.4,91.156,15.27,92.4261285352,61.616,0,61.616,29.54,15.27,33.2533381783,131.39
2019-07-02 13:30:00,89.66,14.99,90.9044316851,65.47,0,65.47,24.19,14.99,28.4579725209,131.62,89.49,14.85,90.7137398634,65.47,0,65.47,24.02,14.85,28.2397397297,131.6
2019-07-02 14:00:00,86.7175,14.28,87.8853981401,61.4975,0,61.4975,25.22,14.28,28.9821807323,131.62,86.5175,14.15,87.6669852695,61.4975,0,61.4975,25.02,14.15,28.7440933063,131.6
2019-07-02 14:30:00,85.2715,15.3,86.6332425357,59.5915,0,59.5915,25.68,15.3,29.8923468466,131.29,85.0915,15.16,86.4314119534,59.5915,0,59.5915,25.5,15.16,29.6660681588,131.28
2019-07-02 15:00:00,84.1615,14.89,85.4685332871,55.3115,0,55.3115,28.85,14.89,32.4658990327,131.29,83.9415,14.75,85.227565507,55.3115,0,55.3115,28.63,14.75,32.2062012662,131.28
2019-07-02 15:30:00,84.0565,15.6,85.4918428404,60.8965,0,60.8965,23.16,15.6,27.9239252255,131.47,83.8865,15.46,85.2992173601,60.8965,0,60.8965,22.99,15.46,27.704723424,131.46
2019-07-02 16:00:00,86.0725,15.43,87.4446119338,56.9925,0,56.9925,29.08,15.43,32.9200744228,131.3,85.8625,15.28,87.211509024,56.9925,0,56.9925,28.87,15.28,32.6642817157,131.29
2019-07-02 16:30:00,88.7665,14.74,89.9819933223,55.3965,0,55.3965,33.37,14.74,36.4804673764,131.49,88.5265,14.61,89.7239839856,55.3965,0,55.3965,33.13,14.61,36.2084106252,131.48
2019-07-02 17:00:00,92.7245,14.02,93.7784266249,51.9545,0,51.9545,40.77,14.02,43.1132613009,131.57,92.4145,13.87,93.4495409847,51.9545,0,51.9545,40.46,13.87,42.7713513932,131.55
2019-07-02 17:30:00,94.922,12.13,95.6939025435,48.982,0,48.982,45.94,12.13,47.5144241257,132.0,94.582,12.0,95.3402051812,48.982,0,48.982,45.6,12.0,47.1525184905,131.99
2019-07-02 18:00:00,97.9825,11.42,98.6457637522,39.2625,0,39.2625,58.72,11.42,59.820187228099996,132.0,97.5725,11.29,98.2235046017,39.2625,0,39.2625,58.31,11.29,59.3929305557,131.99
2019-07-02 18:30:00,98.5095,10.55,99.0728221575,33.0495,0,33.0495,65.46,10.55,66.3047064695,131.86,98.0395,10.43,98.5927404034,33.0495,0,33.0495,64.99,10.43,65.8216149908,131.84
2019-07-02 19:00:00,98.3655,9.78,98.8504931209,24.985500000000002,0,24.985500000000002,73.38,9.78,74.0288646408,131.69,97.8455,9.67,98.3221784251,24.985500000000002,0,24.985500000000002,72.86,9.67,73.4989013523,131.65
2019-07-02 19:30:00,98.2215,10.24,98.7538387216,13.8415,0,13.8415,84.38,10.24,84.9990705832,131.46,97.6115,10.11,98.1336692081,13.8415,0,13.8415,83.77,10.11,84.3778703215,131.42
2019-07-02 20:00:00,97.6085,10.02,98.1214536799,8.5785,0,8.5785,89.03,10.02,89.5920827975,131.19,96.9585,9.89,97.4615966535,8.5785,0,8.5785,88.38,9.89,88.9316394766,131.15
2019-07-02 20:30:00,95.1895,9.16,95.6292136862,4.8395,0,4.8395,90.35,9.16,90.8131493783,131.34,94.5195,9.04,94.9508161116,4.8395,0,4.8395,89.68,9.04,90.1344773103,131.32
2019-07-02 21:00:00,94.0025,8.54,94.3896265818,2.8325,0,2.8325,91.17,8.54,91.5691023217,131.45,93.3325,8.44,93.7133349969,2.8325,0,2.8325,90.5,8.44,90.8927037776,131.41
2019-07-02 21:30:00,90.966,7.37,91.2640677156,1.556,0,1.556,89.41,7.37,89.7132375962,131.83,90.306,7.26,90.597357776,1.556,0,1.556,88.75,7.26,89.0464491151,131.77
2019-07-02 22:00:00,88.6795,6.18,88.8945786887,1.2295,0,1.2295,87.45,6.18,87.6680951088,131.7,88.0295,6.07,88.2385276977,1.2295,0,1.2295,86.8,6.07,87.0119813589,131.64
2019-07-02 22:30:00,87.708,5.62,87.8878698342,1.328,0,1.328,86.38,5.62,86.5626293501,131.57,87.048,5.53,87.2234785135,1.328,0,1.328,85.72,5.53,85.8981914827,131.54
2019-07-02 23:00:00,81.8235,3.98,81.920238966,1.3435000000000001,0,1.3435000000000001,80.48,3.98,80.5783519315,132.01,81.2235,3.9,81.3170766337,1.3435000000000001,0,1.3435000000000001,79.88,3.9,79.9751486401,131.99
2019-07-02 23:30:00,76.0935,2.55,76.1362150507,1.3535,0,1.3535,74.74,2.55,74.7834881508,131.92,75.5435,2.48,75.5841967097,1.3535,0,1.3535,74.19,2.48,74.2314387574,131.9
2019-07-03 00:00:00,72.387,1.52,72.4029569079,1.387,0,1.387,71.0,1.52,71.0162685587,132.03,71.857,1.47,71.8720345406,1.387,0,1.387,70.47,1.47,70.4853303887,132.0
2019-07-03 00:30:00,69.8065,0.59,69.8089932763,1.3665,0,1.3665,68.44,0.59,68.4425430562,132.67,69.2965,0.53,69.2985267683,1.3665,0,1.3665,67.93,0.53,67.9320675381,132.64
2019-07-03 01:00:00,67.1395,-0.27,67.1400428973,1.4095,0,1.4095,65.73,-0.27,65.730554539,132.75,66.6395,-0.33,66.640317078,1.4095,0,1.4095,65.23,-0.33,65.2308347333,132.74
2019-07-03 01:30:00,67.861,-0.6000000000000001,67.863652429,1.391,0,1.391,66.47,-0.6000000000000001,66.4727079334,131.95,67.371,-0.65,67.3741355492,1.391,0,1.391,65.98,-0.65,65.9832016501,131.94
2019-07-03 02:00:00,66.0555,-1.17,66.0658609287,1.4155,0,1.4155,64.64,-1.17,64.6505877777,131.64,65.5755,-1.21,65.586662518,1.4155,0,1.4155,64.16,-1.21,64.1714087425,131.62
2019-07-03 02:30:00,64.1845,-2.22,64.2228809713,1.4045,0,1.4045,62.78,-2.22,62.819239091200004,131.64,63.7145,-2.26,63.7545693284,1.4045,0,1.4045,62.31,-2.26,62.3509719251,131.62
2019-07-03 03:00:00,63.4465,-2.01,63.4783306511,1.0865,0,1.0865,62.36,-2.01,62.392384952,131.64,62.9765,-2.03,63.0092092654,1.0865,0,1.0865,61.89,-2.03,61.9232831817,131.62
2019-07-03 03:30:00,63.834,-1.9500000000000002,63.863777339,1.094,0,1.094,62.74,-1.9500000000000002,62.7702963192,131.77,63.374,-1.99,63.4052361876,1.094,0,1.094,62.28,-1.99,62.3117845997,131.77
2019-07-03 04:00:00,63.6445,-1.74,63.6682808017,1.0545,0,1.0545,62.59,-1.74,62.614181301,131.77,63.1945,-1.78,63.219563667,1.0545,0,1.0545,62.14,-1.78,62.1654888182,131.77
2019-07-03 04:30:00,63.8215,-1.77,63.8460395189,1.0615,0,1.0615,62.76,-1.77,62.7849544079,131.77,63.3515,-1.8,63.3770664535,1.0615,0,1.0615,62.29,-1.8,62.3160019578,131.77
2019-07-03 05:00:00,63.7005,-1.94,63.7300345226,1.0605,0,1.0605,62.64,-1.94,62.6700343067,131.77,63.2305,-1.98,63.261493266,1.0605,0,1.0605,62.17,-1.98,62.2015216856,131.77
2019-07-03 05:30:00,64.7655,-1.73,64.7886015457,1.2755,0,1.2755,63.49,-1.73,63.5135654801,131.48,64.3055,-1.75,64.3293077085,1.2755,0,1.2755,63.03,-1.75,63.0542893069,131.48
2019-07-03 06:00:00,68.434,-0.28,68.4345728123,2.384,0,2.384,66.05,-0.28,66.0505934871,131.38,67.944,-0.30000000000000004,67.9446623069,2.384,0,2.384,65.56,-0.30000000000000004,65.5606863905,131.37
2019-07-03 06:30:00,75.9405,2.58,75.9843137776,3.9205,0,3.9205,72.02,2.58,72.0661973466,131.96,75.4205,2.5300000000000002,75.4629228181,3.9205,0,3.9205,71.5,2.5300000000000002,71.5447475361,131.95
2019-07-03 07:00:00,83.0965,5.33,83.267263749,7.5165,0,7.5165,75.58,5.33,75.7677061815,131.67,82.5465,5.25,82.7132828647,7.5165,0,7.5165,75.03,5.25,75.2134522542,131.65
2019-07-03 07:30:00,91.365,8.82,91.7897359458,14.315,0,14.315,77.05,8.82,77.553174661,130.53,90.785,8.72,91.2028213654,14.315,0,14.315,76.47,8.72,76.9655721735,130.52
2019-07-03 08:00:00,94.2755,10.31,94.8375769421,30.0055,0,30.0055,64.27,10.31,65.0916968591,130.26,93.7855,10.21,94.3396211051,30.0055,0,30.0055,63.78,10.21,64.592046724,130.25
2019-07-03 08:30:00,95.1705,11.91,95.9128363164,38.9305,0,38.9305,56.24,11.91,57.4872655464,130.12,94.7505,11.8,95.4824447228,38.9305,0,38.9305,55.82,11.8,57.0535923496,130.11
2019-07-03 09:00:00,94.512,14.1,95.5579831516,44.032,0,44.032,50.48,14.1,52.4122161333,129.84,94.132,13.96,95.1615207108,44.032,0,44.032,50.1,13.96,52.0085723703,129.84
2019-07-03 09:30:00,94.2155,15.61,95.4999085877,53.7155,0,53.7155,40.5,15.61,43.4041714585,130.0,93.8955,15.47,95.1613672677,53.7155,0,53.7155,40.18,15.47,43.055235454,130.0
2019-07-03 10:00:00,92.828,17.21,94.4098600995,59.128,0,59.128,33.7,17.21,37.8401123148,129.65,92.568,17.06,94.126926137,59.128,0,59.128,33.44,17.06,37.5403409681,129.64
2019-07-03 10:30:00,91.25,17.73,92.9565242466,68.29,0,68.29,22.96,17.73,29.0088693334,129.86,91.07,17.58,92.7512873226,68.29,0,68.29,22.78,17.58,28.7747250204,129.86
2019-07-03 11:00:00,90.504,18.97,92.470724643,72.344,0,72.344,18.16,18.97,26.2611214536,129.57,90.374,18.81,92.3107576396,72.344,0,72.344,18.03,18.81,26.055651978,129.55
2019-07-03 11:30:00,90.695,18.63,92.5886598078,65.905,0,65.905,24.79,18.63,31.0100145114,129.57,90.515,18.47,92.3802258332,65.905,0,65.905,24.61,18.47,30.770001625,129.55
2019-07-03 12:00:00,92.2385,19.16,94.2074651089,67.6585,0,67.6585,24.58,19.16,31.1653974786,129.72,92.0785,18.99,94.0163297638,67.6585,0,67.6585,24.42,18.99,30.9347135109,129.7
2019-07-03 12:30:00,93.3065,18.3,95.084136123,59.0465,0,59.0465,34.26,18.3,38.841184328,129.72,93.0565,18.13,94.8061658978,59.0465,0,59.0465,34.01,18.13,38.5405889939,129.7
2019-07-03 13:00:00,93.476,17.38,95.0780046909,59.326,0,59.326,34.15,17.38,38.3182319529,129.84,93.236,17.23,94.8146855503,59.326,0,59.326,33.91,17.23,38.0363115983,129.83
2019-07-03 13:30:00,91.237,16.27,92.6763349998,57.437,0,57.437,33.8,16.27,37.5120367349,130.13,90.977,16.12,92.3940957475,57.437,0,57.437,33.54,16.12,37.2127128815,130.11
2019-07-03 14:00:00,90.1255,17.39,91.7878959899,62.1855,0,62.1855,27.94,17.39,32.9098116069,130.05,89.9055,17.24,91.5435226013,62.1855,0,62.1855,27.72,17.24,32.6437742916,130.03
2019-07-03 14:30:00,89.958,18.64,91.868881369,64.808,0,64.808,25.15,18.64,31.3045060654,130.23,89.768,18.47,91.6484300138,64.808,0,64.808,24.96,18.47,31.0506441157,130.22
2019-07-03 15:00:00,88.4565,18.21,90.3114416464,63.4165,0,63.4165,25.04,18.21,30.9613581743,130.44,88.2765,18.05,90.1029575111,63.4165,0,63.4165,24.86,18.05,30.7216877792,130.42
2019-07-03 15:30:00,87.533,18.24,89.4132187599,62.523,0,62.523,25.01,18.24,30.9547686149,130.37,87.353,18.08,89.204445007,62.523,0,62.523,24.83,18.08,30.7150663356,130.42
2019-07-03 16:00:00,89.2105,17.93,90.9944954942,60.9305,0,60.9305,28.28,17.93,33.4849712558,130.26,89.0005,17.76,90.7552015052,60.9305,0,60.9305,28.07,17.76,33.2165997658,130.24
2019-07-03 16:30:00,92.8875,17.18,94.4629030691,57.0475,0,57.0475,35.84,17.18,39.744911624,130.39,92.6475,17.03,94.1996823575,57.0475,0,57.0475,35.6,17.03,39.4636655672,130.39
2019-07-03 17:00:00,95.461,16.07,96.8041704732,51.461,0,51.461,44.0,16.07,46.8427678516,130.68,95.131,15.91,96.4522434213,51.461,0,51.461,43.67,15.91,46.4779194887,130.66
2019-07-03 17:30:00,97.8175,13.86,98.7945489703,49.2175,0,49.2175,48.6,13.86,50.5377047362,131.32,97.4575,13.73,98.4199024906,49.2175,0,49.2175,48.24,13.73,50.1558620702,131.29
2019-07-03 18:00:00,99.2515,12.96,100.0940650201,44.2215,0,44.2215,55.03,12.96,56.5354976983,131.32,98.8515,12.83,99.6806297745,44.2215,0,44.2215,54.63,12.83,56.1163594685,131.29
2019-07-03 18:30:00,101.4745,12.88,102.2886530865,34.2345,0,34.2345,67.24,12.88,68.4624860781,131.48,100.9845,12.75,101.7862060411,34.2345,0,34.2345,66.75,12.75,67.9567877404,131.46
2019-07-03 19:00:00,101.5605,12.4,102.3146869235,25.7905,0,25.7905,75.77,12.4,76.777945401,131.48,101.0005,12.26,101.7418724039,25.7905,0,25.7905,75.21,12.26,76.2027013957,131.46
2019-07-03 19:30:00,100.9965,12.53,101.7707910564,14.4065,0,14.4065,86.59,12.53,87.4918796232,131.36,100.3565,12.4,101.1196671882,14.4065,0,14.4065,85.95,12.4,86.8398669967,131.32
2019-07-03 20:00:00,99.4435,11.83,100.1446882877,7.6435,0,7.6435,91.8,11.83,92.5591103026,131.63,98.7635,11.69,99.4529287264,7.6435,0,7.6435,91.12,11.69,91.8668084784,131.59
2019-07-03 20:30:00,97.555,10.68,98.1378643797,4.305,0,4.305,93.25,10.68,93.8596020661,131.16,96.865,10.55,97.4378300508,4.305,0,4.305,92.56,10.55,93.1593049566,131.13
2019-07-03 21:00:00,96.252,10.25,96.7962292861,2.822,0,2.822,93.43,10.25,93.9905708037,130.59,95.552,10.13,96.0874685066,2.822,0,2.822,92.73,10.13,93.2816691532,130.55
2019-07-03 21:30:00,94.319,9.68,94.8144301307,1.599,0,1.599,92.72,9.68,93.2239282588,130.74,93.619,9.56,94.1058487077,1.599,0,1.599,92.02,9.56,92.5152636055,130.72
2019-07-03 22:00:00,93.3765,9.26,93.8345264402,1.2665,0,1.2665,92.11,9.26,92.5742928679,130.85,92.7065,9.15,93.1569516582,1.2665,0,1.2665,91.44,9.15,91.8966598958,130.8
2019-07-03 22:30:00,90.5335,7.7,90.8603578149,1.3135,0,1.3135,89.22,7.7,89.5516521344,131.0,89.8535,7.59,90.1734970058,1.3135,0,1.3135,88.54,7.59,88.8647269731,130.97
2019-07-03 23:00:00,84.3145,5.14,84.4710276382,1.3745,0,1.3745,82.94,5.14,83.0991167221,131.93,83.6945,5.05,83.8467162759,1.3745,0,1.3745,82.32,5.05,82.4747531066,131.89
2019-07-03 23:30:00,78.3005,3.88,78.3965732685,1.3905,0,1.3905,76.91,3.88,77.0078080457,131.48,77.7105,3.79,77.8028656943,1.3905,0,1.3905,76.32,3.79,76.4140464836,131.44
2019-07-04 00:00:00,73.315,2.39,73.3539455312,1.335,0,1.335,71.98,2.39,72.0196674527,130.66,72.785,2.32,72.8219652646,1.335,0,1.335,71.45,2.32,71.4876555777,130.64
2019-07-04 00:30:00,70.5165,1.57,70.5339753045,1.3265,0,1.3265,69.19,1.57,69.2078102529,130.06,70.0065,1.52,70.0229993806,1.3265,0,1.3265,68.68,1.52,68.6968179758,130.04
2019-07-04 01:00:00,68.018,0.79,68.0225876015,1.328,0,1.328,66.69,0.79,66.69467894819999,130.34,67.518,0.73,67.5219462397,1.328,0,1.328,66.19,0.73,66.1940254102,130.33
2019-07-04 01:30:00,68.9595,0.77,68.9637987661,1.3195000000000001,0,1.3195000000000001,67.64,0.77,67.6443826197,130.15,68.4695,0.72,68.4732855225,1.3195000000000001,0,1.3195000000000001,67.15,0.72,67.153859904,130.14
2019-07-04 02:00:00,67.8605,0.39,67.8616206721,1.3205,0,1.3205,66.54,0.39,66.5411429117,131.89,67.3605,0.33,67.3613083324,1.3205,0,1.3205,66.04,0.33,66.0408244952,131.88
2019-07-04 02:30:00,65.691,-1.1,65.7002091397,1.311,0,1.311,64.38,-1.1,64.3893966426,132.87,65.211,-1.15,65.2211393721,1.311,0,1.311,63.9,-1.15,63.9103473625,132.85
2019-07-04 03:00:00,64.402,-1.35,64.4161478513,1.282,0,1.282,63.12,-1.35,63.1344351365,133.12,63.932,-1.4,63.9473269496,1.282,0,1.282,62.65,-1.4,62.6656405058,133.11
2019-07-04 03:30:00,64.131,-1.4,64.1462794011,1.311,0,1.311,62.82,-1.4,62.8355981908,133.12,63.671,-1.44,63.6872816267,1.311,0,1.311,62.36,-1.44,62.3766238266,133.11
2019-07-04 04:00:00,63.9805,-1.32,63.9941152001,1.3005,0,1.3005,62.68,-1.32,62.6938976297,133.12,63.5105,-1.37,63.5252745783,1.3005,0,1.3005,62.21,-1.37,62.2250833668,133.11
2019-07-04 04:30:00,63.9495,-1.76,63.973714526,1.3094999999999999,0,1.3094999999999999,62.64,-1.76,62.6647205372,133.21,63.4895,-1.79,63.5147282939,1.3094999999999999,0,1.3094999999999999,62.18,-1.79,62.2057593797,133.2
2019-07-04 05:00:00,63.3765,-1.87,63.4040822996,1.2965,0,1.2965,62.08,-1.87,62.1081580793,133.37,62.9165,-1.9100000000000001,62.9454849235,1.2965,0,1.2965,61.62,-1.9100000000000001,61.6495944837,133.37
2019-07-04 05:30:00,64.6155,-1.52,64.6333755907,1.4855,0,1.4855,63.13,-1.52,63.1482960974,133.18,64.1455,-1.56,64.1644665703,1.4855,0,1.4855,62.66,-1.56,62.679416079,133.16
2019-07-04 06:00:00,67.6645,-0.61,67.6672495396,2.5045,0,2.5045,65.16,-0.61,65.1628552168,133.08,67.1945,-0.65,67.197643785,2.5045,0,2.5045,64.69,-0.65,64.6932654919,133.07
2019-07-04 06:30:00,75.339,2.6,75.3838505318,3.959,0,3.959,71.38,2.6,71.4273365036,131.99,74.809,2.5300000000000002,74.8517693912,3.959,0,3.959,70.85,2.5300000000000002,70.8951578036,131.97
2019-07-04 07:00:00,82.6825,5.75,82.8821953513,7.6725,0,7.6725,75.01,5.75,75.2300644689,131.44,82.1325,5.67,82.3279810043,7.6725,0,7.6725,74.46,5.67,74.6755682938,131.43
2019-07-04 07:30:00,90.8415,9.41,91.3275764611,14.6115,0,14.6115,76.23,9.41,76.8085997789,131.51,90.2915,9.3,90.769185147,14.6115,0,14.6115,75.68,9.3,76.2492780294,131.43
2019-07-04 08:00:00,94.549,10.76,95.1592927727,28.969,0,28.969,65.58,10.76,66.4568581863,131.69,94.039,10.64,94.6390147931,28.969,0,28.969,65.07,10.64,65.9341679253,131.68
2019-07-04 08:30:00,95.3085,12.82,96.1668475736,37.7585,0,37.7585,57.55,12.82,58.9606216046,131.21,94.8785,12.68,95.7220568221,37.7585,0,37.7585,57.12,12.68,58.5104845306,131.2
2019-07-04 09:00:00,93.919,14.47,95.027151178,42.909,0,42.909,51.01,14.47,53.0226461052,131.0,93.539,14.33,94.6302986416,42.909,0,42.909,50.63,14.33,52.61887304,130.99
2019-07-04 09:30:00,93.4105,16.03,94.775959031,50.9405,0,50.9405,42.47,16.03,45.3945128843,131.0,93.0905,15.87,94.4335644263,50.9405,0,50.9405,42.15,15.87,45.0386434076,131.06
2019-07-04 10:00:00,91.274,16.73,92.7945902302,58.324,0,58.324,32.95,16.73,36.9539632516,131.0,91.014,16.57,92.510070241,58.324,0,58.324,32.69,16.57,36.6497066837,131.06
2019-07-04 10:30:00,89.2155,17.62,90.9388247134,64.7355,0,64.7355,24.48,17.62,30.1618102905,130.8,89.0355,17.46,90.7313168661,64.7355,0,64.7355,24.3,17.46,29.922259273,130.78
2019-07-04 11:00:00,88.3615,19.44,90.4746831011,69.6115,0,69.6115,18.75,19.44,27.0088152276,130.55,88.2115,19.27,90.291758385,69.6115,0,69.6115,18.6,19.27,26.782324395,130.54
2019-07-04 11:30:00,87.628,21.06,90.1231933744,77.178,0,77.178,10.45,21.06,23.5101276049,130.33,87.528,20.88,89.9840273826,77.178,0,77.178,10.35,20.88,23.3044394912,130.33
2019-07-04 12:00:00,87.123,21.5,89.7366543225,79.303,0,79.303,7.82,21.5,22.8779894221,130.25,87.063,21.32,89.6354191656,79.303,0,79.303,7.76,21.32,22.6883229878,130.24
2019-07-04 12:30:00,87.1,22.16,89.8747773293,82.04,0,82.04,5.06,22.16,22.7303585541,130.09,87.05,21.97,89.7796380033,82.04,0,82.04,5.01,21.97,22.5339965386,130.06
2019-07-04 13:00:00,87.2135,22.73,90.1268410755,83.5635,0,83.5635,3.65,22.73,23.0211945824,130.09,87.1835,22.54,90.0500653651,83.5635,0,83.5635,3.62,22.54,22.8288414073,130.06
2019-07-04 13:30:00,85.1375,21.79,87.8817273741,83.5775,0,83.5775,1.56,21.79,21.8457707577,130.39,85.1175,21.59,87.8129654792,83.5775,0,83.5775,1.54,21.59,21.6448538919,130.38
2019-07-04 14:00:00,83.17,21.85,85.9922752345,82.93,0,82.93,0.24,21.85,21.851318038,130.3,83.16,21.67,85.9370379988,82.93,0,82.93,0.23,21.67,21.6712205471,130.28
2019-07-04 14:30:00,83.4725,21.65,86.2344522581,81.7525,0,81.7525,1.72,21.65,21.7182158567,130.38,83.4425,21.46,86.1578923039,81.7525,0,81.7525,1.69,21.46,21.5264418797,130.36
2019-07-04 15:00:00,83.645,21.53,86.3714473944,79.185,0,79.185,4.46,21.53,21.9870984898,130.38,83.615,21.34,86.2952132218,79.185,0,79.185,4.43,21.34,21.7949650149,130.36
2019-07-04 15:30:00,84.2185,20.66,86.7155772757,76.9485,0,76.9485,7.27,20.66,21.9017921641,130.49,84.1785,20.48,86.6340017675,76.9485,0,76.9485,7.23,20.48,21.7187315468,130.47
2019-07-04 16:00:00,86.7545,19.98,89.0255225778,71.7145,0,71.7145,15.04,19.98,25.0080387076,130.49,86.6445,19.8,88.8780590486,71.7145,0,71.7145,14.93,19.8,24.7980825872,130.47
2019-07-04 16:30:00,90.4005,17.81,92.1381924082,61.2805,0,61.2805,29.12,17.81,34.1345938895,130.83,90.2005,17.64,91.9091932303,61.2805,0,61.2805,28.92,17.64,33.8753007367,130.82
2019-07-04 17:00:00,94.214,15.22,95.4354556546,52.924,0,52.924,41.29,15.22,44.0058234783,131.2,93.924,15.07,95.1252998734,52.924,0,52.924,41.0,15.07,43.6818600794,131.18
2019-07-04 17:30:00,98.0865,13.56,99.0193672079,44.3665,0,44.3665,53.72,13.56,55.4049817255,131.41,97.7065,13.42,98.6238132616,44.3665,0,44.3665,53.34,13.42,55.0022908614,131.37
2019-07-04 18:00:00,100.22,13.25,101.0920911842,35.59,0,35.59,64.63,13.25,65.9742328489,131.24,99.73,13.11,100.5879963017,35.59,0,35.59,64.14,13.11,65.4661110805,131.21
2019-07-04 18:30:00,99.176,11.65,99.8579064271,39.566,0,39.566,59.61,11.65,60.7377526749,131.73,98.736,11.51,99.4046165729,39.566,0,39.566,59.17,11.51,60.2790925612,131.72
2019-07-04 19:00:00,99.2325,10.37,99.7728718453,33.1925,0,33.1925,66.04,10.37,66.8492221346,131.93,98.7525,10.25,99.2830235048,33.1925,0,33.1925,65.56,10.25,66.3564322429,131.88
2019-07-04 19:30:00,98.763,10.51,99.3206437202,19.793,0,19.793,78.97,10.51,79.66631032,131.56,98.203,10.38,98.7500562481,19.793,0,19.793,78.41,10.38,79.094073735,131.54
2019-07-04 20:00:00,98.0335,10.8,98.6266045357,10.8535,0,10.8535,87.18,10.8,87.8464137003,131.22,97.4035,10.66,97.9850877034,10.8535,0,10.8535,86.55,10.66,87.2040027751,131.18
2019-07-04 20:30:00,96.579,10.54,97.1524309577,3.779,0,3.779,92.8,10.54,93.3966359137,131.08,95.879,10.4,96.441394852,3.779,0,3.779,92.1,10.4,92.6853278572,131.03
2019-07-04 21:00:00,95.3105,9.85,95.8181293402,2.3505000000000003,0,2.3505000000000003,92.96,9.85,93.4803942011,131.08,94.6305,9.72,95.1283865639,2.3505000000000003,0,2.3505000000000003,92.28,9.72,92.7904995137,131.03
2019-07-04 21:30:00,93.3445,8.87,93.7649858969,1.5245000000000002,0,1.5245000000000002,91.82,8.87,92.2474351947,131.08,92.6645,8.75,93.0766998784,1.5245000000000002,0,1.5245000000000002,91.14,8.75,91.5590634509,131.03
2019-07-04 22:00:00,92.141,8.38,92.5212855564,1.421,0,1.421,90.72,8.38,91.1062171314,131.25,91.471,8.26,91.84318941,1.421,0,1.421,90.05,8.26,90.4280382404,131.21
2019-07-04 22:30:00,89.4665,7.06,89.7446278183,1.4165,0,1.4165,88.05,7.06,88.3325879843,131.59,88.8165,6.95,89.088008016,1.4165,0,1.4165,87.4,6.95,87.6758946347,131.56
2019-07-04 23:00:00,83.798,5.46,83.9756893631,1.408,0,1.408,82.39,5.46,82.5707193865,132.19,83.178,5.35,83.3498781283,1.408,0,1.408,81.77,5.35,81.9448314416,132.17
2019-07-04 23:30:00,77.745,3.5,77.8237433243,1.465,0,1.465,76.28,3.5,76.3602540593,132.52,77.185,3.42,77.2607314552,1.465,0,1.465,75.72,3.42,75.7971951988,132.5
2019-07-05 00:00:00,72.973,2.07,73.0023535853,1.473,0,1.473,71.5,2.07,71.5299580595,132.68,72.433,2.01,72.4608831646,1.473,0,1.473,70.96,2.01,70.9884617385,132.66
2019-07-05 00:30:00,70.109,0.76,70.1131191789,1.469,0,1.469,68.64,0.76,68.6442073303,133.54,69.599,0.6900000000000001,69.6024202237,1.469,0,1.469,68.13,0.6900000000000001,68.1334939659,133.53
2019-07-05 01:00:00,67.662,-0.12,67.6621064112,1.472,0,1.472,66.19,-0.12,66.1901087777,134.03,67.172,-0.19,67.1722687126,1.472,0,1.472,65.7,-0.19,65.7002747331,134.02
2019-07-05 01:30:00,68.127,-0.24,68.1274227386,1.477,0,1.477,66.65,-0.24,66.6504321066,132.57,67.637,-0.28,67.637579562,1.477,0,1.477,66.16,-0.28,66.1605925004,132.57
2019-07-05 02:00:00,66.6315,-0.56,66.6338531998,1.4915,0,1.4915,65.14,-0.56,65.1424070786,132.9,66.1515,-0.61,66.1543124237,1.4915,0,1.4915,64.66,-0.61,64.6628772945,132.9
2019-07-05 02:30:00,65.4345,-1.07,65.4432478584,1.4745,0,1.4745,63.96,-1.07,63.968949499,132.9,64.9645,-1.12,64.9741537863,1.4745,0,1.4745,63.49,-1.12,63.4998779526,132.9
2019-07-05 03:00:00,64.22,-1.67,64.241709971,1.52,0,1.52,62.7,-1.67,62.722236089,133.26,63.74,-1.71,63.76293359,1.52,0,1.52,62.22,-1.71,62.2434936359,133.26
2019-07-05 03:30:00,64.317,-1.62,64.3373988361,1.557,0,1.557,62.76,-1.62,62.7809047402,133.26,63.847,-1.67,63.8688367594,1.557,0,1.557,62.29,-1.67,62.3123823971,133.26
2019-07-05 04:00:00,63.443,-1.75,63.4671312492,1.5430000000000001,0,1.5430000000000001,61.9,-1.75,61.9247325388,133.26,62.993,-1.8,63.0187118958,1.5430000000000001,0,1.5430000000000001,61.45,-1.8,61.4763572441,133.26
2019-07-05 04:30:00,63.442,-1.85,63.4689677244,1.472,0,1.472,61.97,-1.85,61.9976080184,133.26,62.982,-1.88,63.0100525631,1.472,0,1.472,61.51,-1.88,61.5387235812,133.26
2019-07-05 05:00:00,63.1905,-1.9100000000000001,63.2193592996,1.5305,0,1.5305,61.66,-1.9100000000000001,61.6895752944,133.26,62.7305,-1.9500000000000002,62.7608009051,1.5305,0,1.5305,61.2,-1.9500000000000002,61.2310582956,133.26
2019-07-05 05:30:00,64.6155,-1.65,64.6365634935,1.8455,0,1.8455,62.77,-1.65,62.7916825702,133.12,64.1555,-1.69,64.1777553382,1.8455,0,1.8455,62.31,-1.69,62.3329142588,133.11
