Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-05 06:00:00,67.649,-0.73,67.6529385984,3.209,0,3.209,64.44,-0.73,64.4441347215,133.12,67.179,-0.78,67.1835280482,3.209,0,3.209,63.97,-0.78,63.9747551773,133.11
2019-07-05 06:30:00,74.9565,2.45,74.9965292014,5.2665,0,5.2665,69.69,2.45,69.7330524214,131.37,74.4365,2.39,74.4748590616,5.2665,0,5.2665,69.17,2.39,69.2112779827,131.36
2019-07-05 07:00:00,82.9185,5.48,83.0993865335,8.2685,0,8.2685,74.65,5.48,74.8508710704,131.37,82.3785,5.4,82.5552982082,8.2685,0,8.2685,74.11,5.4,74.3064741459,131.36
2019-07-05 07:30:00,91.421,9.17,91.8797482637,13.541,0,13.541,77.88,9.17,78.4180036726,130.49,90.841,9.05,91.2906883587,13.541,0,13.541,77.3,9.05,77.8279673382,130.47
2019-07-05 08:00:00,95.4015,11.14,96.0497048525,23.9915,0,23.9915,71.41,11.14,72.2736999191,130.58,94.8715,11.02,95.5093812788,23.9915,0,23.9915,70.88,11.02,71.7315467559,130.54
2019-07-05 08:30:00,98.35,13.41,99.2600151118,28.35,0,28.35,70.0,13.41,71.272912807,129.95,97.83,13.29,98.7285824875,28.35,0,28.35,69.48,13.29,70.7396246809,129.92
2019-07-05 09:00:00,99.2385,14.54,100.2980133515,32.4785,0,32.4785,66.76,14.54,68.3250261617,129.84,98.7485,14.39,99.7914743465,32.4785,0,32.4785,66.27,14.39,67.8143421409,129.81
2019-07-05 09:30:00,98.627,15.63,99.8578090537,43.957,0,43.957,54.67,15.63,56.8604062595,129.84,98.197,15.48,99.4096635594,43.957,0,43.957,54.24,15.48,56.4057443883,129.81
2019-07-05 10:00:00,96.1335,16.08,97.4690526385,51.7535,0,51.7535,44.38,16.08,47.2032922581,129.96,95.7935,15.92,97.10736863,51.7535,0,51.7535,44.04,15.92,46.8291362295,129.95
2019-07-05 10:30:00,95.0525,17.1,96.578402121,60.8625,0,60.8625,34.19,17.1,38.2278184049,129.89,94.7925,16.95,96.2960048821,60.8625,0,60.8625,33.93,16.95,37.9281874073,129.95
2019-07-05 11:00:00,92.801,19.51,94.8296667768,68.551,0,68.551,24.25,19.51,31.1239875337,130.34,92.611,19.33,94.606797964,68.551,0,68.551,24.06,19.33,30.8631252468,130.33
2019-07-05 11:30:00,92.444,19.69,94.517666264,71.384,0,71.384,21.06,19.69,28.8308810132,130.34,92.294,19.52,94.3356392675,71.384,0,71.384,20.91,19.52,28.6052180555,130.33
2019-07-05 12:00:00,93.287,18.51,95.1056489857,65.217,0,65.217,28.07,18.51,33.6235780368,130.34,93.087,18.33,94.8745406787,65.217,0,65.217,27.87,18.33,33.3575448737,130.33
2019-07-05 12:30:00,93.4615,18.75,95.3237351463,68.1815,0,68.1815,25.28,18.75,31.4744483669,130.49,93.2715,18.58,95.1040961907,68.1815,0,68.1815,25.09,18.58,31.2205781497,130.47
2019-07-05 13:00:00,93.927,19.35,95.8994464478,71.097,0,71.097,22.83,19.35,29.92710143,130.23,93.767,19.17,95.7065263658,71.097,0,71.097,22.67,19.17,29.6886813449,130.2
2019-07-05 13:30:00,90.7365,17.61,92.4295652497,64.1365,0,64.1365,26.6,17.61,31.9009733394,130.45,90.5565,17.45,92.2224603459,64.1365,0,64.1365,26.42,17.45,31.662578859,130.44
2019-07-05 14:00:00,90.0335,17.34,91.6880947684,64.2035,0,64.2035,25.83,17.34,31.1105207285,130.45,89.8535,17.17,91.4792892531,64.2035,0,64.2035,25.65,17.17,30.8663473706,130.44
2019-07-05 14:30:00,91.702,15.93,93.0753549765,53.982,0,53.982,37.72,15.93,40.9458581544,130.66,91.412,15.77,92.7623126275,53.982,0,53.982,37.43,15.77,40.616472028,130.64
2019-07-05 15:00:00,89.7735,15.45,91.0932697967,53.0235,0,53.0235,36.75,15.45,39.8655866632,130.9,89.4935,15.29,90.7902563178,53.0235,0,53.0235,36.47,15.29,39.5454801463,130.88
2019-07-05 15:30:00,87.258,14.59,88.4693543777,52.358,0,52.358,34.9,14.59,37.826949388,131.02,86.978,14.46,88.1717873472,52.358,0,52.358,34.62,14.46,37.5184754488,130.99
2019-07-05 16:00:00,88.45,14.57,89.6419957386,57.12,0,57.12,31.33,14.57,34.5521895109,131.02,88.22,14.42,89.39074225,57.12,0,57.12,31.1,14.42,34.280408399,130.99
2019-07-05 16:30:00,89.623,14.52,90.7915884265,60.973,0,60.973,28.65,14.52,32.1193539786,131.02,89.413,14.38,90.5619620426,60.973,0,60.973,28.44,14.38,31.8687621347,130.99
2019-07-05 17:00:00,95.8955,13.66,96.8635252314,47.4055,0,47.4055,48.49,13.66,50.3773331966,130.85,95.5555,13.52,96.5072224253,47.4055,0,47.4055,48.15,13.52,50.0121275292,130.83
2019-07-05 17:30:00,99.803,12.16,100.5410583244,35.043,0,35.043,64.76,12.16,65.891753657,130.75,99.323,12.02,100.047682277,35.043,0,35.043,64.28,12.02,65.3941801692,130.72
2019-07-05 18:00:00,101.404,11.82,102.0905657541,25.284,0,25.284,76.12,11.82,77.0322451964,130.41,100.854,11.68,101.5280833858,25.284,0,25.284,75.57,11.68,76.4672956237,130.38
2019-07-05 18:30:00,100.599,10.78,101.1749336595,21.169,0,21.169,79.43,10.78,80.1581767507,130.77,100.009,10.65,100.5744628671,21.169,0,21.169,78.84,10.65,79.5560689074,130.72
2019-07-05 19:00:00,99.269,10.25,99.7967778087,19.469,0,19.469,79.8,10.25,80.4555933419,130.77,98.659,10.12,99.1766740771,19.469,0,19.469,79.19,10.12,79.8340184383,130.72
2019-07-05 19:30:00,97.3225,9.94,97.8287923172,12.6825,0,12.6825,84.64,9.94,85.2216709529,130.77,96.6925,9.82,97.1898757909,12.6825,0,12.6825,84.01,9.82,84.581986853,130.72
2019-07-05 20:00:00,95.6115,9.25,96.0579066618,9.7415,0,9.7415,85.87,9.25,86.3667725459,130.87,94.9915,9.12,95.4282949248,9.7415,0,9.7415,85.25,9.12,85.7364385778,130.82
2019-07-05 20:30:00,92.5595,7.28,92.8453522814,6.6995000000000005,0,6.6995000000000005,85.86,7.28,86.1680799368,131.4,91.9195,7.16,92.1979396746,6.6995000000000005,0,6.6995000000000005,85.22,7.16,85.5202549108,131.38
2019-07-05 21:00:00,91.132,6.94,91.395869841,3.992,0,3.992,87.14,6.94,87.4159207467,131.4,90.462,6.83,90.7194705893,3.992,0,3.992,86.47,6.83,86.7393209565,131.29
2019-07-05 21:30:00,88.7375,5.68,88.9190997832,2.0975,0,2.0975,86.64,5.68,86.8259868933,131.63,88.0975,5.57,88.2734071295,2.0975,0,2.0975,86.0,5.57,86.1801885586,131.6
2019-07-05 22:00:00,87.621,5.28,87.7799409945,1.4809999999999999,0,1.4809999999999999,86.14,5.28,86.3016685818,131.63,86.981,5.19,87.1357014145,1.4809999999999999,0,1.4809999999999999,85.5,5.19,85.6573762148,131.6
2019-07-05 22:30:00,86.3315,4.84,86.4670659399,1.4415,0,1.4415,84.89,4.84,85.0278642564,131.14,85.6915,4.73,85.8219440018,1.4415,0,1.4415,84.25,4.73,84.3826723919,131.13
2019-07-05 23:00:00,82.058,3.49,82.1321828761,1.428,0,1.428,80.63,3.49,80.7054954758,131.59,81.458,3.41,81.5293435764,1.428,0,1.428,80.03,3.41,80.1026154379,131.56
2019-07-05 23:30:00,77.677,2.21,77.7084321615,1.437,0,1.437,76.24,2.21,76.2720243602,131.85,77.097,2.13,77.1264177114,1.437,0,1.437,75.66,2.13,75.6899762188,131.84
2019-07-06 00:00:00,73.3685,0.86,73.3735401371,1.4485000000000001,0,1.4485000000000001,71.92,0.86,71.9251416405,132.09,72.8285,0.8,72.8328937517,1.4485000000000001,0,1.4485000000000001,71.38,0.8,71.3844829077,132.08
2019-07-06 00:30:00,70.808,0.38,70.8090196515,1.428,0,1.428,69.38,0.38,69.3810406379,132.43,70.288,0.32,70.2887284278,1.428,0,1.428,68.86,0.32,68.8607435336,132.42
2019-07-06 01:00:00,67.326,-0.97,67.3329872796,1.456,0,1.456,65.87,-0.97,65.8771417109,132.09,66.826,-1.02,66.833783942,1.456,0,1.456,65.37,-1.02,65.3779572945,132.09
2019-07-06 01:30:00,67.637,-0.85,67.6423408007,1.457,0,1.457,66.18,-0.85,66.1854583727,131.2,67.137,-0.89,67.1428988725,1.457,0,1.457,65.68,-0.89,65.6860297171,131.19
2019-07-06 02:00:00,65.634,-1.56,65.6525365542,1.464,0,1.464,64.17,-1.56,64.188959331,131.68,65.154,-1.6,65.1736428014,1.464,0,1.464,63.69,-1.6,63.7100941767,131.68
2019-07-06 02:30:00,64.053,-2.34,64.095728477,1.483,0,1.483,62.57,-2.34,62.6137405048,132.08,63.593,-2.38,63.6375207641,1.483,0,1.483,62.11,-2.38,62.1555830155,132.08
2019-07-06 03:00:00,62.5005,-2.86,62.5659020574,1.4605000000000001,0,1.4605000000000001,61.04,-2.86,61.1069652331,132.58,62.0405,-2.88,62.1073106828,1.4605000000000001,0,1.4605000000000001,60.58,-2.88,60.6484196002,132.58
2019-07-06 03:30:00,61.811,-3.55,61.9128599,1.501,0,1.501,60.31,-3.55,60.4143906698,132.58,61.361,-3.58,61.4653456917,1.501,0,1.501,59.86,-3.58,59.9669575683,132.58
2019-07-06 04:00:00,61.387,-3.46,61.4844319239,1.477,0,1.477,59.91,-3.46,60.0098300281,131.65,60.937,-3.49,61.0368582825,1.477,0,1.477,59.46,-3.49,59.5623345748,131.63
2019-07-06 04:30:00,60.984,-3.39,61.078149579,1.474,0,1.474,59.51,-3.39,59.6064778359,131.76,60.544,-3.42,60.6405172801,1.474,0,1.474,59.07,-3.42,59.1689217411,131.75
2019-07-06 05:00:00,60.414,-3.7,60.5271955075,1.484,0,1.484,58.93,-3.7,59.0460405108,132.09,59.984,-3.73,60.0998598667,1.484,0,1.484,58.5,-3.73,58.6187930616,132.08
2019-07-06 05:30:00,60.244,-3.99,60.3759855903,1.8439999999999999,0,1.8439999999999999,58.4,-3.99,58.5361435354,132.26,59.804,-4.01,59.9382892315,1.8439999999999999,0,1.8439999999999999,57.96,-4.01,58.0985516171,132.26
2019-07-06 06:00:00,61.036,-3.87,61.1585660067,3.7560000000000002,0,3.7560000000000002,57.28,-3.87,57.4105852609,132.26,60.606,-3.9,60.73135299,3.7560000000000002,0,3.7560000000000002,56.85,-3.9,56.9836160664,132.26
2019-07-06 06:30:00,63.738,-3.2800000000000002,63.8223396939,6.438,0,6.438,57.3,-3.2800000000000002,57.393801059,131.81,63.308,-3.3,63.3939497429,6.438,0,6.438,56.87,-3.3,56.9656642198,131.8
2019-07-06 07:00:00,67.3985,-1.87,67.4244369813,10.5185,0,10.5185,56.88,-1.87,56.910730974,131.81,66.9785,-1.9100000000000001,67.0057278317,10.5185,0,10.5185,56.46,-1.9100000000000001,56.4922977051,131.8
2019-07-06 07:30:00,73.093,0.47000000000000003,73.094511073,16.613,0,16.613,56.48,0.47000000000000003,56.4819555256,131.2,72.673,0.43,72.6742721257,16.613,0,16.613,56.06,0.43,56.0616491017,131.19
2019-07-06 08:00:00,76.904,2.51,76.9449499058,25.564,0,25.564,51.34,2.51,51.401320022,131.44,76.514,2.45,76.5532147986,25.564,0,25.564,50.95,2.45,51.0088717774,131.43
2019-07-06 08:30:00,81.061,4.57,81.1897199219,35.551,0,35.551,45.51,4.57,45.7388784296,133.33,80.711,4.49,80.8357941818,35.551,0,35.551,45.16,4.49,45.3826585823,133.32
2019-07-06 09:00:00,82.255,6.21,82.489084884,47.785,0,47.785,34.47,6.21,35.0249197001,132.62,81.975,6.12,82.2031326958,47.785,0,47.785,34.19,6.12,34.7334205053,132.61
2019-07-06 09:30:00,83.4335,8.18,83.8335333995,56.0035,0,56.0035,27.43,8.18,28.6237191853,132.34,83.2135,8.08,83.6048621926,56.0035,0,56.0035,27.21,8.08,28.3843354687,132.33
2019-07-06 10:00:00,82.8875,10.43,83.5411428953,62.1175,0,62.1175,20.77,10.43,23.2417254093,131.72,82.7075,10.33,83.3501017171,62.1175,0,62.1175,20.59,10.33,23.0359935753,131.71
2019-07-06 10:30:00,81.6625,11.96,82.533662867,73.7125,0,73.7125,7.95,11.96,14.3612012032,131.72,81.5925,11.85,82.4485206432,73.7125,0,73.7125,7.88,11.85,14.2308432638,131.71
2019-07-06 11:00:00,79.562,13.2,80.6495619579,82.062,0,82.062,-2.5,13.2,13.4346566759,131.41,79.572,13.06,80.6366342552,82.062,0,82.062,-2.49,13.06,13.2952510319,131.4
2019-07-06 11:30:00,78.652,12.89,79.7012497016,76.642,0,76.642,2.01,12.89,13.0457732619,131.34,78.652,12.76,79.6803282122,76.642,0,76.642,2.01,12.76,12.9173410577,131.32
2019-07-06 12:00:00,77.4025,12.34,78.3799885573,78.2425,0,78.2425,-0.84,12.34,12.3685569085,131.34,77.4125,12.22,78.3710632584,78.2425,0,78.2425,-0.8300000000000001,12.22,12.2481549631,131.32
2019-07-06 12:30:00,76.8885,12.83,77.9515896711,80.9385,0,80.9385,-4.05,12.83,13.4540477181,131.46,76.8985,12.7,77.9401648847,80.9385,0,80.9385,-4.04,12.7,13.3271002097,131.45
2019-07-06 13:00:00,75.7335,13.27,76.8872936333,81.5635,0,81.5635,-5.83,13.27,14.4941988395,131.21,75.7935,13.15,76.9257898383,81.5635,0,81.5635,-5.77,13.15,14.3602019484,131.2
2019-07-06 13:30:00,73.7165,13.29,74.9049162088,82.2465,0,82.2465,-8.53,13.29,15.791928318,131.21,73.7765,13.16,74.941027163,82.2465,0,82.2465,-8.47,13.16,15.650127795,131.2
2019-07-06 14:00:00,72.649,11.79,73.5994653581,76.679,0,76.679,-4.03,11.79,12.4597351497,131.59,72.669,11.67,73.6000846535,76.679,0,76.679,-4.01,11.67,12.3397325741,131.58
2019-07-06 14:30:00,71.7405,11.12,72.5972020139,77.1505,0,77.1505,-5.41,11.12,12.3661837282,131.98,71.7805,11.01,72.6199716349,77.1505,0,77.1505,-5.37,11.01,12.2497755081,131.97
2019-07-06 15:00:00,72.861,10.56,73.6222719087,73.611,0,73.611,-0.75,10.56,10.5866000208,131.98,72.891,10.45,73.6362708249,73.611,0,73.611,-0.72,10.45,10.4747744606,131.97
2019-07-06 15:30:00,71.817,10.22,72.5405396244,72.347,0,72.347,-0.53,10.22,10.2337334341,132.18,71.787,10.1,72.4940229881,72.347,0,72.347,-0.56,10.1,10.1155128392,132.17
2019-07-06 16:00:00,72.8615,9.71,73.505661566,71.3915,0,71.3915,1.47,9.71,9.8206415269,132.1,72.8715,9.6,73.501125925,71.3915,0,71.3915,1.48,9.6,9.7134134062,132.09
2019-07-06 16:30:00,76.3645,8.45,76.8305887017,65.2745,0,65.2745,11.09,8.45,13.9424029493,132.25,76.2945,8.35,76.7500699039,65.2745,0,65.2745,11.02,8.35,13.8261672202,132.22
2019-07-06 17:00:00,80.5015,7.72,80.8708223171,57.5615,0,57.5615,22.94,7.72,24.2041731939,132.58,80.3515,7.61,80.7110627625,57.5615,0,57.5615,22.79,7.61,24.0269889915,132.56
2019-07-06 17:30:00,84.5895,6.11,84.809879202,49.6395,0,49.6395,34.95,6.11,35.4800591882,133.37,84.3595,6.01,84.5733134047,49.6395,0,49.6395,34.72,6.01,35.236323588,133.33
2019-07-06 18:00:00,88.2065,5.29,88.3649859517,37.8465,0,37.8465,50.36,5.29,50.6370783122,133.37,87.8365,5.2,87.9902877155,37.8465,0,37.8465,49.99,5.2,50.2597264219,133.33
2019-07-06 18:30:00,90.6355,4.7,90.7572799298,29.3855,0,29.3855,61.25,4.7,61.430061859,133.37,90.1955,4.61,90.313234469,29.3855,0,29.3855,60.81,4.61,60.9844914712,133.33
2019-07-06 19:00:00,91.3025,4.68,91.4223654597,21.5125,0,21.5125,69.79,4.68,69.946740453,132.8,90.7925,4.58,90.9079449567,21.5125,0,21.5125,69.28,4.58,69.4312235237,132.76
2019-07-06 19:30:00,90.6215,4.52,90.7341537804,17.2715,0,17.2715,73.35,4.52,73.489134571,132.8,90.0815,4.43,90.1903628014,17.2715,0,17.2715,72.81,4.43,72.9446433948,132.76
2019-07-06 20:00:00,88.868,3.9,88.9535351968,13.268,0,13.268,75.6,3.9,75.7005283997,133.02,88.308,3.8,88.3897214839,13.268,0,13.268,75.04,3.8,75.1361537477,132.99
2019-07-06 20:30:00,86.189,2.9699999999999998,86.2401566615,6.939,0,6.939,79.25,2.9699999999999998,79.305632839,131.93,85.599,2.9,85.6481103177,6.939,0,6.939,78.66,2.9,78.7134397673,131.88
2019-07-06 21:00:00,84.383,2.73,84.4271495966,3.123,0,3.123,81.26,2.73,81.3058454233,131.84,83.783,2.65,83.8248983835,3.123,0,3.123,80.66,2.65,80.7035197498,131.81
2019-07-06 21:30:00,83.254,2.15,83.2817568018,3.964,0,3.964,79.29,2.15,79.3191439692,132.17,82.654,2.08,82.6801676099,3.964,0,3.964,78.69,2.08,78.7174853511,132.14
2019-07-06 22:00:00,83.149,2.07,83.1747624042,2.079,0,2.079,81.07,2.07,81.0964228558,132.17,82.549,2.0,82.5732244799,2.079,0,2.079,80.47,2.0,80.4948501458,132.14
2019-07-06 22:30:00,80.768,1.57,80.7832576961,1.3679999999999999,0,1.3679999999999999,79.4,1.57,79.4155205234,132.05,80.168,1.5,80.1820318026,1.3679999999999999,0,1.3679999999999999,78.8,1.5,78.8142753567,132.03
2019-07-06 23:00:00,76.521,0.22,76.5213162524,1.361,0,1.361,75.16,0.22,75.1603219791,132.63,75.961,0.16,75.9611685073,1.361,0,1.361,74.6,0.16,74.6001715816,132.61
2019-07-06 23:30:00,72.262,-0.9400000000000001,72.2681136048,1.3519999999999999,0,1.3519999999999999,70.91,-0.9400000000000001,70.9162301593,132.63,71.722,-1.0,71.7289710229,1.3519999999999999,0,1.3519999999999999,70.37,-1.0,70.3771049419,132.61
2019-07-07 00:00:00,68.4245,-1.92,68.4514324193,1.3545,0,1.3545,67.07,-1.92,67.0974761075,132.91,67.9245,-1.97,67.953061743,1.3545,0,1.3545,66.57,-1.97,66.5991426371,132.91
2019-07-07 00:30:00,65.799,-2.8200000000000003,65.8594017662,1.359,0,1.359,64.44,-2.8200000000000003,64.5016743969,132.08,65.309,-2.85,65.3711555734,1.359,0,1.359,63.95,-2.85,64.0134751439,132.07
2019-07-07 01:00:00,63.075,-3.67,63.1816787131,1.365,0,1.365,61.71,-3.67,61.8190342856,132.08,62.615,-3.7,62.7242235903,1.365,0,1.365,61.25,-3.7,61.361653335,132.07
2019-07-07 01:30:00,63.6005,-3.86,63.7175266332,1.3705,0,1.3705,62.23,-3.86,62.3495990364,131.52,63.1305,-3.88,63.2496200008,1.3705,0,1.3705,61.76,-3.88,61.8817582168,131.51
2019-07-07 02:00:00,62.011,-4.07,62.1444206747,1.401,0,1.401,60.61,-4.07,60.7464978414,131.4,61.561,-4.1,61.6973801794,1.401,0,1.401,60.16,-4.1,60.2995489204,131.4
2019-07-07 02:30:00,60.9385,-4.31,61.0907266469,1.3985,0,1.3985,59.54,-4.31,59.6957929841,131.4,60.4885,-4.33,60.6432810149,1.3985,0,1.3985,59.09,-4.33,59.2484345785,131.4
2019-07-07 03:00:00,59.71,-4.64,59.8900133578,1.4100000000000001,0,1.4100000000000001,58.3,-4.64,58.4843534631,131.56,59.28,-4.66,59.4628791768,1.4100000000000001,0,1.4100000000000001,57.87,-4.66,58.0573208131,131.56
2019-07-07 03:30:00,59.184,-4.57,59.3601782005,1.404,0,1.404,57.78,-4.57,57.9604459955,131.85,58.744,-4.59,58.9230484276,1.404,0,1.404,57.34,-4.59,57.5234187093,131.84
2019-07-07 04:00:00,58.5795,-4.52,58.7536230393,1.3995,0,1.3995,57.18,-4.52,57.3583716645,131.59,58.1595,-4.54,58.3364297866,1.3995,0,1.3995,56.76,-4.54,56.9412785245,131.59
2019-07-07 04:30:00,58.384,-4.8,58.5809820334,1.3940000000000001,0,1.3940000000000001,56.99,-4.8,57.1917835008,131.86,57.964,-4.8100000000000005,58.1632306187,1.3940000000000001,0,1.3940000000000001,56.57,-4.8100000000000005,56.7741226264,131.86
2019-07-07 05:00:00,57.7825,-5.13,58.0097768161,1.4325,0,1.4325,56.35,-5.13,56.5830310252,131.43,57.3625,-5.15,57.5932192732,1.4325,0,1.4325,55.93,-5.15,56.1666039564,131.42
2019-07-07 05:30:00,57.4565,-5.22,57.6931347064,1.4965,0,1.4965,55.96,-5.22,56.2029358664,131.34,57.0365,-5.23,57.2757822491,1.4965,0,1.4965,55.54,-5.23,55.7857015731,131.34
2019-07-07 06:00:00,58.067,-5.19,58.298478445,1.7770000000000001,0,1.7770000000000001,56.29,-5.19,56.5287555143,131.34,57.647,-5.2,57.8810557005,1.7770000000000001,0,1.7770000000000001,55.87,-5.2,56.1114685247,131.34
2019-07-07 06:30:00,60.348,-4.79,60.5377997948,2.868,0,2.868,57.48,-4.79,57.6792380324,131.14,59.918,-4.8,60.109955282,2.868,0,2.868,57.05,-4.8,57.2515720308,131.14
2019-07-07 07:00:00,62.4375,-4.22,62.5799473174,6.1175,0,6.1175,56.32,-4.22,56.4778788554,130.93,62.0175,-4.24,62.1622707617,6.1175,0,6.1175,55.9,-4.24,56.0605708141,130.93
2019-07-07 07:30:00,66.518,-3.07,66.5888070474,8.338,0,8.338,58.18,-3.07,58.2609414617,130.55,66.078,-3.09,66.1502092514,8.338,0,8.338,57.74,-3.09,57.8226227354,130.55
2019-07-07 08:00:00,70.3135,-1.9500000000000002,70.3405344183,12.6235,0,12.6235,57.69,-1.9500000000000002,57.7229469102,131.99,69.8835,-1.97,69.9112614122,12.6235,0,12.6235,57.26,-1.97,57.2938783816,131.98
2019-07-07 08:30:00,74.469,-0.43,74.4702414458,19.939,0,19.939,54.53,-0.43,54.5316953707,132.29,74.049,-0.47000000000000003,74.0504915649,19.939,0,19.939,54.11,-0.47000000000000003,54.1120411738,132.28
2019-07-07 09:00:00,77.756,0.34,77.7567433474,24.556,0,24.556,53.2,0.34,53.2010864551,133.85,77.366,0.31,77.3666210714,24.556,0,24.556,52.81,0.31,52.8109098577,133.84
2019-07-07 09:30:00,80.2335,1.75,80.2525826516,33.4735,0,33.4735,46.76,1.75,46.7927355473,133.63,79.8535,1.7000000000000002,79.8715935878,33.4735,0,33.4735,46.38,1.7000000000000002,46.4111452132,133.62
2019-07-07 10:00:00,79.3805,4.42,79.5034601778,49.4705,0,49.4705,29.91,4.42,30.2348226388,133.34,79.1305,4.35,79.2499749543,49.4705,0,49.4705,29.66,4.35,29.9772930733,133.34
2019-07-07 10:30:00,78.379,7.0,78.6909628928,62.309,0,62.309,16.07,7.0,17.5284026654,133.0,78.239,6.91,78.543549837,62.309,0,62.309,15.93,6.91,17.3641296931,132.99
2019-07-07 11:00:00,77.769,8.59,78.2419673896,69.049,0,69.049,8.72,8.59,12.2403635567,132.52,77.699,8.48,78.1603799952,69.049,0,69.049,8.65,8.48,12.1133356265,132.52
2019-07-07 11:30:00,77.3995,8.57,77.8725079874,69.9795,0,69.9795,7.42,8.57,11.3358413892,132.61,77.3195,8.47,77.7820415022,69.9795,0,69.9795,7.34,8.47,11.2078766945,132.61
2019-07-07 12:00:00,75.903,11.76,76.8086128569,83.193,0,83.193,-7.29,11.76,13.8362458781,132.14,75.933,11.65,76.821500825,83.193,0,83.193,-7.26,11.65,13.7269843739,132.15
2019-07-07 12:30:00,75.7475,12.35,76.7476791587,86.1375,0,86.1375,-10.39,12.35,16.1392255081,132.14,75.8175,12.22,76.7959745446,86.1375,0,86.1375,-10.32,12.22,15.994711626,132.15
2019-07-07 13:00:00,74.899,11.48,75.7736801337,85.059,0,85.059,-10.16,11.48,15.3302315703,132.32,74.979,11.37,75.8361875426,85.059,0,85.059,-10.08,11.37,15.1948445204,132.32
2019-07-07 13:30:00,72.262,11.85,73.2271749011,84.982,0,84.982,-12.72,11.85,17.3845017185,132.32,72.342,11.73,73.2868191696,84.982,0,84.982,-12.64,11.73,17.2442019241,132.32
2019-07-07 14:00:00,70.1135,12.01,71.134681993,85.5035,0,85.5035,-15.39,12.01,19.5215829276,132.11,70.2335,11.89,71.2328338777,85.5035,0,85.5035,-15.27,11.89,19.3531651158,132.11
2019-07-07 14:30:00,69.0455,10.59,69.8529109648,81.2155,0,81.2155,-12.17,10.59,16.1324827599,132.28,69.1255,10.49,69.9169139068,81.2155,0,81.2155,-12.09,10.49,16.0065049277,132.28
2019-07-07 15:00:00,69.419,10.45,70.2011400264,79.209,0,79.209,-9.79,10.45,14.3194483134,132.28,69.499,10.34,70.2639779759,79.209,0,79.209,-9.71,10.34,14.1844880063,132.28
2019-07-07 15:30:00,70.9265,9.35,71.5401349052,72.7665,0,72.7665,-1.8399999999999999,9.35,9.5293284129,132.58,70.9465,9.24,71.545673959,72.7665,0,72.7665,-1.82,9.24,9.417536833,132.58
2019-07-07 16:00:00,73.6885,8.54,74.1817135974,68.3985,0,68.3985,5.29,8.54,10.0456806638,132.58,73.6485,8.44,74.1305278023,68.3985,0,68.3985,5.25,8.44,9.9396227293,132.58
2019-07-07 16:30:00,77.2505,6.93,77.5607158957,59.1205,0,59.1205,18.13,6.93,19.4093225023,132.79,77.1105,6.84,77.41327283,59.1205,0,59.1205,17.99,6.84,19.2464464252,132.78
2019-07-07 17:00:00,80.5255,5.61,80.7206804372,52.3155,0,52.3155,28.21,5.61,28.7624094957,132.7,80.3355,5.52,80.5249213613,52.3155,0,52.3155,28.02,5.52,28.5585503834,132.69
2019-07-07 17:30:00,85.235,4.39,85.3479778612,44.115,0,44.115,41.12,4.39,41.3536757737,132.54,84.955,4.31,85.0642587989,44.115,0,44.115,40.84,4.31,41.0667955896,132.52
2019-07-07 18:00:00,88.165,4.27,88.2683415784,31.845,0,31.845,56.32,4.27,56.4816368389,132.28,87.765,4.2,87.8654381711,31.845,0,31.845,55.92,4.2,56.0775035108,132.25
2019-07-07 18:30:00,91.164,4.61,91.2804852967,24.004,0,24.004,67.16,4.61,67.3180339879,131.94,90.664,4.51,90.7761036617,24.004,0,24.004,66.66,4.51,66.8123918147,131.92
2019-07-07 19:00:00,92.834,4.91,92.9637545283,20.614,0,20.614,72.22,4.91,72.3867149413,132.41,92.294,4.82,92.419775135,20.614,0,20.614,71.68,4.82,71.8418735836,132.36
2019-07-07 19:30:00,92.133,4.62,92.2487619917,11.883,0,11.883,80.25,4.62,80.382876908,132.41,91.543,4.53,91.6550148601,11.883,0,11.883,79.66,4.53,79.7886990745,132.36
2019-07-07 20:00:00,89.7695,3.96,89.8568012465,8.1795,0,8.1795,81.59,3.96,81.6860434836,132.06,89.1595,3.88,89.2438840496,8.1795,0,8.1795,80.98,3.88,81.0728980609,132.0
2019-07-07 20:30:00,87.84,3.02,87.891899513,5.65,0,5.65,82.19,3.02,82.2454649206,131.65,87.24,2.94,87.2895251448,5.65,0,5.65,81.59,2.94,81.6429525434,131.6
2019-07-07 21:00:00,85.135,2.1,85.1608961026,4.055,0,4.055,81.08,2.1,81.1071908033,131.86,84.515,2.03,84.5393761806,4.055,0,4.055,80.46,2.03,80.4856043029,131.82
2019-07-07 21:30:00,83.5275,1.55,83.5418802533,1.7875,0,1.7875,81.74,1.55,81.7546946664,132.04,82.9175,1.49,82.9308863226,1.7875,0,1.7875,81.13,1.49,81.1436812081,132.02
2019-07-07 22:00:00,83.263,1.57,83.2778005773,1.333,0,1.333,81.93,1.57,81.9450413387,132.22,82.653,1.5,82.6666100007,1.333,0,1.333,81.32,1.5,81.3338330586,132.19
2019-07-07 22:30:00,82.2555,1.6099999999999999,82.2712548844,1.3054999999999999,0,1.3054999999999999,80.95,1.6099999999999999,80.9660089173,132.31,81.6455,1.54,81.6600224727,1.3054999999999999,0,1.3054999999999999,80.34,1.54,80.3547584154,132.28
2019-07-07 23:00:00,76.7155,0.18,76.7157111696,1.3054999999999999,0,1.3054999999999999,75.41,0.18,75.4102148253,132.56,76.1355,0.12,76.1355945682,1.3054999999999999,0,1.3054999999999999,74.83,0.12,74.830096218,132.55
2019-07-07 23:30:00,70.974,-1.44,70.9886066633,1.4140000000000001,0,1.4140000000000001,69.56,-1.44,69.5749035213,132.8,70.464,-1.48,70.4795409747,1.4140000000000001,0,1.4140000000000001,69.05,-1.48,69.0658591491,132.79
2019-07-08 00:00:00,66.6105,-2.44,66.6551746697,1.4905,0,1.4905,65.12,-2.44,65.1656964975,132.8,66.1105,-2.48,66.1569997071,1.4905,0,1.4905,64.62,-2.48,64.6675714713,132.79
2019-07-08 00:30:00,64.1635,-3.54,64.2610794513,1.5035,0,1.5035,62.66,-3.54,62.7599171446,132.22,63.6935,-3.5700000000000003,63.7934702164,1.5035,0,1.5035,62.19,-3.5700000000000003,62.292383162,132.22
2019-07-08 01:00:00,62.2775,-3.65,62.3843690859,1.4975,0,1.4975,60.78,-3.65,60.8894974524,132.22,61.8275,-3.67,61.9363274359,1.4975,0,1.4975,60.33,-3.67,60.4415238061,132.22
2019-07-08 01:30:00,62.952,-3.81,63.0671895997,1.492,0,1.492,61.46,-3.81,61.5779806424,132.3,62.482,-3.84,62.5998875718,1.492,0,1.492,60.99,-3.84,61.1107658273,132.3
2019-07-08 02:00:00,61.7425,-4.02,61.8732309343,1.5225,0,1.5225,60.22,-4.02,60.354028863,132.3,61.2925,-4.04,61.4255008628,1.5225,0,1.5225,59.77,-4.04,59.9063811292,132.3
2019-07-08 02:30:00,61.093,-4.32,61.2455471769,1.4929999999999999,0,1.4929999999999999,59.6,-4.32,59.7563586575,132.63,60.663,-4.35,60.8187641193,1.4929999999999999,0,1.4929999999999999,59.17,-4.35,59.3296839702,132.63
2019-07-08 03:00:00,60.251,-4.4,60.4114475989,1.501,0,1.501,58.75,-4.4,58.9145355579,132.74,59.811,-4.42,59.9740954163,1.501,0,1.501,58.31,-4.42,58.4772819136,132.74
2019-07-08 03:30:00,60.3635,-4.29,60.5157519349,1.5235,0,1.5235,58.84,-4.29,58.9961837749,132.74,59.9235,-4.3,60.0775819441,1.5235,0,1.5235,58.4,-4.3,58.5580908159,132.74
2019-07-08 04:00:00,60.355,-4.39,60.5144455895,1.5350000000000001,0,1.5350000000000001,58.82,-4.39,58.983595177,132.9,59.915,-4.41,60.0770781996,1.5350000000000001,0,1.5350000000000001,58.38,-4.41,58.5463278097,132.89
2019-07-08 04:30:00,60.5125,-4.17,60.6560100588,1.5325,0,1.5325,58.98,-4.17,59.1272297677,132.8,60.0725,-4.2,60.2191436028,1.5325,0,1.5325,58.54,-4.2,58.6904728214,132.8
2019-07-08 05:00:00,60.612,-4.22,60.7587273073,1.522,0,1.522,59.09,-4.22,59.2404971282,132.98,60.172,-4.24,60.3212001207,1.522,0,1.522,58.65,-4.24,58.8030619951,132.97
2019-07-08 05:30:00,61.8975,-3.92,62.0215035794,1.6375000000000002,0,1.6375000000000002,60.26,-3.92,60.3873662284,132.79,61.4675,-3.94,61.593645421,1.6375000000000002,0,1.6375000000000002,59.83,-3.94,59.959590559,132.78
2019-07-08 06:00:00,64.7295,-3.12,64.804649295,3.2395,0,3.2395,61.49,-3.12,61.5691034529,132.94,64.2595,-3.14,64.336171321,3.2395,0,3.2395,61.02,-3.14,61.1007364931,132.92
2019-07-08 06:30:00,72.806,-0.08,72.8060439524,5.336,0,5.336,67.47,-0.08,67.4700474285,132.43,72.316,-0.13,72.3161168482,5.336,0,5.336,66.98,-0.13,66.9801261569,132.41
2019-07-08 07:00:00,81.05,3.77,81.1376324525,7.48,0,7.48,73.57,3.77,73.6665310708,131.96,80.52,3.7,80.6049651076,7.48,0,7.48,73.04,3.7,73.133655727,131.94
2019-07-08 07:30:00,90.7785,7.74,91.1078682785,11.3285,0,11.3285,79.45,7.74,79.82612417,131.96,90.1885,7.64,90.5115193346,11.3285,0,11.3285,78.86,7.64,79.2292193575,131.94
2019-07-08 08:00:00,93.1095,9.34,93.576784462,11.7995,0,11.7995,81.31,9.34,81.8446803403,131.59,92.4995,9.22,92.9578716422,11.7995,0,11.7995,80.7,9.22,81.2249863035,131.58
2019-07-08 08:30:00,92.7335,9.83,93.2530477907,17.8535,0,17.8535,74.88,9.83,75.5224688421,131.45,92.1635,9.72,92.6746412577,17.8535,0,17.8535,74.31,9.72,74.9430083463,131.43
2019-07-08 09:00:00,93.0385,11.38,93.7318882892,22.9585,0,22.9585,70.08,11.38,70.9979633511,131.34,92.5285,11.24,93.2086954755,22.9585,0,22.9585,69.57,11.24,70.4721398852,131.32
2019-07-08 09:30:00,94.2425,12.11,95.0173716025,25.6825,0,25.6825,68.56,12.11,69.6213020562,131.17,93.7125,12.0,94.4776833768,25.6825,0,25.6825,68.03,12.0,69.08024971,131.16
2019-07-08 10:00:00,94.6755,12.74,95.5288328216,30.8255,0,30.8255,63.85,12.74,65.1086023502,131.17,94.1955,12.61,95.0358054643,30.8255,0,30.8255,63.37,12.61,64.6124523602,131.16
2019-07-08 10:30:00,93.2395,13.09,94.1538765014,38.3295,0,38.3295,54.91,13.09,56.4487041481,131.17,92.8295,12.96,93.7298120677,38.3295,0,38.3295,54.5,12.96,56.0197429484,131.16
2019-07-08 11:00:00,93.0235,13.43,93.9879590812,43.0235,0,43.0235,50.0,13.43,51.7722406314,131.17,92.6435,13.3,93.5933122197,43.0235,0,43.0235,49.62,13.3,51.371532973,131.16
2019-07-08 11:30:00,92.885,15.61,94.1875539814,54.535,0,54.535,38.35,15.61,41.4052484596,130.91,92.605,15.47,93.8882683033,54.535,0,54.535,38.07,15.47,41.0931356798,130.91
2019-07-08 12:00:00,92.4835,16.25,93.90026769,56.0135,0,56.0135,36.47,16.25,39.9264749258,130.83,92.2035,16.1,93.5985865932,56.0135,0,56.0135,36.19,16.1,39.6096717987,130.82
2019-07-08 12:30:00,92.251,16.58,93.7290958081,60.331,0,60.331,31.92,16.58,35.9691923735,130.83,92.021,16.44,93.4780083282,60.331,0,60.331,31.69,16.44,35.7005560181,130.82
2019-07-08 13:00:00,90.916,17.54,92.5924978386,67.036,0,67.036,23.88,17.54,29.6294785644,130.83,90.706,17.39,92.3579478767,67.036,0,67.036,23.67,17.39,29.3714316982,130.82
2019-07-08 13:30:00,89.486,16.37,90.970990409,70.436,0,70.436,19.05,16.37,25.1173127544,131.13,89.336,16.22,90.7965268939,70.436,0,70.436,18.9,16.22,24.9057904914,131.11
2019-07-08 14:00:00,88.7,16.44,90.210662341,68.71,0,68.71,19.99,16.44,25.8819183988,131.13,88.54,16.29,90.0260834425,68.71,0,68.71,19.83,16.29,25.6630668471,131.11
2019-07-08 14:30:00,87.1035,16.22,88.600835844,68.3435,0,68.3435,18.76,16.22,24.7997177403,131.06,86.9535,16.08,88.4278098917,68.3435,0,68.3435,18.61,16.08,24.594684385,131.03
2019-07-08 15:00:00,86.809,16.0,88.2711871507,63.449,0,63.449,23.36,16.0,28.3141236841,131.14,86.629,15.85,88.0670547992,63.449,0,63.449,23.18,15.85,28.0808635907,131.12
2019-07-08 15:30:00,86.1115,15.08,87.4219470857,61.3015,0,61.3015,24.81,15.08,29.0334720624,131.4,85.9215,14.95,87.2124226372,61.3015,0,61.3015,24.62,14.95,28.8035917899,131.37
2019-07-08 16:00:00,89.13,15.5,90.4677119198,58.11,0,58.11,31.02,15.5,34.6769433486,131.29,88.91,15.36,90.2270341971,58.11,0,58.11,30.8,15.36,34.4175769048,131.26
2019-07-08 16:30:00,92.567,14.75,93.7347960418,57.107,0,57.107,35.46,14.75,38.4053915486,131.4,92.307,14.61,93.4560557107,57.107,0,57.107,35.2,14.61,38.1115743574,131.37
2019-07-08 17:00:00,96.0545,12.74,96.8956891211,52.0345,0,52.0345,44.02,12.74,45.8264988844,131.71,95.7245,12.61,96.5514992129,52.0345,0,52.0345,43.69,12.61,45.4733790255,131.67
2019-07-08 17:30:00,98.4735,11.72,99.168485933,50.5535,0,50.5535,47.92,11.72,49.332390982,131.87,98.1335,11.59,98.8155449423,50.5535,0,50.5535,47.58,11.59,48.9712619809,131.85
2019-07-08 18:00:00,100.676,10.57,101.229352838,41.006,0,41.006,59.67,10.57,60.5989587369,131.87,100.236,10.46,100.7802922004,41.006,0,41.006,59.23,10.46,60.1465252529,131.85
2019-07-08 18:30:00,101.1615,10.21,101.6754305732,37.9215,0,37.9215,63.24,10.21,64.058892435,131.87,100.7015,10.09,101.2057320622,37.9215,0,37.9215,62.78,10.09,63.5856626922,131.85
2019-07-08 19:00:00,100.925,9.83,101.4025863822,30.795,0,30.795,70.13,9.83,70.8155759703,131.87,100.405,9.71,100.8734262579,30.795,0,30.795,69.61,9.71,70.2839683,131.85
2019-07-08 19:30:00,99.132,9.68,99.6034930311,21.682,0,21.682,77.45,9.68,78.0525777922,131.4,98.542,9.56,99.0046431436,21.682,0,21.682,76.86,9.56,77.4522640082,131.36
2019-07-08 20:00:00,96.9775,9.69,97.460410456,11.0575,0,11.0575,85.92,9.69,86.4646893246,131.26,96.3575,9.57,96.8315687483,11.0575,0,11.0575,85.3,9.57,85.8351612103,131.24
2019-07-08 20:30:00,94.9995,9.41,95.4644075048,4.5995,0,4.5995,90.4,9.41,90.8884376585,131.43,94.3295,9.28,94.7848773289,4.5995,0,4.5995,89.73,9.28,90.2085988141,131.38
2019-07-08 21:00:00,93.0905,8.55,93.4823175272,2.8305,0,2.8305,90.26,8.55,90.6640507588,131.52,92.4105,8.43,92.7942100039,2.8305,0,2.8305,89.58,8.43,89.9757817415,131.49
2019-07-08 21:30:00,91.6325,7.79,91.9630314651,1.3825,0,1.3825,90.25,7.79,90.5855761145,131.52,90.9725,7.67,91.2952608641,1.3825,0,1.3825,89.59,7.67,89.9177235032,131.49
2019-07-08 22:00:00,89.944,7.18,90.2301254349,1.254,0,1.254,88.69,7.18,88.9801579005,130.97,89.264,7.07,89.5435458087,1.254,0,1.254,88.01,7.07,88.2935161832,130.93
2019-07-08 22:30:00,86.922,5.78,87.1139626237,1.212,0,1.212,85.71,5.78,85.9046710022,131.35,86.272,5.68,86.4587785248,1.212,0,1.212,85.06,5.68,85.2494340157,131.32
2019-07-08 23:00:00,81.3665,4.36,81.4832309267,1.1965,0,1.1965,80.17,4.36,80.2884705297,132.02,80.7665,4.28,80.8798239504,1.1965,0,1.1965,79.57,4.28,79.6850255694,132.0
2019-07-08 23:30:00,75.351,2.7800000000000002,75.4022652246,1.161,0,1.161,74.19,2.7800000000000002,74.2420669163,132.44,74.801,2.71,74.8500748229,1.161,0,1.161,73.64,2.71,73.6898480118,132.41
2019-07-09 00:00:00,70.728,1.15,70.7373485791,1.218,0,1.218,69.51,1.15,69.5195123688,131.02,70.198,1.1,70.2066179502,1.218,0,1.218,68.98,1.1,68.9887701006,131.01
2019-07-09 00:30:00,68.2145,0.5,68.2163324304,1.1745,0,1.1745,67.04,0.5,67.0418645325,131.32,67.7145,0.45,67.7159952319,1.1745,0,1.1745,66.54,0.45,66.5415216237,131.31
2019-07-09 01:00:00,65.9475,-0.1,65.9475758178,1.2075,0,1.2075,64.74,-0.1,64.740077232,131.73,65.4775,-0.15,65.4776718145,1.2075,0,1.2075,64.27,-0.15,64.2701750425,131.73
2019-07-09 01:30:00,66.197,-0.68,66.2004925133,1.2570000000000001,0,1.2570000000000001,64.94,-0.68,64.9435601118,131.97,65.707,-0.72,65.7109446668,1.2570000000000001,0,1.2570000000000001,64.45,-0.72,64.4540215968,131.97
2019-07-09 02:00:00,64.7285,-0.91,64.7348964026,1.3085,0,1.3085,63.42,-0.91,63.4265283616,131.97,64.2585,-0.9500000000000001,64.2655220336,1.3085,0,1.3085,62.95,-0.9500000000000001,62.9571679795,131.97
2019-07-09 02:30:00,63.421,-1.65,63.442460080000004,1.2610000000000001,0,1.2610000000000001,62.16,-1.65,62.1818952751,132.16,62.951,-1.6800000000000002,62.9734134457,1.2610000000000001,0,1.2610000000000001,61.69,-1.6800000000000002,61.7128714289,132.15
2019-07-09 03:00:00,62.2405,-1.83,62.2673970891,1.2905,0,1.2905,60.95,-1.83,60.9774663298,132.28,61.7905,-1.85,61.8181881832,1.2905,0,1.2905,60.5,-1.85,60.5282785151,132.28
2019-07-09 03:30:00,62.11,-2.06,62.1441525809,1.3,0,1.3,60.81,-2.06,60.8448822827,132.38,61.65,-2.1,61.6857560544,1.3,0,1.3,60.35,-2.1,60.386525815,132.38
2019-07-09 04:00:00,62.078,-2.18,62.1162658569,1.328,0,1.328,60.75,-2.18,60.7891018193,132.38,61.638,-2.2,61.6772489983,1.328,0,1.328,60.31,-2.2,60.350112676,132.38
2019-07-09 04:30:00,62.4805,-1.8,62.506422712,1.3205,0,1.3205,61.16,-1.8,61.1864821672,132.29,62.0305,-1.8399999999999999,62.0577838007,1.3205,0,1.3205,60.71,-1.8399999999999999,60.7378769797,132.28
2019-07-09 05:00:00,62.6455,-1.56,62.6649205716,1.2355,0,1.2355,61.41,-1.56,61.4298111669,132.19,62.1855,-1.5899999999999999,62.2058237647,1.2355,0,1.2355,60.95,-1.5899999999999999,60.9707356032,132.18
2019-07-09 05:30:00,63.973,-1.26,63.9854071566,1.233,0,1.233,62.74,-1.26,62.75265094,132.19,63.513,-1.31,63.5265083961,1.233,0,1.233,62.28,-1.31,62.2937757725,132.18
2019-07-09 06:00:00,67.094,-0.26,67.0945037689,2.124,0,2.124,64.97,-0.26,64.970520238,132.06,66.614,-0.30000000000000004,66.6146755302,2.124,0,2.124,64.49,-0.30000000000000004,64.4906977788,132.06
2019-07-09 06:30:00,74.149,2.38,74.1871862319,4.259,0,4.259,69.89,2.38,69.9305119386,130.96,73.639,2.32,73.675536788,4.259,0,4.259,69.38,2.32,69.4187784393,130.95
2019-07-09 07:00:00,81.049,5.19,81.2150016992,7.689,0,7.689,73.36,5.19,73.5433593195,130.39,80.509,5.11,80.6710058261,7.689,0,7.689,72.82,5.11,72.9990719119,130.37
2019-07-09 07:30:00,89.683,9.07,90.1404758641,12.113,0,12.113,77.57,9.07,78.0984622128,129.9,89.103,8.98,89.5543690112,12.113,0,12.113,76.99,8.98,77.5119377903,129.88
2019-07-09 08:00:00,93.64,11.55,94.3496269203,19.07,0,19.07,74.57,11.55,75.459177043,129.83,93.09,11.42,93.7878696847,19.07,0,19.07,74.02,11.42,74.8957729114,129.81
2019-07-09 08:30:00,95.4625,13.35,96.3914488233,27.7425,0,27.7425,67.72,13.35,69.023335909,129.54,94.9325,13.21,95.8471890889,27.7425,0,27.7425,67.19,13.21,68.4762747234,129.51
2019-07-09 09:00:00,95.3465,15.01,96.5207499051,37.5365,0,37.5365,57.81,15.01,59.72684656,129.68,94.9165,14.87,96.0742362564,37.5365,0,37.5365,57.38,14.87,59.2754696312,129.68
2019-07-09 09:30:00,96.0085,15.86,97.3096689556,45.7085,0,45.7085,50.3,15.86,52.7411566047,129.59,95.6285,15.7,96.9087200011,45.7085,0,45.7085,49.92,15.7,52.3306449416,129.59
2019-07-09 10:00:00,95.189,16.25,96.5660821459,45.929,0,45.929,49.26,16.25,51.871091178,129.59,94.819,16.09,96.1744813399,45.929,0,45.929,48.89,16.09,51.4696046225,129.59
2019-07-09 10:30:00,93.64,17.2,95.206562799,56.41,0,56.41,37.23,17.2,41.0111314158,129.35,93.34,17.04,94.8826496257,56.41,0,56.41,36.93,17.04,40.6716916294,129.33
2019-07-09 11:00:00,92.02,18.85,93.9308410481,65.18,0,65.18,26.84,18.85,32.7979892676,129.15,91.8,18.69,93.6832754551,65.18,0,65.18,26.62,18.69,32.5259972945,129.15
2019-07-09 11:30:00,90.5875,19.07,92.5729985268,70.6875,0,70.6875,19.9,19.07,27.5622005653,129.29,90.4375,18.9,92.3912950783,70.6875,0,70.6875,19.75,18.9,27.3362854097,129.29
2019-07-09 12:00:00,89.637,19.93,91.8259041284,69.727,0,69.727,19.91,19.93,28.1711377122,129.21,89.497,19.75,91.6502891921,69.727,0,69.727,19.77,19.75,27.944863571,129.19
2019-07-09 12:30:00,93.0155,20.55,95.2585205651,69.6355,0,69.6355,23.38,20.55,31.1275906552,129.21,92.8355,20.38,95.0461701504,69.6355,0,69.6355,23.2,20.38,30.8801619167,129.19
2019-07-09 13:00:00,94.759,19.89,96.8239649106,61.939,0,61.939,32.82,19.89,38.3766139726,129.33,94.519,19.71,96.552190348,61.939,0,61.939,32.58,19.71,38.078084248,129.3
2019-07-09 13:30:00,94.681,19.06,96.5804087846,53.051,0,53.051,41.63,19.06,45.7858111209,129.33,94.341,18.89,96.2135976928,53.051,0,53.051,41.29,18.89,45.4059049023,129.3
2019-07-09 14:00:00,93.754,18.74,95.6085776277,53.114,0,53.114,40.64,18.74,44.7526222695,129.33,93.434,18.56,95.2595714666,53.114,0,53.114,40.32,18.56,44.3866646641,129.23
2019-07-09 14:30:00,93.1155,18.06,94.8507245109,52.2455,0,52.2455,40.87,18.06,44.6824406227,129.33,92.8055,17.89,94.5140885278,52.2455,0,52.2455,40.56,17.89,44.3301894875,129.23
2019-07-09 15:00:00,91.827,17.5,93.4796658584,52.147,0,52.147,39.68,17.5,43.3676423154,129.4,91.557,17.33,93.1826869595,52.147,0,52.147,39.41,17.33,43.0520266654,129.38
2019-07-09 15:30:00,92.241,15.93,93.606447326,44.501,0,44.501,47.74,15.93,50.3276514453,129.78,91.901,15.79,93.2476160607,44.501,0,44.501,47.4,15.79,49.9608256537,129.74
2019-07-09 16:00:00,96.2925,15.97,97.607819647,35.3225,0,35.3225,60.97,15.97,63.0268339678,129.55,95.8525,15.8,97.1459816783,35.3225,0,35.3225,60.53,15.8,62.5581401578,129.53
2019-07-09 16:30:00,100.2955,15.93,101.5527066121,33.8755,0,33.8755,66.42,15.93,68.3035965378,129.55,99.8155,15.76,101.0520244243,33.8755,0,33.8755,65.94,15.76,67.7972064321,129.53
2019-07-09 17:00:00,103.654,15.45,104.7991136222,28.834,0,28.834,74.82,15.45,76.3985268183,129.4,103.094,15.29,104.2216721033,28.834,0,28.834,74.26,15.29,75.817753198,129.37
2019-07-09 17:30:00,105.5435,14.34,106.5132198004,27.0835,0,27.0835,78.46,14.34,79.7596840515,129.52,104.9635,14.18,105.9169898187,27.0835,0,27.0835,77.88,14.18,79.1603865579,129.5
2019-07-09 18:00:00,105.827,13.84,106.7281571517,24.947,0,24.947,80.88,13.84,82.0555909125,129.52,105.227,13.69,106.1137956582,24.947,0,24.947,80.28,13.69,81.4389004101,129.5
2019-07-09 18:30:00,105.2195,12.94,106.0122010914,23.6395,0,23.6395,81.58,12.94,82.5998789345,129.78,104.6095,12.79,105.3884794,23.6395,0,23.6395,80.97,12.79,81.9739287823,129.74
2019-07-09 19:00:00,104.269,12.72,105.0420047457,20.739,0,20.739,83.53,12.72,84.4929541441,129.92,103.649,12.57,104.4084292622,20.739,0,20.739,82.91,12.57,83.8574564365,129.87
2019-07-09 19:30:00,102.015,12.32,102.7562291299,11.245,0,11.245,90.77,12.32,91.6022668933,129.76,101.355,12.16,102.0818378802,11.245,0,11.245,90.11,12.16,90.9267710853,129.73
2019-07-09 20:00:00,100.5225,12.39,101.2831926148,6.1325,0,6.1325,94.39,12.39,95.1997069323,129.48,99.8125,12.24,100.5601946908,6.1325,0,6.1325,93.68,12.24,94.4762403994,129.45
2019-07-09 20:30:00,97.647,10.92,98.2557021704,5.617,0,5.617,92.03,10.92,92.6756025068,129.84,96.957,10.78,97.5544373619,5.617,0,5.617,91.34,10.78,91.9739310892,129.8
2019-07-09 21:00:00,95.059,9.76,95.5587310558,3.309,0,3.309,91.75,9.76,92.2676546792,130.18,94.379,9.63,94.8690283549,3.309,0,3.309,91.07,9.63,91.5777363774,130.15
2019-07-09 21:30:00,92.6295,8.53,93.021423179,1.6295000000000002,0,1.6295000000000002,91.0,8.53,91.398910825,129.96,91.9495,8.41,92.3333019568,1.6295000000000002,0,1.6295000000000002,90.32,8.41,90.7106967232,129.93
2019-07-09 22:00:00,91.2415,8.04,91.5950485684,1.3615,0,1.3615,89.88,8.04,90.2388829718,128.6,90.5615,7.92,90.9071596864,1.3615,0,1.3615,89.2,7.92,89.5509151265,128.56
2019-07-09 22:30:00,88.3475,6.8100000000000005,88.6095754208,1.3575,0,1.3575,86.99,6.8100000000000005,87.2561527917,129.13,87.6975,6.71,87.9538265583,1.3575,0,1.3575,86.34,6.71,86.6003446875,129.1
2019-07-09 23:00:00,82.1725,4.84,82.314915758,1.3825,0,1.3825,80.79,4.84,80.9348484894,129.84,81.5625,4.75,81.7006970977,1.3825,0,1.3825,80.18,4.75,80.3205758196,129.81
2019-07-09 23:30:00,76.107,3.41,76.1833548027,1.417,0,1.417,74.69,3.41,74.7678018936,130.38,75.537,3.34,75.610805901,1.417,0,1.417,74.12,3.34,74.1952154792,130.36
2019-07-10 00:00:00,71.2945,1.65,71.3135907822,1.4145,0,1.4145,69.88,1.65,69.8994771082,131.3,70.7745,1.58,70.7921340987,1.4145,0,1.4145,69.36,1.58,69.3779936291,131.29
2019-07-10 00:30:00,68.5515,0.68,68.5548725639,1.4115,0,1.4115,67.14,0.68,67.1434434625,131.02,68.0515,0.63,68.0544161113,1.4115,0,1.4115,66.64,0.63,66.6429778746,131.02
2019-07-10 01:00:00,66.4405,0.1,66.4405752553,1.4405000000000001,0,1.4405000000000001,65.0,0.1,65.000076923,131.14,65.9605,0.07,65.9605371434,1.4405000000000001,0,1.4405000000000001,64.52,0.07,64.5200379727,131.14
2019-07-10 01:30:00,67.091,0.18,67.0912414627,1.461,0,1.461,65.63,0.18,65.6302468379,131.32,66.591,0.13,66.5911268939,1.461,0,1.461,65.13,0.13,65.1301297404,131.32
2019-07-10 02:00:00,66.095,-0.03,66.0950068084,1.455,0,1.455,64.64,-0.03,64.6400069616,131.45,65.615,-0.08,65.6150487693,1.455,0,1.455,64.16,-0.08,64.1600498753,131.45
2019-07-10 02:30:00,65.1445,-0.45,65.1460542186,1.3745,0,1.3745,63.77,-0.45,63.7715877174,131.75,64.6645,-0.5,64.6664330256,1.3745,0,1.3745,63.29,-0.5,63.2919750047,131.75
2019-07-10 03:00:00,63.374,-1.05,63.3826977652,1.374,0,1.374,62.0,-1.05,62.0088904916,131.89,62.914,-1.09,62.9234415461,1.374,0,1.374,61.54,-1.09,61.5496523142,131.88
2019-07-10 03:30:00,63.2835,-0.99,63.2912432509,1.3535,0,1.3535,61.93,-0.99,61.9379124608,131.89,62.8235,-1.03,62.8319429291,1.3535,0,1.3535,61.47,-1.03,61.4786288071,131.88
2019-07-10 04:00:00,63.2275,-0.9,63.2339051162,1.3575,0,1.3575,61.87,-0.9,61.8765456373,131.89,62.7675,-0.9400000000000001,62.7745382799,1.3575,0,1.3575,61.41,-0.9400000000000001,61.4171938467,131.88
2019-07-10 04:30:00,62.944,-1.21,62.9556291049,1.424,0,1.424,61.52,-1.21,61.5318982317,132.07,62.494,-1.24,62.5063007704,1.424,0,1.424,61.07,-1.24,61.0825875352,132.07
2019-07-10 05:00:00,62.969,-1.15,62.9795003235,1.469,0,1.469,61.5,-1.15,61.5107510928,131.97,62.509,-1.18,62.5201366041,1.469,0,1.469,61.04,-1.18,61.0514045702,131.96
2019-07-10 05:30:00,64.184,-0.75,64.1883817836,1.694,0,1.694,62.49,-0.75,62.494500558,131.76,63.724,-0.79,63.728896711,1.694,0,1.694,62.03,-0.79,62.0350304264,131.76
2019-07-10 06:00:00,67.6695,0.42,67.6708033811,2.3695,0,2.3695,65.3,0.42,65.3013506752,131.34,67.1995,0.39,67.2006316953,2.3695,0,2.3695,64.83,0.39,64.8311730574,131.32
2019-07-10 06:30:00,74.9775,3.04,75.0391038476,4.6875,0,4.6875,70.29,3.04,70.3557083683,130.44,74.4575,2.98,74.5171101577,4.6875,0,4.6875,69.77,2.98,69.8336115348,130.42
2019-07-10 07:00:00,81.171,5.66,81.3680947362,10.111,0,10.111,71.06,5.66,71.2850559374,130.06,80.651,5.57,80.8431116484,10.111,0,10.111,70.54,5.57,70.7595682576,130.03
2019-07-10 07:30:00,89.9945,9.83,90.5297681995,15.1845,0,15.1845,74.81,9.83,75.4530648814,130.66,89.4445,9.73,89.9721705876,15.1845,0,15.1845,74.26,9.73,74.8947294541,130.65
2019-07-10 08:00:00,93.742,11.99,94.5056753005,23.812,0,23.812,69.93,11.99,70.9504404497,131.99,93.192,11.85,93.9423832144,23.812,0,23.812,69.38,11.85,70.3847064354,131.97
2019-07-10 08:30:00,95.1575,13.73,96.1429285296,29.4275,0,29.4275,65.73,13.73,67.148684276,131.37,94.6775,13.58,95.6464605004,29.4275,0,29.4275,65.25,13.58,66.6481725181,131.35
2019-07-10 09:00:00,97.4135,15.63,98.6594490267,31.9535,0,31.9535,65.46,15.63,67.3001374441,130.51,96.9135,15.48,98.1420240379,31.9535,0,31.9535,64.96,15.48,66.7789787283,130.5
2019-07-10 09:30:00,96.3565,16.9,97.8273228308,43.3465,0,43.3465,53.01,16.9,55.6387463913,130.71,95.9565,16.74,97.4057364443,43.3465,0,43.3465,52.61,16.74,55.209054511,130.69
2019-07-10 10:00:00,94.8285,17.25,96.3846819378,48.2585,0,48.2585,46.57,17.25,49.6621324552,130.71,94.4485,17.09,95.9822236263,48.2585,0,48.2585,46.19,17.09,49.2502203041,130.69
2019-07-10 10:30:00,92.0665,18.89,93.9844270199,63.1265,0,63.1265,28.94,18.89,34.5594516739,130.57,91.8265,18.72,93.7152308979,63.1265,0,63.1265,28.7,18.72,34.2655570508,130.55
2019-07-10 11:00:00,90.6655,19.86,92.8151522665,70.7555,0,70.7555,19.91,19.86,28.1216589127,130.36,90.5055,19.68,92.6204509288,70.7555,0,70.7555,19.75,19.68,27.8812643185,130.36
2019-07-10 11:30:00,90.1695,20.47,92.463828767,72.9095,0,72.9095,17.26,20.47,26.7755205365,129.95,90.0295,20.3,92.2897657937,72.9095,0,72.9095,17.12,20.3,26.5553083206,129.94
2019-07-10 12:00:00,91.25,21.57,93.7647449738,76.72,0,76.72,14.53,21.57,26.0074181725,129.46,91.14,21.37,93.611839529,76.72,0,76.72,14.42,21.37,25.7800950347,129.44
2019-07-10 12:30:00,92.057,21.34,94.4980785466,75.937,0,75.937,16.12,21.34,26.7441582406,129.74,91.927,21.15,94.3286585773,75.937,0,75.937,15.99,21.15,26.5141961975,129.73
2019-07-10 13:00:00,90.5065,21.07,92.9266992971,76.0265,0,76.0265,14.48,21.07,25.5659011185,129.9,90.3965,20.88,92.7766221214,76.0265,0,76.0265,14.37,20.88,25.347017576,129.89
2019-07-10 13:30:00,89.911,20.49,92.2162025948,72.801,0,72.801,17.11,20.49,26.6944226384,129.9,89.761,20.31,92.0300669401,72.801,0,72.801,16.96,20.31,26.4601152681,129.89
2019-07-10 14:00:00,89.996,20.04,92.200225683,69.616,0,69.616,20.38,20.04,28.5822672299,129.9,89.876,19.86,92.0440925644,69.616,0,69.616,20.26,19.86,28.3705340098,129.89
2019-07-10 14:30:00,92.9825,18.54,94.8128520099,58.9225,0,58.9225,34.06,18.54,38.7790562031,130.08,92.7225,18.37,94.5246999797,58.9225,0,58.9225,33.8,18.37,38.469428121600004,130.06
2019-07-10 15:00:00,91.682,17.94,93.4207296268,59.332,0,59.332,32.35,17.94,36.9914327919,130.21,91.432,17.77,93.1428125193,59.332,0,59.332,32.1,17.77,36.6903652203,130.19
2019-07-10 15:30:00,92.9785,18.23,94.7487960992,57.1085,0,57.1085,35.87,18.23,40.2366723276,130.21,92.7085,18.06,94.4512020688,57.1085,0,57.1085,35.6,18.06,39.9189629124,130.19
2019-07-10 16:00:00,96.411,17.91,98.0604355538,51.031,0,51.031,45.38,17.91,48.7863966696,130.21,96.081,17.73,97.7031804037,51.031,0,51.031,45.05,17.73,48.4133803819,130.19
2019-07-10 16:30:00,98.114,17.03,99.5810117241,49.594,0,49.594,48.52,17.03,51.4218951421,130.46,97.724,16.87,99.1694361989,49.594,0,49.594,48.13,16.87,51.0009195996,130.43
2019-07-10 17:00:00,99.2095,16.23,100.5282934812,52.6195,0,52.6195,46.59,16.23,49.336001054,130.61,98.8495,16.06,100.1456302105,52.6195,0,52.6195,46.23,16.06,48.9401317939,130.58
2019-07-10 17:30:00,100.2805,14.09,101.2655261195,47.8105,0,47.8105,52.47,14.09,54.3288965469,130.84,99.8805,13.94,100.8485888858,47.8105,0,47.8105,52.07,13.94,53.9036965337,130.81
2019-07-10 18:00:00,101.826,12.78,102.6248638294,43.006,0,43.006,58.82,12.78,60.1923649643,130.84,101.396,12.63,102.1795758261,43.006,0,43.006,58.39,12.63,59.7403465005,130.81
2019-07-10 18:30:00,102.787,11.76,103.457551532,30.957,0,30.957,71.83,11.76,72.7863070914,130.66,102.277,11.63,102.9361045941,30.957,0,30.957,71.32,11.63,72.2620183776,130.64
2019-07-10 19:00:00,103.756,11.67,104.4102314718,16.736,0,16.736,87.02,11.67,87.7990278989,130.28,103.096,11.53,103.738739707,16.736,0,16.736,86.36,11.53,87.1262905213,130.25
2019-07-10 19:30:00,102.704,11.33,103.3270560696,13.524000000000001,0,13.524000000000001,89.18,11.33,89.8968369855,130.28,102.014,11.19,102.6258851168,13.524000000000001,0,13.524000000000001,88.49,11.19,89.1947094844,130.25
2019-07-10 20:00:00,100.973,10.3,101.4969789156,12.343,0,12.343,88.63,10.3,89.2264921422,130.36,100.303,10.16,100.8162556783,12.343,0,12.343,87.96,10.16,88.5448315827,130.33
