Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-10 20:30:00,99.174,9.41,99.6194277036,9.764,0,9.764,89.41,9.41,89.9038163817,130.36,98.494,9.28,98.930209926,9.764,0,9.764,88.73,9.28,89.2139635932,130.33
2019-07-10 21:00:00,97.016,8.8,97.4142918467,6.8260000000000005,0,6.8260000000000005,90.19,8.8,90.6182989247,130.36,96.336,8.69,96.7271471511,6.8260000000000005,0,6.8260000000000005,89.51,8.69,89.9308412059,130.33
2019-07-10 21:30:00,95.9745,8.68,96.3662132194,2.7245,0,2.7245,93.25,8.68,93.6531093985,130.16,95.2745,8.56,95.6582665024,2.7245,0,2.7245,92.55,8.56,92.945016542,130.14
2019-07-10 22:00:00,93.376,7.46,93.6735233457,1.476,0,1.476,91.9,7.46,92.2022863057,129.83,92.656,7.35,92.9470646981,1.476,0,1.476,91.18,7.35,91.4757612704,129.79
2019-07-10 22:30:00,88.986,5.73,89.1702926764,1.516,0,1.516,87.47,5.73,87.6574800003,130.58,88.306,5.64,88.485926768,1.516,0,1.516,86.79,5.64,86.9730630713,130.57
2019-07-10 23:00:00,83.0515,3.87,83.1416174503,1.7415,0,1.7415,81.31,3.87,81.4020454288,131.12,82.4315,3.7800000000000002,82.518122811,1.7415,0,1.7415,80.69,3.7800000000000002,80.77849033,131.11
2019-07-10 23:30:00,76.9725,2.2,77.0039333817,1.6325,0,1.6325,75.34,2.2,75.3721142068,131.54,76.3825,2.12,76.4119146878,1.6325,0,1.6325,74.75,2.12,74.7800568334,131.53
2019-07-11 00:00:00,72.481,1.25,72.4917778855,1.621,0,1.621,70.86,1.25,70.8710244035,131.54,71.931,1.18,71.9406780688,1.621,0,1.621,70.31,1.18,70.319901166,131.53
2019-07-11 00:30:00,70.0635,0.59,70.065984131,1.6835,0,1.6835,68.38,0.59,68.3825452875,131.97,69.5335,0.54,69.5355967994,1.6835,0,1.6835,67.85,0.54,67.8521488237,131.97
2019-07-11 01:00:00,67.9375,-0.07,67.9375360625,1.6575000000000002,0,1.6575000000000002,66.28,-0.07,66.2800369644,132.26,67.4375,-0.13,67.4376253011,1.6575000000000002,0,1.6575000000000002,65.78,-0.13,65.7801284584,132.26
2019-07-11 01:30:00,68.088,-0.74,68.0920211479,1.678,0,1.678,66.41,-0.74,66.4141227451,132.52,67.588,-0.79,67.5926167862,1.678,0,1.678,65.91,-0.79,65.9147343164,132.52
2019-07-11 02:00:00,66.843,-1.08,66.8517243532,1.683,0,1.683,65.16,-1.08,65.1689496616,132.77,66.333,-1.13,66.3426242246,1.683,0,1.683,64.65,-1.13,64.6598747292,132.77
2019-07-11 02:30:00,65.558,-1.33,65.5714897192,1.6680000000000001,0,1.6680000000000001,63.89,-1.33,63.903841825,132.77,65.078,-1.37,65.0924187905,1.6680000000000001,0,1.6680000000000001,63.41,-1.37,63.4247979894,132.77
2019-07-11 03:00:00,64.297,-1.57,64.3161652231,1.657,0,1.657,62.64,-1.57,62.6596720387,133.05,63.827,-1.6099999999999999,63.8473024411,1.657,0,1.657,62.17,-1.6099999999999999,62.1908433775,133.05
2019-07-11 03:30:00,64.118,-1.4100000000000001,64.1335015729,1.6179999999999999,0,1.6179999999999999,62.5,-1.4100000000000001,62.5159027768,133.05,63.638,-1.46,63.6547456518,1.6179999999999999,0,1.6179999999999999,62.02,-1.46,62.0371823989,133.05
2019-07-11 04:00:00,63.9665,-1.74,63.9901611363,1.5965,0,1.5965,62.37,-1.74,62.3942665635,133.05,63.4965,-1.78,63.521444507,1.5965,0,1.5965,61.9,-1.78,61.9255876032,133.05
2019-07-11 04:30:00,64.269,-1.51,64.2867362758,1.609,0,1.609,62.66,-1.51,62.6781915821,133.21,63.789,-1.55,63.8078288378,1.609,0,1.609,62.18,-1.55,62.1993159126,133.2
2019-07-11 05:00:00,64.4095,-1.55,64.4281474998,1.5895000000000001,0,1.5895000000000001,62.82,-1.55,62.8391191854,133.21,63.9295,-1.5899999999999999,63.9492695052,1.5895000000000001,0,1.5895000000000001,62.34,-1.5899999999999999,62.3602734118,133.2
2019-07-11 05:30:00,65.8975,-0.93,65.9040621377,1.6275,0,1.6275,64.27,-0.93,64.2767282926,133.21,65.4075,-0.98,65.4148412537,1.6275,0,1.6275,63.78,-0.98,63.7875285616,133.2
2019-07-11 06:00:00,69.137,-0.02,69.1370028928,2.027,0,2.027,67.11,-0.02,67.1100029802,133.09,68.647,-0.07,68.6470356898,2.027,0,2.027,66.62,-0.07,66.6200367757,133.07
2019-07-11 06:30:00,76.0015,2.07,76.0296843493,3.7715,0,3.7715,72.23,2.07,72.2596554102,133.21,75.4715,2.0,75.4979954188,3.7715,0,3.7715,71.7,2.0,71.727888579,133.18
2019-07-11 07:00:00,83.2,4.69,83.3320832573,6.18,0,6.18,77.02,4.69,77.1626626031,133.01,82.61,4.6,82.7379725398,6.18,0,6.18,76.43,4.6,76.5683021883,132.99
2019-07-11 07:30:00,92.1025,8.28,92.4739363618,9.0925,0,9.0925,83.01,8.28,83.4219305698,131.96,91.4825,8.16,91.8457043429,9.0925,0,9.0925,82.39,8.16,82.7931017658,131.94
2019-07-11 08:00:00,96.914,11.52,97.5962796217,14.584,0,14.584,82.33,11.52,83.1320593995,131.18,96.284,11.39,96.9553544473,14.584,0,14.584,81.7,11.39,82.4901333494,131.17
2019-07-11 08:30:00,99.4965,13.86,100.4572203092,20.3265,0,20.3265,79.17,13.86,80.3740536492,130.59,98.8765,13.71,99.8224741842,20.3265,0,20.3265,78.55,13.71,79.7374855385,130.56
2019-07-11 09:00:00,100.8595,15.98,102.1175750801,20.4795,0,20.4795,80.38,15.98,81.9530646163,130.23,100.2395,15.81,101.4786354867,20.4795,0,20.4795,79.76,15.81,81.3118300126,130.2
2019-07-11 09:30:00,102.99,15.73,104.1843222371,29.84,0,29.84,73.15,15.73,74.8221584826,130.23,102.43,15.58,103.6081140645,29.84,0,29.84,72.59,15.58,74.2431444647,130.2
2019-07-11 10:00:00,102.2795,15.85,103.5003314983,33.3095,0,33.3095,68.97,15.85,70.7678133052,129.37,101.7595,15.68,102.9604693086,33.3095,0,33.3095,68.45,15.68,70.2229656167,129.33
2019-07-11 10:30:00,99.8155,16.27,101.1328183146,37.3455,0,37.3455,62.47,16.27,64.5539603742,129.58,99.3155,16.11,100.6136205504,37.3455,0,37.3455,61.97,16.11,64.029782133,129.57
2019-07-11 11:00:00,98.567,17.42,100.0945047892,46.177,0,46.177,52.39,17.42,55.210220974,129.38,98.157,17.26,99.6629532424,46.177,0,46.177,51.98,17.26,54.77068559,129.38
2019-07-11 11:30:00,97.3835,18.1,99.0512800132,49.4935,0,49.4935,47.89,18.1,51.1963094373,129.38,96.9935,17.92,98.6350112397,49.4935,0,49.4935,47.5,17.92,50.7678677906,129.38
2019-07-11 12:00:00,98.889,19.08,100.7128627386,47.749,0,47.749,51.14,19.08,54.5833857506,129.2,98.489,18.9,100.2860564635,47.749,0,47.749,50.74,18.9,54.1457071244,129.19
2019-07-11 12:30:00,99.2735,19.41,101.1532298162,50.3235,0,50.3235,48.95,19.41,52.6578636103,129.2,98.8635,19.24,100.7182666265,50.3235,0,50.3235,48.54,19.24,52.2140709005,129.19
2019-07-11 13:00:00,96.795,20.56,98.9544623804,60.655,0,60.655,36.14,20.56,41.578999507,129.2,96.495,20.37,98.6216098277,60.655,0,60.655,35.84,20.37,41.2242950213,129.19
2019-07-11 13:30:00,91.755,19.34,93.7710809632,58.695,0,58.695,33.06,19.34,38.3014255609,129.2,91.475,19.16,93.4600514926,58.695,0,58.695,32.78,19.16,37.9688556583,129.19
2019-07-11 14:00:00,90.8355,19.98,93.0069269477,65.9155,0,65.9155,24.92,19.98,31.9406762608,129.2,90.6055,19.79,92.7415803739,65.9155,0,65.9155,24.69,19.79,31.6423798094,129.19
2019-07-11 14:30:00,89.09,20.13,91.3358910834,68.07,0,68.07,21.02,20.13,29.1042488307,129.4,88.92,19.95,91.130504772,68.07,0,68.07,20.85,19.95,28.8569748934,129.4
2019-07-11 15:00:00,88.187,20.51,90.5406376662,68.007,0,68.007,20.18,20.51,28.7731211376,129.4,88.007,20.31,90.3201425431,68.007,0,68.007,20.0,20.31,28.5043172169,129.4
2019-07-11 15:30:00,87.8365,19.82,90.0448950927,68.4465,0,68.4465,19.39,19.82,27.7273240685,129.72,87.6765,19.64,89.8493085797,68.4465,0,68.4465,19.23,19.64,27.4867695446,129.72
2019-07-11 16:00:00,89.479,19.53,91.5855465726,64.669,0,64.669,24.81,19.53,31.5746258885,129.57,89.299,19.34,91.3692891567,64.669,0,64.669,24.63,19.34,31.3156909552,129.58
2019-07-11 16:30:00,94.282,17.57,95.9051636983,54.842,0,54.842,39.44,17.57,43.17659667,129.57,93.992,17.39,95.5871757298,54.842,0,54.842,39.15,17.39,42.8384710278,129.58
2019-07-11 17:00:00,98.661,16.11,99.9676198626,45.741,0,45.741,52.92,16.11,55.3177955092,129.42,98.261,15.95,99.5471075471,45.741,0,45.741,52.52,15.95,54.8885498078,129.4
2019-07-11 17:30:00,100.2085,14.52,101.2549943077,46.9885,0,46.9885,53.22,14.52,55.1651955494,129.88,99.7985,14.36,100.8263368483,46.9885,0,46.9885,52.81,14.36,54.7275588712,129.87
2019-07-11 18:00:00,101.8165,13.35,102.6879845564,34.7565,0,34.7565,67.06,13.35,68.3759175441,130.22,101.3165,13.18,102.1701794667,34.7565,0,34.7565,66.56,13.18,67.8523838933,130.2
2019-07-11 18:30:00,102.967,12.65,103.7411470392,25.457,0,25.457,77.51,12.65,78.5354862467,130.15,102.387,12.5,103.1472140632,25.457,0,25.457,76.93,12.5,77.9389177497,130.12
2019-07-11 19:00:00,103.2805,11.96,103.9706847157,21.2305,0,21.2305,82.05,11.96,82.9170917242,130.08,102.6605,11.81,103.3375747744,21.2305,0,21.2305,81.43,11.81,82.2819603558,130.04
2019-07-11 19:30:00,103.552,11.65,104.2052743579,13.342,0,13.342,90.21,11.65,90.9591479731,129.71,102.872,11.5,103.5127933349,13.342,0,13.342,89.53,11.5,90.2655576618,129.68
2019-07-11 20:00:00,102.1075,10.49,102.6449300075,11.9375,0,11.9375,90.17,10.49,90.7781306263,129.87,101.3975,10.35,101.9243616916,11.9375,0,11.9375,89.46,10.35,90.0567271224,129.81
2019-07-11 20:30:00,99.44,9.52,99.8946645222,8.35,0,8.35,91.09,9.52,91.5861261327,130.06,98.74,9.39,99.1854812964,8.35,0,8.35,90.39,9.39,90.8764226849,130.0
2019-07-11 21:00:00,97.314,8.84,97.7146877189,8.654,0,8.654,88.66,8.84,89.0996139161,130.06,96.634,8.71,97.0257391417,8.654,0,8.654,87.98,8.71,88.4100927496,130.0
2019-07-11 21:30:00,94.5755,7.61,94.8811746357,6.3855,0,6.3855,88.19,7.61,88.5177281679,130.65,93.9055,7.49,94.2037315092,6.3855,0,6.3855,87.52,7.49,87.8399140482,130.63
2019-07-11 22:00:00,92.904,7.65,93.2184301305,4.234,0,4.234,88.67,7.65,88.9993898855,130.11,92.234,7.54,92.5416790209,4.234,0,4.234,88.0,7.54,88.3224297673,130.09
2019-07-11 22:30:00,89.1015,6.24,89.3197341143,1.5215,0,1.5215,87.58,6.24,87.8020159222,128.85,88.4315,6.14,88.6444007947,1.5215,0,1.5215,86.91,6.14,87.1266187798,128.83
2019-07-11 23:00:00,83.369,4.79,83.5064923284,1.529,0,1.529,81.84,4.79,81.9800567211,129.61,82.719,4.69,82.8518500759,1.529,0,1.529,81.19,4.69,81.325347832,129.59
2019-07-11 23:30:00,77.2455,2.86,77.2984273466,1.5255,0,1.5255,75.72,2.86,75.7739928999,130.29,76.6555,2.8,76.7066208371,1.5255,0,1.5255,75.13,2.8,75.1821581228,130.28
2019-07-12 00:00:00,72.467,1.08,72.4750473542,1.5070000000000001,0,1.5070000000000001,70.96,1.08,70.9682182389,130.82,71.927,1.01,71.934090868,1.5070000000000001,0,1.5070000000000001,70.42,1.01,70.4272425983,130.81
2019-07-12 00:30:00,70.2535,0.48,70.2551397568,1.5235,0,1.5235,68.73,0.48,68.7316761035,131.06,69.7435,0.43,69.744825559,1.5235,0,1.5235,68.22,0.43,68.221355161,131.05
2019-07-12 01:00:00,67.9875,0.12,67.9876059017,1.5275,0,1.5275,66.46,0.12,66.4601083358,131.26,67.4675,0.07,67.4675363138,1.5275,0,1.5275,65.94,0.07,65.940037155,131.26
2019-07-12 01:30:00,68.32,-0.04,68.3200117096,1.55,0,1.55,66.77,-0.04,66.7700119814,131.48,67.81,-0.09,67.8100597257,1.55,0,1.55,66.26,-0.09,66.2600611228,131.48
2019-07-12 02:00:00,66.5465,-0.8300000000000001,66.5516758786,1.5865,0,1.5865,64.96,-0.8300000000000001,64.9653022774,131.34,66.0565,-0.87,66.0622289379,1.5865,0,1.5865,64.47,-0.87,64.4758699049,131.32
2019-07-12 02:30:00,65.4095,-1.38,65.4240558988,1.5594999999999999,0,1.5594999999999999,63.85,-1.38,63.8649113364,131.11,64.9195,-1.42,64.9350281454,1.5594999999999999,0,1.5594999999999999,63.36,-1.42,63.3759102499,131.1
2019-07-12 03:00:00,63.8005,-1.73,63.8239508355,1.5805,0,1.5805,62.22,-1.73,62.2440463016,131.26,63.3305,-1.76,63.3549511108,1.5805,0,1.5805,61.75,-1.76,61.7750766896,131.24
2019-07-12 03:30:00,63.682,-1.6,63.7020967002,1.592,0,1.592,62.09,-1.6,62.1106118147,131.26,63.212,-1.63,63.2330122958,1.592,0,1.592,61.62,-1.63,61.6415549771,131.24
2019-07-12 04:00:00,64.2965,-1.15,64.3067835632,1.5865,0,1.5865,62.71,-1.15,62.7205436839,131.68,63.8165,-1.19,63.8275941286,1.5865,0,1.5865,62.23,-1.19,62.2413769128,131.68
2019-07-12 04:30:00,64.3795,-1.35,64.3936527947,1.5895000000000001,0,1.5895000000000001,62.79,-1.35,62.8045109845,131.68,63.9195,-1.38,63.934395127,1.5895000000000001,0,1.5895000000000001,62.33,-1.38,62.3452748811,131.68
2019-07-12 05:00:00,64.418,-1.3900000000000001,64.4329948396,1.588,0,1.588,62.83,-1.3900000000000001,62.8453737359,131.87,63.938,-1.42,63.9537664567,1.588,0,1.588,62.35,-1.42,62.3661679118,131.87
2019-07-12 05:30:00,65.6765,-1.23,65.6880168086,1.6165,0,1.6165,64.06,-1.23,64.0718073727,131.78,65.1865,-1.26,65.1986762308,1.6165,0,1.6165,63.57,-1.26,63.582485796,131.77
2019-07-12 06:00:00,68.836,-0.22,68.8363515593,2.496,0,2.496,66.34,-0.22,66.3403647865,131.62,68.346,-0.25,68.3464572308,2.496,0,2.496,65.85,-0.25,65.8504745617,131.61
2019-07-12 06:30:00,76.0445,2.77,76.0949333415,4.1645,0,4.1645,71.88,2.77,71.933353182,130.25,75.5045,2.71,75.5531178725,4.1645,0,4.1645,71.34,2.71,71.3914539703,130.24
2019-07-12 07:00:00,83.626,5.34,83.7963213751,9.326,0,9.326,74.3,5.34,74.491647854,130.07,83.076,5.26,83.2423532584,9.326,0,9.326,73.75,5.26,73.9373390108,130.04
2019-07-12 07:30:00,92.153,9.3,92.621085121,15.513,0,15.513,76.64,9.3,77.2021994505,129.59,91.573,9.19,92.0329855487,15.513,0,15.513,76.06,9.19,76.6131822861,129.57
2019-07-12 08:00:00,97.043,12.08,97.7919743588,22.183,0,22.183,74.86,12.08,75.8283983742,130.52,96.453,11.95,97.1904507089,22.183,0,22.183,74.27,11.95,75.2252311396,130.5
2019-07-12 08:30:00,99.265,14.1,100.2614094505,30.405,0,30.405,68.86,14.1,70.2887587029,129.99,98.735,13.95,99.7156092345,30.405,0,30.405,68.33,13.95,69.739453683,129.98
2019-07-12 09:00:00,98.2745,15.53,99.4940111276,38.4745,0,38.4745,59.8,15.53,61.7836620799,129.55,97.8145,15.38,99.0162653823,38.4745,0,38.4745,59.34,15.38,61.3007340902,129.54
2019-07-12 09:30:00,97.5205,16.55,98.914864506,49.0305,0,49.0305,48.49,16.55,51.2365357923,129.55,97.1305,16.4,98.5052995034,49.0305,0,49.0305,48.1,16.4,50.8189925126,129.54
2019-07-12 10:00:00,96.0345,17.97,97.7013105861,60.5745,0,60.5745,35.46,17.97,39.7533960813,129.43,95.7645,17.8,97.4047199075,60.5745,0,60.5745,35.19,17.8,39.4357211168,129.43
2019-07-12 10:30:00,93.9505,18.52,95.7584818711,62.7705,0,62.7705,31.18,18.52,36.2654491217,129.56,93.7205,18.35,95.5000241898,62.7705,0,62.7705,30.95,18.35,35.9808977098,129.55
2019-07-12 11:00:00,92.8435,19.09,94.7857773732,66.9135,0,66.9135,25.93,19.09,32.1992701781,129.37,92.6535,18.92,94.5655194151,66.9135,0,66.9135,25.74,18.92,31.945484814,129.36
2019-07-12 11:30:00,92.8695,20.81,95.1724756968,76.4795,0,76.4795,16.39,20.81,26.4893978792,129.05,92.7395,20.62,95.0042065398,76.4795,0,76.4795,16.26,20.62,26.2597029686,129.05
2019-07-12 12:00:00,93.158,19.93,95.2660373061,73.178,0,73.178,19.98,19.93,28.2206537841,129.26,93.018,19.75,95.0915917629,73.178,0,73.178,19.84,19.75,27.9944298031,129.26
2019-07-12 12:30:00,93.084,19.74,95.1540785043,78.414,0,78.414,14.67,19.74,24.5942371299,129.59,92.974,19.56,95.0092536335,78.414,0,78.414,14.56,19.56,24.3841587921,129.59
2019-07-12 13:00:00,91.6535,20.43,93.9028698297,77.4535,0,77.4535,14.2,20.43,24.880211012,129.4,91.5435,20.24,93.7543065264,77.4535,0,77.4535,14.09,20.24,24.6614212891,129.4
2019-07-12 13:30:00,87.9835,20.21,90.2748047478,80.6035,0,80.6035,7.38,20.21,21.515308503500002,129.59,87.9035,20.03,90.1566759162,80.6035,0,80.6035,7.3,20.03,21.3187921797,129.59
2019-07-12 14:00:00,85.68,20.04,87.9924087635,81.44,0,81.44,4.24,20.04,20.4836324904,129.86,85.65,19.87,87.9246233998,81.44,0,81.44,4.21,19.87,20.3111053367,129.85
2019-07-12 14:30:00,84.9005,19.41,87.0910041293,81.2605,0,81.2605,3.64,19.41,19.7483594255,130.01,84.8705,19.22,87.0195964726,81.2605,0,81.2605,3.61,19.22,19.5560860092,130.0
2019-07-12 15:00:00,84.8375,19.31,87.0073416802,80.7675,0,80.7675,4.07,19.31,19.7342595503,130.15,84.7975,19.15,86.9329540868,80.7675,0,80.7675,4.03,19.15,19.5694506821,130.14
2019-07-12 15:30:00,83.9255,18.01,85.8361791452,78.0955,0,78.0955,5.83,18.01,18.9301082934,129.96,83.8955,17.84,85.771326912,78.0955,0,78.0955,5.8,17.84,18.759147102100002,129.96
2019-07-12 16:00:00,85.044,17.4,86.8057713289,76.214,0,76.214,8.83,17.4,19.5122756233,129.51,84.984,17.24,86.7150382344,76.214,0,76.214,8.77,17.24,19.3424533087,129.51
2019-07-12 16:30:00,88.3005,15.99,89.7366056871,70.8205,0,70.8205,17.48,15.99,23.6903039238,129.65,88.1705,15.83,89.580276681,70.8205,0,70.8205,17.35,15.83,23.4864088358,129.65
2019-07-12 17:00:00,91.6365,14.64,92.7985869087,63.8965,0,63.8965,27.74,14.64,31.3661792382,129.86,91.4465,14.5,92.5889429805,63.8965,0,63.8965,27.55,14.5,31.1328203027,129.85
2019-07-12 17:30:00,94.0295,12.78,94.8940212566,57.1595,0,57.1595,36.87,12.78,39.0221129618,130.09,93.7595,12.64,94.607681719,57.1595,0,57.1595,36.6,12.64,38.721177668,130.08
2019-07-12 18:00:00,95.8885,11.35,96.5578941995,47.5385,0,47.5385,48.35,11.35,49.6643232109,130.27,95.5485,11.22,96.2050115755,47.5385,0,47.5385,48.01,11.22,49.3036357686,130.26
2019-07-12 18:30:00,96.5985,9.74,97.0882989976,37.3985,0,37.3985,59.2,9.74,59.9958965263,130.69,96.1585,9.62,96.63850952,37.3985,0,37.3985,58.76,9.62,59.5422706991,130.69
2019-07-12 19:00:00,96.974,9.44,97.432388229,26.584,0,26.584,70.39,9.44,71.0201781186,130.42,96.464,9.33,96.9141485852,26.584,0,26.584,69.88,9.33,70.5000943262,130.41
2019-07-12 19:30:00,96.3665,8.79,96.7665563211,18.6565,0,18.6565,77.71,8.79,78.2055509539,130.51,95.7765,8.67,96.1681176495,18.6565,0,18.6565,77.12,8.67,77.6058200137,130.48
2019-07-12 20:00:00,95.5325,9.08,95.9630395322,7.8325,0,7.8325,87.7,9.08,88.1687949334,130.36,94.8725,8.96,95.2946633146,7.8325,0,7.8325,87.04,8.96,87.4999611428,130.33
2019-07-12 20:30:00,94.075,8.09,94.4222099138,4.085,0,4.085,89.99,8.09,90.352909195,130.36,93.385,7.99,93.7261880426,4.085,0,4.085,89.3,7.99,89.6567348279,130.33
2019-07-12 21:00:00,91.9685,7.13,92.2444680848,2.7285,0,2.7285,89.24,7.13,89.5243793612,130.5,91.2885,7.02,91.558017848,2.7285,0,2.7285,88.56,7.02,88.8377960105,130.47
2019-07-12 21:30:00,90.1295,6.19,90.3418113071,1.7295,0,1.7295,88.4,6.19,88.6164550182,130.5,89.4495,6.09,89.65657338,1.7295,0,1.7295,87.72,6.09,87.931146359,130.54
2019-07-12 22:00:00,89.966,5.96,90.1632006752,2.7359999999999998,0,2.7359999999999998,87.23,5.96,87.4333717753,130.8,89.296,5.87,89.4887284299,2.7359999999999998,0,2.7359999999999998,86.56,5.87,86.7588064694,130.77
2019-07-12 22:30:00,87.1565,4.2,87.2576385897,3.8565,0,3.8565,83.3,4.2,83.405815145,131.34,86.5265,4.11,86.624057295,3.8565,0,3.8565,82.67,4.11,82.7721027883,131.32
2019-07-12 23:00:00,82.431,3.24,82.4946504993,1.541,0,1.541,80.89,3.24,80.9548621146,131.6,81.801,3.15,81.8616277691,1.541,0,1.541,80.26,3.15,80.3217909412,131.58
2019-07-12 23:30:00,77.9725,2.08,78.0002381807,1.5425,0,1.5425,76.43,2.08,76.4582977838,131.72,77.3725,2.02,77.3988640501,1.5425,0,1.5425,75.83,2.02,75.8569001476,131.7
2019-07-13 00:00:00,73.3635,0.54,73.3654873374,1.5535,0,1.5535,71.81,0.54,71.8120303292,132.32,72.8135,0.47000000000000003,72.8150168732,1.5535,0,1.5535,71.26,0.47000000000000003,71.261549941,132.3
2019-07-13 00:30:00,70.4175,-0.05,70.4175177513,1.5775000000000001,0,1.5775000000000001,68.84,-0.05,68.840018158,131.15,69.8775,-0.08,69.8775457944,1.5775000000000001,0,1.5775000000000001,68.3,-0.08,68.3000468521,131.15
2019-07-13 01:00:00,67.5315,-0.76,67.5357763874,1.6215000000000002,0,1.6215000000000002,65.91,-0.76,65.914381587,131.4,67.0315,-0.8,67.036273705,1.6215000000000002,0,1.6215000000000002,65.41,-0.8,65.4148920354,131.4
2019-07-13 01:30:00,67.5295,-1.01,67.537052573,1.4895,0,1.4895,66.04,-1.01,66.0477228979,131.53,67.0295,-1.05,67.0377234865,1.4895,0,1.4895,65.54,-1.05,65.5484103545,131.53
2019-07-13 02:00:00,65.5715,-1.77,65.5953848396,1.4515,0,1.4515,64.12,-1.77,64.1444253229,131.76,65.0715,-1.81,65.0966682116,1.4515,0,1.4515,63.62,-1.81,63.6457421985,131.76
2019-07-13 02:30:00,63.9265,-2.27,63.9667906202,1.4465,0,1.4465,62.48,-2.27,62.5212227967,131.94,63.4465,-2.3,63.4881749797,1.4465,0,1.4465,62.0,-2.3,62.0426466231,131.94
2019-07-13 03:00:00,62.6465,-2.66,62.7029469981,1.4565000000000001,0,1.4565000000000001,61.19,-2.66,61.2477893479,132.18,62.1765,-2.68,62.2342313542,1.4565000000000001,0,1.4565000000000001,60.72,-2.68,60.779114834,132.18
2019-07-13 03:30:00,62.343,-2.7199999999999998,62.4023080423,1.5630000000000002,0,1.5630000000000002,60.78,-2.7199999999999998,60.840831684,132.38,61.883,-2.75,61.944073074,1.5630000000000002,0,1.5630000000000002,60.32,-2.75,60.3826539662,132.38
2019-07-13 04:00:00,61.4665,-3.18,61.5487044726,1.6265,0,1.6265,59.84,-3.18,59.9244357504,132.38,61.0065,-3.2,61.0903678353,1.6265,0,1.6265,59.38,-3.2,59.4661618065,132.38
2019-07-13 04:30:00,61.236,-3.5300000000000002,61.3376605032,1.6059999999999999,0,1.6059999999999999,59.63,-3.5300000000000002,59.7343937778,132.51,60.786,-3.56,60.8901584495,1.6059999999999999,0,1.6059999999999999,59.18,-3.56,59.2869800209,132.5
2019-07-13 05:00:00,61.2445,-3.5,61.3444274588,1.6145,0,1.6145,59.63,-3.5,59.7326284371,132.69,60.7745,-3.52,60.8763521431,1.6145,0,1.6145,59.16,-3.52,59.2646268865,132.68
2019-07-13 05:30:00,61.097,-3.66,61.2065275032,1.647,0,1.647,59.45,-3.66,59.5625561909,132.78,60.657,-3.69,60.7691348383,1.647,0,1.647,59.01,-3.69,59.1252585618,132.79
2019-07-13 06:00:00,61.527,-3.7,61.6381515703,2.477,0,2.477,59.05,-3.7,59.165805158,132.68,61.067,-3.73,61.1808089927,2.477,0,2.477,58.59,-3.73,58.7086109527,132.66
2019-07-13 06:30:00,64.937,-2.86,64.9999505308,4.777,0,4.777,60.16,-2.86,60.2279436807,132.4,64.477,-2.88,64.5412885601,4.777,0,4.777,59.7,-2.88,59.7694269673,132.38
2019-07-13 07:00:00,68.392,-1.3599999999999999,68.4055207129,7.172,0,7.172,61.22,-1.3599999999999999,61.2351043112,132.49,67.942,-1.4,67.9564225368,7.172,0,7.172,60.77,-1.4,60.786124239,132.48
2019-07-13 07:30:00,74.1555,0.5700000000000001,74.1576906346,10.1655,0,10.1655,63.99,0.5700000000000001,63.9925386276,132.03,73.6655,0.51,73.6672653914,10.1655,0,10.1655,63.5,0.51,63.5020479985,132.03
2019-07-13 08:00:00,79.0155,2.43,79.052856623,15.5555,0,15.5555,63.46,2.43,63.5065075406,131.39,78.5255,2.37,78.5612566743,15.5555,0,15.5555,62.97,2.37,63.0145840262,131.38
2019-07-13 08:30:00,83.5645,4.47,83.6839683586,21.8645,0,21.8645,61.7,4.47,61.8617078652,131.39,83.0845,4.38,83.1998710351,21.8645,0,21.8645,61.22,4.38,61.3764840961,131.38
2019-07-13 09:00:00,87.4345,5.29,87.5943827551,28.3545,0,28.3545,59.08,5.29,59.3163594635,131.51,86.9845,5.21,87.1403886854,28.3545,0,28.3545,58.63,5.21,58.8610312516,131.5
2019-07-13 09:30:00,90.5635,6.9,90.8259738855,28.9435,0,28.9435,61.62,6.9,62.005115918,131.17,90.0835,6.8,90.3397862088,28.9435,0,28.9435,61.14,6.8,61.5169862721,131.15
2019-07-13 10:00:00,90.568,7.35,90.8657533067,32.118,0,32.118,58.45,7.35,58.910313188800004,131.17,90.128,7.24,90.4183276996,32.118,0,32.118,58.01,7.24,58.4600521724,131.15
2019-07-13 10:30:00,91.336,7.78,91.6667513115,27.466,0,27.466,63.87,7.78,64.3420958627,130.91,90.866,7.68,91.1899794714,27.466,0,27.466,63.4,7.68,63.8634668649,130.89
2019-07-13 11:00:00,90.551,8.11,90.9134517055,28.651,0,28.651,61.9,8.11,62.4290164907,130.99,90.041,7.99,90.3948105867,28.651,0,28.651,61.39,7.99,61.9077717254,130.97
2019-07-13 11:30:00,90.3855,7.82,90.7231558658,31.1155,0,31.1155,59.27,7.82,59.7836541205,131.38,89.9355,7.72,90.2662315611,31.1155,0,31.1155,58.82,7.72,59.3244536427,131.37
2019-07-13 12:00:00,89.093,7.75,89.4294422939,34.793,0,34.793,54.3,7.75,54.8502734724,131.52,88.663,7.64,88.9915567287,34.793,0,34.793,53.87,7.64,54.4090663401,131.51
2019-07-13 12:30:00,88.709,7.5600000000000005,89.0305581303,34.349,0,34.349,54.36,7.5600000000000005,54.8831777506,131.52,88.309,7.45,88.6226945032,34.349,0,34.349,53.96,7.45,54.471865215,131.51
2019-07-13 13:00:00,88.545,6.17,88.7597089056,30.545,0,30.545,58.0,6.17,58.3272569216,131.92,88.095,6.07,88.3038726501,30.545,0,30.545,57.55,6.07,57.8692267099,131.89
2019-07-13 13:30:00,86.491,5.75,86.6819218811,31.571,0,31.571,54.92,5.75,55.2201856208,131.92,86.051,5.66,86.2369422058,31.571,0,31.571,54.48,5.66,54.7732233852,131.89
2019-07-13 14:00:00,83.143,5.4,83.3181759822,37.103,0,37.103,46.04,5.4,46.355599446,132.36,82.773,5.31,82.9431469683,37.103,0,37.103,45.67,5.31,45.9776576176,132.35
2019-07-13 14:30:00,81.226,4.76,81.3653530442,35.936,0,35.936,45.29,4.76,45.5394521267,132.63,80.866,4.68,81.0013108289,35.936,0,35.936,44.93,4.68,45.1730815863,132.62
2019-07-13 15:00:00,79.061,4.68,79.199394701,38.941,0,38.941,40.12,4.68,40.3920388195,132.9,78.731,4.6,78.8652671396,38.941,0,38.941,39.79,4.6,40.055013419,132.88
2019-07-13 15:30:00,78.0275,4.0,78.1299606825,39.7875,0,39.7875,38.24,4.0,38.4486358666,133.12,77.7175,3.92,77.816297819,39.7875,0,39.7875,37.93,3.92,38.1320245988,133.11
2019-07-13 16:00:00,77.209,4.62,77.3471013096,46.859,0,46.859,30.35,4.62,30.6996237762,133.04,76.959,4.54,77.0927965571,46.859,0,46.859,30.1,4.54,30.4404599177,133.02
2019-07-13 16:30:00,77.9785,5.5,78.1722230863,48.5985,0,48.5985,29.38,5.5,29.8903730321,132.77,77.7485,5.42,77.9371904308,48.5985,0,48.5985,29.15,5.42,29.6496020209,132.75
2019-07-13 17:00:00,79.915,5.61,80.1116678456,47.305,0,47.305,32.61,5.61,33.0890344374,132.55,79.675,5.52,79.865987911,47.305,0,47.305,32.37,5.52,32.8372852106,132.52
2019-07-13 17:30:00,83.929,5.65,84.118960651,43.029,0,43.029,40.9,5.65,41.288406363,132.27,83.599,5.55,83.7830251364,43.029,0,43.029,40.57,5.55,40.947861971,132.25
2019-07-13 18:00:00,86.1795,5.6,86.3612541609,40.8995,0,40.8995,45.28,5.6,45.6249756164,132.11,85.8495,5.5,86.0255,40.8995,0,40.8995,44.95,5.5,45.2852349006,132.1
2019-07-13 18:30:00,87.487,4.58,87.6068009289,33.017,0,33.017,54.47,4.58,54.6622108956,132.02,87.077,4.49,87.1926833456,33.017,0,33.017,54.06,4.49,54.2461399548,132.0
2019-07-13 19:00:00,88.034,4.05,88.1271107889,23.544,0,23.544,64.49,4.05,64.6170457387,131.92,87.564,3.96,87.6534979108,23.544,0,23.544,64.02,3.96,64.1423573,131.89
2019-07-13 19:30:00,87.493,3.5,87.5629776161,14.023,0,14.023,73.47,3.5,73.5533201154,131.92,86.943,3.41,87.0098462762,14.023,0,14.023,72.92,3.41,72.9996883555,131.89
2019-07-13 20:00:00,86.6245,3.19,86.6832169468,7.5745000000000005,0,7.5745000000000005,79.05,3.19,79.1143387762,131.92,86.0245,3.1,86.0803380584,7.5745000000000005,0,7.5745000000000005,78.45,3.1,78.5112253121,131.89
2019-07-13 20:30:00,84.721,2.21,84.7498197107,4.521,0,4.521,80.2,2.21,80.2304437231,132.17,84.101,2.13,84.1279686014,4.521,0,4.521,79.58,2.13,79.6085001743,132.14
2019-07-13 21:00:00,82.9725,1.52,82.9864215173,2.9725,0,2.9725,80.0,1.52,80.014438697,132.17,82.3525,1.45,82.3652642578,2.9725,0,2.9725,79.38,1.45,79.3932421557,132.14
2019-07-13 21:30:00,82.161,0.85,82.1653967373,1.751,0,1.751,80.41,0.85,80.4144924749,132.31,81.541,0.78,81.5447305532,1.751,0,1.751,79.79,0.78,79.7938124168,132.28
2019-07-13 22:00:00,82.988,1.29,82.9980255428,1.568,0,1.568,81.42,1.29,81.4302185924,132.18,82.368,1.21,82.376887074,1.568,0,1.568,80.8,1.21,80.8090595169,132.16
2019-07-13 22:30:00,81.3695,0.8,81.3734325824,1.5695000000000001,0,1.5695000000000001,79.8,0.8,79.8040099243,132.48,80.7495,0.73,80.7527996434,1.5695000000000001,0,1.5695000000000001,79.18,0.73,79.1833650459,132.46
2019-07-13 23:00:00,77.595,-0.02,77.5950025775,1.465,0,1.465,76.13,-0.02,76.1300026271,132.3,77.015,-0.1,77.0150649224,1.465,0,1.465,75.55,-0.1,75.5500661813,132.27
2019-07-13 23:30:00,73.6355,-0.87,73.6406393254,1.4055,0,1.4055,72.23,-0.87,72.2352393226,132.55,73.0755,-0.92,73.0812910412,1.4055,0,1.4055,71.67,-0.92,71.6759045984,132.53
2019-07-14 00:00:00,69.3735,-2.04,69.4034876807,1.4335,0,1.4335,67.94,-2.04,67.9706201237,132.15,68.8435,-2.08,68.8749148257,1.4335,0,1.4335,67.41,-2.08,67.4420825598,132.14
2019-07-14 00:30:00,66.839,-2.85,66.8997340877,1.589,0,1.589,65.25,-2.85,65.3122117219,132.59,66.339,-2.89,66.4019203111,1.589,0,1.589,64.75,-2.89,64.8144628922,132.58
2019-07-14 01:00:00,64.102,-3.44,64.1942365326,1.612,0,1.612,62.49,-3.44,62.584612326,132.59,63.622,-3.47,63.7165581619,1.612,0,1.612,62.01,-3.47,62.1070124865,132.58
2019-07-14 01:30:00,64.37,-3.54,64.4672668879,1.5899999999999999,0,1.5899999999999999,62.78,-3.54,62.8797264625,132.42,63.89,-3.5700000000000003,63.9896632277,1.5899999999999999,0,1.5899999999999999,62.3,-3.5700000000000003,62.4022026855,132.41
2019-07-14 02:00:00,63.009,-3.73,63.1193075136,1.639,0,1.639,61.37,-3.73,61.483248125,132.55,62.539,-3.75,62.6513289644,1.639,0,1.639,60.9,-3.75,61.0153464302,132.54
2019-07-14 02:30:00,61.739,-4.4,61.8955904811,1.619,0,1.619,60.12,-4.4,60.2807962787,132.8,60.979,-4.39,61.1368182113,1.619,0,1.619,59.36,-4.39,59.5221110177,132.78
2019-07-14 03:00:00,59.8145,-4.9,60.0148682432,1.4545,0,1.4545,58.36,-4.9,58.5653447015,133.21,59.3745,-4.92,59.5779963598,1.4545,0,1.4545,57.92,-4.92,58.1285884914,133.2
2019-07-14 03:30:00,59.169,-4.75,59.3593552947,1.459,0,1.459,57.71,-4.75,57.905151757,133.07,58.719,-4.77,58.9124253532,1.459,0,1.459,57.26,-4.77,57.45833708,133.04
2019-07-14 04:00:00,58.8035,-5.04,59.0190919301,1.4535,0,1.4535,57.35,-5.04,57.5710352521,133.21,58.3735,-5.05,58.591535244,1.4535,0,1.4535,56.92,-5.05,57.1435814418,133.2
2019-07-14 04:30:00,58.284,-5.1,58.5067060772,1.474,0,1.474,56.81,-5.1,57.0384615851,133.21,57.864,-5.12,58.0900757101,1.474,0,1.474,56.39,-5.12,56.6219612871,133.2
2019-07-14 05:00:00,57.799,-5.31,58.0424026122,1.4889999999999999,0,1.4889999999999999,56.31,-5.31,56.5598108201,133.33,57.369,-5.31,57.6142192605,1.4889999999999999,0,1.4889999999999999,55.88,-5.31,56.1317245415,133.32
2019-07-14 05:30:00,57.688,-5.43,57.9429913277,1.508,0,1.508,56.18,-5.43,56.4418045424,133.33,57.258,-5.44,57.5158427218,1.508,0,1.508,55.75,-5.44,56.0147846555,133.39
2019-07-14 06:00:00,58.05,-5.68,58.3272226323,2.36,0,2.36,55.69,-5.68,55.9789112077,133.62,57.63,-5.69,57.9102149884,2.36,0,2.36,55.27,-5.69,55.5621183901,133.62
2019-07-14 06:30:00,60.291,-4.95,60.4938606885,4.641,0,4.641,55.65,-4.95,55.8697145151,133.42,59.861,-4.97,60.066964473,4.641,0,4.641,55.22,-4.97,55.4432078798,133.4
2019-07-14 07:00:00,62.4715,-4.15,62.6091911164,8.7315,0,8.7315,53.74,-4.15,53.9000009276,133.21,62.0715,-4.17,62.2114138422,8.7315,0,8.7315,53.34,-4.17,53.5027522657,133.19
2019-07-14 07:30:00,66.1245,-3.27,66.2053049253,14.7645,0,14.7645,51.36,-3.27,51.4639922664,132.96,65.7345,-3.29,65.816780461,14.7645,0,14.7645,50.97,-3.29,51.0760707181,132.93
2019-07-14 08:00:00,69.871,-1.62,69.8897778005,22.541,0,22.541,47.33,-1.62,47.3577163723,132.49,69.521,-1.6600000000000001,69.5408156481,22.541,0,22.541,46.98,-1.6600000000000001,47.0093182252,132.49
2019-07-14 08:30:00,74.3715,0.5700000000000001,74.3736842724,33.3915,0,33.3915,40.98,0.5700000000000001,40.9839639371,131.62,74.0815,0.52,74.0833249946,33.3915,0,33.3915,40.69,0.52,40.6933225481,131.61
2019-07-14 09:00:00,77.8145,2.88,77.8677777405,42.9345,0,42.9345,34.88,2.88,34.9986971186,131.03,77.5745,2.81,77.6253769733,42.9345,0,42.9345,34.64,2.81,34.753786844,131.02
2019-07-14 09:30:00,80.2745,5.23,80.4446906281,51.5645,0,51.5645,28.71,5.23,29.1824776193,131.03,80.0545,5.15,80.2199817393,51.5645,0,51.5645,28.49,5.15,28.9517287912,131.02
2019-07-14 10:00:00,81.244,7.16,81.5588936659,59.264,0,59.264,21.98,7.16,23.1167904347,131.03,81.104,7.07,81.4115699148,59.264,0,59.264,21.84,7.07,22.9558380374,131.02
2019-07-14 10:30:00,81.8915,9.2,82.4066609702,64.2915,0,64.2915,17.6,9.2,19.8595065397,130.36,81.7615,9.09,82.2652477189,64.2915,0,64.2915,17.47,9.09,19.6933745204,130.36
2019-07-14 11:00:00,82.6835,9.31,83.2059930068,63.0935,0,63.0935,19.59,9.31,21.6897256783,130.5,82.5035,9.21,83.015972031,63.0935,0,63.0935,19.41,9.21,21.4842314268,130.49
2019-07-14 11:30:00,83.9545,7.96,84.3310125058,57.1445,0,57.1445,26.81,7.96,27.9667248708,130.5,83.7445,7.87,84.1134839384,57.1445,0,57.1445,26.6,7.87,27.739807137,130.49
2019-07-14 12:00:00,85.494,8.16,85.8825339403,53.734,0,53.734,31.76,8.16,32.7915110966,130.33,85.224,8.05,85.6033450047,53.734,0,53.734,31.49,8.05,32.5026552761,130.31
2019-07-14 12:30:00,85.338,8.45,85.7553307031,58.488,0,58.488,26.85,8.45,28.1482681528,130.44,85.158,8.35,85.5663921408,58.488,0,58.488,26.67,8.35,27.9465811863,130.43
2019-07-14 13:00:00,84.765,9.11,85.2531367458,61.755,0,61.755,23.01,9.11,24.7477716169,130.44,84.565,9.01,85.0436318898,61.755,0,61.755,22.81,9.01,24.5250117227,130.43
2019-07-14 13:30:00,81.435,8.19,81.845802122,61.495,0,61.495,19.94,8.19,21.5564305951,130.81,81.325,8.1,81.7273860159,61.495,0,61.495,19.83,8.1,21.4205252036,130.8
2019-07-14 14:00:00,79.624,8.93,80.1231943697,61.784,0,61.784,17.84,8.93,19.9502005002,130.81,79.494,8.82,79.9818006549,61.784,0,61.784,17.71,8.82,19.7847542315,130.8
2019-07-14 14:30:00,78.8575,7.5600000000000005,79.219056459,63.1475,0,63.1475,15.71,7.5600000000000005,17.4343826963,130.99,78.7275,7.48,79.0820438295,63.1475,0,63.1475,15.58,7.48,17.2825576811,130.97
2019-07-14 15:00:00,78.0205,7.67,78.3966027341,59.8505,0,59.8505,18.17,7.67,19.7225201229,130.99,77.8605,7.5600000000000005,78.2266646371,59.8505,0,59.8505,18.01,7.5600000000000005,19.5323756876,130.97
2019-07-14 15:30:00,79.624,7.03,79.9337367824,53.604,0,53.604,26.02,7.03,26.9529460356,130.99,79.394,6.95,79.6976143683,53.604,0,53.604,25.79,6.95,26.7100467989,130.97
2019-07-14 16:00:00,79.6165,7.36,79.9559670835,51.1265,0,51.1265,28.49,7.36,29.4253241274,130.99,79.4065,7.26,79.7376939863,51.1265,0,51.1265,28.28,7.26,29.1970203959,130.97
2019-07-14 16:30:00,82.4705,6.96,82.7636693861,48.0505,0,48.0505,34.42,6.96,35.1166342351,130.87,82.1605,6.88,82.4480573467,48.0505,0,48.0505,34.11,6.88,34.7969323361,130.85
2019-07-14 17:00:00,86.074,6.24,86.2998903591,39.874,0,39.874,46.2,6.24,46.6194980668,130.73,85.674,6.14,85.8937359532,39.874,0,39.874,45.8,6.14,46.2097349051,130.71
2019-07-14 17:30:00,88.5355,5.91,88.7325355225,32.3855,0,32.3855,56.15,5.91,56.4601682605,130.52,88.0655,5.82,88.2576041497,32.3855,0,32.3855,55.68,5.82,55.9833439516,130.51
2019-07-14 18:00:00,91.1,5.3,91.2540410064,26.15,0,26.15,64.95,5.3,65.1658844795,130.61,90.57,5.21,90.7197277333,26.15,0,26.15,64.42,5.21,64.6303373038,130.51
2019-07-14 18:30:00,90.491,4.8100000000000005,90.6187463001,20.801,0,20.801,69.69,4.8100000000000005,69.855795751,130.61,89.931,4.73,90.0553033474,20.801,0,20.801,69.13,4.73,69.291628643,130.58
2019-07-14 19:00:00,90.1235,4.42,90.2318217274,17.2335,0,17.2335,72.89,4.42,73.0238899265,130.51,89.5535,4.33,89.6581187749,17.2335,0,17.2335,72.32,4.33,72.449508625,130.48
2019-07-14 19:30:00,89.0705,4.15,89.1671266233,13.5905,0,13.5905,75.48,4.15,75.5940004233,131.36,88.4905,4.07,88.5840476059,13.5905,0,13.5905,74.9,4.07,75.0104985985,131.34
2019-07-14 20:00:00,90.4615,4.64,90.5804205237,8.3315,0,8.3315,82.13,4.64,82.2609658343,131.04,89.8115,4.54,89.9261760126,8.3315,0,8.3315,81.48,4.54,81.6063845542,131.01
2019-07-14 20:30:00,89.677,4.23,89.7767076084,4.677,0,4.677,85.0,4.23,85.1051872685,131.04,89.017,4.15,89.1136846337,4.677,0,4.677,84.34,4.15,84.4420398854,131.01
2019-07-14 21:00:00,88.374,3.88,88.4591333668,2.824,0,2.824,85.55,3.88,85.6379407739,131.2,87.724,3.8,87.8062650157,2.824,0,2.824,84.9,3.8,84.98499867620001,131.16
2019-07-14 21:30:00,86.173,2.93,86.2227976176,1.433,0,1.433,84.74,2.93,84.7906392239,131.6,85.523,2.85,85.5704740492,1.433,0,1.433,84.09,2.85,84.1382826067,131.56
2019-07-14 22:00:00,85.6155,2.92,85.6652802496,2.3755,0,2.3755,83.24,2.92,83.2912000154,131.6,84.9955,2.84,85.0429339819,2.3755,0,2.3755,82.62,2.84,82.6687970156,131.63
2019-07-14 22:30:00,84.0775,2.22,84.106803567,3.0275,0,3.0275,81.05,2.22,81.0803977543,132.1,83.4775,2.15,83.5051825113,3.0275,0,3.0275,80.45,2.15,80.4787238964,132.08
2019-07-14 23:00:00,78.6445,0.99,78.6507309581,1.4645000000000001,0,1.4645000000000001,77.18,0.99,77.1863491817,132.68,78.0745,0.9500000000000001,78.0802795221,1.4645000000000001,0,1.4645000000000001,76.61,0.9500000000000001,76.61588999680001,132.66
2019-07-14 23:30:00,72.8025,-0.55,72.8045775089,1.4325,0,1.4325,71.37,-0.55,71.3721192063,132.79,72.2625,-0.61,72.2650745952,1.4325,0,1.4325,70.83,-0.61,70.8326266631,132.77
2019-07-15 00:00:00,67.9485,-1.9100000000000001,67.9753392949,1.4785,0,1.4785,66.47,-1.9100000000000001,66.4974360408,131.85,67.4585,-1.94,67.4863899038,1.4785,0,1.4785,65.98,-1.94,66.0085146023,131.84
2019-07-15 00:30:00,65.8705,-2.19,65.9068954682,1.4905,0,1.4905,64.38,-2.19,64.4172375999,131.21,65.3905,-2.21,65.4278349806,1.4905,0,1.4905,63.9,-2.21,63.9382053236,131.21
2019-07-15 01:00:00,63.4235,-2.87,63.488402502,1.4835,0,1.4835,61.94,-2.87,62.0064553091,131.21,62.9535,-2.9,63.0202599348,1.4835,0,1.4835,61.47,-2.9,61.5383693317,131.28
2019-07-15 01:30:00,64.4895,-2.63,64.5431058305,1.4995,0,1.4995,62.99,-2.63,63.044880839,131.29,64.0195,-2.65,64.0743230963,1.4995,0,1.4995,62.52,-2.65,62.5761368255,131.28
2019-07-15 02:00:00,63.4345,-2.7,63.4919348441,1.5145,0,1.5145,61.92,-2.7,61.9788383241,131.21,62.9545,-2.7199999999999998,63.0132325012,1.5145,0,1.5145,61.44,-2.7199999999999998,61.5001788615,131.28
2019-07-15 02:30:00,62.3645,-3.25,62.4491261768,1.5145,0,1.5145,60.85,-3.25,60.9367294823,131.33,61.9045,-3.26,61.99027924,1.5145,0,1.5145,60.39,-3.26,60.4779273785,131.28
2019-07-15 03:00:00,61.011,-3.52,61.1124579853,1.5110000000000001,0,1.5110000000000001,59.5,-3.52,59.6040300651,131.55,60.561,-3.5300000000000002,60.66379168,1.5110000000000001,0,1.5110000000000001,59.05,-3.5300000000000002,59.1554173343,131.55
2019-07-15 03:30:00,60.7405,-3.31,60.8306209096,1.5205000000000002,0,1.5205000000000002,59.22,-3.31,59.3124312434,131.29,60.2905,-3.33,60.3823922203,1.5205000000000002,0,1.5205000000000002,58.77,-3.33,58.8642659005,131.29
2019-07-15 04:00:00,60.842,-3.31,60.9319707871,1.512,0,1.512,59.33,-3.31,59.4222601388,131.38,60.392,-3.33,60.4837380128,1.512,0,1.512,58.88,-3.33,58.9740900735,131.38
2019-07-15 04:30:00,61.371,-3.1,61.4492444299,1.5110000000000001,0,1.5110000000000001,59.86,-3.1,59.9402168832,131.29,60.921,-3.12,61.0008413139,1.5110000000000001,0,1.5110000000000001,59.41,-3.12,59.4918691924,131.29
2019-07-15 05:00:00,61.413,-3.22,61.4973574148,1.513,0,1.513,59.9,-3.22,59.9864851446,131.29,60.953,-3.22,61.03799316,1.513,0,1.513,59.44,-3.22,59.527153468,131.29
2019-07-15 05:30:00,62.6515,-2.91,62.7190445738,1.5715,0,1.5715,61.08,-2.91,61.1492804537,131.95,62.1915,-2.94,62.2609530304,1.5715,0,1.5715,60.62,-2.94,60.6912514289,131.94
2019-07-15 06:00:00,65.3615,-2.45,65.4074015861,2.7815000000000003,0,2.7815000000000003,62.58,-2.45,62.6279402503,132.78,64.8815,-2.48,64.9288798783,2.7815000000000003,0,2.7815000000000003,62.1,-2.48,62.1495004002,132.76
2019-07-15 06:30:00,72.857,0.36,72.8578894081,5.237,0,5.237,67.62,0.36,67.6209582896,132.26,72.307,0.28,72.3075421308,5.237,0,5.237,67.07,0.28,67.0705844614,132.25
2019-07-15 07:00:00,80.45,3.62,80.5314031916,8.76,0,8.76,71.69,3.62,71.781338104,131.98,79.89,3.5300000000000002,79.9679498299,8.76,0,8.76,71.13,3.5300000000000002,71.2175385702,131.97
2019-07-15 07:30:00,89.3505,7.34,89.6514776802,13.7105,0,13.7105,75.64,7.34,75.9952972229,131.05,88.8005,7.24,89.0951536294,13.7105,0,13.7105,75.09,7.24,75.4382243959,131.04
2019-07-15 08:00:00,93.2025,9.92,93.7289304657,22.4425,0,22.4425,70.76,9.92,71.4519698819,130.59,92.6725,9.78,93.1871270952,22.4425,0,22.4425,70.23,9.78,70.9076956331,130.56
2019-07-15 08:30:00,95.2615,12.67,96.1003760776,32.5415,0,32.5415,62.72,12.67,63.9869306968,130.3,94.8215,12.53,95.6457932282,32.5415,0,32.5415,62.28,12.53,63.5279410968,130.29
2019-07-15 09:00:00,94.9905,14.61,96.1074772858,42.5205,0,42.5205,52.47,14.61,54.4660720082,130.15,94.6005,14.44,95.6962287671,42.5205,0,42.5205,52.08,14.44,54.0447962342,130.13
2019-07-15 09:30:00,94.45,15.92,95.782299513,53.16,0,53.16,41.29,15.92,44.2528021712,130.03,94.17,15.77,95.481316497,53.16,0,53.16,41.01,15.77,43.9376034849,130.01
2019-07-15 10:00:00,93.146,17.69,94.8109351077,61.676,0,61.676,31.47,17.69,36.101204966,129.93,92.936,17.51,94.5711382822,61.676,0,61.676,31.26,17.51,35.829983254300004,129.92
2019-07-15 10:30:00,91.425,18.68,93.313841551,69.275,0,69.275,22.15,18.68,28.975246332,129.93,91.285,18.51,93.1427470338,69.275,0,69.275,22.01,18.51,28.7586543496,129.92
2019-07-15 11:00:00,90.3355,20.55,92.6434296658,73.1555,0,73.1555,17.18,20.55,26.785348607,129.6,90.1955,20.36,92.4649004772,73.1555,0,73.1555,17.04,20.36,26.5497871931,129.6
2019-07-15 11:30:00,89.501,20.35,91.7853555912,73.811,0,73.811,15.69,20.35,25.6962759948,129.6,89.381,20.16,91.6263540746,73.811,0,73.811,15.57,20.16,25.4725440426,129.6
2019-07-15 12:00:00,91.274,21.19,93.7014363604,77.984,0,77.984,13.29,21.19,25.0128007228,129.33,91.174,21.0,93.5612006977,77.984,0,77.984,13.19,21.0,24.7987116601,129.33
2019-07-15 12:30:00,91.463,20.74,93.7850092979,76.193,0,76.193,15.27,20.74,25.7550092215,129.4,91.343,20.56,93.6282929942,76.193,0,76.193,15.15,20.56,25.538913446,129.33
2019-07-15 13:00:00,91.133,20.24,93.35352853,74.703,0,74.703,16.43,20.24,26.0691867921,129.57,91.003,20.05,93.1855595519,74.703,0,74.703,16.3,20.05,25.8397465158,129.57
2019-07-15 13:30:00,89.0155,19.39,91.1028613176,72.4055,0,72.4055,16.61,19.39,25.5316313619,129.78,88.8855,19.21,90.937650125,72.4055,0,72.4055,16.48,19.21,25.3103634901,129.77
2019-07-15 14:00:00,88.716,19.27,90.784698909,72.016,0,72.016,16.7,19.27,25.4994686219,129.78,88.576,19.1,90.6119074736,72.016,0,72.016,16.56,19.1,25.2793116995,129.77
2019-07-15 14:30:00,89.582,18.17,91.4061465329,64.112,0,64.112,25.47,18.17,31.2868950201,129.89,89.382,17.99,91.1744592745,64.112,0,64.112,25.27,17.99,31.0195583463,129.87
2019-07-15 15:00:00,89.463,17.47,91.1527798205,59.933,0,59.933,29.53,17.47,34.3106659801,130.36,89.193,17.31,90.8571810536,59.933,0,59.933,29.26,17.31,33.9968189688,130.35
2019-07-15 15:30:00,90.229,17.35,91.8819620002,58.269,0,58.269,31.96,17.35,36.3656994983,130.8,90.029,17.18,91.6535500731,58.269,0,58.269,31.76,17.18,36.1088631779,130.79
2019-07-15 16:00:00,92.2975,17.59,93.9586962779,59.3875,0,59.3875,32.91,17.59,37.3158974165,130.8,92.0075,17.43,93.6439264248,59.3875,0,59.3875,32.62,17.43,36.984717114,130.79
2019-07-15 16:30:00,95.3695,17.35,96.9348442525,55.2895,0,55.2895,40.08,17.35,43.6741216283,130.8,95.0495,17.18,96.5896467032,55.2895,0,55.2895,39.76,17.18,43.3129310945,130.7
2019-07-15 17:00:00,98.172,15.93,99.4560530285,50.852,0,50.852,47.32,15.93,49.9294231891,130.8,97.762,15.78,99.0273550288,50.852,0,50.852,46.91,15.78,49.4929944538,130.82
2019-07-15 17:30:00,100.192,13.24,101.0630222386,49.522,0,49.522,50.67,13.24,52.371237335000004,131.37,99.812,13.1,100.66799562919999,49.522,0,49.522,50.29,13.1,51.9682027782,131.34
2019-07-15 18:00:00,100.632,12.15,101.3628231848,43.672,0,43.672,56.96,12.15,58.2414294124,131.54,100.152,12.01,100.8695355596,43.672,0,43.672,56.48,12.01,57.7427960875,131.51
2019-07-15 18:30:00,102.1895,11.66,102.8525620014,33.6795,0,33.6795,68.51,11.66,69.4951487515,131.44,101.6395,11.52,102.2902652272,33.6795,0,33.6795,67.96,11.52,68.9294712006,131.41
2019-07-15 19:00:00,101.6465,11.23,102.2649688909,24.9565,0,24.9565,76.69,11.23,77.5078641171,131.31,101.0265,11.09,101.6333695311,24.9565,0,24.9565,76.07,11.09,76.8741373935,131.28
2019-07-15 19:30:00,100.665,10.65,101.2267984528,14.315,0,14.315,86.35,10.65,87.0042815038,131.24,99.975,10.52,100.5269666557,14.315,0,14.315,85.66,10.52,86.3035688717,131.19
2019-07-15 20:00:00,99.4655,10.75,100.044730947,6.8155,0,6.8155,92.65,10.75,93.2715658708,130.8,98.7455,10.61,99.3138755172,6.8155,0,6.8155,91.93,10.61,92.540245299,130.77
2019-07-15 20:30:00,97.903,9.74,98.386304987,4.083,0,4.083,93.82,9.74,94.3242280647,130.89,97.193,9.6,97.6659574724,4.083,0,4.083,93.11,9.6,93.6035902089,130.87
2019-07-15 21:00:00,96.2775,8.98,96.6953846171,2.6175,0,2.6175,93.66,8.98,94.0895105737,131.21,95.5475,8.86,95.9574090743,2.6175,0,2.6175,92.93,8.86,93.3514033103,131.16
2019-07-15 21:30:00,94.7705,8.48,95.1491359406,1.4505,0,1.4505,93.32,8.48,93.704497224,130.95,94.0605,8.37,94.4321690964,1.4505,0,1.4505,92.61,8.37,92.9874668974,130.93
2019-07-15 22:00:00,93.168,7.69,93.4848240304,1.408,0,1.408,91.76,7.69,92.0816686426,130.95,92.488,7.57,92.797279292,1.408,0,1.408,91.08,7.57,91.3940441167,130.93
2019-07-15 22:30:00,88.7025,5.97,88.9031743317,1.4225,0,1.4225,87.28,5.97,87.4839373828,131.6,88.0425,5.88,88.2386321644,1.4225,0,1.4225,86.62,5.88,86.8193457704,131.58
2019-07-15 23:00:00,82.0225,3.7199999999999998,82.1068140062,1.4025,0,1.4025,80.62,3.7199999999999998,80.7057792231,130.74,81.4425,3.65,81.5242498049,1.4025,0,1.4025,80.04,3.65,80.1231807906,130.7
2019-07-15 23:30:00,76.061,2.52,76.1027339916,1.311,0,1.311,74.75,2.52,74.7924655296,131.01,75.511,2.45,75.5507354101,1.311,0,1.311,74.2,2.45,74.2404370946,131.0
2019-07-16 00:00:00,71.7455,1.57,71.7626760249,1.4155,0,1.4155,70.33,1.57,70.3475216337,131.59,71.2255,1.51,71.2415044075,1.4155,0,1.4155,69.81,1.51,69.8263288452,131.59
2019-07-16 00:30:00,69.311,0.58,69.3134267007,1.2810000000000001,0,1.2810000000000001,68.03,0.58,68.0324723937,131.84,68.791,0.53,68.7930416612,1.2810000000000001,0,1.2810000000000001,67.51,0.53,67.5120804005,131.84
2019-07-16 01:00:00,67.2895,0.08,67.2895475557,1.3895,0,1.3895,65.9,0.08,65.9000485584,132.02,66.7995,0.04,66.7995119761,1.3895,0,1.3895,65.41,0.04,65.4100122305,132.02
2019-07-16 01:30:00,67.829,0.12,67.8291061492,1.369,0,1.369,66.46,0.12,66.4601083358,131.89,67.319,0.08,67.3190475349,1.369,0,1.369,65.95,0.08,65.9500485216,131.89
2019-07-16 02:00:00,65.9905,-0.74,65.9946489516,1.6305,0,1.6305,64.36,-0.74,64.3642540546,132.26,65.5105,-0.77,65.5150250725,1.6305,0,1.6305,63.88,-0.77,63.8846405641,132.27
2019-07-16 02:30:00,64.657,-1.21,64.6683210622,1.5070000000000001,0,1.5070000000000001,63.15,-1.21,63.1615911769,132.43,64.187,-1.25,64.199170314,1.5070000000000001,0,1.5070000000000001,62.68,-1.25,62.6924628644,132.44
2019-07-16 03:00:00,63.186,-1.8900000000000001,63.2142602266,1.576,0,1.576,61.61,-1.8900000000000001,61.638982795,132.64,62.716,-1.9100000000000001,62.745077544,1.576,0,1.576,61.14,-1.9100000000000001,61.1698267122,132.64
2019-07-16 03:30:00,63.224,-1.76,63.2484922824,1.474,0,1.474,61.75,-1.76,61.7750766896,132.64,62.754,-1.79,62.7795238593,1.474,0,1.474,61.28,-1.79,61.3061375394,132.64
2019-07-16 04:00:00,63.022,-2.08,63.0563151794,1.562,0,1.562,61.46,-2.08,61.4951868035,132.81,62.552,-2.11,62.587577074,1.562,0,1.562,60.99,-2.11,61.0264876918,132.81
2019-07-16 04:30:00,62.932,-2.09,62.9666953556,1.482,0,1.482,61.45,-2.09,61.4855316314,132.68,62.472,-2.12,62.507960965,1.482,0,1.482,60.99,-2.12,61.0268342617,132.68
2019-07-16 05:00:00,62.9995,-2.19,63.0375530954,1.5895000000000001,0,1.5895000000000001,61.41,-2.19,61.4490374213,132.68,62.5295,-2.22,62.5688961885,1.5895000000000001,0,1.5895000000000001,60.94,-2.22,60.9804230881,132.68
2019-07-16 05:30:00,64.1295,-1.8599999999999999,64.1564678754,1.5095,0,1.5095,62.62,-1.8599999999999999,62.6476176722,132.55,63.6495,-1.8900000000000001,63.6775545247,1.5095,0,1.5095,62.14,-1.8900000000000001,62.1687357118,132.55
2019-07-16 06:00:00,66.91,-1.11,66.9192065105,2.62,0,2.62,64.29,-1.11,64.2995816472,133.02,66.42,-1.16,66.4301287068,2.62,0,2.62,63.8,-1.16,63.8105445832,133.01
2019-07-16 06:30:00,74.257,1.77,74.2780919855,4.527,0,4.527,69.73,1.77,69.7524608885,132.0,73.717,1.7000000000000002,73.7365993859,4.527,0,4.527,69.19,1.7000000000000002,69.2108813699,131.99
2019-07-16 07:00:00,81.4145,4.74,81.5523660616,7.7445,0,7.7445,73.67,4.74,73.8223306324,131.64,80.8445,4.65,80.9781185275,7.7445,0,7.7445,73.1,4.65,73.2477474056,131.63
2019-07-16 07:30:00,89.7165,8.13,90.0841122077,13.5365,0,13.5365,76.18,8.13,76.612592307,131.13,89.1365,8.01,89.4956743773,13.5365,0,13.5365,75.6,8.01,76.0231550253,131.11
2019-07-16 08:00:00,93.703,10.61,94.3017725655,22.013,0,22.013,71.69,10.61,72.4708782891,131.23,93.183,10.49,93.7715926547,22.013,0,22.013,71.17,10.49,71.9389254854,131.21
2019-07-16 08:30:00,95.5335,12.75,96.3805588397,31.6235,0,31.6235,63.91,12.75,65.1693992607,130.8,95.0735,12.6,95.9047986404,31.6235,0,31.6235,63.45,12.6,64.6889673747,130.79
2019-07-16 09:00:00,95.187,14.26,96.2492211345,41.997,0,41.997,53.19,14.26,55.0683547966,130.67,94.817,14.11,95.861126579,41.997,0,41.997,52.82,14.11,54.6721547042,130.66
2019-07-16 09:30:00,95.021,15.52,96.2801165402,53.431,0,53.431,41.59,15.52,44.3914237213,130.67,94.741,15.37,95.979653995,53.431,0,53.431,41.31,15.37,44.0766718344,130.66
2019-07-16 10:00:00,93.56,17.21,95.1296888463,61.75,0,61.75,31.81,17.21,36.1671148974,130.42,93.33,17.04,94.8728122277,61.75,0,61.75,31.58,17.04,35.8839518448,130.42
