Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-16 10:30:00,92.6755,18.84,94.5711049965,65.8655,0,65.8655,26.81,18.84,32.7676929307,130.29,92.4855,18.66,94.3491563834,65.8655,0,65.8655,26.62,18.66,32.508768048,130.28
2019-07-16 11:00:00,91.9255,20.16,94.1101649677,69.8855,0,69.8855,22.04,20.16,29.8695028415,130.14,91.7755,19.96,93.9209454821,69.8855,0,69.8855,21.89,19.96,29.6238704426,130.14
2019-07-16 11:30:00,91.993,21.34,94.4357329034,72.003,0,72.003,19.99,21.34,29.2403095059,129.86,91.833,21.16,94.2392990689,72.003,0,72.003,19.83,21.16,28.9995603415,129.84
2019-07-16 12:00:00,91.7065,20.55,93.9807674062,63.2265,0,63.2265,28.48,20.55,35.1199786446,129.86,91.4665,20.37,93.7072970598,63.2265,0,63.2265,28.24,20.37,34.8200301551,129.84
2019-07-16 12:30:00,93.5145,20.43,95.7201473581,69.1445,0,69.1445,24.37,20.43,31.8006572259,129.98,93.3445,20.25,95.5157483363,69.1445,0,69.1445,24.2,20.25,31.554754,129.97
2019-07-16 13:00:00,91.602,19.64,93.6838086544,64.522,0,64.522,27.08,19.64,33.4522943907,130.11,91.382,19.47,93.4331355783,64.522,0,64.522,26.86,19.47,33.1743952469,130.09
2019-07-16 13:30:00,90.163,18.67,92.0757050964,64.313,0,64.313,25.85,18.67,31.8871666976,130.42,89.983,18.49,91.8630523606,64.313,0,64.313,25.67,18.49,31.6358815272,130.39
2019-07-16 14:00:00,88.8465,18.55,90.7623438561,63.8165,0,63.8165,25.03,18.55,31.154508502,130.42,88.6565,18.39,90.5437302758,63.8165,0,63.8165,24.84,18.39,30.9065963833,130.39
2019-07-16 14:30:00,87.5675,19.13,89.6327169969,65.0775,0,65.0775,22.49,19.13,29.5255313246,130.28,87.3875,18.94,89.4164344863,65.0775,0,65.0775,22.31,18.94,29.2653327335,130.26
2019-07-16 15:00:00,87.919,19.33,90.0188839133,64.299,0,64.299,23.62,19.33,30.5213580956,130.38,87.749,19.16,89.8164383674,64.299,0,64.299,23.45,19.16,30.2821416019,130.36
2019-07-16 15:30:00,88.1575,18.84,90.1481580857,63.5675,0,63.5675,24.59,18.84,30.977632253,130.57,87.9575,18.67,89.9171324401,63.5675,0,63.5675,24.39,18.67,30.7154846942,130.54
2019-07-16 16:00:00,91.6835,18.46,93.5234503868,60.6835,0,60.6835,31.0,18.46,36.080072062,130.57,91.4135,18.29,93.2252759838,60.6835,0,60.6835,30.73,18.29,35.7611101617,130.54
2019-07-16 16:30:00,96.814,17.88,98.4512315616,56.334,0,56.334,40.48,17.88,44.2529637426,130.68,96.474,17.72,98.0878742557,56.334,0,56.334,40.14,17.72,43.8773062072,130.65
2019-07-16 17:00:00,100.3485,16.11,101.6334273369,54.6985,0,54.6985,45.65,16.11,48.4092408534,130.94,99.9785,15.95,101.2427921496,54.6985,0,54.6985,45.28,15.95,48.0070921844,130.91
2019-07-16 17:30:00,101.6065,13.64,102.5179518048,50.7465,0,50.7465,50.86,13.64,52.6572805982,131.13,101.1865,13.5,102.0830925386,50.7465,0,50.7465,50.44,13.5,52.215357894,131.09
2019-07-16 18:00:00,101.991,12.31,102.7312035411,46.591,0,46.591,55.4,12.31,56.7511770803,131.2,101.571,12.18,102.2986824988,46.591,0,46.591,54.98,12.18,56.3129896205,131.09
2019-07-16 18:30:00,102.4405,11.5,103.0839756715,40.8905,0,40.8905,61.55,11.5,62.6151139902,130.87,101.9305,11.37,102.5626819572,40.8905,0,40.8905,61.04,11.37,62.0899226928,130.83
2019-07-16 19:00:00,102.5285,10.76,103.0915656698,31.8685,0,31.8685,70.66,10.76,71.4745633075,130.87,101.9685,10.63,102.5210802335,31.8685,0,31.8685,70.1,10.63,70.9013885619,130.83
2019-07-16 19:30:00,101.5765,10.74,102.1427087572,19.2565,0,19.2565,82.32,10.74,83.017648726,130.69,100.9165,10.62,101.4737619892,19.2565,0,19.2565,81.66,10.62,82.3476775629,130.65
2019-07-16 20:00:00,99.5965,10.17,100.1143931323,13.9065,0,13.9065,85.69,10.17,86.2913958631,130.69,98.9365,10.04,99.4446209317,13.9065,0,13.9065,85.03,10.04,85.6206896725,130.72
2019-07-16 20:30:00,97.1145,9.32,97.5606914195,8.6045,0,8.6045,88.51,9.32,88.9993398852,130.69,96.4345,9.2,96.8723530748,8.6045,0,8.6045,87.83,9.2,88.3105254202,130.72
2019-07-16 21:00:00,95.781,8.52,96.1591928055,5.621,0,5.621,90.16,8.52,90.5616695959,130.69,95.081,8.41,95.4522113992,5.621,0,5.621,89.46,8.41,89.8544361732,130.58
2019-07-16 21:30:00,94.8625,8.32,95.2266575401,1.4225,0,1.4225,93.44,8.32,93.8096796711,130.69,94.1525,8.21,94.5097738663,1.4225,0,1.4225,92.73,8.21,93.0927333362,130.58
2019-07-16 22:00:00,93.6715,7.82,93.9973526875,1.4915,0,1.4915,92.18,7.82,92.5111063603,130.77,92.9715,7.71,93.2906421473,1.4915,0,1.4915,91.48,7.71,91.8043272401,130.74
2019-07-16 22:30:00,88.786,5.8100000000000005,88.9758950278,1.3860000000000001,0,1.3860000000000001,87.4,5.8100000000000005,87.5928998264,131.37,88.146,5.71,88.3307501157,1.3860000000000001,0,1.3860000000000001,86.76,5.71,86.9476951966,131.35
2019-07-16 23:00:00,82.8385,3.96,82.9330976284,1.5685,0,1.5685,81.27,3.96,81.3664212068,131.67,82.2385,3.89,82.3304499092,1.5685,0,1.5685,80.67,3.89,80.7637356739,131.65
2019-07-16 23:30:00,76.7035,2.11,76.7325160036,1.4735,0,1.4735,75.23,2.11,75.2595841073,132.31,76.1435,2.05,76.171090922,1.4735,0,1.4735,74.67,2.05,74.6981351842,132.3
2019-07-17 00:00:00,71.9225,0.8300000000000001,71.9272890234,1.5825,0,1.5825,70.34,0.8300000000000001,70.3448967588,132.74,71.3925,0.77,71.3966522762,1.5825,0,1.5825,69.81,0.77,69.8142463971,132.74
2019-07-17 00:30:00,69.2975,0.26,69.2979877504,1.5575,0,1.5575,67.74,0.26,67.7404989648,133.07,68.7975,0.2,68.7977907076,1.5575,0,1.5575,67.24,0.2,67.2402974413,133.06
2019-07-17 01:00:00,67.123,-0.46,67.1245761923,1.593,0,1.593,65.53,-0.46,65.5316145078,133.0,66.633,-0.51,66.634951707,1.593,0,1.593,65.04,-0.51,65.041999508,133.06
2019-07-17 01:30:00,67.459,-0.63,67.4619417227,1.589,0,1.589,65.87,-0.63,65.8730126835,132.77,66.949,-0.6900000000000001,66.9525555972,1.589,0,1.589,65.36,-0.6900000000000001,65.3636420344,132.77
2019-07-17 02:00:00,65.989,-1.3,66.0018039223,1.639,0,1.639,64.35,-1.3,64.3631299736,133.01,65.519,-1.34,65.5327014627,1.639,0,1.639,63.88,-1.34,63.8940529314,133.01
2019-07-17 02:30:00,64.9635,-1.6800000000000002,64.9852193368,1.6235,0,1.6235,63.34,-1.6800000000000002,63.362275843,133.18,64.4835,-1.71,64.5061692573,1.6235,0,1.6235,62.86,-1.71,62.8832545277,133.18
2019-07-17 03:00:00,63.8645,-2.03,63.8967546926,1.6545,0,1.6545,62.21,-2.03,62.2431120687,132.72,63.3845,-2.07,63.4182918427,1.6545,0,1.6545,61.73,-2.07,61.7646970364,132.72
2019-07-17 03:30:00,63.129,-2.23,63.1683745319,1.609,0,1.609,61.52,-2.23,61.5604036699,132.72,62.679,-2.26,62.7197308747,1.609,0,1.609,61.07,-2.26,61.1118032789,132.72
2019-07-17 04:00:00,63.075,-2.07,63.1089575655,1.655,0,1.655,61.42,-2.07,61.4548720607,132.82,62.595,-2.11,62.630552648,1.655,0,1.655,60.94,-2.11,60.9765176113,132.81
2019-07-17 04:30:00,63.564,-1.6099999999999999,63.5843864168,1.604,0,1.604,61.96,-1.6099999999999999,61.9809139978,132.82,63.094,-1.65,63.1155712642,1.604,0,1.604,61.49,-1.65,61.5121337624,132.81
2019-07-17 05:00:00,63.877,-1.51,63.8948450894,1.627,0,1.627,62.25,-1.51,62.268311363,132.71,63.397,-1.54,63.4157015967,1.627,0,1.627,61.77,-1.54,61.7891940391,132.7
2019-07-17 05:30:00,65.2045,-1.3900000000000001,65.2193140124,1.6345,0,1.6345,63.57,-1.3900000000000001,63.5851948177,132.71,64.7345,-1.44,64.7505142084,1.6345,0,1.6345,63.1,-1.44,63.1164289231,132.7
2019-07-17 06:00:00,68.2915,-0.41000000000000003,68.2927307424,2.6915,0,2.6915,65.6,-0.41000000000000003,65.6012812375,132.14,67.7815,-0.45,67.782993754,2.6915,0,2.6915,65.09,-0.45,65.0915555199,132.14
2019-07-17 06:30:00,75.617,2.15,75.6475590419,4.787,0,4.787,70.83,2.15,70.8626234344,132.14,75.057,2.07,75.0855388807,4.787,0,4.787,70.27,2.07,70.3004822174,132.14
2019-07-17 07:00:00,83.364,5.22,83.5272703732,8.204,0,8.204,75.16,5.22,75.3410512271,131.68,82.774,5.12,82.9321980656,8.204,0,8.204,74.57,5.12,74.745563748,131.67
2019-07-17 07:30:00,91.4025,8.58,91.8043212831,12.6425,0,12.6425,78.76,8.58,79.2259679651,131.26,90.8025,8.46,91.1957543214,12.6425,0,12.6425,78.16,8.46,78.6165198925,131.25
2019-07-17 08:00:00,95.276,10.51,95.8539319799,20.156,0,20.156,75.12,10.51,75.8516611552,130.75,94.716,10.38,95.2830785397,20.156,0,20.156,74.56,10.38,75.2790674756,130.74
2019-07-17 08:30:00,97.6705,13.15,98.5517583316,29.6205,0,29.6205,68.05,13.15,69.3089099611,130.08,97.1905,13.0,98.0560721743,29.6205,0,29.6205,67.57,13.0,68.8091919732,130.06
2019-07-17 09:00:00,96.5275,14.67,97.6358907178,40.8575,0,40.8575,55.67,14.67,57.5704594388,129.77,96.1375,14.52,97.2278216677,40.8575,0,40.8575,55.28,14.52,57.1551292536,129.76
2019-07-17 09:30:00,97.842,16.27,99.1855325337,42.742,0,42.742,55.1,16.27,57.4519181577,129.65,97.402,16.11,98.7252840158,42.742,0,42.742,54.66,16.11,56.9846268743,129.64
2019-07-17 10:00:00,98.095,16.8,99.5232084742,45.265,0,45.265,52.83,16.8,55.4368911466,129.95,97.695,16.63,99.1003023457,45.265,0,45.265,52.43,16.63,55.0041980216,129.95
2019-07-17 10:30:00,96.953,16.58,98.3604626311,46.823,0,46.823,50.13,16.58,52.8006941242,130.05,96.583,16.42,97.9688332532,46.823,0,46.823,49.76,16.42,52.3991793829,130.03
2019-07-17 11:00:00,96.658,16.93,98.1294750011,45.078,0,45.078,51.58,16.93,54.2873954063,129.92,96.248,16.75,97.6946262801,45.078,0,45.078,51.17,16.75,53.8417254553,129.92
2019-07-17 11:30:00,96.6215,17.54,98.2006408444,46.0115,0,46.0115,50.61,17.54,53.5632681975,129.85,96.2415,17.37,97.7964376767,46.0115,0,46.0115,50.23,17.37,53.1485634801,129.84
2019-07-17 12:00:00,95.213,17.85,96.8717599148,52.573,0,52.573,42.64,17.85,46.2254486187,129.92,94.903,17.67,96.5339748949,52.573,0,52.573,42.33,17.67,45.8700098103,129.84
2019-07-17 12:30:00,96.072,18.3,97.7993823293,55.862,0,55.862,40.21,18.3,44.1784347844,129.75,95.782,18.13,97.4827596245,55.862,0,55.862,39.92,18.13,43.8440794179,129.71
2019-07-17 13:00:00,96.3565,18.68,98.1504839125,57.9465,0,57.9465,38.41,18.68,42.7114797215,129.86,96.0265,18.51,97.7942166094,57.9465,0,57.9465,38.08,18.51,42.3403649016,129.83
2019-07-17 13:30:00,95.0575,17.5,96.6549445515,54.0075,0,54.0075,41.05,17.5,44.6245728271,130.13,94.7375,17.33,96.3095156579,54.0075,0,54.0075,40.73,17.33,44.263549338,130.1
2019-07-17 14:00:00,94.171,17.8,95.8384956111,53.831,0,53.831,40.34,17.8,44.0925798746,130.0,93.841,17.62,95.4808759962,53.831,0,53.831,40.01,17.62,43.7180111624,129.96
2019-07-17 14:30:00,93.637,17.17,95.1981967739,45.567,0,45.567,48.07,17.17,51.0444296667,130.07,93.237,17.0,94.7741429347,45.567,0,45.567,47.67,17.0,50.6105611508,130.05
2019-07-17 15:00:00,96.036,15.86,97.3368013446,31.306,0,31.306,64.73,15.86,66.6446734556,130.07,95.486,15.69,96.7664833297,31.306,0,31.306,64.18,15.69,66.0700272438,130.05
2019-07-17 15:30:00,97.754,15.47,98.9705280172,26.544,0,26.544,71.21,15.47,72.8710161861,130.07,97.194,15.31,98.3924272289,26.544,0,26.544,70.65,15.31,72.2898236268,130.05
2019-07-17 16:00:00,99.556,15.59,100.769267319,27.196,0,27.196,72.36,15.59,74.0203870565,129.9,98.986,15.43,100.1814009485,27.196,0,27.196,71.79,15.43,73.4294831794,129.86
2019-07-17 16:30:00,101.572,14.91,102.6605049861,23.232,0,23.232,78.34,14.91,79.7462456797,129.8,100.952,14.75,102.0238638947,23.232,0,23.232,77.72,14.75,79.1072746339,129.77
2019-07-17 17:00:00,103.675,14.38,104.6675213474,25.105,0,25.105,78.57,14.38,79.8750856025,129.7,103.065,14.22,104.0413505535,25.105,0,25.105,77.96,14.22,79.2462617415,129.67
2019-07-17 17:30:00,105.3835,13.24,106.2119563526,24.9835,0,24.9835,80.4,13.24,81.4828669108,129.92,104.7835,13.09,105.5979638641,24.9835,0,24.9835,79.8,13.09,80.8664831682,129.87
2019-07-17 18:00:00,106.4185,12.66,107.168898204,23.0085,0,23.0085,83.41,12.66,84.365299146,130.03,105.7485,12.52,106.4870680048,23.0085,0,23.0085,82.74,12.52,83.681885734,129.98
2019-07-17 18:30:00,107.241,12.4,107.9555097297,17.841,0,17.841,89.4,12.4,90.2558585356,130.03,106.561,12.24,107.261662867,17.841,0,17.841,88.72,12.24,89.5603483691,129.98
2019-07-17 19:00:00,104.9105,11.62,105.5520601895,18.1305,0,18.1305,86.78,11.62,87.5545133046,130.03,104.2505,11.49,104.8817755868,18.1305,0,18.1305,86.12,11.49,86.8831082547,129.98
2019-07-17 19:30:00,102.202,10.68,102.7585091562,13.532,0,13.532,88.67,10.68,89.3108688794,130.22,101.502,10.55,102.0488045202,13.532,0,13.532,87.97,10.55,88.6003577871,130.19
2019-07-17 20:00:00,100.551,10.27,101.0741139016,7.141,0,7.141,93.41,10.27,93.9728737456,130.22,99.811,10.15,100.3257605055,7.141,0,7.141,92.67,10.15,93.2241996479,130.19
2019-07-17 20:30:00,99.14,9.71,99.6143749667,4.06,0,4.06,95.08,9.71,95.5745285105,130.36,98.43,9.59,98.8960717117,4.06,0,4.06,94.37,9.59,94.8560224762,130.32
2019-07-17 21:00:00,96.684,8.95,97.0973653402,2.474,0,2.474,94.21,8.95,94.6341724749,130.58,95.964,8.84,96.3703009023,2.474,0,2.474,93.49,8.84,93.907005596,130.54
2019-07-17 21:30:00,95.282,8.28,95.6410890988,1.6920000000000002,0,1.6920000000000002,93.59,8.28,93.9555559826,130.68,94.562,8.17,94.9142810329,1.6920000000000002,0,1.6920000000000002,92.87,8.17,93.2286747734,130.64
2019-07-17 22:00:00,93.964,7.67,94.2765198552,1.6139999999999999,0,1.6139999999999999,92.35,7.67,92.6679631804,130.75,93.254,7.5600000000000005,93.5599386276,1.6139999999999999,0,1.6139999999999999,91.64,7.5600000000000005,91.9513088542,130.72
2019-07-17 22:30:00,89.804,6.41,90.0324747855,1.6440000000000001,0,1.6440000000000001,88.16,6.41,88.3927242481,131.33,89.144,6.33,89.3684599621,1.6440000000000001,0,1.6440000000000001,87.5,6.33,87.7286663526,131.31
2019-07-17 23:00:00,82.9085,3.96,83.0030178503,1.5885,0,1.5885,81.32,3.96,81.4163619919,131.07,82.3085,3.88,82.399900317,1.5885,0,1.5885,80.72,3.88,80.8131969421,131.05
2019-07-17 23:30:00,77.248,2.5700000000000003,77.2907394453,1.6280000000000001,0,1.6280000000000001,75.62,2.5700000000000003,75.6636590445,131.07,76.698,2.51,76.7390598327,1.6280000000000001,0,1.6280000000000001,75.07,2.51,75.1119497816,131.05
2019-07-18 00:00:00,72.617,1.48,72.632080302,1.617,0,1.617,71.0,1.48,71.0154236768,131.51,72.087,1.42,72.1009845217,1.617,0,1.617,70.47,1.42,70.4843053452,131.5
2019-07-18 00:30:00,69.8715,0.66,69.8746170812,1.6715,0,1.6715,68.2,0.66,68.2031934736,131.65,69.3515,0.61,69.3541826587,1.6715,0,1.6715,67.68,0.61,67.6827489099,131.62
2019-07-18 01:00:00,67.9395,0.34,67.9403507516,1.6895,0,1.6895,66.25,0.34,66.2508724471,131.89,67.4495,0.27,67.4500404021,1.6895,0,1.6895,65.76,0.27,65.760554286,131.89
2019-07-18 01:30:00,68.7375,0.15,68.7376636659,1.6775,0,1.6775,67.06,0.15,67.06016776,132.16,68.2275,0.1,68.2275732842,1.6775,0,1.6775,66.55,0.1,66.5500751314,132.14
2019-07-18 02:00:00,67.006,-0.36,67.0069670706,1.686,0,1.686,65.32,-0.36,65.3209920317,132.47,66.506,-0.39,66.507143496,1.686,0,1.686,64.82,-0.39,64.8211732384,132.46
2019-07-18 02:30:00,65.648,-1.4,65.6629264045,1.6880000000000002,0,1.6880000000000002,63.96,-1.4,63.9753202415,132.88,65.178,-1.43,65.1936851543,1.6880000000000002,0,1.6880000000000002,63.49,-1.43,63.506102069,132.86
2019-07-18 03:00:00,64.125,-1.6099999999999999,64.1452081219,1.675,0,1.675,62.45,-1.6099999999999999,62.4707499555,132.71,63.655,-1.65,63.6763812178,1.675,0,1.675,61.98,-1.65,62.00195884,132.69
2019-07-18 03:30:00,64.324,-1.4100000000000001,64.3394519405,1.634,0,1.634,62.69,-1.4100000000000001,62.7058545911,132.63,63.844,-1.45,63.8604637941,1.634,0,1.634,62.21,-1.45,62.2268961141,132.69
2019-07-18 04:00:00,64.0605,-1.34,64.0745133438,1.5205000000000002,0,1.5205000000000002,62.54,-1.34,62.5543539652,131.88,63.5905,-1.38,63.6054721722,1.5205000000000002,0,1.5205000000000002,62.07,-1.38,62.085338849,131.87
2019-07-18 04:30:00,64.5905,-1.28,64.6031817347,1.4905,0,1.4905,63.1,-1.28,63.1129812321,132.01,64.1005,-1.32,64.1140897171,1.4905,0,1.4905,62.61,-1.32,62.6239131642,132.0
2019-07-18 05:00:00,64.8155,-1.5,64.832854636,1.4755,0,1.4755,63.34,-1.5,63.3577587987,132.01,64.3355,-1.53,64.353690339,1.4755,0,1.4755,62.86,-1.53,62.8786171922,132.0
2019-07-18 05:30:00,66.7405,-0.98,66.7476946437,1.4805000000000001,0,1.4805000000000001,65.26,-0.98,65.2673578445,131.78,66.2405,-1.02,66.2483527361,1.4805000000000001,0,1.4805000000000001,64.76,-1.02,64.7680322381,131.78
2019-07-18 06:00:00,69.8385,0.36,69.8394278488,1.5885,0,1.5885,68.25,0.36,68.2509494439,131.78,69.3185,0.31,69.3191931737,1.5885,0,1.5885,67.73,0.31,67.7307094308,131.78
2019-07-18 06:30:00,77.757,3.15,77.8207783886,2.507,0,2.507,75.25,3.15,75.3159013755,131.9,77.167,3.07,77.2280440578,2.507,0,2.507,74.66,3.07,74.7230921469,131.89
2019-07-18 07:00:00,85.1175,5.9,85.3217370091,4.9075,0,4.9075,80.21,5.9,80.4267001685,131.53,84.4975,5.8,84.6963252228,4.9075,0,4.9075,79.59,5.8,79.8010532512,131.51
2019-07-18 07:30:00,93.1255,9.08,93.5671157525,8.5955,0,8.5955,84.53,9.08,85.0162766769,131.06,92.4755,8.96,92.9085555816,8.5955,0,8.5955,83.88,8.96,84.3571929358,131.04
2019-07-18 08:00:00,97.59,11.03,98.2113486314,12.45,0,12.45,85.14,11.03,85.8515026077,131.06,96.94,10.9,97.5508769822,12.45,0,12.45,84.49,10.9,85.1901995537,131.04
2019-07-18 08:30:00,100.883,13.08,101.7274107063,18.143,0,18.143,82.74,13.08,83.7674996642,130.43,100.273,12.93,101.103211764,18.143,0,18.143,82.13,12.93,83.1415768434,130.4
2019-07-18 09:00:00,102.719,14.99,103.8069990945,21.709,0,21.709,81.01,14.99,82.3851940582,129.84,102.119,14.83,103.1902081643,21.709,0,21.709,80.41,14.83,81.7661115622,129.81
2019-07-18 09:30:00,102.8575,15.35,103.9965759352,23.7575,0,23.7575,79.1,15.35,80.5756321725,130.02,102.2675,15.2,103.3909162173,23.7575,0,23.7575,78.51,15.2,79.9678691726,129.99
2019-07-18 10:00:00,100.828,16.0,102.0895958656,31.188,0,31.188,69.64,16.0,71.4543882487,130.22,100.318,15.84,101.5608523202,31.188,0,31.188,69.13,15.84,70.9215235313,130.21
2019-07-18 10:30:00,99.6445,15.52,100.8459061155,31.8345,0,31.8345,67.81,15.52,69.5633991406,130.5,99.1345,15.37,100.318921397,31.8345,0,31.8345,67.3,15.37,69.0327958292,130.49
2019-07-18 11:00:00,99.9665,15.83,101.2121041292,32.0165,0,32.0165,67.95,15.83,69.7695592648,130.5,99.4565,15.68,100.6849432251,32.0165,0,32.0165,67.44,15.68,69.2388330346,130.49
2019-07-18 11:30:00,97.7295,17.22,99.2349916625,45.8695,0,45.8695,51.86,17.22,54.6441945681,130.5,97.3795,17.05,98.8608593947,45.8695,0,45.8695,51.51,17.05,54.2584795216,130.49
2019-07-18 12:00:00,98.084,17.08,99.5600193652,45.254,0,45.254,52.83,17.08,55.5223855755,130.5,97.654,16.91,99.107274284,45.254,0,45.254,52.4,16.91,55.0609489566,130.49
2019-07-18 12:30:00,99.0715,17.41,100.5896128447,47.4315,0,47.4315,51.64,17.41,54.4958503007,130.5,98.6615,17.25,100.1581453615,47.4315,0,47.4315,51.23,17.25,54.0562244335,130.49
2019-07-18 13:00:00,98.577,16.61,99.9665795604,44.957,0,44.957,53.62,16.61,56.1337376272,130.5,98.187,16.45,99.5554592627,44.957,0,44.957,53.23,16.45,55.7138708043,130.49
2019-07-18 13:30:00,93.9885,17.26,95.5601681259,59.4585,0,59.4585,34.53,17.26,38.6034778226,130.69,93.7485,17.09,95.293490608,59.4585,0,59.4585,34.29,17.09,38.3128203086,130.68
2019-07-18 14:00:00,90.8815,18.42,92.7294098021,69.6015,0,69.6015,21.28,18.42,28.1448894118,130.81,90.7415,18.25,92.5585345727,69.6015,0,69.6015,21.14,18.25,27.9278015605,130.81
2019-07-18 14:30:00,89.465,19.2,91.5020558512,69.435,0,69.435,20.03,19.2,27.7460069199,130.65,89.275,19.03,91.2807018214,69.435,0,69.435,19.84,19.03,27.4912076854,130.66
2019-07-18 15:00:00,88.6495,19.18,90.7006408481,68.1395,0,68.1395,20.51,19.18,28.0808208569,130.74,88.4995,19.01,90.5181838099,68.1395,0,68.1395,20.36,19.01,27.8551557167,130.74
2019-07-18 15:30:00,87.997,18.21,89.8614272589,67.607,0,67.607,20.39,18.21,27.337816299,130.99,87.807,18.05,89.643023984,67.607,0,67.607,20.2,18.05,27.0895274968,130.99
2019-07-18 16:00:00,89.772,17.31,91.4256423767,60.762,0,60.762,29.01,17.31,33.7818915989,130.99,89.512,17.14,91.1382342598,60.762,0,60.762,28.75,17.14,33.4715117675,130.99
2019-07-18 16:30:00,92.656,16.41,94.0979406576,59.946,0,59.946,32.71,16.41,36.5955215839,131.18,92.376,16.26,93.7961245255,59.946,0,59.946,32.43,16.26,36.2779891946,131.17
2019-07-18 17:00:00,95.1215,15.3,96.344121576,53.0015,0,53.0015,42.12,15.3,44.8127705013,131.27,94.7615,15.14,95.9633340513,53.0015,0,53.0015,41.76,15.14,44.4197838806,131.26
2019-07-18 17:30:00,98.3375,13.52,99.2625523863,48.1075,0,48.1075,50.23,13.52,52.0177210189,131.42,97.9275,13.39,98.8386936187,48.1075,0,48.1075,49.82,13.39,51.5880267116,131.4
2019-07-18 18:00:00,100.1475,11.76,100.8356055977,38.8775,0,38.8775,61.27,11.76,62.3883843355,131.42,99.6375,11.63,100.3139487123,38.8775,0,38.8775,60.76,11.63,61.8630301553,131.4
2019-07-18 18:30:00,101.1735,10.59,101.7262267178,30.3935,0,30.3935,70.78,10.59,71.5678454335,131.51,100.6035,10.47,101.1468492453,30.3935,0,30.3935,70.21,10.47,70.9863719315,131.5
2019-07-18 19:00:00,101.0745,10.12,101.579864886,24.4545,0,24.4545,76.62,10.12,77.2854371793,131.23,100.4745,9.99,100.9699225029,24.4545,0,24.4545,76.02,9.99,76.6735971505,131.21
2019-07-18 19:30:00,100.1545,9.8,100.6328170641,15.4445,0,15.4445,84.71,9.8,85.2749910583,131.09,99.4745,9.67,99.9434092387,15.4445,0,15.4445,84.03,9.67,84.5845718793,131.07
2019-07-18 20:00:00,98.549,9.28,98.9849675506,9.209,0,9.209,89.34,9.28,89.8206769068,130.93,97.859,9.17,98.2877041191,9.209,0,9.209,88.65,9.17,89.1230127408,130.91
2019-07-18 20:30:00,96.023,8.13,96.3665576276,5.333,0,5.333,90.69,8.13,91.0536819684,131.2,95.333,8.01,95.66891338880001,5.333,0,5.333,90.0,8.01,90.3557419315,131.18
2019-07-18 21:00:00,94.5315,7.47,94.8261851613,2.5915,0,2.5915,91.94,7.47,92.2429645014,131.29,93.8215,7.36,94.1097415906,2.5915,0,2.5915,91.23,7.36,91.5264032943,131.26
2019-07-18 21:30:00,93.291,6.82,93.5399544633,1.441,0,1.441,91.85,6.82,92.1028495759,131.29,92.591,6.72,92.8345392675,1.441,0,1.441,91.15,6.72,91.3973790653,131.26
2019-07-18 22:00:00,93.1215,6.86,93.3738366045,1.2515,0,1.2515,91.87,6.86,92.125764583,131.29,92.4215,6.76,92.6683940848,1.2515,0,1.2515,91.17,6.76,91.4202740097,131.26
2019-07-18 22:30:00,89.1455,5.62,89.3224751686,1.2955,0,1.2955,87.85,5.62,88.0295796877,131.78,88.4955,5.52,88.6674907745,1.2955,0,1.2955,87.2,5.52,87.3745409144,131.76
2019-07-18 23:00:00,82.893,3.71,82.9759817598,1.233,0,1.233,81.66,3.71,81.7442334358,132.15,82.273,3.64,82.3534827982,1.233,0,1.233,81.04,3.64,81.1217060965,132.13
2019-07-18 23:30:00,76.8045,1.54,76.819937648,1.3245,0,1.3245,75.48,1.54,75.4957084873,132.15,76.2645,1.48,76.278859196,1.3245,0,1.3245,74.94,1.48,74.9546129334,132.13
2019-07-19 00:00:00,71.964,0.56,71.9661788342,1.294,0,1.294,70.67,0.56,70.6722187284,132.15,71.434,0.51,71.4358205384,1.294,0,1.294,70.14,0.51,70.1418541243,132.13
2019-07-19 00:30:00,69.475,-0.2,69.4752878727,1.365,0,1.365,68.11,-0.2,68.110293642,131.92,68.965,-0.24,68.9654176019,1.365,0,1.365,67.6,-0.24,67.6004260342,131.92
2019-07-19 01:00:00,67.1615,-0.78,67.166029228,1.3815,0,1.3815,65.78,-0.78,65.7846243434,132.11,66.6615,-0.8,66.6663001992,1.3815,0,1.3815,65.28,-0.8,65.2849017768,132.11
2019-07-19 01:30:00,67.8295,-0.66,67.8327109163,1.3795,0,1.3795,66.45,-0.66,66.4532775715,132.32,67.3095,-0.71,67.3132445381,1.3795,0,1.3795,65.93,-0.71,65.9338228833,132.3
2019-07-19 02:00:00,65.989,-1.69,66.0106371807,1.389,0,1.389,64.6,-1.69,64.6221022561,132.74,65.519,-1.71,65.5413111022,1.389,0,1.389,64.13,-1.71,64.1527941714,132.74
2019-07-19 02:30:00,64.102,-2.54,64.1523031855,1.362,0,1.362,62.74,-2.54,62.7913943148,132.53,63.622,-2.5700000000000003,63.6738862015,1.362,0,1.362,62.26,-2.5700000000000003,62.3130203088,132.52
2019-07-19 03:00:00,63.061,-2.7800000000000002,63.1222474331,1.381,0,1.381,61.68,-2.7800000000000002,61.7426173724,132.61,62.601,-2.81,62.6640351478,1.381,0,1.381,61.22,-2.81,61.2844556148,132.6
2019-07-19 03:30:00,63.048,-2.65,63.1036671201,1.258,0,1.258,61.79,-2.65,61.8467994321,132.71,62.578,-2.68,62.6353612906,1.258,0,1.258,61.32,-2.68,61.3785369653,132.71
2019-07-19 04:00:00,62.9025,-2.68,62.9595656453,1.3225,0,1.3225,61.58,-2.68,61.638290047699996,132.81,62.4325,-2.7,62.4908557811,1.3225,0,1.3225,61.11,-2.7,61.1696174583,132.8
2019-07-19 04:30:00,63.332,-2.54,63.3829142908,1.392,0,1.392,61.94,-2.54,61.9920575558,132.58,62.862,-2.5700000000000003,62.9145129839,1.392,0,1.392,61.47,-2.5700000000000003,61.523701124,132.57
2019-07-19 05:00:00,64.1885,-2.15,64.22449713500001,1.4185,0,1.4185,62.77,-2.15,62.8068101403,132.49,63.7085,-2.18,63.7457870941,1.4185,0,1.4185,62.29,-2.18,62.3281357013,132.49
2019-07-19 05:30:00,66.1165,-1.27,66.1286962842,1.4165,0,1.4165,64.7,-1.27,64.7124632509,131.89,65.6265,-1.3,65.6393746333,1.4165,0,1.4165,64.21,-1.3,64.2231585956,131.9
2019-07-19 06:00:00,69.176,-0.17,69.1762088872,2.776,0,2.776,66.4,-0.17,66.4002176201,131.76,68.666,-0.24,68.6664194203,2.776,0,2.776,65.89,-0.24,65.8904370907,131.76
2019-07-19 06:30:00,76.855,2.51,76.895976,2.105,0,2.105,74.75,2.51,74.7921292651,131.92,76.265,2.44,76.3040223383,2.105,0,2.105,74.16,2.44,74.2001293799,131.92
2019-07-19 07:00:00,84.478,5.5,84.6568513707,2.968,0,2.968,81.51,5.5,81.6953493168,132.09,83.838,5.4,84.0117268243,2.968,0,2.968,80.87,5.4,81.050088834,132.08
2019-07-19 07:30:00,93.0685,8.42,93.4486066897,5.8985,0,5.8985,87.17,8.42,87.5757118155,131.58,92.4085,8.31,92.7813934593,5.8985,0,5.8985,86.51,8.31,86.9082055965,131.57
2019-07-19 08:00:00,99.105,11.32,99.749403131,7.205,0,7.205,91.9,11.32,92.5945592354,130.86,98.395,11.18,99.0281193652,7.205,0,7.205,91.19,11.18,91.872784327,130.85
2019-07-19 08:30:00,103.9725,14.04,104.9161682309,9.4525,0,9.4525,94.52,14.04,95.5570614868,129.62,103.2625,13.9,104.193828542,9.4525,0,9.4525,93.81,13.9,94.834203218,129.61
2019-07-19 09:00:00,105.663,14.5,106.6532679715,14.283,0,14.283,91.38,14.5,92.5232641015,129.49,104.963,14.34,105.9380336282,14.283,0,14.283,90.68,14.34,91.8068515962,129.48
2019-07-19 09:30:00,108.4185,15.74,109.5550945518,14.5785,0,14.5785,93.84,15.74,95.1508970005,128.88,107.7285,15.59,108.850713421,14.5785,0,14.5785,93.15,15.59,94.4455959799,128.86
2019-07-19 10:00:00,108.527,16.21,109.7309155571,18.317,0,18.317,90.21,16.21,91.6548318421,129.06,107.847,16.04,109.0332839504,18.317,0,18.317,89.53,16.04,90.95549736,129.05
2019-07-19 10:30:00,108.0915,16.11,109.2854266234,21.6215,0,21.6215,86.47,16.11,87.9579047045,128.92,107.4415,15.95,108.6189597734,21.6215,0,21.6215,85.82,15.95,87.2896036192,128.91
2019-07-19 11:00:00,105.3785,15.49,106.5108837737,30.0985,0,30.0985,75.28,15.49,76.8571304434,129.62,104.8385,15.33,105.9533858933,30.0985,0,30.0985,74.74,15.33,76.2959795795,129.62
2019-07-19 11:30:00,105.6325,15.8,106.8076076703,29.1825,0,29.1825,76.45,15.8,78.0656294409,129.62,105.0425,15.63,106.198981663,29.1825,0,29.1825,75.86,15.63,77.4534473087,129.62
2019-07-19 12:00:00,103.0015,17.17,104.4227844019,35.7515,0,35.7515,67.25,17.17,69.407286361,129.36,102.5415,17.0,103.941133447,35.7515,0,35.7515,66.79,17.0,68.9195480252,129.36
2019-07-19 12:30:00,103.617,17.49,105.0827425841,40.437,0,40.437,63.18,17.49,65.5561781985,129.43,103.107,17.32,104.5515941964,40.437,0,40.437,62.67,17.32,65.0193148226,129.36
2019-07-19 13:00:00,104.1395,16.43,105.4276072016,26.2295,0,26.2295,77.91,16.43,79.6235706308,129.43,103.4895,16.26,104.7590769826,26.2295,0,26.2295,77.26,16.26,78.9524869779,129.36
2019-07-19 13:30:00,106.673,15.88,107.8485202912,16.703,0,16.703,89.97,15.88,91.3606879352,129.43,105.983,15.71,107.1410303712,16.703,0,16.703,89.28,15.71,90.6516547008,129.46
2019-07-19 14:00:00,105.2475,15.56,106.3914933453,14.1975,0,14.1975,91.05,15.56,92.3699956696,129.43,104.5675,15.39,105.693964616,14.1975,0,14.1975,90.37,15.39,91.6710914084,129.46
2019-07-19 14:30:00,103.016,15.07,104.1124447701,16.926,0,16.926,86.09,15.07,87.3990446172,129.58,102.366,14.91,103.4461505132,16.926,0,16.926,85.44,14.91,86.7312037274,129.56
2019-07-19 15:00:00,102.004,14.75,103.0649237908,16.884,0,16.884,85.12,14.75,86.3885229646,129.86,101.344,14.6,102.3902648497,16.884,0,16.884,84.46,14.6,85.7126105074,129.84
2019-07-19 15:30:00,101.7975,14.09,102.7679867773,13.8375,0,13.8375,87.96,14.09,89.0813656159,129.95,101.1275,13.93,102.0823988563,13.8375,0,13.8375,87.29,13.93,88.3945077479,129.93
2019-07-19 16:00:00,104.395,14.46,105.3916866978,12.125,0,12.125,92.27,14.46,93.3961696217,129.65,103.675,14.31,104.6579271962,12.125,0,12.125,91.55,14.31,92.6616349953,129.64
2019-07-19 16:30:00,107.8815,14.62,108.8676372585,9.5215,0,9.5215,98.36,14.62,99.4406053883,129.65,107.1115,14.46,108.0831394448,9.5215,0,9.5215,97.59,14.46,98.655459555,129.64
2019-07-19 17:00:00,111.602,15.22,112.6350514005,8.362,0,8.362,103.24,15.22,104.3558623174,129.25,110.812,15.05,111.8293425001,8.362,0,8.362,102.45,15.05,103.5495292119,129.24
2019-07-19 17:30:00,113.5555,14.6,114.490224824,12.0455,0,12.0455,101.51,14.6,102.5545713267,129.39,112.7955,14.43,113.7147735356,12.0455,0,12.0455,100.75,14.43,101.7781282988,129.37
2019-07-19 18:00:00,112.295,13.79,113.13854836,13.475,0,13.475,98.82,13.79,99.7775350467,129.62,111.545,13.65,112.3770862988,13.475,0,13.475,98.07,13.65,99.0153897129,129.59
2019-07-19 18:30:00,112.498,13.04,113.2512322405,10.658,0,10.658,101.84,13.04,102.6714527023,129.7,111.718,12.89,112.4591642509,10.658,0,10.658,101.06,12.89,101.8787303612,129.69
2019-07-19 19:00:00,111.184,12.68,111.9047106068,9.434,0,9.434,101.75,12.68,102.5370415996,129.7,110.404,12.54,111.113882193,9.434,0,9.434,100.97,12.54,101.7457247259,129.69
2019-07-19 19:30:00,108.068,11.94,108.7256005916,6.178,0,6.178,101.89,11.94,102.5872102165,129.59,107.278,11.8,107.9250169516,6.178,0,6.178,101.1,11.8,101.7862957377,129.58
2019-07-19 20:00:00,104.3055,10.2,104.8030406536,5.9855,0,5.9855,98.32,10.2,98.8476727091,130.31,103.5755,10.08,104.0648384434,5.9855,0,5.9855,97.59,10.08,98.1091968166,130.29
2019-07-19 20:30:00,99.397,8.35,99.7471107802,2.827,0,2.827,96.57,8.35,96.9303223971,130.91,98.667,8.24,99.0104766628,2.827,0,2.827,95.84,8.24,96.1935715108,130.89
2019-07-19 21:00:00,96.8925,7.49,97.1815654137,1.3225,0,1.3225,95.57,7.49,95.8630533626,131.08,96.1825,7.4,96.4667471528,1.3225,0,1.3225,94.86,7.4,95.1481980912,131.08
2019-07-19 21:30:00,95.267,6.88,95.5151071245,1.217,0,1.217,94.05,6.88,94.3013091107,131.08,94.547,6.78,94.7897864171,1.217,0,1.217,93.33,6.78,93.5759440241,131.08
2019-07-19 22:00:00,92.2945,5.88,92.4816150932,1.2145000000000001,0,1.2145000000000001,91.08,5.88,91.2696050172,131.42,91.6045,5.8,91.7879317789,1.2145000000000001,0,1.2145000000000001,90.39,5.8,90.575891384,131.41
2019-07-19 22:30:00,87.3795,3.74,87.4595027441,1.3395000000000001,0,1.3395000000000001,86.04,3.74,86.121247088,132.01,86.7395,3.67,86.8171052285,1.3395000000000001,0,1.3395000000000001,85.4,3.67,85.4788213536,132.01
2019-07-19 23:00:00,82.357,3.03,82.4127195826,1.347,0,1.347,81.01,3.03,81.0666454221,132.01,81.757,2.95,81.8102044307,1.347,0,1.347,80.41,2.95,80.4640950984,132.01
2019-07-19 23:30:00,77.86,1.52,77.8748354733,1.33,0,1.33,76.53,1.52,76.5450932457,132.51,77.3,1.47,77.3139760975,1.33,0,1.33,75.97,1.47,75.9842207304,132.5
2019-07-20 00:00:00,73.133,0.33,73.1337445301,1.293,0,1.293,71.84,0.33,71.8407579303,132.02,72.593,0.31,72.5936619065,1.293,0,1.293,71.3,0.31,71.3006739099,132.02
2019-07-20 00:30:00,70.3695,-0.54,70.3715718899,1.2295,0,1.2295,69.14,-0.54,69.1421087327,131.41,69.8495,-0.58,69.8519079929,1.2295,0,1.2295,68.62,-0.58,68.6224511366,131.41
2019-07-20 01:00:00,67.6895,-1.35,67.7029608677,1.2495,0,1.2495,66.44,-1.35,66.4537139669,131.04,67.1895,-1.38,67.2036703629,1.2495,0,1.2495,65.94,-1.38,65.9544388195,131.05
2019-07-20 01:30:00,68.034,-1.38,68.0479945039,1.384,0,1.384,66.65,-1.38,66.6642850408,131.35,67.534,-1.4,67.5485096505,1.384,0,1.384,66.15,-1.4,66.1648131562,131.35
2019-07-20 02:00:00,66.4315,-1.9100000000000001,66.4589519346,1.4015,0,1.4015,65.03,-1.9100000000000001,65.0580433152,131.7,65.9415,-1.94,65.9700312434,1.4015,0,1.4015,64.54,-1.94,64.5691505287,131.7
2019-07-20 02:30:00,65.178,-1.87,65.2048202513,1.3980000000000001,0,1.3980000000000001,63.78,-1.87,63.8074078771,131.34,64.698,-1.8900000000000001,64.7256000667,1.3980000000000001,0,1.3980000000000001,63.3,-1.8900000000000001,63.3282093541,131.34
2019-07-20 03:00:00,64.0705,-2.15,64.1065633945,1.3805,0,1.3805,62.69,-2.15,62.7268570869,131.72,63.6005,-2.17,63.6375085956,1.3805,0,1.3805,62.22,-2.17,62.2578292265,131.72
2019-07-20 03:30:00,63.5585,-2.13,63.5941807263,1.3685,0,1.3685,62.19,-2.13,62.2264654307,131.91,63.0985,-2.15,63.1351186128,1.3685,0,1.3685,61.73,-2.15,61.7674299287,131.91
2019-07-20 04:00:00,63.0065,-2.4,63.0521930011,1.3665,0,1.3665,61.64,-2.4,61.6867052127,132.07,62.5265,-2.42,62.5733138187,1.3665,0,1.3665,61.16,-2.42,61.2078589725,132.08
2019-07-20 04:30:00,62.653,-2.62,62.7077571677,1.373,0,1.373,61.28,-2.62,61.3359829138,131.98,62.193,-2.64,62.2490068114,1.373,0,1.373,60.82,-2.64,60.8772699782,132.0
2019-07-20 05:00:00,62.574,-2.7800000000000002,62.6357236407,1.3940000000000001,0,1.3940000000000001,61.18,-2.7800000000000002,61.2431285942,131.98,62.114,-2.79,62.1766282135,1.3940000000000001,0,1.3940000000000001,60.72,-2.79,60.7840645235,132.0
2019-07-20 05:30:00,62.5695,-2.89,62.6362070232,1.3995,0,1.3995,61.17,-2.89,61.2382315225,131.98,62.0995,-2.91,62.1676443196,1.3995,0,1.3995,60.7,-2.91,60.7697136738,132.0
2019-07-20 06:00:00,62.934,-3.06,63.008348304,1.6440000000000001,0,1.6440000000000001,61.29,-3.06,61.3663401223,131.98,62.474,-3.08,62.5498767065,1.6440000000000001,0,1.6440000000000001,60.83,-3.08,60.9079247717,131.92
2019-07-20 06:30:00,66.199,-2.26,66.237566388,3.099,0,3.099,63.1,-2.26,63.1404592951,131.46,65.719,-2.27,65.7581923489,3.099,0,3.099,62.62,-2.27,62.6611306952,131.45
2019-07-20 07:00:00,69.4515,-1.06,69.4595886271,5.2115,0,5.2115,64.24,-1.06,64.2487447348,131.91,68.9615,-1.1,68.9702724531,5.2115,0,5.2115,63.75,-1.1,63.7594894898,131.9
2019-07-20 07:30:00,74.924,0.24,74.9243843885,8.594,0,8.594,66.33,0.24,66.3304341913,132.1,74.414,0.2,74.4142687661,8.594,0,8.594,65.82,0.2,65.8203038583,132.09
2019-07-20 08:00:00,80.182,1.82,80.2026528489,11.502,0,11.502,68.68,1.82,68.7041105029,131.61,79.662,1.77,79.6816612779,11.502,0,11.502,68.16,1.77,68.182978081,131.59
2019-07-20 08:30:00,86.0405,3.9,86.1288432539,14.7105,0,14.7105,71.33,3.9,71.4365375701,131.61,85.5005,3.83,85.5862395496,14.7105,0,14.7105,70.79,3.83,70.8935328503,131.67
2019-07-20 09:00:00,88.8935,5.6,89.0697161905,25.0635,0,25.0635,63.83,5.6,64.0751816228,131.84,88.4535,5.51,88.6249499986,25.0635,0,25.0635,63.39,5.51,63.6290201088,131.83
2019-07-20 09:30:00,89.246,7.03,89.5224520218,40.496,0,40.496,48.75,7.03,49.2542729111,131.97,88.886,6.93,89.1557395572,40.496,0,40.496,48.39,6.93,48.8837089428,131.96
2019-07-20 10:00:00,90.6085,7.95,90.9565982887,39.3885,0,39.3885,51.22,7.95,51.8332991425,131.6,90.2385,7.85,90.5792988616,39.3885,0,39.3885,50.85,7.85,51.452356603,131.59
2019-07-20 10:30:00,88.341,9.67,88.8686737889,51.421,0,51.421,36.92,9.67,38.165367809,131.96,88.091,9.55,88.6071485886,51.421,0,51.421,36.67,9.55,37.8931576937,131.95
2019-07-20 11:00:00,87.258,9.51,87.7747040098,51.898,0,51.898,35.36,9.51,36.616522227,131.96,86.998,9.41,87.5054289973,51.898,0,51.898,35.1,9.41,36.339484036,131.95
2019-07-20 11:30:00,86.2705,9.0,86.7386832402,50.0605,0,50.0605,36.21,9.0,37.3117153184,132.19,85.9805,8.89,86.4388713499,50.0605,0,50.0605,35.92,8.89,37.0037633221,132.19
2019-07-20 12:00:00,86.807,8.44,87.2163336136,47.677,0,47.677,39.13,8.44,40.0298700972,132.27,86.517,8.34,86.9180469695,47.677,0,47.677,38.84,8.34,39.7253218993,132.26
2019-07-20 12:30:00,85.674,8.48,86.0926516957,51.074,0,51.074,34.6,8.48,35.6240143723,132.47,85.434,8.38,85.8440024463,51.074,0,51.074,34.36,8.38,35.3671316338,132.46
2019-07-20 13:00:00,83.7945,9.72,84.3563668626,57.0245,0,57.0245,26.77,9.72,28.4800158006,132.27,83.5945,9.61,84.1450683656,57.0245,0,57.0245,26.57,9.61,28.2545040657,132.26
2019-07-20 13:30:00,81.552,8.83,82.0286389257,60.542,0,60.542,21.01,8.83,22.790107503,131.17,81.392,8.75,81.8609807173,60.542,0,60.542,20.85,8.75,22.6116120611,131.16
2019-07-20 14:00:00,78.018,8.63,78.4938546894,60.818,0,60.818,17.2,8.63,19.2436197219,130.77,77.918,8.52,78.3824286687,60.818,0,60.818,17.1,8.52,19.104983643,130.77
2019-07-20 14:30:00,74.952,9.09,75.501194719,64.352,0,64.352,10.6,9.09,13.9638139489,131.45,74.862,9.01,75.402248932,64.352,0,64.352,10.51,9.01,13.8434172082,131.45
2019-07-20 15:00:00,73.867,9.37,74.4589188009,69.457,0,69.457,4.41,9.37,10.3559161835,131.65,73.827,9.26,74.4054670639,69.457,0,69.457,4.37,9.26,10.2393603316,131.65
2019-07-20 15:30:00,73.371,9.62,73.99897324290001,66.901,0,66.901,6.47,9.62,11.5933299789,131.8,73.301,9.51,73.915334681,66.901,0,66.901,6.4,9.51,11.4629882666,131.8
2019-07-20 16:00:00,74.822,8.52,75.3055249235,61.762,0,61.762,13.06,8.52,15.5933960381,131.88,74.682,8.43,75.1562773426,61.762,0,61.762,12.92,8.43,15.4269666493,131.87
2019-07-20 16:30:00,78.032,8.46,78.4892643869,61.232,0,61.232,16.8,8.46,18.8098803824,132.2,77.872,8.37,78.3205291351,61.232,0,61.232,16.64,8.37,18.6264999396,132.19
2019-07-20 17:00:00,81.286,7.94,81.6728681754,56.436,0,56.436,24.85,7.94,26.0876618347,132.66,81.076,7.84,81.4541796104,56.436,0,56.436,24.64,7.84,25.8572078926,132.66
2019-07-20 17:30:00,84.25,6.87,84.529636223,50.51,0,50.51,33.74,6.87,34.4323176681,132.66,83.95,6.78,84.2233394019,50.51,0,50.51,33.44,6.78,34.1204044525,132.66
2019-07-20 18:00:00,87.2375,6.19,87.4568322445,43.3375,0,43.3375,43.9,6.19,44.3342542511,132.3,86.8775,6.1,87.091388818,43.3375,0,43.3375,43.54,6.1,43.9652317178,132.28
2019-07-20 18:30:00,89.4475,4.95,89.5843611143,33.1775,0,33.1775,56.27,4.95,56.4873029981,131.83,88.9875,4.88,89.1212071072,33.1775,0,33.1775,55.81,4.88,56.0229461917,131.81
2019-07-20 19:00:00,89.869,4.07,89.9611141605,23.929,0,23.929,65.94,4.07,66.0654864509,131.71,89.329,4.0,89.4185117355,23.929,0,23.929,65.4,4.0,65.5222099749,131.7
2019-07-20 19:30:00,89.2335,3.5300000000000002,89.3032945767,13.7135,0,13.7135,75.52,3.5300000000000002,75.6024556479,131.45,88.6535,3.47,88.7213839063,13.7135,0,13.7135,74.94,3.47,75.020293921,131.43
2019-07-20 20:00:00,87.2545,2.7,87.2962643545,7.4445,0,7.4445,79.81,2.7,79.8556579085,131.54,86.6345,2.63,86.6744108157,7.4445,0,7.4445,79.19,2.63,79.2336607762,131.51
2019-07-20 20:30:00,85.5475,1.43,85.5594510048,6.5975,0,6.5975,78.95,1.43,78.9629495396,132.11,84.9475,1.38,84.9587085369,6.5975,0,6.5975,78.35,1.38,78.3621522165,132.09
2019-07-20 21:00:00,83.8045,0.71,83.8075075411,5.0645,0,5.0645,78.74,0.71,78.7432009763,132.26,83.1945,0.66,83.1971179203,5.0645,0,5.0645,78.13,0.66,78.1327876119,132.24
2019-07-20 21:30:00,82.7495,0.64,82.7519749024,1.6795,0,1.6795,81.07,0.64,81.0725261726,131.9,82.1395,0.59,82.1416189288,1.6795,0,1.6795,80.46,0.59,80.4621631576,131.88
2019-07-20 22:00:00,83.692,0.65,83.6945240981,4.652,0,4.652,79.04,0.65,79.0426726522,131.9,83.102,0.6000000000000001,83.1041659846,4.652,0,4.652,78.45,0.6000000000000001,78.4522944215,131.88
2019-07-20 22:30:00,80.853,-0.02,80.8530024736,4.6530000000000005,0,4.6530000000000005,76.2,-0.02,76.2000026247,132.11,80.273,-0.07,80.2730305208,4.6530000000000005,0,4.6530000000000005,75.62,-0.07,75.6200323988,132.08
2019-07-20 23:00:00,76.3575,-0.96,76.3635345322,4.6375,0,4.6375,71.72,-0.96,71.7264246983,132.28,75.8175,-0.99,75.8239632718,4.6375,0,4.6375,71.18,-0.99,71.1868843257,132.27
2019-07-20 23:30:00,71.9485,-2.15,71.9806165037,4.4085,0,4.4085,67.54,-2.15,67.5742117971,132.96,71.4385,-2.18,71.4717544366,4.4085,0,4.4085,67.03,-2.18,67.0654404295,132.94
2019-07-21 00:00:00,67.9025,-3.48,67.9916164409,1.2425,0,1.2425,66.66,-3.48,66.7507752764,132.65,67.4125,-3.5,67.5032973732,1.2425,0,1.2425,66.17,-3.5,66.2624999528,132.64
2019-07-21 00:30:00,65.628,-3.9699999999999998,65.7479679078,1.248,0,1.248,64.38,-3.9699999999999998,64.5022891067,131.78,65.148,-3.99,65.270069741,1.248,0,1.248,63.9,-3.99,64.0244492362,131.77
2019-07-21 01:00:00,62.909,-4.52,63.0711715525,1.279,0,1.279,61.63,-4.52,61.7955281554,132.03,62.439,-4.53,62.6031119115,1.279,0,1.279,61.16,-4.53,61.3275345991,132.02
2019-07-21 01:30:00,63.1125,-4.75,63.2909958545,1.3625,0,1.3625,61.75,-4.75,61.9324228494,132.38,62.6425,-4.76,62.8230881623,1.3625,0,1.3625,61.28,-4.76,61.4645914328,132.38
2019-07-21 02:00:00,61.5325,-5.23,61.754363864,1.3625,0,1.3625,60.17,-5.23,60.3968691242,132.26,61.0825,-5.24,61.3068463245,1.3625,0,1.3625,59.72,-5.24,59.9494453686,132.25
2019-07-21 02:30:00,60.2465,-5.52,60.4988525697,1.3865,0,1.3865,58.86,-5.52,59.1182712873,132.46,59.7965,-5.52,60.0507436444,1.3865,0,1.3865,58.41,-5.52,58.6702522579,132.47
2019-07-21 03:00:00,59.013,-5.8100000000000005,59.2983159036,1.363,0,1.363,57.65,-5.8100000000000005,57.9420279245,132.46,58.573,-5.8100000000000005,58.8604487666,1.363,0,1.363,57.21,-5.8100000000000005,57.5042624507,132.47
2019-07-21 03:30:00,58.196,-6.01,58.5055084244,1.376,0,1.376,56.82,-6.01,57.1369626424,131.84,57.776,-6.01,58.0877463498,1.376,0,1.376,56.4,-6.01,56.7193097631,131.84
2019-07-21 04:00:00,57.635,-6.35,57.9837539747,1.395,0,1.395,56.24,-6.35,56.5973506447,131.4,57.205,-6.35,57.5563595531,1.395,0,1.395,55.81,-6.35,56.170086345,131.4
2019-07-21 04:30:00,57.4625,-6.13,57.7885439015,1.3725,0,1.3725,56.09,-6.13,56.4239754005,131.18,57.0325,-6.13,57.3609881038,1.3725,0,1.3725,55.66,-6.13,55.9965400717,131.17
2019-07-21 05:00:00,57.666,-6.15,57.9930173038,1.396,0,1.396,56.27,-6.15,56.6050828106,131.29,57.236,-6.14,57.5643926052,1.396,0,1.396,55.84,-6.14,56.1765538281,131.29
2019-07-21 05:30:00,57.4185,-6.33,57.7663660122,1.3785,0,1.3785,56.04,-6.33,56.396369564,131.37,57.0085,-6.33,57.3588526058,1.3785,0,1.3785,55.63,-6.33,55.9889792727,131.37
2019-07-21 06:00:00,57.6205,-5.98,57.929978597,1.8805,0,1.8805,55.74,-5.98,56.0598608632,131.3,57.1805,-5.98,57.4923471451,1.8805,0,1.8805,55.3,-5.98,55.6223911748,131.3
2019-07-21 06:30:00,59.975,-5.46,60.223020723,3.785,0,3.785,56.19,-5.46,56.4546517127,131.81,59.555,-5.46,59.8047625612,3.785,0,3.785,55.77,-5.46,56.036635338,131.8
2019-07-21 07:00:00,62.2185,-4.52,62.3824666252,6.6285,0,6.6285,55.59,-4.52,55.7734569486,132.3,61.7985,-4.54,61.9650401618,6.6285,0,6.6285,55.17,-4.54,55.3564856182,132.29
2019-07-21 07:30:00,65.4605,-3.36,65.5466754325,13.1205,0,13.1205,52.34,-3.36,52.4477377968,132.3,65.0805,-3.38,65.1682121916,13.1205,0,13.1205,51.96,-3.38,52.0698185132,132.29
2019-07-21 08:00:00,69.372,-2.55,69.4188510709,26.712,0,26.712,42.66,-2.55,42.7361451233,132.38,69.072,-2.58,69.1201677081,26.712,0,26.712,42.36,-2.58,42.4384966746,132.36
2019-07-21 08:30:00,73.508,-0.8300000000000001,73.5126857352,36.578,0,36.578,36.93,-0.8300000000000001,36.9393259278,132.71,73.248,-0.88,73.2532859604,36.578,0,36.578,36.67,-0.88,36.6805575203,132.7
2019-07-21 09:00:00,77.2165,1.18,77.2255156813,45.5365,0,45.5365,31.68,1.18,31.7019683931,132.61,76.9665,1.13,76.9747947204,45.5365,0,45.5365,31.43,1.13,31.4503068348,132.6
2019-07-21 09:30:00,81.1565,3.2,81.2195634823,49.3965,0,49.3965,31.76,3.2,31.9208019949,132.29,80.9265,3.13,80.9870069965,49.3965,0,49.3965,31.53,3.13,31.684977513,132.28
2019-07-21 10:00:00,83.1815,4.03,83.2790660505,46.7615,0,46.7615,36.42,4.03,36.6422884111,132.05,82.8915,3.95,82.985560625,46.7615,0,46.7615,36.13,3.95,36.3452802988,132.04
2019-07-21 10:30:00,86.478,4.95,86.6195531275,41.078,0,41.078,45.4,4.95,45.6690540738,131.86,86.088,4.87,86.2256379739,41.078,0,41.078,45.01,4.87,45.2726959657,131.86
2019-07-21 11:00:00,87.215,5.42,87.3832513987,40.185,0,40.185,47.03,5.42,47.3412853649,131.66,86.865,5.33,87.0283696561,40.185,0,40.185,46.68,5.33,46.9833087383,131.65
2019-07-21 11:30:00,88.388,6.09,88.5975543906,39.128,0,39.128,49.26,6.09,49.635024932,131.45,87.998,6.0,88.2023129175,39.128,0,39.128,48.87,6.0,49.2369464935,131.43
2019-07-21 12:00:00,86.8625,7.3,87.1687094447,51.6125,0,51.6125,35.25,7.3,35.9979513306,131.34,86.6025,7.21,86.9021122082,51.6125,0,51.6125,34.99,7.21,35.7251200138,131.32
2019-07-21 12:30:00,88.0085,6.76,88.2677385699,48.3285,0,48.3285,39.68,6.76,40.2517080383,131.34,87.7085,6.67,87.9617523259,48.3285,0,48.3285,39.38,6.67,39.9408725493,131.32
2019-07-21 13:00:00,88.7855,6.65,89.0341929275,44.2655,0,44.2655,44.52,6.65,45.0139189585,131.62,88.4555,6.57,88.6991565927,44.2655,0,44.2655,44.19,6.57,44.6757316672,131.59
2019-07-21 13:30:00,86.924,6.0,87.1308313744,44.234,0,44.234,42.69,6.0,43.1095824614,131.78,86.594,5.92,86.7961245448,44.234,0,44.234,42.36,5.92,42.7716728689,131.74
2019-07-21 14:00:00,84.185,4.8100000000000005,84.3223002829,33.635,0,33.635,50.55,4.8100000000000005,50.7783280544,132.0,83.805,4.74,83.9389398611,33.635,0,33.635,50.17,4.74,50.3934172288,131.97
2019-07-21 14:30:00,83.611,5.0,83.7603684388,42.981,0,42.981,40.63,5.0,40.9364983847,132.21,83.341,4.92,83.4860987291,42.981,0,42.981,40.36,4.92,40.6587751906,132.19
2019-07-21 15:00:00,80.6665,4.48,80.7908077831,45.8565,0,45.8565,34.81,4.48,35.0971010199,132.52,80.3965,4.41,80.517360316,45.8565,0,45.8565,34.54,4.41,34.8203920139,132.5
2019-07-21 15:30:00,79.6915,5.03,79.8500849859,48.5015,0,48.5015,31.19,5.03,31.5929897287,132.52,79.4715,4.96,79.626132094,48.5015,0,48.5015,30.97,4.96,31.3646696141,132.5
2019-07-21 16:00:00,80.823,4.8100000000000005,80.9660016859,47.543,0,47.543,33.28,4.8100000000000005,33.6258011057,132.43,80.543,4.74,80.6823552519,47.543,0,47.543,33.0,4.74,33.3386802378,132.41
2019-07-21 16:30:00,82.625,5.35,82.7980260936,45.125,0,45.125,37.5,5.35,37.8797109281,132.28,82.345,5.28,82.5141044004,45.125,0,45.125,37.22,5.28,37.5926428972,132.26
2019-07-21 17:00:00,86.1245,4.68,86.2515617264,44.3345,0,44.3345,41.79,4.68,42.0512366049,132.17,85.7945,4.6,85.9177294291,44.3345,0,44.3345,41.46,4.6,41.7144051857,132.14
2019-07-21 17:30:00,89.647,4.96,89.784108889,40.117,0,40.117,49.53,4.96,49.7777309648,131.7,89.247,4.88,89.3803189131,40.117,0,40.117,49.13,4.88,49.3717662232,131.67
2019-07-21 18:00:00,91.239,4.74,91.3620420142,32.759,0,32.759,58.48,4.74,58.671781974,131.15,90.789,4.67,90.90902827,32.759,0,32.759,58.03,4.67,58.2176073023,131.13
2019-07-21 18:30:00,91.048,4.28,91.1485419741,27.628,0,27.628,63.42,4.28,63.564257252,130.95,90.548,4.21,90.6458184584,27.628,0,27.628,62.92,4.21,63.0606890226,130.93
2019-07-21 19:00:00,91.399,4.5600000000000005,91.5126810939,23.279,0,23.279,68.12,4.5600000000000005,68.2724541818,131.59,90.859,4.48,90.9693810081,23.279,0,23.279,67.58,4.48,67.728330852,131.56
2019-07-21 19:30:00,90.6745,4.2,90.77171889,15.1245,0,15.1245,75.55,4.2,75.6666538179,131.37,90.0845,4.11,90.1782082338,15.1245,0,15.1245,74.96,4.11,75.0725895384,131.35
2019-07-21 20:00:00,88.3525,3.33,88.415231472,9.7325,0,9.7325,78.62,3.33,78.69049053090001,131.56,87.7425,3.26,87.8030404158,9.7325,0,9.7325,78.01,3.26,78.0780871948,131.54
2019-07-21 20:30:00,87.48,2.81,87.5251192516,5.46,0,5.46,82.02,2.81,82.0681210946,131.69,86.84,2.74,86.8832158705,5.46,0,5.46,81.38,2.74,81.4261137474,131.66
2019-07-21 21:00:00,86.3485,2.19,86.3762672975,2.6185,0,2.6185,83.73,2.19,83.7586353757,131.4,85.7085,2.13,85.7349629512,2.6185,0,2.6185,83.09,2.13,83.1172966355,131.37
2019-07-21 21:30:00,85.74,1.96,85.7623996866,1.35,0,1.35,84.39,1.96,84.412757922,131.13,85.1,1.9,85.1212076982,1.35,0,1.35,83.75,1.9,83.7715494664,131.11
2019-07-21 22:00:00,85.254,1.62,85.269390264,1.324,0,1.324,83.93,1.62,83.9456330014,131.42,84.614,1.57,84.6285643031,1.324,0,1.324,83.29,1.57,83.3047957803,131.39
2019-07-21 22:30:00,82.5915,0.9,82.5964035068,1.3515000000000001,0,1.3515000000000001,81.24,0.9,81.244985076,131.65,81.9815,0.84,81.985803297,1.3515000000000001,0,1.3515000000000001,80.63,0.84,80.6343754239,131.62
2019-07-21 23:00:00,76.827,-0.51,76.8286927456,1.357,0,1.357,75.47,-0.51,75.4717231816,132.47,76.267,-0.55,76.2689831386,1.357,0,1.357,74.91,-0.55,74.9120190624,132.44
2019-07-21 23:30:00,71.6,-1.65,71.6190093481,1.4100000000000001,0,1.4100000000000001,70.19,-1.65,70.2093911097,132.92,71.08,-1.67,71.0996153295,1.4100000000000001,0,1.4100000000000001,69.67,-1.67,69.6900121969,132.9
2019-07-22 00:00:00,66.846,-2.85,66.9067277335,1.416,0,1.416,65.43,-2.85,65.4920407378,131.84,66.346,-2.89,66.4089136788,1.416,0,1.416,64.93,-2.89,64.9942843641,131.82
2019-07-22 00:30:00,64.9245,-3.09,64.9979907401,1.4445000000000001,0,1.4445000000000001,63.48,-3.09,63.5551610807,130.91,64.4545,-3.1,64.5290056506,1.4445000000000001,0,1.4445000000000001,63.01,-3.1,63.0862116472,130.91
2019-07-22 01:00:00,62.8155,-3.64,62.9208760289,1.4455,0,1.4455,61.37,-3.64,61.4778537361,131.13,62.3455,-3.65,62.4522527236,1.4455,0,1.4455,60.9,-3.65,61.0092820807,131.12
