Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-22 01:30:00,63.784,-3.5300000000000002,63.8816057719,1.454,0,1.454,62.33,-3.5300000000000002,62.4298790644,131.21,63.304,-3.56,63.4040220806,1.454,0,1.454,61.85,-3.56,61.9523696076,131.2
2019-07-22 02:00:00,62.6605,-3.61,62.7644036079,1.4705,0,1.4705,61.19,-3.61,61.2963963052,131.4,62.2005,-3.62,62.3057509404,1.4705,0,1.4705,60.73,-3.62,60.8377949962,131.4
2019-07-22 02:30:00,61.616,-3.8,61.7330661477,1.456,0,1.456,60.16,-3.8,60.2798938287,131.51,61.156,-3.81,61.2745659797,1.456,0,1.456,59.7,-3.81,59.8214518379,131.49
2019-07-22 03:00:00,60.8085,-4.0,60.9399185448,1.4185,0,1.4185,59.39,-4.0,59.5245503973,131.59,60.3485,-4.01,60.4815802724,1.4185,0,1.4185,58.93,-4.01,59.0662763343,131.59
2019-07-22 03:30:00,60.933,-3.59,61.0386647053,1.423,0,1.423,59.51,-3.59,59.6181868225,131.32,60.483,-3.6,60.5900428206,1.423,0,1.423,59.06,-3.6,59.1696172034,131.32
2019-07-22 04:00:00,60.935,-3.34,61.0264682331,1.395,0,1.395,59.54,-3.34,59.633607974,131.72,60.485,-3.36,60.5782537302,1.395,0,1.395,59.09,-3.36,59.1854517597,131.71
2019-07-22 04:30:00,61.457,-3.05,61.5326364542,1.417,0,1.417,60.04,-3.05,60.1174192726,132.1,60.987,-3.07,61.064220858,1.417,0,1.417,59.57,-3.07,59.6490553152,132.08
2019-07-22 05:00:00,62.273,-2.5300000000000002,62.3243726723,1.423,0,1.423,60.85,-2.5300000000000002,60.9025730163,132.55,61.803,-2.56,61.8559973568,1.423,0,1.423,60.38,-2.56,60.4342452588,132.53
2019-07-22 05:30:00,64.1015,-2.19,64.1388992909,1.4315,0,1.4315,62.67,-2.19,62.7082530454,132.41,63.6215,-2.21,63.6598724649,1.4315,0,1.4315,62.19,-2.21,62.2292551779,132.38
2019-07-22 06:00:00,66.8445,-1.23,66.8558156053,1.5045000000000002,0,1.5045000000000002,65.34,-1.23,65.3515761095,132.12,66.3345,-1.28,66.3468483822,1.5045000000000002,0,1.5045000000000002,64.83,-1.28,64.842634894,132.1
2019-07-22 06:30:00,74.7675,1.55,74.7835647469,3.0675,0,3.0675,71.7,1.55,71.7167518785,132.12,74.2175,1.51,74.2328593431,3.0675,0,3.0675,71.15,1.51,71.1660213866,132.1
2019-07-22 07:00:00,82.7595,4.5,82.8817521548,6.5495,0,6.5495,76.21,4.5,76.3427409778,131.67,82.1495,4.41,82.2677850088,6.5495,0,6.5495,75.6,4.41,75.7285157652,131.65
2019-07-22 07:30:00,90.854,7.5,91.1630370051,9.064,0,9.064,81.79,7.5,82.1331486064,130.59,90.224,7.38,90.5253256056,9.064,0,9.064,81.16,7.38,81.4948464628,130.56
2019-07-22 08:00:00,96.0,10.17,96.5371892071,13.03,0,13.03,82.97,10.17,83.5909672154,130.09,95.36,10.04,95.88707525,13.03,0,13.03,82.33,10.04,82.9399210272,130.06
2019-07-22 08:30:00,100.2095,13.35,101.0948385935,15.5195,0,15.5195,84.69,13.35,85.73574867,129.54,99.5695,13.21,100.4419704618,15.5195,0,15.5195,84.05,13.21,85.0817642036,129.51
2019-07-22 09:00:00,102.0775,14.92,103.1621171082,21.3275,0,21.3275,80.75,14.92,82.1168003517,129.18,101.4775,14.76,102.5453100159,21.3275,0,21.3275,80.15,14.76,81.4977306433,129.17
2019-07-22 09:30:00,102.6765,16.15,103.938857759,27.6365,0,27.6365,75.04,16.15,76.7582184525,129.18,102.1265,15.98,103.3691559521,27.6365,0,27.6365,74.49,15.98,76.1847786635,129.17
2019-07-22 10:00:00,102.7795,16.83,104.1483294165,28.7495,0,28.7495,74.03,16.83,75.9189686442,129.18,102.2295,16.67,103.5797256718,28.7495,0,28.7495,73.48,16.67,75.3471917194,129.17
2019-07-22 10:30:00,101.6485,16.37,102.9582170215,32.8385,0,32.8385,68.81,16.37,70.7304248538,129.35,101.1485,16.2,102.4375861305,32.8385,0,32.8385,68.31,16.2,70.2046729214,129.32
2019-07-22 11:00:00,101.514,16.72,102.8817311091,29.234,0,29.234,72.28,16.72,74.1886568149,129.17,100.964,16.55,102.311445088,29.234,0,29.234,71.73,16.55,73.6145053641,129.15
2019-07-22 11:30:00,101.931,17.32,103.3920265833,31.531,0,31.531,70.4,17.32,72.4992579272,129.43,101.411,17.14,102.8492611592,31.531,0,31.531,69.88,17.14,71.951330773,129.4
2019-07-22 12:00:00,102.1505,17.56,103.6488217504,35.1705,0,35.1705,66.98,17.56,69.2435845404,129.29,101.6305,17.38,103.1058821322,35.1705,0,35.1705,66.46,17.38,68.6949488682,129.26
2019-07-22 12:30:00,101.9415,17.9,103.5011083141,35.1215,0,35.1215,66.82,17.9,69.1760247485,129.38,101.4515,17.72,102.9874033669,35.1215,0,35.1215,66.33,17.72,68.656152674,129.38
2019-07-22 13:00:00,101.1135,17.7,102.6510101375,41.3535,0,41.3535,59.76,17.7,62.3261389788,129.66,100.6735,17.53,102.1883286009,41.3535,0,41.3535,59.32,17.53,61.8559883924,129.63
2019-07-22 13:30:00,98.576,16.39,99.9292743694,43.616,0,43.616,54.96,16.39,57.3518412956,130.2,98.146,16.21,99.4756322724,43.616,0,43.616,54.53,16.21,56.8883555748,130.15
2019-07-22 14:00:00,97.8835,16.34,99.2379724312,39.6435,0,39.6435,58.24,16.34,60.4887857375,130.28,97.4235,16.18,98.7579401985,39.6435,0,39.6435,57.78,16.18,60.0026732738,130.25
2019-07-22 14:30:00,97.027,16.46,98.413262973,41.267,0,41.267,55.76,16.46,58.138706556,130.13,96.597,16.29,97.9609335858,41.267,0,41.267,55.33,16.29,57.6781847842,130.11
2019-07-22 15:00:00,96.916,16.2,98.2606282089,39.606,0,39.606,57.31,16.2,59.5556554829,130.22,96.486,16.04,97.8101722522,39.606,0,39.606,56.88,16.04,59.0983586913,130.11
2019-07-22 15:30:00,96.2625,16.91,97.7364671259,43.5225,0,43.5225,52.74,16.91,55.3846160951,130.22,95.8725,16.73,97.3212677489,43.5225,0,43.5225,52.35,16.73,54.9583060147,130.2
2019-07-22 16:00:00,97.69,17.33,99.2152458043,43.01,0,43.01,54.68,17.33,57.3605378287,130.03,97.24,17.16,98.7425095893,43.01,0,43.01,54.23,17.16,56.8802118491,129.98
2019-07-22 16:30:00,100.1685,15.82,101.4100625789,36.9785,0,36.9785,63.19,15.82,65.1402218295,130.11,99.6385,15.65,100.8600673322,36.9785,0,36.9785,62.66,15.65,64.5848132304,130.07
2019-07-22 17:00:00,104.6895,14.9,105.7445100714,26.6595,0,26.6595,78.03,14.9,79.4398571247,129.77,104.0595,14.75,105.0996766896,26.6595,0,26.6595,77.4,14.75,78.7929089449,129.72
2019-07-22 17:30:00,107.763,14.16,108.6893268403,21.233,0,21.233,86.53,14.16,87.6809357842,131.29,107.083,14.01,107.9955970815,21.233,0,21.233,85.85,14.01,86.9856459423,131.24
2019-07-22 18:00:00,109.0905,13.47,109.9189614682,18.6605,0,18.6605,90.43,13.47,91.427708054,131.63,108.3905,13.32,109.2058738816,18.6605,0,18.6605,89.73,13.32,90.7132586781,131.56
2019-07-22 18:30:00,109.2815,12.84,110.0332306272,20.1715,0,20.1715,89.11,12.84,90.0303154499,131.45,108.5915,12.69,109.3304622338,20.1715,0,20.1715,88.42,12.69,89.3259900589,131.37
2019-07-22 19:00:00,108.06,12.38,108.7668515679,17.19,0,17.19,90.87,12.38,91.709439536,129.88,107.38,12.24,108.075353342,17.19,0,17.19,90.19,12.24,91.0167770249,129.83
2019-07-22 19:30:00,106.01,12.1,106.6983134825,11.03,0,11.03,94.98,12.1,95.7476391354,129.29,105.27,11.96,105.9472250698,11.03,0,11.03,94.24,11.96,94.9958904374,129.25
2019-07-22 20:00:00,103.269,11.22,103.8767286788,6.749,0,6.749,96.52,11.22,97.1699480292,129.29,102.529,11.1,103.1281040309,6.749,0,6.749,95.78,11.1,96.4210474948,129.18
2019-07-22 20:30:00,101.2005,10.58,101.7520397842,3.2205,0,3.2205,97.98,10.58,98.5495651944,129.37,100.4405,10.45,100.9826546504,3.2205,0,3.2205,97.22,10.45,97.7800127838,129.32
2019-07-22 21:00:00,98.764,9.47,99.2169773577,1.8940000000000001,0,1.8940000000000001,96.87,9.47,97.3317923394,129.37,98.024,9.36,98.4698643038,1.8940000000000001,0,1.8940000000000001,96.13,9.36,96.584607987,129.32
2019-07-22 21:30:00,97.1985,8.92,97.6069403385,1.3185,0,1.3185,95.88,8.92,96.2940330446,129.66,96.4685,8.81,96.8699519575,1.3185,0,1.3185,95.15,8.81,95.5569913716,129.62
2019-07-22 22:00:00,94.9,7.89,95.2274230461,1.28,0,1.28,93.62,7.89,93.951883962,130.2,94.21,7.79,94.5315196112,1.28,0,1.28,92.93,7.79,93.2559327871,130.15
2019-07-22 22:30:00,90.958,6.51,91.1906676366,1.308,0,1.308,89.65,6.51,89.8860534232,130.53,90.288,6.42,90.5159618189,1.308,0,1.308,88.98,6.42,89.2113042165,130.51
2019-07-22 23:00:00,84.2985,4.71,84.4299781017,1.3285,0,1.3285,82.97,4.71,83.103579947,131.28,83.6785,4.63,83.80649296,1.3285,0,1.3285,82.35,4.63,82.4800545587,131.25
2019-07-22 23:30:00,77.757,2.7199999999999998,77.8045593073,1.337,0,1.337,76.42,2.7199999999999998,76.4683908553,131.86,77.187,2.66,77.2328205428,1.337,0,1.337,75.85,2.66,75.8966277248,131.82
2019-07-23 00:00:00,72.996,1.7000000000000002,73.0157929218,1.336,0,1.336,71.66,1.7000000000000002,71.6801618302,132.13,72.456,1.6400000000000001,72.4745578531,1.336,0,1.336,71.12,1.6400000000000001,71.1389063734,132.11
2019-07-23 00:30:00,70.6355,0.6900000000000001,70.638870038,1.3555000000000001,0,1.3555000000000001,69.28,0.6900000000000001,69.2834359714,132.66,70.1155,0.64,70.118420834,1.3555000000000001,0,1.3555000000000001,68.76,0.64,68.7629784114,132.65
2019-07-23 01:00:00,68.3845,0.35000000000000003,68.3853956649,1.3245,0,1.3245,67.06,0.35000000000000003,67.0609133549,132.96,67.8745,0.30000000000000004,67.8751629851,1.3245,0,1.3245,66.55,0.30000000000000004,66.5506761799,132.95
2019-07-23 01:30:00,68.3635,-0.29,68.3641150915,1.3335,0,1.3335,67.03,-0.29,67.0306273281,133.12,67.8635,-0.34,67.8643517043,1.3335,0,1.3335,66.53,-0.34,66.5308687753,133.12
2019-07-23 02:00:00,66.7795,-0.75,66.783711489,1.2495,0,1.2495,65.53,-0.75,65.5342917868,132.49,66.2795,-0.79,66.284207925,1.2495,0,1.2495,65.03,-0.79,65.0347983775,132.48
2019-07-23 02:30:00,65.716,-1.06,65.7245483514,1.316,0,1.316,64.4,-1.06,64.4087230117,132.74,65.236,-1.09,65.2451055329,1.316,0,1.316,63.92,-1.09,63.9292929728,132.74
2019-07-23 03:00:00,64.894,-1.52,64.9117988967,1.254,0,1.254,63.64,-1.52,63.6581495176,133.07,64.404,-1.57,64.4231333917,1.254,0,1.254,63.15,-1.57,63.1695132164,133.05
2019-07-23 03:30:00,64.4985,-1.53,64.5166443815,1.2385,0,1.2385,63.26,-1.53,63.2784995081,132.9,64.0185,-1.56,64.037504185,1.2385,0,1.2385,62.78,-1.56,62.799378977800004,132.88
2019-07-23 04:00:00,64.0995,-1.7000000000000002,64.1220391149,1.2295,0,1.2295,62.87,-1.7000000000000002,62.8929797354,132.65,63.6295,-1.74,63.6532864057,1.2295,0,1.2295,62.4,-1.74,62.4242549014,132.64
2019-07-23 04:30:00,64.0385,-1.54,64.0570143095,1.2285,0,1.2285,62.81,-1.54,62.8288763229,132.65,63.5685,-1.58,63.5881324797,1.2285,0,1.2285,62.34,-1.58,62.3600192431,132.64
2019-07-23 05:00:00,64.4705,-1.48,64.487485377,1.2305,0,1.2305,63.24,-1.48,63.2573157824,132.79,63.9805,-1.51,63.9983162298,1.2305,0,1.2305,62.75,-1.51,62.7681654981,132.77
2019-07-23 05:30:00,66.1655,-1.29,66.1780740899,1.2155,0,1.2155,64.95,-1.29,64.9628093604,132.55,65.6655,-1.34,65.6791709011,1.2155,0,1.2155,64.45,-1.34,64.4639286733,132.55
2019-07-23 06:00:00,68.9295,-0.08,68.9295464242,1.5594999999999999,0,1.5594999999999999,67.37,-0.08,67.37004749889999,131.89,68.4095,-0.12,68.4096052485,1.5594999999999999,0,1.5594999999999999,66.85,-0.12,66.8501077037,131.88
2019-07-23 06:30:00,76.5855,2.38,76.6224719665,7.0955,0,7.0955,69.49,2.38,69.5307449982,133.12,76.0655,2.3,76.1002647187,7.0955,0,7.0955,68.97,2.3,69.0083393511,133.1
2019-07-23 07:00:00,82.488,3.9699999999999998,82.5834792437,12.158,0,12.158,70.33,3.9699999999999998,70.4419605065,132.85,81.948,3.88,82.03980195,12.158,0,12.158,69.79,3.88,69.8977717814,132.84
2019-07-23 07:30:00,90.001,7.27,90.2941465489,16.821,0,16.821,73.18,7.27,73.5402291266,131.84,89.441,7.16,89.7271312425,16.821,0,16.821,72.62,7.16,72.972117963,131.81
2019-07-23 08:00:00,95.176,10.79,95.785672603,17.616,0,17.616,77.56,10.79,78.3069454135,130.82,94.566,10.65,95.1638106425,17.616,0,17.616,76.95,10.65,77.683492455,130.81
2019-07-23 08:30:00,98.577,13.58,99.5079963068,26.907,0,26.907,71.67,13.58,72.945221228,129.24,98.067,13.43,98.9823286703,26.907,0,26.907,71.16,13.43,72.4162309155,129.22
2019-07-23 09:00:00,99.678,15.85,100.9303035961,40.358,0,40.358,59.32,15.85,61.4010170926,129.7,99.238,15.23,100.3998682469,40.358,0,40.358,58.88,15.23,60.8178205792,129.68
2019-07-23 09:30:00,98.5325,17.26,100.0328004019,50.9025,0,50.9025,47.63,17.26,50.6608774105,133.07,98.2025,17.09,99.6784786514,50.9025,0,50.9025,47.3,17.09,50.2927241259,133.07
2019-07-23 10:00:00,97.1465,19.12,99.010185649,59.6665,0,59.6665,37.48,19.12,42.0752278663,132.99,96.8865,18.93,98.7184824754,59.6665,0,59.6665,37.22,18.93,41.7573143293,132.98
2019-07-23 10:30:00,94.9855,19.97,97.0620734904,67.2055,0,67.2055,27.78,19.97,34.2129989916,132.91,94.8055,19.78,96.8469474493,67.2055,0,67.2055,27.6,19.78,33.9559773825,132.9
2019-07-23 11:00:00,93.8785,21.5,96.3089962685,73.4385,0,73.4385,20.44,21.5,29.6655288171,132.72,93.7485,21.3,96.1377722451,73.4385,0,73.4385,20.31,21.3,29.431039737,132.71
2019-07-23 11:30:00,93.904,22.85,96.6441085426,78.964,0,78.964,14.94,22.85,27.3006611642,132.45,93.794,22.65,96.4900872422,78.964,0,78.964,14.83,22.65,27.0730751855,132.44
2019-07-23 12:00:00,93.14,23.72,96.1129439774,82.08,0,82.08,11.06,23.72,26.1717786939,132.12,93.07,23.5,95.9910146837,82.08,0,82.08,10.99,23.5,25.9428236705,132.1
2019-07-23 12:30:00,93.059,23.97,96.0965055608,84.339,0,84.339,8.72,23.97,25.5068481001,132.12,92.989,23.76,95.9765165079,84.339,0,84.339,8.65,23.76,25.2855709843,132.1
2019-07-23 13:00:00,93.7195,23.76,96.6844469408,84.4095,0,84.4095,9.31,23.76,25.5188890824,132.25,93.6495,23.55,96.5651663399,84.4095,0,84.4095,9.24,23.55,25.29782797,132.22
2019-07-23 13:30:00,96.085,21.86,98.5402802158,71.855,0,71.855,24.23,21.86,32.633609975,132.52,95.845,21.67,98.26419961,71.855,0,71.855,23.99,21.67,32.3281456319,132.51
2019-07-23 14:00:00,94.612,20.92,96.897249414,68.562,0,68.562,26.05,20.92,33.4103112826,132.52,94.452,20.72,96.6979767317,68.562,0,68.562,25.89,20.72,33.1603754502,132.51
2019-07-23 14:30:00,93.97,22.51,96.6284688899,73.52,0,73.52,20.45,22.51,30.4122113632,132.65,93.78,22.31,96.3972224704,73.52,0,73.52,20.26,22.31,30.1364181681,132.61
2019-07-23 15:00:00,94.952,21.76,97.4134482708,65.942,0,65.942,29.01,21.76,36.2640000552,132.74,94.732,21.56,97.1544410925,65.942,0,65.942,28.79,21.56,35.9680093972,132.72
2019-07-23 15:30:00,93.5775,20.92,95.8874074436,62.7075,0,62.7075,30.87,20.92,37.29079377,132.83,93.3375,20.73,95.6118287988,62.7075,0,62.7075,30.63,20.73,36.9855350103,132.81
2019-07-23 16:00:00,95.1035,19.47,97.0760352108,62.8535,0,62.8535,32.25,19.47,37.6715197464,132.94,94.8735,19.28,96.8127026906,62.8535,0,62.8535,32.02,19.28,37.3764471292,132.91
2019-07-23 16:30:00,100.0795,18.91,101.8503530689,46.8295,0,46.8295,53.25,18.91,56.5079693495,132.82,99.5795,18.72,101.3238136878,46.8295,0,46.8295,52.75,18.72,55.9732159162,132.78
2019-07-23 17:00:00,107.881,17.12,109.2309688733,26.241,0,26.241,81.64,17.12,83.4157299315,132.82,107.221,16.93,108.5493792751,26.241,0,26.241,80.98,16.93,82.7308001895,132.78
2019-07-23 17:30:00,111.6165,16.6,112.8441539126,19.2065,0,19.2065,92.41,16.6,93.8891266335,132.45,110.8965,16.41,112.1040668854,19.2065,0,19.2065,91.69,16.41,93.1468958152,132.41
2019-07-23 18:00:00,111.393,15.2,112.4252660615,21.833,0,21.833,89.56,15.2,90.8407045327,132.93,110.733,15.04,111.7497153867,21.833,0,21.833,88.9,15.04,90.1632497196,132.88
2019-07-23 18:30:00,108.6705,13.71,109.5319207823,24.4205,0,24.4205,84.25,13.71,85.3582251456,133.55,108.0605,13.54,108.9054785594,24.4205,0,24.4205,83.64,13.54,84.728868752,133.51
2019-07-23 19:00:00,105.697,12.77,106.4656221933,27.397,0,27.397,78.3,12.77,79.3345000614,133.55,105.117,12.63,105.8730399535,27.397,0,27.397,77.72,12.63,78.7395408927,133.51
2019-07-23 19:30:00,103.962,11.84,104.6340434276,21.002,0,21.002,82.96,11.84,83.8006396157,133.27,103.332,12.17,104.0461970665,21.002,0,21.002,82.33,12.17,83.2246225585,133.23
2019-07-23 20:00:00,102.728,12.08,103.4358177035,14.348,0,14.348,88.38,12.08,89.2017421355,129.6,102.038,11.92,102.7318832885,14.348,0,14.348,87.69,11.92,88.4964547312,129.56
2019-07-23 20:30:00,100.4645,11.25,101.0924243465,8.2245,0,8.2245,92.24,11.25,92.9235174754,129.6,99.7545,11.09,100.3690608218,8.2245,0,8.2245,91.53,11.09,92.1993980458,129.56
2019-07-23 21:00:00,99.6525,11.55,100.3196055427,3.5825,0,3.5825,96.07,11.55,96.7618075482,129.31,98.9025,11.42,99.5596349243,3.5825,0,3.5825,95.32,11.42,96.0016604023,129.28
2019-07-23 21:30:00,99.0595,11.09,99.6783458944,3.0095,0,3.0095,96.05,11.09,96.6881099205,129.48,98.3195,10.94,98.9262739632,3.0095,0,3.0095,95.31,10.94,95.9358103109,129.45
2019-07-23 22:00:00,97.972,10.8,98.5654746044,1.332,0,1.332,96.64,10.8,97.2416042648,129.39,97.252,10.66,97.8344883157,1.332,0,1.332,95.92,10.66,96.5105279231,129.37
2019-07-23 22:30:00,93.3705,8.62,93.7675565974,0.9205000000000001,0,0.9205000000000001,92.45,8.62,92.8509929942,129.94,92.6705,8.51,93.060419461,0.9205000000000001,0,0.9205000000000001,91.75,8.51,92.143814768,129.92
2019-07-23 23:00:00,87.005,6.95,87.2821432196,0.915,0,0.915,86.09,6.95,86.3700793099,130.32,86.365,6.85,86.636226401,0.915,0,0.915,85.45,6.85,85.7241214595,130.29
2019-07-23 23:30:00,80.6785,5.06,80.8370209882,0.9085000000000001,0,0.9085000000000001,79.77,5.06,79.9303227818,130.87,80.0785,4.98,80.2332011218,0.9085000000000001,0,0.9085000000000001,79.17,4.98,79.3264728826,130.84
2019-07-24 00:00:00,76.1315,3.6,76.2165683579,0.9115000000000001,0,0.9115000000000001,75.22,3.6,75.3060980267,131.33,75.5615,3.52,75.6434444103,0.9115000000000001,0,0.9115000000000001,74.65,3.52,74.7329438735,131.32
2019-07-24 00:30:00,73.17,2.61,73.2165350177,0.91,0,0.91,72.26,2.61,72.3071206729,131.64,72.62,2.5300000000000002,72.6640578278,0.91,0,0.91,71.71,2.5300000000000002,71.7546165762,131.63
2019-07-24 01:00:00,70.9615,2.18,70.9949778664,0.9115000000000001,0,0.9115000000000001,70.05,2.18,70.0839132754,131.51,70.4415,2.11,70.4730943144,0.9115000000000001,0,0.9115000000000001,69.53,2.11,69.5620083091,131.51
2019-07-24 01:30:00,71.0115,2.03,71.0405097972,0.9215000000000001,0,0.9215000000000001,70.09,2.03,70.1193910413,131.51,70.4815,1.97,70.509025963,0.9215000000000001,0,0.9215000000000001,69.56,1.97,69.5878904695,131.51
2019-07-24 02:00:00,69.757,1.77,69.7794521976,0.927,0,0.927,68.83,1.77,68.8527544838,131.69,69.227,1.7000000000000002,69.2478702127,0.927,0,0.927,68.3,1.7000000000000002,68.321153386,131.69
2019-07-24 02:30:00,68.2375,1.1400000000000001,68.2470219588,0.9275,0,0.9275,67.31,1.1400000000000001,67.3196531482,132.62,67.7275,1.08,67.7361104305,0.9275,0,0.9275,66.8,1.08,66.8087299685,132.62
2019-07-24 03:00:00,66.606,0.58,66.6085252502,0.926,0,0.926,65.68,0.58,65.6825608514,132.76,66.106,0.53,66.1081245839,0.926,0,0.926,65.18,0.53,65.1821547665,132.75
2019-07-24 03:30:00,66.3195,0.51,66.3214609327,0.9295,0,0.9295,65.39,0.51,65.391988806,132.85,65.8295,0.45,65.8310380463,0.9295,0,0.9295,64.9,0.45,64.9015600737,132.85
2019-07-24 04:00:00,65.999,0.21,65.9993340951,0.919,0,0.919,65.08,0.21,65.0803388129,132.94,65.499,0.14,65.4991496204,0.919,0,0.919,64.58,0.14,64.5801517496,132.94
2019-07-24 04:30:00,66.1115,0.14,66.1116482343,1.4115,0,1.4115,64.7,0.14,64.7001514681,132.78,65.6215,0.08,65.6215487645,1.4115,0,1.4115,64.21,0.08,64.2100498365,132.78
2019-07-24 05:00:00,66.639,-0.11,66.6390907876,3.539,0,3.539,63.1,-0.11,63.1000958795,133.26,66.149,-0.17,66.1492184459,3.539,0,3.539,62.61,-0.17,62.6102307934,133.26
2019-07-24 05:30:00,68.2335,0.12,68.2336055199,3.5335,0,3.5335,64.7,0.12,64.7001112827,132.94,67.7435,0.08,67.743547237,3.5335,0,3.5335,64.21,0.08,64.2100498365,132.94
2019-07-24 06:00:00,70.692,0.76,70.6960852099,3.782,0,3.782,66.91,0.76,66.9143161065,132.72,70.172,0.7000000000000001,70.1754913342,3.782,0,3.782,66.39,0.7000000000000001,66.3936902122,132.71
2019-07-24 06:30:00,77.505,3.62,77.5894930065,5.305,0,5.305,72.2,3.62,72.2906937302,132.11,76.945,3.5300000000000002,77.0259302118,5.305,0,5.305,71.64,3.5300000000000002,71.7269161473,132.09
2019-07-24 07:00:00,83.4665,6.33,83.7061856869,7.9765,0,7.9765,75.49,6.33,75.7549272325,132.11,82.8765,6.22,83.1095821927,7.9765,0,7.9765,74.9,6.22,75.1578232788,132.09
2019-07-24 07:30:00,90.134,9.71,90.6555131032,12.464,0,12.464,77.67,9.71,78.274599967,130.69,89.554,9.57,90.0638874133,12.464,0,12.464,77.09,9.57,77.6817417415,130.67
2019-07-24 08:00:00,94.212,11.35,94.8932212753,23.532,0,23.532,70.68,11.35,71.5855076115,130.97,93.682,11.2,94.3491235995,23.532,0,23.532,70.15,11.2,71.0384578943,130.96
2019-07-24 08:30:00,97.6505,13.42,98.5683344196,30.3305,0,30.3305,67.32,13.42,68.6445831803,130.63,97.1705,13.26,98.0710643883,30.3305,0,30.3305,66.84,13.26,68.1425946087,130.62
2019-07-24 09:00:00,98.2305,15.56,99.4552398331,45.0905,0,45.0905,53.14,15.56,55.3712307972,130.22,97.8405,15.38,99.0419499013,45.0905,0,45.0905,52.75,15.38,54.9464002461,130.22
2019-07-24 09:30:00,98.315,17.39,99.8411304273,50.425,0,50.425,47.89,17.39,50.9496241399,130.22,97.955,17.2,99.4536174556,50.425,0,50.425,47.53,17.2,50.5464232167,130.22
2019-07-24 10:00:00,96.786,19.22,98.6759251084,60.546,0,60.546,36.24,19.22,41.0212871568,130.15,96.536,19.02,98.391868038,60.546,0,60.546,35.99,19.02,40.7067623375,130.14
2019-07-24 10:30:00,94.207,19.76,96.2570332443,69.897,0,69.897,24.31,19.76,31.3278422493,130.23,94.057,19.56,96.069312733,69.897,0,69.897,24.16,19.56,31.0853534643,130.23
2019-07-24 11:00:00,92.48,21.79,95.0123912971,81.99,0,81.99,10.49,21.79,24.1835522618,129.87,92.41,21.57,94.8940092946,81.99,0,81.99,10.42,21.57,23.9549848675,129.87
2019-07-24 11:30:00,90.6395,23.27,93.5789071332,87.8595,0,87.8595,2.7800000000000002,23.27,23.4354709788,129.87,90.6495,23.05,93.5341346795,87.8595,0,87.8595,2.79,23.05,23.2182385206,129.87
2019-07-24 12:00:00,90.7885,24.31,93.9868492516,86.8885,0,86.8885,3.9,24.31,24.6208468579,129.5,90.7385,24.08,93.8792936821,86.8885,0,86.8885,3.85,24.08,24.3858340026,129.5
2019-07-24 12:30:00,92.9315,23.56,95.8714623454,79.8415,0,79.8415,13.09,23.56,26.9522114121,129.39,92.8115,23.35,95.7036939321,79.8415,0,79.8415,12.97,23.35,26.7103612855,129.39
2019-07-24 13:00:00,92.8615,23.65,95.8257829723,79.4615,0,79.4615,13.4,23.65,27.1823931985,129.39,92.7315,23.44,95.6481295805,79.4615,0,79.4615,13.27,23.44,26.9355991209,129.39
2019-07-24 13:30:00,91.9185,21.8,94.4682520334,79.2885,0,79.2885,12.63,21.8,25.1943823103,129.84,91.8585,21.6,94.3638915171,79.2885,0,79.2885,12.57,21.6,24.991296485,129.84
2019-07-24 14:00:00,89.9945,23.12,92.9168683838,82.4745,0,82.4745,7.52,23.12,24.3122356027,129.7,89.9245,22.91,92.7970031857,82.4745,0,82.4745,7.45,22.91,24.0908820926,129.7
2019-07-24 14:30:00,89.984,22.77,92.8202195429,79.724,0,79.724,10.26,22.77,24.9747972965,129.24,89.894,22.56,92.6816315998,79.724,0,79.724,10.17,22.56,24.7463633692,129.23
2019-07-24 15:00:00,90.5115,21.25,92.9725450456,72.0415,0,72.0415,18.47,21.25,28.1549889007,129.34,90.3515,21.05,92.7712027099,72.0415,0,72.0415,18.31,21.05,27.8990788378,129.34
2019-07-24 15:30:00,92.825,19.64,94.8799779985,65.195,0,65.195,27.63,19.64,33.8990634089,129.7,92.585,19.45,94.6059444485,65.195,0,65.195,27.39,19.45,33.59337137,129.68
2019-07-24 16:00:00,96.735,18.16,98.4248232155,51.375,0,51.375,45.36,18.16,48.8601596395,129.7,96.355,17.96,98.0145276222,51.375,0,51.375,44.98,17.96,48.4330672165,129.68
2019-07-24 16:30:00,99.7615,17.2,101.2333783011,45.4015,0,45.4015,54.36,17.2,57.016222253,129.7,99.3315,17.03,100.78079079,45.4015,0,45.4015,53.93,17.03,56.5549803289,129.68
2019-07-24 17:00:00,102.9595,15.95,104.1876246982,38.5295,0,38.5295,64.43,15.95,66.3749003766,129.7,102.4595,15.78,103.6675336846,38.5295,0,38.5295,63.93,15.78,65.8487152494,129.68
2019-07-24 17:30:00,103.0865,14.5,104.1012799261,38.1965,0,38.1965,64.89,14.5,66.4903158362,130.11,102.6065,14.33,103.6023298109,38.1965,0,38.1965,64.41,14.33,65.9848240128,130.09
2019-07-24 18:00:00,103.0385,13.97,103.9812164876,38.2985,0,38.2985,64.74,13.97,66.2301177713,130.23,102.5085,13.81,103.4345622713,38.2985,0,38.2985,64.21,13.81,65.6783084435,130.2
2019-07-24 18:30:00,105.365,13.02,106.1663959311,27.205,0,27.205,78.16,13.02,79.2370241743,130.15,104.755,12.86,105.541411896,27.205,0,27.205,77.55,12.86,78.6090459171,130.12
2019-07-24 19:00:00,104.3035,12.07,104.9995476764,25.7535,0,25.7535,78.55,12.07,79.4719283773,130.22,103.7035,11.93,104.3874552437,25.7535,0,25.7535,77.95,11.93,78.8576400864,130.2
2019-07-24 19:30:00,101.5875,10.97,102.1780850097,20.8275,0,20.8275,80.76,10.97,81.5016472226,129.46,100.9775,10.83,101.556606906,20.8275,0,20.8275,80.15,10.83,80.8783741182,129.4
2019-07-24 20:00:00,99.89,10.69,100.4603812455,15.71,0,15.71,84.18,10.69,84.8560457481,129.18,99.23,10.56,99.7903126561,15.71,0,15.71,83.52,10.56,84.1849392706,129.14
2019-07-24 20:30:00,98.743,10.67,99.3178178828,7.563,0,7.563,91.18,10.67,91.8021857038,129.48,98.033,10.53,98.5969065894,7.563,0,7.563,90.47,10.53,91.0807432996,129.45
2019-07-24 21:00:00,97.2055,9.64,97.6823363267,7.3755,0,7.3755,89.83,9.64,90.3457718989,129.87,96.5155,9.5,96.9819145008,7.3755,0,7.3755,89.14,9.5,89.6447968373,129.86
2019-07-24 21:30:00,96.362,9.12,96.7926104824,5.662,0,5.662,90.7,9.12,91.1573606463,129.28,95.672,9.0,96.0943889309,5.662,0,5.662,90.01,9.0,90.4588309675,129.26
2019-07-24 22:00:00,95.7415,8.89,96.1533510713,4.3515,0,4.3515,91.39,8.89,91.8213711507,129.48,95.0615,8.77,95.4651857079,4.3515,0,4.3515,90.71,8.77,91.1329633009,129.47
2019-07-24 22:30:00,91.474,7.33,91.7672140582,4.334,0,4.334,87.14,7.33,87.4477472551,130.34,90.824,7.23,91.1113158504,4.334,0,4.334,86.49,7.23,86.7916643463,130.32
2019-07-24 23:00:00,85.6745,6.05,85.8878480942,4.3445,0,4.3445,81.33,6.05,81.5547141495,130.84,85.0645,5.94,85.2716410083,4.3445,0,4.3445,80.72,5.94,80.9382604211,130.82
2019-07-24 23:30:00,79.5455,3.98,79.6450059341,1.4255,0,1.4255,78.12,3.98,78.2213193445,131.56,78.9455,3.91,79.0422676183,1.4255,0,1.4255,77.52,3.91,77.6185448202,131.56
2019-07-25 00:00:00,74.425,2.45,74.4653149124,1.165,0,1.165,73.26,2.45,73.3009556554,132.16,73.895,2.37,73.9329961857,1.165,0,1.165,72.73,2.37,72.768604494,132.14
2019-07-25 00:30:00,71.5815,1.45,71.5961845509,1.1615,0,1.1615,70.42,1.45,70.4349267054,132.4,71.0515,1.4,71.0652914738,1.1615,0,1.1615,69.89,1.4,69.9040206283,132.39
2019-07-25 01:00:00,69.2035,0.8300000000000001,69.2084771704,1.2335,0,1.2335,67.97,0.8300000000000001,67.975067488,132.72,68.6835,0.77,68.6878160393,1.2335,0,1.2335,67.45,0.77,67.4543949643,132.72
2019-07-25 01:30:00,69.2725,0.49,69.2742329893,1.4325,0,1.4325,67.84,0.49,67.8417695819,132.87,68.7625,0.45,68.7639724438,1.4325,0,1.4325,67.33,0.45,67.3315037705,132.87
2019-07-25 02:00:00,67.709,0.03,67.7090066461,1.419,0,1.419,66.29,0.03,66.2900067884,133.07,67.199,-0.03,67.1990066965,1.419,0,1.419,65.78,-0.03,65.780006841,133.07
2019-07-25 02:30:00,66.225,-0.42,66.2263318099,1.455,0,1.455,64.77,-0.42,64.7713617272,133.26,65.735,-0.47000000000000003,65.7366802098,1.455,0,1.455,64.28,-0.47000000000000003,64.2817182409,133.26
2019-07-25 03:00:00,64.8025,-1.49,64.8196274769,1.4125,0,1.4125,63.39,-1.49,63.407509019,133.62,64.3125,-1.54,64.3309354529,1.4125,0,1.4125,62.9,-1.54,62.918849322,133.62
2019-07-25 03:30:00,64.6555,-1.4100000000000001,64.6708727346,1.4555,0,1.4555,63.2,-1.4100000000000001,63.2157266825,133.47,64.1755,-1.45,64.1918787718,1.4555,0,1.4555,62.72,-1.45,62.7367587623,133.46
2019-07-25 04:00:00,64.6425,-1.4,64.6576585274,1.4325,0,1.4325,63.21,-1.4,63.2255019751,133.47,64.1725,-1.45,64.1888795373,1.4325,0,1.4325,62.74,-1.45,62.7567534214,133.46
2019-07-25 04:30:00,64.6605,-1.13,64.670373126,1.4405000000000001,0,1.4405000000000001,63.22,-1.13,63.2300980546,132.97,64.1805,-1.18,64.191346615,1.4405000000000001,0,1.4405000000000001,62.74,-1.18,62.751095608,132.96
2019-07-25 05:00:00,65.3655,-0.99,65.3729966443,1.4455,0,1.4455,63.92,-0.99,63.9276661548,133.3,64.8755,-1.03,64.8836759151,1.4455,0,1.4455,63.43,-1.03,63.4383622109,133.29
2019-07-25 05:30:00,66.923,-0.62,66.9258718957,1.433,0,1.433,65.49,-0.62,65.4929347335,133.15,66.413,-0.68,66.4164811549,1.433,0,1.433,64.98,-0.68,64.9835579204,133.13
2019-07-25 06:00:00,69.218,0.46,69.2195284873,1.9380000000000002,0,1.9380000000000002,67.28,0.46,67.2815725143,132.68,68.698,0.4,68.6991645073,1.9380000000000002,0,1.9380000000000002,66.76,0.4,66.7611983116,132.66
2019-07-25 06:30:00,76.395,3.41,76.4710672411,3.545,0,3.545,72.85,3.41,72.9297648426,132.68,75.835,3.32,75.907638779,3.545,0,3.545,72.29,3.32,72.3661972194,132.66
2019-07-25 07:00:00,82.3315,6.01,82.5505662746,6.1315,0,6.1315,76.2,6.01,76.4366410827,132.07,81.7415,5.9,81.9541507323,6.1315,0,6.1315,75.61,5.9,75.8398450684,132.05
2019-07-25 07:30:00,89.681,9.27,90.1588301887,11.321,0,11.321,78.36,9.27,78.9064160889,131.04,89.081,9.13,89.5476491093,11.321,0,11.321,77.76,9.13,78.294153677,131.02
2019-07-25 08:00:00,94.537,12.53,95.3637523853,18.957,0,18.957,75.58,12.53,76.6116002966,130.17,93.977,12.37,94.7876227627,18.957,0,18.957,75.02,12.37,76.0330013876,130.16
2019-07-25 08:30:00,98.192,15.5,99.4078410589,27.582,0,27.582,70.61,15.5,72.2912311418,129.76,97.652,15.33,98.8479742028,27.582,0,27.582,70.07,15.33,71.7273574029,129.75
2019-07-25 09:00:00,100.484,17.91,102.0676361831,36.494,0,36.494,63.99,17.91,66.4491399493,129.38,100.014,17.71,101.5698985724,36.494,0,36.494,63.52,17.71,65.9426606985,129.37
2019-07-25 09:30:00,100.4315,19.14,102.2390619688,43.1215,0,43.1215,57.31,19.14,60.4216492658,129.48,100.0115,18.95,101.7909752004,43.1215,0,43.1215,56.89,18.95,59.9631103263,129.48
2019-07-25 10:00:00,99.1175,20.11,101.136990791,53.3575,0,53.3575,45.76,20.11,49.9838944061,129.41,98.8075,19.91,100.7935025498,53.3575,0,53.3575,45.45,19.91,49.6196594104,129.48
2019-07-25 10:30:00,96.929,21.35,99.2524737274,64.159,0,64.159,32.77,21.35,39.1113206118,129.41,96.699,21.14,98.9828076031,64.159,0,64.159,32.54,21.14,38.8040101021,129.39
2019-07-25 11:00:00,95.8945,22.2,98.4306615352,63.2645,0,63.2645,32.63,22.2,39.4658954035,129.24,95.6345,21.99,98.1301059321,63.2645,0,63.2645,32.37,21.99,39.1328123191,129.24
2019-07-25 11:30:00,95.673,23.58,98.5359798703,67.843,0,67.843,27.83,23.58,36.4763663212,129.24,95.473,23.36,98.2892838971,67.843,0,67.843,27.63,23.36,36.1815768037,129.24
2019-07-25 12:00:00,95.2115,23.91,98.1678044587,71.8215,0,71.8215,23.39,23.91,33.4481718484,129.24,95.0215,23.68,97.9276664802,71.8215,0,71.8215,23.2,23.68,33.1509034568,129.24
2019-07-25 12:30:00,97.253,22.98,99.9311083147,65.643,0,65.643,31.61,22.98,39.080333929,129.17,97.003,22.77,99.639625195,65.643,0,65.643,31.36,22.77,38.7546448829,129.15
2019-07-25 13:00:00,96.7185,23.12,99.4434645527,68.5485,0,68.5485,28.17,23.12,36.442877219,129.17,96.5185,22.9,99.1979376915,68.5485,0,68.5485,27.97,22.9,36.1487330345,129.15
2019-07-25 13:30:00,93.0745,22.8,95.8264188533,74.1945,0,74.1945,18.88,22.8,29.6022701832,129.4,92.9245,22.58,95.6285475172,74.1945,0,74.1945,18.73,22.58,29.3371658481,129.39
2019-07-25 14:00:00,92.4485,23.21,95.3175180764,73.9585,0,73.9585,18.49,23.21,29.6746390037,129.24,92.2985,23.01,95.1234629429,73.9585,0,73.9585,18.34,23.01,29.424746388,129.22
2019-07-25 14:30:00,91.752,23.83,94.796088548,75.402,0,75.402,16.35,23.83,28.8996781989,129.13,91.632,23.6,94.6223199039,75.402,0,75.402,16.23,23.6,28.6421525029,129.12
2019-07-25 15:00:00,92.1865,23.25,95.0731996004,73.0365,0,73.0365,19.15,23.25,30.121171956,128.95,92.0165,23.04,94.8571445504,73.0365,0,73.0365,18.98,23.04,29.8509966333,128.94
2019-07-25 15:30:00,93.3345,23.15,96.162629905,70.3445,0,70.3445,22.99,23.15,32.6261030465,132.47,93.1345,22.48,95.8091096413,70.3445,0,70.3445,22.79,22.48,32.0114745052,132.45
2019-07-25 16:00:00,93.8995,22.27,96.5042434313,70.0695,0,70.0695,23.83,22.27,32.6162812105,133.09,93.6995,22.06,96.2613105056,70.0695,0,70.0695,23.63,22.06,32.3267768266,133.06
2019-07-25 16:30:00,96.92,19.8,98.9218196355,62.24,0,62.24,34.68,19.8,39.9342259221,133.33,96.62,19.61,98.5899411705,62.24,0,62.24,34.38,19.61,39.5794959543,133.3
2019-07-25 17:00:00,102.581,17.78,104.1104699874,47.111,0,47.111,55.47,17.78,58.2498866952,133.33,102.141,17.6,103.646243931,47.111,0,47.111,55.03,17.6,57.7759543409,133.3
2019-07-25 17:30:00,104.378,15.74,105.5581095132,39.988,0,39.988,64.39,15.74,66.2858936728,133.33,103.878,15.57,105.0383919527,39.988,0,39.988,63.89,15.57,65.7598433696,133.3
2019-07-25 18:00:00,104.765,14.92,105.8220753198,35.985,0,35.985,68.78,14.92,70.3796476263,133.44,104.245,14.75,105.2833440056,35.985,0,35.985,68.26,14.75,69.8354501668,133.4
2019-07-25 18:30:00,104.0805,13.86,104.999286094,33.8905,0,33.8905,70.19,13.86,71.5453401697,131.51,103.5605,14.17,104.5254326002,33.8905,0,33.8905,69.67,14.17,71.0963979397,131.46
2019-07-25 19:00:00,104.165,13.86,105.0830472769,27.505,0,27.505,76.66,13.86,77.9028574572,129.32,103.555,13.7,104.4573024015,27.505,0,27.505,76.05,13.7,77.2741386235,129.27
2019-07-25 19:30:00,103.0025,13.13,103.8359856035,20.6625,0,20.6625,82.34,13.13,83.380288438,129.4,102.3825,12.98,103.2020189059,20.6625,0,20.6625,81.72,12.98,82.7444185429,129.37
2019-07-25 20:00:00,101.276,12.64,102.0617351214,14.676,0,14.676,86.6,12.64,87.517595945,129.54,100.596,12.48,101.3671821449,14.676,0,14.676,85.92,12.48,86.821637856,129.47
2019-07-25 20:30:00,98.6955,12.01,99.4235476145,7.6455,0,7.6455,91.05,12.01,91.8386770375,129.1,98.0155,11.85,98.7292294118,7.6455,0,7.6455,90.37,11.85,91.1436196341,129.05
2019-07-25 21:00:00,97.271,11.16,97.9091060168,5.561,0,5.561,91.71,11.16,92.3865233679,129.19,96.571,11.02,97.1977285794,5.561,0,5.561,91.01,11.02,91.6747538857,129.15
2019-07-25 21:30:00,97.0505,11.02,97.6741519044,4.6705,0,4.6705,92.38,11.02,93.03496547,129.32,96.3405,10.88,96.9529078483,4.6705,0,4.6705,91.67,10.88,92.3133971859,129.29
2019-07-25 22:00:00,97.0135,10.74,97.6061820903,4.7135,0,4.7135,92.3,10.74,92.9227507126,129.51,96.3235,10.6,96.9049877573,4.7135,0,4.7135,91.61,10.6,92.2212128526,129.47
2019-07-25 22:30:00,93.059,9.21,93.5136438227,4.659,0,4.659,88.4,9.21,88.8784793974,129.84,92.399,9.08,92.844071437,4.659,0,4.659,87.74,9.08,88.2085823489,129.82
2019-07-25 23:00:00,87.1775,7.54,87.5029605571,4.7675,0,4.7675,82.41,7.54,82.7542125816,130.39,86.5875,7.43,86.9056963395,4.7675,0,4.7675,81.82,7.43,82.1566631503,130.36
2019-07-25 23:30:00,81.4545,5.37,81.6313204,1.4845000000000002,0,1.4845000000000002,79.97,5.37,80.150095446,131.41,80.8445,5.27,81.016085318,1.4845000000000002,0,1.4845000000000002,79.36,5.27,79.5347879861,131.4
2019-07-26 00:00:00,76.45,4.11,76.5603983793,1.3599999999999999,0,1.3599999999999999,75.09,4.11,75.2023949087,131.78,75.89,4.03,75.9969275695,1.3599999999999999,0,1.3599999999999999,74.53,4.03,74.6388759294,131.76
2019-07-26 00:30:00,73.1885,2.8,73.2420407433,1.3685,0,1.3685,71.82,2.8,71.8745601726,132.16,72.6685,2.7199999999999998,72.7193873204,1.3685,0,1.3685,71.3,2.7199999999999998,71.3518633254,132.15
2019-07-26 01:00:00,70.345,2.27,70.3816163852,1.405,0,1.405,68.94,2.27,68.9773622285,132.44,69.825,2.2,69.8596494766,1.405,0,1.405,68.42,2.2,68.4553606374,132.43
2019-07-26 01:30:00,70.1005,1.35,70.113497989,1.4505,0,1.4505,68.65,1.35,68.6632725698,132.9,69.5905,1.28,69.6022707262,1.4505,0,1.4505,68.14,1.28,68.1520212466,132.9
2019-07-26 02:00:00,68.4,0.6900000000000001,68.4034801746,1.43,0,1.43,66.97,0.6900000000000001,66.9735544823,133.04,67.9,0.62,67.9028305743,1.43,0,1.43,66.47,0.62,66.4728914671,133.03
2019-07-26 02:30:00,67.0235,0.23,67.0238946365,1.4435,0,1.4435,65.58,0.23,65.5804033229,133.42,66.5335,0.17,66.5337171835,1.4435,0,1.4435,65.09,0.17,65.0902219999,133.42
2019-07-26 03:00:00,65.765,-0.06,65.7650273702,1.415,0,1.415,64.35,-0.06,64.350027972,133.63,65.285,-0.12,65.2851102856,1.415,0,1.415,63.87,-0.12,63.8701127289,133.63
2019-07-26 03:30:00,65.4345,-0.01,65.4345007641,1.4145,0,1.4145,64.02,-0.01,64.020000781,133.63,64.9445,-0.02,64.9445030796,1.4145,0,1.4145,63.53,-0.02,63.5300031481,133.63
2019-07-26 04:00:00,64.984,-0.21,64.9843393134,1.4140000000000001,0,1.4140000000000001,63.57,-0.21,63.5703468608,133.63,64.514,-0.28,64.5146076172,1.4140000000000001,0,1.4140000000000001,63.1,-0.28,63.1006212331,133.63
2019-07-26 04:30:00,65.2635,-0.35000000000000003,65.2644384964,1.3835,0,1.3835,63.88,-0.35000000000000003,63.8809588219,133.63,64.7735,-0.43,64.7749272655,1.3835,0,1.3835,63.39,-0.43,63.3914584152,133.63
2019-07-26 05:00:00,65.35,-0.2,65.3503060437,1.29,0,1.29,64.06,-0.2,64.0603122065,133.63,64.88,-0.24,64.8804438949,1.29,0,1.29,63.59,-0.24,63.5904528998,133.63
2019-07-26 05:30:00,66.9855,0.39,66.9866353107,1.2255,0,1.2255,65.76,0.39,65.7611564679,132.85,66.4755,0.32,66.4762702041,1.2255,0,1.2255,65.25,0.32,65.2507846696,132.83
2019-07-26 06:00:00,69.751,1.57,69.7686670433,1.2810000000000001,0,1.2810000000000001,68.47,1.57,68.4879974886,132.43,69.231,1.5,69.2472480392,1.2810000000000001,0,1.2810000000000001,67.95,1.5,67.9665542749,132.43
2019-07-26 06:30:00,77.2025,4.5600000000000005,77.3370519625,2.3925,0,2.3925,74.81,4.5600000000000005,74.9488472226,132.43,76.6225,4.45,76.7516124016,2.3925,0,2.3925,74.23,4.45,74.3632664694,132.43
2019-07-26 07:00:00,83.023,7.1,83.3260375213,5.213,0,5.213,77.81,7.1,78.1332586035,132.43,82.413,6.98,82.7080586702,5.213,0,5.213,77.2,6.98,77.5149043733,132.43
2019-07-26 07:30:00,90.492,10.04,91.0472606068,7.352,0,7.352,83.14,10.04,83.7440218762,131.3,89.872,9.9,90.4156313034,7.352,0,7.352,82.52,9.9,83.1117344302,131.29
2019-07-26 08:00:00,95.5595,11.52,96.2513814979,15.8095,0,15.8095,79.75,11.52,80.577744446,130.89,94.9895,11.38,95.6687488695,15.8095,0,15.8095,79.18,11.38,79.9936047444,130.87
2019-07-26 08:30:00,98.914,13.82,99.8747805805,30.624,0,30.624,68.29,13.82,69.6743604205,130.31,98.404,13.65,99.3462113822,30.624,0,30.624,67.78,13.65,69.1408048839,130.3
2019-07-26 09:00:00,101.9235,15.22,103.0536183365,32.2035,0,32.2035,69.72,15.22,71.3619422381,129.98,101.3935,15.04,102.5028947994,32.2035,0,32.2035,69.19,15.04,70.805774482,129.96
2019-07-26 09:30:00,101.607,15.56,102.7915173981,38.197,0,38.197,63.41,15.56,65.2912069118,129.98,101.157,15.38,102.3195145073,38.197,0,38.197,62.96,15.38,64.8113107413,129.96
2019-07-26 10:00:00,99.6105,17.94,101.2131182715,43.5705,0,43.5705,56.04,17.94,58.8415261529,129.58,99.1905,17.75,100.7661539916,43.5705,0,43.5705,55.62,17.75,58.3836184216,129.58
2019-07-26 10:30:00,101.0005,17.42,102.4917430833,35.0505,0,35.0505,65.95,17.42,68.2118677358,129.58,100.4905,17.23,101.9569197762,35.0505,0,35.0505,65.44,17.23,67.6702778183,129.58
2019-07-26 11:00:00,98.832,17.39,100.350268181,40.602,0,40.602,58.23,17.39,60.771251427,129.65,98.432,17.2,99.9234638311,40.602,0,40.602,57.83,17.2,60.3336465001,129.65
2019-07-26 11:30:00,97.519,18.35,99.2304281005,60.519,0,60.519,37.0,18.35,41.3003934606,129.65,97.259,18.17,98.9417100166,60.519,0,60.519,36.74,18.17,40.9875163922,129.65
2019-07-26 12:00:00,96.5465,17.83,98.1790994166,58.4665,0,58.4665,38.08,17.83,42.0475361942,129.89,96.2265,17.65,97.8318036338,58.4665,0,58.4665,37.76,17.65,41.6814119243,129.89
2019-07-26 12:30:00,98.0585,17.86,99.6717062272,50.2985,0,50.2985,47.76,17.86,50.9901676797,129.89,97.6885,17.67,99.2737222645,50.2985,0,50.2985,47.39,17.67,50.5770797892,129.89
2019-07-26 13:00:00,97.2355,16.95,98.7017981612,49.4355,0,49.4355,47.8,16.95,50.7162942258,130.46,96.8855,16.78,98.3278623293,49.4355,0,49.4355,47.45,16.78,50.3296224901,130.44
2019-07-26 13:30:00,95.7,16.42,97.0984366506,43.78,0,43.78,51.92,16.42,54.4545939293,131.0,95.28,16.25,96.655785652,43.78,0,43.78,51.5,16.25,54.002893441,130.99
2019-07-26 14:00:00,92.8475,16.87,94.3676594827,49.1775,0,49.1775,43.67,16.87,46.8152304277,131.21,92.5475,16.7,94.0421700954,49.1775,0,49.1775,43.37,16.7,46.4741530316,131.2
2019-07-26 14:30:00,90.109,16.81,91.6635586316,56.439,0,56.439,33.67,16.81,37.6330307044,131.1,89.829,16.64,91.3572046475,56.439,0,56.439,33.39,16.64,37.3065905706,131.1
2019-07-26 15:00:00,90.6695,17.09,92.2660627222,48.9795,0,48.9795,41.69,17.09,45.0568995826,131.02,90.3295,16.92,91.9005167028,48.9795,0,48.9795,41.35,16.92,44.6778345491,131.01
2019-07-26 15:30:00,91.5535,15.92,92.9273359257,45.7435,0,45.7435,45.81,15.92,48.4974483865,130.7,91.1735,15.76,92.5255894456,45.7435,0,45.7435,45.43,15.76,48.0859906834,130.69
2019-07-26 16:00:00,92.364,15.15,93.5982424835,42.914,0,42.914,49.45,15.15,51.7187103474,130.27,91.974,14.99,93.1875355184,42.914,0,42.914,49.06,14.99,51.2989639272,130.26
2019-07-26 16:30:00,93.985,14.21,95.0531657811,38.505,0,38.505,55.48,14.21,57.2708870195,130.11,93.545,14.06,94.5957220227,38.505,0,38.505,55.04,14.06,56.8074396536,130.08
2019-07-26 17:00:00,97.5345,13.76,98.5003364982,33.8745,0,33.8745,63.66,13.76,65.1301251342,129.57,97.0345,13.6,97.9829280551,33.8745,0,33.8745,63.16,13.6,64.6076280326,129.54
2019-07-26 17:30:00,99.5595,12.31,100.3176462057,34.4295,0,34.4295,65.13,12.31,66.2831275665,129.89,99.0595,12.16,99.8030567681,34.4295,0,34.4295,64.63,12.16,65.7639909069,129.87
2019-07-26 18:00:00,101.474,11.61,102.1360111616,29.864,0,29.864,71.61,11.61,72.545049452,130.03,100.894,11.46,101.5427537346,29.864,0,29.864,71.03,11.46,71.9485406384,129.99
2019-07-26 18:30:00,102.06,11.05,102.6564469481,24.13,0,24.13,77.93,11.05,78.7095127669,130.14,101.45,10.91,102.0349479345,24.13,0,24.13,77.32,10.91,78.0859174243,130.11
2019-07-26 19:00:00,101.518,10.55,102.0647188014,17.368,0,17.368,84.15,10.55,84.8087554442,129.93,100.868,10.41,101.4037549798,17.368,0,17.368,83.5,10.41,84.1464087172,129.89
2019-07-26 19:30:00,100.117,10.04,100.6191596516,11.497,0,11.497,88.62,10.04,89.1869160808,130.04,99.447,9.89,99.9375700575,11.497,0,11.497,87.95,9.89,88.5043196686,130.03
2019-07-26 20:00:00,97.766,9.27,98.2044991637,8.126,0,8.126,89.64,9.27,90.118047582,129.88,97.076,9.15,97.5062678806,8.126,0,8.126,88.95,9.15,89.4193770947,129.87
2019-07-26 20:30:00,95.101,7.88,95.4269071122,3.591,0,3.591,91.51,7.88,91.8486499629,130.25,94.411,7.75,94.7285565234,3.591,0,3.591,90.82,7.75,91.1500680197,130.22
2019-07-26 21:00:00,93.191,7.47,93.489910584,1.651,0,1.651,91.54,7.47,91.8442839811,130.39,92.491,7.35,92.7825823148,1.651,0,1.651,90.84,7.35,91.1368646597,130.38
2019-07-26 21:30:00,93.503,7.63,93.8137938099,1.033,0,1.033,92.47,7.63,92.7842540521,130.39,92.803,7.5,93.1055680881,1.033,0,1.033,91.77,7.5,92.0759626613,130.29
2019-07-26 22:00:00,91.3305,6.76,91.5803353906,0.9205000000000001,0,0.9205000000000001,90.41,6.76,90.6623720184,130.58,90.6505,6.65,90.8940902933,0.9205000000000001,0,0.9205000000000001,89.73,6.65,89.9760823775,130.55
2019-07-26 22:30:00,87.1285,4.99,87.2712759861,0.9385,0,0.9385,86.19,4.99,86.3343280509,131.16,86.4785,4.89,86.6166442565,0.9385,0,0.9385,85.54,4.89,85.6796574456,131.15
2019-07-26 23:00:00,81.7975,3.27,81.8628359285,0.9175000000000001,0,0.9175000000000001,80.88,3.27,80.9460764954,131.95,81.1975,3.19,81.2601384828,0.9175000000000001,0,0.9175000000000001,80.28,3.19,80.343353801,131.95
2019-07-26 23:30:00,77.5225,1.96,77.5472733644,0.9425,0,0.9425,76.58,1.96,76.6050781607,132.33,76.9525,1.88,76.9754613903,0.9425,0,0.9425,76.01,1.88,76.0332460178,132.33
2019-07-27 00:00:00,73.293,0.58,73.2952948626,1.2730000000000001,0,1.2730000000000001,72.02,0.58,72.0223354245,132.9,72.763,0.51,72.7647872875,1.2730000000000001,0,1.2730000000000001,71.49,0.51,71.4918191124,132.88
2019-07-27 00:30:00,70.055,-0.24,70.0554111044,1.365,0,1.365,68.69,-0.24,68.6904192737,132.33,69.535,-0.29,69.5356047288,1.365,0,1.365,68.17,-0.29,68.1706168375,132.33
2019-07-27 01:00:00,67.4745,-0.89,67.4803693695,1.3845,0,1.3845,66.09,-0.89,66.0959923142,132.63,66.9745,-0.92,66.9808185248,1.3845,0,1.3845,65.59,-0.92,65.5964518858,132.63
2019-07-27 01:30:00,67.163,-1.1400000000000001,67.1726742731,1.413,0,1.413,65.75,-1.1400000000000001,65.7598821471,132.7,66.673,-1.19,66.6836188955,1.413,0,1.413,65.26,-1.19,65.2708487765,132.7
2019-07-27 02:00:00,65.4515,-1.4,65.4664712066,1.4315,0,1.4315,64.02,-1.4,64.0353058867,132.9,64.9815,-1.44,64.997453352,1.4315,0,1.4315,63.55,-1.44,63.5663126192,132.9
2019-07-27 02:30:00,64.025,-1.94,64.0543849006,1.455,0,1.455,62.57,-1.94,62.6000678913,132.97,63.555,-1.97,63.5855244926,1.455,0,1.455,62.1,-1.97,62.1312393245,132.97
2019-07-27 03:00:00,62.6705,-2.27,62.7115975737,1.4205,0,1.4205,61.25,-2.27,61.2920500555,133.15,62.2105,-2.31,62.2533726817,1.4205,0,1.4205,60.79,-2.31,60.8338737876,133.14
2019-07-27 03:30:00,62.305,-2.73,62.3647811269,1.425,0,1.425,60.88,-2.73,60.9411790171,133.47,61.845,-2.76,61.9065555899,1.425,0,1.425,60.42,-2.76,60.4830058777,133.47
2019-07-27 04:00:00,61.729,-3.03,61.8033198218,1.409,0,1.409,60.32,-3.03,60.396053679,133.47,61.269,-3.07,61.3458658835,1.409,0,1.409,59.86,-3.07,59.9386728248,133.47
2019-07-27 04:30:00,61.4185,-3.1,61.4966839939,1.3685,0,1.3685,60.05,-3.1,60.1299634126,133.6,60.9785,-3.14,61.0592913671,1.3685,0,1.3685,59.61,-3.14,59.6926436004,133.59
2019-07-27 05:00:00,61.2545,-3.19,61.3375078582,1.4045,0,1.4045,59.85,-3.19,59.9349530741,133.6,60.8045,-3.22,60.8897004447,1.4045,0,1.4045,59.4,-3.22,59.4872120712,133.59
2019-07-27 05:30:00,61.9265,-3.09,62.0035442717,1.3765,0,1.3765,60.55,-3.09,60.6287934896,133.6,61.4665,-3.12,61.5456336571,1.3765,0,1.3765,60.09,-3.12,60.1709439846,133.59
2019-07-27 06:00:00,62.338,-3.1,62.4150321958,1.408,0,1.408,60.93,-3.1,61.0088100195,133.6,61.878,-3.14,61.95761845,1.408,0,1.408,60.47,-3.14,60.5514698418,133.67
2019-07-27 06:30:00,65.2015,-2.52,65.2501800936,2.5715,0,2.5715,62.63,-2.52,62.6806772459,133.6,64.7315,-2.56,64.782101635,2.5715,0,2.5715,62.16,-2.56,62.2126932386,133.54
2019-07-27 07:00:00,68.5995,-1.72,68.6210594515,4.9695,0,4.9695,63.63,-1.72,63.6532426511,133.41,68.1095,-1.77,68.1324951125,4.9695,0,4.9695,63.14,-1.77,63.1648042821,133.4
2019-07-27 07:30:00,73.767,-0.12,73.7670976046,8.617,0,8.617,65.15,-0.12,65.1501105141,132.8,73.267,-0.18,73.2672211088,8.617,0,8.617,64.65,-0.18,64.6502505796,132.79
2019-07-27 08:00:00,78.484,1.77,78.5039563079,13.524000000000001,0,13.524000000000001,64.96,1.77,64.9841095961,132.69,77.994,1.7000000000000002,78.0125248662,13.524000000000001,0,13.524000000000001,64.47,1.7000000000000002,64.4924096309,132.68
2019-07-27 08:30:00,83.182,3.74,83.2660358369,18.162,0,18.162,65.02,3.74,65.127475001,132.95,82.702,3.63,82.7816266088,18.162,0,18.162,64.54,3.63,64.6420025989,132.93
2019-07-27 09:00:00,85.986,5.01,86.1318309105,24.706,0,24.706,61.28,5.01,61.4844573856,132.95,85.546,4.92,85.6873649729,24.706,0,24.706,60.84,4.92,61.0386107312,132.93
2019-07-27 09:30:00,86.431,6.82,86.699654907,41.611,0,41.611,44.82,6.82,45.335910711,132.65,86.131,6.71,86.3919745173,41.611,0,41.611,44.52,6.71,45.0228219906,132.64
2019-07-27 10:00:00,85.2875,8.49,85.7090296074,52.3975,0,52.3975,32.89,8.49,33.9681056287,132.47,85.0575,8.37,85.4683286736,52.3975,0,52.3975,32.66,8.37,33.7154638111,132.46
2019-07-27 10:30:00,82.936,10.97,83.6583587934,66.256,0,66.256,16.68,10.97,19.9640501903,132.02,82.856,10.83,83.5607900633,66.256,0,66.256,16.6,10.83,19.8204162418,132.03
2019-07-27 11:00:00,81.1515,12.95,82.1782723854,73.6415,0,73.6415,7.51,12.95,14.9700567801,131.8,81.0915,12.82,82.0986222311,73.6415,0,73.6415,7.45,12.82,14.8275048474,131.81
2019-07-27 11:30:00,80.382,13.24,81.4651061744,74.182,0,74.182,6.2,13.24,14.61976744,131.73,80.352,13.1,81.4128608022,74.182,0,74.182,6.17,13.1,14.4802935053,131.73
2019-07-27 12:00:00,78.9545,13.13,80.0388029037,75.1345,0,75.1345,3.8200000000000003,13.13,13.6744030948,131.73,78.9145,12.98,79.9748629899,75.1345,0,75.1345,3.7800000000000002,12.98,13.5192011598,131.66
2019-07-27 12:30:00,78.5085,14.14,79.7717003219,78.0285,0,78.0285,0.48,14.14,14.1481447547,131.53,78.5085,13.99,79.7452485873,78.0285,0,78.0285,0.48,13.99,13.9982320312,131.54
2019-07-27 13:00:00,76.7425,13.96,78.0018775816,79.1325,0,79.1325,-2.39,13.96,14.1631105341,131.53,76.7625,13.82,77.9966268902,79.1325,0,79.1325,-2.37,13.82,14.0217438288,131.54
2019-07-27 13:30:00,75.02,13.5,76.2249985241,78.88,0,78.88,-3.86,13.5,14.0409971156,131.87,75.04,13.36,76.2200183679,78.88,0,78.88,-3.84,13.36,13.9009064453,131.87
2019-07-27 14:00:00,72.915,13.35,74.1270512364,77.895,0,77.895,-4.98,13.35,14.2486104586,132.06,72.955,13.2,74.1395442729,77.895,0,77.895,-4.94,13.2,14.0940980556,132.06
2019-07-27 14:30:00,72.7415,13.05,73.9028302723,77.1915,0,77.1915,-4.45,13.05,13.7878569763,132.06,72.7715,12.91,73.9077757225,77.1915,0,77.1915,-4.42,12.91,13.6456769711,132.06
2019-07-27 15:00:00,72.5,13.15,73.6829186447,75.94,0,75.94,-3.44,13.15,13.5925016093,132.06,72.5,13.02,73.6598289436,75.94,0,75.94,-3.44,13.02,13.466773927,132.06
2019-07-27 15:30:00,72.4525,12.0,73.4395312911,70.4625,0,70.4625,1.99,12.0,12.1638850702,132.25,72.4225,11.87,73.3887961902,70.4625,0,70.4625,1.96,11.87,12.0307314823,132.25
