Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-27 16:00:00,73.7145,10.27,74.4264765406,63.2845,0,63.2845,10.43,10.27,14.6375476088,132.53,73.6245,10.14,74.319490043,63.2845,0,63.2845,10.34,10.14,14.4822373962,132.53
2019-07-27 16:30:00,76.275,9.42,76.8544860434,58.635,0,58.635,17.64,9.42,19.9976498619,132.53,76.125,9.31,76.6921881615,58.635,0,58.635,17.49,9.31,19.8135357773,132.53
2019-07-27 17:00:00,80.114,7.87,80.4996266824,51.234,0,51.234,28.88,7.87,29.9331137705,132.62,79.884,7.76,80.26002153,51.234,0,51.234,28.65,7.76,29.6823196533,132.61
2019-07-27 17:30:00,85.431,7.01,85.7181186273,43.941,0,43.941,41.49,7.01,42.0780251438,132.75,85.111,6.89,85.38942804,43.941,0,43.941,41.17,6.89,41.7425562226,132.74
2019-07-27 18:00:00,87.851,5.97,88.053614923,34.401,0,34.401,53.45,5.97,53.7823707176,132.75,87.431,5.86,87.6271610918,34.401,0,34.401,53.03,5.86,53.3527928041,132.74
2019-07-27 18:30:00,90.178,5.26,90.3312752262,22.768,0,22.768,67.41,5.26,67.61490738,132.53,89.638,5.16,89.7863945373,22.768,0,22.768,66.87,5.16,67.0687893137,132.51
2019-07-27 19:00:00,92.7725,5.53,92.9371704769,11.8325,0,11.8325,80.94,5.53,81.1286909792,132.22,92.1325,5.42,92.2917870466,11.8325,0,11.8325,80.3,5.42,80.4827087019,132.2
2019-07-27 19:30:00,92.127,5.0,92.2625824969,7.587,0,7.587,84.54,5.0,84.6877299259,132.22,91.487,4.89,91.6175925737,7.587,0,7.587,83.9,4.89,84.0423827601,132.2
2019-07-27 20:00:00,90.508,4.45,90.6173303734,4.548,0,4.548,85.96,4.45,86.0751073191,132.22,89.858,4.34,89.9627465343,4.548,0,4.548,85.31,4.34,85.4203236941,132.2
2019-07-27 20:30:00,88.0185,3.24,88.078112731,3.1185,0,3.1185,84.9,3.24,84.9618008284,132.62,87.3785,3.15,87.4352604059,3.1185,0,3.1185,84.26,3.15,84.3188596934,132.58
2019-07-27 21:00:00,85.388,2.43,85.4225698747,1.908,0,1.908,83.48,2.43,83.5153596652,132.09,84.748,2.33,84.7800236141,1.908,0,1.908,82.84,2.33,82.8727609049,132.05
2019-07-27 21:30:00,85.236,2.35,85.2683891955,1.3860000000000001,0,1.3860000000000001,83.85,2.35,83.8829243649,131.62,84.596,2.27,84.6264504514,1.3860000000000001,0,1.3860000000000001,83.21,2.27,83.2409574669,131.6
2019-07-27 22:00:00,84.378,1.9,84.399389121,1.448,0,1.448,82.93,1.9,82.9517624888,131.93,83.758,1.82,83.7777713,1.448,0,1.448,82.31,1.82,82.3301190331,131.91
2019-07-27 22:30:00,81.047,0.91,81.052108603,1.457,0,1.457,79.59,0.91,79.5952021167,132.38,80.447,0.8300000000000001,80.4512815871,1.457,0,1.457,78.99,0.8300000000000001,78.9943605582,132.36
2019-07-27 23:00:00,76.409,-0.11,76.4090791791,1.449,0,1.449,74.96,-0.11,74.9600807097,132.82,75.849,-0.17,75.8491905099,1.449,0,1.449,74.4,-0.17,74.4001942202,132.8
2019-07-27 23:30:00,72.084,-1.27,72.0951867742,1.494,0,1.494,70.59,-1.27,70.6014234984,133.11,71.554,-1.33,71.5663595274,1.494,0,1.494,70.06,-1.33,70.0726230421,133.1
2019-07-28 00:00:00,68.374,-2.48,68.4189613777,1.484,0,1.484,66.89,-2.48,66.9359581989,133.35,67.874,-2.27,67.9119486983,1.484,0,1.484,66.39,-2.27,66.4287964666,133.35
2019-07-28 00:30:00,65.768,-3.16,65.8438715751,1.478,0,1.478,64.29,-3.16,64.367613751,131.53,65.298,-3.2,65.3763627315,1.478,0,1.478,63.82,-3.2,63.9001752736,131.53
2019-07-28 01:00:00,63.512,-3.7,63.6196836207,1.472,0,1.472,62.04,-3.7,62.1502341106,131.53,63.032,-3.73,63.1422673334,1.472,0,1.472,61.56,-3.73,61.6728992346,131.53
2019-07-28 01:30:00,63.6385,-3.7800000000000002,63.7506633867,1.4785,0,1.4785,62.16,-3.7800000000000002,62.2748263747,131.64,63.1585,-3.81,63.2733136658,1.4785,0,1.4785,61.68,-3.81,61.7975606315,131.64
2019-07-28 02:00:00,61.709,-4.26,61.8558669893,1.5190000000000001,0,1.5190000000000001,60.19,-4.26,60.3405642996,131.87,61.259,-4.28,61.4083339702,1.5190000000000001,0,1.5190000000000001,59.74,-4.28,59.8931214748,131.87
2019-07-28 02:30:00,60.533,-4.48,60.6985542579,1.513,0,1.513,59.02,-4.48,59.1897862811,131.87,60.083,-4.52,60.2527782679,1.513,0,1.513,58.57,-4.52,58.7441511982,131.87
2019-07-28 03:00:00,59.0765,-4.76,59.2679546825,1.4865,0,1.4865,57.59,-4.76,57.7863798832,131.46,58.6365,-4.78,58.8310082546,1.4865,0,1.4865,57.15,-4.78,57.349550129,131.46
2019-07-28 03:30:00,58.588,-5.11,58.8104229198,1.458,0,1.458,57.13,-5.11,57.3580770249,131.18,58.168,-5.13,58.393776415,1.458,0,1.458,56.71,-5.13,56.9415577588,131.19
2019-07-28 04:00:00,58.358,-5.11,58.581296196,1.488,0,1.488,56.87,-5.11,57.0991155798,131.18,57.918,-5.12,58.143865747,1.488,0,1.488,56.43,-5.12,56.6617975359,131.19
2019-07-28 04:30:00,58.0285,-5.12,58.2539373111,1.4885000000000002,0,1.4885000000000002,56.54,-5.12,56.7713484074,131.18,57.5985,-5.14,57.8273879944,1.4885000000000002,0,1.4885000000000002,56.11,-5.14,56.3449349986,131.19
2019-07-28 05:00:00,57.6775,-5.23,57.9141339074,1.4875,0,1.4875,56.19,-5.23,56.4328716264,131.26,57.2475,-5.25,57.487727005400004,1.4875,0,1.4875,55.76,-5.25,56.0066076459,131.26
2019-07-28 05:30:00,57.58,-5.3,57.8234070252,1.48,0,1.48,56.1,-5.3,56.3498003546,131.26,57.16,-5.31,57.4061120439,1.48,0,1.48,55.68,-5.31,55.9326246479,131.26
2019-07-28 06:00:00,57.606,-5.11,57.8321998198,1.866,0,1.866,55.74,-5.11,55.9737411649,131.26,57.176,-5.13,57.4056780815,1.866,0,1.866,55.31,-5.13,55.5473941783,131.26
2019-07-28 06:30:00,59.956,-4.86,60.1526519449,4.106,0,4.106,55.85,-4.86,56.0610568934,131.26,59.536,-4.88,59.7356651926,4.106,0,4.106,55.43,-4.88,55.6444004371,131.26
2019-07-28 07:00:00,62.308,-3.66,62.415402458,7.158,0,7.158,55.15,-3.66,55.271313536,131.26,61.898,-3.69,62.0078906592,7.158,0,7.158,54.74,-3.69,54.8642296948,131.26
2019-07-28 07:30:00,66.1485,-2.7,66.2035803582,11.9685,0,11.9685,54.18,-2.7,54.2472340309,131.26,65.7285,-2.73,65.7851701545,11.9685,0,11.9685,53.76,-2.73,53.8292717766,131.26
2019-07-28 08:00:00,69.574,-1.13,69.5831759551,20.254,0,20.254,49.32,-1.13,49.3329433543,130.89,69.214,-1.17,69.223888189,20.254,0,20.254,48.96,-1.17,48.9739777841,130.88
2019-07-28 08:30:00,73.776,0.56,73.7781253218,30.356,0,30.356,43.42,0.56,43.4236110889,130.66,73.456,0.5,73.4577016793,30.356,0,30.356,43.1,0.5,43.1029001344,130.64
2019-07-28 09:00:00,76.51,2.45,76.5492168477,39.96,0,39.96,36.55,2.45,36.6320215112,130.22,76.25,2.39,76.2874471981,39.96,0,39.96,36.29,2.39,36.3686155909,130.22
2019-07-28 09:30:00,79.251,4.84,79.3986561662,47.561,0,47.561,31.69,4.84,32.0574749474,130.22,79.021,4.74,79.1630345616,47.561,0,47.561,31.46,4.74,31.8150781863,130.22
2019-07-28 10:00:00,79.3755,7.0,79.683561669,58.1955,0,58.1955,21.18,7.0,22.3067792386,130.22,79.2255,6.9,79.5254038044,58.1955,0,58.1955,21.03,6.9,22.1330273573,130.22
2019-07-28 10:30:00,79.1085,9.5,79.6768772747,69.4885,0,69.4885,9.62,9.5,13.5201479282,130.99,79.0485,9.38,79.6030762738,69.4885,0,69.4885,9.56,9.38,13.3932072335,130.99
2019-07-28 11:00:00,78.3085,10.65,79.0293848657,74.2485,0,74.2485,4.06,10.65,11.3976357197,130.66,78.2985,10.52,79.002060114,74.2485,0,74.2485,4.05,10.52,11.27266162,130.66
2019-07-28 11:30:00,77.075,12.26,78.0439826316,79.245,0,79.245,-2.17,12.26,12.4505622363,130.38,77.095,12.12,78.0418696919,79.245,0,79.245,-2.15,12.12,12.3092201215,130.39
2019-07-28 12:00:00,77.1225,12.61,78.1466064922,80.7025,0,80.7025,-3.58,12.61,13.1083370417,130.11,77.1425,12.48,78.1454778362,80.7025,0,80.7025,-3.56,12.48,12.977827245,130.11
2019-07-28 12:30:00,77.433,12.69,78.4659517816,78.283,0,78.283,-0.85,12.69,12.7184354384,129.91,77.433,12.55,78.4434317773,78.283,0,78.283,-0.85,12.55,12.5787519254,129.92
2019-07-28 13:00:00,76.8715,13.13,77.9847703866,80.7715,0,80.7715,-3.9,13.13,13.6969668175,130.06,76.9315,12.99,78.0204831583,80.7715,0,80.7715,-3.84,12.99,13.5456893512,130.06
2019-07-28 13:30:00,74.4255,13.29,75.6027721069,83.7655,0,83.7655,-9.34,13.29,16.2437588015,130.17,74.4955,13.14,75.6454831451,83.7655,0,83.7655,-9.27,13.14,16.0808115467,130.18
2019-07-28 14:00:00,71.982,13.46,73.2296382894,86.112,0,86.112,-14.13,13.46,19.5148276959,130.17,72.112,13.32,73.3318685429,86.112,0,86.112,-14.0,13.32,19.3241403431,130.18
2019-07-28 14:30:00,70.4405,13.27,71.6795433876,86.8405,0,86.8405,-16.4,13.27,21.0962769227,130.17,70.5505,13.13,71.7618976216,86.8405,0,86.8405,-16.29,13.13,20.9227388265,130.18
2019-07-28 15:00:00,68.854,12.63,70.0027872017,84.134,0,84.134,-15.28,12.63,19.8241090594,130.36,68.964,12.5,70.0876829122,84.134,0,84.134,-15.17,12.5,19.6565230903,130.36
2019-07-28 15:30:00,69.844,12.09,70.8826666823,81.264,0,81.264,-11.42,12.09,16.6308298049,130.52,69.924,11.96,70.9394627552,81.264,0,81.264,-11.34,11.96,16.4814198417,130.52
2019-07-28 16:00:00,71.6265,11.31,72.5139407442,78.5865,0,78.5865,-6.96,11.31,13.2799736446,130.78,71.6565,11.18,72.5234196122,78.5865,0,78.5865,-6.93,11.18,13.1536040688,130.78
2019-07-28 16:30:00,74.345,9.61,74.9635319672,74.375,0,74.375,-0.03,9.61,9.6100468261,131.17,74.325,9.49,74.9284039934,74.375,0,74.375,-0.05,9.49,9.4901317167,131.17
2019-07-28 17:00:00,78.104,8.05,78.517751598,68.584,0,68.584,9.52,8.05,12.4672731582,131.47,78.004,7.94,78.4070635594,68.584,0,68.584,9.42,7.94,12.319902597,131.47
2019-07-28 17:30:00,81.8895,6.6,82.1550376438,60.4995,0,60.4995,21.39,6.6,22.3850865533,131.47,81.6995,6.5,81.9576616324,60.4995,0,60.4995,21.2,6.5,22.1740839721,131.47
2019-07-28 18:00:00,85.4175,5.28,85.5805334539,50.7275,0,50.7275,34.69,5.28,35.0895212279,131.28,85.1375,5.19,85.2955450551,50.7275,0,50.7275,34.41,5.19,34.7991982666,131.27
2019-07-28 18:30:00,87.364,4.22,87.4658613174,39.914,0,39.914,47.45,4.22,47.6372847673,131.18,86.964,4.13,87.0620135076,39.914,0,39.914,47.05,4.13,47.2309157226,131.16
2019-07-28 19:00:00,88.4505,3.98,88.5399985896,28.4205,0,28.4205,60.03,3.98,60.1617926927,130.87,87.9705,3.88,88.0560234751,28.4205,0,28.4205,59.55,3.88,59.6762674771,130.86
2019-07-28 19:30:00,88.6385,3.61,88.7119821797,17.1185,0,17.1185,71.52,3.61,71.611050125,130.87,88.0785,3.52,88.1488091936,17.1185,0,17.1185,70.96,3.52,71.0472518821,130.86
2019-07-28 20:00:00,87.7515,3.69,87.8290490228,6.9715,0,6.9715,80.78,3.69,80.8642349868,130.77,87.1115,3.6,87.1858556892,6.9715,0,6.9715,80.14,3.6,80.220817747,130.74
2019-07-28 20:30:00,86.274,2.65,86.314689225,3.714,0,3.714,82.56,2.65,82.6025187267,130.97,85.654,2.5700000000000003,85.6925470271,3.714,0,3.714,81.94,2.5700000000000003,81.9802933637,130.94
2019-07-28 21:00:00,85.331,1.8900000000000001,85.3519282793,4.171,0,4.171,81.16,1.8900000000000001,81.1820035476,131.29,84.711,1.8,84.7301216864,4.171,0,4.171,80.54,1.8,80.5601117179,131.26
2019-07-28 21:30:00,85.489,1.85,85.5090148522,1.529,0,1.529,83.96,1.85,83.9803792561,130.7,84.849,1.78,84.8676687614,1.529,0,1.529,83.32,1.78,83.3390112732,130.68
2019-07-28 22:00:00,84.6385,1.88,84.6593768123,1.4785,0,1.4785,83.16,1.88,83.1812478868,130.47,84.0085,1.8,84.0277815502,1.4785,0,1.4785,82.53,1.8,82.5496268919,130.44
2019-07-28 22:30:00,82.022,1.08,82.0291099793,1.492,0,1.492,80.53,1.08,80.537241696,130.17,81.412,1.01,81.4182648059,1.492,0,1.492,79.92,1.01,79.9263817522,130.14
2019-07-28 23:00:00,76.7345,0.06,76.7345234575,1.4945,0,1.4945,75.24,0.06,75.2400239234,130.66,76.1745,0.01,76.1745006564,1.4945,0,1.4945,74.68,0.01,74.6800006695,130.63
2019-07-28 23:30:00,71.124,-1.16,71.1334589065,1.514,0,1.514,69.61,-1.16,69.6196646071,131.03,70.604,-1.21,70.6143676315,1.514,0,1.514,69.09,-1.21,69.1005947876,131.02
2019-07-29 00:00:00,66.825,-2.15,66.8595776609,1.5150000000000001,0,1.5150000000000001,65.31,-2.15,65.3453793317,131.03,66.355,-2.2,66.3914604825,1.5150000000000001,0,1.5150000000000001,64.84,-2.2,64.8773119049,131.02
2019-07-29 00:30:00,64.4965,-2.73,64.5542516977,1.4965,0,1.4965,63.0,-2.73,63.0591222584,131.54,64.0065,-2.76,64.0659788207,1.4965,0,1.4965,62.51,-2.76,62.570901384,131.54
2019-07-29 01:00:00,62.082,-3.37,62.1733996497,1.512,0,1.512,60.57,-3.37,60.6636777652,130.77,61.632,-3.4,61.7257112069,1.512,0,1.512,60.12,-3.4,60.2160643018,130.77
2019-07-29 01:30:00,62.7365,-3.38,62.8274846882,1.5265,0,1.5265,61.21,-3.38,61.3032503217,130.89,62.2765,-3.41,62.3697887783,1.5265,0,1.5265,60.75,-3.41,60.8456292596,130.89
2019-07-29 02:00:00,61.6475,-3.8200000000000003,61.7657401498,1.5275,0,1.5275,60.12,-3.8200000000000003,60.2412383671,131.12,61.1875,-3.84,61.307876788,1.5275,0,1.5275,59.66,-3.84,59.7834525601,131.12
2019-07-29 02:30:00,60.762,-3.98,60.8922084014,1.522,0,1.522,59.24,-3.98,59.373546298,131.12,60.312,-4.01,60.4451606334,1.522,0,1.522,58.79,-4.01,58.9266001056,131.12
2019-07-29 03:00:00,59.805,-4.06,59.9426528025,1.525,0,1.525,58.28,-4.06,58.4212461353,131.29,59.365,-4.07,59.5043538323,1.525,0,1.525,57.84,-4.07,57.9830190659,131.29
2019-07-29 03:30:00,60.2765,-3.5700000000000003,60.3821277552,1.2165,0,1.2165,59.06,-3.5700000000000003,59.1677995197,130.74,59.8365,-3.6,59.9446972822,1.2165,0,1.2165,58.62,-3.6,58.7304384455,130.74
2019-07-29 04:00:00,60.3405,-3.5300000000000002,60.4436666678,1.1005,0,1.1005,59.24,-3.5300000000000002,59.3450798298,130.39,59.8905,-3.55,59.9956205923,1.1005,0,1.1005,58.79,-3.55,58.8970848175,130.39
2019-07-29 04:30:00,59.2015,-5.8100000000000005,59.4859117964,1.2815,0,1.2815,57.92,-5.8100000000000005,58.2106734199,130.8,58.7615,-5.82,59.0490159296,1.2815,0,1.2815,57.48,-5.82,57.7738937583,130.8
2019-07-29 05:00:00,60.408,-3.17,60.4911180588,1.438,0,1.438,58.97,-3.17,59.0551420284,130.36,59.958,-3.2,60.0433323859,1.438,0,1.438,58.52,-3.2,58.6074261506,130.36
2019-07-29 05:30:00,62.5915,-2.24,62.6315692942,1.0815,0,1.0815,61.51,-2.24,61.5507733501,130.63,62.1315,-2.27,62.1729538646,1.0815,0,1.0815,61.05,-2.27,61.0921877166,130.63
2019-07-29 06:00:00,64.937,-1.46,64.9534107572,1.287,0,1.287,63.65,-1.46,63.6667424956,130.63,64.447,-1.5,64.4644538409,1.287,0,1.287,63.16,-1.5,63.1778093954,130.63
2019-07-29 06:30:00,71.8025,0.76,71.8065220314,2.8125,0,2.8125,68.99,0.76,68.9941859869,130.5,71.2725,0.7000000000000001,71.2759374281,2.8125,0,2.8125,68.46,0.7000000000000001,68.4635786386,130.49
2019-07-29 07:00:00,78.9675,4.0,79.0687425994,5.4775,0,5.4775,73.49,4.0,73.5987778431,129.87,78.4075,3.92,78.5054294699,5.4775,0,5.4775,72.93,3.92,73.0352743542,129.86
2019-07-29 07:30:00,86.043,6.76,86.3081424258,11.733,0,11.733,74.31,6.76,74.6168459532,129.32,85.483,6.65,85.741272378,11.733,0,11.733,73.75,6.65,74.0492066129,129.3
2019-07-29 08:00:00,91.418,9.65,91.9259116028,21.018,0,21.018,70.4,9.65,71.058303526,130.94,90.888,9.06,91.3384483337,21.018,0,21.018,69.87,9.06,70.4549536938,130.92
2019-07-29 08:30:00,96.521,12.08,97.273993652,31.271,0,31.271,65.25,12.08,66.3587891692,132.58,96.051,11.93,96.7890463896,31.271,0,31.271,64.78,11.93,65.8693654137,132.57
2019-07-29 09:00:00,99.2965,14.26,100.3152157564,41.7365,0,41.7365,57.56,14.26,59.300094435,132.46,98.8965,14.1,99.896585088,41.7365,0,41.7365,57.16,14.1,58.8733861775,132.44
2019-07-29 09:30:00,99.924,16.15,101.220690948,49.614,0,49.614,50.31,16.15,52.83860899,132.17,99.574,15.98,100.8481129025,49.614,0,49.614,49.96,15.98,52.4534269614,132.17
2019-07-29 10:00:00,99.953,16.65,101.330275382,55.753,0,55.753,44.2,16.65,47.2320071562,132.17,99.653,16.48,101.006488945,55.753,0,55.753,43.9,16.48,46.8913680756,132.17
2019-07-29 10:30:00,99.062,17.53,100.6010971312,62.282,0,62.282,36.78,17.53,40.7439480169,132.06,98.792,17.35,100.3039469014,62.282,0,62.282,36.51,17.35,40.4227980229,132.04
2019-07-29 11:00:00,99.5675,18.14,101.2064556056,65.6475,0,65.6475,33.92,18.14,38.4659069827,131.94,99.3475,17.96,100.9578494038,65.6475,0,65.6475,33.7,17.96,38.1870606358,131.93
2019-07-29 11:30:00,97.719,18.38,99.4325266751,62.589,0,62.589,35.13,18.38,39.6477149405,131.82,97.479,18.19,99.1616434969,62.589,0,62.589,34.89,18.19,39.347022759,131.8
2019-07-29 12:00:00,97.33,19.94,99.3515601287,72.59,0,72.59,24.74,19.94,31.7753237592,131.46,97.18,19.76,99.1685938188,72.59,0,72.59,24.59,19.76,31.5456130072,131.45
2019-07-29 12:30:00,97.8725,20.52,100.0004832801,76.7925,0,76.7925,21.08,20.52,29.4183072253,131.33,97.7625,20.32,99.8519344142,76.7925,0,76.7925,20.97,20.32,29.2000565068,131.31
2019-07-29 13:00:00,98.637,19.8,100.6046607718,77.677,0,77.677,20.96,19.8,28.8333418112,131.49,98.477,19.62,100.4124689917,77.677,0,77.677,20.8,19.62,28.5934328124,131.48
2019-07-29 13:30:00,96.2095,18.8,98.0291175634,74.9295,0,74.9295,21.28,18.8,28.3950418207,132.02,96.0795,18.61,97.8652257968,74.9295,0,74.9295,21.15,18.61,28.1718760469,132.01
2019-07-29 14:00:00,94.262,19.16,96.1895537156,78.042,0,78.042,16.22,19.16,25.1036650711,132.17,94.162,18.98,96.0558308693,78.042,0,78.042,16.12,18.98,24.901702753,132.15
2019-07-29 14:30:00,93.434,19.6,95.4676508352,79.744,0,79.744,13.69,19.6,23.907657769,131.99,93.354,19.41,95.3504977229,79.744,0,79.744,13.61,19.41,23.7061215723,131.98
2019-07-29 15:00:00,92.9335,19.63,94.9840635173,79.2135,0,79.2135,13.72,19.63,23.9494321436,131.99,92.8535,19.45,94.86872489,79.2135,0,79.2135,13.64,19.45,23.7560960597,131.98
2019-07-29 15:30:00,93.4315,19.02,95.347813778,73.5815,0,73.5815,19.85,19.02,27.4915059609,132.19,93.2915,18.83,95.1728578548,73.5815,0,73.5815,19.71,18.83,27.2589985143,132.19
2019-07-29 16:00:00,94.7355,18.61,96.5460877522,77.1755,0,77.1755,17.56,18.61,25.5868266887,132.19,94.6355,18.43,96.4133951287,77.1755,0,77.1755,17.46,18.43,25.3873295169,132.19
2019-07-29 16:30:00,97.6795,16.63,99.0850221792,67.6595,0,67.6595,30.02,16.63,34.3184687887,132.63,97.4095,16.46,98.7903957389,67.6595,0,67.6595,29.75,16.46,33.9999132352,132.62
2019-07-29 17:00:00,100.5975,14.61,101.6528853808,43.5675,0,43.5675,57.03,14.61,58.8716655107,132.51,100.1375,14.45,101.1747073445,43.5675,0,43.5675,56.57,14.45,58.3863631339,132.49
2019-07-29 17:30:00,106.39,13.5,107.2430981462,27.71,0,27.71,78.68,13.5,79.8297713889,132.27,105.76,13.33,106.5967471361,27.71,0,27.71,78.05,13.33,79.1801199797,132.25
2019-07-29 18:00:00,108.7545,13.09,109.5394420757,22.7345,0,22.7345,86.02,13.09,87.0102781285,132.27,108.1245,12.93,108.8948685671,22.7345,0,22.7345,85.39,12.93,86.3634008131,132.25
2019-07-29 18:30:00,106.8295,12.36,107.5421390444,23.6995,0,23.6995,83.13,12.36,84.0438367758,132.27,106.1995,12.2,106.8979597572,23.6995,0,23.6995,82.5,12.2,83.3971822066,132.25
2019-07-29 19:00:00,104.3045,11.77,104.9664785551,20.6145,0,20.6145,83.69,11.77,84.5136024555,132.27,103.6745,11.62,104.3236615071,20.6145,0,20.6145,83.06,11.62,83.8688738448,132.25
2019-07-29 19:30:00,102.555,11.67,103.2168441922,11.515,0,11.515,91.04,11.67,91.7849143378,132.27,101.845,11.52,102.4944604601,11.515,0,11.515,90.33,11.52,91.0616236403,132.25
2019-07-29 20:00:00,100.764,11.13,101.3768247481,6.054,0,6.054,94.71,11.13,95.36173761,132.08,100.054,10.98,100.6546735924,6.054,0,6.054,94.0,10.98,94.639106082,132.07
2019-07-29 20:30:00,97.7955,10.03,98.3084977011,3.3055,0,3.3055,94.49,10.03,95.0208450815,132.24,97.0955,9.89,97.5978904498,3.3055,0,3.3055,93.79,9.89,94.3100005302,132.22
2019-07-29 21:00:00,95.4045,9.35,95.8615726986,1.7645,0,1.7645,93.64,9.35,94.1056432952,132.14,94.6945,9.21,95.1413287181,1.7645,0,1.7645,92.93,9.21,93.385271858,132.09
2019-07-29 21:30:00,95.419,9.17,95.8586170409,1.469,0,1.469,93.95,9.17,94.39645862,131.81,94.709,9.04,95.1394570144,1.469,0,1.469,93.24,9.04,93.6772074733,131.77
2019-07-29 22:00:00,92.327,7.79,92.6550539852,1.477,0,1.477,90.85,7.79,91.183368001,132.49,91.647,7.67,91.9673937273,1.477,0,1.477,90.17,7.67,90.4956230986,132.46
2019-07-29 22:30:00,87.2135,5.75,87.4028436737,1.3735,0,1.3735,85.84,5.75,86.0323665837,133.21,86.5835,5.65,86.7676493415,1.3735,0,1.3735,85.21,5.65,85.3971111924,133.18
2019-07-29 23:00:00,81.4485,4.36,81.5651135735,1.3285,0,1.3285,80.12,4.36,80.2385443537,133.55,80.8485,4.27,80.9611811441,1.3285,0,1.3285,79.52,4.27,79.6345609644,133.52
2019-07-29 23:30:00,75.4565,2.76,75.5069598928,1.3665,0,1.3665,74.09,2.76,74.1413899249,130.03,74.9165,3.17,74.9835373415,1.3665,0,1.3665,73.55,3.17,73.6182816969,130.0
2019-07-30 00:00:00,70.9695,1.88,70.9943964708,1.3094999999999999,0,1.3094999999999999,69.66,1.88,69.6853643171,130.71,70.4595,1.8,70.4824881815,1.3094999999999999,0,1.3094999999999999,69.15,1.8,69.1734233648,130.69
2019-07-30 00:30:00,68.4035,0.98,68.4105197484,1.3335,0,1.3335,67.07,0.98,67.0771593018,130.71,67.8935,0.92,67.8997330057,1.3335,0,1.3335,66.56,0.92,66.5663578694,130.69
2019-07-30 01:00:00,65.9215,0.7000000000000001,65.9252164369,1.3215,0,1.3215,64.6,0.7000000000000001,64.6037924583,130.71,65.4315,0.64,65.434629916,1.3215,0,1.3215,64.11,0.64,64.1131944299,130.69
2019-07-30 01:30:00,66.543,0.51,66.5449543467,1.373,0,1.373,65.17,0.51,65.1719955195,130.83,66.033,0.32,66.0337753653,1.373,0,1.373,64.66,0.32,64.6607918294,130.82
2019-07-30 02:00:00,65.058,0.16,65.0581967472,1.358,0,1.358,63.7,0.16,63.7002009416,130.91,64.568,0.02,64.5680030975,1.358,0,1.358,63.21,0.02,63.2100031641,130.91
2019-07-30 02:30:00,63.903,-0.53,63.9051978246,1.403,0,1.403,62.5,-0.53,62.5022471596,129.92,63.443,-0.5700000000000001,63.4455605145,1.403,0,1.403,62.04,-0.5700000000000001,62.0426184167,129.92
2019-07-30 03:00:00,62.92,-0.66,62.9234614432,1.31,0,1.31,61.61,-0.66,61.613535039,129.92,62.46,-0.7000000000000001,62.4639223872,1.31,0,1.31,61.15,-0.7000000000000001,61.15400641,129.92
2019-07-30 03:30:00,63.114,-0.4,63.1152675349,1.374,0,1.374,61.74,-0.4,61.7412957428,129.92,62.644,-0.45,62.6456162552,1.374,0,1.374,61.27,-0.45,61.271652499300004,129.92
2019-07-30 04:00:00,62.982,-0.46,62.9836798226,1.322,0,1.322,61.66,-0.46,61.6617158373,129.92,62.512,-0.5,62.5139995841,1.322,0,1.322,61.19,-0.5,61.1920427834,129.92
2019-07-30 04:30:00,63.313,-0.39,63.3142011637,1.423,0,1.423,61.89,-0.39,61.8912287808,129.92,62.853,-0.44,62.8545400826,1.423,0,1.423,61.43,-0.44,61.4315757571,129.92
2019-07-30 05:00:00,63.862,-0.46,63.8636566758,1.412,0,1.412,62.45,-0.46,62.4516941323,130.09,63.382,-0.51,63.3840518112,1.412,0,1.412,61.97,-0.51,61.9720985606,130.09
2019-07-30 05:30:00,65.322,-0.23,65.3224049159,1.492,0,1.492,63.83,-0.23,63.8304143806,129.98,64.842,-0.26,64.842521265,1.492,0,1.492,63.35,-0.26,63.3505335416,129.98
2019-07-30 06:00:00,68.0955,0.88,68.1011858946,1.5554999999999999,0,1.5554999999999999,66.54,0.88,66.5458188018,130.9,67.5755,0.8300000000000001,67.5805970694,1.5554999999999999,0,1.5554999999999999,66.02,0.8300000000000001,66.0252171522,130.93
2019-07-30 06:30:00,75.2255,3.83,75.3229364155,1.6655,0,1.6655,73.56,3.83,73.6596395593,131.01,74.6655,3.74,74.7591097476,1.6655,0,1.6655,73.0,3.74,73.0957426941,131.02
2019-07-30 07:00:00,81.711,6.24,81.9489177537,2.781,0,2.781,78.93,6.24,79.1762748555,131.78,81.101,6.13,81.3323373634,2.781,0,2.781,78.32,6.13,78.5595271116,131.79
2019-07-30 07:30:00,88.44,8.36,88.8342456488,4.27,0,4.27,84.17,8.36,84.5841504066,131.17,87.79,8.25,88.1767917312,4.27,0,4.27,83.52,8.25,83.9264731774,131.17
2019-07-30 08:00:00,94.12,11.16,94.7793226395,6.66,0,6.66,87.46,11.16,88.1691397259,130.33,93.46,11.01,94.1062787491,6.66,0,6.66,86.8,11.01,87.4954861693,130.35
2019-07-30 08:30:00,100.244,14.2,101.244750659,11.164,0,11.164,89.08,14.2,90.204691674,129.84,99.564,14.03,100.5476553481,11.164,0,11.164,88.4,14.03,89.506429378,129.83
2019-07-30 09:00:00,102.7285,15.68,103.9182713109,19.1185,0,19.1185,83.61,15.68,85.0675878346,129.84,102.1185,15.51,103.2896323077,19.1185,0,19.1185,83.0,15.51,84.4367224613,129.83
2019-07-30 09:30:00,105.1825,16.55,106.4765739787,19.2225,0,19.2225,85.96,16.55,87.5387005844,129.43,104.5325,16.38,105.808071319,19.2225,0,19.2225,85.31,16.38,86.8682939858,129.42
2019-07-30 10:00:00,105.412,16.45,106.6878261284,30.452,0,30.452,74.96,16.45,76.7437560978,129.76,104.882,16.27,106.1364537942,30.452,0,30.452,74.43,16.27,76.1875173503,129.76
2019-07-30 10:30:00,101.4505,17.11,102.8832155905,41.9405,0,41.9405,59.51,17.11,61.9208543223,130.09,101.0305,16.93,102.4391860093,41.9405,0,41.9405,59.09,16.93,61.4674954753,130.09
2019-07-30 11:00:00,99.105,16.98,100.5490995733,39.705,0,39.705,59.4,16.98,61.7792877913,130.09,98.665,16.8,100.0850749363,39.705,0,39.705,58.96,16.8,61.306782659,130.09
2019-07-30 11:30:00,101.4195,17.38,102.8979075601,41.6995,0,41.6995,59.72,17.38,62.1976108866,130.0,100.9895,17.19,102.4420578193,41.6995,0,41.6995,59.29,17.19,61.7316790635,129.99
2019-07-30 12:00:00,104.264,17.31,105.6911434132,45.854,0,45.854,58.41,17.31,60.9209668341,130.0,103.834,17.14,105.2391522011,45.854,0,45.854,57.98,17.14,60.4604002633,129.99
2019-07-30 12:30:00,106.166,18.9,107.8351962765,60.406,0,60.406,45.76,18.9,49.5094698012,129.78,105.856,18.71,107.496775933,60.406,0,60.406,45.45,18.71,49.1504486246,129.78
2019-07-30 13:00:00,104.566,18.72,106.2284649047,50.916,0,50.916,53.65,18.72,56.8221866879,129.78,104.156,18.53,105.7914610732,50.916,0,50.916,53.24,18.53,56.3724977272,129.78
2019-07-30 13:30:00,105.203,16.59,106.5030483554,42.393,0,42.393,62.81,16.59,64.9640223508,130.14,104.693,16.41,105.9712807746,42.393,0,42.393,62.3,16.41,64.4249804036,130.14
2019-07-30 14:00:00,103.309,16.5,104.6183515498,30.739,0,30.739,72.57,16.5,74.422139851,130.01,102.769,16.32,104.056762207,30.739,0,30.739,72.03,16.32,73.8556924008,130.01
2019-07-30 14:30:00,100.573,15.37,101.7406763738,23.543,0,23.543,77.03,15.37,78.5484423779,130.22,99.983,15.2,101.131796627,23.543,0,23.543,76.44,15.2,77.9365998745,130.2
2019-07-30 15:00:00,98.9115,15.65,100.1419359322,29.9915,0,29.9915,68.92,15.65,70.6745279432,130.43,98.4315,15.48,99.6413096675,29.9915,0,29.9915,68.44,15.48,70.1688249866,130.41
2019-07-30 15:30:00,99.7555,15.42,100.9402604527,38.6955,0,38.6955,61.06,15.42,62.9769799212,130.62,99.3155,15.26,100.4810237819,38.6955,0,38.6955,60.62,15.26,62.5112149938,130.62
2019-07-30 16:00:00,102.607,15.11,103.7135890277,40.317,0,40.317,62.29,15.11,64.0964601207,130.85,102.137,14.93,103.2224378176,40.317,0,40.317,61.82,14.93,63.5973057605,130.85
2019-07-30 16:30:00,104.7305,14.56,105.7377474238,37.7305,0,37.7305,67.0,14.56,68.5637921938,130.85,104.2205,14.41,105.2119799274,37.7305,0,37.7305,66.49,14.41,68.0335814139,130.85
2019-07-30 17:00:00,105.0455,14.27,106.010329545,28.7855,0,28.7855,76.26,14.27,77.5836355168,130.85,104.4655,14.11,105.4141014772,28.7855,0,28.7855,75.68,14.11,76.9841184921,130.85
2019-07-30 17:30:00,105.915,13.08,106.719602815,34.395,0,34.395,71.52,13.08,72.7062363212,130.85,105.375,12.93,106.1653216686,34.395,0,34.395,70.98,12.93,72.1480789765,130.85
2019-07-30 18:00:00,106.7865,12.25,107.4868321342,28.3965,0,28.3965,78.39,12.25,79.3413801241,130.54,106.1865,12.1,106.8736767509,28.3965,0,28.3965,77.79,12.1,78.7254348988,130.52
2019-07-30 18:30:00,106.9985,11.94,107.6626332682,25.2785,0,25.2785,81.72,11.94,82.5876625169,130.44,106.3985,11.79,107.049730977,25.2785,0,25.2785,81.12,11.79,81.9723032493,130.41
2019-07-30 19:00:00,105.5345,11.35,106.1430788617,21.2245,0,21.2245,84.31,11.35,85.0705507212,130.44,104.9045,11.22,105.5028081155,21.2245,0,21.2245,83.68,11.22,84.4288505192,130.41
2019-07-30 19:30:00,104.3195,11.24,104.9232847382,11.6995,0,11.6995,92.62,11.24,93.2995284018,130.44,103.5795,11.09,104.1714976385,11.6995,0,11.6995,91.88,11.09,92.5468665056,130.41
2019-07-30 20:00:00,101.791,10.48,102.329067625,6.311,0,6.311,95.48,10.48,96.0534267999,130.66,101.081,10.34,101.60848469,6.311,0,6.311,94.77,10.34,95.3324105433,130.64
2019-07-30 20:30:00,98.812,9.68,99.2850126857,2.792,0,2.792,96.02,9.68,96.5066982131,130.66,98.072,9.55,98.5358801858,2.792,0,2.792,95.28,9.55,95.7574065021,130.64
2019-07-30 21:00:00,97.8795,9.38,98.3279254345,1.5995,0,1.5995,96.28,9.38,96.7358403075,130.66,97.1595,9.26,97.5997747961,1.5995,0,1.5995,95.56,9.26,96.007610115,130.64
2019-07-30 21:30:00,97.155,8.93,97.5645372305,1.595,0,1.595,95.56,8.93,95.9763434394,130.89,96.445,8.8,96.8456401961,1.595,0,1.595,94.85,8.8,95.2573487979,130.87
2019-07-30 22:00:00,92.8935,7.14,93.1674940215,1.5935000000000001,0,1.5935000000000001,91.3,7.14,91.57876173,131.74,92.2035,7.03,92.47111069,1.5935000000000001,0,1.5935000000000001,90.61,7.03,90.8823030078,131.73
2019-07-30 22:30:00,87.5505,5.52,87.7243435441,1.5105,0,1.5105,86.04,5.52,86.2168892967,132.19,86.9105,5.43,87.0799627368,1.5105,0,1.5105,85.4,5.43,85.5724540959,132.18
2019-07-30 23:00:00,81.307,3.95,81.4028915273,1.477,0,1.477,79.83,3.95,79.9276635465,132.44,80.717,3.86,80.8092425964,1.477,0,1.477,79.24,3.86,79.3339599415,132.43
2019-07-30 23:30:00,75.904,2.59,75.9481751986,1.544,0,1.544,74.36,2.59,74.4050918956,132.44,75.354,2.52,75.3961253381,1.544,0,1.544,73.81,2.52,73.8530060323,132.43
2019-07-31 00:00:00,71.043,1.3900000000000001,71.0565968014,1.5430000000000001,0,1.5430000000000001,69.5,1.3900000000000001,69.5138986103,132.16,70.513,1.33,70.5255419618,1.5430000000000001,0,1.5430000000000001,68.97,1.33,68.9828224995,132.15
2019-07-31 00:30:00,69.0625,1.01,69.0698849445,1.5425,0,1.5425,67.52,1.01,67.5275536355,132.49,68.5725,0.96,68.5792195658,1.5425,0,1.5425,67.03,0.96,67.0368741813,132.49
2019-07-31 01:00:00,66.9705,0.24,66.9709300387,1.5505,0,1.5505,65.42,0.24,65.4204402309,132.93,66.4705,0.2,66.4708008847,1.5505,0,1.5505,64.92,0.2,64.9203080707,132.93
2019-07-31 01:30:00,67.38,0.13,67.380125408,1.56,0,1.56,65.82,0.13,65.8201283803,132.25,66.88,0.08,66.8800478469,1.56,0,1.56,65.32,0.08,65.3200489896,132.23
2019-07-31 02:00:00,65.9505,-0.16,65.9506940847,1.5805,0,1.5805,64.37,-0.16,64.3701988501,132.4,65.4705,-0.19,65.4707756961,1.5805,0,1.5805,63.89,-0.19,63.8902825162,132.39
2019-07-31 02:30:00,64.809,-0.6900000000000001,64.8126729969,1.5390000000000001,0,1.5390000000000001,63.27,-0.6900000000000001,63.2737623348,132.6,64.329,-0.73,64.3331418555,1.5390000000000001,0,1.5390000000000001,62.79,-0.73,62.7942433667,132.6
2019-07-31 03:00:00,63.483,-1.02,63.491193791,1.5430000000000001,0,1.5430000000000001,61.94,-1.02,61.9483978808,132.74,63.013,-1.06,63.0219149899,1.5430000000000001,0,1.5430000000000001,61.47,-1.06,61.4791387383,132.74
2019-07-31 03:30:00,63.6925,-0.6000000000000001,63.6953260157,1.5225,0,1.5225,62.17,-0.6000000000000001,62.1728952197,132.74,63.2325,-0.64,63.2357387578,1.5225,0,1.5225,61.71,-0.64,61.7133186598,132.74
2019-07-31 04:00:00,63.917,-0.71,63.9209432737,1.5470000000000002,0,1.5470000000000002,62.37,-0.71,62.3740410748,132.97,63.447,-0.74,63.4513152661,1.5470000000000002,0,1.5470000000000002,61.9,-0.74,61.9044231053,132.96
2019-07-31 04:30:00,63.763,-0.6000000000000001,63.7658228913,1.513,0,1.513,62.25,-0.6000000000000001,62.2528914991,132.84,63.293,-0.64,63.2962356622,1.513,0,1.513,61.78,-0.64,61.7833148997,132.82
2019-07-31 05:00:00,64.283,-0.59,64.2857075017,1.483,0,1.483,62.8,-0.59,62.8027714357,132.84,63.803,-0.64,63.8062097997,1.483,0,1.483,62.32,-0.64,62.3232861778,132.82
2019-07-31 05:30:00,66.0825,-0.04,66.0825121061,1.4725000000000001,0,1.4725000000000001,64.61,-0.04,64.610012382,132.43,65.5825,-0.07,65.5825373575,1.4725000000000001,0,1.4725000000000001,64.11,-0.07,64.1100382156,132.41
2019-07-31 06:00:00,68.625,0.7000000000000001,68.6285700346,1.525,0,1.525,67.1,0.7000000000000001,67.1036511674,132.43,68.125,0.65,68.1281008469,1.525,0,1.525,66.6,0.65,66.6031718464,132.41
2019-07-31 06:30:00,75.1725,3.22,75.2414324442,2.9425,0,2.9425,72.23,3.22,72.3017378768,132.2,74.6225,3.14,74.6885339677,2.9425,0,2.9425,71.68,3.14,71.7487421493,132.19
2019-07-31 07:00:00,81.6405,5.76,81.8434410338,5.2305,0,5.2305,76.41,5.76,76.6267949219,132.44,81.0505,5.66,81.247887051,5.2305,0,5.2305,75.82,5.66,76.0309673751,132.41
2019-07-31 07:30:00,88.5465,7.89,88.8973270816,8.9365,0,8.9365,79.61,7.89,80.00002625,131.71,87.9465,7.78,88.2899499504,8.9365,0,8.9365,79.01,7.78,79.3921186265,131.7
2019-07-31 08:00:00,93.1105,10.33,93.6817704265,13.6605,0,13.6605,79.45,10.33,80.1187331403,131.11,92.5105,10.19,93.0700204698,13.6605,0,13.6605,78.85,10.19,79.50571426,131.08
2019-07-31 08:30:00,98.016,12.97,98.8704058655,19.756,0,19.756,78.26,12.97,79.3274763244,130.62,97.446,12.82,98.2856821516,19.756,0,19.756,77.69,12.82,78.7406407137,130.6
2019-07-31 09:00:00,99.5845,14.99,100.706368916,30.5545,0,30.5545,69.03,14.99,70.6388066151,130.37,99.1045,14.82,100.2064584757,30.5545,0,30.5545,68.55,14.82,70.1336930441,130.35
2019-07-31 09:30:00,97.944,15.82,99.2134040138,43.044,0,43.044,54.9,15.82,57.1338988692,130.52,97.564,15.66,98.8128012759,43.044,0,43.044,54.52,15.66,56.7244744356,130.5
2019-07-31 10:00:00,94.157,16.73,95.631760148,53.597,0,53.597,40.56,16.73,43.8748960113,130.52,93.897,16.56,95.3461074664,53.597,0,53.597,40.3,16.56,43.5697555651,130.5
2019-07-31 10:30:00,91.271,17.27,92.890518036,60.161,0,60.161,31.11,17.27,35.5820881905,130.72,91.081,17.09,92.6704735123,60.161,0,60.161,30.92,17.09,35.3286639996,130.72
2019-07-31 11:00:00,91.2595,18.46,93.1078296399,66.8795,0,66.8795,24.38,18.46,30.5803204692,130.47,91.1095,18.28,92.9252354867,66.8795,0,66.8795,24.23,18.28,30.3521218369,130.47
2019-07-31 11:30:00,93.7345,20.02,95.848614441,77.2145,0,77.2145,16.52,20.02,25.95593959,130.23,93.6445,19.82,95.7189886086,77.2145,0,77.2145,16.43,19.82,25.7444615403,130.23
2019-07-31 12:00:00,95.86,20.74,98.0779649055,81.09,0,81.09,14.77,20.74,25.461745816,130.07,95.77,20.55,97.949963757,81.09,0,81.09,14.68,20.55,25.2547995438,130.07
2019-07-31 12:30:00,96.149,20.45,98.2997085499,84.589,0,84.589,11.56,20.45,23.4911919664,130.42,96.089,20.25,98.1995846274,84.589,0,84.589,11.5,20.25,23.2876039987,130.43
2019-07-31 13:00:00,94.882,20.92,97.1608991519,86.312,0,86.312,8.57,20.92,22.6073284578,130.55,94.842,20.73,97.0810891163,86.312,0,86.312,8.53,20.73,22.4163734801,130.55
2019-07-31 13:30:00,92.025,19.84,94.1393978364,84.865,0,84.865,7.16,19.84,21.0924441448,130.75,91.985,19.65,94.0604206082,84.865,0,84.865,7.12,19.65,20.900165071099998,130.75
2019-07-31 14:00:00,93.8865,19.85,95.9619579951,81.7465,0,81.7465,12.14,19.85,23.2680489083,130.75,93.8065,19.66,95.8445357976,81.7465,0,81.7465,12.06,19.66,23.0642407202,130.75
2019-07-31 14:30:00,95.339,20.26,97.4679050816,82.329,0,82.329,13.01,20.26,24.0775351729,130.75,95.259,20.07,97.3503055003,82.329,0,82.329,12.93,20.07,23.8744591562,130.75
2019-07-31 15:00:00,94.629,19.81,96.6803172368,76.979,0,76.979,17.65,19.81,26.5322181508,130.91,94.499,19.61,96.51224327,76.979,0,76.979,17.52,19.61,26.2964351196,130.92
2019-07-31 15:30:00,94.5325,19.31,96.4845565687,77.4325,0,77.4325,17.1,19.31,25.793140561,131.12,94.4225,19.12,96.3388961233,77.4325,0,77.4325,16.99,19.12,25.578008132,131.12
2019-07-31 16:00:00,94.8475,18.37,96.6100675719,70.1275,0,70.1275,24.72,18.37,30.7983002778,131.12,94.6475,18.19,96.3795899361,70.1275,0,70.1275,24.52,18.19,30.5304192569,131.12
2019-07-31 16:30:00,96.8405,17.2,98.356100168,65.6205,0,65.6205,31.22,17.2,35.6444722222,131.34,96.6005,17.02,98.0884141999,65.6205,0,65.6205,30.98,17.02,35.3474298924,131.34
2019-07-31 17:00:00,100.4945,16.0,101.7602305926,59.6245,0,59.6245,40.87,16.0,43.8902825236,131.34,100.1745,15.83,101.4175495181,59.6245,0,59.6245,40.55,15.83,43.5303503317,131.34
2019-07-31 17:30:00,102.8455,13.78,103.7645665449,51.2155,0,51.2155,51.63,13.78,53.4373025143,131.53,102.4355,13.63,103.3383208701,51.2155,0,51.2155,51.22,13.63,53.0025027711,131.51
2019-07-31 18:00:00,104.9255,12.82,105.7057848476,42.2455,0,42.2455,62.68,12.82,63.9776117091,131.53,104.4455,12.66,105.2099713442,42.2455,0,42.2455,62.2,12.66,63.475314887,131.51
2019-07-31 18:30:00,104.391,11.91,105.0682110869,34.481,0,34.481,69.91,11.91,70.9172489596,131.68,103.851,11.76,104.5147252831,34.481,0,34.481,69.37,11.76,70.3597505681,131.66
2019-07-31 19:00:00,102.3505,11.12,102.9528010802,26.4805,0,26.4805,75.87,11.12,76.6805796796,131.77,101.7705,10.98,102.3611013532,26.4805,0,26.4805,75.29,10.98,76.0864278305,131.73
2019-07-31 19:30:00,100.741,10.79,101.3171909451,14.391,0,14.391,86.35,10.79,87.02152952,131.07,100.051,10.64,100.6151688415,14.391,0,14.391,85.66,10.64,86.3182784814,131.06
2019-07-31 20:00:00,98.271,10.5,98.8303568799,6.051,0,6.051,92.22,10.5,92.8158305463,130.58,97.571,10.36,98.1194661675,6.051,0,6.051,91.52,10.36,92.1045058615,130.55
2019-07-31 20:30:00,95.9185,9.3,96.3682968732,3.4585,0,3.4585,92.46,9.3,92.9265387282,130.8,95.2085,9.17,95.6490845343,3.4585,0,3.4585,91.75,9.17,92.2071114394,130.77
2019-07-31 21:00:00,93.4015,8.16,93.7572706634,1.7815,0,1.7815,91.62,8.16,91.9826614096,130.97,92.7015,8.04,93.0495013541,1.7815,0,1.7815,90.92,8.04,91.2747938919,130.93
2019-07-31 21:30:00,94.6645,8.49,95.0444509703,1.2845,0,1.2845,93.38,8.49,93.7651561082,130.97,93.9645,8.36,94.3356605969,1.2845,0,1.2845,92.68,8.36,93.0562840436,131.02
2019-07-31 22:00:00,84.5985,7.37,84.9189207553,1.2985,0,1.2985,83.3,7.37,83.6253962621,131.54,83.9985,7.25,84.3107970681,1.2985,0,1.2985,82.7,7.25,83.0171819565,131.51
2019-07-31 22:30:00,87.9695,5.54,88.1437719311,1.2795,0,1.2795,86.69,5.54,86.8668388972,132.11,87.2695,5.44,87.4388885465,1.2795,0,1.2795,85.99,5.44,86.1619039947,132.08
2019-07-31 23:00:00,82.012,3.84,82.1018498208,1.292,0,1.292,80.72,3.84,80.8112863405,132.64,81.412,3.75,81.498320498,1.292,0,1.292,80.12,3.75,80.2077109759,132.63
2019-07-31 23:30:00,76.6415,2.51,76.6825900857,1.2915,0,1.2915,75.35,2.51,75.3917939832,133.07,76.0815,2.43,76.1202965197,1.2915,0,1.2915,74.79,2.43,74.8294661213,133.04
2019-08-01 00:00:00,71.5365,1.0,71.5434890975,1.2865,0,1.2865,70.25,1.0,70.2571170772,132.22,71.0165,0.9500000000000001,71.0228538729,1.2865,0,1.2865,69.73,0.9500000000000001,69.7364710894,132.2
2019-08-01 00:30:00,68.8315,0.02,68.8315029056,1.3115,0,1.3115,67.52,0.02,67.5200029621,131.32,68.3315,-0.03,68.3315065855,1.3115,0,1.3115,67.02,-0.03,67.0200067144,131.31
2019-08-01 01:00:00,66.619,-0.29,66.6196311983,1.229,0,1.229,65.39,-0.29,65.3906430615,131.32,66.129,-0.36,66.1299798957,1.229,0,1.229,64.9,-0.36,64.9009984515,131.38
2019-08-01 01:30:00,67.4265,0.01,67.4265007415,1.2165,0,1.2165,66.21,0.01,66.2100007552,131.32,66.9265,-0.03,66.9265067238,1.2165,0,1.2165,65.71,-0.03,65.7100068483,131.26
2019-08-01 02:00:00,65.795,-0.6900000000000001,65.7986179566,1.225,0,1.225,64.57,-0.6900000000000001,64.5736865914,131.46,65.315,-0.75,65.3193059133,1.225,0,1.225,64.09,-0.75,64.0943882099,131.46
2019-08-01 02:30:00,64.669,-1.29,64.6818650087,1.259,0,1.259,63.41,-1.29,63.42312039,131.7,64.189,-1.33,64.202777362,1.259,0,1.259,62.93,-1.33,62.9440529359,131.7
2019-08-01 03:00:00,63.7215,-1.52,63.7396263109,1.0915,0,1.0915,62.63,-1.52,62.6484421195,131.87,63.2515,-1.57,63.2709819131,1.0915,0,1.0915,62.16,-1.57,62.1798238981,131.87
2019-08-01 03:30:00,63.4595,-1.56,63.4786715382,1.0995,0,1.0995,62.36,-1.56,62.3795094562,131.97,62.9895,-1.6,63.0098175704,1.0995,0,1.0995,61.89,-1.6,61.9106784004,131.97
2019-08-01 04:00:00,63.3145,-1.88,63.3424053084,1.0945,0,1.0945,62.22,-1.88,62.2483959633,132.22,62.8545,-1.9100000000000001,62.8835135012,1.0945,0,1.0945,61.76,-1.9100000000000001,61.7895274298,132.21
2019-08-01 04:30:00,63.2615,-1.99,63.2927917085,1.0815,0,1.0815,62.18,-1.99,62.2118356906,132.22,62.7915,-2.04,62.8246295035,1.0815,0,1.0815,61.71,-2.04,61.7437098011,132.21
2019-08-01 05:00:00,63.9515,-1.78,63.9762671016,1.0815,0,1.0815,62.87,-1.78,62.8951929801,132.29,63.4715,-1.82,63.4975882396,1.0815,0,1.0815,62.39,-1.82,62.4165402758,132.29
2019-08-01 05:30:00,65.814,-1.15,65.8240464876,1.074,0,1.074,64.74,-1.15,64.7502131271,132.05,65.324,-1.19,65.3348381493,1.074,0,1.074,64.25,-1.19,64.2610192885,132.04
2019-08-01 06:00:00,68.1165,-0.54,68.1186404169,1.2265,0,1.2265,66.89,-0.54,66.8921796625,131.94,67.6065,-0.59,67.6090744076,1.2265,0,1.2265,66.38,-0.59,66.3826219729,131.93
2019-08-01 06:30:00,74.877,1.77,74.8979173876,2.887,0,2.887,71.99,1.77,72.0117559847,130.49,74.347,2.19,74.3792478384,2.887,0,2.887,71.46,2.19,71.4935500587,130.48
2019-08-01 07:00:00,81.024,4.62,81.1556096398,5.664,0,5.664,75.36,4.62,75.5014834291,130.11,80.454,4.55,80.5825577653,5.664,0,5.664,74.79,4.55,74.9282763715,130.1
2019-08-01 07:30:00,87.4285,7.32,87.7344003926,10.7985,0,10.7985,76.63,7.32,76.9788237115,128.97,86.8585,7.2,87.1564055147,10.7985,0,10.7985,76.06,7.2,76.4000235602,128.96
2019-08-01 08:00:00,90.823,0.54,90.8246053061,19.913,0,19.913,70.91,0.54,70.9120560977,131.56,91.213,18.72,93.114175983,19.913,0,19.913,71.3,18.72,73.7165408847,131.54
2019-08-01 08:30:00,93.861,2.46,93.8932314973,31.461,0,31.461,62.4,2.46,62.4484715586,131.45,94.321,21.33,96.7027400904,31.461,0,31.461,62.86,21.33,66.3803321775,131.45
2019-08-01 09:00:00,95.3425,3.7,95.4142667857,47.1525,0,47.1525,48.19,3.7,48.3318331951,131.15,95.8225,22.48,98.4240921027,47.1525,0,47.1525,48.67,22.48,53.6108132749,131.15
2019-08-01 09:30:00,96.07,5.38,96.2205243178,58.77,0,58.77,37.3,5.38,37.6859973996,130.55,96.55,23.99,99.4857909452,58.77,0,58.77,37.78,23.99,44.7531954166,130.54
2019-08-01 10:00:00,95.075,7.8,95.3944213516,57.595,0,57.595,37.48,7.8,38.2830301831,130.17,95.555,26.3,99.108264161,57.595,0,57.595,37.96,26.3,46.1806409657,130.17
2019-08-01 10:30:00,93.2445,8.12,93.597388747,64.4245,0,64.4245,28.82,8.12,29.9420573775,130.29,93.7145,26.65,97.4301288629,64.4245,0,64.4245,29.29,26.65,39.5995782806,130.29
2019-08-01 11:00:00,91.694,9.74,92.2098543324,67.044,0,67.044,24.65,9.74,26.5045298015,130.39,92.164,27.97,96.314712251,67.044,0,67.044,25.12,27.97,37.5943519694,130.38
2019-08-01 11:30:00,92.4295,11.34,93.1225432978,72.0395,0,72.0395,20.39,11.34,23.331260146,131.98,92.8995,29.79,97.5590139364,72.0395,0,72.0395,20.86,29.79,36.3673438678,131.97
2019-08-01 12:00:00,93.077,10.39,93.6551121349,75.517,0,75.517,17.56,10.39,20.4035707659,132.25,93.557,28.88,97.9130565808,75.517,0,75.517,18.04,28.88,34.0513729532,132.22
2019-08-01 12:30:00,95.189,9.53,95.6648661788,71.869,0,71.869,23.32,9.53,25.1921277386,132.41,95.639,28.07,99.6731820552,71.869,0,71.869,23.77,28.07,36.7823028099,132.39
2019-08-01 13:00:00,95.5915,9.4,96.0525630697,61.7815,0,61.7815,33.81,9.4,35.0923937628,132.41,96.0015,27.95,99.987451724,61.7815,0,61.7815,34.22,27.95,44.1838307529,132.39
2019-08-01 13:30:00,93.3365,15.58,94.6278956347,54.8465,0,54.8465,38.49,15.58,41.5236860117,129.73,93.1165,17.39,94.7264201385,54.8465,0,54.8465,38.27,17.39,42.0357585872,129.72
2019-08-01 14:00:00,93.146,15.99,94.5085044639,56.046,0,56.046,37.1,15.99,40.3991348917,129.31,92.886,15.83,94.2252508407,56.046,0,56.046,36.84,15.83,40.0970634835,129.28
2019-08-01 14:30:00,92.2565,16.59,93.7362784212,61.1665,0,61.1665,31.09,16.59,35.2394125944,129.31,92.0365,16.43,93.4915088778,61.1665,0,61.1665,30.87,16.43,34.9700128682,129.28
2019-08-01 15:00:00,91.4445,17.15,93.0388041639,58.8245,0,58.8245,32.62,17.15,36.8535873423,129.01,91.1945,16.98,92.7618306754,58.8245,0,58.8245,32.37,16.98,36.5532118972,128.99
2019-08-01 15:30:00,90.5265,16.77,92.0667154962,59.9965,0,59.9965,30.53,16.77,34.8326542199,129.09,90.3065,16.61,91.8213267289,59.9965,0,59.9965,30.31,16.61,34.5628152789,129.09
2019-08-01 16:00:00,91.259,17.41,92.9048609116,68.569,0,68.569,22.69,17.41,28.5997237749,129.09,91.109,17.24,92.7257649254,68.569,0,68.569,22.54,17.24,28.3772655483,129.09
2019-08-01 16:30:00,91.804,17.66,93.48716498,67.924,0,67.924,23.88,17.66,29.700673393,128.91,91.584,17.5,93.2409730537,67.924,0,67.924,23.66,17.5,29.4286527045,128.89
2019-08-01 17:00:00,94.4055,16.79,95.8869257524,59.1555,0,59.1555,35.25,16.79,39.0444182951,128.91,94.1155,16.62,95.5717099368,59.1555,0,59.1555,34.96,16.62,38.709507876,128.89
2019-08-01 17:30:00,97.015,14.9,98.1525354996,53.515,0,53.515,43.5,14.9,45.9810830668,130.02,96.655,14.75,97.7739818408,53.515,0,53.515,43.14,14.75,45.5919082733,130.0
2019-08-01 18:00:00,99.275,13.74,100.2213212096,40.995,0,40.995,58.28,13.74,59.8777588091,130.02,98.805,13.6,99.7365932093,40.995,0,40.995,57.81,13.6,59.3881814842,130.0
2019-08-01 18:30:00,100.3875,12.28,101.1357926565,31.9775,0,31.9775,68.41,12.28,69.503427973,129.14,99.8475,12.14,100.5828159093,31.9775,0,31.9775,67.87,12.14,68.9472008134,129.1
2019-08-01 19:00:00,101.385,11.93,102.0844901295,23.085,0,23.085,78.3,11.93,79.203629336,128.99,100.785,11.8,101.4734262011,23.085,0,23.085,77.7,11.8,78.5909027814,128.94
2019-08-01 19:30:00,100.973,11.8,101.6601531034,15.663,0,15.663,85.31,11.8,86.1222160653,128.99,100.303,11.66,100.9784502208,15.663,0,15.663,84.64,11.66,85.4393656343,128.94
2019-08-01 20:00:00,100.055,11.83,100.7519326117,9.155,0,9.155,90.9,11.83,91.6665636969,131.19,99.345,11.22,99.9765843835,9.155,0,9.155,90.19,11.22,90.8852270724,131.15
2019-08-01 20:30:00,98.1465,10.82,98.7411153585,3.4465,0,3.4465,94.7,10.82,95.3161182592,132.58,97.4365,10.67,98.0189799592,3.4465,0,3.4465,93.99,10.67,94.5937048645,132.54
2019-08-01 21:00:00,97.093,10.58,97.6677380152,1.633,0,1.633,95.46,10.58,96.0445105147,132.58,96.373,10.45,96.9379060482,1.633,0,1.633,94.74,10.45,95.314584928,132.54
2019-08-01 21:30:00,97.163,9.99,97.6752203427,1.343,0,1.343,95.82,9.99,96.3393611148,132.79,96.433,9.85,96.9347511938,1.343,0,1.343,95.09,9.85,95.5988002017,132.75
2019-08-01 22:00:00,94.773,8.66,95.1678366309,1.353,0,1.353,93.42,8.66,93.8205308022,133.3,94.103,8.54,94.4897148318,1.353,0,1.353,92.75,8.54,93.142332481,133.25
2019-08-01 22:30:00,89.619,6.2,89.8332074514,1.389,0,1.389,88.23,6.2,88.447571476,132.6,88.969,6.34,89.1946106051,1.389,0,1.389,87.58,6.34,87.8091794746,132.58
2019-08-01 23:00:00,83.852,5.04,84.0033303149,1.3820000000000001,0,1.3820000000000001,82.47,5.04,82.6238615655,132.67,83.232,4.95,83.3790640629,1.3820000000000001,0,1.3820000000000001,81.85,4.95,81.9995426817,132.58
2019-08-01 23:30:00,77.7375,3.18,77.802514781,1.4375,0,1.4375,76.3,3.18,76.3662386137,132.42,77.1775,3.1,77.2397339861,1.4375,0,1.4375,75.74,3.1,75.8034141711,132.41
2019-08-02 00:00:00,73.1105,2.11,73.1409414094,1.3505,0,1.3505,71.76,2.11,71.7910140616,132.82,72.5605,2.05,72.5894528169,1.3505,0,1.3505,71.21,2.05,71.2395016827,132.81
2019-08-02 00:30:00,70.1305,1.15,70.1399282167,1.3805,0,1.3805,68.75,1.15,68.7596175091,132.82,69.6205,1.09,69.6290321651,1.3805,0,1.3805,68.24,1.09,68.2487047496,132.81
2019-08-02 01:00:00,67.6105,0.43,67.6118673773,1.3405,0,1.3405,66.27,0.43,66.2713950359,132.65,67.1205,0.37,67.1215197999,1.3405,0,1.3405,65.78,0.37,65.7810405816,132.65
2019-08-02 01:30:00,67.83,0.22,67.8303567734,1.38,0,1.38,66.45,0.22,66.4503641826,132.87,67.33,0.18,67.3302406055,1.38,0,1.38,65.95,0.18,65.9502456402,132.87
2019-08-02 02:00:00,66.445,-0.27,66.4455485717,1.385,0,1.385,65.06,-0.27,65.0605602497,132.98,65.965,-0.32,65.9657761646,1.385,0,1.385,64.58,-0.32,64.5807928102,132.96
2019-08-02 02:30:00,65.592,-0.52,65.5940611946,1.4020000000000001,0,1.4020000000000001,64.19,-0.52,64.1921062125,133.19,65.102,-0.56,65.1044084836,1.4020000000000001,0,1.4020000000000001,63.7,-0.56,63.7024614909,133.19
2019-08-02 03:00:00,64.161,-0.73,64.1651526999,1.361,0,1.361,62.8,-0.73,62.8042426911,133.29,63.691,-0.78,63.6957760059,1.361,0,1.361,62.33,-0.78,62.3348802838,133.29
2019-08-02 03:30:00,63.8865,-1.6099999999999999,63.9067835386,1.3765,0,1.3765,62.51,-1.6099999999999999,62.5307300453,132.6,63.4165,-1.65,63.4379616023,1.3765,0,1.3765,62.04,-1.65,62.0619376107,132.6
2019-08-02 04:00:00,63.3855,-1.6400000000000001,63.4067126592,1.3555000000000001,0,1.3555000000000001,62.03,-1.6400000000000001,62.0516760451,132.33,62.9255,-1.6800000000000002,62.9479225253,1.3555000000000001,0,1.3555000000000001,61.57,-1.6800000000000002,61.5929159888,132.33
2019-08-02 04:30:00,63.684,-1.46,63.7007335594,1.404,0,1.404,62.28,-1.46,62.2971106874,132.22,63.214,-1.5,63.2317941862,1.404,0,1.404,61.81,-1.5,61.8281982594,132.22
2019-08-02 05:00:00,63.9255,-1.43,63.9414923993,1.3855,0,1.3855,62.54,-1.43,62.5563466005,132.22,63.4555,-1.48,63.4727569927,1.3855,0,1.3855,62.07,-1.48,62.0876420876,132.22
2019-08-02 05:30:00,66.072,-0.87,66.0777275941,1.3519999999999999,0,1.3519999999999999,64.72,-0.87,64.7258472328,132.22,65.592,-0.92,65.598451689,1.3519999999999999,0,1.3519999999999999,64.24,-0.92,64.246587458,132.22
2019-08-02 06:00:00,68.254,0.11,68.2540886394,1.224,0,1.224,67.03,0.11,67.030090258,131.87,67.734,0.05,67.7340184545,1.224,0,1.224,66.51,0.05,66.5100187942,131.86
2019-08-02 06:30:00,75.0505,3.09,75.1140842336,2.5705,0,2.5705,72.48,3.09,72.5458372341,130.8,74.5105,3.01,74.5712726876,2.5705,0,2.5705,71.94,3.01,72.002942301,130.77
2019-08-02 07:00:00,80.225,4.68,80.3613901385,5.125,0,5.125,75.1,4.68,75.2456802747,130.63,79.645,4.6,79.7777288784,5.125,0,5.125,74.52,4.6,74.6618403202,130.62
