Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-02 07:30:00,87.4235,7.48,87.742912832,9.9835,0,9.9835,77.44,7.48,77.80041131,131.55,86.8435,7.36,87.1548225416,9.9835,0,9.9835,76.86,7.36,77.2115872133,131.53
2019-08-02 08:00:00,91.83,9.71,92.3419352191,18.67,0,18.67,73.16,9.71,73.8015562167,131.4,91.29,9.58,91.7912877129,18.67,0,18.67,72.62,9.58,73.2491692786,131.37
2019-08-02 08:30:00,96.908,12.35,97.691775314,29.038,0,29.038,67.87,12.35,68.9844866619,131.29,96.418,12.2,97.186782661,29.038,0,29.038,67.38,12.2,68.4755752075,131.27
2019-08-02 09:00:00,99.3675,13.72,100.3102111265,39.8675,0,39.8675,59.5,13.72,61.0613494774,131.45,98.9275,13.57,99.8538690099,39.8675,0,39.8675,59.06,13.57,60.5989150068,131.43
2019-08-02 09:30:00,100.619,14.73,101.6914748688,42.759,0,42.759,57.86,14.73,59.7055483184,131.09,100.209,14.57,101.2626712121,42.759,0,42.759,57.45,14.57,59.2687725535,131.09
2019-08-02 10:00:00,100.04,15.31,101.2047316088,46.19,0,46.19,53.85,15.31,55.9840923835,131.2,99.65,15.14,100.7935617984,46.19,0,46.19,53.46,15.14,55.562498144,131.18
2019-08-02 10:30:00,99.3525,15.51,100.5558519244,55.6125,0,55.6125,43.74,15.51,46.4084873703,131.2,99.0625,15.35,100.2447076221,55.6125,0,55.6125,43.45,15.35,46.081720888,131.18
2019-08-02 11:00:00,97.7925,16.72,99.2115490064,56.8025,0,56.8025,40.99,16.72,44.2689338024,130.85,97.4825,16.55,98.8774003817,56.8025,0,56.8025,40.68,16.55,43.9177059966,130.84
2019-08-02 11:30:00,97.085,19.46,99.016103867,63.355,0,63.355,33.73,19.46,38.9410387638,130.36,96.845,19.27,98.7435411812,63.355,0,63.355,33.49,19.27,38.6382323612,130.34
2019-08-02 12:00:00,95.229,19.72,97.2493745018,65.649,0,65.649,29.58,19.72,35.5507355761,130.36,95.009,19.54,96.9975344068,65.649,0,65.649,29.36,19.54,35.2678493816,130.34
2019-08-02 12:30:00,94.994,20.35,97.1492796474,73.154,0,73.154,21.84,20.35,29.8514338014,130.36,94.834,20.17,96.9552291318,73.154,0,73.154,21.68,20.17,29.6116750624,130.34
2019-08-02 13:00:00,93.109,20.37,95.31118917,74.029,0,74.029,19.08,20.37,27.9102723025,130.36,92.979,20.18,95.143716771,74.029,0,74.029,18.95,20.18,27.6827545595,130.34
2019-08-02 13:30:00,91.7095,20.07,93.8799088743,77.5695,0,77.5695,14.14,20.07,24.550855382199998,130.73,91.5995,19.9,93.7362171215,77.5695,0,77.5695,14.03,19.9,24.3485297297,130.71
2019-08-02 14:00:00,89.9655,20.12,92.1878820141,72.8755,0,72.8755,17.09,20.12,26.3985321562,130.63,89.8255,19.94,92.0120864357,72.8755,0,72.8755,16.95,19.94,26.1707107278,130.6
2019-08-02 14:30:00,89.119,20.82,91.5186787547,76.579,0,76.579,12.54,20.82,24.3048143379,130.87,89.049,20.62,91.4051902301,76.579,0,76.579,12.47,20.62,24.0974127242,130.85
2019-08-02 15:00:00,89.627,20.3,91.8971660553,73.317,0,73.317,16.31,20.3,26.0404704259,131.29,89.477,20.11,91.7090269766,73.317,0,73.317,16.16,20.11,25.7984049895,131.29
2019-08-02 15:30:00,90.854,17.13,92.4547793032,68.684,0,68.684,22.17,17.13,28.0168841951,131.96,90.674,16.96,92.2464951963,68.684,0,68.684,21.99,16.96,27.7705185404,131.94
2019-08-02 16:00:00,90.395,16.97,91.97411008,64.845,0,64.845,25.55,16.97,30.6721926181,131.86,90.185,16.8,91.7364389161,64.845,0,64.845,25.34,16.8,30.4032169351,131.84
2019-08-02 16:30:00,92.022,16.22,93.4405526739,61.632,0,61.632,30.39,16.22,34.4476486861,131.86,91.762,16.05,93.1550704149,61.632,0,61.632,30.13,16.05,34.1382395563,131.84
2019-08-02 17:00:00,95.838,15.02,97.0078483629,54.558,0,54.558,41.28,15.02,43.92765416,131.77,95.508,14.85,96.6555769938,54.558,0,54.558,40.95,14.85,43.5594421452,131.76
2019-08-02 17:30:00,98.291,13.8,99.2550284923,50.841,0,50.841,47.45,13.8,49.4160146107,131.9,97.911,13.65,98.8579102601,50.841,0,50.841,47.07,13.65,49.009258309,131.87
2019-08-02 18:00:00,100.0025,12.78,100.8158142667,41.5925,0,41.5925,58.41,12.78,59.7917761904,131.75,99.5325,12.62,100.3293723505,41.5925,0,41.5925,57.94,12.62,59.2984654102,131.71
2019-08-02 18:30:00,101.2645,11.39,101.9030473551,31.7445,0,31.7445,69.52,11.39,70.4468771487,131.75,100.7145,11.25,101.3408753182,31.7445,0,31.7445,68.97,11.25,69.8814954047,131.71
2019-08-02 19:00:00,101.294,11.19,101.9102082031,24.034,0,24.034,77.26,11.19,78.0661495144,131.48,100.694,11.04,101.2973999469,24.034,0,24.034,76.66,11.04,77.4508695884,131.45
2019-08-02 19:30:00,100.486,10.57,101.040393388,14.966,0,14.966,85.52,10.57,86.1707334308,131.3,99.836,10.43,100.3793394878,14.966,0,14.966,84.87,10.43,85.508489637,131.26
2019-08-02 20:00:00,98.8995,10.33,99.4375180717,5.9295,0,5.9295,92.97,10.33,93.542128477,131.12,98.1795,10.18,98.7058590979,5.9295,0,5.9295,92.25,10.18,92.8099935352,131.08
2019-08-02 20:30:00,96.352,9.03,96.7742155949,2.942,0,2.942,93.41,9.03,93.8454527401,131.29,95.632,8.9,96.0452467538,2.942,0,2.942,92.69,8.9,93.1163041578,131.25
2019-08-02 21:00:00,95.068,8.37,95.4357455255,1.658,0,1.658,93.41,8.37,93.7842470781,131.37,94.348,8.25,94.7080123538,1.658,0,1.658,92.69,8.25,93.0564269677,131.33
2019-08-02 21:30:00,95.843,8.4,96.2103978216,1.5030000000000001,0,1.5030000000000001,94.34,8.4,94.7132282208,131.21,95.133,8.27,95.491782835,1.5030000000000001,0,1.5030000000000001,93.63,8.27,93.994520053,131.18
2019-08-02 22:00:00,93.3515,7.19,93.6279800714,4.3715,0,4.3715,88.98,7.19,89.2700201635,131.84,92.6815,7.07,92.950768379,4.3715,0,4.3715,88.31,7.07,88.5925561207,131.81
2019-08-02 22:30:00,88.4305,4.99,88.5711771981,6.5305,0,6.5305,81.9,4.99,82.0518744454,132.55,87.8305,4.9,87.9670775361,6.5305,0,6.5305,81.3,4.9,81.4475291215,132.52
2019-08-02 23:00:00,83.031,3.7,83.1133982039,4.841,0,4.841,78.19,3.7,78.2774942113,132.67,82.441,3.62,82.5204391712,4.841,0,4.841,77.6,3.62,77.6843896803,132.65
2019-08-02 23:30:00,78.1825,2.12,78.2112377236,2.1125,0,2.1125,76.07,2.12,76.0995354782,133.24,77.6225,2.29,77.656272163,2.1125,0,2.1125,75.51,2.29,75.5447165591,133.21
2019-08-03 00:00:00,73.23,0.76,73.2339436327,1.49,0,1.49,71.74,0.76,71.7440255352,130.41,72.69,0.68,72.6931805605,1.49,0,1.49,71.2,0.68,71.203247117,130.39
2019-08-03 00:30:00,70.7025,0.26,70.7029780579,1.5025,0,1.5025,69.2,0.26,69.2004884376,130.33,70.1725,0.19,70.1727572228,1.5025,0,1.5025,68.67,0.19,68.6702628508,130.32
2019-08-03 01:00:00,67.844,-0.51,67.8459168705,1.514,0,1.514,66.33,-0.51,66.3319606223,130.66,67.344,-0.5700000000000001,67.3464121984,1.514,0,1.514,65.83,-0.5700000000000001,65.83246767360001,130.66
2019-08-03 01:30:00,67.9985,-0.8200000000000001,68.003444047,1.5785,0,1.5785,66.42,-0.8200000000000001,66.4250615355,130.31,67.5085,-0.88,67.5142353304,1.5785,0,1.5785,65.93,-0.88,65.9358726339,130.31
2019-08-03 02:00:00,66.217,-1.25,66.2287972788,1.577,0,1.577,64.64,-1.25,64.6520850399,130.6,65.727,-1.3,65.7398549512,1.577,0,1.577,64.15,-1.3,64.1631709004,130.6
2019-08-03 02:30:00,64.8095,-1.77,64.8336655623,1.5895000000000001,0,1.5895000000000001,63.22,-1.77,63.2447729065,130.99,64.3295,-1.83,64.3555240073,1.5895000000000001,0,1.5895000000000001,62.74,-1.83,62.7666830412,130.99
2019-08-03 03:00:00,63.255,-2.25,63.2950039498,1.545,0,1.545,61.71,-2.25,61.7510048501,131.22,62.785,-2.29,62.8267484834,1.545,0,1.545,61.24,-2.29,61.282801013,131.22
2019-08-03 03:30:00,62.76,-2.37,62.8047331019,1.4100000000000001,0,1.4100000000000001,61.35,-2.37,61.39576044,131.38,62.29,-2.42,62.3369914256,1.4100000000000001,0,1.4100000000000001,60.88,-2.42,60.9280789128,131.38
2019-08-03 04:00:00,61.944,-2.85,62.0095285904,1.224,0,1.224,60.72,-2.85,60.7868480841,131.46,61.484,-2.89,61.551883448,1.224,0,1.224,60.26,-2.89,60.3292607281,131.46
2019-08-03 04:30:00,61.4675,-2.95,61.5382487259,1.1575,0,1.1575,60.31,-2.95,60.382104965,131.6,61.0175,-2.99,61.0907145665,1.1575,0,1.1575,59.86,-2.99,59.9346285548,131.6
2019-08-03 05:00:00,61.496,-2.93,61.5657609065,1.086,0,1.086,60.41,-2.93,60.4810135497,131.51,61.036,-2.9699999999999998,61.1082170907,1.086,0,1.086,59.95,-2.9699999999999998,60.023523722,131.51
2019-08-03 05:30:00,62.4185,-2.83,62.482621922,1.0885,0,1.0885,61.33,-2.83,61.3952587746,131.34,61.9485,-2.87,62.0149462005,1.0885,0,1.0885,60.86,-2.87,60.9276333038,131.34
2019-08-03 06:00:00,62.093,-3.12,62.171336233,1.263,0,1.263,60.83,-3.12,60.9099605976,131.46,61.633,-3.16,61.7139553829,1.263,0,1.263,60.37,-3.16,60.4526467576,131.46
2019-08-03 06:30:00,65.0165,-2.66,65.0708911284,3.0165,0,3.0165,62.0,-2.66,62.0570350565,131.1,64.5365,-2.7,64.5929549738,3.0165,0,3.0165,61.52,-2.7,61.5792205212,131.09
2019-08-03 07:00:00,68.7315,-1.37,68.7451525,6.5115,0,6.5115,62.22,-1.37,62.2350809431,130.6,68.2615,-1.42,68.276268075,6.5115,0,6.5115,61.75,-1.42,61.7663249676,130.59
2019-08-03 07:30:00,73.8165,0.11,73.8165819599,9.5565,0,9.5565,64.26,0.11,64.2600941487,129.98,73.3265,0.05,73.326517047,9.5565,0,9.5565,63.77,0.05,63.7700196017,129.98
2019-08-03 08:00:00,79.4135,2.17,79.4431424495,12.0035,0,12.0035,67.41,2.17,67.4449182667,130.79,78.8835,2.09,78.911182175,12.0035,0,12.0035,66.88,2.09,66.9126482812,130.78
2019-08-03 08:30:00,83.892,4.18,83.9960717177,16.332,0,16.332,67.56,4.18,67.6891867288,130.79,83.392,4.08,83.4917484785,16.332,0,16.332,67.06,4.08,67.1840010717,130.78
2019-08-03 09:00:00,86.8665,5.73,87.055279692,24.2465,0,24.2465,62.62,5.73,62.8816133699,130.63,86.3965,5.62,86.5790945451,24.2465,0,24.2465,62.15,5.62,62.4035808267,130.61
2019-08-03 09:30:00,89.632,7.26,89.9255415552,27.932,0,27.932,61.7,7.26,62.125659755,130.41,89.152,7.14,89.4374569406,27.932,0,27.932,61.22,7.14,61.6349576134,130.41
2019-08-03 10:00:00,89.9555,8.15,90.3239418994,30.8255,0,30.8255,59.13,8.15,59.6890224413,130.32,89.5155,8.02,89.8740515402,30.8255,0,30.8255,58.69,8.02,59.2354328084,130.31
2019-08-03 10:30:00,88.138,8.48,88.545002366,37.078,0,37.078,51.06,8.48,51.7593856223,130.21,87.768,8.36,88.1652506603,37.078,0,37.078,50.69,8.36,51.3747574204,130.21
2019-08-03 11:00:00,87.0575,9.03,87.5245634451,44.1975,0,44.1975,42.86,9.03,43.8009189401,130.21,86.7475,8.9,87.202859794,44.1975,0,44.1975,42.55,8.9,43.4708235487,130.21
2019-08-03 11:30:00,86.025,9.2,86.5155513477,48.875,0,48.875,37.15,9.2,38.2722157707,130.1,85.725,9.07,86.2034832533,48.875,0,48.875,36.85,9.07,37.9498010535,130.1
2019-08-03 12:00:00,86.0585,8.94,86.521610146,45.6985,0,45.6985,40.36,8.94,41.3382776613,130.1,85.7685,8.82,86.2208095082,45.6985,0,45.6985,40.07,8.82,41.02922495,130.1
2019-08-03 12:30:00,84.681,10.0,85.2694069465,54.911,0,54.911,29.77,10.0,31.4046636664,130.1,84.461,9.87,85.0357420206,54.911,0,54.911,29.55,9.87,31.1547652856,130.1
2019-08-03 13:00:00,84.695,11.52,85.4748701374,58.545,0,58.545,26.15,11.52,28.5750398075,130.03,84.475,11.38,85.238078492,58.545,0,58.545,25.93,11.38,28.3172968343,130.03
2019-08-03 13:30:00,85.0985,10.37,85.7280094383,48.7285,0,48.7285,36.37,10.37,37.8194896846,130.28,84.8085,10.23,85.4232671598,48.7285,0,48.7285,36.08,10.23,37.5022572654,130.28
2019-08-03 14:00:00,85.3245,8.4,85.7369832701,39.8645,0,39.8645,45.46,8.4,46.2295533182,130.42,84.9545,8.28,85.3570469865,39.8645,0,39.8645,45.09,8.28,45.8439363493,130.42
2019-08-03 14:30:00,85.0345,6.93,85.316417472,31.1945,0,31.1945,53.84,6.93,54.2841643576,130.6,84.5945,6.82,84.8689685942,31.1945,0,31.1945,53.4,6.82,53.8337477796,130.59
2019-08-03 15:00:00,83.5795,6.06,83.7989046483,29.4995,0,29.4995,54.08,6.06,54.4184711288,130.6,83.1695,5.96,83.3827759807,29.4995,0,29.4995,53.67,5.96,53.999912037,130.59
2019-08-03 15:30:00,83.9275,5.69,84.1201602248,29.4475,0,29.4475,54.48,5.69,54.7763315676,130.32,83.5275,5.58,83.713676638,29.4475,0,29.4475,54.08,5.58,54.3671113818,130.3
2019-08-03 16:00:00,82.8595,6.05,83.0800772764,33.5895,0,33.5895,49.27,6.05,49.6400584206,130.23,82.5095,5.95,82.7237577135,33.5895,0,33.5895,48.92,5.95,49.2805123756,130.22
2019-08-03 16:30:00,83.2715,5.91,83.480960777,33.3615,0,33.3615,49.91,5.91,50.2586927805,130.14,82.9115,5.8100000000000005,83.1148177658,33.3615,0,33.3615,49.55,5.8100000000000005,49.8894638175,130.12
2019-08-03 17:00:00,85.174,6.02,85.3864782972,37.484,0,37.484,47.69,6.02,48.0684563929,130.14,84.824,5.92,85.0303320939,37.484,0,37.484,47.34,5.92,47.7087203769,130.12
2019-08-03 17:30:00,88.347,6.15,88.5607978114,37.497,0,37.497,50.85,6.15,51.2205525156,129.87,87.957,6.05,88.1648248963,37.497,0,37.497,50.46,6.05,50.821394117,129.84
2019-08-03 18:00:00,91.3385,6.51,91.570200842,30.0785,0,30.0785,61.26,6.51,61.6049324324,129.49,90.8485,6.4,91.0736512513,30.0785,0,30.0785,60.77,6.4,61.1060790757,129.47
2019-08-03 18:30:00,92.1915,6.16,92.3970685263,22.9215,0,22.9215,69.27,6.16,69.5433569797,129.36,91.6615,6.06,91.8616034165,22.9215,0,22.9215,68.74,6.06,69.0066025827,129.34
2019-08-03 19:00:00,91.837,5.5600000000000005,92.0051529481,18.617,0,18.617,73.22,5.5600000000000005,73.4307973537,129.36,91.277,5.46,91.4401570919,18.617,0,18.617,72.66,5.46,72.8648557262,129.34
2019-08-03 19:30:00,90.9445,5.32,91.099969705,13.9845,0,13.9845,76.96,5.32,77.1436581969,129.36,90.3445,5.23,90.4957544874,13.9845,0,13.9845,76.36,5.23,76.5388953409,129.34
2019-08-03 20:00:00,89.85,4.65,89.9702450814,8.11,0,8.11,81.74,4.65,81.8721570499,129.64,89.23,4.55,89.3459310769,8.11,0,8.11,81.12,4.55,81.2475039617,129.62
2019-08-03 20:30:00,88.2165,3.8,88.2983061686,5.3565000000000005,0,5.3565000000000005,82.86,3.8,82.9470891593,129.81,87.5965,3.7199999999999998,87.6754538754,5.3565000000000005,0,5.3565000000000005,82.24,3.7199999999999998,82.3240912492,129.78
2019-08-03 21:00:00,86.7885,3.43,86.8562526952,4.4685,0,4.4685,82.32,3.43,82.3914273453,129.81,86.1585,3.35,86.2236024662,4.4685,0,4.4685,81.69,3.35,81.7586607033,129.78
2019-08-03 21:30:00,87.062,3.36,87.1268124288,4.382,0,4.382,82.68,3.36,82.7482446944,129.81,86.432,3.2800000000000002,86.494213818,4.382,0,4.382,82.05,3.2800000000000002,82.1155338532,129.78
2019-08-03 22:00:00,85.1065,2.56,85.1449936417,1.1865,0,1.1865,83.92,2.56,83.9590376315,130.12,84.4665,2.48,84.5028994902,1.1865,0,1.1865,83.28,2.48,83.3169178499,130.11
2019-08-03 22:30:00,81.458,1.33,81.4688570191,1.028,0,1.028,80.43,1.33,80.4409957671,130.12,80.868,1.26,80.8778154008,1.028,0,1.028,79.84,1.26,79.8499417658,130.11
2019-08-03 23:00:00,77.0365,0.19,77.0367343042,1.0565,0,1.0565,75.98,0.19,75.9802375621,130.12,76.4565,0.13,76.4566105203,1.0565,0,1.0565,75.4,0.13,75.4001120689,130.11
2019-08-03 23:30:00,72.7415,-1.09,72.7496661315,1.1615,0,1.1615,71.58,-1.09,71.5882986248,130.62,72.2015,-1.13,72.2103420727,1.1615,0,1.1615,71.04,-1.13,71.0489866219,130.61
2019-08-04 00:00:00,68.7735,-2.16,68.8074116811,1.2235,0,1.2235,67.55,-2.16,67.5845255957,129.58,68.2635,-2.21,68.2992645074,1.2235,0,1.2235,67.04,-2.21,67.0764168691,129.58
2019-08-04 00:30:00,66.91,-2.55,66.9585737602,1.32,0,1.32,65.59,-2.55,65.6395505774,130.01,66.42,-2.6,66.4708688073,1.32,0,1.32,65.1,-2.6,65.1518994351,130.0
2019-08-04 01:00:00,64.2675,-2.84,64.3302196192,1.2775,0,1.2775,62.99,-2.84,63.0539903575,130.18,63.7975,-2.88,63.8624725974,1.2775,0,1.2775,62.52,-2.88,62.5862988201,130.18
2019-08-04 01:30:00,64.3445,-3.23,64.4255196351,1.2945,0,1.2945,63.05,-3.23,63.1326809188,130.48,63.8645,-3.27,63.9481607261,1.2945,0,1.2945,62.57,-3.27,62.6553892335,130.48
2019-08-04 02:00:00,62.262,-3.95,62.3871713095,1.222,0,1.222,61.04,-3.95,61.1676720172,130.77,61.802,-3.98,61.9300218311,1.222,0,1.222,60.58,-3.98,60.7105987452,130.77
2019-08-04 02:30:00,60.8935,-4.6,61.0669987985,1.3335,0,1.3335,59.56,-4.6,59.7373718873,131.05,60.4435,-4.63,60.6205707021,1.3335,0,1.3335,59.11,-4.63,59.291053288,131.04
2019-08-04 03:00:00,59.626,-4.67,59.8086011875,1.256,0,1.256,58.37,-4.67,58.5565179976,131.18,59.186,-4.69,59.3715310229,1.256,0,1.256,57.93,-4.69,58.1195406038,131.18
2019-08-04 03:30:00,58.842,-5.01,59.0548987299,1.3519999999999999,0,1.3519999999999999,57.49,-5.01,57.7078868093,131.18,58.402,-5.03,58.6182096622,1.3519999999999999,0,1.3519999999999999,57.05,-5.03,57.2713139364,131.18
2019-08-04 04:00:00,58.611,-5.04,58.8272974137,1.081,0,1.081,57.53,-5.04,57.7503463193,130.8,58.171,-5.06,58.3906571379,1.081,0,1.081,57.09,-5.06,57.3138002579,130.8
2019-08-04 04:30:00,58.4215,-4.96,58.6316745646,1.1915,0,1.1915,57.23,-4.96,57.4445341177,130.9,57.9915,-4.99,58.2057915697,1.1915,0,1.1915,56.8,-4.99,57.0187697166,130.9
2019-08-04 05:00:00,57.9025,-4.97,58.1154059286,1.1025,0,1.1025,56.8,-4.97,57.0170228967,130.82,57.4725,-4.98,57.6878553619,1.1025,0,1.1025,56.37,-4.98,56.5895511557,130.82
2019-08-04 05:30:00,58.712,-4.91,58.9169503963,1.112,0,1.112,57.6,-4.91,57.8088929145,130.82,58.272,-4.94,58.4810190062,1.112,0,1.112,57.16,-4.94,57.3730703379,130.82
2019-08-04 06:00:00,58.7,-4.91,58.9049921484,1.08,0,1.08,57.62,-4.91,57.8288206693,130.99,58.26,-4.92,58.4673755183,1.08,0,1.08,57.18,-4.92,57.391278083,130.99
2019-08-04 06:30:00,60.818,-4.44,60.9798550671,2.768,0,2.768,58.05,-4.44,58.2195508399,130.81,60.378,-4.47,60.5432389619,2.768,0,2.768,57.61,-4.47,57.7831549848,130.81
2019-08-04 07:00:00,63.433,-3.6,63.5350729047,5.523,0,5.523,57.91,-3.6,58.0217898724,130.41,63.003,-3.63,63.1074869489,5.523,0,5.523,57.48,-3.63,57.5945075506,130.41
2019-08-04 07:30:00,66.9765,-2.7,67.0308999809,10.6665,0,10.6665,56.31,-2.7,56.3746937907,130.41,66.5565,-2.73,66.6124657422,10.6665,0,10.6665,55.89,-2.73,55.9566349953,130.41
2019-08-04 08:00:00,70.389,-1.1400000000000001,70.3982309508,16.249,0,16.249,54.14,-1.1400000000000001,54.1520008864,130.21,69.979,-1.19,69.989117304,16.249,0,16.249,53.73,-1.19,53.743176311,130.2
2019-08-04 08:30:00,75.4685,0.63,75.4711295281,20.0185,0,20.0185,55.45,0.63,55.4535787844,129.82,75.0485,0.5700000000000001,75.050664569,20.0185,0,20.0185,55.03,0.5700000000000001,55.032951947,129.81
2019-08-04 09:00:00,79.729,2.62,79.7720367109,24.659,0,24.659,55.07,2.62,55.1322890872,131.09,79.309,2.54,79.3496633956,24.659,0,24.659,54.65,2.54,54.7089946901,131.08
2019-08-04 09:30:00,83.1545,3.93,83.2473168952,28.2645,0,28.2645,54.89,3.93,55.0305097196,130.67,82.7345,3.83,82.8231029982,28.2645,0,28.2645,54.47,3.83,54.6044851638,130.66
2019-08-04 10:00:00,85.481,5.6,85.6642361841,34.821,0,34.821,50.66,5.6,50.9685746318,130.67,85.101,5.5,85.2785447871,34.821,0,34.821,50.28,5.5,50.5799209173,130.66
2019-08-04 10:30:00,88.6145,6.5600000000000005,88.8569817755,29.7045,0,29.7045,58.91,6.5600000000000005,59.2741233592,130.41,88.1545,6.45,88.3901486041,29.7045,0,29.7045,58.45,6.45,58.8048042255,130.4
2019-08-04 11:00:00,88.174,6.82,88.4373601822,33.994,0,33.994,54.18,6.82,54.6075525912,130.5,87.774,6.72,88.0308666094,33.994,0,33.994,53.78,6.72,54.1982176829,130.49
2019-08-04 11:30:00,87.189,7.57,87.5170076099,42.589,0,42.589,44.6,7.57,45.2378701974,130.5,86.869,7.45,87.1878756537,42.589,0,42.589,44.28,7.45,44.9023484909,130.49
2019-08-04 12:00:00,87.618,8.02,87.9842845285,47.408,0,47.408,40.21,8.02,41.0020060485,130.5,87.318,7.9,87.6746435636,47.408,0,47.408,39.91,7.9,40.6843716923,130.49
2019-08-04 12:30:00,87.8875,9.25,88.3729322601,52.4175,0,52.4175,35.47,9.25,36.6562873188,130.11,87.6375,9.13,88.1117943652,52.4175,0,52.4175,35.22,9.13,36.384135279,130.09
2019-08-04 13:00:00,87.2845,10.29,87.8889528908,56.9745,0,56.9745,30.31,10.29,32.0090643412,130.03,87.0545,10.16,87.6453739238,56.9745,0,56.9745,30.08,10.16,31.7495196814,130.01
2019-08-04 13:30:00,86.7665,9.13,87.2455295259,48.0265,0,48.0265,38.74,9.13,39.8013127924,130.2,86.4165,9.0,86.8838965071,48.0265,0,48.0265,38.39,9.0,39.4308521338,130.19
2019-08-04 14:00:00,87.6595,6.39,87.8920931612,27.3395,0,27.3395,60.32,6.39,60.6575180831,130.39,87.1895,6.29,87.4160912547,27.3395,0,27.3395,59.85,6.29,60.1796194737,130.37
2019-08-04 14:30:00,87.8715,6.16,88.0871506648,22.7915,0,22.7915,65.08,6.16,65.3708803673,130.15,87.3815,6.06,87.5913816665,22.7915,0,22.7915,64.59,6.06,64.8736595237,130.14
2019-08-04 15:00:00,88.777,5.61,88.9540770791,18.977,0,18.977,69.8,5.61,70.025081935,130.15,88.237,5.5,88.4082471775,18.977,0,18.977,69.26,5.5,69.4780368174,130.14
2019-08-04 15:30:00,89.0315,5.6,89.2074435922,20.3315,0,20.3315,68.7,5.6,68.9278608402,130.15,88.5015,5.49,88.6716166665,20.3315,0,20.3315,68.17,5.49,68.3907084332,130.14
2019-08-04 16:00:00,89.605,5.78,89.7912268821,21.535,0,21.535,68.07,5.78,68.3149566347,130.43,89.085,5.67,89.2652570993,21.535,0,21.535,67.55,5.67,67.7875460538,130.4
2019-08-04 16:30:00,91.502,5.44,91.6635674846,25.522,0,25.522,65.98,5.44,66.2038820614,131.13,91.022,5.34,91.1785066998,25.522,0,25.522,65.5,5.34,65.7173158308,131.11
2019-08-04 17:00:00,91.864,5.95,92.0564880712,32.834,0,32.834,59.03,5.95,59.3291108984,130.93,91.434,5.84,91.6203141012,32.834,0,32.834,58.6,5.84,58.8902844279,130.89
2019-08-04 17:30:00,93.288,5.45,93.4470622545,27.458,0,27.458,65.83,5.45,66.0552147828,130.83,92.778,5.35,92.9321246072,27.458,0,27.458,65.32,5.35,65.5387282452,130.79
2019-08-04 18:00:00,94.0745,5.51,94.2357238538,29.6245,0,29.6245,64.45,5.51,64.6851033856,130.72,93.5845,5.4,93.7401655655,29.6245,0,29.6245,63.96,5.4,64.1875501947,130.68
2019-08-04 18:30:00,93.6805,5.2,93.8247093268,28.2805,0,28.2805,65.4,5.2,65.6064021266,130.44,93.1705,5.1,93.3099784067,28.2805,0,28.2805,64.89,5.1,65.0901075433,130.41
2019-08-04 19:00:00,93.764,5.04,93.8993572715,17.924,0,17.924,75.84,5.04,76.0072838615,130.24,93.184,4.93,93.3143223519,17.924,0,17.924,75.26,4.93,75.4213000418,130.2
2019-08-04 19:30:00,93.9565,5.1,94.0948133122,11.0165,0,11.0165,82.94,5.1,83.0966521588,130.24,93.3265,5.0,93.4603424039,11.0165,0,11.0165,82.31,5.0,82.4617250608,130.2
2019-08-04 20:00:00,91.691,4.38,91.7955547998,8.341,0,8.341,83.35,4.38,83.4650040436,130.38,91.071,4.28,91.1715166102,8.341,0,8.341,82.73,4.28,82.8406379744,130.36
2019-08-04 20:30:00,89.887,3.8,89.967287216,3.467,0,3.467,86.42,3.8,86.5035051313,130.3,89.227,3.71,89.304096373,3.467,0,3.467,85.76,3.71,85.8402102747,130.28
2019-08-04 21:00:00,88.4615,3.29,88.522658581,1.5215,0,1.5215,86.94,3.29,87.0022281324,130.43,87.7915,3.19,87.849436949,1.5215,0,1.5215,86.27,3.19,86.3289580616,130.4
2019-08-04 21:30:00,89.4375,3.6,89.5099235071,1.2475,0,1.2475,88.19,3.6,88.2634471341,130.35,88.7775,3.5,88.8464659187,1.2475,0,1.2475,87.53,3.5,87.5999480593,130.32
2019-08-04 22:00:00,86.323,2.51,86.3594837236,1.213,0,1.213,85.11,2.51,85.1470034705,130.2,85.683,2.44,85.7177349736,1.213,0,1.213,84.47,2.44,84.5052335657,130.17
2019-08-04 22:30:00,82.7145,1.57,82.729398706,1.1545,0,1.1545,81.56,1.57,81.5751095617,129.94,82.0945,1.49,82.1080204989,1.1545,0,1.1545,80.94,1.49,80.9537133182,129.91
2019-08-04 23:00:00,77.5215,0.71,77.5247512879,1.1015,0,1.1015,76.42,0.71,76.4232981492,130.86,76.9615,0.65,76.96424483,1.1015,0,1.1015,75.86,0.65,75.8627846839,130.84
2019-08-04 23:30:00,71.3925,-1.04,71.4000746236,1.1125,0,1.1125,70.28,-1.04,70.2876945133,131.07,70.8725,-1.1,70.8810359423,1.1125,0,1.1125,69.76,-1.1,69.7686720527,131.04
2019-08-05 00:00:00,67.174,-1.8,67.1981121461,1.104,0,1.104,66.07,-1.8,66.094514901,130.31,66.664,-2.31,66.7040103442,1.104,0,1.104,65.56,-2.31,65.6006836855,130.29
2019-08-05 00:30:00,65.135,-2.55,65.1848964485,1.245,0,1.245,63.89,-2.55,63.9408679954,132.63,64.655,-2.58,64.7064558217,1.245,0,1.245,63.41,-2.58,63.4624652846,132.62
2019-08-05 01:00:00,63.628,-2.83,63.6909042486,1.268,0,1.268,62.36,-2.83,62.4241820131,133.01,63.148,-2.84,63.2118304117,1.268,0,1.268,61.88,-2.84,61.9451370166,132.99
2019-08-05 01:30:00,64.36,-2.69,64.4161912876,1.17,0,1.17,63.19,-2.69,63.2472307694,133.12,63.88,-2.7199999999999998,63.9378823547,1.17,0,1.17,62.71,-2.7199999999999998,62.7689612786,133.11
2019-08-05 02:00:00,63.3875,-2.6,63.4408004068,1.1375,0,1.1375,62.25,-2.6,62.3042735292,133.21,62.9275,-2.63,62.9824352995,1.1375,0,1.1375,61.79,-2.63,61.8459457038,133.21
2019-08-05 02:30:00,62.3675,-2.91,62.4353518149,1.2175,0,1.2175,61.15,-2.91,61.2192012362,133.21,61.9175,-2.93,61.9867865456,1.2175,0,1.2175,60.7,-2.93,60.7706746713,133.21
2019-08-05 03:00:00,61.1845,-3.7,61.2962726457,1.1745,0,1.1745,60.01,-3.7,60.123956124,133.68,60.7245,-3.7199999999999998,60.8383374218,1.1745,0,1.1745,59.55,-3.7199999999999998,59.6660783025,133.67
2019-08-05 03:30:00,61.067,-3.51,61.1677904538,1.137,0,1.137,59.93,-3.51,60.0326994229,133.54,60.617,-3.5300000000000002,60.7196968784,1.137,0,1.137,59.48,-3.5300000000000002,59.584656582,133.52
2019-08-05 04:00:00,61.181,-3.44,61.2776334481,1.111,0,1.111,60.07,-3.44,60.1684177954,133.54,60.731,-3.47,60.830052285,1.111,0,1.111,59.62,-3.47,59.7208950033,133.59
2019-08-05 04:30:00,59.9345,-3.81,60.055477604,1.2245,0,1.2245,58.71,-3.81,58.8334955616,133.54,59.5045,-3.83,59.6276313486,1.2245,0,1.2245,58.28,-3.83,58.4057129055,133.59
2019-08-05 05:00:00,59.201,-3.77,59.3209179042,1.171,0,1.171,58.03,-3.77,58.1523327133,133.38,58.761,-3.8,58.8837424167,1.171,0,1.171,57.59,-3.8,57.7152328246,133.36
2019-08-05 05:30:00,61.2505,-3.34,61.3414977829,1.1305,0,1.1305,60.12,-3.34,60.2127063002,132.18,60.8005,-2.87,60.8681994169,1.1305,0,1.1305,59.67,-2.87,59.7389805738,132.17
2019-08-05 06:00:00,63.8845,-1.71,63.9073817352,1.0845,0,1.0845,62.8,-1.71,62.8232767372,130.2,63.4145,-1.76,63.4389187349,1.0845,0,1.0845,62.33,-1.76,62.3548434366,130.18
2019-08-05 06:30:00,70.688,0.78,70.6923032869,2.308,0,2.308,68.38,0.78,68.3844485245,130.61,70.158,0.71,70.1615925133,2.308,0,2.308,67.85,0.71,67.8537147104,130.59
2019-08-05 07:00:00,77.0855,3.26,77.1544030516,4.7755,0,4.7755,72.31,3.26,72.383449075,131.41,76.5255,3.18,76.5915435949,4.7755,0,4.7755,71.75,3.18,71.8204351142,131.39
2019-08-05 07:30:00,83.795,5.61,83.9825822716,9.415,0,9.415,74.38,5.61,74.5912628932,130.41,83.225,5.51,83.4071982805,9.415,0,9.415,73.81,5.51,74.0153781318,130.37
2019-08-05 08:00:00,88.419,8.39,88.8161677906,16.609,0,16.609,71.81,8.39,72.2984660971,129.43,87.889,8.27,88.277229346,16.609,0,16.609,71.28,8.27,71.7581444855,129.42
2019-08-05 08:30:00,92.459,11.16,93.1300825781,24.689,0,24.689,67.77,11.16,68.682738006,129.03,91.959,11.02,92.6169427319,24.689,0,24.689,67.27,11.02,68.1666582722,129.01
2019-08-05 09:00:00,94.925,13.82,95.9257422437,36.445,0,36.445,58.48,13.82,60.0907879795,132.58,94.475,13.2,95.392691675,36.445,0,36.445,58.03,13.2,59.5123592206,132.55
2019-08-05 09:30:00,94.6645,15.05,95.8533779282,45.7545,0,45.7545,48.91,15.05,51.1731433469,133.09,94.3145,14.89,95.4826529284,45.7545,0,45.7545,48.56,14.89,50.7915908394,133.07
2019-08-05 10:00:00,94.6815,15.57,95.9531726534,46.0215,0,46.0215,48.66,15.57,51.0903170865,132.93,94.3015,15.41,95.5522945944,46.0215,0,46.0215,48.28,15.41,50.6796458157,132.91
2019-08-05 10:30:00,95.2235,15.11,96.4148694562,45.9935,0,45.9935,49.23,15.11,51.4966503765,133.16,94.8735,14.95,96.044174744,45.9935,0,45.9935,48.88,14.95,51.1151337668,133.14
2019-08-05 11:00:00,91.836,15.17,93.0805016961,53.056,0,53.056,38.78,15.17,41.6415333531,132.98,91.566,15.02,92.7897233318,53.056,0,53.056,38.51,15.02,41.3354629828,132.96
2019-08-05 11:30:00,90.353,17.12,91.9606383677,59.143,0,59.143,31.21,17.12,35.5971698313,132.8,90.123,16.96,91.7049438635,59.143,0,59.143,30.98,16.96,35.3185786803,132.78
2019-08-05 12:00:00,91.4075,17.6,93.0864708551,61.7075,0,61.7075,29.7,17.6,34.5231806182,132.57,91.1675,17.43,92.8187370968,61.7075,0,61.7075,29.46,17.43,34.2300525854,132.55
2019-08-05 12:30:00,90.6385,18.15,92.4378720128,67.2185,0,67.2185,23.42,18.15,29.6296962522,132.46,90.4685,17.97,92.2359495655,67.2185,0,67.2185,23.25,17.97,29.385088055,132.45
2019-08-05 13:00:00,91.9905,18.37,93.8067640965,69.4705,0,69.4705,22.52,18.37,29.0621282772,132.59,91.7905,18.2,93.5774325906,69.4705,0,69.4705,22.32,18.2,28.7996944428,132.58
2019-08-05 13:30:00,90.834,16.14,92.2567892136,59.624,0,59.624,31.21,16.14,35.1363586616,132.85,90.584,15.98,91.9827236822,59.624,0,59.624,30.96,15.98,34.8408094051,132.83
2019-08-05 14:00:00,91.2235,15.28,92.494353083,57.3135,0,57.3135,33.91,15.28,37.1936352082,133.02,90.9635,15.13,92.213205303,57.3135,0,57.3135,33.65,15.13,36.894977978,133.0
2019-08-05 14:30:00,89.79,15.05,91.0425537867,52.56,0,52.56,37.23,15.05,40.1568848393,132.65,89.49,14.9,90.7219383611,52.56,0,52.56,36.93,14.9,39.8225426109,132.63
2019-08-05 15:00:00,90.446,15.57,91.7763794012,55.926,0,55.926,34.52,15.57,37.8689226147,132.93,90.176,15.41,91.4832174554,55.926,0,55.926,34.25,15.41,37.5570312991,132.91
2019-08-05 15:30:00,90.9515,14.78,92.1445806993,51.0615,0,51.0615,39.89,14.78,42.5401046073,133.08,90.6415,14.63,91.8145871975,51.0615,0,51.0615,39.58,14.63,42.1973138956,133.06
2019-08-05 16:00:00,92.042,13.97,93.096136676,48.632,0,48.632,43.41,13.97,45.6025108958,133.08,91.702,13.82,92.7375285631,48.632,0,48.632,43.07,13.82,45.2329227444,133.06
2019-08-05 16:30:00,94.162,14.6,95.2871567631,45.902,0,45.902,48.26,14.6,50.4201110669,133.08,93.772,14.44,94.8772975163,45.902,0,45.902,47.87,14.44,50.0005049974,133.06
2019-08-05 17:00:00,98.4485,13.55,99.3766051556,39.3485,0,39.3485,59.1,13.55,60.6334272493,133.08,97.9785,13.4,98.8905782279,39.3485,0,39.3485,58.63,13.4,60.1418065908,133.06
2019-08-05 17:30:00,101.1425,12.4,101.8997806978,35.7625,0,35.7625,65.38,12.4,66.5455062345,133.23,100.6225,12.25,101.3654280623,35.7625,0,35.7625,64.86,12.25,66.0066822375,133.19
2019-08-05 18:00:00,104.2515,11.62,104.8970907711,27.0715,0,27.0715,77.18,11.62,78.0498353618,132.93,103.6415,11.48,104.2753610507,27.0715,0,27.0715,76.57,11.48,77.4258051298,132.85
2019-08-05 18:30:00,104.428,11.05,105.0109979193,18.968,0,18.968,85.46,11.05,86.1714227572,132.74,103.758,10.91,104.3300084539,18.968,0,18.968,84.79,10.91,85.4890180082,132.71
2019-08-05 19:00:00,105.503,11.15,106.0905533448,10.573,0,10.573,94.93,11.15,95.5825684945,132.44,104.773,11.0,105.3488563251,10.573,0,10.573,94.2,11.0,94.8400759173,132.41
2019-08-05 19:30:00,102.9715,10.51,103.5064728036,5.9915,0,5.9915,96.98,10.51,97.5478369827,132.22,102.2415,10.38,102.7670604924,5.9915,0,5.9915,96.25,10.38,96.8080931534,132.19
2019-08-05 20:00:00,99.2655,9.02,99.674469601,4.5355,0,4.5355,94.73,9.02,95.1584641532,132.52,98.5655,8.89,98.9655995296,4.5355,0,4.5355,94.03,8.89,94.4493144496,132.48
2019-08-05 20:30:00,97.401,8.14,97.740546351,3.011,0,3.011,94.39,8.14,94.7403382937,132.72,96.681,8.02,97.013072114,3.011,0,3.011,93.67,8.02,94.0127081835,132.69
2019-08-05 21:00:00,97.444,8.29,97.7959980572,1.354,0,1.354,96.09,8.29,96.4469398167,132.72,96.724,8.18,97.0692771993,1.354,0,1.354,95.37,8.18,95.7201614081,132.69
2019-08-05 21:30:00,97.7165,8.43,98.0794538741,1.1965,0,1.1965,96.52,8.43,96.887436234,132.72,96.9865,8.3,97.3410046293,1.1965,0,1.1965,95.79,8.3,96.1489162705,132.69
2019-08-05 22:00:00,93.5995,6.8100000000000005,93.8469099132,1.2395,0,1.2395,92.36,6.8100000000000005,92.6107213016,132.6,92.9195,6.74,93.1636253065,1.2395,0,1.2395,91.68,6.74,91.9274170202,132.56
2019-08-05 22:30:00,89.0255,5.61,89.2020837775,1.2855,0,1.2855,87.74,5.61,87.9191657149,131.48,88.3655,5.52,88.537743309,1.2855,0,1.2855,87.08,5.52,87.2547809578,131.46
2019-08-05 23:00:00,82.803,4.13,82.9059328939,1.193,0,1.193,81.61,4.13,81.7144356892,132.18,82.213,4.04,82.3122042531,1.193,0,1.193,81.02,4.04,81.1206632123,132.15
2019-08-05 23:30:00,76.8675,2.43,76.9059000094,1.3275000000000001,0,1.3275000000000001,75.54,2.43,75.5790744849,133.02,76.2975,2.36,76.3339905039,1.3275000000000001,0,1.3275000000000001,74.97,2.36,75.0071363272,133.0
2019-08-06 00:00:00,71.918,0.63,71.9207593397,1.258,0,1.258,70.66,0.63,70.6628084639,132.76,71.398,0.58,71.4003557694,1.258,0,1.258,70.14,0.58,70.14239802,132.74
2019-08-06 00:30:00,68.942,-0.45,68.9434686102,1.292,0,1.292,67.65,-0.45,67.6514966575,131.89,68.442,-0.49,68.4437540174,1.292,0,1.292,67.15,-0.49,67.1517877647,131.89
2019-08-06 01:00:00,67.2435,-0.74,67.2475716457,1.2735,0,1.2735,65.97,-0.74,65.9741502408,132.25,66.7535,-0.8,66.758293584,1.2735,0,1.2735,65.48,-0.8,65.484886806,132.25
2019-08-06 01:30:00,67.958,-0.45,67.9594898745,1.298,0,1.298,66.66,-0.45,66.6615188846,132.25,67.458,-0.51,67.4599278387,1.298,0,1.298,66.16,-0.51,66.16196566,132.25
2019-08-06 02:00:00,66.7565,-1.12,66.7658946787,1.3265,0,1.3265,65.43,-1.12,65.4395851148,132.58,66.2665,-1.16,66.2766521654,1.3265,0,1.3265,64.94,-1.16,64.9503595063,132.57
2019-08-06 02:30:00,64.9345,-1.9,64.9622912946,1.3945,0,1.3945,63.54,-1.9,63.5684009552,132.88,64.4745,-1.94,64.5036801295,1.3945,0,1.3945,63.08,-1.94,63.1098249086,132.88
2019-08-06 03:00:00,63.803,-2.32,63.8451659016,1.383,0,1.383,62.42,-2.32,62.4630995068,133.12,63.333,-2.36,63.3769555043,1.383,0,1.383,61.95,-2.36,61.9949360835,133.12
2019-08-06 03:30:00,64.0965,-2.11,64.1312202617,1.3965,0,1.3965,62.7,-2.11,62.7354931438,133.04,63.6265,-2.15,63.6628149099,1.3965,0,1.3965,62.23,-2.15,62.2671293702,133.04
2019-08-06 04:00:00,64.183,-1.8900000000000001,64.2108214322,1.283,0,1.283,62.9,-1.8900000000000001,62.9283886652,132.96,63.713,-1.9300000000000002,63.7422251651,1.283,0,1.283,62.43,-1.9300000000000002,62.4598254881,132.96
2019-08-06 04:30:00,64.335,-1.63,64.3556456342,1.175,0,1.175,63.16,-1.63,63.1810295896,132.88,63.855,-1.67,63.8768340246,1.175,0,1.175,62.68,-1.67,62.7022431816,132.88
2019-08-06 05:00:00,64.777,-1.43,64.7927822292,1.157,0,1.157,63.62,-1.43,63.6360691746,132.64,64.307,-1.48,64.3240285508,1.157,0,1.157,63.15,-1.48,63.1673404538,132.63
2019-08-06 05:30:00,66.711,-0.9500000000000001,66.7177639089,1.201,0,1.201,65.51,-0.9500000000000001,65.5168878992,132.43,66.221,-1.0,66.2285500445,1.201,0,1.201,65.02,-1.0,65.0276894869,132.42
2019-08-06 06:00:00,68.7375,-0.25,68.7379546266,1.0875,0,1.0875,67.65,-0.25,67.6504619349,132.43,68.2275,-0.30000000000000004,68.2281595549,1.0875,0,1.0875,67.14,-0.30000000000000004,67.1406702379,132.42
2019-08-06 06:30:00,75.772,3.02,75.8321592993,2.372,0,2.372,73.4,3.02,73.4621017941,131.95,75.212,2.94,75.2694396419,2.372,0,2.372,72.84,2.94,72.8993086387,131.95
2019-08-06 07:00:00,81.431,4.69,81.5659479256,5.981,0,5.981,75.45,4.69,75.5956255348,129.68,80.881,5.07,81.0397498824,5.981,0,5.981,74.9,5.07,75.0713986815,129.68
2019-08-06 07:30:00,88.137,7.38,88.4454361118,9.967,0,9.967,78.17,7.38,78.5175986642,129.41,87.537,7.27,87.8383701408,9.967,0,9.967,77.57,7.27,77.9099338981,129.39
2019-08-06 08:00:00,92.791,9.84,93.3112816384,14.221,0,14.221,78.57,9.84,79.1837767475,129.71,92.201,9.71,92.7108866369,14.221,0,14.221,77.98,9.71,78.582214909,129.69
2019-08-06 08:30:00,97.7675,12.15,98.5195744827,19.9675,0,19.9675,77.8,12.15,78.7430155633,129.03,97.1875,12.01,97.9267596536,19.9675,0,19.9675,77.22,12.01,78.1483749031,129.01
2019-08-06 09:00:00,100.057,14.12,101.0483926097,21.167,0,21.167,78.89,14.12,80.1436616333,130.19,99.457,13.71,100.3975046951,21.167,0,21.167,78.29,13.71,79.4813701442,130.17
2019-08-06 09:30:00,101.0395,14.67,102.0989199759,28.8695,0,28.8695,72.17,14.67,73.6458946582,130.46,100.5095,14.52,101.5528925745,28.8695,0,28.8695,71.64,14.52,73.09664835,130.44
2019-08-06 10:00:00,101.6155,15.77,102.8319149887,31.5555,0,31.5555,70.06,15.77,71.8129271093,130.46,101.0955,15.59,102.2905089451,31.5555,0,31.5555,69.54,15.59,71.2661188785,130.52
2019-08-06 10:30:00,101.5995,15.29,102.7435764428,31.2595,0,31.2595,70.34,15.29,71.9826347114,130.58,101.0695,15.12,102.1942181841,31.2595,0,31.2595,69.81,15.12,71.4286392143,130.52
2019-08-06 11:00:00,100.246,15.18,101.3888204685,36.346,0,36.346,63.9,15.18,65.6783251918,130.58,99.786,15.02,100.910089664,36.346,0,36.346,63.44,15.02,65.1938187254,130.61
2019-08-06 11:30:00,98.532,15.8,99.7907562052,47.392,0,47.392,51.14,15.8,53.5251305463,130.36,98.182,15.64,99.4198909877,47.392,0,47.392,50.79,15.64,53.1435198307,130.35
2019-08-06 12:00:00,96.951,16.24,98.3017497352,48.681,0,48.681,48.27,16.24,50.9286805248,129.86,96.591,16.07,97.9186712583,48.681,0,48.681,47.91,16.07,50.5332860598,129.85
2019-08-06 12:30:00,100.9515,16.23,102.2478276163,43.6115,0,43.6115,57.34,16.23,59.5926883099,129.68,100.4915,16.06,101.7667193745,43.6115,0,43.6115,56.88,16.06,59.1037900646,129.67
2019-08-06 13:00:00,102.8815,15.16,103.992445121,29.8815,0,29.8815,73.0,15.16,74.557532148,129.68,102.3215,15.0,103.4151312055,29.8815,0,29.8815,72.44,15.0,73.9767098484,129.67
2019-08-06 13:30:00,102.5335,14.75,103.5890009714,24.5535,0,24.5535,77.98,14.75,79.3627299178,129.68,101.9535,14.59,102.9921563142,24.5535,0,24.5535,77.4,14.59,78.7631138287,129.67
2019-08-06 14:00:00,100.703,14.48,101.7387075257,24.913,0,24.913,75.79,14.48,77.1608352728,129.87,100.143,14.32,101.1616668951,24.913,0,24.913,75.23,14.32,76.5807763084,129.84
2019-08-06 14:30:00,98.8815,14.05,99.8746891973,36.4415,0,36.4415,62.44,14.05,64.0012195196,130.1,98.4415,13.9,99.4180009971,36.4415,0,36.4415,62.0,13.9,63.5390431152,130.09
2019-08-06 15:00:00,98.699,14.75,99.7950655143,35.779,0,35.779,62.92,14.75,64.6257603437,130.03,98.209,14.6,99.2883058623,35.779,0,35.779,62.43,14.6,64.1144671662,130.0
2019-08-06 15:30:00,97.737,15.17,98.9072801618,42.147,0,42.147,55.59,15.17,57.6227125359,130.17,97.347,15.0,98.4958801626,42.147,0,42.147,55.2,15.0,57.201748225,130.16
2019-08-06 16:00:00,93.0595,15.88,94.4046870672,54.7695,0,54.7695,38.29,15.88,41.4523642269,130.27,92.7895,15.72,94.1116874264,54.7695,0,54.7695,38.02,15.72,41.1416917494,130.26
2019-08-06 16:30:00,94.8895,16.74,96.3547861305,61.1595,0,61.1595,33.73,16.74,37.6555507196,130.35,94.6195,16.57,96.0594330623,61.1595,0,61.1595,33.46,16.57,37.3381373397,130.34
2019-08-06 17:00:00,98.0775,14.24,99.1058706952,47.9975,0,47.9975,50.08,14.24,52.0651899065,130.51,97.6775,14.1,98.6899387286,47.9975,0,47.9975,49.68,14.1,51.6421571974,130.5
2019-08-06 17:30:00,100.565,12.39,101.3253735498,47.425,0,47.425,53.14,12.39,54.5652975801,130.84,100.155,12.26,100.9025848281,47.425,0,47.425,52.73,12.26,54.1364987786,130.83
2019-08-06 18:00:00,103.192,11.97,103.8839244734,39.322,0,39.322,63.87,11.97,64.9819805792,130.59,102.682,11.82,103.3600770317,39.322,0,39.322,63.36,11.82,64.4530992273,130.58
2019-08-06 18:30:00,104.6575,10.74,105.2071285905,28.6675,0,28.6675,75.99,10.74,76.74521288,130.59,104.0675,10.61,104.6069627522,28.6675,0,28.6675,75.4,10.61,76.1428401099,130.58
2019-08-06 19:00:00,105.8285,10.99,106.3976104631,14.8285,0,14.8285,91.0,10.99,91.6612246263,130.27,105.1185,10.85,105.6769678892,14.8285,0,14.8285,90.29,10.85,90.939576643,130.24
2019-08-06 19:30:00,105.7945,11.24,106.3899141378,6.5945,0,6.5945,99.2,11.24,99.8347514646,130.08,105.0345,11.11,105.620444471,6.5945,0,6.5945,98.44,11.11,99.0649569727,130.05
2019-08-06 20:00:00,102.9925,10.13,103.4894775146,5.0625,0,5.0625,97.93,10.13,98.4525357723,130.45,102.2325,9.99,102.7194439055,5.0625,0,5.0625,97.17,9.99,97.6821836365,130.42
2019-08-06 20:30:00,100.1025,8.79,100.4876838535,2.4725,0,2.4725,97.63,8.79,98.0248998979,130.68,99.3825,8.67,99.7599629423,2.4725,0,2.4725,96.91,8.67,97.2970554539,130.66
2019-08-06 21:00:00,98.66,8.55,99.0297839036,1.32,0,1.32,97.34,8.55,97.7147793325,130.68,97.91,8.42,98.2713818973,1.32,0,1.32,96.59,8.42,96.9563020128,130.66
2019-08-06 21:30:00,99.1835,8.75,99.5687158311,1.1335,0,1.1335,98.05,8.75,98.4396515638,130.59,98.4435,8.64,98.8219221238,1.1335,0,1.1335,97.31,8.64,97.6928129393,130.56
2019-08-06 22:00:00,94.761,7.19,95.0333795095,1.121,0,1.121,93.64,7.19,93.9156307544,131.1,94.051,7.09,94.3178599259,1.121,0,1.121,92.93,7.09,93.2000697425,131.07
2019-08-06 22:30:00,88.7215,4.94,88.858922806,1.2315,0,1.2315,87.49,4.94,87.6293541001,132.04,88.0615,4.83,88.1938585291,1.2315,0,1.2315,86.83,4.83,86.9642328777,132.02
2019-08-06 23:00:00,82.36,3.29,82.4256859237,1.1400000000000001,0,1.1400000000000001,81.22,3.29,81.286607138,132.84,81.75,3.22,81.8133907133,1.1400000000000001,0,1.1400000000000001,80.61,3.22,80.6742864858,132.81
2019-08-06 23:30:00,76.525,1.81,76.5464024302,1.225,0,1.225,75.3,1.81,75.3217505107,132.28,75.965,1.75,75.9851546356,1.225,0,1.225,74.74,1.75,74.7604848834,132.26
2019-08-07 00:00:00,72.448,0.89,72.4534664733,1.198,0,1.198,71.25,0.89,71.2555583797,132.55,71.928,0.8300000000000001,71.9327886572,1.198,0,1.198,70.73,0.8300000000000001,70.7348697603,132.54
2019-08-07 00:30:00,69.542,-0.01,69.542000719,1.302,0,1.302,68.24,-0.01,68.2400007327,131.96,69.012,-0.05,69.0120181128,1.302,0,1.302,67.71,-0.05,67.7100184611,131.96
2019-08-07 01:00:00,67.5335,-0.55,67.5357395921,1.3335,0,1.3335,66.2,-0.55,66.2022847038,132.14,67.0335,-0.6000000000000001,67.0361851708,1.3335,0,1.3335,65.7,-0.6000000000000001,65.7027396689,132.13
2019-08-07 01:30:00,68.5505,-0.42,68.5517866306,1.3205,0,1.3205,67.23,-0.42,67.2313119015,132.22,68.0405,-0.47000000000000003,68.0421232785,1.3205,0,1.3205,66.72,-0.47000000000000003,66.7216554051,132.21
2019-08-07 02:00:00,67.003,-0.76,67.0073101161,1.2429999999999999,0,1.2429999999999999,65.76,-0.76,65.7643915809,132.35,66.513,-0.81,66.5179319357,1.2429999999999999,0,1.2429999999999999,65.27,-0.81,65.2750258522,132.34
2019-08-07 02:30:00,65.0705,-1.78,65.094841349,1.2405,0,1.2405,63.83,-1.78,63.8548142273,132.66,64.5905,-1.81,64.6158555639,1.2405,0,1.2405,63.35,-1.81,63.375851868,132.66
2019-08-07 03:00:00,63.731,-2.15,63.767255398,1.191,0,1.191,62.54,-2.15,62.5769454352,132.76,63.251,-2.18,63.2885566355,1.191,0,1.191,62.06,-2.18,62.0982769487,132.75
2019-08-07 03:30:00,63.6825,-2.22,63.72118334,1.1825,0,1.1825,62.5,-2.22,62.5394147718,132.76,63.2125,-2.26,63.2528873353,1.1825,0,1.1825,62.03,-2.26,62.0711567477,132.75
2019-08-07 04:00:00,63.316,-2.45,63.3633834008,1.096,0,1.096,62.22,-2.45,62.2682174147,132.76,62.846,-2.47,62.8945197613,1.096,0,1.096,61.75,-2.47,61.7993802558,132.75
2019-08-07 04:30:00,63.5095,-2.5,63.5586861904,1.0595,0,1.0595,62.45,-2.5,62.50002,132.76,63.0295,-2.5300000000000002,63.0802565804,1.0595,0,1.0595,61.97,-2.5300000000000002,62.0216236485,132.75
2019-08-07 05:00:00,63.898,-2.25,63.9376016441,0.988,0,0.988,62.91,-2.25,62.9502231926,132.58,63.418,-2.2800000000000002,63.458971974,0.988,0,0.988,62.43,-2.2800000000000002,62.4716199566,132.58
2019-08-07 05:30:00,66.234,-1.5899999999999999,66.2530818604,1.014,0,1.014,65.22,-1.5899999999999999,65.2393784458,132.2,65.734,-1.6400000000000001,65.7544550278,1.014,0,1.014,64.72,-1.6400000000000001,64.7407754047,132.2
2019-08-07 06:00:00,69.565,-0.2,69.5652875003,0.985,0,0.985,68.58,-0.2,68.5802916296,133.27,69.045,-0.25,69.0454526019,0.985,0,0.985,68.06,-0.25,68.0604591521,133.26
2019-08-07 06:30:00,75.978,2.2,76.0098446519,1.728,0,1.728,74.25,2.2,74.2825854423,131.96,75.438,2.61,75.4831368188,1.728,0,1.728,73.71,2.61,73.7561943161,131.95
2019-08-07 07:00:00,81.9235,5.0,82.0759395453,4.3035,0,4.3035,77.62,5.0,77.7808742558,129.55,81.3335,4.9,81.4809684666,4.3035,0,4.3035,77.03,4.9,77.1856910314,129.54
2019-08-07 07:30:00,90.1725,16.08,91.5950116341,7.1525,0,7.1525,83.02,16.08,84.5629162222,131.06,88.6725,0.06,88.6725202994,7.1525,0,7.1525,81.52,0.06,81.5200220805,131.04
2019-08-07 08:00:00,94.6555,19.2,96.5831438723,13.3355,0,13.3355,81.32,19.2,83.5558639474,130.65,93.0255,0.32,93.0260503851,13.3355,0,13.3355,79.69,0.32,79.6906424871,130.61
2019-08-07 08:30:00,99.0295,21.54,101.3450219313,24.5595,0,24.5595,74.47,21.54,77.5225934809,130.19,97.5295,3.06,97.5774921293,24.5595,0,24.5595,72.97,3.06,73.0341324314,130.17
2019-08-07 09:00:00,101.6395,24.14,104.466873028,27.2095,0,27.2095,74.43,24.14,78.2468178267,131.67,100.2495,5.49,100.3997128992,27.2095,0,27.2095,73.04,5.49,73.2460353876,131.65
2019-08-07 09:30:00,103.4505,24.61,106.337472465,28.6705,0,28.6705,74.78,24.61,78.7254755464,131.67,102.0505,5.97,102.2249746894,28.6705,0,28.6705,73.38,5.97,73.6224510594,131.65
2019-08-07 10:00:00,101.252,24.91,104.2711638182,36.972,0,36.972,64.28,24.91,68.9378451941,131.81,99.982,6.23,100.1759113959,36.972,0,36.972,63.01,6.23,63.317240938,131.78
2019-08-07 10:30:00,98.181,26.37,101.6606396842,51.631,0,51.631,46.55,26.37,53.5002747656,132.03,97.131,7.62,97.4294388827,51.631,0,51.631,45.5,7.62,46.133657995,132.02
2019-08-07 11:00:00,96.1185,26.72,99.7633421766,52.9685,0,52.9685,43.15,26.72,50.7531368489,131.76,95.0885,8.0,95.4244351948,52.9685,0,52.9685,42.12,8.0,42.8730031605,131.76
2019-08-07 11:30:00,97.086,25.77,100.4479183259,44.976,0,44.976,52.11,25.77,58.1338541643,131.76,95.946,7.07,96.2061319044,44.976,0,44.976,50.97,7.07,51.4580003498,131.76
2019-08-07 12:00:00,102.127,25.55,105.2745298208,36.157,0,36.157,65.97,25.55,70.7449178387,131.51,100.797,6.92,101.0342595806,36.157,0,36.157,64.64,6.92,65.0093531732,131.49
2019-08-07 12:30:00,101.6685,25.15,104.7330243631,33.8485,0,33.8485,67.82,25.15,72.3330830257,131.51,100.3485,6.55,100.5620403147,33.8485,0,33.8485,66.5,6.55,66.8217965936,131.49
2019-08-07 13:00:00,100.3155,25.34,103.4664928383,39.4055,0,39.4055,60.91,25.34,65.9707791374,131.36,99.0955,6.75,99.3251258255,39.4055,0,39.4055,59.69,6.75,60.0704469769,131.34
2019-08-07 13:30:00,94.898,24.49,98.0070941514,50.918,0,50.918,43.98,24.49,50.338856761,131.76,93.888,5.82,94.0682143128,50.918,0,50.918,42.97,5.82,43.3623488755,131.75
2019-08-07 14:00:00,92.34,25.65,95.8363088813,59.57,0,59.57,32.77,25.65,41.6148459086,131.76,91.44,6.94,91.7029835938,59.57,0,59.57,31.87,6.94,32.6168744671,131.75
2019-08-07 14:30:00,91.4625,25.82,95.037157503,57.3125,0,57.3125,34.15,25.82,42.8123218244,131.59,90.5225,7.14,90.8036486395,57.3125,0,57.3125,33.21,7.14,33.9688636843,131.57
2019-08-07 15:00:00,94.4075,23.94,97.3955833508,35.7075,0,35.7075,58.7,23.94,63.3941132914,131.59,93.1775,5.26,93.3258490786,35.7075,0,35.7075,57.47,5.26,57.7102114014,131.57
2019-08-07 15:30:00,95.3825,24.46,98.4688423119,40.2425,0,40.2425,55.14,24.46,60.3217307444,131.59,94.2025,5.79,94.3802686278,40.2425,0,40.2425,53.96,5.79,54.2697494006,131.57
2019-08-07 16:00:00,96.7185,23.95,99.6397046475,34.9185,0,34.9185,61.8,23.95,66.2785221622,131.72,95.4485,5.27,95.5938756001,34.9185,0,34.9185,60.53,5.27,60.7589812291,131.7
2019-08-07 16:30:00,99.109,23.76,101.9172776373,33.029,0,33.029,66.08,23.76,70.2218199707,131.84,97.799,5.04,97.9287802487,33.029,0,33.029,64.77,5.04,64.9657948462,131.83
2019-08-07 17:00:00,102.466,23.38,105.0995031197,31.496,0,31.496,70.97,23.38,74.7219198094,131.84,101.096,4.67,101.2038048494,31.496,0,31.496,69.6,4.67,69.7564971884,131.83
2019-08-07 17:30:00,104.1505,21.45,106.3363961692,33.9905,0,33.9905,70.16,21.45,73.3657147447,131.26,102.7105,2.4,102.73853615,33.9905,0,33.9905,68.72,2.4,68.7618964253,131.24
2019-08-07 18:00:00,105.8785,21.02,107.944880204,29.6585,0,29.6585,76.22,21.02,79.0653451267,130.3,104.3385,2.51,104.3686863108,29.6585,0,29.6585,74.68,2.51,74.7221687319,130.26
2019-08-07 18:30:00,107.287,21.33,109.3867874517,20.597,0,20.597,86.69,21.33,89.2755565651,131.68,105.717,2.68,105.7509644826,20.597,0,20.597,85.12,2.68,85.1621793991,131.65
2019-08-07 19:00:00,105.72,20.3,107.6513279063,16.23,0,16.23,89.49,20.3,91.7635554019,131.68,104.12,1.65,104.1330730364,16.23,0,16.23,87.89,1.65,87.9054867457,131.65
2019-08-07 19:30:00,102.633,19.63,104.4933949539,10.933,0,10.933,91.7,19.63,93.7775394218,131.78,101.003,0.98,101.0077542023,10.933,0,10.933,90.07,0.98,90.0753312511,131.73
2019-08-07 20:00:00,100.177,18.78,101.9221258069,5.067,0,5.067,95.11,18.78,96.9463795095,131.93,98.517,0.13,98.517085772,5.067,0,5.067,93.45,0.13,93.4500904226,131.9
2019-08-07 20:30:00,98.0815,17.5,99.6304704508,1.8715000000000002,0,1.8715000000000002,96.21,17.5,97.788619481,131.93,96.4115,-1.1400000000000001,96.4182396243,1.8715000000000002,0,1.8715000000000002,94.54,-1.1400000000000001,94.5468730313,131.9
2019-08-07 21:00:00,96.964,17.56,98.5412141999,0.464,0,0.464,96.5,17.56,98.0846756634,131.93,95.274,-1.11,95.2804658679,0.464,0,0.464,94.81,-1.11,94.8164975097,131.9
2019-08-07 21:30:00,98.1725,17.53,99.7253260524,0.3725,0,0.3725,97.8,17.53,99.358647837,131.93,96.4925,-1.11,96.4988842228,0.3725,0,0.3725,96.12,-1.11,96.1264089624,131.9
2019-08-07 22:00:00,93.886,11.28,94.5611939222,1.026,0,1.026,92.86,11.28,93.5425999211,131.13,92.706,1.79,92.7232793639,1.026,0,1.026,91.68,1.79,91.6974727024,131.11
2019-08-07 22:30:00,88.245,4.46,88.3576347861,3.315,0,3.315,84.93,4.46,85.0470252272,130.8,87.615,4.36,87.7234166286,3.315,0,3.315,84.3,4.36,84.4126744038,130.77
2019-08-07 23:00:00,82.0105,3.04,82.0668246629,1.0405,0,1.0405,80.97,3.04,81.0270479531,132.17,81.4305,3.43,81.5027068891,1.0405,0,1.0405,80.39,3.43,80.4631406297,132.15
2019-08-07 23:30:00,76.851,2.65,76.8966754873,0.491,0,0.491,76.36,2.65,76.4059690077,133.23,76.251,2.11,76.280188129,0.491,0,0.491,75.76,2.11,75.789377224,133.21
