Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-08 00:00:00,72.035,1.06,72.0427985645,0.625,0,0.625,71.41,1.06,71.4178668122,129.96,71.515,0.99,71.5218520803,0.625,0,0.625,70.89,0.99,70.8969124857,129.95
2019-08-08 00:30:00,69.6615,0.26,69.6619852018,0.7815000000000001,0,0.7815000000000001,68.88,0.26,68.8804907067,130.45,69.1415,0.22,69.141850006,0.7815000000000001,0,0.7815000000000001,68.36,0.22,68.3603540073,130.44
2019-08-08 01:00:00,67.228,-0.29,67.2286254805,0.778,0,0.778,66.45,-0.29,66.4506328036,129.55,66.728,-0.35000000000000003,66.7289178992,0.778,0,0.778,65.95,-0.35000000000000003,65.9509287274,129.55
2019-08-08 01:30:00,67.849,-0.4,67.85017907860001,0.889,0,0.889,66.96,-0.4,66.9611947325,128.88,67.339,-0.43,67.3403728903,0.889,0,0.889,66.45,-0.43,66.4513912571,128.88
2019-08-08 02:00:00,66.192,-0.91,66.1982549921,0.8320000000000001,0,0.8320000000000001,65.36,-0.91,65.3663346073,128.88,65.692,-0.9500000000000001,65.6988688183,0.8320000000000001,0,0.8320000000000001,64.86,-0.9500000000000001,64.8669569195,128.88
2019-08-08 02:30:00,65.3175,-1.45,65.3335924793,0.9175000000000001,0,0.9175000000000001,64.4,-1.45,64.4163216895,129.67,64.8675,-1.01,64.8753624749,0.9175000000000001,0,0.9175000000000001,63.95,-1.01,63.957975265,129.68
2019-08-08 03:00:00,63.8295,-1.63,63.850309085,0.8595,0,0.8595,62.97,-1.63,62.9910930212,132.55,63.3595,-1.67,63.3815047175,0.8595,0,0.8595,62.5,-1.67,62.5223072191,132.55
2019-08-08 03:30:00,63.643,-1.62,63.6636147968,0.893,0,0.893,62.75,-1.62,62.7709080705,132.64,63.173,-1.6600000000000001,63.1948061869,0.893,0,0.893,62.28,-1.6600000000000001,62.3021187441,132.64
2019-08-08 04:00:00,63.2675,-1.92,63.2966267367,0.8775000000000001,0,0.8775000000000001,62.39,-1.92,62.4195362046,132.8,62.7975,-1.97,62.8283925168,0.8775000000000001,0,0.8775000000000001,61.92,-1.97,61.9513300906,132.8
2019-08-08 04:30:00,63.511,-2.03,63.5434341297,0.921,0,0.921,62.59,-2.03,62.6229111428,132.8,63.031,-2.05,63.0643279596,0.921,0,0.921,62.11,-2.05,62.1438218973,132.8
2019-08-08 05:00:00,64.104,-1.6099999999999999,64.1242147398,0.914,0,0.914,63.19,-1.6099999999999999,63.210507038,133.04,63.634,-1.6600000000000001,63.6556482647,0.914,0,0.914,62.72,-1.6600000000000001,62.7419636288,133.04
2019-08-08 05:30:00,66.537,-1.17,66.5472859627,0.887,0,0.887,65.65,-1.17,65.6604249149,133.53,66.047,-1.22,66.0582667726,0.887,0,0.887,65.16,-1.22,65.1714201165,133.53
2019-08-08 06:00:00,69.6,0.64,69.6029424665,0.9,0,0.9,68.7,0.64,68.7029810125,132.13,69.06,0.07,69.0600354764,0.9,0,0.9,68.16,0.07,68.1600359448,132.11
2019-08-08 06:30:00,78.653,2.12,78.6815658779,1.573,0,1.573,77.08,2.12,77.1091486142,129.8,78.063,2.04,78.0896508444,1.573,0,1.573,76.49,2.04,76.5171987203,129.79
2019-08-08 07:00:00,85.006,4.28,85.1136794881,3.966,0,3.966,81.04,4.28,81.1529420292,129.99,84.396,4.19,84.4999462485,3.966,0,3.966,80.43,4.19,80.5390650554,129.98
2019-08-08 07:30:00,93.0185,7.59,93.3276456483,8.0885,0,8.0885,84.93,7.59,85.2684760037,131.9,92.4185,7.93,92.7580942142,8.0885,0,8.0885,84.33,7.93,84.7020294916,131.89
2019-08-08 08:00:00,97.754,10.25,98.2899130939,14.424,0,14.424,83.33,10.25,83.9580335644,132.27,97.134,10.11,97.6587223754,14.424,0,14.424,82.71,10.11,83.3256035082,132.25
2019-08-08 08:30:00,102.8685,13.24,103.7170472596,21.7385,0,21.7385,81.13,13.24,82.2032511523,131.97,102.2785,13.08,103.1114831736,21.7385,0,21.7385,80.54,13.08,81.5952081926,131.95
2019-08-08 09:00:00,105.0585,14.76,106.090272986,26.4585,0,26.4585,78.6,14.76,79.973855728,131.64,104.4885,14.59,105.5022024995,26.4585,0,26.4585,78.03,14.59,79.382296515,131.62
2019-08-08 09:30:00,103.6405,15.75,104.8304141948,44.2605,0,44.2605,59.38,15.75,61.4332719298,131.5,103.2305,15.57,104.3980892078,44.2605,0,44.2605,58.97,15.57,60.9908665293,131.49
2019-08-08 10:00:00,100.495,17.86,102.0697047365,61.115,0,61.115,39.38,17.86,43.2407678008,131.71,100.225,17.68,101.7724571041,61.115,0,61.115,39.11,17.68,42.9205603412,131.71
2019-08-08 10:30:00,100.1055,18.1,101.7286642508,59.5355,0,59.5355,40.57,18.1,44.4244853656,132.03,99.8055,17.92,101.4015001381,59.5355,0,59.5355,40.27,17.92,44.0771970524,132.03
2019-08-08 11:00:00,100.5865,17.9,102.1667949103,55.8065,0,55.8065,44.78,17.9,48.2250806116,132.03,100.2365,17.71,101.7889975992,55.8065,0,55.8065,44.43,17.71,47.8295828959,132.03
2019-08-08 11:30:00,100.465,18.41,102.1378692014,51.365,0,51.365,49.1,18.41,52.4379452305,131.67,100.085,18.22,101.7299150938,51.365,0,51.365,48.72,18.22,52.0154477055,131.66
2019-08-08 12:00:00,101.107,17.26,102.5696497459,41.217,0,41.217,59.89,17.26,62.3275196041,131.81,100.667,17.07,102.1040145587,41.217,0,41.217,59.45,17.07,61.8521414342,131.81
2019-08-08 12:30:00,101.8285,18.49,103.4935916482,55.8385,0,55.8385,45.99,18.49,49.5677334564,131.81,101.4985,18.3,103.1350352802,55.8385,0,55.8385,45.66,18.3,49.1907064393,131.81
2019-08-08 13:00:00,100.8135,18.17,102.4378381373,50.6935,0,50.6935,50.12,18.17,53.3119433148,131.97,100.4135,17.99,102.0123084841,50.6935,0,50.6935,49.72,17.99,52.8745543716,131.96
2019-08-08 13:30:00,102.0885,16.5,103.4133058762,41.7885,0,41.7885,60.3,16.5,62.5167177641,132.1,101.6385,16.31,102.9388205793,41.7885,0,41.7885,59.85,16.31,62.0325608048,132.08
2019-08-08 14:00:00,100.709,17.07,102.1454236909,47.319,0,47.319,53.39,17.07,56.052448653,131.92,100.329,16.89,101.740750641,47.319,0,47.319,53.01,16.89,55.6357097555,131.91
2019-08-08 14:30:00,98.9825,16.74,100.3880615723,48.0125,0,48.0125,50.97,16.74,53.6485647525,132.05,98.6125,16.56,99.9932935564,48.0125,0,48.0125,50.6,16.56,53.2409015701,132.04
2019-08-08 15:00:00,98.8335,17.22,100.3224258192,42.2335,0,42.2335,56.6,17.22,59.1615449426,131.72,98.4235,17.04,99.887671673,42.2335,0,42.2335,56.19,17.04,58.7169285641,131.7
2019-08-08 15:30:00,100.676,15.87,101.9191536268,43.536,0,43.536,57.14,15.87,59.3029215132,132.08,100.246,15.69,101.4664309809,43.536,0,43.536,56.71,15.69,58.8404639683,132.07
2019-08-08 16:00:00,102.6995,15.95,103.9306971027,34.3895,0,34.3895,68.31,15.95,70.1474062243,131.92,102.1795,15.78,103.3908052984,34.3895,0,34.3895,67.79,15.78,69.6023886084,131.89
2019-08-08 16:30:00,106.97,15.63,108.1058638558,28.95,0,28.95,78.02,15.63,79.5702035941,131.92,106.37,15.44,107.4847454293,28.95,0,28.95,77.42,15.44,78.9446008287,131.89
2019-08-08 17:00:00,109.034,15.04,110.0664106619,24.704,0,24.704,84.33,15.04,85.6606706721,131.92,108.414,14.86,109.427670157,24.704,0,24.704,83.71,14.86,85.0187255844,131.89
2019-08-08 17:30:00,111.5635,13.99,112.4372475306,28.8135,0,28.8135,82.75,13.99,83.9242670507,131.92,110.9335,13.82,111.7910274675,28.8135,0,28.8135,82.12,13.82,83.2747668865,131.89
2019-08-08 18:00:00,113.842,13.34,114.6209255066,25.542,0,25.542,88.3,13.34,89.3019910192,132.14,113.192,13.17,113.95559558,25.542,0,25.542,87.65,13.17,88.633917887,132.1
2019-08-08 18:30:00,114.2345,13.1,114.983176988,19.4745,0,19.4745,94.76,13.1,95.6612126204,131.91,113.5345,12.93,114.2684015389,19.4745,0,19.4745,94.06,12.93,94.9445548728,131.86
2019-08-08 19:00:00,114.6825,13.09,115.4271367844,15.8425,0,15.8425,98.84,13.09,99.7030275368,131.76,113.9425,12.92,114.672663291,15.8425,0,15.8425,98.1,12.92,98.947139423,131.71
2019-08-08 19:30:00,113.539,12.94,114.2740045723,9.749,0,9.749,103.79,12.94,104.5935356511,131.52,112.759,12.77,113.4797998809,9.749,0,9.749,103.01,12.77,103.7985211841,131.48
2019-08-08 20:00:00,111.599,13.28,112.3863657256,2.689,0,2.689,108.91,13.28,109.7166646412,131.52,110.769,13.11,111.5421151897,2.689,0,2.689,108.08,13.11,108.8722117898,131.48
2019-08-08 20:30:00,110.3355,12.31,111.0200822385,0.9155000000000001,0,0.9155000000000001,109.42,12.31,110.1102742708,131.74,109.5255,12.15,110.1973577281,0.9155000000000001,0,0.9155000000000001,108.61,12.15,109.2874860174,131.72
2019-08-08 21:00:00,108.7425,11.64,109.3637092744,0.6125,0,0.6125,108.13,11.64,108.7547079441,131.82,107.9525,11.48,108.5611931412,0.6125,0,0.6125,107.34,11.48,107.9521468059,131.81
2019-08-08 21:30:00,105.9705,10.46,106.4854847867,0.47050000000000003,0,0.47050000000000003,105.5,10.46,106.0172702912,132.0,105.1805,10.31,105.6845952836,0.47050000000000003,0,0.47050000000000003,104.71,10.31,105.21634949,131.98
2019-08-08 22:00:00,100.397,8.5,100.7561790115,0.457,0,0.457,99.94,8.5,100.30081555,132.52,99.647,8.37,99.9979075231,0.457,0,0.457,99.19,8.37,99.5425185536,132.5
2019-08-08 22:30:00,94.6755,6.87,94.9244288908,0.4655,0,0.4655,94.21,6.87,94.4601556213,133.56,93.9855,6.77,94.2290141636,0.4655,0,0.4655,93.52,6.77,93.7647231106,133.55
2019-08-08 23:00:00,87.6855,5.05,87.8307998953,0.48550000000000004,0,0.48550000000000004,87.2,5.05,87.3461075263,130.19,87.0255,4.45,87.1391998486,0.48550000000000004,0,0.48550000000000004,86.54,4.45,86.6543368794,130.18
2019-08-08 23:30:00,76.589,2.54,76.6311067452,0.489,0,0.489,76.1,2.54,76.1423771628,130.0,76.019,2.48,76.0594422869,0.489,0,0.489,75.53,2.48,75.5707039798,130.01
2019-08-09 00:00:00,73.203,1.72,73.223204034,0.533,0,0.533,72.67,1.72,72.6903521796,129.49,72.653,1.6600000000000001,72.6719616427,0.533,0,0.533,72.12,1.6600000000000001,72.139101741,129.5
2019-08-09 00:30:00,70.958,1.28,70.9695439185,0.608,0,0.608,70.35,1.28,70.3616436704,129.57,70.418,1.22,70.4285675277,0.608,0,0.608,69.81,1.22,69.82065955,129.58
2019-08-09 01:00:00,68.684,0.73,68.687879251,0.744,0,0.744,67.94,0.73,67.9439217296,129.83,68.174,0.68,68.1773912379,0.744,0,0.744,67.43,0.68,67.4334286537,129.84
2019-08-09 01:30:00,69.452,0.81,69.4567232455,0.802,0,0.802,68.65,0.81,68.6547784207,129.83,68.932,0.75,68.9360799872,0.802,0,0.802,68.13,0.75,68.1341280123,129.84
2019-08-09 02:00:00,67.8405,0.41000000000000003,67.8417389241,0.8505,0,0.8505,66.99,0.41000000000000003,66.9912546531,130.17,67.3305,0.35000000000000003,67.3314096856,0.8505,0,0.8505,66.48,0.35000000000000003,66.4809213233,130.19
2019-08-09 02:30:00,66.4705,-0.03,66.4705067699,0.8805000000000001,0,0.8805000000000001,65.59,-0.03,65.5900068608,130.3,65.9705,-0.08,65.9705485065,0.8805000000000001,0,0.8805000000000001,65.09,-0.08,65.0900491627,130.31
2019-08-09 03:00:00,65.421,-0.15,65.4211719629,0.881,0,0.881,64.54,-0.15,64.5401743103,130.5,64.941,-0.19,64.941277944,0.881,0,0.881,64.06,-0.19,64.0602817665,130.52
2019-08-09 03:30:00,65.237,-0.15,65.2371724479,0.897,0,0.897,64.34,-0.15,64.3401748521,130.5,64.737,-0.21,64.737340608,0.897,0,0.897,63.84,-0.21,63.8403453938,130.52
2019-08-09 04:00:00,65.175,-0.25,65.1754794766,0.735,0,0.735,64.44,-0.25,64.4404849454,130.5,64.685,-0.31,64.6857428264,0.735,0,0.735,63.95,-0.31,63.9507513638,130.52
2019-08-09 04:30:00,66.0335,0.16,66.0336938407,0.7435,0,0.7435,65.29,0.16,65.2901960481,130.5,65.5335,0.13,65.5336289416,0.7435,0,0.7435,64.79,0.13,64.7901304212,130.52
2019-08-09 05:00:00,66.4025,0.51,66.4044584817,0.7325,0,0.7325,65.67,0.51,65.6719803265,130.39,65.9025,0.45,65.9040363426,0.7325,0,0.7325,65.17,0.45,65.1715536105,130.39
2019-08-09 05:30:00,68.467,1.3599999999999999,68.480505905,0.747,0,0.747,67.72,1.3599999999999999,67.7336548549,129.66,67.947,1.3,67.9594350256,0.747,0,0.747,67.2,1.3,67.2125732285,129.67
2019-08-09 06:00:00,70.8545,2.27,70.8908532199,0.7145,0,0.7145,70.14,2.27,70.176723349,129.27,70.3245,2.2,70.3589034895,0.7145,0,0.7145,69.61,2.2,69.644756443,129.27
2019-08-09 06:30:00,77.055,4.58,77.1909931598,1.145,0,1.145,75.91,4.58,76.0480407374,129.6,76.475,4.49,76.6066950403,1.145,0,1.145,75.33,4.49,75.4636932571,129.59
2019-08-09 07:00:00,83.401,7.3,83.7198710044,2.781,0,2.781,80.62,7.3,80.9498264359,129.1,82.781,7.18,83.0917947875,2.781,0,2.781,80.0,7.18,80.3215562598,129.07
2019-08-09 07:30:00,90.474,9.5,90.9713948228,5.654,0,5.654,84.82,9.5,85.3503509073,131.4,89.864,9.84,90.4011288425,5.654,0,5.654,84.21,9.84,84.782956424,131.37
2019-08-09 08:00:00,94.8,11.25,95.4651899909,13.13,0,13.13,81.67,11.25,82.4411996516,132.11,94.19,11.11,94.8429660017,13.13,0,13.13,81.06,11.11,81.8178201861,132.09
2019-08-09 08:30:00,98.655,13.24,99.539472698,22.735,0,22.735,75.92,13.24,77.0658419794,131.89,98.095,13.09,98.9645245783,22.735,0,22.735,75.36,13.09,76.4884154627,131.86
2019-08-09 09:00:00,101.0755,14.66,102.1331106951,30.8355,0,30.8355,70.24,14.66,71.7535587968,131.89,100.5655,14.49,101.6040348128,30.8355,0,30.8355,69.73,14.49,71.2196110632,131.86
2019-08-09 09:30:00,102.305,16.37,103.6064183581,40.995,0,40.995,61.31,16.37,63.4578048785,131.79,101.845,16.2,103.1253801205,40.995,0,40.995,60.85,16.2,62.9695362854,131.77
2019-08-09 10:00:00,103.2155,15.9,104.4329901911,45.4055,0,45.4055,57.81,15.9,59.9567018773,132.25,102.7855,15.73,103.9821711172,45.4055,0,45.4055,57.38,15.73,59.4970360606,132.24
2019-08-09 10:30:00,103.624,15.71,104.8080983321,43.334,0,43.334,60.29,15.71,62.3031957447,132.4,103.184,15.53,104.3461487358,43.334,0,43.334,59.85,15.53,61.8320580282,132.38
2019-08-09 11:00:00,104.464,15.67,105.6327420642,36.984,0,36.984,67.48,15.67,69.2755317554,132.28,103.944,15.5,105.0933163241,36.984,0,36.984,66.96,15.5,68.7305725278,132.26
2019-08-09 11:30:00,105.139,16.46,106.4196453715,34.359,0,34.359,70.78,16.46,72.6687002774,131.69,104.629,16.28,105.8879881809,34.359,0,34.359,70.27,16.28,72.1312089182,131.67
2019-08-09 12:00:00,105.5945,16.88,106.9351805079,39.4645,0,39.4645,66.13,16.88,68.2503575082,131.48,105.0845,16.71,106.4047754579,39.4645,0,39.4645,65.62,16.71,67.7141676461,131.47
2019-08-09 12:30:00,107.121,16.48,108.3812670206,32.751,0,32.751,74.37,16.48,76.1740592328,131.59,106.581,16.3,107.8202187022,32.751,0,32.751,73.83,16.3,75.607928817,131.56
2019-08-09 13:00:00,102.9335,14.81,103.9934686519,39.7035,0,39.7035,63.23,14.81,64.9412734707,132.23,102.4935,14.65,103.5352116058,39.7035,0,39.7035,62.79,14.65,64.4764034357,132.22
2019-08-09 13:30:00,99.28,14.87,100.3874260055,54.18,0,54.18,45.1,14.87,47.4881764232,132.65,98.97,14.71,100.0572086359,54.18,0,54.18,44.79,14.71,47.1436973518,132.63
2019-08-09 14:00:00,95.7405,15.51,96.9886768662,51.0405,0,51.0405,44.7,15.51,47.314375194,132.65,95.3905,15.34,96.6160602087,51.0405,0,51.0405,44.35,15.34,46.9280097596,132.63
2019-08-09 14:30:00,96.622,14.25,97.6671561171,46.012,0,46.012,50.61,14.25,52.5778907907,132.87,96.252,14.09,97.2778268877,46.012,0,46.012,50.24,14.09,52.1784026202,132.86
2019-08-09 15:00:00,97.91,14.52,98.980798643,34.2,0,34.2,63.71,14.52,65.3436645743,132.53,97.4,14.36,98.4528801001,34.2,0,34.2,63.2,14.36,64.8108756306,132.52
2019-08-09 15:30:00,99.2035,13.54,100.1232541034,25.8635,0,25.8635,73.34,13.54,74.579401982,133.07,98.6735,13.38,99.5765233489,25.8635,0,25.8635,72.81,13.38,74.0291868117,133.05
2019-08-09 16:00:00,100.0085,13.68,100.939796276,28.6885,0,28.6885,71.32,13.68,72.620140457,133.07,99.4885,13.52,100.4029483245,28.6885,0,28.6885,70.8,13.52,72.0793340702,133.05
2019-08-09 16:30:00,99.628,13.17,100.4947127166,32.588,0,32.588,67.04,13.17,68.3213765962,133.07,99.128,13.01,99.978100022,32.588,0,32.588,66.54,13.01,67.7999387905,133.05
2019-08-09 17:00:00,103.3585,13.33,104.2145307635,29.5685,0,29.5685,73.79,13.33,74.9843517009,133.0,102.7785,13.17,103.6188639305,29.5685,0,29.5685,73.21,13.17,74.385166532,133.05
2019-08-09 17:30:00,107.027,11.66,107.6602727518,26.197,0,26.197,80.83,11.66,81.6666670068,129.73,106.397,11.04,106.9682345792,26.197,0,26.197,80.2,11.04,80.9562943816,129.7
2019-08-09 18:00:00,108.002,11.27,108.5884197509,24.932,0,24.932,83.07,11.27,83.8310073899,130.72,107.372,11.37,107.972326473,24.932,0,24.932,82.44,11.37,83.2203731066,130.69
2019-08-09 18:30:00,108.5755,10.72,109.1034261618,21.7855,0,21.7855,86.79,10.72,87.4495425946,131.14,107.9155,10.58,108.4328895688,21.7855,0,21.7855,86.13,10.58,86.7773778124,131.11
2019-08-09 19:00:00,108.243,10.94,108.7944421788,15.603,0,15.603,92.64,10.94,93.2837241967,130.88,107.543,10.81,108.0849339594,15.603,0,15.603,91.94,10.81,92.5733206707,130.86
2019-08-09 19:30:00,106.577,10.59,107.1018441905,8.797,0,8.797,97.78,10.59,98.3517996785,130.88,105.837,10.46,106.3526312274,8.797,0,8.797,97.04,10.46,97.6021167803,130.86
2019-08-09 20:00:00,103.045,9.31,103.4647192283,6.105,0,6.105,96.94,9.31,97.3860344197,130.88,102.315,9.18,102.7260026722,6.105,0,6.105,96.21,9.18,96.64696839530001,130.86
2019-08-09 20:30:00,100.1745,8.46,100.5310999156,5.1945,0,5.1945,94.98,8.46,95.3560276018,130.96,99.4545,8.35,99.8044090722,5.1945,0,5.1945,94.26,8.35,94.6291186686,130.94
2019-08-09 21:00:00,99.0415,8.2,99.3803739289,4.7115,0,4.7115,94.33,8.2,94.6857375744,130.96,98.3215,8.08,98.6529460394,4.7115,0,4.7115,93.61,8.08,93.9580677749,130.94
2019-08-09 21:30:00,97.456,7.63,97.7542266912,4.716,0,4.716,92.74,7.63,93.0533422291,131.23,96.776,7.52,97.0677318989,4.716,0,4.716,92.06,7.52,92.3666281727,131.23
2019-08-09 22:00:00,92.5975,5.88,92.784004043,1.4875,0,1.4875,91.11,5.88,91.2995427152,131.99,91.9075,5.78,92.0890707753,1.4875,0,1.4875,90.42,5.78,90.604551762,131.99
2019-08-09 22:30:00,87.63,4.24,87.7325167768,1.32,0,1.32,86.31,4.24,86.4140827643,132.88,86.99,4.15,87.0889350032,1.32,0,1.32,85.67,4.15,85.770457618,132.88
2019-08-09 23:00:00,81.939,2.63,81.9811967527,1.229,0,1.229,80.71,2.63,80.7528389594,132.88,81.329,2.5700000000000003,81.369595925,1.229,0,1.229,80.1,2.5700000000000003,80.1412184834,132.88
2019-08-09 23:30:00,77.625,1.63,77.6421118015,1.225,0,1.225,76.4,1.63,76.4173861108,132.96,77.045,1.32,77.0563068477,1.225,0,1.225,75.82,1.32,75.8314895014,132.97
2019-08-10 00:00:00,73.2285,0.12,73.2285983223,1.2585,0,1.2585,71.97,0.12,71.9701000416,131.72,72.6885,0.06,72.6885247632,1.2585,0,1.2585,71.43,0.06,71.4300251995,131.74
2019-08-10 00:30:00,70.9165,-0.29,70.9170929484,1.2965,0,1.2965,69.62,-0.29,69.6206039905,131.56,70.3965,-0.32,70.3972273051,1.2965,0,1.2965,69.1,-0.32,69.1007409512,131.57
2019-08-10 01:00:00,68.0715,-0.86,68.0769323064,1.3014999999999999,0,1.3014999999999999,66.77,-0.86,66.7755381858,131.0,67.5615,-0.9,67.5674942724,1.3014999999999999,0,1.3014999999999999,66.26,-0.9,66.266112003,131.02
2019-08-10 01:30:00,67.9245,-1.23,67.9356357168,1.2645,0,1.2645,66.66,-1.23,66.671346919,131.0,67.4145,-1.27,67.4264614988,1.2645,0,1.2645,66.15,-1.27,66.1621901089,131.02
2019-08-10 02:00:00,65.9655,-1.98,65.9952088431,1.2855,0,1.2855,64.68,-1.98,64.7102990257,130.47,65.4855,-2.01,65.5163400248,1.2855,0,1.2855,64.2,-2.01,64.2314572464,130.5
2019-08-10 02:30:00,64.7085,-2.38,64.7522538005,1.3185,0,1.3185,63.39,-2.38,63.4346632371,130.68,64.2285,-2.4,64.2733242664,1.3185,0,1.3185,62.91,-2.4,62.9557630404,130.7
2019-08-10 03:00:00,63.491,-2.25,63.530855346,1.311,0,1.311,62.18,-2.25,62.2206951102,130.68,63.021,-2.27,63.0618691524,1.311,0,1.311,61.71,-2.27,61.7517368177,130.7
2019-08-10 03:30:00,63.111,-2.42,63.1573805742,1.291,0,1.291,61.82,-2.42,61.8673484158,130.79,62.641,-2.46,62.6892852169,1.291,0,1.291,61.35,-2.46,61.3993004846,130.8
2019-08-10 04:00:00,62.4805,-3.02,62.5534433924,1.2805,0,1.2805,61.2,-3.02,61.2744677659,131.07,62.0205,-3.03,62.0944709314,1.2805,0,1.2805,60.74,-3.03,60.8155284446,131.1
2019-08-10 04:30:00,62.0755,-3.09,62.1523595711,1.3155000000000001,0,1.3155000000000001,60.76,-3.09,60.8385215139,130.55,61.6255,-3.12,61.7044297458,1.3155000000000001,0,1.3155000000000001,60.31,-3.12,60.3906491106,130.57
2019-08-10 05:00:00,62.111,-3.2800000000000002,62.1975459403,1.321,0,1.321,60.79,-3.2800000000000002,60.8784239284,130.11,61.651,-3.29,61.738722865,1.321,0,1.321,60.33,-3.29,60.4196408463,130.13
2019-08-10 05:30:00,63.0015,-3.27,63.0863051878,1.2715,0,1.2715,61.73,-3.27,61.816549564,130.11,62.5315,-3.29,62.6179893661,1.2715,0,1.2715,61.26,-3.29,61.3482819645,130.13
2019-08-10 06:00:00,63.3455,-2.95,63.4141535483,1.1155,0,1.1155,62.23,-2.95,62.2998828249,129.85,62.8555,-2.9699999999999998,62.9256289619,1.1155,0,1.1155,61.74,-2.9699999999999998,61.8113945806,129.87
2019-08-10 06:30:00,66.226,-2.3,66.265926961,1.706,0,1.706,64.52,-2.3,64.5609820247,129.85,65.746,-2.33,65.7872739669,1.706,0,1.706,64.04,-2.33,64.0823727713,129.87
2019-08-10 07:00:00,69.72,-1.28,69.7317488666,3.68,0,3.68,66.04,-1.28,66.0524034385,130.24,69.22,-1.31,69.2323948741,3.68,0,3.68,65.54,-1.31,65.5530906975,130.25
2019-08-10 07:30:00,75.029,0.58,75.0312417663,9.169,0,9.169,65.86,0.58,65.8625538527,129.27,74.529,0.52,74.5308140369,9.169,0,9.169,65.36,0.52,65.3620685107,129.26
2019-08-10 08:00:00,80.3475,2.74,80.3942059868,14.7675,0,14.7675,65.58,2.74,65.6372150537,129.88,79.8475,2.68,79.8924630754,14.7675,0,14.7675,65.08,2.68,65.135157941,129.87
2019-08-10 08:30:00,86.8315,4.53,86.9495847733,19.2115,0,19.2115,67.62,4.53,67.771567047,129.77,86.3215,4.45,86.4361259095,19.2115,0,19.2115,67.11,4.45,67.2573758037,129.76
2019-08-10 09:00:00,91.367,6.31,91.5846318385,20.627,0,20.627,70.74,6.31,71.02086806,130.42,90.817,6.22,91.029752768,20.627,0,20.627,70.19,6.22,70.4650587171,130.41
2019-08-10 09:30:00,93.762,6.91,94.0162791436,28.102,0,28.102,65.66,6.91,66.0225999185,129.96,93.292,6.8,93.5394957438,28.102,0,28.102,65.19,6.8,65.5436961118,129.95
2019-08-10 10:00:00,94.068,7.91,94.3999826483,29.198,0,29.198,64.87,7.91,65.3504781926,129.85,93.588,7.8,93.9124791708,29.198,0,29.198,64.39,7.8,64.8607130704,129.84
2019-08-10 10:30:00,94.232,8.03,94.5735202052,30.162,0,30.162,64.07,8.03,64.5712459226,129.68,93.742,7.93,94.0768168254,30.162,0,30.162,63.58,7.93,64.0726251998,129.68
2019-08-10 11:00:00,91.6075,8.08,91.9631472724,38.4175,0,38.4175,53.19,8.08,53.8002091074,129.79,91.2275,7.97,91.5749837906,38.4175,0,38.4175,52.81,7.97,53.4080237418,129.78
2019-08-10 11:30:00,91.8975,8.06,92.2502797082,36.6375,0,36.6375,55.26,8.06,55.8447061054,129.79,91.4875,7.96,91.8331326714,36.6375,0,36.6375,54.85,7.96,55.4245802871,129.78
2019-08-10 12:00:00,91.363,8.28,91.7374305777,40.903,0,40.903,50.46,8.28,51.1348217949,129.99,91.013,8.18,91.3798586615,40.903,0,40.903,50.11,8.18,50.7732656031,129.99
2019-08-10 12:30:00,91.216,9.38,91.697017705,50.616,0,50.616,40.6,9.38,41.6694660393,130.09,90.936,9.27,91.4072699297,50.616,0,50.616,40.32,9.27,41.3719143865,130.09
2019-08-10 13:00:00,87.79,9.57,88.3100730381,60.43,0,60.43,27.36,9.57,28.9854187481,130.36,87.61,9.46,88.1192583945,60.43,0,60.43,27.18,9.46,28.7792286207,130.36
2019-08-10 13:30:00,84.949,9.47,85.4752215616,66.419,0,66.419,18.53,9.47,20.8096564123,130.55,84.809,9.37,85.3250454497,66.419,0,66.419,18.39,9.37,20.639500963,130.56
2019-08-10 14:00:00,83.119,8.59,83.5616913484,60.389,0,60.389,22.73,8.59,24.2989917486,130.55,82.949,8.49,83.3823524554,60.389,0,60.389,22.56,8.49,24.104640632,130.56
2019-08-10 14:30:00,80.5245,9.32,81.0620595609,71.3945,0,71.3945,9.13,9.32,13.0468118711,130.69,80.4645,9.22,80.9910128363,71.3945,0,71.3945,9.07,9.22,12.933417955,130.69
2019-08-10 15:00:00,79.068,8.9,79.5673213323,65.528,0,65.528,13.54,8.9,16.203135499,130.8,78.948,8.8,79.436935389,65.528,0,65.528,13.42,8.8,16.0479406779,130.81
2019-08-10 15:30:00,81.1455,6.26,81.3866068235,49.0055,0,49.0055,32.14,6.26,32.7439643293,131.24,80.8755,6.18,81.1112748035,49.0055,0,49.0055,31.87,6.18,32.463661223,131.24
2019-08-10 16:00:00,83.7315,5.46,83.9093301859,43.1415,0,43.1415,40.59,5.46,40.9555820371,131.24,83.4415,5.37,83.6141185581,43.1415,0,43.1415,40.3,5.37,40.6562037087,131.24
2019-08-10 16:30:00,84.181,5.54,84.3630983369,48.951,0,48.951,35.23,5.54,35.6629289319,131.24,83.941,5.46,84.1183872943,48.951,0,48.951,34.99,5.46,35.4134395392,131.24
2019-08-10 17:00:00,86.24,6.12,86.4568794255,48.91,0,48.91,37.33,6.12,37.8283399054,130.99,85.95,6.02,86.1605646453,48.91,0,48.91,37.04,6.02,37.5260176411,130.98
2019-08-10 17:30:00,90.35,5.69,90.5289931458,44.88,0,44.88,45.47,5.69,45.8246331136,130.81,89.99,5.6,90.1640732221,44.88,0,44.88,45.11,5.6,45.4562657947,130.8
2019-08-10 18:00:00,93.604,5.23,93.7499958187,35.834,0,35.834,57.77,5.23,58.0062565591,130.65,93.154,5.14,93.2956982717,35.834,0,35.834,57.32,5.14,57.549995656,130.63
2019-08-10 18:30:00,93.8565,4.8100000000000005,93.9796716969,28.3165,0,28.3165,65.54,4.8100000000000005,65.7162666316,130.43,93.3565,4.71,93.475238391,28.3165,0,28.3165,65.04,4.71,65.2103189687,130.41
2019-08-10 19:00:00,94.5085,4.44,94.6127378964,20.5285,0,20.5285,73.98,4.44,74.1131162481,130.25,93.9385,4.35,94.0391635557,20.5285,0,20.5285,73.41,4.35,73.5387693669,130.22
2019-08-10 19:30:00,92.5005,3.5,92.5666921752,13.2605,0,13.2605,79.24,3.5,79.3172591559,130.42,91.8805,3.41,91.9437566138,13.2605,0,13.2605,78.62,3.41,78.6939165374,130.4
2019-08-10 20:00:00,90.267,2.94,90.3148652714,8.707,0,8.707,81.56,2.94,81.6129720081,130.25,89.647,2.86,89.6926095562,8.707,0,8.707,80.94,2.86,80.9905130247,130.22
2019-08-10 20:30:00,88.413,2.21,88.4406166249,5.883,0,5.883,82.53,2.21,82.5595845435,130.41,87.783,2.14,87.8090809028,5.883,0,5.883,81.9,2.14,81.9279537154,130.39
2019-08-10 21:00:00,88.1845,2.12,88.2099792555,4.6345,0,4.6345,83.55,2.12,83.5768921413,130.17,87.5445,2.03,87.5680328673,4.6345,0,4.6345,82.91,2.03,82.9348479229,130.14
2019-08-10 21:30:00,88.4545,2.32,88.484919451,4.5745000000000005,0,4.5745000000000005,83.88,2.32,83.9120777957,130.17,87.8245,2.24,87.8530614165,4.5745000000000005,0,4.5745000000000005,83.25,2.24,83.2801302833,130.14
2019-08-10 22:00:00,85.6635,1.48,85.6762839545,4.0335,0,4.0335,81.63,1.48,81.6434155336,130.82,85.0335,1.4100000000000001,85.0451892952,4.0335,0,4.0335,81.0,1.4100000000000001,81.0122712927,130.8
2019-08-10 22:30:00,81.778,0.38,81.7788828733,1.238,0,1.238,80.54,0.38,80.540896444,131.28,81.178,0.31,81.178591907,1.238,0,1.238,79.94,0.31,79.9406010735,131.26
2019-08-10 23:00:00,77.099,-1.19,77.1081831001,1.229,0,1.229,75.87,-1.19,75.8793318368,131.28,76.529,-1.24,76.5390452057,1.229,0,1.229,75.3,-1.24,75.3102091353,131.33
2019-08-10 23:30:00,72.243,-1.8900000000000001,72.2677185817,1.2530000000000001,0,1.2530000000000001,70.99,-1.8900000000000001,71.0151547207,130.99,71.703,-1.9300000000000002,71.728969803,1.2530000000000001,0,1.2530000000000001,70.45,-1.9300000000000002,70.4764315215,130.98
2019-08-11 00:00:00,68.5765,-2.77,68.6324212909,1.2365,0,1.2365,67.34,-2.77,67.3969472602,131.62,68.0665,-2.81,68.124478143,1.2365,0,1.2365,66.83,-2.81,66.889049926,131.62
2019-08-11 00:30:00,66.017,-3.5,66.109714029,1.317,0,1.317,64.7,-3.5,64.7945985403,130.74,65.527,-3.54,65.6225519848,1.317,0,1.317,64.21,-3.54,64.3075088928,130.74
2019-08-11 01:00:00,63.6545,-3.86,63.7714275381,1.2845,0,1.2845,62.37,-3.86,62.4893310894,130.48,63.1845,-3.88,63.3035183876,1.2845,0,1.2845,61.9,-3.88,62.0214833747,130.48
2019-08-11 01:30:00,64.0775,-3.7800000000000002,64.1888962847,1.3875,0,1.3875,62.69,-3.7800000000000002,62.8038573656,130.39,63.5975,-3.8,63.7109253288,1.3875,0,1.3875,62.21,-3.8,62.325950454,130.4
2019-08-11 02:00:00,62.4775,-4.04,62.6079835664,1.3875,0,1.3875,61.09,-4.04,61.2234407723,130.54,62.0075,-4.07,62.1409281895,1.3875,0,1.3875,60.62,-4.07,60.7564753751,130.55
2019-08-11 02:30:00,61.3505,-4.3,61.5010069044,1.3205,0,1.3205,60.03,-4.3,60.1838092846,131.65,60.8905,-4.32,61.0435532243,1.3205,0,1.3205,59.57,-4.32,59.7264371949,131.65
2019-08-11 03:00:00,60.423,-4.53,60.5925723913,1.283,0,1.283,59.14,-4.53,59.3132405117,132.04,59.983,-4.5600000000000005,60.1560794018,1.283,0,1.283,58.7,-4.5600000000000005,58.8768511386,132.04
2019-08-11 03:30:00,59.3815,-5.19,59.6078739954,1.3014999999999999,0,1.3014999999999999,58.08,-5.19,58.311426839,130.68,58.9415,-5.2,59.1704353732,1.3014999999999999,0,1.3014999999999999,57.64,-5.2,57.87408401,130.69
2019-08-11 04:00:00,58.43,-5.44,58.682693360100004,1.24,0,1.24,57.19,-5.44,57.4481479249,130.61,58.0,-5.45,58.2554933032,1.24,0,1.24,56.76,-5.45,57.021049622,130.61
2019-08-11 04:30:00,58.1825,-5.51,58.4428216828,1.2825,0,1.2825,56.9,-5.51,57.166162194099996,130.61,57.7425,-5.52,58.0057471829,1.2825,0,1.2825,56.46,-5.52,56.7291988309,130.61
2019-08-11 05:00:00,58.16,-5.27,58.3982748033,1.25,0,1.25,56.91,-5.27,57.1534863329,130.74,57.72,-5.28,57.9609937803,1.25,0,1.25,56.47,-5.28,56.7163054156,130.74
2019-08-11 05:30:00,59.281,-5.1,59.4999744622,1.301,0,1.301,57.98,-5.1,58.2038692872,130.74,58.841,-5.11,59.0624701566,1.301,0,1.301,57.54,-5.11,57.7664582608,130.74
2019-08-11 06:00:00,58.971,-5.3,59.2086888978,1.271,0,1.271,57.7,-5.3,57.9429029304,130.74,58.541,-5.32,58.7822343995,1.271,0,1.271,57.27,-5.32,57.5165654399,130.74
2019-08-11 06:30:00,61.046,-5.01,61.2512384854,2.296,0,2.296,58.75,-5.01,58.9632309155,130.58,60.586,-5.02,60.7936164083,2.296,0,2.296,58.29,-5.02,58.5057646732,130.59
2019-08-11 07:00:00,64.066,-3.58,64.1659470124,4.986,0,4.986,59.08,-3.58,59.1883671003,130.8,63.626,-3.62,63.728896711,4.986,0,4.986,58.64,-3.62,58.7516297646,130.8
2019-08-11 07:30:00,67.8885,-2.56,67.9367502332,9.6285,0,9.6285,58.26,-2.56,58.3162172984,131.15,67.4485,-2.59,67.4982092522,9.6285,0,9.6285,57.82,-2.59,57.877979405,131.14
2019-08-11 08:00:00,71.3275,-1.33,71.3398987682,17.6775,0,17.6775,53.65,-1.33,53.6664830225,130.89,70.9175,-1.37,70.9307317476,17.6775,0,17.6775,53.24,-1.37,53.2576238674,130.88
2019-08-11 08:30:00,75.459,0.05,75.4590165653,26.809,0,26.809,48.65,0.05,48.6500256937,130.69,75.089,0.0,75.089,26.809,0,26.809,48.28,0.0,48.28,130.69
2019-08-11 09:00:00,78.8045,1.52,78.8191576982,33.2245,0,33.2245,45.58,1.52,45.6053374069,130.2,78.4645,1.45,78.477896635,33.2245,0,33.2245,45.24,1.45,45.2632312148,130.2
2019-08-11 09:30:00,82.001,3.66,82.0826388526,42.411,0,42.411,39.59,3.66,39.7588191475,130.62,81.721,3.58,81.7993779989,42.411,0,42.411,39.31,3.58,39.4726804258,130.62
2019-08-11 10:00:00,83.1265,5.79,83.3279011031,51.8265,0,51.8265,31.3,5.79,31.8310241745,131.22,82.9065,5.7,83.1022126195,51.8265,0,51.8265,31.08,5.7,31.598360717,131.22
2019-08-11 10:30:00,84.6025,7.6,84.9431751599,54.5525,0,54.5525,30.05,7.6,30.9961691181,130.53,84.3825,7.5,84.715148033,54.5525,0,54.5525,29.83,7.5,30.7583956019,130.53
2019-08-11 11:00:00,85.316,8.22,85.7110742903,57.486,0,57.486,27.83,8.22,29.0185681935,130.31,85.086,8.11,85.4716297727,57.486,0,57.486,27.6,8.11,28.7668576664,130.31
2019-08-11 11:30:00,89.802,7.62,90.1247113948,50.162,0,50.162,39.64,7.62,40.365752811,130.31,89.492,7.52,89.8073964883,50.162,0,50.162,39.33,7.52,40.0424687051,130.31
2019-08-11 12:00:00,90.3515,7.14,90.6331790916,43.9915,0,43.9915,46.36,7.14,46.9066008148,130.31,90.0015,7.03,90.275638476,43.9915,0,43.9915,46.01,7.03,46.5439684599,130.31
2019-08-11 12:30:00,90.56,8.22,90.9322934936,52.05,0,52.05,38.51,8.22,39.3775126182,130.31,90.28,8.12,90.6444306066,52.05,0,52.05,38.23,8.12,39.0828261516,130.31
2019-08-11 13:00:00,89.249,8.66,89.6681638097,52.019,0,52.019,37.23,8.66,38.2239257534,130.03,88.939,8.55,89.3490247345,52.019,0,52.019,36.92,8.55,37.8970830012,130.02
2019-08-11 13:30:00,88.663,6.52,88.9024069922,42.303,0,42.303,46.36,6.52,46.8162364997,130.52,88.333,6.42,88.5659939762,42.303,0,42.303,46.03,6.42,46.4755559407,130.51
2019-08-11 14:00:00,87.5945,5.53,87.7688858893,39.3045,0,39.3045,48.29,5.53,48.6056066725,130.71,87.2445,5.44,87.4139369909,39.3045,0,39.3045,47.94,5.44,48.2476652285,130.7
2019-08-11 14:30:00,83.7185,6.19,83.9470270007,46.1885,0,46.1885,37.53,6.19,38.0370477298,130.84,83.4485,6.09,83.6704263898,46.1885,0,46.1885,37.26,6.09,37.7544129871,130.83
2019-08-11 15:00:00,82.0945,7.63,82.4483100509,50.8245,0,50.8245,31.27,7.63,32.187416796,130.74,81.8545,7.52,82.1992066279,50.8245,0,50.8245,31.03,7.52,31.9282210591,130.75
2019-08-11 15:30:00,82.1975,7.14,82.5070215573,47.5275,0,47.5275,34.67,7.14,35.397577600700004,130.9,81.9275,7.04,82.2294160033,47.5275,0,47.5275,34.4,7.04,35.1129833537,130.9
2019-08-11 16:00:00,84.045,6.6,84.3037485821,44.915,0,44.915,39.13,6.6,39.6827027809,130.9,83.725,6.5,83.9769350774,44.915,0,44.915,38.81,6.5,39.3505539986,130.9
2019-08-11 16:30:00,89.02,6.83,89.2816291294,41.85,0,41.85,47.17,6.83,47.6619114178,130.63,88.64,6.73,88.8951207885,41.85,0,41.85,46.79,6.73,47.271524198,130.63
2019-08-11 17:00:00,93.3945,5.99,93.5863918006,32.1345,0,32.1345,61.26,5.99,61.5521543084,130.63,92.9245,5.88,93.1103490502,32.1345,0,32.1345,60.79,5.88,61.0737136582,130.55
2019-08-11 17:30:00,95.981,6.04,96.1708581692,29.811,0,29.811,66.17,6.04,66.4450938746,130.17,95.471,5.93,95.6549880613,29.811,0,29.811,65.66,5.93,65.927236405,130.17
2019-08-11 18:00:00,98.262,7.01,98.5117289667,28.632,0,28.632,69.63,7.01,69.981976251,129.6,97.722,6.91,97.9660011637,28.632,0,28.632,69.09,6.91,69.4346901772,129.59
2019-08-11 18:30:00,97.311,5.73,97.4795548872,25.231,0,25.231,72.08,5.73,72.3073945043,129.78,96.741,5.63,96.9046850312,25.231,0,25.231,71.51,5.63,71.7312832731,129.78
2019-08-11 19:00:00,94.967,5.01,95.0990598744,23.017,0,23.017,71.95,5.01,72.1242164602,129.78,94.427,4.93,94.5556091885,23.017,0,23.017,71.41,4.93,71.5799762503,129.78
2019-08-11 19:30:00,92.804,4.04,92.8918942427,17.874,0,17.874,74.93,4.04,75.0388332798,129.78,92.234,3.95,92.3185423195,17.874,0,17.874,74.36,3.95,74.464838011,129.78
2019-08-11 20:00:00,91.059,3.43,91.1235775252,10.499,0,10.499,80.56,3.43,80.6329864262,129.67,90.439,3.35,90.5010233147,10.499,0,10.499,79.94,3.35,80.0101624795,129.65
2019-08-11 20:30:00,89.9945,2.95,90.0428371957,6.6745,0,6.6745,83.32,2.95,83.3722069997,129.84,89.3545,2.87,89.4005792501,6.6745,0,6.6745,82.68,2.87,82.7297969295,129.81
2019-08-11 21:00:00,90.071,2.74,90.1126663738,7.501,0,7.501,82.57,2.74,82.6154495237,129.84,89.451,2.65,89.4902447253,7.501,0,7.501,81.95,2.65,81.9928350528,129.81
2019-08-11 21:30:00,90.6605,2.66,90.6995141125,7.5005,0,7.5005,83.16,2.66,83.2025312115,129.76,90.0205,2.59,90.0577510282,7.5005,0,7.5005,82.52,2.59,82.5606352931,129.81
2019-08-11 22:00:00,86.2945,1.5899999999999999,86.3091468516,3.0445,0,3.0445,83.25,1.5899999999999999,83.2651823994,129.76,85.6745,1.52,85.6879825311,3.0445,0,3.0445,82.63,1.52,82.643979212,129.72
2019-08-11 22:30:00,82.2895,0.74,82.2928272102,1.3495,0,1.3495,80.94,0.74,80.943382682,130.24,81.6795,0.67,81.6822478893,1.3495,0,1.3495,80.33,0.67,80.3327940507,130.22
2019-08-11 23:00:00,76.642,-0.29,76.6425486528,1.3519999999999999,0,1.3519999999999999,75.29,-0.29,75.290558505,130.91,76.072,-0.36,76.0728518198,1.3519999999999999,0,1.3519999999999999,74.72,-0.36,74.7208672327,130.89
2019-08-11 23:30:00,71.037,-1.9100000000000001,71.0626728248,1.417,0,1.417,69.62,-1.9100000000000001,69.6461951581,130.53,70.517,-1.96,70.5442335631,1.417,0,1.417,69.1,-1.96,69.1277918062,130.52
2019-08-12 00:00:00,66.968,-3.04,67.0369646091,1.388,0,1.388,65.58,-3.04,65.6504226948,130.65,66.478,-3.07,66.5488496069,1.388,0,1.388,65.09,-3.07,65.1623587664,130.65
2019-08-12 00:30:00,64.8285,-3.37,64.9160327827,1.3685,0,1.3685,63.46,-3.37,63.5494177786,130.94,64.3385,-3.4,64.4282747111,1.3685,0,1.3685,62.97,-3.4,63.0617229387,130.95
2019-08-12 01:00:00,62.677,-4.03,62.8064266536,1.327,0,1.327,61.35,-4.03,61.4822201941,131.29,62.207,-4.05,62.338698647,1.327,0,1.327,60.88,-4.05,61.0145630157,131.29
2019-08-12 01:30:00,63.408,-4.23,63.5489367653,1.288,0,1.288,62.12,-4.23,62.263852274,130.2,62.938,-4.25,63.0813311844,1.288,0,1.288,61.65,-4.25,61.7963186606,130.2
2019-08-12 02:00:00,62.6745,-4.0,62.8020139028,1.3145,0,1.3145,61.36,-4.0,61.4902398759,130.0,62.2145,-4.03,62.3448868012,1.3145,0,1.3145,60.9,-4.03,61.0331950663,130.0
2019-08-12 02:30:00,61.9875,-4.14,62.1255966269,1.3075,0,1.3075,60.68,-4.14,60.8210654297,130.16,61.5275,-4.17,61.6686480819,1.3075,0,1.3075,60.22,-4.17,60.3642054532,130.16
2019-08-12 03:00:00,60.8055,-4.38,60.9630480722,1.3155000000000001,0,1.3155000000000001,59.49,-4.38,59.6510226233,130.16,60.3555,-4.4,60.5156705346,1.3155000000000001,0,1.3155000000000001,59.04,-4.4,59.2037296122,130.16
2019-08-12 03:30:00,60.4725,-4.36,60.6294718454,1.3025,0,1.3025,59.17,-4.36,59.3304179995,130.37,60.0225,-4.38,60.1820978884,1.3025,0,1.3025,58.72,-4.38,58.8831283136,130.38
2019-08-12 04:00:00,60.437,-4.27,60.5876544273,1.317,0,1.317,59.12,-4.27,59.2740018895,131.13,59.987,-4.3,60.1409192564,1.317,0,1.317,58.67,-4.3,58.8273652308,131.14
2019-08-12 04:30:00,60.9275,-3.92,61.0534737443,1.2675,0,1.2675,59.66,-3.92,59.7886444068,131.13,60.4775,-3.94,60.6057060536,1.2675,0,1.2675,59.21,-3.94,59.3409445493,131.14
2019-08-12 05:00:00,61.405,-3.88,61.5274607391,1.295,0,1.295,60.11,-3.88,60.2350935917,131.13,60.945,-3.91,61.0702965852,1.295,0,1.295,59.65,-3.91,59.7780110074,131.14
2019-08-12 05:30:00,63.4825,-3.48,63.5778122166,1.2625,0,1.2625,62.22,-3.48,62.3172431996,130.99,63.0125,-3.52,63.1107404191,1.2625,0,1.2625,61.75,-3.52,61.8502457554,130.99
2019-08-12 06:00:00,66.176,-2.68,66.2302451754,1.236,0,1.236,64.94,-2.68,64.9952767515,130.8,65.676,-2.7199999999999998,65.7323008573,1.236,0,1.236,64.44,-2.7199999999999998,64.4973797917,130.8
2019-08-12 06:30:00,72.7515,-0.34,72.752294481,1.7615,0,1.7615,70.99,-0.34,70.9908141945,130.16,72.2015,-0.37,72.202448035,1.7615,0,1.7615,70.44,-0.37,70.4409717423,130.15
2019-08-12 07:00:00,79.394,2.27,79.4264448153,4.254,0,4.254,75.14,2.27,75.1742808413,131.56,78.824,2.19,78.854416972,4.254,0,4.254,74.57,2.19,74.6021514435,131.55
2019-08-12 07:30:00,86.482,4.71,86.6101635145,8.462,0,8.462,78.02,4.71,78.1620400194,130.63,85.902,4.61,86.0256107447,8.462,0,8.462,77.44,4.61,77.5770952021,130.61
2019-08-12 08:00:00,92.364,7.97,92.7072240767,10.164,0,10.164,82.2,7.97,82.585476326,129.69,91.724,7.84,92.058447608,10.164,0,10.164,81.56,7.84,81.9359457137,129.68
2019-08-12 08:30:00,97.4535,10.85,98.055632996,13.3335,0,13.3335,84.12,10.85,84.8168432565,129.91,96.8435,11.19,97.4878433049,13.3335,0,13.3335,83.51,11.19,84.2563718659,129.9
2019-08-12 09:00:00,100.6085,13.04,101.4500461915,22.1785,0,22.1785,78.43,13.04,79.5066443764,132.84,100.0285,12.89,100.8556042679,22.1785,0,22.1785,77.85,12.89,78.9099144595,132.81
2019-08-12 09:30:00,100.011,13.55,100.9247374086,29.031,0,29.031,70.98,13.55,72.2617665159,132.63,99.481,13.39,100.3780925352,29.031,0,29.031,70.45,13.39,71.7111888062,132.62
2019-08-12 10:00:00,99.3425,14.23,100.3564906035,38.3725,0,38.3725,60.97,14.23,62.6085760899,132.87,98.8925,14.07,99.8883950029,38.3725,0,38.3725,60.52,14.07,62.1340108153,132.86
2019-08-12 10:30:00,99.314,14.52,100.3698211416,39.034,0,39.034,60.28,14.52,62.00410309,132.74,98.854,14.36,99.8915557793,39.034,0,39.034,59.82,14.36,61.5194440807,132.73
2019-08-12 11:00:00,97.4065,16.08,98.7248329563,48.6365,0,48.6365,48.77,16.08,51.352500426,132.48,97.0465,15.91,98.342011685,48.6365,0,48.6365,48.41,15.91,50.9573959303,132.47
2019-08-12 11:30:00,93.6505,17.0,95.1809652727,61.8705,0,61.8705,31.78,17.0,36.0412041974,132.48,93.4105,16.83,94.91454267,61.8705,0,61.8705,31.54,16.83,35.7494125826,132.47
2019-08-12 12:00:00,93.655,17.39,95.255819376,65.695,0,65.695,27.96,17.39,32.9267930415,132.48,93.465,17.22,95.0380693459,65.695,0,65.695,27.77,17.22,32.6756989214,132.47
2019-08-12 12:30:00,93.866,17.04,95.4001444234,66.166,0,66.166,27.7,17.04,32.5215559283,132.48,93.676,16.86,95.1811566225,66.166,0,66.166,27.51,16.86,32.2654567611,132.47
2019-08-12 13:00:00,91.721,18.39,93.5464266608,78.331,0,78.331,13.39,18.39,22.7482790558,132.48,91.671,18.22,93.4641141883,78.331,0,78.331,13.34,18.22,22.5814968503,132.47
2019-08-12 13:30:00,87.1165,19.07,89.1793107859,96.6665,0,96.6665,-9.55,19.07,21.3276205893,132.48,87.2165,18.91,89.2429603512,96.6665,0,96.6665,-9.45,18.91,21.1397871323,132.47
2019-08-12 14:00:00,84.4475,20.3,86.8531534042,97.0575,0,97.0575,-12.61,20.3,23.8977425712,132.14,84.5575,20.13,86.9205827537,97.0575,0,97.0575,-12.5,20.13,23.6952927815,132.15
2019-08-12 14:30:00,83.542,22.27,86.4593468863,96.802,0,96.802,-13.26,22.27,25.9187287497,131.82,83.672,22.07,86.5337418814,96.802,0,96.802,-13.13,22.07,25.6803777231,131.82
2019-08-12 15:00:00,83.703,20.97,86.2898204251,89.373,0,89.373,-5.67,20.97,21.7230246513,132.16,83.773,20.79,86.3141913535,89.373,0,89.373,-5.6,20.79,21.5310032279,132.17
2019-08-12 15:30:00,84.444,20.35,86.8614508053,89.764,0,89.764,-5.32,20.35,21.0338988302,132.53,84.504,20.17,86.8778160177,89.764,0,89.764,-5.26,20.17,20.8445796312,132.55
2019-08-12 16:00:00,85.822,18.8,87.8570184106,83.472,0,83.472,2.35,18.8,18.9463057085,132.89,85.812,18.63,87.8110257542,83.472,0,83.472,2.34,18.63,18.7763814405,132.9
2019-08-12 16:30:00,89.4365,18.3,91.2895258628,80.0565,0,80.0565,9.38,18.3,20.563910134,132.89,89.3665,18.13,91.1869959054,80.0565,0,80.0565,9.31,18.13,20.3807016562,132.9
2019-08-12 17:00:00,93.1165,15.44,94.3879026796,66.0965,0,66.0965,27.02,15.44,31.1203149084,133.37,92.9065,15.27,94.1530171702,66.0965,0,66.0965,26.81,15.27,30.8536707703,133.37
2019-08-12 17:30:00,97.481,12.03,98.2204981712,54.801,0,54.801,42.68,12.03,44.3430186162,130.39,97.131,11.41,97.798871471,54.801,0,54.801,42.33,11.41,43.8408143173,130.39
2019-08-12 18:00:00,100.4355,10.91,101.0263221158,47.6355,0,47.6355,52.8,10.91,53.9153790676,129.56,100.0155,10.79,100.5958465358,47.6355,0,47.6355,52.38,10.79,53.4797952502,129.54
2019-08-12 18:30:00,102.1625,9.95,102.6458908396,35.7125,0,35.7125,66.45,9.95,67.1908103836,129.17,101.6525,9.83,102.1266843496,35.7125,0,35.7125,65.94,9.83,66.668677053,129.15
2019-08-12 19:00:00,103.2175,10.2,103.720259864,23.3875,0,23.3875,79.83,10.2,80.4789966389,132.6,102.6375,10.52,103.1752238003,23.3875,0,23.3875,79.25,10.52,79.945186847,132.56
2019-08-12 19:30:00,102.1165,9.92,102.5972025557,12.6965,0,12.6965,89.42,9.92,89.9685656216,132.73,101.4265,9.78,101.896924891,12.6965,0,12.6965,88.73,9.78,89.267358536,132.7
2019-08-12 20:00:00,100.913,9.41,101.3507852412,8.673,0,8.673,92.24,9.41,92.7187451382,132.87,100.213,9.29,100.6426821433,8.673,0,8.673,91.54,9.29,92.010193457,132.83
2019-08-12 20:30:00,98.9365,8.36,99.2890760973,6.7765,0,6.7765,92.16,8.36,92.5383985165,133.2,98.2465,8.23,98.5906063591,6.7765,0,6.7765,91.47,8.23,91.8395002164,133.16
2019-08-12 21:00:00,99.113,8.28,99.4582584253,6.663,0,6.663,92.45,8.28,92.8200457875,133.02,98.423,8.15,98.7598573764,6.663,0,6.663,91.76,8.15,92.1212250244,132.99
2019-08-12 21:30:00,99.3645,7.99,99.6852243828,5.2645,0,5.2645,94.1,7.99,94.438604924,133.27,98.6445,7.87,98.9579419766,5.2645,0,5.2645,93.38,7.87,93.7110521764,133.22
2019-08-12 22:00:00,94.164,6.94,94.4193968208,1.384,0,1.384,92.78,6.94,93.0391960412,132.65,93.464,6.35,93.6794630429,1.384,0,1.384,92.08,6.35,92.2986939236,132.63
2019-08-12 22:30:00,88.5235,5.3,88.6820165098,1.3735,0,1.3735,87.15,5.3,87.3110101877,131.71,87.8935,5.69,88.0774854446,1.3735,0,1.3735,86.52,5.69,86.7068999561,131.69
2019-08-12 23:00:00,82.126,3.84,82.2157252355,1.226,0,1.226,80.9,3.84,80.9910834598,131.83,81.526,3.76,81.6126600228,1.226,0,1.226,80.3,3.76,80.3879816888,131.82
2019-08-12 23:30:00,76.1135,2.34,76.1494614705,1.2035,0,1.2035,74.91,2.34,74.9465389461,133.21,75.5335,2.11,75.5629652823,1.2035,0,1.2035,74.33,2.11,74.3599421732,133.2
2019-08-13 00:00:00,71.163,1.17,71.1726174101,1.223,0,1.223,69.94,1.17,69.9497855608,130.18,70.623,0.81,70.6276449345,1.223,0,1.223,69.4,0.81,69.4047267843,130.17
2019-08-13 00:30:00,68.5465,0.23,68.5468858684,1.1065,0,1.1065,67.44,0.23,67.4403921993,130.5,68.0565,0.66,68.0597002069,1.1065,0,1.1065,66.95,0.66,66.953253095,130.5
2019-08-13 01:00:00,66.9085,0.34,66.9093638607,1.2385,0,1.2385,65.67,0.34,65.6708801525,132.47,66.4285,0.28,66.4290901055,1.2385,0,1.2385,65.19,0.28,65.1906013164,132.47
2019-08-13 01:30:00,67.66,0.29,67.6606214869,1.31,0,1.31,66.35,0.29,66.3506337573,132.4,67.18,0.24,67.1804286976,1.31,0,1.31,65.87,0.24,65.8704372234,132.4
2019-08-13 02:00:00,66.238,-0.34,66.2388726051,1.338,0,1.338,64.9,-0.34,64.9008905948,132.61,65.748,-0.37,65.7490410881,1.338,0,1.338,64.41,-0.37,64.4110627144,132.61
2019-08-13 02:30:00,65.0375,-0.8,65.0424200522,1.3275000000000001,0,1.3275000000000001,63.71,-0.8,63.7150225614,132.78,64.5575,-0.84,64.5629646643,1.3275000000000001,0,1.3275000000000001,63.23,-0.84,63.2355793838,132.78
2019-08-13 03:00:00,64.0755,-0.73,64.0796582407,1.2855,0,1.2855,62.79,-0.73,62.7942433667,132.78,63.6155,-0.76,63.6200396121,1.2855,0,1.2855,62.33,-0.76,62.3346332307,132.78
2019-08-13 03:30:00,63.9325,-0.67,63.9360106376,1.3025,0,1.3025,62.63,-0.67,62.6335836433,131.89,63.4325,-1.19,63.4436612772,1.3025,0,1.3025,62.13,-1.19,62.1413952209,131.89
2019-08-13 04:00:00,63.512,-1.4,63.527428281,1.312,0,1.312,62.2,-1.4,62.215753632,129.52,63.052,-1.4100000000000001,63.0677635881,1.312,0,1.312,61.74,-1.4100000000000001,61.7560984843,129.53
2019-08-13 04:30:00,63.3065,-1.28,63.3194388972,1.3165,0,1.3165,61.99,-1.28,62.0032136264,128.82,62.8365,-1.3,62.8499461595,1.3165,0,1.3165,61.52,-1.3,61.5337338376,128.83
2019-08-13 05:00:00,63.6655,-1.21,63.6769973401,1.3054999999999999,0,1.3054999999999999,62.36,-1.21,62.3717379909,128.82,63.1855,-1.24,63.1976661772,1.3054999999999999,0,1.3054999999999999,61.88,-1.24,61.8924227996,128.83
2019-08-13 05:30:00,66.0645,-0.31,66.0652273155,1.2945,0,1.2945,64.77,-0.31,64.7707418515,130.19,65.5845,-0.09,65.5845617524,1.2945,0,1.2945,64.29,-0.09,64.2900629958,130.2
2019-08-13 06:00:00,68.8115,0.42,68.8127817506,1.2715,0,1.2715,67.54,0.42,67.5413058802,132.11,68.3015,0.37,68.3025021668,1.2715,0,1.2715,67.03,0.37,67.0310211768,132.12
2019-08-13 06:30:00,75.529,3.02,75.589352696,1.659,0,1.659,73.87,3.02,73.9317070004,132.79,74.959,2.95,75.0170259408,1.659,0,1.659,73.3,2.95,73.3593381922,132.79
2019-08-13 07:00:00,81.235,5.28,81.4064102206,3.575,0,3.575,77.66,5.28,77.8392831416,132.79,80.635,5.2,80.8024951657,3.575,0,3.575,77.06,5.2,77.2352484297,132.79
2019-08-13 07:30:00,88.5625,7.5600000000000005,88.8845881256,8.1125,0,8.1125,80.45,7.5600000000000005,80.8044311904,133.16,87.9625,7.46,88.2782702948,8.1125,0,8.1125,79.85,7.46,80.1977187955,133.14
2019-08-13 08:00:00,92.5515,9.42,93.0296541553,15.9815,0,15.9815,76.57,9.42,77.1472702045,132.46,91.9715,9.31,92.4415107636,15.9815,0,15.9815,75.99,9.31,76.5581883276,132.44
2019-08-13 08:30:00,96.295,12.73,97.1327953114,24.865,0,24.865,71.43,12.73,72.5554808405,131.55,95.765,12.58,96.5877405523,24.865,0,24.865,70.9,12.58,72.0074051747,131.54
2019-08-13 09:00:00,96.9495,14.51,98.029310159,37.0395,0,37.0395,59.91,14.51,61.6420976282,131.32,96.5095,14.36,97.5719897832,37.0395,0,37.0395,59.47,14.36,61.1791672058,131.32
2019-08-13 09:30:00,95.89,16.1,97.2322071127,50.88,0,50.88,45.01,16.1,47.8028252303,131.06,95.56,15.93,96.878679285,50.88,0,50.88,44.68,15.93,47.4348743015,131.04
2019-08-13 10:00:00,94.075,17.55,95.698004812,59.885,0,59.885,34.19,17.55,38.4312190803,129.78,93.825,17.38,95.4211455863,59.885,0,59.885,33.94,17.38,38.1311945787,129.76
2019-08-13 10:30:00,93.6285,17.96,95.3355002727,58.0085,0,58.0085,35.62,17.96,39.8916783302,129.49,93.3485,17.8,95.0304290859,58.0085,0,58.0085,35.34,17.8,39.5696297683,129.49
2019-08-13 11:00:00,93.7715,19.46,95.7694409102,61.3115,0,61.3115,32.46,19.46,37.8463102561,129.18,93.5215,19.28,95.4881634667,61.3115,0,61.3115,32.21,19.28,37.5393460252,129.18
2019-08-13 11:30:00,92.428,20.07,94.5819226068,60.998,0,60.998,31.43,20.07,37.2914172431,129.31,92.188,19.89,94.3092754929,60.998,0,60.998,31.19,19.89,36.992272166,129.31
2019-08-13 12:00:00,91.8705,20.8,94.1956940112,66.2305,0,66.2305,25.64,20.8,33.0158992002,129.17,91.6605,20.61,93.9490253289,66.2305,0,66.2305,25.43,20.61,32.7331177861,129.16
2019-08-13 12:30:00,91.7695,19.93,93.9087111521,61.3595,0,61.3595,30.41,19.93,36.3589466294,129.26,91.5295,19.75,93.6360607365,61.3595,0,61.3595,30.17,19.75,36.0595535191,129.26
2019-08-13 13:00:00,91.1465,19.24,93.1550431391,68.9465,0,68.9465,22.2,19.24,29.3771611971,129.57,90.9665,19.06,92.9418512956,68.9465,0,68.9465,22.02,19.06,29.1232553126,129.57
2019-08-13 13:30:00,90.0185,18.1,91.8201521576,74.6185,0,74.6185,15.4,18.1,23.7648900692,129.85,89.8985,17.93,91.6691071313,74.6185,0,74.6185,15.28,17.93,23.5576590518,129.84
2019-08-13 14:00:00,88.4275,17.96,90.2329449605,77.5975,0,77.5975,10.83,17.96,20.9726130942,129.98,88.3275,17.81,90.1051794086,77.5975,0,77.5975,10.73,17.81,20.7925226945,129.97
2019-08-13 14:30:00,88.4335,18.85,90.4201660154,74.7935,0,74.7935,13.64,18.85,23.2674042385,129.98,88.3235,18.68,90.2772565614,74.7935,0,74.7935,13.53,18.68,23.0651967258,129.97
2019-08-13 15:00:00,88.2175,18.34,90.1037341415,70.5275,0,70.5275,17.69,18.34,25.4812028758,129.98,88.0575,18.17,89.912580912,70.5275,0,70.5275,17.53,18.17,25.2477682182,129.97
