Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-13 15:30:00,89.5985,17.73,91.3358861689,72.0285,0,72.0285,17.57,17.73,24.9611257759,130.16,89.4585,17.57,91.1675826281,72.0285,0,72.0285,17.43,17.57,24.7489353306,130.16
2019-08-13 16:00:00,91.0465,17.28,92.671805649,67.0765,0,67.0765,23.97,17.28,29.5492690265,130.16,90.8365,17.13,92.4375823583,67.0765,0,67.0765,23.76,17.13,29.2912017507,130.16
2019-08-13 16:30:00,93.971,15.65,95.2652682828,59.091,0,59.091,34.88,15.65,38.2300523149,130.43,93.691,15.49,94.9628536903,59.091,0,59.091,34.6,15.49,37.9091031284,130.41
2019-08-13 17:00:00,98.27,14.43,99.3238027866,47.14,0,47.14,51.13,14.43,53.127222777,130.33,97.85,14.28,98.8865051461,47.14,0,47.14,50.71,14.28,52.6822788042,130.32
2019-08-13 17:30:00,103.197,13.47,104.0723868709,34.867,0,34.867,68.33,13.47,69.6450271017,130.33,102.657,13.32,103.5175446434,34.867,0,34.867,67.79,13.32,69.0862251104,130.32
2019-08-13 18:00:00,104.8955,13.05,105.7041551702,26.9755,0,26.9755,77.92,13.05,79.0052460283,130.16,104.2755,12.9,105.0704044927,26.9755,0,26.9755,77.3,12.9,78.3689989728,130.13
2019-08-13 18:30:00,105.0645,10.99,105.6377265008,22.1945,0,22.1945,82.87,10.99,83.595556102,130.5,104.4245,10.85,104.9866596299,22.1945,0,22.1945,82.23,10.85,82.9427236109,130.44
2019-08-13 19:00:00,105.0305,11.23,105.6291571028,18.4405,0,18.4405,86.59,11.23,87.3151819559,130.26,104.3705,11.09,104.9580362347,18.4405,0,18.4405,85.93,11.09,86.6426742431,130.22
2019-08-13 19:30:00,104.1645,11.29,104.774553973,12.0145,0,12.0145,92.15,11.29,92.8390359709,130.26,103.4745,11.15,104.0735059958,12.0145,0,12.0145,91.46,11.15,92.1371483171,130.22
2019-08-13 20:00:00,101.559,9.4,101.9930903591,12.349,0,12.349,89.21,9.4,89.7038689244,130.75,100.889,9.28,101.3148988106,12.349,0,12.349,88.54,9.28,89.0249964898,130.7
2019-08-13 20:30:00,98.9565,8.44,99.3157716189,8.3665,0,8.3665,90.59,8.44,90.9823153146,130.61,98.2565,8.33,98.6089686197,8.3665,0,8.3665,89.89,8.33,90.2751405427,130.56
2019-08-13 21:00:00,99.9195,9.06,100.3294078536,7.4495000000000005,0,7.4495000000000005,92.47,9.06,92.9127789919,130.4,99.2195,8.94,99.6214473909,7.4495000000000005,0,7.4495000000000005,91.77,8.94,92.2044277679,130.39
2019-08-13 21:30:00,99.603,8.79,99.9901080557,7.4030000000000005,0,7.4030000000000005,92.2,8.79,92.6180549353,130.77,98.903,8.68,99.2831597452,7.4030000000000005,0,7.4030000000000005,91.5,8.68,91.9107850037,130.74
2019-08-13 22:00:00,94.1915,7.27,94.4716442762,6.4815000000000005,0,6.4815000000000005,87.71,7.27,88.0107777491,130.77,93.5315,7.17,93.8059187485,6.4815000000000005,0,6.4815000000000005,87.05,7.17,87.3447846182,130.74
2019-08-13 22:30:00,87.996,5.12,88.1448263711,3.876,0,3.876,84.12,5.12,84.2756714598,133.02,87.386,5.49,87.5582839941,3.876,0,3.876,83.51,5.49,83.6902634719,132.99
2019-08-13 23:00:00,80.7715,-4.39,80.8907121507,1.4715,0,1.4715,79.3,-4.39,79.421420914,131.67,80.8615,9.89,81.4640674301,1.4715,0,1.4715,79.39,9.89,80.0036511667,131.65
2019-08-13 23:30:00,74.971,-7.48,75.3432229268,1.471,0,1.471,73.5,-7.48,73.8796345416,131.04,75.261,10.71,76.0192227072,1.471,0,1.471,73.79,10.71,74.5631826037,131.03
2019-08-14 00:00:00,70.723,-8.45,71.2260151139,1.473,0,1.473,69.25,-8.45,69.7636366598,131.74,71.023,9.92,71.7124321788,1.473,0,1.473,69.55,9.92,70.2538888603,131.73
2019-08-14 00:30:00,68.2695,-9.26,68.8946458751,1.5594999999999999,0,1.5594999999999999,66.71,-9.26,67.3496228646,132.36,68.5895,9.32,69.2198086551,1.5594999999999999,0,1.5594999999999999,67.03,9.32,67.6748350571,132.36
2019-08-14 01:00:00,66.245,-2.83,66.3054215355,1.565,0,1.565,64.68,-2.83,64.7418821166,131.88,65.905,0.9,65.9111449225,1.565,0,1.565,64.34,0.9,64.3462943766,131.87
2019-08-14 01:30:00,67.1745,-0.87,67.180133598,1.5645,0,1.5645,65.61,-0.87,65.615767922,131.68,66.6945,-0.91,66.7007078692,1.5645,0,1.5645,65.13,-0.91,65.1363569752,131.67
2019-08-14 02:00:00,66.0595,-1.15,66.069509157,1.5895000000000001,0,1.5895000000000001,64.47,-1.15,64.4802558928,131.96,65.5595,-1.19,65.5702992234,1.5895000000000001,0,1.5895000000000001,63.97,-1.19,63.9810675122,131.95
2019-08-14 02:30:00,64.597,-1.8399999999999999,64.623200238,1.597,0,1.597,63.0,-1.8399999999999999,63.0268641136,131.27,64.127,-1.87,64.1542596325,1.597,0,1.597,62.53,-1.87,62.5579555293,131.26
2019-08-14 03:00:00,63.1085,-2.34,63.1518675278,1.5985,0,1.5985,61.51,-2.34,61.5544937433,129.92,62.6485,-2.38,62.6936914869,1.5985,0,1.5985,61.05,-2.38,61.0963738695,129.91
2019-08-14 03:30:00,63.098,-2.37,63.1424936473,1.5779999999999998,0,1.5779999999999998,61.52,-2.37,61.5656340827,130.04,62.628,-2.39,62.6735868129,1.5779999999999998,0,1.5779999999999998,61.05,-2.39,61.0967642351,130.03
2019-08-14 04:00:00,63.3825,-2.02,63.4146805263,1.5825,0,1.5825,61.8,-2.02,61.8330041321,131.58,62.9125,-2.06,62.9462171719,1.5825,0,1.5825,61.33,-2.06,61.364586693,131.58
2019-08-14 04:30:00,63.6005,-2.06,63.6338526277,1.5805,0,1.5805,62.02,-2.06,62.054202114,131.58,63.1405,-2.1,63.175412466,1.5805,0,1.5805,61.56,-2.1,61.5958082989,131.58
2019-08-14 05:00:00,64.343,-1.83,64.3690185493,1.5630000000000002,0,1.5630000000000002,62.78,-1.83,62.8066660475,131.44,63.863,-1.8599999999999999,63.8900803646,1.5630000000000002,0,1.5630000000000002,62.3,-1.8599999999999999,62.3277594656,131.45
2019-08-14 05:30:00,66.819,-1.02,66.8267847573,1.549,0,1.549,65.27,-1.02,65.2779694844,131.25,66.309,-1.07,66.3176325045,1.549,0,1.549,64.76,-1.07,64.7688389583,131.25
2019-08-14 06:00:00,69.975,0.14,69.9751400499,1.525,0,1.525,68.45,0.14,68.45014317,132.47,69.475,0.35000000000000003,69.4758816065,1.525,0,1.525,67.95,0.35000000000000003,67.9509013921,132.45
2019-08-14 06:30:00,76.3085,2.24,76.341369992,1.6185,0,1.6185,74.69,2.24,74.7235819538,130.85,75.7385,2.16,75.7692944553,1.6185,0,1.6185,74.12,2.16,74.1514666072,130.84
2019-08-14 07:00:00,83.8775,5.42,84.0524324826,1.7974999999999999,0,1.7974999999999999,82.08,5.42,82.2587551571,131.59,83.2375,5.32,83.4073366452,1.7974999999999999,0,1.7974999999999999,81.44,5.32,81.6135773018,131.57
2019-08-14 07:30:00,91.4125,7.89,91.7523692133,2.1725,0,2.1725,89.24,7.89,89.5881113765,130.34,90.7525,7.76,91.0836640471,2.1725,0,2.1725,88.58,7.76,88.9192555075,130.33
2019-08-14 08:00:00,97.3745,11.18,98.0142114708,3.7745,0,3.7745,93.6,11.18,94.2653297878,129.32,96.6245,10.56,97.1998333345,3.7745,0,3.7745,92.85,10.56,93.448574628,129.3
2019-08-14 08:30:00,102.4555,13.0,103.2769552236,5.3055,0,5.3055,97.15,13.0,98.0159298278,132.14,101.7355,12.85,102.5438172697,5.3055,0,5.3055,96.43,12.85,97.2824105376,132.12
2019-08-14 09:00:00,105.6935,14.55,106.690292165,8.2935,0,8.2935,97.4,14.55,98.480772235,131.61,104.9635,14.38,105.9439508998,8.2935,0,8.2935,96.67,14.38,97.7336855951,131.59
2019-08-14 09:30:00,107.82,15.65,108.9498733363,8.1,0,8.1,99.72,15.65,100.9405810366,131.61,107.06,15.48,108.1733516167,8.1,0,8.1,98.96,15.48,100.163426459,131.59
2019-08-14 10:00:00,108.237,16.59,109.5010331869,10.207,0,10.207,98.03,16.59,99.4238854602,131.36,107.497,16.4,108.7408157455,10.207,0,10.207,97.29,16.4,98.6625769986,131.35
2019-08-14 10:30:00,107.6885,15.77,108.8370613911,13.2885,0,13.2885,94.4,15.77,95.7081652734,132.08,106.9885,15.59,108.1183945138,13.2885,0,13.2885,93.7,15.59,94.9880945172,132.08
2019-08-14 11:00:00,106.347,15.28,107.4391121008,19.177,0,19.177,87.17,15.28,88.4990807862,131.98,105.707,15.11,106.7814681909,19.177,0,19.177,86.53,15.11,87.8393590596,131.98
2019-08-14 11:30:00,106.225,15.61,107.3658359302,24.645,0,24.645,81.58,15.61,83.0600294967,131.98,105.615,15.43,106.7361847032,24.645,0,24.645,80.97,15.43,82.4270938466,131.98
2019-08-14 12:00:00,106.022,15.83,107.197263883,26.922,0,26.922,79.1,15.83,80.6684504624,131.71,105.432,15.64,106.585722421,26.922,0,26.922,78.51,15.64,80.0526682878,131.69
2019-08-14 12:30:00,106.4135,15.85,107.5874318043,24.4735,0,24.4735,81.94,15.85,83.4588886818,131.62,105.7935,15.68,106.9491797175,24.4735,0,24.4735,81.32,15.68,82.8179014465,131.59
2019-08-14 13:00:00,106.033,15.56,107.1686086921,22.423,0,22.423,83.61,15.56,85.0455507361,132.08,105.413,15.37,106.5276371136,22.423,0,22.423,82.99,15.37,84.4012855352,132.06
2019-08-14 13:30:00,104.341,14.03,105.2800322046,22.181,0,22.181,82.16,14.03,83.3493041363,132.53,103.741,13.87,104.6640911727,22.181,0,22.181,81.56,13.87,82.7309524906,132.52
2019-08-14 14:00:00,102.632,14.02,103.5851718346,21.502,0,21.502,81.13,14.02,82.332480225,132.67,102.032,13.85,102.9677207867,21.502,0,21.502,80.53,13.85,81.7123209804,132.66
2019-08-14 14:30:00,102.23,14.27,103.2211499645,18.01,0,18.01,84.22,14.27,85.4203798868,132.51,101.59,14.1,102.5638245192,18.01,0,18.01,83.58,14.1,84.7609957469,132.48
2019-08-14 15:00:00,102.758,14.44,103.7676257992,17.898,0,17.898,84.86,14.44,86.0798071559,132.51,102.128,14.27,103.1201303529,17.898,0,17.898,84.23,14.27,85.4302393769,132.56
2019-08-14 15:30:00,100.6505,14.39,101.6739654496,22.3005,0,22.3005,78.35,14.39,79.6604958559,132.92,100.0805,14.22,101.0856808863,22.3005,0,22.3005,77.78,14.22,79.0691899541,132.88
2019-08-14 16:00:00,100.713,14.02,101.6841618395,26.343,0,26.343,74.37,14.02,75.6799663055,132.92,100.173,13.86,101.1272936897,26.343,0,26.343,73.83,13.86,75.1196944882,132.88
2019-08-14 16:30:00,102.17,13.73,103.0884173901,27.37,0,27.37,74.8,13.73,76.0496738981,132.92,101.61,13.57,102.5121309895,27.37,0,27.37,74.24,13.57,75.4700106002,132.88
2019-08-14 17:00:00,105.626,13.29,106.4587994296,22.476,0,22.476,83.15,13.29,84.2053834384,132.78,104.996,13.12,105.8125437555,22.476,0,22.476,82.52,13.12,83.5564767089,132.77
2019-08-14 17:30:00,109.513,13.32,110.3200778145,19.373,0,19.373,90.14,13.32,91.1188344965,132.78,108.833,13.15,109.6245610664,19.373,0,19.373,89.46,13.15,90.421314412,132.68
2019-08-14 18:00:00,111.4765,13.01,112.2331063112,16.0965,0,16.0965,95.38,13.01,96.2632042891,132.57,110.7665,12.85,111.5093719032,16.0965,0,16.0965,94.67,12.85,95.5381149071,132.53
2019-08-14 18:30:00,111.227,11.97,111.8692380818,15.967,0,15.967,95.26,11.97,96.0091063389,132.93,110.507,11.81,111.136281875,15.967,0,15.967,94.54,11.81,95.2748009707,132.88
2019-08-14 19:00:00,108.765,11.38,109.3587199312,13.525,0,13.525,95.24,11.38,95.9174749459,132.93,108.055,11.23,108.636991513,13.525,0,13.525,94.53,11.23,95.1947151894,132.88
2019-08-14 19:30:00,106.526,10.96,107.0883293174,7.336,0,7.336,99.19,10.96,99.7936756513,132.82,105.776,10.82,106.3279576405,7.336,0,7.336,98.44,10.82,99.0328531347,132.78
2019-08-14 20:00:00,104.5825,10.63,105.1213403941,3.6025,0,3.6025,100.98,10.63,101.5379598968,132.9,103.8425,10.48,104.3699918858,3.6025,0,3.6025,100.24,10.48,100.7863482819,132.86
2019-08-14 20:30:00,102.9775,9.85,103.44751329179999,1.9075000000000002,0,1.9075000000000002,101.07,9.85,101.5488424355,133.09,102.2075,9.71,102.6677025956,1.9075000000000002,0,1.9075000000000002,100.3,9.71,100.7689143536,133.05
2019-08-14 21:00:00,102.3835,9.5,102.82330024,1.6535000000000002,0,1.6535000000000002,100.73,9.5,101.1769879963,132.85,101.6335,9.37,102.0645150003,1.6535000000000002,0,1.6535000000000002,99.98,9.37,100.4181124101,132.82
2019-08-14 21:30:00,99.9695,8.04,100.2922854972,1.6595,0,1.6595,98.31,8.04,98.6382162247,133.0,99.2395,8.16,99.5744141848,1.6595,0,1.6595,97.58,8.16,97.920590276,132.96
2019-08-14 22:00:00,93.901,6.18,94.1041455038,1.651,0,1.651,92.25,6.18,92.4567731429,131.54,93.211,6.07,93.4084333505,1.651,0,1.651,91.56,6.07,91.7609857183,131.51
2019-08-14 22:30:00,88.811,4.72,88.9363374611,1.641,0,1.641,87.17,4.72,87.2976935549,132.19,88.151,4.63,88.2725081835,1.641,0,1.641,86.51,4.63,86.6338097973,132.17
2019-08-14 23:00:00,82.743,3.34,82.8103837028,1.633,0,1.633,81.11,3.34,81.1787392117,132.67,82.143,3.25,82.2072682249,1.633,0,1.633,80.51,3.25,80.5755707395,132.65
2019-08-14 23:30:00,76.8865,1.62,76.9035648215,1.7065000000000001,0,1.7065000000000001,75.18,1.62,75.1974520845,132.52,76.3265,1.56,76.3424403739,1.7065000000000001,0,1.7065000000000001,74.62,1.56,74.6363048389,132.49
2019-08-15 00:00:00,72.1345,0.4,72.1356090308,1.7145000000000001,0,1.7145000000000001,70.42,0.4,70.4211360317,131.69,71.6045,0.36,71.6054049653,1.7145000000000001,0,1.7145000000000001,69.89,0.36,69.8909271651,131.67
2019-08-15 00:30:00,69.746,-0.47000000000000003,69.7475835854,1.6560000000000001,0,1.6560000000000001,68.09,-0.47000000000000003,68.0916220985,131.78,69.236,-0.51,69.2378783326,1.6560000000000001,0,1.6560000000000001,67.58,-0.51,67.5819243585,131.78
2019-08-15 01:00:00,67.6335,-0.68,67.6369183379,1.6735,0,1.6735,65.96,-0.68,65.9635050615,131.93,67.1335,-0.72,67.1373608526,1.6735,0,1.6735,65.46,-0.72,65.4639595503,131.92
2019-08-15 01:30:00,68.2285,-0.9500000000000001,68.2351134846,1.7085,0,1.7085,66.52,-0.9500000000000001,66.5267833282,132.05,67.7385,-0.99,67.745734052,1.7085,0,1.7085,66.03,-0.99,66.0374212095,132.03
2019-08-15 02:00:00,66.9215,-1.28,66.9337400886,1.7015,0,1.7015,65.22,-1.28,65.232559355,132.19,66.4215,-1.32,66.4346149402,1.7015,0,1.7015,64.72,-1.32,64.7334596635,132.18
2019-08-15 02:30:00,65.5635,-1.88,65.5904484834,1.7035,0,1.7035,63.86,-1.88,63.8876670415,132.47,65.0735,-1.9100000000000001,65.101524577,1.7035,0,1.7035,63.37,-1.9100000000000001,63.3987775907,132.46
2019-08-15 03:00:00,64.184,-1.8599999999999999,64.210944986,1.714,0,1.714,62.47,-1.8599999999999999,62.4976839571,132.38,63.714,-1.8900000000000001,63.7420261366,1.714,0,1.714,62.0,-1.8900000000000001,62.0288005688,132.36
2019-08-15 03:30:00,63.7065,-2.09,63.7407737814,1.7065000000000001,0,1.7065000000000001,62.0,-2.09,62.0352166112,132.38,63.2465,-2.12,63.2820208452,1.7065000000000001,0,1.7065000000000001,61.54,-2.12,61.5765052597,132.36
2019-08-15 04:00:00,63.4545,-2.35,63.4980005217,1.7145000000000001,0,1.7145000000000001,61.74,-2.35,61.784707654900004,132.22,62.9945,-2.38,63.0394434481,1.7145000000000001,0,1.7145000000000001,61.28,-2.38,61.3261999475,132.22
2019-08-15 04:30:00,63.518,-2.35,63.5614570632,1.678,0,1.678,61.84,-2.35,61.8846354114,132.22,63.038,-2.38,63.0829124565,1.678,0,1.678,61.36,-2.38,61.4061397582,132.22
2019-08-15 05:00:00,63.8585,-2.23,63.8974250048,1.6885,0,1.6885,62.17,-2.23,62.2099815142,132.22,63.3985,-2.25,63.4384134594,1.6885,0,1.6885,61.71,-2.25,61.7510048501,132.22
2019-08-15 05:30:00,66.791,-1.27,66.8030731404,1.661,0,1.661,65.13,-1.27,65.142380982,131.96,66.291,-1.31,66.3039424243,1.661,0,1.661,64.63,-1.31,64.6432749789,131.95
2019-08-15 06:00:00,69.5785,-0.43,69.5798287024,1.6684999999999999,0,1.6684999999999999,67.91,-0.43,67.911361347,131.62,69.0685,-0.46,69.0700317956,1.6684999999999999,0,1.6684999999999999,67.4,-0.46,67.4015697147,131.6
2019-08-15 06:30:00,76.305,2.5,76.3459430815,1.815,0,1.815,74.49,2.5,74.5319401331,130.86,75.735,2.42,75.7736538976,1.815,0,1.815,73.92,2.42,73.9596024868,130.85
2019-08-15 07:00:00,82.8715,4.96,83.0197995195,3.4115,0,3.4115,79.46,4.96,79.6146544299,131.66,82.2715,4.88,82.4161034765,3.4115,0,3.4115,78.86,4.88,79.0108473565,131.62
2019-08-15 07:30:00,89.816,7.55,90.1327707108,6.106,0,6.106,83.71,7.55,84.0497864364,131.66,89.176,7.43,89.4849924624,6.106,0,6.106,83.07,7.43,83.4016174903,131.62
2019-08-15 08:00:00,94.8735,9.35,95.3331186013,9.3635,0,9.3635,85.51,9.35,86.019664031,131.56,94.2435,9.23,94.6944042288,9.3635,0,9.3635,84.88,9.23,85.3803683524,131.53
2019-08-15 08:30:00,99.164,12.01,99.8886329669,16.274,0,16.274,82.89,12.01,83.7555502638,130.83,98.544,11.85,99.2539290708,16.274,0,16.274,82.27,11.85,83.119043546,130.8
2019-08-15 09:00:00,100.708,13.05,101.5500062235,26.818,0,26.818,73.89,13.05,75.0335564931,130.83,100.158,12.9,100.9853205372,26.818,0,26.818,73.34,12.9,74.4658686916,130.8
2019-08-15 09:30:00,102.0195,14.9,103.1018349994,31.0895,0,31.0895,70.93,14.9,72.4780994508,130.67,101.4895,14.74,102.5543085894,31.0895,0,31.0895,70.4,14.74,71.9265430839,130.65
2019-08-15 10:00:00,100.2615,15.19,101.4056432466,40.2715,0,40.2715,59.99,15.19,61.8832465212,130.91,99.8015,15.01,100.9239292846,40.2715,0,40.2715,59.53,15.01,61.3931673723,130.89
2019-08-15 10:30:00,97.927,15.96,99.2190451929,46.157,0,46.157,51.77,15.96,54.1742974112,131.11,97.537,15.8,98.8084326816,46.157,0,46.157,51.38,15.8,53.7544826038,131.09
2019-08-15 11:00:00,95.556,17.62,97.1669364342,54.406,0,54.406,41.15,17.62,44.7636783565,130.77,95.256,17.44,96.8393470445,54.406,0,54.406,40.85,17.44,44.4170699169,130.75
2019-08-15 11:30:00,93.8965,18.9,95.7797614961,68.2965,0,68.2965,25.6,18.9,31.8209050783,130.77,93.7065,18.71,95.5561209042,68.2965,0,68.2965,25.41,18.71,31.555224607,130.75
2019-08-15 12:00:00,93.019,19.53,95.0471212662,69.249,0,69.249,23.77,19.53,30.7641642175,130.6,92.829,19.34,94.8222486603,69.249,0,69.249,23.58,19.34,30.4967539256,130.59
2019-08-15 12:30:00,93.259,19.08,95.1907951485,69.479,0,69.479,23.78,19.08,30.4882731554,130.82,93.089,18.9,94.9882725446,69.479,0,69.479,23.61,18.9,30.2430504414,130.82
2019-08-15 13:00:00,92.111,18.35,93.9210243822,73.661,0,73.661,18.45,18.35,26.0216256218,131.17,91.991,18.17,93.7682941137,73.661,0,73.661,18.33,18.17,25.8096454838,131.16
2019-08-15 13:30:00,89.9105,18.66,91.8264319804,82.3005,0,82.3005,7.61,18.66,20.152114033,131.17,89.8605,18.48,91.741047848,82.3005,0,82.3005,7.5600000000000005,18.48,19.9665720643,131.16
2019-08-15 14:00:00,86.7245,18.52,88.6799261403,82.2745,0,82.2745,4.45,18.52,19.0471231424,130.91,86.6945,18.35,88.6152291102,82.2745,0,82.2745,4.42,18.35,18.8748218535,130.91
2019-08-15 14:30:00,85.6475,18.93,87.714532184,84.7475,0,84.7475,0.9,18.93,18.9513825353,130.8,85.6475,18.75,87.6758618791,84.7475,0,84.7475,0.9,18.75,18.7715875727,130.8
2019-08-15 15:00:00,86.1305,18.79,88.1562654055,80.4105,0,80.4105,5.72,18.79,19.6413466952,131.01,86.0905,18.62,88.0810909915,80.4105,0,80.4105,5.68,18.62,19.4670696305,131.02
2019-08-15 15:30:00,88.866,16.77,90.4345003635,66.876,0,66.876,21.99,16.77,27.6548910683,131.15,88.676,16.59,90.2145280761,66.876,0,66.876,21.8,16.59,27.3946728398,131.15
2019-08-15 16:00:00,92.5455,14.18,93.6255412281,48.6355,0,48.6355,43.91,14.18,46.1428271782,131.32,92.2055,14.03,93.2667954325,48.6355,0,48.6355,43.57,14.03,45.7731995823,131.32
2019-08-15 16:30:00,95.5795,12.74,96.4248330061,38.0995,0,38.0995,57.48,12.74,58.8749352441,131.32,95.1395,12.59,95.9689145518,38.0995,0,38.0995,57.04,12.59,58.4129240836,131.32
2019-08-15 17:00:00,98.5065,12.58,99.3065302095,37.0665,0,37.0665,61.44,12.58,62.7146713298,131.14,98.0565,12.43,98.8411963315,37.0665,0,37.0665,60.99,12.43,62.2437547068,131.12
2019-08-15 17:30:00,99.1755,11.4,99.8285520292,47.2055,0,47.2055,51.97,11.4,53.2056472567,131.66,98.7955,11.26,99.4350965216,47.2055,0,47.2055,51.59,11.26,52.8045045427,131.65
2019-08-15 18:00:00,100.773,10.79,101.3490090183,43.773,0,43.773,57.0,10.79,58.0122754251,131.82,100.313,10.65,100.8767588149,43.773,0,43.773,56.54,10.65,57.5342862996,131.78
2019-08-15 18:30:00,102.0705,9.42,102.5042602541,33.8505,0,33.8505,68.22,9.42,68.8672984805,131.96,101.5505,9.29,101.9745465803,33.8505,0,33.8505,67.7,9.29,68.3344283652,131.92
2019-08-15 19:00:00,102.039,8.6,102.4007691426,26.269,0,26.269,75.77,8.6,76.2564941497,131.89,101.469,8.47,101.821897748,26.269,0,26.269,75.2,8.47,75.6754973555,131.92
2019-08-15 19:30:00,101.6795,8.53,102.0366680182,18.2395,0,18.2395,83.44,8.53,83.8748740685,131.7,101.0395,8.4,101.3880691218,18.2395,0,18.2395,82.8,8.4,83.2249962451,131.67
2019-08-15 20:00:00,100.6405,8.2,100.9740077458,13.5905,0,13.5905,87.05,8.2,87.4353618395,131.7,99.9905,8.07,100.3156268497,13.5905,0,13.5905,86.4,8.07,86.7760617913,131.67
2019-08-15 20:30:00,98.5455,7.12,98.8023783633,11.8055,0,11.8055,86.74,7.12,87.0317298461,131.7,97.8755,7.0,98.1254987261,11.8055,0,11.8055,86.07,7.0,86.3541828749,131.67
2019-08-15 21:00:00,99.397,7.45,99.6758050331,10.997,0,10.997,88.4,7.45,88.7133727236,131.5,98.727,7.33,98.9987344818,10.997,0,10.997,87.73,7.33,88.0356848102,131.46
2019-08-15 21:30:00,99.356,7.25,99.62016480610001,10.366,0,10.366,88.99,7.25,89.2848396986,131.81,98.686,7.13,98.943233705,10.366,0,10.366,88.32,7.13,88.6073320894,131.76
2019-08-15 22:00:00,93.9575,6.08,94.1540132243,6.6775,0,6.6775,87.28,6.08,87.4915127312,132.33,93.2975,5.96,93.4876735525,6.6775,0,6.6775,86.62,5.96,86.8248006044,132.29
2019-08-15 22:30:00,88.706,4.5600000000000005,88.8231278215,1.8359999999999999,0,1.8359999999999999,86.87,4.5600000000000005,86.9895999531,133.26,88.036,4.47,88.1494083701,1.8359999999999999,0,1.8359999999999999,86.2,4.47,86.315820682,133.23
2019-08-15 23:00:00,81.996,2.49,82.0337986198,1.596,0,1.596,80.4,2.49,80.4385485946,131.85,81.406,2.65,81.4491211493,1.596,0,1.596,79.81,2.65,79.853982994,131.83
2019-08-15 23:30:00,76.3615,1.22,76.371245127,1.6215000000000002,0,1.6215000000000002,74.74,1.22,74.7499565217,130.8,75.8015,1.1400000000000001,75.8100719051,1.6215000000000002,0,1.6215000000000002,74.18,1.1400000000000001,74.1887592564,130.77
2019-08-16 00:00:00,71.6075,0.31,71.608171016,1.6675,0,1.6675,69.94,0.31,69.9406870141,130.47,71.0675,0.25,71.0679397214,1.6675,0,1.6675,69.4,0.25,69.4004502867,130.45
2019-08-16 00:30:00,69.3915,-0.21,69.3918177615,1.4615,0,1.4615,67.93,-0.21,67.9303245981,129.24,68.8715,-0.27,68.8720292445,1.4615,0,1.4615,67.41,-0.27,67.4105407188,129.24
2019-08-16 01:00:00,66.531,-0.88,66.5368195889,1.291,0,1.291,65.24,-0.88,65.2459347393,129.59,66.031,-0.93,66.0375488718,1.291,0,1.291,64.74,-0.93,64.7466794515,129.58
2019-08-16 01:30:00,67.3765,-1.12,67.3858082407,1.3365,0,1.3365,66.04,-1.12,66.0494965916,129.79,66.8765,-1.18,66.8869094237,1.3365,0,1.3365,65.54,-1.18,65.5506216599,129.79
2019-08-16 02:00:00,65.5765,-1.78,65.6006535962,1.3665,0,1.3665,64.21,-1.78,64.2346674312,129.79,65.0965,-1.81,65.1216585496,1.3665,0,1.3665,63.73,-1.81,63.7556977846,129.79
2019-08-16 02:30:00,64.7105,-2.15,64.7462069179,1.3605,0,1.3605,63.35,-2.15,63.3864733204,129.37,64.2205,-2.19,64.2578300307,1.3605,0,1.3605,62.86,-2.19,62.8981374923,129.37
2019-08-16 03:00:00,63.2405,-2.5300000000000002,63.2910873682,1.3405,0,1.3405,61.9,-2.5300000000000002,61.9516819788,129.45,62.7705,-2.56,62.8226811769,1.3405,0,1.3405,61.43,-2.56,61.4833188759,129.45
2019-08-16 03:30:00,62.899,-2.54,62.950264503,1.309,0,1.309,61.59,-2.54,61.6423531348,129.32,62.429,-2.58,62.4822890186,1.309,0,1.309,61.12,-2.58,61.1744292985,129.33
2019-08-16 04:00:00,62.9575,-2.47,63.0059338971,1.3275000000000001,0,1.3275000000000001,61.63,-2.47,61.6794763272,129.47,62.4875,-2.5,62.537490006,1.3275000000000001,0,1.3275000000000001,61.16,-2.5,61.2110741615,129.47
2019-08-16 04:30:00,62.928,-2.5,62.9776403496,1.278,0,1.278,61.65,-2.5,61.7006685539,129.18,62.458,-2.54,62.5096261707,1.278,0,1.278,61.18,-2.54,61.2327036803,129.18
2019-08-16 05:00:00,63.077,-2.59,63.1301515046,1.327,0,1.327,61.75,-2.59,61.8042927312,129.18,62.607,-2.62,62.6617973649,1.327,0,1.327,61.28,-2.62,61.3359829138,129.18
2019-08-16 05:30:00,65.742,-0.96,65.7490088442,1.262,0,1.262,64.48,-0.96,64.487146006,132.32,65.222,-1.51,65.2394771898,1.262,0,1.262,63.96,-1.51,63.9778219385,132.31
2019-08-16 06:00:00,68.88,-0.30000000000000004,68.880653307,1.28,0,1.28,67.6,-0.30000000000000004,67.6006656772,132.47,68.37,-0.35000000000000003,68.3708958549,1.28,0,1.28,67.09,-0.35000000000000003,67.0909129465,132.47
2019-08-16 06:30:00,74.938,1.9300000000000002,74.9628490921,1.278,0,1.278,73.66,1.9300000000000002,73.6852800768,131.86,74.378,1.8599999999999999,74.4012532421,1.278,0,1.278,73.1,1.8599999999999999,73.1236596458,131.86
2019-08-16 07:00:00,80.9135,4.08,81.0163001022,2.3435,0,2.3435,78.57,4.08,78.675862245,131.49,80.3135,3.99,80.4125511487,2.3435,0,2.3435,77.97,3.99,78.072024439,131.47
2019-08-16 07:30:00,88.4915,6.27,88.7133500227,3.6814999999999998,0,3.6814999999999998,84.81,6.27,85.0414545972,131.49,87.8715,6.65,88.1227723818,3.6814999999999998,0,3.6814999999999998,84.19,6.65,84.452226732,131.47
2019-08-16 08:00:00,94.688,9.54,95.1673733167,5.328,0,5.328,89.36,9.54,89.8677984597,129.55,93.998,9.17,94.4442317137,5.328,0,5.328,88.67,9.17,89.1429066163,129.53
2019-08-16 08:30:00,100.3975,12.1,101.1240228939,6.3875,0,6.3875,94.01,12.1,94.7854951984,130.3,99.6875,11.94,100.4000062562,6.3875,0,6.3875,93.3,11.94,94.0609036742,130.28
2019-08-16 09:00:00,103.927,13.83,104.8431696821,8.127,0,8.127,95.8,13.83,96.7931242393,129.59,103.207,13.66,104.1070624357,8.127,0,8.127,95.08,13.66,96.0562439407,129.57
2019-08-16 09:30:00,106.213,15.24,107.3007873643,11.353,0,11.353,94.86,15.24,96.0764133386,132.18,105.483,14.6,106.4886063812,11.353,0,11.353,94.13,14.6,95.2555347473,132.15
2019-08-16 10:00:00,107.217,15.38,108.3144934392,10.877,0,10.877,96.34,15.38,97.5599302993,133.41,106.477,15.19,107.5550446469,10.877,0,10.877,95.6,15.19,96.799256712,133.4
2019-08-16 10:30:00,106.7975,15.25,107.880806941,12.8275,0,12.8275,93.97,15.25,95.1993876031,133.34,106.0875,15.07,107.1525200649,12.8275,0,12.8275,93.26,15.07,94.4697438337,133.3
2019-08-16 11:00:00,107.6655,15.81,108.8201083911,11.5555,0,11.5555,96.11,15.81,97.4016847904,133.51,106.9555,15.63,108.091516227,11.5555,0,11.5555,95.4,15.63,96.6719033639,133.49
2019-08-16 11:30:00,108.8305,16.28,110.041429154,11.650500000000001,0,11.650500000000001,97.18,16.28,98.5342113177,133.51,108.1005,16.08,109.2899103314,11.650500000000001,0,11.650500000000001,96.45,16.08,97.7812297939,133.49
2019-08-16 12:00:00,109.157,16.3,110.3672988208,13.637,0,13.637,95.52,16.3,96.9007760547,133.61,108.427,16.11,109.6172724939,13.637,0,13.637,94.79,16.11,96.1492392066,133.6
2019-08-16 12:30:00,110.411,16.39,111.6208807571,15.401,0,15.401,95.01,16.39,96.4133403633,133.43,109.701,16.2,110.8907092637,15.401,0,15.401,94.3,16.2,95.6813984012,133.43
2019-08-16 13:00:00,109.7215,15.93,110.8718740811,16.2215,0,16.2215,93.5,15.93,94.8473241584,133.8,109.0315,15.74,110.1617701031,16.2215,0,16.2215,92.81,15.74,94.1352415411,133.79
2019-08-16 13:30:00,107.9065,14.5,108.8763644794,14.0465,0,14.0465,93.86,14.5,94.9734152276,134.11,107.1965,14.34,108.1513994928,14.0465,0,14.0465,93.15,14.34,94.2473240999,134.11
2019-08-16 14:00:00,106.409,14.21,107.353618388,13.989,0,13.989,92.42,14.21,93.5060452591,134.26,105.739,14.05,106.6683581059,13.989,0,13.989,91.75,14.05,92.8195291951,134.26
2019-08-16 14:30:00,105.947,14.1,106.8811340181,11.737,0,11.737,94.21,14.1,95.2592992836,134.14,105.237,13.94,106.1562516718,11.737,0,11.737,93.5,13.94,94.5334522801,134.13
2019-08-16 15:00:00,104.0055,12.6,104.7659488109,11.8355,0,11.8355,92.17,12.6,93.0272481588,134.55,103.3355,12.45,104.0827942565,11.8355,0,11.8355,91.5,12.45,92.3431237288,134.55
2019-08-16 15:30:00,102.521,10.9,103.0988139651,8.931000000000001,0,8.931000000000001,93.59,10.9,94.2225986693,134.76,101.821,10.76,102.3879565232,8.931000000000001,0,8.931000000000001,92.89,10.76,93.511120729,134.75
2019-08-16 16:00:00,103.67,11.2,104.273241534,8.04,0,8.04,95.63,11.2,96.2836273725,134.55,102.96,11.06,103.5523307319,8.04,0,8.04,94.92,11.06,95.562178711,134.54
2019-08-16 16:30:00,105.469,11.42,106.0854672469,12.339,0,12.339,93.13,11.42,93.8275721736,134.29,104.779,11.27,105.383356091,12.339,0,12.339,92.44,11.27,93.1244677837,134.29
2019-08-16 17:00:00,108.6215,11.78,109.2584031654,12.7415,0,12.7415,95.88,11.78,96.6009461651,133.99,107.8915,11.64,108.5175809362,12.7415,0,12.7415,95.15,11.64,95.8593349654,134.0
2019-08-16 17:30:00,111.325,11.65,111.9329179688,14.615,0,14.615,96.71,11.65,97.4091710261,133.99,110.615,11.49,111.2101538754,14.615,0,14.615,96.0,11.49,96.6851596679,134.0
2019-08-16 18:00:00,112.6245,11.37,113.1969739006,14.7845,0,14.7845,97.84,11.37,98.4984390739,133.99,111.8945,11.22,112.4556247159,14.7845,0,14.7845,97.11,11.22,97.7560253897,134.0
2019-08-16 18:30:00,112.221,10.77,112.7366211175,12.641,0,12.641,99.58,10.77,100.1607173497,134.33,111.491,10.63,111.9966070066,12.641,0,12.641,98.85,10.63,99.4199145041,134.32
2019-08-16 19:00:00,111.4285,10.71,111.9420149553,11.2385,0,11.2385,100.19,10.71,100.7608068646,134.46,110.6685,10.57,111.1721268675,11.2385,0,11.2385,99.43,10.57,99.9902485245,134.45
2019-08-16 19:30:00,108.343,10.25,108.826780477,7.6129999999999995,0,7.6129999999999995,100.73,10.25,101.250162469,134.69,107.583,10.11,108.0569941697,7.6129999999999995,0,7.6129999999999995,99.97,10.11,100.4799134156,134.69
2019-08-16 20:00:00,105.633,9.41,106.0513026275,5.923,0,5.923,99.71,9.41,100.1530438878,135.16,104.893,9.27,105.3018250032,5.923,0,5.923,98.97,9.27,99.4031880776,135.16
2019-08-16 20:30:00,102.4595,8.62,102.8214643946,2.7695,0,2.7695,99.69,8.62,100.0619832904,135.16,101.7195,8.49,102.07319325,2.7695,0,2.7695,98.95,8.49,99.3135569799,135.16
2019-08-16 21:00:00,100.4235,7.64,100.7136979375,1.5434999999999999,0,1.5434999999999999,98.88,7.64,99.1747145194,133.85,99.7035,8.01,100.0247370017,1.5434999999999999,0,1.5434999999999999,98.16,8.01,98.4862716321,133.86
2019-08-16 21:30:00,98.177,7.19,98.4399280221,1.607,0,1.607,96.57,7.19,96.8372913706,131.36,97.447,7.06,97.7024125035,1.607,0,1.607,95.84,7.06,96.0996836623,131.37
2019-08-16 22:00:00,92.6425,5.06,92.7805820538,1.5525,0,1.5525,91.09,5.06,91.2304318745,132.3,91.9525,4.96,92.0861762495,1.5525,0,1.5525,90.4,4.96,90.5359685429,132.31
2019-08-16 22:30:00,87.0585,3.2800000000000002,87.1202664266,1.6185,0,1.6185,85.44,3.2800000000000002,85.5029356221,132.3,86.4185,3.2,86.4777262782,1.6185,0,1.6185,84.8,3.2,84.8603558795,132.31
2019-08-16 23:00:00,81.369,1.6,81.3847292863,1.589,0,1.589,79.78,1.6,79.7960425084,132.88,80.769,1.54,80.7836800412,1.589,0,1.589,79.18,1.54,79.194974588,132.89
2019-08-16 23:30:00,76.731,0.31,76.73162621110001,1.661,0,1.661,75.07,0.31,75.0706400665,133.16,76.171,0.26,76.1714437371,1.661,0,1.661,74.51,0.26,74.510453629,133.18
2019-08-17 00:00:00,72.227,-1.1,72.2353758833,1.627,0,1.627,70.6,-1.1,70.6085688851,131.79,71.687,-1.1400000000000001,71.696063832,1.627,0,1.627,70.06,-1.1400000000000001,70.0692742934,131.81
2019-08-17 00:30:00,69.409,-1.58,69.4269809296,1.699,0,1.699,67.71,-1.58,67.7284319913,132.07,68.899,-1.62,68.9180426376,1.699,0,1.699,67.2,-1.62,67.2195239495,132.08
2019-08-17 01:00:00,66.6205,-2.2800000000000002,66.6595036004,1.7105000000000001,0,1.7105000000000001,64.91,-2.2800000000000002,64.9500307929,132.49,66.1305,-2.31,66.170832927,1.7105000000000001,0,1.7105000000000001,64.42,-2.31,64.4614031805,132.49
2019-08-17 01:30:00,67.201,-2.39,67.2434866809,1.721,0,1.721,65.48,-2.39,65.5236026177,131.55,66.711,-2.43,66.755242648,1.721,0,1.721,64.99,-2.43,65.0354134299,131.56
2019-08-17 02:00:00,65.6495,-2.81,65.7096107906,1.7695,0,1.7695,63.88,-2.81,63.9417742951,130.85,65.1595,-2.83,65.2209271649,1.7695,0,1.7695,63.39,-2.83,63.4531401902,130.88
2019-08-17 02:30:00,64.0855,-3.26,64.1683637804,1.7455,0,1.7455,62.34,-3.26,62.4251808167,131.03,63.6155,-3.29,63.7005175823,1.7455,0,1.7455,61.87,-3.29,61.957412793,131.04
2019-08-17 03:00:00,62.7745,-3.5700000000000003,62.8759314066,1.7345000000000002,0,1.7345000000000002,61.04,-3.5700000000000003,61.1443088112,131.24,62.3145,-3.6,62.4184020162,1.7345000000000002,0,1.7345000000000002,60.58,-3.6,60.6868717269,131.26
2019-08-17 03:30:00,62.3615,-3.55,62.4624621853,1.7515,0,1.7515,60.61,-3.55,60.7138748558,131.24,61.9115,-3.56,62.0137680862,1.7515,0,1.7515,60.16,-3.56,60.2652403961,131.26
2019-08-17 04:00:00,61.514,-3.89,61.6368744827,1.724,0,1.724,59.79,-3.89,59.9164101061,131.32,61.054,-3.92,61.1797132716,1.724,0,1.724,59.33,-3.92,59.4593583887,131.26
2019-08-17 04:30:00,61.0705,-4.26,61.2188987997,1.7505000000000002,0,1.7505000000000002,59.32,-4.26,59.4727668769,131.58,60.6305,-4.27,60.7806748091,1.7505000000000002,0,1.7505000000000002,58.88,-4.27,59.0346279738,131.58
2019-08-17 05:00:00,61.2275,-4.12,61.3659608924,1.7575,0,1.7575,59.47,-4.12,59.6125431432,131.51,60.7775,-4.14,60.9183396544,1.7575,0,1.7575,59.02,-4.14,59.1650234514,131.51
2019-08-17 05:30:00,62.2295,-3.83,62.3472499013,1.7795,0,1.7795,60.45,-3.83,60.5712093325,131.11,61.7795,-3.85,61.8993466868,1.7795,0,1.7795,60.0,-3.85,60.1233939494,131.11
2019-08-17 06:00:00,63.026,-3.8200000000000003,63.1416587999,1.766,0,1.766,61.26,-3.8200000000000003,61.3789866322,131.11,62.566,-3.84,62.6837295955,1.766,0,1.766,60.8,-3.84,60.9211424712,131.11
2019-08-17 06:30:00,65.3845,-3.38,65.4718049259,2.2845,0,2.2845,63.1,-3.38,63.1904613055,130.9,64.8945,-3.4,64.9835066017,2.2845,0,2.2845,62.61,-3.4,62.7022495609,130.9
2019-08-17 07:00:00,68.7845,-2.06,68.8153401521,4.7945,0,4.7945,63.99,-2.06,64.0231497195,131.78,68.3045,-2.1,68.3367742892,4.7945,0,4.7945,63.51,-2.1,63.5447094572,131.77
2019-08-17 07:30:00,74.7885,-0.93,74.7942820826,7.5985,0,7.5985,67.19,-0.93,67.1964359174,131.94,74.3085,-0.46,74.3099237804,7.5985,0,7.5985,66.71,-0.46,66.7115859503,131.93
2019-08-17 08:00:00,80.506,1.35,80.5173182365,11.786,0,11.786,68.72,1.35,68.7332590527,129.8,79.976,1.27,79.9860830145,11.786,0,11.786,68.19,1.27,68.2018254888,129.8
2019-08-17 08:30:00,86.1185,3.35,86.1836326819,16.0385,0,16.0385,70.08,3.35,70.1600235177,129.07,85.5985,3.2800000000000002,85.6613191718,16.0385,0,16.0385,69.56,3.2800000000000002,69.6372888616,129.07
2019-08-17 09:00:00,87.7155,5.28,87.8742700695,31.1455,0,31.1455,56.57,5.28,56.8158719021,129.93,87.2855,4.71,87.4124854369,31.1455,0,31.1455,56.14,4.71,56.3372319164,129.92
2019-08-17 09:30:00,88.642,6.69,88.8940957769,46.172,0,46.172,42.47,6.69,42.9936855829,132.93,88.332,6.59,88.5774820369,46.172,0,46.172,42.16,6.59,42.6719310554,132.93
2019-08-17 10:00:00,89.0445,8.41,89.440768558,52.4545,0,52.4545,36.59,8.41,37.5440567867,132.93,88.7745,8.31,89.1625927744,52.4545,0,52.4545,36.32,8.31,37.2585359347,132.93
2019-08-17 10:30:00,87.888,9.51,88.4010217362,52.798,0,52.798,35.09,9.51,36.3558550993,132.71,87.618,9.39,88.1197255102,52.798,0,52.798,34.82,9.39,36.0638946871,132.71
2019-08-17 11:00:00,86.007,10.8,86.6824321821,68.897,0,68.897,17.11,10.8,20.2334401425,132.45,85.877,10.69,86.5397898599,68.897,0,68.897,16.98,10.69,20.0648074997,132.45
2019-08-17 11:30:00,84.3225,10.24,84.9419896532,65.7525,0,65.7525,18.57,10.24,21.206190134,132.59,84.1725,10.13,84.7798717636,65.7525,0,65.7525,18.42,10.13,21.0217339913,132.59
2019-08-17 12:00:00,84.0795,11.22,84.8248237266,68.5995,0,68.5995,15.48,11.22,19.1185459698,132.59,83.9495,11.11,84.6814658013,68.5995,0,68.5995,15.35,11.11,18.9487361056,132.59
2019-08-17 12:30:00,82.7675,10.83,83.473037301,70.0375,0,70.0375,12.73,10.83,16.7135214721,132.77,82.6575,10.71,83.3484637306,70.0375,0,70.0375,12.62,10.71,16.5519938376,132.77
2019-08-17 13:00:00,80.9405,11.42,81.7421613383,76.5805,0,76.5805,4.36,11.42,12.223992801,132.77,80.8805,11.3,81.6660595367,76.5805,0,76.5805,4.3,11.3,12.0904921323,132.77
2019-08-17 13:30:00,76.8525,10.91,77.6230304501,78.5625,0,78.5625,-1.71,10.91,11.0431970009,132.94,76.8725,10.8,77.6274516924,78.5625,0,78.5625,-1.69,10.8,10.9314271712,132.93
2019-08-17 14:00:00,74.8305,12.33,75.8395189215,84.8105,0,84.8105,-9.98,12.33,15.8628276168,132.86,74.9005,12.21,75.889188955,84.8105,0,84.8105,-9.91,12.21,15.7255270182,132.85
2019-08-17 14:30:00,73.4335,10.87,74.2336569371,81.1535,0,81.1535,-7.72,10.87,13.33249039,132.99,73.4735,10.77,74.2586567496,81.1535,0,81.1535,-7.68,10.77,13.2278229501,132.98
2019-08-17 15:00:00,72.8045,9.64,73.439940225,71.9845,0,71.9845,0.8200000000000001,9.64,9.6748126597,133.18,72.7845,9.53,73.4057514112,71.9845,0,71.9845,0.8,9.53,9.5635192267,133.17
2019-08-17 15:30:00,75.4055,7.45,75.7726331221,59.5755,0,59.5755,15.83,7.45,17.4954679846,133.43,75.2755,7.35,75.6334806832,59.5755,0,59.5755,15.7,7.35,17.3352963632,133.42
2019-08-17 16:00:00,77.055,5.76,77.2699852789,49.445,0,49.445,27.61,5.76,28.2044269575,132.05,76.845,5.9,77.0711620841,49.445,0,49.445,27.4,5.9,28.0280216926,132.03
2019-08-17 16:30:00,79.3045,5.9,79.5236676735,49.9545,0,49.9545,29.35,5.9,29.9371424822,131.67,79.0645,5.8,79.2769522639,49.9545,0,49.9545,29.11,5.8,29.6821848926,131.66
2019-08-17 17:00:00,83.5375,6.61,83.7986038443,45.7575,0,45.7575,37.78,6.61,38.3538850705,131.24,83.2375,6.51,83.4916852522,45.7575,0,45.7575,37.48,6.51,38.0411684889,131.22
2019-08-17 17:30:00,86.6085,5.28,86.7692956768,42.5685,0,42.5685,44.04,5.28,44.3553829879,131.15,86.2685,5.19,86.4244768121,42.5685,0,42.5685,43.7,5.19,44.0071141976,131.14
2019-08-17 18:00:00,89.4675,4.75,89.5935045427,39.3875,0,39.3875,50.08,4.75,50.3047602121,130.74,89.0675,4.65,89.1888000606,39.3875,0,39.3875,49.68,4.65,49.8971432048,130.72
2019-08-17 18:30:00,90.969,3.3,91.0288358763,29.299,0,29.299,61.67,3.3,61.7582294111,130.59,90.489,3.22,90.5462728167,29.299,0,29.299,61.19,3.22,61.2746644218,130.57
2019-08-17 19:00:00,92.3345,3.29,92.3930949273,17.7545,0,17.7545,74.58,3.29,74.6525317722,130.3,91.7645,3.2,91.8202780449,17.7545,0,17.7545,74.01,3.2,74.0791475383,130.28
2019-08-17 19:30:00,92.46,3.15,92.5136427777,11.59,0,11.59,80.87,3.15,80.9313252085,130.08,91.84,3.05,91.8906311873,11.59,0,11.59,80.25,3.05,80.3079385864,130.03
2019-08-17 20:00:00,91.0965,2.81,91.1398289018,7.6065000000000005,0,7.6065000000000005,83.49,2.81,83.5372743151,130.08,90.4465,2.7199999999999998,90.4873900731,7.6065000000000005,0,7.6065000000000005,82.84,2.7199999999999998,82.8846427271,130.03
2019-08-17 20:30:00,90.224,2.52,90.2591855492,5.474,0,5.474,84.75,2.52,84.7874572092,130.35,89.594,2.43,89.6269475995,5.474,0,5.474,84.12,2.43,84.1550907551,130.32
2019-08-17 21:00:00,90.6915,2.42,90.7237817347,5.2715,0,5.2715,85.42,2.42,85.4542731524,130.35,90.0415,2.33,90.0716416096,5.2715,0,5.2715,84.77,2.33,84.8020153062,130.32
2019-08-17 21:30:00,88.496,1.77,88.5136990302,5.286,0,5.286,83.21,1.77,83.2288231324,130.86,87.846,1.23,87.8546106701,5.286,0,5.286,82.56,1.23,82.569161919,130.83
2019-08-17 22:00:00,84.5125,0.21,84.5127609077,5.3225,0,5.3225,79.19,0.21,79.1902784438,132.55,83.9225,0.13,83.9226006881,5.3225,0,5.3225,78.6,0.13,78.6001075063,132.52
2019-08-17 22:30:00,80.0555,-1.18,80.0641959945,4.8655,0,4.8655,75.19,-1.18,75.19925864,133.24,79.4855,-1.24,79.495171616,4.8655,0,4.8655,74.62,-1.24,74.6303021567,133.21
2019-08-17 23:00:00,75.264,-2.6,75.3088951984,1.794,0,1.794,73.47,-2.6,73.5159907775,132.23,74.734,-2.15,74.7649199558,1.794,0,1.794,72.94,-2.15,72.9716801232,132.2
2019-08-17 23:30:00,70.9445,-3.12,71.0130726011,1.8045,0,1.8045,69.14,-3.12,69.2103604961,129.1,70.4245,-3.16,70.4953601328,1.8045,0,1.8045,68.62,-3.16,68.6927215941,129.09
2019-08-18 00:00:00,67.245,-3.74,67.3489244532,1.615,0,1.615,65.63,-3.74,65.7364776969,129.59,66.745,-3.77,66.8513868592,1.615,0,1.615,65.13,-3.77,65.2390205322,129.58
2019-08-18 00:30:00,65.119,-4.17,65.2523797344,1.609,0,1.609,63.51,-4.17,63.6467516846,130.04,64.629,-4.21,64.7659767239,1.609,0,1.609,63.02,-4.21,63.1604662744,130.03
2019-08-18 01:00:00,62.488,-4.88,62.6782621329,1.5779999999999998,0,1.5779999999999998,60.91,-4.88,61.1051757219,129.84,62.018,-4.89,62.2104848398,1.5779999999999998,0,1.5779999999999998,60.44,-4.89,60.6374941765,129.84
2019-08-18 01:30:00,63.1775,-4.92,63.3687849517,1.6775,0,1.6775,61.5,-4.92,61.6964861236,129.58,62.7075,-4.95,62.9025679623,1.6775,0,1.6775,61.03,-4.95,61.2304123782,129.57
2019-08-18 02:00:00,61.7785,-5.34,62.0088595464,1.6185,0,1.6185,60.16,-5.34,60.3965330131,129.92,61.3185,-5.36,61.5523195522,1.6185,0,1.6185,59.7,-5.36,59.9401334667,129.91
2019-08-18 02:30:00,60.53,-5.6,60.7884931545,1.7000000000000002,0,1.7000000000000002,58.83,-5.6,59.0959296399,129.65,60.08,-5.62,60.3422803679,1.7000000000000002,0,1.7000000000000002,58.38,-5.62,58.6498832053,129.65
2019-08-18 03:00:00,58.94,-5.96,59.2405705577,1.6400000000000001,0,1.6400000000000001,57.3,-5.96,57.609127749,129.65,58.5,-5.96,58.8028196603,1.6400000000000001,0,1.6400000000000001,56.86,-5.96,57.1715068894,129.65
2019-08-18 03:30:00,58.373,-5.9,58.6704110178,1.693,0,1.693,56.68,-5.9,56.9862474638,129.81,57.943,-5.92,58.2446362251,1.693,0,1.693,56.25,-5.92,56.5606656609,129.81
2019-08-18 04:00:00,57.564,-6.39,57.9175810614,1.624,0,1.624,55.94,-6.39,56.3037805125,130.08,57.134,-6.4,57.4913380954,1.624,0,1.624,55.51,-6.4,55.8777245421,130.07
2019-08-18 04:30:00,57.2555,-6.65,57.6403919162,1.5955,0,1.5955,55.66,-6.65,56.0558480446,130.25,56.8255,-6.65,57.2132847357,1.5955,0,1.5955,55.23,-6.65,55.6289079526,130.24
2019-08-18 05:00:00,57.321,-6.43,57.6805161298,1.601,0,1.601,55.72,-6.43,56.0897789263,130.09,56.891,-6.44,57.2543402809,1.601,0,1.601,55.29,-6.44,55.6637916423,130.09
2019-08-18 05:30:00,57.9095,-6.24,58.2447232825,1.6195,0,1.6195,56.29,-6.24,56.634809967,129.79,57.4895,-6.25,57.8282380006,1.6195,0,1.6195,55.87,-6.25,56.2184969561,129.79
2019-08-18 06:00:00,59.185,-5.78,59.4665672878,1.615,0,1.615,57.57,-5.78,57.859427062500004,129.79,58.745,-5.8,59.0306278554,1.615,0,1.615,57.13,-5.8,57.4236614994,129.79
2019-08-18 06:30:00,60.8615,-5.21,61.0840918918,1.6815,0,1.6815,59.18,-5.21,59.408892432,129.47,60.4115,-5.22,60.6366038977,1.6815,0,1.6815,58.73,-5.22,58.9615238948,129.46
2019-08-18 07:00:00,63.3345,-4.66,63.5057043914,2.7945,0,2.7945,60.54,-4.66,60.7190843146,129.35,62.8645,-4.69,63.0392057394,2.7945,0,2.7945,60.07,-4.69,60.2528090631,129.35
2019-08-18 07:30:00,67.4185,-3.26,67.4972721097,5.6385000000000005,0,5.6385000000000005,61.78,-3.26,61.8659518637,130.47,66.9385,-3.27,67.0183234813,5.6385000000000005,0,5.6385000000000005,61.3,-3.27,61.3871558227,130.47
2019-08-18 08:00:00,71.0625,-2.24,71.0977953684,11.3325,0,11.3325,59.73,-2.24,59.7719875862,131.07,70.6125,-2.27,70.6489777438,11.3325,0,11.3325,59.28,-2.27,59.3234464609,131.07
2019-08-18 08:30:00,75.154,-0.86,75.158920402,22.024,0,22.024,53.13,-0.86,53.1369598302,130.99,74.764,-0.9,74.7694168494,22.024,0,22.024,52.74,-0.9,52.7476786219,130.99
2019-08-18 09:00:00,78.6915,0.68,78.6944380007,28.2515,0,28.2515,50.44,0.68,50.4445834555,130.59,78.3115,0.62,78.3139542626,28.2515,0,28.2515,50.06,0.62,50.0638392455,130.58
2019-08-18 09:30:00,80.637,2.5,80.6757446139,43.197,0,43.197,37.44,2.5,37.5233740487,130.59,80.357,2.44,80.3940361532,43.197,0,43.197,37.16,2.44,37.2400214823,130.58
2019-08-18 10:00:00,81.597,5.66,81.793068221,54.757,0,54.757,26.84,5.66,27.4302971183,129.8,81.397,5.57,81.5873550803,54.757,0,54.757,26.64,5.57,27.216070620099998,129.79
2019-08-18 10:30:00,84.653,6.64,84.9130143676,56.523,0,56.523,28.13,6.64,28.9030534719,131.53,84.443,6.55,84.6966513447,56.523,0,56.523,27.92,6.55,28.6780212009,131.52
2019-08-18 11:00:00,82.6505,7.97,83.0338849522,63.6205,0,63.6205,19.03,7.97,20.6315728921,131.27,82.5205,7.86,82.8939836191,63.6205,0,63.6205,18.9,7.86,20.4692354523,131.27
2019-08-18 11:30:00,83.4305,9.3,83.9472353937,65.8305,0,65.8305,17.6,9.3,19.9060292374,131.27,83.2805,9.19,83.7860237763,65.8305,0,65.8305,17.45,9.19,19.7220333637,131.27
2019-08-18 12:00:00,85.731,8.1,86.1128002158,56.471,0,56.471,29.26,8.1,30.3604611296,131.27,85.511,8.0,85.8844055752,56.471,0,56.471,29.04,8.0,30.1217794959,131.27
2019-08-18 12:30:00,85.8925,8.43,86.3051936806,61.5525,0,61.5525,24.34,8.43,25.7585034503,131.27,85.7025,8.32,86.1054057899,61.5525,0,61.5525,24.15,8.32,25.5430009983,131.27
2019-08-18 13:00:00,84.8405,8.26,85.2416449879,62.1605,0,62.1605,22.68,8.26,24.1373155094,131.27,84.6705,8.15,85.0618367439,62.1605,0,62.1605,22.51,8.15,23.9399791144,131.27
2019-08-18 13:30:00,81.7415,8.58,82.190566504,73.1715,0,73.1715,8.57,8.58,12.1268833589,131.11,81.6715,8.49,82.1115948709,73.1715,0,73.1715,8.5,8.49,12.0137462933,131.11
2019-08-18 14:00:00,79.9375,7.85,80.3220169459,64.4375,0,64.4375,15.5,7.85,17.374478409399998,131.11,79.8075,7.75,80.182913119,64.4375,0,64.4375,15.37,7.75,17.2133494707,131.11
2019-08-18 14:30:00,80.9505,5.41,81.1310763533,54.4305,0,54.4305,26.52,5.41,27.0661873931,131.63,80.7205,5.32,80.8956211439,54.4305,0,54.4305,26.29,5.32,26.8228727022,131.63
2019-08-18 15:00:00,80.901,5.47,81.0857120645,50.811,0,50.811,30.09,5.47,30.5831489549,131.63,80.671,5.38,80.8501987691,50.811,0,50.811,29.86,5.38,30.3407976164,131.63
2019-08-18 15:30:00,79.142,5.23,79.3146207455,53.122,0,53.122,26.02,5.23,26.5404088137,131.81,78.932,5.15,79.0998301136,53.122,0,53.122,25.81,5.15,26.318787966,131.81
2019-08-18 16:00:00,84.097,4.45,84.2146537664,39.417,0,39.417,44.68,4.45,44.9010567804,131.81,83.747,4.36,83.8604174149,39.417,0,39.417,44.33,4.36,44.5438940821,131.81
2019-08-18 16:30:00,92.594,4.37,92.6970643332,23.814,0,23.814,68.78,4.37,68.9186861453,131.72,92.054,4.28,92.1534444066,23.814,0,23.814,68.24,4.28,68.3740886594,131.72
2019-08-18 17:00:00,93.237,4.85,93.3630583743,28.667,0,28.667,64.57,4.85,64.7518910921,131.4,92.767,4.75,92.8885288343,28.667,0,28.667,64.1,4.75,64.2757535934,131.39
2019-08-18 17:30:00,92.749,4.7,92.8680084905,40.889,0,40.889,51.86,4.7,52.0725417087,131.56,92.349,4.61,92.4639924565,40.889,0,40.889,51.46,4.61,51.6660788139,131.55
2019-08-18 18:00:00,94.745,4.3,94.8425275127,30.245,0,30.245,64.5,4.3,64.643174427,131.23,94.265,4.21,94.3589652603,30.245,0,30.245,64.02,4.21,64.1582769407,131.21
2019-08-18 18:30:00,93.2845,3.8,93.3618655568,26.2545,0,26.2545,67.03,3.8,67.1376265592,131.23,92.7745,3.7199999999999998,92.849050885,26.2545,0,26.2545,66.52,3.7199999999999998,66.6239356388,131.21
2019-08-18 19:00:00,92.768,3.23,92.8242141039,15.808,0,15.808,76.96,3.23,77.0277514926,131.14,92.178,3.14,92.2314658021,15.808,0,15.808,76.37,3.14,76.4345242675,131.1
2019-08-18 19:30:00,92.4825,3.17,92.5368127085,6.8725000000000005,0,6.8725000000000005,85.61,3.17,85.6686698858,130.87,91.8225,3.08,91.8741416627,6.8725000000000005,0,6.8725000000000005,84.95,3.08,85.0058168598,130.85
2019-08-18 20:00:00,91.049,2.86,91.0939075954,4.279,0,4.279,86.77,2.86,86.8171210073,130.09,90.389,2.7800000000000002,90.4317406722,4.279,0,4.279,86.11,2.7800000000000002,86.1548634727,130.06
2019-08-18 20:30:00,90.42,1.99,90.4418957121,4.23,0,4.23,86.19,1.99,86.2129700219,130.2,89.77,1.9100000000000001,89.7903168499,4.23,0,4.23,85.54,1.9100000000000001,85.5613212848,130.17
2019-08-18 21:00:00,90.9385,2.24,90.9660836919,4.8885000000000005,0,4.8885000000000005,86.05,2.24,86.0791502049,130.0,90.2885,2.16,90.3143334817,4.8885000000000005,0,4.8885000000000005,85.4,2.16,85.427311792,130.0
2019-08-18 21:30:00,89.751,1.73,89.7676718034,5.201,0,5.201,84.55,1.73,84.5676971426,130.41,89.111,1.6600000000000001,89.1264602742,5.201,0,5.201,83.91,1.6600000000000001,83.9264183675,130.39
2019-08-18 22:00:00,85.117,0.92,85.1219718345,2.917,0,2.917,82.2,0.92,82.2051482573,130.63,84.507,0.85,84.5112746857,2.917,0,2.917,81.59,0.85,81.5944275058,130.61
2019-08-18 22:30:00,81.283,-0.27,81.283448432,1.513,0,1.513,79.77,-0.27,79.7704569374,130.91,80.673,-0.31,80.6735956122,1.513,0,1.513,79.16,-0.31,79.1606069962,130.89
2019-08-18 23:00:00,75.7735,-1.38,75.78606535669999,1.6235,0,1.6235,74.15,-1.38,74.1628404256,131.17,75.2135,-1.44,75.2272834964,1.6235,0,1.6235,73.59,-1.44,73.6040875224,131.16
2019-08-18 23:30:00,70.5055,-2.47,70.5487521523,1.6055000000000001,0,1.6055000000000001,68.9,-2.47,68.9442593694,131.35,69.9755,-2.51,70.0205019994,1.6055000000000001,0,1.6055000000000001,68.37,-2.51,68.4160580566,131.35
2019-08-19 00:00:00,65.834,-3.85,65.9464787233,1.504,0,1.504,64.33,-3.85,64.4451037706,129.91,65.354,-3.87,65.4684826157,1.504,0,1.504,63.85,-3.87,63.9671743944,129.91
2019-08-19 00:30:00,64.4045,-3.35,64.4915662723,1.3545,0,1.3545,63.05,-3.35,63.1389341057,131.62,63.9045,-3.85,64.0203687919,1.3545,0,1.3545,62.55,-3.85,62.6683732037,131.62
2019-08-19 01:00:00,62.0575,-4.24,62.2021776649,1.2575,0,1.2575,60.8,-4.24,60.9476627936,133.18,61.6075,-4.26,61.7546083807,1.2575,0,1.2575,60.35,-4.26,60.5001661155,133.18
2019-08-19 01:30:00,63.2135,-4.59,63.3799233374,1.4235,0,1.4235,61.79,-4.59,61.960246933,133.44,62.7435,-4.6,62.9118970645,1.4235,0,1.4235,61.32,-4.6,61.4922954524,133.45
2019-08-19 02:00:00,62.206,-4.96,62.4034296814,1.496,0,1.496,60.71,-4.96,60.9122787293,133.52,61.746,-4.98,61.9465004338,1.496,0,1.496,60.25,-4.98,60.4554621188,133.52
2019-08-19 02:30:00,61.1035,-5.24,61.3277695033,1.4535,0,1.4535,59.65,-5.24,59.8797135932,133.59,60.6635,-5.25,60.8902515371,1.4535,0,1.4535,59.21,-5.25,59.442296389,133.59
2019-08-19 03:00:00,59.9815,-5.21,60.2073454177,1.3115,0,1.3115,58.67,-5.21,58.9008743568,133.59,59.5515,-5.22,59.7798423572,1.3115,0,1.3115,58.24,-5.22,58.473464067,133.59
