Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-19 03:30:00,59.9295,-5.22,60.1564075577,1.3094999999999999,0,1.3094999999999999,58.62,-5.22,58.851956637,133.47,59.4895,-5.23,59.7189543633,1.3094999999999999,0,1.3094999999999999,58.18,-5.23,58.4145983466,133.46
2019-08-19 04:00:00,59.5655,-5.43,59.812487745,1.6955,0,1.6955,57.87,-5.43,58.1241928976,133.59,59.1255,-5.44,59.3752334753,1.6955,0,1.6955,57.43,-5.44,57.6870739421,133.57
2019-08-19 04:30:00,59.7685,-5.28,60.0012665887,1.7085,0,1.7085,58.06,-5.28,58.2995883347,133.27,59.3385,-5.29,59.5738338723,1.7085,0,1.7085,57.63,-5.29,57.8722817936,133.26
2019-08-19 05:00:00,60.403,-5.11,60.618763671,1.5430000000000001,0,1.5430000000000001,58.86,-5.11,59.081398934,133.17,59.963,-5.13,60.1820427453,1.5430000000000001,0,1.5430000000000001,58.42,-5.13,58.6448062491,133.17
2019-08-19 05:30:00,63.201,-4.35,63.3505240783,1.541,0,1.541,61.66,-4.35,61.8132518154,133.06,62.731,-4.36,62.8823342522,1.541,0,1.541,61.19,-4.36,61.3451359115,133.05
2019-08-19 06:00:00,66.2155,-2.88,66.278102268,1.5855000000000001,0,1.5855000000000001,64.63,-2.88,64.6941365195,132.6,65.7255,-2.92,65.7903317384,1.5855000000000001,0,1.5855000000000001,64.14,-2.92,64.2064326995,132.6
2019-08-19 06:30:00,72.6325,-0.78,72.636688087,1.9125,0,1.9125,70.72,-0.78,70.7243013398,133.15,72.1025,-0.84,72.1073928682,1.9125,0,1.9125,70.19,-0.84,70.1950261771,133.15
2019-08-19 07:00:00,78.5835,1.22,78.5929696108,6.0435,0,6.0435,72.54,1.22,72.550258442,131.21,78.0635,1.63,78.0805157017,6.0435,0,6.0435,72.02,1.63,72.0384432092,131.2
2019-08-19 07:30:00,87.275,5.35,87.4388250436,11.115,0,11.115,76.16,5.35,76.3476790741,130.36,86.705,5.29,86.8662254562,11.115,0,11.115,75.59,5.29,75.7748784229,130.34
2019-08-19 08:00:00,92.1405,8.2,92.5046579381,13.5405,0,13.5405,78.6,8.2,79.0265778077,129.9,91.5505,8.08,91.9063678439,13.5405,0,13.5405,78.01,8.08,78.427332608,129.88
2019-08-19 08:30:00,97.955,11.36,98.6115187237,15.415,0,15.415,82.54,11.36,83.3180724693,131.6,97.305,10.75,97.8970148932,15.415,0,15.415,81.89,10.75,82.5925819914,131.58
2019-08-19 09:00:00,101.809,12.63,102.5894213893,18.279,0,18.279,83.53,12.63,84.4794519395,132.71,101.199,12.49,101.9668460873,18.279,0,18.279,82.92,12.49,83.8553904051,132.69
2019-08-19 09:30:00,102.3085,13.56,103.2032110559,24.1085,0,24.1085,78.2,13.56,79.3669553404,132.56,101.7285,13.4,102.6072498036,24.1085,0,24.1085,77.62,13.4,78.7681686978,132.54
2019-08-19 10:00:00,102.0575,13.89,102.9983757457,26.0775,0,26.0775,75.98,13.89,77.2391901822,132.7,101.4975,13.74,102.4232888861,26.0775,0,26.0775,75.42,13.74,76.6613592366,132.68
2019-08-19 10:30:00,100.171,13.7,101.1035075603,33.691,0,33.691,66.48,13.7,67.8769504324,133.09,99.691,13.54,100.6062974222,33.691,0,33.691,66.0,13.54,67.3745619652,133.07
2019-08-19 11:00:00,97.831,14.6,98.9144304993,44.411,0,44.411,53.42,14.6,55.3792054836,133.23,97.441,14.45,98.5066037431,44.411,0,44.411,53.03,14.45,54.9634733255,133.22
2019-08-19 11:30:00,96.7175,15.28,97.9170731091,48.7675,0,48.7675,47.95,15.28,50.3257478832,133.04,96.3675,15.13,97.5479982175,48.7675,0,48.7675,47.6,15.13,49.9467406344,133.03
2019-08-19 12:00:00,97.5225,15.05,98.6769502278,56.0325,0,56.0325,41.49,15.05,44.1352761405,133.32,97.2225,14.9,98.3576357293,56.0325,0,56.0325,41.19,14.9,43.8021243777,133.32
2019-08-19 12:30:00,95.82,15.35,97.0417173179,63.82,0,63.82,32.0,15.35,35.4911608714,133.4,95.6,15.2,96.8008264428,63.82,0,63.82,31.78,15.2,35.2279491313,133.4
2019-08-19 13:00:00,92.3945,17.34,94.007548794,75.4145,0,75.4145,16.98,17.34,24.2692397903,133.4,92.2645,17.19,93.8521926236,75.4145,0,75.4145,16.85,17.19,24.0711154706,133.4
2019-08-19 13:30:00,91.111,16.93,92.6705952339,68.571,0,68.571,22.54,16.93,28.1900070947,133.4,90.951,16.77,92.4841462144,68.571,0,68.571,22.38,16.77,27.9660025746,133.4
2019-08-19 14:00:00,86.191,16.99,87.8495792876,68.811,0,68.811,17.38,16.99,24.3048246239,133.4,86.051,16.83,87.6813748809,68.811,0,68.811,17.24,16.83,24.09287239,133.4
2019-08-19 14:30:00,86.332,17.15,88.0189566173,74.542,0,74.542,11.79,17.15,20.8116938282,130.83,86.262,17.47,88.013257774,74.542,0,74.542,11.72,17.47,21.0370934304,130.85
2019-08-19 15:00:00,86.1475,17.74,87.9550985233,76.6175,0,76.6175,9.53,17.74,20.1377382047,129.45,86.0675,17.58,87.8445841031,76.6175,0,76.6175,9.45,17.58,19.9589303321,129.46
2019-08-19 15:30:00,86.0945,16.88,87.7336727275,73.1445,0,73.1445,12.95,16.88,21.2752649807,129.45,85.9845,16.72,87.5950491766,73.1445,0,73.1445,12.84,16.72,21.0813661796,129.46
2019-08-19 16:00:00,87.6305,16.0,89.0792036912,68.2105,0,68.2105,19.42,16.0,25.1622018114,129.59,87.4705,15.85,88.8949428834,68.2105,0,68.2105,19.26,15.85,24.9433377879,129.6
2019-08-19 16:30:00,91.0355,15.15,92.2875113992,61.0955,0,61.0955,29.94,15.15,33.5548223062,130.28,90.8055,14.99,92.03444426,61.0955,0,61.0955,29.71,14.99,33.2773827096,130.28
2019-08-19 17:00:00,95.9885,13.37,96.9151640986,52.658500000000004,0,52.658500000000004,43.33,13.37,45.3458465573,130.62,95.6485,13.24,96.5605154929,52.658500000000004,0,52.658500000000004,42.99,13.24,44.9826377617,130.6
2019-08-19 17:30:00,99.7025,11.18,100.32736868,45.0925,0,45.0925,54.61,11.18,55.7426631944,130.62,99.2625,11.04,99.8745488413,45.0925,0,45.0925,54.17,11.04,55.2835463768,130.6
2019-08-19 18:00:00,103.0995,10.29,103.6117319624,37.3395,0,37.3395,65.76,10.29,66.5602110874,130.3,102.6095,10.16,103.1112752819,37.3395,0,37.3395,65.27,10.16,66.0560254632,130.28
2019-08-19 18:30:00,105.322,9.76,105.7732541052,27.242,0,27.242,78.08,9.76,78.6876356234,129.73,104.722,9.63,105.1638444714,27.242,0,27.242,77.48,9.63,78.0761634559,129.7
2019-08-19 19:00:00,105.464,9.68,105.9073070945,16.514,0,16.514,88.95,9.68,89.475163593,129.08,104.784,9.55,105.2182928772,16.514,0,16.514,88.27,9.55,88.7851079855,129.05
2019-08-19 19:30:00,104.1355,9.64,104.5807437354,7.7555,0,7.7555,96.38,9.64,96.8609002642,130.1,103.3855,9.26,103.7993699897,7.7555,0,7.7555,95.63,9.26,96.0772839957,130.07
2019-08-19 20:00:00,102.616,9.01,103.0107933956,5.236,0,5.236,97.38,9.01,97.795932942,131.25,101.866,8.89,102.2531860433,5.236,0,5.236,96.63,8.89,97.0380801541,131.21
2019-08-19 20:30:00,101.001,7.72,101.29560899169999,4.471,0,4.471,96.53,7.72,96.8382119827,131.59,100.271,7.61,100.5593632687,4.471,0,4.471,95.8,7.61,96.1017799003,131.55
2019-08-19 21:00:00,102.419,7.87,102.720925137,4.329,0,4.329,98.09,7.87,98.4052081955,131.37,101.699,7.76,101.9946282948,4.329,0,4.329,97.37,7.76,97.6787310524,131.32
2019-08-19 21:30:00,100.0915,6.97,100.3338889521,4.4515,0,4.4515,95.64,6.97,95.8936416036,131.64,99.3615,6.86,99.5980285058,4.4515,0,4.4515,94.91,6.86,95.1575940217,131.61
2019-08-19 22:00:00,94.3585,5.48,94.5174953236,1.3285,0,1.3285,93.03,5.48,93.1912619294,131.95,93.6485,5.38,93.8029101481,1.3285,0,1.3285,92.32,5.38,92.4766283987,131.92
2019-08-19 22:30:00,87.7485,2.93,87.7974040177,1.1385,0,1.1385,86.61,2.93,86.6595465024,132.08,87.0885,2.85,87.135121118,1.1385,0,1.1385,85.95,2.85,85.9972383278,132.05
2019-08-19 23:00:00,81.3245,1.33,81.3353748393,1.1245,0,1.1245,80.2,1.33,80.2110272968,132.08,80.7345,1.27,80.7444882964,1.1245,0,1.1245,79.61,1.27,79.6201293644,132.05
2019-08-19 23:30:00,75.4335,0.09,75.4335536897,1.1435,0,1.1435,74.29,0.09,74.2900545161,132.08,74.8735,0.03,74.8735060101,1.1435,0,1.1435,73.73,0.03,73.7300061033,132.05
2019-08-20 00:00:00,71.0305,-1.01,71.0376803552,1.2005,0,1.2005,69.83,-1.01,69.8373037853,132.47,70.5105,-1.05,70.5183175512,1.2005,0,1.2005,69.31,-1.05,69.3179529415,132.47
2019-08-20 00:30:00,67.311,-2.03,67.3416039384,0.001,0,0.001,67.31,-2.03,67.3406043929,132.11,66.791,-2.06,66.8227602019,0.001,0,0.001,66.79,-2.06,66.8217606772,132.11
2019-08-20 01:00:00,65.041,-2.3,65.081653951,0.001,0,0.001,65.04,-2.3,65.0806545757,132.19,64.561,-2.33,64.6030310512,0.001,0,0.001,64.56,-2.33,64.6020317018,132.19
2019-08-20 01:30:00,66.001,-2.46,66.0468288489,0.001,0,0.001,66.0,-2.46,66.0458295428,132.44,65.501,-2.48,65.5479320879,0.001,0,0.001,65.5,-2.48,65.5469328039,132.44
2019-08-20 02:00:00,64.7205,-2.68,64.7759640627,0.0005,0,0.0005,64.72,-2.68,64.7754644908,132.55,64.2405,-2.71,64.2976355728,0.0005,0,0.0005,64.24,-2.71,64.2971360171,132.55
2019-08-20 02:30:00,63.6605,-3.19,63.7403746479,0.0005,0,0.0005,63.66,-3.19,63.7398752744,132.71,63.1605,-3.21,63.2420181545,0.0005,0,0.0005,63.16,-3.21,63.241518799,132.72
2019-08-20 03:00:00,62.3105,-3.54,62.4109766808,0.0005,0,0.0005,62.31,-3.54,62.4104774858,132.98,61.8505,-3.56,61.9528687814,0.0005,0,0.0005,61.85,-3.56,61.9523696076,132.97
2019-08-20 03:30:00,61.801,-3.7199999999999998,61.9128581233,0.001,0,0.001,61.8,-3.7199999999999998,61.9118599301,132.43,61.341,-3.74,61.454909332,0.001,0,0.001,61.34,-3.74,61.4539111855,132.43
2019-08-20 04:00:00,61.5405,-3.73,61.6534349428,0.0005,0,0.0005,61.54,-3.73,61.6529358587,132.11,61.0805,-3.75,61.1955062096,0.0005,0,0.0005,61.08,-3.75,61.1950071493,132.11
2019-08-20 04:30:00,61.5205,-4.05,61.6536650999,0.0005,0,0.0005,61.52,-4.05,61.6531661798,132.27,61.0605,-4.06,61.1953287453,0.0005,0,0.0005,61.06,-4.06,61.194829847,132.28
2019-08-20 05:00:00,61.89,-3.59,61.9940335839,0.0,0,0.0,61.89,-3.59,61.9940335839,132.18,61.41,-3.6,61.5154297717,0.0,0,0.0,61.41,-3.6,61.5154297717,132.18
2019-08-20 05:30:00,64.0405,-3.03,64.1121403499,0.0005,0,0.0005,64.04,-3.03,64.1116409087,131.81,63.5505,-3.06,63.6241278938,0.0005,0,0.0005,63.55,-3.06,63.6236284724,131.81
2019-08-20 06:00:00,67.5305,-1.97,67.559228313,0.0005,0,0.0005,67.53,-1.97,67.5587285256,131.81,67.0305,-2.0,67.060330526,0.0005,0,0.0005,67.03,-2.0,67.0598307484,131.81
2019-08-20 06:30:00,73.747,0.75,73.7508136159,0.277,0,0.277,73.47,0.75,73.4738279934,131.43,73.207,0.7000000000000001,73.210346598,0.277,0,0.277,72.93,0.7000000000000001,72.9333593083,131.42
2019-08-20 07:00:00,79.521,3.11,79.5817915167,2.151,0,2.151,77.37,3.11,77.4324802651,132.0,78.931,3.03,78.989136348,2.151,0,2.151,76.78,3.03,76.8397637945,131.97
2019-08-20 07:30:00,84.9265,5.49,85.1037631498,5.3065,0,5.3065,79.62,5.49,79.8090502387,131.9,84.3165,5.4,84.4892429381,5.3065,0,5.3065,79.01,5.4,79.1943186094,131.87
2019-08-20 08:00:00,87.858,7.83,88.2062189644,10.228,0,10.228,77.63,7.83,78.023879678,132.38,87.278,7.71,87.6178827866,10.228,0,10.228,77.05,7.71,77.4347893392,132.37
2019-08-20 08:30:00,89.271,9.92,89.82047562220001,17.671,0,17.671,71.6,9.92,72.2839290576,131.78,88.741,9.8,89.2804854433,17.671,0,17.671,71.07,9.8,71.7424901993,131.75
2019-08-20 09:00:00,88.0195,11.74,88.7989863695,26.2195,0,26.2195,61.8,11.74,62.9052271278,131.37,87.5595,11.6,88.3245494766,26.2195,0,26.2195,61.34,11.6,62.4272024041,131.36
2019-08-20 09:30:00,86.395,13.08,87.3795309269,30.635,0,30.635,55.76,13.08,57.2735890267,131.37,85.965,12.93,86.9319626202,30.635,0,30.635,55.33,12.93,56.8207162926,131.36
2019-08-20 10:00:00,83.6985,14.31,84.912984886,33.5485,0,33.5485,50.15,14.31,52.1516883715,131.1,83.3185,14.16,84.5131826537,33.5485,0,33.5485,49.77,14.16,51.7451302057,131.09
2019-08-20 10:30:00,80.627,15.13,82.0343222621,39.047,0,39.047,41.58,15.13,44.2471840912,131.3,80.317,14.97,81.7001920989,39.047,0,39.047,41.27,14.97,43.9011822164,131.29
2019-08-20 11:00:00,76.129,16.05,77.8024880129,42.579,0,42.579,33.55,16.05,37.1914640744,131.3,75.869,15.9,77.5171926801,42.579,0,42.579,33.29,15.9,36.8921956517,131.29
2019-08-20 11:30:00,74.7695,16.36,76.5384068965,48.5995,0,48.5995,26.17,16.36,30.8628984381,131.17,74.5795,16.2,76.318685918,48.5995,0,48.5995,25.98,16.2,30.6169952804,131.17
2019-08-20 12:00:00,73.5895,16.21,75.3536900905,47.8495,0,47.8495,25.74,16.21,30.4189365363,130.96,73.3895,16.05,75.1240388308,47.8495,0,47.8495,25.54,16.05,30.1644509315,130.96
2019-08-20 12:30:00,73.911,16.26,75.678421766,49.311,0,49.311,24.6,16.26,29.4880925121,130.96,73.721,16.09,75.4564373728,49.311,0,49.311,24.41,16.09,29.2358718016,130.96
2019-08-20 13:00:00,71.9805,17.26,74.020942849,56.8105,0,56.8105,15.17,17.26,22.9790448017,131.06,71.8605,17.1,73.867052603,56.8105,0,56.8105,15.05,17.1,22.779651007,131.06
2019-08-20 13:30:00,70.043,16.74,72.0156194794,55.173,0,55.173,14.87,16.74,22.3907235256,131.24,69.923,16.59,71.8641359024,55.173,0,55.173,14.75,16.59,22.1988873595,131.24
2019-08-20 14:00:00,67.49,17.33,69.6794733046,59.74,0,59.74,7.75,17.33,18.9839774547,131.42,67.42,17.16,69.5695479359,59.74,0,59.74,7.68,17.16,18.8002127648,131.42
2019-08-20 14:30:00,66.659,17.53,68.9254900672,60.089,0,60.089,6.57,17.53,18.7207318233,131.42,66.609,17.38,68.8391115646,60.089,0,60.089,6.52,17.38,18.5627260929,131.42
2019-08-20 15:00:00,64.865,17.07,67.0734904787,58.755,0,58.755,6.11,17.07,18.1305543214,131.54,64.815,16.9,66.9820440491,58.755,0,58.755,6.06,16.9,17.9536514392,131.54
2019-08-20 15:30:00,65.1155,16.85,67.2603214403,58.4255,0,58.4255,6.69,16.85,18.1294953046,131.54,65.0655,16.69,67.1719836706,58.4255,0,58.4255,6.64,16.69,17.9623411614,131.54
2019-08-20 16:00:00,68.741,15.37,70.4383558936,51.691,0,51.691,17.05,15.37,22.9551606398,131.66,68.611,15.22,70.2788568561,51.691,0,51.691,16.92,15.22,22.7581809466,131.66
2019-08-20 16:30:00,75.4405,13.69,76.6725840196,45.1005,0,45.1005,30.34,13.69,33.2856080011,131.83,75.2005,13.54,76.4097297486,45.1005,0,45.1005,30.1,13.54,33.0051753518,131.82
2019-08-20 17:00:00,84.147,11.79,84.9689455566,33.957,0,33.957,50.19,11.79,51.556184886,131.83,83.737,11.66,84.5449038618,33.957,0,33.957,49.78,11.66,51.1273312427,131.82
2019-08-20 17:30:00,88.923,10.26,89.5129461531,23.123,0,23.123,65.8,10.26,66.595101922,131.97,88.423,10.13,89.0013698153,23.123,0,23.123,65.3,10.13,66.0810630968,131.95
2019-08-20 18:00:00,95.7095,9.26,96.1564141919,20.1695,0,20.1695,75.54,9.26,76.1054478996,131.97,95.1395,9.13,95.5765732816,20.1695,0,20.1695,74.97,9.13,75.5238889359,131.95
2019-08-20 18:30:00,99.1105,8.87,99.5066234491,15.0605,0,15.0605,84.05,8.87,84.5167403536,131.89,98.4805,8.75,98.86845493,15.0605,0,15.0605,83.42,8.75,83.87764243230001,131.82
2019-08-20 19:00:00,98.634,8.34,98.9859664599,12.004,0,12.004,86.63,8.34,87.0305262537,131.72,97.974,8.22,98.3182235193,12.004,0,12.004,85.97,8.22,86.3620825363,131.67
2019-08-20 19:30:00,99.869,7.96,100.1857213429,9.719,0,9.719,90.15,7.96,90.5007408809,131.72,99.189,7.84,99.4983583834,9.719,0,9.719,89.47,7.84,89.8128415094,131.67
2019-08-20 20:00:00,99.622,7.35,99.892769428,5.792,0,5.792,93.83,7.35,94.1174340917,131.83,98.902,7.23,99.1659140229,5.792,0,5.792,93.11,7.23,93.3902832205,131.79
2019-08-20 20:30:00,99.032,6.6,99.2516852451,3.662,0,3.662,95.37,6.6,95.5981009226,131.83,98.312,6.49,98.5259835982,3.662,0,3.662,94.65,6.49,94.87224357,131.79
2019-08-20 21:00:00,100.401,6.66,100.6216497629,3.371,0,3.371,97.03,6.66,97.2582978465,131.83,99.661,6.55,99.8760102377,3.371,0,3.371,96.29,6.55,96.5125204313,131.79
2019-08-20 21:30:00,98.445,6.16,98.6375365923,2.965,0,2.965,95.48,6.16,95.6785033328,132.07,97.735,6.04,97.9214574289,2.965,0,2.965,94.77,6.04,94.9622793534,132.03
2019-08-20 22:00:00,93.06,4.45,93.1663356583,0.0,0,0.0,93.06,4.45,93.1663356583,132.41,92.35,4.36,92.4528642066,0.0,0,0.0,92.35,4.36,92.4528642066,132.36
2019-08-20 22:30:00,86.66,2.23,86.6886872666,0.0,0,0.0,86.66,2.23,86.6886872666,132.34,86.01,2.16,86.0371181526,0.0,0,0.0,86.01,2.16,86.0371181526,132.36
2019-08-20 23:00:00,80.0,0.8300000000000001,80.0043055091,0.0,0,0.0,80.0,0.8300000000000001,80.0043055091,132.34,79.39,0.78,79.3938316244,0.0,0,0.0,79.39,0.78,79.3938316244,132.36
2019-08-20 23:30:00,74.04,-0.81,74.0444305806,0.0,0,0.0,74.04,-0.81,74.0444305806,132.03,73.49,-0.88,73.4952685552,0.0,0,0.0,73.49,-0.88,73.4952685552,132.0
2019-08-21 00:00:00,69.66,-1.83,69.6840333218,0.0,0,0.0,69.66,-1.83,69.6840333218,132.11,69.14,-1.85,69.1647460778,0.0,0,0.0,69.14,-1.85,69.1647460778,132.1
2019-08-21 00:30:00,68.9985,-2.27,69.0358305683,1.5685,0,1.5685,67.43,-2.27,67.4681984345,132.49,68.4885,-2.31,68.5274451023,1.5685,0,1.5685,66.92,-2.31,66.9598573774,132.49
2019-08-21 01:00:00,66.5815,-3.02,66.6499553057,1.5514999999999999,0,1.5514999999999999,65.03,-3.02,65.1000867895,131.99,66.1015,-3.04,66.1713676922,1.5514999999999999,0,1.5514999999999999,64.55,-3.04,64.6215451688,131.99
2019-08-21 01:30:00,67.374,-3.12,67.4462028286,1.544,0,1.544,65.83,-3.12,65.9038944221,131.99,66.874,-3.13,66.9472088739,1.544,0,1.544,65.33,-3.13,65.4049371225,131.99
2019-08-21 02:00:00,66.166,-3.34,66.2502464599,1.546,0,1.546,64.62,-3.34,64.7062593572,132.13,65.686,-3.37,65.772391594,1.546,0,1.546,64.14,-3.37,64.2284711012,132.12
2019-08-21 02:30:00,65.037,-3.98,65.1586661082,1.5070000000000001,0,1.5070000000000001,63.53,-3.98,63.6545465776,132.37,64.547,-3.99,64.6702041825,1.5070000000000001,0,1.5070000000000001,63.04,-3.99,63.1661436214,132.37
2019-08-21 03:00:00,63.7205,-4.36,63.8694897447,1.4905,0,1.4905,62.23,-4.36,62.3825496433,132.57,63.2505,-4.38,63.4019727631,1.4905,0,1.4905,61.76,-4.38,61.9151193167,132.57
2019-08-21 03:30:00,63.025,-4.69,63.1992620606,1.425,0,1.425,61.6,-4.69,61.7782817825,132.64,62.565,-4.7,62.7412880407,1.425,0,1.425,61.14,-4.7,61.3203848651,132.64
2019-08-21 04:00:00,62.421,-5.1,62.6289968066,1.421,0,1.421,61.0,-5.1,61.2128254535,132.75,61.961,-5.1,62.1705357947,1.421,0,1.421,60.54,-5.1,60.754436875,132.74
2019-08-21 04:30:00,62.6635,-5.23,62.8813734921,1.4535,0,1.4535,61.21,-5.23,61.4330285758,132.75,62.2035,-5.23,62.4229790402,1.4535,0,1.4535,60.75,-5.23,60.9747111514,132.74
2019-08-21 05:00:00,63.3265,-4.98,63.5220119506,1.4965,0,1.4965,61.83,-4.98,62.0302289211,132.75,62.8665,-5.0,63.0650205918,1.4965,0,1.4965,61.37,-5.0,61.5733456944,132.74
2019-08-21 05:30:00,65.658,-4.25,65.795406101,1.428,0,1.428,64.23,-4.25,64.3704544026,132.35,65.178,-4.25,65.3164158845,1.428,0,1.428,63.75,-4.25,63.8915096081,132.33
2019-08-21 06:00:00,69.487,-2.64,69.5371323035,1.387,0,1.387,68.1,-2.64,68.1511525948,132.35,68.967,-2.68,69.0190516379,1.387,0,1.387,67.58,-2.68,67.633119106,132.33
2019-08-21 06:30:00,75.3045,-0.8200000000000001,75.3089644083,3.9345,0,3.9345,71.37,-0.8200000000000001,71.3747105073,131.76,74.7745,-0.85,74.7793310364,3.9345,0,3.9345,70.84,-0.85,70.8450993365,131.76
2019-08-21 07:00:00,82.5135,2.32,82.5461088256,7.5635,0,7.5635,74.95,2.32,74.9858980076,131.76,81.9535,2.26,81.9846556512,7.5635,0,7.5635,74.39,2.26,74.4243219653,131.68
2019-08-21 07:30:00,89.685,4.94,89.820948698,11.125,0,11.125,78.56,4.94,78.7151649938,131.31,89.095,4.85,89.2269103186,11.125,0,11.125,77.97,4.85,78.1206976415,131.29
2019-08-21 08:00:00,94.405,7.24,94.6822138788,14.385,0,14.385,80.02,7.24,80.3468605485,130.85,93.795,7.14,94.0663681929,14.385,0,14.385,79.41,7.14,79.7303436591,130.82
2019-08-21 08:30:00,99.9705,10.43,100.5131124294,20.3505,0,20.3505,79.62,10.43,80.300244707,130.73,99.3805,10.3,99.912830909,20.3505,0,20.3505,79.03,10.3,79.6983745129,130.72
2019-08-21 09:00:00,99.307,11.84,100.0103287116,33.987,0,33.987,65.32,11.84,66.3843957568,131.42,98.817,11.72,99.5095869201,33.987,0,33.987,64.83,11.72,65.8808568554,131.41
2019-08-21 09:30:00,100.064,12.85,100.885710564,40.334,0,40.334,59.73,12.85,61.0966071071,131.24,99.624,12.71,100.4314964341,40.334,0,40.334,59.29,12.71,60.6370200455,131.23
2019-08-21 10:00:00,96.2065,14.25,97.2561213613,52.1165,0,52.1165,44.09,14.25,46.3356299191,131.15,95.8865,14.11,96.9191053521,52.1165,0,52.1165,43.77,14.11,45.9880962859,131.14
2019-08-21 10:30:00,93.142,14.79,94.3089405306,57.472,0,57.472,35.67,14.79,38.6146733768,131.34,92.862,14.66,94.0120558439,57.472,0,57.472,35.39,14.66,38.3062357848,131.34
2019-08-21 11:00:00,90.1015,15.58,91.4385952552,62.7715,0,62.7715,27.33,15.58,31.4589462633,131.14,89.8815,15.45,91.1997069198,62.7715,0,62.7715,27.11,15.45,31.203438913,131.13
2019-08-21 11:30:00,89.6145,17.47,91.3014759478,69.1645,0,69.1645,20.45,17.47,26.8961595772,130.81,89.4445,17.31,91.1040870667,69.1645,0,69.1645,20.28,17.31,26.6629799535,130.81
2019-08-21 12:00:00,91.617,17.78,93.326325809,66.707,0,66.707,24.91,17.78,30.6045176404,130.58,91.407,17.63,93.0916567099,66.707,0,66.707,24.7,17.63,30.3464478976,130.58
2019-08-21 12:30:00,93.2095,15.76,94.532473205,56.4595,0,56.4595,36.75,15.76,39.9867490552,130.39,92.9195,15.63,94.2248925722,56.4595,0,56.4595,36.46,15.63,39.6689866268,130.38
2019-08-21 13:00:00,91.9755,15.22,93.2262892121,56.6955,0,56.6955,35.28,15.22,38.4229983213,130.5,91.7055,15.08,92.9371030872,56.6955,0,56.6955,35.01,15.08,38.1196340486,130.48
2019-08-21 13:30:00,91.4575,14.77,92.6424697763,63.0275,0,63.0275,28.43,14.77,32.0377558515,130.88,91.2075,14.63,92.373399614,63.0275,0,63.0275,28.18,14.63,31.7513668997,130.88
2019-08-21 14:00:00,90.845,13.63,91.861803406,56.705,0,56.705,34.14,13.63,36.760257072,130.88,90.575,13.52,91.5784965207,56.705,0,56.705,33.87,13.52,36.4687167309,130.8
2019-08-21 14:30:00,92.4595,13.39,93.4240399482,48.0795,0,48.0795,44.38,13.39,46.3559758823,130.68,92.1295,13.27,93.0802754092,48.0795,0,48.0795,44.05,13.27,46.0053844675,130.66
2019-08-21 15:00:00,93.7055,12.96,94.5974752848,41.5655,0,41.5655,52.14,12.96,53.7265409272,131.12,93.3055,12.84,94.1848285567,41.5655,0,41.5655,51.74,12.84,53.3094100511,131.1
2019-08-21 15:30:00,91.3605,13.1,92.2949129706,40.8705,0,40.8705,50.49,13.1,52.1617685666,131.25,90.9905,12.98,91.9116504598,40.8705,0,40.8705,50.12,12.98,51.7734951495,131.24
2019-08-21 16:00:00,92.849,11.85,93.6021329939,44.269,0,44.269,48.58,11.85,50.0043888074,130.93,92.499,11.75,93.2423053179,44.269,0,44.269,48.23,11.75,49.6406627675,130.91
2019-08-21 16:30:00,93.7765,11.55,94.4851017476,49.4365,0,49.4365,44.34,11.55,45.8196257078,131.1,93.4365,11.44,94.1342293337,49.4365,0,49.4365,44.0,11.44,45.4628815629,131.08
2019-08-21 17:00:00,98.527,10.66,99.1019945763,45.587,0,45.587,52.94,10.66,54.0025851233,130.83,98.137,10.56,98.7035175108,45.587,0,45.587,52.55,10.56,53.6005233183,130.81
2019-08-21 17:30:00,103.4845,9.38,103.9087394797,42.0545,0,42.0545,61.43,9.38,62.1420091404,131.1,103.0145,9.28,103.4316470441,42.0545,0,42.0545,60.96,9.28,61.6623061521,131.07
2019-08-21 18:00:00,105.985,8.35,106.313417427,34.855,0,34.855,71.13,8.35,71.6184291925,130.82,105.445,8.25,105.7672469387,34.855,0,34.855,70.59,8.25,71.0704622188,130.79
2019-08-21 18:30:00,107.624,8.1,107.9283807717,26.674,0,26.674,80.95,8.1,81.3542408237,130.49,107.014,8.0,107.3126096785,26.674,0,26.674,80.34,8.0,80.7373247018,130.45
2019-08-21 19:00:00,106.898,8.96,107.2728484007,16.228,0,16.228,90.67,8.96,91.1116375662,130.23,106.208,8.86,106.576915249,16.228,0,16.228,89.98,8.86,90.4151535972,130.17
2019-08-21 19:30:00,105.169,8.85,105.5407080751,11.119,0,11.119,94.05,8.85,94.4654698819,130.65,104.439,8.74,104.8040663381,11.119,0,11.119,93.32,8.74,93.7283841747,130.61
2019-08-21 20:00:00,103.0275,8.04,103.3407342545,8.9375,0,8.9375,94.09,8.04,94.4328846324,130.23,102.3175,7.93,102.6243426593,8.9375,0,8.9375,93.38,7.93,93.7161101412,130.2
2019-08-21 20:30:00,102.3395,7.47,102.611764239,7.6395,0,7.6395,94.7,7.47,94.9941624522,130.77,101.6095,7.38,101.8771558803,7.6395,0,7.6395,93.97,7.38,94.2593512602,130.74
2019-08-21 21:00:00,102.336,7.47,102.6082735261,6.326,0,6.326,96.01,7.47,96.3001609552,130.54,101.606,7.38,101.87366507589999,6.326,0,6.326,95.28,7.38,95.5653849466,130.5
2019-08-21 21:30:00,99.4515,6.97,99.6954449925,1.6315,0,1.6315,97.82,6.97,98.0680034466,130.98,98.7215,6.87,98.960251931,1.6315,0,1.6315,97.09,6.87,97.3327539937,130.96
2019-08-21 22:00:00,94.0305,5.39,94.1848556311,1.6105,0,1.6105,92.42,5.39,92.5770408903,131.35,93.3205,5.31,93.4714492252,1.6105,0,1.6105,91.71,5.31,91.8635956187,131.32
2019-08-21 22:30:00,88.3265,3.5700000000000003,88.3986170834,1.6165,0,1.6165,86.71,3.5700000000000003,86.7834604058,131.82,87.6665,3.5,87.7363392344,1.6165,0,1.6165,86.05,3.5,86.1211501317,131.79
2019-08-21 23:00:00,81.7395,1.5899999999999999,81.754962909,1.6195,0,1.6195,80.12,1.5899999999999999,80.1357754065,132.41,81.1295,1.53,81.1439256522,1.6195,0,1.6195,79.51,1.53,79.5247194274,132.38
2019-08-21 23:30:00,75.6635,-0.46,75.6648982835,1.6335000000000002,0,1.6335000000000002,74.03,-0.46,74.0314291365,132.93,75.1135,-0.5,75.1151641298,1.6335000000000002,0,1.6335000000000002,73.48,-0.5,73.4817011235,132.9
2019-08-22 00:00:00,70.6435,-2.65,70.6931863212,9.3835,0,9.3835,61.26,-2.65,61.3172903837,133.3,70.1835,-2.67,70.2342692156,9.3835,0,9.3835,60.8,-2.67,60.8585975849,133.29
2019-08-22 00:30:00,68.171,-3.71,68.2718781124,10.061,0,10.061,58.11,-3.71,58.2283109836,132.76,67.731,-3.7199999999999998,67.8330801379,10.061,0,10.061,57.67,-3.7199999999999998,57.7898546459,132.76
2019-08-22 01:00:00,65.9955,-3.3,66.0779541167,1.6755,0,1.6755,64.32,-3.3,64.4045992147,132.28,65.5155,-3.33,65.6000734775,1.6755,0,1.6755,63.84,-3.33,63.9267901587,132.28
2019-08-22 01:30:00,66.6835,-3.1,66.7555179161,1.6835,0,1.6835,65.0,-3.1,65.0738810891,132.43,66.2035,-3.12,66.2769779958,1.6835,0,1.6835,64.52,-3.12,64.5953930246,132.43
2019-08-22 02:00:00,65.4925,-3.56,65.5891847506,1.7225000000000001,0,1.7225000000000001,63.77,-3.56,63.8692923086,132.7,65.0025,-3.58,65.1010092568,1.7225000000000001,0,1.7225000000000001,63.28,-3.58,63.3811864831,132.7
2019-08-22 02:30:00,63.966,-4.37,64.1151000623,1.686,0,1.686,62.28,-4.37,62.4331266236,132.38,63.486,-4.39,63.6376012747,1.686,0,1.686,61.8,-4.39,61.9557269346,132.38
2019-08-22 03:00:00,62.8085,-4.61,62.9774544758,1.6985000000000001,0,1.6985000000000001,61.11,-4.61,61.2836372941,132.38,62.6485,-4.63,62.8193557134,1.6985000000000001,0,1.6985000000000001,60.95,-4.63,61.1256034735,132.38
2019-08-22 03:30:00,63.0825,-4.31,63.2295651278,1.6425,0,1.6425,61.44,-4.31,61.5909871653,132.29,62.6225,-4.32,62.771330289,1.6425,0,1.6425,60.98,-4.32,61.132829151,132.29
2019-08-22 04:00:00,63.031,-4.14,63.1668153464,1.701,0,1.701,61.33,-4.14,61.4695737743,132.29,62.561,-4.16,62.6991572591,1.701,0,1.701,60.86,-4.16,61.002009803,132.29
2019-08-22 04:30:00,63.2795,-4.1,63.4121843201,1.6695,0,1.6695,61.61,-4.1,61.7462719522,132.29,62.8195,-4.11,62.9538059235,1.6695,0,1.6695,61.15,-4.11,61.2879645608,132.29
2019-08-22 05:00:00,63.538,-4.31,63.6840132529,1.678,0,1.678,61.86,-4.31,62.0099645218,132.21,63.078,-4.32,63.2257580737,1.678,0,1.678,61.4,-4.32,61.5517863266,132.22
2019-08-22 05:30:00,66.2565,-3.21,66.3342135873,1.6265,0,1.6265,64.63,-3.21,64.7096669749,131.5,65.7865,-3.22,65.8652562604,1.6265,0,1.6265,64.16,-3.22,64.240750307,131.5
2019-08-22 06:00:00,70.1795,-1.03,70.1870580681,1.6095000000000002,0,1.6095000000000002,68.57,-1.03,68.577735454,132.06,69.6895,-1.05,69.697409638,1.6095000000000002,0,1.6095000000000002,68.08,-1.05,68.0880966102,132.06
2019-08-22 06:30:00,76.5645,1.34,76.5762251632,1.8345,0,1.8345,74.73,1.34,74.7420129512,132.41,76.0245,1.31,76.0357856555,1.8345,0,1.8345,74.19,1.31,74.2015646735,132.39
2019-08-22 07:00:00,82.28,3.1,82.3383774433,5.96,0,5.96,76.32,3.1,76.3829326486,132.32,81.7,3.04,81.7565385764,5.96,0,5.96,75.74,3.04,75.8009841625,132.3
2019-08-22 07:30:00,88.908,5.59,89.0835594484,10.318,0,10.318,78.59,5.59,78.7885537372,132.19,88.338,5.52,88.5102968247,10.318,0,10.318,78.02,5.52,78.2150292463,132.17
2019-08-22 08:00:00,93.6905,7.67,94.0039291213,17.360500000000002,0,17.360500000000002,76.33,7.67,76.714391088,131.78,93.0905,7.59,93.3994073335,17.360500000000002,0,17.360500000000002,75.73,7.59,76.1094015218,131.75
2019-08-22 08:30:00,98.075,10.42,98.6269842639,24.645,0,24.645,73.43,10.42,74.165634225,131.06,97.515,10.31,98.0585097021,24.645,0,24.645,72.87,10.31,73.5957403659,131.04
2019-08-22 09:00:00,100.9625,12.55,101.7395149696,29.6525,0,29.6525,71.31,12.55,72.4059293152,130.18,100.3925,12.43,101.1590774782,29.6525,0,29.6525,70.74,12.43,71.8237599963,130.17
2019-08-22 09:30:00,100.383,13.75,101.3203295938,37.753,0,37.753,62.63,13.75,64.1215985453,130.18,99.853,13.61,100.7762556806,37.753,0,37.753,62.1,13.61,63.5739105294,130.17
2019-08-22 10:00:00,97.2005,14.3,98.2467668692,44.6305,0,44.6305,52.57,14.3,54.4802248527,130.39,96.8005,14.17,97.832130204,44.6305,0,44.6305,52.17,14.17,54.0601313354,130.39
2019-08-22 10:30:00,97.509,13.88,98.4919259686,44.789,0,44.789,52.72,13.88,54.5165369406,130.68,97.139,13.74,98.1059270432,44.789,0,44.789,52.35,13.74,54.1231013524,130.67
2019-08-22 11:00:00,96.6555,13.99,97.6627143809,41.1955,0,41.1955,55.46,13.99,57.1973050064,130.14,96.2355,13.86,97.2284477931,41.1955,0,41.1955,55.04,13.86,56.758269882,130.14
2019-08-22 11:30:00,94.8865,14.81,96.035326741,50.0965,0,50.0965,44.79,14.81,47.1749954955,130.14,94.5065,14.67,95.6383157644,50.0965,0,50.0965,44.41,14.67,46.7702576431,130.14
2019-08-22 12:00:00,93.8705,15.95,95.2159297085,55.5605,0,55.5605,38.31,15.95,41.4976939118,130.03,93.5705,15.81,94.8967574275,55.5605,0,55.5605,38.01,15.81,41.1669309033,130.03
2019-08-22 12:30:00,95.83,15.71,97.1091808224,51.15,0,51.15,44.68,15.71,47.3614452904,130.3,95.57,15.55,96.8267907141,51.15,0,51.15,44.42,15.55,47.0631373795,130.28
2019-08-22 13:00:00,96.115,15.18,97.306349356,43.675,0,43.675,52.44,15.18,54.5929116278,130.41,95.675,15.04,96.8499211409,43.675,0,43.675,52.0,15.04,54.1313365806,130.4
2019-08-22 13:30:00,95.3195,14.42,96.4040636086,49.6795,0,49.6795,45.64,14.42,47.8638276781,130.93,95.0095,14.26,96.0736836509,49.6795,0,49.6795,45.33,14.26,47.5200641835,130.91
2019-08-22 14:00:00,95.3975,13.46,96.3423821911,40.1375,0,40.1375,55.26,13.46,56.8756468095,130.82,94.9975,13.32,95.9267814859,40.1375,0,40.1375,54.86,13.32,56.4538926913,130.82
2019-08-22 14:30:00,95.9325,14.13,96.9675278444,35.3125,0,35.3125,60.62,14.13,62.2450102418,130.6,95.4825,14.0,96.5034082624,35.3125,0,35.3125,60.17,14.0,61.7772522859,130.58
2019-08-22 15:00:00,95.2565,13.31,96.1818948256,31.4865,0,31.4865,63.77,13.31,65.1442169344,130.8,94.7965,13.17,95.7069762988,31.4865,0,31.4865,63.31,13.17,64.6653307422,130.76
2019-08-22 15:30:00,96.1265,13.34,97.0477181713,29.9565,0,29.9565,66.17,13.34,67.5012925802,130.8,95.6365,13.21,96.5445194315,29.9565,0,29.9565,65.68,13.21,66.9952722213,130.76
2019-08-22 16:00:00,98.0495,13.41,98.9622784209,22.6895,0,22.6895,75.36,13.41,76.5438286213,130.44,97.5295,13.27,98.4281274344,22.6895,0,22.6895,74.84,13.27,76.0073581964,130.4
2019-08-22 16:30:00,101.2725,13.41,102.156484651,18.5225,0,18.5225,82.75,13.41,83.8295329821,130.2,100.6725,13.26,101.5420103024,18.5225,0,18.5225,82.15,13.26,83.213280791,130.15
2019-08-22 17:00:00,104.7505,12.71,105.5187725016,17.1505,0,17.1505,87.6,12.71,88.5172531205,130.08,104.1305,12.57,104.8864430241,17.1505,0,17.1505,86.98,12.57,87.8835894806,130.05
2019-08-22 17:30:00,107.264,11.32,107.8596685328,17.344,0,17.344,89.92,11.32,90.6297346349,129.94,106.574,11.18,107.1588068056,17.344,0,17.344,89.23,11.18,89.9276670441,129.9
2019-08-22 18:00:00,108.8295,11.17,109.4012292904,13.9995,0,13.9995,94.83,11.17,95.4855894887,129.59,108.1295,11.04,108.6916297157,13.9995,0,13.9995,94.13,11.04,94.7751998151,129.56
2019-08-22 18:30:00,109.1905,10.35,109.6799333983,11.6105,0,11.6105,97.58,10.35,98.1273606085,129.46,108.4305,10.21,108.9101346535,11.6105,0,11.6105,96.82,10.21,97.3568513254,129.42
2019-08-22 19:00:00,107.755,9.65,108.1862399984,13.405,0,13.405,94.35,9.65,94.8422110666,129.88,107.005,9.53,107.4285386897,13.405,0,13.405,93.6,9.53,94.0839035117,129.84
2019-08-22 19:30:00,104.7825,9.25,105.1899938504,6.8425,0,6.8425,97.94,9.25,98.3758410383,129.72,104.0825,9.12,104.4812959637,6.8425,0,6.8425,97.24,9.12,97.6667394767,129.69
2019-08-22 20:00:00,102.6355,8.64,102.9985216411,3.5455,0,3.5455,99.09,8.64,99.4659625198,130.06,101.8755,8.52,102.2311493638,3.5455,0,3.5455,98.33,8.52,98.698426026,130.02
2019-08-22 20:30:00,102.254,8.11,102.5751071947,1.8639999999999999,0,1.8639999999999999,100.39,8.11,100.7170501951,130.06,101.484,7.99,101.7980469164,1.8639999999999999,0,1.8639999999999999,99.62,7.99,99.9399044426,130.02
2019-08-22 21:00:00,101.278,6.91,101.5134542019,1.768,0,1.768,99.51,6.91,99.7496275682,130.52,100.508,6.8,100.7377688059,1.768,0,1.768,98.74,6.8,98.9738733202,130.49
2019-08-22 21:30:00,97.391,4.98,97.5182407604,1.7610000000000001,0,1.7610000000000001,95.63,4.98,95.7595807217,131.4,96.641,4.89,96.7646370375,1.7610000000000001,0,1.7610000000000001,94.88,4.89,95.0059287624,131.35
2019-08-22 22:00:00,93.7165,4.86,93.8424316194,1.7665000000000002,0,1.7665000000000002,91.95,4.86,92.0783476177,131.06,92.9965,4.77,93.1187516682,1.7665000000000002,0,1.7665000000000002,91.23,4.77,91.3546156469,131.02
2019-08-22 22:30:00,89.359,3.08,89.4120645159,1.779,0,1.779,87.58,3.08,87.6341417485,131.41,88.679,2.99,88.7293927681,1.779,0,1.779,86.9,2.99,86.9514237951,131.36
2019-08-22 23:00:00,82.869,1.18,82.8774007857,1.7389999999999999,0,1.7389999999999999,81.13,1.18,81.1385808355,131.41,82.219,1.11,82.2264924523,1.7389999999999999,0,1.7389999999999999,80.48,1.11,80.4876543328,131.36
2019-08-22 23:30:00,77.255,-0.07,77.2550317132,1.7650000000000001,0,1.7650000000000001,75.49,-0.07,75.4900324546,131.2,76.655,-0.13,76.6551102341,1.7650000000000001,0,1.7650000000000001,74.89,-0.13,74.8901128321,131.18
2019-08-23 00:00:00,72.414,-1.53,72.4301615075,1.754,0,1.754,70.66,-1.53,70.6765625933,132.08,71.874,-1.57,71.89114532400001,1.754,0,1.754,70.12,-1.57,70.1375740955,132.07
2019-08-23 00:30:00,69.3675,-2.23,69.4033353395,1.8075,0,1.8075,67.56,-2.23,67.596793563,132.0,68.8475,-2.26,68.8845835891,1.8075,0,1.8075,67.04,-2.26,67.0780828587,132.0
2019-08-23 01:00:00,66.7335,-2.86,66.7947574459,1.8635000000000002,0,1.8635000000000002,64.87,-2.86,64.9330154852,132.33,66.2235,-2.89,66.2865299458,1.8635000000000002,0,1.8635000000000002,64.36,-2.89,64.4248531236,132.32
2019-08-23 01:30:00,67.6105,-2.88,67.6718117849,1.9005,0,1.9005,65.71,-2.88,65.7730834004,132.25,67.1205,-2.89,67.182688397,1.9005,0,1.9005,65.22,-2.89,65.2839988052,132.23
2019-08-23 02:00:00,66.1255,-3.0,66.1935174337,1.9255,0,1.9255,64.2,-3.0,64.2700552357,132.25,65.6255,-3.03,65.6954119422,1.9255,0,1.9255,63.7,-3.03,63.7720228627,132.23
2019-08-23 02:30:00,65.1135,-3.38,65.2011677982,1.9135,0,1.9135,63.2,-3.38,63.2903183749,132.44,64.6435,-3.4,64.7328517234,1.9135,0,1.9135,62.73,-3.4,62.8220733501,132.44
2019-08-23 03:00:00,64.217,-3.51,64.3128539951,1.927,0,1.927,62.29,-3.51,62.3888147026,132.52,63.447,-3.51,63.5440155247,1.927,0,1.927,61.52,-3.51,61.6200494969,132.44
2019-08-23 03:30:00,63.632,-3.63,63.735455784,1.892,0,1.892,61.74,-3.63,61.8466207646,132.62,63.172,-3.64,63.2767823455,1.892,0,1.892,61.28,-3.64,61.388011859,132.62
2019-08-23 04:00:00,63.138,-4.18,63.2762154684,1.9380000000000002,0,1.9380000000000002,61.2,-4.18,61.3425822737,132.83,62.668,-4.2,62.8085839993,1.9380000000000002,0,1.9380000000000002,60.73,-4.2,60.8750597536,132.83
2019-08-23 04:30:00,63.145,-4.45,63.301607602,1.855,0,1.855,61.29,-4.45,61.4513352174,132.93,62.695,-4.46,62.8534376546,1.855,0,1.855,60.84,-4.46,61.0032556508,132.92
2019-08-23 05:00:00,63.578,-4.4,63.7300720539,1.8479999999999999,0,1.8479999999999999,61.73,-4.4,61.8866132536,132.52,63.098,-4.41,63.251922532,1.8479999999999999,0,1.8479999999999999,61.25,-4.41,61.4085547786,132.51
2019-08-23 05:30:00,65.831,-3.79,65.9400080452,1.841,0,1.841,63.99,-3.79,64.1021388099,132.31,65.341,-3.8,65.4514039651,1.841,0,1.841,63.5,-3.8,63.613599175,132.3
2019-08-23 06:00:00,69.0705,-2.42,69.1128813627,1.8005,0,1.8005,67.27,-2.42,67.3135149877,132.31,68.5705,-2.45,68.6142548619,1.8005,0,1.8005,66.77,-2.45,66.8149339594,132.3
2019-08-23 06:30:00,74.9095,-0.12,74.9095961159,1.8995000000000002,0,1.8995000000000002,73.01,-0.12,73.0100986166,132.41,74.3595,-0.17,74.359694326,1.8995000000000002,0,1.8995000000000002,72.46,-0.17,72.4601994201,132.4
2019-08-23 07:00:00,80.888,2.12,80.9157768547,3.548,0,3.548,77.34,2.12,77.3690506598,132.09,80.298,2.07,80.3246768061,3.548,0,3.548,76.75,2.07,76.7779095834,132.08
2019-08-23 07:30:00,88.554,4.86,88.6872624225,7.774,0,7.774,80.78,4.86,80.9260650223,131.21,87.934,4.77,88.063279839,7.774,0,7.774,80.16,4.77,80.3017963684,131.2
2019-08-23 08:00:00,94.0295,7.68,94.3426164056,12.9995,0,12.9995,81.03,7.68,81.3931403744,130.72,93.4195,7.58,93.7265137528,12.9995,0,12.9995,80.42,7.58,80.7764371584,130.69
2019-08-23 08:30:00,98.912,10.54,99.4719827087,19.592,0,19.592,79.32,10.54,80.0172106487,130.29,98.312,10.41,98.861607533,19.592,0,19.592,78.72,10.41,79.4053304256,130.28
2019-08-23 09:00:00,99.9355,12.86,100.7595343392,31.7555,0,31.7555,68.18,12.86,69.3822167418,130.4,99.4155,12.73,100.2272145689,31.7555,0,31.7555,67.66,12.73,68.8471386479,130.39
2019-08-23 09:30:00,98.9965,14.06,99.9899525565,42.6765,0,42.6765,56.32,14.06,58.0484797389,130.4,98.5565,13.91,99.5332697757,42.6765,0,42.6765,55.88,13.91,57.5852628717,130.39
2019-08-23 10:00:00,97.5665,15.47,98.7853370812,50.4165,0,50.4165,47.15,15.47,49.6230128066,130.4,97.2065,15.33,98.407888618,50.4165,0,50.4165,46.79,15.33,49.2373130867,130.39
2019-08-23 10:30:00,95.267,16.06,96.6112047798,58.737,0,58.737,36.53,16.06,39.9044421086,130.48,94.987,15.9,96.3085674746,58.737,0,58.737,36.25,15.9,39.5837403488,130.48
2019-08-23 11:00:00,93.2825,16.61,94.7497593994,65.7325,0,65.7325,27.55,16.61,32.1697777425,130.73,93.0925,16.46,94.5364752688,65.7325,0,65.7325,27.36,16.46,31.9296288735,130.73
2019-08-23 11:30:00,90.62,18.42,92.4731355584,75.15,0,75.15,15.47,18.42,24.0544652819,130.52,90.5,18.26,92.3237650879,75.15,0,75.15,15.35,18.26,23.8547710113,130.51
2019-08-23 12:00:00,90.382,18.96,92.3492692121,79.242,0,79.242,11.14,18.96,21.9904797583,130.52,90.292,18.8,92.228440646,79.242,0,79.242,11.05,18.8,21.8069369697,130.51
2019-08-23 12:30:00,89.92,18.89,91.8827432111,81.08,0,81.08,8.84,18.89,20.8561190062,130.52,89.85,18.72,91.7794143586,81.08,0,81.08,8.77,18.72,20.6724768714,130.51
2019-08-23 13:00:00,88.9625,19.31,91.0340733256,82.0225,0,82.0225,6.94,19.31,20.5192519357,130.52,88.9225,19.14,90.9590600559,82.0225,0,82.0225,6.9,19.14,20.3457513992,130.58
2019-08-23 13:30:00,86.502,18.28,88.4124109161,83.772,0,83.772,2.73,18.28,18.4827297767,130.93,86.472,18.12,88.3501057385,83.772,0,83.772,2.7,18.12,18.3200545851,130.92
2019-08-23 14:00:00,84.889,18.26,86.8306968819,82.369,0,82.369,2.52,18.26,18.4330681114,130.93,84.869,18.1,86.7776305335,82.369,0,82.369,2.5,18.1,18.2718362515,130.92
2019-08-23 14:30:00,83.6715,17.96,85.5773422832,80.7315,0,80.7315,2.94,17.96,18.1990439309,131.01,83.6515,17.8,85.5243442082,80.7315,0,80.7315,2.92,17.8,18.0379156224,131.01
2019-08-23 15:00:00,83.8855,17.6,85.7119426349,77.9155,0,77.9155,5.97,17.6,18.5849643529,131.09,83.8355,17.44,85.6302788752,77.9155,0,77.9155,5.92,17.44,18.4173830932,131.09
2019-08-23 15:30:00,84.123,16.7,85.7646146671,74.673,0,74.673,9.45,16.7,19.1883428154,131.29,84.053,16.55,85.6668507008,74.673,0,74.673,9.38,16.55,19.0233251562,131.29
2019-08-23 16:00:00,84.461,15.25,85.8267034261,69.651,0,69.651,14.81,15.25,21.2579067643,131.57,84.351,15.11,85.6936596313,69.651,0,69.651,14.7,15.11,21.0808467572,131.56
2019-08-23 16:30:00,87.192,13.62,88.2493584339,64.562,0,64.562,22.63,13.62,26.4125216517,132.08,87.022,13.48,88.0598596638,64.562,0,64.562,22.46,13.48,26.1946941192,132.08
2019-08-23 17:00:00,91.1675,12.53,92.0245291009,58.3575,0,58.3575,32.81,12.53,35.1211759484,132.08,90.9175,12.4,91.7592055668,58.3575,0,58.3575,32.56,12.4,34.8412628933,132.08
2019-08-23 17:30:00,94.1805,10.3,94.7420528606,56.3805,0,56.3805,37.8,10.3,39.1781827042,131.88,93.9005,10.18,94.4507083099,56.3805,0,56.3805,37.52,10.18,38.8765070447,131.86
2019-08-23 18:00:00,97.182,9.02,97.5997004299,45.702,0,45.702,51.48,9.02,52.2642401648,131.88,96.782,8.9,97.1903571554,45.702,0,45.702,51.08,8.9,51.8495554465,131.86
2019-08-23 18:30:00,98.554,7.54,98.8420078509,34.154,0,34.154,64.4,7.54,64.8398920419,131.98,98.074,7.45,98.3565553281,34.154,0,34.154,63.92,7.45,64.3526914744,131.97
2019-08-23 19:00:00,100.0365,7.6,100.3247792534,23.4765,0,23.4765,76.56,7.6,76.9362957257,131.61,99.4565,7.5,99.7388860588,23.4765,0,23.4765,75.98,7.5,76.3492658773,131.58
2019-08-23 19:30:00,89.099,6.19,89.3137609834,15.799,0,15.799,73.3,6.19,73.5609006198,131.61,88.549,6.1,88.7588609717,15.799,0,15.799,72.75,6.1,73.0052909042,131.58
2019-08-23 20:00:00,68.41,3.5700000000000003,68.5030875217,12.5,0,12.5,55.91,3.5700000000000003,56.023860988,132.47,68.02,3.5,68.1099875202,12.5,0,12.5,55.52,3.5,55.6302112166,132.44
2019-08-23 20:30:00,66.901,2.64,66.9530686451,11.371,0,11.371,55.53,2.64,55.5927198471,132.37,66.511,2.59,66.5614093976,11.371,0,11.371,55.14,2.59,55.2007943783,132.33
2019-08-23 21:00:00,68.148,3.09,68.218018177,11.328,0,11.328,56.82,3.09,56.9039585618,132.05,67.748,3.02,67.8152778067,11.328,0,11.328,56.42,3.02,56.5007681364,132.01
2019-08-23 21:30:00,65.248,2.68,65.3030160406,7.878,0,7.878,57.37,2.68,57.4325630631,132.55,64.848,2.62,64.9009052633,7.878,0,7.878,56.97,2.62,57.0302139221,132.52
2019-08-23 22:00:00,59.2145,2.18,59.2546150966,1.7245,0,1.7245,57.49,2.18,57.5313175584,132.72,58.8045,2.12,58.8427023534,1.7245,0,1.7245,57.08,2.12,57.1193557387,132.7
2019-08-23 22:30:00,56.179,0.5,56.1812249866,1.8090000000000002,0,1.8090000000000002,54.37,0.5,54.3722990134,132.99,55.789,0.47000000000000003,55.7909797458,1.8090000000000002,0,1.8090000000000002,53.98,0.47000000000000003,53.9820460894,132.98
2019-08-23 23:00:00,52.3475,-0.6900000000000001,52.3520472976,1.8275000000000001,0,1.8275000000000001,50.52,-0.6900000000000001,50.5247117755,132.21,51.9975,-0.7000000000000001,52.0022115515,1.8275000000000001,0,1.8275000000000001,50.17,-0.7000000000000001,50.1748831588,132.19
2019-08-23 23:30:00,49.1285,-1.57,49.153579851800004,1.7085,0,1.7085,47.42,-1.57,47.4459829701,132.11,48.7885,-1.6,48.8147286405,1.7085,0,1.7085,47.08,-1.6,47.1071799198,132.08
2019-08-24 00:00:00,46.4515,-2.08,46.498045682,1.7515,0,1.7515,44.7,-2.08,44.748367568,132.93,46.1415,-2.09,46.1888094916,1.7515,0,1.7515,44.39,-2.09,44.4391741597,132.93
2019-08-24 00:30:00,45.0295,-1.67,45.0604568358,1.7195,0,1.7195,43.31,-1.67,43.3421849934,131.71,44.7295,-1.45,44.7529962153,1.7195,0,1.7195,43.01,-1.45,43.0344350492,131.71
2019-08-24 01:00:00,43.6175,0.13,43.6176937292,1.7974999999999999,0,1.7974999999999999,41.82,0.13,41.8202020559,129.25,43.3175,0.1,43.3176154266,1.7974999999999999,0,1.7974999999999999,41.52,0.1,41.5201204237,129.26
2019-08-24 01:30:00,43.498,-0.08,43.4980735665,1.788,0,1.788,41.71,-0.08,41.7100767201,129.43,43.198,-0.1,43.1981157459,1.788,0,1.788,41.41,-0.1,41.4101207436,129.43
2019-08-24 02:00:00,42.1805,-0.45,42.18290033,1.8505,0,1.8505,40.33,-0.45,40.3325104599,129.65,41.9005,-0.48,41.9032492803,1.8505,0,1.8505,40.05,-0.48,40.0528763012,129.66
2019-08-24 02:30:00,41.267,-0.79,41.2745610395,1.7970000000000002,0,1.7970000000000002,39.47,-0.79,39.4779052129,129.65,40.987,-0.8200000000000001,40.9952017802,1.7970000000000002,0,1.7970000000000002,39.19,-0.8200000000000001,39.1985777803,129.66
2019-08-24 03:00:00,40.6495,-0.93,40.6601371155,1.7895,0,1.7895,38.86,-0.93,38.8711268167,130.1,40.3695,-0.96,40.3809129447,1.7895,0,1.7895,38.58,-0.96,38.5919421641,130.1
2019-08-24 03:30:00,40.299,-1.34,40.3212723138,1.759,0,1.759,38.54,-1.34,38.5632882415,129.59,40.029,-1.3599999999999999,40.0520965868,1.759,0,1.759,38.27,-1.3599999999999999,38.2941575178,129.59
2019-08-24 04:00:00,40.0835,-1.56,40.1138451442,1.7934999999999999,0,1.7934999999999999,38.29,-1.56,38.321765356,129.73,39.8035,-1.58,39.834846708,1.7934999999999999,0,1.7934999999999999,38.01,-1.58,38.0428245534,129.74
2019-08-24 04:30:00,39.89,-1.44,39.9159830143,1.73,0,1.73,38.16,-1.44,38.1871601458,129.65,39.63,-1.46,39.6568846482,1.73,0,1.73,37.9,-1.46,37.9281109469,129.65
2019-08-24 05:00:00,39.688,-1.56,39.7186473083,1.698,0,1.698,37.99,-1.56,38.0220159907,129.73,39.418,-1.58,39.4496530276,1.698,0,1.698,37.72,-1.58,37.7530766958,129.73
2019-08-24 05:30:00,40.5375,-1.34,40.5596413477,1.7375,0,1.7375,38.8,-1.34,38.8231322796,129.43,40.2575,-1.37,40.280804439,1.7375,0,1.7375,38.52,-1.37,38.5443549693,129.42
2019-08-24 06:00:00,41.0065,-1.28,41.0264724568,1.7565,0,1.7565,39.25,-1.28,39.2708657913,129.43,40.7365,-1.31,40.757557977,1.7565,0,1.7565,38.98,-1.31,39.0020063586,129.42
2019-08-24 06:30:00,42.9485,-2.06,42.9978749737,1.9685000000000001,0,1.9685000000000001,40.98,-2.06,41.0317438089,130.33,42.6385,-2.32,42.7015700209,1.9685000000000001,0,1.9685000000000001,40.67,-2.32,40.7361178808,130.31
2019-08-24 07:00:00,45.9095,-4.15,46.0966884955,4.0795,0,4.0795,41.83,-4.15,42.0353589256,131.93,45.6195,-4.14,45.8069686865,4.0795,0,4.0795,41.54,-4.14,41.7457926024,131.92
2019-08-24 07:30:00,50.9335,-2.68,51.003958888,9.7335,0,9.7335,41.2,-2.68,41.2870730375,132.53,50.6235,-2.69,50.6949193929,9.7335,0,9.7335,40.89,-2.69,40.9783869863,132.52
2019-08-24 08:00:00,55.7275,-1.32,55.743131023,15.3175,0,15.3175,40.41,-1.32,40.4315532722,133.19,55.4475,-1.33,55.4634488312,15.3175,0,15.3175,40.13,-1.33,40.1520335724,133.18
2019-08-24 08:30:00,60.1265,-0.09,60.1265673579,20.5765,0,20.5765,39.55,-0.09,39.5501024019,132.56,59.8365,-0.11,59.8366011088,20.5765,0,20.5765,39.26,-0.11,39.2601541006,132.55
2019-08-24 09:00:00,65.82,1.24,65.8316793041,30.75,0,30.75,35.07,1.24,35.0919150233,131.97,65.57,1.2,65.5809797121,30.75,0,30.75,34.82,1.2,34.8406716353,131.97
2019-08-24 09:30:00,70.2075,2.54,70.2534316333,41.9575,0,41.9575,28.25,2.54,28.3639577633,132.67,70.0075,2.5,70.0521238525,41.9575,0,41.9575,28.05,2.5,28.1611878301,132.66
2019-08-24 10:00:00,73.1785,3.51,73.2626300528,55.3285,0,55.3285,17.85,3.51,18.1918278356,132.67,73.0385,3.47,73.1208819849,55.3285,0,55.3285,17.71,3.47,18.0467448588,132.66
2019-08-24 10:30:00,74.413,5.34,74.6043575738,63.423,0,63.423,10.99,5.34,12.2186619562,133.19,74.333,5.27,74.5195799035,63.423,0,63.423,10.91,5.27,12.116146252,133.19
2019-08-24 11:00:00,74.9295,5.92,75.1629986779,67.4695,0,67.4695,7.46,5.92,9.5235497584,133.03,74.8695,5.86,75.0984795469,67.4695,0,67.4695,7.4,5.86,9.4392584455,133.01
2019-08-24 11:30:00,76.0265,6.98,76.3462448471,74.0765,0,74.0765,1.9500000000000002,6.98,7.2472684509,132.92,75.9965,6.9,76.3090952132,74.0765,0,74.0765,1.92,6.9,7.162150515,132.91
2019-08-24 12:00:00,77.01,4.51,77.1419483809,79.25,0,79.25,-2.24,4.51,5.035642958,133.12,77.02,4.45,77.1484471652,79.25,0,79.25,-2.23,4.45,4.977489327,133.1
2019-08-24 12:30:00,77.162,3.71,77.2511381405,81.952,0,81.952,-4.79,3.71,6.0587292397,133.12,77.202,3.66,77.2887081274,81.952,0,81.952,-4.75,3.66,5.9965073168,133.1
2019-08-24 13:00:00,77.3855,3.9,77.4837119029,83.6555,0,83.6555,-6.27,3.9,7.3839623509,133.23,77.4155,3.85,77.5111742928,83.6555,0,83.6555,-6.24,3.85,7.3321279312,133.23
2019-08-24 13:30:00,76.9865,4.09,77.0950665234,85.1365,0,85.1365,-8.15,4.09,9.1186950821,133.39,77.0465,4.03,77.15182475,85.1365,0,85.1365,-8.09,4.03,9.0381967228,133.34
2019-08-24 14:00:00,75.2135,3.9699999999999998,75.3182015336,83.8635,0,83.8635,-8.65,3.9699999999999998,9.5175311925,133.39,75.2735,3.92,75.37550134,83.8635,0,83.8635,-8.59,3.92,9.4421660651,133.34
2019-08-24 14:30:00,73.815,3.19,73.8838976029,82.785,0,82.785,-8.97,3.19,9.5203466323,133.68,73.885,3.13,73.9512685828,82.785,0,82.785,-8.9,3.13,9.4343468242,133.65
2019-08-24 15:00:00,72.4085,2.73,72.4599459857,79.6585,0,79.6585,-7.25,2.73,7.7469606944,133.91,72.4585,2.68,72.5080452243,79.6585,0,79.6585,-7.2,2.68,7.6826037253,133.88
2019-08-24 15:30:00,71.4895,2.24,71.5245846563,75.1895,0,75.1895,-3.7,2.24,4.3252283177,134.16,71.5195,2.18,71.5527167915,75.1895,0,75.1895,-3.67,2.18,4.2686414701,134.12
2019-08-24 16:00:00,71.5595,1.43,71.5737866837,71.8995,0,71.8995,-0.34,1.43,1.4698639393000001,134.29,71.5595,1.38,71.5728051724,71.8995,0,71.8995,-0.34,1.38,1.4212670404,134.26
2019-08-24 16:30:00,71.4985,0.24,71.4989028045,66.2885,0,66.2885,5.21,0.24,5.2155249017,134.29,71.4585,0.2,71.4587798822,66.2885,0,66.2885,5.17,0.2,5.1738670257,134.26
2019-08-24 17:00:00,72.0445,5.36,72.2436127298,57.4445,0,57.4445,14.6,5.36,15.5528003909,131.62,71.9545,5.54,72.1674557557,57.4445,0,57.4445,14.51,5.54,15.531635458,131.6
2019-08-24 17:30:00,72.103,7.3,72.471598637,46.893,0,46.893,25.21,7.3,26.2456491632,130.72,71.923,7.2,72.2824870145,46.893,0,46.893,25.03,7.2,26.0449784028,130.7
