Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-24 18:00:00,72.0175,6.38,72.2995484512,41.2075,0,41.2075,30.81,6.38,31.4636377426,130.72,71.7975,6.28,72.0716269155,41.2075,0,41.2075,30.59,6.28,31.2279762393,130.7
2019-08-24 18:30:00,68.7765,5.79,69.0197873964,27.8665,0,27.8665,40.91,5.79,41.317698387,130.4,68.4765,5.71,68.7141553994,27.8665,0,27.8665,40.61,5.71,41.0094647612,130.36
2019-08-24 19:00:00,65.1465,5.93,65.415834186,15.6965,0,15.6965,49.45,5.93,49.8042909798,130.25,64.7865,5.82,65.0473902801,15.6965,0,15.6965,49.09,5.82,49.433799166200004,130.23
2019-08-24 19:30:00,62.249,5.76,62.5149230264,8.249,0,8.249,54.0,5.76,54.3063311226,130.25,61.869,5.68,62.1291844547,8.249,0,8.249,53.62,5.68,53.9200037092,130.23
2019-08-24 20:00:00,60.8885,5.44,61.1310316636,5.4285,0,5.4285,55.46,5.44,55.7261626169,130.25,60.4785,5.34,60.7137921913,5.4285,0,5.4285,55.05,5.34,55.3083908643,130.23
2019-08-24 20:30:00,60.3445,5.26,60.5733132679,4.3345,0,4.3345,56.01,5.26,56.2564458529,130.15,59.9445,5.17,60.1670339991,4.3345,0,4.3345,55.61,5.17,55.8498075198,130.13
2019-08-24 21:00:00,61.409,5.53,61.657490875,4.259,0,4.259,57.15,5.53,57.4169260759,130.15,60.989,5.43,61.2302459655,4.259,0,4.259,56.73,5.43,56.9892779389,130.13
2019-08-24 21:30:00,59.4,4.99,59.6092283124,4.27,0,4.27,55.13,4.99,55.3553701099,130.55,59.01,4.91,59.2139189718,4.27,0,4.27,54.74,4.91,54.9597643736,130.52
2019-08-24 22:00:00,56.8385,4.5,57.0163580234,4.2485,0,4.2485,52.59,4.5,52.7821759688,131.12,56.4485,4.41,56.6205020487,4.2485,0,4.2485,52.2,4.41,52.3859532699,131.1
2019-08-24 22:30:00,52.8665,3.31,52.9700190886,1.1465,0,1.1465,51.72,3.31,51.8258092074,131.12,52.5065,3.24,52.6063697878,1.1465,0,1.1465,51.36,3.24,51.4620947883,131.1
2019-08-24 23:00:00,49.813,2.44,49.8727236974,0.833,0,0.833,48.98,2.44,49.0407381674,130.58,49.463,2.37,49.5197462534,0.833,0,0.833,48.63,2.37,48.6877171369,130.57
2019-08-24 23:30:00,47.36,1.75,47.392321108,0.88,0,0.88,46.48,1.75,46.5129326102,130.58,47.03,1.6800000000000002,47.0599968126,0.88,0,0.88,46.15,1.6800000000000002,46.1805684244,130.57
2019-08-25 00:00:00,44.496,1.01,44.507461352,1.076,0,1.076,43.42,1.01,43.4317453023,130.33,44.186,0.97,44.1966457551,1.076,0,1.076,43.11,0.97,43.1209114004,130.32
2019-08-25 00:30:00,43.3095,0.78,43.3165232937,1.3195000000000001,0,1.3195000000000001,41.99,0.78,41.9972439572,130.8,43.0095,0.73,43.0156946968,1.3195000000000001,0,1.3195000000000001,41.69,0.73,41.6963907311,130.8
2019-08-25 01:00:00,41.32,0.25,41.3207562854,1.3599999999999999,0,1.3599999999999999,39.96,0.25,39.9607820244,130.96,41.04,0.2,41.0404873265,1.3599999999999999,0,1.3599999999999999,39.68,0.2,39.6805040291,130.96
2019-08-25 01:30:00,41.2375,-0.39,41.239344154,1.5975000000000001,0,1.5975000000000001,39.64,-0.39,39.6419184702,130.69,40.9475,-0.42,40.949653921,1.5975000000000001,0,1.5975000000000001,39.35,-0.42,39.3522413593,130.69
2019-08-25 02:00:00,40.048,-0.91,40.0583375092,1.588,0,1.588,38.46,-0.91,38.4707642243,130.05,39.778,-0.9400000000000001,39.7891050917,1.588,0,1.588,38.19,-0.9400000000000001,38.2015667218,130.05
2019-08-25 02:30:00,39.272,-1.04,39.2857682119,1.452,0,1.452,37.82,-1.04,37.8342966104,130.17,38.992,-1.08,39.0069540467,1.452,0,1.452,37.54,-1.08,37.5555322156,130.17
2019-08-25 03:00:00,38.2995,-1.27,38.3205506256,1.5394999999999999,0,1.5394999999999999,36.76,-1.27,36.7819317057,130.36,38.0495,-1.3,38.0717014362,1.5394999999999999,0,1.5394999999999999,36.51,-1.3,36.5331370129,130.36
2019-08-25 03:30:00,37.92,-1.25,37.9405969906,1.56,0,1.56,36.36,-1.25,36.3814801788,130.36,37.66,-1.28,37.681746244,1.56,0,1.56,36.1,-1.28,36.122685393,130.36
2019-08-25 04:00:00,37.3515,-1.37,37.3766163831,1.5615,0,1.5615,35.79,-1.37,35.8162114133,130.55,37.1015,-1.4100000000000001,37.1282830501,1.5615,0,1.5615,35.54,-1.4100000000000001,35.5679588956,130.55
2019-08-25 04:30:00,37.1915,-1.3900000000000001,37.2174659569,1.5415,0,1.5415,35.65,-1.3900000000000001,35.6770878856,130.55,36.9415,-1.4100000000000001,36.9683989679,1.5415,0,1.5415,35.4,-1.4100000000000001,35.4280693801,130.55
2019-08-25 05:00:00,37.0315,-1.28,37.0536151037,1.5815000000000001,0,1.5815000000000001,35.45,-1.28,35.4731010767,130.41,36.7715,-1.32,36.795184634,1.5815000000000001,0,1.5815000000000001,35.19,-1.32,35.2147483308,130.41
2019-08-25 05:30:00,38.506,-1.3,38.5279383824,3.706,0,3.706,34.8,-1.3,34.8242731439,130.59,38.266,-1.33,38.2891062314,3.706,0,3.706,34.56,-1.33,34.5855822562,130.59
2019-08-25 06:00:00,39.439,-1.21,39.4575572102,4.329,0,4.329,35.11,-1.21,35.1308439978,130.59,39.199,-1.25,39.2189252912,4.329,0,4.329,34.87,-1.25,34.8923974527,130.59
2019-08-25 06:30:00,39.834,-0.78,39.8416359604,1.384,0,1.384,38.45,-0.78,38.4579107597,130.41,39.554,-0.81,39.5622928557,1.384,0,1.384,38.17,-0.81,38.1785934785,130.41
2019-08-25 07:00:00,41.8125,-0.37,41.8141370382,2.2625,0,2.2625,39.55,-0.37,39.5517306827,130.32,41.5225,-0.41000000000000003,41.5245241544,2.2625,0,2.2625,39.26,-0.41000000000000003,39.2621407975,130.31
2019-08-25 07:30:00,45.2905,0.49,45.2931505887,4.6405,0,4.6405,40.65,0.49,40.6529531523,129.83,45.0005,0.46,45.0028510236,4.6405,0,4.6405,40.36,0.46,40.3626213222,129.83
2019-08-25 08:00:00,50.266,1.2,50.2803217571,9.786,0,9.786,40.48,1.2,40.4977826554,129.83,49.966,0.9,49.9741048544,9.786,0,9.786,40.18,0.9,40.1900783776,129.83
2019-08-25 08:30:00,56.29,-1.12,56.3011411962,18.58,0,18.58,37.71,-1.12,37.7266285268,132.66,56.03,-1.1400000000000001,56.0415961586,18.58,0,18.58,37.45,-1.1400000000000001,37.4673471172,132.66
2019-08-25 09:00:00,62.376,0.16,62.3762052068,32.146,0,32.146,30.23,0.16,30.2304234175,132.35,62.156,0.13,62.1561359481,32.146,0,32.146,30.01,0.13,30.0102815715,132.35
2019-08-25 09:30:00,67.327,1.52,67.3441558637,44.137,0,44.137,23.19,1.52,23.2397611864,132.46,67.157,1.49,67.1735271443,44.137,0,44.137,23.02,1.49,23.068170712,132.45
2019-08-25 10:00:00,70.7995,2.9699999999999998,70.8617675496,53.5395,0,53.5395,17.26,2.9699999999999998,17.5136660925,132.22,70.6695,2.92,70.729800157,53.5395,0,53.5395,17.13,2.92,17.3770912411,132.21
2019-08-25 10:30:00,72.8815,4.01,72.991733383,61.5715,0,61.5715,11.31,4.01,11.9998416656,131.97,72.8015,3.96,72.9091215298,61.5715,0,61.5715,11.23,3.96,11.9077495775,131.97
2019-08-25 11:00:00,75.1055,5.38,75.2979450599,69.6555,0,69.6555,5.45,5.38,7.6581264027,131.62,75.0655,5.31,75.2530756199,69.6555,0,69.6555,5.41,5.31,7.5805144944,131.62
2019-08-25 11:30:00,76.3785,5.91,76.6068101558,74.8885,0,74.8885,1.49,5.91,6.0949323212,131.62,76.3585,5.84,76.5814998694,74.8885,0,74.8885,1.47,5.84,6.0221673839,131.62
2019-08-25 12:00:00,78.029,6.59,78.306787324,79.459,0,79.459,-1.43,6.59,6.7433671115,131.69,78.029,6.51,78.3000954086,79.459,0,79.459,-1.43,6.51,6.6652081738,131.69
2019-08-25 12:30:00,79.211,7.04,79.5232300715,82.381,0,82.381,-3.17,7.04,7.720783639,131.56,79.241,6.96,79.5460726938,82.381,0,82.381,-3.14,6.96,7.635522248,131.56
2019-08-25 13:00:00,78.811,7.1,79.1301694741,83.701,0,83.701,-4.89,7.1,8.621026621,131.56,78.831,7.02,79.1429526932,83.701,0,83.701,-4.87,7.02,8.5438457383,131.56
2019-08-25 13:30:00,77.427,6.91,77.7347311631,84.827,0,84.827,-7.4,6.91,10.1246283882,131.64,77.487,6.83,77.7874287337,84.827,0,84.827,-7.34,6.83,10.0261907024,131.63
2019-08-25 14:00:00,75.3355,6.64,75.6275555618,83.7855,0,83.7855,-8.45,6.64,10.7467250826,131.8,75.3855,6.5600000000000005,75.6703852921,83.7855,0,83.7855,-8.4,6.5600000000000005,10.6580298367,131.79
2019-08-25 14:30:00,73.8805,6.22,74.1418686051,81.2405,0,81.2405,-7.36,6.22,9.6362855915,132.13,73.9305,6.15,74.1858566726,81.2405,0,81.2405,-7.31,6.15,9.5529367212,132.12
2019-08-25 15:00:00,72.64,5.67,72.8609531917,77.81,0,77.81,-5.17,5.67,7.6731870823,132.38,72.68,5.59,72.8946534391,77.81,0,77.81,-5.13,5.59,7.5871602066,132.38
2019-08-25 15:30:00,72.324,5.11,72.5042969485,74.964,0,74.964,-2.64,5.11,5.7516693229,132.49,72.344,5.04,72.5193487009,74.964,0,74.964,-2.62,5.04,5.6803168926000005,132.49
2019-08-25 16:00:00,71.42,4.1,71.537587323,69.14,0,69.14,2.2800000000000002,4.1,4.6913111174,132.74,71.42,4.04,71.5341736515,69.14,0,69.14,2.2800000000000002,4.04,4.6389654019,132.74
2019-08-25 16:30:00,70.3535,3.36,70.4336891143,61.8235,0,61.8235,8.53,3.36,9.1679059768,132.82,70.2935,3.31,70.3713879517,61.8235,0,61.8235,8.47,3.31,9.0937890893,132.81
2019-08-25 17:00:00,70.003,2.85,70.0609913504,52.993,0,52.993,17.01,2.85,17.2471041047,132.57,69.883,2.81,69.9394723243,52.993,0,52.993,16.89,2.81,17.1221552382,132.55
2019-08-25 17:30:00,68.702,2.19,68.7368962348,42.302,0,42.302,26.4,2.19,26.490679493000002,132.39,68.512,2.15,68.5457266648,42.302,0,42.302,26.21,2.15,26.2980341471,132.37
2019-08-25 18:00:00,67.4665,1.65,67.4866736641,32.7565,0,32.7565,34.71,1.65,34.7491956741,132.2,67.2165,1.6099999999999999,67.2357789592,32.7565,0,32.7565,34.46,1.6099999999999999,34.4975897709,132.19
2019-08-25 18:30:00,66.1685,1.37,66.1826812108,24.5185,0,24.5185,41.65,1.37,41.6725257214,132.33,65.8585,1.33,65.8719281808,24.5185,0,24.5185,41.34,1.33,41.3613889999,132.3
2019-08-25 19:00:00,63.5815,1.19,63.5926351259,15.0115,0,15.0115,48.57,1.19,48.5845757417,132.33,63.2415,1.15,63.2519550864,15.0115,0,15.0115,48.23,1.15,48.2437083981,132.3
2019-08-25 19:30:00,61.819,1.01,61.8272501491,8.769,0,8.769,53.05,1.01,53.0596136435,132.14,61.429,0.97,61.4366579576,8.769,0,8.769,52.66,0.97,52.6689329681,132.11
2019-08-25 20:00:00,60.0945,0.44,60.0961107747,5.6745,0,5.6745,54.42,0.44,54.4217787287,132.38,59.7045,0.41000000000000003,59.70590775,5.6745,0,5.6745,54.03,0.41000000000000003,54.0315555949,132.32
2019-08-25 20:30:00,59.7745,0.17,59.7747417414,4.4245,0,4.4245,55.35,0.17,55.3502610653,132.25,59.3745,0.13,59.3746423168,4.4245,0,4.4245,54.95,0.13,54.9501537759,132.22
2019-08-25 21:00:00,59.648,0.8300000000000001,59.6537744321,1.6480000000000001,0,1.6480000000000001,58.0,0.8300000000000001,58.0059384891,131.81,59.228,0.79,59.2332683886,1.6480000000000001,0,1.6480000000000001,57.58,0.79,57.5854191615,131.78
2019-08-25 21:30:00,58.5025,0.41000000000000003,58.5039366731,1.5025,0,1.5025,57.0,0.41000000000000003,57.0014745423,132.06,58.0925,0.37,58.0936782813,1.5025,0,1.5025,56.59,0.37,56.5912095647,132.06
2019-08-25 22:00:00,55.7405,-0.36,55.7416625178,1.5405,0,1.5405,54.2,-0.36,54.2011955588,132.76,55.3405,-0.39,55.3418742025,1.5405,0,1.5405,53.8,-0.39,53.8014135502,132.74
2019-08-25 22:30:00,53.384,-0.99,53.3931789276,1.584,0,1.584,51.8,-0.99,51.809459561,133.04,53.014,-1.02,53.0238115944,1.584,0,1.584,51.43,-1.02,51.4401137246,133.03
2019-08-25 23:00:00,49.379,-0.72,49.384248916,1.569,0,1.569,47.81,-0.72,47.8154211526,133.21,48.929,-3.09,49.0264738789,1.569,0,1.569,47.36,-3.09,47.4606963708,133.19
2019-08-25 23:30:00,46.321,3.25,46.4348741896,1.591,0,1.591,44.73,3.25,44.8479141098,130.96,45.491,-8.23,46.2294709141,1.591,0,1.591,43.9,-8.23,44.6647836668,130.95
2019-08-26 00:00:00,43.4695,-4.13,43.6652531225,1.5995,0,1.5995,41.87,-4.13,42.0731957427,131.65,43.1795,-4.14,43.3775151461,1.5995,0,1.5995,41.58,-4.14,41.7855956042,131.65
2019-08-26 00:30:00,42.356,-4.28,42.5716940701,1.6360000000000001,0,1.6360000000000001,40.72,-4.28,40.9443134025,131.92,42.066,-4.28,42.2831734381,1.6360000000000001,0,1.6360000000000001,40.43,-4.28,40.655913469,131.92
2019-08-26 01:00:00,40.746,-4.6,41.0048352759,1.6360000000000001,0,1.6360000000000001,39.11,-4.6,39.3795898912,132.06,40.466,-4.61,40.7277455305,1.6360000000000001,0,1.6360000000000001,38.83,-4.61,39.1026981166,132.06
2019-08-26 01:30:00,41.2355,-4.89,41.5244332923,1.6255000000000002,0,1.6255000000000002,39.61,-4.89,39.9107028252,132.3,40.9455,-4.89,41.2364652977,1.6255000000000002,0,1.6255000000000002,39.32,-4.89,39.62290373,132.3
2019-08-26 02:00:00,39.876,-5.27,40.2227333233,1.646,0,1.646,38.23,-5.27,38.5915249763,132.47,39.596,-5.26,39.9438457838,1.646,0,1.646,37.95,-5.26,38.3127929026,132.47
2019-08-26 02:30:00,38.9755,-5.99,39.4331041163,1.6255000000000002,0,1.6255000000000002,37.35,-5.99,37.8272732298,131.47,38.7155,-5.97,39.1730882144,1.6255000000000002,0,1.6255000000000002,37.09,-5.97,37.5673927762,131.47
2019-08-26 03:00:00,38.2115,-6.11,38.696909854,1.6415000000000002,0,1.6415000000000002,36.57,-6.11,37.0769065592,131.22,37.9515,-6.09,38.4370192946,1.6415000000000002,0,1.6415000000000002,36.31,-6.09,36.8171726237,131.23
2019-08-26 03:30:00,38.0405,-6.08,38.5233181366,1.6305,0,1.6305,36.41,-6.08,36.9141504033,131.32,37.7805,-6.06,38.2634261436,1.6305,0,1.6305,36.15,-6.06,36.6544144681,131.32
2019-08-26 04:00:00,37.8185,-6.15,38.3152899278,1.6185,0,1.6185,36.2,-6.15,36.7186941489,131.32,37.5585,-6.14,38.0570692809,1.6185,0,1.6185,35.94,-6.14,36.4607076179,131.32
2019-08-26 04:30:00,38.201,-6.16,38.694469902,1.641,0,1.641,36.56,-6.16,37.0753179353,131.43,37.951,-6.13,38.4428836197,1.641,0,1.641,36.31,-6.13,36.823810232,131.43
2019-08-26 05:00:00,38.549,-5.98,39.0100730709,1.619,0,1.619,36.93,-5.98,37.4110317954,131.29,38.279,-5.97,38.7417441657,1.619,0,1.619,36.66,-5.97,37.1429199175,131.29
2019-08-26 05:30:00,39.658,-5.8,40.0798822853,1.638,0,1.638,38.02,-5.8,38.4598543939,131.18,39.388,-5.79,39.8112878968,1.638,0,1.638,37.75,-5.79,38.1914466864,131.18
2019-08-26 06:00:00,40.9245,-5.53,41.2964356846,1.6245,0,1.6245,39.3,-5.53,39.687162912,131.18,40.6345,-5.51,41.0063737759,1.6245,0,1.6245,39.01,-5.51,39.3972105612,131.18
2019-08-26 06:30:00,43.208,-4.77,43.4704976277,1.638,0,1.638,41.57,-4.77,41.8427747646,131.75,42.908,-4.77,43.1723217351,1.638,0,1.638,41.27,-4.77,41.5447445533,131.75
2019-08-26 07:00:00,45.795,-3.95,45.9650358969,2.025,0,2.025,43.77,-3.95,43.9478713933,132.0,45.485,-3.94,45.6553263596,2.025,0,2.025,43.46,-3.94,43.6382309449,132.0
2019-08-26 07:30:00,49.3435,-3.46,49.4646600337,3.5735,0,3.5735,45.77,-3.46,45.9005936781,131.51,49.0235,-3.46,49.1454489475,3.5735,0,3.5735,45.45,-3.46,45.5815105059,131.5
2019-08-26 08:00:00,53.093,-2.6,53.1566237547,5.833,0,5.833,47.26,-2.6,47.3314652214,131.4,52.743,-2.62,52.8080339437,5.833,0,5.833,46.91,-2.62,46.9831086668,131.4
2019-08-26 08:30:00,56.4415,-1.45,56.4601224073,8.9415,0,8.9415,47.5,-1.45,47.5221264255,130.97,56.1015,-1.47,56.1207555388,8.9415,0,8.9415,47.16,-1.47,47.1829047431,130.97
2019-08-26 09:00:00,59.7435,-0.6000000000000001,59.7465128041,11.9435,0,11.9435,47.8,-0.6000000000000001,47.8037655421,130.6,59.3935,-0.63,59.3968411807,11.9435,0,11.9435,47.45,-0.63,47.4541821129,130.6
2019-08-26 09:30:00,63.28,0.74,63.2843266536,15.59,0,15.59,47.69,0.74,47.6957409,129.82,62.94,0.7000000000000001,62.9438924758,15.59,0,15.59,47.35,0.7000000000000001,47.3551739517,129.82
2019-08-26 10:00:00,64.6955,1.54,64.7138263453,18.9055,0,18.9055,45.79,1.54,45.8158891652,129.57,64.3655,1.51,64.383209692,18.9055,0,18.9055,45.46,1.51,45.4850711773,129.57
2019-08-26 10:30:00,65.959,1.48,65.9756021647,23.959,0,23.959,42.0,1.48,42.0260681006,129.87,65.659,1.45,65.6750088009,23.959,0,23.959,41.7,1.45,41.7252022164,129.87
2019-08-26 11:00:00,67.4265,2.26,67.4643646843,31.1965,0,31.1965,36.23,2.26,36.3004201078,130.74,67.1665,2.22,67.2031779178,31.1965,0,31.1965,35.97,2.22,36.0384419752,130.74
2019-08-26 11:30:00,70.63,2.99,70.6932599333,40.06,0,40.06,30.57,2.99,30.7158753741,130.74,70.41,2.94,70.4713537546,40.06,0,40.06,30.35,2.94,30.4920661812,130.74
2019-08-26 12:00:00,72.7335,3.54,72.8195964164,48.2735,0,48.2735,24.46,3.54,24.7148376487,131.0,72.5735,3.49,72.6573671574,48.2735,0,48.2735,24.3,3.49,24.5493401133,131.0
2019-08-26 12:30:00,75.8315,3.9699999999999998,75.93534942470001,59.4815,0,59.4815,16.35,3.9699999999999998,16.8250824664,131.13,75.7115,3.91,75.8123956372,59.4815,0,59.4815,16.23,3.91,16.6943403583,131.13
2019-08-26 13:00:00,77.0835,4.93,77.2409921755,69.5635,0,69.5635,7.52,4.93,8.9919575177,131.01,77.0235,4.88,77.1779369525,69.5635,0,69.5635,7.46,4.88,8.914370420800001,131.01
2019-08-26 13:30:00,78.387,6.22,78.633390929,78.087,0,78.087,0.30000000000000004,6.22,6.2272305241,130.74,78.367,6.15,78.6079460933,78.087,0,78.087,0.28,6.15,6.1563706841,130.74
2019-08-26 14:00:00,77.3105,6.83,77.611611955,80.3905,0,80.3905,-3.08,6.83,7.4923494313,130.74,77.3305,6.76,77.6254071181,80.3905,0,80.3905,-3.06,6.76,7.4203234431,130.74
2019-08-26 14:30:00,76.911,6.59,77.1928106821,79.161,0,79.161,-2.25,6.59,6.9635192252,130.74,76.911,6.52,77.1868662468,79.161,0,79.161,-2.25,6.52,6.8973110703,130.74
2019-08-26 15:00:00,75.532,6.45,75.8068962826,76.502,0,76.502,-0.97,6.45,6.5225301839,130.89,75.532,6.37,75.8001314247,76.502,0,76.502,-0.97,6.37,6.4434307632,130.9
2019-08-26 15:30:00,74.0235,5.61,74.2357774409,71.0235,0,71.0235,3.0,5.61,6.361768622,131.04,74.0035,5.55,74.2113233425,71.0235,0,71.0235,2.98,5.55,6.2994364827,131.04
2019-08-26 16:00:00,73.4485,4.72,73.6000037517,64.9385,0,64.9385,8.51,4.72,9.7313154301,131.25,73.3785,4.66,73.5263208807,64.9385,0,64.9385,8.44,4.66,9.6410165439,131.25
2019-08-26 16:30:00,72.262,3.59,72.3511212353,55.552,0,55.552,16.71,3.59,17.0912901795,131.33,72.132,3.5300000000000002,72.2183240182,55.552,0,55.552,16.58,3.5300000000000002,16.9516164421,131.32
2019-08-26 17:00:00,73.0625,3.48,73.1453300372,45.3425,0,45.3425,27.72,3.48,27.9375875838,131.02,72.8625,3.42,72.9427193505,45.3425,0,45.3425,27.52,3.42,27.7316930605,130.99
2019-08-26 17:30:00,74.406,3.17,74.4734968697,40.256,0,40.256,34.15,3.17,34.296813263,130.82,74.146,3.11,74.2111946811,40.256,0,40.256,33.89,3.11,34.0323992689,130.8
2019-08-26 18:00:00,74.7245,2.8200000000000003,74.7776925309,31.3945,0,31.3945,43.33,2.8200000000000003,43.421668553800004,130.45,74.4245,2.77,74.4760303739,31.3945,0,31.3945,43.03,2.77,43.1190653888,130.42
2019-08-26 18:30:00,72.68,2.45,72.7212823044,23.93,0,23.93,48.75,2.45,48.8115252784,130.55,72.32,2.39,72.359481065,23.93,0,23.93,48.39,2.39,48.4489855415,130.53
2019-08-26 19:00:00,69.7815,2.18,69.8155437009,14.7015,0,14.7015,55.08,2.18,55.1231240044,130.38,69.3815,2.13,69.414187615,14.7015,0,14.7015,54.68,2.13,54.7214701922,130.34
2019-08-26 19:30:00,67.283,2.18,67.3183072351,8.673,0,8.673,58.61,2.18,58.6505285569,130.16,66.853,2.12,66.8866056023,8.673,0,8.673,58.18,2.12,58.2186121442,130.14
2019-08-26 20:00:00,65.2985,1.8900000000000001,65.3258463569,5.8885000000000005,0,5.8885000000000005,59.41,1.8900000000000001,59.4400555181,130.38,64.8585,1.8399999999999999,64.884594645,5.8885000000000005,0,5.8885000000000005,58.97,1.8399999999999999,58.9986991382,130.36
2019-08-26 20:30:00,64.798,1.72,64.8208238454,4.708,0,4.708,60.09,1.72,60.1146113686,130.03,64.368,1.6600000000000001,64.3894014881,4.708,0,4.708,59.66,1.6600000000000001,59.6830897324,130.0
2019-08-26 21:00:00,65.138,1.69,65.1599197667,4.668,0,4.668,60.47,1.69,60.4936112329,130.34,64.698,1.6400000000000001,64.7187824669,4.668,0,4.668,60.03,1.6400000000000001,60.0523979538,130.32
2019-08-26 21:30:00,61.1635,1.18,61.1748815467,1.6735,0,1.6735,59.49,1.18,59.5017016563,130.79,60.7335,1.12,60.7438262069,1.6735,0,1.6735,59.06,1.12,59.0706187542,130.77
2019-08-26 22:00:00,58.3975,0.62,58.400791144,1.4675,0,1.4675,56.93,0.62,56.9333759758,130.88,57.9775,0.58,57.9804010529,1.4675,0,1.4675,56.51,0.58,56.512976386,130.87
2019-08-26 22:30:00,55.195,-0.49,55.197174973,1.4849999999999999,0,1.4849999999999999,53.71,-0.49,53.7122351052,131.58,54.805,-0.53,54.8075626625,1.4849999999999999,0,1.4849999999999999,53.32,-0.53,53.322634031,131.58
2019-08-26 23:00:00,51.2645,-1.09,51.2760866316,1.4845000000000002,0,1.4845000000000002,49.78,-1.09,49.7919320774,131.92,50.9045,-1.13,50.9170405685,1.4845000000000002,0,1.4845000000000002,49.42,-1.13,49.4329171706,131.91
2019-08-26 23:30:00,47.5305,-2.17,47.5800097756,1.5005000000000002,0,1.5005000000000002,46.03,-2.17,46.0811219481,132.62,47.1905,-2.19,47.2412890409,1.5005000000000002,0,1.5005000000000002,45.69,-2.19,45.7424551156,132.62
2019-08-27 00:00:00,44.3655,-3.2,44.4807552797,1.5155,0,1.5155,42.85,-3.2,42.9693204508,132.04,44.0555,-3.22,44.1730175588,1.5155,0,1.5155,42.54,-3.22,42.6616924184,132.03
2019-08-27 00:30:00,43.6915,-3.6,43.8395617251,1.5314999999999999,0,1.5314999999999999,42.16,-3.6,42.3134210387,132.04,43.3915,-3.61,43.541409856,1.5314999999999999,0,1.5314999999999999,41.86,-3.61,42.0153745669,132.03
2019-08-27 01:00:00,42.5025,-3.85,42.6765158635,1.5325,0,1.5325,40.97,-3.85,41.1504969593,132.31,42.2025,-3.86,42.378657438,1.5325,0,1.5325,40.67,-3.86,40.8527661242,132.3
2019-08-27 01:30:00,43.024,-4.23,43.2314408272,1.504,0,1.504,41.52,-4.23,41.734917036,132.04,42.724,-4.23,42.9328903756,1.504,0,1.504,41.22,-4.23,41.4364730642,132.03
2019-08-27 02:00:00,42.4365,-4.58,42.6829349067,1.5365,0,1.5365,40.9,-4.58,41.155636309,131.77,42.1365,-4.58,42.3846792161,1.5365,0,1.5365,40.6,-4.58,40.8575133849,131.76
2019-08-27 02:30:00,41.5875,-4.74,41.8567528154,1.5275,0,1.5275,40.06,-4.74,40.339449674,131.88,41.2975,-4.73,41.5674921814,1.5275,0,1.5275,39.77,-4.73,40.0502908853,131.86
2019-08-27 03:00:00,40.6905,-4.86,40.9797070542,1.5605,0,1.5605,39.13,-4.86,39.4306543187,131.88,40.4105,-4.87,40.7028919151,1.5605,0,1.5605,38.85,-4.87,39.154047045,131.86
2019-08-27 03:30:00,40.086,-4.99,40.3953895389,1.506,0,1.506,38.58,-4.99,38.9013688705,132.03,39.806,-4.98,40.1163063604,1.506,0,1.506,38.3,-4.98,38.6224080036,132.02
2019-08-27 04:00:00,39.819,-5.08,40.1417383904,1.549,0,1.549,38.27,-5.08,38.6056899951,132.03,39.539,-5.08,39.8640053306,1.549,0,1.549,37.99,-5.08,38.3281424022,132.02
2019-08-27 04:30:00,40.3695,-5.02,40.6804244109,1.4895,0,1.4895,38.88,-5.02,39.2027397002,132.03,40.0895,-5.02,40.4025792524,1.4895,0,1.4895,38.6,-5.02,38.9250613359,132.02
2019-08-27 05:00:00,40.8685,-4.79,41.1482489573,1.5285000000000002,0,1.5285000000000002,39.34,-4.79,39.6305399913,131.94,40.5885,-4.79,40.870165552,1.5285000000000002,0,1.5285000000000002,39.06,-4.79,39.3526072834,131.93
2019-08-27 05:30:00,42.949,-4.48,43.1820217336,1.479,0,1.479,41.47,-4.48,41.7112850437,131.6,42.649,-4.47,42.8826083745,1.479,0,1.479,41.17,-4.47,41.4119523809,131.59
2019-08-27 06:00:00,45.7995,-3.54,45.9361056278,1.4795,0,1.4795,44.32,-3.54,44.461151582,131.6,45.4795,-3.55,45.6178410301,1.4795,0,1.4795,44.0,-3.55,44.142977924,131.59
2019-08-27 06:30:00,50.0595,-1.8599999999999999,50.0940429617,1.4995,0,1.4995,48.56,-1.8599999999999999,48.5956088551,131.12,49.7095,-1.87,49.7446609221,1.4995,0,1.4995,48.21,-1.87,48.2462537406,131.1
2019-08-27 07:00:00,55.3775,0.02,55.3775036116,3.2575,0,3.2575,52.12,0.02,52.1200038373,130.96,54.9975,-0.03,54.9975081822,3.2575,0,3.2575,51.74,-0.03,51.7400086973,130.97
2019-08-27 07:30:00,60.931,2.05,60.9654759762,6.571,0,6.571,54.36,2.05,54.398640608,130.56,60.531,2.0,60.5640319084,6.571,0,6.571,53.96,2.0,53.9970517714,130.55
2019-08-27 08:00:00,65.1585,3.41,65.2476683281,9.5685,0,9.5685,55.59,3.41,55.6944898531,130.28,64.7585,3.34,64.8445751181,9.5685,0,9.5685,55.19,3.34,55.2909730426,130.26
2019-08-27 08:30:00,69.2515,5.33,69.4563111045,13.4815,0,13.4815,55.77,5.33,56.0241180207,129.85,68.8515,5.27,69.0528924249,13.4815,0,13.4815,55.37,5.27,55.6202283347,129.84
2019-08-27 09:00:00,72.7845,6.22,73.0497901451,15.4745,0,15.4745,57.31,6.22,57.646548032,129.68,72.3745,6.14,72.6344811384,15.4745,0,15.4745,56.9,6.14,57.2303206351,129.67
2019-08-27 09:30:00,74.8915,6.77,75.1968727558,18.7615,0,18.7615,56.13,6.77,56.5368004047,129.44,74.4815,6.7,74.7822428271,18.7615,0,18.7615,55.72,6.7,56.1213720431,129.43
2019-08-27 10:00:00,76.143,6.83,76.4487105777,25.133,0,25.133,51.01,6.83,51.4652212664,129.62,75.783,6.75,76.0830177438,25.133,0,25.133,50.65,6.75,51.097798387,129.62
2019-08-27 10:30:00,76.237,6.51,76.5144448389,26.597,0,26.597,49.64,6.51,50.0650546789,129.62,75.877,6.44,76.1498045237,26.597,0,26.597,49.28,6.44,49.6990140747,129.62
2019-08-27 11:00:00,78.001,7.46,78.3569243973,37.721,0,37.721,40.28,7.46,40.9649850482,129.53,77.711,7.38,78.0606425864,37.721,0,37.721,39.99,7.38,40.6652738833,129.53
2019-08-27 11:30:00,78.9345,8.52,79.392982626,41.8445,0,41.8445,37.09,8.52,38.0559916439,129.53,78.6545,7.95,79.0552520093,41.8445,0,41.8445,36.81,7.95,37.6587121394,129.53
2019-08-27 12:00:00,80.976,13.88,82.1569654746,46.066,0,46.066,34.91,13.88,37.5681048231,132.55,80.726,13.74,81.8869627963,46.066,0,46.066,34.66,13.74,37.2840877587,132.55
2019-08-27 12:30:00,81.4975,14.87,82.8429804283,43.8175,0,43.8175,37.68,14.87,40.5080152562,132.46,81.2275,14.74,82.5540692895,43.8175,0,43.8175,37.41,14.74,40.2091494563,132.46
2019-08-27 13:00:00,82.464,18.03,84.4120382173,46.174,0,46.174,36.29,18.03,40.5221544343,132.05,82.224,17.86,84.1413440349,46.174,0,46.174,36.05,17.86,40.2316057348,132.05
2019-08-27 13:30:00,87.1575,18.96,89.1959158608,69.6175,0,69.6175,17.54,18.96,25.8289217739,132.05,87.0275,18.79,89.0328582954,69.6175,0,69.6175,17.41,18.79,25.6158583694,132.05
2019-08-27 14:00:00,86.553,19.81,88.7910913831,74.153,0,74.153,12.4,19.81,23.370838667,131.94,86.463,19.63,88.6633366674,74.153,0,74.153,12.31,19.63,23.1705200632,131.95
2019-08-27 14:30:00,82.594,18.92,84.7333183346,58.874,0,58.874,23.72,18.92,30.341469971,131.94,82.434,18.74,84.5372814562,58.874,0,58.874,23.56,18.74,30.1041724683,131.95
2019-08-27 15:00:00,85.435,20.09,87.7652968149,70.035,0,70.035,15.4,20.09,25.3133976384,131.94,85.325,19.91,87.6171428717,70.035,0,70.035,15.29,19.91,25.1036292197,131.95
2019-08-27 15:30:00,83.32,19.19,85.5013362469,60.82,0,60.82,22.5,19.19,29.5720493034,132.21,83.17,19.02,85.3171102417,60.82,0,60.82,22.35,19.02,29.3476217094,132.2
2019-08-27 16:00:00,80.682,18.34,82.740200169,48.522,0,48.522,32.16,18.34,37.0219016259,132.21,80.452,18.16,82.4761171734,48.522,0,48.522,31.93,18.16,36.732962036800004,132.2
2019-08-27 16:30:00,78.7465,17.11,80.5838902154,35.6665,0,35.6665,43.08,17.11,46.3534087204,132.36,78.4465,16.95,80.2568119367,35.6665,0,35.6665,42.78,16.95,46.0155506324,132.33
2019-08-27 17:00:00,79.7325,16.06,81.3338500026,30.1225,0,30.1225,49.61,16.06,52.1447571669,132.36,79.3825,15.89,80.9572319577,30.1225,0,30.1225,49.26,15.89,51.7594406848,132.33
2019-08-27 17:30:00,85.023,14.63,86.272518388,25.243,0,25.243,59.78,14.63,61.5441735666,132.17,84.603,14.48,85.8331987578,25.243,0,25.243,59.36,14.48,61.1005728287,132.14
2019-08-27 18:00:00,109.071,11.32,109.656853142,21.851,0,21.851,87.22,11.32,87.9515252852,132.17,108.421,11.17,108.9948720858,21.851,0,21.851,86.57,11.17,87.2876497564,132.03
2019-08-27 18:30:00,86.945,13.66,88.0115255236,19.515,0,19.515,67.43,13.66,68.7997129354,132.17,86.455,13.49,87.5011264213,19.515,0,19.515,66.94,13.49,68.2857503437,132.15
2019-08-27 19:00:00,86.551,13.74,87.6348286984,17.731,0,17.731,68.82,13.74,70.1782017438,132.33,86.031,13.59,87.0977672561,17.731,0,17.731,68.3,13.59,69.6389122546,132.28
2019-08-27 19:30:00,78.854,14.41,80.1598491516,14.354,0,14.354,64.5,14.41,66.0900756544,132.5,78.404,14.25,79.6884540947,14.354,0,14.354,64.05,14.25,65.6160422458,132.46
2019-08-27 20:00:00,75.2265,14.09,76.5346614434,13.4665,0,13.4665,61.76,14.09,63.3468681152,132.59,74.7965,13.94,76.0844268707,13.4665,0,13.4665,61.33,13.94,62.8942962438,132.57
2019-08-27 20:30:00,75.63,14.24,76.9589143634,10.25,0,10.25,65.38,14.24,66.9127939934,132.11,75.17,14.08,76.4772861705,10.25,0,10.25,64.92,14.08,66.4293067855,132.09
2019-08-27 21:00:00,74.028,13.73,75.2904886689,10.098,0,10.098,63.93,13.73,65.3877496172,132.64,73.578,13.59,74.8225245765,10.098,0,10.098,63.48,13.59,64.9183987788,132.63
2019-08-27 21:30:00,93.116,10.36,93.6905494487,10.086,0,10.086,83.03,10.36,83.6738340224,132.75,92.506,10.21,93.0677395019,10.086,0,10.086,82.42,10.21,83.0499879591,132.72
2019-08-27 22:00:00,89.801,10.03,90.3593963072,10.131,0,10.131,79.67,10.03,80.2988779498,132.75,89.201,9.9,89.7486958178,10.131,0,10.131,79.07,9.9,79.6873572156,132.72
2019-08-27 22:30:00,78.8965,3.7,78.9832115848,9.9765,0,9.9765,68.92,3.7,69.0192465911,132.75,78.3965,4.11,78.5041611142,9.9765,0,9.9765,68.42,4.11,68.5433330091,132.72
2019-08-27 23:00:00,59.655,-0.17,59.6552422256,10.185,0,10.185,49.47,-0.17,49.4702920954,131.02,59.295,-0.2,59.2953372956,10.185,0,10.185,49.11,-0.2,49.1104072473,131.0
2019-08-27 23:30:00,54.8405,-1.1,54.8515308834,10.1105,0,10.1105,44.73,-1.1,44.7435235537,131.71,54.5205,-1.12,54.5320027163,10.1105,0,10.1105,44.41,-1.12,44.4241207004,131.7
2019-08-28 00:00:00,49.9255,-1.65,49.9527581846,6.3755,0,6.3755,43.55,-1.65,43.5812459666,131.95,49.6155,-1.6800000000000002,49.6439345766,6.3755,0,6.3755,43.24,-1.6800000000000002,43.2726241404,131.95
2019-08-28 00:30:00,46.4895,-2.2800000000000002,46.5453758203,1.2695,0,1.2695,45.22,-2.2800000000000002,45.2774425073,131.76,46.1695,-2.29,46.2262569353,1.2695,0,1.2695,44.9,-2.29,44.9583596231,131.75
2019-08-28 01:00:00,44.891,-2.71,44.9727248563,1.291,0,1.291,43.6,-2.71,43.6841401426,131.67,44.571,-2.7199999999999998,44.6539185403,1.291,0,1.291,43.28,-2.7199999999999998,43.3653871192,131.66
2019-08-28 01:30:00,45.158,-2.81,45.245343009,1.258,0,1.258,43.9,-2.81,43.9898408726,132.0,44.848,-2.83,44.9372006694,1.258,0,1.258,43.59,-2.83,43.6817696528,131.98
2019-08-28 02:00:00,44.2695,-2.96,44.3683471661,1.3094999999999999,0,1.3094999999999999,42.96,-2.96,43.0618531882,132.08,43.9495,-2.9699999999999998,44.0497383676,1.3094999999999999,0,1.3094999999999999,42.64,-2.9699999999999998,42.743309418,132.06
2019-08-28 02:30:00,43.258,-3.14,43.3718130126,1.278,0,1.278,41.98,-3.14,42.0972683199,132.41,42.958,-3.15,43.073335882,1.278,0,1.278,41.68,-3.15,41.7988624247,132.39
2019-08-28 03:00:00,42.3435,-3.54,42.491217825,1.3035,0,1.3035,41.04,-3.54,41.1923925015,132.66,42.0435,-3.54,42.1922681572,1.3035,0,1.3035,40.74,-3.54,40.8935104876,132.64
2019-08-28 03:30:00,42.2225,-3.58,42.3740003569,1.2625,0,1.2625,40.96,-3.58,41.1161525437,132.92,41.9325,-3.59,42.0858961678,1.2625,0,1.2625,40.67,-3.59,40.8281398058,132.88
2019-08-28 04:00:00,41.981,-3.5300000000000002,42.1291497778,1.321,0,1.321,40.66,-3.5300000000000002,40.8129452503,132.92,41.691,-3.54,41.84102151,1.321,0,1.321,40.37,-3.54,40.5249120912,132.88
2019-08-28 04:30:00,42.8605,-3.5300000000000002,43.0056201007,1.3105,0,1.3105,41.55,-3.5300000000000002,41.6996810539,132.81,42.5605,-3.5300000000000002,42.7066395336,1.3105,0,1.3105,41.25,-3.5300000000000002,41.4007656934,132.76
2019-08-28 05:00:00,42.9995,-3.44,43.1368821341,1.3295,0,1.3295,41.67,-3.44,41.8117507407,132.6,42.7095,-3.45,42.8486159666,1.3295,0,1.3295,41.38,-3.45,41.5235704149,132.58
2019-08-28 05:30:00,45.096,-2.88,45.1878702308,1.336,0,1.336,43.76,-2.88,43.8546690787,131.79,44.776,-2.87,44.8678846838,1.336,0,1.336,43.44,-2.87,43.5347045471,131.77
2019-08-28 06:00:00,47.3035,-2.2,47.3546313706,1.3335,0,1.3335,45.97,-2.2,46.0226129202,131.52,46.9635,-2.22,47.0159412567,1.3335,0,1.3335,45.63,-2.22,45.6839720252,131.51
2019-08-28 06:30:00,51.98,-0.37,51.981316836,1.27,0,1.27,50.71,-0.37,50.7113498144,131.29,51.63,-0.38,51.6313983928,1.27,0,1.27,50.36,-0.38,50.3614336571,131.28
2019-08-28 07:00:00,56.0415,1.21,56.0545611191,2.1315,0,2.1315,53.91,1.21,53.9235774036,131.02,55.6515,1.17,55.6637975012,2.1315,0,2.1315,53.52,1.17,53.5327871496,131.01
2019-08-28 07:30:00,60.514,2.92,60.5844088524,5.744,0,5.744,54.77,2.92,54.8477829999,130.35,60.124,2.87,60.192460292,5.744,0,5.744,54.38,2.87,54.4556819809,130.33
2019-08-28 08:00:00,65.0385,4.33,65.1824775707,9.3185,0,9.3185,55.72,4.33,55.8879888706,130.07,64.6285,4.27,64.7694056808,9.3185,0,9.3185,55.31,4.27,55.4745797641,130.05
2019-08-28 08:30:00,70.268,6.66,70.5829116996,17.408,0,17.408,52.86,6.66,53.2779053642,129.32,69.888,6.59,70.1980102567,17.408,0,17.408,52.48,6.59,52.8921402479,129.31
2019-08-28 09:00:00,74.7565,17.21,76.7119181891,21.9265,0,21.9265,52.83,17.21,55.562514342,131.08,73.8265,3.42,73.9056730045,21.9265,0,21.9265,51.9,3.42,52.0125600216,131.07
2019-08-28 09:30:00,78.6825,21.03,81.444439382,30.5325,0,30.5325,48.15,21.03,52.542205892,132.17,77.6125,2.29,77.6462765125,30.5325,0,30.5325,47.08,2.29,47.1356605979,132.14
2019-08-28 10:00:00,84.1665,21.22,86.8002772015,48.8665,0,48.8665,35.3,21.22,41.1871144898,132.08,83.2265,2.13,83.2537518809,48.8665,0,48.8665,34.36,2.13,34.4259567768,132.05
2019-08-28 10:30:00,87.2495,21.02,89.7458391807,57.7995,0,57.7995,29.45,21.02,36.1820798186,130.67,86.3495,2.14,86.3760137437,57.7995,0,57.7995,28.55,2.14,28.6300908137,130.66
2019-08-28 11:00:00,87.2915,21.03,89.7890130932,59.2215,0,59.2215,28.07,21.03,35.0740046188,130.52,86.4215,2.19,86.4492438501,59.2215,0,59.2215,27.2,2.19,27.2880211815,130.5
2019-08-28 11:30:00,82.56,20.49,85.0646442419,45.41,0,45.41,37.15,20.49,42.4259661057,130.52,81.55,1.6600000000000001,81.5668934066,45.41,0,45.41,36.14,1.6600000000000001,36.1781038751,130.5
2019-08-28 12:00:00,82.9385,21.23,85.6125439539,41.9685,0,41.9685,40.97,21.23,46.1438381585,130.26,81.8885,2.45,81.9251422474,41.9685,0,41.9685,39.92,2.45,39.9951109512,130.25
2019-08-28 12:30:00,83.441,21.76,86.2316535908,45.371,0,45.371,38.07,21.76,43.85,130.26,82.431,2.98,82.4848480692,45.371,0,45.371,37.06,2.98,37.1796180723,130.25
2019-08-28 13:00:00,79.0035,21.8,81.956043171,35.6235,0,35.6235,43.38,21.8,48.5496076194,130.42,77.9135,2.99,77.9708508499,35.6235,0,35.6235,42.29,2.99,42.3955681646,130.41
2019-08-28 13:30:00,75.8505,20.13,78.4762081796,23.8005,0,23.8005,52.05,20.13,55.806983434,130.75,74.6505,1.24,74.6607979481,23.8005,0,23.8005,50.85,1.24,50.8651167304,130.72
2019-08-28 14:00:00,91.148,23.6,94.1536929918,18.338,0,18.338,72.81,23.6,76.5392454888,129.78,89.668,4.93,89.8034249013,18.338,0,18.338,71.33,4.93,71.5001664334,129.76
2019-08-28 14:30:00,102.601,25.69,105.7683378947,19.421,0,19.421,83.18,25.69,87.0568119104,128.77,100.951,7.22,101.2088573248,19.421,0,19.421,81.53,7.22,81.8490641364,128.74
2019-08-28 15:00:00,100.785,26.07,104.1021667642,19.405,0,19.405,81.38,26.07,85.4537845856,129.07,99.155,7.55,99.4420259498,19.405,0,19.405,79.75,7.55,80.1065852474,129.05
2019-08-28 15:30:00,100.889,25.22,103.9934551835,19.249,0,19.249,81.64,25.22,85.4466968349,129.63,99.269,6.6,99.4881619139,19.249,0,19.249,80.02,6.6,80.2917206193,129.6
2019-08-28 16:00:00,103.1405,24.25,105.9529387995,18.1205,0,18.1205,85.02,24.25,88.4107623539,129.63,101.4805,5.64,101.6371068078,18.1205,0,18.1205,83.36,5.64,83.5505786934,129.6
2019-08-28 16:30:00,107.373,23.73,109.9639669574,16.733,0,16.733,90.64,23.73,93.6948371043,129.22,105.623,5.22,105.7519102853,16.733,0,16.733,88.89,5.22,89.0431384218,129.21
2019-08-28 17:00:00,111.906,23.43,114.3324876665,9.006,0,9.006,102.9,23.43,105.5337618964,128.69,110.316,10.11,110.7783009258,9.006,0,9.006,101.31,10.11,101.8132024838,128.66
2019-08-28 17:30:00,114.5135,16.27,115.663540419,8.8535,0,8.8535,105.66,16.27,106.9053249375,129.38,113.7035,16.12,114.8404994427,8.8535,0,8.8535,104.85,16.12,106.0819348428,129.36
2019-08-28 18:00:00,116.7155,16.07,117.8166068101,10.5755,0,10.5755,106.14,16.07,107.3496367018,129.38,115.9055,15.91,116.9923631279,10.5755,0,10.5755,105.33,15.91,106.5248187044,129.36
2019-08-28 18:30:00,116.501,15.49,117.5262655792,8.821,0,8.821,107.68,15.49,108.7884299914,129.13,115.691,15.31,116.6996297381,8.821,0,8.821,106.87,15.31,107.9610716879,129.11
2019-08-28 19:00:00,114.0355,14.69,114.9777863774,6.9655000000000005,0,6.9655000000000005,107.07,14.69,108.0730354899,129.25,113.2055,14.51,114.1316140701,6.9655000000000005,0,6.9655000000000005,106.24,14.51,107.2262920183,129.23
2019-08-28 19:30:00,109.837,13.28,110.6369059989,6.487,0,6.487,103.35,13.28,104.1997164104,129.55,109.017,13.13,109.8048413732,6.487,0,6.487,102.53,13.13,103.3672956017,129.54
2019-08-28 20:00:00,72.936,9.96,73.6129179968,5.586,0,5.586,67.35,9.96,68.0824801252,131.18,72.456,9.83,73.1197704865,5.586,0,5.586,66.87,9.83,67.5886514143,131.16
2019-08-28 20:30:00,71.079,9.66,71.7324183407,2.939,0,2.939,68.14,9.66,68.8213280895,131.18,70.599,9.55,71.2419911358,2.939,0,2.939,67.66,9.55,68.3306527116,131.16
2019-08-28 21:00:00,69.343,9.53,69.9948037286,1.583,0,1.583,67.76,9.53,68.4268843365,131.08,68.853,9.42,69.4944027171,1.583,0,1.583,67.27,9.42,67.9263520292,131.07
2019-08-28 21:30:00,66.8465,8.49,67.3834895375,1.5465,0,1.5465,65.3,8.49,65.8496021248,131.54,66.3865,8.39,66.9145685352,1.5465,0,1.5465,64.84,8.39,65.3805605666,131.53
2019-08-28 22:00:00,63.099,7.48,63.5408073682,1.579,0,1.579,61.52,7.48,61.973065117,132.08,62.639,7.37,63.0710807026,1.579,0,1.579,61.06,7.37,61.5031747148,132.07
2019-08-28 22:30:00,60.2655,6.09,60.5724243386,1.5554999999999999,0,1.5554999999999999,58.71,6.09,59.0250133418,132.68,59.8555,6.0,60.1554725711,1.5554999999999999,0,1.5554999999999999,58.3,6.0,58.6079346164,132.68
2019-08-28 23:00:00,55.9465,4.04,56.0921782627,1.5165000000000002,0,1.5165000000000002,54.43,4.04,54.5797260895,132.94,55.6465,6.03,55.9722597565,1.5165000000000002,0,1.5165000000000002,54.13,6.03,54.4648308544,132.93
2019-08-28 23:30:00,50.152,-8.21,50.8195553306,1.462,0,1.462,48.69,-8.21,49.3773247554,131.17,50.672,11.11,51.8756559862,1.462,0,1.462,49.21,11.11,50.4485500287,131.16
2019-08-29 00:00:00,46.7815,-9.33,47.7028053918,1.3715,0,1.3715,45.41,-9.33,46.3585698658,130.98,47.3115,9.92,48.3402982226,1.3715,0,1.3715,45.94,9.92,46.9988297727,130.99
2019-08-29 00:30:00,46.5445,7.36,47.1228191034,1.3845,0,1.3845,45.16,7.36,45.7558214875,131.46,45.6845,-7.18,46.2452801943,1.3845,0,1.3845,44.3,-7.18,44.8780837381,131.45
2019-08-29 01:00:00,45.125,9.09,46.0314427864,1.185,0,1.185,43.94,9.09,44.8703877853,132.05,44.115,-9.5,45.1263030283,1.185,0,1.185,42.93,-9.5,43.9685671816,132.03
2019-08-29 01:30:00,45.2375,0.87,45.2458650735,1.1575,0,1.1575,44.08,0.87,44.0885846904,130.68,44.6375,-6.54,45.1140555287,1.1575,0,1.1575,43.48,-6.54,43.9691027882,130.67
2019-08-29 02:00:00,44.1425,-4.39,44.360257058,1.4225,0,1.4225,42.72,-4.39,42.9449706019,130.04,43.8325,-4.39,44.0517894784,1.4225,0,1.4225,42.41,-4.39,42.6366063377,130.03
2019-08-29 02:30:00,43.5035,-4.45,43.7305043677,1.6435,0,1.6435,41.86,-4.45,42.0958679682,130.04,43.2035,-4.45,43.4320723918,1.6435,0,1.6435,41.56,-4.45,41.7975609336,130.03
2019-08-29 03:00:00,42.4815,-4.67,42.7374161859,1.5715,0,1.5715,40.91,-4.67,41.1756845723,130.27,42.1915,-4.67,42.4491645648,1.5715,0,1.5715,40.62,-4.67,40.8875690155,130.26
2019-08-29 03:30:00,42.48,-4.75,42.744741197,1.48,0,1.48,41.0,-4.75,41.2742353048,130.38,42.19,-4.75,42.4565495536,1.48,0,1.48,40.71,-4.75,40.9861757182,130.38
2019-08-29 04:00:00,41.8725,-5.06,42.1771247983,1.4025,0,1.4025,40.47,-5.06,40.7851014465,130.38,41.5825,-5.06,41.8892337749,1.4025,0,1.4025,40.18,-5.06,40.4973579385,130.38
2019-08-29 04:30:00,42.157,-5.29,42.4876070049,1.367,0,1.367,40.79,-5.29,41.1315961276,130.49,41.867,-5.28,42.1986266246,1.367,0,1.367,40.5,-5.28,40.8427276268,130.48
2019-08-29 05:00:00,42.4725,-5.33,42.8056322959,1.2125,0,1.2125,41.26,-5.33,41.602842451,130.02,42.1625,-5.32,42.4968093655,1.2125,0,1.2125,40.95,-5.32,41.294126701,130.01
2019-08-29 05:30:00,44.9715,-4.1,45.158009392,1.3415,0,1.3415,43.63,-4.1,43.8222192501,131.57,44.6815,-3.56,44.8230971961,1.3415,0,1.3415,43.34,-3.56,43.4859655521,131.56
2019-08-29 06:00:00,47.74,-2.61,47.8112925991,1.44,0,1.44,46.3,-2.61,46.373506445,132.3,47.42,-2.61,47.4917729717,1.44,0,1.44,45.98,-2.61,46.0540171972,132.29
2019-08-29 06:30:00,51.4805,-0.98,51.4898269588,1.4505,0,1.4505,50.03,-0.98,50.0395973205,132.74,51.1205,-0.99,51.1300852752,1.4505,0,1.4505,49.67,-0.99,49.6798651367,132.73
2019-08-29 07:00:00,55.504,0.43,55.5056656207,2.584,0,2.584,52.92,0.43,52.9217469477,132.74,55.124,0.42,55.1256000058,2.584,0,2.584,52.54,0.42,52.5416786942,132.73
2019-08-29 07:30:00,60.9225,2.5300000000000002,60.9750105064,6.2125,0,6.2125,54.71,2.5300000000000002,54.7684672051,132.63,60.5225,2.49,60.57369979,6.2125,0,6.2125,54.31,2.49,54.3670506833,132.61
2019-08-29 08:00:00,66.8895,4.0,67.0089935027,14.2095,0,14.2095,52.68,4.0,52.8316420339,132.51,66.5095,3.96,66.6272856287,14.2095,0,14.2095,52.3,3.96,52.4497054329,132.47
2019-08-29 08:30:00,73.2185,5.33,73.4122444981,25.7785,0,25.7785,47.44,5.33,47.7384802858,132.69,72.8685,5.28,73.0595421027,25.7785,0,25.7785,47.09,5.28,47.3850873166,132.66
2019-08-29 09:00:00,79.081,6.29,79.3307548243,39.771,0,39.771,39.31,6.29,39.8100514946,132.41,78.801,6.23,79.0468879906,39.771,0,39.771,39.03,6.23,39.5240913874,132.39
2019-08-29 09:30:00,83.323,7.42,83.6527269669,50.883,0,50.883,32.44,7.42,33.277770358,132.04,83.083,7.35,83.4074780161,50.883,0,50.883,32.2,7.35,33.0282076413,132.03
2019-08-29 10:00:00,83.381,8.52,83.8151630733,56.291,0,56.291,27.09,8.52,28.3982129719,132.04,83.171,8.44,83.5981389805,56.291,0,56.291,26.88,8.44,28.1738886205,132.03
2019-08-29 10:30:00,84.0265,8.95,84.5018059112,62.1365,0,62.1365,21.89,8.95,23.6489872933,132.04,83.8665,8.86,84.3332047431,62.1365,0,62.1365,21.73,8.86,23.4668383043,132.03
2019-08-29 11:00:00,83.0165,8.62,83.4628280868,56.1165,0,56.1165,26.9,8.62,28.2473786394,131.81,82.8265,8.55,83.2666295838,56.1165,0,56.1165,26.71,8.55,28.0450815652,131.78
2019-08-29 11:30:00,81.639,8.86,82.1183653089,53.639,0,53.639,28.0,8.86,29.3683435011,131.81,81.439,8.77,81.9098505737,53.639,0,53.639,27.8,8.77,29.1505214362,131.78
2019-08-29 12:00:00,84.284,9.47,84.81434758340001,61.834,0,61.834,22.45,9.47,24.3656192205,131.61,84.114,9.39,84.6364997858,61.834,0,61.834,22.28,9.39,24.1778927949,131.6
2019-08-29 12:30:00,86.1335,10.64,86.7881871124,69.9135,0,69.9135,16.22,10.64,19.398401996,131.72,86.0135,10.54,86.6568738315,69.9135,0,69.9135,16.1,10.54,19.2432221834,131.71
2019-08-29 13:00:00,86.347,10.92,87.0347678172,70.497,0,70.497,15.85,10.92,19.2475686776,131.72,86.227,10.82,86.9032101191,70.497,0,70.497,15.73,10.82,19.092021894,131.71
2019-08-29 13:30:00,83.0925,9.15,83.5947729003,59.9225,0,59.9225,23.17,9.15,24.9112705417,131.96,82.9225,9.06,83.415973328,59.9225,0,59.9225,23.0,9.06,24.7201051778,131.95
2019-08-29 14:00:00,79.224,8.06,79.632944037,48.574,0,48.574,30.65,8.06,31.6920510539,132.12,79.004,7.98,79.4059973554,48.574,0,48.574,30.43,7.98,31.4589462633,132.09
2019-08-29 14:30:00,83.6195,9.46,84.1529107058,63.7795,0,63.7795,19.84,9.46,21.9799272064,131.77,83.4695,9.37,83.9937755447,63.7795,0,63.7795,19.69,9.37,21.805801980200002,131.74
2019-08-29 15:00:00,81.325,8.84,81.8040416178,61.795,0,61.795,19.53,8.84,21.4375021866,131.77,81.175,8.76,81.6462995181,61.795,0,61.795,19.38,8.76,21.2678630802,131.74
2019-08-29 15:30:00,80.563,8.7,81.031394959,60.023,0,60.023,20.54,8.7,22.3065371584,131.77,80.403,8.6,80.8616250702,60.023,0,60.023,20.38,8.6,22.1202260386,131.74
2019-08-29 16:00:00,78.1375,7.71,78.5169599911,51.8375,0,51.8375,26.3,7.71,27.4068257921,131.86,77.9275,7.63,78.300141483,51.8375,0,51.8375,26.09,7.63,27.1828070662,131.86
2019-08-29 16:30:00,79.2585,7.22,79.5866711344,49.5685,0,49.5685,29.69,7.22,30.5552695946,132.09,79.0385,7.15,79.361243578,49.5685,0,49.5685,29.47,7.15,30.3249633141,132.08
2019-08-29 17:00:00,82.388,6.21,82.6217080676,47.708,0,47.708,34.68,6.21,35.2316122254,132.09,82.138,6.14,82.3671696976,47.708,0,47.708,34.43,6.14,34.9731968799,132.08
2019-08-29 17:30:00,80.7405,5.43,80.9228845275,35.3305,0,35.3305,45.41,5.43,45.7334997567,131.72,80.4105,5.36,80.5889453353,35.3305,0,35.3305,45.08,5.36,45.3975329726,131.68
2019-08-29 18:00:00,79.1275,5.44,79.3142790187,27.7975,0,27.7975,51.33,5.44,51.6174631302,131.62,78.7475,5.38,78.9310658502,27.7975,0,27.7975,50.95,5.38,51.233259705,131.57
2019-08-29 18:30:00,76.763,5.03,76.9276222757,18.323,0,18.323,58.44,5.03,58.6560695922,131.45,76.343,4.96,76.5039557735,18.323,0,18.323,58.02,4.96,58.2316237108,131.41
2019-08-29 19:00:00,74.743,4.75,74.8937817779,14.043,0,14.043,60.7,4.75,60.8855688977,131.3,74.313,4.69,74.4608492364,14.043,0,14.043,60.27,4.69,60.4522042609,131.25
2019-08-29 19:30:00,71.3485,4.54,71.4927972054,6.7585,0,6.7585,64.59,4.54,64.7493606146,131.64,70.8785,4.48,71.019942004,6.7585,0,6.7585,64.12,4.48,64.2763160114,131.59
2019-08-29 20:00:00,69.327,4.23,69.4559272417,2.737,0,2.737,66.59,4.23,66.7242159939,131.64,68.847,4.17,68.9731709362,2.737,0,2.737,66.11,4.17,66.2413843454,131.59
2019-08-29 20:30:00,69.891,4.49,70.0350767901,1.341,0,1.341,68.55,4.49,68.6968893037,131.22,69.391,4.44,69.5329021471,1.341,0,1.341,68.05,4.44,68.1946926087,131.18
2019-08-29 21:00:00,69.8495,4.5,69.9943044129,1.2895,0,1.2895,68.56,4.5,68.7075221501,131.53,69.3595,4.44,69.5014664611,1.2895,0,1.2895,68.07,4.44,68.214650186,131.49
2019-08-29 21:30:00,67.1855,3.65,67.2845740883,1.3054999999999999,0,1.3054999999999999,65.88,3.65,65.9810343963,132.03,66.6955,3.59,66.7920490796,1.3054999999999999,0,1.3054999999999999,65.39,3.59,65.488473795,131.98
2019-08-29 22:00:00,63.0185,2.2,63.0568897286,1.6285,0,1.6285,61.39,2.2,61.4294074528,132.39,62.5785,2.15,62.6154227188,1.6285,0,1.6285,60.95,2.15,60.9879086377,132.36
2019-08-29 22:30:00,59.611,1.06,59.6204236902,1.671,0,1.671,57.94,1.06,57.9496954263,132.58,59.191,1.03,59.1999609882,1.671,0,1.671,57.52,1.03,57.5292212706,132.54
2019-08-29 23:00:00,55.3255,0.16,55.3257313576,1.6955,0,1.6955,53.63,0.16,53.6302386719,133.21,54.9155,-0.42,54.9171060804,1.6955,0,1.6955,53.22,-0.42,53.2216572459,133.18
2019-08-29 23:30:00,51.1965,2.83,51.2746576025,1.4865,0,1.4865,49.71,2.83,49.79049106,131.43,50.8365,2.77,50.9119105146,1.4865,0,1.4865,49.35,2.77,49.4276784808,131.41
2019-08-30 00:00:00,47.9235,1.55,47.9485594387,1.3435000000000001,0,1.3435000000000001,46.58,1.55,46.6057818302,130.81,47.5935,1.49,47.6168178509,1.3435000000000001,0,1.3435000000000001,46.25,1.49,46.2739948567,130.78
2019-08-30 00:30:00,46.9125,1.01,46.9233711092,1.3725,0,1.3725,45.54,1.01,45.551198667,130.22,46.5925,0.97,46.6025960248,1.3725,0,1.3725,45.22,0.97,45.230402386,130.2
2019-08-30 01:00:00,45.554,1.0,45.5649746626,1.184,0,1.184,44.37,1.0,44.3812674447,130.62,45.224,0.9400000000000001,45.2337680942,1.184,0,1.184,44.04,0.9400000000000001,44.050030647,130.61
2019-08-30 01:30:00,46.0025,0.9400000000000001,46.0121028236,1.1025,0,1.1025,44.9,0.9400000000000001,44.9098385657,130.62,45.6925,0.89,45.7011669025,1.1025,0,1.1025,44.59,0.89,44.5988811519,130.61
2019-08-30 02:00:00,45.0805,0.6000000000000001,45.0844926804,1.3905,0,1.3905,43.69,0.6000000000000001,43.6941197417,130.94,44.7605,0.55,44.7638789679,1.3905,0,1.3905,43.37,0.55,43.3734872935,130.92
2019-08-30 02:30:00,44.0045,0.08,44.0045727198,1.4745,0,1.4745,42.53,0.08,42.5300752409,131.68,43.7045,0.06,43.7045411857,1.4745,0,1.4745,42.23,0.06,42.2300426237,131.65
2019-08-30 03:00:00,42.886,0.0,42.886,1.456,0,1.456,41.43,0.0,41.43,131.84,42.586,-0.03,42.5860105669,1.456,0,1.456,41.13,-0.03,41.1300109409,131.81
2019-08-30 03:30:00,42.612,-0.04,42.6120187741,1.3820000000000001,0,1.3820000000000001,41.23,-0.04,41.2300194033,132.02,42.312,-0.07,42.3120579032,1.3820000000000001,0,1.3820000000000001,40.93,-0.07,40.9300598583,132.0
2019-08-30 04:00:00,42.561,0.0,42.561,1.701,0,1.701,40.86,0.0,40.86,131.8,42.281,-0.01,42.2810011826,1.701,0,1.701,40.58,-0.01,40.5800012321,131.79
2019-08-30 04:30:00,42.981,0.09,42.9810942276,1.751,0,1.751,41.23,0.09,41.2300982293,131.32,42.681,0.05,42.681029287,1.751,0,1.751,40.93,0.05,40.9300305399,131.31
2019-08-30 05:00:00,43.319,0.05,43.3190288557,1.729,0,1.729,41.59,0.05,41.5900300553,131.1,43.029,0.04,43.0290185921,1.729,0,1.729,41.3,0.04,41.3000193705,131.08
2019-08-30 05:30:00,44.7465,0.67,44.7515157537,1.6965,0,1.6965,43.05,0.67,43.0552133893,130.83,44.4365,0.62,44.4408250627,1.6965,0,1.6965,42.74,0.62,42.7444967218,130.82
2019-08-30 06:00:00,47.1485,1.82,47.1836142347,1.7185000000000001,0,1.7185000000000001,45.43,1.82,45.4664414706,130.99,46.8185,1.77,46.8519459815,1.7185000000000001,0,1.7185000000000001,45.1,1.77,45.1347194519,130.98
2019-08-30 06:30:00,50.8805,3.49,51.0000527475,1.6705,0,1.6705,49.21,3.49,49.3336011254,131.56,50.5305,3.41,50.64542951,1.6705,0,1.6705,48.86,3.41,48.9788495169,131.54
2019-08-30 07:00:00,55.3755,5.24,55.6228693996,2.1355,0,2.1355,53.24,5.24,53.4972447889,130.61,55.0055,5.16,55.2469965722,2.1355,0,2.1355,52.87,5.16,53.1212057469,130.58
2019-08-30 07:30:00,62.5555,7.04,62.9503945996,5.5355,0,5.5355,57.02,7.04,57.4529546673,130.95,62.1655,7.18,62.578764691,5.5355,0,5.5355,56.63,7.18,57.0833539659,130.93
