Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-30 08:00:00,68.171,8.66,68.7188536066,11.871,0,11.871,56.3,8.66,56.9621418137,131.28,67.761,8.57,68.3007907787,11.871,0,11.871,55.89,8.57,56.5432312483,131.26
2019-08-30 08:30:00,73.168,10.46,73.9118923043,19.568,0,19.568,53.6,10.46,54.611094111,130.96,72.788,10.35,73.5201703208,19.568,0,19.568,53.22,10.35,54.2170720346,130.93
2019-08-30 09:00:00,77.245,11.71,78.1275503584,28.185,0,28.185,49.06,11.71,50.4381571828,130.55,76.885,11.59,77.7536579525,28.185,0,28.185,48.7,11.59,50.060144826,130.52
2019-08-30 09:30:00,77.4005,12.18,78.3529820763,26.1305,0,26.1305,51.27,12.18,52.6969192648,130.96,77.0205,12.07,77.9605177013,26.1305,0,26.1305,50.89,12.07,52.3017877324,130.94
2019-08-30 10:00:00,79.152,12.59,80.1470349046,37.342,0,37.342,41.81,12.59,43.664450071,131.2,78.842,12.46,79.8205021533,37.342,0,37.342,41.5,12.46,43.3301465495,131.19
2019-08-30 10:30:00,80.164,12.42,81.1204246537,44.304,0,44.304,35.86,12.42,37.9499143609,130.77,79.894,12.3,80.8352722269,44.304,0,44.304,35.59,12.3,37.6555188518,130.75
2019-08-30 11:00:00,82.1385,13.13,83.1813084909,51.7585,0,51.7585,30.38,13.13,33.0959408387,131.41,81.9285,13.01,82.9550433202,51.7585,0,51.7585,30.17,13.01,32.855577913,131.41
2019-08-30 11:30:00,85.199,14.3,86.3907379353,64.719,0,64.719,20.48,14.3,24.9783986676,130.99,85.039,14.16,86.2098435273,64.719,0,64.719,20.32,14.16,24.7670749181,130.99
2019-08-30 12:00:00,86.558,15.42,87.920781184,70.818,0,70.818,15.74,15.42,22.0346091411,130.99,86.438,15.28,87.7781649615,70.818,0,70.818,15.62,15.28,21.8509221773,130.99
2019-08-30 12:30:00,88.6555,15.04,89.9221845834,74.8655,0,74.8655,13.79,15.04,20.4050410438,131.16,88.5655,14.9,89.8101207562,74.8655,0,74.8655,13.7,14.9,20.2410474037,131.15
2019-08-30 13:00:00,87.0345,14.28,88.1982006066,71.2045,0,71.2045,15.83,14.28,21.3191768134,131.26,86.9245,14.15,88.0686732059,71.2045,0,71.2045,15.72,14.15,21.1504349837,131.25
2019-08-30 13:30:00,85.299,13.45,86.3528916771,69.389,0,69.389,15.91,13.45,20.8334010666,131.84,85.179,13.31,86.2126333028,69.389,0,69.389,15.79,13.31,20.6513970472,131.84
2019-08-30 14:00:00,82.557,12.63,83.5175140255,62.707,0,62.707,19.85,12.63,23.5274180479,131.65,82.427,12.52,83.3724218732,62.707,0,62.707,19.72,12.52,23.3586985939,131.63
2019-08-30 14:30:00,83.3365,13.0,84.3443669266,66.7765,0,66.7765,16.56,13.0,21.053113784,131.43,83.2065,12.87,84.1959532415,66.7765,0,66.7765,16.43,12.87,20.8705965415,131.4
2019-08-30 15:00:00,86.0015,12.69,86.9326986942,72.0415,0,72.0415,13.96,12.69,18.8657811924,131.63,85.9115,12.57,86.8262099383,72.0415,0,72.0415,13.87,12.57,18.7184881868,131.61
2019-08-30 15:30:00,85.3185,12.16,86.1806941388,71.7885,0,71.7885,13.53,12.16,18.1913853238,132.07,85.2385,12.03,86.0832317136,71.7885,0,71.7885,13.45,12.03,18.0450380992,132.06
2019-08-30 16:00:00,86.208,11.83,87.0159075342,72.758,0,72.758,13.45,11.83,17.9123253655,132.07,86.108,11.72,86.9019336033,72.758,0,72.758,13.35,11.72,17.764596815,132.06
2019-08-30 16:30:00,84.9295,10.67,85.5971312034,63.6195,0,63.6195,21.31,10.67,23.8320162806,132.18,84.7895,10.56,85.4445604486,63.6195,0,63.6195,21.17,10.56,23.6576097694,132.17
2019-08-30 17:00:00,82.081,9.66,82.6474812744,51.131,0,51.131,30.95,9.66,32.4224937351,131.86,81.871,9.55,82.4261071567,51.131,0,51.131,30.74,9.55,32.1892854845,131.83
2019-08-30 17:30:00,80.656,9.03,81.1599115081,41.696,0,41.696,38.96,9.03,39.9927805985,131.77,80.366,8.93,80.8606137498,41.696,0,41.696,38.67,8.93,39.6877033853,131.75
2019-08-30 18:00:00,79.034,8.62,79.502688986,32.534,0,32.534,46.5,8.62,47.2922234622,131.77,78.704,8.52,79.1638175936,32.534,0,32.534,46.17,8.52,46.9495399338,131.67
2019-08-30 18:30:00,77.276,8.27,77.7172636935,23.866,0,23.866,53.41,8.27,54.0464707451,131.45,76.896,8.17,77.3288026288,23.866,0,23.866,53.03,8.17,53.6556595337,131.42
2019-08-30 19:00:00,75.1375,8.2,75.5836219445,15.7075,0,15.7075,59.43,8.2,59.9930404297,130.87,74.7075,8.11,75.1464081394,15.7075,0,15.7075,59.0,8.11,59.5547823437,130.85
2019-08-30 19:30:00,72.1145,8.22,72.581468091,8.9345,0,8.9345,63.18,8.22,63.7124854326,130.69,71.6645,8.12,72.1230542909,8.9345,0,8.9345,62.73,8.12,63.2533580136,130.66
2019-08-30 20:00:00,71.677,7.55,72.0735376473,10.787,0,10.787,60.89,7.55,61.3562922609,130.85,71.237,7.45,71.6255029232,10.787,0,10.787,60.45,7.45,60.9073476684,130.82
2019-08-30 20:30:00,70.695,7.8,71.1239975325,7.785,0,7.785,62.91,7.8,63.3917037159,131.17,70.255,7.71,70.6767933978,7.785,0,7.785,62.47,7.71,62.9439830325,131.13
2019-08-30 21:00:00,69.362,7.34,69.7492841827,6.672,0,6.672,62.69,7.34,63.1182358752,131.5,68.912,7.25,69.2923245677,6.672,0,6.672,62.24,7.25,62.6608338598,131.46
2019-08-30 21:30:00,64.783,7.17,65.1785700135,1.443,0,1.443,63.34,7.17,63.7445252551,131.4,64.323,7.07,64.7103796079,1.443,0,1.443,62.88,7.07,63.2762143305,131.37
2019-08-30 22:00:00,61.3415,6.23,61.6570557378,1.3115,0,1.3115,60.03,6.23,60.3524133735,132.14,60.9115,6.15,61.2211836887,1.3115,0,1.3115,59.6,6.15,59.9164626793,132.11
2019-08-30 22:30:00,58.2745,5.04,58.4920417685,1.4145,0,1.4145,56.86,5.04,57.0829326507,133.04,57.8745,4.96,58.0866538049,1.4145,0,1.4145,56.46,4.96,56.6774487782,133.01
2019-08-30 23:00:00,53.8845,3.36,53.9891557653,1.3645,0,1.3645,52.52,3.36,52.6273693053,131.56,53.4945,3.07,53.5825198199,1.3645,0,1.3645,52.13,3.07,52.2203197999,131.54
2019-08-30 23:30:00,50.5205,2.47,50.5808444003,1.4005,0,1.4005,49.12,2.47,49.1820627872,131.74,50.1605,2.42,50.2188426813,1.4005,0,1.4005,48.76,2.42,48.8200163867,131.73
2019-08-31 00:00:00,47.8105,1.78,47.8436235067,1.4205,0,1.4205,46.39,1.78,46.424137041,131.74,47.4905,1.73,47.5220000658,1.4205,0,1.4205,46.07,1.73,46.1024706496,131.73
2019-08-31 00:30:00,46.4835,1.26,46.5005738916,1.4135,0,1.4135,45.07,1.26,45.0876091626,131.74,46.1535,1.23,46.1698869638,1.4135,0,1.4135,44.74,1.23,44.7569044953,131.73
2019-08-31 01:00:00,44.383,0.72,44.3888396897,1.423,0,1.423,42.96,0.72,42.9660330959,132.4,44.073,0.68,44.07824553,1.423,0,1.423,42.65,0.68,42.6554205231,132.38
2019-08-31 01:30:00,45.017,0.46,45.0193501619,1.417,0,1.417,43.6,0.46,43.602426538,131.76,44.717,0.42,44.7189723607,1.417,0,1.417,43.3,0.42,43.3020369036,131.74
2019-08-31 02:00:00,43.7585,0.17,43.7588302203,1.5185,0,1.5185,42.24,0.17,42.2403420914,132.0,43.4385,0.13,43.4386945275,1.5185,0,1.5185,41.92,0.13,41.9202015739,131.99
2019-08-31 02:30:00,43.196,-0.04,43.1960185202,1.376,0,1.376,41.82,-0.04,41.8200191296,131.91,42.896,-0.07,42.8960571148,1.376,0,1.376,41.52,-0.07,41.5200590077,131.89
2019-08-31 03:00:00,42.406,-0.29,42.4069915934,1.376,0,1.376,41.03,-0.29,41.0310248471,132.28,42.126,-0.33,42.1272925311,1.376,0,1.376,40.75,-0.33,40.7513361744,132.26
2019-08-31 03:30:00,41.987,-0.53,41.9903449498,1.437,0,1.437,40.55,-0.53,40.5534634772,131.96,41.687,-0.56,41.6907611948,1.437,0,1.437,40.25,-0.56,40.2538954637,131.94
2019-08-31 04:00:00,41.8275,-0.88,41.8367560436,1.4375,0,1.4375,40.39,-0.88,40.3995853939,131.43,41.5475,-0.9,41.5572467357,1.4375,0,1.4375,40.11,-0.9,40.120095962,131.41
2019-08-31 04:30:00,41.619,-0.76,41.62593856,1.429,0,1.429,40.19,-0.76,40.1971852248,131.53,41.319,-0.79,41.3265515256,1.429,0,1.429,39.89,-0.79,39.8978219957,131.51
2019-08-31 05:00:00,41.4725,-0.78,41.4798343325,1.4525000000000001,0,1.4525000000000001,40.02,-0.78,40.0276004777,131.53,41.1925,-0.8,41.2002676721,1.4525000000000001,0,1.4525000000000001,39.74,-0.8,39.7480515246,131.58
2019-08-31 05:30:00,42.098,-0.51,42.1010891071,1.348,0,1.348,40.75,-0.51,40.7531912861,131.36,41.808,-0.53,41.8113592699,1.348,0,1.348,40.46,-0.53,40.4634711808,131.35
2019-08-31 06:00:00,42.993,-0.29,42.9939780551,1.423,0,1.423,41.57,-0.29,41.5710115345,131.12,42.693,-0.33,42.6942753657,1.423,0,1.423,41.27,-0.33,41.2713193392,131.1
2019-08-31 06:30:00,44.6005,-0.01,44.6005011211,1.4304999999999999,0,1.4304999999999999,43.17,-0.01,43.1700011582,130.93,44.2905,-0.06,44.2905406408,1.4304999999999999,0,1.4304999999999999,42.86,-0.06,42.8600419972,130.91
2019-08-31 07:00:00,47.134,0.91,47.1427837108,2.894,0,2.894,44.24,0.91,44.2493581874,130.49,46.814,0.87,46.8220834222,2.894,0,2.894,43.92,0.87,43.9286159582,130.47
2019-08-31 07:30:00,50.9795,2.14,51.0243963242,4.8495,0,4.8495,46.13,2.14,46.179611302,130.84,50.6595,2.09,50.7025940189,4.8495,0,4.8495,45.81,2.09,45.8576514881,130.82
2019-08-31 08:00:00,55.734,2.75,55.80180334,10.244,0,10.244,45.49,2.75,45.5730468589,130.36,55.404,2.69,55.4692646066,10.244,0,10.244,45.16,2.69,45.2400453139,130.35
2019-08-31 08:30:00,59.6645,4.27,59.8171000655,13.0745,0,13.0745,46.59,4.27,46.7852647743,130.2,59.3345,4.21,59.483669946,13.0745,0,13.0745,46.26,4.21,46.4511754426,130.19
2019-08-31 09:00:00,64.555,5.09,64.7553559561,22.005,0,22.005,42.55,5.09,42.8533615951,129.75,64.225,5.02,64.4208896632,22.005,0,22.005,42.22,5.02,42.5173940876,129.73
2019-08-31 09:30:00,69.6945,6.8,70.0254477333,33.0645,0,33.0645,36.63,6.8,37.2558304162,129.55,69.4345,6.72,69.7589291077,33.0645,0,33.0645,36.37,6.72,36.9856093636,129.53
2019-08-31 10:00:00,71.1555,7.39,71.5382225125,37.4455,0,37.4455,33.71,7.39,34.5105230328,129.73,70.9055,7.32,71.2823423454,37.4455,0,37.4455,33.46,7.32,34.2513357404,129.73
2019-08-31 10:30:00,68.968,7.16,69.3386661539,26.948,0,26.948,42.02,7.16,42.6256495552,129.73,68.698,7.07,69.0608434933,26.948,0,26.948,41.75,7.07,42.3443904195,129.73
2019-08-31 11:00:00,66.113,7.04,66.4867683754,16.033,0,16.033,50.08,7.04,50.5724035419,129.73,65.743,6.96,66.1103898718,16.033,0,16.033,49.71,6.96,50.1948772287,129.65
2019-08-31 11:30:00,65.971,7.33,66.3769669464,15.321,0,15.321,50.65,7.33,51.1776455105,129.73,65.601,7.25,66.0004068245,15.321,0,15.321,50.28,7.25,50.800008858300004,129.65
2019-08-31 12:00:00,67.2185,7.08,67.5903332012,20.2285,0,20.2285,46.99,7.08,47.5203798385,129.73,66.8985,7.0,67.2637294703,20.2285,0,20.2285,46.67,7.0,47.1920427615,129.65
2019-08-31 12:30:00,68.2605,6.89,68.6073462557,24.4205,0,24.4205,43.84,6.89,44.378121862,129.91,67.9505,6.82,68.2918944696,24.4205,0,24.4205,43.53,6.82,44.0610179183,129.89
2019-08-31 13:00:00,72.213,7.35,72.5860859187,45.883,0,45.883,26.33,7.35,27.3366311019,130.16,72.003,7.26,72.3680841877,45.883,0,45.883,26.12,7.26,27.1101825888,130.14
2019-08-31 13:30:00,74.715,7.97,75.138885572,60.085,0,60.085,14.63,7.97,16.6600660263,130.16,74.595,7.89,75.0111066776,60.085,0,60.085,14.51,7.89,16.5164221307,130.14
2019-08-31 14:00:00,76.1045,8.39,76.5655733359,70.4345,0,70.4345,5.67,8.39,10.1262530089,130.37,76.0345,8.3,76.4861764651,70.4345,0,70.4345,5.6,8.3,10.0124921973,130.37
2019-08-31 14:30:00,74.905,8.56,75.3925236678,74.445,0,74.445,0.46,8.56,8.5723509028,130.44,74.905,8.47,75.3823581815,74.445,0,74.445,0.46,8.47,8.4824819481,130.45
2019-08-31 15:00:00,72.548,6.89,72.8744427354,67.178,0,67.178,5.37,6.89,8.7355022752,131.04,72.508,6.8,72.8261633206,67.178,0,67.178,5.33,6.8,8.6399594906,131.05
2019-08-31 15:30:00,69.9485,6.04,70.2087904201,60.4885,0,60.4885,9.46,6.04,11.22377833,130.88,69.8685,5.97,70.1230931452,60.4885,0,60.4885,9.38,5.97,11.1186914698,130.88
2019-08-31 16:00:00,69.6115,6.53,69.9171068641,58.2915,0,58.2915,11.32,6.53,13.0684084723,130.74,69.5415,6.44,69.8390565676,58.2915,0,58.2915,11.25,6.44,12.9628739097,130.74
2019-08-31 16:30:00,68.8705,5.8100000000000005,69.1151348856,51.5405,0,51.5405,17.33,5.8100000000000005,18.2779922311,131.15,68.7405,5.73,68.9789043132,51.5405,0,51.5405,17.2,5.73,18.1293381015,131.16
2019-08-31 17:00:00,70.8175,5.51,71.0315310707,50.4875,0,50.4875,20.33,5.51,21.0634517589,131.03,70.6675,5.43,70.8758100924,50.4875,0,50.4875,20.18,5.43,20.897782179,131.02
2019-08-31 17:30:00,70.5975,4.93,70.7694277655,43.4075,0,43.4075,27.19,4.93,27.6333313229,131.15,70.4075,4.86,70.5750356447,43.4075,0,43.4075,27.0,4.86,27.4339133191,131.15
2019-08-31 18:00:00,69.953,4.67,70.1087092236,33.363,0,33.363,36.59,4.67,36.886813362,130.98,69.693,4.6,69.8446436672,33.363,0,33.363,36.33,4.6,36.6200614418,130.97
2019-08-31 18:30:00,67.266,4.5,67.4163537727,21.386,0,21.386,45.88,4.5,46.1001561819,130.56,66.946,4.43,67.0924125069,21.386,0,21.386,45.56,4.43,45.7748675585,130.55
2019-08-31 19:00:00,64.0825,4.54,64.2431195246,10.5525,0,10.5525,53.53,4.54,53.7221788464,130.39,63.6925,4.46,63.8484624423,10.5525,0,10.5525,53.14,4.46,53.3268337706,130.37
2019-08-31 19:30:00,62.7645,4.21,62.9055368012,6.8445,0,6.8445,55.92,4.21,56.0782533608,130.39,62.3745,4.14,62.5117416991,6.8445,0,6.8445,55.53,4.14,55.6841135334,130.37
2019-08-31 20:00:00,61.3105,3.81,61.4287677741,4.9705,0,4.9705,56.34,3.81,56.4686789291,130.3,60.9105,3.73,61.024600861,4.9705,0,4.9705,55.94,3.73,56.0642176437,130.28
2019-08-31 20:30:00,61.129,4.21,61.2738014244,1.849,0,1.849,59.28,4.21,59.4293067434,129.89,60.709,4.14,60.8499982005,1.849,0,1.849,58.86,4.14,59.0054167005,129.87
2019-08-31 21:00:00,60.57,3.9699999999999998,60.6999654036,1.6099999999999999,0,1.6099999999999999,58.96,3.9699999999999998,59.0935064114,130.29,60.14,3.9,60.2663222704,1.6099999999999999,0,1.6099999999999999,58.53,3.9,58.6597894643,130.28
2019-08-31 21:30:00,58.2645,3.11,58.3474426196,1.6445,0,1.6445,56.62,3.11,56.7053480723,130.81,57.8545,3.05,57.9348398656,1.6445,0,1.6445,56.21,3.05,56.292686914,130.8
2019-08-31 22:00:00,55.413,2.24,55.4582560941,1.693,0,1.693,53.72,2.24,53.7666811325,131.26,55.033,2.17,55.0757658957,1.693,0,1.693,53.34,2.17,53.3841221713,131.25
2019-08-31 22:30:00,52.6395,1.4100000000000001,52.6583807219,1.5594999999999999,0,1.5594999999999999,51.08,1.4100000000000001,51.0994569443,131.26,52.2695,1.3599999999999999,52.287189925,1.5594999999999999,0,1.5594999999999999,50.71,1.3599999999999999,50.728233756,131.25
2019-08-31 23:00:00,49.376,0.64,49.3801475899,1.5859999999999999,0,1.5859999999999999,47.79,0.64,47.7942852232,131.94,49.036,0.6000000000000001,49.0396706351,1.5859999999999999,0,1.5859999999999999,47.45,0.6000000000000001,47.4537933152,131.93
2019-08-31 23:30:00,47.0385,-0.29,47.0393939401,1.5485,0,1.5485,45.49,-0.29,45.4909243696,131.75,46.7185,-0.33,46.7196654766,1.5485,0,1.5485,45.17,-0.33,45.17120543,131.73
2019-09-01 00:00:00,44.4915,-0.67,44.4965444979,1.5615,0,1.5615,42.93,-0.67,42.9352279603,131.75,44.1815,-0.7000000000000001,44.1870449595,1.5615,0,1.5615,42.62,-0.7000000000000001,42.6257480873,131.73
2019-09-01 00:30:00,43.0555,-0.8200000000000001,43.0633078183,1.5955,0,1.5955,41.46,-0.8200000000000001,41.4681082279,132.22,42.7555,-0.85,42.7639483707,1.5955,0,1.5955,41.16,-0.85,41.1687757894,132.22
2019-09-01 01:00:00,41.2965,-1.2,41.3139312127,1.6565,0,1.6565,39.64,-1.2,39.6581593118,132.41,41.0065,-1.23,41.0249429281,1.6565,0,1.6565,39.35,-1.23,39.3692189407,132.4
2019-09-01 01:30:00,41.643,-1.56,41.6722095527,1.8130000000000002,0,1.8130000000000002,39.83,-1.56,39.8605381298,131.61,41.363,-1.58,41.3931657282,1.8130000000000002,0,1.8130000000000002,39.55,-1.58,39.5815474685,131.59
2019-09-01 02:00:00,40.6425,-1.88,40.6859583425,1.7325,0,1.7325,38.91,-1.88,38.9553911545,131.7,40.3625,-1.9,40.4071949812,1.7325,0,1.7325,38.63,-1.9,38.6766971185,131.68
2019-09-01 02:30:00,40.149,-2.0,40.1987835761,1.679,0,1.679,38.47,-2.0,38.5219534811,131.61,39.879,-2.02,39.9301269845,1.679,0,1.679,38.2,-2.02,38.2533710933,131.61
2019-09-01 03:00:00,39.4435,-1.9100000000000001,39.4897175509,1.4335,0,1.4335,38.01,-1.9100000000000001,38.0579584318,131.7,39.1735,-1.9300000000000002,39.2210148039,1.4335,0,1.4335,37.74,-1.9300000000000002,37.789317273500004,131.7
2019-09-01 03:30:00,39.2845,-2.04,39.3374317953,1.3645,0,1.3645,37.92,-2.04,37.9748337719,131.7,39.0045,-2.06,39.0588609697,1.3645,0,1.3645,37.64,-2.06,37.6963287337,131.7
2019-09-01 04:00:00,38.853,-2.17,38.9135517397,1.353,0,1.353,37.5,-2.17,37.5627328612,131.7,38.583,-2.19,38.6451030404,1.353,0,1.353,37.23,-2.19,37.2943561414,131.7
2019-09-01 04:30:00,38.8205,-2.15,38.8799912584,1.3505,0,1.3505,37.47,-2.15,37.5316319922,131.7,38.5605,-2.16,38.6209497585,1.3505,0,1.3505,37.21,-2.16,37.2726400997,131.7
2019-09-01 05:00:00,38.778,-2.07,38.8332098081,1.328,0,1.328,37.45,-2.07,37.5071646489,131.52,38.508,-2.09,38.5646750797,1.328,0,1.328,37.18,-2.09,37.2386962715,131.52
2019-09-01 05:30:00,39.2755,-1.9,39.3214305468,1.3455,0,1.3455,37.93,-1.9,37.9775578467,131.52,39.0055,-1.92,39.0527262845,1.3455,0,1.3455,37.66,-1.92,37.7089114136,131.52
2019-09-01 06:00:00,39.9095,-1.8,39.9500712171,1.3295,0,1.3295,38.58,-1.8,38.6219678421,131.52,39.6295,-1.83,39.6717301142,1.3295,0,1.3295,38.3,-1.83,38.3436943969,131.52
2019-09-01 06:30:00,40.939,-1.63,40.971436648,1.329,0,1.329,39.61,-1.63,39.6435240613,131.25,40.649,-1.6400000000000001,40.6820697728,1.329,0,1.329,39.32,-1.6400000000000001,39.3541865626,131.24
2019-09-01 07:00:00,42.398,-1.51,42.4248807187,2.498,0,2.498,39.9,-1.51,39.9285624585,130.85,42.118,-1.53,42.1457806192,2.498,0,2.498,39.62,-1.53,39.6495308926,130.83
2019-09-01 07:30:00,46.238,-0.96,46.2479647552,6.208,0,6.208,40.03,-0.96,40.0415097118,130.85,45.948,-0.99,45.9586640798,6.208,0,6.208,39.74,-0.99,39.7523294915,130.83
2019-09-01 08:00:00,51.4835,0.25,51.484106987,14.0035,0,14.0035,37.48,0.25,37.4808337687,130.85,51.2135,0.21,51.2139305487,14.0035,0,14.0035,37.21,0.21,37.2105925779,130.83
2019-09-01 08:30:00,58.0825,1.56,58.1034457347,25.6425,0,25.6425,32.44,1.56,32.4774875876,131.21,57.8425,1.51,57.8622061993,25.6425,0,25.6425,32.2,1.51,32.2353858361,131.2
2019-09-01 09:00:00,63.406,2.84,63.4695709455,36.136,0,36.136,27.27,2.84,27.4174852968,130.79,63.206,2.7800000000000002,63.267107062,36.136,0,36.136,27.07,2.7800000000000002,27.2123740236,130.77
2019-09-01 09:30:00,67.813,4.14,67.9392564649,45.453,0,45.453,22.36,4.14,22.7400351803,130.42,67.643,4.09,67.7665370887,45.453,0,45.453,22.19,4.09,22.5637807116,130.41
2019-09-01 10:00:00,72.0775,5.45,72.283251907,55.9875,0,55.9875,16.09,5.45,16.9879545561,130.31,71.9475,5.37,72.1476240513,55.9875,0,55.9875,15.96,5.37,16.8391953489,130.3
2019-09-01 10:30:00,73.9605,6.89,74.2807354585,62.9405,0,62.9405,11.02,6.89,12.9966341797,129.87,73.8705,6.8100000000000005,74.1837372357,62.9405,0,62.9405,10.93,6.8100000000000005,12.8779268518,129.87
2019-09-01 11:00:00,74.1785,8.08,74.61726517540001,67.3885,0,67.3885,6.79,8.08,10.5541697921,130.12,74.1285,7.99,74.5578608347,67.3885,0,67.3885,6.74,7.99,10.4531191517,130.12
2019-09-01 11:30:00,74.528,8.57,75.0191154573,67.278,0,67.278,7.25,8.57,11.2253017777,130.33,74.478,8.47,74.95807751,67.278,0,67.278,7.2,8.47,11.1166946526,130.33
2019-09-01 12:00:00,76.566,8.81,77.0711908303,72.886,0,72.886,3.68,8.81,9.5476960572,130.96,76.526,8.7,77.0189501097,72.886,0,72.886,3.64,8.7,9.4307793952,130.96
2019-09-01 12:30:00,78.3595,9.46,78.9284666027,77.9795,0,77.9795,0.38,9.46,9.4676290591,130.52,78.3595,9.35,78.9153580759,77.9795,0,77.9795,0.38,9.35,9.3577187391,130.52
2019-09-01 13:00:00,77.568,9.17,78.1081527371,76.228,0,76.228,1.34,9.17,9.2673890606,130.52,77.558,9.07,78.0865434246,76.228,0,76.228,1.33,9.07,9.1669951456,130.52
2019-09-01 13:30:00,78.329,9.09,78.8546786247,82.519,0,82.519,-4.19,9.09,10.0092057627,130.41,78.369,8.99,78.8829529176,82.519,0,82.519,-4.15,8.99,9.9016463278,130.41
2019-09-01 14:00:00,77.483,9.53,78.0668699834,84.293,0,84.293,-6.8100000000000005,9.53,11.7131123106,130.6,77.523,9.42,78.0932258842,84.293,0,84.293,-6.77,9.42,11.6004008551,130.6
2019-09-01 14:30:00,75.19,9.06,75.7338741911,81.2,0,81.2,-6.01,9.06,10.8721525008,130.6,75.24,8.95,75.770443446,81.2,0,81.2,-5.96,8.95,10.7528647346,130.6
2019-09-01 15:00:00,73.6755,8.89,74.2099144337,78.7755,0,78.7755,-5.1,8.89,10.2490048297,130.82,73.7055,8.79,74.227790148,78.7755,0,78.7755,-5.07,8.79,10.1473641898,130.82
2019-09-01 15:30:00,73.715,8.33,74.1841635728,76.505,0,76.505,-2.79,8.33,8.7848164466,131.09,73.745,8.23,74.2028161528,76.505,0,76.505,-2.76,8.23,8.6804665773,131.1
2019-09-01 16:00:00,73.752,7.5,74.1323647539,72.242,0,72.242,1.51,7.5,7.6504967159,131.25,73.742,7.41,74.1133635993,72.242,0,72.242,1.5,7.41,7.5602976132,131.26
2019-09-01 16:30:00,72.938,6.49,73.2261698029,63.708,0,63.708,9.23,6.49,11.283306253,131.53,72.878,6.4,73.1584778683,63.708,0,63.708,9.17,6.4,11.1825265481,131.54
2019-09-01 17:00:00,73.3655,5.91,73.6031567954,54.9655,0,54.9655,18.4,5.91,19.3258402146,131.53,73.2455,5.82,73.4763613025,54.9655,0,54.9655,18.28,5.82,19.1841288569,131.54
2019-09-01 17:30:00,73.106,5.58,73.3186445319,46.286,0,46.286,26.82,5.58,27.3943205793,131.08,72.916,5.5,73.1231362566,46.286,0,46.286,26.63,5.5,27.1920374375,131.08
2019-09-01 18:00:00,72.4085,5.12,72.5892917189,36.7685,0,36.7685,35.64,5.12,36.0058884073,130.82,72.1685,5.04,72.3442740806,36.7685,0,36.7685,35.4,5.04,35.7569797382,130.81
2019-09-01 18:30:00,69.952,4.59,70.1024279465,27.162,0,27.162,42.79,4.59,43.0354760634,130.71,69.652,4.52,69.7985064597,27.162,0,27.162,42.49,4.52,42.7297378883,130.69
2019-09-01 19:00:00,66.9135,4.5600000000000005,67.0686967389,17.0135,0,17.0135,49.9,4.5600000000000005,50.1079195337,130.28,66.5535,4.48,66.7041135332,17.0135,0,17.0135,49.54,4.48,49.7421551604,130.25
2019-09-01 19:30:00,64.341,4.31,64.4851950528,9.751,0,9.751,54.59,4.31,54.7598776478,130.11,63.971,4.24,64.1113596877,9.751,0,9.751,54.22,4.24,54.3855311641,130.09
2019-09-01 20:00:00,61.8155,3.89,61.9377763586,5.6855,0,5.6855,56.13,3.89,56.2646336521,130.11,61.4155,3.8200000000000003,61.5341859477,5.6855,0,5.6855,55.73,3.8200000000000003,55.860767091,130.09
2019-09-01 20:30:00,62.873,4.37,63.0246858699,5.223,0,5.223,57.65,4.37,57.8153906845,129.79,62.463,4.3,62.6108326809,5.223,0,5.223,57.24,4.3,57.4012856999,129.76
2019-09-01 21:00:00,62.8475,3.9699999999999998,62.9727651946,6.9375,0,6.9375,55.91,3.9699999999999998,56.0507716272,130.33,62.4475,3.9,62.569163781,6.9375,0,6.9375,55.51,3.9,55.6468336925,130.3
2019-09-01 21:30:00,59.798,3.49,59.8997571281,5.218,0,5.218,54.58,3.49,54.6914664276,130.81,59.408,3.42,59.5063598618,5.218,0,5.218,54.19,3.42,54.2978130315,130.8
2019-09-01 22:00:00,55.5405,2.8,55.611034339,1.8805,0,1.8805,53.66,2.8,53.7330028939,131.43,55.1605,2.73,55.2280151757,1.8805,0,1.8805,53.28,2.73,53.3498950327,131.41
2019-09-01 22:30:00,52.791,1.9100000000000001,52.8255409911,1.701,0,1.701,51.09,1.9100000000000001,51.1256902154,131.82,52.431,1.8599999999999999,52.4639815588,1.701,0,1.701,50.73,1.8599999999999999,50.7640867149,131.81
2019-09-01 23:00:00,48.615,1.12,48.6278996565,1.7149999999999999,0,1.7149999999999999,46.9,1.12,46.9133712283,131.82,48.285,1.07,48.2968541936,1.7149999999999999,0,1.7149999999999999,46.57,1.07,46.5822906264,131.81
2019-09-01 23:30:00,45.049,0.4,45.0507758091,1.8090000000000002,0,1.8090000000000002,43.24,0.4,43.2418500992,132.26,44.739,0.35000000000000003,44.7403690307,1.8090000000000002,0,1.8090000000000002,42.93,0.35000000000000003,42.9314267175,132.25
2019-09-02 00:00:00,42.2315,-0.35000000000000003,42.2329503143,1.8215,0,1.8215,40.41,-0.35000000000000003,40.4115156855,132.47,41.9415,-0.38,41.94322141,1.8215,0,1.8215,40.12,-0.38,40.1217995608,132.46
2019-09-02 00:30:00,40.871,-1.01,40.883477604,1.851,0,1.851,39.02,-1.01,39.0330693131,131.9,40.591,-1.04,40.6043209646,1.851,0,1.851,38.74,-1.04,38.7539572173,131.9
2019-09-02 01:00:00,39.937,-1.07,39.9513312544,1.857,0,1.857,38.08,-1.07,38.0950298595,132.12,39.677,-1.09,39.6919693263,1.857,0,1.857,37.82,-1.09,37.8357040373,132.11
2019-09-02 01:30:00,40.4575,-1.2,40.4752925406,1.8475000000000001,0,1.8475000000000001,38.61,-1.2,38.6286435175,132.12,40.1875,-1.23,40.206318611,1.8475000000000001,0,1.8475000000000001,38.34,-1.23,38.3597249729,132.11
2019-09-02 02:00:00,39.8425,-1.15,39.8590931438,1.8525,0,1.8525,37.99,-1.15,38.0074019107,132.2,39.5725,-1.18,39.5900891165,1.8525,0,1.8525,37.72,-1.18,37.7384525385,132.19
2019-09-02 02:30:00,39.3115,-1.22,39.3304262912,1.8315000000000001,0,1.8315000000000001,37.48,-1.22,37.4998506664,132.35,39.0415,-1.25,39.0615056321,1.8315000000000001,0,1.8315000000000001,37.21,-1.25,37.23098978,132.33
2019-09-02 03:00:00,38.4385,-1.4100000000000001,38.4643520971,1.8285,0,1.8285,36.61,-1.4100000000000001,36.6371423558,132.35,38.1785,-1.43,38.2052713935,1.8285,0,1.8285,36.35,-1.43,36.3781170486,132.33
2019-09-02 03:30:00,38.4495,-1.38,38.4742569811,1.8295,0,1.8295,36.62,-1.38,36.6459929597,132.44,38.1995,-1.4100000000000001,38.2255137343,1.8295,0,1.8295,36.37,-1.4100000000000001,36.39732133,132.42
2019-09-02 04:00:00,38.3455,-1.45,38.3729054184,1.8155000000000001,0,1.8155000000000001,36.53,-1.45,36.5587663906,132.37,38.0755,-1.47,38.1038659489,1.8155000000000001,0,1.8155000000000001,36.26,-1.47,36.2897850641,132.35
2019-09-02 04:30:00,38.504,-1.44,38.5309176636,1.8439999999999999,0,1.8439999999999999,36.66,-1.44,36.6882706052,132.46,38.244,-1.47,38.2722410632,1.8439999999999999,0,1.8439999999999999,36.4,-1.47,36.4296705997,132.45
2019-09-02 05:00:00,38.8445,-1.22,38.8636537172,1.7845,0,1.7845,37.06,-1.22,37.0800755123,132.22,38.5945,-1.25,38.6147372159,1.7845,0,1.7845,36.81,-1.25,36.8312177371,132.21
2019-09-02 05:30:00,40.803,-0.8,40.810841807,1.7930000000000001,0,1.7930000000000001,39.01,-0.8,39.0182021626,131.88,40.523,-0.8200000000000001,40.5312956738,1.7930000000000001,0,1.7930000000000001,38.73,-0.8200000000000001,38.7386796368,131.86
2019-09-02 06:00:00,43.2645,0.12,43.2646664179,1.7845,0,1.7845,41.48,0.12,41.4801735773,131.21,42.9745,0.08,42.9745744627,1.7845,0,1.7845,41.19,0.08,41.1900776887,131.19
2019-09-02 06:30:00,48.39,1.8900000000000001,48.4268954198,1.79,0,1.79,46.6,1.8900000000000001,46.6383115046,130.67,48.06,1.85,48.0955933532,1.79,0,1.79,46.27,1.85,46.3069692379,130.66
2019-09-02 07:00:00,54.629,3.32,54.7297911653,6.309,0,6.309,48.32,3.32,48.4339219969,130.76,54.289,3.26,54.3867917881,6.309,0,6.309,47.98,3.26,48.0906227866,130.75
2019-09-02 07:30:00,61.201,5.63,61.4594118179,10.241,0,10.241,50.96,5.63,51.2700546128,130.3,60.841,5.55,61.0936148955,10.241,0,10.241,50.6,5.55,50.9034625541,130.25
2019-09-02 08:00:00,66.262,6.95,66.6254841934,17.172,0,17.172,49.09,6.95,49.5795381181,130.44,65.912,6.86,66.2680265588,17.172,0,17.172,48.74,6.86,49.2203941471,130.39
2019-09-02 08:30:00,71.446,8.54,71.9545864834,26.736,0,26.736,44.71,8.54,45.5183007152,129.41,71.126,8.45,71.6261849885,26.736,0,26.736,44.39,8.45,45.1871065681,129.39
2019-09-02 09:00:00,74.461,7.57,74.8448089115,34.761,0,34.761,39.7,7.57,40.4152805261,131.1,74.171,7.72,74.5716812269,34.761,0,34.761,39.41,7.72,40.1590151772,131.08
2019-09-02 09:30:00,75.6315,6.53,75.9128756684,40.2215,0,40.2215,35.41,6.53,36.0070687505,132.71,75.3815,6.46,75.6577963084,40.2215,0,40.2215,35.16,6.46,35.7485272424,132.7
2019-09-02 10:00:00,76.9205,7.4,77.2756321246,44.7505,0,44.7505,32.17,7.4,33.0101332927,132.63,76.6805,7.33,77.0300459577,44.7505,0,44.7505,31.93,7.33,32.7605524984,132.62
2019-09-02 10:30:00,79.093,7.47,79.44497182960001,51.893,0,51.893,27.2,7.47,28.2071072604,132.63,78.883,7.37,79.2265396758,51.893,0,51.893,26.99,7.37,27.9781521906,132.62
2019-09-02 11:00:00,78.338,7.91,78.7363343317,50.638,0,50.638,27.7,7.91,28.8072577661,132.38,78.138,7.8,78.5263461776,50.638,0,50.638,27.5,7.8,28.5847861633,132.37
2019-09-02 11:30:00,82.2265,7.94,82.608963813,55.0265,0,55.0265,27.2,7.94,28.3352007228,132.38,82.0065,7.85,82.3813604054,55.0265,0,55.0265,26.98,7.85,28.0988060245,132.37
2019-09-02 12:00:00,79.232,7.93,79.627851434,48.042,0,48.042,31.19,7.93,32.1823088047,132.22,78.982,7.83,79.3691704883,48.042,0,48.042,30.94,7.83,31.9153959712,132.2
2019-09-02 12:30:00,82.07,8.57,82.5162396138,55.05,0,55.05,27.02,8.57,28.3465218325,132.11,81.85,8.47,82.2870791801,55.05,0,55.05,26.8,8.47,28.1065988693,132.11
2019-09-02 13:00:00,79.3195,8.76,79.8017586288,41.7595,0,41.7595,37.56,8.76,38.5680074673,131.91,78.9895,8.66,79.4628007954,41.7595,0,41.7595,37.23,8.66,38.2239257534,131.88
2019-09-02 13:30:00,78.8795,7.25,79.2119815448,40.1595,0,40.1595,38.72,7.25,39.3929041834,132.11,78.5295,7.16,78.8552342603,40.1595,0,40.1595,38.37,7.16,39.0323263462,132.09
2019-09-02 14:00:00,76.293,7.39,76.6500746836,34.183,0,34.183,42.11,7.39,42.7535285094,131.85,75.933,7.29,76.2821380731,34.183,0,34.183,41.75,7.29,42.3816776449,131.84
2019-09-02 14:30:00,76.09,7.16,76.4261323109,32.55,0,32.55,43.54,7.16,44.1247912176,131.41,75.71,7.07,76.0393911075,32.55,0,32.55,43.16,7.07,43.7352317931,131.4
2019-09-02 15:00:00,77.6565,7.33,78.0016723683,38.5765,0,38.5765,39.08,7.33,39.7614801032,132.16,77.3365,7.23,77.6737222763,38.5765,0,38.5765,38.76,7.23,39.4285493012,132.13
2019-09-02 15:30:00,76.1515,7.23,76.4939465072,35.0115,0,35.0115,41.14,7.23,41.7704740217,132.26,75.7915,7.13,76.1261346204,35.0115,0,35.0115,40.78,7.13,41.3986147111,132.24
2019-09-02 16:00:00,74.671,7.06,75.004012166,30.091,0,30.091,44.58,7.06,45.1355735535,132.38,74.291,6.97,74.6172472087,30.091,0,30.091,44.2,6.97,44.7461830774,132.36
2019-09-02 16:30:00,75.72,6.62,76.0088336971,31.06,0,31.06,44.66,6.62,45.1479789138,132.55,75.34,6.53,75.6224602879,31.06,0,31.06,44.28,6.53,44.7589019079,132.53
2019-09-02 17:00:00,77.5945,6.06,77.8307781681,32.7745,0,32.7745,44.82,6.06,45.227823295,132.39,77.2345,5.97,77.4648881123,32.7745,0,32.7745,44.46,5.97,44.8590291915,132.38
2019-09-02 17:30:00,78.9815,5.33,79.1611409863,30.0315,0,30.0315,48.95,5.33,49.2393277777,132.23,78.5915,5.25,78.7666577446,30.0315,0,30.0315,48.56,5.25,48.8429739062,132.22
2019-09-02 18:00:00,78.064,5.69,78.2710942558,20.384,0,20.384,57.68,5.69,57.9599732574,131.96,77.594,5.6,77.7958150288,20.384,0,20.384,57.21,5.6,57.4834245674,131.94
2019-09-02 18:30:00,77.1725,5.28,77.3529130431,15.2425,0,15.2425,61.93,5.28,62.1546723907,131.73,76.6625,5.19,76.8379789313,15.2425,0,15.2425,61.42,5.19,61.6388878874,131.71
2019-09-02 19:00:00,75.6105,5.48,75.8088260709,10.7705,0,10.7705,64.84,5.48,65.071161047,131.55,75.1005,5.39,75.2936730426,10.7705,0,10.7705,64.33,5.39,64.5554103077,131.52
2019-09-02 19:30:00,72.3135,5.77,72.5433331344,3.3035,0,3.3035,69.01,5.77,69.2507978293,131.45,71.7535,5.68,71.9779630321,3.3035,0,3.3035,68.45,5.68,68.6852596996,131.43
2019-09-02 20:00:00,70.7605,5.42,70.9677726877,1.8505,0,1.8505,68.91,5.42,69.1228218463,131.57,70.2005,5.33,70.4025503817,1.8505,0,1.8505,68.35,5.33,68.5575043303,131.55
2019-09-02 20:30:00,70.5395,5.44,70.7489551884,1.6595,0,1.6595,68.88,5.44,69.0944860318,131.57,69.9895,5.35,70.1936792756,1.6595,0,1.6595,68.33,5.35,68.5391231342,131.55
2019-09-02 21:00:00,68.5005,4.55,68.6514457259,1.8105,0,1.8105,66.69,4.55,66.845034221,131.57,67.9605,4.46,68.1066895411,1.8105,0,1.8105,66.15,4.46,66.3001817494,131.55
2019-09-02 21:30:00,64.941,3.33,65.0263206786,1.741,0,1.741,63.2,3.33,63.2876678351,132.19,64.421,3.26,64.5034327846,1.741,0,1.741,62.68,3.26,62.7647193892,132.18
2019-09-02 22:00:00,60.3535,1.44,60.3706763441,1.7435,0,1.7435,58.61,1.44,58.6276871452,130.68,59.8835,1.38,59.8993987637,1.7435,0,1.7435,58.14,1.38,58.1563754029,130.63
2019-09-02 22:30:00,56.9575,0.27,56.9581399472,1.5275,0,1.5275,55.43,0.27,55.4306575822,131.08,56.5175,0.23,56.5179679947,1.5275,0,1.5275,54.99,0.23,54.9904809944,131.07
2019-09-02 23:00:00,52.843,-0.61,52.8465206896,1.5630000000000002,0,1.5630000000000002,51.28,-0.61,51.2836279918,131.86,52.433,-0.66,52.437153708,1.5630000000000002,0,1.5630000000000002,50.87,-0.66,50.8742813217,131.84
2019-09-02 23:30:00,49.1585,-1.88,49.1944358871,1.7585000000000002,0,1.7585000000000002,47.4,-1.88,47.4372680495,131.93,48.7785,-1.9100000000000001,48.8158802261,1.7585000000000002,0,1.7585000000000002,47.02,-1.9100000000000001,47.0587770772,131.84
2019-09-03 00:00:00,46.384,-3.09,46.4868105596,1.784,0,1.784,44.6,-3.09,44.7069133356,130.47,46.024,-3.1,46.1282839048,1.784,0,1.784,44.24,-3.1,44.3484791171,130.45
2019-09-03 00:30:00,45.2675,-3.52,45.4041513108,1.7775,0,1.7775,43.49,-3.52,43.6322186005,130.83,44.9275,-3.5300000000000002,45.0659644993,1.7775,0,1.7775,43.15,-3.5300000000000002,43.2941497203,130.82
2019-09-03 01:00:00,43.808,-3.93,43.9839262004,1.838,0,1.838,41.97,-3.93,42.1535977112,131.13,43.478,-3.94,43.656157458,1.838,0,1.838,41.64,-3.94,41.8259871372,131.11
2019-09-03 01:30:00,44.427,-4.0,44.6067072199,1.897,0,1.897,42.53,-4.0,42.7176883738,131.13,44.087,-4.01,44.2689921841,1.897,0,1.897,42.19,-4.01,42.3801392164,131.11
2019-09-03 02:00:00,43.8855,-4.22,44.0879293033,1.8655,0,1.8655,42.02,-4.22,42.2313722249,131.37,43.5655,-4.23,43.7703745729,1.8655,0,1.8655,41.7,-4.23,41.9139940831,131.36
2019-09-03 02:30:00,43.3575,-4.41,43.5811989997,1.7775,0,1.7775,41.58,-4.41,41.8132096352,131.56,43.0175,-4.41,43.2429578804,1.7775,0,1.7775,41.24,-4.41,41.4751214585,131.55
2019-09-03 03:00:00,42.654,-4.3,42.8701961274,1.814,0,1.814,40.84,-4.3,41.0657472841,131.56,42.334,-4.3,42.5518220056,1.814,0,1.814,40.52,-4.3,40.7475201699,131.55
2019-09-03 03:30:00,42.43,-4.2,42.6373650687,1.81,0,1.81,40.62,-4.2,40.8365571517,131.56,42.11,-4.21,42.3199267485,1.81,0,1.81,40.3,-4.21,40.5193052754,131.55
2019-09-03 04:00:00,42.0545,-4.44,42.288232054,1.8045,0,1.8045,40.25,-4.44,40.4941489601,131.76,41.7345,-4.44,41.9700141798,1.8045,0,1.8045,39.93,-4.44,40.1760936379,131.73
2019-09-03 04:30:00,42.4045,-4.36,42.6280567262,1.8245,0,1.8245,40.58,-4.36,40.813551671,131.41,42.0845,-4.37,42.3107792442,1.8245,0,1.8245,40.26,-4.37,40.4964751553,131.38
2019-09-03 05:00:00,42.8625,-4.32,43.0796507211,1.7725,0,1.7725,41.09,-4.32,41.3164676612,131.41,42.5425,-4.33,42.7622871962,1.7725,0,1.7725,40.77,-4.33,40.9992902378,131.38
2019-09-03 05:30:00,44.1055,-3.74,44.263785765,1.7455,0,1.7455,42.36,-3.74,42.5247833622,131.16,43.7755,-3.75,43.9358270691,1.7455,0,1.7455,42.03,-3.75,42.1969596061,131.14
2019-09-03 06:00:00,46.712,-2.63,46.7859791391,1.742,0,1.742,44.97,-2.63,45.0468400668,130.5,46.372,-2.65,46.4476574652,1.742,0,1.742,44.63,-2.65,44.7086054356,130.47
2019-09-03 06:30:00,51.2525,0.79,51.2585881219,1.7525,0,1.7525,49.5,0.79,49.506303639,132.34,50.8625,0.76,50.8681777367,1.7525,0,1.7525,49.11,0.76,49.115880324,132.32
2019-09-03 07:00:00,56.154,3.01,56.234614038,2.074,0,2.074,54.08,3.01,54.1637009445,133.35,55.724,2.94,55.8015033489,2.074,0,2.074,53.65,2.94,53.7304950657,133.32
2019-09-03 07:30:00,61.668,5.0,61.8703662831,2.838,0,2.838,58.83,5.0,59.0420943057,132.31,61.198,4.92,61.3954526329,2.838,0,2.838,58.36,4.92,58.567021437,132.28
2019-09-03 08:00:00,66.018,6.52,66.339179404,4.648,0,4.648,61.37,6.52,61.7153732874,131.76,65.538,6.43,65.8526715024,4.648,0,4.648,60.89,6.43,61.2285635958,131.73
2019-09-03 08:30:00,69.1795,8.06,69.6474466169,7.2795,0,7.2795,61.9,8.06,62.4225408006,131.76,68.6895,7.95,69.1480289687,7.2795,0,7.2795,61.41,7.95,61.9224563466,131.73
2019-09-03 09:00:00,71.3945,8.68,71.9202129464,10.9645,0,10.9645,60.43,8.68,61.0502031119,131.95,70.9145,8.57,71.430464161,10.9645,0,10.9645,59.95,8.57,60.5594534321,131.92
2019-09-03 09:30:00,72.4485,9.05,73.0115583469,11.6685,0,11.6685,60.78,9.05,61.4500683482,131.95,71.9585,8.94,72.5117185167,11.6685,0,11.6685,60.29,8.94,60.9492223084,131.92
2019-09-03 10:00:00,73.7505,8.87,74.281984022,17.3505,0,17.3505,56.4,8.87,57.0932298964,132.03,73.3005,8.75,73.8209035453,17.3505,0,17.3505,55.95,8.75,56.6300715168,132.0
2019-09-03 10:30:00,74.1055,8.17,74.5545037556,21.2555,0,21.2555,52.85,8.17,53.4777654731,132.37,73.6755,8.08,74.1172429348,21.2555,0,21.2555,52.42,8.08,53.0390686193,132.35
2019-09-03 11:00:00,76.685,8.35,77.1382636893,31.675,0,31.675,45.01,8.35,45.7779706846,132.37,76.345,8.24,76.7883886079,31.675,0,31.675,44.67,8.24,45.4236337164,132.35
2019-09-03 11:30:00,76.1475,8.75,76.6485763485,32.7275,0,32.7275,43.42,8.75,44.2928764024,132.11,75.8175,8.65,76.3093428503,32.7275,0,32.7275,43.09,8.65,43.9496370861,132.09
2019-09-03 12:00:00,76.3455,8.7,76.8396080824,28.5055,0,28.5055,47.84,8.7,48.6246398444,132.01,75.9655,8.6,76.4507500961,28.5055,0,28.5055,47.46,8.6,48.232889194,132.0
2019-09-03 12:30:00,77.91,9.0,78.4281078441,30.78,0,30.78,47.13,9.0,47.9816308602,132.01,77.54,8.89,78.0479576927,30.78,0,30.78,46.76,8.89,47.5975808209,132.0
2019-09-03 13:00:00,77.152,8.66,77.6365036822,33.782,0,33.782,43.37,8.66,44.2261517657,132.38,76.792,8.55,77.2665112711,33.782,0,33.782,43.01,8.55,43.8515974624,132.36
2019-09-03 13:30:00,76.0705,7.99,76.4889604469,31.4505,0,31.4505,44.62,7.99,45.3297308618,132.62,75.7205,7.9,76.1314923028,31.4505,0,31.4505,44.27,7.9,44.969355121,132.59
2019-09-03 14:00:00,73.1145,7.95,73.5454458838,26.0645,0,26.0645,47.05,7.95,47.7169257182,132.62,72.7445,7.85,73.1668284146,26.0645,0,26.0645,46.68,7.85,47.3354507742,132.59
2019-09-03 14:30:00,75.4935,7.94,75.9098948903,32.2135,0,32.2135,43.28,7.94,44.0022953947,132.84,75.1535,7.84,75.5613271605,32.2135,0,32.2135,42.94,7.84,43.6498476515,132.83
2019-09-03 15:00:00,74.2085,8.15,74.6546982597,29.0085,0,29.0085,45.2,8.15,45.9288852467,132.63,73.8385,8.05,74.276016198,29.0085,0,29.0085,44.83,8.05,45.5470240521,132.6
2019-09-03 15:30:00,75.705,8.12,76.1392239585,31.735,0,31.735,43.97,8.12,44.7134800703,132.92,75.355,8.01,75.7795231247,31.735,0,31.735,43.62,8.01,44.3493461057,132.9
2019-09-03 16:00:00,76.11,8.0,76.5292891643,28.8,0,28.8,47.31,8.0,47.9816225236,132.74,75.73,7.89,76.1399041239,28.8,0,28.8,46.93,7.89,47.5886225899,132.71
2019-09-03 16:30:00,75.3835,7.96,75.8025967382,22.2935,0,22.2935,53.09,7.96,53.6834210907,132.54,74.9635,7.86,75.3744381886,22.2935,0,22.2935,52.67,7.86,53.2532487272,132.52
2019-09-03 17:00:00,76.1325,7.82,76.533064464,19.1725,0,19.1725,56.96,7.82,57.4942953692,132.3,75.6925,7.72,76.0851690952,19.1725,0,19.1725,56.52,7.72,57.0447964323,132.26
2019-09-03 17:30:00,78.19,6.69,78.475679035,19.31,0,19.31,58.88,6.69,59.2588432219,132.3,77.73,6.59,78.0088520618,19.31,0,19.31,58.42,6.59,58.7905136906,132.26
2019-09-03 18:00:00,78.253,6.58,78.5291564261,15.873,0,15.873,62.38,6.58,62.7260775117,132.3,77.753,6.48,78.0225570524,15.873,0,15.873,61.88,6.48,62.2183638486,132.26
2019-09-03 18:30:00,78.258,6.38,78.5176347326,13.048,0,13.048,65.21,6.38,65.5213591129,132.0,77.738,6.28,77.9912497912,13.048,0,13.048,64.69,6.28,64.9941112717,131.97
2019-09-03 19:00:00,77.1,6.25,77.3529088012,11.27,0,11.27,65.83,6.25,66.1260266461,132.0,76.58,6.15,76.8265507491,11.27,0,11.27,65.31,6.15,65.5989222472,131.97
2019-09-03 19:30:00,75.3105,6.41,75.5827990369,6.2605,0,6.2605,69.05,6.41,69.3468860152,132.07,74.7505,6.31,75.0163538853,6.2605,0,6.2605,68.49,6.31,68.7800567025,131.97
2019-09-03 20:00:00,73.901,6.15,74.1564582555,5.241,0,5.241,68.66,6.15,68.9348830419,132.24,73.361,6.05,73.6100456528,5.241,0,5.241,68.12,6.05,68.3881342047,132.22
2019-09-03 20:30:00,75.352,6.4,75.623302652,7.352,0,7.352,68.0,6.4,68.3005124432,132.24,74.812,6.3,75.0767963088,7.352,0,7.352,67.46,6.3,67.7535357011,132.22
2019-09-03 21:00:00,69.6375,5.85,69.8827869096,1.3475000000000001,0,1.3475000000000001,68.29,5.85,68.5401094251,132.59,69.0875,5.75,69.3263669627,1.3475000000000001,0,1.3475000000000001,67.74,5.75,67.9836016992,132.57
2019-09-03 21:30:00,66.947,4.79,67.1181414299,1.357,0,1.357,65.59,4.79,65.7646728875,132.23,66.417,4.7,66.583090113,1.357,0,1.357,65.06,4.7,65.229545453,132.19
2019-09-03 22:00:00,62.7025,3.67,62.8098113852,1.4325,0,1.4325,61.27,3.67,61.3798159007,132.33,62.2025,3.59,62.3060117986,1.4325,0,1.4325,60.77,3.59,60.8759476312,132.31
2019-09-03 22:30:00,58.5075,1.94,58.5396545621,1.4375,0,1.4375,57.07,1.94,57.1029640211,133.02,58.0475,1.87,58.0776132107,1.4375,0,1.4375,56.61,1.87,56.640877465,132.99
2019-09-03 23:00:00,53.031,-13.0,54.6011626341,1.421,0,1.421,51.61,-13.0,53.222101612,132.03,53.301,1.97,53.337393084,1.421,0,1.421,51.88,1.97,51.9173891871,132.0
2019-09-03 23:30:00,49.56,1.37,49.5789320175,1.4100000000000001,0,1.4100000000000001,48.15,1.37,48.169486192,131.53,48.71,-9.7,49.6664282992,1.4100000000000001,0,1.4100000000000001,47.3,-9.7,48.2843659998,131.51
2019-09-04 00:00:00,46.915,5.47,47.2328077188,1.415,0,1.415,45.5,5.47,45.8276215835,131.53,45.755,-13.49,47.7022025173,1.415,0,1.415,44.34,-13.49,46.346690281,131.51
2019-09-04 00:30:00,46.746,5.21,47.0354400001,1.3559999999999999,0,1.3559999999999999,45.39,5.21,45.6880312555,131.7,45.586,-13.8,47.6290184236,1.3559999999999999,0,1.3559999999999999,44.23,-13.8,46.3328490382,131.67
2019-09-04 01:00:00,45.4875,4.7,45.7296693215,1.5975000000000001,0,1.5975000000000001,43.89,4.7,44.1409345166,132.08,44.3475,-14.39,46.6237370472,1.5975000000000001,0,1.5975000000000001,42.75,-14.39,45.1069240805,132.06
2019-09-04 01:30:00,45.931,4.78,46.1790554364,1.641,0,1.641,44.29,4.78,44.5471940755,132.0,44.781,-14.3,47.0088072706,1.641,0,1.641,43.14,-14.3,45.4483179007,131.98
2019-09-04 02:00:00,44.9605,4.54,45.1891376356,1.6505,0,1.6505,43.31,4.54,43.5473041646,132.08,43.8205,-14.55,46.1729219375,1.6505,0,1.6505,42.17,-14.55,44.6095438219,132.06
2019-09-04 02:30:00,44.152,4.19,44.350368702,1.482,0,1.482,42.67,4.19,42.8752259469,132.46,43.032,-15.0,45.5714057716,1.482,0,1.482,41.55,-15.0,44.1746816627,132.42
2019-09-04 03:00:00,43.1845,4.03,43.3721332223,1.4344999999999999,0,1.4344999999999999,41.75,4.03,41.9440508296,132.59,42.0745,-15.23,44.7461333553,1.4344999999999999,0,1.4344999999999999,40.64,-15.23,43.4000288018,132.55
2019-09-04 03:30:00,43.612,4.15,43.8090064256,1.342,0,1.342,42.27,4.15,42.47323157,132.74,42.492,-15.14,45.1086428969,1.342,0,1.342,41.15,-15.14,43.84680262,132.71
2019-09-04 04:00:00,43.0875,3.88,43.2618429595,1.3975,0,1.3975,41.69,3.88,41.8701624071,132.74,41.9675,-15.4,44.7038147841,1.3975,0,1.3975,40.57,-15.4,43.3945261525,132.71
2019-09-04 04:30:00,42.974,3.76,43.1381765493,1.484,0,1.484,41.49,3.76,41.660025204,132.74,41.854,-15.55,44.649298046,1.484,0,1.484,40.37,-15.55,43.2612921675,132.71
2019-09-04 05:00:00,43.465,3.94,43.6432105258,1.4849999999999999,0,1.4849999999999999,41.98,3.94,42.1644874272,132.74,42.345,-15.31,45.0277150764,1.4849999999999999,0,1.4849999999999999,40.86,-15.31,43.6341116559,132.71
2019-09-04 05:30:00,44.6865,4.62,44.9246890056,1.4765000000000001,0,1.4765000000000001,43.21,4.62,43.4562826298,132.41,43.5665,-14.59,45.9446190783,1.4765000000000001,0,1.4765000000000001,42.09,-14.59,44.5470111231,132.37
2019-09-04 06:00:00,47.2625,5.95,47.6355582129,1.4325,0,1.4325,45.83,5.95,46.2146232269,132.06,46.0925,-13.21,47.9481246375,1.4325,0,1.4325,44.66,-13.21,46.5727355864,132.03
2019-09-04 06:30:00,51.667,2.61,51.7328811202,1.417,0,1.417,50.25,2.61,50.3177364356,131.15,50.797,-8.23,51.4593830997,1.417,0,1.417,49.38,-8.23,50.0611356244,131.13
2019-09-04 07:00:00,61.435,1.19,61.4465241084,10.795,0,10.795,50.64,1.19,50.6539801003,131.36,61.055,1.6600000000000001,61.0775623695,10.795,0,10.795,50.26,1.6600000000000001,50.287405978,131.32
2019-09-04 07:30:00,68.9325,6.37,69.2261977596,13.9825,0,13.9825,54.95,6.37,55.3179844174,131.81,68.5025,6.3,68.7915874671,13.9825,0,13.9825,54.52,6.3,54.8827878301,131.78
2019-09-04 08:00:00,74.4875,7.71,74.8854575752,20.3175,0,20.3175,54.17,7.71,54.7159300387,131.54,74.0675,7.62,74.4584377774,20.3175,0,20.3175,53.75,7.62,54.2874469836,131.51
2019-09-04 08:30:00,78.541,8.35,78.9836133701,32.061,0,32.061,46.48,8.35,47.2240711926,131.54,78.161,8.26,78.5962436825,32.061,0,32.061,46.1,8.26,46.8341499336,131.51
2019-09-04 09:00:00,82.3365,8.58,82.7823388909,47.1365,0,47.1365,35.2,8.58,36.2306003262,131.68,82.0465,8.49,82.4845940904,47.1365,0,47.1365,34.91,8.49,35.9275409679,131.66
2019-09-04 09:30:00,85.235,9.15,85.7247206178,57.035,0,57.035,28.2,9.15,29.6473017322,131.68,85.005,9.05,85.4853936354,57.035,0,57.035,27.97,9.05,29.397676779,131.66
2019-09-04 10:00:00,85.941,9.8,86.497950733,63.241,0,63.241,22.7,9.8,24.725088473,131.94,85.761,9.69,86.3066927938,63.241,0,63.241,22.52,9.69,24.5162497132,131.92
2019-09-04 10:30:00,84.335,9.39,84.8561389942,62.745,0,62.745,21.59,9.39,23.5435808661,132.49,84.165,9.29,84.676155587,62.745,0,62.745,21.42,9.29,23.3478157437,132.48
2019-09-04 11:00:00,82.602,9.75,83.1754344984,55.302,0,55.302,27.3,9.75,28.9888340573,132.31,82.382,9.65,82.9452616127,55.302,0,55.302,27.08,9.65,28.7480242799,132.3
2019-09-04 11:30:00,83.2665,10.2,83.8889147757,64.4465,0,64.4465,18.82,10.2,21.4063635398,132.44,83.0865,10.09,83.6969209843,64.4465,0,64.4465,18.64,10.09,21.1957000356,132.42
2019-09-04 12:00:00,84.6975,10.76,85.3782414099,70.6175,0,70.6175,14.08,10.76,17.7207223329,132.14,84.5875,10.65,85.255308669,70.6175,0,70.6175,13.97,10.65,17.5665420615,132.14
2019-09-04 12:30:00,84.62,10.71,85.2950672665,68.99,0,68.99,15.63,10.71,18.9473217105,131.65,84.51,10.6,85.1721791432,68.99,0,68.99,15.52,10.6,18.7944247052,131.65
2019-09-04 13:00:00,85.439,10.51,86.082999605,71.019,0,71.019,14.42,10.51,17.8436683448,131.48,85.329,10.4,85.9604457934,71.019,0,71.019,14.31,10.4,17.69,131.48
2019-09-04 13:30:00,84.1725,9.73,84.733008068,71.4325,0,71.4325,12.74,9.73,16.0306113421,131.74,84.0825,9.64,84.6333055378,71.4325,0,71.4325,12.65,9.64,15.9044679257,131.74
2019-09-04 14:00:00,83.1175,9.91,83.7061939539,71.2575,0,71.2575,11.86,9.91,15.4553453536,131.74,83.0375,9.81,83.6149658031,71.2575,0,71.2575,11.78,9.81,15.3298564899,131.74
2019-09-04 14:30:00,84.5675,10.39,85.2033693949,74.4175,0,74.4175,10.15,10.39,14.524964716,131.6,84.4875,10.28,85.1106107148,74.4175,0,74.4175,10.07,10.28,14.3903891539,131.6
2019-09-04 15:00:00,81.818,9.38,82.3539284066,64.098,0,64.098,17.72,9.38,20.0495087222,131.84,81.708,9.28,82.2333002135,64.098,0,64.098,17.61,9.28,19.90553943,131.85
2019-09-04 15:30:00,77.512,7.75,77.8984765191,44.752,0,44.752,32.76,7.75,33.6642258191,132.13,77.272,7.66,77.6507410396,44.752,0,44.752,32.52,7.66,33.4099685723,132.14
2019-09-04 16:00:00,76.3535,7.77,76.7478329482,34.1835,0,34.1835,42.17,7.77,42.8798530781,132.13,76.0335,7.67,76.4193825037,34.1835,0,34.1835,41.85,7.67,42.5470492514,132.14
2019-09-04 16:30:00,79.4595,7.7,79.8317113699,36.8295,0,36.8295,42.63,7.7,43.3198210984,132.24,79.1095,7.61,79.4746820708,36.8295,0,36.8295,42.28,7.61,42.9594052566,132.22
2019-09-04 17:00:00,82.7325,7.54,83.0753763533,40.9225,0,40.9225,41.81,7.54,42.4844406813,132.11,82.3925,7.45,82.7286320221,40.9225,0,40.9225,41.47,7.45,42.1338747328,132.08
2019-09-04 17:30:00,83.5525,6.46,83.8018606968,37.9925,0,37.9925,45.56,6.46,46.0157060144,132.03,83.1925,6.36,83.4352542769,37.9925,0,37.9925,45.2,6.36,45.6452582422,132.0
2019-09-04 18:00:00,81.2875,6.45,81.5429957522,24.3975,0,24.3975,56.89,6.45,57.2544723144,131.68,80.8475,6.37,81.0980588932,24.3975,0,24.3975,56.45,6.37,56.8082687643,131.67
2019-09-04 18:30:00,78.4275,6.08,78.6628194019,15.6175,0,15.6175,62.81,6.08,63.1035854766,131.76,77.9275,5.99,78.1573755717,15.6175,0,15.6175,62.31,5.99,62.5972539334,131.67
2019-09-04 19:00:00,75.772,5.71,75.9868415188,11.182,0,11.182,64.59,5.71,64.8419015761,131.89,75.252,5.63,75.4623111493,11.182,0,11.182,64.07,5.63,64.3168858077,131.86
2019-09-04 19:30:00,72.9085,5.77,73.1364633562,4.9485,0,4.9485,67.96,5.77,68.2045049832,131.89,72.3685,5.68,72.5910613798,4.9485,0,4.9485,67.42,5.68,67.6588412552,131.86
2019-09-04 20:00:00,71.135,5.92,71.3809121895,1.5550000000000002,0,1.5550000000000002,69.58,5.92,69.831388358,131.7,70.565,5.83,70.8054244038,1.5550000000000002,0,1.5550000000000002,69.01,5.83,69.2558228599,131.67
2019-09-04 20:30:00,71.7115,6.55,72.0100113335,1.2315,0,1.2315,70.48,6.55,70.7837050457,131.21,71.1615,6.46,71.4541159224,1.2315,0,1.2315,69.93,6.46,70.2277473653,131.2
2019-09-04 21:00:00,69.5575,5.52,69.776186527,1.2475,0,1.2475,68.31,5.52,68.532667393,131.3,68.9975,5.44,69.2116219016,1.2475,0,1.2475,67.75,5.44,67.9680520539,131.27
2019-09-04 21:30:00,67.0,4.23,67.1333963091,1.3599999999999999,0,1.3599999999999999,65.64,4.23,65.7761544939,131.3,66.47,4.15,66.5994249224,1.3599999999999999,0,1.3599999999999999,65.11,4.15,65.2421228962,131.27
2019-09-04 22:00:00,63.161,2.91,63.2280002926,1.421,0,1.421,61.74,2.91,61.808540672,132.01,62.651,2.85,62.7157898858,1.421,0,1.421,61.23,2.85,61.2962918944,132.0
2019-09-04 22:30:00,58.7165,1.19,58.7285575529,1.4465,0,1.4465,57.27,1.19,57.2823620323,132.41,58.2565,1.1400000000000001,58.2676530525,1.4465,0,1.4465,56.81,1.1400000000000001,56.8214369758,132.41
2019-09-04 23:00:00,54.151,-0.25,54.1515770869,1.431,0,1.431,52.72,-0.25,52.7205927508,132.68,53.731,-0.29,53.7317825965,1.431,0,1.431,52.3,-0.29,52.3008040091,132.66
