Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-04 23:30:00,50.6075,-0.93,50.6160444548,1.4675,0,1.4675,49.14,-0.93,49.1487995784,132.68,50.2275,-0.96,50.2366734194,1.4675,0,1.4675,48.76,-0.96,48.7694494535,132.66
2019-09-05 00:00:00,47.843,-1.6,47.8697466987,1.5030000000000001,0,1.5030000000000001,46.34,-1.6,46.3676136975,133.31,47.463,-1.63,47.4909809227,1.5030000000000001,0,1.5030000000000001,45.96,-1.63,45.9888953988,133.29
2019-09-05 00:30:00,46.442,-1.7000000000000002,46.4731036622,1.522,0,1.522,44.92,-1.7000000000000002,44.952156789200004,133.31,46.072,-1.98,46.1145268218,1.522,0,1.522,44.55,-1.98,44.593978293,133.29
2019-09-05 01:00:00,44.9125,0.75,44.9187617399,1.5225,0,1.5225,43.39,0.75,43.3964814242,130.55,44.5725,0.71,44.5781544734,1.5225,0,1.5225,43.05,0.71,43.0558544219,130.53
2019-09-05 01:30:00,45.296,0.54,45.2992187129,1.506,0,1.506,43.79,0.54,43.7933294007,130.55,44.946,0.49,44.948670903600004,1.506,0,1.506,43.44,0.49,43.4427634941,130.53
2019-09-05 02:00:00,44.615,0.54,44.6182678395,1.5150000000000001,0,1.5150000000000001,43.1,0.54,43.1033826979,129.95,44.275,0.49,44.2777113794,1.5150000000000001,0,1.5150000000000001,42.76,0.49,42.7628074382,129.95
2019-09-05 02:30:00,44.111,0.24,44.1116528935,1.5110000000000001,0,1.5110000000000001,42.6,0.24,42.600676051,129.74,43.781,0.2,43.7814568168,1.5110000000000001,0,1.5110000000000001,42.27,0.2,42.2704731462,129.73
2019-09-05 03:00:00,43.4735,0.0,43.4735,1.5035,0,1.5035,41.97,0.0,41.97,130.0,43.1335,-0.03,43.1335104327,1.5035,0,1.5035,41.63,-0.03,41.6300108095,130.0
2019-09-05 03:30:00,43.5705,0.12,43.5706652491,1.5105,0,1.5105,42.06,0.12,42.0601711837,129.86,43.2405,0.07,43.2405566598,1.5105,0,1.5105,41.73,0.07,41.7300587107,129.85
2019-09-05 04:00:00,43.263,0.01,43.2630011557,1.433,0,1.433,41.83,0.01,41.8300011953,129.95,42.933,-0.01,42.9330011646,1.433,0,1.433,41.5,-0.01,41.5000012048,129.94
2019-09-05 04:30:00,43.1625,0.1,43.1626158411,1.3925,0,1.3925,41.77,0.1,41.770119703,130.11,42.8325,0.06,42.8325420241,1.3925,0,1.3925,41.44,0.06,41.4400434363,130.1
2019-09-05 05:00:00,43.412,0.32,43.4131793814,1.432,0,1.432,41.98,0.32,41.9812196107,130.0,43.082,0.26,43.0827845432,1.432,0,1.432,41.65,0.26,41.6508115167,129.98
2019-09-05 05:30:00,44.97,0.79,44.9769385352,1.47,0,1.47,43.5,0.79,43.5071729718,129.79,44.64,0.75,44.6462999587,1.47,0,1.47,43.17,0.75,43.1765144494,129.78
2019-09-05 06:00:00,47.629,1.8399999999999999,47.664528121000004,1.609,0,1.609,46.02,1.8399999999999999,46.0567693179,129.35,47.269,1.79,47.3028800497,1.609,0,1.609,45.66,1.79,45.6950730386,129.34
2019-09-05 06:30:00,52.3595,1.82,52.3911217693,1.5995,0,1.5995,50.76,1.82,50.7926175738,130.9,51.9495,1.49,51.9708634742,1.5995,0,1.5995,50.35,1.49,50.3720418486,130.89
2019-09-05 07:00:00,57.2995,1.48,57.318610418,2.1995,0,2.1995,55.1,1.48,55.1198730042,129.57,56.8595,1.43,56.8774792009,2.1995,0,2.1995,54.66,1.43,54.6787024352,129.54
2019-09-05 07:30:00,65.8695,7.77,66.3261933948,8.5895,0,8.5895,57.28,7.77,57.804595838,131.19,65.4295,8.17,65.9376096795,8.5895,0,8.5895,56.84,8.17,57.4241630326,131.18
2019-09-05 08:00:00,70.8725,10.43,71.6358580339,16.2025,0,16.2025,54.67,10.43,55.6560311197,131.65,70.4425,10.31,71.1929905696,16.2025,0,16.2025,54.24,10.31,55.2111736879,131.63
2019-09-05 08:30:00,74.135,11.49,75.020119468,23.905,0,23.905,50.23,11.49,51.5274004778,131.72,73.725,11.35,74.593552838,23.905,0,23.905,49.82,11.35,51.0965253222,131.71
2019-09-05 09:00:00,76.444,11.91,77.3662280068,35.044,0,35.044,41.4,11.91,43.079091216,132.18,76.104,11.79,77.0118362072,35.044,0,35.044,41.06,11.79,42.7191725107,132.17
2019-09-05 09:30:00,79.179,12.32,80.1317442778,42.379,0,42.379,36.8,12.32,38.8075044289,131.87,78.889,12.18,79.8237227959,42.379,0,42.379,36.51,12.18,38.4880825711,131.86
2019-09-05 10:00:00,80.594,12.66,81.5822801594,51.664,0,51.664,28.93,12.66,31.5787982672,131.43,80.344,12.54,81.3167260531,51.664,0,51.664,28.68,12.54,31.3016612978,131.42
2019-09-05 10:30:00,83.6715,13.32,84.7250984788,63.7915,0,63.7915,19.88,13.32,23.9298307558,131.63,83.5115,13.18,84.545153807,63.7915,0,63.7915,19.72,13.18,23.7189966061,131.62
2019-09-05 11:00:00,85.393,14.08,86.5460042347,70.443,0,70.443,14.95,14.08,20.5365259964,131.63,85.273,13.94,86.4049080145,70.443,0,70.443,14.83,13.94,20.3531938526,131.62
2019-09-05 11:30:00,85.0085,14.11,86.1715566312,71.1885,0,71.1885,13.82,14.11,19.7505569542,131.17,84.8885,13.97,86.0303337913,71.1885,0,71.1885,13.7,13.97,19.5665760929,131.16
2019-09-05 12:00:00,85.3255,13.93,86.455108873,67.1355,0,67.1355,18.19,13.93,22.9111544886,131.17,85.2055,13.79,86.3142012084,67.1355,0,67.1355,18.07,13.79,22.7307940908,131.16
2019-09-05 12:30:00,83.121,13.08,84.1438473152,57.591,0,57.591,25.53,13.08,28.685663666700002,131.37,82.931,12.94,83.9344646793,57.591,0,57.591,25.34,12.94,28.452753821,131.37
2019-09-05 13:00:00,79.2495,12.01,80.1543719971,38.3295,0,38.3295,40.92,12.01,42.6460607794,131.48,78.9395,11.88,79.828435161,38.3295,0,38.3295,40.61,11.88,42.3120136604,131.47
2019-09-05 13:30:00,78.245,11.38,79.0682263934,38.375,0,38.375,39.87,11.38,41.4622876841,131.71,77.925,11.25,78.7328909986,38.375,0,38.375,39.55,11.25,41.1189129234,131.71
2019-09-05 14:00:00,79.373,12.31,80.3219100184,46.103,0,46.103,33.27,12.31,35.474342841,131.71,79.073,12.17,80.0040513287,46.103,0,46.103,32.97,12.17,35.1444134963,131.71
2019-09-05 14:30:00,84.523,13.98,85.6713366827,71.923,0,71.923,12.6,13.98,18.8202125387,131.48,84.393,13.84,85.5203136629,71.923,0,71.923,12.47,13.84,18.6291840938,131.49
2019-09-05 15:00:00,85.121,13.63,86.2053451997,77.421,0,77.421,7.7,13.63,15.6546127387,131.4,85.061,13.49,86.1240606393,77.421,0,77.421,7.64,13.49,15.5032157954,131.4
2019-09-05 15:30:00,83.3085,13.23,84.3524692718,73.1785,0,73.1785,10.13,13.23,16.662826891,131.5,83.2285,13.11,84.2547049858,73.1785,0,73.1785,10.05,13.11,16.5189164294,131.51
2019-09-05 16:00:00,82.1275,12.83,83.1236137102,64.8575,0,64.8575,17.27,12.83,21.5142232023,131.5,81.9975,12.69,82.9736470589,64.8575,0,64.8575,17.14,12.69,21.3264085115,131.51
2019-09-05 16:30:00,82.477,12.15,83.3671279882,59.267,0,59.267,23.21,12.15,26.1978357885,131.5,82.287,12.02,83.1602715784,59.267,0,59.267,23.02,12.02,25.9692279439,131.51
2019-09-05 17:00:00,82.472,11.05,83.2089735786,51.192,0,51.192,31.28,11.05,33.1744012757,131.33,82.262,10.94,82.9862653937,51.192,0,51.192,31.07,10.94,32.9397707946,131.34
2019-09-05 17:30:00,82.5635,9.68,83.129019796,44.4935,0,44.4935,38.07,9.68,39.2813861772,131.58,82.2935,9.59,82.8503967537,44.4935,0,44.4935,37.8,9.59,38.997539666,131.57
2019-09-05 18:00:00,80.1745,8.99,80.6769517908,32.7345,0,32.7345,47.44,8.99,48.2843007612,131.58,79.8645,8.89,80.357765401,32.7345,0,32.7345,47.13,8.89,47.96111967,131.57
2019-09-05 18:30:00,76.992,8.35,77.4434668904,22.962,0,22.962,54.03,8.35,54.6714130053,131.58,76.602,8.26,77.0460511902,22.962,0,22.962,53.64,8.26,54.2722507364,131.57
2019-09-05 19:00:00,73.6405,8.71,74.1538086699,12.1005,0,12.1005,61.54,8.71,62.1533241267,131.05,73.2105,8.62,73.7162241996,12.1005,0,12.1005,61.11,8.62,61.7149617192,131.04
2019-09-05 19:30:00,70.9175,8.7,71.4491553921,5.6675,0,5.6675,65.25,8.7,65.8274448843,130.74,70.4575,8.6,70.9804149484,5.6675,0,5.6675,64.79,8.6,65.358274916,130.72
2019-09-05 20:00:00,70.2395,8.82,70.7910994423,3.4495,0,3.4495,66.79,8.82,67.3698485971,130.48,69.7695,8.73,70.3135550961,3.4495,0,3.4495,66.32,8.73,66.8921168749,130.45
2019-09-05 20:30:00,73.7135,8.42,74.1928330922,10.0835,0,10.0835,63.63,8.42,64.1846811942,130.61,73.2535,8.32,73.7244712579,10.0835,0,10.0835,63.17,8.32,63.7155499074,130.58
2019-09-05 21:00:00,72.049,7.93,72.4840899853,9.509,0,9.509,62.54,7.93,63.0407526922,130.96,71.609,7.84,72.0368966641,9.509,0,9.509,62.1,7.84,62.5929357036,130.93
2019-09-05 21:30:00,68.3065,7.25,68.690177189,6.5065,0,6.5065,61.8,7.25,62.2238097516,130.96,67.8565,7.16,68.23320447,6.5065,0,6.5065,61.35,7.16,61.7663994418,130.93
2019-09-05 22:00:00,62.619,6.09,62.9144439775,2.129,0,2.129,60.49,6.09,60.7957909727,131.61,62.199,6.02,62.4896471505,2.129,0,2.129,60.07,6.02,60.3708977902,131.58
2019-09-05 22:30:00,58.0815,4.33,58.2426780141,1.4215,0,1.4215,56.66,4.33,56.8252100744,132.13,57.6715,4.26,57.8286219121,1.4215,0,1.4215,56.25,4.26,56.4110813582,132.11
2019-09-05 23:00:00,54.2425,3.09,54.3304418006,1.4525000000000001,0,1.4525000000000001,52.79,3.09,52.8803574118,132.21,53.8725,3.04,53.9582047167,1.4525000000000001,0,1.4525000000000001,52.42,3.04,52.5080755694,132.2
2019-09-05 23:30:00,51.262,1.99,51.3006115363,1.432,0,1.432,49.83,1.99,49.8697202719,131.71,50.902,1.96,50.9397212792,1.432,0,1.432,49.47,1.96,49.5088123469,131.69
2019-09-06 00:00:00,48.567,1.1400000000000001,48.5803776128,1.427,0,1.427,47.14,1.1400000000000001,47.153782457,131.51,48.237,1.11,48.2497696264,1.427,0,1.427,46.81,1.11,46.8231587999,131.49
2019-09-06 00:30:00,48.031,0.7000000000000001,48.0361006015,1.451,0,1.451,46.58,0.7000000000000001,46.5852594712,130.96,47.701,0.66,47.7055657235,1.451,0,1.451,46.25,0.66,46.2547089495,130.94
2019-09-06 01:00:00,46.764,0.44,46.7660699225,1.544,0,1.544,45.22,0.44,45.2221405951,130.96,46.444,0.41000000000000003,46.4458096711,1.544,0,1.544,44.9,0.41000000000000003,44.9018718986,130.94
2019-09-06 01:30:00,47.5545,0.24,47.5551056171,1.5445,0,1.5445,46.01,0.24,46.0106259466,131.4,47.2245,0.19,47.2248822153,1.5445,0,1.5445,45.68,0.19,45.6803951384,131.39
2019-09-06 02:00:00,46.6275,0.06,46.6275386038,1.5275,0,1.5275,45.1,0.06,45.1000399113,131.4,46.3075,0.04,46.3075172758,1.5275,0,1.5275,44.78,0.04,44.7800178651,131.39
2019-09-06 02:30:00,46.2325,-0.01,46.2325010815,1.5525,0,1.5525,44.68,-0.01,44.6800011191,131.8,45.9025,-0.03,45.9025098034,1.5525,0,1.5525,44.35,-0.03,44.3500101466,131.79
2019-09-06 03:00:00,45.3525,-0.32,45.3536289204,1.5225,0,1.5225,43.83,-0.32,43.8311681341,132.11,45.0625,-0.35000000000000003,45.0638592028,1.5225,0,1.5225,43.54,-0.35000000000000003,43.5414067297,132.09
2019-09-06 03:30:00,44.982,-0.5,44.9847788035,1.6219999999999999,0,1.6219999999999999,43.36,-0.5,43.3628827455,132.0,44.662,-0.53,44.6651446208,1.6219999999999999,0,1.6219999999999999,43.04,-0.53,43.0432631198,131.99
2019-09-06 04:00:00,44.684,-0.59,44.6878949605,1.574,0,1.574,43.11,-0.59,43.1140371573,132.2,44.384,-0.61,44.388191628,1.574,0,1.574,42.81,-0.61,42.8143457266,132.19
2019-09-06 04:30:00,44.8065,-0.35000000000000003,44.8078669683,1.5365,0,1.5365,43.27,-0.35000000000000003,43.2714155072,131.89,44.4965,-0.38,44.4981225699,1.5365,0,1.5365,42.96,-0.38,42.9616806003,131.89
2019-09-06 05:00:00,45.054,-0.4,45.055775612,1.434,0,1.434,43.62,-0.4,43.6218339825,131.89,44.744,-0.42,44.7459711706,1.434,0,1.434,43.31,-0.42,43.3120364333,131.89
2019-09-06 05:30:00,46.8185,0.18,46.8188460158,1.4385,0,1.4385,45.38,0.18,45.3803569841,131.67,46.4985,0.16,46.4987752769,1.4385,0,1.4385,45.06,0.16,45.0602840648,131.65
2019-09-06 06:00:00,49.569,1.55,49.5932279752,1.449,0,1.449,48.12,1.55,48.1449571606,132.28,49.239,1.51,49.2621479536,1.449,0,1.449,47.79,1.51,47.8138494581,132.27
2019-09-06 06:30:00,54.3105,3.88,54.4489192753,1.4105,0,1.4105,52.9,3.88,53.0421002601,132.28,53.9305,3.83,54.0663271385,1.4105,0,1.4105,52.52,3.83,52.6594654359,132.27
2019-09-06 07:00:00,60.2715,5.39,60.5120303101,3.2015000000000002,0,3.2015000000000002,57.07,5.39,57.3239653199,131.62,59.8815,5.33,60.1182413436,3.2015000000000002,0,3.2015000000000002,56.68,5.33,56.9300562094,131.61
2019-09-06 07:30:00,66.352,8.37,66.8778349231,2.182,0,2.182,64.17,8.37,64.7135673565,130.81,65.902,8.29,66.4213648158,2.182,0,2.182,63.72,8.29,64.2570035093,130.8
2019-09-06 08:00:00,70.659,10.21,71.3928454469,3.159,0,3.159,67.5,10.21,68.2678115952,130.21,70.169,10.1,70.8921614919,3.159,0,3.159,67.01,10.1,67.7668805539,130.19
2019-09-06 08:30:00,72.8105,11.03,73.6412235793,7.2405,0,7.2405,65.57,11.03,66.4912460404,130.33,72.3405,10.92,73.1600597338,7.2405,0,7.2405,65.1,10.92,66.0095174956,130.32
2019-09-06 09:00:00,73.675,11.23,74.5259587325,11.015,0,11.015,62.66,11.23,63.6583733691,130.33,73.245,11.12,74.0843061991,11.015,0,11.015,62.23,11.12,63.215720355,130.32
2019-09-06 09:30:00,75.1675,11.89,76.1020706436,13.1975,0,13.1975,61.97,11.89,63.1003407281,130.24,74.7275,11.77,75.6487419344,13.1975,0,13.1975,61.53,11.77,62.6456207568,130.23
2019-09-06 10:00:00,75.4065,11.99,76.3537840729,15.5965,0,15.5965,59.81,11.99,60.9999688525,130.57,74.9865,11.87,75.92016914,15.5965,0,15.5965,59.39,11.87,60.5645853614,130.56
2019-09-06 10:30:00,77.2775,11.63,78.1477376912,23.1375,0,23.1375,54.14,11.63,55.3750530474,130.98,76.8875,11.52,77.7457269324,23.1375,0,23.1375,53.75,11.52,54.9706548988,130.97
2019-09-06 11:00:00,79.1245,11.78,79.996593054,29.4645,0,29.4645,49.66,11.78,51.0380642266,130.82,78.7745,11.66,79.6327661848,29.4645,0,29.4645,49.31,11.66,50.669830274,130.82
2019-09-06 11:30:00,77.204,12.11,78.1479987972,20.514,0,20.514,56.69,12.11,57.9690279373,130.69,76.814,12.0,77.7456789539,20.514,0,20.514,56.3,12.0,57.5646592972,130.68
2019-09-06 12:00:00,79.065,12.48,80.0438918657,22.855,0,22.855,56.21,12.48,57.5787677881,130.25,78.675,12.36,79.6399725326,22.855,0,22.855,55.82,12.36,57.1720386203,130.23
2019-09-06 12:30:00,79.0835,11.9,79.9738080389,22.9835,0,22.9835,56.1,11.9,57.3482344977,130.33,78.6835,11.78,79.5604271749,22.9835,0,22.9835,55.7,11.78,56.9320507272,130.33
2019-09-06 13:00:00,79.6615,11.0,80.4173773649,29.5015,0,29.5015,50.16,11.0,51.3519775666,130.63,79.3115,10.89,80.055643975,29.5015,0,29.5015,49.81,10.89,50.9865492066,130.62
2019-09-06 13:30:00,77.8065,10.89,78.5649001925,29.0865,0,29.0865,48.72,10.89,49.9222445409,130.9,77.4665,10.77,78.2115817654,29.0865,0,29.0865,48.38,10.77,49.5642744323,130.9
2019-09-06 14:00:00,77.6475,10.58,78.3649836103,34.0975,0,34.0975,43.55,10.58,44.8167256725,131.26,77.3275,10.48,78.0344325042,34.0975,0,34.0975,43.23,10.48,44.4821683374,131.26
2019-09-06 14:30:00,76.707,10.34,77.4007716305,34.197,0,34.197,42.51,10.34,43.7494651396,131.35,76.407,10.23,77.0887965206,34.197,0,34.197,42.21,10.23,43.4319813041,131.36
2019-09-06 15:00:00,75.119,9.96,75.7764195578,32.629,0,32.629,42.49,9.96,43.6417426325,131.7,74.819,9.86,75.4659019757,32.629,0,32.629,42.19,9.86,43.3268473351,131.7
2019-09-06 15:30:00,74.457,9.48,75.0580791721,32.237,0,32.237,42.22,9.48,43.2712236943,131.37,74.157,9.39,74.7491320953,32.237,0,32.237,41.92,9.39,42.9588000298,131.37
2019-09-06 16:00:00,75.234,9.36,75.8140116074,33.794,0,33.794,41.44,9.36,42.4839169569,131.37,74.944,9.26,75.5139108774,33.794,0,33.794,41.15,9.26,42.1790244079,131.37
2019-09-06 16:30:00,77.326,9.27,77.8796711344,36.326,0,36.326,41.0,9.27,42.0349009753,131.23,77.046,9.18,77.5909692941,36.326,0,36.326,40.72,9.18,41.7419549135,131.22
2019-09-06 17:00:00,78.388,9.27,78.9342222613,33.988,0,33.988,44.4,9.27,45.357390798,130.92,78.068,9.17,78.6047169323,33.988,0,33.988,44.08,9.17,45.0237193044,130.91
2019-09-06 17:30:00,79.4365,8.98,79.9424663883,30.7065,0,30.7065,48.73,8.98,49.5505126109,131.02,79.0965,8.89,79.5945250143,30.7065,0,30.7065,48.39,8.89,49.1998394306,131.02
2019-09-06 18:00:00,77.815,9.04,78.3383419853,23.235,0,23.235,54.58,9.04,55.3235754448,130.87,77.445,8.95,77.9604420524,23.235,0,23.235,54.21,8.95,54.9438495193,130.86
2019-09-06 18:30:00,76.116,8.25,76.5617917502,18.696,0,18.696,57.42,8.25,58.0096448877,131.02,75.706,8.16,76.1444944563,18.696,0,18.696,57.01,8.16,57.5910210015,131.02
2019-09-06 19:00:00,75.499,7.95,75.9164112758,17.329,0,17.329,58.17,7.95,58.7107434802,131.02,75.089,7.85,75.4982146875,17.329,0,17.329,57.76,7.85,58.2909950164,131.02
2019-09-06 19:30:00,73.8745,7.64,74.2685084693,13.7845,0,13.7845,60.09,7.64,60.5737377087,131.02,73.4445,7.5600000000000005,73.8325685606,13.7845,0,13.7845,59.66,7.5600000000000005,60.1370867269,131.02
2019-09-06 20:00:00,73.2815,7.76,73.6912195736,11.7515,0,11.7515,61.53,7.76,62.0174048151,130.8,72.8515,7.67,73.2541463144,11.7515,0,11.7515,61.1,7.67,61.5795331259,130.8
2019-09-06 20:30:00,73.4845,7.57,73.8733824882,11.5745,0,11.5745,61.91,7.57,62.3710910599,130.96,73.0545,7.48,73.4364376195,11.5745,0,11.5745,61.48,7.48,61.9333577323,130.95
2019-09-06 21:00:00,71.2945,6.55,71.5947500188,11.3745,0,11.3745,59.92,6.55,60.2769350581,130.96,70.8745,6.47,71.1692043671,11.3745,0,11.3745,59.5,6.47,59.8507385084,130.95
2019-09-06 21:30:00,67.3815,5.23,67.5841656178,9.5915,0,9.5915,57.79,5.23,58.0261751281,130.28,66.9815,5.17,67.1807282057,9.5915,0,9.5915,57.39,5.17,57.6224001583,130.26
2019-09-06 22:00:00,62.6135,4.92,62.8065027067,5.0035,0,5.0035,57.61,4.92,57.8197068481,130.62,62.2035,4.84,62.3915139442,5.0035,0,5.0035,57.2,4.84,57.4044040122,130.61
2019-09-06 22:30:00,57.9315,4.02,58.0708110177,1.6415000000000002,0,1.6415000000000002,56.29,4.02,56.4333633589,131.08,57.5315,3.9699999999999998,57.6683135894,1.6415000000000002,0,1.6415000000000002,55.89,3.9699999999999998,56.0308218751,131.07
2019-09-06 23:00:00,53.842,3.25,53.9399987393,1.292,0,1.292,52.55,3.25,52.6504036072,131.59,53.472,3.19,53.5670690257,1.292,0,1.292,52.18,3.19,52.2774186432,131.59
2019-09-06 23:30:00,50.5845,2.38,50.6404585312,1.3245,0,1.3245,49.26,2.38,49.3174614107,132.1,50.2445,2.34,50.2989600315,1.3245,0,1.3245,48.92,2.34,48.975932865,132.1
2019-09-07 00:00:00,47.894,1.81,47.928189367,1.354,0,1.354,46.54,1.81,46.5751833061,132.43,47.574,1.77,47.606915212,1.354,0,1.354,46.22,1.77,46.2538787563,132.41
2019-09-07 00:30:00,46.1755,1.12,46.1890809635,1.3655,0,1.3655,44.81,1.12,44.8239946903,132.82,45.8555,1.09,45.868452996,1.3655,0,1.3655,44.49,1.09,44.5033504357,132.82
2019-09-07 01:00:00,44.2435,0.62,44.2478439277,1.3735,0,1.3735,42.87,0.62,42.8744830873,132.82,43.9535,0.59,43.9574596883,1.3735,0,1.3735,42.58,0.59,42.5840874036,132.82
2019-09-07 01:30:00,44.896,0.56,44.8994923802,1.4060000000000001,0,1.4060000000000001,43.49,0.56,43.4936052771,132.91,44.596,0.54,44.5992692317,1.4060000000000001,0,1.4060000000000001,43.19,0.54,43.1933756495,132.9
2019-09-07 02:00:00,43.664,0.07,43.6640561103,1.434,0,1.434,42.23,0.07,42.2300580156,133.2,43.374,0.05,43.3740288191,1.434,0,1.434,41.94,0.05,41.9400298045,133.19
2019-09-07 02:30:00,43.451,-0.02,43.4510046029,1.391,0,1.391,42.06,-0.02,42.0600047551,133.2,43.161,-0.02,43.1610046338,1.391,0,1.391,41.77,-0.02,41.7700047881,133.19
2019-09-07 03:00:00,42.308,-0.6000000000000001,42.3122543006,1.388,0,1.388,40.92,-0.6000000000000001,40.9243985906,133.09,42.028,-0.62,42.0325728929,1.388,0,1.388,40.64,-0.62,40.6447290556,133.07
2019-09-07 03:30:00,41.844,-0.8300000000000001,41.8522309561,1.334,0,1.334,40.51,-0.8300000000000001,40.5185019466,132.74,41.564,-0.84,41.5724872482,1.334,0,1.334,40.23,-0.84,40.2387686193,132.72
2019-09-07 04:00:00,41.5045,-0.91,41.5144748281,1.3345,0,1.3345,40.17,-0.91,40.1803061213,132.94,41.2245,-0.91,41.2345425614,1.3345,0,1.3345,39.89,-0.91,39.9003784443,132.92
2019-09-07 04:30:00,41.465,-0.89,41.4745503291,1.2850000000000001,0,1.2850000000000001,40.18,-0.89,40.1898556852,132.94,41.185,-0.9,41.1948325036,1.2850000000000001,0,1.2850000000000001,39.9,-0.9,39.9101490852,132.92
2019-09-07 05:00:00,41.2865,-0.86,41.2954559516,1.3465,0,1.3465,39.94,-0.86,39.9492578154,132.94,41.0165,-0.87,41.025725737,1.3465,0,1.3465,39.67,-0.87,39.6795388078,132.92
2019-09-07 05:30:00,41.9605,-0.71,41.9665064099,1.2605,0,1.2605,40.7,-0.71,40.7061924036,132.94,41.6805,-0.72,41.6867182715,1.2605,0,1.2605,40.42,-0.72,40.4264121584,132.92
2019-09-07 06:00:00,42.6945,-0.52,42.6976665668,1.2345,0,1.2345,41.46,-0.52,41.4632608462,132.74,42.4145,-0.53,42.4178112383,1.2345,0,1.2345,41.18,-0.53,41.183410495,132.72
2019-09-07 06:30:00,44.8205,0.02,44.8205044622,1.1005,0,1.1005,43.72,0.02,43.7200045746,132.12,44.5205,-0.01,44.5205011231,1.1005,0,1.1005,43.42,-0.01,43.4200011515,132.1
2019-09-07 07:00:00,46.9485,0.63,46.9527267818,2.0285,0,2.0285,44.92,0.63,44.9244176367,132.28,46.6285,0.61,46.6324898783,2.0285,0,2.0285,44.6,0.61,44.6041713296,132.26
2019-09-07 07:30:00,51.4765,1.8599999999999999,51.5100927222,4.9565,0,4.9565,46.52,1.8599999999999999,46.5571691579,132.47,51.1565,1.8399999999999999,51.1895799187,4.9565,0,4.9565,46.2,1.8399999999999999,46.2366261745,132.45
2019-09-07 08:00:00,56.1735,3.17,56.2628741023,7.6235,0,7.6235,48.55,3.17,48.6533801498,132.47,55.8435,3.13,55.9311486763,7.6235,0,7.6235,48.22,3.13,48.3214786612,132.45
2019-09-07 08:30:00,62.737,4.28,62.8828241176,17.037,0,17.037,45.7,4.28,45.8999825708,132.26,62.407,4.24,62.5508692905,17.037,0,17.037,45.37,4.24,45.5676914052,132.25
2019-09-07 09:00:00,67.726,5.43,67.9433291501,26.306,0,26.306,41.42,5.43,41.7744096308,132.26,67.416,5.37,67.6295346428,26.306,0,26.306,41.11,5.37,41.4592450486,132.25
2019-09-07 09:30:00,71.039,6.65,71.3495761795,34.099,0,34.099,36.94,6.65,37.5337994346,132.76,70.779,6.59,71.0851246113,34.099,0,34.099,36.68,6.59,37.2672845804,132.75
2019-09-07 10:00:00,75.5325,7.69,75.9229521044,49.7725,0,49.7725,25.76,7.69,26.8833349866,132.66,75.3325,7.63,75.7179137077,49.7725,0,49.7725,25.56,7.63,26.6745290493,132.66
2019-09-07 10:30:00,75.397,8.22,75.8437605146,52.977,0,52.977,22.42,8.22,23.8793802265,132.54,75.247,8.14,75.6860000859,52.977,0,52.977,22.27,8.14,23.7110206444,132.54
2019-09-07 11:00:00,77.0445,8.27,77.4870820218,58.1045,0,58.1045,18.94,8.27,20.6667970426,132.38,76.9145,8.21,77.3514344421,58.1045,0,58.1045,18.81,8.21,20.5236497729,132.38
2019-09-07 11:30:00,74.3155,8.01,74.7459272486,50.9155,0,50.9155,23.4,8.01,24.7329759633,132.25,74.1455,7.93,74.5683583717,50.9155,0,50.9155,23.23,7.93,24.546238001,132.25
2019-09-07 12:00:00,73.0125,7.68,73.4153087322,48.4225,0,48.4225,24.59,7.68,25.7614149456,132.41,72.8425,7.61,73.2389370912,48.4225,0,48.4225,24.42,7.61,25.5782818031,132.41
2019-09-07 12:30:00,72.7805,7.03,73.1192319452,46.4705,0,46.4705,26.31,7.03,27.233013054,132.65,72.6105,6.97,72.9442637241,46.4705,0,46.4705,26.14,6.97,27.0532900033,132.65
2019-09-07 13:00:00,72.8485,6.8100000000000005,73.1661127316,46.3485,0,46.3485,26.5,6.8100000000000005,27.3610325098,132.65,72.6685,6.74,72.9803980001,46.3485,0,46.3485,26.32,6.74,27.1692841275,132.65
2019-09-07 13:30:00,73.806,6.4,74.0829645465,50.196,0,50.196,23.61,6.4,24.4620542882,133.23,73.646,6.34,73.9183936243,50.196,0,50.196,23.45,6.34,24.2919348756,133.21
2019-09-07 14:00:00,68.441,5.75,68.6821154377,42.581,0,42.581,25.86,5.75,26.4915477087,133.44,68.251,5.45,68.4682517741,42.581,0,42.581,25.67,5.45,26.2421683555,133.43
2019-09-07 14:30:00,68.2655,4.57,68.4182971891,45.3355,0,45.3355,22.93,4.57,23.3809708952,131.51,68.0955,4.52,68.2453479752,45.3355,0,45.3355,22.76,4.52,23.2044823256,131.51
2019-09-07 15:00:00,66.648,4.5600000000000005,66.8038135438,43.978,0,43.978,22.67,4.5600000000000005,23.1240675488,131.51,66.508,4.51,66.6607392998,43.978,0,43.978,22.53,4.51,22.9769667276,131.51
2019-09-07 15:30:00,64.405,4.19,64.5411506328,36.305,0,36.305,28.1,4.19,28.4106687707,131.71,64.215,4.15,64.3489605588,36.305,0,36.305,27.91,4.15,28.2168495761,131.68
2019-09-07 16:00:00,64.44,4.15,64.5734937881,33.47,0,33.47,30.97,4.15,31.2468142376,131.86,64.21,4.11,64.3414034662,33.47,0,33.47,30.74,4.11,31.0135405912,131.84
2019-09-07 16:30:00,64.9185,4.58,65.07985896,35.0685,0,35.0685,29.85,4.58,30.1993195288,131.43,64.7185,4.53,64.8768459641,35.0685,0,35.0685,29.65,4.53,29.9940560778,131.42
2019-09-07 17:00:00,67.6115,4.85,67.7852301925,33.8915,0,33.8915,33.72,4.85,34.0670060322,131.36,67.3815,4.8100000000000005,67.5529617578,33.8915,0,33.8915,33.49,4.8100000000000005,33.8336548425,131.34
2019-09-07 17:30:00,69.1225,4.91,69.2966673531,30.3625,0,30.3625,38.76,4.91,39.0697542864,131.06,68.8525,4.87,69.0245148933,30.3625,0,30.3625,38.49,4.87,38.7968684303,131.03
2019-09-07 18:00:00,69.215,5.35,69.4214572377,23.655,0,23.655,45.56,5.35,45.8730432825,130.58,68.905,5.28,69.1069998264,23.655,0,23.655,45.25,5.28,45.5570071449,130.56
2019-09-07 18:30:00,67.887,4.96,68.0679540533,15.687,0,15.687,52.2,4.96,52.4351180031,130.44,67.507,4.91,67.6853244729,15.687,0,15.687,51.82,4.91,52.0520940981,130.43
2019-09-07 19:00:00,65.771,5.24,65.9794061886,9.041,0,9.041,56.73,5.24,56.9714884833,130.2,65.381,5.18,65.5858792805,9.041,0,9.041,56.34,5.18,56.5776280874,130.19
2019-09-07 19:30:00,63.481,5.1,63.6855349432,3.431,0,3.431,60.05,5.1,60.2661804,130.2,63.061,5.03,63.2612884867,3.431,0,3.431,59.63,5.03,59.8417730352,130.19
2019-09-07 20:00:00,62.434,4.73,62.6129160477,1.714,0,1.714,60.72,4.73,60.9039514317,130.2,62.004,4.67,62.1796181719,1.714,0,1.714,60.29,4.67,60.4705961604,130.19
2019-09-07 20:30:00,63.2815,5.0,63.4787227522,1.5815000000000001,0,1.5815000000000001,61.7,5.0,61.9022616711,130.11,62.8415,4.94,63.0353688198,1.5815000000000001,0,1.5815000000000001,61.26,4.94,61.4588577831,130.09
2019-09-07 21:00:00,61.5495,4.26,61.6967466748,1.5995,0,1.5995,59.95,4.26,60.1011655461,130.47,61.1195,4.19,61.2629527549,1.5995,0,1.5995,59.52,4.19,59.6672984138,130.44
2019-09-07 21:30:00,58.88,3.31,58.9729641446,1.53,0,1.53,57.35,3.31,57.445440202,131.15,58.47,3.26,58.5608102744,1.53,0,1.53,56.94,3.26,57.0332464445,131.14
2019-09-07 22:00:00,56.108,2.6,56.1682086593,1.358,0,1.358,54.75,2.6,54.8117003933,131.35,55.728,2.55,55.7863109015,1.358,0,1.358,54.37,2.55,54.4297657537,131.33
2019-09-07 22:30:00,53.381,1.6400000000000001,53.4061865424,1.341,0,1.341,52.04,1.6400000000000001,52.0658352473,131.84,53.001,1.6,53.025144988,1.341,0,1.341,51.66,1.6,51.6847714516,131.82
2019-09-07 23:00:00,50.2315,0.49,50.2338898778,1.5514999999999999,0,1.5514999999999999,48.68,0.49,48.6824660427,131.35,49.8915,0.46,49.8936205566,1.5514999999999999,0,1.5514999999999999,48.34,0.46,48.3421886141,131.34
2019-09-07 23:30:00,47.337,-0.28,47.3378280976,1.627,0,1.627,45.71,-0.28,45.7108575724,131.04,47.007,-0.31,47.0080221771,1.627,0,1.627,45.38,-0.31,45.3810588241,131.03
2019-09-08 00:00:00,44.4005,-0.93,44.4102386872,1.6005,0,1.6005,42.8,-0.93,42.8101027796,131.4,44.1105,-0.9500000000000001,44.1207288046,1.6005,0,1.6005,42.51,-0.9500000000000001,42.5206138244,131.39
2019-09-08 00:30:00,43.1025,-1.34,43.1233243877,1.6425,0,1.6425,41.46,-1.34,41.4816489547,131.4,42.8125,-1.35,42.8337793832,1.6425,0,1.6425,41.17,-1.35,41.1921278887,131.39
2019-09-08 01:00:00,41.778,-1.9,41.8211822406,1.658,0,1.658,40.12,-1.9,40.1649648326,131.17,41.508,-1.9100000000000001,41.5519213034,1.658,0,1.658,39.85,-1.9100000000000001,39.8957466405,131.16
2019-09-08 01:30:00,42.284,-2.0,42.3312727897,1.654,0,1.654,40.63,-2.0,40.6791949281,131.17,42.004,-2.01,42.0520643489,1.654,0,1.654,40.35,-2.01,40.4000321782,131.16
2019-09-08 02:00:00,41.4085,-2.32,41.4734405644,1.6585,0,1.6585,39.75,-2.32,39.8176455858,131.43,41.1285,-2.32,41.193881976,1.6585,0,1.6585,39.47,-2.32,39.5381246394,131.42
2019-09-08 02:30:00,41.0015,-2.54,41.0800998325,1.6015000000000001,0,1.6015000000000001,39.4,-2.54,39.4817882067,131.65,40.7315,-2.56,40.811869502,1.6015000000000001,0,1.6015000000000001,39.13,-2.56,39.2136519595,131.65
2019-09-08 03:00:00,39.9885,-2.9699999999999998,40.0986412769,1.6185,0,1.6185,38.37,-2.9699999999999998,38.4847736124,131.95,39.7185,-2.9699999999999998,39.8293879221,1.6185,0,1.6185,38.1,-2.9699999999999998,38.2155845173,131.95
2019-09-08 03:30:00,39.505,-3.12,39.6280131347,1.665,0,1.665,37.84,-3.12,37.9684079203,132.11,39.245,-3.11,39.3680343045,1.665,0,1.665,37.58,-3.11,37.7084672189,132.1
2019-09-08 04:00:00,39.0985,-3.18,39.2276063793,1.6185,0,1.6185,37.48,-3.18,37.6146620349,132.22,38.8385,-3.18,38.9684677945,1.6185,0,1.6185,37.22,-3.18,37.3555993126,132.2
2019-09-08 04:30:00,38.7155,-3.33,38.8584461893,1.6055000000000001,0,1.6055000000000001,37.11,-3.33,37.2591062695,132.22,38.4655,-3.33,38.609371793,1.6055000000000001,0,1.6055000000000001,36.86,-3.33,37.0101134827,132.2
2019-09-08 05:00:00,38.5785,-3.22,38.7126473165,1.5685,0,1.5685,37.01,-3.22,37.1498115742,132.22,38.3185,-3.21,38.4527182687,1.5685,0,1.5685,36.75,-3.21,36.889925454,132.2
2019-09-08 05:30:00,39.159,-3.17,39.2870994221,1.589,0,1.589,37.57,-3.17,37.7034985114,132.06,38.899,-3.17,39.0279528159,1.589,0,1.589,37.31,-3.17,37.4444254863,132.06
2019-09-08 06:00:00,39.9715,-2.81,40.0701498905,1.5615,0,1.5615,38.41,-2.81,38.5126498699,131.84,39.7115,-2.81,39.8107941675,1.5615,0,1.5615,38.15,-2.81,38.2533475659,131.84
2019-09-08 06:30:00,41.9685,-2.3,42.0314762083,1.5585,0,1.5585,40.41,-2.3,40.4754011716,131.52,41.6885,-2.3,41.7518985467,1.5585,0,1.5585,40.13,-2.3,40.1958567517,131.52
2019-09-08 07:00:00,43.351,-2.02,43.3980368335,1.7309999999999999,0,1.7309999999999999,41.62,-2.02,41.6689908685,131.65,43.061,-2.02,43.1083532624,1.7309999999999999,0,1.7309999999999999,41.33,-2.02,41.3793342141,131.65
2019-09-08 07:30:00,47.0465,-1.31,47.0647348048,4.7465,0,4.7465,42.3,-1.31,42.3202800085,131.1,46.7465,-1.32,46.7651329759,4.7465,0,4.7465,42.0,-1.32,42.0207377375,131.1
2019-09-08 08:00:00,52.3455,-0.53,52.3481830654,10.4455,0,10.4455,41.9,-0.53,41.9033518946,130.89,52.0555,-0.55,52.0584054716,10.4455,0,10.4455,41.61,-0.55,41.6136347848,130.88
2019-09-08 08:30:00,57.967,0.41000000000000003,57.9684499448,18.807,0,18.807,39.16,0.41000000000000003,39.162146264,130.41,57.677,0.39,57.6783185348,18.807,0,18.807,38.87,0.39,38.8719564725,130.4
2019-09-08 09:00:00,64.0165,1.96,64.046497736,30.5365,0,30.5365,33.48,1.96,33.537322493,130.75,63.7865,1.94,63.8159947212,30.5365,0,30.5365,33.25,1.94,33.3065474044,130.74
2019-09-08 09:30:00,69.1735,3.56,69.265046757,39.7135,0,39.7135,29.46,3.56,29.6743188633,130.94,68.9635,3.51,69.0527655655,39.7135,0,39.7135,29.25,3.51,29.4598472501,130.93
2019-09-08 10:00:00,72.4745,4.72,72.6280355665,49.1645,0,49.1645,23.31,4.72,23.7830717108,130.94,72.3045,4.67,72.4551559259,49.1645,0,49.1645,23.14,4.67,23.6065351121,130.93
2019-09-08 10:30:00,74.8495,5.91,75.082459671,56.7595,0,56.7595,18.09,5.91,19.0309274603,130.47,74.7295,5.85,74.9581261122,56.7595,0,56.7595,17.97,5.85,18.8982380131,130.48
2019-09-08 11:00:00,75.5665,6.96,75.8863460858,62.3065,0,62.3065,13.26,6.96,14.9756201875,131.3,75.4665,6.89,75.7803716159,62.3065,0,62.3065,13.16,6.89,14.854551491,131.32
2019-09-08 11:30:00,76.7475,7.9,77.1530216923,67.0775,0,67.0775,9.67,7.9,12.4867489764,131.37,76.6775,7.82,77.0752321193,67.0775,0,67.0775,9.6,7.82,12.3819384589,131.32
2019-09-08 12:00:00,77.1825,8.57,77.6568297463,68.3725,0,68.3725,8.81,8.57,12.2906875316,131.21,77.1125,8.48,77.5773681962,68.3725,0,68.3725,8.74,8.48,12.1777666261,131.21
2019-09-08 12:30:00,78.6755,8.68,79.1528691852,72.8455,0,72.8455,5.83,8.68,10.4561608633,131.02,78.6355,8.6,79.1043732056,72.8455,0,72.8455,5.79,8.6,10.3674538822,131.02
2019-09-08 13:00:00,79.93,8.62,80.3934655305,73.62,0,73.62,6.31,8.62,10.682719691199999,131.02,79.88,8.54,80.3352102132,73.62,0,73.62,6.26,8.54,10.5886354173,131.02
2019-09-08 13:30:00,75.4655,6.79,75.7703490176,65.2755,0,65.2755,10.19,6.79,12.2450071458,131.39,75.3955,6.72,75.6943843376,65.2755,0,65.2755,10.12,6.72,12.1479545603,131.39
2019-09-08 14:00:00,74.5685,7.44,74.9387402633,65.4085,0,65.4085,9.16,7.44,11.8008135313,131.48,74.5085,7.36,74.8711304326,65.4085,0,65.4085,9.1,7.36,11.7038284335,131.48
2019-09-08 14:30:00,73.284,7.18,73.6348902084,64.134,0,64.134,9.15,7.18,11.630773835,131.48,73.224,7.11,73.5683782341,64.134,0,64.134,9.09,7.11,11.540372611,131.48
2019-09-08 15:00:00,72.639,6.83,72.95939433,64.529,0,64.529,8.11,6.83,10.6028769681,131.65,72.569,6.76,72.8831761177,64.529,0,64.529,8.04,6.76,10.504246760200001,131.65
2019-09-08 15:30:00,71.661,6.34,71.9409099261,59.511,0,59.511,12.15,6.34,13.704674385,131.75,71.581,6.26,71.8542076778,59.511,0,59.511,12.07,6.26,13.5967827077,131.75
2019-09-08 16:00:00,69.6695,5.5600000000000005,69.8910067909,46.9295,0,46.9295,22.74,5.5600000000000005,23.4098526266,131.75,69.5095,5.51,69.7275461367,46.9295,0,46.9295,22.58,5.51,23.2425579487,131.75
2019-09-08 16:30:00,72.249,5.17,72.4337414538,43.629,0,43.629,28.62,5.17,29.0832133713,131.88,72.049,5.11,72.2299833933,43.629,0,43.629,28.42,5.11,28.8757424147,131.87
2019-09-08 17:00:00,73.4185,5.08,73.5940387684,34.6785,0,34.6785,38.74,5.08,39.0716521279,131.54,73.1485,5.01,73.3198687414,34.6785,0,34.6785,38.47,5.01,38.7948579067,131.53
2019-09-08 17:30:00,72.5335,5.44,72.7372134622,21.4335,0,21.4335,51.1,5.44,51.3887497416,131.02,72.1835,5.38,72.3837141369,21.4335,0,21.4335,50.75,5.38,51.0343697913,131.0
2019-09-08 18:00:00,73.4915,5.76,73.716878476,18.1715,0,18.1715,55.32,5.76,55.6190614808,130.69,73.0915,5.69,73.3126419675,18.1715,0,18.1715,54.92,5.69,55.2139701525,130.66
2019-09-08 18:30:00,72.341,5.37,72.5400384684,14.401,0,14.401,57.94,5.37,58.1883192746,130.69,71.941,5.31,72.1367006523,14.401,0,14.401,57.54,5.31,57.7844935947,130.66
2019-09-08 19:00:00,70.3505,5.19,70.5416823605,11.0005,0,11.0005,59.35,5.19,59.5764936867,130.55,69.9305,5.12,70.1176812954,11.0005,0,11.0005,58.93,5.12,59.1520016567,130.51
2019-09-08 19:30:00,68.2825,4.84,68.4538195154,7.7125,0,7.7125,60.57,4.84,60.7630685532,130.55,67.8425,4.78,68.0106845007,7.7125,0,7.7125,60.13,4.78,60.3196924727,130.51
2019-09-08 20:00:00,67.5785,5.02,67.7646962824,5.1985,0,5.1985,62.38,5.02,62.5816650466,130.41,67.1285,4.95,67.3107570322,5.1985,0,5.1985,61.93,4.95,62.1275092049,130.37
2019-09-08 20:30:00,68.804,5.39,69.0147992535,5.304,0,5.304,63.5,5.39,63.7283461264,130.3,68.354,5.32,68.5607155447,5.304,0,5.304,63.05,5.32,63.274046022,130.26
2019-09-08 21:00:00,66.051,4.6,66.2109855009,5.271,0,5.271,60.78,4.6,60.9538218654,130.82,65.621,4.54,65.7778628491,5.271,0,5.271,60.35,4.54,60.52052627,130.77
2019-09-08 21:30:00,61.4815,3.61,61.5873927216,1.9815,0,1.9815,59.5,3.61,59.6094128473,131.36,61.0515,3.55,61.1546249457,1.9815,0,1.9815,59.07,3.55,59.176578137,131.34
2019-09-08 22:00:00,57.197,2.39,57.2469117857,1.627,0,1.627,55.57,2.39,55.6213717918,131.63,56.797,2.34,56.8451828126,1.627,0,1.627,55.17,2.34,55.2196024977,131.62
2019-09-08 22:30:00,54.59,1.45,54.6092537946,1.63,0,1.63,52.96,1.45,52.9798461681,131.51,54.21,1.42,54.2285948555,1.63,0,1.63,52.58,1.42,52.5991710961,131.49
2019-09-08 23:00:00,50.45,0.8200000000000001,50.4566635837,1.71,0,1.71,48.74,0.8200000000000001,48.7468973372,131.32,50.11,0.78,50.1160702769,1.71,0,1.71,48.4,0.78,48.4062847159,131.31
2019-09-08 23:30:00,46.421,0.09,46.4210872449,1.691,0,1.691,44.73,0.09,44.7300905432,131.87,46.101,0.07,46.1010531442,1.691,0,1.691,44.41,0.07,44.4100551677,131.86
2019-09-09 00:00:00,43.4365,-1.02,43.4484744525,1.7265000000000001,0,1.7265000000000001,41.71,-1.02,41.7224699652,131.03,43.1465,-1.04,43.159032221,1.7265000000000001,0,1.7265000000000001,41.42,-1.04,41.4330544372,131.03
2019-09-09 00:30:00,42.717,-1.24,42.7349937288,1.7770000000000001,0,1.7770000000000001,40.94,-1.24,40.9587743957,131.35,42.437,-1.24,42.4551124012,1.7770000000000001,0,1.7770000000000001,40.66,-1.24,40.6789036234,131.34
2019-09-09 01:00:00,41.656,-1.7000000000000002,41.6906744489,1.766,0,1.766,39.89,-1.7000000000000002,39.9262081846,131.26,41.386,-1.72,41.421726135,1.766,0,1.766,39.62,-1.72,39.6573171054,131.26
2019-09-09 01:30:00,42.585,-1.96,42.6300812221,1.795,0,1.795,40.79,-1.96,40.8370628229,130.72,42.295,-1.96,42.3403899958,1.795,0,1.795,40.5,-1.96,40.5473994234,130.71
2019-09-09 02:00:00,42.182,-1.98,42.2284444895,1.782,0,1.782,40.4,-1.98,40.4484907011,130.88,41.902,-1.99,41.9492276925,1.782,0,1.782,40.12,-1.99,40.1693228721,130.87
2019-09-09 02:30:00,41.6905,-1.99,41.7379670115,1.7505000000000002,0,1.7505000000000002,39.94,-1.99,39.9895448836,130.88,41.4205,-2.0,41.4687571583,1.7505000000000002,0,1.7505000000000002,39.67,-2.0,39.7203839357,130.87
2019-09-09 03:00:00,40.7815,-2.3,40.8463063477,1.7415,0,1.7415,39.04,-2.3,39.107692338,131.07,40.5115,-2.3,40.5767375752,1.7415,0,1.7415,38.77,-2.3,38.8381629329,131.07
2019-09-09 03:30:00,40.875,-2.29,40.9390977551,1.745,0,1.745,39.13,-2.29,39.1969514121,131.23,40.615,-2.3,40.6800715953,1.745,0,1.745,38.87,-2.3,38.9379878782,131.22
2019-09-09 04:00:00,40.732,-2.29,40.7963224323,1.772,0,1.772,38.96,-2.29,39.0272430489,131.14,40.462,-2.29,40.5267509677,1.772,0,1.772,38.69,-2.29,38.7577114907,131.14
2019-09-09 04:30:00,40.9965,-2.23,41.0571055026,1.7465000000000002,0,1.7465000000000002,39.25,-2.23,39.3132980046,131.02,40.7265,-2.24,40.7880546515,1.7465000000000002,0,1.7465000000000002,38.98,-2.24,39.0443081639,131.02
2019-09-09 05:00:00,41.466,-1.97,41.5127697944,1.716,0,1.716,39.75,-1.97,39.7987864137,130.88,41.186,-1.97,41.2330873935,1.716,0,1.716,39.47,-1.97,39.5191320755,130.87
2019-09-09 05:30:00,43.8305,-1.29,43.8494792472,1.7105000000000001,0,1.7105000000000001,42.12,-1.29,42.1397496433,130.73,43.5305,-1.3,43.5499073506,1.7105000000000001,0,1.7105000000000001,41.82,-1.3,41.8402007643,130.72
2019-09-09 06:00:00,46.617,-0.11,46.6171297808,1.677,0,1.677,44.94,-0.11,44.9401346237,130.87,46.307,-0.12,46.3071554838,1.677,0,1.677,44.63,-0.12,44.6301613262,130.85
2019-09-09 06:30:00,52.644,2.16,52.6882941079,1.6640000000000001,0,1.6640000000000001,50.98,2.16,51.0257386032,130.31,52.294,2.11,52.3365506697,1.6640000000000001,0,1.6640000000000001,50.63,2.11,50.6739479417,130.3
2019-09-09 07:00:00,58.7085,4.01,58.8452892953,1.7685,0,1.7685,56.94,4.01,57.081027496,130.15,58.3085,3.96,58.4428162587,1.7685,0,1.7685,56.54,3.96,56.6785073904,130.13
2019-09-09 07:30:00,66.119,6.73,66.460627901,3.3890000000000002,0,3.3890000000000002,62.73,6.73,63.0899817721,129.75,65.679,6.66,66.0158059937,3.3890000000000002,0,3.3890000000000002,62.29,6.66,62.6450293319,129.73
2019-09-09 08:00:00,70.241,8.51,70.7546336363,5.711,0,5.711,64.53,8.51,65.08871638,129.11,69.781,8.41,70.2859592024,5.711,0,5.711,64.07,8.41,64.6196022891,129.1
2019-09-09 08:30:00,72.2115,9.73,72.864076418,5.9015,0,5.9015,66.31,9.73,67.0200641599,128.93,71.7315,9.62,72.3737002802,5.9015,0,5.9015,65.83,9.62,66.5291913373,128.92
2019-09-09 09:00:00,73.35,10.93,74.1598772922,4.28,0,4.28,69.07,10.93,69.9294630324,128.69,72.85,10.83,73.6506035277,4.28,0,4.28,68.57,10.83,69.4199812734,128.68
2019-09-09 09:30:00,75.8845,11.66,76.7750802035,6.2345,0,6.2345,69.65,11.66,70.6192473763,128.76,75.3745,11.55,76.2542966019,6.2345,0,6.2345,69.14,11.55,70.0980891323,128.75
2019-09-09 10:00:00,78.1735,11.28,78.9831279594,12.9235,0,12.9235,65.25,11.28,66.2178291701,128.93,77.7135,11.18,78.513568778,12.9235,0,12.9235,64.79,11.18,65.7475208658,128.95
2019-09-09 10:30:00,78.6465,11.28,79.4513081217,13.0965,0,13.0965,65.55,11.28,66.5134640505,128.93,78.1865,11.16,78.9789489817,13.0965,0,13.0965,65.09,11.16,66.039788764,128.95
2019-09-09 11:00:00,78.7295,12.0,79.6387730333,14.7695,0,14.7695,63.96,12.0,65.0759679144,128.57,78.2595,11.89,79.1575734864,14.7695,0,14.7695,63.49,11.89,64.5937473754,128.57
2019-09-09 11:30:00,79.645,12.09,80.5573964636,19.515,0,19.515,60.13,12.09,61.3333922101,128.57,79.195,11.97,80.0944999672,19.515,0,19.515,59.68,11.97,60.8685739935,128.57
2019-09-09 12:00:00,79.052,12.37,80.013971305,16.702,0,16.702,62.35,12.37,63.565237355,128.48,78.592,12.26,79.5425047632,16.702,0,16.702,61.89,12.26,63.092627937,128.49
2019-09-09 12:30:00,81.5205,12.27,82.4387337375,21.0505,0,21.0505,60.47,12.27,61.702299795100004,128.48,81.0905,12.15,81.9956809244,21.0505,0,21.0505,60.04,12.15,61.2570330656,128.49
2019-09-09 13:00:00,80.574,12.1,81.477478336,21.544,0,21.544,59.03,12.1,60.2573721631,128.67,80.154,11.98,81.0443342622,21.544,0,21.544,58.61,11.98,59.8218396574,128.67
2019-09-09 13:30:00,79.885,11.18,80.6635334274,24.895,0,24.895,54.99,11.18,56.1149935401,129.35,79.475,11.08,80.2436416484,24.895,0,24.895,54.58,11.08,55.6932922352,129.35
2019-09-09 14:00:00,78.368,10.92,79.1251529161,22.528,0,22.528,55.84,10.92,56.8977328195,129.52,77.958,10.8,78.7025397557,22.528,0,22.528,55.43,10.8,56.472337476,129.53
2019-09-09 14:30:00,76.9595,11.06,77.750165532,17.3695,0,17.3695,59.59,11.06,60.6076868062,129.52,76.5295,10.96,77.3103225336,17.3695,0,17.3695,59.16,10.96,60.1666618652,129.53
2019-09-09 15:00:00,75.8165,10.94,76.6017315225,15.9165,0,15.9165,59.9,10.94,60.8908334645,129.7,75.3765,10.83,76.1505459747,15.9165,0,15.9165,59.46,10.83,60.4382370689,129.7
2019-09-09 15:30:00,75.246,10.68,76.000150763,14.566,0,14.566,60.68,10.68,61.6126999895,129.61,74.816,10.58,75.5603749064,14.566,0,14.566,60.25,10.58,61.1718799776,129.61
2019-09-09 16:00:00,75.9325,10.68,76.6798992973,14.7025,0,14.7025,61.23,10.68,62.1544471458,129.34,75.4825,10.58,76.2203660858,14.7025,0,14.7025,60.78,10.58,61.6939608065,129.34
2019-09-09 16:30:00,76.702,10.84,77.4642007898,11.892,0,11.892,64.81,10.84,65.710286105,129.03,76.252,10.74,77.0046433925,11.892,0,11.892,64.36,10.74,65.249959387,129.04
2019-09-09 17:00:00,79.069,11.09,79.8429387047,10.379,0,10.379,68.69,11.09,69.5794811708,128.76,78.579,10.98,79.3424201862,10.379,0,10.379,68.2,10.98,69.0782194328,128.77
2019-09-09 17:30:00,82.265,10.56,82.9400013564,13.435,0,13.435,68.83,10.56,69.6353538082,128.84,81.755,10.45,82.4201584869,13.435,0,13.435,68.32,10.45,69.114578057,128.77
2019-09-09 18:00:00,83.358,10.41,84.0055013913,13.058,0,13.058,70.3,10.41,71.066575125,128.84,82.858,10.3,83.4957374002,13.058,0,13.058,69.8,10.3,70.5558643913,128.9
2019-09-09 18:30:00,82.6505,9.78,83.2271202809,10.8405,0,10.8405,71.81,9.78,72.4729225297,129.1,82.1205,9.68,82.6890495788,10.8405,0,10.8405,71.28,9.68,71.9342811183,129.1
2019-09-09 19:00:00,81.4455,9.48,81.9953649315,9.3355,0,9.3355,72.11,9.48,72.7304784805,129.2,80.9355,9.38,81.4772333861,9.3355,0,9.3355,71.6,9.38,72.2118023594,129.19
2019-09-09 19:30:00,78.0105,9.54,78.5916643815,3.4005,0,3.4005,74.61,9.54,75.2174427909,129.35,77.4805,9.44,78.0534527119,3.4005,0,3.4005,74.08,9.44,74.6790465927,129.35
2019-09-09 20:00:00,76.8105,9.44,77.3884132816,1.5405,0,1.5405,75.27,9.44,75.8596500124,129.27,76.2705,9.34,76.8402548815,1.5405,0,1.5405,74.73,9.34,75.3114101581,129.26
2019-09-09 20:30:00,74.8165,8.9,75.3440022314,1.3765,0,1.3765,73.44,8.9,73.9773181455,129.59,74.2765,8.81,74.7971560439,1.3765,0,1.3765,72.9,8.81,73.4304167222,129.59
2019-09-09 21:00:00,71.703,7.94,72.1412767353,1.443,0,1.443,70.26,7.94,70.7072216962,129.76,71.203,7.84,71.6333219179,1.443,0,1.443,69.76,7.84,70.1991680862,129.76
2019-09-09 21:30:00,68.2345,6.96,68.5885456199,1.4445000000000001,0,1.4445000000000001,66.79,6.96,67.1516619303,129.76,67.7545,6.88,68.1029123478,1.4445000000000001,0,1.4445000000000001,66.31,6.88,66.6659620796,129.76
2019-09-09 22:00:00,63.787,5.63,64.0349769189,1.457,0,1.457,62.33,5.63,62.5837502871,130.25,63.337,5.5600000000000005,63.5805722607,1.457,0,1.457,61.88,5.5600000000000005,62.1292845605,130.25
2019-09-09 22:30:00,59.662,3.74,59.7791087588,1.462,0,1.462,58.2,3.74,58.3200445816,130.84,59.232,3.69,59.3468274131,1.462,0,1.462,57.77,3.69,57.8877275422,130.84
2019-09-09 23:00:00,55.057,2.12,55.0978007637,1.597,0,1.597,53.46,2.12,53.5020186535,129.45,54.677,2.09,54.7169300034,1.597,0,1.597,53.08,2.09,53.1211304473,129.46
2019-09-09 23:30:00,50.331,1.56,50.3551701516,1.8010000000000002,0,1.8010000000000002,48.53,1.56,48.5550666769,129.67,49.981,1.53,50.0044124153,1.8010000000000002,0,1.8010000000000002,48.18,1.53,48.2042871537,129.67
2019-09-10 00:00:00,47.249,0.9500000000000001,47.2585495017,1.799,0,1.799,45.45,0.9500000000000001,45.4599274087,129.93,46.929,0.93,46.9382140798,1.799,0,1.799,45.13,0.93,45.1395813007,129.94
2019-09-10 00:30:00,45.928,0.45,45.9302044846,1.828,0,1.828,44.1,0.45,44.1022958586,130.19,45.618,0.43,45.6200265673,1.828,0,1.828,43.79,0.43,43.7921111617,130.19
2019-09-10 01:00:00,44.7535,0.22,44.7540407366,1.9335,0,1.9335,42.82,0.22,42.8205651527,130.52,44.4635,0.21,44.4639959096,1.9335,0,1.9335,42.53,0.21,42.5305184544,130.53
2019-09-10 01:30:00,45.6285,0.12,45.6286577958,1.8985,0,1.8985,43.73,0.12,43.7301646464,130.52,45.3185,0.1,45.3186103301,1.8985,0,1.8985,43.42,0.1,43.4201151542,130.53
2019-09-10 02:00:00,44.502,-0.79,44.5090114921,1.8719999999999999,0,1.8719999999999999,42.63,-0.79,42.6373193341,129.0,44.212,-0.78,44.2188799496,1.8719999999999999,0,1.8719999999999999,42.34,-0.78,42.3471840858,129.0
2019-09-10 02:30:00,43.8645,-4.5600000000000005,44.1008838942,1.8045,0,1.8045,42.06,-4.5600000000000005,42.3064675907,131.48,43.5745,-4.31,43.7871345289,1.8045,0,1.8045,41.77,-4.31,41.9917730038,131.47
2019-09-10 03:00:00,43.1825,-4.79,43.4473521201,1.6724999999999999,0,1.6724999999999999,41.51,-4.79,41.785454407,131.73,42.9025,-4.76,43.1657515427,1.6724999999999999,0,1.6724999999999999,41.23,-4.76,41.5038612662,131.73
2019-09-10 03:30:00,43.0565,-4.74,43.3166225859,1.8365,0,1.8365,41.22,-4.74,41.4916377117,131.81,42.7665,-4.7,43.0239877539,1.8365,0,1.8365,40.93,-4.7,41.1989672201,131.81
2019-09-10 04:00:00,42.552,-4.82,42.8241182513,1.812,0,1.812,40.74,-4.82,41.0241392353,131.6,42.282,-4.78,42.551332811099996,1.812,0,1.812,40.47,-4.78,40.7513104084,131.57
2019-09-10 04:30:00,42.7435,-4.76,43.0077247974,1.7934999999999999,0,1.7934999999999999,40.95,-4.76,41.22572134,131.6,42.4535,-4.72,42.7150800333,1.7934999999999999,0,1.7934999999999999,40.66,-4.72,40.9330428871,131.57
2019-09-10 05:00:00,43.1395,-4.45,43.368409704,1.6895,0,1.6895,41.45,-4.45,41.6881877754,131.51,42.8595,-4.41,43.0857846656,1.6895,0,1.6895,41.17,-4.41,41.4055189558,131.49
2019-09-10 05:30:00,44.919,-3.98,45.094977115,1.659,0,1.659,43.26,-3.98,43.4426978904,131.28,44.619,-3.95,44.7935002093,1.659,0,1.659,42.96,-3.95,43.1412111559,131.26
2019-09-10 06:00:00,47.931,-2.47,47.9946003317,1.631,0,1.631,46.3,-2.47,46.3658376394,132.3,47.621,-2.45,47.683982017,1.631,0,1.631,45.99,-2.45,46.0552125172,132.29
2019-09-10 06:30:00,54.041,-0.18,54.0412997716,1.641,0,1.641,52.4,-0.18,52.4003091594,132.11,53.681,-0.18,53.6813017819,1.641,0,1.641,52.04,-0.18,52.0403112981,132.08
2019-09-10 07:00:00,60.3175,1.55,60.3374121607,3.6075,0,3.6075,56.71,1.55,56.7311783766,131.92,59.9275,1.55,59.9475417031,3.6075,0,3.6075,56.32,1.55,56.3413249755,131.89
2019-09-10 07:30:00,67.829,4.05,67.9498030976,6.699,0,6.699,61.13,4.05,61.264013907,131.42,67.389,4.02,67.50879736,6.699,0,6.699,60.69,4.02,60.8229931851,131.38
2019-09-10 08:00:00,72.2275,5.15,72.4108711193,10.9075,0,10.9075,61.32,5.15,61.5358830277,131.77,71.7975,5.11,71.9791157646,10.9075,0,10.9075,60.89,5.11,61.104044056,131.74
2019-09-10 08:30:00,75.542,5.9,75.7720513382,17.632,0,17.632,57.91,5.9,58.2097766702,131.62,75.122,5.86,75.3502122359,17.632,0,17.632,57.49,5.86,57.7878854086,131.59
2019-09-10 09:00:00,75.5635,6.52,75.8442676295,19.3235,0,19.3235,56.24,6.52,56.6166759886,131.54,75.1635,6.48,75.442309961,19.3235,0,19.3235,55.84,6.48,56.2147311654,131.52
2019-09-10 09:30:00,75.7455,6.64,76.0359807608,19.4955,0,19.4955,56.25,6.64,56.6405517275,131.54,75.3455,6.6,75.6340159601,19.4955,0,19.4955,55.85,6.6,56.2386210713,131.52
2019-09-10 10:00:00,75.055,6.69,75.3525654839,20.345,0,20.345,54.71,6.69,55.1175126434,131.9,74.675,6.64,74.9696286839,20.345,0,20.345,54.33,6.64,54.7342534433,131.88
2019-09-10 10:30:00,76.198,6.3,76.4579963379,28.538,0,28.538,47.66,6.3,48.0745837215,132.44,75.838,6.26,76.0959252786,28.538,0,28.538,47.3,6.26,47.7124470133,132.44
2019-09-10 11:00:00,79.9215,7.27,80.2514738946,45.0815,0,45.0815,34.84,7.27,35.5904270837,132.44,79.6415,7.22,79.9680994038,45.0815,0,45.0815,34.56,7.22,35.3061184499,132.44
2019-09-10 11:30:00,79.439,7.22,79.7664285336,46.929,0,46.929,32.51,7.22,33.3020795146,132.44,79.199,7.17,79.5228929366,46.929,0,46.929,32.27,7.17,33.0569478325,132.44
2019-09-10 12:00:00,79.2325,7.15,79.5544565455,46.8225,0,46.8225,32.41,7.15,33.1893145455,132.44,79.0025,7.11,79.3217946484,46.8225,0,46.8225,32.18,7.11,32.9560995872,132.44
2019-09-10 12:30:00,79.881,7.5,80.2323136959,43.681,0,43.681,36.2,7.5,36.9687706044,132.28,79.611,7.45,79.9588257855,43.681,0,43.681,35.93,7.45,36.6942420551,132.26
2019-09-10 13:00:00,80.297,7.44,80.6409437507,45.487,0,45.487,34.81,7.44,35.5962034492,132.28,80.057,7.39,80.3973590922,45.487,0,45.487,34.57,7.39,35.3510537325,132.26
2019-09-10 13:30:00,81.537,7.42,81.8739199562,52.727,0,52.727,28.81,7.42,29.7501680668,132.38,81.327,7.37,81.6602585656,52.727,0,52.727,28.6,7.37,29.5343342569,132.37
