Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-10 14:00:00,80.247,7.23,80.5720417328,51.757,0,51.757,28.49,7.23,29.3930774163,132.46,80.037,7.18,80.3584082035,51.757,0,51.757,28.28,7.18,29.1772308487,132.44
2019-09-10 14:30:00,81.261,7.97,81.6509094928,58.941,0,58.941,22.32,7.97,23.7002805891,132.46,81.071,7.92,81.4569422517,58.941,0,58.941,22.13,7.92,23.5045378597,132.44
2019-09-10 15:00:00,80.15,8.11,80.5592614167,60.22,0,60.22,19.93,8.11,21.5169003344,132.54,80.01,8.06,80.4149469937,60.22,0,60.22,19.79,8.06,21.3683808465,132.54
2019-09-10 15:30:00,78.6795,7.45,79.0314255233,56.0795,0,56.0795,22.6,7.45,23.7962707162,132.66,78.5295,7.39,78.8764506697,56.0795,0,56.0795,22.45,7.39,23.6350290882,132.67
2019-09-10 16:00:00,78.278,6.58,78.5540685388,48.958,0,48.958,29.32,6.58,30.0492728697,132.8,78.048,6.54,78.3215289943,48.958,0,48.958,29.09,6.54,29.8160980009,132.8
2019-09-10 16:30:00,82.1875,6.39,82.4355339417,53.5975,0,53.5975,28.59,6.39,29.2953955426,132.8,81.9875,6.35,82.2330387147,53.5975,0,53.5975,28.39,6.35,29.0914867272,132.8
2019-09-10 17:00:00,82.005,5.61,82.1966673594,44.995,0,44.995,37.01,5.61,37.4327690667,132.8,81.755,5.57,81.9445234595,44.995,0,44.995,36.76,5.57,37.1795978999,132.8
2019-09-10 17:30:00,83.2245,4.23,83.3319284563,42.4845,0,42.4845,40.74,4.23,40.9590099978,132.8,82.9245,4.19,83.030288451,42.4845,0,42.4845,40.44,4.19,40.6564841077,132.8
2019-09-10 18:00:00,81.01,3.62,81.0908410365,32.5,0,32.5,48.51,3.62,48.6448815396,132.63,80.68,3.58,80.7593883087,32.5,0,32.5,48.18,3.58,48.3128223146,132.6
2019-09-10 18:30:00,77.922,3.26,77.9901640209,19.622,0,19.622,58.3,3.26,58.3910746604,132.3,77.512,3.23,77.5792694217,19.622,0,19.622,57.89,3.23,57.9800396688,132.28
2019-09-10 19:00:00,75.1765,4.01,75.2833730132,8.2865,0,8.2865,66.89,4.01,67.010090285,131.84,74.6965,3.99,74.802989327,8.2865,0,8.2865,66.41,3.99,66.5297542458,131.81
2019-09-10 19:30:00,73.737,4.58,73.87910103,3.017,0,3.017,70.72,4.58,70.8681508154,131.67,73.227,4.53,73.366984598,3.017,0,3.017,70.21,4.53,70.3559876627,131.64
2019-09-10 20:00:00,74.0855,4.95,74.2506822208,1.8255,0,1.8255,72.26,4.95,72.4293455721,131.47,73.5755,4.91,73.7391503901,1.8255,0,1.8255,71.75,4.91,71.9178044715,131.4
2019-09-10 20:30:00,74.074,4.8100000000000005,74.2300045534,1.564,0,1.564,72.51,4.8100000000000005,72.6693621824,131.64,73.544,4.77,73.6985266881,1.564,0,1.564,71.98,4.77,72.1378770134,131.61
2019-09-10 21:00:00,71.4745,3.77,71.5738573101,1.7945,0,1.7945,69.68,3.77,69.7819124129,132.0,70.9645,3.73,71.0624595708,1.7945,0,1.7945,69.17,3.73,69.2704973275,131.97
2019-09-10 21:30:00,68.581,2.41,68.6233317539,1.751,0,1.751,66.83,2.41,66.8734401687,131.92,68.101,2.39,68.1429255389,1.751,0,1.751,66.35,2.39,66.3930312608,131.89
2019-09-10 22:00:00,64.461,0.92,64.4675648757,1.651,0,1.651,62.81,0.92,62.8167374193,131.63,64.011,0.9,64.0173267249,1.651,0,1.651,62.36,0.9,62.3664942096,131.61
2019-09-10 22:30:00,60.456,-0.61,60.4590773664,1.646,0,1.646,58.81,-0.61,58.8131634925,131.83,60.016,-0.6000000000000001,60.0189991253,1.646,0,1.646,58.37,-0.6000000000000001,58.3730836945,131.81
2019-09-10 23:00:00,55.992,-1.56,56.0137274603,1.662,0,1.662,54.33,-1.56,54.3523918517,132.03,55.592,-1.56,55.6138837342,1.662,0,1.662,53.93,-1.56,53.9525578634,132.01
2019-09-10 23:30:00,51.2415,-2.55,51.3049103132,1.6615,0,1.6615,49.58,-2.55,49.6455325281,132.35,50.8815,-2.54,50.9448588402,1.6615,0,1.6615,49.22,-2.54,49.2854948235,132.32
2019-09-11 00:00:00,47.822,-3.65,47.9610903129,1.6720000000000002,0,1.6720000000000002,46.15,-3.65,46.2941140967,131.49,47.492,-3.62,47.6297644756,1.6720000000000002,0,1.6720000000000002,45.82,-3.62,45.9627762434,131.46
2019-09-11 00:30:00,47.069,-4.47,47.2807747504,1.689,0,1.689,45.38,-4.47,45.599619516,130.63,46.759,-4.44,46.9693270231,1.689,0,1.689,45.07,-4.44,45.2881717449,130.62
2019-09-11 01:00:00,45.686,-4.77,45.9343389634,1.666,0,1.666,44.02,-4.77,44.2776839954,130.92,45.376,-4.73,45.6218618208,1.666,0,1.666,43.71,-4.73,43.9651794037,130.91
2019-09-11 01:30:00,47.245,-4.73,47.4811849578,1.675,0,1.675,45.57,-4.73,45.8148207461,130.92,46.925,-4.7,47.1597882205,1.675,0,1.675,45.25,-4.7,45.4934335921,130.91
2019-09-11 02:00:00,46.2415,-5.15,46.527398619,1.6915,0,1.6915,44.55,-5.15,44.8466832664,131.12,45.9115,-5.11,46.1949989961,1.6915,0,1.6915,44.22,-5.11,44.5142729919,131.11
2019-09-11 02:30:00,45.7685,-5.12,46.053989971,1.6485,0,1.6485,44.12,-5.12,44.4160871757,130.97,45.4585,-5.09,45.7425766901,1.6485,0,1.6485,43.81,-5.09,44.1046958951,130.95
2019-09-11 03:00:00,44.883,-5.27,45.1913331182,1.653,0,1.653,43.23,-5.27,43.5500378875,131.4,44.583,-5.22,44.887551604,1.653,0,1.653,42.93,-5.22,43.2461940522,131.39
2019-09-11 03:30:00,44.875,-5.19,45.1741267209,1.675,0,1.675,43.2,-5.19,43.5106435255,131.4,44.565,-5.16,44.8627331423,1.675,0,1.675,42.89,-5.16,43.1992789292,131.39
2019-09-11 04:00:00,44.359,-5.13,44.654650161,1.659,0,1.659,42.7,-5.13,43.0070563978,131.4,44.059,-5.09,44.3520414525,1.659,0,1.659,42.4,-5.09,42.704427171,131.39
2019-09-11 04:30:00,44.4675,-5.18,44.7681913444,1.6575000000000002,0,1.6575000000000002,42.81,-5.18,43.122250637,131.4,44.1675,-5.14,44.4655783303,1.6575000000000002,0,1.6575000000000002,42.51,-5.14,42.8196181674,131.39
2019-09-11 05:00:00,44.7715,-4.96,45.045408337,1.6715,0,1.6715,43.1,-4.96,43.3844626566,131.28,44.4715,-4.92,44.7428286125,1.6715,0,1.6715,42.8,-4.92,43.0818569702,131.26
2019-09-11 05:30:00,45.592,-4.48,45.8115800208,1.552,0,1.552,44.04,-4.48,44.2672791122,131.51,45.292,-4.44,45.5091074841,1.552,0,1.552,43.74,-4.44,43.9647722614,131.48
2019-09-11 06:00:00,48.244,-3.34,48.3594782437,1.424,0,1.424,46.82,-3.34,46.9389816677,130.87,47.914,-3.3,48.0275066602,1.424,0,1.424,46.49,-3.3,46.6069747999,130.85
2019-09-11 06:30:00,53.804,-0.22,53.8044497788,1.334,0,1.334,52.47,-0.22,52.4704612139,132.6,53.444,-0.22,53.4444528085,1.334,0,1.334,52.11,-0.22,52.1104644002,132.58
2019-09-11 07:00:00,59.5375,1.8599999999999999,59.566546872,1.3675,0,1.3675,58.17,1.8599999999999999,58.1997293808,131.93,59.1375,1.85,59.1664297237,1.3675,0,1.3675,57.77,1.85,57.7996141856,131.89
2019-09-11 07:30:00,65.54,4.17,65.6725246964,3.01,0,3.01,62.53,4.17,62.6688902088,131.27,65.11,4.14,65.2414875673,3.01,0,3.01,62.1,4.14,62.2378470065,131.24
2019-09-11 08:00:00,70.1295,5.92,70.3789256116,6.1595,0,6.1595,63.97,5.92,64.2433444024,131.5,69.6695,5.89,69.9180329404,6.1595,0,6.1595,63.51,5.89,63.7825383628,131.46
2019-09-11 08:30:00,71.771,7.34,72.1453535649,7.121,0,7.121,64.65,7.34,65.065337162,131.29,71.321,7.28,71.6915855662,7.121,0,7.121,64.2,7.28,64.6114417112,131.25
2019-09-11 09:00:00,72.7825,7.78,73.1971359156,9.3225,0,9.3225,63.46,7.78,63.9351233674,131.29,72.3225,7.72,72.7333651514,9.3225,0,9.3225,63.0,7.72,63.471240731500004,131.25
2019-09-11 09:30:00,74.26,7.97,74.6864679845,12.11,0,12.11,62.15,7.97,62.6589450917,131.16,73.83,7.91,74.2525218427,12.11,0,12.11,61.72,7.91,62.2248061467,131.15
2019-09-11 10:00:00,77.3575,8.1,77.7804140272,20.9975,0,20.9975,56.36,8.1,56.9390867507,131.43,76.9475,8.04,77.3663968157,20.9975,0,20.9975,55.95,8.04,56.5247211404,131.4
2019-09-11 10:30:00,81.3735,7.97,81.7628730063,32.7335,0,32.7335,48.64,7.97,49.2886447369,131.68,81.0335,7.91,81.4186478778,32.7335,0,32.7335,48.3,7.91,48.9434173306,131.66
2019-09-11 11:00:00,80.321,7.98,80.7164384806,32.541,0,32.541,47.78,7.98,48.441808389,131.49,79.971,7.93,80.3632113656,32.541,0,32.541,47.43,7.93,48.0883540995,131.48
2019-09-11 11:30:00,81.2005,8.46,81.6400195998,33.9405,0,33.9405,47.26,8.46,48.0112403506,131.49,80.8905,8.39,81.324443375,33.9405,0,33.9405,46.95,8.39,47.6937585015,131.48
2019-09-11 12:00:00,81.562,8.76,82.0310760871,33.062,0,33.062,48.5,8.76,49.284760322,131.28,81.222,8.7,81.6866163089,33.062,0,33.062,48.16,8.7,48.9395096011,131.26
2019-09-11 12:30:00,84.485,9.02,84.9651435884,39.935,0,39.935,44.55,9.02,45.4539646236,131.37,84.155,8.95,84.6295842185,39.935,0,39.935,44.22,8.95,45.1166366211,131.37
2019-09-11 13:00:00,86.1245,9.15,86.6091911996,44.0345,0,44.0345,42.09,9.15,43.0730844031,131.55,85.8145,9.08,86.2935386356,44.0345,0,44.0345,41.78,9.08,42.7552897312,131.54
2019-09-11 13:30:00,84.261,8.27,84.6658669181,41.181,0,41.181,43.08,8.27,43.8666080293,131.88,83.971,8.21,84.3713988328,41.181,0,41.181,42.79,8.21,43.5704968987,131.86
2019-09-11 14:00:00,83.572,8.34,83.9871108206,42.942,0,42.942,40.63,8.34,41.4771322538,132.14,83.282,8.27,83.6916030675,42.942,0,42.942,40.34,8.27,41.178981289,132.13
2019-09-11 14:30:00,80.7,8.08,81.10349191,37.08,0,37.08,43.62,8.08,44.3620423335,132.14,80.4,8.02,80.7990123702,37.08,0,37.08,43.32,8.02,44.0561323768,132.13
2019-09-11 15:00:00,76.999,7.57,77.3702197296,28.979,0,28.979,48.02,7.57,48.6130157468,132.43,76.669,7.51,77.0359374643,28.979,0,28.979,47.69,7.51,48.2776987853,132.42
2019-09-11 15:30:00,73.4355,7.33,73.8004170737,19.9555,0,19.9555,53.48,7.33,53.979989811,132.69,73.0555,7.27,73.4163400085,19.9555,0,19.9555,53.1,7.27,53.5953626725,132.67
2019-09-11 16:00:00,73.729,7.6,74.1196697308,15.179,0,15.179,58.55,7.6,59.0411932467,132.47,73.319,7.54,73.7056806562,15.179,0,15.179,58.14,7.54,58.6268812065,132.44
2019-09-11 16:30:00,75.381,7.64,75.7671746933,12.691,0,12.691,62.69,7.64,63.1538256957,132.14,74.941,7.58,75.3233687576,12.691,0,12.691,62.25,7.58,62.7097990748,132.07
2019-09-11 17:00:00,77.1985,7.84,77.59557978550001,10.1585,0,10.1585,67.04,7.84,67.4968680755,131.73,76.7285,7.77,77.1209155304,10.1585,0,10.1585,66.57,7.77,67.0219202948,131.72
2019-09-11 17:30:00,79.0775,7.15,79.4000850519,11.0475,0,11.0475,68.03,7.15,68.4047030547,131.64,78.5875,7.1,78.9075735038,11.0475,0,11.0475,67.54,7.1,67.9121609139,131.6
2019-09-11 18:00:00,79.3815,6.62,79.6570583329,11.1415,0,11.1415,68.24,6.62,68.5603529746,131.73,78.8815,6.5600000000000005,79.1538037131,11.1415,0,11.1415,67.74,6.5600000000000005,68.056896785,131.69
2019-09-11 18:30:00,79.482,5.84,79.6962604141,12.472,0,12.472,67.01,5.84,67.2640000297,131.96,79.002,5.78,79.2131580231,12.472,0,12.472,66.53,5.78,66.7806057175,131.93
2019-09-11 19:00:00,78.142,5.78,78.3554756478,10.112,0,10.112,68.03,5.78,68.2751001464,131.96,77.662,5.73,77.8730964069,10.112,0,10.112,67.55,5.73,67.7925910406,131.85
2019-09-11 19:30:00,75.55,5.58,75.7557845976,5.61,0,5.61,69.94,5.58,70.1622405572,131.66,75.06,5.53,75.2634340168,5.61,0,5.61,69.45,5.53,69.6698169942,131.62
2019-09-11 20:00:00,76.2605,5.25,76.4409992102,7.0505,0,7.0505,69.21,5.25,69.4088366132,131.78,75.7505,5.2,75.9287708991,7.0505,0,7.0505,68.7,5.2,68.8965166028,131.74
2019-09-11 20:30:00,75.372,5.52,75.5738631009,4.832,0,4.832,70.54,5.52,70.7556499511,131.78,74.872,5.47,75.0715477661,4.832,0,4.832,70.04,5.47,70.2532739451,131.74
2019-09-11 21:00:00,70.847,4.39,70.9828818026,2.187,0,2.187,68.66,4.39,68.8002013078,132.15,70.347,4.35,70.4813656863,2.187,0,2.187,68.16,4.35,68.2986683618,132.11
2019-09-11 21:30:00,67.118,3.49,67.2086752138,1.348,0,1.348,65.77,3.49,65.862531078,132.15,66.648,3.45,66.7372340152,1.348,0,1.348,65.3,3.45,65.3910735498,132.11
2019-09-11 22:00:00,62.538,1.99,62.5696535391,1.428,0,1.428,61.11,1.99,61.142392822,131.75,62.088,1.97,62.1192453592,1.428,0,1.428,60.66,1.97,60.6919805246,131.72
2019-09-11 22:30:00,58.4975,0.62,58.5007855182,1.2175,0,1.2175,57.28,0.62,57.2833553487,131.08,58.0975,0.61,58.1007022871,1.2175,0,1.2175,56.88,0.61,56.8832708272,131.05
2019-09-11 23:00:00,53.9815,-0.31,53.9823901124,1.0915,0,1.0915,52.89,-0.31,52.8909084815,131.77,53.6015,-0.30000000000000004,53.6023395222,1.0915,0,1.0915,52.51,-0.30000000000000004,52.5108569726,131.76
2019-09-11 23:30:00,49.795,-1.99,49.8347481683,1.075,0,1.075,48.72,-1.99,48.7606244833,130.91,49.455,-1.98,49.4946201622,1.075,0,1.075,48.38,-1.98,48.4204997909,130.89
2019-09-12 00:00:00,46.8635,-2.67,46.9394986365,1.2135,0,1.2135,45.65,-2.67,45.7280154829,131.03,46.5435,-2.66,46.6194486481,1.2135,0,1.2135,45.33,-2.66,45.4079783738,131.02
2019-09-12 00:30:00,45.478,-3.1,45.5835330355,1.3679999999999999,0,1.3679999999999999,44.11,-3.1,44.2187980388,131.13,45.168,-3.07,45.2722113884,1.3679999999999999,0,1.3679999999999999,43.8,-3.07,43.9074583642,131.1
2019-09-12 01:00:00,44.3485,-3.34,44.4740941701,1.2985,0,1.2985,43.05,-3.34,43.1793712321,131.32,44.0485,-3.33,44.1741921516,1.2985,0,1.2985,42.75,-3.33,42.8794985978,131.32
2019-09-12 01:30:00,45.3115,-3.41,45.4396317354,1.3515000000000001,0,1.3515000000000001,43.96,-3.41,44.0920593758,131.32,45.0115,-3.38,45.1382269507,1.3515000000000001,0,1.3515000000000001,43.66,-3.38,43.7906382689,131.32
2019-09-12 02:00:00,44.688,-3.71,44.8417377451,1.3980000000000001,0,1.3980000000000001,43.29,-3.71,43.4486846751,131.48,44.388,-3.69,44.5411118406,1.3980000000000001,0,1.3980000000000001,42.99,-3.69,43.1480729581,131.48
2019-09-12 02:30:00,44.2445,-3.95,44.4204714096,1.5445,0,1.5445,42.7,-3.95,42.8823098725,131.56,43.9445,-3.91,44.1181049032,1.5445,0,1.5445,42.4,-3.91,42.5799025363,131.48
2019-09-12 03:00:00,43.2645,-4.2,43.4678842394,1.5745,0,1.5745,41.69,-4.2,41.9010274337,131.78,42.9745,-4.18,43.1773094374,1.5745,0,1.5745,41.4,-4.18,41.6104842558,131.77
2019-09-12 03:30:00,42.787,-4.36,43.0085685533,1.447,0,1.447,41.34,-4.36,41.5692819279,131.91,42.497,-4.32,42.716008814,1.447,0,1.447,41.05,-4.32,41.2766871248,131.89
2019-09-12 04:00:00,42.559,-4.55,42.8015301245,1.449,0,1.449,41.11,-4.55,41.3610275501,132.05,42.279,-4.52,42.5199275752,1.449,0,1.449,40.83,-4.52,41.0794267243,132.02
2019-09-12 04:30:00,42.7055,-4.36,42.9274892144,1.4255,0,1.4255,41.28,-4.36,41.5096133444,131.97,42.4255,-4.33,42.6458901918,1.4255,0,1.4255,41.0,-4.33,41.228011109,131.94
2019-09-12 05:00:00,43.011,-4.19,43.21460657,1.581,0,1.581,41.43,-4.19,41.6413376346,131.97,42.721,-4.16,42.923064208,1.581,0,1.581,41.14,-4.16,41.3497908096,131.94
2019-09-12 05:30:00,45.032,-3.68,45.1821139833,2.432,0,2.432,42.6,-3.68,42.7586529255,131.6,44.742,-3.65,44.8906344798,2.432,0,2.432,42.31,-3.65,42.4671473024,131.56
2019-09-12 06:00:00,48.6295,-2.68,48.7032921911,4.1495,0,4.1495,44.48,-2.68,44.5606642679,131.25,48.3195,-2.66,48.3926614297,4.1495,0,4.1495,44.17,-2.66,44.2500225989,131.21
2019-09-12 06:30:00,54.3075,0.23,54.3079870392,3.0875,0,3.0875,51.22,0.23,51.2205163972,131.84,53.9675,0.23,53.9679901076,3.0875,0,3.0875,50.88,0.23,50.880519848,131.81
2019-09-12 07:00:00,60.043,2.66,60.1018922248,1.473,0,1.473,58.57,2.66,58.6303718221,132.02,59.643,2.65,59.7018420905,1.473,0,1.473,58.17,2.65,58.2303305847,131.99
2019-09-12 07:30:00,66.788,4.87,66.9653182177,3.268,0,3.268,63.52,4.87,63.7064149046,131.37,66.348,4.85,66.525029906,3.268,0,3.268,63.08,4.85,63.2661750069,131.32
2019-09-12 08:00:00,71.686,5.88,71.926747431,8.906,0,8.906,62.78,5.88,63.0547603278,131.54,71.236,5.83,71.4741673334,8.906,0,8.906,62.33,5.83,62.6020590716,131.49
2019-09-12 08:30:00,74.708,6.72,75.0096238092,14.808,0,14.808,59.9,6.72,60.2757695928,131.46,74.278,6.67,74.5768743244,14.808,0,14.808,59.47,6.67,59.8428759336,131.49
2019-09-12 09:00:00,75.9255,7.48,76.2930662003,17.1355,0,17.1355,58.79,7.48,59.2639392886,131.37,75.5155,7.43,75.8801399593,17.1355,0,17.1355,58.38,7.43,58.8509073847,131.35
2019-09-12 09:30:00,77.56,7.9,77.9612955254,18.08,0,18.08,59.48,7.9,60.0023366212,131.37,77.13,7.84,77.5274306294,18.08,0,18.08,59.05,7.84,59.5681802643,131.35
2019-09-12 10:00:00,77.0605,8.09,77.483990348,18.4405,0,18.4405,58.62,8.09,59.1756073057,131.73,76.6405,8.03,77.0600229707,18.4405,0,18.4405,58.2,8.03,58.7513480696,131.7
2019-09-12 10:30:00,79.9245,7.95,80.3189155819,28.3245,0,28.3245,51.6,7.95,52.2088354591,132.06,79.5445,7.88,79.9338594105,28.3245,0,28.3245,51.22,7.88,51.8226089656,132.04
2019-09-12 11:00:00,78.9745,7.88,79.3666557835,33.5245,0,33.5245,45.45,7.88,46.1280489507,132.06,78.6345,7.83,79.023373063,33.5245,0,33.5245,45.11,7.83,45.7845061129,131.97
2019-09-12 11:30:00,79.923,8.29,80.3517892085,40.923,0,40.923,39.0,8.29,39.8713443465,131.62,79.643,8.23,80.067099042,40.923,0,40.923,38.72,8.23,39.5849883163,131.61
2019-09-12 12:00:00,79.0375,8.56,79.4996855733,37.3875,0,37.3875,41.65,8.56,42.5205373908,131.51,78.7475,8.49,79.2038436962,37.3875,0,37.3875,41.36,8.49,42.222383874,131.5
2019-09-12 12:30:00,79.5025,8.77,79.9847510858,40.6125,0,40.6125,38.89,8.77,39.8665900222,131.51,79.2125,8.7,79.6888333222,40.6125,0,40.6125,38.6,8.7,39.5682953891,131.5
2019-09-12 13:00:00,82.7795,8.71,83.2364686916,51.1595,0,51.1595,31.62,8.71,32.7976904675,131.7,82.5295,8.65,82.9815694612,51.1595,0,51.1595,31.37,8.65,32.5407344724,131.7
2019-09-12 13:30:00,85.243,7.92,85.6101363683,58.643,0,58.643,26.6,7.92,27.754033941,132.07,85.053,7.86,85.4154108402,58.643,0,58.643,26.41,7.86,27.5548126468,132.06
2019-09-12 14:00:00,82.707,8.46,83.1385557308,57.177,0,57.177,25.53,8.46,26.8952133288,131.97,82.537,8.4,82.9633435259,57.177,0,57.177,25.36,8.4,26.7149695864,131.96
2019-09-12 14:30:00,83.314,8.88,83.7858997445,60.154,0,60.154,23.16,8.88,24.8040319303,131.82,83.124,8.82,83.5906201437,60.154,0,60.154,22.97,8.82,24.6051478354,131.81
2019-09-12 15:00:00,82.4685,9.1,82.9690514123,59.0985,0,59.0985,23.37,9.1,25.0792125076,131.82,82.3085,9.03,82.8023554753,59.0985,0,59.0985,23.21,9.03,24.9047184284,131.81
2019-09-12 15:30:00,78.916,8.04,79.3245022424,48.906,0,48.906,30.01,8.04,31.0683391896,132.01,78.686,7.98,79.089613705,48.906,0,48.906,29.78,7.98,30.8306470902,132.03
2019-09-12 16:00:00,79.4195,8.23,79.8447861808,47.6695,0,47.6695,31.75,8.23,32.7993201149,131.76,79.1895,8.16,79.6088092503,47.6695,0,47.6695,31.52,8.16,32.5591154671,131.76
2019-09-12 16:30:00,81.5465,7.9,81.9282714467,46.3965,0,46.3965,35.15,7.9,36.0268302797,131.58,81.2965,7.85,81.6746191436,46.3965,0,46.3965,34.9,7.85,35.7719513027,131.57
2019-09-12 17:00:00,83.7115,7.34,84.0326771694,44.1915,0,44.1915,39.52,7.34,40.1958455565,131.37,83.4215,7.28,83.738551828,44.1915,0,44.1915,39.23,7.28,39.8997656635,131.34
2019-09-12 17:30:00,82.342,6.13,82.5698605061,32.492,0,32.492,49.85,6.13,50.2254855626,131.61,82.022,6.07,82.2462970838,32.492,0,32.492,49.53,6.07,49.9005591151,131.59
2019-09-12 18:00:00,77.9675,6.08,78.2042035715,14.9075,0,14.9075,63.06,6.08,63.3524269464,131.32,77.5275,6.03,77.7616496497,14.9075,0,14.9075,62.62,6.03,62.9096598306,131.28
2019-09-12 18:30:00,76.7605,6.45,77.0310123278,8.3805,0,8.3805,68.38,6.45,68.6835271372,130.86,76.2705,6.39,76.5377114255,8.3805,0,8.3805,67.89,6.39,68.1900593928,130.82
2019-09-12 19:00:00,76.317,6.85,76.6238017133,5.297,0,5.297,71.02,6.85,71.3495823394,130.74,75.797,6.8,76.101413975,5.297,0,5.297,70.5,6.8,70.8271840468,130.71
2019-09-12 19:30:00,75.2915,6.8,75.5979495241,3.2015000000000002,0,3.2015000000000002,72.09,6.8,72.41,130.91,74.7915,6.74,75.0945808448,3.2015000000000002,0,3.2015000000000002,71.59,6.74,71.9065761944,130.86
2019-09-12 20:00:00,75.209,7.14,75.5471593179,2.689,0,2.689,72.52,7.14,72.870638806,130.91,74.689,7.08,75.023817025,2.689,0,2.689,72.0,7.08,72.3472625605,130.86
2019-09-12 20:30:00,73.7035,6.08,73.9538525856,3.9835000000000003,0,3.9835000000000003,69.72,6.08,69.9846040212,131.65,73.2035,6.03,73.4514350592,3.9835000000000003,0,3.9835000000000003,69.22,6.03,69.4821509454,131.61
2019-09-12 21:00:00,70.0355,4.5,70.1799206344,2.7155,0,2.7155,67.32,4.5,67.4702334367,132.36,69.5455,4.46,69.6883646691,2.7155,0,2.7155,66.83,4.46,66.9786570483,132.33
2019-09-12 21:30:00,66.2525,3.85,66.3642694245,1.4725000000000001,0,1.4725000000000001,64.78,3.85,64.8943056053,132.07,65.7925,3.81,65.9027249531,1.4725000000000001,0,1.4725000000000001,64.32,3.81,64.4327440049,132.04
2019-09-12 22:00:00,62.119,2.89,62.1861902757,1.509,0,1.509,60.61,2.89,60.6788612286,131.87,61.679,2.86,61.7452722158,1.509,0,1.509,60.17,2.86,60.2379324014,131.83
2019-09-12 22:30:00,58.43,0.89,58.436777803,1.51,0,1.51,56.92,0.89,56.926957586,131.76,58.04,0.88,58.0466708778,1.51,0,1.51,56.53,0.88,56.5368490456,131.72
2019-09-12 23:00:00,54.441,0.1,54.4410918425,1.451,0,1.451,52.99,0.1,52.9900943573,131.11,54.051,0.1,54.0510925051,1.451,0,1.451,52.6,0.1,52.6000950569,131.08
2019-09-12 23:30:00,50.855,-0.81,50.8614502841,1.375,0,1.375,49.48,-0.81,49.486629507399996,131.8,50.505,-0.81,50.511494978900004,1.375,0,1.375,49.13,-0.81,49.1366767293,131.78
2019-09-13 00:00:00,47.7395,-1.35,47.7585841525,1.3695,0,1.3695,46.37,-1.35,46.389647552,131.97,47.4095,-1.33,47.4281518747,1.3695,0,1.3695,46.04,-1.33,46.059206463,131.95
2019-09-13 00:30:00,46.58,-2.14,46.6291325246,2.05,0,2.05,44.53,-2.14,44.581391858,132.62,46.26,-2.13,46.3090110022,2.05,0,2.05,44.21,-2.13,44.2612810479,132.58
2019-09-13 01:00:00,45.8775,-2.66,45.9545493531,3.6875,0,3.6875,42.19,-2.66,42.2737708278,133.05,45.5875,-2.64,45.6638780246,3.6875,0,3.6875,41.9,-2.64,41.9830870709,133.03
2019-09-13 01:30:00,46.1205,-2.6,46.1937281484,2.2705,0,2.2705,43.85,-2.6,43.9270133289,133.15,45.8005,-2.58,45.873109773,2.2705,0,2.2705,43.53,-2.58,43.6063905867,133.12
2019-09-13 02:00:00,44.74,-2.98,44.8391346928,1.4,0,1.4,43.34,-2.98,43.4423295876,133.31,44.45,-2.95,44.5477833343,1.4,0,1.4,43.05,-2.95,43.150955957,133.29
2019-09-13 02:30:00,44.213,-3.15,44.3250704342,1.413,0,1.413,42.8,-3.15,42.9157605082,133.42,43.913,-3.12,44.0236978115,1.413,0,1.413,42.5,-3.12,42.6143684689,133.4
2019-09-13 03:00:00,43.246,-1.94,43.2894919813,1.426,0,1.426,41.82,-1.94,41.8649734265,132.51,42.936,-2.18,42.9913072144,1.426,0,1.426,41.51,-2.18,41.567204621,132.5
2019-09-13 03:30:00,42.945,0.07,42.9450570497,1.415,0,1.415,41.53,0.07,41.5300589935,130.88,42.665,0.06,42.6650421891,1.415,0,1.415,41.25,0.06,41.2500436363,130.87
2019-09-13 04:00:00,42.781,-0.13,42.7811975171,1.421,0,1.421,41.36,-0.13,41.3602043032,131.14,42.491,-0.14,42.4912306365,1.421,0,1.421,41.07,-0.14,41.0702386163,131.13
2019-09-13 04:30:00,43.104,-0.01,43.10400116,1.454,0,1.454,41.65,-0.01,41.6500012005,131.03,42.804,-0.02,42.8040046725,1.454,0,1.454,41.35,-0.02,41.3500048368,131.01
2019-09-13 05:00:00,43.4065,0.18,43.4068732144,1.4065,0,1.4065,42.0,0.18,42.0003857125,131.03,43.1265,0.17,43.1268350595,1.4065,0,1.4065,41.72,0.17,41.7203463552,131.01
2019-09-13 05:30:00,44.4875,0.7000000000000001,44.4930068241,1.4075,0,1.4075,43.08,0.7000000000000001,43.0856867184,130.56,44.1875,0.68,44.1927319392,1.4075,0,1.4075,42.78,0.68,42.7854040533,130.55
2019-09-13 06:00:00,47.2795,1.76,47.3122470429,1.4495,0,1.4495,45.83,1.76,45.8637820072,130.2,46.9695,1.73,47.0013492386,1.4495,0,1.4495,45.52,1.73,45.5528626982,130.19
2019-09-13 06:30:00,53.2615,1.5,53.2826180123,1.3915,0,1.3915,51.87,1.5,51.8916843049,131.28,52.9115,1.71,52.9391247779,1.3915,0,1.3915,51.52,1.71,51.5483704883,131.26
2019-09-13 07:00:00,58.3635,2.26,58.4072404095,1.5434999999999999,0,1.5434999999999999,56.82,2.26,56.8649276795,131.67,57.9735,2.24,58.0167588051,1.5434999999999999,0,1.5434999999999999,56.43,2.24,56.4744411216,131.67
2019-09-13 07:30:00,65.407,4.64,65.5713752258,4.627,0,4.627,60.78,4.64,60.9568535933,131.13,64.987,4.59,65.1488930758,4.627,0,4.627,60.36,4.59,60.534268807,131.1
2019-09-13 08:00:00,70.9655,6.06,71.2237726483,10.9755,0,10.9755,59.99,6.06,60.2953041289,131.27,70.5355,6.0,70.7902306837,10.9755,0,10.9755,59.56,6.0,59.8614533736,131.26
2019-09-13 08:30:00,74.33,6.66,74.6277729803,18.44,0,18.44,55.89,6.66,56.2854128527,131.45,73.93,6.6,74.2240183499,18.44,0,18.44,55.49,6.6,55.8811247202,131.43
2019-09-13 09:00:00,77.889,7.16,78.2174016508,30.529,0,30.529,47.36,7.16,47.8981753306,131.65,77.539,7.1,77.8633836986,30.529,0,30.529,47.01,7.1,47.5431393579,131.65
2019-09-13 09:30:00,82.9555,7.47,83.2911512722,46.9255,0,46.9255,36.03,7.47,36.7962199146,131.74,82.6855,7.41,83.016865818,46.9255,0,46.9255,35.76,7.41,36.5196618276,131.73
2019-09-13 10:00:00,85.102,7.98,85.475322778,56.522,0,56.522,28.58,7.98,29.6731663292,132.02,84.892,7.91,85.2597194694,56.522,0,56.522,28.37,7.91,29.4520797228,132.01
2019-09-13 10:30:00,86.331,8.0,86.7008740498,63.731,0,63.731,22.6,8.0,23.9741527483,132.36,86.161,7.94,86.5260742262,63.731,0,63.731,22.43,7.94,23.7938752623,132.33
2019-09-13 11:00:00,89.158,9.02,89.6131093312,75.218,0,75.218,13.94,9.02,16.6037345197,131.92,89.048,8.95,89.4966413001,75.218,0,75.218,13.83,8.95,16.4733542425,131.91
2019-09-13 11:30:00,90.65,9.66,91.1632497227,82.62,0,82.62,8.03,9.66,12.5617076865,131.56,90.6,9.59,91.1061364563,82.62,0,82.62,7.98,9.59,12.4759168,131.56
2019-09-13 12:00:00,91.69,10.09,92.2435049204,86.7,0,86.7,4.99,10.09,11.2564736929,131.42,91.66,10.01,92.2049657014,86.7,0,86.7,4.96,10.01,11.171468122,131.42
2019-09-13 12:30:00,92.893,10.1,93.44045937920001,89.213,0,89.213,3.68,10.1,10.7495302223,131.42,92.873,10.03,93.4130345776,89.213,0,89.213,3.66,10.03,10.6769143483,131.42
2019-09-13 13:00:00,93.309,10.39,93.8856835785,90.819,0,90.819,2.49,10.39,10.6842032927,131.3,93.289,10.31,93.8569849345,90.819,0,90.819,2.47,10.31,10.6017451394,131.3
2019-09-13 13:30:00,91.762,9.77,92.2806455547,91.322,0,91.322,0.44,9.77,9.7799028625,131.52,91.762,9.7,92.2732607205,91.322,0,91.322,0.44,9.7,9.7099742533,131.51
2019-09-13 14:00:00,90.3235,9.77,90.8503580194,90.1935,0,90.1935,0.13,9.77,9.7708648542,131.52,90.3235,9.7,90.8428569137,90.1935,0,90.1935,0.13,9.7,9.7008710949,131.51
2019-09-13 14:30:00,89.501,9.37,89.9901433547,87.901,0,87.901,1.6,9.37,9.5056246507,131.82,89.501,9.29,89.9818487307,87.901,0,87.901,1.6,9.29,9.4267756948,131.82
2019-09-13 15:00:00,86.932,8.71,87.3672520113,82.432,0,82.432,4.5,8.71,9.8037798833,132.07,86.922,8.64,87.3503502225,82.432,0,82.432,4.49,8.64,9.7370272671,132.08
2019-09-13 15:30:00,84.93,7.97,85.3031406221,76.85,0,76.85,8.08,7.97,11.3493303767,132.07,84.88,7.91,85.2477712319,76.85,0,76.85,8.03,7.91,11.2716014834,132.08
2019-09-13 16:00:00,83.466,6.69,83.7336805354,69.956,0,69.956,13.51,6.69,15.0756824058,132.4,83.386,6.64,83.6499527555,69.956,0,69.956,13.43,6.64,14.9818056322,132.41
2019-09-13 16:30:00,82.1305,5.44,82.310464889,61.2605,0,61.2605,20.87,5.44,21.5673480057,132.59,81.9905,5.39,82.1674764749,61.2605,0,61.2605,20.73,5.39,21.4192670276,132.6
2019-09-13 17:00:00,81.1125,4.87,81.2585660484,50.9825,0,50.9825,30.13,4.87,30.5210386455,132.59,80.9125,4.83,81.056533088,50.9825,0,50.9825,29.93,4.83,30.3172195295,132.6
2019-09-13 17:30:00,79.711,4.13,79.8179204252,41.531,0,41.531,38.18,4.13,38.4027251637,132.41,79.451,4.08,79.5556899348,41.531,0,41.531,37.92,4.08,38.1388620701,132.38
2019-09-13 18:00:00,77.109,3.73,77.1991630848,29.329,0,29.329,47.78,3.73,47.9253721947,132.41,76.779,3.7,76.8681002822,29.329,0,29.329,47.45,3.7,47.5940384922,132.38
2019-09-13 18:30:00,75.0345,3.5300000000000002,75.1174885779,20.8145,0,20.8145,54.22,3.5300000000000002,54.3347890398,132.18,74.6645,3.49,74.7460210329,20.8145,0,20.8145,53.85,3.49,53.9629743435,132.15
2019-09-13 19:00:00,72.6485,3.85,72.7504436567,12.1885,0,12.1885,60.46,3.85,60.5824570317,131.94,72.2185,3.81,72.3189314236,12.1885,0,12.1885,60.03,3.81,60.150785531,131.92
2019-09-13 19:30:00,69.6385,4.32,69.7723661792,3.5185,0,3.5185,66.12,4.32,66.26097494,131.59,69.1685,4.27,69.3001752685,3.5185,0,3.5185,65.65,4.27,65.7887178778,131.53
2019-09-13 20:00:00,70.9445,4.26,71.0722848954,4.3345,0,4.3345,66.61,4.26,66.7460837802,131.83,70.4645,4.22,70.5907512373,4.3345,0,4.3345,66.13,4.22,66.2645101091,131.77
2019-09-13 20:30:00,71.652,3.77,71.7511115175,6.912,0,6.912,64.74,3.77,64.849676175,132.15,71.192,3.71,71.2886033248,6.912,0,6.912,64.28,3.71,64.3869746144,132.1
2019-09-13 21:00:00,67.1245,3.26,67.20361672,1.8245,0,1.8245,65.3,3.26,65.3813245507,132.33,66.6545,3.23,66.7327151422,1.8245,0,1.8245,64.83,3.23,64.9104136484,132.31
2019-09-13 21:30:00,64.0255,1.92,64.0542820602,1.8755000000000002,0,1.8755000000000002,62.15,1.92,62.1796502081,132.78,63.5755,1.8900000000000001,63.603587165,1.8755000000000002,0,1.8755000000000002,61.7,1.8900000000000001,61.7289405385,132.74
2019-09-13 22:00:00,60.4535,0.77,60.4584035701,1.8435000000000001,0,1.8435000000000001,58.61,0.77,58.6150577923,133.29,60.0335,0.74,60.0380606137,1.8435000000000001,0,1.8435000000000001,58.19,0.74,58.1947050856,133.25
2019-09-13 22:30:00,56.734,-0.84,56.7402181526,1.854,0,1.854,54.88,-0.84,54.886428195,132.8,56.334,-0.85,56.3404122811,1.854,0,1.854,54.48,-0.85,54.4866304702,132.79
2019-09-13 23:00:00,52.7415,-1.62,52.7663739729,1.6715,0,1.6715,51.07,-1.62,51.095687685,133.18,52.3815,-1.6,52.4059304111,1.6715,0,1.6715,50.71,-1.6,50.7352352907,133.17
2019-09-13 23:30:00,49.7595,-2.52,49.8232700678,1.5995,0,1.5995,48.16,-2.52,48.2258851655,133.43,49.4295,-2.52,49.4936952576,1.5995,0,1.5995,47.83,-2.52,47.8963391085,133.4
2019-09-14 00:00:00,46.558,-3.16,46.6651150647,1.788,0,1.788,44.77,-3.16,44.8813825545,133.3,46.228,-3.39,46.3521313857,1.788,0,1.788,44.44,-3.39,44.5691115011,133.29
2019-09-14 00:30:00,45.3525,-0.02,45.3525044099,1.9425,0,1.9425,43.41,-0.02,43.4100046072,131.18,45.0525,-0.02,45.0525044393,1.9425,0,1.9425,43.11,-0.02,43.1100046393,131.17
2019-09-14 01:00:00,43.98,-0.55,43.9834389288,1.94,0,1.94,42.04,-0.55,42.0435976101,131.48,43.68,-0.56,43.6835895961,1.94,0,1.94,41.74,-0.56,41.7437564194,131.47
2019-09-14 01:30:00,44.5985,-1.34,44.6186261807,1.8885,0,1.8885,42.71,-1.34,42.7310156678,130.29,44.2985,-1.35,44.3190659,1.8885,0,1.8885,42.41,-1.35,42.4314812374,130.28
2019-09-14 02:00:00,43.7485,-1.52,43.7748975127,1.8985,0,1.8985,41.85,-1.52,41.877594248,130.21,43.4685,-1.52,43.4950674474,1.8985,0,1.8985,41.57,-1.52,41.5977799888,130.21
2019-09-14 02:30:00,43.081,-1.72,43.1153216502,1.791,0,1.791,41.29,-1.72,41.325809127,129.45,42.801,-1.73,42.8359486997,1.791,0,1.791,41.01,-1.73,41.046473661,129.46
2019-09-14 03:00:00,42.111,-1.9100000000000001,42.1542930317,1.771,0,1.771,40.34,-1.9100000000000001,40.385191593,129.71,41.821,-1.92,41.8650503523,1.771,0,1.771,40.05,-1.92,40.0959960595,129.72
2019-09-14 03:30:00,41.6695,-2.14,41.7244152775,1.7495,0,1.7495,39.92,-2.14,39.9773185694,129.81,41.3995,-2.15,41.4552903771,1.7495,0,1.7495,39.65,-2.15,39.7082485134,129.81
2019-09-14 04:00:00,41.3155,-2.16,41.3719245413,1.7555,0,1.7555,39.56,-2.16,39.6189247709,129.92,41.0455,-2.16,41.1022951944,1.7555,0,1.7555,39.29,-2.16,39.3493290921,129.91
2019-09-14 04:30:00,41.13,-2.27,41.1925939946,1.75,0,1.75,39.38,-2.27,39.4453710846,129.79,40.85,-2.27,40.9130223767,1.75,0,1.75,39.1,-2.27,39.165838431,129.78
2019-09-14 05:00:00,41.276,-2.24,41.3367363975,1.786,0,1.786,39.49,-2.24,39.5534789873,129.87,41.016,-2.25,41.0776673632,1.786,0,1.786,39.23,-2.25,39.2944703489,129.87
2019-09-14 05:30:00,41.9535,-1.9300000000000002,41.997869734700004,1.7035,0,1.7035,40.25,-1.9300000000000002,40.2962454827,129.62,41.6735,-1.9300000000000002,41.7181675323,1.7035,0,1.7035,39.97,-1.9300000000000002,40.0165690683,129.62
2019-09-14 06:00:00,42.7335,-1.96,42.7784247285,1.6735,0,1.6735,41.06,-1.96,41.106753703,129.62,42.4535,-1.97,42.4991830774,1.6735,0,1.6735,40.78,-1.97,40.8275556457,129.62
2019-09-14 06:30:00,45.5085,-2.13,45.5583194625,1.5685,0,1.5685,43.94,-2.13,43.9915957883,129.98,45.2085,-1.88,45.247573109,1.5685,0,1.5685,43.64,-1.88,43.6804761879,129.98
2019-09-14 07:00:00,47.885,-3.93,48.0460000937,1.7349999999999999,0,1.7349999999999999,46.15,-3.93,46.3170314247,132.14,47.585,-3.92,47.7461896385,1.7349999999999999,0,1.7349999999999999,45.85,-3.92,46.0172674113,132.13
2019-09-14 07:30:00,52.715,-1.79,52.7453820253,4.085,0,4.085,48.63,-1.79,48.6629325051,132.54,52.345,-2.03,52.3843480918,4.085,0,4.085,48.26,-2.03,48.3026759093,132.52
2019-09-14 08:00:00,59.0095,2.35,59.0562747746,11.7895,0,11.7895,47.22,2.35,47.2784401181,131.21,58.6795,2.3,58.7245580677,11.7895,0,11.7895,46.89,2.3,46.9463747269,131.19
2019-09-14 08:30:00,65.983,3.36,66.0684939211,23.493,0,23.493,42.49,3.36,42.6226430433,130.94,65.673,3.3,65.7558585147,23.493,0,23.493,42.18,3.3,42.3088926823,130.93
2019-09-14 09:00:00,72.237,4.65,72.3865088881,36.797,0,36.797,35.44,4.65,35.7437560981,130.69,71.977,4.59,72.1232045114,36.797,0,36.797,35.18,4.59,35.478169344,130.68
2019-09-14 09:30:00,76.8055,5.62,77.0108383947,49.2355,0,49.2355,27.57,5.62,28.1369738956,130.69,76.6055,5.55,76.806283143,49.2355,0,49.2355,27.37,5.55,27.9270370788,130.68
2019-09-14 10:00:00,79.224,6.45,79.4861288276,60.104,0,60.104,19.12,6.45,20.1786248293,130.48,79.074,6.38,79.3309641691,60.104,0,60.104,18.97,6.38,20.0141275103,130.48
2019-09-14 10:30:00,79.8795,7.28,80.2105536713,65.5995,0,65.5995,14.28,7.28,16.0286243951,130.25,79.7895,7.2,80.1136961465,65.5995,0,65.5995,14.19,7.2,15.9121368772,130.25
2019-09-14 11:00:00,80.51,8.05,80.911449128,72.58,0,72.58,7.93,8.05,11.2998849552,130.02,80.45,7.98,80.8448075018,72.58,0,72.58,7.87,7.98,11.2079123837,130.03
2019-09-14 11:30:00,81.489,8.63,81.944700994,78.049,0,78.049,3.44,8.63,9.29034445,130.14,81.479,8.54,81.9253260048,78.049,0,78.049,3.43,8.54,9.2030701399,130.14
2019-09-14 12:00:00,82.379,9.31,82.9034121192,81.949,0,81.949,0.43,9.31,9.3199248924,129.88,82.379,9.22,82.8933534187,81.949,0,81.949,0.43,9.22,9.2300216684,129.88
2019-09-14 12:30:00,83.092,9.42,83.6242600206,84.392,0,84.392,-1.3,9.42,9.5092796783,130.07,83.102,9.32,83.6229920775,84.392,0,84.392,-1.29,9.32,9.4088522148,130.07
2019-09-14 13:00:00,82.651,9.33,83.1759382334,85.711,0,85.711,-3.06,9.33,9.8189867094,130.07,82.681,9.25,83.1968164114,85.711,0,85.711,-3.03,9.25,9.7336221418,130.07
2019-09-14 13:30:00,81.8985,9.23,82.4169715668,85.6985,0,85.6985,-3.8,9.23,9.9816281237,129.97,81.9385,9.13,82.4455861902,85.6985,0,85.6985,-3.76,9.13,9.8739303218,129.97
2019-09-14 14:00:00,80.0595,8.85,80.5471665563,84.3795,0,84.3795,-4.32,8.85,9.8480911856,130.3,80.0995,8.76,80.5770904181,84.3795,0,84.3795,-4.28,8.76,9.749666661,130.3
2019-09-14 14:30:00,78.3225,8.27,78.7579005957,81.5925,0,81.5925,-3.27,8.27,8.8930197346,130.58,78.3525,8.18,78.7783387503,81.5925,0,81.5925,-3.24,8.18,8.7982952894,130.58
2019-09-14 15:00:00,76.6555,7.45,77.0166746896,76.9255,0,76.9255,-0.27,7.45,7.4548910119,130.66,76.6755,7.36,77.027929352,76.9255,0,76.9255,-0.25,7.36,7.3642446999,130.68
2019-09-14 15:30:00,75.0835,6.63,75.3756517202,71.6235,0,71.6235,3.46,6.63,7.478535953,131.04,75.0735,6.55,75.3586949346,71.6235,0,71.6235,3.45,6.55,7.4030399161,131.07
2019-09-14 16:00:00,74.377,5.89,74.609853431,68.197,0,68.197,6.18,5.89,8.5372419434,131.15,74.337,5.8,74.5629235545,68.197,0,68.197,6.14,5.8,8.4462772865,131.18
2019-09-14 16:30:00,72.52,5.16,72.7033424266,58.46,0,58.46,14.06,5.16,14.9769556319,131.66,72.43,5.08,72.6079286304,58.46,0,58.46,13.97,5.08,14.8649688866,131.67
2019-09-14 17:00:00,73.086,4.83,73.2454250858,51.446,0,51.446,21.64,4.83,22.172471671,131.33,72.956,4.75,73.1104673491,51.446,0,51.446,21.51,4.75,22.0282228062,131.32
2019-09-14 17:30:00,72.8355,4.49,72.9737635061,41.0555,0,41.0555,31.78,4.49,32.0956149653,130.98,72.6255,4.4,72.7586644342,41.0555,0,41.0555,31.57,4.4,31.8751454899,130.96
2019-09-14 18:00:00,71.2565,4.48,71.3971931679,29.3265,0,29.3265,41.93,4.48,42.1686530494,130.51,70.9765,4.41,71.1133718245,29.3265,0,29.3265,41.65,4.41,41.8828198669,130.5
2019-09-14 18:30:00,68.8335,4.78,68.9992689979,18.1035,0,18.1035,50.73,4.78,50.9546985076,130.58,68.4735,4.68,68.6332470618,18.1035,0,18.1035,50.37,4.68,50.5869479214,130.57
2019-09-14 19:00:00,66.6275,5.15,66.8262392796,9.5275,0,9.5275,57.1,5.15,57.3317756571,131.12,66.2275,5.06,66.4205190905,9.5275,0,9.5275,56.7,5.06,56.9253335519,131.1
2019-09-14 19:30:00,65.123,4.94,65.310096685,5.883,0,5.883,59.24,4.94,59.4456154817,130.92,64.693,4.85,64.8745462335,5.883,0,5.883,58.81,4.85,59.0096483636,130.9
2019-09-14 20:00:00,66.5305,4.98,66.7166233427,7.3905,0,7.3905,59.14,4.98,59.3493049664,130.58,66.1205,4.89,66.3010755588,7.3905,0,7.3905,58.73,4.89,58.9332249245,130.54
2019-09-14 20:30:00,65.362,4.94,65.5484145041,4.052,0,4.052,61.31,4.94,61.5086961331,130.58,64.922,4.85,65.1029076463,4.052,0,4.052,60.87,4.85,61.0629134582,130.54
2019-09-14 21:00:00,61.577,4.01,61.7074309058,1.5270000000000001,0,1.5270000000000001,60.05,4.01,60.1837403291,130.67,61.147,3.93,61.2731630406,1.5270000000000001,0,1.5270000000000001,59.62,3.93,59.7493874446,130.64
2019-09-14 21:30:00,58.9605,3.18,59.0461934442,1.3905,0,1.3905,57.57,3.18,57.6577601022,131.04,58.5405,3.09,58.6219945093,1.3905,0,1.3905,57.15,3.09,57.2334744708,131.02
2019-09-14 22:00:00,56.2215,1.83,56.2512752055,1.4915,0,1.4915,54.73,1.83,54.7605861912,130.86,55.8215,1.76,55.84923869,1.4915,0,1.4915,54.33,1.76,54.3584997953,130.85
2019-09-14 22:30:00,53.6345,1.01,53.6440088943,1.4845000000000002,0,1.4845000000000002,52.15,1.01,52.1597795241,131.19,53.2545,0.9500000000000001,53.2629727883,1.4845000000000002,0,1.4845000000000002,51.77,0.9500000000000001,51.7787157044,131.18
2019-09-14 23:00:00,50.654,0.18,50.6543198158,1.564,0,1.564,49.09,0.18,49.090330005,130.89,50.294,0.12,50.294143158,1.564,0,1.564,48.73,0.12,48.7301477527,130.88
2019-09-14 23:30:00,48.304,-0.9,48.3123836713,1.534,0,1.534,46.77,-0.9,46.7786585956,130.19,47.964,-0.9400000000000001,47.9732101907,1.534,0,1.534,46.43,-0.9400000000000001,46.4395144247,130.18
2019-09-15 00:00:00,45.8595,-1.4,45.8808646415,1.5695000000000001,0,1.5695000000000001,44.29,-1.4,44.3121213665,130.86,45.5495,-1.43,45.5719414799,1.5695000000000001,0,1.5695000000000001,43.98,-1.43,44.003241926,130.86
2019-09-15 00:30:00,45.182,-1.6600000000000001,45.2124841609,1.542,0,1.542,43.64,-1.6600000000000001,43.67156054,130.86,44.872,-1.7000000000000002,44.904191163,1.542,0,1.542,43.33,-1.7000000000000002,43.3633358957,130.86
2019-09-15 01:00:00,43.646,-1.9100000000000001,43.6877719276,1.596,0,1.596,42.05,-1.9100000000000001,42.0933557702,131.06,43.336,-1.94,43.3794017478,1.596,0,1.596,41.74,-1.94,41.7850595309,131.06
2019-09-15 01:30:00,44.3255,-1.9,44.3662027928,1.5455,0,1.5455,42.78,-1.9,42.8221718272,131.38,44.0155,-1.9300000000000002,44.0577931841,1.5455,0,1.5455,42.47,-1.9300000000000002,42.5138306907,131.38
2019-09-15 02:00:00,43.3485,-2.33,43.4110740739,1.6684999999999999,0,1.6684999999999999,41.68,-2.33,41.7450751586,131.86,43.0485,-2.36,43.1131412942,1.6684999999999999,0,1.6684999999999999,41.38,-2.36,41.4472435754,131.86
2019-09-15 02:30:00,42.279,-2.54,42.3552292049,1.589,0,1.589,40.69,-2.54,40.7692003846,132.06,41.989,-2.5700000000000003,42.0675768377,1.589,0,1.589,40.4,-2.5700000000000003,40.4816612801,132.06
2019-09-15 03:00:00,41.142,-2.9699999999999998,41.2490613711,1.612,0,1.612,39.53,-2.9699999999999998,39.6414152119,132.26,40.862,-2.99,40.9712477721,1.612,0,1.612,39.25,-2.99,39.3637218769,132.26
2019-09-15 03:30:00,40.413,-3.29,40.5466973871,1.5630000000000002,0,1.5630000000000002,38.85,-3.29,38.9890574392,132.01,40.133,-3.3,40.2684453263,1.5630000000000002,0,1.5630000000000002,38.57,-3.3,38.7109144816,132.01
2019-09-15 04:00:00,40.177,-3.26,40.3090427696,1.647,0,1.647,38.53,-3.26,38.6676673721,132.08,39.897,-3.27,40.0307820183,1.647,0,1.647,38.25,-3.27,38.389522008,132.01
2019-09-15 04:30:00,40.0175,-3.34,40.1566421187,1.5675,0,1.5675,38.45,-3.34,38.5947936903,132.08,39.7375,-3.36,39.8792992196,1.5675,0,1.5675,38.17,-3.36,38.3176003946,132.08
2019-09-15 05:00:00,39.924,-3.26,40.0568767629,1.624,0,1.624,38.3,-3.26,38.4384911254,132.08,39.644,-3.27,39.7786329076,1.624,0,1.624,38.02,-3.27,38.1603629438,132.08
2019-09-15 05:30:00,40.5655,-2.86,40.6661946861,1.5554999999999999,0,1.5554999999999999,39.01,-2.86,39.114699283,132.08,40.2955,-2.88,40.3982885807,1.5554999999999999,0,1.5554999999999999,38.74,-2.88,38.8469046386,132.08
2019-09-15 06:00:00,41.277,-2.63,41.3607015052,1.517,0,1.517,39.76,-2.63,39.8468882097,131.81,40.987,-2.64,41.0719340791,1.517,0,1.517,39.47,-2.64,39.5581913136,131.79
2019-09-15 06:30:00,43.1895,-1.87,43.2299642638,1.5695000000000001,0,1.5695000000000001,41.62,-1.87,41.6619886707,131.64,42.8995,-1.88,42.9406741942,1.5695000000000001,0,1.5695000000000001,41.33,-1.88,41.3727361918,131.63
2019-09-15 07:00:00,44.366,-1.62,44.3955668508,1.686,0,1.686,42.68,-1.62,42.7107340138,131.64,44.066,-1.65,44.0968803432,1.686,0,1.686,42.38,-1.65,42.412107941,131.63
2019-09-15 07:30:00,47.674,-0.79,47.6805450472,2.974,0,2.974,44.7,-0.79,44.7069804393,131.52,47.354,-0.8200000000000001,47.3610991849,2.974,0,2.974,44.38,-0.8200000000000001,44.387574838,131.5
2019-09-15 08:00:00,52.317,0.25,52.3175973168,7.497,0,7.497,44.82,0.25,44.820697228,131.69,51.997,0.23,51.9975086807,7.497,0,7.497,44.5,0.23,44.5005943781,131.67
2019-09-15 08:30:00,58.656,1.1400000000000001,58.6670771046,19.576,0,19.576,39.08,1.1400000000000001,39.0966238952,131.56,58.366,1.1,58.3763647035,19.576,0,19.576,38.79,1.1,38.805593669,131.54
2019-09-15 09:00:00,65.0685,2.15,65.1040105696,32.6185,0,32.6185,32.45,2.15,32.5211469662,131.24,64.8285,2.1,64.8625039006,32.6185,0,32.6185,32.21,2.1,32.2783844081,131.21
2019-09-15 09:30:00,70.5275,4.01,70.6414068111,44.0275,0,44.0275,26.5,4.01,26.8016809174,131.82,70.3375,3.96,70.4488857701,44.0275,0,44.0275,26.31,3.96,26.6063469871,131.82
2019-09-15 10:00:00,73.484,5.16,73.6649431955,52.924,0,52.924,20.56,5.16,21.1976225082,131.71,73.324,5.09,73.5004562979,52.924,0,52.924,20.4,5.09,21.0254155726,131.71
2019-09-15 10:30:00,75.567,6.14,75.8160345112,59.647,0,59.647,15.92,6.14,17.0630009084,131.32,75.447,6.06,75.6899822235,59.647,0,59.647,15.8,6.06,16.9222811701,131.33
2019-09-15 11:00:00,76.637,6.71,76.9301882813,64.967,0,64.967,11.67,6.71,13.4615378022,131.02,76.557,6.64,76.8444132582,64.967,0,64.967,11.59,6.64,13.3573088607,131.02
2019-09-15 11:30:00,78.425,7.98,78.8299500507,72.035,0,72.035,6.39,7.98,10.2231355268,130.7,78.375,7.9,78.7721437121,72.035,0,72.035,6.34,7.9,10.129442235399999,130.7
2019-09-15 12:00:00,80.748,9.23,81.2738113047,78.598,0,78.598,2.15,9.23,9.4770987122,131.13,80.738,9.13,81.2525786914,78.598,0,78.598,2.14,9.13,9.3774463475,131.13
2019-09-15 12:30:00,82.1095,9.49,82.6560953,81.7295,0,81.7295,0.38,9.49,9.4976049613,131.02,82.1295,9.39,82.6645442149,81.7295,0,81.7295,0.4,9.39,9.3985158403,131.01
2019-09-15 13:00:00,81.894,9.56,82.4501111946,82.024,0,82.024,-0.13,9.56,9.5608838504,131.31,81.894,9.46,82.4385761401,82.024,0,82.024,-0.13,9.46,9.4608931925,131.31
2019-09-15 13:30:00,80.3805,9.13,80.8973527394,81.5305,0,81.5305,-1.15,9.13,9.2021410552,131.39,80.3805,9.04,80.8872448551,81.5305,0,81.5305,-1.15,9.04,9.1128535597,131.38
2019-09-15 14:00:00,78.7255,9.09,79.2485485687,82.0555,0,82.0555,-3.33,9.09,9.6807541029,131.48,78.7555,8.99,79.2669469593,82.0555,0,82.0555,-3.3,8.99,9.5765390408,131.48
2019-09-15 14:30:00,77.073,8.25,77.5132880802,78.253,0,78.253,-1.18,8.25,8.3339606431,131.84,77.103,8.15,77.5325422581,78.253,0,78.253,-1.15,8.15,8.2307350826,131.85
2019-09-15 15:00:00,74.0355,7.28,74.3925645495,69.7155,0,69.7155,4.32,7.28,8.465270226,131.84,74.0155,7.19,74.3639048212,69.7155,0,69.7155,4.3,7.19,8.3777144855,131.85
2019-09-15 15:30:00,73.9525,7.13,74.2954181377,67.0725,0,67.0725,6.88,7.13,9.9081431156,131.84,73.9225,7.04,74.2569700853,67.0725,0,67.0725,6.85,7.04,9.8226320302,131.85
2019-09-15 16:00:00,72.791,6.31,73.0639841577,60.831,0,60.831,11.96,6.31,13.5224886763,131.84,72.721,6.24,72.9882280988,60.831,0,60.831,11.89,6.24,13.4279447422,131.85
2019-09-15 16:30:00,73.6845,5.86,73.917150515,53.4345,0,53.4345,20.25,5.86,21.0808467572,131.73,73.5545,5.78,73.7812501266,53.4345,0,53.4345,20.12,5.78,20.9337717576,131.75
2019-09-15 17:00:00,72.992,5.5,73.1989211942,43.652,0,43.652,29.34,5.5,29.8510569327,131.38,72.802,5.43,73.0042197684,43.652,0,43.652,29.15,5.43,29.6514316686,131.37
2019-09-15 17:30:00,72.633,5.69,72.8555336883,32.853,0,32.853,39.78,5.69,40.184878997,130.91,72.363,5.61,72.5801341208,32.853,0,32.853,39.51,5.61,39.9062927369,130.89
2019-09-15 18:00:00,72.8215,6.07,73.0740430129,25.9015,0,25.9015,46.92,6.07,47.3110061191,130.55,72.5115,5.99,72.7584890734,25.9015,0,25.9015,46.61,5.99,46.993320802,130.54
2019-09-15 18:30:00,69.999,5.92,70.2488889663,15.909,0,15.909,54.09,5.92,54.412999366,130.35,69.629,5.82,69.8718114908,15.909,0,15.909,53.72,5.82,54.0343483351,130.33
2019-09-15 19:00:00,68.3645,5.67,68.5992256534,10.2845,0,10.2845,58.08,5.67,58.3561076495,130.35,67.9545,5.59,68.1840316368,10.2845,0,10.2845,57.67,5.59,57.9402882285,130.33
2019-09-15 19:30:00,67.2905,5.88,67.5469154755,5.6705,0,5.6705,61.62,5.88,61.8999095314,130.08,66.8505,5.78,67.0999087201,5.6705,0,5.6705,61.18,5.78,61.4524271286,130.03
2019-09-15 20:00:00,68.9615,6.08,69.2290031869,6.9715,0,6.9715,61.99,6.08,62.287450582,130.08,68.5215,6.0,68.7836896528,6.9715,0,6.9715,61.55,6.0,61.8417536944,130.03
2019-09-15 20:30:00,67.3075,5.62,67.5417201162,5.5375,0,5.5375,61.77,5.62,62.0251344215,130.24,66.8675,5.53,67.0957782297,5.5375,0,5.5375,61.33,5.53,61.578809667,130.21
2019-09-15 21:00:00,63.707,4.59,63.8721375014,5.177,0,5.177,58.53,4.59,58.7097010723,130.14,63.287,4.5,63.4467837562,5.177,0,5.177,58.11,4.5,58.2839780729,130.12
2019-09-15 21:30:00,59.3635,3.55,59.4695521444,1.8235000000000001,0,1.8235000000000001,57.54,3.55,57.6494067619,130.14,58.9535,3.47,59.055533714,1.8235000000000001,0,1.8235000000000001,57.13,3.47,57.2352845717,130.05
2019-09-15 22:00:00,55.613,2.63,55.6751530667,1.483,0,1.483,54.13,2.63,54.1938538951,130.66,55.213,2.5700000000000003,55.2727805434,1.483,0,1.483,53.73,2.5700000000000003,53.7914286852,130.63
2019-09-15 22:30:00,52.3565,1.87,52.3898844459,1.4565000000000001,0,1.4565000000000001,50.9,1.87,50.9343391044,131.29,51.9865,1.8,52.0176526023,1.4565000000000001,0,1.4565000000000001,50.53,1.8,50.562049998,131.27
2019-09-15 23:00:00,48.56,1.23,48.5755751381,1.43,0,1.43,47.13,1.23,47.1460475544,131.86,48.21,1.17,48.2241951721,1.43,0,1.43,46.78,1.17,46.7946289653,131.84
2019-09-15 23:30:00,45.251,0.30000000000000004,45.2519944422,1.471,0,1.471,43.78,0.30000000000000004,43.7810278545,131.56,44.951,0.23,44.9515884146,1.471,0,1.471,43.48,0.23,43.4806083214,131.54
2019-09-16 00:00:00,42.5325,-0.04,42.5325188091,1.4525000000000001,0,1.4525000000000001,41.08,-0.04,41.0800194742,132.05,42.2425,-0.09,42.2425958749,1.4525000000000001,0,1.4525000000000001,40.79,-0.09,40.7900992889,132.04
2019-09-16 00:30:00,41.472,-0.85,41.4807097818,1.522,0,1.522,39.95,-0.85,39.95904153,130.52,41.182,-0.87,41.1911886694,1.522,0,1.522,39.66,-0.87,39.6695412124,130.51
2019-09-16 01:00:00,40.138,-1.1400000000000001,40.1541858839,1.498,0,1.498,38.64,-1.1400000000000001,38.6568131123,130.52,39.858,-1.18,39.8754631823,1.498,0,1.498,38.36,-1.18,38.3781448223,130.51
2019-09-16 01:30:00,40.96,-1.22,40.9781649174,1.54,0,1.54,39.42,-1.22,39.4388742233,130.52,40.69,-1.24,40.7088896925,1.54,0,1.54,39.15,-1.24,39.16963237,130.51
2019-09-16 02:00:00,40.5345,-1.16,40.5510948095,1.3545,0,1.3545,39.18,-1.16,39.1971682651,130.61,40.2545,-1.19,40.2720854967,1.3545,0,1.3545,38.9,-1.19,38.9181975431,130.59
2019-09-16 02:30:00,40.0375,-1.3900000000000001,40.0616213632,1.2775,0,1.2775,38.76,-1.3900000000000001,38.7849158823,130.76,39.7575,-1.42,39.7828506552,1.2775,0,1.2775,38.48,-1.42,38.5061917099,130.74
2019-09-16 03:00:00,39.198,-1.55,39.2286337259,1.238,0,1.238,37.96,-1.55,37.9916319734,130.93,38.938,-1.57,38.9696387461,1.238,0,1.238,37.7,-1.57,37.73267682,130.91
2019-09-16 03:30:00,39.0955,-1.6400000000000001,39.1298827017,1.1955,0,1.1955,37.9,-1.6400000000000001,37.9354662552,131.0,38.8255,-1.6800000000000002,38.8618302483,1.1955,0,1.1955,37.63,-1.6800000000000002,37.6674833245,130.99
2019-09-16 04:00:00,38.8925,-1.72,38.9305144617,1.1825,0,1.1825,37.71,-1.72,37.7492052896,131.0,38.6225,-1.74,38.6616749023,1.1825,0,1.1825,37.44,-1.74,37.4804108836,130.99
2019-09-16 04:30:00,38.973,-1.62,39.0066549322,1.153,0,1.153,37.82,-1.62,37.8546800277,130.91,38.703,-1.6400000000000001,38.7377310771,1.153,0,1.153,37.55,-1.6400000000000001,37.5857965194,130.88
2019-09-16 05:00:00,39.745,-1.52,39.7740546714,1.245,0,1.245,38.5,-1.52,38.5299935115,130.91,39.475,-1.54,39.5050278446,1.245,0,1.245,38.23,-1.54,38.2610049528,130.88
2019-09-16 05:30:00,42.8265,-0.89,42.8357467806,1.1565,0,1.1565,41.67,-0.89,41.679503356,130.8,42.5465,-0.92,42.5564456017,1.1565,0,1.1565,41.39,-0.92,41.4002234293,130.77
2019-09-16 06:00:00,45.8315,0.15,45.8317454637,1.1415,0,1.1415,44.69,0.15,44.6902517335,130.4,45.5215,0.11,45.521632904,1.1415,0,1.1415,44.38,0.11,44.3801363225,130.36
