Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-16 06:30:00,52.2425,3.13,52.3361797063,1.1025,0,1.1025,51.14,3.13,51.2356955647,130.17,51.8925,3.07,51.9832324529,1.1025,0,1.1025,50.79,3.07,50.8826984347,130.13
2019-09-16 07:00:00,58.1155,5.18,58.3458973729,1.1555,0,1.1555,56.96,5.18,57.1950522336,129.62,57.7155,5.11,57.9412723389,1.1555,0,1.1555,56.56,5.11,56.7903662605,129.61
2019-09-16 07:30:00,65.4915,7.47,65.91613969470001,5.0015,0,5.0015,60.49,7.47,60.949495486,130.12,65.0715,7.37,65.4875332582,5.0015,0,5.0015,60.07,7.37,60.5204246515,130.1
2019-09-16 08:00:00,69.7245,8.99,70.3016785024,6.3445,0,6.3445,63.38,8.99,64.0144085343,129.62,69.2745,8.87,69.8400547698,6.3445,0,6.3445,62.93,8.87,63.5520400931,129.61
2019-09-16 08:30:00,72.029,10.41,72.7773655816,9.379,0,9.379,62.65,10.41,63.5089804673,129.08,71.589,10.29,72.3247469474,9.379,0,9.379,62.21,10.29,63.0552789225,129.05
2019-09-16 09:00:00,73.051,11.02,73.8775270363,12.901,0,12.901,60.15,11.02,61.151147986,129.08,72.631,10.89,73.4428639216,12.901,0,12.901,59.73,10.89,60.7146193268,129.05
2019-09-16 09:30:00,75.1415,11.33,75.9908805203,16.5215,0,16.5215,58.62,11.33,59.7048850598,129.08,74.7115,11.19,75.5448498063,16.5215,0,16.5215,58.19,11.19,59.256157486,129.05
2019-09-16 10:00:00,76.48,11.22,77.2986338818,20.82,0,20.82,55.66,11.22,56.7796090159,129.61,76.09,11.09,76.8939282388,20.82,0,20.82,55.27,11.09,56.3716329371,129.58
2019-09-16 10:30:00,76.4665,11.03,77.2579220679,22.5965,0,22.5965,53.87,11.03,54.9876149692,129.76,76.0965,10.89,76.8717725323,22.5965,0,22.5965,53.5,10.89,54.5970887502,129.74
2019-09-16 11:00:00,76.413,11.26,77.2381652358,23.733,0,23.733,52.68,11.26,53.8699359569,129.55,76.033,11.13,76.84330803,23.733,0,23.733,52.3,11.13,53.4711782178,129.54
2019-09-16 11:30:00,76.9475,11.46,77.7962039964,25.9075,0,25.9075,51.04,11.46,52.3107369476,129.64,76.5875,11.32,77.4195553865,25.9075,0,25.9075,50.68,11.32,51.9288436228,129.62
2019-09-16 12:00:00,76.301,11.4,77.1479267447,24.701,0,24.701,51.6,11.4,52.844299598,129.64,75.941,11.27,76.77270596380001,24.701,0,24.701,51.24,11.27,52.464754836,129.62
2019-09-16 12:30:00,76.3575,11.59,77.2320911684,22.9475,0,22.9475,53.41,11.59,54.6530529797,129.51,75.9775,11.45,76.8354280671,22.9475,0,22.9475,53.03,11.45,54.2520359065,129.48
2019-09-16 13:00:00,77.797,11.77,78.682311284,26.897,0,26.897,50.9,11.77,52.2431134218,129.51,77.417,11.63,78.2856869996,26.897,0,26.897,50.52,11.63,51.8413666872,129.56
2019-09-16 13:30:00,79.3435,10.89,80.0873466426,35.5235,0,35.5235,43.82,10.89,45.1529013464,129.85,79.0335,10.74,79.7599004654,35.5235,0,35.5235,43.51,10.74,44.8159313191,129.84
2019-09-16 14:00:00,80.9795,11.0,81.7231877759,44.3295,0,44.3295,36.65,11.0,38.2651603943,129.96,80.6795,10.87,81.4084677429,44.3295,0,44.3295,36.35,10.87,37.9404717946,129.94
2019-09-16 14:30:00,81.58,11.3,82.3588878021,48.49,0,48.49,33.09,11.3,34.9662422917,129.81,81.35,11.17,82.1132839436,48.49,0,48.49,32.86,11.17,34.7066059994,129.78
2019-09-16 15:00:00,79.632,11.08,80.3991406919,43.022,0,43.022,36.61,11.08,38.2499477124,129.81,79.382,10.95,80.1336659838,43.022,0,43.022,36.36,10.95,37.9730443868,129.87
2019-09-16 15:30:00,77.0605,10.74,77.8053228272,37.6405,0,37.6405,39.42,10.74,40.856872127,129.96,76.7705,10.6,77.4988365735,37.6405,0,37.6405,39.13,10.6,40.5403120363,129.94
2019-09-16 16:00:00,79.2285,10.86,79.9693367001,37.658500000000004,0,37.658500000000004,41.57,10.86,42.9651544859,129.67,78.9385,10.73,79.6644191735,37.658500000000004,0,37.658500000000004,41.28,10.73,42.6517443957,129.67
2019-09-16 16:30:00,78.392,10.68,79.116168158,29.302,0,29.302,49.09,10.68,50.238336955,129.52,78.062,10.55,78.7716849128,29.302,0,29.302,48.76,10.55,49.8882761779,129.51
2019-09-16 17:00:00,80.3515,10.54,81.0398368227,26.4415,0,26.4415,53.91,10.54,54.9306808623,129.45,79.9715,10.4,80.6449056807,26.4415,0,26.4415,53.53,10.4,54.5309169188,129.43
2019-09-16 17:30:00,82.1415,9.94,82.7407373804,23.7015,0,23.7015,58.44,9.94,59.2793151108,129.45,81.7415,9.82,82.3292488867,23.7015,0,23.7015,58.04,9.82,58.8648791726,129.43
2019-09-16 18:00:00,81.389,9.51,81.9427203661,17.409,0,17.409,63.98,9.51,64.6829227849,129.74,80.949,9.38,81.4906436408,17.409,0,17.409,63.54,9.38,64.2286229029,129.71
2019-09-16 18:30:00,79.897,9.18,80.4226523375,12.797,0,12.797,67.1,9.18,67.7250500184,129.65,79.427,9.06,79.9420535701,12.797,0,12.797,66.63,9.06,67.243144632,129.62
2019-09-16 19:00:00,77.187,9.37,77.7536485896,5.467,0,5.467,71.72,9.37,72.329491219,129.46,76.687,9.25,77.2428538377,5.467,0,5.467,71.22,9.25,71.8181794534,129.43
2019-09-16 19:30:00,75.569,9.58,76.1738154552,1.7690000000000001,0,1.7690000000000001,73.8,9.58,74.4191937607,129.38,75.049,9.44,75.6403728243,1.7690000000000001,0,1.7690000000000001,73.28,9.44,73.88553309,129.35
2019-09-16 20:00:00,76.3145,9.37,76.8875790375,4.4345,0,4.4345,71.88,9.37,72.4881459275,129.54,75.7945,9.25,76.3568512332,4.4345,0,4.4345,71.36,9.25,71.9570156413,129.51
2019-09-16 20:30:00,73.384,8.72,73.9002696612,2.634,0,2.634,70.75,8.72,71.2853484245,129.71,72.874,8.6,73.3796966197,2.634,0,2.634,70.24,8.6,70.7645221845,129.7
2019-09-16 21:00:00,69.873,8.07,70.3374795468,1.5230000000000001,0,1.5230000000000001,68.35,8.07,68.8247586265,129.71,69.383,7.95,69.8369758008,1.5230000000000001,0,1.5230000000000001,67.86,7.95,68.3240960423,129.7
2019-09-16 21:30:00,66.148,6.69,66.4854420456,1.408,0,1.408,64.74,6.69,65.0847424517,130.55,65.678,6.57,66.0057920489,1.408,0,1.408,64.27,6.57,64.6049363439,130.54
2019-09-16 22:00:00,61.5685,5.72,61.8336364146,1.3685,0,1.3685,60.2,5.72,60.4711369167,130.55,61.1285,5.61,61.3853859827,1.3685,0,1.3685,59.76,5.61,60.0227431896,130.54
2019-09-16 22:30:00,58.022,4.47,58.1939290992,1.332,0,1.332,56.69,4.47,56.8659564239,130.73,57.602,4.39,57.7690445135,1.332,0,1.332,56.27,4.39,56.4409868801,130.7
2019-09-16 23:00:00,53.014,3.07,53.1028162718,1.314,0,1.314,51.7,3.07,51.7910696935,131.14,52.634,2.98,52.718292423,1.314,0,1.314,51.32,2.98,51.4064470665,131.13
2019-09-16 23:30:00,48.454,1.9,48.4912375177,1.344,0,1.344,47.11,1.9,47.1482990149,129.66,48.104,1.8399999999999999,48.1391775584,1.344,0,1.344,46.76,1.8399999999999999,46.7961878789,129.65
2019-09-17 00:00:00,45.67,1.32,45.6890719976,1.44,0,1.44,44.23,1.32,44.2496926543,129.78,45.36,1.26,45.3774966255,1.44,0,1.44,43.92,1.26,43.9380700532,129.77
2019-09-17 00:30:00,44.9035,0.97,44.9139756896,1.4435,0,1.4435,43.46,0.97,43.4708235487,130.3,44.5835,0.91,44.592786101,1.4435,0,1.4435,43.14,0.91,43.1495967536,130.3
2019-09-17 01:00:00,43.959,0.88,43.9678073254,1.529,0,1.529,42.43,0.88,42.4391246375,130.57,43.649,0.8200000000000001,43.6567016734,1.529,0,1.529,42.12,0.8200000000000001,42.1279812001,130.55
2019-09-17 01:30:00,44.6735,-0.56,44.6770097729,1.4935,0,1.4935,43.18,-0.56,43.1836311581,129.9,44.3635,-0.6000000000000001,44.367557204,1.4935,0,1.4935,42.87,-0.6000000000000001,42.8741985348,129.89
2019-09-17 02:00:00,43.8815,-0.73,43.8875716149,1.5615,0,1.5615,42.32,-0.73,42.3262956092,130.03,43.5615,-0.78,43.568482671,1.5615,0,1.5615,42.0,-0.78,42.0072422327,130.03
2019-09-17 02:30:00,43.1165,-1.1,43.1305294687,1.5465,0,1.5465,41.57,-1.1,41.584551218,130.2,42.8165,-1.1400000000000001,42.8316737036,1.5465,0,1.5465,41.27,-1.1400000000000001,41.2857420909,130.18
2019-09-17 03:00:00,42.13,-1.34,42.1513048434,1.6,0,1.6,40.53,-1.34,40.5521454426,130.36,41.84,-1.3900000000000001,41.8630827818,1.6,0,1.6,40.24,-1.3900000000000001,40.2640000497,130.36
2019-09-17 03:30:00,41.414,-1.6,41.444895898,1.6440000000000001,0,1.6440000000000001,39.77,-1.6,39.8021720513,130.36,41.114,-1.63,41.1462986914,1.6440000000000001,0,1.6440000000000001,39.47,-1.63,39.50364287,130.36
2019-09-17 04:00:00,41.2945,-1.76,41.3319891882,1.6545,0,1.6545,39.64,-1.76,39.679052408,130.55,41.0045,-1.79,41.0435515063,1.6545,0,1.6545,39.35,-1.79,39.3906917939,130.54
2019-09-17 04:30:00,41.2795,-1.79,41.318291594,1.6495000000000002,0,1.6495000000000002,39.63,-1.79,39.6704045858,130.55,40.9995,-1.8399999999999999,41.0407675397,1.6495000000000002,0,1.6495000000000002,39.35,-1.8399999999999999,39.3929955703,130.54
2019-09-17 05:00:00,41.6575,-1.7000000000000002,41.6921732013,1.6575000000000002,0,1.6575000000000002,40.0,-1.7000000000000002,40.036108702,130.47,41.3675,-1.73,41.4036587302,1.6575000000000002,0,1.6575000000000002,39.71,-1.73,39.7476665982,130.46
2019-09-17 05:30:00,43.9125,-1.38,43.9341786796,1.6325,0,1.6325,42.28,-1.38,42.3025152916,130.32,43.6125,-1.42,43.6356111021,1.6325,0,1.6325,41.98,-1.42,42.0040093324,130.3
2019-09-17 06:00:00,46.9245,-0.18,46.9248452342,1.5945,0,1.5945,45.33,-0.18,45.3303573778,129.95,46.6045,-0.23,46.6050675383,1.5945,0,1.5945,45.01,-0.23,45.0105876434,129.92
2019-09-17 06:30:00,53.38,2.34,53.4312642561,1.62,0,1.62,51.76,2.34,51.8128671278,129.95,53.02,2.29,53.0694309372,1.62,0,1.62,51.4,2.29,51.4509873569,129.92
2019-09-17 07:00:00,59.4465,4.59,59.6234388664,1.6565,0,1.6565,57.79,4.59,57.9719949631,130.67,59.0465,4.51,59.2184875039,1.6565,0,1.6565,57.39,4.51,57.5669366911,130.65
2019-09-17 07:30:00,65.2925,7.03,65.6698671862,3.4325,0,3.4325,61.86,7.03,62.2581761699,131.09,64.8725,6.93,65.2415983576,3.4325,0,3.4325,61.44,6.93,61.8295924295,131.07
2019-09-17 08:00:00,70.1495,8.33,70.6423474288,9.9095,0,9.9095,60.24,8.33,60.8132099136,130.46,69.6995,8.23,70.1837103625,9.9095,0,9.9095,59.79,8.23,60.3537654169,130.43
2019-09-17 08:30:00,73.316,9.38,73.9135999394,17.066,0,17.066,56.25,9.38,57.0267209298,130.16,72.906,9.27,73.4929774604,17.066,0,17.066,55.84,9.27,56.604226874,130.15
2019-09-17 09:00:00,77.5425,9.76,78.1543147001,31.7125,0,31.7125,45.83,9.76,46.8577261506,130.32,77.2025,9.64,77.8020282914,31.7125,0,31.7125,45.49,9.64,46.5002118275,130.31
2019-09-17 09:30:00,81.417,10.5,82.0912777888,44.727,0,44.727,36.69,10.5,38.1628890416,130.32,81.137,10.39,81.7995407628,44.727,0,44.727,36.41,10.39,37.8634414706,130.31
2019-09-17 10:00:00,83.604,10.98,84.3219379284,53.214,0,53.214,30.39,10.98,32.3127296897,130.42,83.384,10.85,84.0869428389,53.214,0,53.214,30.17,10.85,32.0616811786,130.41
2019-09-17 10:30:00,86.3405,11.21,87.0651827096,64.4805,0,64.4805,21.86,11.21,24.5667193577,130.62,86.1605,11.08,86.8700072537,64.4805,0,64.4805,21.68,11.08,24.3472544653,130.61
2019-09-17 11:00:00,86.737,11.92,87.5522333753,70.397,0,70.397,16.34,11.92,20.2257756341,130.62,86.607,11.8,87.4071647464,70.397,0,70.397,16.21,11.8,20.0500399002,130.61
2019-09-17 11:30:00,87.8035,12.59,88.7015372598,75.6135,0,75.6135,12.19,12.59,17.5243887197,130.42,87.7035,12.45,88.5827658873,75.6135,0,75.6135,12.09,12.45,17.3542674867,130.43
2019-09-17 12:00:00,88.734,13.26,89.7192864216,79.664,0,79.664,9.07,13.26,16.0652575454,130.09,88.664,13.12,89.6294555155,79.664,0,79.664,9.0,13.12,15.9101979875,130.1
2019-09-17 12:30:00,89.564,13.28,90.5431858066,82.624,0,82.624,6.94,13.28,14.9840581953,130.09,89.514,13.14,90.4732877484,82.624,0,82.624,6.89,13.14,14.8368359161,130.1
2019-09-17 13:00:00,90.185,13.41,91.1765448183,85.035,0,85.035,5.15,13.41,14.3649086318,130.09,90.145,13.26,91.1150296329,85.035,0,85.035,5.11,13.26,14.2105488986,130.1
2019-09-17 13:30:00,90.103,13.05,91.0431387256,89.033,0,89.033,1.07,13.05,13.0937924224,130.09,90.093,12.91,91.013277872,89.033,0,89.033,1.06,12.91,12.9534435576,130.1
2019-09-17 14:00:00,88.425,13.18,89.4018625365,85.665,0,85.665,2.76,13.18,13.4658828155,130.09,88.415,13.04,89.3714374115,85.665,0,85.665,2.75,13.04,13.3268188252,130.1
2019-09-17 14:30:00,87.3775,12.93,88.3290009354,83.2475,0,83.2475,4.13,12.93,13.5735699063,130.09,87.3375,12.79,88.269037642,83.2475,0,83.2475,4.09,12.79,13.4280378313,130.1
2019-09-17 15:00:00,85.8135,12.59,86.7321444578,79.3335,0,79.3335,6.48,12.59,14.1597492916,130.24,85.7835,12.45,86.6822436964,79.3335,0,79.3335,6.45,12.45,14.0215904947,130.28
2019-09-17 15:30:00,83.7375,11.6,84.5371451272,73.6375,0,73.6375,10.1,11.6,15.3808322272,130.71,83.6675,11.46,84.4486954088,73.6375,0,73.6375,10.03,11.46,15.2293302545,130.75
2019-09-17 16:00:00,83.259,10.95,83.9759702594,66.169,0,66.169,17.09,10.95,20.2970589002,130.58,83.159,10.82,83.8599527844,66.169,0,66.169,16.99,10.82,20.1428026848,130.61
2019-09-17 16:30:00,82.0345,9.91,82.6309100171,57.4145,0,57.4145,24.62,9.91,26.5396401633,130.69,81.8745,9.78,82.456547043,57.4145,0,57.4145,24.46,9.78,26.3427409356,130.7
2019-09-17 17:00:00,82.473,8.84,82.9454117417,48.763,0,48.763,33.71,8.84,34.8498163553,130.58,82.233,8.72,82.6940426452,48.763,0,48.763,33.47,8.72,34.5872707799,130.57
2019-09-17 17:30:00,81.1585,7.93,81.5449999831,37.7185,0,37.7185,43.44,7.93,44.1578815162,130.58,80.8685,7.83,81.2466811153,37.7185,0,37.7185,43.15,7.83,43.8546622379,130.57
2019-09-17 18:00:00,78.261,7.65,78.6340042285,25.401,0,25.401,52.86,7.65,53.4106927497,130.36,77.901,7.53,78.2640830841,25.401,0,25.401,52.5,7.53,53.0372595446,130.32
2019-09-17 18:30:00,76.604,7.31,76.9519909814,17.504,0,17.504,59.1,7.31,59.5503660778,130.36,76.184,7.21,76.5244141173,17.504,0,17.504,58.68,7.21,59.1212863527,130.32
2019-09-17 19:00:00,74.6515,7.39,75.0163885578,10.8915,0,10.8915,63.76,7.39,64.1868343198,130.17,74.2015,7.29,74.5587466515,10.8915,0,10.8915,63.31,7.29,63.7283312193,130.14
2019-09-17 19:30:00,73.0345,7.79,73.4487732386,5.6145,0,5.6145,67.42,7.79,67.8685531008,129.96,72.5645,7.68,72.9697818295,5.6145,0,5.6145,66.95,7.68,67.3890562332,129.92
2019-09-17 20:00:00,75.0785,8.47,75.5547620091,5.7685,0,5.7685,69.31,8.47,69.8256185078,129.72,74.5785,8.35,75.0444878872,5.7685,0,5.7685,68.81,8.35,69.3147790879,129.68
2019-09-17 20:30:00,73.6735,8.05,74.1119902732,5.0435,0,5.0435,68.63,8.05,69.1005021689,130.08,73.1835,7.93,73.6118847215,5.0435,0,5.0435,68.14,7.93,68.5998870261,130.06
2019-09-17 21:00:00,69.855,6.96,70.200873392,3.675,0,3.675,66.18,6.96,66.544977271,130.52,69.395,6.86,69.7332461958,3.675,0,3.675,65.72,6.86,66.0770610727,130.5
2019-09-17 21:30:00,65.763,5.74,66.0130272674,1.2730000000000001,0,1.2730000000000001,64.49,5.74,64.7449434319,131.1,65.293,5.63,65.5352786597,1.2730000000000001,0,1.2730000000000001,64.02,5.63,64.267077886,131.09
2019-09-17 22:00:00,61.525,4.1,61.6614598027,1.545,0,1.545,59.98,4.1,60.1199667332,131.51,61.105,4.5,61.2704743331,1.545,0,1.545,59.56,4.5,59.7297547291,131.49
2019-09-17 22:30:00,57.544,3.73,57.6647625158,1.714,0,1.714,55.83,3.73,55.9544618418,132.95,57.134,3.69,57.2530353431,1.714,0,1.714,55.42,3.69,55.5427087924,132.91
2019-09-17 23:00:00,52.6935,2.33,52.744988788,1.7335,0,1.7335,50.96,2.33,51.0132384779,132.41,52.3135,2.05,52.3536510881,1.7335,0,1.7335,50.58,2.05,50.6215260536,132.39
2019-09-17 23:30:00,48.667,1.24,48.6827945891,1.627,0,1.627,47.04,1.24,47.0563406992,132.49,48.327,1.21,48.3421454737,1.627,0,1.627,46.7,1.21,46.7156729589,132.47
2019-09-18 00:00:00,45.6825,0.71,45.6880170969,1.5225,0,1.5225,44.16,0.71,44.1657072852,132.79,45.3525,0.6900000000000001,45.35774858,1.5225,0,1.5225,43.83,0.6900000000000001,43.835430875,132.78
2019-09-18 00:30:00,44.4645,0.39,44.4662103203,1.4545,0,1.4545,43.01,0.39,43.0117681571,133.2,44.1545,0.39,44.1562223277,1.4545,0,1.4545,42.7,0.39,42.7017809933,133.2
2019-09-18 01:00:00,43.45,0.15,43.4502589175,1.38,0,1.38,42.07,0.15,42.0702674106,133.37,43.14,0.13,43.1401958735,1.38,0,1.38,41.76,0.13,41.7602023463,133.37
2019-09-18 01:30:00,44.3235,0.24,44.3241497634,1.3035,0,1.3035,43.02,0.24,43.0206694509,133.37,44.0135,0.22,44.0140498279,1.3035,0,1.3035,42.71,0.22,42.7105666083,133.37
2019-09-18 02:00:00,43.4555,-0.29,43.4564676458,1.7155,0,1.7155,41.74,-0.29,41.7410074148,133.53,43.1555,-0.29,43.1564743723,1.7155,0,1.7155,41.44,-0.29,41.4410147077,133.53
2019-09-18 02:30:00,43.01,-0.37,43.0115914609,1.78,0,1.78,41.23,-0.37,41.2316601655,133.53,42.71,-0.38,42.7116904372,1.78,0,1.78,40.93,-0.38,40.9317639493,133.53
2019-09-18 03:00:00,42.015,-0.58,42.0190031414,1.7149999999999999,0,1.7149999999999999,40.3,-0.58,40.3041734812,133.53,41.725,-0.59,41.7291711516,1.7149999999999999,0,1.7149999999999999,40.01,-0.59,40.014349926,133.6
2019-09-18 03:30:00,41.488,-0.85,41.4967064235,1.538,0,1.538,39.95,-0.85,39.95904153,133.7,41.198,-0.85,41.2067676966,1.538,0,1.538,39.66,-0.85,39.669107628,133.67
2019-09-18 04:00:00,41.341,-0.81,41.3489344603,1.501,0,1.501,39.84,-0.81,39.848233336,133.7,41.051,-0.81,41.0589905015,1.501,0,1.501,39.55,-0.81,39.5582936942,133.67
2019-09-18 04:30:00,41.6615,-0.63,41.6662631184,1.2515,0,1.2515,40.41,-0.63,40.4149106148,133.61,41.3615,-0.64,41.3664511682,1.2515,0,1.2515,40.11,-0.64,40.1151056337,133.6
2019-09-18 05:00:00,42.127,-0.4,42.1288989768,1.287,0,1.287,40.84,-0.4,40.841958816900004,133.52,41.837,-0.41000000000000003,41.839008939,1.287,0,1.287,40.55,-0.41000000000000003,40.5520726967,133.51
2019-09-18 05:30:00,44.431,1.25,44.4485799661,1.691,0,1.691,42.74,1.25,42.758275222500004,133.01,43.951,-2.92,44.0478921289,1.691,0,1.691,42.26,-2.92,42.3607601443,133.01
2019-09-18 06:00:00,47.509,7.59,48.1114662113,1.579,0,1.579,45.93,7.59,46.5529053873,131.61,46.339,-11.9,47.8425848068,1.579,0,1.579,44.76,-11.9,46.3148745005,131.59
2019-09-18 06:30:00,53.495,9.96,54.4143053342,1.705,0,1.705,51.79,9.96,52.7390339312,131.13,52.255,-9.41,53.0955094617,1.705,0,1.705,50.55,-9.41,51.4183877616,131.11
2019-09-18 07:00:00,60.4905,8.17,61.0397369772,4.8405000000000005,0,4.8405000000000005,55.65,8.17,56.2465234481,130.8,59.5605,-3.42,59.6586084337,4.8405000000000005,0,4.8405000000000005,54.72,-3.42,54.8267708332,130.8
2019-09-18 07:30:00,66.437,-4.27,66.574078056,6.6370000000000005,0,6.6370000000000005,59.8,-4.27,59.9522551703,131.49,66.887,14.6,68.4618928237,6.6370000000000005,0,6.6370000000000005,60.25,14.6,61.9937295216,131.48
2019-09-18 08:00:00,70.8,-3.17,70.8709312765,12.77,0,12.77,58.03,-3.17,58.1165191662,131.49,71.25,15.72,72.9635587126,12.77,0,12.77,58.48,15.72,60.5559972257,131.48
2019-09-18 08:30:00,74.853,-2.32,74.8889445045,23.073,0,23.073,51.78,-2.32,51.8319476771,131.29,75.303,16.52,77.0937883944,23.073,0,23.073,52.23,16.52,54.780318546,131.29
2019-09-18 09:00:00,78.0915,-1.71,78.1102200243,35.1615,0,35.1615,42.93,-1.71,42.9640431058,131.07,78.5515,17.04,80.3784781658,35.1615,0,35.1615,43.39,17.04,46.616024069,131.07
2019-09-18 09:30:00,80.008,-1.08,80.0152889391,45.038,0,45.038,34.97,-1.08,34.9866731771,130.79,80.458,17.62,82.3647628783,45.038,0,45.038,35.42,17.62,39.5605965577,130.78
2019-09-18 10:00:00,81.421,-0.32,81.421628828,54.541,0,54.541,26.88,-0.32,26.8819046944,130.65,81.891,18.33,83.9173687683,54.541,0,54.541,27.35,18.33,32.924328391,130.65
2019-09-18 10:30:00,81.5845,-0.07,81.5845300302,59.3345,0,59.3345,22.25,-0.07,22.2501101121,130.91,82.0645,18.62,84.1503806305,59.3345,0,59.3345,22.73,18.62,29.3829423305,130.9
2019-09-18 11:00:00,82.2855,0.32,82.2861222215,65.8955,0,65.8955,16.39,0.32,16.3931235584,130.64,82.7655,19.01,84.9205987394,65.8955,0,65.8955,16.87,19.01,25.4160775888,130.64
2019-09-18 11:30:00,83.3505,1.42,83.3625950307,70.8005,0,70.8005,12.55,1.42,12.6300791763,130.28,83.8305,19.99,86.1809307808,70.8005,0,70.8005,13.03,19.99,23.8617057228,130.28
2019-09-18 12:00:00,84.691,2.35,84.7235975452,75.321,0,75.321,9.37,2.35,9.6601966854,130.09,85.181,20.88,87.7027773848,75.321,0,75.321,9.86,20.88,23.0909939154,130.09
2019-09-18 12:30:00,86.136,10.08,86.7237965959,78.486,0,78.486,7.65,10.08,12.6542048348,131.43,86.076,10.28,86.6876933365,78.486,0,78.486,7.59,10.28,12.7783606147,131.43
2019-09-18 13:00:00,86.1405,10.25,86.7481886857,79.8405,0,79.8405,6.3,10.25,12.0313133115,131.43,86.0805,10.14,86.67567179,79.8405,0,79.8405,6.24,10.14,11.9061832675,131.43
2019-09-18 13:30:00,84.8635,9.51,85.3946938179,79.9835,0,79.9835,4.88,9.51,10.6889896623,131.67,84.8235,9.42,85.3449620789,79.9835,0,79.9835,4.84,9.42,10.5906562592,131.67
2019-09-18 14:00:00,84.013,9.55,84.5540458464,78.963,0,78.963,5.05,9.55,10.8030088401,131.81,83.973,9.45,84.5030604712,78.963,0,78.963,5.01,9.45,10.6959151081,131.81
2019-09-18 14:30:00,82.9285,9.22,83.4394661551,76.6185,0,76.6185,6.31,9.22,11.1724885321,132.2,82.8785,9.13,83.3798696464,76.6185,0,76.6185,6.26,9.13,11.0699819331,132.2
2019-09-18 15:00:00,82.2865,8.46,82.7202495297,75.0065,0,75.0065,7.28,8.46,11.1610931364,132.52,82.2365,8.38,82.6623634567,75.0065,0,75.0065,7.23,8.38,11.0678498364,132.54
2019-09-18 15:30:00,79.697,7.79,80.0768125552,68.017,0,68.017,11.68,7.79,14.0394622404,132.71,79.617,7.72,79.990406231,68.017,0,68.017,11.6,7.72,13.9340733456,132.72
2019-09-18 16:00:00,79.7075,7.34,80.0447447135,61.3775,0,61.3775,18.33,7.34,19.7449867055,132.71,79.5775,7.26,79.9079852471,61.3775,0,61.3775,18.2,7.26,19.5945808835,132.72
2019-09-18 16:30:00,79.6735,6.57,79.9439272381,53.0835,0,53.0835,26.59,6.57,27.3896513304,132.71,79.4935,6.51,79.7596178668,53.0835,0,53.0835,26.41,6.51,27.2005183774,132.72
2019-09-18 17:00:00,80.208,5.53,80.3984089644,45.098,0,45.098,35.11,5.53,35.5428333142,132.71,79.978,5.46,80.1641571028,45.098,0,45.098,34.88,5.46,35.304758886,132.72
2019-09-18 17:30:00,81.184,4.72,81.321093549,39.644,0,39.644,41.54,4.72,41.807296014,132.71,80.894,4.67,81.0286871176,39.644,0,39.644,41.25,4.67,41.5135086448,132.65
2019-09-18 18:00:00,78.6975,4.14,78.8063202177,28.5175,0,28.5175,50.18,4.14,50.3504915567,132.56,78.3475,4.1,78.454705125,28.5175,0,28.5175,49.83,4.1,49.998388974,132.54
2019-09-18 18:30:00,75.929,3.95,76.0316745903,17.719,0,17.719,58.21,3.95,58.3438651445,132.28,75.529,3.91,75.6301391047,17.719,0,17.719,57.81,3.91,57.9420762486,132.25
2019-09-18 19:00:00,73.759,4.17,73.8767824218,10.559,0,10.559,63.2,4.17,63.3374210084,132.06,73.309,4.13,73.4252434861,10.559,0,10.559,62.75,4.13,62.8857646849,132.0
2019-09-18 19:30:00,73.709,4.5600000000000005,73.8499172714,7.889,0,7.889,65.82,4.5600000000000005,65.9777689832,131.74,73.239,4.51,73.3777297346,7.889,0,7.889,65.35,4.51,65.5054394688,131.7
2019-09-18 20:00:00,76.483,4.85,76.6366217223,9.583,0,9.583,66.9,4.85,67.0755730501,131.64,76.003,4.8,76.1544221237,9.583,0,9.583,66.42,4.8,66.5932158707,131.59
2019-09-18 20:30:00,75.439,4.22,75.5569395952,10.639,0,10.639,64.8,4.22,64.9372651103,131.94,74.969,4.18,75.0854404062,10.639,0,10.639,64.33,4.18,64.4656598508,131.89
2019-09-18 21:00:00,71.063,3.58,71.1531191797,6.603,0,6.603,64.46,3.58,64.5593370474,132.44,70.603,3.54,70.6916912303,6.603,0,6.603,64.0,3.54,64.0978283563,132.38
2019-09-18 21:30:00,65.9395,2.8200000000000003,65.9997731833,1.6395,0,1.6395,64.3,2.8200000000000003,64.3618085513,132.77,65.4895,2.77,65.5480549692,1.6395,0,1.6395,63.85,2.77,63.9100571115,132.74
2019-09-18 22:00:00,61.449,1.18,61.4603286763,1.479,0,1.479,59.97,1.18,59.9816080145,133.1,61.009,1.16,61.0200268846,1.479,0,1.479,59.53,1.16,59.541300792,133.08
2019-09-18 22:30:00,57.546,-0.19,57.5463136613,1.306,0,1.306,56.24,-0.19,56.240320945,133.38,57.116,-0.48,57.1180169124,1.306,0,1.306,55.81,-0.48,55.812064108,133.36
2019-09-18 23:00:00,53.2285,2.32,53.2790353915,1.2585,0,1.2585,51.97,2.32,52.021757948,130.76,52.8485,2.3,52.898525048,1.2585,0,1.2585,51.59,2.3,51.6412441756,130.74
2019-09-18 23:30:00,49.137,1.9300000000000002,49.1748886018,1.287,0,1.287,47.85,1.9300000000000002,47.8889068574,130.88,48.777,1.8900000000000001,48.8136029094,1.287,0,1.287,47.49,1.8900000000000001,47.5275940902,130.87
2019-09-19 00:00:00,46.2475,1.5899999999999999,46.2748242163,1.2775,0,1.2775,44.97,1.5899999999999999,44.9980999599,130.52,45.9275,1.55,45.9536479101,1.2775,0,1.2775,44.65,1.55,44.6768955949,130.51
2019-09-19 00:30:00,44.8625,1.31,44.8816221437,1.4325,0,1.4325,43.43,1.31,43.4497525885,130.43,44.5425,1.28,44.5608876286,1.4325,0,1.4325,43.11,1.28,43.1289983654,130.43
2019-09-19 01:00:00,43.6055,1.11,43.6196255171,1.4255,0,1.4255,42.18,1.11,42.1946027354,130.43,43.2955,1.08,43.3089681273,1.4255,0,1.4255,41.87,1.08,41.8839265113,130.43
2019-09-19 01:30:00,44.233,1.0,44.2443023337,1.423,0,1.423,42.81,1.0,42.8216779214,130.55,43.923,0.97,43.9337094837,1.423,0,1.423,42.5,0.97,42.5110679706,130.55
2019-09-19 02:00:00,43.5165,0.93,43.5264364754,1.5265,0,1.5265,41.99,0.93,42.000297618,130.84,43.2065,0.89,43.2156654727,1.5265,0,1.5265,41.68,0.89,41.6895010764,130.84
2019-09-19 02:30:00,42.658500000000004,0.42,42.6605675331,1.4485000000000001,0,1.4485000000000001,41.21,0.42,41.2121402016,131.12,42.3585,0.4,42.3603885989,1.4485000000000001,0,1.4485000000000001,40.91,0.4,40.9119554654,131.11
2019-09-19 03:00:00,41.9215,0.21,41.9220259798,1.4915,0,1.4915,40.43,0.21,40.4305453834,131.3,41.6215,0.17,41.6218471749,1.4915,0,1.4915,40.13,0.17,40.1303600781,131.29
2019-09-19 03:30:00,41.8125,0.01,41.8125011958,1.4425,0,1.4425,40.37,0.01,40.3700012385,131.61,41.5225,0.0,41.5225,1.4425,0,1.4425,40.08,0.0,40.08,131.61
2019-09-19 04:00:00,41.76,0.08,41.7600766283,1.53,0,1.53,40.23,0.08,40.2300795426,131.61,41.47,0.06,41.4700434048,1.53,0,1.53,39.94,0.06,39.9400450676,131.61
2019-09-19 04:30:00,42.0845,-0.11,42.0846437581,1.4845000000000002,0,1.4845000000000002,40.6,-0.11,40.6001490145,131.87,41.7845,-0.12,41.7846723123,1.4845000000000002,0,1.4845000000000002,40.3,-0.12,40.3001786597,131.86
2019-09-19 05:00:00,42.5705,-0.01,42.5705011745,1.5005000000000002,0,1.5005000000000002,41.07,-0.01,41.0700012174,131.87,42.2805,-0.04,42.2805189212,1.5005000000000002,0,1.5005000000000002,40.78,-0.04,40.7800196175,131.86
2019-09-19 05:30:00,45.6615,0.64,45.6659849587,1.4815,0,1.4815,44.18,0.64,44.1846353385,131.69,45.3315,0.62,45.3357396791,1.4815,0,1.4815,43.85,0.62,43.8543829052,131.68
2019-09-19 06:00:00,48.6295,1.57,48.6548370694,1.4395,0,1.4395,47.19,1.57,47.216109539,131.29,48.2995,1.54,48.3240447422,1.4395,0,1.4395,46.86,1.54,46.8852983354,131.27
2019-09-19 06:30:00,54.928,4.11,55.0815512127,1.448,0,1.448,53.48,4.11,53.6376966321,130.94,54.558,4.07,54.7095993771,1.448,0,1.448,53.11,4.07,53.2657206841,130.92
2019-09-19 07:00:00,61.7445,5.63,62.0006466115,4.5745000000000005,0,4.5745000000000005,57.17,5.63,57.4465473288,130.82,61.3445,5.58,61.5977603509,4.5745000000000005,0,4.5745000000000005,56.77,5.58,57.0435736959,130.8
2019-09-19 07:30:00,66.736,8.17,67.2342367845,3.026,0,3.026,63.71,8.17,64.231713351,129.75,66.296,8.09,66.7877811879,3.026,0,3.026,63.27,8.09,63.7851158187,129.72
2019-09-19 08:00:00,70.969,9.48,71.5993670433,6.859,0,6.859,64.11,9.48,64.8071176647,129.48,70.499,9.39,71.1215937743,6.859,0,6.859,63.64,9.39,64.3290113401,129.47
2019-09-19 08:30:00,74.796,10.02,75.4641770379,17.046,0,17.046,57.75,10.02,58.6128219761,129.48,74.356,9.91,75.0134843611,17.046,0,17.046,57.31,9.91,58.1605037805,129.47
2019-09-19 09:00:00,77.0925,10.21,77.765658592,27.7925,0,27.7925,49.3,10.21,50.3461428513,129.57,76.7325,10.12,77.3969699423,27.7925,0,27.7925,48.94,10.12,49.9753739356,129.56
2019-09-19 09:30:00,80.7305,10.73,81.4404477533,39.8505,0,39.8505,40.88,10.73,42.2647287936,129.57,80.4205,10.62,81.1186860116,39.8505,0,39.8505,40.57,10.62,41.9369681784,129.64
2019-09-19 10:00:00,83.1525,11.3,83.9167936485,51.8525,0,51.8525,31.3,11.3,33.2773196036,129.57,82.9025,11.19,83.6542922165,51.8525,0,51.8525,31.05,11.19,33.0048269197,129.64
2019-09-19 10:30:00,84.4965,11.44,85.2674153018,60.2365,0,60.2365,24.26,11.44,26.8220282604,130.03,84.3165,11.32,85.0729955523,60.2365,0,60.2365,24.08,11.32,26.6080589296,130.03
2019-09-19 11:00:00,85.1815,11.81,85.9963024917,67.4015,0,67.4015,17.78,11.81,21.344894003,129.87,85.0415,11.69,85.8412070177,67.4015,0,67.4015,17.64,11.69,21.1618926375,129.87
2019-09-19 11:30:00,87.6925,12.37,88.5606654009,76.6425,0,76.6425,11.05,12.37,16.5867236065,129.87,87.5925,12.25,88.444946471,76.6425,0,76.6425,10.95,12.25,16.4306116746,129.87
2019-09-19 12:00:00,88.4035,13.05,89.3615203108,80.1635,0,80.1635,8.24,13.05,15.4337325362,129.54,88.3435,12.93,89.2847069338,80.1635,0,80.1635,8.18,12.93,15.3002385602,129.54
2019-09-19 12:30:00,89.6685,15.37,90.9762430102,81.7085,0,81.7085,7.96,15.37,17.3089138885,129.72,89.6085,15.48,90.9357667381,81.7085,0,81.7085,7.9,15.48,17.3793095375,129.71
2019-09-19 13:00:00,90.182,19.39,92.2429684258,82.362,0,82.362,7.82,19.39,20.9075225696,130.61,90.122,19.22,92.1487020202,82.362,0,82.362,7.76,19.22,20.7274214508,130.61
2019-09-19 13:30:00,89.573,18.83,91.530821197,83.723,0,83.723,5.85,18.83,19.7177939943,130.85,89.523,18.66,91.4470509585,83.723,0,83.723,5.8,18.66,19.5406141152,130.86
2019-09-19 14:00:00,88.2165,18.87,90.2121265255,82.3965,0,82.3965,5.82,18.87,19.7471339693,130.85,88.1765,18.69,90.1355160425,82.3965,0,82.3965,5.78,18.69,19.5633458284,130.86
2019-09-19 14:30:00,86.9535,18.55,88.9101437534,79.9635,0,79.9635,6.99,18.55,19.8232842889,130.85,86.8935,18.39,88.8181988235,79.9635,0,79.9635,6.93,18.39,19.652404433,130.86
2019-09-19 15:00:00,85.942,18.22,87.8521244137,75.862,0,75.862,10.08,18.22,20.8224590287,130.99,85.872,18.06,87.7505782545,75.862,0,75.862,10.01,18.06,20.6485762221,131.01
2019-09-19 15:30:00,83.7675,17.38,85.5514959323,70.0275,0,70.0275,13.74,17.38,22.1551799812,131.29,83.6875,17.21,85.4387602687,70.0275,0,70.0275,13.66,17.21,21.9722484057,131.31
2019-09-19 16:00:00,82.951,16.57,84.5897943076,62.801,0,62.801,20.15,16.57,26.0880700704,131.43,82.811,16.42,84.4232084264,62.801,0,62.801,20.01,16.42,25.8846769344,131.45
2019-09-19 16:30:00,82.413,15.91,83.9346809668,54.253,0,54.253,28.16,15.91,32.3436809903,131.25,82.223,15.77,83.721649703,54.253,0,54.253,27.97,15.77,32.109403607,131.25
2019-09-19 17:00:00,82.2185,15.14,83.6008453441,44.6085,0,44.6085,37.61,15.14,40.5429611647,131.15,81.9685,14.99,83.3278770415,44.6085,0,44.6085,37.36,14.99,40.2550580673,131.15
2019-09-19 17:30:00,81.006,14.07,82.2188356522,35.156,0,35.156,45.85,14.07,47.9602689734,131.15,80.686,13.94,81.8813421727,35.156,0,35.156,45.53,13.94,47.6162209756,131.15
2019-09-19 18:00:00,78.4045,13.87,79.6218721222,23.5145,0,23.5145,54.89,13.87,56.6152717913,130.91,78.0345,13.74,79.2349089117,23.5145,0,23.5145,54.52,13.74,56.2247098703,130.89
2019-09-19 18:30:00,75.728,13.49,76.920153952,13.228,0,13.228,62.5,13.49,63.9392688416,130.7,75.298,13.36,76.4740374506,13.228,0,13.228,62.07,13.36,63.4915309313,130.67
2019-09-19 19:00:00,73.8025,13.72,75.0669528238,6.7225,0,6.7225,67.08,13.72,68.4687140233,130.45,73.3325,13.6,74.5829441377,6.7225,0,6.7225,66.61,13.6,67.9842047832,130.44
2019-09-19 19:30:00,73.2245,14.24,74.5962800698,2.1445,0,2.1445,71.08,14.24,72.4923720125,130.45,72.7145,14.09,74.0670413224,2.1445,0,2.1445,70.57,14.09,71.9628584757,130.44
2019-09-19 20:00:00,76.706,14.46,78.0570434746,7.046,0,7.046,69.66,14.46,71.1449731183,130.68,76.206,14.33,77.5416232484,7.046,0,7.046,69.16,14.33,70.6289919226,130.63
2019-09-19 20:30:00,74.5545,14.13,75.8816866592,5.6045,0,5.6045,68.95,14.13,70.382948219,131.81,74.0745,13.99,75.3840278192,5.6045,0,5.6045,68.47,13.99,69.8846263494,131.75
2019-09-19 21:00:00,70.058,12.89,71.2339488166,1.5779999999999998,0,1.5779999999999998,68.48,12.89,69.6825839073,131.42,69.558,12.76,70.7186889302,1.5779999999999998,0,1.5779999999999998,67.98,12.76,69.1671742953,131.4
2019-09-19 21:30:00,66.7425,11.09,67.6575894209,1.6025,0,1.6025,65.14,11.09,66.0772858099,131.65,66.2725,10.97,67.1742893989,1.6025,0,1.6025,64.67,10.97,65.5938244044,131.63
2019-09-19 22:00:00,62.953,9.83,63.7158466082,1.593,0,1.593,61.36,9.83,62.1424050066,132.13,62.503,9.73,63.2558132427,1.593,0,1.593,60.91,9.73,61.6822583893,132.11
2019-09-19 22:30:00,58.7305,8.53,59.34671457,1.5905,0,1.5905,57.14,8.53,57.7731814945,131.86,58.3105,8.44,58.9181466973,1.5905,0,1.5905,56.72,8.44,57.344502788,131.85
2019-09-19 23:00:00,54.3775,8.03,54.9672030055,1.5775000000000001,0,1.5775000000000001,52.8,8.03,53.4071240566,131.68,53.9975,7.94,54.5781422023,1.5775000000000001,0,1.5775000000000001,52.42,7.94,53.0179214983,131.67
2019-09-19 23:30:00,50.454,7.37,50.9894402401,1.624,0,1.624,48.83,7.37,49.3830517486,131.68,50.094,7.29,50.6216646901,1.624,0,1.624,48.47,7.29,49.0151507189,131.67
2019-09-20 00:00:00,47.5585,6.7,48.0281263662,1.6285,0,1.6285,45.93,6.7,46.4161060409,131.79,47.2185,6.62,47.6803014069,1.6285,0,1.6285,45.59,6.62,46.0681288962,131.79
2019-09-20 00:30:00,46.2905,6.27,46.7132025262,1.6405,0,1.6405,44.65,6.27,45.0880849006,131.56,45.9705,6.2,46.3867100606,1.6405,0,1.6405,44.33,6.2,44.7614666873,131.57
2019-09-20 01:00:00,44.6305,5.97,45.0280182803,1.6505,0,1.6505,42.98,5.97,43.3926410812,131.65,44.3205,5.89,44.7101646189,1.6505,0,1.6505,42.67,5.89,43.0745980829,131.65
2019-09-20 01:30:00,45.0425,5.85,45.4208025716,1.2925,0,1.2925,43.75,5.85,44.139381509,131.73,44.7325,5.79,45.1056610222,1.2925,0,1.2925,43.44,5.79,43.8241679898,131.74
2019-09-20 02:00:00,44.231,5.62,44.5866096603,1.301,0,1.301,42.93,5.62,43.2962966084,132.08,43.921,5.55,44.2702692673,1.301,0,1.301,42.62,5.55,42.9798429499,132.08
2019-09-20 02:30:00,43.3785,5.51,43.7270438316,1.2985,0,1.2985,42.08,5.51,42.4392094648,132.49,43.0685,5.44,43.4107048117,1.2985,0,1.2985,41.77,5.44,42.1227551331,132.49
2019-09-20 03:00:00,42.4605,5.26,42.7850635181,1.3105,0,1.3105,41.15,5.26,41.4848177048,132.49,42.1505,5.2,42.4700441517,1.3105,0,1.3105,40.84,5.2,41.169717026,132.49
2019-09-20 03:30:00,42.011,5.19,42.3303699606,1.311,0,1.311,40.7,5.19,41.0295759179,132.66,41.721,5.12,42.033989116,1.311,0,1.311,40.41,5.12,40.7330639653,132.65
2019-09-20 04:00:00,41.913,5.13,42.2257796731,1.303,0,1.303,40.61,5.13,40.9327375092,132.66,41.623,5.07,41.9306454637,1.303,0,1.303,40.32,5.07,40.6375109966,132.65
2019-09-20 04:30:00,41.9415,4.99,42.2373001297,1.2815,0,1.2815,40.66,4.99,40.9650546198,132.78,41.6415,4.92,41.9311450148,1.2815,0,1.2815,40.36,4.92,40.6587751906,132.77
2019-09-20 05:00:00,42.4335,5.1,42.7388806855,1.3035,0,1.3035,41.13,5.1,41.4449864278,132.7,42.1435,5.05,42.4449890122,1.3035,0,1.3035,40.84,5.05,41.1510400841,132.69
2019-09-20 05:30:00,45.7785,5.63,46.123399292,1.2685,0,1.2685,44.51,5.63,44.8646520102,132.7,45.4585,5.57,45.7984729249,1.2685,0,1.2685,44.19,5.57,44.5396564872,132.69
2019-09-20 06:00:00,48.6025,6.64,49.0539764571,1.2425,0,1.2425,47.36,6.64,47.8232077552,132.59,48.2725,6.58,48.7188942429,1.2425,0,1.2425,47.03,6.58,47.4880753453,132.58
2019-09-20 06:30:00,53.9875,9.03,54.7374739667,1.3375,0,1.3375,52.65,9.03,53.4187551334,132.44,53.6175,8.96,54.3609961852,1.3375,0,1.3375,52.28,8.96,53.0422473129,132.42
2019-09-20 07:00:00,59.572,10.71,60.5270789317,1.462,0,1.462,58.11,10.71,59.0887146586,132.06,59.172,10.61,60.1157024745,1.462,0,1.462,57.71,10.61,58.6772204522,132.03
2019-09-20 07:30:00,65.3595,12.53,66.5497193101,3.1295,0,3.1295,62.23,12.53,63.4789240615,131.19,64.9195,12.43,66.0987623201,3.1295,0,3.1295,61.79,12.43,63.0278430537,131.18
2019-09-20 08:00:00,70.5765,13.78,71.9091840605,8.5565,0,8.5565,62.02,13.78,63.5324232184,130.96,70.1265,13.66,71.4445351462,8.5565,0,8.5565,61.57,13.66,63.0671110802,130.94
2019-09-20 08:30:00,74.5975,14.93,76.0768815492,18.3875,0,18.3875,56.21,14.93,58.1589975842,130.8,74.1875,14.8,75.6493566149,18.3875,0,18.3875,55.8,14.8,57.7293686091,130.8
2019-09-20 09:00:00,77.624,15.23,79.1039713036,30.664,0,30.664,46.96,15.23,49.3679501296,130.95,77.264,15.09,78.7237816419,30.664,0,30.664,46.6,15.09,48.982324363000004,130.94
2019-09-20 09:30:00,81.755,15.39,83.1909377577,45.055,0,45.055,36.7,15.39,39.7962573617,131.03,81.475,15.25,82.8899157015,45.055,0,45.055,36.42,15.25,39.4839068482,131.02
2019-09-20 10:00:00,82.925,15.85,84.4261696691,53.755,0,53.755,29.17,15.85,33.1980631965,130.44,82.705,15.71,84.1838531133,53.755,0,53.755,28.95,15.71,32.9379203958,130.44
2019-09-20 10:30:00,85.0075,16.16,86.5298830246,62.9875,0,62.9875,22.02,16.16,27.3134765272,130.55,84.8275,16.02,86.3269665646,62.9875,0,62.9875,21.84,16.02,27.0855311929,130.56
2019-09-20 11:00:00,86.3365,17.27,88.0468292004,70.6565,0,70.6565,15.68,17.27,23.3262791718,130.12,86.2065,17.12,87.8900167383,70.6565,0,70.6565,15.55,17.12,23.1278382042,130.12
2019-09-20 11:30:00,87.311,17.77,89.1009742988,76.631,0,76.631,10.68,17.77,20.7324697033,129.87,87.221,17.61,88.9809807824,76.631,0,76.631,10.59,17.61,20.5489707771,129.89
2019-09-20 12:00:00,88.8435,18.4,90.7288680203,81.7835,0,81.7835,7.06,18.4,19.7079577836,129.75,88.7735,18.24,90.627986308,81.7835,0,81.7835,6.99,18.24,19.5335019902,129.76
2019-09-20 12:30:00,89.469,18.77,91.416709966,84.569,0,84.569,4.9,18.77,19.3990437909,129.75,89.439,18.59,91.3505491007,84.569,0,84.569,4.87,18.59,19.2173099054,129.76
2019-09-20 13:00:00,89.6595,18.85,91.6195854621,86.0195,0,86.0195,3.64,18.85,19.1982316894,129.89,89.6295,18.69,91.5574320864,86.0195,0,86.0195,3.61,18.69,19.0354458839,129.9
2019-09-20 13:30:00,88.1905,18.57,90.124409514,85.9205,0,85.9205,2.27,18.57,18.7082281363,130.01,88.1605,18.4,90.0601674452,85.9205,0,85.9205,2.24,18.4,18.5358463524,130.02
2019-09-20 14:00:00,86.637,18.24,88.5362488984,84.907,0,84.907,1.73,18.24,18.3218585302,130.19,86.627,18.07,88.4915929849,84.907,0,84.907,1.72,18.07,18.1516748539,130.2
2019-09-20 14:30:00,85.71,17.94,87.567389478,82.48,0,82.48,3.23,17.94,18.2284530337,130.4,85.68,17.77,87.5033445075,82.48,0,82.48,3.2,17.77,18.0558273142,130.41
2019-09-20 15:00:00,83.6775,17.3,85.447141592,78.3575,0,78.3575,5.32,17.3,18.0995138056,130.52,83.6475,17.13,85.383494636,78.3575,0,78.3575,5.29,17.13,17.9282179817,130.56
2019-09-20 15:30:00,81.5635,16.24,83.1645485303,72.6735,0,72.6735,8.89,16.24,18.5140406179,130.72,81.4935,16.09,83.0667119985,72.6735,0,72.6735,8.82,16.09,18.3488555501,130.75
2019-09-20 16:00:00,80.3445,15.11,81.752986369,65.3645,0,65.3645,14.98,15.11,21.2770416177,130.85,80.2545,14.96,81.636917937,65.3645,0,65.3645,14.89,14.96,21.1071954556,130.91
2019-09-20 16:30:00,79.187,13.8,80.3804762924,56.457,0,56.457,22.73,13.8,26.5912184753,131.15,79.037,13.67,80.2104498741,56.457,0,56.457,22.58,13.67,26.39555455,131.17
2019-09-20 17:00:00,78.5455,13.16,79.6403237704,45.9755,0,45.9755,32.57,13.16,35.1282009218,131.26,78.3355,13.02,79.410143938,45.9755,0,45.9755,32.36,13.02,34.8810836988,131.26
2019-09-20 17:30:00,77.9785,12.56,78.9835429836,36.9585,0,36.9585,41.02,12.56,42.8998135194,131.26,77.6985,12.45,78.689639739,36.9585,0,36.9585,40.74,12.45,42.5998838027,131.18
2019-09-20 18:00:00,75.6815,12.29,76.6728996599,24.7315,0,24.7315,50.95,12.29,52.4113212961,131.07,75.3215,12.16,76.2967493557,24.7315,0,24.7315,50.59,12.16,52.0308917856,131.04
2019-09-20 18:30:00,72.1995,12.24,73.2296756804,13.6695,0,13.6695,58.53,12.24,59.7961411798,130.99,71.7895,12.12,72.8054030292,13.6695,0,13.6695,58.12,12.12,59.3702686536,130.96
2019-09-20 19:00:00,70.407,12.22,71.459597319,6.667,0,6.667,63.74,12.22,64.9008166358,130.99,69.967,12.1,71.0055708307,6.667,0,6.667,63.3,12.1,64.4461015113,131.04
2019-09-20 19:30:00,69.9975,12.84,71.1654101811,1.5975000000000001,0,1.5975000000000001,68.4,12.84,69.594723938,130.79,69.5275,12.72,70.6814802919,1.5975000000000001,0,1.5975000000000001,67.93,12.72,69.1106598145,130.76
2019-09-20 20:00:00,71.875,13.36,73.1061230336,1.2850000000000001,0,1.2850000000000001,70.59,13.36,71.8431465068,130.29,71.365,13.24,72.5827860102,1.2850000000000001,0,1.2850000000000001,70.08,13.24,71.3197307903,130.28
2019-09-20 20:30:00,70.052,12.31,71.1253738408,1.282,0,1.282,68.77,12.31,69.8630732218,130.89,69.552,12.17,70.6087077066,1.282,0,1.282,68.27,12.17,69.3462457527,130.88
2019-09-20 21:00:00,66.821,11.29,67.7680613637,1.271,0,1.271,65.55,11.29,66.5151606778,131.13,66.341,11.18,67.2764496759,1.271,0,1.271,65.07,11.18,66.0234602244,131.12
2019-09-20 21:30:00,63.9055,10.24,64.7207117564,1.2855,0,1.2855,62.62,10.24,63.4517296849,131.28,63.4455,10.14,64.2506892589,1.2855,0,1.2855,62.16,10.14,62.981625892,131.26
2019-09-20 22:00:00,60.1015,9.38,60.8290613297,1.2915,0,1.2915,58.81,9.38,59.5533416359,131.88,59.6815,9.27,60.397138527,1.2915,0,1.2915,58.39,9.27,59.1212736669,131.86
2019-09-20 22:30:00,56.6935,8.6,57.3420695672,1.2935,0,1.2935,55.4,8.6,56.0635353862,132.66,56.2835,8.52,56.9247114376,1.2935,0,1.2935,54.99,8.52,55.646118463,132.65
2019-09-20 23:00:00,53.378,7.8,53.9448874686,1.308,0,1.308,52.07,7.8,52.6509724507,132.49,52.978,7.19,53.4636753694,1.308,0,1.308,51.67,7.19,52.1678540866,132.49
2019-09-20 23:30:00,49.8875,0.74,49.8929880469,1.3375,0,1.3375,48.55,0.74,48.5556392194,129.21,49.5275,0.6900000000000001,49.5323061875,1.3375,0,1.3375,48.19,0.6900000000000001,48.1949395684,129.21
2019-09-21 00:00:00,47.0595,-3.17,47.1661471847,1.3395000000000001,0,1.3395000000000001,45.72,-3.17,45.8297643459,131.22,46.7295,-2.94,46.8218941335,1.3395000000000001,0,1.3395000000000001,45.39,-2.94,45.4851151477,131.21
2019-09-21 00:30:00,45.8955,-4.39,46.1049782589,1.3355000000000001,0,1.3355000000000001,44.56,-4.39,44.7757266831,131.08,45.5755,-4.38,45.7854846021,1.3355000000000001,0,1.3355000000000001,44.24,-4.38,44.4562931428,131.07
2019-09-21 01:00:00,44.33,-4.72,44.5805708801,1.33,0,1.33,43.0,-4.72,43.2582755089,131.18,44.01,-4.72,44.2623824483,1.33,0,1.33,42.68,-4.72,42.940200279,131.17
2019-09-21 01:30:00,45.353,-4.71,45.5969155645,1.343,0,1.343,44.01,-4.71,44.2613171968,130.68,45.033,-4.7,45.2776003008,1.343,0,1.343,43.69,-4.7,43.9420766464,130.68
2019-09-21 02:00:00,44.413,-4.83,44.6748639505,1.343,0,1.343,43.07,-4.83,43.339979234,130.8,44.103,-4.82,44.3656061494,1.343,0,1.343,42.76,-4.82,43.0308029207,130.79
2019-09-21 02:30:00,43.6185,-4.89,43.8917491364,1.3385,0,1.3385,42.28,-4.89,42.5618432402,131.13,43.2985,-4.88,43.5726347866,1.3385,0,1.3385,41.96,-4.88,42.2428218754,131.11
2019-09-21 03:00:00,42.5415,-5.19,42.8569168542,1.3215,0,1.3215,41.22,-5.19,41.5454510145,131.5,42.2415,-5.18,42.5579219682,1.3215,0,1.3215,40.92,-5.18,41.2465610688,131.5
2019-09-21 03:30:00,42.045,-5.5,42.4032077206,1.335,0,1.335,40.71,-5.5,41.0798502918,131.5,41.735,-5.49,42.0945403229,1.335,0,1.335,40.4,-5.49,40.771314671,131.5
2019-09-21 04:00:00,41.6485,-5.76,42.044918269,1.3185,0,1.3185,40.33,-5.76,40.7392501158,131.5,41.3585,-5.74,41.7549173422,1.3185,0,1.3185,40.04,-5.74,40.4493411566,131.5
2019-09-21 04:30:00,41.64,-5.8100000000000005,42.0433787891,1.15,0,1.15,40.49,-5.8100000000000005,40.9047209989,131.5,41.34,-5.79,41.743498895,1.15,0,1.15,40.19,-5.79,40.6049282723,131.5
2019-09-21 05:00:00,41.6825,-5.62,42.05966246,1.0025,0,1.0025,40.68,-5.62,41.0663706699,131.5,41.3825,-5.6,41.759685179,1.0025,0,1.0025,40.38,-5.6,40.7664617057,131.5
2019-09-21 05:30:00,42.7065,-5.39,43.0452929163,1.0065,0,1.0065,41.7,-5.39,42.0469035721,131.32,42.4065,-5.38,42.7464108698,1.0065,0,1.0065,41.4,-5.38,41.7481065439,131.32
2019-09-21 06:00:00,43.6085,-4.87,43.8795871932,1.0185,0,1.0185,42.59,-4.87,42.8675285035,131.32,43.2985,-4.86,43.5703993813,1.0185,0,1.0185,42.28,-4.86,42.5584069251,131.32
2019-09-21 06:30:00,46.4645,-3.58,46.6022119674,1.0745,0,1.0745,45.39,-3.58,45.530961992900004,131.95,46.1345,-3.58,46.2731940788,1.0745,0,1.0745,45.06,-3.58,45.2019911066,131.95
2019-09-21 07:00:00,48.968,-2.89,49.0532070715,1.188,0,1.188,47.78,-2.89,47.8673218386,132.42,48.638,-2.89,48.7237841716,1.188,0,1.188,47.45,-2.89,47.5379280154,132.41
2019-09-21 07:30:00,52.5535,-1.6800000000000002,52.5803457791,2.6635,0,2.6635,49.89,-1.6800000000000002,49.9182782155,132.17,52.1935,-1.69,52.220853519,2.6635,0,2.6635,49.53,-1.69,49.5588236341,132.14
2019-09-21 08:00:00,57.777,-0.47000000000000003,57.7789116287,6.987,0,6.987,50.79,-0.47000000000000003,50.7921745941,131.32,57.397,-0.49,57.3990915346,6.987,0,6.987,50.41,-0.49,50.4123814157,131.29
2019-09-21 08:30:00,62.8075,0.53,62.8097361581,13.1875,0,13.1875,49.62,0.53,49.6228304312,131.07,62.4475,0.5,62.4495016493,13.1875,0,13.1875,49.26,0.5,49.2625374905,131.06
2019-09-21 09:00:00,67.1795,1.29,67.1918843332,21.2795,0,21.2795,45.9,1.29,45.9181238728,130.95,66.8295,1.27,66.8415661864,21.2795,0,21.2795,45.55,1.27,45.5677012806,130.93
2019-09-21 09:30:00,72.1485,1.8900000000000001,72.1732509469,33.5785,0,33.5785,38.57,1.8900000000000001,38.6162789507,130.95,71.8485,1.85,71.8723135307,33.5785,0,33.5785,38.27,1.85,38.3146890892,130.93
2019-09-21 10:00:00,75.644,2.88,75.6988053803,47.084,0,47.084,28.56,2.88,28.704842797,130.95,75.414,2.84,75.4674565359,47.084,0,47.084,28.33,2.84,28.4719950126,130.93
2019-09-21 10:30:00,77.948,3.71,78.0362403246,56.178,0,56.178,21.77,3.71,22.0838628867,131.66,77.768,3.66,77.8540777609,56.178,0,56.178,21.59,3.66,21.8980295917,131.65
2019-09-21 11:00:00,78.9425,4.1,79.0488981976,64.5725,0,64.5725,14.37,4.1,14.9434567621,131.75,78.8125,4.05,78.9164916621,64.5725,0,64.5725,14.24,4.05,14.8047323515,131.74
2019-09-21 11:30:00,80.3505,4.88,80.4985543364,71.0005,0,71.0005,9.35,4.88,10.546890537,131.24,80.2705,4.82,80.4150829773,71.0005,0,71.0005,9.27,4.82,10.4482199441,131.24
2019-09-21 12:00:00,81.239,5.32,81.4130058467,75.419,0,75.419,5.82,5.32,7.8850998725,131.43,81.179,5.26,81.3492325778,75.419,0,75.419,5.76,5.26,7.8003333262000005,131.44
2019-09-21 12:30:00,82.1815,5.53,82.3673469419,77.9515,0,77.9515,4.23,5.53,6.9623128341000005,131.03,82.1315,5.47,82.3134508586,77.9515,0,77.9515,4.18,5.47,6.8842791925,131.03
2019-09-21 13:00:00,82.6685,5.72,82.8661528747,80.1685,0,80.1685,2.5,5.72,6.2424674609,130.86,82.6385,5.66,82.8321029689,80.1685,0,80.1685,2.47,5.66,6.1754756902,130.86
2019-09-21 13:30:00,81.877,5.63,82.070335865,80.367,0,80.367,1.51,5.63,5.8289793275,130.86,81.867,5.57,82.0562647761,80.367,0,80.367,1.5,5.57,5.7684399971,130.86
2019-09-21 14:00:00,80.1535,5.25,80.3252517098,78.9935,0,78.9935,1.16,5.25,5.3766253357,131.15,80.1235,5.18,80.2907694088,78.9935,0,78.9935,1.13,5.18,5.3018204421,131.13
2019-09-21 14:30:00,78.592,4.48,78.7195837387,75.542,0,75.542,3.05,4.48,5.4196771122000005,131.15,78.572,4.43,78.6967857285,75.542,0,75.542,3.03,4.43,5.3671035019,131.13
2019-09-21 15:00:00,75.3295,3.19,75.3970136693,67.4795,0,67.4795,7.85,3.19,8.4734054547,131.45,75.2895,3.14,75.3549494741,67.4795,0,67.4795,7.8100000000000005,3.14,8.4175827884,131.45
2019-09-21 15:30:00,72.7385,2.42,72.7787454017,60.8885,0,60.8885,11.85,2.42,12.0945814314,131.94,72.6485,2.38,72.6874745211,60.8885,0,60.8885,11.76,2.38,11.9984165622,131.96
2019-09-21 16:00:00,71.09,1.76,71.1117831305,51.03,0,51.03,20.06,1.76,20.1370603614,131.94,70.97,1.72,70.9908395499,51.03,0,51.03,19.94,1.72,20.0140450684,131.96
2019-09-21 16:30:00,66.58,1.1,66.5890861929,32.08,0,32.08,34.5,1.1,34.5175317773,131.94,66.36,1.07,66.368625871,32.08,0,32.08,34.28,1.07,34.2966951761,131.96
2019-09-21 17:00:00,65.922,1.53,65.9397526838,22.492,0,22.492,43.43,1.53,43.4569419081,130.66,65.612,1.5,65.6291440139,22.492,0,22.492,43.12,1.5,43.1460820933,130.64
2019-09-21 17:30:00,66.0895,2.49,66.1363902118,17.8695,0,17.8695,48.22,2.49,48.2842469135,130.5,65.7695,2.46,65.8154900479,17.8695,0,17.8695,47.9,2.46,47.9631275044,130.48
2019-09-21 18:00:00,66.5355,2.61,66.5866717914,10.2755,0,10.2755,56.26,2.61,56.320508698,130.19,66.1355,2.58,66.1858048244,10.2755,0,10.2755,55.86,2.58,55.9195493544,130.17
2019-09-21 18:30:00,66.0415,2.43,66.086190859,5.8715,0,5.8715,60.17,2.43,60.2190484814,130.19,65.6215,2.39,65.6650086595,5.8715,0,5.8715,59.75,2.39,59.7977808953,130.17
2019-09-21 19:00:00,64.683,2.54,64.7328516983,1.8130000000000002,0,1.8130000000000002,62.87,2.54,62.9212881305,129.83,64.223,2.51,64.2720299119,1.8130000000000002,0,1.8130000000000002,62.41,2.51,62.4604530883,129.78
2019-09-21 19:30:00,65.3545,2.5,65.4022986618,3.8645,0,3.8645,61.49,2.5,61.5408002873,129.83,64.9245,2.46,64.9710881874,3.8645,0,3.8645,61.06,2.46,61.1095344443,129.78
2019-09-21 20:00:00,64.4185,2.1,64.4527202083,3.9385,0,3.9385,60.48,2.1,60.5164473511,129.9,63.9685,2.07,64.0019835025,3.9385,0,3.9385,60.03,2.07,60.0656790522,129.86
2019-09-21 20:30:00,60.9005,1.45,60.9177593174,2.0905,0,2.0905,58.81,1.45,58.8278726455,130.11,60.4805,1.42,60.4971675391,2.0905,0,2.0905,58.39,1.42,58.407264103,130.09
2019-09-21 21:00:00,57.9905,0.71,57.9948462387,1.3105,0,1.3105,56.68,0.71,56.6844467204,130.26,57.5705,0.6900000000000001,57.5746347817,1.3105,0,1.3105,56.26,0.6900000000000001,56.2642310887,130.25
2019-09-21 21:30:00,55.515,-0.1,55.5150900657,1.325,0,1.325,54.19,-0.1,54.1900922679,130.68,55.115,-0.12,55.1151306358,1.325,0,1.325,53.79,-0.12,53.7901338537,130.66
