Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-21 22:00:00,53.161,-0.53,53.1636419087,1.341,0,1.341,51.82,-0.53,51.8227102726,130.81,52.791,-0.55,52.793864994,1.341,0,1.341,51.45,-0.55,51.4529396633,130.8
2019-09-21 22:30:00,52.666,-1.53,52.6882193284,1.296,0,1.296,51.37,-1.53,51.3927796485,131.07,52.296,-1.54,52.3186698608,1.296,0,1.296,51.0,-1.54,51.0232456827,131.06
2019-09-21 23:00:00,49.4205,-2.2,49.4694432984,1.2405,0,1.2405,48.18,-2.2,48.2302021559,131.4,49.0605,-2.19,49.1093551195,1.2405,0,1.2405,47.82,-2.19,47.8701211613,131.4
2019-09-21 23:30:00,47.215,-2.76,47.2956004825,1.2850000000000001,0,1.2850000000000001,45.93,-2.76,46.0128514657,131.94,46.865,-2.77,46.9467903589,1.2850000000000001,0,1.2850000000000001,45.58,-2.77,45.664092019899996,131.93
2019-09-22 00:00:00,44.609,-3.42,44.7399070294,1.279,0,1.279,43.33,-3.42,43.4647592884,132.35,44.299,-3.4,44.4292853983,1.279,0,1.279,43.02,-3.4,43.1541469618,132.33
2019-09-22 00:30:00,43.3755,-3.8200000000000003,43.543385264,1.2955,0,1.2955,42.08,-3.8200000000000003,42.2530330272,132.06,43.0655,-3.8,43.2328265355,1.2955,0,1.2955,41.77,-3.8,41.9424951571,132.05
2019-09-22 01:00:00,41.9845,-4.05,42.179387623,1.2945,0,1.2945,40.69,-4.05,40.8910577021,132.06,41.6845,-4.04,41.8798178154,1.2945,0,1.2945,40.39,-4.04,40.5915471496,132.05
2019-09-22 01:30:00,42.475,-4.12,42.6743485598,1.295,0,1.295,41.18,-4.12,41.3855868631,132.06,42.175,-4.1,42.3738200426,1.295,0,1.295,40.88,-4.1,41.0850873189,132.05
2019-09-22 02:00:00,41.708,-4.43,41.9426055938,1.338,0,1.338,40.37,-4.43,40.6123355645,131.39,41.408,-4.4,41.6411150667,1.338,0,1.338,40.07,-4.4,40.3108533772,131.38
2019-09-22 02:30:00,41.2815,-4.78,41.5573175536,2.1415,0,2.1415,39.14,-4.78,39.430800144,131.62,40.9815,-4.76,41.2570108254,2.1415,0,2.1415,38.84,-4.76,39.1305916132,131.6
2019-09-22 03:00:00,40.3445,-4.9,40.6409729245,2.2245,0,2.2245,38.12,-4.9,38.4336363099,131.84,40.0745,-4.86,40.3681204696,2.2245,0,2.2245,37.85,-4.86,38.1607402968,131.84
2019-09-22 03:30:00,39.5025,-5.17,39.8393826038,1.2725,0,1.2725,38.23,-5.17,38.5779963191,131.6,39.2125,-5.14,39.5479425034,1.2725,0,1.2725,37.94,-5.14,38.2865929537,131.59
2019-09-22 04:00:00,39.063,-5.75,39.4839267171,1.2530000000000001,0,1.2530000000000001,37.81,-5.75,38.244719897,130.72,38.783,-5.71,39.2010865793,1.2530000000000001,0,1.2530000000000001,37.53,-5.71,37.9618887834,130.72
2019-09-22 04:30:00,38.8555,-5.89,39.299389057,1.2755,0,1.2755,37.58,-5.89,38.0387762684,129.88,38.5855,-5.86,39.0279439665,1.2755,0,1.2755,37.31,-5.86,37.7673893723,129.87
2019-09-22 05:00:00,38.7185,-5.7,39.1358178942,1.2385,0,1.2385,37.48,-5.7,37.9109535623,129.88,38.4385,-5.66,38.8529777784,1.2385,0,1.2385,37.2,-5.66,37.6281224618,129.87
2019-09-22 05:30:00,39.219,-5.36,39.5835769101,1.449,0,1.449,37.77,-5.36,38.1484272284,130.13,38.939,-5.31,39.2993870308,1.449,0,1.449,37.49,-5.31,37.864180963,130.12
2019-09-22 06:00:00,40.8,-4.93,41.0967748126,3.23,0,3.23,37.57,-4.93,37.8920809669,130.56,40.53,-4.9,40.8251258418,3.23,0,3.23,37.3,-4.9,37.6204731496,130.55
2019-09-22 06:30:00,41.805,-4.32,42.0276150287,1.245,0,1.245,40.56,-4.32,40.7894103904,130.39,41.505,-4.3,41.7271497349,1.245,0,1.245,40.26,-4.3,40.4889812171,130.37
2019-09-22 07:00:00,43.903,-3.9699999999999998,44.0821314026,1.383,0,1.383,42.52,-3.9699999999999998,42.7049329703,130.39,43.603,-3.94,43.780648796,1.383,0,1.383,42.22,-3.94,42.4034432564,130.37
2019-09-22 07:30:00,46.6885,-3.74,46.83805752,1.4085,0,1.4085,45.28,-3.74,45.4341941714,130.04,46.3685,-3.7199999999999998,46.5174826517,1.4085,0,1.4085,44.96,-3.7199999999999998,45.1136343027,130.03
2019-09-22 08:00:00,50.7135,-2.42,50.7712072168,2.2335,0,2.2335,48.48,-2.42,48.5403625862,130.74,50.3635,-2.4,50.4206518428,2.2335,0,2.2335,48.13,-2.4,48.1898007881,130.73
2019-09-22 08:30:00,54.758,-1.22,54.771589022,3.778,0,3.778,50.98,-1.22,50.9945957921,131.96,54.388,-1.21,54.4014581055,3.778,0,3.778,50.61,-1.21,50.6244624663,131.97
2019-09-22 09:00:00,58.293,-0.45,58.2947368894,4.203,0,4.203,54.09,-0.45,54.0918718478,132.55,57.903,-0.46,57.9048271649,4.203,0,4.203,53.7,-0.46,53.7019701687,132.55
2019-09-22 09:30:00,61.8275,0.51,61.8296033972,7.2175,0,7.2175,54.61,0.51,54.61238138,131.79,61.4375,0.5,61.4395345543,7.2175,0,7.2175,54.22,0.5,54.2223053733,131.8
2019-09-22 10:00:00,63.6235,1.4100000000000001,63.6391220261,7.7135,0,7.7135,55.91,1.4100000000000001,55.927776641,131.37,63.2235,1.3900000000000001,63.2387780737,7.7135,0,7.7135,55.51,1.3900000000000001,55.5274004434,131.39
2019-09-22 10:30:00,66.294,1.9500000000000002,66.3226728653,12.414,0,12.414,53.88,1.9500000000000002,53.915275201,131.09,65.904,1.9300000000000002,65.9322539885,12.414,0,12.414,53.49,1.9300000000000002,53.5248073327,131.1
2019-09-22 11:00:00,68.097,1.82,68.1213168472,17.107,0,17.107,50.99,1.82,51.0224705399,131.47,67.717,1.8,67.7409188674,17.107,0,17.107,50.61,1.8,50.6419993681,131.48
2019-09-22 11:30:00,70.419,2.63,70.4680953411,27.549,0,27.549,42.87,2.63,42.9505972019,132.11,70.089,2.6,70.1372078215,27.549,0,27.549,42.54,2.6,42.619380568,132.11
2019-09-22 12:00:00,70.1645,2.62,70.2133994352,30.8145,0,30.8145,39.35,2.62,39.4371259095,132.11,69.8745,2.6,69.9228557072,30.8145,0,30.8145,39.06,2.6,39.1464378967,132.11
2019-09-22 12:30:00,73.467,2.98,73.5274131804,37.857,0,37.857,35.61,2.98,35.7344721523,131.97,73.187,2.95,73.2464297355,37.857,0,37.857,35.33,2.95,35.452946281,131.97
2019-09-22 13:00:00,75.6145,3.45,75.6931642241,49.7045,0,49.7045,25.91,3.45,26.1386801503,131.97,75.4045,3.42,75.4820178602,49.7045,0,49.7045,25.7,3.42,25.9265578124,131.97
2019-09-22 13:30:00,76.9775,3.77,77.0697632425,60.4275,0,60.4275,16.55,3.77,16.9739624131,132.18,76.8375,3.73,76.9279812958,60.4275,0,60.4275,16.41,3.73,16.8285768858,132.18
2019-09-22 14:00:00,75.827,4.29,75.9482588938,65.027,0,65.027,10.8,4.29,11.6208476455,132.03,75.747,4.25,75.8661354558,65.027,0,65.027,10.72,4.25,11.5317344749,132.03
2019-09-22 14:30:00,73.048,3.8,73.1467723416,61.748,0,61.748,11.3,3.8,11.9218287188,132.25,72.968,3.77,73.0653264141,61.748,0,61.748,11.22,3.77,11.8364394984,132.27
2019-09-22 15:00:00,70.02,2.9,70.0800285388,50.57,0,50.57,19.45,2.9,19.6650069921,132.45,69.88,2.87,69.9389112011,50.57,0,50.57,19.31,2.87,19.522115664,132.49
2019-09-22 15:30:00,69.1335,2.11,69.1656918006,42.3635,0,42.3635,26.77,2.11,26.8530259003,132.45,68.9435,2.09,68.9751715638,42.3635,0,42.3635,26.58,2.09,26.6620423074,132.49
2019-09-22 16:00:00,70.9695,2.27,71.0057943428,47.4695,0,47.4695,23.5,2.27,23.6093816099,132.45,70.7895,2.24,70.8249314172,47.4695,0,47.4695,23.32,2.24,23.4273344621,132.49
2019-09-22 16:30:00,72.531,2.38,72.5700376257,46.491,0,46.491,26.04,2.38,26.148537244,132.21,72.371,2.37,72.4097958912,46.491,0,46.491,25.88,2.37,25.9882915945,132.22
2019-09-22 17:00:00,70.259,2.15,70.2918884438,33.279,0,33.279,36.98,2.15,37.0424472734,132.0,69.989,2.12,70.0211005412,33.279,0,33.279,36.71,2.12,36.771163974,132.0
2019-09-22 17:30:00,71.7885,2.22,71.8228176296,28.4185,0,28.4185,43.37,2.22,43.4267809076,131.78,71.4985,2.2,71.5323388563,28.4185,0,28.4185,43.08,2.2,43.136137982,131.78
2019-09-22 18:00:00,69.887,2.54,69.9331421359,18.107,0,18.107,51.78,2.54,51.8422607532,131.43,69.527,2.52,69.5726536004,18.107,0,18.107,51.42,2.52,51.4817132582,131.43
2019-09-22 18:30:00,66.986,2.62,67.0372179912,8.036,0,8.036,58.95,2.62,59.0081934989,131.26,66.576,2.59,66.6263602188,8.036,0,8.036,58.54,2.59,58.5972670011,131.25
2019-09-22 19:00:00,65.2785,2.62,65.3310566442,2.6185,0,2.6185,62.66,2.62,62.7147510559,131.19,64.8385,2.6,64.8906085828,2.6185,0,2.6185,62.22,2.6,62.2742996749,131.17
2019-09-22 19:30:00,65.5425,2.7800000000000002,65.6014306723,1.3325,0,1.3325,64.21,2.7800000000000002,64.2701524815,130.87,65.0925,2.75,65.1505645121,1.3325,0,1.3325,63.76,2.75,63.8192768684,130.85
2019-09-22 20:00:00,65.6225,2.58,65.6731977769,1.2925,0,1.2925,64.33,2.58,64.381715572,131.04,65.1525,2.56,65.2027749122,1.2925,0,1.2925,63.86,2.56,63.9112916471,131.02
2019-09-22 20:30:00,63.2545,2.0,63.2861104054,1.3145,0,1.3145,61.94,2.0,61.9722809004,131.46,62.7945,1.98,62.8257083545,1.3145,0,1.3145,61.48,1.98,61.5118752762,131.44
2019-09-22 21:00:00,61.1855,6.73,61.5545149461,1.3155000000000001,0,1.3155000000000001,59.87,6.73,60.2470729579,131.28,60.4055,-1.9100000000000001,60.4356892097,1.3155000000000001,0,1.3155000000000001,59.09,-1.9100000000000001,59.1208609545,131.26
2019-09-22 21:30:00,59.6215,12.46,60.9095629786,1.3115,0,1.3115,58.31,12.46,59.6264010318,132.07,58.4315,-6.15,58.7542568011,1.3115,0,1.3115,57.12,-6.15,57.4501253262,132.06
2019-09-22 22:00:00,55.1985,0.75,55.203595012,1.3185,0,1.3185,53.88,0.75,53.8852196804,130.26,54.6685,-2.22,54.7135567501,1.3185,0,1.3185,53.35,-2.22,53.3961693383,130.26
2019-09-22 22:30:00,52.081,-1.76,52.1107298068,1.311,0,1.311,50.77,-1.76,50.8004970448,130.13,51.701,-1.76,51.7309481935,1.311,0,1.311,50.39,-1.76,50.4207268888,130.12
2019-09-22 23:00:00,48.5755,-2.43,48.6362426617,1.3155000000000001,0,1.3155000000000001,47.26,-2.43,47.3224312562,130.52,48.2255,-2.42,48.2861807379,1.3155000000000001,0,1.3155000000000001,46.91,-2.42,46.9723801824,130.52
2019-09-22 23:30:00,45.796,-3.11,45.901478364,1.326,0,1.326,44.47,-3.11,44.5786159498,131.07,45.476,-3.1,45.581537666,1.326,0,1.326,44.15,-3.1,44.2586997098,131.07
2019-09-23 00:00:00,43.452,-3.88,43.6248862921,1.322,0,1.322,42.13,-3.88,42.308288786,131.81,43.132,-3.85,43.30348628,1.322,0,1.322,41.81,-3.85,41.9868860479,131.81
2019-09-23 00:30:00,42.309,-5.02,42.60577286,1.339,0,1.339,40.97,-5.02,41.2764012482,130.58,42.009,-4.99,42.3043281592,1.339,0,1.339,40.67,-4.99,40.9749801708,130.58
2019-09-23 01:00:00,41.2905,-5.33,41.6330912887,1.3205,0,1.3205,39.97,-5.33,40.3238118238,130.17,40.9905,-5.29,41.330439028,1.3205,0,1.3205,39.67,-5.29,40.0211569048,130.17
2019-09-23 01:30:00,42.072,-5.28,42.4020233479,1.332,0,1.332,40.74,-5.28,41.0807254074,130.17,41.782,-5.25,42.1105452826,1.332,0,1.332,40.45,-5.25,40.7892755513,130.17
2019-09-23 02:00:00,41.7485,-5.33,42.0873633321,1.3685,0,1.3685,40.38,-5.33,40.7302504289,130.33,41.4385,-5.28,41.7735284869,1.3685,0,1.3685,40.07,-5.28,40.416374157,130.33
2019-09-23 02:30:00,41.096,-5.5600000000000005,41.4704089201,1.366,0,1.366,39.73,-5.5600000000000005,40.1171596701,130.5,40.806,-5.53,41.1790060103,1.366,0,1.366,39.44,-5.53,39.8258019379,130.49
2019-09-23 03:00:00,40.2215,-5.73,40.6276009906,1.3515000000000001,0,1.3515000000000001,38.87,-5.73,39.2900725375,130.61,39.9315,-5.68,40.3334488018,1.3515000000000001,0,1.3515000000000001,38.58,-5.68,38.9958818339,130.6
2019-09-23 03:30:00,39.991,-5.8100000000000005,40.4108423693,1.291,0,1.291,38.7,-5.8100000000000005,39.133695199900004,130.78,39.711,-5.77,40.128000461,1.291,0,1.291,38.42,-5.77,38.8508597073,130.77
2019-09-23 04:00:00,39.89,-5.87,40.3195858114,1.29,0,1.29,38.6,-5.87,39.0437818353,130.64,39.6,-5.83,40.026852237,1.29,0,1.29,38.31,-5.83,38.7510645015,130.63
2019-09-23 04:30:00,40.318,-5.66,40.7133482288,1.278,0,1.278,39.04,-5.66,39.4481583854,130.64,40.028,-5.62,40.4206034591,1.278,0,1.278,38.75,-5.62,39.1554198036,130.63
2019-09-23 05:00:00,40.6125,-5.57,40.9926829599,1.2325,0,1.2325,39.38,-5.57,39.7719662577,130.54,40.3225,-5.52,40.6985799046,1.2325,0,1.2325,39.09,-5.52,39.4778228883,130.53
2019-09-23 05:30:00,43.112,-5.2,43.4244694153,1.252,0,1.252,41.86,-5.2,42.1817448667,130.28,42.822,-5.16,43.13176653,1.252,0,1.252,41.57,-5.16,41.8890260092,130.25
2019-09-23 06:00:00,45.7015,-3.96,45.872744655700004,1.2115,0,1.2115,44.49,-3.96,44.6658896699,129.88,45.3715,-3.92,45.5405249448,1.2115,0,1.2115,44.16,-3.92,44.3336441092,129.87
2019-09-23 06:30:00,52.6445,1.87,52.6777019264,1.3245,0,1.3245,51.32,1.87,51.3540582622,131.35,52.3345,2.63,52.4005418889,1.3245,0,1.3245,51.01,2.63,51.0777544534,131.33
2019-09-23 07:00:00,58.257,1.23,58.269983259,1.357,0,1.357,56.9,1.23,56.9132928234,130.33,57.837,0.71,57.8413577728,1.357,0,1.357,56.48,0.71,56.4844624654,130.31
2019-09-23 07:30:00,65.989,8.32,66.5114315062,4.109,0,4.109,61.88,8.32,62.4368224688,131.59,65.379,4.49,65.5329973448,4.109,0,4.109,61.27,4.49,61.434298238,131.58
2019-09-23 08:00:00,71.6085,13.25,72.8240329304,12.0785,0,12.0785,59.53,13.25,60.9867477408,131.76,70.7385,3.66,70.8331206587,12.0785,0,12.0785,58.66,3.66,58.7740691122,131.73
2019-09-23 08:30:00,73.6795,11.24,74.5319147765,15.9695,0,15.9695,57.71,11.24,58.7944019444,132.93,73.2495,11.16,74.0947693852,15.9695,0,15.9695,57.28,11.16,58.3570389927,132.91
2019-09-23 09:00:00,75.6845,11.89,76.6127642123,24.0845,0,24.0845,51.6,11.89,52.9521680387,132.67,75.3345,11.79,76.251498282,24.0845,0,24.0845,51.25,11.79,52.58865467,132.66
2019-09-23 09:30:00,77.718,11.97,78.6343972063,27.878,0,27.878,49.84,11.97,51.2572580226,132.81,77.328,11.89,78.2367668299,27.878,0,27.878,49.45,11.89,50.8593609869,132.81
2019-09-23 10:00:00,80.8495,13.06,81.897528963,41.9895,0,41.9895,38.86,13.06,40.9958924772,132.6,80.5795,12.96,81.6150563331,41.9895,0,41.9895,38.59,12.96,40.7081036159,132.6
2019-09-23 10:30:00,82.0815,12.94,83.0952239437,41.7315,0,41.7315,40.35,12.94,42.3741206398,132.72,81.8315,12.84,82.8327229557,41.7315,0,41.7315,40.1,12.84,42.1055293281,132.71
2019-09-23 11:00:00,79.0025,12.59,79.9993944118,34.3325,0,34.3325,44.67,12.59,46.4103113543,132.9,78.7025,12.48,79.6858450809,34.3325,0,34.3325,44.37,12.48,46.0917270234,132.9
2019-09-23 11:30:00,78.426,13.17,79.5241244906,31.636,0,31.636,46.79,13.17,48.6081577516,132.71,78.106,13.06,79.1903455984,31.636,0,31.636,46.47,13.06,48.2703273244,132.71
2019-09-23 12:00:00,76.991,13.19,78.1126761864,23.151,0,23.151,53.84,13.19,55.4321359863,132.58,76.641,13.08,77.7491432815,23.151,0,23.151,53.49,13.08,55.0660194675,132.57
2019-09-23 12:30:00,76.8455,13.69,78.0554096155,14.6855,0,14.6855,62.16,13.69,63.6496794964,132.58,76.4355,13.57,77.6307320605,14.6855,0,14.6855,61.75,13.57,63.2234719072,132.57
2019-09-23 13:00:00,76.9095,13.34,78.0578425928,11.5495,0,11.5495,65.36,13.34,66.7074598527,132.86,76.4795,13.23,77.6153774728,11.5495,0,11.5495,64.93,13.23,66.2641516961,132.85
2019-09-23 13:30:00,75.2845,13.05,76.4071884069,8.9045,0,8.9045,66.38,13.05,67.6506237961,133.35,74.8445,12.94,75.9548733147,8.9045,0,8.9045,65.94,12.94,67.1976725787,133.34
2019-09-23 14:00:00,74.674,13.34,75.8561920742,7.314,0,7.314,67.36,13.34,68.6682255486,133.13,74.214,13.22,75.382267119,7.314,0,7.314,66.9,13.22,68.1936829919,133.13
2019-09-23 14:30:00,75.014,13.2,76.1665293682,8.844,0,8.844,66.17,13.2,67.4737645311,133.33,74.564,13.08,75.7025527707,8.844,0,8.844,65.72,13.08,67.0089904416,133.32
2019-09-23 15:00:00,75.951,11.42,76.8047576716,13.981,0,13.981,61.97,11.42,63.0134691951,132.82,75.691,14.9,77.1436159445,13.981,0,13.981,61.71,14.9,63.4833371839,132.81
2019-09-23 15:30:00,75.6875,4.2,75.803942221,15.9975,0,15.9975,59.69,4.2,59.8375810006,130.7,76.1875,22.87,79.5460373384,15.9975,0,15.9975,60.19,22.87,64.3884539339,130.7
2019-09-23 16:00:00,76.9175,4.52,77.0501927723,16.2775,0,16.2775,60.64,4.52,60.8082231281,130.47,77.3975,23.11,80.7740373279,16.2775,0,16.2775,61.12,23.11,65.3431442464,130.47
2019-09-23 16:30:00,78.6115,4.71,78.7524731818,14.4815,0,14.4815,64.13,4.71,64.3027293355,130.28,79.0915,23.22,82.4295685555,14.4815,0,14.4815,64.61,23.22,68.6558118443,130.28
2019-09-23 17:00:00,78.58,4.95,78.735753632,10.89,0,10.89,67.69,4.95,67.8707492223,129.97,79.07,23.85,82.588663871,10.89,0,10.89,68.18,23.85,72.231121409,129.97
2019-09-23 17:30:00,79.5685,5.69,79.7716885383,10.0785,0,10.0785,69.49,5.69,69.722565931,131.63,79.9185,24.01,83.4472692318,10.0785,0,10.0785,69.84,24.01,73.8519173752,131.62
2019-09-23 18:00:00,80.161,5.76,80.367677091,8.071,0,8.071,72.09,5.76,72.3197462661,131.55,80.511,24.05,84.0263269517,8.071,0,8.071,72.44,24.05,76.3279509747,131.54
2019-09-23 18:30:00,79.3115,5.45,79.4985316358,5.6115,0,5.6115,73.7,5.45,73.9012347664,131.71,79.6515,23.79,83.1283679152,5.6115,0,5.6115,74.04,23.79,77.7681535077,131.7
2019-09-23 19:00:00,78.429,5.19,78.6005352463,4.429,0,4.429,74.0,5.19,74.181777412,131.85,78.769,23.53,82.208370991,4.429,0,4.429,74.34,23.53,77.9749735492,131.84
2019-09-23 19:30:00,77.1475,5.5,77.3433045341,1.2175,0,1.2175,75.93,5.5,76.128936023,131.71,77.4975,23.81,81.0726748433,1.2175,0,1.2175,76.28,23.81,79.909664622,131.7
2019-09-23 20:00:00,75.3245,1.67,75.3430102946,0.9945,0,0.9945,74.33,1.67,74.3487578914,131.05,75.7345,19.91,78.3078705511,0.9945,0,0.9945,74.74,19.91,77.3464653362,131.04
2019-09-23 20:30:00,74.5715,5.8100000000000005,74.79749135,1.0615,0,1.0615,73.51,5.8100000000000005,73.7392446395,131.92,74.1515,7.38,74.5178458643,1.0615,0,1.0615,73.09,7.38,73.4616396495,131.91
2019-09-23 21:00:00,71.37,5.48,71.5800761385,1.09,0,1.09,70.28,5.48,70.4933245067,132.3,70.88,5.43,71.0876874008,1.09,0,1.09,69.79,5.43,70.0009214225,132.28
2019-09-23 21:30:00,68.126,4.41,68.2685870368,1.106,0,1.106,67.02,4.41,67.164935048,132.39,67.666,4.38,67.8076098679,1.106,0,1.106,66.56,4.38,66.7039579036,132.38
2019-09-23 22:00:00,63.9045,2.65,63.9594216691,1.0945,0,1.0945,62.81,2.65,62.8658778671,132.93,63.4645,2.61,63.5181459132,1.0945,0,1.0945,62.37,2.61,62.4245865024,132.93
2019-09-23 22:30:00,59.618,1.46,59.6358744717,1.108,0,1.108,58.51,1.46,58.528212855,133.18,59.218,1.44,59.2355056026,1.108,0,1.108,58.11,1.44,58.1278392855,133.18
2019-09-23 23:00:00,55.1305,1.01,55.1397509085,1.1405,0,1.1405,53.99,1.01,53.9994462935,133.47,54.7205,0.45,54.7223502808,1.1405,0,1.1405,53.58,0.45,53.5818896643,133.47
2019-09-23 23:30:00,50.744,2.9699999999999998,50.8308413859,1.134,0,1.134,49.61,2.9699999999999998,49.6988229237,130.92,50.394,2.92,50.478526484,1.134,0,1.134,49.26,2.92,49.346468972,130.9
2019-09-24 00:00:00,47.6875,2.27,47.7414972142,1.1375,0,1.1375,46.55,2.27,46.6053151475,130.64,47.3675,2.24,47.420435007,1.1375,0,1.1375,46.23,2.24,46.2842359773,130.62
2019-09-24 00:30:00,46.6065,1.8900000000000001,46.6448061659,1.1765,0,1.1765,45.43,1.8900000000000001,45.4692973335,130.72,46.2965,1.8399999999999999,46.3330498915,1.1765,0,1.1765,45.12,1.8399999999999999,45.1575021453,130.72
2019-09-24 01:00:00,45.6525,1.9100000000000001,45.6924376265,1.1725,0,1.1725,44.48,1.9100000000000001,44.520989432,131.02,45.3525,1.87,45.3910360782,1.1725,0,1.1725,44.18,1.87,44.2195578901,131.01
2019-09-24 01:30:00,46.312,1.78,46.3461944932,1.192,0,1.192,45.12,1.78,45.1550971652,131.28,46.002,1.73,46.0345186138,1.192,0,1.192,44.81,1.73,44.8433830124,131.27
2019-09-24 02:00:00,45.507,1.26,45.5244401284,1.167,0,1.167,44.34,1.26,44.3578989584,130.93,45.197,1.22,45.2134626964,1.167,0,1.167,44.03,1.22,44.0468988693,130.93
2019-09-24 02:30:00,44.5925,0.84,44.6004109426,1.1625,0,1.1625,43.43,0.84,43.4381226574,131.29,44.2825,0.81,44.2899074988,1.1625,0,1.1625,43.12,0.81,43.1276071676,131.26
2019-09-24 03:00:00,43.658,0.41000000000000003,43.6599251488,1.158,0,1.158,42.5,0.41000000000000003,42.501977601,130.53,43.368,0.38,43.36966479,1.158,0,1.158,42.21,0.38,42.2117104605,130.52
2019-09-24 03:30:00,43.159,0.46,43.161451331,1.129,0,1.129,42.03,0.46,42.0325171742,130.42,42.879,0.43,42.8811560129,1.129,0,1.129,41.75,0.43,41.7522143125,130.41
2019-09-24 04:00:00,43.3265,0.65,43.3313754946,1.1365,0,1.1365,42.19,0.65,42.1950068136,130.42,43.0265,0.61,43.0308238621,1.1365,0,1.1365,41.89,0.61,41.8944411587,130.5
2019-09-24 04:30:00,43.2865,0.65,43.2913799994,1.1265,0,1.1265,42.16,0.65,42.1650103759,130.61,42.9965,0.62,43.0009698989,1.1265,0,1.1265,41.87,0.62,41.8745901472,130.6
2019-09-24 05:00:00,43.7995,1.05,43.8120839524,1.1195,0,1.1195,42.68,1.05,42.6929139319,130.35,43.5095,1.02,43.5214543674,1.1195,0,1.1195,42.39,1.02,42.4022699864,130.34
2019-09-24 05:30:00,46.092,1.52,46.1170561073,1.062,0,1.062,45.03,1.52,45.0556467049,130.22,45.802,1.49,45.8262294325,1.062,0,1.062,44.74,1.49,44.7648042551,130.22
2019-09-24 06:00:00,49.0595,3.06,49.1548384216,1.0295,0,1.0295,48.03,3.06,48.1273778633,129.8,48.7395,3.03,48.8335925388,1.0295,0,1.0295,47.71,3.03,47.8061188552,129.79
2019-09-24 06:30:00,55.099,5.31,55.3542762666,1.049,0,1.049,54.05,5.31,54.3102071438,129.8,54.739,5.26,54.9911422049,1.049,0,1.049,53.69,5.26,53.9470453315,129.79
2019-09-24 07:00:00,59.5755,7.82,60.0865425886,1.0355,0,1.0355,58.54,7.82,59.0600033864,130.01,59.1955,7.76,59.7019666364,1.0355,0,1.0355,58.16,7.76,58.6754054098,130.0
2019-09-24 07:30:00,65.7585,8.16,66.2628547698,1.0285,0,1.0285,64.73,8.16,65.2423060598,130.69,65.3485,8.32,65.8760112048,1.0285,0,1.0285,64.32,8.32,64.8558771431,130.67
2019-09-24 08:00:00,69.758,8.07,70.2232401987,3.468,0,3.468,66.29,8.07,66.779405508,131.45,69.328,8.02,69.7903430569,3.468,0,3.468,65.86,8.02,66.3465146033,131.44
2019-09-24 08:30:00,70.74,9.39,71.3604911698,4.19,0,4.19,66.55,9.39,67.2091853841,131.24,70.28,9.32,70.8952805199,4.19,0,4.19,66.09,9.32,66.7439173259,131.23
2019-09-24 09:00:00,70.7235,10.47,71.4942959421,3.1435,0,3.1435,67.58,10.47,68.3862361883,131.51,70.2735,10.38,71.0359711854,3.1435,0,3.1435,67.13,10.38,67.9277653099,131.5
2019-09-24 09:30:00,72.473,10.66,73.2527905885,6.843,0,6.843,65.63,10.66,66.490093247,131.76,72.013,10.57,72.7845936239,6.843,0,6.843,65.17,10.57,66.0216161571,131.73
2019-09-24 10:00:00,73.549,10.33,74.2708846117,12.319,0,12.319,61.23,10.33,62.0952639096,132.17,73.129,10.25,73.8438429458,12.319,0,12.319,60.81,10.25,61.6678084579,132.11
2019-09-24 10:30:00,75.1855,9.85,75.8279757758,21.485500000000002,0,21.485500000000002,53.7,9.85,54.5959018609,132.54,74.8155,9.77,75.4507252467,21.485500000000002,0,21.485500000000002,53.33,9.77,54.2175414419,132.51
2019-09-24 11:00:00,80.912,9.9,81.5154080159,37.252,0,37.252,43.66,9.9,44.7683548949,132.61,80.592,9.82,81.1880709464,37.252,0,37.252,43.34,9.82,44.4385868362,132.6
2019-09-24 11:30:00,84.437,10.35,85.0689688958,52.457,0,52.457,31.98,10.35,33.6131358252,132.69,84.227,10.27,84.8508127775,52.457,0,52.457,31.77,10.27,33.3887076719,132.6
2019-09-24 12:00:00,82.3075,10.18,82.9346547364,49.6875,0,49.6875,32.62,10.18,34.1715788339,132.89,82.0775,10.09,82.6953693156,49.6875,0,49.6875,32.39,10.09,33.9252148114,132.88
2019-09-24 12:30:00,80.9725,10.02,81.5901106523,43.2925,0,43.2925,37.68,10.02,38.9895216693,132.8,80.7225,9.93,81.3309713839,43.2925,0,43.2925,37.43,9.93,38.7247956741,132.78
2019-09-24 13:00:00,83.3745,9.52,83.9162537906,46.9845,0,46.9845,36.39,9.52,37.6146580471,133.05,83.1245,9.42,83.6565532415,46.9845,0,46.9845,36.14,9.42,37.3475032633,133.04
2019-09-24 13:30:00,84.869,8.91,85.3354279359,53.859,0,53.859,31.01,8.91,32.2646586841,133.32,84.649,8.82,85.1072593907,53.859,0,53.859,30.79,8.82,32.0283702364,133.3
2019-09-24 14:00:00,84.5415,9.3,85.0514857145,62.5715,0,62.5715,21.97,9.3,23.8573028652,133.32,84.3815,9.21,84.8826345153,62.5715,0,62.5715,21.81,9.21,23.6748854274,133.3
2019-09-24 14:30:00,86.059,9.79,86.6140611044,69.479,0,69.479,16.58,9.79,19.2546228215,133.1,85.939,9.7,86.4846906741,69.479,0,69.479,16.46,9.7,19.105538464,133.1
2019-09-24 15:00:00,81.187,8.71,81.6528815719,56.037,0,56.037,25.15,8.71,26.6155330587,133.35,81.027,8.62,81.4842262588,56.037,0,56.037,24.99,8.62,26.4349106297,133.36
2019-09-24 15:30:00,74.86,11.24,75.6991228483,35.6,0,35.6,39.26,11.24,40.8373015759,130.8,74.61,10.9,75.402003289,35.6,0,35.6,39.01,10.9,40.5041985478,130.83
2019-09-24 16:00:00,73.698,12.35,74.7256161166,21.068,0,21.068,52.63,12.35,54.0595911934,130.18,73.358,12.25,74.3737767227,21.068,0,21.068,52.29,12.25,53.7057408477,130.2
2019-09-24 16:30:00,74.813,13.08,75.9478200411,12.963,0,12.963,61.85,13.08,63.2179476098,129.54,74.403,12.96,75.5232944793,12.963,0,12.963,61.44,12.96,62.7919994904,129.54
2019-09-24 17:00:00,75.843,12.36,76.8435439643,12.033,0,12.033,63.81,12.36,64.9960437258,129.46,75.413,12.24,76.3998571268,12.033,0,12.033,63.38,12.24,64.5510805487,129.46
2019-09-24 17:30:00,76.3075,10.29,76.9981730709,10.1575,0,10.1575,66.15,10.29,66.945549516,130.62,75.8775,10.43,76.5909910254,10.1575,0,10.1575,65.72,10.43,66.542492439,130.59
2019-09-24 18:00:00,76.4955,8.52,76.9685125246,8.2855,0,8.2855,68.21,8.52,68.7400501891,132.08,76.0255,8.44,76.4925502925,8.2855,0,8.2855,67.74,8.44,68.2637619825,132.02
2019-09-24 18:30:00,76.103,7.99,76.5212827193,6.943,0,6.943,69.16,7.99,69.6200093364,132.27,75.643,7.92,76.0564911694,6.943,0,6.943,68.7,7.92,69.1550171716,132.23
2019-09-24 19:00:00,75.04,8.0,75.4652343798,4.73,0,4.73,70.31,8.0,70.7636636983,132.13,74.56,7.93,74.9805208037,4.73,0,4.73,69.83,7.93,70.2788289601,132.08
2019-09-24 19:30:00,75.0325,8.82,75.5491128753,1.4625,0,1.4625,73.57,8.82,74.0968103227,131.34,74.5425,8.74,75.053127225,1.4625,0,1.4625,73.08,8.74,73.6007744524,131.31
2019-09-24 20:00:00,73.8425,8.38,74.3164800448,1.2925,0,1.2925,72.55,8.38,73.0323688511,131.76,73.3425,8.32,73.8129033859,1.2925,0,1.2925,72.05,8.32,72.5287866988,131.73
2019-09-24 20:30:00,71.1515,7.41,71.5363128226,1.3315000000000001,0,1.3315000000000001,69.82,7.41,70.2121107787,132.05,70.6815,7.33,71.0605610888,1.3315000000000001,0,1.3315000000000001,69.35,7.33,69.7362990128,132.02
2019-09-24 21:00:00,69.064,6.4,69.3599026528,1.344,0,1.344,67.72,6.4,68.0217494629,131.92,68.604,6.34,68.8963309328,1.344,0,1.344,67.26,6.34,67.558146807,131.9
2019-09-24 21:30:00,66.0105,5.05,66.2033882082,1.2905,0,1.2905,64.72,5.05,64.916722807,132.53,65.5605,5.0,65.7508871442,1.2905,0,1.2905,64.27,5.0,64.4641985912,132.5
2019-09-24 22:00:00,61.742,3.8,61.8588276966,1.292,0,1.292,60.45,3.8,60.5693197915,132.44,61.312,3.75,61.4265727841,1.292,0,1.292,60.02,3.75,60.1370343466,132.41
2019-09-24 22:30:00,57.4745,2.13,57.5139552652,1.2745,0,1.2745,56.2,2.13,56.2403493944,132.68,57.0845,2.1,57.1231138879,1.2745,0,1.2745,55.81,2.1,55.8494950738,132.64
2019-09-24 23:00:00,53.255,0.96,53.2636520058,1.2850000000000001,0,1.2850000000000001,51.97,0.96,51.9788658976,132.83,52.895,0.92,52.9030001512,1.2850000000000001,0,1.2850000000000001,51.61,0.92,51.6181993099,132.8
2019-09-24 23:30:00,49.262,0.12,49.2621461571,1.322,0,1.322,47.94,0.12,47.9401501875,132.49,48.922,0.1,48.9221022034,1.322,0,1.322,47.6,0.1,47.6001050419,132.47
2019-09-25 00:00:00,46.3945,-0.5700000000000001,46.3980013605,1.3245,0,1.3245,45.07,-0.5700000000000001,45.0736042491,133.03,46.0845,-0.59,46.0882766032,1.3245,0,1.3245,44.76,-0.59,44.7638883476,133.01
2019-09-25 00:30:00,44.769,-1.29,44.7875815489,1.359,0,1.359,43.41,-1.29,43.4291630129,133.44,44.469,-1.31,44.4882912798,1.359,0,1.359,43.11,-1.31,43.129899142,133.42
2019-09-25 01:00:00,43.4335,-1.5899999999999999,43.4625933677,1.3735,0,1.3735,42.06,-1.5899999999999999,42.0900427655,133.53,43.1435,-1.6,43.1731582381,1.3735,0,1.3735,41.77,-1.6,41.8006327703,133.51
2019-09-25 01:30:00,44.9055,-1.49,44.930212889,1.3855,0,1.3855,43.52,-1.49,43.5454991934,133.45,44.6055,-1.5,44.6307139787,1.3855,0,1.3855,43.22,-1.5,43.2460217824,133.42
2019-09-25 02:00:00,44.378,-1.6600000000000001,44.4090360625,1.3980000000000001,0,1.3980000000000001,42.98,-1.6600000000000001,43.0120448247,133.53,44.088,-1.67,44.1196174507,1.3980000000000001,0,1.3980000000000001,42.69,-1.67,42.7226520712,133.51
2019-09-25 02:30:00,43.7085,-1.78,43.7447296511,1.3585,0,1.3585,42.35,-1.78,42.3873908138,133.53,43.4085,-1.78,43.4449798279,1.3585,0,1.3585,42.05,-1.78,42.0876573356,133.51
2019-09-25 03:00:00,42.731,-2.08,42.7815937174,1.341,0,1.341,41.39,-2.08,41.4422308762,133.69,42.451,-2.08,42.5019270269,1.341,0,1.341,41.11,-2.08,41.1625861675,133.64
2019-09-25 03:30:00,42.386,-2.06,42.4360294561,1.296,0,1.296,41.09,-2.06,41.1416054621,133.69,42.096,-2.07,42.1468636556,1.296,0,1.296,40.8,-2.07,40.8524772811,133.64
2019-09-25 04:00:00,41.9445,0.14,41.9447336414,1.2645,0,1.2645,40.68,0.14,40.6802409039,131.79,41.6545,-0.13,41.6547028587,1.2645,0,1.2645,40.39,-0.13,40.3902092097,131.78
2019-09-25 04:30:00,42.173,1.2,42.1900690803,1.2730000000000001,0,1.2730000000000001,40.9,1.2,40.9176001251,131.01,41.903,1.16,41.9190530547,1.2730000000000001,0,1.2730000000000001,40.63,1.16,40.6465558197,130.99
2019-09-25 05:00:00,42.9655,1.81,43.0036078748,1.2655,0,1.2655,41.7,1.81,41.7392632901,130.8,42.6855,1.78,42.7225971852,1.2655,0,1.2655,41.42,1.78,41.4582295811,130.77
2019-09-25 05:30:00,44.804,2.7,44.8852806163,1.244,0,1.244,43.56,2.7,43.6435974686,130.47,44.514,2.66,44.5934052972,1.244,0,1.244,43.27,2.66,43.351683935,130.46
2019-09-25 06:00:00,48.0985,4.11,48.2737796557,1.2085,0,1.2085,46.89,4.11,47.0697801142,130.67,47.7785,4.06,47.9506899038,1.2085,0,1.2085,46.57,4.06,46.7466415906,130.66
2019-09-25 06:30:00,54.7255,6.65,55.1280586476,1.1855,0,1.1855,53.54,6.65,53.9514049863,131.21,54.3855,6.59,54.7833068576,1.1855,0,1.1855,53.2,6.59,53.6066050035,131.17
2019-09-25 07:00:00,61.0185,8.93,61.668486622,1.1385,0,1.1385,59.88,8.93,60.5422108945,130.89,60.6285,8.86,61.2724621037,1.1385,0,1.1385,59.49,8.86,60.1461528279,130.86
2019-09-25 07:30:00,67.097,11.29,68.0402197895,0.9470000000000001,0,0.9470000000000001,66.15,11.29,67.1065317238,130.02,66.657,11.21,67.593045123,0.9470000000000001,0,0.9470000000000001,65.71,11.21,66.6593444312,130.0
2019-09-25 08:00:00,69.7745,12.66,70.913725401,2.2045,0,2.2045,67.57,12.66,68.7457671424,129.59,69.3245,12.55,70.4513222037,2.2045,0,2.2045,67.12,12.55,68.2832109673,129.59
2019-09-25 08:30:00,72.159,11.67,73.0965811854,4.459,0,4.459,67.7,11.67,68.6984635927,130.82,71.719,11.81,72.6848750498,4.459,0,4.459,67.26,11.81,68.2889720233,130.78
2019-09-25 09:00:00,73.957,10.16,74.6516138406,8.997,0,8.997,64.96,10.16,65.7497315584,131.51,73.517,10.08,74.2048225454,8.997,0,8.997,64.52,10.08,65.3026553825,131.5
2019-09-25 09:30:00,75.294,10.47,76.0184670722,11.154,0,11.154,64.14,10.47,64.9889259797,131.67,74.844,10.38,75.5603648482,11.154,0,11.154,63.69,10.38,64.5303068333,131.65
2019-09-25 10:00:00,75.345,10.08,76.0162839463,13.565,0,13.565,61.78,10.08,62.5969232471,132.0,74.905,10.0,75.5695641446,13.565,0,13.565,61.34,10.0,62.1497835877,131.98
2019-09-25 10:30:00,75.7605,8.91,76.2826419328,20.0405,0,20.0405,55.72,8.91,56.4278876089,132.78,75.3705,8.83,75.8859747928,20.0405,0,20.0405,55.33,8.83,56.0301508119,132.77
2019-09-25 11:00:00,77.114,9.14,77.6537738684,23.894,0,23.894,53.22,9.14,53.9991481414,132.78,76.744,9.06,77.2769379311,23.894,0,23.894,52.85,9.06,53.6209483318,132.67
2019-09-25 11:30:00,79.333,9.2,79.8646660858,29.213,0,29.213,50.12,9.2,50.9573782685,132.63,78.993,9.12,79.5177241186,29.213,0,29.213,49.78,9.12,50.6085249736,132.59
2019-09-25 12:00:00,81.516,9.01,82.0124280582,34.656,0,34.656,46.86,9.01,47.7183371462,132.63,81.176,8.94,81.6668021659,34.656,0,34.656,46.52,8.94,47.3712359982,132.59
2019-09-25 12:30:00,82.4445,8.99,82.9332001086,38.1145,0,38.1145,44.33,8.99,45.2323888381,132.7,82.1345,8.91,82.6163675687,38.1145,0,38.1145,44.02,8.91,44.9126763843,132.66
2019-09-25 13:00:00,78.902,9.27,79.4446883309,30.282,0,30.282,48.62,9.27,49.4958311376,132.49,78.552,9.2,79.0889164422,30.282,0,30.282,48.27,9.2,49.1389143144,132.47
2019-09-25 13:30:00,81.595,8.38,82.0241941442,38.515,0,38.515,43.08,8.38,43.8874788522,133.01,81.305,8.3,81.7275536462,38.515,0,38.515,42.79,8.3,43.5875452394,133.0
2019-09-25 14:00:00,79.56,8.24,79.9855686984,37.54,0,37.54,42.02,8.24,42.8202989247,133.01,79.28,8.18,79.7008833075,37.54,0,37.54,41.74,8.18,42.5339864109,133.0
2019-09-25 14:30:00,79.1215,7.8,79.50504237,37.7615,0,37.7615,41.36,7.8,42.0890674641,133.23,78.8315,7.73,79.2095845984,37.7615,0,37.7615,41.07,7.73,41.7911210666,133.21
2019-09-25 15:00:00,77.6705,7.79,78.0601733937,33.4705,0,33.4705,44.2,7.79,44.8812221313,133.23,77.3805,7.72,77.7646460819,33.4705,0,33.4705,43.91,7.72,44.5834778814,133.21
2019-09-25 15:30:00,76.6295,7.44,76.9898296546,31.6395,0,31.6395,44.99,7.44,45.6010274007,133.13,76.3295,7.38,76.6854417099,31.6395,0,31.6395,44.69,7.38,45.2952591338,133.12
2019-09-25 16:00:00,77.4705,7.31,77.8146160451,31.4905,0,31.4905,45.98,7.31,46.5574537534,133.13,77.1605,7.24,77.4994216769,31.4905,0,31.4905,45.67,7.24,46.2403124989,133.12
2019-09-25 16:30:00,75.486,7.33,75.8410515222,19.486,0,19.486,56.0,7.33,56.4776849738,132.82,75.116,7.26,75.4660258394,19.486,0,19.486,55.63,7.26,56.1017334848,132.81
2019-09-25 17:00:00,74.6435,7.34,75.0035178658,14.6235,0,14.6235,60.02,7.34,60.4671481054,132.14,74.2435,7.28,74.5995689817,14.6235,0,14.6235,59.62,7.28,60.0628237764,132.14
2019-09-25 17:30:00,76.4325,7.15,76.766200611,13.3725,0,13.3725,63.06,7.15,63.4640536052,131.78,76.0125,7.07,76.3405859046,13.3725,0,13.3725,62.64,7.07,63.0377228332,131.76
2019-09-25 18:00:00,76.1135,7.39,76.4714128433,7.2135,0,7.2135,68.9,7.39,69.2951809291,131.61,75.6435,7.32,75.9968518575,7.2135,0,7.2135,68.43,7.32,68.8203988655,131.6
2019-09-25 18:30:00,76.052,7.11,76.3836291623,6.082,0,6.082,69.97,7.11,70.3303135213,131.61,75.572,7.04,75.8992014714,6.082,0,6.082,69.49,7.04,69.8456992234,131.6
2019-09-25 19:00:00,75.6225,7.2,75.9644818731,4.6825,0,4.6825,70.94,7.2,71.3044430593,131.61,75.1425,7.13,75.4800119651,4.6825,0,4.6825,70.46,7.13,70.8198312622,131.6
2019-09-25 19:30:00,75.0905,7.82,75.4965932361,1.5205000000000002,0,1.5205000000000002,73.57,7.82,73.9844395802,131.39,74.5905,7.75,74.9920341786,1.5205000000000002,0,1.5205000000000002,73.07,7.75,73.4798434947,131.37
2019-09-25 20:00:00,75.7485,7.89,76.1583045521,1.3685,0,1.3685,74.38,7.89,74.7973027589,131.32,75.2485,7.82,75.6537451304,1.3685,0,1.3685,73.88,7.82,74.292710275,131.26
2019-09-25 20:30:00,73.7725,6.62,74.068928413,1.3525,0,1.3525,72.42,6.62,72.7219416682,131.88,73.2825,6.57,73.5764208578,1.3525,0,1.3525,71.93,6.57,72.229424752,131.84
2019-09-25 21:00:00,70.3015,5.68,70.5305841621,1.3215,0,1.3215,68.98,5.68,69.2134582289,132.08,69.8215,5.63,70.0481174783,1.3215,0,1.3215,68.5,5.63,68.7309748221,132.06
2019-09-25 21:30:00,67.2135,4.29,67.3502686131,1.3535,0,1.3535,65.86,4.29,65.9995734835,132.08,66.7535,4.24,66.8880210669,1.3535,0,1.3535,65.4,4.24,65.5372993035,132.06
2019-09-25 22:00:00,63.3905,3.11,63.4667439708,1.3605,0,1.3605,62.03,3.11,62.1079141495,132.41,62.9605,3.08,63.0357911051,1.3605,0,1.3605,61.6,3.08,61.6769519351,132.38
2019-09-25 22:30:00,59.7755,1.6400000000000001,59.7979932795,1.3755,0,1.3755,58.4,1.6400000000000001,58.4230228591,133.0,59.3655,1.6099999999999999,59.3873276908,1.3755,0,1.3755,57.99,1.6099999999999999,58.0123452379,132.99
2019-09-25 23:00:00,54.9885,1.4,55.0063190211,1.3785,0,1.3785,53.61,1.4,53.628277056,133.0,54.5885,1.13,54.6001944342,1.3785,0,1.3785,53.21,1.13,53.2219973319,132.99
2019-09-25 23:30:00,49.9985,3.59,50.1272191753,1.3285,0,1.3285,48.67,3.59,48.80222331,130.45,49.6685,3.5300000000000002,49.7937826666,1.3285,0,1.3285,48.34,3.5300000000000002,48.468716715,130.44
2019-09-26 00:00:00,46.723,3.12,46.8270555235,1.313,0,1.313,45.41,3.12,45.5170572423,130.55,46.403,3.06,46.503784889,1.313,0,1.313,45.09,3.06,45.1937130583,130.54
2019-09-26 00:30:00,45.9955,2.51,46.0639351364,1.8955000000000002,0,1.8955000000000002,44.1,2.51,44.1713719506,131.04,45.6955,2.46,45.7616686786,1.8955000000000002,0,1.8955000000000002,43.8,2.46,43.8690277987,131.02
2019-09-26 01:00:00,44.6915,2.24,44.7476007429,1.9115000000000002,0,1.9115000000000002,42.78,2.24,42.8386040856,130.91,44.4015,2.2,44.4559692533,1.9115000000000002,0,1.9115000000000002,42.49,2.2,42.546916457,130.9
2019-09-26 01:30:00,45.7085,2.42,45.7725176525,1.9185,0,1.9185,43.79,2.42,43.85681817,131.13,45.3985,2.36,45.4597998483,1.9185,0,1.9185,43.48,2.36,43.5440007349,131.11
2019-09-26 02:00:00,45.062,2.2,45.1156718225,1.9420000000000002,0,1.9420000000000002,43.12,2.2,43.1760859736,131.24,44.772,2.15,44.8235929394,1.9420000000000002,0,1.9420000000000002,42.83,2.15,42.8839293909,131.22
2019-09-26 02:30:00,44.4755,2.23,44.5313709676,1.9555,0,1.9555,42.52,2.23,42.578437031,131.14,43.9855,2.17,44.0389953365,1.9555,0,1.9555,42.03,2.17,42.0859810388,131.13
2019-09-26 03:00:00,43.125,1.74,43.160088334,1.935,0,1.935,41.19,1.74,41.2267352576,131.51,42.845,1.7000000000000002,42.8787129588,1.935,0,1.935,40.91,1.7000000000000002,40.9453062023,131.5
2019-09-26 03:30:00,42.8475,1.82,42.8861359445,1.9575,0,1.9575,40.89,1.82,40.9304837499,131.51,42.5675,1.78,42.6046999315,1.9575,0,1.9575,40.61,1.78,40.6489913774,131.5
2019-09-26 04:00:00,42.322,1.6400000000000001,42.3537635164,1.9420000000000002,0,1.9420000000000002,40.38,1.6400000000000001,40.4132898933,131.62,42.042,1.6,42.0724347287,1.9420000000000002,0,1.9420000000000002,40.1,1.6,40.1319075051,131.6
2019-09-26 04:30:00,42.4815,1.3599999999999999,42.5032639011,1.9015,0,1.9015,40.58,1.3599999999999999,40.6027831558,131.72,42.2015,1.3,42.2215182372,1.9015,0,1.9015,40.3,1.3,40.3209622901,131.68
2019-09-26 05:00:00,43.1915,1.72,43.2257339122,1.8915000000000002,0,1.8915000000000002,41.3,1.72,41.335800464,131.52,42.9015,1.6600000000000001,42.9336034156,1.8915000000000002,0,1.8915000000000002,41.01,1.6600000000000001,41.0435829333,131.49
2019-09-26 05:30:00,45.384,2.2800000000000002,45.4412351945,1.8439999999999999,0,1.8439999999999999,43.54,2.2800000000000002,43.5996559619,130.91,45.094,2.22,45.1486127805,1.8439999999999999,0,1.8439999999999999,43.25,2.22,43.3069382432,130.88
2019-09-26 06:00:00,48.3865,3.3,48.4989008355,1.7965,0,1.7965,46.59,3.3,46.7067243553,130.83,48.0565,3.24,48.1655976009,1.7965,0,1.7965,46.26,3.24,46.3733242285,130.8
2019-09-26 06:30:00,54.9185,5.5600000000000005,55.1992322614,1.8185,0,1.8185,53.1,5.5600000000000005,53.3902949982,130.36,54.5485,5.48,54.8230722621,1.8185,0,1.8185,52.73,5.48,53.0139915494,130.33
2019-09-26 07:00:00,61.158,8.03,61.6829138741,1.788,0,1.788,59.37,8.03,59.9105817031,130.06,60.738,7.94,61.254781397,1.788,0,1.788,58.95,7.94,59.4823175406,130.02
2019-09-26 07:30:00,67.281,8.2,67.7788533467,1.941,0,1.941,65.34,8.2,65.8525291845,130.63,66.851,8.36,67.3716988134,1.941,0,1.941,64.91,8.36,65.4461435075,130.58
2019-09-26 08:00:00,68.7315,7.46,69.1351624881,3.2215,0,3.2215,65.51,7.46,65.9333883552,131.56,68.2815,7.4,68.6813165442,3.2215,0,3.2215,65.06,7.4,65.4794899186,131.53
2019-09-26 08:30:00,71.841,8.43,72.3339075469,10.321,0,10.321,61.52,8.43,62.0948894838,131.72,71.441,8.37,71.9296418801,10.321,0,10.321,61.12,8.37,61.6904473967,131.7
2019-09-26 09:00:00,74.802,8.64,75.2993280448,22.682,0,22.682,52.12,8.64,52.8312786141,131.89,74.462,8.57,74.953547908,22.682,0,22.682,51.78,8.57,52.4844100662,131.84
2019-09-26 09:30:00,77.148,8.95,77.6654131773,31.078,0,31.078,46.07,8.95,46.9313051172,131.89,76.848,8.87,77.3582057962,31.078,0,31.078,45.77,8.87,46.6215593905,131.92
2019-09-26 10:00:00,76.2685,9.2,76.8213778336,26.5285,0,26.5285,49.74,9.2,50.5836693015,131.74,75.8885,9.13,76.4357333467,26.5285,0,26.5285,49.36,9.13,50.1972758225,131.73
2019-09-26 10:30:00,76.714,9.38,77.2853297593,19.884,0,19.884,56.83,9.38,57.5989001631,131.45,76.344,9.31,76.9095731102,19.884,0,19.884,56.46,9.31,57.2224405282,131.41
2019-09-26 11:00:00,79.6205,8.98,80.125304494,33.8405,0,33.8405,45.78,8.98,46.6524254461,131.92,79.3305,8.91,79.8292949377,33.8405,0,33.8405,45.49,8.91,46.3543762767,131.9
2019-09-26 11:30:00,81.263,9.57,81.8245688592,42.793,0,42.793,38.47,9.57,39.6424746957,131.77,80.983,9.48,81.5359840132,42.793,0,42.793,38.19,9.48,39.3490342956,131.76
2019-09-26 12:00:00,77.3515,9.22,77.8990561705,27.4015,0,27.4015,49.95,9.22,50.7938076935,131.77,76.9815,9.14,77.5221964488,27.4015,0,27.4015,49.58,9.14,50.4154341447,131.76
2019-09-26 12:30:00,77.836,9.13,78.3696356761,23.306,0,23.306,54.53,9.13,55.2890386967,131.91,77.466,9.06,77.9940046157,23.306,0,23.306,54.16,9.06,54.9125595834,131.89
2019-09-26 13:00:00,80.391,9.34,80.9317519951,31.721,0,31.721,48.67,9.34,49.5580921747,132.03,80.091,9.26,80.62453647,31.721,0,31.721,48.37,9.26,49.248395913,132.01
2019-09-26 13:30:00,85.187,8.55,85.6149955849,57.697,0,57.697,27.49,8.55,28.788931901,132.41,85.037,8.47,85.4577806229,57.697,0,57.697,27.34,8.47,28.6219583537,132.4
2019-09-26 14:00:00,84.7125,9.36,85.2280309303,62.8725,0,62.8725,21.84,9.36,23.7612120903,132.26,84.5425,9.29,85.0513868567,62.8725,0,62.8725,21.67,9.29,23.5773832305,132.25
2019-09-26 14:30:00,82.61,8.62,83.0585125077,53.07,0,53.07,29.54,8.62,30.77200026,132.26,82.39,8.55,82.8324489557,53.07,0,53.07,29.32,8.55,30.5412000419,132.25
2019-09-26 15:00:00,79.1825,8.04,79.5896344146,47.6625,0,47.6625,31.52,8.04,32.5292483774,132.26,78.9625,7.97,79.3637027,47.6625,0,47.6625,31.3,7.97,32.2987755186,132.25
2019-09-26 15:30:00,77.294,8.96,77.8115931979,37.704,0,37.704,39.59,8.96,40.5912515205,132.26,77.004,8.61,77.4838571317,37.704,0,37.704,39.3,8.61,40.2321028533,132.25
2019-09-26 16:00:00,78.199,11.53,79.0444463641,39.759,0,39.759,38.44,11.53,40.1319635702,131.13,77.919,11.41,78.7499756254,39.759,0,39.759,38.16,11.41,39.829307049,131.18
2019-09-26 16:30:00,77.482,11.18,78.2844347492,30.282,0,30.282,47.2,11.18,48.5060037521,130.92,77.122,11.06,77.9110164483,30.282,0,30.282,46.84,11.06,48.1280500332,130.93
2019-09-26 17:00:00,78.6095,11.63,79.4651520495,25.7095,0,25.7095,52.9,11.63,54.1633353847,130.19,78.2395,11.53,79.0845134034,25.7095,0,25.7095,52.53,11.53,53.7804964648,130.18
2019-09-26 17:30:00,78.651,11.02,79.4192684492,19.141,0,19.141,59.51,11.02,60.5217357649,130.19,78.241,10.9,78.9966080348,19.141,0,19.141,59.1,10.9,60.0967553201,130.18
2019-09-26 18:00:00,78.2485,11.0,79.0178951393,13.8585,0,13.8585,64.39,11.0,65.322829853,129.9,77.7985,10.91,78.5597524325,13.8585,0,13.8585,63.94,10.91,64.8641017821,129.88
2019-09-26 18:30:00,76.5575,10.65,77.294717195,9.5875,0,9.5875,66.97,10.65,67.8115285184,129.9,76.0875,10.54,76.8140563715,9.5875,0,9.5875,66.5,10.54,67.3300943115,129.88
2019-09-26 19:00:00,73.6325,10.8,74.4203269023,5.4425,0,5.4425,68.19,10.8,69.039960168,129.66,73.1725,10.7,73.9506913845,5.4425,0,5.4425,67.73,10.7,68.5699854164,129.64
2019-09-26 19:30:00,73.625,11.83,74.5693604975,2.015,0,2.015,71.61,11.83,72.5805828028,129.37,73.135,11.72,74.0681215166,2.015,0,2.015,71.12,11.72,72.0792119824,129.35
2019-09-26 20:00:00,74.09,11.4,74.9619109949,3.7800000000000002,0,3.7800000000000002,70.31,11.4,71.2281973659,129.81,73.62,11.31,74.4836928462,3.7800000000000002,0,3.7800000000000002,69.84,11.31,70.7498530034,129.78
2019-09-26 20:30:00,70.3155,9.83,70.9992847869,2.6955,0,2.6955,67.62,9.83,68.3307639354,130.16,69.8655,9.74,70.5411630911,2.6955,0,2.6955,67.17,9.74,67.8725017956,130.14
2019-09-26 21:00:00,69.382,9.31,70.0038429231,1.822,0,1.822,67.56,9.31,68.1984581937,130.16,68.922,9.23,69.5372920382,1.822,0,1.822,67.1,9.23,67.7318455381,130.14
2019-09-26 21:30:00,66.959,8.09,67.4459471058,1.8290000000000002,0,1.8290000000000002,65.13,8.09,65.6305188156,129.66,66.529,8.03,67.0118552273,1.8290000000000002,0,1.8290000000000002,64.7,8.03,65.1964025081,129.63
2019-09-26 22:00:00,63.072,7.18,63.4793634499,1.822,0,1.822,61.25,7.18,61.6694000295,130.25,62.672,7.12,63.0751455329,1.822,0,1.822,60.85,7.12,61.265136089,130.22
2019-09-26 22:30:00,59.019,5.59,59.2831380833,1.849,0,1.849,57.17,5.59,57.442640956,131.0,58.639,5.52,58.8982403897,1.849,0,1.849,56.79,5.52,57.0576419071,130.99
2019-09-26 23:00:00,54.588,4.42,54.7666517509,1.838,0,1.838,52.75,4.42,52.9348552468,130.89,54.238,4.37,54.4137624503,1.838,0,1.838,52.4,4.37,52.5819065839,130.86
2019-09-26 23:30:00,50.322,3.05,50.414345022,1.8519999999999999,0,1.8519999999999999,48.47,3.05,48.5658666143,130.4,50.002,3.0,50.0919155553,1.8519999999999999,0,1.8519999999999999,48.15,3.0,48.2433674198,130.39
2019-09-27 00:00:00,47.4895,2.22,47.5413610475,1.9095,0,1.9095,45.58,2.22,45.634031161,130.99,47.1895,2.18,47.2398275849,1.9095,0,1.9095,45.28,2.18,45.3324475404,130.98
2019-09-27 00:30:00,46.436,1.47,46.4592616816,1.9260000000000002,0,1.9260000000000002,44.51,1.47,44.5342677048,131.06,46.136,1.44,46.1584672189,1.9260000000000002,0,1.9260000000000002,44.21,1.44,44.2334454909,131.05
2019-09-27 01:00:00,45.1425,0.88,45.1510764683,1.9725000000000001,0,1.9725000000000001,43.17,0.88,43.17896826,130.87,44.8425,0.85,44.8505552502,1.9725000000000001,0,1.9725000000000001,42.87,0.85,42.8784258107,130.86
2019-09-27 01:30:00,46.388,0.96,46.3979325401,1.9580000000000002,0,1.9580000000000002,44.43,0.96,44.4403701605,130.87,46.078,0.9400000000000001,46.0875870924,1.9580000000000002,0,1.9580000000000002,44.12,0.9400000000000001,44.1300124632,130.86
2019-09-27 02:00:00,45.544,0.68,45.5490761267,1.874,0,1.874,43.67,0.68,43.6752939315,131.01,45.244,0.66,45.2488136419,1.874,0,1.874,43.37,0.66,43.3750216138,130.99
2019-09-27 02:30:00,44.4255,0.30000000000000004,44.4265129202,1.8054999999999999,0,1.8054999999999999,42.62,0.30000000000000004,42.6210558292,131.29,44.1355,0.28,44.136388165,1.8054999999999999,0,1.8054999999999999,42.33,0.28,42.330926047,131.26
2019-09-27 03:00:00,43.1495,-0.53,43.1527548396,1.7595,0,1.7595,41.39,-0.53,41.3933931926,130.06,42.8695,-0.55,42.8730280042,1.7595,0,1.7595,41.11,-0.55,41.1136789889,130.04
2019-09-27 03:30:00,43.072,-0.16,43.0722971758,1.822,0,1.822,41.25,-0.16,41.2503103019,129.5,42.792,-0.17,42.7923376786,1.822,0,1.822,40.97,-0.17,40.9703526956,129.48
2019-09-27 04:00:00,42.963,-0.31,42.9641183897,1.7930000000000001,0,1.7930000000000001,41.17,-0.31,41.1711670954,129.65,42.673,-0.33,42.6742759634,1.7930000000000001,0,1.7930000000000001,40.88,-0.33,40.8813319255,129.61
2019-09-27 04:30:00,43.255,-0.54,43.2583705773,1.755,0,1.755,41.5,-0.54,41.5035131043,129.91,42.985,-0.56,42.9886476293,1.755,0,1.755,41.23,-0.56,41.2338028806,129.9
2019-09-27 05:00:00,43.4385,-0.62,43.442924421,1.7285,0,1.7285,41.71,-0.62,41.7146077532,129.91,43.1385,-0.64,43.1432472381,1.7285,0,1.7285,41.41,-0.64,41.41494537,129.9
2019-09-27 05:30:00,45.2105,0.22,45.2110352707,1.7505000000000002,0,1.7505000000000002,43.46,0.22,43.4605568303,129.5,44.9205,0.2,44.9209452288,1.7505000000000002,0,1.7505000000000002,43.17,0.2,43.1704632822,129.48
2019-09-27 06:00:00,48.2465,1.9100000000000001,48.284292086,1.7165,0,1.7165,46.53,1.9100000000000001,46.5691850906,130.31,47.9165,1.87,47.952975635,1.7165,0,1.7165,46.2,1.87,46.2378297501,130.29
2019-09-27 06:30:00,54.6385,4.63,54.8343193835,1.7485,0,1.7485,52.89,4.63,53.0922687404,130.44,54.2685,4.57,54.4605820043,1.7485,0,1.7485,52.52,4.57,52.718453126,130.42
2019-09-27 07:00:00,61.0565,7.1,61.4679281597,1.6865,0,1.6865,59.37,7.1,59.7930338752,130.53,60.6465,7.03,61.0525909544,1.6865,0,1.6865,58.96,7.03,59.3776262577,130.51
2019-09-27 07:30:00,66.3195,9.12,66.9436365927,2.1195,0,2.1195,64.2,9.12,64.8445402482,129.89,65.8795,9.02,66.4941269606,2.1195,0,2.1195,63.76,9.02,64.3948600433,129.86
2019-09-27 08:00:00,71.0055,7.9,71.4436213405,6.0155,0,6.0155,64.99,7.9,65.4683900825,131.1,70.5755,8.09,71.0376611401,6.0155,0,6.0155,64.56,8.09,65.06490375,131.08
2019-09-27 08:30:00,72.444,8.07,72.8920985841,8.724,0,8.724,63.72,8.07,64.2289911177,131.48,72.024,8.0,72.4669343632,8.724,0,8.724,63.3,8.0,63.8035265483,131.45
2019-09-27 09:00:00,73.041,8.57,73.5420463477,9.161,0,9.161,63.88,8.57,64.452302519,131.48,72.601,8.5,73.0968891335,9.161,0,9.161,63.44,8.5,64.0069027528,131.45
2019-09-27 09:30:00,75.4635,9.17,76.0186078026,11.9735,0,11.9735,63.49,9.17,64.1488035742,131.32,75.0535,9.1,75.6031603986,11.9735,0,11.9735,63.08,9.1,63.733008716,131.29
2019-09-27 10:00:00,77.386,8.85,77.8904069575,20.776,0,20.776,56.61,8.85,57.2975968082,131.24,77.016,8.78,77.5148544216,20.776,0,20.776,56.24,8.78,56.9212262693,131.29
2019-09-27 10:30:00,78.169,8.0,78.5773030907,25.629,0,25.629,52.54,8.0,53.1455699,131.62,77.799,7.94,78.2031201488,25.629,0,25.629,52.17,7.94,52.770754211,131.6
2019-09-27 11:00:00,76.4305,8.21,76.8701855744,24.610500000000002,0,24.610500000000002,51.82,8.21,52.4663368266,131.81,76.1105,8.13,76.5434850934,24.610500000000002,0,24.610500000000002,51.5,8.13,52.1377684601,131.78
2019-09-27 11:30:00,79.4645,7.5600000000000005,79.8233071242,36.4345,0,36.4345,43.03,7.5600000000000005,43.6890661379,132.09,79.1845,7.5,79.538890112,36.4345,0,36.4345,42.75,7.5,43.4029088887,132.07
2019-09-27 12:00:00,81.346,6.92,81.6398071776,44.426,0,44.426,36.92,6.92,37.5629178845,132.33,81.116,6.86,81.4055591222,44.426,0,44.426,36.69,6.86,37.3258047469,132.3
