Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-27 12:30:00,83.2805,7.42,83.6103945706,50.5505,0,50.5505,32.73,7.42,33.560531879,132.16,83.0205,7.35,83.3452213402,50.5505,0,50.5505,32.47,7.35,33.2914914055,132.15
2019-09-27 13:00:00,81.8205,6.79,82.1017558902,39.5205,0,39.5205,42.3,6.79,42.8414997403,132.36,81.5205,6.72,81.7970067927,39.5205,0,39.5205,42.0,6.72,42.5342027079,132.36
2019-09-27 13:30:00,83.372,6.46,83.62189895,51.622,0,51.622,31.75,6.46,32.4005262303,132.74,83.162,6.39,83.4071360496,51.622,0,51.622,31.54,6.39,32.1807970691,132.73
2019-09-27 14:00:00,78.329,5.9,78.5508894985,41.859,0,41.859,36.47,5.9,36.9441592136,132.82,78.049,5.83,78.2664378965,41.859,0,41.859,36.19,5.83,36.6565819465,132.82
2019-09-27 14:30:00,76.7695,5.39,76.9584838095,34.0895,0,34.0895,42.68,5.39,43.0190016156,132.82,76.4695,5.33,76.655028082,34.0895,0,34.0895,42.38,5.33,42.7138537245,132.82
2019-09-27 15:00:00,76.047,5.87,76.2732135746,34.427,0,34.427,41.62,5.87,42.0319081175,132.82,75.757,5.8,75.9787012853,34.427,0,34.427,41.33,5.8,41.734984126,132.82
2019-09-27 15:30:00,78.833,5.44,79.0204751251,40.613,0,40.613,38.22,5.44,38.6052069027,133.13,78.563,5.38,78.7469959364,40.613,0,40.613,37.95,5.38,38.3294521224,133.13
2019-09-27 16:00:00,76.8995,5.38,77.0874665575,37.1495,0,37.1495,39.75,5.38,40.1124282486,133.04,76.5895,5.31,76.7733522145,37.1495,0,37.1495,39.44,5.31,39.7958502862,133.04
2019-09-27 16:30:00,76.644,4.8100000000000005,76.7947839114,30.234,0,30.234,46.41,4.8100000000000005,46.6585919205,133.12,76.314,4.75,76.4616838423,30.234,0,30.234,46.08,4.75,46.324171876,133.14
2019-09-27 17:00:00,78.5675,4.4,78.6906097082,29.7975,0,29.7975,48.77,4.4,48.9680804198,132.6,78.2075,4.35,78.3283828267,29.7975,0,29.7975,48.41,4.35,48.605047063,132.61
2019-09-27 17:30:00,78.634,4.39,78.7564477106,22.354,0,22.354,56.28,4.39,56.4509565907,132.14,78.234,4.34,78.354287413,22.354,0,22.354,55.88,4.34,56.0482827569,132.14
2019-09-27 18:00:00,76.7625,4.68,76.9050310854,14.5325,0,14.5325,62.23,4.68,62.4057313073,131.78,76.3025,4.62,76.4422390191,14.5325,0,14.5325,61.77,4.62,61.9425322376,131.76
2019-09-27 18:30:00,74.9355,4.42,75.0657415886,8.9755,0,8.9755,65.96,4.42,66.1079269074,131.78,74.4655,4.37,74.5936162835,8.9755,0,8.9755,65.49,4.37,65.6356381854,131.76
2019-09-27 19:00:00,73.696,4.68,73.8444501368,5.276,0,5.276,68.42,4.68,68.5798716826,131.6,73.206,4.62,73.3516382639,5.276,0,5.276,67.93,4.62,68.0869245891,131.56
2019-09-27 19:30:00,74.176,5.84,74.405541299,3.176,0,3.176,71.0,5.84,71.2397754067,131.07,73.656,5.76,73.8808766597,3.176,0,3.176,70.48,5.76,70.7149771972,131.05
2019-09-27 20:00:00,73.7985,5.28,73.9871407898,4.1185,0,4.1185,69.68,5.28,69.8797595875,131.48,73.3085,5.22,73.4941125006,4.1185,0,4.1185,69.19,5.22,69.3866305566,131.45
2019-09-27 20:30:00,70.0045,4.04,70.1209784604,2.6545,0,2.6545,67.35,4.04,67.471061204,132.25,69.5245,3.98,69.6383263746,2.6545,0,2.6545,66.87,3.98,66.9883370446,132.22
2019-09-27 21:00:00,66.5005,2.96,66.5663435998,1.8605,0,1.8605,64.64,2.96,64.7077367863,132.49,66.0605,2.91,66.1245624579,1.8605,0,1.8605,64.2,2.91,64.2659170945,132.48
2019-09-27 21:30:00,63.8165,1.6,63.8365543576,1.9165,0,1.9165,61.9,1.6,61.9206750609,133.21,63.3665,1.56,63.3856996668,1.9165,0,1.9165,61.45,1.56,61.4697982753,133.19
2019-09-27 22:00:00,60.3945,1.07,60.4039777684,1.8845,0,1.8845,58.51,1.07,58.5197829798,133.03,59.9845,1.03,59.9933424661,1.8845,0,1.8845,58.1,1.03,58.1091292311,133.01
2019-09-27 22:30:00,56.6415,-0.14,56.6416730178,1.9015,0,1.9015,54.74,-0.14,54.7401790278,132.85,56.2715,-0.16,56.2717274682,1.9015,0,1.9015,54.37,-0.16,54.3702354234,132.82
2019-09-27 23:00:00,52.7285,-1.33,52.7452709942,1.8885,0,1.8885,50.84,-1.33,50.8573937594,132.36,52.3585,-1.34,52.3756443612,1.8885,0,1.8885,50.47,-1.34,50.4877856516,132.36
2019-09-27 23:30:00,50.366,-1.9300000000000002,50.4029647541,1.966,0,1.966,48.4,-1.9300000000000002,48.4384650872,132.92,50.026,-1.9500000000000002,50.0639908118,1.966,0,1.966,48.06,-1.9500000000000002,48.0995436569,132.9
2019-09-28 00:00:00,47.78,-0.53,47.782939424,2.0,0,2.0,45.78,-0.53,45.7830678308,130.93,47.44,-0.81,47.4469145467,2.0,0,2.0,45.44,-0.81,45.4472188368,130.91
2019-09-28 00:30:00,46.7045,0.44,46.7065725594,1.9745,0,1.9745,44.73,0.44,44.7321640433,129.79,46.3845,0.38,46.3860565283,1.9745,0,1.9745,44.41,0.38,44.4116257302,129.78
2019-09-28 01:00:00,45.2595,0.19,45.2598988095,1.9995,0,1.9995,43.26,0.19,43.2604172426,130.12,44.9395,0.13,44.9396880302,1.9995,0,1.9995,42.94,0.13,42.9401967858,130.11
2019-09-28 01:30:00,46.055,0.07,46.0550531972,2.035,0,2.035,44.02,0.07,44.0200556565,130.33,45.735,0.04,45.7350174921,2.035,0,2.035,43.7,0.04,43.7000183066,130.31
2019-09-28 02:00:00,45.1625,-0.16,45.1627834201,2.0125,0,2.0125,43.15,-0.16,43.1502966386,130.65,44.8425,-0.19,44.8429025181,2.0125,0,2.0125,42.83,-0.19,42.8304214315,130.63
2019-09-28 02:30:00,44.529,-0.33,44.5302227818,2.009,0,2.009,42.52,-0.33,42.5212805546,130.83,44.219,-0.39,44.2207198155,2.009,0,2.009,42.21,-0.39,42.2118016673,130.82
2019-09-28 03:00:00,43.3805,-0.7000000000000001,43.3861473313,2.0005,0,2.0005,41.38,-0.7000000000000001,41.3859203111,131.1,43.0805,-0.74,43.086855075,2.0005,0,2.0005,41.08,-0.74,41.0866645032,131.1
2019-09-28 03:30:00,42.7815,-0.9400000000000001,42.7918256475,1.9915,0,1.9915,40.79,-0.9400000000000001,40.8008296484,131.22,42.4915,-0.98,42.5027995813,1.9915,0,1.9915,40.5,-0.98,40.511855055,131.22
2019-09-28 04:00:00,42.4515,-0.97,42.4625806122,2.0115,0,2.0115,40.44,-0.97,40.4516316111,131.22,42.1615,-1.0,42.1733574932,2.0115,0,2.0115,40.15,-1.0,40.1624513694,131.22
2019-09-28 04:30:00,42.127,-1.04,42.1398354173,2.057,0,2.057,40.07,-1.04,40.0834941092,131.22,41.827,-1.09,41.8412001381,2.057,0,2.057,39.77,-1.09,39.7849343345,131.22
2019-09-28 05:00:00,42.116,-1.1,42.1303626379,2.056,0,2.056,40.06,-1.1,40.0750995008,131.22,41.816,-1.1400000000000001,41.8315366201,2.056,0,2.056,39.76,-1.1400000000000001,39.7763397009,131.22
2019-09-28 05:30:00,42.908500000000004,-0.98,42.9196897968,2.0185,0,2.0185,40.89,-0.98,40.9017420167,131.04,42.6085,-1.01,42.6204689351,2.0185,0,2.0185,40.59,-1.01,40.6025639584,131.04
2019-09-28 06:00:00,43.9465,-0.84,43.9545272099,1.9665,0,1.9665,41.98,-0.84,41.9884031609,130.76,43.6365,-0.89,43.6455751738,1.9665,0,1.9665,41.67,-0.89,41.679503356,130.75
2019-09-28 06:30:00,46.349,0.03,46.3490097089,2.049,0,2.049,44.3,0.03,44.300010158,129.98,46.029,-0.01,46.0290010863,2.049,0,2.049,43.98,-0.01,43.9800011369,129.98
2019-09-28 07:00:00,49.5075,1.37,49.5264520862,1.9175,0,1.9175,47.59,1.37,47.6097153951,129.54,49.1375,1.31,49.1549591216,1.9175,0,1.9175,47.22,1.31,47.2381678307,129.54
2019-09-28 07:30:00,53.1785,3.05,53.2658930485,1.8285,0,1.8285,51.35,3.05,51.4404996088,130.36,52.8185,2.98,52.90249845,1.8285,0,1.8285,50.99,2.98,51.0770055896,130.36
2019-09-28 08:00:00,58.117,4.03,58.2565583347,3.877,0,3.877,54.24,4.03,54.3895072601,129.78,57.717,3.95,57.8520059203,3.877,0,3.877,53.84,3.95,53.9847024628,129.77
2019-09-28 08:30:00,62.875,5.45,63.1107607703,8.205,0,8.205,54.67,5.45,54.9409810615,129.61,62.485,5.38,62.7161831189,8.205,0,8.205,54.28,5.38,54.5459696036,129.61
2019-09-28 09:00:00,65.907,6.29,66.2064705977,12.477,0,12.477,53.43,6.29,53.7989683916,129.76,65.527,6.19,65.8187194421,12.477,0,12.477,53.05,6.19,53.4099110653,129.76
2019-09-28 09:30:00,69.3605,6.77,69.6901130739,20.0305,0,20.0305,49.33,6.77,49.7923869683,129.63,69.0205,6.7,69.3449307466,20.0305,0,20.0305,48.99,6.7,49.4460321967,129.62
2019-09-28 10:00:00,71.3845,7.21,71.7476894419,27.9845,0,27.9845,43.4,7.21,43.9948190132,129.73,71.0945,7.11,71.4491429637,27.9845,0,27.9845,43.11,7.11,43.6923814869,129.72
2019-09-28 10:30:00,74.1735,7.6,74.5618407917,39.8035,0,39.8035,34.37,7.6,35.200240056,129.98,73.9435,7.51,74.3238944906,39.8035,0,39.8035,34.14,7.51,34.9562540899,129.98
2019-09-28 11:00:00,73.889,7.63,74.2819037249,45.079,0,45.079,28.81,7.63,29.8032380791,130.11,73.689,7.53,74.0727319666,45.079,0,45.079,28.61,7.53,29.5843370722,130.11
2019-09-28 11:30:00,76.004,8.31,76.4569428894,53.634,0,53.634,22.37,8.31,23.8636334199,129.73,75.864,8.22,76.3080264192,53.634,0,53.634,22.23,8.22,23.7010822538,129.74
2019-09-28 12:00:00,78.765,8.1,79.1803967217,58.895,0,58.895,19.87,8.1,21.4575604392,129.89,78.605,8.0,79.0110500183,58.895,0,58.895,19.71,8.0,21.271673653,129.89
2019-09-28 12:30:00,76.427,7.29,76.7738915843,54.187,0,54.187,22.24,7.29,23.4043094322,130.26,76.267,7.2,76.6061047763,54.187,0,54.187,22.08,7.2,23.2242631745,130.27
2019-09-28 13:00:00,75.2285,7.23,75.5751289265,52.8585,0,52.8585,22.37,7.23,23.5093555845,130.33,75.0785,7.14,75.4172444621,52.8585,0,52.8585,22.22,7.14,23.3389802691,130.34
2019-09-28 13:30:00,72.529,7.36,72.9014776325,46.709,0,46.709,25.82,7.36,26.8485008892,130.33,72.329,7.26,72.6924469323,46.709,0,46.709,25.62,7.26,26.6287814216,130.34
2019-09-28 14:00:00,69.956,6.5,70.2573265646,40.906,0,40.906,29.05,6.5,29.7683136909,130.63,69.726,6.43,70.0218535602,40.906,0,40.906,28.82,6.43,29.5285844564,130.63
2019-09-28 14:30:00,67.0205,5.71,67.2632999506,34.3405,0,34.3405,32.68,5.71,33.1750885455,130.76,66.7705,5.62,67.0065972144,34.3405,0,34.3405,32.43,5.62,32.9133605091,130.76
2019-09-28 15:00:00,67.1995,5.17,67.3980838025,31.9295,0,31.9295,35.27,5.17,35.6469044939,130.76,66.9595,5.1,67.1534410157,31.9295,0,31.9295,35.03,5.1,35.3993064904,130.76
2019-09-28 15:30:00,67.392,5.27,67.5977408202,34.122,0,34.122,33.27,5.27,33.6848007267,130.76,67.152,5.19,67.3522620556,34.122,0,34.122,33.03,5.19,33.4352658132,130.76
2019-09-28 16:00:00,65.3025,5.11,65.5021267307,25.5325,0,25.5325,39.77,5.11,40.0969450208,130.65,65.0025,5.03,65.1968243571,25.5325,0,25.5325,39.47,5.03,39.7892171323,130.66
2019-09-28 16:30:00,61.635,5.27,61.8598910846,14.495,0,14.495,47.14,5.27,47.4336642059,130.57,61.265,5.19,61.4844396982,14.495,0,14.495,46.77,5.19,47.0570823575,130.57
2019-09-28 17:00:00,63.229,6.0,63.5130415033,7.689,0,7.689,55.54,6.0,55.8631506451,130.12,62.829,5.92,63.1072867504,7.689,0,7.689,55.14,5.92,55.4568841534,130.1
2019-09-28 17:30:00,67.582,6.69,67.9123171744,7.482,0,7.482,60.1,6.69,60.4712005834,129.66,67.132,6.6,67.4556552411,7.482,0,7.482,59.65,6.6,60.0140191955,129.65
2019-09-28 18:00:00,69.3205,6.69,69.6425718957,6.5905000000000005,0,6.5905000000000005,62.73,6.69,63.0857273874,129.66,68.8705,6.61,69.186977606,6.5905000000000005,0,6.5905000000000005,62.28,6.61,62.629789238,129.65
2019-09-28 18:30:00,69.1375,7.26,69.5176344984,2.4075,0,2.4075,66.73,7.26,67.1237700074,129.43,68.6575,7.17,69.0308714,2.4075,0,2.4075,66.25,7.17,66.636862171,129.4
2019-09-28 19:00:00,69.93,7.48,70.3289079966,2.87,0,2.87,67.06,7.48,67.475877171,129.62,69.46,7.38,69.8509556126,2.87,0,2.87,66.59,7.38,66.9977051846,129.61
2019-09-28 19:30:00,69.6515,7.5600000000000005,70.0605813011,3.3815,0,3.3815,66.27,7.5600000000000005,66.6998238378,130.55,69.1715,7.47,69.5736826124,3.3815,0,3.3815,65.79,7.47,66.212725363,130.52
2019-09-28 20:00:00,66.5925,7.0,66.9593985655,2.1125,0,2.1125,64.48,7.0,64.8588498202,130.82,66.1425,6.91,66.5024691741,2.1125,0,2.1125,64.03,6.91,64.4017779258,130.81
2019-09-28 20:30:00,64.5775,6.17,64.8715839659,1.6775,0,1.6775,62.9,6.17,63.2018900034,131.22,64.1275,6.08,64.4150809691,1.6775,0,1.6775,62.45,6.08,62.7452699412,131.21
2019-09-28 21:00:00,61.54,5.01,61.7435964291,1.7000000000000002,0,1.7000000000000002,59.84,5.01,60.0493605295,131.7,61.13,4.93,61.3284746264,1.7000000000000002,0,1.7000000000000002,59.43,4.93,59.6341328435,131.7
2019-09-28 21:30:00,59.188,4.25,59.3403896516,1.708,0,1.708,57.48,4.25,57.6369057115,132.02,58.778,4.16,58.9250276538,1.708,0,1.708,57.07,4.16,57.2214164452,132.02
2019-09-28 22:00:00,56.3335,3.22,56.4254519012,1.6735,0,1.6735,54.66,3.22,54.75476235,131.9,55.9535,3.15,56.0420972328,1.6735,0,1.6735,54.28,3.15,54.3713242436,131.9
2019-09-28 22:30:00,53.401,1.9500000000000002,53.4365914051,1.7309999999999999,0,1.7309999999999999,51.67,1.9500000000000002,51.7067829206,131.05,53.031,1.8900000000000001,53.0646686695,1.7309999999999999,0,1.7309999999999999,51.3,1.8900000000000001,51.3348039833,131.05
2019-09-28 23:00:00,50.2955,1.47,50.3169774554,1.7255,0,1.7255,48.57,1.47,48.5922401212,131.19,49.9455,1.4100000000000001,49.96539873,1.7255,0,1.7255,48.22,1.4100000000000001,48.2406104854,131.18
2019-09-28 23:30:00,47.8625,0.51,47.8652170814,1.7725,0,1.7725,46.09,0.51,46.0928215669,130.68,47.5425,0.46,47.5447253252,1.7725,0,1.7725,45.77,0.46,45.7723114994,130.66
2019-09-29 00:00:00,45.6435,0.09,45.6435887311,1.7835,0,1.7835,43.86,0.09,43.8600923392,131.28,45.3335,0.05,45.3335275734,1.7835,0,1.7835,43.55,0.05,43.5500287026,131.27
2019-09-29 00:30:00,44.3925,-0.38,44.3941263711,1.7425000000000002,0,1.7425000000000002,42.65,-0.38,42.6516928152,130.8,44.0925,-0.44,44.0946953301,1.7425000000000002,0,1.7425000000000002,42.35,-0.44,42.3522856526,130.79
2019-09-29 01:00:00,42.645,-1.16,42.6607738444,1.7650000000000001,0,1.7650000000000001,40.88,-1.16,40.8964546141,129.92,42.335,-1.19,42.3517216297,1.7650000000000001,0,1.7650000000000001,40.57,-1.19,40.5874487989,129.92
2019-09-29 01:30:00,43.842,-1.1,43.8557973819,1.752,0,1.752,42.09,-1.1,42.104371507,129.72,43.542,-1.13,43.5566603862,1.752,0,1.752,41.79,-1.13,41.8052747868,129.73
2019-09-29 02:00:00,43.089,-1.3,43.1086061129,1.729,0,1.729,41.36,-1.3,41.3804253241,129.59,42.789,-1.33,42.8096650419,1.729,0,1.729,41.06,-1.33,41.0815347815,129.59
2019-09-29 02:30:00,42.6165,-1.67,42.6492083426,1.7265000000000001,0,1.7265000000000001,40.89,-1.67,40.9240882611,129.78,42.3265,-1.7000000000000002,42.3606256121,1.7265000000000001,0,1.7265000000000001,40.6,-1.7000000000000002,40.6355755466,129.78
2019-09-29 03:00:00,41.655,-1.8399999999999999,41.6956187746,1.705,0,1.705,39.95,-1.8399999999999999,39.9923505186,129.88,41.355,-1.87,41.3972574575,1.705,0,1.705,39.65,-1.87,39.6940726054,129.88
2019-09-29 03:30:00,41.085,-2.01,41.1341381944,1.775,0,1.775,39.31,-2.01,39.3613541434,129.97,40.805,-2.04,40.8559619272,1.775,0,1.775,39.03,-2.04,39.0832764747,129.96
2019-09-29 04:00:00,40.5565,-2.12,40.6118713217,1.7665000000000002,0,1.7665000000000002,38.79,-2.12,38.8478892606,130.09,40.2765,-2.14,40.3333119425,1.7665000000000002,0,1.7665000000000002,38.51,-2.14,38.5694140479,130.08
2019-09-29 04:30:00,40.088,-2.03,40.1393652665,1.718,0,1.718,38.37,-2.03,38.4236619806,129.95,39.808,-2.06,39.8612652082,1.718,0,1.718,38.09,-2.06,38.1456642359,129.95
2019-09-29 05:00:00,39.858,-2.1,39.9132830521,1.6880000000000002,0,1.6880000000000002,38.17,-2.1,38.2277242326,130.09,39.578,-2.13,39.6352744913,1.6880000000000002,0,1.6880000000000002,37.89,-2.13,37.949822134,130.09
2019-09-29 05:30:00,40.35,-1.9,40.3947088119,1.72,0,1.72,38.63,-1.9,38.6766971185,129.98,40.06,-1.9300000000000002,40.1064645662,1.72,0,1.72,38.34,-1.9300000000000002,38.388546469,129.97
2019-09-29 06:00:00,41.148,-1.54,41.1768078413,1.728,0,1.728,39.42,-1.54,39.4500697084,129.82,40.868,-1.56,40.8977630684,1.728,0,1.728,39.14,-1.56,39.1710760639,129.81
2019-09-29 06:30:00,43.4095,-0.76,43.4161524119,1.7795,0,1.7795,41.63,-0.76,41.6369367269,129.51,43.0995,-0.8,43.1069240407,1.7795,0,1.7795,41.32,-0.8,41.3277437081,129.52
2019-09-29 07:00:00,45.613,0.33,45.614193723,1.803,0,1.803,43.81,0.33,43.8112428493,130.12,45.283,0.27,45.2838049307,1.803,0,1.803,43.48,0.27,43.4808383084,130.12
2019-09-29 07:30:00,48.18,1.32,48.1980787999,1.78,0,1.78,46.4,1.32,46.4187720648,131.11,47.85,1.27,47.8668507425,1.78,0,1.78,46.07,1.27,46.0875015595,131.11
2019-09-29 08:00:00,52.233,2.18,52.2784725198,3.343,0,3.343,48.89,2.18,48.9385788515,130.87,51.863,2.11,51.9059039898,3.343,0,3.343,48.52,2.11,48.5658573486,130.86
2019-09-29 08:30:00,57.896,3.5300000000000002,58.0035146866,8.356,0,8.356,49.54,3.5300000000000002,49.665606812,131.44,57.546,3.46,57.6499238161,8.356,0,8.356,49.19,3.46,49.3115371896,131.43
2019-09-29 09:00:00,62.0515,4.52,62.2159067462,10.8515,0,10.8515,51.2,4.52,51.3991283973,130.98,61.6915,4.44,61.8510692895,10.8515,0,10.8515,50.84,4.44,51.0335105592,130.97
2019-09-29 09:30:00,64.546,5.49,64.7790569243,12.386,0,12.386,52.16,5.49,52.448123894,130.74,64.176,5.4,64.4027870204,12.386,0,12.386,51.79,5.4,52.0707605091,130.73
2019-09-29 10:00:00,69.293,6.01,69.5531447815,21.573,0,21.573,47.72,6.01,48.096969759,130.59,68.953,5.92,69.2066659289,21.573,0,21.573,47.38,5.92,47.7484114919,130.58
2019-09-29 10:30:00,69.8285,6.47,70.1276002174,26.9185,0,26.9185,42.91,6.47,43.3950342781,130.5,69.5285,6.37,69.8196907201,26.9185,0,26.9185,42.61,6.37,43.0835119274,130.49
2019-09-29 11:00:00,70.207,6.8100000000000005,70.5365079161,30.107,0,30.107,40.1,6.8100000000000005,40.6741453506,130.5,69.937,6.71,70.2581530429,30.107,0,30.107,39.83,6.71,40.3912490522,130.49
2019-09-29 11:30:00,72.1885,6.9,72.5175119006,33.5985,0,33.5985,38.59,6.9,39.2020165298,130.14,71.9285,6.82,72.2511004224,33.5985,0,33.5985,38.33,6.82,38.9320086818,130.13
2019-09-29 12:00:00,73.622,7.35,73.9879813483,38.832,0,38.832,34.79,7.35,35.5579330108,130.14,73.372,7.25,73.7293217384,38.832,0,38.832,34.54,7.25,35.2926918781,130.13
2019-09-29 12:30:00,72.5755,7.06,72.918082807,31.3155,0,31.3155,41.26,7.06,41.8596607726,130.24,72.2655,6.95,72.5989324319,31.3155,0,31.3155,40.95,6.95,41.5355871513,130.24
2019-09-29 13:00:00,72.102,7.11,72.4517115326,30.092,0,30.092,42.01,7.11,42.6074195417,130.16,71.802,7.01,72.1433801814,30.092,0,30.092,41.71,7.01,42.2949666036,130.15
2019-09-29 13:30:00,73.2855,7.36,73.6541520232,38.2755,0,38.2755,35.01,7.36,35.7752665958,130.35,73.0455,7.26,73.4053994625,38.2755,0,38.2755,34.77,7.26,35.5198606416,130.36
2019-09-29 14:00:00,70.8825,6.52,71.1817336558,36.2625,0,36.2625,34.62,6.52,35.2286076932,130.59,70.6225,6.42,70.9137074637,36.2625,0,36.2625,34.36,6.42,34.9546277337,130.59
2019-09-29 14:30:00,70.03,6.41,70.3227488086,33.98,0,33.98,36.05,6.41,36.6154420976,130.37,69.77,6.31,70.0547571547,33.98,0,33.98,35.79,6.31,36.3419894887,130.37
2019-09-29 15:00:00,71.455,5.92,71.699814679,39.565,0,39.565,31.89,5.92,32.4348346689,130.55,71.235,5.84,71.4739870512,39.565,0,39.565,31.67,5.84,32.2039516209,130.55
2019-09-29 15:30:00,72.1585,6.26,72.4295293527,37.5485,0,37.5485,34.61,6.26,35.1715751709,130.68,71.9085,6.16,72.1718641317,37.5485,0,37.5485,34.36,6.16,34.9078100144,130.69
2019-09-29 16:00:00,70.38,5.64,70.60562300550001,31.23,0,31.23,39.15,5.64,39.5541666579,130.79,70.09,5.55,70.3093919758,31.23,0,31.23,38.86,5.55,39.2543258763,130.8
2019-09-29 16:30:00,69.0285,5.5,69.2472657384,26.3085,0,26.3085,42.72,5.5,43.0725945353,130.47,68.7285,5.41,68.9410966859,26.3085,0,26.3085,42.42,5.41,42.7635884837,130.48
2019-09-29 17:00:00,70.8465,5.85,71.0876153929,26.3465,0,26.3465,44.5,5.85,44.8828753535,130.47,70.4965,5.77,70.7322374328,26.3465,0,26.3465,44.15,5.77,44.5254466569,130.48
2019-09-29 17:30:00,70.198,6.3,70.4801333994,17.928,0,17.928,52.27,6.3,52.6482943693,129.9,69.828,6.2,70.1027073942,17.928,0,17.928,51.9,6.2,52.2690156785,129.89
2019-09-29 18:00:00,69.777,6.91,70.1183130787,10.967,0,10.967,58.81,6.91,59.2145607093,129.71,69.337,6.82,69.6716008787,10.967,0,10.967,58.37,6.82,58.7670766671,129.69
2019-09-29 18:30:00,68.8825,7.13,69.250528563,4.7725,0,4.7725,64.11,7.13,64.5052633511,129.52,68.4325,7.03,68.7926446377,4.7725,0,4.7725,63.66,7.03,64.0469866582,129.49
2019-09-29 19:00:00,68.0925,7.04,68.4554611134,1.6724999999999999,0,1.6724999999999999,66.42,7.04,66.7920504252,129.32,67.6025,6.95,67.9588147796,1.6724999999999999,0,1.6724999999999999,65.93,6.95,66.2953045094,129.29
2019-09-29 19:30:00,69.1275,7.37,69.5192646412,1.3075,0,1.3075,67.82,7.37,68.2192736695,129.2,68.6475,7.28,69.0324391591,1.3075,0,1.3075,67.34,7.28,67.7323704,129.18
2019-09-29 20:00:00,67.088,6.66,67.4177672724,1.388,0,1.388,65.7,6.66,66.0366988878,129.57,66.618,6.57,66.9411892933,1.388,0,1.388,65.23,6.57,65.5600320317,129.55
2019-09-29 20:30:00,65.224,5.43,65.4496377072,1.324,0,1.324,63.9,5.43,64.1302962725,129.07,64.764,5.35,64.9845996833,1.324,0,1.324,63.44,5.35,63.6651875046,129.04
2019-09-29 21:00:00,63.455,4.61,63.6222376611,1.235,0,1.235,62.22,4.61,62.3905481624,129.07,63.015,4.53,63.1776156958,1.235,0,1.235,61.78,4.53,61.9458578115,129.04
2019-09-29 21:30:00,60.229,3.66,60.3401030907,1.259,0,1.259,58.97,3.66,59.0834706157,129.48,59.809,3.59,59.9166469439,1.259,0,1.259,58.55,3.59,58.6599573815,129.46
2019-09-29 22:00:00,56.7255,2.36,56.7745713348,1.2555,0,1.2555,55.47,2.36,55.5201810156,130.36,56.3355,2.3,56.3824313084,1.2555,0,1.2555,55.08,2.3,55.1280001451,130.35
2019-09-29 22:30:00,54.057,1.85,54.088647136,1.237,0,1.237,52.82,1.85,52.8523878363,130.51,53.687,1.8,53.7171664275,1.237,0,1.237,52.45,1.8,52.4808774698,130.5
2019-09-29 23:00:00,49.834,1.02,49.8444375633,1.254,0,1.254,48.58,1.02,48.5907069304,130.99,49.494,0.96,49.5033093439,1.254,0,1.254,48.24,0.96,48.2495512933,130.98
2019-09-29 23:30:00,46.2775,0.19,46.2778900367,1.2875,0,1.2875,44.99,0.19,44.9904011985,131.11,45.9575,0.14,45.95771324,1.2875,0,1.2875,44.67,0.14,44.6702193861,131.1
2019-09-30 00:00:00,43.032,-0.71,43.0378568704,1.272,0,1.272,41.76,-0.71,41.766035244,129.89,42.732,-0.75,42.7385812118,1.272,0,1.272,41.46,-0.75,41.466783092,129.89
2019-09-30 00:30:00,42.3065,-0.78,42.3136897735,1.2765,0,1.2765,41.03,-0.78,41.0374134175,130.28,42.0065,-0.8200000000000001,42.014502761,1.2765,0,1.2765,40.73,-0.8200000000000001,40.7382535217,130.27
2019-09-30 01:00:00,40.9595,-1.81,40.9994724387,1.3094999999999999,0,1.3094999999999999,39.65,-1.81,39.6912912362,129.25,40.6795,-1.83,40.7206412063,1.3094999999999999,0,1.3094999999999999,39.37,-1.83,39.4125081668,129.24
2019-09-30 01:30:00,42.445,-1.47,42.4704476666,1.325,0,1.325,41.12,-1.47,41.1462671454,129.07,42.135,-1.5,42.161691439,1.325,0,1.325,40.81,-1.5,40.8375574686,129.07
2019-09-30 02:00:00,42.389,-1.37,42.4111332199,1.339,0,1.339,41.05,-1.37,41.0728547827,129.07,42.079,-1.3900000000000001,42.1019517481,1.339,0,1.339,40.74,-1.3900000000000001,40.7637056706,129.07
2019-09-30 02:30:00,42.5015,-1.62,42.5323629987,1.3415,0,1.3415,41.16,-1.62,41.1918681295,129.29,42.2115,-1.65,42.243736012,1.3415,0,1.3415,40.87,-1.65,40.9032932659,129.27
2019-09-30 03:00:00,41.859,-1.57,41.8884325441,1.359,0,1.359,40.5,-1.57,40.5304194402,129.29,41.559,-1.5899999999999999,41.5894046723,1.359,0,1.359,40.2,-1.5899999999999999,40.2314317419,129.27
2019-09-30 03:30:00,41.279,-1.85,41.3204349082,1.359,0,1.359,39.92,-1.85,39.9628439929,129.49,40.989,-1.87,41.0316343935,1.359,0,1.359,39.63,-1.87,39.6740948227,129.49
2019-09-30 04:00:00,40.8205,-1.69,40.8554686701,1.3405,0,1.3405,39.48,-1.69,39.5161549243,129.28,40.5305,-1.72,40.5669795554,1.3405,0,1.3405,39.19,-1.72,39.227726164,129.26
2019-09-30 04:30:00,41.176,-1.74,41.2127477366,1.306,0,1.306,39.87,-1.74,39.9079503357,129.28,40.876,-1.75,40.9134437074,1.306,0,1.306,39.57,-1.75,39.608678342,129.26
2019-09-30 05:00:00,41.591,-1.6,41.6217645109,1.321,0,1.321,40.27,-1.6,40.3017729139,129.28,41.301,-1.63,41.3331525655,1.321,0,1.321,39.98,-1.63,40.0132140674,129.26
2019-09-30 05:30:00,43.7085,-1.1,43.7223395103,1.8485,0,1.8485,41.86,-1.1,41.8744504442,129.02,43.3885,-1.12,43.4029530361,1.8485,0,1.8485,41.54,-1.12,41.5550959571,129.01
2019-09-30 06:00:00,46.9595,-0.11,46.9596288342,2.7295,0,2.7295,44.23,-0.11,44.2301367848,128.88,46.6295,-0.14,46.6297101669,2.7295,0,2.7295,43.9,-0.14,43.9002232341,128.88
2019-09-30 06:30:00,53.1275,2.98,53.2110106674,1.2675,0,1.2675,51.86,2.98,51.9455484137,129.21,52.7475,2.92,52.8282609618,1.2675,0,1.2675,51.48,2.92,51.5627462418,129.2
2019-09-30 07:00:00,59.968,5.64,60.2326375315,1.308,0,1.308,58.66,5.64,58.9305116217,128.99,59.528,5.5600000000000005,59.7870921186,1.308,0,1.308,58.22,5.5600000000000005,58.4848869367,128.98
2019-09-30 07:30:00,66.869,7.63,67.3028978648,1.439,0,1.439,65.43,7.63,65.8733770199,128.23,66.399,7.54,66.8257345713,1.439,0,1.439,64.96,7.54,65.3961252675,128.22
2019-09-30 08:00:00,70.606,5.86,70.8487602997,2.656,0,2.656,67.95,5.86,68.2022147734,132.3,70.146,6.26,70.4247748736,2.656,0,2.656,67.49,6.26,67.7796997633,132.3
2019-09-30 08:30:00,71.9515,7.31,72.3218808678,4.6015,0,4.6015,67.35,7.31,67.7455430268,133.55,71.4715,7.23,71.8362597318,4.6015,0,4.6015,66.87,7.23,67.2597190003,133.52
2019-09-30 09:00:00,72.955,7.72,73.3623229253,8.245,0,8.245,64.71,7.72,65.1688767741,133.63,72.495,7.63,72.8954177229,8.245,0,8.245,64.25,7.63,64.701463662,133.62
2019-09-30 09:30:00,74.3265,7.95,74.7504588765,10.8765,0,10.8765,63.45,7.95,63.9461101241,133.21,73.8965,7.87,74.3143970725,10.8765,0,10.8765,63.02,7.87,63.5095055877,133.21
2019-09-30 10:00:00,74.8585,8.14,75.2997650876,11.9385,0,11.9385,62.92,8.14,63.4443535707,133.04,74.4085,8.06,74.8437604096,11.9385,0,11.9385,62.47,8.06,62.9878123132,133.03
2019-09-30 10:30:00,77.7215,7.75,78.1069399109,19.9915,0,19.9915,57.73,7.75,58.2478789313,133.49,77.3315,7.66,77.7099510504,19.9915,0,19.9915,57.34,7.66,57.8493837478,133.46
2019-09-30 11:00:00,75.8265,7.98,76.245252326,18.3865,0,18.3865,57.44,7.98,57.9916718159,133.35,75.4065,7.66,75.7945634083,18.3865,0,18.3865,57.02,7.66,57.5322170614,133.34
2019-09-30 11:30:00,77.284,11.67,78.1601276611,22.464,0,22.464,54.82,11.67,56.0483835628,130.69,76.904,11.54,77.7650102295,22.464,0,22.464,54.44,11.54,55.6496648687,130.69
2019-09-30 12:00:00,76.7205,11.66,77.6014865853,20.8805,0,20.8805,55.84,11.66,57.0443792148,130.5,76.3205,11.53,77.1865248619,20.8805,0,20.8805,55.44,11.53,56.6262704052,130.48
2019-09-30 12:30:00,76.3,12.17,77.264473725,17.93,0,17.93,58.37,12.17,59.6252111107,130.17,75.87,12.05,76.8209567761,17.93,0,17.93,57.94,12.05,59.1797777961,130.17
2019-09-30 13:00:00,75.814,12.08,76.7703653502,14.384,0,14.384,61.43,12.08,62.6064796966,130.36,75.384,11.95,76.3252904089,14.384,0,14.384,61.0,11.95,62.1594924368,130.36
2019-09-30 13:30:00,75.479,11.7,76.3804257713,13.079,0,13.079,62.4,11.7,63.4874003248,130.53,75.019,11.58,75.9074881748,13.079,0,13.079,61.94,11.58,63.0131732259,130.52
2019-09-30 14:00:00,72.089,11.53,73.0052383121,12.689,0,12.689,59.4,11.53,60.5086845007,130.61,71.669,11.42,72.573149036,12.689,0,12.689,58.98,11.42,60.0754259244,130.6
2019-09-30 14:30:00,71.7485,11.35,72.6406893707,12.5285,0,12.5285,59.22,11.35,60.2978515372,130.19,71.3285,11.23,72.2071174625,12.5285,0,12.5285,58.8,11.23,59.8627839313,130.17
2019-09-30 15:00:00,72.289,10.91,73.1076440668,15.029,0,15.029,57.26,10.91,58.2900995024,130.7,71.879,10.8,72.6858352157,15.029,0,15.029,56.85,10.8,57.8667650729,130.69
2019-09-30 15:30:00,70.612,10.75,71.4256049607,10.992,0,10.992,59.62,10.75,60.5814072138,130.9,70.182,10.64,70.9839610335,10.992,0,10.992,59.19,10.64,60.1387204719,130.89
2019-09-30 16:00:00,71.345,11.15,72.2110208002,7.315,0,7.315,64.03,11.15,64.9935642968,130.56,70.875,11.04,71.7296816179,7.315,0,7.315,63.56,11.04,64.5116671618,130.55
2019-09-30 16:30:00,74.342,11.53,75.2308039569,6.062,0,6.062,68.28,11.53,69.2466555149,130.3,73.872,11.4,74.7464539895,6.062,0,6.062,67.81,11.4,68.7615888414,130.3
2019-09-30 17:00:00,77.5225,11.86,78.4244707107,6.7225,0,6.7225,70.8,11.86,71.7864861934,129.84,77.0025,11.74,77.8923141667,6.7225,0,6.7225,70.28,11.74,71.253813933,129.84
2019-09-30 17:30:00,82.263,12.5,83.2072783415,6.843,0,6.843,75.42,12.5,76.4488482582,129.56,81.723,12.38,82.6553877796,6.843,0,6.843,74.88,12.38,75.8965005781,129.55
2019-09-30 18:00:00,83.692,13.19,84.725007902,4.922,0,4.922,78.77,13.19,79.8666951864,129.35,83.122,13.06,84.1417285537,4.922,0,4.922,78.2,13.06,79.2830599813,129.34
2019-09-30 18:30:00,84.3235,12.91,85.3060417101,4.4035,0,4.4035,79.92,12.91,80.9560034834,129.35,83.7735,12.79,84.7442234152,4.4035,0,4.4035,79.37,12.79,80.393911461,129.34
2019-09-30 19:00:00,83.9415,13.26,84.9823688906,4.2315,0,4.2315,79.71,13.26,80.8053940031,129.14,83.3615,13.13,84.3891970708,4.2315,0,4.2315,79.13,13.13,80.2119305341,129.13
2019-09-30 19:30:00,80.8475,13.05,81.8939604382,1.8575,0,1.8575,78.99,13.05,80.0607431892,129.5,80.2975,12.93,81.3318720198,1.8575,0,1.8575,78.44,12.93,79.4985440118,129.5
2019-09-30 20:00:00,78.495,11.97,79.402430221,1.705,0,1.705,76.79,11.97,77.7173404074,129.88,77.945,11.84,78.8391313055,1.705,0,1.705,76.24,11.84,77.1538929672,129.88
2019-09-30 20:30:00,76.1,10.48,76.8182296073,1.71,0,1.71,74.39,10.48,75.1245798657,129.88,75.58,10.38,76.2894540549,1.71,0,1.71,73.87,10.38,74.5957190461,129.88
2019-09-30 21:00:00,72.3105,9.44,72.9240838835,1.7805,0,1.7805,70.53,9.44,71.1589383001,130.11,71.8205,9.34,72.4252705915,1.7805,0,1.7805,70.04,9.34,70.6600113218,130.11
2019-09-30 21:30:00,68.903,8.38,69.4107182573,1.783,0,1.783,67.12,8.38,67.6411028887,130.36,68.433,8.29,68.9332981149,1.783,0,1.783,66.65,8.29,67.1635809051,130.36
2019-09-30 22:00:00,64.301,7.01,64.6819812699,1.841,0,1.841,62.46,7.01,62.8521415705,130.69,63.861,6.92,64.2348326144,1.841,0,1.841,62.02,6.92,62.4048619901,130.7
2019-09-30 22:30:00,60.363,5.62,60.6240560256,1.853,0,1.853,58.51,5.62,58.7792863175,130.97,59.953,5.5600000000000005,60.2102633195,1.853,0,1.853,58.1,5.5600000000000005,58.3654315498,130.98
2019-09-30 23:00:00,55.5205,4.51,55.7033753039,1.8505,0,1.8505,53.67,4.51,53.859158924,131.97,55.1505,4.44,55.3289368256,1.8505,0,1.8505,53.3,4.44,53.4846108708,131.98
2019-09-30 23:30:00,50.678,3.76,50.8172931589,1.948,0,1.948,48.73,3.76,48.8748452683,132.6,50.328,3.7,50.4638245083,1.948,0,1.948,48.38,3.7,48.5212778068,132.61
2019-10-01 00:00:00,47.502,2.8200000000000003,47.5856323274,1.982,0,1.982,45.52,2.8200000000000003,45.6072669648,132.36,47.182,2.77,47.2632417847,1.982,0,1.982,45.2,2.77,45.2847976699,132.37
2019-10-01 00:30:00,46.655,2.26,46.7097058972,1.945,0,1.945,44.71,2.26,44.7670827729,132.64,46.335,2.2,46.3871989346,1.945,0,1.945,44.39,2.2,44.4444833472,132.65
2019-10-01 01:00:00,45.9035,1.96,45.9453252491,1.9535,0,1.9535,43.95,1.96,43.993682501,132.47,45.5835,1.9100000000000001,45.6234980273,1.9535,0,1.9535,43.63,1.9100000000000001,43.6717872316,132.49
2019-10-01 01:30:00,47.1565,2.25,47.2101471323,1.9865,0,1.9865,45.17,2.25,45.226003582,132.36,46.8265,2.21,46.8786220174,1.9865,0,1.9865,44.84,2.21,44.8944283848,132.37
2019-10-01 02:00:00,46.8785,2.18,46.9291611075,2.0385,0,2.0385,44.84,2.18,44.8929615864,132.57,46.5485,2.12,46.5967515204,2.0385,0,2.0385,44.51,2.12,44.5604589294,132.57
2019-10-01 02:30:00,46.345,1.83,46.3811160388,2.015,0,2.015,44.33,1.83,44.3677563102,132.86,46.025,1.79,46.0597951038,2.015,0,2.015,44.01,1.79,44.046386912,132.86
2019-10-01 03:00:00,45.1005,1.08,45.1134292672,1.9805000000000001,0,1.9805000000000001,43.12,1.08,43.1335229259,132.02,44.7805,1.04,44.7925750571,1.9805000000000001,0,1.9805000000000001,42.8,1.04,42.8126336494,132.02
2019-10-01 03:30:00,44.724,0.75,44.7302881278,1.924,0,1.924,42.8,0.75,42.8065707573,132.14,44.424,0.71,44.4296733726,1.924,0,1.924,42.5,0.71,42.5059301745,132.14
2019-10-01 04:00:00,44.309,0.64,44.3136218448,1.889,0,1.889,42.42,0.64,42.4248276367,132.14,43.999,0.6000000000000001,44.0030908119,1.889,0,1.889,42.11,0.6000000000000001,42.1142743022,132.14
2019-10-01 04:30:00,44.321,0.53,44.3241688134,1.891,0,1.891,42.43,0.53,42.4333100288,131.95,44.011,0.5,44.0138401074,1.891,0,1.891,42.12,0.5,42.1229676068,131.95
2019-10-01 05:00:00,44.709,0.92,44.7184646539,1.879,0,1.879,42.83,0.92,42.8398797851,131.8,44.399,0.88,44.4077200608,1.879,0,1.879,42.52,0.88,42.529105328,131.8
2019-10-01 05:30:00,46.652,1.47,46.675154033,1.812,0,1.812,44.84,1.47,44.8640892028,131.24,46.322,1.43,46.3440674089,1.812,0,1.812,44.51,1.43,44.5329653178,131.24
2019-10-01 06:00:00,49.5785,3.09,49.6746994178,1.7485,0,1.7485,47.83,3.09,47.9297089497,132.11,49.2185,3.03,49.3116785584,1.7485,0,1.7485,47.47,3.03,47.5666038308,132.11
2019-10-01 06:30:00,55.222,4.9,55.438969002,1.832,0,1.832,53.39,4.9,53.6143833313,131.64,54.832,4.83,55.0443196343,1.832,0,1.832,53.0,4.83,53.2196288976,131.64
2019-10-01 07:00:00,61.755,7.48,62.2063535742,1.845,0,1.845,59.91,7.48,60.3751480329,130.97,61.325,7.39,61.7686629692,1.845,0,1.845,59.48,7.39,59.9373214283,130.96
2019-10-01 07:30:00,69.064,9.82,69.7586445969,1.994,0,1.994,67.07,9.82,67.7850816921,130.34,68.564,9.71,69.2481494049,1.994,0,1.994,66.57,9.71,67.2744305067,130.33
2019-10-01 08:00:00,72.8665,11.71,73.8014289987,2.6965,0,2.6965,70.17,11.71,71.1403753153,130.14,72.3665,11.59,73.2887332559,2.6965,0,2.6965,69.67,11.59,70.6274521698,130.14
2019-10-01 08:30:00,78.992,12.91,80.040016017,14.572,0,14.572,64.42,12.91,65.7008713793,130.28,78.562,12.79,79.5963060952,14.572,0,14.572,63.99,12.79,65.2556832774,130.28
2019-10-01 09:00:00,81.2295,13.15,82.2870230975,21.1195,0,21.1195,60.11,13.15,61.5315740088,130.49,80.8095,13.04,81.8548525761,21.1195,0,21.1195,59.69,13.04,61.0977716451,130.49
2019-10-01 09:30:00,84.302,13.13,85.318369089,29.422,0,29.422,54.88,13.13,56.4288162201,130.49,83.942,13.0,84.9426828161,29.422,0,29.422,54.52,13.0,56.0484647426,130.49
2019-10-01 10:00:00,83.277,13.33,84.3371070704,34.757,0,34.757,48.52,13.33,50.3177831388,130.49,82.927,13.21,83.9725635491,34.757,0,34.757,48.17,13.21,49.9485034811,130.49
2019-10-01 10:30:00,80.84,12.74,81.8377247973,31.09,0,31.09,49.75,12.74,51.3553317583,130.66,80.47,12.62,81.4535775764,31.09,0,31.09,49.38,12.62,50.9671345084,130.66
2019-10-01 11:00:00,80.2495,12.83,81.2686357105,32.3195,0,32.3195,47.93,12.83,49.6174747443,130.77,79.9295,12.71,80.9337325857,32.3195,0,32.3195,47.61,12.71,49.2773396197,130.77
2019-10-01 11:30:00,82.2735,13.01,83.2957916239,40.6935,0,40.6935,41.58,13.01,43.5678379083,131.43,81.9835,12.88,82.9890876697,40.6935,0,40.6935,41.29,12.88,43.2522658366,131.43
2019-10-01 12:00:00,84.7535,14.17,85.9298822427,47.2335,0,47.2335,37.52,14.17,40.1065992076,131.29,84.4735,14.04,85.6323175107,47.2335,0,47.2335,37.24,14.04,39.7987336482,131.29
2019-10-01 12:30:00,81.375,12.88,82.3880150568,36.695,0,36.695,44.68,12.88,46.4994279535,131.29,81.045,12.77,82.0448957888,36.695,0,36.695,44.35,12.77,46.1518732014,131.29
2019-10-01 13:00:00,80.799,12.78,81.8034644804,33.899,0,33.899,46.9,12.78,48.6100648014,131.29,80.489,12.66,81.4785537488,33.899,0,33.899,46.59,12.66,48.2794335095,131.29
2019-10-01 13:30:00,81.84,12.86,82.8442224902,38.2,0,38.2,43.64,12.86,45.4953755892,131.58,81.51,12.73,82.4980787655,38.2,0,38.2,43.31,12.73,45.1420978688,131.57
2019-10-01 14:00:00,77.276,12.39,78.26296874,32.126,0,32.126,45.15,12.39,46.8191691511,131.17,76.966,12.26,77.9363378406,32.126,0,32.126,44.84,12.26,46.4858387038,131.16
2019-10-01 14:30:00,82.683,13.32,83.7490351527,50.923,0,50.923,31.76,13.32,34.4400929151,131.34,82.473,13.2,83.5226659596,50.923,0,50.923,31.55,13.2,34.2000365497,131.33
2019-10-01 15:00:00,79.9505,13.07,81.0117729114,46.1505,0,46.1505,33.8,13.07,36.2389969508,131.34,79.7005,12.94,80.7441223883,46.1505,0,46.1505,33.55,12.94,35.9589502071,131.33
2019-10-01 15:30:00,79.6955,12.46,80.6636493115,44.2955,0,44.2955,35.4,12.46,37.5288102662,131.86,79.4355,12.33,80.3867374649,44.2955,0,44.2955,35.14,12.33,37.2404148742,131.89
2019-10-01 16:00:00,80.182,12.27,81.1153870976,42.812,0,42.812,37.37,12.27,39.3328081886,131.48,79.902,12.15,80.8204930943,42.812,0,42.812,37.09,12.15,39.0293556186,131.5
2019-10-01 16:30:00,80.286,12.25,81.2151728189,32.466,0,32.466,47.82,12.25,49.3641053803,130.99,79.936,12.13,80.8511038638,32.466,0,32.466,47.47,12.13,48.9952834465,130.99
2019-10-01 17:00:00,82.8085,12.14,83.6936513258,29.6885,0,29.6885,53.12,12.14,54.489576985,130.59,82.4185,12.02,83.2903928569,29.6885,0,29.6885,52.73,12.02,54.0826524867,130.58
2019-10-01 17:30:00,80.693,11.23,81.4706888948,21.223,0,21.223,59.47,11.23,60.5210194891,130.95,80.273,11.12,81.0395516338,21.223,0,21.223,59.05,11.12,60.0879097656,130.93
2019-10-01 18:00:00,79.2115,11.41,80.0290561749,10.6515,0,10.6515,68.56,11.41,69.5029618074,130.31,78.7115,11.28,79.5156502347,10.6515,0,10.6515,68.06,11.28,68.988419318,130.29
2019-10-01 18:30:00,79.3315,11.94,80.2249991726,7.1015,0,7.1015,72.23,11.94,73.2102212809,129.94,78.8215,11.82,79.7028309551,7.1015,0,7.1015,71.72,11.82,72.6874872313,129.92
2019-10-01 19:00:00,80.169,12.56,81.146917138,4.789,0,4.789,75.38,12.56,76.4192253298,129.67,79.629,12.44,80.5948586512,4.789,0,4.789,74.84,12.44,75.8668517865,129.63
2019-10-01 19:30:00,81.202,13.82,82.3696376343,1.822,0,1.822,79.38,13.82,80.5740454489,129.35,80.632,13.69,81.7859127479,1.822,0,1.822,78.81,13.69,79.9902006498,129.31
2019-10-01 20:00:00,79.4665,12.96,80.5163723863,1.6865,0,1.6865,77.78,12.96,78.8523303397,129.57,78.9065,12.83,79.9427585354,1.6865,0,1.6865,77.22,12.83,78.2785877491,129.51
2019-10-01 20:30:00,76.2165,11.26,77.0437698471,1.7465000000000002,0,1.7465000000000002,74.47,11.26,75.3164557052,129.95,75.6865,11.14,76.5019338465,1.7465000000000002,0,1.7465000000000002,73.94,11.14,74.7744822784,129.93
2019-10-01 21:00:00,71.787,9.3,72.3869005346,1.7770000000000001,0,1.7770000000000001,70.01,9.3,70.6249962832,130.63,71.287,9.21,71.8794857313,1.7770000000000001,0,1.7770000000000001,69.51,9.21,70.1175028078,130.61
2019-10-01 21:30:00,68.368,7.93,68.8263635826,1.768,0,1.768,66.6,7.93,67.0704472924,131.21,67.898,7.84,68.349133162,1.768,0,1.768,66.13,7.84,66.5931115056,131.18
2019-10-01 22:00:00,63.775,6.62,64.1176654675,1.8050000000000002,0,1.8050000000000002,61.97,6.62,62.3225906073,131.97,63.345,6.53,63.6806872215,1.8050000000000002,0,1.8050000000000002,61.54,6.53,61.8854789106,131.95
2019-10-01 22:30:00,58.56,5.3,58.7993503365,1.75,0,1.75,56.81,5.3,57.0566919826,132.45,58.16,5.22,58.3937839158,1.75,0,1.75,56.41,5.22,56.6510061694,132.44
2019-10-01 23:00:00,53.8415,3.77,53.9733269518,1.6915,0,1.6915,52.15,3.77,52.2860918409,132.3,53.4815,3.7,53.6093354021,1.6915,0,1.6915,51.79,3.7,51.9220001541,132.28
2019-10-01 23:30:00,49.8345,2.83,49.9147902956,1.7445,0,1.7445,48.09,2.83,48.1731979424,132.0,49.4745,2.77,49.551983313,1.7445,0,1.7445,47.73,2.77,47.8103106035,131.99
2019-10-02 00:00:00,47.0735,2.02,47.1168207995,1.7535,0,1.7535,45.32,2.02,45.3649953158,132.32,46.7535,1.97,46.7949854391,1.7535,0,1.7535,45.0,1.97,45.0431004705,132.31
2019-10-02 00:30:00,46.309,1.5,46.3332869652,1.749,0,1.749,44.56,1.5,44.58523971,132.83,45.989,1.45,46.011853049,1.749,0,1.749,44.24,1.45,44.2637560539,132.82
2019-10-02 01:00:00,45.2685,1.23,45.2852072122,1.7885,0,1.7885,43.48,1.23,43.4973941748,132.73,44.9585,1.19,44.974246211,1.7885,0,1.7885,43.17,1.19,43.1863983217,132.71
2019-10-02 01:30:00,46.939,1.49,46.9626428238,1.839,0,1.839,45.1,1.49,45.1246063695,132.73,46.599,1.45,46.6215540389,1.839,0,1.839,44.76,1.45,44.7834802131,132.71
2019-10-02 02:00:00,46.1805,0.81,46.1876031014,1.8405,0,1.8405,44.34,0.81,44.3473978944,131.83,45.8605,0.76,45.866796926,1.8405,0,1.8405,44.02,0.76,44.0265601654,131.79
2019-10-02 02:30:00,45.587,0.6900000000000001,45.5922215844,1.827,0,1.827,43.76,0.6900000000000001,43.7654395614,131.9,45.267,0.66,45.2718111964,1.827,0,1.827,43.44,0.66,43.4450135228,131.87
2019-10-02 03:00:00,44.5915,0.4,44.5932940278,1.8115,0,1.8115,42.78,0.4,42.7818699919,132.06,44.2815,0.35000000000000003,44.2828831745,1.8115,0,1.8115,42.47,0.35000000000000003,42.47144217,132.06
2019-10-02 03:30:00,44.1385,0.38,44.1401357299,1.8185,0,1.8185,42.32,0.38,42.3217060148,131.96,43.8285,0.34,43.8298187568,1.8185,0,1.8185,42.01,0.34,42.0113758404,131.96
2019-10-02 04:00:00,43.815,0.33,43.8162427075,1.8250000000000002,0,1.8250000000000002,41.99,0.33,41.9912967173,131.96,43.505,0.27,43.5058378267,1.8250000000000002,0,1.8250000000000002,41.68,0.27,41.680874511,131.96
2019-10-02 04:30:00,44.162,0.31,44.1630880261,1.732,0,1.732,42.43,0.31,42.4311324383,132.12,43.842,0.27,43.8428313867,1.732,0,1.732,42.11,0.27,42.1108655812,132.11
2019-10-02 05:00:00,44.6795,0.55,44.6828850932,1.6995,0,1.6995,42.98,0.55,42.9835189346,132.12,44.3595,0.52,44.3625477205,1.6995,0,1.6995,42.66,0.52,42.6631691275,132.11
2019-10-02 05:30:00,46.9755,0.89,46.9839302342,1.6755,0,1.6755,45.3,0.89,45.3087419821,131.69,46.6455,0.84,46.6530628175,1.6755,0,1.6755,44.97,0.84,44.977844546,131.66
2019-10-02 06:00:00,49.761,2.2800000000000002,49.8132062911,1.681,0,1.681,48.08,2.2800000000000002,48.1340295425,131.69,49.411,2.23,49.4612961921,1.681,0,1.681,47.73,2.23,47.7820656732,131.74
2019-10-02 06:30:00,55.956,5.21,56.1980251966,1.706,0,1.706,54.25,5.21,54.4996018334,131.92,55.526,4.63,55.7187004156,1.706,0,1.706,53.82,4.63,54.0187865469,131.92
2019-10-02 07:00:00,62.2895,1.31,62.303273672,1.6995,0,1.6995,60.59,1.31,60.6041599232,130.05,62.0795,6.15,62.383385771,1.6995,0,1.6995,60.38,6.15,60.6923957346,130.03
2019-10-02 07:30:00,68.2955,-1.23,68.3065752344,2.0555,0,2.0555,66.24,-1.23,66.2514188527,131.21,68.7455,17.57,70.9552582283,2.0555,0,2.0555,66.69,17.57,68.9656508706,131.2
2019-10-02 08:00:00,72.763,0.07,72.763033671,5.603,0,5.603,67.16,0.07,67.16003648,131.21,73.213,18.84,75.5982074457,5.603,0,5.603,67.61,18.84,70.185879634,131.2
2019-10-02 08:30:00,75.7155,0.87,75.7204981511,14.775500000000001,0,14.775500000000001,60.94,0.87,60.9462098904,131.14,76.1755,19.64,78.6666155383,14.775500000000001,0,14.775500000000001,61.4,19.64,64.4646383686,131.13
2019-10-02 09:00:00,78.504,0.9,78.5091588033,27.114,0,27.114,51.39,0.9,51.3978803065,131.58,78.984,19.78,81.4230965758,27.114,0,27.114,51.87,19.78,55.5134695367,131.58
2019-10-02 09:30:00,82.774,1.24,82.7832874196,39.924,0,39.924,42.85,1.24,42.8679379024,131.74,83.264,20.21,85.6816071044,39.924,0,39.924,43.34,20.21,47.8204945604,131.73
2019-10-02 10:00:00,84.2835,1.27,84.2930677592,50.8635,0,50.8635,33.42,1.27,33.4441220546,132.11,84.7935,20.34,87.1989291348,50.8635,0,50.8635,33.93,20.34,39.5595816459,132.1
2019-10-02 10:30:00,85.514,0.62,85.5162475557,59.214,0,59.214,26.3,0.62,26.3073069697,132.45,86.014,19.8,88.2635156562,59.214,0,59.214,26.8,19.8,33.3208643345,132.45
2019-10-02 11:00:00,86.7085,1.7000000000000002,86.7251634317,66.5785,0,66.5785,20.13,1.7000000000000002,20.2016558727,131.87,87.2085,20.68,89.6269204662,66.5785,0,66.5785,20.63,20.68,29.2106025272,131.88
2019-10-02 11:30:00,87.902,2.38,87.9342140694,71.782,0,71.782,16.12,2.38,16.29474762,131.36,88.402,21.23,90.9154910013,71.782,0,71.782,16.62,21.23,26.9617747932,131.37
2019-10-02 12:00:00,87.783,2.34,87.8141827326,74.573,0,74.573,13.21,2.34,13.4156513073,131.44,88.283,21.23,90.7997851815,74.573,0,74.573,13.71,21.23,25.2720596707,131.44
2019-10-02 12:30:00,86.02,2.56,86.0580850356,75.13,0,75.13,10.89,2.56,11.186853892,131.44,86.52,21.45,89.1392893173,75.13,0,75.13,11.39,21.45,24.2865106592,131.44
2019-10-02 13:00:00,87.768,2.86,87.8145854856,76.258,0,76.258,11.51,2.86,11.8600042159,131.51,88.258,21.79,90.9080781009,76.258,0,76.258,12.0,21.79,24.8757733548,131.52
2019-10-02 13:30:00,85.515,1.04,85.5213238029,68.775,0,68.775,16.74,1.04,16.7722747414,131.95,86.025,20.08,88.3374610514,68.775,0,68.775,17.25,20.08,26.4720399667,131.96
2019-10-02 14:00:00,82.208,-0.4,82.2089731355,59.148,0,59.148,23.06,-0.4,23.0634689498,131.65,82.698,18.55,84.7529451052,59.148,0,59.148,23.55,18.55,29.9784088971,131.67
2019-10-02 14:30:00,80.253,-0.17,80.2531800554,53.263,0,53.263,26.99,-0.17,26.9905353782,131.65,80.733,18.79,82.8907798793,53.263,0,53.263,27.47,18.79,33.281601524,131.67
2019-10-02 15:00:00,77.3175,-0.45,77.3188095243,45.1975,0,45.1975,32.12,-0.45,32.1231520869,131.65,77.8075,18.5,79.9766031802,45.1975,0,45.1975,32.61,18.5,37.492160513900004,131.67
2019-10-02 15:30:00,77.387,-0.92,77.3924684256,44.537,0,44.537,32.85,-0.92,32.8628802755,131.83,77.857,18.11,79.9355024316,44.537,0,44.537,33.32,18.11,37.9235349091,131.84
2019-10-02 16:00:00,76.645,-1.3,76.656024062,37.025,0,37.025,39.62,-1.3,39.641321875,131.75,77.105,17.69,79.1082620527,37.025,0,37.025,40.08,17.69,43.8103013,131.76
2019-10-02 16:30:00,76.215,-1.45,76.2287919687,30.355,0,30.355,45.86,-1.45,45.8829173005,131.63,76.665,17.48,78.6325163339,30.355,0,30.355,46.31,17.48,49.4991565585,131.65
2019-10-02 17:00:00,78.384,-1.08,78.3914399409,25.924,0,25.924,52.46,-1.08,52.4711158639,131.07,78.834,17.7,80.7965937153,25.924,0,25.924,52.91,17.7,55.7920971106,131.07
2019-10-02 17:30:00,79.0075,-1.15,79.0158690153,20.1875,0,20.1875,58.82,-1.15,58.8312408504,130.33,79.4375,17.41,81.3229641998,20.1875,0,20.1875,59.25,17.41,61.754923690300004,130.32
2019-10-02 18:00:00,78.892,7.37,79.2355006547,12.412,0,12.412,66.48,7.37,66.8872730794,130.83,78.592,10.19,79.2498489841,12.412,0,12.412,66.18,10.19,66.9599021803,130.8
2019-10-02 18:30:00,78.708,18.97,80.9617821197,5.938,0,5.938,72.77,18.97,75.2019534321,131.64,77.348,0.39,77.3489832125,5.938,0,5.938,71.41,0.39,71.411064969,131.6
2019-10-02 19:00:00,78.54,18.59,80.7100966422,4.44,0,4.44,74.1,18.59,76.3963225555,131.64,77.26,1.51,77.2747546098,4.44,0,4.44,72.82,1.51,72.8356540439,131.52
2019-10-02 19:30:00,79.575,8.21,79.9974044891,5.725,0,5.725,73.85,8.21,74.304956766,132.02,79.055,8.11,79.4699007486,5.725,0,5.725,73.33,8.11,73.7771034942,132.0
2019-10-02 20:00:00,77.15,6.98,77.4651076292,5.72,0,5.72,71.43,6.98,71.7702257207,132.63,76.64,6.9,76.9499811566,5.72,0,5.72,70.92,6.9,71.2548693073,132.59
2019-10-02 20:30:00,72.773,6.05,73.0240510311,3.453,0,3.453,69.32,6.05,69.5835102593,132.63,72.283,5.98,72.5299420171,3.453,0,3.453,68.83,5.98,69.0892849869,132.59
2019-10-02 21:00:00,71.343,5.43,71.5493434561,3.003,0,3.003,68.34,5.43,68.5553827208,132.63,70.863,5.35,71.0646696256,3.003,0,3.003,67.86,5.35,68.070567061,132.59
2019-10-02 21:30:00,67.625,4.07,67.7473654469,1.455,0,1.455,66.17,4.07,66.2950510973,133.11,67.175,4.01,67.2945816912,1.455,0,1.455,65.72,4.01,65.8422242941,133.08
2019-10-02 22:00:00,63.286,2.69,63.3431440331,1.466,0,1.466,61.82,2.69,61.8784978809,133.25,62.856,2.64,62.9114165792,1.466,0,1.466,61.39,2.64,61.4467387255,133.22
2019-10-02 22:30:00,60.095,3.4,60.1911042015,1.475,0,1.475,58.62,3.4,58.7185183737,132.26,59.685,3.6,59.7934714246,1.475,0,1.475,58.21,3.6,58.3212148365,132.24
2019-10-02 23:00:00,55.4635,3.68,55.585449825,1.4735,0,1.4735,53.99,3.68,54.1152704881,131.76,55.0835,3.62,55.2023221636,1.4735,0,1.4735,53.61,3.62,53.732080734,131.75
2019-10-02 23:30:00,51.174,2.2800000000000002,51.2247662367,1.504,0,1.504,49.67,2.2800000000000002,49.7223018373,130.06,50.824,2.24,50.8733385576,1.504,0,1.504,49.32,2.24,49.370841597,130.05
2019-10-03 00:00:00,48.092,1.6400000000000001,48.1199549459,1.6019999999999999,0,1.6019999999999999,46.49,1.6400000000000001,46.5189176572,130.49,47.762,1.6,47.7887920333,1.6019999999999999,0,1.6019999999999999,46.16,1.6,46.1877213121,130.49
2019-10-03 00:30:00,47.2615,1.2,47.2767319328,1.5615,0,1.5615,45.7,1.2,45.7157522086,130.72,46.9215,1.16,46.9358366523,1.5615,0,1.5615,45.36,1.16,45.3748300272,130.71
2019-10-03 01:00:00,46.301,1.04,46.3126786204,1.581,0,1.581,44.72,1.04,44.7320913886,130.83,45.991,1.0,46.0018704076,1.581,0,1.581,44.41,1.0,44.4212572987,130.83
2019-10-03 01:30:00,47.8705,1.0,47.8809437068,1.5805,0,1.5805,46.29,1.0,46.3008002091,130.83,47.5305,0.9500000000000001,47.5399929559,1.5805,0,1.5805,45.95,0.9500000000000001,45.9598194078,130.83
2019-10-03 02:00:00,47.302,0.79,47.3085965127,1.612,0,1.612,45.69,0.79,45.6968292117,130.93,46.972,0.75,46.9779872281,1.612,0,1.612,45.36,0.75,45.3661999731,130.93
2019-10-03 02:30:00,46.9255,0.61,46.9294646278,1.6255000000000002,0,1.6255000000000002,45.3,0.61,45.3041068779,131.11,46.5855,0.58,46.5891104256,1.6255000000000002,0,1.6255000000000002,44.96,0.58,44.9637409476,131.1
2019-10-03 03:00:00,45.7845,0.11,45.7846321406,1.6245,0,1.6245,44.16,0.11,44.1601370016,131.33,45.4645,0.08,45.4645703845,1.6245,0,1.6245,43.84,0.08,43.8400729926,131.32
2019-10-03 03:30:00,45.17,0.04,45.1700177109,1.67,0,1.67,43.5,0.04,43.5000183908,131.33,44.86,0.02,44.8600044583,1.67,0,1.67,43.19,0.02,43.1900046307,131.32
2019-10-03 04:00:00,44.8765,0.02,44.8765044567,1.6365,0,1.6365,43.24,0.02,43.2400046253,131.33,44.5565,0.0,44.5565,1.6365,0,1.6365,42.92,0.0,42.92,131.32
2019-10-03 04:30:00,44.765,0.0,44.765,1.5750000000000002,0,1.5750000000000002,43.19,0.0,43.19,131.33,44.455,0.0,44.455,1.5750000000000002,0,1.5750000000000002,42.88,0.0,42.88,131.32
