Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-03 05:00:00,45.541,0.59,45.5448216705,1.521,0,1.521,44.02,0.59,44.023953707,131.33,45.211,0.55,45.214345301,1.521,0,1.521,43.69,0.55,43.6934617534,131.32
2019-10-03 05:30:00,47.022,1.09,47.0346317515,1.462,0,1.462,45.56,1.09,45.5730369846,131.02,46.692,1.05,46.7038045988,1.462,0,1.462,45.23,1.05,45.2421860657,131.02
2019-10-03 06:00:00,49.655,1.8,49.6876144024,1.445,0,1.445,48.21,1.8,48.2435912842,130.64,49.295,1.76,49.3264090017,1.445,0,1.445,47.85,1.76,47.882356876,130.63
2019-10-03 06:30:00,57.235,4.31,57.3970497935,1.425,0,1.425,55.81,4.31,55.9761752891,129.99,56.825,4.24,56.9829643402,1.425,0,1.425,55.4,4.24,55.5620158022,129.98
2019-10-03 07:00:00,64.333,7.51,64.7698617337,1.443,0,1.443,62.89,7.51,63.3368155183,131.95,63.883,7.41,64.3113192914,1.443,0,1.443,62.44,7.41,62.8781496229,131.92
2019-10-03 07:30:00,70.5755,10.38,71.33474329,1.4655,0,1.4655,69.11,10.38,69.8851665234,131.34,70.0655,10.27,70.8141736537,1.4655,0,1.4655,68.6,10.27,69.3644930782,131.33
2019-10-03 08:00:00,74.157,11.99,75.120042259,2.5869999999999997,0,2.5869999999999997,71.57,11.99,72.56738248,130.66,73.637,11.87,74.587563769,2.5869999999999997,0,2.5869999999999997,71.05,11.87,72.0347096891,130.64
2019-10-03 08:30:00,75.03,12.63,76.0855952201,5.63,0,5.63,69.4,12.63,70.5398958037,130.78,74.55,12.51,75.5923448505,5.63,0,5.63,68.92,12.51,70.0461740568,130.77
2019-10-03 09:00:00,75.5365,13.25,76.6897994016,8.2065,0,8.2065,67.33,13.25,68.621362563,130.7,75.0665,13.13,76.2061435991,8.2065,0,8.2065,66.86,13.13,68.137042055,130.68
2019-10-03 09:30:00,79.9705,13.2,81.0525808981,14.7305,0,14.7305,65.24,13.2,66.5619831435,130.96,79.4905,13.07,80.5578332023,14.7305,0,14.7305,64.76,13.07,66.0657437709,130.96
2019-10-03 10:00:00,76.8435,13.05,77.9437360681,14.5135,0,14.5135,62.33,13.05,63.6814839651,131.29,76.4135,12.92,77.4980605064,14.5135,0,14.5135,61.9,12.92,63.2339813708,131.29
2019-10-03 10:30:00,81.2845,12.43,82.229403745,27.9645,0,27.9645,53.32,12.43,54.7496785379,131.53,80.9345,12.31,81.8653124971,27.9645,0,27.9645,52.97,12.31,54.3815869574,131.52
2019-10-03 11:00:00,82.6735,12.4,83.5982511913,33.4935,0,33.4935,49.18,12.4,50.7191522011,131.67,82.3235,12.28,83.2343501942,33.4935,0,33.4935,48.83,12.28,50.3504448838,131.66
2019-10-03 11:30:00,84.4835,12.68,85.4297616305,37.9335,0,37.9335,46.55,12.68,48.246086888,131.5,84.1635,12.56,85.0955247487,37.9335,0,37.9335,46.23,12.56,47.9058086248,131.49
2019-10-03 12:00:00,86.3215,12.83,87.2697557132,43.4515,0,43.4515,42.87,12.83,44.7486960704,131.5,86.0215,12.71,86.9554055953,43.4515,0,43.4515,42.57,12.71,44.4268950074,131.49
2019-10-03 12:30:00,86.287,12.6,87.2021007144,42.227,0,42.227,44.06,12.6,45.8262326621,131.5,85.967,12.47,86.86671393,42.227,0,42.227,43.74,12.47,45.4828374225,131.49
2019-10-03 13:00:00,87.994,13.02,88.952034468,47.284,0,47.284,40.71,13.02,42.7413675495,131.5,87.734,12.9,88.6773068829,47.284,0,47.284,40.45,12.9,42.4571843155,131.49
2019-10-03 13:30:00,87.2965,12.71,88.2169088795,48.9965,0,48.9965,38.3,12.71,40.3538610296,131.64,87.0365,12.59,87.942369949,48.9965,0,48.9965,38.04,12.59,40.0693111995,131.63
2019-10-03 14:00:00,84.72,12.47,85.6328167235,38.99,0,38.99,45.73,12.47,47.3997236279,131.47,84.37,12.34,85.2676521314,38.99,0,38.99,45.38,12.34,47.0278640808,131.46
2019-10-03 14:30:00,82.0065,12.43,82.9431789977,29.0065,0,29.0065,53.0,12.43,54.4380831771,131.06,81.6165,12.31,82.5396218325,29.0065,0,29.0065,52.61,12.31,54.0309929577,131.05
2019-10-03 15:00:00,79.958,12.58,80.9415725323,21.348,0,21.348,58.61,12.58,59.9448788472,130.74,79.548,12.46,80.5179228744,21.348,0,21.348,58.2,12.46,59.518833994,130.74
2019-10-03 15:30:00,80.914,12.38,81.8556033268,23.104,0,23.104,57.81,12.38,59.1207281755,130.88,80.504,12.26,81.4321902935,23.104,0,23.104,57.4,12.26,58.694698227399996,130.88
2019-10-03 16:00:00,77.8395,12.68,78.8655194635,12.6495,0,12.6495,65.19,12.68,66.4117346559,130.27,77.3595,12.56,78.3724813965,12.6495,0,12.6495,64.71,12.56,65.9176584839,130.24
2019-10-03 16:30:00,80.089,12.98,81.1340145747,9.799,0,9.799,70.29,12.98,71.4784198203,130.27,79.579,12.86,80.6113939899,9.799,0,9.799,69.78,12.86,70.9551125713,130.24
2019-10-03 17:00:00,83.315,13.58,84.4144870564,7.125,0,7.125,76.19,13.58,77.3907778744,129.84,82.765,13.46,83.8523513385,7.125,0,7.125,75.64,13.46,76.8282578222,129.81
2019-10-03 17:30:00,84.488,12.89,85.4656319464,6.838,0,6.838,77.65,12.89,78.7126076305,129.52,83.938,12.77,84.9038323281,6.838,0,6.838,77.1,12.77,78.1503864354,129.5
2019-10-03 18:00:00,86.1485,12.61,87.0665041922,5.4085,0,5.4085,80.74,12.61,81.7187842543,130.06,85.5585,12.28,86.4352666581,5.4085,0,5.4085,80.15,12.28,81.0852693157,130.05
2019-10-03 18:30:00,85.4655,8.8,85.9173538364,6.3755,0,6.3755,79.09,8.8,79.5780629319,132.22,84.9155,8.71,85.3610346719,6.3755,0,6.3755,78.54,8.71,79.0214888496,132.22
2019-10-03 19:00:00,85.2795,9.01,85.7541440413,6.3395,0,6.3395,78.94,9.01,79.4525248183,132.01,84.7095,8.91,85.1768013619,6.3395,0,6.3395,78.37,8.91,78.874869255,132.0
2019-10-03 19:30:00,83.1415,9.19,83.6478638236,2.5815,0,2.5815,80.56,9.19,81.0824870117,132.41,82.5815,9.1,83.0813706089,2.5815,0,2.5815,80.0,9.1,80.5158990511,132.4
2019-10-03 20:00:00,81.4535,8.28,81.8732621938,1.4035,0,1.4035,80.05,8.28,80.4770830734,132.88,80.8935,8.19,81.3070380856,1.4035,0,1.4035,79.49,8.19,79.9108015227,132.87
2019-10-03 20:30:00,80.545,7.23,80.8688439697,4.275,0,4.275,76.27,7.23,76.6119168276,132.79,80.015,7.16,80.3347112088,4.275,0,4.275,75.74,7.16,76.0776787238,132.78
2019-10-03 21:00:00,75.3545,5.94,75.5882548433,1.4745,0,1.4745,73.88,5.94,74.1184052716,132.79,74.8245,5.87,75.0543982739,1.4745,0,1.4745,73.35,5.87,73.5845051624,132.78
2019-10-03 21:30:00,72.1545,4.8,72.3139811534,1.6145,0,1.6145,70.54,4.8,70.7031229862,132.79,71.6745,4.73,71.8304033836,1.6145,0,1.6145,70.06,4.73,70.2194880357,132.78
2019-10-03 22:00:00,67.558,5.17,67.7555330877,1.6280000000000001,0,1.6280000000000001,65.93,5.17,66.1323959947,131.83,67.098,5.39,67.3141419317,1.6280000000000001,0,1.6280000000000001,65.47,5.39,65.6914986889,131.83
2019-10-03 22:30:00,63.27,5.67,63.5235531122,1.63,0,1.63,61.64,5.67,61.9002302096,130.63,62.85,5.6,63.0989896908,1.63,0,1.63,61.22,5.6,61.4755919044,130.63
2019-10-03 23:00:00,58.5145,4.75,58.7069775261,1.7045,0,1.7045,56.81,4.75,57.0082327388,131.89,58.1145,4.69,58.3034408097,1.7045,0,1.7045,56.41,4.69,56.6046305526,131.89
2019-10-03 23:30:00,53.262,3.1,53.352138139,1.732,0,1.732,51.53,3.1,51.623162437,130.96,52.892,3.06,52.9804422783,1.732,0,1.732,51.16,3.06,51.2514311995,130.96
2019-10-04 00:00:00,50.199,2.21,50.2476238344,1.749,0,1.749,48.45,2.21,48.5003773181,130.52,49.859,2.17,49.9061998253,1.749,0,1.749,48.11,2.17,48.1589140243,130.52
2019-10-04 00:30:00,48.5595,1.75,48.5910232476,1.7995,0,1.7995,46.76,1.75,46.7927355473,131.07,48.2295,1.71,48.2598049131,1.7995,0,1.7995,46.43,1.71,46.4614786678,131.07
2019-10-04 01:00:00,47.4895,1.65,47.5181555855,1.7795,0,1.7795,45.71,1.65,45.7397704411,131.07,47.1595,1.6,47.1866341272,1.7795,0,1.7795,45.38,1.6,45.4081974978,131.07
2019-10-04 01:30:00,49.255,1.8,49.2878790881,1.7650000000000001,0,1.7650000000000001,47.49,1.8,47.5241002019,131.07,48.895,1.76,48.9266657867,1.7650000000000001,0,1.7650000000000001,47.13,1.76,47.1628508468,131.07
2019-10-04 02:00:00,48.758,1.67,48.7865910266,1.798,0,1.798,46.96,1.67,46.9896850383,131.07,48.418,1.62,48.4450939105,1.798,0,1.798,46.62,1.62,46.6481382265,131.07
2019-10-04 02:30:00,48.756,1.56,48.7809505442,1.806,0,1.806,46.95,1.56,46.9759097836,131.24,48.406,1.53,48.4301738176,1.806,0,1.806,46.6,1.53,46.6251101875,131.19
2019-10-04 03:00:00,47.4235,1.3599999999999999,47.4429968726,1.8335,0,1.8335,45.59,1.3599999999999999,45.6102806393,131.37,47.1035,1.31,47.1217127474,1.8335,0,1.8335,45.27,1.31,45.2889500872,131.33
2019-10-04 03:30:00,47.039,1.07,47.0511681151,1.779,0,1.779,45.26,1.07,45.2726462668,131.65,46.709,1.04,46.7205766339,1.779,0,1.779,44.93,1.04,44.9420348894,131.62
2019-10-04 04:00:00,46.4615,0.67,46.4663306304,1.8014999999999999,0,1.8014999999999999,44.66,0.67,44.6650254674,131.78,46.1315,0.64,46.1359392692,1.8014999999999999,0,1.8014999999999999,44.33,0.64,44.3346196555,131.74
2019-10-04 04:30:00,46.3745,0.64,46.3789160099,1.7245,0,1.7245,44.65,0.64,44.6545865505,131.78,46.0445,0.6000000000000001,46.0484090958,1.7245,0,1.7245,44.32,0.6000000000000001,44.3240611858,131.83
2019-10-04 05:00:00,46.556,1.21,46.5717214198,1.686,0,1.686,44.87,1.21,44.8863119447,131.54,46.236,1.18,46.2510550799,1.686,0,1.686,44.55,1.18,44.565624645,131.52
2019-10-04 05:30:00,48.379,1.8,48.4124740227,1.639,0,1.639,46.74,1.8,46.7746469789,131.17,48.039,1.76,48.0712296597,1.639,0,1.639,46.4,1.76,46.4333673127,131.15
2019-10-04 06:00:00,50.87,2.3,50.9219687365,1.6400000000000001,0,1.6400000000000001,49.23,2.3,49.2836981161,130.97,50.5,2.25,50.5500989119,1.6400000000000001,0,1.6400000000000001,48.86,2.25,48.911778745,130.94
2019-10-04 06:30:00,60.4605,5.49,60.7092427909,8.2305,0,8.2305,52.23,5.49,52.51773986,131.49,60.0805,5.42,60.3244799418,8.2305,0,8.2305,51.85,5.42,52.1325128878,131.48
2019-10-04 07:00:00,63.084,7.67,63.5485637603,2.444,0,2.444,60.64,7.67,61.1231420986,131.4,62.644,7.59,63.1021302018,2.444,0,2.444,60.2,7.59,60.6765860938,131.37
2019-10-04 07:30:00,68.8065,10.3,69.573158921,1.7665000000000002,0,1.7665000000000002,67.04,10.3,67.8266289889,131.76,68.3365,10.2,69.0935397288,1.7665000000000002,0,1.7665000000000002,66.57,10.2,67.3468997059,131.73
2019-10-04 08:00:00,72.266,11.77,73.2182194266,2.876,0,2.876,69.39,11.77,70.3811409399,131.13,71.776,11.66,72.7169153361,2.876,0,2.876,68.9,11.66,69.8796508291,131.1
2019-10-04 08:30:00,73.963,12.47,75.0068414813,6.533,0,6.533,67.43,12.47,68.5733607168,131.13,73.473,12.35,74.5037195649,6.533,0,6.533,66.94,12.35,68.0697149987,131.1
2019-10-04 09:00:00,75.0815,12.6,76.1314103524,11.5515,0,11.5515,63.53,12.6,64.7674370344,131.4,74.6415,12.49,75.67928132750001,11.5515,0,11.5515,63.09,12.49,64.3144478325,131.38
2019-10-04 09:30:00,78.6455,12.13,79.5754457747,19.8755,0,19.8755,58.77,12.13,60.0087476956,131.8,78.2455,12.0,79.1603326815,19.8755,0,19.8755,58.37,12.0,59.5907450868,131.78
2019-10-04 10:00:00,80.612,12.03,81.5046958402,27.742,0,27.742,52.87,12.03,54.2213777029,132.17,80.222,11.91,81.1012785596,27.742,0,27.742,52.48,11.91,53.8144822515,132.14
2019-10-04 10:30:00,80.116,11.75,80.9730569758,31.286,0,31.286,48.83,11.75,50.2238130771,132.51,79.786,11.63,80.6291677744,31.286,0,31.286,48.5,11.63,49.8749125313,132.49
2019-10-04 11:00:00,78.4595,12.25,79.4100474767,27.0395,0,27.0395,51.42,12.25,52.8590474753,132.25,78.0795,12.12,79.0145728347,27.0395,0,27.0395,51.04,12.12,52.4592794461,132.22
2019-10-04 11:30:00,77.9985,11.88,78.8980380127,23.5985,0,23.5985,54.4,11.88,55.6820832944,132.25,77.6085,11.76,78.4944384797,23.5985,0,23.5985,54.01,11.76,55.2754710518,132.22
2019-10-04 12:00:00,77.341,12.43,78.3334869708,19.701,0,19.701,57.64,12.43,58.9650277707,132.08,76.921,12.29,77.8966259924,19.701,0,19.701,57.22,12.29,58.524973302,132.06
2019-10-04 12:30:00,76.866,13.02,77.9609027398,14.596,0,14.596,62.27,13.02,63.6166118243,132.08,76.416,12.89,77.4955299098,14.596,0,14.596,61.82,12.89,63.1495407743,132.06
2019-10-04 13:00:00,78.339,12.96,79.4037815283,16.339,0,16.339,62.0,12.96,63.3400473634,132.08,77.899,12.83,78.9484838423,16.339,0,16.339,61.56,12.83,62.8827679098,132.06
2019-10-04 13:30:00,77.5285,11.91,78.4379781244,19.5085,0,19.5085,58.02,11.91,59.2297940229,132.47,77.1185,11.78,78.0130209789,19.5085,0,19.5085,57.61,11.78,58.8020450325,132.44
2019-10-04 14:00:00,75.8535,11.29,76.6890967625,18.4535,0,18.4535,57.4,11.29,58.4997786321,132.3,75.4435,11.18,76.2673855082,18.4535,0,18.4535,56.99,11.18,58.0762645149,132.25
2019-10-04 14:30:00,75.956,10.07,76.6206162596,22.446,0,22.446,53.51,10.07,54.4492883333,131.49,75.576,9.95,76.2281724561,22.446,0,22.446,53.13,9.95,54.0536714757,131.46
2019-10-04 15:00:00,72.176,9.84,72.8436721754,17.456,0,17.456,54.72,9.84,55.5976977941,131.83,71.776,9.74,72.4338441338,17.456,0,17.456,54.32,9.74,55.1863207688,131.81
2019-10-04 15:30:00,71.231,9.68,71.8857271021,16.231,0,16.231,55.0,9.68,55.845343583900004,131.95,70.841,9.57,71.4844890938,16.231,0,16.231,54.61,9.57,55.4421951225,131.92
2019-10-04 16:00:00,72.1585,9.87,72.8303921605,14.2485,0,14.2485,57.91,9.87,58.7450849008,132.11,71.7485,9.76,72.409287058,14.2485,0,14.2485,57.5,9.76,58.3224450791,132.08
2019-10-04 16:30:00,74.744,10.31,75.4517172502,16.724,0,16.724,58.02,10.31,58.9289105618,132.58,74.334,10.2,75.0305508177,16.724,0,16.724,57.61,10.2,58.506000547,132.55
2019-10-04 17:00:00,76.3995,10.4,77.1041088416,13.3295,0,13.3295,63.07,10.4,63.9217091449,132.19,75.9395,10.28,76.6321476944,13.3295,0,13.3295,62.61,10.28,63.4483293712,132.15
2019-10-04 17:30:00,76.789,10.88,77.5559470383,9.569,0,9.569,67.22,10.88,68.0948074379,131.8,76.289,10.77,77.0454698279,9.569,0,9.569,66.72,10.77,67.5836614871,131.76
2019-10-04 18:00:00,78.483,11.23,79.2823699759,6.883,0,6.883,71.6,11.23,72.4753261462,131.36,77.973,11.12,78.7619395965,6.883,0,6.883,71.09,11.12,71.9544473956,131.32
2019-10-04 18:30:00,81.4305,10.8,82.1435714481,7.2805,0,7.2805,74.15,10.8,74.9323861892,131.15,80.8905,10.68,81.5924959187,7.2805,0,7.2805,73.61,10.68,74.3807401146,131.11
2019-10-04 19:00:00,82.388,11.58,83.197830164,7.198,0,7.198,75.19,11.58,76.0764911126,130.63,81.858,11.46,82.6562989977,7.198,0,7.198,74.66,11.46,75.5344107013,130.6
2019-10-04 19:30:00,82.402,11.61,83.2158741107,7.282,0,7.282,75.12,11.61,76.0118839393,130.3,81.862,11.48,82.6630355358,7.282,0,7.282,74.58,11.48,75.4583779311,130.26
2019-10-04 20:00:00,79.678,10.44,80.3590522841,7.318,0,7.318,72.36,10.44,73.109255228,130.97,79.168,10.34,79.8403896784,7.318,0,7.318,71.85,10.34,72.5902066397,130.94
2019-10-04 20:30:00,74.759,9.45,75.3539022281,4.779,0,4.779,69.98,9.45,70.6151747148,131.35,74.259,9.34,74.8440691104,4.779,0,4.779,69.48,9.34,70.1049641609,131.23
2019-10-04 21:00:00,70.7335,8.24,71.2118362511,4.7735,0,4.7735,65.96,8.24,66.4726951462,131.65,70.2735,8.15,70.7445213585,4.7735,0,4.7735,65.5,8.15,66.0050945003,131.6
2019-10-04 21:30:00,65.722,7.21,66.1163019535,1.972,0,1.972,63.75,7.21,64.1564229053,132.15,65.272,7.12,65.6591835466,1.972,0,1.972,63.3,7.12,63.6991711092,132.11
2019-10-04 22:00:00,60.9805,6.3,61.3050681449,1.8205,0,1.8205,59.16,6.3,59.4945005862,131.95,60.5605,6.23,60.880103977,1.8205,0,1.8205,58.74,6.23,59.0694548815,131.92
2019-10-04 22:30:00,57.7975,4.54,57.9755345491,1.7575,0,1.7575,56.04,4.54,56.223600027,131.59,57.4075,4.47,57.5812639341,1.7575,0,1.7575,55.65,4.47,55.8292342774,131.57
2019-10-04 23:00:00,53.992,3.62,54.1132189396,1.752,0,1.752,52.24,3.62,52.3652747534,131.95,53.632,3.56,53.7500234791,1.752,0,1.752,51.88,3.56,52.0019999615,131.93
2019-10-04 23:30:00,51.5265,3.2,51.6257707182,1.5065,0,1.5065,50.02,3.2,50.1222545383,132.57,51.1765,3.15,51.2733522627,1.5065,0,1.5065,49.67,3.15,49.769784006,132.56
2019-10-05 00:00:00,49.058,2.36,49.1147326573,1.748,0,1.748,47.31,2.36,47.3688262468,132.57,48.718,2.31,48.7727344323,1.748,0,1.748,46.97,2.31,47.0267689726,132.56
2019-10-05 00:30:00,47.9245,2.07,47.9691838606,1.3645,0,1.3645,46.56,2.07,46.605992104,132.77,47.5945,2.03,47.6377720958,1.3645,0,1.3645,46.23,2.03,46.2745480799,132.77
2019-10-05 01:00:00,46.684,1.8599999999999999,46.7210386871,1.284,0,1.284,45.4,1.8599999999999999,45.438085347,132.92,46.364,1.81,46.3993167622,1.284,0,1.284,45.08,1.81,45.1163218802,132.91
2019-10-05 01:30:00,48.581,2.13,48.6276717621,1.291,0,1.291,47.29,2.13,47.3379446111,132.73,48.241,2.09,48.2862525052,1.291,0,1.291,46.95,2.09,46.996495614,132.72
2019-10-05 02:00:00,48.2215,2.1,48.2672048315,1.3014999999999999,0,1.3014999999999999,46.92,2.1,46.9669713735,132.91,47.8915,2.05,47.9353551385,1.3014999999999999,0,1.3014999999999999,46.59,2.05,46.6350790714,132.89
2019-10-05 02:30:00,47.6635,1.7000000000000002,47.6938070639,1.2735,0,1.2735,46.39,1.7000000000000002,46.4211385039,133.21,47.3335,1.6600000000000001,47.3625994034,1.2735,0,1.2735,46.06,1.6600000000000001,46.0899034497,133.19
2019-10-05 03:00:00,46.087,0.9400000000000001,46.0965852206,1.2570000000000001,0,1.2570000000000001,44.83,0.9400000000000001,44.8398539248,133.21,45.777,1.13,45.7909448363,1.2570000000000001,0,1.2570000000000001,44.52,1.13,44.5343384368,133.19
2019-10-05 03:30:00,45.0695,0.35000000000000003,45.0708589917,1.2895,0,1.2895,43.78,0.35000000000000003,43.7813990183,131.48,44.7495,0.31,44.7505737421,1.2895,0,1.2895,43.46,0.31,43.4611056003,131.47
2019-10-05 04:00:00,44.1845,0.12,44.1846629528,1.3045,0,1.3045,42.88,0.12,42.8801679101,131.56,43.8945,0.07,43.8945558156,1.3045,0,1.3045,42.59,0.07,42.5900575252,131.54
2019-10-05 04:30:00,44.067,-0.02,44.0670045385,1.267,0,1.267,42.8,-0.02,42.8000046729,131.64,43.757,-0.05,43.7570285668,1.267,0,1.267,42.49,-0.05,42.4900294187,131.63
2019-10-05 05:00:00,43.707,-0.14,43.7072242198,1.2469999999999999,0,1.2469999999999999,42.46,-0.14,42.4602308048,131.73,43.397,-0.2,43.3974608589,1.2469999999999999,0,1.2469999999999999,42.15,-0.2,42.1504744932,131.72
2019-10-05 05:30:00,44.552,0.06,44.5520404022,1.272,0,1.272,43.28,0.06,43.2800415896,131.73,44.242,0.03,44.2420101713,1.272,0,1.272,42.97,0.03,42.9700104724,131.72
2019-10-05 06:00:00,45.6015,0.05,45.6015274114,1.2615,0,1.2615,44.34,0.05,44.3400281912,131.73,45.2815,0.03,45.2815099378,1.2615,0,1.2615,44.02,0.03,44.0200102226,131.72
2019-10-05 06:30:00,47.8925,0.91,47.9011446236,1.2825,0,1.2825,46.61,0.91,46.6188824405,131.25,47.5625,0.86,47.5702743975,1.2825,0,1.2825,46.28,0.86,46.287989803,131.24
2019-10-05 07:00:00,51.468,1.99,51.5064571098,1.778,0,1.778,49.69,1.99,49.729832093,131.06,51.098,1.9300000000000002,51.1344355987,1.778,0,1.778,49.32,1.9300000000000002,49.3577481253,131.05
2019-10-05 07:30:00,55.5845,3.21,55.6771114575,1.8845,0,1.8845,53.7,3.21,53.7958557883,130.91,55.1945,3.15,55.2843136002,1.8845,0,1.8845,53.31,3.15,53.4029830627,130.89
2019-10-05 08:00:00,59.9015,4.64,60.0809395919,2.9815,0,2.9815,56.92,4.64,57.1088084274,131.09,59.4915,4.55,59.665241743,2.9815,0,2.9815,56.51,4.55,56.6928796235,131.08
2019-10-05 08:30:00,64.574,5.53,64.8103570118,7.054,0,7.054,57.52,5.53,57.7852169677,130.58,64.164,5.44,64.394196136,7.054,0,7.054,57.11,5.44,57.3685079116,130.55
2019-10-05 09:00:00,69.2695,6.45,69.5691463959,11.6795,0,11.6795,57.59,6.45,57.9500698878,130.44,68.8695,6.36,69.1625449955,11.6795,0,11.6795,57.19,6.36,57.5425555567,130.41
2019-10-05 09:30:00,71.3855,6.64,71.6936483257,14.9255,0,14.9255,56.46,6.64,56.8491090519,130.44,70.9755,6.5600000000000005,71.2780134421,14.9255,0,14.9255,56.05,6.5600000000000005,56.4325801289,130.41
2019-10-05 10:00:00,73.4505,6.85,73.7692242758,21.4605,0,21.4605,51.99,6.85,52.4393230315,130.6,73.0905,6.75,73.4015237597,21.4605,0,21.4605,51.63,6.75,52.0693710352,130.58
2019-10-05 10:30:00,75.7305,6.93,76.0469166387,28.1105,0,28.1105,47.62,6.93,48.121609491,130.6,75.4005,6.84,75.7101116117,28.1105,0,28.1105,47.29,6.84,47.7821064835,130.66
2019-10-05 11:00:00,73.858,6.73,74.163987649,31.098,0,31.098,42.76,6.73,43.2863777648,130.99,73.568,6.64,73.8670442349,31.098,0,31.098,42.47,6.64,42.9859337458,130.98
2019-10-05 11:30:00,75.829,7.02,76.1532510206,43.359,0,43.359,32.47,7.02,33.2201941596,131.12,75.599,6.93,75.9159647307,43.359,0,43.359,32.24,6.93,32.9763930714,131.1
2019-10-05 12:00:00,75.0835,7.06,75.4146906925,41.6935,0,41.6935,33.39,7.06,34.1282243898,131.12,74.8335,6.96,75.1564656051,41.6935,0,41.6935,33.14,6.96,33.8629768331,131.1
2019-10-05 12:30:00,75.7475,6.53,76.0284463622,43.3975,0,43.3975,32.35,6.53,33.0024756647,131.4,75.5175,6.44,75.7915985202,43.3975,0,43.3975,32.12,6.44,32.7592429705,131.39
2019-10-05 13:00:00,76.1145,6.97,76.4329641598,48.7245,0,48.7245,27.39,6.97,28.2629262462,131.4,75.9245,6.88,76.235582901,48.7245,0,48.7245,27.2,6.88,28.0566284503,131.39
2019-10-05 13:30:00,74.367,6.5,74.6505237021,44.727,0,44.727,29.64,6.5,30.3443503803,131.71,74.147,6.41,74.4235561432,44.727,0,44.727,29.42,6.41,30.110205911,131.7
2019-10-05 14:00:00,70.7275,5.79,70.964099066,36.9075,0,36.9075,33.82,5.79,34.3120459897,132.03,70.4675,5.71,70.6984628988,36.9075,0,36.9075,33.56,5.71,34.0422928135,132.03
2019-10-05 14:30:00,67.591,5.37,67.8039835187,26.231,0,26.231,41.36,5.37,41.7071516649,131.86,67.281,5.29,67.488643941,26.231,0,26.231,41.05,5.29,41.3894503467,131.85
2019-10-05 15:00:00,67.168,5.33,67.3791445775,23.558,0,23.558,43.61,5.33,43.9345080774,131.78,66.848,5.24,67.0530588713,23.558,0,23.558,43.29,5.24,43.6059823877,131.77
2019-10-05 15:30:00,66.633,4.93,66.8151299408,21.493,0,21.493,45.14,4.93,45.4084188229,131.24,66.313,4.84,66.4893944099,21.493,0,21.493,44.82,4.84,45.0805723122,131.21
2019-10-05 16:00:00,67.4215,5.02,67.6081286699,18.9515,0,18.9515,48.47,5.02,48.7292653341,131.24,67.0615,4.94,67.243203242,18.9515,0,18.9515,48.11,4.94,48.3629579327,131.21
2019-10-05 16:30:00,67.5135,5.5,67.7371587997,14.5135,0,14.5135,53.0,5.5,53.2846131637,130.79,67.1335,5.43,67.3527410151,14.5135,0,14.5135,52.62,5.43,52.8994262729,130.77
2019-10-05 17:00:00,69.423,6.39,69.7164616787,11.463,0,11.463,57.96,6.39,58.3111798886,129.9,69.003,6.29,69.2890908369,11.463,0,11.463,57.54,6.29,57.8827755036,129.87
2019-10-05 17:30:00,71.2785,4.98,71.4522565231,4.6485,0,4.6485,66.63,4.98,66.8158461744,131.52,70.7685,4.67,70.9224188268,4.6485,0,4.6485,66.12,4.67,66.2847139241,131.49
2019-10-05 18:00:00,73.546,4.47,73.681714258,2.766,0,2.766,70.78,4.47,70.9210074661,131.81,73.036,4.41,73.169019373,2.766,0,2.766,70.27,4.41,70.4082452558,131.78
2019-10-05 18:30:00,74.3505,4.4,74.4805803566,2.8205,0,2.8205,71.53,4.4,71.6652000625,131.64,73.8405,4.33,73.9673464459,2.8205,0,2.8205,71.02,4.33,71.1518748875,131.59
2019-10-05 19:00:00,74.652,4.48,74.7863055913,2.302,0,2.302,72.35,4.48,72.4885708233,131.43,74.122,4.42,74.2536684885,2.302,0,2.302,71.82,4.42,71.9558809271,131.4
2019-10-05 19:30:00,73.2735,4.21,73.3943451653,1.8235000000000001,0,1.8235000000000001,71.45,4.21,71.5739240226,131.74,72.7535,4.14,72.8711970689,1.8235000000000001,0,1.8235000000000001,70.93,4.14,71.0507178007,131.7
2019-10-05 20:00:00,71.242,2.98,71.3042983557,3.322,0,3.322,67.92,2.98,67.9853425379,132.21,70.772,2.92,70.8322128978,3.322,0,3.322,67.45,2.92,67.5131757511,132.19
2019-10-05 20:30:00,67.7425,1.75,67.7651002084,2.3125,0,2.3125,65.43,1.75,65.4533986894,132.79,67.2825,1.71,67.304226511,2.3125,0,2.3125,64.97,1.71,64.9924995673,132.77
2019-10-05 21:00:00,64.836,0.8300000000000001,64.8413124173,1.8860000000000001,0,1.8860000000000001,62.95,0.8300000000000001,62.9554715652,133.04,64.366,0.79,64.3708478739,1.8860000000000001,0,1.8860000000000001,62.48,0.79,62.4849941986,133.01
2019-10-05 21:30:00,62.4435,0.02,62.4435032029,1.8535,0,1.8535,60.59,0.02,60.5900033009,133.3,62.0135,0.0,62.0135,1.8535,0,1.8535,60.16,0.0,60.16,133.29
2019-10-05 22:00:00,59.942,-0.5,59.9440853129,1.832,0,1.832,58.11,-0.5,58.1121510529,133.39,59.532,-0.53,59.5343591886,1.832,0,1.832,57.7,-0.53,57.7024340908,133.38
2019-10-05 22:30:00,57.337,-1.27,57.3510633642,1.857,0,1.857,55.48,-1.27,55.4945339651,133.51,56.947,-1.29,56.9616090802,1.857,0,1.857,55.09,-1.29,55.1051013972,133.49
2019-10-05 23:00:00,53.916,-2.18,53.9600542624,1.816,0,1.816,52.1,-2.18,52.1455884999,133.38,53.546,-2.19,53.5907661449,1.816,0,1.816,51.73,-2.19,51.7763362937,133.35
2019-10-05 23:30:00,51.378,-3.25,51.4806894282,1.838,0,1.838,49.54,-3.25,49.6464913161,133.51,51.018,-3.27,51.1226879575,1.838,0,1.838,49.18,-3.27,49.2885919864,133.48
2019-10-06 00:00:00,48.999,-1.53,49.0228814025,1.8290000000000002,0,1.8290000000000002,47.17,-1.53,47.1948069177,131.95,48.679,-1.32,48.6968935457,1.8290000000000002,0,1.8290000000000002,46.85,-1.32,46.8685918286,131.94
2019-10-06 00:30:00,48.801,-0.05,48.8010256142,1.8210000000000002,0,1.8210000000000002,46.98,-0.05,46.9800266071,131.25,48.471,-0.06,48.4710371356,1.8210000000000002,0,1.8210000000000002,46.65,-0.06,46.6500385852,131.23
2019-10-06 01:00:00,47.322,-0.79,47.3285937251,1.8519999999999999,0,1.8519999999999999,45.47,-0.79,45.4768622488,130.33,46.992,-0.8200000000000001,46.9991538647,1.8519999999999999,0,1.8519999999999999,45.14,-0.8200000000000001,45.1474473254,130.3
2019-10-06 01:30:00,49.0705,-0.75,49.0762312148,1.8305,0,1.8305,47.24,-0.75,47.2459532659,130.02,48.7205,-0.78,48.7267433783,1.8305,0,1.8305,46.89,-0.78,46.8964870753,129.98
2019-10-06 02:00:00,48.5985,-0.89,48.6066487453,1.8585,0,1.8585,46.74,-0.89,46.7484727023,130.22,48.2685,-0.92,48.2772668266,1.8585,0,1.8585,46.41,-0.92,46.4191178288,130.2
2019-10-06 02:30:00,47.829,-0.81,47.8358583178,1.879,0,1.879,45.95,-0.81,45.9571387273,131.12,47.499,-0.84,47.5064269442,1.879,0,1.879,45.62,-0.84,45.6277327949,131.09
2019-10-06 03:00:00,46.0745,-1.4,46.0957649926,1.8845,0,1.8845,44.19,-1.4,44.2121714011,131.33,45.7545,-1.43,45.7768409815,1.8845,0,1.8845,43.87,-1.43,43.8933001721,131.32
2019-10-06 03:30:00,44.92,-1.79,44.9556503679,1.8,0,1.8,43.12,-1.79,43.1571373008,131.07,44.62,-1.81,44.6566960265,1.8,0,1.8,42.82,-1.81,42.8582372479,131.05
2019-10-06 04:00:00,43.9745,-2.12,44.0255726851,1.7845,0,1.7845,42.19,-2.12,42.2432302269,131.26,43.6745,-2.14,43.7268973316,1.7845,0,1.7845,41.89,-2.14,41.9446265927,131.26
2019-10-06 04:30:00,43.8365,-2.3,43.896796378,1.7865000000000002,0,1.7865000000000002,42.05,-2.3,42.1128543321,131.26,43.5265,-2.33,43.5888185462,1.7865000000000002,0,1.7865000000000002,41.74,-2.33,41.8049817606,131.26
2019-10-06 05:00:00,43.5495,-2.37,43.613941008,1.7595,0,1.7595,41.79,-2.37,41.8571499269,131.26,43.2595,-2.39,43.3254710332,1.7595,0,1.7595,41.5,-2.39,41.568763513,131.26
2019-10-06 05:30:00,43.9715,-2.12,44.0225761655,1.7615,0,1.7615,42.21,-2.12,42.263205037,131.13,43.6615,-2.14,43.713912914,1.7615,0,1.7615,41.9,-2.14,41.9546135723,131.11
2019-10-06 06:00:00,44.5565,-1.81,44.593248281,1.7365,0,1.7365,42.82,-1.81,42.8582372479,131.02,44.2465,-1.83,44.2843275014,1.7365,0,1.7365,42.51,-1.83,42.5493713232,131.0
2019-10-06 06:30:00,46.3555,-1.16,46.3700116482,1.8655,0,1.8655,44.49,-1.16,44.5051199302,130.93,46.0355,-1.19,46.0508779531,1.8655,0,1.8655,44.17,-1.19,44.1860272032,130.91
2019-10-06 07:00:00,48.569,-0.28,48.5698070925,1.929,0,1.929,46.64,-0.28,46.6408404727,130.81,48.229,-0.33,48.2301289756,1.929,0,1.929,46.3,-0.33,46.301176011,130.8
2019-10-06 07:30:00,50.5325,0.92,50.5408741144,1.9725000000000001,0,1.9725000000000001,48.56,0.92,48.5687142099,131.44,50.1825,0.88,50.1902152441,1.9725000000000001,0,1.9725000000000001,48.21,0.88,48.2180308598,131.43
2019-10-06 08:00:00,53.745,1.55,53.7673462708,3.995,0,3.995,49.75,1.55,49.774139872,131.36,53.395,1.49,53.4157853541,3.995,0,3.995,49.4,1.49,49.4224655395,131.33
2019-10-06 08:30:00,58.8825,2.44,58.9330332348,9.9725,0,9.9725,48.91,2.44,48.9708249879,131.07,58.5325,2.38,58.5808668103,9.9725,0,9.9725,48.56,2.38,48.6182887399,131.04
2019-10-06 09:00:00,64.923,3.4,65.0119675829,19.113,0,19.113,45.81,3.4,45.9360000435,130.77,64.603,3.35,64.6897991108,19.113,0,19.113,45.49,3.35,45.6131844975,130.74
2019-10-06 09:30:00,71.7465,5.21,71.9354179959,31.6165,0,31.6165,40.13,5.21,40.4667888521,130.93,66.9965,3.7800000000000002,67.1030506926,31.6165,0,31.6165,35.38,3.7800000000000002,35.5813546679,130.96
2019-10-06 10:00:00,74.5005,6.41,74.7757487442,42.8605,0,42.8605,31.64,6.41,32.282777142,130.93,74.1005,5.09,74.2751115802,42.8605,0,42.8605,31.24,5.09,31.6519462277,130.96
2019-10-06 10:30:00,76.249,7.6,76.6268229865,49.109,0,49.109,27.14,7.6,28.1840309395,130.93,75.899,6.29,76.1591905222,49.109,0,49.109,26.79,6.29,27.5185065002,130.96
2019-10-06 11:00:00,76.852,8.21,77.28928777,52.322,0,52.322,24.53,8.21,25.8674505895,130.76,76.542,6.89,76.8514792571,52.322,0,52.322,24.22,6.89,25.180955105,130.75
2019-10-06 11:30:00,78.7555,8.91,79.2579136759,57.2255,0,57.2255,21.53,8.91,23.3008368948,130.58,78.4855,7.59,78.8516443091,57.2255,0,57.2255,21.26,7.59,22.5742264541,130.56
2019-10-06 12:00:00,79.128,8.88,79.6247121439,59.948,0,59.948,19.18,8.88,21.1359125661,130.58,78.868,7.55,79.2285549786,59.948,0,59.948,18.92,7.55,20.3707854537,130.56
2019-10-06 12:30:00,83.6395,9.57,84.1852175875,70.2095,0,70.2095,13.43,9.57,16.4909005212,130.58,83.4395,8.24,83.845380077,70.2095,0,70.2095,13.23,8.24,15.5862278952,130.56
2019-10-06 13:00:00,83.933,9.68,84.4893537021,74.003,0,74.003,9.93,9.68,13.867490760799999,130.58,83.773,8.35,84.1881109718,74.003,0,74.003,9.77,8.35,12.8520582009,130.56
2019-10-06 13:30:00,80.7145,8.63,81.1745490302,70.9545,0,70.9545,9.76,8.63,13.0282193718,130.85,80.5545,7.32,80.8864010217,70.9545,0,70.9545,9.6,7.32,12.0723817037,130.85
2019-10-06 14:00:00,78.307,8.02,78.7166224441,65.577,0,65.577,12.73,8.02,15.0457070289,131.14,78.117,6.7,78.4037989449,65.577,0,65.577,12.54,6.7,14.2176510015,131.15
2019-10-06 14:30:00,76.133,7.67,76.5183807265,63.383,0,63.383,12.75,7.67,14.8792271305,131.23,75.943,6.36,76.2088502013,63.383,0,63.383,12.56,6.36,14.0784658255,131.26
2019-10-06 15:00:00,76.238,7.3,76.586700177,64.098,0,64.098,12.14,7.3,14.1657897768,131.43,76.038,5.99,76.273570416,64.098,0,64.098,11.94,5.99,13.3582820752,131.51
2019-10-06 15:30:00,76.469,7.04,76.7923795764,61.389,0,61.389,15.08,7.04,16.6423556025,131.51,76.209,5.73,76.4241099457,61.389,0,61.389,14.82,5.73,15.88915668,131.59
2019-10-06 16:00:00,75.3935,6.72,75.692392235,52.6535,0,52.6535,22.74,6.72,23.712148785,131.37,75.0435,5.41,75.2382548459,52.6535,0,52.6535,22.39,5.41,23.0343265584,131.43
2019-10-06 16:30:00,75.583,6.65,75.8749786755,42.573,0,42.573,33.01,6.65,33.6731732986,131.04,75.103,5.34,75.2926039462,42.573,0,42.573,32.53,5.34,32.9653833589,131.07
2019-10-06 17:00:00,74.9255,7.13,75.2639850808,30.8755,0,30.8755,44.05,7.13,44.6233055701,130.55,74.3255,5.8100000000000005,74.5522370573,30.8755,0,30.8755,43.45,5.8100000000000005,43.8367266114,130.55
2019-10-06 17:30:00,75.3695,7.69,75.7607921702,21.5195,0,21.5195,53.85,7.69,54.3963105367,130.0,74.6695,6.38,74.9415681064,21.5195,0,21.5195,53.15,6.38,53.53155051,130.0
2019-10-06 18:00:00,73.9475,8.02,74.3811344109,12.6375,0,12.6375,61.31,8.02,61.8323256881,129.78,73.1675,6.7,73.4736214995,12.6375,0,12.6375,60.53,6.7,60.8996789811,129.76
2019-10-06 18:30:00,72.764,7.3,73.1292670276,5.994,0,5.994,66.77,7.3,67.1678710397,130.19,71.934,5.82,72.1690567764,5.994,0,5.994,65.94,5.82,66.1963443099,130.16
2019-10-06 19:00:00,75.313,4.77,75.4639044113,7.263,0,7.263,68.05,4.77,68.2169729613,131.79,74.503,3.48,74.584230297,7.263,0,7.263,67.24,3.48,67.3299933165,131.74
2019-10-06 19:30:00,76.258,4.75,76.4057920841,7.298,0,7.298,68.96,4.75,69.1233976306,131.95,75.458,3.46,75.5372845951,7.298,0,7.298,68.16,3.46,68.2477633333,131.91
2019-10-06 20:00:00,71.5245,3.74,71.6222151309,4.4845,0,4.4845,67.04,3.74,67.1442417486,132.54,70.7445,2.46,70.7872578947,4.4845,0,4.4845,66.26,2.46,66.3056498347,132.5
2019-10-06 20:30:00,69.1415,2.67,69.1930337697,4.3215,0,4.3215,64.82,2.67,64.8749666667,133.13,68.3715,1.3900000000000001,68.3856279656,4.3215,0,4.3215,64.05,1.3900000000000001,64.0650809724,133.09
2019-10-06 21:00:00,65.463,1.8599999999999999,65.489418756,1.733,0,1.733,63.73,1.8599999999999999,63.7571368554,132.47,64.703,0.59,64.7056899275,1.733,0,1.733,62.97,0.59,62.972763954,132.45
2019-10-06 21:30:00,63.241,0.77,63.2456874498,1.7610000000000001,0,1.7610000000000001,61.48,0.77,61.4848217042,132.67,62.511,-0.51,62.5130803992,1.7610000000000001,0,1.7610000000000001,60.75,-0.51,60.752140703,132.63
2019-10-06 22:00:00,59.764,-0.28,59.7646559097,1.764,0,1.764,58.0,-0.28,58.0006758581,132.67,59.034,-1.58,59.0551399626,1.764,0,1.764,57.27,-1.58,57.2917908605,132.63
2019-10-06 22:30:00,56.3075,-1.09,56.3180491162,1.7575,0,1.7575,54.55,-1.09,54.5608889224,133.01,55.6275,-2.33,55.6762755242,1.7575,0,1.7575,53.87,-2.33,53.9203653548,132.99
2019-10-06 23:00:00,51.462,-2.42,51.5188688152,1.772,0,1.772,49.69,-2.42,49.7488944601,133.01,50.852,-3.64,50.9821096464,1.772,0,1.772,49.08,-3.64,49.2147945236,132.99
2019-10-06 23:30:00,48.412,-3.2800000000000002,48.5229857284,1.762,0,1.762,46.65,-3.2800000000000002,46.765167593,133.17,47.842,-4.49,48.0522326641,1.762,0,1.762,46.08,-4.49,46.2982343076,133.15
2019-10-07 00:00:00,45.5785,-4.21,45.7725219127,1.7985,0,1.7985,43.78,-4.21,43.9819565276,133.49,45.0585,-5.23,45.3610110365,1.7985,0,1.7985,43.26,-5.23,43.5749985657,133.48
2019-10-07 00:30:00,46.1235,-0.48,46.1259975746,1.8135,0,1.8135,44.31,-0.48,44.3125997883,130.8,45.5535,-1.7000000000000002,45.5852099068,1.8135,0,1.8135,43.74,-1.7000000000000002,43.7730236561,130.79
2019-10-07 01:00:00,45.314,-0.56,45.3174601671,1.804,0,1.804,43.51,-0.56,43.51360362,130.97,44.754,-1.8,44.7901832548,1.804,0,1.804,42.95,-1.8,42.9877017297,130.95
2019-10-07 01:30:00,47.3065,-0.11,47.3066278892,1.8065,0,1.8065,45.5,-0.11,45.5001329668,130.97,46.7165,-1.4,46.7374728911,1.8065,0,1.8065,44.91,-1.4,44.9318161218,130.95
2019-10-07 02:00:00,47.0765,-0.59,47.0801970286,1.8465,0,1.8465,45.23,-0.59,45.233847946,130.01,46.5065,-1.79,46.5409351244,1.8465,0,1.8465,44.66,-1.79,44.6958577499,129.99
2019-10-07 02:30:00,46.93,-0.79,46.9366487939,1.8900000000000001,0,1.8900000000000001,45.04,-0.79,45.0469277532,129.88,46.37,-1.98,46.4122537699,1.8900000000000001,0,1.8900000000000001,44.48,-1.98,44.5240474351,129.87
2019-10-07 03:00:00,45.7245,-0.66,45.7292630626,1.8545,0,1.8545,43.87,-0.66,43.8749643874,130.72,45.1645,-1.88,45.2036111417,1.8545,0,1.8545,43.31,-1.88,43.3507843066,130.7
2019-10-07 03:30:00,45.302,-0.85,45.3099735599,1.8519999999999999,0,1.8519999999999999,43.45,-0.85,43.4583133589,131.16,44.742,-2.06,44.7893978973,1.8519999999999999,0,1.8519999999999999,42.89,-2.06,42.9394422414,131.16
2019-10-07 04:00:00,44.7095,-1.03,44.7213627951,1.8495,0,1.8495,42.86,-1.03,42.8723745552,131.3,44.1795,-2.24,44.2362500699,1.8495,0,1.8495,42.33,-2.24,42.3892262255,131.27
2019-10-07 04:30:00,45.2025,-0.72,45.2082338325,1.8625,0,1.8625,43.34,-0.72,43.3459802058,131.05,44.6625,-1.9100000000000001,44.7033220941,1.8625,0,1.8625,42.8,-1.9100000000000001,42.8425967934,131.03
2019-10-07 05:00:00,45.6655,-0.44,45.667619713,1.8355000000000001,0,1.8355000000000001,43.83,-0.44,43.8322084773,131.21,45.1255,-1.6600000000000001,45.1560223032,1.8355000000000001,0,1.8355000000000001,43.29,-1.6600000000000001,43.3218155206,131.2
2019-10-07 05:30:00,48.1645,0.37,48.1659211502,1.8245,0,1.8245,46.34,0.37,46.3414771021,131.28,47.6245,-0.87,47.6324458773,1.8245,0,1.8245,45.8,-0.87,45.8082623552,131.29
2019-10-07 06:00:00,50.871,1.49,50.8928162023,1.621,0,1.621,49.25,1.49,49.2725339312,131.21,50.331,0.24,50.3315722087,1.621,0,1.621,48.71,0.24,48.7105912508,131.21
2019-10-07 06:30:00,56.913,4.29,57.0744572379,1.453,0,1.453,55.46,4.29,55.6256748274,130.33,56.303,3.01,56.383401006,1.453,0,1.453,54.85,3.01,54.9325277044,130.33
2019-10-07 07:00:00,63.6145,7.18,64.0184114943,1.3645,0,1.3645,62.25,7.18,62.6627074104,131.06,62.9945,5.88,63.2683288087,1.3645,0,1.3645,61.63,5.88,61.909864319,131.05
2019-10-07 07:30:00,71.1245,9.54,71.7614527462,1.4645000000000001,0,1.4645000000000001,69.66,9.54,70.3102211631,129.89,70.4645,8.04,70.921698797,1.4645000000000001,0,1.4645000000000001,69.0,8.04,69.4668381316,129.89
2019-10-07 08:00:00,74.7445,7.31,75.1011077165,1.5845,0,1.5845,73.16,7.31,73.5242932642,130.86,74.1145,6.03,74.359397592,1.5845,0,1.5845,72.53,6.03,72.7802294583,130.85
2019-10-07 08:30:00,78.521,8.64,78.9949178175,3.761,0,3.761,74.76,8.64,75.2576055957,130.25,77.851,7.35,78.1971911324,3.761,0,3.761,74.09,7.35,74.453680903,130.22
2019-10-07 09:00:00,79.1865,8.86,79.6806211211,5.5365,0,5.5365,73.65,8.86,74.1810090252,130.33,78.5365,7.58,78.9014463255,5.5365,0,5.5365,73.0,7.58,73.3924819038,130.3
2019-10-07 09:30:00,80.2065,9.37,80.751963086,6.3765,0,6.3765,73.83,9.37,74.4222130818,129.98,79.5665,8.08,79.9757108268,6.3765,0,6.3765,73.19,8.08,73.6346555638,129.95
2019-10-07 10:00:00,80.7345,9.49,81.2903413097,7.6445,0,7.6445,73.09,9.49,73.70351552,130.25,80.1045,8.19,80.5220902625,7.6445,0,7.6445,72.46,8.19,72.9213802667,130.23
2019-10-07 10:30:00,81.168,8.85,81.6490460691,9.938,0,9.938,71.23,8.85,71.7776803749,130.76,80.448,7.54,80.8005711861,9.938,0,9.938,70.51,7.54,70.9119996898,130.74
2019-10-07 11:00:00,80.238,8.84,80.7234925161,9.718,0,9.718,70.52,8.84,71.0719072489,130.76,79.568,7.53,79.9235104584,9.718,0,9.718,69.85,7.53,70.2547037571,130.74
2019-10-07 11:30:00,79.9425,9.17,80.4667148966,8.6525,0,8.6525,71.29,9.17,71.8773469182,130.76,79.3025,7.86,79.6910666653,8.6525,0,8.6525,70.65,7.86,71.0858783444,130.74
2019-10-07 12:00:00,80.5295,9.31,81.0658773483,9.8795,0,9.8795,70.65,9.31,71.2607788338,130.61,79.8895,7.99,80.2880583291,9.8795,0,9.8795,70.01,7.99,70.4644605457,130.59
2019-10-07 12:30:00,81.537,9.17,82.0510284457,12.057,0,12.057,69.48,9.17,70.0825177915,130.7,80.927,7.86,81.3078036169,12.057,0,12.057,68.87,7.86,69.3170722117,130.68
2019-10-07 13:00:00,81.922,8.78,82.3911553748,14.512,0,14.512,67.41,8.78,67.9793829039,131.0,81.392,7.48,81.7349867804,14.512,0,14.512,66.88,7.48,67.2969895315,130.99
2019-10-07 13:30:00,81.448,8.39,81.8789887822,13.628,0,13.628,67.82,8.39,68.3369921785,131.0,80.878,7.1,81.1890441131,13.628,0,13.628,67.25,7.1,67.6237569202,130.99
2019-10-07 14:00:00,80.0505,8.46,80.4962989848,12.7505,0,12.7505,67.3,8.46,67.8296513333,131.24,79.4605,7.17,79.7833313434,12.7505,0,12.7505,66.71,7.17,67.0942098843,131.22
2019-10-07 14:30:00,78.6605,8.28,79.0950861954,10.2805,0,10.2805,68.38,8.28,68.8794802536,131.07,78.0305,6.96,78.3402867639,10.2805,0,10.2805,67.75,6.96,68.1065642945,131.05
2019-10-07 15:00:00,77.42,8.41,77.8754422138,8.43,0,8.43,68.99,8.41,69.5007064712,131.07,76.73,7.1,77.0577893532,8.43,0,8.43,68.3,7.1,68.6680420574,131.05
2019-10-07 15:30:00,77.3015,8.2,77.7352037513,8.7915,0,8.7915,68.51,8.2,68.9989862244,131.45,76.6115,6.86,76.9180182548,8.7915,0,8.7915,67.82,6.86,68.166061937,131.43
2019-10-07 16:00:00,79.4385,8.4,79.881382576,10.6985,0,10.6985,68.74,8.4,69.2513364492,131.18,78.7585,7.09,79.0769841499,10.6985,0,10.6985,68.06,7.09,68.4282960478,131.15
2019-10-07 16:30:00,80.905,8.97,81.4007366367,9.425,0,9.425,71.48,8.97,72.0406225681,131.44,80.185,7.66,80.5500454686,9.425,0,9.425,70.76,7.66,71.1734023354,131.42
2019-10-07 17:00:00,82.9435,9.23,83.4554797018,8.1435,0,8.1435,74.8,9.23,75.3673198409,130.95,82.1835,7.92,82.5642420921,8.1435,0,8.1435,74.04,7.92,74.4623931928,130.93
2019-10-07 17:30:00,84.092,8.2,84.4908543216,10.322,0,10.322,73.77,8.2,74.2243416946,131.22,83.322,6.89,83.606386024,10.322,0,10.322,73.0,6.89,73.3244304444,131.19
2019-10-07 18:00:00,83.861,7.91,84.2332204121,8.141,0,8.141,75.72,7.91,76.1320333368,131.13,83.051,6.58,83.3112537476,8.141,0,8.141,74.91,6.58,75.1984341592,131.1
2019-10-07 18:30:00,83.796,7.8,84.1582415216,4.926,0,4.926,78.87,7.8,79.2547594785,130.8,82.926,6.48,83.1787946294,4.926,0,4.926,78.0,6.48,78.2687063902,130.77
2019-10-07 19:00:00,84.902,8.32,85.3086865683,4.612,0,4.612,80.29,8.32,80.7199262884,130.52,84.022,7.0,84.313086078,4.612,0,4.612,79.41,7.0,79.7179283474,130.5
2019-10-07 19:30:00,83.009,8.73,83.4668016699,1.689,0,1.689,81.32,8.73,81.7872563423,130.72,82.109,7.4,82.4417847999,1.689,0,1.689,80.42,7.4,80.7597449228,130.67
2019-10-07 20:00:00,79.5085,7.22,79.8356434949,1.6684999999999999,0,1.6684999999999999,77.84,7.22,78.1741261544,131.5,78.6585,5.92,78.8809610885,1.6684999999999999,0,1.6684999999999999,76.99,5.92,77.2172681464,131.48
2019-10-07 20:30:00,77.1355,5.86,77.3577724618,1.7055,0,1.7055,75.43,5.86,75.657283192,131.37,76.2955,4.5600000000000005,76.431648682,1.7055,0,1.7055,74.59,4.5600000000000005,74.7292559845,131.35
2019-10-07 21:00:00,75.185,4.75,75.3348971261,1.7349999999999999,0,1.7349999999999999,73.45,4.75,73.6034306266,131.85,74.375,3.47,74.4559032247,1.7349999999999999,0,1.7349999999999999,72.64,3.47,72.7228334156,131.84
2019-10-07 21:30:00,70.3505,3.61,70.4430617609,1.7105000000000001,0,1.7105000000000001,68.64,3.61,68.7348652432,131.85,69.5805,2.33,69.6195007182,1.7105000000000001,0,1.7105000000000001,67.87,2.33,67.9099830658,131.84
2019-10-07 22:00:00,65.734,2.2800000000000002,65.7735292956,1.754,0,1.754,63.98,2.2800000000000002,64.0206123057,132.54,65.014,1.02,65.0220008612,1.754,0,1.754,63.26,1.02,63.2682226714,132.52
2019-10-07 22:30:00,62.1135,1.2,62.1250906015,1.7235,0,1.7235,60.39,1.2,60.4019213271,132.82,61.4235,-0.04,61.4235130243,1.7235,0,1.7235,59.7,-0.04,59.7000134003,132.8
2019-10-07 23:00:00,56.8785,0.38,56.8797693583,1.7485,0,1.7485,55.13,0.38,55.1313096162,133.3,56.2485,-0.65,56.2522555303,1.7485,0,1.7485,54.5,-0.65,54.503876009,133.29
2019-10-07 23:30:00,51.271,2.69,51.3415186861,1.751,0,1.751,49.52,2.69,49.5930085798,131.18,50.701,1.47,50.722305754,1.751,0,1.751,48.95,1.47,48.9720675488,131.16
2019-10-08 00:00:00,48.245,1.8399999999999999,48.2800748239,1.7850000000000001,0,1.7850000000000001,46.46,1.8399999999999999,46.4964213677,130.77,47.705,0.59,47.708648325,1.7850000000000001,0,1.7850000000000001,45.92,0.59,45.923790131,130.77
2019-10-08 00:30:00,48.1185,1.52,48.1425014125,1.7685,0,1.7685,46.35,1.52,46.3749167115,131.21,47.5585,0.25,47.5591570809,1.7685,0,1.7685,45.79,0.25,45.7906824583,131.2
2019-10-08 01:00:00,47.3995,1.42,47.4207654962,1.7795,0,1.7795,45.62,1.42,45.6420946057,131.37,46.8295,0.1,46.8296067702,1.7795,0,1.7795,45.05,0.1,45.0501109877,131.35
2019-10-08 01:30:00,49.6375,1.4100000000000001,49.6575221517,1.7974999999999999,0,1.7974999999999999,47.84,1.4100000000000001,47.8607741266,130.99,49.0375,0.09,49.0375825898,1.7974999999999999,0,1.7974999999999999,47.24,0.09,47.2400857324,130.97
2019-10-08 02:00:00,49.307,1.26,49.3230965066,1.827,0,1.827,47.48,1.26,47.4967156759,130.85,48.737,0.03,48.7370092332,1.827,0,1.827,46.91,0.03,46.9100095928,130.82
2019-10-08 02:30:00,49.2655,1.03,49.2762659934,1.8155000000000001,0,1.8155000000000001,47.45,1.03,47.4611778194,130.99,48.7155,-0.2,48.7159105452,1.8155000000000001,0,1.8155000000000001,46.9,-0.2,46.9004264373,130.97
2019-10-08 03:00:00,47.828,0.54,47.8310483264,1.768,0,1.768,46.06,0.54,46.0631653276,131.32,47.268,-0.7000000000000001,47.2731829265,1.768,0,1.768,45.5,-0.7000000000000001,45.5053842968,131.31
2019-10-08 03:30:00,47.459,0.53,47.4619593043,1.8090000000000002,0,1.8090000000000002,45.65,0.53,45.6530765666,131.32,46.909,-0.7000000000000001,46.9142225876,1.8090000000000002,0,1.8090000000000002,45.1,-0.7000000000000001,45.1054320454,131.22
2019-10-08 04:00:00,46.9485,0.42,46.9503786167,1.7585000000000002,0,1.7585000000000002,45.19,0.42,45.1919517171,131.51,46.3885,-0.8200000000000001,46.3957469198,1.7585000000000002,0,1.7585000000000002,44.63,-0.8200000000000001,44.6375324139,131.48
2019-10-08 04:30:00,46.7145,0.26,46.7152235385,1.8045,0,1.8045,44.91,0.26,44.91075261,131.3,46.1745,-0.9400000000000001,46.1840670605,1.8045,0,1.8045,44.37,-0.9400000000000001,44.3799560613,131.28
2019-10-08 05:00:00,46.67,0.36,46.6713884516,1.8,0,1.8,44.87,0.36,44.8714441488,131.21,46.14,-0.87,46.1482014817,1.8,0,1.8,44.34,-0.87,44.3485343614,131.17
2019-10-08 05:30:00,47.847,0.96,47.8566297288,1.767,0,1.767,46.08,0.96,46.0899989152,131.02,47.337,-0.29,47.3378883031,1.767,0,1.767,45.57,-0.29,45.5709227469,130.99
2019-10-08 06:00:00,50.279,1.9300000000000002,50.3160286688,1.729,0,1.729,48.55,1.9300000000000002,48.5883463394,130.63,49.769,0.66,49.7733760257,1.729,0,1.729,48.04,0.66,48.044533508,130.61
2019-10-08 06:30:00,57.8695,5.0,58.0851016204,1.7695,0,1.7695,56.1,5.0,56.3223756601,129.95,57.2695,3.7,57.3888981446,1.7695,0,1.7695,55.5,3.7,55.6231966,129.93
2019-10-08 07:00:00,65.281,7.98,65.766932124,1.411,0,1.411,63.87,7.98,64.3665852753,130.3,64.631,6.67,64.9742646053,1.411,0,1.411,63.22,6.67,63.5708840587,130.29
2019-10-08 07:30:00,72.6865,11.46,73.5843657461,1.2765,0,1.2765,71.41,11.46,72.3237146446,131.62,71.9565,9.73,72.6113682026,1.2765,0,1.2765,70.68,9.73,71.3465857627,131.6
2019-10-08 08:00:00,75.849,12.01,76.7939509402,3.169,0,3.169,72.68,12.01,73.6656127376,132.52,75.149,10.64,75.8984966979,3.169,0,3.169,71.98,10.64,72.7621467523,132.5
2019-10-08 08:30:00,77.6885,12.58,78.7004411185,8.1585,0,8.1585,69.53,12.58,70.6588798383,132.74,77.1185,11.26,77.9361959698,8.1585,0,8.1585,68.96,11.26,69.8732366504,132.72
2019-10-08 09:00:00,79.2935,12.45,80.2649465349,21.1435,0,21.1435,58.15,12.45,59.4678484561,133.08,78.8535,11.1,79.630926544,21.1435,0,21.1435,57.71,11.1,58.7677981551,133.05
2019-10-08 09:30:00,81.526,12.56,82.4878310783,32.156,0,32.156,49.37,12.56,50.942619681400004,133.25,81.196,11.23,81.9689167673,32.156,0,32.156,49.04,11.23,50.3093877919,133.23
2019-10-08 10:00:00,80.6605,13.04,81.7077588742,30.2005,0,30.2005,50.46,13.04,52.1176860576,133.16,80.3305,11.71,81.1795129959,30.2005,0,30.2005,50.13,11.71,51.4795201998,133.15
2019-10-08 10:30:00,80.565,11.98,81.4508417697,30.285,0,30.285,50.28,11.98,51.6875110641,132.74,80.195,10.83,80.9229690817,30.285,0,30.285,49.91,10.83,51.0714891109,132.71
2019-10-08 11:00:00,78.987,11.81,79.8650253177,25.897,0,25.897,53.09,11.81,54.3877210407,131.17,78.627,10.5,79.3249968736,25.897,0,25.897,52.73,10.5,53.7652573694,131.15
2019-10-08 11:30:00,79.694,11.97,80.5879304611,28.484,0,28.484,51.21,11.97,52.590350826,131.17,79.364,10.66,80.0767138187,28.484,0,28.484,50.88,10.66,51.9847092903,131.15
2019-10-08 12:00:00,80.794,12.16,81.703953613,30.374,0,30.374,50.42,12.16,51.8656148137,131.56,80.434,10.84,81.1611603909,30.374,0,30.374,50.06,10.84,51.2202030453,131.55
2019-10-08 12:30:00,84.981,11.86,85.8046033788,42.131,0,42.131,42.85,11.86,44.4610177571,131.84,84.701,10.54,85.3542676203,42.131,0,42.131,42.57,10.54,43.855404456,131.83
2019-10-08 13:00:00,81.7055,11.59,82.5234320072,30.8655,0,30.8655,50.84,11.59,52.1443544403,131.77,81.3355,10.3,81.9850813273,30.8655,0,30.8655,50.47,10.3,51.5102989702,131.76
2019-10-08 13:30:00,81.2835,11.56,82.1014066399,26.0035,0,26.0035,55.28,11.56,56.4757647137,131.62,80.9135,10.24,81.5588872058,26.0035,0,26.0035,54.91,10.24,55.85665314,131.62
2019-10-08 14:00:00,84.942,11.46,85.7115801044,48.032,0,48.032,36.91,11.46,38.6481526079,132.09,84.772,10.15,85.3774823007,48.032,0,48.032,36.74,10.15,38.1162708039,132.09
2019-10-08 14:30:00,83.907,11.12,84.6406465535,52.527,0,52.527,31.38,11.12,33.2920230686,132.22,83.717,9.8,84.2886474503,52.527,0,52.527,31.19,9.8,32.6933647702,132.22
2019-10-08 15:00:00,82.952,11.07,83.687389755,45.692,0,45.692,37.26,11.07,38.869686132,132.3,82.692,9.74,83.2636443113,45.692,0,45.692,37.0,9.74,38.2605227356,132.33
2019-10-08 15:30:00,77.828,10.15,78.4870695338,27.488,0,27.488,50.34,10.15,51.3530729363,132.5,77.398,8.85,77.9023292591,27.488,0,27.488,49.91,8.85,50.6885647854,132.56
2019-10-08 16:00:00,80.803,10.61,81.496606733,35.503,0,35.503,45.3,10.61,46.5259293298,132.26,80.443,9.29,80.9776533928,35.503,0,35.503,44.94,9.29,45.8901699714,132.3
2019-10-08 16:30:00,82.547,10.11,83.1638100919,36.487,0,36.487,46.06,10.11,47.1565022028,131.96,82.177,8.82,82.6489668961,36.487,0,36.487,45.69,8.82,46.5335201763,131.96
2019-10-08 17:00:00,83.3915,10.62,84.0650145557,28.1715,0,28.1715,55.22,10.62,56.2319553279,131.56,82.8615,9.31,83.3828776323,28.1715,0,28.1715,54.69,9.31,55.4767717157,131.54
2019-10-08 17:30:00,82.8355,10.09,83.4477570714,19.9655,0,19.9655,62.87,10.09,63.674523948,131.48,82.2355,8.77,82.7018159429,19.9655,0,19.9655,62.27,8.77,62.8845434109,131.45
2019-10-08 18:00:00,81.0255,10.36,81.6851348181,10.9855,0,10.9855,70.04,10.36,70.8020564673,131.15,80.3155,9.04,80.8226523955,10.9855,0,10.9855,69.33,9.04,69.9168827966,131.12
2019-10-08 18:30:00,80.8035,10.93,81.5393801316,6.1935,0,6.1935,74.61,10.93,75.4063458868,131.15,80.0135,9.58,80.5849649888,6.1935,0,6.1935,73.82,9.58,74.4390273983,131.12
2019-10-08 19:00:00,83.576,12.27,84.4718928165,4.896,0,4.896,78.68,12.27,79.6309945938,130.11,82.746,10.91,83.4621388176,4.896,0,4.896,77.85,10.91,78.6107537173,130.06
2019-10-08 19:30:00,82.845,12.9,83.8433302356,2.195,0,2.195,80.65,12.9,81.6751645239,130.11,81.955,11.54,82.7634800199,2.195,0,2.195,79.76,11.54,80.5905031626,130.06
