Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-08 20:00:00,80.39,11.65,81.2297642493,2.01,0,2.01,78.38,11.65,79.2410682664,130.64,79.53,10.29,80.192923628,2.01,0,2.01,77.52,10.29,78.1999648338,130.61
2019-10-08 20:30:00,77.8385,10.27,78.5130879679,1.9785,0,1.9785,75.86,10.27,76.5520247936,131.11,77.0085,8.92,77.5233866149,1.9785,0,1.9785,75.03,8.92,75.5583701518,131.07
2019-10-08 21:00:00,73.66,8.79,74.182610496,2.0,0,2.0,71.66,8.79,72.1970892765,130.88,72.88,7.47,73.2618270315,2.0,0,2.0,70.88,7.47,71.2725423989,130.86
2019-10-08 21:30:00,70.692,7.34,71.0720371454,2.002,0,2.002,68.69,7.34,69.0810516712,131.4,69.932,6.03,70.1914918206,2.002,0,2.002,67.93,6.03,68.1971099094,131.37
2019-10-08 22:00:00,65.8695,6.13,66.1541225492,1.9995,0,1.9995,63.87,6.13,64.1634927354,131.78,65.1395,4.85,65.319805268,1.9995,0,1.9995,63.14,4.85,63.3259986104,131.76
2019-10-08 22:30:00,61.5735,4.76,61.7572141717,2.0035,0,2.0035,59.57,4.76,59.7598736612,132.49,60.8735,3.46,60.9717524945,2.0035,0,2.0035,58.87,3.46,58.9715906179,132.47
2019-10-08 23:00:00,56.07,-3.48,56.1778897788,2.02,0,2.02,54.05,-3.48,54.1619137402,131.92,55.7,4.7,55.8979427171,2.02,0,2.02,53.68,4.7,53.8853635044,131.9
2019-10-08 23:30:00,52.074,-5.11,52.3241204035,2.034,0,2.034,50.04,-5.11,50.3002355859,131.38,51.764,4.21,51.9349188504,2.034,0,2.034,49.73,4.21,49.9078851485,131.37
2019-10-09 00:00:00,49.38,1.42,49.4004129537,2.02,0,2.02,47.36,1.42,47.3812832245,132.34,48.77,0.14,48.7702009428,2.02,0,2.02,46.75,0.14,46.7502096252,132.32
2019-10-09 00:30:00,49.236,1.07,49.2476252828,2.026,0,2.026,47.21,1.07,47.2221240522,132.08,48.646,-0.11,48.6461243677,2.026,0,2.026,46.62,-0.11,46.6201297724,132.06
2019-10-09 01:00:00,48.491,0.87,48.4988039131,2.021,0,2.021,46.47,0.87,46.4781432503,132.17,47.901,-0.36,47.902352771,2.021,0,2.021,45.88,-0.36,45.8814123584,132.16
2019-10-09 01:30:00,50.7355,1.1,50.7474231883,1.9655,0,1.9655,48.77,1.1,48.7824035898,132.25,50.1355,-0.07,50.1355488675,1.9655,0,1.9655,48.17,-0.07,48.1700508615,132.24
2019-10-09 02:00:00,50.6845,1.33,50.7019471051,1.7845,0,1.7845,48.9,1.33,48.9180835683,132.07,50.0745,0.04,50.0745159762,1.7845,0,1.7845,48.29,0.04,48.2900165666,132.06
2019-10-09 02:30:00,50.392,1.17,50.4055806831,1.552,0,1.552,48.84,1.17,48.8540121177,132.29,49.782,-0.03,49.7820090394,1.552,0,1.552,48.23,-0.03,48.2300093303,132.27
2019-10-09 03:00:00,49.414,1.09,49.4260204346,1.404,0,1.404,48.01,1.09,48.0223718698,132.57,48.844,-0.11,48.8441238636,1.404,0,1.404,47.44,-0.11,47.4401275293,132.55
2019-10-09 03:30:00,48.5915,0.93,48.6003988898,1.4115,0,1.4115,47.18,0.93,47.18916507,132.57,48.0315,-0.27,48.032258871,1.4115,0,1.4115,46.62,-0.27,46.6207818467,132.55
2019-10-09 04:00:00,48.039,0.87,48.0468773283,1.399,0,1.399,46.64,0.87,46.6481135739,132.57,47.469,-0.36,47.4703650818,1.399,0,1.399,46.07,-0.36,46.0714065338,132.55
2019-10-09 04:30:00,47.4925,0.6000000000000001,47.4962899209,1.3925,0,1.3925,46.1,0.6000000000000001,46.10390439,132.57,46.9125,-0.64,46.9168653711,1.3925,0,1.3925,45.52,-0.64,45.5244988989,132.55
2019-10-09 05:00:00,47.6425,0.91,47.6511899773,1.3925,0,1.3925,46.25,0.91,46.2589515662,132.57,47.0525,-0.32,47.0535881336,1.3925,0,1.3925,45.66,-0.32,45.6611213178,132.55
2019-10-09 05:30:00,49.634,1.78,49.6659073812,1.334,0,1.334,48.3,1.78,48.3327880429,132.57,49.064,0.52,49.0667555072,1.334,0,1.334,47.73,0.52,47.732832516,132.55
2019-10-09 06:00:00,53.168,3.61,53.2904149355,1.278,0,1.278,51.89,3.61,52.0154227129,133.07,52.598,2.32,52.6491405818,1.278,0,1.278,51.32,2.32,51.3724128302,133.07
2019-10-09 06:30:00,59.5665,5.73,59.8414640717,1.3065,0,1.3065,58.26,5.73,58.5411009463,132.54,58.9265,4.42,59.0920367076,1.3065,0,1.3065,57.62,4.42,57.7892792826,132.53
2019-10-09 07:00:00,66.76,8.19,67.260491375,1.49,0,1.49,65.27,8.19,65.7818287979,131.89,66.1,6.87,66.4560523955,1.49,0,1.49,64.61,6.87,64.9742179637,131.89
2019-10-09 07:30:00,72.9555,10.51,73.708649969,1.7955,0,1.7955,71.16,10.51,71.9319518712,131.01,72.2455,9.14,72.8213695988,1.7955,0,1.7955,70.45,9.14,71.0404258152,130.99
2019-10-09 08:00:00,75.521,11.74,76.4280644855,2.391,0,2.391,73.13,11.74,74.0663520095,130.72,74.841,10.37,75.5560201506,2.391,0,2.391,72.45,10.37,73.188382958,130.71
2019-10-09 08:30:00,76.5505,12.55,77.5724277708,4.1705,0,4.1705,72.38,12.55,73.4599680098,130.61,75.8905,11.2,76.712502177,4.1705,0,4.1705,71.72,11.2,72.5892443823,130.61
2019-10-09 09:00:00,77.3905,13.11,78.4930671477,6.6205,0,6.6205,70.77,13.11,71.9740578264,131.27,76.7705,11.75,77.6644846133,6.6205,0,6.6205,70.15,11.75,71.1272451315,131.27
2019-10-09 09:30:00,78.9175,13.64,80.0875858436,8.0375,0,8.0375,70.88,13.64,72.1804959806,131.27,78.3275,12.29,79.2858206507,8.0375,0,8.0375,70.29,12.29,71.3563465993,131.27
2019-10-09 10:00:00,82.4605,13.51,83.5598836778,16.0105,0,16.0105,66.45,13.51,67.8094580424,131.59,81.9205,12.15,82.8166095675,16.0105,0,16.0105,65.91,12.15,67.0205237222,131.57
2019-10-09 10:30:00,83.517,12.75,84.4846245716,21.787,0,21.787,61.73,12.75,63.0329707375,131.92,83.057,11.39,83.8343446864,21.787,0,21.787,61.27,11.39,62.3196999351,131.91
2019-10-09 11:00:00,84.472,12.13,85.3384771601,31.472,0,31.472,53.0,12.13,54.3703678487,132.27,84.102,10.78,84.7900631206,31.472,0,31.472,52.63,10.78,53.7226702613,132.25
2019-10-09 11:30:00,84.3865,12.05,85.2425004458,36.9865,0,36.9865,47.4,12.05,48.9076936688,132.19,84.0465,10.71,84.7261368307,36.9865,0,36.9865,47.06,10.71,48.2633162972,132.18
2019-10-09 12:00:00,83.501,12.47,84.4269974653,31.661,0,31.661,51.84,12.47,53.3187256037,132.04,83.121,11.12,83.8615230067,31.661,0,31.661,51.46,11.12,52.6477539882,132.03
2019-10-09 12:30:00,83.494,12.57,84.4349035411,29.424,0,29.424,54.07,12.57,55.5118888167,132.19,83.074,11.24,83.8309434278,29.424,0,29.424,53.65,11.24,54.8147799412,132.17
2019-10-09 13:00:00,85.2295,12.28,86.1096165957,34.8895,0,34.8895,50.34,12.28,51.8161557818,132.19,84.8695,10.97,85.575539322,34.8895,0,34.8895,49.98,10.97,51.16973031,132.17
2019-10-09 13:30:00,86.693,11.91,87.5072816913,44.263,0,44.263,42.43,11.91,44.0698649873,132.6,86.413,10.58,87.0582734093,44.263,0,44.263,42.15,10.58,43.4575528533,132.6
2019-10-09 14:00:00,83.0385,11.42,83.8200983193,42.7985,0,42.7985,40.24,11.42,41.8291047,132.87,82.7185,10.08,83.3304064688,42.7985,0,42.7985,39.92,10.08,41.1729620018,132.87
2019-10-09 14:30:00,79.963,11.93,80.8480443115,23.483,0,23.483,56.48,11.93,57.7262098184,132.33,79.493,10.6,80.1966149473,23.483,0,23.483,56.01,10.6,57.0042112479,132.33
2019-10-09 15:00:00,85.5505,12.5,86.4588806905,42.2405,0,42.2405,43.31,12.5,45.0777783392,132.22,85.2805,11.16,86.0076117576,42.2405,0,42.2405,43.04,11.16,44.4633242122,132.23
2019-10-09 15:30:00,81.5085,11.31,82.2894384004,32.2585,0,32.2585,49.25,11.31,50.5319562257,132.49,81.1385,9.99,81.7511852039,32.2585,0,32.2585,48.88,9.99,49.890424933,132.5
2019-10-09 16:00:00,82.381,12.07,83.2605192213,27.111,0,27.111,55.27,12.07,56.5725887688,132.15,81.931,10.74,82.6319330586,27.111,0,27.111,54.82,10.74,55.8621517666,132.18
2019-10-09 16:30:00,80.745,12.73,81.7423263983,15.895,0,15.895,64.85,12.73,66.0876342442,131.65,80.195,11.39,80.9998155862,15.895,0,15.895,64.3,11.39,65.3010114776,131.66
2019-10-09 17:00:00,82.799,13.72,83.9280215482,6.629,0,6.629,76.17,13.72,77.3957834769,130.96,82.129,12.39,83.058321323,6.629,0,6.629,75.5,12.39,76.5098823682,130.98
2019-10-09 17:30:00,86.9835,14.14,88.1253021115,6.7435,0,6.7435,80.24,14.14,81.4763597616,130.3,86.2735,12.82,87.2208071635,6.7435,0,6.7435,79.53,12.82,80.556646529,130.3
2019-10-09 18:00:00,88.68,13.9,89.7627561965,9.72,0,9.72,78.96,13.9,80.1741329856,129.78,87.97,12.57,88.8635234503,9.72,0,9.72,78.25,12.57,79.2531854249,129.75
2019-10-09 18:30:00,86.354,13.25,87.3646142096,5.7940000000000005,0,5.7940000000000005,80.56,13.25,81.6423670651,129.93,85.584,11.91,86.4087331003,5.7940000000000005,0,5.7940000000000005,79.79,11.91,80.6739871334,129.91
2019-10-09 19:00:00,87.027,13.72,88.1018565582,4.807,0,4.807,82.22,13.72,83.3568641445,129.67,86.237,12.37,87.1196709647,4.807,0,4.807,81.43,12.37,82.3642021755,129.64
2019-10-09 19:30:00,85.6675,13.57,86.7356066229,2.9975,0,2.9975,82.67,13.57,83.7763319799,130.03,84.8775,12.23,85.7540839042,2.9975,0,2.9975,81.88,12.23,82.7883282836,130.01
2019-10-09 20:00:00,83.0815,12.64,84.0375228231,1.7515,0,1.7515,81.33,12.64,82.3063697414,130.36,82.2515,11.31,83.0254500274,1.7515,0,1.7515,80.5,11.31,81.290627381,130.35
2019-10-09 20:30:00,79.305,11.33,80.1102485641,1.7349999999999999,0,1.7349999999999999,77.57,11.33,78.393072398,130.49,78.515,9.99,79.1479963423,1.7349999999999999,0,1.7349999999999999,76.78,9.99,77.4271819195,130.47
2019-10-09 21:00:00,75.685,10.26,76.3772664148,1.7349999999999999,0,1.7349999999999999,73.95,10.26,74.6583558619,130.92,74.935,8.94,75.4664019614,1.7349999999999999,0,1.7349999999999999,73.2,8.94,73.7439055109,130.9
2019-10-09 21:30:00,71.6335,8.77,72.1683533292,1.6735,0,1.6735,69.96,8.77,70.5075492412,131.13,70.9035,7.47,71.2959130122,1.6735,0,1.6735,69.23,7.47,69.6318447264,131.13
2019-10-09 22:00:00,67.084,7.69,67.5233230521,1.654,0,1.654,65.43,7.69,65.8803536724,131.54,66.394,6.4,66.7017483729,1.654,0,1.654,64.74,6.4,65.0555731663,131.54
2019-10-09 22:30:00,62.798,5.89,63.073614959,1.678,0,1.678,61.12,5.89,61.4031473135,132.44,62.128,4.61,62.2988000205,1.678,0,1.678,60.45,4.61,60.6255276266,132.43
2019-10-09 23:00:00,57.571,4.89,57.7783016452,1.681,0,1.681,55.89,4.89,56.103513259,132.82,56.951,3.21,57.0413928739,1.681,0,1.681,55.27,3.21,55.3631375556,132.81
2019-10-09 23:30:00,53.2595,2.5300000000000002,53.319557765,1.6795,0,1.6795,51.58,2.5300000000000002,51.642010998800004,130.21,52.6895,1.3,52.705534911,1.6795,0,1.6795,51.01,1.3,51.0265626904,130.21
2019-10-10 00:00:00,49.9965,1.8399999999999999,50.0303469131,1.6965,0,1.6965,48.3,1.8399999999999999,48.3350349126,130.35,49.4765,0.61,49.4802602282,1.6965,0,1.6965,47.78,0.61,47.78389373,130.34
2019-10-10 00:30:00,49.4675,1.4,49.4873070216,1.6775,0,1.6775,47.79,1.4,47.8105019844,130.84,48.9375,0.15,48.9377298845,1.6775,0,1.6775,47.26,0.15,47.2602380443,130.82
2019-10-10 01:00:00,48.5765,1.06,48.5880638866,1.6665,0,1.6665,46.91,1.06,46.9219745961,131.11,48.0265,-0.12,48.026649917,1.6665,0,1.6665,46.36,-0.12,46.360155306,131.1
2019-10-10 01:30:00,51.0505,1.24,51.0655573773,1.7105000000000001,0,1.7105000000000001,49.34,1.24,49.3555792186,131.2,50.4705,0.0,50.4705,1.7105000000000001,0,1.7105000000000001,48.76,0.0,48.76,131.18
2019-10-10 02:00:00,51.251,1.3,51.267484832,1.861,0,1.861,49.39,1.3,49.4071057643,131.05,50.701,0.02,50.7010039447,1.861,0,1.861,48.84,0.02,48.840004095,131.04
2019-10-10 02:30:00,50.946,1.16,50.9592044286,1.766,0,1.766,49.18,1.16,49.1936784557,131.27,50.436,-0.04,50.4360158617,1.766,0,1.766,48.67,-0.04,48.6700164372,131.26
2019-10-10 03:00:00,49.4455,0.91,49.4538731572,1.6855,0,1.6855,47.76,0.91,47.7686686019,131.54,48.9155,-0.25,48.9161388526,1.6855,0,1.6855,47.23,-0.25,47.2306616511,131.53
2019-10-10 03:30:00,48.833,0.56,48.8362108379,1.733,0,1.733,47.1,0.56,47.1033289694,131.54,48.333,-0.65,48.3373705222,1.733,0,1.733,46.6,-0.65,46.6045330413,131.53
2019-10-10 04:00:00,48.1375,0.38,48.1389998468,1.6775,0,1.6775,46.46,0.38,46.461553999,131.68,47.6375,-0.8,47.6442169235,1.6775,0,1.6775,45.96,-0.8,45.9669620488,131.67
2019-10-10 04:30:00,47.542,0.23,47.5425563469,1.4020000000000001,0,1.4020000000000001,46.14,0.23,46.1405732517,131.55,47.062,-0.93,47.0711880453,1.4020000000000001,0,1.4020000000000001,45.66,-0.93,45.6694701086,131.54
2019-10-10 05:00:00,47.7195,0.48,47.7219140464,1.4995,0,1.4995,46.22,0.48,46.2224923603,131.38,47.2395,-0.73,47.2451400702,1.4995,0,1.4995,45.74,-0.73,45.7458249461,131.37
2019-10-10 05:30:00,49.4555,1.03,49.4662246412,1.6855,0,1.6855,47.77,1.03,47.7811029592,130.89,48.9555,-0.18,48.9558309116,1.6855,0,1.6855,47.27,-0.18,47.2703427108,130.87
2019-10-10 06:00:00,52.328,2.07,52.3689267028,1.658,0,1.658,50.67,2.07,50.7122647887,130.39,51.848,0.8200000000000001,51.8544839334,1.658,0,1.658,50.19,0.8200000000000001,50.1966980986,130.36
2019-10-10 06:30:00,58.5455,3.37,58.6424118727,1.6655,0,1.6655,56.88,3.37,56.9797446467,130.25,58.0355,2.54,58.0910566288,1.6655,0,1.6655,56.37,2.54,56.427196457,130.25
2019-10-10 07:00:00,65.7765,3.89,65.8914262423,1.6265,0,1.6265,64.15,3.89,64.2678348787,132.12,65.2165,2.64,65.2699124578,1.6265,0,1.6265,63.59,2.64,63.6447774762,132.11
2019-10-10 07:30:00,73.0415,6.36,73.3178717793,1.6015000000000001,0,1.6015000000000001,71.44,6.36,71.7225431786,131.76,72.4415,5.08,72.6194004537,1.6015000000000001,0,1.6015000000000001,70.84,5.08,71.0219121117,131.73
2019-10-10 08:00:00,76.754,7.66,77.1352845072,2.7640000000000002,0,2.7640000000000002,73.99,7.66,74.3854535511,131.2,76.144,6.37,76.4099838765,2.7640000000000002,0,2.7640000000000002,73.38,6.37,73.655965814,131.17
2019-10-10 08:30:00,78.654,8.49,79.110883044,8.524000000000001,0,8.524000000000001,70.13,8.49,70.6420342289,131.53,78.114,7.18,78.4432877689,8.524000000000001,0,8.524000000000001,69.59,7.18,69.9594203807,131.52
2019-10-10 09:00:00,79.4145,8.42,79.8596219015,16.5645,0,16.5645,62.85,8.42,63.4115044767,132.11,78.9845,7.11,79.3038671204,16.5645,0,16.5645,62.42,7.11,62.8236301084,132.08
2019-10-10 09:30:00,80.807,8.5,81.2528230217,20.027,0,20.027,60.78,8.5,61.3714787177,132.23,80.347,7.19,80.6680637489,20.027,0,20.027,60.32,7.19,60.7470040414,132.21
2019-10-10 10:00:00,82.4695,8.22,82.8781444667,30.5695,0,30.5695,51.9,8.22,52.5469161797,132.63,82.0895,6.91,82.3798161581,30.5695,0,30.5695,51.52,6.91,51.9813283786,132.58
2019-10-10 10:30:00,85.319,8.25,85.7169426718,41.429,0,41.429,43.89,8.25,44.6586452997,132.97,85.079,6.95,85.362396528,41.429,0,41.429,43.65,6.95,44.1998303164,132.95
2019-10-10 11:00:00,85.411,8.38,85.8211123267,47.141,0,47.141,38.27,8.38,39.1767443772,133.1,85.231,7.09,85.5253848924,47.141,0,47.141,38.09,7.09,38.7442408624,133.07
2019-10-10 11:30:00,85.52,7.94,85.8877989007,46.28,0,46.28,39.24,7.94,40.0352494684,133.27,85.29,6.64,85.5480782952,46.28,0,46.28,39.01,6.64,39.5710715043,133.22
2019-10-10 12:00:00,84.609,8.44,85.0289155582,44.509,0,44.509,40.1,8.44,40.9785748898,133.13,84.349,7.14,84.6506550536,44.509,0,44.509,39.84,7.14,40.474747683,133.1
2019-10-10 12:30:00,86.3515,8.49,86.7678607103,50.1315,0,50.1315,36.22,8.49,37.2017271104,133.13,86.1115,7.2,86.4119808374,50.1315,0,50.1315,35.98,7.2,36.693329094,133.1
2019-10-10 13:00:00,83.5655,7.92,83.9399737327,36.5055,0,36.5055,47.06,7.92,47.7217979544,133.13,83.1655,6.62,83.4285609983,36.5055,0,36.5055,46.66,6.62,47.1272744809,133.1
2019-10-10 13:30:00,80.817,7.41,81.1559953978,30.987,0,30.987,49.83,7.41,50.3779416015,133.32,80.397,6.1,80.6280820124,30.987,0,30.987,49.41,6.1,49.7851192627,133.32
2019-10-10 14:00:00,80.0725,7.25,80.4000482354,33.6125,0,33.6125,46.46,7.25,47.0222723824,133.32,79.6825,5.94,79.9035944514,33.6125,0,33.6125,46.07,5.94,46.4513562773,133.32
2019-10-10 14:30:00,79.5555,7.09,79.8708061825,28.2755,0,28.2755,51.28,7.09,51.7678133593,133.14,79.1055,5.79,79.3171118375,28.2755,0,28.2755,50.83,5.79,51.1587040493,133.14
2019-10-10 15:00:00,77.7225,7.19,78.0543599439,22.5325,0,22.5325,55.19,7.19,55.6563760947,133.14,77.2325,5.88,77.4560098136,22.5325,0,22.5325,54.7,5.88,55.0151288284,133.14
2019-10-10 15:30:00,78.171,8.92,78.678279347,24.421,0,24.421,53.75,8.92,54.4851254931,131.66,77.701,7.42,78.0544796985,24.421,0,24.421,53.28,7.42,53.7941892773,131.67
2019-10-10 16:00:00,78.1745,10.93,78.9348931098,22.9045,0,22.9045,55.27,10.93,56.3403745106,130.4,77.6645,9.62,78.2580280882,22.9045,0,22.9045,54.76,9.62,55.5985791185,130.39
2019-10-10 16:30:00,78.6015,11.5,79.4383144474,12.2515,0,12.2515,66.35,11.5,67.3392344774,129.59,77.9515,10.18,78.61341331,12.2515,0,12.2515,65.7,10.18,66.484001083,129.57
2019-10-10 17:00:00,80.093,10.28,80.7500281672,9.573,0,9.573,70.52,10.28,71.2653408046,130.3,79.353,9.15,79.8787901073,9.573,0,9.573,69.78,9.15,70.3773464973,130.27
2019-10-10 17:30:00,82.997,8.47,83.4280702701,7.827,0,7.827,75.17,8.47,75.6456859312,131.1,82.197,7.17,82.5091250045,7.827,0,7.827,74.37,7.17,74.7148298532,131.07
2019-10-10 18:00:00,84.768,8.77,85.2204595388,5.698,0,5.698,79.07,8.77,79.5548728866,130.82,83.928,7.47,84.2597773792,5.698,0,5.698,78.23,7.47,78.5858371464,130.8
2019-10-10 18:30:00,86.4135,9.14,86.8955268253,4.4535,0,4.4535,81.96,9.14,82.4680616966,130.5,85.5035,7.83,85.8612684058,4.4535,0,4.4535,81.05,7.83,81.4273381611,130.44
2019-10-10 19:00:00,86.875,9.43,87.3852992499,4.265,0,4.265,82.61,9.43,83.1464791798,130.14,85.965,8.1,86.3457655302,4.265,0,4.265,81.7,8.1,82.1005481102,130.11
2019-10-10 19:30:00,83.514,9.08,84.0061580838,1.994,0,1.994,81.52,9.08,82.0241232809,130.33,82.624,7.77,82.9885430406,1.994,0,1.994,80.63,7.77,81.0035172076,130.27
2019-10-10 20:00:00,81.4155,7.9,81.7978828592,1.8855,0,1.8855,79.53,7.9,79.9214045172,130.45,80.5055,6.59,80.7747710009,1.8855,0,1.8855,78.62,6.59,78.8957064738,130.42
2019-10-10 20:30:00,77.908,6.55,78.1828559468,1.8679999999999999,0,1.8679999999999999,76.04,6.55,76.3215834479,130.84,77.068,5.26,77.2472926645,1.8679999999999999,0,1.8679999999999999,75.2,5.26,75.3837356464,130.82
2019-10-10 21:00:00,74.225,5.4,74.4211705431,1.845,0,1.845,72.38,5.4,72.5811573344,131.52,73.405,4.11,73.5199709263,1.845,0,1.845,71.56,4.11,71.6779303552,131.5
2019-10-10 21:30:00,70.255,3.99,70.3682110402,1.8050000000000002,0,1.8050000000000002,68.45,3.99,68.5661913774,131.52,69.465,2.7,69.5174526648,1.8050000000000002,0,1.8050000000000002,67.66,2.7,67.7138508726,131.5
2019-10-10 22:00:00,65.7585,2.79,65.8176604131,1.8285,0,1.8285,63.93,2.79,63.9908509085,131.93,64.9885,1.51,65.0060399675,1.8285,0,1.8285,63.16,1.51,63.1780476115,131.9
2019-10-10 22:30:00,61.9695,1.09,61.9790854261,1.8195000000000001,0,1.8195000000000001,60.15,1.09,60.1598753323,132.48,61.2195,-0.17,61.2197360354,1.8195000000000001,0,1.8195000000000001,59.4,-0.17,59.4002432655,132.46
2019-10-10 23:00:00,57.1635,0.02,57.1635034987,1.8335,0,1.8335,55.33,0.02,55.3300036147,133.2,56.4535,-1.24,56.4671166454,1.8335,0,1.8335,54.62,-1.24,54.6340736171,133.16
2019-10-10 23:30:00,53.5145,-0.5,53.5168357646,1.8845,0,1.8845,51.63,-0.5,51.6324210163,133.29,52.8345,-1.75,52.8634740653,1.8845,0,1.8845,50.95,-1.75,50.9800451157,133.26
2019-10-11 00:00:00,50.5565,1.38,50.5753308664,1.9065,0,1.9065,48.65,1.38,48.6695685208,131.36,49.9265,-0.09,49.9265811192,1.9065,0,1.9065,48.02,-0.09,48.0200843398,131.34
2019-10-11 00:30:00,50.0405,1.69,50.0690297514,1.9505,0,1.9505,48.09,1.69,48.1196862001,130.14,49.4305,0.42,49.4322842912,1.9505,0,1.9505,47.48,0.42,47.4818575879,130.14
2019-10-11 01:00:00,49.327,1.44,49.3480144383,1.927,0,1.927,47.4,1.44,47.4218683731,130.3,48.717,0.12,48.7171477921,1.927,0,1.927,46.79,0.12,46.7901538788,130.3
2019-10-11 01:30:00,51.909,1.62,51.9342727012,1.889,0,1.889,50.02,1.62,50.046226631,130.23,51.259,0.35000000000000003,51.2601948982,1.889,0,1.889,49.37,0.35000000000000003,49.3712406164,130.22
2019-10-11 02:00:00,52.0555,1.83,52.0876566976,1.8955000000000002,0,1.8955000000000002,50.16,1.83,50.1933710763,130.3,51.4255,0.5700000000000001,51.4286588416,1.8955000000000002,0,1.8955000000000002,49.53,0.5700000000000001,49.5332797218,130.3
2019-10-11 02:30:00,51.9705,1.9300000000000002,52.0063243294,1.9105,0,1.9105,50.06,1.9300000000000002,50.09719054,130.75,51.3205,0.65,51.3246161237,1.9105,0,1.9105,49.41,0.65,49.4142752654,130.74
2019-10-11 03:00:00,50.576,1.78,50.6073134636,1.866,0,1.866,48.71,1.78,48.7425122455,131.07,49.946,0.52,49.9487068501,1.866,0,1.866,48.08,0.52,48.0828118978,131.03
2019-10-11 03:30:00,49.5335,1.62,49.5599840824,1.8935,0,1.8935,47.64,1.62,47.6675361226,131.41,48.9235,0.34,48.9246814221,1.8935,0,1.8935,47.03,0.34,47.0312289867,131.37
2019-10-11 04:00:00,48.878,1.6600000000000001,48.9061804274,1.8679999999999999,0,1.8679999999999999,47.01,1.6600000000000001,47.0392995271,131.66,48.268,0.39,48.2695755523,1.8679999999999999,0,1.8679999999999999,46.4,0.39,46.4016389797,131.63
2019-10-11 04:30:00,48.3605,1.76,48.3925155396,1.9205,0,1.9205,46.44,1.76,46.4733385932,131.66,47.7605,0.48,47.7629119741,1.9205,0,1.9205,45.84,0.48,45.8425130201,131.63
2019-10-11 05:00:00,48.3625,1.8,48.3959854353,1.8825,0,1.8825,46.48,1.8,46.5148406425,131.66,47.7625,0.52,47.7653305887,1.8825,0,1.8825,45.88,0.52,45.8829467232,131.7
2019-10-11 05:30:00,49.7015,2.46,49.7623422102,1.8615,0,1.8615,47.84,2.46,47.9032065733,131.48,49.1315,1.19,49.1459092118,1.8615,0,1.8615,47.27,1.19,47.2849764724,131.46
2019-10-11 06:00:00,52.4075,3.16,52.502682372,1.8275000000000001,0,1.8275000000000001,50.58,3.16,50.6786148193,130.79,51.8375,1.8599999999999999,51.8708589311,1.8275000000000001,0,1.8275000000000001,50.01,1.8599999999999999,50.0445771288,130.77
2019-10-11 06:30:00,57.8035,5.87,58.1007875355,1.8435000000000001,0,1.8435000000000001,55.96,5.87,56.2670285336,130.67,57.1935,4.57,57.3757905588,1.8435000000000001,0,1.8435000000000001,55.35,4.57,55.5383417109,130.65
2019-10-11 07:00:00,64.806,8.56,65.3688858403,1.826,0,1.826,62.98,8.56,63.5590591497,130.11,64.176,7.23,64.5819779505,1.826,0,1.826,62.35,7.23,62.767789510200004,130.11
2019-10-11 07:30:00,72.4465,8.22,72.9113417943,1.7865000000000002,0,1.7865000000000002,70.66,8.22,71.1365166423,131.02,71.7265,7.09,72.0760633099,1.7865000000000002,0,1.7865000000000002,69.94,7.09,70.2984473513,130.98
2019-10-11 08:00:00,75.982,8.68,76.4761840314,1.812,0,1.812,74.17,8.68,74.6761762545,131.48,75.262,7.36,75.6210172108,1.812,0,1.812,73.45,7.36,73.8178305019,131.46
2019-10-11 08:30:00,76.72,9.51,77.3071697839,2.18,0,2.18,74.54,9.51,75.1442060308,131.38,75.97,8.19,76.4101891111,2.18,0,2.18,73.79,8.19,74.2431155057,131.35
2019-10-11 09:00:00,77.381,9.84,78.0041329738,4.381,0,4.381,73.0,9.84,73.6602036381,131.38,76.671,8.51,77.1418326267,4.381,0,4.381,72.29,8.51,72.7891763932,131.35
2019-10-11 09:30:00,77.981,9.59,78.5684698909,7.5809999999999995,0,7.5809999999999995,70.4,9.59,71.0501801546,131.38,77.331,8.26,77.7708889045,7.5809999999999995,0,7.5809999999999995,69.75,8.26,70.2373839205,131.35
2019-10-11 10:00:00,77.2405,9.89,77.8710918137,7.1005,0,7.1005,70.14,9.89,70.8338316061,131.38,76.5605,8.55,77.0364372245,7.1005,0,7.1005,69.46,8.55,69.9842417977,131.35
2019-10-11 10:30:00,79.864,9.41,80.416457246,11.964,0,11.964,67.9,9.41,68.5489467461,131.56,79.224,8.07,79.6339568024,11.964,0,11.964,67.26,8.07,67.7423980975,131.54
2019-10-11 11:00:00,80.9415,9.23,81.4660623956,16.8315,0,16.8315,64.11,9.23,64.7710197542,131.68,80.3515,7.91,80.73990124,16.8315,0,16.8315,63.52,7.91,64.0106124014,131.66
2019-10-11 11:30:00,79.5925,9.48,80.155077545,12.8125,0,12.8125,66.78,9.48,67.4495277967,131.52,78.9925,8.17,79.4138776049,12.8125,0,12.8125,66.18,8.17,66.6823912289,131.5
2019-10-11 12:00:00,80.5495,9.64,81.1242969168,13.0895,0,13.0895,67.46,9.64,68.1452947752,131.39,79.9295,8.33,80.3623908943,13.0895,0,13.0895,66.84,8.33,67.3570671867,131.37
2019-10-11 12:30:00,81.975,9.68,82.5445517584,14.685,0,14.685,67.29,9.68,67.9826926504,131.47,81.355,8.37,81.7844296,14.685,0,14.685,66.67,8.37,67.1933463968,131.45
2019-10-11 13:00:00,80.888,9.48,81.4416290603,13.718,0,13.718,67.17,9.48,67.8356786654,131.58,80.228,8.17,80.6429220949,13.718,0,13.718,66.51,8.17,67.0099171765,131.56
2019-10-11 13:30:00,79.962,8.87,80.4524601488,14.612,0,14.612,65.35,8.87,65.9492183426,131.89,79.322,7.55,79.680500651,14.612,0,14.612,64.71,7.55,65.1489570139,131.87
2019-10-11 14:00:00,79.3665,8.64,79.8353989296,16.0265,0,16.0265,63.34,8.64,63.9265609899,132.0,78.7565,7.33,79.0968722027,16.0265,0,16.0265,62.73,7.33,63.1568032757,131.99
2019-10-11 14:30:00,78.603,8.3,79.0400000569,17.083,0,17.083,61.52,8.3,62.0773743001,132.0,77.983,6.99,78.2956473184,17.083,0,17.083,60.9,6.99,61.2998376833,131.99
2019-10-11 15:00:00,76.54,7.99,76.9559075055,13.41,0,13.41,63.13,7.99,63.6336153303,132.14,75.91,6.68,76.2033496639,13.41,0,13.41,62.5,6.68,62.8559655085,132.12
2019-10-11 15:30:00,75.0185,7.48,75.390488407,10.4485,0,10.4485,64.57,7.48,65.0018099748,132.25,74.3385,6.16,74.5932851016,10.4485,0,10.4485,63.89,6.16,64.1862734547,132.21
2019-10-11 16:00:00,76.2765,8.06,76.7011606969,6.9965,0,6.9965,69.28,8.06,69.7472723481,131.84,75.7065,6.91,76.0211960064,6.9965,0,6.9965,68.71,6.91,69.0565869414,131.82
2019-10-11 16:30:00,78.7135,8.95,79.2206891049,5.3135,0,5.3135,73.4,8.95,73.9436440812,131.48,77.9635,7.67,78.3398763865,5.3135,0,5.3135,72.65,7.67,73.0537569191,131.47
2019-10-11 17:00:00,81.647,9.5,82.1978260601,4.937,0,4.937,76.71,9.5,77.2960160681,131.48,80.797,8.18,81.2100216045,4.937,0,4.937,75.86,8.18,76.2997509826,131.47
2019-10-11 17:30:00,84.156,9.32,84.670506884,6.156,0,6.156,78.0,9.32,78.5548368975,131.39,83.276,7.99,83.6584262104,6.156,0,6.156,77.12,7.99,77.5327962865,131.37
2019-10-11 18:00:00,83.2875,9.05,83.7777426066,5.2375,0,5.2375,78.05,9.05,78.5729279078,131.39,82.4275,7.73,82.7891638818,5.2375,0,5.2375,77.19,7.73,77.5760852325,131.37
2019-10-11 18:30:00,83.9335,9.06,84.4210638541,4.1635,0,4.1635,79.77,9.06,80.2828530883,130.88,83.0435,7.74,83.4034201472,4.1635,0,4.1635,78.88,7.74,79.2588291612,130.84
2019-10-11 19:00:00,84.357,9.24,84.8615404586,3.807,0,3.807,80.55,9.24,81.0782344406,130.88,83.457,7.91,83.8310142429,3.807,0,3.807,79.65,7.91,80.041805327,130.84
2019-10-11 19:30:00,81.733,8.73,82.1979086656,1.873,0,1.873,79.86,8.73,80.3357485806,131.45,80.813,7.41,81.1520121069,1.873,0,1.873,78.94,7.41,79.287021006,131.4
2019-10-11 20:00:00,78.446,7.83,78.8358028817,1.746,0,1.746,76.7,7.83,77.0986309865,131.67,77.556,6.51,77.8287429938,1.746,0,1.746,75.81,6.51,76.0890018334,131.62
2019-10-11 20:30:00,75.3425,6.16,75.5939012504,1.7325,0,1.7325,73.61,6.16,73.8672979064,131.81,74.4825,4.86,74.64088964,1.7325,0,1.7325,72.75,4.86,72.9121533079,131.77
2019-10-11 21:00:00,72.267,5.02,72.441146381,1.737,0,1.737,70.53,5.02,70.7084245334,131.51,71.447,3.73,71.5442989273,1.737,0,1.737,69.71,3.73,69.8097199536,131.47
2019-10-11 21:30:00,69.081,3.5300000000000002,69.1711317025,1.701,0,1.701,67.38,3.5300000000000002,67.4724039886,131.74,68.301,2.27,68.3387115843,1.701,0,1.701,66.6,2.27,66.6386742065,131.73
2019-10-11 22:00:00,65.2355,2.4,65.2796328134,1.6355,0,1.6355,63.6,2.4,63.6452669096,132.47,64.4655,1.12,64.475228501,1.6355,0,1.6355,62.83,1.12,62.8399816996,132.44
2019-10-11 22:30:00,61.2345,0.98,61.2423414824,1.7045,0,1.7045,59.53,0.98,59.5380659746,133.25,60.4845,-0.29,60.4851952154,1.7045,0,1.7045,58.78,-0.29,58.780715375,133.23
2019-10-11 23:00:00,56.5015,0.46,56.5033724856,1.7315,0,1.7315,54.77,0.46,54.7719316804,133.1,55.8015,-0.96,55.8097572316,1.7315,0,1.7315,54.07,-0.96,54.0785216144,133.08
2019-10-11 23:30:00,54.0365,2.93,54.1158778202,1.7765,0,1.7765,52.26,2.93,52.342071988,131.1,53.3465,1.67,53.3726330834,1.7765,0,1.7765,51.57,1.67,51.5970328604,131.09
2019-10-12 00:00:00,51.114,2.33,51.1670782437,1.784,0,1.784,49.33,2.33,49.3849956971,131.29,50.474,1.07,50.4853402088,1.784,0,1.784,48.69,1.07,48.7017556152,131.29
2019-10-12 00:30:00,50.631,1.85,50.6647871899,1.8010000000000002,0,1.8010000000000002,48.83,1.85,48.8650324875,131.19,50.011,0.6000000000000001,50.0145990787,1.8010000000000002,0,1.8010000000000002,48.21,0.6000000000000001,48.2137335206,131.18
2019-10-12 01:00:00,49.2665,1.51,49.2896350387,1.8165,0,1.8165,47.45,1.51,47.4740202637,131.32,48.6565,0.21,48.6569531748,1.8165,0,1.8165,46.84,0.21,46.8404707491,131.31
2019-10-12 01:30:00,51.375,1.62,51.4005352599,1.775,0,1.775,49.6,1.62,49.6264485935,131.07,50.745,0.37,50.7463488834,1.775,0,1.775,48.97,0.37,48.9713977746,131.07
2019-10-12 02:00:00,50.892,1.37,50.9104366903,1.822,0,1.822,49.07,1.37,49.0891209944,130.62,50.262,0.07,50.2620487446,1.822,0,1.822,48.44,0.07,48.440050578,130.61
2019-10-12 02:30:00,50.8935,1.29,50.909846221,1.7934999999999999,0,1.7934999999999999,49.1,1.29,49.1169431052,130.77,50.2635,0.02,50.263503979,1.7934999999999999,0,1.7934999999999999,48.47,0.02,48.4700041263,130.72
2019-10-12 03:00:00,49.5675,1.27,49.5837670639,1.7974999999999999,0,1.7974999999999999,47.77,1.27,47.7868789523,130.77,48.9475,0.03,48.9475091935,1.7974999999999999,0,1.7974999999999999,47.15,0.03,47.150009544,130.8
2019-10-12 03:30:00,48.4915,0.77,48.4976130572,1.7815,0,1.7815,46.71,0.77,46.7163461756,131.06,47.9015,-0.46,47.9037086482,1.7815,0,1.7815,46.12,-0.46,46.1222939586,131.04
2019-10-12 04:00:00,47.1575,0.11,47.1576282933,1.7775,0,1.7775,45.38,0.11,45.3801333184,130.96,46.5675,-1.08,46.5800220722,1.7775,0,1.7775,44.79,-1.08,44.8030188715,130.96
2019-10-12 04:30:00,46.3525,-0.03,46.3525097082,1.8325,0,1.8325,44.52,-0.03,44.5200101078,131.07,45.7825,-1.3,45.8009531151,1.8325,0,1.8325,43.95,-1.3,43.9692221901,131.04
2019-10-12 05:00:00,45.921,-0.06,45.9210391977,1.8210000000000002,0,1.8210000000000002,44.1,-0.06,44.1000408163,131.07,45.381,-1.33,45.4004852507,1.8210000000000002,0,1.8210000000000002,43.56,-1.33,43.5802994483,131.04
2019-10-12 05:30:00,46.6015,0.07,46.6015525734,1.8014999999999999,0,1.8014999999999999,44.8,0.07,44.8000546875,130.93,46.0415,-1.07,46.0539316698,1.8014999999999999,0,1.8014999999999999,44.24,-1.07,44.2529377556,130.91
2019-10-12 06:00:00,47.1975,0.24,47.1981101979,1.8075,0,1.8075,45.39,0.24,45.3906344966,130.74,46.6675,-0.96,46.677373065,1.8075,0,1.8075,44.86,-0.96,44.8702707814,130.72
2019-10-12 06:30:00,49.7065,1.24,49.7219643845,1.8165,0,1.8165,47.89,1.24,47.9060507661,130.74,49.1465,-0.05,49.1465254342,1.8165,0,1.8165,47.33,-0.05,47.3300264103,130.72
2019-10-12 07:00:00,53.018,2.5300000000000002,53.0783310212,1.808,0,1.808,51.21,2.5300000000000002,51.2724584938,130.93,52.428,1.27,52.4433797919,1.808,0,1.808,50.62,1.27,50.6359289438,130.89
2019-10-12 07:30:00,57.455,4.12,57.6025296754,1.745,0,1.745,55.71,4.12,55.8621383407,130.79,56.815,2.83,56.8854386025,1.745,0,1.745,55.07,2.83,55.1426676903,130.76
2019-10-12 08:00:00,61.0725,5.28,61.300315303,1.7625000000000002,0,1.7625000000000002,59.31,5.28,59.5445589454,130.44,60.4025,4.0,60.5347999604,1.7625000000000002,0,1.7625000000000002,58.64,4.0,58.7762673194,130.43
2019-10-12 08:30:00,65.5805,6.44,65.8959450972,4.6405,0,4.6405,60.94,6.44,61.2793374638,130.62,64.9005,5.15,65.1045113663,4.6405,0,4.6405,60.26,5.15,60.4796668311,130.59
2019-10-12 09:00:00,68.512,7.54,68.9256537437,5.502,0,5.502,63.01,7.54,63.4595280474,130.49,67.812,6.25,68.0994114806,5.502,0,5.502,62.31,6.25,62.6226684197,130.47
2019-10-12 09:30:00,70.39,8.07,70.8510903233,8.64,0,8.64,61.75,8.07,62.2750945403,130.58,69.72,6.79,70.0498572447,8.64,0,8.64,61.08,6.79,61.4562486652,130.56
2019-10-12 10:00:00,73.1905,8.2,73.6484167532,13.3805,0,13.3805,59.81,8.2,60.3694964365,130.58,72.5305,6.9,72.8579675139,13.3805,0,13.3805,59.15,6.9,59.5510915097,130.56
2019-10-12 10:30:00,74.1955,8.01,74.6266193811,17.8655,0,17.8655,56.33,8.01,56.8966519226,130.79,73.5955,6.72,73.9016645296,17.8655,0,17.8655,55.73,6.72,56.1336913092,130.74
2019-10-12 11:00:00,74.854,7.88,75.2676272776,22.834,0,22.834,52.02,7.88,52.6134469504,130.91,74.274,6.58,74.5648943941,22.834,0,22.834,51.44,6.58,51.8591361286,130.87
2019-10-12 11:30:00,75.036,8.02,75.4633798342,25.426,0,25.426,49.61,8.02,50.2540794364,130.91,74.426,6.71,74.7278634513,25.426,0,25.426,49.0,6.71,49.4572957207,130.87
2019-10-12 12:00:00,78.0715,8.35,78.5167600723,35.6815,0,35.6815,42.39,8.35,43.2045668882,130.91,77.5515,7.05,77.8712890111,35.6815,0,35.6815,41.87,7.05,42.4593852994,130.87
2019-10-12 12:30:00,77.632,8.06,78.0492858648,37.112,0,37.112,40.52,8.06,41.3138475574,131.0,77.132,6.76,77.4276631702,37.112,0,37.112,40.02,6.76,40.586919075,130.99
2019-10-12 13:00:00,76.609,7.76,77.0010161037,34.489,0,34.489,42.12,7.76,42.8288687686,131.07,76.139,6.48,76.4142507717,34.489,0,34.489,41.65,6.48,42.151072347,131.07
2019-10-12 13:30:00,73.7005,7.37,74.0680808463,26.9905,0,26.9905,46.71,7.37,47.2878525628,131.07,73.1905,6.1,73.4442597502,26.9905,0,26.9905,46.2,6.1,46.6009656552,131.07
2019-10-12 14:00:00,71.1155,6.93,71.4523564359,22.6755,0,22.6755,48.44,6.93,48.933204473,131.07,70.5655,5.66,70.7921280246,22.6755,0,22.6755,47.89,5.66,48.2233107532,131.07
2019-10-12 14:30:00,69.3905,6.73,69.7160985014,16.9305,0,16.9305,52.46,6.73,52.8899281527,131.19,68.8005,5.48,69.0183975491,16.9305,0,16.9305,51.87,5.48,52.1586742546,131.18
2019-10-12 15:00:00,67.9905,6.66,68.3159109597,12.6305,0,12.6305,55.36,6.66,55.7591714429,131.3,67.3405,5.37,67.5542732938,12.6305,0,12.6305,54.71,5.37,54.972911511,131.29
2019-10-12 15:30:00,67.866,6.73,68.1988772342,12.846,0,12.846,55.02,6.73,55.4300757712,131.3,67.216,5.46,67.4373950861,12.846,0,12.846,54.37,5.46,54.6434671301,131.29
2019-10-12 16:00:00,69.6505,6.66,69.9681909888,16.5605,0,16.5605,53.09,6.66,53.506108997,131.37,69.0605,5.39,69.2705186948,16.5605,0,16.5605,52.5,5.39,52.7759613839,131.29
2019-10-12 16:30:00,69.3815,6.97,69.730720936,11.9315,0,11.9315,57.45,6.97,57.8712657543,131.1,68.6815,5.69,68.9167943411,11.9315,0,11.9315,56.75,5.69,57.0345386586,131.09
2019-10-12 17:00:00,72.202,7.94,72.6372659452,8.242,0,8.242,63.96,7.94,64.4509518937,130.62,71.402,6.64,71.7100774229,8.242,0,8.242,63.16,6.64,63.5080719279,130.61
2019-10-12 17:30:00,76.9735,9.43,77.548981955,6.8235,0,6.8235,70.15,9.43,70.780981909,129.73,76.1235,8.13,76.5564115685,6.8235,0,6.8235,69.3,8.13,69.7752599422,129.71
2019-10-12 18:00:00,79.8095,9.46,80.3682019847,5.3495,0,5.3495,74.46,9.46,75.0585318268,129.95,78.9195,8.35,79.3600023957,5.3495,0,5.3495,73.57,8.35,74.0423351874,129.92
2019-10-12 18:30:00,79.2665,6.72,79.5508417444,2.8064999999999998,0,2.8064999999999998,76.46,6.72,76.7547392674,132.06,78.3365,5.42,78.5237774961,2.8064999999999998,0,2.8064999999999998,75.53,5.42,75.724218715,132.03
2019-10-12 19:00:00,79.2975,6.96,79.6023561602,1.7575,0,1.7575,77.54,6.96,77.8517385805,132.17,78.3775,5.65,78.5808819386,1.7575,0,1.7575,76.62,5.65,76.8280345968,132.14
2019-10-12 19:30:00,76.532,5.99,76.7660545033,1.6920000000000002,0,1.6920000000000002,74.84,5.99,75.079329379,132.58,75.642,4.71,75.7884969108,1.6920000000000002,0,1.6920000000000002,73.95,4.71,74.0998421051,132.55
2019-10-12 20:00:00,73.524,4.52,73.6628059199,1.774,0,1.774,71.75,4.52,71.8922311519,133.21,72.664,3.24,72.736197976,1.774,0,1.774,70.89,3.24,70.9640028465,133.18
2019-10-12 20:30:00,69.8445,5.76,70.0816080027,1.7845,0,1.7845,68.06,5.76,68.3033029948,132.0,69.0145,4.27,69.1464685306,1.7845,0,1.7845,67.23,4.27,67.3654644458,131.97
2019-10-12 21:00:00,67.8275,6.41,68.1297134608,1.8675000000000002,0,1.8675000000000002,65.96,6.41,66.2707303415,130.94,67.0375,5.14,67.2342621455,1.8675000000000002,0,1.8675000000000002,65.17,5.14,65.3723833128,130.92
2019-10-12 21:30:00,64.8125,5.51,65.0462931784,1.8625,0,1.8625,62.95,5.51,63.19068444,131.21,64.0525,4.23,64.1920217492,1.8625,0,1.8625,62.19,4.23,62.3336907298,131.18
2019-10-12 22:00:00,61.6935,4.7,61.8722711903,1.8835000000000002,0,1.8835000000000002,59.81,4.7,59.9943839038,131.65,60.9635,3.44,61.0604776615,1.8835000000000002,0,1.8835000000000002,59.08,3.44,59.1800642108,131.63
2019-10-12 22:30:00,58.1705,3.7199999999999998,58.2893255258,1.9005,0,1.9005,56.27,3.7199999999999998,56.392830218,132.15,57.4705,2.45,57.5226987393,1.9005,0,1.9005,55.57,2.45,55.6239822379,132.14
2019-10-12 23:00:00,54.534,2.59,54.5954691893,1.904,0,1.904,52.63,2.59,52.6936903244,131.98,53.864,1.34,53.8806653263,1.904,0,1.904,51.96,1.34,51.977275804,131.97
2019-10-12 23:30:00,52.096,1.9,52.1306360598,1.956,0,1.956,50.14,1.9,50.1759862883,131.78,51.436,0.66,51.4402342141,1.956,0,1.956,49.48,0.66,49.4844015827,131.76
2019-10-13 00:00:00,48.981,1.2,48.9956973723,1.951,0,1.951,47.03,1.2,47.045306886,131.78,48.361,-0.04,48.3610165423,1.951,0,1.951,46.41,-0.04,46.4100172377,131.76
2019-10-13 00:30:00,48.5725,0.89,48.5806531065,1.9725000000000001,0,1.9725000000000001,46.6,0.89,46.6084981522,131.78,47.9725,-0.34,47.9737048418,1.9725000000000001,0,1.9725000000000001,46.0,-0.34,46.0012565046,131.76
2019-10-13 01:00:00,47.712,0.43,47.7139376283,1.952,0,1.952,45.76,0.43,45.7620202788,131.78,47.102,-0.77,47.1082933675,1.952,0,1.952,45.15,-0.77,45.1565654141,131.76
2019-10-13 01:30:00,49.277,0.47000000000000003,49.2792413598,2.037,0,2.037,47.24,0.47000000000000003,47.2423380031,131.24,48.657,-0.76,48.6629350636,2.037,0,2.037,46.62,-0.76,46.6261943547,131.21
2019-10-13 02:00:00,49.3925,0.02,49.3925040492,5.5925,0,5.5925,43.8,0.02,43.8000045662,131.46,48.8025,-1.17,48.8165228816,5.5925,0,5.5925,43.21,-1.17,43.225837181,131.45
2019-10-13 02:30:00,48.8175,-0.13,48.8176730934,5.5475,0,5.5475,43.27,-0.13,43.270195285,131.46,48.2375,-1.38,48.2572357916,5.5475,0,5.5475,42.69,-1.38,42.7122991655,131.45
2019-10-13 03:00:00,45.6765,0.0,45.6765,1.6764999999999999,0,1.6764999999999999,44.0,0.0,44.0,131.46,45.0965,-1.21,45.1127300465,1.6764999999999999,0,1.6764999999999999,43.42,-1.21,43.4368564701,131.45
2019-10-13 03:30:00,44.543,-0.02,44.54300449,1.343,0,1.343,43.2,-0.02,43.2000046296,131.55,43.983,-1.26,44.0010441808,1.343,0,1.343,42.64,-1.26,42.6586122606,131.54
2019-10-13 04:00:00,43.626,-0.27,43.6268355029,1.346,0,1.346,42.28,-0.27,42.280862101,131.55,43.076,-1.52,43.1028093748,1.346,0,1.346,41.73,-1.52,41.7576735463,131.54
2019-10-13 04:30:00,42.6115,-0.29,42.6124868114,1.3615,0,1.3615,41.25,-0.29,41.2510193813,131.55,42.0715,-1.53,42.0993113037,1.3615,0,1.3615,40.71,-1.53,40.7387407758,131.54
2019-10-13 05:00:00,41.831,-0.37,41.8326363142,1.131,0,1.131,40.7,-0.37,40.7016817834,131.55,41.301,-1.6,41.3319803663,1.131,0,1.131,40.17,-1.6,40.2018519474,131.54
2019-10-13 05:30:00,42.111,-0.22,42.1115746678,1.301,0,1.301,40.81,-0.22,40.8105929876,131.55,41.591,-1.48,41.6173242893,1.301,0,1.301,40.29,-1.48,40.3171737601,131.54
2019-10-13 06:00:00,42.7265,0.02,42.7265046809,1.3165,0,1.3165,41.41,0.02,41.4100048298,131.4,42.2465,-1.19,42.2632566451,1.3165,0,1.3165,40.93,-1.19,40.947295393,131.39
2019-10-13 06:30:00,45.7115,0.61,45.7155699106,1.3515000000000001,0,1.3515000000000001,44.36,0.61,44.3641938955,131.24,45.2015,-0.62,45.2057518713,1.3515000000000001,0,1.3515000000000001,43.85,-0.62,43.8543829052,131.24
2019-10-13 07:00:00,48.375,1.81,48.4088496558,1.275,0,1.275,47.1,1.81,47.1347653012,131.36,47.835,0.56,47.8382778223,1.275,0,1.275,46.56,0.56,46.5633675758,131.34
2019-10-13 07:30:00,52.127,2.92,52.2087208137,1.267,0,1.267,50.86,2.92,50.9437532971,131.43,51.537,1.67,51.5640501609,1.267,0,1.267,50.27,1.67,50.2977315592,131.34
2019-10-13 08:00:00,55.4275,3.43,55.5335273168,1.3175,0,1.3175,54.11,3.43,54.2186038182,131.35,54.8175,2.17,54.8604338868,1.3175,0,1.3175,53.5,2.17,53.5439903257,131.34
2019-10-13 08:30:00,58.86,4.59,59.038696632,1.74,0,1.74,57.12,4.59,57.3041228883,130.86,58.19,3.32,58.2846334809,1.74,0,1.74,56.45,3.32,56.5475454817,130.84
2019-10-13 09:00:00,62.493,5.82,62.7634244525,3.893,0,3.893,58.6,5.82,58.8883044415,130.52,61.803,4.53,61.9687962526,3.893,0,3.893,57.91,4.53,58.0869090243,130.5
2019-10-13 09:30:00,66.444,6.95,66.8064939658,5.074,0,5.074,61.37,6.95,61.7622813698,130.17,65.714,5.66,65.9572997931,5.074,0,5.074,60.64,5.66,60.9035729658,130.14
2019-10-13 10:00:00,68.8305,7.91,69.2835177387,4.6505,0,4.6505,64.18,7.91,64.6656052318,130.03,68.0905,6.6,68.4096205972,4.6505,0,4.6505,63.44,6.6,63.7823925547,130.01
2019-10-13 10:30:00,71.0465,8.74,71.5820701171,5.8565000000000005,0,5.8565000000000005,65.19,8.74,65.7732749679,129.68,70.2465,7.44,70.6393966725,5.8565000000000005,0,5.8565000000000005,64.39,7.44,64.8184055651,129.68
2019-10-13 11:00:00,72.049,8.92,72.5990688714,7.409,0,7.409,64.64,8.92,65.2525555055,129.68,71.279,7.6,71.6830233807,7.409,0,7.409,63.87,7.6,64.320579133,129.68
2019-10-13 11:30:00,73.9715,9.1,74.5291406917,10.5615,0,10.5615,63.41,9.1,64.0596448632,129.59,73.2015,7.8,73.6158923212,10.5615,0,10.5615,62.64,7.8,63.1237641463,129.57
2019-10-13 12:00:00,74.842,8.62,75.3367729864,17.862,0,17.862,56.98,8.62,57.6283333092,129.75,74.132,7.3,74.4905592945,17.862,0,17.862,56.27,7.3,56.7415447446,129.72
2019-10-13 12:30:00,73.9585,9.14,74.5211333935,15.538499999999999,0,15.538499999999999,58.42,9.14,59.1306688614,129.68,73.2285,7.82,73.644861411,15.538499999999999,0,15.538499999999999,57.69,7.82,58.2175961373,129.72
2019-10-13 13:00:00,74.475,9.55,75.0848062194,14.045,0,14.045,60.43,9.55,61.179959137,129.59,73.715,8.23,74.1730013212,14.045,0,14.045,59.67,8.23,60.2348885614,129.58
2019-10-13 13:30:00,73.3735,8.29,73.840331813,20.6135,0,20.6135,52.76,8.29,53.4073187868,130.1,72.7135,6.99,73.0487041791,20.6135,0,20.6135,52.1,6.99,52.5668155779,130.08
2019-10-13 14:00:00,75.214,7.46,75.5830496606,35.974,0,35.974,39.24,7.46,39.9428241365,130.74,74.734,6.17,74.988263455,35.974,0,35.974,38.76,6.17,39.2480126885,130.72
2019-10-13 14:30:00,77.6525,7.63,78.0264548487,48.1025,0,48.1025,29.55,7.63,30.5191644709,130.93,77.2725,6.32,77.5305208047,48.1025,0,48.1025,29.17,6.32,29.8467971481,130.93
2019-10-13 15:00:00,76.2865,7.03,76.6097316419,45.0665,0,45.0665,31.22,7.03,32.0017077669,131.31,75.8665,5.74,76.0833320922,45.0665,0,45.0665,30.8,5.74,31.3302984346,131.32
2019-10-13 15:30:00,76.008,6.78,76.3097927136,42.948,0,42.948,33.06,6.78,33.7480666113,131.45,75.568,5.49,75.7671612508,42.948,0,42.948,32.62,5.49,33.0787620687,131.47
2019-10-13 16:00:00,77.2655,6.96,77.5783416312,45.3255,0,45.3255,31.94,6.96,32.689527375,131.36,76.8355,5.67,77.0444219931,45.3255,0,45.3255,31.51,5.67,32.0160740879,131.37
2019-10-13 16:30:00,77.924,6.68,78.2097959082,38.244,0,38.244,39.68,6.68,40.2383498668,131.36,77.404,5.39,77.5914384195,38.244,0,38.244,39.16,5.39,39.5292005991,131.37
2019-10-13 17:00:00,77.9225,7.39,78.2721413164,26.9825,0,26.9825,50.94,7.39,51.4732522773,130.82,77.2725,6.1,77.5128973542,26.9825,0,26.9825,50.29,6.1,50.6586034154,130.84
2019-10-13 17:30:00,77.565,8.6,78.0403051314,15.265,0,15.265,62.3,8.6,62.8907783383,130.09,76.785,7.3,77.1312273013,15.265,0,15.265,61.52,7.3,61.9515972353,130.08
2019-10-13 18:00:00,76.963,9.23,77.5144907034,6.503,0,6.503,70.46,9.23,71.0619764712,129.62,76.093,7.94,76.5061321006,6.503,0,6.503,69.59,7.94,70.0414998412,129.59
2019-10-13 18:30:00,77.4475,8.6,77.9235218419,2.0575,0,2.0575,75.39,8.6,75.8789305407,130.2,76.5575,7.49,76.9230193521,2.0575,0,2.0575,74.5,7.49,74.8755641047,130.15
2019-10-13 19:00:00,79.5505,7.45,79.8985891631,1.2505,0,1.2505,78.3,7.45,78.6536235656,131.07,78.6205,6.16,78.8614520552,1.2505,0,1.2505,77.37,6.16,77.614834278,131.05
2019-10-13 19:30:00,78.7305,7.0,79.0410755889,1.2405,0,1.2405,77.49,7.0,77.8055274386,131.35,77.8305,5.73,78.0411406263,1.2405,0,1.2405,76.59,5.73,76.8040428623,131.33
2019-10-13 20:00:00,75.0405,5.43,75.2367034116,1.2505,0,1.2505,73.79,5.43,73.9895195281,132.14,74.1605,4.15,74.2765256339,1.2505,0,1.2505,72.91,4.15,73.0280124336,132.11
2019-10-13 20:30:00,71.4565,4.15,71.5769089319,1.2565,0,1.2565,70.2,4.15,70.3225603914,132.47,70.6065,2.87,70.6648055417,1.2565,0,1.2565,69.35,2.87,69.4093610401,132.43
2019-10-13 21:00:00,67.7855,2.76,67.8416657391,1.2455,0,1.2455,66.54,2.76,66.597216158,133.03,66.9655,1.48,66.9818526935,1.2455,0,1.2455,65.72,1.48,65.7366625256,133.0
2019-10-13 21:30:00,64.4455,1.87,64.4726249679,1.2755,0,1.2755,63.17,1.87,63.1976724255,133.26,63.6355,0.38,63.6366345767,1.2755,0,1.2755,62.36,0.38,62.3611577827,133.21
2019-10-13 22:00:00,60.889,4.1,61.0268819538,1.279,0,1.279,59.61,4.1,59.750833467,131.55,60.119,2.8200000000000003,60.1851024839,1.279,0,1.279,58.84,2.8200000000000003,58.907537718,131.52
2019-10-13 22:30:00,58.152,3.42,58.2524806682,1.292,0,1.292,56.86,3.42,56.9627597646,131.8,57.432,2.15,57.4722291546,1.292,0,1.292,56.14,2.15,56.1811543135,131.78
2019-10-13 23:00:00,53.45,2.14,53.4928228831,1.28,0,1.28,52.17,2.14,52.2138726777,131.54,52.77,0.88,52.7773369923,1.28,0,1.28,51.49,0.88,51.4975193577,131.51
2019-10-13 23:30:00,49.104,1.27,49.1204205601,1.304,0,1.304,47.8,1.27,47.8168683625,131.54,48.444,0.01,48.4440010321,1.304,0,1.304,47.14,0.01,47.1400010607,131.51
2019-10-14 00:00:00,46.5635,0.58,46.5671121313,1.3235000000000001,0,1.3235000000000001,45.24,0.58,45.243717796,131.54,45.9635,-0.67,45.9683829632,1.3235000000000001,0,1.3235000000000001,44.64,-0.67,44.6450277187,131.58
2019-10-14 00:30:00,46.373,0.54,46.3761439643,1.303,0,1.303,45.07,0.54,45.0732348517,131.81,45.753,-0.7000000000000001,45.7583545268,1.303,0,1.303,44.45,-0.7000000000000001,44.4555114693,131.78
2019-10-14 01:00:00,45.683,0.46,45.6853159013,1.313,0,1.313,44.37,0.46,44.37238443,131.89,45.063,-0.79,45.0699242178,1.313,0,1.313,43.75,-0.79,43.7571319901,131.88
2019-10-14 01:30:00,48.234,0.26,48.2347007454,1.324,0,1.324,46.91,0.26,46.9107205231,131.1,47.584,-0.96,47.5936829422,1.324,0,1.324,46.26,-0.96,46.2699600173,131.09
2019-10-14 02:00:00,48.436,0.41000000000000003,48.4377352485,1.346,0,1.346,47.09,0.41000000000000003,47.0917848462,130.93,47.776,-0.84,47.7833838902,1.346,0,1.346,46.43,-0.84,46.4375979138,130.92
2019-10-14 02:30:00,48.8115,0.55,48.8145985567,1.3315000000000001,0,1.3315000000000001,47.48,0.55,47.483185445,130.93,48.1815,-0.6900000000000001,48.1864404397,1.3315000000000001,0,1.3315000000000001,46.85,-0.6900000000000001,46.8550808344,130.92
2019-10-14 03:00:00,47.4085,0.34,47.409719175,1.2985,0,1.2985,46.11,0.34,46.1112535071,131.1,46.7885,-0.89,46.7969639213,1.2985,0,1.2985,45.49,-0.89,45.4987054761,131.08
2019-10-14 03:30:00,46.221,0.19,46.2213905135,1.301,0,1.301,44.92,0.19,44.9204018237,131.26,45.631,-1.01,45.6421763394,1.301,0,1.301,44.33,-1.01,44.3415042596,131.26
2019-10-14 04:00:00,45.397,0.05,45.3970275349,1.307,0,1.307,44.09,0.05,44.0900283511,131.26,44.787,-1.1,44.8005063476,1.307,0,1.307,43.48,-1.1,43.4939122177,131.26
2019-10-14 04:30:00,44.7715,0.01,44.7715011168,1.3014999999999999,0,1.3014999999999999,43.47,0.01,43.4700011502,131.33,44.1915,-1.22,44.2083371351,1.3014999999999999,0,1.3014999999999999,42.89,-1.22,42.9073478556,131.26
2019-10-14 05:00:00,44.8375,0.18,44.8378613033,1.2974999999999999,0,1.2974999999999999,43.54,0.18,43.5403720701,131.25,44.2475,-1.0,44.2587986309,1.2974999999999999,0,1.2974999999999999,42.95,-1.0,42.9616398663,131.26
2019-10-14 05:30:00,46.863,1.18,46.8778537158,1.313,0,1.313,45.55,1.18,45.5652817395,131.6,46.313,-0.07,46.3130529009,1.313,0,1.313,45.0,-0.07,45.0000544444,131.6
2019-10-14 06:00:00,49.6755,2.18,49.7233114369,2.8055,0,2.8055,46.87,2.18,46.9206702851,131.97,49.1555,0.92,49.1641086592,2.8055,0,2.8055,46.35,0.92,46.3591296294,131.95
2019-10-14 06:30:00,56.484,3.87,56.6164212574,6.574,0,6.574,49.91,3.87,50.0598142226,131.14,55.974,2.6,56.0343526419,6.574,0,6.574,49.4,2.6,49.4683737351,131.12
2019-10-14 07:00:00,63.3935,6.8,63.7571630662,5.9735,0,5.9735,57.42,6.8,57.8212452305,131.5,62.8635,5.51,63.1045143571,5.9735,0,5.9735,56.89,5.51,57.1562087616,131.46
2019-10-14 07:30:00,70.4535,10.71,71.2628919021,1.1135,0,1.1135,69.34,10.71,70.1622384193,129.91,69.8035,9.39,70.4322419936,1.1135,0,1.1135,68.69,9.39,69.3288410404,129.88
2019-10-14 08:00:00,74.364,12.55,75.415562028,1.054,0,1.054,73.31,12.55,74.3764653637,129.32,73.694,11.2,74.5402283066,1.054,0,1.054,72.64,11.2,73.4983646077,129.29
2019-10-14 08:30:00,75.1195,11.24,75.9557560706,1.9395,0,1.9395,73.18,11.24,74.0381658336,130.84,74.4695,10.1,75.1512902767,1.9395,0,1.9395,72.53,10.1,73.2298497882,130.79
2019-10-14 09:00:00,75.4275,9.49,76.0221537201,4.0975,0,4.0975,71.33,9.49,71.9585227753,130.84,74.7775,8.17,75.2224926884,4.0975,0,4.0975,70.68,8.17,71.150624031,130.79
2019-10-14 09:30:00,76.8435,9.66,77.4482994794,6.4335,0,6.4335,70.41,9.66,71.0695694373,130.84,76.1435,8.35,76.5999679651,6.4335,0,6.4335,69.71,8.35,70.2083086251,130.79
2019-10-14 10:00:00,77.7685,9.93,78.3999010985,9.1085,0,9.1085,68.66,9.93,69.3743504474,130.76,77.0885,8.61,77.5678343919,9.1085,0,9.1085,67.98,8.61,68.5230800534,130.71
2019-10-14 10:30:00,77.7575,9.35,78.3176308774,9.8575,0,9.8575,67.9,9.35,68.5407360626,130.76,77.0275,8.03,77.4449266011,9.8575,0,9.8575,67.17,8.03,67.6482800964,130.71
2019-10-14 11:00:00,81.6345,9.07,82.1368156812,10.4245,0,10.4245,71.21,9.07,71.7852979377,130.6,80.8945,7.74,81.2639386828,10.4245,0,10.4245,70.47,7.74,70.8937832253,130.58
