Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-14 11:30:00,82.9795,9.31,83.5001408397,10.4595,0,10.4595,72.52,9.31,73.1151591669,130.44,82.2595,8.0,82.6475973048,10.4595,0,10.4595,71.8,8.0,72.2443077342,130.41
2019-10-14 12:00:00,83.725,9.97,84.316525812,10.845,0,10.845,72.88,9.97,73.5587880542,130.31,82.985,8.66,83.4356388182,10.845,0,10.845,72.14,8.66,72.6579328085,130.28
2019-10-14 12:30:00,84.017,10.26,84.6411477297,8.207,0,8.207,75.81,10.26,76.5011352857,130.54,83.247,8.96,83.7278006937,8.207,0,8.207,75.04,8.96,75.5730322271,130.53
2019-10-14 13:00:00,82.7265,10.02,83.3311118506,7.0465,0,7.0465,75.68,10.02,76.340440135,130.85,81.9565,8.7,82.4169757529,7.0465,0,7.0465,74.91,8.7,75.4135140409,130.85
2019-10-14 13:30:00,83.131,8.96,83.6124677366,9.141,0,9.141,73.99,8.96,74.5305420616,131.18,82.361,7.63,82.7136700975,9.141,0,9.141,73.22,7.63,73.616474379,131.15
2019-10-14 14:00:00,82.329,8.72,82.7895080369,10.919,0,10.919,71.41,8.72,71.9404371685,131.02,81.579,7.4,81.9139380142,10.919,0,10.919,70.66,7.4,71.0464327043,131.01
2019-10-14 14:30:00,82.801,8.47,83.2330853747,15.081,0,15.081,67.72,8.47,68.2476321934,131.02,82.091,7.14,82.4009216029,15.081,0,15.081,67.01,7.14,67.3893144349,131.01
2019-10-14 15:00:00,81.9455,8.39,82.3738858513,14.8155,0,14.8155,67.13,8.39,67.6522652984,131.02,81.2555,7.1,81.56510455,14.8155,0,14.8155,66.44,7.1,66.8182879158,131.01
2019-10-14 15:30:00,80.7985,8.26,81.2196109462,11.2285,0,11.2285,69.57,8.26,70.0586361557,131.21,80.0685,6.96,80.3704317038,11.2285,0,11.2285,68.84,6.96,69.1909473848,131.2
2019-10-14 16:00:00,82.186,8.41,82.6151723111,9.636,0,9.636,72.55,8.41,73.0358172406,131.07,81.416,7.11,81.7258658932,9.636,0,9.636,71.78,7.11,72.1312726908,131.05
2019-10-14 16:30:00,83.863,8.9,84.3339360459,5.893,0,5.893,77.97,8.9,78.4763078897,130.74,83.023,7.59,83.3692187141,5.893,0,5.893,77.13,7.59,77.5025483452,130.72
2019-10-14 17:00:00,85.874,9.66,86.4156205555,3.384,0,3.384,82.49,9.66,83.0536916699,130.44,84.964,8.35,85.373320165,3.384,0,3.384,81.58,8.35,82.0062125695,130.41
2019-10-14 17:30:00,88.9965,10.32,89.592853578,5.3065,0,5.3065,83.69,10.32,84.3238904463,130.17,88.0465,9.01,88.5063063417,5.3065,0,5.3065,82.74,9.01,83.2291277138,130.12
2019-10-14 18:00:00,91.685,10.32,92.2639779383,4.905,0,4.905,86.78,10.32,87.3914801339,130.03,90.685,9.0,91.1305065552,4.905,0,4.905,85.78,9.0,86.250845793,130.0
2019-10-14 18:30:00,91.1435,10.41,91.7360653846,4.4635,0,4.4635,86.68,10.41,87.3028665051,130.03,90.1635,9.1,90.6215577677,4.4635,0,4.4635,85.7,9.1,86.1817846183,130.0
2019-10-14 19:00:00,90.7895,10.32,91.3741523093,4.4195,0,4.4195,86.37,10.32,86.9843623877,130.03,89.8195,8.98,90.2672863237,4.4195,0,4.4195,85.4,8.98,85.8708355613,130.0
2019-10-14 19:30:00,86.985,9.69,87.5230616752,1.615,0,1.615,85.37,9.69,85.9181761911,130.36,86.015,8.37,86.4212770387,1.615,0,1.615,84.4,8.37,84.8140135827,130.33
2019-10-14 20:00:00,82.9885,8.51,83.4236850795,1.6085,0,1.6085,81.38,8.51,81.8237404425,130.84,82.0585,7.2,82.3737665902,1.6085,0,1.6085,80.45,7.2,80.7715451134,130.8
2019-10-14 20:30:00,78.664,6.71,78.9496611519,1.634,0,1.634,77.03,6.71,77.321698119,131.56,77.774,5.42,77.962628714,1.634,0,1.634,76.14,5.42,76.3326666638,131.54
2019-10-14 21:00:00,79.2935,5.71,79.4988254143,1.7135,0,1.7135,77.58,5.71,77.7898483094,131.56,78.3835,4.43,78.508585341,1.7135,0,1.7135,76.67,4.43,76.7978762727,131.54
2019-10-14 21:30:00,74.4615,4.11,74.5748421537,1.6315,0,1.6315,72.83,4.11,72.9458771967,132.26,73.6115,2.83,73.6658797019,1.6315,0,1.6315,71.98,2.83,72.0356113322,132.23
2019-10-14 22:00:00,69.8045,2.9,69.864713699,1.8445,0,1.8445,67.96,2.9,68.0218464907,132.4,68.9845,1.63,69.0037545373,1.8445,0,1.8445,67.14,1.63,67.1597833528,132.38
2019-10-14 22:30:00,65.6695,1.56,65.6880265364,1.7795,0,1.7795,63.89,1.56,63.9090423962,133.15,64.8595,0.30000000000000004,64.8601938037,1.7795,0,1.7795,63.08,0.30000000000000004,63.0807133758,133.13
2019-10-14 23:00:00,59.6815,0.24,59.6819825596,1.8315000000000001,0,1.8315000000000001,57.85,0.24,57.8504978371,133.41,58.9615,-1.02,58.9703220463,1.8315000000000001,0,1.8315000000000001,57.13,-1.02,57.1391048232,133.4
2019-10-14 23:30:00,53.9685,-1.04,53.9785197301,1.7685,0,1.7685,52.2,-1.04,52.2103591254,132.87,53.2985,-2.26,53.3463935262,1.7685,0,1.7685,51.53,-2.26,51.5795356707,132.86
2019-10-15 00:00:00,50.55,-1.97,50.5883721818,1.53,0,1.53,49.02,-1.97,49.0595688933,132.44,49.95,-3.18,50.0511228645,1.53,0,1.53,48.42,-3.18,48.5243114325,132.43
2019-10-15 00:30:00,50.031,-2.16,50.077605384,1.7810000000000001,0,1.7810000000000001,48.25,-2.16,48.2983239875,132.57,49.441,-3.37,49.5557199625,1.7810000000000001,0,1.7810000000000001,47.66,-3.37,47.7789964315,132.56
2019-10-15 01:00:00,49.4755,-2.26,49.5270905692,1.7855,0,1.7855,47.69,-2.26,47.7435199792,132.57,48.8555,-3.48,48.979284195,1.7855,0,1.7855,47.07,-3.48,47.1984671361,132.56
2019-10-15 01:30:00,53.0755,-2.1,53.1170283454,1.7755,0,1.7755,51.3,-2.1,51.3429644645,132.41,52.3955,-3.33,52.5012125598,1.7755,0,1.7755,50.62,-3.33,50.729412573,132.39
2019-10-15 02:00:00,53.792,-1.98,53.8284280283,1.802,0,1.802,51.99,-1.98,52.0276897431,132.41,53.092,-3.2,53.1883489497,1.802,0,1.802,51.29,-3.2,51.3897275727,132.39
2019-10-15 02:30:00,54.034,-2.2800000000000002,54.0820816537,1.754,0,1.754,52.28,-2.2800000000000002,52.3296932917,132.41,53.344,-3.52,53.4600106248,1.754,0,1.754,51.59,-3.52,51.7099458518,132.39
2019-10-15 03:00:00,52.634,-2.49,52.6928653235,1.754,0,1.754,50.88,-2.49,50.9408922183,132.75,51.954,-3.7199999999999998,52.0870090906,1.754,0,1.754,50.2,-3.7199999999999998,50.3376439655,132.74
2019-10-15 03:30:00,51.388,-2.6,51.4537320707,1.658,0,1.658,49.73,-2.6,49.7979206393,132.75,50.738,-3.8200000000000003,50.8815982846,1.658,0,1.658,49.08,-3.8200000000000003,49.2284348725,132.74
2019-10-15 04:00:00,50.167,-2.86,50.2484575783,1.5470000000000002,0,1.5470000000000002,48.62,-2.86,48.7040450065,132.83,49.527,-4.07,49.6939496217,1.5470000000000002,0,1.5470000000000002,47.98,-4.07,48.1523135477,132.82
2019-10-15 04:30:00,49.636,-3.03,49.7283962742,1.5859999999999999,0,1.5859999999999999,48.05,-3.03,48.1454400748,132.91,49.026,-4.25,49.2098686851,1.5859999999999999,0,1.5859999999999999,47.44,-4.25,47.6299916019,132.9
2019-10-15 05:00:00,48.8795,-3.05,48.9745650338,1.6295000000000002,0,1.6295000000000002,47.25,-3.05,47.348336824,132.83,48.2695,-4.25,48.4562393325,1.6295000000000002,0,1.6295000000000002,46.64,-4.25,46.8332371292,132.82
2019-10-15 05:30:00,51.9255,-2.02,51.9647760531,1.7355,0,1.7355,50.19,-2.02,50.2306330838,133.02,51.3055,-3.24,51.4077030244,1.7355,0,1.7355,49.57,-3.24,49.6757737735,133.01
2019-10-15 06:00:00,55.2895,-0.63,55.2930891726,1.7195,0,1.7195,53.57,-0.63,53.5737043707,133.02,54.6795,-1.87,54.7114669905,1.7195,0,1.7195,52.96,-1.87,52.9930042553,133.01
2019-10-15 06:30:00,62.707,2.1,62.7421536847,1.687,0,1.687,61.02,2.1,61.0561249999,133.02,62.077,0.84,62.0826830042,1.687,0,1.687,60.39,0.84,60.3958417443,133.01
2019-10-15 07:00:00,69.4725,4.38,69.6104349667,1.5525,0,1.5525,67.92,4.38,68.0610813902,133.02,68.7925,3.1,68.8623123069,1.5525,0,1.5525,67.24,3.1,67.3114225076,133.01
2019-10-15 07:30:00,77.5335,6.89,77.8390372644,1.5535,0,1.5535,75.98,6.89,76.2917590569,131.65,76.7835,5.61,76.9881677419,1.5535,0,1.5535,75.23,5.61,75.4388825474,131.62
2019-10-15 08:00:00,79.8435,7.77,80.2206793305,1.9035000000000002,0,1.9035000000000002,77.94,7.77,78.3263461423,130.95,79.0835,6.46,79.3469065071,1.9035000000000002,0,1.9035000000000002,77.18,6.46,77.449880568,130.93
2019-10-15 08:30:00,80.3655,8.35,80.7981193485,5.2655,0,5.2655,75.1,8.35,75.5627719185,130.95,79.6555,7.07,79.9686412305,5.2655,0,5.2655,74.39,7.07,74.7252099361,130.93
2019-10-15 09:00:00,81.33,8.46,81.7688235209,11.0,0,11.0,70.33,8.46,70.836999513,131.06,80.69,7.16,81.0070472243,11.0,0,11.0,69.69,7.16,70.0568462036,131.03
2019-10-15 09:30:00,82.2045,8.44,82.6366348556,16.8845,0,16.8845,65.32,8.44,65.8630093452,131.18,81.6345,7.16,81.947893141,16.8845,0,16.8845,64.75,7.16,65.1446705418,131.16
2019-10-15 10:00:00,83.1605,8.47,83.5907271188,23.6005,0,23.6005,59.56,8.47,60.1592428476,131.44,82.6505,7.16,82.9600551485,23.6005,0,23.6005,59.05,7.16,59.4825024692,131.42
2019-10-15 10:30:00,84.296,8.23,84.696803458,32.976,0,32.976,51.32,8.23,51.9757183693,131.74,83.896,6.95,84.1833790959,32.976,0,32.976,50.92,6.95,51.3921093165,131.72
2019-10-15 11:00:00,85.244,8.5,85.6667352944,42.344,0,42.344,42.9,8.5,43.7339684913,131.74,84.924,7.21,85.2295129401,42.344,0,42.344,42.58,7.21,43.1861146666,131.72
2019-10-15 11:30:00,86.572,8.65,87.0030670954,49.632,0,49.632,36.94,8.65,37.939242217,132.14,86.352,7.36,86.6650881497,49.632,0,49.632,36.72,7.36,37.4503404524,132.13
2019-10-15 12:00:00,89.828,9.15,90.2928130252,59.708,0,59.708,30.12,9.15,31.4791502427,132.14,89.658,7.86,90.0018697806,59.708,0,59.708,29.95,7.86,30.9642067555,132.13
2019-10-15 12:30:00,90.803,9.59,91.3080111984,67.173,0,67.173,23.63,9.59,25.5018626771,132.31,90.693,8.29,91.0710950247,67.173,0,67.173,23.52,8.29,24.9382136489,132.3
2019-10-15 13:00:00,91.214,9.5,91.7073813605,73.564,0,73.564,17.65,9.5,20.0442635185,132.41,91.174,8.21,91.542899102,73.564,0,73.564,17.61,8.21,19.4297761181,132.41
2019-10-15 13:30:00,88.47,8.79,88.9055959994,71.64,0,71.64,16.83,8.79,18.9871798854,132.5,88.43,7.51,88.7483239278,71.64,0,71.64,16.79,7.51,18.3930475996,132.52
2019-10-15 14:00:00,84.6715,9.04,85.1527128884,63.4215,0,63.4215,21.25,9.04,23.09294481,132.5,84.5715,7.73,84.9240337728,63.4215,0,63.4215,21.15,7.73,22.5183347519,132.52
2019-10-15 14:30:00,79.8005,8.06,80.2065047253,52.3805,0,52.3805,27.42,8.06,28.580062981,132.59,79.6005,6.78,79.88872261,52.3805,0,52.3805,27.22,6.78,28.0516808766,132.63
2019-10-15 15:00:00,78.3465,7.97,78.7508410257,48.3365,0,48.3365,30.01,7.97,31.0502979052,132.59,78.1165,6.66,78.3998926801,48.3365,0,48.3365,29.78,6.66,30.5156353367,132.63
2019-10-15 15:30:00,75.9095,7.0,76.2315695119,40.4895,0,40.4895,35.42,7.0,36.1050744356,132.72,75.6295,5.73,75.8462535017,40.4895,0,40.4895,35.14,5.73,35.6041079091,132.8
2019-10-15 16:00:00,75.315,7.32,75.669885853,24.565,0,24.565,50.75,7.32,51.2751879567,132.47,74.845,6.05,75.0891238796,24.565,0,24.565,50.28,6.05,50.6426786416,132.52
2019-10-15 16:30:00,77.353,7.54,77.7196127692,18.113,0,18.113,59.24,7.54,59.7179135603,132.22,76.773,6.25,77.0269824737,18.113,0,18.113,58.66,6.25,58.9920172566,132.24
2019-10-15 17:00:00,80.8685,7.92,81.2554040803,15.9985,0,15.9985,64.87,7.92,65.3516893431,131.81,80.1685,6.63,80.4421860236,15.9985,0,15.9985,64.17,6.63,64.5115943068,131.81
2019-10-15 17:30:00,82.0725,7.65,82.4282582386,12.0925,0,12.0925,69.98,7.65,70.3968955281,131.62,81.2725,6.35,81.5201923222,12.0925,0,12.0925,69.18,6.35,69.4708204932,131.62
2019-10-15 18:00:00,83.1645,8.11,83.5589980807,7.1845,0,7.1845,75.98,8.11,76.4115992504,131.35,82.2845,6.8,82.5649982756,7.1845,0,7.1845,75.1,6.8,75.4072277703,131.32
2019-10-15 18:30:00,84.6385,8.57,85.0712676657,5.8385,0,5.8385,78.8,8.57,79.2646510117,130.92,83.7285,7.26,84.0426636432,5.8385,0,5.8385,77.89,7.26,78.2276146894,130.89
2019-10-15 19:00:00,87.1355,9.06,87.6052450499,7.3255,0,7.3255,79.81,9.06,80.3225976921,130.8,86.2355,7.77,86.5848390901,7.3255,0,7.3255,78.91,7.77,79.291619986,130.77
2019-10-15 19:30:00,84.4435,9.38,84.9628689031,2.7235,0,2.7235,81.72,9.38,82.2565669111,130.8,83.5335,8.08,83.923369941,2.7235,0,2.7235,80.81,8.08,81.2129453967,130.77
2019-10-15 20:00:00,80.9585,8.22,81.3747327016,1.6785,0,1.6785,79.28,8.22,79.7049985885,131.23,80.0485,6.91,80.3461912741,1.6785,0,1.6785,78.37,6.91,78.6740427333,131.17
2019-10-15 20:30:00,78.184,6.45,78.4496039251,1.694,0,1.694,76.49,6.45,76.7614655931,131.79,77.284,5.16,77.4560666184,1.694,0,1.694,75.59,5.16,75.7659138399,131.76
2019-10-15 21:00:00,77.2495,5.09,77.4170094375,1.8995000000000002,0,1.8995000000000002,75.35,5.09,75.5217227028,132.07,76.3395,3.81,76.4345168118,1.8995000000000002,0,1.8995000000000002,74.44,3.81,74.5374382441,132.04
2019-10-15 21:30:00,73.0595,3.64,73.1501205758,1.8795000000000002,0,1.8795000000000002,71.18,3.64,71.2730103195,132.71,72.1995,2.38,72.2387167677,1.8795000000000002,0,1.8795000000000002,70.32,2.38,70.3602643543,132.68
2019-10-15 22:00:00,69.7685,2.44,69.8111537811,1.8985,0,1.8985,67.87,2.44,67.9138461582,132.97,68.9185,1.18,68.9286010467,1.8985,0,1.8985,67.02,1.18,67.030387139,132.95
2019-10-15 22:30:00,65.1785,1.29,65.1912644627,1.8285,0,1.8285,63.35,1.29,63.363132814,133.28,64.3585,-0.17,64.3587245232,1.8285,0,1.8285,62.53,-0.17,62.5302310887,133.26
2019-10-15 23:00:00,60.0605,3.21,60.146219833399996,1.8105,0,1.8105,58.25,3.21,58.338380162600004,130.74,59.2905,1.96,59.3228875751,1.8105,0,1.8105,57.48,1.96,57.5134071326,130.72
2019-10-15 23:30:00,55.405,2.63,55.4673861382,1.835,0,1.835,53.57,2.63,53.6345206001,131.04,54.695,1.38,54.7124064998,1.835,0,1.835,52.86,1.38,52.8780105526,131.01
2019-10-16 00:00:00,52.758,1.9300000000000002,52.7932899524,1.968,0,1.968,50.79,1.9300000000000002,50.8266563921,131.38,52.108,0.7000000000000001,52.1127015611,1.968,0,1.968,50.14,0.7000000000000001,50.1448860802,131.37
2019-10-16 00:30:00,52.0135,0.84,52.0202824122,1.9935,0,1.9935,50.02,0.84,50.0270526815,130.8,51.3335,-0.4,51.3350584128,1.9935,0,1.9935,49.34,-0.4,49.3416213759,130.78
2019-10-16 01:00:00,50.886,0.55,50.8889722435,1.796,0,1.796,49.09,0.55,49.0930809789,130.67,50.216,-0.68,50.2206038992,1.796,0,1.796,48.42,-0.68,48.424774651,130.66
2019-10-16 01:30:00,54.195,1.23,54.2089561327,1.635,0,1.635,52.56,1.23,52.5743901534,130.52,53.495,0.0,53.495,1.635,0,1.635,51.86,0.0,51.86,130.5
2019-10-16 02:00:00,54.9025,1.3900000000000001,54.9200929192,1.7525,0,1.7525,53.15,1.3900000000000001,53.1681728104,130.3,54.2025,0.11,54.2026116184,1.7525,0,1.7525,52.45,0.11,52.4501153478,130.29
2019-10-16 02:30:00,54.758,1.12,54.7694528364,1.8780000000000001,0,1.8780000000000001,52.88,1.12,52.8918594871,130.3,54.028,-0.09,54.0280749611,1.8780000000000001,0,1.8780000000000001,52.15,-0.09,52.1500776605,130.29
2019-10-16 03:00:00,53.19,1.01,53.1995883443,1.98,0,1.98,51.21,1.01,51.2199590004,130.49,52.51,-0.18,52.5103085118,1.98,0,1.98,50.53,-0.18,50.5303206006,130.47
2019-10-16 03:30:00,51.2695,0.9500000000000001,51.2783007738,1.8595000000000002,0,1.8595000000000002,49.41,0.9500000000000001,49.4191319228,130.56,50.6095,-0.26,50.6101678544,1.8595000000000002,0,1.8595000000000002,48.75,-0.26,48.7506933284,130.47
2019-10-16 04:00:00,49.79,0.78,49.7961092858,1.9,0,1.9,47.89,0.78,47.8963516356,130.72,49.15,-0.44,49.1519694417,1.9,0,1.9,47.25,-0.44,47.2520486328,130.7
2019-10-16 04:30:00,49.4355,0.37,49.4368846131,1.7955,0,1.7955,47.64,0.37,47.6414367961,130.91,48.8255,-0.84,48.8327251979,1.7955,0,1.7955,47.03,-0.84,47.0375009965,130.89
2019-10-16 05:00:00,49.801,0.43,49.8028563538,1.791,0,1.791,48.01,0.43,48.0119256019,130.91,49.161,-0.8,49.1675087939,1.791,0,1.791,47.37,-0.8,47.3767548488,130.89
2019-10-16 05:30:00,51.907,1.22,51.9213352005,1.657,0,1.657,50.25,1.22,50.2648077685,130.37,51.277,-0.02,51.2770039004,1.657,0,1.657,49.62,-0.02,49.6200040306,130.34
2019-10-16 06:00:00,54.873,2.98,54.9538581812,1.7730000000000001,0,1.7730000000000001,53.1,2.98,53.1835538489,130.37,54.253,1.74,54.2808954329,1.7730000000000001,0,1.7730000000000001,52.48,1.74,52.5088373514,130.34
2019-10-16 06:30:00,60.9755,5.67,61.2385540346,1.7055,0,1.7055,59.27,5.67,59.5405895167,130.48,60.3355,4.39,60.4949969853,1.7055,0,1.7055,58.63,4.39,58.794123856,130.45
2019-10-16 07:00:00,63.9125,7.95,64.4050475992,1.7425000000000002,0,1.7425000000000002,62.17,7.95,62.6762427081,130.2,63.2925,6.64,63.6398472362,1.7425000000000002,0,1.7425000000000002,61.55,6.64,61.9071247919,130.17
2019-10-16 07:30:00,70.4715,9.91,71.1648818748,1.6315,0,1.6315,68.84,9.91,69.5496491724,130.11,69.8015,8.79,70.3527789234,1.6315,0,1.6315,68.17,8.79,68.734365495,130.09
2019-10-16 08:00:00,73.124,8.75,73.6456507609,1.424,0,1.424,71.7,8.75,72.2319354579,131.59,72.444,7.45,72.8260642627,1.424,0,1.424,71.02,7.45,71.409683517,131.56
2019-10-16 08:30:00,73.1535,9.84,73.8123306924,2.8335,0,2.8335,70.32,9.84,71.0051265755,131.5,72.5035,8.53,73.0035506825,2.8335,0,2.8335,69.67,8.53,70.1902400623,131.48
2019-10-16 09:00:00,74.373,9.38,74.962173988,10.633,0,10.633,63.74,9.38,64.4264852371,131.78,73.813,8.09,74.2550137634,10.633,0,10.633,63.18,8.09,63.6958436635,131.77
2019-10-16 09:30:00,77.779,9.5,78.3570216445,22.179,0,22.179,55.6,9.5,56.405762117,131.78,77.339,8.21,77.7735496232,22.179,0,22.179,55.16,8.21,55.7676402585,131.77
2019-10-16 10:00:00,77.493,9.58,78.0829139377,27.353,0,27.353,50.14,9.58,51.0469979529,131.97,77.133,8.29,77.5772117893,27.353,0,27.353,49.78,8.29,50.4655575616,131.94
2019-10-16 10:30:00,75.783,9.26,76.3466481844,26.893,0,26.893,48.89,9.26,49.7592172366,132.22,75.413,7.95,75.8308846645,26.893,0,26.893,48.52,7.95,49.1669899424,132.17
2019-10-16 11:00:00,76.211,9.11,76.7535577091,34.341,0,34.341,41.87,9.11,42.8496090997,132.48,75.931,7.8,76.3305755317,34.341,0,34.341,41.59,7.8,42.3151048681,132.46
2019-10-16 11:30:00,80.175,9.17,80.6977045832,43.885,0,43.885,36.29,9.17,37.4306425272,132.69,79.945,7.87,80.3314379617,43.885,0,43.885,36.06,7.87,36.9088133106,132.64
2019-10-16 12:00:00,76.358,9.47,76.9429987978,38.878,0,38.878,37.48,9.47,38.6578750063,131.95,76.088,8.18,76.5264408162,38.878,0,38.878,37.21,8.18,38.0985104696,131.93
2019-10-16 12:30:00,75.457,9.6,76.0652275945,33.037,0,33.037,42.42,9.6,43.4927166316,131.78,75.187,8.33,75.6470347667,33.037,0,33.037,42.15,8.33,42.9652347835,131.76
2019-10-16 13:00:00,76.939,8.99,77.4624413571,38.509,0,38.509,38.43,8.99,39.4675182904,132.15,76.749,7.72,77.1362910763,38.509,0,38.509,38.24,7.72,39.0114854883,132.13
2019-10-16 13:30:00,76.853,8.33,77.3031209525,44.623,0,44.623,32.23,8.33,33.2890642704,132.48,76.693,7.07,77.0181871314,44.623,0,44.623,32.07,7.07,32.8400639463,132.46
2019-10-16 14:00:00,73.4295,8.4,73.9083991861,37.4395,0,37.4395,35.99,8.4,36.957273979600004,132.66,73.2095,7.12,73.5549134338,37.4395,0,37.4395,35.77,7.12,36.47173289,132.66
2019-10-16 14:30:00,70.0275,8.23,70.5094579206,26.0475,0,26.0475,43.98,8.23,44.7434162755,132.66,69.7375,6.95,70.0829608839,26.0475,0,26.0475,43.69,6.95,44.2393331776,132.66
2019-10-16 15:00:00,73.0965,7.99,73.531887044,29.6265,0,29.6265,43.47,7.99,44.1982013209,132.99,72.7565,6.7,73.064343508,29.6265,0,29.6265,43.13,6.7,43.6473011766,132.96
2019-10-16 15:30:00,72.8025,7.96,73.2363680575,23.8925,0,23.8925,48.91,7.96,49.5535034079,132.9,72.4125,6.67,72.7190419096,23.8925,0,23.8925,48.52,6.67,48.9763136628,132.88
2019-10-16 16:00:00,74.9895,7.93,75.407625677,24.9995,0,24.9995,49.99,7.93,50.6150669268,132.69,74.5695,6.64,74.8645438793,24.9995,0,24.9995,49.57,6.64,50.0127433761,132.67
2019-10-16 16:30:00,76.0035,7.91,76.4140046866,20.2035,0,20.2035,55.8,7.91,56.3578574823,132.69,75.5335,6.62,75.8230441373,20.2035,0,20.2035,55.33,6.62,55.724620232,132.67
2019-10-16 17:00:00,79.2345,8.14,79.6515259757,12.8245,0,12.8245,66.41,8.14,66.9070078542,132.39,78.6745,6.85,78.972143508,12.8245,0,12.8245,65.85,6.85,66.2053245593,132.38
2019-10-16 17:30:00,81.2055,8.12,81.6104627499,10.2655,0,10.2655,70.94,8.12,71.4032072109,132.07,80.6055,6.82,80.8935042525,10.2655,0,10.2655,70.34,6.82,70.6698521295,132.05
2019-10-16 18:00:00,81.4465,8.36,81.8744280117,7.0365,0,7.0365,74.41,8.36,74.8781523543,131.97,80.8065,7.07,81.1151979733,7.0365,0,7.0365,73.77,7.07,74.1080144114,131.95
2019-10-16 18:30:00,83.5235,8.5,83.9548989175,5.5835,0,5.5835,77.94,8.5,78.4021275222,131.4,82.9135,7.23,83.2281285519,5.5835,0,5.5835,77.33,7.23,77.6672504985,131.35
2019-10-16 19:00:00,86.9065,9.04,87.3754046757,7.0965,0,7.0965,79.81,9.04,80.3203442473,131.07,86.2465,7.74,86.5931080528,7.0965,0,7.0965,79.15,7.74,79.5275430276,131.04
2019-10-16 19:30:00,86.616,9.08,87.0906301275,7.056,0,7.056,79.56,9.08,80.0764634584,131.65,85.886,7.78,86.2376564849,7.056,0,7.056,78.83,7.78,79.2129869403,131.61
2019-10-16 20:00:00,81.21,8.96,81.7027888141,1.6400000000000001,0,1.6400000000000001,79.57,8.96,80.0728824259,131.65,80.47,7.67,80.834706655,1.6400000000000001,0,1.6400000000000001,78.83,7.67,79.2022588062,131.61
2019-10-16 20:30:00,76.7305,7.75,77.1208929555,1.4405000000000001,0,1.4405000000000001,75.29,7.75,75.6878233271,131.65,76.0005,6.46,76.274554081,1.4405000000000001,0,1.4405000000000001,74.56,6.46,74.8393292327,131.7
2019-10-16 21:00:00,74.0225,6.24,74.2850463165,1.5825,0,1.5825,72.44,6.24,72.7082608787,132.0,73.2925,4.97,73.4608157881,1.5825,0,1.5825,71.71,4.97,71.8820213962,131.97
2019-10-16 21:30:00,72.907,4.85,73.0681404512,1.697,0,1.697,71.21,4.85,71.3749718038,132.51,72.227,3.59,72.3161643687,1.697,0,1.697,70.53,3.59,70.6213069831,132.47
2019-10-16 22:00:00,69.3155,3.75,69.4168642352,1.6855,0,1.6855,67.63,3.75,67.7338866447,132.88,68.6755,2.52,68.721719276,1.6855,0,1.6855,66.99,2.52,67.0373813629,132.84
2019-10-16 22:30:00,66.853,2.38,66.8953511763,1.533,0,1.533,65.32,2.38,65.3633444677,133.16,66.253,1.15,66.2629799285,1.533,0,1.533,64.72,1.15,64.7302162827,133.14
2019-10-16 23:00:00,60.4735,-5.08,60.6864943974,1.5735000000000001,0,1.5735000000000001,58.9,-5.08,59.1186637197,132.11,60.1535,1.75,60.1789503253,1.5735000000000001,0,1.5735000000000001,58.58,1.75,58.606133638,132.09
2019-10-16 23:30:00,54.9605,-10.93,56.0367866696,1.6205,0,1.6205,53.34,-10.93,54.4483287163,130.35,54.8605,2.9699999999999998,54.9408350888,1.6205,0,1.6205,53.24,2.9699999999999998,53.3227765594,130.33
2019-10-17 00:00:00,52.5225,-11.69,53.8077048967,1.6724999999999999,0,1.6724999999999999,50.85,-11.69,52.1764180449,130.79,52.4725,2.29,52.5224462135,1.6724999999999999,0,1.6724999999999999,50.8,2.29,50.8515889624,130.77
2019-10-17 00:30:00,52.351,-11.7,53.6424943585,1.671,0,1.671,50.68,-11.7,52.0130022206,131.07,52.331,2.34,52.3832908569,1.671,0,1.671,50.66,2.34,50.7140138423,131.06
2019-10-17 01:00:00,51.562,-11.87,52.9106486825,1.732,0,1.732,49.83,-11.87,51.2242696385,131.17,51.472,2.22,51.519852329,1.732,0,1.732,49.74,2.22,49.7895169689,131.15
2019-10-17 01:30:00,54.8755,-11.61,56.0902184008,1.7755,0,1.7755,53.1,-11.61,54.3544119644,131.07,54.7655,2.41,54.818501349900004,1.7755,0,1.7755,52.99,2.41,53.044775426,131.07
2019-10-17 02:00:00,55.0255,-11.57,56.2287342046,1.8655,0,1.8655,53.16,-11.57,54.4045080853,130.9,54.9355,2.44,54.9896604849,1.8655,0,1.8655,53.07,2.44,53.1260623423,130.88
2019-10-17 02:30:00,55.0785,-11.74,56.3157949624,1.9285,0,1.9285,53.15,-11.74,54.4311500889,131.11,55.0085,2.31,55.05698114,1.9285,0,1.9285,53.08,2.31,53.130240918,131.09
2019-10-17 03:00:00,53.411,-12.17,54.7799582055,1.911,0,1.911,51.5,-12.17,52.9184173989,131.11,53.331,1.87,53.3637748009,1.911,0,1.911,51.42,1.87,51.4539920706,131.09
2019-10-17 03:30:00,52.223,-12.64,53.7309159516,1.923,0,1.923,50.3,-12.64,51.8638563934,130.64,52.133,1.32,52.1497084268,1.923,0,1.923,50.21,1.32,50.2273481283,130.63
2019-10-17 04:00:00,51.2725,-13.24,52.9543846745,1.9125,0,1.9125,49.36,-13.24,51.1048647391,130.87,51.2125,0.73,51.2177025671,1.9125,0,1.9125,49.3,0.73,49.3054043691,130.85
2019-10-17 04:30:00,50.5815,-13.33,52.30847964,1.8715000000000002,0,1.8715000000000002,48.71,-13.33,50.5010197917,130.87,50.5115,0.67,50.5159433471,1.8715000000000002,0,1.8715000000000002,48.64,0.67,48.6446142959,130.85
2019-10-17 05:00:00,50.252,-13.23,51.9643762976,1.9420000000000002,0,1.9420000000000002,48.31,-13.23,50.0888111258,130.8,50.192,0.75,50.1976031699,1.9420000000000002,0,1.9420000000000002,48.25,0.75,48.2558286635,130.78
2019-10-17 05:30:00,54.2025,-12.45,55.6139686252,1.9125,0,1.9125,52.29,-12.45,53.7517125309,130.59,54.1725,1.5,54.1932630153,1.9125,0,1.9125,52.26,1.5,52.2815225486,130.58
2019-10-17 06:00:00,57.6445,-11.21,58.7243772232,1.8545,0,1.8545,55.79,-11.21,56.9050806168,130.82,57.6545,2.7800000000000002,57.7214844772,1.8545,0,1.8545,55.8,2.7800000000000002,55.8692079772,130.81
2019-10-17 06:30:00,66.893,0.8,66.8977835881,1.863,0,1.863,65.03,0.8,65.0349206196,132.44,66.443,1.25,66.4547571585,1.863,0,1.863,64.58,1.25,64.5920962657,132.43
2019-10-17 07:00:00,73.1525,4.28,73.2775999624,1.8625,0,1.8625,71.29,4.28,71.4183624847,131.99,72.6025,2.99,72.6640427326,1.8625,0,1.8625,70.74,2.99,70.8031616526,131.97
2019-10-17 07:30:00,77.91,7.23,78.2447506226,1.8,0,1.8,76.11,7.23,76.4526323942,131.58,77.34,5.92,77.5662426575,1.8,0,1.8,75.54,5.92,75.7716173775,131.56
2019-10-17 08:00:00,78.876,8.7,79.3543532265,1.996,0,1.996,76.88,8.7,77.3706947106,131.04,78.326,7.4,78.6747880582,1.996,0,1.996,76.33,7.4,76.6878667065,131.0
2019-10-17 08:30:00,79.4105,9.44,79.969626173,4.0005,0,4.0005,75.41,9.44,75.9985638022,130.9,78.8205,8.13,79.2386781834,4.0005,0,4.0005,74.82,8.13,75.2604099112,130.85
2019-10-17 09:00:00,79.165,9.62,79.7473612416,8.025,0,8.025,71.14,9.62,71.7874919467,131.15,78.585,8.29,79.0210498855,8.025,0,8.025,70.56,8.29,71.0453214505,131.12
2019-10-17 09:30:00,81.198,9.7,81.7753337138,11.018,0,11.018,70.18,9.7,70.8471763728,130.63,80.638,8.37,81.0712275965,11.018,0,11.018,69.62,8.37,70.1213327027,130.63
2019-10-17 10:00:00,83.7985,9.71,84.3591886059,20.5585,0,20.5585,63.24,9.71,63.9811042418,130.88,83.3385,8.39,83.7597617132,20.5585,0,20.5585,62.78,8.39,63.3381441155,130.85
2019-10-17 10:30:00,86.2225,8.46,86.6365460199,31.7125,0,31.7125,54.51,8.46,55.1625933038,131.12,85.8725,7.15,86.1696510162,31.7125,0,31.7125,54.16,7.15,54.6299194581,131.1
2019-10-17 11:00:00,90.148,8.85,90.5813689674,51.428,0,51.428,38.72,8.85,39.7185208687,131.25,89.998,7.57,90.3158065014,51.428,0,51.428,38.57,7.57,39.3058494375,131.22
2019-10-17 11:30:00,88.6775,8.76,89.1091275137,51.8675,0,51.8675,36.81,8.76,37.8379928115,131.58,88.4975,7.47,88.8122086554,51.8675,0,51.8675,36.63,7.47,37.3839243526,131.56
2019-10-17 12:00:00,88.555,9.37,89.0493398347,57.205,0,57.205,31.35,9.37,32.7203209031,131.58,88.425,8.08,88.7933951654,57.205,0,57.205,31.22,8.08,32.2486402814,131.56
2019-10-17 12:30:00,85.918,9.03,86.3912242302,46.698,0,46.698,39.22,9.03,40.2461091287,131.58,85.658,7.73,86.0060803897,46.698,0,46.698,38.96,7.73,39.7194473778,131.56
2019-10-17 13:00:00,85.3125,8.27,85.7124002479,47.2025,0,47.2025,38.11,8.27,38.9969870631,131.73,85.0125,6.96,85.2969328654,47.2025,0,47.2025,37.81,6.96,38.4452558842,131.72
2019-10-17 13:30:00,82.462,7.71,82.8216490056,40.082,0,40.082,42.38,7.71,43.0756137507,131.73,82.142,6.41,82.3917244874,40.082,0,40.082,42.06,6.41,42.5456425501,131.72
2019-10-17 14:00:00,83.112,7.9,83.4866129628,47.222,0,47.222,35.89,7.9,36.7491782221,131.83,82.872,6.61,83.1351940155,47.222,0,47.222,35.65,6.61,36.2576143727,131.81
2019-10-17 14:30:00,84.1275,7.92,84.4994831715,54.7375,0,54.7375,29.39,7.92,30.4384378706,131.95,83.9275,6.63,84.1889669508,54.7375,0,54.7375,29.19,6.63,29.9334762432,131.95
2019-10-17 15:00:00,83.486,8.0,83.8684219239,51.856,0,51.856,31.63,8.0,32.626015693,132.43,83.296,6.7,83.565026273,51.856,0,51.856,31.44,6.7,32.1459733093,132.45
2019-10-17 15:30:00,79.442,7.17,79.7649062182,36.882,0,36.882,42.56,7.17,43.1597323903,132.88,79.102,5.89,79.320984008,36.882,0,36.882,42.22,5.89,42.6288693258,132.93
2019-10-17 16:00:00,79.2195,7.73,79.5957415962,28.0395,0,28.0395,51.18,7.73,51.7604607785,132.63,78.7795,6.45,79.0431029265,28.0395,0,28.0395,50.74,6.45,51.1483147327,132.66
2019-10-17 16:30:00,79.241,7.12,79.5602317807,19.601,0,19.601,59.64,7.12,60.0634997315,132.63,78.701,5.82,78.9159033465,19.601,0,19.601,59.1,5.82,59.385877109,132.66
2019-10-17 17:00:00,81.2465,8.16,81.6552469977,9.6465,0,9.6465,71.6,8.16,72.0634831243,132.0,80.5965,6.86,80.8879188275,9.6465,0,9.6465,70.95,6.86,71.2808676995,131.99
2019-10-17 17:30:00,83.7545,8.63,84.1979404157,7.2645,0,7.2645,76.49,8.63,76.9753012336,131.87,83.0345,7.31,83.3556494201,7.2645,0,7.2645,75.77,7.31,76.1218037096,131.85
2019-10-17 18:00:00,84.779,8.75,85.229345539,6.279,0,6.279,78.5,8.75,78.9861538499,131.59,84.009,7.42,84.3360449689,6.279,0,6.279,77.73,7.42,78.0833484169,131.58
2019-10-17 18:30:00,85.5215,9.31,86.0267578271,4.8815,0,4.8815,80.64,9.31,81.1756472102,131.13,84.7515,7.99,85.1272979264,4.8815,0,4.8815,79.87,7.99,80.2686551526,131.05
2019-10-17 19:00:00,87.259,9.66,87.7920764135,4.819,0,4.819,82.44,9.66,83.0040312274,130.87,86.459,8.35,86.8612754972,4.819,0,4.819,81.64,8.35,82.0659009577,130.79
2019-10-17 19:30:00,84.91,9.7,85.4622612619,1.99,0,1.99,82.92,9.7,83.4854262731,130.87,84.08,8.38,84.4965727116,1.99,0,1.99,82.09,8.38,82.5166195381,130.79
2019-10-17 20:00:00,81.341,8.48,81.7818358867,1.7810000000000001,0,1.7810000000000001,79.56,8.48,80.0106492912,130.87,80.551,7.19,80.8712538607,1.7810000000000001,0,1.7810000000000001,78.77,7.19,79.0974651933,130.9
2019-10-17 20:30:00,78.465,6.75,78.7548012822,1.7650000000000001,0,1.7650000000000001,76.7,6.75,76.9964447231,131.11,77.715,5.46,77.9065647106,1.7650000000000001,0,1.7650000000000001,75.95,5.46,76.146005148,131.09
2019-10-17 21:00:00,76.186,5.5600000000000005,76.3886129996,1.776,0,1.776,74.41,5.5600000000000005,74.61743563,130.96,75.486,4.29,75.6078057875,1.776,0,1.776,73.71,4.29,73.8347357278,130.96
2019-10-17 21:30:00,74.378,4.1,74.490918131,1.818,0,1.818,72.56,4.1,72.6757428583,131.32,73.718,2.84,73.7726854872,1.818,0,1.818,71.9,2.84,71.9560671521,131.29
2019-10-17 22:00:00,69.427,2.71,69.4798706749,1.827,0,1.827,67.6,2.71,67.6542984592,132.38,68.777,1.46,68.7924947142,1.827,0,1.827,66.95,1.46,66.9659174506,132.37
2019-10-17 22:30:00,67.5345,1.83,67.5592894445,1.7945,0,1.7945,65.74,1.83,65.7654658617,132.38,66.9245,0.58,66.9270132327,1.7945,0,1.7945,65.13,0.58,65.1325824761,132.37
2019-10-17 23:00:00,63.1035,1.13,63.1136166944,1.7735,0,1.7735,61.33,1.13,61.3404091933,133.3,62.5335,-0.11,62.5335967481,1.7735,0,1.7735,60.76,-0.11,60.760099572,133.26
2019-10-17 23:30:00,56.8025,0.35000000000000003,56.8035782874,1.8125,0,1.8125,54.99,0.35000000000000003,54.9911138276,133.14,56.2225,-0.86,56.2290770532,1.8125,0,1.8125,54.41,-0.86,54.4167961203,133.12
2019-10-18 00:00:00,52.596,-0.38,52.5973727101,1.846,0,1.846,50.75,-0.38,50.7514226402,133.31,52.036,-1.63,52.0615231817,1.846,0,1.846,50.19,-1.63,50.2164614444,133.29
2019-10-18 00:30:00,51.6555,-1.07,51.6665808841,1.8655,0,1.8655,49.79,-1.07,49.8014959615,133.67,51.0955,-2.31,51.1476902729,1.8655,0,1.8655,49.23,-2.31,49.2841658142,133.65
2019-10-18 01:00:00,50.7385,-1.44,50.7589300739,1.8985,0,1.8985,48.84,-1.44,48.8612238897,133.43,50.1885,-2.67,50.2594710701,1.8985,0,1.8985,48.29,-2.67,48.3637570914,133.41
2019-10-18 01:30:00,53.6375,-1.03,53.6473886247,1.9075000000000002,0,1.9075000000000002,51.73,-1.03,51.7402531884,133.23,53.0475,-2.25,53.0951952275,1.9075000000000002,0,1.9075000000000002,51.14,-2.25,51.1894725505,133.21
2019-10-18 02:00:00,54.2555,-0.9,54.2629641676,1.8755000000000002,0,1.8755000000000002,52.38,-0.9,52.3877313882,133.04,53.6655,-2.14,53.7081510597,1.8755000000000002,0,1.8755000000000002,51.79,-2.14,51.8341943122,133.0
2019-10-18 02:30:00,54.2045,-1.13,54.2162772629,1.8745,0,1.8745,52.33,-1.13,52.3421990367,133.23,53.6145,-2.35,53.6659772132,1.8745,0,1.8745,51.74,-2.35,51.7933403055,133.18
2019-10-18 03:00:00,52.0835,-1.47,52.104240444,1.8335,0,1.8335,50.25,-1.47,50.2714968944,133.49,51.5135,-2.71,51.5847340039,1.8335,0,1.8335,49.68,-2.71,49.753859146799996,133.46
2019-10-18 03:30:00,50.903,-1.49,50.9248024935,1.8130000000000002,0,1.8130000000000002,49.09,-1.49,49.1126073427,133.59,50.353,-2.7,50.4253369746,1.8130000000000002,0,1.8130000000000002,48.54,-2.7,48.6150347115,133.54
2019-10-18 04:00:00,49.5965,-0.41000000000000003,49.5981946471,1.8265,0,1.8265,47.77,-0.41000000000000003,47.7717594401,132.71,49.0565,-2.02,49.0980711663,1.8265,0,1.8265,47.23,-2.02,47.2731773842,132.67
2019-10-18 04:30:00,49.1185,1.54,49.1426356868,1.8185,0,1.8185,47.3,1.54,47.3250631273,131.2,48.5685,0.27,48.5692504806,1.8185,0,1.8185,46.75,0.27,46.7507796726,131.15
2019-10-18 05:00:00,48.7365,1.5,48.7595778514,1.8465,0,1.8465,46.89,1.5,46.9139861875,131.08,48.1965,0.23,48.1970487919,1.8465,0,1.8465,46.35,0.23,46.3505706545,131.06
2019-10-18 05:30:00,50.8575,2.54,50.9208887025,1.7875,0,1.7875,49.07,2.54,49.1356947646,131.08,50.3275,1.29,50.3440299961,1.7875,0,1.7875,48.54,1.29,48.5571385071,131.06
2019-10-18 06:00:00,52.23,3.68,52.3594814718,1.77,0,1.77,50.46,3.68,50.5940115033,131.08,51.73,2.42,51.786574515,1.77,0,1.77,49.96,2.42,50.0185765491,131.06
2019-10-18 06:30:00,57.4445,6.15,57.7727710972,1.7545000000000002,0,1.7545000000000002,55.69,6.15,56.02855165,130.3,56.9045,4.85,57.1108100122,1.7545000000000002,0,1.7545000000000002,55.15,4.85,55.3628485539,130.28
2019-10-18 07:00:00,64.78,8.03,65.2757941353,1.75,0,1.75,63.03,8.03,63.5394507373,129.64,64.2,6.74,64.5528279783,1.75,0,1.75,62.45,6.74,62.812658756,129.62
2019-10-18 07:30:00,70.464,8.79,71.0101358681,1.754,0,1.754,68.71,8.79,69.2699660748,130.77,69.844,7.67,70.2638828702,1.754,0,1.754,68.09,7.67,68.5206319294,130.73
2019-10-18 08:00:00,74.3555,9.05,74.9042247156,1.8455,0,1.8455,72.51,9.05,73.0725844623,131.26,73.7055,7.76,74.1128756037,1.8455,0,1.8455,71.86,7.76,72.2777780511,131.24
2019-10-18 08:30:00,74.9215,9.78,75.5571278057,3.6215,0,3.6215,71.3,9.78,71.967620497,130.96,74.3515,8.5,74.8357905835,3.6215,0,3.6215,70.73,8.5,71.2389142253,130.94
2019-10-18 09:00:00,75.0435,8.98,75.5788812583,11.9535,0,11.9535,63.09,8.98,63.7258856353,131.37,74.5335,7.71,74.9312132709,11.9535,0,11.9535,62.58,7.71,63.0531561462,131.34
2019-10-18 09:30:00,75.379,8.54,75.8612235665,17.429,0,17.429,57.95,8.54,58.5758832627,131.45,74.939,7.26,75.2898487248,17.429,0,17.429,57.51,7.26,57.9664359781,131.43
2019-10-18 10:00:00,73.5525,8.99,74.099867451,13.9425,0,13.9425,59.61,8.99,60.2840957467,131.45,73.0925,7.71,73.4980112401,13.9425,0,13.9425,59.15,7.71,59.6503696552,131.43
2019-10-18 10:30:00,73.3355,9.75,73.9807952123,5.8955,0,5.8955,67.44,9.75,68.1411483613,131.18,72.7755,8.47,73.2667339265,5.8955,0,5.8955,66.88,8.47,67.4142069597,131.18
2019-10-18 11:00:00,75.124,9.5,75.7222911434,16.294,0,16.294,58.83,9.5,59.5921043428,131.18,74.694,8.22,75.1449401889,16.294,0,16.294,58.4,8.22,58.9756593859,131.18
2019-10-18 11:30:00,76.914,9.12,77.4528101233,24.774,0,24.774,52.14,9.12,52.9315973687,131.32,76.554,7.85,76.955424864,24.774,0,24.774,51.78,7.85,52.3716612301,131.29
2019-10-18 12:00:00,77.055,8.89,77.5661338794,31.355,0,31.355,45.7,8.89,46.5566547338,131.52,76.745,7.62,77.1223665677,31.355,0,31.355,45.39,7.62,46.0251724603,131.51
2019-10-18 12:30:00,81.34,9.04,81.8408040039,45.91,0,45.91,35.43,9.04,36.5650994802,131.62,81.13,7.78,81.5021797255,45.91,0,45.91,35.22,7.78,36.0690559899,131.6
2019-10-18 13:00:00,82.5865,8.06,82.978874313,55.7365,0,55.7365,26.85,8.06,28.0336601249,132.05,82.4165,6.78,82.6949083817,55.7365,0,55.7365,26.68,6.78,27.5280002906,132.04
2019-10-18 13:30:00,78.3515,6.63,78.6315105556,46.4115,0,46.4115,31.94,6.63,32.6208598906,132.76,78.1115,5.36,78.2951852431,46.4115,0,46.4115,31.7,5.36,32.1499548989,132.76
2019-10-18 14:00:00,76.0805,6.55,76.361934105,37.6405,0,37.6405,38.44,6.55,38.9940521105,132.92,75.7505,5.27,75.9335969795,37.6405,0,37.6405,38.11,5.27,38.4726526249,132.93
2019-10-18 14:30:00,78.2355,6.5,78.5050537243,40.5255,0,40.5255,37.71,6.5,38.2660959597,133.15,77.9355,5.22,78.1101181682,40.5255,0,40.5255,37.41,5.22,37.7724304222,133.16
2019-10-18 15:00:00,76.4215,6.51,76.6982774399,37.4515,0,37.4515,38.97,6.51,39.5100113895,133.23,76.0815,5.24,76.2617351117,37.4515,0,37.4515,38.63,5.24,38.9837722649,133.23
2019-10-18 15:30:00,77.434,6.29,77.6890497818,44.444,0,44.444,32.99,6.29,33.5842850155,133.42,77.154,4.99,77.3151978333,44.444,0,44.444,32.71,4.99,33.088430002,133.43
2019-10-18 16:00:00,76.035,5.66,76.2453724825,39.245,0,39.245,36.79,5.66,37.2228384194,133.51,75.645,4.36,75.7705458935,39.245,0,39.245,36.4,4.36,36.6601909433,133.53
2019-10-18 16:30:00,75.8125,5.6,76.0190446944,27.2525,0,27.2525,48.56,5.6,48.8818330262,133.19,75.2925,4.31,75.4157586732,27.2525,0,27.2525,48.04,4.31,48.2329524288,133.2
2019-10-18 17:00:00,75.5575,6.02,75.7969406127,17.6375,0,17.6375,57.92,6.02,58.2320083803,132.8,74.9075,4.73,75.0566882846,17.6375,0,17.6375,57.27,4.73,57.4649963021,132.81
2019-10-18 17:30:00,76.767,6.46,77.0383274027,10.837,0,10.837,65.93,6.46,66.2457281642,132.8,76.057,5.15,76.231159961,10.837,0,10.837,65.22,5.15,65.4230150635,132.81
2019-10-18 18:00:00,77.092,7.0,77.4091497434,6.562,0,6.562,70.53,7.0,70.8765186786,132.44,76.292,5.69,76.503891169,6.562,0,6.562,69.73,5.69,69.9617681309,132.42
2019-10-18 18:30:00,80.7045,7.02,81.009238487,7.5445,0,7.5445,73.16,7.02,73.4960271035,132.01,79.8645,5.7,80.0676486494,7.5445,0,7.5445,72.32,5.7,72.5442788923,131.99
2019-10-18 19:00:00,83.0915,7.8,83.4567994369,7.5115,0,7.5115,75.58,7.8,75.9814214134,131.71,82.2415,6.46,82.4948236088,7.5115,0,7.5115,74.73,6.46,75.0086961625,131.67
2019-10-18 19:30:00,81.842,7.45,82.1803836934,4.732,0,4.732,77.11,7.45,77.4690557578,131.05,81.002,6.12,81.2328652948,4.732,0,4.732,76.27,6.12,76.5151442526,131.01
2019-10-18 20:00:00,78.538,6.58,78.8131578101,2.418,0,2.418,76.12,6.58,76.4038663943,131.26,77.688,5.29,77.8678973904,2.418,0,2.418,75.27,5.29,75.455662478,131.23
2019-10-18 20:30:00,74.4145,5.18,74.5945722573,1.8945,0,1.8945,72.52,5.18,72.7047646307,131.78,73.6045,3.89,73.7072216289,1.8945,0,1.8945,71.71,3.89,71.8154314893,131.76
2019-10-18 21:00:00,70.853,4.3,70.9833614941,1.873,0,1.873,68.98,4.3,69.1138944063,132.03,70.103,3.03,70.168450952,1.873,0,1.873,68.23,3.03,68.2972459181,132.0
2019-10-18 21:30:00,70.855,3.21,70.9276753108,1.875,0,1.875,68.98,3.21,69.0546486487,132.32,70.145,1.9500000000000002,70.1720993344,1.875,0,1.875,68.27,1.9500000000000002,68.2978433042,132.29
2019-10-18 22:00:00,67.544,2.2,67.5798189995,1.854,0,1.854,65.69,2.2,65.7268293774,132.79,66.854,0.9500000000000001,66.8607494424,1.854,0,1.854,65.0,0.9500000000000001,65.006941937,132.77
2019-10-18 22:30:00,64.1075,-0.76,64.1120047748,1.8875000000000002,0,1.8875000000000002,62.22,-0.76,62.2246414212,131.68,63.4775,-1.98,63.5083727256,1.8875000000000002,0,1.8875000000000002,61.59,-1.98,61.6218183763,131.66
2019-10-18 23:00:00,61.705,-1.79,61.7309575902,1.905,0,1.905,59.8,-1.79,59.8267841355,131.78,61.135,-3.01,61.209054273,1.905,0,1.905,59.23,-3.01,59.3064330406,131.76
2019-10-18 23:30:00,58.284,-2.19,58.3251297127,1.944,0,1.944,56.34,-2.19,56.3825478318,131.58,57.694,-3.41,57.7946860533,1.944,0,1.944,55.75,-3.41,55.8541905321,131.56
2019-10-19 00:00:00,55.036,-2.75,55.1046621984,1.976,0,1.976,53.06,-2.75,53.1312158717,132.11,54.486,-3.96,54.6297153205,1.976,0,1.976,52.51,-3.96,52.6591084239,132.08
2019-10-19 00:30:00,54.6065,-3.45,54.7153757389,1.8965,0,1.8965,52.71,-3.45,52.8227848565,132.11,54.0665,-4.66,54.2669514737,1.8965,0,1.8965,52.17,-4.66,52.3777099538,132.08
2019-10-19 01:00:00,53.1775,-3.85,53.3166860021,1.9575,0,1.9575,51.22,-3.85,51.3644906526,132.11,52.5975,-5.07,52.841289786,1.9575,0,1.9575,50.64,-5.07,50.8931675179,132.08
2019-10-19 01:30:00,55.999,-3.58,56.1133175013,1.979,0,1.979,54.02,-3.58,54.1384964697,132.11,55.419,-4.79,55.6256205449,1.979,0,1.979,53.44,-4.79,53.6542421436,132.08
2019-10-19 02:00:00,56.1185,-3.58,56.2325745654,1.9985,0,1.9985,54.12,-3.58,54.2382779963,132.0,55.5585,-4.79,55.764603668,1.9985,0,1.9985,53.56,-4.79,53.773764049,131.98
2019-10-19 02:30:00,56.686,-3.4,56.7878736704,1.996,0,1.996,54.69,-3.4,54.7955846761,132.13,56.126,-4.61,56.3150066679,1.996,0,1.996,54.13,-4.61,54.3259514413,132.1
2019-10-19 03:00:00,54.766,-3.7800000000000002,54.8962945562,1.976,0,1.976,52.79,-3.7800000000000002,52.9251594235,132.43,54.226,-4.99,54.4551115691,1.976,0,1.976,52.25,-4.99,52.4877376156,132.39
2019-10-19 03:30:00,53.466,-4.11,53.6237378033,2.016,0,2.016,51.45,-4.11,51.6138992908,132.66,52.926,-5.32,53.1927051014,2.016,0,2.016,50.91,-5.32,51.1872103166,132.62
2019-10-19 04:00:00,52.0415,-4.39,52.2263326517,1.9915,0,1.9915,50.05,-4.39,50.2421595873,132.76,51.5015,-5.59,51.8039824941,1.9915,0,1.9915,49.51,-5.59,49.8245742581,132.75
2019-10-19 04:30:00,51.0975,-4.58,51.3023479604,1.9675,0,1.9675,49.13,-4.58,49.3430167298,132.88,50.5575,-5.78,50.8868274335,1.9675,0,1.9675,48.59,-5.78,48.9325709523,132.86
2019-10-19 05:00:00,50.209,-4.79,50.4369683962,1.939,0,1.939,48.27,-4.79,48.5070819572,133.04,49.719,-6.0,50.0797260476,1.939,0,1.939,47.78,-6.0,48.1552530883,132.99
2019-10-19 05:30:00,50.8315,-4.48,51.0285389978,1.9215,0,1.9215,48.91,-4.48,49.1147482942,132.8,50.3215,-5.69,50.6421707893,1.9215,0,1.9215,48.4,-5.69,48.7333161195,132.77
2019-10-19 06:00:00,52.18,-4.08,52.3392663304,1.94,0,1.94,50.24,-4.08,50.4053965365,132.72,51.67,-5.31,51.9421312616,1.94,0,1.94,49.73,-5.31,50.01268839,132.69
2019-10-19 06:30:00,55.557,-2.98,55.636864119,1.897,0,1.897,53.66,-2.98,53.7426832229,131.89,55.047,-4.21,55.2077558772,1.897,0,1.897,53.15,-4.21,53.3164758775,131.88
2019-10-19 07:00:00,58.1635,-1.98,58.1971917901,1.8835000000000002,0,1.8835000000000002,56.28,-1.98,56.3148186537,131.56,57.6135,-3.22,57.7034122236,1.8835000000000002,0,1.8835000000000002,55.73,-3.22,55.8229459989,131.54
2019-10-19 07:30:00,60.7115,0.79,60.7166396653,1.8815,0,1.8815,58.83,0.79,58.8353040274,132.62,60.1115,-0.5,60.113579433,1.8815,0,1.8815,58.23,-0.5,58.2321466202,132.58
2019-10-19 08:00:00,62.36,1.9500000000000002,62.3904808444,2.09,0,2.09,60.27,1.9500000000000002,60.3015372938,132.55,61.71,0.71,61.714084292,2.09,0,2.09,59.62,0.71,59.6242274583,132.58
2019-10-19 08:30:00,66.0285,2.74,66.0853267545,5.6285,0,5.6285,60.4,2.74,60.4621170652,132.13,65.3885,1.5,65.4057025973,5.6285,0,5.6285,59.76,1.5,59.778822337,132.1
2019-10-19 09:00:00,69.128,2.91,69.189222311,12.608,0,12.608,56.52,2.91,56.5948628411,132.13,68.528,1.6600000000000001,68.5481027017,12.608,0,12.608,55.92,1.6600000000000001,55.944633344,132.1
2019-10-19 09:30:00,73.7825,3.47,73.8640521922,23.7925,0,23.7925,49.99,3.47,50.1102883648,132.54,73.2725,2.21,73.3058207529,23.7925,0,23.7925,49.48,2.21,49.5293296946,132.52
2019-10-19 10:00:00,73.4005,3.22,73.4710949983,29.6505,0,29.6505,43.75,3.22,43.8683359611,133.43,72.9505,1.9500000000000002,72.976557539,29.6505,0,29.6505,43.3,1.9500000000000002,43.3438865355,133.42
2019-10-19 10:30:00,75.6615,3.54,75.7442683129,39.5015,0,39.5015,36.16,3.54,36.3328666637,133.51,75.3015,2.29,75.3363126404,39.5015,0,39.5015,35.8,2.29,35.8731668521,133.49
2019-10-19 11:00:00,76.964,4.03,77.0694374963,44.984,0,44.984,31.98,4.03,32.2329226103,132.97,76.634,2.56,76.6767471663,44.984,0,44.984,31.65,2.56,31.7533636014,132.96
2019-10-19 11:30:00,77.0425,6.03,77.2781191946,44.3225,0,44.3225,32.72,6.03,33.270997881,131.51,76.7225,4.77,76.8706374778,44.3225,0,44.3225,32.4,4.77,32.7492427393,131.5
2019-10-19 12:00:00,74.801,6.93,75.1213318639,38.701,0,38.701,36.1,6.93,36.7591471609,130.91,74.421,5.65,74.6351642391,38.701,0,38.701,35.72,5.65,36.1640830106,130.91
2019-10-19 12:30:00,79.3585,7.18,79.6826450505,51.1085,0,51.1085,28.25,7.18,29.1481543155,130.91,79.0485,5.89,79.2676318067,51.1085,0,51.1085,27.94,5.89,28.554083771,130.91
2019-10-19 13:00:00,78.6955,7.3,79.0333582752,49.7255,0,49.7255,28.97,7.3,29.8755903707,130.91,78.3855,6.01,78.6155627739,49.7255,0,49.7255,28.66,6.01,29.2833690002,130.91
2019-10-19 13:30:00,76.3345,7.05,76.6593659656,47.8145,0,47.8145,28.52,7.05,29.378442777,131.18,76.0045,5.77,76.223204605,47.8145,0,47.8145,28.19,5.77,28.7744504726,131.17
2019-10-19 14:00:00,74.4585,6.46,74.7382085834,44.658500000000004,0,44.658500000000004,29.8,6.46,30.4921563685,131.37,74.1285,5.18,74.309265319,44.658500000000004,0,44.658500000000004,29.47,5.18,29.9217863772,131.37
2019-10-19 14:30:00,74.055,6.06,74.3025344453,44.085,0,44.085,29.97,6.06,30.5765351209,131.28,73.755,4.79,73.9103790073,44.085,0,44.085,29.67,4.79,30.0541677642,131.29
2019-10-19 15:00:00,69.973,5.37,70.1787548265,40.843,0,40.843,29.13,5.37,29.6208338843,131.6,69.653,4.12,69.774743346,40.843,0,40.843,28.81,4.12,29.1031012093,131.62
2019-10-19 15:30:00,70.8315,5.27,71.027278508,38.2515,0,38.2515,32.58,5.27,33.0034740596,131.6,70.4715,4.02,70.5860659922,38.2515,0,38.2515,32.22,4.02,32.4698136736,131.62
2019-10-19 16:00:00,71.8185,4.49,71.9587176251,37.2485,0,37.2485,34.57,4.49,34.8603643125,131.67,71.4685,3.23,71.5414522655,37.2485,0,37.2485,34.22,3.23,34.372100605,131.69
2019-10-19 16:30:00,72.305,4.83,72.4661433015,33.125,0,33.125,39.18,4.83,39.4765917982,131.48,71.895,3.5700000000000003,71.9835809404,33.125,0,33.125,38.77,3.5700000000000003,38.9340185442,131.48
2019-10-19 17:00:00,72.784,4.97,72.9534889913,23.474,0,23.474,49.31,4.97,49.5598325259,131.01,72.264,3.71,72.3591721622,23.474,0,23.474,48.79,3.71,48.930851208600004,131.01
2019-10-19 17:30:00,73.8755,5.95,74.1147218861,13.6555,0,13.6555,60.22,5.95,60.5132291321,130.58,73.2455,4.67,73.3942243657,13.6555,0,13.6555,59.59,4.67,59.7727111649,130.58
2019-10-19 18:00:00,75.8725,7.09,76.2030468961,6.6525,0,6.6525,69.22,7.09,69.5821564771,129.76,75.1225,5.8,75.3460682866,6.6525,0,6.6525,68.47,5.8,68.7152159278,129.75
2019-10-19 18:30:00,79.7975,5.72,80.0022462575,6.7775,0,6.7775,73.02,5.72,73.2436946092,130.93,78.9975,4.62,79.1324800967,6.7775,0,6.7775,72.22,4.62,72.3676225946,130.91
2019-10-19 19:00:00,81.7805,4.62,81.9108941488,6.0705,0,6.0705,75.71,4.62,75.8508305821,131.86,80.9505,3.32,81.0185525065,6.0705,0,6.0705,74.88,3.32,74.9535642915,131.84
2019-10-19 19:30:00,77.9265,3.87,78.0225371431,3.9465,0,3.9465,73.98,3.87,74.0811534737,132.32,77.1165,2.59,77.1599810281,3.9465,0,3.9465,73.17,2.59,73.2158247922,132.3
2019-10-19 20:00:00,73.245,3.33,73.3206582417,1.595,0,1.595,71.65,3.33,71.7273406729,132.32,72.445,2.04,72.4737167875,1.595,0,1.595,70.85,2.04,70.879363005,132.3
2019-10-19 20:30:00,70.6315,2.49,70.6753768455,1.5314999999999999,0,1.5314999999999999,69.1,2.49,69.1448486874,132.7,69.8815,1.22,69.8921486453,1.5314999999999999,0,1.5314999999999999,68.35,1.22,68.360887209,132.69
2019-10-19 21:00:00,67.846,1.6400000000000001,67.8658184656,1.5859999999999999,0,1.5859999999999999,66.26,1.6400000000000001,66.280292697,133.23,67.116,0.39,67.1171331033,1.5859999999999999,0,1.5859999999999999,65.53,0.39,65.5311605269,133.21
2019-10-19 21:30:00,65.974,0.6900000000000001,65.9776081409,1.534,0,1.534,64.44,0.6900000000000001,64.4436940282,133.64,65.284,-0.55,65.28631675930001,1.534,0,1.534,63.75,-0.55,63.7523725049,133.6
2019-10-19 22:00:00,65.5835,3.23,65.6629908872,1.6235,0,1.6235,63.96,3.23,64.0415060722,131.37,64.9135,1.77,64.9376268603,1.6235,0,1.6235,63.29,1.77,63.3147455179,131.34
2019-10-19 22:30:00,63.7235,1.8399999999999999,63.7500592333,1.6235,0,1.6235,62.1,1.8399999999999999,62.1272532791,130.37,63.1035,0.59,63.1062581069,1.6235,0,1.6235,61.48,0.59,61.4828309368,130.35
2019-10-19 23:00:00,60.246,0.28,60.2466506621,1.616,0,1.616,58.63,0.28,58.6306685959,129.73,59.656,-0.9500000000000001,59.6635637219,1.616,0,1.616,58.04,-0.9500000000000001,58.0477742898,129.72
2019-10-19 23:30:00,57.022,-0.31,57.022842651,1.572,0,1.572,55.45,-0.31,55.4508665397,129.87,56.452,-1.57,56.4738276018,1.572,0,1.572,54.88,-1.57,54.9024525864,129.85
2019-10-20 00:00:00,54.1195,-0.5,54.1218096542,1.5295,0,1.5295,52.59,-0.5,52.592376824,130.06,53.5695,-1.73,53.5974274593,1.5295,0,1.5295,52.04,-1.73,52.0687478244,130.05
2019-10-20 00:30:00,54.3335,-0.6000000000000001,54.3368127723,1.4535,0,1.4535,52.88,-0.6000000000000001,52.8834038239,130.21,53.7735,-1.8399999999999999,53.8049709808,1.4535,0,1.4535,52.32,-1.8399999999999999,52.3523447421,130.19
2019-10-20 01:00:00,53.405,-0.76,53.4104074596,1.5350000000000001,0,1.5350000000000001,51.87,-0.76,51.8755674668,130.21,52.855,-1.99,52.8924486576,1.5350000000000001,0,1.5350000000000001,51.32,-1.99,51.3585679317,130.19
2019-10-20 01:30:00,56.3685,-0.8300000000000001,56.3746103512,1.8985,0,1.8985,54.47,-0.8300000000000001,54.4763232974,130.34,55.8185,-2.05,55.8561316442,1.8985,0,1.8985,53.92,-2.05,53.9589556978,130.33
2019-10-20 02:00:00,56.4015,-0.5,56.4037162096,1.9215,0,1.9215,54.48,-0.5,54.4822943717,130.07,55.8215,-1.74,55.8486119993,1.9215,0,1.9215,53.9,-1.74,53.9280780299,130.06
