Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-20 02:30:00,56.6255,-0.8200000000000001,56.6314369432,1.7555,0,1.7555,54.87,-0.8200000000000001,54.8761268677,130.07,56.0855,-2.05,56.1229526152,1.7555,0,1.7555,54.33,-2.05,54.3686619295,130.06
2019-10-20 03:00:00,54.8475,-1.09,54.8583298711,1.7275,0,1.7275,53.12,-1.09,53.1311819933,130.4,54.3075,-2.32,54.3570322612,1.7275,0,1.7275,52.58,-2.32,52.631158072,130.38
2019-10-20 03:30:00,52.831,-1.04,52.8412354227,1.641,0,1.641,51.19,-1.04,51.2005634735,130.89,52.301,-2.2800000000000002,52.3506733577,1.641,0,1.641,50.66,-2.2800000000000002,50.7112807963,130.86
2019-10-20 04:00:00,51.437,-2.23,51.4853170234,1.657,0,1.657,49.78,-2.23,49.8299237407,130.33,50.917,-3.44,51.0330725021,1.657,0,1.657,49.26,-3.44,49.3799675982,130.33
2019-10-20 04:30:00,51.197,-2.47,51.2565479622,1.787,0,1.787,49.41,-2.47,49.4716989803,130.33,50.687,-3.69,50.8211380136,1.787,0,1.787,48.9,-3.69,49.0390262954,130.33
2019-10-20 05:00:00,50.345,-2.44,50.4040933358,1.895,0,1.895,48.45,-2.44,48.5114017526,130.33,49.875,-3.65,50.0083805477,1.895,0,1.895,47.98,-3.65,48.1186336049,130.33
2019-10-20 05:30:00,50.8575,-2.2,50.9050616958,1.8775,0,1.8775,48.98,-2.2,49.0293830269,130.22,50.3575,-3.41,50.4728234424,1.8775,0,1.8775,48.48,-3.41,48.5997788061,130.2
2019-10-20 06:00:00,52.0735,-1.71,52.1015690959,1.8435000000000001,0,1.8435000000000001,50.23,-1.71,50.2590986787,130.36,51.6535,-2.94,51.7371014094,1.8435000000000001,0,1.8435000000000001,49.81,-2.94,49.896690271,130.36
2019-10-20 06:30:00,55.169,-0.78,55.1745136907,1.859,0,1.859,53.31,-0.78,53.3157059411,130.07,54.709,-2.02,54.7462791521,1.859,0,1.859,52.85,-2.02,52.8885895066,130.06
2019-10-20 07:00:00,58.0585,0.54,58.0610112059,1.8485,0,1.8485,56.21,0.54,56.2125937847,130.0,57.5685,-0.6900000000000001,57.5726349254,1.8485,0,1.8485,55.72,-0.6900000000000001,55.7242720904,129.98
2019-10-20 07:30:00,61.882,2.48,61.9316746423,1.642,0,1.642,60.24,2.48,60.2910275248,130.62,61.332,1.22,61.3441327594,1.642,0,1.642,59.69,1.22,59.7024664482,130.61
2019-10-20 08:00:00,66.202,4.14,66.3313229478,1.782,0,1.782,64.42,4.14,64.5528930413,131.4,65.612,2.85,65.6738688064,1.782,0,1.782,63.83,2.85,63.8935943581,131.39
2019-10-20 08:30:00,69.677,4.83,69.8442068392,4.627,0,4.627,65.05,4.83,65.2290686734,131.04,69.067,3.54,69.1576611013,4.627,0,4.627,64.44,3.54,64.5371613878,131.02
2019-10-20 09:00:00,73.436,5.42,73.6357419736,10.236,0,10.236,63.2,5.42,63.4319824694,130.84,72.866,4.15,72.9840835799,10.236,0,10.236,62.63,4.15,62.76734342,130.82
2019-10-20 09:30:00,77.5945,6.2,77.8418038733,17.2345,0,17.2345,60.36,6.2,60.6775872955,130.51,77.0745,4.93,77.2320105283,17.2345,0,17.2345,59.84,4.93,60.0427389449,130.5
2019-10-20 10:00:00,78.7805,6.33,79.0343980824,24.2305,0,24.2305,54.55,6.33,54.9160395513,130.86,78.2605,5.04,78.4226208453,24.2305,0,24.2305,54.03,5.04,54.2645602581,130.85
2019-10-20 10:30:00,78.607,7.02,78.9198381207,24.067,0,24.067,54.54,7.02,54.9899263502,130.49,78.037,5.7,78.244893565,24.067,0,24.067,53.97,5.7,54.2701658372,130.49
2019-10-20 11:00:00,80.6455,7.54,80.9972114968,29.4555,0,29.4555,51.19,7.54,51.7423202031,130.49,80.1255,6.23,80.367335717,29.4555,0,29.4555,50.67,6.23,51.0515602112,130.49
2019-10-20 11:30:00,80.6525,7.54,81.0041811035,32.2625,0,32.2625,48.39,7.54,48.9739083595,130.49,80.1725,6.23,80.4141943705,32.2625,0,32.2625,47.91,6.23,48.3133625408,130.49
2019-10-20 12:00:00,81.598,7.28,81.9221093723,39.868,0,39.868,41.73,7.28,42.3602561371,130.62,81.168,5.96,81.3865211445,39.868,0,39.868,41.3,5.96,41.7278276453,130.62
2019-10-20 12:30:00,85.371,7.47,85.697190975,49.591,0,49.591,35.78,7.47,36.5514609831,130.52,84.991,6.17,85.2146641195,49.591,0,49.591,35.4,6.17,35.9336736224,130.52
2019-10-20 13:00:00,83.627,7.95,84.0040334091,50.237,0,50.237,33.39,7.95,34.3233827004,130.52,83.247,6.64,83.5113920911,50.237,0,50.237,33.01,6.64,33.6711998598,130.52
2019-10-20 13:30:00,81.8945,7.3,82.2192138752,47.7645,0,47.7645,34.13,7.3,34.9019612629,130.84,81.5345,6.0,81.7549673735,47.7645,0,47.7645,33.77,6.0,34.2988760749,130.85
2019-10-20 14:00:00,79.6535,6.61,79.9272929746,45.7035,0,45.7035,33.95,6.61,34.5874919588,131.31,79.2735,5.29,79.44980744,45.7035,0,45.7035,33.57,5.29,33.9842463503,131.32
2019-10-20 14:30:00,76.1205,6.34,76.3840698068,39.1205,0,39.1205,37.0,6.34,37.5392541215,131.31,75.7205,5.04,75.8880472818,39.1205,0,39.1205,36.6,5.04,36.9453867215,131.32
2019-10-20 15:00:00,75.1855,6.35,75.4531769394,37.6555,0,37.6555,37.53,6.35,38.063412879,131.31,74.7555,5.05,74.9258785751,37.6555,0,37.6555,37.1,5.05,37.4421220018,131.32
2019-10-20 15:30:00,74.007,6.4,74.2832151229,37.657,0,37.657,36.35,6.4,36.9091113412,131.31,73.607,5.12,73.7848551466,37.657,0,37.657,35.95,5.12,36.3127649732,131.32
2019-10-20 16:00:00,77.8095,6.06,78.0451272678,34.8895,0,34.8895,42.92,6.06,43.3457033626,131.1,77.3595,4.74,77.5045794792,34.8895,0,34.8895,42.47,4.74,42.7336927962,131.1
2019-10-20 16:30:00,77.2895,6.95,77.6013486368,16.6695,0,16.6695,60.62,6.95,61.01710334,130.47,76.6395,5.64,76.8467472327,16.6695,0,16.6695,59.97,5.64,60.2346287446,130.47
2019-10-20 17:00:00,80.156,8.32,80.5866411758,9.956,0,9.956,70.2,8.32,70.691317713,129.84,79.426,6.99,79.7329892579,9.956,0,9.956,69.47,6.99,69.8207777098,129.84
2019-10-20 17:30:00,82.6895,9.07,83.1854453029,5.4295,0,5.4295,77.26,9.07,77.7905681944,129.94,81.9095,7.93,82.2924728651,5.4295,0,5.4295,76.48,7.93,76.8900208089,129.92
2019-10-20 18:00:00,82.925,6.75,83.1992675749,2.165,0,2.165,80.76,6.75,81.0415948757,131.95,82.075,5.42,82.2537660232,2.165,0,2.165,79.91,5.42,80.0935983709,131.93
2019-10-20 18:30:00,85.6795,6.97,85.9625361437,3.8695,0,3.8695,81.81,6.97,82.1063761227,131.83,84.8095,5.65,84.9974928468,3.8695,0,3.8695,80.94,5.65,81.1369589028,131.79
2019-10-20 19:00:00,86.1805,7.31,86.4899686683,3.4205,0,3.4205,82.76,7.31,83.0822104906,132.3,85.3005,5.98,85.509857328,3.4205,0,3.4205,81.88,5.98,82.0980803673,132.29
2019-10-20 19:30:00,83.6265,6.57,83.8841844584,1.5465,0,1.5465,82.08,6.57,82.3425242508,132.3,82.7565,5.25,82.9228604924,1.5465,0,1.5465,81.21,5.25,81.3795219942,132.29
2019-10-20 20:00:00,79.4015,4.5600000000000005,79.5323318044,1.5015,0,1.5015,77.9,4.5600000000000005,78.0333492809,132.08,78.6015,3.25,78.6686615003,1.5015,0,1.5015,77.1,3.25,77.1684683015,132.03
2019-10-20 20:30:00,74.671,3.21,74.739964818,1.4809999999999999,0,1.4809999999999999,73.19,3.21,73.2603589945,132.39,73.901,1.92,73.9259372683,1.4809999999999999,0,1.4809999999999999,72.42,1.92,72.4454470619,132.36
2019-10-20 21:00:00,71.398,2.03,71.4268528216,1.558,0,1.558,69.84,2.03,69.8694962054,132.39,70.688,0.76,70.692085441,1.558,0,1.558,69.13,0.76,69.1341775101,132.36
2019-10-20 21:30:00,68.9885,1.19,68.9987625414,1.5685,0,1.5685,67.42,1.19,67.4305012587,132.87,68.2885,-0.06,68.2885263588,1.5685,0,1.5685,66.72,-0.06,66.7200269784,132.85
2019-10-20 22:00:00,65.7445,0.34,65.7453791551,1.5145,0,1.5145,64.23,0.34,64.2308998847,132.99,65.0845,-0.9,65.0907223823,1.5145,0,1.5145,63.57,-0.9,63.5763706105,132.96
2019-10-20 22:30:00,62.6665,-0.8,62.6716061885,1.5565,0,1.5565,61.11,-0.8,61.1152362345,133.62,62.0365,-2.05,62.0703619471,1.5565,0,1.5565,60.48,-2.05,60.5147329169,133.6
2019-10-20 23:00:00,57.805,-7.9,58.3423347579,1.655,0,1.655,56.15,-7.9,56.7030202017,132.2,57.535,2.26,57.5793697864,1.655,0,1.655,55.88,2.26,55.92568283,132.19
2019-10-20 23:30:00,55.2665,-9.16,56.0204571764,1.6365,0,1.6365,53.63,-9.16,54.4066402197,132.73,55.0565,4.23,55.2187567068,1.6365,0,1.6365,53.42,4.23,53.5872120939,132.72
2019-10-21 00:00:00,51.9545,0.08,51.9545615923,1.4545,0,1.4545,50.5,0.08,50.5000633663,131.65,51.2845,-6.94,51.7519423814,1.4545,0,1.4545,49.83,-6.94,50.3109580509,131.64
2019-10-21 00:30:00,52.204,4.75,52.4196539096,1.384,0,1.384,50.82,4.75,51.0415017412,131.8,51.284,-11.37,52.529282843,1.384,0,1.384,49.9,-11.37,51.1789693136,131.78
2019-10-21 01:00:00,51.7245,4.87,51.9532559158,1.6745,0,1.6745,50.05,4.87,50.2863738999,131.87,50.7745,-11.29,52.0145551769,1.6745,0,1.6745,49.1,-11.29,50.3812872007,131.78
2019-10-21 01:30:00,55.5025,5.57,55.7812908263,1.6425,0,1.6425,53.86,5.57,54.1472483142,132.06,54.5225,-10.62,55.5471638002,1.6425,0,1.6425,52.88,-10.62,53.9358767427,132.05
2019-10-21 02:00:00,56.3045,5.97,56.6201167453,1.7345000000000002,0,1.7345000000000002,54.57,5.97,54.8955899868,131.92,55.2845,-10.22,56.2212089896,1.7345000000000002,0,1.7345000000000002,53.55,-10.22,54.5165195147,131.9
2019-10-21 02:30:00,56.434,5.94,56.7457483517,1.6640000000000001,0,1.6640000000000001,54.77,5.94,55.0911653534,132.21,55.414,-10.28,56.3594694439,1.6640000000000001,0,1.6640000000000001,53.75,-10.28,54.7242258968,132.19
2019-10-21 03:00:00,54.8175,5.87,55.1308915786,1.7175,0,1.7175,53.1,5.87,53.4234676898,132.42,53.8175,-10.41,54.8150655044,1.7175,0,1.7175,52.1,-10.41,53.1298230752,132.4
2019-10-21 03:30:00,53.359,5.68,53.660462922,1.619,0,1.619,51.74,5.68,52.0508405312,132.42,52.389,-10.6,53.450606367,1.619,0,1.619,50.77,-10.6,51.864755856,132.4
2019-10-21 04:00:00,52.293,5.78,52.6114649958,1.553,0,1.553,50.74,5.78,51.0681505442,132.42,51.343,-10.5,52.4056642835,1.553,0,1.553,49.79,-10.5,50.8851068585,132.4
2019-10-21 04:30:00,52.043,5.86,52.3718765083,1.5230000000000001,0,1.5230000000000001,50.52,5.86,50.8587258983,132.55,51.073,-10.45,52.1311215015,1.5230000000000001,0,1.5230000000000001,49.55,-10.45,50.6399545813,132.51
2019-10-21 05:00:00,51.192,5.82,51.5217746589,1.592,0,1.592,49.6,5.82,49.9402883452,132.41,50.252,-10.47,51.3311250997,1.592,0,1.592,48.66,-10.47,49.7736526689,132.38
2019-10-21 05:30:00,53.317,6.38,53.6973638925,1.677,0,1.677,51.64,6.38,52.0326243812,132.22,52.397,-9.87,53.318500626,1.677,0,1.677,50.72,-9.87,51.6714166634,132.2
2019-10-21 06:00:00,55.4105,7.28,55.886688131,1.7805,0,1.7805,53.63,7.28,54.1218560288,132.11,54.5205,-8.97,55.2534688526,1.7805,0,1.7805,52.74,-8.97,53.4973690942,132.08
2019-10-21 06:30:00,63.554,9.34,64.2366446509,1.604,0,1.604,61.95,9.34,62.6501245011,130.93,62.604,-6.67,62.9583172901,1.604,0,1.604,61.0,-6.67,61.3635795892,130.92
2019-10-21 07:00:00,69.1325,11.39,70.0645035396,1.5925,0,1.5925,67.54,11.39,68.4936763504,130.58,68.2525,-1.9100000000000001,68.2792197982,1.5925,0,1.5925,66.66,-1.9100000000000001,66.6873578724,130.55
2019-10-21 07:30:00,78.537,10.84,79.2815613431,1.5270000000000001,0,1.5270000000000001,77.01,10.84,77.7691821996,132.23,77.937,9.48,78.511441007,1.5270000000000001,0,1.5270000000000001,76.41,9.48,76.9958343029,132.19
2019-10-21 08:00:00,83.223,13.33,84.2837862759,1.613,0,1.613,81.61,13.33,82.6914808188,132.69,82.593,11.94,83.4515862581,1.613,0,1.613,80.98,11.94,81.8555068398,132.67
2019-10-21 08:30:00,83.0745,14.47,84.3252835765,2.0745,0,2.0745,81.0,14.47,82.2823243473,132.38,82.4745,13.08,83.5052666019,2.0745,0,2.0745,80.4,13.08,81.4570217968,132.34
2019-10-21 09:00:00,82.582,14.49,83.8435854672,4.752,0,4.752,77.83,14.49,79.1673480672,132.47,82.062,13.09,83.099458145,4.752,0,4.752,77.31,13.09,78.4103577342,132.42
2019-10-21 09:30:00,83.125,14.44,84.369895253,8.125,0,8.125,75.0,14.44,76.3774416958,132.16,82.625,13.05,83.649226685,8.125,0,8.125,74.5,13.05,75.6343341347,132.11
2019-10-21 10:00:00,82.663,14.49,83.9233678364,11.073,0,11.073,71.59,14.49,73.0416880966,132.25,82.233,13.12,83.2730489955,11.073,0,11.073,71.16,13.12,72.3593808708,132.21
2019-10-21 10:30:00,82.3015,14.03,83.4887884823,13.4815,0,13.4815,68.82,14.03,70.2355558104,132.56,81.9015,12.66,82.8741896024,13.4815,0,13.4815,68.42,12.66,69.5814055621,132.52
2019-10-21 11:00:00,80.6195,13.96,81.8192237818,10.9895,0,10.9895,69.63,13.96,71.0156215209,132.42,80.1995,12.61,81.184800919,10.9895,0,10.9895,69.21,12.61,70.3493866356,132.4
2019-10-21 11:30:00,82.113,14.09,83.3131014247,14.873,0,14.873,67.24,14.09,68.7004053845,132.49,81.723,12.72,82.7069956473,14.873,0,14.873,66.85,12.72,68.0494004382,132.48
2019-10-21 12:00:00,83.938,14.0,85.0975196113,20.638,0,20.638,63.3,14.0,64.8296999839,132.66,83.548,12.62,84.4957555384,20.638,0,20.638,62.91,12.62,64.1633267529,132.63
2019-10-21 12:30:00,86.041,13.74,87.131172843,25.231,0,25.231,60.81,13.74,62.3429522881,132.66,85.711,12.38,86.6004614364,25.231,0,25.231,60.48,12.38,61.7340651504,132.63
2019-10-21 13:00:00,87.012,13.64,88.0746146401,27.222,0,27.222,59.79,13.64,61.326125754,132.79,86.682,12.28,87.5475158071,27.222,0,27.222,59.46,12.28,60.7148252077,132.77
2019-10-21 13:30:00,87.586,12.53,88.4777276833,33.716,0,33.716,53.87,12.53,55.3080265423,133.18,87.336,11.17,88.0474065263,33.716,0,33.716,53.62,11.17,54.7710991308,133.17
2019-10-21 14:00:00,85.3325,12.0,86.1721274906,31.8225,0,31.8225,53.51,12.0,54.839038102399996,133.43,85.0825,10.66,85.7476962154,31.8225,0,31.8225,53.26,10.66,54.3163253544,133.42
2019-10-21 14:30:00,88.5325,12.33,89.3869814696,35.5825,0,35.5825,52.95,12.33,54.3666386675,133.3,88.3125,10.97,88.9912274118,35.5825,0,35.5825,52.73,10.97,53.859017815,133.3
2019-10-21 15:00:00,86.2855,11.98,87.1131902197,27.9655,0,27.9655,58.32,11.98,59.5377426512,133.18,85.9955,10.63,86.650002425,27.9655,0,27.9655,58.03,10.63,58.9955744103,133.18
2019-10-21 15:30:00,82.9235,11.99,83.7858398075,15.5235,0,15.5235,67.4,11.99,68.4581631363,132.95,82.5135,10.64,83.1966783126,15.5235,0,15.5235,66.99,10.64,67.8297110417,132.95
2019-10-21 16:00:00,83.3045,12.49,84.2356208516,8.8245,0,8.8245,74.48,12.49,75.5200006621,132.6,82.8345,11.13,83.578892612,8.8245,0,8.8245,74.01,11.13,74.8422140239,132.59
2019-10-21 16:30:00,84.7105,13.48,85.7763324598,6.0705,0,6.0705,78.64,13.48,79.7869663542,132.42,84.1405,12.11,85.0075046114,6.0705,0,6.0705,78.07,12.11,79.0036518143,132.41
2019-10-21 17:00:00,88.3295,14.05,89.4399411351,4.7395,0,4.7395,83.59,14.05,84.7625542324,131.99,87.6895,12.66,88.5986682194,4.7395,0,4.7395,82.95,12.66,83.9105362872,131.95
2019-10-21 17:30:00,93.43,13.92,94.4612687825,6.01,0,6.01,87.42,13.92,88.521312688,131.71,92.73,12.52,93.5713807743,6.01,0,6.01,86.72,12.52,87.6191120704,131.68
2019-10-21 18:00:00,96.1735,14.07,97.1972582034,6.7735,0,6.7735,89.4,14.07,90.5004138112,131.49,95.4135,12.66,96.2497354918,6.7735,0,6.7735,88.64,12.66,89.5395175328,131.48
2019-10-21 18:30:00,98.092,14.44,99.1491505965,8.342,0,8.342,89.75,14.44,90.9042138737,131.32,97.322,13.05,98.1930454971,8.342,0,8.342,88.98,13.05,89.9318792198,131.27
2019-10-21 19:00:00,98.2055,14.87,99.3249068978,7.5055,0,7.5055,90.7,14.87,91.9108638845,131.6,97.3855,13.44,98.3085408815,7.5055,0,7.5055,89.88,13.44,90.8793045748,131.56
2019-10-21 19:30:00,92.291,14.93,93.4908208382,1.901,0,1.901,90.39,14.93,91.6147204329,132.21,91.491,13.54,92.4874839154,1.901,0,1.901,89.59,13.54,90.6073931862,132.18
2019-10-21 20:00:00,87.774,13.57,88.8167775592,1.734,0,1.734,86.04,13.57,87.1035389637,132.69,87.044,12.19,87.8934243047,1.734,0,1.734,85.31,12.19,86.1765176832,132.66
2019-10-21 20:30:00,85.4365,12.01,86.2765068385,1.7265000000000001,0,1.7265000000000001,83.71,12.01,84.5671579279,132.9,84.7265,10.63,85.3907296037,1.7265000000000001,0,1.7265000000000001,83.0,10.63,83.6779355625,132.86
2019-10-21 21:00:00,80.4405,13.25,81.5244536336,1.7005,0,1.7005,78.74,13.25,79.8470418989,131.62,79.4505,2.37,79.4858405645,1.7005,0,1.7005,77.75,2.37,77.7861131565,131.59
2019-10-21 21:30:00,77.4985,12.01,78.4235781016,1.7185000000000001,0,1.7185000000000001,75.78,12.01,76.7258007453,130.82,76.3785,-4.0,76.4831697973,1.7185000000000001,0,1.7185000000000001,74.66,-4.0,74.7670756416,130.81
2019-10-21 22:00:00,73.608,10.07,74.2936239795,1.708,0,1.708,71.9,10.07,72.6017554884,130.95,72.518,-5.92,72.7592380664,1.708,0,1.708,70.81,-5.92,71.0570369492,130.93
2019-10-21 22:30:00,69.683,8.92,70.2515970566,1.7229999999999999,0,1.7229999999999999,67.96,8.92,68.542891681,131.35,68.603,-7.17,68.9766664097,1.7229999999999999,0,1.7229999999999999,66.88,-7.17,67.2632388456,131.33
2019-10-21 23:00:00,64.36,7.96,64.8503754808,1.71,0,1.71,62.65,7.96,63.1536546844,132.06,63.36,-8.26,63.8961438586,1.71,0,1.71,61.65,-8.26,62.2008850419,132.04
2019-10-21 23:30:00,59.8645,6.55,60.2217640081,1.8345,0,1.8345,58.03,6.55,58.3984879941,131.8,58.8945,-9.62,59.6750075848,1.8345,0,1.8345,57.06,-9.62,57.8652572793,131.78
2019-10-22 00:00:00,57.682,5.84,57.976880944,1.862,0,1.862,55.82,5.84,56.1246648097,131.8,56.772,-10.3,57.698786677,1.862,0,1.862,54.91,-10.3,55.8676838611,131.78
2019-10-22 00:30:00,59.0235,5.65,59.2933052903,1.8335,0,1.8335,57.19,5.65,57.4684139332,131.54,58.1435,-10.45,59.0751139842,1.8335,0,1.8335,56.31,-10.45,57.2714466379,131.51
2019-10-22 01:00:00,59.2875,5.12,59.5081679793,1.8375,0,1.8375,57.45,5.12,57.6776984631,131.7,58.4175,-10.98,59.4404298962,1.8375,0,1.8375,56.58,-10.98,57.6355515285,131.67
2019-10-22 01:30:00,62.227,5.64,62.4820704603,1.857,0,1.857,60.37,5.64,60.6328829926,131.81,61.307,-10.48,62.1962912801,1.857,0,1.857,59.45,-10.48,60.3666538745,131.81
2019-10-22 02:00:00,63.164,5.67,63.4179769151,1.874,0,1.874,61.29,5.67,61.5517099681,131.63,62.234,-10.44,63.1036001826,1.874,0,1.874,60.36,-10.44,61.2562094812,131.61
2019-10-22 02:30:00,64.252,5.66,64.5008147545,1.8519999999999999,0,1.8519999999999999,62.4,5.66,62.6561696882,131.63,63.342,-10.45,64.1982200999,1.8519999999999999,0,1.8519999999999999,61.49,-10.45,62.3716490082,131.61
2019-10-22 03:00:00,62.8095,5.42,63.0429194299,1.8295,0,1.8295,60.98,5.42,61.2203952944,131.81,61.8895,-10.72,62.8110548411,1.8295,0,1.8295,60.06,-10.72,61.0091960281,131.78
2019-10-22 03:30:00,62.5965,5.11,62.8047284227,1.6665,0,1.6665,60.93,5.11,61.1439040298,131.69,61.6965,-11.01,62.6711912465,1.6665,0,1.6665,60.03,-11.01,61.0313116359,131.67
2019-10-22 04:00:00,61.558,5.04,61.7639778836,1.718,0,1.718,59.84,5.04,60.0518709117,132.02,60.648,-11.14,61.6626264767,1.718,0,1.718,58.93,-11.14,59.9736984019,132.0
2019-10-22 04:30:00,61.492,4.77,61.6767295177,1.752,0,1.752,59.74,4.77,59.9301301517,131.86,60.582,-11.38,61.6415697724,1.752,0,1.752,58.83,-11.38,59.9205582417,131.85
2019-10-22 05:00:00,61.0095,4.67,61.1879725947,1.7895,0,1.7895,59.22,4.67,59.4038492019,131.73,60.1295,-11.45,61.2099605477,1.7895,0,1.7895,58.34,-11.45,59.4529906733,131.73
2019-10-22 05:30:00,61.806,-3.12,61.8846995307,1.806,0,1.806,60.0,-3.12,60.0810652369,131.56,61.506,-1.29,61.5195264611,1.806,0,1.806,59.7,-1.29,59.7139355595,131.54
2019-10-22 06:00:00,64.4555,-8.19,64.9737453149,1.8255,0,1.8255,62.63,-8.19,63.1632250602,130.58,64.5055,5.69,64.7559698426,1.8255,0,1.8255,62.68,5.69,62.9377351038,130.58
2019-10-22 06:30:00,71.789,-0.35000000000000003,71.7898531897,1.819,0,1.819,69.97,-0.35000000000000003,69.9708753697,131.17,71.589,6.21,71.8578389669,1.819,0,1.819,69.77,6.21,70.0458207176,131.16
2019-10-22 07:00:00,77.1935,7.34,77.5416793876,1.8235000000000001,0,1.8235000000000001,75.37,7.34,75.7265640314,131.92,76.7335,6.03,76.9700651049,1.8235000000000001,0,1.8235000000000001,74.91,6.03,75.1523053539,131.91
2019-10-22 07:30:00,84.0865,10.28,84.7125603571,1.8265,0,1.8265,82.26,10.28,82.8998552472,130.45,83.5365,8.94,84.0135133907,1.8265,0,1.8265,81.71,8.94,82.1976137123,130.43
2019-10-22 08:00:00,89.8585,11.93,90.6469796642,4.8785,0,4.8785,84.98,11.93,85.8133165657,129.78,89.2985,10.57,89.9218938983,4.8785,0,4.8785,84.42,10.57,85.0791472689,129.75
2019-10-22 08:30:00,90.97,13.07,91.9041119864,8.69,0,8.69,82.28,13.07,83.3116036336,129.88,90.45,11.72,91.2061450781,8.69,0,8.69,81.76,11.72,82.5957383889,129.86
2019-10-22 09:00:00,90.914,13.25,91.87446814,12.684,0,12.684,78.23,13.25,79.344157945,130.3,90.424,11.89,91.2023677105,12.684,0,12.684,77.74,11.89,78.6440061289,130.28
2019-10-22 09:30:00,93.253,13.17,94.1783993759,23.373,0,23.373,69.88,13.17,71.1102193781,130.83,92.843,11.81,93.5911253752,23.373,0,23.373,69.47,11.81,70.4667084516,130.82
2019-10-22 10:00:00,95.785,13.33,96.708092345,37.135,0,37.135,58.65,13.33,60.1457513046,131.26,95.485,11.98,96.233599252,37.135,0,37.135,58.35,11.98,59.5671293584,131.25
2019-10-22 10:30:00,95.8395,12.98,96.7144775111,47.8995,0,47.8995,47.94,12.98,49.6661252767,131.93,95.6595,11.63,96.3638772583,47.8995,0,47.8995,47.76,11.63,49.1556151421,131.91
2019-10-22 11:00:00,96.229,13.33,97.1478735794,56.689,0,56.689,39.54,13.33,41.7264963782,132.22,96.149,12.0,96.8949441457,56.689,0,56.689,39.46,12.0,41.2442917262,132.22
2019-10-22 11:30:00,95.7275,13.62,96.6915645558,62.0875,0,62.0875,33.64,13.62,36.2926163289,132.36,95.7375,12.29,96.5231216147,62.0875,0,62.0875,33.65,12.29,35.824106409,132.35
2019-10-22 12:00:00,92.455,13.94,93.5000033422,54.785,0,54.785,37.67,13.94,40.1665594743,132.44,92.415,12.63,93.2740538682,54.785,0,54.785,37.63,12.63,39.6929943441,132.44
2019-10-22 12:30:00,89.7375,12.63,90.6219388793,40.0275,0,40.0275,49.71,12.63,51.2893848667,131.61,89.5575,11.32,90.2700847803,40.0275,0,40.0275,49.53,11.32,50.8071185957,131.61
2019-10-22 13:00:00,89.7015,12.09,90.5125803535,36.7115,0,36.7115,52.99,12.09,54.3517083448,131.34,89.4815,10.75,90.1249207614,36.7115,0,36.7115,52.77,10.75,53.8538336611,131.33
2019-10-22 13:30:00,87.688,10.82,88.3530290596,33.698,0,33.698,53.99,10.82,55.0635314886,131.65,87.448,9.5,87.9625073767,33.698,0,33.698,53.75,9.5,54.5830788798,131.65
2019-10-22 14:00:00,87.82,11.42,88.5594083088,37.8,0,37.8,50.02,11.42,51.3070833316,131.52,87.6,10.11,88.1814725438,37.8,0,37.8,49.8,10.11,50.8158646487,131.51
2019-10-22 14:30:00,85.7645,11.53,86.5360639286,34.3245,0,34.3245,51.44,11.53,52.716358941,131.52,85.5245,10.21,86.1317839142,34.3245,0,34.3245,51.2,10.21,52.208084623,131.51
2019-10-22 15:00:00,85.02,11.03,85.7324985055,32.62,0,32.62,52.4,11.03,53.5483043616,131.52,84.77,9.72,85.3254434504,32.62,0,32.62,52.15,9.72,53.0480998717,131.51
2019-10-22 15:30:00,84.5245,10.78,85.2091515053,32.0645,0,32.0645,52.46,10.78,53.5561387705,131.65,84.2545,9.46,84.783915752,32.0645,0,32.0645,52.19,9.46,53.0404345759,131.65
2019-10-22 16:00:00,85.012,10.46,85.6530895181,30.502,0,30.502,54.51,10.46,55.5045196358,131.4,84.692,9.15,85.1848423371,30.502,0,30.502,54.19,9.15,54.9570614207,131.42
2019-10-22 16:30:00,83.88,10.74,84.5647799027,18.88,0,18.88,65.0,10.74,65.8813144981,131.09,83.48,9.44,84.0120467552,18.88,0,18.88,64.6,9.44,65.2860904022,131.1
2019-10-22 17:00:00,86.496,11.85,87.3039547558,10.606,0,10.606,75.89,11.85,76.8095996605,130.38,86.026,10.54,86.6692810401,10.606,0,10.606,75.42,10.54,76.1529250916,130.37
2019-10-22 17:30:00,89.8795,11.98,90.6743895499,7.7995,0,7.7995,82.08,11.98,82.9496642549,130.38,89.2995,10.65,89.9323256691,7.7995,0,7.7995,81.5,10.65,82.1928981117,130.37
2019-10-22 18:00:00,92.5155,12.69,93.3817639598,5.4655000000000005,0,5.4655000000000005,87.05,12.69,87.9701006024,129.95,91.8555,11.37,92.5565220838,5.4655000000000005,0,5.4655000000000005,86.39,11.37,87.1350044471,129.9
2019-10-22 18:30:00,94.977,13.57,95.9415208812,4.837,0,4.837,90.14,13.57,91.1557156738,129.65,94.327,12.24,95.1178244547,4.837,0,4.837,89.49,12.24,90.3231847313,129.62
2019-10-22 19:00:00,96.3355,13.92,97.3359900564,4.7155000000000005,0,4.7155000000000005,91.62,13.92,92.6714130679,129.8,95.6555,12.58,96.4791743344,4.7155000000000005,0,4.7155000000000005,90.94,12.58,91.8059910899,129.77
2019-10-22 19:30:00,93.574,13.33,94.5186879723,3.5140000000000002,0,3.5140000000000002,90.06,13.33,91.0411582747,130.09,92.834,11.99,93.6050834944,3.5140000000000002,0,3.5140000000000002,89.32,11.99,90.1211545643,130.05
2019-10-22 20:00:00,89.075,12.35,89.9270711466,1.845,0,1.845,87.23,12.35,88.0999171396,130.43,88.265,11.01,88.9490321757,1.845,0,1.845,86.42,11.01,87.1185198451,130.4
2019-10-22 20:30:00,86.95,10.49,87.5804921201,3.17,0,3.17,83.78,10.49,84.4341666626,130.43,86.26,9.18,86.747103698,3.17,0,3.17,83.09,9.18,83.5955770361,130.4
2019-10-22 21:00:00,82.5385,8.95,83.0223252038,3.2485,0,3.2485,79.29,8.95,79.7935247999,131.18,81.8985,7.64,82.2540813714,3.2485,0,3.2485,78.65,7.64,79.0202005819,131.16
2019-10-22 21:30:00,80.227,8.01,80.6258744387,2.257,0,2.257,77.97,8.01,78.3803610607,131.41,79.627,6.72,79.9100589976,2.257,0,2.257,77.37,6.72,77.661285722,131.37
2019-10-22 22:00:00,75.4725,6.68,75.7675435543,1.6625,0,1.6625,73.81,6.68,74.1116623751,131.74,74.8925,5.4,75.0869266667,1.6625,0,1.6625,73.23,5.4,73.4288288072,131.72
2019-10-22 22:30:00,70.5815,4.91,70.7520758865,1.6315,0,1.6315,68.95,4.91,69.124601988,132.2,70.0215,3.62,70.1150116755,1.6315,0,1.6315,68.39,3.62,68.4857393915,132.19
2019-10-22 23:00:00,64.6175,3.8200000000000003,64.7303152028,1.6575000000000002,0,1.6575000000000002,62.96,3.8200000000000003,63.0757798208,132.82,64.0775,2.55,64.1282192662,1.6575000000000002,0,1.6575000000000002,62.42,2.55,62.4720649571,132.82
2019-10-22 23:30:00,60.4915,2.8,60.5562678197,1.7015,0,1.7015,58.79,2.8,58.8566402371,132.24,59.9615,1.1400000000000001,59.9723359746,1.7015,0,1.7015,58.26,1.1400000000000001,58.2711523826,132.23
2019-10-23 00:00:00,57.6975,1.2,57.7099775277,1.8075,0,1.8075,55.89,1.2,55.9028809633,130.7,57.2375,0.0,57.2375,1.8075,0,1.8075,55.43,0.0,55.43,130.7
2019-10-23 00:30:00,57.01,1.3599999999999999,57.0262194083,1.8,0,1.8,55.21,1.3599999999999999,55.2267480484,131.05,56.58,0.14,56.5801732058,1.8,0,1.8,54.78,0.14,54.7801788971,131.04
2019-10-23 01:00:00,55.8005,0.03,55.8005080644,1.7505000000000002,0,1.7505000000000002,54.05,0.03,54.0500083256,129.69,55.4205,-1.2,55.4334900602,1.7505000000000002,0,1.7505000000000002,53.67,-1.2,53.6834136396,129.69
2019-10-23 01:30:00,58.928,0.9,58.9348723932,1.508,0,1.508,57.42,0.9,57.4270528584,129.69,58.488,-0.25,58.4885342952,1.508,0,1.508,56.98,-0.25,56.9805484354,129.69
2019-10-23 02:00:00,59.773,1.07,59.7825762995,1.483,0,1.483,58.29,1.07,58.2998198968,129.46,59.313,-0.1,59.3130842985,1.483,0,1.483,57.83,-0.1,57.8300864603,129.44
2019-10-23 02:30:00,60.022,1.17,60.0334022358,1.342,0,1.342,58.68,1.17,58.6916629514,129.46,59.602,0.01,59.6020008389,1.342,0,1.342,58.26,0.01,58.2600008582,129.44
2019-10-23 03:00:00,58.8935,0.93,58.9008424579,1.3535,0,1.3535,57.54,0.93,57.5475151505,129.71,58.4335,-0.22,58.4339141445,1.3535,0,1.3535,57.08,-0.22,57.0804239648,129.71
2019-10-23 03:30:00,57.172,0.8,57.1775968715,1.3519999999999999,0,1.3519999999999999,55.82,0.8,55.8257324179,129.78,56.722,-0.38,56.7232728604,1.3519999999999999,0,1.3519999999999999,55.37,-0.38,55.3713039399,129.71
2019-10-23 04:00:00,56.719,0.44,56.7207066335,1.359,0,1.359,55.36,0.44,55.3617485273,129.95,56.259,-0.73,56.2637359318,1.359,0,1.359,54.9,-0.73,54.9048531553,129.93
2019-10-23 04:30:00,56.395,0.33,56.3959655029,1.415,0,1.415,54.98,0.33,54.9809903512,129.95,55.965,-0.85,55.971454555,1.415,0,1.415,54.55,-0.85,54.5566219629,129.93
2019-10-23 05:00:00,56.1515,0.39,56.1528543553,1.6115,0,1.6115,54.54,0.39,54.5413943716,129.95,55.7415,-0.79,55.7470978819,1.6115,0,1.6115,54.13,-0.79,54.1357645185,129.93
2019-10-23 05:30:00,59.1595,1.04,59.1686406828,1.7295,0,1.7295,57.43,1.04,57.4394159093,129.58,58.7395,-0.18,58.7397757933,1.7295,0,1.7295,57.01,-0.18,57.01028416,129.58
2019-10-23 06:00:00,62.1635,3.41,62.2569581031,1.6935,0,1.6935,60.47,3.41,60.5660713601,130.85,61.7435,2.18,61.7819730362,1.6935,0,1.6935,60.05,2.18,60.089557329,130.85
2019-10-23 06:30:00,68.765,5.91,69.018499875,1.685,0,1.685,67.08,5.91,67.3398433322,130.09,68.305,4.64,68.46241761,1.685,0,1.685,66.62,4.64,66.7813896232,130.09
2019-10-23 07:00:00,75.233,7.8,75.6362630555,1.653,0,1.653,73.58,7.8,73.9922725695,129.53,74.733,6.93,75.0536220911,1.653,0,1.653,73.08,6.93,73.4078422241,129.51
2019-10-23 07:30:00,82.9665,7.43,83.2985295323,1.6465,0,1.6465,81.32,7.43,81.6587245798,130.8,82.3865,6.13,82.6142377696,1.6465,0,1.6465,80.74,6.13,80.9723687439,130.78
2019-10-23 08:00:00,88.0395,8.77,88.4752307725,1.6795,0,1.6795,86.36,8.77,86.8041617666,130.41,87.4595,7.48,87.7787818339,1.6795,0,1.6795,85.78,7.48,86.105509696,130.39
2019-10-23 08:30:00,89.0515,10.41,89.6578928609,2.5915,0,2.5915,86.46,10.41,87.0844400568,130.03,88.5015,9.11,88.9691384821,2.5915,0,2.5915,85.91,9.11,86.3916674223,130.0
2019-10-23 09:00:00,89.2825,10.74,89.9261497355,5.2925,0,5.2925,83.99,10.74,84.6738903086,130.77,88.7625,9.43,89.2620093111,5.2925,0,5.2925,83.47,9.43,84.000986899,130.74
2019-10-23 09:30:00,91.859,10.35,92.4402422163,13.699,0,13.699,78.16,10.35,78.8422989264,130.96,91.409,9.05,91.8559077088,13.699,0,13.699,77.71,9.05,78.2352005174,130.92
2019-10-23 10:00:00,92.362,9.92,92.8931937442,20.612,0,20.612,71.75,9.92,72.4325127274,131.12,91.972,8.63,92.3760016671,20.612,0,20.612,71.36,8.63,71.8799450473,131.07
2019-10-23 10:30:00,89.5215,9.27,90.0001770123,21.8515,0,21.8515,67.67,9.27,68.3019897221,131.58,89.1415,7.96,89.4961933394,21.8515,0,21.8515,67.29,7.96,67.7591742866,131.56
2019-10-23 11:00:00,90.585,9.48,91.079704792,29.505,0,29.505,61.08,9.48,61.8112999378,131.66,90.245,8.2,90.6167756268,29.505,0,29.505,60.74,8.2,61.291007497,131.65
2019-10-23 11:30:00,90.6795,9.8,91.2075200861,32.1795,0,32.1795,58.5,9.8,59.3151751241,131.81,90.4195,8.52,90.8200219128,32.1795,0,32.1795,58.24,8.52,58.859901461,131.79
2019-10-23 12:00:00,89.2775,9.41,89.7720452382,32.1175,0,32.1175,57.16,9.41,57.929385462,132.11,89.0075,8.13,89.3780283753,32.1175,0,32.1175,56.89,8.13,57.4679823902,132.1
2019-10-23 12:30:00,91.1165,9.23,91.5828011815,35.2665,0,35.2665,55.85,9.23,56.6075560327,131.95,90.8965,7.97,91.2452443268,35.2665,0,35.2665,55.63,7.97,56.1980230969,131.94
2019-10-23 13:00:00,92.101,9.3,92.569348064,41.251,0,41.251,50.85,9.3,51.6934473604,132.07,91.941,8.03,92.2909983747,41.251,0,41.251,50.69,8.03,51.3220907602,132.07
2019-10-23 13:30:00,88.641,8.09,89.0094095082,37.611,0,37.611,51.03,8.09,51.6672913941,132.44,88.451,6.83,88.7143071945,37.611,0,37.611,50.84,6.83,51.2967299153,132.44
2019-10-23 14:00:00,88.5365,7.96,88.8936073756,37.0865,0,37.0865,51.45,7.96,52.0621177057,132.44,88.3665,6.71,88.6208915677,37.0865,0,37.0865,51.28,6.71,51.7171393254,132.44
2019-10-23 14:30:00,85.2945,8.14,85.6820362168,24.7245,0,24.7245,60.57,8.14,61.1145195514,132.0,84.9945,6.88,85.2725010203,24.7245,0,24.7245,60.27,6.88,60.6614152489,132.0
2019-10-23 15:00:00,83.444,8.81,83.9077900793,18.144,0,18.144,65.3,8.81,65.8916238986,131.78,83.064,7.5600000000000005,83.407323995,18.144,0,18.144,64.92,7.5600000000000005,65.3587025575,131.78
2019-10-23 15:30:00,85.4195,8.5,85.8413710296,18.3195,0,18.3195,67.1,8.5,67.6362328933,131.78,85.0595,7.24,85.3670670707,18.3195,0,18.3195,66.74,7.24,67.1315514494,131.78
2019-10-23 16:00:00,88.1575,9.38,88.6551138189,16.9575,0,16.9575,71.2,9.38,71.8152100881,131.46,87.8075,8.12,88.1821493061,16.9575,0,16.9575,70.85,8.12,71.3137917937,131.47
2019-10-23 16:30:00,90.061,9.87,90.6002241774,13.761,0,13.761,76.3,9.87,76.9357322705,131.3,89.621,8.61,90.0336367198,13.761,0,13.761,75.86,8.61,76.3470477491,131.29
2019-10-23 17:00:00,92.966,10.38,93.5436879538,13.246,0,13.246,79.72,10.38,80.3929275496,130.85,92.466,9.11,92.9136871295,13.246,0,13.246,79.22,9.11,79.7420873818,130.85
2019-10-23 17:30:00,97.9485,10.01,98.4586651964,14.8785,0,14.8785,83.07,10.01,83.6709328262,130.24,97.4385,8.76,97.831482061,14.8785,0,14.8785,82.56,8.76,83.0234376547,130.22
2019-10-23 18:00:00,100.396,10.42,100.9352922223,13.596,0,13.596,86.8,10.42,87.4232028697,129.92,99.836,9.15,100.2544233239,13.596,0,13.596,86.24,9.15,86.7240456852,129.9
2019-10-23 18:30:00,99.3055,11.1,99.9239327201,7.1455,0,7.1455,92.16,11.1,92.826050223,129.92,98.6355,9.84,99.1251101399,7.1455,0,7.1455,91.49,9.84,92.0176379832,129.9
2019-10-23 19:00:00,99.1305,10.11,99.6447094945,7.8505,0,7.8505,91.28,10.11,91.8381756134,130.11,98.4405,8.84,98.8366209471,7.8505,0,7.8505,90.59,8.84,91.0202927923,130.08
2019-10-23 19:30:00,92.632,10.07,93.1777458624,2.112,0,2.112,90.52,10.07,91.0784019403,130.56,91.892,8.79,92.311449799,2.112,0,2.112,89.78,8.79,90.2092705879,130.54
2019-10-23 20:00:00,88.0675,8.81,88.5070655725,1.3575,0,1.3575,86.71,8.81,87.1564122713,131.18,87.3575,7.53,87.6814330759,1.3575,0,1.3575,86.0,7.53,86.329026984,131.16
2019-10-23 20:30:00,83.8865,7.33,84.2061386257,1.3465,0,1.3465,82.54,7.33,82.8648327097,130.99,83.2265,6.06,83.4468327874,1.3465,0,1.3465,81.88,6.06,82.103946312,130.97
2019-10-23 21:00:00,80.7535,6.1,80.9835647663,1.4635,0,1.4635,79.29,6.1,79.5242988023,130.74,80.0735,4.84,80.2196422471,1.4635,0,1.4635,78.61,4.84,78.7588579145,130.74
2019-10-23 21:30:00,76.388,4.65,76.529399867,1.5779999999999998,0,1.5779999999999998,74.81,4.65,74.9543767902,131.32,75.748,3.41,75.8247163133,1.5779999999999998,0,1.5779999999999998,74.17,3.41,74.2483467829,131.31
2019-10-23 22:00:00,71.6995,3.46,71.7829359963,1.3895,0,1.3895,70.31,3.46,70.3950829249,132.17,71.0495,2.2,71.0835526001,1.3895,0,1.3895,69.66,2.2,69.6947315082,132.17
2019-10-23 22:30:00,69.4385,1.79,69.4615676633,1.3485,0,1.3485,68.09,1.79,68.1135243546,132.55,68.8785,0.56,68.8807764347,1.3485,0,1.3485,67.53,0.56,67.5323218911,132.55
2019-10-23 23:00:00,63.8485,0.88,63.8545640675,1.4085,0,1.4085,62.44,0.88,62.4462008452,133.2,63.2585,-0.65,63.261839384,1.4085,0,1.4085,61.85,-0.65,61.8534154271,133.2
2019-10-23 23:30:00,58.4605,3.77,58.581933736,1.3605,0,1.3605,57.1,3.77,57.2243208785,130.4,57.8505,2.5,57.9044933511,1.3605,0,1.3605,56.49,2.5,56.5452924654,130.4
2019-10-24 00:00:00,55.0075,3.27,55.1046092106,1.4775,0,1.4775,53.53,3.27,53.629784635,132.66,54.2675,1.9100000000000001,54.3011017959,1.4775,0,1.4775,52.79,1.9100000000000001,52.824541645,132.66
2019-10-24 00:30:00,55.0685,3.23,55.1631452353,1.3785,0,1.3785,53.69,3.23,53.7870709372,133.07,54.2985,1.85,54.3300064628,1.3785,0,1.3785,52.92,1.85,52.9523266722,133.07
2019-10-24 01:00:00,54.6195,3.08,54.7062718548,1.4895,0,1.4895,53.13,3.08,53.2192004825,133.07,53.9095,1.71,53.9366136335,1.4895,0,1.4895,52.42,1.71,52.4478836561,133.07
2019-10-24 01:30:00,57.78,3.8200000000000003,57.9061378439,1.45,0,1.45,56.33,3.8200000000000003,56.4593774319,132.88,56.97,2.45,57.0226569006,1.45,0,1.45,55.52,2.45,55.5740308058,132.87
2019-10-24 02:00:00,59.041,3.81,59.1638046528,1.561,0,1.561,57.48,3.81,57.606132486,132.8,58.211,2.44,58.2621156585,1.561,0,1.561,56.65,2.44,56.7025228716,132.77
2019-10-24 02:30:00,59.464,3.59,59.5722703613,1.504,0,1.504,57.96,3.59,58.0710745552,132.96,58.634,2.22,58.6760117595,1.504,0,1.504,57.13,2.22,57.1731169344,132.95
2019-10-24 03:00:00,57.4495,3.42,57.5512072006,1.4995,0,1.4995,55.95,3.42,56.0544280142,132.96,56.6495,2.04,56.686219227,1.4995,0,1.4995,55.15,2.04,55.1877169305,132.95
2019-10-24 03:30:00,55.381,2.4,55.4329790017,1.501,0,1.501,53.88,2.4,53.9334256283,132.53,54.601,1.04,54.6109036823,1.501,0,1.501,53.1,1.04,53.1101835809,132.52
2019-10-24 04:00:00,54.5745,2.05,54.6129888419,1.5045000000000002,0,1.5045000000000002,53.07,2.05,53.1095791736,132.66,53.8045,0.7000000000000001,53.8090533298,1.5045000000000002,0,1.5045000000000002,52.3,0.7000000000000001,52.3046843027,132.66
2019-10-24 04:30:00,53.6065,1.9300000000000002,53.6412317369,1.4865,0,1.4865,52.12,1.9300000000000002,52.155721642,132.66,52.8465,0.56,52.8494670006,1.4865,0,1.4865,51.36,0.56,51.3630528688,132.66
2019-10-24 05:00:00,52.7735,2.08,52.8144743631,1.5735000000000001,0,1.5735000000000001,51.2,2.08,51.2422325821,132.66,52.0235,0.72,52.0284821252,1.5735000000000001,0,1.5735000000000001,50.45,0.72,50.4551374986,132.66
2019-10-24 05:30:00,54.6635,2.6,54.7252979183,1.4635,0,1.4635,53.2,2.6,53.2634959423,132.23,53.9235,1.23,53.9375263824,1.4635,0,1.4635,52.46,1.23,52.4744175766,132.21
2019-10-24 06:00:00,57.1395,3.47,57.2447670993,1.3995,0,1.3995,55.74,3.47,55.8479050637,132.03,56.4395,2.09,56.4781839319,1.3995,0,1.3995,55.04,2.09,55.0796668472,132.02
2019-10-24 06:30:00,64.05,5.26,64.2656214472,1.43,0,1.43,62.62,5.26,62.8405283237,131.04,63.32,3.87,63.4381533464,1.43,0,1.43,61.89,3.87,62.010878078,131.04
2019-10-24 07:00:00,70.2255,7.64,70.6398644552,1.5554999999999999,0,1.5554999999999999,68.67,7.64,69.0936936341,130.77,69.4455,6.22,69.7234958264,1.5554999999999999,0,1.5554999999999999,67.89,6.22,68.174339014,130.76
2019-10-24 07:30:00,76.7335,12.14,77.6878988147,1.4835,0,1.4835,75.25,12.14,76.2229761948,132.01,75.8735,10.69,76.6228693162,1.4835,0,1.4835,74.39,10.69,75.154162892,132.0
2019-10-24 08:00:00,81.347,14.14,82.5667851439,1.4969999999999999,0,1.4969999999999999,79.85,14.14,81.0923060469,132.59,80.477,12.69,81.4713669273,1.4969999999999999,0,1.4969999999999999,78.98,12.69,79.9929778168,132.58
2019-10-24 08:30:00,83.151,14.7,84.440386078,1.641,0,1.641,81.51,14.7,82.8249364624,132.36,82.281,13.24,83.3394298097,1.641,0,1.641,80.64,13.24,81.7196867346,132.34
2019-10-24 09:00:00,84.0785,14.77,85.3659596224,3.3485,0,3.3485,80.73,14.77,82.0700054831,132.28,83.2985,13.34,84.3599176283,3.3485,0,3.3485,79.95,13.34,81.0552780515,132.27
2019-10-24 09:30:00,84.2195,14.9,85.5273884802,4.9795,0,4.9795,79.24,14.9,80.6287020855,132.2,83.5095,13.47,84.5888733242,4.9795,0,4.9795,78.53,13.47,79.6768586228,132.18
2019-10-24 10:00:00,84.6335,15.53,86.0465584567,5.7935,0,5.7935,78.84,15.53,80.3550029556,132.2,83.9335,14.09,85.1079345434,5.7935,0,5.7935,78.14,14.09,79.4001744331,132.18
2019-10-24 10:30:00,84.6565,14.46,85.8825627951,12.9765,0,12.9765,71.68,14.46,73.1239632405,132.8,83.9765,13.02,84.9798385045,12.9765,0,12.9765,71.0,13.02,72.1839345007,132.78
2019-10-24 11:00:00,83.6965,14.68,84.9741520243,13.7665,0,13.7665,69.93,14.68,71.454232205,132.9,83.0265,13.24,84.0755452094,13.7665,0,13.7665,69.26,13.24,70.5141489348,132.9
2019-10-24 11:30:00,85.225,14.66,86.4766802381,19.915,0,19.915,65.31,14.66,66.935130537,132.97,84.625,13.21,85.6498378574,19.915,0,19.915,64.71,13.21,66.0445925114,132.9
2019-10-24 12:00:00,84.22,14.22,85.4120413057,23.53,0,23.53,60.69,14.22,62.3336546338,133.23,83.56,12.77,84.5301514254,23.53,0,23.53,60.03,12.77,61.3732335795,133.22
2019-10-24 12:30:00,84.105,14.78,85.3937903187,20.265,0,20.265,63.84,14.78,65.5285739201,132.85,83.425,13.34,84.4848283717,20.265,0,20.265,63.16,13.34,64.5533980515,132.84
2019-10-24 13:00:00,86.423,14.85,87.6895514243,26.953,0,26.953,59.47,14.85,61.2960308666,133.07,85.733,13.38,86.7707997485,26.953,0,26.953,58.78,13.38,60.2836030775,133.07
2019-10-24 13:30:00,87.5845,6.93,87.858235472,42.2145,0,42.2145,45.37,6.93,45.8962068149,131.67,87.3445,14.75,88.5811728318,42.2145,0,42.2145,45.13,14.75,47.4792523109,131.66
2019-10-24 14:00:00,88.5225,2.96,88.571974158,53.6025,0,53.6025,34.92,2.96,35.0452279205,130.99,88.5425,16.34,90.0376027349,53.6025,0,53.6025,34.94,16.34,38.5720002074,130.99
2019-10-24 14:30:00,82.836,2.06,82.8616105081,36.166,0,36.166,46.67,2.06,46.7154417725,130.99,82.776,15.5,84.2147028493,36.166,0,36.166,46.61,15.5,49.1196712123,130.99
2019-10-24 15:00:00,84.8145,1.75,84.8325521852,41.9745,0,41.9745,42.84,1.75,42.8757285652,131.3,84.7945,15.24,86.1531475354,41.9745,0,41.9745,42.82,15.24,45.4511826029,131.32
2019-10-24 15:30:00,83.667,1.45,83.6795637477,38.397,0,38.397,45.27,1.45,45.2932158275,131.3,83.617,14.95,84.9429525564,38.397,0,38.397,45.22,14.95,47.6272075604,131.32
2019-10-24 16:00:00,82.966,1.74,82.9842440226,30.566,0,30.566,52.4,1.74,52.4288813537,130.8,82.836,15.13,84.2064118461,30.566,0,30.566,52.27,15.13,54.4157128043,130.84
2019-10-24 16:30:00,82.0915,2.04,82.1168434138,22.8415,0,22.8415,59.25,2.04,59.2851085855,130.66,81.8815,15.4,83.3171053401,22.8415,0,22.8415,59.04,15.4,61.0154210016,130.68
2019-10-24 17:00:00,83.8505,2.46,83.8865778909,13.2905,0,13.2905,70.56,2.46,70.6028696301,130.22,83.5805,15.72,85.0459780369,13.2905,0,13.2905,70.29,15.72,72.0264014095,130.22
2019-10-24 17:30:00,84.75,2.29,84.7809329979,11.89,0,11.89,72.86,2.29,72.8959786271,130.36,84.38,15.57,85.8044829831,11.89,0,11.89,72.49,15.57,74.1432734643,130.34
2019-10-24 18:00:00,84.8415,2.91,84.8913907428,5.0415,0,5.0415,79.8,2.91,79.8530406434,130.06,84.3815,16.36,85.9528192804,5.0415,0,5.0415,79.34,16.36,81.0091673825,130.04
2019-10-24 18:30:00,89.7235,14.02,90.8122615744,3.9035,0,3.9035,85.82,14.02,86.9576494623,132.08,88.8735,13.04,89.8250555371,3.9035,0,3.9035,84.97,13.04,85.9647747627,132.05
2019-10-24 19:00:00,90.858,14.65,92.0315090825,3.968,0,3.968,86.89,14.65,88.1163696483,131.91,89.958,13.22,90.924200101,3.968,0,3.968,85.99,13.22,87.0002787352,131.88
2019-10-24 19:30:00,87.6865,14.11,88.8144942127,1.4465,0,1.4465,86.24,14.11,87.3866677474,131.62,86.6665,12.66,87.5862878666,1.4465,0,1.4465,85.22,12.66,86.1552319943,131.59
2019-10-24 20:00:00,85.312,13.03,86.3013223769,2.612,0,2.612,82.7,13.03,83.7201940992,131.97,84.352,11.6,85.1458742629,2.612,0,2.612,81.74,11.6,82.5589946644,131.94
2019-10-24 20:30:00,80.445,11.88,81.3174792096,2.795,0,2.795,77.65,11.88,78.5535288832,132.44,79.505,10.45,80.1888241902,2.795,0,2.795,76.71,10.45,77.4185158731,132.39
2019-10-24 21:00:00,75.3365,10.91,76.1223773423,1.3765,0,1.3765,73.96,10.91,74.7603484476,132.62,74.4765,9.5,75.0799510672,1.3765,0,1.3765,73.1,9.5,73.7147203752,132.6
2019-10-24 21:30:00,72.956,10.07,73.6476940304,1.366,0,1.366,71.59,10.07,72.2947646791,132.8,72.076,8.65,72.5931971744,1.366,0,1.366,70.71,8.65,71.2371153262,132.77
2019-10-24 22:00:00,68.606,4.49,68.7527696606,1.326,0,1.326,67.28,4.49,67.4296559386,131.78,67.926,8.06,68.4025224389,1.326,0,1.326,66.6,8.06,67.0859418955,131.76
2019-10-24 22:30:00,66.302,6.5,66.619855929,1.3719999999999999,0,1.3719999999999999,64.93,6.5,65.2545393057,132.41,65.542,5.13,65.7424570882,1.3719999999999999,0,1.3719999999999999,64.17,5.13,64.374729514,132.38
2019-10-24 23:00:00,61.527,5.35,61.7591631177,1.427,0,1.427,60.1,5.35,60.337654081,133.04,60.747,3.98,60.8772404844,1.427,0,1.427,59.32,3.98,59.4533665994,133.01
2019-10-24 23:30:00,57.684,3.25,57.7754823087,1.3639999999999999,0,1.3639999999999999,56.32,3.25,56.4136942595,132.69,56.974,3.81,57.101250214,1.3639999999999999,0,1.3639999999999999,55.61,3.81,55.7403641897,132.67
2019-10-25 00:00:00,54.5815,-1.1,54.5925832165,1.4815,0,1.4815,53.1,-1.1,53.1113923749,131.68,54.0115,3.99,54.1586764263,1.4815,0,1.4815,52.53,3.99,52.6813154733,131.66
2019-10-25 00:30:00,55.024,2.74,55.0921789005,1.454,0,1.454,53.57,2.74,53.6400270321,132.83,54.234,1.37,54.2513009614,1.454,0,1.454,52.78,1.37,52.7977774153,132.82
2019-10-25 01:00:00,54.3105,2.51,54.3684698171,1.5005000000000002,0,1.5005000000000002,52.81,2.51,52.8696150922,132.98,53.5305,1.13,53.5424255171,1.5005000000000002,0,1.5005000000000002,52.03,1.13,52.0422693587,132.96
2019-10-25 01:30:00,57.6035,3.22,57.6934278081,1.4435,0,1.4435,56.16,3.22,56.2522355111,132.6,56.7735,1.83,56.8029858568,1.4435,0,1.4435,55.33,1.83,55.3602546959,132.57
2019-10-25 02:00:00,58.5315,3.24,58.6211062012,1.5514999999999999,0,1.5514999999999999,56.98,3.24,57.0720421923,132.6,57.7515,1.88,57.7820919684,1.5514999999999999,0,1.5514999999999999,56.2,1.88,56.2314360478,132.57
2019-10-25 02:30:00,58.6885,3.39,58.7863260653,1.4185,0,1.4185,57.27,3.39,57.370244901,132.6,57.908500000000004,2.05,57.9447743308,1.4185,0,1.4185,56.49,2.05,56.5271846106,132.57
2019-10-25 03:00:00,57.135,3.13,57.2206704347,1.5750000000000002,0,1.5750000000000002,55.56,3.13,55.6480952055,132.8,56.415,1.79,56.4433904456,1.5750000000000002,0,1.5750000000000002,54.84,1.79,54.8692053888,132.79
2019-10-25 03:30:00,55.3865,2.71,55.4527590139,1.4965,0,1.4965,53.89,2.71,53.9580967048,132.99,54.6865,1.3599999999999999,54.7034083239,1.4965,0,1.4965,53.19,1.3599999999999999,53.2073838861,132.96
2019-10-25 04:00:00,54.0605,2.49,54.1178137054,1.6005,0,1.6005,52.46,2.49,52.5190603496,133.27,53.3605,1.16,53.3731070882,1.6005,0,1.6005,51.76,1.16,51.7729968227,133.26
2019-10-25 04:30:00,52.985,2.24,53.0323281122,1.4849999999999999,0,1.4849999999999999,51.5,2.24,51.548691545,133.15,52.315,0.9,52.3227409928,1.4849999999999999,0,1.4849999999999999,50.83,0.9,50.8379671112,133.13
2019-10-25 05:00:00,52.625,2.33,52.6765557435,1.5150000000000001,0,1.5150000000000001,51.11,2.33,51.1630823935,133.15,51.975,0.99,51.9844277164,1.5150000000000001,0,1.5150000000000001,50.46,0.99,50.4697107184,133.13
2019-10-25 05:30:00,54.5795,2.65,54.6437948925,1.5594999999999999,0,1.5594999999999999,53.02,2.65,53.0861837016,132.69,53.9495,1.29,53.9649205526,1.5594999999999999,0,1.5594999999999999,52.39,1.29,52.4058794411,132.66
2019-10-25 06:00:00,57.385,3.62,57.4990662968,1.5750000000000002,0,1.5750000000000002,55.81,3.62,55.9272786751,132.31,56.825,2.27,56.8703220054,1.5750000000000002,0,1.5750000000000002,55.25,2.27,55.2966129162,132.28
2019-10-25 06:30:00,64.7125,5.65,64.9586803765,1.5325,0,1.5325,63.18,5.65,63.4321282947,131.38,64.0625,4.28,64.2053136917,1.5325,0,1.5325,62.53,4.28,62.6763057303,131.37
2019-10-25 07:00:00,69.9145,7.35,70.2997852788,1.6644999999999999,0,1.6644999999999999,68.25,7.35,68.6446283405,130.74,69.1945,5.97,69.4515639151,1.6644999999999999,0,1.6644999999999999,67.53,5.97,67.7933757826,130.72
2019-10-25 07:30:00,76.425,10.89,77.1969735482,2.145,0,2.145,74.28,10.89,75.0740334603,131.65,75.665,9.48,76.2565579147,2.145,0,2.145,73.52,9.48,74.1286773118,131.63
2019-10-25 08:00:00,81.229,12.96,82.256379941,4.319,0,4.319,76.91,12.96,77.9942927399,132.85,80.469,11.55,81.2936803263,4.319,0,4.319,76.15,11.55,77.0209387115,132.82
2019-10-25 08:30:00,81.474,14.66,82.7824152583,1.724,0,1.724,79.75,14.66,81.0862386598,132.14,80.704,13.23,81.7812234929,1.724,0,1.724,78.98,13.23,80.0804177062,132.1
2019-10-25 09:00:00,81.9965,15.09,83.37346167850001,2.2765,0,2.2765,79.72,15.09,81.1356056242,132.3,81.1565,13.63,82.2931005143,2.2765,0,2.2765,78.88,13.63,80.0489306612,132.27
2019-10-25 09:30:00,82.5615,15.18,83.9454208534,3.6115,0,3.6115,78.95,15.18,80.3961124682,132.38,81.7215,13.74,82.8685173166,3.6115,0,3.6115,78.11,13.74,79.3092661673,132.27
2019-10-25 10:00:00,82.55,14.94,83.8910370659,5.35,0,5.35,77.2,14.94,78.6323317726,132.65,81.7,13.49,82.806220177,5.35,0,5.35,76.35,13.49,77.5325905668,132.61
2019-10-25 10:30:00,82.445,14.58,83.7242761987,8.235,0,8.235,74.21,14.58,75.6287015623,133.1,81.665,12.86,82.6713482713,8.235,0,8.235,73.43,12.86,74.5475988882,133.05
2019-10-25 11:00:00,78.6625,3.88,78.7581316833,7.0625,0,7.0625,71.6,3.88,71.705051426,130.61,78.3625,16.67,80.1159803426,7.0625,0,7.0625,71.3,16.67,73.2228031422,130.59
2019-10-25 11:30:00,80.4425,3.83,80.5336246934,11.0525,0,11.0525,69.39,3.83,69.4956185669,130.43,80.2425,17.08,82.0401438702,11.0525,0,11.0525,69.19,17.08,71.2669804327,130.4
2019-10-25 12:00:00,80.71,4.2,80.8192062569,11.12,0,11.12,69.59,4.2,69.7166271416,130.34,80.44,17.41,82.3025011771,11.12,0,11.12,69.32,17.41,71.4728654805,130.31
2019-10-25 12:30:00,83.5245,4.8100000000000005,83.6628842453,10.2345,0,10.2345,73.29,4.8100000000000005,73.4476698065,130.03,83.2145,17.97,85.132684148,10.2345,0,10.2345,72.98,17.97,75.1598383447,130.0
2019-10-25 13:00:00,83.932,4.47,84.050946003,13.132,0,13.132,70.8,4.47,70.9409677126,130.17,83.642,17.67,85.4880872637,13.132,0,13.132,70.51,17.67,72.6903638731,130.15
2019-10-25 13:30:00,82.2425,3.41,82.3131636268,12.5625,0,12.5625,69.68,3.41,69.7633893959,130.61,82.0425,16.75,83.7349049456,12.5625,0,12.5625,69.48,16.75,71.4705037061,130.61
2019-10-25 14:00:00,81.3095,2.59,81.350739949,13.8795,0,13.8795,67.43,2.59,67.4797228803,131.06,81.0295,15.97,82.5882604869,13.8795,0,13.8795,67.15,15.97,69.0229193819,131.04
2019-10-25 14:30:00,81.166,2.63,81.2085984117,15.686,0,15.686,65.48,2.63,65.5327956065,131.06,80.896,16.04,82.4708701058,15.686,0,15.686,65.21,16.04,67.1537467309,131.04
2019-10-25 15:00:00,79.2815,2.74,79.3288336121,9.7515,0,9.7515,69.53,2.74,69.5839672626,131.23,78.9715,16.19,80.6139808734,9.7515,0,9.7515,69.22,16.19,71.0881459879,131.21
2019-10-25 15:30:00,77.9065,2.85,77.9586123674,5.1965,0,5.1965,72.71,2.85,72.7658340157,131.23,77.5465,16.28,79.2369740857,5.1965,0,5.1965,72.35,16.28,74.1590244003,131.21
2019-10-25 16:00:00,78.798,3.33,78.8683314392,3.708,0,3.708,75.09,3.33,75.1638011279,130.88,78.388,16.71,80.1492522984,3.708,0,3.708,74.68,16.71,76.5266391527,130.87
2019-10-25 16:30:00,81.962,3.5700000000000003,82.0397119936,4.022,0,4.022,77.94,3.5700000000000003,78.0217181303,130.64,81.492,16.86,83.2178205915,4.022,0,4.022,77.47,16.86,79.2834188213,130.61
2019-10-25 17:00:00,84.1815,3.85,84.2694929512,3.8415,0,3.8415,80.34,3.85,80.4321956682,130.09,83.6515,17.03,85.3674080212,3.8415,0,3.8415,79.81,17.03,81.6067215369,130.06
