Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-25 17:30:00,87.8075,11.5,88.5573659062,4.2675,0,4.2675,83.54,11.5,84.3278222178,131.65,86.9475,14.82,88.2014747963,4.2675,0,4.2675,82.68,14.82,83.9977071116,131.62
2019-10-25 18:00:00,90.797,14.81,91.9969092361,4.247,0,4.247,86.55,14.81,87.8079643313,131.65,89.787,13.35,90.7740484335,4.247,0,4.247,85.54,13.35,86.5754820951,131.62
2019-10-25 18:30:00,92.6495,14.94,93.846328912,4.3095,0,4.3095,88.34,14.94,89.59441500450001,132.22,91.5895,13.47,92.5747125853,4.3095,0,4.3095,87.28,13.47,88.3133019426,132.21
2019-10-25 19:00:00,91.1365,14.75,92.3223923664,3.9465,0,3.9465,87.19,14.75,88.428833533,132.51,90.0765,13.28,91.0501743669,3.9465,0,3.9465,86.13,13.28,87.1477785144,132.5
2019-10-25 19:30:00,86.467,13.95,87.5850705828,1.477,0,1.477,84.99,13.95,86.12724656,132.88,85.417,12.09,86.2683718926,1.477,0,1.477,83.94,12.09,84.8062008346,132.86
2019-10-25 20:00:00,83.439,11.83,84.2734573932,1.4889999999999999,0,1.4889999999999999,81.95,11.83,82.7994649741,131.39,82.409,10.43,83.0664082587,1.4889999999999999,0,1.4889999999999999,80.92,10.43,81.5894067879,131.38
2019-10-25 20:30:00,79.9055,10.49,80.5911225275,1.4355,0,1.4355,78.47,10.49,79.1680554264,131.7,78.9055,9.08,79.4262194131,1.4355,0,1.4355,77.47,9.08,78.0003032045,131.69
2019-10-25 21:00:00,76.7295,9.49,77.3141401702,1.2895,0,1.2895,75.44,9.49,76.0345559598,131.7,75.7395,8.09,76.1703351722,1.2895,0,1.2895,74.45,8.09,74.8882540857,131.69
2019-10-25 21:30:00,73.174,8.22,73.6342493409,1.314,0,1.314,71.86,8.22,72.328611213,131.7,72.274,6.85,72.5978896112,1.314,0,1.314,70.96,6.85,71.2898597277,131.69
2019-10-25 22:00:00,69.036,7.5,69.4422011172,1.3559999999999999,0,1.3559999999999999,67.68,7.5,68.0942905096,132.21,68.136,6.13,68.4111934993,1.3559999999999999,0,1.3559999999999999,66.78,6.13,67.0607582719,132.21
2019-10-25 22:30:00,65.2705,5.52,65.5035004427,1.3005,0,1.3005,63.97,5.52,64.2077199408,133.18,64.4305,4.15,64.5640134305,1.3005,0,1.3005,63.13,4.15,63.2662579895,133.18
2019-10-25 23:00:00,59.8765,-5.14,60.0967124912,1.2965,0,1.2965,58.58,-5.14,58.8050678088,131.22,59.4665,7.23,59.9044031958,1.2965,0,1.2965,58.17,7.23,58.6175895103,131.21
2019-10-25 23:30:00,56.1245,-5.84,56.42752077,1.3645,0,1.3645,54.76,-5.84,55.0705293238,132.06,55.7445,7.86,56.295904649,1.3645,0,1.3645,54.38,7.86,54.9450998725,132.06
2019-10-26 00:00:00,52.79,-6.44,53.1813660975,1.38,0,1.38,51.41,-6.44,51.811791129,132.17,52.45,7.3,52.9555710006,1.38,0,1.38,51.07,7.3,51.5890967163,132.17
2019-10-26 00:30:00,52.867,-7.18,53.3523391146,1.457,0,1.457,51.41,-7.18,51.9089635805,131.94,52.527,6.5,52.9276461691,1.457,0,1.457,51.07,6.5,51.4819861699,131.94
2019-10-26 01:00:00,52.005,-7.93,52.6061301086,1.525,0,1.525,50.48,-7.93,51.0990733771,131.05,51.625,5.5600000000000005,51.9235421076,1.525,0,1.525,50.1,5.5600000000000005,50.4075748276,131.06
2019-10-26 01:30:00,56.0825,-7.3,56.5556080884,2.1525,0,2.1525,53.93,-7.3,54.4218237475,130.82,55.7025,6.13,56.0387848392,2.1525,0,2.1525,53.55,6.13,53.8997161403,130.82
2019-10-26 02:00:00,57.299,-7.68,57.8113985387,4.069,0,4.069,53.23,-7.68,53.7811797937,130.52,56.899,5.69,57.1827972471,4.069,0,4.069,52.83,5.69,53.1355342497,130.52
2019-10-26 02:30:00,57.076,-7.58,57.5771324051,3.936,0,3.936,53.14,-7.58,53.6778911657,130.77,56.706,5.83,57.004906245,3.936,0,3.936,52.77,5.83,53.0910708123,130.79
2019-10-26 03:00:00,54.8585,-8.06,55.4474401776,4.0885,0,4.0885,50.77,-8.06,51.4058022017,130.97,54.5085,5.43,54.7782938056,4.0885,0,4.0885,50.42,5.43,50.7115499665,130.96
2019-10-26 03:30:00,53.795,-8.71,54.495560599,4.015,0,4.015,49.78,-8.71,50.5362493662,131.38,53.495,4.86,53.7153108992,4.015,0,4.015,49.48,4.86,49.7181053541,131.37
2019-10-26 04:00:00,52.2145,-9.22,53.0222822052,4.1445,0,4.1445,48.07,-9.22,48.9462286596,131.54,51.9045,4.39,52.0898187773,4.1445,0,4.1445,47.76,4.39,47.9613354693,131.54
2019-10-26 04:30:00,50.5095,-9.67,51.4268265621,2.9895,0,2.9895,47.52,-9.67,48.4939099269,131.15,50.2095,3.84,50.3561266407,2.9895,0,2.9895,47.22,3.84,47.3758799391,131.15
2019-10-26 05:00:00,49.0045,-9.87,49.9885778979,1.5445,0,1.5445,47.46,-9.87,48.4754422362,130.64,48.7045,3.54,48.832979842,1.5445,0,1.5445,47.16,3.54,47.2926759657,130.63
2019-10-26 05:30:00,49.836,-9.43,50.7203292182,1.476,0,1.476,48.36,-9.43,49.2708280832,130.64,49.546,3.9699999999999998,49.7047987221,1.476,0,1.476,48.07,3.9699999999999998,48.2336583726,130.63
2019-10-26 06:00:00,50.684,-9.12,51.4979830285,1.464,0,1.464,49.22,-9.12,50.0577945978,130.88,50.424,4.32,50.6087164034,1.464,0,1.464,48.96,4.32,49.1502187177,130.88
2019-10-26 06:30:00,53.6635,-7.77,54.2230959301,1.3835,0,1.3835,52.28,-7.77,52.8542458086,130.88,53.3735,5.65,53.6717151044,1.3835,0,1.3835,51.99,5.65,52.2961050175,130.88
2019-10-26 07:00:00,56.7975,-6.43,57.1603088362,1.3875,0,1.3875,55.41,-6.43,55.7818339605,130.8,56.4975,6.98,56.9270402028,1.3875,0,1.3875,55.11,6.98,55.5502700263,130.79
2019-10-26 07:30:00,61.0165,-4.12,61.1554386155,1.3965,0,1.3965,59.62,-4.12,59.7621853683,131.59,60.6765,9.44,61.4064430842,1.3965,0,1.3965,59.28,9.44,60.026927291,131.57
2019-10-26 08:00:00,66.078,-2.7199999999999998,66.1339586294,1.488,0,1.488,64.59,-2.7199999999999998,64.6472466544,131.24,65.708,10.75,66.5815572362,1.488,0,1.488,64.22,10.75,65.113523173,131.23
2019-10-26 08:30:00,70.1675,-2.13,70.1998216255,2.1775,0,2.1775,67.99,-2.13,68.023356283,130.96,69.7275,11.25,70.6292202721,2.1775,0,2.1775,67.55,11.25,68.4803986554,130.96
2019-10-26 09:00:00,74.049,-0.62,74.0515955331,2.859,0,2.859,71.19,-0.62,71.1926997662,130.46,73.599,12.66,74.6799062734,2.859,0,2.859,70.74,12.66,71.8639214071,130.44
2019-10-26 09:30:00,75.0215,-0.08,75.0215426544,2.7715,0,2.7715,72.25,-0.08,72.2500442906,130.32,74.6215,13.2,75.7799990911,2.7715,0,2.7715,71.85,13.2,73.0524640242,130.3
2019-10-26 10:00:00,76.533,-0.27,76.5334762637,5.273,0,5.273,71.26,-0.27,71.2605115053,130.49,76.153,13.02,77.2580080574,5.273,0,5.273,70.88,13.02,72.0659059473,130.47
2019-10-26 10:30:00,77.373,-0.21,77.3732849826,7.453,0,7.453,69.92,-0.21,69.9203153597,130.72,76.963,13.08,78.0665726736,7.453,0,7.453,69.51,13.08,70.7299547575,130.71
2019-10-26 11:00:00,75.0895,-0.7000000000000001,75.0927627022,5.8095,0,5.8095,69.28,-0.7000000000000001,69.2835362839,130.91,74.6695,12.64,75.7317887696,5.8095,0,5.8095,68.86,12.64,70.0104934992,130.9
2019-10-26 11:30:00,77.003,-0.16,77.0031662271,7.063,0,7.063,69.94,-0.16,69.9401830138,130.55,76.563,13.11,77.6773137344,7.063,0,7.063,69.5,13.11,70.7256820398,130.55
2019-10-26 12:00:00,79.2205,-0.25,79.2208944676,11.1005,0,11.1005,68.12,-0.25,68.1204587477,130.63,78.7905,13.03,79.860652328,11.1005,0,11.1005,67.69,13.03,68.9326990622,130.63
2019-10-26 12:30:00,80.203,-0.30000000000000004,80.2035610743,12.773,0,12.773,67.43,-0.30000000000000004,67.4306673554,130.76,79.803,13.03,80.8597533325,12.773,0,12.773,67.03,13.03,68.2847113196,130.76
2019-10-26 13:00:00,78.751,-0.22,78.7513072971,8.801,0,8.801,69.95,-0.22,69.9503459605,130.76,78.301,13.04,79.3793940579,8.801,0,8.801,69.5,13.04,70.712740012,130.76
2019-10-26 13:30:00,77.037,-0.62,77.0394948646,7.007,0,7.007,70.03,-0.62,70.0327444843,130.91,76.577,12.74,77.6295338708,7.007,0,7.007,69.57,12.74,70.7268866839,130.91
2019-10-26 14:00:00,75.078,-0.99,75.084526928,5.618,0,5.618,69.46,-0.99,69.4670547814,131.18,74.648,12.4,75.6708920524,5.618,0,5.618,69.03,12.4,70.1348764881,131.18
2019-10-26 14:30:00,74.2155,-1.6400000000000001,74.2336179925,4.4055,0,4.4055,69.81,-1.6400000000000001,69.8292610587,131.18,73.7955,11.77,74.7282324175,4.4055,0,4.4055,69.39,11.77,70.3811409399,131.18
2019-10-26 15:00:00,73.644,-1.99,73.6708818734,4.494,0,4.494,69.15,-1.99,69.1786282026,131.46,73.204,11.48,74.0986910546,4.494,0,4.494,68.71,11.48,69.662432487,131.45
2019-10-26 15:30:00,74.029,-2.25,74.0631847884,5.699,0,5.699,68.33,-2.25,68.3670344537,131.46,73.589,11.23,74.4409418331,5.699,0,5.699,67.89,11.23,68.8125351953,131.45
2019-10-26 16:00:00,74.05,-2.22,74.0832700412,5.05,0,5.05,69.0,-2.22,69.0357038061,131.46,73.63,11.27,74.48751439,5.05,0,5.05,68.58,11.27,69.499851079,131.45
2019-10-26 16:30:00,76.385,-1.54,76.4005224131,4.485,0,4.485,71.9,-1.54,71.9164904594,131.01,76.045,11.89,76.9689166157,4.485,0,4.485,71.56,11.89,72.5410621648,130.99
2019-10-26 17:00:00,79.892,-0.44,79.8932116265,3.402,0,3.402,76.49,-0.44,76.4912655144,130.31,79.592,12.83,80.6194478026,3.402,0,3.402,76.19,12.83,77.2627012212,130.29
2019-10-26 17:30:00,85.0565,6.71,85.3207612029,2.1965,0,2.1965,82.86,6.71,83.1312438257,131.37,84.3265,11.98,85.1732293755,2.1965,0,2.1965,82.13,11.98,82.999140357,131.36
2019-10-26 18:00:00,88.5295,11.58,89.2836422322,2.0895,0,2.0895,86.44,11.58,87.2122124476,132.25,87.5095,10.14,88.095017965,2.0895,0,2.0895,85.42,10.14,86.0197419201,132.23
2019-10-26 18:30:00,90.4015,11.54,91.1350799761,2.5915,0,2.5915,87.81,11.54,88.5650478462,132.45,89.3415,10.07,89.9072217469,2.5915,0,2.5915,86.75,10.07,87.3325105559,132.44
2019-10-26 19:00:00,88.456,11.24,89.167267178,1.6059999999999999,0,1.6059999999999999,86.85,11.24,87.5743118728,132.67,87.346,9.75,87.8884873917,1.6059999999999999,0,1.6059999999999999,85.74,9.75,86.29258427,132.65
2019-10-26 19:30:00,85.0595,9.91,85.6348447786,1.6095000000000002,0,1.6095000000000002,83.45,9.91,84.0363647476,132.33,83.9895,8.44,84.4124973582,1.6095000000000002,0,1.6095000000000002,82.38,8.44,82.8112190467,132.31
2019-10-26 20:00:00,81.17,8.44,81.6076130027,1.63,0,1.63,79.54,8.44,79.9865313662,133.23,80.15,7.0,80.4550961717,1.63,0,1.63,78.52,7.0,78.8314049095,133.22
2019-10-26 20:30:00,77.364,3.83,77.4587464138,1.6440000000000001,0,1.6440000000000001,75.72,3.83,75.8168009085,131.3,76.384,1.87,76.4068868362,1.6440000000000001,0,1.6440000000000001,74.74,1.87,74.7633901051,131.29
2019-10-26 21:00:00,74.787,1.13,74.7955364243,1.517,0,1.517,73.27,1.13,73.2787131437,129.43,73.897,-0.18,73.8972192237,1.517,0,1.517,72.38,-0.18,72.3802238184,129.42
2019-10-26 21:30:00,71.8065,0.28,71.8070459095,1.3865,0,1.3865,70.42,0.28,70.4205566578,129.56,70.9865,-1.03,70.9939721543,1.3865,0,1.3865,69.6,-1.03,69.6076209908,129.55
2019-10-26 22:00:00,68.075,-0.85,68.0803064403,1.475,0,1.475,66.6,-0.85,66.6054239533,130.03,67.265,-2.15,67.2993515942,1.475,0,1.475,65.79,-2.15,65.8251213444,130.02
2019-10-26 22:30:00,65.2505,-2.17,65.286573277,1.4304999999999999,0,1.4304999999999999,63.82,-2.17,63.8568813833,130.52,64.4805,-3.46,64.5732644385,1.4304999999999999,0,1.4304999999999999,63.05,-3.46,63.1448659829,130.51
2019-10-26 23:00:00,61.516,-3.22,61.6002163633,1.466,0,1.466,60.05,-3.22,60.136269422,130.52,60.736,-4.51,60.903216631,1.466,0,1.466,59.27,-4.51,59.4413408328,130.58
2019-10-26 23:30:00,56.583,-4.39,56.7530438743,1.433,0,1.433,55.15,-4.39,55.3244484835,130.24,55.823,-5.67,56.1102150147,1.433,0,1.433,54.39,-5.67,54.6847419305,130.24
2019-10-27 00:00:00,54.047,-5.09,54.2861520924,1.5470000000000002,0,1.5470000000000002,52.5,-5.09,52.7461666854,130.24,53.337,-6.37,53.7160354922,1.5470000000000002,0,1.5470000000000002,51.79,-6.37,52.1802740506,130.24
2019-10-27 00:30:00,54.9925,-5.21,55.2387468744,1.5025,0,1.5025,53.49,-5.21,53.7431316542,130.32,54.2425,-6.48,54.6281905819,1.5025,0,1.5025,52.74,-6.48,53.1365975576,130.24
2019-10-27 01:00:00,54.569,-5.74,54.8700588755,1.599,0,1.599,52.97,-5.74,53.2800947822,129.86,53.819,-7.02,54.2749036019,1.599,0,1.599,52.22,-7.02,52.6897409369,129.85
2019-10-27 01:30:00,59.8255,-4.91,60.0266486675,1.4955,0,1.4955,58.33,-4.91,58.5362878905,132.36,59.0355,-6.18,59.3580884147,1.4955,0,1.4955,57.54,-6.18,57.8709253425,132.33
2019-10-27 02:00:00,61.201,1.88,61.2298685365,1.411,0,1.411,59.79,1.88,59.8195494801,132.54,60.171,-8.82,60.8139921482,1.411,0,1.411,58.76,-8.82,59.4182631857,132.52
2019-10-27 02:30:00,59.6025,5.14,59.8237211,1.0925,0,1.0925,58.51,5.14,58.7353360423,130.86,58.4525,-10.8,59.4418603027,1.0925,0,1.0925,57.36,-10.8,58.3678815788,130.85
2019-10-27 03:00:00,57.3915,4.66,57.5803774931,1.2915,0,1.2915,56.1,4.66,56.2932109583,130.86,56.2515,-11.53,57.4210079348,1.2915,0,1.2915,54.96,-11.53,56.156411032,130.85
2019-10-27 03:30:00,57.2215,3.26,57.314288465,1.1615,0,1.1615,56.06,3.26,56.1547077278,130.53,56.0315,-12.8,57.4749422988,1.1615,0,1.1615,54.87,-12.8,56.343206334,130.5
2019-10-27 04:00:00,56.1485,2.95,56.2259419863,1.2285,0,1.2285,54.92,2.95,54.9991718119,132.11,54.9685,-13.08,56.5032954105,1.2285,0,1.2285,53.74,-13.08,55.3088962103,132.1
2019-10-27 04:30:00,55.5825,2.17,55.6248434267,1.2125,0,1.2125,54.37,2.17,54.4132869803,132.24,54.4625,-13.78,56.1787531568,1.2125,0,1.2125,53.25,-13.78,55.0040989382,132.23
2019-10-27 05:00:00,54.327,-10.87,55.4037889408,1.2570000000000001,0,1.2570000000000001,53.07,-10.87,54.1717804766,132.24,53.887,-0.07,53.8870454655,1.2570000000000001,0,1.2570000000000001,52.63,-0.07,52.6300465514,132.23
2019-10-27 05:30:00,54.139,-12.0,55.4529649433,1.189,0,1.189,52.95,-12.0,54.2927481345,131.44,53.799,1.27,53.8139879678,1.189,0,1.189,52.61,1.27,52.6253266023,131.43
2019-10-27 06:00:00,54.2735,-12.04,55.5929348231,1.3135,0,1.3135,52.96,-12.04,54.3113542457,130.96,53.9635,1.24,53.9777447866,1.3135,0,1.3135,52.65,1.24,52.6646000649,130.95
2019-10-27 06:30:00,57.7175,-10.12,58.5979880734,3.2075,0,3.2075,54.51,-10.12,55.4414510993,130.81,57.3175,-1.3599999999999999,57.3336324181,3.2075,0,3.2075,54.11,-1.3599999999999999,54.1270884124,130.8
2019-10-27 07:00:00,59.078,-6.04,59.3859552756,3.338,0,3.338,55.74,-6.04,56.066292904,130.45,58.448,-7.28,58.8996358563,3.338,0,3.338,55.11,-7.28,55.5887623536,130.44
2019-10-27 07:30:00,61.8875,-4.78,62.0718217571,3.2275,0,3.2275,58.66,-4.78,58.8544305894,129.98,61.2475,-6.04,61.5446005451,3.2275,0,3.2275,58.02,-6.04,58.333540952,129.96
2019-10-27 08:00:00,64.7565,-3.9699999999999998,64.8780794433,2.8465,0,2.8465,61.91,-3.9699999999999998,62.0371582199,130.36,64.1065,-5.22,64.3186733558,2.8465,0,2.8465,61.26,-5.22,61.4819973651,130.35
2019-10-27 08:30:00,67.025,-3.17,67.0999219448,3.215,0,3.215,63.81,-3.17,63.8886922702,130.8,66.375,-4.44,66.5233359431,3.215,0,3.215,63.16,-4.44,63.3158684691,130.79
2019-10-27 09:00:00,73.8825,-1.11,73.8908377693,9.3325,0,9.3325,64.55,-1.11,64.5595430591,130.89,73.2625,-2.59,73.3082669707,9.3325,0,9.3325,63.93,-2.59,63.9824429043,130.88
2019-10-27 09:30:00,78.1495,0.27,78.1499664123,13.2395,0,13.2395,64.91,0.27,64.9105615443,131.29,77.4395,-1.01,77.4460861519,13.2395,0,13.2395,64.2,-1.01,64.2079442125,131.28
2019-10-27 10:00:00,85.3195,1.04,85.3258382921,28.4395,0,28.4395,56.88,1.04,56.8895069411,131.38,84.7395,-0.2,84.7397360171,28.4395,0,28.4395,56.3,-0.2,56.3003552387,131.37
2019-10-27 10:30:00,90.2195,1.32,90.2291559323,46.4295,0,46.4295,43.79,1.32,43.8098904358,131.49,89.8095,0.02,89.8095022269,46.4295,0,46.4295,43.38,0.02,43.3800046104,131.49
2019-10-27 11:00:00,92.2865,2.09,92.3101629413,57.0865,0,57.0865,35.2,2.09,35.2619922863,131.62,91.9865,0.8,91.9899787056,57.0865,0,57.0865,34.9,0.8,34.9091678503,131.62
2019-10-27 11:30:00,93.874,2.58,93.90944721380001,64.294,0,64.294,29.58,2.58,29.6923020327,131.05,93.614,1.28,93.6227504189,64.294,0,64.294,29.32,1.28,29.3479266729,131.06
2019-10-27 12:00:00,93.1545,2.7,93.1936203302,70.6745,0,70.6745,22.48,2.7,22.6415635502,131.05,92.8945,1.3599999999999999,92.9044548461,70.6745,0,70.6745,22.22,1.3599999999999999,22.2615812556,131.06
2019-10-27 12:30:00,94.0225,3.21,94.0772799684,73.2425,0,73.2425,20.78,3.21,21.0264714111,131.05,93.7725,1.9,93.7917467385,73.2425,0,73.2425,20.53,1.9,20.617732659,131.06
2019-10-27 13:00:00,93.415,3.24,93.4711710903,72.415,0,72.415,21.0,3.24,21.2484728863,131.25,93.085,1.9,93.10438886,72.415,0,72.415,20.67,1.9,20.7571409399,131.26
2019-10-27 13:30:00,91.935,2.95,91.9823174583,69.965,0,69.965,21.97,2.95,22.1671694179,131.4,91.695,1.6400000000000001,91.7096648396,69.965,0,69.965,21.73,1.6400000000000001,21.7917989161,131.43
2019-10-27 14:00:00,91.266,2.59,91.3027428723,67.386,0,67.386,23.88,2.59,24.0200437135,131.54,91.036,1.3,91.0452815691,67.386,0,67.386,23.65,1.3,23.6857024384,131.6
2019-10-27 14:30:00,89.188,1.9100000000000001,89.208449398,63.688,0,63.688,25.5,1.9100000000000001,25.5714313248,131.37,88.848,0.61,88.8500940011,63.688,0,63.688,25.16,0.61,25.1673935877,131.43
2019-10-27 15:00:00,84.6385,0.79,84.6421867762,52.2085,0,52.2085,32.43,0.79,32.4396208363,131.37,84.2685,-0.49,84.269924601,52.2085,0,52.2085,32.06,-0.49,32.0637443228,131.43
2019-10-27 15:30:00,81.7015,-0.02,81.7015024479,40.7615,0,40.7615,40.94,-0.02,40.9400048852,131.04,81.1415,-1.35,81.1527296044,40.7615,0,40.7615,40.38,-1.35,40.4025605624,131.05
2019-10-27 16:00:00,77.5965,-0.39,77.5974800638,30.3565,0,30.3565,47.24,-0.39,47.2416098371,130.45,76.9565,-1.72,76.9757188485,30.3565,0,30.3565,46.6,-1.72,46.6317316856,130.44
2019-10-27 16:30:00,76.285,0.1,76.2850655437,21.035,0,21.035,55.25,0.1,55.2500904977,129.9,75.565,-1.22,75.5748478331,21.035,0,21.035,54.53,-1.22,54.5436458261,129.89
2019-10-27 17:00:00,77.6865,0.96,77.6924313061,14.8565,0,14.8565,62.83,0.96,62.8373336481,131.18,76.9265,-0.33,76.9272078152,14.8565,0,14.8565,62.07,-0.33,62.0708772292,131.15
2019-10-27 17:30:00,79.348,2.02,79.3737078887,8.948,0,8.948,70.4,2.02,70.4289741513,131.7,78.518,0.71,78.5212100263,8.948,0,8.948,69.57,0.71,69.5736228753,131.66
2019-10-27 18:00:00,84.598,7.42,84.9227767092,4.698,0,4.698,79.9,7.42,80.2437935295,131.7,83.678,5.68,83.8705555246,4.698,0,4.698,78.98,5.68,79.1839807032,131.66
2019-10-27 18:30:00,92.0575,11.44,92.765601956,3.8075,0,3.8075,88.25,11.44,88.9884043008,131.93,91.0475,10.01,91.5961099406,3.8075,0,3.8075,87.24,10.01,87.8124006049,131.9
2019-10-27 19:00:00,94.1795,11.58,94.8887486494,3.8195,0,3.8195,90.36,11.58,91.0989901151,132.08,93.1695,10.15,93.7207459971,3.8195,0,3.8195,89.35,10.15,89.9246629129,132.04
2019-10-27 19:30:00,91.5085,10.78,92.1412718181,1.4385,0,1.4385,90.07,10.78,90.7128067034,133.13,90.5085,9.35,90.9901701957,1.4385,0,1.4385,89.07,9.35,89.5594070994,133.12
2019-10-27 20:00:00,89.685,9.86,90.2253779432,1.745,0,1.745,87.94,9.86,88.4910345741,132.47,88.715,8.45,89.1165176889,1.745,0,1.745,86.97,8.45,87.379536506,132.44
2019-10-27 20:30:00,85.538,8.26,85.93588915,2.308,0,2.308,83.23,8.26,83.6388695524,131.85,84.578,6.86,84.8557463228,2.308,0,2.308,82.27,6.86,82.555511627,131.83
2019-10-27 21:00:00,80.065,6.38,80.3187937223,1.2650000000000001,0,1.2650000000000001,78.8,6.38,79.0578547647,131.65,79.145,5.2,79.3156417423,1.2650000000000001,0,1.2650000000000001,77.88,5.2,78.0534073568,131.62
2019-10-27 21:30:00,76.832,5.69,77.0424060112,1.222,0,1.222,75.61,5.69,75.8237970561,132.1,75.992,4.36,76.1169735604,1.222,0,1.222,74.77,4.36,74.897012624,132.08
2019-10-27 22:00:00,73.3485,5.16,73.5297766367,1.2785,0,1.2785,72.07,5.16,72.2544842899,132.49,72.4985,3.83,72.5995964331,1.2785,0,1.2785,71.22,3.83,71.3229086619,132.47
2019-10-27 22:30:00,71.114,4.17,71.2361558199,1.134,0,1.134,69.98,4.17,70.1041318326,132.74,70.334,2.84,70.3913144926,1.134,0,1.134,69.2,2.84,69.2582529378,132.73
2019-10-27 23:00:00,67.162,3.54,67.2552291201,1.252,0,1.252,65.91,3.54,66.0049975381,133.07,66.342,2.22,66.3791334984,1.252,0,1.252,65.09,2.22,65.1278473466,133.04
2019-10-27 23:30:00,64.625,2.5300000000000002,64.6745044434,1.095,0,1.095,63.53,2.5300000000000002,63.5803570295,130.58,63.995,1.25,64.0072068208,1.095,0,1.095,62.9,1.25,62.9124192827,130.57
2019-10-28 00:00:00,60.482,1.71,60.5061684789,1.072,0,1.072,59.41,1.71,59.4346043984,130.58,59.732,0.6000000000000001,59.7350133841,1.072,0,1.072,58.66,0.6000000000000001,58.6630684503,130.57
2019-10-28 00:30:00,62.8085,1.08,62.8177846812,0.9785,0,0.9785,61.83,1.08,61.8394315951,130.17,62.0085,-0.15,62.0086814265,0.9785,0,0.9785,61.03,-0.15,61.0301843353,130.16
2019-10-28 01:00:00,63.248,1.5899999999999999,63.2679824556,0.988,0,0.988,62.26,1.5899999999999999,62.2802994534,130.28,62.618,0.32,62.6188176509,0.988,0,0.988,61.63,0.32,61.6308307586,130.27
2019-10-28 01:30:00,61.278,1.42,61.2944506787,0.978,0,0.978,60.3,1.42,60.3167174173,130.66,60.548,0.09,60.548066889,0.978,0,0.978,59.57,0.09,59.5700679872,130.65
2019-10-28 02:00:00,59.831,1.2,59.8430326855,0.971,0,0.971,58.86,1.2,58.8722311451,131.28,59.181,-0.02,59.1810033795,0.971,0,0.971,58.21,-0.02,58.2100034358,131.27
2019-10-28 02:30:00,59.774,1.24,59.7868603959,0.9540000000000001,0,0.9540000000000001,58.82,1.24,58.8330689324,131.28,59.034,-0.02,59.0340033879,0.9540000000000001,0,0.9540000000000001,58.08,-0.02,58.0800034435,131.27
2019-10-28 03:00:00,58.6375,1.08,58.6474450104,0.9775,0,0.9775,57.66,1.08,57.6701135771,131.45,57.9075,-0.17,57.9077495354,0.9775,0,0.9775,56.93,-0.17,56.9302538199,131.43
2019-10-28 03:30:00,57.177,0.8,57.1825963821,0.967,0,0.967,56.21,0.8,56.2156926489,131.45,56.437,-0.47000000000000003,56.4389570155,0.967,0,0.967,55.47,-0.47000000000000003,55.4719911307,131.43
2019-10-28 04:00:00,55.3225,-0.42,55.3240942651,0.9625,0,0.9625,54.36,-0.42,54.3616224923,130.65,54.6825,-1.7000000000000002,54.7089188913,0.9625,0,0.9625,53.72,-1.7000000000000002,53.7468920032,130.64
2019-10-28 04:30:00,55.3205,-0.48,55.3225823715,0.9405,0,0.9405,54.38,-0.48,54.3821183846,130.65,54.7105,-1.75,54.7384810736,0.9405,0,0.9405,53.77,-1.75,53.7984702385,130.64
2019-10-28 05:00:00,55.779,-0.33,55.7799761653,0.9590000000000001,0,0.9590000000000001,54.82,-0.33,54.8209932416,130.52,55.159,-1.63,55.1830787561,0.9590000000000001,0,0.9590000000000001,54.2,-1.63,54.2245046082,130.5
2019-10-28 05:30:00,58.7115,0.6000000000000001,58.7145657588,0.9315,0,0.9315,57.78,0.6000000000000001,57.7831151808,130.0,58.1015,-0.67,58.1053629388,0.9315,0,0.9315,57.17,-0.67,57.1739258753,129.99
2019-10-28 06:00:00,62.4325,1.9100000000000001,62.4617095207,0.8425,0,0.8425,61.59,1.9100000000000001,61.619608892,129.62,61.8725,0.62,61.8756063102,0.8425,0,0.8425,61.03,0.62,61.0331491896,129.59
2019-10-28 06:30:00,70.52,2.48,70.5635940128,0.78,0,0.78,69.74,2.48,69.7840812793,131.67,69.91,0.98,69.9168684939,0.78,0,0.78,69.13,0.98,69.136945984,131.67
2019-10-28 07:00:00,77.339,3.9,77.4372708778,0.8190000000000001,0,0.8190000000000001,76.52,3.9,76.619321323,132.77,76.709,2.5700000000000003,76.7520395885,0.8190000000000001,0,0.8190000000000001,75.89,2.5700000000000003,75.9335038043,132.75
2019-10-28 07:30:00,83.0835,5.06,83.237440928,2.5135,0,2.5135,80.57,5.06,80.7287340419,131.77,82.4835,3.74,82.5682467553,2.5135,0,2.5135,79.97,3.74,80.0574075273,131.75
2019-10-28 08:00:00,88.2455,5.94,88.4451913348,8.1455,0,8.1455,80.1,5.94,80.3199452191,131.43,87.8055,4.67,87.9296009899,8.1455,0,8.1455,79.66,4.67,79.7967699848,131.4
2019-10-28 08:30:00,91.7815,7.26,92.0681885466,14.1615,0,14.1615,77.62,7.26,77.9587839823,131.24,91.3715,5.96,91.5656737662,14.1615,0,14.1615,77.21,5.96,77.4396907277,131.22
2019-10-28 09:00:00,95.9325,8.18,96.2806156828,21.4725,0,21.4725,74.46,8.18,74.9079702034,131.14,95.4825,6.84,95.7271821702,21.4725,0,21.4725,74.01,6.84,74.3254041361,131.12
2019-10-28 09:30:00,97.0835,8.49,97.454020298,27.0635,0,27.0635,70.02,8.49,70.5328327802,131.27,96.6335,7.14,96.8969190545,27.0635,0,27.0635,69.57,7.14,69.9354309345,131.26
2019-10-28 10:00:00,97.4075,8.68,97.7934734849,31.3175,0,31.3175,66.09,8.68,66.6575614615,131.27,97.0475,7.34,97.3246775296,31.3175,0,31.3175,65.73,7.34,66.1385553214,131.26
2019-10-28 10:30:00,95.2765,8.53,95.6575786451,30.3765,0,30.3765,64.9,8.53,65.4581614468,131.51,94.8465,7.19,95.118634674,30.3765,0,30.3765,64.47,7.19,64.8696924611,131.5
2019-10-28 11:00:00,93.838,8.38,94.2114358451,28.458,0,28.458,65.38,8.38,65.9148602365,131.6,93.368,7.02,93.63153221,28.458,0,28.458,64.91,7.02,65.2885020505,131.59
2019-10-28 11:30:00,92.5825,8.61,92.9819950649,22.9625,0,22.9625,69.62,8.61,70.1503848885,131.36,92.0125,7.24,92.296900036,22.9625,0,22.9625,69.05,7.24,69.4285251176,131.34
2019-10-28 12:00:00,92.421,8.69,92.8286450456,23.161,0,23.161,69.26,8.69,69.8030350343,131.36,91.971,7.34,92.263429597,23.161,0,23.161,68.81,7.34,69.2003735539,131.34
2019-10-28 12:30:00,94.162,8.4,94.5359309681,25.572,0,25.572,68.59,8.4,69.1024464111,131.28,93.632,7.05,93.8970389522,25.572,0,25.572,68.06,7.05,68.4241631297,131.26
2019-10-28 13:00:00,95.149,7.96,95.4813793417,28.279,0,28.279,66.87,7.96,67.3421005018,131.39,94.599,6.61,94.8296520135,28.279,0,28.279,66.32,6.61,66.6485896325,131.36
2019-10-28 13:30:00,92.9815,7.5600000000000005,93.2883322943,23.5415,0,23.5415,69.44,7.5600000000000005,69.8503199706,131.39,92.4115,6.22,92.6205902176,23.5415,0,23.5415,68.87,6.22,69.1503094715,131.36
2019-10-28 14:00:00,91.0,7.77,91.3311168223,19.05,0,19.05,71.95,7.77,72.3683314717,131.29,90.4,6.41,90.6269722544,19.05,0,19.05,71.35,6.41,71.6373547809,131.29
2019-10-28 14:30:00,89.8075,8.08,90.1702470677,15.5475,0,15.5475,74.26,8.08,74.6982864596,130.99,89.2075,6.73,89.4610024326,15.5475,0,15.5475,73.66,6.73,73.9668067446,130.96
2019-10-28 15:00:00,88.513,8.14,88.8865049881,11.843,0,11.843,76.67,8.14,77.1008981789,130.82,87.933,6.8,88.1955355389,11.843,0,11.843,76.09,6.8,76.3932464292,130.79
2019-10-28 15:30:00,88.5685,8.64,88.9889251101,8.5485,0,8.5485,80.02,8.64,80.4850917872,130.72,87.8985,7.28,88.1994597617,8.5485,0,8.5485,79.35,7.28,79.6832535731,130.7
2019-10-28 16:00:00,90.1155,9.64,90.6296471374,5.4855,0,5.4855,84.63,9.64,85.1772651592,130.32,89.3955,8.26,89.7762943112,5.4855,0,5.4855,83.91,8.26,84.3155721086,130.29
2019-10-28 16:30:00,92.6855,10.88,93.3218961994,3.2655,0,3.2655,89.42,10.88,90.079469359,130.09,91.9055,9.5,92.3951888913,3.2655,0,3.2655,88.64,9.5,89.1476281232,130.06
2019-10-28 17:00:00,99.2855,18.2,100.9398360919,2.0155,0,2.0155,97.27,18.2,98.9580360557,130.97,98.2855,8.6,98.6610333934,2.0155,0,2.0155,96.27,8.6,96.6533646595,130.96
2019-10-28 17:30:00,106.1805,23.05,108.6535829149,4.2605,0,4.2605,101.92,23.05,104.4939658545,131.76,104.9805,7.7,105.2625070015,4.2605,0,4.2605,100.72,7.7,101.0139020135,131.73
2019-10-28 18:00:00,107.495,22.78,109.8822252459,4.395,0,4.395,103.1,22.78,105.5866393063,131.97,106.215,7.39,106.4717724329,4.395,0,4.395,101.82,7.39,102.0878273841,131.95
2019-10-28 18:30:00,106.236,21.52,108.393717973,4.396,0,4.396,101.84,21.52,104.0888850935,132.11,105.076,6.11,105.2534934147,4.396,0,4.396,100.68,6.11,100.8652293905,132.08
2019-10-28 19:00:00,102.9045,16.81,104.2684622513,4.4745,0,4.4745,98.43,16.81,99.85510002,132.22,101.7845,5.23,101.9187781532,4.4745,0,4.4745,97.31,5.23,97.4504438163,132.2
2019-10-28 19:30:00,97.8305,8.43,98.1930324934,2.1205,0,2.1205,95.71,8.43,96.0805339286,130.42,96.8705,7.04,97.1259768046,2.1205,0,2.1205,94.75,7.04,95.011178816,130.4
2019-10-28 20:00:00,93.3735,7.5600000000000005,93.6790483633,1.9835,0,1.9835,91.39,7.5600000000000005,91.7021575537,129.84,92.5035,6.21,92.711712379,1.9835,0,1.9835,90.52,6.21,90.7327642035,129.81
2019-10-28 20:30:00,89.6465,6.2,89.8606418976,1.9965000000000002,0,1.9965000000000002,87.65,6.2,87.8690076193,130.14,88.7265,4.86,88.859503725,1.9965000000000002,0,1.9965000000000002,86.73,4.86,86.8660606912,130.11
2019-10-28 21:00:00,85.1745,5.11,85.327648217,1.9845000000000002,0,1.9845000000000002,83.19,5.11,83.3467947794,130.49,84.3345,3.76,84.4182769917,1.9845000000000002,0,1.9845000000000002,82.35,3.76,82.4357938034,130.47
2019-10-28 21:30:00,80.3305,3.67,80.4142905848,2.0505,0,2.0505,78.28,3.67,78.3659830539,131.0,79.5105,2.33,79.54463219,2.0505,0,2.0505,77.46,2.33,77.4950353249,130.99
2019-10-28 22:00:00,75.4545,2.25,75.4880392529,2.0545,0,2.0545,73.4,2.25,73.4344775974,131.95,74.6945,0.93,74.7002893585,2.0545,0,2.0545,72.64,0.93,72.6459530876,131.93
2019-10-28 22:30:00,71.51,1.49,71.5255213193,2.05,0,2.05,69.46,1.49,69.4759793022,131.67,70.75,0.2,70.7502826849,2.05,0,2.05,68.7,0.2,68.7002911202,131.66
2019-10-28 23:00:00,67.8835,0.45,67.8849915095,3.6335,0,3.6335,64.25,0.45,64.2515758562,132.19,67.1235,-0.86,67.1290090218,3.6335,0,3.6335,63.49,-0.86,63.4958242722,132.18
2019-10-28 23:30:00,61.1715,-0.04,61.171513078,2.0815,0,2.0815,59.09,-0.04,59.0900135387,132.99,60.4215,-1.34,60.4363571226,2.0815,0,2.0815,58.34,-1.34,58.3553870692,132.97
2019-10-29 00:00:00,58.779,-0.68,58.782933246,2.1390000000000002,0,2.1390000000000002,56.64,-0.68,56.644081773799996,133.11,58.139,-1.9500000000000002,58.171692609,2.1390000000000002,0,2.1390000000000002,56.0,-1.9500000000000002,56.0339406075,133.08
2019-10-29 00:30:00,64.6185,0.62,64.6214743119,2.1385,0,2.1385,62.48,0.62,62.4830761087,132.74,63.8285,-0.64,63.8317085174,2.1385,0,2.1385,61.69,-0.64,61.6933197356,132.71
2019-10-29 01:00:00,65.6975,1.34,65.7111642436,2.1675,0,2.1675,63.53,1.34,63.5441303348,132.28,64.9075,0.02,64.9075030813,2.1675,0,2.1675,62.74,0.02,62.7400031878,132.26
2019-10-29 01:30:00,64.0835,0.8,64.0884932905,2.1535,0,2.1535,61.93,0.8,61.9351669086,132.56,63.3135,-0.47000000000000003,63.3152444696,2.1535,0,2.1535,61.16,-0.47000000000000003,61.1618058922,132.55
2019-10-29 02:00:00,61.705,0.48,61.7068669193,2.125,0,2.125,59.58,0.48,59.5819335034,132.88,60.965,-0.81,60.9703807188,2.125,0,2.125,58.84,-0.81,58.8455750248,132.86
2019-10-29 02:30:00,62.8635,0.29,62.8641689061,2.1235,0,2.1235,60.74,0.29,60.7406922911,133.01,62.1035,-0.96,62.1109194285,2.1235,0,2.1235,59.98,-0.96,59.9876820689,132.96
2019-10-29 03:00:00,61.774,0.01,61.7740008094,2.114,0,2.114,59.66,0.01,59.6600008381,133.14,61.034,-1.3,61.0478431724,2.114,0,2.114,58.92,-1.3,58.934339735,133.11
2019-10-29 03:30:00,59.9615,-0.36,59.9625806837,2.1215,0,2.1215,57.84,-0.36,57.8411203211,133.5,59.2515,-1.65,59.2744696497,2.1215,0,2.1215,57.13,-1.65,57.1538222694,133.44
2019-10-29 04:00:00,58.0655,-1.0,58.0741103268,2.1555,0,2.1555,55.91,-1.0,55.9189422289,133.65,57.3055,-2.3,57.3516375551,2.1555,0,2.1555,55.15,-2.3,55.1979392731,133.63
2019-10-29 04:30:00,58.601,2.43,58.6513606066,2.121,0,2.121,56.48,2.43,56.5322500879,131.17,57.871,0.71,57.8753552127,2.121,0,2.121,55.75,0.71,55.7545208929,131.15
2019-10-29 05:00:00,58.8175,2.7800000000000002,58.8831614831,2.1275,0,2.1275,56.69,2.7800000000000002,56.7581227667,130.79,58.0975,1.47,58.1160942102,2.1275,0,2.1275,55.97,1.47,55.9893007636,130.78
2019-10-29 05:30:00,61.7175,3.43,61.8127390289,2.0875,0,2.0875,59.63,3.43,59.7285677042,130.27,61.0475,2.13,61.0846474677,2.0875,0,2.0875,58.96,2.13,58.9984618444,130.25
2019-10-29 06:00:00,65.242,4.35,65.3868569668,2.042,0,2.042,63.2,4.35,63.3495264386,129.86,64.602,3.05,64.6739584686,2.042,0,2.042,62.56,3.05,62.6343044984,129.84
2019-10-29 06:30:00,71.182,6.92,71.5175749309,2.022,0,2.022,69.16,6.92,69.5053379245,129.37,70.532,5.79,70.7692526737,2.022,0,2.022,68.51,5.79,68.7542304153,129.35
2019-10-29 07:00:00,77.038,5.38,77.2256294503,2.028,0,2.028,75.01,5.38,75.2026894466,131.86,76.358,4.06,76.4658601207,2.028,0,2.028,74.33,4.06,74.4407986255,131.83
2019-10-29 07:30:00,81.073,6.8,81.3576752925,2.103,0,2.103,78.97,6.8,79.2622287095,131.34,80.493,5.5,80.6806857247,2.103,0,2.103,78.39,5.5,78.5827086578,131.31
2019-10-29 08:00:00,85.7635,8.16,86.1508185234,3.3935,0,3.3935,82.37,8.16,82.7731991649,130.85,85.1835,6.83,85.4568755119,3.3935,0,3.3935,81.79,6.83,82.0746794085,130.82
2019-10-29 08:30:00,90.089,9.79,90.6193799416,5.269,0,5.269,84.82,9.79,85.3831160125,130.2,89.489,8.47,89.8889427071,5.269,0,5.269,84.22,8.47,84.6448421347,130.19
2019-10-29 09:00:00,93.2515,10.16,93.8033467007,8.6815,0,8.6815,84.57,10.16,85.178110451,130.45,92.7115,8.83,93.1310427959,8.6815,0,8.6815,84.03,8.83,84.4926612198,130.41
2019-10-29 09:30:00,95.365,10.09,95.8972957127,13.145,0,13.145,82.22,10.09,82.8368064329,130.61,94.785,8.74,95.1870990471,13.145,0,13.145,81.64,8.74,82.1064991337,130.58
2019-10-29 10:00:00,95.3685,10.21,95.9134760722,14.0885,0,14.0885,81.28,10.21,81.9187554837,130.61,94.8385,8.87,95.2523909529,14.0885,0,14.0885,80.75,8.87,81.2357027421,130.58
2019-10-29 10:30:00,94.786,9.69,95.2800183459,15.246,0,15.246,79.54,9.69,80.128070612,130.89,94.396,8.39,94.7681218343,15.246,0,15.246,79.15,8.39,79.5934331462,130.86
2019-10-29 11:00:00,94.4775,9.61,94.9649941097,16.0475,0,16.0475,78.43,9.61,79.0165615552,130.89,93.8975,8.25,94.2592330027,16.0475,0,16.0475,77.85,8.25,78.285918274,130.86
2019-10-29 11:30:00,94.2315,9.89,94.7490775272,14.2715,0,14.2715,79.96,9.89,80.5693099139,130.74,93.7615,8.58,94.1532542308,14.2715,0,14.2715,79.49,8.58,79.9517135526,130.73
2019-10-29 12:00:00,94.4045,9.91,94.9232201321,13.9145,0,13.9145,80.49,9.91,81.0977693898,130.82,93.8045,8.57,94.1951650577,13.9145,0,13.9145,79.89,8.57,80.3483478362,130.73
2019-10-29 12:30:00,95.46,9.86,95.9678654551,16.13,0,16.13,79.33,9.86,79.9404059284,131.55,94.86,8.51,95.2409560011,16.13,0,16.13,78.73,8.51,79.18859135,131.51
2019-10-29 13:00:00,96.1945,9.68,96.680319767,18.9345,0,18.9345,77.26,9.68,77.8640481866,131.32,95.5645,8.32,95.9259926206,18.9345,0,18.9345,76.63,8.32,77.0803431492,131.3
2019-10-29 13:30:00,94.9485,9.03,95.3769288258,16.9485,0,16.9485,78.0,9.03,78.5209583487,131.55,94.3485,7.68,94.6605612293,16.9485,0,16.9485,77.4,7.68,77.7800899974,131.52
2019-10-29 14:00:00,92.8805,8.8,93.2964483796,14.5605,0,14.5605,78.32,8.8,78.8128314426,131.55,92.2505,7.44,92.5500316059,14.5605,0,14.5605,77.69,7.44,78.0454335628,131.52
2019-10-29 14:30:00,91.046,8.5,91.4419166247,12.446,0,12.446,78.6,8.5,79.0582696497,131.45,90.416,7.16,90.6990554306,12.446,0,12.446,77.97,7.16,78.2980619173,131.41
2019-10-29 15:00:00,90.976,9.03,91.4230467442,10.436,0,10.436,80.54,9.03,81.0446327649,131.45,90.296,7.68,90.6220172806,10.436,0,10.436,79.86,7.68,80.2284363552,131.41
2019-10-29 15:30:00,90.3245,9.49,90.8216681208,8.9945,0,8.9945,81.33,9.49,81.8817989543,131.45,89.6045,8.14,89.9734739812,8.9945,0,8.9945,80.61,8.14,81.0199463095,131.41
2019-10-29 16:00:00,91.475,10.4,92.0643015778,6.075,0,6.075,85.4,10.4,86.0309246725,131.13,90.785,8.84,91.214372908,6.075,0,6.075,84.71,8.84,85.1700046965,131.1
2019-10-29 16:30:00,92.983,11.22,93.6574967047,5.753,0,5.753,87.23,11.22,87.9486287557,130.77,92.393,9.44,92.8740009314,5.753,0,5.753,86.64,9.44,87.1527578451,130.74
2019-10-29 17:00:00,99.1105,12.5,99.8956516083,4.4905,0,4.4905,94.62,12.5,95.4420997254,130.02,98.4605,11.19,99.0943296069,4.4905,0,4.4905,93.97,11.19,94.6339104127,129.99
2019-10-29 17:30:00,104.664,18.39,106.26732798,4.394,0,4.394,100.27,18.39,101.9424592601,132.17,103.934,17.34,105.3705459604,4.394,0,4.394,99.54,17.34,101.0390380002,132.14
2019-10-29 18:00:00,106.122,17.54,107.5617519567,4.342,0,4.342,101.78,17.54,103.280298218,132.82,105.372,16.12,106.5979023433,4.342,0,4.342,101.03,16.12,102.3079434844,132.8
2019-10-29 18:30:00,104.7205,15.84,105.9117024707,4.3705,0,4.3705,100.35,15.84,101.5924608423,133.24,103.9905,14.43,104.9868991363,4.3705,0,4.3705,99.62,14.43,100.659670673,133.23
2019-10-29 19:00:00,100.7425,13.68,101.6670728715,4.1925,0,4.1925,96.55,13.68,97.5143317672,132.83,100.1025,14.99,101.2186277631,4.1925,0,4.1925,95.91,14.99,97.0743436754,132.82
2019-10-29 19:30:00,95.9555,8.14,96.3001431995,1.6655,0,1.6655,94.29,8.14,94.64070847159999,130.2,95.6055,20.87,97.8568777872,1.6655,0,1.6655,93.94,20.87,96.2303512412,130.19
2019-10-29 20:00:00,90.9275,6.63,91.1688935781,1.5175,0,1.5175,89.41,6.63,89.6554794756,130.38,90.5975,19.39,92.6492261503,1.5175,0,1.5175,89.08,19.39,91.1658845183,130.36
2019-10-29 20:30:00,88.1295,4.98,88.2700921618,1.4595,0,1.4595,86.67,4.98,86.8129558303,130.58,87.7595,17.81,89.5484558228,1.4595,0,1.4595,86.3,17.81,88.1185911145,130.55
2019-10-29 21:00:00,84.2465,4.02,84.3423568692,1.5165000000000002,0,1.5165000000000002,82.73,4.02,82.8276119419,130.74,83.9365,16.91,85.6229182652,1.5165000000000002,0,1.5165000000000002,82.42,16.91,84.1368201206,130.73
2019-10-29 21:30:00,80.85,2.39,80.8853175799,2.77,0,2.77,78.08,2.39,78.1165699452,131.01,80.57,15.36,82.0210613196,2.77,0,2.77,77.8,15.36,79.301762906,130.99
2019-10-29 22:00:00,76.3695,0.77,76.3733816866,2.5295,0,2.5295,73.84,0.77,73.8440146525,131.86,76.0995,13.89,77.356745021,2.5295,0,2.5295,73.57,13.89,74.8697335377,131.85
2019-10-29 22:30:00,71.1875,-0.31,71.1881749749,1.5675,0,1.5675,69.62,-0.31,69.6206901718,132.16,70.9575,12.91,72.1223606536,1.5675,0,1.5675,69.39,12.91,70.580735332,132.15
2019-10-29 23:00:00,65.299,-1.55,65.3173935564,1.589,0,1.589,63.71,-1.55,63.7288521786,130.72,64.789,-1.75,64.812630104,1.589,0,1.589,63.2,-1.75,63.2242239968,130.71
2019-10-29 23:30:00,63.534,-1.69,63.556472967,1.564,0,1.564,61.97,-1.69,61.9930399319,130.21,63.004,-2.86,63.068879933,1.564,0,1.564,61.44,-2.86,61.5065297347,130.2
2019-10-30 00:00:00,61.3105,-2.05,61.3447626962,1.5605,0,1.5605,59.75,-2.05,59.7851570208,130.41,60.8405,-3.21,60.9251224065,1.5605,0,1.5605,59.28,-3.21,59.3668468086,130.41
2019-10-30 00:30:00,68.613,-1.12,68.622140516,1.573,0,1.573,67.04,-1.12,67.0493549559,130.16,68.063,-2.3,68.1018499675,1.573,0,1.573,66.49,-2.3,66.5297685251,130.14
2019-10-30 01:00:00,69.0605,-0.30000000000000004,69.0611515995,1.5805,0,1.5805,67.48,-0.30000000000000004,67.480666861,130.42,68.4905,-1.54,68.5078111623,1.5805,0,1.5805,66.91,-1.54,66.9277199671,130.4
2019-10-30 01:30:00,66.7105,-0.49,66.7122995425,1.5805,0,1.5805,65.13,-0.49,65.1318432105,131.41,65.8305,-1.6800000000000002,65.8519333828,1.5805,0,1.5805,64.25,-1.6800000000000002,64.2719604493,131.41
2019-10-30 02:00:00,63.795,-1.7000000000000002,63.8176466583,1.5750000000000002,0,1.5750000000000002,62.22,-1.7000000000000002,62.2432197111,131.04,63.265,-2.86,63.3296125442,1.5750000000000002,0,1.5750000000000002,61.69,-2.86,61.7562604114,131.03
2019-10-30 02:30:00,64.872,-2.14,64.9072876032,1.6019999999999999,0,1.6019999999999999,63.27,-2.14,63.3061805829,130.52,64.342,-3.32,64.4275978444,1.6019999999999999,0,1.6019999999999999,62.74,-3.32,62.8277804797,130.5
2019-10-30 03:00:00,63.94,-2.33,63.982438997,1.6099999999999999,0,1.6099999999999999,62.33,-2.33,62.3735344517,130.66,63.41,-3.51,63.5070720471,1.6099999999999999,0,1.6099999999999999,61.8,-3.51,61.8995969292,130.64
2019-10-30 03:30:00,63.281,-2.36,63.3249915989,1.451,0,1.451,61.83,-2.36,61.8750232323,130.84,62.751,-3.5300000000000002,62.8502100315,1.451,0,1.451,61.3,-3.5300000000000002,61.4015545406,130.82
2019-10-30 04:00:00,61.8105,-2.35,61.8551566989,1.5505,0,1.5505,60.26,-2.35,60.3058048616,131.78,61.3205,-3.52,61.421446745,1.5505,0,1.5505,59.77,-3.52,59.873560943,131.75
2019-10-30 04:30:00,59.765,-2.5700000000000003,59.8202317364,1.2650000000000001,0,1.2650000000000001,58.5,-2.5700000000000003,58.556424925,132.33,59.275,-3.74,59.3928718366,1.2650000000000001,0,1.2650000000000001,58.01,-3.74,58.13043695,132.31
2019-10-30 05:00:00,59.79,-2.24,59.8319454807,1.25,0,1.25,58.54,-2.24,58.5828404911,132.24,59.31,-3.42,59.4085221159,1.25,0,1.25,58.06,-3.42,58.1606396113,132.21
2019-10-30 05:30:00,61.7075,-1.45,61.7245336657,1.2375,0,1.2375,60.47,-1.45,60.4873821553,131.59,61.2375,-2.62,61.2935217315,1.2375,0,1.2375,60.0,-2.62,60.0571760908,131.58
2019-10-30 06:00:00,65.474,-0.56,65.4763948,1.234,0,1.234,64.24,-0.56,64.2424408005,131.37,65.044,-1.77,65.0680784717,1.234,0,1.234,63.81,-1.77,63.8345439398,131.34
2019-10-30 06:30:00,71.8715,1.87,71.8958233297,1.2315,0,1.2315,70.64,1.87,70.6647472224,130.6,71.3915,0.66,71.3945507182,1.2315,0,1.2315,70.16,0.66,70.1631042643,130.58
2019-10-30 07:00:00,78.642,3.7800000000000002,78.7327921771,1.222,0,1.222,77.42,3.7800000000000002,77.5122235522,129.92,78.162,2.55,78.2035852375,1.222,0,1.222,76.94,2.55,76.9822453557,129.89
2019-10-30 07:30:00,83.348,9.8,83.9221609827,1.248,0,1.248,82.1,9.8,82.6828277214,131.88,82.878,8.09,83.2719099337,1.248,0,1.248,81.63,8.09,82.0299030842,131.86
2019-10-30 08:00:00,87.567,11.62,88.3346131989,3.307,0,3.307,84.26,11.62,85.0574629295,132.52,87.137,10.29,87.7424690159,3.307,0,3.307,83.83,10.29,84.4591794893,132.5
2019-10-30 08:30:00,91.81,13.32,92.7712159023,6.51,0,6.51,85.3,13.32,86.3337268974,131.92,91.35,11.96,92.1296049053,6.51,0,6.51,84.84,11.96,85.6788608701,131.89
2019-10-30 09:00:00,94.912,14.26,95.9772647245,10.782,0,10.782,84.13,14.26,85.3299742177,131.92,94.502,12.93,95.382455955,10.782,0,10.782,83.72,12.93,84.7125923343,131.89
2019-10-30 09:30:00,96.107,14.73,97.2292566515,12.707,0,12.707,83.4,14.73,84.6908076476,131.92,95.717,13.4,96.6504220839,12.707,0,12.707,83.01,13.4,84.0846008494,131.89
2019-10-30 10:00:00,96.272,14.71,97.3893324959,14.832,0,14.832,81.44,14.71,82.7578256118,132.13,95.952,13.36,96.8776336623,14.832,0,14.832,81.12,13.36,82.2127970574,132.11
2019-10-30 10:30:00,95.494,14.1,96.5293428756,13.854,0,13.854,81.64,14.1,82.8486547869,132.36,95.204,12.77,96.0566214063,13.854,0,13.854,81.35,12.77,82.3461923831,132.36
2019-10-30 11:00:00,94.949,14.31,96.0212929563,12.909,0,12.909,82.04,14.31,83.2786749414,132.36,94.609,12.97,95.4938939462,12.909,0,12.909,81.7,12.97,82.7230977418,132.36
2019-10-30 11:30:00,95.1025,14.57,96.2121115362,12.6225,0,12.6225,82.48,14.57,83.7570014984,132.26,94.7325,13.24,95.6532495854,12.6225,0,12.6225,82.11,13.24,83.1706059855,132.23
2019-10-30 12:00:00,95.6165,14.7,96.7398835654,13.1465,0,13.1465,82.47,14.7,83.769868688,132.26,95.2565,13.36,96.1888267537,13.1465,0,13.1465,82.11,13.36,83.1897932441,132.23
2019-10-30 12:30:00,96.105,14.66,97.2166993114,12.555,0,12.555,83.55,14.66,84.8263997821,132.26,95.755,13.33,96.6783787876,12.555,0,12.555,83.2,13.33,84.2610758298,132.23
2019-10-30 13:00:00,95.8065,14.45,96.8900817538,11.7865,0,11.7865,84.02,14.45,85.2535213349,132.26,95.4465,13.09,96.3399318157,11.7865,0,11.7865,83.66,13.09,84.677882,132.23
2019-10-30 13:30:00,94.9335,14.19,95.9881530307,11.5435,0,11.5435,83.39,14.19,84.588700191,132.26,94.5535,12.86,95.424021935,11.5435,0,11.5435,83.01,12.86,84.0002363092,132.23
2019-10-30 14:00:00,93.0815,14.29,94.172022078,7.6915,0,7.6915,85.39,14.29,86.5774578051,132.26,92.6715,12.94,93.5705643472,7.6915,0,7.6915,84.98,12.94,85.9595486261,132.23
2019-10-30 14:30:00,92.8315,15.0,94.0355645075,6.1415,0,6.1415,86.69,15.0,87.9781569482,133.27,92.3815,13.65,93.3844957273,6.1415,0,6.1415,86.24,13.65,87.3135734007,133.26
2019-10-30 15:00:00,91.839,14.17,92.925727444,5.999,0,5.999,85.84,14.17,87.0016925123,132.03,91.429,13.02,92.351407358,5.999,0,5.999,85.43,13.02,86.4164642878,131.99
2019-10-30 15:30:00,92.143,13.9,93.1855270361,4.443,0,4.443,87.7,13.9,88.7947070495,131.02,91.733,12.6,92.5942940413,4.443,0,4.443,87.29,12.6,88.1946942849,130.99
2019-10-30 16:00:00,94.9035,14.27,95.9703454836,2.5535,0,2.5535,92.35,14.27,93.4460025897,129.99,94.3835,12.94,95.2664089396,2.5535,0,2.5535,91.83,12.94,92.7372228396,129.97
2019-10-30 16:30:00,97.537,14.69,98.6370238247,1.767,0,1.767,95.77,14.69,96.8900872123,129.88,96.997,13.36,97.9127550884,1.767,0,1.767,95.23,13.36,96.1625836799,129.86
2019-10-30 17:00:00,105.01,12.29,105.7267430691,4.77,0,4.77,100.24,12.29,100.990602038,130.66,104.16,2.5700000000000003,104.1917007252,4.77,0,4.77,99.39,2.5700000000000003,99.4232216336,130.63
2019-10-30 17:30:00,110.148,5.07,110.2646217243,7.268,0,7.268,102.88,5.07,103.0048508566,131.04,109.068,-10.79,109.6004230101,7.268,0,7.268,101.8,-10.79,102.370230536,131.0
2019-10-30 18:00:00,111.925,4.76,112.0261720537,9.455,0,9.455,102.47,4.76,102.5804976592,131.04,110.745,-11.16,111.3058876475,9.455,0,9.455,101.29,-11.16,101.9029425483,131.0
2019-10-30 18:30:00,110.2145,3.62,110.2739335031,9.2545,0,9.2545,100.96,3.62,101.0248781242,131.47,109.0745,-12.36,109.7725655628,9.2545,0,9.2545,99.82,-12.36,100.5823145488,131.42
2019-10-30 19:00:00,105.907,2.59,105.9386650331,7.067,0,7.067,98.84,2.59,98.8739283128,132.09,104.837,-13.49,105.7013560414,7.067,0,7.067,97.77,-13.49,98.6962663934,132.06
2019-10-30 19:30:00,100.388,3.66,100.4546969733,3.928,0,3.928,96.46,3.66,96.5294110621,132.09,99.198,-12.35,99.9638219758,3.928,0,3.928,95.27,-12.35,96.0671400636,132.06
2019-10-30 20:00:00,95.1205,12.51,95.9396144471,1.5205000000000002,0,1.5205000000000002,93.6,12.51,94.4323043243,132.21,94.4405,11.1,95.0905780835,1.5205000000000002,0,1.5205000000000002,92.92,11.1,93.5806411604,132.19
2019-10-30 20:30:00,90.512,10.9,91.1659593489,1.442,0,1.442,89.07,10.9,89.7344688512,132.67,89.992,9.58,90.5004777004,1.442,0,1.442,88.55,9.58,89.0667103917,132.66
2019-10-30 21:00:00,85.907,10.25,86.5163287998,1.417,0,1.417,84.49,10.25,85.1094742082,132.96,85.407,8.95,85.8746653501,1.417,0,1.417,83.99,8.95,84.4655113049,132.94
2019-10-30 21:30:00,81.608,8.47,82.0463683779,1.568,0,1.568,80.04,8.47,80.4869088734,132.85,81.208,7.43,81.5471897983,1.568,0,1.568,79.64,7.43,79.9858393717,132.83
2019-10-30 22:00:00,76.962,6.8100000000000005,77.2627047417,3.062,0,3.062,73.9,6.8100000000000005,74.2131127228,131.8,76.422,5.53,76.6218179372,3.062,0,3.062,73.36,5.53,73.5681350858,131.79
2019-10-30 22:30:00,72.695,6.17,72.9563700098,1.445,0,1.445,71.25,6.17,71.516651208,131.49,72.155,4.91,72.3218647782,1.445,0,1.445,70.71,4.91,70.8802666474,131.48
2019-10-30 23:00:00,68.29,5.16,68.4846676271,1.54,0,1.54,66.75,5.16,66.9491456256,132.18,67.79,3.9,67.9020920149,1.54,0,1.54,66.25,3.9,66.3646931734,132.18
2019-10-30 23:30:00,63.8365,4.6,64.0020213138,1.6365,0,1.6365,62.2,4.6,62.3698645181,132.86,63.5665,2.4,63.6117907486,1.6365,0,1.6365,61.93,2.4,61.9764866703,132.87
2019-10-31 00:00:00,59.9015,8.04,60.4386573498,1.6415000000000002,0,1.6415000000000002,58.26,8.04,58.8121518056,130.32,59.2415,-8.16,59.8008438256,1.6415000000000002,0,1.6415000000000002,57.6,-8.16,58.1751287063,130.32
2019-10-31 00:30:00,66.3905,9.69,67.0939236463,1.6005,0,1.6005,64.79,9.69,65.5106113542,129.89,65.6305,-6.4,65.9418116998,1.6005,0,1.6005,64.03,-6.4,64.3490551601,129.89
2019-10-31 01:00:00,68.0965,6.3,68.3873037358,1.6365,0,1.6365,66.46,6.3,66.7579328619,132.3,67.7865,3.52,67.8778313019,1.6365,0,1.6365,66.15,3.52,66.2435876142,132.3
2019-10-31 01:30:00,65.3675,5.59,65.6060832259,1.5875,0,1.5875,63.78,5.59,64.0244992171,132.9,65.0975,4.48,65.2514743607,1.5875,0,1.5875,63.51,4.48,63.6678136895,132.88
2019-10-31 02:00:00,62.8505,-0.06,62.8505286394,1.6105,0,1.6105,61.24,-0.06,61.2400293925,132.03,62.8005,5.95,63.0817350764,1.6105,0,1.6105,61.19,5.95,61.4786027818,132.01
2019-10-31 02:30:00,62.422,-6.28,62.7371061175,1.6320000000000001,0,1.6320000000000001,60.79,-6.28,61.1135214171,130.51,62.712,7.85,63.2014038135,1.6320000000000001,0,1.6320000000000001,61.08,7.85,61.5823749136,130.5
2019-10-31 03:00:00,61.187,-6.86,61.5703546279,1.637,0,1.637,59.55,-6.86,59.943824536,130.84,61.457,7.32,61.8913988289,1.637,0,1.637,59.82,7.32,60.266199482,130.82
2019-10-31 03:30:00,59.703,-7.14,60.1284276279,1.613,0,1.613,58.09,-7.14,58.5271535272,130.96,60.003,7.08,60.4192552834,1.613,0,1.613,58.39,7.08,58.8176716642,130.94
2019-10-31 04:00:00,58.332,-7.62,58.827600869,1.6219999999999999,0,1.6219999999999999,56.71,-7.62,57.2196513446,131.18,58.602,6.65,58.9781052934,1.6219999999999999,0,1.6219999999999999,56.98,6.65,57.366740364099996,131.17
2019-10-31 04:30:00,58.364,-7.76,58.877619652999996,1.584,0,1.584,56.78,-7.76,57.3078179658,130.93,58.684,6.46,59.0384913086,1.584,0,1.584,57.1,6.46,57.4642636775,130.91
2019-10-31 05:00:00,58.951,-7.55,59.4325071068,1.601,0,1.601,57.35,-7.55,57.8448355517,130.79,59.251,6.62,59.619672936,1.601,0,1.601,57.65,6.62,58.0288454133,130.78
2019-10-31 05:30:00,62.551,-7.18,62.9617344186,1.5710000000000002,0,1.5710000000000002,60.98,-7.18,61.4012442871,129.92,62.971,6.82,63.3392393466,1.5710000000000002,0,1.5710000000000002,61.4,6.82,61.7776043563,129.92
2019-10-31 06:00:00,65.6055,-2.68,65.6602164956,1.5554999999999999,0,1.5554999999999999,64.05,-2.68,64.1060441768,130.69,65.7855,6.38,66.0941480787,1.5554999999999999,0,1.5554999999999999,64.23,6.38,64.5460866358,130.7
2019-10-31 06:30:00,71.2575,6.74,71.5755468456,1.5474999999999999,0,1.5474999999999999,69.71,6.74,70.035074784,131.87,71.0675,5.6,71.2877938798,1.5474999999999999,0,1.5474999999999999,69.52,5.6,69.7451819124,131.86
2019-10-31 07:00:00,77.3785,8.52,77.8461473822,1.5585,0,1.5585,75.82,8.52,76.2972004729,131.21,77.2685,7.37,77.6191857227,1.5585,0,1.5585,75.71,7.37,76.06787101,131.18
2019-10-31 07:30:00,80.864,10.34,81.522402418,1.524,0,1.524,79.34,10.34,80.0109442514,130.61,80.704,9.19,81.2255607306,1.524,0,1.524,79.18,9.19,79.7115330426,130.6
