Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-31 08:00:00,84.6975,11.92,85.5321746844,1.7675,0,1.7675,82.93,11.92,83.7822851204,130.49,84.5475,10.79,85.233232112,1.7675,0,1.7675,82.78,10.79,83.4802521558,130.45
2019-10-31 08:30:00,87.7235,13.29,88.7244980389,2.8635,0,2.8635,84.86,13.29,85.8943752524,130.6,87.5935,12.16,88.4335165096,2.8635,0,2.8635,84.73,12.16,85.5981220588,130.58
2019-10-31 09:00:00,89.829,14.38,90.9727082207,4.429,0,4.429,85.4,14.38,86.6022193711,130.6,89.639,13.21,90.6071433221,4.429,0,4.429,85.21,13.21,86.2278852808,130.58
2019-10-31 09:30:00,91.116,15.09,92.3570980272,5.736,0,5.736,85.38,15.09,86.703243884,130.33,90.946,13.94,92.0081437483,5.736,0,5.736,85.21,13.94,86.3427339155,130.32
2019-10-31 10:00:00,91.7925,15.13,93.0310698436,6.9525,0,6.9525,84.84,15.13,86.1785501154,130.33,91.6525,13.97,92.7110654466,6.9525,0,6.9525,84.7,13.97,85.8443411064,130.32
2019-10-31 10:30:00,91.411,14.61,92.5711781334,7.831,0,7.831,83.58,14.61,84.8473246485,130.62,91.291,13.45,92.2764822747,7.831,0,7.831,83.46,13.45,84.5368209717,130.61
2019-10-31 11:00:00,90.3935,14.87,91.6084152371,8.1035,0,8.1035,82.29,14.87,83.6227301635,130.62,90.3435,13.71,91.3778534014,8.1035,0,8.1035,82.24,13.71,83.3749464767,130.61
2019-10-31 11:30:00,90.103,15.17,91.3711087215,8.393,0,8.393,81.71,15.17,83.1062753347,130.79,90.043,14.03,91.1294834233,8.393,0,8.393,81.65,14.03,82.8466257611,130.77
2019-10-31 12:00:00,89.798,14.97,91.0372544841,7.758,0,7.758,82.04,14.97,83.394619131,130.79,89.748,13.88,90.8149651985,7.758,0,7.758,81.99,13.88,83.1565661869,130.77
2019-10-31 12:30:00,90.5005,15.35,91.7930444002,7.7905,0,7.7905,82.71,15.35,84.1223311612,130.62,90.4605,14.24,91.5744487303,7.7905,0,7.7905,82.67,14.24,83.8874633065,130.61
2019-10-31 13:00:00,90.6265,15.23,91.8973090044,7.8065,0,7.8065,82.82,15.23,84.2087008569,130.82,90.5865,14.13,91.6819005161,7.8065,0,7.8065,82.78,14.13,83.9772903826,130.82
2019-10-31 13:30:00,89.8675,14.54,91.036142033,6.7475000000000005,0,6.7475000000000005,83.12,14.54,84.3821426606,131.03,89.8375,13.45,90.8387522275,6.7475000000000005,0,6.7475000000000005,83.09,13.45,84.1715545775,131.02
2019-10-31 14:00:00,88.9915,14.53,90.1698839538,6.0815,0,6.0815,82.91,14.53,84.1735647338,131.03,89.0015,13.43,90.009065667,6.0815,0,6.0815,82.92,13.43,84.0005434506,131.02
2019-10-31 14:30:00,88.0595,14.52,89.2485626789,5.3995,0,5.3995,82.66,14.52,83.925598002,131.13,88.0595,13.42,89.0762142227,5.3995,0,5.3995,82.66,13.42,83.742295168,131.12
2019-10-31 15:00:00,87.797,14.22,88.9411131536,4.877,0,4.877,82.92,14.22,84.1304629727,131.02,87.737,13.12,88.7125445977,4.877,0,4.877,82.86,13.12,83.8922761641,131.01
2019-10-31 15:30:00,87.5665,13.93,88.6675635295,4.1865,0,4.1865,83.38,13.93,84.5356096565,130.87,87.5365,12.85,88.4746366607,4.1865,0,4.1865,83.35,12.85,84.3347200149,130.85
2019-10-31 16:00:00,89.7565,14.01,90.8433233224,5.9865,0,5.9865,83.77,14.01,84.9334621925,130.6,89.6265,12.91,90.5515190499,5.9865,0,5.9865,83.64,12.91,84.6304773707,130.58
2019-10-31 16:30:00,92.945,14.83,94.1206774572,5.115,0,5.115,87.83,14.83,89.0732159518,130.03,92.795,13.73,93.8052499863,5.115,0,5.115,87.68,13.73,88.7484946351,130.01
2019-10-31 17:00:00,97.3975,16.03,98.7078208971,4.5775,0,4.5775,92.82,16.03,94.1940194492,129.46,97.1775,14.9,98.3131553061,4.5775,0,4.5775,92.6,14.9,93.7910976586,129.45
2019-10-31 17:30:00,99.137,16.06,100.429419838,4.517,0,4.517,94.62,16.06,95.9732671112,129.54,98.897,14.94,100.0190992211,4.517,0,4.517,94.38,14.94,95.5551568467,129.53
2019-10-31 18:00:00,98.244,15.49,99.4576474485,4.5440000000000005,0,4.5440000000000005,93.7,15.49,94.9717331631,129.9,98.014,14.36,99.0603543099,4.5440000000000005,0,4.5440000000000005,93.47,14.36,94.5666458113,129.89
2019-10-31 18:30:00,97.408,14.24,98.4433647535,4.548,0,4.548,92.86,14.24,93.9455012228,130.16,97.158,13.13,98.0411845298,4.548,0,4.548,92.61,13.13,93.5361374015,130.15
2019-10-31 19:00:00,94.6535,13.24,95.5750106579,4.5535,0,4.5535,90.1,13.24,91.0675990679,130.47,94.3935,12.14,95.1709642814,4.5535,0,4.5535,89.84,12.14,90.6565232071,130.46
2019-10-31 19:30:00,92.9965,11.93,93.7585938048,3.2965,0,3.2965,89.7,11.93,90.489860758,130.47,92.7765,10.83,93.4064657947,3.2965,0,3.2965,89.48,10.83,90.1330089368,130.46
2019-10-31 20:00:00,89.9085,10.98,90.5764802377,2.7485,0,2.7485,87.16,10.98,87.8488816093,130.63,89.8285,9.92,90.3745860973,2.7485,0,2.7485,87.08,9.92,87.6432130858,130.62
2019-10-31 20:30:00,84.8915,9.77,85.4518558736,1.4815,0,1.4815,83.41,9.77,83.9802417239,130.78,84.7115,8.68,85.1550387954,1.4815,0,1.4815,83.23,8.68,83.6813915993,130.77
2019-10-31 21:00:00,80.7595,8.72,81.2289064327,1.4595,0,1.4595,79.3,8.72,79.7779944596,131.23,80.5995,7.66,80.9626765877,1.4595,0,1.4595,79.14,7.66,79.5098434158,131.22
2019-10-31 21:30:00,78.2775,7.64,78.6494539476,2.7275,0,2.7275,75.55,7.64,75.9353152361,131.23,78.1575,6.61,78.4365151333,2.7275,0,2.7275,75.43,6.61,75.7190662911,131.22
2019-10-31 22:00:00,73.9145,6.13,74.168256082,4.4145,0,4.4145,69.5,6.13,69.7698136732,131.73,73.8745,5.1,74.0503325465,4.4145,0,4.4145,69.46,5.1,69.6469783982,131.73
2019-10-31 22:30:00,68.456,5.11,68.646456835,3.076,0,3.076,65.38,5.11,65.5793908175,132.42,68.376,4.09,68.49821513,3.076,0,3.076,65.3,4.09,65.4279611481,132.43
2019-10-31 23:00:00,63.484,4.65,63.6540710089,1.524,0,1.524,61.96,4.65,62.134242572,132.84,63.464,3.64,63.5683010313,1.524,0,1.524,61.94,3.64,62.0468629344,132.82
2019-10-31 23:30:00,59.013,-1.18,59.0247962216,1.403,0,1.403,57.61,-1.18,57.6220834403,131.84,59.213,5.39,59.4578125144,1.403,0,1.403,57.81,5.39,58.0607285521,131.83
2019-11-01 00:00:00,55.511,-7.34,55.994166848,1.501,0,1.501,54.01,-7.34,54.5064739274,130.66,56.131,6.97,56.5620903167,1.501,0,1.501,54.63,6.97,55.0728408565,130.65
2019-11-01 00:30:00,62.541,-2.33,62.5843876778,1.541,0,1.541,61.0,-2.33,61.0444829612,131.78,62.771,1.6,62.791388271,1.541,0,1.541,61.23,1.6,61.2509012179,131.75
2019-11-01 01:00:00,63.2715,-0.24,63.2719551796,1.5915,0,1.5915,61.68,-0.24,61.6804669243,132.44,63.3815,-1.16,63.3921141961,1.5915,0,1.5915,61.79,-1.16,61.8008875341,132.41
2019-11-01 01:30:00,61.614,-0.66,61.6175348095,1.494,0,1.494,60.12,-0.66,60.1236226453,132.79,61.744,-1.54,61.7632021191,1.494,0,1.494,60.25,-1.54,60.2696781143,132.76
2019-11-01 02:00:00,59.2245,-0.76,59.2293761596,1.4745,0,1.4745,57.75,-0.76,57.7550006493,133.03,59.3545,-1.6400000000000001,59.3771527631,1.4745,0,1.4745,57.88,-1.6400000000000001,57.9032296163,133.0
2019-11-01 02:30:00,58.7865,-0.61,58.7896647571,1.4965,0,1.4965,57.29,-0.61,57.2932474206,133.03,58.9465,-1.48,58.9650766323,1.4965,0,1.4965,57.45,-1.48,57.4690603716,133.0
2019-11-01 03:00:00,57.165,-0.89,57.1719277705,1.475,0,1.475,55.69,-0.89,55.6971112357,133.25,57.385,-1.75,57.4116776013,1.475,0,1.475,55.91,-1.75,55.9373810613,133.22
2019-11-01 03:30:00,55.392,-1.47,55.4115020912,1.362,0,1.362,54.03,-1.47,54.0499935245,133.0,55.542,-2.76,55.6105328513,1.362,0,1.362,54.18,-2.76,54.2502534556,132.99
2019-11-01 04:00:00,52.7535,-2.8200000000000003,52.8288194289,1.4235,0,1.4235,51.33,-2.8200000000000003,51.4074051086,131.57,52.9535,-3.68,53.0812166614,1.4235,0,1.4235,51.53,-3.68,51.6612359511,131.55
2019-11-01 04:30:00,52.2615,-3.23,52.3612192586,1.4415,0,1.4415,50.82,-3.23,50.9225421596,131.43,52.4615,-4.07,52.6191398851,1.4415,0,1.4415,51.02,-4.07,51.1820798718,131.42
2019-11-01 05:00:00,52.201,-2.93,52.2831646039,1.4809999999999999,0,1.4809999999999999,50.72,-2.93,50.8045598347,131.43,52.391,-3.7800000000000002,52.5271861135,1.4809999999999999,0,1.4809999999999999,50.91,-3.7800000000000002,51.0501371203,131.42
2019-11-01 05:30:00,54.2015,-2.21,54.2465363157,1.3815,0,1.3815,52.82,-2.21,52.8662132179,130.87,54.4015,-3.07,54.4880546749,1.3815,0,1.3815,53.02,-3.07,53.1088062378,130.85
2019-11-01 06:00:00,56.852,-1.08,56.862257289,1.322,0,1.322,55.53,-1.08,55.5405014381,130.5,57.042,-1.96,57.0756635003,1.322,0,1.322,55.72,-1.96,55.7544617049,130.47
2019-11-01 06:30:00,61.8915,1.24,61.9039204918,1.2715,0,1.2715,60.62,1.24,60.6326809567,130.25,62.0615,0.33,62.0623773493,1.2715,0,1.2715,60.79,0.33,60.7908956999,130.25
2019-11-01 07:00:00,67.0095,2.83,67.0692328139,1.2195,0,1.2195,65.79,2.83,65.8508390227,129.52,67.1095,1.9100000000000001,67.1366747035,1.2195,0,1.2195,65.89,1.9100000000000001,65.9176774469,129.51
2019-11-01 07:30:00,72.301,4.93,72.4688864341,1.391,0,1.391,70.91,4.93,71.0811719093,131.47,72.411,4.39,72.5439523393,1.391,0,1.391,71.02,4.39,71.1555514349,131.44
2019-11-01 08:00:00,74.922,6.64,75.2156611618,2.602,0,2.602,72.32,6.64,72.6241833001,131.47,75.112,5.68,75.3264558041,2.602,0,2.602,72.51,5.68,72.732128389,131.44
2019-11-01 08:30:00,78.284,8.33,78.7259395371,5.5440000000000005,0,5.5440000000000005,72.74,8.33,73.215411629,131.15,78.484,7.36,78.8283442424,5.5440000000000005,0,5.5440000000000005,72.94,7.36,73.3103894411,131.14
2019-11-01 09:00:00,80.9135,8.92,81.4036908392,8.6435,0,8.6435,72.27,8.92,72.8183994606,130.85,81.1035,7.96,81.4931856798,8.6435,0,8.6435,72.46,7.96,72.8959066066,130.85
2019-11-01 09:30:00,82.3035,8.66,82.7578498527,10.0335,0,10.0335,72.27,8.66,72.7870077692,130.39,82.5635,7.7,82.9217796013,10.0335,0,10.0335,72.53,7.7,72.9375822193,130.38
2019-11-01 10:00:00,82.7685,8.5,83.2038135679,11.538499999999999,0,11.538499999999999,71.23,8.5,71.735367149,130.61,82.9985,7.52,83.3384749216,11.538499999999999,0,11.538499999999999,71.46,7.52,71.8545892758,130.59
2019-11-01 10:30:00,81.961,8.26,82.3761684045,8.291,0,8.291,73.67,8.26,74.1316160622,130.9,82.171,7.29,82.4937412232,8.291,0,8.291,73.88,7.29,74.2387937671,130.88
2019-11-01 11:00:00,82.363,8.44,82.7943075881,11.323,0,11.323,71.04,8.44,71.5396058138,130.78,82.593,7.47,82.9301184673,11.323,0,11.323,71.27,7.47,71.6604060831,130.76
2019-11-01 11:30:00,84.362,8.54,84.7931521056,19.192,0,19.192,65.17,8.54,65.7271671381,130.78,84.662,7.59,85.001543186,19.192,0,19.192,65.47,7.59,65.9084895897,130.76
2019-11-01 12:00:00,85.7785,8.54,86.2025676082,25.1885,0,25.1885,60.59,8.54,61.1888854286,130.88,86.0685,7.59,86.4025161222,25.1885,0,25.1885,60.88,7.59,61.3513039796,130.85
2019-11-01 12:30:00,84.874,8.45,85.2936010261,19.124,0,19.124,65.75,8.45,66.2907610456,130.88,85.144,7.49,85.4728075823,19.124,0,19.124,66.02,7.49,66.4435136037,130.85
2019-11-01 13:00:00,84.6755,8.07,85.0591864542,20.0355,0,20.0355,64.64,8.07,65.1418030147,131.24,84.9755,7.14,85.2749388757,20.0355,0,20.0355,64.94,7.14,65.331333983,131.23
2019-11-01 13:30:00,82.3525,7.34,82.6789565503,16.5125,0,16.5125,65.84,7.34,66.2478769471,131.62,82.6225,6.41,82.8707765515,16.5125,0,16.5125,66.11,6.41,66.4200286058,131.62
2019-11-01 14:00:00,80.045,7.08,80.35750385,11.995,0,11.995,68.05,7.08,68.417314329,131.62,80.315,6.16,80.5508834526,11.995,0,11.995,68.32,6.16,68.5971427976,131.62
2019-11-01 14:30:00,79.1155,6.99,79.4236894147,10.6155,0,10.6155,68.5,6.99,68.8557194429,131.62,79.3255,6.06,79.5566373739,10.6155,0,10.6155,68.71,6.06,68.976718536,131.62
2019-11-01 15:00:00,77.5675,6.72,77.8580468304,7.8875,0,7.8875,69.68,6.72,70.0032913512,131.62,77.7575,5.8,77.9735134918,7.8875,0,7.8875,69.87,5.8,70.1103194972,131.62
2019-11-01 15:30:00,76.7655,6.78,77.0643263141,5.9655000000000005,0,5.9655000000000005,70.8,6.78,71.123894719,131.73,76.9055,5.84,77.1269183246,5.9655000000000005,0,5.9655000000000005,70.94,5.84,71.1799775218,131.71
2019-11-01 16:00:00,75.2495,7.47,75.6193635933,4.7495,0,4.7495,70.5,7.47,70.8946464834,131.58,75.2695,6.54,75.55308882,4.7495,0,4.7495,70.52,6.54,70.8226093843,131.56
2019-11-01 16:30:00,77.666,8.08,78.0851711658,2.636,0,2.636,75.03,8.08,75.4638145074,131.58,77.446,7.04,77.7653169221,2.636,0,2.636,74.81,7.04,75.1405196948,131.56
2019-11-01 17:00:00,85.071,9.33,85.5810956988,4.791,0,4.791,80.28,9.33,80.8203396429,131.02,84.631,8.23,85.030224397,4.791,0,4.791,79.84,8.23,80.2630581276,130.99
2019-11-01 17:30:00,94.7165,10.39,95.2846654622,8.1065,0,8.1065,86.61,10.39,87.2309818814,130.34,94.3365,9.28,94.7918437011,8.1065,0,8.1065,86.23,9.28,86.7279153445,130.31
2019-11-01 18:00:00,93.907,10.23,94.4625722125,10.457,0,10.457,83.45,10.23,84.0747013078,130.72,93.457,9.1,93.8989928008,10.457,0,10.457,83.0,9.1,83.4973652279,130.68
2019-11-01 18:30:00,91.1085,9.41,91.5931595276,8.4085,0,8.4085,82.7,9.41,83.2336356289,131.15,90.5985,8.3,90.9778995265,8.4085,0,8.4085,82.19,8.3,82.6080268497,131.12
2019-11-01 19:00:00,87.2615,8.9,87.714191453,4.4015,0,4.4015,82.86,8.9,83.3366042025,131.38,86.7315,7.79,87.0806361498,4.4015,0,4.4015,82.33,7.79,82.6977206457,131.34
2019-11-01 19:30:00,82.492,7.83,82.8627718822,3.222,0,3.222,79.27,7.83,79.6557706635,131.6,81.982,6.71,82.2561391265,3.222,0,3.222,78.76,6.71,79.0453142191,131.58
2019-11-01 20:00:00,78.7975,6.95,79.1034038854,2.3075,0,2.3075,76.49,6.95,76.8050948831,131.6,78.3075,5.86,78.5264551362,2.3075,0,2.3075,76.0,5.86,76.2255836317,131.51
2019-11-01 20:30:00,74.722,5.13,74.8978917193,1.612,0,1.612,73.11,5.13,73.2897605399,132.23,74.272,4.05,74.3823398664,1.612,0,1.612,72.66,4.05,72.7727840611,132.22
2019-11-01 21:00:00,71.47,4.18,71.5921315509,1.6099999999999999,0,1.6099999999999999,69.86,4.18,69.9849412374,132.39,71.06,3.12,71.1284612515,1.6099999999999999,0,1.6099999999999999,69.45,3.12,69.5200467491,132.38
2019-11-01 21:30:00,68.723,2.89,68.7837395683,3.673,0,3.673,65.05,2.89,65.1141658935,132.72,68.373,1.8399999999999999,68.3977538301,3.673,0,3.673,64.7,1.8399999999999999,64.7261585451,132.71
2019-11-01 22:00:00,63.7615,2.08,63.7954174079,2.1315,0,2.1315,61.63,2.08,61.6650897997,133.35,63.4415,0.61,63.4444325552,2.1315,0,2.1315,61.31,0.61,61.3130345033,133.32
2019-11-01 22:30:00,60.4565,4.64,60.6342971613,1.7265000000000001,0,1.7265000000000001,58.73,4.64,58.9130079015,131.34,60.1465,3.5300000000000002,60.2499988568,1.7265000000000001,0,1.7265000000000001,58.42,3.5300000000000002,58.5265520939,131.33
2019-11-01 23:00:00,56.91,3.8200000000000003,57.0380618535,1.72,0,1.72,55.19,3.8200000000000003,55.322043527,131.26,56.67,2.74,56.7362009655,1.72,0,1.72,54.95,2.74,55.0182706017,131.24
2019-11-01 23:30:00,54.825,3.37,54.9284764489,1.695,0,1.695,53.13,3.37,53.2367711267,131.41,54.545,2.32,54.594316783,1.695,0,1.695,52.85,2.32,52.9008969678,131.4
2019-11-02 00:00:00,53.658500000000004,2.71,53.7268901226,1.6785,0,1.6785,51.98,2.71,52.0505955778,131.73,53.4185,1.6400000000000001,53.4436688697,1.6785,0,1.6785,51.74,1.6400000000000001,51.7659849708,131.69
2019-11-02 00:30:00,60.4455,3.16,60.5280436678,1.7055,0,1.7055,58.74,3.16,58.824936889,130.16,60.1055,2.1,60.142174306,1.7055,0,1.7055,58.4,2.1,58.4377446519,130.13
2019-11-02 01:00:00,60.3545,-1.11,60.3647063295,1.6844999999999999,0,1.6844999999999999,58.67,-1.11,58.6804993162,131.6,60.0445,-1.92,60.07518939,1.6844999999999999,0,1.6844999999999999,58.36,-1.92,58.3915747347,131.58
2019-11-02 01:30:00,57.648,-1.99,57.6823370192,1.718,0,1.718,55.93,-1.99,55.9653910913,132.18,57.378,-3.01,57.4568967488,1.718,0,1.718,55.66,-3.01,55.7413284736,132.15
2019-11-02 02:00:00,55.2735,-2.61,55.3350874423,1.7235,0,1.7235,53.55,-2.61,53.6135673128,132.85,55.0135,-3.62,55.1324730286,1.7235,0,1.7235,53.29,-3.62,53.4128121334,132.8
2019-11-02 02:30:00,54.54,-2.71,54.6072861439,1.74,0,1.74,52.8,-2.71,52.8695006596,132.85,54.32,-3.69,54.4451880335,1.74,0,1.74,52.58,-3.69,52.7093208076,132.8
2019-11-02 03:00:00,53.015,-2.86,53.0920881582,1.725,0,1.725,51.29,-2.86,51.3696768532,133.04,52.825,-3.85,52.9651123382,1.725,0,1.725,51.1,-3.85,51.2448290074,133.01
2019-11-02 03:30:00,51.3825,-3.17,51.480192368,1.5925,0,1.5925,49.79,-3.17,49.8908107771,133.47,51.1925,-4.17,51.3620575547,1.5925,0,1.5925,49.6,-4.17,49.774982672,133.43
2019-11-02 04:00:00,49.524,-0.56,49.5271660405,1.494,0,1.494,48.03,-0.56,48.0332645153,131.34,49.284,-1.83,49.3179638266,1.494,0,1.494,47.79,-1.83,47.8250248301,131.32
2019-11-02 04:30:00,48.83,-0.09,48.8300829407,1.46,0,1.46,47.37,-0.09,47.3700854971,130.96,48.63,-1.15,48.643595673,1.46,0,1.46,47.17,-1.15,47.1840163615,130.93
2019-11-02 05:00:00,48.3805,-0.22,48.3810001989,1.6405,0,1.6405,46.74,-0.22,46.7405177549,130.83,48.1705,-1.29,48.187769924,1.6405,0,1.6405,46.53,-1.29,46.5478785768,130.82
2019-11-02 05:30:00,49.336,0.17,49.3362928887,1.526,0,1.526,47.81,0.17,47.8103022371,130.72,49.126,-0.8,49.1325134305,1.526,0,1.526,47.6,-0.8,47.6067222144,130.69
2019-11-02 06:00:00,50.566,0.21,50.5664360619,1.546,0,1.546,49.02,0.21,49.0204498143,130.47,50.366,-0.78,50.3720394267,1.546,0,1.546,48.82,-0.78,48.8262306553,130.44
2019-11-02 06:30:00,54.112,1.06,54.1223811745,1.432,0,1.432,52.68,1.06,52.6906633095,129.77,53.892,0.24,53.8925343995,1.432,0,1.432,52.46,0.24,52.4605489868,129.73
2019-11-02 07:00:00,57.6705,-0.75,57.6753766373,1.4405000000000001,0,1.4405000000000001,56.23,-0.75,56.235001556,132.86,57.4405,-1.8,57.4686961767,1.4405000000000001,0,1.4405000000000001,56.0,-1.8,56.0289211033,132.85
2019-11-02 07:30:00,61.4975,0.72,61.5017146611,1.4575,0,1.4575,60.04,0.72,60.0443169667,132.34,61.2375,-0.29,61.2381866669,1.4575,0,1.4575,59.78,-0.29,59.7807034084,132.33
2019-11-02 08:00:00,59.284,1.72,59.3089458345,1.8439999999999999,0,1.8439999999999999,57.44,1.72,57.465746319,132.34,59.124,0.65,59.1275728912,1.8439999999999999,0,1.8439999999999999,57.28,0.65,57.283687905,132.33
2019-11-02 08:30:00,58.0855,2.31,58.131415003,4.0155,0,4.0155,54.07,2.31,54.1193218731,132.45,57.8555,1.23,57.8685733386,4.0155,0,4.0155,53.84,1.23,53.8540481301,132.43
2019-11-02 09:00:00,62.366,2.9,62.4333881509,8.436,0,8.436,53.93,2.9,54.0079151607,132.78,62.166,1.81,62.1923440304,8.436,0,8.436,53.73,1.81,53.7604780485,132.75
2019-11-02 09:30:00,62.452,2.86,62.5174527952,16.912,0,16.912,45.54,2.86,45.6297183862,133.07,62.172,2.55,62.2242724666,16.912,0,16.912,45.26,2.55,45.331778037,133.06
2019-11-02 10:00:00,61.975,2.67,62.0324876577,19.755,0,19.755,42.22,2.67,42.3043413848,133.28,61.575,2.62,61.630714948,19.755,0,19.755,41.82,2.62,41.9019904062,133.26
2019-11-02 10:30:00,65.5385,2.05,65.5705534691,22.0785,0,22.0785,43.46,2.05,43.5083221924,133.36,65.1885,2.2,65.2256125479,22.0785,0,22.0785,43.11,2.2,43.1660989667,133.34
2019-11-02 11:00:00,64.761,-6.28,65.0647794202,21.511,0,21.511,43.25,-6.28,43.7035570635,130.29,65.181,12.74,66.4143836906,21.511,0,21.511,43.67,12.74,45.4904000862,130.28
2019-11-02 11:30:00,65.2555,1.08,65.2644365658,18.6855,0,18.6855,46.57,1.08,46.5825214002,131.21,65.1755,2.22,65.2132977256,18.6855,0,18.6855,46.49,2.22,46.5429747653,131.2
2019-11-02 12:00:00,65.9785,2.0,66.0088059447,17.3185,0,17.3185,48.66,2.0,48.7010841768,131.32,65.8785,0.96,65.8854943235,17.3185,0,17.3185,48.56,0.96,48.5694883646,131.29
2019-11-02 12:30:00,64.6535,1.94,64.6825993777,14.7735,0,14.7735,49.88,1.94,49.9177122873,131.23,64.5035,0.87,64.5093668567,14.7735,0,14.7735,49.73,0.87,49.7376095123,131.22
2019-11-02 13:00:00,62.354,2.07,62.3883500022,11.134,0,11.134,51.22,2.07,51.2618113219,131.23,62.174,1.01,62.1822030488,11.134,0,11.134,51.04,1.01,51.0499921645,131.22
2019-11-02 13:30:00,61.5695,2.16,61.6073772389,8.5395,0,8.5395,53.03,2.16,53.0739719637,131.07,61.3595,1.11,61.3695391888,8.5395,0,8.5395,52.82,1.11,52.8316619084,131.07
2019-11-02 14:00:00,61.1545,1.65,61.1767551465,9.8245,0,9.8245,51.33,1.65,51.3565127321,131.27,60.9645,0.58,60.9672589203,9.8245,0,9.8245,51.14,0.58,51.1432889048,131.25
2019-11-02 14:30:00,59.637,1.2,59.6490718201,8.927,0,8.927,50.71,1.2,50.7241963958,131.78,59.437,0.08,59.4370538385,8.927,0,8.927,50.51,0.08,50.5100633538,131.78
2019-11-02 15:00:00,59.0525,1.4,59.0690930712,8.0125,0,8.0125,51.04,1.4,51.0591970168,131.34,58.8625,0.33,58.8634250299,8.0125,0,8.0125,50.85,0.33,50.8510707852,131.34
2019-11-02 15:30:00,58.303,1.44,58.3207802503,7.193,0,7.193,51.11,1.44,51.1302816343,131.34,58.093,0.37,58.0941782711,7.193,0,7.193,50.9,0.37,50.9013447759,131.34
2019-11-02 16:00:00,57.4815,1.8900000000000001,57.5125633427,4.4215,0,4.4215,53.06,1.8900000000000001,53.0936502795,131.21,57.2015,0.8300000000000001,57.2075213783,4.4215,0,4.4215,52.78,0.8300000000000001,52.7865257428,131.19
2019-11-02 16:30:00,58.952,3.0,59.0282839324,2.412,0,2.412,56.54,3.0,56.6195337317,130.43,58.592,1.9100000000000001,58.6231231171,2.412,0,2.412,56.18,1.9100000000000001,56.2124585835,130.43
2019-11-02 17:00:00,69.29,4.32,69.4245381692,1.3599999999999999,0,1.3599999999999999,67.93,4.32,68.0672263281,130.18,68.63,7.19,69.0056012219,1.3599999999999999,0,1.3599999999999999,67.27,7.19,67.6531521808,130.17
2019-11-02 17:30:00,85.685,3.95,85.7759973711,3.625,0,3.625,82.06,3.95,82.1550126286,131.67,85.215,17.07,86.9078887386,3.625,0,3.625,81.59,17.07,83.356541435,131.65
2019-11-02 18:00:00,87.0115,3.2,87.0703229134,6.3415,0,6.3415,80.67,3.2,80.7334435039,132.06,86.4915,16.36,88.0251621541,6.3415,0,6.3415,80.15,16.36,81.8026411554,132.04
2019-11-02 18:30:00,84.556,2.17,84.583840277,5.116,0,5.116,79.44,2.17,79.4696325649,132.3,84.106,15.41,85.5060660772,5.116,0,5.116,78.99,15.41,80.4791165458,132.29
2019-11-02 19:00:00,80.0835,0.78,80.0872984452,2.8535,0,2.8535,77.23,0.78,77.2339387834,131.79,79.7035,14.62,81.0332790417,2.8535,0,2.8535,76.85,14.62,78.2282998665,131.78
2019-11-02 19:30:00,76.254,-0.53,76.2558418483,2.614,0,2.614,73.64,-0.53,73.6419072268,130.69,76.004,12.95,77.0993548352,2.614,0,2.614,73.39,12.95,74.5237854648,130.66
2019-11-02 20:00:00,72.646,-1.9300000000000002,72.671632815,1.746,0,1.746,70.9,-1.9300000000000002,70.9262638238,131.05,72.466,11.68,73.4012503708,1.746,0,1.746,70.72,11.68,71.6780356874,131.03
2019-11-02 20:30:00,69.9785,-3.46,70.0639854865,2.2385,0,2.2385,67.74,-3.46,67.8283067753,131.29,69.7885,10.17,70.5256239409,2.2385,0,2.2385,67.55,10.17,68.311283109,131.27
2019-11-02 21:00:00,68.012,-4.34,68.1503319434,1.4020000000000001,0,1.4020000000000001,66.61,-4.34,66.7512374417,130.96,67.832,9.21,68.4543959436,1.4020000000000001,0,1.4020000000000001,66.43,9.21,67.0654083712,130.95
2019-11-02 21:30:00,65.857,-5.19,66.061187917,1.287,0,1.287,64.57,-5.19,64.7782448049,131.1,65.707,8.38,66.2392198701,1.287,0,1.287,64.42,8.38,64.9627647195,131.08
2019-11-02 22:00:00,62.6135,-6.13,62.9128546662,1.3135,0,1.3135,61.3,-6.13,61.6057375575,130.77,62.4835,7.42,62.9225251579,1.3135,0,1.3135,61.17,7.42,61.6183844319,130.75
2019-11-02 22:30:00,59.41,-7.44,59.8740486354,1.44,0,1.44,57.97,-7.44,58.4454831446,130.77,59.22,6.05,59.5282361573,1.44,0,1.44,57.78,6.05,58.09587679,130.75
2019-11-02 23:00:00,56.6315,-8.18,57.2192204792,1.5415,0,1.5415,55.09,-8.18,55.6939898014,131.28,56.2115,5.21,56.4524298171,1.5415,0,1.5415,54.67,5.21,54.917692959600004,131.26
2019-11-02 23:30:00,55.0105,-8.56,55.6725130585,1.5005000000000002,0,1.5005000000000002,53.51,-8.56,54.1903469264,131.5,54.5805,4.88,54.7982242436,1.5005000000000002,0,1.5005000000000002,53.08,4.88,53.3038535192,131.48
2019-11-03 00:00:00,53.713,-8.59,54.3955372158,1.483,0,1.483,52.23,-8.59,52.9316634917,131.39,53.243,4.84,53.4625350035,1.483,0,1.483,51.76,4.84,51.9857980606,131.37
2019-11-03 00:30:00,60.5665,-7.3,61.0048434327,1.5765,0,1.5765,58.99,-7.3,59.4399705585,130.25,60.0065,5.86,60.291953379,1.5765,0,1.5765,58.43,5.86,58.7231172538,130.23
2019-11-03 01:00:00,61.279,-7.25,61.7063881701,1.609,0,1.609,59.67,-7.25,60.1088296343,130.42,60.709,5.93,60.9979309567,1.609,0,1.609,59.1,5.93,59.3967583291,130.39
2019-11-03 01:30:00,59.121,-8.0,59.6598075843,1.611,0,1.611,57.51,-8.0,58.0637589207,130.83,58.581,5.27,58.8175693224,1.611,0,1.611,56.97,5.27,57.2132309872,130.82
2019-11-03 02:00:00,56.981,-8.5,57.6114950422,1.651,0,1.651,55.33,-8.5,55.9790934189,131.13,56.501,4.85,56.7087779889,1.651,0,1.651,54.85,4.85,55.0640082086,131.12
2019-11-03 02:30:00,56.142,-8.86,56.8368169763,1.6520000000000001,0,1.6520000000000001,54.49,-8.86,55.2056129393,131.44,55.662,4.5600000000000005,55.8484721725,1.6520000000000001,0,1.6520000000000001,54.01,4.5600000000000005,54.2021558612,131.43
2019-11-03 03:00:00,54.3,-9.34,55.0974191773,1.6400000000000001,0,1.6400000000000001,52.66,-9.34,53.4818773044,131.67,53.86,4.15,54.0196455005,1.6400000000000001,0,1.6400000000000001,52.22,4.15,52.3846437422,131.67
2019-11-03 03:30:00,51.6475,-9.94,52.5953216194,1.6375000000000002,0,1.6375000000000002,50.01,-9.94,50.9882702197,131.67,51.2475,3.56,51.3710020951,1.6375000000000002,0,1.6375000000000002,49.61,3.56,49.737568296,131.67
2019-11-03 04:00:00,49.342,-10.62,50.4719463068,1.6320000000000001,0,1.6320000000000001,47.71,-10.62,48.8776891843,132.08,49.022,2.9699999999999998,49.111886382,1.6320000000000001,0,1.6320000000000001,47.39,2.9699999999999998,47.4829758966,132.06
2019-11-03 04:30:00,47.939,-10.97,49.1781315322,2.169,0,2.169,45.77,-10.97,47.0662703005,132.08,47.609,2.65,47.6826947749,2.169,0,2.169,45.44,2.65,45.5172066366,132.06
2019-11-03 05:00:00,50.524,-11.55,51.8273776686,11.154,0,11.154,39.37,-11.55,41.0292505415,132.4,50.284,2.14,50.3295167471,11.154,0,11.154,39.13,2.14,39.1884740708,132.38
2019-11-03 05:30:00,50.2305,-11.31,51.4880493926,9.1205,0,9.1205,41.11,-11.31,42.6374037671,132.18,50.0205,2.35,50.0756719401,9.1205,0,9.1205,40.9,2.35,40.9674565967,132.16
2019-11-03 06:00:00,50.4805,-10.78,51.6186911908,7.3105,0,7.3105,43.17,-10.78,44.4955874217,132.18,50.2105,2.84,50.2907537252,7.3105,0,7.3105,42.9,2.84,42.9939018932,132.16
2019-11-03 06:30:00,51.6405,-9.41,52.4908500622,1.6305,0,1.6305,50.01,-9.41,50.8876035985,131.72,51.3405,4.14,51.5071503798,1.6305,0,1.6305,49.71,4.14,49.8820979912,131.72
2019-11-03 07:00:00,53.818,-8.72,54.5198635728,1.6179999999999999,0,1.6179999999999999,52.2,-8.72,52.9233256703,131.72,53.498,4.79,53.7120107983,1.6179999999999999,0,1.6179999999999999,51.88,4.79,52.1006573855,131.72
2019-11-03 07:30:00,45.823,-8.27,46.5632927208,1.5030000000000001,0,1.5030000000000001,44.32,-8.27,45.0849786514,132.08,45.533,5.29,45.8392647083,1.5030000000000001,0,1.5030000000000001,44.03,5.29,44.3466458709,132.08
2019-11-03 08:00:00,48.9465,-7.44,49.5087210727,2.7665,0,2.7665,46.18,-7.44,46.7754850322,131.78,48.6865,6.07,49.0634301925,2.7665,0,2.7665,45.92,6.07,46.3194483991,131.78
2019-11-03 08:30:00,50.9495,-7.43,51.4884108344,5.7395,0,5.7395,45.21,-7.43,45.8164708375,131.49,50.9595,7.98,51.5805296624,5.7395,0,5.7395,45.22,7.98,45.9187194943,131.49
2019-11-03 09:00:00,54.25,-7.94,54.8279682279,15.55,0,15.55,38.7,-7.94,39.5061210447,132.12,54.79,11.15,55.9130271046,15.55,0,15.55,39.24,11.15,40.7933830419,132.11
2019-11-03 09:30:00,60.694,-4.04,60.8283094948,26.444,0,26.444,34.25,-4.04,34.4874484414,131.32,60.934,6.72,61.3034318452,26.444,0,26.444,34.49,6.72,35.138561439,131.3
2019-11-03 10:00:00,67.5515,0.86,67.55697412,39.8615,0,39.8615,27.69,0.86,27.7033517828,130.09,67.4015,0.81,67.4063669266,39.8615,0,39.8615,27.54,0.81,27.5519091897,130.08
2019-11-03 10:30:00,71.9055,1.58,71.9228567998,47.1555,0,47.1555,24.75,1.58,24.8003810455,129.73,71.7655,1.52,71.7815950662,47.1555,0,47.1555,24.61,1.52,24.6568955872,129.73
2019-11-03 11:00:00,69.972,1.16,69.9816146141,45.532,0,45.532,24.44,1.16,24.4675131552,129.73,69.822,1.11,69.8308225929,45.532,0,45.532,24.29,1.11,24.3153490619,129.73
2019-11-03 11:30:00,76.3245,1.22,76.3342498506,54.4145,0,54.4145,21.91,1.22,21.9439399379,129.73,76.2145,1.16,76.2233272053,54.4145,0,54.4145,21.8,1.16,21.8308405702,129.73
2019-11-03 12:00:00,77.9845,1.38,77.996709163,57.5545,0,57.5545,20.43,1.38,20.476554886,129.73,77.7145,0.78,77.7184142289,57.5545,0,57.5545,20.16,0.78,20.1750836429,129.73
2019-11-03 12:30:00,80.2335,1.3900000000000001,80.2455395785,56.5435,0,56.5435,23.69,1.3900000000000001,23.7307437726,129.73,79.7535,-0.03,79.7535056424,56.5435,0,56.5435,23.21,-0.03,23.2100193882,129.73
2019-11-03 13:00:00,79.2185,1.22,79.2278937133,56.9885,0,56.9885,22.23,1.22,22.2634521133,129.92,78.6885,-0.25,78.6888971345,56.9885,0,56.9885,21.7,-0.25,21.7014400444,129.94
2019-11-03 13:30:00,78.2455,0.74,78.2489991645,52.6755,0,52.6755,25.57,0.74,25.5807056197,129.92,77.6355,-0.68,77.638477962,52.6755,0,52.6755,24.96,-0.68,24.9692611024,130.01
2019-11-03 14:00:00,73.2775,0.06,73.2775245642,44.2975,0,44.2975,28.98,0.06,28.9800621117,130.04,72.6275,-1.42,72.6413804677,44.2975,0,44.2975,28.33,-1.42,28.3655653919,130.09
2019-11-03 14:30:00,68.621,-0.48,68.6226787658,33.591,0,33.591,35.03,-0.48,35.0332884554,129.9,67.971,-1.92,67.99811204,33.591,0,33.591,34.38,-1.92,34.4335708285,129.94
2019-11-03 15:00:00,62.8905,-0.68,62.8941761235,20.9405,0,20.9405,41.95,-0.68,41.955510961,129.34,62.0805,-2.32,62.1238350414,20.9405,0,20.9405,41.14,-2.32,41.2053637285,129.35
2019-11-03 15:30:00,59.149,0.12,59.1491217264,12.229,0,12.229,46.92,0.12,46.9201534524,131.14,58.389,-1.29,58.4032483771,12.229,0,12.229,46.16,-1.29,46.1780218286,131.15
2019-11-03 16:00:00,59.07,1.6600000000000001,59.0933202655,3.88,0,3.88,55.19,1.6600000000000001,55.2149590238,131.23,58.12,0.19,58.1203105635,3.88,0,3.88,54.24,0.19,54.2403327792,131.15
2019-11-03 16:30:00,62.924,3.31,63.0109980559,1.6840000000000002,0,1.6840000000000002,61.24,3.31,61.3293869201,130.85,62.004,1.85,62.0315928862,1.6840000000000002,0,1.6840000000000002,60.32,1.85,60.348362861,130.82
2019-11-03 17:00:00,68.851,5.37,69.0600977483,2.101,0,2.101,66.75,5.37,66.9656583631,129.99,67.851,3.89,67.9624182986,2.101,0,2.101,65.75,3.89,65.8649724816,129.98
2019-11-03 17:30:00,87.561,5.94,87.7622488374,7.7010000000000005,0,7.7010000000000005,79.86,5.94,80.0806043933,130.76,86.551,12.76,87.4865315406,7.7010000000000005,0,7.7010000000000005,78.85,12.76,79.8757791824,130.73
2019-11-03 18:00:00,91.0885,4.39,91.1942264195,6.7385,0,6.7385,84.35,4.39,84.4641616308,131.92,90.2485,17.27,91.8860416617,6.7385,0,6.7385,83.51,17.27,85.2770367684,131.91
2019-11-03 18:30:00,87.737,2.83,87.7826296542,4.877,0,4.877,82.86,2.83,82.9083138171,132.37,86.907,15.81,88.3333614723,4.877,0,4.877,82.03,15.81,83.5396732098,132.35
2019-11-03 19:00:00,82.7315,2.5,82.7692641761,1.9315,0,1.9315,80.8,2.5,80.8386664907,132.08,81.8415,12.31,82.7621122389,1.9315,0,1.9315,79.91,12.31,80.8526078738,132.06
2019-11-03 19:30:00,78.3915,4.1,78.4986450345,1.3215,0,1.3215,77.07,4.1,77.1789796512,130.07,77.2815,2.64,77.3265791449,1.3215,0,1.3215,75.96,2.64,76.0058629318,130.05
2019-11-03 20:00:00,75.1625,2.85,75.216513521,1.3125,0,1.3125,73.85,2.85,73.9049727691,130.14,74.1025,1.42,74.1161042301,1.3125,0,1.3125,72.79,1.42,72.8038494861,130.14
2019-11-03 20:30:00,72.1855,1.87,72.2097175611,1.2955,0,1.2955,70.89,1.87,70.9146599794,130.22,71.2155,0.47000000000000003,71.2170509095,1.2955,0,1.2955,69.92,0.47000000000000003,69.9215796446,130.14
2019-11-03 21:00:00,67.906,0.51,67.9079151204,1.306,0,1.306,66.6,0.51,66.6019526741,130.77,67.056,-0.86,67.0615145669,1.306,0,1.306,65.75,-0.86,65.7556240941,130.75
2019-11-03 21:30:00,64.705,-0.42,64.7063630951,1.315,0,1.315,63.39,-0.42,63.3913913714,130.16,63.885,-1.78,63.9097928725,1.315,0,1.315,62.57,-1.78,62.5953137224,130.15
2019-11-03 22:00:00,61.241,-1.58,61.2613783799,1.301,0,1.301,59.94,-1.58,59.9608205414,130.44,60.401,-2.9699999999999998,60.4739754026,1.301,0,1.301,59.1,-2.9699999999999998,59.1745798464,130.42
2019-11-03 22:30:00,57.7395,-2.5,57.7935970524,1.3495,0,1.3495,56.39,-2.5,56.445390423,130.9,56.9495,-3.89,57.0822008182,1.3495,0,1.3495,55.6,-3.89,55.7359139155,130.89
2019-11-03 23:00:00,53.4935,-3.4,53.6014416061,1.3635,0,1.3635,52.13,-3.4,52.2407589914,131.26,52.7435,-4.77,52.9587546327,1.3635,0,1.3635,51.38,-4.77,51.6009428208,131.24
2019-11-03 23:30:00,51.8995,-3.83,52.0406283614,1.3495,0,1.3495,50.55,-3.83,50.6948853436,131.26,51.1295,-5.22,51.3952738124,1.3495,0,1.3495,49.78,-5.22,50.0529399736,131.24
2019-11-04 00:00:00,50.5915,-4.16,50.7622445549,1.3415,0,1.3415,49.25,-4.16,49.4253791083,131.73,49.7615,-5.55,50.0700447598,1.3415,0,1.3415,48.42,-5.55,48.7370382769,131.71
2019-11-04 00:30:00,57.382,-3.2,57.4711573226,1.342,0,1.342,56.04,-3.2,56.1312889572,131.07,56.502,-4.58,56.6873213691,1.342,0,1.342,55.16,-4.58,55.3498148145,131.03
2019-11-04 01:00:00,58.6,-2.94,58.6737045021,1.34,0,1.34,57.26,-2.94,57.3354270936,130.84,57.74,-4.31,57.9006364386,1.34,0,1.34,56.4,-4.31,56.5644420109,130.84
2019-11-04 01:30:00,56.965,-3.15,57.0520264758,1.325,0,1.325,55.64,-3.15,55.7290956324,131.04,56.365,-4.57,56.5499613174,1.325,0,1.325,55.04,-4.57,55.2293988742,131.02
2019-11-04 02:00:00,54.7575,-3.47,54.8673373352,1.3375,0,1.3375,53.42,-3.47,53.5325816676,131.24,53.9375,-4.84,54.1542196532,1.3375,0,1.3375,52.6,-4.84,52.822207451,131.21
2019-11-04 02:30:00,54.463,-3.65,54.5851707793,1.343,0,1.343,53.12,-3.65,53.2452523705,131.24,53.653,-5.03,53.8882668955,1.343,0,1.343,52.31,-5.03,52.551279718,131.21
2019-11-04 03:00:00,52.868,-4.1,53.0267425362,1.348,0,1.348,51.52,-4.1,51.6828830465,131.24,52.048,-5.47,52.3346463062,1.348,0,1.348,50.7,-5.47,50.9942241827,131.21
2019-11-04 03:30:00,51.1385,-4.21,51.3115024361,1.3285,0,1.3285,49.81,-4.21,49.9876004625,131.32,50.3185,-5.59,50.6280509426,1.3285,0,1.3285,48.99,-5.59,49.3078918633,131.29
2019-11-04 04:00:00,49.698,-4.29,49.8828157184,1.328,0,1.328,48.37,-4.29,48.5598702634,131.46,48.878,-5.67,49.2057698243,1.328,0,1.328,47.55,-5.67,47.8868604108,131.44
2019-11-04 04:30:00,48.8905,-4.34,49.0827524722,1.3205,0,1.3205,47.57,-4.34,47.7675674491,131.46,48.1005,-5.73,48.4405924845,1.3205,0,1.3205,46.78,-5.73,47.1296223197,131.44
2019-11-04 05:00:00,49.0815,-3.99,49.2434131864,1.3115,0,1.3115,47.77,-3.99,47.9363432064,131.69,48.2915,-5.37,48.589153854,1.3115,0,1.3115,46.98,-5.37,47.2859101636,131.66
2019-11-04 05:30:00,51.2485,-3.33,51.3565736031,1.3085,0,1.3085,49.94,-3.33,50.0508990928,131.69,50.4785,-4.72,50.6986919185,1.3085,0,1.3085,49.17,-4.72,49.3960251437,131.59
2019-11-04 06:00:00,53.9015,-2.4,53.9549043392,1.2715,0,1.2715,52.63,-2.4,52.684693223,131.33,53.1415,-3.8200000000000003,53.2786206864,1.2715,0,1.2715,51.87,-3.8200000000000003,52.0104729838,131.31
2019-11-04 06:30:00,60.8475,0.16,60.8477103616,1.2675,0,1.2675,59.58,0.16,59.5802148368,130.98,60.0875,-1.25,60.1005004659,1.2675,0,1.2675,58.82,-1.25,58.8332805477,130.96
2019-11-04 07:00:00,66.8935,2.52,66.9409496665,1.2735,0,1.2735,65.62,2.52,65.6683698595,130.35,66.0235,1.07,66.0321698284,1.2735,0,1.2735,64.75,1.07,64.7588403232,130.33
2019-11-04 07:30:00,71.8685,4.69,72.0213676089,1.4585,0,1.4585,70.41,4.69,70.5660272369,129.44,71.0585,3.26,71.133241331,1.4585,0,1.4585,69.6,3.26,69.6763058722,129.41
2019-11-04 08:00:00,76.311,10.67,77.0533426984,3.551,0,3.551,72.76,10.67,73.5381975575,131.57,75.401,8.77,75.909312347,3.551,0,3.551,71.85,8.77,72.3832535881,131.55
2019-11-04 08:30:00,79.2795,13.51,80.4223800957,9.7495,0,9.7495,69.53,13.51,70.8303677811,133.01,78.4895,11.94,79.3924757786,9.7495,0,9.7495,68.74,11.94,69.7692711729,132.99
2019-11-04 09:00:00,82.097,13.78,83.2454551853,20.027,0,20.027,62.07,13.78,63.5812338666,133.15,81.367,12.26,82.2854561208,20.027,0,20.027,61.34,12.26,62.5532029556,133.13
2019-11-04 09:30:00,83.6465,12.82,84.6232199946,28.0765,0,28.0765,55.57,12.82,57.0296177438,131.15,83.0665,11.42,83.8478373141,28.0765,0,28.0765,54.99,11.42,56.1633020753,131.13
2019-11-04 10:00:00,83.499,12.98,84.5018544234,28.139,0,28.139,55.36,12.98,56.8613225312,131.49,82.929,11.44,83.7143514638,28.139,0,28.139,54.79,11.44,55.9715793953,131.46
2019-11-04 10:30:00,83.3525,12.98,84.3570960634,25.9525,0,25.9525,57.4,12.98,58.8493024598,131.69,82.7925,11.45,83.5805034458,25.9525,0,25.9525,56.84,11.45,57.9817911072,131.67
2019-11-04 11:00:00,86.3555,13.37,87.3843766371,32.6155,0,32.6155,53.74,13.37,55.3781951674,131.69,85.7455,11.8,86.5536294459,32.6155,0,32.6155,53.13,11.8,54.4245982989,131.67
2019-11-04 11:30:00,90.2775,13.16,91.2316425713,51.3775,0,51.3775,38.9,13.16,41.0657472841,131.83,89.8275,11.61,90.574675579,51.3775,0,51.3775,38.45,11.61,40.1645938608,131.81
2019-11-04 12:00:00,90.218,13.17,91.1742092041,50.528,0,50.528,39.69,13.17,41.8179985174,131.75,89.778,11.59,90.5230212929,50.528,0,50.528,39.25,11.59,40.9254273038,131.74
2019-11-04 12:30:00,89.415,13.54,90.4343619704,46.595,0,46.595,42.82,13.54,44.9097316848,131.75,88.975,12.02,89.7832446785,46.595,0,46.595,42.38,12.02,44.0516151804,131.74
2019-11-04 13:00:00,88.271,12.84,89.1999722029,40.401,0,40.401,47.87,12.84,49.5621075016,131.87,87.651,11.28,88.373843421,40.401,0,40.401,47.25,11.28,48.5777819584,131.87
2019-11-04 13:30:00,87.6755,11.88,88.4767071056,41.8855,0,41.8855,45.79,11.88,47.306009132,132.13,87.1755,10.36,87.788936662,41.8855,0,41.8855,45.29,10.36,46.4598073608,132.14
2019-11-04 14:00:00,82.7235,11.23,83.4822756772,30.6235,0,30.6235,52.1,11.23,53.2965561739,132.13,82.1035,9.7,82.6745106562,30.6235,0,30.6235,51.48,9.7,52.3858797769,132.14
2019-11-04 14:30:00,79.8025,11.6,80.6411743854,19.8425,0,19.8425,59.96,11.6,61.0717741678,132.0,79.0825,10.08,79.7223193732,19.8425,0,19.8425,59.24,10.08,60.0914636201,132.0
2019-11-04 15:00:00,78.623,12.2,79.5639122278,11.613,0,11.613,67.01,12.2,68.1115269246,131.69,77.793,10.67,78.5213330822,11.613,0,11.613,66.18,10.67,67.0346276189,131.68
2019-11-04 15:30:00,78.5915,12.3,79.5481858514,9.1615,0,9.1615,69.43,12.3,70.5110977081,131.58,77.7515,10.76,78.4925050705,9.1615,0,9.1615,68.59,10.76,69.4288535121,131.57
2019-11-04 16:00:00,79.98,13.21,81.0635830691,5.64,0,5.64,74.34,13.21,75.5045674115,131.0,79.07,11.66,79.9250930559,5.64,0,5.64,73.43,11.66,74.3499865501,130.98
2019-11-04 16:30:00,83.7695,14.21,84.9661887473,5.4895,0,5.4895,78.28,14.21,79.5593017818,130.55,82.8195,12.67,83.7830441095,5.4895,0,5.4895,77.33,12.67,78.3610732443,130.54
2019-11-04 17:00:00,90.992,15.28,92.2660417705,7.882,0,7.882,83.11,15.28,84.5029614866,130.17,89.982,13.74,91.0249851634,7.882,0,7.882,82.1,13.74,83.2418019988,130.14
2019-11-04 17:30:00,96.3785,16.75,97.8231964426,7.4885,0,7.4885,88.89,16.75,90.4543785563,129.91,95.2885,15.17,96.4884818631,7.4885,0,7.4885,87.8,15.17,89.1008916903,129.87
2019-11-04 18:00:00,97.0765,16.59,98.4838816876,7.5165,0,7.5165,89.56,16.59,91.0835973159,130.36,96.0865,15.07,97.2610938775,7.5165,0,7.5165,88.57,15.07,89.8429173614,130.3
2019-11-04 18:30:00,94.0115,15.54,95.2872170454,4.0715,0,4.0715,89.94,15.54,91.2726421224,130.82,93.0715,14.04,94.1245223746,4.0715,0,4.0715,89.0,14.04,90.1006193097,130.81
2019-11-04 19:00:00,90.9915,13.99,92.0607037354,4.0715,0,4.0715,86.92,13.99,88.0386648013,130.08,90.0615,12.49,90.9234506728,4.0715,0,4.0715,85.99,12.49,86.8923483398,130.05
2019-11-04 19:30:00,87.1505,13.25,88.1519832463,1.4005,0,1.4005,85.75,13.25,86.7676495014,130.08,86.1305,11.72,86.9242280969,1.4005,0,1.4005,84.73,11.72,85.5367248613,130.05
2019-11-04 20:00:00,83.208,11.59,84.0113049774,1.278,0,1.278,81.93,11.59,82.7457128799,130.73,82.238,10.08,82.8534552327,1.278,0,1.278,80.96,10.08,81.5850966783,130.69
2019-11-04 20:30:00,79.378,9.81,79.9818916005,1.278,0,1.278,78.1,9.81,78.7136970292,130.61,78.508,8.35,78.9507983747,1.278,0,1.278,77.23,8.35,77.6800836766,130.58
2019-11-04 21:00:00,75.9575,8.39,76.4194602588,1.2675,0,1.2675,74.69,8.39,75.159751197,131.3,75.0875,6.93,75.4066148043,1.2675,0,1.2675,73.82,6.93,74.1445702665,131.26
2019-11-04 21:30:00,72.275,7.12,72.62485817539999,1.255,0,1.255,71.02,7.12,71.3760099753,131.46,71.445,5.67,71.6696373997,1.255,0,1.255,70.19,5.67,70.418640998,131.44
2019-11-04 22:00:00,67.6715,6.04,67.9405145127,1.3115,0,1.3115,66.36,6.04,66.6343094809,132.0,66.9015,4.61,67.060143172,1.3115,0,1.3115,65.59,4.61,65.7518075797,132.0
2019-11-04 22:30:00,63.019,4.59,63.1859356265,1.389,0,1.389,61.63,4.59,61.8006876984,132.72,62.249,3.15,62.328649119,1.389,0,1.389,60.86,3.15,60.9414645377,132.72
2019-11-04 23:00:00,58.322,3.61,58.433618611200004,1.452,0,1.452,56.87,3.61,56.9844627947,132.56,57.542,2.36,57.5903756195,1.452,0,1.452,56.09,2.36,56.1396268246,132.55
2019-11-04 23:30:00,55.2825,2.51,55.3394516259,1.4925000000000002,0,1.4925000000000002,53.79,2.51,53.8485301564,131.62,54.5825,1.09,54.5933824401,1.4925000000000002,0,1.4925000000000002,53.09,1.09,53.1011883106,131.59
2019-11-05 00:00:00,53.956,1.82,53.9866866551,1.486,0,1.486,52.47,1.82,52.5015552151,131.7,53.316,0.4,53.3175004665,1.486,0,1.486,51.83,0.4,51.8315434846,131.69
2019-11-05 00:30:00,60.847,3.13,60.927451194,1.4969999999999999,0,1.4969999999999999,59.35,3.13,59.4324776532,131.34,60.067,1.72,60.0916207886,1.4969999999999999,0,1.4969999999999999,58.57,1.72,58.5952498075,131.33
2019-11-05 01:00:00,61.4045,3.5,61.5041675031,1.4945,0,1.4945,59.91,3.5,60.0121496032,131.15,60.6345,2.07,60.6698235555,1.4945,0,1.4945,59.14,2.07,59.1762156614,131.14
2019-11-05 01:30:00,59.6,3.23,59.6874601571,1.47,0,1.47,58.13,3.23,58.2196684979,131.57,58.86,1.82,58.888131232,1.47,0,1.47,57.39,1.82,57.418851434,131.56
2019-11-05 02:00:00,57.1335,2.26,57.1781813479,1.5035,0,1.5035,55.63,2.26,55.6758879588,130.52,56.5135,0.9,56.5206659749,1.5035,0,1.5035,55.01,0.9,55.0173618052,130.52
2019-11-05 02:30:00,56.856,2.2,56.8985477495,1.526,0,1.526,55.33,2.2,55.3737203012,130.64,56.156,0.81,56.1618414584,1.526,0,1.526,54.63,0.81,54.6360046123,130.63
2019-11-05 03:00:00,55.488,1.73,55.5149623435,1.548,0,1.548,53.94,1.73,53.9677357316,131.04,54.748,0.31,54.7488776506,1.548,0,1.548,53.2,0.31,53.2009031878,131.03
2019-11-05 03:30:00,54.023,1.2,54.0363260132,1.553,0,1.553,52.47,1.2,52.4837203331,131.24,53.283,-0.17,53.2832711927,1.553,0,1.553,51.73,-0.17,51.7302793343,131.24
2019-11-05 04:00:00,52.4085,0.84,52.4152313002,1.5285000000000002,0,1.5285000000000002,50.88,0.84,50.8869334898,131.59,51.6985,-0.5700000000000001,51.701642162,1.5285000000000002,0,1.5285000000000002,50.17,-0.5700000000000001,50.1732378863,131.58
2019-11-05 04:30:00,51.9045,0.76,51.9100637666,1.5145,0,1.5145,50.39,0.76,50.39573097,131.59,51.2045,-0.65,51.2086254478,1.5145,0,1.5145,49.69,-0.65,49.6942511766,131.58
2019-11-05 05:00:00,52.2605,1.09,52.2718658577,1.5105,0,1.5105,50.75,1.09,50.7617040691,131.14,51.5505,-0.29,51.5513156985,1.5105,0,1.5105,50.04,-0.29,50.0408403207,131.14
2019-11-05 05:30:00,54.3335,1.71,54.3604021531,1.4535,0,1.4535,52.88,1.71,52.9076412251,130.62,53.6535,0.33,53.6545148357,1.4535,0,1.4535,52.2,0.33,52.201043093,130.62
2019-11-05 06:00:00,57.592,2.88,57.6639650388,1.432,0,1.432,56.16,2.88,56.2337976665,130.62,56.922,1.44,56.9402114854,1.432,0,1.432,55.49,1.44,55.508681303,130.62
2019-11-05 06:30:00,65.0925,5.47,65.3219293672,1.3925,0,1.3925,63.7,5.47,63.9344265635,129.79,64.4525,4.07,64.5808768619,1.3925,0,1.3925,63.06,4.07,63.1912058755,129.78
2019-11-05 07:00:00,71.3335,8.21,71.8044032233,1.3935,0,1.3935,69.94,8.21,70.4202222376,129.43,70.6535,6.77,70.97710872,1.3935,0,1.3935,69.26,6.77,69.5900890932,129.43
2019-11-05 07:30:00,76.4625,7.02,76.7840758637,1.3525,0,1.3525,75.11,7.02,75.4373415491,131.07,75.7025,5.39,75.89414079,1.3525,0,1.3525,74.35,5.39,74.5451178817,131.05
2019-11-05 08:00:00,79.0415,7.93,79.4383007261,1.8014999999999999,0,1.8014999999999999,77.24,7.93,77.6460076243,130.97,78.2815,6.48,78.5492434225,1.8014999999999999,0,1.8014999999999999,76.48,6.48,76.7540279073,130.94
2019-11-05 08:30:00,80.527,8.7,80.9956031461,3.307,0,3.307,77.22,8.7,77.7085477924,130.97,79.757,7.27,80.0876516637,3.307,0,3.307,76.45,7.27,76.7948917572,131.02
2019-11-05 09:00:00,81.067,8.75,81.5378500391,5.837,0,5.837,75.23,8.75,75.7371467643,131.22,80.317,7.29,80.6471610722,5.837,0,5.837,74.48,7.29,74.8359171789,131.2
2019-11-05 09:30:00,82.7805,8.53,83.218820469,11.0705,0,11.0705,71.71,8.53,72.2155454179,131.86,82.0505,7.06,82.3536772115,11.0705,0,11.0705,70.98,7.06,71.3302460391,131.82
2019-11-05 10:00:00,82.75,8.4,83.1752517279,14.71,0,14.71,68.04,8.4,68.5565576732,131.97,82.1,6.92,82.3911184534,14.71,0,14.71,67.39,6.92,67.744361389,131.94
2019-11-05 10:30:00,84.727,7.89,85.0935757211,22.437,0,22.437,62.29,7.89,62.7877073956,132.22,84.147,6.42,84.3915517632,22.437,0,22.437,61.71,6.42,62.0430535999,132.2
2019-11-05 11:00:00,85.523,8.54,85.9483282502,25.003,0,25.003,60.52,8.54,61.1195713336,132.12,84.973,7.09,85.2682756305,25.003,0,25.003,59.97,7.09,60.3876560234,132.08
2019-11-05 11:30:00,84.3405,8.14,84.7323995898,22.5105,0,22.5105,61.83,8.14,62.3635189835,132.23,83.8005,6.68,84.0663202493,22.5105,0,22.5105,61.29,6.68,61.6529520786,132.22
2019-11-05 12:00:00,84.6815,8.55,85.1120375872,24.3715,0,24.3715,60.31,8.55,60.9130412966,132.23,84.1215,7.08,84.4189147185,24.3715,0,24.3715,59.75,7.08,60.1680056176,132.22
2019-11-05 12:30:00,87.6985,8.33,88.0932222265,29.5985,0,29.5985,58.1,8.33,58.6941129927,132.36,87.2485,6.93,87.5232863428,29.5985,0,29.5985,57.65,6.93,58.06502734,132.33
2019-11-05 13:00:00,88.3585,8.4,88.7568843654,36.2385,0,36.2385,52.12,8.4,52.7925600819,132.36,88.3185,7.22,88.6131245485,36.2385,0,36.2385,52.08,7.22,52.5780828863,132.33
2019-11-05 13:30:00,85.4995,7.37,85.8165566791,33.0295,0,33.0295,52.47,7.37,52.9850714824,132.36,85.3495,6.16,85.5715066494,33.0295,0,33.0295,52.32,6.16,52.6813819105,132.33
2019-11-05 14:00:00,80.318,6.99,80.62159279,17.708,0,17.708,62.61,6.99,62.9989857061,132.23,80.038,5.78,80.2464319705,17.708,0,17.708,62.33,5.78,62.5974224709,132.2
2019-11-05 14:30:00,77.0305,7.5,77.3947538936,6.2405,0,6.2405,70.79,7.5,71.1861931838,132.0,76.6505,6.29,76.9081481395,6.2405,0,6.2405,70.41,6.29,70.6903968018,131.98
2019-11-05 15:00:00,77.19,7.67,77.5701295603,5.77,0,5.77,71.42,7.67,71.8306710257,132.0,76.94,6.51,77.2149188952,5.77,0,5.77,71.17,6.51,71.4671183132,131.98
2019-11-05 15:30:00,77.545,7.89,77.9453598683,4.765,0,4.765,72.78,7.89,73.2064238985,132.0,77.255,6.74,77.5484534017,4.765,0,4.765,72.49,6.74,72.802662726,131.98
2019-11-05 16:00:00,80.039,8.63,80.5029093946,4.389,0,4.389,75.65,8.63,76.1406553689,131.42,79.689,7.46,80.0374182555,4.389,0,4.389,75.3,7.46,75.6686302242,131.38
2019-11-05 16:30:00,83.479,9.46,84.0133027621,2.349,0,2.349,81.13,9.46,81.6796700532,131.12,83.099,8.29,83.5114836475,2.349,0,2.349,80.75,8.29,81.1744208479,131.08
2019-11-05 17:00:00,91.234,10.28,91.8113345726,8.124,0,8.124,83.11,10.28,83.7433609309,130.85,90.814,9.08,91.2668011711,8.124,0,8.124,82.69,9.08,83.1870332444,130.82
2019-11-05 17:30:00,96.7715,11.13,97.4094457034,11.4215,0,11.4215,85.35,11.13,86.0726402523,130.49,96.2915,9.93,96.802158407,11.4215,0,11.4215,84.87,9.93,85.44894265,130.44
2019-11-05 18:00:00,97.2845,11.25,97.9328159518,11.4645,0,11.4645,85.82,11.25,86.5542309769,130.49,96.8045,10.06,97.3258178504,11.4645,0,11.4645,85.34,10.06,85.9308978191,130.44
2019-11-05 18:30:00,92.5905,10.41,93.1738632356,4.3305,0,4.3305,88.26,10.41,88.871793613,130.58,92.1505,9.26,92.6145898347,4.3305,0,4.3305,87.82,9.26,88.3068513763,130.55
2019-11-05 19:00:00,89.1565,9.25,89.6350600616,3.8064999999999998,0,3.8064999999999998,85.35,9.25,85.8497815955,131.07,88.7365,8.07,89.1027010379,3.8064999999999998,0,3.8064999999999998,84.93,8.07,85.3125418681,131.04
2019-11-05 19:30:00,85.5945,8.44,86.0096042907,1.5645,0,1.5645,84.03,8.44,84.4527945068,131.3,85.2345,7.3,85.5465369857,1.5645,0,1.5645,83.67,7.3,83.9878497165,131.28
2019-11-05 20:00:00,82.2625,7.06,82.5648987539,1.4525000000000001,0,1.4525000000000001,80.81,7.06,81.1178137033,131.54,81.8225,5.9,82.0349407646,1.4525000000000001,0,1.4525000000000001,80.37,5.9,80.5862699224,131.51
2019-11-05 20:30:00,78.339,5.69,78.5453691888,2.169,0,2.169,76.17,5.69,76.3822296087,131.54,77.909,4.54,78.0411678603,2.169,0,2.169,75.74,4.54,75.8759461226,131.51
2019-11-05 21:00:00,75.4945,4.3,75.6168600925,2.8945,0,2.8945,72.6,4.3,72.7272301136,131.54,75.1245,3.19,75.1921977352,2.8945,0,2.8945,72.23,3.19,72.300408021,131.51
2019-11-05 21:30:00,71.9415,3.62,72.0325191997,1.4615,0,1.4615,70.48,3.62,70.5729041488,131.72,71.6415,2.52,71.6858069791,1.4615,0,1.4615,70.18,2.52,70.2252290847,131.69
2019-11-05 22:00:00,67.262,2.12,67.2954013585,1.412,0,1.412,65.85,2.12,65.8841172059,132.35,66.942,1.0,66.9494687358,1.412,0,1.412,65.53,1.0,65.5376296489,132.33
2019-11-05 22:30:00,62.8105,0.75,62.8149775949,1.4505,0,1.4505,61.36,0.75,61.3645834338,133.01,62.5105,-0.36,62.5115366173,1.4505,0,1.4505,61.06,-0.36,61.061061242,132.99
2019-11-05 23:00:00,58.801,0.25,58.8015314511,1.461,0,1.461,57.34,0.25,57.3405449922,133.01,58.491,-0.68,58.4949526113,1.461,0,1.461,57.03,-0.68,57.0340538626,132.99
