Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-05 23:30:00,56.3355,2.94,56.4121632297,1.4855,0,1.4855,54.85,2.94,54.9287365593,131.24,56.0555,1.85,56.0860194723,1.4855,0,1.4855,54.57,1.85,54.6013498002,131.23
2019-11-06 00:00:00,54.457,2.21,54.5018251896,1.447,0,1.447,53.01,2.21,53.0560477231,131.24,54.327,1.16,54.3393828544,1.447,0,1.447,52.88,1.16,52.8927216165,131.23
2019-11-06 00:30:00,61.4135,3.15,61.4942312925,1.4935,0,1.4935,59.92,3.15,60.0027407707,130.88,61.2535,2.12,61.2901759032,1.4935,0,1.4935,59.76,2.12,59.7975919248,130.87
2019-11-06 01:00:00,62.329,3.44,62.4238563452,1.5190000000000001,0,1.5190000000000001,60.81,3.44,60.9072220677,130.74,62.009,2.34,62.0531359482,1.5190000000000001,0,1.5190000000000001,60.49,2.34,60.5352434537,130.72
2019-11-06 01:30:00,60.364,2.95,60.4360405387,1.514,0,1.514,58.85,2.95,58.9238915891,130.94,60.154,1.8900000000000001,60.1836839683,1.514,0,1.514,58.64,1.8900000000000001,58.6704499727,130.92
2019-11-06 02:00:00,58.363,2.42,58.4131506512,1.5030000000000001,0,1.5030000000000001,56.86,2.42,56.9114751171,131.44,58.193,1.37,58.2091242762,1.5030000000000001,0,1.5030000000000001,56.69,1.37,56.7065516497,131.43
2019-11-06 02:30:00,58.3645,2.26,58.4082396606,1.5245000000000002,0,1.5245000000000002,56.84,2.26,56.8849118836,131.55,58.0445,1.17,58.0562906174,1.5245000000000002,0,1.5245000000000002,56.52,1.17,56.5321085756,131.51
2019-11-06 03:00:00,56.8705,1.8599999999999999,56.9009083429,1.5105,0,1.5105,55.36,1.8599999999999999,55.3912375742,131.88,56.5105,0.73,56.5152148563,1.5105,0,1.5105,55.0,0.73,55.0048443321,131.84
2019-11-06 03:30:00,55.5135,1.42,55.5316583784,1.5135,0,1.5135,54.0,1.42,54.0186671439,132.16,55.1835,0.28,55.1842103527,1.5135,0,1.5135,53.67,0.28,53.6707303844,132.12
2019-11-06 04:00:00,53.854,1.19,53.8671459797,1.534,0,1.534,52.32,1.19,52.333531316,132.31,53.594,0.1,53.5940932939,1.534,0,1.534,52.06,0.1,52.0600960429,132.3
2019-11-06 04:30:00,53.206,1.02,53.2157761947,1.506,0,1.506,51.7,1.02,51.7100609166,132.31,53.126,0.0,53.126,1.506,0,1.506,51.62,0.0,51.62,132.3
2019-11-06 05:00:00,53.37,1.33,53.3865694721,1.5,0,1.5,51.87,1.33,51.8870484803,132.19,53.27,0.26,53.2706344997,1.5,0,1.5,51.77,0.26,51.7706528837,132.17
2019-11-06 05:30:00,55.8195,1.96,55.8539003137,1.4995,0,1.4995,54.32,1.96,54.3553493228,131.86,55.7495,0.91,55.7569264778,1.4995,0,1.4995,54.25,0.91,54.2576317213,131.84
2019-11-06 06:00:00,58.19,2.98,58.2662552426,1.46,0,1.46,56.73,2.98,56.8082150749,131.39,58.09,1.9,58.1210641678,1.46,0,1.46,56.63,1.9,56.6618646005,131.37
2019-11-06 06:30:00,66.1865,5.47,66.4121501101,4.4365,0,4.4365,61.75,5.47,61.9918010708,130.58,66.0865,4.38,66.2314870907,4.4365,0,4.4365,61.65,4.38,61.8053953955,130.55
2019-11-06 07:00:00,74.3815,7.29,74.7378862576,8.7215,0,8.7215,65.66,7.29,66.0634520745,130.01,74.2115,6.15,74.4658930803,8.7215,0,8.7215,65.49,6.15,65.7781316244,130.0
2019-11-06 07:30:00,78.51,6.95,78.8170197356,8.74,0,8.74,69.77,6.95,70.1153007553,131.06,78.3,5.62,78.5014292864,8.74,0,8.74,69.56,5.62,69.7866606165,131.03
2019-11-06 08:00:00,80.0905,6.05,80.3186820749,7.2705,0,7.2705,72.82,6.05,73.0708895525,131.7,79.8305,4.91,79.9813530159,7.2705,0,7.2705,72.56,4.91,72.7259355388,131.67
2019-11-06 08:30:00,81.6075,7.43,81.9450361904,10.3275,0,10.3275,71.28,7.43,71.6661935643,131.41,81.3675,6.26,81.6079509377,10.3275,0,10.3275,71.04,6.26,71.3152802701,131.4
2019-11-06 09:00:00,83.683,7.75,84.0411029735,17.853,0,17.853,65.83,7.75,66.2846241598,131.54,83.463,6.54,83.7188387939,17.853,0,17.853,65.61,6.54,65.9351476832,131.52
2019-11-06 09:30:00,84.4745,7.94,84.846831115,20.5045,0,20.5045,63.97,7.94,64.4608757309,131.54,84.3145,6.75,84.5842621901,20.5045,0,20.5045,63.81,6.75,64.1660237197,131.52
2019-11-06 10:00:00,82.6065,7.74,82.9683158938,17.7465,0,17.7465,64.86,7.74,65.3201898344,131.7,82.4365,6.5600000000000005,82.6970986931,17.7465,0,17.7465,64.69,6.5600000000000005,65.0217632797,131.69
2019-11-06 10:30:00,81.2125,7.84,81.590046919,12.4525,0,12.4525,68.76,7.84,69.2055142312,131.56,80.9925,6.66,81.2658640282,12.4525,0,12.4525,68.54,6.66,68.8628143485,131.54
2019-11-06 11:00:00,80.2195,8.3,80.6477413214,9.0195,0,9.0195,71.2,8.3,71.6821456152,131.56,80.0595,7.15,80.3781440458,9.0195,0,9.0195,71.04,7.15,71.398908255,131.47
2019-11-06 11:30:00,80.8535,8.18,81.2662344535,11.2535,0,11.2535,69.6,8.18,70.0790439433,131.48,80.6535,6.99,80.9558346399,11.2535,0,11.2535,69.4,6.99,69.75112974,131.47
2019-11-06 12:00:00,83.8715,8.21,84.2723715832,18.7115,0,18.7115,65.16,8.21,65.6751832887,131.48,83.7715,7.08,84.0701529215,18.7115,0,18.7115,65.06,7.08,65.4440982824,131.47
2019-11-06 12:30:00,86.911,7.95,87.2738472912,25.031,0,25.031,61.88,7.95,62.388595913,131.6,86.791,6.8,87.0569795077,25.031,0,25.031,61.76,6.8,62.1332246065,131.57
2019-11-06 13:00:00,86.8625,7.53,87.188272183,27.4825,0,27.4825,59.38,7.53,59.8555369202,131.88,86.7225,6.35,86.9546692608,27.4825,0,27.4825,59.24,6.35,59.579359681,131.86
2019-11-06 13:30:00,84.8745,7.41,85.1973523664,21.2145,0,21.2145,63.66,7.41,64.0898096424,131.88,84.7145,6.26,84.9454772795,21.2145,0,21.2145,63.5,6.26,63.8078177028,131.86
2019-11-06 14:00:00,83.1245,7.83,83.4924631344,16.5745,0,16.5745,66.55,7.83,67.0090396887,131.73,82.9245,6.65,83.1907158297,16.5745,0,16.5745,66.35,6.65,66.6824189723,131.73
2019-11-06 14:30:00,82.4425,7.25,82.7606688364,16.6825,0,16.6825,65.76,7.25,66.1584469286,131.73,82.2525,6.09,82.4776445848,16.6825,0,16.6825,65.57,6.09,65.8522057337,131.73
2019-11-06 15:00:00,80.6465,7.03,80.9523246254,12.8065,0,12.8065,67.84,7.03,68.2032733819,131.51,80.4265,5.88,80.6411576197,12.8065,0,12.8065,67.62,5.88,67.875170718,131.49
2019-11-06 15:30:00,80.8945,7.58,81.2488555627,8.8545,0,8.8545,72.04,7.58,72.4376835632,131.16,80.5845,6.42,80.8398295412,8.8545,0,8.8545,71.73,6.42,72.0167293065,131.14
2019-11-06 16:00:00,83.9455,8.14,84.3392350585,9.8855,0,9.8855,74.06,8.14,74.5059943897,130.77,83.6055,6.97,83.8955334344,9.8855,0,9.8855,73.72,6.97,74.0487629876,130.74
2019-11-06 16:30:00,87.4175,9.38,87.9193022393,8.1675,0,8.1675,79.25,9.38,79.803176002,131.02,87.0075,8.17,87.3902394793,8.1675,0,8.1675,78.84,8.17,79.2621883372,131.0
2019-11-06 17:00:00,94.4085,10.04,94.9408577602,11.5285,0,11.5285,82.88,10.04,83.4859030016,130.63,93.9485,8.83,94.3625431633,11.5285,0,11.5285,82.42,8.83,82.8916479508,130.61
2019-11-06 17:30:00,99.6855,11.57,100.3546900262,11.1955,0,11.1955,88.49,11.57,89.2431790111,130.22,99.1455,10.37,99.6863434491,11.1955,0,11.1955,87.95,10.37,88.5592423183,130.18
2019-11-06 18:00:00,100.2275,11.01,100.8304113661,11.3675,0,11.3675,88.86,11.01,89.5394868201,130.69,99.6275,9.79,100.107356654,11.3675,0,11.3675,88.26,9.79,88.8013046075,130.66
2019-11-06 18:30:00,100.6515,10.55,101.2028999202,10.8115,0,10.8115,89.84,10.55,90.4573275086,130.69,100.0015,9.32,100.434866467,10.8115,0,10.8115,89.19,9.32,89.6756293538,130.66
2019-11-06 19:00:00,99.7665,10.41,100.308138365,7.8965,0,7.8965,91.87,10.41,92.4579093426,130.85,99.1165,9.18,99.5407101253,7.8965,0,7.8965,91.22,9.18,91.6807547962,130.82
2019-11-06 19:30:00,94.6615,9.74,95.1612693392,2.0915,0,2.0915,92.57,9.74,93.0809996723,131.13,93.9715,8.54,94.3587537659,2.0915,0,2.0915,91.88,8.54,92.2760315575,131.11
2019-11-06 20:00:00,90.547,8.74,90.967833925,1.517,0,1.517,89.03,8.74,89.4579705784,130.7,89.857,7.53,90.1719543373,1.517,0,1.517,88.34,7.53,88.6603434462,130.72
2019-11-06 20:30:00,86.5845,7.63,86.9200353213,1.3845,0,1.3845,85.2,7.63,85.5409662092,130.79,86.0445,6.46,86.2866593411,1.3845,0,1.3845,84.66,6.46,84.9061081431,130.8
2019-11-06 21:00:00,78.7545,5.6,78.9533486956,1.2245,0,1.2245,77.53,5.6,77.7319811918,131.13,78.1745,4.41,78.2987902221,1.2245,0,1.2245,76.95,4.41,77.0762648291,131.11
2019-11-06 21:30:00,74.9345,4.15,75.049329046,1.1945000000000001,0,1.1945000000000001,73.74,4.15,73.8566862241,131.54,74.4845,3.0,74.5448907723,1.1945000000000001,0,1.1945000000000001,73.29,3.0,73.3513742203,131.54
2019-11-06 22:00:00,70.3325,2.61,70.3809111638,1.2225,0,1.2225,69.11,2.61,69.1592669134,132.0,69.8925,1.46,69.9077474694,1.2225,0,1.2225,68.67,1.46,68.6855188522,131.99
2019-11-06 22:30:00,66.465,1.53,66.482607688,1.275,0,1.275,65.19,1.53,65.2079519691,132.47,66.025,0.36,66.0259814391,1.275,0,1.275,64.75,0.36,64.7510007645,132.47
2019-11-06 23:00:00,61.481,0.23,61.4814302127,1.231,0,1.231,60.25,0.23,60.2504390026,132.91,61.131,-0.88,61.1373336105,1.231,0,1.231,59.9,-0.88,59.9064637581,132.9
2019-11-06 23:30:00,58.042,-0.33,58.0429381062,1.392,0,1.392,56.65,-0.33,56.6509611569,133.4,57.742,-1.44,57.7599529432,1.392,0,1.392,56.35,-1.44,56.3683962873,133.39
2019-11-07 00:00:00,55.9885,0.65,55.9922729691,1.3685,0,1.3685,54.62,0.65,54.623867494,132.38,55.6485,-0.29,55.6492556307,1.3685,0,1.3685,54.28,-0.29,54.2807746813,132.38
2019-11-07 00:30:00,63.244,3.92,63.3653685857,1.3639999999999999,0,1.3639999999999999,61.88,3.92,62.0040385781,130.6,62.774,2.79,62.8359703991,1.3639999999999999,0,1.3639999999999999,61.41,2.79,61.4733454434,130.6
2019-11-07 01:00:00,64.159,4.17,64.2943713011,1.429,0,1.429,62.73,4.17,62.8684483664,130.28,63.689,3.01,63.760087994,1.429,0,1.429,62.26,3.01,62.3327177331,130.28
2019-11-07 01:30:00,62.008,3.39,62.1005971308,1.418,0,1.418,60.59,3.39,60.6847608548,130.66,61.558,2.24,61.5987415781,1.418,0,1.418,60.14,2.24,60.1817015379,130.65
2019-11-07 02:00:00,60.3495,3.21,60.4348099215,1.5695000000000001,0,1.5695000000000001,58.78,3.21,58.8675844587,130.86,59.8995,2.05,59.9345693256,1.5695000000000001,0,1.5695000000000001,58.33,2.05,58.366012370199996,130.85
2019-11-07 02:30:00,60.403,3.26,60.4909084822,1.643,0,1.643,58.76,3.26,58.8503627856,130.99,59.943,2.09,59.9794243804,1.643,0,1.643,58.3,2.09,58.3374502357,130.98
2019-11-07 03:00:00,58.9145,2.85,58.9833943602,1.6245,0,1.6245,57.29,2.85,57.3608455307,131.33,58.5245,1.72,58.5497694295,1.6245,0,1.6245,56.9,1.72,56.9259905491,131.31
2019-11-07 03:30:00,57.136,2.43,57.1876507299,1.646,0,1.646,55.49,2.43,55.5431813997,131.54,56.736,1.27,56.7502122992,1.646,0,1.646,55.09,1.27,55.1046368285,131.54
2019-11-07 04:00:00,55.075,1.8,55.1044065842,1.655,0,1.655,53.42,1.8,53.4503171179,131.95,54.705,0.66,54.7089812097,1.655,0,1.655,53.05,0.66,53.0541054019,131.94
2019-11-07 04:30:00,54.5165,1.5899999999999999,54.5396816295,1.6265,0,1.6265,52.89,1.5899999999999999,52.9138942056,131.95,54.1465,0.43,54.148207378,1.6265,0,1.6265,52.52,0.43,52.5217602523,131.94
2019-11-07 05:00:00,54.424,1.8,54.453758144,1.5939999999999999,0,1.5939999999999999,52.83,1.8,52.860655501,131.68,54.114,0.68,54.1182722932,1.5939999999999999,0,1.5939999999999999,52.52,0.68,52.524401948,131.67
2019-11-07 05:30:00,57.368,2.66,57.4296354159,1.568,0,1.568,55.8,2.66,55.8633654554,131.24,57.118,1.54,57.1387567593,1.568,0,1.568,55.55,1.54,55.5713424347,131.22
2019-11-07 06:00:00,60.2655,3.96,60.3954641529,1.6055000000000001,0,1.6055000000000001,58.66,3.96,58.7935132476,131.42,60.0055,2.79,60.0703265369,1.6055000000000001,0,1.6055000000000001,58.4,2.79,58.4666067084,131.4
2019-11-07 06:30:00,67.186,6.53,67.5025888096,1.5859999999999999,0,1.5859999999999999,65.6,6.53,65.9242057214,130.36,66.866,5.35,67.0796873576,1.5859999999999999,0,1.5859999999999999,65.28,5.35,65.4988618222,130.33
2019-11-07 07:00:00,74.1,9.16,74.6640181078,1.5899999999999999,0,1.5899999999999999,72.51,9.16,73.0862894119,129.48,73.73,7.98,74.1605912867,1.5899999999999999,0,1.5899999999999999,72.14,7.98,72.5800248002,129.47
2019-11-07 07:30:00,78.742,10.62,79.4549366874,1.6320000000000001,0,1.6320000000000001,77.11,10.62,77.8378860196,129.95,78.422,9.26,78.9668138144,1.6320000000000001,0,1.6320000000000001,76.79,9.26,77.34631019,129.94
2019-11-07 08:00:00,81.5885,8.6,82.0404981229,3.5885,0,3.5885,78.0,8.6,78.4726704019,131.86,81.2685,7.41,81.605619857,3.5885,0,3.5885,77.68,7.41,78.0326245874,131.84
2019-11-07 08:30:00,83.149,9.53,83.6933515938,8.459,0,8.459,74.69,9.53,75.2955310759,131.86,82.849,8.32,83.2657144388,8.459,0,8.459,74.39,8.32,74.8538208778,131.84
2019-11-07 09:00:00,85.372,9.18,85.8641414328,16.982,0,16.982,68.39,9.18,69.0033658599,132.31,85.092,7.95,85.4625705441,16.982,0,16.982,68.11,7.95,68.5724040704,132.3
2019-11-07 09:30:00,88.9685,9.13,89.4357361028,27.8885,0,27.8885,61.08,9.13,61.7585888764,132.57,88.7685,7.91,89.1202260559,27.8885,0,27.8885,60.88,7.91,61.3917136102,132.53
2019-11-07 10:00:00,90.013,8.94,90.4558664156,33.743,0,33.743,56.27,8.94,56.975753615,132.99,90.013,7.78,90.3485947262,33.743,0,33.743,56.27,7.78,56.8052928872,132.98
2019-11-07 10:30:00,91.8445,8.23,92.2124995879,45.7845,0,45.7845,46.06,8.23,46.7894913415,133.59,91.9245,7.07,92.1959793063,45.7845,0,45.7845,46.14,7.07,46.6785228987,133.58
2019-11-07 11:00:00,92.928,11.96,93.694475739,53.428,0,53.428,39.5,11.96,41.2709534661,130.77,93.078,10.97,93.7222224662,53.428,0,53.428,39.65,10.97,41.1395600365,130.75
2019-11-07 11:30:00,91.865,13.05,92.7872875183,53.525,0,53.525,38.34,13.05,40.5000999999,129.81,92.005,11.86,92.7662633989,53.525,0,53.525,38.48,11.86,40.2662389602,129.81
2019-11-07 12:00:00,88.5615,12.38,89.4226128127,45.3515,0,45.3515,43.21,12.38,44.9485094302,129.81,88.6715,11.22,89.378539439,45.3515,0,45.3515,43.32,11.22,44.7494223426,129.81
2019-11-07 12:30:00,91.078,12.64,91.9509199736,48.358,0,48.358,42.72,12.64,44.550735123,129.61,91.218,11.47,91.936306343,48.358,0,48.358,42.86,11.47,44.3682375129,129.61
2019-11-07 13:00:00,88.7405,11.7,89.5084707737,38.9605,0,38.9605,49.78,11.7,51.1364683959,129.61,88.7405,10.52,89.361886396,38.9605,0,38.9605,49.78,10.52,50.8794536134,129.61
2019-11-07 13:30:00,85.8055,11.17,86.5294905235,25.6355,0,25.6355,60.17,11.17,61.1980212098,129.46,85.7255,10.0,86.3067862352,25.6355,0,25.6355,60.09,10.0,60.916402553,129.47
2019-11-07 14:00:00,81.325,11.95,82.198285414,12.335,0,12.335,68.99,11.95,70.0173021474,129.15,81.165,10.75,81.8738036554,12.335,0,12.335,68.83,10.75,69.6644199,129.15
2019-11-07 14:30:00,83.4795,11.97,84.3333138223,16.9795,0,16.9795,66.5,11.97,67.56871243410001,129.15,83.3295,10.81,84.0277434557,16.9795,0,16.9795,66.35,10.81,67.2248361843,129.15
2019-11-07 15:00:00,83.211,9.4,83.740256275,16.491,0,16.491,66.72,9.4,67.3789165838,131.37,82.971,8.01,83.356745024,16.491,0,16.491,66.48,8.01,66.9608131671,131.36
2019-11-07 15:30:00,81.017,8.01,81.4120039613,10.637,0,10.637,70.38,8.01,70.834345483,131.78,80.777,6.84,81.066080015,10.637,0,10.637,70.14,6.84,70.4727266395,131.77
2019-11-07 16:00:00,82.835,8.95,83.3171034362,6.175,0,6.175,76.66,8.95,77.1806847599,131.02,82.515,7.79,82.8818998636,6.175,0,6.175,76.34,7.79,76.7364300707,131.0
2019-11-07 16:30:00,86.1805,10.18,86.7796691642,2.9705,0,2.9705,83.21,10.18,83.830403196,130.55,85.8105,9.02,86.2832678464,2.9705,0,2.9705,82.84,9.02,83.329622584,130.51
2019-11-07 17:00:00,93.388,11.5,94.0934032969,4.558,0,4.558,88.83,11.5,89.5713062314,129.68,92.928,10.31,93.4981779716,4.558,0,4.558,88.37,10.31,88.9693936138,129.64
2019-11-07 17:30:00,99.2915,12.15,100.0321172037,5.6615,0,5.6615,93.63,12.15,94.4150379971,129.94,98.7715,10.94,99.3755141484,5.6615,0,5.6615,93.11,10.94,93.7504970653,129.91
2019-11-07 18:00:00,100.5735,11.53,101.232256728,8.2435,0,8.2435,92.33,11.53,93.0471375164,130.46,100.0935,10.34,100.6261613212,8.2435,0,8.2435,91.85,10.34,92.4301795952,130.43
2019-11-07 18:30:00,99.1415,10.5,99.695972949,8.2015,0,8.2015,90.94,10.5,91.5441620203,130.54,98.6815,9.31,99.1196980537,8.2015,0,8.2015,90.48,9.31,90.9577181992,130.52
2019-11-07 19:00:00,96.622,9.12,97.0514568876,8.202,0,8.202,88.42,9.12,88.8890926942,130.11,96.112,7.93,96.4385889776,8.202,0,8.202,87.91,7.93,88.2669417166,130.08
2019-11-07 19:30:00,92.3435,8.67,92.7496139736,2.0135,0,2.0135,90.33,8.67,90.7451254889,129.89,91.8435,7.49,92.1484052616,2.0135,0,2.0135,89.83,7.49,90.1417162029,129.87
2019-11-07 20:00:00,89.5285,7.49,89.8412623033,1.4985,0,1.4985,88.03,7.49,88.3480673246,130.02,88.9585,6.31,89.1820095213,1.4985,0,1.4985,87.46,6.31,87.6873291873,129.99
2019-11-07 20:30:00,85.9555,6.05,86.1681523549,1.4355,0,1.4355,84.52,6.05,84.7362549326,130.54,85.4155,4.89,85.5553606751,1.4355,0,1.4355,83.98,4.89,84.1222473547,130.5
2019-11-07 21:00:00,82.1125,4.95,82.2615654863,1.4325,0,1.4325,80.68,4.95,80.8317072689,131.12,81.6025,3.8,81.6909297673,1.4325,0,1.4325,80.17,3.8,80.2600080987,131.1
2019-11-07 21:30:00,78.01,3.76,78.1005614576,1.44,0,1.44,76.57,3.76,76.6622625547,131.47,77.54,2.63,77.5845893203,1.44,0,1.44,76.1,2.63,76.1454325616,131.45
2019-11-07 22:00:00,73.1685,2.14,73.1997881981,1.4285,0,1.4285,71.74,2.14,71.7719109401,132.07,72.7485,1.01,72.7555108033,1.4285,0,1.4285,71.32,1.01,71.3271512119,132.05
2019-11-07 22:30:00,67.9545,0.84,67.9596915109,1.4645000000000001,0,1.4645000000000001,66.49,0.84,66.4953058494,132.42,67.5545,-0.26,67.5550003349,1.4645000000000001,0,1.4645000000000001,66.09,-0.26,66.0905114218,132.41
2019-11-07 23:00:00,62.9815,-0.1,62.9815793883,1.5915,0,1.5915,61.39,-0.1,61.3900814464,132.87,62.6315,-1.2,62.642994758,1.5915,0,1.5915,61.04,-1.2,61.0517944044,132.85
2019-11-07 23:30:00,59.826,-0.63,59.8293170277,1.516,0,1.516,58.31,-0.63,58.313403262,132.96,59.616,-1.71,59.6405194142,1.516,0,1.516,58.1,-1.71,58.1251589245,132.94
2019-11-08 00:00:00,58.1755,-1.18,58.1874660064,1.4555,0,1.4555,56.72,-1.18,56.7322730022,133.18,57.9955,-2.24,58.0387424076,1.4555,0,1.4555,56.54,-2.24,56.5843547281,133.17
2019-11-08 00:30:00,65.315,0.0,65.315,1.445,0,1.445,63.87,0.0,63.87,132.76,65.035,-1.06,65.0436378518,1.445,0,1.445,63.59,-1.06,63.5988341088,132.75
2019-11-08 01:00:00,66.187,0.34,66.1878732775,1.477,0,1.477,64.71,0.34,64.7108932097,132.55,65.987,-0.68,65.9905036274,1.477,0,1.477,64.51,-0.68,64.5135838409,132.53
2019-11-08 01:30:00,64.5435,-0.2,64.5438098678,1.5535,0,1.5535,62.99,-0.2,62.9903175099,133.04,64.2835,-1.25,64.2956520478,1.5535,0,1.5535,62.73,-1.25,62.7424529326,133.01
2019-11-08 02:00:00,62.8685,-0.49,62.8704095123,1.5985,0,1.5985,61.27,-0.49,61.2719593289,133.39,62.5985,-1.56,62.6179351484,1.5985,0,1.5985,61.0,-1.56,61.0199442805,133.37
2019-11-08 02:30:00,62.9335,-0.54,62.9358166885,1.4535,0,1.4535,61.48,-0.54,61.4823714572,133.39,62.6535,-1.6400000000000001,62.6749604088,1.4535,0,1.4535,61.2,-1.6400000000000001,61.2219699128,133.37
2019-11-08 03:00:00,61.7345,-0.81,61.7398136558,1.4645000000000001,0,1.4645000000000001,60.27,-0.81,60.2754427607,133.3,61.4845,-1.6800000000000002,61.5074478437,1.4645000000000001,0,1.4645000000000001,60.02,-1.6800000000000002,60.0435075591,133.28
2019-11-08 03:30:00,60.119,2.3,60.1629799877,1.479,0,1.479,58.64,2.3,58.6850883956,131.11,59.849,1.21,59.8612303666,1.479,0,1.479,58.37,1.21,58.3825401982,131.1
2019-11-08 04:00:00,58.4505,1.9300000000000002,58.4823550334,1.5405,0,1.5405,56.91,1.9300000000000002,56.9427168302,131.45,58.1705,0.8300000000000001,58.1764210849,1.5405,0,1.5405,56.63,0.8300000000000001,56.6360821385,131.43
2019-11-08 04:30:00,57.4185,1.73,57.4445562456,1.5485,0,1.5485,55.87,1.73,55.8967780825,131.52,57.0785,0.61,57.081759453,1.5485,0,1.5485,55.53,0.61,55.5333503401,131.51
2019-11-08 05:00:00,57.1835,1.92,57.2157239948,1.4135,0,1.4135,55.77,1.92,55.8030402398,131.34,56.8535,0.8,56.8591282227,1.4135,0,1.4135,55.44,0.8,55.4457717053,131.32
2019-11-08 05:30:00,59.1095,2.88,59.1796197204,1.4395,0,1.4395,57.67,2.88,57.7418678257,131.13,58.7995,1.74,58.8252394832,1.4395,0,1.4395,57.36,1.74,57.3863851449,131.13
2019-11-08 06:00:00,61.5985,4.11,61.7354622745,1.4385,0,1.4385,60.16,4.11,60.3002296845,131.77,61.3485,2.96,61.4198669182,1.4385,0,1.4385,59.91,2.96,59.9830784472,131.76
2019-11-08 06:30:00,69.1455,6.33,69.4346388357,1.5655000000000001,0,1.5655000000000001,67.58,6.33,67.8758079142,130.44,68.8255,5.14,69.0171648958,1.5655000000000001,0,1.5655000000000001,67.26,5.14,67.4561131403,130.43
2019-11-08 07:00:00,75.63,9.41,76.2131550324,1.56,0,1.56,74.07,9.41,74.665340018,129.48,75.24,8.2,75.6855177693,1.56,0,1.56,73.68,8.2,74.134893269,129.46
2019-11-08 07:30:00,81.5785,8.59,82.0295054371,2.0585,0,2.0585,79.52,8.59,79.9826137357,131.2,81.1485,7.18,81.4655230895,2.0585,0,2.0585,79.09,7.18,79.4152409806,131.2
2019-11-08 08:00:00,85.9005,8.71,86.3409520462,5.1005,0,5.1005,80.8,8.71,81.2681001378,131.57,85.5305,7.51,85.8595744821,5.1005,0,5.1005,80.43,7.51,80.779855162,131.56
2019-11-08 08:30:00,86.8375,9.35,87.3394178264,7.1275,0,7.1275,79.71,9.35,80.2565050323,131.92,86.4575,8.12,86.8379738723,7.1275,0,7.1275,79.33,8.12,79.7444875838,131.92
2019-11-08 09:00:00,87.674,9.21,88.1564199364,10.554,0,10.554,77.12,9.21,77.6680017768,131.66,87.324,7.99,87.6887739451,10.554,0,10.554,76.77,7.99,77.1846681667,131.65
2019-11-08 09:30:00,88.596,9.74,89.1297863568,13.316,0,13.316,75.28,9.74,75.9074831621,131.43,88.246,8.54,88.6582659203,13.316,0,13.316,74.93,8.54,75.4150946429,131.42
2019-11-08 10:00:00,92.082,9.12,92.5325300854,28.752,0,28.752,63.33,9.12,63.9833048537,131.89,91.882,7.9,92.2209950282,28.752,0,28.752,63.13,7.9,63.6223773526,131.87
2019-11-08 10:30:00,94.2925,8.06,94.6363521922,38.8925,0,38.8925,55.4,8.06,55.9832439217,132.43,94.2125,6.86,94.4619222557,38.8925,0,38.8925,55.32,6.86,55.7437171348,132.41
2019-11-08 11:00:00,96.54,8.1,96.8792113923,50.23,0,50.23,46.31,8.1,47.0130418076,132.85,96.53,6.89,96.7755805976,50.23,0,50.23,46.3,6.89,46.8098504591,132.84
2019-11-08 11:30:00,95.8475,8.36,96.2113967067,55.0575,0,55.0575,40.79,8.36,41.6378877947,132.55,95.8875,7.18,96.1559413466,55.0575,0,55.0575,40.83,7.18,41.4564988874,132.54
2019-11-08 12:00:00,95.593,8.88,96.0045626468,57.213,0,57.213,38.38,8.88,39.3938929277,132.32,95.683,7.68,95.990722932,57.213,0,57.213,38.47,7.68,39.2291129138,132.31
2019-11-08 12:30:00,95.576,8.73,95.9738749661,52.956,0,52.956,42.62,8.73,43.504911217,132.24,95.656,7.5600000000000005,95.9542804465,52.956,0,52.956,42.7,7.5600000000000005,43.3640819112,132.23
2019-11-08 13:00:00,95.004,8.18,95.355505431,51.714,0,51.714,43.29,8.18,44.056060877,132.33,95.014,7.0,95.271507787,51.714,0,51.714,43.3,7.0,43.8621704889,132.32
2019-11-08 13:30:00,94.571,7.11,94.8378940139,55.221,0,55.221,39.35,7.11,39.9871804457,132.65,94.591,5.91,94.7754471422,55.221,0,55.221,39.37,5.91,39.811116538,132.65
2019-11-08 14:00:00,89.852,6.35,90.0761034015,48.812,0,48.812,41.04,6.35,41.5283529652,132.8,89.932,5.19,90.0816336664,48.812,0,48.812,41.12,5.19,41.4462362586,132.84
2019-11-08 14:30:00,86.262,6.22,86.4859586523,41.062,0,41.062,45.2,6.22,45.6259619077,132.65,86.202,5.03,86.3486288484,41.062,0,41.062,45.14,5.03,45.4193846282,132.66
2019-11-08 15:00:00,83.235,5.77,83.4347537001,31.055,0,31.055,52.18,5.77,52.49805044,132.65,83.115,4.61,83.242749384,31.055,0,31.055,52.06,4.61,52.263713033,132.66
2019-11-08 15:30:00,79.8555,5.84,80.0687609511,18.9355,0,18.9355,60.92,5.84,61.1992810415,132.47,79.6455,4.7,79.7840564916,18.9355,0,18.9355,60.71,4.7,60.8916587063,132.49
2019-11-08 16:00:00,80.1885,6.44,80.4466850296,11.0285,0,11.0285,69.16,6.44,69.4591908965,131.95,80.0885,5.5,80.2771314401,11.0285,0,11.0285,69.06,5.5,69.2786662689,131.95
2019-11-08 16:30:00,84.5485,7.21,84.8553648996,9.6685,0,9.6685,74.88,7.21,75.2263152095,131.73,84.3385,6.17,84.5638899428,9.6685,0,9.6685,74.67,6.17,74.9244806455,131.7
2019-11-08 17:00:00,90.8555,9.38,91.3384162346,8.0155,0,8.0155,82.84,9.38,83.3693588796,130.96,90.7855,8.51,91.183480468,8.0155,0,8.0155,82.77,8.51,83.2063278844,130.93
2019-11-08 17:30:00,99.072,11.54,99.741830663,11.322,0,11.322,87.75,11.54,88.5055597124,130.47,98.572,10.37,99.1159729004,11.322,0,11.322,87.25,10.37,87.8640961941,130.43
2019-11-08 18:00:00,99.62,11.42,100.2724329016,11.54,0,11.54,88.08,11.42,88.8172438212,130.93,99.07,10.25,99.5988323225,11.54,0,11.54,87.53,10.25,88.1281078885,130.9
2019-11-08 18:30:00,97.8125,10.12,98.3346305034,11.5825,0,11.5825,86.23,10.12,86.8218135033,130.74,97.3025,8.96,97.7141653306,11.5825,0,11.5825,85.72,8.96,86.1870059812,130.71
2019-11-08 19:00:00,93.4785,8.99,93.9097974774,8.0685,0,8.0685,85.41,8.99,85.8818269484,130.2,93.0085,7.86,93.3400271708,8.0685,0,8.0685,84.94,7.86,85.302890924,130.16
2019-11-08 19:30:00,88.866,4.95,89.0037552916,2.516,0,2.516,86.35,4.95,86.4917626136,131.64,88.566,15.49,89.9103801349,2.516,0,2.516,86.05,15.49,87.4330749774,131.58
2019-11-08 20:00:00,84.9135,2.85,84.9613146217,1.4035,0,1.4035,83.51,2.85,83.5586177483,132.33,84.6935,15.23,86.0519717511,1.4035,0,1.4035,83.29,15.23,84.6709926716,132.26
2019-11-08 20:30:00,81.391,5.42,81.5712650447,1.331,0,1.331,80.06,5.42,80.2432551683,130.42,80.961,4.34,81.0772416958,1.331,0,1.331,79.63,4.34,79.7481817975,130.38
2019-11-08 21:00:00,78.269,4.45,78.3954007643,1.359,0,1.359,76.91,4.45,77.0386305693,130.42,77.799,3.34,77.8706620044,1.359,0,1.359,76.44,3.34,76.5129348542,130.38
2019-11-08 21:30:00,75.0025,2.61,75.0478987464,1.3025,0,1.3025,73.7,2.61,73.7462005801,131.25,74.6025,1.54,74.6183932168,1.3025,0,1.3025,73.3,1.54,73.3161755686,131.21
2019-11-08 22:00:00,71.8225,1.07,71.8304699014,1.3525,0,1.3525,70.47,1.07,70.4781228467,131.99,71.4625,0.0,71.4625,1.3525,0,1.3525,70.11,0.0,70.11,131.97
2019-11-08 22:30:00,68.2815,-0.63,68.2844062891,1.4015,0,1.4015,66.88,-0.63,66.882967189,132.58,67.9915,-1.67,68.012006089,1.4015,0,1.4015,66.59,-1.67,66.6109375403,132.57
2019-11-08 23:00:00,64.189,-1.69,64.2112437272,1.449,0,1.449,62.74,-1.69,62.7627572689,132.7,63.879,-2.74,63.9377372215,1.449,0,1.449,62.43,-2.74,62.4900992158,132.69
2019-11-08 23:30:00,61.537,-2.16,61.5748972309,1.447,0,1.447,60.09,-2.16,60.1288092348,133.0,61.257,-2.75,61.3186965696,1.447,0,1.447,59.81,-2.75,59.8731876552,132.99
2019-11-09 00:00:00,60.0955,0.86,60.1016532239,1.4555,0,1.4555,58.64,0.86,58.6463059365,130.96,59.8255,-0.14,59.8256638095,1.4555,0,1.4555,58.37,-0.14,58.3701678942,130.95
2019-11-09 00:30:00,67.5095,2.5700000000000003,67.5584005898,1.4195,0,1.4195,66.09,2.5700000000000003,66.1399501058,130.22,67.1395,1.5,67.1562540665,1.4195,0,1.4195,65.72,1.5,65.7371158479,130.19
2019-11-09 01:00:00,68.436,2.9,68.4974167104,1.426,0,1.426,67.01,2.9,67.0727224734,130.11,68.086,1.8399999999999999,68.1108581358,1.426,0,1.426,66.66,1.8399999999999999,66.6853897042,130.09
2019-11-09 01:30:00,66.4705,2.2800000000000002,66.5095915658,1.4005,0,1.4005,65.07,2.2800000000000002,65.109932422,130.51,66.2405,1.25,66.2522930943,1.4005,0,1.4005,64.84,1.25,64.8520477703,130.5
2019-11-09 02:00:00,64.6135,1.98,64.6438301948,1.4135,0,1.4135,63.2,1.98,63.2310082159,130.74,64.3635,0.92,64.3700748194,1.4135,0,1.4135,62.95,0.92,62.9567224369,130.72
2019-11-09 02:30:00,64.6535,1.69,64.675583973,1.4035,0,1.4035,63.25,1.69,63.2725738373,130.27,64.3835,0.65,64.3867810366,1.4035,0,1.4035,62.98,0.65,62.9833541501,130.25
2019-11-09 03:00:00,63.519,1.28,63.5318956194,1.409,0,1.409,62.11,1.28,62.1231881024,130.5,63.209,0.18,63.2092562921,1.409,0,1.409,61.8,0.18,61.8002621354,130.48
2019-11-09 03:30:00,61.816,1.15,61.8266961433,1.416,0,1.416,60.4,1.15,60.4109468557,130.69,61.556,0.07,61.5560398011,1.416,0,1.416,60.14,0.07,60.1400407383,130.66
2019-11-09 04:00:00,59.9435,0.66,59.9471333114,1.3835,0,1.3835,58.56,0.66,58.5637191442,130.96,59.6835,-0.37,59.6846468721,1.3835,0,1.3835,58.3,-0.37,58.3011740877,130.96
2019-11-09 04:30:00,58.767,0.09,58.7670689162,1.407,0,1.407,57.36,0.09,57.3600706067,131.29,58.527,-0.93,58.5343884311,1.407,0,1.407,57.12,-0.93,57.1275704017,131.27
2019-11-09 05:00:00,58.039,0.07,58.039042213,1.389,0,1.389,56.65,0.07,56.650043248,131.29,57.839,-0.96,57.8469663941,1.389,0,1.389,56.45,-0.96,56.458162386,131.27
2019-11-09 05:30:00,58.521,0.30000000000000004,58.5217689497,1.451,0,1.451,57.07,0.30000000000000004,57.0707884999,131.13,58.321,-0.71,58.3253216108,1.451,0,1.451,56.87,-0.71,56.8744318653,131.13
2019-11-09 06:00:00,59.095,0.61,59.0981482366,1.465,0,1.465,57.63,0.61,57.6332282629,130.77,58.965,-0.41000000000000003,58.9664254046,1.465,0,1.465,57.5,-0.41000000000000003,57.5014617206,130.76
2019-11-09 06:30:00,61.9115,1.63,61.9329535244,1.4615,0,1.4615,60.45,1.63,60.4719720201,130.12,61.7515,0.58,61.7542237604,1.4615,0,1.4615,60.29,0.58,60.2927897845,130.1
2019-11-09 07:00:00,64.932,2.68,64.9872835561,1.442,0,1.442,63.49,2.68,63.5465380646,129.9,64.722,1.6099999999999999,64.7420217787,1.442,0,1.442,63.28,1.6099999999999999,63.3004778813,129.89
2019-11-09 07:30:00,67.4265,3.62,67.5236055187,1.5165000000000002,0,1.5165000000000002,65.91,3.62,66.0093364608,130.22,67.1865,2.55,67.2348740034,1.5165000000000002,0,1.5165000000000002,65.67,2.55,65.7194902597,130.2
2019-11-09 08:00:00,71.5865,4.98,71.7595107442,2.4865,0,2.4865,69.1,4.98,69.2792205499,130.07,71.3065,3.89,71.4125272081,2.4865,0,2.4865,68.82,3.89,68.9298520236,130.06
2019-11-09 08:30:00,76.063,7.16,76.3992511024,3.883,0,3.883,72.18,7.16,72.534253977,130.46,75.773,6.05,76.0141436116,3.883,0,3.883,71.89,6.05,72.1441238078,130.45
2019-11-09 09:00:00,80.148,8.52,80.5995800485,3.7279999999999998,0,3.7279999999999998,76.42,8.52,76.8934769665,129.71,79.888,7.42,80.2318449495,3.7279999999999998,0,3.7279999999999998,76.16,7.42,76.520598534,129.7
2019-11-09 09:30:00,82.3235,9.87,82.9130602031,2.8635,0,2.8635,79.46,9.87,80.0706469313,129.6,81.9535,8.73,82.4171648521,2.8635,0,2.8635,79.09,8.73,79.570352519,129.59
2019-11-09 10:00:00,83.51,11.12,84.2471038078,2.5,0,2.5,81.01,11.12,81.7696429,129.26,83.1,9.97,83.6959431514,2.5,0,2.5,80.6,9.97,81.2142899987,129.26
2019-11-09 10:30:00,84.6095,10.39,85.2450561044,2.8995,0,2.8995,81.71,10.39,82.3679318667,130.36,84.1795,9.04,84.6635093783,2.8995,0,2.8995,81.28,9.04,81.7811714272,130.34
2019-11-09 11:00:00,84.5585,8.07,84.9427149451,3.3285,0,3.3285,81.23,8.07,81.6298830086,131.77,84.0985,6.94,84.3843664564,3.3285,0,3.3285,80.77,6.94,81.0676045039,131.76
2019-11-09 11:30:00,85.0815,7.88,85.4456320841,4.2315,0,4.2315,80.85,7.88,81.2331022429,131.77,84.6215,6.74,84.8894920603,4.2315,0,4.2315,80.39,6.74,80.6720503024,131.85
2019-11-09 12:00:00,86.894,7.89,87.2514718271,8.774000000000001,0,8.774000000000001,78.12,7.89,78.5174280017,131.86,86.464,6.76,86.7278553638,8.774000000000001,0,8.774000000000001,77.69,6.76,77.9835476238,131.85
2019-11-09 12:30:00,86.925,6.86,87.1952706573,13.065,0,13.065,73.86,6.86,74.1778888888,131.86,86.535,5.74,86.7251625827,13.065,0,13.065,73.47,5.74,73.6938837354,131.85
2019-11-09 13:00:00,89.84,6.03,90.042137358,24.54,0,24.54,65.3,6.03,65.5778232332,132.26,89.49,4.9,89.62404867,24.54,0,24.54,64.95,4.9,65.1345722332,132.26
2019-11-09 13:30:00,89.566,4.17,89.6630205603,37.086,0,37.086,52.48,4.17,52.6454110061,132.86,89.366,3.05,89.4180320517,37.086,0,37.086,52.28,3.05,52.368892484,132.86
2019-11-09 14:00:00,87.2425,3.26,87.3033871408,42.1125,0,42.1125,45.13,3.26,45.2475910961,133.23,87.1925,2.18,87.2197480864,42.1125,0,42.1125,45.08,2.18,45.1326799559,133.24
2019-11-09 14:30:00,81.993,2.9,82.044268837,26.943,0,26.943,55.05,2.9,55.1263321834,133.23,81.833,1.82,81.8532362769,26.943,0,26.943,54.89,1.82,54.9201647849,133.32
2019-11-09 15:00:00,80.4055,3.41,80.4777766234,18.5555,0,18.5555,61.85,3.41,61.943931099,133.1,80.1255,2.31,80.158791472,18.5555,0,18.5555,61.57,2.31,61.6133183654,133.14
2019-11-09 15:30:00,78.4955,3.51,78.5739372836,13.0055,0,13.0055,65.49,3.51,65.583993474,133.17,78.1555,2.4,78.1923409309,13.0055,0,13.0055,65.15,2.4,65.1941906921,133.14
2019-11-09 16:00:00,77.5985,4.53,77.7306123882,5.3585,0,5.3585,72.24,4.53,72.3818934541,132.73,77.1585,3.42,77.2342574396,5.3585,0,5.3585,71.8,3.42,71.8814051059,132.73
2019-11-09 16:30:00,81.4465,5.55,81.6353775164,4.8865,0,4.8865,76.56,5.55,76.7609021573,132.44,80.9765,4.44,81.098132853,4.8865,0,4.8865,76.09,4.44,76.2194312495,132.42
2019-11-09 17:00:00,88.9225,7.86,89.2692030112,6.2025,0,6.2025,82.72,7.86,83.0925869136,131.59,88.4025,6.73,88.6583042148,6.2025,0,6.2025,82.2,6.73,82.4750441043,131.57
2019-11-09 17:30:00,94.855,9.53,95.3325334028,7.905,0,7.905,86.95,9.53,87.4707002373,131.26,94.285,8.4,94.6584450802,7.905,0,7.905,86.38,8.4,86.7874668371,131.24
2019-11-09 18:00:00,95.1915,9.53,95.6673537433,7.2315,0,7.2315,87.96,9.53,88.4747562868,131.4,94.5915,8.38,94.9619727694,7.2315,0,7.2315,87.36,8.38,87.7610050079,131.39
2019-11-09 18:30:00,92.419,8.99,92.855218814,4.959,0,4.959,87.46,8.99,87.9208263155,131.4,91.819,7.85,92.1539541257,4.959,0,4.959,86.86,7.85,87.2140017428,131.39
2019-11-09 19:00:00,87.8165,7.6,88.1447540824,1.6465,0,1.6465,86.17,7.6,86.504502195,131.74,87.2265,6.46,87.465386881,1.6465,0,1.6465,85.58,6.46,85.8234699834,131.73
2019-11-09 19:30:00,83.4065,6.06,83.6263585375,1.3565,0,1.3565,82.05,6.06,82.2734835776,132.27,82.8565,4.95,83.0042293636,1.3565,0,1.3565,81.5,4.95,81.6501837108,132.25
2019-11-09 20:00:00,79.8455,4.63,79.97962722,1.3755,0,1.3755,78.47,4.63,78.6064742881,132.88,79.3355,3.52,79.4135502307,1.3755,0,1.3755,77.96,3.52,78.0394259333,132.87
2019-11-09 20:30:00,77.369,3.4,77.4436708905,1.419,0,1.419,75.95,3.4,76.0260646094,132.62,76.889,2.3,76.9233925474,1.419,0,1.419,75.47,2.3,75.5050389047,132.61
2019-11-09 21:00:00,74.45,2.85,74.5045300636,1.3599999999999999,0,1.3599999999999999,73.09,2.85,73.1455439518,132.36,74.01,1.77,74.0311623575,1.3599999999999999,0,1.3599999999999999,72.65,1.77,72.671558398,132.35
2019-11-09 21:30:00,70.9105,1.83,70.9341096388,1.3805,0,1.3805,69.53,1.83,69.5540782413,132.93,70.5105,0.74,70.5143830027,1.3805,0,1.3805,69.13,0.74,69.1339605404,132.92
2019-11-09 22:00:00,67.054,0.72,67.0578654298,1.4140000000000001,0,1.4140000000000001,65.64,0.72,65.6439486929,133.47,66.694,-0.33,66.6948164103,1.4140000000000001,0,1.4140000000000001,65.28,-0.33,65.2808340939,133.45
2019-11-09 22:30:00,63.1355,-0.78,63.1403180246,1.3655,0,1.3655,61.77,-0.78,61.7749245244,133.17,62.7855,-1.8599999999999999,62.8130449051,1.3655,0,1.3655,61.42,-1.8599999999999999,61.4481570106,133.16
2019-11-09 23:00:00,60.146,-1.46,60.1637176045,1.436,0,1.436,58.71,-1.46,58.7281508308,133.17,59.856,-2.48,59.9073546069,1.436,0,1.436,58.42,-2.48,58.4726158129,133.16
2019-11-09 23:30:00,58.1025,-1.97,58.1358874212,1.5025,0,1.5025,56.6,-1.97,56.6342731921,133.45,57.8325,-3.0,57.9102586443,1.5025,0,1.5025,56.33,-3.0,56.4098298172,133.45
2019-11-10 00:00:00,56.4835,-2.69,56.5475187099,1.4835,0,1.4835,55.0,-2.69,55.0657434346,133.75,56.2235,-3.7199999999999998,56.346431584,1.4835,0,1.4835,54.74,-3.7199999999999998,54.8662555675,133.75
2019-11-10 00:30:00,64.282,-1.05,64.2905749235,1.502,0,1.502,62.78,-1.05,62.7887800487,133.14,63.922,-2.1,63.9564858634,1.502,0,1.502,62.42,-2.1,62.4553152262,133.12
2019-11-10 01:00:00,66.197,-0.75,66.2012485456,1.5070000000000001,0,1.5070000000000001,64.69,-0.75,64.694347512,132.71,65.817,-1.8,65.8416091009,1.5070000000000001,0,1.5070000000000001,64.31,-1.8,64.3351855519,132.69
2019-11-10 01:30:00,63.9145,-1.53,63.9328101232,1.4645000000000001,0,1.4645000000000001,62.45,-1.53,62.4687393822,133.03,63.5645,-2.58,63.6168378674,1.4645000000000001,0,1.4645000000000001,62.1,-2.58,62.1535710961,133.01
2019-11-10 02:00:00,62.126,-2.11,62.1618208871,1.486,0,1.486,60.64,-2.11,60.6766981633,133.45,61.766,-3.16,61.8467812905,1.486,0,1.486,60.28,-3.16,60.3627699828,133.43
2019-11-10 02:30:00,62.1095,-2.29,62.1517022313,1.4595,0,1.4595,60.65,-2.29,60.693217084,133.64,61.7795,-3.34,61.8697197363,1.4595,0,1.4595,60.32,-3.34,60.4123993895,133.63
2019-11-10 03:00:00,60.7725,-1.76,60.7979798698,1.4925000000000002,0,1.4925000000000002,59.28,-1.76,59.3061211006,132.98,60.4925,-2.59,60.5479203297,1.4925000000000002,0,1.4925000000000002,59.0,-2.59,59.0568209439,132.96
2019-11-10 03:30:00,58.894,1.02,58.902832156,1.404,0,1.404,57.49,1.02,57.4990478182,131.17,58.684,0.0,58.684,1.404,0,1.404,57.28,0.0,57.28,131.15
2019-11-10 04:00:00,57.226,0.59,57.2290413689,1.396,0,1.396,55.83,0.59,55.8331174125,131.61,57.006,-0.43,57.007621736,1.396,0,1.396,55.61,-0.43,55.6116624459,131.59
2019-11-10 04:30:00,55.81,-0.11,55.8101084034,1.31,0,1.31,54.5,-0.11,54.5001110091,130.63,55.62,-1.18,55.632515672,1.31,0,1.31,54.31,-1.18,54.3228174895,130.62
2019-11-10 05:00:00,54.7545,-0.36,54.7556834516,1.2945,0,1.2945,53.46,-0.36,53.4612121075,130.63,54.5445,-1.38,54.5619545127,1.2945,0,1.2945,53.25,-1.38,53.2678786888,130.62
2019-11-10 05:30:00,54.82,-0.06,54.8200328347,1.34,0,1.34,53.48,-0.06,53.4800336574,130.63,54.62,-1.1400000000000001,54.6318954458,1.34,0,1.34,53.28,-1.1400000000000001,53.2921945504,130.62
2019-11-10 06:00:00,55.089,0.33,55.0899883917,1.339,0,1.339,53.75,0.33,53.7510130137,130.29,54.949,-0.67,54.9530845449,1.339,0,1.339,53.61,-0.67,53.6141865554,130.27
2019-11-10 06:30:00,57.7555,1.8,57.7835424689,1.3355000000000001,0,1.3355000000000001,56.42,1.8,56.4487059196,131.21,57.5855,0.75,57.5903838349,1.3355000000000001,0,1.3355000000000001,56.25,0.75,56.2549997778,131.21
2019-11-10 07:00:00,59.741,2.75,59.8042605589,1.351,0,1.351,58.39,2.75,58.4547226492,131.72,59.531,1.67,59.5544193238,1.351,0,1.351,58.18,1.67,58.2039629235,131.71
2019-11-10 07:30:00,60.9395,2.96,61.0113453404,1.3495,0,1.3495,59.59,2.96,59.6634703986,131.46,60.7495,1.8900000000000001,60.7788931312,1.3495,0,1.3495,59.4,1.8900000000000001,59.4300605754,131.45
2019-11-10 08:00:00,63.7975,3.39,63.8875035218,1.9175,0,1.9175,61.88,3.39,61.9727883833,131.0,63.5875,2.31,63.629444884,1.9175,0,1.9175,61.67,2.31,61.7132481725,130.97
2019-11-10 08:30:00,68.179,5.02,68.3635607689,3.339,0,3.339,64.84,5.02,65.034037242,130.72,67.929,3.92,68.0420123233,3.339,0,3.339,64.59,3.92,64.7088440632,130.69
2019-11-10 09:00:00,72.1255,6.42,72.4106632358,4.4655000000000005,0,4.4655000000000005,67.66,6.42,67.9639021834,130.04,71.8355,5.32,72.0322251513,4.4655000000000005,0,4.4655000000000005,67.37,5.32,67.5797255099,130.03
2019-11-10 09:30:00,76.1465,7.27,76.492760195,8.6665,0,8.6665,67.48,7.27,67.8704891687,129.86,75.8765,6.17,76.1269476089,8.6665,0,8.6665,67.21,6.17,67.4926144108,129.84
2019-11-10 10:00:00,77.4275,7.93,77.8325295506,9.2375,0,9.2375,68.19,7.93,68.6495520743,129.86,77.1075,6.8100000000000005,77.4076395212,9.2375,0,9.2375,67.87,6.8100000000000005,68.2107982654,129.84
2019-11-10 10:30:00,79.6545,8.8,80.1391250904,13.1945,0,13.1945,66.46,8.8,67.0400745823,129.62,79.3745,7.67,79.7442170333,13.1945,0,13.1945,66.18,7.67,66.6229787686,129.62
2019-11-10 11:00:00,81.735,8.49,82.1747547912,19.075,0,19.075,62.66,8.49,63.2325525343,129.82,81.455,7.4,81.7904458051,19.075,0,19.075,62.38,7.4,62.8173893122,129.81
2019-11-10 11:30:00,82.9445,7.75,83.3057775923,27.4745,0,27.4745,55.47,7.75,56.0087796689,130.2,82.7345,6.63,82.999725242,27.4745,0,27.4745,55.26,6.63,55.6563069202,130.18
2019-11-10 12:00:00,88.2905,7.97,88.6494968415,44.9305,0,44.9305,43.36,7.97,44.0863981291,130.31,88.2105,6.85,88.4760691388,44.9305,0,44.9305,43.28,6.85,43.8187277314,130.3
2019-11-10 12:30:00,92.4835,8.06,92.8340528699,57.9935,0,57.9935,34.49,8.06,35.4192560622,130.31,92.5135,6.96,92.7749388696,57.9935,0,57.9935,34.52,6.96,35.2146560398,130.3
2019-11-10 13:00:00,93.359,7.88,93.6909669125,60.739,0,60.739,32.62,7.88,33.5582895869,130.31,93.409,6.78,93.6547365647,60.739,0,60.739,32.67,6.78,33.366110052,130.3
2019-11-10 13:30:00,89.888,6.99,90.1593735781,55.658,0,55.658,34.23,6.99,34.9364136683,130.57,89.918,5.9,90.111357353,55.658,0,55.658,34.26,5.9,34.7643150371,130.61
2019-11-10 14:00:00,85.519,6.6,85.7733021458,48.059,0,48.059,37.46,6.6,38.0369767463,130.64,85.519,5.52,85.6969647129,48.059,0,48.059,37.46,5.52,37.8645216529,130.69
2019-11-10 14:30:00,81.2585,5.98,81.4782438584,37.5485,0,37.5485,43.71,5.98,44.1171678601,130.51,81.1885,4.89,81.3356295374,37.5485,0,37.5485,43.64,4.89,43.9131153529,130.57
2019-11-10 15:00:00,77.1295,5.91,77.3555936584,21.1595,0,21.1595,55.97,5.91,56.2811602581,130.25,76.9195,4.8100000000000005,77.0697449084,21.1595,0,21.1595,55.76,4.8100000000000005,55.9670769292,130.27
2019-11-10 15:30:00,76.453,6.86,76.7601511789,8.343,0,8.343,68.11,6.86,68.4545959012,129.7,76.093,5.76,76.3106955086,8.343,0,8.343,67.75,5.76,67.9944122704,129.73
2019-11-10 16:00:00,79.06,8.32,79.49657854270001,4.38,0,4.38,74.68,8.32,75.1420308483,129.45,78.67,7.02,78.9825885876,4.38,0,4.38,74.29,7.02,74.6209387505,129.45
2019-11-10 16:30:00,84.06,6.66,84.3234202342,1.67,0,1.67,82.39,6.66,82.6587424293,131.18,83.58,5.57,83.765394406,1.67,0,1.67,81.91,5.57,82.0991656474,131.16
2019-11-10 17:00:00,91.323,8.36,91.7048522653,3.803,0,3.803,87.52,8.36,87.9183712315,130.74,90.793,7.24,91.0812079905,3.803,0,3.803,86.99,7.24,87.2907652619,130.73
2019-11-10 17:30:00,96.885,10.2,97.420445621,4.775,0,4.775,92.11,10.2,92.6730386898,130.19,96.335,9.09,96.7629077953,4.775,0,4.775,91.56,9.09,92.0101173785,130.13
2019-11-10 18:00:00,97.0125,10.15,97.5420302037,4.8225,0,4.8225,92.19,10.15,92.7470678782,130.19,96.4425,9.02,96.863389401,4.8225,0,4.8225,91.62,9.02,92.0629393404,130.13
2019-11-10 18:30:00,93.215,8.68,93.6182601045,3.675,0,3.675,89.54,8.68,89.9597354376,130.69,92.685,7.57,92.9936241094,3.675,0,3.675,89.01,7.57,89.3313214948,130.65
2019-11-10 19:00:00,88.7635,7.61,89.089118484,1.2635,0,1.2635,87.5,7.61,87.8303028573,131.13,88.2535,6.5,88.4925435404,1.2635,0,1.2635,86.99,6.5,87.2325059826,131.09
2019-11-10 19:30:00,86.4195,5.92,86.6220317255,4.4295,0,4.4295,81.99,5.92,82.2034457915,131.54,85.9395,4.83,86.0751216104,4.4295,0,4.4295,81.51,4.83,81.6529791251,131.51
2019-11-10 20:00:00,81.921,5.05,82.0765054142,1.191,0,1.191,80.73,5.05,80.8877951239,131.62,81.491,3.96,81.5871600253,1.191,0,1.191,80.3,3.96,80.3975845408,131.51
2019-11-10 20:30:00,78.993,3.93,79.0907007745,1.173,0,1.173,77.82,3.93,77.9191715818,131.89,78.583,2.85,78.634664042,1.173,0,1.173,77.41,2.85,77.4624463853,131.84
2019-11-10 21:00:00,74.463,2.71,74.5122974347,1.093,0,1.093,73.37,2.71,73.4200313266,132.18,74.073,1.63,74.0909321645,1.093,0,1.093,72.98,1.63,72.9982006628,132.16
2019-11-10 21:30:00,71.039,1.46,71.0540014426,1.199,0,1.199,69.84,1.46,69.8552589287,132.18,70.689,0.4,70.6901317087,1.199,0,1.199,69.49,0.4,69.4911512352,132.16
2019-11-10 22:00:00,66.841,0.46,66.8425828421,1.351,0,1.351,65.49,0.46,65.4916154939,132.77,66.551,-0.59,66.5536152361,1.351,0,1.351,65.2,-0.59,65.2026694239,132.74
2019-11-10 22:30:00,63.7505,-0.75,63.7549115775,1.1805,0,1.1805,62.57,-0.75,62.5744948042,133.17,63.4605,-1.79,63.4857398181,1.1805,0,1.1805,62.28,-1.79,62.305718036100004,133.15
2019-11-10 23:00:00,59.787,-0.03,59.7870075267,1.327,0,1.327,58.46,-0.03,58.4600076976,132.3,59.577,-0.86,59.58320677,1.327,0,1.327,58.25,-0.86,58.2563481519,132.26
2019-11-10 23:30:00,57.7125,1.49,57.7317309307,1.3225,0,1.3225,56.39,1.49,56.4096817931,131.26,57.4925,0.45,57.4942610723,1.3225,0,1.3225,56.17,0.45,56.1718025347,131.24
2019-11-11 00:00:00,55.845,0.6000000000000001,55.8482231141,1.335,0,1.335,54.51,0.6000000000000001,54.5133020464,130.81,55.635,-0.44,55.6367398847,1.335,0,1.335,54.3,-0.44,54.3017826595,130.79
2019-11-11 00:30:00,63.868,2.44,63.914591636,1.438,0,1.438,62.43,2.44,62.4776640088,130.35,63.568,1.38,63.5829774704,1.438,0,1.438,62.13,1.38,62.1453240397,130.32
2019-11-11 01:00:00,65.067,2.73,65.1242457845,1.437,0,1.437,63.63,2.73,63.6885374302,129.89,64.757,1.6600000000000001,64.7782729702,1.437,0,1.437,63.32,1.6600000000000001,63.3417555803,129.87
2019-11-11 01:30:00,63.301,2.27,63.3416884919,1.221,0,1.221,62.08,2.27,62.1214882307,130.01,62.991,1.2,63.0024291675,1.221,0,1.221,61.77,1.2,61.7816550442,129.98
2019-11-11 02:00:00,61.7025,1.9300000000000002,61.732676973,1.2725,0,1.2725,60.43,1.9300000000000002,60.4608121017,130.41,61.4025,0.86,61.4085222608,1.2725,0,1.2725,60.13,0.86,60.1361496938,130.39
2019-11-11 02:30:00,61.9765,1.77,62.001769751,1.2465,0,1.2465,60.73,1.77,60.7557882016,130.29,61.7065,0.72,61.710700387,1.2465,0,1.2465,60.46,0.72,60.46428698,130.28
2019-11-11 03:00:00,61.27,1.75,61.2949867444,1.32,0,1.32,59.95,1.75,59.9755366795,130.7,61.01,0.6900000000000001,61.0139016946,1.32,0,1.32,59.69,0.6900000000000001,59.693987972,130.66
2019-11-11 03:30:00,60.35,1.5899999999999999,60.3709416855,1.43,0,1.43,58.92,1.5899999999999999,58.9414497616,131.26,60.11,0.53,60.1123365042,1.43,0,1.43,58.68,0.53,58.6823934413,131.22
2019-11-11 04:00:00,58.5935,1.02,58.6023774454,1.3835,0,1.3835,57.21,1.02,57.2190920935,131.77,58.3535,-0.02,58.3535034274,1.3835,0,1.3835,56.97,-0.02,56.9700035106,131.76
2019-11-11 04:30:00,57.7805,1.03,57.7896797036,1.2605,0,1.2605,56.52,1.03,56.5293843943,131.63,57.5405,-0.02,57.5405034758,1.2605,0,1.2605,56.28,-0.02,56.2800035537,131.63
2019-11-11 05:00:00,57.2265,1.25,57.240150264,1.3065,0,1.3065,55.92,1.25,55.9339691064,131.63,57.0165,0.17,57.0167534348,1.3065,0,1.3065,55.71,0.17,55.7102593783,131.63
2019-11-11 05:30:00,58.9525,2.04,58.987785653,2.3525,0,2.3525,56.6,2.04,56.636751319300004,131.47,58.7625,0.98,58.7706713102,2.3525,0,2.3525,56.41,0.98,56.4185120328,131.44
2019-11-11 06:00:00,61.3085,3.26,61.3951119573,2.4585,0,2.4585,58.85,3.26,58.9402248045,131.27,61.1385,2.18,61.1773535081,2.4585,0,2.4585,58.68,2.18,58.7204802433,131.24
2019-11-11 06:30:00,67.5285,6.02,67.7963030869,1.3285,0,1.3285,66.2,6.02,66.473155484,130.24,67.2685,4.9,67.4467278098,1.3285,0,1.3285,65.94,4.9,66.1218088077,130.2
2019-11-11 07:00:00,75.3905,7.02,75.7166288886,1.3205,0,1.3205,74.07,7.02,74.401917314,130.61,75.0905,5.68,75.3050170324,1.3205,0,1.3205,73.77,5.68,73.9883457039,130.58
2019-11-11 07:30:00,78.682,6.86,78.9804831841,1.182,0,1.182,77.5,6.86,77.8030179363,131.79,78.372,5.71,78.5797332905,1.182,0,1.182,77.19,5.71,77.4009056795,131.75
2019-11-11 08:00:00,81.821,7.94,82.2053504402,3.151,0,3.151,78.67,7.94,79.0696686473,131.17,81.561,6.8,81.8439779153,3.151,0,3.151,78.41,6.8,78.7043080142,131.15
2019-11-11 08:30:00,84.363,9.19,84.8620755638,7.393,0,7.393,76.97,9.19,77.5166885258,130.98,84.163,8.05,84.5471056217,7.393,0,7.393,76.77,8.05,77.1909023137,130.94
2019-11-11 09:00:00,86.6635,9.33,87.1642766978,14.9535,0,14.9535,71.71,9.33,72.3144038211,131.36,86.5435,8.21,86.9320510068,14.9535,0,14.9535,71.59,8.21,72.0592270289,131.32
2019-11-11 09:30:00,90.125,9.36,90.6097413361,24.955,0,24.955,65.17,9.36,65.8387310024,131.21,90.105,8.23,90.4800747402,24.955,0,24.955,65.15,8.23,65.6677653038,131.18
2019-11-11 10:00:00,92.516,9.35,92.9872720107,35.476,0,35.476,57.04,9.35,57.8012465264,131.61,92.696,8.22,93.0597486349,35.476,0,35.476,57.22,8.22,57.8074112896,131.58
2019-11-11 10:30:00,93.1615,8.95,93.5904246291,42.4215,0,42.4215,50.74,8.95,51.5232966725,132.11,93.4115,7.82,93.7382565031,42.4215,0,42.4215,50.99,7.82,51.5861657811,132.08
2019-11-11 11:00:00,94.7175,8.96,95.1403510938,47.9075,0,47.9075,46.81,8.96,47.6598122111,132.25,95.0075,7.83,95.3296069238,47.9075,0,47.9075,47.1,7.83,47.7464019587,132.22
2019-11-11 11:30:00,95.4495,8.75,95.8497237881,50.6995,0,50.6995,44.75,8.75,45.5974231728,132.54,95.7395,7.63,96.043056804,50.6995,0,50.6995,45.04,7.63,45.6817085933,132.51
2019-11-11 12:00:00,93.825,9.02,94.2575780773,45.985,0,45.985,47.84,9.02,48.6829128134,132.54,94.095,7.9,94.4260505634,45.985,0,45.985,48.11,7.9,48.7543033998,132.51
2019-11-11 12:30:00,91.078,9.13,91.5344688301,41.128,0,41.128,49.95,9.13,50.7775481882,132.19,91.308,8.01,91.6586655151,41.128,0,41.128,50.18,8.01,50.8152782143,132.17
2019-11-11 13:00:00,92.082,8.72,92.4939626354,38.742,0,38.742,53.34,8.72,54.0480711959,132.29,92.262,7.59,92.5736719808,38.742,0,38.742,53.52,7.59,54.0555131323,132.28
2019-11-11 13:30:00,89.383,8.22,89.7601754065,34.223,0,34.223,55.16,8.22,55.7691133155,132.39,89.563,7.09,89.8431915562,34.223,0,34.223,55.34,7.09,55.7923265333,132.39
2019-11-11 14:00:00,85.6005,7.93,85.9670314728,23.8505,0,23.8505,61.75,7.93,62.2571072248,132.3,85.7005,6.8,85.9698534386,23.8505,0,23.8505,61.85,6.8,62.2226847701,132.3
2019-11-11 14:30:00,84.8405,7.92,85.2093706129,20.9005,0,20.9005,63.94,7.92,64.4286426987,132.03,84.9105,6.8100000000000005,85.1831503893,20.9005,0,20.9005,64.01,6.8100000000000005,64.3712373658,132.05
2019-11-11 15:00:00,83.83,7.96,84.2070691807,15.27,0,15.27,68.56,7.96,69.0205418698,131.92,83.91,6.86,84.1899501128,15.27,0,15.27,68.64,6.86,68.9819483633,131.92
2019-11-11 15:30:00,82.958,8.65,83.4077470263,8.998,0,8.998,73.96,8.65,74.464112833,131.62,82.998,7.55,83.340689366,8.998,0,8.998,74.0,7.55,74.3841548987,131.61
