Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-11 16:00:00,83.9485,9.98,84.539641898,3.7185,0,3.7185,80.23,9.98,80.8483351715,131.34,83.9285,8.89,84.3980166369,3.7185,0,3.7185,80.21,8.89,80.7011536473,131.32
2019-11-11 16:30:00,89.842,11.09,90.5238811806,4.312,0,4.312,85.53,11.09,86.2459796164,130.79,89.782,9.97,90.333871964,4.312,0,4.312,85.47,9.97,86.0495310853,130.74
2019-11-11 17:00:00,98.6955,0.06,98.6955182379,7.7755,0,7.7755,90.92,0.06,90.9200197976,132.74,98.5655,-0.98,98.5703717668,7.7755,0,7.7755,90.79,-0.98,90.7952889747,132.7
2019-11-11 17:30:00,104.2215,-2.63,104.254678371,10.5615,0,10.5615,93.66,-2.63,93.6969183058,133.41,104.0715,-3.62,104.1344396069,10.5615,0,10.5615,93.51,-3.62,93.5800432785,133.34
2019-11-11 18:00:00,104.219,0.9500000000000001,104.2233297348,10.929,0,10.929,93.29,0.9500000000000001,93.2948369418,132.87,104.019,-0.07,104.0190235534,10.929,0,10.929,93.09,-0.07,93.0900263186,132.8
2019-11-11 18:30:00,101.1305,11.01,101.7280596996,10.4405,0,10.4405,90.69,11.01,91.3558766583,131.2,100.9305,9.87,101.411945698,10.4405,0,10.4405,90.49,9.87,91.0266829012,131.17
2019-11-11 19:00:00,97.247,10.04,97.7639023822,7.557,0,7.557,89.69,10.04,90.2501950136,131.2,97.037,8.91,97.4452023909,7.557,0,7.557,89.48,8.91,89.9225138661,131.17
2019-11-11 19:30:00,91.8495,9.68,92.3581780367,1.8495,0,1.8495,90.0,9.68,90.5190720235,130.88,91.5795,8.55,91.9777544858,1.8495,0,1.8495,89.73,8.55,90.1364265988,130.86
2019-11-11 20:00:00,88.014,8.34,88.4082563791,1.264,0,1.264,86.75,8.34,87.1499747562,131.04,87.734,7.2,88.0289427177,1.264,0,1.264,86.47,7.2,86.7692393651,131.0
2019-11-11 20:30:00,85.025,6.85,85.3004872495,1.2650000000000001,0,1.2650000000000001,83.76,6.85,84.039634102,131.59,84.785,5.72,84.9777301709,1.2650000000000001,0,1.2650000000000001,83.52,5.72,83.7156425049,131.57
2019-11-11 21:00:00,81.2015,5.55,81.3909460705,1.2615,0,1.2615,79.94,5.55,80.1324285168,131.28,81.0215,4.45,81.1436131944,1.2615,0,1.2615,79.76,4.45,79.8840415853,131.26
2019-11-11 21:30:00,77.012,3.94,77.1127210258,1.282,0,1.282,75.73,3.94,75.8324238041,132.0,76.892,2.87,76.9455428469,1.282,0,1.282,75.61,2.87,75.664450041,131.97
2019-11-11 22:00:00,72.2695,2.64,72.3177034359,1.2195,0,1.2195,71.05,2.64,71.0990302325,132.36,72.1495,1.58,72.1667981155,1.2195,0,1.2195,70.93,1.58,70.947595449,132.34
2019-11-11 22:30:00,68.048,0.96,68.0547713537,1.138,0,1.138,66.91,0.96,66.9168865086,132.83,67.988,-0.09,67.9880595693,1.138,0,1.138,66.85,-0.09,66.8500605834,132.8
2019-11-11 23:00:00,63.3095,0.51,63.3115541608,1.1995,0,1.1995,62.11,0.51,62.1120938304,132.83,63.2795,-0.33,63.2803604624,1.1995,0,1.1995,62.08,-0.33,62.0808770879,132.8
2019-11-11 23:30:00,60.165,2.7800000000000002,60.2291924651,1.335,0,1.335,58.83,2.7800000000000002,58.8956475472,131.4,60.125,1.72,60.1495970477,1.335,0,1.335,58.79,1.72,58.8151553598,131.39
2019-11-12 00:00:00,58.4505,2.11,58.4885719628,1.4605000000000001,0,1.4605000000000001,56.99,2.11,57.0290469848,131.56,58.4305,1.04,58.4397547073,1.4605000000000001,0,1.4605000000000001,56.97,1.04,56.9794919247,131.54
2019-11-12 00:30:00,66.587,0.75,66.5912236635,1.487,0,1.487,65.1,0.75,65.1043201332,130.9,66.477,-0.51,66.4789562869,1.487,0,1.487,64.99,-0.51,64.9920010463,130.87
2019-11-12 01:00:00,67.748,-0.03,67.7480066423,1.408,0,1.408,66.34,-0.03,66.3400067832,131.26,67.678,-1.08,67.6866167274,1.408,0,1.408,66.27,-1.08,66.2787997779,131.22
2019-11-12 01:30:00,66.044,-0.51,66.0459691124,1.334,0,1.334,64.71,-0.51,64.7120097045,131.55,65.964,-1.54,65.9819740232,1.334,0,1.334,64.63,-1.54,64.6483449131,131.51
2019-11-12 02:00:00,64.0455,-1.3599999999999999,64.0599381068,1.4055,0,1.4055,62.64,-1.3599999999999999,62.6547619898,132.22,63.9855,-2.37,64.0293769316,1.4055,0,1.4055,62.58,-2.37,62.6248616765,132.19
2019-11-12 02:30:00,64.587,-1.32,64.6004873743,1.517,0,1.517,63.07,-1.32,63.0838117111,133.01,64.557,-2.35,64.5997581187,1.517,0,1.517,63.04,-2.35,63.083786348,132.97
2019-11-12 03:00:00,63.5035,-1.51,63.5214500169,1.4735,0,1.4735,62.03,-1.51,62.0483762882,133.19,63.4635,-2.5300000000000002,63.5139097541,1.4735,0,1.4735,61.99,-2.5300000000000002,62.0416070069,133.15
2019-11-12 03:30:00,62.052,-1.77,62.0772390172,1.322,0,1.322,60.73,-1.77,60.7557882016,133.53,62.052,-2.79,62.1146907261,1.322,0,1.322,60.73,-2.79,60.7940539856,133.47
2019-11-12 04:00:00,60.348,1.21,60.3601292576,1.248,0,1.248,59.1,1.21,59.1123853351,131.49,60.348,0.34,60.3489577706,1.248,0,1.248,59.1,0.34,59.1009779953,131.46
2019-11-12 04:30:00,59.545,1.83,59.573114112,1.165,0,1.165,58.38,1.83,58.4086748694,131.25,59.555,0.78,59.5601076644,1.165,0,1.165,58.39,0.78,58.3952095638,131.2
2019-11-12 05:00:00,59.125,1.99,59.1584797387,1.185,0,1.185,57.94,1.99,57.9741640733,131.34,59.115,0.9400000000000001,59.1224730961,1.185,0,1.185,57.93,0.9400000000000001,57.9376259438,131.31
2019-11-12 05:30:00,60.7205,2.65,60.7782989253,1.0505,0,1.0505,59.67,2.65,59.7288154914,130.92,60.7705,1.6,60.7915592023,1.0505,0,1.0505,59.72,1.6,59.7414295109,130.89
2019-11-12 06:00:00,63.2675,3.91,63.3882059712,1.0175,0,1.0175,62.25,3.91,62.372675107,130.46,63.3475,2.84,63.4111295929,1.0175,0,1.0175,62.33,2.84,62.3946672401,130.41
2019-11-12 06:30:00,70.2885,6.97,70.6332367392,1.0285,0,1.0285,69.26,6.97,69.6098304839,129.73,70.3285,5.88,70.5738783988,1.0285,0,1.0285,69.3,5.88,69.549007182,129.71
2019-11-12 07:00:00,77.407,7.42,77.7618161375,1.057,0,1.057,76.35,7.42,76.7097053833,130.37,77.427,6.13,77.6692811155,1.057,0,1.057,76.37,6.13,76.615623733,130.33
2019-11-12 07:30:00,80.626,7.35,80.9603259381,1.306,0,1.306,79.32,7.35,79.6598073058,131.45,80.606,6.25,80.8479420641,1.306,0,1.306,79.3,6.25,79.5459144143,131.41
2019-11-12 08:00:00,83.594,8.31,84.0060291646,3.204,0,3.204,80.39,8.31,80.8183654871,131.0,83.614,7.21,83.9242819213,3.204,0,3.204,80.41,7.21,80.7325968863,130.96
2019-11-12 08:30:00,85.8505,8.98,86.3188782958,8.4005,0,8.4005,77.45,8.98,77.968858527,131.0,85.8905,7.87,86.2503037111,8.4005,0,8.4005,77.49,7.87,77.8886191943,130.96
2019-11-12 09:00:00,87.547,8.83,87.9911706309,16.347,0,16.347,71.2,8.83,71.7454451516,131.31,87.647,7.72,87.9863342173,16.347,0,16.347,71.3,7.72,71.7167232938,131.27
2019-11-12 09:30:00,91.163,8.77,91.5838712274,26.303,0,26.303,64.86,8.77,65.4502291822,131.55,91.373,7.69,91.6960262443,26.303,0,26.303,65.07,7.69,65.522828083,131.53
2019-11-12 10:00:00,92.314,8.86,92.7382024626,34.434,0,34.434,57.88,8.86,58.5541971169,131.81,92.564,7.77,92.8895419087,34.434,0,34.434,58.13,7.77,58.6469931028,131.77
2019-11-12 10:30:00,92.5625,8.06,92.9127548093,42.9225,0,42.9225,49.64,8.06,50.2900904752,132.08,92.9025,6.99,93.165093282,42.9225,0,42.9225,49.98,6.99,50.4664294358,132.05
2019-11-12 11:00:00,93.284,8.07,93.6324172282,49.354,0,49.354,43.93,8.07,44.6650847979,131.94,93.674,7.01,93.9359269715,49.354,0,49.354,44.32,7.01,44.8709538566,131.92
2019-11-12 11:30:00,92.0595,8.66,92.4659242113,47.0795,0,47.0795,44.98,8.66,45.8060694668,131.53,92.4395,7.59,92.7505755252,47.0795,0,47.0795,45.36,7.59,45.9906262188,131.51
2019-11-12 12:00:00,86.7095,9.19,87.1951460246,26.3895,0,26.3895,60.32,9.19,61.0160511669,131.04,86.9295,8.12,87.3079169964,26.3895,0,26.3895,60.54,8.12,61.0821250449,131.04
2019-11-12 12:30:00,85.6345,10.03,86.2198845409,13.8545,0,13.8545,71.78,10.03,72.4773709512,130.38,85.6845,8.94,86.1496206623,13.8545,0,13.8545,71.83,8.94,72.3842006242,130.36
2019-11-12 13:00:00,87.553,9.84,88.1042190193,15.083,0,15.083,72.47,9.84,73.1349882067,130.18,87.643,8.75,88.0787031524,15.083,0,15.083,72.56,8.75,73.0856764353,130.17
2019-11-12 13:30:00,89.2345,8.6,89.6479558621,21.5845,0,21.5845,67.65,8.6,68.1944462548,130.63,89.3545,7.5,89.6687050774,21.5845,0,21.5845,67.77,7.5,68.1837436637,130.61
2019-11-12 14:00:00,88.8295,8.34,89.2201528257,21.5695,0,21.5695,67.26,8.34,67.7750927701,130.74,89.0295,7.27,89.3258348422,21.5695,0,21.5695,67.46,7.27,67.8506042714,130.72
2019-11-12 14:30:00,87.9585,8.18,88.3380445915,18.4685,0,18.4685,69.49,8.18,69.9697970556,130.55,88.1485,7.13,88.436389299,18.4685,0,18.4685,69.68,7.13,70.0438384157,130.5
2019-11-12 15:00:00,84.5315,8.82,84.9903929409,9.4415,0,9.4415,75.09,8.82,75.6062199822,130.3,84.6615,7.76,85.0163936088,9.4415,0,9.4415,75.22,7.76,75.6192171343,130.25
2019-11-12 15:30:00,84.5645,9.12,85.0548591219,6.3345,0,6.3345,78.23,9.12,78.7598076432,129.99,84.6445,8.05,85.0264304805,6.3345,0,6.3345,78.31,8.05,78.722668908,129.95
2019-11-12 16:00:00,87.6965,10.01,88.2659402728,6.4665,0,6.4665,81.23,10.01,81.8444439165,129.82,87.7565,8.93,88.209683098,6.4665,0,6.4665,81.29,8.93,81.7790254283,129.78
2019-11-12 16:30:00,91.848,11.49,92.5638979516,7.618,0,7.618,84.23,11.49,85.0100758734,130.35,91.828,10.39,92.4139258121,7.618,0,7.618,84.21,10.39,84.8485486028,130.3
2019-11-12 17:00:00,97.428,13.02,98.2941279223,7.638,0,7.638,89.79,13.02,90.729071967,129.54,97.308,11.91,98.0341520288,7.638,0,7.638,89.67,11.91,90.4574872523,129.51
2019-11-12 17:30:00,102.2425,10.92,102.8240011196,10.8625,0,10.8625,91.38,10.92,92.0301624469,131.1,102.3525,19.56,104.2047400853,10.8625,0,10.8625,91.49,19.56,93.5575421866,131.06
2019-11-12 18:00:00,102.297,8.86,102.6799679051,11.077,0,11.077,91.22,8.86,91.6492662273,132.41,102.437,21.76,104.7226650205,11.077,0,11.077,91.36,21.76,93.9156387403,132.36
2019-11-12 18:30:00,100.6105,8.54,100.9722947657,11.5505,0,11.5505,89.06,8.54,89.4685151324,131.84,100.6205,16.73,102.0018525334,11.5505,0,11.5505,89.07,16.73,90.6275774806,131.79
2019-11-12 19:00:00,97.324,10.7,97.9104232245,10.654,0,10.654,86.67,10.7,87.3279960837,130.46,97.134,9.61,97.6082273991,10.654,0,10.654,86.48,9.61,87.0123123472,130.42
2019-11-12 19:30:00,91.9805,9.83,92.5042770917,5.6405,0,5.6405,86.34,9.83,86.8977819049,130.58,91.7705,8.73,92.184801189,5.6405,0,5.6405,86.13,8.73,86.5712989391,130.56
2019-11-12 20:00:00,87.296,8.45,87.7040142525,1.796,0,1.796,85.5,8.45,85.9165438085,130.66,87.046,7.36,87.3566008725,1.796,0,1.796,85.25,7.36,85.5671204377,130.63
2019-11-12 20:30:00,83.478,7.16,83.784497874,1.5779999999999998,0,1.5779999999999998,81.9,7.16,82.2123810627,130.94,83.248,6.07,83.4690026537,1.5779999999999998,0,1.5779999999999998,81.67,6.07,81.8952611572,130.93
2019-11-12 21:00:00,79.6735,5.7,79.8771344144,1.5735000000000001,0,1.5735000000000001,78.1,5.7,78.307726311,130.94,79.5035,4.65,79.6393684822,1.5735000000000001,0,1.5735000000000001,77.93,4.65,78.0686070069,130.93
2019-11-12 21:30:00,75.516,4.39,75.6434951334,1.596,0,1.596,73.92,4.39,74.0502430786,131.51,75.376,3.36,75.4508513935,1.596,0,1.596,73.78,3.36,73.856468911,131.48
2019-11-12 22:00:00,70.2975,2.9,70.3572917774,1.6175000000000002,0,1.6175000000000002,68.68,2.9,68.7411987094,131.97,70.1875,1.87,70.2124067117,1.6175000000000002,0,1.6175000000000002,68.57,1.87,68.5954940211,131.95
2019-11-12 22:30:00,65.315,1.1,65.3242621466,1.615,0,1.615,63.7,1.1,63.7094969373,132.45,65.245,0.11,65.2450927273,1.615,0,1.615,63.63,0.11,63.6300950809,132.44
2019-11-12 23:00:00,60.171,-0.34,60.171960588,1.641,0,1.641,58.53,-0.34,58.5309875194,132.45,60.141,-1.34,60.1559263996,1.641,0,1.641,58.5,-1.34,58.515344996,132.44
2019-11-12 23:30:00,57.5685,-1.23,57.5816384992,1.6485,0,1.6485,55.92,-1.23,55.9335257247,133.02,57.5485,-2.23,57.5916899583,1.6485,0,1.6485,55.9,-2.23,55.9444626393,133.01
2019-11-13 00:00:00,56.1365,-1.69,56.1619331242,1.6665,0,1.6665,54.47,-1.69,54.4962108775,133.25,56.1665,-2.7,56.2313588867,1.6665,0,1.6665,54.5,-2.7,54.5668397472,133.23
2019-11-13 00:30:00,64.013,0.1,64.0130781091,1.623,0,1.623,62.39,0.1,62.390080141,132.64,63.923,-0.88,63.9290570007,1.623,0,1.623,62.3,-0.88,62.3062147783,132.6
2019-11-13 01:00:00,65.2715,0.34,65.272385526,1.6015000000000001,0,1.6015000000000001,63.67,0.34,63.6709077994,132.46,65.1415,-0.66,65.1448434049,1.6015000000000001,0,1.6015000000000001,63.54,-0.66,63.5434276696,132.45
2019-11-13 01:30:00,63.3235,-0.07,63.3235386902,1.6235,0,1.6235,61.7,-0.07,61.7000397083,132.59,63.2035,-1.11,63.2132463353,1.6235,0,1.6235,61.58,-1.11,61.5900032473,132.58
2019-11-13 02:00:00,61.531,-0.27,61.5315923815,1.601,0,1.601,59.93,-0.27,59.9306082065,132.73,61.421,-1.31,61.4349683893,1.601,0,1.601,59.82,-1.31,59.8343421456,132.71
2019-11-13 02:30:00,61.638,-0.52,61.6401934131,1.6280000000000001,0,1.6280000000000001,60.01,-0.52,60.0122529156,132.73,61.558,-1.53,61.5770108401,1.6280000000000001,0,1.6280000000000001,59.93,-1.53,59.9495271041,132.71
2019-11-13 03:00:00,60.505,-0.9500000000000001,60.5124576017,1.595,0,1.595,58.91,-0.9500000000000001,58.9176594919,133.03,60.475,-1.9500000000000002,60.5064304434,1.595,0,1.595,58.88,-1.9500000000000002,58.9122814021,133.01
2019-11-13 03:30:00,58.9625,-1.51,58.9818320015,1.5725,0,1.5725,57.39,-1.51,57.4098615222,133.34,59.0425,-2.45,59.0933101649,1.5725,0,1.5725,57.47,-2.45,57.522199193,133.29
2019-11-13 04:00:00,57.301,-1.96,57.3345114307,1.611,0,1.611,55.69,-1.96,55.7244802578,133.63,57.411,-2.88,57.4831916389,1.611,0,1.611,55.8,-2.88,55.8742731496,133.61
2019-11-13 04:30:00,56.3595,-1.18,56.3718514886,1.5795,0,1.5795,54.78,-1.18,54.792707544,132.8,56.4995,-1.67,56.5241753611,1.5795,0,1.5795,54.92,-1.67,54.9453847015,132.77
2019-11-13 05:00:00,56.399,1.6800000000000002,56.4240161722,1.649,0,1.649,54.75,1.6800000000000002,54.775769278,130.93,56.549,0.71,56.5534570208,1.649,0,1.649,54.9,0.71,54.9045908827,130.91
2019-11-13 05:30:00,58.31,2.52,58.3644283789,1.63,0,1.63,56.68,2.52,56.7359921038,131.37,58.47,1.56,58.49080697,1.63,0,1.63,56.84,1.56,56.8614034297,131.34
2019-11-13 06:00:00,61.173,3.6,61.2788375298,1.573,0,1.573,59.6,3.6,59.7086258425,131.13,61.393,2.6,61.4480304729,1.573,0,1.573,59.82,2.6,59.8764761822,131.12
2019-11-13 06:30:00,67.9835,6.19,68.2647227508,1.5235,0,1.5235,66.46,6.19,66.7476419059,129.78,68.1535,5.19,68.3508278095,1.5235,0,1.5235,66.63,5.19,66.8318262507,129.76
2019-11-13 07:00:00,76.095,9.16,76.6443385059,3.645,0,3.645,72.45,9.16,73.0267629024,129.51,76.225,8.14,76.6583995724,3.645,0,3.645,72.58,8.14,73.0350326898,129.46
2019-11-13 07:30:00,81.485,8.24,81.9005666952,5.055,0,5.055,76.43,8.24,76.8728983453,130.95,81.625,7.02,81.9263146065,5.055,0,5.055,76.57,7.02,76.8911262761,130.92
2019-11-13 08:00:00,85.991,7.57,86.3235598258,11.651,0,11.651,74.34,7.57,74.7244304093,131.48,86.211,6.55,86.459464612,11.651,0,11.651,74.56,6.55,74.8471515824,131.46
2019-11-13 08:30:00,87.707,8.13,88.0829992053,16.707,0,16.707,71.0,8.13,71.4639552502,131.48,87.997,7.12,88.2845762803,16.707,0,16.707,71.29,7.12,71.6446683292,131.46
2019-11-13 09:00:00,88.655,8.29,89.041749337,22.795,0,22.795,65.86,8.29,66.379693431,131.48,88.975,7.29,89.2731467184,22.795,0,22.795,66.18,7.29,66.5803011408,131.46
2019-11-13 09:30:00,88.5805,8.64,89.0008684241,21.9305,0,21.9305,66.65,8.64,67.2076788767,131.4,88.8905,7.64,89.2182189368,21.9305,0,21.9305,66.96,7.64,67.3944448749,131.35
2019-11-13 10:00:00,87.8885,8.89,88.3369714913,19.1785,0,19.1785,68.71,8.89,69.282726563,131.53,88.1985,7.88,88.5498153711,19.1785,0,19.1785,69.02,7.88,69.4683726598,131.49
2019-11-13 10:30:00,86.698,8.94,87.1577122462,17.898,0,17.898,68.8,8.94,69.3784087451,131.62,86.978,7.95,87.3405689471,17.898,0,17.898,69.08,7.95,69.5359540094,131.59
2019-11-13 11:00:00,87.216,9.23,87.7030418857,20.086,0,20.086,67.13,9.23,67.7615658025,131.72,87.526,8.24,87.9130153959,20.086,0,20.086,67.44,8.24,67.9415278015,131.7
2019-11-13 11:30:00,85.8295,9.73,86.379256597,16.4395,0,16.4395,69.39,9.73,70.0688589889,131.59,86.1795,8.74,86.621555171,16.4395,0,16.4395,69.74,8.74,70.2855262483,131.58
2019-11-13 12:00:00,85.4185,9.99,86.00069908,15.9385,0,15.9385,69.48,9.99,70.1945190168,131.48,85.7485,9.0,86.219517815,15.9385,0,15.9385,69.81,9.0,70.3877553272,131.44
2019-11-13 12:30:00,86.0265,10.25,86.634988326,14.5065,0,14.5065,71.52,10.25,72.2507640098,131.29,86.3065,9.24,86.7997093443,14.5065,0,14.5065,71.8,9.24,72.3921100673,131.26
2019-11-13 13:00:00,86.882,10.04,87.4601825061,14.332,0,14.332,72.55,10.04,73.2414097352,131.39,87.142,9.02,87.6075827997,14.332,0,14.332,72.81,9.02,73.3665898076,131.34
2019-11-13 13:30:00,86.553,9.33,87.0544123465,14.923,0,14.923,71.63,9.33,72.2350731986,131.54,86.813,8.3,87.208869784,14.923,0,14.923,71.89,8.3,72.3675486665,131.47
2019-11-13 14:00:00,84.6335,8.97,85.1075215375,15.1735,0,15.1735,69.46,8.97,70.0367939015,131.54,84.9135,7.94,85.2839145575,15.1735,0,15.1735,69.74,7.94,70.1905349745,131.47
2019-11-13 14:30:00,83.342,9.26,83.8548541469,9.902,0,9.902,73.44,9.26,74.0214914738,131.1,83.612,8.25,84.0180280892,9.902,0,9.902,73.71,8.25,74.1702541454,131.1
2019-11-13 15:00:00,82.6295,9.38,83.1601988348,6.1495,0,6.1495,76.48,9.38,77.053064832,131.0,82.8195,8.36,83.240369895,6.1495,0,6.1495,76.67,8.36,77.1244351681,130.96
2019-11-13 15:30:00,83.003,9.29,83.5212674054,4.153,0,4.153,78.85,9.29,79.3953814778,131.09,83.173,8.27,83.5831372287,4.153,0,4.153,79.02,8.27,79.4515783355,131.04
2019-11-13 16:00:00,85.8385,10.7,86.5028212387,2.1185,0,2.1185,83.72,10.7,84.4009976244,130.59,85.9885,9.67,86.5305208135,2.1185,0,2.1185,83.87,9.67,84.4256228878,130.55
2019-11-13 16:30:00,92.501,11.63,93.2292438079,5.101,0,5.101,87.4,11.63,88.1703856178,130.39,92.571,10.56,93.1713670663,5.101,0,5.101,87.47,10.56,88.1051332216,130.37
2019-11-13 17:00:00,100.689,12.07,101.4098595848,11.709,0,11.709,88.98,12.07,89.7949068712,130.23,100.729,10.99,101.3267562937,11.709,0,11.709,89.02,10.99,89.6958220878,130.22
2019-11-13 17:30:00,103.428,12.3,104.1568105502,11.728,0,11.728,91.7,12.3,92.5212408045,130.07,103.418,11.23,104.0259372657,11.728,0,11.728,91.69,11.23,92.3751535858,130.09
2019-11-13 18:00:00,103.1875,12.33,103.9215524145,11.6975,0,11.6975,91.49,12.33,92.31711109,129.84,103.1975,11.25,103.8088941577,11.6975,0,11.6975,91.5,11.25,92.189004225,129.87
2019-11-13 18:30:00,101.9335,11.67,102.5993534202,11.1335,0,11.1335,90.8,11.67,91.546867232,130.09,101.9135,10.6,102.4632689419,11.1335,0,11.1335,90.78,10.6,91.3967636189,130.09
2019-11-13 19:00:00,99.602,10.7,100.1750887397,11.242,0,11.242,88.36,10.7,89.0055032006,130.61,99.562,9.66,100.0295328591,11.242,0,11.242,88.32,9.66,88.8467106876,130.58
2019-11-13 19:30:00,94.541,9.67,95.0342547769,6.891,0,6.891,87.65,9.67,88.1818087816,131.02,94.471,8.61,94.8625423494,6.891,0,6.891,87.58,8.61,88.0022073587,130.99
2019-11-13 20:00:00,88.871,8.71,89.2968014041,1.4809999999999999,0,1.4809999999999999,87.39,8.71,87.8229821858,131.32,88.801,7.67,89.1316245841,1.4809999999999999,0,1.4809999999999999,87.32,7.67,87.6562108467,131.3
2019-11-13 20:30:00,85.6495,7.57,85.9833806631,1.5594999999999999,0,1.5594999999999999,84.09,7.57,84.4300479687,131.51,85.6095,6.54,85.8589429835,1.5594999999999999,0,1.5594999999999999,84.05,6.54,84.304057435,131.48
2019-11-13 21:00:00,83.3035,6.23,83.5361359667,2.5035,0,2.5035,80.8,6.23,81.0398229268,131.21,83.3035,5.22,83.4668887179,2.5035,0,2.5035,80.8,5.22,80.9684407655,131.17
2019-11-13 21:30:00,79.747,4.02,79.8482586473,3.477,0,3.477,76.27,4.02,76.3758685712,132.37,79.807,3.02,79.86411991,3.477,0,3.477,76.33,3.02,76.3897198581,132.34
2019-11-13 22:00:00,73.79,2.87,73.8457920264,1.45,0,1.45,72.34,2.87,72.3969094644,131.84,73.85,1.8900000000000001,73.8741808753,1.45,0,1.45,72.4,1.8900000000000001,72.4246649975,131.81
2019-11-13 22:30:00,69.4295,1.79,69.4525706526,1.4795,0,1.4795,67.95,1.79,67.9735728059,131.84,69.5295,0.8300000000000001,69.5344538359,1.4795,0,1.4795,68.05,0.8300000000000001,68.0550615311,131.81
2019-11-13 23:00:00,64.3165,0.36,64.3175075096,1.6065,0,1.6065,62.71,0.36,62.7110333195,132.76,64.4565,-0.59,64.4592002142,1.6065,0,1.6065,62.85,-0.59,62.852769231,132.74
2019-11-13 23:30:00,60.16,-0.31,60.1607986982,1.55,0,1.55,58.61,-0.31,58.6108198202,133.28,60.31,-1.27,60.3233702639,1.55,0,1.55,58.76,-1.27,58.77372287,133.28
2019-11-14 00:00:00,58.588,-0.9,58.5949122706,1.608,0,1.608,56.98,-0.9,56.9871073138,133.28,58.758,-1.8399999999999999,58.7868026346,1.608,0,1.608,57.15,-1.8399999999999999,57.1796126255,133.28
2019-11-14 00:30:00,67.0145,1.07,67.0230416368,1.5545,0,1.5545,65.46,1.07,65.4687444511,132.36,67.0745,0.09,67.0745603806,1.5545,0,1.5545,65.52,0.09,65.5200618132,132.35
2019-11-14 01:00:00,68.4985,1.49,68.5147035479,1.6485,0,1.6485,66.85,1.49,66.8666030242,131.9,68.5685,0.54,68.5706263078,1.6485,0,1.6485,66.92,0.54,66.9221786854,131.89
2019-11-14 01:30:00,67.101,1.0,67.1084510401,1.681,0,1.681,65.42,1.0,65.4276424763,132.3,67.191,0.04,67.1910119064,1.681,0,1.681,65.51,0.04,65.5100122119,132.29
2019-11-14 02:00:00,65.639,0.56,65.6413887803,1.659,0,1.659,63.98,0.56,63.9824507189,132.81,65.729,-0.37,65.730041389,1.659,0,1.659,64.07,-0.37,64.0710683538,132.8
2019-11-14 02:30:00,65.8315,0.49,65.8333235698,1.6615,0,1.6615,64.17,0.49,64.1718707846,132.74,65.9215,-0.42,65.9228379414,1.6615,0,1.6615,64.26,-0.42,64.2613725344,132.71
2019-11-14 03:00:00,64.702,-0.12,64.7021112793,1.642,0,1.642,63.06,-0.12,63.0601141769,133.03,64.772,-1.06,64.7806729202,1.642,0,1.642,63.13,-1.06,63.13889847,133.01
2019-11-14 03:30:00,62.9415,-0.65,62.9448562017,1.6515,0,1.6515,61.29,-0.65,61.2934466318,133.33,63.0515,-1.6,63.0717975981,1.6515,0,1.6515,61.4,-1.6,61.4208433677,133.32
2019-11-14 04:00:00,61.3355,-0.99,61.3434891431,1.6255000000000002,0,1.6255000000000002,59.71,-0.99,59.718206604,133.59,61.4555,-1.9500000000000002,61.4864292365,1.6255000000000002,0,1.6255000000000002,59.83,-1.9500000000000002,59.8617691018,133.58
2019-11-14 04:30:00,60.523,-1.83,60.5506600212,1.593,0,1.593,58.93,-1.83,58.9584073733,132.47,60.633,-2.58,60.6878660772,1.593,0,1.593,59.04,-2.58,59.0963450646,132.44
2019-11-14 05:00:00,60.3635,-1.73,60.3882855548,1.6035,0,1.6035,58.76,-1.73,58.7854616381,131.62,60.5335,-2.67,60.592355312,1.6035,0,1.6035,58.93,-2.67,58.9904551601,131.6
2019-11-14 05:30:00,63.134,-1.07,63.1430665711,1.534,0,1.534,61.6,-1.07,61.6092923186,130.87,63.294,-2.01,63.325907305,1.534,0,1.534,61.76,-2.01,61.792699407,130.83
2019-11-14 06:00:00,66.2195,0.28,66.220091968,1.4695,0,1.4695,64.75,0.28,64.7506054026,130.87,66.4395,-0.6900000000000001,66.4430828623,1.4695,0,1.4695,64.97,-0.6900000000000001,64.9736638955,130.83
2019-11-14 06:30:00,72.8445,2.44,72.8853536745,1.4745,0,1.4745,71.37,2.44,71.4116972211,130.53,73.0245,1.44,73.0386965947,1.4745,0,1.4745,71.55,1.44,71.564489099,130.5
2019-11-14 07:00:00,78.262,9.51,78.8376860645,1.472,0,1.472,76.79,9.51,77.3766385933,131.27,78.422,8.07,78.8361274036,1.472,0,1.472,76.95,8.07,77.3720065657,131.26
2019-11-14 07:30:00,89.088,14.53,90.2651241843,1.478,0,1.478,87.61,14.53,88.8067170883,131.67,89.168,13.42,90.1722164749,1.478,0,1.478,87.69,13.42,88.7109491551,131.62
2019-11-14 08:00:00,92.691,16.31,94.1150231419,1.911,0,1.911,90.78,16.31,92.2335324055,131.38,92.801,15.15,94.0295065445,1.911,0,1.911,90.89,15.15,92.1439884094,131.33
2019-11-14 08:30:00,94.803,16.95,96.3063409595,3.643,0,3.643,91.16,16.95,92.7224250114,131.56,94.903,15.79,96.2076062949,3.643,0,3.643,91.26,15.79,92.6159365336,131.54
2019-11-14 09:00:00,95.3885,17.75,97.0259162917,6.4685,0,6.4685,88.92,17.75,90.6743012104,131.7,95.5285,16.58,96.9566434663,6.4685,0,6.4685,89.06,16.58,90.5901760678,131.67
2019-11-14 09:30:00,96.561,18.32,98.2835139838,7.481,0,7.481,89.08,18.32,90.9443170297,131.58,96.721,17.16,98.23144833,7.481,0,7.481,89.24,17.16,90.8748766161,131.52
2019-11-14 10:00:00,96.768,18.08,98.4425325964,8.748,0,8.748,88.02,18.08,89.8577030643,131.58,96.958,16.91,98.4215518268,8.748,0,8.748,88.21,16.91,89.8162134584,131.52
2019-11-14 10:30:00,96.086,18.43,97.8375403207,7.786,0,7.786,88.3,18.43,90.2028541677,131.58,96.286,17.27,97.8225265264,7.786,0,7.786,88.5,17.27,90.169301317,131.62
2019-11-14 11:00:00,96.4715,18.84,98.2939261208,7.6915,0,7.6915,88.78,18.84,90.7570052393,131.84,96.6415,17.68,98.2454168002,7.6915,0,7.6915,88.95,17.68,90.6900485169,131.78
2019-11-14 11:30:00,96.45,19.07,98.3171775429,7.34,0,7.34,89.11,19.07,91.1276961192,132.0,96.6,17.92,98.2480859864,7.34,0,7.34,89.26,17.92,91.0410566723,131.95
2019-11-14 12:00:00,97.5255,19.96,99.5470981508,8.2455,0,8.2455,89.28,19.96,91.48398767,132.57,97.6755,18.8,99.4683029927,8.2455,0,8.2455,89.43,18.8,91.3847082394,132.54
2019-11-14 12:30:00,98.851,19.79,100.8125205567,9.941,0,9.941,88.91,19.79,91.0858507124,132.57,98.991,18.63,100.7288190192,9.941,0,9.941,89.05,18.63,90.9779061091,132.54
2019-11-14 13:00:00,99.281,19.5,101.1778975913,10.201,0,10.201,89.08,19.5,91.1893436757,132.87,99.401,18.34,101.0787534599,10.201,0,10.201,89.2,18.34,91.0658860386,132.86
2019-11-14 13:30:00,98.757,18.47,100.4693283993,9.297,0,9.297,89.46,18.47,91.3467706052,132.87,98.897,17.32,100.402186276,9.297,0,9.297,89.6,17.32,91.2586565757,132.86
2019-11-14 14:00:00,96.8985,18.56,98.659986328,7.8385,0,7.8385,89.06,18.56,90.9733873174,132.66,97.0385,17.4,98.5861576604,7.8385,0,7.8385,89.2,17.4,90.8812411887,132.64
2019-11-14 14:30:00,96.0025,18.81,97.8278902269,6.3525,0,6.3525,89.65,18.81,91.6020665706,132.17,96.1525,17.64,97.7572138323,6.3525,0,6.3525,89.8,17.64,91.5161712486,132.16
2019-11-14 15:00:00,94.952,18.76,96.7874986969,4.732,0,4.732,90.22,18.76,92.1498019531,132.07,95.052,17.61,96.6695133121,4.732,0,4.732,90.32,17.61,92.0207286431,132.02
2019-11-14 15:30:00,95.4915,18.62,97.2899325329,4.2415,0,4.2415,91.25,18.62,93.130375818,131.96,95.7615,17.53,97.3527903157,4.2415,0,4.2415,91.52,17.53,93.1837501928,131.95
2019-11-14 16:00:00,100.01,19.43,101.8799538673,5.46,0,5.46,94.55,19.43,96.5257861921,131.32,100.23,18.34,101.8941043437,5.46,0,5.46,94.77,18.34,96.5282782401,131.27
2019-11-14 16:30:00,106.169,20.07,108.0493473419,7.949,0,7.949,98.22,20.07,100.2495551112,130.28,106.329,18.94,108.0026844157,7.949,0,7.949,98.38,18.94,100.1865659657,130.25
2019-11-14 17:00:00,112.466,21.14,114.435574696,11.006,0,11.006,101.46,21.14,103.6389463474,129.86,112.556,19.98,114.3155874586,11.006,0,11.006,101.55,19.98,103.4968738658,129.84
2019-11-14 17:30:00,114.621,20.7,116.4751631937,11.771,0,11.771,102.85,20.7,104.9124039378,129.72,114.691,19.55,116.3452963424,11.771,0,11.771,102.92,19.55,104.7603403011,129.7
2019-11-14 18:00:00,114.2305,20.1,115.9854177483,11.8105,0,11.8105,102.42,20.1,104.373686339,129.87,114.3205,18.98,115.8853619757,11.8105,0,11.8105,102.51,18.98,104.2522925407,129.84
2019-11-14 18:30:00,112.5515,19.05,114.1522783489,11.1115,0,11.1115,101.44,19.05,103.2132554472,130.37,112.6315,17.93,114.0497246478,11.1115,0,11.1115,101.52,17.93,103.0911989454,130.35
2019-11-14 19:00:00,108.433,18.01,109.918495209,8.203,0,8.203,100.23,18.01,101.8352247506,130.69,108.493,16.9,109.8013708885,8.203,0,8.203,100.29,16.9,101.7039532172,130.67
2019-11-14 19:30:00,102.8135,17.76,104.3361556808,1.5335,0,1.5335,101.28,17.76,102.8253665201,131.12,102.8235,16.65,104.1628275934,1.5335,0,1.5335,101.29,16.65,102.6493380398,131.1
2019-11-14 20:00:00,95.304,15.99,96.6360828883,1.354,0,1.354,93.95,15.99,95.3010104878,131.74,95.364,14.89,96.5194519048,1.354,0,1.354,94.01,14.89,95.1818900842,131.73
2019-11-14 20:30:00,90.0145,12.71,90.9073941451,1.3545,0,1.3545,88.66,12.71,89.5663982752,132.14,90.1345,11.64,90.8829890037,1.3545,0,1.3545,88.78,11.64,89.5398123742,132.11
2019-11-14 21:00:00,86.1015,11.47,86.8621275485,1.3915,0,1.3915,84.71,11.47,85.4830100078,132.33,86.2315,10.42,86.8587818948,1.3915,0,1.3915,84.84,10.42,85.4774941139,132.3
2019-11-14 21:30:00,82.2665,9.57,82.8212649158,1.3965,0,1.3965,80.87,9.57,81.434279023,132.55,82.4665,8.53,82.9064805805,1.3965,0,1.3965,81.07,8.53,81.5175183626,132.53
2019-11-14 22:00:00,78.7115,8.29,79.1468529523,1.4315,0,1.4315,77.28,8.29,77.7233716459,132.55,78.9215,7.27,79.2556374162,1.4315,0,1.4315,77.49,7.27,77.8302833093,132.46
2019-11-14 22:30:00,73.651,5.96,73.8917546212,1.411,0,1.411,72.24,5.96,72.4854412969,133.15,73.931,5.47,74.1330807467,1.411,0,1.411,72.52,5.47,72.72600154,133.14
2019-11-14 23:00:00,68.531,-5.58,68.7577949108,1.441,0,1.441,67.09,-5.58,67.3216495639,131.1,69.241,8.27,69.7331268552,1.441,0,1.441,67.8,8.27,68.3025102028,131.09
2019-11-14 23:30:00,64.19,-5.68,64.4408139303,1.37,0,1.37,62.82,-5.68,63.0762617789,131.36,64.91,8.23,65.4296645261,1.37,0,1.37,63.54,8.23,64.0707772701,131.35
2019-11-15 00:00:00,62.4005,-6.29,62.7167162745,1.5105,0,1.5105,60.89,-6.29,61.214019636,131.86,63.1305,7.71,63.5995607709,1.5105,0,1.5105,61.62,7.71,62.1004710127,131.85
2019-11-15 00:30:00,70.544,-4.63,70.695776649,1.4140000000000001,0,1.4140000000000001,69.13,-4.63,69.2848742512,131.34,71.164,9.24,71.7613579582,1.4140000000000001,0,1.4140000000000001,69.75,9.24,70.3593639823,131.34
2019-11-15 01:00:00,71.6245,-4.24,71.7498892003,1.4445000000000001,0,1.4445000000000001,70.18,-4.24,70.3079654093,131.15,72.2545,9.56,72.8841983577,1.4445000000000001,0,1.4445000000000001,70.81,9.56,71.4524296298,131.13
2019-11-15 01:30:00,69.891,-4.63,70.0441916293,1.371,0,1.371,68.52,-4.63,68.6762498976,131.4,70.501,9.23,71.1026293536,1.371,0,1.371,69.13,9.23,69.7434570408,131.39
2019-11-15 02:00:00,68.71,-5.0,68.8916838232,1.53,0,1.53,67.18,-5.0,67.3658103195,131.86,69.31,8.96,69.8867491017,1.53,0,1.53,67.78,8.96,68.3696570124,131.84
2019-11-15 02:30:00,69.405,-5.05,69.5884798296,1.455,0,1.455,67.95,-5.05,68.1373979544,131.86,70.045,8.94,70.6132114055,1.455,0,1.455,68.59,8.94,69.1701648111,131.91
2019-11-15 03:00:00,68.1915,-5.73,68.4318169586,1.5314999999999999,0,1.5314999999999999,66.66,-5.73,66.9058181327,132.2,68.8515,8.34,69.3547738245,1.5314999999999999,0,1.5314999999999999,67.32,8.34,67.8346371701,132.18
2019-11-15 03:30:00,67.388,-6.2,67.6726129538,1.468,0,1.468,65.92,-6.2,66.2109235701,132.36,68.058,7.89,68.5138195111,1.468,0,1.468,66.59,7.89,67.0557991526,132.35
2019-11-15 04:00:00,65.179,-6.76,65.5286169624,1.5390000000000001,0,1.5390000000000001,63.64,-6.76,63.9980249695,132.65,65.859,7.4,66.2734326937,1.5390000000000001,0,1.5390000000000001,64.32,7.4,64.7442846898,132.61
2019-11-15 04:30:00,64.306,-7.11,64.6978650034,1.566,0,1.566,62.74,-7.11,63.1415845541,132.53,65.006,7.02,65.3839463171,1.566,0,1.566,63.44,7.02,63.8272198987,132.52
2019-11-15 05:00:00,63.332,-7.28,63.7490441026,1.592,0,1.592,61.74,-7.28,62.1677247452,132.36,64.022,6.83,64.3852885681,1.592,0,1.592,62.43,6.83,62.8024983579,132.31
2019-11-15 05:30:00,64.207,-4.91,64.3944636518,1.537,0,1.537,62.67,-4.91,62.8620473736,131.57,64.827,4.36,64.9734524941,1.537,0,1.537,63.29,4.36,63.4400007881,131.54
2019-11-15 06:00:00,65.8715,-0.8200000000000001,65.8766036788,1.5115,0,1.5115,64.36,-0.8200000000000001,64.3652235295,130.03,66.2115,-1.72,66.2338367623,1.5115,0,1.5115,64.7,-1.72,64.7228584041,130.0
2019-11-15 06:30:00,73.179,6.99,73.5120815989,1.5190000000000001,0,1.5190000000000001,71.66,6.99,72.0001090277,131.03,73.499,5.63,73.7143127283,1.5190000000000001,0,1.5190000000000001,71.98,5.63,72.1998427976,131.0
2019-11-15 07:00:00,79.7325,10.62,80.4366580376,1.5025,0,1.5025,78.23,10.62,78.9475604436,130.85,80.0025,9.59,80.5752325858,1.5025,0,1.5025,78.5,9.59,79.0836146114,130.81
2019-11-15 07:30:00,85.9965,12.94,86.9645997648,3.0865,0,3.0865,82.91,12.94,83.9137158038,129.79,86.2165,11.89,87.0325052624,3.0865,0,3.0865,83.13,11.89,83.9760025245,129.77
2019-11-15 08:00:00,88.897,14.06,90.0020011389,2.797,0,2.797,86.1,14.06,87.2404355789,129.64,89.137,13.0,90.0799909469,2.797,0,2.797,86.34,13.0,87.3132040415,129.61
2019-11-15 08:30:00,90.2465,14.77,91.4471632269,4.6065000000000005,0,4.6065000000000005,85.64,14.77,86.9043295814,129.37,90.5065,13.69,91.5360182783,4.6065000000000005,0,4.6065000000000005,85.9,13.69,86.9840565851,129.35
2019-11-15 09:00:00,91.7585,15.2,93.008936787,8.0285,0,8.0285,83.73,15.2,85.0984894108,129.37,92.0285,14.11,93.1039038508,8.0285,0,8.0285,84.0,14.11,85.1768284218,129.35
2019-11-15 09:30:00,93.425,15.51,94.7036996373,9.595,0,9.595,83.83,15.51,85.2527360265,129.29,93.815,14.47,94.9243652863,9.595,0,9.595,84.22,14.47,85.4540186299,129.27
2019-11-15 10:00:00,93.965,15.5,95.234821494,12.805,0,12.805,81.16,15.5,82.6268455165,129.29,94.465,14.48,95.5683348448,12.805,0,12.805,81.66,14.48,82.933865218,129.27
2019-11-15 10:30:00,93.424,15.52,94.7043514101,11.264,0,11.264,82.16,15.52,83.6130133412,129.4,93.814,14.51,94.9294827543,11.264,0,11.264,82.55,14.51,83.8155272011,129.39
2019-11-15 11:00:00,93.1385,15.36,94.3965559872,11.6285,0,11.6285,81.51,15.36,82.9446182703,129.57,93.3985,14.36,94.4959755876,11.6285,0,11.6285,81.77,14.36,83.0213376187,129.54
2019-11-15 11:30:00,93.7565,15.0,94.9488351285,15.2965,0,15.2965,78.46,15.0,79.8809839699,129.92,94.0465,13.99,95.0813560181,15.2965,0,15.2965,78.75,13.99,79.9830144468,129.9
2019-11-15 12:00:00,93.419,15.59,94.7109162716,10.799,0,10.799,82.62,15.59,84.0780143676,129.92,93.399,14.48,94.5147798019,10.799,0,10.799,82.6,14.48,83.8595874066,129.9
2019-11-15 12:30:00,94.4825,15.64,95.7682223196,11.0425,0,11.0425,83.44,15.64,84.8931281082,129.92,94.3825,14.49,95.4883050758,11.0425,0,11.0425,83.34,14.49,84.5902813567,129.9
2019-11-15 13:00:00,94.501,15.38,95.7443648525,12.221,0,12.221,82.28,15.38,83.7050942297,130.02,94.411,14.25,95.4803614415,12.221,0,12.221,82.19,14.25,83.4161770881,130.0
2019-11-15 13:30:00,93.241,14.82,94.4114213483,10.371,0,10.371,82.87,14.82,84.1847331765,130.77,93.151,13.7,94.1530604973,10.371,0,10.371,82.78,13.7,83.90600932,130.77
2019-11-15 14:00:00,91.7595,14.4,92.882537865,9.4895,0,9.4895,82.27,14.4,83.5207333541,130.97,91.6795,13.29,92.6377613085,9.4895,0,9.4895,82.19,13.29,83.2575534111,130.93
2019-11-15 14:30:00,90.8205,14.46,91.9644214914,7.2205,0,7.2205,83.6,14.46,84.8413319085,130.17,90.7305,13.35,91.7073940871,7.2205,0,7.2205,83.51,13.35,84.5703411368,130.14
2019-11-15 15:00:00,89.954,14.45,91.1072149503,4.664,0,4.664,85.29,14.45,86.5054137034,130.07,89.834,13.35,90.8205376333,4.664,0,4.664,85.17,13.35,86.2099263426,130.04
2019-11-15 15:30:00,89.719,14.03,90.8093599856,3.359,0,3.359,86.36,14.03,87.4922310837,130.07,89.589,12.93,90.5172570342,3.359,0,3.359,86.23,12.93,87.1940238778,130.04
2019-11-15 16:00:00,92.2535,14.38,93.3675139556,3.6135,0,3.6135,88.64,14.38,89.7988529994,129.72,92.0635,13.28,93.016377226,3.6135,0,3.6135,88.45,13.28,89.4413824804,129.69
2019-11-15 16:30:00,96.823,15.72,98.0908340723,4.543,0,4.543,92.28,15.72,93.609384145,129.48,96.573,14.6,97.6703861413,4.543,0,4.543,92.03,14.6,93.1809041596,129.46
2019-11-15 17:00:00,102.655,14.62,103.6908550693,4.725,0,4.725,97.93,14.62,99.0152983129,131.16,102.375,13.33,103.2391859954,4.725,0,4.725,97.65,13.33,98.5556259175,131.13
2019-11-15 17:30:00,105.958,13.89,106.86453978750001,7.728,0,7.728,98.23,13.89,99.2071821997,131.35,105.678,12.78,106.4479595107,7.728,0,7.728,97.95,12.78,98.7802151243,131.32
2019-11-15 18:00:00,103.9455,13.71,104.8457489374,4.5355,0,4.5355,99.41,13.71,100.3509451874,131.35,103.6355,12.6,104.3986439579,4.5355,0,4.5355,99.1,12.6,99.8977977735,131.32
2019-11-15 18:30:00,101.528,12.56,102.3019471173,4.558,0,4.558,96.97,12.56,97.7800311925,132.04,101.218,11.45,101.8635657338,4.558,0,4.558,96.66,11.45,97.3358007107,132.03
2019-11-15 19:00:00,97.9005,10.67,98.4802355818,4.6805,0,4.6805,93.22,10.67,93.8286592678,132.6,97.5905,9.6,98.0615403216,4.6805,0,4.6805,92.91,9.6,93.4046471007,132.57
2019-11-15 19:30:00,94.868,9.57,95.3494746918,5.618,0,5.618,89.25,9.57,89.7616142903,132.99,94.628,8.51,95.0098862435,5.618,0,5.618,89.01,8.51,89.4158833765,132.96
2019-11-15 20:00:00,89.429,8.48,89.830153295,1.5390000000000001,0,1.5390000000000001,87.89,8.48,88.2981455071,133.34,89.159,7.43,89.4680511747,1.5390000000000001,0,1.5390000000000001,87.62,7.43,87.9344602531,133.32
2019-11-15 20:30:00,85.639,7.16,85.9377909944,1.5390000000000001,0,1.5390000000000001,84.1,7.16,84.40423923,133.11,85.409,6.12,85.6279842166,1.5390000000000001,0,1.5390000000000001,83.87,6.12,84.0929919791,133.09
2019-11-15 21:00:00,82.2135,5.99,82.4314241188,1.5935000000000001,0,1.5935000000000001,80.62,5.99,80.8422197864,133.43,82.2035,5.2,82.3678056783,1.5935000000000001,0,1.5935000000000001,80.61,5.2,80.7775470041,133.41
2019-11-15 21:30:00,77.6595,3.64,77.7447589246,1.5795,0,1.5795,76.08,3.64,76.1670269867,131.76,77.8195,2.81,77.8702169013,1.5795,0,1.5795,76.24,2.81,76.2917669215,131.73
2019-11-15 22:00:00,74.137,2.5300000000000002,74.1801568413,1.577,0,1.577,72.56,2.5300000000000002,72.6040942372,132.28,74.327,1.67,74.3457586484,1.577,0,1.577,72.75,1.67,72.7691651732,132.25
2019-11-15 22:30:00,69.5555,0.9,69.5613224447,1.5354999999999999,0,1.5354999999999999,68.02,0.9,68.0259538706,132.61,69.7555,0.08,69.7555458745,1.5354999999999999,0,1.5354999999999999,68.22,0.08,68.220046907,132.6
2019-11-15 23:00:00,66.1055,-0.02,66.1055030255,1.5855000000000001,0,1.5855000000000001,64.52,-0.02,64.5200030998,132.61,66.3655,-0.88,66.3713341003,1.5855000000000001,0,1.5855000000000001,64.78,-0.88,64.7859768777,132.6
2019-11-15 23:30:00,63.5785,-0.64,63.5817211331,1.6185,0,1.6185,61.96,-0.64,61.9633052701,133.21,63.7585,-1.34,63.7725797052,1.6185,0,1.6185,62.14,-1.34,62.1544463414,133.19
2019-11-16 00:00:00,61.95,2.42,61.9972491325,1.6600000000000001,0,1.6600000000000001,60.29,2.42,60.3385490379,130.96,62.04,1.49,62.0578899093,1.6600000000000001,0,1.6600000000000001,60.38,1.49,60.3983816008,130.93
2019-11-16 00:30:00,69.486,4.14,69.6092220614,1.6960000000000002,0,1.6960000000000002,67.79,4.14,67.9162992219,130.57,69.466,3.21,69.5401269484,1.6960000000000002,0,1.6960000000000002,67.77,3.21,67.8459799841,130.56
2019-11-16 01:00:00,70.5865,4.91,70.7570638329,1.6764999999999999,0,1.6764999999999999,68.91,4.91,69.0847030825,130.3,70.6365,3.99,70.7491005756,1.6764999999999999,0,1.6764999999999999,68.96,3.99,69.0753335135,130.26
2019-11-16 01:30:00,67.479,4.4,67.6222998796,1.699,0,1.699,65.78,4.4,65.9269929543,130.3,67.689,3.54,67.7815042692,1.699,0,1.699,65.99,3.54,66.0848825375,130.26
2019-11-16 02:00:00,65.3435,3.86,65.457410522,1.6735,0,1.6735,63.67,3.86,63.7868991251,130.54,65.5935,3.01,65.6625261641,1.6735,0,1.6735,63.92,3.01,63.9908313745,130.52
2019-11-16 02:30:00,65.511,3.65,65.612602608,1.641,0,1.641,63.87,3.65,63.9742088658,130.83,65.751,2.81,65.8110180821,1.641,0,1.641,64.11,2.81,64.1715528876,130.82
2019-11-16 03:00:00,64.7695,3.59,64.8689157475,1.6995,0,1.6995,63.07,3.59,63.1720903564,130.96,65.0295,2.74,65.0871989738,1.6995,0,1.6995,63.33,2.74,63.3892459334,130.94
2019-11-16 03:30:00,62.732,2.96,62.8017947514,1.6720000000000002,0,1.6720000000000002,61.06,2.96,61.1317037224,131.29,63.012,2.12,63.0476529619,1.6720000000000002,0,1.6720000000000002,61.34,2.12,61.3766242148,131.29
2019-11-16 04:00:00,60.635,2.19,60.674536051,1.635,0,1.635,59.0,2.19,59.0406309248,131.5,60.775,1.29,60.7886891206,1.635,0,1.635,59.14,1.29,59.1540674848,131.49
2019-11-16 04:30:00,59.0205,1.15,59.0317026711,1.6005,0,1.6005,57.42,1.15,57.4315148677,131.15,59.0005,0.15,59.000690676,1.6005,0,1.6005,57.4,0.15,57.4001959927,131.13
2019-11-16 05:00:00,58.056,1.25,58.0694552756,1.5859999999999999,0,1.5859999999999999,56.47,1.25,56.4838330852,131.06,58.026,0.26,58.0265824946,1.5859999999999999,0,1.5859999999999999,56.44,0.26,56.4405988629,131.05
2019-11-16 05:30:00,57.882,1.42,57.8994155756,1.6219999999999999,0,1.6219999999999999,56.26,1.42,56.2779175166,131.06,57.902,0.46,57.9038271965,1.6219999999999999,0,1.6219999999999999,56.28,0.46,56.2818798549,130.98
2019-11-16 06:00:00,57.8735,1.73,57.8993514838,1.6135000000000002,0,1.6135000000000002,56.26,1.73,56.2865925421,130.82,57.9235,0.75,57.9283553387,1.6135000000000002,0,1.6135000000000002,56.31,0.75,56.3149944509,130.82
2019-11-16 06:30:00,60.659,2.87,60.7268571639,1.669,0,1.669,58.99,2.87,59.0597748049,130.33,60.669,1.87,60.6978126542,1.669,0,1.669,59.0,1.87,59.029627307,130.32
2019-11-16 07:00:00,62.8065,4.3,62.953526051,1.6065,0,1.6065,61.2,4.3,61.3508761144,130.66,62.8165,3.3,62.9031213236,1.6065,0,1.6065,61.21,3.3,61.2988915071,130.64
2019-11-16 07:30:00,65.128,5.13,65.3297274141,1.608,0,1.608,63.52,5.13,63.726817745700004,130.39,65.098,4.12,65.2282454463,1.608,0,1.608,63.49,4.12,63.6235373113,130.39
2019-11-16 08:00:00,68.2785,6.17,68.5567098266,1.5785,0,1.5785,66.7,6.17,66.9847661786,130.17,68.2485,5.14,68.4417807501,1.5785,0,1.5785,66.67,5.14,66.8678435423,130.17
2019-11-16 08:30:00,72.7145,7.6,73.1105909582,4.0745,0,4.0745,68.64,7.6,69.0594642319,129.5,72.6645,6.58,72.9618116569,4.0745,0,4.0745,68.59,6.58,68.9048946012,129.48
2019-11-16 09:00:00,76.92,6.5600000000000005,77.199222794,9.07,0,9.07,67.85,6.5600000000000005,68.166385411,130.6,76.91,5.37,77.0972437899,9.07,0,9.07,67.84,5.37,68.0522042259,130.59
2019-11-16 09:30:00,79.8925,4.77,80.0347702955,13.7925,0,13.7925,66.1,4.77,66.2718861962,132.06,79.9725,3.81,80.0632053833,13.7925,0,13.7925,66.18,3.81,66.2895806292,132.05
2019-11-16 10:00:00,82.011,4.95,82.1602496406,21.361,0,21.361,60.65,4.95,60.8516639049,132.3,82.391,4.09,82.4924540852,21.361,0,21.361,61.03,4.09,61.1668946408,132.3
2019-11-16 10:30:00,84.21,4.71,84.3416160623,31.46,0,31.46,52.75,4.71,52.9598583835,132.55,84.71,3.87,84.7983549369,31.46,0,31.46,53.25,3.87,53.390442965,132.54
2019-11-16 11:00:00,85.4965,4.19,85.59910988,41.9665,0,41.9665,43.53,4.19,43.7311902422,132.85,86.0565,3.35,86.1216795717,41.9665,0,41.9665,44.09,3.35,44.2170849333,132.85
2019-11-16 11:30:00,86.302,4.45,86.416651775,47.252,0,47.252,39.05,4.45,39.3027352738,132.85,86.862,3.61,86.9369837526,47.252,0,47.252,39.61,3.61,39.7741649818,132.85
2019-11-16 12:00:00,84.408,4.22,84.5134241644,41.998,0,41.998,42.41,4.22,42.6194380535,132.85,84.788,3.31,84.8525841916,41.998,0,41.998,42.79,3.31,42.9178307933,132.85
2019-11-16 12:30:00,84.107,3.76,84.1910033733,39.817,0,39.817,44.29,3.76,44.4493160802,133.0,84.457,2.84,84.5047362519,39.817,0,39.817,44.64,2.84,44.7302492727,133.01
2019-11-16 13:00:00,82.497,3.64,82.57726448,33.917,0,33.917,48.58,3.64,48.716178011,133.0,82.807,2.7199999999999998,82.8516605084,33.917,0,33.917,48.89,2.7199999999999998,48.9656052755,133.01
2019-11-16 13:30:00,79.92,3.2800000000000002,79.9872789886,24.81,0,24.81,55.11,3.2800000000000002,55.2075221324,132.92,80.17,2.37,80.2050235334,24.81,0,24.81,55.36,2.37,55.410707449,132.93
2019-11-16 14:00:00,77.1915,3.01,77.2501635743,18.6015,0,18.6015,58.59,3.01,58.667266853,132.92,77.3915,2.1,77.4199862584,18.6015,0,18.6015,58.79,2.1,58.8274944223,132.93
2019-11-16 14:30:00,77.127,2.41,77.1646436459,22.537,0,22.537,54.59,2.41,54.6431715771,133.13,77.517,1.56,77.5326956129,22.537,0,22.537,54.98,1.56,55.0021272316,133.1
2019-11-16 15:00:00,74.943,2.13,74.9732628942,17.633,0,17.633,57.31,2.13,57.3495684378,133.13,75.323,1.31,75.3343907455,17.633,0,17.633,57.69,1.31,57.7048715448,133.1
2019-11-16 15:30:00,74.0595,2.41,74.0987020146,11.8495,0,11.8495,62.21,2.41,62.2566639003,132.8,74.4095,1.58,74.4262728494,11.8495,0,11.8495,62.56,1.58,62.5799488654,132.77
2019-11-16 16:00:00,74.224,3.24,74.294682017,5.554,0,5.554,68.67,3.24,68.7463926326,132.29,74.504,2.4,74.5426456198,5.554,0,5.554,68.95,2.4,68.991756754,132.27
2019-11-16 16:30:00,78.5755,5.13,78.7427844329,1.8255,0,1.8255,76.75,5.13,76.92125454,131.59,78.7255,4.26,78.840674466,1.8255,0,1.8255,76.9,4.26,77.0179044119,131.56
2019-11-16 17:00:00,87.751,7.71,88.0890577825,3.8810000000000002,0,3.8810000000000002,83.87,7.71,84.2236368248,130.73,87.631,6.73,87.8890497218,3.8810000000000002,0,3.8810000000000002,83.75,6.73,84.0199702452,130.71
2019-11-16 17:30:00,93.8535,9.13,94.29653420060001,6.8335,0,6.8335,87.02,9.13,87.4976416825,130.28,93.5835,8.09,93.9325267,6.8335,0,6.8335,86.75,8.09,87.126405871,130.27
2019-11-16 18:00:00,94.767,8.75,95.1700939844,7.977,0,7.977,86.79,8.75,87.2299638886,130.5,94.467,7.72,94.7819206864,7.977,0,7.977,86.49,7.72,86.8338557246,130.45
2019-11-16 18:30:00,91.666,7.87,92.0032198132,5.406,0,5.406,86.26,7.87,86.6182688582,130.72,91.326,6.84,91.5817879057,5.406,0,5.406,85.92,6.84,86.1918325597,130.67
2019-11-16 19:00:00,89.031,6.83,89.2925968992,4.351,0,4.351,84.68,6.83,84.954995733,130.82,88.741,5.82,88.9316449921,4.351,0,4.351,84.39,5.82,84.5904515888,130.78
2019-11-16 19:30:00,84.3305,5.5600000000000005,84.5135896188,2.6805,0,2.6805,81.65,5.5600000000000005,81.8390866274,131.4,84.0605,4.5600000000000005,84.1840914915,2.6805,0,2.6805,81.38,4.5600000000000005,81.5076560821,131.37
2019-11-16 20:00:00,79.0495,3.7,79.1360439386,1.6195,0,1.6195,77.43,3.7,77.5183520207,132.14,78.7995,2.7,78.8457430699,1.6195,0,1.6195,77.18,2.7,77.2272128204,132.11
2019-11-16 20:30:00,76.1455,2.7,76.1933538457,1.5955,0,1.5955,74.55,2.7,74.5988773374,132.37,75.9155,1.71,75.93475647060001,1.5955,0,1.5955,74.32,1.71,74.3396697598,132.33
2019-11-16 21:00:00,73.309,1.79,73.3308501314,1.589,0,1.589,71.72,1.79,71.7423340853,132.69,73.119,0.81,73.1234863843,1.589,0,1.589,71.53,0.81,71.5345860406,132.67
2019-11-16 21:30:00,69.2295,1.06,69.2376145621,1.6195,0,1.6195,67.61,1.06,67.6183089111,132.88,69.0895,0.11,69.0895875675,1.6195,0,1.6195,67.47,0.11,67.4700896694,132.86
2019-11-16 22:00:00,65.579,0.11,65.5790922551,1.579,0,1.579,64.0,0.11,64.0000945312,133.29,65.769,-0.73,65.773051176,1.579,0,1.579,64.19,-0.73,64.1941508239,133.28
2019-11-16 22:30:00,62.421,0.37,62.4220965765,1.681,0,1.681,60.74,0.37,60.741126924,132.74,62.701,-0.25,62.7014983952,1.681,0,1.681,61.02,-0.25,61.020512125,132.71
2019-11-16 23:00:00,59.238,1.99,59.2714159102,1.718,0,1.718,57.52,1.99,57.5544133842,131.54,59.518,1.1400000000000001,59.5289167044,1.718,0,1.718,57.8,1.1400000000000001,57.8112411214,131.51
2019-11-16 23:30:00,57.7635,1.22,57.7763821319,1.6635,0,1.6635,56.1,1.22,56.1132640291,131.13,58.0535,0.34,58.0544956248,1.6635,0,1.6635,56.39,0.34,56.3910249951,131.11
2019-11-17 00:00:00,57.645,0.9500000000000001,57.6528275542,1.7149999999999999,0,1.7149999999999999,55.93,0.9500000000000001,55.938067539,130.63,57.995,0.08,57.9950551771,1.7149999999999999,0,1.7149999999999999,56.28,0.08,56.2800568585,130.61
2019-11-17 00:30:00,66.196,2.61,66.2474340333,1.6560000000000001,0,1.6560000000000001,64.54,2.61,64.5927526894,130.0,66.386,1.78,66.4098591777,1.6560000000000001,0,1.6560000000000001,64.73,1.78,64.7544693438,129.97
2019-11-17 01:00:00,68.1125,3.29,68.191911223,1.7225000000000001,0,1.7225000000000001,66.39,3.29,66.4714690676,129.76,68.0425,2.35,68.08306916,1.7225000000000001,0,1.7225000000000001,66.32,2.35,66.3616221923,129.7
2019-11-17 01:30:00,66.26,2.74,66.3166283823,1.72,0,1.72,64.54,2.74,64.598136196,130.07,66.12,1.77,66.1436867736,1.72,0,1.72,64.4,1.77,64.424319166,130.05
2019-11-17 02:00:00,64.379,2.21,64.4169212319,1.699,0,1.699,62.68,2.21,62.7189484925,130.44,64.249,1.23,64.2607726455,1.699,0,1.699,62.55,1.23,62.5620923563,130.42
2019-11-17 02:30:00,64.3485,2.03,64.3805122087,1.6684999999999999,0,1.6684999999999999,62.68,2.03,62.7128639116,130.56,64.2285,1.06,64.2372463003,1.6684999999999999,0,1.6684999999999999,62.56,1.06,62.5689795346,130.54
2019-11-17 03:00:00,63.006,1.81,63.031992956,1.6960000000000002,0,1.6960000000000002,61.31,1.81,61.3367116823,130.7,62.906,0.8300000000000001,62.911475392,1.6960000000000002,0,1.6960000000000002,61.21,0.8300000000000001,61.2156270898,130.68
2019-11-17 03:30:00,60.573,1.33,60.5875996306,1.703,0,1.703,58.87,1.33,58.8850218646,130.92,60.493,0.33,60.4939000974,1.703,0,1.703,58.79,0.33,58.7909261706,130.89
2019-11-17 04:00:00,58.539,0.81,58.5446036881,1.699,0,1.699,56.84,0.81,56.8457711708,131.22,58.479,-0.18,58.4792770219,1.699,0,1.699,56.78,-0.18,56.780285311,131.18
2019-11-17 04:30:00,56.8105,0.36,56.8116406228,1.6705,0,1.6705,55.14,0.36,55.1411751779,131.53,56.7405,-0.6000000000000001,56.7436722485,1.6705,0,1.6705,55.07,-0.6000000000000001,55.0732684703,131.48
2019-11-17 05:00:00,55.665,0.09,55.6650727566,1.695,0,1.695,53.97,0.09,53.9700750416,131.69,55.625,-0.81,55.6308972155,1.695,0,1.695,53.93,-0.81,53.9360825422,131.62
2019-11-17 05:30:00,55.65,0.38,55.6512973793,1.6800000000000002,0,1.6800000000000002,53.97,0.38,53.9713377637,131.45,55.61,-0.59,55.6131297447,1.6800000000000002,0,1.6800000000000002,53.93,-0.59,53.9332272352,131.42
2019-11-17 06:00:00,55.49,0.47000000000000003,55.491990413,1.6800000000000002,0,1.6800000000000002,53.81,0.47000000000000003,53.8120525533,131.37,55.52,-0.53,55.5225296614,1.6800000000000002,0,1.6800000000000002,53.84,-0.53,53.8426085921,131.34
