Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-17 06:30:00,57.352,1.6400000000000001,57.3754433883,1.6920000000000002,0,1.6920000000000002,55.66,1.6400000000000001,55.6841557357,132.17,57.362,0.64,57.3655701968,1.6920000000000002,0,1.6920000000000002,55.67,0.64,55.6736787001,132.14
2019-11-17 07:00:00,58.4875,2.5700000000000003,58.5439369726,1.6775,0,1.6775,56.81,2.5700000000000003,56.8681017795,131.84,58.4875,1.57,58.5085682294,1.6775,0,1.6775,56.81,1.57,56.8316901033,131.82
2019-11-17 07:30:00,58.811,3.01,58.8879768798,1.651,0,1.651,57.16,3.01,57.2391972341,131.65,58.811,1.99,58.8446583897,1.651,0,1.651,57.16,1.99,57.1946299927,131.64
2019-11-17 08:00:00,61.3635,3.5700000000000003,61.4672598401,2.0735,0,2.0735,59.29,3.5700000000000003,59.3973820972,131.53,61.3435,2.56,61.3968939951,2.0735,0,2.0735,59.27,2.56,59.3252602186,131.5
2019-11-17 08:30:00,66.339,4.74,66.5081237218,3.599,0,3.599,62.74,4.74,62.9187984628,131.05,66.259,3.73,66.3639057094,3.599,0,3.599,62.66,3.73,62.7709208153,131.04
2019-11-17 09:00:00,70.108,5.87,70.3533123883,5.758,0,5.758,64.35,5.87,64.6171757352,130.73,70.228,4.92,70.4001305681,5.758,0,5.758,64.47,4.92,64.6574612864,130.72
2019-11-17 09:30:00,74.8425,6.75,75.1462727369,10.5225,0,10.5225,64.32,6.75,64.6732162491,130.28,75.1225,5.87,75.3514890779,10.5225,0,10.5225,64.6,5.87,64.8661460239,130.25
2019-11-17 10:00:00,77.955,7.28,78.2941915151,15.005,0,15.005,62.95,7.28,63.369558149,130.16,78.245,6.39,78.50549105,15.005,0,15.005,63.24,6.39,63.5620145999,130.14
2019-11-17 10:30:00,79.7655,7.97,80.1626839012,15.8655,0,15.8655,63.9,7.97,64.395115498,129.77,80.0155,7.05,80.3254800188,15.8655,0,15.8655,64.15,7.05,64.5362301347,129.72
2019-11-17 11:00:00,81.05,7.82,81.4263771759,19.92,0,19.92,61.13,7.82,61.628153469,129.57,81.14,6.84,81.4277913246,19.92,0,19.92,61.22,6.84,61.6009253177,129.54
2019-11-17 11:30:00,82.581,8.0,82.9675934386,22.411,0,22.411,60.17,8.0,60.699496703,129.57,82.541,6.96,82.8339198698,22.411,0,22.411,60.13,6.96,60.5314670234,129.54
2019-11-17 12:00:00,82.949,8.35,83.3682139727,20.599,0,20.599,62.35,8.35,62.9066371697,129.48,82.889,7.31,83.2107109752,20.599,0,20.599,62.29,7.31,62.7174632778,129.46
2019-11-17 12:30:00,83.29,7.04,83.5869948018,18.88,0,18.88,64.41,7.04,64.7935930475,130.86,83.17,5.8100000000000005,83.3726873742,18.88,0,18.88,64.29,5.8100000000000005,64.5519960962,130.85
2019-11-17 13:00:00,82.2565,4.9,82.402316668,16.2665,0,16.2665,65.99,4.9,66.1716714312,132.03,82.1365,3.87,82.2276202517,16.2665,0,16.2665,65.87,3.87,65.9835873532,132.02
2019-11-17 13:30:00,80.3345,4.45,80.4576558834,11.7245,0,11.7245,68.61,4.45,68.7541606014,132.14,80.1845,3.44,80.2582559009,11.7245,0,11.7245,68.46,3.44,68.5463726247,132.1
2019-11-17 14:00:00,77.9215,4.22,78.0356877477,9.0415,0,9.0415,68.88,4.22,69.0091501179,132.14,77.8015,3.21,77.8676922879,9.0415,0,9.0415,68.76,3.21,68.8348872302,132.1
2019-11-17 14:30:00,77.198,4.19,77.3116246369,6.668,0,6.668,70.53,4.19,70.6543487692,132.14,77.078,3.2,77.144397619,6.668,0,6.668,70.41,3.2,70.4826794326,132.1
2019-11-17 15:00:00,77.215,4.37,77.3385616947,5.975,0,5.975,71.24,4.37,71.3739062963,132.14,77.305,3.47,77.3828399905,5.975,0,5.975,71.33,3.47,71.4143528991,132.1
2019-11-17 15:30:00,77.868,4.84,78.0182736543,3.558,0,3.558,74.31,4.84,74.4674539648,131.76,77.988,3.96,78.088473823,3.558,0,3.558,74.43,3.96,74.5352701746,131.75
2019-11-17 16:00:00,80.281,5.45,80.4657781979,2.431,0,2.431,77.85,5.45,78.0405343395,131.59,80.381,4.5600000000000005,80.5102401003,2.431,0,2.431,77.95,4.5600000000000005,78.0832638918,131.57
2019-11-17 16:30:00,85.5275,7.13,85.8241816521,2.3475,0,2.3475,83.18,7.13,83.4850244056,130.88,85.5775,6.22,85.803245313,2.3475,0,2.3475,83.23,6.22,83.4620949893,130.87
2019-11-17 17:00:00,94.518,9.26,94.9705213422,7.228,0,7.228,87.29,9.26,87.7797909544,130.17,94.488,8.35,94.8562314453,7.228,0,7.228,87.26,8.35,87.6585996922,130.15
2019-11-17 17:30:00,98.043,10.05,98.5567468467,7.763,0,7.763,90.28,10.05,90.8376623433,129.87,97.743,9.03,98.1592326223,7.763,0,7.763,89.98,9.03,90.4319705635,129.83
2019-11-17 18:00:00,97.909,9.14,98.3346931708,9.809,0,9.809,88.1,9.14,88.572849113,130.18,97.549,8.08,97.8830618698,9.809,0,9.809,87.74,8.08,88.1112592124,130.17
2019-11-17 18:30:00,94.452,7.34,94.736771657,9.642,0,9.642,84.81,7.34,85.1270327217,130.93,94.112,6.31,94.3232985216,9.642,0,9.642,84.47,6.31,84.705354022,130.91
2019-11-17 19:00:00,87.966,6.73,88.2230698627,3.416,0,3.416,84.55,6.73,84.8174239175,130.79,87.646,5.72,87.8324525218,3.416,0,3.416,84.23,5.72,84.4239971809,130.77
2019-11-17 19:30:00,84.2695,5.75,84.4654434088,1.5594999999999999,0,1.5594999999999999,82.71,5.75,82.9096291151,131.34,83.9595,4.73,84.0926307131,1.5594999999999999,0,1.5594999999999999,82.4,4.73,82.5356462385,131.32
2019-11-17 20:00:00,80.466,4.45,80.5889549256,1.576,0,1.576,78.89,4.45,79.0154073583,131.7,80.216,3.45,80.2901560342,1.576,0,1.576,78.64,3.45,78.7156407584,131.68
2019-11-17 20:30:00,77.449,3.29,77.5188473921,1.579,0,1.579,75.87,3.29,75.9412996992,131.94,77.249,2.3,77.2832323405,1.579,0,1.579,75.67,2.3,75.7049463377,131.9
2019-11-17 21:00:00,74.0945,2.13,74.1251093102,1.5845,0,1.5845,72.51,2.13,72.5412779044,132.25,73.9145,1.16,73.9236018485,1.5845,0,1.5845,72.33,1.16,72.3393012131,132.22
2019-11-17 21:30:00,70.8015,0.91,70.8073477984,1.5815000000000001,0,1.5815000000000001,69.22,0.91,69.2259813943,132.68,70.6615,-0.02,70.6615028304,1.5815000000000001,0,1.5815000000000001,69.08,-0.02,69.0800028952,132.65
2019-11-17 22:00:00,66.89,-0.11,66.8900904469,1.58,0,1.58,65.31,-0.11,65.3100926351,133.17,66.77,-1.09,66.778896367,1.58,0,1.58,65.19,-1.09,65.1991119571,133.15
2019-11-17 22:30:00,62.895,-0.96,62.9023260699,1.625,0,1.625,61.27,-0.96,61.277520348,133.17,62.845,-1.9100000000000001,62.874017885,1.625,0,1.625,61.22,-1.9100000000000001,61.2497877547,133.15
2019-11-17 23:00:00,58.978,-1.83,59.0063842648,1.638,0,1.638,57.34,-1.83,57.3691946954,133.01,58.928,-2.77,58.9930681013,1.638,0,1.638,57.29,-2.77,57.3569263472,132.99
2019-11-17 23:30:00,56.933,-2.5,56.9878626464,1.643,0,1.643,55.29,-2.5,55.346491307,133.67,56.913,-3.43,57.0162649513,1.643,0,1.643,55.27,-3.43,55.376328878,133.66
2019-11-18 00:00:00,56.1995,-1.25,56.2133996504,1.6695,0,1.6695,54.53,-1.25,54.5443250944,132.56,56.4395,-1.8599999999999999,56.4701404306,1.6695,0,1.6695,54.77,-1.8599999999999999,54.8015738825,132.54
2019-11-18 00:30:00,64.0775,2.73,64.1356289924,1.6575000000000002,0,1.6575000000000002,62.42,2.73,62.4796710939,130.55,64.2775,1.9,64.3055752346,1.6575000000000002,0,1.6575000000000002,62.62,1.9,62.6488180256,130.53
2019-11-18 01:00:00,65.6405,3.16,65.7165187776,1.6804999999999999,0,1.6804999999999999,63.96,3.16,64.0380137106,130.35,65.8305,2.32,65.8713680612,1.6804999999999999,0,1.6804999999999999,64.15,2.32,64.1919379673,130.33
2019-11-18 01:30:00,63.724,2.73,63.7824511602,1.6840000000000002,0,1.6840000000000002,62.04,2.73,62.1000362319,130.35,63.944,1.9,63.9722215966,1.6840000000000002,0,1.6840000000000002,62.26,1.9,62.2889845799,130.33
2019-11-18 02:00:00,62.028,2.4,62.0744132795,1.658,0,1.658,60.37,2.4,60.4176869799,130.6,62.258,1.56,62.2775414094,1.658,0,1.658,60.6,1.56,60.6200758825,130.57
2019-11-18 02:30:00,62.7345,2.5,62.7842933404,1.6545,0,1.6545,61.08,2.5,61.1311410003,130.6,62.8945,1.63,62.9156183332,1.6545,0,1.6545,61.24,1.63,61.2616886806,130.57
2019-11-18 03:00:00,61.915,2.04,61.9485982489,1.645,0,1.645,60.27,2.04,60.3045147564,130.94,61.855,1.1,61.8647801661,1.645,0,1.645,60.21,1.1,60.2200473265,130.92
2019-11-18 03:30:00,60.603,1.79,60.629429397,1.643,0,1.643,58.96,1.79,58.9871655532,131.27,60.523,0.81,60.5284200108,1.643,0,1.643,58.88,0.81,58.8855712378,131.25
2019-11-18 04:00:00,58.467,1.3,58.4814508113,1.647,0,1.647,56.82,1.3,56.8348695785,131.54,58.427,0.29,58.4277196971,1.647,0,1.647,56.78,0.29,56.7807405728,131.51
2019-11-18 04:30:00,57.7985,1.19,57.81074902,1.6385,0,1.6385,56.16,1.19,56.172606313,131.54,57.7685,0.22,57.7689189119,1.6385,0,1.6385,56.13,0.22,56.1304311403,131.51
2019-11-18 05:00:00,57.564,1.26,57.5777882173,1.634,0,1.634,55.93,1.26,55.9441909406,131.54,57.514,0.29,57.5147311217,1.634,0,1.634,55.88,0.29,55.8807525003,131.51
2019-11-18 05:30:00,59.841,2.11,59.8781878567,1.581,0,1.581,58.26,2.11,58.29819637,131.29,59.801,1.11,59.81130078,1.581,0,1.581,58.22,1.11,58.2305804539,131.25
2019-11-18 06:00:00,62.4665,3.55,62.5672927515,1.5765,0,1.5765,60.89,3.55,60.9933980034,131.29,62.4665,2.52,62.517309781,1.5765,0,1.5765,60.89,2.52,60.9421241835,131.25
2019-11-18 06:30:00,69.0625,5.98,69.3209153593,1.5325,0,1.5325,67.53,5.98,67.7942571314,130.38,68.9925,4.93,69.1684173323,1.5325,0,1.5325,67.46,4.93,67.6399031637,130.36
2019-11-18 07:00:00,75.529,9.11,76.0764217153,1.4889999999999999,0,1.4889999999999999,74.04,9.11,74.5983491774,129.8,75.409,7.83,75.8144193475,1.4889999999999999,0,1.4889999999999999,73.92,7.83,74.3335408816,129.76
2019-11-18 07:30:00,80.91,7.53,81.2596394282,2.81,0,2.81,78.1,7.53,78.4621622185,131.87,80.81,6.48,81.0693931148,2.81,0,2.81,78.0,6.48,78.2687063902,131.81
2019-11-18 08:00:00,83.4525,8.98,83.9342609204,2.8325,0,2.8325,80.62,8.98,81.1185848003,131.34,83.3825,7.94,83.7596854474,2.8325,0,2.8325,80.55,7.94,80.9403860875,131.29
2019-11-18 08:30:00,86.3125,9.81,86.8681976114,8.7325,0,8.7325,77.58,9.81,78.1977781014,131.34,86.2825,8.76,86.7260480262,8.7325,0,8.7325,77.55,8.76,78.0431938096,131.29
2019-11-18 09:00:00,88.063,9.85,88.6121575688,16.853,0,16.853,71.21,9.85,71.8880143,131.49,88.143,8.83,88.5841822731,16.853,0,16.853,71.29,8.83,71.8347617801,131.46
2019-11-18 09:30:00,91.556,9.94,92.0939994571,28.086,0,28.086,63.47,9.94,64.2436339259,131.74,91.976,9.03,92.4182096559,28.086,0,28.086,63.89,9.03,64.524979659,131.74
2019-11-18 10:00:00,93.5475,9.24,94.0027252597,39.4475,0,39.4475,54.1,9.24,54.8834000404,132.21,94.1275,8.33,94.4953710837,39.4475,0,39.4475,54.68,8.33,55.3108605972,132.17
2019-11-18 10:30:00,94.0455,8.83,94.4591179837,46.1255,0,46.1255,47.92,8.83,48.7267411182,132.21,94.7755,7.95,95.1083482153,46.1255,0,46.1255,48.65,7.95,49.2952837501,132.17
2019-11-18 11:00:00,93.1135,9.06,93.5532334142,49.2835,0,49.2835,43.83,9.06,44.7565916933,132.11,93.8435,8.17,94.1984680993,49.2835,0,49.2835,44.56,8.17,45.30278689,132.08
2019-11-18 11:30:00,93.324,9.0,93.7569676131,53.804,0,53.804,39.52,9.0,40.5318442709,131.99,94.114,8.1,94.4619235248,53.804,0,53.804,40.31,8.1,41.1157646165,131.99
2019-11-18 12:00:00,93.2635,8.81,93.6786877163,53.1435,0,53.1435,40.12,8.81,41.0759114324,132.34,93.8335,7.84,94.1604551935,53.1435,0,53.1435,40.69,7.84,41.4384085119,132.34
2019-11-18 12:30:00,94.66,8.96,95.0831068066,55.39,0,55.39,39.27,8.96,40.2792067946,132.18,95.1,7.93,95.4300523944,55.39,0,55.39,39.71,7.93,40.494061293,132.17
2019-11-18 13:00:00,94.662,8.24,95.0199549779,56.532,0,56.532,38.13,8.24,39.0101845676,132.3,95.092,7.22,95.3657006685,56.532,0,56.532,38.56,7.22,39.2301159825,132.29
2019-11-18 13:30:00,94.2145,7.62,94.5221477234,56.5945,0,56.5945,37.62,7.62,38.3839654022,132.42,94.6845,6.59,94.9135535119,56.5945,0,56.5945,38.09,6.59,38.6558688946,132.42
2019-11-18 14:00:00,91.513,7.35,91.807688507,49.783,0,49.783,41.73,7.35,42.3723423945,132.3,91.933,6.34,92.151354244,49.783,0,49.783,42.15,6.34,42.6241492584,132.34
2019-11-18 14:30:00,85.451,7.38,85.7690958388,33.311,0,33.311,52.14,7.38,52.6596999612,132.1,85.731,6.37,85.9673267061,33.311,0,33.311,52.42,6.37,52.8056180723,132.17
2019-11-18 15:00:00,82.4425,7.72,82.8031654362,22.3725,0,22.3725,60.07,7.72,60.5640429628,131.91,82.6225,6.7,82.8937121032,22.3725,0,22.3725,60.25,6.7,60.6213864902,131.97
2019-11-18 15:30:00,81.7815,7.82,82.1545259998,14.4215,0,14.4215,67.36,7.82,67.8124029953,132.34,81.7115,6.71,81.9865436047,14.4215,0,14.4215,67.29,6.71,67.6237251266,132.34
2019-11-18 16:00:00,83.4525,8.93,83.9289262189,7.3425,0,7.3425,76.11,8.93,76.6320885791,131.48,83.1825,7.79,83.5464685445,7.3425,0,7.3425,75.84,7.79,76.2390300306,131.45
2019-11-18 16:30:00,88.733,10.25,89.3230529539,8.193,0,8.193,80.54,10.25,81.1896181787,130.77,88.443,9.09,88.9088991553,8.193,0,8.193,80.25,9.09,80.7631760148,130.74
2019-11-18 17:00:00,97.6215,12.03,98.3599418577,11.2015,0,11.2015,86.42,12.03,87.2532939206,130.27,97.2215,10.84,97.8239523954,11.2015,0,11.2015,86.02,10.84,86.7003229521,130.22
2019-11-18 17:30:00,101.4735,13.06,102.3104823674,11.0835,0,11.0835,90.39,13.06,91.3286138075,129.82,100.9535,11.84,101.6454365048,11.0835,0,11.0835,89.87,11.84,90.6465801892,129.78
2019-11-18 18:00:00,102.243,12.92,103.0560888497,11.163,0,11.163,91.08,12.92,91.991808331,129.89,101.753,11.71,102.4245923058,11.163,0,11.163,90.59,11.71,91.3437036692,129.86
2019-11-18 18:30:00,101.6365,11.93,102.3342710545,11.1165,0,11.1165,90.52,11.93,91.3027672089,130.29,101.1165,10.73,101.6842144694,11.1165,0,11.1165,90.0,10.73,90.6373703281,130.24
2019-11-18 19:00:00,99.3175,10.8,99.9029819688,11.1575,0,11.1575,88.16,10.8,88.8190610173,130.43,98.7875,9.6,99.252859688,11.1575,0,11.1575,87.63,9.6,88.1542789659,130.37
2019-11-18 19:30:00,92.894,10.57,93.4934229558,2.634,0,2.634,90.26,10.57,90.8767984691,130.33,92.334,9.38,92.8092234425,2.634,0,2.634,89.7,9.38,90.1891035547,130.27
2019-11-18 20:00:00,88.864,9.0,89.318589868,1.674,0,1.674,87.19,9.0,87.6532720439,130.98,88.284,7.82,88.6296623936,1.674,0,1.674,86.61,7.82,86.9623165515,130.96
2019-11-18 20:30:00,87.184,7.16,87.4775140022,4.594,0,4.594,82.59,7.16,82.8997810612,131.28,86.694,5.99,86.9006889271,4.594,0,4.594,82.1,5.99,82.3182245921,131.24
2019-11-18 21:00:00,82.514,6.21,82.7473521993,3.214,0,3.214,79.3,6.21,79.5427815707,131.44,82.054,5.06,82.2098687263,3.214,0,3.214,78.84,5.06,79.0022100957,131.4
2019-11-18 21:30:00,77.7825,4.86,77.9341831692,1.3825,0,1.3825,76.4,4.86,76.5544224719,131.84,77.4025,3.7199999999999998,77.4918409012,1.3825,0,1.3825,76.02,3.7199999999999998,76.1109637306,131.81
2019-11-18 22:00:00,72.6895,2.5300000000000002,72.7335157287,1.4295,0,1.4295,71.26,2.5300000000000002,71.3048981487,131.76,72.3495,1.44,72.3638290187,1.4295,0,1.4295,70.92,1.44,70.9346177829,131.81
2019-11-18 22:30:00,67.868,0.9,67.8739672039,1.448,0,1.448,66.42,0.9,66.4260972811,131.88,67.588,-0.17,67.588213795,1.448,0,1.448,66.14,-0.17,66.1402184756,131.81
2019-11-18 23:00:00,62.913,-0.35000000000000003,62.9139735591,1.4929999999999999,0,1.4929999999999999,61.42,-0.35000000000000003,61.4209972241,132.52,62.643,-1.44,62.6595487456,1.4929999999999999,0,1.4929999999999999,61.15,-1.44,61.1669526787,132.51
2019-11-18 23:30:00,60.877,-0.9500000000000001,60.8844120363,1.4969999999999999,0,1.4969999999999999,59.38,-0.9500000000000001,59.3875988738,132.85,60.587,-2.04,60.6213342727,1.4969999999999999,0,1.4969999999999999,59.09,-2.04,59.1252035937,132.83
2019-11-19 00:00:00,60.569,-1.21,60.5810850101,2.1390000000000002,0,2.1390000000000002,58.43,-1.21,58.4425273239,132.63,60.329,-2.2800000000000002,60.3720683843,2.1390000000000002,0,2.1390000000000002,58.19,-2.2800000000000002,58.2346503381,132.6
2019-11-19 00:30:00,69.6505,0.35000000000000003,69.6513793851,3.2005,0,3.2005,66.45,0.35000000000000003,66.4509217393,131.95,69.3105,-0.72,69.3142395922,3.2005,0,3.2005,66.11,-0.72,66.1139206219,131.92
2019-11-19 01:00:00,70.6735,0.8200000000000001,70.6782569271,1.4835,0,1.4835,69.19,0.8200000000000001,69.1948589131,131.87,70.3035,-0.24,70.3039096512,1.4835,0,1.4835,68.82,-0.24,68.8204184817,131.84
2019-11-19 01:30:00,68.8345,0.49,68.8362440161,1.5045000000000002,0,1.5045000000000002,67.33,0.49,67.3317829855,132.21,68.4545,-0.6000000000000001,68.4571294333,1.5045000000000002,0,1.5045000000000002,66.95,-0.6000000000000001,66.9526885196,132.19
2019-11-19 02:00:00,66.908,0.08,66.9080478268,1.488,0,1.488,65.42,0.08,65.4200489147,132.37,66.568,-0.97,66.5750668344,1.488,0,1.488,65.08,-0.97,65.0872283939,132.35
2019-11-19 02:30:00,67.5205,0.02,67.5205029621,1.4705,0,1.4705,66.05,0.02,66.050003028,132.37,67.1705,-1.05,67.1787062264,1.4705,0,1.4705,65.7,-1.05,65.7083898753,132.35
2019-11-19 03:00:00,66.6005,-0.36,66.6014729586,1.5205000000000002,0,1.5205000000000002,65.08,-0.36,65.08099569,132.67,66.2805,-1.45,66.2963587254,1.5205000000000002,0,1.5205000000000002,64.76,-1.45,64.7762309802,132.65
2019-11-19 03:30:00,65.002,-0.66,65.0053505798,1.482,0,1.482,63.52,-0.66,63.5234287488,132.77,64.692,-1.73,64.7151277832,1.482,0,1.482,63.21,-1.73,63.2336698287,132.75
2019-11-19 04:00:00,63.2,-1.09,63.2093988264,1.51,0,1.51,61.69,-1.09,61.6996288482,132.96,62.92,-2.17,62.9574086188,1.51,0,1.51,61.41,-2.17,61.4483278861,132.93
2019-11-19 04:30:00,61.8085,-1.6600000000000001,61.8307874141,1.4985,0,1.4985,60.31,-1.6600000000000001,60.332840974,133.18,61.5285,-2.73,61.5890348378,1.4985,0,1.4985,60.03,-2.73,60.0920443986,133.17
2019-11-19 05:00:00,61.5725,-1.44,61.5893363842,1.4825,0,1.4825,60.09,-1.44,60.1072516424,133.03,61.3325,-2.5,61.3834306328,1.4825,0,1.4825,59.85,-2.5,59.9021911118,133.01
2019-11-19 05:30:00,63.134,-0.65,63.1373459689,1.484,0,1.484,61.65,-0.65,61.6534265066,132.41,62.884,-1.73,62.9077924903,1.484,0,1.484,61.4,-1.73,61.4243673146,132.37
2019-11-19 06:00:00,65.582,0.03,65.58200686160001,1.482,0,1.482,64.1,0.03,64.1000070203,132.6,65.342,-1.07,65.3507602404,1.482,0,1.482,63.86,-1.07,63.8689635112,132.59
2019-11-19 06:30:00,72.027,2.9,72.085357244,1.517,0,1.517,70.51,2.9,70.569611732,132.25,71.767,1.78,71.7890708186,1.517,0,1.517,70.25,1.78,70.2725472713,132.22
2019-11-19 07:00:00,79.3645,5.2,79.5346708062,3.8145,0,3.8145,75.55,5.2,75.728742892,131.69,79.0845,4.05,79.1881344663,3.8145,0,3.8145,75.27,4.05,75.3788790047,131.67
2019-11-19 07:30:00,84.317,7.83,84.6797814652,1.4969999999999999,0,1.4969999999999999,82.82,7.83,83.1893100104,130.82,84.027,6.63,84.2881582964,1.4969999999999999,0,1.4969999999999999,82.53,6.63,82.7958803323,130.8
2019-11-19 08:00:00,88.1335,8.71,88.5628473021,3.9035,0,3.9035,84.23,8.71,84.6791414694,130.98,87.8435,7.53,88.1656474612,3.9035,0,3.9035,83.94,7.53,84.2770698352,130.95
2019-11-19 08:30:00,91.41,9.25,91.8768229751,10.27,0,10.27,81.14,9.25,81.6655502645,130.98,91.23,8.07,91.586231498,10.27,0,10.27,80.96,8.07,81.3612100451,130.95
2019-11-19 09:00:00,92.856,10.32,93.4277214535,14.736,0,14.736,78.12,10.32,78.7987106494,131.26,92.696,9.12,93.1435602498,14.736,0,14.736,77.96,9.12,78.491630127,131.24
2019-11-19 09:30:00,94.388,10.63,94.984690577,17.738,0,17.738,76.65,10.63,77.3835861149,131.26,94.188,9.43,94.6588835979,17.738,0,17.738,76.45,9.43,77.0293930912,131.24
2019-11-19 10:00:00,93.954,11.01,94.5969038394,16.624,0,16.624,77.33,11.01,78.1098521315,131.18,93.794,9.78,94.3025070504,16.624,0,16.624,77.17,9.78,77.7872566684,131.15
2019-11-19 10:30:00,93.674,9.95,94.200959528,20.354,0,20.354,73.32,9.95,73.9920597091,131.66,93.484,8.71,93.8888830267,20.354,0,20.354,73.13,8.71,73.6468668716,131.63
2019-11-19 11:00:00,94.037,9.89,94.5556421849,22.227,0,22.227,71.81,9.89,72.4878486369,131.66,93.897,8.66,94.2955047126,22.227,0,22.227,71.67,8.66,72.1913048781,131.63
2019-11-19 11:30:00,93.26,9.97,93.7914095213,21.72,0,21.72,71.54,9.97,72.2313816841,131.53,93.0,8.72,93.4079140116,21.72,0,21.72,71.28,8.72,71.8113974241,131.5
2019-11-19 12:00:00,93.712,9.94,94.2376917374,25.062,0,25.062,68.65,9.94,69.3658857076,131.63,93.442,8.67,93.8433602553,25.062,0,25.062,68.38,8.67,68.9274495394,131.57
2019-11-19 12:30:00,95.252,9.79,95.753786369,27.492,0,27.492,67.76,9.79,68.4635793689,131.76,94.962,8.51,95.3425484451,27.492,0,27.492,67.47,8.51,68.0045660232,131.73
2019-11-19 13:00:00,95.403,9.23,95.8484496953,27.393,0,27.393,68.01,9.23,68.6334685121,132.03,95.113,7.95,95.4446712447,27.393,0,27.393,67.72,7.95,68.1850489477,132.02
2019-11-19 13:30:00,92.5335,8.49,92.9221648599,23.6135,0,23.6135,68.92,8.49,69.4409569347,132.34,92.2635,7.22,92.5455662485,23.6135,0,23.6135,68.65,7.22,69.028623773,132.32
2019-11-19 14:00:00,89.8485,8.64,90.2629633474,18.0585,0,18.0585,71.79,8.64,72.30804727,132.22,89.5185,7.37,89.8213713002,18.0585,0,18.0585,71.46,7.37,71.8390457899,132.22
2019-11-19 14:30:00,87.925,8.85,88.3692713843,13.535,0,13.535,74.39,8.85,74.9145820251,131.78,87.595,7.6,87.9240810302,13.535,0,13.535,74.06,7.6,74.4489328332,131.76
2019-11-19 15:00:00,86.4245,9.04,86.8960056634,9.6045,0,9.6045,76.82,9.04,77.3500743374,131.95,86.0345,7.8,86.3873554998,9.6045,0,9.6045,76.43,7.8,76.8269802869,131.92
2019-11-19 15:30:00,86.2835,9.36,86.7896996898,6.8835,0,6.8835,79.4,9.36,79.9497942461,131.68,85.8935,8.13,86.2774028483,6.8835,0,6.8835,79.01,8.13,79.4271804863,131.66
2019-11-19 16:00:00,86.8515,9.79,87.4015283176,7.2415,0,7.2415,79.61,9.79,80.2097014082,131.09,86.4415,8.55,86.863314594,7.2415,0,7.2415,79.2,8.55,79.6601688424,131.07
2019-11-19 16:30:00,92.114,11.29,92.8033032602,8.634,0,8.634,83.48,11.29,84.2399816002,130.82,91.614,10.02,92.1603244135,8.634,0,8.634,82.98,10.02,83.5827781304,130.79
2019-11-19 17:00:00,99.97,12.07,100.6960068722,12.95,0,12.95,87.02,12.07,87.8530893025,130.36,99.47,10.79,100.053510683,12.95,0,12.95,86.52,10.79,87.1902202085,130.32
2019-11-19 17:30:00,103.0315,11.66,103.6891777972,12.961500000000001,0,12.961500000000001,90.07,11.66,90.8215860905,130.5,102.4115,10.37,102.9351846176,12.961500000000001,0,12.961500000000001,89.45,10.37,90.0490943875,130.49
2019-11-19 18:00:00,103.3135,11.33,103.9329023084,12.9635,0,12.9635,90.35,11.33,91.0576268085,130.96,102.6735,10.04,103.1632163237,12.9635,0,12.9635,89.71,10.04,90.2700708984,130.93
2019-11-19 18:30:00,101.733,10.43,102.2662612449,12.743,0,12.743,88.99,10.43,89.5991350405,131.19,101.053,9.14,101.4655035418,12.743,0,12.743,88.31,9.14,88.7817306657,131.13
2019-11-19 19:00:00,98.2525,9.48,98.7087845951,11.3325,0,11.3325,86.92,9.48,87.4354436141,131.53,97.5925,8.21,97.9372255899,11.3325,0,11.3325,86.26,8.21,86.6498222733,131.51
2019-11-19 19:30:00,97.648,9.44,98.1032390087,6.808,0,6.808,90.84,9.44,91.3291804409,131.43,96.888,8.16,97.2310143113,6.808,0,6.808,90.08,8.16,90.4488363662,131.4
2019-11-19 20:00:00,92.8265,8.12,93.1809717821,4.2365,0,4.2365,88.59,8.12,88.961353969,131.86,92.0865,6.85,92.3409225763,4.2365,0,4.2365,87.85,6.85,88.1166556333,131.84
2019-11-19 20:30:00,88.5095,6.55,88.7515300727,4.4095,0,4.4095,84.1,6.55,84.354682739,131.4,87.8095,5.3,87.9693031134,4.4095,0,4.4095,83.4,5.3,83.5682355922,131.37
2019-11-19 21:00:00,83.9795,5.51,84.1600648779,2.0595,0,2.0595,81.92,5.51,82.105094239,131.47,83.2795,4.26,83.3883848042,2.0595,0,2.0595,81.22,4.26,81.3316420589,131.37
2019-11-19 21:30:00,79.36,4.2,79.4710613997,1.76,0,1.76,77.6,4.2,77.7135766774,131.76,78.67,2.96,78.7256660817,1.76,0,1.76,76.91,2.96,76.9669390063,131.73
2019-11-19 22:00:00,74.4015,1.9500000000000002,74.4270495334,1.8315000000000001,0,1.8315000000000001,72.57,1.9500000000000002,72.5961941151,131.76,73.7315,0.72,73.7350153743,1.8315000000000001,0,1.8315000000000001,71.9,0.72,71.9036049166,131.73
2019-11-19 22:30:00,69.937,0.64,69.9399282885,1.7269999999999999,0,1.7269999999999999,68.21,0.64,68.2130024262,132.45,69.327,-0.55,69.3291816553,1.7269999999999999,0,1.7269999999999999,67.6,-0.55,67.602237389,132.43
2019-11-19 23:00:00,64.6615,-0.58,64.6641011864,1.8215,0,1.8215,62.84,-0.58,62.8426765821,133.13,64.0915,-1.79,64.1164914219,1.8215,0,1.8215,62.27,-1.79,62.2957221645,133.1
2019-11-19 23:30:00,61.5435,-1.16,61.5544311342,1.8535,0,1.8535,59.69,-1.16,59.7012705057,133.37,60.9935,-2.37,61.0395277034,1.8535,0,1.8535,59.14,-2.37,59.187469113,133.33
2019-11-20 00:00:00,59.6165,-1.44,59.6338886226,1.8365,0,1.8365,57.78,-1.44,57.7979411398,133.51,59.0765,-2.63,59.1350129132,1.8365,0,1.8365,57.24,-2.63,57.3003883058,133.47
2019-11-20 00:30:00,67.22,0.02,67.2200029753,1.83,0,1.83,65.39,0.02,65.3900030586,133.0,66.59,-1.17,66.6002777772,1.83,0,1.83,64.76,-1.17,64.7705681618,132.99
2019-11-20 01:00:00,68.2495,0.08,68.2495468868,1.8495,0,1.8495,66.4,0.08,66.4000481928,131.73,67.6395,-1.05,67.6476493328,1.8495,0,1.8495,65.79,-1.05,65.7983783995,131.7
2019-11-20 01:30:00,66.6965,0.01,66.6965007497,1.8365,0,1.8365,64.86,0.01,64.8600007709,132.11,66.0765,-1.17,66.0868576364,1.8365,0,1.8365,64.24,-1.17,64.2506536932,132.06
2019-11-20 02:00:00,65.3015,-0.09,65.30156202,1.8415,0,1.8415,63.46,-0.09,63.4600638197,132.36,64.6915,-1.33,64.7051703672,1.8415,0,1.8415,62.85,-1.33,62.8640708195,132.35
2019-11-20 02:30:00,65.7625,-0.35000000000000003,65.7634313753,1.8625,0,1.8625,63.9,-0.35000000000000003,63.9009585218,132.64,65.1525,-1.5899999999999999,65.1718985165,1.8625,0,1.8625,63.29,-1.5899999999999999,63.3099691992,132.6
2019-11-20 03:00:00,64.4795,-0.79,64.484339341,1.8395000000000001,0,1.8395000000000001,62.64,-0.79,62.644981443,133.0,63.8695,-1.99,63.900493975,1.8395000000000001,0,1.8395000000000001,62.03,-1.99,62.0619126357,132.96
2019-11-20 03:30:00,62.6455,-1.22,62.6573784183,1.7855,0,1.7855,60.86,-1.22,60.8722268362,133.0,62.0755,-2.41,62.1222649317,1.7855,0,1.7855,60.29,-2.41,60.3381487949,132.96
2019-11-20 04:00:00,60.597,-1.8,60.6237281021,1.597,0,1.597,59.0,-1.8,59.0274512409,133.42,60.057,-2.98,60.1308876452,1.597,0,1.597,58.46,-2.98,58.5359035123,133.4
2019-11-20 04:30:00,59.5205,-1.8599999999999999,59.5495551642,1.2505,0,1.2505,58.27,-1.8599999999999999,58.2996783868,133.24,59.0005,-3.02,59.077740311,1.2505,0,1.2505,57.75,-3.02,57.8289105898,133.22
2019-11-20 05:00:00,59.1145,-1.87,59.14406995,1.1745,0,1.1745,57.94,-1.87,57.9701690527,133.15,58.6345,-3.02,58.7122218133,1.1745,0,1.1745,57.46,-3.02,57.5393083031,133.12
2019-11-20 05:30:00,61.1605,-1.04,61.1693416693,1.1605,0,1.1605,60.0,-1.04,60.0090126564,132.6,60.7405,-2.2,60.7803285632,1.1605,0,1.1605,59.58,-2.2,59.6206038212,132.55
2019-11-20 06:00:00,63.3625,0.41000000000000003,63.3638264805,1.1325,0,1.1325,62.23,0.41000000000000003,62.2313506201,132.98,62.9425,-0.78,62.947332797,1.1325,0,1.1325,61.81,-0.78,61.8149213378,132.94
2019-11-20 06:30:00,70.038,2.41,70.0794516531,1.328,0,1.328,68.71,2.41,68.7522523267,132.29,69.598,1.2,69.6083443561,1.328,0,1.328,68.27,1.2,68.2805455456,132.26
2019-11-20 07:00:00,77.051,4.86,77.2041203628,1.681,0,1.681,75.37,4.86,75.5265284519,131.95,76.561,3.62,76.6465336529,1.681,0,1.681,74.88,3.62,74.967451604,131.91
2019-11-20 07:30:00,83.127,7.25,83.4425588594,1.657,0,1.657,81.47,7.25,81.7919519268,131.04,82.587,6.0,82.8046651403,1.657,0,1.657,80.93,6.0,81.152109646,131.0
2019-11-20 08:00:00,85.698,8.64,86.1324375831,1.838,0,1.838,83.86,8.64,84.3039097551,130.5,85.248,7.4,85.5685777841,1.838,0,1.838,83.41,7.4,83.7376146066,130.47
2019-11-20 08:30:00,86.903,9.21,87.3896762152,4.253,0,4.253,82.65,9.21,83.1615692493,130.6,86.463,7.98,86.8304714314,4.253,0,4.253,82.21,7.98,82.5963951998,130.58
2019-11-20 09:00:00,87.582,9.36,88.080737531,9.082,0,9.082,78.5,9.36,79.0560535317,130.68,87.142,8.13,87.5204265529,9.082,0,9.082,78.06,8.13,78.4822304729,130.58
2019-11-20 09:30:00,89.388,9.39,89.879845594,16.148,0,16.148,73.24,9.39,73.8394860491,130.79,89.038,8.14,89.4093118417,16.148,0,16.148,72.89,8.14,73.3431094241,130.72
2019-11-20 10:00:00,89.6945,9.2,90.1650893098,20.9345,0,20.9345,68.76,9.2,69.3727439273,130.95,89.4345,7.96,89.7880358971,20.9345,0,20.9345,68.5,7.96,68.960942569,130.88
2019-11-20 10:30:00,90.0455,9.16,90.5102075473,19.5755,0,19.5755,70.47,9.16,71.0628348717,131.04,89.7955,7.92,90.1440969795,19.5755,0,19.5755,70.22,7.92,70.6652304886,131.02
2019-11-20 11:00:00,90.0115,9.74,90.5369412574,18.2615,0,18.2615,71.75,9.74,72.4080803502,131.15,89.7415,8.49,90.1422038906,18.2615,0,18.2615,71.48,8.49,71.9824318845,131.02
2019-11-20 11:30:00,89.572,10.14,90.1441222931,17.252,0,17.252,72.32,10.14,73.0274058145,131.38,89.292,8.9,89.7344485914,17.252,0,17.252,72.04,8.9,72.5876821506,131.37
2019-11-20 12:00:00,90.1645,10.07,90.7250900261,17.0645,0,17.0645,73.1,10.07,73.7903442193,131.38,89.8845,8.82,90.3161986592,17.0645,0,17.0645,72.82,8.82,73.3521969678,131.37
2019-11-20 12:30:00,90.789,10.2,91.3601801717,15.099,0,15.099,75.69,10.2,76.3741847747,131.38,90.439,8.95,90.8807747601,15.099,0,15.099,75.34,8.95,75.869744299,131.37
2019-11-20 13:00:00,91.2305,10.15,91.7933909944,15.1605,0,15.1605,76.07,10.15,76.7441685081,131.49,90.8705,8.89,91.3043255835,15.1605,0,15.1605,75.71,8.89,76.2301528268,131.45
2019-11-20 13:30:00,89.5175,9.23,89.9920869091,13.2375,0,13.2375,76.28,9.23,76.83639307,131.6,89.1675,7.97,89.5229800456,13.2375,0,13.2375,75.93,7.97,76.3471400905,131.56
2019-11-20 14:00:00,88.2175,9.0,88.6754041787,13.6175,0,13.6175,74.6,9.0,75.1409342502,131.74,87.9075,7.76,88.2493408262,13.6175,0,13.6175,74.29,7.76,74.6941878596,131.7
2019-11-20 14:30:00,87.3935,8.79,87.834434832,12.8835,0,12.8835,74.51,8.79,75.0266899177,131.56,87.0535,7.55,87.3802858902,12.8835,0,12.8835,74.17,7.55,74.5532789353,131.51
2019-11-20 15:00:00,85.603,9.27,86.1034639779,9.093,0,9.093,76.51,9.27,77.0695335395,131.7,85.253,8.02,85.6294015453,9.093,0,9.093,76.16,8.02,76.5811073307,131.67
2019-11-20 15:30:00,85.767,9.2,86.2590185952,5.267,0,5.267,80.5,9.2,81.0240087875,131.45,85.327,7.95,85.696554359,5.267,0,5.267,80.06,7.95,80.4537513109,131.43
2019-11-20 16:00:00,88.381,10.14,88.9607821515,2.741,0,2.741,85.64,10.14,86.2382119481,130.88,87.881,8.88,88.3285036724,2.741,0,2.741,85.14,8.88,85.6018340925,130.83
2019-11-20 16:30:00,95.4695,11.01,96.1022659996,7.6595,0,7.6595,87.81,11.01,88.4975491186,130.25,94.9395,9.75,95.4388346547,7.6595,0,7.6595,87.28,9.75,87.8228950787,130.21
2019-11-20 17:00:00,102.9165,12.08,103.6230301248,11.1265,0,11.1265,91.79,12.08,92.5814803295,130.42,102.3865,10.8,102.9545306543,11.1265,0,11.1265,91.26,10.8,91.8968312838,130.39
2019-11-20 17:30:00,105.643,12.31,106.35779026,11.303,0,11.303,94.34,12.31,95.1397482654,130.42,105.023,11.03,105.6006222946,11.303,0,11.303,93.72,11.03,94.3668336864,130.39
2019-11-20 18:00:00,105.17,11.7,105.8188022045,11.32,0,11.32,93.85,11.7,94.5764902077,130.79,104.53,10.41,105.0470799213,11.32,0,11.32,93.21,10.41,93.7895100744,130.75
2019-11-20 18:30:00,103.603,10.86,104.1706350609,11.223,0,11.223,92.38,10.86,93.0161491355,131.09,102.903,9.58,103.3479743827,11.223,0,11.223,91.68,9.58,92.1791668437,131.06
2019-11-20 19:00:00,99.6695,10.43,100.2137422226,9.5695,0,9.5695,90.1,10.43,90.7016808003,131.18,98.9995,9.15,99.4214438652,9.5695,0,9.5695,89.43,9.15,89.8968709133,131.14
2019-11-20 19:30:00,94.722,9.97,95.2452528161,1.592,0,1.592,93.13,9.97,93.6621471033,131.09,94.002,8.69,94.4028183054,1.592,0,1.592,92.41,8.69,92.8176933564,131.06
2019-11-20 20:00:00,92.0205,8.53,92.4150059257,1.4705,0,1.4705,90.55,8.53,90.9508845477,131.56,91.3105,7.28,91.6002500556,1.4705,0,1.4705,89.84,7.28,90.1344773103,131.53
2019-11-20 20:30:00,88.457,7.18,88.7479196883,1.5070000000000001,0,1.5070000000000001,86.95,7.18,87.2459448914,131.45,87.767,5.93,87.9671028794,1.5070000000000001,0,1.5070000000000001,86.26,5.93,86.4635906032,131.4
2019-11-20 21:00:00,84.2595,5.78,84.4575144096,1.5295,0,1.5295,82.73,5.78,82.931666449,131.57,83.6495,4.57,83.7742427614,1.5295,0,1.5295,82.12,4.57,82.2470625615,131.55
2019-11-20 21:30:00,80.0355,4.05,80.137904641,1.4955,0,1.4955,78.54,4.05,78.6443519905,132.17,79.4455,2.84,79.4962456362,1.4955,0,1.4955,77.95,2.84,78.0017185708,132.13
2019-11-20 22:00:00,74.6755,2.3,74.7109115207,1.5455,0,1.5455,73.13,2.3,73.1661595275,132.25,74.1155,1.1,74.1236624854,1.5455,0,1.5455,72.57,1.1,72.5783362995,132.2
2019-11-20 22:30:00,69.412,0.8200000000000001,69.4168433739,1.5819999999999999,0,1.5819999999999999,67.83,0.8200000000000001,67.8349563278,132.65,68.902,-0.35000000000000003,68.902888938,1.5819999999999999,0,1.5819999999999999,67.32,-0.35000000000000003,67.3209098275,132.63
2019-11-20 23:00:00,64.441,-0.68,64.4445876781,1.561,0,1.561,62.88,-0.68,62.8836767373,132.46,63.941,-1.8599999999999999,63.968047344,1.561,0,1.561,62.38,-1.8599999999999999,62.4077238809,132.43
2019-11-20 23:30:00,60.7565,-1.7000000000000002,60.7802788102,1.5765,0,1.5765,59.18,-1.7000000000000002,59.2044119978,132.73,60.3065,-2.86,60.3742788135,1.5765,0,1.5765,58.73,-2.86,58.799596087,132.7
2019-11-21 00:00:00,59.1385,-2.15,59.1775690803,1.6185,0,1.6185,57.52,-2.15,57.5601676509,132.82,58.6985,-3.3,58.7911889848,1.6185,0,1.6185,57.08,-3.3,57.1753128544,132.79
2019-11-21 00:30:00,67.4205,-0.28,67.421081423,1.6005,0,1.6005,65.82,-0.28,65.820595561,132.17,66.9005,-1.45,66.9162117894,1.6005,0,1.6005,65.3,-1.45,65.3160967909,132.13
2019-11-21 01:00:00,68.9305,0.47000000000000003,68.93210232,1.6205,0,1.6205,67.31,0.47000000000000003,67.3116408952,131.84,68.4205,-0.67,68.4237803709,1.6205,0,1.6205,66.8,-0.67,66.8033599454,131.78
2019-11-21 01:30:00,67.348,-0.11,67.3480898319,1.608,0,1.608,65.74,-0.11,65.7400920291,132.48,66.868,-1.24,66.87949629,1.608,0,1.608,65.26,-1.24,65.2717795069,132.43
2019-11-21 02:00:00,65.625,-0.65,65.6282189687,1.605,0,1.605,64.02,-0.65,64.023299665,132.93,65.165,-1.78,65.1893060632,1.605,0,1.605,63.56,-1.78,63.5849195958,132.89
2019-11-21 02:30:00,65.885,-0.89,65.8910109575,1.625,0,1.625,64.26,-0.89,64.2661629475,132.59,65.415,-2.02,65.4461811338,1.625,0,1.625,63.79,-2.02,63.8219750556,132.56
2019-11-21 03:00:00,64.7625,-1.38,64.7772012845,1.6225,0,1.6225,63.14,-1.38,63.1550789723,132.85,64.2925,-2.51,64.3414769511,1.6225,0,1.6225,62.67,-2.51,62.7202439409,132.82
2019-11-21 03:30:00,63.204,-1.8900000000000001,63.2322521819,1.5939999999999999,0,1.5939999999999999,61.61,-1.8900000000000001,61.638982795,133.01,62.764,-3.03,62.8370956999,1.5939999999999999,0,1.5939999999999999,61.17,-3.03,61.2449981631,132.96
2019-11-21 04:00:00,60.963,-2.21,61.0030447519,1.483,0,1.483,59.48,-2.21,59.5210424976,133.26,60.563,-3.33,60.6544793812,1.483,0,1.483,59.08,-3.33,59.1737720616,133.21
2019-11-21 04:30:00,60.371,-2.21,60.4114371705,1.231,0,1.231,59.14,-2.21,59.1812782897,132.85,59.961,-3.32,60.0528427387,1.231,0,1.231,58.73,-3.32,58.8237647554,132.82
2019-11-21 05:00:00,60.1215,-1.88,60.150886629,1.0615,0,1.0615,59.06,-1.88,59.0899145371,132.69,59.7215,-2.9699999999999998,59.795304684,1.0615,0,1.0615,58.66,-2.9699999999999998,58.7351385458,132.65
2019-11-21 05:30:00,61.659,-1.05,61.6679396526,1.069,0,1.069,60.59,-1.05,60.599097353,132.22,61.309,-2.16,61.3470380785,1.069,0,1.069,60.24,-2.16,60.2787126604,132.16
2019-11-21 06:00:00,64.208,0.44,64.2095075826,1.048,0,1.048,63.16,0.44,63.161532597,133.01,63.878,-0.73,63.8821710965,1.048,0,1.048,62.83,-0.73,62.8342406654,132.97
2019-11-21 06:30:00,69.4035,2.8200000000000003,69.4607674321,1.0335,0,1.0335,68.37,2.8200000000000003,68.4281323726,132.6,69.0135,1.63,69.0327464487,1.0335,0,1.0335,67.98,1.63,67.999538969,132.56
2019-11-21 07:00:00,76.6445,5.78,76.8621348926,1.0445,0,1.0445,75.6,5.78,75.8206330757,131.59,76.2245,4.5600000000000005,76.3607752727,1.0445,0,1.0445,75.18,4.5600000000000005,75.3181651396,131.54
2019-11-21 07:30:00,82.5565,7.72,82.916669568,1.4965,0,1.4965,81.06,7.72,81.4267892036,131.07,82.1265,6.51,82.3841131666,1.4965,0,1.4965,80.63,6.51,80.8923791219,131.02
2019-11-21 08:00:00,85.28,8.87,85.7400449032,1.58,0,1.58,83.7,8.87,84.16868123,130.66,84.81,7.64,85.1534244761,1.58,0,1.58,83.23,7.64,83.5799168461,130.62
2019-11-21 08:30:00,86.597,9.98,87.1701830272,3.8970000000000002,0,3.8970000000000002,82.7,9.98,83.300002401,130.2,86.167,8.75,86.6101286744,3.8970000000000002,0,3.8970000000000002,82.27,8.75,82.734003892,130.18
2019-11-21 09:00:00,88.1115,10.58,88.7444242319,6.4815000000000005,0,6.4815000000000005,81.63,10.58,82.3127772585,130.36,87.7115,9.35,88.2084447899,6.4815000000000005,0,6.4815000000000005,81.23,9.35,81.766346378,130.3
2019-11-21 09:30:00,90.251,10.84,90.8996622711,9.781,0,9.781,80.47,10.84,81.1968379926,130.36,89.881,9.63,90.3954150441,9.781,0,9.781,80.1,9.63,80.6768052169,130.3
2019-11-21 10:00:00,90.8265,10.75,91.4604592283,12.4565,0,12.4565,78.37,10.75,79.1038519922,130.63,90.5065,9.53,91.0068538202,12.4565,0,12.4565,78.05,9.53,78.6296597983,130.58
2019-11-21 10:30:00,89.8505,10.36,90.4457956472,11.1905,0,11.1905,78.66,10.36,79.3393042571,130.77,89.5105,9.11,89.9728943085,11.1905,0,11.1905,78.32,9.11,78.8480469004,130.71
2019-11-21 11:00:00,90.22,10.39,90.8163008496,13.78,0,13.78,76.44,10.39,77.1428914418,130.77,89.93,9.15,90.3942885364,13.78,0,13.78,76.15,9.15,76.6977509449,130.8
2019-11-21 11:30:00,90.436,10.36,91.027466712,14.356,0,14.356,76.08,10.36,76.7821333384,131.03,90.116,9.1,90.5742979879,14.356,0,14.356,75.76,9.1,76.3045712916,130.98
2019-11-21 12:00:00,90.313,10.37,90.9064071944,13.033,0,13.033,77.28,10.37,77.9726573871,131.03,90.023,9.15,90.4868113539,13.033,0,13.033,76.99,9.15,77.5318166948,130.98
2019-11-21 12:30:00,91.005,10.51,91.6098800621,10.345,0,10.345,80.66,10.51,81.3418447049,131.26,90.645,9.26,91.1167582007,10.345,0,10.345,80.3,9.26,80.8321569674,131.26
2019-11-21 13:00:00,91.1245,10.47,91.7240175758,9.8245,0,9.8245,81.3,10.47,81.9714029403,131.26,90.7545,9.21,91.220630179,9.8245,0,9.8245,80.93,9.21,81.4523725867,131.26
2019-11-21 13:30:00,89.9785,9.96,90.5280733378,7.7085,0,7.7085,82.27,9.96,82.870709542,131.42,89.6285,8.72,90.0516874481,7.7085,0,7.7085,81.92,8.72,82.3827943202,131.39
2019-11-21 14:00:00,88.3615,9.97,88.9221883573,4.3115,0,4.3115,84.05,9.97,84.6392544863,131.3,87.9715,8.74,88.4045949725,4.3115,0,4.3115,83.66,8.74,84.115297063,131.28
2019-11-21 14:30:00,87.934,10.53,88.562233802,2.374,0,2.374,85.56,10.53,86.2055363651,131.3,87.524,9.29,88.0156501765,2.374,0,2.374,85.15,9.29,85.6552777125,131.28
2019-11-21 15:00:00,87.905,10.65,88.5477923214,2.225,0,2.225,85.68,10.65,86.3393589274,131.48,87.465,9.41,87.9697352787,2.225,0,2.225,85.24,9.41,85.7578317123,131.43
2019-11-21 15:30:00,88.8345,10.65,89.4706146746,1.7645,0,1.7645,87.07,10.65,87.718911302,131.34,88.3845,9.42,88.885073214,1.7645,0,1.7645,86.62,9.42,87.1307110036,131.3
2019-11-21 16:00:00,92.675,11.14,93.3421406708,3.785,0,3.785,88.89,11.14,89.5853319467,131.03,92.215,9.9,92.7448986468,3.785,0,3.785,88.43,9.9,88.9824415264,131.0
2019-11-21 16:30:00,99.0975,11.9,99.8094409675,10.7575,0,10.7575,88.34,11.9,89.1379021517,130.7,98.6175,10.66,99.1919699686,10.7575,0,10.7575,87.86,10.66,88.5043230583,130.64
2019-11-21 17:00:00,103.7145,12.95,104.5198546222,11.4745,0,11.4745,92.24,12.95,93.1446192756,130.43,103.1545,11.67,103.8125222228,11.4745,0,11.4745,91.68,11.67,92.4197560049,130.41
2019-11-21 17:30:00,105.772,12.85,106.549699596,11.392,0,11.392,94.38,12.85,95.2507580022,130.43,105.152,11.56,105.7855221852,11.392,0,11.392,93.76,11.56,94.4699486609,130.41
2019-11-21 18:00:00,105.3905,12.11,106.0839742386,11.5305,0,11.5305,93.86,12.11,94.6380034658,130.63,104.7205,10.84,105.2800490133,11.5305,0,11.5305,93.19,10.84,93.8183441551,130.61
2019-11-21 18:30:00,103.7005,10.97,104.2791187163,11.5505,0,11.5505,92.15,10.97,92.8006648683,130.9,103.0405,9.69,103.4951242342,11.5505,0,11.5505,91.49,9.69,92.0017184622,130.86
2019-11-21 19:00:00,100.9825,9.93,101.4695530997,11.5325,0,11.5325,89.45,9.93,89.9994855541,131.04,100.3325,8.66,100.7055418348,11.5325,0,11.5325,88.8,8.66,89.221273248,131.02
2019-11-21 19:30:00,95.994,9.71,96.4838439118,5.264,0,5.264,90.73,9.71,91.2481068297,130.96,95.284,8.44,95.6570658969,5.264,0,5.264,90.02,8.44,90.4147886134,130.94
2019-11-21 20:00:00,91.9995,8.53,92.3940955919,5.0195,0,5.0195,86.98,8.53,87.3972613987,130.96,91.3695,7.28,91.6590635467,5.0195,0,5.0195,86.35,7.28,86.6563379102,130.94
2019-11-21 20:30:00,86.37,7.18,86.6679254396,1.6800000000000002,0,1.6800000000000002,84.69,7.18,84.9938144808,131.56,85.75,5.94,85.9554890627,1.6800000000000002,0,1.6800000000000002,84.07,5.94,84.2795853098,131.56
2019-11-21 21:00:00,82.494,5.86,82.7018720223,1.6440000000000001,0,1.6440000000000001,80.85,5.86,81.0620879326,131.88,81.904,4.63,82.0347616319,1.6440000000000001,0,1.6440000000000001,80.26,4.63,80.3934356773,131.93
2019-11-21 21:30:00,78.567,4.49,78.6951941925,1.687,0,1.687,76.88,4.49,77.0110024607,132.06,77.997,3.27,78.0655167728,1.687,0,1.687,76.31,3.27,76.3800301126,132.03
2019-11-21 22:00:00,74.498,2.93,74.5555960609,1.6480000000000001,0,1.6480000000000001,72.85,2.93,72.9088979481,132.66,73.978,1.71,73.9977606688,1.6480000000000001,0,1.6480000000000001,72.33,1.71,72.3502107806,132.63
2019-11-21 22:30:00,69.869,1.54,69.8859697006,1.679,0,1.679,68.19,1.54,68.2073874298,133.0,69.379,0.35000000000000003,69.3798828264,1.679,0,1.679,67.7,0.35000000000000003,67.7009047207,132.96
2019-11-21 23:00:00,64.594,-0.15,64.5941741645,1.714,0,1.714,62.88,-0.15,62.880178912,132.19,64.144,-1.32,64.157580503,1.714,0,1.714,62.43,-1.32,62.4439532701,132.16
2019-11-21 23:30:00,60.9365,-0.92,60.9434445388,1.6865,0,1.6865,59.25,-0.92,59.2571421856,131.67,60.5465,-2.07,60.5818748658,1.6865,0,1.6865,58.86,-2.07,58.8963878349,131.65
2019-11-22 00:00:00,59.1215,-1.57,59.1423423805,1.7215,0,1.7215,57.4,-1.57,57.42146724,131.92,58.7115,-2.71,58.7740106871,1.7215,0,1.7215,56.99,-2.71,57.0543968507,131.92
2019-11-22 00:30:00,67.1915,0.05,67.1915186035,1.7115,0,1.7115,65.48,0.05,65.4800190898,131.35,66.7215,-1.09,66.730402833,1.7115,0,1.7115,65.01,-1.09,65.0191371828,131.33
2019-11-22 01:00:00,69.185,0.79,69.1895102237,1.705,0,1.705,67.48,0.79,67.4846241747,131.51,68.685,-0.35000000000000003,68.6858917464,1.705,0,1.705,66.98,-0.35000000000000003,66.9809144458,131.49
2019-11-22 01:30:00,67.374,0.17,67.3742144741,1.754,0,1.754,65.62,0.17,65.6202202069,132.0,66.924,-0.93,66.9304614955,1.754,0,1.754,65.17,-0.93,65.1766353842,131.95
2019-11-22 02:00:00,65.2,-0.25,65.2004792927,1.75,0,1.75,63.45,-0.25,63.4504925119,132.45,64.77,-1.4100000000000001,64.7853455652,1.75,0,1.75,63.02,-1.4100000000000001,63.0357715904,132.43
2019-11-22 02:30:00,65.138,-0.54,65.1402382863,1.728,0,1.728,63.41,-0.54,63.4122992802,132.7,64.728,-1.6800000000000002,64.7497983317,1.728,0,1.728,63.0,-1.6800000000000002,63.0223960192,132.69
2019-11-22 03:00:00,64.168,-0.89,64.1741717827,1.768,0,1.768,62.4,-0.89,62.4063466324,133.07,63.748,-2.04,63.7806326717,1.768,0,1.768,61.98,-2.04,62.0135630326,133.03
2019-11-22 03:30:00,61.9635,-1.49,61.9814119898,1.7435,0,1.7435,60.22,-1.49,60.2384304244,133.38,61.5835,-2.61,61.6387830205,1.7435,0,1.7435,59.84,-2.61,59.8968922399,133.34
2019-11-22 04:00:00,60.044,-1.76,60.0697888793,1.734,0,1.734,58.31,-1.76,58.3365554348,133.62,59.674,-2.9,59.7444246436,1.734,0,1.734,57.94,-2.9,58.0125296811,133.58
2019-11-22 04:30:00,58.915,-0.24,58.9154888378,1.755,0,1.755,57.16,-0.24,57.1605038466,132.11,58.535,-1.18,58.5468925307,1.755,0,1.755,56.78,-1.18,56.792260036,132.1
2019-11-22 05:00:00,58.482,1.6099999999999999,58.5041573224,1.732,0,1.732,56.75,1.6099999999999999,56.772833292,130.94,58.132,0.47000000000000003,58.1338999552,1.732,0,1.732,56.4,0.47000000000000003,56.4019582993,130.92
2019-11-22 05:30:00,60.636,2.2800000000000002,60.6788504835,1.726,0,1.726,58.91,2.2800000000000002,58.9541050309,130.51,60.356,1.15,60.3669548346,1.726,0,1.726,58.63,1.15,58.6412772712,130.48
2019-11-22 06:00:00,63.209,3.71,63.3177840816,1.7690000000000001,0,1.7690000000000001,61.44,3.71,61.5519106121,129.72,62.949,2.55,63.0006277826,1.7690000000000001,0,1.7690000000000001,61.18,2.55,61.2331193065,129.7
2019-11-22 06:30:00,69.735,3.62,69.8288953443,1.745,0,1.745,67.99,3.62,68.0863018529,131.7,69.435,2.29,69.4727523926,1.745,0,1.745,67.69,2.29,67.7287250729,131.67
2019-11-22 07:00:00,75.382,5.52,75.5838363938,1.742,0,1.742,73.64,5.52,73.8465977551,132.88,74.992,4.32,75.1163262147,1.742,0,1.742,73.25,4.32,73.3772778181,132.84
2019-11-22 07:30:00,79.2355,8.16,79.6545671023,1.7355,0,1.7355,77.5,8.16,77.9284004712,131.51,78.8355,6.95,79.1412570045,1.7355,0,1.7355,77.1,6.95,77.4126120216,131.45
2019-11-22 08:00:00,83.9045,8.76,84.36055192,4.8845,0,4.8845,79.02,8.76,79.5040753672,131.21,83.5045,7.53,83.8433206657,4.8845,0,4.8845,78.62,7.53,78.9797777915,131.15
2019-11-22 08:30:00,84.743,10.28,85.3642457297,4.853,0,4.853,79.89,10.28,80.5486840364,131.0,84.293,9.03,84.7752956291,4.853,0,4.853,79.44,9.03,79.9515759695,130.97
2019-11-22 09:00:00,85.498,10.71,86.1661888678,4.668,0,4.668,80.83,10.71,81.5364519709,130.93,85.098,9.5,85.626629059,4.668,0,4.668,80.43,9.5,80.9891035881,130.87
2019-11-22 09:30:00,87.4325,10.96,88.1167614943,6.3025,0,6.3025,81.13,10.96,81.8669560934,130.93,87.0125,9.72,87.5537181178,6.3025,0,6.3025,80.71,9.72,81.2931885215,130.87
2019-11-22 10:00:00,90.983,10.2,91.5529698535,14.323,0,14.323,76.66,10.2,77.3356037023,131.37,90.603,8.95,91.0439789827,14.323,0,14.323,76.28,8.95,76.8032609985,131.35
2019-11-22 10:30:00,90.605,10.41,91.2010642756,11.875,0,11.875,78.73,10.41,79.4152441286,131.37,90.185,9.16,90.6489924103,11.875,0,11.875,78.31,9.16,78.8439071838,131.35
2019-11-22 11:00:00,90.508,10.78,91.1477178211,12.168,0,12.168,78.34,10.78,79.0782144462,131.24,90.078,9.53,90.5807208185,12.168,0,12.168,77.91,9.53,78.4906937159,131.2
2019-11-22 11:30:00,89.6575,10.88,90.3152351835,11.4875,0,11.4875,78.17,10.88,78.9235281776,131.09,89.2275,9.63,89.7456609327,11.4875,0,11.4875,77.74,9.63,78.3341847471,131.04
2019-11-22 12:00:00,89.3285,11.22,90.0303799406,9.8185,0,9.8185,79.51,11.22,80.2977490345,131.09,88.8485,9.94,89.4027938727,9.8185,0,9.8185,79.03,9.94,79.6526490457,131.04
2019-11-22 12:30:00,91.061,10.95,91.7170007196,12.131,0,12.131,78.93,10.95,79.6859297492,131.29,90.661,9.7,91.1784345172,12.131,0,12.131,78.53,9.7,79.1268026651,131.26
2019-11-22 13:00:00,91.1195,10.8,91.7573064134,11.5695,0,11.5695,79.55,10.8,80.2797764073,131.53,90.7195,9.56,91.221824583,11.5695,0,11.5695,79.15,9.56,79.7252538409,131.5
2019-11-22 13:30:00,88.207,10.68,88.8512084836,5.247,0,5.247,82.96,10.68,83.6446292358,131.31,87.717,9.43,88.2224290586,5.247,0,5.247,82.47,9.43,83.0073840089,131.27
2019-11-22 14:00:00,87.077,10.58,87.7173889773,3.697,0,3.697,83.38,10.58,84.0485621531,131.31,86.617,9.35,87.1201881828,3.697,0,3.697,82.92,9.35,83.4454845992,131.36
2019-11-22 14:30:00,86.3805,10.53,87.019949898,3.3505000000000003,0,3.3505000000000003,83.03,10.53,83.6950524225,131.31,85.9405,9.29,86.4411570969,3.3505000000000003,0,3.3505000000000003,82.59,9.29,83.1108428546,131.29
2019-11-22 15:00:00,85.209,10.24,85.8220908683,2.659,0,2.659,82.55,10.24,83.1826911082,131.31,84.739,9.0,85.2155978739,2.659,0,2.659,82.08,9.0,82.57194681,131.29
2019-11-22 15:30:00,84.826,9.92,85.4040788019,2.526,0,2.526,82.3,9.92,82.8956959076,131.44,84.386,8.68,84.8312406841,2.526,0,2.526,81.86,8.68,82.3189042687,131.37
2019-11-22 16:00:00,86.202,10.47,86.8355094647,1.972,0,1.972,84.23,10.47,84.8782292464,131.1,85.672,9.21,86.1656293658,1.972,0,1.972,83.7,9.21,84.2051904576,131.02
2019-11-22 16:30:00,93.1025,10.99,93.7488965602,8.6925,0,8.6925,84.41,10.99,85.1224306514,130.71,92.5525,9.74,93.0635957625,8.6925,0,8.6925,83.86,9.74,84.4237359988,130.65
2019-11-22 17:00:00,99.511,12.29,100.2670595011,11.091,0,11.091,88.42,12.29,89.2700425675,130.39,98.991,11.06,99.6069359081,11.091,0,11.091,87.9,11.06,88.5930787364,130.34
2019-11-22 17:30:00,100.989,12.84,101.8019828933,9.869,0,9.869,91.12,12.84,92.0202151704,130.39,100.379,11.6,101.047036775,9.869,0,9.869,90.51,11.6,91.2503156159,130.34
2019-11-22 18:00:00,92.7615,13.1,93.6819400005,11.2915,0,11.2915,81.47,13.1,82.5164886553,130.57,92.2015,11.86,92.9611542648,11.2915,0,11.2915,80.91,11.86,81.7746152544,130.54
2019-11-22 18:30:00,99.9505,10.87,100.5398396172,11.4605,0,11.4605,88.49,10.87,89.1551288485,131.21,99.3105,9.64,99.7772770236,11.4605,0,11.4605,87.85,9.64,88.377327975,131.18
2019-11-22 19:00:00,96.4675,9.82,96.9660299087,11.4375,0,11.4375,85.03,9.82,85.5951710086,131.75,95.8275,8.6,96.2126278419,11.4375,0,11.4375,84.39,8.6,84.8270717401,131.71
2019-11-22 19:30:00,90.7925,9.28,91.2655272063,5.2325,0,5.2325,85.56,9.28,86.0617917545,131.75,90.0825,8.05,90.4414689523,5.2325,0,5.2325,84.85,8.05,85.231009615,131.78
2019-11-22 20:00:00,86.973,8.44,87.3815560001,3.773,0,3.773,83.2,8.44,83.6269908582,131.97,86.283,7.21,86.5837178054,3.773,0,3.773,82.51,7.21,82.8244178971,131.93
2019-11-22 20:30:00,83.271,7.14,83.5765459983,1.581,0,1.581,81.69,7.14,82.0014371825,131.62,82.571,5.93,82.7836634911,1.581,0,1.581,80.99,5.93,81.2068039021,131.59
