Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-22 21:00:00,80.1245,5.66,80.3241626178,1.7245,0,1.7245,78.4,5.66,78.604043153,131.44,79.4745,4.46,79.5995461686,1.7245,0,1.7245,77.75,4.46,77.8778151979,131.41
2019-11-22 21:30:00,76.484,4.15,76.5965061605,1.754,0,1.754,74.73,4.15,74.845142795,132.15,75.864,2.96,75.9217234789,1.754,0,1.754,74.11,2.96,74.1690885747,132.12
2019-11-22 22:00:00,72.1185,2.34,72.1564525337,1.6985000000000001,0,1.6985000000000001,70.42,2.34,70.4588674334,132.38,71.5385,1.16,71.547904108,1.6985000000000001,0,1.6985000000000001,69.84,1.16,69.8496327836,132.35
2019-11-22 22:30:00,67.4,1.01,67.4075670826,1.72,0,1.72,65.68,1.01,65.6877652231,132.01,66.85,-0.14,66.8501465967,1.72,0,1.72,65.13,-0.14,65.1301504681,131.99
2019-11-22 23:00:00,63.371,0.12,63.3711136165,1.751,0,1.751,61.62,0.12,61.6201168451,132.41,62.901,-1.04,62.9095970501,1.751,0,1.751,61.15,-1.04,61.1588431872,132.4
2019-11-22 23:30:00,61.097,-0.8200000000000001,61.1025024774,1.737,0,1.737,59.36,-0.8200000000000001,59.3656634765,132.83,60.687,-1.97,60.7189663038,1.737,0,1.737,58.95,-1.97,58.9829076937,132.82
2019-11-23 00:00:00,59.5155,-1.24,59.5284162417,1.7755,0,1.7755,57.74,-1.24,57.7533133249,132.73,59.0955,-2.37,59.1430048294,1.7755,0,1.7755,57.32,-2.37,57.3689750649,132.71
2019-11-23 00:30:00,67.615,0.65,67.6181242346,1.8050000000000002,0,1.8050000000000002,65.81,0.65,65.8132099202,131.86,67.075,-0.49,67.0767897637,1.8050000000000002,0,1.8050000000000002,65.27,-0.49,65.2718392571,131.84
2019-11-23 01:00:00,68.787,1.37,68.8006414868,1.7770000000000001,0,1.7770000000000001,67.01,1.37,67.024003163,131.52,68.237,0.17,68.2372117616,1.7770000000000001,0,1.7770000000000001,66.46,0.17,66.4602174237,131.52
2019-11-23 01:30:00,66.7575,0.79,66.7621742175,1.7775,0,1.7775,64.98,0.79,64.9848020694,131.97,66.1975,-0.34,66.198373139,1.7775,0,1.7775,64.42,-0.34,64.4208972306,131.96
2019-11-23 02:00:00,64.862,0.11,64.8620932749,1.792,0,1.792,63.07,0.11,63.0700959251,132.54,64.342,-1.04,64.3504045364,1.792,0,1.792,62.55,-1.04,62.5586452858,132.52
2019-11-23 02:30:00,64.435,-0.08,64.4350496624,1.7650000000000001,0,1.7650000000000001,62.67,-0.08,62.6700510611,132.54,63.925,-1.24,63.9370254626,1.7650000000000001,0,1.7650000000000001,62.16,-1.24,62.1723668522,132.52
2019-11-23 03:00:00,63.188,-0.45,63.1896023409,1.818,0,1.818,61.37,-0.45,61.3716498067,133.04,62.688,-1.6,62.7084152566,1.818,0,1.818,60.87,-1.6,60.8910247902,133.01
2019-11-23 03:30:00,61.061,-0.85,61.0669159283,1.831,0,1.831,59.23,-0.85,59.2360987912,133.32,60.601,-1.99,60.6336647499,1.831,0,1.831,58.77,-1.99,58.8036818575,133.28
2019-11-23 04:00:00,58.6145,-1.6400000000000001,58.6374386399,1.7845,0,1.7845,56.83,-1.6400000000000001,56.8536586334,133.32,58.1845,-2.77,58.2503986274,1.7845,0,1.7845,56.4,-2.77,56.4679811929,133.28
2019-11-23 04:30:00,57.0125,-2.12,57.0519023018,1.8025,0,1.8025,55.21,-2.12,55.2506877785,133.12,56.6025,-3.23,56.6945844526,1.8025,0,1.8025,54.8,-3.23,54.8951081609,133.1
2019-11-23 05:00:00,55.8555,-2.38,55.906182844599996,1.8054999999999999,0,1.8054999999999999,54.05,-2.38,54.1023742547,133.12,55.4455,-3.5,55.5558590092,1.8054999999999999,0,1.8054999999999999,53.64,-3.5,53.7540658927,133.1
2019-11-23 05:30:00,56.2885,-1.88,56.3198866498,1.7685,0,1.7685,54.52,-1.88,54.5524041633,132.78,55.8785,-3.0,55.9589739206,1.7685,0,1.7685,54.11,-3.0,54.1931001143,132.77
2019-11-23 06:00:00,56.831,-2.1,56.8697860116,1.791,0,1.791,55.04,-2.1,55.080047204,132.78,56.461,-3.22,56.552744593,1.791,0,1.791,54.67,-3.22,54.7647450464,132.77
2019-11-23 06:30:00,59.619,-1.06,59.6284224259,1.7890000000000001,0,1.7890000000000001,57.83,-1.06,57.8397138651,132.38,59.219,-2.22,59.2605970355,1.7890000000000001,0,1.7890000000000001,57.43,-2.22,57.4728918709,132.37
2019-11-23 07:00:00,62.2585,0.76,62.2631385512,1.7985,0,1.7985,60.46,0.76,60.4647765232,133.43,61.8085,-0.41000000000000003,61.8098598304,1.7985,0,1.7985,60.01,-0.41000000000000003,60.0114005836,133.42
2019-11-23 07:30:00,64.176,1.38,64.1908356076,1.796,0,1.796,62.38,1.38,62.3952626407,133.22,63.746,0.76,63.7505303194,1.796,0,1.796,61.95,0.76,61.9546616487,133.21
2019-11-23 08:00:00,67.4405,-3.35,67.52365171,1.8105,0,1.8105,65.63,-3.35,65.7154426296,130.24,67.4505,10.5,68.2628738792,1.8105,0,1.8105,65.64,10.5,66.4745033829,130.22
2019-11-23 08:30:00,71.918,4.89,72.0840538816,2.048,0,2.048,69.87,4.89,70.0409094744,131.24,71.608,9.31,72.2106762467,2.048,0,2.048,69.56,9.31,70.1802657447,131.24
2019-11-23 09:00:00,75.8335,9.81,76.4653897018,2.4935,0,2.4935,73.34,9.81,73.9931868485,131.95,75.3135,8.57,75.7995262667,2.4935,0,2.4935,72.82,8.57,73.3225565566,131.94
2019-11-23 09:30:00,78.496,10.62,79.2111508312,3.266,0,3.266,75.23,10.62,75.9758994682,131.44,77.946,9.36,78.5059775813,3.266,0,3.266,74.68,9.36,75.2642810369,131.42
2019-11-23 10:00:00,79.6055,11.15,80.3825735483,4.5355,0,4.5355,75.07,11.15,75.8935267332,131.29,79.0655,9.9,79.6828920801,4.5355,0,4.5355,74.53,9.9,75.1846453739,131.26
2019-11-23 10:30:00,81.7995,10.74,82.50155029,11.3395,0,11.3395,70.46,10.74,71.2738325053,131.45,81.3095,9.47,81.8591209961,11.3395,0,11.3395,69.97,9.47,70.6079443122,131.42
2019-11-23 11:00:00,81.844,10.57,82.5237252916,13.234,0,13.234,68.61,10.57,69.4194281163,131.7,81.374,9.32,81.9059843723,13.234,0,13.234,68.14,9.32,68.7744283873,131.68
2019-11-23 11:30:00,82.1155,10.58,82.79427359580001,14.1355,0,14.1355,67.98,10.58,68.7983778879,131.86,81.6655,9.34,82.1978679179,14.1355,0,14.1355,67.53,9.34,68.1728428335,131.82
2019-11-23 12:00:00,82.2685,10.45,82.9295399255,14.3685,0,14.3685,67.9,10.45,68.6994359511,131.86,81.8285,9.21,82.3451729748,14.3685,0,14.3685,67.46,9.21,68.0857966099,131.82
2019-11-23 12:30:00,82.304,10.28,82.9435158165,13.944,0,13.944,68.36,10.28,69.12863372,131.96,81.834,9.02,82.3296055863,13.944,0,13.944,67.89,9.02,68.4865862779,131.95
2019-11-23 13:00:00,81.3645,10.29,82.0125963511,11.4245,0,11.4245,69.94,10.29,70.6929112429,131.96,80.8745,9.04,81.378168757,11.4245,0,11.4245,69.45,9.04,70.0358772345,131.95
2019-11-23 13:30:00,78.9345,10.32,79.6062666519,6.3345,0,6.3345,72.6,10.32,73.3298193097,132.06,78.3745,9.07,78.8975737919,6.3345,0,6.3345,72.04,9.07,72.6087219279,132.03
2019-11-23 14:00:00,77.5435,9.9,78.1729134179,5.8935,0,5.8935,71.65,9.9,72.3307161585,132.24,76.9535,8.63,77.4358964709,5.8935,0,5.8935,71.06,8.63,71.5821241652,132.21
2019-11-23 14:30:00,76.415,9.35,76.984899331,5.405,0,5.405,71.01,9.35,71.622919516,132.33,75.835,8.08,76.2642355564,5.405,0,5.405,70.43,8.08,70.89196922080001,132.31
2019-11-23 15:00:00,75.4605,9.09,76.0060205527,4.3105,0,4.3105,71.15,9.09,71.7283110076,132.43,74.8805,7.82,75.2877259601,4.3105,0,4.3105,70.57,7.82,71.00195279,132.42
2019-11-23 15:30:00,75.5975,9.22,76.1576680726,2.9575,0,2.9575,72.64,9.22,73.2227969966,132.28,74.9775,7.96,75.398853481,2.9575,0,2.9575,72.02,7.96,72.4585536704,132.28
2019-11-23 16:00:00,76.8065,9.68,77.4140868463,2.1365,0,2.1365,74.67,9.68,75.2948291717,131.89,76.1765,8.42,76.6404302718,2.1365,0,2.1365,74.04,8.42,74.5172329062,131.86
2019-11-23 16:30:00,80.732,10.3,81.3863982739,3.832,0,3.832,76.9,10.3,77.5867256688,131.51,80.102,9.06,80.6127409533,3.832,0,3.832,76.27,9.06,76.8062269611,131.46
2019-11-23 17:00:00,87.5615,11.84,88.3583718855,7.6015,0,7.6015,79.96,11.84,80.8318452097,130.79,86.9415,10.59,87.5840882938,7.6015,0,7.6015,79.34,10.59,80.0436362242,130.76
2019-11-23 17:30:00,92.632,12.83,93.5162890838,9.402,0,9.402,83.23,12.83,84.2130738069,130.72,91.992,11.56,92.7154877245,9.402,0,9.402,82.59,11.56,83.3950939804,130.68
2019-11-23 18:00:00,92.723,12.4,93.5484619275,9.623,0,9.623,83.1,12.4,84.0200571292,131.61,92.033,11.13,92.7035597429,9.623,0,9.623,82.41,11.13,83.1581926211,131.56
2019-11-23 18:30:00,90.676,11.69,91.4264353237,7.876,0,7.876,82.8,11.69,83.621146249,131.84,89.976,10.43,90.578504492,7.876,0,7.876,82.1,10.43,82.7598628563,131.81
2019-11-23 19:00:00,87.144,10.91,87.8242838627,6.664,0,6.664,80.48,10.91,81.216122168,132.07,86.434,9.64,86.9699140853,6.664,0,6.664,79.77,9.64,80.3503733657,132.03
2019-11-23 19:30:00,81.3955,10.11,82.0209700031,2.1355,0,2.1355,79.26,10.11,79.9021883305,132.07,80.7255,8.86,81.2102576664,2.1355,0,2.1355,78.59,8.86,79.087847992,132.03
2019-11-23 20:00:00,77.473,8.42,77.9292122955,1.643,0,1.643,75.83,8.42,76.2960372497,130.9,76.813,7.19,77.1487723104,1.643,0,1.643,75.17,7.19,75.5130783375,130.87
2019-11-23 20:30:00,76.815,6.9,77.1242777924,6.395,0,6.395,70.42,6.9,70.7572356724,131.18,76.225,5.68,76.4363331473,6.395,0,6.395,69.83,5.68,70.0606258893,131.15
2019-11-23 21:00:00,73.8075,6.3,74.0758871445,4.6675,0,4.6675,69.14,6.3,69.4264330065,131.45,73.2875,5.09,73.4640439688,4.6675,0,4.6675,68.62,5.09,68.808520548,131.43
2019-11-23 21:30:00,69.1185,5.38,69.3275662507,1.3685,0,1.3685,67.75,5.38,67.9632761129,132.0,68.5585,4.18,68.6858087399,1.3685,0,1.3685,67.19,4.18,67.3198967617,131.97
2019-11-23 22:00:00,66.5845,4.59,66.7425182343,1.4045,0,1.4045,65.18,4.59,65.3414148913,132.25,66.0545,3.41,66.1424604188,1.4045,0,1.4045,64.65,3.41,64.7398687055,132.21
2019-11-23 22:30:00,64.2225,3.67,64.3272757565,1.5725,0,1.5725,62.65,3.67,62.7574011572,132.59,63.7225,2.48,63.7707409887,1.5725,0,1.5725,62.15,2.48,62.1994606086,132.58
2019-11-23 23:00:00,61.039,2.89,61.1073777952,1.659,0,1.659,59.38,2.89,59.4502859539,133.06,60.559,1.7000000000000002,60.5828563292,1.659,0,1.659,58.9,1.7000000000000002,58.9245279998,133.04
2019-11-23 23:30:00,58.438,-3.9699999999999998,58.572696233,1.678,0,1.678,56.76,-3.9699999999999998,56.8986687015,131.93,58.238,3.2800000000000002,58.3302926788,1.678,0,1.678,56.56,3.2800000000000002,56.6550262554,131.9
2019-11-24 00:00:00,56.8495,-9.26,57.5987261166,1.6795,0,1.6795,55.17,-9.26,55.9417241422,130.96,56.8595,4.78,57.060066073,1.6795,0,1.6795,55.18,4.78,55.3866482106,130.93
2019-11-24 00:30:00,65.3515,-7.31,65.7590651717,1.7015,0,1.7015,63.65,-7.31,64.0683900219,130.33,65.2915,6.55,65.6192233438,1.7015,0,1.7015,63.59,6.55,63.9264467963,130.32
2019-11-24 01:00:00,66.398,-6.86,66.7514344715,1.678,0,1.678,64.72,-6.86,65.0825475838,130.03,66.338,6.96,66.7021127402,1.678,0,1.678,64.66,6.96,65.0335082861,130.0
2019-11-24 01:30:00,64.138,-7.59,64.5855335505,1.678,0,1.678,62.46,-7.59,62.9194699596,130.42,64.088,6.29,64.3959303373,1.678,0,1.678,62.41,6.29,62.7261683829,130.4
2019-11-24 02:00:00,61.986,-8.11,62.5142887347,1.6760000000000002,0,1.6760000000000002,60.31,-8.11,60.8528405253,130.83,61.936,5.88,62.2144878304,1.6760000000000002,0,1.6760000000000002,60.26,5.88,60.5461972381,130.81
2019-11-24 02:30:00,61.9335,-8.19,62.4726702027,1.6335000000000002,0,1.6335000000000002,60.3,-8.19,60.8536449196,130.83,61.8935,5.8,62.1646631315,1.6335000000000002,0,1.6335000000000002,60.26,5.8,60.5384803245,130.81
2019-11-24 03:00:00,60.491,-8.48,61.0824973376,1.451,0,1.451,59.04,-8.48,59.6458883746,131.18,60.461,5.59,60.7188654456,1.451,0,1.451,59.01,5.59,59.2741781892,131.15
2019-11-24 03:30:00,57.8945,-9.28,58.6335358839,1.4145,0,1.4145,56.48,-9.28,57.237302522,131.62,57.9145,4.89,58.120576479,1.4145,0,1.4145,56.5,4.89,56.7112167036,131.59
2019-11-24 04:00:00,55.549,-9.91,56.4260533885,1.409,0,1.409,54.14,-9.91,55.0395103539,132.11,55.559,4.37,55.7305964529,1.409,0,1.409,54.15,4.37,54.3260471597,132.07
2019-11-24 04:30:00,53.7335,-10.18,54.6893172589,1.4435,0,1.4435,52.29,-10.18,53.2717232685,132.11,53.7635,4.14,53.9226625108,1.4435,0,1.4435,52.32,4.14,52.4835402769,132.07
2019-11-24 05:00:00,52.598,-10.31,53.5989337954,1.3980000000000001,0,1.3980000000000001,51.2,-10.31,52.2277330544,132.28,52.668,4.04,52.8227207175,1.3980000000000001,0,1.3980000000000001,51.27,4.04,51.4289266853,132.25
2019-11-24 05:30:00,52.705,-10.16,53.6753446659,1.415,0,1.415,51.29,-10.16,52.2866110969,132.18,52.765,4.17,52.9295203549,1.415,0,1.415,51.35,4.17,51.5190391991,132.17
2019-11-24 06:00:00,53.112,-9.75,53.9995096644,1.442,0,1.442,51.67,-9.75,52.5818542845,132.01,53.232,4.52,53.4235549547,1.442,0,1.442,51.79,4.52,51.9868685343,131.97
2019-11-24 06:30:00,55.2155,-8.75,55.9045073339,1.3955,0,1.3955,53.82,-8.75,54.5266439459,131.26,55.2955,5.35,55.5537111294,1.3955,0,1.3955,53.9,5.35,54.1648640726,131.25
2019-11-24 07:00:00,57.051,-7.95,57.6022490967,1.441,0,1.441,55.61,-7.95,56.1753914094,130.85,57.101,6.05,57.4206121615,1.441,0,1.441,55.66,6.05,55.9878388581,130.83
2019-11-24 07:30:00,58.097,-7.32,58.5563302214,1.447,0,1.447,56.65,-7.32,57.1209672537,130.55,58.157,6.62,58.532564005,1.447,0,1.447,56.71,6.62,57.0950829757,130.52
2019-11-24 08:00:00,60.7395,-6.55,61.0916472216,1.5394999999999999,0,1.5394999999999999,59.2,-6.55,59.5612499869,130.68,60.7895,7.41,61.2394595849,1.5394999999999999,0,1.5394999999999999,59.25,7.41,59.7115616945,130.65
2019-11-24 08:30:00,64.634,-5.47,64.8650511138,2.084,0,2.084,62.55,-5.47,62.7887203246,130.46,64.664,8.42,65.2098864897,2.084,0,2.084,62.58,8.42,63.1439054858,130.43
2019-11-24 09:00:00,68.8195,-4.11,68.9421183331,3.1895,0,3.1895,65.63,-4.11,65.7585659819,129.97,68.7895,9.71,69.4714287333,3.1895,0,3.1895,65.6,9.71,66.314735165,129.94
2019-11-24 09:30:00,73.0155,-2.7199999999999998,73.0661456507,5.1055,0,5.1055,67.91,-2.7199999999999998,67.9644502663,130.5,72.9555,11.44,73.8469943887,5.1055,0,5.1055,67.85,11.44,68.8076747173,130.47
2019-11-24 10:00:00,75.5345,-1.62,75.5518701969,7.8945,0,7.8945,67.64,-1.62,67.6593969822,131.67,75.4145,12.03,76.3679756852,7.8945,0,7.8945,67.52,12.03,68.5833164844,131.65
2019-11-24 10:30:00,77.5065,-1.08,77.514024165,10.8865,0,10.8865,66.62,-1.08,66.6287535528,131.54,77.3865,12.55,78.3975310979,10.8865,0,10.8865,66.5,12.55,67.6738686644,131.49
2019-11-24 11:00:00,78.046,-1.01,78.0525349748,11.776,0,11.776,66.27,-1.01,66.2776960976,131.73,77.936,12.62,78.9511525945,11.776,0,11.776,66.16,12.62,67.3528767017,131.7
2019-11-24 11:30:00,78.536,-0.8200000000000001,78.5402807227,11.286,0,11.286,67.25,-0.8200000000000001,67.2549990707,131.56,78.426,12.79,79.4620763383,11.286,0,11.286,67.14,12.79,68.3473752239,131.52
2019-11-24 12:00:00,79.436,-0.49,79.4375112651,11.206,0,11.206,68.23,-0.49,68.2317594673,131.39,79.306,13.08,80.3774099856,11.206,0,11.206,68.1,13.08,69.3447647627,131.37
2019-11-24 12:30:00,80.5215,0.0,80.5215,10.5215,0,10.5215,70.0,0.0,70.0,131.18,80.3615,13.55,81.4958476381,10.5215,0,10.5215,69.84,13.55,71.1423087902,131.1
2019-11-24 13:00:00,80.4265,0.07,80.4265304626,9.3265,0,9.3265,71.1,0.07,71.1000344585,131.18,80.2365,13.68,81.3943384533,9.3265,0,9.3265,70.91,13.68,72.217522112,131.1
2019-11-24 13:30:00,79.203,-0.34,79.203729767,7.943,0,7.943,71.26,-0.34,71.2608111096,131.26,79.003,13.17,80.0932138761,7.943,0,7.943,71.06,13.17,72.2701356025,131.24
2019-11-24 14:00:00,76.9185,-0.8300000000000001,76.9229779861,5.5285,0,5.5285,71.39,-0.8300000000000001,71.3948247424,131.43,76.7485,12.72,77.7954410763,5.5285,0,5.5285,71.22,12.72,72.34698888,131.4
2019-11-24 14:30:00,76.608,-0.98,76.6142680184,4.928,0,4.928,71.68,-0.98,71.6866989057,131.27,76.428,12.57,77.4547873537,4.928,0,4.928,71.5,12.57,72.5965212665,131.26
2019-11-24 15:00:00,76.1715,-0.92,76.1770556812,4.1215,0,4.1215,72.05,-0.92,72.0558734594,131.27,75.9915,12.63,77.0339209196,4.1215,0,4.1215,71.87,12.63,72.9713217641,131.26
2019-11-24 15:30:00,77.5,-0.87,77.504883072,4.29,0,4.29,73.21,-0.87,73.2151691933,131.27,77.3,12.64,78.3266212727,4.29,0,4.29,73.01,12.64,74.096084242,131.17
2019-11-24 16:00:00,80.1395,-0.25,80.1398899441,5.0995,0,5.0995,75.04,-0.25,75.0404164434,130.92,79.9395,13.22,81.0252556938,5.0995,0,5.0995,74.84,13.22,75.9986447248,130.88
2019-11-24 16:30:00,85.702,1.6800000000000002,85.7184647786,4.752,0,4.752,80.95,1.6800000000000002,80.9674311066,130.32,85.452,15.02,86.7620003458,4.752,0,4.752,80.7,15.02,82.0858721096,130.29
2019-11-24 17:00:00,91.8735,8.81,92.2949408269,4.7235,0,4.7235,87.15,8.81,87.5941698973,130.94,91.3335,15.52,92.6427472728,4.7235,0,4.7235,86.61,15.52,87.9895590397,130.91
2019-11-24 17:30:00,94.738,15.1,95.9338242957,4.7379999999999995,0,4.7379999999999995,90.0,15.1,91.2579311622,132.39,93.948,13.79,94.954677631,4.7379999999999995,0,4.7379999999999995,89.21,13.79,90.2695308507,132.35
2019-11-24 18:00:00,93.959,14.16,95.0199941118,4.759,0,4.759,89.2,14.16,90.3169175736,132.75,93.139,12.84,94.0198857742,4.759,0,4.759,88.38,12.84,89.3078384018,132.71
2019-11-24 18:30:00,91.0915,12.98,92.0116393303,4.7615,0,4.7615,86.33,12.98,87.3003396328,132.93,90.3115,11.68,91.063655935,4.7615,0,4.7615,85.55,11.68,86.3436442363,132.91
2019-11-24 19:00:00,87.789,11.83,88.5824893588,4.789,0,4.789,83.0,11.83,83.838826924,133.15,87.029,10.53,87.6637196393,4.789,0,4.789,82.24,10.53,82.9113894468,133.1
2019-11-24 19:30:00,84.053,12.43,84.9671213411,4.813,0,4.813,79.24,12.43,80.208992638,132.42,83.163,5.05,83.3161873168,4.813,0,4.813,78.35,5.05,78.5125786101,132.37
2019-11-24 20:00:00,79.0715,13.31,80.1839024509,1.9415,0,1.9415,77.13,13.31,78.2700006388,130.84,77.9315,-2.5700000000000003,77.9738648026,1.9415,0,1.9415,75.99,-2.5700000000000003,76.0334465877,130.81
2019-11-24 20:30:00,76.121,12.37,77.1195405912,1.491,0,1.491,74.63,12.37,75.6482240373,131.04,75.041,-3.54,75.1244519514,1.491,0,1.491,73.55,-3.54,73.6351417463,131.02
2019-11-24 21:00:00,72.3815,11.13,73.2322227046,1.4415,0,1.4415,70.94,11.13,71.8078025008,131.52,71.3515,-4.88,71.5181861644,1.4415,0,1.4415,69.91,-4.88,70.0801148686,131.5
2019-11-24 21:30:00,68.5585,10.03,69.2883022035,1.3885,0,1.3885,67.17,10.03,67.9147244712,131.65,67.5485,-6.0,67.8144516475,1.3885,0,1.3885,66.16,-6.0,66.4315105955,131.63
2019-11-24 22:00:00,65.4675,8.88,66.0669959681,1.4175,0,1.4175,64.05,8.88,64.6626391357,132.16,64.4675,-7.25,64.8738857804,1.4175,0,1.4175,63.05,-7.25,63.4654630488,132.12
2019-11-24 22:30:00,62.4635,8.21,63.0007375532,1.4135,0,1.4135,61.05,8.21,61.5995665569,132.47,61.4935,-7.99,62.0104075317,1.4135,0,1.4135,60.08,-7.99,60.6089638585,132.44
2019-11-24 23:00:00,58.4935,3.73,58.6123062356,1.4235,0,1.4235,57.07,3.73,57.191763393,131.51,57.8835,-2.6,57.9418637278,1.4235,0,1.4235,56.46,-2.6,56.5198336869,131.48
2019-11-24 23:30:00,56.2895,1.24,56.3031563081,1.4495,0,1.4495,54.84,1.24,54.8540171729,131.03,55.8495,0.07,55.8495438679,1.4495,0,1.4495,54.4,0.07,54.4000450367,131.02
2019-11-25 00:00:00,54.7945,0.68,54.7987192391,1.4344999999999999,0,1.4344999999999999,53.36,0.68,53.3643326577,131.4,54.3745,-0.47000000000000003,54.3765312451,1.4344999999999999,0,1.4344999999999999,52.94,-0.47000000000000003,52.942086283,131.37
2019-11-25 00:30:00,63.3915,2.07,63.4252881133,1.4615,0,1.4615,61.93,2.07,61.9645850466,130.64,62.8515,0.9,62.85794343,1.4615,0,1.4615,61.39,0.9,61.3965968112,130.61
2019-11-25 01:00:00,65.2215,2.71,65.2777769402,1.4615,0,1.4615,63.76,2.71,63.8175657637,130.29,64.6615,1.54,64.6798359788,1.4615,0,1.4615,63.2,1.54,63.2187598739,130.27
2019-11-25 01:30:00,63.499,2.21,63.537446447,1.479,0,1.479,62.02,2.21,62.0593627102,130.58,62.949,1.02,62.9572632903,1.479,0,1.479,61.47,1.02,61.4784620823,130.57
2019-11-25 02:00:00,61.7555,1.9,61.7847212525,1.4455,0,1.4455,60.31,1.9,60.3399212794,130.89,61.2155,0.73,61.219852501,1.4455,0,1.4455,59.77,0.73,59.7744577558,130.85
2019-11-25 02:30:00,61.7925,1.92,61.8223216666,1.4525000000000001,0,1.4525000000000001,60.34,1.92,60.3705391727,130.96,61.2725,0.74,61.2769683996,1.4525000000000001,0,1.4525000000000001,59.82,0.74,59.8245768894,130.93
2019-11-25 03:00:00,60.427,1.6800000000000002,60.4503492877,1.477,0,1.477,58.95,1.6800000000000002,58.9739340726,131.13,59.907,0.49,59.9090039059,1.477,0,1.477,58.43,0.49,58.4320545591,131.11
2019-11-25 03:30:00,58.594,1.37,58.6100139567,1.434,0,1.434,57.16,1.37,57.1764155924,131.39,58.114,0.19,58.1143105956,1.434,0,1.434,56.68,0.19,56.6803184536,131.38
2019-11-25 04:00:00,56.2025,0.98,56.2110434546,1.4825,0,1.4825,54.72,0.98,54.7287748812,131.31,55.7225,-0.15,55.7227018929,1.4825,0,1.4825,54.24,-0.15,54.2402074111,131.3
2019-11-25 04:30:00,55.2365,0.75,55.2415915072,1.4765000000000001,0,1.4765000000000001,53.76,0.75,53.7652313303,131.24,54.7765,-0.41000000000000003,54.7780343956,1.4765000000000001,0,1.4765000000000001,53.3,-0.41000000000000003,53.3015768998,131.21
2019-11-25 05:00:00,54.674,0.9400000000000001,54.6820800263,1.434,0,1.434,53.24,0.9400000000000001,53.2482976254,131.06,54.234,-0.2,54.2343687711,1.434,0,1.434,52.8,-0.2,52.8003787865,131.05
2019-11-25 05:30:00,56.392,1.6,56.4146936888,1.452,0,1.452,54.94,1.6,54.9632932056,130.44,55.972,0.43,55.9736516943,1.452,0,1.452,54.52,0.43,54.5216956816,130.41
2019-11-25 06:00:00,58.9305,3.11,59.0125065579,1.4005,0,1.4005,57.53,3.11,57.6140000347,131.06,58.5205,1.92,58.5519881836,1.4005,0,1.4005,57.12,1.92,57.1522597978,131.01
2019-11-25 06:30:00,65.5165,5.38,65.7370228429,1.3965,0,1.3965,64.12,5.38,64.3453090753,130.47,65.0965,4.15,65.2286502409,1.3965,0,1.3965,63.7,4.15,63.8350413174,130.43
2019-11-25 07:00:00,72.4125,8.38,72.8957787272,1.5125000000000002,0,1.5125000000000002,70.9,8.38,71.393517913,129.87,71.9125,7.14,72.2660864877,1.5125000000000002,0,1.5125000000000002,70.4,7.14,70.7611447053,129.83
2019-11-25 07:30:00,79.2585,7.94,79.6552159136,1.4885000000000002,0,1.4885000000000002,77.77,7.94,78.1742700637,130.87,78.7385,7.09,79.0570647207,1.4885000000000002,0,1.4885000000000002,77.25,7.09,77.5746775694,130.84
2019-11-25 08:00:00,82.621,8.83,83.0915070329,1.5110000000000001,0,1.5110000000000001,81.11,8.83,81.5892211018,131.12,82.071,7.58,82.4202975061,1.5110000000000001,0,1.5110000000000001,80.56,7.58,80.9158204556,131.07
2019-11-25 08:30:00,83.513,9.96,84.1048320193,2.013,0,2.013,81.5,9.96,82.1063432385,130.9,82.953,8.71,83.4090181515,2.013,0,2.013,80.94,8.71,81.4072951276,130.84
2019-11-25 09:00:00,84.492,10.25,85.1114596514,4.222,0,4.222,80.27,10.25,80.9217856946,131.02,83.972,9.0,84.4529264383,4.222,0,4.222,79.75,9.0,80.2562302877,130.98
2019-11-25 09:30:00,85.771,10.31,86.3884282818,8.051,0,8.051,77.72,10.31,78.4008577759,130.9,85.321,9.05,85.799624364,8.051,0,8.051,77.27,9.05,77.7981709297,130.88
2019-11-25 10:00:00,86.1145,10.28,86.7259217896,10.9045,0,10.9045,75.21,10.28,75.9093044363,131.05,85.6945,9.02,86.167904293,10.9045,0,10.9045,74.79,9.02,75.3319620082,131.02
2019-11-25 10:30:00,86.915,9.68,87.4523849017,15.875,0,15.875,71.04,9.68,71.6964713218,131.4,86.575,8.45,86.9863962065,15.875,0,15.875,70.7,8.45,71.2031775976,131.37
2019-11-25 11:00:00,85.9515,9.75,86.5027332068,15.2415,0,15.2415,70.71,9.75,71.3790347371,131.26,85.5815,8.5,86.0025763698,15.2415,0,15.2415,70.34,8.5,70.8517155756,131.23
2019-11-25 11:30:00,85.318,9.92,85.8927675884,12.808,0,12.808,72.51,9.92,73.1854254616,131.15,84.938,8.68,85.3803621684,12.808,0,12.808,72.13,8.68,72.6503909143,131.12
2019-11-25 12:00:00,86.5895,10.1,87.1765536727,14.3495,0,14.3495,72.24,10.1,72.942632253,131.24,86.2395,8.86,86.6934308944,14.3495,0,14.3495,71.89,8.86,72.4339126377,131.21
2019-11-25 12:30:00,88.029,9.95,88.5895441968,16.309,0,16.309,71.72,9.95,72.4069119629,131.24,87.679,8.71,88.1105620286,16.309,0,16.309,71.37,8.71,71.8995201653,131.21
2019-11-25 13:00:00,87.723,9.95,88.2854870803,16.423,0,16.423,71.3,9.95,71.9909195663,131.24,87.393,8.72,87.8269596935,16.423,0,16.423,70.97,8.72,71.5037013028,131.21
2019-11-25 13:30:00,85.4595,9.54,85.9903351561,10.0795,0,10.0795,75.38,9.54,75.9812871699,131.39,85.0995,8.3,85.5033034464,10.0795,0,10.0795,75.02,8.3,75.4777477141,131.36
2019-11-25 14:00:00,83.5615,9.71,84.1237682362,6.6715,0,6.6715,76.89,9.71,77.5006851583,131.47,83.1615,8.48,83.5927358223,6.6715,0,6.6715,76.49,8.48,76.9586284961,131.36
2019-11-25 14:30:00,83.204,9.62,83.758283268,6.104,0,6.104,77.1,9.62,77.6978403818,131.34,82.774,8.38,83.1971121855,6.104,0,6.104,76.67,8.38,77.1266056559,131.36
2019-11-25 15:00:00,82.317,9.38,82.84970059689999,5.017,0,5.017,77.3,9.38,77.8670302503,131.72,81.897,8.15,82.3015255569,5.017,0,5.017,76.88,8.15,77.3107812663,131.69
2019-11-25 15:30:00,82.321,9.32,82.8469036295,4.011,0,4.011,78.31,9.32,78.8626559279,131.56,81.861,8.1,82.2607641649,4.011,0,4.011,77.85,8.1,78.2702529701,131.53
2019-11-25 16:00:00,84.488,10.24,85.1062849853,2.688,0,2.688,81.8,10.24,82.438447341,130.93,83.978,9.0,84.4588922731,2.688,0,2.688,81.29,9.0,81.7866987963,130.88
2019-11-25 16:30:00,90.2675,11.51,90.9983607339,4.1575,0,4.1575,86.11,11.51,86.875843593,130.37,89.6975,10.27,90.2835223407,4.1575,0,4.1575,85.54,10.27,86.1543063346,130.33
2019-11-25 17:00:00,97.803,12.97,98.6592504989,7.583,0,7.583,90.22,12.97,91.147513954,130.05,97.153,11.7,97.8549713045,7.583,0,7.583,89.57,11.7,90.3309188484,130.01
2019-11-25 17:30:00,101.4285,12.43,102.1873060231,10.2285,0,10.2285,91.2,12.43,92.0431686764,130.3,100.7285,11.15,101.3437379035,10.2285,0,10.2285,90.5,11.15,91.1842777018,130.27
2019-11-25 18:00:00,101.542,11.97,102.2450911487,10.822,0,10.822,90.72,11.97,91.5062801124,130.52,100.842,10.7,101.4080813545,10.822,0,10.822,90.02,10.7,90.6536838744,130.5
2019-11-25 18:30:00,99.731,10.69,100.3022854226,10.961,0,10.961,88.77,10.69,89.4113471546,131.04,99.051,9.43,99.4988718579,10.961,0,10.961,88.09,9.43,88.5933011012,130.99
2019-11-25 19:00:00,96.446,9.29,96.8923888445,10.966,0,10.966,85.48,9.29,85.9833385023,131.04,95.756,8.03,96.0921039212,10.966,0,10.966,84.79,8.03,85.1693900413,130.99
2019-11-25 19:30:00,91.4825,8.8,91.9047757532,6.2525,0,6.2525,85.23,8.8,85.6830957657,131.24,90.7725,7.55,91.0859443397,6.2525,0,6.2525,84.52,7.55,84.8565430594,131.21
2019-11-25 20:00:00,86.8145,7.43,87.1318673635,3.5245,0,3.5245,83.29,7.43,83.6207450338,131.24,86.1345,6.19,86.3566337362,3.5245,0,3.5245,82.61,6.19,82.8415849679,131.14
2019-11-25 20:30:00,82.0155,6.1,82.2420345094,1.4555,0,1.4555,80.56,6.1,80.7906157917,131.65,81.3255,4.89,81.4723821319,1.4555,0,1.4555,79.87,4.89,80.0195538603,131.62
2019-11-25 21:00:00,78.5455,5.15,78.7141541926,1.4455,0,1.4455,77.1,5.15,77.2718092191,131.92,77.8755,3.94,77.9751056444,1.4455,0,1.4455,76.43,3.94,76.5314869841,131.89
2019-11-25 21:30:00,74.452,4.01,74.5599115075,1.512,0,1.512,72.94,4.01,73.0501451059,132.19,73.842,2.81,73.8954468421,1.512,0,1.512,72.33,2.81,72.3845632715,132.16
2019-11-25 22:00:00,68.99,2.1,69.0219537539,1.49,0,1.49,67.5,2.1,67.532658766,133.15,68.41,0.91,68.41605221,1.49,0,1.49,66.92,0.91,66.9261869525,133.12
2019-11-25 22:30:00,65.123,0.8300000000000001,65.1282890072,1.483,0,1.483,63.64,0.8300000000000001,63.6454122463,133.41,64.573,-0.32,64.5737928962,1.483,0,1.483,63.09,-0.32,63.0908115339,133.37
2019-11-25 23:00:00,61.2205,0.18,61.2207646167,1.5505,0,1.5505,59.67,0.18,59.6702714926,133.41,60.7305,-1.12,60.7408267169,1.5505,0,1.5505,59.18,-1.12,59.1905972262,133.37
2019-11-25 23:30:00,58.7395,2.95,58.8135304182,1.5394999999999999,0,1.5394999999999999,57.2,2.95,57.2760202877,131.18,58.2595,1.77,58.2863812588,1.5394999999999999,0,1.5394999999999999,56.72,1.77,56.7476105224,131.15
2019-11-26 00:00:00,57.1545,2.54,57.2109121606,1.5445,0,1.5445,55.61,2.54,55.6679773299,131.31,56.6945,1.38,56.711292793,1.5445,0,1.5445,55.15,1.38,55.1672629374,131.27
2019-11-26 00:30:00,65.426,3.88,65.5409480859,1.616,0,1.616,63.81,3.88,63.9278538667,130.54,64.886,2.69,64.941736164,1.616,0,1.616,63.27,2.69,63.3271584709,130.5
2019-11-26 01:00:00,66.4965,4.16,66.6264970732,1.6065,0,1.6065,64.89,4.16,65.0232089334,130.17,65.9465,2.96,66.0128961814,1.6065,0,1.6065,64.34,2.96,64.4080522916,130.15
2019-11-26 01:30:00,64.704,3.47,64.7969792197,1.574,0,1.574,63.13,3.47,63.225293989,130.39,64.124,2.3,64.1652349485,1.574,0,1.574,62.55,2.3,62.5922718872,130.36
2019-11-26 02:00:00,62.655,2.88,62.7211561198,1.605,0,1.605,61.05,2.88,61.1178934519,130.39,62.125,1.69,62.1479824693,1.605,0,1.605,60.52,1.69,60.5435917336,130.36
2019-11-26 02:30:00,62.368,2.66,62.4246988299,1.5979999999999999,0,1.5979999999999999,60.77,2.66,60.8281883669,130.64,61.828,1.49,61.8459512337,1.5979999999999999,0,1.5979999999999999,60.23,1.49,60.2484273654,130.61
2019-11-26 03:00:00,60.4935,2.12,60.5306363939,1.5835,0,1.5835,58.91,2.12,58.9481339823,130.85,59.9735,0.9400000000000001,59.9808661345,1.5835,0,1.5835,58.39,0.9400000000000001,58.3975658739,130.8
2019-11-26 03:30:00,58.5245,1.6400000000000001,58.5474739015,1.6145,0,1.6145,56.91,1.6400000000000001,56.9336253896,131.19,58.0345,0.45,58.0362446257,1.6145,0,1.6145,56.42,0.45,56.4217945479,131.16
2019-11-26 04:00:00,56.6055,1.52,56.6259042334,1.6255000000000002,0,1.6255000000000002,54.98,1.52,55.0010072635,131.37,56.1155,0.34,56.116530009,1.6255000000000002,0,1.6255000000000002,54.49,0.34,54.4910607348,131.34
2019-11-26 04:30:00,55.703,1.46,55.7221303344,1.573,0,1.573,54.13,1.46,54.1496860563,131.37,55.223,0.27,55.2236600471,1.573,0,1.573,53.65,0.27,53.6506793992,131.34
2019-11-26 05:00:00,55.743,1.75,55.7704630517,1.583,0,1.583,54.16,1.75,54.1882653348,131.37,55.253,0.56,55.2558377821,1.583,0,1.583,53.67,0.56,53.6729214782,131.34
2019-11-26 05:30:00,57.97,2.4,58.0196595991,1.6099999999999999,0,1.6099999999999999,56.36,2.4,56.4110769264,130.89,57.52,1.21,57.5327254699,1.6099999999999999,0,1.6099999999999999,55.91,1.21,55.9230918316,130.85
2019-11-26 06:00:00,60.4535,3.55,60.5576433017,1.5635,0,1.5635,58.89,3.55,58.9969033086,130.89,60.0635,2.36,60.1098463835,1.5635,0,1.5635,58.5,2.36,58.5475840663,130.85
2019-11-26 06:30:00,66.7935,6.3,67.0899518725,1.5835,0,1.5835,65.21,6.3,65.5136176684,130.2,66.3735,5.06,66.5660957414,1.5835,0,1.5835,64.79,5.06,64.9872887571,130.18
2019-11-26 07:00:00,73.3605,9.01,73.911724782,1.5605,0,1.5605,71.8,9.01,72.3631128407,129.41,72.9005,7.78,73.3144685601,1.5605,0,1.5605,71.34,7.78,71.762970953,129.38
2019-11-26 07:30:00,79.4925,8.47,79.9424696657,1.5225,0,1.5225,77.97,8.47,78.4287052042,131.03,78.9925,7.4,79.3383580385,1.5225,0,1.5225,77.47,7.4,77.8226246024,131.02
2019-11-26 08:00:00,82.1395,9.08,82.6398442656,1.4995,0,1.4995,80.64,9.08,81.1495902639,131.03,81.6495,7.83,82.0240803072,1.4995,0,1.4995,80.15,7.83,80.531555306,131.02
2019-11-26 08:30:00,82.841,10.23,83.4702592604,1.5510000000000002,0,1.5510000000000002,81.29,10.23,81.9311723339,130.52,82.301,8.98,82.7894618958,1.5510000000000002,0,1.5510000000000002,80.75,8.98,81.2477870468,130.45
2019-11-26 09:00:00,83.1575,10.78,83.8533136271,2.0775,0,2.0775,81.08,10.78,81.7934887384,131.06,82.6375,9.54,83.1863450709,2.0775,0,2.0775,80.56,9.54,81.1229018219,131.01
2019-11-26 09:30:00,84.4485,11.18,85.1853364861,3.0585,0,3.0585,81.39,11.18,82.1542725608,131.29,83.9285,9.92,84.5127180503,3.0585,0,3.0585,80.87,9.92,81.4761517255,131.26
2019-11-26 10:00:00,84.594,10.68,85.2655102371,4.494,0,4.494,80.1,10.68,80.8088633753,131.48,84.104,9.41,84.6287830233,4.494,0,4.494,79.61,9.41,80.1642077239,131.45
2019-11-26 10:30:00,84.0335,10.32,84.6648186808,6.1435,0,6.1435,77.89,10.32,78.5706974641,131.7,83.5735,9.07,84.0642302186,6.1435,0,6.1435,77.43,9.07,77.9594112343,131.65
2019-11-26 11:00:00,85.0645,10.16,85.6691003819,9.9445,0,9.9445,75.12,10.16,75.8039576803,132.06,84.5945,8.89,85.0603405251,9.9445,0,9.9445,74.65,8.89,75.1774873217,132.01
2019-11-26 11:30:00,86.2415,9.71,86.7864068979,17.3315,0,17.3315,68.91,9.71,69.5907479483,132.17,85.8715,8.47,86.2882113168,17.3315,0,17.3315,68.54,8.47,69.0613676378,132.12
2019-11-26 12:00:00,84.897,9.54,85.4313303712,16.517,0,16.517,68.38,9.54,69.0422769034,132.17,84.527,8.29,84.9325487019,16.517,0,16.517,68.01,8.29,68.5133870131,132.21
2019-11-26 12:30:00,85.2395,9.22,85.7366943627,15.8695,0,15.8695,69.37,9.22,69.98003501,132.26,84.8995,7.98,85.2737093145,15.8695,0,15.8695,69.03,7.98,69.4897208226,132.21
2019-11-26 13:00:00,86.4005,8.65,86.8324184867,18.8905,0,18.8905,67.51,8.65,68.0619027063,132.61,86.0205,7.39,86.3373529838,18.8905,0,18.8905,67.13,7.39,67.5355387925,132.59
2019-11-26 13:30:00,86.693,7.9,87.0522041593,21.983,0,21.983,64.71,7.9,65.190444852,132.76,86.353,6.66,86.609446419,21.983,0,21.983,64.37,6.66,64.713619123,132.74
2019-11-26 14:00:00,85.4165,7.53,85.7477659898,24.0065,0,24.0065,61.41,7.53,61.8699361564,132.9,85.1465,6.29,85.3785134694,24.0065,0,24.0065,61.14,6.29,61.4627016979,132.9
2019-11-26 14:30:00,83.355,7.43,83.6854881386,19.845,0,19.845,63.51,7.43,63.9431388032,132.68,83.055,6.19,83.2853476009,19.845,0,19.845,63.21,6.19,63.5123625761,132.67
2019-11-26 15:00:00,80.879,7.31,81.2086740503,13.079,0,13.079,67.8,7.31,68.1929329183,132.68,80.539,6.09,80.7689211331,13.079,0,13.079,67.46,6.09,67.7343317676,132.67
2019-11-26 15:30:00,79.791,7.73,80.1645593826,6.591,0,6.591,73.2,7.73,73.6070166492,132.54,79.351,6.5,79.6167771327,6.591,0,6.591,72.76,6.5,73.0497611221,132.52
2019-11-26 16:00:00,81.9325,9.23,82.4507577664,2.5525,0,2.5525,79.38,9.23,79.9148127696,131.85,81.4525,8.0,81.8444240999,2.5525,0,2.5525,78.9,8.0,79.3045395926,131.81
2019-11-26 16:30:00,87.8165,11.22,88.5303680793,1.6865,0,1.6865,86.13,11.22,86.8577302259,131.18,87.2465,9.95,87.8120393924,1.6865,0,1.6865,85.56,9.95,86.1366130052,131.15
2019-11-26 17:00:00,95.999,13.04,96.8805945533,4.459,0,4.459,91.54,13.04,92.464118446,130.47,95.289,11.75,96.0107078455,4.459,0,4.459,90.83,11.75,91.5868516764,130.43
2019-11-26 17:30:00,100.9395,12.62,101.7253511188,10.8095,0,10.8095,90.13,12.62,91.0092374432,130.65,100.2395,11.34,100.8789024536,10.8095,0,10.8095,89.43,11.34,90.1461064051,130.59
2019-11-26 18:00:00,100.948,12.22,101.6849403993,10.808,0,10.808,90.14,12.22,90.9645425427,130.65,100.308,10.94,100.902816928,10.808,0,10.808,89.5,10.94,90.1661444224,130.59
2019-11-26 18:30:00,99.2415,11.12,99.8625541544,10.8615,0,10.8615,88.38,11.12,89.0768140427,131.04,98.6015,9.85,99.0922716575,10.8615,0,10.8615,87.74,9.85,88.2911666023,131.0
2019-11-26 19:00:00,96.3355,9.88,96.8408124721,10.8355,0,10.8355,85.5,9.88,86.0689514285,131.67,95.7055,8.63,96.0938064094,10.8355,0,10.8355,84.87,8.63,85.3076420961,131.62
2019-11-26 19:30:00,92.0555,8.55,92.4517040419,8.4955,0,8.4955,83.56,8.55,83.9962862274,131.67,91.4355,7.32,91.7280385719,8.4955,0,8.4955,82.94,7.32,83.262392471,131.62
2019-11-26 20:00:00,86.4625,8.05,86.8364347855,3.0825,0,3.0825,83.38,8.05,83.7676960409,131.67,85.8025,6.8100000000000005,86.0723248568,3.0825,0,3.0825,82.72,6.8100000000000005,82.9998463854,131.69
2019-11-26 20:30:00,82.175,6.89,82.4633417041,1.365,0,1.365,80.81,6.89,81.1031947583,131.92,81.545,5.66,81.7411929507,1.365,0,1.365,80.18,5.66,80.379524756,131.88
2019-11-26 21:00:00,78.3245,5.5600000000000005,78.5215951204,1.3645,0,1.3645,76.96,5.5600000000000005,77.1605806095,132.53,77.7045,4.35,77.8261641111,1.3645,0,1.3645,76.34,4.35,76.4638352426,132.49
2019-11-26 21:30:00,74.759,3.94,74.8627522938,1.339,0,1.339,73.42,3.94,73.5256417857,132.85,74.199,2.7199999999999998,74.2488383815,1.339,0,1.339,72.86,2.7199999999999998,72.910753665,132.81
2019-11-26 22:00:00,69.923,2.16,69.9563544576,1.403,0,1.403,68.52,2.16,68.5540370802,133.07,69.383,0.96,69.3896410785,1.403,0,1.403,67.98,0.96,67.9867781263,133.03
2019-11-26 22:30:00,65.6885,1.04,65.6967322798,1.3985,0,1.3985,64.29,1.04,64.2984113334,133.07,65.1685,-0.1,65.1685767241,1.3985,0,1.3985,63.77,-0.1,63.7700784067,133.03
2019-11-26 23:00:00,61.1325,1.67,61.1553060351,1.4325,0,1.4325,59.7,1.67,59.7233530539,132.38,60.6425,0.31,60.6432923434,1.4325,0,1.4325,59.21,0.31,59.2108115128,132.35
2019-11-26 23:30:00,58.4695,2.65,58.5295218693,1.4795,0,1.4795,56.99,2.65,57.0515784181,130.74,58.0195,1.48,58.0383733426,1.4795,0,1.4795,56.54,1.48,56.5593670403,130.7
2019-11-27 00:00:00,56.7095,1.9100000000000001,56.7416556883,1.5095,0,1.5095,55.2,1.9100000000000001,55.2330344993,130.24,56.2995,0.73,56.3042325252,1.5095,0,1.5095,54.79,0.73,54.7948628979,130.21
2019-11-27 00:30:00,65.3825,3.64,65.4837453591,1.4925000000000002,0,1.4925000000000002,63.89,3.64,63.9936067119,129.67,64.8325,2.44,64.8783989957,1.4925000000000002,0,1.4925000000000002,63.34,2.44,63.3869797356,129.65
2019-11-27 01:00:00,66.413,3.9699999999999998,66.5315524319,1.463,0,1.463,64.95,3.9699999999999998,65.0712179078,129.32,65.883,2.8,65.9424725727,1.463,0,1.463,64.42,2.8,64.4808219551,129.28
2019-11-27 01:30:00,64.486,3.59,64.585852135,1.436,0,1.436,63.05,3.59,63.152122688,129.54,63.976,2.41,64.0213767112,1.436,0,1.436,62.54,2.41,62.5864178556,129.52
2019-11-27 02:00:00,62.3615,2.81,62.42477699,1.4415,0,1.4415,60.92,2.81,60.9847726896,130.13,61.9115,1.6600000000000001,61.9337503487,1.4415,0,1.4415,60.47,1.6600000000000001,60.492780561000004,130.09
2019-11-27 02:30:00,61.846,2.66,61.9031769459,1.466,0,1.466,60.38,2.66,60.4385638479,130.31,61.396,1.49,61.4140775067,1.466,0,1.466,59.93,1.49,59.9485195814,130.25
2019-11-27 03:00:00,59.9535,2.18,59.9931209577,1.4735,0,1.4735,58.48,2.18,58.5206185887,130.65,59.4935,1.01,59.5020725879,1.4735,0,1.4735,58.02,1.01,58.0287902683,130.61
2019-11-27 03:30:00,57.9135,1.79,57.9411562039,1.4335,0,1.4335,56.48,1.79,56.5083577889,130.94,57.5235,0.64,57.5270601739,1.4335,0,1.4335,56.09,0.64,56.0936511559,130.92
2019-11-27 04:00:00,55.812,1.21,55.825114814,1.472,0,1.472,54.34,1.21,54.3534699904,131.26,55.442,0.07,55.4420441903,1.472,0,1.472,53.97,0.07,53.9700453956,131.23
2019-11-27 04:30:00,54.6655,1.13,54.6771779653,1.4055,0,1.4055,53.26,1.13,53.2719860715,131.26,54.2955,-0.04,54.2955147342,1.4055,0,1.4055,52.89,-0.04,52.8900151257,131.23
2019-11-27 05:00:00,54.6195,1.6400000000000001,54.6441156965,1.4395,0,1.4395,53.18,1.6400000000000001,53.2052816927,131.07,54.2095,0.48,54.2116250471,1.4395,0,1.4395,52.77,0.48,52.7721830134,131.03
2019-11-27 05:30:00,56.49,2.39,56.5405359012,1.45,0,1.45,55.04,2.39,55.0918660058,131.07,56.08,1.21,56.0930521544,1.45,0,1.45,54.63,1.21,54.6433985034,130.96
2019-11-27 06:00:00,59.256,3.56,59.3628430586,1.416,0,1.416,57.84,3.56,57.9494538369,130.8,58.936,2.39,58.9844402872,1.416,0,1.416,57.52,2.39,57.5696317515,130.77
2019-11-27 06:30:00,66.633,6.39,66.9386942583,1.433,0,1.433,65.2,6.39,65.5123812726,130.58,66.263,5.18,66.4651605655,1.433,0,1.433,64.83,5.18,65.0366150718,130.52
2019-11-27 07:00:00,73.007,8.87,73.5438573166,1.397,0,1.397,71.61,8.87,72.1572518878,130.39,72.657,7.66,73.0596691,1.397,0,1.397,71.26,7.66,71.6705183461,130.35
2019-11-27 07:30:00,78.458,8.25,78.8905587761,1.3980000000000001,0,1.3980000000000001,77.06,8.25,77.5003619346,130.2,78.148,12.48,79.1382354112,1.3980000000000001,0,1.3980000000000001,76.75,12.48,77.7580407418,130.17
2019-11-27 08:00:00,80.4075,4.02,80.5079279093,1.3375,0,1.3375,79.07,4.02,79.1721245136,131.69,80.3175,17.14,82.1260032283,1.3375,0,1.3375,78.98,17.14,80.8184384902,131.64
2019-11-27 08:30:00,81.7835,4.68,81.9172953182,3.4935,0,3.4935,78.29,4.68,78.4297551953,131.69,81.6635,17.74,83.5681448415,3.4935,0,3.4935,78.17,17.74,80.1576976965,131.64
2019-11-27 09:00:00,81.6745,4.84,81.8177826041,3.7845,0,3.7845,77.89,4.84,78.0402312913,131.62,81.6045,17.9,83.5446253223,3.7845,0,3.7845,77.82,17.9,79.8521283373,131.56
2019-11-27 09:30:00,84.1075,5.4,84.2806713087,7.4175,0,7.4175,76.69,5.4,76.8798809833,131.29,84.0675,18.43,86.063984664,7.4175,0,7.4175,76.65,18.43,78.8345571434,131.28
2019-11-27 10:00:00,84.5725,4.73,84.7046672637,13.7325,0,13.7325,70.84,4.73,70.9977358794,131.78,84.6125,17.82,86.4686507137,13.7325,0,13.7325,70.88,17.82,73.085749637,131.75
2019-11-27 10:30:00,82.7555,4.61,82.8838034857,10.8055,0,10.8055,71.95,4.61,72.0975353254,131.88,82.7555,17.73,84.6334784837,10.8055,0,10.8055,71.95,17.73,74.1023305976,131.85
2019-11-27 11:00:00,83.815,4.95,83.9610429009,13.845,0,13.845,69.97,4.95,70.1448743673,131.76,83.835,18.06,85.7582114144,13.845,0,13.845,69.99,18.06,72.2825269342,131.73
2019-11-27 11:30:00,84.3965,4.92,84.5397871552,18.5365,0,18.5365,65.86,4.92,66.0435159573,131.76,84.4565,18.04,86.3616928519,18.5365,0,18.5365,65.92,18.04,68.3438951187,131.73
2019-11-27 12:00:00,84.341,5.09,84.4944517764,18.021,0,18.021,66.32,5.09,66.5150396527,131.76,84.421,18.22,86.3647708328,18.021,0,18.021,66.4,18.22,68.8544000046,131.73
2019-11-27 12:30:00,83.8465,5.05,83.9984408323,13.6165,0,13.6165,70.23,5.05,70.4113300542,131.62,83.8665,18.16,85.8101125873,13.6165,0,13.6165,70.25,18.16,72.5592730118,131.59
2019-11-27 13:00:00,84.075,4.88,84.216506844,14.355,0,14.355,69.72,4.88,69.8905773334,131.89,84.105,18.01,86.0116917925,14.355,0,14.355,69.75,18.01,72.0376471021,131.87
2019-11-27 13:30:00,82.9385,4.21,83.0452821192,12.6085,0,12.6085,70.33,4.21,70.4558940047,132.12,82.9685,17.37,84.7672630928,12.6085,0,12.6085,70.36,17.37,72.4723843957,132.06
2019-11-27 14:00:00,81.4475,4.55,81.5744920686,9.6475,0,9.6475,71.8,4.55,71.9440233793,132.0,81.4275,17.72,83.3332836042,9.6475,0,9.6475,71.78,17.72,73.9348821599,131.94
2019-11-27 14:30:00,80.19,4.42,80.3117208133,7.89,0,7.89,72.3,4.42,72.4349804998,131.92,80.17,17.56,82.0705946122,7.89,0,7.89,72.28,17.56,74.3824710533,131.84
2019-11-27 15:00:00,79.647,4.49,79.7734586752,6.087,0,6.087,73.56,4.49,73.6969042769,131.84,79.617,17.63,81.5455920881,6.087,0,6.087,73.53,17.63,75.6140053165,131.84
2019-11-27 15:30:00,79.732,4.31,79.8484058952,3.702,0,3.702,76.03,4.31,76.1520649753,131.84,79.672,17.45,81.5605914888,3.702,0,3.702,75.97,17.45,77.9483380195,131.84
2019-11-27 16:00:00,83.154,5.16,83.3139443071,3.354,0,3.354,79.8,5.16,79.9666530499,131.67,83.044,18.25,85.0256927993,3.354,0,3.354,79.69,18.25,81.7530341945,131.61
2019-11-27 16:30:00,89.1155,6.1,89.3240300269,4.5655,0,4.5655,84.55,6.1,84.7697617078,131.49,88.9255,19.11,90.9556850903,4.5655,0,4.5655,84.36,19.11,86.4974086317,131.45
2019-11-27 17:00:00,96.481,7.6,96.7798706395,7.001,0,7.001,89.48,7.6,89.8021736931,131.16,96.251,20.52,98.4140508312,7.001,0,7.001,89.25,20.52,91.5785613558,131.11
2019-11-27 17:30:00,100.304,7.32,100.5707453288,10.534,0,10.534,89.77,7.32,90.0679482391,131.16,100.034,20.25,102.0630376581,10.534,0,10.534,89.5,20.25,91.7622607612,131.11
2019-11-27 18:00:00,98.419,7.61,98.7127735453,5.349,0,5.349,93.07,7.61,93.3806029109,131.08,98.059,20.49,100.1768814697,5.349,0,5.349,92.71,20.49,94.9472706295,131.11
2019-11-27 18:30:00,96.9015,6.59,97.1253252363,4.3215,0,4.3215,92.58,6.59,92.81424729,131.36,96.5115,19.56,98.47366771,4.3215,0,4.3215,92.19,19.56,94.2421864135,131.32
2019-11-27 19:00:00,94.5205,5.53,94.6821304167,4.4305,0,4.4305,90.09,5.53,90.2595645901,131.68,94.1705,18.56,95.9820643154,4.4305,0,4.4305,89.74,18.56,91.6391903063,131.65
2019-11-27 19:30:00,90.7225,4.6,90.8390445032,1.5825,0,1.5825,89.14,4.6,89.2586107891,131.4,90.3625,17.6,92.0605312077,1.5825,0,1.5825,88.78,17.6,90.5077256371,131.36
2019-11-27 20:00:00,87.119,3.16,87.1762912781,1.389,0,1.389,85.73,3.16,85.7882188881,131.63,86.809,16.23,88.3131665212,1.389,0,1.389,85.42,16.23,86.9481989463,131.61
2019-11-27 20:30:00,83.392,1.9300000000000002,83.4143306872,1.412,0,1.412,81.98,1.9300000000000002,82.0027151989,131.95,83.132,15.09,84.4904581832,1.412,0,1.412,81.72,15.09,83.101543307,131.94
2019-11-27 21:00:00,79.5075,0.63,79.5099959518,1.3775,0,1.3775,78.13,0.63,78.1325399562,132.22,79.2675,13.89,80.4752673574,1.3775,0,1.3775,77.89,13.89,79.1187980192,132.19
2019-11-27 21:30:00,75.0235,-1.57,75.0399257212,1.4035,0,1.4035,73.62,-1.57,73.6367387925,132.22,74.8335,12.0,75.7895291069,1.4035,0,1.4035,73.43,12.0,74.4040650771,132.19
2019-11-27 22:00:00,70.7755,-3.5700000000000003,70.8654803148,1.4755,0,1.4755,69.3,-3.5700000000000003,69.3918936188,131.24,70.7055,10.01,71.4105582547,1.4755,0,1.4755,69.23,10.01,69.9499320943,131.21
2019-11-27 22:30:00,66.2945,-4.82,66.4694902211,1.4245,0,1.4245,64.87,-4.82,65.0488224336,131.31,66.2645,8.8,66.8462711021,1.4245,0,1.4245,64.84,8.8,65.4344374164,131.29
2019-11-27 23:00:00,61.5195,-5.7,61.7829983106,1.3695,0,1.3695,60.15,-5.7,60.4194711993,131.77,61.5095,8.05,62.0340317104,1.3695,0,1.3695,60.14,8.05,60.6763718428,131.74
2019-11-27 23:30:00,58.951,-6.66,59.3260145383,1.381,0,1.381,57.57,-6.66,57.9539515478,131.59,58.961,7.05,59.380990401,1.381,0,1.381,57.58,7.05,58.009989657,131.56
2019-11-28 00:00:00,57.1525,-7.3,57.6168226844,1.4625,0,1.4625,55.69,-7.3,56.1664143417,131.48,57.2225,6.39,57.5781782123,1.4625,0,1.4625,55.76,6.39,56.124947216,131.46
2019-11-28 00:30:00,65.2805,-5.79,65.5367666295,1.5705,0,1.5705,63.71,-5.79,63.9725581793,130.91,65.2205,7.75,65.6793431777,1.5705,0,1.5705,63.65,7.75,64.1200826575,130.9
2019-11-28 01:00:00,66.5565,-5.22,66.7608874435,1.5665,0,1.5665,64.99,-5.22,65.1992983091,130.63,66.5165,8.29,67.0311037672,1.5665,0,1.5665,64.95,8.29,65.4769165432,130.61
2019-11-28 01:30:00,64.704,-5.78,64.9616503485,1.524,0,1.524,63.18,-5.78,63.4438397325,131.05,64.674,7.78,65.1402692349,1.524,0,1.524,63.15,7.78,63.6274382637,131.03
2019-11-28 02:00:00,62.42,-6.42,62.7492852549,1.55,0,1.55,60.87,-6.42,61.2076245251,131.46,62.45,7.26,62.870582151,1.55,0,1.55,60.9,7.26,61.3312122822,131.44
2019-11-28 02:30:00,62.0955,-6.74,62.4602171006,1.5255,0,1.5255,60.57,-6.74,60.9438471053,131.69,62.2455,7.03,62.6412258042,1.5255,0,1.5255,60.72,7.03,61.1256026555,131.65
2019-11-28 03:00:00,60.2825,-7.38,60.7325629811,1.5325,0,1.5325,58.75,-7.38,59.2117125238,132.0,60.4025,6.43,60.7437808031,1.5325,0,1.5325,58.87,6.43,59.2201131373,131.95
2019-11-28 03:30:00,58.287,-7.86,58.8145727605,1.5470000000000002,0,1.5470000000000002,56.74,-7.86,57.2818225967,132.28,58.467,6.05,58.7791849978,1.5470000000000002,0,1.5470000000000002,56.92,6.05,57.2406228128,132.22
2019-11-28 04:00:00,56.5935,-8.32,57.2018062849,1.5035,0,1.5035,55.09,-8.32,55.7147242657,132.58,56.6235,5.61,56.9007280467,1.5035,0,1.5035,55.12,5.61,55.4047516013,132.52
2019-11-28 04:30:00,55.5795,-8.46,56.2196800084,1.5095,0,1.5095,54.07,-8.46,54.7278402643,132.58,55.6195,5.46,55.8868533758,1.5095,0,1.5095,54.11,5.46,54.3847745238,132.52
2019-11-28 05:00:00,55.487,-8.17,56.0852571448,1.517,0,1.517,53.97,-8.17,54.5848861866,132.47,55.557,5.73,55.8517067689,1.517,0,1.517,54.04,5.73,54.3429342233,132.44
2019-11-28 05:30:00,57.215,-7.33,57.6826241168,1.5150000000000001,0,1.5150000000000001,55.7,-7.33,56.1802358486,132.31,57.385,6.55,57.7576031791,1.5150000000000001,0,1.5150000000000001,55.87,6.55,56.2526390492,132.29
2019-11-28 06:00:00,59.9595,-6.15,60.274075192,1.4495,0,1.4495,58.51,-6.15,58.8323261481,132.2,60.1095,7.69,60.5994066823,1.4495,0,1.4495,58.66,7.69,59.1619108887,132.15
2019-11-28 06:30:00,66.947,-3.14,67.0205969013,1.107,0,1.107,65.84,-3.14,65.9148329286,131.04,66.917,10.36,67.7142118687,1.107,0,1.107,65.81,10.36,66.6204600705,130.99
2019-11-28 07:00:00,74.335,-0.24,74.3353874342,1.035,0,1.035,73.3,-0.24,73.3003929048,130.66,74.305,13.17,75.4631163218,1.035,0,1.035,73.27,13.17,74.4442193861,130.63
2019-11-28 07:30:00,81.0065,3.12,81.0665618011,1.0465,0,1.0465,79.96,3.12,80.0208472837,130.76,80.9065,16.05,82.4831148918,1.0465,0,1.0465,79.86,16.05,81.4568726382,130.72
2019-11-28 08:00:00,83.4765,3.49,83.5494234106,1.3065,0,1.3065,82.17,3.49,82.244081854,131.72,83.2865,16.58,84.920771795,1.3065,0,1.3065,81.98,16.58,83.6398039213,131.67
2019-11-28 08:30:00,84.689,4.01,84.7838830262,3.1390000000000002,0,3.1390000000000002,81.55,4.01,81.6485309115,131.57,84.509,17.08,86.2177329846,3.1390000000000002,0,3.1390000000000002,81.37,17.08,83.1432697216,131.54
2019-11-28 09:00:00,85.0365,4.24,85.1421395799,6.4165,0,6.4165,78.62,4.24,78.7342492185,131.84,84.9365,17.36,86.6924369957,6.4165,0,6.4165,78.52,17.36,80.4161675287,131.76
2019-11-28 09:30:00,86.6255,3.98,86.7168821525,12.6255,0,12.6255,74.0,3.98,74.1069524404,131.84,86.5955,17.12,88.2715980384,12.6255,0,12.6255,73.97,17.12,75.9253271313,131.76
2019-11-28 10:00:00,88.209,3.15,88.2652263408,21.249,0,21.249,66.96,3.15,67.0340517946,132.4,88.249,16.36,89.7526356215,21.249,0,21.249,67.0,16.36,68.9684681576,132.36
2019-11-28 10:30:00,88.074,2.0,88.0967052505,26.674,0,26.674,61.4,2.0,61.4325646543,132.95,88.174,15.41,89.5104595899,26.674,0,26.674,61.5,15.41,63.4012468332,132.92
2019-11-28 11:00:00,89.0605,1.88,89.0803404812,33.2705,0,33.2705,55.79,1.88,55.8216669404,133.12,89.3105,15.35,90.620019368,33.2705,0,33.2705,56.04,15.35,58.1042519959,133.1
2019-11-28 11:30:00,87.8705,5.62,88.0500378776,32.7505,0,32.7505,55.12,5.62,55.405765043,130.55,87.8005,5.34,87.9627387037,32.7505,0,32.7505,55.05,5.34,55.3083908643,130.52
