Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-28 12:00:00,87.09,5.78,87.2815931339,30.98,0,30.98,56.11,5.78,56.4069189019,130.35,87.1,4.69,87.2261778367,30.98,0,30.98,56.12,4.69,56.3156328207,130.33
2019-11-28 12:30:00,86.085,6.38,86.32109606,23.085,0,23.085,63.0,6.38,63.3222267454,129.87,85.905,5.22,86.0634499948,23.085,0,23.085,62.82,5.22,63.0365037102,129.84
2019-11-28 13:00:00,84.756,6.76,85.0251559011,13.176,0,13.176,71.58,6.76,71.8984978981,129.68,84.436,5.5600000000000005,84.618861349,13.176,0,13.176,71.26,5.5600000000000005,71.4765779819,129.66
2019-11-28 13:30:00,84.488,7.0,84.7774860679,10.288,0,10.288,74.2,7.0,74.5294572636,129.36,84.118,5.83,84.3197890415,10.288,0,10.288,73.83,5.83,74.0598258167,129.34
2019-11-28 14:00:00,83.4145,6.75,83.6871633541,9.6345,0,9.6345,73.78,6.75,74.0881292786,129.36,83.0545,5.55,83.2397289174,9.6345,0,9.6345,73.42,5.55,73.6294703227,129.34
2019-11-28 14:30:00,83.5985,17.4,85.3901001419,7.6185,0,7.6185,75.98,17.4,77.9469075718,132.05,82.9685,1.96,82.9916477258,7.6185,0,7.6185,75.35,1.96,75.3754873948,131.99
2019-11-28 15:00:00,82.9005,17.49,84.7253976105,6.0405,0,6.0405,76.86,17.49,78.8248672692,132.18,82.2505,1.81,82.27041297,6.0405,0,6.0405,76.21,1.81,76.2314908683,132.15
2019-11-28 15:30:00,82.921,17.23,84.6921787475,6.541,0,6.541,76.38,17.23,78.2992803287,132.36,82.281,1.51,82.2948544017,6.541,0,6.541,75.74,1.51,75.7550506567,132.33
2019-11-28 16:00:00,84.218,17.87,86.093021924,4.088,0,4.088,80.13,17.87,82.0984396928,132.02,83.568,2.24,83.5980156702,4.088,0,4.088,79.48,2.24,79.5115589081,131.97
2019-11-28 16:30:00,91.4265,19.14,93.408481961,8.7665,0,8.7665,82.66,19.14,84.8470105543,131.54,90.5965,3.54,90.6656352333,8.7665,0,8.7665,81.83,3.54,81.9065351483,131.49
2019-11-28 17:00:00,98.725,21.01,100.9358495531,10.275,0,10.275,88.45,21.01,90.911069733,130.73,97.815,5.58,97.9740303601,10.275,0,10.275,87.54,5.58,87.7176607075,130.66
2019-11-28 17:30:00,101.1985,20.89,103.3321271544,10.3185,0,10.3185,90.88,20.89,93.2500214477,130.73,100.2385,5.46,100.3870932055,10.3185,0,10.3185,89.92,5.46,90.0856148339,130.66
2019-11-28 18:00:00,101.028,20.13,103.0139489778,11.258,0,11.258,89.77,20.13,91.9992923886,131.01,100.018,4.65,100.1260346963,11.258,0,11.258,88.76,4.65,88.8817197178,130.94
2019-11-28 18:30:00,99.04,19.47,100.9356354317,9.03,0,9.03,90.01,19.47,92.0916988659,131.13,98.01,3.95,98.0895641748,9.03,0,9.03,88.98,3.95,89.0676310452,131.07
2019-11-28 19:00:00,94.694,19.48,96.67690539110001,3.844,0,3.844,90.85,19.48,92.914976726,130.77,93.664,4.07,93.7523855483,3.844,0,3.844,89.82,4.07,89.9121643606,130.71
2019-11-28 19:30:00,91.291,18.58,93.162562658,1.831,0,1.831,89.46,18.58,91.3690757313,131.07,90.411,3.13,90.4651635769,1.831,0,1.831,88.58,3.13,88.6352824783,131.03
2019-11-28 20:00:00,88.3505,17.07,89.9844194861,4.5905000000000005,0,4.5905000000000005,83.76,17.07,85.4817085697,131.78,87.5905,1.53,87.6038617314,4.5905000000000005,0,4.5905000000000005,83.0,1.53,83.0141006095,131.73
2019-11-28 20:30:00,84.2,15.96,85.6992508719,2.56,0,2.56,81.64,15.96,83.1854025656,131.87,83.34,0.34,83.3406935416,2.56,0,2.56,80.78,0.34,80.7807155205,131.83
2019-11-28 21:00:00,79.8085,14.87,81.1819781248,1.2685,0,1.2685,78.54,14.87,79.9352769433,132.08,78.9285,-0.76,78.932158923,1.2685,0,1.2685,77.66,-0.76,77.6637186851,132.03
2019-11-28 21:30:00,76.3115,9.37,76.8846013988,1.2715,0,1.2715,75.04,9.37,75.6227379827,131.59,75.5015,-1.08,75.5092239548,1.2715,0,1.2715,74.23,-1.08,74.237856246,131.54
2019-11-28 22:00:00,72.0725,1.44,72.0868840792,1.1925,0,1.1925,70.88,1.44,70.8946260305,130.24,71.5025,0.29,71.5030880889,1.1925,0,1.1925,70.31,0.29,70.3105980632,130.2
2019-11-28 22:30:00,67.669,-0.11,67.6690894057,1.149,0,1.149,66.52,-0.11,66.52009095,130.63,67.129,-1.28,67.1412022606,1.149,0,1.149,65.98,-1.28,65.9924147156,130.61
2019-11-28 23:00:00,63.5655,-0.99,63.5732089032,1.1355,0,1.1355,62.43,-0.99,62.4378490981,131.08,63.0255,-2.13,63.061482303,1.1355,0,1.1355,61.89,-2.13,61.9266420856,131.06
2019-11-28 23:30:00,60.3635,-1.22,60.3758273836,1.2435,0,1.2435,59.12,-1.22,59.1325866169,131.42,59.8535,-2.36,59.9000088669,1.2435,0,1.2435,58.61,-2.36,58.6574948323,131.39
2019-11-29 00:00:00,58.681,-2.18,58.7214795539,1.191,0,1.191,57.49,-2.18,57.5313175584,131.2,58.191,-3.33,58.286202321,1.191,0,1.191,57.0,-3.33,57.097188197,131.18
2019-11-29 00:30:00,66.644,-0.79,66.6486821775,1.204,0,1.204,65.44,-0.79,65.4447683165,130.22,66.054,-1.9300000000000002,66.0821898548,1.204,0,1.204,64.85,-1.9300000000000002,64.8787129959,130.2
2019-11-29 01:00:00,67.8125,-0.45,67.8139930711,1.2125,0,1.2125,66.6,-0.45,66.6015202529,130.0,67.2425,-1.5899999999999999,67.2612957521,1.2125,0,1.2125,66.03,-1.5899999999999999,66.0491407968,129.98
2019-11-29 01:30:00,65.728,-0.97,65.7351571383,1.178,0,1.178,64.55,-0.97,64.5572877373,130.31,65.168,-2.11,65.2021496885,1.178,0,1.178,63.99,-2.11,64.024778016,130.27
2019-11-29 02:00:00,63.894,-1.47,63.9109078014,1.154,0,1.154,62.74,-1.47,62.7572187083,130.66,63.334,-2.61,63.3877563572,1.154,0,1.154,62.18,-2.61,62.2347531529,130.63
2019-11-29 02:30:00,63.8795,-1.56,63.8985455253,1.3094999999999999,0,1.3094999999999999,62.57,-1.56,62.5894439982,130.86,63.3295,-2.7,63.3870299845,1.3094999999999999,0,1.3094999999999999,62.02,-2.7,62.078743544,130.84
2019-11-29 03:00:00,62.325,-2.18,62.3631142984,1.355,0,1.355,60.97,-2.18,61.0089608172,130.86,61.805,-3.31,61.8935709505,1.355,0,1.355,60.45,-3.31,60.5405533506,130.84
2019-11-29 03:30:00,60.3165,-2.58,60.3716537147,1.2365,0,1.2365,59.08,-2.58,59.1363069527,131.09,59.8265,-3.7,59.940804985,1.2365,0,1.2365,58.59,-3.7,58.7067125634,131.04
2019-11-29 04:00:00,58.207,-3.23,58.2965500609,1.137,0,1.137,57.07,-3.23,57.1613313351,131.41,57.737,-4.37,57.9021421797,1.137,0,1.137,56.6,-4.37,56.7684498643,131.38
2019-11-29 04:30:00,56.7445,-3.98,56.883905283,1.1445,0,1.1445,55.6,-3.98,55.7422676252,131.73,56.2745,-5.11,56.5060302114,1.1445,0,1.1445,55.13,-5.11,55.3663164749,131.67
2019-11-29 05:00:00,56.21,-3.83,56.3403319124,1.15,0,1.15,55.06,-3.83,55.1930475694,131.5,55.83,-4.93,56.0472461411,1.15,0,1.15,54.68,-4.93,54.9017968741,131.49
2019-11-29 05:30:00,58.779,-3.02,58.856530997,1.149,0,1.149,57.63,-3.02,57.7090746763,131.5,58.429,-4.13,58.5747807593,1.149,0,1.149,57.28,-4.13,57.4286975301,131.37
2019-11-29 06:00:00,62.121,-1.26,62.1337769736,1.121,0,1.121,61.0,-1.26,61.013011727,131.8,61.721,-2.43,61.7688168982,1.121,0,1.121,60.6,-2.43,60.648700728,131.74
2019-11-29 06:30:00,68.448,1.4,68.462315941,1.048,0,1.048,67.4,1.4,67.4145384913,130.88,68.068,0.23,68.0683885809,1.048,0,1.048,67.02,0.23,67.0203946571,130.85
2019-11-29 07:00:00,74.9545,3.77,75.0492502977,1.3045,0,1.3045,73.65,3.77,73.7464263541,130.33,74.5945,2.59,74.6394502274,1.3045,0,1.3045,73.29,2.59,73.3357498087,130.3
2019-11-29 07:30:00,81.2815,4.73,81.4190097106,1.1015,0,1.1015,80.18,4.73,80.3193955406,130.47,81.1015,10.46,81.7732529758,1.1015,0,1.1015,80.0,10.46,80.6809246353,130.44
2019-11-29 08:00:00,85.1175,4.48,85.2353166607,1.0675,0,1.0675,84.05,4.48,84.1693109156,131.29,84.9075,17.46,86.6841113253,1.0675,0,1.0675,83.84,17.46,85.6387599163,131.24
2019-11-29 08:30:00,86.7875,4.79,86.9195849981,4.2375,0,4.2375,82.55,4.79,82.6888541461,131.44,86.6175,17.77,88.4215143856,4.2375,0,4.2375,82.38,17.77,84.2747726191,131.4
2019-11-29 09:00:00,87.41,4.83,87.5433435505,6.73,0,6.73,80.68,4.83,80.8244474154,131.54,87.34,17.86,89.1473790978,6.73,0,6.73,80.61,17.86,82.564833313,131.49
2019-11-29 09:30:00,88.4635,5.15,88.6132796608,9.1335,0,9.1335,79.33,5.15,79.4969898801,131.46,88.3735,18.15,90.2180580718,9.1335,0,9.1335,79.24,18.15,81.2920666486,131.41
2019-11-29 10:00:00,88.6475,5.0,88.7883959549,12.0675,0,12.0675,76.58,5.0,76.7430544089,131.72,88.6275,18.05,90.446869798,12.0675,0,12.0675,76.56,18.05,78.6589861364,131.67
2019-11-29 10:30:00,89.084,4.39,89.1921025428,16.564,0,16.564,72.52,4.39,72.6527528728,131.45,89.134,17.41,90.8183795055,16.564,0,16.564,72.57,17.41,74.6291699002,131.41
2019-11-29 11:00:00,88.683,4.28,88.7862201527,17.843,0,17.843,70.84,4.28,70.9691764078,131.53,88.773,17.35,90.4525733686,17.843,0,17.843,70.93,17.35,73.0211435134,131.49
2019-11-29 11:30:00,89.8465,4.21,89.9450813677,21.5465,0,21.5465,68.3,4.21,68.4296288168,131.7,89.8665,17.28,91.5127653513,21.5465,0,21.5465,68.32,17.28,70.4714183198,131.67
2019-11-29 12:00:00,90.5685,3.77,90.6469309588,25.5485,0,25.5485,65.02,3.77,65.1292046627,132.0,90.6485,16.89,92.2085823134,25.5485,0,25.5485,65.1,16.89,67.2553499731,131.96
2019-11-29 12:30:00,91.149,3.74,91.2256970431,25.849,0,25.849,65.3,3.74,65.4070149143,132.0,91.269,16.92,92.8241173457,25.849,0,25.849,65.42,16.92,67.5726483128,131.96
2019-11-29 13:00:00,90.811,3.56,90.8807533034,25.081,0,25.081,65.73,3.56,65.826335915,132.19,90.911,16.77,92.4448095947,25.081,0,25.081,65.83,16.77,67.9324797133,132.17
2019-11-29 13:30:00,89.024,2.86,89.069928573,21.564,0,21.564,67.46,2.86,67.5205983386,132.19,89.104,16.07,90.541524816,21.564,0,21.564,67.54,16.07,69.4254744312,132.17
2019-11-29 14:00:00,86.3735,2.84,86.4201776338,16.4635,0,16.4635,69.91,2.84,69.967661816,132.19,86.3735,16.04,87.8502310882,16.4635,0,16.4635,69.91,16.04,71.7264923163,132.17
2019-11-29 14:30:00,84.5495,2.7199999999999998,84.5932405707,11.8595,0,11.8595,72.69,2.7199999999999998,72.7408722796,132.44,84.4795,15.96,85.9738769642,11.8595,0,11.8595,72.62,15.96,74.3531169488,132.43
2019-11-29 15:00:00,83.0605,3.04,83.1161131204,8.0005,0,8.0005,75.06,3.04,75.121536193,132.44,82.9905,16.27,84.5703020584,8.0005,0,8.0005,74.99,16.27,76.7346922845,132.31
2019-11-29 15:30:00,82.1995,3.26,82.2641197622,4.2195,0,4.2195,77.98,3.26,78.0481133661,132.25,82.0695,16.46,83.7038495545,4.2195,0,4.2195,77.85,16.46,79.5710632077,132.21
2019-11-29 16:00:00,84.695,4.21,84.7995703114,1.995,0,1.995,82.7,4.21,82.8070896723,131.77,84.505,17.32,86.2616799338,1.995,0,1.995,82.51,17.32,84.3082587888,131.73
2019-11-29 16:30:00,91.401,5.65,91.5754623303,4.981,0,4.981,86.42,5.65,86.6044969964,131.37,91.131,18.65,93.0197917704,4.981,0,4.981,86.15,18.65,88.1455897933,131.32
2019-11-29 17:00:00,99.247,6.53,99.461590119,10.387,0,10.387,88.86,6.53,89.0996099879,131.19,98.987,19.47,100.8836313234,10.387,0,10.387,88.6,19.47,90.7140612033,131.18
2019-11-29 17:30:00,102.229,6.88,102.4602500534,11.439,0,11.439,90.79,6.88,91.0503075228,130.89,101.929,19.74,103.8228714735,11.439,0,11.439,90.49,19.74,92.61807437,130.88
2019-11-29 18:00:00,101.7005,6.41,101.9023051763,10.7105,0,10.7105,90.99,6.41,91.2155041646,131.06,101.3705,19.29,103.189545838,10.7105,0,10.7105,90.66,19.29,92.6894799856,131.0
2019-11-29 18:30:00,99.8005,5.15,99.9332892496,10.7605,0,10.7605,89.04,5.15,89.188811518,131.15,99.5005,18.08,101.1297972916,10.7605,0,10.7605,88.74,18.08,90.5630940284,131.14
2019-11-29 19:00:00,97.298,4.5,97.40200616,10.518,0,10.518,86.78,4.5,86.8965960208,131.29,96.988,17.51,98.5559345955,10.518,0,10.518,86.47,17.51,88.2250587985,131.24
2019-11-29 19:30:00,92.777,3.84,92.8564339666,6.427,0,6.427,86.35,3.84,86.4353405732,131.45,92.477,16.89,94.0067424656,6.427,0,6.427,86.05,16.89,87.6919300734,131.43
2019-11-29 20:00:00,87.6795,2.9699999999999998,87.7297875311,1.6095000000000002,0,1.6095000000000002,86.07,2.9699999999999998,86.1212273484,131.9,87.2995,16.08,88.7680635153,1.6095000000000002,0,1.6095000000000002,85.69,16.08,87.1856782964,131.87
2019-11-29 20:30:00,83.84,1.43,83.852194366,1.35,0,1.35,82.49,1.43,82.5023939047,132.13,83.45,14.6,84.7175454083,1.35,0,1.35,82.1,14.6,83.3880686909,132.1
2019-11-29 21:00:00,80.7495,0.38,80.7503941182,1.3094999999999999,0,1.3094999999999999,79.44,0.38,79.4409088568,132.24,80.4095,13.63,81.5565116361,1.3094999999999999,0,1.3094999999999999,79.1,13.63,80.2657268079,132.21
2019-11-29 21:30:00,76.863,-0.48,76.8644987559,1.313,0,1.313,75.55,-0.48,75.5515248026,132.41,76.553,12.41,77.5523688162,1.313,0,1.313,75.24,12.41,76.2565780769,132.38
2019-11-29 22:00:00,72.96,11.71,73.8937460141,1.32,0,1.32,71.64,11.71,72.5907273693,131.13,71.93,-4.2,72.0525148763,1.32,0,1.32,70.61,-4.2,70.7348011943,131.07
2019-11-29 22:30:00,69.5365,10.35,70.3025414352,1.3765,0,1.3765,68.16,10.35,68.9413381071,131.5,68.5565,-5.62,68.7864673628,1.3765,0,1.3765,67.18,-5.62,67.4146630934,131.48
2019-11-29 23:00:00,66.643,9.52,67.3195354188,1.2530000000000001,0,1.2530000000000001,65.39,9.52,66.0793651604,131.78,65.693,-6.51,66.0147737177,1.2530000000000001,0,1.2530000000000001,64.44,-6.51,64.7679990427,131.73
2019-11-29 23:30:00,64.4615,8.14,64.9734144266,1.2415,0,1.2415,63.22,8.14,63.7418857581,131.13,63.5415,-7.71,64.0075489474,1.2415,0,1.2415,62.3,-7.71,62.7752666263,131.11
2019-11-30 00:00:00,62.5615,7.53,63.0130318446,1.3215,0,1.3215,61.24,7.53,61.7012033918,131.59,61.6415,-8.41,62.212560004,1.3215,0,1.3215,60.32,-8.41,60.9034522831,131.56
2019-11-30 00:30:00,69.9805,8.98,70.5543108552,1.3305,0,1.3305,68.65,8.98,69.2348387736,131.0,68.9905,-6.84,69.3287436079,1.3305,0,1.3305,67.66,-6.84,68.0048615909,130.98
2019-11-30 01:00:00,71.2255,9.48,71.8536168209,1.3155000000000001,0,1.3155000000000001,69.91,9.48,70.5498299077,130.85,70.2155,-6.32,70.499353474,1.3155000000000001,0,1.3155000000000001,68.9,-6.32,69.1892506102,130.82
2019-11-30 01:30:00,69.214,9.09,69.808351191,1.224,0,1.224,67.99,9.09,68.5949575406,131.18,68.234,-6.78,68.5700164503,1.224,0,1.224,67.01,-6.78,67.3521232034,131.15
2019-11-30 02:00:00,66.972,8.65,67.5282998749,1.192,0,1.192,65.78,8.65,66.3462952997,131.43,65.992,-7.3,66.3945333894,1.192,0,1.192,64.8,-7.3,65.2098918877,131.4
2019-11-30 02:30:00,67.111,8.29,67.6210797089,1.241,0,1.241,65.87,8.29,66.3896151518,131.63,66.151,-7.67,66.5941716744,1.241,0,1.241,64.91,-7.67,65.3615865781,131.59
2019-11-30 03:00:00,65.647,7.91,66.1218323173,1.267,0,1.267,64.38,7.91,64.8641079488,131.86,64.717,-8.11,65.2231721783,1.267,0,1.267,63.45,-8.11,63.9661988866,131.84
2019-11-30 03:30:00,63.512,7.42,63.9439640936,1.332,0,1.332,62.18,7.42,62.6211529757,132.1,62.562,-8.67,63.1598982266,1.332,0,1.332,61.23,-8.67,61.8407778088,132.05
2019-11-30 04:00:00,61.273,7.06,61.678392723900004,1.303,0,1.303,59.97,7.06,60.3841411299,132.38,60.403,-9.09,61.0831442298,1.303,0,1.303,59.1,-9.09,59.7949671795,132.35
2019-11-30 04:30:00,59.775,6.75,60.1549094006,1.335,0,1.335,58.44,6.75,58.8285313432,132.49,58.905,-9.42,59.6534611318,1.335,0,1.335,57.57,-9.42,58.3355920515,132.45
2019-11-30 05:00:00,58.8225,6.5600000000000005,59.1871616675,1.4025,0,1.4025,57.42,6.5600000000000005,57.7935117466,132.63,57.9525,-9.64,58.7488030197,1.4025,0,1.4025,56.55,-9.64,57.3657746396,132.61
2019-11-30 05:30:00,59.099,6.71,59.4787012383,1.529,0,1.529,57.57,6.71,57.9597187709,132.47,58.259,-9.44,59.0188502175,1.529,0,1.529,56.73,-9.44,57.5100556425,132.45
2019-11-30 06:00:00,59.4825,6.85,59.8756236398,1.4825,0,1.4825,58.0,6.85,58.4031035134,132.47,58.6525,-9.28,59.3821029962,1.4825,0,1.4825,57.17,-9.28,57.9182812245,132.36
2019-11-30 06:30:00,62.6995,8.06,63.2154324532,1.5095,0,1.5095,61.19,8.06,61.7185523161,131.7,61.8595,-7.94,62.366989187,1.5095,0,1.5095,60.35,-7.94,60.8700755708,131.67
2019-11-30 07:00:00,66.1835,9.65,66.883317593,1.4335,0,1.4335,64.75,9.65,65.4651433971,132.16,65.3035,-6.46,65.6222425116,1.4335,0,1.4335,63.87,-6.46,64.1958604584,132.14
2019-11-30 07:30:00,66.3995,10.53,67.2292681817,1.3395000000000001,0,1.3395000000000001,65.06,10.53,65.9066347191,131.81,65.5295,-5.54,65.7632645954,1.3395000000000001,0,1.3395000000000001,64.19,-5.54,64.4286248495,131.8
2019-11-30 08:00:00,59.429,10.77,60.397011027,1.309,0,1.309,58.12,10.77,59.1094518669,131.81,58.609,-5.28,58.8463531665,1.309,0,1.309,57.3,-5.28,57.5427528017,131.8
2019-11-30 08:30:00,62.6905,11.8,63.7913692458,1.3705,0,1.3705,61.32,11.8,62.4450350308,131.1,61.8205,-4.14,61.9589688443,1.3705,0,1.3705,60.45,-4.14,60.5916009031,131.07
2019-11-30 09:00:00,65.3465,12.73,66.5749048985,2.0965,0,2.0965,63.25,12.73,64.5183338285,131.0,64.4965,-3.18,64.5748473653,2.0965,0,2.0965,62.4,-3.18,62.4809763048,130.98
2019-11-30 09:30:00,67.3135,13.03,68.5630234328,3.4435000000000002,0,3.4435000000000002,63.87,13.03,65.1855643529,130.86,66.4435,-2.85,66.5045952717,3.4435000000000002,0,3.4435000000000002,63.0,-2.85,63.0644313381,130.84
2019-11-30 10:00:00,68.994,12.89,70.1877776824,6.304,0,6.304,62.69,12.89,64.0014702956,131.15,68.214,-3.06,68.2825995111,6.304,0,6.304,61.91,-3.06,61.9855765481,131.1
2019-11-30 10:30:00,71.711,12.75,72.8356370261,12.451,0,12.451,59.26,12.75,60.6160877985,131.31,71.051,-3.2,71.1230244084,12.451,0,12.451,58.6,-3.2,58.6873069752,131.28
2019-11-30 11:00:00,72.4475,12.28,73.4808727238,17.5075,0,17.5075,54.94,12.28,56.2956659078,131.58,71.7375,-3.75,71.8354467255,17.5075,0,17.5075,54.23,-3.75,54.3595014694,131.56
2019-11-30 11:30:00,74.0685,12.52,75.1191925692,22.8285,0,22.8285,51.24,12.52,52.7473980401,131.5,73.3385,-3.47,73.4205453688,22.8285,0,22.8285,50.51,-3.47,50.6290529242,131.49
2019-11-30 12:00:00,76.0535,12.66,77.1000029977,21.2135,0,21.2135,54.84,12.66,56.2823347064,131.42,75.3035,-3.33,75.377092092,21.2135,0,21.2135,54.09,-3.33,54.1924072172,131.38
2019-11-30 12:30:00,72.6435,12.41,73.6959034971,13.6735,0,13.6735,58.97,12.41,60.2616710688,131.57,71.8135,-3.61,71.9041784756,13.6735,0,13.6735,58.14,-3.61,58.2519673488,131.55
2019-11-30 13:00:00,68.8775,12.31,69.9688938476,9.6975,0,9.6975,59.18,12.31,60.4467410205,131.57,68.0675,-3.75,68.1707199335,9.6975,0,9.6975,58.37,-3.75,58.4903359539,131.55
2019-11-30 13:30:00,68.01,12.1,69.0780001158,9.59,0,9.59,58.42,12.1,59.6599228964,131.65,67.19,-3.95,67.3060071613,9.59,0,9.59,57.6,-3.95,57.7352795092,131.55
2019-11-30 14:00:00,66.936,11.76,67.9612072877,9.396,0,9.396,57.54,11.76,58.7294576852,131.81,66.106,-4.3,66.2457035286,9.396,0,9.396,56.71,-4.3,56.8727887482,131.79
2019-11-30 14:30:00,80.4935,10.28,81.1472854891,8.4835,0,8.4835,72.01,10.28,72.7400749243,131.7,34.5435,-2.14,34.6097239551,8.4835,0,8.4835,26.06,-2.14,26.1477188298,131.59
2019-11-30 15:00:00,70.316,12.87,71.4841014212,5.876,0,5.876,64.44,12.87,65.7126357712,131.7,44.866,-3.5700000000000003,45.0078088336,5.876,0,5.876,38.99,-3.5700000000000003,39.1530969401,131.8
2019-11-30 15:30:00,60.9145,14.13,62.5318575628,3.3845,0,3.3845,57.53,14.13,59.239832883,131.52,59.5445,-4.87,59.7433208003,3.3845,0,3.3845,56.16,-4.87,56.370759264,131.54
2019-11-30 16:00:00,68.8465,14.0,70.2555375914,1.7165,0,1.7165,67.13,14.0,68.5743166207,131.15,47.6765,-3.41,47.798292357,1.7165,0,1.7165,45.96,-3.41,46.0863287755,131.23
2019-11-30 16:30:00,81.2015,13.21,82.2689959964,4.2615,0,4.2615,76.94,13.21,78.0657908434,130.51,47.3215,-1.26,47.3382716441,4.2615,0,4.2615,43.06,-1.26,43.0784307978,130.52
2019-11-30 17:00:00,76.0445,12.34,77.0392210517,6.9245,0,6.9245,69.12,12.34,70.2128905544,131.73,75.1845,4.27,75.3056567613,6.9245,0,6.9245,68.26,4.27,68.3934243915,131.74
2019-11-30 17:30:00,79.2795,10.84,80.0171526627,7.0095,0,7.0095,72.27,10.84,73.0784407332,132.49,78.6495,10.71,79.3753611031,7.0095,0,7.0095,71.64,10.71,72.4361353193,132.47
2019-11-30 18:00:00,79.661,10.91,80.4046206446,7.011,0,7.011,72.65,10.91,73.4646214174,132.36,79.091,10.79,79.8236204453,7.011,0,7.011,72.08,10.79,72.8831290492,132.33
2019-11-30 18:30:00,77.4175,10.54,78.1316895136,4.2075,0,4.2075,73.21,10.54,73.964827452,132.61,76.8575,10.42,77.5606324513,4.2075,0,4.2075,72.65,10.42,73.3934527053,132.58
2019-11-30 19:00:00,74.971,9.61,75.5844093779,4.021,0,4.021,70.95,9.61,71.5978672867,132.74,74.401,9.51,75.0063257399,4.021,0,4.021,70.38,9.51,71.0196064478,132.71
2019-11-30 19:30:00,71.6245,8.4,72.1153867094,4.0345,0,4.0345,67.59,8.4,68.1099706357,133.02,71.0945,8.29,71.5761973721,4.0345,0,4.0345,67.06,8.29,67.5704647017,133.01
2019-11-30 20:00:00,68.4335,7.44,68.8367454362,4.0435,0,4.0435,64.39,7.44,64.8184055651,133.15,67.9235,7.34,68.3189391915,4.0435,0,4.0435,63.88,7.34,64.3003110412,133.12
2019-11-30 20:30:00,65.472,6.6,65.8038204362,3.332,0,3.332,62.14,6.6,62.4895159207,133.26,64.992,6.5,65.3162312446,3.332,0,3.332,61.66,6.5,62.0016580423,133.24
2019-11-30 21:00:00,62.0905,5.91,62.3711334693,1.3905,0,1.3905,60.7,5.91,60.9870322282,133.54,61.6205,5.83,61.8956777186,1.3905,0,1.3905,60.23,5.83,60.5115013861,133.53
2019-11-30 21:30:00,58.883,0.73,58.8875249013,1.383,0,1.383,57.5,0.73,57.5046337263,131.27,58.443,1.15,58.4543133481,1.383,0,1.383,57.06,1.15,57.071587502,131.25
2019-11-30 22:00:00,56.1345,-1.35,56.1507309859,1.4145,0,1.4145,54.72,-1.35,54.7366504273,130.63,55.6845,-1.37,55.7013504347,1.4145,0,1.4145,54.27,-1.37,54.2872894884,130.61
2019-11-30 22:30:00,61.6465,-2.58,61.7004648463,1.4065,0,1.4065,60.24,-2.58,60.2952236914,130.49,61.2265,-2.6,61.2816799888,1.4065,0,1.4065,59.82,-2.6,59.8764761822,130.45
2019-11-30 23:00:00,63.5315,-3.18,63.6110359313,1.4415,0,1.4415,62.09,-3.18,62.1713800715,130.7,63.0815,-3.21,63.1631201117,1.4415,0,1.4415,61.64,-3.21,61.7235263089,130.69
2019-11-30 23:30:00,61.1705,-4.29,61.3207482851,1.4505,0,1.4505,59.72,-4.29,59.8738882987,130.35,60.7505,-4.29,60.9017844587,1.4505,0,1.4505,59.3,-4.29,59.4549754016,130.33
2019-12-01 00:00:00,59.9245,-4.7,60.1085326742,1.4545,0,1.4545,58.47,-4.7,58.6585961305,129.97,59.4945,-4.7,59.6798586648,1.4545,0,1.4545,58.04,-4.7,58.2299888374,129.96
2019-12-01 00:30:00,68.7805,-2.5700000000000003,68.8284975882,1.4605000000000001,0,1.4605000000000001,67.32,-2.5700000000000003,67.3690381407,130.11,68.3205,-2.58,68.3691971596,1.4605000000000001,0,1.4605000000000001,66.86,-2.58,66.90976012510001,130.07
2019-12-01 01:00:00,69.955,-2.03,69.9844477366,1.455,0,1.455,68.5,-2.03,68.5300729607,129.95,69.455,-2.05,69.4852468154,1.455,0,1.455,68.0,-2.05,68.0308937175,129.95
2019-12-01 01:30:00,68.155,-2.7,68.2084600691,1.425,0,1.425,66.73,-2.7,66.7846007699,130.2,67.375,-2.7,67.4290784825,1.425,0,1.425,65.95,-2.7,66.0052460036,130.18
2019-12-01 02:00:00,65.565,-3.68,65.6681934044,1.465,0,1.465,64.1,-3.68,64.2055480469,129.93,65.115,-3.68,65.2189054263,1.465,0,1.465,63.65,-3.68,63.7562930227,129.91
2019-12-01 02:30:00,65.9805,-3.7,66.0841613418,1.4405000000000001,0,1.4405000000000001,64.54,-3.7,64.6459712588,129.66,65.5105,-3.7,65.6149038729,1.4405000000000001,0,1.4405000000000001,64.07,-3.7,64.1767473467,129.65
2019-12-01 03:00:00,65.1425,-3.6,65.2418983955,1.4625,0,1.4625,63.68,-3.6,63.7816776198,130.99,64.6825,-3.61,64.7831606689,1.4625,0,1.4625,63.22,-3.61,63.3229855582,130.96
2019-12-01 03:30:00,63.3265,-3.89,63.4458643432,1.4565000000000001,0,1.4565000000000001,61.87,-3.89,61.9921688603,131.29,62.8865,-3.89,63.0066979158,1.4565000000000001,0,1.4565000000000001,61.43,-3.89,61.5530421669,131.26
2019-12-01 04:00:00,61.05,-4.67,61.2283545426,1.45,0,1.45,59.6,-4.67,59.7826806023,131.79,60.63,-4.68,60.8103552037,1.45,0,1.45,59.18,-4.68,59.3647605908,131.76
2019-12-01 04:30:00,59.0615,-5.08,59.2795679999,1.4415,0,1.4415,57.62,-5.08,57.8435026602,132.05,58.6515,-5.08,58.8710867256,1.4415,0,1.4415,57.21,-5.08,57.4350981544,132.02
2019-12-01 05:00:00,57.893,-5.27,58.1323692017,1.433,0,1.433,56.46,-5.27,56.7054186123,132.19,57.493,-5.27,57.7340276527,1.433,0,1.433,56.06,-5.27,56.3071620667,132.18
2019-12-01 05:30:00,58.074,-5.0,58.2888452107,1.424,0,1.424,56.65,-5.0,56.8702250743,132.19,57.674,-5.01,57.8911942872,1.424,0,1.424,56.25,-5.01,56.4726712667,132.1
2019-12-01 06:00:00,58.3935,-4.72,58.5839503811,1.4235,0,1.4235,56.97,-4.72,57.1651930811,131.97,57.9735,-4.73,58.1661379348,1.4235,0,1.4235,56.55,-4.73,56.7474704282,131.95
2019-12-01 06:30:00,60.619,-3.59,60.7252110824,1.439,0,1.439,59.18,-3.59,59.2887889908,131.84,60.199,-3.6,60.3065469166,1.439,0,1.439,58.76,-3.6,58.8701758108,131.83
2019-12-01 07:00:00,62.5175,-2.6,62.5715415045,1.4375,0,1.4375,61.08,-2.6,61.1353122181,132.03,62.0775,-2.62,62.1327643538,1.4375,0,1.4375,60.64,-2.62,60.6965732146,132.0
2019-12-01 07:30:00,63.806,-1.82,63.831951529,1.446,0,1.446,62.36,-1.82,62.3865530383,132.03,63.346,-1.85,63.3730085762,1.446,0,1.446,61.9,-1.85,61.9276392251,132.0
2019-12-01 08:00:00,66.8415,-0.78,66.8460509099,1.4515,0,1.4515,65.39,-0.78,65.394651922,132.36,66.3815,-0.8200000000000001,66.3865644709,1.4515,0,1.4515,64.93,-0.8200000000000001,64.9351776774,132.34
2019-12-01 08:30:00,71.083,0.21,71.0833102001,1.603,0,1.603,69.48,0.21,69.4803173568,131.58,70.583,0.17,70.5832047232,1.603,0,1.603,68.98,0.17,68.9802094807,131.56
2019-12-01 09:00:00,75.894,1.37,75.9063642655,4.324,0,4.324,71.57,1.37,71.5831111366,130.97,75.374,1.32,75.3855574762,4.324,0,4.324,71.05,1.32,71.0622607296,130.93
2019-12-01 09:30:00,79.8675,2.49,79.9063054849,7.6375,0,7.6375,72.23,2.49,72.2729064034,130.51,79.3375,2.43,79.3747050782,7.6375,0,7.6375,71.7,2.43,71.7411660067,130.49
2019-12-01 10:00:00,81.684,3.52,81.7598083168,7.534,0,7.534,74.15,3.52,74.2335025443,130.25,81.154,3.45,81.2272996966,7.534,0,7.534,73.62,3.45,73.7007930758,130.24
2019-12-01 10:30:00,83.7775,4.07,83.8763042,10.3775,0,10.3775,73.4,4.07,73.5127533153,130.42,83.2575,4.01,83.3540125384,10.3775,0,10.3775,72.88,4.01,72.9902356483,130.4
2019-12-01 11:00:00,84.2285,3.62,84.3062548821,13.6885,0,13.6885,70.54,3.62,70.6328252302,130.17,83.7385,3.56,83.8141395127,13.6885,0,13.6885,70.05,3.56,70.1404027647,130.14
2019-12-01 11:30:00,85.201,3.54,85.274509679,16.621,0,16.621,68.58,3.54,68.6713040505,130.48,84.731,3.48,84.8024336974,16.621,0,16.621,68.11,3.48,68.1988452981,130.48
2019-12-01 12:00:00,86.5435,3.7,86.6225570637,18.7435,0,18.7435,67.8,3.7,67.9008836467,130.59,86.0535,3.64,86.1304502615,18.7435,0,18.7435,67.31,3.64,67.4083503729,130.58
2019-12-01 12:30:00,88.132,3.52,88.2022665468,22.172,0,22.172,65.96,3.52,66.053856814,130.59,87.662,3.46,87.7302561492,22.172,0,22.172,65.49,3.46,65.5813365219,130.58
2019-12-01 13:00:00,90.9455,3.24,91.0031953848,31.8355,0,31.8355,59.11,3.24,59.1987305607,130.74,90.5255,3.18,90.5813366552,31.8355,0,31.8355,58.69,3.18,58.7760878249,130.73
2019-12-01 13:30:00,88.9205,2.08,88.9448240217,30.8405,0,30.8405,58.08,2.08,58.1172332445,130.84,88.4905,2.04,88.5140112652,30.8405,0,30.8405,57.65,2.04,57.6860823769,130.83
2019-12-01 14:00:00,87.129,1.8,87.1475911371,30.319,0,30.319,56.81,1.8,56.838508953,130.84,86.729,1.75,86.7466537741,30.319,0,30.319,56.41,1.75,56.4371384817,130.83
2019-12-01 14:30:00,84.126,1.7000000000000002,84.1431748628,22.156,0,22.156,61.97,1.7000000000000002,61.9933133491,130.39,83.666,1.65,83.6822684683,22.156,0,22.156,61.51,1.65,61.5321265682,130.4
2019-12-01 15:00:00,82.171,1.9300000000000002,82.1936624138,13.831,0,13.831,68.34,1.9300000000000002,68.3672472753,130.18,81.671,1.88,81.6926351699,13.831,0,13.831,67.84,1.88,67.8660445289,130.2
2019-12-01 15:30:00,82.319,3.09,82.3769740947,6.479,0,6.479,75.84,3.09,75.9029228686,129.56,81.759,3.03,81.8151268471,6.479,0,6.479,75.28,3.03,75.3409536706,129.57
2019-12-01 16:00:00,84.873,4.42,84.9880140314,3.003,0,3.003,81.87,4.42,81.9892267313,129.36,84.283,4.34,84.3946662355,3.003,0,3.003,81.28,4.34,81.3957861317,129.35
2019-12-01 16:30:00,91.5745,10.96,92.22803614,2.3145,0,2.3145,89.26,10.96,89.9303574996,131.39,90.8945,10.36,91.4830024117,2.3145,0,2.3145,88.58,10.36,89.1837765516,131.38
2019-12-01 17:00:00,98.258,13.76,99.2167937599,4.378,0,4.378,93.88,13.76,94.883043796,131.7,97.598,13.63,98.5451495711,4.378,0,4.378,93.22,13.63,94.2111739657,131.68
2019-12-01 17:30:00,100.98,13.96,101.9403845392,6.51,0,6.51,94.47,13.96,95.4958768743,131.38,100.32,13.82,101.2674419545,6.51,0,6.51,93.81,13.82,94.8225105131,131.34
2019-12-01 18:00:00,100.2875,13.86,101.2407144199,6.4975,0,6.4975,93.79,13.86,94.8085634318,131.45,99.6375,13.74,100.5804106486,6.4975,0,6.4975,93.14,13.74,94.1480068828,131.43
2019-12-01 18:30:00,97.0055,12.82,97.8489623361,4.1455,0,4.1455,92.86,12.82,93.7407702123,131.9,96.3455,12.69,97.1776284453,4.1455,0,4.1455,92.2,12.69,93.0692005983,131.87
2019-12-01 19:00:00,93.496,11.56,94.2079381793,3.996,0,3.996,89.5,11.56,90.2434684617,132.59,92.876,11.44,93.5779085896,3.996,0,3.996,88.88,11.44,89.6132133114,132.57
2019-12-01 19:30:00,89.2,10.28,89.7904137422,2.03,0,2.03,87.17,10.28,87.7740696333,132.06,88.59,10.16,89.1706997842,2.03,0,2.03,86.56,10.16,87.1542265183,132.03
2019-12-01 20:00:00,85.6765,9.34,86.1840951235,1.3165,0,1.3165,84.36,9.34,84.8754687763,132.21,85.0865,9.24,85.5867401076,1.3165,0,1.3165,83.77,9.24,84.2780546762,132.17
2019-12-01 20:30:00,83.2135,8.45,83.6414316129,1.3035,0,1.3035,81.91,8.45,82.3447059622,132.66,82.6435,8.34,83.0632511539,1.3035,0,1.3035,81.34,8.34,81.7664429947,132.63
2019-12-01 21:00:00,80.17,7.16,80.4890955347,1.34,0,1.34,78.83,7.16,79.1544976612,133.14,79.61,7.07,79.9233195006,1.34,0,1.34,78.27,7.07,78.5886620321,133.11
2019-12-01 21:30:00,77.132,5.05,77.2971404646,1.342,0,1.342,75.79,5.05,75.9580581637,132.84,76.632,5.45,76.8255551493,1.342,0,1.342,75.29,5.45,75.4869962311,132.82
2019-12-01 22:00:00,71.846,-0.9500000000000001,71.8522805205,1.326,0,1.326,70.52,-0.9500000000000001,70.5263986036,130.3,71.346,-0.99,71.3528683096,1.326,0,1.326,70.02,-0.99,70.0269983649,130.28
2019-12-01 22:30:00,68.31,-1.79,68.3334486178,1.32,0,1.32,66.99,-1.79,67.0139104963,130.57,67.85,-1.82,67.8744053381,1.32,0,1.32,66.53,-1.82,66.5548893771,130.55
2019-12-01 23:00:00,63.9435,-3.0,64.0138359439,1.3235000000000001,0,1.3235000000000001,62.62,-3.0,62.6918208381,130.65,63.5135,-3.02,63.5852583721,1.3235000000000001,0,1.3235000000000001,62.19,-3.02,62.2632837232,130.63
2019-12-01 23:30:00,60.7685,-3.51,60.8697847232,1.2985,0,1.2985,59.47,-3.51,59.5734924274,130.88,60.3385,-3.5300000000000002,60.4416700816,1.2985,0,1.2985,59.04,-3.5300000000000002,59.1454351578,130.88
2019-12-02 00:00:00,59.25,-3.77,59.3698189318,1.31,0,1.31,57.94,-3.77,58.0625223358,130.88,58.84,-3.79,58.9619343305,1.31,0,1.31,57.53,-3.79,57.6547049251,130.8
2019-12-02 00:30:00,68.181,-1.9300000000000002,68.2083107913,1.321,0,1.321,66.86,-1.9300000000000002,66.8878501673,130.2,67.681,-1.96,67.7093742476,1.321,0,1.321,66.36,-1.96,66.3889388377,130.16
2019-12-02 01:00:00,69.9305,-1.27,69.9420312134,1.3205,0,1.3205,68.61,-1.27,68.6217531108,130.12,69.4405,-1.31,69.4528555226,1.3205,0,1.3205,68.12,-1.31,68.1325949895,130.16
2019-12-02 01:30:00,68.5775,-1.8,68.6011188411,1.3475000000000001,0,1.3475000000000001,67.23,-1.8,67.2540920688,130.44,68.0875,-1.8399999999999999,68.1123575884,1.3475000000000001,0,1.3475000000000001,66.74,-1.8399999999999999,66.7653592816,130.43
2019-12-02 02:00:00,67.0925,-2.27,67.1308904771,1.3725,0,1.3725,65.72,-2.27,65.7591917529,130.72,66.6225,-2.3,66.6621894799,1.3725,0,1.3725,65.25,-2.3,65.2905238147,130.7
2019-12-02 02:30:00,67.858,-1.9500000000000002,67.8860122853,1.3679999999999999,0,1.3679999999999999,66.49,-1.9500000000000002,66.5185883795,130.72,67.388,-1.99,67.4173764248,1.3679999999999999,0,1.3679999999999999,66.02,-1.99,66.04998486,130.7
2019-12-02 03:00:00,67.4465,-1.97,67.4752640769,1.3665,0,1.3665,66.08,-1.97,66.1093586416,130.72,66.9665,-2.01,66.9966582917,1.3665,0,1.3665,65.6,-2.01,65.6307862211,130.7
2019-12-02 03:30:00,66.27,-2.32,66.3105971923,1.3599999999999999,0,1.3599999999999999,64.91,-2.32,64.951447251,131.16,65.81,-2.34,65.8515884395,1.3599999999999999,0,1.3599999999999999,64.45,-2.34,64.4924654514,131.14
2019-12-02 04:00:00,64.761,-2.62,64.8139762783,1.381,0,1.381,63.38,-2.62,63.4341296149,131.3,64.291,-2.65,64.345591776,1.381,0,1.381,62.91,-2.65,62.9657891239,131.29
2019-12-02 04:30:00,63.9205,-2.75,63.9796281659,1.3505,0,1.3505,62.57,-2.75,62.6304031601,131.43,63.4805,-2.79,63.5417813745,1.3505,0,1.3505,62.13,-2.79,62.1926121014,131.38
2019-12-02 05:00:00,63.278,-2.86,63.3425992836,1.348,0,1.348,61.93,-2.86,61.9960039035,131.26,62.838,-2.88,62.9039636589,1.348,0,1.348,61.49,-2.88,61.5574081651,131.24
2019-12-02 05:30:00,65.461,-2.04,65.4927791516,1.331,0,1.331,64.13,-2.04,64.1624383888,131.14,65.001,-2.06,65.0336343825,1.331,0,1.331,63.67,-2.06,63.7033162402,131.11
2019-12-02 06:00:00,67.9855,-0.88,67.9911950936,1.3054999999999999,0,1.3054999999999999,66.68,-0.88,66.6858065858,131.14,67.4855,-0.93,67.491907739,1.3054999999999999,0,1.3054999999999999,66.18,-0.93,66.1865341289,131.11
2019-12-02 06:30:00,74.798,1.4100000000000001,74.8112886134,2.608,0,2.608,72.19,1.4100000000000001,72.2037685997,130.37,74.278,1.35,74.290267088,2.608,0,2.608,71.67,1.35,71.6827133973,130.34
2019-12-02 07:00:00,82.1365,4.41,82.2548037032,3.9165,0,3.9165,78.22,4.41,78.3442180381,129.48,81.5665,4.33,81.6813492925,3.9165,0,3.9165,77.65,4.33,77.770633275,129.44
2019-12-02 07:30:00,89.404,12.17,90.2285105496,3.934,0,3.934,85.47,12.17,86.3320902098,131.57,88.754,11.56,89.5036653775,3.934,0,3.934,84.82,11.56,85.6041237324,131.53
2019-12-02 08:00:00,93.0985,13.98,94.1422917835,3.9885,0,3.9885,89.11,13.98,90.1999584257,131.07,92.4785,13.85,93.5098682613,3.9885,0,3.9885,88.49,13.85,89.5673076518,131.02
2019-12-02 08:30:00,95.436,15.22,96.6420120651,5.606,0,5.606,89.83,15.22,91.1102480515,131.07,94.806,15.06,95.9946937909,5.606,0,5.606,89.2,15.06,90.4623877642,131.02
2019-12-02 09:00:00,97.0075,15.34,98.2128843699,10.4475,0,10.4475,86.56,15.34,87.9087549679,131.59,96.4175,15.2,97.6082696612,10.4475,0,10.4475,85.97,15.2,87.3033842414,131.56
2019-12-02 09:30:00,99.764,15.35,100.9379918366,18.844,0,18.844,80.92,15.35,82.3630311487,131.82,99.214,15.22,100.3746292446,18.844,0,18.844,80.37,15.22,81.7984431392,131.81
2019-12-02 10:00:00,100.895,14.61,101.9473056289,27.655,0,27.655,73.24,14.61,74.6829947177,132.26,100.395,14.46,101.4309993296,27.655,0,27.655,72.74,14.46,74.1633278649,132.22
2019-12-02 10:30:00,101.42,13.51,102.315866316,36.03,0,36.03,65.39,13.51,66.771043125,132.66,100.97,13.37,101.8513514883,36.03,0,36.03,64.94,13.37,66.3020399385,132.63
2019-12-02 11:00:00,99.6535,13.87,100.614099222,31.8735,0,31.8735,67.78,13.87,69.1845741477,133.04,99.1735,13.74,100.1207805715,31.8735,0,31.8735,67.3,13.74,68.6882639175,133.01
2019-12-02 11:30:00,99.9455,14.35,100.9704187881,35.4655,0,35.4655,64.48,14.35,66.057496925,133.28,99.5255,14.24,100.5390608184,35.4655,0,35.4655,64.06,14.24,65.6236329381,133.26
2019-12-02 12:00:00,100.794,19.95,102.7493695163,41.604,0,41.604,59.19,19.95,62.4616570385,130.68,99.534,1.78,99.549914897,41.604,0,41.604,57.93,1.78,57.9573403462,130.63
2019-12-02 12:30:00,99.3005,19.72,101.2396547814,35.4105,0,35.4105,63.89,19.72,66.8641196757,131.29,97.9405,0.7000000000000001,97.9430014868,35.4105,0,35.4105,62.53,0.7000000000000001,62.5339179966,131.26
2019-12-02 13:00:00,96.564,19.89,98.5911669269,24.644,0,24.644,71.92,19.89,74.6196924411,131.21,95.084,0.9,95.0882592963,24.644,0,24.644,70.44,0.9,70.4457493395,131.26
2019-12-02 13:30:00,95.1755,19.48,97.1485779631,21.1655,0,21.1655,74.01,19.48,76.5307160557,131.21,93.6955,0.49,93.6967812694,21.1655,0,21.1655,72.53,0.49,72.5316551583,131.19
2019-12-02 14:00:00,93.8525,18.99,95.754435178,20.9625,0,20.9625,72.89,18.99,75.323118629,131.21,92.3825,0.0,92.3825,20.9625,0,20.9625,71.42,0.0,71.42,131.19
2019-12-02 14:30:00,91.125,19.51,93.1901589493,13.255,0,13.255,77.87,19.51,80.2768771191,131.21,89.575,0.52,89.576509337,13.255,0,13.255,76.32,0.52,76.3217714679,131.19
2019-12-02 15:00:00,89.9035,19.76,92.0494264634,9.2535,0,9.2535,80.65,19.76,83.0354147337,131.32,88.3235,0.74,88.3265999133,9.2535,0,9.2535,79.07,0.74,79.0734626787,131.29
2019-12-02 15:30:00,90.337,20.47,92.6271799689,6.747,0,6.747,83.59,20.47,86.0599151754,131.32,88.707,1.45,88.7188500207,6.747,0,6.747,81.96,1.45,81.9728253752,131.29
2019-12-02 16:00:00,94.397,21.48,96.810040848,7.327,0,7.327,87.07,21.48,89.6804064442,130.65,92.727,2.63,92.7642896216,7.327,0,7.327,85.4,2.63,85.4404874752,130.63
2019-12-02 16:30:00,102.714,6.06,102.8926109884,14.404,0,14.404,88.31,6.06,88.5176801549,131.62,102.884,22.28,105.2687791133,14.404,0,14.404,88.48,22.28,91.2420341729,131.6
2019-12-02 17:00:00,109.998,5.59,110.1399478119,18.848,0,18.848,91.15,5.59,91.3212494439,131.48,110.268,23.8,112.8072330305,18.848,0,18.848,91.42,23.8,94.4672239457,131.45
2019-12-02 17:30:00,113.5655,5.96,113.7217850293,19.9955,0,19.9955,93.57,5.96,93.7596208397,131.15,113.8155,24.11,116.3411369218,19.9955,0,19.9955,93.82,24.11,96.8683875163,131.14
2019-12-02 18:00:00,112.8785,5.94,113.0346821212,18.7985,0,18.7985,94.08,5.94,94.2673326238,131.15,113.1385,24.09,115.6747521383,18.7985,0,18.7985,94.34,24.09,97.3671592479,131.14
2019-12-02 18:30:00,111.367,5.22,111.489268941,17.576999999999998,0,17.576999999999998,93.79,5.22,93.9351505029,131.28,111.637,23.44,114.0712644315,17.576999999999998,0,17.576999999999998,94.06,23.44,96.9366659216,131.26
2019-12-02 19:00:00,107.9675,4.29,108.0526962007,14.9475,0,14.9475,93.02,4.29,93.1188729528,130.93,108.2175,22.37,110.5054035161,14.9475,0,14.9475,93.27,22.37,95.91511768230001,130.91
2019-12-02 19:30:00,104.1505,3.5300000000000002,104.2103044341,12.4205,0,12.4205,91.73,3.5300000000000002,91.7978964901,130.93,104.4205,21.64,106.6392536557,12.4205,0,12.4205,92.0,21.64,94.5107909183,130.91
2019-12-02 20:00:00,101.2735,2.52,101.3048478714,12.1335,0,12.1335,89.14,2.52,89.1756132583,131.4,101.5435,20.78,103.6479174525,12.1335,0,12.1335,89.41,20.78,91.7930089931,131.39
2019-12-02 20:30:00,92.158,0.28,92.1584253555,2.218,0,2.218,89.94,0.28,89.9404358451,132.3,92.438,18.77,94.3244228395,2.218,0,2.218,90.22,18.77,92.1518382888,132.3
2019-12-02 21:00:00,87.9825,2.64,88.0220989653,1.3525,0,1.3525,86.63,2.64,86.6702169145,130.82,87.7625,10.62,88.4027194505,1.3525,0,1.3525,86.41,10.62,87.0601659773,130.79
2019-12-02 21:30:00,83.238,3.66,83.3184267974,1.338,0,1.338,81.9,3.66,81.9817394302,129.81,82.668,3.59,82.7459142435,1.338,0,1.338,81.33,3.59,81.4091948124,129.78
2019-12-02 22:00:00,78.1455,2.01,78.171345583,1.3155000000000001,0,1.3155000000000001,76.83,2.01,76.85628796660001,130.6,77.5955,1.96,77.6202500656,1.3155000000000001,0,1.3155000000000001,76.28,1.96,76.3051767575,130.58
2019-12-02 22:30:00,73.64,-0.17,73.6401962246,1.34,0,1.34,72.3,-0.17,72.3001998614,130.92,73.14,-0.21,73.140301476,1.34,0,1.34,71.8,-0.21,71.8003071024,130.9
2019-12-02 23:00:00,69.538,-1.29,69.5499643709,1.248,0,1.248,68.29,-1.29,68.3021829812,131.03,69.058,-1.32,69.0706143306,1.248,0,1.248,67.81,-1.32,67.8228464457,130.99
2019-12-02 23:30:00,65.527,-2.43,65.5720415192,1.337,0,1.337,64.19,-2.43,64.2359790149,131.73,65.077,-2.45,65.1231021144,1.337,0,1.337,63.74,-2.45,63.7870684387,131.71
2019-12-03 00:00:00,63.42,-3.31,63.5063185833,1.34,0,1.34,62.08,-3.31,62.1681791594,131.9,62.98,-3.33,63.0679736475,1.34,0,1.34,61.64,-3.33,61.7298833629,131.88
2019-12-03 00:30:00,71.7285,-1.29,71.7400990538,1.3785,0,1.3785,70.35,-1.29,70.3618262981,130.66,71.2085,-1.33,71.2209194847,1.3785,0,1.3785,69.83,-1.33,69.8426646113,130.63
2019-12-03 01:00:00,73.3605,-0.73,73.3641319737,1.3205,0,1.3205,72.04,-0.73,72.0436985447,129.35,72.8405,-0.76,72.8444647194,1.3205,0,1.3205,71.52,-0.76,71.5240379173,129.31
2019-12-03 01:30:00,71.8345,-1.25,71.8453748703,1.3545,0,1.3545,70.48,-1.25,70.4910838333,129.59,71.3245,-1.28,71.3359846098,1.3545,0,1.3545,69.97,-1.28,69.9817068954,129.58
2019-12-03 02:00:00,70.2265,-1.85,70.2508633559,1.3865,0,1.3865,68.84,-1.85,68.8648538806,130.15,69.7365,-1.88,69.7618365028,1.3865,0,1.3865,68.35,-1.88,68.3758502689,130.13
2019-12-03 02:30:00,70.5865,-1.8,70.6094468343,1.4465,0,1.4465,69.14,-1.8,69.1634267514,130.15,70.0865,-1.83,70.110387121,1.4465,0,1.4465,68.64,-1.83,68.6643903344,130.13
2019-12-03 03:00:00,69.5645,-2.36,69.604520401,1.4145,0,1.4145,68.15,-2.36,68.1908505593,130.46,69.0745,-2.38,69.1154899444,1.4145,0,1.4145,67.66,-2.38,67.7018463559,130.43
2019-12-03 03:30:00,68.5625,-2.83,68.6208809784,1.4725000000000001,0,1.4725000000000001,67.09,-2.83,67.1496612054,130.63,68.0825,-2.85,68.1421257832,1.4725000000000001,0,1.4725000000000001,66.61,-2.85,66.6709426962,130.6
2019-12-03 04:00:00,66.6185,-3.58,66.7146231515,1.4385,0,1.4385,65.18,-3.58,65.2782413979,130.99,66.1585,-3.6,66.2563742009,1.4385,0,1.4385,64.72,-3.6,64.820046282,130.97
2019-12-03 04:30:00,65.867,-3.92,65.9835440773,1.447,0,1.447,64.42,-3.92,64.5391571064,130.99,65.407,-3.92,65.5243622556,1.447,0,1.447,63.96,-3.92,64.0800124844,130.97
2019-12-03 05:00:00,65.0185,-3.77,65.1277071779,1.3985,0,1.3985,63.62,-3.77,63.7316036202,130.99,64.5485,-3.7800000000000002,64.6590848393,1.3985,0,1.3985,63.15,-3.7800000000000002,63.263029488,130.97
2019-12-03 05:30:00,66.217,-3.05,66.287205319,1.447,0,1.447,64.77,-3.05,64.8417720301,130.61,65.757,-3.07,65.8286256047,1.447,0,1.447,64.31,-3.07,64.3832353956,130.59
2019-12-03 06:00:00,67.84,-1.77,67.8630864314,1.42,0,1.42,66.42,-1.77,66.4435798253,130.75,67.36,-1.79,67.3837792054,1.42,0,1.42,65.94,-1.79,65.9642910975,130.71
2019-12-03 06:30:00,76.4615,6.4,76.7288797146,1.4315,0,1.4315,75.03,6.4,75.3024627751,132.44,75.8715,5.5600000000000005,76.0749506227,1.4315,0,1.4315,74.44,5.5600000000000005,74.6473522638,132.4
2019-12-03 07:00:00,83.3035,9.95,83.89562332,1.3535,0,1.3535,81.95,9.95,82.5518322026,132.98,82.7135,9.83,83.2955700038,1.3535,0,1.3535,81.36,9.83,81.9516839363,132.94
2019-12-03 07:30:00,88.304,12.42,89.1731619715,1.344,0,1.344,86.96,12.42,87.8424612588,132.49,87.684,12.28,88.5397213458,1.344,0,1.344,86.34,12.28,87.2089100952,132.47
2019-12-03 08:00:00,91.5155,13.83,92.5546089628,1.2355,0,1.2355,90.28,13.83,91.333166484,132.14,90.8755,13.69,91.9008846543,1.2355,0,1.2355,89.64,13.69,90.6793565262,132.1
2019-12-03 08:30:00,92.3945,14.79,93.5707632236,2.1745,0,2.1745,90.22,14.79,91.4242445963,131.89,91.7845,14.63,92.94316188,2.1745,0,2.1745,89.61,14.63,90.7964151275,131.86
2019-12-03 09:00:00,93.069,14.82,94.2415575052,5.229,0,5.229,87.84,14.82,89.0814122025,131.97,92.449,14.67,93.6056969474,5.229,0,5.229,87.22,14.67,88.445108966,131.95
2019-12-03 09:30:00,94.749,14.86,95.9072082849,10.749,0,10.749,84.0,14.86,85.3042765634,132.1,94.159,14.71,95.3011090229,10.749,0,10.749,83.41,14.71,84.6971794099,132.08
2019-12-03 10:00:00,94.9365,13.87,95.9443376769,17.4965,0,17.4965,77.44,13.87,78.6722981741,132.77,94.4065,13.73,95.3996862796,17.4965,0,17.4965,76.91,13.73,78.1259303945,132.73
2019-12-03 10:30:00,95.6255,12.96,96.4997297937,24.4655,0,24.4655,71.16,12.96,72.3305412672,133.41,95.1455,12.81,96.0039700755,24.4655,0,24.4655,70.68,12.81,71.8314589856,133.37
2019-12-03 11:00:00,96.808,16.37,98.1823088138,34.538,0,34.538,62.27,16.37,64.3857888047,132.0,95.828,4.59,95.9378636619,34.538,0,34.538,61.29,4.59,61.4616319341,131.97
2019-12-03 11:30:00,97.782,18.44,99.5055431823,41.662,0,41.662,56.12,18.44,59.0718884073,131.37,96.542,-0.56,96.5436241499,41.662,0,41.662,54.88,-0.56,54.8828570685,131.35
2019-12-03 12:00:00,98.3805,18.64,100.1307763889,44.2705,0,44.2705,54.11,18.64,57.2306010802,131.59,97.1405,-0.42,97.141407959,44.2705,0,44.2705,52.87,-0.42,52.8716682165,131.59
2019-12-03 12:30:00,96.1335,18.65,97.9258511439,36.4635,0,36.4635,59.67,18.65,62.5166489825,131.59,94.8235,-0.45,94.8245677673,36.4635,0,36.4635,58.36,-0.45,58.3617348954,131.52
2019-12-03 13:00:00,94.4415,18.38,96.2134155004,31.9115,0,31.9115,62.53,18.38,65.1753427302,131.68,93.0915,-0.73,93.0943621937,31.9115,0,31.9115,61.18,-0.73,61.1843550264,131.67
2019-12-03 13:30:00,94.754,17.93,96.4354987336,34.254,0,34.254,60.5,17.93,63.1009896911,131.68,93.434,-1.2,93.4417056565,34.254,0,34.254,59.18,-1.2,59.1921650221,131.67
2019-12-03 14:00:00,91.256,17.97,93.0084858279,27.326,0,27.326,63.93,17.97,66.4075733633,131.52,89.886,-1.13,89.8931026053,27.326,0,27.326,62.56,-1.13,62.5702045705,131.52
2019-12-03 14:30:00,89.6685,17.82,91.4220558304,23.0385,0,23.0385,66.63,17.82,68.9718007594,131.27,88.2585,-1.2,88.2666574775,23.0385,0,23.0385,65.22,-1.2,65.2310386243,131.28
2019-12-03 15:00:00,87.762,18.08,89.604994526,16.172,0,16.172,71.59,18.08,73.8377579562,131.45,86.292,-1.0,86.2977940854,16.172,0,16.172,70.12,-1.0,70.1271302707,131.48
2019-12-03 15:30:00,85.7805,18.45,87.7422172061,8.900500000000001,0,8.900500000000001,76.88,18.45,79.062866758,131.45,84.2405,-0.61,84.2427085287,8.900500000000001,0,8.900500000000001,75.34,-0.61,75.3424694313,131.48
2019-12-03 16:00:00,89.216,19.3,91.2797056086,7.286,0,7.286,81.93,19.3,84.1725305548,130.99,87.616,0.39,87.6168679878,7.286,0,7.286,80.33,0.39,80.3309467142,130.98
2019-12-03 16:30:00,100.0565,18.65,101.7797901955,16.0365,0,16.0365,84.02,18.65,86.0649923023,131.26,98.8565,7.43,99.1353241395,16.0365,0,16.0365,82.82,7.43,83.1526145109,131.23
2019-12-03 17:00:00,108.8835,16.44,110.1176197175,20.0535,0,20.0535,88.83,16.44,90.3384884753,131.7,108.2535,16.27,109.4693252114,20.0535,0,20.0535,88.2,16.27,89.6880867228,131.65
2019-12-03 17:30:00,112.5585,16.96,113.8290715162,20.0685,0,20.0685,92.49,16.96,94.0321312106,130.99,111.9285,16.79,113.180798779,20.0685,0,20.0685,91.86,16.79,93.3818167525,130.96
2019-12-03 18:00:00,112.366,16.47,113.5666273867,18.986,0,18.986,93.38,16.47,94.82133357,130.33,111.706,16.32,112.8918634623,18.986,0,18.986,92.72,16.32,94.1453174619,130.31
2019-12-03 18:30:00,111.2075,15.28,112.2523338566,18.8775,0,18.8775,92.33,15.28,93.5858285212,130.72,110.5575,15.13,111.5879819078,18.8775,0,18.8775,91.68,15.13,92.9200694145,130.66
2019-12-03 19:00:00,108.534,14.68,109.5222879418,17.964,0,17.964,90.57,14.68,91.7519879894,130.72,107.904,14.53,108.877886258,17.964,0,17.964,89.94,14.53,91.1061166992,130.66
2019-12-03 19:30:00,102.6705,14.6,103.7033826365,11.6705,0,11.6705,91.0,14.6,92.1637672841,131.23,102.0405,14.46,103.0599594423,11.6705,0,11.6705,90.37,14.46,91.5195525557,131.18
2019-12-03 20:00:00,98.2925,13.15,99.1682310836,10.6225,0,10.6225,87.67,13.15,88.6507270134,132.03,97.6925,13.02,98.5563034831,10.6225,0,10.6225,87.07,13.02,88.038090052,132.0
2019-12-03 20:30:00,91.5845,11.47,92.2999541725,2.6945,0,2.6945,88.89,11.47,89.6269658083,132.44,90.9645,11.34,91.668619823,2.6945,0,2.6945,88.27,11.34,88.9954408945,132.41
2019-12-03 21:00:00,87.1105,9.96,87.6780520441,1.2405,0,1.2405,85.87,9.96,86.4456968275,133.29,86.5205,9.85,87.0793857365,1.2405,0,1.2405,85.28,9.85,85.8469620895,133.25
2019-12-03 21:30:00,83.0235,8.43,83.4503831762,1.3135,0,1.3135,81.71,8.43,82.1437094366,133.07,82.4535,8.32,82.8722031941,1.3135,0,1.3135,81.14,8.32,81.5654461154,133.04
2019-12-03 22:00:00,78.104,6.77,78.3968603708,1.254,0,1.254,76.85,6.77,77.1476208318,132.65,77.574,6.69,77.8619392001,1.254,0,1.254,76.32,6.69,76.6126523493,132.61
2019-12-03 22:30:00,74.7705,4.62,74.9130967872,2.5605,0,2.5605,72.21,4.62,72.3576429964,133.07,74.2705,4.55,74.4097417698,2.5605,0,2.5605,71.71,4.55,71.854203774,133.04
2019-12-03 23:00:00,69.2615,-4.11,69.3833372089,1.2315,0,1.2315,68.03,-4.11,68.1540387651,132.11,69.3315,7.15,69.6992065396,1.2315,0,1.2315,68.1,7.15,68.4743200039,132.08
2019-12-03 23:30:00,66.027,-10.15,66.8025989689,1.097,0,1.097,64.93,-10.15,65.7185468494,131.33,66.487,8.69,67.0524963667,1.097,0,1.097,65.39,8.69,65.9649012733,131.3
2019-12-04 00:00:00,64.2165,-10.71,65.1034789566,1.2565,0,1.2565,62.96,-10.71,63.8644321982,131.5,64.6565,8.17,65.1706367335,1.2565,0,1.2565,63.4,8.17,63.9242434449,131.45
2019-12-04 00:30:00,72.2255,-8.97,72.7803802563,1.3355000000000001,0,1.3355000000000001,70.89,-8.97,71.4552517314,131.5,72.6555,9.92,73.3295852999,1.3355000000000001,0,1.3355000000000001,71.32,9.92,72.0065885874,131.54
2019-12-04 01:00:00,73.835,-8.62,74.336475737,1.365,0,1.365,72.47,-8.62,72.9808557089,131.36,74.265,10.22,74.9649159607,1.365,0,1.365,72.9,10.22,73.6128956094,131.31
2019-12-04 01:30:00,72.1545,-9.05,72.7198347788,1.3545,0,1.3545,70.8,-9.05,71.376063915,131.87,72.5745,9.91,73.2479771069,1.3545,0,1.3545,71.22,9.91,71.906164548,131.84
2019-12-04 02:00:00,70.4385,-9.55,71.0829429768,1.1485,0,1.1485,69.29,-9.55,69.9450255558,132.28,70.8885,9.53,71.5262212916,1.1485,0,1.1485,69.74,9.53,70.38812755,132.22
2019-12-04 02:30:00,71.3005,-9.56,71.9385494728,0.9805,0,0.9805,70.32,-9.56,70.9668655078,131.92,71.7405,9.42,72.3563109912,0.9805,0,0.9805,70.76,9.42,71.384269976,131.9
2019-12-04 03:00:00,70.779,-9.78,71.4514887249,0.999,0,0.999,69.78,-9.78,70.4620238143,132.19,71.219,9.27,71.8197665062,0.999,0,0.999,70.22,9.27,70.8292404308,132.19
