Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-04 03:30:00,69.742,-10.14,70.475287612,1.002,0,1.002,68.74,-10.14,69.4838628748,131.89,70.172,8.84,70.7266228799,1.002,0,1.002,69.17,8.84,69.73259281,131.87
2019-12-04 04:00:00,68.332,-10.34,69.1098967153,1.002,0,1.002,67.33,-10.34,68.1193401319,131.89,68.772,8.68,69.3176051519,1.002,0,1.002,67.77,8.68,68.323607194,131.95
2019-12-04 04:30:00,68.218,-10.49,69.0198205156,2.088,0,2.088,66.13,-10.49,66.9568293754,131.38,68.658,8.35,69.163888439,2.088,0,2.088,66.57,8.35,67.0916343518,131.35
2019-12-04 05:00:00,67.4525,-10.32,68.2373955852,1.0225,0,1.0225,66.43,-10.32,67.2268346719,131.46,67.8725,8.56,68.4101590135,1.0225,0,1.0225,66.85,8.56,67.3958166358,131.46
2019-12-04 05:30:00,69.3465,-9.57,70.0037282025,1.0365,0,1.0365,68.31,-9.57,68.9771048972,131.17,69.7865,9.23,70.3942361437,1.0365,0,1.0365,68.75,9.23,69.3668177157,131.14
2019-12-04 06:00:00,72.2255,-8.42,72.7146426124,1.0355,0,1.0355,71.19,-8.42,71.686208576,130.86,72.6455,10.28,73.3692515312,1.0355,0,1.0355,71.61,10.28,72.3441117162,130.84
2019-12-04 06:30:00,79.6755,3.16,79.7381395585,1.0355,0,1.0355,78.64,3.16,78.7034637103,131.87,79.3955,8.93,79.8961220601,1.0355,0,1.0355,78.36,8.93,78.8671953349,131.84
2019-12-04 07:00:00,86.7795,9.96,87.3492027454,2.0495,0,2.0495,84.73,9.96,85.3133899221,132.42,86.1695,9.85,86.7306475835,2.0495,0,2.0495,84.12,9.85,84.694727699,132.39
2019-12-04 07:30:00,90.3755,12.65,91.2565257954,1.0455,0,1.0455,89.33,12.65,90.2212358594,132.29,89.7355,12.53,90.606075184,1.0455,0,1.0455,88.69,12.53,89.570737409,132.27
2019-12-04 08:00:00,93.86,13.74,94.8603563139,2.65,0,2.65,91.21,13.74,92.2391007111,132.22,93.21,13.61,94.1983874597,2.65,0,2.65,90.56,13.61,91.5769932898,132.19
2019-12-04 08:30:00,95.67,14.35,96.7402263797,4.58,0,4.58,91.09,14.35,92.2133970744,131.87,95.04,14.21,96.0964395802,4.58,0,4.58,90.46,14.21,91.5692945261,131.84
2019-12-04 09:00:00,96.3555,14.75,97.4779199627,7.7155000000000005,0,7.7155000000000005,88.64,14.75,89.8588454188,132.22,95.7455,14.61,96.8537705526,7.7155000000000005,0,7.7155000000000005,88.03,14.61,89.2341470515,132.21
2019-12-04 09:30:00,98.233,14.59,99.3105754137,13.653,0,13.653,84.58,14.59,85.8291587982,132.22,97.643,14.44,98.7049595968,13.653,0,13.653,83.99,14.44,85.2222605896,132.21
2019-12-04 10:00:00,99.396,14.4,100.4336836724,18.626,0,18.626,80.77,14.4,82.0436036507,132.85,98.826,14.27,99.8509447927,18.626,0,18.626,80.2,14.27,81.4596396997,132.81
2019-12-04 10:30:00,99.755,13.89,100.7173874016,23.675,0,23.675,76.08,13.89,77.3375620252,133.15,99.235,13.76,100.184444027,23.675,0,23.675,75.56,13.76,76.8026770367,133.1
2019-12-04 11:00:00,100.2395,13.48,101.1418200363,31.8795,0,31.8795,68.36,13.48,69.6763948551,133.15,99.7795,13.34,100.6672946902,31.8795,0,31.8795,67.9,13.34,69.1980173126,133.1
2019-12-04 11:30:00,100.5005,12.84,101.3174027512,38.9805,0,38.9805,61.52,12.84,62.8456521965,133.29,100.0805,12.71,100.8843425921,38.9805,0,38.9805,61.1,12.71,62.4079650365,133.27
2019-12-04 12:00:00,100.936,12.68,101.7293394061,42.506,0,42.506,58.43,12.68,59.7900267603,133.37,100.526,12.55,101.3063629591,42.506,0,42.506,58.02,12.55,59.3617966372,133.37
2019-12-04 12:30:00,99.864,12.66,100.663270839,38.304,0,38.304,61.56,12.66,62.8483030797,133.2,99.434,12.52,100.2191137259,38.304,0,38.304,61.13,12.52,62.3989366897,133.19
2019-12-04 13:00:00,98.739,12.71,99.5536750753,33.839,0,33.839,64.9,12.71,66.1328518968,133.2,98.269,12.58,99.070948118,33.839,0,33.839,64.43,12.58,65.6466396703,133.19
2019-12-04 13:30:00,97.1425,12.05,97.8870155141,31.2325,0,31.2325,65.91,12.05,67.0024671188,133.2,96.6725,11.93,97.4058373828,31.2325,0,31.2325,65.44,11.93,66.518557561,133.19
2019-12-04 14:00:00,95.3425,11.68,96.0552690187,27.9625,0,27.9625,67.38,11.68,68.38484335,133.2,94.8725,11.55,95.5729760772,27.9625,0,27.9625,66.91,11.55,67.8995625906,133.19
2019-12-04 14:30:00,92.9545,11.7,93.6879344967,21.9345,0,21.9345,71.02,11.7,71.9772908632,133.05,92.4445,11.58,93.166957556,21.9345,0,21.9345,70.51,11.58,71.4545764804,133.08
2019-12-04 15:00:00,91.6715,12.26,92.48768303,15.3215,0,15.3215,76.35,12.26,77.328067996,132.67,91.1215,12.12,91.9240021009,15.3215,0,15.3215,75.8,12.12,76.7628451792,132.68
2019-12-04 15:30:00,90.686,12.83,91.5890795674,8.316,0,8.316,82.37,12.83,83.3632161088,132.25,90.086,12.7,90.9767959207,8.316,0,8.316,81.77,12.7,82.7503649539,132.25
2019-12-04 16:00:00,93.199,14.57,94.3310049825,3.539,0,3.539,89.66,14.57,90.8361189175,131.14,92.559,14.43,93.6770696649,3.539,0,3.539,89.02,14.43,90.181956621,131.13
2019-12-04 16:30:00,100.528,16.62,101.8926061302,6.548,0,6.548,93.98,16.62,95.4382774363,130.81,99.818,16.27,101.1352857513,6.548,0,6.548,93.27,16.27,94.6784336584,130.77
2019-12-04 17:00:00,109.128,18.67,110.7135460727,9.138,0,9.138,99.99,18.67,101.7180859041,130.07,108.158,17.08,109.4983075851,9.138,0,9.138,99.02,17.08,100.4822710731,130.03
2019-12-04 17:30:00,111.8195,18.68,113.3690565377,9.1795,0,9.1795,102.64,18.68,104.3259890919,130.5,110.7695,17.09,112.0801063091,9.1795,0,9.1795,101.59,17.09,103.0174558024,130.45
2019-12-04 18:00:00,112.115,18.22,113.5858337338,9.225,0,9.225,102.89,18.22,104.4907675347,130.5,111.095,16.64,112.3342718185,9.225,0,9.225,101.87,16.64,103.2200876768,130.45
2019-12-04 18:30:00,111.056,17.12,112.367831411,8.366,0,8.366,102.69,17.12,104.1073028178,130.32,109.986,15.53,111.0770052531,8.366,0,8.366,101.62,15.53,102.7998312255,130.28
2019-12-04 19:00:00,108.1085,16.3,109.3304064396,6.5685,0,6.5685,101.54,16.3,102.8399805523,130.94,107.0585,14.7,108.0630020972,6.5685,0,6.5685,100.49,14.7,101.5594904477,130.9
2019-12-04 19:30:00,104.278,15.55,105.4310380486,5.748,0,5.748,98.53,15.55,99.7495032569,131.66,103.258,13.94,104.1947127449,5.748,0,5.748,97.51,13.94,98.5013893303,131.62
2019-12-04 20:00:00,100.4395,14.21,101.4397222997,5.3495,0,5.3495,95.09,14.21,96.1458901878,132.4,99.4295,12.61,100.2259326235,5.3495,0,5.3495,94.08,12.61,94.9213279511,132.37
2019-12-04 20:30:00,96.9745,13.05,97.8486389801,5.3145,0,5.3145,91.66,13.05,92.5843296676,132.05,95.9245,11.44,96.6042612945,5.3145,0,5.3145,90.61,11.44,91.3293255203,132.01
2019-12-04 21:00:00,93.0185,12.04,93.7944718107,2.0885,0,2.0885,90.93,12.04,91.7236419905,132.05,91.9385,10.44,92.5293541653,2.0885,0,2.0885,89.85,10.44,90.4544974006,132.01
2019-12-04 21:30:00,89.0045,10.5,89.6217106523,1.3645,0,1.3645,87.64,10.5,88.2667525176,132.79,87.8745,8.89,88.3230425781,1.3645,0,1.3645,86.51,8.89,86.9655805477,132.77
2019-12-04 22:00:00,83.8745,8.32,84.2861444738,1.3645,0,1.3645,82.51,8.32,82.9284179278,133.09,82.9445,6.76,83.2195150205,1.3645,0,1.3645,81.58,6.76,81.8595993149,133.04
2019-12-04 22:30:00,77.761,9.09,78.2904925326,1.371,0,1.371,76.39,9.09,76.9289295389,132.21,76.701,-1.31,76.712186131,1.371,0,1.371,75.33,-1.31,75.3413896872,132.19
2019-12-04 23:00:00,72.4245,10.3,73.1532514674,1.3745,0,1.3745,71.05,10.3,71.7927050612,131.61,70.9945,-8.66,71.5207286753,1.3745,0,1.3745,69.62,-8.66,70.1565392533,131.57
2019-12-04 23:30:00,68.5325,9.72,69.2183642992,1.3825,0,1.3825,67.15,9.72,67.8498408252,132.25,67.1225,-9.48,67.788645113,1.3825,0,1.3825,65.74,-9.48,66.4200120446,132.22
2019-12-05 00:00:00,66.5615,8.88,67.1512299385,1.4015,0,1.4015,65.16,8.88,65.7622992299,132.38,65.1815,-10.31,65.9918483015,1.4015,0,1.4015,63.78,-10.31,64.60792908,132.37
2019-12-05 00:30:00,75.0465,10.81,75.8210608093,1.4065,0,1.4065,73.64,10.81,74.4291992433,131.63,73.5465,-8.23,74.0055441318,1.4065,0,1.4065,72.14,-8.23,72.607936894,131.62
2019-12-05 01:00:00,76.5255,11.22,77.3436522945,1.4055,0,1.4055,75.12,11.22,75.9532935428,131.44,75.0155,-7.77,75.4168292906,1.4055,0,1.4055,73.61,-7.77,74.0189502763,131.39
2019-12-05 01:30:00,74.8505,10.85,75.6327961287,1.4105,0,1.4105,73.44,10.85,74.2371611796,131.93,73.3605,-8.25,73.8229331594,1.4105,0,1.4105,71.95,-8.25,72.4214401956,131.9
2019-12-05 02:00:00,72.8735,10.05,73.5632347185,1.4235,0,1.4235,71.45,10.05,72.1533436509,131.93,71.4035,-9.03,71.9722218099,1.4235,0,1.4235,69.98,-9.03,70.5601962866,131.9
2019-12-05 02:30:00,73.3335,9.84,73.9907279478,1.4335,0,1.4335,71.9,9.84,72.5702115196,131.59,71.8535,-9.15,72.4337487795,1.4335,0,1.4335,70.42,-9.15,71.0119630767,131.56
2019-12-05 03:00:00,72.4695,9.63,73.1065341146,1.4495,0,1.4495,71.02,9.63,71.6699190735,131.77,71.0295,-9.41,71.650107957,1.4495,0,1.4495,69.58,-9.41,70.2134210817,131.75
2019-12-05 03:30:00,71.276,9.02,71.8444749163,1.446,0,1.446,69.83,9.02,70.4101505466,131.68,69.836,-9.97,70.544084061,1.446,0,1.446,68.39,-9.97,69.1129003877,131.66
2019-12-05 04:00:00,69.5175,8.63,70.0511220913,1.4475,0,1.4475,68.07,8.63,68.6148803103,131.99,68.0975,-10.44,68.8931281497,1.4475,0,1.4475,66.65,-10.44,67.4627015469,131.94
2019-12-05 04:30:00,68.894,8.32,69.394564888,1.384,0,1.384,67.51,8.32,68.0207505104,131.63,67.484,-10.65,68.3191975655,1.384,0,1.384,66.1,-10.65,66.9524644804,131.6
2019-12-05 05:00:00,67.99,8.45,68.5130834221,1.19,0,1.19,66.8,8.45,67.3323287879,131.71,66.58,-10.54,67.4091091767,1.19,0,1.19,65.39,-10.54,66.2340071262,131.68
2019-12-05 05:30:00,69.2505,9.21,69.8602594488,1.2005,0,1.2005,68.05,9.21,68.670420124,131.58,67.8405,-9.74,68.5361294519,1.2005,0,1.2005,66.64,-9.74,67.3480304092,131.54
2019-12-05 06:00:00,71.411,10.19,72.1343678214,1.191,0,1.191,70.22,10.19,70.9555107092,130.95,69.961,-8.58,70.4851609986,1.191,0,1.191,68.77,-8.58,69.3031694802,130.9
2019-12-05 06:30:00,77.9885,7.36,78.3350223862,1.1985000000000001,0,1.1985000000000001,76.79,7.36,77.1419062508,130.83,77.3085,4.79,77.4567509792,1.1985000000000001,0,1.1985000000000001,76.11,4.79,76.2605809052,130.81
2019-12-05 07:00:00,84.6455,8.83,85.1048152001,1.3955,0,1.3955,83.25,8.83,83.7169719949,129.4,84.0155,8.49,84.4433794933,1.3955,0,1.3955,82.62,8.49,83.0550690807,129.39
2019-12-05 07:30:00,91.094,8.09,91.4525283193,2.444,0,2.444,88.65,8.09,89.018372261,130.88,90.444,7.99,90.7962402085,2.444,0,2.444,88.0,7.99,88.3619833413,130.83
2019-12-05 08:00:00,94.575,9.34,95.0350789183,2.515,0,2.515,92.06,9.34,92.5325845311,130.88,93.915,9.25,94.3694321536,2.515,0,2.515,91.4,9.25,91.8668737903,130.83
2019-12-05 08:30:00,96.0185,10.4,96.5800825339,3.1685,0,3.1685,92.85,10.4,93.4306293461,130.42,95.3585,10.28,95.9110104328,3.1685,0,3.1685,92.19,10.28,92.761384746,130.36
2019-12-05 09:00:00,96.7695,10.2,97.3055811876,6.8295,0,6.8295,89.94,10.2,90.5165377155,130.92,96.1495,10.09,96.6774764371,6.8295,0,6.8295,89.32,10.09,89.8880998798,130.85
2019-12-05 09:30:00,97.979,10.03,98.4910419328,10.109,0,10.109,87.87,10.03,88.440589098,130.82,97.349,9.93,97.8541399278,10.109,0,10.109,87.24,9.93,87.8033171355,130.85
2019-12-05 10:00:00,98.613,9.57,99.0762770243,16.093,0,16.093,82.52,9.57,83.0730720511,131.33,98.033,9.47,98.4893394688,16.093,0,16.093,81.94,9.47,82.4854199238,131.27
2019-12-05 10:30:00,97.859,8.44,98.2222860709,19.449,0,19.449,78.41,8.44,78.8629298213,132.02,97.299,8.34,97.655778124,19.449,0,19.449,77.85,8.34,78.295453891,131.99
2019-12-05 11:00:00,98.252,7.7,98.5532622697,24.712,0,24.712,73.54,7.7,73.94201512,132.34,97.732,7.61,98.0278323947,24.712,0,24.712,73.02,7.61,73.4154786132,132.32
2019-12-05 11:30:00,97.2295,7.42,97.5122149797,25.1995,0,25.1995,72.03,7.42,72.4111683375,132.53,96.7095,7.33,96.9868872078,25.1995,0,25.1995,71.51,7.33,71.88469239,132.52
2019-12-05 12:00:00,96.711,7.73,97.0194332131,22.351,0,22.351,74.36,7.73,74.7607015751,132.81,96.181,7.64,96.4839590865,22.351,0,22.351,73.83,7.64,74.2242446913,132.81
2019-12-05 12:30:00,97.297,7.78,97.6075540571,19.907,0,19.907,77.39,7.78,77.7800777835,132.81,96.737,7.67,97.0405898014,19.907,0,19.907,76.83,7.67,77.2119019323,132.81
2019-12-05 13:00:00,95.4495,8.18,95.7993708239,15.5295,0,15.5295,79.92,8.18,80.3375304574,131.95,94.8695,8.09,95.2138127072,15.5295,0,15.5295,79.34,8.09,79.7513868218,131.91
2019-12-05 13:30:00,95.3335,7.84,95.6553282481,13.5535,0,13.5535,81.78,7.84,82.1549389873,131.65,94.7335,7.74,95.0491642375,13.5535,0,13.5535,81.18,7.74,81.5481452885,131.6
2019-12-05 14:00:00,93.3315,8.37,93.7060605951,9.3715,0,9.3715,83.96,8.37,84.3761725844,131.65,92.7215,8.27,93.0895776242,9.3715,0,9.3715,83.35,8.27,83.7592705317,131.6
2019-12-05 14:30:00,92.7985,8.95,93.2290947197,6.4985,0,6.4985,86.3,8.95,86.7628520739,130.94,92.1785,8.85,92.6023669365,6.4985,0,6.4985,85.68,8.85,86.1358514209,130.9
2019-12-05 15:00:00,92.2015,9.24,92.6633379619,4.3715,0,4.3715,87.83,9.24,88.3147014941,130.94,91.5815,9.14,92.036464199,4.3715,0,4.3715,87.21,9.14,87.6876485031,130.9
2019-12-05 15:30:00,92.0735,9.44,92.5561613414,2.6835,0,2.6835,89.39,9.44,89.8870719292,131.04,91.4235,9.33,91.8983419451,2.6835,0,2.6835,88.74,9.33,89.2291236088,130.99
2019-12-05 16:00:00,94.9175,10.26,95.4704111558,3.1975,0,3.1975,91.72,10.26,92.2920689984,130.47,94.2475,10.15,94.7924773189,3.1975,0,3.1975,91.05,10.15,91.6140000218,130.42
2019-12-05 16:30:00,101.33,11.75,102.0089770559,5.18,0,5.18,96.15,11.75,96.8652930621,129.7,100.65,11.63,101.3196891034,5.18,0,5.18,95.47,11.63,96.1757651386,129.66
2019-12-05 17:00:00,106.501,12.05,107.1805276205,8.091,0,8.091,98.41,12.05,99.1449978567,129.4,105.791,11.93,106.4615450808,8.091,0,8.091,97.7,11.93,98.425682116,129.39
2019-12-05 17:30:00,107.9845,12.13,108.6636514215,7.9145,0,7.9145,100.07,12.13,100.8024890566,129.48,107.2645,12.0,107.9336507316,7.9145,0,7.9145,99.35,12.0,100.0720865177,129.47
2019-12-05 18:00:00,107.202,11.78,107.8472864934,6.7219999999999995,0,6.7219999999999995,100.48,11.78,101.1681708839,129.6,106.492,11.66,107.1284353662,6.7219999999999995,0,6.7219999999999995,99.77,11.66,100.4490343408,129.54
2019-12-05 18:30:00,106.299,11.19,106.8863578807,6.469,0,6.469,99.83,11.19,100.4551890148,130.15,105.569,11.07,106.1478151494,6.469,0,6.469,99.1,11.07,99.7163722766,130.12
2019-12-05 19:00:00,103.3665,9.62,103.8131866491,6.4265,0,6.4265,96.94,9.62,97.4161588239,130.58,102.6865,9.51,103.1259297279,6.4265,0,6.4265,96.26,9.51,96.7286291643,130.54
2019-12-05 19:30:00,99.1425,8.82,99.5340529982,4.1125,0,4.1125,95.03,8.82,95.4384267473,130.99,98.4625,8.72,98.8478745662,4.1125,0,4.1125,94.35,8.72,94.7521023513,130.95
2019-12-05 20:00:00,95.3555,7.42,95.6437545282,4.0155,0,4.0155,91.34,7.42,91.6408860717,131.65,94.7255,7.33,95.0086798679,4.0155,0,4.0155,90.71,7.33,91.0056756472,131.63
2019-12-05 20:30:00,90.5045,6.25,90.7200475102,1.6945000000000001,0,1.6945000000000001,88.81,6.25,89.0296501173,132.49,89.8645,6.17,90.0760637475,1.6945000000000001,0,1.6945000000000001,88.17,6.17,88.3856198711,132.44
2019-12-05 21:00:00,86.2895,4.62,86.4130905028,1.2695,0,1.2695,85.02,4.62,85.1454332304,132.72,85.7095,4.55,85.830186358,1.2695,0,1.2695,84.44,4.55,84.5624981892,132.69
2019-12-05 21:30:00,82.5585,3.14,82.6181912308,1.2885,0,1.2885,81.27,3.14,81.3306369089,133.05,81.9885,3.08,82.0463316197,1.2885,0,1.2885,80.7,3.08,80.7587543242,133.01
2019-12-05 22:00:00,77.98,3.36,78.0523542246,1.3,0,1.3,76.68,3.36,76.7535797211,132.12,77.45,3.5300000000000002,77.5304030687,1.3,0,1.3,76.15,3.5300000000000002,76.2317742152,132.09
2019-12-05 22:30:00,71.811,3.2,71.8822629096,1.331,0,1.331,70.48,3.2,70.5526073225,130.93,71.331,3.13,71.3996390817,1.331,0,1.331,70.0,3.13,70.0699429142,130.91
2019-12-05 23:00:00,66.6855,0.55,66.6877680707,1.4655,0,1.4655,65.22,0.55,65.2223190327,131.05,66.2155,0.52,66.2175417865,1.4655,0,1.4655,64.75,0.52,64.7520879972,131.02
2019-12-05 23:30:00,62.798,-7.84,63.2854991606,1.468,0,1.468,61.33,-7.84,61.8290748758,131.18,62.398,-7.44,62.8399873011,1.468,0,1.468,60.93,-7.44,61.3825585977,131.15
2019-12-06 00:00:00,60.9445,-9.41,61.6666861462,1.4745,0,1.4745,59.47,-9.41,60.2098746054,131.1,60.5145,-9.39,61.2386872022,1.4745,0,1.4745,59.04,-9.39,59.7820516543,131.07
2019-12-06 00:30:00,70.723,-2.69,70.7741395497,1.453,0,1.453,69.27,-2.69,69.3222114477,132.14,70.183,-3.19,70.255459496,1.453,0,1.453,68.73,-3.19,68.8039897099,132.1
2019-12-06 01:00:00,72.2755,-1.5,72.2910637648,1.4755,0,1.4755,70.8,-1.5,70.8158880478,132.28,71.7555,-1.53,71.771809788,1.4755,0,1.4755,70.28,-1.53,70.2966521251,132.25
2019-12-06 01:30:00,70.201,-2.1,70.2324027853,1.451,0,1.451,68.75,-2.1,68.7820652496,132.94,69.701,-2.13,69.7335378494,1.451,0,1.451,68.25,-2.13,68.2832292734,132.89
2019-12-06 02:00:00,68.1355,-2.56,68.1835754434,1.4555,0,1.4555,66.68,-2.56,66.7291240764,133.53,67.6555,-2.58,67.7046754682,1.4555,0,1.4555,66.2,-2.58,66.2502558486,133.49
2019-12-06 02:30:00,68.638,-2.5,68.6835136259,1.478,0,1.478,67.16,-2.5,67.2065145652,133.34,68.158,-2.51,68.2042012196,1.478,0,1.478,66.68,-2.51,66.7272245789,133.32
2019-12-06 03:00:00,66.903,-1.26,66.9148638869,1.463,0,1.463,65.44,-1.26,65.4521290716,132.11,66.463,-1.04,66.4711363601,1.463,0,1.463,65.0,-1.04,65.0083194676,132.06
2019-12-06 03:30:00,64.9445,-0.08,64.9445492728,1.4045,0,1.4045,63.54,-0.08,63.540050362,130.3,64.4845,-0.14,64.4846519743,1.4045,0,1.4045,63.08,-0.14,63.0801553581,130.25
2019-12-06 04:00:00,62.9985,-0.55,63.0009008051,1.3385,0,1.3385,61.66,-0.55,61.6624529191,130.55,62.5585,-0.59,62.561282134,1.3385,0,1.3385,61.22,-0.59,61.2228429591,130.5
2019-12-06 04:30:00,62.307,-0.52,62.3091698629,1.317,0,1.317,60.99,-0.52,60.9922167166,130.32,61.867,-0.55,61.8694447122,1.317,0,1.317,60.55,-0.55,60.5524978841,130.28
2019-12-06 05:00:00,61.7735,-0.26,61.7740471578,1.3235000000000001,0,1.3235000000000001,60.45,-0.26,60.4505591372,130.22,61.3435,-0.31,61.3442832891,1.3235000000000001,0,1.3235000000000001,60.02,-0.31,60.0208005611,130.2
2019-12-06 05:30:00,62.539,0.27,62.5395828336,1.289,0,1.289,61.25,0.27,61.2505950991,130.3,62.109,0.23,62.1094258627,1.289,0,1.289,60.82,0.23,60.8204348883,130.3
2019-12-06 06:00:00,64.9945,1.69,65.0164681465,1.3745,0,1.3745,63.62,1.69,63.6424425993,130.3,64.5345,1.63,64.5550818313,1.3745,0,1.3745,63.16,1.63,63.1810295896,130.3
2019-12-06 06:30:00,71.3845,4.27,71.5120950627,1.3745,0,1.3745,70.01,4.27,70.1400955232,129.62,70.8745,4.19,70.9982454026,1.3745,0,1.3745,69.5,4.19,69.6261883202,129.61
2019-12-06 07:00:00,77.692,6.99,78.0058136551,1.6019999999999999,0,1.6019999999999999,76.09,6.99,76.4103932721,129.49,77.142,6.9,77.4499720077,1.6019999999999999,0,1.6019999999999999,75.54,6.9,75.8544764665,129.47
2019-12-06 07:30:00,83.1475,9.71,83.7125489771,2.6875,0,2.6875,80.46,9.71,81.0437887811,129.35,82.5775,9.6,83.1336484599,2.6875,0,2.6875,79.89,9.6,80.464725812,129.33
2019-12-06 08:00:00,86.0535,9.18,86.5417659991,1.5135,0,1.5135,84.54,9.18,85.0369566718,131.07,85.4235,8.85,85.8807129235,1.5135,0,1.5135,83.91,8.85,84.3754146656,131.05
2019-12-06 08:30:00,86.4445,8.76,86.8872210411,2.4845,0,2.4845,83.96,8.76,84.4157520845,131.78,85.8545,8.67,86.2911587027,2.4845,0,2.4845,83.37,8.67,83.8196027192,131.73
2019-12-06 09:00:00,87.295,8.74,87.7314346457,5.385,0,5.385,81.91,8.74,82.3749701062,131.54,86.715,8.66,87.146352907,5.385,0,5.385,81.33,8.66,81.7897579163,131.51
2019-12-06 09:30:00,87.841,9.38,88.3403966541,4.931,0,4.931,82.91,9.38,83.438914782,131.27,87.261,9.29,87.7541236695,4.931,0,4.931,82.33,9.29,82.8524773317,131.24
2019-12-06 10:00:00,88.4005,9.21,88.8789767057,6.8205,0,6.8205,81.58,9.21,82.0982368873,131.51,87.8305,9.12,88.3027243648,6.8205,0,6.8205,81.01,9.12,81.5217424986,131.47
2019-12-06 10:30:00,87.984,8.59,88.4023322995,8.294,0,8.294,79.69,8.59,80.1516325473,131.51,87.414,8.5,87.8262910295,8.294,0,8.294,79.12,8.5,79.5752750545,131.47
2019-12-06 11:00:00,88.698,8.18,89.0743936494,13.168,0,13.168,75.53,8.18,75.9716611639,131.69,88.158,8.1,88.5293339182,13.168,0,13.168,74.99,8.1,75.4261897487,131.65
2019-12-06 11:30:00,87.3135,8.4,87.7166305911,8.9235,0,8.9235,78.39,8.4,78.8387728215,131.54,86.7635,8.32,87.1615014341,8.9235,0,8.9235,77.84,8.32,78.2833826556,131.51
2019-12-06 12:00:00,88.072,8.38,88.4697778001,11.222,0,11.222,76.85,8.38,77.3055424921,131.79,87.532,8.3,87.924632635,11.222,0,11.222,76.31,8.3,76.7600553674,131.77
2019-12-06 12:30:00,88.7355,8.22,89.1154159517,13.7055,0,13.7055,75.03,8.22,75.4789328223,131.79,88.2055,8.13,88.5793832122,13.7055,0,13.7055,74.5,8.13,74.9422904641,131.66
2019-12-06 13:00:00,89.6125,7.76,89.9478613212,16.8325,0,16.8325,72.78,7.76,73.1925269409,131.92,89.1025,7.68,89.432868154,16.8325,0,16.8325,72.27,7.68,72.6769241231,131.89
2019-12-06 13:30:00,87.939,7.09,88.2243493657,13.399000000000001,0,13.399000000000001,74.54,7.09,74.8764295356,131.92,87.419,7.01,87.6996103811,13.399000000000001,0,13.399000000000001,74.02,7.01,74.3511970314,131.89
2019-12-06 14:00:00,87.1595,7.05,87.444158983,13.8595,0,13.8595,73.3,7.05,73.6382543248,131.92,86.6395,6.98,86.9202126105,13.8595,0,13.8595,72.78,6.98,73.1139439505,131.89
2019-12-06 14:30:00,85.4365,7.13,85.7334965591,10.5465,0,10.5465,74.89,7.13,75.2286448103,132.12,84.9065,7.05,85.1986868575,10.5465,0,10.5465,74.36,7.05,74.6934541978,132.08
2019-12-06 15:00:00,84.739,6.9,85.0194573083,10.739,0,10.739,74.0,6.9,74.3209929966,132.25,84.219,6.82,84.4946883597,10.739,0,10.739,73.48,6.82,73.7958183097,132.22
2019-12-06 15:30:00,83.1425,7.03,83.4391766873,6.3925,0,6.3925,76.75,7.03,77.0712877796,132.06,82.6025,6.95,82.8943635373,6.3925,0,6.3925,76.21,6.95,76.5262477847,132.02
2019-12-06 16:00:00,85.1335,7.32,85.4476168319,4.4335,0,4.4335,80.7,7.32,81.0313050617,131.56,84.5635,7.24,84.8728645225,4.4335,0,4.4335,80.13,7.24,80.456413666,131.53
2019-12-06 16:30:00,89.6455,9.4,90.1369828109,4.0055,0,4.0055,85.64,9.4,86.1543359327,130.98,89.0255,9.3,89.509941628,4.0055,0,4.0055,85.02,9.3,85.527132537,130.93
2019-12-06 17:00:00,96.6,11.48,97.2797532892,4.02,0,4.02,92.58,11.48,93.2890497325,130.06,95.93,11.37,96.6014585811,4.02,0,4.02,91.91,11.37,92.6106095434,130.01
2019-12-06 17:30:00,99.366,12.08,100.0975941569,4.056,0,4.056,95.31,12.08,96.0724856554,129.7,98.686,11.97,99.409292805,4.056,0,4.056,94.63,11.97,95.3840542229,129.66
2019-12-06 18:00:00,99.0425,11.5,99.7079074409,3.8225,0,3.8225,95.22,11.5,95.9119304362,130.33,98.3725,11.39,99.0296968401,3.8225,0,3.8225,94.55,11.39,95.233579162,130.29
2019-12-06 18:30:00,96.948,10.31,97.4946706441,3.588,0,3.588,93.36,10.31,93.9275555947,130.81,96.308,10.21,96.847689513,3.588,0,3.588,92.72,10.21,93.2804507922,130.75
2019-12-06 19:00:00,94.036,9.08,94.4733597158,3.616,0,3.616,90.42,9.08,90.8747643738,130.81,93.396,8.98,93.8267190943,3.616,0,3.616,89.78,8.98,90.2279823558,130.75
2019-12-06 19:30:00,91.562,7.99,91.9099556305,2.722,0,2.722,88.84,7.99,89.1985745402,130.81,90.922,7.9,91.2645609424,2.722,0,2.722,88.2,7.9,88.5530914198,130.75
2019-12-06 20:00:00,87.152,6.71,87.4099262327,1.642,0,1.642,85.51,6.71,85.7728640072,131.22,86.552,6.64,86.8063264054,1.642,0,1.642,84.91,6.64,85.1692297723,131.2
2019-12-06 20:30:00,83.9575,5.31,84.1252512998,1.6375000000000002,0,1.6375000000000002,82.32,5.31,82.4910813361,131.84,83.3875,5.25,83.5526041261,1.6375000000000002,0,1.6375000000000002,81.75,5.25,81.9184045255,131.81
2019-12-06 21:00:00,80.6555,4.06,80.7576205708,1.6055000000000001,0,1.6055000000000001,79.05,4.06,79.1541919294,132.15,80.0855,4.01,80.185830483,1.6055000000000001,0,1.6055000000000001,78.48,4.01,78.5823803406,132.11
2019-12-06 21:30:00,77.4935,2.64,77.5384558929,1.6335000000000002,0,1.6335000000000002,75.86,2.64,75.9059233525,132.46,76.9635,2.58,77.0067317333,1.6335000000000002,0,1.6335000000000002,75.33,2.58,75.3741686521,132.43
2019-12-06 22:00:00,73.2005,1.15,73.2095328509,1.6305,0,1.6305,71.57,1.15,71.5792386101,132.97,72.7005,1.11,72.7089733131,1.6305,0,1.6305,71.07,1.11,71.0786676859,132.93
2019-12-06 22:30:00,69.656,-0.26,69.6564852401,1.666,0,1.666,67.99,-0.26,67.9904971301,133.11,69.176,-0.29,69.1766078671,1.666,0,1.666,67.51,-0.29,67.5106228678,133.06
2019-12-06 23:00:00,65.7785,-1.24,65.7901866713,1.6985000000000001,0,1.6985000000000001,64.08,-1.24,64.0919963802,133.32,65.3285,-1.26,65.3406497691,1.6985000000000001,0,1.6985000000000001,63.63,-1.26,63.6424740248,133.3
2019-12-06 23:30:00,62.9985,0.27,62.9990785825,1.6684999999999999,0,1.6684999999999999,61.33,0.27,61.3305943229,131.95,62.5785,0.47000000000000003,62.5802649583,1.6684999999999999,0,1.6684999999999999,60.91,0.47000000000000003,60.9118133042,131.92
2019-12-07 00:00:00,61.3105,0.96,61.3180153809,1.6605,0,1.6605,59.65,0.96,59.6577245627,130.88,60.8905,0.92,60.8974497845,1.6605,0,1.6605,59.23,0.92,59.237144597,130.86
2019-12-07 00:30:00,69.8985,2.92,69.9594647081,1.6485,0,1.6485,68.25,2.92,68.3124359103,129.89,69.3985,2.87,69.4578195904,1.6485,0,1.6485,67.75,2.87,67.8107616828,129.87
2019-12-07 01:00:00,70.778,3.06,70.8441167917,1.6680000000000001,0,1.6680000000000001,69.11,3.06,69.1777110058,129.48,70.278,3.0,70.3420022746,1.6680000000000001,0,1.6680000000000001,68.61,3.0,68.675556787,129.46
2019-12-07 01:30:00,68.811,2.23,68.8471250017,1.681,0,1.681,67.13,2.23,67.167029114,129.78,68.331,2.18,68.3657660017,1.681,0,1.681,66.65,2.18,66.6856423827,129.74
2019-12-07 02:00:00,66.577,1.9,66.604105947,1.697,0,1.697,64.88,1.9,64.9078146297,130.22,66.117,1.8599999999999999,66.1431575373,1.697,0,1.697,64.42,1.8599999999999999,64.4468463154,130.19
2019-12-07 02:30:00,66.607,1.7000000000000002,66.6286908846,1.5470000000000002,0,1.5470000000000002,65.06,1.7000000000000002,65.0822064777,130.34,66.127,1.65,66.1475821856,1.5470000000000002,0,1.5470000000000002,64.58,1.65,64.6010750685,130.31
2019-12-07 03:00:00,65.1765,1.42,65.1919669304,1.4565000000000001,0,1.4565000000000001,63.72,1.42,63.7358203838,130.61,64.7265,1.38,64.7412094593,1.4565000000000001,0,1.4565000000000001,63.27,1.38,63.2850479971,130.58
2019-12-07 03:30:00,62.682,0.67,62.6855806705,1.462,0,1.462,61.22,0.67,61.2236661758,130.95,62.262,0.64,62.2652892389,1.462,0,1.462,60.8,0.64,60.8033683277,130.91
2019-12-07 04:00:00,60.199,-0.19,60.1992998381,1.459,0,1.459,58.74,-0.19,58.7403072855,131.45,59.779,-0.23,59.7794424614,1.459,0,1.459,58.32,-0.23,58.320453530500004,131.39
2019-12-07 04:30:00,58.8245,-0.45,58.8262211964,1.4645000000000001,0,1.4645000000000001,57.36,-0.45,57.3617651402,131.65,58.4045,-0.48,58.4064724174,1.4645000000000001,0,1.4645000000000001,56.94,-0.48,56.9420231464,131.61
2019-12-07 05:00:00,57.672,-0.75,57.6768765104,1.472,0,1.472,56.2,-0.75,56.2050042256,131.65,57.272,-0.78,57.2773112497,1.472,0,1.472,55.8,-0.78,55.8054513466,131.61
2019-12-07 05:30:00,57.872,-0.45,57.8737495243,1.432,0,1.432,56.44,-0.45,56.441793912,131.51,57.482,-0.49,57.4840884419,1.432,0,1.432,56.05,-0.49,56.0521417967,131.47
2019-12-07 06:00:00,58.622,0.0,58.622,1.332,0,1.332,57.29,0.0,57.29,131.38,58.202,-0.05,58.2020214769,1.332,0,1.332,56.87,-0.05,56.87002198,131.34
2019-12-07 06:30:00,61.251,1.06,61.2601714085,1.151,0,1.151,60.1,1.06,60.1093470269,131.02,60.831,1.01,60.8393841274,1.151,0,1.151,59.68,1.01,59.6885458024,130.98
2019-12-07 07:00:00,64.3535,2.43,64.3993622814,1.1335,0,1.1335,63.22,2.43,63.2666839656,130.61,63.8835,2.37,63.9274469399,1.1335,0,1.1335,62.75,2.37,62.7947402256,130.58
2019-12-07 07:30:00,66.9215,3.55,67.01559268,1.2815,0,1.2815,65.64,3.55,65.735927011,130.28,66.4515,3.49,66.5430834291,1.2815,0,1.2815,65.17,3.49,65.2633817696,130.25
2019-12-07 08:00:00,70.523,4.79,70.6854838634,1.303,0,1.303,69.22,4.79,69.3855352361,129.7,70.033,4.71,70.1912044989,1.303,0,1.303,68.73,4.71,68.8911968251,129.66
2019-12-07 08:30:00,73.6385,6.24,73.9024105307,1.6485,0,1.6485,71.99,6.24,72.2599314973,129.78,73.1285,6.18,73.3891675402,1.6485,0,1.6485,71.48,6.18,71.746657065,129.66
2019-12-07 09:00:00,77.0015,7.26,77.3429932331,5.1515,0,5.1515,71.85,7.26,72.2158576768,129.53,76.4915,7.17,76.8268082914,5.1515,0,5.1515,71.34,7.17,71.6994037632,129.5
2019-12-07 09:30:00,79.9255,7.52,80.27848996,12.1155,0,12.1155,67.81,7.52,68.2257026347,129.62,79.4555,7.43,79.8021389453,12.1155,0,12.1155,67.34,7.43,67.7486568133,129.57
2019-12-07 10:00:00,81.2165,7.51,81.5629816292,17.3465,0,17.3465,63.87,7.51,64.3100069974,129.78,80.7765,7.42,81.1165787755,17.3465,0,17.3465,63.43,7.42,63.8625187414,129.74
2019-12-07 10:30:00,81.1065,7.5,81.4525281514,20.3865,0,20.3865,60.72,7.5,61.1814383616,129.91,80.6765,7.41,81.0160832937,20.3865,0,20.3865,60.29,7.41,60.7436597515,129.88
2019-12-07 11:00:00,80.8485,7.45,81.1910244562,20.6685,0,20.6685,60.18,7.45,60.6393840668,130.14,80.4285,7.37,80.765466087,20.6685,0,20.6685,59.76,7.37,60.2127436678,130.12
2019-12-07 11:30:00,80.7225,6.47,80.9813738229,24.2025,0,24.2025,56.52,6.47,56.8891140729,130.59,80.3325,6.38,80.5854512691,24.2025,0,24.2025,56.13,6.38,56.4914267832,130.55
2019-12-07 12:00:00,80.741,6.64,81.0135709681,23.891,0,23.891,56.85,6.64,57.236457787,130.41,80.331,6.55,80.5975933946,23.891,0,23.891,56.44,6.55,56.818800585700004,130.39
2019-12-07 12:30:00,80.9095,6.69,81.1856101181,20.4395,0,20.4395,60.47,6.69,60.8389431203,130.16,80.4795,6.61,80.7504923839,20.4395,0,20.4395,60.04,6.61,60.4027623541,130.14
2019-12-07 13:00:00,80.2075,6.28,80.4529766774,17.8975,0,17.8975,62.31,6.28,62.6256696571,130.23,79.7675,6.2,80.0080874428,17.8975,0,17.8975,61.87,6.2,62.1798753617,130.14
2019-12-07 13:30:00,79.883,6.17,80.1209247887,14.633,0,14.633,65.25,6.17,65.5410665156,129.91,79.403,6.09,79.6362009955,14.633,0,14.633,64.77,6.09,65.0556761551,129.89
2019-12-07 14:00:00,77.1055,5.93,77.3331948794,9.4555,0,9.4555,67.65,5.93,67.9094058286,130.05,76.6155,5.85,76.8385146932,9.4555,0,9.4555,67.16,5.85,67.4143018951,130.01
2019-12-07 14:30:00,76.4925,5.22,76.670404696,7.4925,0,7.4925,69.0,5.22,69.1971704624,129.84,76.0025,5.15,76.1767845623,7.4925,0,7.4925,68.51,5.15,68.7032939531,129.78
2019-12-07 15:00:00,75.7945,5.52,75.9952408395,4.9445,0,4.9445,70.85,5.52,71.0647092445,129.59,75.2945,5.44,75.4907632115,4.9445,0,4.9445,70.35,5.44,70.5600177154,129.54
2019-12-07 15:30:00,76.973,6.1,77.2143298164,3.063,0,3.063,73.91,6.1,74.1612978581,129.29,76.433,6.02,76.6697064622,3.063,0,3.063,73.37,6.02,73.6165558825,129.25
2019-12-07 16:00:00,78.98,4.26,79.0948038748,1.77,0,1.77,77.21,4.26,77.3274317432,131.28,78.41,3.9699999999999998,78.5104387964,1.77,0,1.77,76.64,3.9699999999999998,76.7427553584,131.23
2019-12-07 16:30:00,83.631,5.08,83.7851452287,1.631,0,1.631,82.0,5.08,82.1572054052,131.52,83.041,5.01,83.191993491,1.631,0,1.631,81.41,5.01,81.5640128978,131.48
2019-12-07 17:00:00,89.0925,7.32,89.3927063929,1.6225,0,1.6225,87.47,7.32,87.7757557643,130.9,88.4525,7.23,88.7474938026,1.6225,0,1.6225,86.83,7.23,87.1304872017,130.85
2019-12-07 17:30:00,91.907,7.83,92.2399346758,1.597,0,1.597,90.31,7.83,90.648800323,130.73,91.267,7.73,91.5937671952,1.597,0,1.597,89.67,7.73,90.002565519,130.7
2019-12-07 18:00:00,91.7485,7.51,92.0553493951,1.5985,0,1.5985,90.15,7.51,90.4622716938,130.73,91.0985,7.42,91.4001810843,1.5985,0,1.5985,89.5,7.42,89.8070509481,130.7
2019-12-07 18:30:00,90.369,6.43,90.5974671887,1.609,0,1.609,88.76,6.43,88.9925980068,130.56,89.749,6.35,89.9733599517,1.609,0,1.609,88.14,6.35,88.36844516,130.52
2019-12-07 19:00:00,87.653,5.3,87.813087914,1.653,0,1.653,86.0,5.3,86.1631591807,131.02,87.053,5.22,87.2093642277,1.653,0,1.653,85.4,5.22,85.5593852245,130.99
2019-12-07 19:30:00,83.667,3.92,83.7587803696,1.657,0,1.657,82.01,3.92,82.1036326846,131.02,83.087,3.85,83.1761508427,1.657,0,1.657,81.43,3.85,81.5209629482,130.99
2019-12-07 20:00:00,80.2275,2.77,80.2753053949,1.6475,0,1.6475,78.58,2.77,78.628807062,131.02,79.6675,2.7199999999999998,79.7139194636,1.6475,0,1.6475,78.02,2.7199999999999998,78.0673990857,130.99
2019-12-07 20:30:00,77.6015,1.78,77.6219118693,1.6615,0,1.6615,75.94,1.78,75.9608583416,131.71,77.0615,1.73,77.0809164596,1.6615,0,1.6615,75.4,1.73,75.4198442056,131.67
2019-12-07 21:00:00,74.4315,0.73,74.4350797155,1.6615,0,1.6615,72.77,0.73,72.7736614442,132.06,73.9115,0.6900000000000001,73.9147206736,1.6615,0,1.6615,72.25,0.6900000000000001,72.2532947346,132.03
2019-12-07 21:30:00,71.9925,-0.12,71.9926000103,1.7025000000000001,0,1.7025000000000001,70.29,-0.12,70.2901024327,131.85,71.5125,-0.15,71.512657315,1.7025000000000001,0,1.7025000000000001,69.81,-0.15,69.8101611515,131.82
2019-12-07 22:00:00,68.7115,-1.12,68.7206274146,1.7215,0,1.7215,66.99,-1.12,66.9993619373,132.75,68.2415,-1.15,68.2511891636,1.7215,0,1.7215,66.52,-1.15,66.5299398767,132.72
2019-12-07 22:30:00,65.288,-2.14,65.3230628798,1.738,0,1.738,63.55,-2.14,63.5860212625,132.96,64.838,-2.15,64.873636741,1.738,0,1.738,63.1,-2.15,63.1366177428,132.94
2019-12-07 23:00:00,62.545,-3.17,62.6252818357,1.7349999999999999,0,1.7349999999999999,60.81,-3.17,60.8925693332,133.5,62.135,-2.94,62.2045161142,1.7349999999999999,0,1.7349999999999999,60.4,-2.94,60.4715106476,133.45
2019-12-07 23:30:00,60.8065,-0.02,60.8065032891,1.7465000000000002,0,1.7465000000000002,59.06,-0.02,59.0600033864,131.04,60.3865,-0.03,60.386507452000004,1.7465000000000002,0,1.7465000000000002,58.64,-0.03,58.6400076739,130.99
2019-12-08 00:00:00,59.6255,-0.34,59.626469376,1.7355,0,1.7355,57.89,-0.34,57.8909984367,130.58,59.2055,-0.38,59.2067194687,1.7355,0,1.7355,57.47,-0.38,57.4712562939,130.56
2019-12-08 00:30:00,67.7015,1.18,67.7117825954,1.7515,0,1.7515,65.95,1.18,65.9605556374,129.96,67.2315,1.13,67.2409956221,1.7515,0,1.7515,65.48,1.13,65.4897495796,129.94
2019-12-08 01:00:00,68.7895,1.6,68.808104975,1.7695,0,1.7695,67.02,1.6,67.039096056,129.7,68.3095,1.55,68.3270831388,1.7695,0,1.7695,66.54,1.55,66.5580506025,129.7
2019-12-08 01:30:00,66.5325,1.17,66.5427866583,1.7525,0,1.7525,64.78,1.17,64.7905648995,130.25,66.0725,1.12,66.081991921,1.7525,0,1.7525,64.32,1.12,64.3297505047,130.23
2019-12-08 02:00:00,64.362,0.77,64.3666058139,1.9220000000000002,0,1.9220000000000002,62.44,0.77,62.4447475774,130.62,63.912,0.72,63.9160554478,1.9220000000000002,0,1.9220000000000002,61.99,0.72,61.9941811786,130.61
2019-12-08 02:30:00,64.144,0.52,64.1461077229,1.984,0,1.984,62.16,0.52,62.1621749941,130.93,63.714,0.48,63.7158080542,1.984,0,1.984,61.73,0.48,61.7318661633,130.91
2019-12-08 03:00:00,62.1415,0.03,62.1415072415,1.9715,0,1.9715,60.17,0.03,60.1700074788,131.34,61.7115,-0.02,61.7115032409,1.9715,0,1.9715,59.74,-0.02,59.7400033478,131.32
2019-12-08 03:30:00,59.4495,-0.72,59.4538598432,1.9795,0,1.9795,57.47,-0.72,57.4745100023,131.34,59.0395,-0.76,59.0443914377,1.9795,0,1.9795,57.06,-0.76,57.0650611145,131.32
2019-12-08 04:00:00,57.205,-1.23,57.2182219664,1.955,0,1.955,55.25,-1.23,55.2636897067,131.15,56.815,-1.26,56.8289699449,1.955,0,1.955,54.86,-1.26,54.8744676512,131.13
2019-12-08 04:30:00,55.812,-1.52,55.8326942212,1.952,0,1.952,53.86,-1.52,53.8814439302,131.34,55.432,-1.54,55.4533878496,1.952,0,1.952,53.48,-1.54,53.5021681804,131.3
2019-12-08 05:00:00,54.787,-1.62,54.8109457043,1.947,0,1.947,52.84,-1.62,52.8648276267,131.34,54.417,-1.6400000000000001,54.4417072565,1.947,0,1.947,52.47,-1.6400000000000001,52.4956236271,131.3
2019-12-08 05:30:00,54.8805,-1.38,54.8978476832,1.9705,0,1.9705,52.91,-1.38,52.9279935384,131.0,54.5005,-1.42,54.5189957744,1.9705,0,1.9705,52.53,-1.42,52.5491893372,130.96
2019-12-08 06:00:00,55.452,-1.25,55.4660869721,1.952,0,1.952,53.5,-1.25,53.5146008114,131.0,55.072,-1.28,55.0868730643,1.952,0,1.952,53.12,-1.28,53.1354194488,130.96
2019-12-08 06:30:00,57.7355,-0.5700000000000001,57.7383136249,1.9755,0,1.9755,55.76,-0.5700000000000001,55.7629133027,130.5,57.3355,-0.6000000000000001,57.3386393303,1.9755,0,1.9755,55.36,-0.6000000000000001,55.3632513496,130.44
2019-12-08 07:00:00,59.8125,0.27,59.8131094013,1.9425,0,1.9425,57.87,0.27,57.8706298566,130.22,59.4025,0.21,59.4028711953,1.9425,0,1.9425,57.46,0.21,57.4603837439,130.2
2019-12-08 07:30:00,60.699,0.76,60.7037577173,1.839,0,1.839,58.86,0.76,58.8649063534,129.84,60.279,0.72,60.2832998516,1.839,0,1.839,58.44,0.72,58.44443515,129.81
2019-12-08 08:00:00,63.936,1.74,63.9596724194,1.816,0,1.816,62.12,1.74,62.1443641853,129.73,63.486,1.69,63.5084899521,1.816,0,1.816,61.67,1.69,61.6931519701,129.72
2019-12-08 08:30:00,67.335,2.73,67.3903192232,2.245,0,2.245,65.09,2.73,65.1472255741,129.57,66.875,2.68,66.9286786438,2.245,0,2.245,64.63,2.68,64.6855416612,129.55
2019-12-08 09:00:00,71.993,1.5,72.0086248237,5.003,0,5.003,66.99,1.5,67.0067914468,131.07,71.503,1.23,71.5135784939,5.003,0,5.003,66.5,1.23,66.5113742152,131.03
2019-12-08 09:30:00,75.3235,0.79,75.3276426835,9.0335,0,9.0335,66.29,0.79,66.2947071794,131.9,74.8635,0.75,74.8672567432,9.0335,0,9.0335,65.83,0.75,65.8342722296,131.88
2019-12-08 10:00:00,79.042,1.8599999999999999,79.0638815389,15.952,0,15.952,63.09,1.8599999999999999,63.1174120192,132.6,78.602,1.82,78.6230678872,15.952,0,15.952,62.65,1.82,62.6764301791,132.58
2019-12-08 10:30:00,82.176,2.07,82.2020673463,24.266,0,24.266,57.91,2.07,57.9469843909,132.91,81.776,2.03,81.8011923874,24.266,0,24.266,57.51,2.03,57.5458165291,132.89
2019-12-08 11:00:00,81.126,2.2800000000000002,81.1580327263,22.236,0,22.236,58.89,2.2800000000000002,58.9341199985,132.74,80.696,2.23,80.7268066754,22.236,0,22.236,58.46,2.23,58.5025170399,132.71
2019-12-08 11:30:00,80.2405,2.86,80.2914530959,14.8905,0,14.8905,65.35,2.86,65.4125530766,132.11,79.7805,2.8200000000000003,79.8303236887,14.8905,0,14.8905,64.89,2.8200000000000003,64.9512471012,132.06
2019-12-08 12:00:00,82.799,2.56,82.8385659038,23.649,0,23.649,59.15,2.56,59.2053722225,132.11,82.389,2.52,82.4275301159,23.649,0,23.649,58.74,2.52,58.7940303092,132.06
2019-12-08 12:30:00,82.173,3.47,82.2462329168,14.673,0,14.673,67.5,3.47,67.5891330023,131.83,81.683,3.41,81.7541472281,14.673,0,14.673,67.01,3.41,67.0967078179,131.79
2019-12-08 13:00:00,81.6185,3.85,81.7092531006,9.8185,0,9.8185,71.8,3.85,71.9031466627,131.57,81.1085,3.79,81.1970003895,9.8185,0,9.8185,71.29,3.79,71.3906730603,131.55
2019-12-08 13:30:00,86.099,3.55,86.1721550212,15.949,0,15.949,70.15,3.55,70.2397679381,132.24,85.639,3.51,85.7109002461,15.949,0,15.949,69.69,3.51,69.7783361796,132.22
2019-12-08 14:00:00,82.797,1.54,82.8113205365,25.247,0,25.247,57.55,1.54,57.5706010043,133.04,82.377,1.5,82.3906555927,25.247,0,25.247,57.13,1.5,57.1496885381,133.02
2019-12-08 14:30:00,79.8615,1.9100000000000001,79.8843369019,12.9815,0,12.9815,66.88,1.9100000000000001,66.9072679161,132.63,79.3915,1.87,79.4135200847,12.9815,0,12.9815,66.41,1.87,66.4363228964,132.63
2019-12-08 15:00:00,80.0355,1.42,80.048095919,15.0555,0,15.0555,64.98,1.42,64.9955136913,132.9,79.5655,1.3900000000000001,79.5776406426,15.0555,0,15.0555,64.51,1.3900000000000001,64.5249734599,132.89
2019-12-08 15:30:00,79.2035,2.22,79.2346061532,6.8135,0,6.8135,72.39,2.22,72.4240326135,132.19,78.6835,2.18,78.7136936768,6.8135,0,6.8135,71.87,2.18,71.9030548725,132.18
2019-12-08 16:00:00,81.9975,3.89,82.0897198573,2.7875,0,2.7875,79.21,3.89,79.3054613504,131.51,81.4375,3.84,81.5279829644,2.7875,0,2.7875,78.65,3.84,78.7436860961,131.48
2019-12-08 16:30:00,87.5385,5.76,87.7277982298,2.6585,0,2.6585,84.88,5.76,85.0752137817,130.98,86.9385,5.68,87.1238496753,2.6585,0,2.6585,84.28,5.68,84.471183252,130.96
2019-12-08 17:00:00,94.189,8.24,94.54874574,3.099,0,3.099,91.09,8.24,91.4619357985,130.25,93.519,8.16,93.8743253558,3.099,0,3.099,90.42,8.16,90.7874550805,130.21
2019-12-08 17:30:00,96.4355,9.36,96.8886745716,3.0955,0,3.0955,93.34,9.36,93.8081297117,130.25,95.7855,9.27,96.2330240107,3.0955,0,3.0955,92.69,9.27,93.1523966412,130.21
2019-12-08 18:00:00,95.3365,9.22,95.7812958372,3.0965,0,3.0965,92.24,9.22,92.6996547998,130.55,94.6865,9.13,95.1256547008,3.0965,0,3.0965,91.59,9.13,92.0439297292,130.49
2019-12-08 18:30:00,93.723,8.05,94.06807763,3.093,0,3.093,90.63,8.05,90.986808934,130.79,93.083,7.97,93.423582617,3.093,0,3.093,89.99,7.97,90.342243718,130.76
2019-12-08 19:00:00,90.428,6.7,90.6758688075,3.078,0,3.078,87.35,6.7,87.6065779494,131.25,89.818,6.64,90.0631041215,3.078,0,3.078,86.74,6.64,86.99377678889999,131.23
2019-12-08 19:30:00,87.388,5.39,87.5540669758,3.108,0,3.108,84.28,5.39,84.4521787759,131.52,86.798,5.33,86.9614955253,3.108,0,3.108,83.69,5.33,83.8595552099,131.49
2019-12-08 20:00:00,84.4975,4.22,84.6028126379,3.1075,0,3.1075,81.39,4.22,81.4993282181,131.27,83.9275,4.17,84.0310309127,3.1075,0,3.1075,80.82,4.17,80.9275064487,131.24
2019-12-08 20:30:00,81.716,3.48,81.7900669764,1.796,0,1.796,79.92,3.48,79.995729886,131.34,81.146,3.43,81.2184598229,1.796,0,1.796,79.35,3.43,79.4240983581,131.32
2019-12-08 21:00:00,78.08,2.21,78.1112699935,2.32,0,2.32,75.76,2.21,75.792227174,132.09,77.56,2.17,77.5903505598,2.32,0,2.32,75.24,2.17,75.2712860259,132.07
2019-12-08 21:30:00,74.787,1.28,74.7979529733,2.717,0,2.717,72.07,1.28,72.0813658306,132.36,74.277,1.24,74.2873497239,2.717,0,2.717,71.56,1.24,71.5707426257,132.36
2019-12-08 22:00:00,70.604,0.35000000000000003,70.60486750929999,1.824,0,1.824,68.78,0.35000000000000003,68.7808905147,132.86,70.124,0.32,70.1247301314,1.824,0,1.824,68.3,0.32,68.3007496299,132.85
2019-12-08 22:30:00,67.2045,-0.9500000000000001,67.2112142447,1.8945,0,1.8945,65.31,-0.9500000000000001,65.3169089899,133.29,66.7445,-0.96,66.7514035826,1.8945,0,1.8945,64.85,-0.96,64.8571052391,133.28
2019-12-08 23:00:00,63.5975,0.8300000000000001,63.6029158628,1.8975,0,1.8975,61.7,0.8300000000000001,61.7055824055,131.92,63.1775,1.02,63.1857334076,1.8975,0,1.8975,61.28,1.02,61.2884883155,131.9
2019-12-08 23:30:00,61.1385,1.27,61.1516891202,1.8385,0,1.8385,59.3,1.27,59.313597935,131.65,60.7185,1.22,60.7307553242,1.8385,0,1.8385,58.88,1.22,58.89263791,131.64
2019-12-09 00:00:00,59.0105,0.7000000000000001,59.0146516574,1.8405,0,1.8405,57.17,0.7000000000000001,57.1742853038,132.04,58.5905,0.67,58.5943307006,1.8405,0,1.8405,56.75,0.67,56.7539549283,132.02
2019-12-09 00:30:00,67.5025,2.35,67.5433935056,1.8225,0,1.8225,65.68,2.35,65.7220275098,131.44,67.0225,2.29,67.0616105253,1.8225,0,1.8225,65.2,2.29,65.2402030959,131.41
2019-12-09 01:00:00,69.2725,2.84,69.330692022,2.1925,0,2.1925,67.08,2.84,67.1400923443,130.93,68.7925,2.77,68.8482458473,2.1925,0,2.1925,66.6,2.77,66.657579464,130.91
2019-12-09 01:30:00,68.2885,2.41,68.3310129608,3.2885,0,3.2885,65.0,2.41,65.0446623483,131.53,67.8185,2.35,67.859203077,3.2885,0,3.2885,64.53,2.35,64.5727759973,131.51
2019-12-09 02:00:00,66.273,2.38,66.3157215824,1.623,0,1.623,64.65,2.38,64.6937933654,131.74,65.803,2.32,65.8438851299,1.623,0,1.623,64.18,2.32,64.2219183768,131.73
2019-12-09 02:30:00,67.076,2.41,67.1192809556,1.616,0,1.616,65.46,2.41,65.5043487106,131.65,66.606,2.35,66.6474435819,1.616,0,1.616,64.99,2.35,65.0324734267,131.64
2019-12-09 03:00:00,65.8645,2.12,65.8986096989,1.5945,0,1.5945,64.27,2.12,64.3049554856,131.97,65.4045,2.05,65.4366191077,1.5945,0,1.5945,63.81,2.05,63.8429212991,131.95
2019-12-09 03:30:00,63.1455,1.62,63.16627716,1.1455,0,1.1455,62.0,1.62,62.021160905,132.09,62.7055,1.57,62.7251514964,1.1455,0,1.1455,61.56,1.57,61.580017051,132.03
2019-12-09 04:00:00,61.4735,1.3900000000000001,61.4892128934,1.1435,0,1.1435,60.33,1.3900000000000001,60.3460106386,132.3,61.0535,1.33,61.0679847567,1.1435,0,1.1435,59.91,1.33,59.9247611593,132.25
2019-12-09 04:30:00,61.0415,1.5899999999999999,61.0622045315,1.1315,0,1.1315,59.91,1.5899999999999999,59.9310954347,132.17,60.6015,1.53,60.6208108017,1.1315,0,1.1315,59.47,1.53,59.4896780963,132.17
2019-12-09 05:00:00,60.4295,1.49,60.4478665484,1.1195,0,1.1195,59.31,1.49,59.328713116,132.17,59.9995,1.43,60.0165385561,1.1195,0,1.1195,58.88,1.43,58.8973624197,132.17
2019-12-09 05:30:00,61.8,1.9100000000000001,61.8295083273,1.06,0,1.06,60.74,1.9100000000000001,60.7700230377,131.58,61.36,1.8599999999999999,61.3881845309,1.06,0,1.06,60.3,1.8599999999999999,60.3286797469,131.56
2019-12-09 06:00:00,64.2145,2.87,64.2786038293,1.0545,0,1.0545,63.16,2.87,63.225172993,131.04,63.7545,2.79,63.8155182558,1.0545,0,1.0545,62.7,2.79,62.7620434658,131.04
2019-12-09 06:30:00,71.2475,5.5600000000000005,71.4641158642,1.0575,0,1.0575,70.19,5.5600000000000005,70.4098693366,129.68,70.7275,5.48,70.939478827,1.0575,0,1.0575,69.67,5.48,69.8851865562,129.65
2019-12-09 07:00:00,77.8575,5.78,78.0717535748,1.2675,0,1.2675,76.59,5.78,76.8077893185,130.8,77.2875,5.48,77.4815336467,1.2675,0,1.2675,76.02,5.48,76.2172605123,130.78
2019-12-09 07:30:00,82.288,6.73,82.5627509474,1.288,0,1.288,81.0,6.73,81.2791049409,130.8,81.708,6.65,81.9781663859,1.288,0,1.288,80.42,6.65,80.6944787455,130.78
2019-12-09 08:00:00,85.4105,8.01,85.7852761857,1.2505,0,1.2505,84.16,8.01,84.5403199663,130.43,84.8105,7.92,85.1795005283,1.2505,0,1.2505,83.56,7.92,83.934498271,130.39
2019-12-09 08:30:00,86.5095,9.23,87.000497069,1.8195000000000001,0,1.8195000000000001,84.69,9.23,85.1914843162,130.43,85.9095,9.13,86.3932815111,1.8195000000000001,0,1.8195000000000001,84.09,9.13,84.5841888298,130.39
2019-12-09 09:00:00,87.4505,9.67,87.9835146505,5.1705,0,5.1705,82.28,9.67,82.846287183,130.43,86.8705,9.57,87.3960449348,5.1705,0,5.1705,81.7,9.57,82.2585855701,130.39
2019-12-09 09:30:00,88.727,10.11,89.3011345337,8.047,0,8.047,80.68,10.11,81.3109740441,130.7,88.147,10.0,88.7124208271,8.047,0,8.047,80.1,10.0,80.7218062236,130.66
2019-12-09 10:00:00,89.313,10.15,89.8878994582,13.453,0,13.453,75.86,10.15,76.53601831820001,131.28,88.803,10.05,89.3698792043,13.453,0,13.453,75.35,10.05,76.0172677752,131.26
2019-12-09 10:30:00,89.997,9.32,90.4782980001,18.576999999999998,0,18.576999999999998,71.42,9.32,72.0255426915,131.85,89.497,9.22,89.9706697152,18.576999999999998,0,18.576999999999998,70.92,9.22,71.516814806,131.83
2019-12-09 11:00:00,90.1,8.98,90.5463991554,23.25,0,23.25,66.85,8.98,67.4504477376,132.06,89.62,8.88,90.0588629731,23.25,0,23.25,66.37,8.88,66.9614165023,132.03
2019-12-09 11:30:00,92.4425,8.68,92.8491152691,31.6125,0,31.6125,60.83,8.68,61.446165869,132.48,92.0225,8.58,92.4216257499,31.6125,0,31.6125,60.41,8.58,61.0162642252,132.44
2019-12-09 12:00:00,91.4355,8.67,91.8456289665,30.9055,0,30.9055,60.53,8.67,61.1477701965,132.62,91.0055,8.57,91.4081283598,30.9055,0,30.9055,60.1,8.57,60.7079475851,132.6
2019-12-09 12:30:00,92.248,7.78,92.575492999,31.668,0,31.668,60.58,7.78,61.0775310568,131.97,91.848,8.19,92.2124243473,31.668,0,31.668,60.18,8.19,60.7347388238,131.95
2019-12-09 13:00:00,92.708,13.52,93.6886528028,32.808,0,32.808,59.9,13.52,61.4068432669,131.72,92.278,12.9,93.1753147781,32.808,0,32.808,59.47,12.9,60.8530270406,131.7
2019-12-09 13:30:00,90.4875,12.38,91.33045525040001,30.3175,0,30.3175,60.17,12.38,61.4303939431,132.06,90.0575,12.26,90.8881780335,30.3175,0,30.3175,59.74,12.26,60.9850407887,132.06
2019-12-09 14:00:00,88.323,12.11,89.1493377934,28.543,0,28.543,59.78,12.11,60.994266124,131.97,87.893,11.98,88.7056923145,28.543,0,28.543,59.35,11.98,60.5470304804,131.98
2019-12-09 14:30:00,85.679,12.01,86.5166523913,21.879,0,21.879,63.8,12.01,64.9205676192,131.82,85.229,11.88,86.0529885652,21.879,0,21.879,63.35,11.88,64.454300865,131.84
2019-12-09 15:00:00,84.0615,12.39,84.9696880202,15.4015,0,15.4015,68.66,12.39,69.7689594304,131.41,83.5615,12.25,84.4546433433,15.4015,0,15.4015,68.16,12.25,69.2520620632,131.42
2019-12-09 15:30:00,82.852,12.58,83.8016127768,8.492,0,8.492,74.36,12.58,75.4166162062,131.18,82.322,12.46,83.2596137632,8.492,0,8.492,73.83,12.46,74.8740308785,131.17
2019-12-09 16:00:00,85.352,13.97,86.4877147576,6.022,0,6.022,79.33,13.97,80.5506660432,130.44,84.782,13.82,85.9009890746,6.022,0,6.022,78.76,13.82,79.9633040838,130.43
2019-12-09 16:30:00,92.0235,15.58,93.3330646248,6.3035,0,6.3035,85.72,15.58,87.1243639862,129.47,91.4135,15.44,92.7082605934,6.3035,0,6.3035,85.11,15.44,86.4991658919,129.43
2019-12-09 17:00:00,99.8545,13.81,100.8049466557,7.7945,0,7.7945,92.06,13.81,93.0900623053,131.65,99.1945,13.43,100.099519131,7.7945,0,7.7945,91.4,13.43,92.3814099265,131.6
2019-12-09 17:30:00,103.0015,13.96,103.9432085432,8.7215,0,8.7215,94.28,13.96,95.3079220212,131.81,102.3415,13.83,103.2717363186,8.7215,0,8.7215,93.62,13.83,94.6360042479,131.74
2019-12-09 18:00:00,102.9775,13.29,103.83154437,8.8275,0,8.8275,94.15,13.29,95.083366579,132.0,102.3075,13.15,103.1491495663,8.8275,0,8.8275,93.48,13.15,94.4003861221,132.0
2019-12-09 18:30:00,101.268,11.93,101.9682927385,8.848,0,8.848,92.42,11.93,93.1868086158,132.54,100.638,11.82,101.3297559654,8.848,0,8.848,91.79,11.82,92.54791461720001,132.52
2019-12-09 19:00:00,99.1905,11.04,99.8029903873,8.5705,0,8.5705,90.62,11.04,91.2900104064,132.88,98.5605,10.92,99.1635949341,8.5705,0,8.5705,89.99,10.92,90.6501323772,132.86
