Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-09 19:30:00,94.7885,10.46,95.3638890369,3.8385,0,3.8385,90.95,10.46,91.5495172024,132.88,94.1485,10.34,94.714601051,3.8385,0,3.8385,90.31,10.34,90.9000093509,132.86
2019-12-09 20:00:00,90.57,9.32,91.0482690665,1.37,0,1.37,89.2,9.32,89.6855752058,133.18,89.94,9.22,90.4113488452,1.37,0,1.37,88.57,9.22,89.0486007751,133.12
2019-12-09 20:30:00,86.3945,5.92,86.5970901951,1.3645,0,1.3645,85.03,5.92,85.235833427,132.74,85.8245,6.32,86.0568835146,1.3645,0,1.3645,84.46,6.32,84.6961274203,132.7
2019-12-09 21:00:00,82.176,1.27,82.1858131066,1.366,0,1.366,80.81,1.27,80.8199789656,129.95,81.616,1.23,81.625267877,1.366,0,1.366,80.25,1.23,80.2594256147,129.92
2019-12-09 21:30:00,78.3925,-0.34,78.393237312,1.3725,0,1.3725,77.02,-0.34,77.0207504508,130.37,77.8425,-0.37,77.8433793347,1.3725,0,1.3725,76.47,-0.37,76.470895117,130.33
2019-12-09 22:00:00,74.389,-1.96,74.4148165421,1.379,0,1.379,73.01,-1.96,73.0363039864,130.85,73.889,-1.97,73.9152570245,1.379,0,1.379,72.51,-1.97,72.5367561999,130.82
2019-12-09 22:30:00,70.413,-3.99,70.5259574129,1.413,0,1.413,69.0,-3.99,69.115266765,131.24,69.913,-3.98,70.0261948773,1.413,0,1.413,68.5,-3.98,68.6155259398,131.24
2019-12-09 23:00:00,64.233,-5.69,64.4845282917,1.433,0,1.433,62.8,-5.69,63.0572446274,131.5,63.803,-5.68,64.0553292787,1.433,0,1.433,62.37,-5.68,62.6281031167,131.49
2019-12-09 23:30:00,61.2,-6.5,61.5442117506,1.55,0,1.55,59.65,-6.5,60.0031040864,131.02,60.78,-6.49,61.1255143128,1.55,0,1.55,59.23,-6.49,59.5845030188,130.99
2019-12-10 00:00:00,60.6225,-7.25,61.054483916,1.5425,0,1.5425,59.08,-7.25,59.5231795186,130.61,60.1925,-7.23,60.6251594328,1.5425,0,1.5425,58.65,-7.23,59.0939540055,130.58
2019-12-10 00:30:00,69.6965,-5.42,69.9069274983,1.4665,0,1.4665,68.23,-5.42,68.4449362627,130.05,69.1965,-5.41,69.4076632098,1.4665,0,1.4665,67.73,-5.41,67.9457209837,130.03
2019-12-10 01:00:00,71.49,-4.68,71.6430212931,1.48,0,1.48,70.01,-4.68,70.166249009,129.83,70.97,-4.68,71.1241400651,1.48,0,1.48,69.49,-4.68,69.6474156017,129.79
2019-12-10 01:30:00,70.008,-5.02,70.187751524,1.468,0,1.468,68.54,-5.02,68.7235912915,130.0,69.518,-5.0,69.697577605,1.468,0,1.468,68.05,-5.0,68.2334412147,129.97
2019-12-10 02:00:00,68.5065,-5.62,68.7366346445,1.4765000000000001,0,1.4765000000000001,67.03,-5.62,67.2651863894,130.39,68.0265,-5.61,68.2574303812,1.4765000000000001,0,1.4765000000000001,66.55,-5.61,66.7860359656,130.38
2019-12-10 02:30:00,68.9345,-5.51,69.1543591558,1.4845000000000002,0,1.4845000000000002,67.45,-5.51,67.6746821197,130.68,68.4545,-5.49,68.6742941008,1.4845000000000002,0,1.4845000000000002,66.97,-5.49,67.1946500847,130.66
2019-12-10 03:00:00,67.429,-6.14,67.7079732454,1.479,0,1.479,65.95,-6.14,66.2352028758,130.92,66.939,-6.13,67.2190941697,1.479,0,1.479,65.46,-6.13,65.7463953385,130.88
2019-12-10 03:30:00,65.4725,-6.71,65.8154416247,1.5025,0,1.5025,63.97,-6.71,64.3209530402,130.92,65.0125,-6.67,65.3537608424,1.5025,0,1.5025,63.51,-6.67,63.8592906318,130.88
2019-12-10 04:00:00,63.722,-7.19,64.1263548317,1.502,0,1.502,62.22,-7.19,62.63405224,131.1,63.272,-7.17,63.6769572451,1.502,0,1.502,61.77,-7.17,62.1847392855,131.07
2019-12-10 04:30:00,61.9045,-7.57,62.3656317233,1.5045000000000002,0,1.5045000000000002,60.4,-7.57,60.8725299294,131.1,61.4745,-7.54,61.9351737727,1.5045000000000002,0,1.5045000000000002,59.97,-7.54,60.4421417556,131.07
2019-12-10 05:00:00,61.873,-7.5600000000000005,62.3331511236,1.5030000000000001,0,1.5030000000000001,60.37,-7.5600000000000005,60.8415195405,131.02,61.443,-7.53,61.9026909674,1.5030000000000001,0,1.5030000000000001,59.94,-7.53,60.4111289416,131.07
2019-12-10 05:30:00,62.6785,-6.69,63.0345180219,1.4885000000000002,0,1.4885000000000002,61.19,-6.69,61.5546277708,131.02,62.2285,-6.66,62.5838782136,1.4885000000000002,0,1.4885000000000002,60.74,-6.66,61.1040358733,130.99
2019-12-10 06:00:00,63.892,-5.6,64.1369446107,1.462,0,1.462,62.43,-5.6,62.6806581012,130.84,63.442,-5.58,63.6869198816,1.462,0,1.462,61.98,-5.58,62.2306741085,130.82
2019-12-10 06:30:00,71.102,-2.86,71.1594969347,1.472,0,1.472,69.63,-2.86,69.6887114244,130.61,70.592,-2.87,70.6503175081,1.472,0,1.472,69.12,-2.87,69.179558397,130.58
2019-12-10 07:00:00,77.148,-0.65,77.1507381948,1.458,0,1.458,75.69,-0.65,75.6927909381,130.22,76.598,-0.67,76.6009301771,1.458,0,1.458,75.14,-0.67,75.1429870314,130.2
2019-12-10 07:30:00,81.7475,5.15,81.9095614458,1.5775000000000001,0,1.5775000000000001,80.17,5.15,80.3352438224,131.13,81.1475,4.58,81.2766458231,1.5775000000000001,0,1.5775000000000001,79.57,4.58,79.7017019894,131.1
2019-12-10 08:00:00,85.683,9.68,86.2280632335,1.623,0,1.623,84.06,9.68,84.6155186712,132.3,85.093,9.58,85.6305730975,1.623,0,1.623,83.47,9.58,84.0179581994,132.28
2019-12-10 08:30:00,86.675,10.53,87.3122930921,1.725,0,1.725,84.95,10.53,85.6001366821,132.3,86.085,10.41,86.712140586,1.725,0,1.725,84.36,10.41,84.9998688234,132.28
2019-12-10 09:00:00,86.782,10.92,87.46634738,2.042,0,2.042,84.74,10.92,85.4407045851,132.14,86.182,10.81,86.8573153166,2.042,0,2.042,84.14,10.81,84.8315725423,132.12
2019-12-10 09:30:00,88.4015,12.04,89.2176372824,2.2815,0,2.2815,86.12,12.04,86.9575528635,132.14,87.8015,11.9,88.6042516037,2.2815,0,2.2815,85.52,11.9,86.3439656259,132.19
2019-12-10 10:00:00,89.069,11.83,89.851186197,3.739,0,3.739,85.33,11.83,86.1461421075,132.47,88.469,11.71,89.2406188963,3.739,0,3.739,84.73,11.71,85.5353552632,132.46
2019-12-10 10:30:00,88.42,11.43,89.1557137821,3.85,0,3.85,84.57,11.43,85.3389114062,132.76,87.84,11.31,88.5651268841,3.85,0,3.85,83.99,11.31,84.7480749044,132.74
2019-12-10 11:00:00,88.4585,11.36,89.1849528914,4.1585,0,4.1585,84.3,11.36,85.0619750535,132.44,87.8785,11.25,88.5956729319,4.1585,0,4.1585,83.72,11.25,84.4724860532,132.43
2019-12-10 11:30:00,88.6625,11.28,89.3771632256,4.1925,0,4.1925,84.47,11.28,85.2198292653,132.9,88.0725,11.15,88.7754907407,4.1925,0,4.1925,83.88,11.15,84.6178284997,132.88
2019-12-10 12:00:00,87.914,11.31,88.6385215129,4.164,0,4.164,83.75,11.31,84.5102277834,132.9,87.314,11.19,88.0281244603,4.164,0,4.164,83.15,11.19,83.8995744924,132.88
2019-12-10 12:30:00,88.6605,11.41,89.39167948,4.3305,0,4.3305,84.33,11.41,85.0983959896,132.9,88.0705,11.29,88.7911992838,4.3305,0,4.3305,83.74,11.29,84.4976431624,132.88
2019-12-10 13:00:00,89.0535,11.08,89.7401374094,4.5535,0,4.5535,84.5,11.08,85.2233324859,132.9,88.4635,10.97,89.1410776929,4.5535,0,4.5535,83.91,10.97,84.6240450463,132.88
2019-12-10 13:30:00,89.197,10.45,89.80705600900001,4.067,0,4.067,85.13,10.45,85.7689885681,132.97,88.607,10.33,89.2071149012,4.067,0,4.067,84.54,10.33,85.1687765557,132.96
2019-12-10 14:00:00,87.2105,10.55,87.846307892,3.3805,0,3.3805,83.83,10.55,84.4912504346,132.97,86.6405,10.44,87.2672323398,3.3805,0,3.3805,83.26,10.44,83.9119848413,132.96
2019-12-10 14:30:00,86.393,10.37,87.0131446909,3.613,0,3.613,82.78,10.37,83.4270058195,132.97,85.803,10.25,86.4130621434,3.613,0,3.613,82.19,10.25,82.8266780693,132.88
2019-12-10 15:00:00,85.935,10.32,86.5524501386,3.515,0,3.515,82.42,10.32,83.0635828748,133.28,85.365,10.2,85.9722235667,3.515,0,3.515,81.85,10.2,82.4831043305,133.25
2019-12-10 15:30:00,85.8335,12.23,86.7004188124,2.8235,0,2.8235,83.01,12.23,83.906096322,132.01,85.2635,12.36,86.1547098669,2.8235,0,2.8235,82.44,12.36,83.3614011399,131.98
2019-12-10 16:00:00,89.087,15.29,90.3895882776,2.877,0,2.877,86.21,15.29,87.5554007472,129.92,88.477,15.15,89.7647036925,2.877,0,2.877,85.6,15.15,86.9303313004,129.9
2019-12-10 16:30:00,95.809,17.34,97.3654973849,4.289,0,4.289,91.52,17.34,93.148193756,129.67,95.149,16.95,96.6469590882,4.289,0,4.289,90.86,16.95,92.4274964499,129.65
2019-12-10 17:00:00,100.376,14.63,101.4365726748,6.646,0,6.646,93.73,14.63,94.8649028883,131.56,99.716,14.47,100.7604166129,6.646,0,6.646,93.07,14.47,94.1881404424,131.53
2019-12-10 17:30:00,103.045,13.72,103.9543670319,9.325,0,9.325,93.72,13.72,94.7189358048,131.7,102.395,13.59,103.292904524,9.325,0,9.325,93.07,13.59,94.0569667808,131.7
2019-12-10 18:00:00,103.2575,12.99,104.0713764983,9.2875,0,9.2875,93.97,12.99,94.8635915407,132.03,102.5975,12.87,103.4015662659,9.2875,0,9.2875,93.31,12.87,94.1933808715,131.99
2019-12-10 18:30:00,102.231,11.69,102.897198509,9.291,0,9.291,92.94,11.69,93.6722995341,132.46,101.581,11.57,102.2377839206,9.291,0,9.291,92.29,11.57,93.0124131501,132.44
2019-12-10 19:00:00,99.708,10.38,100.246843661,9.308,0,9.308,90.4,10.38,90.9939800207,132.93,99.068,10.27,99.5989032269,9.308,0,9.308,89.76,10.27,90.3456169385,132.9
2019-12-10 19:30:00,95.32,9.66,95.8082355542,7.24,0,7.24,88.08,9.66,88.6081373238,133.16,94.72,9.55,95.2002148107,7.24,0,7.24,87.48,9.55,87.999732386,133.14
2019-12-10 20:00:00,90.962,8.52,91.3601436295,5.102,0,5.102,85.86,8.52,86.2816898305,133.3,90.372,8.43,90.7643282573,5.102,0,5.102,85.27,8.43,85.6856919211,133.29
2019-12-10 20:30:00,87.3275,7.5600000000000005,87.6541262933,3.8575,0,3.8575,83.47,7.5600000000000005,83.8116608832,132.96,86.7475,7.46,87.0676768741,3.8575,0,3.8575,82.89,7.46,83.225018474,132.93
2019-12-10 21:00:00,82.2395,6.46,82.4928297505,1.3094999999999999,0,1.3094999999999999,80.93,6.46,81.1874158968,133.06,81.6795,6.39,81.9290718869,1.3094999999999999,0,1.3094999999999999,80.37,6.39,80.6236255697,133.03
2019-12-10 21:30:00,78.219,4.85,78.3692188362,1.509,0,1.509,76.71,4.85,76.8631680325,133.51,77.689,4.78,77.8359115126,1.509,0,1.509,76.18,4.78,76.3298159306,133.48
2019-12-10 22:00:00,72.1735,-8.64,72.6888141481,1.7135,0,1.7135,70.46,-8.64,70.9877538735,131.7,72.5535,8.64,73.066134168,1.7135,0,1.7135,70.84,8.64,71.3649437749,131.69
2019-12-10 22:30:00,67.1785,-11.29,68.1205913234,1.6684999999999999,0,1.6684999999999999,65.51,-11.29,66.47574144,131.78,67.6685,7.73,68.1085809003,1.6684999999999999,0,1.6684999999999999,66.0,7.73,66.4511316683,131.76
2019-12-10 23:00:00,62.895,-12.44,64.1134512018,1.685,0,1.685,61.21,-12.44,62.4613296368,132.25,63.375,6.73,63.7313386412,1.685,0,1.685,61.69,6.73,62.0560150187,132.24
2019-12-10 23:30:00,60.749,-13.38,62.2050271361,1.7189999999999999,0,1.7189999999999999,59.03,-13.38,60.5273929721,131.02,61.199,5.44,61.440305997,1.7189999999999999,0,1.7189999999999999,59.48,5.44,59.7282512719,130.98
2019-12-11 00:00:00,59.0285,-14.03,60.6729322866,1.7285,0,1.7285,57.3,-14.03,58.992634286,131.45,59.4985,4.88,59.6982906141,1.7285,0,1.7285,57.77,4.88,57.9757475157,131.44
2019-12-11 00:30:00,69.6535,-7.45,70.0507855934,1.7435,0,1.7435,67.91,-7.45,68.3174253028,131.92,69.7235,4.2,69.849885127,1.7435,0,1.7435,67.98,4.2,68.1096204658,131.89
2019-12-11 01:00:00,72.72,0.72,72.7235642691,1.71,0,1.71,71.01,0.72,71.0136500963,133.08,72.21,0.6900000000000001,72.2132965596,1.71,0,1.71,70.5,0.6900000000000001,70.5033765149,133.05
2019-12-11 01:30:00,70.804,0.65,70.8069835256,1.674,0,1.674,69.13,0.65,69.1330557693,133.29,70.294,0.11,70.294086067,1.674,0,1.674,68.62,0.11,68.6200881667,133.26
2019-12-11 02:00:00,68.4705,2.85,68.5297881964,1.7205,0,1.7205,66.75,2.85,66.8108149928,131.26,67.9805,2.81,68.0385514267,1.7205,0,1.7205,66.26,2.81,66.3195574473,131.24
2019-12-11 02:30:00,68.9535,2.89,69.0140367045,1.6635,0,1.6635,67.29,2.89,67.3520318921,131.37,68.4735,2.84,68.5323704701,1.6635,0,1.6635,66.81,2.84,66.8703349775,131.34
2019-12-11 03:00:00,68.0225,2.5700000000000003,68.0710320639,1.6525,0,1.6525,66.37,2.5700000000000003,66.4197395358,131.72,67.5425,2.5300000000000002,67.5898676301,1.6525,0,1.6525,65.89,2.5300000000000002,65.9385547309,131.68
2019-12-11 03:30:00,66.4385,2.02,66.4692010051,1.6485,0,1.6485,64.79,2.02,64.8214817788,131.97,65.9785,1.98,66.0082029921,1.6485,0,1.6485,64.33,1.98,64.3604637957,131.94
2019-12-11 04:00:00,64.4915,1.6400000000000001,64.5123489903,1.6615,0,1.6615,62.83,1.6400000000000001,62.8514001435,132.19,64.0315,1.5899999999999999,64.0512380228,1.6615,0,1.6615,62.37,1.5899999999999999,62.3902636635,132.19
2019-12-11 04:30:00,63.866,1.3599999999999999,63.880478677,1.6760000000000002,0,1.6760000000000002,62.19,1.3599999999999999,62.2048687805,131.99,63.436,1.33,63.4499408668,1.6760000000000002,0,1.6760000000000002,61.76,1.33,61.7743190978,131.97
2019-12-11 05:00:00,63.4325,1.43,63.4486166614,1.6525,0,1.6525,61.78,1.43,61.7965476382,131.73,62.9825,1.3900000000000001,62.9978365204,1.6525,0,1.6525,61.33,1.3900000000000001,61.345749649,131.7
2019-12-11 05:30:00,65.2,2.33,65.2416193852,1.6600000000000001,0,1.6600000000000001,63.54,2.33,63.5827059821,131.57,64.74,2.29,64.7804885749,1.6600000000000001,0,1.6600000000000001,63.08,2.29,63.1215533713,131.54
2019-12-11 06:00:00,68.187,4.05,68.3071699677,1.7069999999999999,0,1.7069999999999999,66.48,4.05,66.6032499207,131.97,67.717,3.99,67.8344469204,1.7069999999999999,0,1.7069999999999999,66.01,3.99,66.130478601,131.95
2019-12-11 06:30:00,74.144,6.99,74.4727657335,1.704,0,1.704,72.44,6.99,72.7764639152,131.97,73.604,6.92,73.9285818611,1.704,0,1.704,71.9,6.92,72.2322393395,131.95
2019-12-11 07:00:00,78.923,10.06,79.5615706796,1.713,0,1.713,77.21,10.06,77.8626206854,131.25,78.363,9.95,78.9921658711,1.713,0,1.713,76.65,9.95,77.2931109479,131.23
2019-12-11 07:30:00,85.4255,12.41,86.322211222,2.8955,0,2.8955,82.53,12.41,83.4578276736,130.61,84.8555,12.3,85.7423225732,2.8955,0,2.8955,81.96,12.3,82.8778112645,130.57
2019-12-11 08:00:00,89.5165,14.42,90.6705033197,3.7165,0,3.7165,85.8,14.42,87.0033125806,130.2,88.8965,14.29,90.037724384,3.7165,0,3.7165,85.18,14.29,86.3703450265,130.16
2019-12-11 08:30:00,89.6395,15.3,90.9358562958,3.6095,0,3.6095,86.03,15.3,87.3799227512,130.47,89.0295,15.17,90.3126833299,3.6095,0,3.6095,85.42,15.17,86.7565864935,130.45
2019-12-11 09:00:00,89.453,15.98,90.8691345232,4.203,0,4.203,85.25,15.98,86.7347848328,130.34,88.843,15.85,90.2457818903,4.203,0,4.203,84.64,15.85,86.1112774264,130.31
2019-12-11 09:30:00,91.5165,15.61,92.8382565123,8.9565,0,8.9565,82.56,15.61,84.0227689379,130.43,90.9465,15.47,92.252841486,8.9565,0,8.9565,81.99,15.47,83.4366885728,130.4
2019-12-11 10:00:00,91.945,15.02,93.1637452285,15.535,0,15.535,76.41,15.02,77.8722575761,130.85,91.405,14.89,92.6098597613,15.535,0,15.535,75.87,14.89,77.317326648,130.82
2019-12-11 10:30:00,89.996,14.42,91.1439324146,13.316,0,13.316,76.68,14.42,78.0240911514,130.93,89.456,14.28,90.588599371,13.316,0,13.316,76.14,14.28,77.4675286814,130.91
2019-12-11 11:00:00,89.453,15.49,90.7842459296,6.433,0,6.433,83.02,15.49,84.4527116202,130.8,88.833,15.35,90.1494558442,6.433,0,6.433,82.4,15.35,83.8175548438,130.79
2019-12-11 11:30:00,93.5185,15.59,94.8090604439,14.8285,0,14.8285,78.69,15.59,80.2194751915,130.93,92.9985,15.46,94.2747718228,14.8285,0,14.8285,78.17,15.46,79.6841295366,130.9
2019-12-11 12:00:00,95.1235,14.34,96.1983152256,30.2335,0,30.2335,64.89,14.34,66.4556069869,131.38,94.6735,14.2,95.7325002403,30.2335,0,30.2335,64.44,14.2,65.9860106386,131.37
2019-12-11 12:30:00,92.5325,13.85,93.5632730095,24.0425,0,24.0425,68.49,13.85,69.8763379121,131.38,92.0425,13.72,93.0594444764,24.0425,0,24.0425,68.0,13.72,69.37029912,131.28
2019-12-11 13:00:00,91.918,13.63,92.9230629284,20.408,0,20.408,71.51,13.63,72.797369458,131.38,91.398,13.5,92.3896336393,20.408,0,20.408,70.99,13.5,72.2622314906,131.28
2019-12-11 13:30:00,90.681,13.11,91.6237734488,17.831,0,17.831,72.85,13.11,74.0202310183,131.48,90.171,12.99,91.1018624453,17.831,0,17.831,72.34,12.99,73.4970455189,131.46
2019-12-11 14:00:00,89.4675,13.66,90.5043046283,12.9175,0,12.9175,76.55,13.66,77.7592316063,131.37,89.0175,13.55,90.0428664929,12.9175,0,12.9175,76.1,13.55,77.2969113225,131.32
2019-12-11 14:30:00,88.751,13.58,89.7839428907,11.861,0,11.861,76.89,13.58,78.0800134477,131.24,88.321,13.49,89.3452804629,11.861,0,11.861,76.46,13.49,77.6409151157,131.19
2019-12-11 15:00:00,88.516,13.91,89.6022899038,9.676,0,9.676,78.84,13.91,80.0576898243,131.24,88.066,13.81,89.1422259987,9.676,0,9.676,78.39,13.81,79.5971620097,131.19
2019-12-11 15:30:00,88.234,14.89,89.4815671298,5.184,0,5.184,83.05,14.89,84.3742531819,131.48,87.644,14.76,88.8781656876,5.184,0,5.184,82.46,14.76,83.7705747861,131.44
2019-12-11 16:00:00,91.3315,15.59,92.6525282561,5.1815,0,5.1815,86.15,15.59,87.5492467129,130.89,90.7115,15.45,92.0178174717,5.1815,0,5.1815,85.53,15.45,86.9142301352,130.85
2019-12-11 16:30:00,97.475,16.95,98.9377487363,6.785,0,6.785,90.69,16.95,92.2603847813,129.66,96.835,16.81,98.2832301311,6.785,0,6.785,90.05,16.81,91.6055598749,129.62
2019-12-11 17:00:00,103.5485,17.69,105.0486932439,8.7085,0,8.7085,94.84,17.69,96.4757052319,129.03,102.8785,17.53,104.3613274266,8.7085,0,8.7085,94.17,17.53,95.7877330351,129.02
2019-12-11 17:30:00,106.194,17.08,107.558784095,11.154,0,11.154,95.04,17.08,96.5625600323,129.12,105.504,16.93,106.8537267296,11.154,0,11.154,94.35,16.93,95.8569110706,129.11
2019-12-11 18:00:00,106.15,16.54,107.4308805698,11.16,0,11.16,94.99,16.54,96.4192496341,128.83,105.47,16.39,106.7359030505,11.16,0,11.16,94.31,16.39,95.7236031499,128.81
2019-12-11 18:30:00,105.2705,15.75,106.4421940315,11.1305,0,11.1305,94.14,15.75,95.4484263883,129.0,104.6105,15.61,105.7687515774,11.1305,0,11.1305,93.48,15.61,94.7743768115,128.96
2019-12-11 19:00:00,103.356,14.76,104.404599209,11.266,0,11.266,92.09,14.76,93.2653510153,129.37,102.706,14.63,103.7427555832,11.266,0,11.266,91.44,14.63,92.6029724145,129.34
2019-12-11 19:30:00,98.745,14.19,99.7593661016,8.015,0,8.015,90.73,14.19,91.832940713,129.49,98.115,14.06,99.1172882246,8.015,0,8.015,90.1,14.06,91.190424936,129.46
2019-12-11 20:00:00,94.4525,13.26,95.3787311524,5.8725000000000005,0,5.8725000000000005,88.58,13.26,89.566980523,129.88,93.8125,13.14,94.7282679893,5.8725000000000005,0,5.8725000000000005,87.94,13.14,88.916270727,129.85
2019-12-11 20:30:00,90.71,11.94,91.4924461363,2.55,0,2.55,88.16,11.94,88.9648762153,130.39,90.09,11.83,90.8633974711,2.55,0,2.55,87.54,11.83,88.3357260682,130.37
2019-12-11 21:00:00,86.3665,10.15,86.9608809882,1.8765,0,1.8765,84.49,10.15,85.0974887996,130.2,85.7665,10.04,86.3521518102,1.8765,0,1.8765,83.89,10.04,84.4886601858,130.16
2019-12-11 21:30:00,82.695,8.76,83.1576853033,1.875,0,1.875,80.82,8.76,81.2933576622,129.94,82.135,8.68,82.5923763128,1.875,0,1.875,80.26,8.68,80.7280000991,129.93
2019-12-11 22:00:00,78.084,7.0,78.3971367845,1.874,0,1.874,76.21,7.0,76.5308049089,130.55,77.554,6.92,77.8621173357,1.874,0,1.874,75.68,6.92,75.9957156687,130.54
2019-12-11 22:30:00,74.5425,5.34,74.7335259857,1.8525,0,1.8525,72.69,5.34,72.8858813489,130.55,74.0225,5.27,74.2098605729,1.8525,0,1.8525,72.17,5.27,72.3621572371,130.54
2019-12-11 23:00:00,69.4545,4.47,69.5981930099,1.7945,0,1.7945,67.66,4.47,67.8074958983,131.15,68.9845,4.41,69.1253162036,1.7945,0,1.7945,67.19,4.41,67.3345691306,131.14
2019-12-11 23:30:00,65.135,3.7800000000000002,65.244590772,1.815,0,1.815,63.32,3.7800000000000002,63.4327265692,131.84,64.695,3.7199999999999998,64.8018628204,1.815,0,1.815,62.88,3.7199999999999998,62.9899420543,131.82
2019-12-12 00:00:00,62.7675,2.92,62.835383791699996,1.8075,0,1.8075,60.96,2.92,61.0298943142,131.92,62.3375,2.87,62.4035320014,1.8075,0,1.8075,60.53,2.87,60.5980016172,131.89
2019-12-12 00:30:00,71.602,4.9,71.7694670734,1.732,0,1.732,69.87,4.9,70.0416083482,131.04,71.072,4.83,71.2359325341,1.732,0,1.732,69.34,4.83,69.5080175232,131.03
2019-12-12 01:00:00,73.3155,5.19,73.4989703346,1.7055,0,1.7055,71.61,5.19,71.797828658,130.75,72.8055,5.11,72.9846074885,1.7055,0,1.7055,71.1,5.11,71.2833928766,130.72
2019-12-12 01:30:00,71.543,4.85,71.7072056979,1.683,0,1.683,69.86,4.85,70.0281521961,130.97,71.053,4.78,71.2136026964,1.683,0,1.683,69.37,4.78,69.5344900032,130.93
2019-12-12 02:00:00,69.874,3.8,69.9772525611,1.704,0,1.704,68.17,3.8,68.2758295446,130.69,69.384,3.75,69.4852643083,1.704,0,1.704,67.68,3.75,67.7838100139,130.66
2019-12-12 02:30:00,70.2665,4.18,70.3907197168,1.7065000000000001,0,1.7065000000000001,68.56,4.18,68.6873059597,130.69,69.7865,4.11,69.9074222258,1.7065000000000001,0,1.7065000000000001,68.08,4.11,68.203947833,130.66
2019-12-12 03:00:00,69.0355,3.5700000000000003,69.1277452276,1.6755,0,1.6755,67.36,3.5700000000000003,67.4545365413,131.24,68.5355,3.51,68.6253222961,1.6755,0,1.6755,66.86,3.51,66.9520701696,131.22
2019-12-12 03:30:00,67.423,3.35,67.5061732659,1.693,0,1.693,65.73,3.35,65.8153128079,131.24,66.963,3.3,67.0442642513,1.693,0,1.693,65.27,3.3,65.3533694617,131.22
2019-12-12 04:00:00,65.1615,2.7199999999999998,65.2182450105,1.6815,0,1.6815,63.48,2.7199999999999998,63.5382467495,131.72,64.7015,2.66,64.7561557093,1.6815,0,1.6815,63.02,2.66,63.0761127528,131.69
2019-12-12 04:30:00,63.755,2.25,63.7946904139,1.725,0,1.725,62.03,2.25,62.0707934539,131.89,63.315,2.2,63.3532100607,1.725,0,1.725,61.59,2.2,61.6292795674,131.87
2019-12-12 05:00:00,62.465,2.5300000000000002,62.5162148966,1.745,0,1.745,60.72,2.5300000000000002,60.7726854763,131.62,62.035,2.48,62.0845522252,1.745,0,1.745,60.29,2.48,60.3409852422,131.62
2019-12-12 05:30:00,62.905,3.29,62.9909765363,1.675,0,1.675,61.23,3.29,61.3183251565,131.28,62.475,3.24,62.5589579916,1.675,0,1.675,60.8,3.24,60.8862677457,131.26
2019-12-12 06:00:00,63.762,4.51,63.9213011757,1.662,0,1.662,62.1,4.51,62.2635535446,131.35,63.322,4.44,63.4774706805,1.662,0,1.662,61.66,4.44,61.8196505975,131.34
2019-12-12 06:30:00,71.3235,7.26,71.6920445534,1.6935,0,1.6935,69.63,7.26,70.0074603167,131.02,70.8135,7.18,71.1765704586,1.6935,0,1.6935,69.12,7.18,69.4919189547,131.02
2019-12-12 07:00:00,77.538,9.76,78.1498499295,1.6880000000000002,0,1.6880000000000002,75.85,9.76,76.4753561613,130.88,76.998,9.65,77.6003511848,1.6880000000000002,0,1.6880000000000002,75.31,9.65,75.9257439871,130.85
2019-12-12 07:30:00,83.353,12.51,84.2865511751,1.663,0,1.663,81.69,12.51,82.6423390279,129.84,82.763,12.4,83.6867622088,1.663,0,1.663,81.1,12.4,82.042488992,129.81
2019-12-12 08:00:00,87.5795,14.77,88.8162244201,1.7995,0,1.7995,85.78,14.77,87.0422960405,129.48,86.9895,14.62,88.2095091827,1.7995,0,1.7995,85.19,14.62,86.4354123031,129.46
2019-12-12 08:30:00,88.947,15.67,90.3167631672,2.997,0,2.997,85.95,15.67,87.3667637034,129.81,88.347,15.54,89.7033110258,2.997,0,2.997,85.35,15.54,86.7531791925,129.76
2019-12-12 09:00:00,89.563,15.41,90.8790353657,5.6530000000000005,0,5.6530000000000005,83.91,15.41,85.3132826704,129.81,88.973,15.27,90.2738479794,5.6530000000000005,0,5.6530000000000005,83.32,15.27,84.7077050805,129.84
2019-12-12 09:30:00,89.304,16.07,90.738356366,3.984,0,3.984,85.32,16.07,86.8202009903,129.62,88.694,15.92,90.1114423145,3.984,0,3.984,84.71,15.92,86.19298405320001,129.6
2019-12-12 10:00:00,89.3035,16.36,90.7896729383,4.4335,0,4.4335,84.87,16.36,86.4324389335,129.51,88.7035,16.22,90.1742718975,4.4335,0,4.4335,84.27,16.22,85.8167891499,129.49
2019-12-12 10:30:00,89.797,15.37,91.1028984665,6.167,0,6.167,83.63,15.37,85.0306638807,129.74,89.217,15.23,90.5076018299,6.167,0,6.167,83.05,15.23,84.4349181323,129.73
2019-12-12 11:00:00,90.033,15.45,91.3490207337,7.743,0,7.743,82.29,15.45,83.7278125834,129.74,89.463,15.31,90.7635635539,7.743,0,7.743,81.72,15.31,83.1417734956,129.73
2019-12-12 11:30:00,90.0975,15.57,91.4329503311,9.6375,0,9.6375,80.46,15.57,81.9526479133,129.92,89.5375,15.43,90.8572991358,9.6375,0,9.6375,79.9,15.43,81.3762551362,129.91
2019-12-12 12:00:00,91.674,15.17,92.9206714138,15.074,0,15.074,76.6,15.17,78.0877000558,130.2,91.134,15.02,92.3634470773,15.074,0,15.074,76.06,15.02,77.5288591429,130.19
2019-12-12 12:30:00,90.145,15.1,91.4009355806,12.535,0,12.535,77.61,15.1,79.0653027566,130.32,89.605,14.96,90.8452399689,12.535,0,12.535,77.07,14.96,78.5085122773,130.31
2019-12-12 13:00:00,89.471,15.55,90.812236736,9.581,0,9.581,79.89,15.55,81.3892781637,130.32,88.911,15.41,90.2365448197,9.581,0,9.581,79.33,15.41,80.8128517007,130.31
2019-12-12 13:30:00,91.261,14.55,92.4135954338,14.821,0,14.821,76.44,14.55,77.8124418072,130.67,90.741,14.41,91.8780560362,14.821,0,14.821,75.92,14.41,77.2754456474,130.65
2019-12-12 14:00:00,90.3325,14.2,91.441787801,15.6425,0,15.6425,74.69,14.2,76.027863971,130.86,89.8025,14.07,90.8980412674,15.6425,0,15.6425,74.16,14.07,75.4829152855,130.85
2019-12-12 14:30:00,87.5085,14.11,88.6387594241,12.7685,0,12.7685,74.74,14.11,76.0602373123,131.21,86.9885,13.96,88.101536492,12.7685,0,12.7685,74.22,13.96,75.5214539055,131.19
2019-12-12 15:00:00,85.5655,14.4,86.7687431639,9.1255,0,9.1255,76.44,14.4,77.7845331669,131.52,85.0255,14.28,86.2163212521,9.1255,0,9.1255,75.9,14.28,77.2316541322,131.52
2019-12-12 15:30:00,84.108,14.25,85.3066126628,5.128,0,5.128,78.98,14.25,80.2552359663,131.52,83.548,14.11,84.7311064722,5.128,0,5.128,78.42,14.11,79.6792852629,131.52
2019-12-12 16:00:00,87.1185,15.19,88.4328510354,3.7585,0,3.7585,83.36,15.19,84.7326719749,131.21,86.5285,15.05,87.8275800205,3.7585,0,3.7585,82.77,15.05,84.1271383086,131.2
2019-12-12 16:30:00,94.1875,15.99,95.5351519403,9.0375,0,9.0375,85.15,15.99,86.6383437053,130.77,93.5675,15.85,94.9004718442,9.0375,0,9.0375,84.53,15.85,86.0031592443,130.77
2019-12-12 17:00:00,98.919,17.24,100.4100899362,8.579,0,8.579,90.34,17.24,91.9702843314,130.47,98.299,17.08,99.7718387171,8.579,0,8.579,89.72,17.08,91.3312914614,130.46
2019-12-12 17:30:00,100.887,17.52,102.3969587878,8.477,0,8.477,92.41,17.52,94.0561454664,130.47,100.227,17.36,101.7193252485,8.477,0,8.477,91.75,17.36,93.3778994195,130.46
2019-12-12 18:00:00,100.7795,17.32,102.2569803009,8.4795,0,8.4795,92.3,17.32,93.9109812535,130.56,100.1395,17.17,101.6008285412,8.4795,0,8.4795,91.66,17.17,93.2543001689,130.55
2019-12-12 18:30:00,98.6115,16.38,99.9626546879,5.9515,0,5.9515,92.66,16.38,94.0966524378,130.56,97.9515,16.24,99.2886395931,5.9515,0,5.9515,92.0,16.24,93.4223613489,130.55
2019-12-12 19:00:00,95.6955,15.32,96.914039851,4.5055,0,4.5055,91.19,15.32,92.4679322793,130.28,95.0555,15.18,96.2599630181,4.5055,0,4.5055,90.55,15.18,91.8135877744,130.28
2019-12-12 19:30:00,94.196,14.22,95.2632920699,2.136,0,2.136,92.06,14.22,93.1517686359,129.73,93.536,14.09,94.5912860469,2.136,0,2.136,91.4,14.09,92.4796631698,129.72
2019-12-12 20:00:00,92.77,12.95,93.6695009061,1.99,0,1.99,90.78,12.95,91.6990234408,129.73,92.14,12.83,93.0289659192,1.99,0,1.99,90.15,12.83,91.0583955492,129.72
2019-12-12 20:30:00,89.4125,11.51,90.1502926021,1.9625,0,1.9625,87.45,11.51,88.2042096501,130.36,88.8025,11.39,89.5299732282,1.9625,0,1.9625,86.84,11.39,87.583775324,130.34
2019-12-12 21:00:00,85.669,10.59,86.3210615146,1.959,0,1.959,83.71,10.59,84.3772018972,130.57,85.069,10.49,85.713329541,1.959,0,1.959,83.11,10.49,83.7693989473,130.55
2019-12-12 21:30:00,81.4185,8.86,81.8991559312,1.9585,0,1.9585,79.46,8.86,79.9524308574,130.9,80.8685,8.76,81.3415754227,1.9585,0,1.9585,78.91,8.76,79.3947460478,130.9
2019-12-12 22:00:00,76.73,6.9,77.0396190281,3.12,0,3.12,73.61,6.9,73.9326862761,131.54,76.21,6.82,76.5145509037,3.12,0,3.12,73.09,6.82,73.4074962112,131.54
2019-12-12 22:30:00,70.858,5.12,71.042737588,1.978,0,1.978,68.88,5.12,69.0700282322,130.66,70.388,5.06,70.5696403845,1.978,0,1.978,68.41,5.06,68.5968782089,130.68
2019-12-12 23:00:00,66.8725,3.89,66.9855458756,1.9225,0,1.9225,64.95,3.89,65.0663860991,131.19,66.4325,3.8200000000000003,66.5422381368,1.9225,0,1.9225,64.51,3.8200000000000003,64.6230028705,131.21
2019-12-12 23:30:00,65.612,3.7,65.7162426193,1.772,0,1.772,63.84,3.7,63.9471312883,131.19,65.162,3.65,65.2641459302,1.772,0,1.772,63.39,3.65,63.4949966533,131.21
2019-12-13 00:00:00,64.945,3.39,65.0334154493,1.705,0,1.705,63.24,3.39,63.3307958264,131.34,64.495,3.32,64.5803950514,1.705,0,1.705,62.79,3.32,62.8777106772,131.35
2019-12-13 00:30:00,73.4155,4.96,73.5828596906,1.7955,0,1.7955,71.62,4.96,71.7915454632,130.73,72.9055,4.9,73.0699796787,1.7955,0,1.7955,71.11,4.9,71.2786230226,130.74
2019-12-13 01:00:00,75.207,4.9,75.3664570548,3.527,0,3.527,71.68,4.9,71.8472852653,130.66,74.697,4.83,74.8529939882,3.527,0,3.527,71.17,4.83,71.3337073199,130.66
2019-12-13 01:30:00,73.1915,4.37,73.3218423954,3.2915,0,3.2915,69.9,4.37,70.0364683576,131.14,72.6915,4.3,72.8185702431,3.2915,0,3.2915,69.4,4.3,69.5330856499,131.13
2019-12-13 02:00:00,70.928,3.94,71.0373478109,1.768,0,1.768,69.16,3.94,69.2721386995,131.47,70.438,3.88,70.544781834,1.768,0,1.768,68.67,3.88,68.7795267503,131.46
2019-12-13 02:30:00,70.8135,3.73,70.9116681672,1.6935,0,1.6935,69.12,3.73,69.2205699196,131.76,70.3235,3.68,70.4197206204,1.6935,0,1.6935,68.63,3.68,68.7285915759,131.74
2019-12-13 03:00:00,69.7245,3.39,69.8068621287,1.6745,0,1.6745,68.05,3.39,68.1343863258,131.92,69.2345,3.32,69.3140562242,1.6745,0,1.6745,67.56,3.32,67.6415257072,131.91
2019-12-13 03:30:00,67.6125,2.56,67.660947054,1.6525,0,1.6525,65.96,2.56,66.0096598991,132.36,67.1525,2.51,67.1993925289,1.6525,0,1.6525,65.5,2.51,65.5480747238,132.35
2019-12-13 04:00:00,65.335,2.23,65.3730458599,1.665,0,1.665,63.67,2.23,63.7090401748,132.74,64.875,2.18,64.9116170265,1.665,0,1.665,63.21,2.18,63.2475809814,132.74
2019-12-13 04:30:00,63.6785,1.96,63.7086568863,1.6985000000000001,0,1.6985000000000001,61.98,1.96,62.0109828982,132.84,63.2385,1.9100000000000001,63.2673374045,1.6985000000000001,0,1.6985000000000001,61.54,1.9100000000000001,61.569632937,132.82
2019-12-13 05:00:00,62.9675,2.21,63.0062707693,1.6775,0,1.6775,61.29,2.21,61.3298312406,132.72,62.5375,2.15,62.5744469113,1.6775,0,1.6775,60.86,2.15,60.8979646622,132.7
2019-12-13 05:30:00,64.2085,2.88,64.2730571254,1.5485,0,1.5485,62.66,2.88,62.7261508464,132.28,63.7685,2.83,63.8312657892,1.5485,0,1.5485,62.22,2.83,62.2843262788,132.25
2019-12-13 06:00:00,66.14,3.74,66.2456579709,1.57,0,1.57,64.57,3.74,64.6782227647,131.7,65.67,3.68,65.7730286668,1.57,0,1.57,64.1,3.68,64.2055480469,131.69
2019-12-13 06:30:00,72.6,7.01,72.9376452869,1.6800000000000002,0,1.6800000000000002,70.92,7.01,71.2656053086,131.79,72.09,6.92,72.4213677032,1.6800000000000002,0,1.6800000000000002,70.41,6.92,70.749236745,131.77
2019-12-13 07:00:00,77.119,9.72,77.7291358565,1.749,0,1.749,75.37,9.72,75.9941793824,131.65,76.579,9.62,77.1808761352,1.749,0,1.749,74.83,9.62,75.445830236,131.65
2019-12-13 07:30:00,81.374,12.29,82.2968527709,1.744,0,1.744,79.63,12.29,80.5728304083,130.78,80.814,12.16,81.7237309232,1.744,0,1.744,79.07,12.16,79.9995656238,130.77
2019-12-13 08:00:00,85.357,14.26,86.5399621504,1.717,0,1.717,83.64,14.26,84.846904481,130.37,84.777,14.14,85.9481199853,1.717,0,1.717,83.06,14.14,84.2549891698,130.36
2019-12-13 08:30:00,86.381,14.66,87.6161672353,2.3609999999999998,0,2.3609999999999998,84.02,14.66,85.2893662774,130.37,85.781,14.52,87.0012089629,2.3609999999999998,0,2.3609999999999998,83.42,14.52,84.6742392939,130.36
2019-12-13 09:00:00,87.2535,15.23,88.5727168052,5.5135000000000005,0,5.5135000000000005,81.74,15.23,83.1467407659,130.46,86.6835,15.08,87.9854281813,5.5135000000000005,0,5.5135000000000005,81.17,15.08,82.5589201722,130.44
2019-12-13 09:30:00,88.2745,15.54,89.6319081034,10.2245,0,10.2245,78.05,15.54,79.5819960795,130.73,87.7345,15.4,89.0758243871,10.2245,0,10.2245,77.51,15.4,79.0250599494,130.71
2019-12-13 10:00:00,88.7605,15.23,90.0576440967,14.7205,0,14.7205,74.04,15.23,75.5901746261,131.06,88.2505,15.08,89.5296439748,14.7205,0,14.7205,73.53,15.08,75.060424326,131.04
2019-12-13 10:30:00,89.4735,14.28,90.6058806163,19.6435,0,19.6435,69.83,14.28,71.2751520517,131.51,88.9835,14.15,90.1015303547,19.6435,0,19.6435,69.34,14.15,70.7690476126,131.48
2019-12-13 11:00:00,89.431,14.54,90.6052722583,20.041,0,20.041,69.39,14.54,70.8969935893,131.62,88.961,14.41,90.1205172034,20.041,0,20.041,68.92,14.41,70.4103294979,131.6
2019-12-13 11:30:00,89.819,15.02,91.0662020785,20.729,0,20.729,69.09,15.02,70.7038082426,131.62,89.339,14.88,90.5697042117,20.729,0,20.729,68.61,14.88,70.2050318709,131.6
2019-12-13 12:00:00,91.302,14.32,92.4181670669,28.492,0,28.492,62.81,14.32,64.4217238205,131.87,90.882,14.19,91.9831181468,28.492,0,28.492,62.39,14.19,63.9833431449,131.85
2019-12-13 12:30:00,93.6005,13.32,94.5435137926,35.4905,0,35.4905,58.11,13.32,59.6170655098,132.28,93.1905,13.19,94.1193146503,35.4905,0,35.4905,57.7,13.19,59.1883949774,132.25
2019-12-13 13:00:00,93.5845,13.07,94.4927697776,35.6645,0,35.6645,57.92,13.07,59.3763530372,132.41,93.1745,12.94,94.0687570357,35.6645,0,35.6645,57.51,12.94,58.9478048786,132.4
2019-12-13 13:30:00,91.6515,12.14,92.4520256795,28.9015,0,28.9015,62.75,12.14,63.9135517711,132.15,91.2115,12.02,92.0000985448,28.9015,0,28.9015,62.31,12.02,63.4587779586,132.15
2019-12-13 14:00:00,89.211,11.87,89.9972189626,24.531,0,24.531,64.68,11.87,65.7601649937,131.85,88.761,11.74,89.5340310776,24.531,0,24.531,64.23,11.74,65.2941076974,131.86
2019-12-13 14:30:00,86.517,12.21,87.374340564,15.507,0,15.507,71.01,12.21,72.0520936545,131.54,85.997,12.09,86.8426859845,15.507,0,15.507,70.49,12.09,71.519285511,131.56
2019-12-13 15:00:00,85.1115,12.6,86.0391040879,8.3915,0,8.3915,76.72,12.6,77.7477871068,131.37,84.5715,12.47,85.4859024182,8.3915,0,8.3915,76.18,12.47,77.1938682798,131.38
2019-12-13 15:30:00,83.589,13.03,84.5984741056,5.169,0,5.169,78.42,13.03,79.495140103,131.2,83.029,12.9,84.0251440998,5.169,0,5.169,77.86,12.9,78.9214140775,131.18
2019-12-13 16:00:00,85.9435,14.06,87.0859850507,2.8335,0,2.8335,83.11,14.06,84.2908992715,130.61,85.3435,13.93,86.4728737365,2.8335,0,2.8335,82.51,13.93,83.6776254443,130.57
2019-12-13 16:30:00,92.313,15.81,93.6570663058,3.483,0,3.483,88.83,15.81,90.225966329,130.15,91.683,15.66,93.0107955508,3.483,0,3.483,88.2,15.66,89.5794373726,130.11
2019-12-13 17:00:00,99.2525,16.95,100.6894297146,8.0825,0,8.0825,91.17,16.95,92.7322565238,129.8,98.6225,16.8,100.0431782095,8.0825,0,8.0825,90.54,16.8,92.0854581354,129.78
2019-12-13 17:30:00,102.5955,16.46,103.9074983832,11.0755,0,11.0755,91.52,16.46,92.9883971257,130.14,101.9355,16.3,103.2305001453,11.0755,0,11.0755,90.86,16.3,92.3105064443,130.11
2019-12-13 18:00:00,102.666,16.17,103.9315950806,11.886,0,11.886,90.78,16.17,92.2088786397,130.33,102.026,16.02,103.276062454,11.886,0,11.886,90.14,16.02,91.5524986005,130.31
2019-12-13 18:30:00,100.246,14.79,101.331163104,11.866,0,11.866,88.38,14.79,89.6089755549,130.2,99.636,14.65,100.7072737989,11.866,0,11.866,87.77,14.65,88.9842424253,130.18
2019-12-13 19:00:00,97.167,13.68,98.1252683512,11.907,0,11.907,85.26,13.68,86.3505066575,130.2,96.567,13.56,97.5144045206,11.907,0,11.907,84.66,13.56,85.7390762721,130.18
2019-12-13 19:30:00,91.681,12.89,92.5827082181,6.241,0,6.241,85.44,12.89,86.4068614174,129.95,91.071,12.76,91.9605602473,6.241,0,6.241,84.83,12.76,85.784302177,129.92
2019-12-13 20:00:00,86.3835,11.51,87.1469401198,2.1035,0,2.1035,84.28,11.51,85.0623212709,130.41,85.7935,11.4,86.547585999,2.1035,0,2.1035,83.69,11.4,84.4628681729,130.39
2019-12-13 20:30:00,82.5085,10.31,83.1501573796,1.7485,0,1.7485,80.76,10.31,81.4154389536,130.56,81.9485,10.2,82.5808491858,1.7485,0,1.7485,80.2,10.2,80.8460264948,130.54
2019-12-13 21:00:00,79.6075,9.52,80.1747120746,1.6675,0,1.6675,77.94,9.52,78.5192587841,130.42,79.0675,9.42,79.6266661129,1.6675,0,1.6675,77.4,9.42,77.9711254247,130.4
2019-12-13 21:30:00,75.7785,7.85,76.1840111982,1.6885,0,1.6885,74.09,7.85,74.5047018651,130.85,75.2485,7.76,75.6475667305,1.6885,0,1.6885,73.56,7.76,73.9681769412,130.82
2019-12-13 22:00:00,71.475,6.46,71.766337687,1.725,0,1.725,69.75,6.46,70.0485124753,131.51,70.985,6.4,71.2729277145,1.725,0,1.725,69.26,6.4,69.5550688304,131.49
2019-12-13 22:30:00,66.542,4.92,66.7236402184,1.6920000000000002,0,1.6920000000000002,64.85,4.92,65.0363659809,132.1,66.092,4.84,66.2689826691,1.6920000000000002,0,1.6920000000000002,64.4,4.84,64.5816196762,132.08
2019-12-13 23:00:00,62.7705,3.86,62.8890711511,1.5805,0,1.5805,61.19,3.86,61.3116277716,132.35,62.3405,3.8,62.4562081802,1.5805,0,1.5805,60.76,3.8,60.8787122071,132.34
2019-12-13 23:30:00,60.9745,3.49,61.0742969689,1.4645000000000001,0,1.4645000000000001,59.51,3.49,59.6122487413,132.49,60.5645,3.42,60.6609846627,1.4645000000000001,0,1.4645000000000001,59.1,3.42,59.1988716109,132.49
2019-12-14 00:00:00,60.0845,2.77,60.1483170193,1.5445,0,1.5445,58.54,2.77,58.6054988888,132.56,59.6645,2.7199999999999998,59.7264678367,1.5445,0,1.5445,58.12,2.7199999999999998,58.1836128132,132.49
2019-12-14 00:30:00,69.229,4.66,69.3856616384,1.5190000000000001,0,1.5190000000000001,67.71,4.66,67.870167968,132.06,68.729,4.58,68.8814332095,1.5190000000000001,0,1.5190000000000001,67.21,4.58,67.365870439,132.04
2019-12-14 01:00:00,70.441,5.05,70.621788288,1.5710000000000002,0,1.5710000000000002,68.87,5.05,69.0549013467,131.72,69.951,4.98,70.128045752,1.5710000000000002,0,1.5710000000000002,68.38,4.98,68.5611026749,131.68
2019-12-14 01:30:00,68.253,4.5,68.4011842661,1.403,0,1.403,66.85,4.5,67.0012873011,131.94,67.773,4.43,67.9176297363,1.403,0,1.403,66.37,4.43,66.5176803564,131.93
2019-12-14 02:00:00,67.2525,4.04,67.3737363982,1.3925,0,1.3925,65.86,4.04,65.9837949803,131.94,66.7825,3.9699999999999998,66.9003976539,1.3925,0,1.3925,65.39,3.9699999999999998,65.5104037539,131.93
2019-12-14 02:30:00,68.5025,3.96,68.6168645906,1.3925,0,1.3925,67.11,3.96,67.2267335217,132.1,68.0225,3.89,68.1336378469,1.3925,0,1.3925,66.63,3.89,66.7434566081,132.08
2019-12-14 03:00:00,67.062,3.5300000000000002,67.1548415529,1.392,0,1.392,65.67,3.5300000000000002,65.7648066978,132.33,66.592,3.47,66.6823467194,1.392,0,1.392,65.2,3.47,65.2922728966,132.32
2019-12-14 03:30:00,64.8885,2.99,64.9573516413,1.3885,0,1.3885,63.5,2.99,63.5703555126,132.13,64.4385,2.93,64.5050787322,1.3885,0,1.3885,63.05,2.93,63.1180433791,132.12
2019-12-14 04:00:00,62.6865,2.22,62.7257975816,1.4065,0,1.4065,61.28,2.22,61.320198956,131.98,62.2465,2.17,62.2843131314,1.4065,0,1.4065,60.84,2.17,60.8786867467,131.97
2019-12-14 04:30:00,61.47,1.8599999999999999,61.498134118,1.37,0,1.37,60.1,1.8599999999999999,60.1287751414,131.98,61.05,1.81,61.0768253923,1.37,0,1.37,59.68,1.81,59.7074409098,131.97
2019-12-14 05:00:00,60.403,1.6400000000000001,60.4252596933,1.353,0,1.353,59.05,1.6400000000000001,59.0727695305,131.98,59.973,1.6,59.9943391413,1.353,0,1.353,58.62,1.6,58.6418314857,131.97
2019-12-14 05:30:00,60.855,2.5700000000000003,60.9092433461,1.355,0,1.355,59.5,2.5700000000000003,59.5554774979,132.69,60.435,2.5,60.486686345,1.355,0,1.355,59.08,2.5,59.1328707235,132.69
2019-12-14 06:00:00,61.2865,2.87,61.3536631527,1.3565,0,1.3565,59.93,2.87,59.9986816522,132.82,60.8565,2.8200000000000003,60.9218022735,1.3565,0,1.3565,59.5,2.8200000000000003,59.5667894048,132.81
2019-12-14 06:30:00,63.553,3.59,63.6543157139,1.363,0,1.363,62.19,3.59,62.2935325696,132.33,63.103,3.52,63.2010997452,1.363,0,1.363,61.74,3.52,61.8402619658,132.32
2019-12-14 07:00:00,65.586,4.59,65.746418123,1.3860000000000001,0,1.3860000000000001,64.2,4.59,64.3638726305,132.66,65.126,4.53,65.283357573,1.3860000000000001,0,1.3860000000000001,63.74,4.53,63.9007707309,132.65
2019-12-14 07:30:00,66.17,5.87,66.4298562395,1.37,0,1.37,64.8,5.87,65.0653279405,132.47,65.71,5.78,65.9637210897,1.37,0,1.37,64.34,5.78,64.5991021609,132.45
2019-12-14 08:00:00,69.613,7.28,69.9926293905,1.383,0,1.383,68.23,7.28,68.617281351,132.38,69.123,7.19,69.4959367805,1.383,0,1.383,67.74,7.19,68.1205086593,132.37
2019-12-14 08:30:00,73.6185,8.24,74.0782096318,1.4485000000000001,0,1.4485000000000001,72.17,8.24,72.6388773316,131.57,73.1085,8.14,73.5602635412,1.4485000000000001,0,1.4485000000000001,71.66,8.14,72.1208374882,131.56
2019-12-14 09:00:00,77.8065,8.89,78.3127291202,4.3165,0,4.3165,73.49,8.89,74.0257536267,131.57,77.2965,8.79,77.7946849872,4.3165,0,4.3165,72.98,8.79,73.5074452011,131.56
2019-12-14 09:30:00,81.093,9.37,81.6325397682,8.973,0,8.973,72.12,9.37,72.7261390423,131.24,80.573,9.27,81.1045080683,8.973,0,8.973,71.6,9.27,72.1975962204,131.22
2019-12-14 10:00:00,83.564,9.91,84.1495703851,11.004,0,11.004,72.56,9.91,73.2336104531,131.35,83.064,9.81,83.6412828453,11.004,0,11.004,72.06,9.81,72.7246842551,131.32
2019-12-14 10:30:00,84.893,9.06,85.3750844743,19.753,0,19.753,65.14,9.06,65.7670373363,131.85,84.423,8.96,84.8971408765,19.753,0,19.753,64.67,8.96,65.2877515312,131.81
2019-12-14 11:00:00,85.299,8.66,85.7374772255,22.679,0,22.679,62.62,8.66,63.2159789927,132.09,84.859,8.56,85.2896446293,22.679,0,22.679,62.18,8.56,62.7664400775,132.08
2019-12-14 11:30:00,85.6895,8.66,86.1259891685,24.4695,0,24.4695,61.22,8.66,61.8294751716,132.24,85.2795,8.56,85.7080318305,24.4695,0,24.4695,60.81,8.56,61.4095245056,132.22
2019-12-14 12:00:00,86.731,7.74,87.0756795035,35.691,0,35.691,51.04,7.74,51.6235333932,132.55,86.371,7.64,86.7082420592,35.691,0,35.691,50.68,7.64,51.2526292009,132.54
2019-12-14 12:30:00,87.359,7.8100000000000005,87.7074169099,36.599,0,36.599,50.76,7.8100000000000005,51.3573139874,132.74,87.009,7.72,87.3508127094,36.599,0,36.599,50.41,7.72,50.9977107329,132.73
2019-12-14 13:00:00,86.215,7.51,86.5414717058,34.535,0,34.535,51.68,7.51,52.222815895,132.9,85.855,7.41,86.1741789923,34.535,0,34.535,51.32,7.41,51.8521986033,132.9
2019-12-14 13:30:00,83.665,7.27,83.9802662832,28.665,0,28.665,55.0,7.27,55.4784003014,132.72,83.275,7.18,83.5839579405,28.665,0,28.665,54.61,7.18,55.0799827524,132.73
2019-12-14 14:00:00,81.305,7.06,81.6109467229,24.775,0,24.775,56.53,7.06,56.9691539344,132.72,80.905,6.97,81.2046792063,24.775,0,24.775,56.13,6.97,56.5610979384,132.73
2019-12-14 14:30:00,78.022,6.8,78.3177660815,15.672,0,15.672,62.35,6.8,62.7197138067,132.49,77.592,6.73,77.8833189072,15.672,0,15.672,61.92,6.73,62.2846634413,132.5
2019-12-14 15:00:00,76.516,7.48,76.8807430765,7.146,0,7.146,69.37,7.48,69.7721097574,132.17,76.026,7.39,76.3843228418,7.146,0,7.146,68.88,7.39,69.2752950192,132.17
2019-12-14 15:30:00,77.2065,8.5,77.6729917169,3.4165,0,3.4165,73.79,8.5,74.2779516411,131.84,76.6965,8.41,77.1562130502,3.4165,0,3.4165,73.28,8.41,73.7610093478,131.81
2019-12-14 16:00:00,79.1665,9.51,79.7356559028,1.7365,0,1.7365,77.43,9.51,78.0118260266,131.45,78.6165,9.41,79.1776620787,1.7365,0,1.7365,76.88,9.41,77.4537442607,131.44
2019-12-14 16:30:00,84.5855,11.32,85.3396110271,1.0855,0,1.0855,83.5,11.32,84.2638261652,130.53,83.9955,11.2,84.7389167989,1.0855,0,1.0855,82.91,11.2,83.663062937,130.51
2019-12-14 17:00:00,91.6755,13.39,92.6482023584,3.2855,0,3.2855,88.39,13.39,89.3984574811,130.18,91.0555,13.26,92.0159316654,3.2855,0,3.2855,87.77,13.26,88.7659872924,130.17
2019-12-14 17:30:00,96.186,14.56,97.2817567481,5.126,0,5.126,91.06,14.56,92.2166861257,130.18,95.566,14.43,96.6492899922,5.126,0,5.126,90.44,14.43,91.5839423698,130.17
2019-12-14 18:00:00,96.7165,14.36,97.776740446,5.1765,0,5.1765,91.54,14.36,92.6594906094,130.07,96.0865,14.23,97.1344860606,5.1765,0,5.1765,90.91,14.23,92.0169603932,130.05
2019-12-14 18:30:00,94.6295,13.1,95.5319437165,5.1395,0,5.1395,89.49,13.1,90.4437399713,130.07,94.0095,12.97,94.8999841425,5.1395,0,5.1395,88.87,12.97,89.8114569529,130.05
2019-12-14 19:00:00,91.61,12.0,92.3925976472,5.15,0,5.15,86.46,12.0,87.2887827845,130.38,91.01,11.89,91.783398281,5.15,0,5.15,85.86,11.89,86.679361442,130.35
2019-12-14 19:30:00,87.5525,11.47,88.3006294216,5.2125,0,5.2125,82.34,11.47,83.1350497684,130.56,87.1625,15.02,88.4471695774,5.2125,0,5.2125,81.95,15.02,83.315082068,130.61
2019-12-14 20:00:00,82.384,14.02,83.568438157,1.3940000000000001,0,1.3940000000000001,80.99,14.02,82.1945284067,130.56,81.824,13.89,82.9945725695,1.3940000000000001,0,1.3940000000000001,80.43,13.89,81.620567261,130.61
2019-12-14 20:30:00,79.007,12.67,80.0164667365,1.187,0,1.187,77.82,12.67,78.8446656407,131.15,78.487,12.55,79.4840340509,1.187,0,1.187,77.3,12.55,78.3121478444,131.15
2019-12-14 21:00:00,75.568,11.43,76.4275311913,1.178,0,1.178,74.39,11.43,75.2629855905,130.84,75.048,11.3,75.893954331,1.178,0,1.178,73.87,11.3,74.7292907768,130.82
2019-12-14 21:30:00,72.5155,10.31,73.2447529878,1.2155,0,1.2155,71.3,10.31,72.0415581453,130.97,72.0155,10.2,72.7342576799,1.2155,0,1.2155,70.8,10.2,71.5309723127,130.96
2019-12-14 22:00:00,70.225,9.78,70.9027434237,1.195,0,1.195,69.03,9.78,69.7193610126,131.14,69.755,9.67,70.4220769716,1.195,0,1.195,68.56,9.67,69.238591118,131.14
2019-12-14 22:30:00,67.7035,8.44,68.2275421824,2.3335,0,2.3335,65.37,8.44,65.9125974302,131.62,67.2535,8.34,67.7686421751,2.3335,0,2.3335,64.92,8.34,65.4535102191,131.62
2019-12-14 23:00:00,63.973,7.71,64.4359280914,1.223,0,1.223,62.75,7.71,63.2218838694,132.12,63.533,7.61,63.9871408097,1.223,0,1.223,62.31,7.61,62.7729894142,132.13
2019-12-14 23:30:00,62.0735,6.95,62.4613632756,1.2435,0,1.2435,60.83,6.95,61.2257413185,132.12,61.6535,6.86,62.03397184,1.2435,0,1.2435,60.41,6.86,60.7982540868,132.13
2019-12-15 00:00:00,60.792,6.37,61.1248244496,1.072,0,1.072,59.72,6.37,60.0587653886,132.21,60.382,6.28,60.707695756,1.072,0,1.072,59.31,6.28,59.641550114,132.22
2019-12-15 00:30:00,69.94,8.67,70.475332564,0.89,0,0.89,69.05,8.67,69.5921791583,131.52,69.45,8.57,69.9767632861,0.89,0,0.89,68.56,8.57,69.0935489029,131.52
2019-12-15 01:00:00,70.894,9.1,71.4756548483,0.764,0,0.764,70.13,9.1,70.7179390254,131.21,70.394,8.99,70.9657335339,0.764,0,0.764,69.63,8.99,70.2079553897,131.21
2019-12-15 01:30:00,68.857,8.59,69.3907382076,0.737,0,0.737,68.12,8.59,68.6594676647,131.47,68.377,8.48,68.9008311198,0.737,0,0.737,67.64,8.48,68.1694946439,131.47
2019-12-15 02:00:00,66.944,8.16,67.4394894405,0.744,0,0.744,66.2,8.16,66.701016484,131.95,66.484,8.06,66.9707836,0.744,0,0.744,65.74,8.06,66.2322519623,131.95
2019-12-15 02:30:00,66.9465,7.88,67.4086660768,0.7365,0,0.7365,66.21,7.88,66.6772712399,132.2,66.4865,7.79,66.9413084892,0.7365,0,0.7365,65.75,7.79,66.2098678446,132.19
2019-12-15 03:00:00,65.141,6.97,65.5128291329,0.861,0,0.861,64.28,6.97,64.6567807736,132.2,64.691,6.88,65.0558212691,0.861,0,0.861,63.83,6.88,64.1997141738,132.12
2019-12-15 03:30:00,62.787,6.23,63.0953268396,0.9570000000000001,0,0.9570000000000001,61.83,6.23,62.1430752377,132.04,62.347,6.14,62.6486073987,0.9570000000000001,0,0.9570000000000001,61.39,6.14,61.6962859498,132.03
2019-12-15 04:00:00,60.552,5.69,60.8187537196,1.022,0,1.022,59.53,5.69,59.8013126946,132.28,60.142,5.61,60.403081577,1.022,0,1.022,59.12,5.61,59.3855748478,132.28
2019-12-15 04:30:00,59.472,5.55,59.7304050212,1.012,0,1.012,58.46,5.55,58.7228584114,132.58,59.062,5.46,59.3138385539,1.012,0,1.012,58.05,5.46,58.3062097894,132.55
2019-12-15 05:00:00,58.034,5.37,58.2819187742,1.004,0,1.004,57.03,5.37,57.2822642709,132.51,57.634,5.29,57.8762650488,1.004,0,1.004,56.63,5.29,56.8765417373,132.48
2019-12-15 05:30:00,58.0895,5.34,58.3344290299,1.0195,0,1.0195,57.07,5.34,57.3192855852,132.41,57.6995,5.27,57.9396686239,1.0195,0,1.0195,56.68,5.27,56.9244701337,132.41
2019-12-15 06:00:00,58.283,5.6,58.5514140649,1.023,0,1.023,57.26,5.6,57.5331869446,132.55,57.873,5.51,58.1347076109,1.023,0,1.023,56.85,5.51,57.1163951944,132.54
2019-12-15 06:30:00,60.1475,6.3,60.4765388911,1.0175,0,1.0175,59.13,6.3,59.4646693424,132.05,59.7375,6.21,60.0594123036,1.0175,0,1.0175,58.72,6.21,59.0474597252,132.03
2019-12-15 07:00:00,62.047,7.13,62.4553209022,1.017,0,1.017,61.03,7.13,61.4450795426,131.8,61.617,7.04,62.0178707229,1.017,0,1.017,60.6,7.04,61.0075536307,131.78
2019-12-15 07:30:00,62.911,5.09,63.1165748516,1.021,0,1.021,61.89,5.09,62.0989549026,131.06,62.511,5.82,62.7813469193,1.021,0,1.021,61.49,5.82,61.7648160363,131.05
2019-12-15 08:00:00,65.522,0.91,65.5283189468,1.042,0,1.042,64.48,0.91,64.4864210513,130.98,65.042,0.59,65.0446759082,1.042,0,1.042,64.0,0.59,64.0027194735,130.96
2019-12-15 08:30:00,69.09,0.7000000000000001,69.0935460083,1.45,0,1.45,67.64,0.7000000000000001,67.6436220201,131.32,68.61,0.66,68.6131743909,1.45,0,1.45,67.16,0.66,67.1632429235,131.29
2019-12-15 09:00:00,74.5075,1.73,74.5275818489,3.3075,0,3.3075,71.2,1.73,71.221014455,130.88,74.0075,1.67,74.0263396113,3.3075,0,3.3075,70.7,1.67,70.7197207291,130.85
2019-12-15 09:30:00,79.346,2.18,79.37594167,8.846,0,8.846,70.5,2.18,70.5336969115,130.66,78.856,2.12,78.88449236700001,8.846,0,8.846,70.01,2.12,70.0420909168,130.65
2019-12-15 10:00:00,82.879,2.54,82.9179126667,16.749,0,16.749,66.13,2.54,66.1787616989,130.5,82.409,2.48,82.4463078676,16.749,0,16.749,65.66,2.48,65.7068185198,130.46
2019-12-15 10:30:00,84.1835,3.69,84.2643327408,15.1135,0,15.1135,69.07,3.69,69.1684971645,130.17,83.6835,3.62,83.7617607996,15.1135,0,15.1135,68.57,3.62,68.6654884203,130.14
