Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-15 11:00:00,84.5475,3.89,84.6369414396,15.5975,0,15.5975,68.95,3.89,69.0596452351,130.69,84.0775,3.81,84.1637814398,15.5975,0,15.5975,68.48,3.81,68.5859059866,130.69
2019-12-15 11:30:00,86.251,3.38,86.3172022311,21.991,0,21.991,64.26,3.38,64.3488306032,131.02,85.821,3.31,85.8848073934,21.991,0,21.991,63.83,3.31,63.9157648785,131.01
2019-12-15 12:00:00,87.188,2.89,87.235883924,28.038,0,28.038,59.15,2.89,59.2205589302,131.13,86.758,2.8200000000000003,86.803818833,28.038,0,28.038,58.72,2.8200000000000003,58.7876755792,131.11
2019-12-15 12:30:00,86.83,2.98,86.8811216548,25.95,0,25.95,60.88,2.98,60.9528900053,131.05,86.4,2.91,86.4489913186,25.95,0,25.95,60.45,2.91,60.5200016523,131.04
2019-12-15 13:00:00,86.6445,3.25,86.7054316652,22.8445,0,22.8445,63.8,3.25,63.8827245818,131.05,86.1945,3.19,86.2535096692,22.8445,0,22.8445,63.35,3.19,63.4302656466,131.04
2019-12-15 13:30:00,84.2495,2.96,84.3014818983,21.9595,0,21.9595,62.29,2.96,62.3602894477,131.19,83.8095,2.88,83.8589690507,21.9595,0,21.9595,61.85,2.88,61.9170162395,131.18
2019-12-15 14:00:00,81.0255,2.75,81.0721539756,20.4355,0,20.4355,60.59,2.75,60.6523750565,131.43,80.6055,2.68,80.6500404851,20.4355,0,20.4355,60.17,2.68,60.2296546562,131.43
2019-12-15 14:30:00,76.9475,3.17,77.0127694363,7.8575,0,7.8575,69.09,3.17,69.162685026,131.03,76.4575,3.1,76.5203195645,7.8575,0,7.8575,68.6,3.1,68.6700080093,131.03
2019-12-15 15:00:00,77.8435,3.8200000000000003,77.9371727243,5.0035,0,5.0035,72.84,3.8200000000000003,72.9400987112,130.74,77.3335,3.74,77.4238840556,5.0035,0,5.0035,72.33,3.74,72.4266283904,130.74
2019-12-15 15:30:00,79.772,4.13,79.8788387747,6.002,0,6.002,73.77,4.13,73.8855182021,130.55,79.252,4.05,79.3554157194,6.002,0,6.002,73.25,4.05,73.3618770207,130.54
2019-12-15 16:00:00,81.043,4.99,81.1964774421,3.033,0,3.033,78.01,4.99,78.1694326447,130.0,80.493,4.9,80.6420054872,3.033,0,3.033,77.46,4.9,77.6148284801,129.99
2019-12-15 16:30:00,86.4245,7.01,86.7083288978,3.7045,0,3.7045,82.72,7.01,83.0164953488,129.35,85.8345,6.91,86.1121912986,3.7045,0,3.7045,82.13,6.91,82.4201735014,129.32
2019-12-15 17:00:00,92.3615,6.3,92.5761129139,3.7515,0,3.7515,88.61,6.3,88.8336766097,131.18,91.7115,5.99,91.9069057919,3.7515,0,3.7515,87.96,5.99,88.1637209968,131.17
2019-12-15 17:30:00,95.8805,5.86,96.0594080778,7.4405,0,7.4405,88.44,5.86,88.6339280411,131.26,95.2505,5.78,95.4257101113,7.4405,0,7.4405,87.81,5.78,88.0000255682,131.17
2019-12-15 18:00:00,95.5425,5.69,95.7117830063,7.4525,0,7.4525,88.09,5.69,88.2735758877,131.26,94.9325,5.61,95.0981159448,7.4525,0,7.4525,87.48,5.61,87.6596971247,131.17
2019-12-15 18:30:00,93.1495,4.57,93.2615368212,6.5195,0,6.5195,86.63,4.57,86.7504570593,131.61,92.5395,4.51,92.6493343756,6.5195,0,6.5195,86.02,4.51,86.1381477628,131.59
2019-12-15 19:00:00,89.881,4.07,89.9731018749,2.311,0,2.311,87.57,4.07,87.6645298852,131.82,89.261,4.02,89.3514774416,2.311,0,2.311,86.95,4.02,87.0428796628,131.82
2019-12-15 19:30:00,86.384,3.35,86.4489326481,0.934,0,0.934,85.45,3.35,85.5156418441,132.2,85.774,3.29,85.8370734357,0.934,0,0.934,84.84,3.29,84.9037672898,132.19
2019-12-15 20:00:00,81.477,1.6600000000000001,81.4939085392,0.967,0,0.967,80.51,1.6600000000000001,80.5271115836,132.41,80.907,1.62,80.9232169961,0.967,0,0.967,79.94,1.62,79.9564131262,132.4
2019-12-15 20:30:00,80.566,-0.03,80.5660055855,3.7960000000000003,0,3.7960000000000003,76.77,-0.03,76.7700058617,132.66,80.036,-0.06,80.0360224899,3.7960000000000003,0,3.7960000000000003,76.24,-0.06,76.2400236097,132.65
2019-12-15 21:00:00,77.1955,-1.34,77.2071293356,3.0255,0,3.0255,74.17,-1.34,74.1821036369,132.97,76.6855,-1.13,76.6938251116,3.0255,0,3.0255,73.66,-1.13,73.6686670166,132.96
2019-12-15 21:30:00,73.227,1.07,73.2348170545,1.917,0,1.917,71.31,1.07,71.3180271741,130.3,72.727,1.02,72.7341524251,1.917,0,1.917,70.81,1.02,70.8173460389,130.3
2019-12-15 22:00:00,69.536,-0.23,69.5363803775,1.746,0,1.746,67.79,-0.23,67.7903901744,130.76,69.046,-0.26,69.046489527,1.746,0,1.746,67.3,-0.26,67.300502227,130.77
2019-12-15 22:30:00,67.505,-1.42,67.5199335382,2.535,0,2.535,64.97,-1.42,64.9855160786,131.21,67.055,-1.45,67.0706755967,2.535,0,2.535,64.52,-1.45,64.5362913406,131.21
2019-12-15 23:00:00,62.3085,-2.4,62.3547044917,1.1185,0,1.1185,61.19,-2.4,61.2370484266,131.54,61.8685,-2.43,61.9162029864,1.1185,0,1.1185,60.75,-2.43,60.7985805755,131.54
2019-12-15 23:30:00,59.0835,-3.27,59.1739205415,1.0835,0,1.0835,58.0,-3.27,58.092107037,131.28,58.6835,-3.3,58.7762126396,1.0835,0,1.0835,57.6,-3.3,57.6944538062,131.27
2019-12-16 00:00:00,57.6725,-3.62,57.7859987908,1.1025,0,1.1025,56.57,-3.62,56.6857063112,131.6,57.2625,-3.64,57.3780751355,1.1025,0,1.1025,56.16,-3.64,56.2778393331,131.6
2019-12-16 00:30:00,66.6605,-1.94,66.6887236364,1.0805,0,1.0805,65.58,-1.94,65.608688449,130.96,66.1805,-1.98,66.2101123715,1.0805,0,1.0805,65.1,-1.98,65.1301036388,130.96
2019-12-16 01:00:00,68.5115,-1.38,68.5253969872,1.0815,0,1.0815,67.43,-1.38,67.4441198326,130.46,68.0215,-1.4100000000000001,68.0361121923,1.0815,0,1.0815,66.94,-1.4100000000000001,66.9548482188,130.45
2019-12-16 01:30:00,67.0685,-1.8,67.0926500613,1.0085,0,1.0085,66.06,-1.8,66.0845186106,130.74,66.5985,-1.8399999999999999,66.6239131412,1.0085,0,1.0085,65.59,-1.8399999999999999,65.6158037366,130.74
2019-12-16 02:00:00,65.4685,-2.22,65.5061286618,1.0085,0,1.0085,64.46,-2.22,64.4982170296,130.94,64.9985,-2.25,65.0374315471,1.0085,0,1.0085,63.99,-2.25,64.029544743,130.93
2019-12-16 02:30:00,66.2145,-1.9500000000000002,66.2432072763,1.0045,0,1.0045,65.21,-1.9500000000000002,65.2391492894,130.94,65.7345,-1.99,65.7646150316,1.0045,0,1.0045,64.73,-1.99,64.7605821469,130.93
2019-12-16 03:00:00,65.29,-2.15,65.3253901634,0.98,0,0.98,64.31,-2.15,64.3459291642,131.02,64.83,-2.18,64.8666424289,0.98,0,0.98,63.85,-2.18,63.887204509200004,131.01
2019-12-16 03:30:00,63.602,-2.66,63.6575997348,0.982,0,0.982,62.62,-2.66,62.6764708643,131.48,63.152,-2.7,63.2096915354,0.982,0,0.982,62.17,-2.7,62.2286019448,131.47
2019-12-16 04:00:00,61.563,-3.2,61.646110737,1.003,0,1.003,60.56,-3.2,60.6444853222,131.84,61.123,-3.22,61.2077570983,1.003,0,1.003,60.12,-3.22,60.2061691191,131.83
2019-12-16 04:30:00,60.3665,-3.26,60.4544615579,0.9865,0,0.9865,59.38,-3.26,59.4694207135,131.84,59.9365,-3.29,60.026728482,0.9865,0,0.9865,58.95,-3.29,59.0417360856,131.83
2019-12-16 05:00:00,59.4545,-3.31,59.5465672415,0.9845,0,0.9845,58.47,-3.31,58.563614984,131.84,59.0245,-3.33,59.1183600944,0.9845,0,0.9845,58.04,-3.33,58.1354495983,131.83
2019-12-16 05:30:00,60.859,-2.8200000000000003,60.9242995938,0.979,0,0.979,59.88,-2.8200000000000003,59.9463660283,131.45,60.429,-2.85,60.4961696391,0.979,0,0.979,59.45,-2.85,59.5182745046,131.43
2019-12-16 06:00:00,63.2755,-1.23,63.2874537349,0.9355,0,0.9355,62.34,-1.23,62.352133083,131.77,62.8355,-1.28,62.848535864,0.9355,0,0.9355,61.9,-1.28,61.9132328343,131.75
2019-12-16 06:30:00,69.377,1.65,69.3966182822,0.937,0,0.937,68.44,1.65,68.4598867951,131.21,68.877,1.6,68.895581346,0.937,0,0.937,67.94,1.6,67.9588375416,131.2
2019-12-16 07:00:00,76.315,4.67,76.4577538579,0.925,0,0.925,75.39,4.67,75.5345020504,130.16,75.765,4.59,75.9039084962,0.925,0,0.925,74.84,4.59,74.9806221633,130.15
2019-12-16 07:30:00,84.8005,6.55,85.0530851895,5.8105,0,5.8105,78.99,6.55,79.261103954,129.65,84.2305,6.46,84.4778594085,5.8105,0,5.8105,78.42,6.46,78.6856276584,129.62
2019-12-16 08:00:00,88.6865,12.29,89.5340124324,2.1565,0,2.1565,86.53,12.29,87.3984267593,130.84,88.0365,11.68,88.8079260666,2.1565,0,2.1565,85.88,11.68,86.6706224738,130.82
2019-12-16 08:30:00,90.6045,16.03,92.0116097036,1.6745,0,1.6745,88.93,16.03,90.3631883014,131.89,89.9845,15.88,91.3749672517,1.6745,0,1.6745,88.31,15.88,89.7264203008,131.86
2019-12-16 09:00:00,91.2565,16.57,92.7486587086,3.7365,0,3.7365,87.52,16.57,89.0747736455,132.22,90.6465,16.41,92.1199004681,3.7365,0,3.7365,86.91,16.41,88.445668068,132.2
2019-12-16 09:30:00,90.459,17.13,92.0666474952,4.219,0,4.219,86.24,17.13,87.9248230024,132.22,89.859,16.97,91.4473661786,4.219,0,4.219,85.64,16.97,87.3051573505,132.2
2019-12-16 10:00:00,91.035,17.22,92.6493368838,6.295,0,6.295,84.74,17.22,86.4719376445,132.4,90.445,17.07,92.041745556,6.295,0,6.295,84.15,17.07,85.8638888008,132.37
2019-12-16 10:30:00,91.8315,16.77,93.3501863536,8.1915,0,8.1915,83.64,16.77,85.3046452428,132.65,91.2515,16.6,92.7491037814,8.1915,0,8.1915,83.06,16.6,84.7025595835,132.63
2019-12-16 11:00:00,90.7535,15.97,92.1479172974,11.5635,0,11.5635,79.19,15.97,80.7842620812,132.89,90.2135,15.82,91.5901085394,11.5635,0,11.5635,78.65,15.82,80.2252759422,132.87
2019-12-16 11:30:00,91.8695,15.48,93.1645610211,16.6995,0,16.6995,75.17,15.48,76.747373245,133.11,91.3395,15.33,92.6170241384,16.6995,0,16.6995,74.64,15.33,76.1980216279,133.09
2019-12-16 12:00:00,93.1175,10.66,93.725687014,27.8175,0,27.8175,65.3,10.66,66.164383168,131.45,92.6875,11.03,93.3414889331,27.8175,0,27.8175,64.87,11.03,65.8010471041,131.43
2019-12-16 12:30:00,92.144,8.66,92.5500531388,26.764,0,26.764,65.38,8.66,65.9510424482,130.35,91.674,8.54,92.070917645,26.764,0,26.764,64.91,8.54,65.4693798657,130.34
2019-12-16 13:00:00,92.065,8.1,92.420637441,27.195,0,27.195,64.87,8.1,65.3737477892,130.61,91.605,7.99,91.9527929157,27.195,0,27.195,64.41,7.99,64.9036840249,130.59
2019-12-16 13:30:00,89.9945,7.97,90.3467261734,21.9145,0,21.9145,68.08,7.97,68.5449290612,130.61,89.5045,7.84,89.8472098635,21.9145,0,21.9145,67.59,7.84,68.0431752639,130.59
2019-12-16 14:00:00,87.711,7.86,88.0624728304,17.441,0,17.441,70.27,7.86,70.7082208799,130.61,87.191,7.75,87.5347529899,17.441,0,17.441,69.75,7.75,70.1792348206,130.59
2019-12-16 14:30:00,86.1815,8.14,86.5650653685,12.0715,0,12.0715,74.11,8.14,74.5556952888,130.16,85.6415,8.02,86.0162015102,12.0715,0,12.0715,73.57,8.02,74.0058463907,130.14
2019-12-16 15:00:00,87.563,8.79,88.0030855652,10.713,0,10.713,76.85,8.79,77.3510607555,129.86,87.023,8.69,87.4558095783,10.713,0,10.713,76.31,8.69,76.8032043602,129.85
2019-12-16 15:30:00,90.3415,9.09,90.797658132,16.0915,0,16.0915,74.25,9.09,74.8043488041,129.86,89.8215,8.97,90.2682821497,16.0915,0,16.0915,73.73,8.97,74.2736413541,129.85
2019-12-16 16:00:00,93.934,9.36,94.3991840855,19.494,0,19.494,74.44,9.36,75.0261501078,129.52,93.394,9.24,93.8499698242,19.494,0,19.494,73.9,9.24,74.4754160781,129.49
2019-12-16 16:30:00,97.5745,11.33,98.2300969675,14.2145,0,14.2145,83.36,11.33,84.126443524,129.29,96.9145,10.17,97.4466480196,14.2145,0,14.2145,82.7,10.17,83.3229794234,129.26
2019-12-16 17:00:00,101.9165,20.83,104.0233717597,10.5765,0,10.5765,91.34,20.83,93.6850281528,131.82,100.3665,2.2,100.3906087353,10.5765,0,10.5765,89.79,2.2,89.8169477326,131.8
2019-12-16 17:30:00,104.2325,21.08,106.3427498998,10.5225,0,10.5225,93.71,21.08,96.0517074289,131.82,102.6525,2.48,102.6824530105,10.5225,0,10.5225,92.13,2.48,92.1633728766,131.8
2019-12-16 18:00:00,103.938,20.63,105.9655828276,10.468,0,10.468,93.47,20.63,95.7195789794,131.94,102.368,2.01,102.3877313158,10.468,0,10.468,91.9,2.01,91.9219783295,131.9
2019-12-16 18:30:00,102.9055,19.74,104.7817232644,10.0855,0,10.0855,92.82,19.74,94.8958376326,132.25,101.3255,1.03,101.3307349734,10.0855,0,10.0855,91.24,1.03,91.2458136026,132.2
2019-12-16 19:00:00,100.5845,18.65,102.2988960852,10.1045,0,10.1045,90.48,18.65,92.3821027039,132.6,99.0445,-0.13,99.0445853151,10.1045,0,10.1045,88.94,-0.13,88.9400950078,132.55
2019-12-16 19:30:00,97.153,15.7,98.4133903948,9.933,0,9.933,87.22,15.7,88.6217715914,132.52,95.743,-1.1400000000000001,95.7497866786,9.933,0,9.933,85.81,-1.1400000000000001,85.8175722099,132.47
2019-12-16 20:00:00,92.3345,3.22,92.390628801,8.5745,0,8.5745,83.76,3.22,83.8218706544,130.43,91.7445,3.17,91.7992493447,8.5745,0,8.5745,83.17,3.17,83.2303898825,130.39
2019-12-16 20:30:00,87.8225,1.87,87.8424066511,6.6325,0,6.6325,81.19,1.87,81.2115324323,130.88,87.2325,1.81,87.2512759577,6.6325,0,6.6325,80.6,1.81,80.6203206394,130.85
2019-12-16 21:00:00,81.6235,1.24,81.6329183127,0.8835000000000001,0,0.8835000000000001,80.74,1.24,80.7495213608,130.61,81.0635,1.2,81.0723814394,0.8835000000000001,0,0.8835000000000001,80.18,1.2,80.1889792927,130.58
2019-12-16 21:30:00,76.845,-0.35000000000000003,76.8457970549,0.885,0,0.885,75.96,-0.35000000000000003,75.9608063412,130.88,76.315,-0.38,76.3159460729,0.885,0,0.885,75.43,-0.38,75.4309571728,130.86
2019-12-16 22:00:00,72.089,-2.07,72.1187133898,1.509,0,1.509,70.58,-2.07,70.6103483917,130.55,71.589,-2.08,71.6192105583,1.509,0,1.509,70.08,-2.08,70.1108607849,130.52
2019-12-16 22:30:00,68.16,-3.96,68.274938301,1.5,0,1.5,66.66,-3.96,66.7775201696,130.94,67.69,-3.9699999999999998,67.8063197645,1.5,0,1.5,66.19,-3.9699999999999998,66.3089511303,130.91
2019-12-16 23:00:00,64.391,-5.17,64.5982180946,0.9410000000000001,0,0.9410000000000001,63.45,-5.17,63.6602811807,131.11,63.931,-5.17,64.1397042478,0.9410000000000001,0,0.9410000000000001,62.99,-5.17,63.2018116829,131.07
2019-12-16 23:30:00,61.2285,-6.37,61.5589645157,0.9185000000000001,0,0.9185000000000001,60.31,-6.37,60.6454697401,130.91,60.8085,-6.35,61.1391541669,0.9185000000000001,0,0.9185000000000001,59.89,-6.35,60.2256971732,130.87
2019-12-17 00:00:00,59.6615,-7.0,60.0707464766,0.9515,0,0.9515,58.71,-7.0,59.1258327637,131.36,59.2415,-6.98,59.6512843303,0.9515,0,0.9515,58.29,-6.98,58.7064263944,131.34
2019-12-17 00:30:00,68.045,-5.06,68.2328778889,0.9550000000000001,0,0.9550000000000001,67.09,-5.06,67.2805447362,130.49,67.555,-5.06,67.7442368397,0.9550000000000001,0,0.9550000000000001,66.6,-5.06,66.7919426278,130.46
2019-12-17 01:00:00,70.273,-4.5,70.4169335387,1.733,0,1.733,68.54,-4.5,68.6875651046,130.25,69.773,-4.5,69.9179628493,1.733,0,1.733,68.04,-4.5,68.1886471489,130.21
2019-12-17 01:30:00,68.332,-4.71,68.4941335006,0.622,0,0.622,67.71,-4.71,67.873619323,130.49,67.832,-4.71,67.9953257511,0.622,0,0.622,67.21,-4.71,67.3748335805,130.45
2019-12-17 02:00:00,66.379,-5.19,66.5815871018,0.389,0,0.389,65.99,-5.19,66.1937776532,130.78,65.909,-5.18,66.1122430492,0.389,0,0.389,65.52,-5.18,65.7244459847,130.74
2019-12-17 02:30:00,66.9965,-5.12,67.1918552523,0.3865,0,0.3865,66.61,-5.12,66.8064854636,130.95,66.5165,-5.12,66.7132608426,0.3865,0,0.3865,66.13,-5.12,66.3279073995,130.92
2019-12-17 03:00:00,65.791,-5.46,66.0171741367,0.381,0,0.381,65.41,-5.46,65.6374870025,131.13,65.321,-5.46,65.5487958776,0.381,0,0.381,64.94,-5.46,65.1691276603,131.08
2019-12-17 03:30:00,64.07,-5.96,64.3466121874,0.38,0,0.38,63.69,-5.96,63.9682554084,131.51,63.6,-5.96,63.8786474497,0.38,0,0.38,63.22,-5.96,63.5003149598,131.47
2019-12-17 04:00:00,61.92,-6.29,62.2386576012,0.37,0,0.37,61.55,-6.29,61.8705632753,131.63,61.48,-6.28,61.799909385,0.37,0,0.37,61.11,-6.28,61.4318362089,131.61
2019-12-17 04:30:00,61.1135,-6.35,61.442512825,0.3635,0,0.3635,60.75,-6.35,61.0809708502,131.63,60.6735,-6.34,61.0038457989,0.3635,0,0.3635,60.31,-6.34,60.6423259778,131.61
2019-12-17 05:00:00,60.3365,-6.3,60.6645137807,0.35650000000000004,0,0.35650000000000004,59.98,-6.3,60.3099527441,131.54,59.9065,-6.29,60.2358102979,0.35650000000000004,0,0.35650000000000004,59.55,-6.29,59.8812708616,131.52
2019-12-17 05:30:00,62.0095,-5.58,62.2600553345,0.3395,0,0.3395,61.67,-5.58,61.921929072,131.29,61.5495,-5.57,61.8010181975,0.3395,0,0.3395,61.21,-5.57,61.4629075134,131.28
2019-12-17 06:00:00,64.3185,-4.45,64.4722571518,0.3285,0,0.3285,63.99,-4.45,64.1445445849,131.67,63.8585,-4.46,64.0140580049,0.3285,0,0.3285,63.53,-4.46,63.6863603922,131.66
2019-12-17 06:30:00,70.6695,-1.77,70.6916623814,0.3095,0,0.3095,70.36,-1.77,70.3822598387,131.4,70.1595,-1.81,70.1828436318,0.3095,0,0.3095,69.85,-1.81,69.873447031,131.39
2019-12-17 07:00:00,77.617,0.86,77.6217642739,0.317,0,0.317,77.3,0.86,77.3047838106,130.33,77.057,0.81,77.0612571206,0.317,0,0.317,76.74,0.81,76.744274705,130.31
2019-12-17 07:30:00,83.3115,6.68,83.5788755144,0.3215,0,0.3215,82.99,6.68,83.2584079838,131.76,82.7615,7.35,83.0872335696,0.3215,0,0.3215,82.44,7.35,82.7669988582,131.75
2019-12-17 08:00:00,87.593,10.28,88.1941724209,1.763,0,1.763,85.83,10.28,86.4434341058,132.68,86.983,10.18,87.5766789105,1.763,0,1.763,85.22,10.18,85.8258748863,132.66
2019-12-17 08:30:00,88.044,10.92,88.7186132443,1.5939999999999999,0,1.5939999999999999,86.45,10.92,87.136954847,132.8,87.444,10.81,88.1096432634,1.5939999999999999,0,1.5939999999999999,85.85,10.81,86.5279064811,132.77
2019-12-17 09:00:00,85.9995,12.21,86.8619485175,0.7795000000000001,0,0.7795000000000001,85.22,12.21,86.0902578693,132.63,85.4195,12.1,86.2722491897,0.7795000000000001,0,0.7795000000000001,84.64,12.1,85.500523975,132.6
2019-12-17 09:30:00,87.5575,12.53,88.4495150142,2.3875,0,2.3875,85.17,12.53,86.0867574021,132.44,86.9675,12.41,87.848472703,2.3875,0,2.3875,84.58,12.41,85.4855806555,132.39
2019-12-17 10:00:00,87.7805,11.64,88.5488892096,4.7605,0,4.7605,83.02,11.64,83.8320344498,133.27,87.2005,11.52,87.9581582359,4.7605,0,4.7605,82.44,11.52,83.2409995135,133.26
2019-12-17 10:30:00,87.1115,11.37,87.8503860677,5.6815,0,5.6815,81.43,11.37,82.2199598638,133.36,86.5415,11.25,87.2696609496,5.6815,0,5.6815,80.86,11.25,81.6388516578,133.35
2019-12-17 11:00:00,86.835,11.14,87.5466551331,7.435,0,7.435,79.4,11.14,80.177675197,133.45,86.285,11.01,86.9846039538,7.435,0,7.435,78.85,11.01,79.6149646737,133.43
2019-12-17 11:30:00,88.102,10.53,88.7290443091,11.302,0,11.302,76.8,10.53,77.5185197227,133.75,87.582,10.42,88.1996775731,11.302,0,11.302,76.28,10.42,76.9884069195,133.73
2019-12-17 12:00:00,87.1745,11.15,87.8846741489,8.2845,0,8.2845,78.89,11.15,79.6740522379,133.62,86.6145,10.96,87.3051728722,8.2845,0,8.2845,78.33,10.96,79.0930496314,133.59
2019-12-17 12:30:00,88.064,14.83,89.3039584565,9.504,0,9.504,78.56,14.83,79.9474983974,130.97,87.504,14.5,88.6972379277,9.504,0,9.504,78.0,14.5,79.336309468,130.96
2019-12-17 13:00:00,88.77,14.51,89.948057233,11.83,0,11.83,76.94,14.51,78.2962559769,131.09,88.23,14.37,89.3925600931,11.83,0,11.83,76.4,14.37,77.7396739124,131.04
2019-12-17 13:30:00,88.4795,14.08,89.5927916757,11.8895,0,11.8895,76.59,14.08,77.8734518305,131.47,87.9295,13.93,89.0260741033,11.8895,0,11.8895,76.04,13.93,77.305410548,131.44
2019-12-17 14:00:00,87.86,13.94,88.9589972965,15.12,0,15.12,72.74,13.94,74.0636969102,131.59,87.36,13.79,88.4416966142,15.12,0,15.12,72.24,13.79,73.5444199107,131.56
2019-12-17 14:30:00,86.016,13.67,87.0954715011,12.126,0,12.126,73.89,13.67,75.1438686787,131.67,85.496,13.53,86.5599613909,12.126,0,12.126,73.37,13.53,74.6070894755,131.56
2019-12-17 15:00:00,84.151,13.74,85.2653411475,8.001,0,8.001,76.15,13.74,77.3796491333,131.67,83.601,13.6,84.699983477,8.001,0,8.001,75.6,13.6,76.813540473,131.68
2019-12-17 15:30:00,84.555,13.74,85.6640859696,4.165,0,4.165,80.39,13.74,81.5557459656,131.43,83.995,13.6,85.0888948395,4.165,0,4.165,79.83,13.6,80.9801759692,131.42
2019-12-17 16:00:00,87.353,14.52,88.551550009,2.293,0,2.293,85.06,14.52,86.2904050286,130.87,86.743,14.37,87.9252236221,2.293,0,2.293,84.45,14.37,85.663874533,130.85
2019-12-17 16:30:00,95.153,14.96,96.3218303865,10.193,0,10.193,84.96,14.96,86.2670458518,130.76,94.543,14.81,95.6959505361,10.193,0,10.193,84.35,14.81,85.6402860808,130.72
2019-12-17 17:00:00,101.461,16.6,102.8099923208,12.101,0,12.101,89.36,16.6,90.8887759847,130.2,100.821,16.43,102.1509615275,12.101,0,12.101,88.72,16.43,90.2285060278,130.19
2019-12-17 17:30:00,103.385,17.04,104.7798636428,11.925,0,11.925,91.46,17.04,93.0338282562,129.9,102.735,16.88,104.1125094549,11.925,0,11.925,90.81,16.88,92.3655265778,129.89
2019-12-17 18:00:00,103.17,16.62,104.5001114832,10.9,0,10.9,92.27,16.62,93.7548788064,129.43,102.52,16.46,103.8329523803,10.9,0,10.9,91.62,16.46,93.08681969,129.4
2019-12-17 18:30:00,102.5555,15.75,103.7578579205,11.0755,0,11.0755,91.48,15.75,92.8259279512,129.73,101.9155,15.59,103.10100504,11.0755,0,11.0755,90.84,15.59,92.1680731056,129.69
2019-12-17 19:00:00,100.213,14.84,101.3058288994,11.193,0,11.193,89.02,14.84,90.248468131,129.92,99.593,14.7,100.6720201893,11.193,0,11.193,88.4,14.7,89.613894012,129.89
2019-12-17 19:30:00,96.911,14.41,97.9764768758,8.850999999999999,0,8.850999999999999,88.06,14.41,89.2312260366,129.92,96.281,14.26,97.3312825406,8.850999999999999,0,8.850999999999999,87.43,14.26,88.5852837665,129.89
2019-12-17 20:00:00,93.249,13.72,94.2529278113,6.059,0,6.059,87.19,13.72,88.2628715826,129.92,92.629,13.58,93.6191649236,6.059,0,6.059,86.57,13.58,87.6286557012,129.89
2019-12-17 20:30:00,87.6865,12.63,88.5914170913,1.8665,0,1.8665,85.82,12.63,86.7443905967,130.38,87.0965,12.5,87.9889215313,1.8665,0,1.8665,85.23,12.5,86.1417604882,130.36
2019-12-17 21:00:00,83.4915,10.89,84.1987094453,1.6815,0,1.6815,81.81,10.89,82.5316193952,130.5,82.9115,10.78,83.6093609128,1.6815,0,1.6815,81.23,10.78,81.9421826656,130.47
2019-12-17 21:30:00,80.408,9.15,80.9269359608,1.6880000000000002,0,1.6880000000000002,78.72,9.15,79.2499899054,131.1,79.858,9.04,80.3680394435,1.6880000000000002,0,1.6880000000000002,78.17,9.04,78.6909810588,131.07
2019-12-17 22:00:00,75.608,7.44,75.9731746342,1.698,0,1.698,73.91,7.44,74.283522399,131.41,75.088,7.35,75.4468703393,1.698,0,1.698,73.39,7.35,73.7571325365,131.37
2019-12-17 22:30:00,69.4015,5.42,69.6128192379,1.6515,0,1.6515,67.75,5.42,67.9664542256,132.11,68.9315,5.34,69.138030723,1.6515,0,1.6515,67.28,5.34,67.4915846606,132.09
2019-12-17 23:00:00,65.7665,4.42,65.9148611639,1.6265,0,1.6265,64.14,4.42,64.292114602,132.41,65.3065,4.35,65.4512142152,1.6265,0,1.6265,63.68,4.35,63.8284019853,132.39
2019-12-17 23:30:00,64.025,3.79,64.1370776151,1.585,0,1.585,62.44,3.79,62.5549174726,132.93,63.585,3.7199999999999998,63.6937251619,1.585,0,1.585,62.0,3.7199999999999998,62.1114997404,132.89
2019-12-18 00:00:00,62.246,3.2800000000000002,62.3323584986,1.576,0,1.576,60.67,3.2800000000000002,60.758598568400004,133.12,61.806,3.21,61.8893022743,1.576,0,1.576,60.23,3.21,60.315478942,133.12
2019-12-18 00:30:00,71.221,5.19,71.4098518483,1.591,0,1.591,69.63,5.19,69.8231551851,132.44,70.711,5.12,70.8961206343,1.591,0,1.591,69.12,5.12,69.3093702179,132.41
2019-12-18 01:00:00,72.7015,5.69,72.9238246546,1.7115,0,1.7115,70.99,5.69,71.2176677518,131.92,72.1915,5.6,72.408374324,1.7115,0,1.7115,70.48,5.6,70.7021244377,131.88
2019-12-18 01:30:00,71.037,5.37,71.2396818424,1.647,0,1.647,69.39,5.37,69.5974784026,132.09,70.527,5.28,70.724367293,1.647,0,1.647,68.88,5.28,69.0820729278,132.06
2019-12-18 02:00:00,69.5205,5.1,69.7073161171,1.4205,0,1.4205,68.1,5.1,68.290702149,132.38,69.0305,5.02,69.2127902215,1.4205,0,1.4205,67.61,5.02,67.7961097704,132.37
2019-12-18 02:30:00,69.9665,5.09,70.1514021403,1.2865,0,1.2865,68.68,5.09,68.8683563039,132.49,69.4665,5.01,69.6469290224,1.2865,0,1.2865,68.18,5.01,68.363824498,132.47
2019-12-18 03:00:00,68.9535,4.79,69.1196734819,1.1335,0,1.1335,67.82,4.79,67.9889439541,132.78,68.4635,4.71,68.6253228207,1.1335,0,1.1335,67.33,4.71,67.49454052,132.77
2019-12-18 03:30:00,67.244,4.41,67.3884532839,1.024,0,1.024,66.22,4.41,66.366682153,133.01,66.774,4.33,66.9142434464,1.024,0,1.024,65.75,4.33,65.8924229331,132.99
2019-12-18 04:00:00,65.0785,3.24,65.1591034488,1.2385,0,1.2385,63.84,3.24,63.9221651698,132.43,64.6085,2.92,64.6744514646,1.2385,0,1.2385,63.37,2.92,63.4372390635,132.41
2019-12-18 04:30:00,63.4565,2.59,63.5093338986,1.3965,0,1.3965,62.06,2.59,62.1140217664,131.43,62.9965,2.52,63.0468826529,1.3965,0,1.3965,61.6,2.52,61.6515239066,131.4
2019-12-18 05:00:00,62.6665,2.8200000000000003,62.7299180794,1.1865,0,1.1865,61.48,2.8200000000000003,61.544640709,131.29,62.2265,2.74,62.286795569,1.1865,0,1.1865,61.04,2.74,61.1014664308,131.29
2019-12-18 05:30:00,64.435,3.7,64.5411436605,1.025,0,1.025,63.41,3.7,63.5178565444,131.02,63.975,3.63,64.0779020022,1.025,0,1.025,62.95,3.63,63.0545747746,130.99
2019-12-18 06:00:00,67.4695,5.17,67.6672914357,1.0195,0,1.0195,66.45,5.17,66.6508169492,130.33,66.9795,5.08,67.171867774,1.0195,0,1.0195,65.96,5.08,66.1553323626,130.3
2019-12-18 06:30:00,73.833,4.83,73.9908155719,1.193,0,1.193,72.64,4.83,72.8004017846,131.61,73.323,4.99,73.4926011854,1.193,0,1.193,72.13,4.99,72.3023996836,131.59
2019-12-18 07:00:00,80.2,6.33,80.4494182701,1.4,0,1.4,78.8,6.33,79.0538354541,131.29,79.62,6.24,79.86414715,1.4,0,1.4,78.22,6.24,78.4685032354,131.27
2019-12-18 07:30:00,85.678,8.3,86.0790897024,2.928,0,2.928,82.75,8.3,83.1652120781,130.43,85.088,8.21,85.4831670213,2.928,0,2.928,82.16,8.21,82.5691812967,130.41
2019-12-18 08:00:00,90.0015,10.34,90.5935185444,3.1615,0,3.1615,86.84,10.34,87.4534230319,130.16,89.3715,10.23,89.9550883066,3.1615,0,3.1615,86.21,10.23,86.8148432009,130.14
2019-12-18 08:30:00,91.0015,11.86,91.771088052,1.1415,0,1.1415,89.86,11.86,90.6392806679,129.93,90.3615,11.73,91.119666276,1.1415,0,1.1415,89.22,11.73,89.987784171,129.91
2019-12-18 09:00:00,91.884,11.87,92.6475383159,3.814,0,3.814,88.07,11.87,88.8663142029,130.03,91.254,11.74,92.0060873856,3.814,0,3.814,87.44,11.74,88.2246065449,130.0
2019-12-18 09:30:00,93.0715,11.35,93.7610079524,8.0615,0,8.0615,85.01,11.35,85.7643434068,130.31,92.4715,11.24,93.1521116897,8.0615,0,8.0615,84.41,11.24,85.1550685514,130.29
2019-12-18 10:00:00,91.6675,11.49,92.3847966727,6.6475,0,6.6475,85.02,11.49,85.7928930623,130.5,91.0675,11.36,91.7733030693,6.6475,0,6.6475,84.42,11.36,85.1809016153,130.47
2019-12-18 10:30:00,89.5935,10.45,90.2008743985,8.1435,0,8.1435,81.45,10.45,82.1176290452,131.1,89.0035,10.34,89.6021127667,8.1435,0,8.1435,80.86,10.34,81.5184347249,131.1
2019-12-18 11:00:00,89.807,10.6,90.4304000268,10.927,0,10.927,78.88,10.6,79.5890344206,131.1,89.257,10.47,89.8689765659,10.927,0,10.927,78.33,10.47,79.0266398122,131.02
2019-12-18 11:30:00,91.781,11.27,92.4703458467,12.171,0,12.171,79.61,11.27,80.4037623498,130.93,91.201,11.14,91.8788441427,12.171,0,12.171,79.03,11.14,79.811280531,130.92
2019-12-18 12:00:00,90.616,11.26,91.3129073899,10.246,0,10.246,80.37,11.26,81.154941316,130.93,90.046,11.14,90.7324733268,10.246,0,10.246,79.8,11.14,80.573814605,130.92
2019-12-18 12:30:00,91.901,11.41,92.6065975026,11.221,0,11.221,80.68,11.41,81.4828233433,130.77,91.351,11.29,92.0460173011,11.221,0,11.221,80.13,11.29,80.9214495668,130.76
2019-12-18 13:00:00,90.764,11.62,91.504798213,7.124,0,7.124,83.64,11.62,84.4433182673,130.4,90.164,11.49,90.8931625371,7.124,0,7.124,83.04,11.49,83.8311499384,130.38
2019-12-18 13:30:00,90.3705,10.94,91.0302744709,5.7005,0,5.7005,84.67,10.94,85.37383967,130.65,89.7605,10.82,90.4102856994,5.7005,0,5.7005,84.06,10.82,84.7535014026,130.63
2019-12-18 14:00:00,88.98,10.76,89.6282210021,4.47,0,4.47,84.51,10.76,85.1922396701,130.65,88.38,10.64,89.0181666852,4.47,0,4.47,83.91,10.64,84.5818993639,130.63
2019-12-18 14:30:00,88.488,10.51,89.1099671417,3.468,0,3.468,85.02,10.51,85.6671494798,130.57,87.878,10.39,88.4900840999,3.468,0,3.468,84.41,10.39,85.0470469799,130.52
2019-12-18 15:00:00,87.8755,10.46,88.4958479266,2.4255,0,2.4255,85.45,10.46,86.0878278272,130.67,87.2655,10.33,87.8747767579,2.4255,0,2.4255,84.84,10.33,85.4665694877,130.66
2019-12-18 15:30:00,88.048,10.67,88.6921597662,1.328,0,1.328,86.72,10.67,87.3739509236,130.89,87.448,10.56,88.0832918549,1.328,0,1.328,86.12,10.56,86.7650159915,130.94
2019-12-18 16:00:00,91.1285,11.66,91.871427072,0.8985000000000001,0,0.8985000000000001,90.23,11.66,90.9802643434,130.3,90.4785,11.53,91.2101960433,0.8985000000000001,0,0.8985000000000001,89.58,11.53,90.3189753042,130.3
2019-12-18 16:30:00,97.576,13.35,98.4850154897,3.446,0,3.446,94.13,13.35,95.0719695809,129.89,96.896,13.22,97.793676769,3.446,0,3.446,93.45,13.22,94.3804582528,129.9
2019-12-18 17:00:00,101.597,14.02,102.5597913853,3.947,0,3.947,97.65,14.02,98.6513198087,129.69,100.917,13.88,101.8670471203,3.947,0,3.947,96.97,13.88,97.9583345101,129.69
2019-12-18 17:30:00,103.505,14.41,104.5032684896,4.015,0,4.015,99.49,14.41,100.5281463074,129.57,102.795,14.27,103.7807541166,4.015,0,4.015,98.78,14.27,99.8054171876,129.57
2019-12-18 18:00:00,102.7935,13.74,103.7077202635,4.3935,0,4.3935,98.4,13.74,99.3546556534,129.68,102.0935,13.6,102.9953530129,4.3935,0,4.3935,97.7,13.6,98.6420295817,129.67
2019-12-18 18:30:00,101.12,12.66,101.9094205655,4.48,0,4.48,96.64,12.66,97.4657129456,130.05,100.45,12.52,101.2272339837,4.48,0,4.48,95.97,12.52,96.7832180701,130.04
2019-12-18 19:00:00,97.8445,11.8,98.5534686363,1.8845,0,1.8845,95.96,11.8,96.6827885407,130.25,97.1645,11.67,97.862806828,1.8845,0,1.8845,95.28,11.67,95.9920168556,130.25
2019-12-18 19:30:00,93.883,10.35,94.4517876432,1.533,0,1.533,92.35,10.35,92.9281711861,130.74,93.233,10.22,93.7914745006,1.533,0,1.533,91.7,10.22,92.2677538472,130.74
2019-12-18 20:00:00,90.255,9.28,90.7308295179,1.5150000000000001,0,1.5150000000000001,88.74,9.28,89.2239093517,130.97,89.625,9.17,90.0928938652,1.5150000000000001,0,1.5150000000000001,88.11,9.17,88.5858961686,130.97
2019-12-18 20:30:00,86.148,7.59,86.4817090719,1.518,0,1.518,84.63,7.59,84.9696710597,131.1,85.548,7.48,85.8743891041,1.518,0,1.518,84.03,7.48,84.3622622978,131.1
2019-12-18 21:00:00,82.035,6.24,82.2719808015,1.5550000000000002,0,1.5550000000000002,80.48,6.24,80.7215460704,131.39,81.475,6.16,81.7075346893,1.5550000000000002,0,1.5550000000000002,79.92,6.16,80.1570458537,131.38
2019-12-18 21:30:00,77.5225,4.7,77.6648440818,1.5225,0,1.5225,76.0,4.7,76.1451902618,131.89,77.0025,4.62,77.1409709963,1.5225,0,1.5225,75.48,4.62,75.6212589157,131.89
2019-12-18 22:00:00,71.993,2.98,72.054649045,1.703,0,1.703,70.29,2.98,70.3531413655,132.1,71.503,2.92,71.5625978357,1.703,0,1.703,69.8,2.92,69.8610506649,132.11
2019-12-18 22:30:00,66.9965,1.3599999999999999,67.0103022844,1.7365,0,1.7365,65.26,1.3599999999999999,65.27416947,132.18,66.5265,1.31,66.5393966177,1.7365,0,1.7365,64.79,1.31,64.8032422028,132.18
2019-12-18 23:00:00,63.86,0.08,63.8600501096,1.72,0,1.72,62.14,0.08,62.1400514966,132.41,63.43,0.02,63.4300031531,1.72,0,1.72,61.71,0.02,61.710003241,132.41
2019-12-18 23:30:00,62.16,-0.51,62.1620921463,1.6800000000000002,0,1.6800000000000002,60.48,-0.51,60.4821502594,132.52,61.73,-0.55,61.7324501377,1.6800000000000002,0,1.6800000000000002,60.05,-0.55,60.0525186816,132.53
2019-12-19 00:00:00,60.2165,-0.86,60.2226408608,1.6265,0,1.6265,58.59,-0.86,58.5963113174,132.91,59.7965,-0.9,59.8032725881,1.6265,0,1.6265,58.17,-0.9,58.1769619351,132.9
2019-12-19 00:30:00,67.268,0.9,67.2740204239,0.008,0,0.008,67.26,0.9,67.2660211399,132.15,66.788,0.86,66.7935366933,0.008,0,0.008,66.78,0.86,66.7855373565,132.15
2019-12-19 01:00:00,68.1185,1.19,68.1288935933,0.0085,0,0.0085,68.11,1.19,68.1203948902,131.78,67.6285,1.1400000000000001,67.6381076927,0.0085,0,0.0085,67.62,1.1400000000000001,67.6296089002,131.78
2019-12-19 01:30:00,66.9485,1.02,66.9562697008,0.0085,0,0.0085,66.94,1.02,66.9477706873,132.23,66.4585,0.96,66.4654332887,0.0085,0,0.0085,66.45,0.96,66.4569341754,132.22
2019-12-19 02:00:00,65.0085,0.68,65.0120563607,0.0085,0,0.0085,65.0,0.68,65.0035568258,132.77,64.5485,0.63,64.5515743592,0.0085,0,0.0085,64.54,0.63,64.5430747641,132.77
2019-12-19 02:30:00,65.1985,0.66,65.2018404821,0.0085,0,0.0085,65.19,0.66,65.1933409176,132.77,64.7185,0.6000000000000001,64.7212812161,0.0085,0,0.0085,64.71,0.6000000000000001,64.7127815814,132.77
2019-12-19 03:00:00,63.9885,0.31,63.9892509118,0.0085,0,0.0085,63.98,0.31,63.9807510115,133.05,63.5285,0.26,63.5290320424,0.0085,0,0.0085,63.52,0.26,63.5205321136,133.04
2019-12-19 03:30:00,61.5885,-0.34,61.5894384797,0.0085,0,0.0085,61.58,-0.34,61.5809386093,133.46,61.1585,-0.39,61.1597434776,0.0085,0,0.0085,61.15,-0.39,61.1512436505,133.45
2019-12-19 04:00:00,59.238,-1.07,59.2476627725,0.008,0,0.008,59.23,-1.07,59.2396640774,133.89,58.798,-1.37,58.8139584112,0.008,0,0.008,58.79,-1.37,58.8059605822,133.88
2019-12-19 04:30:00,58.5085,9.12,59.2150231972,0.0085,0,0.0085,58.5,9.12,59.2066246293,130.78,57.1785,-9.89,58.0275190082,0.0085,0,0.0085,57.17,-9.89,58.0191433925,130.77
2019-12-19 05:00:00,57.618,9.21,58.3494475038,0.008,0,0.008,57.61,9.21,58.3415478026,130.64,56.288,-10.03,57.1746433657,0.008,0,0.008,56.28,-10.03,57.166767444,130.64
2019-12-19 05:30:00,59.0085,1.32,59.0232621282,0.0085,0,0.0085,59.0,1.32,59.0147642544,130.94,58.3685,-3.24,58.4583560516,0.0085,0,0.0085,58.36,-3.24,58.4498691188,130.94
2019-12-19 06:00:00,60.4585,-0.68,60.4623239898,0.0085,0,0.0085,60.45,-0.68,60.4538245275,130.71,60.0185,-0.73,60.0229393003,0.0085,0,0.0085,60.01,-0.73,60.0144399291,130.7
2019-12-19 06:30:00,64.618,1.6400000000000001,64.6388081883,0.008,0,0.008,64.61,1.6400000000000001,64.6308107639,130.05,64.158,1.58,64.1774521464,0.008,0,0.008,64.15,1.58,64.1694545715,130.05
2019-12-19 07:00:00,69.3285,4.78,69.4930882337,0.0085,0,0.0085,69.32,4.78,69.4846083676,131.21,68.8285,4.34,68.9651942087,0.0085,0,0.0085,68.82,4.34,68.9567110585,131.21
2019-12-19 07:30:00,73.3775,6.72,73.6845703404,0.007500000000000001,0,0.007500000000000001,73.37,6.72,73.6771015988,131.21,72.8575,6.63,73.1585415809,0.007500000000000001,0,0.007500000000000001,72.85,6.63,73.151072446,131.21
2019-12-19 08:00:00,77.9375,8.7,78.4215780653,0.007500000000000001,0,0.007500000000000001,77.93,8.7,78.4141243654,130.69,77.3775,8.6,77.8539498436,0.007500000000000001,0,0.007500000000000001,77.37,8.6,77.8464957464,130.67
2019-12-19 08:30:00,78.1685,9.66,78.763125841,0.0285,0,0.0285,78.14,9.66,78.7348410807,130.53,77.6285,9.56,78.2149449418,0.0285,0,0.0285,77.6,9.56,78.1866587085,130.52
2019-12-19 09:00:00,77.616,9.62,78.2098961513,0.516,0,0.516,77.1,9.62,77.6978403818,130.93,77.076,9.51,77.6604782112,0.516,0,0.516,76.56,9.51,77.1483875399,130.91
2019-12-19 09:30:00,78.863,9.97,79.4907143571,0.863,0,0.863,78.0,9.97,78.63460370600001,130.58,78.313,9.86,78.9312711731,0.863,0,0.863,77.45,9.86,78.0751055075,130.55
2019-12-19 10:00:00,78.071,10.02,78.711380632,1.8210000000000002,0,1.8210000000000002,76.25,10.02,76.9055453137,130.77,77.531,9.92,78.1630498445,1.8210000000000002,0,1.8210000000000002,75.71,9.92,76.3571247494,130.74
2019-12-19 10:30:00,77.1545,10.08,77.8101745934,1.5845,0,1.5845,75.57,10.08,76.2393028562,130.77,76.6245,9.96,77.2691115534,1.5845,0,1.5845,75.04,9.96,75.6981056566,130.74
2019-12-19 11:00:00,78.3305,10.32,79.0074023763,0.9905,0,0.9905,77.34,10.32,78.0254958331,130.66,77.7805,10.2,78.4464542236,0.9905,0,0.9905,76.79,10.2,77.4644699201,130.63
2019-12-19 11:30:00,79.077,11.07,79.8480859445,0.737,0,0.737,78.34,11.07,79.118269066,130.25,78.527,10.96,79.2881537747,0.737,0,0.737,77.79,10.96,78.5582949153,130.21
2019-12-19 12:00:00,80.72,11.42,81.5238296451,0.52,0,0.52,80.2,11.42,81.0089896246,130.25,80.16,11.3,80.9525515348,0.52,0,0.52,79.64,11.3,80.4376752523,130.21
2019-12-19 12:30:00,83.045,12.1,83.9218804901,0.245,0,0.245,82.8,12.1,83.6794478949,129.89,82.455,11.97,83.3193130373,0.245,0,0.245,82.21,11.97,83.0768620014,129.88
2019-12-19 13:00:00,84.154,12.35,85.0553832276,0.394,0,0.394,83.76,12.35,84.6655780114,130.06,83.564,12.22,84.4527708012,0.394,0,0.394,83.17,12.22,84.0629365416,130.03
2019-12-19 13:30:00,83.278,11.91,84.125343292,0.448,0,0.448,82.83,11.91,83.681879759,130.54,82.698,11.78,83.5327935843,0.448,0,0.448,82.25,11.78,83.0892947376,130.54
2019-12-19 14:00:00,80.8555,11.46,81.6635994813,0.5855,0,0.5855,80.27,11.46,81.083934907,130.83,80.2955,11.34,81.0923111044,0.5855,0,0.5855,79.71,11.34,80.5126058453,130.84
2019-12-19 14:30:00,81.07,11.28,81.8509822788,0.67,0,0.67,80.4,11.28,81.1874275981,130.74,80.5,11.16,81.2698935646,0.67,0,0.67,79.83,11.16,80.6062931786,130.73
2019-12-19 15:00:00,80.415,11.14,81.182952798,0.605,0,0.605,79.81,11.14,80.5837185789,130.86,79.865,11.01,80.6203344387,0.605,0,0.605,79.26,11.01,80.0210453568,130.85
2019-12-19 15:30:00,81.8645,11.15,82.6203295821,0.3345,0,0.3345,81.53,11.15,82.2889020464,130.86,81.2845,11.04,82.0307962917,0.3345,0,0.3345,80.95,11.04,81.6993518946,130.85
2019-12-19 16:00:00,85.108,12.25,85.9850810548,0.018000000000000002,0,0.018000000000000002,85.09,12.25,85.9672647,130.52,84.518,12.11,85.381171367,0.018000000000000002,0,0.018000000000000002,84.5,12.11,85.3633533784,130.51
2019-12-19 16:30:00,87.939,13.17,88.9197200907,0.009000000000000001,0,0.009000000000000001,87.93,13.17,88.9108193641,129.81,87.319,13.04,88.2873114383,0.009000000000000001,0,0.009000000000000001,87.31,13.04,88.2784101579,129.78
2019-12-19 17:00:00,92.8675,14.55,94.0003992345,0.007500000000000001,0,0.007500000000000001,92.86,14.55,93.9929896322,129.18,92.1975,14.4,93.31526673729999,0.007500000000000001,0,0.007500000000000001,92.19,14.4,93.3078565824,129.17
2019-12-19 17:30:00,94.698,15.0,95.878627462,0.008,0,0.008,94.69,15.0,95.8707259804,129.03,94.028,14.85,95.1934203819,0.008,0,0.008,94.02,14.85,95.1855183313,129.02
2019-12-19 18:00:00,95.058,14.33,96.1320563808,0.008,0,0.008,95.05,14.33,96.1241457699,129.65,94.398,14.18,95.4570835716,0.008,0,0.008,94.39,14.18,95.449172338,129.63
2019-12-19 18:30:00,95.468,13.63,96.4360716952,0.008,0,0.008,95.46,13.63,96.4281520097,129.76,94.788,13.48,95.7417116204,0.008,0,0.008,94.78,13.48,95.7337913174,129.74
2019-12-19 19:00:00,92.5585,12.51,93.4000857722,0.0085,0,0.0085,92.55,12.51,93.3916623688,130.17,91.9185,12.37,92.7471160859,0.0085,0,0.0085,91.91,12.37,92.738692033,130.15
2019-12-19 19:30:00,89.5485,11.07,90.2301432574,0.0085,0,0.0085,89.54,11.07,90.2217074766,130.33,88.9185,10.96,89.5914127707,0.0085,0,0.0085,88.91,10.96,89.5829766194,130.33
2019-12-19 20:00:00,85.9685,9.37,86.4776265415,0.0085,0,0.0085,85.96,9.37,86.4691765891,130.8,85.3785,9.25,85.8781157353,0.0085,0,0.0085,85.37,9.25,85.8696651909,130.8
2019-12-19 20:30:00,82.4785,8.03,82.8684732709,0.0085,0,0.0085,82.47,8.03,82.86001327540001,130.8,81.8985,7.93,82.2815240637,0.0085,0,0.0085,81.89,7.93,82.2730636357,130.8
2019-12-19 21:00:00,80.2185,6.98,80.52160047,0.0085,0,0.0085,80.21,6.98,80.5131324692,130.58,79.6585,6.88,79.9550562644,0.0085,0,0.0085,79.65,6.88,79.9465877946,130.57
2019-12-19 21:30:00,76.378,5.72,76.5918878472,0.008,0,0.008,76.37,5.72,76.5839101901,130.94,75.828,5.64,76.0374590843,0.008,0,0.008,75.82,5.64,76.0294811241,130.93
2019-12-19 22:00:00,71.4785,4.15,71.5988719342,0.0085,0,0.0085,71.47,4.15,71.5903862261,131.18,70.9985,4.08,71.1156340213,0.0085,0,0.0085,70.99,4.08,71.1071480232,131.17
2019-12-19 22:30:00,66.2085,2.29,66.2480910838,0.0085,0,0.0085,66.2,2.29,66.2395961642,131.81,65.7385,2.24,65.7766522578,0.0085,0,0.0085,65.73,2.24,65.7681571887,131.81
2019-12-19 23:00:00,61.718,1.23,61.7302553372,0.008,0,0.008,61.71,1.23,61.7222569257,132.08,61.288,1.17,61.299166748,0.008,0,0.008,61.28,1.17,61.2911682055,132.08
2019-12-19 23:30:00,58.907,0.63,58.9103687732,0.007,0,0.007,58.9,0.63,58.9033691736,132.52,58.487,0.58,58.4898757821,0.007,0,0.007,58.48,0.58,58.4828761263,132.52
2019-12-20 00:00:00,57.005,0.09,57.0050710464,0.005,0,0.005,57.0,0.09,57.0000710526,132.65,56.595,0.07,56.59504329,0.005,0,0.005,56.59,0.07,56.5900432939,132.65
2019-12-20 00:30:00,64.7245,1.79,64.7492471018,0.0045000000000000005,0,0.0045000000000000005,64.72,1.79,64.7447488218,132.06,64.2645,1.73,64.2877815782,0.0045000000000000005,0,0.0045000000000000005,64.26,1.73,64.283283208,132.06
2019-12-20 01:00:00,64.9745,2.18,65.0110609839,0.0045000000000000005,0,0.0045000000000000005,64.97,2.18,65.0065635148,131.88,64.5145,2.12,64.5493230813,0.0045000000000000005,0,0.0045000000000000005,64.51,2.12,64.5448255091,131.88
2019-12-20 01:30:00,63.063,1.65,63.0845818644,0.003,0,0.003,63.06,1.65,63.0815828907,132.1,62.613,1.6,62.6334397028,0.003,0,0.003,62.61,1.6,62.6304406818,132.1
2019-12-20 02:00:00,61.3635,1.29,61.3770578657,0.0035,0,0.0035,61.36,1.29,61.3735586389,132.52,60.9235,1.23,60.9359151261,0.0035,0,0.0035,60.92,1.23,60.9324158392,132.51
2019-12-20 02:30:00,61.3715,1.28,61.3848467641,0.0015,0,0.0015,61.37,1.28,61.3833470902,132.63,60.9415,1.23,60.9539114598,0.0015,0,0.0015,60.94,1.23,60.9524117652,132.62
2019-12-20 03:00:00,59.6915,0.8200000000000001,59.697132027,0.0015,0,0.0015,59.69,0.8200000000000001,59.6956321685,133.02,59.2715,0.77,59.2765013496,0.0015,0,0.0015,59.27,0.77,59.2750014762,133.0
2019-12-20 03:30:00,58.253,0.27,58.2536257155,0.003,0,0.003,58.25,0.27,58.2506257477,133.38,57.833,0.23,57.8334573495,0.003,0,0.003,57.83,0.23,57.8304573733,133.37
2019-12-20 04:00:00,56.9135,-0.16,56.9137249023,0.0035,0,0.0035,56.91,-0.16,56.9102249161,133.62,56.5135,-0.2,56.5138538966,0.0035,0,0.0035,56.51,-0.2,56.5103539186,133.6
2019-12-20 04:30:00,55.512,-0.44,55.5137437397,0.002,0,0.002,55.51,-0.44,55.5117438026,133.62,55.112,-0.48,55.1140902492,0.002,0,0.002,55.11,-0.48,55.1120903251,133.6
2019-12-20 05:00:00,54.832,-0.34,54.8330541188,0.002,0,0.002,54.83,-0.34,54.8310541573,133.69,54.442,-0.38,54.4433261658,0.002,0,0.002,54.44,-0.38,54.4413262146,133.69
2019-12-20 05:30:00,56.062,0.12,56.0621284291,0.002,0,0.002,56.06,0.12,56.0601284337,133.34,55.662,0.09,55.6620727605,0.002,0,0.002,55.66,0.09,55.6600727632,133.32
2019-12-20 06:00:00,58.6215,1.15,58.6327789061,0.0015,0,0.0015,58.62,1.15,58.6312791946,133.12,58.2015,1.1,58.211893993,0.0015,0,0.0015,58.2,1.1,58.2103942608,133.11
2019-12-20 06:30:00,64.0215,3.5300000000000002,64.1187442348,0.0015,0,0.0015,64.02,3.5300000000000002,64.1172465098,133.23,63.5615,3.46,63.6556036987,0.0015,0,0.0015,63.56,3.46,63.6541059163,133.21
2019-12-20 07:00:00,70.0515,5.8100000000000005,70.2920248126,0.0015,0,0.0015,70.05,5.8100000000000005,70.2905299454,132.6,69.5615,5.73,69.7971000991,0.0015,0,0.0015,69.56,5.73,69.7956051625,132.59
2019-12-20 07:30:00,74.082,8.05,74.5180865562,0.002,0,0.002,74.08,8.05,74.5160982607,131.19,73.562,7.95,73.9903395316,0.002,0,0.002,73.56,7.95,73.9883511102,131.18
2019-12-20 08:00:00,78.8125,9.75,79.4133027663,0.0025,0,0.0025,78.81,9.75,79.4108216807,130.59,78.2525,9.63,78.8428224777,0.0025,0,0.0025,78.25,9.63,78.8403411966,130.57
2019-12-20 08:30:00,81.3025,11.13,82.060790919,0.0325,0,0.0325,81.27,11.13,82.0285913569,130.59,80.7425,11.03,81.4924058195,0.0325,0,0.0325,80.71,11.03,81.4602050083,130.57
2019-12-20 09:00:00,80.301,11.1,81.064545894,0.361,0,0.361,79.94,11.1,80.7069612859,130.47,79.731,10.97,80.4821300725,0.361,0,0.361,79.37,10.97,80.1245143511,130.46
2019-12-20 09:30:00,80.4745,11.07,81.2323214629,1.5645,0,1.5645,78.91,11.07,79.6827020124,130.39,79.9245,10.95,80.6711113116,1.5645,0,1.5645,78.36,10.95,79.1213757464,130.38
2019-12-20 10:00:00,78.4525,10.86,79.2005956812,2.8425000000000002,0,2.8425000000000002,75.61,10.86,76.3859391511,130.87,77.9425,10.74,78.6789737239,2.8425000000000002,0,2.8425000000000002,75.1,10.74,75.8640731836,130.83
2019-12-20 10:30:00,75.6975,10.33,76.3990864229,2.7975,0,2.7975,72.9,10.33,73.6282479759,131.29,75.1975,10.22,75.8888160815,2.7975,0,2.7975,72.4,10.22,73.1177707538,131.28
2019-12-20 11:00:00,74.4965,9.98,75.16201775,3.4065,0,3.4065,71.09,9.98,71.7871053881,131.54,73.9965,9.87,74.6518513652,3.4065,0,3.4065,70.59,9.87,71.2766792156,131.52
2019-12-20 11:30:00,76.394,9.36,76.9652703237,3.574,0,3.574,72.82,9.36,73.4190847124,131.95,75.874,9.25,76.4357663401,3.574,0,3.574,72.3,9.25,72.8893167755,131.94
2019-12-20 12:00:00,78.4235,9.35,78.9789076415,3.9335,0,3.9335,74.49,9.35,75.0745136514,132.11,77.9135,9.25,78.4606651912,3.9335,0,3.9335,73.98,9.25,74.5560386555,132.06
2019-12-20 12:30:00,78.5425,9.7,79.1392084005,2.6725,0,2.6725,75.87,9.7,76.4875604265,131.94,78.0025,9.59,78.5898091756,2.6725,0,2.6725,75.33,9.59,75.9379812742,131.92
2019-12-20 13:00:00,79.5225,9.92,80.1388445528,1.7025000000000001,0,1.7025000000000001,77.82,9.92,78.4497214782,131.94,78.9825,9.82,79.5906257436,1.7025000000000001,0,1.7025000000000001,77.28,9.82,77.9014171886,131.92
2019-12-20 13:30:00,79.7065,9.56,80.2777661763,1.7265000000000001,0,1.7265000000000001,77.98,9.56,78.5638211902,132.03,79.1565,9.46,79.7197785512,1.7265000000000001,0,1.7265000000000001,77.43,9.46,78.0057465832,132.01
2019-12-20 14:00:00,77.8615,8.82,78.3594638972,1.4115,0,1.4115,76.45,8.82,76.9570977883,132.35,77.3315,8.71,77.8204664099,1.4115,0,1.4115,75.92,8.71,76.4179985344,132.32
2019-12-20 14:30:00,76.5815,8.18,77.0171314855,4.2515,0,4.2515,72.33,8.18,72.7910798106,132.23,76.0815,8.08,76.5093526456,4.2515,0,4.2515,71.83,8.08,72.2830222113,132.19
2019-12-20 15:00:00,71.3545,7.52,71.7496694783,3.4945,0,3.4945,67.86,7.52,68.2753982046,132.16,70.8845,7.43,71.2728366227,3.4945,0,3.4945,67.39,7.43,67.7983554373,132.19
2019-12-20 15:30:00,72.9665,7.29,73.3297635497,1.6965,0,1.6965,71.27,7.29,71.6418662515,132.16,72.4565,7.19,72.8123649681,1.6965,0,1.6965,70.76,7.19,71.1243537756,132.19
2019-12-20 16:00:00,77.6715,8.16,78.0989597386,0.3415,0,0.3415,77.33,8.16,77.7593370599,131.63,77.1315,8.06,77.5514789817,0.3415,0,0.3415,76.79,8.06,77.2118365278,131.62
2019-12-20 16:30:00,83.8055,10.06,84.4071408724,0.0055000000000000005,0,0.0055000000000000005,83.8,10.06,84.4016800781,130.43,83.2055,9.95,83.798315796,0.0055000000000000005,0,0.0055000000000000005,83.2,9.95,83.7928547073,130.41
2019-12-20 17:00:00,90.28,12.12,91.0899160171,0.0,0,0.0,90.28,12.12,91.0899160171,129.52,89.64,11.99,90.438319865,0.0,0,0.0,89.64,11.99,90.438319865,129.51
2019-12-20 17:30:00,93.47,13.04,94.375221854,0.0,0,0.0,93.47,13.04,94.375221854,129.17,92.81,12.89,93.7008441798,0.0,0,0.0,92.81,12.89,93.7008441798,129.13
2019-12-20 18:00:00,93.431,12.69,94.2888533232,0.001,0,0.001,93.43,12.69,94.2878624214,129.38,92.771,12.56,93.6173704021,0.001,0,0.001,92.77,12.56,93.6163794429,129.36
2019-12-20 18:30:00,91.6825,11.52,92.4034155551,0.0025,0,0.0025,91.68,11.52,92.4009350602,129.61,91.0325,11.4,91.7435341387,0.0025,0,0.0025,91.03,11.4,91.7410535148,129.59
2019-12-20 19:00:00,89.2725,10.2,89.8533207859,0.0025,0,0.0025,89.27,10.2,89.8508369466,129.5,88.6525,10.09,89.2248499929,0.0025,0,0.0025,88.65,10.09,89.22236603,129.48
2019-12-20 19:30:00,86.663,8.84,87.1126923531,0.003,0,0.003,86.66,8.84,87.1097078402,129.78,86.053,8.74,86.4957016793,0.003,0,0.003,86.05,8.74,86.4927170344,129.73
2019-12-20 20:00:00,83.762,7.13,84.0649126806,0.002,0,0.002,83.76,7.13,84.0629198874,130.47,83.162,7.03,83.4586073692,0.002,0,0.002,83.16,7.03,83.4566144772,130.44
2019-12-20 20:30:00,80.4015,5.88,80.6162241875,0.0015,0,0.0015,80.4,5.88,80.6147281829,130.63,79.8315,5.79,80.0411924714,0.0015,0,0.0015,79.83,5.79,80.0396964012,130.61
2019-12-20 21:00:00,78.0415,4.68,78.1816994075,0.0015,0,0.0015,78.04,4.68,78.1802020975,131.06,77.4915,4.61,77.628504251,0.0015,0,0.0015,77.49,4.61,77.6270068984,131.04
2019-12-20 21:30:00,75.341,3.63,75.4283977094,0.001,0,0.001,75.34,3.63,75.4273988681,131.34,74.811,3.5700000000000003,74.8961322166,0.001,0,0.001,74.81,3.5700000000000003,74.8951333532,131.32
2019-12-20 22:00:00,71.352,2.5,71.395783517,0.002,0,0.002,71.35,2.5,71.3937847435,132.06,70.852,2.44,70.8940018901,0.002,0,0.002,70.85,2.44,70.8920030751,132.04
2019-12-20 22:30:00,66.8245,1.03,66.8324374855,0.0045000000000000005,0,0.0045000000000000005,66.82,1.03,66.82793802,132.77,66.3545,0.98,66.3617364921,0.0045000000000000005,0,0.0045000000000000005,66.35,0.98,66.3572369829,132.77
2019-12-20 23:00:00,62.5655,0.05,62.5655199791,0.0055000000000000005,0,0.0055000000000000005,62.56,0.05,62.5600199808,132.86,62.1255,0.02,62.1255032193,0.0055000000000000005,0,0.0055000000000000005,62.12,0.02,62.1200032196,132.85
2019-12-20 23:30:00,61.005,-0.33,61.0058925433,0.005,0,0.005,61.0,-0.33,61.0008926164,132.97,60.575,-0.37,60.5761299936,0.005,0,0.005,60.57,-0.37,60.5711300869,132.96
2019-12-21 00:00:00,59.4335,-0.8,59.438883925,0.0035,0,0.0035,59.43,-0.8,59.435384242,132.97,59.0135,-0.84,59.0194779903,0.0035,0,0.0035,59.01,-0.84,59.0159783449,132.96
2019-12-21 00:30:00,68.925,1.2,68.9354453456,1.5350000000000001,0,1.5350000000000001,67.39,1.2,67.400683231,132.36,68.435,1.15,68.4446617714,1.5350000000000001,0,1.5350000000000001,66.9,1.15,66.9098834254,132.33
2019-12-21 01:00:00,69.9465,1.6,69.9647973073,1.5465,0,1.5465,68.4,1.6,68.4187108911,132.1,69.4565,1.55,69.4737928449,1.5465,0,1.5465,67.91,1.55,67.9276865497,132.08
2019-12-21 01:30:00,68.011,0.8,68.0157049585,1.621,0,1.621,66.39,0.8,66.3948198281,132.52,67.531,0.76,67.5352764191,1.621,0,1.621,65.91,0.76,65.914381587,132.52
