Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-21 02:00:00,66.1115,0.41000000000000003,66.1127713248,1.7215,0,1.7215,64.39,0.41000000000000003,64.3913053137,132.8,65.6515,0.35000000000000003,65.65243295,1.7215,0,1.7215,63.93,0.35000000000000003,63.930958072,132.79
2019-12-21 02:30:00,65.8455,0.16,65.8456943942,1.6855,0,1.6855,64.16,0.16,64.1601995009,133.0,65.3855,0.11,65.3855925281,1.6855,0,1.6855,63.7,0.11,63.7000949764,132.99
2019-12-21 03:00:00,64.1155,-0.4,64.1167477361,1.6955,0,1.6955,62.42,-0.4,62.4212816273,133.44,63.6555,-0.45,63.6570905732,1.6955,0,1.6955,61.96,-0.45,61.9616340972,133.43
2019-12-21 03:30:00,61.2775,-1.1,61.2873723229,1.5474999999999999,0,1.5474999999999999,59.73,-1.1,59.7401280548,133.56,60.8675,-0.88,60.8738610263,1.5474999999999999,0,1.5474999999999999,59.32,-0.88,59.3265269504,133.55
2019-12-21 04:00:00,58.47,-2.44,58.5208894327,1.6400000000000001,0,1.6400000000000001,56.83,-2.44,56.8823566671,131.95,58.07,-2.45,58.1216603342,1.6400000000000001,0,1.6400000000000001,56.43,-2.45,56.4831603223,131.93
2019-12-21 04:30:00,57.0135,-2.77,57.0807505404,1.6635,0,1.6635,55.35,-2.77,55.4192692121,132.23,56.6235,-2.79,56.6921939269,1.6635,0,1.6635,54.96,-2.79,55.0307704834,132.22
2019-12-21 05:00:00,56.0475,-3.01,56.1282669985,1.5675,0,1.5675,54.48,-3.01,54.5630873393,132.31,55.6575,-3.03,55.7399157359,1.5675,0,1.5675,54.09,-3.03,54.174800415,132.3
2019-12-21 05:30:00,56.653,-2.69,56.7168273884,1.533,0,1.533,55.12,-2.69,55.1856004769,132.09,56.263,-2.7199999999999998,56.3287099888,1.533,0,1.533,54.73,-2.7199999999999998,54.7975483028,132.08
2019-12-21 06:00:00,57.1905,-2.4,57.2408358626,1.4505,0,1.4505,55.74,-2.4,55.7916445357,131.92,56.7905,-2.41,56.8416131918,1.4505,0,1.4505,55.34,-2.41,55.3924516518,131.92
2019-12-21 06:30:00,60.2735,-1.52,60.2926629222,1.4435,0,1.4435,58.83,-1.52,58.849632964,131.18,59.8535,-1.55,59.8735664734,1.4435,0,1.4435,58.41,-1.55,58.4305622085,131.17
2019-12-21 07:00:00,63.2705,0.13,63.2706335534,1.4505,0,1.4505,61.82,0.13,61.820136687,131.18,62.8205,0.08,62.8205509388,1.4505,0,1.4505,61.37,0.08,61.3700521427,131.17
2019-12-21 07:30:00,64.658,0.93,64.6646879216,1.408,0,1.408,63.25,0.93,63.2568367847,130.68,64.218,0.88,64.2240291791,1.408,0,1.408,62.81,0.88,62.816164321,130.67
2019-12-21 08:00:00,68.6615,2.34,68.7013623027,1.4215,0,1.4215,67.24,2.34,67.2807045147,130.4,68.1815,2.2800000000000002,68.2196111265,1.4215,0,1.4215,66.76,2.2800000000000002,66.798922147,130.39
2019-12-21 08:30:00,72.1865,3.27,72.260526446,1.5365,0,1.5365,70.65,3.27,70.7256346737,129.95,71.6765,3.2,71.7478965005,1.5365,0,1.5365,70.14,3.2,70.2129589179,129.94
2019-12-21 09:00:00,75.834,4.08,75.9436762081,3.934,0,3.934,71.9,4.08,72.0156677397,129.79,75.334,4.02,75.4411820957,3.934,0,3.934,71.4,4.02,71.5130785241,129.76
2019-12-21 09:30:00,79.5565,4.37,79.6764305943,9.4965,0,9.4965,70.06,4.37,70.1961573022,129.79,79.0565,4.3,79.1733553176,9.4965,0,9.4965,69.56,4.3,69.6927801139,129.84
2019-12-21 10:00:00,81.429,4.28,81.5414032317,15.829,0,15.829,65.6,4.28,65.7394736821,130.06,80.959,4.21,81.0683895301,15.829,0,15.829,65.13,4.21,65.2659252597,130.06
2019-12-21 10:30:00,82.903,4.17,83.007808723,22.593,0,22.593,60.31,4.17,60.4539907698,130.06,82.493,4.1,82.5948245897,22.593,0,22.593,59.9,4.1,60.040153231,130.06
2019-12-21 11:00:00,83.6585,3.77,83.7434028581,28.5385,0,28.5385,55.12,3.77,55.248776457,130.28,83.2685,3.69,83.3502201092,28.5385,0,28.5385,54.73,3.69,54.854252342,130.27
2019-12-21 11:30:00,82.3975,3.69,82.4800830883,25.0475,0,25.0475,57.35,3.69,57.4685879416,130.46,81.9875,3.62,82.067378149,25.0475,0,25.0475,56.94,3.62,57.0549559635,130.45
2019-12-21 12:00:00,80.6845,4.17,80.7921867525,15.4045,0,15.4045,65.28,4.17,65.41305145,130.21,80.2045,4.1,80.3092262461,15.4045,0,15.4045,64.8,4.1,64.9295772356,130.2
2019-12-21 12:30:00,81.83,3.94,81.9247978331,16.61,0,16.61,65.22,3.94,65.3389011233,129.98,81.36,3.87,81.451988926,16.61,0,16.61,64.75,3.87,64.8655486372,129.97
2019-12-21 13:00:00,80.378,4.39,80.4977949015,10.188,0,10.188,70.19,4.39,70.3271512291,129.98,79.888,4.32,80.0047182609,10.188,0,10.188,69.7,4.32,69.8337482883,129.97
2019-12-21 13:30:00,80.0505,4.62,80.1837075113,6.6405,0,6.6405,73.41,4.62,73.5552343481,129.66,79.5305,4.54,79.6599775938,6.6405,0,6.6405,72.89,4.54,73.0312515297,129.65
2019-12-21 14:00:00,78.942,4.72,79.0829802423,4.412,0,4.412,74.53,4.72,74.6793097183,129.77,78.412,4.65,78.5497564859,4.412,0,4.412,74.0,4.65,74.1459540366,129.73
2019-12-21 14:30:00,78.007,4.25,78.1226890794,3.057,0,3.057,74.95,4.25,75.070400292,129.84,77.467,4.17,77.5791530567,3.057,0,3.057,74.41,4.17,74.5267535855,129.82
2019-12-21 15:00:00,78.5265,4.7,78.6670274146,1.9365,0,1.9365,76.59,4.7,76.7340739177,129.84,77.9865,4.63,78.1238189175,1.9365,0,1.9365,76.05,4.63,76.190809157,129.82
2019-12-21 15:30:00,80.168,4.73,80.3074163698,1.558,0,1.558,78.61,4.73,78.7521745732,130.16,79.608,4.65,79.7436904338,1.558,0,1.558,78.05,4.65,78.1883942795,130.14
2019-12-21 16:00:00,82.547,5.54,82.7326949217,1.637,0,1.637,80.91,5.54,81.099443278,129.75,81.967,5.46,82.1486499524,1.637,0,1.637,80.33,5.46,80.5153432583,129.74
2019-12-21 16:30:00,87.5505,12.81,88.4826884212,1.6305,0,1.6305,85.92,12.81,86.8696868879,131.29,86.3105,-0.38,86.3113365106,1.6305,0,1.6305,84.68,-0.38,84.6808526173,131.27
2019-12-21 17:00:00,91.5145,16.61,93.0096543927,1.6445,0,1.6445,89.87,16.61,91.3920620185,131.47,89.9745,-1.8599999999999999,89.9937233936,1.6445,0,1.6445,88.33,-1.8599999999999999,88.3495812101,131.45
2019-12-21 17:30:00,94.5205,17.14,96.0619827,1.6804999999999999,0,1.6804999999999999,92.84,17.14,94.4089254255,131.47,92.9605,-1.32,92.96987125,1.6804999999999999,0,1.6804999999999999,91.28,-1.32,91.2895437605,131.45
2019-12-21 18:00:00,94.6625,16.99,96.1750955614,1.7225000000000001,0,1.7225000000000001,92.94,16.99,94.4801762276,131.54,93.0825,-1.48,93.0942651631,1.7225000000000001,0,1.7225000000000001,91.36,-1.48,91.3719869544,131.45
2019-12-21 18:30:00,93.1605,16.2,94.558546733,1.6905000000000001,0,1.6905000000000001,91.47,16.2,92.8934922371,132.04,91.6005,-2.41,91.6321979451,1.6905000000000001,0,1.6905000000000001,89.91,-2.41,89.9422937221,132.02
2019-12-21 19:00:00,90.631,14.51,91.7851745164,4.171,0,4.171,86.46,14.51,87.6691034516,132.74,89.131,-4.26,89.2327448922,4.171,0,4.171,84.96,-4.26,85.0667338035,132.71
2019-12-21 19:30:00,87.098,9.99,87.6690464417,5.558,0,5.558,81.54,9.99,82.1496908089,131.5,85.998,-1.45,86.0102232528,5.558,0,5.558,80.44,-1.45,80.4530676855,131.48
2019-12-21 20:00:00,82.3965,4.05,82.4959739154,2.0265,0,2.0265,80.37,4.05,80.4719789741,129.63,81.8165,3.9699999999999998,81.912761962,2.0265,0,2.0265,79.79,3.9699999999999998,79.8887038323,129.62
2019-12-21 20:30:00,78.7,2.84,78.7512260222,1.76,0,1.76,76.94,2.84,76.9923970272,129.63,78.16,2.77,78.2090691672,1.76,0,1.76,76.4,2.77,76.4501988225,129.62
2019-12-21 21:00:00,75.5225,2.09,75.5514136615,1.6825,0,1.6825,73.84,2.09,73.8695722202,129.75,74.9925,2.02,75.0197004543,1.6825,0,1.6825,73.31,2.02,73.3378244837,129.75
2019-12-21 21:30:00,72.3485,1.3900000000000001,72.3618514982,1.6785,0,1.6785,70.67,1.3900000000000001,70.6836685522,129.43,71.8485,1.34,71.8609946511,1.6785,0,1.6785,70.17,1.34,70.1827934753,129.4
2019-12-21 22:00:00,68.9855,0.54,68.9876134552,1.6155,0,1.6155,67.37,0.54,67.3721641333,129.95,68.5055,0.49,68.5072523916,1.6155,0,1.6155,66.89,0.49,66.8917947136,129.93
2019-12-21 22:30:00,64.8975,-0.52,64.8995832517,1.5474999999999999,0,1.5474999999999999,63.35,-0.52,63.3521341393,130.44,64.4575,-0.56,64.4599325647,1.5474999999999999,0,1.5474999999999999,62.91,-0.56,62.9124924002,130.43
2019-12-21 23:00:00,61.481,-1.44,61.4978614344,1.541,0,1.541,59.94,-1.44,59.9572948022,131.1,61.061,-1.48,61.0789335287,1.541,0,1.541,59.52,-1.48,59.5383976943,131.08
2019-12-21 23:30:00,59.5285,-1.9,59.5588138922,1.5385,0,1.5385,57.99,-1.9,58.0211177073,131.58,59.1085,-1.9300000000000002,59.1400006108,1.5385,0,1.5385,57.57,-1.9300000000000002,57.6023419663,131.56
2019-12-22 00:00:00,57.7,-2.44,57.7515679441,1.5899999999999999,0,1.5899999999999999,56.11,-2.44,56.1630278742,131.73,57.29,-2.48,57.3436526566,1.5899999999999999,0,1.5899999999999999,55.7,-2.48,55.7551827187,131.67
2019-12-22 00:30:00,66.4045,-0.65,66.4076811841,1.5545,0,1.5545,64.85,-0.65,64.8532574355,131.11,65.9345,-0.71,65.9383226224,1.5545,0,1.5545,64.38,-0.71,64.3839149167,131.1
2019-12-22 01:00:00,67.704,-0.13,67.7041248079,1.584,0,1.584,66.12,-0.13,66.1201277978,130.83,67.234,-0.2,67.2342974679,1.584,0,1.584,65.65,-0.2,65.6503046451,130.82
2019-12-22 01:30:00,65.6955,-0.72,65.6994453572,1.3455,0,1.3455,64.35,-0.72,64.354027846,131.0,65.2455,-0.78,65.2501622239,1.3455,0,1.3455,63.9,-0.78,63.9047603861,130.99
2019-12-22 02:00:00,64.1075,-1.16,64.117994013,1.4175,0,1.4175,62.69,-1.16,62.7007312557,131.26,63.6375,-1.2,63.6488130781,1.4175,0,1.4175,62.22,-1.2,62.231570766,131.23
2019-12-22 02:30:00,64.298,-1.27,64.3105411577,1.3780000000000001,0,1.3780000000000001,62.92,-1.27,62.9328157641,131.46,63.848,-1.32,63.8616434489,1.3780000000000001,0,1.3780000000000001,62.47,-1.32,62.4839443377,131.45
2019-12-22 03:00:00,62.916,-1.72,62.9395063215,1.276,0,1.276,61.64,-1.72,61.6639927348,131.92,62.466,-1.76,62.4907893693,1.276,0,1.276,61.19,-1.76,61.2153060925,131.89
2019-12-22 03:30:00,60.019,-2.29,60.0626711111,1.289,0,1.289,58.73,-2.29,58.7746288802,132.33,59.609,-2.33,59.6545202059,1.289,0,1.289,58.32,-2.33,58.3665255091,132.32
2019-12-22 04:00:00,57.4185,-3.08,57.5010481839,1.2585,0,1.2585,56.16,-3.08,56.2443952763,131.67,57.0085,-3.11,57.093267311,1.2585,0,1.2585,55.75,-3.11,55.8366779098,131.66
2019-12-22 04:30:00,55.646,-3.51,55.7565907853,1.056,0,1.056,54.59,-3.51,54.7027257091,131.78,55.266,-3.5300000000000002,55.378620929,1.056,0,1.056,54.21,-3.5300000000000002,54.3248101699,131.78
2019-12-22 05:00:00,54.585,-3.61,54.7042441224,1.025,0,1.025,53.56,-3.61,53.6815210291,131.78,54.205,-3.64,54.3270800338,1.025,0,1.025,53.18,-3.64,53.3044275835,131.78
2019-12-22 05:30:00,54.5975,-3.24,54.6935517794,1.0675,0,1.0675,53.53,-3.24,53.6279637876,131.58,54.2075,-3.27,54.3060397769,1.0675,0,1.0675,53.14,-3.27,53.2405155873,131.56
2019-12-22 06:00:00,55.307,-2.9,55.3829779716,1.127,0,1.127,54.18,-2.9,54.2575561558,131.32,54.927,-2.92,55.0045609836,1.127,0,1.127,53.8,-2.92,53.8791833643,131.29
2019-12-22 06:30:00,57.7105,-1.9500000000000002,57.7434352135,1.4304999999999999,0,1.4304999999999999,56.28,-1.9500000000000002,56.3137718502,132.06,57.3005,-1.99,57.3350451317,1.4304999999999999,0,1.4304999999999999,55.87,-1.99,55.9054290745,132.03
2019-12-22 07:00:00,59.822,-0.9,59.8287697015,1.422,0,1.422,58.4,-0.9,58.4069345198,132.33,59.402,-0.9500000000000001,59.4095960599,1.422,0,1.422,57.98,-0.9500000000000001,57.9877823339,132.31
2019-12-22 07:30:00,60.2915,-0.31,60.2922969562,1.2015,0,1.2015,59.09,-0.31,59.0908131608,131.84,59.8715,-0.35000000000000003,59.8725230156,1.2015,0,1.2015,58.67,-0.35000000000000003,58.6710439655,131.83
2019-12-22 08:00:00,63.328,0.44,63.3295285313,1.118,0,1.118,62.21,0.44,62.2115560005,131.67,62.878,0.38,62.8791482449,1.118,0,1.118,61.76,0.38,61.7611690304,131.66
2019-12-22 08:30:00,67.5825,1.49,67.5989231146,1.1625,0,1.1625,66.42,1.49,66.4367104845,131.21,67.1025,1.42,67.1175230938,1.1625,0,1.1625,65.94,1.42,65.9552878851,131.19
2019-12-22 09:00:00,72.047,1.77,72.0687387776,3.927,0,3.927,68.12,1.77,68.1429915692,131.36,71.567,1.71,71.5874261934,3.927,0,3.927,67.64,1.71,67.661611716,131.34
2019-12-22 09:30:00,76.182,2.52,76.2236677417,7.992,0,7.992,68.19,2.52,68.2365481249,131.06,75.702,2.44,75.7413123995,7.992,0,7.992,67.71,2.44,67.7539497004,131.01
2019-12-22 10:00:00,78.6365,2.89,78.6895878262,12.1565,0,12.1565,66.48,2.89,66.542786987,131.06,78.1665,2.8200000000000003,78.2173517977,12.1565,0,12.1565,66.01,2.8200000000000003,66.0702088691,131.1
2019-12-22 10:30:00,80.4195,3.67,80.5031979505,14.6195,0,14.6195,65.8,3.67,65.902267791,130.81,79.9495,3.58,80.0296129583,14.6195,0,14.6195,65.33,3.58,65.4280161704,130.79
2019-12-22 11:00:00,81.02,3.55,81.0977367132,18.56,0,18.56,62.46,3.55,62.5608032237,130.81,80.57,3.48,80.6451195052,18.56,0,18.56,62.01,3.48,62.1075720021,130.79
2019-12-22 11:30:00,82.2535,3.7199999999999998,82.3375774616,20.2535,0,20.2535,62.0,3.7199999999999998,62.1114997404,130.95,81.8235,3.64,81.9044244974,20.2535,0,20.2535,61.57,3.64,61.6775040027,130.91
2019-12-22 12:00:00,82.996,3.55,83.0718876396,21.126,0,21.126,61.87,3.55,61.9717629247,130.95,82.556,3.47,82.6288934695,21.126,0,21.126,61.43,3.47,61.5279269925,130.91
2019-12-22 12:30:00,83.487,3.65,83.5667497812,19.197,0,19.197,64.29,3.65,64.393529178,130.75,83.037,3.5700000000000003,83.113706866,19.197,0,19.197,63.84,3.5700000000000003,63.9397411631,130.74
2019-12-22 13:00:00,83.582,3.51,83.655668212,21.972,0,21.972,61.61,3.51,61.7099035812,130.75,83.142,3.44,83.2131345642,21.972,0,21.972,61.17,3.44,61.266650798,130.74
2019-12-22 13:30:00,82.14,2.87,82.1901241026,20.39,0,20.39,61.75,2.87,61.8166595668,131.14,81.72,2.79,81.7676127816,20.39,0,20.39,61.33,2.79,61.393427987,131.13
2019-12-22 14:00:00,80.0135,2.54,80.0538055451,20.4235,0,20.4235,59.59,2.54,59.6441086781,131.24,79.5835,2.47,79.6218209554,20.4235,0,20.4235,59.16,2.47,59.2115402603,131.21
2019-12-22 14:30:00,78.412,2.27,78.4448509719,15.682,0,15.682,62.73,2.27,62.7710586178,131.24,77.952,2.21,77.9833213194,15.682,0,15.682,62.27,2.21,62.3092047775,131.21
2019-12-22 15:00:00,76.1095,2.83,76.1620961519,6.8195,0,6.8195,69.29,2.83,69.3477685293,130.88,75.6295,2.74,75.6791177951,6.8195,0,6.8195,68.81,2.74,68.8645315093,130.87
2019-12-22 15:30:00,77.1555,3.49,77.2343918229,2.9155,0,2.9155,74.24,3.49,74.3219866527,130.6,76.6055,3.42,76.6818037754,2.9155,0,2.9155,73.69,3.42,73.7693195034,130.6
2019-12-22 16:00:00,79.93,4.65,80.065144726,1.85,0,1.85,78.08,4.65,78.2183411995,130.11,79.38,4.5600000000000005,79.5108671818,1.85,0,1.85,77.53,4.5600000000000005,77.6639845746,130.09
2019-12-22 16:30:00,87.0255,6.43,87.2627214236,4.9955,0,4.9955,82.03,6.43,82.2816249232,129.28,86.4455,6.34,86.6776791928,4.9955,0,4.9955,81.45,6.34,81.6963775207,129.26
2019-12-22 17:00:00,92.706,13.15,93.6339945533,5.456,0,5.456,87.25,13.15,88.2353953921,131.92,92.136,13.77,93.1593011781,5.456,0,5.456,86.68,13.77,87.7669373967,131.89
2019-12-22 17:30:00,96.2595,13.82,97.24651017,8.7495,0,8.7495,87.51,13.82,88.5945398995,131.92,95.6295,13.68,96.6030210203,8.7495,0,8.7495,86.88,13.68,87.9504223981,131.89
2019-12-22 18:00:00,95.9305,13.49,96.8743564121,8.6605,0,8.6605,87.27,13.49,88.3064720165,132.17,95.3305,13.35,96.2607226767,8.6605,0,8.6605,86.67,13.35,87.6921398986,132.14
2019-12-22 18:30:00,94.2775,12.17,95.0597491384,8.6375,0,8.6375,85.64,12.17,86.5003959529,132.71,93.6775,12.04,94.4480577156,8.6375,0,8.6375,85.04,12.04,85.8880853204,132.66
2019-12-22 19:00:00,90.329,11.64,91.0758905584,6.579,0,6.579,83.75,11.64,84.5550240967,133.12,89.739,11.51,90.4741301202,6.579,0,6.579,83.16,11.51,83.9527587397,133.09
2019-12-22 19:30:00,86.9645,11.28,87.6930023448,4.9845,0,4.9845,81.98,11.28,82.7523945273,133.35,86.4045,11.15,87.1209510982,4.9845,0,4.9845,81.42,11.15,82.1799178632,133.33
2019-12-22 20:00:00,82.297,4.51,82.4204847656,3.017,0,3.017,79.28,4.51,79.4081765311,130.56,81.717,3.9699999999999998,81.8133790342,3.017,0,3.017,78.7,3.9699999999999998,78.8000691624,130.52
2019-12-22 20:30:00,78.9475,3.38,79.0198212871,1.2875,0,1.2875,77.66,3.38,77.7335191536,130.73,78.3975,3.3,78.4669230074,1.2875,0,1.2875,77.11,3.3,77.1805811069,130.7
2019-12-22 21:00:00,76.002,2.38,76.0392556776,1.262,0,1.262,74.74,2.38,74.7778844312,130.98,75.472,2.31,75.5073432455,1.262,0,1.262,74.21,2.31,74.245943997,130.95
2019-12-22 21:30:00,72.6505,1.49,72.6657777103,1.2105000000000001,0,1.2105000000000001,71.44,1.49,71.4555365245,131.33,72.1505,1.43,72.1646696816,1.2105000000000001,0,1.2105000000000001,70.94,1.43,70.9544114203,131.32
2019-12-22 22:00:00,68.655,0.33,68.6557930913,1.205,0,1.205,67.45,0.33,67.4508072598,131.72,68.175,0.30000000000000004,68.1756600628,1.205,0,1.205,66.97,0.30000000000000004,66.9706719393,131.7
2019-12-22 22:30:00,64.889,-1.08,64.8979870335,1.349,0,1.349,63.54,-1.08,63.5491778074,131.36,64.449,-1.12,64.4587309912,1.349,0,1.349,63.1,-1.12,63.1099389954,131.34
2019-12-22 23:00:00,61.3015,-2.24,61.342411937,1.3915,0,1.3915,59.91,-2.24,59.9518615224,131.66,60.8715,-2.2800000000000002,60.9141848197,1.3915,0,1.3915,59.48,-2.2800000000000002,59.5236826818,131.65
2019-12-22 23:30:00,58.844,-2.98,58.9194088226,1.194,0,1.194,57.65,-2.98,57.7269685676,132.1,58.444,-3.0,58.5209461304,1.194,0,1.194,57.25,-3.0,57.3285487345,132.09
2019-12-23 00:00:00,57.1955,-3.03,57.2757027041,1.2455,0,1.2455,55.95,-3.03,56.0319855083,131.7,56.7955,-3.05,56.8773357345,1.2455,0,1.2455,55.55,-3.05,55.633667864,131.68
2019-12-23 00:30:00,65.991,-1.01,65.9987286317,1.211,0,1.211,64.78,-1.01,64.7878730937,130.74,65.511,-1.05,65.5194140771,1.211,0,1.211,64.3,-1.05,64.3085725234,130.72
2019-12-23 01:00:00,67.7565,-0.22,67.7568571604,1.2865,0,1.2865,66.47,-0.22,66.470364073,130.59,67.2865,-0.26,67.2870023277,1.2865,0,1.2865,66.0,-0.26,66.0005121192,130.58
2019-12-23 01:30:00,65.71,-0.9500000000000001,65.7168669369,1.23,0,1.23,64.48,-0.9500000000000001,64.4869979143,130.93,65.25,-0.99,65.2575099127,1.23,0,1.23,64.02,-0.99,64.0276541816,130.92
2019-12-23 02:00:00,63.6765,-1.37,63.691236071,1.1865,0,1.1865,62.49,-1.37,62.5050157987,131.18,63.2465,-1.4,63.261993031,1.1865,0,1.1865,62.06,-1.4,62.0757891613,131.15
2019-12-23 02:30:00,64.253,-1.49,64.2702739142,1.183,0,1.183,63.07,-1.49,63.0875978303,131.46,63.803,-1.53,63.8213421122,1.183,0,1.183,62.62,-1.53,62.6386885239,131.45
2019-12-23 03:00:00,62.746,-1.85,62.7732667304,1.156,0,1.156,61.59,-1.85,61.6177782787,131.76,62.286,-1.88,62.3143658878,1.156,0,1.156,61.13,-1.88,61.1589020503,131.74
2019-12-23 03:30:00,60.968,-2.3,61.0113679899,1.118,0,1.118,59.85,-2.3,59.8941775133,132.03,60.548,-2.34,60.5932001466,1.118,0,1.118,59.43,-2.34,59.4760498016,132.02
2019-12-23 04:00:00,58.6235,-2.9699999999999998,58.6986852685,1.3235000000000001,0,1.3235000000000001,57.3,-2.9699999999999998,57.3769195757,132.53,58.2035,-2.99,58.2802497614,1.3235000000000001,0,1.3235000000000001,56.88,-2.99,56.9585331623,132.49
2019-12-23 04:30:00,56.8395,-3.1,56.9239735107,1.3295,0,1.3295,55.51,-3.1,55.596493594500004,132.38,56.4495,-3.12,56.5356564502,1.3295,0,1.3295,55.12,-3.12,55.2082312703,132.36
2019-12-23 05:00:00,56.006,-3.13,56.0933947627,1.126,0,1.126,54.88,-3.13,54.969185004,132.17,55.626,-3.15,55.7151180202,1.126,0,1.126,54.5,-3.15,54.5909562107,132.14
2019-12-23 05:30:00,57.6875,-2.25,57.7313619816,1.0775,0,1.0775,56.61,-2.25,56.6546961866,131.94,57.2875,-2.2800000000000002,57.3328532017,1.0775,0,1.0775,56.21,-2.2800000000000002,56.2562218781,131.93
2019-12-23 06:00:00,59.2415,-1.48,59.2599841567,1.0815,0,1.0815,58.16,-1.48,58.1788277641,131.56,58.8115,-1.51,58.8308816205,1.0815,0,1.0815,57.73,-1.51,57.7497445882,131.51
2019-12-23 06:30:00,64.1395,0.63,64.1425939626,1.0795,0,1.0795,63.06,0.63,63.0631469243,131.17,63.6995,0.59,63.7022323019,1.0795,0,1.0795,62.62,0.59,62.6227794017,131.15
2019-12-23 07:00:00,68.695,2.32,68.7341649036,1.195,0,1.195,67.5,2.32,67.5398578619,131.02,68.205,2.26,68.2424327307,1.195,0,1.195,67.01,2.26,67.0480998985,130.99
2019-12-23 07:30:00,72.2375,3.13,72.3052785504,1.1975,0,1.1975,71.04,3.13,71.1089199749,130.71,71.7275,3.06,71.7927423647,1.1975,0,1.1975,70.53,3.06,70.5963490557,130.69
2019-12-23 08:00:00,76.435,5.09,76.604290513,1.075,0,1.075,75.36,5.09,75.5316999676,130.03,75.915,5.01,76.0801375196,1.075,0,1.075,74.84,5.01,75.0075042912,129.98
2019-12-23 08:30:00,78.7465,6.58,79.0209317982,1.1565,0,1.1565,77.59,6.58,77.8685077551,129.76,78.1965,6.49,78.4653599511,1.1565,0,1.1565,77.04,6.49,77.3128818503,129.71
2019-12-23 09:00:00,81.4855,7.27,81.8091658083,2.4755000000000003,0,2.4755000000000003,79.01,7.27,79.3437647204,129.38,80.9255,7.19,81.2442776462,2.4755000000000003,0,2.4755000000000003,78.45,7.19,78.7787953703,129.35
2019-12-23 09:30:00,83.6535,7.17,83.9602105896,7.1135,0,7.1135,76.54,7.17,76.8750967479,129.52,83.1135,7.08,83.4145088234,7.1135,0,7.1135,76.0,7.08,76.3290665474,129.48
2019-12-23 10:00:00,84.294,6.76,84.5646263872,12.694,0,12.694,71.6,6.76,71.9184093261,130.17,83.794,6.66,84.0582538244,12.694,0,12.694,71.1,6.66,71.4112428123,130.13
2019-12-23 10:30:00,84.7455,6.0,84.9576351498,17.3855,0,17.3855,67.36,6.0,67.6266929548,130.66,84.2855,5.92,84.49314712,17.3855,0,17.3855,66.9,5.92,67.1614204734,130.63
2019-12-23 11:00:00,84.346,5.28,84.511100549,21.946,0,21.946,62.4,5.28,62.6229861952,130.77,83.916,5.2,84.0769591267,21.946,0,21.946,61.97,5.2,62.1877873863,130.74
2019-12-23 11:30:00,83.7225,5.13,83.8795201837,24.4625,0,24.4625,59.26,5.13,59.4816316185,130.7,83.3025,5.05,83.4554312567,24.4625,0,24.4625,58.84,5.05,59.0563129564,130.66
2019-12-23 12:00:00,82.0965,5.65,82.290690921,17.0965,0,17.0965,65.0,5.65,65.2450956011,130.47,81.6265,5.57,81.8163211239,17.0965,0,17.0965,64.53,5.57,64.7699451907,130.45
2019-12-23 12:30:00,85.316,5.19,85.4737150006,22.596,0,22.596,62.72,5.19,62.9343666052,130.28,84.876,5.1,85.0290854708,22.596,0,22.596,62.28,5.1,62.4884661358,130.27
2019-12-23 13:00:00,84.7605,4.47,84.8782849747,23.7905,0,23.7905,60.97,4.47,61.1336388578,130.58,84.3305,4.4,84.4452084505,23.7905,0,23.7905,60.54,4.4,60.6996836895,130.56
2019-12-23 13:30:00,84.1915,3.84,84.2790262892,21.4215,0,21.4215,62.77,3.84,62.8873476941,130.5,83.7515,3.77,83.836308675,21.4215,0,21.4215,62.33,3.77,62.4439092306,130.47
2019-12-23 14:00:00,81.5985,4.21,81.7070333708,16.3585,0,16.3585,65.24,4.21,65.3756965546,130.36,81.1285,4.15,81.2345739956,16.3585,0,16.3585,64.77,4.15,64.9028150391,130.34
2019-12-23 14:30:00,81.089,4.6,81.21936912460001,12.649000000000001,0,12.649000000000001,68.44,4.6,68.5944137667,130.17,80.609,4.51,80.735066613,12.649000000000001,0,12.649000000000001,67.96,4.51,68.109483187,130.16
2019-12-23 15:00:00,79.792,4.92,79.943540477,7.662,0,7.662,72.13,4.92,72.2976023116,130.17,79.272,4.85,79.4202271717,7.662,0,7.662,71.61,4.85,71.7740524145,130.16
2019-12-23 15:30:00,79.9725,5.39,80.1539322569,3.3325,0,3.3325,76.64,5.39,76.8293023527,129.89,79.4325,5.31,79.609786812,3.3325,0,3.3325,76.1,5.31,76.2850319525,129.86
2019-12-23 16:00:00,81.589,6.55,81.8514961439,1.999,0,1.999,79.59,6.55,79.859067112,129.52,81.029,6.46,81.2861023853,1.999,0,1.999,79.03,6.46,79.2935842297,129.49
2019-12-23 16:30:00,87.5045,8.43,87.9096264368,3.7545,0,3.7545,83.75,8.43,84.1731988224,129.64,86.9245,8.79,87.3678018509,3.7545,0,3.7545,83.17,8.79,83.6332051281,129.59
2019-12-23 17:00:00,93.4315,15.03,94.6326903995,3.7815000000000003,0,3.7815000000000003,89.65,15.03,90.9011738098,132.19,92.8015,14.88,93.9868756915,3.7815000000000003,0,3.7815000000000003,89.02,14.88,90.2550541521,132.17
2019-12-23 17:30:00,97.65,15.17,98.8213104548,6.75,0,6.75,90.9,15.17,92.1571424253,131.84,97.01,15.0,98.1628244296,6.75,0,6.75,90.26,15.0,91.4979103587,131.8
2019-12-23 18:00:00,99.571,14.91,100.6811409401,7.5809999999999995,0,7.5809999999999995,91.99,14.91,93.1904941504,131.84,98.921,14.75,100.0146326344,7.5809999999999995,0,7.5809999999999995,91.34,14.75,92.5232840965,131.8
2019-12-23 18:30:00,98.647,14.04,99.6411170602,7.467,0,7.467,91.18,14.04,92.2546150607,132.49,98.007,13.88,98.9849809264,7.467,0,7.467,90.54,13.88,91.5977401468,132.47
2019-12-23 19:00:00,94.221,13.19,95.1397547874,3.851,0,3.851,90.37,13.19,91.3275040719,131.98,93.581,13.05,94.4865390466,3.851,0,3.851,89.73,13.05,90.674006198,131.94
2019-12-23 19:30:00,90.517,12.42,91.3651119903,1.367,0,1.367,89.15,12.42,90.0109932175,131.82,89.887,12.28,90.7219442528,1.367,0,1.367,88.52,12.28,89.3677167662,131.78
2019-12-23 20:00:00,87.2315,11.37,87.9693781509,1.3615,0,1.3615,85.87,11.37,86.6194770245,132.35,86.6515,11.24,87.377457346,1.3615,0,1.3615,85.29,11.24,86.0274473642,132.31
2019-12-23 20:30:00,83.605,10.2,84.2249133274,1.305,0,1.305,82.3,10.2,82.9296689973,132.49,83.015,10.07,83.6235321246,1.305,0,1.305,81.71,10.07,82.3281786511,132.47
2019-12-23 21:00:00,80.0905,9.04,80.5990681723,1.2905,0,1.2905,78.8,9.04,79.3168431041,132.73,79.5405,8.93,80.0402151437,1.2905,0,1.2905,78.25,8.93,78.7579037304,132.71
2019-12-23 21:30:00,75.951,7.75,76.3453790416,1.311,0,1.311,74.64,7.75,75.0412693123,133.31,75.431,7.64,75.8169200179,1.311,0,1.311,74.12,7.64,74.5127103252,133.29
2019-12-23 22:00:00,71.296,5.68,71.5218988562,1.336,0,1.336,69.96,5.68,70.190198746,131.56,70.786,5.36,70.9886427254,1.336,0,1.336,69.45,5.36,69.6565294858,131.55
2019-12-23 22:30:00,67.231,4.11,67.3565101605,1.411,0,1.411,65.82,4.11,65.948195578,131.79,66.771,4.03,66.8925058658,1.411,0,1.411,65.36,4.03,65.4841240302,131.78
2019-12-23 23:00:00,62.444,2.91,62.51176878,1.464,0,1.464,60.98,2.91,61.0493939364,131.57,62.014,2.85,62.0794547012,1.464,0,1.464,60.55,2.85,60.6170355593,131.56
2019-12-23 23:30:00,59.7715,2.5300000000000002,59.8250207877,1.4115,0,1.4115,58.36,2.5300000000000002,58.4148140458,132.28,59.3515,2.47,59.4028741077,1.4115,0,1.4115,57.94,2.47,57.9926245311,132.25
2019-12-24 00:00:00,57.4,1.85,57.4298049796,1.4100000000000001,0,1.4100000000000001,55.99,1.85,56.0205551561,132.41,57.01,1.79,57.0380942879,1.4100000000000001,0,1.4100000000000001,55.6,1.79,55.6288063866,132.4
2019-12-24 00:30:00,65.337,3.46,65.4285501062,1.487,0,1.487,63.85,3.46,63.9436791247,131.48,64.877,3.39,64.9655079946,1.487,0,1.487,63.39,3.39,63.4805812828,131.45
2019-12-24 01:00:00,66.359,4.11,66.4861563109,1.529,0,1.529,64.83,4.11,64.9601493225,131.76,65.889,4.04,66.012740596,1.529,0,1.529,64.36,4.04,64.4866745925,131.74
2019-12-24 01:30:00,63.9345,3.51,64.0307768987,1.5345,0,1.5345,62.4,3.51,62.4986407852,132.43,63.4845,3.44,63.5776323895,1.5345,0,1.5345,61.95,3.44,62.0454357709,132.41
2019-12-24 02:00:00,61.728,3.14,61.8078116746,1.528,0,1.528,60.2,3.14,60.2818347431,132.84,61.308,3.07,61.3848170479,1.528,0,1.528,59.78,3.07,59.8587779695,132.83
2019-12-24 02:30:00,61.6675,3.12,61.7463760576,1.4675,0,1.4675,60.2,3.12,60.2807962787,133.06,61.2375,3.06,61.3139054885,1.4675,0,1.4675,59.77,3.06,59.8482790062,133.04
2019-12-24 03:00:00,60.015,2.29,60.0586740197,1.495,0,1.495,58.52,2.29,58.5647889094,132.86,59.595,2.24,59.6370826332,1.495,0,1.495,58.1,2.24,58.1431646886,132.85
2019-12-24 03:30:00,58.0005,1.9100000000000001,58.0319403454,1.4705,0,1.4705,56.53,1.9100000000000001,56.5622577343,133.07,57.6005,1.85,57.6302012859,1.4705,0,1.4705,56.13,1.85,56.1604789866,133.04
2019-12-24 04:00:00,55.794,2.06,55.8320162273,1.464,0,1.464,54.33,2.06,54.3690399032,133.07,55.304,-0.02,55.3040036164,1.464,0,1.464,53.84,-0.02,53.8400037147,133.04
2019-12-24 04:30:00,54.3935,7.25,54.8745418409,1.4835,0,1.4835,52.91,7.25,53.4044061853,130.66,53.1335,-11.97,54.4651239074,1.4835,0,1.4835,51.65,-11.97,53.0188966313,130.65
2019-12-24 05:00:00,53.6655,7.34,54.1651316831,1.4655,0,1.4655,52.2,7.34,52.7135238814,130.52,52.4155,-11.84,53.736116721,1.4655,0,1.4655,50.95,-11.84,52.3076294626,130.5
2019-12-24 05:30:00,54.658500000000004,7.94,55.2321937121,1.4585,0,1.4585,53.2,7.94,53.7892517144,130.66,53.3985,-11.28,54.5769017282,1.4585,0,1.4585,51.94,-11.28,53.1507478781,130.63
2019-12-24 06:00:00,55.602,8.35,56.2254826925,1.442,0,1.442,54.16,8.35,54.7998914233,130.56,54.322,-10.85,55.3949653308,1.442,0,1.442,52.88,-10.85,53.98163484,130.55
2019-12-24 06:30:00,58.908500000000004,-4.65,59.0917411509,1.4285,0,1.4285,57.48,-4.65,57.6677804324,130.77,58.9685,5.01,59.180943658,1.4285,0,1.4285,57.54,5.01,57.7576981882,130.74
2019-12-24 07:00:00,62.6565,-8.07,63.1740602799,1.4165,0,1.4165,61.24,-8.07,61.7694301415,130.77,63.1565,11.08,64.1210565435,1.4165,0,1.4165,61.74,11.08,62.7263421538,130.74
2019-12-24 07:30:00,63.857,-6.86,64.2244194135,1.417,0,1.417,62.44,-6.86,62.8157082265,130.13,64.377,12.11,65.5061083335,1.417,0,1.417,62.96,12.11,64.1140678791,130.11
2019-12-24 08:00:00,67.4955,6.95,67.8523766736,1.3955,0,1.3955,66.1,6.95,66.4643701542,132.41,67.0655,7.59,67.4936248119,1.3955,0,1.3955,65.67,7.59,66.1071630007,132.38
2019-12-24 08:30:00,71.521,8.03,71.9703712718,1.441,0,1.441,70.08,8.03,70.5385518706,132.06,71.021,7.93,71.4623491148,1.441,0,1.441,69.58,7.93,70.0304312424,132.02
2019-12-24 09:00:00,75.5985,8.96,76.1276218087,3.2485,0,3.2485,72.35,8.96,72.9027029677,131.7,75.0985,8.85,75.6181671442,3.2485,0,3.2485,71.85,8.85,72.3929899921,131.67
2019-12-24 09:30:00,78.4285,9.75,79.0322219873,5.4285,0,5.4285,73.0,9.75,73.6482348736,131.51,77.9185,9.64,78.5125610476,5.4285,0,5.4285,72.49,9.64,73.1281730935,131.5
2019-12-24 10:00:00,80.9745,9.7,81.5534159324,12.0845,0,12.0845,68.89,9.7,69.5695486546,131.59,80.4945,9.58,81.062574165,12.0845,0,12.0845,68.41,9.58,69.0775252886,131.5
2019-12-24 10:30:00,81.0745,9.63,81.6444208152,17.3245,0,17.3245,63.75,9.63,64.473245614,131.59,80.6245,9.52,81.1846069169,17.3245,0,17.3245,63.3,9.52,64.0118770229,131.59
2019-12-24 11:00:00,81.3485,9.16,81.8625925087,20.8985,0,20.8985,60.45,9.16,61.1400695126,131.93,80.9385,9.04,81.4417729562,20.8985,0,20.8985,60.04,9.04,60.7167456308,131.91
2019-12-24 11:30:00,79.6725,9.33,80.2169318551,16.3525,0,16.3525,63.32,9.33,64.0036819253,131.93,79.2125,9.22,79.7472793031,16.3525,0,16.3525,62.86,9.22,63.5325743222,131.91
2019-12-24 12:00:00,80.3265,9.68,80.9076572535,14.8265,0,14.8265,65.5,9.68,66.2114219754,131.81,79.8765,9.57,80.4477479626,14.8265,0,14.8265,65.05,9.57,65.7501893533,131.79
2019-12-24 12:30:00,80.3505,9.31,80.888064325,17.8305,0,17.8305,62.52,9.31,63.2093861701,131.95,79.9105,9.19,80.4372060072,17.8305,0,17.8305,62.08,9.19,62.7565335244,131.94
2019-12-24 13:00:00,78.513,9.47,79.0820590842,9.543,0,9.543,68.97,9.47,69.6171085294,131.84,78.013,9.36,78.5725000811,9.543,0,9.543,68.47,9.36,69.1068050195,131.81
2019-12-24 13:30:00,77.926,9.27,78.4754380427,6.816,0,6.816,71.11,9.27,71.7116796624,131.84,77.426,9.15,77.9647867694,6.816,0,6.816,70.61,9.15,71.2003834259,131.81
2019-12-24 14:00:00,77.101,8.54,77.5725196252,6.961,0,6.961,70.14,8.54,70.6579875173,132.1,76.621,8.43,77.0833480137,6.961,0,6.961,69.66,8.43,70.1682299905,132.1
2019-12-24 14:30:00,76.1145,7.78,76.5110809638,7.8245000000000005,0,7.8245000000000005,68.29,7.78,68.7317430304,132.3,75.6345,7.68,76.0234173808,7.8245000000000005,0,7.8245000000000005,67.81,7.68,68.2435235022,132.3
2019-12-24 15:00:00,74.551,6.5600000000000005,74.8390619997,9.401,0,9.401,65.15,6.5600000000000005,65.4794326487,131.45,74.091,6.47,74.3729600124,9.401,0,9.401,64.69,6.47,65.0127449044,131.45
2019-12-24 15:30:00,73.5855,6.75,73.8944403203,5.9055,0,5.9055,67.68,6.75,68.015769495,131.19,73.0955,6.66,73.398281453,5.9055,0,5.9055,67.19,6.66,67.5192691015,131.18
2019-12-24 16:00:00,73.7715,7.38,74.1397235782,2.0215,0,2.0215,71.75,7.38,72.1285442803,130.91,73.2715,7.27,73.6312814791,2.0215,0,2.0215,71.25,7.27,71.6199371684,130.9
2019-12-24 16:30:00,77.736,8.33,78.1810373172,2.766,0,2.766,74.97,8.33,75.4313582007,130.58,77.206,8.22,77.6423520767,2.766,0,2.766,74.44,8.22,74.8924695814,130.57
2019-12-24 17:00:00,83.425,9.97,84.0186379621,3.6950000000000003,0,3.6950000000000003,79.73,9.97,80.3509415004,130.09,82.865,9.86,83.4495525752,3.6950000000000003,0,3.6950000000000003,79.17,9.86,79.7816300911,130.06
2019-12-24 17:30:00,86.1645,10.78,86.8362220519,3.1845,0,3.1845,82.98,10.78,83.6772896311,129.77,85.5745,10.66,86.235901168,3.1845,0,3.1845,82.39,10.66,83.0767578809,129.75
2019-12-24 18:00:00,86.538,10.49,87.1714720766,3.208,0,3.208,83.33,10.49,83.9876717144,129.87,85.948,10.37,86.5713324606,3.208,0,3.208,82.74,10.37,83.3873161818,129.85
2019-12-24 18:30:00,85.2785,9.46,85.8015976672,3.7085,0,3.7085,81.57,9.46,82.1167248494,130.31,84.7085,9.35,85.2229574249,3.7085,0,3.7085,81.0,9.35,81.5378593047,130.29
2019-12-24 19:00:00,82.322,8.32,82.7413686375,3.502,0,3.502,78.82,8.32,79.2579005526,130.57,81.762,8.21,82.1731631617,3.502,0,3.502,78.26,8.21,78.6894637166,130.55
2019-12-24 19:30:00,76.6835,7.72,77.0711202218,1.2435,0,1.2435,75.44,7.72,75.833976554,130.82,76.1635,7.63,76.5447296177,1.2435,0,1.2435,74.92,7.63,75.3075248564,130.8
2019-12-24 20:00:00,74.6885,6.86,75.0028774931,1.2485,0,1.2485,73.44,6.86,73.7596990232,131.07,74.1685,6.77,74.4768372868,1.2485,0,1.2485,72.92,6.77,73.2335940672,131.06
2019-12-24 20:30:00,73.372,5.61,73.5861568775,1.272,0,1.272,72.1,5.61,72.317923781,131.43,72.862,5.53,73.0715535896,1.272,0,1.272,71.59,5.53,71.8032659424,131.4
2019-12-24 21:00:00,71.8025,4.5600000000000005,71.9471514811,1.2725,0,1.2725,70.53,4.5600000000000005,70.677255889,131.55,71.3225,4.48,71.4630632302,1.2725,0,1.2725,70.05,4.48,70.1931114854,131.53
2019-12-24 21:30:00,68.956,3.85,69.0633943272,1.296,0,1.296,67.66,3.85,67.7694481311,132.01,68.466,3.77,68.569716756,1.296,0,1.296,67.17,3.77,67.2757147862,131.97
2019-12-24 22:00:00,65.404,3.04,65.4746119958,1.274,0,1.274,64.13,3.04,64.2020132083,132.39,64.954,2.9699999999999998,65.0218656761,1.274,0,1.274,63.68,2.9699999999999998,63.749221956,132.37
2019-12-24 22:30:00,62.362,2.05,62.3956852995,1.292,0,1.292,61.07,2.05,61.1043975504,132.76,61.932,2.0,61.9642850681,1.292,0,1.292,60.64,2.0,60.672972566,132.74
2019-12-24 23:00:00,59.172,1.11,59.1824102585,1.332,0,1.332,57.84,1.11,57.8506499531,132.76,58.762,1.06,58.7715598228,1.332,0,1.332,57.43,1.06,57.4397815107,132.74
2019-12-24 23:30:00,57.42,0.59,57.4230310938,1.33,0,1.33,56.09,0.59,56.0931029628,132.9,57.04,0.54,57.0425560437,1.33,0,1.33,55.71,0.54,55.7126170629,132.88
2019-12-25 00:00:00,55.683,-0.34,55.6840380091,1.323,0,1.323,54.36,-0.34,54.3610632714,132.77,55.303,-0.38,55.3043055196,1.323,0,1.323,53.98,-0.38,53.9813375158,132.73
2019-12-25 00:30:00,64.0435,1.34,64.0575170628,1.1535,0,1.1535,62.89,1.34,62.9042740996,131.03,63.5835,1.29,63.5965845958,1.1535,0,1.1535,62.43,1.29,62.4433263047,131.0
2019-12-25 01:00:00,64.823,1.6099999999999999,64.8429905927,1.2429999999999999,0,1.2429999999999999,63.58,1.6099999999999999,63.6003812882,130.94,64.363,1.56,64.381902496,1.2429999999999999,0,1.2429999999999999,63.12,1.56,63.1392746236,130.88
2019-12-25 01:30:00,62.422,0.85,62.4277869542,1.242,0,1.242,61.18,0.85,61.1859044225,131.3,61.982,0.8,61.9871625742,1.242,0,1.242,60.74,0.8,60.7452681285,131.27
2019-12-25 02:00:00,60.026,0.45,60.0276867454,1.176,0,1.176,58.85,0.45,58.8517204506,131.65,59.606,0.4,59.6073421317,1.176,0,1.176,58.43,0.4,58.4313691436,131.63
2019-12-25 02:30:00,60.006,0.53,60.0083405536,1.236,0,1.236,58.77,0.53,58.7723897762,131.78,59.586,0.49,59.5880147009,1.236,0,1.236,58.35,0.49,58.3520573759,131.75
2019-12-25 03:00:00,58.5085,0.14,58.5086674968,1.1685,0,1.1685,57.34,0.14,57.3401709101,132.09,58.0985,0.1,58.0985860607,1.1685,0,1.1685,56.93,0.1,56.9300878271,132.05
2019-12-25 03:30:00,56.2415,-0.27,56.2421480942,1.6715,0,1.6715,54.57,-0.27,54.5706679453,132.48,55.8615,-0.33,55.8624747236,1.6715,0,1.6715,54.19,-0.33,54.1910047886,132.47
2019-12-25 04:00:00,54.9285,-0.81,54.9344719848,3.6285,0,3.6285,51.3,-0.81,51.3063943383,133.01,54.5585,-0.85,54.5651209313,3.6285,0,3.6285,50.93,-0.85,50.9370925751,132.99
2019-12-25 04:30:00,52.7155,-1.09,52.7267677774,1.6455000000000002,0,1.6455000000000002,51.07,-1.09,51.0816307492,133.13,52.3555,-1.12,52.367478269,1.6455000000000002,0,1.6455000000000002,50.71,-1.12,50.7223668612,133.13
2019-12-25 05:00:00,51.624,-1.16,51.6370310533,1.154,0,1.154,50.47,-1.16,50.4833289314,133.13,51.264,-1.19,51.2778099766,1.154,0,1.154,50.11,-1.19,50.1241279226,133.13
2019-12-25 05:30:00,52.4075,-0.88,52.4148877348,1.1475,0,1.1475,51.26,-0.88,51.2675530916,133.03,52.0475,-0.92,52.0556303991,1.1475,0,1.1475,50.9,-0.92,50.9083136629,133.01
2019-12-25 06:00:00,53.3675,-0.43,53.3692322996,1.1375,0,1.1375,52.23,-0.43,52.2317700255,133.03,52.9875,-0.46,52.9894966597,1.1375,0,1.1375,51.85,-0.46,51.8520404613,133.01
2019-12-25 06:30:00,56.3095,1.62,56.3327985303,1.1895,0,1.1895,55.12,1.62,55.1438011022,132.87,55.7995,-0.9400000000000001,55.807417072,1.1895,0,1.1895,54.61,-0.9400000000000001,54.6180894942,132.85
2019-12-25 07:00:00,59.265,8.29,59.8419946609,1.195,0,1.195,58.07,8.29,58.6587504129,130.82,57.925,-10.94,58.9490392203,1.195,0,1.195,56.73,-10.94,57.7752239286,130.8
2019-12-25 07:30:00,61.3435,8.88,61.9828959653,1.2035,0,1.2035,60.14,8.88,60.792055402,130.72,59.9835,-10.31,60.8630953226,1.2035,0,1.2035,58.78,-10.31,59.6773365693,130.71
2019-12-25 08:00:00,65.55,9.89,66.2918893983,1.2,0,1.2,64.35,9.89,65.1055650463,130.29,64.12,-9.38,64.8024598299,1.2,0,1.2,62.92,-9.38,63.6153346293,130.26
2019-12-25 08:30:00,69.4055,4.67,69.5624347637,1.4755,0,1.4755,67.93,4.67,68.0903355844,132.52,68.9355,4.59,69.0881412418,1.4755,0,1.4755,67.46,4.59,67.6159722255,132.49
2019-12-25 09:00:00,72.867,5.51,73.0750284913,4.077,0,4.077,68.79,5.51,69.0103195182,132.2,72.397,5.43,72.6003478573,4.077,0,4.077,68.32,5.43,68.5354455738,132.15
2019-12-25 09:30:00,77.2815,5.9,77.5063883964,10.6015,0,10.6015,66.68,5.9,66.9405138911,131.98,76.8015,5.82,77.0217034494,10.6015,0,10.6015,66.2,5.82,66.4553413956,131.97
2019-12-25 10:00:00,80.716,6.08,80.944666631,17.816,0,17.816,62.9,6.08,63.1931673522,131.98,80.276,5.99,80.4991694119,17.816,0,17.816,62.46,5.99,62.7465672368,131.97
2019-12-25 10:30:00,82.5775,6.23,82.8121754711,24.9175,0,24.9175,57.66,6.23,57.9955903496,131.98,82.1875,6.15,82.4172776561,24.9175,0,24.9175,57.27,6.15,57.5992656203,131.97
2019-12-25 11:00:00,83.884,5.97,84.0961732542,30.934,0,30.934,52.95,5.97,53.2854895821,132.26,83.504,5.9,83.7121736428,30.934,0,30.934,52.57,5.9,52.9000463138,132.19
2019-12-25 11:30:00,86.1915,6.22,86.4156413634,36.3915,0,36.3915,49.8,6.22,50.1869345547,132.26,85.8515,6.14,86.0707828026,36.3915,0,36.3915,49.46,6.14,49.8396548945,132.19
2019-12-25 12:00:00,88.4685,6.62,88.7158378885,38.7685,0,38.7685,49.7,6.62,50.1389509264,132.07,88.1185,6.53,88.3601207686,38.7685,0,38.7685,49.35,6.53,49.7801506627,132.05
2019-12-25 12:30:00,92.166,7.42,92.4641982391,40.566,0,40.566,51.6,7.42,52.1307625112,131.66,91.806,7.33,92.0981570717,40.566,0,40.566,51.24,7.33,51.7616315431,131.66
2019-12-25 13:00:00,93.475,7.89,93.8073969631,38.245,0,38.245,55.23,7.89,55.7907250356,131.48,93.095,7.8,93.4211915199,38.245,0,38.245,54.85,7.8,55.4018275872,131.48
2019-12-25 13:30:00,89.461,7.08,89.7407205286,33.941,0,33.941,55.52,7.08,55.9696060376,131.64,89.071,6.98,89.3440733401,33.941,0,33.941,55.13,6.98,55.570111570899996,131.65
2019-12-25 14:00:00,82.6185,5.95,82.8324757704,26.5085,0,26.5085,56.11,5.95,56.4245921563,131.91,82.2185,5.87,82.4277783411,26.5085,0,26.5085,55.71,5.87,56.0183987633,131.95
2019-12-25 14:30:00,76.6285,4.69,76.7718901177,21.5285,0,21.5285,55.1,4.69,55.2992414053,132.27,76.2485,4.61,76.3877336504,21.5285,0,21.5285,54.72,4.61,54.9138461592,132.28
2019-12-25 15:00:00,71.618,4.0,71.7296167841,13.228,0,13.228,58.39,4.0,58.5268493941,132.61,71.208,3.93,71.316366733,13.228,0,13.228,57.98,3.93,58.1130389844,132.64
2019-12-25 15:30:00,67.667,4.14,67.7935283711,4.917,0,4.917,62.75,4.14,62.8864222229,132.54,67.227,4.07,67.3500885597,4.917,0,4.917,62.31,4.07,62.4427818086,132.64
2019-12-25 16:00:00,66.017,4.44,66.1661385378,1.867,0,1.867,64.15,4.44,64.3034688022,132.46,65.557,4.36,65.7018253095,1.867,0,1.867,63.69,4.36,63.8390609267,132.47
2019-12-25 16:30:00,67.4075,5.11,67.6009109129,1.0775,0,1.0775,66.33,5.11,66.5265435747,132.25,66.9375,5.04,67.1269730157,1.0775,0,1.0775,65.86,5.04,66.0525639169,132.24
2019-12-25 17:00:00,69.4535,5.66,69.6837446055,1.1835,0,1.1835,68.27,5.66,68.5042224976,132.08,68.9835,5.58,69.2088120997,1.1835,0,1.1835,67.8,5.58,68.0292319522,132.04
2019-12-25 17:30:00,70.458,5.33,70.659314064,3.718,0,3.718,66.74,5.33,66.9524943523,132.2,69.998,5.25,70.194604522,3.718,0,3.718,66.28,5.25,66.4875995957,132.19
2019-12-25 18:00:00,69.499,4.84,69.6673280742,3.609,0,3.609,65.89,4.84,66.067523792,132.2,69.039,4.77,69.203586764,3.609,0,3.609,65.43,4.77,65.6036416672,132.19
2019-12-25 18:30:00,68.6125,4.58,68.765191458,3.7225,0,3.7225,64.89,4.58,65.0514296538,132.41,68.1425,4.51,68.2915837146,3.7225,0,3.7225,64.42,4.51,64.577678032,132.4
2019-12-25 19:00:00,67.191,4.1,67.3159749317,3.731,0,3.731,63.46,4.1,63.5923077109,132.69,66.751,4.03,66.8725422053,3.731,0,3.731,63.02,4.03,63.1487236609,132.68
2019-12-25 19:30:00,65.105,3.7800000000000002,65.2146411859,1.355,0,1.355,63.75,3.7800000000000002,63.861967555,132.8,64.655,3.7,64.760783079,1.355,0,1.355,63.3,3.7,63.4080436538,132.79
2019-12-25 20:00:00,63.8645,3.05,63.9372884962,1.2045,0,1.2045,62.66,3.05,62.7341860551,132.65,63.4345,3.0,63.5053996936,1.2045,0,1.2045,62.23,3.0,62.3022704241,132.64
2019-12-25 20:30:00,63.383,2.59,63.4358951147,1.323,0,1.323,62.06,2.59,62.1140217664,132.55,62.953,2.5300000000000002,63.0038182097,1.323,0,1.323,61.63,2.5300000000000002,61.6819082065,132.53
2019-12-25 21:00:00,63.037,1.69,63.0596500862,1.437,0,1.437,61.6,1.69,61.6231782692,132.55,62.597,1.63,62.6182186668,1.437,0,1.437,61.16,1.63,61.1817170403,132.53
2019-12-25 21:30:00,61.4565,1.26,61.469415096,1.3965,0,1.3965,60.06,1.26,60.0732153293,132.91,61.0365,1.21,61.048492465,1.3965,0,1.3965,59.64,1.21,59.6522732174,132.9
2019-12-25 22:00:00,60.146,1.28,60.1596186491,1.376,0,1.376,58.77,1.28,58.7839374319,133.13,59.736,1.24,59.7488685751,1.376,0,1.376,58.36,1.24,58.37317192,133.12
2019-12-25 22:30:00,57.8175,-0.13,57.8176461493,1.4375,0,1.4375,56.38,-0.13,56.3801498756,132.23,57.4175,-0.17,57.4177516649,1.4375,0,1.4375,55.98,-0.17,55.9802581273,132.22
2019-12-25 23:00:00,55.4265,-0.9,55.4338064925,1.4365,0,1.4365,53.99,-0.9,53.9975008681,131.97,55.0365,-0.93,55.0443569519,1.4365,0,1.4365,53.6,-0.93,53.6080674899,131.97
2019-12-25 23:30:00,55.678,-1.34,55.6941225265,1.458,0,1.458,54.22,-1.34,54.2365559379,131.64,55.308,-1.37,55.3249651062,1.458,0,1.458,53.85,-1.37,53.8674242934,131.63
2019-12-26 00:00:00,55.0785,-1.8,55.1079047166,1.4685000000000001,0,1.4685000000000001,53.61,-1.8,53.6402097311,131.55,54.6885,-1.82,54.7187758658,1.4685000000000001,0,1.4685000000000001,53.22,-1.82,53.2511107865,131.54
2019-12-26 00:30:00,62.0515,-0.14,62.0516579331,0.0015,0,0.0015,62.05,-0.14,62.0501579369,130.88,61.6115,-0.17,61.6117345337,0.0015,0,0.0015,61.61,-0.17,61.6102345394,130.83
2019-12-26 01:00:00,63.252,0.35000000000000003,63.2529683414,0.002,0,0.002,63.25,0.35000000000000003,63.250968372,130.71,62.802,0.31,62.8027650984,0.002,0,0.002,62.8,0.31,62.8007651227,130.68
2019-12-26 01:30:00,60.3825,-0.18,60.3827682891,0.0025,0,0.0025,60.38,-0.18,60.3802683002,130.71,59.9325,-0.23,59.9329413282,0.0025,0,0.0025,59.93,-0.23,59.9304413466,130.68
2019-12-26 02:00:00,58.3125,-0.65,58.3161226099,0.0025,0,0.0025,58.31,-0.65,58.3136227652,131.53,57.8925,-0.6900000000000001,57.8966117856,0.0025,0,0.0025,57.89,-0.6900000000000001,57.8941119631,131.51
2019-12-26 02:30:00,58.4225,-0.46,58.4243109181,0.0025,0,0.0025,58.42,-0.46,58.4218109956,131.65,58.0125,-0.5,58.014654668,0.0025,0,0.0025,58.01,-0.5,58.0121547609,131.59
2019-12-26 03:00:00,57.0135,-0.84,57.0196876723,0.0035,0,0.0035,57.01,-0.84,57.0161880522,131.77,56.6035,-0.87,56.6101855875,0.0035,0,0.0035,56.6,-0.87,56.6066860009,131.74
2019-12-26 03:30:00,54.9635,-1.48,54.9834223403,0.0035,0,0.0035,54.96,-1.48,54.9799236085,131.51,54.5735,-1.51,54.5943861789,0.0035,0,0.0035,54.57,-1.51,54.590887518,131.48
2019-12-26 04:00:00,52.783,-2.1,52.8247582957,0.003,0,0.003,52.78,-2.1,52.8217606674,131.51,52.403,-2.12,52.4458655091,0.003,0,0.003,52.4,-2.12,52.4428679612,131.48
2019-12-26 04:30:00,51.213,-2.5300000000000002,51.2754548395,0.003,0,0.003,51.21,-2.5300000000000002,51.2724584938,131.23,50.853,-2.56,50.9173959369,0.003,0,0.003,50.85,-2.56,50.9143997313,131.22
2019-12-26 05:00:00,50.093,-2.68,50.1646394286,0.003,0,0.003,50.09,-2.68,50.1616437131,131.23,49.733,-2.69,49.8056963509,0.003,0,0.003,49.73,-2.69,49.80270073,131.22
2019-12-26 05:30:00,50.3235,-2.14,50.3689810523,0.0035,0,0.0035,50.32,-2.14,50.3654842129,131.13,49.9735,-2.17,50.0205917823,0.0035,0,0.0035,49.97,-2.17,50.0170950776,131.09
2019-12-26 06:00:00,50.793,-1.75,50.8231379295,0.003,0,0.003,50.79,-1.75,50.8201397086,131.43,50.423,-1.77,50.4540566159,0.003,0,0.003,50.42,-1.77,50.4510584626,131.39
2019-12-26 06:30:00,53.3425,-0.96,53.3511378159,0.0025,0,0.0025,53.34,-0.96,53.3486382207,131.29,52.9625,-0.99,52.9717519651,0.0025,0,0.0025,52.96,-0.99,52.9692524017,131.29
2019-12-26 07:00:00,55.203,0.04,55.203014492,0.003,0,0.003,55.2,0.04,55.2000144928,131.69,54.813,-0.02,54.8130036488,0.003,0,0.003,54.81,-0.02,54.810003649,131.7
2019-12-26 07:30:00,55.693,0.74,55.6979160203,0.003,0,0.003,55.69,0.74,55.6949162851,132.55,55.293,0.7000000000000001,55.2974307631,0.003,0,0.003,55.29,0.7000000000000001,55.2944310035,132.55
2019-12-26 08:00:00,57.943,1.48,57.9618982522,0.003,0,0.003,57.94,1.48,57.9588992304,132.55,57.523,1.43,57.5407718839,0.003,0,0.003,57.52,1.43,57.5377728106,132.55
2019-12-26 08:30:00,60.443,-2.7199999999999998,60.5041705091,0.003,0,0.003,60.44,-2.7199999999999998,60.5011735423,130.3,60.043,-2.23,60.0843968847,0.003,0,0.003,60.04,-2.23,60.0813989518,130.3
2019-12-26 09:00:00,64.162,-2.1,64.1963569371,0.012,0,0.012,64.15,-2.1,64.1843633606,129.7,63.692,-2.39,63.7368258074,0.012,0,0.012,63.68,-2.39,63.7248342485,129.7
2019-12-26 09:30:00,66.2565,-0.25,66.2569716502,0.0765,0,0.0765,66.18,-0.25,66.1804721954,131.32,65.7865,-0.28,65.7870958642,0.0765,0,0.0765,65.71,-0.28,65.7105965579,131.31
2019-12-26 10:00:00,68.572,0.84,68.5771447641,0.302,0,0.302,68.27,0.84,68.2751675208,130.88,68.092,0.8,68.096699362,0.302,0,0.302,67.79,0.8,67.7947202959,130.89
2019-12-26 10:30:00,68.4945,1.34,68.5076063678,0.8145,0,0.8145,67.68,1.34,67.6932640667,130.77,68.0145,1.29,68.0267323208,0.8145,0,0.8145,67.2,1.29,67.212380556,130.77
2019-12-26 11:00:00,68.2825,1.46,68.2981069009,1.3325,0,1.3325,66.95,1.46,66.9659174506,130.43,67.8125,1.42,67.827365836,1.3325,0,1.3325,66.48,1.42,66.4951637339,130.43
2019-12-26 11:30:00,67.851,1.54,67.8684742793,1.2810000000000001,0,1.2810000000000001,66.57,1.54,66.5878104461,130.32,67.391,1.49,67.4074697715,1.2810000000000001,0,1.2810000000000001,66.11,1.49,66.1267888227,130.32
2019-12-26 12:00:00,66.8125,1.53,66.8300161323,1.5025,0,1.5025,65.31,1.53,65.3279189933,130.32,66.3625,1.49,66.3792249597,1.5025,0,1.5025,64.86,1.49,64.877112297,130.32
2019-12-26 12:30:00,66.288,1.51,66.3051962066,2.038,0,2.038,64.25,1.51,64.2677415194,130.18,65.828,1.47,65.8444111827,2.038,0,2.038,63.79,1.47,63.8069353597,130.17
2019-12-26 13:00:00,67.6025,1.71,67.6241237004,1.2325,0,1.2325,66.37,1.71,66.3920251235,130.28,67.1325,1.6600000000000001,67.1530204552,1.2325,0,1.2325,65.9,1.6600000000000001,65.92090412,130.28
2019-12-26 13:30:00,67.9555,1.27,67.9673662889,1.9555,0,1.9555,66.0,1.27,66.0122178085,130.55,67.4955,1.23,67.5067064835,1.9555,0,1.9555,65.54,1.23,65.5515407904,130.54
2019-12-26 14:00:00,66.425,0.34,66.4258701486,2.9450000000000003,0,2.9450000000000003,63.48,0.34,63.4809105165,131.05,65.985,0.30000000000000004,65.9856819697,2.9450000000000003,0,2.9450000000000003,63.04,0.30000000000000004,63.0407138284,131.04
2019-12-26 14:30:00,62.157,-0.75,62.1615246676,1.9769999999999999,0,1.9769999999999999,60.18,-0.75,60.1846732981,131.26,61.747,-0.79,61.75205348,1.9769999999999999,0,1.9769999999999999,59.77,-0.79,59.7752206186,131.26
2019-12-26 15:00:00,64.5295,-0.56,64.5319298507,0.47950000000000004,0,0.47950000000000004,64.05,-0.56,64.0524480406,131.26,64.0595,-0.58,64.0621256301,0.47950000000000004,0,0.47950000000000004,63.58,-0.58,63.582645431,131.26
2019-12-26 15:30:00,66.9965,0.22,66.9968612119,0.0565,0,0.0565,66.94,0.22,66.9403615168,131.18,66.5265,0.19,66.5267713199,0.0565,0,0.0565,66.47,0.19,66.4702715505,131.17
2019-12-26 16:00:00,69.743,1.24,69.7540224575,0.003,0,0.003,69.74,1.24,69.7510229316,130.74,69.253,1.2,69.2633958812,0.003,0,0.003,69.25,1.2,69.2603963315,130.73
2019-12-26 16:30:00,70.433,1.92,70.4591646913,0.003,0,0.003,70.43,1.92,70.4561658054,130.41,69.933,1.87,69.9579973198,0.003,0,0.003,69.93,1.87,69.9549983918,130.37
