Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-26 17:00:00,72.573,2.58,72.6188455499,0.003,0,0.003,72.57,2.58,72.6158474439,129.96,72.073,2.54,72.1177435102,0.003,0,0.003,72.07,2.54,72.1147453715,129.93
2019-12-26 17:30:00,74.923,3.24,74.9930232022,0.003,0,0.003,74.92,3.24,74.9900260035,129.63,74.383,3.18,74.450944178,0.003,0,0.003,74.38,3.18,74.4479469159,129.62
2019-12-26 18:00:00,75.083,3.26,75.1537390221,0.003,0,0.003,75.08,3.26,75.150741846,129.63,74.563,3.2,74.6316351757,0.003,0,0.003,74.56,3.2,74.6286379348,129.62
2019-12-26 18:30:00,75.392,2.66,75.4389108087,0.002,0,0.002,75.39,2.66,75.4369120524,129.84,74.862,2.61,74.9074838985,0.002,0,0.002,74.86,2.61,74.9054851129,129.78
2019-12-26 19:00:00,73.8115,1.74,73.8320061508,0.0015,0,0.0015,73.81,1.74,73.8305065674,130.2,73.2815,1.7000000000000002,73.3012158306,0.0015,0,0.0015,73.28,1.7000000000000002,73.2997162341,130.14
2019-12-26 19:30:00,73.2925,1.23,73.3028202476,0.0025,0,0.0025,73.29,1.23,73.3003205996,130.44,72.7725,1.17,72.7819047308,0.0025,0,0.0025,72.77,1.17,72.7794050539,130.41
2019-12-26 20:00:00,71.883,0.9500000000000001,71.8892772881,0.003,0,0.003,71.88,0.9500000000000001,71.88627755,130.75,71.373,0.91,71.3788009776,0.003,0,0.003,71.37,0.91,71.3758012214,130.73
2019-12-26 20:30:00,69.7215,0.01,69.7215007171,0.0015,0,0.0015,69.72,0.01,69.7200007172,130.99,69.2415,-0.02,69.2415028884,0.0015,0,0.0015,69.24,-0.02,69.2400028885,130.96
2019-12-26 21:00:00,67.48,-0.59,67.4825792335,0.0,0,0.0,67.48,-0.59,67.4825792335,131.32,67.0,-0.63,67.0029618748,0.0,0,0.0,67.0,-0.63,67.0029618748,131.32
2019-12-26 21:30:00,64.14,-2.02,64.1718006604,0.0,0,0.0,64.14,-2.02,64.1718006604,130.38,63.69,-2.04,63.7226623738,0.0,0,0.0,63.69,-2.04,63.7226623738,130.36
2019-12-26 22:00:00,61.94,-2.2800000000000002,61.9819489852,0.0,0,0.0,61.94,-2.2800000000000002,61.9819489852,130.38,61.5,-2.3,61.5429931024,0.0,0,0.0,61.5,-2.3,61.5429931024,130.36
2019-12-26 22:30:00,59.5,-3.16,59.5838535175,0.0,0,0.0,59.5,-3.16,59.5838535175,130.97,59.08,-3.17,59.1649837319,0.0,0,0.0,59.08,-3.17,59.1649837319,130.96
2019-12-26 23:00:00,55.6505,-3.36,55.751840779,0.0005,0,0.0005,55.65,-3.36,55.7513416879,130.18,55.1805,-5.55,55.4589044271,0.0005,0,0.0005,55.18,-5.55,55.4584069371,130.18
2019-12-26 23:30:00,54.1405,7.0,54.5911507504,0.0005,0,0.0005,54.14,7.0,54.5906548779,131.83,53.0205,-11.48,54.2490905016,0.0005,0,0.0005,53.02,-11.48,54.2486018253,131.81
2019-12-27 00:00:00,53.02,6.97,53.4761750689,0.0,0,0.0,53.02,6.97,53.4761750689,131.83,51.91,-11.52,53.1729113365,0.0,0,0.0,51.91,-11.52,53.1729113365,131.81
2019-12-27 00:30:00,62.846,8.88,63.4702616664,1.146,0,1.146,61.7,8.88,62.3357393475,131.05,61.636,-9.45,62.3562266017,1.146,0,1.146,60.49,-9.45,61.2237094597,131.04
2019-12-27 01:00:00,63.919,9.0,64.5495047309,1.339,0,1.339,62.58,9.0,63.2238594203,130.91,62.709,-9.29,63.3933969827,1.339,0,1.339,61.37,-9.29,62.0691630361,130.87
2019-12-27 01:30:00,61.818,8.93,62.4596671781,1.238,0,1.238,60.58,8.93,61.2346413397,131.9,60.618,-9.62,61.3765942685,1.238,0,1.238,59.38,-9.62,60.1542084978,131.88
2019-12-27 02:00:00,60.068,8.21,60.6264688399,1.138,0,1.138,58.93,8.21,59.4991512545,132.28,58.928,-9.45,59.6809155761,1.138,0,1.138,57.79,-9.45,58.5575494706,132.25
2019-12-27 02:30:00,59.4925,0.93,59.4997685395,1.1825,0,1.1825,58.31,0.93,58.3174159235,131.15,59.0725,0.88,59.0790542938,1.1825,0,1.1825,57.89,0.88,57.8966881609,131.13
2019-12-27 03:00:00,58.02,0.38,58.0212443851,1.27,0,1.27,56.75,0.38,56.7512722324,131.45,57.62,0.33,57.6209449766,1.27,0,1.27,56.35,0.33,56.3509662739,131.45
2019-12-27 03:30:00,56.3175,0.05,56.3175221956,1.1275,0,1.1275,55.19,0.05,55.190022649,131.78,55.9275,0.01,55.927500894,1.1275,0,1.1275,54.8,0.01,54.8000009124,131.74
2019-12-27 04:00:00,54.393,-0.11,54.3931112274,1.133,0,1.133,53.26,-0.11,53.2601135936,131.97,54.013,-0.13,54.0131564436,1.133,0,1.133,52.88,-0.13,52.8801597955,131.95
2019-12-27 04:30:00,52.9305,-0.72,52.9353967611,1.2905,0,1.2905,51.64,-0.72,51.6450191209,132.16,52.5605,-0.76,52.5659943333,1.2905,0,1.2905,51.27,-0.76,51.2756326143,132.13
2019-12-27 05:00:00,52.0925,-1.01,52.1022903167,1.1125,0,1.1125,50.98,-1.01,50.9900039223,132.16,51.7225,-1.04,51.7329547412,1.1125,0,1.1125,50.61,-1.04,50.6206845074,132.13
2019-12-27 05:30:00,52.706,-0.53,52.7086647146,1.076,0,1.076,51.63,-0.53,51.632720246,131.81,52.336,-0.58,52.3392137503,1.076,0,1.076,51.26,-0.58,51.2632812059,131.79
2019-12-27 06:00:00,53.778,0.04,53.778014876,1.108,0,1.108,52.67,0.04,52.6700151889,132.03,53.418,0.02,53.4180037441,1.108,0,1.108,52.31,0.02,52.3100038234,131.99
2019-12-27 06:30:00,56.9295,1.04,56.9389986762,1.2295,0,1.2295,55.7,1.04,55.7097083101,131.81,56.5195,0.99,56.5281697939,1.2295,0,1.2295,55.29,0.99,55.2988625561,131.78
2019-12-27 07:00:00,60.373,2.5300000000000002,60.4259880267,1.073,0,1.073,59.3,2.5300000000000002,59.3539459514,132.36,59.953,2.48,60.0042715896,1.073,0,1.073,58.88,2.48,58.9322051174,132.32
2019-12-27 07:30:00,62.5475,3.71,62.6574325699,1.0775,0,1.0775,61.47,3.71,61.5818560941,132.36,62.0975,3.64,62.2040923593,1.0775,0,1.0775,61.02,3.64,61.1284712716,132.32
2019-12-27 08:00:00,63.942,4.84,64.1249168732,1.1219999999999999,0,1.1219999999999999,62.82,4.84,63.0061743006,132.6,63.502,4.76,63.680150785,1.1219999999999999,0,1.1219999999999999,62.38,4.76,62.5613458935,132.57
2019-12-27 08:30:00,66.511,5.72,66.7565092032,1.101,0,1.101,65.41,5.72,65.6596261031,132.01,66.041,5.64,66.2813946821,1.101,0,1.101,64.94,5.64,65.1844552021,131.97
2019-12-27 09:00:00,71.228,6.91,71.5623929449,1.498,0,1.498,69.73,6.91,70.0715420124,131.69,70.728,6.82,71.056051002,1.498,0,1.498,69.23,6.82,69.5651155393,131.65
2019-12-27 09:30:00,75.3035,7.57,75.6830364894,3.5835,0,3.5835,71.72,7.57,72.1183977914,131.22,74.7935,7.47,75.1656074428,3.5835,0,3.5835,71.21,7.47,71.6007332365,131.19
2019-12-27 10:00:00,77.341,8.04,77.7577769808,4.791,0,4.791,72.55,8.04,72.9941374358,131.06,76.821,7.94,77.230237867,4.791,0,4.791,72.03,7.94,72.4662990638,131.01
2019-12-27 10:30:00,78.14,8.35,78.5848719538,5.57,0,5.57,72.57,8.35,73.048801496,131.19,77.63,8.23,78.0650357074,5.57,0,5.57,72.06,8.23,72.5284530374,131.17
2019-12-27 11:00:00,79.564,8.87,80.056898491,7.504,0,7.504,72.06,8.87,72.6038600902,131.02,79.044,8.76,79.5279292827,7.504,0,7.504,71.54,8.76,72.0743310756,131.02
2019-12-27 11:30:00,80.053,9.06,80.5640515925,8.753,0,8.753,71.3,9.06,71.8733163281,131.02,79.543,8.95,80.0449333125,8.753,0,8.753,70.79,8.95,71.3535324984,131.02
2019-12-27 12:00:00,79.8865,8.93,80.3840642307,8.836500000000001,0,8.836500000000001,71.05,8.93,71.6089896591,131.02,79.3865,8.82,79.8749571659,8.836500000000001,0,8.836500000000001,70.55,8.82,71.099190572,131.02
2019-12-27 12:30:00,80.23,8.91,80.723237051,9.62,0,9.62,70.61,8.91,71.1699388787,131.02,79.73,8.8,80.2141689479,9.62,0,9.62,70.11,8.8,70.6601167562,131.02
2019-12-27 13:00:00,79.2415,8.68,79.7154798157,9.5315,0,9.5315,69.71,8.68,70.2483202646,131.02,78.7515,8.58,79.2175179632,9.5315,0,9.5315,69.22,8.58,69.7497297486,131.02
2019-12-27 13:30:00,79.5085,8.4,79.9509948171,9.2385,0,9.2385,70.27,8.4,70.7702826051,131.16,79.0085,8.29,79.4422253732,9.2385,0,9.2385,69.77,8.29,70.2607785325,131.15
2019-12-27 14:00:00,79.3905,8.36,79.8294500185,8.8705,0,8.8705,70.52,8.36,71.0138014755,131.36,78.8905,8.24,79.3196608052,8.8705,0,8.8705,70.02,8.24,70.5031772334,131.35
2019-12-27 14:30:00,78.5545,7.98,78.9587858965,8.5645,0,8.5645,69.99,7.98,70.4434560481,131.59,78.0445,7.88,78.4413053196,8.5645,0,8.5645,69.48,7.88,69.9254231306,131.57
2019-12-27 15:00:00,77.966,7.74,78.3492485988,7.896,0,7.896,70.07,7.74,70.4961878402,131.72,77.486,7.64,77.8617351207,7.896,0,7.896,69.59,7.64,70.0081259569,131.7
2019-12-27 15:30:00,78.152,7.75,78.5353271083,6.862,0,6.862,71.29,7.75,71.7100174313,131.79,77.642,7.65,78.0179637263,6.862,0,6.862,70.78,7.65,71.1922109504,131.7
2019-12-27 16:00:00,79.167,8.21,79.5915698363,5.407,0,5.407,73.76,8.21,74.2155084871,131.48,78.627,8.1,79.0431219588,5.407,0,5.407,73.22,8.1,73.6666708899,131.48
2019-12-27 16:30:00,82.7145,9.3,83.2356805117,4.9545,0,4.9545,77.76,9.3,78.3141596392,130.82,82.1645,9.19,82.6768477885,4.9545,0,4.9545,77.21,9.19,77.7550011253,130.79
2019-12-27 17:00:00,87.3165,11.31,88.04593842,4.9565,0,4.9565,82.36,11.31,83.1329399215,129.9,86.7265,11.18,87.4441433273,4.9565,0,4.9565,81.77,11.18,82.5307536619,129.88
2019-12-27 17:30:00,90.9285,11.98,91.7142982978,7.8585,0,7.8585,83.07,11.98,83.9294066463,129.9,90.3385,11.84,91.1110870435,7.8585,0,7.8585,82.48,11.84,83.3254822968,129.88
2019-12-27 18:00:00,91.334,11.91,92.1072616898,7.994,0,7.994,83.34,11.91,84.1867192614,130.18,90.754,11.79,91.5166248066,7.994,0,7.994,82.76,11.79,83.5955842135,130.16
2019-12-27 18:30:00,89.653,11.05,90.3314059948,7.993,0,7.993,81.66,11.05,82.4042359348,130.5,89.063,10.93,89.7311699968,7.993,0,7.993,81.07,10.93,81.8034828109,130.48
2019-12-27 19:00:00,87.2145,10.26,87.8159245823,7.9645,0,7.9645,79.25,10.26,79.9113890506,131.1,86.6445,10.15,87.236986882,7.9645,0,7.9645,78.68,10.15,79.3319916553,131.09
2019-12-27 19:30:00,82.855,9.18,83.3620022852,5.205,0,5.205,77.65,9.18,78.1907596842,131.0,82.305,9.07,82.8032482757,5.205,0,5.205,77.1,9.07,77.6316617109,130.99
2019-12-27 20:00:00,79.371,8.14,79.7873125315,5.031,0,5.031,74.34,8.14,74.7843245607,131.3,78.851,8.05,79.2608522601,5.031,0,5.031,73.82,8.05,74.2576251977,131.29
2019-12-27 20:30:00,78.292,6.98,78.6025296285,5.082,0,5.082,73.21,6.98,73.5419914063,131.63,77.762,6.89,78.0666429661,5.082,0,5.082,72.68,6.89,73.0058525051,131.62
2019-12-27 21:00:00,77.324,5.99,77.5556643708,5.114,0,5.114,72.21,5.99,72.4580168097,131.7,76.824,5.9,77.0502237245,5.114,0,5.114,71.71,5.9,71.9523043411,131.69
2019-12-27 21:30:00,72.791,5.24,72.9793620211,1.5710000000000002,0,1.5710000000000002,71.22,5.24,71.4125059076,132.15,72.281,5.15,72.4642357374,1.5710000000000002,0,1.5710000000000002,70.71,5.15,70.8972961403,132.13
2019-12-27 22:00:00,69.4035,4.51,69.5498807494,1.3835,0,1.3835,68.02,4.51,68.1693516179,131.99,68.9235,4.43,69.0657205294,1.3835,0,1.3835,67.54,4.43,67.6851276131,131.97
2019-12-27 22:30:00,65.4215,3.11,65.4953797015,1.4015,0,1.4015,64.02,3.11,64.0954951615,132.76,64.9515,3.04,65.0226033949,1.4015,0,1.4015,63.55,3.04,63.6226697019,132.74
2019-12-27 23:00:00,61.5495,2.27,61.5913455791,1.4995,0,1.4995,60.05,2.27,60.0928897624,133.0,61.1195,2.21,61.159442282,1.4995,0,1.4995,59.62,2.21,59.6609461876,132.98
2019-12-27 23:30:00,59.5225,4.5,59.6923613727,1.5225,0,1.5225,58.0,4.5,58.1743070436,132.45,58.7625,-2.8200000000000003,58.8301266891,1.5225,0,1.5225,57.24,-2.8200000000000003,57.3094233089,132.43
2019-12-28 00:00:00,57.8545,7.85,58.3846355666,1.5545,0,1.5545,56.3,7.85,56.8446347512,130.96,56.5445,-11.44,57.6901558349,1.5545,0,1.5545,54.99,-11.44,56.1673722013,130.96
2019-12-28 00:30:00,66.206,4.12,66.334069949,1.456,0,1.456,64.75,4.12,64.8809440437,132.18,65.596,1.09,65.6050555674,1.456,0,1.456,64.14,1.09,64.1492611025,132.17
2019-12-28 01:00:00,66.7095,3.39,66.7955798706,1.3595000000000002,0,1.3595000000000002,65.35,3.39,65.4378682416,132.28,66.2295,3.33,66.3131628732,1.3595000000000002,0,1.3595000000000002,64.87,3.33,64.9554139391,132.27
2019-12-28 01:30:00,64.2425,2.81,64.3039260563,1.5225,0,1.5225,62.72,2.81,62.7829156698,132.19,63.8025,2.74,63.8613075833,1.5225,0,1.5225,62.28,2.74,62.3402438237,132.15
2019-12-28 02:00:00,62.305,2.39,62.3508229697,1.795,0,1.795,60.51,2.39,60.5571812422,132.75,61.865,2.34,61.9092386078,1.795,0,1.795,60.07,2.34,60.1155595499,132.74
2019-12-28 02:30:00,61.952,2.26,61.9932085313,1.832,0,1.832,60.12,2.26,60.1624633804,132.75,61.522,2.2,61.5613229552,1.832,0,1.832,59.69,2.2,59.730529045,132.74
2019-12-28 03:00:00,60.3705,1.8599999999999999,60.3991462709,1.8305,0,1.8305,58.54,1.8599999999999999,58.5695415724,133.15,59.9705,1.81,59.9978080454,1.8305,0,1.8305,58.14,1.81,58.1681674114,133.11
2019-12-28 03:30:00,58.229,-0.07,58.2290420752,1.8290000000000002,0,1.8290000000000002,56.4,-0.07,56.4000434397,132.67,57.829,0.39,57.8303150692,1.8290000000000002,0,1.8290000000000002,56.0,0.39,56.0013580192,132.66
2019-12-28 04:00:00,55.471,-5.39,55.7322522513,1.831,0,1.831,53.64,-5.39,53.910126136,130.28,55.081,-5.41,55.3460446735,1.831,0,1.831,53.25,-5.41,53.5241123233,130.24
2019-12-28 04:30:00,54.417,-5.65,54.7095274061,1.857,0,1.857,52.56,-5.65,52.8628045037,130.18,54.037,-5.66,54.3326142294,1.857,0,1.857,52.18,-5.66,52.4860743436,130.11
2019-12-28 05:00:00,53.669,-5.66,53.966630069,1.869,0,1.869,51.8,-5.66,52.1083064396,130.18,53.299,-5.68,53.6008003765,1.869,0,1.869,51.43,-5.68,51.7427028672,130.11
2019-12-28 05:30:00,53.942,-5.43,54.2146130116,1.562,0,1.562,52.38,-5.43,52.6606997675,130.18,53.552,-5.45,53.8286095306,1.562,0,1.562,51.99,-5.45,52.2748754183,130.11
2019-12-28 06:00:00,54.2285,-5.19,54.4762912858,1.4585,0,1.4585,52.77,-5.19,53.024607495,129.73,53.8585,-5.2,54.1089458616,1.4585,0,1.4585,52.4,-5.2,52.657383148,129.7
2019-12-28 06:30:00,56.9015,-4.28,57.0622388472,1.4615,0,1.4615,55.44,-4.28,55.6049638072,129.73,56.4915,-4.31,56.6556764345,1.4615,0,1.4615,55.03,-4.31,55.198523531,129.7
2019-12-28 07:00:00,58.598,-3.18,58.684222786,1.328,0,1.328,57.27,-3.18,57.3582191146,129.58,58.188,-3.2,58.2759242226,1.328,0,1.328,56.86,-3.2,56.9499745391,129.56
2019-12-28 07:30:00,58.0855,-2.33,58.132213189,1.1055,0,1.1055,56.98,-2.33,57.0276187474,129.58,57.6855,-2.36,57.7337553798,1.1055,0,1.1055,56.58,-2.36,56.6291974162,129.56
2019-12-28 08:00:00,60.5795,-1.9300000000000002,60.6102361013,1.2495,0,1.2495,59.33,-1.9300000000000002,59.3613830701,129.69,60.1495,-1.96,60.1814252926,1.2495,0,1.2495,58.9,-1.96,58.9326021825,129.68
2019-12-28 08:30:00,64.2715,-1.2,64.2827015009,1.6215000000000002,0,1.6215000000000002,62.65,-1.2,62.6614913643,129.59,63.8215,-1.25,63.8337399989,1.6215000000000002,0,1.6215000000000002,62.2,-1.25,62.2125590215,129.57
2019-12-28 09:00:00,68.1795,2.41,68.2220808848,2.9295,0,2.9295,65.25,2.41,65.294491345,130.52,67.6995,1.85,67.7247724267,2.9295,0,2.9295,64.77,1.85,64.7964150243,130.49
2019-12-28 09:30:00,73.3545,6.31,73.6253948733,6.0945,0,6.0945,67.26,6.31,67.555338057,131.96,72.8745,6.22,73.1394636995,6.0945,0,6.0945,66.78,6.22,67.0690450208,131.94
2019-12-28 10:00:00,76.16,6.85,76.4674316294,9.85,0,9.85,66.31,6.85,66.6628727254,131.81,75.68,6.75,75.9804244526,9.85,0,9.85,65.83,6.75,66.17515697,131.76
2019-12-28 10:30:00,77.5385,7.24,77.8757766077,10.8185,0,10.8185,66.72,7.24,67.111668136,131.56,77.0585,7.13,77.3876561362,10.8185,0,10.8185,66.24,7.13,66.6226275375,131.53
2019-12-28 11:00:00,77.6945,7.44,78.0499130701,11.6445,0,11.6445,66.05,7.44,66.4677071968,131.36,77.2145,7.34,77.5625851184,11.6445,0,11.6445,65.57,7.34,65.979546073,131.32
2019-12-28 11:30:00,77.2455,7.64,77.6223992817,11.2655,0,11.2655,65.98,7.64,66.4208551586,131.36,76.7755,7.53,77.1438805107,11.2655,0,11.2655,65.51,7.53,65.9413451485,131.32
2019-12-28 12:00:00,77.7245,7.73,78.1079432596,10.1845,0,10.1845,67.54,7.73,67.9809127623,131.45,77.2445,7.63,77.6204205106,10.1845,0,10.1845,67.06,7.63,67.4926699724,131.45
2019-12-28 12:30:00,78.5865,7.69,78.9618520695,10.0465,0,10.0465,68.54,7.69,68.9700492968,131.45,78.0965,7.58,78.4634928629,10.0465,0,10.0465,68.05,7.58,68.4708616858,131.37
2019-12-28 13:00:00,78.6505,7.55,79.0120475007,10.1705,0,10.1705,68.48,7.55,68.8949410334,131.33,78.1505,7.45,78.5047969888,10.1705,0,10.1705,67.98,7.45,68.3870082691,131.29
2019-12-28 13:30:00,77.7155,7.48,78.0746395461,8.7255,0,8.7255,68.99,7.48,69.3943117265,131.4,77.2155,7.37,77.5664253414,8.7255,0,8.7255,68.49,7.37,68.8853903233,131.38
2019-12-28 14:00:00,75.951,7.33,76.3038878498,6.381,0,6.381,69.57,7.33,69.9550841612,131.52,75.451,7.22,75.7956581936,6.381,0,6.381,69.07,7.22,69.4463339565,131.51
2019-12-28 14:30:00,74.732,7.01,75.060055449,4.352,0,4.352,70.38,7.01,70.7282440048,131.65,74.232,6.91,74.5529202916,4.352,0,4.352,69.88,6.91,70.2208124419,131.63
2019-12-28 15:00:00,73.88,6.79,74.1913640527,3.37,0,3.37,70.51,6.79,70.8361786095,131.78,73.38,6.69,73.6843300845,3.37,0,3.37,70.01,6.69,70.3289143951,131.77
2019-12-28 15:30:00,74.5225,7.23,74.8723974923,2.3925,0,2.3925,72.13,7.23,72.491446392,131.78,74.0125,7.13,74.3551414245,2.3925,0,2.3925,71.62,7.13,71.9740321227,131.77
2019-12-28 16:00:00,75.585,7.71,75.9772092472,1.465,0,1.465,74.12,7.71,74.5199201556,131.4,75.065,7.6,75.4487523091,1.465,0,1.465,73.6,7.6,73.9913508459,131.38
2019-12-28 16:30:00,79.932,9.23,80.4631438859,1.042,0,1.042,78.89,9.23,79.4281121518,130.63,79.362,9.11,79.8831593266,1.042,0,1.042,78.32,9.11,78.8480469004,130.59
2019-12-28 17:00:00,86.378,10.96,87.07054889,1.038,0,1.038,85.34,10.96,86.0409042258,130.07,85.758,10.82,86.4378792197,1.038,0,1.038,84.72,10.82,85.408142469,130.04
2019-12-28 17:30:00,90.937,11.45,91.6550078774,1.027,0,1.027,89.91,11.45,90.6361440045,129.73,90.287,11.32,90.9938721508,1.027,0,1.027,89.26,11.32,89.9749409558,129.71
2019-12-28 18:00:00,90.91,11.0,91.5730751913,1.02,0,1.02,89.89,11.0,90.5605438367,130.07,90.26,10.86,90.9109850348,1.02,0,1.02,89.24,10.86,89.8983715092,130.04
2019-12-28 18:30:00,89.054,10.06,89.6204135005,1.024,0,1.024,88.03,10.06,88.6029598828,130.14,88.444,9.94,89.0008131199,1.024,0,1.024,87.42,9.94,87.9832938688,130.11
2019-12-28 19:00:00,86.741,9.49,87.2585880071,1.021,0,1.021,85.72,9.49,86.2437157131,130.37,86.121,9.37,86.6292302921,1.021,0,1.021,85.1,9.37,85.6142914472,130.33
2019-12-28 19:30:00,83.1645,8.49,83.5967353444,1.0245,0,1.0245,82.14,8.49,82.5775980518,130.96,82.5845,8.38,83.0085781124,1.0245,0,1.0245,81.56,8.38,81.9893773607,130.93
2019-12-28 20:00:00,79.7485,7.17,80.0701701775,1.1485,0,1.1485,78.6,7.17,78.9263511129,131.38,79.1885,7.07,79.5034806298,1.1485,0,1.1485,78.04,7.07,78.3595973701,131.35
2019-12-28 20:30:00,76.119,5.9,76.3473127294,1.099,0,1.099,75.02,5.9,75.2516471581,131.85,75.579,5.8100000000000005,75.8019877114,1.099,0,1.099,74.48,5.8100000000000005,74.706268144,131.81
2019-12-28 21:00:00,73.0185,5.28,73.2091506729,1.0185,0,1.0185,72.0,5.28,72.1933404131,131.85,72.5085,5.19,72.6940071275,1.0185,0,1.0185,71.49,5.19,71.6781431121,131.81
2019-12-28 21:30:00,69.8125,4.34,69.9472712566,1.0525,0,1.0525,68.76,4.34,68.8968301158,132.47,69.3225,4.27,69.4538833058,1.0525,0,1.0525,68.27,4.27,68.403404886,132.44
2019-12-28 22:00:00,66.009,3.33,66.0929419908,1.209,0,1.209,64.8,3.33,64.8855060857,132.57,65.549,3.25,65.6295200424,1.209,0,1.209,64.34,3.25,64.4220311695,132.55
2019-12-28 22:30:00,62.6475,2.2,62.6861169339,1.0375,0,1.0375,61.61,2.2,61.6492668245,132.86,62.2175,2.14,62.2542922717,1.0375,0,1.0375,61.18,2.14,61.2174158226,132.84
2019-12-28 23:00:00,59.792,1.6,59.8134037152,1.032,0,1.032,58.76,1.6,58.7817794899,133.15,59.382,1.81,59.4095785543,1.032,0,1.032,58.35,1.81,58.3780660865,133.13
2019-12-28 23:30:00,57.6795,0.13,57.679646499,1.1095,0,1.1095,56.57,0.13,56.5701493723,131.56,57.2795,0.08,57.2795558664,1.1095,0,1.1095,56.17,0.08,56.1700569699,131.54
2019-12-29 00:00:00,55.9755,-0.48,55.9775580054,1.2355,0,1.2355,54.74,-0.48,54.7421044535,131.79,55.5855,-0.52,55.5879322358,1.2355,0,1.2355,54.35,-0.52,54.3524875236,131.75
2019-12-29 00:30:00,63.666,1.3599999999999999,63.6805241499,1.026,0,1.026,62.64,1.3599999999999999,62.6547619898,131.32,63.216,1.3,63.2293654562,1.026,0,1.026,62.19,1.3,62.2035859095,131.29
2019-12-29 01:00:00,64.701,1.62,64.7212778072,1.021,0,1.021,63.68,1.62,63.7006028229,130.86,64.241,1.56,64.2599383831,1.021,0,1.021,63.22,1.56,63.2392441448,130.84
2019-12-29 01:30:00,62.588,1.17,62.5989348472,1.028,0,1.028,61.56,1.17,61.5711174172,131.23,62.148,1.11,62.1579118375,1.028,0,1.028,61.12,1.11,61.1300785211,131.18
2019-12-29 02:00:00,60.5625,0.78,60.5675227019,1.0225,0,1.0225,59.54,0.78,59.5451089511,131.45,60.1225,0.72,60.1268110434,1.0225,0,1.0225,59.1,0.72,59.1043856241,131.43
2019-12-29 02:30:00,60.773,0.5,60.7750567996,1.053,0,1.053,59.72,0.5,59.7220930645,131.55,60.353,0.45,60.3546776066,1.053,0,1.053,59.3,0.45,59.3017073953,131.54
2019-12-29 03:00:00,59.098,0.30000000000000004,59.0987614422,1.078,0,1.078,58.02,0.30000000000000004,58.0207755894,131.77,58.678,0.25,58.6785325652,1.078,0,1.078,57.6,0.25,57.6005425322,131.73
2019-12-29 03:30:00,57.0115,-0.2,57.0118508053,1.1315,0,1.1315,55.88,-0.2,55.8803579087,131.89,56.6215,-0.25,56.6220519078,1.1315,0,1.1315,55.49,-0.25,55.4905631617,131.87
2019-12-29 04:00:00,54.983,-0.73,54.9878458298,1.123,0,1.123,53.86,-0.73,53.8649468579,132.24,54.593,-0.77,54.5984299133,1.123,0,1.123,53.47,-0.77,53.475543943,132.21
2019-12-29 04:30:00,53.5185,-1.3,53.5342866045,1.1385,0,1.1385,52.38,-1.3,52.3961296281,132.06,53.1385,-1.33,53.1551416351,1.1385,0,1.1385,52.0,-1.33,52.0170058731,132.04
2019-12-29 05:00:00,52.456,-1.28,52.471614574,1.166,0,1.166,51.29,-1.28,51.3059694383,132.06,52.096,-1.32,52.1127202898,1.166,0,1.166,50.93,-1.32,50.9471029598,132.04
2019-12-29 05:30:00,52.77,-1.17,52.7829688441,1.21,0,1.21,51.56,-1.17,51.573273117,131.78,52.4,-1.2,52.413738657,1.21,0,1.21,51.19,-1.2,51.2040633153,131.76
2019-12-29 06:00:00,53.2235,-0.81,53.2296632739,1.2235,0,1.2235,52.0,-0.81,52.0063082712,131.65,52.8535,-0.85,52.8603344886,1.2235,0,1.2235,51.63,-0.85,51.636996427,131.62
2019-12-29 06:30:00,54.4585,-0.30000000000000004,54.459326311,0.6385000000000001,0,0.6385000000000001,53.82,-0.30000000000000004,53.8208361139,131.46,54.0685,-0.34,54.0695690037,0.6385000000000001,0,0.6385000000000001,53.43,-0.34,53.4310817783,131.45
2019-12-29 07:00:00,56.1165,0.4,56.1179255876,0.5065000000000001,0,0.5065000000000001,55.61,0.4,55.6114385716,131.07,55.7265,0.36,55.727662809899996,0.5065000000000001,0,0.5065000000000001,55.22,0.36,55.2211734754,131.06
2019-12-29 07:30:00,56.8365,1.07,56.8465709806,0.4965,0,0.4965,56.34,1.07,56.3501597158,131.31,56.4265,1.02,56.4357183196,0.4965,0,0.4965,55.93,1.02,55.9393001386,131.27
2019-12-29 08:00:00,59.0825,1.38,59.0986142498,0.5225000000000001,0,0.5225000000000001,58.56,1.38,58.5762579891,131.42,58.6625,1.33,58.6775749861,0.5225000000000001,0,0.5225000000000001,58.14,1.33,58.1552104286,131.39
2019-12-29 08:30:00,62.1105,2.37,62.1557005451,0.5405,0,0.5405,61.57,2.37,61.6155970514,131.51,61.6805,2.3,61.7233673761,0.5405,0,0.5405,61.14,2.3,61.1832460728,131.48
2019-12-29 09:00:00,65.61,3.15,65.6855737586,1.04,0,1.04,64.57,3.15,64.6467895568,130.78,65.14,3.09,65.2132478872,1.04,0,1.04,64.1,3.09,64.174434941,130.74
2019-12-29 09:30:00,70.165,4.0,70.2789244724,2.855,0,2.855,67.31,4.0,67.42874832,129.94,69.705,3.93,69.8156997029,2.855,0,2.855,66.85,3.93,66.9654194342,129.92
2019-12-29 10:00:00,74.3595,5.02,74.5287571361,5.6295,0,5.6295,68.73,5.02,68.9130851145,129.94,73.8595,4.94,74.0245185074,5.6295,0,5.6295,68.23,4.94,68.4085996056,129.92
2019-12-29 10:30:00,78.902,5.6,79.1004778999,12.042,0,12.042,66.86,5.6,67.0941100247,130.22,78.432,5.51,78.6253058754,12.042,0,12.042,66.39,5.51,66.6182572573,130.21
2019-12-29 11:00:00,81.21,5.67,81.4076961964,17.01,0,17.01,64.2,5.67,64.4498944918,130.42,80.76,5.59,80.95323156,17.01,0,17.01,63.75,5.59,63.9946138359,130.39
2019-12-29 11:30:00,81.965,5.72,82.1643452174,17.915,0,17.915,64.05,5.72,64.3049057227,130.42,81.495,5.64,81.6899297649,17.915,0,17.915,63.58,5.64,63.8296639502,130.32
2019-12-29 12:00:00,82.2915,5.99,82.5092181047,17.7815,0,17.7815,64.51,5.99,64.7875003376,130.26,81.8515,5.91,82.06458525,17.7815,0,17.7815,64.07,5.91,64.3420002798,130.24
2019-12-29 12:30:00,82.364,6.23,82.599282055,17.534,0,17.534,64.83,6.23,65.1286557515,130.03,81.904,6.14,82.1338226068,17.534,0,17.534,64.37,6.14,64.6621720947,129.98
2019-12-29 13:00:00,82.615,5.99,82.8318678106,19.485,0,19.485,63.13,5.99,63.4135395637,130.22,82.165,5.91,82.3772743237,19.485,0,19.485,62.68,5.91,62.9580058452,130.21
2019-12-29 13:30:00,80.5355,5.54,80.7258221404,18.8055,0,18.8055,61.73,5.54,61.9780969375,130.22,80.0955,5.46,80.2813846433,18.8055,0,18.8055,61.29,5.46,61.5327205639,130.21
2019-12-29 14:00:00,78.131,4.71,78.2728385904,18.391,0,18.391,59.74,4.71,59.9253844376,130.66,77.701,4.63,77.8388225823,18.391,0,18.391,59.31,4.63,59.4904446109,130.62
2019-12-29 14:30:00,76.248,3.89,76.347165003,16.438,0,16.438,59.81,3.89,59.9363679247,130.85,75.828,3.81,75.9236569456,16.438,0,16.438,59.39,3.81,59.5120844871,130.83
2019-12-29 15:00:00,74.1825,4.25,74.3041439373,12.2025,0,12.2025,61.98,4.25,62.1255414463,130.69,73.7425,4.18,73.8608739879,12.2025,0,12.2025,61.54,4.18,61.6817963422,130.68
2019-12-29 15:30:00,73.8495,4.48,73.9852623855,7.0295,0,7.0295,66.82,4.48,66.9700141855,130.47,73.3895,4.41,73.5218798063,7.0295,0,7.0295,66.36,4.41,66.5063733788,130.47
2019-12-29 16:00:00,74.903,5.36,75.0945338157,2.613,0,2.613,72.29,5.36,72.4884383885,129.75,74.373,5.28,74.5601872919,2.613,0,2.613,71.76,5.28,71.9539852962,129.73
2019-12-29 16:30:00,79.735,3.61,79.8166794912,1.295,0,1.295,78.44,3.61,78.5230265591,131.76,79.165,3.3,79.2337505423,1.295,0,1.295,77.87,3.3,77.9398928662,131.73
2019-12-29 17:00:00,86.5495,5.02,86.6949615044,4.9295,0,4.9295,81.62,5.02,81.7742306598,131.48,85.9695,4.95,86.111889018,4.9295,0,4.9295,81.04,4.95,81.1910346036,131.44
2019-12-29 17:30:00,89.8425,6.28,90.0617188724,4.9425,0,4.9425,84.9,6.28,85.1319469999,131.29,89.2325,6.19,89.4469404521,4.9425,0,4.9425,84.29,6.19,84.5169817256,131.26
2019-12-29 18:00:00,89.8475,6.18,90.0597893416,4.9675,0,4.9675,84.88,6.18,85.1046814224,131.47,89.2375,6.09,89.4450641805,4.9675,0,4.9675,84.27,6.09,84.4897686114,131.44
2019-12-29 18:30:00,86.939,5.63,87.1211031898,1.439,0,1.439,85.5,5.63,85.6851614925,131.35,86.339,5.55,86.5171972558,1.439,0,1.439,84.9,5.55,85.0812112044,131.32
2019-12-29 19:00:00,84.389,5.02,84.5381790731,1.169,0,1.169,83.22,5.02,83.3712708311,131.46,83.799,4.94,83.944481659,1.169,0,1.169,82.63,4.94,82.777536204,131.43
2019-12-29 19:30:00,81.6905,3.83,81.7802341049,1.1705,0,1.1705,80.52,3.83,80.6110370855,132.07,81.1205,3.76,81.20759275,1.1705,0,1.1705,79.95,3.76,80.0383664251,132.04
2019-12-29 20:00:00,79.502,2.61,79.5448307811,1.1320000000000001,0,1.1320000000000001,78.37,2.61,78.4134491015,131.6,78.952,2.56,78.9934927953,1.1320000000000001,0,1.1320000000000001,77.82,2.56,77.8620960417,131.56
2019-12-29 20:30:00,77.1615,1.8,77.1824920707,1.1215,0,1.1215,76.04,1.8,76.0613015929,132.16,76.6015,1.74,76.6212594666,1.1215,0,1.1215,75.48,1.74,75.5000529801,132.13
2019-12-29 21:00:00,73.592,0.73,73.5956205491,1.042,0,1.042,72.55,0.73,72.5536725466,132.86,73.082,0.6900000000000001,73.0852572274,1.042,0,1.042,72.04,0.6900000000000001,72.0433043384,132.84
2019-12-29 21:30:00,70.5845,-0.07,70.5845347102,1.0545,0,1.0545,69.53,-0.07,69.5300352366,132.68,70.0945,-0.11,70.094586312,1.0545,0,1.0545,69.04,-0.11,69.0400876303,132.65
2019-12-29 22:00:00,66.896,-1.08,66.904717442,1.046,0,1.046,65.85,-1.08,65.8588558965,133.09,66.426,-1.11,66.4352735826,1.046,0,1.046,65.38,-1.11,65.3894219274,133.05
2019-12-29 22:30:00,63.5535,-2.11,63.5885167483,1.0635,0,1.0635,62.49,-2.11,62.5256123521,133.26,63.1035,-2.13,63.1394378519,1.0635,0,1.0635,62.04,-2.13,62.0765535448,133.22
2019-12-29 23:00:00,59.7765,-1.37,59.7921972522,1.1065,0,1.1065,58.67,-1.37,58.6859932181,132.14,59.3765,-1.13,59.387251597,1.1065,0,1.1065,58.27,-1.13,58.2809557231,132.11
2019-12-29 23:30:00,58.0835,0.09,58.0835697272,1.0735000000000001,0,1.0735000000000001,57.01,0.09,57.0100710401,130.97,57.6735,0.06,57.6735312102,1.0735000000000001,0,1.0735000000000001,56.6,0.06,56.6000318021,130.95
2019-12-30 00:00:00,56.163,-0.56,56.1657918043,1.083,0,1.083,55.08,-0.56,55.0828466948,131.46,55.773,-0.6000000000000001,55.7762272747,1.083,0,1.083,54.69,-0.6000000000000001,54.6932911791,131.45
2019-12-30 00:30:00,64.4425,1.07,64.4513825007,1.0825,0,1.0825,63.36,1.07,63.369034236,130.95,64.0025,1.02,64.0106272915,1.0825,0,1.0825,62.92,1.02,62.9282670983,130.93
2019-12-30 01:00:00,65.9745,1.32,65.9877037807,1.1145,0,1.1145,64.86,1.32,64.8734306169,129.63,65.4945,1.27,65.5068120904,1.1145,0,1.1145,64.38,1.27,64.3925251873,129.6
2019-12-30 01:30:00,64.261,1.11,64.2705859706,1.101,0,1.101,63.16,1.11,63.1697530468,130.09,63.811,1.07,63.8199703933,1.101,0,1.101,62.71,1.07,62.7191278638,130.04
2019-12-30 02:00:00,62.303,0.73,62.3072765333,1.113,0,1.113,61.19,0.73,61.1943543148,130.61,61.863,0.6900000000000001,61.8668478993,1.113,0,1.113,60.75,0.6900000000000001,60.7539183921,130.58
2019-12-30 02:30:00,62.2635,0.59,62.266295315,1.1435,0,1.1435,61.12,0.59,61.1228476104,130.93,61.8335,0.56,61.8360357902,1.1435,0,1.1435,60.69,0.56,60.6925835667,130.91
2019-12-30 03:00:00,60.8825,0.34,60.8834493623,1.1425,0,1.1425,59.74,0.34,59.7409675181,131.13,60.4525,0.29,60.4531955834,1.1425,0,1.1425,59.31,0.29,59.3107089824,131.1
2019-12-30 03:30:00,59.1425,-0.2,59.1428381653,1.1425,0,1.1425,58.0,-0.2,58.0003448266,131.57,58.7325,-0.22,58.7329120362,1.1425,0,1.1425,57.59,-0.22,57.5904202103,131.55
2019-12-30 04:00:00,57.1615,-0.52,57.1638651794,1.1515,0,1.1515,56.01,-0.52,56.0124138027,131.86,56.7615,-0.56,56.7642623686,1.1515,0,1.1515,55.61,-0.56,55.6128195653,131.82
2019-12-30 04:30:00,56.064,-0.91,56.0713848233,1.154,0,1.154,54.91,-0.91,54.9175400032,131.86,55.674,-0.9500000000000001,55.6821046298,1.154,0,1.154,54.52,-0.9500000000000001,54.528276151,131.82
2019-12-30 05:00:00,55.219,-1.09,55.2297570246,1.139,0,1.139,54.08,-1.09,54.090983537,131.86,54.829,-1.11,54.8402346913,1.139,0,1.139,53.69,-1.11,53.7014729779,131.82
2019-12-30 05:30:00,56.295,-0.87,56.3017222206,1.145,0,1.145,55.15,-0.87,55.1568617671,131.53,55.895,-0.92,55.9025708264,1.145,0,1.145,54.75,-0.92,54.7577291348,131.51
2019-12-30 06:00:00,57.4985,-0.31,57.4993356679,1.1285,0,1.1285,56.37,-0.31,56.3708523973,130.99,57.0885,-0.34,57.0895124541,1.1285,0,1.1285,55.96,-0.34,55.9610328711,130.96
2019-12-30 06:30:00,61.0755,1.13,61.0859525607,1.1155,0,1.1155,59.96,1.13,59.9706469867,130.73,60.6655,1.08,60.6751126101,1.1155,0,1.1155,59.55,1.08,59.5597926457,130.7
2019-12-30 07:00:00,64.549,2.96,64.6168321802,1.109,0,1.109,63.44,2.96,63.5090166827,131.18,64.099,2.9,64.164568112,1.109,0,1.109,62.99,2.9,63.0567212912,131.15
2019-12-30 07:30:00,66.646,3.68,66.7475221712,1.086,0,1.086,65.56,3.68,65.6632012622,130.52,66.176,3.62,66.2749377669,1.086,0,1.086,65.09,3.62,65.1905859768,130.5
2019-12-30 08:00:00,69.7545,4.67,69.9106513362,1.0345,0,1.0345,68.72,4.67,68.8784966445,130.16,69.2545,4.6,69.4071017278,1.0345,0,1.0345,68.22,4.6,68.3749106032,130.14
2019-12-30 08:30:00,72.957,5.88,73.1935669919,1.097,0,1.097,71.86,5.88,72.1001664353,129.81,72.437,5.8,72.6688307942,1.097,0,1.097,71.34,5.8,71.5753840367,129.8
2019-12-30 09:00:00,77.494,6.9,77.8005786354,2.394,0,2.394,75.1,6.9,75.416311233,129.68,76.964,6.82,77.2655789857,2.394,0,2.394,74.57,6.82,74.8812212774,129.64
2019-12-30 09:30:00,81.3205,7.49,81.6647036378,6.4905,0,6.4905,74.83,7.49,75.2039161214,129.54,80.8005,7.4,81.1386517034,6.4905,0,6.4905,74.31,7.4,74.6775474959,129.5
2019-12-30 10:00:00,83.481,7.74,83.8390419852,11.371,0,11.371,72.11,7.74,72.5242007884,129.41,82.951,7.65,83.3030065544,11.371,0,11.371,71.58,7.65,71.9876301874,129.38
2019-12-30 10:30:00,84.487,3.85,84.5746751043,16.017,0,16.017,68.47,3.85,68.5781554141,131.54,83.987,3.56,84.0624159122,16.017,0,16.017,67.97,3.56,68.0631655156,131.51
2019-12-30 11:00:00,84.468,2.79,84.514064652,20.628,0,20.628,63.84,2.79,63.9009366129,131.99,84.008,2.73,84.0523465705,20.628,0,20.628,63.38,2.73,63.4387681154,131.95
2019-12-30 11:30:00,84.62,2.81,84.6666433727,24.9,0,24.9,59.72,2.81,59.7860727929,131.99,84.2,2.75,84.2448959878,24.9,0,24.9,59.3,2.75,59.3637305095,131.95
2019-12-30 12:00:00,84.797,2.25,84.82684545,27.817,0,27.817,56.98,2.25,57.0244061784,132.38,84.397,2.2,84.4256691356,27.817,0,27.817,56.58,2.2,56.6227551431,132.36
2019-12-30 12:30:00,86.2165,2.35,86.2485209859,31.4065,0,31.4065,54.81,2.35,54.8603554491,132.28,85.8065,2.3,85.8373196358,31.4065,0,31.4065,54.4,2.3,54.4485996147,132.28
2019-12-30 13:00:00,85.6175,2.13,85.6439910691,31.1175,0,31.1175,54.5,2.13,54.5416070537,132.36,85.2375,2.08,85.2628747243,31.1175,0,31.1175,54.12,2.08,54.1599556868,132.37
2019-12-30 13:30:00,85.0415,1.83,85.0611875196,30.6115,0,30.6115,54.43,1.83,54.4607546771,132.36,84.6615,1.78,84.6802100981,30.6115,0,30.6115,54.05,1.78,54.0793019556,132.37
2019-12-30 14:00:00,81.5285,1.56,81.5434234764,26.2685,0,26.2685,55.26,1.56,55.2820151586,132.48,81.1285,1.51,81.1425511815,26.2685,0,26.2685,54.86,1.51,54.8807771446,132.49
2019-12-30 14:30:00,78.6445,1.63,78.6613900224,21.7245,0,21.7245,56.92,1.63,56.9433341138,132.48,78.2345,1.58,78.2504529715,21.7245,0,21.7245,56.51,1.58,56.5320838109,132.49
2019-12-30 15:00:00,75.8225,1.62,75.839804234,15.6225,0,15.6225,60.2,1.62,60.2217933974,132.29,75.3925,1.58,75.409054206,15.6225,0,15.6225,59.77,1.58,59.7908797393,132.3
2019-12-30 15:30:00,74.2635,2.22,74.296674436,8.8935,0,8.8935,65.37,2.22,65.4076853283,131.88,73.8135,2.16,73.845097212,8.8935,0,8.8935,64.92,2.16,64.9559235174,131.89
2019-12-30 16:00:00,75.9985,3.21,76.0662612612,2.9985,0,2.9985,73.0,3.21,73.0705419441,131.54,75.4785,3.15,75.5442020426,2.9985,0,2.9985,72.48,3.15,72.5484176257,131.53
2019-12-30 16:30:00,79.3925,5.21,79.5632651181,0.7525000000000001,0,0.7525000000000001,78.64,5.21,78.8123955987,130.9,78.8425,5.14,79.0098690434,0.7525000000000001,0,0.7525000000000001,78.09,5.14,78.2589783986,130.88
2019-12-30 17:00:00,87.6695,8.27,88.0586970733,1.0895,0,1.0895,86.58,8.27,86.9740725734,130.21,87.0495,8.18,87.4329906285,1.0895,0,1.0895,85.96,8.18,86.3483294569,130.19
2019-12-30 17:30:00,95.0015,8.92,95.4193450106,7.7415,0,7.7415,87.26,8.92,87.7147308039,130.07,94.3915,8.83,94.8036084348,7.7415,0,7.7415,86.65,8.83,87.0987451115,130.05
2019-12-30 18:00:00,96.1345,8.87,96.5428350021,8.2145,0,8.2145,87.92,8.87,88.366301835,130.16,95.5145,8.77,95.9162791723,8.2145,0,8.2145,87.3,8.77,87.7394033488,130.05
2019-12-30 18:30:00,94.373,8.08,94.7182639674,7.8629999999999995,0,7.8629999999999995,86.51,8.08,86.8865150642,130.41,93.763,7.99,94.1028175402,7.8629999999999995,0,7.8629999999999995,85.9,7.99,86.2707951743,130.38
2019-12-30 19:00:00,91.79,7.13,92.0665031377,7.86,0,7.86,83.93,7.13,84.2323085283,130.85,91.2,7.06,91.4728571763,7.86,0,7.86,83.34,7.06,83.6385030952,130.82
2019-12-30 19:30:00,88.2645,5.62,88.4432380697,7.8445,0,7.8445,80.42,5.62,80.6161323806,130.72,87.6945,5.54,87.8693173426,7.8445,0,7.8445,79.85,5.54,80.0419521251,130.69
2019-12-30 20:00:00,84.667,4.1,84.7662131335,7.8469999999999995,0,7.8469999999999995,76.82,4.1,76.9293338071,131.26,84.127,4.05,84.2244301198,7.8469999999999995,0,7.8469999999999995,76.28,4.05,76.3874394125,131.24
2019-12-30 20:30:00,81.3775,2.4,81.4128829256,4.3175,0,4.3175,77.06,2.4,77.0973644167,131.67,80.8375,2.34,80.8713608532,4.3175,0,4.3175,76.52,2.34,76.5557705206,131.63
2019-12-30 21:00:00,79.1635,1.99,79.1885082083,2.5535,0,2.5535,76.61,1.99,76.6358414843,131.43,78.6235,1.9500000000000002,78.6476779838,2.5535,0,2.5535,76.07,1.9500000000000002,76.0949893226,131.4
2019-12-30 21:30:00,75.2375,0.7000000000000001,75.2407562844,1.3775,0,1.3775,73.86,0.7000000000000001,73.8633170119,132.19,74.6975,0.66,74.7004157033,1.3775,0,1.3775,73.32,0.66,73.3229704799,132.17
2019-12-30 22:00:00,70.937,-0.55,70.9391321416,1.397,0,1.397,69.54,-0.55,69.5421749732,132.6,70.457,-0.59,70.4594702577,1.397,0,1.397,69.06,-0.59,69.0625202262,132.56
2019-12-30 22:30:00,66.763,-1.56,66.7812231769,1.403,0,1.403,65.36,-1.56,65.3786142404,133.05,66.303,-1.58,66.3218230223,1.403,0,1.403,64.9,-1.58,64.9192298167,133.03
2019-12-30 23:00:00,62.3675,-3.07,62.4430136705,1.4675,0,1.4675,60.9,-3.07,60.9773310338,132.55,61.9375,-3.09,62.0145306057,1.4675,0,1.4675,60.47,-3.09,60.5488975952,132.53
2019-12-30 23:30:00,60.0375,-3.66,60.1489568176,1.4775,0,1.4775,58.56,-3.66,58.6742635233,132.55,59.6175,-3.66,59.7297405507,1.4775,0,1.4775,58.14,-3.66,58.2550873315,132.53
2019-12-31 00:00:00,58.8435,-3.9699999999999998,58.9772701322,1.5035,0,1.5035,57.34,-3.9699999999999998,57.4772694202,132.9,58.4435,-3.99,58.579542438,1.5035,0,1.5035,56.94,-3.99,57.0796259623,132.88
2019-12-31 00:30:00,66.9835,-2.44,67.0279260626,1.4935,0,1.4935,65.49,-2.44,65.5354385047,132.29,66.5135,-2.45,66.5586071237,1.4935,0,1.4935,65.02,-2.45,65.0661425013,132.27
2019-12-31 01:00:00,67.8835,-2.1,67.9159743525,1.4535,0,1.4535,66.43,-2.1,66.463184546,131.97,67.4135,-2.12,67.4468263319,1.4535,0,1.4535,65.96,-2.12,65.9940603388,131.92
2019-12-31 01:30:00,66.0,-2.45,66.0454578302,1.46,0,1.46,64.54,-2.45,64.5864854285,132.19,65.53,-2.47,65.5765339127,1.46,0,1.46,64.07,-2.47,64.1175935294,132.18
2019-12-31 02:00:00,64.218,-2.99,64.2875697472,1.448,0,1.448,62.77,-2.99,62.8411728089,132.78,63.758,-3.0,63.8285403562,1.448,0,1.448,62.31,-3.0,62.3821777433,132.72
2019-12-31 02:30:00,64.442,-2.95,64.5094866202,2.172,0,2.172,62.27,-2.95,62.339837985,133.02,64.002,-2.96,64.0704112988,2.172,0,2.172,61.83,-2.96,61.9008117879,132.99
2019-12-31 03:00:00,64.8755,-4.17,65.0093793252,7.9955,0,7.9955,56.88,-4.17,57.0326511746,133.6,64.4755,-3.93,64.5951623595,7.9955,0,7.9955,56.48,-3.93,56.6165638307,133.59
2019-12-31 03:30:00,62.6915,-0.92,62.698250153000004,8.0215,0,8.0215,54.67,-0.92,54.6777404434,131.13,62.3015,-0.96,62.3088958516,8.0215,0,8.0215,54.28,-0.96,54.2884886509,131.11
2019-12-31 04:00:00,59.5685,-1.37,59.5842520491,5.5285,0,5.5285,54.04,-1.37,54.0573630507,131.35,59.1785,-1.4100000000000001,59.1952951023,5.5285,0,5.5285,53.65,-1.4100000000000001,53.6685252266,131.32
2019-12-31 04:30:00,56.713,-1.35,56.7290654691,1.443,0,1.443,55.27,-1.35,55.2864847861,131.35,56.313,-1.38,56.329906524,1.443,0,1.443,54.87,-1.38,54.8873510018,131.25
2019-12-31 05:00:00,55.3265,-1.32,55.3422442827,1.4465,0,1.4465,53.88,-1.32,53.8961668396,131.11,54.9365,-1.37,54.9535797947,1.4465,0,1.4465,53.49,-1.37,53.5075415245,131.09
2019-12-31 05:30:00,55.8,-0.92,55.807583714,1.38,0,1.38,54.42,-0.92,54.4277759972,130.85,55.4,-0.96,55.4083170652,1.38,0,1.38,54.02,-0.96,54.0285295006,130.84
2019-12-31 06:00:00,55.772,-0.32,55.7729180158,1.3519999999999999,0,1.3519999999999999,54.42,-0.32,54.4209408224,130.77,55.382,-0.37,55.3832359474,1.3519999999999999,0,1.3519999999999999,54.03,-0.37,54.0312668739,130.77
2019-12-31 06:30:00,59.2215,0.97,59.2294433728,1.3715,0,1.3715,57.85,0.97,57.858131667,130.12,58.8015,0.93,58.8088539444,1.3715,0,1.3715,57.43,0.93,57.437529543,130.09
2019-12-31 07:00:00,61.956,2.19,61.9946936116,1.376,0,1.376,60.58,2.19,60.6195719219,130.02,61.526,2.11,61.5621700072,1.376,0,1.376,60.15,2.11,60.1869969346,130.0
2019-12-31 07:30:00,63.8035,2.95,63.8716612611,1.3435000000000001,0,1.3435000000000001,62.46,2.95,62.5296257785,130.33,63.3535,2.88,63.4189274763,1.3435000000000001,0,1.3435000000000001,62.01,2.88,62.0768435087,130.32
2019-12-31 08:00:00,66.747,3.7199999999999998,66.8505827125,1.337,0,1.337,65.41,3.7199999999999998,65.5156965925,130.33,66.277,3.64,66.3768809828,1.337,0,1.337,64.94,3.64,65.0419341656,130.32
2019-12-31 08:30:00,69.693,4.5600000000000005,69.8420206538,1.323,0,1.323,68.37,4.5600000000000005,68.5218979597,129.92,69.213,4.48,69.3578385548,1.323,0,1.323,67.89,4.48,68.0376550154,129.91
2019-12-31 09:00:00,73.87,6.23,74.1322453457,1.3900000000000001,0,1.3900000000000001,72.48,6.23,72.7472563057,129.59,73.34,6.13,73.5957369689,1.3900000000000001,0,1.3900000000000001,71.95,6.13,72.2106598779,129.57
2019-12-31 09:30:00,77.383,7.75,77.7701175838,1.883,0,1.883,75.5,7.75,75.8967225906,129.43,76.843,7.65,77.2228537999,1.883,0,1.883,74.96,7.65,75.3493470443,129.42
2019-12-31 10:00:00,79.612,8.39,80.0528740521,2.642,0,2.642,76.97,8.39,77.4259194327,129.33,79.062,8.29,79.4954334789,2.642,0,2.642,76.42,8.29,76.8683322312,129.29
2019-12-31 10:30:00,80.845,6.34,81.0932156533,3.545,0,3.545,77.3,6.34,77.5595616285,131.34,80.285,6.01,80.5096349824,3.545,0,3.545,76.74,6.01,76.9749810003,131.3
2019-12-31 11:00:00,81.209,5.21,81.3759533339,4.739,0,4.739,76.47,5.21,76.6472765335,131.89,80.649,5.12,80.8113581188,4.739,0,4.739,75.91,5.12,76.0824717001,131.88
2019-12-31 11:30:00,81.216,5.04,81.3722327087,5.636,0,5.636,75.58,5.04,75.7478580555,131.89,80.686,4.97,80.8389231497,5.636,0,5.636,75.05,4.97,75.2143829331,131.88
2019-12-31 12:00:00,81.2665,5.1,81.4263717861,5.8565000000000005,0,5.8565000000000005,75.41,5.1,75.5822604849,131.89,80.7265,5.02,80.8824344481,5.8565000000000005,0,5.8565000000000005,74.87,5.02,75.0381056531,131.88
2019-12-31 12:30:00,81.8145,4.99,81.9665328671,5.8545,0,5.8545,75.96,4.99,76.1237262619,131.89,81.2745,4.92,81.4232813773,5.8545,0,5.8545,75.42,4.92,75.5803069589,131.88
2019-12-31 13:00:00,82.0165,4.88,82.1615522751,5.9965,0,5.9965,76.02,4.88,76.1764714331,131.89,81.4765,4.8,81.6177679936,5.9965,0,5.9965,75.48,4.8,75.6324692179,131.88
2019-12-31 13:30:00,81.5375,4.73,81.6745787026,5.4375,0,5.4375,76.1,4.73,76.2468550171,132.03,80.9975,4.65,81.1308665444,5.4375,0,5.4375,75.56,4.65,75.702946442,132.01
2019-12-31 14:00:00,79.54,3.95,79.6380191868,5.66,0,5.66,73.88,3.95,73.9855181775,132.31,79.01,3.87,79.1047217301,5.66,0,5.66,73.35,3.87,73.452021075,132.3
2019-12-31 14:30:00,77.7135,3.55,77.7945408255,5.3635,0,5.3635,72.35,3.55,72.4370416293,132.31,77.2035,3.48,77.281891878,5.3635,0,5.3635,71.84,3.48,71.9242379174,132.3
2019-12-31 15:00:00,77.0185,3.21,77.0853646437,5.3285,0,5.3285,71.69,3.21,71.7618296868,132.5,76.5085,3.14,76.5729075604,5.3285,0,5.3285,71.18,3.14,71.2492245572,132.49
2019-12-31 15:30:00,76.8285,3.03,76.8882260964,4.0385,0,4.0385,72.79,3.03,72.8530369992,132.43,76.2985,2.96,76.3558950065,4.0385,0,4.0385,72.26,2.96,72.3206001081,132.49
2019-12-31 16:00:00,77.745,3.76,77.8358697838,2.075,0,2.075,75.67,3.76,75.7633585581,132.15,77.215,3.69,77.3031197624,2.075,0,2.075,75.14,3.69,75.2305503104,132.15
2019-12-31 16:30:00,81.18,4.83,81.3235593171,1.8399999999999999,0,1.8399999999999999,79.34,4.83,79.4868825656,131.78,80.62,4.74,80.7592223836,1.8399999999999999,0,1.8399999999999999,78.78,4.74,78.9224682838,131.77
2019-12-31 17:00:00,87.8215,6.22,88.0414917085,5.3615,0,5.3615,82.46,6.22,82.6942561488,131.32,87.2315,6.13,87.4466208166,5.3615,0,5.3615,81.87,6.13,82.0991705196,131.3
2019-12-31 17:30:00,92.138,6.5600000000000005,92.371232773,8.108,0,8.108,84.03,6.5600000000000005,84.2856719734,131.32,91.538,6.46,91.7656637528,8.108,0,8.108,83.43,6.46,83.6797257405,131.3
2019-12-31 18:00:00,91.9215,6.25,92.1337324884,8.2615,0,8.2615,83.66,6.25,83.8931349992,131.51,91.3115,6.15,91.5183726486,8.2615,0,8.2615,83.05,6.15,83.277397894,131.48
2019-12-31 18:30:00,89.9585,5.31,90.1150809923,8.2385,0,8.2385,81.72,5.31,81.8923348061,131.87,89.3885,5.22,89.540785859,8.2385,0,8.2385,81.15,5.22,81.317715782,131.84
2019-12-31 19:00:00,86.0345,4.06,86.13024318,7.3545,0,7.3545,78.68,4.06,78.7846812521,132.38,85.4845,3.98,85.57710056,7.3545,0,7.3545,78.13,3.98,78.2313063933,132.36
2019-12-31 19:30:00,79.6525,3.05,79.710872886,1.7325,0,1.7325,77.92,3.05,77.9796697864,132.26,79.0925,2.98,79.148619421,1.7325,0,1.7325,77.36,2.98,77.4173753107,132.25
2019-12-31 20:00:00,75.162,1.45,75.1759851548,1.552,0,1.552,73.61,1.45,73.6242799625,132.82,74.632,1.3900000000000001,74.6449430571,1.552,0,1.552,73.08,1.3900000000000001,73.0932178796,132.8
2019-12-31 20:30:00,73.198,-0.04,73.1980109293,1.558,0,1.558,71.64,-0.04,71.6400111669,133.1,72.688,-0.08,72.6880440238,1.558,0,1.558,71.13,-0.08,71.130044988,133.09
2019-12-31 21:00:00,71.249,-1.01,71.2561583374,1.5590000000000002,0,1.5590000000000002,69.69,-1.01,69.6973184563,133.29,70.759,-1.05,70.7667900996,1.5590000000000002,0,1.5590000000000002,69.2,-1.05,69.207965582,133.26
2019-12-31 21:30:00,67.994,-2.22,68.0302317797,1.554,0,1.554,66.44,-2.22,66.4770787565,133.69,67.524,-2.0,67.5536126051,1.554,0,1.554,65.97,-2.0,66.0003098478,133.67
2019-12-31 22:00:00,64.907,0.81,64.9120539576,1.5470000000000002,0,1.5470000000000002,63.36,0.81,63.3651773453,130.72,64.467,0.74,64.4712469943,1.5470000000000002,0,1.5470000000000002,62.92,0.74,62.9243514071,130.72
2019-12-31 22:30:00,62.554,0.01,62.5540007993,1.5939999999999999,0,1.5939999999999999,60.96,0.01,60.9600008202,131.03,62.114,-0.03,62.1140072447,1.5939999999999999,0,1.5939999999999999,60.52,-0.03,60.5200074356,131.02
2019-12-31 23:00:00,60.3465,-0.88,60.3529159383,1.5865,0,1.5865,58.76,-0.88,58.7665891472,130.57,59.9165,-0.93,59.9237171098,1.5865,0,1.5865,58.33,-0.93,58.3374133811,130.56
2019-12-31 23:30:00,60.0065,-0.97,60.0143394719,1.5865,0,1.5865,58.42,-0.97,58.4280523379,130.57,59.5965,-1.01,59.6050577741,1.5865,0,1.5865,58.01,-1.01,58.0187917834,130.56
2020-01-01 00:00:00,59.905,-1.4100000000000001,59.9215914759,1.595,0,1.595,58.31,-1.4100000000000001,58.3270451849,129.88,59.495,-1.45,59.512666929,1.595,0,1.595,57.9,-1.45,57.9181534581,129.87
2020-01-01 00:30:00,69.417,-0.97,69.4237768275,1.597,0,1.597,67.82,-0.97,67.8269363896,130.51,68.907,-1.24,68.9181561637,1.597,0,1.597,67.31,-1.24,67.3214208109,130.49
2020-01-01 01:00:00,70.417,-2.58,70.4642483037,1.617,0,1.617,68.8,-2.58,68.8483580051,131.42,69.927,-2.6,69.9753194276,1.617,0,1.617,68.31,-2.6,68.3594624028,131.38
2020-01-01 01:30:00,68.009,-3.13,68.0809883962,1.579,0,1.579,66.43,-3.13,66.5036976416,131.67,67.539,-3.16,67.6128842825,1.579,0,1.579,65.96,-3.16,66.0356509773,131.65
2020-01-01 02:00:00,64.874,-3.69,64.9788579155,1.554,0,1.554,63.32,-3.69,63.4274270328,132.14,64.414,-3.71,64.5207524445,1.554,0,1.554,62.86,-3.71,62.9693870067,132.12
2020-01-01 02:30:00,64.457,-3.9699999999999998,64.5791432972,1.5270000000000001,0,1.5270000000000001,62.93,-3.9699999999999998,63.0551013004,132.6,63.987,-3.99,64.1112803569,1.5270000000000001,0,1.5270000000000001,62.46,-3.99,62.5873126121,132.56
2020-01-01 03:00:00,62.066,-4.52,62.2303684386,1.546,0,1.546,60.52,-4.52,60.6885557581,133.22,61.636,-4.53,61.8022442635,1.546,0,1.546,60.09,-4.53,60.2605094569,133.21
2020-01-01 03:30:00,59.318,-5.1,59.5368383776,1.568,0,1.568,57.75,-5.1,57.974757438,133.58,58.898,-5.1,59.1183931108,1.568,0,1.568,57.33,-5.1,57.5563975593,133.56
2020-01-01 04:00:00,56.4045,-3.54,56.5154777052,1.5645,0,1.5645,54.84,-3.54,54.9541372419,131.99,56.0345,-3.31,56.1321769598,1.5645,0,1.5645,54.47,-3.31,54.5704773664,131.97
2020-01-01 04:30:00,55.3185,-2.67,55.382897561,1.5485,0,1.5485,53.77,-2.67,53.8362498694,131.4,54.9285,-2.7,54.9948189582,1.5485,0,1.5485,53.38,-2.7,53.4482403826,131.37
2020-01-01 05:00:00,53.9395,-2.87,54.0157991726,1.5795,0,1.5795,52.36,-2.87,52.4385974259,131.49,53.5595,-2.9,53.6379533563,1.5795,0,1.5795,51.98,-2.9,52.0608336468,131.48
2020-01-01 05:30:00,53.4725,-2.66,53.5386202311,1.5625,0,1.5625,51.91,-2.66,51.9781078917,131.37,53.1025,-2.69,53.1705896737,1.5625,0,1.5625,51.54,-2.69,51.6101511333,131.33
2020-01-01 06:00:00,53.6835,-2.26,53.731050355,1.5835,0,1.5835,52.1,-2.26,52.1489942377,131.18,53.3135,-2.2800000000000002,53.362230859,1.5835,0,1.5835,51.73,-2.2800000000000002,51.7802211274,131.15
2020-01-01 06:30:00,55.4015,-1.5,55.4218025893,1.5615,0,1.5615,53.84,-1.5,53.860891192,130.83,55.0215,-1.52,55.0424914248,1.5615,0,1.5615,53.46,-1.52,53.481604314,130.83
2020-01-01 07:00:00,56.492,-0.97,56.5003271141,1.562,0,1.562,54.93,-0.97,54.9385638691,130.7,56.092,-1.01,56.1010923601,1.562,0,1.562,54.53,-1.01,54.5393527648,130.69
2020-01-01 07:30:00,55.778,-0.79,55.7835942191,1.558,0,1.558,54.22,-0.79,54.2257549509,130.7,55.398,-0.8200000000000001,55.4040684788,1.558,0,1.558,53.84,-0.8200000000000001,53.8462440659,130.69
2020-01-01 08:00:00,56.658500000000004,-0.66,56.662343953,1.5385,0,1.5385,55.12,-0.66,55.123951237200004,130.7,56.2685,-0.68,56.2726087209,1.5385,0,1.5385,54.73,-0.68,54.7342242112,130.69
2020-01-01 08:30:00,58.361,-0.42,58.3625112637,1.491,0,1.491,56.87,-0.42,56.8715508844,130.55,57.961,-0.45,57.9627468379,1.491,0,1.491,56.47,-0.45,56.471792959,130.52
2020-01-01 09:00:00,61.124,0.41000000000000003,61.1253750582,1.604,0,1.604,59.52,0.41000000000000003,59.5214121136,130.55,60.704,0.36,60.7050674656,1.604,0,1.604,59.1,0.36,59.1010964365,130.52
