Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-01 09:30:00,64.915,1.2,64.9260904799,2.275,0,2.275,62.64,1.2,62.6514931985,130.55,64.455,1.1400000000000001,64.4650806639,2.275,0,2.275,62.18,1.1400000000000001,62.1904494275,130.52
2020-01-01 10:00:00,68.4215,2.19,68.456539222,3.0515,0,3.0515,65.37,2.19,65.4066739714,130.55,67.9715,2.13,68.0048653572,3.0515,0,3.0515,64.92,2.13,64.9549328381,130.52
2020-01-01 10:30:00,71.344,3.21,71.4161776911,3.274,0,3.274,68.07,3.21,68.1456454955,130.77,70.854,3.14,70.9235427485,3.274,0,3.274,67.58,3.14,67.6529082893,130.75
2020-01-01 11:00:00,73.0305,3.9699999999999998,73.1383266848,3.6205,0,3.6205,69.41,3.9699999999999998,69.5234420897,130.47,72.5405,3.89,72.6447261696,3.6205,0,3.6205,68.92,3.89,69.0296928865,130.45
2020-01-01 11:30:00,74.6155,4.62,74.7583924402,4.4855,0,4.4855,70.13,4.62,70.2820126348,130.17,74.1155,4.55,74.2550324237,4.4855,0,4.4855,69.63,4.55,69.7785024202,130.14
2020-01-01 12:00:00,76.3925,4.95,76.5527044346,7.2525,0,7.2525,69.14,4.95,69.3169683411,130.09,75.9025,4.86,76.0579325662,7.2525,0,7.2525,68.65,4.86,68.821814129,130.14
2020-01-01 12:30:00,77.8835,5.15,78.0535846214,8.7935,0,8.7935,69.09,5.15,69.281675788,130.09,77.3935,5.08,77.5600428201,8.7935,0,8.7935,68.6,5.08,68.787836134,130.06
2020-01-01 13:00:00,78.682,5.22,78.8549651195,10.192,0,10.192,68.49,5.22,68.688634431,129.87,78.192,5.14,78.3607584445,10.192,0,10.192,68.0,5.14,68.193985072,129.87
2020-01-01 13:30:00,77.441,4.96,77.5996783563,8.731,0,8.731,68.71,4.96,68.888792267,129.87,76.961,4.87,77.1149299487,8.731,0,8.731,68.23,4.87,68.4035803157,129.87
2020-01-01 14:00:00,75.3695,4.43,75.4995790071,6.4595,0,6.4595,68.91,4.43,69.0522483341,130.15,74.8695,4.35,74.9957634153,6.4595,0,6.4595,68.41,4.35,68.5481626304,130.13
2020-01-01 14:30:00,73.8775,4.28,74.0013743538,4.8875,0,4.8875,68.99,4.28,69.1226337751,130.15,73.3875,4.21,73.5081577531,4.8875,0,4.8875,68.5,4.21,68.6292510523,130.13
2020-01-01 15:00:00,73.2125,4.36,73.342209922,3.4925,0,3.4925,69.72,4.36,69.856195144,130.15,72.7225,4.28,72.8483383905,3.4925,0,3.4925,69.23,4.28,69.3621748506,130.13
2020-01-01 15:30:00,73.693,4.62,73.8376777059,2.243,0,2.243,71.45,4.62,71.5992101912,129.86,73.183,4.54,73.3236870936,2.243,0,2.243,70.94,4.54,71.085126433,129.85
2020-01-01 16:00:00,75.791,5.03,75.9577289089,1.671,0,1.671,74.12,5.03,74.2904792016,129.65,75.261,4.95,75.4236078493,1.671,0,1.671,73.59,4.95,73.756291935,129.64
2020-01-01 16:30:00,80.9175,5.39,81.0968181019,4.5575,0,4.5575,76.36,5.39,76.5499947747,130.15,80.3675,5.08,80.5278924116,4.5575,0,4.5575,75.81,5.08,75.9800138194,130.12
2020-01-01 17:00:00,87.0345,4.03,87.1277515505,8.0045,0,8.0045,79.03,4.03,79.1326847769,131.45,86.4845,3.96,86.5751138622,8.0045,0,8.0045,78.48,3.96,78.5798447441,131.43
2020-01-01 17:30:00,89.8075,4.8100000000000005,89.9362171555,7.8275,0,7.8275,81.98,4.8100000000000005,82.1209869644,131.21,89.2275,4.74,89.353311949,7.8275,0,7.8275,81.4,4.74,81.5378905786,131.16
2020-01-01 18:00:00,90.302,4.96,90.4381158804,7.602,0,7.602,82.7,4.96,82.8486065061,131.21,89.712,4.88,89.8446289101,7.602,0,7.602,82.11,4.88,82.2548873928,131.16
2020-01-01 18:30:00,87.1635,4.3,87.2695005844,3.7135,0,3.7135,83.45,4.3,83.5607114618,131.21,86.5635,4.24,86.6672783249,3.7135,0,3.7135,82.85,4.24,82.9584239243,131.16
2020-01-01 19:00:00,84.0745,3.4,84.1432204652,3.3345000000000002,0,3.3345000000000002,80.74,3.4,80.8115561043,131.59,83.4945,3.34,83.5612776964,3.3345000000000002,0,3.3345000000000002,80.16,3.34,80.2295531584,131.54
2020-01-01 19:30:00,80.745,2.42,80.7812566441,1.475,0,1.475,79.27,2.42,79.3069309708,131.89,80.205,2.36,80.2397135152,1.475,0,1.475,78.73,2.36,78.7653635807,131.84
2020-01-01 20:00:00,77.326,1.47,77.339971399,1.366,0,1.366,75.96,1.47,75.9742226021,132.38,76.776,1.4100000000000001,76.7889463139,1.366,0,1.366,75.41,1.4100000000000001,75.4231807868,132.36
2020-01-01 20:30:00,74.0125,0.58,74.0147725542,1.3425,0,1.3425,72.67,0.58,72.6723145359,132.63,73.5025,0.53,73.5044107945,1.3425,0,1.3425,72.16,0.53,72.1619463429,132.62
2020-01-01 21:00:00,70.9345,-0.43,70.9358033031,1.2845,0,1.2845,69.65,-0.43,69.6513273384,133.01,70.4245,-0.46,70.4260023021,1.2845,0,1.2845,69.14,-0.46,69.1415302116,132.99
2020-01-01 21:30:00,67.599,-1.33,67.6120825075,1.2690000000000001,0,1.2690000000000001,66.33,-1.33,66.3433327472,133.24,67.129,-1.3599999999999999,67.1427750469,1.2690000000000001,0,1.2690000000000001,65.86,-1.3599999999999999,65.8740404105,133.23
2020-01-01 22:00:00,64.298,-2.32,64.3398414981,1.248,0,1.248,63.05,-2.32,63.0926691463,133.62,63.858,-2.36,63.9015943776,1.248,0,1.248,62.61,-2.36,62.6544627301,133.6
2020-01-01 22:30:00,60.833,-0.91,60.8398059579,1.333,0,1.333,59.5,-0.91,59.5069584166,132.06,60.423,-0.68,60.4268262364,1.333,0,1.333,59.09,-0.68,59.093912546,132.05
2020-01-01 23:00:00,57.689,-0.43,57.6906025363,1.599,0,1.599,56.09,-0.43,56.0916482197,131.24,57.289,-0.47000000000000003,57.2909279118,1.599,0,1.599,55.69,-0.47000000000000003,55.6919832651,131.22
2020-01-01 23:30:00,55.544,-0.86,55.5506573858,1.4140000000000001,0,1.4140000000000001,54.13,-0.86,54.1368312704,131.24,55.154,-0.9,55.161342587,1.4140000000000001,0,1.4140000000000001,53.74,-0.9,53.7475357575,131.22
2020-01-02 00:00:00,55.275,-1.44,55.293753942,1.315,0,1.315,53.96,-1.44,53.9792108131,131.52,54.905,-1.47,54.9246750104,1.315,0,1.315,53.59,-1.47,53.6101576196,131.52
2020-01-02 00:30:00,65.0645,0.09,65.0645622459,1.3245,0,1.3245,63.74,0.09,63.7400635393,129.84,64.6045,0.06,64.6045278618,1.3245,0,1.3245,63.28,0.06,63.280028445,129.82
2020-01-02 01:00:00,66.5825,-2.02,66.6131346376,1.3425,0,1.3425,65.24,-2.02,65.2712647342,131.18,66.1025,-2.2800000000000002,66.1418090639,1.3425,0,1.3425,64.76,-2.2800000000000002,64.8001234567,131.15
2020-01-02 01:30:00,64.901,-3.91,65.0186734792,1.401,0,1.401,63.5,-3.91,63.6202648533,131.94,64.441,-3.92,64.5601183472,1.401,0,1.401,63.04,-3.92,63.1617605834,131.91
2020-01-02 02:00:00,63.044,-4.13,63.1791329159,1.424,0,1.424,61.62,-4.13,61.7582488418,132.46,62.594,-4.14,62.730761481100004,1.424,0,1.424,61.17,-4.14,61.3099380199,132.44
2020-01-02 02:30:00,64.069,-4.2,64.2065164995,1.409,0,1.409,62.66,-4.2,62.8006019079,132.15,63.609,-4.21,63.7481684521,1.409,0,1.409,62.2,-4.21,62.3423138807,132.14
2020-01-02 03:00:00,62.8275,-4.52,62.9898813799,1.4275,0,1.4275,61.4,-4.52,61.5661465417,132.34,62.3775,-4.52,62.5410497693,1.4275,0,1.4275,60.95,-4.52,61.1173698714,132.33
2020-01-02 03:30:00,61.237,-4.87,61.4303432271,1.437,0,1.437,59.8,-4.87,59.9979741325,132.24,60.807,-4.87,61.0017061155,1.437,0,1.437,59.37,-4.87,59.5694032201,132.21
2020-01-02 04:00:00,59.269,-5.2,59.4966752096,1.429,0,1.429,57.84,-5.2,58.0732778479,133.22,58.839,-5.21,59.0692138174,1.429,0,1.429,57.41,-5.21,57.6459209311,133.18
2020-01-02 04:30:00,58.3965,-5.55,58.6596429605,1.4865,0,1.4865,56.91,-5.55,57.1799842602,133.39,57.9965,-5.55,58.2614496237,1.4865,0,1.4865,56.51,-5.55,56.7818861962,133.37
2020-01-02 05:00:00,57.5885,-3.45,57.6917483896,1.3985,0,1.3985,56.19,-3.45,56.2958133434,132.36,57.1985,-3.22,57.2890635484,1.3985,0,1.3985,55.8,-3.22,55.8928295938,132.33
2020-01-02 05:30:00,58.174,-1.07,58.1838394745,1.344,0,1.344,56.83,-1.07,56.8400721323,131.29,57.764,-1.1,57.7744727021,1.344,0,1.344,56.42,-1.1,56.430722129,131.26
2020-01-02 06:00:00,59.841,-0.03,59.8410075199,1.301,0,1.301,58.54,-0.03,58.5400076871,130.99,59.421,-0.07,59.4210412312,1.301,0,1.301,58.12,-0.07,58.1200421541,130.94
2020-01-02 06:30:00,63.569,2.15,63.605347739,1.299,0,1.299,62.27,2.15,62.3071055338,130.7,63.129,2.1,63.1639188224,1.299,0,1.299,61.83,2.1,61.8656520211,130.69
2020-01-02 07:00:00,67.434,3.71,67.5359789742,1.304,0,1.304,66.13,3.71,66.233986744,130.17,66.964,3.64,67.0628577977,1.304,0,1.304,65.66,3.64,65.7608181214,130.15
2020-01-02 07:30:00,70.5345,5.39,70.7401427073,1.2745,0,1.2745,69.26,5.39,69.4694155726,129.8,70.0445,5.31,70.2454844118,1.2745,0,1.2745,68.77,5.31,68.9746982596,129.76
2020-01-02 08:00:00,74.269,7.16,74.6133363481,1.219,0,1.219,73.05,7.16,73.4000551771,129.51,73.749,7.07,74.0871102217,1.219,0,1.219,72.53,7.07,72.8737661988,129.48
2020-01-02 08:30:00,77.5715,7.02,77.8884973038,1.2515,0,1.2515,76.32,7.02,76.6421737688,130.36,77.0115,6.69,77.3015344754,1.2515,0,1.2515,75.76,6.69,76.0548072116,130.33
2020-01-02 09:00:00,80.395,6.6,80.6654574462,2.365,0,2.365,78.03,6.6,78.3086259616,131.61,79.845,6.51,80.1099502247,2.365,0,2.365,77.48,6.51,77.7530095881,131.56
2020-01-02 09:30:00,83.4585,7.35,83.7815237523,3.0985,0,3.0985,80.36,7.35,80.6954279994,131.48,82.8885,7.26,83.2058353257,3.0985,0,3.0985,79.79,7.26,80.119608711,131.44
2020-01-02 10:00:00,84.8015,7.91,85.1696102037,3.7415000000000003,0,3.7415000000000003,81.06,7.91,81.4450225612,131.21,84.2215,7.82,84.5837659498,3.7415000000000003,0,3.7415000000000003,80.48,7.82,80.8590304171,131.16
2020-01-02 10:30:00,85.445,8.0,85.8186927481,4.965,0,4.965,80.48,8.0,80.8766369232,131.29,84.875,7.9,85.2418654477,4.965,0,4.965,79.91,7.9,80.2995523026,131.26
2020-01-02 11:00:00,86.1605,8.63,86.5916200348,6.0405,0,6.0405,80.12,8.63,80.5834430885,131.19,85.5805,8.53,86.0045515089,6.0405,0,6.0405,79.54,8.53,79.9960780289,131.15
2020-01-02 11:30:00,85.998,8.94,86.4614342005,5.888,0,5.888,80.11,8.94,80.6072930944,131.19,85.438,8.83,85.8930773928,5.888,0,5.888,79.55,8.83,80.0385619561,131.25
2020-01-02 12:00:00,85.988,9.14,86.4723987409,5.668,0,5.668,80.32,9.14,80.8383696026,131.19,85.418,9.03,85.8939789741,5.668,0,5.668,79.75,9.03,80.2596000488,131.12
2020-01-02 12:30:00,86.6575,9.23,87.1476632289,6.1775,0,6.1775,80.48,9.23,81.0075508826,131.04,86.0775,9.13,86.5603425724,6.1775,0,6.1775,79.9,9.13,80.4199409351,131.03
2020-01-02 13:00:00,86.642,9.27,87.1364967393,6.102,0,6.102,80.54,9.27,81.0717244173,131.04,86.062,9.16,86.5480990201,6.102,0,6.102,79.96,9.16,80.4829621721,131.03
2020-01-02 13:30:00,86.1815,8.74,86.6235449647,5.2815,0,5.2815,80.9,8.74,81.3707416705,131.04,85.6215,8.63,86.0553203599,5.2815,0,5.2815,80.34,8.63,80.8021812824,131.03
2020-01-02 14:00:00,85.1735,8.46,85.5926206063,4.9735,0,4.9735,80.2,8.46,80.6449725649,131.26,84.6035,8.35,85.0145558846,4.9735,0,4.9735,79.63,8.35,80.0665935331,131.21
2020-01-02 14:30:00,84.5235,8.37,84.9369116006,3.5335,0,3.5335,80.99,8.37,81.4213546927,131.26,83.9435,8.27,84.3498908846,3.5335,0,3.5335,80.41,8.27,80.8341573841,131.21
2020-01-02 15:00:00,85.105,8.13,85.4924436719,4.805,0,4.805,80.3,8.13,80.710512946,131.33,84.525,8.03,84.9055741692,4.805,0,4.805,79.72,8.03,80.1234004521,131.3
2020-01-02 15:30:00,84.309,8.64,84.7505579982,2.249,0,2.249,82.06,8.64,82.5135940315,131.24,83.729,8.53,84.1623807945,2.249,0,2.249,81.48,8.53,81.9252787606,131.21
2020-01-02 16:00:00,85.901,9.11,86.382717606,1.721,0,1.721,84.18,9.11,84.6715093759,131.11,85.301,9.0,85.7744752301,1.721,0,1.721,83.58,9.0,84.0631691051,131.09
2020-01-02 16:30:00,88.7975,10.29,89.3917228061,2.6175,0,2.6175,86.18,10.29,86.7921453819,131.11,88.2075,10.18,88.7929921573,2.6175,0,2.6175,85.59,10.18,86.1932740995,131.09
2020-01-02 17:00:00,93.9935,11.07,94.643134681,3.7235,0,3.7235,90.27,11.07,90.946235766,130.61,93.3435,10.95,93.9835703315,3.7235,0,3.7235,89.62,10.95,90.2864713011,130.58
2020-01-02 17:30:00,96.744,11.79,97.4597641902,3.404,0,3.404,93.34,11.79,94.0816650575,130.31,96.084,11.66,96.7888973798,3.404,0,3.404,92.68,11.66,93.4105882649,130.29
2020-01-02 18:00:00,96.989,11.52,97.6707557102,3.289,0,3.289,93.7,11.52,94.4055104324,130.31,96.319,11.39,96.9901121816,3.289,0,3.289,93.03,11.39,93.7246659103,130.29
2020-01-02 18:30:00,95.597,10.46,96.1675517469,3.297,0,3.297,92.3,10.46,92.8908047118,130.31,94.947,10.33,95.5072861566,3.297,0,3.297,91.65,10.33,92.2303171414,130.29
2020-01-02 19:00:00,93.6525,9.58,94.1412085978,3.5225,0,3.5225,90.13,9.58,90.6377035234,130.31,93.0125,9.46,93.4923352808,3.5225,0,3.5225,89.49,9.46,89.9886198361,130.29
2020-01-02 19:30:00,90.2135,8.35,90.5991064098,1.3935,0,1.3935,88.82,8.35,89.2116298472,130.76,89.5835,8.24,89.9616644591,1.3935,0,1.3935,88.19,8.24,88.5741141644,130.74
2020-01-02 20:00:00,87.5635,6.64,87.8148969837,1.2635,0,1.2635,86.3,6.64,86.555066865,131.41,86.9435,6.55,87.189877235,1.2635,0,1.2635,85.68,6.55,85.93,131.38
2020-01-02 20:30:00,83.1845,5.11,83.3413051269,1.2645,0,1.2645,81.92,5.11,82.0792208784,131.67,82.6045,5.02,82.7568959075,1.2645,0,1.2645,81.34,5.02,81.4947605678,131.67
2020-01-02 21:00:00,79.7905,4.12,79.8967977472,1.3105,0,1.3105,78.48,4.12,78.5880703415,131.57,79.2405,4.06,79.3444417729,1.3105,0,1.3105,77.93,4.06,78.0356873488,131.55
2020-01-02 21:30:00,76.29,2.36,76.3264940895,1.4100000000000001,0,1.4100000000000001,74.88,2.36,74.91718094,132.19,75.74,2.29,75.7746111834,1.4100000000000001,0,1.4100000000000001,74.33,2.29,74.3652674304,132.16
2020-01-02 22:00:00,71.71,1.03,71.7173967737,1.42,0,1.42,70.29,1.03,70.2975461876,132.82,71.21,0.97,71.2166062095,1.42,0,1.42,69.79,0.97,69.7967406116,132.8
2020-01-02 22:30:00,67.423,-0.15,67.4231668568,1.413,0,1.413,66.01,-0.15,66.0101704285,132.82,66.963,-0.17,66.9632157905,1.413,0,1.413,65.55,-0.17,65.550220442,132.8
2020-01-02 23:00:00,63.9975,-0.97,64.0048506463,2.2775,0,2.2775,61.72,-0.97,61.727621856,133.3,63.5575,-0.9,63.5638718633,2.2775,0,2.2775,61.28,-0.9,61.2866086515,133.29
2020-01-02 23:30:00,60.4195,-2.51,60.4716138386,1.3995,0,1.3995,59.02,-2.51,59.0733484746,131.81,60.0095,-2.39,60.0570744397,1.3995,0,1.3995,58.61,-2.39,58.6587094982,131.81
2020-01-03 00:00:00,58.591,-2.9,58.6627248003,1.291,0,1.291,57.3,-2.9,57.3733387559,132.12,58.171,-2.92,58.244241269,1.291,0,1.291,56.88,-2.92,56.9549014572,132.11
2020-01-03 00:30:00,66.7605,-1.1,66.7695616299,1.2805,0,1.2805,65.48,-1.1,65.4892388107,131.24,66.3005,-1.1400000000000001,66.3103001068,1.2805,0,1.2805,65.02,-1.1400000000000001,65.0299930801,131.22
2020-01-03 01:00:00,68.124,-0.72,68.1278047202,1.264,0,1.264,66.86,-0.72,66.863876645,130.95,67.634,-0.77,67.6383830085,1.264,0,1.264,66.37,-0.77,66.3744664762,130.93
2020-01-03 01:30:00,65.83,-1.18,65.840574876,1.3,0,1.3,64.53,-1.18,64.5407878787,131.56,65.37,-1.23,65.3815707979,1.3,0,1.3,64.07,-1.23,64.0818055301,131.56
2020-01-03 02:00:00,63.4855,-1.83,63.5118698375,1.3355000000000001,0,1.3355000000000001,62.15,-1.83,62.1769362384,132.22,63.0355,-1.8599999999999999,63.0629357091,1.3355000000000001,0,1.3355000000000001,61.7,-1.8599999999999999,61.7280292898,132.21
2020-01-03 02:30:00,63.4,-1.69,63.4225204482,1.32,0,1.32,62.08,-1.69,62.1029991224,132.71,62.94,-1.74,62.9640468839,1.32,0,1.32,61.62,-1.74,61.6445618039,132.65
2020-01-03 03:00:00,61.293,-2.33,61.3372704724,1.263,0,1.263,60.03,-2.33,60.0752012065,132.86,60.863,-2.36,60.9087380349,1.263,0,1.263,59.6,-2.36,59.646706531,132.86
2020-01-03 03:30:00,59.177,-2.63,59.2354136391,1.2570000000000001,0,1.2570000000000001,57.92,-2.63,57.9796800612,133.17,58.767,-2.66,58.8271696497,1.2570000000000001,0,1.2570000000000001,57.51,-2.66,57.5714833924,133.15
2020-01-03 04:00:00,57.1045,-3.32,57.2009293653,1.2445,0,1.2445,55.86,-3.32,55.9585739632,133.26,56.6945,-3.35,56.7933872053,1.2445,0,1.2445,55.45,-3.35,55.5511025993,133.25
2020-01-03 04:30:00,56.082,-4.26,56.2435625116,1.242,0,1.242,54.84,-4.26,55.0052106623,131.29,55.692,-4.27,55.855454201,1.242,0,1.242,54.45,-4.27,54.6171712926,131.27
2020-01-03 05:00:00,55.108,-4.51,55.2922396363,1.218,0,1.218,53.89,-4.51,54.0783893991,130.57,54.728,-4.52,54.9143367801,1.218,0,1.218,53.51,-4.52,53.7005633118,130.56
2020-01-03 05:30:00,55.9255,-4.09,56.0748575589,1.1855,0,1.1855,54.74,-4.09,54.8925832877,130.3,55.5355,-4.1,55.6866389743,1.1855,0,1.1855,54.35,-4.1,54.5044264258,130.3
2020-01-03 06:00:00,57.9865,-3.11,58.0698396954,1.1865,0,1.1865,56.8,-3.11,56.8850780082,129.86,57.5765,-3.13,57.6615144811,1.1865,0,1.1865,56.39,-3.13,56.4768005468,129.85
2020-01-03 06:30:00,62.4545,4.54,62.6192955106,1.1844999999999999,0,1.1844999999999999,61.27,4.54,61.4379727856,130.8,61.8345,-0.26,61.835046618,1.1844999999999999,0,1.1844999999999999,60.65,-0.26,60.6505572934,130.78
2020-01-03 07:00:00,66.737,7.13,67.1167942396,1.197,0,1.197,65.54,7.13,65.9266903462,132.83,66.257,7.04,66.6299605958,1.197,0,1.197,65.06,7.04,65.439783007,132.82
2020-01-03 07:30:00,69.022,8.11,69.4968242728,1.202,0,1.202,67.82,8.11,68.3031807458,131.95,68.542,7.99,69.0061291771,1.202,0,1.202,67.34,7.99,67.8123565436,131.93
2020-01-03 08:00:00,71.701,9.59,72.3394878403,1.201,0,1.201,70.5,9.59,71.1492663349,131.36,71.211,9.48,71.8392435999,1.201,0,1.201,70.01,9.48,70.6489242664,131.34
2020-01-03 08:30:00,75.4835,11.45,76.3469794573,1.2235,0,1.2235,74.26,11.45,75.1375412161,130.71,74.9735,11.32,75.8232688708,1.2235,0,1.2235,73.75,11.32,74.6137045053,130.69
2020-01-03 09:00:00,78.4095,13.03,79.48478213,1.3695,0,1.3695,77.04,13.03,78.1341314663,130.17,77.8595,12.89,78.9192868711,1.3695,0,1.3695,76.49,12.89,77.56850005,130.16
2020-01-03 09:30:00,81.658,13.04,82.6926270232,5.038,0,5.038,76.62,13.04,77.7217215455,129.78,81.118,12.91,82.1388947089,5.038,0,5.038,76.08,12.91,77.1675741487,129.75
2020-01-03 10:00:00,83.212,12.97,84.216731378,8.802,0,8.802,74.41,12.97,75.5319071651,129.89,82.682,12.82,83.6699798255,8.802,0,8.802,73.88,12.82,74.984043636,129.87
2020-01-03 10:30:00,83.0075,13.07,84.0301728919,8.2075,0,8.2075,74.8,13.07,75.9332924349,130.0,82.4975,12.94,83.5061740607,8.2075,0,8.2075,74.29,12.94,75.4085386412,129.97
2020-01-03 11:00:00,83.852,13.12,84.8722116125,11.902,0,11.902,71.95,13.12,73.1364266286,130.0,83.352,12.98,84.3566020179,11.902,0,11.902,71.45,12.98,72.6194388577,129.97
2020-01-03 11:30:00,87.1025,12.57,88.004831721,23.7225,0,23.7225,63.38,12.57,64.6144666464,130.36,86.6525,12.43,87.5394805573,23.7225,0,23.7225,62.93,12.43,64.1458478781,130.34
2020-01-03 12:00:00,88.4635,12.48,89.3394718601,29.1335,0,29.1335,59.33,12.48,60.6283704218,130.47,88.0535,12.34,88.9139722555,29.1335,0,29.1335,58.92,12.34,60.1983554593,130.46
2020-01-03 12:30:00,89.6545,12.0,90.4540179884,32.2445,0,32.2445,57.41,12.0,58.6507297482,130.74,89.2445,11.87,90.0304264138,32.2445,0,32.2445,57.0,11.87,58.2228211271,130.73
2020-01-03 13:00:00,89.822,11.19,90.516339873,35.942,0,35.942,53.88,11.19,55.0297237863,130.96,89.442,11.06,90.1232210032,35.942,0,35.942,53.5,11.06,54.6312511297,130.96
2020-01-03 13:30:00,87.2405,10.64,87.8869412384,32.4805,0,32.4805,54.76,10.64,55.7841124336,131.25,86.8505,10.51,87.4841097014,32.4805,0,32.4805,54.37,10.51,55.376502237,131.25
2020-01-03 14:00:00,84.4635,10.58,85.1235527469,24.7635,0,24.7635,59.7,10.58,60.6302432784,131.25,84.0535,10.46,84.7018445032,24.7635,0,24.7635,59.29,10.46,60.2056118647,131.25
2020-01-03 14:30:00,81.5165,10.17,82.1484550813,16.3165,0,16.3165,65.2,10.17,65.9883997381,131.02,81.0565,10.05,81.6771613871,16.3165,0,16.3165,64.74,10.05,65.5154187959,131.02
2020-01-03 15:00:00,80.424,9.97,81.0396241107,15.944,0,15.944,64.48,9.97,65.2462359068,131.02,79.964,9.84,80.5671576761,15.944,0,15.944,64.02,9.84,64.7717994192,131.02
2020-01-03 15:30:00,79.329,10.18,79.9795138832,9.489,0,9.489,69.84,10.18,70.5780277424,130.66,78.839,10.06,79.4782455833,9.489,0,9.489,69.35,10.06,70.0758596094,130.66
2020-01-03 16:00:00,80.3845,10.57,81.0764623072,5.0045,0,5.0045,75.38,10.57,76.1174703994,130.23,79.8545,10.44,80.5340596906,5.0045,0,5.0045,74.85,10.44,75.574573105,130.22
2020-01-03 16:30:00,84.6295,11.63,85.4248744234,3.4995,0,3.4995,81.13,11.63,81.9593423595,129.71,84.0495,11.5,84.8325907317,3.4995,0,3.4995,80.55,11.5,81.3667776184,129.67
2020-01-03 17:00:00,92.709,11.26,93.3902900788,3.609,0,3.609,89.1,11.26,89.808672187,131.36,92.119,11.63,92.850239962,3.609,0,3.609,88.51,11.63,89.2708070984,131.32
2020-01-03 17:30:00,97.2275,11.67,97.9253575753,6.5875,0,6.5875,90.64,11.67,91.3881748368,131.86,96.5975,11.54,97.2843697942,6.5875,0,6.5875,90.01,11.54,90.7467448452,131.83
2020-01-03 18:00:00,98.373,11.57,99.0510576874,7.913,0,7.913,90.46,11.57,91.1969105836,131.75,97.743,11.44,98.4102009397,7.913,0,7.913,89.83,11.44,90.5555216428,131.71
2020-01-03 18:30:00,97.3075,10.76,97.9005983447,7.9275,0,7.9275,89.38,10.76,90.0253408769,131.86,96.6875,10.62,97.2689932931,7.9275,0,7.9275,88.76,10.62,89.3930757945,131.84
2020-01-03 19:00:00,92.2915,9.82,92.8124634532,2.9115,0,2.9115,89.38,9.82,89.9178336038,131.86,91.6615,9.71,92.1743710705,2.9115,0,2.9115,88.75,9.71,89.2795978934,131.84
2020-01-03 19:30:00,89.542,8.62,89.9559568011,1.3719999999999999,0,1.3719999999999999,88.17,8.62,88.5903679866,132.25,88.922,8.5,89.3273311143,1.3719999999999999,0,1.3719999999999999,87.55,8.5,87.961653577,132.22
2020-01-03 20:00:00,85.943,6.75,86.2076664166,1.373,0,1.373,84.57,6.75,84.8389497813,132.77,85.353,6.64,85.6108883788,1.373,0,1.373,83.98,6.64,84.242091617,132.74
2020-01-03 20:30:00,82.9805,4.98,83.1298007952,1.3105,0,1.3105,81.67,4.98,81.8216921116,133.01,82.4105,4.88,82.5548600038,1.3105,0,1.3105,81.1,4.88,81.2466885479,132.98
2020-01-03 21:00:00,80.4585,3.98,80.5568781809,1.2785,0,1.2785,79.18,3.98,79.2799646821,133.23,79.8885,3.91,79.9841267518,1.2785,0,1.2785,78.61,3.91,78.7071801045,133.21
2020-01-03 21:30:00,77.044,4.98,77.2047818208,1.304,0,1.304,75.74,4.98,75.9035440543,131.92,76.494,4.63,76.633993345,1.304,0,1.304,75.19,4.63,75.3324166611,131.9
2020-01-03 22:00:00,72.9575,5.18,73.1411594538,1.3275000000000001,0,1.3275000000000001,71.63,5.18,71.8170543813,131.69,72.4475,5.1,72.6267874565,1.3275000000000001,0,1.3275000000000001,71.12,5.1,71.3026254776,131.65
2020-01-03 22:30:00,69.2745,3.84,69.3808471428,1.8845,0,1.8845,67.39,3.84,67.4993162928,131.87,68.8045,3.77,68.907707263,1.8845,0,1.8845,66.92,3.77,67.0261090919,131.86
2020-01-03 23:00:00,65.984,2.71,66.0396271643,2.344,0,2.344,63.64,2.71,63.6976742119,132.25,65.534,2.65,65.5875571736,2.344,0,2.344,63.19,2.65,63.2455421354,132.22
2020-01-03 23:30:00,64.0495,2.24,64.0886577348,1.1395,0,1.1395,62.91,2.24,62.9498665606,132.25,63.6095,2.18,63.6468450927,1.1395,0,1.1395,62.47,2.18,62.5080258847,132.22
2020-01-04 00:00:00,62.284,1.92,62.3135864479,1.154,0,1.154,61.13,1.92,61.1601447022,131.92,61.844,1.87,61.872265483,1.154,0,1.154,60.69,1.87,60.7188026891,131.89
2020-01-04 00:30:00,71.2105,4.08,71.3272858747,1.1405,0,1.1405,70.07,4.08,70.1886835608,131.02,70.7105,4.01,70.8241124918,1.1405,0,1.1405,69.57,4.01,69.6854719436,130.99
2020-01-04 01:00:00,72.311,4.22,72.434032892,1.141,0,1.141,71.17,4.22,71.2950019286,131.02,71.781,4.14,71.9002890189,1.141,0,1.141,70.64,4.14,70.7612125391,130.99
2020-01-04 01:30:00,70.271,3.35,70.3508062569,1.361,0,1.361,68.91,3.35,68.9913806211,131.43,69.771,3.2800000000000002,69.8480553845,1.361,0,1.361,68.41,3.2800000000000002,68.4885866404,131.4
2020-01-04 02:00:00,67.865,2.89,67.9265067923,1.165,0,1.165,66.7,2.89,66.762580088,132.4,67.405,2.83,67.46438264,1.165,0,1.165,66.24,2.83,66.3004260921,132.36
2020-01-04 02:30:00,68.3945,3.3,68.4740653843,1.1345,0,1.1345,67.26,3.3,67.3409058448,132.82,67.9045,3.22,67.9808025861,1.1345,0,1.1345,66.77,3.22,66.8475975634,132.77
2020-01-04 03:00:00,67.304,3.29,67.384364032,1.134,0,1.134,66.17,3.29,66.2517395998,133.1,66.824,3.23,66.9020169801,1.134,0,1.134,65.69,3.23,65.7693621681,133.05
2020-01-04 03:30:00,64.89,2.7,64.9461476918,1.1400000000000001,0,1.1400000000000001,63.75,2.7,63.8071508532,133.27,64.38,1.82,64.4057202428,1.1400000000000001,0,1.1400000000000001,63.24,1.82,63.2661837003,133.24
2020-01-04 04:00:00,62.2445,8.09,62.7680323114,1.1345,0,1.1345,61.11,8.09,61.6431683157,131.04,60.8645,-11.25,61.8954752809,1.1345,0,1.1345,59.73,-11.25,60.7802221121,131.02
2020-01-04 04:30:00,60.84,7.66,61.3203163723,1.12,0,1.12,59.72,7.66,60.2092517808,131.14,59.46,-11.7,60.6001782176,1.12,0,1.12,58.34,-11.7,59.5016436748,131.12
2020-01-04 05:00:00,59.152,7.14,59.5813620522,1.252,0,1.252,57.9,7.14,58.3385772881,131.26,57.822,-12.21,59.0971047007,1.252,0,1.252,56.57,-12.21,57.8726964984,131.24
2020-01-04 05:30:00,58.868,7.43,59.3350345412,1.088,0,1.088,57.78,7.43,58.2557576554,131.26,57.528,-11.97,58.760119843300004,1.088,0,1.088,56.44,-11.97,57.6953594321,131.24
2020-01-04 06:00:00,59.1395,7.5600000000000005,59.6207519262,1.0795,0,1.0795,58.06,7.5600000000000005,58.5501255336,131.02,57.7895,-11.74,58.9699407347,1.0795,0,1.0795,56.71,-11.74,57.9124485754,130.99
2020-01-04 06:30:00,61.015,8.39,61.5891412913,1.065,0,1.065,59.95,8.39,60.5342432017,130.37,59.665,-10.75,60.6256936043,1.065,0,1.065,58.6,-10.75,59.5778692133,130.34
2020-01-04 07:00:00,63.492,4.54,63.654109561,1.092,0,1.092,62.4,4.54,62.5649390633,132.26,62.842,0.38,62.8431489026,1.092,0,1.092,61.75,0.38,61.7511692197,132.23
2020-01-04 07:30:00,63.8155,3.62,63.9180916506,1.1955,0,1.1955,62.62,3.62,62.7245470291,133.13,63.3655,3.56,63.4654251561,1.1955,0,1.1955,62.17,3.56,62.2718435571,133.09
2020-01-04 08:00:00,66.6615,4.43,66.8085359984,1.5415,0,1.5415,65.12,4.43,65.2705086544,133.13,66.2015,4.35,66.3442620145,1.5415,0,1.5415,64.66,4.35,64.8061578864,133.09
2020-01-04 08:30:00,69.1505,5.38,69.359469795,1.6205,0,1.6205,67.53,5.38,67.7439687352,132.7,68.6805,5.3,68.8846940927,1.6205,0,1.6205,67.06,5.3,67.269113269,132.66
2020-01-04 09:00:00,73.135,6.24,73.4007208752,2.875,0,2.875,70.26,6.24,70.5365522265,132.33,72.635,6.15,72.8948950545,2.875,0,2.875,69.76,6.15,70.0305654697,132.3
2020-01-04 09:30:00,77.128,7.31,77.4736373485,5.838,0,5.838,71.29,7.31,71.6637997876,132.08,76.628,7.22,76.9673877951,5.838,0,5.838,70.79,7.22,71.157237861,132.05
2020-01-04 10:00:00,79.2085,7.92,79.6034727399,7.9285,0,7.9285,71.28,7.92,71.718650294,131.8,78.6985,7.82,79.0860689518,7.9285,0,7.9285,70.77,7.82,71.2007394625,131.78
2020-01-04 10:30:00,80.033,8.1,80.4418491147,9.123,0,9.123,70.91,8.1,71.3711293171,131.7,79.533,7.99,79.9333359056,9.123,0,9.123,70.41,7.99,70.8618952611,131.67
2020-01-04 11:00:00,81.556,7.68,81.9168086292,14.416,0,14.416,67.14,7.68,67.5778218057,131.89,81.086,7.59,81.4404536824,14.416,0,14.416,66.67,7.59,67.100648283,131.88
2020-01-04 11:30:00,81.4715,7.59,81.8242837564,14.6515,0,14.6515,66.82,7.59,67.2496877316,131.89,81.0115,7.5,81.3579322024,14.6515,0,14.6515,66.36,7.5,66.7824797383,131.95
2020-01-04 12:00:00,82.2435,7.8100000000000005,82.6134940082,15.6335,0,15.6335,66.61,7.8100000000000005,67.06629705,132.0,81.7735,7.7,82.1352257089,15.6335,0,15.6335,66.14,7.7,66.5867073822,131.95
2020-01-04 12:30:00,82.7485,7.96,83.1304748708,15.6585,0,15.6585,67.09,7.96,67.5605632007,131.76,82.2585,7.86,82.6331678096,15.6585,0,15.6585,66.6,7.86,67.0622069425,131.73
2020-01-04 13:00:00,82.557,7.72,82.9171673961,15.587,0,15.587,66.97,7.72,67.4134949398,131.76,82.087,7.63,82.4408422385,15.587,0,15.587,66.5,7.63,66.9362898583,131.73
2020-01-04 13:30:00,81.589,7.45,81.9284286496,13.999,0,13.999,67.59,7.45,67.9993426439,131.89,81.119,7.35,81.4513023898,13.999,0,13.999,67.12,7.35,67.5212329568,131.86
2020-01-04 14:00:00,79.9045,7.53,80.2585199231,12.4645,0,12.4645,67.44,7.53,67.8590782431,131.89,79.4345,7.43,79.7812301876,12.4645,0,12.4645,66.97,7.43,67.3809008548,131.94
2020-01-04 14:30:00,78.4995,6.76,78.7900317315,12.6695,0,12.6695,65.83,6.76,66.1761777379,132.25,78.0295,6.67,78.3140585735,12.6695,0,12.6695,65.36,6.67,65.6994558577,132.25
2020-01-04 15:00:00,76.338,6.8,76.6402651613,9.888,0,9.888,66.45,6.8,66.7970246343,132.36,75.878,6.7,76.1732294445,9.888,0,9.888,65.99,6.7,66.3292552348,132.35
2020-01-04 15:30:00,75.06,6.98,75.3838444231,6.77,0,6.77,68.29,6.98,68.6457901113,132.36,74.58,6.89,74.8975867435,6.77,0,6.77,67.81,6.89,68.1591387856,132.26
2020-01-04 16:00:00,76.0725,7.47,76.438381434,5.9825,0,5.9825,70.09,7.47,70.4869420531,131.99,75.5825,7.36,75.9400020164,5.9825,0,5.9825,69.6,7.36,69.9880675544,131.97
2020-01-04 16:30:00,80.3815,8.6,80.8402470447,6.3315,0,6.3315,74.05,8.6,74.5477196164,131.3,79.8615,8.5,80.3125717572,6.3315,0,6.3315,73.53,8.5,74.0196656302,131.29
2020-01-04 17:00:00,89.084,10.39,89.6878540049,9.694,0,9.694,79.39,10.39,80.0669981953,130.41,88.534,10.27,89.1276727846,9.694,0,9.694,78.84,10.27,79.5060909616,130.41
2020-01-04 17:30:00,94.271,11.6,94.9820058801,10.731,0,10.731,83.54,11.6,84.3415176529,130.0,93.681,11.46,94.37934817,10.731,0,10.731,82.95,11.46,83.7378892736,129.98
2020-01-04 18:00:00,95.795,11.61,96.4959798385,11.455,0,11.455,84.34,11.61,85.1353492975,130.0,95.215,11.49,95.9057679444,11.455,0,11.455,83.76,11.49,84.5444125889,129.98
2020-01-04 18:30:00,93.939,10.71,94.5475532259,11.469,0,11.469,82.47,10.71,83.1625216068,130.2,93.359,10.59,93.95770847040001,11.469,0,11.469,81.89,10.59,82.571909267,130.17
2020-01-04 19:00:00,90.421,9.71,90.9408672765,10.861,0,10.861,79.56,9.71,80.1503443536,130.58,89.861,9.59,90.3712754198,10.861,0,10.861,79.0,9.59,79.5799478512,130.55
2020-01-04 19:30:00,84.8975,9.02,85.3753237549,4.7375,0,4.7375,80.16,9.02,80.6658911808,130.83,84.3275,8.92,84.7979578542,4.7375,0,4.7375,79.59,8.92,80.0882919034,130.82
2020-01-04 20:00:00,79.957,7.75,80.3317144657,2.297,0,2.297,77.66,7.75,78.0457436379,131.13,79.417,7.65,79.7845999489,2.297,0,2.297,77.12,7.65,77.4984961144,131.12
2020-01-04 20:30:00,77.297,6.6,77.5782586103,1.5070000000000001,0,1.5070000000000001,75.79,6.6,76.0768302442,131.29,76.767,6.51,77.0425362316,1.5070000000000001,0,1.5070000000000001,75.26,6.51,75.5410332204,131.28
2020-01-04 21:00:00,74.2935,5.5,74.4968062554,1.5035,0,1.5035,72.79,5.5,72.9974937926,131.51,73.7835,5.41,73.9815718423,1.5035,0,1.5035,72.28,5.41,72.4821805687,131.5
2020-01-04 21:30:00,72.509,4.84,72.6703562741,1.479,0,1.479,71.03,4.84,71.1947083708,131.32,71.999,4.76,72.1561750719,1.479,0,1.479,70.52,4.76,70.6804640619,131.3
2020-01-04 22:00:00,70.3085,3.69,70.4052645208,1.4885000000000002,0,1.4885000000000002,68.82,3.69,68.9188544594,131.78,69.8185,3.62,69.9122832001,1.4885000000000002,0,1.4885000000000002,68.33,3.62,68.4258233418,131.77
2020-01-04 22:30:00,66.5435,2.52,66.59119906,1.5135,0,1.5135,65.03,2.52,65.0788083788,132.28,66.0735,2.45,66.1189072978,1.5135,0,1.5135,64.56,2.45,64.6064710381,132.25
2020-01-04 23:00:00,62.605,1.94,62.6350510896,1.545,0,1.545,61.06,1.94,61.090811093,132.63,62.175,1.8900000000000001,62.2037195431,1.545,0,1.545,60.63,1.8900000000000001,60.6594510361,132.61
2020-01-04 23:30:00,60.4705,1.51,60.4893500564,1.5405,0,1.5405,58.93,1.51,58.9493426596,133.21,60.0605,1.45,60.0780006346,1.5405,0,1.5405,58.52,1.45,58.5379611876,133.18
2020-01-05 00:00:00,58.9045,0.99,58.9128188109,1.5445,0,1.5445,57.36,0.99,57.3685427739,133.35,58.4945,0.9400000000000001,58.5020523593,1.5445,0,1.5445,56.95,0.9400000000000001,56.9577571539,133.31
2020-01-05 00:30:00,67.5765,3.08,67.6466536663,1.5465,0,1.5465,66.03,3.08,66.1017949832,132.45,67.0965,3.01,67.1639815098,1.5465,0,1.5465,65.55,3.01,65.6190719227,132.44
2020-01-05 01:00:00,68.794,3.42,68.8789578609,1.554,0,1.554,67.24,3.42,67.3269188364,132.25,68.314,3.36,68.3965802946,1.554,0,1.554,66.76,3.36,66.8445001477,132.22
2020-01-05 01:30:00,66.7715,2.83,66.8314455346,1.3115,0,1.3115,65.46,2.83,65.5211454418,132.25,66.3015,2.77,66.3593384706,1.3115,0,1.3115,64.99,2.77,65.0490046042,132.22
2020-01-05 02:00:00,64.759,2.48,64.8064694379,1.199,0,1.199,63.56,2.48,63.6083642299,132.71,64.289,2.42,64.3345313265,1.199,0,1.199,63.09,2.42,63.136396001,132.69
2020-01-05 02:30:00,64.978,2.09,65.0116034566,1.498,0,1.498,63.48,2.09,63.5143960059,132.71,64.538,2.04,64.5702334207,1.498,0,1.498,63.04,2.04,63.0729989774,132.69
2020-01-05 03:00:00,63.785,1.96,63.8151065579,1.5150000000000001,0,1.5150000000000001,62.27,1.96,62.3008386781,132.86,63.335,1.8900000000000001,63.3631937721,1.5150000000000001,0,1.5150000000000001,61.82,1.8900000000000001,61.8488843877,132.82
2020-01-05 03:30:00,61.867,1.0,61.8750813252,1.517,0,1.517,60.35,1.0,60.3582844355,133.12,61.437,0.96,61.4444999085,1.517,0,1.517,59.92,0.96,59.9276897602,133.1
2020-01-05 04:00:00,59.0105,-0.22,59.0109100951,1.4905,0,1.4905,57.52,-0.22,57.5204207217,132.46,58.6005,-0.01,58.6005008532,1.4905,0,1.4905,57.11,-0.01,57.1100008755,132.43
2020-01-05 04:30:00,57.6055,-0.91,57.6126872334,1.4155,0,1.4155,56.19,-0.91,56.1973682658,131.02,57.1955,-0.9500000000000001,57.2033890626,1.4155,0,1.4155,55.78,-0.9500000000000001,55.7880892306,130.99
2020-01-05 05:00:00,56.706,-0.9500000000000001,56.7139571534,1.436,0,1.436,55.27,-0.9500000000000001,55.2781638624,131.16,56.316,-0.98,56.3245262386,1.436,0,1.436,54.88,-0.98,54.8887493026,131.12
2020-01-05 05:30:00,56.885,-0.93,56.8926016719,1.5150000000000001,0,1.5150000000000001,55.37,-0.93,55.3778096353,131.16,56.485,-0.98,56.4935007324,1.5150000000000001,0,1.5150000000000001,54.97,-0.98,54.97873498,131.12
2020-01-05 06:00:00,57.151,-0.66,57.1548108299,1.541,0,1.541,55.61,-0.66,55.6139164239,131.07,56.751,-0.7000000000000001,56.7553169404,1.541,0,1.541,55.21,-0.7000000000000001,55.2144374236,131.02
2020-01-05 06:30:00,59.16,0.06,59.160030426,1.52,0,1.52,57.64,0.06,57.6400312283,130.61,58.74,0.01,58.7400008512,1.52,0,1.52,57.22,0.01,57.2200008738,130.57
2020-01-05 07:00:00,60.385,0.62,60.3881828258,1.5350000000000001,0,1.5350000000000001,58.85,0.62,58.8532658397,130.61,59.965,0.5700000000000001,59.9677090191,1.5350000000000001,0,1.5350000000000001,58.43,0.5700000000000001,58.4327801837,130.64
2020-01-05 07:30:00,60.892,1.22,60.9042204121,1.552,0,1.552,59.34,1.22,59.3525399625,130.39,60.452,1.16,60.4631284669,1.552,0,1.552,58.9,1.16,58.911421643,130.36
2020-01-05 08:00:00,62.8945,1.77,62.919401064,1.5345,0,1.5345,61.36,1.77,61.3855235377,130.39,62.4645,1.71,62.4879017111,1.5345,0,1.5345,60.93,1.71,60.9539908456,130.44
2020-01-05 08:30:00,65.3555,2.7,65.4112481172,1.4355,0,1.4355,63.92,2.7,63.9769989918,130.5,64.9055,2.63,64.9587625363,1.4355,0,1.4355,63.47,2.63,63.5244661528,130.44
2020-01-05 09:00:00,69.383,3.14,69.4540156434,2.673,0,2.673,66.71,3.14,66.7838580796,130.18,68.903,3.07,68.9713586136,2.673,0,2.673,66.23,3.07,66.3011146211,130.15
2020-01-05 09:30:00,73.27,4.33,73.3978323931,4.17,0,4.17,69.1,4.33,69.2355320627,130.09,72.78,4.25,72.9039841161,4.17,0,4.17,68.61,4.25,68.7415056571,130.06
2020-01-05 10:00:00,76.5565,5.32,76.7411238662,6.5965,0,6.5965,69.96,5.32,70.1619840084,129.21,76.0565,5.24,76.2367942155,6.5965,0,6.5965,69.46,5.24,69.6573700336,129.18
2020-01-05 10:30:00,79.672,5.16,79.8389202332,9.902,0,9.902,69.77,5.16,69.9605495976,130.12,79.162,4.83,79.3092122266,9.902,0,9.902,69.26,4.83,69.4282111249,130.09
2020-01-05 11:00:00,81.6195,2.54,81.6590128538,13.3795,0,13.3795,68.24,2.54,68.2872550334,132.18,81.1095,2.48,81.1474053205,13.3795,0,13.3795,67.73,2.48,67.7753886009,132.14
2020-01-05 11:30:00,83.6665,3.0,83.720267691,14.7565,0,14.7565,68.91,3.0,68.9752716559,131.84,83.1865,2.94,83.2384369282,14.7565,0,14.7565,68.43,2.94,68.4931273925,131.81
2020-01-05 12:00:00,85.11,3.27,85.1727949524,16.25,0,16.25,68.86,3.27,68.9375985947,131.71,84.61,3.19,84.6701139718,16.25,0,16.25,68.36,3.19,68.4343897467,131.68
2020-01-05 12:30:00,86.4235,3.44,86.4919357643,16.3835,0,16.3835,70.04,3.44,70.1244265574,131.84,85.9235,3.38,85.9899543682,16.3835,0,16.3835,69.54,3.38,69.6220941943,131.81
2020-01-05 13:00:00,86.048,3.09,86.1034633682,16.578,0,16.578,69.47,3.09,69.5386870742,131.76,85.548,3.01,85.6009369341,16.578,0,16.578,68.97,3.01,69.0356502106,131.71
2020-01-05 13:30:00,83.1605,2.98,83.2138760079,12.6305,0,12.6305,70.53,2.98,70.5929266995,131.54,82.6405,2.91,82.6917186921,12.6305,0,12.6305,70.01,2.91,70.0704516897,131.53
2020-01-05 14:00:00,80.5,2.8200000000000003,80.5493786444,9.7,0,9.7,70.8,2.8200000000000003,70.8561387602,132.06,80.0,2.76,80.0475958415,9.7,0,9.7,70.3,2.76,70.3541583703,132.06
2020-01-05 14:30:00,78.5545,2.74,78.6022714064,5.7245,0,5.7245,72.83,2.74,72.8815237217,132.19,78.0445,2.67,78.0901586645,5.7245,0,5.7245,72.32,2.67,72.3692704122,132.18
2020-01-05 15:00:00,78.225,3.04,78.2840483432,3.735,0,3.735,74.49,3.04,74.5520066799,132.01,77.685,2.9699999999999998,77.741752778,3.735,0,3.735,73.95,2.9699999999999998,74.0096169427,131.99
2020-01-05 15:30:00,79.5795,3.48,79.6555536058,2.5095,0,2.5095,77.07,3.48,77.1485275297,132.01,79.0295,3.4,79.1026034353,2.5095,0,2.5095,76.52,3.4,76.5954985623,132.07
2020-01-05 16:00:00,81.617,4.46,81.7387685802,1.557,0,1.557,80.06,4.46,80.1841330938,131.85,81.047,4.38,81.1652672576,1.557,0,1.557,79.49,4.38,79.610580327,131.83
2020-01-05 16:30:00,86.1295,5.77,86.3225559761,1.5495,0,1.5495,84.58,5.77,84.776584621,130.9,85.5295,5.69,85.7185596604,1.5495,0,1.5495,83.98,5.69,84.1725400591,130.87
2020-01-05 17:00:00,94.0925,7.39,94.3822581646,7.3425,0,7.3425,86.75,7.39,87.0641981529,130.38,93.4725,7.29,93.7563456852,7.3425,0,7.3425,86.13,7.29,86.4379604109,130.31
2020-01-05 17:30:00,96.4585,8.63,96.8437872155,7.1285,0,7.1285,89.33,8.63,89.7458957279,130.62,95.8285,8.52,96.2065060807,7.1285,0,7.1285,88.7,8.52,89.1082510209,130.58
2020-01-05 18:00:00,95.1755,8.16,95.5246638322,7.1355,0,7.1355,88.04,8.16,88.4173467143,130.99,94.5555,8.05,94.8975504439,7.1355,0,7.1355,87.42,8.05,87.7898564756,130.96
2020-01-05 18:30:00,93.99,6.5,94.2144898622,7.14,0,7.14,86.85,6.5,87.0928958067,130.74,93.37,6.41,93.5897697401,7.14,0,7.14,86.23,6.41,86.4679189064,130.71
2020-01-05 19:00:00,88.6855,4.9,88.8207628331,3.5855,0,3.5855,85.1,4.9,85.2409525991,130.83,88.0755,4.82,88.2072905164,3.5855,0,3.5855,84.49,4.82,84.6273744128,130.8
2020-01-05 19:30:00,83.9525,4.08,84.051583306,1.5925,0,1.5925,82.36,4.08,82.4609968409,131.04,83.3725,4.02,83.4693605837,1.5925,0,1.5925,81.78,4.02,81.8787444945,131.03
2020-01-05 20:00:00,79.343,2.61,79.3859165658,1.373,0,1.373,77.97,2.61,78.0136718787,131.49,78.783,2.54,78.823934747,1.373,0,1.373,77.41,2.54,77.4516604083,131.48
2020-01-05 20:30:00,76.13,1.62,76.1472343556,1.37,0,1.37,74.76,1.62,74.777550107,132.03,75.61,1.56,75.6260913971,1.37,0,1.37,74.24,1.56,74.2563882774,132.01
2020-01-05 21:00:00,71.936,0.30000000000000004,71.9366255533,1.3860000000000001,0,1.3860000000000001,70.55,0.30000000000000004,70.5506378426,132.48,71.436,0.27,71.4365102451,1.3860000000000001,0,1.3860000000000001,70.05,0.27,70.0505203407,132.47
2020-01-05 21:30:00,68.8205,-0.61,68.8232033565,1.4805000000000001,0,1.4805000000000001,67.34,-0.61,67.3427627886,132.72,68.3405,-0.66,68.3436869085,1.4805000000000001,0,1.4805000000000001,66.86,-0.66,66.8632574737,132.71
2020-01-05 22:00:00,64.5265,-1.44,64.5425658171,1.4065,0,1.4065,63.12,-1.44,63.1364237188,132.72,64.0765,-1.47,64.093359658,1.4065,0,1.4065,62.67,-1.47,62.6872379356,132.71
2020-01-05 22:30:00,62.405,-2.34,62.4488560744,2.675,0,2.675,59.73,-2.34,59.7758186895,132.82,61.975,-2.37,62.0202992979,2.675,0,2.675,59.3,-2.37,59.3473411367,132.8
2020-01-05 23:00:00,59.18,-3.3,59.2719360237,1.6099999999999999,0,1.6099999999999999,57.57,-3.3,57.6645029459,133.35,58.76,-3.32,58.8537169599,1.6099999999999999,0,1.6099999999999999,57.15,-3.32,57.2463527222,133.32
2020-01-05 23:30:00,58.2755,-4.24,58.4295430433,3.7055,0,3.7055,54.57,-4.24,54.734472684,133.27,57.8955,-4.26,58.0520156433,3.7055,0,3.7055,54.19,-4.26,54.3571862774,133.24
2020-01-06 00:00:00,57.1065,-4.43,57.2780694703,3.4165,0,3.4165,53.69,-4.43,53.8724512158,133.64,56.7265,-4.45,56.9007759372,3.4165,0,3.4165,53.31,-4.45,53.4954072795,133.62
2020-01-06 00:30:00,66.1275,-2.8200000000000003,66.1876019829,3.8275,0,3.8275,62.3,-2.8200000000000003,62.3637907764,132.86,65.6775,-2.84,65.7388743914,3.8275,0,3.8275,61.85,-2.84,61.9151685777,132.84
2020-01-06 01:00:00,70.4695,-2.86,70.5275125767,10.9495,0,10.9495,59.52,-2.86,59.5886734204,133.1,70.0295,-2.89,70.0891073581,10.9495,0,10.9495,59.08,-2.89,59.150642431,133.08
2020-01-06 01:30:00,68.5555,-2.9699999999999998,68.6198038488,10.9255,0,10.9255,57.63,-2.9699999999999998,57.7064797055,133.63,68.1455,-3.0,68.2115032106,10.9255,0,10.9255,57.22,-3.0,57.2985898605,133.61
2020-01-06 02:00:00,66.4005,-1.02,66.4083338162,10.9205,0,10.9205,55.48,-1.02,55.4893755597,131.78,66.0105,-0.8200000000000001,66.0155929327,10.9205,0,10.9205,55.09,-0.8200000000000001,55.096102403,131.75
2020-01-06 02:30:00,66.435,0.54,66.4371945901,7.955,0,7.955,58.48,0.54,58.4824931069,131.2,66.015,0.49,66.016818501,7.955,0,7.955,58.06,0.49,58.0620676518,131.15
2020-01-06 03:00:00,63.4985,0.59,63.5012409505,3.3685,0,3.3685,60.13,0.59,60.1328944921,131.41,63.0485,0.53,63.0507276108,3.3685,0,3.3685,59.68,0.53,59.6823533383,131.39
2020-01-06 03:30:00,61.5295,0.15,61.5296828389,2.1095,0,2.1095,59.42,0.15,59.4201893299,131.53,61.0995,0.09,61.0995662853,2.1095,0,2.1095,58.99,0.09,58.9900686557,131.51
2020-01-06 04:00:00,59.3445,-0.09,59.3445682455,1.3845,0,1.3845,57.96,-0.09,57.9600698757,131.7,58.9245,-0.13,58.9246434037,1.3845,0,1.3845,57.54,-0.13,57.5401468542,131.67
2020-01-06 04:30:00,58.783500000000004,-0.1,58.7835850578,1.3535,0,1.3535,57.43,-0.1,57.4300870624,131.09,58.3635,-0.15,58.3636927571,1.3535,0,1.3535,57.01,-0.15,57.0101973335,131.06
2020-01-06 05:00:00,58.5395,0.01,58.5395008541,1.3094999999999999,0,1.3094999999999999,57.23,0.01,57.2300008737,130.95,58.1195,-0.01,58.1195008603,1.3094999999999999,0,1.3094999999999999,56.81,-0.01,56.8100008801,130.92
2020-01-06 05:30:00,59.9905,0.64,59.9939137767,1.3805,0,1.3805,58.61,0.64,58.6134941801,131.04,59.5705,0.58,59.5733234783,1.3805,0,1.3805,58.19,0.58,58.1928904592,130.99
2020-01-06 06:00:00,62.5855,1.6600000000000001,62.6075108134,1.3555000000000001,0,1.3555000000000001,61.23,1.6600000000000001,61.2524979082,130.67,62.1355,1.6,62.1560967263,1.3555000000000001,0,1.3555000000000001,60.78,1.6,60.8010559119,130.65
2020-01-06 06:30:00,69.849,3.99,69.9628680158,3.509,0,3.509,66.34,3.99,66.4598803791,130.01,69.379,3.91,69.4890908057,3.509,0,3.509,65.87,3.91,65.9859454733,129.98
2020-01-06 07:00:00,76.469,6.96,76.7850868398,2.9290000000000003,0,2.9290000000000003,73.54,6.96,73.8686212136,130.19,75.939,6.61,76.2261360755,2.9290000000000003,0,2.9290000000000003,73.01,6.61,73.3086093171,130.17
2020-01-06 07:30:00,79.8455,9.13,80.3657935334,1.2855,0,1.2855,78.56,9.13,79.0887507804,131.27,79.2755,9.02,79.7869995692,1.2855,0,1.2855,77.99,9.02,78.509875175,131.23
2020-01-06 08:00:00,83.601,11.19,84.3465666225,1.301,0,1.301,82.3,11.19,83.0572459211,130.08,83.011,11.06,83.7445503958,1.301,0,1.301,81.71,11.06,82.4551253713,130.04
2020-01-06 08:30:00,84.577,12.85,85.5475974473,1.267,0,1.267,83.31,12.85,84.2951872885,130.43,84.007,12.72,84.9645481892,1.267,0,1.267,82.74,12.72,83.7120421445,130.4
2020-01-06 09:00:00,85.0105,13.64,86.0978205894,1.9005,0,1.9005,83.11,13.64,84.221859989,130.23,84.4305,13.49,85.5014001654,1.9005,0,1.9005,82.53,13.49,83.6252414047,130.2
2020-01-06 09:30:00,85.4735,14.7,86.728364462,3.0135,0,3.0135,82.46,14.7,83.7600238777,130.04,84.8935,14.56,86.1330363,3.0135,0,3.0135,81.88,14.56,83.1644635647,130.01
2020-01-06 10:00:00,85.864,15.34,87.2235180212,2.784,0,2.784,83.08,15.34,84.484329908,130.33,85.274,15.18,86.6145915883,2.784,0,2.784,82.49,15.18,83.8751005961,130.31
2020-01-06 10:30:00,86.7395,15.19,88.0595080627,3.2595,0,3.2595,83.48,15.19,84.8507306981,130.33,86.1495,15.03,87.4507704383,3.2595,0,3.2595,82.89,15.03,84.2416345995,130.31
2020-01-06 11:00:00,87.6765,14.83,88.9218620602,4.7465,0,4.7465,82.93,14.83,84.2455565594,130.14,87.0865,14.67,88.3134609346,4.7465,0,4.7465,82.34,14.67,83.6366217634,130.09
2020-01-06 11:30:00,88.665,14.19,89.79330891,11.765,0,11.765,76.9,14.19,78.1982487016,130.39,88.135,14.04,89.2462874578,11.765,0,11.765,76.37,14.04,77.6498454602,130.33
2020-01-06 12:00:00,88.425,14.57,89.617328263,11.295,0,11.295,77.13,14.57,78.4940876754,130.86,87.865,14.41,89.038791125,11.295,0,11.295,76.57,14.41,77.9141386399,130.85
2020-01-06 12:30:00,88.7135,15.11,89.9910950164,7.4835,0,7.4835,81.23,15.11,82.6233925714,131.14,88.1435,14.95,89.4023438857,7.4835,0,7.4835,80.66,14.95,82.033761952,131.13
2020-01-06 13:00:00,89.3785,15.96,90.79227864879999,2.7485,0,2.7485,86.63,15.96,88.0879021206,130.74,88.7785,15.79,90.1717592279,2.7485,0,2.7485,86.03,15.79,87.4670509392,130.69
2020-01-06 13:30:00,90.7805,16.05,92.1884031766,1.8805,0,1.8805,88.9,16.05,90.3372154762,130.6,90.1505,15.88,91.5384457496,1.8805,0,1.8805,88.27,15.88,89.6870520198,130.59
2020-01-06 14:00:00,89.925,15.9,91.3198534,4.405,0,4.405,85.52,15.9,86.985518335,130.79,89.315,15.74,90.6913271763,4.405,0,4.405,84.91,15.74,86.3565614183,130.77
2020-01-06 14:30:00,88.872,15.18,90.1591081589,8.272,0,8.272,80.6,15.18,82.0170250619,131.24,88.312,15.01,89.5785099452,8.272,0,8.272,80.04,15.01,81.4352607904,131.21
2020-01-06 15:00:00,86.8165,14.83,88.0740232546,5.2265,0,5.2265,81.59,14.83,82.9268171341,131.38,86.2365,14.66,87.4737076626,5.2265,0,5.2265,81.01,14.66,82.32579000530001,131.37
2020-01-06 15:30:00,86.3455,14.77,87.5996476605,5.4255,0,5.4255,80.92,14.77,82.256910348,131.54,85.7755,14.62,87.0125324321,5.4255,0,5.4255,80.35,14.62,81.6692530883,131.53
2020-01-06 16:00:00,85.9695,14.59,87.1987558985,5.7995,0,5.7995,80.17,14.59,81.4867903405,131.54,85.4195,14.44,86.6314295175,5.7995,0,5.7995,79.62,14.44,80.9188358789,131.53
2020-01-06 16:30:00,88.274,16.15,89.7391864015,2.4939999999999998,0,2.4939999999999998,85.78,16.15,87.287060324,130.87,87.674,15.98,89.118408177,2.4939999999999998,0,2.4939999999999998,85.18,15.98,86.6659840999,130.86
2020-01-06 17:00:00,97.285,15.47,98.5073201595,7.275,0,7.275,90.01,15.47,91.3297377638,131.24,96.645,15.09,97.8159707052,7.275,0,7.275,89.37,15.09,90.635009792,131.22
2020-01-06 17:30:00,101.7905,13.8,102.72169143,10.3305,0,10.3305,91.46,13.8,92.49525177,132.02,101.1605,13.66,102.07860873,10.3305,0,10.3305,90.83,13.66,91.8514262274,131.99
2020-01-06 18:00:00,102.1475,13.41,103.0239770939,10.6875,0,10.6875,91.46,13.41,92.4378694043,132.17,101.5075,13.27,102.371214002,10.6875,0,10.6875,90.82,13.27,91.7843412571,132.16
2020-01-06 18:30:00,100.405,12.25,101.1495255797,10.685,0,10.685,89.72,12.25,90.5524207297,132.66,99.775,12.11,100.5072272277,10.685,0,10.685,89.09,12.11,89.9092887304,132.63
2020-01-06 19:00:00,97.0705,10.54,97.6410444959,10.9205,0,10.9205,86.15,10.54,86.7923619911,132.93,96.4605,10.41,97.0205965775,10.9205,0,10.9205,85.54,10.41,86.1711071067,132.92
2020-01-06 19:30:00,89.822,10.02,90.3791573539,1.962,0,1.962,87.86,10.02,88.429519958,132.3,89.212,9.9,89.759628698,1.962,0,1.962,87.25,9.9,87.8098656188,132.3
2020-01-06 20:00:00,85.8875,8.58,86.3149990225,1.2075,0,1.2075,84.68,8.58,85.1135641364,132.76,85.3075,8.47,85.7269529159,1.2075,0,1.2075,84.1,8.47,84.5254452813,132.74
2020-01-06 20:30:00,81.916,7.28,82.2388561204,1.156,0,1.156,80.76,7.28,81.0874589564,133.17,81.346,7.18,81.6622563734,1.156,0,1.156,80.19,7.18,80.5107974125,133.16
2020-01-06 21:00:00,78.3265,5.93,78.5506556449,1.6065,0,1.6065,76.72,5.93,76.9488355987,133.41,77.8165,6.09,78.0544410796,1.6065,0,1.6065,76.21,6.09,76.4529410814,133.4
2020-01-06 21:30:00,74.968,8.12,75.4064680515,2.098,0,2.098,72.87,8.12,73.3210154049,131.04,74.448,8.02,74.8787359936,2.098,0,2.098,72.35,8.02,72.7931514636,131.02
2020-01-06 22:00:00,70.8955,6.55,71.1974326802,1.2155,0,1.2155,69.68,6.55,69.9871766826,131.61,70.4055,6.45,70.7003318963,1.2155,0,1.2155,69.19,6.45,69.4899892071,131.59
2020-01-06 22:30:00,66.457,4.83,66.6322875864,1.207,0,1.207,65.25,4.83,65.4285213038,132.09,65.977,4.75,66.1477666214,1.207,0,1.207,64.77,4.75,64.943940441,132.08
2020-01-06 23:00:00,61.2645,3.75,61.3791614496,1.2345,0,1.2345,60.03,3.75,60.1470148885,132.52,60.8445,3.67,60.9550824809,1.2345,0,1.2345,59.61,3.67,59.7228683169,132.51
2020-01-06 23:30:00,57.593,2.68,57.6553210814,1.233,0,1.233,56.36,2.68,56.4236829709,133.09,57.223,3.22,57.3135248349,1.233,0,1.233,55.99,3.22,56.0825151005,133.09
2020-01-07 00:00:00,55.452,-7.54,55.9622721483,1.232,0,1.232,54.22,-7.54,54.7417573704,131.18,55.762,7.07,56.2084116837,1.232,0,1.232,54.53,7.07,54.9864146858,131.17
2020-01-07 00:30:00,65.1385,4.0,65.2611996691,1.2385,0,1.2385,63.9,4.0,64.0250732135,131.91,64.6985,3.94,64.8183577565,1.2385,0,1.2385,63.46,3.94,63.5821924756,131.87
2020-01-07 01:00:00,66.9175,4.25,67.0523251368,1.2375,0,1.2375,65.68,4.25,65.8173601719,131.51,66.4375,4.17,66.5682379686,1.2375,0,1.2375,65.2,4.17,65.3332143706,131.5
2020-01-07 01:30:00,65.008,4.23,65.1454753916,1.228,0,1.228,63.78,4.23,63.9201165518,132.04,64.558,4.16,64.6918925678,1.228,0,1.228,63.33,4.16,63.4664832805,132.02
