Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-07 02:00:00,63.5375,3.75,63.6480667911,1.2275,0,1.2275,62.31,3.75,62.4227410484,132.85,63.0875,3.68,63.1947391501,1.2275,0,1.2275,61.86,3.68,61.9693633984,132.82
2020-01-07 02:30:00,63.2735,3.81,63.3881053688,1.2435,0,1.2435,62.03,3.81,62.146898555,133.14,62.8335,3.74,62.9447084531,1.2435,0,1.2435,61.59,3.74,61.7034496605,133.11
2020-01-07 03:00:00,62.4105,3.7,62.5200808561,1.2405,0,1.2405,61.17,3.7,61.2817990924,133.34,61.9805,3.63,62.0867077582,1.2405,0,1.2405,60.74,3.63,60.8483730267,133.3
2020-01-07 03:30:00,60.3645,2.59,60.4200377379,1.2645,0,1.2645,59.1,2.59,59.1567248924,131.34,59.9245,2.27,59.9674795222,1.2645,0,1.2645,58.66,2.27,58.7039053215,131.27
2020-01-07 04:00:00,59.003,2.08,59.0396511592,1.263,0,1.263,57.74,2.08,57.7774523495,131.48,58.583,2.02,58.6178154574,1.263,0,1.263,57.32,2.02,57.3555821172,131.45
2020-01-07 04:30:00,58.8995,1.5899999999999999,58.9209572245,1.2595,0,1.2595,57.64,1.5899999999999999,57.661925913,131.48,58.4895,1.53,58.509507862,1.2595,0,1.2595,57.23,1.53,57.2504480332,131.38
2020-01-07 05:00:00,58.375,1.57,58.396108817300004,1.2650000000000001,0,1.2650000000000001,57.11,1.57,57.1315762079,131.3,57.965,1.51,57.9846645675,1.2650000000000001,0,1.2650000000000001,56.7,1.51,56.7201031381,131.28
2020-01-07 05:30:00,59.5875,2.15,59.6262748815,1.2775,0,1.2775,58.31,2.15,58.3496238206,131.06,59.1775,2.08,59.2140431507,1.2775,0,1.2775,57.9,2.08,57.9373489211,131.05
2020-01-07 06:00:00,61.6985,2.9699999999999998,61.7699425469,1.2685,0,1.2685,60.43,2.9699999999999998,60.5029404244,130.86,61.2785,2.9,61.3470827526,1.2685,0,1.2685,60.01,2.9,60.0800307923,130.83
2020-01-07 06:30:00,68.236,5.82,68.4837505982,1.276,0,1.276,66.96,5.82,67.2124542031,130.11,67.756,5.74,67.998699517,1.276,0,1.276,66.48,5.74,66.7273407233,130.08
2020-01-07 07:00:00,74.093,7.99,74.5225653678,1.2730000000000001,0,1.2730000000000001,72.82,7.99,73.2570303793,129.66,73.593,8.11,74.0385153079,1.2730000000000001,0,1.2730000000000001,72.32,8.11,72.7733089807,129.62
2020-01-07 07:30:00,78.7425,6.99,79.0521435905,1.2525,0,1.2525,77.49,6.99,77.804628397,131.67,78.1925,6.91,78.4972302457,1.2525,0,1.2525,76.94,6.91,77.2496711967,131.65
2020-01-07 08:00:00,82.401,8.5,82.8382447967,1.361,0,1.361,81.04,8.5,81.4845482285,131.27,81.831,8.41,82.2620244159,1.361,0,1.361,80.47,8.41,80.9082752257,131.23
2020-01-07 08:30:00,83.7785,9.55,84.3210505286,1.3985,0,1.3985,82.38,9.55,82.9317002117,130.94,83.1985,9.45,83.7334634555,1.3985,0,1.3985,81.8,9.45,82.3440495725,130.91
2020-01-07 09:00:00,83.8815,9.93,84.4672181515,1.9315,0,1.9315,81.95,9.93,82.5494239835,130.94,83.3015,9.82,83.8783184276,1.9315,0,1.9315,81.37,9.82,81.9604130053,130.91
2020-01-07 09:30:00,85.187,10.48,85.8292221158,4.187,0,4.187,81.0,10.48,81.6751516681,131.13,84.617,10.37,85.2500650381,4.187,0,4.187,80.43,10.37,81.095756979,131.1
2020-01-07 10:00:00,86.1605,10.18,86.7598072857,8.4305,0,8.4305,77.73,10.18,78.3937835546,131.26,85.6205,10.07,86.2106427319,8.4305,0,8.4305,77.19,10.07,77.8440813421,131.24
2020-01-07 10:30:00,84.9245,9.23,85.4246076974,9.8245,0,9.8245,75.1,9.23,75.6650705412,131.48,84.3845,9.13,84.8769741464,9.8245,0,9.8245,74.56,9.13,75.1169122102,131.43
2020-01-07 11:00:00,84.4705,9.41,84.9930201267,9.2305,0,9.2305,75.24,9.41,75.8261544587,131.48,83.9305,9.3,84.444175822,9.2305,0,9.2305,74.7,9.3,75.276689619,131.5
2020-01-07 11:30:00,84.4275,9.44,84.9536129676,8.2975,0,8.2975,76.13,9.44,76.7130399606,131.33,83.8875,9.34,84.4058543956,8.2975,0,8.2975,75.59,9.34,76.1648455654,131.29
2020-01-07 12:00:00,85.334,9.65,85.8779020237,10.174,0,10.174,75.16,9.65,75.7769628581,131.33,84.814,9.54,85.3488499981,10.174,0,10.174,74.64,9.54,75.2472006124,131.29
2020-01-07 12:30:00,85.545,9.79,86.1033746435,9.135,0,9.135,76.41,9.79,77.034616894,131.46,85.005,9.68,85.5543828509,9.135,0,9.135,75.87,9.68,76.4850266392,131.42
2020-01-07 13:00:00,85.0445,10.33,85.6695738302,6.3245000000000005,0,6.3245000000000005,78.72,10.33,79.3948820769,131.28,84.4945,10.21,85.1091336476,6.3245000000000005,0,6.3245000000000005,78.17,10.21,78.8339584189,131.26
2020-01-07 13:30:00,85.037,10.11,85.6358772303,4.317,0,4.317,80.72,10.11,81.3506637957,131.28,84.467,10.01,85.058063633,4.317,0,4.317,80.15,10.01,80.7726599785,131.26
2020-01-07 14:00:00,84.0665,9.93,84.6509381061,4.2965,0,4.2965,79.77,9.93,80.3856815608,131.41,83.5065,9.81,84.080744777,4.2965,0,4.2965,79.21,9.81,79.8151627199,131.37
2020-01-07 14:30:00,83.09,9.37,83.6166550395,4.61,0,4.61,78.48,9.37,79.0373791316,131.23,82.53,9.28,83.0501011438,4.61,0,4.61,77.92,9.28,78.4706620337,131.18
2020-01-07 15:00:00,83.177,9.23,83.6875512188,4.157,0,4.157,79.02,9.23,79.5572328579,131.23,82.627,9.12,83.1287888099,4.157,0,4.157,78.47,9.12,78.9981980807,131.18
2020-01-07 15:30:00,82.867,9.46,83.4052233916,2.787,0,2.787,80.08,9.46,80.6368278146,131.62,82.297,9.35,82.8264372589,2.787,0,2.787,79.51,9.35,80.0578703189,131.58
2020-01-07 16:00:00,85.273,10.5,85.9170211832,1.573,0,1.573,83.7,10.5,84.3560312011,131.35,84.683,10.4,85.3192269597,1.573,0,1.573,83.11,10.4,83.7581763173,131.33
2020-01-07 16:30:00,90.6315,11.87,91.4055014332,3.4215,0,3.4215,87.21,11.87,88.014095462,131.07,90.0215,11.75,90.7850921807,3.4215,0,3.4215,86.6,11.75,87.3934923207,131.04
2020-01-07 17:00:00,95.706,13.19,96.610633659,3.786,0,3.786,91.92,13.19,92.8615232483,129.95,95.066,13.05,95.9575263124,3.786,0,3.786,91.28,13.05,92.2081390117,129.93
2020-01-07 17:30:00,97.375,12.92,98.2283921532,3.795,0,3.795,93.58,12.92,94.467681246,130.15,96.715,12.79,97.557036266,3.795,0,3.795,92.92,12.79,93.7961113266,130.11
2020-01-07 18:00:00,97.3645,12.59,98.1751188451,3.7945,0,3.7945,93.57,12.59,94.4132035258,130.26,96.7045,12.46,97.503907205,3.7945,0,3.7945,92.91,12.46,93.7417713722,130.22
2020-01-07 18:30:00,95.4615,11.37,96.1362308511,3.8015,0,3.8015,91.66,11.37,92.362505921,130.69,94.8215,11.23,95.4841859276,3.8015,0,3.8015,91.02,11.23,91.7101591973,130.66
2020-01-07 19:00:00,92.223,10.13,92.7776838954,3.983,0,3.983,88.24,10.13,88.8195614716,131.18,91.593,10.02,92.1394489293,3.983,0,3.983,87.61,10.02,88.1811346037,131.15
2020-01-07 19:30:00,89.1105,9.14,89.5780152172,1.9304999999999999,0,1.9304999999999999,87.18,9.14,87.6578119736,131.32,88.4905,9.03,88.9500392931,1.9304999999999999,0,1.9304999999999999,86.56,9.03,87.0297334248,131.29
2020-01-07 20:00:00,86.0475,7.83,86.4030158979,1.9375,0,1.9375,84.11,7.83,84.4736704542,131.55,85.4475,7.74,85.7973359508,1.9375,0,1.9375,83.51,7.74,83.8679181809,131.53
2020-01-07 20:30:00,82.0535,6.36,82.299613986,1.8835000000000002,0,1.8835000000000002,80.17,6.36,80.4218782422,132.04,81.4835,6.27,81.7243762426,1.8835000000000002,0,1.8835000000000002,79.6,6.27,79.8465584731,132.03
2020-01-07 21:00:00,76.947,4.92,77.1041322433,1.287,0,1.287,75.66,4.92,75.8197995249,132.47,76.427,4.84,76.5801013906,1.287,0,1.287,75.14,4.84,75.2957183378,132.44
2020-01-07 21:30:00,72.778,3.41,72.8578436683,1.6280000000000001,0,1.6280000000000001,71.15,3.41,71.231668519,133.07,72.288,3.34,72.3651196641,1.6280000000000001,0,1.6280000000000001,70.66,3.34,70.7388945348,133.05
2020-01-07 22:00:00,67.959,1.57,67.9771327801,2.269,0,2.269,65.69,1.57,65.7087589291,132.77,67.499,1.52,67.5161121585,2.269,0,2.269,65.23,1.52,65.2477072394,132.74
2020-01-07 22:30:00,63.7855,0.33,63.7863536366,2.3855,0,2.3855,61.4,0.33,61.4008868014,132.9,63.3455,0.28,63.3461188255,2.3855,0,2.3855,60.96,0.28,60.9606430412,132.87
2020-01-07 23:00:00,58.6075,-1.33,58.6225891295,2.2375,0,2.2375,56.37,-1.33,56.3856879004,133.24,58.2075,-1.3599999999999999,58.2233858192,2.2375,0,2.2375,55.97,-1.3599999999999999,55.9865206992,133.22
2020-01-07 23:30:00,55.9255,-2.24,55.9703417021,1.4455,0,1.4455,54.48,-2.24,54.5260304809,133.32,55.5355,-2.52,55.5926448395,1.4455,0,1.4455,54.09,-2.52,54.1486703438,133.22
2020-01-08 00:00:00,54.3345,-3.71,54.461013489,1.3345,0,1.3345,53.0,-3.71,53.1296913223,131.72,53.9745,-3.71,54.1018553309,1.3345,0,1.3345,52.64,-3.71,52.7705760818,131.69
2020-01-08 00:30:00,63.5725,-1.5899999999999999,63.5923804889,1.2125,0,1.2125,62.36,-1.5899999999999999,62.3802669119,130.99,63.1225,-1.6099999999999999,63.1430289601,1.2125,0,1.2125,61.91,-1.6099999999999999,61.9309308827,130.95
2020-01-08 01:00:00,65.0455,-1.16,65.0558427065,1.3855,0,1.3855,63.66,-1.16,63.6705677688,130.76,64.5955,-1.2,64.6066453258,1.3855,0,1.3855,63.21,-1.2,63.2213895766,130.71
2020-01-08 01:30:00,63.3405,-1.46,63.3573242826,1.3405,0,1.3405,62.0,-1.46,62.0171879401,131.32,62.9005,-1.49,62.9181452385,1.3405,0,1.3405,61.56,-1.49,61.5780293611,131.29
2020-01-08 02:00:00,61.202,-1.76,61.2273011327,1.202,0,1.202,60.0,-1.76,60.025807783,132.03,60.772,-1.79,60.7983559317,1.202,0,1.202,59.57,-1.79,59.5968875026,132.01
2020-01-08 02:30:00,60.9355,-2.15,60.9734176527,1.1555,0,1.1555,59.78,-2.15,59.8186501018,132.03,60.5155,-2.17,60.5543940623,1.1555,0,1.1555,59.36,-2.17,59.3996506724,132.01
2020-01-08 03:00:00,59.264,-2.5700000000000003,59.3196982123,1.1440000000000001,0,1.1440000000000001,58.12,-2.5700000000000003,58.1767934833,132.03,58.844,-2.58,58.9005325613,1.1440000000000001,0,1.1440000000000001,57.7,-2.58,57.7576523069,132.01
2020-01-08 03:30:00,57.7065,-2.88,57.778322425,1.1565,0,1.1565,56.55,-2.88,56.6232893781,132.23,57.3065,-2.91,57.3803367213,1.1565,0,1.1565,56.15,-2.91,56.2253554902,132.19
2020-01-08 04:00:00,55.496,-3.29,55.5934359075,1.156,0,1.156,54.34,-3.29,54.4395049573,132.44,55.126,-3.3,55.2246853862,1.156,0,1.156,53.97,-3.3,54.0707952595,132.41
2020-01-08 04:30:00,54.224,-3.6,54.3433728802,1.174,0,1.174,53.05,-3.6,53.1720086136,132.44,53.844,-3.61,53.9648815064,1.174,0,1.174,52.67,-3.61,52.7935696842,132.41
2020-01-08 05:00:00,53.921,-3.7199999999999998,54.0491687355,1.221,0,1.221,52.7,-3.7199999999999998,52.8311309741,132.44,53.541,-3.74,53.6714661715,1.221,0,1.221,52.32,-3.74,52.4535032195,132.41
2020-01-08 05:30:00,55.35,-3.4,55.4543280547,1.22,0,1.22,54.13,-3.4,54.2366748612,132.25,54.98,-3.41,55.0856469509,1.22,0,1.22,53.76,-3.41,53.8680396896,132.21
2020-01-08 06:00:00,57.815,-1.67,57.8391141443,1.145,0,1.145,56.67,-1.67,56.6946011539,132.05,57.435,-1.69,57.4598583796,1.145,0,1.145,56.29,-1.69,56.3153638007,132.01
2020-01-08 06:30:00,64.216,1.12,64.2257662936,1.216,0,1.216,63.0,1.12,63.0099547691,131.8,63.766,1.08,63.775145284,1.216,0,1.216,62.55,1.08,62.5593230462,131.74
2020-01-08 07:00:00,70.9245,3.66,71.0188728455,1.2245,0,1.2245,69.7,3.66,69.7960285403,131.07,70.4445,3.6,70.5364273284,1.2245,0,1.2245,69.22,3.6,69.3135513446,131.03
2020-01-08 07:30:00,76.614,6.11,76.8572514211,1.134,0,1.134,75.48,6.11,75.7268941658,130.24,76.084,6.03,76.3225782845,1.134,0,1.134,74.95,6.03,75.1921764547,130.19
2020-01-08 08:00:00,81.052,7.97,81.4429100904,1.6520000000000001,0,1.6520000000000001,79.4,7.97,79.7990031266,129.48,80.502,7.89,80.8877252987,1.6520000000000001,0,1.6520000000000001,78.85,7.89,79.2437669473,129.43
2020-01-08 08:30:00,82.6965,4.63,82.8260104813,3.6365,0,3.6365,79.06,4.63,79.1954575718,130.96,82.7365,17.13,84.491214527,3.6365,0,3.6365,79.1,17.13,80.9335956201,130.88
2020-01-08 09:00:00,83.254,2.73,83.2987479858,6.354,0,6.354,76.9,2.73,76.9484431291,132.03,83.574,21.2,86.22095729,6.354,0,6.354,77.22,21.2,80.0772651881,131.97
2020-01-08 09:30:00,85.164,2.88,85.212682718,9.404,0,9.404,75.76,2.88,75.8147215256,132.12,85.484,21.37,88.1146477948,9.404,0,9.404,76.08,21.37,79.0243209398,132.06
2020-01-08 10:00:00,85.201,2.47,85.2367954642,11.911,0,11.911,73.29,2.47,73.3316098282,132.21,85.531,20.99,88.0689051879,11.911,0,11.911,73.62,20.99,76.5538013426,132.16
2020-01-08 10:30:00,83.601,1.83,83.6210266679,12.081,0,12.081,71.52,1.83,71.5434085014,132.39,83.931,20.38,86.3698857299,12.081,0,12.081,71.85,20.38,74.6844488498,132.36
2020-01-08 11:00:00,83.5525,1.9100000000000001,83.5743283326,13.0725,0,13.0725,70.48,1.9100000000000001,70.5058756417,132.19,83.8825,20.41,86.3298436594,13.0725,0,13.0725,70.81,20.41,73.6927689804,132.09
2020-01-08 11:30:00,83.2295,1.85,83.2500580796,13.3995,0,13.3995,69.83,1.85,69.8545016445,132.19,83.5595,20.31,85.9923609412,13.3995,0,13.3995,70.16,20.31,73.0405483276,132.09
2020-01-08 12:00:00,84.1525,1.6600000000000001,84.1688710644,15.0025,0,15.0025,69.15,1.6600000000000001,69.1699219314,132.19,84.4925,20.13,86.8573511929,15.0025,0,15.0025,69.49,20.13,72.3469211508,132.09
2020-01-08 12:30:00,83.2365,1.74,83.2546847466,11.3765,0,11.3765,71.86,1.74,71.8810628747,131.95,83.5565,20.16,85.9541406347,11.3765,0,11.3765,72.18,20.16,74.9424979568,131.9
2020-01-08 13:00:00,82.9835,2.02,83.0080819695,8.4335,0,8.4335,74.55,2.02,74.5773618466,131.95,83.3135,20.42,85.7794595591,8.4335,0,8.4335,74.88,20.42,77.6143723804,131.9
2020-01-08 13:30:00,82.5325,1.63,82.5485945141,6.5825,0,6.5825,75.95,1.63,75.967489099,132.02,82.8425,20.07,85.2389858354,6.5825,0,6.5825,76.26,20.07,78.856784743,132.0
2020-01-08 14:00:00,81.648,1.6600000000000001,81.664873134,7.008,0,7.008,74.64,1.6600000000000001,74.6584569891,132.02,81.968,20.12,84.4012288062,7.008,0,7.008,74.96,20.12,77.6132462921,132.0
2020-01-08 14:30:00,81.7055,1.42,81.717838507,7.5155,0,7.5155,74.19,1.42,74.2035881882,132.22,82.0155,19.94,84.4046553233,7.5155,0,7.5155,74.5,19.94,77.122328803,132.14
2020-01-08 15:00:00,81.441,1.4100000000000001,81.4532048541,7.321,0,7.321,74.12,1.4100000000000001,74.1334101468,132.49,81.781,19.97,84.1839228178,7.321,0,7.321,74.46,19.97,77.091455428,132.42
2020-01-08 15:30:00,80.6225,2.05,80.6485586124,4.4125,0,4.4125,76.21,2.05,76.2375668552,132.4,80.9425,20.58,83.5178107127,4.4125,0,4.4125,76.53,20.58,79.2488315371,132.42
2020-01-08 16:00:00,82.5905,2.46,82.6271280528,4.7105,0,4.7105,77.88,2.46,77.9188423939,132.19,82.9105,20.94,85.51394395209999,4.7105,0,4.7105,78.2,20.94,80.9550714903,132.12
2020-01-08 16:30:00,87.7895,3.87,87.874758664,6.4595,0,6.4595,81.33,3.87,81.4220228194,131.65,88.0795,22.16,90.8243575273,6.4595,0,6.4595,81.62,22.16,84.5747598282,131.6
2020-01-08 17:00:00,94.0965,5.84,94.2775525364,6.7665,0,6.7665,87.33,5.84,87.5250506998,130.78,94.3865,23.9,97.3654013613,6.7665,0,6.7665,87.62,23.9,90.821112083,130.73
2020-01-08 17:30:00,98.4995,5.53,98.6546116522,9.9395,0,9.9395,88.56,5.53,88.7324884132,130.68,98.7795,23.53,101.5433430622,9.9395,0,9.9395,88.84,23.53,91.9032453181,130.63
2020-01-08 18:00:00,98.8095,5.04,98.9379547507,10.1795,0,10.1795,88.63,5.04,88.7731857038,131.15,99.0995,23.21,101.7812114305,10.1795,0,10.1795,88.92,23.21,91.8992410197,131.13
2020-01-08 18:30:00,97.5055,4.05,97.5895743932,10.1355,0,10.1355,87.37,4.05,87.4638176619,131.84,97.7955,22.4,100.3280609812,10.1355,0,10.1355,87.66,22.4,90.4767130261,131.82
2020-01-08 19:00:00,94.2735,4.14,94.3643598095,10.1335,0,10.1335,84.14,4.14,84.2417901044,131.54,94.3635,18.3,96.1215903544,10.1335,0,10.1335,84.23,18.3,86.1950282789,131.49
2020-01-08 19:30:00,89.755,8.41,90.1481454329,5.345,0,5.345,84.41,8.41,84.8279211109,129.26,89.155,8.31,89.5414436169,5.345,0,5.345,83.81,8.31,84.2209724475,129.24
2020-01-08 20:00:00,85.23,7.21,85.5344199723,3.77,0,3.77,81.46,7.21,81.7784549866,129.78,84.65,7.11,84.9480700193,3.77,0,3.77,80.88,7.11,81.191911543,129.73
2020-01-08 20:30:00,81.3435,6.16,81.5764095327,3.7735000000000003,0,3.7735000000000003,77.57,6.16,77.8142050014,129.67,80.7935,6.07,81.0211981043,3.7735000000000003,0,3.7735000000000003,77.02,6.07,77.2588202084,129.65
2020-01-08 21:00:00,76.8725,5.1,77.0414904856,1.2925,0,1.2925,75.58,5.1,75.7518739042,129.89,76.3425,5.02,76.507370274,1.2925,0,1.2925,75.05,5.02,75.2177033683,129.9
2020-01-08 21:30:00,72.99,3.81,73.0893713203,1.17,0,1.17,71.82,3.81,71.9209878964,130.18,72.48,3.74,72.5764286804,1.17,0,1.17,71.31,3.74,71.4080086545,130.16
2020-01-08 22:00:00,66.8975,1.9500000000000002,66.9259143102,1.2675,0,1.2675,65.63,1.9500000000000002,65.6589628307,130.61,66.4375,1.9,66.4646628386,1.2675,0,1.2675,65.17,1.9,65.19769091,130.61
2020-01-08 22:30:00,62.941,0.16,62.9412033647,1.241,0,1.241,61.7,0.16,61.7002074551,131.02,62.511,0.1,62.5110799859,1.241,0,1.241,61.27,0.1,61.270081606,131.01
2020-01-08 23:00:00,58.3645,-1.1400000000000001,58.3756324184,1.2645,0,1.2645,57.1,-1.1400000000000001,57.1113789012,131.6,57.9545,-1.16,57.9661079446,1.2645,0,1.2645,56.69,-1.16,56.7018668123,131.59
2020-01-08 23:30:00,55.8315,-2.22,55.8756189429,1.3615,0,1.3615,54.47,-2.22,54.5152208103,131.73,55.4515,-2.25,55.4971292253,1.3615,0,1.3615,54.09,-2.25,54.1367767788,131.71
2020-01-09 00:00:00,54.0755,-2.66,54.1408838148,1.3855,0,1.3855,52.69,-2.66,52.7571009439,132.07,53.7155,-2.68,53.7823143817,1.3855,0,1.3855,52.33,-2.68,52.3985810877,132.06
2020-01-09 00:30:00,62.5325,-1.11,62.5423509012,1.4025,0,1.4025,61.13,-1.11,61.1400768727,131.73,62.1025,-1.15,62.1131468069,1.4025,0,1.4025,60.7,-1.15,60.7108927623,131.7
2020-01-09 01:00:00,63.7565,-1.05,63.7651455911,1.3965,0,1.3965,62.36,-1.05,62.3688391747,131.73,63.3165,-1.1,63.3260544504,1.3965,0,1.3965,61.92,-1.1,61.9297699011,131.7
2020-01-09 01:30:00,62.3505,-1.48,62.3680627425,1.2305,0,1.2305,61.12,-1.48,61.1379162223,131.73,61.9105,-1.51,61.9289117477,1.2305,0,1.2305,60.68,-1.51,60.6987849961,131.7
2020-01-09 02:00:00,60.243,-2.01,60.2765223698,1.303,0,1.303,58.94,-2.01,58.9742630306,132.05,59.823,-2.05,59.858114145,1.303,0,1.303,58.52,-2.05,58.5558955187,132.03
2020-01-09 02:30:00,60.5935,-2.42,60.6418060603,1.2935,0,1.2935,59.3,-2.42,59.3493588845,131.87,60.1735,-2.44,60.222949963,1.2935,0,1.2935,58.88,-2.44,58.9305353785,131.85
2020-01-09 03:00:00,60.656,-2.9699999999999998,60.7286689793,1.276,0,1.276,59.38,-2.9699999999999998,59.4542286133,131.55,60.226,-3.0,60.3006722682,1.276,0,1.276,58.95,-3.0,59.0262865171,131.54
2020-01-09 03:30:00,59.3745,-3.26,59.4639289843,1.2845,0,1.2845,58.09,-3.26,58.1814033863,131.65,58.9645,-3.2800000000000002,59.0556573094,1.2845,0,1.2845,57.68,-3.2800000000000002,57.7731840909,131.65
2020-01-09 04:00:00,57.1875,-3.8,57.313612312,1.2675,0,1.2675,55.92,-3.8,56.048964308,131.9,56.7875,-3.81,56.915167189900004,1.2675,0,1.2675,55.52,-3.81,55.6505750195,131.88
2020-01-09 04:30:00,56.905,-3.88,57.0371232181,1.275,0,1.275,55.63,-3.88,55.7651441314,131.7,56.515,-3.9,56.6494062193,1.275,0,1.275,55.24,-3.9,55.3775008465,131.68
2020-01-09 05:00:00,56.4335,-3.7,56.5546631344,1.2735,0,1.2735,55.16,-3.7,55.2839542725,131.7,56.0435,-3.7199999999999998,56.166825549,1.2735,0,1.2735,54.77,-3.7199999999999998,54.8961865707,131.68
2020-01-09 05:30:00,58.2435,-3.17,58.3297024872,1.3235000000000001,0,1.3235000000000001,56.92,-3.17,57.0082037956,131.4,57.8335,-3.19,57.9214107412,1.3235000000000001,0,1.3235000000000001,56.51,-3.19,56.5999664311,131.4
2020-01-09 06:00:00,60.697,-2.19,60.7364956925,1.377,0,1.377,59.32,-2.19,59.3604118921,131.53,60.277,-2.22,60.3178674109,1.377,0,1.377,58.9,-2.22,58.9418221639,131.51
2020-01-09 06:30:00,67.3035,0.96,67.3103462497,1.3635,0,1.3635,65.94,0.96,65.9469878008,131.32,66.8535,0.9,66.8595577479,1.3635,0,1.3635,65.49,0.9,65.4961838583,131.29
2020-01-09 07:00:00,73.4775,3.99,73.5857534191,1.3475000000000001,0,1.3475000000000001,72.13,3.99,72.2402727016,130.96,72.9675,3.92,73.0727203288,1.3475000000000001,0,1.3475000000000001,71.62,3.92,71.7271970734,130.93
2020-01-09 07:30:00,79.465,6.47,79.727956985,2.435,0,2.435,77.03,6.47,77.301240611,129.66,78.925,6.39,79.1832540693,2.435,0,2.435,76.49,6.39,76.7564472862,129.63
2020-01-09 08:00:00,82.8435,8.1,83.238545712,1.2335,0,1.2335,81.61,8.1,82.0109876785,129.46,82.2735,8.0,82.6615315745,1.2335,0,1.2335,81.04,8.0,81.433909399,129.42
2020-01-09 08:30:00,83.464,9.04,83.952134553,1.164,0,1.164,82.3,9.04,82.7949974334,130.02,82.874,8.94,83.3548047565,1.164,0,1.164,81.71,8.94,82.1976137123,129.98
2020-01-09 09:00:00,83.7505,9.46,84.2830816371,2.5705,0,2.5705,81.18,9.46,81.7293337792,129.73,83.1805,9.35,83.7043492314,2.5705,0,2.5705,80.61,9.35,81.1504442378,129.71
2020-01-09 09:30:00,84.745,9.16,85.2386099429,7.445,0,7.445,77.3,9.16,77.8408350418,129.86,84.205,9.05,84.6899316625,7.445,0,7.445,76.76,9.05,77.2916560827,129.84
2020-01-09 10:00:00,85.213,9.09,85.6964612397,11.123,0,11.123,74.09,9.09,74.6455370401,130.15,84.693,8.99,85.168799152,11.123,0,11.123,73.57,8.99,74.1172382108,130.11
2020-01-09 10:30:00,84.627,8.36,85.0389247874,13.267,0,13.267,71.36,8.36,71.8480285046,130.53,84.117,8.26,84.5215788364,13.267,0,13.267,70.85,8.26,71.329868218,130.52
2020-01-09 11:00:00,85.0815,8.01,85.4577190326,16.4415,0,16.4415,68.64,8.01,69.105786299,130.63,84.6015,7.91,84.9704766507,16.4415,0,16.4415,68.16,7.91,68.617444575,130.59
2020-01-09 11:30:00,88.201,7.79,88.5443420044,27.451,0,27.451,60.75,7.79,61.2474211702,130.74,87.771,7.69,88.1072331934,27.451,0,27.451,60.32,7.69,60.8082107943,130.69
2020-01-09 12:00:00,86.674,7.54,87.0013441046,25.724,0,25.724,60.95,7.54,61.4146081971,130.75,86.254,7.45,86.5751408662,25.724,0,25.724,60.53,7.45,60.9867477408,130.74
2020-01-09 12:30:00,84.5985,8.19,84.9940133318,15.1585,0,15.1585,69.44,8.19,69.9213107715,130.28,84.1185,8.08,84.5056710656,15.1585,0,15.1585,68.96,8.08,69.4317506621,130.26
2020-01-09 13:00:00,84.2115,8.37,84.6264357766,9.6015,0,9.6015,74.61,8.37,75.0780194198,130.17,83.6815,8.28,84.0901411715,9.6015,0,9.6015,74.08,8.28,74.5412959372,130.13
2020-01-09 13:30:00,83.659,8.58,84.0978280397,5.119,0,5.119,78.54,8.58,79.0072654887,129.89,83.109,8.47,83.5394923434,5.119,0,5.119,77.99,8.47,78.4485882601,129.86
2020-01-09 14:00:00,84.017,8.61,84.4570209574,6.207,0,6.207,77.81,8.61,78.2849168103,130.03,83.467,8.5,83.8986894355,6.207,0,6.207,77.26,8.5,77.7261706248,130.03
2020-01-09 14:30:00,84.2025,8.31,84.6115660312,9.0625,0,9.0625,75.14,8.31,75.5981196856,130.17,83.6725,8.21,84.0743204329,9.0625,0,9.0625,74.61,8.21,75.0603503855,130.1
2020-01-09 15:00:00,83.192,8.66,83.6415235634,6.992,0,6.992,76.2,8.66,76.6905183188,130.25,82.662,8.56,83.1040302512,6.992,0,6.992,75.67,8.56,76.15262635,130.1
2020-01-09 15:30:00,82.3345,8.92,82.8162803454,5.4445,0,5.4445,76.89,8.92,77.4056748566,130.25,81.7945,8.8,82.2665194976,5.4445,0,5.4445,76.35,8.8,76.8554649976,130.28
2020-01-09 16:00:00,84.5955,10.06,85.1915619076,4.1855,0,4.1855,80.41,10.06,81.0368539616,129.82,84.0355,9.95,84.6225015008,4.1855,0,4.1855,79.85,9.95,80.4675400394,129.78
2020-01-09 16:30:00,89.6635,16.06,91.0904321663,3.9935,0,3.9935,85.67,16.06,87.1623341817,130.84,89.0335,15.17,90.3166264995,3.9935,0,3.9935,85.04,15.17,86.3824663922,130.8
2020-01-09 17:00:00,95.243,18.93,97.1059933732,6.173,0,6.173,89.07,18.93,91.0593751351,131.81,94.633,18.76,96.4745680944,6.173,0,6.173,88.46,18.76,90.4273697505,131.77
2020-01-09 17:30:00,97.731,18.66,99.4964520021,8.661,0,8.661,89.07,18.66,91.0036290485,131.93,97.111,18.5,98.8574545545,8.661,0,8.661,88.45,18.5,90.3640000221,131.92
2020-01-09 18:00:00,98.3155,18.07,99.9623050967,9.0055,0,9.0055,89.31,18.07,91.1197069793,132.14,97.6955,17.89,99.3200021156,9.0055,0,9.0055,88.69,17.89,90.4763405538,132.11
2020-01-09 18:30:00,96.2175,17.37,97.7728193633,7.2675,0,7.2675,88.95,17.37,90.630124131,132.27,95.6175,17.22,97.1557240015,7.2675,0,7.2675,88.35,17.22,90.0125041314,132.22
2020-01-09 19:00:00,93.169,16.18,94.5634969795,6.709,0,6.709,86.46,16.18,87.960923142,132.5,92.569,16.03,93.9466905271,6.709,0,6.709,85.86,16.03,87.3435773254,132.47
2020-01-09 19:30:00,90.199,15.21,91.4724204392,6.369,0,6.369,83.83,15.21,85.19866783,132.85,89.619,15.05,90.873910783,6.369,0,6.369,83.25,15.05,84.5994385324,132.8
2020-01-09 20:00:00,85.613,13.51,86.6724054645,3.633,0,3.633,81.98,13.51,83.0857418574,133.13,85.043,13.37,86.0875644272,3.633,0,3.633,81.41,13.37,82.5005757556,133.1
2020-01-09 20:30:00,81.3025,12.08,82.1950296931,1.4625,0,1.4625,79.84,12.08,80.7486965839,133.13,80.7525,11.95,81.6319101593,1.4625,0,1.4625,79.29,11.95,80.1854512988,133.1
2020-01-09 21:00:00,77.818,10.13,78.474569282,1.448,0,1.448,76.37,10.13,77.0389109477,132.76,77.318,10.49,78.0263623655,1.448,0,1.448,75.87,10.49,76.591755431,132.74
2020-01-09 21:30:00,73.5345,3.58,73.6215939127,1.4645000000000001,0,1.4645000000000001,72.07,3.58,72.1588615487,130.37,73.0345,3.51,73.1187957385,1.4645000000000001,0,1.4645000000000001,71.57,3.51,71.6560185888,130.34
2020-01-09 22:00:00,69.292,2.2,69.3269158697,1.492,0,1.492,67.8,2.2,67.835683825,131.04,68.802,2.13,68.8349628023,1.492,0,1.492,67.31,2.13,67.3436930974,131.02
2020-01-09 22:30:00,64.51,0.38,64.5111191966,1.5,0,1.5,63.01,0.38,63.0111458394,131.69,64.07,0.35000000000000003,64.0709559785,1.5,0,1.5,62.57,0.35000000000000003,62.570978896,131.67
2020-01-09 23:00:00,60.5125,-0.7000000000000001,60.5165486148,1.5125000000000002,0,1.5125000000000002,59.0,-0.7000000000000001,59.0041523963,132.03,60.0925,-0.75,60.0971801023,1.5125000000000002,0,1.5125000000000002,58.58,-0.75,58.5848009299,132.0
2020-01-09 23:30:00,58.8795,-1.9,58.9101478546,1.5095,0,1.5095,57.37,-1.9,57.4014538143,131.54,58.4795,-1.92,58.5110102481,1.5095,0,1.5095,56.97,-1.92,57.0023446886,131.53
2020-01-10 00:00:00,57.397,-2.5,57.451419556,1.4969999999999999,0,1.4969999999999999,55.9,-2.5,55.9558754734,131.77,57.007,-2.54,57.063557977,1.4969999999999999,0,1.4969999999999999,55.51,-2.54,55.5680816656,131.75
2020-01-10 00:30:00,65.821,-0.9400000000000001,65.8277118013,1.491,0,1.491,64.33,-0.9400000000000001,64.3368673468,130.69,65.371,-0.97,65.3781962201,1.491,0,1.491,63.88,-0.97,63.8873641654,130.68
2020-01-10 01:00:00,67.6055,-0.26,67.6059999575,1.4855,0,1.4855,66.12,-0.26,66.1205111898,129.84,67.1355,-0.32,67.1362626324,1.4855,0,1.4855,65.65,-0.32,65.6507798887,129.83
2020-01-10 01:30:00,65.7345,-0.64,65.7376154895,1.4745,0,1.4745,64.26,-0.64,64.2631869736,130.2,65.2745,-0.67,65.2779384651,1.4745,0,1.4745,63.8,-0.67,63.8035179281,130.2
2020-01-10 02:00:00,63.66,-1.13,63.6700282708,1.5,0,1.5,62.16,-1.13,62.1702702262,130.5,63.22,-1.16,63.2306413063,1.5,0,1.5,61.72,-1.16,61.73089988,130.48
2020-01-10 02:30:00,63.7585,-1.32,63.7721625966,1.4685000000000001,0,1.4685000000000001,62.29,-1.32,62.3039846238,130.72,63.3085,-1.35,63.3228921659,1.4685000000000001,0,1.4685000000000001,61.84,-1.35,61.8547338528,130.69
2020-01-10 03:00:00,62.083,-1.76,62.1079422377,1.443,0,1.443,60.64,-1.76,60.6655355206,130.89,61.653,-1.79,61.6789794744,1.443,0,1.443,60.21,-1.79,60.2366018298,130.88
2020-01-10 03:30:00,60.287,-2.27,60.329721274,1.437,0,1.437,58.85,-2.27,58.8937636766,131.15,59.867,-2.3,59.9111649778,1.437,0,1.437,58.43,-2.3,58.4752503201,131.11
2020-01-10 04:00:00,58.1955,-2.88,58.2667196627,1.4155,0,1.4155,56.78,-2.88,56.8529928852,131.15,57.8055,-2.89,57.8776980386,1.4155,0,1.4155,56.39,-2.89,56.4640080051,131.11
2020-01-10 04:30:00,57.394,-3.11,57.4781987888,1.304,0,1.304,56.09,-3.11,56.1761533037,131.37,56.994,-3.14,57.0804312878,1.304,0,1.304,55.69,-3.14,55.7784519326,131.35
2020-01-10 05:00:00,56.9495,-3.18,57.0382148235,1.1995,0,1.1995,55.75,-3.18,55.8406205195,131.61,56.5495,-3.21,56.6405336332,1.1995,0,1.1995,55.35,-3.21,55.4430031654,131.56
2020-01-10 05:30:00,58.819,-2.37,58.8667279624,1.289,0,1.289,57.53,-2.37,57.5787964445,131.61,58.409,-2.39,58.4578769799,1.289,0,1.289,57.12,-2.39,57.16997901,131.56
2020-01-10 06:00:00,60.901,-0.92,60.9079485864,1.351,0,1.351,59.55,-0.92,59.5571062091,130.92,60.481,-0.96,60.4886184418,1.351,0,1.351,59.13,-0.96,59.137792485,130.89
2020-01-10 06:30:00,67.6875,2.2,67.723243102,1.9275,0,1.9275,65.76,2.2,65.7967901953,130.76,67.2375,2.14,67.2715467806,1.9275,0,1.9275,65.31,2.14,65.345051075,130.72
2020-01-10 07:00:00,72.698,4.89,72.8622762752,1.838,0,1.838,70.86,4.89,71.0285273675,130.94,72.208,4.8100000000000005,72.368027222,1.838,0,1.838,70.37,4.8100000000000005,70.5341973797,130.91
2020-01-10 07:30:00,77.811,7.47,78.1687445275,2.1310000000000002,0,2.1310000000000002,75.68,7.47,76.0477698555,129.5,77.291,7.38,77.6425339682,2.1310000000000002,0,2.1310000000000002,75.16,7.38,75.5214539055,129.48
2020-01-10 08:00:00,81.704,8.08,82.1025579139,3.2439999999999998,0,3.2439999999999998,78.46,8.08,78.874951664,130.08,81.144,7.73,81.5113589385,3.2439999999999998,0,3.2439999999999998,77.9,7.73,78.2825836314,130.04
2020-01-10 08:30:00,83.2125,6.51,83.4667613859,5.9025,0,5.9025,77.31,6.51,77.5836078047,131.4,82.6725,6.43,82.9221752986,5.9025,0,5.9025,76.77,6.43,77.038807104,131.33
2020-01-10 09:00:00,84.822,6.16,85.0453836725,11.282,0,11.282,73.54,6.16,73.7975419645,131.58,84.312,6.08,84.5309395665,11.282,0,11.282,73.03,6.08,73.2826534727,131.54
2020-01-10 09:30:00,86.494,6.14,86.7116580167,15.274000000000001,0,15.274000000000001,71.22,6.14,71.484180068,131.7,85.994,6.07,86.2079632981,15.274000000000001,0,15.274000000000001,70.72,6.07,70.9800204283,131.65
2020-01-10 10:00:00,86.0725,6.21,86.2962302552,14.7325,0,14.7325,71.34,6.21,71.6097737743,131.9,85.5825,6.13,85.8017552632,14.7325,0,14.7325,70.85,6.13,71.1146918717,131.86
2020-01-10 10:30:00,87.3735,5.12,87.523384888,19.1835,0,19.1835,68.19,5.12,68.3819457167,132.31,86.8935,5.05,87.0401220257,19.1835,0,19.1835,67.71,5.05,67.8980603552,132.28
2020-01-10 11:00:00,88.3465,4.06,88.4397402882,28.9665,0,28.9665,59.38,4.06,59.5186357371,132.5,87.9465,4.24,88.0486482704,28.9665,0,28.9665,58.98,4.24,59.1322078059,132.45
2020-01-10 11:30:00,89.1525,7.35,89.4549649614,37.2125,0,37.2125,51.94,7.35,52.4574694395,130.54,88.7825,7.27,89.079656523,37.2125,0,37.2125,51.57,7.27,52.0799174347,130.51
2020-01-10 12:00:00,88.6045,7.58,88.9281385179,38.0845,0,38.0845,50.52,7.58,51.0854852184,130.69,88.2545,7.48,88.5709160518,38.0845,0,38.0845,50.17,7.48,50.7245433691,130.66
2020-01-10 12:30:00,89.601,7.17,89.8874190363,41.791,0,41.791,47.81,7.17,48.3446481009,130.77,89.271,7.09,89.5521051735,41.791,0,41.791,47.48,7.09,48.006442276,130.77
2020-01-10 13:00:00,89.245,7.12,89.5285676474,38.615,0,38.615,50.63,7.12,51.1281849864,130.92,88.895,7.03,89.172540196,38.615,0,38.615,50.28,7.03,50.7690781874,130.92
2020-01-10 13:30:00,88.257,6.42,88.4901940839,35.627,0,35.627,52.63,6.42,53.0201216521,131.34,87.897,6.33,88.1246362205,35.627,0,35.627,52.27,6.33,52.6518926535,131.34
2020-01-10 14:00:00,85.518,5.74,85.7104189933,32.808,0,32.808,52.71,5.74,53.0216154035,131.44,85.138,5.65,85.3252690825,32.808,0,32.808,52.33,5.65,52.634127712,131.45
2020-01-10 14:30:00,83.0205,5.32,83.1907796589,28.1605,0,28.1605,54.86,5.32,55.1173475414,131.26,82.6405,5.25,82.8070935382,28.1605,0,28.1605,54.48,5.25,54.7323752454,131.29
2020-01-10 15:00:00,81.1105,5.26,81.2808760426,21.0705,0,21.0705,60.04,5.26,60.2699693048,131.26,80.7005,5.18,80.8665759152,21.0705,0,21.0705,59.63,5.18,59.8545679126,131.29
2020-01-10 15:30:00,79.5875,5.38,79.7691328538,12.8175,0,12.8175,66.77,5.38,66.9863963802,130.91,79.1275,5.3,79.304799705,12.8175,0,12.8175,66.31,5.3,66.5214709699,130.93
2020-01-10 16:00:00,81.096,6.74,81.3756033219,4.796,0,4.796,76.3,6.74,76.5971122171,130.09,80.566,6.65,80.8399830282,4.796,0,4.796,75.77,6.65,76.0612608362,130.09
2020-01-10 16:30:00,85.249,8.01,85.62448307,3.789,0,3.789,81.46,8.01,81.8528661685,129.65,84.669,7.93,85.0395464534,3.789,0,3.789,80.88,7.93,81.2678245064,129.63
2020-01-10 17:00:00,94.5385,14.41,95.6304140023,9.1385,0,9.1385,85.4,14.41,86.6072058203,131.04,93.9285,13.8,94.9368374881,9.1385,0,9.1385,84.79,13.8,85.905669778,131.0
2020-01-10 17:30:00,100.1685,16.64,101.5412132695,11.3685,0,11.3685,88.8,16.64,90.3456119576,131.64,99.5485,16.48,100.9033906876,11.3685,0,11.3685,88.18,16.48,89.7067600574,131.6
2020-01-10 18:00:00,100.92,16.46,102.2534987176,11.39,0,11.39,89.53,16.46,91.0305031294,131.72,100.3,16.31,101.617449781,11.39,0,11.39,88.91,16.31,90.3936070748,131.6
2020-01-10 18:30:00,100.072,15.4,101.2500132543,11.442,0,11.442,88.63,15.4,89.9579729652,132.13,99.452,15.25,100.6144264209,11.442,0,11.442,88.01,15.25,89.3214565488,132.07
2020-01-10 19:00:00,96.891,14.05,97.9043838702,9.881,0,9.881,87.01,14.05,88.1370671171,132.49,96.301,13.9,97.2989856114,9.881,0,9.881,86.42,13.9,87.5307168941,132.44
2020-01-10 19:30:00,91.0555,13.91,92.1118460365,1.9755,0,1.9755,89.08,13.91,90.1594947856,132.61,90.4355,13.77,91.4778255112,1.9755,0,1.9755,88.46,13.77,89.5253288182,132.56
2020-01-10 20:00:00,87.545,12.2,88.3909895012,1.595,0,1.595,85.95,12.2,86.8115343719,132.91,86.945,12.06,87.7774266255,1.595,0,1.595,85.35,12.06,86.1978311792,132.88
2020-01-10 20:30:00,82.7045,5.94,82.917536868,1.5845,0,1.5845,81.12,5.94,81.3371870672,131.06,82.1445,6.32,82.3872640658,1.5845,0,1.5845,80.56,6.32,80.8075244021,131.02
2020-01-10 21:00:00,79.312,3.74,79.4001318891,1.572,0,1.572,77.74,3.74,77.8299119876,130.95,78.752,3.67,78.8374682749,1.572,0,1.572,77.18,3.67,77.2672071451,130.91
2020-01-10 21:30:00,74.323,2.7,74.3720265221,1.603,0,1.603,72.72,2.7,72.7701064999,131.06,73.803,2.63,73.8498456938,1.603,0,1.603,72.2,2.63,72.2478850902,131.05
2020-01-10 22:00:00,70.388,1.02,70.3953900763,1.6179999999999999,0,1.6179999999999999,68.77,1.02,68.7775639289,131.54,69.918,0.96,69.9245902669,1.6179999999999999,0,1.6179999999999999,68.3,0.96,68.3067463725,131.51
2020-01-10 22:30:00,66.1935,-0.56,66.1958687703,1.6635,0,1.6635,64.53,-0.56,64.5324298318,131.62,65.7335,-0.59,65.7361477594,1.6635,0,1.6635,64.07,-0.59,64.0727165024,131.59
2020-01-10 23:00:00,62.21,-2.31,62.2528730261,1.69,0,1.69,60.52,-2.31,60.5640693811,131.4,61.77,-2.34,61.8143065965,1.69,0,1.69,60.08,-2.34,60.1255519725,131.38
2020-01-10 23:30:00,59.68,-3.05,59.7578856721,1.7000000000000002,0,1.7000000000000002,57.98,-3.05,58.0601662071,130.99,59.27,-3.07,59.3494549259,1.7000000000000002,0,1.7000000000000002,57.57,-3.07,57.6517978904,130.96
2020-01-11 00:00:00,58.083,-3.89,58.2131169841,1.683,0,1.683,56.4,-3.89,56.5339906605,130.77,57.693,-3.9,57.8246681703,1.683,0,1.683,56.01,-3.9,56.1456151449,130.74
2020-01-11 00:30:00,66.246,-2.05,66.2777113063,1.686,0,1.686,64.56,-2.05,64.5925390428,129.86,65.786,-2.08,65.8188741624,1.686,0,1.686,64.1,-2.08,64.133738391,129.81
2020-01-11 01:00:00,67.8175,-1.56,67.8354398987,1.7075,0,1.7075,66.11,-1.56,66.128403126,129.65,67.3575,-1.5899999999999999,67.3762636709,1.7075,0,1.7075,65.65,-1.5899999999999999,65.6692515566,129.62
2020-01-11 01:30:00,66.313,-2.22,66.3501497285,1.693,0,1.693,64.62,-2.22,64.6581224596,129.86,65.843,-2.24,65.8810917411,1.693,0,1.693,64.15,-2.24,64.1890964261,129.83
2020-01-11 02:00:00,64.16,-2.49,64.2082993078,1.69,0,1.69,62.47,-2.49,62.5196049252,130.32,63.71,-2.51,63.7594244014,1.69,0,1.69,62.02,-2.51,62.0707700935,130.28
2020-01-11 02:30:00,64.2965,-2.62,64.3498586809,1.7165,0,1.7165,62.58,-2.62,62.6348209864,130.22,63.8465,-2.63,63.9006452413,1.7165,0,1.7165,62.13,-2.63,62.1856398214,130.21
2020-01-11 03:00:00,62.4895,-3.04,62.563401524,1.7395,0,1.7395,60.75,-3.04,60.8260149936,130.37,62.0595,-3.06,62.134894707,1.7395,0,1.7395,60.32,-3.06,60.3975661761,130.34
2020-01-11 03:30:00,60.0685,-3.69,60.181731383,1.6985000000000001,0,1.6985000000000001,58.37,-3.69,58.4865198144,130.7,59.6485,-3.7,59.7631454347,1.6985000000000001,0,1.6985000000000001,57.95,-3.7,58.0679989323,130.69
2020-01-11 04:00:00,57.552,-4.09,57.6971472778,1.702,0,1.702,55.85,-4.09,55.9995589268,130.94,57.162,-4.1,57.3088496133,1.702,0,1.702,55.46,-4.1,55.6113441665,130.9
2020-01-11 04:30:00,56.213,-4.42,56.3865034295,1.713,0,1.713,54.5,-4.42,54.6789392728,130.79,55.813,-4.41,55.9869544537,1.713,0,1.713,54.1,-4.41,54.279444544,130.76
2020-01-11 05:00:00,55.085,-4.62,55.2784010713,1.7349999999999999,0,1.7349999999999999,53.35,-4.62,53.5496675993,130.6,54.715,-4.62,54.909704288,1.7349999999999999,0,1.7349999999999999,52.98,-4.62,53.1810567778,130.58
2020-01-11 05:30:00,55.163,-4.34,55.3334633743,1.733,0,1.733,53.43,-4.34,53.6059744805,130.6,54.783,-4.34,54.954642106,1.733,0,1.733,53.05,-4.34,53.2272308128,130.47
2020-01-11 06:00:00,55.792,-4.02,55.9366397275,1.742,0,1.742,54.05,-4.02,54.1992887407,130.8,55.412,-4.02,55.5576290351,1.742,0,1.742,53.67,-4.02,53.8203428083,130.78
2020-01-11 06:30:00,57.766,-2.77,57.8323755002,1.746,0,1.746,56.02,-2.77,56.0884417683,131.37,57.366,-2.8,57.4342925089,1.746,0,1.746,55.62,-2.8,55.6904336489,131.35
2020-01-11 07:00:00,60.1195,-1.88,60.1488876061,1.7595,0,1.7595,58.36,-1.88,58.3902731626,131.04,59.7195,-1.9,59.7497169889,1.7595,0,1.7595,57.96,-1.9,57.9911338051,131.02
2020-01-11 07:30:00,62.6035,-0.9500000000000001,62.6107076485,1.7535,0,1.7535,60.85,-0.9500000000000001,60.8574153247,130.71,62.1735,-0.99,62.1813814759,1.7535,0,1.7535,60.42,-0.99,60.4281101806,130.68
2020-01-11 08:00:00,66.133,0.21,66.1333334182,1.7530000000000001,0,1.7530000000000001,64.38,0.21,64.3803424968,130.34,65.693,0.16,65.6931948454,1.7530000000000001,0,1.7530000000000001,63.94,0.16,63.9402001874,130.3
2020-01-11 08:30:00,70.687,1.69,70.7071995556,1.677,0,1.677,69.01,1.69,69.0306902761,130.48,70.197,1.63,70.2159220476,1.677,0,1.677,68.52,1.63,68.5393850279,130.45
2020-01-11 09:00:00,74.4245,2.44,74.4644868394,2.5745,0,2.5745,71.85,2.44,71.8914188203,130.39,73.9145,2.39,73.9531298205,2.5745,0,2.5745,71.34,2.39,71.3800231157,130.36
2020-01-11 09:30:00,76.834,3.47,76.9123166729,3.954,0,3.954,72.88,3.47,72.9625609474,130.49,76.324,3.39,76.3992478759,3.954,0,3.954,72.37,3.39,72.4493547245,130.47
2020-01-11 10:00:00,78.353,3.92,78.4509975016,4.953,0,4.953,73.4,3.92,73.5046012165,130.26,77.833,3.84,77.9276683149,4.953,0,4.953,72.88,3.84,72.9810934421,130.22
2020-01-11 10:30:00,78.795,4.04,78.8985020453,6.105,0,6.105,72.69,4.04,72.8021819728,130.26,78.275,3.98,78.3761189713,6.105,0,6.105,72.17,3.98,72.2796603478,130.22
2020-01-11 11:00:00,79.0555,3.94,79.1536207653,7.5855,0,7.5855,71.47,3.94,71.5785198226,130.26,78.5455,3.85,78.6397995308,7.5855,0,7.5855,70.96,3.85,71.0643658946,130.22
2020-01-11 11:30:00,79.7545,4.06,79.8577727604,9.8645,0,9.8645,69.89,4.06,70.0078259911,130.44,79.2645,3.99,79.3648603618,9.8645,0,9.8645,69.4,3.99,69.5146035017,130.39
2020-01-11 12:00:00,80.987,3.99,81.0852284266,15.647,0,15.647,65.34,3.99,65.46171171,130.74,80.517,3.92,80.612366849,15.647,0,15.647,64.87,3.92,64.9883320297,130.71
2020-01-11 12:30:00,81.6575,3.88,81.7496281719,15.5975,0,15.5975,66.06,3.88,66.1738467977,130.3,81.1975,3.8,81.2863703597,15.5975,0,15.5975,65.6,3.8,65.7099688023,130.28
2020-01-11 13:00:00,81.7425,3.43,81.814431528,15.9025,0,15.9025,65.84,3.43,65.9292840853,130.78,81.2725,3.35,81.3415131175,15.9025,0,15.9025,65.37,3.35,65.4557820211,130.76
2020-01-11 13:30:00,80.6225,3.15,80.6840133251,10.8725,0,10.8725,69.75,3.15,69.8210928015,130.89,80.1325,3.08,80.1916701176,10.8725,0,10.8725,69.26,3.08,69.3284501486,130.85
2020-01-11 14:00:00,79.348,2.65,79.3922389406,10.518,0,10.518,68.83,2.65,68.880994476,130.89,78.858,2.5700000000000003,78.8998673256,10.518,0,10.518,68.34,2.5700000000000003,68.388306749,130.85
2020-01-11 14:30:00,77.8325,1.9,77.8556873725,10.6325,0,10.6325,67.2,1.9,67.2268547531,130.99,77.3625,1.8399999999999999,77.3843783089,10.6325,0,10.6325,66.73,1.8399999999999999,66.7553630804,130.96
2020-01-11 15:00:00,76.428,1.82,76.4496669973,8.668,0,8.668,67.76,1.82,67.784437742,130.99,75.938,1.77,75.9586252114,8.668,0,8.668,67.27,1.77,67.2932819827,130.96
2020-01-11 15:30:00,75.2515,2.04,75.2791461977,4.4415,0,4.4415,70.81,2.04,70.8393795851,130.99,74.7615,1.97,74.7874507003,4.4415,0,4.4415,70.32,1.97,70.3475891556,130.96
2020-01-11 16:00:00,74.8275,2.58,74.8719650887,3.0875,0,3.0875,71.74,2.58,71.7863775378,131.44,74.3275,2.51,74.3698686045,3.0875,0,3.0875,71.24,2.51,71.28420372,131.4
2020-01-11 16:30:00,75.294,3.45,75.3729987197,1.964,0,1.964,73.33,3.45,73.4111122379,130.99,74.784,3.38,74.8603436807,1.964,0,1.964,72.82,3.38,72.8984005312,130.96
2020-01-11 17:00:00,82.069,7.8,82.4388304199,3.489,0,3.489,78.58,7.8,78.9661725044,130.65,81.509,7.24,81.8299131186,3.489,0,3.489,78.02,7.24,78.355204039,130.63
2020-01-11 17:30:00,87.787,12.63,88.6908916913,2.887,0,2.887,84.9,12.63,85.8342990884,131.61,87.187,12.51,88.0799243244,2.887,0,2.887,84.3,12.51,85.2231781853,131.58
2020-01-11 18:00:00,88.516,12.86,89.4453009163,1.746,0,1.746,86.77,12.86,87.71780036,131.76,87.916,12.72,88.8314215579,1.746,0,1.746,86.17,12.72,87.1037731674,131.72
2020-01-11 18:30:00,87.38,12.29,88.2400617634,1.73,0,1.73,85.65,12.29,86.5272592886,131.52,86.78,12.16,87.6278152187,1.73,0,1.73,85.05,12.16,85.9148886981,131.48
2020-01-11 19:00:00,84.99,11.31,85.7392337265,1.8,0,1.8,83.19,11.31,83.9552988203,132.05,84.42,11.19,85.1583965326,1.8,0,1.8,82.62,11.19,83.3743395776,132.01
2020-01-11 19:30:00,81.0615,9.98,81.6735402823,1.8315000000000001,0,1.8315000000000001,79.23,9.98,79.8560786666,132.55,80.5015,9.85,81.1018742216,1.8315000000000001,0,1.8315000000000001,78.67,9.85,79.2842443364,132.53
2020-01-11 20:00:00,77.0535,8.79,77.5532459814,1.7435,0,1.7435,75.31,8.79,75.8212384494,133.07,76.5335,8.68,77.0241457093,1.7435,0,1.7435,74.79,8.68,75.292008208,133.04
2020-01-11 20:30:00,73.7675,7.29,74.1268382993,1.7375,0,1.7375,72.03,7.29,72.3979626785,132.72,73.2575,7.2,73.6104700858,1.7375,0,1.7375,71.52,7.2,71.8815024885,132.69
2020-01-11 21:00:00,70.2955,3.03,70.360771885,1.7355,0,1.7355,68.56,3.03,68.6269225596,132.58,70.0655,7.76,70.4939138525,1.7355,0,1.7355,68.33,7.76,68.7692264025,132.56
2020-01-11 21:30:00,66.1635,-7.85,66.6275561029,1.7335,0,1.7335,64.43,-7.85,64.9064511432,130.94,66.6135,10.87,67.4945574269,1.7335,0,1.7335,64.88,10.87,65.784278517,130.93
2020-01-11 22:00:00,62.7245,-8.95,63.3598090295,1.7545000000000002,0,1.7545000000000002,60.97,-8.95,61.6233997764,131.19,63.1945,9.87,63.960626406,1.7545000000000002,0,1.7545000000000002,61.44,9.87,62.2277309565,131.18
2020-01-11 22:30:00,59.315,-10.24,60.1924150122,1.795,0,1.795,57.52,-10.24,58.4243784734,131.44,59.775,8.66,60.3990581466,1.795,0,1.795,57.98,8.66,58.623169481,131.43
2020-01-11 23:00:00,55.9355,-11.31,57.0674711219,1.8255,0,1.8255,54.11,-11.31,55.279365047,131.44,56.3955,7.58,56.9026257764,1.8255,0,1.8255,54.57,7.58,55.0939316078,131.43
2020-01-11 23:30:00,53.872,-11.98,55.1879768065,1.822,0,1.822,52.05,-11.98,53.4108874669,131.26,54.352,6.88,54.7857125901,1.822,0,1.822,52.53,6.88,52.9786305976,131.25
2020-01-12 00:00:00,53.1625,-12.67,54.651443771,4.8025,0,4.8025,48.36,-12.67,49.9921843892,131.54,53.6325,6.26,53.9965985619,4.8025,0,4.8025,48.83,6.26,49.2296303053,131.53
2020-01-12 00:30:00,61.432,-11.09,62.4249847737,4.932,0,4.932,56.5,-11.09,57.5781043453,130.66,61.892,7.58,62.354439008,4.932,0,4.932,56.96,7.58,57.4621440602,130.66
2020-01-12 01:00:00,61.9065,-10.77,62.8363560548,4.4865,0,4.4865,57.42,-10.77,58.4213086125,130.25,62.3665,7.8,62.8523692652,4.4865,0,4.4865,57.88,7.8,58.4032053915,130.23
2020-01-12 01:30:00,59.25,-11.32,60.3216785244,4.45,0,4.45,54.8,-11.32,55.9569691817,130.54,59.71,7.3,60.1545850289,4.45,0,4.45,55.26,7.3,55.7400897021,130.53
2020-01-12 02:00:00,56.678,-11.43,57.8190330601,1.908,0,1.908,54.77,-11.43,55.9499579982,130.74,57.138,7.26,57.5973840031,1.908,0,1.908,55.23,7.26,55.7051209495,130.73
2020-01-12 02:30:00,56.461,-11.62,57.6443312131,1.8010000000000002,0,1.8010000000000002,54.66,-11.62,55.881481727,130.86,56.921,7.09,57.3608607066,1.8010000000000002,0,1.8010000000000002,55.12,7.09,55.574117177,130.86
2020-01-12 03:00:00,55.031,-11.99,56.3220299794,1.7810000000000001,0,1.7810000000000001,53.25,-11.99,54.5831713993,131.15,55.481,6.79,55.8949502281,1.7810000000000001,0,1.7810000000000001,53.7,6.79,54.1275724562,131.15
2020-01-12 03:30:00,52.4075,-12.65,53.9126010896,1.7675,0,1.7675,50.64,-12.65,52.1960927656,131.48,52.8775,6.25,53.2455867303,1.7675,0,1.7675,51.11,6.25,51.4907234364,131.48
2020-01-12 04:00:00,49.237,-13.54,51.0647997059,1.7770000000000001,0,1.7770000000000001,47.46,-13.54,49.3536543733,131.82,49.727,5.43,50.0225891873,1.7770000000000001,0,1.7770000000000001,47.95,5.43,48.2564752132,131.82
2020-01-12 04:30:00,47.6665,-13.79,49.62115801,1.7765,0,1.7765,45.89,-13.79,47.9171806349,131.82,48.1365,5.2,48.4165532876,1.7765,0,1.7765,46.36,5.2,46.6507191799,131.82
2020-01-12 05:00:00,46.42,-13.93,48.4650523573,1.77,0,1.77,44.65,-13.93,46.7725068817,131.89,46.9,5.06,47.1721697614,1.77,0,1.77,45.13,5.06,45.4127790385,131.89
2020-01-12 05:30:00,46.4325,-13.67,48.4029540033,1.7425000000000002,0,1.7425000000000002,44.69,-13.67,46.7339812128,131.74,46.9125,5.29,47.2098163124,1.7425000000000002,0,1.7425000000000002,45.17,5.29,45.4787093045,131.74
2020-01-12 06:00:00,46.914,-13.14,48.7194314006,1.674,0,1.674,45.24,-13.14,47.1096295889,131.3,47.394,5.73,47.7391258403,1.674,0,1.674,45.72,5.73,46.0776659565,131.29
2020-01-12 06:30:00,49.9795,-12.65,51.5555323923,3.8395,0,3.8395,46.14,-12.65,47.8426807359,131.3,50.4595,6.2,50.8389726514,3.8395,0,3.8395,46.62,6.2,47.0304624685,131.29
2020-01-12 07:00:00,51.7465,-11.64,53.0395122739,3.2765,0,3.2765,48.47,-11.64,49.8480741855,131.51,52.2165,7.29,52.7229264386,3.2765,0,3.2765,48.94,7.29,49.4799727162,131.5
2020-01-12 07:30:00,52.699,-10.7,53.7742931241,1.589,0,1.589,51.11,-10.7,52.2180246658,131.73,53.179,8.26,53.8166669444,1.589,0,1.589,51.59,8.26,52.2470640323,131.7
2020-01-12 08:00:00,56.255,-8.38,56.8757366985,1.595,0,1.595,54.66,-8.38,55.2986437447,131.88,56.585,7.57,57.0891156439,1.595,0,1.595,54.99,7.57,55.5086029368,131.86
2020-01-12 08:30:00,59.444,-2.03,59.478651935,1.794,0,1.794,57.65,-2.03,57.6857296045,130.29,59.044,-2.05,59.0795771481,1.794,0,1.794,57.25,-2.05,57.2866912991,130.27
2020-01-12 09:00:00,63.69,-0.87,63.695941786,4.05,0,4.05,59.64,-0.87,59.6463452359,129.73,63.27,-0.91,63.2765438373,4.05,0,4.05,59.22,-0.91,59.2269913131,129.7
2020-01-12 09:30:00,67.5615,0.04,67.5615118411,7.6815,0,7.6815,59.88,0.04,59.8800133601,129.89,67.1315,-0.01,67.1315007448,7.6815,0,7.6815,59.45,-0.01,59.450000841,129.87
2020-01-12 10:00:00,71.3855,0.63,71.3882799222,13.8555,0,13.8555,57.53,0.63,57.5334494012,129.57,70.9855,0.58,70.9878694585,13.8555,0,13.8555,57.13,0.58,57.1329440866,129.53
2020-01-12 10:30:00,74.3185,1.34,74.3305794559,14.7385,0,14.7385,59.58,1.34,59.5950669099,129.4,73.9185,1.29,73.9297554592,14.7385,0,14.7385,59.18,1.29,59.1940579788,129.37
2020-01-12 11:00:00,77.017,1.29,77.0278027014,21.477,0,21.477,55.54,1.29,55.5549790748,129.65,76.627,1.24,76.6370323603,21.477,0,21.477,55.15,1.24,55.1639384018,129.62
2020-01-12 11:30:00,77.6615,1.45,77.6750351287,23.0815,0,23.0815,54.58,1.45,54.599257321,129.65,77.2715,1.4,77.2841815137,23.0815,0,23.0815,54.19,1.4,54.2080815008,129.62
2020-01-12 12:00:00,80.1535,1.77,80.1730407447,26.7635,0,26.7635,53.39,1.77,53.4193317068,129.57,79.7735,1.71,79.7918254099,26.7635,0,26.7635,53.01,1.71,53.0375734739,129.62
2020-01-12 12:30:00,82.6465,1.42,82.6586980435,30.3765,0,30.3765,52.27,1.42,52.2892847532,129.57,82.2765,1.37,82.287905261,30.3765,0,30.3765,51.9,1.37,51.9180787395,129.62
2020-01-12 13:00:00,80.969,1.8,80.9890051859,28.809,0,28.809,52.16,1.8,52.191049041,129.57,80.619,1.75,80.6379914246,28.809,0,28.809,51.81,1.75,51.8395466801,129.52
2020-01-12 13:30:00,79.29,1.3900000000000001,79.3021828199,24.76,0,24.76,54.53,1.3900000000000001,54.5477130593,129.57,78.91,1.33,78.9212075427,24.76,0,24.76,54.15,1.33,54.1663308708,129.52
2020-01-12 14:00:00,76.5785,0.65,76.5812585575,24.3685,0,24.3685,52.21,0.65,52.214046003,129.82,76.2085,0.6000000000000001,76.2108619047,24.3685,0,24.3685,51.84,0.6000000000000001,51.8434721059,129.81
2020-01-12 14:30:00,74.922,0.27,74.9224865044,18.712,0,18.712,56.21,0.27,56.2106484574,129.82,74.542,0.22,74.5423246485,18.712,0,18.712,55.83,0.22,55.830433457,129.81
2020-01-12 15:00:00,74.2525,0.59,74.2548439918,15.8225,0,15.8225,58.43,0.59,58.4329787021,129.67,73.8425,0.53,73.8444019967,15.8225,0,15.8225,58.02,0.53,58.0224206665,129.65
2020-01-12 15:30:00,74.8295,1.25,74.8399396729,12.3995,0,12.3995,62.43,1.25,62.4425127617,129.56,74.3695,0.71,74.372889081,12.3995,0,12.3995,61.97,0.71,61.9740671572,129.56
2020-01-12 16:00:00,76.221,7.51,76.5900838294,5.821,0,5.821,70.4,7.51,70.7994357322,131.8,75.731,7.4,76.0916839149,5.821,0,5.821,69.91,7.4,70.3005554743,131.8
2020-01-12 16:30:00,81.8325,9.29,82.3581335161,5.5825,0,5.5825,76.25,9.29,76.8138438044,131.06,81.3125,9.18,81.8290599741,5.5825,0,5.5825,75.73,9.18,76.2843712696,131.04
