Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-12 17:00:00,90.3475,11.65,91.0955172127,7.7775,0,7.7775,82.57,11.65,83.3878132583,129.98,89.7775,11.51,90.5123174283,7.7775,0,7.7775,82.0,11.51,82.8038652479,129.95
2020-01-12 17:30:00,96.0745,13.58,97.0295107184,7.7645,0,7.7645,88.31,13.58,89.3480413887,129.48,95.4545,13.45,96.3974277159,7.7645,0,7.7645,87.69,13.45,88.7154924464,129.45
2020-01-12 18:00:00,95.9465,13.59,96.9041741219,7.7965,0,7.7965,88.15,13.59,89.191426718,129.55,95.3265,13.44,96.269284833,7.7965,0,7.7965,87.53,13.44,88.5558270245,129.45
2020-01-12 18:30:00,92.4415,12.55,93.2895139994,5.4515,0,5.4515,86.99,12.55,87.8906286244,129.55,91.8215,12.41,92.6563325534,5.4515,0,5.4515,86.37,12.41,87.2570054494,129.58
2020-01-12 19:00:00,88.5795,11.2,89.2847569311,5.3195,0,5.3195,83.26,11.2,84.0099256041,129.78,87.9995,11.07,88.6930487707,5.3195,0,5.3195,82.68,11.07,83.4177876715,129.73
2020-01-12 19:30:00,84.736,10.12,85.3381749043,3.436,0,3.436,81.3,10.12,81.9274337447,130.01,84.166,10.0,84.7579822554,3.436,0,3.436,80.73,10.0,81.3469907249,129.98
2020-01-12 20:00:00,80.9965,8.44,81.4350453567,1.7065000000000001,0,1.7065000000000001,79.29,8.44,79.7379313752,130.61,80.4465,8.33,80.876623707,1.7065000000000001,0,1.7065000000000001,78.74,8.33,79.1793944155,130.58
2020-01-12 20:30:00,79.327,7.11,79.6449937473,1.677,0,1.677,77.65,7.11,77.9748331194,130.91,78.767,7.02,79.0792051617,1.677,0,1.677,77.09,7.02,77.4089691186,130.88
2020-01-12 21:00:00,75.8485,5.96,76.0823011761,1.6885,0,1.6885,74.16,5.96,74.3991075215,131.18,75.3185,5.87,75.5468949875,1.6885,0,1.6885,73.63,5.87,73.8636162126,131.15
2020-01-12 21:30:00,72.3495,4.38,72.4819601711,1.6995,0,1.6995,70.65,4.38,70.785640493,131.86,71.8595,4.3,71.9880388693,1.6995,0,1.6995,70.16,4.3,70.2916467299,131.84
2020-01-12 22:00:00,67.8565,3.46,67.9446553619,1.7265000000000001,0,1.7265000000000001,66.13,3.46,66.2204537888,131.86,67.3865,3.39,67.471716165,1.7265000000000001,0,1.7265000000000001,65.66,3.39,65.7474539431,131.84
2020-01-12 22:30:00,63.9875,2.15,64.023610147,1.7375,0,1.7375,62.25,2.15,62.2871174482,132.01,63.5475,2.09,63.5818594903,1.7375,0,1.7375,61.81,2.09,61.8453248031,131.98
2020-01-12 23:00:00,59.6795,1.17,59.6909676605,1.7595,0,1.7595,57.92,1.17,57.9318159563,132.34,59.2595,1.12,59.270083012,1.7595,0,1.7595,57.5,1.12,57.5109067917,132.31
2020-01-12 23:30:00,57.719,0.22,57.7194192712,1.7690000000000001,0,1.7690000000000001,55.95,0.22,55.9504325274,132.22,57.329,0.17,57.3292520534,1.7690000000000001,0,1.7690000000000001,55.56,0.17,55.5602600786,132.19
2020-01-13 00:00:00,56.0975,-0.86,56.1040917068,1.7575,0,1.7575,54.34,-0.86,54.3468048739,131.39,55.7175,-0.89,55.7246077263,1.7575,0,1.7575,53.96,-0.89,53.967339197,131.36
2020-01-13 00:30:00,65.186,1.3900000000000001,65.2008182157,1.766,0,1.766,63.42,1.3900000000000001,63.4352307476,130.92,64.736,1.34,64.74986715040001,1.766,0,1.766,62.97,1.34,62.9842559692,130.9
2020-01-13 01:00:00,67.134,2.02,67.164383091,1.794,0,1.794,65.34,2.02,65.3712169077,131.32,66.664,1.9500000000000002,66.6925137928,1.794,0,1.794,64.87,1.9500000000000002,64.8993019993,131.31
2020-01-13 01:30:00,65.568,2.09,65.6013012371,1.818,0,1.818,63.75,2.09,63.784250407100004,131.98,65.108,2.03,65.1396389612,1.818,0,1.818,63.29,2.03,63.3225473272,131.95
2020-01-13 02:00:00,63.725,1.6099999999999999,63.7453349273,1.795,0,1.795,61.93,1.6099999999999999,61.9509241255,132.43,63.295,1.55,63.3139757479,1.795,0,1.795,61.5,1.55,61.5195294195,132.4
2020-01-13 02:30:00,64.5465,1.44,64.5625608402,1.8165,0,1.8165,62.73,1.44,62.7465258002,131.85,64.0865,1.38,64.1013563215,1.8165,0,1.8165,62.27,1.38,62.2852895955,131.83
2020-01-13 03:00:00,63.303,1.12,63.312907128,1.803,0,1.803,61.5,1.12,61.5101975285,132.06,62.863,1.06,62.8719362594,1.803,0,1.803,61.06,1.06,61.069200093,132.02
2020-01-13 03:30:00,62.0245,1.07,62.0337287308,1.7845,0,1.7845,60.24,1.07,60.2495020726,132.6,61.5845,1.01,61.5927815596,1.7845,0,1.7845,59.8,1.01,59.808528656,132.56
2020-01-13 04:00:00,60.0245,0.74,60.0290612974,1.8045,0,1.8045,58.22,0.74,58.2247026613,132.91,59.6045,0.6900000000000001,59.6084936922,1.8045,0,1.8045,57.8,0.6900000000000001,57.8041183654,132.88
2020-01-13 04:30:00,59.01,0.5,59.012118247,1.8,0,1.8,57.21,0.5,57.212184891,133.04,58.61,0.45,58.6117274954,1.8,0,1.8,56.81,0.45,56.8117822287,133.01
2020-01-13 05:00:00,58.374,0.52,58.3763160537,1.804,0,1.804,56.57,0.52,56.5723899089,132.83,57.964,0.47000000000000003,57.9659054617,1.804,0,1.804,56.16,0.47000000000000003,56.1619666678,132.82
2020-01-13 05:30:00,59.1865,1.2,59.1986636864,1.7565,0,1.7565,57.43,1.2,57.4425356334,132.48,58.7865,1.16,58.7979436907,1.7565,0,1.7565,57.03,1.16,57.0417960797,132.46
2020-01-13 06:00:00,61.567,2.45,61.6157284222,1.7469999999999999,0,1.7469999999999999,59.82,2.45,59.8701503255,132.59,61.147,2.39,61.1936901077,1.7469999999999999,0,1.7469999999999999,59.4,2.39,59.4480622056,132.55
2020-01-13 06:30:00,67.4135,5.85,67.6668492118,1.7035,0,1.7035,65.71,5.85,65.9698916173,132.3,66.9535,5.77,67.2016671092,1.7035,0,1.7035,65.25,5.77,65.504621211,132.26
2020-01-13 07:00:00,74.3515,8.89,74.8810900845,1.4415,0,1.4415,72.91,8.89,73.4499843431,131.65,73.8415,8.79,74.362834953,1.4415,0,1.4415,72.4,8.79,72.9316399103,131.6
2020-01-13 07:30:00,80.0555,11.17,80.8310087791,1.3755,0,1.3755,78.68,11.17,79.4689329235,130.99,79.5255,11.04,80.2881482552,1.3755,0,1.3755,78.15,11.04,78.9259406026,130.96
2020-01-13 08:00:00,84.5965,12.97,85.584979478,1.3665,0,1.3665,83.23,12.97,84.2345166781,129.93,84.0065,12.84,84.9821018936,1.3665,0,1.3665,82.64,12.84,83.631544288,129.9
2020-01-13 08:30:00,85.701,13.7,86.7891202917,1.521,0,1.521,84.18,13.7,85.2875278103,129.72,85.111,13.57,86.1860036259,1.521,0,1.521,83.59,13.57,84.6843137777,129.69
2020-01-13 09:00:00,86.3775,14.21,87.5385435465,3.1475,0,3.1475,83.23,14.21,84.4343354329,129.56,85.7975,14.06,86.9419036268,3.1475,0,3.1475,82.65,14.06,83.8373788951,129.52
2020-01-13 09:30:00,88.356,14.89,89.601868485,5.656,0,5.656,82.7,14.89,84.0297691298,129.47,87.776,14.74,89.0050210718,5.656,0,5.656,82.12,14.74,83.4323798054,129.44
2020-01-13 10:00:00,89.22,14.82,90.4424723236,9.12,0,9.12,80.1,14.82,81.4594524902,129.47,88.66,14.68,89.8671130058,9.12,0,9.12,79.54,14.68,80.8833357373,129.44
2020-01-13 10:30:00,89.843,14.14,90.9489101034,12.693,0,12.693,77.15,14.14,78.4350820743,129.69,89.303,14.0,90.393726602,12.693,0,12.693,76.61,14.0,77.8787011962,129.66
2020-01-13 11:00:00,89.434,14.55,90.6098386269,12.594,0,12.594,76.84,14.55,78.2054224463,129.6,88.894,14.39,90.0511817579,12.594,0,12.594,76.3,14.39,77.6451035159,129.57
2020-01-13 11:30:00,89.7695,14.92,91.0009314801,11.2095,0,11.2095,78.56,14.92,79.9642420085,129.78,89.2195,14.78,90.435433212,11.2095,0,11.2095,78.01,14.78,79.3977864931,129.77
2020-01-13 12:00:00,89.8825,14.91,91.1107672355,10.0925,0,10.0925,79.79,14.91,81.1711291039,129.45,89.3325,14.75,90.5420237031,10.0925,0,10.0925,79.24,14.75,80.6011172379,129.43
2020-01-13 12:30:00,90.613,12.46,91.46566224,8.893,0,8.893,81.72,12.46,82.6644421744,131.09,90.033,12.1,90.84245202,8.893,0,8.893,81.14,12.1,82.0372452,131.07
2020-01-13 13:00:00,90.7015,12.07,91.5010765087,7.9615,0,7.9615,82.74,12.07,83.6157431349,132.0,90.1215,11.95,90.9103253885,7.9615,0,7.9615,82.16,11.95,83.0245030097,131.99
2020-01-13 13:30:00,90.394,11.46,91.1175440626,7.724,0,7.724,82.67,11.46,83.4605325888,132.25,89.834,11.32,90.5444087506,7.724,0,7.724,82.11,11.32,82.886636438,132.23
2020-01-13 14:00:00,88.524,11.3,89.2423026148,5.824,0,5.824,82.7,11.3,83.4684371484,132.25,87.954,11.18,88.6617082849,5.824,0,5.824,82.13,11.18,82.8874495928,132.3
2020-01-13 14:30:00,87.3795,11.74,88.1646449562,3.5295,0,3.5295,83.85,11.74,84.6678811593,132.37,86.7995,11.61,87.5725145251,3.5295,0,3.5295,83.27,11.61,84.0754720474,132.3
2020-01-13 15:00:00,87.1045,11.74,87.8921015806,2.9145000000000003,0,2.9145000000000003,84.19,11.74,85.004609875,133.32,86.5145,11.6,87.2887089505,2.9145000000000003,0,2.9145000000000003,83.6,11.6,84.400947862,133.31
2020-01-13 15:30:00,87.147,8.07,87.5198520851,2.377,0,2.377,84.77,8.07,85.153260654,132.27,86.977,15.68,88.3790751762,2.377,0,2.377,84.6,15.68,86.0408182202,132.26
2020-01-13 16:00:00,89.3345,9.94,89.8857969328,1.9045,0,1.9045,87.43,9.94,87.9932298532,131.28,89.3345,20.76,91.7149414777,1.9045,0,1.9045,87.43,20.76,89.8609064054,131.28
2020-01-13 16:30:00,93.9065,18.23,95.6596238872,2.8265000000000002,0,2.8265000000000002,91.08,18.23,92.8864861,132.67,93.2865,18.05,95.0167015964,2.8265000000000002,0,2.8265000000000002,90.46,18.05,92.2432333562,132.67
2020-01-13 17:00:00,102.065,18.75,103.7729575805,9.815,0,9.815,92.25,18.75,94.1362045124,131.67,101.425,18.54,103.1055877487,9.815,0,9.815,91.61,18.54,93.467233296,131.67
2020-01-13 17:30:00,105.7145,19.06,107.4189885926,10.4345,0,10.4345,95.28,19.06,97.1677003947,131.86,105.0545,18.88,106.7375396487,10.4345,0,10.4345,94.62,18.88,96.485225812,131.86
2020-01-13 18:00:00,105.5045,18.51,107.1159167456,10.3945,0,10.3945,95.11,18.51,96.8944384369,132.05,104.8345,18.31,106.4214663038,10.3945,0,10.3945,94.44,18.31,96.1985951041,132.04
2020-01-13 18:30:00,102.6315,17.52,104.1161620127,8.2815,0,8.2815,94.35,17.52,95.9628725081,132.36,101.9815,17.33,103.4434881578,8.2815,0,8.2815,93.7,17.33,95.2891331685,132.33
2020-01-13 19:00:00,97.607,16.6,99.0085170528,4.127,0,4.127,93.48,16.6,94.9424583629,132.55,96.947,16.43,98.3293735819,4.127,0,4.127,92.82,16.43,94.2629158259,132.51
2020-01-13 19:30:00,92.216,15.59,93.5245355829,1.756,0,1.756,90.46,15.59,91.7935711257,132.37,91.586,15.42,92.8750332221,1.756,0,1.756,89.83,15.42,91.1438714341,132.34
2020-01-13 20:00:00,87.7575,13.8,88.8359094412,1.6175000000000002,0,1.6175000000000002,86.14,13.8,87.2384066796,132.71,87.1475,13.64,88.2084823373,1.6175000000000002,0,1.6175000000000002,85.53,13.64,86.6107989803,132.69
2020-01-13 20:30:00,83.427,7.23,83.7396992412,1.617,0,1.617,81.81,7.23,82.1288560739,131.86,83.257,14.61,84.5291674453,1.617,0,1.617,81.64,14.61,82.9369742636,131.84
2020-01-13 21:00:00,80.601,10.66,81.3028708042,1.7109999999999999,0,1.7109999999999999,78.89,10.66,79.6069576105,132.95,80.051,10.55,80.7432046738,1.7109999999999999,0,1.7109999999999999,78.34,10.55,79.0471890708,132.92
2020-01-13 21:30:00,76.266,13.25,77.4084314271,1.726,0,1.726,74.54,13.25,75.7084810309,131.89,75.106,0.86,75.1109235464,1.726,0,1.726,73.38,0.86,73.3850393473,131.88
2020-01-13 22:00:00,71.2825,13.96,72.6366051399,1.7325,0,1.7325,69.55,13.96,70.9371841843,131.45,69.8425,-5.11,70.029186103,1.7325,0,1.7325,68.11,-5.11,68.3014216543,131.43
2020-01-13 22:30:00,66.9805,12.27,68.0950826437,1.7705000000000002,0,1.7705000000000002,65.21,12.27,66.354329173,131.98,65.6205,-6.91,65.9833169843,1.7705000000000002,0,1.7705000000000002,63.85,-6.91,64.2228199319,131.95
2020-01-13 23:00:00,61.6745,6.19,61.9843532696,1.7945,0,1.7945,59.88,6.19,60.1990905247,131.71,60.9145,-0.88,60.9208561188,1.7945,0,1.7945,59.12,-0.88,59.1265490283,131.69
2020-01-13 23:30:00,59.7975,2.29,59.841332758,1.7875,0,1.7875,58.01,2.29,58.0551823699,131.21,59.3975,2.24,59.4397224611,1.7875,0,1.7875,57.61,2.24,57.6535315484,131.18
2020-01-14 00:00:00,59.9015,1.92,59.9322626158,1.7815,0,1.7815,58.12,1.92,58.1517050481,131.43,59.4815,1.8599999999999999,59.5105742053,1.7815,0,1.7815,57.7,1.8599999999999999,57.7299714187,131.42
2020-01-14 00:30:00,68.406,3.65,68.503308942,1.796,0,1.796,66.61,3.65,66.7099287962,130.91,67.936,3.59,68.0307885887,1.796,0,1.796,66.14,3.59,66.237358794,130.9
2020-01-14 01:00:00,70.2425,4.03,70.35801096,2.1425,0,2.1425,68.1,4.03,68.2191388102,130.64,69.7525,3.96,69.8648184443,2.1425,0,2.1425,67.61,3.96,67.7258717183,130.63
2020-01-14 01:30:00,68.9365,3.43,69.0217786807,3.3465,0,3.3465,65.59,3.43,65.6796239331,131.03,68.4865,3.37,68.5693632919,3.3465,0,3.3465,65.14,3.37,65.2271147607,131.02
2020-01-14 02:00:00,66.5465,3.03,66.6154453731,1.8165,0,1.8165,64.73,3.03,64.8008780805,131.32,66.0765,2.9699999999999998,66.1432139546,1.8165,0,1.8165,64.26,2.9699999999999998,64.3285978395,131.31
2020-01-14 02:30:00,66.665,2.96,66.7306812868,1.775,0,1.775,64.89,2.96,64.9574760901,131.62,66.195,2.89,66.2580570572,1.775,0,1.775,64.42,2.89,64.4847927809,131.57
2020-01-14 03:00:00,65.368,2.23,65.4060266642,1.788,0,1.788,63.58,2.23,63.6190954038,131.48,64.918,2.17,64.9542579359,1.788,0,1.788,63.13,2.17,63.1672842538,131.47
2020-01-14 03:30:00,63.4245,1.46,63.4413020063,1.7745000000000002,0,1.7745000000000002,61.65,1.46,61.6672854924,131.16,62.9745,1.4100000000000001,62.9902829828,1.7745000000000002,0,1.7745000000000002,61.2,1.4100000000000001,61.2162404922,131.15
2020-01-14 04:00:00,61.607,1.19,61.6184919403,1.7970000000000002,0,1.7970000000000002,59.81,1.19,59.82183715,131.35,61.187,1.1400000000000001,61.1976189815,1.7970000000000002,0,1.7970000000000002,59.39,1.1400000000000001,59.4009402282,131.32
2020-01-14 04:30:00,60.729,0.85,60.734948267,1.8090000000000002,0,1.8090000000000002,58.92,0.85,58.9261308759,131.24,60.309,0.81,60.3144392414,1.8090000000000002,0,1.8090000000000002,58.5,0.81,58.5056074236,131.18
2020-01-14 05:00:00,60.218,0.88,60.2244296279,1.748,0,1.748,58.47,0.88,58.4766218245,131.11,59.798,0.8300000000000001,59.8037599487,1.748,0,1.748,58.05,0.8300000000000001,58.0559333746,131.07
2020-01-14 05:30:00,61.6795,1.82,61.7063458669,1.5295,0,1.5295,60.15,1.82,60.1775281978,130.66,61.2595,1.77,61.2850653932,1.5295,0,1.5295,59.73,1.77,59.75621976,130.63
2020-01-14 06:00:00,64.638,3.04,64.7094478728,1.558,0,1.558,63.08,3.04,63.153210528,130.17,64.198,2.99,64.2675913972,1.558,0,1.558,62.64,2.99,62.7113203497,130.15
2020-01-14 06:30:00,71.108,5.84,71.3474124548,1.568,0,1.568,69.54,5.84,69.7847920395,130.29,70.628,5.77,70.8632999796,1.568,0,1.568,69.06,5.77,69.3006240953,130.26
2020-01-14 07:00:00,78.119,8.51,78.5811571625,1.579,0,1.579,76.54,8.51,77.0116335368,129.43,77.579,8.42,78.034592592,1.579,0,1.579,76.0,8.42,76.4650011443,129.4
2020-01-14 07:30:00,83.0275,8.12,83.4236186955,1.5474999999999999,0,1.5474999999999999,81.48,8.12,81.8836051966,131.18,82.4875,8.55,82.9294287708,1.5474999999999999,0,1.5474999999999999,80.94,8.55,81.3903317354,131.14
2020-01-14 08:00:00,86.384,8.99,86.8505357266,1.534,0,1.534,84.85,8.99,85.3249236742,131.78,85.804,8.9,86.2643403499,1.534,0,1.534,84.27,8.9,84.7386741695,131.76
2020-01-14 08:30:00,87.2455,10.26,87.8467123474,1.5055,0,1.5055,85.74,10.26,86.3516948299,131.78,86.6355,10.16,87.2292121955,1.5055,0,1.5055,85.13,10.16,85.7341384747,131.76
2020-01-14 09:00:00,87.511,10.86,88.1822812191,1.701,0,1.701,85.81,10.86,86.4944836391,131.78,86.911,10.75,87.5733088389,1.701,0,1.701,85.21,10.75,85.885427169,131.76
2020-01-14 09:30:00,88.917,11.34,89.6372048259,3.337,0,3.337,85.58,11.34,86.3280487443,131.64,88.307,11.24,89.0194576989,3.337,0,3.337,84.97,11.24,85.7102006765,131.59
2020-01-14 10:00:00,89.504,11.44,90.2321429204,5.054,0,5.054,84.45,11.44,85.2213359435,131.64,88.914,11.33,89.6329643379,5.054,0,5.054,83.86,11.33,84.6219150102,131.59
2020-01-14 10:30:00,89.4005,10.92,90.0649532296,4.9105,0,4.9105,84.49,10.92,85.1927608427,132.11,88.8105,10.81,89.4659768306,4.9105,0,4.9105,83.9,10.81,84.5935346229,132.1
2020-01-14 11:00:00,89.7625,11.02,90.4364241125,7.0625,0,7.0625,82.7,11.02,83.4309918436,131.89,89.1825,10.91,89.84735058,7.0625,0,7.0625,82.12,10.91,82.8415505649,131.87
2020-01-14 11:30:00,90.191,11.24,90.8886906111,8.001,0,8.001,82.19,11.24,82.9550100958,131.73,89.611,11.13,90.2995471805,8.001,0,8.001,81.61,11.13,82.3654599939,131.7
2020-01-14 12:00:00,91.1,10.75,91.7320690925,12.27,0,12.27,78.83,10.75,79.5596090991,132.19,90.56,10.65,91.1840781058,12.27,0,12.27,78.29,10.65,79.0110536571,132.15
2020-01-14 12:30:00,92.902,10.28,93.4690323262,15.122,0,15.122,77.78,10.28,78.4564006312,132.47,92.372,10.17,92.9301634777,15.122,0,15.122,77.25,10.17,77.9165669162,132.46
2020-01-14 13:00:00,91.666,9.78,92.186246024,13.916,0,13.916,77.75,9.78,78.3626881877,132.61,91.116,9.67,91.6276942633,13.916,0,13.916,77.2,9.67,77.8032704968,132.58
2020-01-14 13:30:00,90.938,9.04,91.3862213028,14.918,0,14.918,76.02,9.04,76.555613772,132.8,90.408,8.93,90.8479574014,14.918,0,14.918,75.49,8.93,76.0163469262,132.77
2020-01-14 14:00:00,88.2155,9.0,88.6734145065,13.6755,0,13.6755,74.54,9.0,75.0813665299,133.08,87.7055,8.89,88.1549024743,13.6755,0,13.6755,74.03,8.89,74.5618736353,133.06
2020-01-14 14:30:00,86.4485,9.08,86.9240447302,13.2485,0,13.2485,73.2,9.08,73.7610086699,132.41,85.9485,8.98,86.4163471355,13.2485,0,13.2485,72.7,8.98,73.2525112198,132.37
2020-01-14 15:00:00,81.372,9.55,81.9304881226,5.292,0,5.292,76.08,9.55,76.6770428486,132.19,80.852,9.44,81.4012254453,5.292,0,5.292,75.56,9.44,76.1474044206,132.18
2020-01-14 15:30:00,80.216,9.6,80.788406693,3.236,0,3.236,76.98,9.6,77.5762876142,132.19,79.686,9.49,80.2491040199,3.236,0,3.236,76.45,9.49,77.0367613546,132.18
2020-01-14 16:00:00,83.481,10.25,84.1079060553,4.741,0,4.741,78.74,10.25,79.404345599,131.92,82.931,10.13,83.5473976914,4.741,0,4.741,78.19,10.13,78.8434715116,131.89
2020-01-14 16:30:00,88.8255,11.28,89.5388622345,6.6255,0,6.6255,82.2,11.28,82.9703465101,131.45,88.2555,11.15,88.9570445791,6.6255,0,6.6255,81.63,11.15,82.3879809195,131.43
2020-01-14 17:00:00,95.1685,12.0,95.9220693701,10.0685,0,10.0685,85.1,12.0,85.9418989783,130.95,94.5985,11.87,95.3403015637,10.0685,0,10.0685,84.53,11.87,85.359345124,130.91
2020-01-14 17:30:00,98.278,12.33,99.0484436223,10.308,0,10.308,87.97,12.33,88.8298924912,130.5,97.658,12.2,98.417096909,10.308,0,10.308,87.35,12.2,88.1978599514,130.45
2020-01-14 18:00:00,98.3605,12.1,99.1019573987,10.4005,0,10.4005,87.96,12.1,88.7883528398,130.5,97.7405,11.96,98.4695229005,10.4005,0,10.4005,87.34,11.96,88.1550747263,130.45
2020-01-14 18:30:00,96.9055,11.17,97.5471415791,10.4255,0,10.4255,86.48,11.17,87.1983904668,130.86,96.2955,11.05,96.9274255319,10.4255,0,10.4255,85.87,11.05,86.5780538012,130.82
2020-01-14 19:00:00,93.3155,10.16,93.8669704435,7.9855,0,7.9855,85.33,10.16,85.9327324132,131.2,92.7155,10.04,93.2575227006,7.9855,0,7.9855,84.73,10.04,85.3227665984,131.16
2020-01-14 19:30:00,89.6355,9.59,90.1470518667,2.0755,0,2.0755,87.56,9.59,88.0836063067,131.1,89.0255,9.47,89.5277641307,2.0755,0,2.0755,86.95,9.47,87.4641835267,131.07
2020-01-14 20:00:00,87.733,8.13,88.108888252,1.703,0,1.703,86.03,8.13,86.4132964306,131.28,87.123,8.03,87.4922741103,1.703,0,1.703,85.42,8.03,85.7966042452,131.24
2020-01-14 20:30:00,83.6415,6.64,83.9046489907,1.6615,0,1.6615,81.98,6.64,82.2484650313,132.03,83.0515,6.54,83.3086025105,1.6615,0,1.6615,81.39,6.54,81.6523343206,132.0
2020-01-14 21:00:00,79.6355,5.38,79.8170236243,1.6755,0,1.6755,77.96,5.38,78.1454157325,131.95,79.0755,5.3,79.2529160363,1.6755,0,1.6755,77.4,5.3,77.5812477342,131.89
2020-01-14 21:30:00,75.7715,3.89,75.8712877988,1.6615,0,1.6615,74.11,3.89,74.2120219371,132.45,75.2515,3.8200000000000003,75.3483951538,1.6615,0,1.6615,73.59,3.8200000000000003,73.6890799237,132.42
2020-01-14 22:00:00,70.8725,2.14,70.9048013625,1.6625,0,1.6625,69.21,2.14,69.2430769103,132.8,70.3725,2.08,70.4032325696,1.6625,0,1.6625,68.71,2.08,68.7414758352,132.76
2020-01-14 22:30:00,66.24,0.61,66.2428086663,1.69,0,1.69,64.55,0.61,64.5528821975,132.94,65.77,0.56,65.7723840225,1.69,0,1.69,64.08,0.56,64.0824468946,132.9
2020-01-14 23:00:00,61.375,0.59,61.3778357797,1.835,0,1.835,59.54,0.59,59.5429231731,132.86,60.955,0.30000000000000004,60.9557382451,1.835,0,1.835,59.12,0.30000000000000004,59.1207611588,132.83
2020-01-14 23:30:00,59.9895,2.49,60.0411543048,3.2295,0,3.2295,56.76,2.49,56.8145905556,131.24,59.5795,2.44,59.629442562,3.2295,0,3.2295,56.35,2.44,56.4028022353,131.22
2020-01-15 00:00:00,58.183,2.12,58.2216101546,1.763,0,1.763,56.42,2.12,56.4598157985,131.17,57.783,2.06,57.8197084825,1.763,0,1.763,56.02,2.06,56.0578629632,131.13
2020-01-15 00:30:00,66.534,4.05,66.6571500741,1.694,0,1.694,64.84,4.05,64.9663612957,130.69,66.084,3.98,66.203742009,1.694,0,1.694,64.39,3.98,64.5128863096,130.64
2020-01-15 01:00:00,67.969,4.31,68.1055141747,2.019,0,2.019,65.95,4.31,66.0906846689,130.55,67.479,4.22,67.6108263594,2.019,0,2.019,65.46,4.22,65.5958840172,130.5
2020-01-15 01:30:00,66.1665,3.2,66.2438353528,2.9565,0,2.9565,63.21,3.2,63.29094801,130.34,65.7165,3.13,65.7909968936,2.9565,0,2.9565,62.76,3.13,62.838002037,130.29
2020-01-15 02:00:00,64.0055,2.92,64.0720721551,1.7655,0,1.7655,62.24,2.92,62.3084584948,130.52,63.5755,2.86,63.6397972989,1.7655,0,1.7655,61.81,2.86,61.8761319088,130.5
2020-01-15 02:30:00,64.3365,3.08,64.4101826752,1.7365,0,1.7365,62.6,3.08,62.6757241681,130.78,63.8765,3.01,63.9473795573,1.7365,0,1.7365,62.14,3.01,62.2128579958,130.75
2020-01-15 03:00:00,62.8085,2.34,62.8520745262,1.7285,0,1.7285,61.08,2.34,61.1248067482,131.04,62.3685,2.27,62.4097964445,1.7285,0,1.7285,60.64,2.27,60.6824727578,131.0
2020-01-15 03:30:00,61.1215,1.6800000000000002,61.1445840795,1.7715,0,1.7715,59.35,1.6800000000000002,59.3737728294,130.6,60.6915,1.62,60.7131169703,1.7715,0,1.7715,58.92,1.62,58.9422666683,130.56
2020-01-15 04:00:00,59.137,1.34,59.1521797485,1.787,0,1.787,57.35,1.34,57.3656526155,130.91,58.737,1.28,58.7509452605,1.787,0,1.787,56.95,1.28,56.9643827317,130.88
2020-01-15 04:30:00,58.304,0.76,58.3089531376,1.784,0,1.784,56.52,0.76,56.5251094647,130.66,57.894,0.71,57.8983534826,1.784,0,1.784,56.11,0.71,56.1144918894,130.63
2020-01-15 05:00:00,57.8155,0.79,57.8208970896,1.7355,0,1.7355,56.08,0.79,56.0855640963,130.34,57.4255,0.74,57.4302677188,1.7355,0,1.7355,55.69,0.74,55.6949162851,130.31
2020-01-15 05:30:00,59.2525,1.65,59.2754692622,1.7425000000000002,0,1.7425000000000002,57.51,1.65,57.5336649276,130.27,58.8425,1.6,58.8642489653,1.7425000000000002,0,1.7425000000000002,57.1,1.6,57.122412414,130.22
2020-01-15 06:00:00,61.79,3.2,61.8728058197,1.73,0,1.73,60.06,3.2,60.1451876712,130.6,61.37,3.13,61.4497664764,1.73,0,1.73,59.64,3.13,59.7220771574,130.57
2020-01-15 06:30:00,67.89,6.18,68.1707011846,1.72,0,1.72,66.17,6.18,66.4579664149,130.7,67.43,6.1,67.7053535549,1.72,0,1.72,65.71,6.1,65.9925306379,130.68
2020-01-15 07:00:00,72.3495,8.67,72.8671328532,1.6795,0,1.6795,70.67,8.67,71.199844101,129.96,71.8595,8.57,72.3687269492,1.6795,0,1.6795,70.18,8.57,70.7013245986,129.94
2020-01-15 07:30:00,77.7205,10.8,78.4672933154,1.6305,0,1.6305,76.09,10.8,76.8526388617,129.7,77.2105,10.91,77.9774929723,1.6305,0,1.6305,75.58,10.91,76.3633714552,129.66
2020-01-15 08:00:00,79.568,8.85,80.0586605184,1.608,0,1.608,77.96,8.85,78.4607169225,131.92,79.038,8.76,79.5219657956,1.608,0,1.608,77.43,8.76,77.9239533135,131.87
2020-01-15 08:30:00,80.702,9.64,81.2757184158,1.562,0,1.562,79.14,9.64,79.7249597052,132.01,80.142,9.53,80.7066358114,1.562,0,1.562,78.58,9.53,79.1557786899,131.97
2020-01-15 09:00:00,80.796,10.07,81.4211183662,1.826,0,1.826,78.97,10.07,79.6094579808,131.89,80.256,9.96,80.8716707877,1.826,0,1.826,78.43,9.96,79.0598918542,131.83
2020-01-15 09:30:00,81.798,10.29,82.4426886024,3.638,0,3.638,78.16,10.29,78.8344448829,131.67,81.238,10.18,81.8733475803,3.638,0,3.638,77.6,10.18,78.264886124,131.62
2020-01-15 10:00:00,82.912,9.59,83.464770077,9.152,0,9.152,73.76,9.59,74.3808154029,132.1,82.392,9.49,82.9367335021,9.152,0,9.152,73.24,9.49,73.8522694303,132.06
2020-01-15 10:30:00,84.652,8.41,85.0687322346,17.612,0,17.612,67.04,8.41,67.5654475305,132.6,84.172,8.31,84.5812135406,17.612,0,17.612,66.56,8.31,67.0767448524,132.56
2020-01-15 11:00:00,86.7685,8.16,87.1513522113,28.9585,0,28.9585,57.81,8.16,58.3830600431,132.96,86.3685,8.07,86.7446983524,28.9585,0,28.9585,57.41,8.07,57.9744167715,132.91
2020-01-15 11:30:00,89.765,7.35,90.0654080377,41.855,0,41.855,47.91,7.35,48.4705126855,133.4,89.435,7.26,89.7291860266,41.855,0,41.855,47.58,7.26,48.1306970654,133.37
2020-01-15 12:00:00,89.446,7.39,89.7507605316,45.746,0,45.746,43.7,7.39,44.3204478768,133.4,89.136,7.3,89.434425676,45.746,0,45.746,43.39,7.3,43.9997965904,133.37
2020-01-15 12:30:00,89.0415,7.15,89.3281099221,45.8715,0,45.8715,43.17,7.15,43.7581009643,132.88,88.7315,7.07,89.0127181489,45.8715,0,45.8715,42.86,7.07,43.4392046428,132.87
2020-01-15 13:00:00,87.691,7.04,87.973138406,40.701,0,40.701,46.99,7.04,47.5144367535,133.02,87.381,6.97,87.6585424303,40.701,0,40.701,46.68,6.97,47.1974925181,133.01
2020-01-15 13:30:00,85.55,6.71,85.8127414782,31.6,0,31.6,53.95,6.71,54.3656748326,133.18,85.16,6.62,85.4169186988,31.6,0,31.6,53.56,6.62,53.9675643327,133.17
2020-01-15 14:00:00,84.8075,6.75,85.075698976,33.2475,0,33.2475,51.56,6.75,51.9999625,133.26,84.4575,6.68,84.7212588802,33.2475,0,33.2475,51.21,6.68,51.6438428082,133.26
2020-01-15 14:30:00,81.501,6.46,81.7566180869,26.351,0,26.351,55.15,6.46,55.5270573685,133.19,81.111,6.37,81.3607474216,26.351,0,26.351,54.76,6.37,55.1292526704,133.19
2020-01-15 15:00:00,79.049,7.13,79.3699017323,17.829,0,17.829,61.22,7.13,61.6337999802,133.02,78.629,7.05,78.944424382,17.829,0,17.829,60.8,7.05,61.2073729219,133.04
2020-01-15 15:30:00,77.8375,7.63,78.2105702974,13.6275,0,13.6275,64.21,7.63,64.6617429397,132.7,77.4075,7.55,77.7748259802,13.6275,0,13.6275,63.78,7.55,64.2253135454,132.73
2020-01-15 16:00:00,79.84,8.57,80.2986332387,7.65,0,7.65,72.19,8.57,72.6969119014,132.0,79.34,8.47,79.7908296736,7.65,0,7.65,71.69,8.47,72.188620987,132.0
2020-01-15 16:30:00,82.766,10.08,83.3775578678,3.306,0,3.306,79.46,10.08,80.0968039312,131.27,82.216,9.97,82.8183044743,3.306,0,3.306,78.91,9.97,79.5373434306,131.24
2020-01-15 17:00:00,91.4125,11.82,92.1735187364,7.3025,0,7.3025,84.11,11.82,84.9364733198,130.67,90.8225,11.7,91.5730118881,7.3025,0,7.3025,83.52,11.7,84.3355227647,130.61
2020-01-15 17:30:00,97.977,12.72,98.7992455892,10.447,0,10.447,87.53,12.72,88.4494166176,130.48,97.377,12.6,98.1887983886,10.447,0,10.447,86.93,12.6,87.838402194,130.44
2020-01-15 18:00:00,98.7845,12.37,99.5559859589,10.4845,0,10.4845,88.3,12.37,89.1622504202,130.65,98.1645,12.25,98.9258892315,10.4845,0,10.4845,87.68,12.25,88.5316039615,130.56
2020-01-15 18:30:00,97.79,11.49,98.4627046145,10.53,0,10.53,87.26,11.49,88.0132245745,130.65,97.18,11.37,97.8428806812,10.53,0,10.53,86.65,11.37,87.392788032,130.56
2020-01-15 19:00:00,95.0205,10.3,95.5771176603,10.4505,0,10.4505,84.57,10.3,85.1949229708,131.0,94.4105,10.19,94.9588258681,10.4505,0,10.4505,83.96,10.19,84.5761059638,130.96
2020-01-15 19:30:00,90.952,9.78,91.4763067903,3.402,0,3.402,87.55,9.78,88.0945565855,131.0,90.342,9.68,90.8591182216,3.402,0,3.402,86.94,9.68,87.4772313234,130.96
2020-01-15 20:00:00,87.6725,8.33,88.0673387599,1.6825,0,1.6825,85.99,8.33,86.3925286121,131.29,87.0825,8.23,87.4705362179,1.6825,0,1.6825,85.4,8.23,85.7956461599,131.24
2020-01-15 20:30:00,85.2145,7.28,85.5249052046,1.6945000000000001,0,1.6945000000000001,83.52,7.28,83.8366793236,131.57,84.6245,7.2,84.9302419651,1.6945000000000001,0,1.6945000000000001,82.93,7.2,83.2419659787,131.51
2020-01-15 21:00:00,81.3385,6.16,81.5714238091,1.6885,0,1.6885,79.65,6.16,79.8878470107,131.42,80.7685,6.08,80.9970184158,1.6885,0,1.6885,79.08,6.08,79.313383486,131.34
2020-01-15 21:30:00,76.3845,4.47,76.5151798028,1.6945000000000001,0,1.6945000000000001,74.69,4.47,74.8236393127,132.06,75.8445,4.4,75.972022352,1.6945000000000001,0,1.6945000000000001,74.15,4.4,74.2804314742,132.03
2020-01-15 22:00:00,70.968,2.45,71.0102775942,1.718,0,1.718,69.25,2.45,69.2933257969,132.66,70.468,2.39,70.5085180953,1.718,0,1.718,68.75,2.39,68.7915300019,132.63
2020-01-15 22:30:00,66.203,0.62,66.205903128,1.7530000000000001,0,1.7530000000000001,64.45,0.62,64.4529820877,133.0,65.743,0.58,65.7455583975,1.7530000000000001,0,1.7530000000000001,63.99,0.58,63.9926284817,132.97
2020-01-15 23:00:00,61.648,-0.53,61.6502782151,1.788,0,1.788,59.86,-0.53,59.8623462621,133.43,61.228,-0.8,61.233226144,1.788,0,1.788,59.44,-0.8,59.4453833363,133.39
2020-01-15 23:30:00,59.173,-1.71,59.1977029031,1.803,0,1.803,57.37,-1.71,57.395478916,131.57,58.753,-1.74,58.7787598457,1.803,0,1.803,56.95,-1.74,56.9765750111,131.55
2020-01-16 00:00:00,57.1585,-2.15,57.198921513,1.8085,0,1.8085,55.35,-2.15,55.3917412617,131.7,56.7685,-2.17,56.8099594459,1.8085,0,1.8085,54.96,-2.17,55.0028226548,131.67
2020-01-16 00:30:00,65.06,-0.52,65.0620780486,3.84,0,3.84,61.22,-0.52,61.2222083888,131.21,64.63,-0.55,64.6323402021,3.84,0,3.84,60.79,-0.55,60.7924880228,131.18
2020-01-16 01:00:00,66.8215,-0.11,66.8215905397,4.3615,0,4.3615,62.46,-0.11,62.4600968619,130.91,66.3715,-0.15,66.3716695002,4.3615,0,4.3615,62.01,-0.15,62.0101814221,130.86
2020-01-16 01:30:00,65.193,-0.67,65.1964427634,4.223,0,4.223,60.97,-0.67,60.9736812076,131.44,64.753,-0.71,64.7568923668,4.223,0,4.223,60.53,-0.71,60.5341639077,131.4
2020-01-16 02:00:00,62.9495,-0.86,62.9553742761,1.8495,0,1.8495,61.1,-0.86,61.1060520734,131.61,62.5095,-0.9,62.5159786795,1.8495,0,1.8495,60.66,-0.9,60.6666761905,131.58
2020-01-16 02:30:00,62.9605,-1.11,62.9702839461,1.8705,0,1.8705,61.09,-1.11,61.1000834697,131.52,62.5305,-1.1400000000000001,62.5408908655,1.8705,0,1.8705,60.66,-1.1400000000000001,60.6707112205,131.51
2020-01-16 03:00:00,62.4415,-1.6,62.4619958235,1.8415,0,1.8415,60.6,-1.6,60.6211184324,131.7,62.0115,-1.6400000000000001,62.0331825094,1.8415,0,1.8415,60.17,-1.6400000000000001,60.1923458589,131.67
2020-01-16 03:30:00,61.0675,-2.11,61.1039414134,1.8475000000000001,0,1.8475000000000001,59.22,-2.11,59.2575775745,131.7,60.6375,-2.14,60.67525036,1.8475000000000001,0,1.8475000000000001,58.79,-2.14,58.8289359074,131.67
2020-01-16 04:00:00,58.9095,-2.46,58.9608411596,1.8695,0,1.8695,57.04,-2.46,57.0930223407,131.84,58.4895,-2.48,58.5420533484,1.8695,0,1.8695,56.62,-2.48,56.6742869386,131.81
2020-01-16 04:30:00,57.8935,-2.7199999999999998,57.9573614155,1.8435000000000001,0,1.8435000000000001,56.05,-2.7199999999999998,56.1159594055,131.97,57.4935,-2.75,57.5592307302,1.8435000000000001,0,1.8435000000000001,55.65,-2.75,55.7179055601,131.94
2020-01-16 05:00:00,57.1845,-2.74,57.2501060283,1.8245,0,1.8245,55.36,-2.74,55.4277656053,131.97,56.7945,-2.76,56.8615232846,1.8245,0,1.8245,54.97,-2.76,55.0392450893,131.86
2020-01-16 05:30:00,59.5995,-1.9100000000000001,59.6300972685,3.7495000000000003,0,3.7495000000000003,55.85,-1.9100000000000001,55.8826502593,131.79,59.1995,-1.9300000000000002,59.2309522146,3.7495000000000003,0,3.7495000000000003,55.45,-1.9300000000000002,55.4835777505,131.76
2020-01-16 06:00:00,63.069,-0.72,63.0731096506,6.309,0,6.309,56.76,-0.72,56.7645664125,131.46,62.679,-0.77,62.6837294758,6.309,0,6.309,56.37,-0.77,56.3752587577,131.43
2020-01-16 06:30:00,68.9495,1.81,68.9732531511,4.2095,0,4.2095,64.74,1.81,64.7652970348,130.55,68.4895,1.76,68.5121099533,4.2095,0,4.2095,64.28,1.76,64.3040900721,130.52
2020-01-16 07:00:00,74.8225,4.37,74.9500060457,4.7725,0,4.7725,70.05,4.37,70.1861767017,129.89,74.3325,4.3,74.456769714,4.7725,0,4.7725,69.56,4.3,69.6927801139,129.87
2020-01-16 07:30:00,82.891,7.0,83.1860437874,11.681000000000001,0,11.681000000000001,71.21,7.0,71.5532256436,129.54,82.411,6.92,82.7010236998,11.681000000000001,0,11.681000000000001,70.73,6.92,71.0677092638,129.51
2020-01-16 08:00:00,82.4345,7.06,82.7362701011,4.8945,0,4.8945,77.54,7.06,77.8607423545,130.17,81.9045,7.24,82.2238695286,4.8945,0,4.8945,77.01,7.24,77.3495811236,130.15
2020-01-16 08:30:00,83.2655,5.47,83.4449782207,1.9755,0,1.9755,81.29,5.47,81.4738301542,131.67,82.7155,5.4,82.8915794291,1.9755,0,1.9755,80.74,5.4,80.9203781504,131.63
2020-01-16 09:00:00,87.5855,5.85,87.780648837,7.8755,0,7.8755,79.71,5.85,79.9243805106,131.42,86.9955,5.78,87.1873007969,7.8755,0,7.8755,79.12,5.78,79.3308439385,131.37
2020-01-16 09:30:00,91.6835,6.29,91.8990112692,14.5835,0,14.5835,77.1,6.29,77.3561510159,131.23,91.1535,6.22,91.3654692006,14.5835,0,14.5835,76.57,6.22,76.8222187912,131.19
2020-01-16 10:00:00,91.713,6.21,91.9230029372,14.063,0,14.063,77.65,6.21,77.8979242342,131.32,91.163,6.14,91.3695363291,14.063,0,14.063,77.1,6.14,77.344098676,131.28
2020-01-16 10:30:00,92.882,6.16,93.0860436585,15.122,0,15.122,77.76,6.16,78.0036101729,131.48,92.342,6.08,92.5419438093,15.122,0,15.122,77.22,6.08,77.4589878581,131.45
2020-01-16 11:00:00,93.251,6.27,93.4615530633,16.671,0,16.671,76.58,6.27,76.8362499085,131.71,92.701,6.2,92.9081019126,16.671,0,16.671,76.03,6.2,76.2823760773,131.68
2020-01-16 11:30:00,93.644,6.39,93.861764505,15.754,0,15.754,77.89,6.39,78.1516743263,131.71,93.104,6.31,93.3175809588,15.754,0,15.754,77.35,6.31,77.6069494311,131.68
2020-01-16 12:00:00,94.172,6.96,94.4288472025,14.912,0,14.912,79.26,6.96,79.5649998429,131.57,93.632,6.88,93.8844280166,14.912,0,14.912,78.72,6.88,79.0200784611,131.55
2020-01-16 12:30:00,95.652,7.53,95.9479338183,15.592,0,15.592,80.06,7.53,80.4133353369,131.57,95.082,7.45,95.373419903,15.592,0,15.592,79.49,7.45,79.8383529389,131.55
2020-01-16 13:00:00,95.6775,7.54,95.9741402996,14.6675,0,14.6675,81.01,7.54,81.360135816,131.67,95.1175,7.45,95.4088114707,14.6675,0,14.6675,80.45,7.45,80.7942139017,131.66
2020-01-16 13:30:00,91.704,7.1,91.9784410392,6.674,0,6.674,85.03,7.1,85.3259098985,131.54,91.094,7.02,91.3640916115,6.674,0,6.674,84.42,7.02,84.7113734985,131.53
2020-01-16 14:00:00,89.54,6.82,89.7993541179,4.53,0,4.53,85.01,6.82,85.2831313919,131.75,88.94,6.74,89.1950177981,4.53,0,4.53,84.41,6.74,84.6786614207,131.73
2020-01-16 14:30:00,88.571,6.55,88.812862475,3.501,0,3.501,85.07,6.55,85.3217873699,131.75,87.981,6.47,88.2185766208,3.501,0,3.501,84.48,6.47,84.7273940352,131.73
2020-01-16 15:00:00,87.7315,6.51,87.9727014036,3.4314999999999998,0,3.4314999999999998,84.3,6.51,84.5509911237,131.98,87.1415,6.43,87.3784064987,3.4314999999999998,0,3.4314999999999998,83.71,6.43,83.9565899736,131.92
2020-01-16 15:30:00,87.4895,6.17,87.7067928398,3.4595000000000002,0,3.4595000000000002,84.03,6.17,84.256215201,132.27,86.8895,6.08,87.1019610012,3.4595000000000002,0,3.4595000000000002,83.43,6.08,83.6512480481,132.25
2020-01-16 16:00:00,89.8165,6.36,90.0413975472,4.7465,0,4.7465,85.07,6.36,85.307411753,131.95,89.2165,6.28,89.4372532687,4.7465,0,4.7465,84.47,6.28,84.7031244996,131.92
2020-01-16 16:30:00,95.1915,7.08,95.4544292961,9.0415,0,9.0415,86.15,7.08,86.4404355611,131.59,94.5815,7.0,94.8401821078,9.0415,0,9.0415,85.54,7.0,85.8259378044,131.56
2020-01-16 17:00:00,100.535,8.84,100.9229003993,8.895,0,8.895,91.64,8.84,92.0653854606,130.19,99.895,8.74,100.276610558,8.895,0,8.895,91.0,8.74,91.4187486241,130.17
2020-01-16 17:30:00,103.601,9.33,104.0202677414,8.891,0,8.891,94.71,9.33,95.1684454008,130.01,102.941,9.23,103.3539664503,8.891,0,8.891,94.05,9.23,94.5018274956,130.0
2020-01-16 18:00:00,103.6575,8.73,104.0244692669,9.0275,0,9.0275,94.63,8.73,95.0318357184,130.25,102.9775,8.61,103.3368163156,9.0275,0,9.0275,93.95,8.61,94.3437046124,130.2
2020-01-16 18:30:00,102.1885,7.5600000000000005,102.4677663085,8.9485,0,8.9485,93.24,7.5600000000000005,93.5459844141,130.57,101.5285,7.47,101.8029332203,8.9485,0,8.9485,92.58,7.47,92.8808769338,130.55
2020-01-16 19:00:00,98.728,6.14,98.9187423292,6.818,0,6.818,91.91,6.14,92.1148614503,130.84,98.068,6.05,98.2544407342,6.818,0,6.818,91.25,6.05,91.4503417161,130.8
2020-01-16 19:30:00,93.3735,5.19,93.5176272274,1.9135,0,1.9135,91.46,5.19,91.6071378223,131.21,92.7135,5.11,92.8542146714,1.9135,0,1.9135,90.8,5.11,90.9436754261,131.18
2020-01-16 20:00:00,89.5045,3.9,89.5894275026,1.7345000000000002,0,1.7345000000000002,87.77,3.9,87.8566041911,131.33,88.8845,3.83,88.9669783698,1.7345000000000002,0,1.7345000000000002,87.15,3.83,87.2341183253,131.32
2020-01-16 20:30:00,85.443,2.56,85.4813421104,1.673,0,1.673,83.77,2.56,83.8091075003,131.33,84.833,2.51,84.8701242429,1.673,0,1.673,83.16,2.51,83.197870766,131.24
2020-01-16 21:00:00,81.829,1.29,81.8391675239,1.819,0,1.819,80.01,1.29,80.0203986493,131.19,81.259,1.25,81.2686137509,1.819,0,1.819,79.44,1.25,79.4498338576,131.15
2020-01-16 21:30:00,77.2285,-0.53,77.2303186077,1.7985,0,1.7985,75.43,-0.53,75.4318619683,132.23,76.6785,-0.73,76.6819748197,1.7985,0,1.7985,74.88,-0.73,74.8835582755,132.21
2020-01-16 22:00:00,72.1,1.34,72.1124510747,1.8399999999999999,0,1.8399999999999999,70.26,1.34,70.2727770904,130.53,71.6,1.21,71.6102234321,1.8399999999999999,0,1.8399999999999999,69.76,1.21,69.7704930468,130.51
2020-01-16 22:30:00,67.5675,0.15,67.5676665,1.8575,0,1.8575,65.71,0.15,65.7101712066,130.98,67.0775,0.1,67.0775745406,1.8575,0,1.8575,65.22,0.1,65.2200766636,130.96
2020-01-16 23:00:00,62.3855,-1.13,62.3957331093,1.8655,0,1.8655,60.52,-1.13,60.5305484859,130.47,61.9555,-1.16,61.9663584556,1.8655,0,1.8655,60.09,-1.16,60.1011954956,130.45
2020-01-16 23:30:00,60.339,-1.81,60.366141346,1.889,0,1.889,58.45,-1.81,58.4780180923,131.06,59.929,-1.85,59.9575478234,1.889,0,1.889,58.04,-1.85,58.0694764915,131.04
2020-01-17 00:00:00,58.886,-2.18,58.926338729,1.896,0,1.896,56.99,-2.18,57.0316797929,131.48,58.486,-2.19,58.5269877578,1.896,0,1.896,56.59,-2.19,56.6323600073,131.45
2020-01-17 00:30:00,67.3175,-0.45,67.3190040497,1.9075000000000002,0,1.9075000000000002,65.41,-0.45,65.4115479101,130.86,66.8675,-0.49,66.8692953174,1.9075000000000002,0,1.9075000000000002,64.96,-0.49,64.9618480341,130.83
2020-01-17 01:00:00,69.15,-0.08,69.1500462762,3.1,0,3.1,66.05,-0.08,66.0500484481,130.54,68.66,-0.1,68.6600728226,3.1,0,3.1,65.56,-0.1,65.560076266,130.49
2020-01-17 01:30:00,67.2385,-0.93,67.2449312755,4.1185,0,4.1185,63.12,-0.93,63.126850864,131.22,66.7885,-0.97,66.7955435059,4.1185,0,4.1185,62.67,-0.97,62.677506332,131.19
2020-01-17 02:00:00,64.473,-1.19,64.4839811814,1.903,0,1.903,62.57,-1.19,62.5813151028,131.54,64.023,-1.23,64.0348141951,1.903,0,1.903,62.12,-1.23,62.1321760443,131.51
2020-01-17 02:30:00,64.5985,-1.4100000000000001,64.6138862958,1.9285,0,1.9285,62.67,-1.4100000000000001,62.6858596495,131.91,64.1485,-1.44,64.1646604624,1.9285,0,1.9285,62.22,-1.44,62.2366612215,131.87
2020-01-17 03:00:00,63.4225,-1.51,63.4404729353,1.9225,0,1.9225,61.5,-1.51,61.5185346054,132.11,62.9825,-1.56,63.0018166901,1.9225,0,1.9225,61.06,-1.56,61.0799246889,132.07
2020-01-17 03:30:00,61.644,-1.73,61.6682709017,2.014,0,2.014,59.63,-1.73,59.6550903109,132.27,61.204,-1.76,61.2293003063,2.014,0,2.014,59.19,-1.76,59.2161608009,132.25
2020-01-17 04:00:00,59.6265,-2.37,59.6735821134,2.1165,0,2.1165,57.51,-2.37,57.558813399900004,132.66,59.2165,-2.4,59.2651151374,2.1165,0,2.1165,57.1,-2.4,57.1504155715,132.6
2020-01-17 04:30:00,58.3935,-2.73,58.457281345,2.1135,0,2.1135,56.28,-2.73,56.3461737831,132.84,57.9935,-2.75,58.0586646613,2.1135,0,2.1135,55.88,-2.75,55.9476264018,132.8
2020-01-17 05:00:00,57.58,-2.9,57.6529825768,2.1,0,2.1,55.48,-2.9,55.5557413775,132.68,57.18,-2.92,57.2545089927,2.1,0,2.1,55.08,-2.92,55.157345839,132.63
2020-01-17 05:30:00,59.1445,-2.18,59.1846625423,2.0445,0,2.0445,57.1,-2.18,57.1415995576,132.24,58.7445,-2.21,58.7860560018,2.0445,0,2.0445,56.7,-2.21,56.7430533193,132.21
2020-01-17 06:00:00,61.557,-1.31,61.5709375355,2.047,0,2.047,59.51,-1.31,59.5244168388,131.87,61.147,-1.33,61.1614626133,2.047,0,2.047,59.1,-1.33,59.1149634187,131.86
2020-01-17 06:30:00,68.2665,1.43,68.2814756889,1.9465,0,1.9465,66.32,1.43,66.3354151265,131.29,67.8065,1.38,67.8205414476,1.9465,0,1.9465,65.86,1.38,65.8744563545,131.26
2020-01-17 07:00:00,74.4365,3.7,74.5284008432,1.8165,0,1.8165,72.62,3.7,72.7141966881,131.29,73.9365,3.64,74.0260469852,1.8165,0,1.8165,72.12,3.64,72.2117995898,131.26
2020-01-17 07:30:00,80.3355,6.36,80.5868609654,2.1655,0,2.1655,78.17,6.36,78.4283016519,130.04,79.7755,6.27,80.0215177327,2.1655,0,2.1655,77.61,6.27,77.8628602095,130.01
2020-01-17 08:00:00,85.8695,7.8100000000000005,86.2239359473,5.7895,0,5.7895,80.08,7.8100000000000005,80.4599434501,129.73,85.3095,7.72,85.6580947153,5.7895,0,5.7895,79.52,7.72,79.8938595888,129.7
2020-01-17 08:30:00,88.2435,8.79,88.6802085713,7.6935,0,7.6935,80.55,8.79,81.0281839856,129.42,87.6835,8.69,88.1130652755,7.6935,0,7.6935,79.99,8.69,80.4606500098,129.38
2020-01-17 09:00:00,90.592,8.55,90.9945765637,13.292,0,13.292,77.3,8.55,77.7714118427,129.54,90.052,8.45,90.4475826322,13.292,0,13.292,76.76,8.45,77.2237016725,129.49
2020-01-17 09:30:00,92.6375,12.88,93.5286095601,16.3275,0,16.3275,76.31,12.88,77.3893435817,132.05,92.1275,13.23,93.0726015337,16.3275,0,16.3275,75.8,13.23,76.9459089231,132.03
2020-01-17 10:00:00,93.507,14.25,94.5865822884,22.576999999999998,0,22.576999999999998,70.93,14.25,72.3472694716,132.9,93.007,14.12,94.0727189413,22.576999999999998,0,22.576999999999998,70.43,14.12,71.8314645542,132.88
2020-01-17 10:30:00,96.0025,14.16,97.0411541886,29.5725,0,29.5725,66.43,14.16,67.9223858533,132.9,95.5425,14.02,96.5656756112,29.5725,0,29.5725,65.97,14.02,67.4433191651,132.88
2020-01-17 11:00:00,96.0915,14.09,97.1190221957,33.2515,0,33.2515,62.84,14.09,64.4002616454,133.04,95.6515,13.95,96.6633951,33.2515,0,33.2515,62.4,13.95,63.9403041907,133.01
2020-01-17 11:30:00,96.3335,14.55,97.4261039057,32.4135,0,32.4135,63.92,14.55,65.5550829456,133.04,95.9135,14.41,96.9899354688,32.4135,0,32.4135,63.5,14.41,65.1144999213,133.01
2020-01-17 12:00:00,95.271,14.96,96.4384002408,29.421,0,29.421,65.85,14.96,67.5279505094,133.04,94.811,14.82,95.9622744676,29.421,0,29.421,65.39,14.82,67.0483743278,133.01
2020-01-17 12:30:00,95.6365,14.6,96.7445095716,29.6965,0,29.6965,65.94,14.6,67.5369795001,133.04,95.1865,14.46,96.2785613844,29.6965,0,29.6965,65.49,14.46,67.0673668784,132.94
2020-01-17 13:00:00,95.548,14.45,96.6344804094,27.718,0,27.718,67.83,14.45,69.3520828815,132.97,95.088,14.3,96.1572552853,27.718,0,27.718,67.37,14.3,68.8709438007,132.94
2020-01-17 13:30:00,96.8835,13.97,97.8855120651,32.8135,0,32.8135,64.07,13.97,65.575344452,133.18,96.4435,13.83,97.4300651352,32.8135,0,32.8135,63.63,13.83,65.1156340674,133.17
2020-01-17 14:00:00,92.89,4.39,92.9936782798,33.76,0,33.76,59.13,4.39,59.2927398591,131.45,93.1,17.09,94.6555761696,33.76,0,33.76,59.34,17.09,61.7519530056,131.43
2020-01-17 14:30:00,89.635,1.19,89.6428989101,19.225,0,19.225,70.41,1.19,70.420055382,130.11,90.095,19.67,92.2172322562,19.225,0,19.225,70.87,19.67,73.5490706943,130.11
2020-01-17 15:00:00,90.056,1.08,90.0624757377,20.776,0,20.776,69.28,1.08,69.2884175025,130.22,90.506,19.58,92.5997431746,20.776,0,20.776,69.73,19.58,72.4268548261,130.23
2020-01-17 15:30:00,83.9805,-0.23,83.9808149535,15.1705,0,15.1705,68.81,-0.23,68.8103843907,130.34,84.4405,18.28,86.3965071068,15.1705,0,15.1705,69.27,18.28,71.6414077193,130.34
2020-01-17 16:00:00,84.7525,12.21,85.6275093428,5.5625,0,5.5625,79.19,12.21,80.1257773753,132.28,84.3025,14.04,85.4636361633,5.5625,0,5.5625,78.74,14.04,79.9819304593,132.27
2020-01-17 16:30:00,88.3175,14.43,89.4885786358,3.4375,0,3.4375,84.88,14.43,86.0978472437,132.44,87.7175,14.29,88.8738651475,3.4375,0,3.4375,84.28,14.29,85.4828784026,132.4
2020-01-17 17:00:00,96.6325,16.02,97.9514188578,11.4025,0,11.4025,85.23,16.02,86.7225074591,132.06,96.0425,15.85,97.3415856983,11.4025,0,11.4025,84.64,15.85,86.1112774264,132.03
2020-01-17 17:30:00,103.0845,17.31,104.5277486615,12.0745,0,12.0745,91.01,17.31,92.6415468351,131.59,102.4745,17.15,103.899690328,12.0745,0,12.0745,90.4,17.15,92.0124040551,131.54
2020-01-17 18:00:00,104.4945,17.08,105.8811925237,12.8745,0,12.8745,91.62,17.08,93.1984484849,131.95,103.8545,16.91,105.2221710014,12.8745,0,12.8745,90.98,16.91,92.5381461885,131.92
2020-01-17 18:30:00,102.7925,16.17,104.056556527,12.8725,0,12.8725,89.92,16.17,91.3623297645,132.48,102.1625,16.0,103.4078159824,12.8725,0,12.8725,89.29,16.0,90.7122048018,132.44
2020-01-17 19:00:00,99.528,14.9,100.6371342199,12.758,0,12.758,86.77,14.9,88.040007383,132.73,98.918,14.74,100.0101911007,12.758,0,12.758,86.16,14.74,87.4117452062,132.7
2020-01-17 19:30:00,92.6735,14.27,93.7657213605,3.5635,0,3.5635,89.11,14.27,90.2453599915,132.6,92.0535,14.12,93.1301307969,3.5635,0,3.5635,88.49,14.12,89.6094554163,132.59
2020-01-17 20:00:00,88.0275,13.08,88.9939725838,1.7175,0,1.7175,86.31,13.08,87.2954895742,133.01,87.4175,12.93,88.3685702399,1.7175,0,1.7175,85.7,12.93,86.6699192338,132.97
2020-01-17 20:30:00,84.251,11.54,85.0376540187,1.691,0,1.691,82.56,11.54,83.362612723,132.77,83.681,11.4,84.4539505352,1.691,0,1.691,81.99,11.4,82.7787418363,132.74
2020-01-17 21:00:00,81.693,10.04,82.3076414982,1.613,0,1.613,80.08,10.04,80.7069265925,132.77,81.143,9.93,81.7483415673,1.613,0,1.613,79.53,9.93,80.1475252269,132.74
2020-01-17 21:30:00,79.132,8.35,79.5713260163,1.6019999999999999,0,1.6019999999999999,77.53,8.35,77.9783521242,132.47,78.572,8.24,79.0028909851,1.6019999999999999,0,1.6019999999999999,76.97,8.24,77.40980881,132.43
2020-01-17 22:00:00,74.903,7.1,75.2387493849,1.613,0,1.613,73.29,7.1,73.6331046473,133.19,74.393,7.0,74.7216063063,1.613,0,1.613,72.78,7.0,73.1158560095,133.16
2020-01-17 22:30:00,70.8995,5.75,71.1322824057,1.7095,0,1.7095,69.19,5.75,69.4285143151,133.07,70.3995,5.66,70.6266606902,1.7095,0,1.7095,68.69,5.66,68.9227952132,133.05
2020-01-17 23:00:00,66.2555,1.98,66.2850788658,1.7255,0,1.7255,64.53,1.98,64.5603694227,131.77,65.7755,1.44,65.7912608197,1.7255,0,1.7255,64.05,1.44,64.0661853086,131.76
2020-01-17 23:30:00,63.86,-2.04,63.8925754685,1.72,0,1.72,62.14,-2.04,62.1734766601,130.03,63.42,-2.06,63.4534475029,1.72,0,1.72,61.7,-2.06,61.7343794008,130.02
2020-01-18 00:00:00,62.291,-2.4,62.3372174628,1.741,0,1.741,60.55,-2.4,60.5975453298,130.3,61.861,-2.41,61.9079269642,1.741,0,1.741,60.12,-2.41,60.1682848351,130.28
2020-01-18 00:30:00,71.3475,0.03,71.3475063072,1.7575,0,1.7575,69.59,0.03,69.5900064664,129.41,70.8575,0.01,70.8575007056,1.7575,0,1.7575,69.1,0.01,69.1000007236,129.37
2020-01-18 01:00:00,72.6,-3.02,72.6627855233,1.78,0,1.78,70.82,-3.02,70.8843621683,131.48,72.11,-2.8,72.1643409171,1.78,0,1.78,70.33,-2.8,70.3857151701,131.45
2020-01-18 01:30:00,70.2355,-4.42,70.3744403903,1.7455,0,1.7455,68.49,-4.42,68.6324740921,131.84,69.7255,-4.42,69.8654546271,1.7455,0,1.7455,67.98,-4.42,68.1235407183,131.81
2020-01-18 02:00:00,68.6395,-5.04,68.8242875753,1.7395,0,1.7395,66.9,-5.04,67.0895789225,132.58,68.1495,-5.04,68.3356126061,1.7395,0,1.7395,66.41,-5.04,66.6009737166,132.55
2020-01-18 02:30:00,68.532,-5.0,68.7141544662,1.742,0,1.742,66.79,-5.0,66.9768922838,132.78,68.042,-5.0,68.2254627247,1.742,0,1.742,66.3,-5.0,66.4882696421,132.75
2020-01-18 03:00:00,67.4155,-3.73,67.5186088442,1.7355,0,1.7355,65.68,-3.73,65.7858290212,132.07,66.9455,-3.99,67.06429803,1.7355,0,1.7355,65.21,-3.99,65.331953897,132.03
2020-01-18 03:30:00,65.8915,-2.17,65.9272225431,1.7315,0,1.7315,64.16,-2.17,64.1966860515,130.51,65.4215,-2.19,65.4581451177,1.7315,0,1.7315,63.69,-2.19,63.7276407848,130.47
2020-01-18 04:00:00,63.605,-2.91,63.6715330819,1.745,0,1.745,61.86,-2.91,61.9284078594,131.0,63.155,-2.93,63.2229303734,1.745,0,1.745,61.41,-2.93,61.4798584904,130.98
2020-01-18 04:30:00,62.3775,-3.05,62.4520216346,1.7375,0,1.7375,60.64,-3.05,60.7166542227,131.45,61.9275,-3.07,62.0035495456,1.7375,0,1.7375,60.19,-3.07,60.2682420517,131.42
2020-01-18 05:00:00,61.1625,-3.06,61.2389990631,1.7125,0,1.7125,59.45,-3.06,59.528699801,132.03,60.7325,-3.09,60.811057023000004,1.7125,0,1.7125,59.02,-3.09,59.1008333275,132.01
2020-01-18 05:30:00,61.5295,-2.86,61.5959330658,1.6995,0,1.6995,59.83,-2.86,59.8983180064,132.03,61.0995,-2.87,61.1668684849,1.6995,0,1.6995,59.4,-2.87,59.4692937574,132.01
2020-01-18 06:00:00,61.807,-2.8,61.8703907293,1.697,0,1.697,60.11,-2.8,60.1751784376,131.88,61.387,-2.8200000000000003,61.4517385352,1.697,0,1.697,59.69,-2.8200000000000003,59.7565770439,131.86
2020-01-18 06:30:00,64.4175,-1.72,64.440458613,2.0675,0,2.0675,62.35,-1.72,62.3737196261,131.17,63.9675,-1.75,63.9914334599,2.0675,0,2.0675,61.9,-1.75,61.9247325388,131.13
2020-01-18 07:00:00,68.0385,-0.66,68.0417010535,3.6685,0,3.6685,64.37,-0.66,64.3733834748,131.02,67.5785,-0.6900000000000001,67.5820224782,3.6685,0,3.6685,63.91,-0.6900000000000001,63.9137246607,130.98
2020-01-18 07:30:00,70.3065,0.5700000000000001,70.3088105592,1.6865,0,1.6865,68.62,0.5700000000000001,68.6223673448,130.8,69.8165,0.52,69.8184364781,1.6865,0,1.6865,68.13,0.52,68.1319844126,130.77
2020-01-18 08:00:00,74.1805,1.4,74.1937098429,1.6605,0,1.6605,72.52,1.4,72.5335122547,130.47,73.6705,1.35,73.6828682276,1.6605,0,1.6605,72.01,1.35,72.0226533807,130.44
