Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-18 08:30:00,78.113,2.35,78.1483414347,2.373,0,2.373,75.74,2.35,75.7764481881,130.14,77.563,2.3,77.597093818,2.373,0,2.373,75.19,2.3,75.2251693252,130.12
2020-01-18 09:00:00,83.8265,3.45,83.8974648142,8.0165,0,8.0165,75.81,3.45,75.8884615735,129.65,83.2765,3.39,83.3454710962,8.0165,0,8.0165,75.26,3.39,75.3363106344,129.62
2020-01-18 09:30:00,89.7625,3.83,89.8441723555,19.7625,0,19.7625,70.0,3.83,70.1046995572,129.98,89.2625,3.76,89.3416560528,19.7625,0,19.7625,69.5,3.76,69.6016350383,129.96
2020-01-18 10:00:00,90.8365,4.0,90.9245276713,24.3565,0,24.3565,66.48,4.0,66.6002282278,130.25,90.3465,3.94,90.4323706548,24.3565,0,24.3565,65.99,3.94,66.1075162141,130.22
2020-01-18 10:30:00,91.744,3.74,91.8202000433,30.054,0,30.054,61.69,3.74,61.8032660949,130.47,91.294,3.67,91.367736844,30.054,0,30.054,61.24,3.67,61.3498696005,130.47
2020-01-18 11:00:00,91.6025,3.25,91.6601358621,33.9325,0,33.9325,57.67,3.25,57.7615044818,130.88,91.1625,3.19,91.2182958964,33.9325,0,33.9325,57.23,3.19,57.3188363455,130.87
2020-01-18 11:30:00,92.0125,2.86,92.0569375781,39.4825,0,39.4825,52.53,2.86,52.6077988515,131.39,91.6325,2.81,91.6755755709,39.4825,0,39.4825,52.15,2.81,52.2256507858,131.38
2020-01-18 12:00:00,92.416,2.47,92.44900192,45.246,0,45.246,47.17,2.47,47.2346250117,131.67,92.076,2.41,92.1075343064,45.246,0,45.246,46.83,2.41,46.8919715943,131.67
2020-01-18 12:30:00,92.1985,2.01,92.2204071898,46.6785,0,46.6785,45.52,2.01,45.5643555864,131.74,91.8585,1.9500000000000002,91.8791952634,46.6785,0,46.6785,45.18,1.9500000000000002,45.2220620936,131.75
2020-01-18 13:00:00,91.54,1.9100000000000001,91.5599240935,47.15,0,47.15,44.39,1.9100000000000001,44.4310724606,131.74,91.21,1.85,91.2287597197,47.15,0,47.15,44.06,1.85,44.0988219797,131.75
2020-01-18 13:30:00,90.0945,1.5899999999999999,90.1085291759,46.3145,0,46.3145,43.78,1.5899999999999999,43.8088632585,131.95,89.7845,1.54,89.7977062082,46.3145,0,46.3145,43.47,1.54,43.4972700293,131.96
2020-01-18 14:00:00,85.5385,1.15,85.5462300879,33.0685,0,33.0685,52.47,1.15,52.4826009264,131.95,85.1685,1.1,85.1756032691,33.0685,0,33.0685,52.1,1.1,52.1116109903,131.96
2020-01-18 14:30:00,82.7225,0.98,82.7283047466,27.4025,0,27.4025,55.32,0.98,55.328679724,131.5,82.3325,0.92,82.3376399726,27.4025,0,27.4025,54.93,0.92,54.9377038108,131.51
2020-01-18 15:00:00,80.6895,0.72,80.6927122499,22.3595,0,22.3595,58.33,0.72,58.3344435132,131.42,80.2795,0.67,80.2822958083,22.3595,0,22.3595,57.92,0.67,57.923875043,131.43
2020-01-18 15:30:00,79.0145,1.2,79.0236117262,14.3045,0,14.3045,64.71,1.2,64.7211256083,131.03,78.5545,1.15,78.5629172718,14.3045,0,14.3045,64.25,1.15,64.2602910046,131.04
2020-01-18 16:00:00,78.2665,2.45,78.3048371574,7.9265,0,7.9265,70.34,2.45,70.3826548235,130.65,77.7665,2.39,77.8032173001,7.9265,0,7.9265,69.84,2.39,69.8808822211,130.64
2020-01-18 16:30:00,79.228,4.04,79.3309371179,3.988,0,3.988,75.24,4.04,75.3483855169,129.96,78.688,3.9699999999999998,78.7880844037,3.988,0,3.988,74.7,3.9699999999999998,74.8054202582,129.95
2020-01-18 17:00:00,86.1335,10.35,86.7531113116,4.3935,0,4.3935,81.74,10.35,82.3926580467,131.58,85.5935,10.7,86.2597081044,4.3935,0,4.3935,81.2,10.7,81.9019535787,131.56
2020-01-18 17:30:00,96.246,13.87,97.2402664332,10.286,0,10.286,85.96,13.87,87.0718008313,131.93,95.646,13.72,96.6250263441,10.286,0,10.286,85.36,13.72,86.4555839723,131.9
2020-01-18 18:00:00,98.998,13.85,99.9621253476,12.758,0,12.758,86.24,13.85,87.345063398,131.93,98.408,13.69,99.3556770597,12.758,0,12.758,85.65,13.69,86.7371811855,131.9
2020-01-18 18:30:00,96.3665,13.49,97.3061273623,8.336500000000001,0,8.336500000000001,88.03,13.49,89.0576274106,131.85,95.7565,13.33,96.6798644613,8.336500000000001,0,8.336500000000001,87.42,13.33,88.4304545957,131.79
2020-01-18 19:00:00,92.842,12.61,93.6944452142,6.5120000000000005,0,6.5120000000000005,86.33,12.61,87.2460944685,132.38,92.232,12.46,93.0698309013,6.5120000000000005,0,6.5120000000000005,85.72,12.46,86.6208404485,132.36
2020-01-18 19:30:00,87.5905,11.77,88.3777607221,1.9005,0,1.9005,85.69,11.77,86.4945605226,132.88,86.9905,11.63,87.7644802312,1.9005,0,1.9005,85.09,11.63,85.8811096808,132.84
2020-01-18 20:00:00,83.6025,10.59,84.2705530197,1.6325,0,1.6325,81.97,10.59,82.6512492344,132.71,83.0125,10.45,83.6676619504,1.6325,0,1.6325,81.38,10.45,82.0481986396,132.68
2020-01-18 20:30:00,80.21,9.77,80.8028279208,1.6400000000000001,0,1.6400000000000001,78.57,9.77,79.1751084622,132.87,79.67,9.64,80.2510965657,1.6400000000000001,0,1.6400000000000001,78.03,9.64,78.6232185808,132.81
2020-01-18 21:00:00,78.681,8.36,79.1238861596,1.401,0,1.401,77.28,8.36,77.730869029,133.32,78.141,8.24,78.5742545685,1.401,0,1.401,76.74,8.24,77.1811194529,133.3
2020-01-18 21:30:00,74.8865,2.59,74.9312750609,1.3465,0,1.3465,73.54,2.59,73.5855943782,131.15,74.3365,2.0,74.3633998164,1.3465,0,1.3465,72.99,2.0,73.0173958725,131.12
2020-01-18 22:00:00,71.5585,0.02,71.5585027949,1.3785,0,1.3785,70.18,0.02,70.1800028498,130.84,71.0385,-0.03,71.0385063346,1.3785,0,1.3785,69.66,-0.03,69.6600064599,130.82
2020-01-18 22:30:00,67.8125,-1.3900000000000001,67.8267444026,1.5225,0,1.5225,66.29,-1.3900000000000001,66.3045714864,131.31,67.3225,-1.45,67.3381133256,1.5225,0,1.5225,65.8,-1.45,65.8159745047,131.27
2020-01-18 23:00:00,64.1375,-2.69,64.1938860504,1.5474999999999999,0,1.5474999999999999,62.59,-2.69,62.6477788912,131.31,63.6875,-2.7199999999999998,63.7455571491,1.5474999999999999,0,1.5474999999999999,62.14,-2.7199999999999998,62.1995016057,131.27
2020-01-18 23:30:00,61.976,-3.04,62.0505131002,1.6059999999999999,0,1.6059999999999999,60.37,-3.04,60.4464928677,131.84,61.536,-3.07,61.6125327835,1.6059999999999999,0,1.6059999999999999,59.93,-3.07,60.008581053,131.83
2020-01-19 00:00:00,60.4755,-3.33,60.5671115396,1.6855,0,1.6855,58.79,-3.33,58.8842338831,132.12,60.0555,-3.37,60.1499790544,1.6855,0,1.6855,58.37,-3.37,58.4672027722,132.09
2020-01-19 00:30:00,69.649,-1.52,69.6655840498,1.679,0,1.679,67.97,-1.52,67.9869936091,131.03,69.159,-1.56,69.1765920019,1.679,0,1.679,67.48,-1.56,67.4980296009,130.99
2020-01-19 01:00:00,71.1745,-1.1400000000000001,71.1836290888,1.7145000000000001,0,1.7145000000000001,69.46,-1.1400000000000001,69.4693543946,130.76,70.6745,-1.2,70.6846868158,1.7145000000000001,0,1.7145000000000001,68.96,-1.2,68.970440045,130.72
2020-01-19 01:30:00,69.759,-1.62,69.7778079406,1.699,0,1.699,68.06,-1.62,68.079277317,130.76,69.259,-1.67,69.2791309198,1.699,0,1.699,67.56,-1.67,67.5806370198,130.72
2020-01-19 02:00:00,69.305,-1.99,69.3335642023,1.695,0,1.695,67.61,-1.99,67.639280008,130.93,68.795,-2.03,68.824944061,1.695,0,1.695,67.1,-2.03,67.1307001304,130.91
2020-01-19 02:30:00,69.908,-1.98,69.9360340883,1.6880000000000002,0,1.6880000000000002,68.22,-1.98,68.2487274607,131.13,69.408,-2.03,69.4376797135,1.6880000000000002,0,1.6880000000000002,67.72,-2.03,67.7504191869,131.1
2020-01-19 03:00:00,68.994,-2.18,69.0284320842,1.694,0,1.694,67.3,-2.18,67.3352983212,131.13,68.504,-2.22,68.5399621827,1.694,0,1.694,66.81,-2.22,66.8468735245,131.1
2020-01-19 03:30:00,66.9155,-2.77,66.9728082153,1.6955,0,1.6955,65.22,-2.77,65.2787967107,131.32,66.4355,-2.8200000000000003,66.4953235969,1.6955,0,1.6955,64.74,-2.8200000000000003,64.801388874,131.28
2020-01-19 04:00:00,64.638,-3.47,64.7310740217,1.698,0,1.698,62.94,-3.47,63.035581222,131.67,64.178,-3.5,64.2733668326,1.698,0,1.698,62.48,-3.5,62.5779545847,131.65
2020-01-19 04:30:00,63.206,-3.88,63.3249779787,1.706,0,1.706,61.5,-3.88,61.6222719477,131.91,62.756,-3.91,62.8776879028,1.706,0,1.706,61.05,-3.91,61.1750815283,131.85
2020-01-19 05:00:00,61.686,-4.28,61.8343027453,1.726,0,1.726,59.96,-4.28,60.1125610834,131.91,61.236,-4.31,61.3874889208,1.726,0,1.726,59.51,-4.31,59.6658713169,131.85
2020-01-19 05:30:00,61.7415,-4.13,61.879477391500004,1.7115,0,1.7115,60.03,-4.13,60.1719020806,131.83,61.3015,-4.16,61.4424893885,1.7115,0,1.7115,59.59,-4.16,59.7350290868,131.85
2020-01-19 06:00:00,62.159,-3.64,62.2654870775,1.7189999999999999,0,1.7189999999999999,60.44,-3.64,60.5495103201,131.7,61.739,-3.66,61.8473905755,1.7189999999999999,0,1.7189999999999999,60.02,-3.66,60.1314892548,131.68
2020-01-19 06:30:00,64.1705,-2.79,64.2311230655,1.7105000000000001,0,1.7105000000000001,62.46,-2.79,62.5222816282,131.21,63.7105,-2.83,63.7733228729,1.7105000000000001,0,1.7105000000000001,62.0,-2.83,62.0645542963,131.15
2020-01-19 07:00:00,66.004,-1.92,66.0319196753,1.724,0,1.724,64.28,-1.92,64.308668156,131.09,65.534,-1.96,65.563303425,1.724,0,1.724,63.81,-1.96,63.8400947681,131.06
2020-01-19 07:30:00,66.593,-1.35,66.6066824651,1.853,0,1.853,64.74,-1.35,64.7540740031,131.57,66.123,-1.4,66.1378192035,1.853,0,1.853,64.27,-1.4,64.2852463634,131.54
2020-01-19 08:00:00,70.032,-1.12,70.0409553333,4.162,0,4.162,65.87,-1.12,65.8795210972,131.25,69.552,-1.17,69.5618401424,4.162,0,4.162,65.39,-1.17,65.4004663592,131.22
2020-01-19 08:30:00,73.271,-0.23,73.2713609878,3.711,0,3.711,69.56,-0.23,69.5603802462,130.83,72.771,-0.29,72.7715778378,3.711,0,3.711,69.06,-0.29,69.0606088881,130.82
2020-01-19 09:00:00,80.075,0.04,80.0750099906,12.425,0,12.425,67.65,0.04,67.6500118256,130.83,79.595,0.01,79.5950006282,12.425,0,12.425,67.17,0.01,67.1700007444,130.82
2020-01-19 09:30:00,84.116,1.33,84.1265139893,15.496,0,15.496,68.62,1.33,68.6328878891,130.53,83.606,1.27,83.6156452824,15.496,0,15.496,68.11,1.27,68.1218393762,130.51
2020-01-19 10:00:00,87.8455,1.88,87.8656148345,23.5855,0,23.5855,64.26,1.88,64.287494896,130.53,87.3755,1.81,87.3942452353,23.5855,0,23.5855,63.79,1.81,63.8156736233,130.51
2020-01-19 10:30:00,91.738,2.15,91.7631905723,33.548,0,33.548,58.19,2.15,58.2297054775,130.78,91.298,2.08,91.321690764,33.548,0,33.548,57.75,2.08,57.7874458685,130.76
2020-01-19 11:00:00,93.6,2.23,93.6265608682,42.9,0,42.9,50.7,2.23,50.7490187097,130.96,93.22,2.15,93.244790203,42.9,0,42.9,50.32,2.15,50.365910098,130.96
2020-01-19 11:30:00,95.077,2.31,95.1050578518,49.837,0,49.837,45.24,2.31,45.2989370736,131.26,94.747,2.24,94.7734752396,49.837,0,49.837,44.91,2.24,44.9658281365,131.24
2020-01-19 12:00:00,96.091,2.5,96.1235157545,54.041,0,54.041,42.05,2.5,42.1242507352,131.26,95.781,2.43,95.8118200485,54.041,0,54.041,41.74,2.43,41.8106744743,131.24
2020-01-19 12:30:00,96.622,2.45,96.6530567753,55.702,0,55.702,40.92,2.45,40.9932787174,131.09,96.322,2.38,96.3513989727,55.702,0,55.702,40.62,2.38,40.6896645354,131.1
2020-01-19 13:00:00,95.781,1.9500000000000002,95.8008479138,55.001,0,55.001,40.78,1.9500000000000002,40.8265954985,131.31,95.491,1.88,95.5095046631,55.001,0,55.001,40.49,1.88,40.5336218466,131.32
2020-01-19 13:30:00,93.1525,1.24,93.1607527677,51.9925,0,51.9925,41.16,1.24,41.1786740923,131.54,92.8625,1.18,92.8699968033,51.9925,0,51.9925,40.87,1.18,40.8870309511,131.54
2020-01-19 14:00:00,89.449,0.37,89.4497652373,46.299,0,46.299,43.15,0.37,43.1515862976,131.64,89.139,0.32,89.139574382,46.299,0,46.299,42.84,0.32,42.8411951281,131.66
2020-01-19 14:30:00,85.933,-0.02,85.9330023274,37.733,0,37.733,48.2,-0.02,48.2000041494,131.43,85.593,-0.06,85.5930210298,37.733,0,37.733,47.86,-0.06,47.8600376097,131.48
2020-01-19 15:00:00,82.916,0.05,82.9160150755,27.916,0,27.916,55.0,0.05,55.0000227273,131.23,82.526,0.02,82.5260024235,27.916,0,27.916,54.61,0.02,54.6100036623,131.32
2020-01-19 15:30:00,81.9145,0.5700000000000001,81.9164831414,18.7745,0,18.7745,63.14,0.5700000000000001,63.1425728016,130.93,81.4745,0.5,81.4760342079,18.7745,0,18.7745,62.7,0.5,62.7019935887,131.0
2020-01-19 16:00:00,82.935,2.2800000000000002,82.9663342869,10.535,0,10.535,72.4,2.2800000000000002,72.435891656,130.17,82.435,2.21,82.4646186252,10.535,0,10.535,71.9,2.21,71.9339565157,130.17
2020-01-19 16:30:00,86.9515,4.1,87.0481094123,7.6015,0,7.6015,79.35,4.1,79.455852522,129.65,86.3715,4.02,86.4650010828,7.6015,0,7.6015,78.77,4.02,78.872512956,129.63
2020-01-19 17:00:00,94.074,1.46,94.0853286969,9.854,0,9.854,84.22,1.46,84.2326540007,131.13,94.214,16.62,95.6687106425,9.854,0,9.854,84.36,16.62,85.981591053,131.1
2020-01-19 17:30:00,101.2095,2.42,101.2384279325,12.1695,0,12.1695,89.04,2.42,89.0728802723,130.95,101.4795,20.53,103.5353554118,12.1695,0,12.1695,89.31,20.53,91.6392765139,130.91
2020-01-19 18:00:00,102.9485,2.7800000000000002,102.9860284323,12.1585,0,12.1585,90.79,2.7800000000000002,90.8325519844,130.95,103.2285,20.86,105.3150645076,12.1585,0,12.1585,91.07,20.86,93.4284993993,130.91
2020-01-19 18:30:00,100.2755,2.55,100.307917934,8.0755,0,8.0755,92.2,2.55,92.2352562744,130.95,100.5355,20.66,102.6363598353,8.0755,0,8.0755,92.46,20.66,94.7401034409,130.91
2020-01-19 19:00:00,94.9735,1.67,94.9881813819,2.1235,0,2.1235,92.85,1.67,92.8650170947,131.18,95.2135,19.86,97.2626864848,2.1235,0,2.1235,93.09,19.86,95.1849131953,131.15
2020-01-19 19:30:00,91.197,0.21,91.1972417839,1.5670000000000002,0,1.5670000000000002,89.63,0.21,89.630246011,131.67,91.457,18.53,93.3152921498,1.5670000000000002,0,1.5670000000000002,89.89,18.53,91.7800250599,131.65
2020-01-19 20:00:00,87.135,-0.26,87.135387903,1.585,0,1.585,85.55,-0.26,85.5503950897,132.26,87.335,16.42,88.8651710458,1.585,0,1.585,85.75,16.42,87.3079543913,132.22
2020-01-19 20:30:00,83.8065,8.36,84.2224378788,1.6465,0,1.6465,82.16,8.36,82.5842309403,130.88,83.2165,8.24,83.6234624507,1.6465,0,1.6465,81.57,8.24,81.9851358479,130.84
2020-01-19 21:00:00,80.9555,7.08,81.2645025842,1.6155,0,1.6155,79.34,7.08,79.6552697566,131.38,80.3755,6.97,80.6771460839,1.6155,0,1.6155,78.76,6.97,79.0678095055,131.36
2020-01-19 21:30:00,78.8595,6.03,79.089706285,1.5394999999999999,0,1.5394999999999999,77.32,6.03,77.5547761263,131.38,78.3095,5.92,78.5329497106,1.5394999999999999,0,1.5394999999999999,76.77,5.92,76.9979175043,131.36
2020-01-19 22:00:00,74.4475,4.84,74.6046637701,1.1675,0,1.1675,73.28,4.84,73.4396623086,132.0,73.9175,4.75,74.0699622401,1.1675,0,1.1675,72.75,4.75,72.9049038131,131.99
2020-01-19 22:30:00,70.7345,3.71,70.8317272855,1.4045,0,1.4045,69.33,3.71,69.4291941477,132.38,70.2345,3.63,70.3282439014,1.4045,0,1.4045,68.83,3.63,68.92565415,132.35
2020-01-19 23:00:00,66.0195,2.42,66.0638386733,1.3295,0,1.3295,64.69,2.42,64.7352492851,133.06,65.5495,2.35,65.5916111271,1.3295,0,1.3295,64.22,2.35,64.262982346,133.04
2020-01-19 23:30:00,62.819,1.46,62.835963914,1.2690000000000001,0,1.2690000000000001,61.55,1.46,61.5673135682,132.88,62.359,1.4100000000000001,62.3749387254,1.2690000000000001,0,1.2690000000000001,61.09,1.4100000000000001,61.1062697274,132.88
2020-01-20 00:00:00,61.5535,1.4,61.5694190508,1.2135,0,1.2135,60.34,1.4,60.3562391141,132.71,61.1335,1.34,61.1481841288,1.2135,0,1.2135,59.92,1.34,59.9349814382,132.69
2020-01-20 00:30:00,70.815,3.49,70.9009472786,1.235,0,1.235,69.58,3.49,69.6674708885,131.59,70.325,3.42,70.4081105058,1.235,0,1.235,69.09,3.42,69.1745943248,131.57
2020-01-20 01:00:00,72.8695,4.03,72.9808531757,1.2795,0,1.2795,71.59,4.03,71.703340229,130.99,72.3495,3.95,72.4572470513,1.2795,0,1.2795,71.07,3.95,71.1796838993,130.96
2020-01-20 01:30:00,71.4235,3.49,71.5087159181,1.5835,0,1.5835,69.84,3.49,69.9271456589,131.35,70.9035,3.41,70.985452117,1.5835,0,1.5835,69.32,3.41,69.4038219409,131.32
2020-01-20 02:00:00,70.094,3.1,70.1625173152,1.4140000000000001,0,1.4140000000000001,68.68,3.1,68.7499265454,131.69,69.594,3.03,69.6599291989,1.4140000000000001,0,1.4140000000000001,68.18,3.03,68.2472951845,131.65
2020-01-20 02:30:00,71.434,3.32,71.5111093188,1.294,0,1.294,70.14,3.32,70.2185303179,131.69,70.924,3.24,70.9979674075,1.294,0,1.294,69.63,3.24,69.7053405415,131.65
2020-01-20 03:00:00,70.853,3.17,70.923878271,1.213,0,1.213,69.64,3.17,69.7121115732,131.83,70.343,3.09,70.4108354517,1.213,0,1.213,69.13,3.09,69.1990245596,131.79
2020-01-20 03:30:00,69.6385,3.08,69.7065784718,1.2085,0,1.2085,68.43,3.08,68.4992795583,132.25,69.1485,3.01,69.2139809016,1.2085,0,1.2085,67.94,3.01,68.0066445283,132.22
2020-01-20 04:00:00,67.945,2.64,67.9962691991,1.405,0,1.405,66.54,2.64,66.5923509121,132.7,67.455,2.5700000000000003,67.5039400702,1.405,0,1.405,66.05,2.5700000000000003,66.0999803328,132.66
2020-01-20 04:30:00,67.2935,2.36,67.3348701807,1.4235,0,1.4235,65.87,2.36,65.912263654,132.7,66.8135,2.3,66.8530760867,1.4235,0,1.4235,65.39,2.3,65.4304371069,132.66
2020-01-20 05:00:00,66.664,2.52,66.7116129021,1.244,0,1.244,65.42,2.52,65.4685176249,132.34,66.184,2.44,66.2289623654,1.244,0,1.244,64.94,2.44,64.9858230693,132.31
2020-01-20 05:30:00,68.0325,3.55,68.125058211,1.1625,0,1.1625,66.87,3.55,66.9641650437,132.62,67.5525,3.48,67.6420775572,1.1625,0,1.1625,66.39,3.48,66.4811439432,132.6
2020-01-20 06:00:00,69.4775,4.75,69.6396834158,1.1475,0,1.1475,68.33,4.75,68.4949005401,132.72,68.9775,4.68,69.1360825203,1.1475,0,1.1475,67.83,4.68,67.991258997,132.69
2020-01-20 06:30:00,76.0455,7.68,76.4323260816,1.1355,0,1.1355,74.91,7.68,75.3026593156,131.56,75.5255,7.58,75.9049244137,1.1355,0,1.1355,74.39,7.58,74.7751863923,131.53
2020-01-20 07:00:00,81.912,10.83,82.6248427775,1.252,0,1.252,80.66,10.83,81.383809815,131.22,81.342,10.7,82.0427386427,1.252,0,1.252,80.09,10.7,80.8015971377,131.21
2020-01-20 07:30:00,86.887,13.2,87.8839619555,1.537,0,1.537,85.35,13.2,86.3647063331,130.63,86.297,13.06,87.2796414349,1.537,0,1.537,84.76,13.06,85.7602541974,130.58
2020-01-20 08:00:00,91.1185,15.15,92.369386391,1.6385,0,1.6385,89.48,15.15,90.7534732118,129.94,90.4885,14.99,91.7216917215,1.6385,0,1.6385,88.85,14.99,90.1056191367,129.92
2020-01-20 08:30:00,93.16,14.48,94.2786083902,1.87,0,1.87,91.29,14.48,92.4312420126,130.91,92.47,13.81,93.4955453484,1.87,0,1.87,90.6,13.81,91.6464734728,130.88
2020-01-20 09:00:00,95.0605,13.4,96.0003055216,3.4205,0,3.4205,91.64,13.4,92.6145215396,131.65,94.4205,13.26,95.347042011,3.4205,0,3.4205,91.0,13.26,91.9610113037,131.6
2020-01-20 09:30:00,97.9705,13.36,98.8772393944,11.2105,0,11.2105,86.76,13.36,87.7826133127,132.16,97.3605,13.22,98.2539330523,11.2105,0,11.2105,86.15,13.22,87.1584241482,132.11
2020-01-20 10:00:00,99.5825,12.56,100.371449657,21.6225,0,21.6225,77.96,12.56,78.9652784457,132.58,99.0225,12.43,99.7996012329,21.6225,0,21.6225,77.4,12.43,78.3917399985,132.55
2020-01-20 10:30:00,101.5835,11.11,102.1892341309,32.8135,0,32.8135,68.77,11.11,69.6616465496,133.11,101.0735,10.98,101.6681503828,32.8135,0,32.8135,68.26,10.98,69.1374572862,133.07
2020-01-20 11:00:00,102.9445,10.69,103.4980491616,43.3645,0,43.3645,59.58,10.69,60.5314174623,133.48,102.5145,10.57,103.0579817882,43.3645,0,43.3645,59.15,10.57,60.0869985937,133.43
2020-01-20 11:30:00,103.7895,8.5,104.1369785919,49.9995,0,49.9995,53.79,8.5,54.4574521989,132.93,103.6095,13.11,104.4356289312,49.9995,0,49.9995,53.61,13.11,55.1897109976,132.93
2020-01-20 12:00:00,103.162,2.25,103.1865337338,54.282,0,54.282,48.88,2.25,48.9317575813,130.66,103.622,20.86,105.7007969885,54.282,0,54.282,49.34,20.86,53.5684160677,130.65
2020-01-20 12:30:00,103.073,1.8,103.088715818,55.413,0,55.413,47.66,1.8,47.6939786556,130.55,103.533,20.41,105.5255902092,55.413,0,55.413,48.12,20.41,52.2695178857,130.65
2020-01-20 13:00:00,101.943,1.33,101.9516755576,54.983,0,54.983,46.96,1.33,46.9788303388,130.48,102.403,19.91,104.3205756742,54.983,0,54.983,47.42,19.91,51.4301905499,130.5
2020-01-20 13:30:00,99.548,0.58,99.5496896228,50.128,0,50.128,49.42,0.58,49.4234033632,130.48,100.018,19.24,101.8517448255,50.128,0,50.128,49.89,19.24,53.4713914163,130.5
2020-01-20 14:00:00,96.405,0.88,96.4090163055,43.715,0,43.715,52.69,0.88,52.6973481306,130.48,96.875,19.53,98.8240179562,43.715,0,43.715,53.16,19.53,56.633969488299996,130.5
2020-01-20 14:30:00,92.6985,0.43,92.6994973139,36.5185,0,36.5185,56.18,0.43,56.1816455793,130.48,93.1685,19.08,95.102133479,36.5185,0,36.5185,56.65,19.08,59.7768257772,130.57
2020-01-20 15:00:00,89.292,0.66,89.294439155,26.722,0,26.722,62.57,0.66,62.5734808046,130.37,89.762,19.27,91.8071323155,26.722,0,26.722,63.04,19.27,65.9194546397,130.41
2020-01-20 15:30:00,87.9755,0.81,87.9792288,17.6355,0,17.6355,70.34,0.81,70.3446636213,130.47,88.4255,19.41,90.5307525112,17.6355,0,17.6355,70.79,19.41,73.4028078482,130.5
2020-01-20 16:00:00,90.8245,7.31,91.1181974155,12.8845,0,12.8845,77.94,7.31,78.2820522214,131.17,90.8745,18.63,92.7644956341,12.8845,0,12.8845,77.99,18.63,80.1842690308,131.17
2020-01-20 16:30:00,99.861,15.68,101.0845276044,21.191,0,21.191,78.67,15.68,80.2174002321,132.25,99.331,15.53,100.5376967162,21.191,0,21.191,78.14,15.53,79.6683155338,132.22
2020-01-20 17:00:00,105.5495,17.33,106.9627311275,20.4795,0,20.4795,85.07,17.33,86.8172436789,131.37,104.9795,17.14,106.3695211057,20.4795,0,20.4795,84.5,17.14,86.2208188316,131.34
2020-01-20 17:30:00,112.6355,18.49,114.1430504247,24.0755,0,24.0755,88.56,18.49,90.4696286054,131.18,112.0155,18.31,113.5021072062,24.0755,0,24.0755,87.94,18.31,89.8259411306,131.14
2020-01-20 18:00:00,113.5605,18.26,115.0191930082,24.4005,0,24.4005,89.16,18.26,91.0106213582,130.97,112.9405,18.07,114.376927045,24.4005,0,24.4005,88.54,18.07,90.3651287832,130.88
2020-01-20 18:30:00,113.1055,17.26,114.4148667361,24.5055,0,24.5055,88.6,17.26,90.2655393824,131.05,112.5055,17.08,113.7946129228,24.5055,0,24.5055,88.0,17.08,89.6422132703,131.01
2020-01-20 19:00:00,110.513,16.78,111.7796563289,23.163,0,23.163,87.35,16.78,88.9471241806,131.15,109.923,16.6,111.1693569694,23.163,0,23.163,86.76,16.6,88.3337851561,131.11
2020-01-20 19:30:00,98.221,17.15,99.7070074819,2.461,0,2.461,95.76,17.15,97.2836065327,131.15,97.561,16.97,99.0259037878,2.461,0,2.461,95.1,16.97,96.6022303055,131.11
2020-01-20 20:00:00,93.71,15.15,94.926743334,1.99,0,1.99,91.72,15.15,92.9627930949,131.57,93.06,14.99,94.2595549533,1.99,0,1.99,91.07,14.99,92.2954224217,131.55
2020-01-20 20:30:00,89.255,13.43,90.2597359015,1.915,0,1.915,87.34,13.43,88.3665123223,132.14,88.635,13.27,89.6228549255,1.915,0,1.915,86.72,13.27,87.7294209487,132.1
2020-01-20 21:00:00,85.4945,12.16,86.35493691880001,1.9344999999999999,0,1.9344999999999999,83.56,12.16,84.4401515868,132.14,84.9045,12.01,85.749718485,1.9344999999999999,0,1.9344999999999999,82.97,12.01,83.8347243092,132.1
2020-01-20 21:30:00,83.0655,10.32,83.704119912,1.9955,0,1.9955,81.07,10.32,81.7242148938,132.55,82.5055,10.2,83.1336125177,1.9955,0,1.9955,80.51,10.2,81.1535587636,132.52
2020-01-20 22:00:00,80.1195,9.03,80.6267646644,1.9795,0,1.9795,78.14,9.03,78.6600311467,132.79,79.4495,6.85,79.7442508915,1.9795,0,1.9795,77.47,6.85,77.772253407,132.75
2020-01-20 22:30:00,74.9195,12.34,75.9289607479,1.9695,0,1.9695,72.95,12.34,73.9863372522,130.6,73.4395,-6.39,73.7169740307,1.9695,0,1.9695,71.47,-6.39,71.7550904118,130.57
2020-01-20 23:00:00,69.583,10.94,70.4377561326,1.983,0,1.983,67.6,10.94,68.4795122646,130.94,68.163,-7.88,68.616972893,1.983,0,1.983,66.18,-7.88,66.6474815728,130.91
2020-01-20 23:30:00,66.436,10.39,67.2435438983,2.006,0,2.006,64.43,10.39,65.2623704749,131.45,65.066,-8.58,65.629267526,2.006,0,2.006,63.06,-8.58,63.6410245046,131.41
2020-01-21 00:00:00,64.8955,9.91,65.6478028593,2.0255,0,2.0255,62.87,9.91,63.6462489075,131.81,63.5555,-9.16,64.2122042937,2.0255,0,2.0255,61.53,-9.16,62.2080903099,131.78
2020-01-21 00:30:00,73.9795,11.53,74.8726072756,2.0295,0,2.0295,71.95,11.53,72.8679861119,130.74,72.5195,-7.24,72.8800074112,2.0295,0,2.0295,70.49,-7.24,70.8608333284,130.69
2020-01-21 01:00:00,76.066,12.23,77.0429052931,2.076,0,2.076,73.99,12.23,74.9939530896,130.14,74.586,-6.41,74.8609343784,2.076,0,2.076,72.51,-6.41,72.7927757405,130.11
2020-01-21 01:30:00,74.4045,11.95,75.3580262497,2.0445,0,2.0445,72.36,11.95,73.3401124897,130.72,72.9245,-6.82,73.2427136325,2.0445,0,2.0445,70.88,-6.82,71.2073507441,130.69
2020-01-21 02:00:00,72.9875,11.7,73.9193151771,2.0675,0,2.0675,70.92,11.7,71.8786226913,131.09,71.5275,-7.18,71.886964439,2.0675,0,2.0675,69.46,-7.18,69.8301081196,131.03
2020-01-21 02:30:00,73.697,12.22,74.7032543401,2.067,0,2.067,71.63,12.22,72.6648835408,131.78,72.227,-6.85,72.5510994334,2.067,0,2.067,70.16,-6.85,70.4936032559,131.76
2020-01-21 03:00:00,73.1405,12.13,74.1395281901,2.0705,0,2.0705,71.07,12.13,72.0977239585,132.04,71.6805,-7.01,72.0224560832,2.0705,0,2.0705,69.61,-7.01,69.9620768703,132.01
2020-01-21 03:30:00,72.0685,11.98,73.0574369401,2.0685000000000002,0,2.0685000000000002,70.0,11.98,71.0177470778,132.37,70.6285,-7.26,71.0006521959,2.0685000000000002,0,2.0685000000000002,68.56,-7.26,68.9433187481,132.33
2020-01-21 04:00:00,70.217,6.7,70.5359276468,2.077,0,2.077,68.14,6.7,68.4686030236,131.7,69.377,-0.51,69.3788745152,2.077,0,2.077,67.3,-0.51,67.3019323645,131.68
2020-01-21 04:30:00,69.283,3.38,69.3653983554,2.073,0,2.073,67.21,3.38,67.2949366595,131.45,68.793,3.3,68.8721050136,2.073,0,2.073,66.72,3.3,66.801559862,131.41
2020-01-21 05:00:00,69.06,3.52,69.1496493122,1.88,0,1.88,67.18,3.52,67.272154715,131.34,68.57,3.44,68.6562342399,1.88,0,1.88,66.69,3.44,66.7786620112,131.31
2020-01-21 05:30:00,70.7055,4.43,70.8441432318,1.9955,0,1.9955,68.71,4.43,68.8526615317,130.63,70.2055,4.34,70.3395182685,1.9955,0,1.9955,68.21,4.34,68.347931205,130.58
2020-01-21 06:00:00,72.144,5.29,72.3376861394,1.994,0,1.994,70.15,5.29,70.3491762567,130.34,71.654,5.2,71.8424367348,1.994,0,1.994,69.66,5.2,69.8538159301,130.3
2020-01-21 06:30:00,79.601,7.8,79.9822430356,3.531,0,3.531,76.07,7.8,76.4688492133,129.6,79.061,7.71,79.436048624,3.531,0,3.531,75.53,7.71,75.9224933732,129.57
2020-01-21 07:00:00,87.487,7.88,87.8411610181,6.867,0,6.867,80.62,7.88,81.0041900151,130.92,86.937,8.28,87.3304091883,6.867,0,6.867,80.07,8.28,80.4969769619,130.88
2020-01-21 07:30:00,91.884,8.87,92.3111388512,6.784,0,6.784,85.1,8.87,85.5610127336,131.11,91.284,8.78,91.7052727819,6.784,0,6.784,84.5,8.78,84.9549198105,131.04
2020-01-21 08:00:00,95.5945,10.66,96.1870263094,6.7345,0,6.7345,88.86,10.66,89.4971239761,130.59,94.9745,10.54,95.5575598802,6.7345,0,6.7345,88.24,10.54,88.8672560621,130.56
2020-01-21 08:30:00,96.771,11.78,97.4853570594,7.161,0,7.161,89.61,11.78,90.3809742147,130.37,96.131,11.66,96.8355552522,7.161,0,7.161,88.97,11.66,89.7308001747,130.35
2020-01-21 09:00:00,98.251,12.48,99.0404432593,9.691,0,9.691,88.56,12.48,89.4350266954,130.26,97.621,12.35,98.3990962408,9.691,0,9.691,87.93,12.35,88.7930594134,130.22
2020-01-21 09:30:00,101.6545,13.25,102.5143886011,16.8145,0,16.8145,84.84,13.25,85.8684348291,130.26,101.0145,13.1,101.8603907819,16.8145,0,16.8145,84.2,13.1,85.2129684966,130.22
2020-01-21 10:00:00,104.0905,12.75,104.8684637546,27.4205,0,27.4205,76.67,12.75,77.7229142531,130.69,103.4705,12.59,104.2336436581,27.4205,0,27.4205,76.05,12.59,77.0850867548,130.66
2020-01-21 10:30:00,102.957,12.3,103.68912117,30.907,0,30.907,72.05,12.3,73.0923559615,131.11,102.377,12.14,103.0942759274,30.907,0,30.907,71.47,12.14,72.4937273149,131.07
2020-01-21 11:00:00,102.17,11.87,102.8572107341,35.84,0,35.84,66.33,11.87,67.3837205859,131.4,101.64,11.71,102.3123340561,35.84,0,35.84,65.8,11.71,66.8338544452,131.38
2020-01-21 11:30:00,101.943,11.71,102.6133487856,40.133,0,40.133,61.81,11.71,62.9094603379,131.67,101.443,11.57,102.1006716383,40.133,0,40.133,61.31,11.57,62.3921549556,131.67
2020-01-21 12:00:00,101.725,10.57,102.2726773141,44.755,0,44.755,56.97,10.57,57.9422626414,132.11,101.255,10.43,101.790765421,44.755,0,44.755,56.5,10.43,57.4546334076,132.07
2020-01-21 12:30:00,101.4735,10.96,102.063670335,42.9035,0,42.9035,58.57,10.96,59.5866302118,132.11,101.0035,10.81,101.5803283724,42.9035,0,42.9035,58.1,10.81,59.0970904529,132.07
2020-01-21 13:00:00,101.3215,10.78,101.8933499412,44.0215,0,44.0215,57.3,10.78,58.3052176053,132.54,100.8515,10.63,101.4101669077,44.0215,0,44.0215,56.83,10.63,57.8156189969,132.52
2020-01-21 13:30:00,100.014,9.66,100.4794297157,45.024,0,45.024,54.99,9.66,55.8320311291,132.78,99.564,9.52,100.0181008418,45.024,0,45.024,54.54,9.52,55.3646276968,132.76
2020-01-21 14:00:00,96.973,9.26,97.4141177089,42.243,0,42.243,54.73,9.26,55.5078417883,132.99,96.523,9.12,96.9528954132,42.243,0,42.243,54.28,9.12,55.0408284821,132.98
2020-01-21 14:30:00,93.9495,8.88,94.3682306195,35.0895,0,35.0895,58.86,8.88,59.5260783187,132.87,93.5095,8.76,93.9189234939,35.0895,0,35.0895,58.42,8.76,59.0731241767,132.88
2020-01-21 15:00:00,90.5425,8.37,90.9285500063,26.0625,0,26.0625,64.48,8.37,65.0209758463,132.67,90.0925,8.29,90.4731046016,26.0625,0,26.0625,64.03,8.29,64.5644251891,132.69
2020-01-21 15:30:00,89.2885,8.47,89.6893367812,18.0685,0,18.0685,71.22,8.47,71.7218885697,132.51,88.7985,8.38,89.1930378575,18.0685,0,18.0685,70.73,8.38,71.2246958575,132.55
2020-01-21 16:00:00,92.8385,9.24,93.2971847499,16.6885,0,16.6885,76.15,9.24,76.7085399418,131.95,92.3085,9.15,92.760884387,16.6885,0,16.6885,75.62,9.15,76.1715622788,131.95
2020-01-21 16:30:00,101.7515,10.02,102.2436704752,24.4815,0,24.4815,77.27,10.02,77.9169641349,131.17,101.2115,9.93,101.6974563706,24.4815,0,24.4815,76.73,9.93,77.369876567,131.16
2020-01-21 17:00:00,106.605,11.3,107.2022202429,23.875,0,23.875,82.73,11.3,83.4981610576,130.35,106.035,11.2,106.6248621336,23.875,0,23.875,82.16,11.2,82.9198745778,130.33
2020-01-21 17:30:00,111.577,13.42,112.3811520185,24.027,0,24.027,87.55,13.42,88.5725629075,129.73,110.977,13.3,111.7711256497,24.027,0,24.027,86.95,13.3,87.9613125186,129.71
2020-01-21 18:00:00,113.5135,13.49,114.3122687302,24.3435,0,24.3435,89.17,13.49,90.1846383815,129.73,112.8935,13.37,113.682449139,24.3435,0,24.3435,88.55,13.37,89.5536677083,129.71
2020-01-21 18:30:00,112.9695,12.43,113.6512772926,24.2195,0,24.2195,88.75,12.43,89.6162228617,129.73,112.3495,12.31,113.021883944,24.2195,0,24.2195,88.13,12.31,88.9855774831,129.71
2020-01-21 19:00:00,110.576,12.0,111.2252299436,23.176,0,23.176,87.4,12.0,88.2199523917,129.86,109.976,11.88,110.6157989439,23.176,0,23.176,86.8,11.88,87.6092141273,129.82
2020-01-21 19:30:00,101.5435,11.7,102.2153236665,8.0435,0,8.0435,93.5,11.7,94.2291886838,129.6,100.8935,11.6,101.558152515,8.0435,0,8.0435,92.85,11.6,93.5718039796,129.56
2020-01-21 20:00:00,96.858,10.18,97.3915014978,6.748,0,6.748,90.11,10.18,90.6832095815,130.03,96.218,10.08,96.7445601778,6.748,0,6.748,89.47,10.08,90.0360333422,129.99
2020-01-21 20:30:00,93.704,8.59,94.0969059853,6.744,0,6.744,86.96,8.59,87.383234662,130.58,93.084,8.49,93.4703758204,6.744,0,6.744,86.34,8.49,86.7564159011,130.55
2020-01-21 21:00:00,89.5965,6.83,89.8564505879,6.7465,0,6.7465,82.85,6.83,83.1310495543,130.77,89.0065,6.75,89.2620834523,6.7465,0,6.7465,82.26,6.75,82.5364773903,130.74
2020-01-21 21:30:00,86.7275,5.12,86.87849939,6.7375,0,6.7375,79.99,5.12,80.1536929904,131.13,86.1475,5.04,86.2948049204,6.7375,0,6.7375,79.41,5.04,79.5697788108,131.1
2020-01-21 22:00:00,83.238,3.1,83.2957060358,6.758,0,6.758,76.48,3.1,76.54280109850001,131.5,82.698,3.06,82.7545938544,6.758,0,6.758,75.94,3.06,76.0016262984,131.47
2020-01-21 22:30:00,77.529,0.87,77.5338812456,6.679,0,6.679,70.85,0.87,70.8553413653,131.95,77.019,0.8300000000000001,77.0234721432,6.679,0,6.679,70.34,0.8300000000000001,70.3448967588,131.91
2020-01-21 23:00:00,71.65,-0.59,71.6524291284,6.49,0,6.49,65.16,-0.59,65.1626710625,132.63,71.17,-0.62,71.1727005249,6.49,0,6.49,64.68,-0.62,64.682971484,132.58
2020-01-21 23:30:00,67.9435,-1.27,67.9553683843,6.4535,0,6.4535,61.49,-1.27,61.5031137423,133.12,67.4935,-1.29,67.5058267281,6.4535,0,6.4535,61.04,-1.29,61.0536297037,133.09
2020-01-22 00:00:00,66.2885,-1.97,66.3177663394,6.5585,0,6.5585,59.73,-1.97,59.7624781949,133.23,65.8685,-1.98,65.8982525736,6.5585,0,6.5585,59.31,-1.98,59.3430408725,133.21
2020-01-22 00:30:00,75.6355,0.11,75.6355799889,6.6555,0,6.6555,68.98,0.11,68.9800877065,132.62,75.1455,0.08,75.145542584,6.6555,0,6.6555,68.49,0.08,68.4900467221,132.58
2020-01-22 01:00:00,77.39,0.73,77.3934428747,6.5,0,6.5,70.89,0.73,70.8937585405,132.13,76.89,0.6900000000000001,76.8930959189,6.5,0,6.5,70.39,0.6900000000000001,70.3933817912,132.08
2020-01-22 01:30:00,75.526,0.47000000000000003,75.5274623961,6.446,0,6.446,69.08,0.47000000000000003,69.0815988524,132.73,75.016,0.44,75.0172903803,6.446,0,6.446,68.57,0.44,68.5714116815,132.69
2020-01-22 02:00:00,73.9545,0.54,73.9564714562,6.4645,0,6.4645,67.49,0.54,67.4921602855,133.33,73.4545,0.51,73.4562704624,6.4645,0,6.4645,66.99,0.51,66.9919413064,133.3
2020-01-22 02:30:00,74.775,0.66,74.7779126815,6.495,0,6.495,68.28,0.66,68.2831897322,133.45,74.285,0.61,74.2875045011,6.495,0,6.495,67.79,0.61,67.7927444495,133.43
2020-01-22 03:00:00,74.1035,0.22,74.1038265696,6.5435,0,6.5435,67.56,0.22,67.5603581992,133.67,73.6235,0.19,73.6237451659,6.5435,0,6.5435,67.08,0.19,67.0802690812,133.64
2020-01-22 03:30:00,72.2595,0.74,72.2632890218,6.4395,0,6.4395,65.82,0.74,65.8241596984,133.12,71.7595,0.46,71.7609743541,6.4395,0,6.4395,65.32,0.46,65.3216196982,133.1
2020-01-22 04:00:00,70.5645,2.86,70.6224345392,6.4445,0,6.4445,64.12,2.86,64.183751838,131.45,70.1045,2.79,70.1599958684,6.4445,0,6.4445,63.66,2.79,63.7211087474,131.43
2020-01-22 04:30:00,69.7875,2.51,69.8326231517,6.3575,0,6.3575,63.43,2.51,63.4796424061,131.45,69.3275,2.45,69.370777394,6.3575,0,6.3575,62.97,2.45,63.0176435611,131.43
2020-01-22 05:00:00,69.414,2.51,69.4593657904,6.464,0,6.464,62.95,2.51,63.0000206349,131.45,68.954,2.46,68.9978674743,6.464,0,6.464,62.49,2.46,62.5384018024,131.43
2020-01-22 05:30:00,71.7865,3.22,71.8586806325,6.5365,0,6.5365,65.25,3.22,65.329403028,130.69,71.3265,3.16,71.3964649142,6.5365,0,6.5365,64.79,3.16,64.8670155009,130.66
2020-01-22 06:00:00,74.4105,4.23,74.530634039,6.4105,0,6.4105,68.0,4.23,68.1314384114,130.25,73.9105,4.16,74.0274787511,6.4105,0,6.4105,67.5,4.16,67.6280681374,130.21
2020-01-22 06:30:00,80.753,6.89,81.0464009627,6.353,0,6.353,74.4,6.89,74.7183518287,129.45,80.223,6.82,80.5123725212,6.353,0,6.353,73.87,6.82,74.1841580123,129.41
2020-01-22 07:00:00,85.695,7.07,85.9861496114,6.355,0,6.355,79.34,7.07,79.6543815493,130.92,85.155,7.21,85.4596871338,6.355,0,6.355,78.8,7.21,79.1291608701,130.88
2020-01-22 07:30:00,88.332,8.34,88.7248433304,8.162,0,8.162,80.17,8.34,80.6026333317,131.07,87.762,8.26,88.1498510719,8.162,0,8.162,79.6,8.26,80.0274178017,131.03
2020-01-22 08:00:00,91.6395,9.96,92.1791709675,9.5495,0,9.5495,82.09,9.96,82.692017148,130.52,91.0495,9.87,91.5829042466,9.5495,0,9.5495,81.5,9.87,82.0954742967,130.48
2020-01-22 08:30:00,93.631,11.09,94.2854827691,11.261,0,11.261,82.37,11.09,83.1132059302,130.18,93.061,10.99,93.707682828,11.261,0,11.261,81.8,10.99,82.5349628945,130.17
2020-01-22 09:00:00,94.057,12.1,94.8321108539,10.097,0,10.097,83.96,12.1,84.8274224529,130.18,93.457,11.99,94.2229852478,10.097,0,10.097,83.36,11.99,84.2178704314,130.17
2020-01-22 09:30:00,94.4975,13.23,95.4191301902,8.2475,0,8.2475,86.25,13.23,87.258784085,129.92,93.8975,13.12,94.8096772816,8.2475,0,8.2475,85.65,13.12,86.6490444264,129.88
2020-01-22 10:00:00,95.7055,12.57,96.5274449587,12.9155,0,12.9155,82.79,12.57,83.7388141784,130.45,95.1255,12.44,95.9354697192,12.9155,0,12.9155,82.21,12.44,83.1458820387,130.42
2020-01-22 10:30:00,95.491,12.21,96.2684537167,14.481,0,14.481,81.01,12.21,81.924991303,130.79,94.911,12.09,95.677928599,14.481,0,14.481,80.43,12.09,81.3335908466,130.77
2020-01-22 11:00:00,95.1225,12.01,95.8776830459,15.7625,0,15.7625,79.36,12.01,80.2636262575,130.88,94.5625,11.89,95.3070747964,15.7625,0,15.7625,78.8,11.89,79.6919826582,130.86
2020-01-22 11:30:00,95.4645,11.78,96.1885604438,18.3445,0,18.3445,77.12,11.78,78.0145037797,131.02,94.9145,11.67,95.6292382603,18.3445,0,18.3445,76.57,11.67,77.454204534,131.0
2020-01-22 12:00:00,95.2485,11.61,95.9534723303,18.8185,0,18.8185,76.43,11.61,77.306772019,131.13,94.7085,11.49,95.402935344,18.8185,0,18.8185,75.89,11.49,76.7548838837,131.08
2020-01-22 12:30:00,95.6865,11.76,96.4064514555,18.2465,0,18.2465,77.44,11.76,78.3278443467,131.13,95.1365,11.63,95.844720941,18.2465,0,18.2465,76.89,11.63,77.7645741967,131.08
2020-01-22 13:00:00,96.287,11.66,96.9904220477,19.227,0,19.227,77.06,11.66,77.9371490369,131.25,95.757,11.55,96.451052607,19.227,0,19.227,76.53,11.55,77.3966627188,131.21
2020-01-22 13:30:00,93.9865,10.91,94.6176002774,16.4965,0,16.4965,77.49,10.91,78.2542535585,131.32,93.4365,10.8,94.0585962698,16.4965,0,16.4965,76.94,10.8,77.6942958009,131.29
2020-01-22 14:00:00,90.2035,10.8,90.8477375186,11.0635,0,11.0635,79.14,10.8,79.8735225215,131.32,89.6435,10.69,90.2786419495,11.0635,0,11.0635,78.58,10.69,79.3037987741,131.29
2020-01-22 14:30:00,89.3105,10.54,89.9302897263,9.9805,0,9.9805,79.33,10.54,80.027123527,131.13,88.7505,10.43,89.3612676177,9.9805,0,9.9805,78.77,10.43,79.457521985,131.07
2020-01-22 15:00:00,89.186,10.23,89.7707942262,10.126,0,10.126,79.06,10.23,79.7191100051,131.37,88.626,10.13,89.2030536249,10.126,0,10.126,78.5,10.13,79.1509121868,131.33
2020-01-22 15:30:00,89.4405,10.23,90.0236410075,9.2005,0,9.2005,80.24,10.23,80.8894956098,131.48,88.8705,10.13,89.4459762664,9.2005,0,9.2005,79.67,10.13,80.3114300707,131.43
2020-01-22 16:00:00,91.609,11.05,92.2730262915,8.119,0,8.119,83.49,11.05,84.2180657579,131.0,91.039,10.94,91.6939644742,8.119,0,8.119,82.92,10.94,83.6385676587,130.98
2020-01-22 16:30:00,95.603,11.59,96.3029683291,9.963,0,9.963,85.64,11.59,86.4207018023,130.69,94.993,11.48,95.6841703157,9.963,0,9.963,85.03,11.48,85.8014644397,130.66
2020-01-22 17:00:00,101.284,12.0,101.992395089,13.924,0,13.924,87.36,12.0,88.180324336,130.34,100.684,11.89,101.3836276526,13.924,0,13.924,86.76,11.89,87.5709409565,130.3
2020-01-22 17:30:00,105.337,12.86,106.1190989832,13.997,0,13.997,91.34,12.86,92.2408542892,129.86,104.677,12.73,105.4482206061,13.997,0,13.997,90.68,12.73,91.5691831349,129.84
2020-01-22 18:00:00,105.451,12.37,106.1740566287,14.221,0,14.221,91.23,12.37,92.0648130395,130.02,104.811,12.25,105.5244437133,14.221,0,14.221,90.59,12.25,91.41449885,129.99
2020-01-22 18:30:00,104.376,11.42,104.9988846417,14.206,0,14.206,90.17,11.42,90.890292661,130.25,103.736,11.3,104.349641571,14.206,0,14.206,89.53,11.3,90.2402953231,130.23
2020-01-22 19:00:00,101.5875,10.78,102.1578609616,13.0975,0,13.0975,88.49,10.78,89.1442005966,130.61,100.9675,10.67,101.5297244961,13.0975,0,13.0975,87.87,10.67,88.5154551477,130.58
2020-01-22 19:30:00,95.8795,10.19,96.4194722048,6.5195,0,6.5195,89.36,10.19,89.9391221883,130.69,95.2395,10.08,95.7714402118,6.5195,0,6.5195,88.72,10.08,89.2907878787,130.66
2020-01-22 20:00:00,91.8315,8.7,92.2426928935,4.2615,0,4.2615,87.57,8.7,88.0011073794,130.69,91.2015,8.6,91.6060784132,4.2615,0,4.2615,86.94,8.6,87.3643153696,130.66
2020-01-22 20:30:00,89.2935,7.11,89.5761198214,6.2635,0,6.2635,83.03,7.11,83.333864665,130.69,88.7035,7.01,88.9800596328,6.2635,0,6.2635,82.44,7.01,82.7374987536,130.66
2020-01-22 21:00:00,83.7045,5.77,83.9031359381,1.4845000000000002,0,1.4845000000000002,82.22,5.77,82.422213632,131.09,83.1245,5.7,83.3197005531,1.4845000000000002,0,1.4845000000000002,81.64,5.7,81.838741437,131.06
2020-01-22 21:30:00,78.321,4.18,78.4324642033,1.501,0,1.501,76.82,4.18,76.9336389364,131.39,77.751,4.12,77.8600822052,1.501,0,1.501,76.25,4.12,76.3612264176,131.35
2020-01-22 22:00:00,73.708,2.64,73.7552632969,1.478,0,1.478,72.23,2.64,72.2782297791,131.48,73.198,2.58,73.2434543424,1.478,0,1.478,71.72,2.58,71.7663904624,131.45
2020-01-22 22:30:00,70.26,0.8,70.2645543642,1.49,0,1.49,68.77,0.8,68.7746530344,131.95,69.76,0.75,69.7640315636,1.49,0,1.49,68.27,0.75,68.2741195476,131.92
2020-01-22 23:00:00,66.618,-0.44,66.6194530449,1.518,0,1.518,65.1,-0.44,65.1014869262,132.35,66.158,-0.47000000000000003,66.1596694671,1.518,0,1.518,64.64,-0.47000000000000003,64.6417086717,132.32
2020-01-22 23:30:00,63.6265,-0.96,63.6337418533,1.5165000000000002,0,1.5165000000000002,62.11,-0.96,62.1174186521,132.97,63.1665,-0.99,63.1742575916,1.5165000000000002,0,1.5165000000000002,61.65,-0.99,61.6579483927,132.95
2020-01-23 00:00:00,61.7485,-1.76,61.7735772985,1.5185,0,1.5185,60.23,-1.76,60.2557092731,133.34,61.3285,-1.77,61.3540366419,1.5185,0,1.5185,59.81,-1.77,59.8361847046,133.32
2020-01-23 00:30:00,70.7605,0.12,70.7606017516,1.5405,0,1.5405,69.22,0.12,69.2201040161,132.6,70.2705,0.1,70.2705711536,1.5405,0,1.5405,68.73,0.1,68.7300727484,132.57
2020-01-23 01:00:00,72.5685,0.62,72.5711484837,1.5785,0,1.5785,70.99,0.62,70.992707372,132.17,72.0585,0.59,72.0609153581,1.5785,0,1.5785,70.48,0.59,70.4824694516,132.12
2020-01-23 01:30:00,70.6745,0.06,70.6745254689,1.5745,0,1.5745,69.1,0.06,69.1000260492,132.42,70.1745,0.03,70.1745064126,1.5745,0,1.5745,68.6,0.03,68.6000065598,132.38
2020-01-23 02:00:00,69.014,-0.24,69.0144173054,1.564,0,1.564,67.45,-0.24,67.4504269816,132.78,68.534,-0.27,68.5345318507,1.564,0,1.564,66.97,-0.27,66.9705442713,132.76
2020-01-23 02:30:00,69.7405,-0.43,69.741825616,1.5505,0,1.5505,68.19,-0.43,68.1913557572,132.78,69.2405,-0.47000000000000003,69.2420951463,1.5505,0,1.5505,67.69,-0.47000000000000003,67.6916316837,132.76
2020-01-23 03:00:00,69.147,-0.7000000000000001,69.1505430854,1.5270000000000001,0,1.5270000000000001,67.62,-0.7000000000000001,67.6236230913,133.04,68.647,-0.73,68.6508813418,1.5270000000000001,0,1.5270000000000001,67.12,-0.73,67.1239696383,133.01
2020-01-23 03:30:00,67.6915,-0.85,67.6968365011,1.5314999999999999,0,1.5314999999999999,66.16,-0.85,66.1654600226,133.45,67.2115,-0.87,67.217130497,1.5314999999999999,0,1.5314999999999999,65.68,-0.87,65.6857617753,133.41
2020-01-23 04:00:00,65.8155,0.84,65.8208602211,1.5455,0,1.5455,64.27,0.84,64.2754891074,132.49,65.3455,0.54,65.3477311791,1.5455,0,1.5455,63.8,0.54,63.8022852255,132.47
2020-01-23 04:30:00,64.6925,2.03,64.7243420689,1.5625,0,1.5625,63.13,2.03,63.1626297743,131.23,64.2325,1.98,64.2630100155,1.5625,0,1.5625,62.67,1.98,62.7012703221,131.16
2020-01-23 05:00:00,63.8535,2.02,63.8854432735,1.5835,0,1.5835,62.27,2.02,62.3027551558,131.23,63.4035,1.98,63.4344087404,1.5835,0,1.5835,61.82,1.98,61.8517000575,131.16
2020-01-23 05:30:00,65.036,2.56,65.0863649008,1.6760000000000002,0,1.6760000000000002,63.36,2.56,63.411696082,130.85,64.596,2.51,64.6447470101,1.6760000000000002,0,1.6760000000000002,62.92,2.51,62.9700444656,130.81
2020-01-23 06:00:00,67.3985,3.51,67.4898355477,1.8585,0,1.8585,65.54,3.51,65.6339218697,130.85,66.9285,3.45,67.0173605288,1.8585,0,1.8585,65.07,3.45,65.1613950127,130.81
2020-01-23 06:30:00,73.9135,6.06,74.161506742,1.8435000000000001,0,1.8435000000000001,72.07,6.06,72.3243285486,129.78,73.4135,5.99,73.6574645386,1.8435000000000001,0,1.8435000000000001,71.57,5.99,71.8202269559,129.76
2020-01-23 07:00:00,78.328,6.88,78.629574487,1.838,0,1.838,76.49,6.88,76.7987923082,130.82,77.798,7.05,78.1167799132,1.838,0,1.838,75.96,7.05,76.2864607909,130.8
2020-01-23 07:30:00,81.768,7.49,82.1103277548,1.638,0,1.638,80.13,7.49,80.4792954741,131.17,81.218,7.42,81.5562377994,1.638,0,1.638,79.58,7.42,79.9251700029,131.14
2020-01-23 08:00:00,85.3255,9.4,85.841720336,1.6855,0,1.6855,83.64,9.4,84.1665586798,130.19,84.7355,9.32,85.2465093728,1.6855,0,1.6855,83.05,9.32,83.5713162515,130.17
2020-01-23 08:30:00,89.0205,9.92,89.5715123253,7.1205,0,7.1205,81.9,9.92,82.4985842303,130.19,88.4305,9.84,88.9762829649,7.1205,0,7.1205,81.31,9.84,81.9032459674,130.17
2020-01-23 09:00:00,91.207,10.09,91.7634183594,11.587,0,11.587,79.62,10.09,80.2567909899,130.36,90.657,10.0,91.2068618526,11.587,0,11.587,79.07,10.0,79.6998425343,130.29
2020-01-23 09:30:00,93.285,10.72,93.8989330344,13.035,0,13.035,80.25,10.72,80.9628365363,130.22,92.705,10.62,93.3113145605,13.035,0,13.035,79.67,10.62,80.3747055982,130.17
2020-01-23 10:00:00,93.254,11.53,93.9640857775,12.604,0,12.604,80.65,11.53,81.4700153431,130.66,92.714,11.9,93.4745729918,12.604,0,12.604,80.11,11.9,80.9890245651,130.62
2020-01-23 10:30:00,93.1185,16.51,94.5707943408,12.7785,0,12.7785,80.34,16.51,82.0188740474,133.97,92.5785,16.37,94.0146561035,12.7785,0,12.7785,79.8,16.37,81.4617511474,133.97
2020-01-23 11:00:00,93.089,16.39,94.5208655324,13.389,0,13.389,79.7,16.39,81.3678198061,134.1,92.529,16.25,93.9450815157,13.389,0,13.389,79.14,16.25,80.791101614,134.06
2020-01-23 11:30:00,93.8435,16.42,95.2691917267,14.993500000000001,0,14.993500000000001,78.85,16.42,80.5415352473,134.1,93.2735,16.28,94.6836004926,14.993500000000001,0,14.993500000000001,78.28,16.28,79.9549673254,134.06
2020-01-23 12:00:00,93.313,16.86,94.82391876,13.243,0,13.243,80.07,16.86,81.8258180527,134.0,92.773,16.72,94.2676398824,13.243,0,13.243,79.53,16.72,81.2685628026,134.06
2020-01-23 12:30:00,92.964,17.15,94.5326811002,12.074,0,12.074,80.89,17.15,82.6880559694,134.0,92.394,17.0,93.9449372558,12.074,0,12.074,80.32,17.0,82.099344699,133.97
2020-01-23 13:00:00,93.026,16.98,94.5629794158,11.876,0,11.876,81.15,16.98,82.9074357341,134.0,92.466,16.83,93.9851587007,11.876,0,11.876,80.59,16.83,82.3285916313,133.97
2020-01-23 13:30:00,90.7615,16.57,92.261664749,6.7815,0,6.7815,83.98,16.57,85.5990963737,134.09,90.1915,16.42,91.6740043428,6.7815,0,6.7815,83.41,16.42,85.0108493076,133.97
2020-01-23 14:00:00,89.135,16.5,90.6493145313,4.705,0,4.705,84.43,16.5,86.0271753576,134.09,88.535,16.36,90.0338593253,4.705,0,4.705,83.83,16.36,85.4114658579,134.11
2020-01-23 14:30:00,89.255,16.02,90.6812848663,5.975,0,5.975,83.28,16.02,84.8068322719,134.09,88.675,15.88,90.0856815759,5.975,0,5.975,82.7,15.88,84.2108330323,134.11
2020-01-23 15:00:00,88.7,16.45,90.2124852778,3.99,0,3.99,84.71,16.45,86.2924481053,134.09,88.11,16.3,89.6050338988,3.99,0,3.99,84.12,16.3,85.6846800776,134.03
2020-01-23 15:30:00,89.1135,16.19,90.5722473071,4.5735,0,4.5735,84.54,16.19,86.076289999,134.09,88.5335,16.05,89.9765698515,4.5735,0,4.5735,83.96,16.05,85.480314108,134.03
2020-01-23 16:00:00,91.208,16.84,92.7495814761,4.508,0,4.508,86.7,16.84,88.320301177,133.86,90.578,16.69,92.1028239741,4.508,0,4.508,86.07,16.69,87.673262743,133.83
2020-01-23 16:30:00,96.588,17.4,98.1427620561,10.258,0,10.258,86.33,17.4,88.0660485091,133.86,96.018,17.26,97.5569778335,10.258,0,10.258,85.76,17.26,87.4796273426,133.83
2020-01-23 17:00:00,102.2505,18.31,103.8769505244,12.2305,0,12.2305,90.02,18.31,91.8632489084,133.38,101.6305,18.15,103.2384668147,12.2305,0,12.2305,89.4,18.15,91.2238044591,133.32
2020-01-23 17:30:00,106.345,18.59,107.9576172625,12.055,0,12.055,94.29,18.59,96.1051101659,133.49,105.685,18.43,107.2799334685,12.055,0,12.055,93.63,18.43,95.426630455,133.46
2020-01-23 18:00:00,106.821,18.35,108.3856473017,12.301,0,12.301,94.52,18.35,96.284749052,133.65,106.161,18.19,107.7080963577,12.301,0,12.301,93.86,18.19,95.6063580522,133.6
2020-01-23 18:30:00,105.613,17.59,107.067800337,12.343,0,12.343,93.27,17.59,94.9141770232,133.98,104.943,17.43,106.380628636,12.343,0,12.343,92.6,17.43,94.2261370321,133.94
2020-01-23 19:00:00,102.098,16.88,103.4839891191,10.798,0,10.798,91.3,16.88,92.847317678,134.08,101.468,16.72,102.8363429144,10.798,0,10.798,90.67,16.72,92.1987380608,134.03
2020-01-23 19:30:00,96.0595,16.06,97.3927673919,6.2695,0,6.2695,89.79,16.06,91.2149532697,134.44,95.4395,15.92,96.7581756765,6.2695,0,6.2695,89.17,15.92,90.579993928,134.41
2020-01-23 20:00:00,91.778,14.02,92.8426716763,5.618,0,5.618,86.16,14.02,87.2932185224,134.98,91.178,13.87,92.2269189771,5.618,0,5.618,85.56,13.87,86.6769317639,134.95
2020-01-23 20:30:00,85.797,13.02,86.7792925127,1.317,0,1.317,84.48,13.02,85.4774285996,134.98,85.187,12.89,86.1567006622,1.317,0,1.317,83.87,12.89,84.8547523713,134.95
2020-01-23 21:00:00,82.2465,10.57,82.9229260353,1.3165,0,1.3165,80.93,10.57,81.6173376189,134.38,81.6565,9.96,82.2616896997,1.3165,0,1.3165,80.34,9.96,80.9550319622,134.35
2020-01-23 21:30:00,77.887,3.95,77.9870968109,1.317,0,1.317,76.57,3.95,76.6718162039,132.04,77.327,3.88,77.4242812624,1.317,0,1.317,76.01,3.88,76.1089646494,132.0
2020-01-23 22:00:00,73.2255,2.22,73.2591444821,1.3155000000000001,0,1.3155000000000001,71.91,2.22,71.9442596737,132.04,72.7055,2.17,72.7378761736,1.3155000000000001,0,1.3155000000000001,71.39,2.17,71.4229724948,132.08
2020-01-23 22:30:00,69.9275,0.31,69.9281871369,1.3375,0,1.3375,68.59,0.31,68.5907005359,132.41,69.4575,0.27,69.4580247794,1.3375,0,1.3375,68.12,0.27,68.120535083,132.4
2020-01-23 23:00:00,67.504,-1.08,67.5126389352,1.344,0,1.344,66.16,-1.08,66.1688144068,132.7,67.014,-1.1,67.0230273563,1.344,0,1.344,65.67,-1.1,65.6792120842,132.66
