Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-23 23:30:00,64.5055,-1.62,64.5258392448,1.3355000000000001,0,1.3355000000000001,63.17,-1.62,63.1907691044,133.3,64.0555,-1.65,64.0767475786,1.3355000000000001,0,1.3355000000000001,62.72,-1.65,62.7416998495,133.28
2020-01-24 00:00:00,63.043,-2.07,63.0769747927,1.343,0,1.343,61.7,-2.07,61.7347138974,133.22,62.603,-2.08,62.6375447236,1.343,0,1.343,61.26,-2.08,61.2953016144,133.2
2020-01-24 00:30:00,71.9615,0.01,71.9615006948,1.3515000000000001,0,1.3515000000000001,70.61,0.01,70.6100007081,132.48,71.4615,-0.04,71.4615111948,1.3515000000000001,0,1.3515000000000001,70.11,-0.04,70.1100114106,132.44
2020-01-24 01:00:00,73.6415,0.44,73.6428144645,1.3615,0,1.3615,72.28,0.44,72.2813392239,132.16,73.1115,0.42,73.1127063666,1.3615,0,1.3615,71.75,0.42,71.7512292578,132.13
2020-01-24 01:30:00,71.6415,-0.08,71.6415446668,1.3515000000000001,0,1.3515000000000001,70.29,-0.08,70.2900455257,132.65,71.1415,-0.1,71.1415702824,1.3515000000000001,0,1.3515000000000001,69.79,-0.1,69.7900716435,132.6
2020-01-24 02:00:00,70.0285,-0.4,70.0296423827,1.3485,0,1.3485,68.68,-0.4,68.6811648125,133.1,69.5285,-0.44,69.5298922209,1.3485,0,1.3485,68.18,-0.44,68.1814197564,133.04
2020-01-24 02:30:00,70.7345,-0.35000000000000003,70.7353659088,1.3245,0,1.3245,69.41,-0.35000000000000003,69.4108824321,133.1,70.2345,-0.38,70.2355279773,1.3245,0,1.3245,68.91,-0.38,68.9110477355,133.04
2020-01-24 03:00:00,69.8125,-0.68,69.8158116493,1.3325,0,1.3325,68.48,-0.68,68.483376085,133.4,69.3125,-0.71,69.3161363338,1.3325,0,1.3325,67.98,-0.71,67.983707607,133.37
2020-01-24 03:30:00,68.292,-1.13,68.3013481858,1.342,0,1.342,66.95,-1.13,66.959535542,133.4,67.802,-1.16,67.8119222851,1.342,0,1.342,66.46,-1.16,66.4701226116,133.37
2020-01-24 04:00:00,66.1535,-1.77,66.1771747829,1.2435,0,1.2435,64.91,-1.77,64.9341281608,133.85,65.6835,-1.79,65.7078859213,1.2435,0,1.2435,64.44,-1.79,64.4648563172,133.79
2020-01-24 04:30:00,64.5375,-2.25,64.5767094721,1.0075,0,1.0075,63.53,-2.25,63.5698308949,133.7,64.0775,-2.27,64.1176957341,1.0075,0,1.0075,63.07,-2.27,63.1108374212,133.65
2020-01-24 05:00:00,63.8305,-2.45,63.8775017534,1.1505,0,1.1505,62.68,-2.45,62.7278638246,133.7,63.3905,-2.47,63.4386033126,1.1505,0,1.1505,62.24,-2.47,62.2889918043,133.65
2020-01-24 05:30:00,65.0935,-1.76,65.1172891193,0.9735,0,0.9735,64.12,-1.76,64.144150162,133.38,64.6335,-1.78,64.6580058635,0.9735,0,0.9735,63.66,-1.78,63.6848804662,133.34
2020-01-24 06:00:00,67.984,-0.48,67.9856944952,0.964,0,0.964,67.02,-0.48,67.0217188678,133.47,67.504,-0.51,67.505926525,0.964,0,0.964,66.54,-0.51,66.5419544348,133.43
2020-01-24 06:30:00,74.675,2.2,74.7074000685,1.095,0,1.095,73.58,2.2,73.6128820248,132.5,74.165,2.15,74.196157077,1.095,0,1.095,73.07,2.15,73.101623785,132.47
2020-01-24 07:00:00,81.174,4.58,81.3031037292,0.9440000000000001,0,0.9440000000000001,80.23,4.58,80.3606203311,132.05,80.604,4.53,80.7311941941,0.9440000000000001,0,0.9440000000000001,79.66,4.53,79.7886990745,132.0
2020-01-24 07:30:00,87.7905,7.58,88.1171282456,2.3405,0,2.3405,85.45,7.58,85.7855401568,134.38,87.2305,7.97,87.5938412804,2.3405,0,2.3405,84.89,7.97,85.2633156756,134.36
2020-01-24 08:00:00,91.236,10.22,91.8066233776,1.016,0,1.016,90.22,10.22,90.7970087613,134.9,90.596,10.11,91.1583639388,1.016,0,1.016,89.58,10.11,90.1487021537,134.87
2020-01-24 08:30:00,92.3245,11.55,93.0441604844,1.1545,0,1.1545,91.17,11.55,91.8987018407,134.9,91.6845,11.42,92.3929864235,1.1545,0,1.1545,90.53,11.42,91.2474509233,134.87
2020-01-24 09:00:00,94.301,11.75,95.0302115172,5.151,0,5.151,89.15,11.75,89.9209930995,134.9,93.661,11.63,94.3802936052,5.151,0,5.151,88.51,11.63,89.2708070984,134.79
2020-01-24 09:30:00,97.44,12.25,98.2070063692,10.7,0,10.7,86.74,12.25,87.6007425768,135.01,96.83,12.14,97.5880551092,10.7,0,10.7,86.13,12.14,86.981357198,134.98
2020-01-24 10:00:00,97.858,12.12,98.6056923509,12.408,0,12.408,85.45,12.12,86.3052541854,135.2,97.258,11.98,97.9930556927,12.408,0,12.408,84.85,11.98,85.6915567603,135.15
2020-01-24 10:30:00,96.277,11.09,96.9136152922,9.957,0,9.957,86.32,11.09,87.0294806373,135.55,95.687,11.37,96.3601518731,9.957,0,9.957,85.73,11.37,86.4806903303,135.49
2020-01-24 11:00:00,94.277,6.38,94.4926300248,8.827,0,8.827,85.45,6.38,85.6878456959,132.25,93.697,6.92,93.9521910814,8.827,0,8.827,84.87,6.92,85.151648839,132.22
2020-01-24 11:30:00,94.45,6.36,94.6638901588,10.61,0,10.61,83.84,6.36,84.0808848669,132.06,93.84,6.27,94.0492344466,10.61,0,10.61,83.23,6.27,83.4658361247,132.0
2020-01-24 12:00:00,95.188,5.75,95.3615113345,15.768,0,15.768,79.42,5.75,79.627877656,131.84,94.608,5.65,94.7765591483,15.768,0,15.768,78.84,5.65,79.0421918977,131.77
2020-01-24 12:30:00,95.7745,5.76,95.9475505172,16.4145,0,16.4145,79.36,5.76,79.5687576879,132.19,95.1945,5.45,95.3503819093,16.4145,0,16.4145,78.78,5.45,78.9682904716,132.17
2020-01-24 13:00:00,94.1675,6.12,94.366161606,11.2875,0,11.2875,82.88,6.12,83.1056484242,133.84,93.5775,6.03,93.7715810161,11.2875,0,11.2875,82.29,6.03,82.5106356781,133.82
2020-01-24 13:30:00,93.598,5.5,93.7594560778,10.068,0,10.068,83.53,5.5,83.7108768321,134.01,93.018,5.42,93.1757732675,10.068,0,10.068,82.95,5.42,83.1268843395,133.96
2020-01-24 14:00:00,91.9065,5.28,92.0580422465,8.4065,0,8.4065,83.5,5.28,83.6667699867,134.09,91.3065,5.2,91.454452829,8.4065,0,8.4065,82.9,5.2,83.0629279522,134.08
2020-01-24 14:30:00,90.5005,5.01,90.6390677371,7.5705,0,7.5705,82.93,5.01,83.0811952249,134.09,89.9105,4.94,90.046108246,7.5705,0,7.5705,82.34,4.94,82.4880548928,134.08
2020-01-24 15:00:00,88.54,4.8100000000000005,88.6705571202,6.19,0,6.19,82.35,4.8100000000000005,82.4903545877,134.47,87.96,4.72,88.0865483488,6.19,0,6.19,81.77,4.72,81.9061127145,134.39
2020-01-24 15:30:00,88.5525,4.08,88.6464418702,7.1325,0,7.1325,81.42,4.08,81.5221614041,134.47,87.9725,4.02,88.0643012591,7.1325,0,7.1325,80.84,4.02,80.9398912774,134.39
2020-01-24 16:00:00,88.2575,4.93,88.3950858716,6.7375,0,6.7375,81.52,4.93,81.6689371793,134.35,87.6875,4.84,87.8209727585,6.7375,0,6.7375,80.95,4.84,81.0945627031,134.3
2020-01-24 16:30:00,91.585,5.8,91.7684707566,7.965,0,7.965,83.62,5.8,83.8209066999,134.12,91.015,5.72,91.1945646681,7.965,0,7.965,83.05,5.72,83.2467470836,134.08
2020-01-24 17:00:00,95.9195,7.32,96.1984037303,7.8095,0,7.8095,88.11,7.32,88.4135425147,133.56,95.2895,7.22,95.562635011,7.8095,0,7.8095,87.48,7.22,87.7774390148,133.52
2020-01-24 17:30:00,101.571,8.15,101.8974511016,11.461,0,11.461,90.11,8.15,90.4778127499,133.19,100.941,8.05,101.2614832056,11.461,0,11.461,89.48,8.05,89.8413763252,133.11
2020-01-24 18:00:00,102.3305,7.92,102.6365316554,12.1405,0,12.1405,90.19,7.92,90.5370780399,133.19,101.7005,7.8100000000000005,101.9999401973,12.1405,0,12.1405,89.56,7.8100000000000005,89.8998870967,133.21
2020-01-24 18:30:00,101.725,6.97,101.9635058489,12.675,0,12.675,89.05,6.97,89.3223566639,133.74,101.085,6.86,101.3175050275,12.675,0,12.675,88.41,6.86,88.6757447107,133.7
2020-01-24 19:00:00,98.9085,6.08,99.0951955054,11.6885,0,11.6885,87.22,6.08,87.431657882,134.03,98.2985,5.99,98.480836726,11.6885,0,11.6885,86.61,5.99,86.8168889099,134.0
2020-01-24 19:30:00,92.882,4.89,93.0106339297,5.472,0,5.472,87.41,4.89,87.5466744086,134.29,92.262,4.8,92.3867774305,5.472,0,5.472,86.79,4.8,86.9226328409,134.26
2020-01-24 20:00:00,88.411,3.74,88.490070183,1.641,0,1.641,86.77,3.74,86.8505641893,133.79,87.801,3.67,87.8776678173,1.641,0,1.641,86.16,3.67,86.238126719,133.73
2020-01-24 20:30:00,84.3005,1.99,84.3239847271,1.4304999999999999,0,1.4304999999999999,82.87,1.99,82.893890004,134.19,83.7105,1.92,83.7325158481,1.4304999999999999,0,1.4304999999999999,82.28,1.92,82.302398507,134.14
2020-01-24 21:00:00,80.733,0.88,80.7377959137,1.373,0,1.373,79.36,0.88,79.3648788823,134.38,80.163,0.8300000000000001,80.167296755,1.373,0,1.373,78.79,0.8300000000000001,78.7943716264,134.33
2020-01-24 21:30:00,76.677,-0.6900000000000001,76.6801045187,1.487,0,1.487,75.19,-0.6900000000000001,75.1931659129,134.95,76.137,-0.74,76.1405960641,1.487,0,1.487,74.65,-0.74,74.6536676929,134.9
2020-01-24 22:00:00,71.3935,-0.14,71.3936372673,1.5535,0,1.5535,69.84,-0.14,69.8401403206,133.78,70.9035,0.08,70.9035451317,1.5535,0,1.5535,69.35,0.08,69.3500461427,133.73
2020-01-24 22:30:00,68.8305,-0.47000000000000003,68.8321046478,1.5305,0,1.5305,67.3,-0.47000000000000003,67.301641139,133.28,68.3405,-0.51,68.3424029447,1.5305,0,1.5305,66.81,-0.51,66.8119465365,133.27
2020-01-24 23:00:00,66.889,-1.53,66.9064961046,1.549,0,1.549,65.34,-1.53,65.3579107683,133.28,66.419,-1.58,66.4377901574,1.549,0,1.549,64.87,-1.58,64.8892387072,133.27
2020-01-24 23:30:00,64.3745,-1.98,64.404942747,1.5245000000000002,0,1.5245000000000002,62.85,-1.98,62.8811808095,134.09,63.9145,-2.01,63.9460976937,1.5245000000000002,0,1.5245000000000002,62.39,-2.01,62.4223693879,134.05
2020-01-25 00:00:00,62.8215,-2.45,62.8692560975,1.6015000000000001,0,1.6015000000000001,61.22,-2.45,61.2690043986,133.98,62.3915,-2.48,62.4407693118,1.6015000000000001,0,1.6015000000000001,60.79,-2.48,60.8405662367,133.93
2020-01-25 00:30:00,71.323,-0.63,71.3257823581,1.603,0,1.603,69.72,-0.63,69.7228463274,133.44,70.823,-0.67,70.8261690973,1.603,0,1.603,69.22,-0.67,69.223242484,133.42
2020-01-25 01:00:00,72.3185,-0.39,72.3195515905,1.6485,0,1.6485,70.67,-0.39,70.6710761203,133.18,71.8085,-0.44,71.8098480172,1.6485,0,1.6485,70.16,-0.44,70.16137969,133.14
2020-01-25 01:30:00,70.4445,-0.89,70.4501219321,1.6345,0,1.6345,68.81,-0.89,68.8157554634,133.35,69.9545,-0.93,69.9606816022,1.6345,0,1.6345,68.32,-0.93,68.3263294785,133.31
2020-01-25 02:00:00,68.66,-1.37,68.6736667144,1.6400000000000001,0,1.6400000000000001,67.02,-1.37,67.0340010741,133.75,68.16,-1.42,68.174790062,1.6400000000000001,0,1.6400000000000001,66.52,-1.42,66.5351546177,133.71
2020-01-25 02:30:00,69.3285,-1.24,69.3395883479,1.6385,0,1.6385,67.69,-1.24,67.7013567072,133.67,68.8385,-1.28,68.850399289,1.6385,0,1.6385,67.2,-1.28,67.2121893707,133.62
2020-01-25 03:00:00,68.0915,-1.53,68.108687201,1.6215000000000002,0,1.6215000000000002,66.47,-1.53,66.4876063639,134.01,67.6015,-1.57,67.6197286467,1.6215000000000002,0,1.6215000000000002,65.98,-1.57,65.9986765019,133.97
2020-01-25 03:30:00,66.3565,-2.45,66.4017137749,2.6765,0,2.6765,63.68,-2.45,63.7271127543,134.26,65.8965,-2.48,65.9431506091,2.6765,0,2.6765,63.22,-2.48,63.2686241355,134.19
2020-01-25 04:00:00,63.587,-2.79,63.6481788349,1.617,0,1.617,61.97,-2.79,62.0327735959,133.86,63.127,-2.8200000000000003,63.1899559186,1.617,0,1.617,61.51,-2.8200000000000003,61.5746092152,133.84
2020-01-25 04:30:00,62.15,-3.15,62.2297758312,1.62,0,1.62,60.53,-3.15,60.6119080709,133.78,61.72,-3.17,61.801353545,1.62,0,1.62,60.1,-3.17,60.1835434317,133.71
2020-01-25 05:00:00,60.918,-3.33,61.0089470816,1.6280000000000001,0,1.6280000000000001,59.29,-3.33,59.3834404527,133.78,60.478,-3.36,60.5712645072,1.6280000000000001,0,1.6280000000000001,58.85,-3.36,58.9458403961,133.71
2020-01-25 05:30:00,61.0565,-3.38,61.1499844011,1.6265,0,1.6265,59.43,-3.38,59.5260388402,133.53,60.6265,-3.4,60.7217630035,1.6265,0,1.6265,59.0,-3.4,59.0978849029,133.51
2020-01-25 06:00:00,61.4865,-2.92,61.5557964959,1.6265,0,1.6265,59.86,-2.92,59.9311771952,133.4,61.0565,-2.94,61.1272426358,1.6265,0,1.6265,59.43,-2.94,59.5026764104,133.37
2020-01-25 06:30:00,63.9805,-1.74,64.0041559608,1.6005,0,1.6005,62.38,-1.74,62.4042626749,133.59,63.5405,-1.78,63.5654272404,1.6005,0,1.6005,61.94,-1.78,61.9655710859,133.56
2020-01-25 07:00:00,66.669,-0.61,66.6717905939,1.589,0,1.589,65.08,-0.61,65.0828587264,133.29,66.189,-0.65,66.192191541,1.589,0,1.589,64.6,-0.65,64.6032700411,133.25
2020-01-25 07:30:00,71.1765,-0.47000000000000003,71.1780517593,8.5565,0,8.5565,62.62,-0.47000000000000003,62.6217637886,133.29,70.7165,-0.52,70.7184118335,8.5565,0,8.5565,62.16,-0.52,62.1621749941,133.25
2020-01-25 08:00:00,75.38,0.1,75.3800663306,11.97,0,11.97,63.41,0.1,63.4100788519,133.12,74.94,0.05,74.94001668,11.97,0,11.97,62.97,0.05,62.9700198507,133.09
2020-01-25 08:30:00,77.4065,1.1400000000000001,77.4148941887,10.2865,0,10.2865,67.12,1.1400000000000001,67.12968047,132.61,76.9365,1.09,76.9442209152,10.2865,0,10.2865,66.65,1.09,66.6589123824,132.58
2020-01-25 09:00:00,81.7945,2.87,81.8448356969,9.7645,0,9.7645,72.03,2.87,72.0871541955,132.0,81.2845,2.81,81.3330562579,9.7645,0,9.7645,71.52,2.81,71.5751807542,131.95
2020-01-25 09:30:00,84.4525,4.19,84.5563767924,10.6025,0,10.6025,73.85,4.19,73.9687677334,131.8,83.9125,4.12,84.01358257,10.6025,0,10.6025,73.31,4.12,73.4256801126,131.76
2020-01-25 10:00:00,85.7145,4.31,85.8227919043,13.3645,0,13.3645,72.35,4.31,72.4782629483,131.8,85.2045,4.24,85.3099315452,13.3645,0,13.3645,71.84,4.24,71.9650137219,131.76
2020-01-25 10:30:00,84.5785,5.29,84.7437712298,7.6085,0,7.6085,76.97,5.29,77.1515715977,131.53,84.0385,5.21,84.1998431249,7.6085,0,7.6085,76.43,5.21,76.6073690972,131.49
2020-01-25 11:00:00,83.6255,5.5,83.806170717,6.0755,0,6.0755,77.55,5.5,77.7447908223,131.53,83.0755,5.41,83.2514672558,6.0755,0,6.0755,77.0,5.41,77.1898186291,131.42
2020-01-25 11:30:00,82.263,5.6,82.4533878564,5.773,0,5.773,76.49,5.6,76.6947201573,131.41,81.703,5.52,81.8892582028,5.773,0,5.773,75.93,5.52,76.1303835535,131.42
2020-01-25 12:00:00,81.8885,5.61,82.0804394009,5.6285,0,5.6285,76.26,5.61,76.4660689456,131.32,81.3385,5.52,81.5255909654,5.6285,0,5.6285,75.71,5.52,75.9109642937,131.31
2020-01-25 12:30:00,82.7995,5.77,83.0003018082,5.3695,0,5.3695,77.43,5.77,77.6446894514,131.51,82.2495,5.69,82.446081473,5.3695,0,5.3695,76.88,5.69,77.0902750028,131.48
2020-01-25 13:00:00,83.045,6.05,83.2650858704,4.655,0,4.655,78.39,6.05,78.6231174655,131.62,82.485,5.95,82.6993211883,4.655,0,4.655,77.83,5.95,78.0571034564,131.59
2020-01-25 13:30:00,82.1205,5.91,82.3328890557,4.4405,0,4.4405,77.68,5.91,77.9044960192,132.25,81.5505,5.82,81.7579136858,4.4405,0,4.4405,77.11,5.82,77.329324968,132.2
2020-01-25 14:00:00,80.3405,4.92,80.4910078223,4.0105,0,4.0105,76.33,4.92,76.4883997741,132.25,79.8105,4.84,79.9571229488,4.0105,0,4.0105,75.8,4.84,75.9543652465,132.2
2020-01-25 14:30:00,79.717,4.14,79.824430402,3.407,0,3.407,76.31,4.14,76.4222199364,131.85,79.157,4.05,79.2605396714,3.407,0,3.407,75.75,4.05,75.8581900654,131.8
2020-01-25 15:00:00,79.1795,4.08,79.2845484332,3.1195,0,3.1195,76.06,4.08,76.1693507915,131.85,78.6395,4.01,78.7416729582,3.1195,0,3.1195,75.52,4.01,75.6263875906,131.8
2020-01-25 15:30:00,79.501,4.27,79.6155883041,2.321,0,2.321,77.18,4.27,77.2980290822,131.85,78.951,4.19,79.0621053413,2.321,0,2.321,76.63,4.19,76.7444655985,131.8
2020-01-25 16:00:00,79.9475,4.72,80.0867102349,1.9075000000000002,0,1.9075000000000002,78.04,4.72,78.1826067614,131.72,79.3875,4.64,79.5229825664,1.9075000000000002,0,1.9075000000000002,77.48,4.64,77.6188121527,131.69
2020-01-25 16:30:00,82.289,5.71,82.4868693854,1.599,0,1.599,80.69,5.71,80.8917807938,131.45,81.719,5.62,81.9120220786,1.599,0,1.599,80.12,5.62,80.3168649787,131.42
2020-01-25 17:00:00,89.941,4.53,90.0550075287,9.291,0,9.291,80.65,4.53,80.7771217611,132.7,89.361,4.22,89.4605875288,9.291,0,9.291,80.07,4.22,80.1811280789,132.66
2020-01-25 17:30:00,95.6465,3.67,95.7168838933,12.7465,0,12.7465,82.9,3.67,82.9811960627,133.45,95.0765,3.61,95.145010128,12.7465,0,12.7465,82.33,3.61,82.4091075064,133.43
2020-01-25 18:00:00,96.3335,4.48,96.4376151833,10.7135,0,10.7135,85.62,4.48,85.7371261473,133.68,95.7135,4.4,95.814581783,10.7135,0,10.7135,85.0,4.4,85.1138061656,133.65
2020-01-25 18:30:00,94.2895,3.49,94.3540667393,10.0995,0,10.0995,84.19,3.49,84.2623059262,133.9,93.6895,3.42,93.7519003021,10.0995,0,10.0995,83.59,3.42,83.65993366,133.88
2020-01-25 19:00:00,90.867,2.3,90.8961038164,10.117,0,10.117,80.75,2.3,80.7827487772,134.47,90.297,2.23,90.3245321549,10.117,0,10.117,80.18,2.23,80.2110048559,134.44
2020-01-25 19:30:00,86.777,0.96,86.7823100004,9.447,0,9.447,77.33,0.96,77.335958648,134.67,86.237,0.9,86.2416962322,9.447,0,9.447,76.79,0.9,76.7952739431,134.64
2020-01-25 20:00:00,81.013,2.15,81.0415243502,1.453,0,1.453,79.56,2.15,79.5890451004,133.73,80.463,2.35,80.4973097004,1.453,0,1.453,79.01,2.35,79.044940382,133.68
2020-01-25 20:30:00,77.696,2.84,77.747887534,1.4060000000000001,0,1.4060000000000001,76.29,2.84,76.3428431485,133.38,77.136,2.79,77.1864404931,1.4060000000000001,0,1.4060000000000001,75.73,2.79,75.7813763401,133.34
2020-01-25 21:00:00,73.632,1.58,73.6489499178,1.452,0,1.452,72.18,1.58,72.1972908079,133.38,73.112,1.53,73.1280072476,1.452,0,1.452,71.66,1.53,71.6763315188,133.34
2020-01-25 21:30:00,70.652,0.36,70.6529171655,1.462,0,1.462,69.19,0.36,69.1909365452,133.38,70.152,0.32,70.15272984,1.462,0,1.462,68.69,0.32,68.6907453737,133.43
2020-01-25 22:00:00,67.391,-0.88,67.3967453294,1.491,0,1.491,65.9,-0.88,65.9058753071,133.81,66.921,-0.91,66.92718686,1.491,0,1.491,65.43,-0.91,65.436327831,133.78
2020-01-25 22:30:00,63.8625,-2.14,63.8983450979,1.4325,0,1.4325,62.43,-2.14,62.4666671113,133.81,63.4025,-2.17,63.4396241024,1.4325,0,1.4325,61.97,-2.17,62.0079817443,133.78
2020-01-25 23:00:00,60.48,-3.07,60.5578673667,1.5,0,1.5,58.98,-3.07,59.0598450726,134.42,60.06,-3.08,60.1389225045,1.5,0,1.5,58.56,-3.08,58.6409413294,134.38
2020-01-25 23:30:00,57.987,-3.47,58.0907313519,1.4969999999999999,0,1.4969999999999999,56.49,-3.47,56.5964751553,134.52,57.587,-3.48,57.6920529103,1.4969999999999999,0,1.4969999999999999,56.09,-3.48,56.1978513824,134.48
2020-01-26 00:00:00,57.144,-4.01,57.2845252752,1.494,0,1.494,55.65,-4.01,55.7942882381,134.63,56.754,-4.01,56.8954885382,1.494,0,1.494,55.26,-4.01,55.4053038977,134.59
2020-01-26 00:30:00,65.9095,-2.11,65.9432656929,1.4795,0,1.4795,64.43,-2.11,64.4645406406,133.67,65.4595,-2.13,65.4941450837,1.4795,0,1.4795,63.98,-2.13,64.0154457924,133.66
2020-01-26 01:00:00,67.2505,-1.6600000000000001,67.2709844602,1.5105,0,1.5105,65.74,-1.6600000000000001,65.7609549809,133.42,66.7705,-1.6800000000000002,66.7916317382,1.5105,0,1.5105,65.26,-1.6800000000000002,65.2816206907,133.39
2020-01-26 01:30:00,65.3725,-2.16,65.4081749956,1.4725000000000001,0,1.4725000000000001,63.9,-2.16,63.9364966197,133.83,64.9025,-2.18,64.9391015202,1.4725000000000001,0,1.4725000000000001,63.43,-2.18,63.4674507129,133.81
2020-01-26 02:00:00,63.6185,-2.64,63.673252958,1.4985,0,1.4985,62.12,-2.64,62.1760725682,134.37,63.1885,-2.66,63.2444632537,1.4985,0,1.4985,61.69,-2.66,61.7473213994,134.33
2020-01-26 02:30:00,64.085,-2.59,64.1373161662,1.455,0,1.455,62.63,-2.59,62.6835305323,133.99,63.625,-2.61,63.6785107002,1.455,0,1.455,62.17,-2.61,62.2247619521,133.97
2020-01-26 03:00:00,62.8165,-2.84,62.8806669196,1.4965,0,1.4965,61.32,-2.84,61.3857312411,134.29,62.3765,-2.85,62.4415747099,1.4965,0,1.4965,60.88,-2.85,60.9466725917,134.25
2020-01-26 03:30:00,60.8175,-3.41,60.9130232894,1.4475,0,1.4475,59.37,-3.41,59.4678484561,134.41,60.3775,-3.43,60.4748493694,1.4475,0,1.4475,58.93,-3.43,59.029736574,134.38
2020-01-26 04:00:00,58.527,-3.85,58.6534928968,1.447,0,1.447,57.08,-3.85,57.2096923606,134.84,58.117,-3.86,58.2450451884,1.447,0,1.447,56.67,-3.86,56.8013072033,134.78
2020-01-26 04:30:00,56.562,-4.18,56.7162432113,1.442,0,1.442,55.12,-4.18,55.2782669772,134.84,56.152,-4.18,56.3073663387,1.442,0,1.442,54.71,-4.18,54.8694496054,134.78
2020-01-26 05:00:00,54.5305,-4.39,54.706923969900004,1.4405000000000001,0,1.4405000000000001,53.09,-4.39,53.271194843,135.06,54.1605,-4.39,54.338125292,1.4405000000000001,0,1.4405000000000001,52.72,-4.39,52.9024621355,135.01
2020-01-26 05:30:00,54.597,-4.36,54.7708134776,1.447,0,1.447,53.15,-4.36,53.3285298879,135.06,54.217,-4.36,54.3920278074,1.447,0,1.447,52.77,-4.36,52.9498111423,135.01
2020-01-26 06:00:00,55.0225,-4.34,55.1933973067,1.4625,0,1.4625,53.56,-4.34,53.735548755,134.82,54.6425,-4.34,54.8145820585,1.4625,0,1.4625,53.18,-4.34,53.3567990044,134.78
2020-01-26 06:30:00,57.3695,-3.45,57.4731418164,1.4895,0,1.4895,55.88,-3.45,55.9863992412,134.82,56.9795,-3.45,57.0838499074,1.4895,0,1.4895,55.49,-3.45,55.5971456102,134.78
2020-01-26 07:00:00,58.9985,-2.65,59.057984238,1.7585000000000002,0,1.7585000000000002,57.24,-2.65,57.3013097582,134.82,58.5885,-2.66,58.6488527786,1.7585000000000002,0,1.7585000000000002,56.83,-2.66,56.8922182728,134.78
2020-01-26 07:30:00,59.3955,-2.01,59.4295004207,1.7555,0,1.7555,57.64,-2.01,57.6750353273,134.82,58.9855,-2.02,59.0200780265,1.7555,0,1.7555,57.23,-2.02,57.2656380389,134.78
2020-01-26 08:00:00,61.867,-1.27,61.8800338478,1.657,0,1.657,60.21,-1.27,60.2233924651,134.6,61.447,-1.29,61.4605394461,1.657,0,1.657,59.79,-1.29,59.8039145876,134.57
2020-01-26 08:30:00,65.6455,-0.87,65.6512648031,2.7055,0,2.7055,62.94,-0.87,62.9460125822,134.25,65.1955,-0.89,65.2015745228,2.7055,0,2.7055,62.49,-0.89,62.4963374927,134.22
2020-01-26 09:00:00,72.145,0.05,72.1450173262,4.965,0,4.965,67.18,0.05,67.1800186067,133.52,71.675,0.02,71.6750027904,4.965,0,4.965,66.71,0.02,66.7100029981,133.49
2020-01-26 09:30:00,76.1335,1.72,76.1529265508,5.2035,0,5.2035,70.93,1.72,70.9508512986,133.19,75.6435,1.6800000000000002,75.6621536321,5.2035,0,5.2035,70.44,1.6800000000000002,70.4600312234,133.13
2020-01-26 10:00:00,79.359,2.87,79.4108794876,4.9190000000000005,0,4.9190000000000005,74.44,2.87,74.4953052212,132.76,78.819,2.8200000000000003,78.8694310934,4.9190000000000005,0,4.9190000000000005,73.9,2.8200000000000003,73.9537855691,132.71
2020-01-26 10:30:00,81.739,4.15,81.8442827631,5.009,0,5.009,76.73,4.15,76.8421459877,132.98,81.199,4.09,81.3019415574,5.009,0,5.009,76.19,4.09,76.2996998683,132.94
2020-01-26 11:00:00,83.434,5.14,83.5921764043,4.924,0,4.924,78.51,5.14,78.6780763618,132.44,82.884,5.07,83.03892073,4.924,0,4.924,77.96,5.07,78.1246855994,132.42
2020-01-26 11:30:00,84.397,5.8,84.5960614272,5.267,0,5.267,79.13,5.8,79.3422768768,132.24,83.827,5.73,84.0226090347,5.267,0,5.267,78.56,5.73,78.7686898456,132.23
2020-01-26 12:00:00,85.83,6.19,86.0529197645,5.73,0,5.73,80.1,6.19,80.3388206286,132.24,85.27,6.12,85.4893402712,5.73,0,5.73,79.54,6.12,79.7750963647,132.23
2020-01-26 12:30:00,87.8155,6.53,88.0579521693,7.0955,0,7.0955,80.72,6.53,80.9836977422,131.91,87.2255,6.45,87.4636515945,7.0955,0,7.0955,80.13,6.45,80.3891746444,131.89
2020-01-26 13:00:00,87.438,6.5,87.6792668993,6.358,0,6.358,81.08,6.5,81.3401278583,131.91,86.868,6.43,87.1056503563,6.358,0,6.358,80.51,6.43,80.7663605717,131.89
2020-01-26 13:30:00,86.7995,5.96,87.0038780759,7.9195,0,7.9195,78.88,5.96,79.104841824,132.28,86.2395,5.89,86.4404040958,7.9195,0,7.9195,78.32,5.89,78.5411643662,132.25
2020-01-26 14:00:00,84.1255,5.16,84.2836007195,7.6355,0,7.6355,76.49,5.16,76.6638487163,132.51,83.5955,5.09,83.7503177322,7.6355,0,7.6355,75.96,5.09,76.1303467745,132.47
2020-01-26 14:30:00,83.757,4.31,83.8678195078,9.827,0,9.827,73.93,4.31,74.0555264649,132.77,83.207,4.25,83.3154688458,9.827,0,9.827,73.38,4.25,73.5029720488,132.74
2020-01-26 15:00:00,82.922,3.4,82.9916747873,13.852,0,13.852,69.07,3.4,69.1536325872,132.96,82.432,3.34,82.4996377204,13.852,0,13.852,68.58,3.34,68.6612845787,132.94
2020-01-26 15:30:00,80.627,3.02,80.6835393931,8.737,0,8.737,71.89,3.02,71.9534050619,133.1,80.127,2.9699999999999998,80.1820243508,8.737,0,8.737,71.39,2.9699999999999998,71.4517529526,133.08
2020-01-26 16:00:00,81.1205,4.14,81.2260741403,4.7105,0,4.7105,76.41,4.14,76.5220732861,132.77,80.5805,4.08,80.6837243826,4.7105,0,4.7105,75.87,4.08,75.9796242423,132.74
2020-01-26 16:30:00,83.7885,5.01,83.9381488493,6.2185,0,6.2185,77.57,5.01,77.7316216221,132.66,83.2385,4.95,83.3855525991,6.2185,0,6.2185,77.02,4.95,77.1789019098,132.63
2020-01-26 17:00:00,89.4285,6.57,89.6695127245,8.3885,0,8.3885,81.04,6.57,81.305882321,131.92,88.8785,6.5,89.1158670622,8.3885,0,8.3885,80.49,6.5,80.7520284575,131.89
2020-01-26 17:30:00,95.6675,9.21,96.1098052035,8.9575,0,8.9575,86.71,9.21,87.1977534114,131.92,95.0375,8.89,95.452388688,8.9575,0,8.9575,86.08,8.89,86.5378443226,131.89
2020-01-26 18:00:00,96.8115,9.93,97.3194298804,8.9815,0,8.9815,87.83,9.93,88.3895570755,133.64,96.2115,9.82,96.7113495524,8.9815,0,8.9815,87.23,9.82,87.7810076269,133.62
2020-01-26 18:30:00,94.4895,8.52,94.8728412679,8.9795,0,8.9795,85.51,8.52,85.9334073571,133.53,93.8795,8.41,94.2554434516,8.9795,0,8.9795,84.9,8.41,85.3155208623,133.51
2020-01-26 19:00:00,89.4065,7.27,89.7015894076,6.2165,0,6.2165,83.19,7.27,83.5070595818,133.86,88.8265,7.19,89.1170197114,6.2165,0,6.2165,82.61,7.19,82.922302187,133.84
2020-01-26 19:30:00,84.7315,6.5,84.9804512359,1.5015,0,1.5015,83.23,6.5,83.4834288946,133.98,84.1515,6.41,84.3952786135,1.5015,0,1.5015,82.65,6.41,82.8981941902,133.95
2020-01-26 20:00:00,80.635,4.8,80.7777396626,1.5150000000000001,0,1.5150000000000001,79.12,4.8,79.2654678911,134.99,80.085,4.72,80.2239716357,1.5150000000000001,0,1.5150000000000001,78.57,4.72,78.7116465334,134.96
2020-01-26 20:30:00,77.137,3.6,77.2209606843,1.487,0,1.487,75.65,3.6,75.7356091941,135.66,76.597,3.5300000000000002,76.6782975098,1.487,0,1.487,75.11,3.5300000000000002,75.1929052504,135.64
2020-01-26 21:00:00,72.4005,-7.74,72.8130482829,1.5105,0,1.5105,70.89,-7.74,71.3112873254,134.07,72.6405,7.18,72.9944836289,1.5105,0,1.5105,71.13,7.18,71.4914631267,134.04
2020-01-26 21:30:00,69.1075,-11.99,70.1399077291,1.4575,0,1.4575,67.65,-11.99,68.7043128195,133.51,69.5675,7.44,69.9642098237,1.4575,0,1.4575,68.11,7.44,68.5151494197,133.49
2020-01-26 22:00:00,66.665,-13.42,68.0023427905,1.505,0,1.505,65.16,-13.42,66.5276032937,134.19,67.135,6.21,67.4216013233,1.505,0,1.505,65.63,6.21,65.9231446459,134.19
2020-01-26 22:30:00,63.5295,-14.39,65.1388476276,1.4795,0,1.4795,62.05,-14.39,63.69673932,134.57,64.0095,5.37,64.2343598882,1.4795,0,1.4795,62.53,5.37,62.7601609303,134.55
2020-01-26 23:00:00,58.938,-15.46,60.9319246701,1.498,0,1.498,57.44,-15.46,59.4841592359,134.23,59.408,4.2,59.5562798032,1.498,0,1.498,57.91,4.2,58.0621055423,134.22
2020-01-26 23:30:00,56.827,-16.04,59.0473498897,1.457,0,1.457,55.37,-16.04,57.6464959906,134.23,57.307,3.61,57.420591681,1.457,0,1.457,55.85,3.61,55.9665489377,134.22
2020-01-27 00:00:00,55.7645,-16.38,58.1204254996,1.4545,0,1.4545,54.31,-16.38,56.7263651224,134.47,56.2545,3.34,56.3535657279,1.4545,0,1.4545,54.8,3.34,54.9016903201,134.46
2020-01-27 00:30:00,66.2065,-2.98,66.2735319886,1.3165,0,1.3165,64.89,-2.98,64.9583905281,134.63,65.8965,-0.1,65.8965758765,1.3165,0,1.3165,64.58,-0.1,64.5800774233,134.6
2020-01-27 01:00:00,68.1705,-0.65,68.1735987773,1.6505,0,1.6505,66.52,-0.65,66.5231756608,134.51,67.6905,-0.6900000000000001,67.6940166503,1.6505,0,1.6505,66.04,-0.6900000000000001,66.0436045352,134.47
2020-01-27 01:30:00,66.662,-1.29,66.6744804554,1.512,0,1.512,65.15,-1.29,65.1627700455,134.61,66.192,-1.34,66.2055621832,1.512,0,1.512,64.68,-1.34,64.6938791541,134.58
2020-01-27 02:00:00,65.127,-1.51,65.1445026767,1.327,0,1.327,63.8,-1.51,63.8178666206,134.97,64.677,-1.54,64.6953315858,1.327,0,1.327,63.35,-1.54,63.3687154675,134.93
2020-01-27 02:30:00,66.138,-1.23,66.1494364602,1.318,0,1.318,64.82,-1.23,64.8316689589,134.79,65.668,-1.28,65.6804736889,1.318,0,1.318,64.35,-1.28,64.3627291218,134.76
2020-01-27 03:00:00,64.592,-1.97,64.6220346631,1.6520000000000001,0,1.6520000000000001,62.94,-1.97,62.9708226086,135.4,64.142,-2.01,64.1734856775,1.6520000000000001,0,1.6520000000000001,62.49,-2.01,62.5223176154,135.36
2020-01-27 03:30:00,62.594,-2.5,62.6439050188,1.4140000000000001,0,1.4140000000000001,61.18,-2.5,61.231057479,135.4,62.154,-2.5300000000000002,62.2054709491,1.4140000000000001,0,1.4140000000000001,60.74,-2.5300000000000002,60.7926681435,135.36
2020-01-27 04:00:00,60.4705,-2.9,60.5399981025,1.3305,0,1.3305,59.14,-2.9,59.2110597777,135.67,60.0505,-2.92,60.1214516645,1.3305,0,1.3305,58.72,-2.92,58.7925573521,135.62
2020-01-27 04:30:00,60.134,-3.18,60.2180235146,1.314,0,1.314,58.82,-3.18,58.9058978371,135.08,59.704,-3.21,59.7902309412,1.314,0,1.314,58.39,-3.21,58.478168576,135.07
2020-01-27 05:00:00,59.9515,-2.87,60.0201570495,1.3115,0,1.3115,58.64,-2.87,58.7101907679,134.96,59.5315,-2.9,59.602093019,1.3115,0,1.3115,58.22,-2.9,58.2921812939,134.93
2020-01-27 05:30:00,61.132,-1.96,61.163412462,1.282,0,1.282,59.85,-1.96,59.882084967,135.19,60.722,-1.87,60.7507875175,1.282,0,1.282,59.44,-1.87,59.469408102,135.17
2020-01-27 06:00:00,63.262,-7.69,63.7276764365,1.252,0,1.252,62.01,-7.69,62.4850078019,132.49,63.652,9.73,64.3913814419,1.252,0,1.252,62.4,9.73,63.1540410425,132.48
2020-01-27 06:30:00,70.147,6.53,70.4502839526,1.267,0,1.267,68.88,6.53,69.1888379726,134.37,69.677,6.44,69.9739803713,1.267,0,1.267,68.41,6.44,68.7124566582,134.35
2020-01-27 07:00:00,76.7145,9.06,77.2476414543,1.2745,0,1.2745,75.44,9.06,75.9820847305,133.76,76.1945,8.95,76.7183441574,1.2745,0,1.2745,74.92,8.95,75.4526931262,133.74
2020-01-27 07:30:00,82.5375,11.52,83.3375623969,1.2775,0,1.2775,81.26,11.52,82.0725167154,132.93,81.9775,11.4,82.7663609581,1.2775,0,1.2775,80.7,11.4,81.5012269846,132.89
2020-01-27 08:00:00,86.007,13.07,86.9944190681,1.417,0,1.417,84.59,13.07,85.5937672965,132.38,85.417,12.94,86.3915938561,1.417,0,1.417,84.0,12.94,84.9908442128,132.36
2020-01-27 08:30:00,88.053,14.05,89.1668845985,3.893,0,3.893,84.16,14.05,85.3247215056,132.64,87.473,13.91,88.5720826728,3.893,0,3.893,83.58,13.91,84.729596364,132.63
2020-01-27 09:00:00,89.4915,14.57,90.6698046334,6.6715,0,6.6715,82.82,14.57,84.0918384863,132.72,88.9115,14.42,90.073254811,6.6715,0,6.6715,82.24,14.42,83.4946345582,132.7
2020-01-27 09:30:00,90.711,15.46,92.0190041296,8.161,0,8.161,82.55,15.46,83.9852016727,132.72,90.131,15.32,91.4237363107,8.161,0,8.161,81.97,15.32,83.3893476411,132.7
2020-01-27 10:00:00,90.653,15.57,91.980385458,8.683,0,8.683,81.97,15.57,83.4356386684,132.72,90.083,15.41,91.3915476891,8.683,0,8.683,81.4,15.41,82.8458091879,132.7
2020-01-27 10:30:00,90.272,15.09,91.5245436154,9.282,0,9.282,80.99,15.09,82.3837860261,132.95,89.702,14.95,90.9392726164,9.282,0,9.282,80.42,14.95,81.7977927575,132.93
2020-01-27 11:00:00,90.2605,14.84,91.4723098006,9.8605,0,9.8605,80.4,14.84,81.7580919543,132.95,89.6905,14.68,90.8839270182,9.8605,0,9.8605,79.83,14.68,81.1685363919,132.93
2020-01-27 11:30:00,90.299,15.14,91.5594287935,8.529,0,8.529,81.77,15.14,83.1598009858,132.39,89.739,15.0,90.9839992581,8.529,0,8.529,81.21,15.0,82.5836793804,132.36
2020-01-27 12:00:00,90.788,15.05,92.0269712856,8.728,0,8.728,82.06,15.05,83.4286887108,132.55,90.218,14.9,91.4401308179,8.728,0,8.728,81.49,14.9,82.8409928719,132.51
2020-01-27 12:30:00,91.118,15.67,92.4556046111,5.998,0,5.998,85.12,15.67,86.5503512413,132.46,90.528,15.51,91.8470406927,5.998,0,5.998,84.53,15.51,85.941148468,132.42
2020-01-27 13:00:00,92.2985,15.54,93.5975678223,8.3085,0,8.3085,83.99,15.54,85.4155237647,132.79,91.6985,15.38,92.9793487945,8.3085,0,8.3085,83.39,15.38,84.7964415527,132.74
2020-01-27 13:30:00,93.202,14.94,94.3918238197,12.432,0,12.432,80.77,14.94,82.1401028731,133.19,92.632,14.79,93.8052851603,12.432,0,12.432,80.2,14.79,81.5523396354,133.16
2020-01-27 14:00:00,92.6325,14.79,93.8057789065,14.3525,0,14.3525,78.28,14.79,79.6649389631,133.47,92.0825,14.64,93.2390283425,14.3525,0,14.3525,77.73,14.64,79.0966655429,133.43
2020-01-27 14:30:00,92.5095,14.13,93.5823941254,17.4795,0,17.4795,75.03,14.13,76.3489214069,134.6,91.9895,13.97,93.0442314722,17.4795,0,17.4795,74.51,13.97,75.8083174856,134.57
2020-01-27 15:00:00,90.7455,13.56,91.7530346651,17.5955,0,17.5955,73.15,13.56,74.3962102529,134.84,90.2455,13.41,91.2363873148,17.5955,0,17.5955,72.65,13.41,73.8772671395,134.78
2020-01-27 15:30:00,88.9045,13.06,89.8586318628,17.7345,0,17.7345,71.17,13.06,72.3583616454,134.84,88.3945,12.91,89.3322770909,17.7345,0,17.7345,70.66,12.91,71.8296853675,134.78
2020-01-27 16:00:00,89.916,13.45,90.9163877197,15.616,0,15.616,74.3,13.45,75.5075658461,134.49,89.426,13.31,90.4110921071,15.616,0,15.616,73.81,13.31,75.0004813318,134.48
2020-01-27 16:30:00,90.683,14.91,91.9005690352,8.123,0,8.123,82.56,14.91,83.8955404059,133.92,89.933,14.25,91.0549668552,8.123,0,8.123,81.81,14.25,83.0417882755,133.89
2020-01-27 17:00:00,96.4045,16.62,97.8266426913,8.6045,0,8.6045,87.8,16.62,89.3591875523,133.51,95.1745,14.9,96.3337710787,8.6045,0,8.6045,86.57,14.9,87.8428989731,133.47
2020-01-27 17:30:00,103.2645,18.6,104.9262453357,10.3845,0,10.3845,92.88,18.6,94.7240961952,132.73,102.0145,16.86,103.3983452974,10.3845,0,10.3845,91.63,16.86,93.1682161469,132.69
2020-01-27 18:00:00,105.6775,18.8,107.3367318594,11.2975,0,11.2975,94.38,18.8,96.2342163682,132.73,104.3575,17.06,105.7427605383,11.2975,0,11.2975,93.06,17.06,94.6108196772,132.69
2020-01-27 18:30:00,104.3605,17.51,105.8192518413,11.3905,0,11.3905,92.97,17.51,94.6045506305,132.93,103.0405,15.77,104.2402875104,11.3905,0,11.3905,91.65,15.77,92.9968569361,132.9
2020-01-27 19:00:00,102.0145,16.2,103.2927790809,11.4145,0,11.4145,90.6,16.2,92.036949102,133.14,100.7545,14.48,101.7896835158,11.4145,0,11.4145,89.34,14.48,90.5058340661,133.09
2020-01-27 19:30:00,96.8255,15.58,98.0709633391,5.5655,0,5.5655,91.26,15.58,92.5803650889,132.77,95.5355,13.86,96.5356481319,5.5655,0,5.5655,89.97,13.86,91.0313160401,132.74
2020-01-27 20:00:00,92.523,14.26,93.6154534732,6.373,0,6.373,86.15,14.26,87.3222199672,133.24,91.233,12.55,92.0921429276,6.373,0,6.373,84.86,12.55,85.7829942355,133.21
2020-01-27 20:30:00,88.074,12.6,88.9707225777,6.334,0,6.334,81.74,12.6,82.705426666,133.47,86.814,10.89,87.494358081,6.334,0,6.334,80.48,10.89,81.2134379275,133.44
2020-01-27 21:00:00,84.422,11.38,85.1855532588,6.332,0,6.332,78.09,11.38,78.9148433439,133.59,83.202,9.67,83.7620540818,6.332,0,6.332,76.87,9.67,77.4758401052,133.56
2020-01-27 21:30:00,79.8765,9.59,80.4501295975,6.3465,0,6.3465,73.53,9.59,74.1527410147,134.2,78.6965,7.9,79.0920293851,6.3465,0,6.3465,72.35,7.9,72.7800281671,134.19
2020-01-27 22:00:00,74.702,7.73,75.1008768524,6.372,0,6.372,68.33,7.73,68.765847628,134.78,73.562,6.06,73.811187797,6.372,0,6.372,67.19,6.06,67.4627282283,134.76
2020-01-27 22:30:00,68.5205,5.48,68.7392851305,1.6005,0,1.6005,66.92,5.48,67.1440004766,133.62,67.4005,3.66,67.4998000016,1.6005,0,1.6005,65.8,3.66,65.9017116621,133.59
2020-01-27 23:00:00,64.4845,3.9699999999999998,64.6065913065,1.3245,0,1.3245,63.16,3.9699999999999998,63.2846466372,132.99,63.4245,2.36,63.4683921354,1.3245,0,1.3245,62.1,2.36,62.1448276206,132.98
2020-01-27 23:30:00,61.6745,3.47,61.7720393888,1.3845,0,1.3845,60.29,3.47,60.3897756247,133.49,60.6445,1.88,60.67363332,1.3845,0,1.3845,59.26,1.88,59.2898136276,133.46
2020-01-28 00:00:00,59.6445,2.18,59.6843260852,1.4145,0,1.4145,58.23,2.18,58.2707928554,132.81,58.6445,0.58,58.647368059,1.4145,0,1.4145,57.23,0.58,57.2329389425,132.79
2020-01-28 00:30:00,69.437,4.45,69.5794471737,1.377,0,1.377,68.06,4.45,68.205323106,132.1,68.307,2.85,68.3664299858,1.377,0,1.377,66.93,2.85,66.9906515866,132.08
2020-01-28 01:00:00,71.504,5.14,71.6885040714,1.494,0,1.494,70.01,5.14,70.1984308941,131.76,70.334,3.54,70.4230300115,1.494,0,1.494,68.84,3.54,68.9309596625,131.72
2020-01-28 01:30:00,69.9325,4.75,70.0936306397,1.4325,0,1.4325,68.5,4.75,68.6644922795,132.04,68.7825,3.15,68.8545917586,1.4325,0,1.4325,67.35,3.15,67.4236234565,132.0
2020-01-28 02:00:00,68.4045,4.34,68.5420398022,1.4245,0,1.4245,66.98,4.34,67.1204588781,132.58,67.2745,2.74,67.3302751387,1.4245,0,1.4245,65.85,2.74,65.9069806621,132.55
2020-01-28 02:30:00,69.041,4.43,69.1829789833,1.451,0,1.451,67.59,4.43,67.7350204842,132.66,67.931,2.84,67.9903402036,1.451,0,1.451,66.48,2.84,66.540634202,132.63
2020-01-28 03:00:00,68.325,4.15,68.4509176345,1.405,0,1.405,66.92,4.15,67.0485562857,132.86,67.195,2.56,67.2437478506,1.405,0,1.405,65.79,2.56,65.8397881224,132.83
2020-01-28 03:30:00,66.8655,3.48,66.9559966713,2.4155,0,2.4155,64.45,3.48,64.5438835212,133.33,65.7555,1.88,65.7823698285,2.4155,0,2.4155,63.34,1.88,63.3678940789,133.31
2020-01-28 04:00:00,63.9935,2.7199999999999998,64.0512797862,1.3935,0,1.3935,62.6,2.7199999999999998,62.6590647871,133.13,62.9135,1.1400000000000001,62.9238276192,1.3935,0,1.3935,61.52,1.1400000000000001,61.5305615121,133.12
2020-01-28 04:30:00,63.074,2.64,63.1292252131,1.384,0,1.384,61.69,2.64,61.7464630566,133.13,62.014,1.03,62.0225531238,1.384,0,1.384,60.63,1.03,60.638748338,133.12
2020-01-28 05:00:00,62.455,2.74,62.5150751819,1.375,0,1.375,61.08,2.74,61.1414262182,132.88,61.455,1.16,61.465946873,1.375,0,1.375,60.08,1.16,60.0911973587,132.87
2020-01-28 05:30:00,63.6505,3.55,63.7494207836,1.3805,0,1.3805,62.27,3.55,62.3711102996,132.52,62.6505,1.9500000000000002,62.6808395784,1.3805,0,1.3805,61.27,1.9500000000000002,61.30102283,132.51
2020-01-28 06:00:00,66.217,5.29,66.4279699298,1.317,0,1.317,64.9,5.29,65.1152370801,132.93,65.287,3.69,65.3911956535,1.317,0,1.317,63.97,3.69,64.0763372861,132.91
2020-01-28 06:30:00,73.103,8.16,73.557013323,1.263,0,1.263,71.84,8.16,72.3019446488,132.58,72.113,6.52,72.4071486043,1.263,0,1.263,70.85,6.52,71.1493703416,132.55
2020-01-28 07:00:00,78.269,10.02,78.9077737679,1.359,0,1.359,76.91,10.02,77.5599671222,132.08,77.229,8.55,77.7008426016,1.359,0,1.359,75.87,8.55,76.3502416499,132.06
2020-01-28 07:30:00,82.695,9.91,83.2866803577,2.225,0,2.225,80.47,9.91,81.0779193122,133.6,81.655,8.25,82.0707105184,2.225,0,2.225,79.43,8.25,79.8572939687,133.56
2020-01-28 08:00:00,85.3885,11.29,86.1316436175,1.9985,0,1.9985,83.39,11.29,84.150794411,133.76,84.3185,9.62,84.8655044305,1.9985,0,1.9985,82.32,9.62,82.8801954631,133.7
2020-01-28 08:30:00,85.4385,12.11,86.2924642263,2.8285,0,2.8285,82.61,12.11,83.4928990993,133.64,84.3885,10.44,85.0318324644,2.8285,0,2.8285,81.56,10.44,82.2254656417,133.6
2020-01-28 09:00:00,87.073,12.41,87.9529159778,7.913,0,7.913,79.16,12.41,80.1268600408,133.94,86.073,10.75,86.7417075518,7.913,0,7.913,78.16,10.75,78.8958053384,133.9
2020-01-28 09:30:00,88.3065,12.77,89.2250572555,12.836500000000001,0,12.836500000000001,75.47,12.77,76.5427579853,133.73,87.3965,11.12,88.1010931388,12.836500000000001,0,12.836500000000001,74.56,11.12,75.384666876,133.68
2020-01-28 10:00:00,89.003,12.89,89.9315634747,15.863,0,15.863,73.14,12.89,74.267164346,134.06,88.103,11.23,88.8158291579,15.863,0,15.863,72.24,11.23,73.107663757,134.04
2020-01-28 10:30:00,88.4715,12.55,89.357197876,15.3515,0,15.3515,73.12,12.55,74.1891966529,134.47,87.6415,10.89,88.3154834797,15.3515,0,15.3515,72.29,10.89,73.1056509444,134.45
2020-01-28 11:00:00,88.675,12.71,89.5812465028,12.205,0,12.205,76.47,12.71,77.5190621718,134.33,87.745,11.06,88.4392934447,12.205,0,12.205,75.54,11.06,76.3453679014,134.3
2020-01-28 11:30:00,88.227,12.89,89.1636452205,15.347,0,15.347,72.88,12.89,74.0111241639,134.22,87.337,11.22,88.0547555161,15.347,0,15.347,71.99,11.22,72.8591003238,134.2
2020-01-28 12:00:00,91.2135,13.44,92.1983523836,18.1835,0,18.1835,73.03,13.44,74.2564104977,134.22,90.2235,11.76,90.986688874,18.1835,0,18.1835,72.04,11.76,72.99355588,134.2
2020-01-28 12:30:00,95.7255,12.17,96.4960115769,39.6155,0,39.6155,56.11,12.17,57.4146409899,134.57,94.9855,10.5,95.5640895434,39.6155,0,39.6155,55.37,10.5,56.3567822005,134.53
2020-01-28 13:00:00,88.085,13.34,89.0894091629,10.685,0,10.685,77.4,13.34,78.5411713689,133.84,87.165,11.68,87.9440710054,10.685,0,10.685,76.48,11.68,77.3667422088,133.82
2020-01-28 13:30:00,91.8525,12.12,92.6486705585,20.4725,0,20.4725,71.38,12.12,72.4016491525,134.33,90.9925,10.48,91.5940252214,20.4725,0,20.4725,70.52,10.48,71.2944654233,134.32
2020-01-28 14:00:00,90.9175,10.39,91.5092558502,34.1275,0,34.1275,56.79,10.39,57.732626824,135.32,90.2375,8.74,90.6597706055,34.1275,0,34.1275,56.11,8.74,56.7866155005,135.31
2020-01-28 14:30:00,85.615,10.74,86.2860117574,13.115,0,13.115,72.5,10.74,73.2911836444,135.04,84.705,9.09,85.1913441906,13.115,0,13.115,71.59,9.09,72.1647850409,135.04
2020-01-28 15:00:00,86.056,10.87,86.7397949963,10.616,0,10.616,75.44,10.87,76.2190953764,134.9,85.126,9.22,85.6238534288,10.616,0,10.616,74.51,9.22,75.078282479,134.9
2020-01-28 15:30:00,86.446,10.76,87.1130789032,8.666,0,8.666,77.78,10.76,78.5207361147,134.9,85.466,9.1,85.9490963071,8.666,0,8.666,76.8,9.1,77.3372484641,134.9
2020-01-28 16:00:00,87.3355,11.1,88.0380574539,9.4455,0,9.4455,77.89,11.1,78.6769477039,134.71,86.3555,9.43,86.8688510356,9.4455,0,9.4455,76.91,9.43,77.4859535658,134.69
2020-01-28 16:30:00,90.315,12.12,91.1246049374,6.155,0,6.155,84.16,12.12,85.0282306061,134.21,89.245,10.45,89.8547301203,6.155,0,6.155,83.09,10.45,83.7445556439,134.18
2020-01-28 17:00:00,95.823,13.3,96.7416008189,7.293,0,7.293,88.53,13.3,89.5234656389,133.91,94.713,11.61,95.421928659,7.293,0,7.293,87.42,11.61,88.1875756555,133.89
2020-01-28 17:30:00,102.841,15.41,103.9891310715,7.071,0,7.071,95.77,15.41,97.0018608069,132.9,101.681,13.74,102.6051332098,7.071,0,7.071,94.61,13.74,95.6025088583,132.88
2020-01-28 18:00:00,104.968,15.93,106.1698917961,7.088,0,7.088,97.88,15.93,99.1678339987,132.72,103.698,14.25,104.6725260228,7.088,0,7.088,96.61,14.25,97.6552845472,132.71
2020-01-28 18:30:00,103.5615,14.94,104.6335886905,7.9515,0,7.9515,95.61,14.94,96.7702211427,133.13,102.2815,13.23,103.133593665,7.9515,0,7.9515,94.33,13.23,95.2532508632,133.09
2020-01-28 19:00:00,100.109,13.9,101.069391415,6.599,0,6.599,93.51,13.9,94.5374534246,133.4,98.779,12.2,99.5295475776,6.599,0,6.599,92.18,12.2,92.9838287016,133.37
2020-01-28 19:30:00,97.3545,12.4,98.1410142104,6.2945,0,6.2945,91.06,12.4,91.9004004344,133.13,96.0545,10.71,96.6497339378,6.2945,0,6.2945,89.76,10.71,90.396690758,133.1
2020-01-28 20:00:00,92.953,11.0,93.6016036668,6.233,0,6.233,86.72,11.0,87.4148637247,133.42,91.683,9.32,92.1554929942,6.233,0,6.233,85.45,9.32,85.956761805,133.4
2020-01-28 20:30:00,88.9865,9.47,89.4889830217,6.2165,0,6.2165,82.77,9.47,83.3099861961,133.32,87.7565,7.8100000000000005,88.1033449549,6.2165,0,6.2165,81.54,7.8100000000000005,81.9131717125,133.29
2020-01-28 21:00:00,85.64,7.9,86.0036022501,6.12,0,6.12,79.52,7.9,79.911453497,133.4,84.43,6.25,84.6610146407,6.12,0,6.12,78.31,6.25,78.5590134867,133.37
2020-01-28 21:30:00,80.769,6.24,81.0096843655,1.499,0,1.499,79.27,6.24,79.5152218132,134.0,79.549,4.58,79.6807366997,1.499,0,1.499,78.05,4.58,78.1842624829,133.96
2020-01-28 22:00:00,75.041,4.29,75.1635269329,1.301,0,1.301,73.74,4.29,73.8646850667,134.0,73.821,2.65,73.8685490652,1.301,0,1.301,72.52,2.65,72.5684015257,133.96
2020-01-28 22:30:00,69.7295,2.39,69.770446969,1.3195000000000001,0,1.3195000000000001,68.41,2.39,68.4517362819,134.79,68.5695,0.75,68.5736015552,1.3195000000000001,0,1.3195000000000001,67.25,0.75,67.2541820261,134.77
2020-01-28 23:00:00,64.429,0.61,64.4318876101,1.379,0,1.379,63.05,0.61,63.0529507636,135.31,63.309,-1.04,63.3175416532,1.379,0,1.379,61.93,-1.04,61.9387318243,135.29
2020-01-28 23:30:00,62.667,-0.48,62.6688382611,1.347,0,1.347,61.32,-0.48,61.3218786405,135.01,61.597,-2.07,61.6317719119,1.347,0,1.347,60.25,-2.07,60.2855488488,134.98
2020-01-29 00:00:00,61.974,-0.89,61.9803902537,1.424,0,1.424,60.55,-0.89,60.5565405221,135.29,60.944,-2.49,60.994845979,1.424,0,1.424,59.52,-2.49,59.5720614047,135.27
2020-01-29 00:30:00,70.9185,1.0,70.9255499961,1.4285,0,1.4285,69.49,1.0,69.4971949074,134.52,69.7785,-0.56,69.7807470743,1.4285,0,1.4285,68.35,-0.56,68.3522940361,134.47
2020-01-29 01:00:00,73.0335,1.7000000000000002,73.0532827616,1.4735,0,1.4735,71.56,1.7000000000000002,71.580189997,133.97,71.8635,0.08,71.8635445288,1.4735,0,1.4735,70.39,0.08,70.390045461,133.95
2020-01-29 01:30:00,71.858,1.05,71.8656709702,1.438,0,1.438,70.42,1.05,70.4278275968,134.23,70.358,-0.55,70.3601496872,1.438,0,1.438,68.92,-0.55,68.9221945385,134.19
2020-01-29 02:00:00,70.2345,0.8300000000000001,70.2394041137,1.4645000000000001,0,1.4645000000000001,68.77,0.8300000000000001,68.7750085423,134.53,69.1045,-0.76,69.1086790515,1.4645000000000001,0,1.4645000000000001,67.64,-0.76,67.6442695282,134.49
2020-01-29 02:30:00,71.115,0.9,71.120694773,1.445,0,1.445,69.67,0.9,69.6758128765,135.11,69.955,-0.7000000000000001,69.9585021638,1.445,0,1.445,68.51,-0.7000000000000001,68.5135760269,135.07
2020-01-29 03:00:00,70.014,0.49,70.0157146361,1.444,0,1.444,68.57,0.49,68.5717507433,135.3,68.884,-1.08,68.8924658871,1.444,0,1.444,67.44,-1.08,67.4486471325,135.26
2020-01-29 03:30:00,68.4905,-0.03,68.4905065703,1.4304999999999999,0,1.4304999999999999,67.06,-0.03,67.0600067104,135.67,67.3705,-1.6099999999999999,67.3897349027,1.4304999999999999,0,1.4304999999999999,65.94,-1.6099999999999999,65.9596520609,135.64
2020-01-29 04:00:00,66.368,1.63,66.388013406,1.468,0,1.468,64.9,1.63,64.9204659564,134.25,65.308,-0.18,65.3082480549,1.468,0,1.468,63.84,-0.18,63.8402537589,134.21
2020-01-29 04:30:00,65.3745,2.99,65.4428403284,1.3945,0,1.3945,63.98,2.99,64.0498282589,132.9,64.3045,1.38,64.3193059683,1.3945,0,1.3945,62.91,1.38,62.9251340881,132.83
2020-01-29 05:00:00,64.986,2.9699999999999998,65.053832293,1.396,0,1.396,63.59,2.9699999999999998,63.6593198204,132.9,63.886,1.3599999999999999,63.9004741453,1.396,0,1.396,62.49,1.3599999999999999,62.5047974159,132.83
2020-01-29 05:30:00,66.708,3.5,66.7997549696,1.338,0,1.338,65.37,3.5,65.4636303607,132.63,65.628,1.8599999999999999,65.6543523614,1.338,0,1.338,64.29,1.8599999999999999,64.3169005783,132.6
2020-01-29 06:00:00,68.9705,4.77,69.1352498386,1.3705,0,1.3705,67.6,4.77,67.7680817199,131.99,67.9605,3.14,68.0330005236,1.3705,0,1.3705,66.59,3.14,66.6639910296,131.97
2020-01-29 06:30:00,75.402,4.8100000000000005,75.5552625831,1.322,0,1.322,74.08,4.8100000000000005,74.2359919446,132.86,74.312,3.36,74.3879220304,1.322,0,1.322,72.99,3.36,73.0672956938,132.83
2020-01-29 07:00:00,82.0805,6.29,82.3211551198,1.3205,0,1.3205,80.76,6.29,81.0045782657,133.05,80.9605,4.64,81.0933545998,1.3205,0,1.3205,79.64,4.64,79.7750537449,133.0
2020-01-29 07:30:00,87.0945,8.43,87.501524731,3.5645,0,3.5645,83.53,8.43,83.9543078109,132.88,85.9645,6.76,86.2298838005,3.5645,0,3.5645,82.4,6.76,82.6768262574,132.85
2020-01-29 08:00:00,91.0845,9.42,91.5703147327,6.9145,0,6.9145,84.17,9.42,84.695485712,132.65,89.9645,7.73,90.2959808643,6.9145,0,6.9145,83.05,7.73,83.408964746,132.61
2020-01-29 08:30:00,92.0055,10.6,92.6141027611,7.6855,0,7.6855,84.32,10.6,84.9836596058,132.65,90.9355,8.92,91.371940771,7.6855,0,7.6855,83.25,8.92,83.7265125274,132.61
2020-01-29 09:00:00,92.9315,10.75,93.5511955683,9.6215,0,9.6215,83.31,10.75,84.0007059494,132.65,91.8915,9.09,92.3400014742,9.6215,0,9.6215,82.27,9.09,82.7706530118,132.61
2020-01-29 09:30:00,95.4705,11.0,96.1021142861,14.8205,0,14.8205,80.65,11.0,81.396698336,132.95,94.5005,9.34,94.9609398661,14.8205,0,14.8205,79.68,9.34,80.2255445603,132.91
2020-01-29 10:00:00,97.7145,9.83,98.2077003613,27.1545,0,27.1545,70.56,9.83,71.2414380821,134.66,96.8345,8.15,97.1768639659,27.1545,0,27.1545,69.68,8.15,70.1550062362,134.63
2020-01-29 10:30:00,98.8915,8.9,99.2911817447,37.9815,0,37.9815,60.91,8.9,61.556787603000004,135.21,98.0615,7.2,98.3254686348,37.9815,0,37.9815,60.08,7.2,60.5098867955,135.18
2020-01-29 11:00:00,98.5315,9.02,98.9435035374,44.1515,0,44.1515,54.38,9.02,55.1229970158,135.33,97.7815,7.34,98.0566027468,44.1515,0,44.1515,53.63,7.34,54.1299593571,135.3
2020-01-29 11:30:00,98.2585,9.14,98.6826855241,46.6885,0,46.6885,51.57,9.14,52.3737004612,135.47,97.5885,7.49,97.8755098697,46.6885,0,46.6885,50.9,7.49,51.4481301895,135.45
2020-01-29 12:00:00,97.1765,11.34,97.8359226064,47.5165,0,47.5165,49.66,11.34,50.938307785,133.67,96.5365,9.48,97.0008568635,47.5165,0,47.5165,49.02,9.48,49.9282565287,133.64
2020-01-29 12:30:00,97.3835,12.81,98.2224117615,47.2035,0,47.2035,50.18,12.81,51.7892701242,132.4,96.7735,11.17,97.4160110159,47.2035,0,47.2035,49.57,11.17,50.812929457,132.39
2020-01-29 13:00:00,96.045,12.6,96.8679618088,42.375,0,42.375,53.67,12.6,55.1292018807,132.4,95.385,10.97,96.0137444588,42.375,0,42.375,53.01,10.97,54.133178366,132.39
2020-01-29 13:30:00,94.7915,11.76,95.5181975974,41.9715,0,41.9715,52.82,11.76,54.113307051,132.55,94.1315,10.12,94.6739335417,41.9715,0,41.9715,52.16,10.12,53.132664153,132.55
2020-01-29 14:00:00,94.0185,12.01,94.7824796165,42.0385,0,42.0385,51.98,12.01,53.3494189284,132.55,93.3385,10.38,93.9138966408,42.0385,0,42.0385,51.3,10.38,52.3396064181,132.55
