Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-29 14:30:00,90.685,11.76,91.4443373042,31.985,0,31.985,58.7,11.76,59.8664146246,132.11,89.865,10.09,90.4296761301,31.985,0,31.985,57.88,10.09,58.7528935458,132.14
2020-01-29 15:00:00,88.916,11.95,89.7154254072,24.396,0,24.396,64.52,11.95,65.617321646,132.03,88.046,10.31,88.6475843777,24.396,0,24.396,63.65,10.31,64.4795983238,132.05
2020-01-29 15:30:00,86.6315,11.9,87.4449929513,16.2115,0,16.2115,70.42,11.9,71.4183897886,131.69,85.6815,10.26,86.2936095099,16.2115,0,16.2115,69.47,10.26,70.223560861,131.71
2020-01-29 16:00:00,87.3365,12.81,88.2709484046,9.7265,0,9.7265,77.61,12.81,78.6600800915,131.21,86.2765,11.15,86.9940052662,9.7265,0,9.7265,76.55,11.15,77.3577727187,131.21
2020-01-29 16:30:00,88.385,11.39,89.115881441,5.555,0,5.555,82.83,11.39,83.6094552069,132.88,87.245,9.92,87.8071547483,5.555,0,5.555,81.69,9.92,82.2901117997,132.84
2020-01-29 17:00:00,92.3935,11.67,93.127588513,4.2735,0,4.2735,88.12,11.67,88.8893880055,132.88,91.2035,10.0,91.7500867152,4.2735,0,4.2735,86.93,10.0,87.5032850812,132.84
2020-01-29 17:30:00,98.4945,13.37,99.3978039508,6.4845,0,6.4845,92.01,13.37,92.9763249435,132.48,97.2945,11.71,97.996652138,6.4845,0,6.4845,90.81,11.71,91.5618927284,132.43
2020-01-29 18:00:00,101.4925,14.12,102.4700051539,7.4425,0,7.4425,94.05,14.12,95.104031986,132.63,100.2325,12.45,101.0027551914,7.4425,0,7.4425,92.79,12.45,93.6215071445,132.58
2020-01-29 18:30:00,102.3605,12.99,103.1814521135,9.0205,0,9.0205,93.34,12.99,94.2395654701,132.94,101.0605,11.32,101.6925123116,9.0205,0,9.0205,92.04,11.32,92.7335106636,132.9
2020-01-29 19:00:00,99.521,11.82,100.2204661783,8.351,0,8.351,91.17,11.82,91.9330261658,133.11,98.261,10.14,98.782810858,8.351,0,8.351,89.91,10.14,90.4799850796,133.07
2020-01-29 19:30:00,96.021,10.44,96.5868833797,7.201,0,7.201,88.82,10.44,89.431459789,132.88,94.751,8.77,95.1560029688,7.201,0,7.201,87.55,8.77,87.9881548846,132.82
2020-01-29 20:00:00,92.2785,9.16,92.7320179994,4.6285,0,4.6285,87.65,9.16,88.1273402526,133.16,90.9885,7.5,91.2970817291,4.6285,0,4.6285,86.36,7.5,86.6850598431,133.11
2020-01-29 20:30:00,88.817,7.94,89.1712010068,2.057,0,2.057,86.76,7.94,87.1225642414,133.64,87.567,6.29,87.792616939,2.057,0,2.057,85.51,6.29,85.7410298515,133.59
2020-01-29 21:00:00,84.444,6.99,84.7328108586,1.264,0,1.264,83.18,6.99,83.4731843169,134.05,83.214,5.35,83.3858039237,1.264,0,1.264,81.95,5.35,82.1244482478,133.99
2020-01-29 21:30:00,79.476,5.17,79.6439795339,1.246,0,1.246,78.23,5.17,78.400649232,135.01,78.266,3.54,78.3460168483,1.246,0,1.246,77.02,3.54,77.1013099759,134.95
2020-01-29 22:00:00,74.5835,3.39,74.6605020895,1.2735,0,1.2735,73.31,3.39,73.3883383107,135.17,73.4035,1.78,73.4250789053,1.2735,0,1.2735,72.13,1.78,72.1519597793,135.12
2020-01-29 22:30:00,69.326,1.58,69.3440024515,1.296,0,1.296,68.03,1.58,68.0483453142,135.62,68.196,-0.06,68.1960263945,1.296,0,1.296,66.9,-0.06,66.9000269058,135.58
2020-01-29 23:00:00,62.8595,-11.02,63.8181568227,1.3094999999999999,0,1.3094999999999999,61.55,-11.02,62.5287365937,133.17,62.2395,2.71,62.2984707698,1.3094999999999999,0,1.3094999999999999,60.93,2.71,60.9902369236,133.13
2020-01-29 23:30:00,60.156,-12.1,61.3608534491,1.316,0,1.316,58.84,-12.1,60.0712543568,133.0,59.526,1.5899999999999999,59.5472314722,1.316,0,1.316,58.21,1.5899999999999999,58.231711292,132.97
2020-01-30 00:00:00,58.63,-12.63,59.9749431013,1.38,0,1.38,57.25,-12.63,58.6266099992,133.1,58.02,1.09,58.0302378075,1.38,0,1.38,56.64,1.09,56.6504872,133.07
2020-01-30 00:30:00,68.082,-9.97,68.8081363212,1.3519999999999999,0,1.3519999999999999,66.73,-9.97,67.4706884506,133.7,67.292,3.9699999999999998,67.4090065496,1.3519999999999999,0,1.3519999999999999,65.94,3.9699999999999998,66.0594012991,133.64
2020-01-30 01:00:00,69.4315,-9.14,70.0305132942,1.4315,0,1.4315,68.0,-9.14,68.6115121536,134.85,68.5615,4.4,68.7025420363,1.4315,0,1.4315,67.13,4.4,67.2740432857,134.82
2020-01-30 01:30:00,67.398,-8.19,67.8937884051,1.428,0,1.428,65.97,-8.19,66.4764394353,134.15,66.588,4.98,66.7739630694,1.428,0,1.428,65.16,4.98,65.3500267789,134.11
2020-01-30 02:00:00,65.765,-6.61,66.0963488023,1.425,0,1.425,64.34,-6.61,64.6786494912,132.36,65.035,6.88,65.3979022982,1.425,0,1.425,63.61,6.88,63.9809854566,132.31
2020-01-30 02:30:00,66.503,-6.5,66.8198997979,2.083,0,2.083,64.42,-6.5,64.7470956878,131.87,65.793,6.94,66.1580112231,2.083,0,2.083,63.71,6.94,64.0868761916,131.84
2020-01-30 03:00:00,65.6695,-6.89,66.0299578241,2.8695,0,2.8695,62.8,-6.89,63.1768319877,132.15,64.9895,6.59,65.3227618082,2.8695,0,2.8695,62.12,6.59,62.4685720983,132.12
2020-01-30 03:30:00,63.4435,-7.44,63.8782536725,2.2435,0,2.2435,61.2,-7.44,61.6505766396,132.38,62.7735,6.08,63.0672553886,2.2435,0,2.2435,60.53,6.08,60.8345896674,132.33
2020-01-30 04:00:00,61.5065,-8.19,62.0493806758,2.7965,0,2.7965,58.71,-8.19,59.2784969445,132.47,60.8565,5.34,61.0903363246,2.7965,0,2.7965,58.06,5.34,58.3050529543,132.43
2020-01-30 04:30:00,59.6595,-8.46,60.2563485473,1.3895,0,1.3895,58.27,-8.46,58.880934945,132.25,58.9995,5.0,59.2109871582,1.3895,0,1.3895,57.61,5.0,57.8265691529,132.21
2020-01-30 05:00:00,58.7825,-8.49,59.3924440165,1.4025,0,1.4025,57.38,-8.49,58.0046937756,132.09,58.1525,4.94,58.3619469882,1.4025,0,1.4025,56.75,4.94,56.9646039221,132.06
2020-01-30 05:30:00,60.237,-6.98,60.640057462,1.337,0,1.337,58.9,-6.98,59.3121437819,133.53,59.517,5.5600000000000005,59.7761397967,1.337,0,1.337,58.18,5.5600000000000005,58.4450682265,133.49
2020-01-30 06:00:00,62.481,-1.24,62.4933033292,1.381,0,1.381,61.1,-1.24,61.1125813561,132.44,61.491,-2.8,61.5547161556,1.381,0,1.381,60.11,-2.8,60.1751784376,132.4
2020-01-30 06:30:00,70.0305,0.73,70.0343046674,3.0105,0,3.0105,67.02,0.73,67.023975561,131.94,69.0405,2.23,69.07650498,3.0105,0,3.0105,66.03,2.23,66.0676456369,131.91
2020-01-30 07:00:00,77.905,-0.27,77.9054678761,7.205,0,7.205,70.7,-0.27,70.7005155568,133.27,77.185,12.83,78.2440612762,7.205,0,7.205,69.98,12.83,71.1463934434,133.26
2020-01-30 07:30:00,83.8075,7.12,84.1094017114,10.5675,0,10.5675,73.24,7.12,73.5852702652,133.62,82.9075,12.29,83.8134694202,10.5675,0,10.5675,72.34,12.29,73.3765609715,133.58
2020-01-30 08:00:00,86.5045,12.93,87.4654984565,10.6045,0,10.6045,75.9,12.93,76.9934731,132.79,85.4745,10.88,86.1641720801,10.6045,0,10.6045,74.87,10.88,75.6564029015,132.74
2020-01-30 08:30:00,87.177,13.86,88.2719033951,11.707,0,11.707,75.47,13.86,76.7321347285,131.8,86.167,12.18,87.0235846711,11.707,0,11.707,74.46,12.18,75.449612325,131.73
2020-01-30 09:00:00,87.708,14.44,88.8887330543,12.968,0,12.968,74.74,14.44,76.1221465803,131.52,86.678,12.76,87.6121754324,12.968,0,12.968,73.71,12.76,74.8062945213,131.47
2020-01-30 09:30:00,89.259,13.14,90.2209991133,13.119,0,13.119,76.14,13.14,77.2655110641,133.03,88.219,11.64,88.9836027648,13.119,0,13.119,75.1,11.64,75.9967078234,132.96
2020-01-30 10:00:00,86.858,12.44,87.7443204088,6.268,0,6.268,80.59,12.44,81.5444768209,133.78,85.768,10.76,86.4403113368,6.268,0,6.268,79.5,10.76,80.2248564972,133.73
2020-01-30 10:30:00,86.5035,11.71,87.2924945929,9.0735,0,9.0735,77.43,11.71,78.3104654564,134.27,85.4735,10.03,86.0599796784,9.0735,0,9.0735,76.4,10.03,77.0555702075,134.25
2020-01-30 11:00:00,87.226,11.27,87.9510544337,13.136,0,13.136,74.09,11.27,74.9422511004,134.27,86.216,9.59,86.7477190248,13.136,0,13.136,73.08,9.59,73.7065431288,134.25
2020-01-30 11:30:00,87.2265,10.96,87.9123648997,15.1965,0,15.1965,72.03,10.96,72.8590591485,134.27,86.2665,9.28,86.7642058815,15.1965,0,15.1965,71.07,9.28,71.6733095371,134.25
2020-01-30 12:00:00,87.0635,11.02,87.7581530814,15.5035,0,15.5035,71.56,11.02,72.4035496367,134.47,86.0435,9.35,86.5500224856,15.5035,0,15.5035,70.54,9.35,71.1569680355,134.41
2020-01-30 12:30:00,87.1915,10.97,87.8788858159,15.8115,0,15.8115,71.38,10.97,72.21803999,134.47,86.1915,9.29,86.6907075311,15.8115,0,15.8115,70.38,9.29,70.9904817564,134.41
2020-01-30 13:00:00,87.0255,10.9,87.7054596376,13.8255,0,13.8255,73.2,10.9,74.0070942545,134.54,85.9955,9.23,86.4894150764,13.8255,0,13.8255,72.17,9.23,72.7578298192,134.5
2020-01-30 13:30:00,87.6195,10.43,88.2380965357,13.5995,0,13.5995,74.02,10.43,74.7512227325,134.68,86.5795,8.76,87.0215342329,13.5995,0,13.5995,72.98,8.76,73.503863844,134.66
2020-01-30 14:00:00,85.065,9.84,85.6322358986,13.215,0,13.215,71.85,9.84,72.5206736042,134.96,84.085,8.18,84.4819485156,13.215,0,13.215,70.87,8.18,71.3405165386,134.92
2020-01-30 14:30:00,83.1165,9.74,83.6852446507,10.0165,0,10.0165,73.1,9.74,73.7460344697,134.96,82.0765,8.08,82.4732578006,10.0165,0,10.0165,72.06,8.08,72.5115852813,134.83
2020-01-30 15:00:00,81.986,9.93,82.5851626868,6.376,0,6.376,75.61,9.93,76.2592748458,134.84,80.956,8.26,81.3762959098,6.376,0,6.376,74.58,8.26,75.036018018,134.83
2020-01-30 15:30:00,83.1505,9.91,83.7389619607,8.2205,0,8.2205,74.93,9.91,75.5824913588,134.99,82.0605,8.24,82.4731669105,8.2205,0,8.2205,73.84,8.24,74.298339147,134.94
2020-01-30 16:00:00,84.12,10.18,84.7337406232,6.65,0,6.65,77.47,10.18,78.1359923467,134.62,82.99,8.5,83.4241577722,6.65,0,6.65,76.34,8.5,76.8117543088,134.57
2020-01-30 16:30:00,86.1005,10.72,86.7652839576,4.5005,0,4.5005,81.6,10.72,82.301144585,134.25,84.9105,9.05,85.3914252736,4.5005,0,4.5005,80.41,9.05,80.9176779202,134.21
2020-01-30 17:00:00,89.6525,11.89,90.4375080166,4.1025,0,4.1025,85.55,11.89,86.3723022734,133.66,88.4425,10.23,89.032177926,4.1025,0,4.1025,84.34,10.23,84.9581573482,133.6
2020-01-30 17:30:00,97.137,12.92,97.9924648583,9.447,0,9.447,87.69,12.92,88.6366882278,133.12,95.897,11.25,96.5546327682,9.447,0,9.447,86.45,11.25,87.1789252056,133.07
2020-01-30 18:00:00,98.8935,13.42,99.7999035182,8.0835,0,8.0835,90.81,13.42,91.7962553702,132.89,97.5835,11.73,98.2859724083,8.0835,0,8.0835,89.5,11.73,90.2654025638,132.83
2020-01-30 18:30:00,97.5295,12.91,98.3802392264,6.2095,0,6.2095,91.32,12.91,92.2280353255,133.15,96.2195,11.24,96.8737827291,6.2095,0,6.2095,90.01,11.24,90.7090827867,133.12
2020-01-30 19:00:00,95.1295,11.83,95.8622484102,6.2395,0,6.2395,88.89,11.83,89.6737475519,133.44,93.8395,10.18,94.3900638852,6.2395,0,6.2395,87.6,10.18,88.1895254551,133.4
2020-01-30 19:30:00,91.4005,11.19,92.0829381604,1.7205,0,1.7205,89.68,11.19,90.3754308427,133.75,90.0805,9.53,90.5832069439,1.7205,0,1.7205,88.36,9.53,88.8724394849,133.7
2020-01-30 20:00:00,88.7235,9.48,89.2285260007,1.4735,0,1.4735,87.25,9.48,87.7635055134,133.63,87.4135,7.84,87.7643753595,1.4735,0,1.4735,85.94,7.84,86.296866687,133.57
2020-01-30 20:30:00,84.4885,7.5600000000000005,84.8260586863,1.3885,0,1.3885,83.1,7.5600000000000005,83.4431758744,134.36,83.2185,5.91,83.4280938428,1.3885,0,1.3885,81.83,5.91,82.0431410905,134.33
2020-01-30 21:00:00,80.4805,5.96,80.7008827724,1.4105,0,1.4105,79.07,5.96,79.2943030741,134.23,79.2905,4.33,79.408641156,1.4105,0,1.4105,77.88,4.33,78.0002775636,134.17
2020-01-30 21:30:00,76.0145,4.33,76.1377246196,1.4045,0,1.4045,74.61,4.33,74.7355404075,134.98,74.8645,2.73,74.914259392,1.4045,0,1.4045,73.46,2.73,73.510710104,134.93
2020-01-30 22:00:00,70.919,2.54,70.9644711176,1.449,0,1.449,69.47,2.54,69.5164189239,135.51,69.839,0.96,69.845597721,1.449,0,1.449,68.39,0.96,68.3967374953,135.47
2020-01-30 22:30:00,65.554,1.52,65.5716197451,1.444,0,1.444,64.11,1.52,64.1280164983,135.15,64.454,-0.28,64.4546081828,1.444,0,1.444,63.01,-0.28,63.0106221204,135.1
2020-01-30 23:00:00,61.3105,3.58,61.4149314927,1.5205000000000002,0,1.5205000000000002,59.79,3.58,59.8970825667,133.15,60.2205,1.98,60.2530415851,1.5205000000000002,0,1.5205000000000002,58.7,1.98,58.7333840333,133.1
2020-01-30 23:30:00,59.496,3.01,59.5720917544,1.566,0,1.566,57.93,3.01,58.0081459797,133.15,58.406,1.4100000000000001,58.4230171765,1.566,0,1.566,56.84,1.4100000000000001,56.8574858748,133.1
2020-01-31 00:00:00,58.5965,2.29,58.6412304804,2.7065,0,2.7065,55.89,2.29,55.9368948012,133.53,57.5565,0.68,57.5605167823,2.7065,0,2.7065,54.85,0.68,54.8542149702,133.51
2020-01-31 00:30:00,66.8885,4.12,67.0152656657,1.3585,0,1.3585,65.53,4.12,65.6593885138,132.29,65.6985,2.54,65.7475817217,1.3585,0,1.3585,64.34,2.54,64.3901172541,132.25
2020-01-31 01:00:00,69.2075,4.68,69.3655566996,2.3875,0,2.3875,66.82,4.68,66.9836905523,131.92,68.0175,3.09,68.0876523773,2.3875,0,2.3875,65.63,3.09,65.7027016187,131.86
2020-01-31 01:30:00,67.4135,4.2,67.5442076143,1.3035,0,1.3035,66.11,4.2,66.2432796591,131.92,66.2335,2.61,66.2849049351,1.3035,0,1.3035,64.93,2.61,64.9824360885,131.86
2020-01-31 02:00:00,65.514,3.64,65.6150424522,1.3639999999999999,0,1.3639999999999999,64.15,3.64,64.2531874696,132.47,64.354,2.07,64.3872830301,1.3639999999999999,0,1.3639999999999999,62.99,2.07,63.0240033638,132.44
2020-01-31 02:30:00,65.402,3.32,65.4862123198,1.342,0,1.342,64.06,3.32,64.1459741527,132.36,64.252,1.74,64.275556038,1.342,0,1.342,62.91,1.74,62.9340583468,132.33
2020-01-31 03:00:00,64.0605,2.68,64.1165349988,1.3405,0,1.3405,62.72,2.68,62.7772315414,132.36,62.9205,1.1,62.9301145736,1.3405,0,1.3405,61.58,1.1,61.5898238348,132.33
2020-01-31 03:30:00,61.8195,1.77,61.8448339011,1.3295,0,1.3295,60.49,1.77,60.5158904751,132.06,60.7295,0.2,60.7298293283,1.3295,0,1.3295,59.4,0.2,59.4003366994,132.03
2020-01-31 04:00:00,59.621,0.8200000000000001,59.6266386861,1.381,0,1.381,58.24,0.8200000000000001,58.2457723788,131.66,58.561,-0.73,58.5655497797,1.381,0,1.381,57.18,-0.73,57.1846596562,131.62
2020-01-31 04:30:00,58.2635,-2.5700000000000003,58.3201537399,1.3235000000000001,0,1.3235000000000001,56.94,-2.5700000000000003,56.9979692621,134.0,57.2335,-3.94,57.3689560847,1.3235000000000001,0,1.3235000000000001,55.91,-3.94,56.0486547564,133.96
2020-01-31 05:00:00,57.7895,-2.67,57.8511470089,1.3695,0,1.3695,56.42,-2.67,56.4831417327,134.34,56.7295,-4.21,56.8855014063,1.3695,0,1.3695,55.36,-4.21,55.5198496035,134.31
2020-01-31 05:30:00,59.324,-1.3,59.3382421041,1.264,0,1.264,58.06,-1.3,58.0745520861,135.02,58.274,-2.86,58.3441400314,1.264,0,1.264,57.01,-2.86,57.0816932124,134.98
2020-01-31 06:00:00,61.597,0.14,61.5971590985,1.287,0,1.287,60.31,0.14,60.310162493600004,135.37,60.597,-1.44,60.6141073431,1.287,0,1.287,59.31,-1.44,59.3274784564,135.34
2020-01-31 06:30:00,67.1685,2.93,67.232375328,1.2585,0,1.2585,65.91,2.93,65.9750937855,134.95,66.0985,1.32,66.1116790155,1.2585,0,1.2585,64.84,1.32,64.8534347587,134.89
2020-01-31 07:00:00,72.439,5.44,72.64297847,1.2690000000000001,0,1.2690000000000001,71.17,5.44,71.3776050313,134.11,71.309,3.8,71.410177713,1.2690000000000001,0,1.2690000000000001,70.04,3.8,70.1430082047,134.06
2020-01-31 07:30:00,75.9165,7.94,76.3305873962,1.9465,0,1.9465,73.97,7.94,74.3949225418,132.92,74.7765,6.28,75.0397451505,1.9465,0,1.9465,72.83,6.28,73.1002551295,132.88
2020-01-31 08:00:00,78.859,9.04,79.3754589341,3.3890000000000002,0,3.3890000000000002,75.47,9.04,76.0094895391,133.7,77.789,7.38,78.1382935634,3.3890000000000002,0,3.3890000000000002,74.4,7.38,74.765128235,133.66
2020-01-31 08:30:00,79.933,10.14,80.5735942415,2.9530000000000003,0,2.9530000000000003,76.98,10.14,77.6449612016,133.7,78.833,8.47,79.2867125627,2.9530000000000003,0,2.9530000000000003,75.88,8.47,76.351262596,133.66
2020-01-31 09:00:00,80.762,10.57,81.4507553311,4.862,0,4.862,75.9,10.57,76.6324663573,133.58,79.702,8.91,80.1984844246,4.862,0,4.862,74.84,8.91,75.3685192902,133.53
2020-01-31 09:30:00,82.733,10.98,83.4584309043,6.003,0,6.003,76.73,10.98,77.5116333204,133.48,81.683,9.32,82.2129849172,6.003,0,6.003,75.68,9.32,76.2517199806,133.44
2020-01-31 10:00:00,82.845,10.98,83.5694586856,6.645,0,6.645,76.2,10.98,76.9870144895,133.68,81.805,9.32,82.3341996075,6.645,0,6.645,75.16,9.32,75.7356455046,133.64
2020-01-31 10:30:00,83.3085,10.89,84.0172498494,7.6685,0,7.6685,75.64,10.89,76.4199038209,133.68,82.2885,9.23,82.8045296602,7.6685,0,7.6685,74.62,9.23,75.1886780041,133.64
2020-01-31 11:00:00,82.5805,10.86,83.2915276619,7.4705,0,7.4705,75.11,10.86,75.8910515147,133.68,81.5705,9.21,82.088796862,7.4705,0,7.4705,74.1,9.21,74.6701687423,133.64
2020-01-31 11:30:00,82.495,10.48,83.1580147971,6.435,0,6.435,76.06,10.48,76.7786037904,133.56,81.775,9.85,82.3660920828,6.435,0,6.435,75.34,9.85,75.9811693777,133.51
2020-01-31 12:00:00,83.1535,9.93,83.7443100291,9.5335,0,9.5335,73.62,9.93,74.2866697329,133.7,82.6435,9.8,83.2225215447,9.5335,0,9.5335,73.11,9.8,73.7638942844,133.66
2020-01-31 12:30:00,84.1295,9.71,84.687997203,11.9095,0,11.9095,72.22,9.71,72.8698325784,133.7,83.6395,9.6,84.188633201,11.9095,0,11.9095,71.73,9.6,72.3695578265,133.66
2020-01-31 13:00:00,85.554,9.41,86.0699425816,12.964,0,12.964,72.59,9.41,73.1973783684,134.05,85.044,9.3,85.550990269,12.964,0,12.964,72.08,9.3,72.6774820698,134.02
2020-01-31 13:30:00,84.323,8.59,84.7594031893,13.073,0,13.073,71.25,8.59,71.7659431764,134.29,83.833,8.48,84.2607992426,13.073,0,13.073,70.76,8.48,71.2663174298,134.25
2020-01-31 14:00:00,81.8635,8.59,82.3129438925,10.3035,0,10.3035,71.56,8.59,72.0737240609,134.4,81.3835,8.48,81.8241069139,10.3035,0,10.3035,71.08,8.48,71.5840540903,134.35
2020-01-31 14:30:00,81.374,8.39,81.8053786496,9.544,0,9.544,71.83,8.39,72.3183310095,134.4,80.864,8.29,81.2878256321,9.544,0,9.544,71.32,8.29,71.80018454020001,134.43
2020-01-31 15:00:00,81.165,7.86,81.5446921939,15.175,0,15.175,65.99,7.86,66.4564496494,134.79,80.725,7.75,81.0961659081,15.175,0,15.175,65.55,7.75,66.006552705,134.74
2020-01-31 15:30:00,79.4205,7.35,79.7598791389,11.0105,0,11.0105,68.41,7.35,68.8037106557,134.79,78.9505,7.25,79.2826837982,11.0105,0,11.0105,67.94,7.25,68.3257352686,134.82
2020-01-31 16:00:00,79.5105,8.01,79.9129508293,4.9205000000000005,0,4.9205000000000005,74.59,8.01,75.0188522973,134.51,78.9705,7.92,79.3666571694,4.9205000000000005,0,4.9205000000000005,74.05,7.92,74.4723364747,134.48
2020-01-31 16:30:00,82.2585,8.5,82.6964982466,4.8285,0,4.8285,77.43,8.5,77.895153251,134.08,81.7185,8.38,82.1470488956,4.8285,0,4.8285,76.89,8.38,77.3453069035,134.05
2020-01-31 17:00:00,86.213,9.73,86.7603265842,3.643,0,3.643,82.57,9.73,83.1413122341,133.35,85.613,9.61,86.1506695795,3.643,0,3.643,81.97,9.61,82.5314061434,133.3
2020-01-31 17:30:00,92.1285,10.99,92.7816825254,5.1985,0,5.1985,86.93,10.99,87.6219435986,132.63,91.5285,10.87,92.1717050523,5.1985,0,5.1985,86.33,10.87,87.0116417498,132.59
2020-01-31 18:00:00,94.146,11.04,94.7910909105,6.096,0,6.096,88.05,11.04,88.7394168338,132.55,93.536,10.92,94.1712785089,6.096,0,6.096,87.44,10.92,88.1192374002,132.5
2020-01-31 18:30:00,94.525,10.2,95.0737378302,6.045,0,6.045,88.48,10.2,89.0659890194,132.55,93.915,10.09,94.4554674172,6.045,0,6.045,87.87,10.09,88.4474137553,132.5
2020-01-31 19:00:00,92.8975,9.14,93.3460502981,6.1275,0,6.1275,86.77,9.14,87.2500573066,132.9,92.2975,9.03,92.7381766386,6.1275,0,6.1275,86.17,9.03,86.6418478566,132.85
2020-01-31 19:30:00,87.946,8.46,88.3519695083,1.726,0,1.726,86.22,8.46,86.634057968,133.38,87.336,8.36,87.7352067075,1.726,0,1.726,85.61,8.36,86.0172174626,133.33
2020-01-31 20:00:00,84.2235,7.05,84.5180480859,1.5135,0,1.5135,82.71,7.05,83.0099186845,133.51,83.6635,6.97,83.9533330622,1.5135,0,1.5135,82.15,6.97,82.4451538903,133.45
2020-01-31 20:30:00,80.33,5.57,80.5228774945,1.49,0,1.49,78.84,5.57,79.0365137136,133.51,79.78,5.48,79.9679860944,1.49,0,1.49,78.29,5.48,78.4815551579,133.45
2020-01-31 21:00:00,75.8895,4.09,75.9996336192,1.4895,0,1.4895,74.4,4.09,74.5123352204,133.81,75.3895,4.03,75.4971364374,1.4895,0,1.4895,73.9,4.03,74.0098027291,133.76
2020-01-31 21:30:00,71.7985,2.51,71.8423600827,1.4985,0,1.4985,70.3,2.51,70.3447944058,134.17,71.3185,2.45,71.3605699406,1.4985,0,1.4985,69.82,2.45,69.8629723101,134.14
2020-01-31 22:00:00,67.8715,1.5899999999999999,67.8901216102,1.5015,0,1.5015,66.37,1.5899999999999999,66.3890427706,134.49,67.4215,1.53,67.4388579548,1.5015,0,1.5015,65.92,1.53,65.9377532223,134.46
2020-01-31 22:30:00,64.107,0.1,64.1070779946,1.4969999999999999,0,1.4969999999999999,62.61,0.1,62.6100798594,134.99,63.687,0.06,63.6870282632,1.4969999999999999,0,1.4969999999999999,62.19,0.06,62.1900289436,134.94
2020-01-31 23:00:00,60.8235,-0.8300000000000001,60.8291628436,1.5335,0,1.5335,59.29,-0.8300000000000001,59.2958092954,135.56,60.4135,-0.86,60.4196208384,1.5335,0,1.5335,58.88,-0.86,58.8862802357,135.53
2020-01-31 23:30:00,59.9205,-1.42,59.9373232656,1.5305,0,1.5305,58.39,-1.42,58.407264103,135.78,59.5105,-1.45,59.5281623289,1.5305,0,1.5305,57.98,-1.45,57.9981284181,135.75
2020-02-01 00:00:00,58.3815,-0.5700000000000001,58.3842824932,1.4315,0,1.4315,56.95,-0.5700000000000001,56.9528524308,134.77,57.9615,-0.85,57.9677322504,1.4315,0,1.4315,56.53,-0.85,56.536390051,134.72
2020-02-01 00:30:00,67.2215,3.47,67.3110017921,1.4215,0,1.4215,65.8,3.47,65.8914326753,132.49,66.7415,3.41,66.8285561886,1.4215,0,1.4215,65.32,3.41,65.4089481646,132.47
2020-02-01 01:00:00,68.629,3.68,68.7275930104,2.769,0,2.769,65.86,3.68,65.9627319022,132.49,68.159,3.61,68.2545337762,2.769,0,2.769,65.39,3.61,65.4895732159,132.47
2020-02-01 01:30:00,66.349,3.07,66.4199872102,2.769,0,2.769,63.58,3.07,63.6540752819,132.99,65.899,3.01,65.967706501,2.769,0,2.769,63.13,3.01,63.2017167488,132.96
2020-02-01 02:00:00,63.714,2.56,63.765409086700004,1.514,0,1.514,62.2,2.56,62.2526593809,133.37,63.274,2.5,63.3233691144,1.514,0,1.514,61.76,2.5,61.8105783827,133.32
2020-02-01 02:30:00,63.617,2.56,63.6684874094,1.467,0,1.467,62.15,2.56,62.2027017098,133.86,63.167,2.5,63.2164526765,1.467,0,1.467,61.7,2.5,61.7506275272,133.84
2020-02-01 03:00:00,62.101,2.52,62.1521085805,1.471,0,1.471,60.63,2.52,60.6823475156,134.36,61.671,2.46,61.7200440781,1.471,0,1.471,60.2,2.46,60.2502414933,134.31
2020-02-01 03:30:00,59.4795,1.92,59.5104807597,1.4195,0,1.4195,58.06,1.92,58.0917377946,134.88,59.0795,1.87,59.1090874591,1.4195,0,1.4195,57.66,1.87,57.6903154784,134.85
2020-02-01 04:00:00,56.8735,0.8300000000000001,56.879556101,1.4535,0,1.4535,55.42,0.8300000000000001,55.4262149168,134.14,56.4835,0.78,56.4888853869,1.4535,0,1.4535,55.03,0.78,55.0355276163,134.12
2020-02-01 04:30:00,55.321,-0.03,55.3210081343,1.461,0,1.461,53.86,-0.03,53.860008355,132.82,54.941,-0.04,54.9410145611,1.461,0,1.461,53.48,-0.04,53.4800149589,132.8
2020-02-01 05:00:00,54.4055,-0.21,54.4059052884,1.5455,0,1.5455,52.86,-0.21,52.860417138,132.93,54.0355,-0.26,54.0361255111,1.5455,0,1.5455,52.49,-0.26,52.4906439282,132.9
2020-02-01 05:30:00,55.1925,-0.04,55.1925144947,1.5225,0,1.5225,53.67,-0.04,53.6700149059,132.39,54.8125,-0.06,54.8125328392,1.5225,0,1.5225,53.29,-0.06,53.2900337774,132.37
2020-02-01 06:00:00,55.6275,0.02,55.6275035953,1.5675,0,1.5675,54.06,0.02,54.0600036996,132.14,55.2375,-0.02,55.2375036207,1.5675,0,1.5675,53.67,-0.02,53.6700037265,132.09
2020-02-01 06:30:00,58.783,1.07,58.7927375532,1.513,0,1.513,57.27,1.07,57.2799947626,131.72,58.373,1.02,58.3819109742,1.513,0,1.513,56.86,1.02,56.8691480506,131.68
2020-02-01 07:00:00,61.818,2.67,61.875633524,1.498,0,1.498,60.32,2.67,60.3790634243,132.33,61.388,2.62,61.4438845126,1.498,0,1.498,59.89,2.62,59.9472810059,132.29
2020-02-01 07:30:00,63.24,3.96,63.3638635186,1.4100000000000001,0,1.4100000000000001,61.83,3.96,61.9566824483,132.63,62.8,3.89,62.9203631585,1.4100000000000001,0,1.4100000000000001,61.39,3.89,61.5131221773,132.6
2020-02-01 08:00:00,66.1885,5.14,66.3877784856,1.4385,0,1.4385,64.75,5.14,64.9536919659,133.18,65.7285,5.07,65.9237484693,1.4385,0,1.4385,64.29,5.07,64.4896038133,133.14
2020-02-01 08:30:00,69.9695,6.11,70.2357674568,3.0095,0,3.0095,66.96,6.11,67.238186323,132.41,69.4995,6.03,69.7606006299,3.0095,0,3.0095,66.49,6.03,66.7628714182,132.38
2020-02-01 09:00:00,74.837,6.7,75.1363199059,9.697,0,9.697,65.14,6.7,65.4836590303,132.59,74.377,6.62,74.6710287126,9.697,0,9.697,64.68,6.62,65.0178959979,132.55
2020-02-01 09:30:00,77.6505,7.25,77.9882212276,14.6105,0,14.6105,63.04,7.25,63.4555285219,132.83,77.2205,7.16,77.5517325419,14.6105,0,14.6105,62.61,7.16,63.0180743914,132.81
2020-02-01 10:00:00,79.66,7.13,79.9784502225,21.45,0,21.45,58.21,7.13,58.6450424162,132.83,79.27,7.04,79.5819985926,21.45,0,21.45,57.82,7.04,58.2470085069,132.81
2020-02-01 10:30:00,81.1695,7.31,81.497998934,28.2095,0,28.2095,52.96,7.31,53.4621146233,133.02,80.7995,7.23,81.1223280007,28.2095,0,28.2095,52.59,7.23,53.0846588008,133.01
2020-02-01 11:00:00,82.205,7.4,82.5373977358,35.455,0,35.455,46.75,7.4,47.3320451703,133.17,81.875,7.31,82.2006795896,35.455,0,35.455,46.42,7.31,46.9920471995,133.15
2020-02-01 11:30:00,79.927,7.16,80.2470618091,30.117,0,30.117,49.81,7.16,50.3219802869,133.32,79.577,7.08,79.8913345051,30.117,0,30.117,49.46,7.08,49.9641671601,133.28
2020-02-01 12:00:00,79.802,7.27,80.1324659798,30.192,0,30.192,49.61,7.27,50.1398544074,133.32,79.452,7.18,79.7757651421,30.192,0,30.192,49.26,7.18,49.7805182777,133.28
2020-02-01 12:30:00,83.019,7.04,83.3169608243,36.069,0,36.069,46.95,7.04,47.4748786202,133.42,82.709,6.96,83.0013269834,36.069,0,36.069,46.64,6.96,47.1564544893,133.39
2020-02-01 13:00:00,83.5505,6.3,83.787684359,43.5505,0,43.5505,40.0,6.3,40.4930858296,133.89,83.2705,6.21,83.5017381271,43.5505,0,43.5505,39.72,6.21,40.2025185778,133.87
2020-02-01 13:30:00,83.033,6.14,83.259706275,47.913,0,47.913,35.12,6.14,35.6526857333,134.07,82.783,6.06,83.0045100522,47.913,0,47.913,34.87,6.06,35.3926616688,134.05
2020-02-01 14:00:00,80.6425,5.89,80.8573120147,44.0425,0,44.0425,36.6,5.89,37.0709063822,134.07,80.3825,5.8,80.5914778761,44.0425,0,44.0425,36.34,5.8,36.7999402173,134.13
2020-02-01 14:30:00,80.06,4.8,80.203763004,42.43,0,42.43,37.63,4.8,37.9349034532,134.16,79.78,4.73,79.9200932182,42.43,0,42.43,37.35,4.73,37.6483120472,134.13
2020-02-01 15:00:00,77.753,4.68,77.8937186749,35.343,0,35.343,42.41,4.68,42.6674407482,134.24,77.453,4.6,77.5894787262,35.343,0,35.343,42.11,4.6,42.3605016495,134.27
2020-02-01 15:30:00,75.2225,4.53,75.3587778978,26.7025,0,26.7025,48.52,4.53,48.7310096345,134.11,74.8525,4.46,74.9852542588,26.7025,0,26.7025,48.15,4.46,48.3561175034,134.15
2020-02-01 16:00:00,72.716,5.02,72.8890736393,15.006,0,15.006,57.71,5.02,57.9279250448,133.73,72.286,4.93,72.4539211913,15.006,0,15.006,57.28,4.93,57.4917672367,133.73
2020-02-01 16:30:00,73.7275,6.37,74.0021699428,5.9775,0,5.9775,67.75,6.37,68.0488016059,133.1,73.2375,6.27,73.5054032453,5.9775,0,5.9775,67.26,6.27,67.5516136003,133.08
2020-02-01 17:00:00,77.297,8.64,77.7783762302,2.537,0,2.537,74.76,8.64,75.2576055957,132.5,76.767,8.54,77.2405585751,2.537,0,2.537,74.23,8.54,74.7196393193,132.47
2020-02-01 17:30:00,85.3235,10.35,85.9489508502,7.7135,0,7.7135,77.61,10.35,78.2970919,131.88,84.7735,10.58,85.4311576783,7.7135,0,7.7135,77.06,10.58,77.7829030057,131.84
2020-02-01 18:00:00,88.9315,8.99,89.384740265,7.2615,0,7.2615,81.67,8.99,82.1633068955,133.31,88.3715,8.88,88.8165323138,7.2615,0,7.2615,81.11,8.88,81.594647496,133.29
2020-02-01 18:30:00,89.1775,8.15,89.5491429677,6.7375,0,6.7375,82.44,8.15,82.8418740734,133.31,88.5975,8.05,88.9624612196,6.7375,0,6.7375,81.86,8.05,82.2548606467,133.29
2020-02-01 19:00:00,86.413,7.12,86.705830075,6.493,0,6.493,79.92,7.12,80.2365303338,133.73,85.873,7.04,86.1610917352,6.493,0,6.493,79.38,7.04,79.6915679354,133.7
2020-02-01 19:30:00,82.905,5.27,83.0723294786,6.375,0,6.375,76.53,5.27,76.7112364651,134.08,82.385,5.19,82.5483150949,6.375,0,6.375,76.01,5.19,76.1869818276,134.05
2020-02-01 20:00:00,76.9595,3.7800000000000002,77.0522747247,1.5195,0,1.5195,75.44,3.7800000000000002,75.5346410596,134.67,76.4395,3.71,76.529479681,1.5195,0,1.5195,74.92,3.71,75.0118024047,134.64
2020-02-01 20:30:00,72.8285,2.9699999999999998,72.8890342387,1.5085000000000002,0,1.5085000000000002,71.32,2.9699999999999998,71.3818135102,134.82,72.3485,2.91,72.4069993319,1.5085000000000002,0,1.5085000000000002,70.84,2.91,70.8997440052,134.79
2020-02-01 21:00:00,69.854,2.13,69.8864666155,1.504,0,1.504,68.35,2.13,68.3831806806,134.45,69.384,2.08,69.4151702152,1.504,0,1.504,67.88,2.08,67.9118605252,134.41
2020-02-01 21:30:00,65.8945,1.4,65.90937058,1.5045000000000002,0,1.5045000000000002,64.39,1.4,64.4052179563,134.7,65.4645,1.35,65.4784182785,1.5045000000000002,0,1.5045000000000002,63.96,1.35,63.9742455993,134.66
2020-02-01 22:00:00,62.0115,0.33,62.0123780567,1.5314999999999999,0,1.5314999999999999,60.48,0.33,60.4809002909,135.09,61.6115,0.29,61.6121824987,1.5314999999999999,0,1.5314999999999999,60.08,0.29,60.0806998961,135.06
2020-02-01 22:30:00,59.481,0.36,59.4820894135,1.581,0,1.581,57.9,0.36,57.9011191602,135.2,58.911,-3.42,59.0101882813,1.581,0,1.581,57.33,-3.42,57.4319188257,135.16
2020-02-01 23:00:00,55.9825,4.63,56.1736344405,1.5925,0,1.5925,54.39,4.63,54.586710837,133.27,54.7525,-14.78,56.7122972225,1.5925,0,1.5925,53.16,-14.78,55.1763898783,133.23
2020-02-01 23:30:00,54.8815,1.07,54.8919296641,2.5415,0,2.5415,52.34,1.07,52.3509359993,134.08,54.0015,-10.76,55.0630511527,2.5415,0,2.5415,51.46,-10.76,52.5728941566,134.06
2020-02-02 00:00:00,54.0475,-3.46,54.1581374887,1.6275,0,1.6275,52.42,-3.46,52.5340651387,134.91,53.6775,-3.47,53.7895427221,1.6275,0,1.6275,52.05,-3.47,52.165538433,134.88
2020-02-02 00:30:00,62.8405,-1.69,62.8632208867,1.6305,0,1.6305,61.21,-1.69,61.2333258937,134.48,62.3905,-1.72,62.4142042347,1.6305,0,1.6305,60.76,-1.72,60.7843400885,134.44
2020-02-02 01:00:00,63.4365,-1.25,63.4488142699,1.5865,0,1.5865,61.85,-1.25,61.8626300766,134.19,63.0165,-1.27,63.0292961427,1.5865,0,1.5865,61.43,-1.27,61.4431265481,134.15
2020-02-02 01:30:00,61.7725,-1.67,61.7950698377,1.4725000000000001,0,1.4725000000000001,60.3,-1.67,60.3231207747,134.45,61.3425,-1.7000000000000002,61.3660517408,1.4725000000000001,0,1.4725000000000001,59.87,-1.7000000000000002,59.8941307642,134.44
2020-02-02 02:00:00,60.532,-2.24,60.5734316677,1.542,0,1.542,58.99,-2.24,59.0325139224,134.89,60.122,-2.26,60.1644619688,1.542,0,1.542,58.58,-2.26,58.623578874,134.87
2020-02-02 02:30:00,62.715,-2.3,62.7571607468,1.5350000000000001,0,1.5350000000000001,61.18,-2.3,61.2232178181,134.89,62.275,-2.32,62.3181997895,1.5350000000000001,0,1.5350000000000001,60.74,-2.32,60.7842907337,134.87
2020-02-02 03:00:00,61.736,-2.49,61.7861942184,1.556,0,1.556,60.18,-2.49,60.2314909329,134.89,61.306,-2.51,61.357360895,1.556,0,1.556,59.75,-2.51,59.8026972636,134.87
2020-02-02 03:30:00,59.508,-2.69,59.568768360600004,1.498,0,1.498,58.01,-2.69,58.0723359268,135.43,59.118,-2.44,59.1683321043,1.498,0,1.498,57.62,-2.44,57.6716394773,135.37
2020-02-02 04:00:00,56.356,-4.59,56.5426107993,1.516,0,1.516,54.84,-4.59,55.0317517439,132.3,55.986,-4.36,56.1555143864,1.516,0,1.516,54.47,-4.36,54.6442174434,132.26
2020-02-02 04:30:00,54.3755,-5.1,54.6141465213,1.4255,0,1.4255,52.95,-5.1,53.1950420622,132.65,54.0055,-5.12,54.2476582928,1.4255,0,1.4255,52.58,-5.12,52.8286929613,132.6
2020-02-02 05:00:00,53.043,-5.32,53.3091197545,1.4929999999999999,0,1.4929999999999999,51.55,-5.32,51.8237870094,132.65,52.663,-5.32,52.9310303036,1.4929999999999999,0,1.4929999999999999,51.17,-5.32,51.4458093531,132.6
2020-02-02 05:30:00,52.5635,-5.28,52.8280222254,1.4935,0,1.4935,51.07,-5.28,51.3422175213,132.65,52.2035,-5.28,52.4698371662,1.4935,0,1.4935,50.71,-5.28,50.9841396907,132.6
2020-02-02 06:00:00,52.775,-5.13,53.0237449168,1.5150000000000001,0,1.5150000000000001,51.26,-5.13,51.5160606025,132.49,52.405,-5.14,52.6564680263,1.5150000000000001,0,1.5150000000000001,50.89,-5.14,51.1489168996,132.48
2020-02-02 06:30:00,54.7695,-4.53,54.9565194517,1.4595,0,1.4595,53.31,-4.53,53.5021214533,131.95,54.3895,-4.54,54.5786525141,1.4595,0,1.4595,52.93,-4.54,53.1243494078,131.93
2020-02-02 07:00:00,56.638,-3.74,56.7613481517,1.478,0,1.478,55.16,-3.74,55.2866457655,131.78,56.248,-3.76,56.3735319454,1.478,0,1.478,54.77,-3.76,54.8989116468,131.76
2020-02-02 07:30:00,57.364,-2.62,57.4238007798,1.434,0,1.434,55.93,-2.62,55.9913323649,132.33,56.964,-2.64,57.0251426653,1.434,0,1.434,55.53,-2.64,55.5927198471,132.32
2020-02-02 08:00:00,59.0975,-2.26,59.1406975462,1.4975,0,1.4975,57.6,-2.26,57.6443197549,132.13,58.6975,-2.29,58.7421535718,1.4975,0,1.4975,57.2,-2.29,57.2458216816,132.11
2020-02-02 08:30:00,61.1325,-0.81,61.1378659772,1.7725,0,1.7725,59.36,-0.81,59.3655261916,131.84,60.7025,-0.85,60.7084508635,1.7725,0,1.7725,58.93,-0.85,58.9361298356,131.82
2020-02-02 09:00:00,64.0825,0.38,64.0836266627,3.9625,0,3.9625,60.12,0.38,60.1212009195,131.45,63.6725,0.36,63.6735176997,3.9625,0,3.9625,59.71,0.36,59.7110852355,131.43
2020-02-02 09:30:00,69.6855,0.9,69.6913115837,11.2155,0,11.2155,58.47,0.9,58.4769262188,131.13,69.2755,0.85,69.28071449,11.2155,0,11.2155,58.06,0.85,58.0662216784,131.09
2020-02-02 10:00:00,74.133,1.12,74.141459987,17.303,0,17.303,56.83,1.12,56.841035353,131.04,73.733,1.08,73.7409091956,17.303,0,17.303,56.43,1.08,56.440333982,131.09
2020-02-02 10:30:00,76.9095,-0.88,76.9145343238,21.2095,0,21.2095,55.7,-0.88,55.7069510923,132.88,76.5295,-1.15,76.5381399712,21.2095,0,21.2095,55.32,-1.15,55.3319518904,132.85
2020-02-02 11:00:00,79.786,-2.2800000000000002,79.8185704958,30.236,0,30.236,49.55,-2.2800000000000002,49.602428368,133.81,79.456,-2.3,79.4892818939,30.236,0,30.236,49.22,-2.3,49.273709014,133.8
2020-02-02 11:30:00,77.9315,-1.24,77.9413644495,23.5715,0,23.5715,54.36,-1.24,54.3741409128,133.61,77.5615,-1.26,77.571733784,23.5715,0,23.5715,53.99,-1.26,54.0047007213,133.58
2020-02-02 12:00:00,79.272,-1.07,79.2792210103,27.392,0,27.392,51.88,-1.07,51.891032944,133.61,78.872,-1.11,78.87981037,27.392,0,27.392,51.48,-1.11,51.4919653927,133.58
2020-02-02 12:30:00,78.657,-0.68,78.6599392893,20.027,0,20.027,58.63,-0.68,58.6339432411,133.3,78.237,-0.71,78.2402215552,20.027,0,20.027,58.21,-0.71,58.214329851,133.26
2020-02-02 13:00:00,77.1325,-0.18,77.1327100279,13.4325,0,13.4325,63.7,-0.18,63.7002543166,133.12,76.6925,-0.23,76.692844883,13.4325,0,13.4325,63.26,-0.23,63.2604181143,133.12
2020-02-02 13:30:00,76.8565,-0.49,76.858061986,10.2565,0,10.2565,66.6,-0.49,66.6018025282,133.3,76.3865,-0.53,76.3883386536,10.2565,0,10.2565,66.13,-0.53,66.1321238129,133.29
2020-02-02 14:00:00,75.4685,-0.97,75.4747334692,9.5585,0,9.5585,65.91,-0.97,65.9171373772,133.42,75.0085,-1.01,75.0152995878,9.5585,0,9.5585,65.45,-1.01,65.4577925078,133.38
2020-02-02 14:30:00,74.964,-1.67,74.9825992881,9.174,0,9.174,65.79,-1.67,65.8111920573,133.42,74.494,-1.69,74.5131675343,9.174,0,9.174,65.32,-1.69,65.3418587125,133.38
2020-02-02 15:00:00,74.5915,-1.6800000000000002,74.6104166471,7.5815,0,7.5815,67.01,-1.6800000000000002,67.0310562352,133.68,74.1115,-1.7000000000000002,74.1309950847,7.5815,0,7.5815,66.53,-1.7000000000000002,66.5517159809,133.64
2020-02-02 15:30:00,74.5425,-1.33,74.5543640993,5.4925,0,5.4925,69.05,-1.33,69.0628076464,133.68,74.0525,-1.37,74.0651716818,5.4925,0,5.4925,68.56,-1.37,68.5736866444,133.64
2020-02-02 16:00:00,75.799,-0.75,75.8027103803,3.6189999999999998,0,3.6189999999999998,72.18,-0.75,72.1838964036,133.3,75.299,-0.78,75.3030397859,3.6189999999999998,0,3.6189999999999998,71.68,-0.78,71.684243736,133.26
2020-02-02 16:30:00,78.726,0.42,78.7271203335,2.456,0,2.456,76.27,0.42,76.2711564092,132.82,78.176,0.37,78.1768755835,2.456,0,2.456,75.72,0.37,75.720903983,132.77
2020-02-02 17:00:00,82.1675,1.82,82.1876539162,1.8175,0,1.8175,80.35,1.82,80.3706096779,132.27,81.5975,1.78,81.6169125013,1.8175,0,1.8175,79.78,1.78,79.7998546365,132.22
2020-02-02 17:30:00,90.136,5.88,90.3275865724,6.256,0,6.256,83.88,5.88,84.0858418522,132.69,89.516,5.31,89.6733536565,6.256,0,6.256,83.26,5.31,83.4291537773,132.65
2020-02-02 18:00:00,91.9845,9.85,92.5103817971,6.2745,0,6.2745,85.71,9.85,86.274136333,135.33,91.3845,9.73,91.90103231329999,6.2745,0,6.2745,85.11,9.73,85.6643741587,135.29
2020-02-02 18:30:00,90.2925,9.05,90.7449065031,6.2625,0,6.2625,84.03,9.05,84.5159357755,135.33,89.7425,9.44,90.2376302118,6.2625,0,6.2625,83.48,9.44,84.0120467552,135.29
2020-02-02 19:00:00,85.502,6.74,85.7672408557,2.7720000000000002,0,2.7720000000000002,82.73,6.74,83.0040992964,131.88,84.922,6.66,85.1827546162,2.7720000000000002,0,2.7720000000000002,82.15,6.66,82.4195249926,131.84
2020-02-02 19:30:00,81.397,5.39,81.5752640756,1.377,0,1.377,80.02,5.39,80.201324802,132.3,80.827,5.31,81.0012347375,1.377,0,1.377,79.45,5.31,79.627247849,132.26
2020-02-02 20:00:00,77.02,3.86,77.1166648656,1.38,0,1.38,75.64,3.86,75.7384261785,132.65,76.5,3.79,76.5938254692,1.38,0,1.38,75.12,3.79,75.2155469301,132.62
2020-02-02 20:30:00,74.315,2.55,74.3587367093,1.355,0,1.355,72.96,2.55,73.0045484884,132.06,73.805,2.51,73.8476683789,1.355,0,1.355,72.45,2.51,72.4934659125,132.04
2020-02-02 21:00:00,71.8815,1.48,71.8967345729,1.3715,0,1.3715,70.51,1.48,70.5255308381,131.7,71.3815,1.43,71.3958223025,1.3715,0,1.3715,70.01,1.43,70.0246028193,131.67
2020-02-02 21:30:00,69.3615,0.66,69.3646399994,1.3115,0,1.3115,68.05,0.66,68.0532005125,132.25,68.8915,0.62,68.8942898378,1.3115,0,1.3115,67.58,0.62,67.5828439769,132.21
2020-02-02 22:00:00,64.959,-0.48,64.9607734021,1.309,0,1.309,63.65,-0.48,63.6518098721,132.66,64.519,-0.5,64.5209373847,1.309,0,1.309,63.21,-0.5,63.2119775043,132.63
2020-02-02 22:30:00,61.506,-1.76,61.5311761305,1.286,0,1.286,60.22,-1.76,60.2457135405,132.99,61.086,-1.77,61.1116379751,1.286,0,1.286,59.8,-1.77,59.8261890814,132.94
2020-02-02 23:00:00,57.3275,-2.75,57.3934208446,1.3375,0,1.3375,55.99,-2.75,56.0574937007,133.8,56.9475,-2.7800000000000002,57.0153151026,1.3375,0,1.3375,55.61,-2.7800000000000002,55.6794441423,133.76
2020-02-02 23:30:00,55.8325,-3.27,55.9281767649,1.3025,0,1.3025,54.53,-3.27,54.6279580435,133.93,55.4425,-3.2800000000000002,55.5394382961,1.3025,0,1.3025,54.14,-3.2800000000000002,54.2392662192,133.89
2020-02-03 00:00:00,54.5305,-3.68,54.6545316534,1.3405,0,1.3405,53.19,-3.68,53.3171501489,134.53,54.1305,-3.71,54.2574891628,1.3405,0,1.3405,52.79,-3.71,52.9202059709,134.49
2020-02-03 00:30:00,63.6195,-1.82,63.6455275746,1.2995,0,1.2995,62.32,-1.82,62.3465700741,133.44,63.1695,-1.8399999999999999,63.1962920609,1.2995,0,1.2995,61.87,-1.8399999999999999,61.8973545477,133.39
2020-02-03 01:00:00,65.3785,-1.34,65.3922309013,1.2485,0,1.2485,64.13,-1.34,64.1439981604,132.9,64.9185,-1.38,64.9331659651,1.2485,0,1.2485,63.67,-1.38,63.684953482,132.86
2020-02-03 01:30:00,63.841,-1.79,63.866089445,1.241,0,1.241,62.6,-1.79,62.625586624,133.34,63.381,-1.82,63.407125475,1.241,0,1.241,62.14,-1.82,62.1666470063,133.29
2020-02-03 02:00:00,61.949,-2.15,61.9862976875,1.219,0,1.219,60.73,-2.15,60.7680458794,133.86,61.509,-2.18,61.5476196209,1.219,0,1.219,60.29,-2.18,60.3293999639,133.82
2020-02-03 02:30:00,62.327,-2.08,62.3616976116,1.217,0,1.217,61.11,-2.08,61.1453882153,133.78,61.897,-2.11,61.9329533367,1.217,0,1.217,60.68,-2.11,60.7166739866,133.74
2020-02-03 03:00:00,61.1375,-2.52,61.1894133511,1.3975,0,1.3975,59.74,-2.52,59.7931266953,134.17,60.7075,-2.55,60.761032383,1.3975,0,1.3975,59.31,-2.55,59.3647925963,134.14
2020-02-03 03:30:00,59.3045,-2.92,59.3763431027,1.3745,0,1.3745,57.93,-2.92,58.0035455813,134.47,58.8945,-2.95,58.9683358274,1.3745,0,1.3745,57.52,-2.95,57.5955979221,134.41
2020-02-03 04:00:00,57.4045,-3.06,57.4860002109,1.2345,0,1.2345,56.17,-3.06,56.2532887927,134.67,57.0045,-3.08,57.0876468271,1.2345,0,1.2345,55.77,-3.08,55.8549845582,134.62
2020-02-03 04:30:00,56.5285,-3.03,56.6096476959,1.1985000000000001,0,1.1985000000000001,55.33,-3.03,55.4129028296,134.3,56.1385,-3.06,56.2218354579,1.1985000000000001,0,1.1985000000000001,54.94,-3.06,55.0251506132,134.27
2020-02-03 05:00:00,55.6005,-3.1,55.6868530288,1.3805,0,1.3805,54.22,-3.1,54.3085481301,134.3,55.2105,-3.12,55.2985868739,1.3805,0,1.3805,53.83,-3.12,53.9203421725,134.27
2020-02-03 05:30:00,56.247,-2.56,56.3052271907,1.207,0,1.207,55.04,-2.56,55.0995027201,133.84,55.847,-2.59,55.9070255782,1.207,0,1.207,54.64,-2.59,54.7013500747,133.81
2020-02-03 06:00:00,57.6195,-1.27,57.6334944303,1.1395,0,1.1395,56.48,-1.27,56.4942767013,133.51,57.1995,-1.3,57.2142709492,1.1395,0,1.1395,56.06,-1.3,56.0750711101,133.47
2020-02-03 06:30:00,64.085,1.51,64.1027871859,1.145,0,1.145,62.94,1.51,62.9581106769,133.32,63.635,1.46,63.6517464411,1.145,0,1.145,62.49,1.46,62.507053202,133.28
2020-02-03 07:00:00,70.802,4.07,70.9188839732,1.142,0,1.142,69.66,4.07,69.7787969228,132.03,70.302,3.99,70.4151354753,1.142,0,1.142,69.16,3.99,69.2750005413,131.97
2020-02-03 07:30:00,75.193,6.49,75.4725602388,1.393,0,1.393,73.8,6.49,74.084816933,131.32,74.673,6.41,74.9476152322,1.393,0,1.393,73.28,6.41,73.5598157964,131.29
2020-02-03 08:00:00,78.4695,7.74,78.8503013961,1.5795,0,1.5795,76.89,7.74,77.2785850026,131.4,77.9195,7.64,78.2931547471,1.5795,0,1.5795,76.34,7.64,76.7213477462,131.29
2020-02-03 08:30:00,79.73,8.61,80.1935471219,3.12,0,3.12,76.61,8.61,77.0923096035,131.4,79.19,8.5,79.6448749136,3.12,0,3.12,76.07,8.5,76.5434183977,131.29
2020-02-03 09:00:00,80.6835,9.12,81.1973002769,5.2035,0,5.2035,75.48,9.12,76.0289734246,131.15,80.1535,9.03,80.6605508427,5.2035,0,5.2035,74.95,9.03,75.4920088486,131.12
2020-02-03 09:30:00,82.516,9.46,83.0564979758,9.066,0,9.066,73.45,9.46,74.0566951734,131.27,81.996,9.34,82.5262359253,9.066,0,9.066,72.93,9.34,73.5256451859,131.26
2020-02-03 10:00:00,82.764,9.43,83.2994873694,9.414,0,9.414,73.35,9.43,73.9536841543,131.27,82.264,9.33,82.7913920405,9.414,0,9.414,72.85,9.33,73.4450229764,131.26
2020-02-03 10:30:00,84.1005,8.49,84.5279492254,16.4805,0,16.4805,67.62,8.49,68.1508950785,131.69,83.6405,8.39,84.0602482762,16.4805,0,16.4805,67.16,8.39,67.6820338051,131.65
2020-02-03 11:00:00,85.454,7.92,85.8202337214,23.284,0,23.284,62.17,7.92,62.6724445031,131.83,85.014,7.82,85.3729031719,23.284,0,23.284,61.73,7.82,62.2233501187,131.79
2020-02-03 11:30:00,85.7285,8.07,86.1074945185,22.0185,0,22.0185,63.71,8.07,64.2190703763,131.83,85.2685,7.98,85.6410969818,22.0185,0,22.0185,63.25,7.98,63.7514148863,131.79
2020-02-03 12:00:00,84.647,8.6,85.0827515364,18.257,0,18.257,66.39,8.6,66.9446943379,131.51,84.177,8.5,84.6050668045,18.257,0,18.257,65.92,8.5,66.4657535878,131.48
2020-02-03 12:30:00,84.7395,8.78,85.1931409226,15.6595,0,15.6595,69.08,8.78,69.6357293349,131.51,84.2495,8.68,84.6954582622,15.6595,0,15.6595,68.59,8.68,69.1370414467,131.48
2020-02-03 13:00:00,84.225,9.04,84.7087494005,12.645,0,12.645,71.58,9.04,72.1485827997,131.51,83.715,8.93,84.189940759,12.645,0,12.645,71.07,8.93,71.6288335798,131.48
2020-02-03 13:30:00,83.645,8.46,84.0717409419,14.055,0,14.055,69.59,8.46,70.1023516011,131.65,83.155,8.36,83.5741803729,14.055,0,14.055,69.1,8.36,69.6038763288,131.63
2020-02-03 14:00:00,82.7,8.54,83.1397714695,13.37,0,13.37,69.33,8.54,69.8539941592,131.88,82.21,8.44,82.6421060961,13.37,0,13.37,68.84,8.44,69.3554554451,131.85
2020-02-03 14:30:00,81.3005,8.43,81.7363823536,10.8105,0,10.8105,70.49,8.43,70.9922883136,131.7,80.8005,8.33,81.2287492225,10.8105,0,10.8105,69.99,8.33,70.4839627149,131.67
2020-02-03 15:00:00,80.0665,8.73,80.541028813,6.4065,0,6.4065,73.66,8.73,74.1755249392,131.78,79.5365,8.62,80.0022451701,6.4065,0,6.4065,73.13,8.62,73.636277065,131.67
2020-02-03 15:30:00,80.8765,8.95,81.3702080141,4.4165,0,4.4165,76.46,8.95,76.9820375153,131.59,80.3265,8.85,80.8125553503,4.4165,0,4.4165,75.91,8.85,76.4241493247,131.54
2020-02-03 16:00:00,83.8115,9.6,84.3595135847,3.3015,0,3.3015,80.51,9.6,81.0803311537,131.26,83.2215,9.47,83.758575455,3.3015,0,3.3015,79.92,9.47,80.4791109543,131.22
2020-02-03 16:30:00,88.3655,10.03,88.9329100516,4.8955,0,4.8955,83.47,10.03,84.0704573557,131.26,87.7855,9.91,88.3430931666,4.8955,0,4.8955,82.89,9.91,83.4802982745,131.22
2020-02-03 17:00:00,93.985,11.09,94.6370346376,9.345,0,9.345,84.64,11.09,85.3634447524,131.26,93.355,10.47,93.9402838244,9.345,0,9.345,84.01,10.47,84.6599137727,131.22
2020-02-03 17:30:00,99.1345,13.06,99.9910630519,11.6045,0,11.6045,87.53,13.06,88.4989519712,134.71,98.5145,12.93,99.3594062495,11.6045,0,11.6045,86.91,12.93,87.8665636064,134.66
2020-02-03 18:00:00,100.517,13.45,101.4128679656,11.577,0,11.577,88.94,13.45,89.9512429041,134.63,99.907,13.32,100.7910266294,11.577,0,11.577,88.33,13.32,89.3286700897,134.66
2020-02-03 18:30:00,99.712,12.55,100.4986837924,11.522,0,11.522,88.19,12.55,89.0784968441,134.9,99.112,12.44,99.8896498342,11.522,0,11.522,87.59,12.44,88.4689872215,134.86
2020-02-03 19:00:00,96.8555,11.45,97.5299460691,11.525500000000001,0,11.525500000000001,85.33,11.45,86.0947814911,135.31,96.2755,11.33,96.9398824027,11.525500000000001,0,11.525500000000001,84.75,11.33,85.5039847025,135.26
2020-02-03 19:30:00,92.733,10.64,93.3414103654,6.883,0,6.883,85.85,10.64,86.5068326781,135.15,92.153,10.54,92.7537978144,6.883,0,6.883,85.27,10.54,85.9189414506,135.12
2020-02-03 20:00:00,88.135,5.76,88.323019791,4.435,0,4.435,83.7,5.76,83.8979594508,134.58,87.885,12.93,88.8310650899,4.435,0,4.435,83.45,12.93,84.4457660277,134.54
2020-02-03 20:30:00,84.029,-0.53,84.0306714301,1.549,0,1.549,82.48,-0.53,82.4817028195,132.93,84.329,18.16,86.2621924194,1.549,0,1.549,82.78,18.16,84.7485339106,132.89
2020-02-03 21:00:00,81.8635,-1.88,81.8850843087,1.2835,0,1.2835,80.58,-1.88,80.6019280166,133.02,82.1735,16.84,83.8812833846,1.2835,0,1.2835,80.89,16.84,82.6243166386,132.99
2020-02-03 21:30:00,77.7275,-3.19,77.7929325598,1.1775,0,1.1775,76.55,-3.19,76.616438184,133.02,78.0475,15.53,79.5775920486,1.1775,0,1.1775,76.87,15.53,78.42306931,132.99
2020-02-03 22:00:00,72.253,-4.84,72.4149267002,1.163,0,1.163,71.09,-4.84,71.254569678,133.33,72.583,13.97,73.9151729282,1.163,0,1.163,71.42,13.97,72.7734656314,133.29
2020-02-03 22:30:00,67.0125,-6.61,67.3377105064,1.2025000000000001,0,1.2025000000000001,65.81,-6.61,66.1411233651,133.9,67.3825,12.4,68.5139497201,1.2025000000000001,0,1.2025000000000001,66.18,12.4,67.3316597152,133.88
2020-02-03 23:00:00,61.676,-8.06,62.2004226352,1.236,0,1.236,60.44,-8.06,60.9750539155,134.08,62.046,10.99,63.0117942611,1.236,0,1.236,60.81,10.99,61.7951146936,134.05
2020-02-03 23:30:00,59.676,-7.6,60.1580000997,1.256,0,1.256,58.42,-7.6,58.9122771585,134.08,59.956,9.59,60.7181195032,1.256,0,1.256,58.7,9.59,59.4782153397,134.05
2020-02-04 00:00:00,58.375,2.2,58.4164413928,1.545,0,1.545,56.83,2.2,56.8725672007,133.18,57.975,2.14,58.0144828901,1.545,0,1.545,56.43,2.14,56.4705631281,133.15
2020-02-04 00:30:00,67.7185,4.18,67.847384933,1.2585,0,1.2585,66.46,4.18,66.5913207558,132.58,67.2185,4.12,67.3446444957,1.2585,0,1.2585,65.96,4.12,66.0885466628,132.54
2020-02-04 01:00:00,69.5985,4.63,69.7523340273,1.2385,0,1.2385,68.36,4.63,68.5166147734,132.09,69.1085,4.55,69.2581206231,1.2385,0,1.2385,67.87,4.55,68.0223448581,132.06
2020-02-04 01:30:00,67.6365,4.07,67.7588446791,1.2465,0,1.2465,66.39,4.07,66.5146374868,132.68,67.1665,4.01,67.2860967976,1.2465,0,1.2465,65.92,4.01,66.0418541533,132.63
2020-02-04 02:00:00,65.898,3.7199999999999998,66.0029151174,1.218,0,1.218,64.68,3.7199999999999998,64.7868875622,132.8,65.438,3.66,65.5402734508,1.218,0,1.218,64.22,3.66,64.3242100612,132.76
2020-02-04 02:30:00,66.083,3.45,66.1729959198,1.533,0,1.533,64.55,3.45,64.6421302248,132.73,65.623,3.38,65.709988046,1.533,0,1.533,64.09,3.38,64.1790659016,132.76
2020-02-04 03:00:00,65.0505,3.2,65.1291605216,1.3005,0,1.3005,63.75,3.2,63.8302631986,133.04,64.5905,3.15,64.6672652139,1.3005,0,1.3005,63.29,3.15,63.3683406758,133.01
2020-02-04 03:30:00,63.329,2.88,63.3944527621,1.249,0,1.249,62.08,2.88,62.1467682185,133.26,62.889,2.8200000000000003,62.9521939332,1.249,0,1.249,61.64,2.8200000000000003,61.7044730956,133.23
2020-02-04 04:00:00,61.51,2.45,61.558773542,1.32,0,1.32,60.19,2.45,60.2398422973,133.56,61.09,2.39,61.1367336386,1.32,0,1.32,59.77,2.39,59.8177649198,133.54
2020-02-04 04:30:00,60.5815,2.02,60.6151675924,1.4115,0,1.4115,59.17,2.02,59.2044702704,133.12,60.1615,1.97,60.1937453748,1.4115,0,1.4115,58.75,1.97,58.783019657,133.1
2020-02-04 05:00:00,60.219,2.14,60.2570125463,1.199,0,1.199,59.02,2.14,59.0587842747,132.74,59.799,2.09,59.8355120393,1.199,0,1.199,58.6,2.09,58.6372586331,132.69
2020-02-04 05:30:00,61.8315,3.19,61.913734278,1.1515,0,1.1515,60.68,3.19,60.7637926729,132.93,61.3915,3.13,61.4712385775,1.1515,0,1.1515,60.24,3.13,60.3212607627,132.9
2020-02-04 06:00:00,64.6835,4.66,64.8511431838,1.1435,0,1.1435,63.54,4.66,63.7106521706,132.69,64.2135,4.59,64.3773382663,1.1435,0,1.1435,63.07,4.59,63.2368009944,132.66
