Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-04 06:30:00,71.361,7.49,71.7529959026,1.131,0,1.131,70.23,7.49,70.6282733755,131.97,70.851,7.39,71.2353585026,1.131,0,1.131,69.72,7.39,70.1105591192,131.94
2020-02-04 07:00:00,78.8915,8.87,79.3885739401,2.3015,0,2.3015,76.59,8.87,77.1019130761,132.12,78.3315,8.5,78.7913313268,2.3015,0,2.3015,76.03,8.5,76.5036659252,132.08
2020-02-04 07:30:00,82.7725,8.49,83.2067716971,1.3425,0,1.3425,81.43,8.49,81.8713930503,133.21,82.1925,8.38,82.6185902582,1.3425,0,1.3425,80.85,8.38,81.2831280156,133.17
2020-02-04 08:00:00,85.5695,9.36,86.079898526,2.6095,0,2.6095,82.96,9.36,83.4863533759,133.06,84.9895,9.26,85.4924716583,2.6095,0,2.6095,82.38,9.26,82.8988057815,133.01
2020-02-04 08:30:00,86.841,10.13,87.4298357599,4.221,0,4.221,82.62,10.13,83.2387007347,133.15,86.271,10.01,86.8497872248,4.221,0,4.221,82.05,10.01,82.6583486407,133.11
2020-02-04 09:00:00,88.236,10.1,88.8121708776,9.406,0,9.406,78.83,10.1,79.474391473,133.53,87.696,9.99,88.2631775771,9.406,0,9.406,78.29,9.99,78.9248009183,133.5
2020-02-04 09:30:00,91.6545,10.18,92.2181097738,18.7945,0,18.7945,72.86,10.18,73.5677374941,133.86,91.1445,10.06,91.6980015063,18.7945,0,18.7945,72.35,10.06,73.0460546505,133.84
2020-02-04 10:00:00,92.0015,10.27,92.5729382825,22.9115,0,22.9115,69.09,10.27,69.8491302738,134.36,91.5415,10.16,92.1035928846,22.9115,0,22.9115,68.63,10.16,69.377968405,134.33
2020-02-04 10:30:00,91.315,9.57,91.81510837,24.985,0,24.985,66.33,9.57,67.0168172924,134.26,90.855,9.46,91.3461691862,24.985,0,24.985,65.87,9.46,66.5458375858,134.22
2020-02-04 11:00:00,88.4045,9.55,88.9188288286,21.3045,0,21.3045,67.1,9.55,67.7761941983,134.26,87.9345,9.44,88.4397528844,21.3045,0,21.3045,66.63,9.44,67.2953973166,134.22
2020-02-04 11:30:00,87.6675,10.02,88.2382624276,16.5275,0,16.5275,71.14,10.02,71.8421881627,134.15,87.1575,9.9,87.7179560082,16.5275,0,16.5275,70.63,9.9,71.3204521859,134.12
2020-02-04 12:00:00,89.192,9.96,89.746389699,19.212,0,19.212,69.98,9.96,70.6852318381,133.98,88.712,9.84,89.2560616653,19.212,0,19.212,69.5,9.84,70.193130718,133.95
2020-02-04 12:30:00,91.9145,9.54,92.408262132,22.7645,0,22.7645,69.15,9.54,69.804971886,133.98,91.4445,9.44,91.9304638314,22.7645,0,22.7645,68.68,9.44,69.3257239414,133.95
2020-02-04 13:00:00,92.7445,9.51,93.2308016712,24.2045,0,24.2045,68.54,9.51,69.1966162468,133.98,92.2545,9.39,92.7311429362,24.2045,0,24.2045,68.05,9.39,68.6947931069,133.95
2020-02-04 13:30:00,91.3075,8.95,91.7450928184,20.7975,0,20.7975,70.51,8.95,71.0757525461,134.29,90.8275,8.85,91.25764218,20.7975,0,20.7975,70.03,8.85,70.5869917194,134.25
2020-02-04 14:00:00,89.6965,8.71,90.1184010746,19.7565,0,19.7565,69.94,8.71,70.4802646136,134.66,89.2065,8.59,89.6191259846,19.7565,0,19.7565,69.45,8.59,69.9792154857,134.61
2020-02-04 14:30:00,89.035,8.22,89.4136433941,20.505,0,20.505,68.53,8.22,69.0212235475,134.66,88.565,8.11,88.9355459026,20.505,0,20.505,68.06,8.11,68.5414888954,134.61
2020-02-04 15:00:00,86.221,8.22,86.611946295,15.171,0,15.171,71.05,8.22,71.523918377,134.66,85.721,8.11,86.1037858691,15.171,0,15.171,70.55,8.11,71.0146083563,134.61
2020-02-04 15:30:00,85.401,8.44,85.8170402717,11.181,0,11.181,74.22,8.44,74.6983400083,134.43,84.881,8.33,85.2887628061,11.181,0,11.181,73.7,8.33,74.1692584566,134.4
2020-02-04 16:00:00,84.933,9.81,85.4976642313,7.483,0,7.483,77.45,9.81,78.0688068309,133.86,84.383,9.69,84.9375464032,7.483,0,7.483,76.9,9.69,77.5081034473,133.81
2020-02-04 16:30:00,87.0305,11.02,87.725414392,4.1005,0,4.1005,82.93,11.02,83.6589821836,133.16,86.4405,10.89,87.1237748278,4.1005,0,4.1005,82.34,10.89,83.0570147549,133.11
2020-02-04 17:00:00,90.5475,12.31,91.3804456996,3.9175,0,3.9175,86.63,12.31,87.5002457139,132.84,89.9275,12.17,90.7472542629,3.9175,0,3.9175,86.01,12.17,86.8667312612,132.81
2020-02-04 17:30:00,96.384,12.79,97.2289028839,7.204,0,7.204,89.18,12.79,90.0924885881,132.84,95.764,12.66,96.5972012845,7.204,0,7.204,88.56,12.66,89.460321931,132.81
2020-02-04 18:00:00,100.646,12.97,101.4782647467,10.876,0,10.876,89.77,12.97,90.7021157416,132.7,100.016,12.83,100.8355550191,10.876,0,10.876,89.14,12.83,90.0585837108,132.66
2020-02-04 18:30:00,99.675,12.23,100.4225000934,10.895,0,10.895,88.78,12.23,89.6184205395,132.8,99.045,12.09,99.7801589746,10.895,0,10.895,88.15,12.09,88.9752246415,132.76
2020-02-04 19:00:00,97.2285,11.29,97.8817925472,10.8885,0,10.8885,86.34,11.29,87.0750233994,132.94,96.6285,11.16,97.2708209704,10.8885,0,10.8885,85.74,11.16,86.4632476836,132.89
2020-02-04 19:30:00,90.8565,11.15,91.5381127851,2.0065,0,2.0065,88.85,11.15,89.5468871597,133.07,90.2465,11.02,90.916836517,2.0065,0,2.0065,88.24,11.02,88.92546317,133.03
2020-02-04 20:00:00,86.5345,9.54,87.0587806614,1.2345,0,1.2345,85.3,9.54,85.8318216048,133.81,85.9445,9.43,86.4602913496,1.2345,0,1.2345,84.71,9.43,85.2332622865,133.78
2020-02-04 20:30:00,82.6925,8.22,83.1000478715,1.1525,0,1.1525,81.54,8.22,81.9532793731,134.44,82.1325,8.11,82.5319311312,1.1525,0,1.1525,80.98,8.11,81.3850877004,134.41
2020-02-04 21:00:00,78.756,6.55,79.0279066912,1.126,0,1.126,77.63,6.55,77.9058367518,134.14,78.216,6.45,78.481495628,1.126,0,1.126,77.09,6.45,77.3593601318,134.11
2020-02-04 21:30:00,74.173,4.98,74.3399914514,1.133,0,1.133,73.04,4.98,73.2095758764,134.31,73.673,4.9,73.8357699831,1.133,0,1.133,72.54,4.9,72.7053065464,134.28
2020-02-04 22:00:00,71.0455,3.03,71.110083464,1.1455,0,1.1455,69.9,3.03,69.9656408532,134.57,70.5555,2.96,70.6175628314,1.1455,0,1.1455,69.41,2.96,69.4730861557,134.55
2020-02-04 22:30:00,68.493,1.43,68.5079261765,1.183,0,1.183,67.31,1.43,67.3251884513,134.9,68.033,1.37,68.046792643,1.183,0,1.183,66.85,1.37,66.8640366714,134.88
2020-02-04 23:00:00,62.7615,-3.38,62.8524484984,1.2915,0,1.2915,61.47,-3.38,61.5628564964,135.03,62.5315,0.76,62.5361183017,1.2915,0,1.2915,61.24,0.76,61.2447156904,134.99
2020-02-04 23:30:00,59.584,-14.03,61.213511221,1.184,0,1.184,58.4,-14.03,60.0616425017,133.04,60.064,5.3,60.297380507,1.184,0,1.184,58.88,5.3,59.1180547718,133.01
2020-02-05 00:00:00,58.393,-14.43,60.1495415527,1.183,0,1.183,57.21,-14.43,59.0017711599,133.2,58.863,4.92,59.0682585574,1.183,0,1.183,57.68,4.92,57.8894532709,133.18
2020-02-05 00:30:00,67.8455,-12.21,68.9354478498,1.2255,0,1.2255,66.62,-12.21,67.7296722272,133.27,68.2655,7.5,68.6762585633,1.2255,0,1.2255,67.04,7.5,67.4582211446,133.18
2020-02-05 01:00:00,69.42,-11.33,70.3385051021,1.4,0,1.4,68.02,-11.33,68.9571555388,134.16,69.75,7.73,70.1770290052,1.4,0,1.4,68.35,7.73,68.7857209019,134.14
2020-02-05 01:30:00,67.569,-11.86,68.6019632445,1.169,0,1.169,66.4,-11.86,67.4508680448,134.36,67.919,7.27,68.3069795921,1.169,0,1.169,66.75,7.27,67.1447347154,134.33
2020-02-05 02:00:00,66.062,-12.33,67.2028030963,1.162,0,1.162,64.9,-12.33,66.0608726857,134.64,66.402,6.87,66.7564416667,1.162,0,1.162,65.24,6.87,65.6007202704,134.61
2020-02-05 02:30:00,66.7025,-12.12,67.7946746157,1.1625,0,1.1625,65.54,-12.12,66.6512265454,134.64,67.0425,7.08,67.4153039469,1.1625,0,1.1625,65.88,7.08,66.2593450013,134.61
2020-02-05 03:00:00,65.2885,-12.62,66.4970122054,1.3085,0,1.3085,63.98,-12.62,65.2127656215,134.89,65.6485,6.66,65.9854616734,1.3085,0,1.3085,64.34,6.66,64.683778492,134.88
2020-02-05 03:30:00,63.8475,-0.11,63.847594757,1.3775,0,1.3775,62.47,-0.11,62.4700968464,133.59,63.5275,2.91,63.5941141636,1.3775,0,1.3775,62.15,2.91,62.2180890095,133.56
2020-02-05 04:00:00,61.8985,2.23,61.9386567682,1.1485,0,1.1485,60.75,2.23,60.7909154397,133.59,61.4585,2.17,61.4967976585,1.1485,0,1.1485,60.31,2.17,60.3490265042,133.56
2020-02-05 04:30:00,60.409,1.79,60.4355142363,1.169,0,1.169,59.24,1.79,59.2670372129,133.72,59.989,1.74,60.0142293211,1.169,0,1.169,58.82,1.74,58.8457305163,133.69
2020-02-05 05:00:00,59.925,1.98,59.9577019656,1.165,0,1.165,58.76,1.98,58.7933499641,133.62,59.505,1.9100000000000001,59.5356458351,1.165,0,1.165,58.34,1.9100000000000001,58.3712574817,133.6
2020-02-05 05:30:00,61.7415,2.81,61.8054117554,1.2015,0,1.2015,60.54,2.81,60.6051788216,133.38,61.3015,2.75,61.3631518279,1.2015,0,1.2015,60.1,2.75,60.1628830759,133.37
2020-02-05 06:00:00,64.3525,3.91,64.4711746151,1.3025,0,1.3025,63.05,3.91,63.1711215667,133.26,63.8925,3.83,64.0071906605,1.3025,0,1.3025,62.59,3.83,62.7070729663,133.25
2020-02-05 06:30:00,71.4355,6.63,71.7425087396,1.2655,0,1.2655,70.17,6.63,70.4825212375,132.2,70.9155,6.54,71.2164288648,1.2655,0,1.2655,69.65,6.54,69.9563728334,132.18
2020-02-05 07:00:00,78.0995,9.03,78.6197990347,1.2795,0,1.2795,76.82,9.03,77.3489062625,131.7,77.5395,8.92,78.050883789,1.2795,0,1.2795,76.26,8.92,76.7799062255,131.65
2020-02-05 07:30:00,83.1725,8.8,83.6367428601,1.2225,0,1.2225,81.95,8.8,82.4211289658,133.05,82.5825,8.45,83.0136844517,1.2225,0,1.2225,81.36,8.45,81.7976289387,133.01
2020-02-05 08:00:00,86.0255,8.67,86.4612950993,2.5055,0,2.5055,83.52,8.67,83.9687995627,133.53,85.4455,8.57,85.874200842,2.5055,0,2.5055,82.94,8.57,83.3815836981,133.45
2020-02-05 08:30:00,87.9445,9.34,88.4390789202,5.7745,0,5.7745,82.17,9.34,82.6991203097,133.53,87.3545,9.23,87.840773962,5.7745,0,5.7745,81.58,9.23,82.1004829462,133.45
2020-02-05 09:00:00,88.898,9.3,89.3831326594,9.738,0,9.738,79.16,9.3,79.7044264768,133.64,88.358,9.19,88.834634372,9.738,0,9.738,78.62,9.19,79.155293569,133.6
2020-02-05 09:30:00,89.9635,9.81,90.4967813364,10.8435,0,10.8435,79.12,9.81,79.725845872,133.48,89.4035,9.7,89.928170293,10.8435,0,10.8435,78.56,9.7,79.1565764798,133.43
2020-02-05 10:00:00,90.4795,9.64,90.991590382,15.0695,0,15.0695,75.41,9.64,76.0236653944,133.8,89.9695,9.54,90.4738776125,15.0695,0,15.0695,74.9,9.54,75.5051097609,133.76
2020-02-05 10:30:00,91.912,8.18,92.2752845783,27.042,0,27.042,64.87,8.18,65.3837082154,134.5,91.462,8.08,91.8182108517,27.042,0,27.042,64.42,8.08,64.9247472078,134.47
2020-02-05 11:00:00,94.3655,7.33,94.6497569477,40.4355,0,40.4355,53.93,7.33,54.4258559878,135.09,94.0155,7.24,94.2938589742,40.4355,0,40.4355,53.58,7.24,54.0669399911,135.05
2020-02-05 11:30:00,96.775,6.76,97.0108149899,54.045,0,54.045,42.73,6.76,43.2614204575,135.41,96.485,6.68,96.7159636513,54.045,0,54.045,42.44,6.68,42.962495272,135.37
2020-02-05 12:00:00,97.3915,7.02,97.6441737752,61.0315,0,61.0315,36.36,7.02,37.0314731006,135.49,97.1315,6.94,97.3791142507,61.0315,0,61.0315,36.1,6.94,36.7610337178,135.45
2020-02-05 12:30:00,97.5715,6.7,97.8012659031,61.6915,0,61.6915,35.88,6.7,36.5001972597,135.49,97.3215,6.62,97.5463928715,61.6915,0,61.6915,35.63,6.62,36.2397751097,135.45
2020-02-05 13:00:00,97.9055,6.86,98.1455374953,61.2155,0,61.2155,36.69,6.86,37.3258047469,135.27,97.6355,6.77,97.8699328714,61.2155,0,61.2155,36.42,6.77,37.0438834357,135.25
2020-02-05 13:30:00,95.638,6.63,95.8675333155,56.188,0,56.188,39.45,6.63,40.0032423686,135.07,95.358,6.54,95.5820054404,56.188,0,56.188,39.17,6.54,39.7122210409,135.07
2020-02-05 14:00:00,92.45,6.64,92.6881443336,46.8,0,46.8,45.65,6.64,46.1303815289,134.95,92.12,6.5600000000000005,92.3532782309,46.8,0,46.8,45.32,6.5600000000000005,45.7923137655,134.96
2020-02-05 14:30:00,89.432,6.36,89.6578620312,40.912,0,40.912,48.52,6.36,48.9350590068,134.95,89.082,6.28,89.3030857474,40.912,0,40.912,48.17,6.28,48.5776419765,134.96
2020-02-05 15:00:00,86.6105,5.92,86.8125861281,37.4205,0,37.4205,49.19,5.92,49.5449543344,135.2,86.2605,5.83,86.4572886473,37.4205,0,37.4205,48.84,5.83,49.1867309343,135.19
2020-02-05 15:30:00,83.0285,5.92,83.2392828672,26.0785,0,26.0785,56.95,5.92,57.2568677103,135.2,82.6085,5.84,82.8146718417,26.0785,0,26.0785,56.53,5.84,56.8308586949,135.19
2020-02-05 16:00:00,82.084,6.52,82.3425373425,16.384,0,16.384,65.7,6.52,66.0227263902,134.76,81.604,6.43,81.8569344405,16.384,0,16.384,65.22,6.43,65.5361983945,134.72
2020-02-05 16:30:00,82.9265,7.91,83.3028961216,9.6965,0,9.6965,73.23,7.91,73.6559637776,134.12,82.4165,7.8100000000000005,82.7857208234,9.6965,0,9.6965,72.72,7.8100000000000005,73.1381876997,134.09
2020-02-05 17:00:00,87.0895,8.71,87.5239687757,10.9795,0,10.9795,76.11,8.71,76.606763409,133.78,86.5595,8.6,86.9856714652,10.9795,0,10.9795,75.58,8.6,76.0677093122,133.75
2020-02-05 17:30:00,93.2835,9.88,93.8052545023,11.0235,0,11.0235,82.26,9.88,82.8512039744,133.42,92.6935,9.77,93.206962413,11.0235,0,11.0235,81.67,9.77,82.2523057428,133.35
2020-02-05 18:00:00,99.0935,11.02,99.7043737368,11.1235,0,11.1235,87.97,11.02,88.6575507219,132.89,98.4635,10.89,99.0638830869,11.1235,0,11.1235,87.34,10.89,88.0162922418,132.85
2020-02-05 18:30:00,99.293,10.73,99.871080644,11.253,0,11.253,88.04,10.73,88.6914567475,132.8,98.683,10.61,99.2517334307,11.253,0,11.253,87.43,10.61,88.0714312362,132.75
2020-02-05 19:00:00,97.4785,10.05,97.9952063228,11.2585,0,11.2585,86.22,10.05,86.803749343,132.99,96.8885,9.94,97.3970483755,11.2585,0,11.2585,85.63,9.94,86.2049911548,132.96
2020-02-05 19:30:00,93.583,9.75,94.0895338972,6.773,0,6.773,86.81,9.75,87.3558160628,132.99,92.973,9.62,93.4693700043,6.773,0,6.773,86.2,9.62,86.7351393612,132.96
2020-02-05 20:00:00,88.382,8.5,88.7897962831,6.462,0,6.462,81.92,8.5,82.3597984456,133.44,87.832,8.4,88.2327616251,6.462,0,6.462,81.37,8.4,81.8024260031,133.38
2020-02-05 20:30:00,83.2415,7.37,83.5671240516,1.8815,0,1.8815,81.36,7.37,81.6931239457,133.64,82.6815,7.28,83.0013785563,1.8815,0,1.8815,80.8,7.28,81.1272975021,133.62
2020-02-05 21:00:00,81.2185,5.66,81.4154797459,1.5785,0,1.5785,79.64,5.66,79.8408742437,133.51,80.6685,5.58,80.8612595267,1.5785,0,1.5785,79.09,5.58,79.286597228,133.47
2020-02-05 21:30:00,79.4825,4.05,79.585616202,1.5625,0,1.5625,77.92,4.05,78.0251811917,133.99,78.9525,3.98,79.0527523635,1.5625,0,1.5625,77.39,3.98,77.4922738084,133.95
2020-02-05 22:00:00,74.428,2.55,74.4716703452,1.548,0,1.548,72.88,2.55,72.9245973592,134.63,73.908,2.48,73.9495967805,1.548,0,1.548,72.36,2.48,72.4024861452,134.6
2020-02-05 22:30:00,69.4005,1.01,69.4078489816,1.5105,0,1.5105,67.89,1.01,67.8975124728,135.03,68.9505,0.97,68.9573226732,1.5105,0,1.5105,67.44,0.97,67.4469754696,134.99
2020-02-05 23:00:00,64.512,-0.30000000000000004,64.5126975409,1.552,0,1.552,62.96,-0.30000000000000004,62.9607147355,135.29,64.082,-0.35000000000000003,64.0829557995,1.552,0,1.552,62.53,-0.35000000000000003,62.5309795222,135.25
2020-02-05 23:30:00,61.458,0.9500000000000001,61.4653419742,1.538,0,1.538,59.92,0.9500000000000001,59.9275304013,134.27,61.048,1.16,61.0590198415,1.538,0,1.538,59.51,1.16,59.5213045892,134.24
2020-02-06 00:00:00,60.276,2.11,60.3129196441,1.536,0,1.536,58.74,2.11,58.7778844464,133.15,59.866,2.05,59.9010889383,1.536,0,1.536,58.33,2.05,58.366012370199996,133.12
2020-02-06 00:30:00,69.6495,4.31,69.7827267327,1.5195,0,1.5195,68.13,4.31,68.2661922184,132.11,69.1395,4.24,69.2693876128,1.5195,0,1.5195,67.62,4.24,67.7528006801,132.08
2020-02-06 01:00:00,71.5685,4.66,71.7200515355,1.5785,0,1.5785,69.99,4.66,70.1449620429,131.76,71.0685,4.59,71.2165696467,1.5785,0,1.5785,69.49,4.59,69.6414258901,131.73
2020-02-06 01:30:00,69.713,4.23,69.8412146873,1.603,0,1.603,68.11,4.23,68.2412265423,131.96,69.233,4.17,69.3584687619,1.603,0,1.603,67.63,4.17,67.758437113,131.92
2020-02-06 02:00:00,68.233,3.79,68.3381766584,1.653,0,1.653,66.58,3.79,66.6877837389,132.36,67.763,3.73,67.865580886,1.653,0,1.653,66.11,3.73,66.2151417729,132.32
2020-02-06 02:30:00,68.5795,3.91,68.6908721756,1.6095000000000002,0,1.6095000000000002,66.97,3.91,67.0840443027,132.36,68.0895,3.85,68.1982588506,1.6095000000000002,0,1.6095000000000002,66.48,3.85,66.5913875813,132.32
2020-02-06 03:00:00,67.4245,3.5700000000000003,67.5189462318,1.6345,0,1.6345,65.79,3.5700000000000003,65.8867892677,132.53,66.9645,3.51,67.0564266886,1.6345,0,1.6345,65.33,3.51,65.4242233427,132.49
2020-02-06 03:30:00,65.7995,3.34,65.8842151069,1.6595,0,1.6595,64.14,3.34,64.22690402,133.21,65.3495,3.2800000000000002,65.4317625489,1.6595,0,1.6595,63.69,3.2800000000000002,63.7744031724,133.17
2020-02-06 04:00:00,63.552,2.8,63.6136518681,1.662,0,1.662,61.89,2.8,61.9533058036,133.54,63.102,2.74,63.1614597995,1.662,0,1.662,61.44,2.74,61.5010666574,133.52
2020-02-06 04:30:00,62.3135,2.5300000000000002,62.3648393107,1.6535000000000002,0,1.6535000000000002,60.66,2.5300000000000002,60.7127375433,133.78,61.8835,2.48,61.9331734392,1.6535000000000002,0,1.6535000000000002,60.23,2.48,60.2810359898,133.75
2020-02-06 05:00:00,61.403,2.35,61.4479528463,1.643,0,1.643,59.76,2.35,59.8061878069,133.68,60.983,2.3,61.0263573303,1.643,0,1.643,59.34,2.3,59.3845569151,133.62
2020-02-06 05:30:00,63.119,2.98,63.1893073312,1.639,0,1.639,61.48,2.98,61.5521794903,133.22,62.679,2.92,62.7469795369,1.639,0,1.639,61.04,2.92,61.1098028143,133.18
2020-02-06 06:00:00,65.7915,4.21,65.926061404,1.6215000000000002,0,1.6215000000000002,64.17,4.21,64.3079544069,132.88,65.3315,4.15,65.4631758491,1.6215000000000002,0,1.6215000000000002,63.71,4.15,63.845020166,132.83
2020-02-06 06:30:00,73.4205,6.5,73.7076645964,2.9405,0,2.9405,70.48,6.5,70.779095784,132.0,72.9105,6.42,73.1926048877,2.9405,0,2.9405,69.97,6.42,70.2639117898,131.98
2020-02-06 07:00:00,80.635,6.71,80.9137029495,3.635,0,3.635,77.0,6.71,77.2918113386,133.18,80.055,6.39,80.3096203764,3.635,0,3.635,76.42,6.39,76.686690501,133.15
2020-02-06 07:30:00,84.46,7.93,84.8314593768,2.08,0,2.08,82.38,7.93,82.7607956704,133.02,83.88,7.84,84.2455933566,2.08,0,2.08,81.8,7.84,82.1748477334,132.98
2020-02-06 08:00:00,86.5,9.26,86.9942388897,3.15,0,3.15,83.35,9.26,83.8628052238,132.85,85.93,9.16,86.4168415299,3.15,0,3.15,82.78,9.16,83.2852567985,132.82
2020-02-06 08:30:00,85.9135,10.32,86.5311035539,5.8535,0,5.8535,80.06,10.32,80.7224008563,132.71,85.3635,10.21,85.9719211851,5.8535,0,5.8535,79.51,10.21,80.1628604779,132.69
2020-02-06 09:00:00,86.556,10.53,87.1941628551,11.176,0,11.176,75.38,10.53,76.1119261351,132.8,86.036,10.43,86.6658998453,11.176,0,11.176,74.86,10.43,75.5830966553,132.69
2020-02-06 09:30:00,90.5825,10.14,91.1482797767,20.3225,0,20.3225,70.26,10.14,70.9879370034,133.07,90.1025,10.04,90.6601461848,20.3225,0,20.3225,69.78,10.04,70.498581546,133.01
2020-02-06 10:00:00,93.299,9.56,93.7875098347,31.359,0,31.359,61.94,9.56,62.6734170123,133.39,92.879,9.46,93.3595214266,31.359,0,31.359,61.52,9.46,62.2430879697,133.37
2020-02-06 10:30:00,95.7815,8.24,96.1352866655,44.7815,0,44.7815,51.0,8.24,51.6613743526,133.78,95.4515,8.16,95.7996578921,44.7815,0,44.7815,50.67,8.16,51.3228457902,133.76
2020-02-06 11:00:00,95.8525,8.15,96.1983589062,51.9325,0,51.9325,43.92,8.15,44.6697761355,133.92,95.5725,8.07,95.9126042616,51.9325,0,51.9325,43.64,8.07,44.3798884631,133.87
2020-02-06 11:30:00,94.2135,8.3,94.5783991314,55.0435,0,55.0435,39.17,8.3,40.0397165325,133.8,93.9335,8.22,94.2924748973,55.0435,0,55.0435,38.89,8.22,39.7492201181,133.78
2020-02-06 12:00:00,95.1145,8.31,95.4768255141,56.9745,0,56.9745,38.14,8.31,39.0348011395,134.03,94.8545,8.22,95.2100024695,56.9745,0,56.9745,37.88,8.22,38.7616150334,134.03
2020-02-06 12:30:00,94.9585,8.22,95.3136145692,54.9685,0,54.9685,39.99,8.22,40.8260762259,134.03,94.6785,8.14,95.0277746885,54.9685,0,54.9685,39.71,8.14,40.535708948999996,134.03
2020-02-06 13:00:00,93.3355,7.89,93.6683920021,50.0755,0,50.0755,43.26,7.89,43.9736250496,134.13,93.0255,7.8,93.351934368,50.0755,0,50.0755,42.95,7.8,43.6525199731,134.14
2020-02-06 13:30:00,90.844,6.76,91.0951696634,44.934,0,44.934,45.91,6.76,46.4050180476,134.33,90.524,6.69,90.7708690936,44.934,0,44.934,45.59,6.69,46.0782399837,134.33
2020-02-06 14:00:00,87.881,6.57,88.1262450182,44.041,0,44.041,43.84,6.57,44.3295668826,133.91,87.581,6.49,87.821134478,44.041,0,44.041,43.54,6.49,44.0210370164,133.92
2020-02-06 14:30:00,85.8915,6.7,86.1524217434,41.5015,0,41.5015,44.39,6.7,44.8927844982,133.91,85.5915,6.61,85.8463567791,41.5015,0,41.5015,44.09,6.61,44.5827343262,133.92
2020-02-06 15:00:00,83.5995,6.6,83.8596231821,34.8595,0,34.8595,48.74,6.6,49.1848309949,133.91,83.2495,6.52,83.504428926,34.8595,0,34.8595,48.39,6.52,48.8272720926,133.92
2020-02-06 15:30:00,81.8315,6.76,82.1102429192,26.1815,0,26.1815,55.65,6.76,56.0590768743,134.08,81.4415,6.67,81.7141776086,26.1815,0,26.1815,55.26,6.67,55.6610860476,134.11
2020-02-06 16:00:00,80.838,7.25,81.1624589573,17.088,0,17.088,63.75,7.25,64.1609304795,133.8,80.378,7.16,80.696273049,17.088,0,17.088,63.29,7.16,63.6937179006,133.8
2020-02-06 16:30:00,83.719,7.42,84.0471734266,15.549,0,15.549,68.17,7.42,68.5726279211,133.63,83.249,7.34,83.5719546319,15.549,0,15.549,67.7,7.34,68.0967370731,133.62
2020-02-06 17:00:00,88.1955,8.44,88.5984188361,13.6055,0,13.6055,74.59,8.44,75.0659823089,133.15,87.6755,8.33,88.0703253102,13.6055,0,13.6055,74.07,8.33,74.5369291023,133.13
2020-02-06 17:30:00,92.6295,10.35,93.2059374195,10.3495,0,10.3495,82.28,10.35,82.9284082809,132.66,92.0495,10.24,92.6173204657,10.3495,0,10.3495,81.7,10.24,82.3392227313,132.63
2020-02-06 18:00:00,97.4515,11.56,98.1347464064,11.3715,0,11.3715,86.08,11.56,86.852748949,132.0,96.8515,11.45,97.5259737314,11.3715,0,11.3715,85.48,11.45,86.2434513456,131.97
2020-02-06 18:30:00,98.3915,11.35,99.0439789803,11.7215,0,11.7215,86.67,11.35,87.4100188766,132.0,97.7815,11.23,98.4242584034,11.7215,0,11.7215,86.06,11.23,86.7896105533,131.89
2020-02-06 19:00:00,96.2385,10.83,96.8459487137,10.5485,0,10.5485,85.69,10.83,86.3716678084,132.08,95.6485,10.71,96.2462448735,10.5485,0,10.5485,85.1,10.71,85.7712894855,132.04
2020-02-06 19:30:00,93.076,9.86,93.5968021676,9.026,0,9.026,84.05,9.86,84.6263676404,132.51,92.496,9.76,93.0095028263,9.026,0,9.026,83.47,9.76,84.0386726454,132.44
2020-02-06 20:00:00,87.307,9.25,87.7956419704,1.297,0,1.297,86.01,9.25,86.5059685802,132.51,86.727,9.15,87.2083426571,1.297,0,1.297,85.43,9.15,85.9186091601,132.44
2020-02-06 20:30:00,83.1035,7.64,83.4539472539,1.1935,0,1.1935,81.91,7.64,82.2655316642,133.02,82.5335,7.5600000000000005,82.8790216053,1.1935,0,1.1935,81.34,7.5600000000000005,81.6905698352,132.97
2020-02-06 21:00:00,79.3535,6.45,79.6152024569,1.2835,0,1.2835,78.07,6.45,78.3359904514,133.18,78.8135,6.36,79.0696995204,1.2835,0,1.2835,77.53,6.36,77.7904267889,133.14
2020-02-06 21:30:00,76.3245,4.63,76.4648036697,1.3445,0,1.3445,74.98,4.63,75.1228147769,133.64,75.8145,4.57,75.9521119538,1.3445,0,1.3445,74.47,4.57,74.6100918107,133.62
2020-02-06 22:00:00,73.6145,2.91,73.67199407,1.4344999999999999,0,1.4344999999999999,72.18,2.91,72.2386357845,134.05,73.1145,2.85,73.1700253536,1.4344999999999999,0,1.4344999999999999,71.68,2.85,71.7366356892,133.96
2020-02-06 22:30:00,70.3445,1.24,70.3554282216,1.4745,0,1.4745,68.87,1.24,68.8811621563,134.4,69.8745,1.19,69.8846324327,1.4745,0,1.4745,68.4,1.19,68.410350825,134.38
2020-02-06 23:00:00,65.361,-0.14,65.3611499363,1.501,0,1.501,63.86,-0.14,63.8601534605,134.93,64.921,-0.18,64.9212495336,1.501,0,1.501,63.42,-0.18,63.4202554394,134.91
2020-02-06 23:30:00,62.0815,-1.06,62.0905487353,1.4915,0,1.4915,60.59,-1.06,60.5992714478,135.46,61.6615,-1.09,61.6711332979,1.4915,0,1.4915,60.17,-1.09,60.1798720504,135.43
2020-02-07 00:00:00,60.185,-1.7000000000000002,60.2090045176,1.475,0,1.475,58.71,-1.7000000000000002,58.7346073452,135.46,59.765,-1.72,59.7897451491,1.475,0,1.475,58.29,-1.72,58.315371044,135.43
2020-02-07 00:30:00,69.2135,0.4,69.2146558342,1.4935,0,1.4935,67.72,0.4,67.7211813246,134.76,68.7235,0.35000000000000003,68.7243912468,1.4935,0,1.4935,67.23,0.35000000000000003,67.2309110454,134.71
2020-02-07 01:00:00,70.833,0.72,70.8366592168,1.513,0,1.513,69.32,0.72,69.3237390798,134.55,70.333,0.68,70.3362871426,1.513,0,1.513,68.82,0.68,68.8233594065,134.52
2020-02-07 01:30:00,68.9925,0.23,68.9928833739,1.5325,0,1.5325,67.46,0.23,67.4603920831,134.69,68.5125,0.18,68.5127364528,1.5325,0,1.5325,66.98,0.18,66.9802418628,134.66
2020-02-07 02:00:00,67.5015,-0.19,67.5017674009,1.5314999999999999,0,1.5314999999999999,65.97,-0.19,65.9702736086,135.24,67.0515,-0.22,67.0518609156,1.5314999999999999,0,1.5314999999999999,65.52,-0.22,65.5203693518,135.19
2020-02-07 02:30:00,68.2645,-0.1,68.2645732445,1.5545,0,1.5545,66.71,-0.1,66.7100749512,135.09,67.7845,-0.14,67.7846445757,1.5545,0,1.5545,66.23,-0.14,66.230147969,135.04
2020-02-07 03:00:00,67.195,-0.56,67.1973334664,1.5550000000000002,0,1.5550000000000002,65.64,-0.56,65.6423887439,135.28,66.725,-0.61,66.727788252,1.5550000000000002,0,1.5550000000000002,65.17,-0.61,65.1728547787,135.26
2020-02-07 03:30:00,65.738,-1.11,65.7473706242,1.568,0,1.568,64.17,-1.11,64.1795995625,135.36,65.278,-1.1400000000000001,65.2879535902,1.568,0,1.568,63.71,-1.1400000000000001,63.7201985245,135.26
2020-02-07 04:00:00,63.948,-1.63,63.9687705369,1.488,0,1.488,62.46,-1.63,62.4812651921,135.66,63.518,-1.65,63.5394273188,1.488,0,1.488,62.03,-1.65,62.0519411461,135.62
2020-02-07 04:30:00,63.203,-1.9100000000000001,63.2318535945,1.553,0,1.553,61.65,-1.9100000000000001,61.6795800894,135.66,62.763,-1.9300000000000002,62.7926673187,1.553,0,1.553,61.21,-1.9300000000000002,61.2404196589,135.62
2020-02-07 05:00:00,62.7685,-1.76,62.793169949,1.5285000000000002,0,1.5285000000000002,61.24,-1.76,61.2652854396,135.66,62.3485,-1.79,62.3741897923,1.5285000000000002,0,1.5285000000000002,60.82,-1.79,60.8463351403,135.7
2020-02-07 05:30:00,64.369,-0.85,64.3746119289,1.529,0,1.529,62.84,-0.85,62.845748464,135.34,63.919,-0.64,63.9222039748,1.529,0,1.529,62.39,-0.64,62.393282491,135.31
2020-02-07 06:00:00,66.838,4.01,66.9581835476,1.518,0,1.518,65.32,4.01,65.4429713567,132.8,66.358,3.94,66.4748656561,1.518,0,1.518,64.84,3.94,64.9595966736,132.77
2020-02-07 06:30:00,72.4125,6.68,72.7199598202,1.5225,0,1.5225,70.89,6.68,71.2040342958,132.35,71.9025,6.59,72.2038614359,1.5225,0,1.5225,70.38,6.59,70.6878525632,132.33
2020-02-07 07:00:00,76.4075,7.99,76.8241248323,1.4775,0,1.4775,74.93,7.99,75.3547941408,132.87,75.8575,7.66,76.2432679405,1.4775,0,1.4775,74.38,7.66,74.773390989,132.83
2020-02-07 07:30:00,81.3235,8.0,81.7160428083,1.4535,0,1.4535,79.87,8.0,80.2696511765,132.87,80.7535,7.91,81.1399769673,1.4535,0,1.4535,79.3,7.91,79.6935260859,132.83
2020-02-07 08:00:00,83.914,9.08,84.403825719,2.144,0,2.144,81.77,9.08,82.2725914263,132.56,83.334,8.98,83.8164420385,2.144,0,2.144,81.19,8.98,81.6851057415,132.53
2020-02-07 08:30:00,85.5595,9.92,86.1326560617,6.7195,0,6.7195,78.84,9.92,79.4616385434,132.56,85.0295,9.82,85.5946743101,6.7195,0,6.7195,78.31,9.82,78.9233077107,132.53
2020-02-07 09:00:00,86.542,10.59,87.1875327326,7.662,0,7.662,78.88,10.59,79.5877031959,132.56,85.982,10.48,86.6183278758,7.662,0,7.662,78.32,10.48,79.0180536333,132.53
2020-02-07 09:30:00,88.8315,11.04,89.5148981581,10.8915,0,10.8915,77.94,11.04,78.7180106456,132.42,88.3015,10.93,88.9753887446,10.8915,0,10.8915,77.41,10.93,78.177829338,132.39
2020-02-07 10:00:00,90.6285,10.7,91.2579586242,14.9385,0,14.9385,75.69,10.7,76.44256733,132.42,90.1085,10.6,90.7298284593,14.9385,0,14.9385,75.17,10.6,75.9136937581,132.39
2020-02-07 10:30:00,90.9715,10.09,91.5293500045,20.3715,0,20.3715,70.6,10.09,71.3173758631,132.89,90.4815,9.98,91.0302270801,20.3715,0,20.3715,70.11,9.98,70.8167529614,132.87
2020-02-07 11:00:00,90.0295,9.99,90.5820675976,18.8295,0,18.8295,71.2,9.99,71.8974276313,133.12,89.5195,9.88,90.0630627963,18.8295,0,18.8295,70.69,9.88,71.3771006696,133.11
2020-02-07 11:30:00,92.524,9.84,93.0457746273,19.184,0,19.184,73.34,9.84,73.9971702162,133.23,92.034,9.73,92.5469073281,19.184,0,19.184,72.85,9.73,73.4969074179,133.21
2020-02-07 12:00:00,95.2405,9.6,95.7231050491,26.2705,0,26.2705,68.97,9.6,69.6349115028,133.41,94.7605,9.51,95.2365080221,26.2705,0,26.2705,68.49,9.51,69.1470910451,133.37
2020-02-07 12:30:00,94.7545,8.84,95.1659648732,31.2945,0,31.2945,63.46,8.84,64.0727492777,133.8,94.3245,8.73,94.7276316618,31.2945,0,31.2945,63.03,8.73,63.6317043619,133.77
2020-02-07 13:00:00,95.2225,8.11,95.5672360501,39.1425,0,39.1425,56.08,8.11,56.6633788262,133.8,94.8425,8.02,95.1809865795,39.1425,0,39.1425,55.7,8.02,56.2744204768,133.77
2020-02-07 13:30:00,90.4755,7.69,90.8017191481,26.4355,0,26.4355,64.04,7.69,64.5000596899,133.8,89.9955,7.61,90.3166768667,26.4355,0,26.4355,63.56,7.61,64.0139492611,133.77
2020-02-07 14:00:00,86.3075,8.96,86.7713440961,11.4175,0,11.4175,74.89,8.96,75.4240923048,133.59,85.7575,8.85,86.2129416402,11.4175,0,11.4175,74.34,8.85,74.8649323783,133.56
2020-02-07 14:30:00,85.3645,9.37,85.8772074549,5.2345,0,5.2345,80.13,9.37,80.6759803163,132.82,84.8145,9.27,85.3195892527,5.2345,0,5.2345,79.58,9.27,80.1180959584,132.8
2020-02-07 15:00:00,84.862,9.46,85.3876492474,3.552,0,3.552,81.31,9.46,81.858461383,132.9,84.282,9.35,84.7990449475,3.552,0,3.552,80.73,9.35,81.2696462402,132.8
2020-02-07 15:30:00,84.411,9.64,84.9596758527,2.221,0,2.221,82.19,9.64,82.7534029512,133.26,83.831,9.54,84.3720816443,2.221,0,2.221,81.61,9.54,82.1657087841,133.22
2020-02-07 16:00:00,85.698,9.92,86.2702359102,1.998,0,1.998,83.7,9.92,84.2858018886,132.76,85.108,9.82,85.6726564547,1.998,0,1.998,83.11,9.82,83.6881383471,132.72
2020-02-07 16:30:00,89.4705,11.03,90.1478300917,1.7105000000000001,0,1.7105000000000001,87.76,11.03,88.4504296202,132.67,88.8505,10.91,89.5178163845,1.7105000000000001,0,1.7105000000000001,87.14,10.91,87.820314848,132.63
2020-02-07 17:00:00,93.3725,12.0,94.1404469729,2.0925,0,2.0925,91.28,12.0,92.0654028395,132.01,92.7225,11.87,93.4791896962,2.0925,0,2.0925,90.63,11.87,91.404014135,131.97
2020-02-07 17:30:00,98.277,12.46,99.06371853,8.187,0,8.187,90.09,12.46,90.9475656629,132.36,97.667,12.34,98.4434786515,8.187,0,8.187,89.48,12.34,90.3268841486,132.3
2020-02-07 18:00:00,99.758,12.56,100.5455725728,8.178,0,8.178,91.58,12.56,92.4372760308,132.81,99.118,12.43,99.8943583192,8.178,0,8.178,90.94,12.43,91.7855571427,132.77
2020-02-07 18:30:00,98.5015,11.57,99.1786791717,8.1815,0,8.1815,90.32,11.57,91.0580435766,133.06,97.8715,11.45,98.5389923444,8.1815,0,8.1815,89.69,11.45,90.4179108363,133.02
2020-02-07 19:00:00,93.637,10.29,94.200699939,2.907,0,2.907,90.73,10.29,91.3116476688,133.14,93.007,10.17,93.5613753052,2.907,0,2.907,90.1,10.17,90.6721506307,133.12
2020-02-07 19:30:00,89.417,8.67,89.8363444771,1.457,0,1.457,87.96,8.67,88.386257416,132.79,88.797,8.55,89.2076774106,1.457,0,1.457,87.34,8.55,87.7574959761,132.76
2020-02-07 20:00:00,85.3555,7.05,85.6461550815,1.5255,0,1.5255,83.83,7.05,84.1259258493,132.88,84.7755,6.97,85.0615441915,1.5255,0,1.5255,83.25,6.97,83.5412676466,132.84
2020-02-07 20:30:00,80.737,5.68,80.9365527373,1.537,0,1.537,79.2,5.68,79.4034155437,132.88,80.207,5.6,80.402256492,1.537,0,1.537,78.67,5.6,78.8690617416,132.84
2020-02-07 21:00:00,77.239,4.77,77.3861487671,1.5390000000000001,0,1.5390000000000001,75.7,4.77,75.8501344758,133.07,76.719,4.69,76.8622212859,1.5390000000000001,0,1.5390000000000001,75.18,4.69,75.3261475186,133.04
2020-02-07 21:30:00,73.015,3.16,73.0833484797,1.5550000000000002,0,1.5550000000000002,71.46,3.16,71.5298343351,134.0,72.525,3.11,72.5916505185,1.5550000000000002,0,1.5550000000000002,70.97,3.11,71.0381094906,133.97
2020-02-07 22:00:00,68.538,1.72,68.559578791,1.568,0,1.568,66.97,1.72,66.9920838607,134.36,68.078,1.6600000000000001,68.0982355425,1.568,0,1.568,66.51,1.6600000000000001,66.5307124567,134.34
2020-02-07 22:30:00,64.243,-0.03,64.2430070047,1.5630000000000002,0,1.5630000000000002,62.68,-0.03,62.6800071793,134.79,63.823,-0.07,63.8230383874,1.5630000000000002,0,1.5630000000000002,62.26,-0.07,62.2600393511,134.77
2020-02-07 23:00:00,59.9555,-1.2,59.9675077042,1.5655000000000001,0,1.5655000000000001,58.39,-1.2,58.4023295768,135.22,59.5555,-1.22,59.5679945965,1.5655000000000001,0,1.5655000000000001,57.99,-1.22,58.0028318274,135.19
2020-02-07 23:30:00,57.9055,-1.63,57.9284371466,1.5554999999999999,0,1.5554999999999999,56.35,-1.63,56.3735700484,135.34,57.5255,-1.65,57.5491585538,1.5554999999999999,0,1.5554999999999999,55.97,-1.65,55.9943157829,135.32
2020-02-08 00:00:00,56.652,-1.81,56.6809068735,1.562,0,1.562,55.09,-1.81,55.1197260516,135.47,56.262,-1.8399999999999999,56.2920797626,1.562,0,1.562,54.7,-1.8399999999999999,54.7309382342,135.46
2020-02-08 00:30:00,65.748,0.19,65.7482745325,1.498,0,1.498,64.25,0.19,64.2502809332,134.59,65.288,0.13,65.2881294264,1.498,0,1.498,63.79,0.13,63.7901324658,134.59
2020-02-08 01:00:00,66.704,0.58,66.7065215403,1.494,0,1.494,65.21,0.58,65.212579308,134.52,66.254,0.54,66.2562005853,1.494,0,1.494,64.76,0.54,64.7622513506,134.49
2020-02-08 01:30:00,64.8635,0.07,64.8635377716,1.4635,0,1.4635,63.4,0.07,63.4000386435,134.89,64.4135,0.05,64.4135194059,1.4635,0,1.4635,62.95,0.05,62.950019857,134.87
2020-02-08 02:00:00,63.225,-0.31,63.2257599796,1.445,0,1.445,61.78,-0.31,61.7807777549,135.34,62.795,-0.36,62.7960319208,1.445,0,1.445,61.35,-0.36,61.3510562256,135.34
2020-02-08 02:30:00,63.3905,-0.32,63.3913076869,1.4304999999999999,0,1.4304999999999999,61.96,-0.32,61.9608263341,135.48,62.9605,-0.37,62.9615871802,1.4304999999999999,0,1.4304999999999999,61.53,-0.37,61.5311124554,135.46
2020-02-08 03:00:00,62.28,-0.71,62.2840469141,1.4100000000000001,0,1.4100000000000001,60.87,-0.71,60.874140651,135.76,61.85,-0.74,61.8544266807,1.4100000000000001,0,1.4100000000000001,60.44,-0.74,60.4445299427,135.75
2020-02-08 03:30:00,59.829,-1.69,59.8528641002,1.419,0,1.419,58.41,-1.69,58.4344436099,135.15,59.429,-1.45,59.4466865435,1.419,0,1.419,58.01,-1.45,58.0281190459,135.12
2020-02-08 04:00:00,57.796,-2.61,57.8549022642,1.426,0,1.426,56.37,-2.61,56.4303907482,133.88,57.396,-2.63,57.4562243451,1.426,0,1.426,55.97,-2.63,56.0317570669,133.86
2020-02-08 04:30:00,56.3325,-2.87,56.4055622811,1.4425,0,1.4425,54.89,-2.87,54.9649797598,134.03,55.9325,-2.9,56.0076294468,1.4425,0,1.4425,54.49,-2.9,54.5671155551,134.02
2020-02-08 05:00:00,54.713,-2.94,54.79193343,1.443,0,1.443,53.27,-2.94,53.3510684054,134.03,54.333,-2.96,54.4135689787,1.443,0,1.443,52.89,-2.96,52.9727637565,134.02
2020-02-08 05:30:00,54.7485,-2.68,54.8140552436,1.4485000000000001,0,1.4485000000000001,53.3,-2.68,53.3673345784,134.03,54.3785,-2.69,54.4449939136,1.4485000000000001,0,1.4485000000000001,52.93,-2.69,52.9983112939,134.02
2020-02-08 06:00:00,55.1395,-2.43,55.1930191261,1.4495,0,1.4495,53.69,-2.43,53.7449625546,133.79,54.7495,-2.46,54.8047383923,1.4495,0,1.4495,53.3,-2.46,53.3567390308,133.78
2020-02-08 06:30:00,58.3215,-1.4100000000000001,58.3385418249,1.4715,0,1.4715,56.85,-1.4100000000000001,56.8674827999,133.72,57.9115,-1.45,57.9296498544,1.4715,0,1.4715,56.44,-1.45,56.4586229021,133.68
2020-02-08 07:00:00,60.817,-0.27,60.817599336,1.407,0,1.407,59.41,-0.27,59.4106135299,133.51,60.387,-0.33,60.3879016774,1.407,0,1.407,58.98,-0.33,58.9809231871,133.49
2020-02-08 07:30:00,62.384,0.8200000000000001,62.3893889696,1.464,0,1.464,60.92,0.8200000000000001,60.9255184631,132.93,61.944,0.78,61.9489106926,1.464,0,1.464,60.48,0.78,60.4850295528,132.88
2020-02-08 08:00:00,64.5565,1.8900000000000001,64.5841605369,1.5665,0,1.5665,62.99,1.8900000000000001,63.0183481218,132.49,64.1065,1.82,64.13232993,1.5665,0,1.5665,62.54,1.82,62.5664766468,132.46
2020-02-08 08:30:00,69.124,2.9,69.184805962,3.294,0,3.294,65.83,2.9,65.8938456914,132.24,68.664,2.83,68.7222947521,3.294,0,3.294,65.37,2.83,65.4312295468,132.2
2020-02-08 09:00:00,73.5965,3.79,73.6940222287,7.3365,0,7.3365,66.26,3.79,66.3683034287,132.04,73.1265,3.7199999999999998,73.2210584617,7.3365,0,7.3365,65.79,3.7199999999999998,65.8950870703,132.01
2020-02-08 09:30:00,77.4985,4.29,77.6171476044,14.3285,0,14.3285,63.17,4.29,63.3155036306,132.04,77.0585,4.21,77.1734184953,14.3285,0,14.3285,62.73,4.21,62.871114194,132.01
2020-02-08 10:00:00,82.136,4.14,82.2402705248,26.826,0,26.826,55.31,4.14,55.4647248258,132.36,81.776,4.07,81.877219518,26.826,0,26.826,54.95,4.07,55.1005208687,132.33
2020-02-08 10:30:00,87.858,3.67,87.9346181205,52.638,0,52.638,35.22,3.67,35.4106947122,133.24,87.638,3.61,87.7123203661,52.638,0,52.638,35.0,3.61,35.185680326,133.22
2020-02-08 11:00:00,87.9665,3.09,88.0207544972,61.3165,0,61.3165,26.65,3.09,26.8285407728,133.56,87.7965,3.04,87.849115034,61.3165,0,61.3165,26.48,3.04,26.653930291800002,133.54
2020-02-08 11:30:00,88.745,3.41,88.8104899491,68.455,0,68.455,20.29,3.41,20.574552243,133.35,88.595,3.34,88.657936052,68.455,0,68.455,20.14,3.34,20.415072863,133.33
2020-02-08 12:00:00,90.0565,3.37,90.1195322461,71.7565,0,71.7565,18.3,3.37,18.6077107673,133.56,89.9365,3.31,89.9973895858,71.7565,0,71.7565,18.18,3.31,18.4788663072,133.56
2020-02-08 12:30:00,87.706,3.12,87.7614769475,67.076,0,67.076,20.63,3.12,20.8645944125,133.75,87.546,3.06,87.5994618477,67.076,0,67.076,20.47,3.06,20.6974515339,133.75
2020-02-08 13:00:00,85.889,2.74,85.9326941333,59.759,0,59.759,26.13,2.74,26.27326588,133.75,85.699,2.68,85.7408945661,59.759,0,59.759,25.94,2.68,26.0780750823,133.75
2020-02-08 13:30:00,83.889,2.16,83.9168035676,57.059,0,57.059,26.83,2.16,26.9168070172,133.75,83.689,2.11,83.7155948495,57.059,0,57.059,26.63,2.11,26.7134610262,133.75
2020-02-08 14:00:00,82.5005,1.31,82.5108998875,51.3705,0,51.3705,31.13,1.31,31.1575512517,134.1,82.2805,1.26,82.2901469208,51.3705,0,51.3705,30.91,1.26,30.9356703499,134.11
2020-02-08 14:30:00,77.8305,0.7000000000000001,77.8336478025,40.7805,0,40.7805,37.05,0.7000000000000001,37.0566120955,134.1,77.5105,0.65,77.5132253893,40.7805,0,40.7805,36.73,0.65,36.7357509791,134.11
2020-02-08 15:00:00,75.4255,0.65,75.4283007249,31.6155,0,31.6155,43.81,0.65,43.8148216931,134.0,75.1055,0.6000000000000001,75.1078965905,31.6155,0,31.6155,43.49,0.6000000000000001,43.4941386856,134.02
2020-02-08 15:30:00,72.877,0.91,72.8826812693,18.197,0,18.197,54.68,0.91,54.6875717142,133.57,72.467,0.86,72.4721028327,18.197,0,18.197,54.27,0.86,54.27681365,133.57
2020-02-08 16:00:00,72.197,1.48,72.212168012,10.417,0,10.417,61.78,1.48,61.7977248772,133.31,71.737,1.4100000000000001,71.750855528,10.417,0,10.417,61.32,1.4100000000000001,61.3362087188,133.29
2020-02-08 16:30:00,74.478,2.8,74.5306144078,5.428,0,5.428,69.05,2.8,69.106747138,132.9,73.978,2.73,74.0283552701,5.428,0,5.428,68.55,2.73,68.6043395129,132.88
2020-02-08 17:00:00,78.675,4.28,78.7913321692,4.235,0,4.235,74.44,4.28,74.5629398562,132.13,78.145,4.2,78.2577857149,4.235,0,4.235,73.91,4.2,74.0292381428,132.08
2020-02-08 17:30:00,85.051,9.42,85.5710757266,5.271,0,5.271,79.78,9.42,80.3342069109,132.82,84.471,8.83,84.9312589157,5.271,0,5.271,79.2,8.83,79.6907077394,132.76
2020-02-08 18:00:00,89.364,13.18,90.3307084883,5.284,0,5.284,84.08,13.18,85.1067494386,134.21,88.774,13.04,89.7266107462,5.284,0,5.284,83.49,13.04,84.5021993797,134.16
2020-02-08 18:30:00,89.2395,12.61,90.1260254324,5.6395,0,5.6395,83.6,12.61,84.545680552,134.44,88.6595,12.48,89.5335542702,5.6395,0,5.6395,83.02,12.48,83.9527891139,134.4
2020-02-08 19:00:00,87.99,12.08,88.8153505876,6.5,0,6.5,81.49,12.08,82.3804982991,134.76,87.43,11.96,88.2442434383,6.5,0,6.5,80.93,11.96,81.8089634453,134.69
2020-02-08 19:30:00,84.1405,10.96,84.8513131321,6.5005,0,6.5005,77.64,10.96,78.409764698,135.16,83.6105,10.84,84.3102681187,6.5005,0,6.5005,77.11,10.84,77.8682072479,135.14
2020-02-08 20:00:00,79.5945,4.35,79.7132795101,6.5045,0,6.5045,73.09,4.35,73.2193321466,132.99,79.1145,4.79,79.259373012,6.5045,0,6.5045,72.61,4.79,72.7678239334,132.95
2020-02-08 20:30:00,74.4175,2.3,74.4530342313,1.8875000000000002,0,1.8875000000000002,72.53,2.3,72.5664585053,131.83,73.9075,2.26,73.9420459296,1.8875000000000002,0,1.8875000000000002,72.02,2.26,72.0554508695,131.81
2020-02-08 21:00:00,70.48,1.49,70.4957480987,1.62,0,1.62,68.86,1.49,68.8761185027,132.12,70.01,1.45,70.0250141021,1.62,0,1.62,68.39,1.45,68.4053696723,132.09
2020-02-08 21:30:00,66.3585,0.56,66.3608628805,1.6385,0,1.6385,64.72,0.56,64.7224226988,132.12,65.9085,0.53,65.9106309502,1.6385,0,1.6385,64.27,0.53,64.2721852748,132.09
2020-02-08 22:00:00,63.1635,-0.39,63.1647040067,1.6735,0,1.6735,61.49,-0.39,61.491236774,132.51,62.7435,-0.42,62.7449057076,1.6735,0,1.6735,61.07,-0.42,61.0714442272,132.49
2020-02-08 22:30:00,60.1655,-1.73,60.1903670885,1.6955,0,1.6955,58.47,-1.73,58.4955878678,133.12,59.7555,-1.75,59.7811197641,1.6955,0,1.6955,58.06,-1.75,58.0863675917,133.09
2020-02-08 23:00:00,56.9295,-2.7,56.9934905954,1.6195,0,1.6195,55.31,-2.7,55.37586207,133.6,56.5495,-2.7199999999999998,56.6148774639,1.6195,0,1.6195,54.93,-2.7199999999999998,54.9973026611,133.59
2020-02-08 23:30:00,55.484,-3.1,55.5705340626,1.784,0,1.784,53.7,-3.1,53.789404161,133.89,55.124,-3.11,55.2116606887,1.784,0,1.784,53.34,-3.11,53.4305876816,133.88
2020-02-09 00:00:00,54.4125,-3.37,54.5167594071,1.8925,0,1.8925,52.52,-3.37,52.6280087026,134.15,54.0325,-3.38,54.1381146352,1.8925,0,1.8925,52.14,-3.38,52.2494401884,134.14
2020-02-09 00:30:00,63.403,-1.48,63.4202712782,1.893,0,1.893,61.51,-1.48,61.5278026586,133.64,62.953,-1.52,62.9713475241,1.893,0,1.893,61.06,-1.52,61.0789161659,133.62
2020-02-09 01:00:00,64.993,-1.13,65.0028226233,1.873,0,1.873,63.12,-1.13,63.1301140503,133.21,64.543,-1.15,64.5532442949,1.873,0,1.873,62.67,-1.15,62.6805504124,133.2
2020-02-09 01:30:00,62.753,-1.63,62.7741659363,1.7530000000000001,0,1.7530000000000001,61.0,-1.63,61.0217739827,133.69,62.333,-1.6600000000000001,62.3550999438,1.7530000000000001,0,1.7530000000000001,60.58,-1.6600000000000001,60.602739212,133.67
2020-02-09 02:00:00,60.5655,-2.18,60.6047208578,1.8555000000000001,0,1.8555000000000001,58.71,-2.18,58.7504595727,133.95,60.1555,-2.21,60.1960819344,1.8555000000000001,0,1.8555000000000001,58.3,-2.21,58.3418726131,133.94
2020-02-09 02:30:00,60.678,-2.03,60.7119476215,1.808,0,1.808,58.87,-2.03,58.9049896019,133.95,60.258,-2.05,60.2928608046,1.808,0,1.808,58.45,-2.05,58.485938481,133.94
2020-02-09 03:00:00,59.08,-2.44,59.1303644501,1.77,0,1.77,57.31,-2.44,57.3619185523,134.15,58.69,-2.47,58.7419526403,1.77,0,1.77,56.92,-2.47,56.9735666779,134.11
2020-02-09 03:30:00,56.7505,-3.13,56.8367499973,1.6705,0,1.6705,55.08,-3.13,55.1688616885,134.38,56.3605,-3.15,56.44845844,1.6705,0,1.6705,54.69,-3.15,54.7806407411,134.36
2020-02-09 04:00:00,54.228,-3.7199999999999998,54.3554448423,1.818,0,1.818,52.41,-3.7199999999999998,52.5418547446,134.68,53.858,-3.73,53.987008289,1.818,0,1.818,52.04,-3.73,52.1735038118,134.66
2020-02-09 04:30:00,52.154,-4.72,52.3671472968,1.794,0,1.794,50.36,-4.72,50.5807077847,133.94,51.804,-4.73,52.0194897707,1.794,0,1.794,50.01,-4.73,50.2331862418,133.92
2020-02-09 05:00:00,50.8325,-5.04,51.0817448434,1.9025,0,1.9025,48.93,-5.04,49.1888859398,133.86,50.4925,-5.03,50.7424226486,1.9025,0,1.9025,48.59,-5.03,48.8496571124,133.84
2020-02-09 05:30:00,50.6,-4.68,50.815965995,1.94,0,1.94,48.66,-4.68,48.8845374326,133.4,50.26,-4.68,50.4774206948,1.94,0,1.94,48.32,-4.68,48.5461100398,133.4
2020-02-09 06:00:00,51.034,-4.42,51.2250481308,1.944,0,1.944,49.09,-4.42,49.2885838709,133.4,50.694,-4.43,50.8871942241,1.944,0,1.944,48.75,-4.43,48.9508672038,133.4
2020-02-09 06:30:00,53.038,-3.03,53.1244797057,1.9580000000000002,0,1.9580000000000002,51.08,-3.03,51.1697889384,134.78,52.678,-3.04,52.7656449217,1.9580000000000002,0,1.9580000000000002,50.72,-3.04,50.8110224262,134.76
2020-02-09 07:00:00,54.355,-2.2800000000000002,54.4027979519,1.955,0,1.955,52.4,-2.2800000000000002,52.4495795979,134.64,53.985,-2.31,54.03439946,1.955,0,1.955,52.03,-2.31,52.0812538252,134.62
2020-02-09 07:30:00,55.0945,-1.77,55.1229247251,1.9645000000000001,0,1.9645000000000001,53.13,-1.77,53.1594751667,134.64,54.7145,-1.79,54.7437723422,1.9645000000000001,0,1.9645000000000001,52.75,-1.79,52.7803618783,134.62
2020-02-09 08:00:00,57.224,-1.18,57.2361649309,1.904,0,1.904,55.32,-1.18,55.3325835291,135.01,56.834,-1.22,56.8470927665,1.904,0,1.904,54.93,-1.22,54.9435464818,134.96
2020-02-09 08:30:00,60.06,-0.31,60.060800028,2.35,0,2.35,57.71,-0.31,57.7108326053,134.45,59.66,-0.34,59.6609688155,2.35,0,2.35,57.31,-0.34,57.3110085411,134.41
2020-02-09 09:00:00,63.6965,0.67,63.700023644,4.1265,0,4.1265,59.57,0.67,59.573767717,133.89,63.2865,0.63,63.2896356622,4.1265,0,4.1265,59.16,0.63,59.1633543674,133.86
2020-02-09 09:30:00,68.537,1.8599999999999999,68.5622342766,3.8369999999999997,0,3.8369999999999997,64.7,1.8599999999999999,64.7267301816,133.53,68.077,1.81,68.1010574734,3.8369999999999997,0,3.8369999999999997,64.24,1.81,64.2654938517,133.48
2020-02-09 10:00:00,73.433,2.83,73.4875117894,9.443,0,9.443,63.99,2.83,64.0525487393,132.39,72.993,2.77,73.0455402403,9.443,0,9.443,63.55,2.77,63.6103403544,132.38
2020-02-09 10:30:00,77.3295,3.49,77.4082144882,11.9695,0,11.9695,65.36,3.49,65.4531106977,132.92,76.8695,3.42,76.9455419778,11.9695,0,11.9695,64.9,3.42,64.990048469,132.91
2020-02-09 11:00:00,78.9975,3.99,79.0981991341,12.4375,0,12.4375,66.56,3.99,66.679484851,132.73,78.5475,3.92,78.6452551414,12.4375,0,12.4375,66.11,3.92,66.2261164496,132.72
2020-02-09 11:30:00,80.675,4.34,80.7916531889,13.585,0,13.585,67.09,4.34,67.230229064,132.38,80.205,4.26,80.3180529209,13.585,0,13.585,66.62,4.26,66.756063395,132.34
2020-02-09 12:00:00,82.998,4.51,83.1204433578,16.748,0,16.748,66.25,4.51,66.4033327477,132.17,82.548,4.44,82.6673206533,16.748,0,16.748,65.8,4.44,65.9496292636,132.15
2020-02-09 12:30:00,85.9165,4.57,86.0379559976,19.7165,0,19.7165,66.2,4.57,66.357553451,132.39,85.4665,4.49,85.5843602666,19.7165,0,19.7165,65.75,4.49,65.9031304264,132.36
2020-02-09 13:00:00,85.9245,4.28,86.0310298686,20.2345,0,20.2345,65.69,4.28,65.8292829978,132.88,85.4545,4.2,85.5576505653,20.2345,0,20.2345,65.22,4.2,65.3550946752,132.86
2020-02-09 13:30:00,83.6635,3.87,83.7529589462,17.2435,0,17.2435,66.42,3.87,66.5326483766,133.07,83.2135,3.79,83.2997639988,17.2435,0,17.2435,65.97,3.79,66.0787787417,133.04
2020-02-09 14:00:00,81.6585,3.07,81.7161888627,17.5285,0,17.5285,64.13,3.07,64.2034407178,133.24,81.2085,3.0,81.2638940259,17.5285,0,17.5285,63.68,3.0,63.7506266636,133.23
2020-02-09 14:30:00,80.123,3.0,80.1791439777,13.363,0,13.363,66.76,3.0,66.8273716377,133.48,79.633,2.93,79.6868846737,13.363,0,13.363,66.27,2.93,66.3347405211,133.48
2020-02-09 15:00:00,80.5135,3.85,80.605497221,12.0535,0,12.0535,68.46,3.85,68.5681711875,133.34,80.0635,3.7800000000000002,80.1526820029,12.0535,0,12.0535,68.01,3.7800000000000002,68.114965316,133.31
2020-02-09 15:30:00,80.6275,3.62,80.7087241644,13.5675,0,13.5675,67.06,3.62,67.1576354557,133.22,80.1575,3.5300000000000002,80.2351899496,13.5675,0,13.5675,66.59,3.5300000000000002,66.6834987085,133.17
2020-02-09 16:00:00,78.7535,4.21,78.8659486867,4.9635,0,4.9635,73.79,4.21,73.9100006765,132.9,78.2435,4.14,78.3529507565,4.9635,0,4.9635,73.28,4.14,73.3968527936,132.88
2020-02-09 16:30:00,80.863,5.6,81.0566762765,2.933,0,2.933,77.93,5.6,78.1309471336,132.34,80.293,5.51,80.4818361433,2.933,0,2.933,77.36,5.51,77.5559778483,132.3
2020-02-09 17:00:00,83.5705,7.19,83.8792260947,2.5705,0,2.5705,81.0,7.19,81.3184855983,131.78,83.0005,7.09,83.3027676626,2.5705,0,2.5705,80.43,7.09,80.7418912337,131.75
2020-02-09 17:30:00,86.2995,8.44,86.711229378,1.8995000000000002,0,1.8995000000000002,84.4,8.44,84.8209502423,131.36,85.6995,8.35,86.1053238787,1.8995000000000002,0,1.8995000000000002,83.8,8.35,84.214977884,131.32
2020-02-09 18:00:00,90.8515,9.39,91.3354649205,6.0015,0,6.0015,84.85,9.39,85.3679951738,131.57,90.2615,8.8,90.6894612524,6.0015,0,6.0015,84.26,8.8,84.7182837409,131.54
2020-02-09 18:30:00,91.448,9.42,91.9318938345,6.728,0,6.728,84.72,9.42,85.2420952347,134.93,90.858,9.33,91.3357819477,6.728,0,6.728,84.13,9.33,84.6457665805,134.88
2020-02-09 19:00:00,88.351,8.41,88.7503650753,4.141,0,4.141,84.21,8.41,84.6289087724,135.0,87.771,8.31,88.1635102579,4.141,0,4.141,83.63,8.31,84.0418526688,134.96
2020-02-09 19:30:00,83.862,6.8100000000000005,84.1380481352,1.8519999999999999,0,1.8519999999999999,82.01,6.8100000000000005,82.2922608755,135.51,83.352,7.72,83.7087468787,1.8519999999999999,0,1.8519999999999999,81.5,7.72,81.8648178401,135.48
2020-02-09 20:00:00,79.5975,-2.48,79.6361250078,1.8875000000000002,0,1.8875000000000002,77.71,-2.48,77.7495626997,133.01,79.9075,16.24,81.5410703649,1.8875000000000002,0,1.8875000000000002,78.02,16.24,79.6922706415,132.97
2020-02-09 20:30:00,76.1525,-3.71,76.2428183913,1.9025,0,1.9025,74.25,-3.71,74.3426297625,133.37,76.4925,15.13,77.9744795189,1.9025,0,1.9025,74.59,15.13,76.1090336294,133.34
2020-02-09 21:00:00,72.353,-4.99,72.5248695897,1.933,0,1.933,70.42,-4.99,70.596575696,133.78,72.703,13.98,74.0349012899,1.933,0,1.933,70.77,13.98,72.137599766,133.75
