Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-09 21:30:00,69.452,-5.92,69.7038499941,1.9220000000000002,0,1.9220000000000002,67.53,-5.92,67.7889909941,133.25,69.792,12.91,70.9759914619,1.9220000000000002,0,1.9220000000000002,67.87,12.91,69.086937984,133.22
2020-02-09 22:00:00,65.3155,-7.14,65.7045975579,1.9255,0,1.9255,63.39,-7.14,63.7908433868,133.78,65.6755,11.84,66.7342258534,1.9255,0,1.9255,63.75,11.84,64.8401735038,133.75
2020-02-09 22:30:00,62.142,-8.12,62.6702685809,1.962,0,1.962,60.18,-8.12,60.7253390275,133.86,62.502,10.9,63.445330829,1.962,0,1.962,60.54,10.9,61.5134261767,133.84
2020-02-09 23:00:00,58.3995,-9.04,59.0950353266,1.8995000000000002,0,1.8995000000000002,56.5,-9.04,57.2186298333,134.3,58.7895,10.11,59.6524719542,1.8995000000000002,0,1.8995000000000002,56.89,10.11,57.7813482016,134.27
2020-02-09 23:30:00,56.651,-9.81,57.4941031846,1.651,0,1.651,55.0,-9.81,55.8680239493,134.03,57.021,9.27,57.769605685,1.651,0,1.651,55.37,9.27,56.1406252192,133.99
2020-02-10 00:00:00,55.711,-9.99,56.599607958,1.621,0,1.621,54.09,-9.99,55.0048016086,134.25,56.071,9.17,56.8158951439,1.621,0,1.621,54.45,9.17,55.2167673809,134.22
2020-02-10 00:30:00,65.2725,-7.68,65.7227636078,1.6225,0,1.6225,63.65,-7.68,64.111659626,133.65,65.6025,11.26,66.5618179308,1.6225,0,1.6225,63.98,11.26,64.9632819368,133.61
2020-02-10 01:00:00,67.0845,-7.16,67.4655151929,1.7045,0,1.7045,65.38,-7.16,65.7708902175,133.45,67.4245,11.75,68.4406728507,1.7045,0,1.7045,65.72,11.75,66.7621217458,133.43
2020-02-10 01:30:00,65.2855,-7.34,65.6968196357,1.6055000000000001,0,1.6055000000000001,63.68,-7.34,64.1016224444,134.37,65.6155,11.4,66.5984522361,1.6055000000000001,0,1.6055000000000001,64.01,11.4,65.017229255,134.35
2020-02-10 02:00:00,63.7905,3.2800000000000002,63.8747703734,1.6005,0,1.6005,62.19,3.2800000000000002,62.2764361537,132.56,63.3405,3.22,63.4222937164,1.6005,0,1.6005,61.74,3.22,61.8239112318,132.52
2020-02-10 02:30:00,65.29,3.47,65.382145881,1.63,0,1.63,63.66,3.47,63.754501801800004,132.56,64.83,3.4,64.9190950337,1.63,0,1.63,63.2,3.4,63.2913896198,132.52
2020-02-10 03:00:00,64.91,3.13,64.985421442,1.69,0,1.69,63.22,3.13,63.2974351771,132.77,64.47,3.06,64.5425789692,1.69,0,1.69,62.78,3.06,62.8545304652,132.71
2020-02-10 03:30:00,63.3685,2.8200000000000003,63.4312162287,1.5985,0,1.5985,61.77,2.8200000000000003,61.834337548,132.84,62.9385,2.76,62.9989871526,1.5985,0,1.5985,61.34,2.76,61.4020618546,132.79
2020-02-10 04:00:00,61.494,2.55,61.5468483027,1.704,0,1.704,59.79,2.55,59.8443531171,132.99,61.074,2.48,61.1243312929,1.704,0,1.704,59.37,2.48,59.4217746285,132.94
2020-02-10 04:30:00,60.8715,2.22,60.9119685468,1.6915,0,1.6915,59.18,2.22,59.2216244289,132.72,60.4415,2.17,60.4804416506,1.6915,0,1.6915,58.75,2.17,58.7900620854,132.7
2020-02-10 05:00:00,60.305,2.31,60.3492263828,1.7650000000000001,0,1.7650000000000001,58.54,2.31,58.5855588008,132.72,59.885,2.25,59.927253608,1.7650000000000001,0,1.7650000000000001,58.12,2.25,58.1635358279,132.63
2020-02-10 05:30:00,61.3925,2.71,61.4522835723,1.6925,0,1.6925,59.7,2.71,59.761476722,132.44,60.9725,2.64,61.0296268729,1.6925,0,1.6925,59.28,2.64,59.3387563065,132.41
2020-02-10 06:00:00,64.474,4.24,64.6132670278,1.694,0,1.694,62.78,4.24,62.9230164566,132.54,64.024,4.17,64.15965614,1.694,0,1.694,62.33,4.17,62.4693348772,132.52
2020-02-10 06:30:00,70.559,6.86,70.8916926092,1.509,0,1.509,69.05,6.86,69.3899279435,132.41,70.059,6.76,70.3843809449,1.509,0,1.509,68.55,6.76,68.882509391,132.39
2020-02-10 07:00:00,77.576,9.47,78.1518821015,1.646,0,1.646,75.93,9.47,76.5182710207,132.14,77.016,9.13,77.5552780667,1.646,0,1.646,75.37,9.13,75.9209707525,132.11
2020-02-10 07:30:00,82.809,8.47,83.2410438486,1.549,0,1.549,81.26,8.47,81.7002356178,133.58,82.229,8.36,82.652876786,1.549,0,1.549,80.68,8.36,81.1119719893,133.54
2020-02-10 08:00:00,85.877,9.81,86.4354975054,1.967,0,1.967,83.91,9.81,84.4815021173,133.12,85.287,9.7,85.836835735,1.967,0,1.967,83.32,9.7,83.8827300462,133.1
2020-02-10 08:30:00,88.1475,10.99,88.8299603526,3.9775,0,3.9775,84.17,10.99,84.8844449826,133.12,87.5575,10.87,88.229658881,3.9775,0,3.9775,83.58,10.87,84.2838851739,133.1
2020-02-10 09:00:00,89.74,11.2,90.4362073508,8.68,0,8.68,81.06,11.2,81.8300898203,133.3,89.19,11.08,89.8755945738,8.68,0,8.68,80.51,11.08,81.2688531973,133.25
2020-02-10 09:30:00,90.665,11.17,91.3504850836,13.415,0,13.415,77.25,11.17,78.0533881391,133.3,90.125,11.05,90.7998795429,13.415,0,13.415,76.71,11.05,77.5017844956,133.34
2020-02-10 10:00:00,90.301,10.92,90.9588753284,15.681000000000001,0,15.681000000000001,74.62,10.92,75.4147916526,133.56,89.781,10.8,90.4282475834,15.681000000000001,0,15.681000000000001,74.1,10.8,74.8829085974,133.51
2020-02-10 10:30:00,89.7515,10.77,90.3953795957,16.2215,0,16.2215,73.53,10.77,74.3145598117,133.72,89.2415,10.65,89.8747340594,16.2215,0,16.2215,73.02,10.65,73.7925666988,133.66
2020-02-10 11:00:00,88.8735,11.15,89.5702043218,18.1135,0,18.1135,70.76,11.15,71.633093609,133.72,88.3735,11.04,89.0604126548,18.1135,0,18.1135,70.26,11.04,71.1220725232,133.73
2020-02-10 11:30:00,90.0815,10.99,90.7494173108,18.2715,0,18.2715,71.81,10.99,72.6461024419,133.72,89.5915,10.86,90.2473072853,18.2715,0,18.2715,71.32,10.86,72.1420958941,133.73
2020-02-10 12:00:00,91.394,11.86,92.1603105247,14.634,0,14.634,76.76,11.86,77.6708259258,133.29,90.874,11.74,91.6292064573,14.634,0,14.634,76.24,11.74,77.1386103064,133.26
2020-02-10 12:30:00,98.6715,10.91,99.2728211156,44.7815,0,44.7815,53.89,10.91,54.9832720016,133.85,98.3115,10.79,98.9018459497,44.7815,0,44.7815,53.53,10.79,54.6066387905,133.81
2020-02-10 13:00:00,99.0495,9.7,99.5233311855,49.0495,0,49.0495,50.0,9.7,50.932209848,134.3,98.6795,9.6,99.1453666101,49.0495,0,49.0495,49.63,9.6,50.5499446093,134.27
2020-02-10 13:30:00,92.5715,9.49,93.0566639863,23.7115,0,23.7115,68.86,9.49,69.5108603025,134.03,92.0715,9.38,92.5480713589,23.7115,0,23.7115,68.36,9.38,69.0005362298,134.0
2020-02-10 14:00:00,92.793,10.41,93.3750981204,20.473,0,20.473,72.32,10.41,73.0653851013,133.7,92.313,10.3,92.8858437492,20.473,0,20.473,71.84,10.3,72.5746209084,133.68
2020-02-10 14:30:00,90.1895,10.04,90.7466115635,19.1495,0,19.1495,71.04,10.04,71.7459629526,133.89,89.6995,9.93,90.2474664478,19.1495,0,19.1495,70.55,9.93,71.2454026587,133.87
2020-02-10 15:00:00,89.5235,10.17,90.0993116081,16.1835,0,16.1835,73.34,10.17,74.0417753704,133.89,89.0335,10.05,89.5989208766,16.1835,0,16.1835,72.85,10.05,73.5399551264,133.87
2020-02-10 15:30:00,89.262,10.1,89.8315904568,16.442,0,16.442,72.82,10.1,73.5170891698,133.89,88.752,9.98,89.3113537239,16.442,0,16.442,72.31,9.98,72.995455338,133.87
2020-02-10 16:00:00,89.5255,10.32,90.1183530156,13.8055,0,13.8055,75.72,10.32,76.4200287883,133.46,88.9855,10.21,89.5693212559,13.8055,0,13.8055,75.18,10.21,75.8701291682,133.44
2020-02-10 16:30:00,90.6485,12.03,91.4432690374,6.3185,0,6.3185,84.33,12.03,85.1837414064,133.463,90.0485,11.9,90.8313951905,6.3185,0,6.3185,83.73,11.9,84.5714071067,133.443
2020-02-10 17:00:00,97.803,13.6,98.7440469547,6.943,0,6.943,90.86,13.6,91.8721916578,132.28,97.163,13.45,98.0895053969,6.943,0,6.943,90.22,13.45,91.2170537783,132.25
2020-02-10 17:30:00,101.675,13.91,102.622091798,8.695,0,8.695,92.98,13.91,94.0147249105,131.82,101.025,13.77,101.95912673710001,8.695,0,8.695,92.33,13.77,93.3511746043,131.77
2020-02-10 18:00:00,106.0425,15.52,107.1722081803,8.5325,0,8.5325,97.51,15.52,98.7373814723,131.16,105.3625,15.36,106.4762227272,8.5325,0,8.5325,96.83,15.36,98.0406981819,131.13
2020-02-10 18:30:00,106.172,14.98,107.2235700954,8.512,0,8.512,97.66,14.98,98.8022064531,131.43,105.492,14.82,106.527904626,8.512,0,8.512,96.98,14.82,98.1058244958,131.37
2020-02-10 19:00:00,103.5155,13.37,104.3753593539,8.5055,0,8.5055,95.01,13.37,95.9461150855,131.89,102.8555,13.22,103.7016021103,8.5055,0,8.5055,94.35,13.22,95.2716689263,131.84
2020-02-10 19:30:00,98.8835,12.16,99.6283703181,6.8135,0,6.8135,92.07,12.16,92.8695348325,131.97,98.2435,12.03,98.9773013991,6.8135,0,6.8135,91.43,12.03,92.2180340281,131.96
2020-02-10 20:00:00,94.4925,10.76,95.1031553433,6.6525,0,6.6525,87.84,10.76,88.496571685,132.68,93.8825,10.64,94.483508647,6.6525,0,6.6525,87.23,10.64,87.8765184791,132.63
2020-02-10 20:30:00,90.2785,9.28,90.7542063061,6.6685,0,6.6685,83.61,9.28,84.1234242052,133.33,89.7085,9.18,90.1769780612,6.6685,0,6.6685,83.04,9.18,83.5458796111,133.32
2020-02-10 21:00:00,84.008,7.55,84.3465859653,1.8679999999999999,0,1.8679999999999999,82.14,7.55,82.4862540063,133.33,83.438,7.45,83.7699369941,1.8679999999999999,0,1.8679999999999999,81.57,7.45,81.9095073847,133.32
2020-02-10 21:30:00,79.7605,5.89,79.9776810132,1.7505000000000002,0,1.7505000000000002,78.01,5.89,78.2320407506,133.98,79.2305,5.8,79.4425083331,1.7505000000000002,0,1.7505000000000002,77.48,5.8,77.6967850043,133.95
2020-02-10 22:00:00,73.972,4.14,74.0877613645,1.772,0,1.772,72.2,4.14,72.3185978846,134.38,73.472,4.07,73.5846429902,1.772,0,1.772,71.7,4.07,71.8154224384,134.36
2020-02-10 22:30:00,69.647,2.5300000000000002,69.6929372964,1.717,0,1.717,67.93,2.5300000000000002,67.9770976138,134.91,69.177,2.47,69.2210822582,1.717,0,1.717,67.46,2.47,67.5052035031,134.88
2020-02-10 23:00:00,65.1825,1.19,65.1933616732,1.6525,0,1.6525,63.53,1.19,63.5411441509,135.52,64.7425,1.13,64.752360623,1.6525,0,1.6525,63.09,1.13,63.1001188588,135.48
2020-02-10 23:30:00,61.8685,-0.29,61.8691796636,1.5985,0,1.5985,60.27,-0.29,60.2706976897,135.69,61.4685,0.2,61.468825369,1.5985,0,1.5985,59.87,0.2,59.8703340562,135.67
2020-02-11 00:00:00,59.658500000000004,-6.35,59.9954925161,1.6385,0,1.6385,58.02,-6.35,58.36645355,132.67,59.2585,-6.33,59.5956267041,1.6385,0,1.6385,57.62,-6.33,57.9666567951,132.63
2020-02-11 00:30:00,69.4865,-3.25,69.562462451,1.6565,0,1.6565,67.83,-3.25,67.907815456,131.97,68.9665,-3.7800000000000002,69.0700117435,1.6565,0,1.6565,67.31,-3.7800000000000002,67.4160552094,131.92
2020-02-11 01:00:00,71.7395,2.44,71.7809825807,1.7495,0,1.7495,69.99,2.44,70.0325188752,134.76,71.2395,2.38,71.2792449472,1.7495,0,1.7495,69.49,2.38,69.5307449982,134.71
2020-02-11 01:30:00,70.1155,2.14,70.1481499417,1.6955,0,1.6955,68.42,2.14,68.4534586416,135.04,69.6355,2.08,69.6665576891,1.6955,0,1.6955,67.94,2.08,67.9718324014,135.01
2020-02-11 02:00:00,68.347,1.69,68.3678909211,1.7269999999999999,0,1.7269999999999999,66.62,1.69,66.6414323075,135.29,67.867,1.6400000000000001,67.8868123349,1.7269999999999999,0,1.7269999999999999,66.14,1.6400000000000001,66.1603295034,135.26
2020-02-11 02:30:00,69.0705,1.81,69.0942115539,1.6804999999999999,0,1.6804999999999999,67.39,1.81,67.4143026368,135.29,68.5905,1.75,68.6128208883,1.6804999999999999,0,1.6804999999999999,66.91,1.75,66.9328813066,135.26
2020-02-11 03:00:00,67.903,1.3,67.9154430818,1.703,0,1.703,66.2,1.3,66.2127631201,135.48,67.433,1.25,67.4445845787,1.703,0,1.703,65.73,1.25,65.7418846703,135.45
2020-02-11 03:30:00,66.649,0.8,66.6538010994,1.699,0,1.699,64.95,0.8,64.95492668,135.81,66.209,0.76,66.2133618011,1.699,0,1.699,64.51,0.76,64.51447667,135.75
2020-02-11 04:00:00,64.321,-0.53,64.3231835422,1.7109999999999999,0,1.7109999999999999,62.61,-0.53,62.6122432117,134.38,63.881,-0.32,63.8818014852,1.7109999999999999,0,1.7109999999999999,62.17,-0.32,62.1708235429,134.33
2020-02-11 04:30:00,63.174,-0.87,63.1799903134,1.6440000000000001,0,1.6440000000000001,61.53,-0.87,61.5361503508,133.87,62.734,-0.91,62.7405997421,1.6440000000000001,0,1.6440000000000001,61.09,-0.91,61.0967773291,133.84
2020-02-11 05:00:00,62.717,-0.85,62.7227597368,1.587,0,1.587,61.13,-0.85,61.1359092514,133.7,62.277,-0.89,62.283359166,1.587,0,1.587,60.69,-0.89,60.696525436,133.67
2020-02-11 05:30:00,64.243,-0.02,64.2430031132,1.643,0,1.643,62.6,-0.02,62.6000031949,133.14,63.783,-0.08,63.7830501701,1.643,0,1.643,62.14,-0.08,62.1400514966,133.11
2020-02-11 06:00:00,66.7765,1.27,66.7885757615,1.6365,0,1.6365,65.14,1.27,65.1523790817,133.05,66.3065,1.22,66.3177226859,1.6365,0,1.6365,64.67,1.22,64.6815066306,133.04
2020-02-11 06:30:00,72.2685,4.0,72.3791136465,1.5585,0,1.5585,70.71,4.0,70.8230478023,132.42,71.7685,3.92,71.8754755967,1.5585,0,1.5585,70.21,3.92,70.3193465556,132.4
2020-02-11 07:00:00,78.6785,6.96,78.9857453105,1.6185,0,1.6185,77.06,6.96,77.373672525,131.58,78.1185,6.86,78.4191280381,1.6185,0,1.6185,76.5,6.86,76.806963226,131.54
2020-02-11 07:30:00,83.2605,8.85,83.729525021,1.6005,0,1.6005,81.66,8.85,82.1381646983,131.45,82.6805,8.75,83.1422129862,1.6005,0,1.6005,81.08,8.75,81.550774981,131.42
2020-02-11 08:00:00,85.778,9.8,86.336002247,2.548,0,2.548,83.23,9.8,83.8049694231,131.37,85.178,9.68,85.7262741754,2.548,0,2.548,82.63,9.68,83.1950677625,131.34
2020-02-11 08:30:00,88.7185,11.17,89.418908192,5.9985,0,5.9985,82.72,11.17,83.4707571548,131.01,88.1485,11.05,88.8383957096,5.9985,0,5.9985,82.15,11.05,82.8898365302,130.98
2020-02-11 09:00:00,90.421,10.97,91.0840169349,12.591,0,12.591,77.83,10.97,78.5992989791,131.41,89.881,10.86,90.5347102552,12.591,0,12.591,77.29,10.86,78.0492389457,131.37
2020-02-11 09:30:00,91.569,11.65,92.3071192325,13.129,0,13.129,78.44,11.65,79.3004167707,131.41,91.029,11.52,91.7550502207,13.129,0,13.129,77.9,11.52,78.7471929658,131.37
2020-02-11 10:00:00,92.013,12.1,92.8051839554,12.743,0,12.743,79.27,12.1,80.188171821,131.41,91.443,11.97,92.2231161315,12.743,0,12.743,78.7,11.97,79.60509343,131.37
2020-02-11 10:30:00,92.0875,11.62,92.8177356772,13.3475,0,13.3475,78.74,11.62,79.5927886181,131.7,91.5475,11.49,92.2657295872,13.3475,0,13.3475,78.2,11.49,79.0396109555,131.66
2020-02-11 11:00:00,96.449,10.38,97.0059482764,33.069,0,33.069,63.38,10.38,64.2243629785,132.06,96.019,10.27,96.5666674428,33.069,0,33.069,62.95,10.27,63.7822498819,132.04
2020-02-11 11:30:00,100.49,9.9,100.9764829057,50.47,0,50.47,50.02,9.9,50.9902971162,132.22,100.15,9.79,100.6273650654,50.47,0,50.47,49.68,9.79,50.6354273212,132.19
2020-02-11 12:00:00,98.816,9.75,99.2958425917,48.396,0,48.396,50.42,9.75,51.3540543677,132.3,98.446,9.64,98.9168565817,48.396,0,48.396,50.05,9.64,50.9699136746,132.27
2020-02-11 12:30:00,100.49,10.8,101.0686900083,44.36,0,44.36,56.13,10.8,57.1595740012,131.97,100.09,10.69,100.6592479606,44.36,0,44.36,55.73,10.69,56.7460042646,131.96
2020-02-11 13:00:00,101.524,9.97,102.0123692304,52.294,0,52.294,49.23,9.97,50.2294117027,132.41,101.184,9.86,101.6632748636,52.294,0,52.294,48.89,9.86,49.8743591438,132.41
2020-02-11 13:30:00,97.945,8.42,98.3062532345,49.065,0,49.065,48.88,8.42,49.599907258,132.71,97.605,8.32,97.9589629641,49.065,0,49.065,48.54,8.32,49.2478832032,132.71
2020-02-11 14:00:00,95.55,8.58,95.934451059,42.82,0,42.82,52.73,8.58,53.4234901518,132.33,95.17,8.48,95.5470528065,42.82,0,42.82,52.35,8.48,53.0323759604,132.34
2020-02-11 14:30:00,95.728,8.08,96.0683943032,48.278,0,48.278,47.45,8.08,48.1330333555,132.33,95.398,7.99,95.7320139974,48.278,0,48.278,47.12,7.99,47.7926197231,132.34
2020-02-11 15:00:00,90.7525,8.21,91.1231055016,32.8525,0,32.8525,57.9,8.21,58.4791766358,132.11,90.3325,8.11,90.6958249108,32.8525,0,32.8525,57.48,8.11,58.0493109348,132.14
2020-02-11 15:30:00,88.866,8.04,89.2289614195,24.346,0,24.346,64.52,8.04,65.019012604,132.01,88.406,7.94,88.761841103,24.346,0,24.346,64.06,7.94,64.5501913243,132.06
2020-02-11 16:00:00,90.218,8.72,90.6384351365,20.428,0,20.428,69.79,8.72,70.3326559999,131.56,89.718,8.62,90.1311484671,20.428,0,20.428,69.29,8.62,69.8241254868,131.56
2020-02-11 16:30:00,91.514,10.8,92.1490759368,11.614,0,11.614,79.9,10.8,80.6266085111,133.07,90.914,10.18,91.4821720118,11.614,0,11.614,79.3,10.18,79.9507498401,133.06
2020-02-11 17:00:00,94.405,11.89,95.1508072746,9.425,0,9.425,84.98,11.89,85.8077648002,134.3,93.815,11.77,94.5504475135,9.425,0,9.425,84.39,11.77,85.2068365802,134.27
2020-02-11 17:30:00,98.675,12.51,99.4648466796,9.815,0,9.815,88.86,12.51,89.7362786168,134.04,98.055,12.38,98.833432729,9.815,0,9.815,88.24,12.38,89.1042198776,134.0
2020-02-11 18:00:00,104.605,14.71,105.6342279993,9.935,0,9.935,94.67,14.71,95.8060175563,133.02,103.935,14.56,104.949882444,9.935,0,9.935,94.0,14.56,95.1209419634,132.98
2020-02-11 18:30:00,105.6015,14.31,106.5666594308,10.1215,0,10.1215,95.48,14.31,96.5463955826,133.23,104.9515,14.17,105.9037593868,10.1215,0,10.1215,94.83,14.17,95.8828337086,133.17
2020-02-11 19:00:00,103.888,13.19,104.7219778461,10.168,0,10.168,93.72,13.19,94.6436183797,133.74,103.218,13.05,104.0396944632,10.168,0,10.168,93.05,13.05,93.9606566601,133.7
2020-02-11 19:30:00,98.5535,12.59,99.3544184335,5.6035,0,5.6035,92.95,12.59,93.7987771775,134.24,97.9135,12.46,98.703115869,5.6035,0,5.6035,92.31,12.46,93.147129317,134.21
2020-02-11 20:00:00,95.069,10.89,95.6906832508,5.419,0,5.419,89.65,10.89,90.3089951223,135.1,94.459,10.77,95.07100284,5.419,0,5.419,89.04,10.77,89.6889876183,135.07
2020-02-11 20:30:00,91.114,9.87,91.6470288444,3.584,0,3.584,87.53,9.87,88.0847194467,135.1,90.504,9.75,91.0276689584,3.584,0,3.584,86.92,9.75,87.4651296232,135.15
2020-02-11 21:00:00,85.1715,6.43,85.4138707251,1.7515,0,1.7515,83.42,6.43,83.6674446843,134.99,84.8115,10.94,85.5141750369,1.7515,0,1.7515,83.06,10.94,83.777366872,134.96
2020-02-11 21:30:00,80.685,-1.76,80.7041933545,1.745,0,1.745,78.94,-1.76,78.9596175269,132.58,80.995,16.86,82.7311889495,1.745,0,1.745,79.25,16.86,81.0235897748,132.57
2020-02-11 22:00:00,75.415,-3.86,75.5137194489,1.775,0,1.775,73.64,-3.86,73.7410957337,132.86,75.735,14.82,77.171384755,1.775,0,1.775,73.96,14.82,75.4301928938,132.85
2020-02-11 22:30:00,69.6875,-5.65,69.9161651998,1.7974999999999999,0,1.7974999999999999,67.89,-5.65,68.1246988984,133.33,70.0275,13.2,71.2607237982,1.7974999999999999,0,1.7974999999999999,68.23,13.2,69.4951286063,133.31
2020-02-11 23:00:00,64.4145,-6.96,64.7894235987,1.8145,0,1.8145,62.6,-6.96,62.9857253669,133.33,64.7745,11.91,65.8603367001,1.8145,0,1.8145,62.96,11.91,64.07659245,133.31
2020-02-11 23:30:00,62.151,-7.79,62.6372964056,1.8210000000000002,0,1.8210000000000002,60.33,-7.79,60.8308556573,133.75,62.501,11.19,63.4948116069,1.8210000000000002,0,1.8210000000000002,60.68,11.19,61.7031482179,133.73
2020-02-12 00:00:00,61.145,-8.4,61.7192921622,1.8250000000000002,0,1.8250000000000002,59.32,-8.4,59.9117884894,133.88,61.495,10.59,62.4001852962,1.8250000000000002,0,1.8250000000000002,59.67,10.59,60.6024504455,133.86
2020-02-12 00:30:00,70.456,-6.26,70.7335531131,1.8359999999999999,0,1.8359999999999999,68.62,-6.26,68.904949024,132.56,70.766,12.37,71.8390120756,1.8359999999999999,0,1.8359999999999999,68.93,12.37,70.031148784,132.55
2020-02-12 01:00:00,73.087,2.54,73.1311231214,1.787,0,1.787,71.3,2.54,71.3452282917,133.85,72.877,9.38,73.478170425,1.787,0,1.787,71.09,9.38,71.7061538503,133.82
2020-02-12 01:30:00,71.3375,4.53,71.4811849807,1.7775,0,1.7775,69.56,4.53,69.7073489669,134.09,70.7975,3.69,70.8935970751,1.7775,0,1.7775,69.02,3.69,69.1185684169,134.08
2020-02-12 02:00:00,69.065,0.22,69.0653503937,1.795,0,1.795,67.27,0.22,67.2703597434,132.36,68.575,0.19,68.575263215,1.795,0,1.795,66.78,0.19,66.78027029,132.34
2020-02-12 02:30:00,69.698,0.33,69.6987812232,1.768,0,1.768,67.93,0.33,67.9308015557,132.71,69.208,0.29,69.2086075861,1.768,0,1.768,67.44,0.29,67.4406235143,132.69
2020-02-12 03:00:00,68.7345,0.06,68.7345261877,1.7745000000000002,0,1.7745000000000002,66.96,0.06,66.9600268817,132.9,68.2645,0.01,68.2645007324,1.7745000000000002,0,1.7745000000000002,66.49,0.01,66.490000752,132.87
2020-02-12 03:30:00,67.1455,-0.21,67.1458283905,1.7755,0,1.7755,65.37,-0.21,65.3703373098,133.23,66.6755,-0.26,66.6760069309,1.7755,0,1.7755,64.9,-0.26,64.9005207991,133.21
2020-02-12 04:00:00,65.383,-0.86,65.3886556598,1.763,0,1.763,63.62,-0.86,63.625812372,133.57,64.923,-0.89,64.9291000169,1.763,0,1.763,63.16,-0.89,63.1662702714,133.54
2020-02-12 04:30:00,64.662,-1.02,64.6700444101,1.732,0,1.732,62.93,-1.02,62.9382657848,133.23,64.212,-1.04,64.2204215495,1.732,0,1.732,62.48,-1.04,62.4886549703,133.2
2020-02-12 05:00:00,64.063,-0.9500000000000001,64.0700434603,1.713,0,1.713,62.35,-0.9500000000000001,62.3572369497,133.01,63.623,-0.98,63.6305471374,1.713,0,1.713,61.91,-0.98,61.9177559348,132.99
2020-02-12 05:30:00,65.435,-0.29,65.4356426193,1.655,0,1.655,63.78,-0.29,63.7806592942,132.93,64.975,-0.33,64.9758380092,1.655,0,1.655,63.32,-0.33,63.320859912,132.89
2020-02-12 06:00:00,68.0015,1.18,68.0117372389,1.6415000000000002,0,1.6415000000000002,66.36,1.18,66.3704904306,132.51,67.5215,1.15,67.5312924669,1.6415000000000002,0,1.6415000000000002,65.88,1.15,65.8900364243,132.47
2020-02-12 06:30:00,74.2425,3.69,74.3341436101,1.6625,0,1.6625,72.58,3.69,72.6737400992,132.17,73.7025,3.62,73.7913470961,1.6625,0,1.6625,72.04,3.62,72.1308949064,132.15
2020-02-12 07:00:00,81.3385,6.13,81.5691637952,2.0585,0,2.0585,79.28,6.13,79.5166353664,131.65,80.7785,6.06,81.0054915561,2.0585,0,2.0585,78.72,6.06,78.952910016,131.62
2020-02-12 07:30:00,88.342,7.85,88.6900866163,8.122,0,8.122,80.22,7.85,80.6031692925,131.04,87.772,7.75,88.1134863911,8.122,0,8.122,79.65,7.75,80.0261519755,131.02
2020-02-12 08:00:00,91.1615,16.72,92.6821314076,8.5415,0,8.5415,82.62,16.72,84.2948563081,134.12,89.8115,-0.81,89.815152576,8.5415,0,8.5415,81.27,-0.81,81.2740364446,134.08
2020-02-12 08:30:00,91.551,18.71,93.4432967152,7.271,0,7.271,84.28,18.71,86.3318162672,134.22,90.131,0.01,90.1310005547,7.271,0,7.271,82.86,0.01,82.8600006034,134.17
2020-02-12 09:00:00,93.369,11.45,94.0684466811,16.849,0,16.849,76.52,11.45,77.3719128625,133.64,92.479,3.0,92.5276469008,16.849,0,16.849,75.63,3.0,75.6894768115,133.62
2020-02-12 09:30:00,94.0825,6.13,94.28199036,20.0425,0,20.0425,74.04,6.13,74.2933274258,132.99,93.5625,6.05,93.7579005004,20.0425,0,20.0425,73.52,6.05,73.7685088639,132.97
2020-02-12 10:00:00,97.395,5.49,97.5496085333,33.225,0,33.225,64.17,5.49,64.4044175504,133.66,96.955,5.42,97.1063768503,33.225,0,33.225,63.73,5.42,63.9600601938,133.64
2020-02-12 10:30:00,97.585,4.19,97.674911441,39.975,0,39.975,57.61,4.19,57.7621692806,133.83,97.175,4.11,97.2618770382,39.975,0,39.975,57.2,4.11,57.347468122,133.81
2020-02-12 11:00:00,98.524,4.97,98.6492750911,43.924,0,43.924,54.6,4.97,54.8257320973,133.03,98.124,4.9,98.2462690182,43.924,0,43.924,54.2,4.9,54.4210437239,133.02
2020-02-12 11:30:00,99.161,4.8,99.2771067316,47.301,0,47.301,51.86,4.8,52.0816627999,133.3,98.781,4.73,98.8941801169,47.301,0,47.301,51.48,4.73,51.696840329,133.29
2020-02-12 12:00:00,99.447,4.37,99.5429691591,51.177,0,51.177,48.27,4.37,48.4674096688,133.51,99.097,4.3,99.190248558,51.177,0,51.177,47.92,4.3,48.1125389062,133.49
2020-02-12 12:30:00,97.286,4.15,97.3744745608,45.106,0,45.106,52.18,4.15,52.3447695572,133.26,96.926,4.09,97.0122547723,45.106,0,45.106,51.82,4.09,51.9811552392,133.24
2020-02-12 13:00:00,96.143,3.68,96.2134026474,43.043,0,43.043,53.1,3.68,53.2273651424,133.26,95.753,3.62,95.8214037102,43.043,0,43.043,52.71,3.62,52.834160351,133.24
2020-02-12 13:30:00,92.9205,3.35,92.9808680334,32.9105,0,32.9105,60.01,3.35,60.1034325143,133.43,92.4805,3.29,92.5390024814,32.9105,0,32.9105,59.57,3.29,59.6607827639,133.41
2020-02-12 14:00:00,91.373,3.64,91.4454740761,31.303,0,31.303,60.07,3.64,60.1801836155,133.27,90.963,3.58,91.033421165,31.303,0,31.303,59.66,3.58,59.7673154826,133.25
2020-02-12 14:30:00,88.7985,3.61,88.8718498865,24.2685,0,24.2685,64.53,3.61,64.6308981835,132.95,88.3285,3.55,88.3998100238,24.2685,0,24.2685,64.06,3.55,64.1582894099,132.93
2020-02-12 15:00:00,86.17,3.84,86.255518664,16.94,0,16.94,69.23,3.84,69.3364153962,132.73,85.66,3.77,85.7429209906,16.94,0,16.94,68.72,3.77,68.8233339791,132.7
2020-02-12 15:30:00,85.48,4.22,85.5841036642,10.98,0,10.98,74.5,4.22,74.6194237448,132.63,84.95,4.15,85.051308044,10.98,0,10.98,73.97,4.15,74.0863239741,132.6
2020-02-12 16:00:00,87.3575,5.38,87.5230095818,6.9875,0,6.9875,80.37,5.38,80.5498684046,132.33,86.7675,5.3,86.9292186566,6.9875,0,6.9875,79.78,5.3,79.9558528189,132.28
2020-02-12 16:30:00,89.7365,5.79,89.9230978795,5.7265,0,5.7265,84.01,5.79,84.2092880863,132.41,89.1465,5.7,89.3285422597,5.7265,0,5.7265,83.42,5.7,83.6145107024,132.37
2020-02-12 17:00:00,93.214,5.8,93.3942706808,8.954,0,8.954,84.26,5.8,84.4593843217,132.13,92.614,5.72,92.7904703943,8.954,0,8.954,83.66,5.72,83.855315872,132.11
2020-02-12 17:30:00,97.3175,5.94,97.4986123299,11.3475,0,11.3475,85.97,5.94,86.1749644618,131.88,96.7175,6.23,96.9179431594,11.3475,0,11.3475,85.37,6.23,85.5970198079,131.83
2020-02-12 18:00:00,100.8245,7.62,101.1120378602,11.2745,0,11.2745,89.55,7.62,89.8736162619,133.83,100.2045,7.65,100.4960910695,11.2745,0,11.2745,88.93,7.65,89.2584304142,133.79
2020-02-12 18:30:00,100.5865,6.91,100.8235690811,11.0665,0,11.0665,89.52,6.91,89.7862934974,134.07,99.9665,6.83,100.1995510082,11.0665,0,11.0665,88.9,6.83,89.1619812476,134.02
2020-02-12 19:00:00,98.271,6.24,98.4689140846,10.511,0,10.511,87.76,6.24,87.9815617047,134.41,97.671,6.15,97.8644304178,10.511,0,10.511,87.16,6.15,87.3767022724,134.38
2020-02-12 19:30:00,95.1455,5.91,95.3288742735,7.8455,0,7.8455,87.3,5.91,87.4998177141,134.41,94.5355,5.83,94.7150973195,7.8455,0,7.8455,86.69,5.83,86.8858158735,134.38
2020-02-12 20:00:00,90.8025,5.02,90.9411590329,5.2725,0,5.2725,85.53,5.02,85.6771924143,134.61,90.2125,4.95,90.3482022857,5.2725,0,5.2725,84.94,4.95,85.0841119129,134.56
2020-02-12 20:30:00,85.44,3.64,85.5175023022,1.78,0,1.78,83.66,3.64,83.7391497449,134.1,84.85,3.5700000000000003,84.9250693258,1.78,0,1.78,83.07,3.5700000000000003,83.1466764219,134.08
2020-02-12 21:00:00,81.076,2.13,81.1039744772,1.546,0,1.546,79.53,2.13,79.5585180857,133.45,80.536,2.09,80.5631143638,1.546,0,1.546,78.99,2.09,79.0176448649,133.43
2020-02-12 21:30:00,76.649,0.11,76.6490789312,1.5590000000000002,0,1.5590000000000002,75.09,0.11,75.0900805699,134.47,76.129,0.08,76.1290420339,1.5590000000000002,0,1.5590000000000002,74.57,0.08,74.5700429127,134.44
2020-02-12 22:00:00,72.0325,1.0,72.0394409768,1.6225,0,1.6225,70.41,1.0,70.417100906,133.4,71.5225,0.43,71.5237925886,1.6225,0,1.6225,69.9,0.43,69.9013225912,133.39
2020-02-12 22:30:00,67.51,0.51,67.5119263538,1.6800000000000002,0,1.6800000000000002,65.83,0.51,65.8319755134,132.86,67.05,0.46,67.0515779084,1.6800000000000002,0,1.6800000000000002,65.37,0.46,65.3716184594,132.85
2020-02-12 23:00:00,62.619,-0.45,62.6206169005,1.699,0,1.699,60.92,-0.45,60.9216619931,133.12,62.199,-0.49,62.2009300654,1.699,0,1.699,60.5,-0.49,60.501984265,133.1
2020-02-12 23:30:00,60.7725,-1.44,60.7895579541,1.6925,0,1.6925,59.08,-1.44,59.0975464804,133.42,60.3525,-1.47,60.3703996695,1.6925,0,1.6925,58.66,-1.47,58.6784159636,133.4
2020-02-13 00:00:00,59.5105,-1.9,59.5408230565,1.7105000000000001,0,1.7105000000000001,57.8,-1.9,57.8312199422,133.49,59.1005,-1.9300000000000002,59.1320048726,1.7105000000000001,0,1.7105000000000001,57.39,-1.9300000000000002,57.4224433475,133.4
2020-02-13 00:30:00,68.5365,0.28,68.5370719556,1.4765000000000001,0,1.4765000000000001,67.06,0.28,67.0605845486,132.85,68.0465,0.21,68.0468240423,1.4765000000000001,0,1.4765000000000001,66.57,0.21,66.5703312295,132.81
2020-02-13 01:00:00,69.998,0.56,70.0002400282,1.458,0,1.458,68.54,0.56,68.542287677,132.46,69.508,0.51,69.5098709825,1.458,0,1.458,68.05,0.51,68.0519110679,132.41
2020-02-13 01:30:00,68.9685,0.49,68.9702406278,1.4685000000000001,0,1.4685000000000001,67.5,0.49,67.5017784951,132.73,68.4885,0.44,68.4899133614,1.4685000000000001,0,1.4685000000000001,67.02,0.44,67.0214443294,132.68
2020-02-13 02:00:00,67.694,-0.18,67.6942393118,1.454,0,1.454,66.24,-0.18,66.2402445648,132.36,67.224,-0.23,67.2243934595,1.454,0,1.454,65.77,-0.23,65.7704021578,132.31
2020-02-13 02:30:00,68.7185,-0.08,68.7185465668,1.4385,0,1.4385,67.28,-0.08,67.2800475624,131.75,68.2385,-0.12,68.2386055122,1.4385,0,1.4385,66.8,-0.12,66.8001077843,131.7
2020-02-13 03:00:00,67.7615,-0.1,67.7615737882,1.4315,0,1.4315,66.33,-0.1,66.3300753806,131.62,67.2915,-0.14,67.2916456349,1.4315,0,1.4315,65.86,-0.14,65.8601488003,131.59
2020-02-13 03:30:00,65.8995,-0.43,65.9009028789,1.3895,0,1.3895,64.51,-0.43,64.5114330952,131.98,65.4395,-0.47000000000000003,65.4411877968,1.3895,0,1.3895,64.05,-0.47000000000000003,64.0517244108,131.95
2020-02-13 04:00:00,63.3685,-1.28,63.3814262403,1.4885000000000002,0,1.4885000000000002,61.88,-1.28,61.8932371104,132.38,62.9385,-1.31,62.9521316736,1.4885000000000002,0,1.4885000000000002,61.45,-1.31,61.4639617988,132.36
2020-02-13 04:30:00,62.522,-1.58,62.5419609862,1.502,0,1.502,61.02,-1.58,61.0404521608,132.57,62.082,-1.6099999999999999,62.1028729126,1.502,0,1.502,60.58,-1.6099999999999999,60.6013902481,132.55
2020-02-13 05:00:00,61.9645,-1.4100000000000001,61.9805401739,1.5445,0,1.5445,60.42,-1.4100000000000001,60.4364500943,133.32,61.5245,-1.44,61.541349516,1.5445,0,1.5445,59.98,-1.44,59.9972832718,133.27
2020-02-13 05:30:00,63.0385,-0.66,63.0419549368,1.4585,0,1.4585,61.58,-0.66,61.5835367611,133.62,62.5985,-0.7000000000000001,62.6024137095,1.4585,0,1.4585,61.14,-0.7000000000000001,61.1440070653,133.6
2020-02-13 06:00:00,65.259,0.54,65.2612341364,1.549,0,1.549,63.71,0.54,63.7122884536,133.3,64.799,0.49,64.8008526256,1.549,0,1.549,63.25,0.49,63.2518979952,133.26
2020-02-13 06:30:00,71.4265,3.54,71.5141699403,1.5065,0,1.5065,69.92,3.54,70.0095564905,132.52,70.9165,3.47,71.0013441581,1.5065,0,1.5065,69.41,3.47,69.4966833741,132.49
2020-02-13 07:00:00,76.878,6.51,77.1531398195,1.588,0,1.588,75.29,6.51,75.5709216564,131.95,76.348,6.42,76.6174490831,1.588,0,1.588,74.76,6.42,75.0351517624,131.92
2020-02-13 07:30:00,81.1115,8.61,81.5671964226,1.5314999999999999,0,1.5314999999999999,79.58,8.61,80.0444157952,131.39,80.5415,8.51,80.9898346847,1.5314999999999999,0,1.5314999999999999,79.01,8.51,79.4669755307,131.35
2020-02-13 08:00:00,84.6515,9.73,85.2088572406,1.6915,0,1.6915,82.96,9.73,83.5286447873,131.18,84.0715,9.62,84.6201011123,1.6915,0,1.6915,82.38,9.62,82.9397902095,131.15
2020-02-13 08:30:00,86.858,14.92,88.1301229093,3.558,0,3.558,83.3,14.92,84.6256249608,133.25,86.298,15.24,87.63334071,3.558,0,3.558,82.74,15.24,84.1318322634,133.23
2020-02-13 09:00:00,87.848,16.99,89.475869395,3.778,0,3.778,84.07,16.99,85.769604173,134.38,87.268,16.83,88.8760525901,3.778,0,3.778,83.49,16.83,85.1694135239,134.35
2020-02-13 09:30:00,89.209,17.74,90.9557765125,4.239,0,4.239,84.97,17.74,86.8021226699,134.38,88.599,17.57,90.3243472216,4.239,0,4.239,84.36,17.57,86.1702645928,134.35
2020-02-13 10:00:00,90.2495,18.12,92.0505657248,7.8395,0,7.8395,82.41,18.12,84.3785665913,134.38,89.6995,17.96,91.4798442295,7.8395,0,7.8395,81.86,17.96,83.8070474364,134.35
2020-02-13 10:30:00,90.899,16.71,92.422141833,16.199,0,16.199,74.7,16.71,76.5461566638,135.15,90.379,16.55,91.8818052772,16.199,0,16.199,74.18,16.55,76.0037821427,135.12
2020-02-13 11:00:00,96.587,6.49,96.8047967252,40.357,0,40.357,56.23,6.49,56.6032949571,133.5,96.787,20.63,98.9612058789,40.357,0,40.357,56.43,20.63,60.0827912135,133.46
2020-02-13 11:30:00,97.267,2.87,97.3093324867,52.187,0,52.187,45.08,2.87,45.1712663095,133.5,97.667,21.72,100.052992404,52.187,0,52.187,45.48,21.72,50.4002857135,133.46
2020-02-13 12:00:00,95.6785,3.03,95.7264658402,48.2885,0,48.2885,47.39,3.03,47.4867665776,133.5,96.0885,21.88,98.5481315513,48.2885,0,48.2885,47.8,21.88,52.5697099098,133.46
2020-02-13 12:30:00,99.5805,2.79,99.6195767922,62.9905,0,62.9905,36.59,2.79,36.6962150637,133.82,100.0105,21.74,102.3461172212,62.9905,0,62.9905,37.02,21.74,42.9314337054,133.82
2020-02-13 13:00:00,94.7245,2.59,94.7599018586,48.5945,0,48.5945,46.13,2.59,46.2026514391,133.82,95.1345,21.54,97.5425275982,48.5945,0,48.5945,46.54,21.54,51.2829718328,133.82
2020-02-13 13:30:00,95.6855,2.0,95.7063995261,51.6455,0,51.6455,44.04,2.0,44.0853898701,133.82,96.1055,20.95,98.3624401398,51.6455,0,51.6455,44.46,20.95,49.1486937771,133.82
2020-02-13 14:00:00,91.317,2.01,91.339118613,38.787,0,38.787,52.53,2.01,52.568441103,133.59,91.687,20.89,94.036684698,38.787,0,38.787,52.9,20.89,56.8753206584,133.61
2020-02-13 14:30:00,92.611,1.8900000000000001,92.6302834984,42.421,0,42.421,50.19,1.8900000000000001,50.2255731675,133.59,93.001,20.78,95.2942516682,42.421,0,42.421,50.58,20.78,54.6822164876,133.7
2020-02-13 15:00:00,89.028,1.6099999999999999,89.0425565895,33.988,0,33.988,55.04,1.6099999999999999,55.0635423851,133.75,89.388,20.51,91.7108207574,33.988,0,33.988,55.4,20.51,59.0746993221,133.78
2020-02-13 15:30:00,87.7495,1.21,87.7578421011,26.5695,0,26.5695,61.18,1.21,61.1919643417,133.75,88.1195,20.14,90.3917356856,26.5695,0,26.5695,61.55,20.14,64.7612700617,133.78
2020-02-13 16:00:00,87.9425,1.32,87.9524059151,24.4325,0,24.4325,63.51,1.32,63.5237160437,133.53,88.2925,20.18,90.5692991927,24.4325,0,24.4325,63.86,20.18,66.9726212717,133.53
2020-02-13 16:30:00,88.2975,1.85,88.316878377,17.7075,0,17.7075,70.59,1.85,70.6142379411,133.16,88.6075,20.59,90.9683305126,17.7075,0,17.7075,70.9,20.59,73.8292496237,133.15
2020-02-13 17:00:00,89.409,3.3,89.4698791829,7.639,0,7.639,81.77,3.3,81.8365621223,132.49,89.699,21.81,92.3124406621,7.639,0,7.639,82.06,21.81,84.9088905828,132.47
2020-02-13 17:30:00,95.317,8.04,95.6554864553,9.817,0,9.817,85.5,8.04,85.8771890551,132.82,95.327,20.74,97.5570834384,9.817,0,9.817,85.51,20.74,87.9892476386,132.8
2020-02-13 18:00:00,100.045,18.17,101.681615472,10.025,0,10.025,90.02,18.17,91.8354468601,133.77,99.415,18.0,101.0313922749,10.025,0,10.025,89.39,18.0,91.1842755084,133.72
2020-02-13 18:30:00,100.6855,17.87,102.2590182343,9.9455,0,9.9455,90.74,17.87,92.4828876063,133.43,100.0555,17.7,101.6090206638,9.9455,0,9.9455,90.11,17.7,91.8319230987,133.4
2020-02-13 19:00:00,98.858,17.14,100.332864825,10.048,0,10.048,88.81,17.14,90.4488568198,133.72,98.248,16.98,99.704512957,10.048,0,10.048,88.2,16.98,89.8195991975,133.67
2020-02-13 19:30:00,95.8925,16.27,97.2629654918,7.9525,0,7.9525,87.94,16.27,89.4324130279,134.05,95.2825,16.1,96.63314548459999,7.9525,0,7.9525,87.33,16.1,88.8016829795,133.98
2020-02-13 20:00:00,90.371,15.33,91.6620234394,2.081,0,2.081,88.29,15.33,89.6110093683,134.48,89.761,15.18,91.0355398787,2.081,0,2.081,87.68,15.18,88.9843514333,134.43
2020-02-13 20:30:00,85.3245,13.58,86.3984183897,1.6445,0,1.6445,83.68,13.58,84.7747533172,134.6,84.7545,13.45,85.8150789212,1.6445,0,1.6445,83.11,13.45,84.1912976501,134.57
2020-02-13 21:00:00,81.333,12.14,82.2340348578,1.613,0,1.613,79.72,12.14,80.6390600144,134.88,80.773,12.0,81.6595219739,1.613,0,1.613,79.16,12.0,80.0643840918,134.83
2020-02-13 21:30:00,77.885,14.14,79.1581507174,1.635,0,1.635,76.25,14.14,77.549997421,133.53,76.825,2.12,76.8542453284,1.635,0,1.635,75.19,2.12,75.2198810156,133.5
2020-02-13 22:00:00,74.1365,14.46,75.5335172771,1.6565,0,1.6565,72.48,14.46,73.9083351186,132.85,72.8065,-4.37,72.9375304096,1.6565,0,1.6565,71.15,-4.37,71.2840753605,132.82
2020-02-13 22:30:00,69.689,13.09,70.9077204612,1.639,0,1.639,68.05,13.09,69.2975511833,133.41,68.409,-5.85,68.6586759339,1.639,0,1.639,66.77,-5.85,67.0257816068,133.38
2020-02-13 23:00:00,64.839,10.74,65.7224734851,1.649,0,1.649,63.19,10.74,64.096206596,134.05,63.709,-5.79,63.9715622836,1.649,0,1.649,62.06,-5.79,62.3295090627,134.03
2020-02-13 23:30:00,61.6535,3.4,61.7471785772,1.6635,0,1.6635,59.99,3.4,60.0862721426,133.33,61.2335,3.31,61.3228963948,1.6635,0,1.6635,59.57,3.31,59.661889008,133.27
2020-02-14 00:00:00,60.27,2.73,60.3317975863,1.67,0,1.67,58.6,2.73,58.6635568305,133.74,59.84,2.65,59.8986485657,1.67,0,1.67,58.17,2.65,58.2303305847,133.72
2020-02-14 00:30:00,69.3305,4.51,69.4770345528,1.6705,0,1.6705,67.66,4.51,67.8101445213,133.02,68.8405,4.42,68.9822501826,1.6705,0,1.6705,67.17,4.42,67.3152679561,132.99
2020-02-14 01:00:00,70.9075,4.69,71.0624349164,1.6975,0,1.6975,69.21,4.69,69.368726383,132.62,70.4175,4.59,70.5669356445,1.6975,0,1.6975,68.72,4.59,68.8731188491,132.6
2020-02-14 01:30:00,69.4185,4.31,69.5521692131,1.5385,0,1.5385,67.88,4.31,68.016692804,132.9,68.9085,4.21,69.0369862628,1.5385,0,1.5385,67.37,4.21,67.5014148,132.88
2020-02-14 02:00:00,67.8445,3.89,67.9559289558,1.5445,0,1.5445,66.3,3.89,66.4140203572,133.33,67.3745,3.8,67.4815771174,1.5445,0,1.5445,65.83,3.8,65.9395852277,133.26
2020-02-14 02:30:00,68.271,3.45,68.3581153997,1.5510000000000002,0,1.5510000000000002,66.72,3.45,66.8091378481,132.44,67.791,3.36,67.8742166143,1.5510000000000002,0,1.5510000000000002,66.24,3.36,66.3251626459,132.4
2020-02-14 03:00:00,67.634,3.13,67.7063871138,1.604,0,1.604,66.03,3.13,66.1041435918,132.3,67.164,3.05,67.2332164633,1.604,0,1.604,65.56,3.05,65.630908115,132.27
2020-02-14 03:30:00,66.103,2.61,66.1545063393,1.593,0,1.593,64.51,2.61,64.5627772017,132.14,65.633,2.54,65.6821306673,1.593,0,1.593,64.04,2.54,64.090351848,132.11
2020-02-14 04:00:00,64.048,2.09,64.0820911332,1.5779999999999998,0,1.5779999999999998,62.47,2.09,62.5049518038,132.37,63.608,2.03,63.640384694,1.5779999999999998,0,1.5779999999999998,62.03,2.03,62.0632081027,132.33
2020-02-14 04:30:00,63.137,1.6600000000000001,63.1588186162,1.5470000000000002,0,1.5470000000000002,61.59,1.6600000000000001,61.6123664535,132.24,62.697,1.5899999999999999,62.7171580112,1.5470000000000002,0,1.5470000000000002,61.15,1.5899999999999999,61.1706678074,132.19
2020-02-14 05:00:00,62.9685,1.9,62.9971586046,1.6385,0,1.6385,61.33,1.9,61.3594238891,132.24,62.5185,1.8399999999999999,62.5455709243,1.6385,0,1.6385,60.88,1.8399999999999999,60.9077991722,132.19
2020-02-14 05:30:00,64.927,2.69,64.982700998,1.607,0,1.607,63.32,2.69,63.377113377,131.8,64.477,2.62,64.5302094294,1.607,0,1.607,62.87,2.62,62.9245683338,131.76
2020-02-14 06:00:00,66.564,4.03,66.6858830338,1.604,0,1.604,64.96,4.03,65.0848868786,131.91,66.094,3.95,66.2119274451,1.604,0,1.604,64.49,3.95,64.6108551251,131.89
2020-02-14 06:30:00,72.229,6.78,72.5465150162,1.569,0,1.569,70.66,6.78,70.9845335267,131.91,71.709,6.68,72.0194632096,1.569,0,1.569,70.14,6.68,70.4573771865,131.89
2020-02-14 07:00:00,78.5875,9.36,79.1429387643,2.4875,0,2.4875,76.1,9.36,76.6734608584,131.51,78.0475,9.24,78.592555985,2.4875,0,2.4875,75.56,9.24,76.1228690999,131.48
2020-02-14 07:30:00,82.026,8.69,82.4850336485,1.646,0,1.646,80.38,8.69,80.8483796993,132.88,81.476,9.09,81.9815020355,1.646,0,1.646,79.83,9.09,80.3458586363,132.85
2020-02-14 08:00:00,85.376,8.81,85.8293509005,3.906,0,3.906,81.47,8.81,81.9449632375,133.18,84.816,8.7,85.261033632,3.906,0,3.906,80.91,8.7,81.3763976838,133.13
2020-02-14 08:30:00,87.959,9.81,88.5043602372,7.619,0,7.619,80.34,9.81,80.9367141661,132.9,87.389,9.7,87.9256920416,7.619,0,7.619,79.77,9.7,80.3575939162,132.85
2020-02-14 09:00:00,90.993,10.14,91.5562430913,13.273,0,13.273,77.72,10.14,78.3786833265,132.9,90.463,10.02,91.0162335465,13.273,0,13.273,77.19,10.02,77.8376290749,132.85
2020-02-14 09:30:00,95.3335,9.56,95.8116371964,28.6035,0,28.6035,66.73,9.56,67.4113232328,133.21,94.8735,9.46,95.3439699312,28.6035,0,28.6035,66.27,9.46,66.9417993484,133.17
2020-02-14 10:00:00,94.788,9.61,95.2739053676,28.368,0,28.368,66.42,9.61,67.111612259,133.21,94.318,9.5,94.7952273271,28.368,0,28.368,65.95,9.5,66.6307173907,133.17
2020-02-14 10:30:00,93.0275,9.18,93.479346148,25.4575,0,25.4575,67.57,9.18,68.1907420403,133.31,92.5375,9.07,92.9809324875,25.4575,0,25.4575,67.08,9.07,67.6904077399,133.26
2020-02-14 11:00:00,91.38,9.53,91.8755968688,23.26,0,23.26,68.12,9.53,68.7833940715,133.39,90.91,9.42,91.3967422833,23.26,0,23.26,67.65,9.42,68.3027005323,133.36
2020-02-14 11:30:00,90.7695,10.3,91.3520231317,17.8795,0,17.8795,72.89,10.3,73.6141433422,133.64,90.2595,10.17,90.830645931,17.8795,0,17.8795,72.38,10.17,73.0909932892,133.59
2020-02-14 12:00:00,90.0735,10.27,90.6570918475,16.1835,0,16.1835,73.89,10.27,74.600301608,133.56,89.5435,10.15,90.1169289992,16.1835,0,16.1835,73.36,10.15,74.058842146,133.51
2020-02-14 12:30:00,92.583,10.17,93.1398990176,19.263,0,19.263,73.32,10.17,74.0219649834,133.56,92.073,10.06,92.6209529696,19.263,0,19.263,72.81,10.06,73.5016986198,133.51
2020-02-14 13:00:00,91.163,9.82,91.6903755527,15.313,0,15.313,75.85,9.82,76.4830366813,133.43,90.623,9.7,91.1406502555,15.313,0,15.313,75.31,9.7,75.9321150766,133.4
2020-02-14 13:30:00,89.6245,9.37,90.1129729853,11.2645,0,11.2645,78.36,9.37,78.9182266653,133.55,89.0645,9.25,89.5435517514,11.2645,0,11.2645,77.8,9.25,78.3479578547,133.5
2020-02-14 14:00:00,89.1005,9.11,89.5650110269,12.9105,0,12.9105,76.19,9.11,76.7327061949,133.64,88.5605,9.0,89.0166397942,12.9105,0,12.9105,75.65,9.0,76.1834791802,133.62
2020-02-14 14:30:00,87.5425,9.07,88.0111027442,8.7825,0,8.7825,78.76,9.07,79.2805303968,133.42,86.9925,8.95,87.4516869834,8.7825,0,8.7825,78.21,8.95,78.7204331797,133.4
2020-02-14 15:00:00,86.917,9.11,87.3931175151,6.687,0,6.687,80.23,9.11,80.7455571533,133.67,86.347,8.99,86.8137345643,6.687,0,6.687,79.66,8.99,80.1656765705,133.6
2020-02-14 15:30:00,86.3615,8.48,86.7768349403,7.3315,0,7.3315,79.03,8.48,79.4836542945,133.78,85.8015,8.38,86.2097546815,7.3315,0,7.3315,78.47,8.38,78.9161916212,133.74
2020-02-14 16:00:00,86.916,8.85,87.3654025115,5.586,0,5.586,81.33,8.85,81.8100935093,133.17,86.356,8.74,86.7971562668,5.586,0,5.586,80.77,8.74,81.2414949395,133.13
2020-02-14 16:30:00,88.44,9.22,88.9193004921,4.27,0,4.27,84.17,9.22,84.6734745951,132.89,87.84,9.1,88.3101104065,4.27,0,4.27,83.57,9.1,84.0639928864,132.85
2020-02-14 17:00:00,91.751,10.03,92.2975996492,4.631,0,4.631,87.12,10.03,87.6954690962,132.69,91.141,9.91,91.6781870512,4.631,0,4.631,86.51,9.91,87.0757612657,132.65
2020-02-14 17:30:00,95.3925,10.73,95.9940725058,5.6325,0,5.6325,89.76,10.73,90.3990624951,132.58,94.7325,10.61,95.3248060908,5.6325,0,5.6325,89.1,10.61,89.7294940362,132.55
2020-02-14 18:00:00,98.2875,12.16,99.0368530207,4.6475,0,4.6475,93.64,12.16,94.4262421152,131.92,97.6375,12.02,98.3745993956,4.6475,0,4.6475,92.99,12.02,93.7636416742,131.86
2020-02-14 18:30:00,98.4015,11.69,99.0934473225,5.0915,0,5.0915,93.31,11.69,94.0394183308,132.32,97.7515,11.55,98.4314901454,5.0915,0,5.0915,92.66,11.55,93.3770748096,132.3
2020-02-14 19:00:00,95.6785,10.73,96.2782855178,3.8185000000000002,0,3.8185000000000002,91.86,10.73,92.4845527642,132.48,95.0285,10.6,95.6178634579,3.8185000000000002,0,3.8185000000000002,91.21,10.6,91.8238754355,132.46
2020-02-14 19:30:00,91.831,9.81,92.353498369,1.901,0,1.901,89.93,9.81,90.4634788188,132.79,91.211,9.69,91.7242749821,1.901,0,1.901,89.31,9.69,89.834137164,132.77
2020-02-14 20:00:00,87.0745,8.37,87.4758563848,1.8045,0,1.8045,85.27,8.37,85.679809757,133.16,86.4845,8.26,86.8780544226,1.8045,0,1.8045,84.68,8.26,85.0819017183,133.14
2020-02-14 20:30:00,82.83,6.65,83.0965185793,3.03,0,3.03,79.8,6.65,80.076603949,133.41,82.27,6.55,82.5303301823,3.03,0,3.03,79.24,6.55,79.5102515403,133.39
2020-02-14 21:00:00,78.1175,5.13,78.2857631134,1.8075,0,1.8075,76.31,5.13,76.4822397685,133.74,77.5875,5.05,77.7516730125,1.8075,0,1.8075,75.78,5.05,75.9480802917,133.7
2020-02-14 21:30:00,74.7555,3.91,74.8576841764,1.7955,0,1.7955,72.96,3.91,73.0646953049,134.05,74.2555,3.83,74.3542075491,1.7955,0,1.7955,72.46,3.83,72.5611500736,134.03
2020-02-14 22:00:00,71.3755,2.9699999999999998,71.4372654869,1.7555,0,1.7555,69.62,2.9699999999999998,69.6833215339,134.05,70.8855,2.9,70.9447962168,1.7555,0,1.7555,69.13,2.9,69.1908006891,134.03
2020-02-14 22:30:00,66.737,1.38,66.7512664224,1.687,0,1.687,65.05,1.38,65.0646363242,134.82,66.297,1.31,66.3099412532,1.687,0,1.687,64.61,1.31,64.6232790873,134.8
2020-02-14 23:00:00,62.2345,0.1,62.2345803412,1.7445,0,1.7445,60.49,0.1,60.4900826582,134.82,61.8145,0.04,61.8145129419,1.7445,0,1.7445,60.07,0.04,60.0700133178,134.8
2020-02-14 23:30:00,60.586,-0.43,60.5875259109,1.806,0,1.806,58.78,-0.43,58.7815727928,135.17,60.176,-0.46,60.1777581503,1.806,0,1.806,58.37,-0.46,58.3718125468,135.14
2020-02-15 00:00:00,59.1735,-1.16,59.1848688623,1.8935,0,1.8935,57.28,-1.16,57.291744606,134.99,58.7735,-1.2,58.7857491425,1.8935,0,1.8935,56.88,-1.2,56.8926568197,134.95
2020-02-15 00:30:00,67.5605,0.54,67.5626580313,1.9105,0,1.9105,65.65,0.54,65.6522208307,134.24,67.0805,0.49,67.0822896169,1.9105,0,1.9105,65.17,0.49,65.1718420792,134.22
2020-02-15 01:00:00,68.608,0.76,68.6122092925,1.928,0,1.928,66.68,0.76,66.6843309931,133.73,68.138,0.7000000000000001,68.1415955493,1.928,0,1.928,66.21,0.7000000000000001,66.213700244,133.7
2020-02-15 01:30:00,66.991,0.26,66.9915045435,1.791,0,1.791,65.2,0.26,65.2005184028,134.52,66.531,0.21,66.5313314236,1.791,0,1.791,64.74,0.21,64.7403405922,134.48
2020-02-15 02:00:00,64.295,-0.59,64.2977069964,1.815,0,1.815,62.48,-0.59,62.4827856293,134.75,63.855,-0.65,63.8583081909,1.815,0,1.815,62.04,-0.65,62.0434049678,134.71
2020-02-15 02:30:00,64.344,-0.65,64.3472830506,1.814,0,1.814,62.53,-0.65,62.5333782871,134.52,63.894,-0.7000000000000001,63.8978343608,1.814,0,1.814,62.08,-0.7000000000000001,62.0839463952,134.48
2020-02-15 03:00:00,63.0385,-0.81,63.0437037479,1.7885,0,1.7885,61.25,-0.81,61.2553556842,134.94,62.6085,-0.86,62.6144062676,1.7885,0,1.7885,60.82,-0.86,60.8260799329,134.89
2020-02-15 03:30:00,60.702,-1.31,60.7161338031,1.832,0,1.832,58.87,-1.31,58.8845735316,135.24,60.282,-1.35,60.2971145578,1.832,0,1.832,58.45,-1.35,58.4655881695,135.18
2020-02-15 04:00:00,58.3335,-1.78,58.3606513179,1.9535,0,1.9535,56.38,-1.78,56.4080916181,135.24,57.9335,-2.07,57.9704693982,1.9535,0,1.9535,55.98,-2.07,56.0182586306,135.18
2020-02-15 04:30:00,57.6135,0.92,57.6208450324,1.8635000000000002,0,1.8635000000000002,55.75,0.92,55.7575905147,132.5,57.2235,0.87,57.2301131595,1.8635000000000002,0,1.8635000000000002,55.36,0.87,55.3668357413,132.48
2020-02-15 05:00:00,56.439,0.8300000000000001,56.4451027194,1.889,0,1.889,54.55,0.8300000000000001,54.5563140251,132.63,56.049,0.78,56.0544271311,1.889,0,1.889,54.16,0.78,54.1656164001,132.6
2020-02-15 05:30:00,56.639,0.9400000000000001,56.6467997419,1.659,0,1.659,54.98,0.9400000000000001,54.9880350622,132.49,56.249,0.88,56.2558832568,1.659,0,1.659,54.59,0.88,54.5970924134,132.46
2020-02-15 06:00:00,57.0685,1.17,57.0804922215,1.6085,0,1.6085,55.46,1.17,55.4723399543,132.49,56.6685,1.12,56.6795667966,1.6085,0,1.6085,55.06,1.12,55.0713900315,132.46
2020-02-15 06:30:00,59.8175,1.9500000000000002,59.8492757371,1.6075,0,1.6075,58.21,1.9500000000000002,58.2426527555,131.72,59.4175,1.88,59.4472346392,1.6075,0,1.6075,57.81,1.88,57.8405610277,131.71
2020-02-15 07:00:00,62.813,4.12,62.9479735099,1.623,0,1.623,61.19,4.12,61.3285455559,133.95,62.383,4.27,62.5289659998,1.623,0,1.623,60.76,4.27,60.9098555244,133.93
2020-02-15 07:30:00,64.147,5.49,64.381501295,1.5670000000000002,0,1.5670000000000002,62.58,5.49,62.8203510019,134.56,63.707,5.4,63.9354506436,1.5670000000000002,0,1.5670000000000002,62.14,5.4,62.3741901751,134.55
2020-02-15 08:00:00,66.9365,6.28,67.2304501863,1.7365,0,1.7365,65.2,6.28,65.5017434882,134.56,66.4865,6.19,66.7740277522,1.7365,0,1.7365,64.75,6.19,65.0452042813,134.55
2020-02-15 08:30:00,71.164,7.7,71.5793608242,2.5140000000000002,0,2.5140000000000002,68.65,7.7,69.0804784291,133.73,70.684,7.59,71.0903365866,2.5140000000000002,0,2.5140000000000002,68.17,7.59,68.591231218,133.72
2020-02-15 09:00:00,75.8405,8.55,76.3209272759,4.5405,0,4.5405,71.3,8.55,71.8108104675,133.33,75.3305,8.44,75.8018326312,4.5405,0,4.5405,70.79,8.44,71.2913578213,133.32
2020-02-15 09:30:00,78.8005,9.35,79.3532689954,6.0905,0,6.0905,72.71,9.35,73.3087075319,133.1,78.2805,9.23,78.8227732337,6.0905,0,6.0905,72.19,9.23,72.7776682781,133.08
2020-02-15 10:00:00,80.3055,10.26,80.9582665961,5.5355,0,5.5355,74.77,10.26,75.470659862,132.67,79.7855,10.13,80.4260089166,5.5355,0,5.5355,74.25,10.13,74.937836905,132.65
2020-02-15 10:30:00,81.098,10.99,81.8392674943,4.658,0,4.658,76.44,10.99,77.2259910911,132.92,80.568,10.87,81.2979675269,4.658,0,4.658,75.91,10.87,76.6843204312,132.89
2020-02-15 11:00:00,81.0135,10.97,81.7528475483,4.9035,0,4.9035,76.11,10.97,76.8965083733,132.92,80.4735,10.84,81.2003066635,4.9035,0,4.9035,75.57,10.84,76.3435033254,132.89
2020-02-15 11:30:00,81.829,11.44,82.6248076609,4.579,0,4.579,77.25,11.44,78.0924842735,132.65,81.289,11.31,82.0720270311,4.579,0,4.579,76.71,11.31,77.5392816578,132.61
2020-02-15 12:00:00,83.223,11.33,83.9906937047,6.433,0,6.433,76.79,11.33,77.6213437142,133.01,82.693,11.19,83.4466796763,6.433,0,6.433,76.26,11.19,77.0766092923,133.01
