Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-15 12:30:00,84.462,11.54,85.2467069393,6.482,0,6.482,77.98,11.54,78.8292585275,132.74,83.912,11.41,84.6841888666,6.482,0,6.482,77.43,11.41,78.2661676588,132.7
2020-02-15 13:00:00,84.2845,11.66,85.0872055026,4.7745,0,4.7745,79.51,11.66,80.3604112732,132.74,83.7245,11.53,84.5146898489,4.7745,0,4.7745,78.95,11.53,79.7874889942,132.7
2020-02-15 13:30:00,84.1235,11.64,84.9249836753,4.4335,0,4.4335,79.69,11.64,80.5356175863,132.94,83.5835,11.5,84.370916033,4.4335,0,4.4335,79.15,11.5,79.9810758867,132.9
2020-02-15 14:00:00,83.0195,11.01,83.7463878639,3.9495,0,3.9495,79.07,11.01,79.8328566444,133.08,82.4595,10.88,83.1741759217,3.9495,0,3.9495,78.51,10.88,79.2602958612,133.06
2020-02-15 14:30:00,82.2525,10.28,82.8924131405,6.0125,0,6.0125,76.24,10.28,76.9299421552,133.35,81.7325,10.16,82.3615635855,6.0125,0,6.0125,75.72,10.16,76.3985863744,133.33
2020-02-15 15:00:00,81.288,10.12,81.9155256591,5.998,0,5.998,75.29,10.12,75.9670882685,133.64,80.758,9.99,81.3735501499,5.998,0,5.998,74.76,9.99,75.4245165712,133.59
2020-02-15 15:30:00,80.956,10.08,81.5811273273,4.676,0,4.676,76.28,10.08,76.9431270485,133.64,80.426,9.96,81.0403792933,4.676,0,4.676,75.75,9.96,76.4019901573,133.59
2020-02-15 16:00:00,80.8025,10.03,81.4226314132,3.8625,0,3.8625,76.94,10.03,77.5910078553,133.71,80.2725,9.9,80.8806791283,3.8625,0,3.8625,76.41,9.9,77.0486735772,133.67
2020-02-15 16:30:00,82.448,10.68,83.1368456462,3.168,0,3.168,79.28,10.68,79.9961299064,133.33,81.898,10.56,82.5760013805,3.168,0,3.168,78.73,10.56,79.4350457921,133.29
2020-02-15 17:00:00,85.0195,11.55,85.8004538464,2.8695,0,2.8695,82.15,11.55,82.9579712867,132.8,84.4495,11.41,85.2168184706,2.8695,0,2.8695,81.58,11.41,82.3740523466,132.78
2020-02-15 17:30:00,91.0685,12.73,91.9539264646,7.2885,0,7.2885,83.78,12.73,84.7416149244,132.28,90.4885,12.59,91.3601484907,7.2885,0,7.2885,83.2,12.59,84.1471811768,132.25
2020-02-15 18:00:00,95.1125,14.18,96.163714863,8.6125,0,8.6125,86.5,14.18,87.654562916,132.28,94.5025,14.02,95.5368144029,8.6125,0,8.6125,85.89,14.02,87.0267343981,132.25
2020-02-15 18:30:00,94.554,13.53,95.5171179213,8.934,0,8.934,85.62,13.53,86.6824393981,132.74,93.954,13.38,94.9019415818,8.934,0,8.934,85.02,13.38,86.0663976242,132.7
2020-02-15 19:00:00,91.562,12.65,92.4317171971,8.992,0,8.992,82.57,12.65,83.5333909284,132.74,91.002,12.5,91.8564859114,8.992,0,8.992,82.01,12.5,82.9571582204,132.7
2020-02-15 19:30:00,87.326,11.07,88.0248554444,8.446,0,8.446,78.88,11.07,79.6529930386,132.87,86.796,10.94,87.4827366742,8.446,0,8.446,78.35,10.94,79.1100884843,132.84
2020-02-15 20:00:00,81.382,9.96,81.9892159006,3.092,0,3.092,78.29,9.96,78.9210092434,132.74,80.832,9.84,81.4287284931,3.092,0,3.092,77.74,9.84,78.3602782027,132.71
2020-02-15 20:30:00,77.414,8.59,77.8891230917,2.044,0,2.044,75.37,8.59,75.8579264151,133.21,76.894,8.48,77.3601812045,2.044,0,2.044,74.85,8.48,75.3288317977,133.16
2020-02-15 21:00:00,74.2075,7.35,74.5706078576,2.0275,0,2.0275,72.18,7.35,72.5532556127,133.63,73.6975,7.25,74.0532511525,2.0275,0,2.0275,71.67,7.25,72.0357647284,133.6
2020-02-15 21:30:00,70.564,5.86,70.8069042961,2.064,0,2.064,68.5,5.86,68.7501970906,134.22,70.084,5.76,70.3203004544,2.064,0,2.064,68.02,5.76,68.263445562,134.19
2020-02-15 22:00:00,67.253,5.14,67.4491334933,2.083,0,2.083,65.17,5.14,65.3723833128,134.43,66.813,5.05,67.0035780313,2.083,0,2.083,64.73,5.05,64.9266925078,134.4
2020-02-15 22:30:00,63.727,4.52,63.887095168,2.097,0,2.097,61.63,4.52,61.7955281554,134.83,63.307,4.43,63.461808586,2.097,0,2.097,61.21,4.43,61.3700985823,134.8
2020-02-15 23:00:00,59.936,3.55,60.0410409304,2.106,0,2.106,57.83,3.55,57.9388591534,135.09,59.536,3.47,59.6370371162,2.106,0,2.106,57.43,3.47,57.5347355951,135.07
2020-02-15 23:30:00,58.2745,2.68,58.3360930321,2.1045,0,2.1045,56.17,2.68,56.2338981398,134.58,57.8845,2.61,57.9433122996,2.1045,0,2.1045,55.78,2.61,55.8410288229,134.55
2020-02-16 00:00:00,57.3365,2.51,57.3914134017,2.1165,0,2.1165,55.22,2.51,55.2770160193,134.79,56.9565,2.45,57.0091693699,2.1165,0,2.1165,54.84,2.45,54.8947001085,134.75
2020-02-16 00:30:00,66.4215,4.53,66.5757956186,2.0815,0,2.0815,64.34,4.53,64.4992751897,133.72,65.9615,4.44,66.1107637397,2.0815,0,2.0815,63.88,4.44,64.0341159071,133.7
2020-02-16 01:00:00,67.961,4.86,68.1345515946,2.091,0,2.091,65.87,4.86,66.0490461703,133.34,67.491,4.77,67.6593525021,2.091,0,2.091,65.4,4.77,65.5737211084,133.31
2020-02-16 01:30:00,65.98,4.19,66.1129072118,2.09,0,2.09,63.89,4.19,64.027245763,133.61,65.54,4.11,65.6687421838,2.09,0,2.09,63.45,4.11,63.5829741362,133.57
2020-02-16 02:00:00,63.982,3.93,64.1025835985,2.082,0,2.082,61.9,3.93,62.0246313975,134.11,63.552,3.84,63.6679063893,2.082,0,2.082,61.47,3.84,61.5898246466,134.09
2020-02-16 02:30:00,63.7875,3.5700000000000003,63.8873231263,2.0975,0,2.0975,61.69,3.5700000000000003,61.7932116013,134.56,63.3575,3.49,63.4535492014,2.0975,0,2.0975,61.26,3.49,61.3593326235,134.53
2020-02-16 03:00:00,61.9235,2.93,61.9927798397,2.0835,0,2.0835,59.84,2.93,59.9116891767,134.21,61.5035,2.86,61.5699611194,2.0835,0,2.0835,59.42,2.86,59.4887888598,134.17
2020-02-16 03:30:00,59.6995,2.37,59.7465245872,2.0795,0,2.0795,57.62,2.37,57.668720291,134.35,59.2895,2.29,59.333708044,2.0795,0,2.0795,57.21,2.29,57.2558136786,134.31
2020-02-16 04:00:00,57.5905,1.97,57.6241840745,2.0805,0,2.0805,55.51,1.97,55.5449457647,134.55,57.2005,1.9100000000000001,57.2323798234,2.0805,0,2.0805,55.12,1.9100000000000001,55.1530824161,134.51
2020-02-16 04:30:00,56.186,1.52,56.2065565215,2.046,0,2.046,54.14,1.52,54.1613330707,134.72,55.816,1.46,55.8350916181,2.046,0,2.046,53.77,1.46,53.7898178097,134.68
2020-02-16 05:00:00,55.158,1.53,55.1792158697,2.038,0,2.038,53.12,1.53,53.1420295058,134.8,54.778,1.46,54.797453262,2.038,0,2.038,52.74,1.46,52.7602047001,134.78
2020-02-16 05:30:00,55.4115,1.25,55.4255972656,2.0115,0,2.0115,53.4,1.25,53.4146281462,134.6,55.0315,1.19,55.0443647638,2.0115,0,2.0115,53.02,1.19,53.0333527132,134.58
2020-02-16 06:00:00,55.6785,1.51,55.698971824,2.0085,0,2.0085,53.67,1.51,53.6912376464,134.42,55.2985,1.46,55.3177702212,2.0085,0,2.0085,53.29,1.46,53.3099962484,134.39
2020-02-16 06:30:00,57.5225,2.02,57.5579569326,1.9725000000000001,0,1.9725000000000001,55.55,2.02,55.5867151395,134.42,57.1325,1.96,57.1661102074,1.9725000000000001,0,1.9725000000000001,55.16,1.96,55.1948113503,134.39
2020-02-16 07:00:00,59.1935,3.23,59.2815598837,2.0035,0,2.0035,57.19,3.23,57.2811400026,134.35,58.783500000000004,3.15,58.8678381822,2.0035,0,2.0035,56.78,3.15,56.86730959,134.29
2020-02-16 07:30:00,60.0215,3.45,60.120570209,2.0115,0,2.0115,58.01,3.45,58.112499516,133.54,59.6115,3.13,59.6936163442,2.0115,0,2.0115,57.6,3.13,57.6849798474,133.51
2020-02-16 08:00:00,62.32,3.88,62.440666236,2.04,0,2.04,60.28,3.88,60.4047415357,133.07,61.87,3.8,61.9865864522,2.04,0,2.04,59.83,3.8,59.9505537923,133.02
2020-02-16 08:30:00,65.522,5.1,65.7201832316,2.552,0,2.552,62.97,5.1,63.1761893438,133.16,65.072,5.0,65.2638122086,2.552,0,2.552,62.52,5.0,62.7196173458,133.12
2020-02-16 09:00:00,69.8455,6.1,70.111367625,3.4555,0,3.4555,66.39,6.1,66.6696490166,132.3,69.3755,6.01,69.6353365774,3.4555,0,3.4555,65.92,6.01,66.1934022392,132.25
2020-02-16 09:30:00,73.923,7.61,74.3136732304,3.933,0,3.933,69.99,7.61,70.402501376,131.92,73.433,7.75,73.8408287399,3.933,0,3.933,69.5,7.75,69.9307693365,131.89
2020-02-16 10:00:00,76.9905,4.47,77.1201529449,5.5205,0,5.5205,71.47,4.47,71.6096487912,134.45,76.4805,4.39,76.606389944,5.5205,0,5.5205,70.96,4.39,71.0956658313,134.41
2020-02-16 10:30:00,79.929,5.35,80.1078494344,6.769,0,6.769,73.16,5.35,73.3553549511,133.98,79.419,5.25,79.5923366977,6.769,0,6.769,72.65,5.25,72.8394467305,133.95
2020-02-16 11:00:00,81.241,6.04,81.4652176146,6.7010000000000005,0,6.7010000000000005,74.54,6.04,74.7843111889,133.86,80.711,5.95,80.9300192821,6.7010000000000005,0,6.7010000000000005,74.01,5.95,74.2487885423,133.84
2020-02-16 11:30:00,83.007,6.83,83.2875197674,6.087,0,6.087,76.92,6.83,77.2226346352,133.51,82.457,6.72,82.7303768213,6.087,0,6.087,76.37,6.72,76.6650852735,133.46
2020-02-16 12:00:00,85.1875,7.41,85.5091705974,7.8675,0,7.8675,77.32,7.41,77.6742589279,133.66,84.6375,7.29,84.950871133,7.8675,0,7.8675,76.77,7.29,77.1153486668,133.58
2020-02-16 12:30:00,86.5205,7.8,86.87138148,7.2805,0,7.2805,79.24,7.8,79.6229715597,133.26,85.9505,7.69,86.2938268374,7.2805,0,7.2805,78.67,7.69,79.0449555633,133.21
2020-02-16 13:00:00,86.699,7.55,87.0271170441,7.6690000000000005,0,7.6690000000000005,79.03,7.55,79.3898192466,133.51,86.149,7.45,86.4705308241,7.6690000000000005,0,7.6690000000000005,78.48,7.45,78.8328161364,133.47
2020-02-16 13:30:00,85.5505,7.05,85.840494816,7.5805,0,7.5805,77.97,7.05,78.2880795524,134.24,85.0005,6.93,85.2825298654,7.5805,0,7.5805,77.42,6.93,77.72953943,134.19
2020-02-16 14:00:00,83.696,5.22,83.8586239811,12.606,0,12.606,71.09,5.22,71.2813895768,133.69,83.206,5.14,83.3646090137,12.606,0,12.606,70.6,5.14,70.7868603626,133.66
2020-02-16 14:30:00,82.5335,4.07,82.6337916488,15.7035,0,15.7035,66.83,4.07,66.9538184124,133.84,82.0635,3.98,82.1599563793,15.7035,0,15.7035,66.36,3.98,66.4792448814,133.81
2020-02-16 15:00:00,82.5335,3.48,82.6068339924,19.3935,0,19.3935,63.14,3.48,63.2358284519,134.34,82.0835,3.4,82.153885923,19.3935,0,19.3935,62.69,3.4,62.7821320122,134.31
2020-02-16 15:30:00,81.87,3.13,81.9298102036,21.17,0,21.17,60.7,3.13,60.7806457682,134.34,81.45,3.06,81.5074603947,21.17,0,21.17,60.28,3.06,60.3576175806,134.31
2020-02-16 16:00:00,81.7665,3.68,81.8492695279,18.3165,0,18.3165,63.45,3.68,63.5566275065,134.14,81.3065,3.59,81.3857176798,18.3165,0,18.3165,62.99,3.59,63.0922198056,134.11
2020-02-16 16:30:00,83.023,4.21,83.1296735769,17.423,0,17.423,65.6,4.21,65.7349534114,134.39,82.543,4.13,82.646256715,17.423,0,17.423,65.12,4.13,65.2508337111,134.35
2020-02-16 17:00:00,82.8745,5.77,83.075120525,8.0345,0,8.0345,74.84,5.77,75.0620976259,134.39,82.3445,5.67,82.5394789192,8.0345,0,8.0345,74.31,5.67,74.5260021737,134.35
2020-02-16 17:30:00,86.794,8.14,87.1748704387,3.034,0,3.034,83.76,8.14,84.1546029638,133.27,86.194,8.03,86.5672370819,3.034,0,3.034,83.16,8.03,83.5467922783,133.22
2020-02-16 18:00:00,93.1955,9.45,93.6733885383,6.7955,0,6.7955,86.4,9.45,86.9152604552,132.66,92.5755,9.32,93.043460814,6.7955,0,6.7955,85.78,9.32,86.2848236946,132.61
2020-02-16 18:30:00,94.438,10.01,94.9670255615,5.428,0,5.428,89.01,10.01,89.5710902021,132.39,93.818,9.89,94.3378461912,5.428,0,5.428,88.39,9.89,88.941577454,132.34
2020-02-16 19:00:00,91.735,8.75,92.1513576948,5.435,0,5.435,86.3,8.75,86.7424492391,132.39,91.135,8.64,91.5436389106,5.435,0,5.435,85.7,8.64,86.1344274956,132.34
2020-02-16 19:30:00,88.328,7.4,88.6374389522,5.428,0,5.428,82.9,7.4,83.2296221306,132.29,87.738,7.29,88.0403358921,5.428,0,5.428,82.31,7.29,82.6321983249,132.24
2020-02-16 20:00:00,83.364,6.07,83.5846959437,1.974,0,1.974,81.39,6.07,81.6160339639,132.85,82.804,5.97,83.0189334791,1.974,0,1.974,80.83,5.97,81.0501684144,132.81
2020-02-16 20:30:00,80.052,4.64,80.1863598376,1.742,0,1.742,78.31,4.64,78.4473434859,133.22,79.512,4.5600000000000005,79.6426502824,1.742,0,1.742,77.77,4.5600000000000005,77.9035718051,133.17
2020-02-16 21:00:00,75.5645,3.38,75.6400559244,1.7045,0,1.7045,73.86,3.38,73.9372977597,133.64,75.0445,3.3,75.1170219075,1.7045,0,1.7045,73.34,3.3,73.4142057098,133.61
2020-02-16 21:30:00,72.543,2.6,72.5895781018,1.693,0,1.693,70.85,2.6,70.8976903714,133.88,72.043,2.5300000000000002,72.0874104751,1.693,0,1.693,70.35,2.5300000000000002,70.395478548,133.84
2020-02-16 22:00:00,68.491,1.25,68.5024056585,1.681,0,1.681,66.81,1.25,66.8216925856,134.36,68.021,1.19,68.031408489,1.681,0,1.681,66.34,1.19,66.3506721895,134.33
2020-02-16 22:30:00,64.8535,0.28,64.8541044364,1.7135,0,1.7135,63.14,0.28,63.1406208395,134.74,64.4135,0.22,64.4138756965,1.7135,0,1.7135,62.7,0.22,62.7003859637,134.71
2020-02-16 23:00:00,60.696,-1.42,60.7126083775,1.746,0,1.746,58.95,-1.42,58.9671001492,133.88,60.286,-1.46,60.3036764717,1.746,0,1.746,58.54,-1.46,58.5582035244,133.86
2020-02-16 23:30:00,59.1185,-2.05,59.1540323414,1.6885,0,1.6885,57.43,-2.05,57.4665763727,134.09,58.7085,-2.07,58.7449816772,1.6885,0,1.6885,57.02,-2.07,57.0575612868,134.06
2020-02-17 00:00:00,57.7955,-2.26,57.8396699528,1.5855000000000001,0,1.5855000000000001,56.21,-2.26,56.2554148505,134.09,57.3955,-2.3,57.4415652664,1.5855000000000001,0,1.5855000000000001,55.81,-2.3,55.8573728347,134.06
2020-02-17 00:30:00,66.5135,0.07,66.5135368346,1.5735000000000001,0,1.5735000000000001,64.94,0.07,64.9400377271,133.44,66.0435,0.0,66.0435,1.5735000000000001,0,1.5735000000000001,64.47,0.0,64.47,133.4
2020-02-17 01:00:00,68.4925,0.59,68.495041107,1.5425,0,1.5425,66.95,0.59,66.9525996508,132.85,68.0125,0.53,68.0145650302,1.5425,0,1.5425,66.47,0.53,66.4721129497,132.82
2020-02-17 01:30:00,66.746,-0.05,66.7460187277,1.446,0,1.446,65.3,-0.05,65.3000191424,133.28,66.286,-0.09,66.2860610988,1.446,0,1.446,64.84,-0.09,64.8400624614,133.25
2020-02-17 02:00:00,65.21,-0.52,65.2120732687,1.43,0,1.43,63.78,-0.52,63.7821197515,133.7,64.76,-0.5700000000000001,64.7625084443,1.43,0,1.43,63.33,-0.5700000000000001,63.3325650831,133.65
2020-02-17 02:30:00,65.851,-0.55,65.8532968119,1.431,0,1.431,64.42,-0.55,64.4223478305,133.7,65.391,-0.61,65.3938451309,1.431,0,1.431,63.96,-0.61,63.9629087831,133.73
2020-02-17 03:00:00,64.4375,-0.99,64.4451045949,1.3775,0,1.3775,63.06,-0.99,63.0677706915,133.97,63.9775,-1.04,63.9859524134,1.3775,0,1.3775,62.6,-1.04,62.6086383816,133.92
2020-02-17 03:30:00,62.937,-1.3,62.9504246928,1.2770000000000001,0,1.2770000000000001,61.66,-1.3,61.6737026617,134.09,62.507,-1.34,62.5213615415,1.2770000000000001,0,1.2770000000000001,61.23,-1.34,61.244660991800004,134.08
2020-02-17 04:00:00,60.946,-1.65,60.9683312548,1.346,0,1.346,59.6,-1.65,59.6228353905,134.44,60.526,-1.7000000000000002,60.549869331,1.346,0,1.346,59.18,-1.7000000000000002,59.2044119978,134.38
2020-02-17 04:30:00,60.0525,-1.73,60.0774138612,1.2825,0,1.2825,58.77,-1.73,58.7954573075,134.84,59.6125,-1.77,59.638771418,1.2825,0,1.2825,58.33,-1.77,58.356848784,134.78
2020-02-17 05:00:00,59.356,-6.71,59.7340676331,1.446,0,1.446,57.91,-6.71,58.2974459132,132.76,58.936,-7.19,59.3729584575,1.446,0,1.446,57.49,-7.19,57.9378649935,132.74
2020-02-17 05:30:00,61.4535,-6.32,61.7776259033,1.4135,0,1.4135,60.04,-6.32,60.3717152316,132.03,61.0135,-6.31,61.3389214304,1.4135,0,1.4135,59.6,-6.31,59.9330968664,132.01
2020-02-17 06:00:00,63.836,-3.9,63.9550224455,1.3559999999999999,0,1.3559999999999999,62.48,-3.9,62.6016006185,132.6,63.406,-3.4,63.4970931303,1.3559999999999999,0,1.3559999999999999,62.05,-3.4,62.1430808699,132.56
2020-02-17 06:30:00,68.9535,3.13,69.0245033466,1.3435000000000001,0,1.3435000000000001,67.61,3.13,67.6824127821,134.63,68.4635,3.06,68.5318497653,1.3435000000000001,0,1.3435000000000001,67.12,3.06,67.1897164751,134.59
2020-02-17 07:00:00,73.7575,5.38,73.9534529704,1.3575,0,1.3575,72.4,5.38,72.5996170789,133.93,73.2375,5.3,73.429022915,1.3575,0,1.3575,71.88,5.3,72.0751302462,133.9
2020-02-17 07:30:00,76.3435,6.92,76.6564830412,1.4835,0,1.4835,74.86,6.92,75.1791593462,133.7,75.8235,6.82,76.1295970845,1.4835,0,1.4835,74.34,6.82,74.6521801423,133.65
2020-02-17 08:00:00,80.4815,8.51,80.9301670717,2.7615,0,2.7615,77.72,8.51,78.1845157304,133.07,79.9315,8.4,80.3716659791,2.7615,0,2.7615,77.17,8.4,77.6258262436,133.04
2020-02-17 08:30:00,85.6645,10.26,86.2767301203,7.2045,0,7.2045,78.46,10.26,79.1279925185,132.69,85.1145,10.14,85.7163794747,7.2045,0,7.2045,77.91,10.14,78.5670904387,132.66
2020-02-17 09:00:00,90.654,11.35,91.3617546679,12.834,0,12.834,77.82,11.35,78.6433398324,132.95,90.104,11.23,90.8011217772,12.834,0,12.834,77.27,11.23,78.0817891701,132.93
2020-02-17 09:30:00,92.429,11.56,93.1490936134,17.369,0,17.369,75.06,11.56,75.9449616499,132.83,91.899,11.43,92.6070791085,17.369,0,17.369,74.53,11.43,75.4013647091,132.8
2020-02-17 10:00:00,91.659,12.39,92.4926179811,13.849,0,13.849,77.81,12.39,78.7902798574,132.93,91.109,12.25,91.9288441187,13.849,0,13.849,77.26,12.25,78.2251244806,132.91
2020-02-17 10:30:00,95.132,11.54,95.8293745362,26.412,0,26.412,68.72,11.54,69.6822071981,133.28,94.652,11.41,95.3372393349,26.412,0,26.412,68.24,11.41,69.1873232608,133.26
2020-02-17 11:00:00,93.7425,10.41,94.3187383623,32.0125,0,32.0125,61.73,10.41,62.6016054107,133.73,93.3225,10.3,93.8891847139,32.0125,0,32.0125,61.31,10.3,62.1691732292,133.71
2020-02-17 11:30:00,92.6415,10.84,93.2735392394,29.7015,0,29.7015,62.94,10.84,63.8666517049,133.5,92.1915,10.7,92.8103586474,29.7015,0,29.7015,62.49,10.7,63.3994487358,133.48
2020-02-17 12:00:00,96.465,10.61,97.0467326859,43.985,0,43.985,52.48,10.61,53.5417827495,134.17,96.085,10.5,96.6570081525,43.985,0,43.985,52.1,10.5,53.1475305165,134.16
2020-02-17 12:30:00,96.656,10.58,97.2333211199,44.226,0,44.226,52.43,10.58,53.4868329591,134.17,96.286,10.46,96.8524929777,44.226,0,44.226,52.06,10.46,53.1004256103,134.16
2020-02-17 13:00:00,97.3545,9.75,97.8415104659,48.6145,0,48.6145,48.74,9.75,49.7056344895,134.36,97.0245,9.64,97.5022215144,48.6145,0,48.6145,48.41,9.64,49.3604872342,134.33
2020-02-17 13:30:00,96.319,9.12,96.7498018654,47.409,0,47.409,48.91,9.12,49.753014984,134.91,95.949,8.75,96.3471488992,47.409,0,47.409,48.54,8.75,49.3223488897,134.9
2020-02-17 14:00:00,94.9765,19.45,96.9476046752,42.8065,0,42.8065,52.17,19.45,55.6777460032,132.26,93.7765,0.44,93.7775322359,42.8065,0,42.8065,50.97,0.44,50.971899121,132.25
2020-02-17 14:30:00,93.6215,19.24,95.5780459219,42.0115,0,42.0115,51.61,19.24,55.0796668472,132.17,92.4415,-0.01,92.4415005409,42.0115,0,42.0115,50.43,-0.01,50.4300009915,132.17
2020-02-17 15:00:00,88.85,14.79,90.0725629701,27.37,0,27.37,61.48,14.79,63.2339663472,133.7,88.24,11.42,88.9759180902,27.37,0,27.37,60.87,11.42,61.9320054576,133.71
2020-02-17 15:30:00,86.6255,14.02,87.7527073671,13.8955,0,13.8955,72.73,14.02,74.0689766366,133.7,86.1155,13.87,87.2253188028,13.8955,0,13.8955,72.22,13.87,73.5398211855,133.71
2020-02-17 16:00:00,87.4545,14.93,88.7197524244,9.4945,0,9.4945,77.96,14.93,79.3767377763,133.07,86.8945,14.78,88.1425126159,9.4945,0,9.4945,77.4,14.78,78.7985304431,133.05
2020-02-17 16:30:00,89.81,15.35,91.1123405473,8.13,0,8.13,81.68,15.35,83.1098363613,132.81,89.24,15.18,90.5218758091,8.13,0,8.13,81.11,15.18,82.5182676745,132.76
2020-02-17 17:00:00,92.9635,15.9,94.3134260445,6.4835,0,6.4835,86.48,15.9,87.9295195028,132.56,92.3535,15.74,93.6851992699,6.4835,0,6.4835,85.87,15.74,87.3006557822,132.53
2020-02-17 17:30:00,97.0735,16.61,98.4842957138,6.1235,0,6.1235,90.95,16.61,92.454283838,132.12,96.4335,16.44,97.8248103614,6.1235,0,6.1235,90.31,16.44,91.7941702942,132.09
2020-02-17 18:00:00,103.0165,17.37,104.4706474195,11.3265,0,11.3265,91.69,17.37,93.3208068975,131.97,102.3865,17.19,103.8195139762,11.3265,0,11.3265,91.06,17.19,92.6683316997,131.93
2020-02-17 18:30:00,103.6465,17.95,105.1893505173,8.5765,0,8.5765,95.07,17.95,96.7497152451,131.63,102.9765,17.77,104.4984806217,8.5765,0,8.5765,94.4,17.77,96.0579663537,131.6
2020-02-17 19:00:00,101.9155,17.28,103.3700514668,8.5855,0,8.5855,93.33,17.28,94.9162119977,131.86,101.2855,17.1,102.7188517763,8.5855,0,8.5855,92.7,17.1,94.263991004,131.81
2020-02-17 19:30:00,97.7585,16.09,99.0737726255,6.7885,0,6.7885,90.97,16.09,92.3819733498,132.29,97.1185,15.92,98.4146810301,6.7885,0,6.7885,90.33,15.92,91.7221636247,132.26
2020-02-17 20:00:00,91.854,14.72,93.0259948402,1.544,0,1.544,90.31,14.72,91.5017732069,132.66,91.254,14.57,92.4098339789,1.544,0,1.544,89.71,14.57,90.8854718863,132.63
2020-02-17 20:30:00,87.307,12.79,88.2388596311,1.437,0,1.437,85.87,12.79,86.8172851453,132.52,86.697,12.64,87.613580049,1.437,0,1.437,85.26,12.64,86.191862725,132.49
2020-02-17 21:00:00,83.3035,10.82,84.003247034,1.5635,0,1.5635,81.74,10.82,82.4530169248,132.62,82.7335,10.69,83.4212690041,1.5635,0,1.5635,81.17,10.69,81.8709044777,132.6
2020-02-17 21:30:00,79.763,9.51,80.32792957,1.5630000000000002,0,1.5630000000000002,78.2,9.51,78.7761391539,133.08,79.213,9.39,79.7676091468,1.5630000000000002,0,1.5630000000000002,77.65,9.39,78.2156927988,133.06
2020-02-17 22:00:00,74.3725,7.88,74.7887903114,1.5725,0,1.5725,72.8,7.88,73.2252306244,133.53,73.8825,7.77,74.2899502372,1.5725,0,1.5725,72.31,7.77,72.72626073160001,133.51
2020-02-17 22:30:00,69.419,6.28,69.702481742,1.589,0,1.589,67.83,6.28,68.1200946858,134.11,68.949,6.18,69.2254071927,1.589,0,1.589,67.36,6.18,67.6429005883,134.09
2020-02-17 23:00:00,64.5315,4.87,64.7150012922,1.6115,0,1.6115,62.92,4.87,63.108187266,134.67,64.0915,4.79,64.2702456215,1.6115,0,1.6115,62.48,4.79,62.6633425537,134.65
2020-02-17 23:30:00,61.9615,4.1,62.0970005898,1.6115,0,1.6115,60.35,4.1,60.4891105903,134.9,61.5415,4.02,61.6726570066,1.6115,0,1.6115,59.93,4.02,60.0646759752,134.88
2020-02-18 00:00:00,59.8085,3.43,59.9067740097,1.6185,0,1.6185,58.19,3.43,58.2910027363,134.9,59.3985,3.35,59.4928928718,1.6185,0,1.6185,57.78,3.35,57.8770325777,134.88
2020-02-18 00:30:00,69.0435,5.64,69.2734761092,1.5434999999999999,0,1.5434999999999999,67.5,5.64,67.7352168373,134.22,68.5535,5.54,68.776987156,1.5434999999999999,0,1.5434999999999999,67.01,5.54,67.2386176241,134.2
2020-02-18 01:00:00,70.7565,6.18,71.0258734001,1.5065,0,1.5065,69.25,6.18,69.5252105355,133.76,70.2665,6.08,70.5290537456,1.5065,0,1.5065,68.76,6.08,69.0282840581,133.74
2020-02-18 01:30:00,68.832,5.67,69.0651368203,1.502,0,1.502,67.33,5.67,67.5683194996,134.21,68.352,5.57,68.5785739426,1.502,0,1.502,66.85,5.57,67.0816472666,134.19
2020-02-18 02:00:00,67.443,5.17,67.6408689255,1.513,0,1.513,65.93,5.17,66.1323959947,134.71,66.983,5.08,67.1753577512,1.513,0,1.513,65.47,5.08,65.6667899322,134.68
2020-02-18 02:30:00,68.2225,5.44,68.4390466492,1.5225,0,1.5225,66.7,5.44,66.9214733849,134.95,67.7525,5.34,67.9626136655,1.5225,0,1.5225,66.23,5.34,66.4449283241,134.91
2020-02-18 03:00:00,66.719,0.12,66.7191079152,1.509,0,1.509,65.21,0.12,65.2101104124,134.33,66.609,7.35,67.0132925695,1.509,0,1.509,65.1,7.35,65.5136054572,134.29
2020-02-18 03:30:00,64.62,-8.5,65.176639987,1.52,0,1.52,63.1,-8.5,63.6699301083,132.58,65.07,10.69,65.9422550418,1.52,0,1.52,63.55,10.69,64.4428320296,132.54
2020-02-18 04:00:00,62.44,-9.27,63.1243732642,1.6,0,1.6,60.84,-9.27,61.5421684701,132.94,62.89,10.0,63.680076162,1.6,0,1.6,61.29,10.0,62.1004355862,132.92
2020-02-18 04:30:00,62.2685,2.47,62.3174693986,1.6485,0,1.6485,60.62,2.47,60.6702999828,134.25,61.8985,3.51,61.9979386936,1.6485,0,1.6485,60.25,3.51,60.3521548911,134.2
2020-02-18 05:00:00,61.9175,3.24,62.0022129141,1.6575000000000002,0,1.6575000000000002,60.26,3.24,60.3470396954,134.13,61.4975,3.18,61.5796630898,1.6575000000000002,0,1.6575000000000002,59.84,3.18,59.9244357504,134.11
2020-02-18 05:30:00,62.836,3.7,62.9448401062,1.6059999999999999,0,1.6059999999999999,61.23,3.7,61.3416897387,134.04,62.396,3.63,62.50150171,1.6059999999999999,0,1.6059999999999999,60.79,3.63,60.8982840481,134.03
2020-02-18 06:00:00,64.725,4.75,64.8990610487,1.595,0,1.595,63.13,4.75,63.3084465139,133.52,64.285,4.68,64.4551287719,1.595,0,1.595,62.69,4.68,62.8644454362,133.48
2020-02-18 06:30:00,70.3655,7.4,70.7535411852,1.5955,0,1.5955,68.77,7.4,69.1669928506,133.01,69.8855,7.29,70.2646939099,1.5955,0,1.5955,68.29,7.29,68.6780037567,132.99
2020-02-18 07:00:00,75.7565,9.95,76.4071318154,1.5865,0,1.5865,74.17,9.95,74.8344265696,133.8,75.2165,9.83,75.8561188847,1.5865,0,1.5865,73.63,9.83,74.2832807568,133.78
2020-02-18 07:30:00,78.5495,11.35,79.3652723189,1.6995,0,1.6995,76.85,11.35,77.6836211823,132.92,78.0195,11.22,78.8221465088,1.6995,0,1.6995,76.32,11.22,77.1403318634,132.89
2020-02-18 08:00:00,82.5245,12.7,83.4960064928,4.3445,0,4.3445,78.18,12.7,79.2048129851,132.73,81.9745,12.57,82.9326446597,4.3445,0,4.3445,77.63,12.57,78.641094855,132.7
2020-02-18 08:30:00,87.1285,14.3,88.294198633,9.538499999999999,0,9.538499999999999,77.59,14.3,78.8967559536,132.48,86.5985,14.15,87.7469241754,9.538499999999999,0,9.538499999999999,77.06,14.15,78.3483637353,132.44
2020-02-18 09:00:00,89.7115,15.08,90.9701029583,11.5215,0,11.5215,78.19,15.08,79.6309142231,132.04,89.1715,14.93,90.412727601,11.5215,0,11.5215,77.65,14.93,79.0722922394,132.01
2020-02-18 09:30:00,91.926,15.94,93.2977656538,14.376,0,14.376,77.55,15.94,79.1712454114,132.04,91.386,15.78,92.738392244,14.376,0,14.376,77.01,15.78,78.6101043124,132.01
2020-02-18 10:00:00,96.2125,15.29,97.4198606869,29.3725,0,29.3725,66.84,15.29,68.5665348403,133.0,95.7625,15.14,96.9519262637,29.3725,0,29.3725,66.39,15.14,68.0944322247,132.97
2020-02-18 10:30:00,96.56,14.23,97.6029021085,40.34,0,40.34,56.22,14.23,57.9929418119,133.64,96.15,14.09,97.1769036346,40.34,0,40.34,55.81,14.09,57.5611344572,133.62
2020-02-18 11:00:00,93.622,14.7,94.7690291393,31.152,0,31.152,62.47,14.7,64.1762487218,133.53,93.182,14.54,94.3095791741,31.152,0,31.152,62.03,14.54,63.7113215999,133.51
2020-02-18 11:30:00,95.778,14.74,96.9055874756,38.748,0,38.748,57.03,14.74,58.9040618294,133.53,95.388,14.59,96.4973504507,38.748,0,38.748,56.64,14.59,58.4889536579,133.51
2020-02-18 12:00:00,91.5885,15.08,92.8216555134,24.6385,0,24.6385,66.95,15.08,68.6273189044,133.23,91.1185,14.93,92.3335580504,24.6385,0,24.6385,66.48,14.93,68.1358591345,133.21
2020-02-18 12:30:00,93.6055,15.16,94.8251824688,26.5255,0,26.5255,67.08,15.16,68.7717383814,133.23,93.1355,15.0,94.3356844479,26.5255,0,26.5255,66.61,15.0,68.2780499136,133.21
2020-02-18 13:00:00,94.1205,14.84,95.2832310548,31.8205,0,31.8205,62.3,14.84,64.0430761285,133.41,93.6905,14.69,94.8351511321,31.8205,0,31.8205,61.87,14.69,63.5900385281,133.4
2020-02-18 13:30:00,92.391,13.58,93.3836885168,32.621,0,32.621,59.77,13.58,61.2933055072,133.73,91.981,13.45,92.9591677082,32.621,0,32.621,59.36,13.45,60.8647032359,133.72
2020-02-18 14:00:00,88.693,13.55,89.7220750373,26.993,0,26.993,61.7,13.55,63.1703450996,133.61,88.263,13.41,89.2758941092,26.993,0,26.993,61.27,13.41,62.7203396037,133.59
2020-02-18 14:30:00,85.513,13.83,86.6241425297,16.813,0,16.813,68.7,13.83,70.0782341387,133.24,85.043,13.68,86.1362539759,16.813,0,16.813,68.23,13.68,69.5878962177,133.24
2020-02-18 15:00:00,85.0785,14.65,86.3306067525,10.7485,0,10.7485,74.33,14.65,75.7599590813,132.78,84.5585,14.51,85.7944055417,10.7485,0,10.7485,73.81,14.51,75.2227106664,132.77
2020-02-18 15:30:00,87.233,14.04,88.3556330349,11.883,0,11.883,75.35,14.04,76.6468792581,132.67,86.703,13.9,87.8101372792,11.883,0,11.883,74.82,13.9,76.1002128775,132.66
2020-02-18 16:00:00,86.108,14.37,87.2988233827,10.098,0,10.098,76.01,14.37,77.3564283043,132.89,85.588,14.22,86.7612479394,10.098,0,10.098,75.49,14.22,76.8176314397,132.88
2020-02-18 16:30:00,87.132,15.82,88.5565233283,4.962,0,4.962,82.17,15.82,83.6790373989,132.49,86.552,15.67,87.9590677759,4.962,0,4.962,81.59,15.67,83.0811470792,132.46
2020-02-18 17:00:00,92.9675,17.05,94.5180329686,7.4875,0,7.4875,85.48,17.05,87.1638279334,131.89,92.3575,16.88,93.887391093,7.4875,0,7.4875,84.87,16.88,86.5323713994,131.86
2020-02-18 17:30:00,96.771,17.14,98.2771898306,11.511,0,11.511,85.26,17.14,86.9657817765,131.7,96.181,16.96,97.6648675881,11.511,0,11.511,84.67,16.96,86.3518992264,131.67
2020-02-18 18:00:00,100.167,16.64,101.539733548,11.357,0,11.357,88.81,16.64,90.3554408987,132.5,99.557,16.72,100.9512488729,11.357,0,11.357,88.2,16.72,89.7708104007,132.49
2020-02-18 18:30:00,100.2565,14.28,101.2683770594,11.0865,0,11.0865,89.17,14.28,90.3061863883,134.14,99.6365,14.14,100.6348435297,11.0865,0,11.0865,88.55,14.14,89.6718579042,134.11
2020-02-18 19:00:00,99.1955,13.05,100.050235983,11.2655,0,11.2655,87.93,13.05,88.8931234686,134.41,98.5855,12.92,99.4285030072,11.2655,0,11.2655,87.32,12.92,88.270656506,134.39
2020-02-18 19:30:00,93.226,12.66,94.0816808736,2.5460000000000003,0,2.5460000000000003,90.68,12.66,91.5594779365,134.41,92.586,12.53,93.430018174,2.5460000000000003,0,2.5460000000000003,90.04,12.53,90.9076591933,134.39
2020-02-18 20:00:00,88.0625,10.8,88.7222852853,1.4625,0,1.4625,86.6,10.8,87.2708427827,134.72,87.4525,10.69,88.1034383906,1.4625,0,1.4625,85.99,10.69,86.6519255412,134.68
2020-02-18 20:30:00,85.3925,9.14,85.8802576629,1.6225,0,1.6225,83.77,9.14,84.2671495899,134.97,84.8325,9.05,85.3138649708,1.6225,0,1.6225,83.21,9.05,83.7006965323,134.93
2020-02-18 21:00:00,81.262,7.92,81.6470394074,1.592,0,1.592,79.67,7.92,80.0626960575,134.97,80.712,7.82,81.0899460106,1.592,0,1.592,79.12,7.82,79.5055142742,134.93
2020-02-18 21:30:00,77.3805,11.4,78.2157386991,1.5805,0,1.5805,75.8,11.4,76.6524624523,134.1,76.4205,1.8399999999999999,76.442647915,1.5805,0,1.5805,74.84,1.8399999999999999,74.8626155033,134.07
2020-02-18 22:00:00,73.9835,15.73,75.6372340336,1.5935000000000001,0,1.5935000000000001,72.39,15.73,74.0793156016,132.8,72.6535,-3.14,72.7213219231,1.5935000000000001,0,1.5935000000000001,71.06,-3.14,71.1293413438,132.77
2020-02-18 22:30:00,69.2845,13.96,70.6768953778,1.6145,0,1.6145,67.67,13.96,69.0949383095,133.24,68.0145,-5.01,68.1987705919,1.6145,0,1.6145,66.4,-5.01,66.5887385374,133.23
2020-02-18 23:00:00,64.4485,12.59,65.6667134266,1.7285,0,1.7285,62.72,12.59,63.9711380233,133.54,63.2285,-6.45,63.5566338965,1.7285,0,1.7285,61.5,-6.45,61.8373067007,133.53
2020-02-18 23:30:00,62.605,11.54,63.6597017351,1.7850000000000001,0,1.7850000000000001,60.82,11.54,61.9051209513,134.11,61.405,-7.66,61.8809310289,1.7850000000000001,0,1.7850000000000001,59.62,-7.66,60.1100657128,134.11
2020-02-19 00:00:00,61.7455,8.14,62.2797428563,1.7655,0,1.7655,59.98,8.14,60.5298273581,134.11,60.8055,-4.63,60.9815195797,1.7655,0,1.7655,59.04,-4.63,59.2212672948,134.11
2020-02-19 00:30:00,70.536,5.3,70.734837923,1.6360000000000001,0,1.6360000000000001,68.9,5.3,69.1035454951,132.44,70.026,5.22,70.220289632,1.6360000000000001,0,1.6360000000000001,68.39,5.22,68.588924033,132.41
2020-02-19 01:00:00,72.153,5.8,72.3857403706,1.653,0,1.653,70.5,5.8,70.7381792245,131.98,71.653,5.73,71.8817453113,1.653,0,1.653,70.0,5.73,70.2341291681,131.95
2020-02-19 01:30:00,70.621,5.32,70.8210988407,1.611,0,1.611,69.01,5.32,69.2147563746,132.44,70.131,5.25,70.3272327125,1.611,0,1.611,68.52,5.25,68.7208330858,132.4
2020-02-19 02:00:00,68.65,4.28,68.783289395,1.71,0,1.71,66.94,4.28,67.0766874555,132.13,68.17,4.22,68.3004926776,1.71,0,1.71,66.46,4.22,66.5938435593,132.09
2020-02-19 02:30:00,69.248,4.58,69.3992932529,1.778,0,1.778,67.47,4.58,67.625271164,132.06,68.768,4.52,68.9163857439,1.778,0,1.778,66.99,4.52,67.1423152714,131.99
2020-02-19 03:00:00,67.993,3.94,68.1070601994,1.7730000000000001,0,1.7730000000000001,66.22,3.94,66.3371087703,132.35,67.523,3.88,67.6343842213,1.7730000000000001,0,1.7730000000000001,65.75,3.88,65.8643826358,132.3
2020-02-19 03:30:00,66.4525,3.49,66.5440820528,1.6925,0,1.6925,64.76,3.49,64.853972122,132.35,65.9825,3.43,66.071591522,1.6925,0,1.6925,64.29,3.43,64.3814336591,132.3
2020-02-19 04:00:00,64.4,2.9699999999999998,64.4684488723,1.62,0,1.62,62.78,2.9699999999999998,62.8502132057,132.69,63.97,2.92,64.0366090608,1.62,0,1.62,62.35,2.92,62.4183378503,132.66
2020-02-19 04:30:00,63.507,2.74,63.566080963,1.597,0,1.597,61.91,2.74,61.9706035149,132.99,63.057,2.69,63.1143513711,1.597,0,1.597,61.46,2.69,61.5188402036,132.95
2020-02-19 05:00:00,63.098,2.85,63.1623313693,1.5979999999999999,0,1.5979999999999999,61.5,2.85,61.5660011695,132.77,62.648,2.8,62.7105406132,1.5979999999999999,0,1.5979999999999999,61.05,2.8,61.1141759332,132.73
2020-02-19 05:30:00,64.649,3.65,64.7519551906,1.599,0,1.599,63.05,3.65,63.1555619087,132.27,64.219,3.59,64.3192666392,1.599,0,1.599,62.62,3.59,62.7228228,132.22
2020-02-19 06:00:00,67.047,4.9,67.225815049,1.627,0,1.627,65.42,4.9,65.6032499195,131.97,66.577,4.84,66.752696792,1.627,0,1.627,64.95,4.84,65.1300859818,131.91
2020-02-19 06:30:00,72.968,5.25,73.1566232408,1.5779999999999998,0,1.5779999999999998,71.39,5.25,71.5827814492,133.18,72.468,5.41,72.6696575195,1.5779999999999998,0,1.5779999999999998,70.89,5.41,71.0961335095,133.14
2020-02-19 07:00:00,77.408,6.22,77.6574971526,1.478,0,1.478,75.93,6.22,76.1843376292,133.71,76.858,6.14,77.1028648236,1.478,0,1.478,75.38,6.14,75.6296502702,133.66
2020-02-19 07:30:00,76.9395,7.72,77.3258369515,1.4395,0,1.4395,75.5,7.72,75.8936650848,133.71,76.4195,7.63,76.7994588539,1.4395,0,1.4395,74.98,7.63,75.3672163477,133.66
2020-02-19 08:00:00,79.094,9.31,79.6400460572,2.194,0,2.194,76.9,9.31,77.4615136697,133.1,78.564,9.21,79.1019986852,2.194,0,2.194,76.37,9.21,76.9233449611,133.06
2020-02-19 08:30:00,83.79,10.8,84.4831586767,4.57,0,4.57,79.22,10.8,79.9527885693,132.71,83.24,10.7,83.9248926124,4.57,0,4.57,78.67,10.7,79.394325364,132.69
2020-02-19 09:00:00,86.482,11.96,87.3050853273,6.552,0,6.552,79.93,11.96,80.8198397672,132.48,85.922,11.84,86.7339361726,6.552,0,6.552,79.37,11.84,80.2482554328,132.44
2020-02-19 09:30:00,88.3995,12.17,89.2332925552,9.0295,0,9.0295,79.37,12.17,80.2976076854,132.61,87.8395,12.04,88.6608107354,9.0295,0,9.0295,78.81,12.04,79.7243858553,132.55
2020-02-19 10:00:00,89.162,12.35,90.0132476028,10.872,0,10.872,78.29,12.35,79.2581011632,132.84,88.632,12.22,89.470441063,10.872,0,10.872,77.76,12.22,78.7143316049,132.79
2020-02-19 10:30:00,88.8845,11.93,89.6815434761,11.4445,0,11.4445,77.44,11.93,78.3535481009,132.97,88.3445,11.81,89.1303920122,11.4445,0,11.4445,76.9,11.81,77.8015816035,132.93
2020-02-19 11:00:00,87.646,12.03,88.4677467555,10.696,0,10.696,76.95,12.03,77.8846801367,133.04,87.106,11.91,87.916456571,10.696,0,10.696,76.41,11.91,77.3326334738,133.0
2020-02-19 11:30:00,88.985,12.13,89.8079457788,10.485,0,10.485,78.5,12.13,79.4316492338,133.04,88.445,12.0,89.2553529207,10.485,0,10.485,77.96,12.0,78.8781439944,133.0
2020-02-19 12:00:00,89.91,12.04,90.7125663842,12.59,0,12.59,77.32,12.04,78.2517987014,133.13,89.37,11.92,90.1614291147,12.59,0,12.59,76.78,11.92,77.6997734874,133.11
2020-02-19 12:30:00,91.114,12.05,91.9073636658,13.384,0,13.384,77.73,12.05,78.6584731609,133.21,90.564,11.92,91.3450846844,13.384,0,13.384,77.18,11.92,78.095062584,133.11
2020-02-19 13:00:00,90.8575,11.67,91.6038984228,14.8875,0,14.8875,75.97,11.67,76.8611071999,133.32,90.3275,11.55,91.0629439248,14.8875,0,14.8875,75.44,11.55,76.3190415296,133.29
2020-02-19 13:30:00,90.5595,10.59,91.1765931599,17.3995,0,17.3995,73.16,10.59,73.9224844009,133.74,90.0495,10.47,90.6561269317,17.3995,0,17.3995,72.65,10.47,73.4005681177,133.68
2020-02-19 14:00:00,88.994,10.18,89.5743514406,16.044,0,16.044,72.95,10.18,73.6568727275,133.86,88.484,10.08,89.0563004846,16.044,0,16.044,72.44,10.08,73.1379518444,133.83
2020-02-19 14:30:00,87.1605,9.91,87.7220659826,14.3205,0,14.3205,72.84,9.91,73.5110447484,133.86,86.6705,9.81,87.2239168477,14.3205,0,14.3205,72.35,9.81,73.0120442119,133.83
2020-02-19 15:00:00,85.1765,9.89,85.7487507329,9.6465,0,9.6465,75.53,9.89,76.1747530354,133.71,84.6465,9.78,85.2096142595,9.6465,0,9.6465,75.0,9.78,75.6349681034,133.7
2020-02-19 15:30:00,85.619,10.4,86.2483226562,8.139,0,8.139,77.48,10.4,78.1748706427,133.44,85.079,10.29,85.6990101518,8.139,0,8.139,76.94,10.29,77.6250455716,133.4
2020-02-19 16:00:00,86.711,10.69,87.3674631714,7.641,0,7.641,79.07,10.69,79.7893539264,133.34,86.151,10.59,86.7994406722,7.641,0,7.641,78.51,10.59,79.2210085773,133.29
2020-02-19 16:30:00,88.6975,10.87,89.3610844062,7.4375,0,7.4375,81.26,10.87,81.9838063278,133.21,88.1375,10.76,88.7918718479,7.4375,0,7.4375,80.7,10.76,81.4141732133,133.19
2020-02-19 17:00:00,90.7615,11.39,91.4733949422,6.2415,0,6.2415,84.52,11.39,85.2840108109,132.98,90.1715,11.27,90.8730560301,6.2415,0,6.2415,83.93,11.27,84.6832793413,132.95
2020-02-19 17:30:00,92.7045,12.49,93.5420997212,3.7445,0,3.7445,88.96,12.49,89.8325202808,132.38,92.0845,12.36,92.910304812,3.7445,0,3.7445,88.34,12.36,89.2004775772,132.35
2020-02-19 18:00:00,97.3035,13.71,98.2646183133,3.4035,0,3.4035,93.9,13.71,94.8955957882,131.97,96.6435,13.57,97.5915518488,3.4035,0,3.4035,93.24,13.57,94.2223036229,131.95
2020-02-19 18:30:00,98.677,13.35,99.5759651171,3.347,0,3.347,95.33,13.35,96.2602275086,131.45,98.007,13.21,98.8932563373,3.347,0,3.347,94.66,13.21,95.5772969904,131.42
2020-02-19 19:00:00,97.919,12.43,98.7047894532,3.269,0,3.269,94.65,12.43,95.4627016169,131.45,97.259,12.3,98.0336834001,3.269,0,3.269,93.99,12.3,94.7914030912,131.42
2020-02-19 19:30:00,95.373,11.42,96.0542842824,1.333,0,1.333,94.04,11.42,94.73087142,131.54,94.723,11.3,95.3946367937,1.333,0,1.333,93.39,11.3,94.0711544524,131.42
2020-02-19 20:00:00,91.243,9.22,91.7076520744,1.283,0,1.283,89.96,9.22,90.4312446005,133.11,90.603,9.12,91.0608478381,1.283,0,1.283,89.32,9.12,89.7843906255,133.1
2020-02-19 20:30:00,86.876,8.06,87.2490858176,1.296,0,1.296,85.58,8.06,85.9587110187,132.72,86.296,7.95,86.6614223054,1.296,0,1.296,85.0,7.95,85.3709698902,132.69
2020-02-19 21:00:00,82.7515,6.53,83.0087444324,1.2315,0,1.2315,81.52,6.53,81.7811182364,132.33,82.1715,6.45,82.4242556063,1.2315,0,1.2315,80.94,6.45,81.1965892141,132.29
2020-02-19 21:30:00,78.714,5.24,78.8882208951,1.214,0,1.214,77.5,5.24,77.6769438122,132.79,78.184,5.16,78.3540902315,1.214,0,1.214,76.97,5.16,77.1427669973,132.75
2020-02-19 22:00:00,73.6,3.35,73.6762003635,1.26,0,1.26,72.34,3.35,72.4175261936,133.62,73.1,3.29,73.1739987974,1.26,0,1.26,71.84,3.29,71.9152953133,133.59
2020-02-19 22:30:00,68.354,1.6600000000000001,68.3741538595,1.284,0,1.284,67.07,1.6600000000000001,67.0905395715,134.44,67.884,1.6099999999999999,67.9030894437,1.284,0,1.284,66.6,1.6099999999999999,66.6194573679,134.41
2020-02-19 23:00:00,63.933,0.47000000000000003,63.9347275665,1.313,0,1.313,62.62,0.47000000000000003,62.6217637886,135.07,63.503,0.42,63.5043888956,1.313,0,1.313,62.19,0.42,62.1914182183,135.05
2020-02-19 23:30:00,61.6875,-0.46,61.6892150724,1.2974999999999999,0,1.2974999999999999,60.39,-0.46,60.3917519203,135.47,61.2775,-0.49,61.2794590891,1.2974999999999999,0,1.2974999999999999,59.98,-0.49,59.9820014671,135.43
2020-02-20 00:00:00,59.8005,-1.18,59.8121409101,1.2905,0,1.2905,58.51,-1.18,58.5218976111,135.7,59.3905,-1.21,59.4028247666,1.2905,0,1.2905,58.1,-1.21,58.112598462,135.65
2020-02-20 00:30:00,68.5565,0.96,68.5632211339,1.3065,0,1.3065,67.25,0.96,67.2568516956,135.06,68.0765,0.91,68.0825818565,1.3065,0,1.3065,66.77,0.91,66.7762008503,135.02
2020-02-20 01:00:00,70.0695,1.25,70.0806487573,1.3995,0,1.3995,68.67,1.25,68.6813759326,134.73,69.5795,1.21,69.5900202633,1.3995,0,1.3995,68.18,1.21,68.1907361744,134.68
2020-02-20 01:30:00,68.438,0.77,68.4423315208,1.478,0,1.478,66.96,0.77,66.9644271237,134.88,67.968,0.72,67.9718134523,1.478,0,1.478,66.49,0.72,66.4938982163,134.85
2020-02-20 02:00:00,66.8245,0.17,66.8247162377,1.5245000000000002,0,1.5245000000000002,65.3,0.17,65.300221286,135.37,66.3545,0.12,66.354608508,1.5245000000000002,0,1.5245000000000002,64.83,0.12,64.8301110596,135.34
2020-02-20 02:30:00,67.176,0.03,67.1760066988,1.526,0,1.526,65.65,0.03,65.6500068545,135.57,66.726,0.0,66.726,1.526,0,1.526,65.2,0.0,65.2,135.53
2020-02-20 03:00:00,65.5505,1.78,65.574663173,1.5305,0,1.5305,64.02,1.78,64.0447406115,134.15,65.0805,1.48,65.0973262143,1.5305,0,1.5305,63.55,1.48,63.5672313382,134.09
2020-02-20 03:30:00,64.375,2.94,64.4420997873,1.5350000000000001,0,1.5350000000000001,62.84,2.94,62.908737072,133.43,63.925,2.87,63.9893938477,1.5350000000000001,0,1.5350000000000001,62.39,2.87,62.4559764954,133.4
2020-02-20 04:00:00,61.934,2.19,61.9727073477,1.534,0,1.534,60.4,2.19,60.4396897742,133.0,61.504,2.13,61.5408719145,1.534,0,1.534,59.97,2.13,60.0078144911,132.99
2020-02-20 04:30:00,61.2535,1.99,61.2858169746,1.5434999999999999,0,1.5434999999999999,59.71,1.99,59.7431519088,132.67,60.8235,1.94,60.854430835,1.5434999999999999,0,1.5434999999999999,59.28,1.94,59.3117357696,132.66
2020-02-20 05:00:00,60.407,2.04,60.4414365233,1.5270000000000001,0,1.5270000000000001,58.88,2.04,58.9153290749,132.48,59.987,1.99,60.0199989087,1.5270000000000001,0,1.5270000000000001,58.46,1.99,58.4938603616,132.46
2020-02-20 05:30:00,61.2335,3.0,61.3069451388,1.5335,0,1.5335,59.7,3.0,59.7753293592,132.61,60.8035,2.93,60.8740545081,1.5335,0,1.5335,59.27,2.93,59.3423777751,132.6
2020-02-20 06:00:00,63.3595,4.59,63.5255408497,1.5394999999999999,0,1.5394999999999999,61.82,4.59,61.9901645424,132.88,62.9195,4.52,63.0816445589,1.5394999999999999,0,1.5394999999999999,61.38,4.52,61.5462005326,132.85
2020-02-20 06:30:00,67.2045,6.96,67.5639431964,1.5345,0,1.5345,65.67,6.96,66.0377959959,132.43,66.7345,6.87,67.0871849927,1.5345,0,1.5345,65.2,6.87,65.5609403532,132.41
2020-02-20 07:00:00,70.393,9.49,71.0298145077,1.553,0,1.553,68.84,9.49,69.4910476249,131.57,69.913,9.38,70.5394355591,1.553,0,1.553,68.36,9.38,69.0005362298,131.55
2020-02-20 07:30:00,72.91,8.41,73.3934343113,1.6099999999999999,0,1.6099999999999999,71.3,8.41,71.7942762343,133.34,72.43,8.55,72.9328965557,1.6099999999999999,0,1.6099999999999999,70.82,8.55,71.3342477356,133.32
2020-02-20 08:00:00,76.062,8.42,76.5266244127,2.852,0,2.852,73.21,8.42,73.6926081775,133.98,75.542,8.32,75.998790543,2.852,0,2.852,72.69,8.32,73.16459868,133.95
2020-02-20 08:30:00,80.2535,10.38,80.9219912153,3.7135,0,3.7135,76.54,10.38,77.240636973,133.37,79.7335,10.26,80.3909113162,3.7135,0,3.7135,76.02,10.26,76.7092432501,133.34
2020-02-20 09:00:00,83.907,11.33,84.6684920676,5.457,0,5.457,78.45,11.33,79.2639350525,133.12,83.367,11.21,84.117303743,5.457,0,5.457,77.91,11.21,78.7123382958,133.12
2020-02-20 09:30:00,85.3735,11.94,86.2043972327,7.1935,0,7.1935,78.18,11.94,79.0865095955,132.89,84.8435,11.82,85.6628968238,7.1935,0,7.1935,77.65,11.82,78.5444772088,132.87
2020-02-20 10:00:00,86.598,11.73,87.388823679,11.298,0,11.298,75.3,11.73,76.2081550754,132.89,86.068,11.61,86.8475257218,11.298,0,11.298,74.77,11.61,75.6660095419,132.87
2020-02-20 10:30:00,86.505,11.97,87.3292386604,8.815,0,8.815,77.69,11.97,78.606723631,133.07,85.965,11.85,86.777898828,8.815,0,8.815,77.15,11.85,78.0547564214,133.04
2020-02-20 11:00:00,86.6795,12.7,87.6049411863,8.0795,0,8.0795,78.6,12.7,79.6194071819,132.77,86.1395,12.56,87.050370822,8.0795,0,8.0795,78.06,12.56,79.0640069817,132.76
2020-02-20 11:30:00,87.5735,12.76,88.4982231587,10.2435,0,10.2435,77.33,12.76,78.3756754357,132.66,87.0335,12.63,87.9451364332,10.2435,0,10.2435,76.79,12.63,77.8217257583,132.65
2020-02-20 12:00:00,88.862,12.78,89.7762966712,12.102,0,12.102,76.76,12.78,77.8166177625,132.66,88.342,12.66,89.2445211988,12.102,0,12.102,76.24,12.66,77.2839776409,132.65
2020-02-20 12:30:00,89.8235,13.06,90.767972062,11.0635,0,11.0635,78.76,13.06,79.835463298,132.56,89.2735,12.93,90.2050037539,11.0635,0,11.0635,78.21,12.93,79.2716153487,132.52
2020-02-20 13:00:00,90.19,12.77,91.089565813,12.54,0,12.54,77.65,12.77,78.693045436,132.69,89.66,12.64,90.5465913218,12.54,0,12.54,77.12,12.64,78.1489859179,132.66
2020-02-20 13:30:00,93.687,10.51,94.274673529,31.187,0,31.187,62.5,10.51,63.3775204627,133.54,93.277,10.4,93.8549877684,31.187,0,31.187,62.09,10.4,62.9549688269,133.53
2020-02-20 14:00:00,93.2185,9.16,93.6674668295,38.1785,0,38.1785,55.04,9.16,55.7970178415,134.22,92.8185,9.06,93.2596243948,38.1785,0,38.1785,54.64,9.06,55.3860379518,134.21
2020-02-20 14:30:00,92.8325,8.76,93.2448961405,38.8025,0,38.8025,54.03,8.76,54.735532335,134.22,92.4625,8.65,92.8662285562,38.8025,0,38.8025,53.66,8.65,54.3527193432,134.21
2020-02-20 15:00:00,93.7165,8.14,94.0693466133,47.9365,0,47.9365,45.78,8.14,46.4980429696,134.47,93.3965,8.03,93.7410641728,47.9365,0,47.9365,45.46,8.03,46.1637574294,134.47
2020-02-20 15:30:00,92.7705,8.1,93.123443183,42.1505,0,42.1505,50.62,8.1,51.2639678527,134.79,92.4205,8.01,92.7669602836,42.1505,0,42.1505,50.27,8.01,50.9041550367,134.79
2020-02-20 16:00:00,89.221,7.85,89.5656705496,32.501,0,32.501,56.72,7.85,57.2606400593,134.79,88.811,7.75,89.1485065551,32.501,0,32.501,56.31,7.75,56.84081808,134.79
2020-02-20 16:30:00,88.3085,8.45,88.7118575628,20.6785,0,20.6785,67.63,8.45,68.155846411,134.05,87.8285,8.34,88.2235853514,20.6785,0,20.6785,67.15,8.34,67.6659301274,134.05
2020-02-20 17:00:00,89.186,9.5,89.6905379402,11.376,0,11.376,77.81,9.5,78.3877930548,133.57,88.616,9.38,89.1110535007,11.376,0,11.376,77.24,9.38,77.8074675079,133.56
2020-02-20 17:30:00,92.7005,10.83,93.3309787812,7.0505,0,7.0505,85.65,10.83,86.3319836445,132.8,92.1005,10.71,92.7211205727,7.0505,0,7.0505,85.05,10.71,85.7216810381,132.77
2020-02-20 18:00:00,97.328,12.21,98.0908950107,6.168,0,6.168,91.16,12.21,91.9740708026,131.58,96.688,12.07,97.4384638836,6.168,0,6.168,90.52,12.07,91.3211656737,131.52
2020-02-20 18:30:00,102.295,14.93,103.378778891,6.005,0,6.005,96.29,14.93,97.4405921575,132.7,101.645,15.23,102.7796620203,6.005,0,6.005,95.64,15.23,96.8450437555,132.68
2020-02-20 19:00:00,102.0175,16.94,103.4143795913,6.3075,0,6.3075,95.71,16.94,97.1975704429,135.04,101.3475,16.78,102.7272318144,6.3075,0,6.3075,95.04,16.78,96.5099476738,134.99
2020-02-20 19:30:00,97.2415,16.49,98.6297593136,1.7615,0,1.7615,95.48,16.49,96.893500814,135.29,96.5815,16.32,97.9506433989,1.7615,0,1.7615,94.82,16.32,96.2142130873,135.26
2020-02-20 20:00:00,92.7535,12.34,93.5707612572,1.5935000000000001,0,1.5935000000000001,91.16,12.34,91.9914191651,133.85,92.1035,11.74,92.8487065728,1.5935000000000001,0,1.5935000000000001,90.51,11.74,91.2682184553,133.81
2020-02-20 20:30:00,88.672,7.63,88.9996656398,1.572,0,1.572,87.1,7.63,87.4335570591,132.2,88.062,7.54,88.3842035887,1.572,0,1.572,86.49,7.54,86.8180378723,132.17
2020-02-20 21:00:00,84.933,6.47,85.1790783526,1.583,0,1.583,83.35,6.47,83.600738035,132.2,84.363,6.39,84.604656308,1.583,0,1.583,82.78,6.39,83.0262639169,132.17
2020-02-20 21:30:00,81.02,5.02,81.175370649,1.5899999999999999,0,1.5899999999999999,79.43,5.02,79.5884746681,132.58,80.46,4.95,80.612121297,1.5899999999999999,0,1.5899999999999999,78.87,4.95,79.0251820624,132.55
2020-02-20 22:00:00,76.413,3.5700000000000003,76.4963493835,1.573,0,1.573,74.84,3.5700000000000003,74.9250992659,132.81,75.893,3.51,75.9741242069,1.573,0,1.573,74.32,3.51,74.4028393275,132.78
2020-02-20 22:30:00,71.4705,1.94,71.4968248963,1.5105,0,1.5105,69.96,1.94,69.9868930586,133.86,70.9905,1.88,71.0153891086,1.5105,0,1.5105,69.48,1.88,69.5054300037,133.83
2020-02-20 23:00:00,66.4625,0.18,66.462743746,1.6525,0,1.6525,64.81,0.18,64.8102499609,134.63,66.0125,0.14,66.0126484566,1.6525,0,1.6525,64.36,0.14,64.3601522683,134.61
2020-02-20 23:30:00,64.315,-0.55,64.3173516635,1.645,0,1.645,62.67,-0.55,62.672413389,134.88,63.865,-0.59,63.8677252217,1.645,0,1.645,62.22,-0.59,62.2227972692,134.85
2020-02-21 00:00:00,62.947,-1.1,62.9566105266,1.627,0,1.627,61.32,-1.1,61.3298654817,135.27,62.527,-1.13,62.5372099554,1.627,0,1.627,60.9,-1.13,60.9104826775,135.24
2020-02-21 00:30:00,71.895,0.79,71.8993402265,1.655,0,1.655,70.24,0.79,70.2444424848,134.3,71.385,0.74,71.3888354366,1.655,0,1.655,69.73,0.74,69.7339264634,134.25
2020-02-21 01:00:00,73.765,1.4100000000000001,73.7784746725,1.595,0,1.595,72.17,1.4100000000000001,72.1837724146,133.97,73.255,1.3599999999999999,73.2676233066,1.595,0,1.595,71.66,1.3599999999999999,71.6729042247,133.95
2020-02-21 01:30:00,72.1855,0.74,72.1892929059,1.6455000000000002,0,1.6455000000000002,70.54,0.74,70.5438813789,134.33,71.6755,0.6900000000000001,71.6788211416,1.6455000000000002,0,1.6455000000000002,70.03,0.6900000000000001,70.033399175,134.29
2020-02-21 02:00:00,70.379,0.18,70.3792301819,1.669,0,1.669,68.71,0.18,68.7102357731,134.94,69.899,0.14,69.8991402022,1.669,0,1.669,68.23,0.14,68.2301436317,134.9
2020-02-21 02:30:00,71.0415,0.25,71.0419398824,1.6815,0,1.6815,69.36,0.25,69.3604505464,134.85,70.5415,0.19,70.5417558773,1.6815,0,1.6815,68.86,0.19,68.8602621256,134.9
2020-02-21 03:00:00,69.676,-0.26,69.6764851008,1.6960000000000002,0,1.6960000000000002,67.98,-0.26,67.9804972032,134.85,69.196,-0.30000000000000004,69.1966503236,1.6960000000000002,0,1.6960000000000002,67.5,-0.30000000000000004,67.5006666634,134.9
2020-02-21 03:30:00,67.523,-0.89,67.5288651541,1.673,0,1.673,65.85,-0.89,65.8560141521,135.15,67.063,-0.9400000000000001,67.0695875118,1.673,0,1.673,65.39,-0.9400000000000001,65.3967560358,135.13
