Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-21 04:00:00,65.576,-1.57,65.594791531,1.686,0,1.686,63.89,-1.57,63.909287275,135.51,65.116,-1.6,65.1356542609,1.686,0,1.686,63.43,-1.6,63.4501765167,135.48
2020-02-21 04:30:00,64.286,-1.8900000000000001,64.3137768756,1.6059999999999999,0,1.6059999999999999,62.68,-1.8900000000000001,62.7084882612,135.26,63.836,-1.92,63.8648674625,1.6059999999999999,0,1.6059999999999999,62.23,-1.92,62.2596121093,135.24
2020-02-21 05:00:00,63.5005,-1.9,63.5289186139,1.6405,0,1.6405,61.86,-1.9,61.8891719124,135.05,63.0605,-1.92,63.0897223028,1.6405,0,1.6405,61.42,-1.92,61.450002441,135.01
2020-02-21 05:30:00,64.4705,-1.3599999999999999,64.4848429497,1.6105,0,1.6105,62.86,-1.3599999999999999,62.8747103373,135.05,64.0205,-1.3900000000000001,64.0355879199,1.6105,0,1.6105,62.41,-1.3900000000000001,62.4254771708,135.01
2020-02-21 06:00:00,66.4085,0.03,66.4085067762,1.4485000000000001,0,1.4485000000000001,64.96,0.03,64.9600069273,135.19,65.9485,-0.01,65.9485007582,1.4485000000000001,0,1.4485000000000001,64.5,-0.01,64.5000007752,135.14
2020-02-21 06:30:00,70.2135,2.56,70.2601535883,1.5035,0,1.5035,68.71,2.56,68.7576737536,134.86,69.7135,2.51,69.7586710184,1.5035,0,1.5035,68.21,2.51,68.2561660218,134.83
2020-02-21 07:00:00,72.666,5.25,72.8554051255,1.556,0,1.556,71.11,5.25,71.3035384816,134.11,72.166,5.16,72.350239502,1.556,0,1.556,70.61,5.16,70.7982888211,134.08
2020-02-21 07:30:00,74.6735,6.83,74.9852018884,1.4135,0,1.4135,73.26,6.83,73.5776902328,133.77,74.1635,6.74,74.4691367766,1.4135,0,1.4135,72.75,6.74,73.0615500794,133.74
2020-02-21 08:00:00,78.5745,7.93,78.9736471885,3.2645,0,3.2645,75.31,7.93,75.726356046,133.68,78.0545,7.82,78.445250782,3.2645,0,3.2645,74.79,7.82,75.1977160557,133.65
2020-02-21 08:30:00,82.1105,9.22,82.6265248588,6.8505,0,6.8505,75.26,9.22,75.8226615202,133.04,81.5805,9.11,82.0875756753,6.8505,0,6.8505,74.73,9.11,75.2832318647,133.01
2020-02-21 09:00:00,85.5375,10.58,86.189328262,9.5775,0,9.5775,75.96,10.58,76.6932721952,132.69,85.0075,10.46,85.6486232011,9.5775,0,9.5775,75.43,10.46,76.1517990595,132.65
2020-02-21 09:30:00,87.875,10.97,88.5570806034,13.375,0,13.375,74.5,10.97,75.3033259558,132.69,87.365,10.86,88.0373944696,13.375,0,13.375,73.99,10.86,74.7827500163,132.65
2020-02-21 10:00:00,87.7635,10.85,88.4316370551,14.7735,0,14.7735,72.99,10.85,73.7920226041,132.69,87.2535,10.73,87.9107852442,14.7735,0,14.7735,72.48,10.73,73.2699344888,132.65
2020-02-21 10:30:00,86.357,11.14,87.0725619756,12.417,0,12.417,73.94,11.14,74.7744822784,132.88,85.857,11.02,86.5613357626,12.417,0,12.417,73.44,11.02,74.2621976513,132.85
2020-02-21 11:00:00,87.27,10.88,87.9455928401,16.61,0,16.61,70.66,10.88,71.4927269028,133.15,86.77,10.77,87.4358381901,16.61,0,16.61,70.16,10.77,70.9818180945,133.13
2020-02-21 11:30:00,88.0875,10.48,88.7087259307,18.4175,0,18.4175,69.67,10.48,70.45380969120001,133.27,87.6075,10.36,88.2179327362,18.4175,0,18.4175,69.19,10.36,69.9613157395,133.24
2020-02-21 12:00:00,87.322,10.55,87.9570019043,15.682,0,15.682,71.64,10.55,72.4126515189,133.2,86.832,10.43,87.4561668723,15.682,0,15.682,71.15,10.43,71.9104123198,133.17
2020-02-21 12:30:00,87.6565,10.69,88.3059346378,15.0865,0,15.0865,72.57,10.69,73.3531253595,133.2,87.1665,10.58,87.8062362378,15.0865,0,15.0865,72.08,10.58,72.8523355837,133.17
2020-02-21 13:00:00,87.038,10.54,87.6738561032,13.378,0,13.378,73.66,10.54,74.410262733,133.35,86.528,10.42,87.153147872,13.378,0,13.378,73.15,10.42,73.8884219618,133.32
2020-02-21 13:30:00,86.1665,9.43,86.6809703583,15.0265,0,15.0265,71.14,9.43,71.7622776952,133.9,85.6665,9.32,86.1719886172,15.0265,0,15.0265,70.64,9.32,71.2521718967,133.87
2020-02-21 14:00:00,84.5355,8.59,84.9708118135,15.7455,0,15.7455,68.79,8.59,69.324254053,134.24,84.0655,8.49,84.49312629,15.7455,0,15.7455,68.32,8.49,68.845497311,134.21
2020-02-21 14:30:00,83.1715,7.98,83.5534488352,15.3715,0,15.3715,67.8,7.98,68.2680042187,134.57,82.7115,7.88,83.0860194753,15.3715,0,15.3715,67.34,7.88,67.7994837738,134.55
2020-02-21 15:00:00,83.834,7.92,84.2072797091,18.174,0,18.174,65.66,7.92,66.1359357687,134.83,83.394,7.83,83.7607792227,18.174,0,18.174,65.22,7.83,65.6883345808,134.78
2020-02-21 15:30:00,83.3885,7.8100000000000005,83.753435943,17.1485,0,17.1485,66.24,7.8100000000000005,66.6988283255,134.83,82.9185,7.7,83.2752522797,17.1485,0,17.1485,65.77,7.7,66.2192034081,134.78
2020-02-21 16:00:00,82.6545,8.25,83.0652085427,11.8045,0,11.8045,70.85,8.25,71.3287109094,134.83,82.1645,8.15,82.5677149996,11.8045,0,11.8045,70.36,8.15,70.8304461372,134.78
2020-02-21 16:30:00,83.6705,8.86,84.138291938,8.2705,0,8.2705,75.4,8.86,75.9187697477,134.45,83.1505,8.75,83.6096175703,8.2705,0,8.2705,74.88,8.75,75.3895012585,134.42
2020-02-21 17:00:00,86.583,9.45,87.0971778475,8.063,0,8.063,78.52,9.45,79.0866164405,133.51,86.043,9.33,86.547367083,8.063,0,8.063,77.98,9.33,78.5361655545,133.46
2020-02-21 17:30:00,89.0335,10.18,89.6135956329,4.7635000000000005,0,4.7635000000000005,84.27,10.18,84.8826560612,132.47,88.4435,10.06,89.013798325,4.7635000000000005,0,4.7635000000000005,83.68,10.06,84.282536744,132.43
2020-02-21 18:00:00,92.646,11.71,93.3831109784,3.566,0,3.566,89.08,11.71,89.8463716574,131.51,92.026,11.59,92.7529664,3.566,0,3.566,88.46,11.59,89.2160282685,131.48
2020-02-21 18:30:00,94.9425,11.77,95.6692803686,3.5125,0,3.5125,91.43,11.77,92.1844770013,131.34,94.3125,11.64,95.0280866705,3.5125,0,3.5125,90.8,11.64,91.5430477972,131.3
2020-02-21 19:00:00,93.1885,10.98,93.8331334458,3.5385,0,3.5385,89.65,10.98,90.3198920504,131.85,92.5585,10.86,93.1934306818,3.5385,0,3.5385,89.02,10.86,89.6799866191,131.82
2020-02-21 19:30:00,89.975,9.47,90.471993042,1.675,0,1.675,88.3,9.47,88.8063674519,131.69,89.375,9.35,89.8627460353,1.675,0,1.675,87.7,9.35,88.1970095865,131.65
2020-02-21 20:00:00,87.022,7.67,87.3593577357,1.532,0,1.532,85.49,7.67,85.833379288,132.22,86.412,7.57,86.7429457881,1.532,0,1.532,84.88,7.57,85.2168956252,132.18
2020-02-21 20:30:00,82.815,6.08,83.0378866843,1.545,0,1.545,81.27,6.08,81.4971122188,132.63,82.255,6.0,82.4735413633,1.545,0,1.545,80.71,6.0,80.9327134106,132.6
2020-02-21 21:00:00,79.1395,4.87,79.2892007795,1.5394999999999999,0,1.5394999999999999,77.6,4.87,77.7526649061,132.96,78.6095,4.79,78.7553019818,1.5394999999999999,0,1.5394999999999999,77.07,4.79,77.2187088729,132.92
2020-02-21 21:30:00,74.215,2.67,74.2630131694,1.645,0,1.645,72.57,2.67,72.6191007931,132.96,73.705,2.6,73.7508442325,1.645,0,1.645,72.06,2.6,72.1068901007,132.92
2020-02-21 22:00:00,69.7465,1.0,69.7536684501,1.7465000000000002,0,1.7465000000000002,68.0,1.0,68.0073525437,133.73,69.2765,0.9400000000000001,69.2828770495,1.7465000000000002,0,1.7465000000000002,67.53,0.9400000000000001,67.5365419606,133.69
2020-02-21 22:30:00,65.921,-0.66,65.9243038719,1.7610000000000001,0,1.7610000000000001,64.16,-0.66,64.1633945486,134.42,65.471,-0.7000000000000001,65.4747420079,1.7610000000000001,0,1.7610000000000001,63.71,-0.7000000000000001,63.7138454341,134.38
2020-02-21 23:00:00,61.979,-1.37,61.9941395698,1.7890000000000001,0,1.7890000000000001,60.19,-1.37,60.2055894415,134.82,61.559,-1.4100000000000001,61.5751458058,1.7890000000000001,0,1.7890000000000001,59.77,-1.4100000000000001,59.7866289399,134.79
2020-02-21 23:30:00,60.1815,-1.57,60.2019754016,1.5015,0,1.5015,58.68,-1.57,58.7009991397,135.16,59.7615,-1.6099999999999999,59.7831831057,1.5015,0,1.5015,58.26,-1.6099999999999999,58.2822417208,135.12
2020-02-22 00:00:00,58.6495,-2.13,58.6881653338,1.5995,0,1.5995,57.05,-2.13,57.0897486419,134.66,58.2495,-2.42,58.2997482863,1.5995,0,1.5995,56.65,-2.42,56.7016657604,134.62
2020-02-22 00:30:00,67.6645,-0.63,67.667432789,1.7845,0,1.7845,65.88,-0.63,65.8830122262,132.82,67.1845,-0.68,67.1879411818,1.7845,0,1.7845,65.4,-0.68,65.4035350727,132.8
2020-02-22 01:00:00,69.041,-0.32,69.0417415843,1.931,0,1.931,67.11,-0.32,67.1107629222,132.52,68.561,-0.39,68.5621092222,1.931,0,1.931,66.63,-0.39,66.631141368,132.49
2020-02-22 01:30:00,67.4685,-0.93,67.4749093534,2.0285,0,2.0285,65.44,-0.93,65.4466080099,132.71,67.0085,-0.97,67.0155203833,2.0285,0,2.0285,64.98,-0.97,64.9872395167,132.69
2020-02-22 02:00:00,65.636,-1.4,65.6509291328,1.966,0,1.966,63.67,-1.4,63.6853900043,133.16,65.186,-1.46,65.2023480866,1.966,0,1.966,63.22,-1.46,63.2368563419,133.14
2020-02-22 02:30:00,65.775,-1.6600000000000001,65.7959438339,1.955,0,1.955,63.82,-1.6600000000000001,63.8415851934,133.53,65.315,-1.7000000000000002,65.3371198095,1.955,0,1.955,63.36,-1.7000000000000002,63.3828020838,133.51
2020-02-22 03:00:00,64.491,-1.97,64.5210816788,1.931,0,1.931,62.56,-1.97,62.5910097378,133.69,64.051,-2.01,64.0825303886,1.931,0,1.931,62.12,-2.01,62.1525100056,133.67
2020-02-22 03:30:00,62.5535,-2.52,62.6042391716,1.9135,0,1.9135,60.64,-2.52,60.6923388905,133.9,62.1235,-2.56,62.1762241717,1.9135,0,1.9135,60.21,-2.56,60.2643982796,133.87
2020-02-22 04:00:00,60.0465,-3.19,60.1311754604,1.8265,0,1.8265,58.22,-3.19,58.3073280129,134.43,59.6165,-3.22,59.7033958184,1.8265,0,1.8265,57.79,-3.22,57.8796380431,134.42
2020-02-22 04:30:00,58.388,-3.52,58.4940077615,1.658,0,1.658,56.73,-3.52,56.8391000984,134.23,57.988,-3.55,58.0965630997,1.658,0,1.658,56.33,-3.55,56.4417522761,134.19
2020-02-22 05:00:00,57.2635,-3.68,57.3816245173,1.7535,0,1.7535,55.51,-3.68,55.6318478931,134.32,56.8635,-3.71,56.9843990251,1.7535,0,1.7535,55.11,-3.71,55.2347372584,134.27
2020-02-22 05:30:00,57.033,-3.58,57.1452490501,1.7930000000000001,0,1.7930000000000001,55.24,-3.58,55.3558849627,134.14,56.633,-3.61,56.7479408349,1.7930000000000001,0,1.7930000000000001,54.84,-3.61,54.9586908505,134.11
2020-02-22 06:00:00,57.4905,-3.2800000000000002,57.5839907461,1.7805,0,1.7805,55.71,-3.2800000000000002,55.8064736388,134.03,57.0905,-3.3,57.1857953538,1.7805,0,1.7805,55.31,-3.3,55.4083576728,134.0
2020-02-22 06:30:00,59.5605,-2.58,59.6163531277,1.7505000000000002,0,1.7505000000000002,57.81,-2.58,57.8675427161,133.37,59.1505,-2.62,59.2084964363,1.7505000000000002,0,1.7505000000000002,57.4,-2.62,57.4597633131,133.35
2020-02-22 07:00:00,61.6145,-1.8,61.6407869049,1.9445000000000001,0,1.9445000000000001,59.67,-1.8,59.6971431477,133.21,61.1845,-1.8399999999999999,61.2121608853,1.9445000000000001,0,1.9445000000000001,59.24,-1.8399999999999999,59.2685683984,133.18
2020-02-22 07:30:00,62.561,-1.18,62.5721273492,1.901,0,1.901,60.66,-1.18,60.6714759998,133.06,62.121,-1.22,62.1329786909,1.901,0,1.901,60.22,-1.22,60.2323567528,133.04
2020-02-22 08:00:00,65.498,-0.14,65.4981496227,2.088,0,2.088,63.41,-0.14,63.4101545496,133.06,65.048,-0.19,65.0482774868,2.088,0,2.088,62.96,-0.19,62.9602866893,133.04
2020-02-22 08:30:00,69.4825,0.97,69.4892704398,3.7525,0,3.7525,65.73,0.97,65.7371569206,132.95,69.0125,0.9,69.0183682526,3.7525,0,3.7525,65.26,0.9,65.2662056504,132.93
2020-02-22 09:00:00,74.354,1.47,74.3685297421,9.254,0,9.254,65.1,1.47,65.1165946591,132.55,73.894,1.4100000000000001,73.9074511535,9.254,0,9.254,64.64,1.4100000000000001,64.6553764199,132.55
2020-02-22 09:30:00,78.342,2.17,78.3720477211,15.222,0,15.222,63.12,2.17,63.1572901572,132.77,77.902,2.11,77.9305697657,15.222,0,15.222,62.68,2.11,62.7155044626,132.76
2020-02-22 10:00:00,79.722,2.03,79.7478412498,20.552,0,20.552,59.17,2.03,59.2048123044,132.9,79.292,1.97,79.3164684287,20.552,0,20.552,58.74,1.97,58.7730252752,132.88
2020-02-22 10:30:00,81.9545,2.12,81.9819155073,30.4745,0,30.4745,51.48,2.12,51.5236334123,132.99,81.5845,2.06,81.6105032471,30.4745,0,30.4745,51.11,2.06,51.1514975343,132.96
2020-02-22 11:00:00,84.0335,2.15,84.0609994126,41.4835,0,41.4835,42.55,2.15,42.6042838222,133.4,83.7335,2.09,83.7595792865,41.4835,0,41.4835,42.25,2.09,42.3016619059,133.39
2020-02-22 11:30:00,82.0135,2.11,82.0406379927,37.3835,0,37.3835,44.63,2.11,44.6798500445,133.4,81.6835,2.05,81.7092202401,37.3835,0,37.3835,44.3,2.05,44.347406914,133.39
2020-02-22 12:00:00,84.512,2.4,84.5460711328,44.392,0,44.392,40.12,2.4,40.1917205404,133.76,84.232,2.33,84.2642197139,44.392,0,44.392,39.84,2.33,39.9080756239,133.75
2020-02-22 12:30:00,87.4655,2.7199999999999998,87.5077830267,59.4355,0,59.4355,28.03,2.7199999999999998,28.1616636582,133.94,87.2655,2.66,87.3060312364,59.4355,0,59.4355,27.83,2.66,27.9568327963,133.91
2020-02-22 13:00:00,79.083,1.57,79.0985827243,31.933,0,31.933,47.15,1.57,47.1761316769,134.05,78.733,1.51,78.74747862,31.933,0,31.933,46.8,1.51,46.8243537062,134.02
2020-02-22 13:30:00,76.81,1.54,76.8254365429,23.16,0,23.16,53.65,1.54,53.6720979653,133.78,76.43,1.47,76.4441351576,23.16,0,23.16,53.27,1.47,53.2902786632,133.75
2020-02-22 14:00:00,74.152,1.1,74.160158468,16.242,0,16.242,57.91,1.1,57.9204463035,133.91,73.742,1.04,73.7493333122,16.242,0,16.242,57.5,1.04,57.5094044483,133.88
2020-02-22 14:30:00,74.0755,0.9,74.080967193,16.0755,0,16.0755,58.0,0.9,58.0069823383,133.91,73.6655,0.84,73.6702890604,16.0755,0,16.0755,57.59,0.84,57.5961257378,133.88
2020-02-22 15:00:00,72.9545,0.61,72.9570501751,13.0345,0,13.0345,59.92,0.61,59.9231048929,133.98,72.5345,0.55,72.5365851847,13.0345,0,13.0345,59.5,0.55,59.5025419625,133.95
2020-02-22 15:30:00,72.893,0.88,72.898311702,10.023,0,10.023,62.87,0.88,62.8761584386,133.98,72.453,0.8200000000000001,72.457640101,10.023,0,10.023,62.43,0.8200000000000001,62.4353849992,133.95
2020-02-22 16:00:00,73.745,1.49,73.76005101,8.375,0,8.375,65.37,1.49,65.3869788261,133.43,73.285,1.43,73.2989503677,8.375,0,8.375,64.91,1.43,64.9257498994,133.4
2020-02-22 16:30:00,74.7495,2.74,74.7997015385,5.6495,0,5.6495,69.1,2.74,69.1543028307,132.98,74.2495,2.66,74.2971321805,5.6495,0,5.6495,68.6,2.66,68.6515520582,132.93
2020-02-22 17:00:00,76.7525,4.5600000000000005,76.8878394562,2.7025,0,2.7025,74.05,4.5600000000000005,74.1902695776,132.16,76.2225,4.48,76.3540431559,2.7025,0,2.7025,73.52,4.48,73.6563697178,132.11
2020-02-22 17:30:00,80.774,5.76,80.9791125908,1.774,0,1.774,79.0,5.76,79.2097064759,131.5,80.224,5.91,80.4413965319,1.774,0,1.774,78.45,5.91,78.6722988097,131.46
2020-02-22 18:00:00,85.5145,3.43,85.5832612737,5.2145,0,5.2145,80.3,3.43,80.3732225309,133.26,84.9545,3.36,85.0209190156,5.2145,0,5.2145,79.74,3.36,79.8107586733,133.19
2020-02-22 18:30:00,85.9735,3.05,86.0275839615,5.3135,0,5.3135,80.66,3.05,80.7176442917,133.56,85.4235,2.99,85.4758120889,5.3135,0,5.3135,80.11,2.99,80.1657794823,133.51
2020-02-22 19:00:00,83.7135,2.01,83.7376270398,5.3435,0,5.3435,78.37,2.01,78.3957715696,133.84,83.1635,1.96,83.1865934646,5.3435,0,5.3435,77.82,1.96,77.8446786878,133.78
2020-02-22 19:30:00,80.133,1.3,80.1435442753,1.933,0,1.933,78.2,1.3,78.2108048801,134.19,79.603,1.24,79.6126573417,1.933,0,1.933,77.67,1.24,77.679897657,134.13
2020-02-22 20:00:00,75.517,1.75,75.5372741698,1.837,0,1.837,73.68,1.75,73.7007795074,133.21,74.997,1.45,75.0110159177,1.837,0,1.837,73.16,1.45,73.17436778,133.17
2020-02-22 20:30:00,72.5045,2.03,72.532912669,1.8245,0,1.8245,70.68,2.03,70.7091458017,132.38,72.0045,1.98,72.0317181542,1.8245,0,1.8245,70.18,1.98,70.2079254785,132.34
2020-02-22 21:00:00,70.3845,0.71,70.388080953,1.7645,0,1.7645,68.62,0.71,68.6236730291,132.69,69.8845,0.66,69.8876165014,1.7645,0,1.7645,68.12,0.66,68.1231972239,132.66
2020-02-22 21:30:00,67.7655,-0.38,67.7665654305,1.8455,0,1.8455,65.92,-0.38,65.9210952579,132.86,67.3055,-0.42,67.3068104299,1.8455,0,1.8455,65.46,-0.42,65.4613473739,132.82
2020-02-22 22:00:00,65.0435,-1.5,65.0607938182,1.8435000000000001,0,1.8435000000000001,63.2,-1.5,63.2177981268,133.38,64.5935,-1.53,64.6116177034,1.8435000000000001,0,1.8435000000000001,62.75,-1.53,62.7686498182,133.33
2020-02-22 22:30:00,61.211,-2.49,61.2616243745,1.871,0,1.871,59.34,-2.49,59.3922191874,133.8,60.801,-2.52,60.8532004171,1.871,0,1.871,58.93,-2.52,58.9838562659,133.76
2020-02-22 23:00:00,58.4345,-3.54,58.541629549,1.8845,0,1.8845,56.55,-3.54,56.6606927243,133.99,58.0245,-3.56,58.1336064618,1.8845,0,1.8845,56.14,-3.56,56.25276171,133.97
2020-02-22 23:30:00,56.8425,-4.25,57.0011605693,1.8825,0,1.8825,54.96,-4.25,55.1240791306,134.19,56.4425,-4.27,56.603787031,1.8825,0,1.8825,54.56,-4.27,54.7268352822,134.14
2020-02-23 00:00:00,55.6465,-4.64,55.839614632,1.8965,0,1.8965,53.75,-4.64,53.9499036144,134.34,55.2665,-4.66,55.4626146359,1.8965,0,1.8965,53.37,-4.66,53.5730575943,134.29
2020-02-23 00:30:00,64.0635,-2.63,64.1174619916,1.9035000000000002,0,1.9035000000000002,62.16,-2.63,62.2156129922,133.64,63.6235,-2.66,63.6790809627,1.9035000000000002,0,1.9035000000000002,61.72,-2.66,61.7772935633,133.56
2020-02-23 01:00:00,64.968,-2.12,65.0025801334,1.9180000000000001,0,1.9180000000000001,63.05,-2.12,63.0856314861,133.32,64.508,-2.15,64.543818945,1.9180000000000001,0,1.9180000000000001,62.59,-2.15,62.6269159388,133.24
2020-02-23 01:30:00,63.1315,-2.55,63.1829786592,2.4815,0,2.4815,60.65,-2.55,60.7035830903,133.92,62.7015,-2.6,62.755383054,2.4815,0,2.4815,60.22,-2.6,60.2761014001,133.89
2020-02-23 02:00:00,60.9115,-3.0,60.9853329273,2.5915,0,2.5915,58.32,-3.0,58.3971095175,133.92,60.4815,-3.02,60.5568513238,2.5915,0,2.5915,57.89,-3.02,57.9687200135,133.89
2020-02-23 02:30:00,60.7045,-2.9699999999999998,60.7771109897,1.9445000000000001,0,1.9445000000000001,58.76,-2.9699999999999998,58.8350108354,134.08,60.2945,-3.0,60.3690875387,1.9445000000000001,0,1.9445000000000001,58.35,-3.0,58.4270699248,134.05
2020-02-23 03:00:00,59.169,-3.24,59.257642216,2.479,0,2.479,56.69,-3.24,56.782512272700004,134.41,58.769,-3.27,58.8599036781,2.479,0,2.479,56.29,-3.27,56.384900461,134.38
2020-02-23 03:30:00,57.328,-4.03,57.4694743668,3.968,0,3.968,53.36,-4.03,53.5119659516,134.88,56.958,-4.06,57.1025162668,3.968,0,3.968,52.99,-4.06,53.1453074128,134.86
2020-02-23 04:00:00,54.795,-4.53,54.9819327143,3.555,0,3.555,51.24,-4.53,51.4398532269,135.38,54.425,-4.55,54.6148617594,3.555,0,3.555,50.87,-4.55,51.0730790143,135.37
2020-02-23 04:30:00,52.776,-4.59,52.9752232275,1.976,0,1.976,50.8,-4.59,51.0069416844,135.58,52.426,-4.6,52.6274213315,1.976,0,1.976,50.45,-4.6,50.6592785184,135.54
2020-02-23 05:00:00,51.7305,-4.89,51.961107862,2.3805,0,2.3805,49.35,-4.89,49.5916787375,135.66,51.3905,-4.9,51.6235749464,2.3805,0,2.3805,49.01,-4.9,49.2543409254,135.64
2020-02-23 05:30:00,52.278,-4.88,52.5052729162,3.968,0,3.968,48.31,-4.88,48.5558492872,135.55,51.938,-4.9,52.1686289258,3.968,0,3.968,47.97,-4.9,48.2196111556,135.51
2020-02-23 06:00:00,52.6425,-4.51,52.8353376657,3.9525,0,3.9525,48.69,-4.51,48.8984273776,135.55,52.2925,-4.52,52.4874838057,3.9525,0,3.9525,48.34,-4.52,48.5508599306,135.51
2020-02-23 06:30:00,56.341,-4.21,56.4980741353,9.121,0,9.121,47.22,-4.21,47.4073042895,135.12,56.011,-4.23,56.1704995616,9.121,0,9.121,46.89,-4.23,47.0804099387,135.07
2020-02-23 07:00:00,58.518,-3.5300000000000002,58.6243739753,10.298,0,10.298,48.22,-3.5300000000000002,48.3490361848,134.83,58.178,-3.55,58.2862092094,10.298,0,10.298,47.88,-3.55,48.011424682,134.8
2020-02-23 07:30:00,58.5325,-3.2800000000000002,58.6243290473,8.7625,0,8.7625,49.77,-3.2800000000000002,49.8779640723,134.71,58.1925,-3.3,58.2859936541,8.7625,0,8.7625,49.43,-3.3,49.5400333064,134.69
2020-02-23 08:00:00,58.8425,-2.45,58.8934827146,2.2625,0,2.2625,56.58,-2.45,56.6330195204,133.89,58.4425,-2.47,58.4946724604,2.2625,0,2.2625,56.18,-2.47,56.2342715788,133.88
2020-02-23 08:30:00,63.14,-1.57,63.1595163059,3.59,0,3.59,59.55,-1.57,59.5706924586,132.88,62.71,-1.6099999999999999,62.7306639531,3.59,0,3.59,59.12,-1.6099999999999999,59.1419182983,132.87
2020-02-23 09:00:00,67.829,-0.15,67.8291658581,5.929,0,5.929,61.9,-0.15,61.9001817445,132.46,67.389,-0.18,67.3892403949,5.929,0,5.929,61.46,-0.18,61.4602635855,132.45
2020-02-23 09:30:00,72.5845,1.07,72.5923862416,9.8045,0,9.8045,62.78,1.07,62.7891176877,132.75,72.1545,1.02,72.1617091694,9.8045,0,9.8045,62.35,1.02,62.3583426656,132.74
2020-02-23 10:00:00,75.5585,2.0,75.5849649219,12.1785,0,12.1785,63.38,2.0,63.4115478442,132.36,75.1085,1.94,75.1335502439,12.1785,0,12.1785,62.93,1.94,62.9598959656,132.35
2020-02-23 10:30:00,77.1275,2.8,77.1783081976,12.8275,0,12.8275,64.3,2.8,64.3609353568,132.23,76.6775,2.75,76.7267978365,12.8275,0,12.8275,63.85,2.75,63.9091933919,132.2
2020-02-23 11:00:00,78.833,2.59,78.8755347937,17.883,0,17.883,60.95,2.59,61.0050047127,132.14,78.403,2.54,78.4441330438,17.883,0,17.883,60.52,2.54,60.5732779367,132.09
2020-02-23 11:30:00,79.779,2.7800000000000002,79.8274216106,19.149,0,19.149,60.63,2.7800000000000002,60.6937006616,132.14,79.359,2.7199999999999998,79.4055998088,19.149,0,19.149,60.21,2.7199999999999998,60.2714069854,132.09
2020-02-23 12:00:00,86.19,3.01,86.242542866,36.92,0,36.92,49.27,3.01,49.3618577446,132.44,85.83,2.95,85.8806811803,36.92,0,36.92,48.91,2.95,48.9988836608,132.41
2020-02-23 12:30:00,90.085,3.09,90.1379793705,47.965,0,47.965,42.12,3.09,42.2331919229,132.54,89.785,3.02,89.8357758635,47.965,0,47.965,41.82,3.02,41.9289017266,132.51
2020-02-23 13:00:00,88.3555,2.47,88.3900179899,45.7455,0,45.7455,42.61,2.47,42.6815299632,132.77,88.0555,2.42,88.0887477505,45.7455,0,45.7455,42.31,2.42,42.379151714,132.74
2020-02-23 13:30:00,87.975,2.01,87.9979586411,51.425,0,51.425,36.55,2.01,36.6052264028,133.1,87.715,1.96,87.7368954602,51.425,0,51.425,36.29,1.96,36.342890639,133.07
2020-02-23 14:00:00,83.377,1.13,83.3846570359,45.607,0,45.607,37.77,1.13,37.7868998464,133.41,83.117,1.08,83.124016319,45.607,0,45.607,37.51,1.08,37.525544633,133.41
2020-02-23 14:30:00,80.797,0.75,80.8004808711,40.867,0,40.867,39.93,0.75,39.9370429551,133.41,80.507,0.7000000000000001,80.5100431561,40.867,0,40.867,39.64,0.7000000000000001,39.6461801439,133.41
2020-02-23 15:00:00,77.642,0.13,77.6421088328,30.922,0,30.922,46.72,0.13,46.7201808644,133.48,77.312,0.09,77.3120523851,30.922,0,30.922,46.39,0.09,46.3900873032,133.48
2020-02-23 15:30:00,76.26,0.38,76.2609467552,23.68,0,23.68,52.58,0.38,52.5813731278,133.08,75.89,0.33,75.8907174824,23.68,0,23.68,52.21,0.33,52.2110428932,133.07
2020-02-23 16:00:00,75.4165,1.48,75.4310206231,13.4365,0,13.4365,61.98,1.48,61.9976676981,132.61,74.9765,1.43,74.9901356996,13.4365,0,13.4365,61.54,1.43,61.556612155,132.6
2020-02-23 16:30:00,76.456,2.62,76.500878008,7.966,0,7.966,68.49,2.62,68.5400941056,132.25,75.966,2.56,76.0091228472,7.966,0,7.966,68.0,2.56,68.0481711731,132.22
2020-02-23 17:00:00,79.029,4.05,79.1327071507,3.879,0,3.879,75.15,4.05,75.2590526116,131.42,78.499,3.98,78.599830795,3.879,0,3.879,74.62,3.98,74.7260650643,131.37
2020-02-23 17:30:00,83.6845,11.05,84.4108881617,2.4545,0,2.4545,81.23,11.05,81.9781397691,132.06,82.7645,3.11,82.8229108414,2.4545,0,2.4545,80.31,3.11,80.3701947242,132.03
2020-02-23 18:00:00,88.4385,18.84,90.4229720937,5.5785,0,5.5785,82.86,18.84,84.974850397,133.17,87.0385,0.33,87.039125583,5.5785,0,5.5785,81.46,0.33,81.4606684235,133.1
2020-02-23 18:30:00,90.334,18.65,92.2391134823,7.214,0,7.214,83.12,18.65,85.1866004721,133.39,88.954,0.09,88.9540455291,7.214,0,7.214,81.74,0.09,81.7400495473,133.33
2020-02-23 19:00:00,87.0695,17.96,88.9025276933,5.3595,0,5.3595,81.71,17.96,83.6605384874,134.03,85.6895,-0.72,85.6925248213,5.3595,0,5.3595,80.33,-0.72,80.3332266251,133.97
2020-02-23 19:30:00,83.5525,16.11,85.0914352697,5.2925,0,5.2925,78.26,16.11,79.9009367905,132.31,82.1325,-3.08,82.1902302969,5.2925,0,5.2925,76.84,-3.08,76.9017034922,132.27
2020-02-23 20:00:00,80.1395,14.86,81.5055768659,5.3095,0,5.3095,74.83,14.86,76.2912085368,132.45,78.7795,-3.85,78.8735197658,5.3095,0,5.3095,73.47,-3.85,73.570805351,132.4
2020-02-23 20:30:00,75.578,13.93,76.8510181065,1.858,0,1.858,73.72,13.93,75.0245513149,132.69,74.238,-4.85,74.396257594,1.858,0,1.858,72.38,-4.85,72.5423111019,132.64
2020-02-23 21:00:00,71.7445,12.79,72.8756295359,1.5945,0,1.5945,70.15,12.79,71.3064274803,133.12,70.4345,-6.08,70.6964298268,1.5945,0,1.5945,68.84,-6.08,69.1079734908,133.07
2020-02-23 21:30:00,67.9695,11.74,68.9759416772,1.5895000000000001,0,1.5895000000000001,66.38,11.74,67.4101772732,133.73,66.7095,-7.32,67.1099082867,1.5895000000000001,0,1.5895000000000001,65.12,-7.32,65.5301213184,133.65
2020-02-23 22:00:00,63.4005,10.38,64.2445935488,1.6405,0,1.6405,61.76,10.38,62.6262085712,133.34,62.1105,-9.38,62.8147961093,1.6405,0,1.6405,60.47,-9.38,61.1931801756,133.28
2020-02-23 22:30:00,60.127,9.03,60.8012913432,1.647,0,1.647,58.48,9.03,59.1730622834,132.77,58.837,-10.29,59.7300315503,1.647,0,1.647,57.19,-10.29,58.1083487977,132.71
2020-02-23 23:00:00,56.304,7.77,56.8376047701,1.714,0,1.714,54.59,7.77,55.1401940512,132.77,55.074,-11.52,56.2659388618,1.714,0,1.714,53.36,-11.52,54.5893762558,132.71
2020-02-23 23:30:00,53.585,7.19,54.0652228794,1.7349999999999999,0,1.7349999999999999,51.85,7.19,52.3461421692,132.85,52.385,-12.11,53.7665353636,1.7349999999999999,0,1.7349999999999999,50.65,-12.11,52.0775825092,132.82
2020-02-24 00:00:00,52.419,6.96,52.8790427391,1.7189999999999999,0,1.7189999999999999,50.7,6.96,51.1754980435,133.01,51.229,-12.36,52.6989567354,1.7189999999999999,0,1.7189999999999999,49.51,-12.36,51.0294983318,132.97
2020-02-24 00:30:00,61.3505,5.99,61.6422253837,1.8305,0,1.8305,59.52,5.99,59.8206527881,132.48,60.2605,-8.6,60.8710757277,1.8305,0,1.8305,58.43,-8.6,59.0595030457,132.47
2020-02-24 01:00:00,62.8195,-2.54,62.8708293269,1.8295,0,1.8295,60.99,-2.54,61.0428677242,132.94,62.3995,-2.56,62.4519911632,1.8295,0,1.8295,60.57,-2.56,60.6240752507,132.91
2020-02-24 01:30:00,61.18,-2.95,61.2510808068,1.75,0,1.75,59.43,-2.95,59.5031713441,133.14,60.76,-2.99,60.8335244746,1.75,0,1.75,59.01,-2.99,59.0857021622,133.12
2020-02-24 02:00:00,59.791,-3.52,59.8945246329,1.721,0,1.721,58.07,-3.52,58.1765872151,133.48,59.381,-3.54,59.4864250145,1.721,0,1.721,57.66,-3.54,57.7685658468,133.44
2020-02-24 02:30:00,60.035,-3.31,60.1261783668,1.635,0,1.635,58.4,-3.31,58.4937270141,133.81,59.625,-3.34,59.7184747377,1.635,0,1.635,57.99,-3.34,58.0861059118,133.77
2020-02-24 03:00:00,58.387,-3.68,58.5028560756,1.587,0,1.587,56.8,-3.68,56.9190864298,134.11,57.987,-3.7,58.1049237931,1.587,0,1.587,56.4,-3.7,56.5212349476,134.08
2020-02-24 03:30:00,55.7155,-3.98,55.8574734503,1.6355,0,1.6355,54.08,-3.98,54.2262556332,134.39,55.3355,-3.99,55.4791641993,1.6355,0,1.6355,53.7,-3.99,53.848027819,134.37
2020-02-24 04:00:00,54.091,-4.37,54.2672385607,1.561,0,1.561,52.53,-4.37,52.7114579574,134.65,53.721,-4.4,53.9008890557,1.561,0,1.561,52.16,-4.4,52.3452538441,134.6
2020-02-24 04:30:00,52.753,-4.5600000000000005,52.9497177424,1.433,0,1.433,51.32,-4.5600000000000005,51.5221893945,134.77,52.403,-4.57,52.6018945381,1.433,0,1.433,50.97,-4.57,51.1744643353,134.7
2020-02-24 05:00:00,51.922,-4.66,52.1306980962,1.492,0,1.492,50.43,-4.66,50.644846727,134.52,51.562,-4.67,51.7730503641,1.492,0,1.492,50.07,-4.67,50.2873125152,134.49
2020-02-24 05:30:00,54.1265,-4.02,54.2755783226,1.5365,0,1.5365,52.59,-4.02,52.7434213907,133.98,53.7665,-4.03,53.9173202436,1.5365,0,1.5365,52.23,-4.03,52.3852441056,133.96
2020-02-24 06:00:00,56.7115,-2.6,56.7710686199,1.4315,0,1.4315,55.28,-2.6,55.3411094938,133.51,56.3215,-2.63,56.3828720646,1.4315,0,1.4315,54.89,-2.63,54.9529708023,133.49
2020-02-24 06:30:00,63.6975,0.78,63.7022755186,1.5375,0,1.5375,62.16,0.78,62.1648936298,133.04,63.2575,0.73,63.2617120085,1.5375,0,1.5375,61.72,0.73,61.7243169262,133.03
2020-02-24 07:00:00,69.6575,3.36,69.7384894176,1.6375000000000002,0,1.6375000000000002,68.02,3.36,68.1029367942,132.78,69.1975,3.29,69.2756674905,1.6375000000000002,0,1.6375000000000002,67.56,3.29,67.6400598758,132.77
2020-02-24 07:30:00,74.174,5.36,74.3674113843,1.504,0,1.504,72.67,5.36,72.8674035492,131.95,73.654,5.28,73.8430099332,1.504,0,1.504,72.15,5.28,72.3429395311,131.92
2020-02-24 08:00:00,77.8745,7.14,78.2011339448,1.6445,0,1.6445,76.23,7.14,76.5636499914,131.25,77.3445,7.05,77.6651413457,1.6445,0,1.6445,75.7,7.05,76.0275772335,131.23
2020-02-24 08:30:00,80.9065,15.53,82.3835095286,2.0665,0,2.0665,78.84,15.53,80.3550029556,132.2,79.9565,6.19,80.1957479686,2.0665,0,2.0665,77.89,6.19,78.1355757642,132.17
2020-02-24 09:00:00,82.8325,22.21,85.7584232379,3.8425000000000002,0,3.8425000000000002,78.99,22.21,82.0530572252,133.73,81.4725,3.5700000000000003,81.5506784536,3.8425000000000002,0,3.8425000000000002,77.63,3.5700000000000003,77.7120441116,133.7
2020-02-24 09:30:00,83.608,22.57,86.6008231139,4.298,0,4.298,79.31,22.57,82.4589655526,133.64,82.248,3.95,82.3427957019,4.298,0,4.298,77.95,3.95,78.0500160154,133.6
2020-02-24 10:00:00,84.991,22.64,87.9547592857,7.081,0,7.081,77.91,22.64,81.1328398369,133.64,83.671,4.03,83.7679959233,7.081,0,7.081,76.59,4.03,76.6959516533,133.6
2020-02-24 10:30:00,84.696,22.71,87.6878356216,5.526,0,5.526,79.17,22.71,82.3628132108,133.41,83.346,4.14,83.4487586247,5.526,0,5.526,77.82,4.14,77.9300455537,133.37
2020-02-24 11:00:00,85.3595,22.68,88.3211562438,6.9795,0,6.9795,78.38,22.68,81.5953846734,133.41,84.0095,4.14,84.1114480332,6.9795,0,6.9795,77.03,4.14,77.1411725345,133.37
2020-02-24 11:30:00,86.144,23.12,89.1926181699,8.524000000000001,0,8.524000000000001,77.62,23.12,80.9901154463,133.5,84.824,4.57,84.9470180524,8.524000000000001,0,8.524000000000001,76.3,4.57,76.4367378948,133.37
2020-02-24 12:00:00,86.6855,23.52,89.8196320982,9.1455,0,9.1455,77.54,23.52,81.0286492544,133.92,85.3355,4.85,85.4732125303,9.1455,0,9.1455,76.19,4.85,76.3442113064,133.86
2020-02-24 12:30:00,87.522,23.45,90.6090667869,9.922,0,9.922,77.6,23.45,81.0657911822,134.0,86.182,4.75,86.3128010436,9.922,0,9.922,76.26,4.75,76.4077882156,133.95
2020-02-24 13:00:00,87.4015,23.29,90.4513477083,8.9315,0,8.9315,78.47,23.29,81.8533139219,134.0,86.0615,4.59,86.1838145028,8.9315,0,8.9315,77.13,4.59,77.2664545582,133.95
2020-02-24 13:30:00,86.289,22.39,89.1465289341,9.849,0,9.849,76.44,22.39,79.6516522114,134.0,84.969,3.67,85.0482207986,9.849,0,9.849,75.12,3.67,75.2095957973,134.03
2020-02-24 14:00:00,85.147,16.88,86.8040667769,10.977,0,10.977,74.17,16.88,76.0665715015,133.26,84.127,5.36,84.297578429,10.977,0,10.977,73.15,5.36,73.3461116897,133.24
2020-02-24 14:30:00,84.9885,8.94,85.4574088786,13.618500000000001,0,13.618500000000001,71.37,8.94,71.9277449945,131.94,84.4885,8.84,84.9497041328,13.618500000000001,0,13.618500000000001,70.87,8.84,71.4192025999,131.93
2020-02-24 15:00:00,84.9975,8.62,85.4334794226,15.5275,0,15.5275,69.47,8.62,70.0027520888,132.17,84.5075,8.51,84.9349024621,15.5275,0,15.5275,68.98,8.51,69.5029531747,132.14
2020-02-24 15:30:00,83.8705,8.52,84.3021421451,13.5905,0,13.5905,70.28,8.52,70.7945534628,132.17,83.3905,8.4,83.8125019925,13.5905,0,13.5905,69.8,8.4,70.3036272179,132.14
2020-02-24 16:00:00,83.7995,8.91,84.2718476138,8.8895,0,8.8895,74.91,8.91,75.4380288714,132.0,83.2795,8.81,83.7442011142,8.8895,0,8.8895,74.39,8.81,74.9098671738,131.97
2020-02-24 16:30:00,86.3015,9.29,86.8000748977,7.6515,0,7.6515,78.65,9.29,79.1967587721,131.59,85.7315,9.16,86.2194623751,7.6515,0,7.6515,78.08,9.16,78.6154692157,131.57
2020-02-24 17:00:00,88.938,10.24,89.5255574906,5.578,0,5.578,83.36,10.24,83.9865894057,131.18,88.348,10.12,88.9257190244,5.578,0,5.578,82.77,10.12,83.3863735871,131.14
2020-02-24 17:30:00,92.9525,12.71,93.8174363125,5.8425,0,5.8425,87.11,12.71,88.0323588233,132.36,92.3825,13.31,93.3363937928,5.8425,0,5.8425,86.54,13.31,87.5575679196,132.31
2020-02-24 18:00:00,95.7825,16.92,97.2654805481,5.6825,0,5.6825,90.1,16.92,91.6749496864,133.75,95.1625,16.74,96.6236462066,5.6825,0,5.6825,89.48,16.74,91.0324008252,133.7
2020-02-24 18:30:00,98.987,17.21,100.4719377189,9.377,0,9.377,89.61,17.21,91.2476640797,133.94,98.367,17.03,99.8302939443,9.377,0,9.377,88.99,17.03,90.6048619005,133.91
2020-02-24 19:00:00,98.4215,16.27,99.7572281203,10.8615,0,10.8615,87.56,16.27,89.0587811504,134.14,97.8315,16.12,99.1506772153,10.8615,0,10.8615,86.97,16.12,88.4513159879,134.08
2020-02-24 19:30:00,95.1365,14.5,96.235147593,10.9665,0,10.9665,84.17,14.5,85.4098290597,134.42,94.5565,14.34,95.6376876145,10.9665,0,10.9665,83.59,14.34,84.8111059944,134.38
2020-02-24 20:00:00,90.6445,12.49,91.5009589034,9.9345,0,9.9345,80.71,12.49,81.6707058865,134.9,90.0945,12.36,90.9383776535,9.9345,0,9.9345,80.16,12.36,81.1073066992,134.84
2020-02-24 20:30:00,85.927,11.2,86.6538477449,6.727,0,6.727,79.2,11.2,79.9879990999,134.44,85.377,11.07,86.0916780473,6.727,0,6.727,78.65,11.07,79.4252315074,134.39
2020-02-24 21:00:00,81.1825,9.81,81.7730665088,4.1925,0,4.1925,76.99,9.81,77.6124745128,134.87,80.6525,9.69,81.2325172345,4.1925,0,4.1925,76.46,9.69,77.0715751753,134.84
2020-02-24 21:30:00,75.8095,12.7,76.8659241163,1.7595,0,1.7595,74.05,12.7,75.1311686319,133.64,74.7395,-0.14,74.739631122,1.7595,0,1.7595,72.98,-0.14,72.9801342832,133.6
2020-02-24 22:00:00,70.365,13.11,71.5758711089,1.7850000000000001,0,1.7850000000000001,68.58,13.11,69.8218339776,132.77,69.085,-5.68,69.3181045976,1.7850000000000001,0,1.7850000000000001,67.3,-5.68,67.5392656164,132.73
2020-02-24 22:30:00,65.6815,11.79,66.73127859,1.7815,0,1.7815,63.9,11.79,64.9785664662,133.76,64.4615,-7.14,64.8557212762,1.7815,0,1.7815,62.68,-7.14,63.0853548773,133.72
2020-02-24 23:00:00,60.2895,3.31,60.3802940557,1.7995,0,1.7995,58.49,3.31,58.5835830246,133.28,59.8895,3.25,59.977618411,1.7995,0,1.7995,58.09,3.25,58.1808439265,133.25
2020-02-24 23:30:00,57.1685,3.0,57.2471605606,1.8285,0,1.8285,55.34,3.0,55.4212558501,133.66,56.7785,2.93,56.8540496557,1.8285,0,1.8285,54.95,2.93,55.0280601148,133.64
2020-02-25 00:00:00,55.233,2.43,55.286428615,1.7730000000000001,0,1.7730000000000001,53.46,2.43,53.5151987757,133.75,54.863,2.36,54.9137357043,1.7730000000000001,0,1.7730000000000001,53.09,2.36,53.1424284353,133.71
2020-02-25 00:30:00,64.495,4.3,64.6381855021,1.815,0,1.815,62.68,4.3,62.827322082,132.67,64.045,4.23,64.1845380524,1.815,0,1.815,62.23,4.23,62.3735985815,132.62
2020-02-25 01:00:00,66.83,4.5,66.9813324741,3.23,0,3.23,63.6,4.5,63.7589993648,132.59,66.39,4.43,66.5376359664,3.23,0,3.23,63.16,4.43,63.3151680089,132.62
2020-02-25 01:30:00,64.9055,3.96,65.0261911098,3.1955,0,3.1955,61.71,3.96,61.8369282872,132.95,64.7455,3.9,64.8628535469,3.1955,0,3.1955,61.55,3.9,61.6734343133,132.9
2020-02-25 02:00:00,62.27,3.43,62.3643952909,1.9500000000000002,0,1.9500000000000002,60.32,3.43,60.417442018,133.18,61.85,3.36,61.9411987291,1.9500000000000002,0,1.9500000000000002,59.9,3.36,59.9941630494,133.14
2020-02-25 02:30:00,62.6465,3.47,62.742528338,1.9565000000000001,0,1.9565000000000001,60.69,3.47,60.789119092199996,133.44,62.2165,3.41,62.3098786089,1.9565000000000001,0,1.9565000000000001,60.26,3.41,60.3564056253,133.42
2020-02-25 03:00:00,61.1455,3.2800000000000002,61.2334105718,1.9355,0,1.9355,59.21,3.2800000000000002,59.3007799274,133.69,60.7255,3.21,60.8102824385,1.9355,0,1.9355,58.79,3.21,58.877569583,133.64
2020-02-25 03:30:00,58.768,2.73,58.8313753366,1.8980000000000001,0,1.8980000000000001,56.87,2.73,56.9354880545,134.08,58.368,2.68,58.4294944698,1.8980000000000001,0,1.8980000000000001,56.47,2.68,56.5335590601,134.03
2020-02-25 04:00:00,56.474,2.07,56.511924193,1.8940000000000001,0,1.8940000000000001,54.58,2.07,54.6192392843,134.44,56.084,2.0,56.1196494643,1.8940000000000001,0,1.8940000000000001,54.19,2.0,54.2268946188,134.38
2020-02-25 04:30:00,55.34,1.9,55.372606946,1.85,0,1.85,53.49,1.9,53.5237339878,134.64,54.96,1.8399999999999999,54.9907919565,1.85,0,1.85,53.11,1.8399999999999999,53.1418639116,134.59
2020-02-25 05:00:00,54.992,2.17,55.0347977556,1.772,0,1.772,53.22,2.17,53.2642215751,134.44,54.632,2.1,54.6723460627,1.772,0,1.772,52.86,2.1,52.9016975153,134.4
2020-02-25 05:30:00,56.6035,2.8,56.6727113543,1.7335,0,1.7335,54.87,2.8,54.9413951406,134.03,56.2335,2.75,56.3007017918,1.7335,0,1.7335,54.5,2.75,54.5693366278,134.0
2020-02-25 06:00:00,59.356,4.1,59.497434701,1.716,0,1.716,57.64,4.1,57.7856348931,133.71,58.966,4.03,59.1035536664,1.716,0,1.716,57.25,4.03,57.3916666425,133.69
2020-02-25 06:30:00,66.0065,6.62,66.3376397097,1.7165,0,1.7165,64.29,6.62,64.6299350147,132.42,65.5965,6.55,65.9227071065,1.7165,0,1.7165,63.88,6.55,64.2149273923,132.39
2020-02-25 07:00:00,72.4225,9.35,73.0235647326,1.8125,0,1.8125,70.61,9.35,71.2263616928,131.76,71.9525,9.25,72.5446397486,1.8125,0,1.8125,70.14,9.25,70.7473116097,131.73
2020-02-25 07:30:00,76.473,7.79,76.8687441617,2.963,0,2.963,73.51,7.79,73.9216084782,133.01,76.003,8.2,76.4440711174,2.963,0,2.963,73.04,8.2,73.4988544128,132.99
2020-02-25 08:00:00,79.4255,8.77,79.9082157869,4.5255,0,4.5255,74.9,8.77,75.4116894122,133.73,78.9155,8.7,79.3936152361,4.5255,0,4.5255,74.39,8.7,74.8970099537,133.7
2020-02-25 08:30:00,81.592,10.28,82.2370528655,5.482,0,5.482,76.11,10.28,76.801110018,133.35,81.062,10.17,81.6974708544,5.482,0,5.482,75.58,10.17,76.2611650842,133.32
2020-02-25 09:00:00,82.5545,10.76,83.2527661417,7.2645,0,7.2645,75.29,10.76,76.0549912892,133.35,82.0345,10.65,82.7229211903,7.2645,0,7.2645,74.77,10.65,75.5246674935,133.32
2020-02-25 09:30:00,85.39,11.13,86.1123045795,12.58,0,12.58,72.81,11.13,73.6557737044,133.03,84.87,11.03,85.5837472888,12.58,0,12.58,72.29,11.03,73.1266367338,133.0
2020-02-25 10:00:00,87.9115,10.35,88.5186665752,25.3315,0,25.3315,62.58,10.35,63.4301103578,133.18,87.4715,10.24,88.0688418923,25.3315,0,25.3315,62.14,10.24,62.9780691987,133.15
2020-02-25 10:30:00,86.6105,10.01,87.1870334984,21.4405,0,21.4405,65.17,10.01,65.9342778834,133.4,86.1705,9.9,86.7373337742,21.4405,0,21.4405,64.73,9.9,65.4826916063,133.36
2020-02-25 11:00:00,89.26,10.47,89.8719561376,31.53,0,31.53,57.73,10.47,58.6717461816,133.61,88.82,10.37,89.4233151924,31.53,0,31.53,57.29,10.37,58.2209670136,133.58
2020-02-25 11:30:00,91.31,10.03,91.8592238156,41.52,0,41.52,49.79,10.03,50.790205748700004,133.78,90.98,9.93,91.5202999339,41.52,0,41.52,49.46,9.93,50.4469672032,133.75
2020-02-25 12:00:00,91.9225,10.03,92.4680858797,42.6325,0,42.6325,49.29,10.03,50.3001491051,134.06,91.5725,9.94,92.1104030837,42.6325,0,42.6325,48.94,9.94,49.9392350762,134.05
2020-02-25 12:30:00,93.632,9.59,94.1218334076,49.112,0,49.112,44.52,9.59,45.5411736783,134.16,93.392,9.48,93.8719130731,49.112,0,49.112,44.28,9.48,45.2834274321,134.14
2020-02-25 13:00:00,85.9125,9.98,86.4902194254,19.0725,0,19.0725,66.84,9.98,67.5809588568,133.78,85.5125,9.89,86.0825171347,19.0725,0,19.0725,66.44,9.89,67.172060412,133.76
2020-02-25 13:30:00,84.2555,10.63,84.9234136163,9.1455,0,9.1455,75.11,10.63,75.8584800797,133.5,83.7555,10.52,84.4135900211,9.1455,0,9.1455,74.61,10.52,75.3480092637,133.47
2020-02-25 14:00:00,86.102,11.07,86.8107096158,10.522,0,10.522,75.58,11.07,76.386394731,133.32,85.562,10.95,86.2598304195,10.522,0,10.522,75.04,10.95,75.8347156651,133.28
2020-02-25 14:30:00,89.237,9.74,89.7669748237,25.387,0,25.387,63.85,9.74,64.588622063,133.63,88.737,9.63,89.2580084306,25.387,0,25.387,63.35,9.63,64.0777605726,133.61
2020-02-25 15:00:00,91.374,9.02,91.8181260754,37.634,0,37.634,53.74,9.02,54.4917241423,134.21,91.004,8.93,91.4410898666,37.634,0,37.634,53.37,8.93,54.1119376848,134.19
2020-02-25 15:30:00,87.5055,8.86,87.9528972249,26.9655,0,26.9655,60.54,8.86,61.1848935604,134.12,87.1255,8.75,87.5637781862,26.9655,0,26.9655,60.16,8.75,60.7929938398,134.08
2020-02-25 16:00:00,88.5545,9.0,89.0106705415,25.2645,0,25.2645,63.29,9.0,63.9267088156,134.03,88.1445,8.89,88.5916755697,25.2645,0,25.2645,62.88,8.89,63.5053265483,134.08
2020-02-25 16:30:00,89.8305,9.09,90.2892398365,21.0605,0,21.0605,68.77,9.09,69.3681555182,133.94,89.4005,8.98,89.8503745137,21.0605,0,21.0605,68.34,8.98,68.9274691252,133.92
2020-02-25 17:00:00,90.916,9.94,91.4577643287,14.606,0,14.606,76.31,9.94,76.9546600278,133.58,90.416,9.83,90.9487875455,14.606,0,14.606,75.81,9.83,76.4446531812,133.55
2020-02-25 17:30:00,94.1665,10.68,94.7702069337,11.6065,0,11.6065,82.56,10.68,83.2479188929,133.58,93.6165,10.55,94.2090843404,11.6065,0,11.6065,82.01,10.55,82.6858065208,133.55
2020-02-25 18:00:00,97.156,11.7,97.8579497844,9.956,0,9.956,87.2,11.7,87.9814184928,133.04,96.576,11.58,97.26777563,9.956,0,9.956,86.62,11.58,87.3906219225,133.03
2020-02-25 18:30:00,100.211,12.65,101.0062721864,14.151,0,14.151,86.06,12.65,86.9847463639,132.1,99.631,12.53,100.4158207704,14.151,0,14.151,85.48,12.53,86.3934679244,132.07
2020-02-25 19:00:00,95.493,11.73,96.2107371815,16.793,0,16.793,78.7,11.73,79.5693590523,132.03,95.083,11.63,95.791616486,16.793,0,16.793,78.29,11.63,79.1491061226,131.97
2020-02-25 19:30:00,89.0505,10.59,89.6779775098,9.4005,0,9.4005,79.65,10.59,80.3509215877,132.03,88.6005,10.48,89.2181539836,9.4005,0,9.4005,79.2,10.48,79.8903648759,131.97
2020-02-25 20:00:00,85.7305,8.92,86.1933003791,9.4405,0,9.4405,76.29,8.92,76.8097031631,132.24,85.3105,8.83,85.7662539129,9.4405,0,9.4405,75.87,8.83,76.3821039249,132.22
2020-02-25 20:30:00,82.2025,7.8,82.5717324891,8.9825,0,8.9825,73.22,7.8,73.6342882087,132.74,81.7825,7.71,82.1451240565,8.9825,0,8.9825,72.8,7.71,73.2071314832,132.72
2020-02-25 21:00:00,77.5805,6.66,77.8658434761,7.2305,0,7.2305,70.35,6.66,70.6645462732,133.15,77.2005,6.58,77.4804078477,7.2305,0,7.2305,69.97,6.58,70.2787115704,133.13
2020-02-25 21:30:00,71.7935,5.33,71.9910796019,1.5935000000000001,0,1.5935000000000001,70.2,5.33,70.4020518167,133.32,71.4235,5.25,71.6161912716,1.5935000000000001,0,1.5935000000000001,69.83,5.25,70.027076192,133.32
2020-02-25 22:00:00,67.2665,3.5700000000000003,67.3611677619,1.3265,0,1.3265,65.94,3.5700000000000003,66.0365694142,132.55,66.8765,3.51,66.968547485,1.3265,0,1.3265,65.55,3.51,65.6439075619,132.52
2020-02-25 22:30:00,62.0945,2.08,62.1293274569,1.3145,0,1.3145,60.78,2.08,60.8155802406,133.48,61.7445,2.03,61.7778615707,1.3145,0,1.3145,60.43,2.03,60.4640868615,133.47
2020-02-25 23:00:00,57.0575,0.6000000000000001,57.0606546251,1.3375,0,1.3375,55.72,0.6000000000000001,55.7232303443,134.77,56.7575,0.5700000000000001,56.7603621046,1.3375,0,1.3375,55.42,0.5700000000000001,55.4229311747,134.76
2020-02-25 23:30:00,54.328,-0.34,54.3290638977,1.328,0,1.328,53.0,-0.34,53.0010905548,135.81,54.038,-0.38,54.0393360803,1.328,0,1.328,52.71,-0.38,52.7113697413,135.81
2020-02-26 00:00:00,53.2505,-0.77,53.2560667929,1.3505,0,1.3505,51.9,-0.77,51.9057116318,136.21,52.9805,-0.81,52.986691539,1.3505,0,1.3505,51.63,-0.81,51.6363534731,136.2
2020-02-26 00:30:00,61.314,1.26,61.3269451057,1.264,0,1.264,60.05,1.26,60.0632175295,135.09,61.024,1.21,61.035994921,1.264,0,1.264,59.76,1.21,59.7722485774,135.09
2020-02-26 01:00:00,63.1825,1.88,63.210463582,1.3225,0,1.3225,61.86,1.88,61.8885611402,134.35,62.8325,1.83,62.859143776,1.3225,0,1.3225,61.51,1.83,61.5372163816,134.33
2020-02-26 01:30:00,61.8145,1.52,61.8331853478,1.3745,0,1.3745,60.44,1.52,60.4591101489,134.74,61.4745,1.47,61.4920730684,1.3745,0,1.3745,60.1,1.47,60.1179748495,134.71
2020-02-26 02:00:00,60.28,1.04,60.288970799,1.37,0,1.37,58.91,1.04,58.9191793901,135.2,59.96,0.99,59.9681723917,1.37,0,1.37,58.59,0.99,58.5983634584,135.17
2020-02-26 02:30:00,60.9525,1.11,60.9626062127,1.3325,0,1.3325,59.62,1.11,59.6303320467,135.32,60.6125,1.07,60.6219436858,1.3325,0,1.3325,59.28,1.07,59.2896559275,135.31
2020-02-26 03:00:00,59.975,0.81,59.9804695297,1.2650000000000001,0,1.2650000000000001,58.71,0.81,58.7155873683,135.61,59.655,0.76,59.6598409736,1.2650000000000001,0,1.2650000000000001,58.39,0.76,58.3949458429,135.59
2020-02-26 03:30:00,58.516,0.42,58.5175072606,1.236,0,1.236,57.28,0.42,57.2815397838,136.17,58.206,0.37,58.2071759837,1.236,0,1.236,56.97,0.37,56.9712014969,136.16
2020-02-26 04:00:00,56.6035,0.04,56.6035141334,1.2335,0,1.2335,55.37,0.04,55.3700144483,136.54,56.2935,0.01,56.2935008882,1.2335,0,1.2335,55.06,0.01,55.0600009081,136.52
2020-02-26 04:30:00,55.3835,-0.01,55.3835009028,1.2035,0,1.2035,54.18,-0.01,54.1800009228,136.54,55.0835,-0.04,55.0835145234,1.2035,0,1.2035,53.88,-0.04,53.8800148478,136.52
2020-02-26 05:00:00,55.087,-0.02,55.0870036306,1.167,0,1.167,53.92,-0.02,53.9200037092,136.68,54.787,-0.07,54.7870447186,1.167,0,1.167,53.62,-0.07,53.6200456919,136.65
2020-02-26 05:30:00,56.6845,0.86,56.6910234539,1.0745,0,1.0745,55.61,0.86,55.6166494856,135.76,56.4045,0.81,56.4103157255,1.0745,0,1.0745,55.33,0.81,55.335928654,135.73
2020-02-26 06:00:00,59.2875,2.09,59.3243268504,1.0675,0,1.0675,58.22,2.09,58.2575016629,135.4,58.9875,2.04,59.022764729,1.0675,0,1.0675,57.92,2.04,57.955914279699996,135.35
2020-02-26 06:30:00,66.0915,4.7,66.2584060497,0.9815,0,0.9815,65.11,4.7,65.2794155917,134.44,65.7715,4.64,65.9349665371,0.9815,0,0.9815,64.79,4.64,64.9559366032,134.41
2020-02-26 07:00:00,72.4055,7.07,72.7498545033,0.9255,0,0.9255,71.48,7.07,71.8287915811,133.97,72.0255,7.0,72.3648578403,0.9255,0,0.9255,71.1,7.0,71.4437541007,133.95
2020-02-26 07:30:00,76.238,8.88,76.7534171487,1.438,0,1.438,74.8,8.88,75.3252573842,132.66,75.838,8.8,76.3468548403,1.438,0,1.438,74.4,8.8,74.918622518,132.63
2020-02-26 08:00:00,80.1105,9.98,80.7297504657,5.0705,0,5.0705,75.04,9.98,75.7007397586,133.0,79.6805,9.88,80.2906998366,5.0705,0,5.0705,74.61,9.88,75.2613214075,132.98
2020-02-26 08:30:00,82.55,10.15,83.1716598367,12.56,0,12.56,69.99,10.15,70.7221507026,133.32,82.16,10.05,82.772387304,12.56,0,12.56,69.6,10.05,70.3218493784,133.31
2020-02-26 09:00:00,87.447,10.14,88.0329336612,25.507,0,25.507,61.94,10.14,62.7645058931,133.6,87.067,10.05,87.6451081864,25.507,0,25.507,61.56,10.05,62.3749637274,133.58
2020-02-26 09:30:00,92.7125,10.03,93.2534640442,39.8925,0,39.8925,52.82,10.03,53.7638661184,134.06,92.4025,9.94,92.9355992408,39.8925,0,39.8925,52.51,9.94,53.4425270735,134.02
2020-02-26 10:00:00,94.592,9.62,95.0799183003,49.192,0,49.192,45.4,9.62,46.4080208585,134.66,94.332,9.52,94.8111629715,49.192,0,49.192,45.14,9.52,46.1329600178,134.64
2020-02-26 10:30:00,93.6435,8.78,94.0542050748,50.6635,0,50.6635,42.98,8.78,43.8676281556,134.82,93.4335,8.69,93.8367466521,50.6635,0,50.6635,42.77,8.69,43.643888461,134.79
2020-02-26 11:00:00,91.1715,9.21,91.635509014,46.4015,0,46.4015,44.77,9.21,45.7075157934,134.3,90.9715,9.12,91.4275024938,46.4015,0,46.4015,44.57,9.12,45.4935083281,134.27
2020-02-26 11:30:00,91.9775,9.32,92.4484878527,50.8875,0,50.8875,41.09,9.32,42.1337216491,134.3,91.7075,9.22,92.1698104384,50.8875,0,50.8875,40.82,9.22,41.8483070147,134.27
2020-02-26 12:00:00,95.234,9.46,95.7026977467,59.944,0,59.944,35.29,9.46,36.5359507882,134.38,95.054,9.37,95.5147099456,59.944,0,59.944,35.11,9.37,36.338808456,134.38
2020-02-26 12:30:00,94.6145,9.02,95.0434848385,57.1245,0,57.1245,37.49,9.02,38.5598301345,134.38,94.4545,8.92,94.8747541248,57.1245,0,57.1245,37.33,8.92,38.380923647,134.38
2020-02-26 13:00:00,93.45,8.49,93.8348687855,55.27,0,55.27,38.18,8.49,39.1125619207,134.52,93.23,8.4,93.6076540674,55.27,0,55.27,37.96,8.4,38.8782921436,134.52
2020-02-26 13:30:00,95.7695,8.19,96.119057581,63.5895,0,63.5895,32.18,8.19,33.205850388100004,134.97,95.5795,8.1,95.9221080891,63.5895,0,63.5895,31.99,8.1,32.9995469666,134.99
2020-02-26 14:00:00,93.935,8.23,94.2948414549,63.645,0,63.645,30.29,8.23,31.38816656,135.14,93.805,8.14,94.1575149683,63.645,0,63.645,30.16,8.14,31.2391613204,135.16
2020-02-26 14:30:00,89.8835,7.67,90.2101572565,56.2935,0,56.2935,33.59,7.67,34.454564284,135.14,89.7235,7.58,90.0431166289,56.2935,0,56.2935,33.43,7.58,34.278583693,135.25
2020-02-26 15:00:00,86.0155,7.2,86.3163150294,48.4655,0,48.4655,37.55,7.2,38.2340489616,135.06,85.8155,7.11,86.1095357103,48.4655,0,48.4655,37.35,7.11,38.0207127761,135.1
2020-02-26 15:30:00,83.1745,6.82,83.4536389276,40.6945,0,40.6945,42.48,6.82,43.0239793604,135.06,82.9845,6.74,83.2577614415,40.6945,0,40.6945,42.29,6.74,42.8237282356,135.1
2020-02-26 16:00:00,83.1465,7.43,83.4778135929,30.7765,0,30.7765,52.37,7.43,52.8944401615,134.59,82.9065,7.35,83.2316661028,30.7765,0,30.7765,52.13,7.35,52.6456019056,134.62
2020-02-26 16:30:00,83.8625,7.65,84.2106965073,26.6725,0,26.6725,57.19,7.65,57.6993812792,134.59,83.5825,7.5600000000000005,83.9237028869,26.6725,0,26.6725,56.91,7.5600000000000005,57.4099442606,134.53
2020-02-26 17:00:00,82.524,8.99,83.0122320866,14.384,0,14.384,68.14,8.99,68.7304859578,133.71,82.184,8.9,82.6645017889,14.384,0,14.384,67.8,8.9,68.3816495853,133.7
2020-02-26 17:30:00,86.07,9.57,86.6004030014,12.75,0,12.75,73.32,9.57,73.9419184225,133.13,85.68,9.47,86.2017592628,12.75,0,12.75,72.93,9.47,73.5422721977,133.09
