Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-26 18:00:00,89.747,11.13,90.4345117143,10.537,0,10.537,79.21,11.13,79.9881303694,132.23,89.347,11.03,90.0252592832,10.537,0,10.537,78.81,11.03,79.5781188519,132.2
2020-02-26 18:30:00,93.4715,11.77,94.2096290846,11.2915,0,11.2915,82.18,11.77,83.0185840641,131.7,93.0115,11.66,93.7395046512,11.2915,0,11.2915,81.72,11.66,82.5476468471,131.65
2020-02-26 19:00:00,92.43,11.17,93.1024908367,11.34,0,11.34,81.09,11.17,81.8557084143,131.7,91.99,11.06,92.6524889034,11.34,0,11.34,80.65,11.06,81.4048284809,131.73
2020-02-26 19:30:00,90.04,9.81,90.5728309152,11.36,0,11.36,78.68,9.81,79.2892079668,132.38,89.61,9.71,90.1345449869,11.36,0,11.36,78.25,9.71,78.8501528217,132.33
2020-02-26 20:00:00,85.508,9.07,85.9876907702,7.198,0,7.198,78.31,9.07,78.8335017616,132.56,85.088,8.98,85.5605524994,7.198,0,7.198,77.89,8.98,78.4059468408,132.52
2020-02-26 20:30:00,79.8745,8.16,80.2902319728,2.2245,0,2.2245,77.65,8.16,78.077577447,132.56,79.4145,8.05,79.8214589584,2.2245,0,2.2245,77.19,8.05,77.6086245207,132.52
2020-02-26 21:00:00,75.536,6.89,75.84958402,2.266,0,2.266,73.27,6.89,73.5932401787,132.32,75.126,6.82,75.4349274276,2.266,0,2.266,72.86,6.82,73.1784941086,132.28
2020-02-26 21:30:00,71.931,5.1,72.1115716165,1.641,0,1.641,70.29,5.1,70.4747763388,132.15,71.541,5.02,71.7169093101,1.641,0,1.641,69.9,5.02,70.0800285388,132.11
2020-02-26 22:00:00,67.38,3.47,67.4692915333,1.6600000000000001,0,1.6600000000000001,65.72,3.47,65.8115438202,132.56,67.01,3.4,67.0962003395,1.6600000000000001,0,1.6600000000000001,65.35,3.4,65.4383870522,132.52
2020-02-26 22:30:00,62.008,2.07,62.0425415663,1.6680000000000001,0,1.6680000000000001,60.34,2.07,60.3754958572,133.44,61.658,2.02,61.6910801008,1.6680000000000001,0,1.6680000000000001,59.99,2.02,60.0239993669,133.41
2020-02-26 23:00:00,57.172,0.65,57.1756948712,1.6920000000000002,0,1.6920000000000002,55.48,0.65,55.4838075478,134.35,56.852,0.59,56.8550613754,1.6920000000000002,0,1.6920000000000002,55.16,0.59,55.163155276,134.31
2020-02-26 23:30:00,54.515,-0.51,54.5173855298,1.7650000000000001,0,1.7650000000000001,52.75,-0.51,52.7524653452,135.51,54.225,-0.55,54.2277892321,1.7650000000000001,0,1.7650000000000001,52.46,-0.55,52.4628830698,135.48
2020-02-27 00:00:00,53.0545,-0.81,53.0606829041,1.9445000000000001,0,1.9445000000000001,51.11,-0.81,51.1164181061,135.7,52.7945,-0.84,52.8011820914,1.9445000000000001,0,1.9445000000000001,50.85,-0.84,50.8569375798,135.67
2020-02-27 00:30:00,61.2455,1.02,61.2539930964,1.9955,0,1.9955,59.25,1.02,59.2587790964,134.81,60.9455,0.98,60.9533786615,1.9955,0,1.9955,58.95,0.98,58.9581453236,134.79
2020-02-27 01:00:00,62.5515,1.56,62.5709497471,1.8615,0,1.8615,60.69,1.56,60.7100461209,134.19,62.2215,1.52,62.2400631607,1.8615,0,1.8615,60.36,1.52,60.3791354691,134.16
2020-02-27 01:30:00,61.0555,1.12,61.0657717568,1.8355000000000001,0,1.8355000000000001,59.22,1.12,59.2305900697,134.54,60.7255,1.07,60.7349261155,1.8355000000000001,0,1.8355000000000001,58.89,1.07,58.8997198635,134.52
2020-02-27 02:00:00,59.382,0.9400000000000001,59.389439499,1.8519999999999999,0,1.8519999999999999,57.53,0.9400000000000001,57.5376789591,134.88,59.052,0.89,59.05870642,1.8519999999999999,0,1.8519999999999999,57.2,0.89,57.206923532,134.86
2020-02-27 02:30:00,60.29,1.4100000000000001,60.306485555,1.57,0,1.57,58.72,1.4100000000000001,58.7369262049,134.88,59.97,1.3599999999999999,59.9854190616,1.57,0,1.57,58.4,1.3599999999999999,58.41583347,134.86
2020-02-27 03:00:00,59.528,1.18,59.539694188,1.508,0,1.508,58.02,1.18,58.03199807,135.1,59.218,1.13,59.228780369,1.508,0,1.508,57.71,1.13,57.7210620138,135.07
2020-02-27 03:30:00,57.9435,0.76,57.9484839513,1.4735,0,1.4735,56.47,0.76,56.4751139884,135.78,57.6235,0.71,57.6278739175,1.4735,0,1.4735,56.15,0.71,56.1544886897,135.76
2020-02-27 04:00:00,55.838,0.52,55.8404212377,1.488,0,1.488,54.35,0.52,54.3524875236,136.01,55.538,0.48,55.5400742167,1.488,0,1.488,54.05,0.48,54.0521313178,136.0
2020-02-27 04:30:00,54.723,0.22,54.7234422254,1.463,0,1.463,53.26,0.22,53.2604543728,136.01,54.433,0.17,54.4332654633,1.463,0,1.463,52.97,0.17,52.9702727952,136.0
2020-02-27 05:00:00,54.1645,0.28,54.1652237164,1.4545,0,1.4545,52.71,0.28,52.7107436867,136.23,53.8845,0.25,53.885079941,1.4545,0,1.4545,52.43,0.25,52.4305960294,136.18
2020-02-27 05:30:00,55.638,0.89,55.6451178811,1.428,0,1.428,54.21,0.89,54.2173053554,135.6,55.348,0.85,55.3545264996,1.428,0,1.428,53.92,0.85,53.9266993242,135.56
2020-02-27 06:00:00,57.965,1.85,57.9945146113,1.425,0,1.425,56.54,1.85,56.5702580867,135.27,57.665,1.8,57.6930864576,1.425,0,1.425,56.24,1.8,56.268797748,135.22
2020-02-27 06:30:00,63.944,4.8,64.1239045598,1.424,0,1.424,62.52,4.8,62.7039903036,133.71,63.634,4.75,63.8110371017,1.424,0,1.424,62.21,4.75,62.3910778878,133.67
2020-02-27 07:00:00,70.3245,7.26,70.6982524554,1.4344999999999999,0,1.4344999999999999,68.89,7.26,69.2714926936,133.12,69.9845,7.19,70.3528701636,1.4344999999999999,0,1.4344999999999999,68.55,7.19,68.9260371703,133.09
2020-02-27 07:30:00,73.797,9.5,74.4059621872,1.517,0,1.517,72.28,9.5,72.9016350983,132.34,73.407,9.41,74.0076735819,1.517,0,1.517,71.89,9.41,72.5032426861,132.3
2020-02-27 08:00:00,76.857,10.7,77.598250296,3.517,0,3.517,73.34,10.7,74.1164327258,132.63,76.447,10.6,77.1783895206,3.517,0,3.517,72.93,10.6,73.6963018068,132.59
2020-02-27 08:30:00,80.856,10.85,81.580728337,11.286,0,11.286,69.57,10.85,70.4109891991,133.26,80.446,10.74,81.159759216,11.286,0,11.286,69.16,10.74,69.9889505565,133.24
2020-02-27 09:00:00,84.6805,10.07,85.2771480542,24.9705,0,24.9705,59.71,10.07,60.5531914931,133.67,84.3205,9.97,84.9078772568,24.9705,0,24.9705,59.35,9.97,60.181586885,133.65
2020-02-27 09:30:00,87.1455,9.09,87.6182987181,38.0655,0,38.0655,49.08,9.09,49.9146721917,133.59,86.8555,9.01,87.3215779762,38.0655,0,38.0655,48.79,9.01,49.6149594377,133.56
2020-02-27 10:00:00,89.5695,8.21,89.944980017,48.4895,0,48.4895,41.08,8.21,41.89236804,134.16,89.3695,8.15,89.74034783889999,48.4895,0,48.4895,40.88,8.15,41.6844923203,134.14
2020-02-27 10:30:00,90.5455,8.16,90.9124478289,56.4255,0,56.4255,34.12,8.16,35.0821892133,134.75,90.3255,8.09,90.6870666096,56.4255,0,56.4255,33.9,8.09,34.8519454263,134.72
2020-02-27 11:00:00,93.839,9.07,94.2763110277,66.009,0,66.009,27.83,9.07,29.2706986592,134.62,93.699,8.99,94.1292871587,66.009,0,66.009,27.69,8.99,29.1128184826,134.59
2020-02-27 11:30:00,94.1125,9.18,94.5591616727,68.1325,0,68.1325,25.98,9.18,27.5541793563,134.62,94.0025,9.1,94.4419398692,68.1325,0,68.1325,25.87,9.1,27.4238381705,134.59
2020-02-27 12:00:00,95.778,9.41,96.2391468374,73.908,0,73.908,21.87,9.41,23.808506883,134.88,95.658,9.33,96.1119236307,73.908,0,73.908,21.75,9.33,23.66667277,134.87
2020-02-27 12:30:00,97.7995,9.43,98.2530767979,77.5395,0,77.5395,20.26,9.43,22.3470915334,134.8,97.6895,9.33,98.1340272803,77.5395,0,77.5395,20.15,9.33,22.2052111001,134.87
2020-02-27 13:00:00,97.3125,8.96,97.7241232053,77.8425,0,77.8425,19.47,8.96,21.4327436414,135.34,97.2625,8.88,97.6670277333,77.8425,0,77.8425,19.42,8.88,21.3539410882,135.35
2020-02-27 13:30:00,96.27,7.98,96.6001723601,76.2,0,76.2,20.07,7.98,21.5982707641,135.71,96.15,7.9,96.4739990878,76.2,0,76.2,19.95,7.9,21.4572248905,135.72
2020-02-27 14:00:00,94.8075,8.0,95.1444273526,77.1475,0,77.1475,17.66,8.0,19.3875114442,136.06,94.7475,7.92,95.0779425327,77.1475,0,77.1475,17.6,7.92,19.2999067355,136.11
2020-02-27 14:30:00,90.591,7.51,90.9017567542,71.181,0,71.181,19.41,7.51,20.8122127608,136.37,90.531,7.44,90.8362018195,71.181,0,71.181,19.35,7.44,20.731041942,136.41
2020-02-27 15:00:00,86.854,6.74,87.1151244963,63.154,0,63.154,23.7,6.74,24.6397564923,136.67,86.764,6.66,87.0192352069,63.154,0,63.154,23.61,6.66,24.5313615603,136.76
2020-02-27 15:30:00,83.305,5.96,83.5179299612,53.905,0,53.905,29.4,5.96,29.9980266018,136.67,83.195,5.89,83.4032380966,53.905,0,53.905,29.29,5.89,29.8763485051,136.67
2020-02-27 16:00:00,82.412,6.21,82.6456401996,44.042,0,44.042,38.37,6.21,38.8692809298,135.64,82.282,6.13,82.5100262029,44.042,0,44.042,38.24,6.13,38.7282132302,135.66
2020-02-27 16:30:00,81.204,6.8100000000000005,81.4890527372,31.194,0,31.194,50.01,6.8100000000000005,50.4715385143,134.9,80.994,6.75,81.2747841338,31.194,0,31.194,49.8,6.75,50.2553728471,134.9
2020-02-27 17:00:00,80.9285,7.8100000000000005,81.3044784268,19.5185,0,19.5185,61.41,7.8100000000000005,61.9046379523,133.46,80.6585,7.72,81.0271067128,19.5185,0,19.5185,61.14,7.72,61.6254655155,133.43
2020-02-27 17:30:00,83.1215,8.79,83.5849739023,13.8615,0,13.8615,69.26,8.79,69.8155548571,132.2,82.7815,8.71,83.2384577119,13.8615,0,13.8615,68.92,8.71,69.4681977598,132.18
2020-02-27 18:00:00,85.5805,10.06,86.1697486375,10.8905,0,10.8905,74.69,10.06,75.3644458614,131.24,85.1905,9.97,85.7719195906,10.8905,0,10.8905,74.3,9.97,74.9659315956,131.2
2020-02-27 18:30:00,89.619,11.27,90.3248474175,10.809,0,10.809,78.81,11.27,79.6117390841,130.56,89.229,11.17,89.9254321146,10.809,0,10.809,78.42,11.17,79.2115225204,130.52
2020-02-27 19:00:00,89.5045,11.28,90.2124931495,10.6245,0,10.6245,78.88,11.28,79.6824497615,130.31,89.0945,11.18,89.7932198457,10.6245,0,10.6245,78.47,11.18,79.2624330941,130.28
2020-02-27 19:30:00,85.9525,10.14,86.5485520171,9.7025,0,9.7025,76.25,10.14,76.9212720904,131.07,85.5425,10.05,86.1308412025,9.7025,0,9.7025,75.84,10.05,76.5029940591,131.06
2020-02-27 20:00:00,82.192,9.16,82.7008492339,6.862,0,6.862,75.33,9.16,75.8848766224,131.48,81.792,9.07,82.2933543125,6.862,0,6.862,74.93,9.07,75.476948799,131.45
2020-02-27 20:30:00,65.3915,6.49,65.712771759,1.5015,0,1.5015,63.89,6.49,64.2187838564,132.41,64.9615,6.4,65.2760023458,1.5015,0,1.5015,63.46,6.4,63.7819065253,132.38
2020-02-27 21:00:00,58.214,4.54,58.3907646465,1.094,0,1.094,57.12,4.54,57.3001396159,131.99,57.854,4.47,58.026426876,1.094,0,1.094,56.76,4.47,56.9357400935,131.95
2020-02-27 21:30:00,54.8145,3.23,54.9095830457,1.0945,0,1.0945,53.72,3.23,53.8170168255,132.37,54.4845,3.17,54.5766400601,1.0945,0,1.0945,53.39,3.17,53.4840256525,132.35
2020-02-27 22:00:00,51.815,1.94,51.8513049498,1.105,0,1.105,50.71,1.94,50.7470954834,133.04,51.515,1.8900000000000001,51.5496588253,1.105,0,1.105,50.41,1.8900000000000001,50.4454180278,133.0
2020-02-27 22:30:00,48.8965,0.62,48.9004305937,1.1165,0,1.1165,47.78,0.62,47.7840224343,133.55,48.5865,0.58,48.5899617437,1.1165,0,1.1165,47.47,0.58,47.473543158300004,133.52
2020-02-27 23:00:00,44.6455,-0.46,44.6478697168,1.1455,0,1.1455,43.5,-0.46,43.5024321159,134.43,44.3755,-0.49,44.3782052392,1.1455,0,1.1455,43.23,-0.49,43.2327769175,134.41
2020-02-27 23:30:00,42.4445,-0.71,42.4504379277,1.1645,0,1.1645,41.28,-0.71,41.2861054109,135.11,42.2045,-0.73,42.2108128357,1.1645,0,1.1645,41.04,-0.73,41.0464919329,135.07
2020-02-28 00:00:00,41.749,-1.02,41.7614583198,1.199,0,1.199,40.55,-1.02,40.562826578,135.77,41.519,-1.06,41.5325289502,1.199,0,1.199,40.32,-1.06,40.333931125,135.75
2020-02-28 00:30:00,49.6975,0.9400000000000001,49.7063889882,1.1975,0,1.1975,48.5,0.9400000000000001,48.5091084231,134.55,49.4375,0.92,49.4460595624,1.1975,0,1.1975,48.24,0.92,48.2487720051,134.52
2020-02-28 01:00:00,51.313,1.3,51.3294649203,1.2429999999999999,0,1.2429999999999999,50.07,1.3,50.0868735299,134.01,51.023,1.25,51.0383094254,1.2429999999999999,0,1.2429999999999999,49.78,1.25,49.7956915807,133.99
2020-02-28 01:30:00,49.802,0.98,49.8116412498,1.1219999999999999,0,1.1219999999999999,48.68,0.98,48.6898634215,134.41,49.512,0.9400000000000001,49.5209222854,1.1219999999999999,0,1.1219999999999999,48.39,0.9400000000000001,48.3991291244,134.36
2020-02-28 02:00:00,48.664,0.68,48.6687507134,1.104,0,1.104,47.56,0.68,47.5648609795,134.9,48.384,0.64,48.3882326191,1.104,0,1.104,47.28,0.64,47.2843314429,134.85
2020-02-28 02:30:00,49.1715,0.68,49.1762016859,1.1015,0,1.1015,48.07,0.68,48.074809412,135.22,48.8815,0.64,48.8856895446,1.1015,0,1.1015,47.78,0.64,47.78428612,135.18
2020-02-28 03:00:00,48.281,0.45,48.2830970527,1.111,0,1.111,47.17,0.45,47.1721464426,135.72,47.991,0.39,47.992584646,1.111,0,1.111,46.88,0.39,46.8816221989,135.69
2020-02-28 03:30:00,46.57,0.1,46.5701073651,1.12,0,1.12,45.45,0.1,45.4501100109,136.18,46.3,0.05,46.3000269978,1.12,0,1.12,45.18,0.05,45.1800276671,136.17
2020-02-28 04:00:00,44.7335,-0.13,44.7336888961,1.1235,0,1.1235,43.61,-0.13,43.6101937625,136.38,44.4735,-0.17,44.4738249114,1.1235,0,1.1235,43.35,-0.17,43.3503333321,136.33
2020-02-28 04:30:00,43.658500000000004,-0.71,43.6642728355,1.1285,0,1.1285,42.53,-0.71,42.535925992,136.76,43.3985,-0.74,43.4048085153,1.1285,0,1.1285,42.27,-0.74,42.2764769109,136.71
2020-02-28 05:00:00,42.65,-0.89,42.6592850385,1.11,0,1.11,41.54,-0.89,41.54953309,136.46,42.42,-0.93,42.430193259,1.11,0,1.11,41.31,-0.93,41.3204670835,136.42
2020-02-28 05:30:00,43.626,-0.8200000000000001,43.6337057331,1.056,0,1.056,42.57,-0.8200000000000001,42.577896848,135.98,43.376,-0.85,43.3843275389,1.056,0,1.056,42.32,-0.85,42.3285352924,135.94
2020-02-28 06:00:00,44.9885,-0.32,44.9896380542,1.0485,0,1.0485,43.94,-0.32,43.9411652099,135.5,44.7485,-0.34,44.7497916448,1.0485,0,1.0485,43.7,-0.34,43.7013226344,135.45
2020-02-28 06:30:00,49.34,1.82,49.3735556751,1.06,0,1.06,48.28,1.82,48.3142918814,134.37,49.07,1.79,49.1026374037,1.06,0,1.06,48.01,1.79,48.0433575013,134.33
2020-02-28 07:00:00,53.9735,3.61,54.0940921197,1.1735,0,1.1735,52.8,3.61,52.9232661502,134.81,53.6735,3.56,53.7914324242,1.1735,0,1.1735,52.5,3.56,52.6205625207,134.78
2020-02-28 07:30:00,56.398,4.88,56.6087343437,1.3679999999999999,0,1.3679999999999999,55.03,4.88,55.2459527929,133.74,56.078,4.82,56.2847624495,1.3679999999999999,0,1.3679999999999999,54.71,4.82,54.9219127489,133.71
2020-02-28 08:00:00,59.396,5.94,59.692281042,2.196,0,2.196,57.2,5.94,57.50759602,0.003,59.066,5.86,59.355976582,2.196,0,2.196,56.87,5.86,57.171115959,0.003
2020-02-28 08:30:00,61.941,7.02,62.3375318809,3.661,0,3.661,58.28,7.02,58.701267448,133.31,61.601,6.95,61.9918196297,3.661,0,3.661,57.94,6.95,58.3553433715,133.27
2020-02-28 09:00:00,63.281,7.5,63.7238963106,5.021,0,5.021,58.26,7.5,58.7407660828,133.14,62.911,7.42,63.3470624497,5.021,0,5.021,57.89,7.42,58.3635888204,133.12
2020-02-28 09:30:00,64.9155,8.15,65.4251071092,6.4955,0,6.4955,58.42,8.15,58.9857516694,132.93,64.5755,8.07,65.0778003643,6.4955,0,6.4955,58.08,8.07,58.6379680753,132.9
2020-02-28 10:00:00,65.886,8.35,66.4130069791,7.986,0,7.986,57.9,8.35,58.4989957179,133.15,65.546,8.26,66.0644058174,7.986,0,7.986,57.56,8.26,58.1496448828,133.12
2020-02-28 10:30:00,65.2215,8.22,65.7374509869,8.2815,0,8.2815,56.94,8.22,57.5302702931,133.29,64.8615,8.14,65.3702821032,8.2815,0,8.2815,56.58,8.14,57.1625401815,133.26
2020-02-28 11:00:00,66.5,8.23,67.0073346732,10.57,0,10.57,55.93,8.23,56.5322721992,133.29,66.17,8.14,66.6687970493,10.57,0,10.57,55.6,8.14,56.1927005936,133.26
2020-02-28 11:30:00,66.7525,8.03,67.2337501278,11.3825,0,11.3825,55.37,8.03,55.9492430691,133.43,66.4025,7.95,66.8767112398,11.3825,0,11.3825,55.02,7.95,55.5913923193,133.4
2020-02-28 12:00:00,66.831,7.5,67.2505208976,13.021,0,13.021,53.81,7.5,54.3301582917,133.64,66.521,7.42,66.9335479487,13.021,0,13.021,53.5,7.42,54.0120949418,133.62
2020-02-28 12:30:00,65.6205,7.53,66.0511235351,10.7205,0,10.7205,54.9,7.53,55.4139955246,133.64,65.3105,7.45,65.7340392053,10.7205,0,10.7205,54.59,7.45,55.0960125599,133.62
2020-02-28 13:00:00,64.435,7.66,64.8887110752,7.575,0,7.575,56.86,7.66,57.3736455178,133.78,64.095,7.58,64.5416565096,7.575,0,7.575,56.52,7.58,57.0260186231,133.76
2020-02-28 13:30:00,64.0965,7.1,64.4885362855,8.6665,0,8.6665,55.43,7.1,55.8828676787,134.02,63.7665,7.02,64.1517491753,8.6665,0,8.6665,55.1,7.02,55.5453904478,133.99
2020-02-28 14:00:00,63.794,6.28,64.1023621718,10.294,0,10.294,53.5,6.28,53.8673221907,134.3,63.454,6.2,63.7561770811,10.294,0,10.294,53.16,6.2,53.520328848,134.27
2020-02-28 14:30:00,62.4575,5.38,62.6887845332,11.6075,0,11.6075,50.85,5.38,51.1338136657,134.65,62.1675,5.33,62.3955684023,11.6075,0,11.6075,50.56,5.33,50.8401662074,134.63
2020-02-28 15:00:00,60.6245,5.08,60.836965738399996,9.7745,0,9.7745,50.85,5.08,51.103120257,134.89,60.3345,5.01,60.5421505255,9.7745,0,9.7745,50.56,5.01,50.8076145868,134.88
2020-02-28 15:30:00,59.6145,4.79,59.8066276449,7.7345,0,7.7345,51.88,4.79,52.1006573855,134.68,59.3145,4.72,59.5020025734,7.7345,0,7.7345,51.58,4.72,51.7955094579,134.66
2020-02-28 16:00:00,59.553,5.43,59.8000393729,3.9530000000000003,0,3.9530000000000003,55.6,5.43,55.8645227313,133.92,59.253,5.38,59.4967428436,3.9530000000000003,0,3.9530000000000003,55.3,5.38,55.5610871024,133.89
2020-02-28 16:30:00,61.9105,6.28,62.2281962638,2.7605,0,2.7605,59.15,6.28,59.4824419472,133.51,61.5705,6.2,61.8818751352,2.7605,0,2.7605,58.81,6.2,59.1359121009,133.45
2020-02-28 17:00:00,65.1985,7.11,65.5850326084,4.1685,0,4.1685,61.03,7.11,61.4427619822,133.23,64.8585,7.03,65.2383776795,4.1685,0,4.1685,60.69,7.03,61.0958018198,133.18
2020-02-28 17:30:00,66.684,7.77,67.1351529081,3.544,0,3.544,63.14,7.77,63.6162911525,132.77,66.304,7.69,66.7484570309,3.544,0,3.544,62.76,7.69,63.2293737119,132.73
2020-02-28 18:00:00,68.3935,7.98,68.8574704898,4.4635,0,4.4635,63.93,7.98,64.4261228074,132.28,68.0035,7.89,68.459682385,4.4635,0,4.4635,63.54,7.89,64.027991535,132.24
2020-02-28 18:30:00,69.7305,7.41,70.1231112419,5.8905,0,5.8905,63.84,7.41,64.2686058663,132.13,69.3405,7.32,69.7258011087,5.8905,0,5.8905,63.45,7.32,63.8708454618,132.07
2020-02-28 19:00:00,68.921,7.06,69.2816558766,5.881,0,5.881,63.04,7.06,63.434101239,132.28,68.531,6.98,68.8855453706,5.881,0,5.881,62.65,6.98,63.0376308248,132.25
2020-02-28 19:30:00,64.5755,6.4,64.8918731449,1.5055,0,1.5055,63.07,6.4,63.3938869293,132.89,64.2155,6.32,64.5257533102,1.5055,0,1.5055,62.71,6.32,63.0276645609,132.85
2020-02-28 20:00:00,61.278,4.99,61.480837535,1.188,0,1.188,60.09,4.99,60.2968340794,133.92,60.898,4.91,61.0956177152,1.188,0,1.188,59.71,4.91,59.9115364517,133.88
2020-02-28 20:30:00,57.706,3.73,57.8264242021,1.176,0,1.176,56.53,3.73,56.6529240199,134.41,57.346,3.67,57.4633153934,1.176,0,1.176,56.17,3.67,56.2897663879,134.39
2020-02-28 21:00:00,54.593,2.66,54.657764764,1.163,0,1.163,53.43,2.66,53.4961727603,134.56,54.273,2.6,54.3352420534,1.163,0,1.163,53.11,2.6,53.1736034137,134.54
2020-02-28 21:30:00,51.965,1.6600000000000001,51.9915072392,1.165,0,1.165,50.8,1.6600000000000001,50.8271148109,133.79,51.655,1.62,51.6803969122,1.165,0,1.165,50.49,1.62,50.5159826194,133.76
2020-02-28 22:00:00,49.1725,0.84,49.1796742186,1.1625,0,1.1625,48.01,0.84,48.0173479068,133.7,48.8825,0.79,48.8888832584,1.1625,0,1.1625,47.72,0.79,47.7265387389,133.66
2020-02-28 22:30:00,45.7405,-0.14,45.7407142516,1.1505,0,1.1505,44.59,-0.14,44.5902197797,134.83,45.4705,-0.19,45.4708969589,1.1505,0,1.1505,44.32,-0.19,44.3204072635,134.79
2020-02-28 23:00:00,42.3655,-0.66,42.3706406637,1.1655,0,1.1655,41.2,-0.66,41.2052860687,135.87,42.1155,-0.6900000000000001,42.121151934,1.1655,0,1.1655,40.95,-0.6900000000000001,40.9558127743,135.83
2020-02-28 23:30:00,40.807,-1.13,40.8226426019,1.177,0,1.177,39.63,-1.13,39.6461069968,136.55,40.577,-1.17,40.5938644256,1.177,0,1.177,39.4,-1.17,39.4173679994,136.53
2020-02-29 00:00:00,40.1855,-1.58,40.21654896,1.2255,0,1.2255,38.96,-1.58,38.9920248256,136.55,39.9755,-1.6,40.0075067987,1.2255,0,1.2255,38.75,-1.6,38.783018191,136.46
2020-02-29 00:30:00,47.966,0.25,47.9666514987,1.186,0,1.186,46.78,0.25,46.7806680158,134.54,47.716,0.23,47.7165543182,1.186,0,1.186,46.53,0.23,46.530568447,134.49
2020-02-29 01:00:00,49.3225,0.62,49.3263966477,1.1825,0,1.1825,48.14,0.62,48.1439923563,134.0,49.0325,0.59,49.036049558,1.1825,0,1.1825,47.85,0.59,47.8536372703,133.97
2020-02-29 01:30:00,47.793,0.2,47.7934184695,1.153,0,1.153,46.64,0.2,46.6404288145,134.14,47.313,0.14,47.3132071308,1.153,0,1.153,46.16,0.14,46.1602123045,134.11
2020-02-29 02:00:00,46.1635,-0.22,46.1640242207,1.1535,0,1.1535,45.01,-0.22,45.0105376551,134.85,45.9035,-0.24,45.9041273989,1.1535,0,1.1535,44.75,-0.24,44.7506435708,134.82
2020-02-29 02:30:00,46.5465,-0.26,46.5472261499,1.1665,0,1.1665,45.38,-0.26,45.3807448154,134.94,46.2765,-0.30000000000000004,46.2774724056,1.1665,0,1.1665,45.11,-0.30000000000000004,45.1109975505,134.91
2020-02-29 03:00:00,45.5195,-0.65,45.5241406316,1.1595,0,1.1595,44.36,-0.65,44.3647619175,135.42,45.2595,-0.68,45.2646080316,1.1595,0,1.1595,44.1,-0.68,44.1052423188,135.39
2020-02-29 03:30:00,44.4175,-1.16,44.4326446011,1.1675,0,1.1675,43.25,-1.16,43.2655532728,135.58,44.1775,-1.18,44.1932563436,1.1675,0,1.1675,43.01,-1.18,43.0261838884,135.54
2020-02-29 04:00:00,42.7755,-1.47,42.8007511646,1.1655,0,1.1655,41.61,-1.47,41.6359580171,135.86,42.5255,-1.5,42.5519464919,1.1655,0,1.1655,41.36,-1.5,41.3871912553,135.81
2020-02-29 04:30:00,41.474,-1.7000000000000002,41.5088264831,1.154,0,1.154,40.32,-1.7000000000000002,40.3558223804,135.86,41.244,-1.71,41.2794335717,1.154,0,1.154,40.09,-1.71,40.1264526217,135.81
2020-02-29 05:00:00,40.602,-1.58,40.6327306983,1.1320000000000001,0,1.1320000000000001,39.47,-1.58,39.501611359500004,136.08,40.372,-1.6,40.4036927025,1.1320000000000001,0,1.1320000000000001,39.24,-1.6,39.2726062288,136.05
2020-02-29 05:30:00,41.4595,-1.74,41.4959966774,2.8095,0,2.8095,38.65,-1.74,38.689147057,135.97,41.2395,-1.76,41.277039141,2.8095,0,2.8095,38.43,-1.76,38.4702807372,135.92
2020-02-29 06:00:00,42.4945,-1.99,42.5410699237,5.3545,0,5.3545,37.14,-1.99,37.1932749298,136.22,42.2745,-2.01,42.3222571498,5.3545,0,5.3545,36.92,-2.01,36.9746737646,136.18
2020-02-29 06:30:00,43.886,-1.2,43.9024030777,5.336,0,5.336,38.55,-1.2,38.5686725206,135.87,43.666,-1.23,43.6833201119,5.336,0,5.336,38.33,-1.23,38.3497301164,135.84
2020-02-29 07:00:00,44.8135,-0.12,44.8136606656,2.6235,0,2.6235,42.19,-0.12,42.1901706562,135.18,44.5635,-0.15,44.563752448,2.6235,0,2.6235,41.94,-0.15,41.9402682395,135.15
2020-02-29 07:30:00,44.6775,0.14,44.6777193492,1.1475,0,1.1475,43.53,0.14,43.5302251315,134.67,44.4275,0.1,44.4276125428,1.1475,0,1.1475,43.28,0.1,43.2801155266,134.63
2020-02-29 08:00:00,47.5015,0.9,47.5100252815,2.3315,0,2.3315,45.17,0.9,45.1789652383,134.41,47.2315,0.86,47.2393288717,2.3315,0,2.3315,44.9,0.86,44.9082353249,134.36
2020-02-29 08:30:00,52.0185,1.87,52.052101228,5.4385,0,5.4385,46.58,1.87,46.6175213841,134.32,51.7385,1.83,51.7708535978,5.4385,0,5.4385,46.3,1.83,46.3361511134,134.28
2020-02-29 09:00:00,56.8625,2.17,56.9038909588,12.4825,0,12.4825,44.38,2.17,44.433020379,134.08,56.6025,2.13,56.6425626738,12.4825,0,12.4825,44.12,2.13,44.1713855341,134.04
2020-02-29 09:30:00,67.173,2.65,67.2252514239,29.163,0,29.163,38.01,2.65,38.1022650245,134.16,66.953,2.59,67.0030768622,29.163,0,29.163,37.79,2.59,37.8786509791,134.11
2020-02-29 10:00:00,77.7105,2.61,77.7543176309,53.5705,0,53.5705,24.14,2.61,24.2806857399,135.37,77.5905,2.5700000000000003,77.6330508885,53.5705,0,53.5705,24.02,2.5700000000000003,24.1570962659,135.34
2020-02-29 10:30:00,72.881,2.76,72.9332418106,45.691,0,45.691,27.19,2.76,27.3297219159,134.71,72.731,2.7199999999999998,72.7818436219,45.691,0,45.691,27.04,2.7199999999999998,27.1764604023,134.68
2020-02-29 11:00:00,72.979,2.69,73.0285597626,44.039,0,44.039,28.94,2.69,29.0647501279,135.01,72.819,2.64,72.8668399274,44.039,0,44.039,28.78,2.64,28.9008304379,134.99
2020-02-29 11:30:00,66.194,3.02,66.2628556282,34.384,0,34.384,31.81,3.02,31.9530358495,135.41,66.024,2.98,66.0912170867,34.384,0,34.384,31.64,2.98,31.7800251731,135.38
2020-02-29 12:00:00,76.1215,3.2,76.1887312025,47.4615,0,47.4615,28.66,3.2,28.8380928634,135.67,75.9715,3.15,76.0367760511,47.4615,0,47.4615,28.51,3.15,28.6834900248,135.64
2020-02-29 12:30:00,72.352,2.96,72.4125231158,46.122,0,46.122,26.23,2.96,26.3964865086,135.83,72.202,2.91,72.2606179326,46.122,0,46.122,26.08,2.91,26.2418463527,135.81
2020-02-29 13:00:00,68.585,2.67,68.6369516004,36.005,0,36.005,32.58,2.67,32.6892229947,135.2,68.415,2.63,68.4655323867,36.005,0,36.005,32.41,2.63,32.5165342557,135.2
2020-02-29 13:30:00,81.381,3.22,81.444677917,61.111,0,61.111,20.27,3.22,20.5241638076,135.53,81.271,3.17,81.3327999088,61.111,0,61.111,20.16,3.17,20.4077068775,135.52
2020-02-29 14:00:00,76.7635,2.66,76.809573181,57.1435,0,57.1435,19.62,2.66,19.7994949431,135.93,76.6735,2.62,76.7182507768,57.1435,0,57.1435,19.53,2.62,19.7049562293,135.94
2020-02-29 14:30:00,77.6,2.17,77.6303349213,59.5,0,59.5,18.1,2.17,18.2296160135,135.64,77.51,2.13,77.539261023,59.5,0,59.5,18.01,2.13,18.135517638,135.67
2020-02-29 15:00:00,70.96,1.72,70.9808424858,46.84,0,46.84,24.12,1.72,24.1812489338,135.64,70.84,1.69,70.8601559411,46.84,0,46.84,24.0,1.69,24.0594285053,135.75
2020-02-29 15:30:00,72.54,1.45,72.5544905571,51.21,0,51.21,21.33,1.45,21.3792282368,135.64,72.43,1.4100000000000001,72.4437229855,51.21,0,51.21,21.22,1.4100000000000001,21.2667933643,135.75
2020-02-29 16:00:00,63.0595,1.09,63.0689197644,33.3795,0,33.3795,29.68,1.09,29.7000084175,135.37,62.8895,1.05,62.8982647634,33.3795,0,33.3795,29.51,1.05,29.5286741998,135.38
2020-02-29 16:30:00,59.342,2.17,59.3816626914,17.792,0,17.792,41.55,2.17,41.606626876,134.82,59.112,2.13,59.1503630082,17.792,0,17.792,41.32,2.13,41.3748631418,134.81
2020-02-29 17:00:00,59.6765,3.12,59.7580040852,11.4265,0,11.4265,48.25,3.12,48.3507693837,134.24,59.3865,3.07,59.4657992652,11.4265,0,11.4265,47.96,3.07,48.0581574761,134.22
2020-02-29 17:30:00,62.391,3.73,62.502398202,10.031,0,10.031,52.36,3.73,52.4926899673,133.69,62.071,3.67,62.1794012596,10.031,0,10.031,52.04,3.67,52.1692486049,133.64
2020-02-29 18:00:00,63.988,4.91,64.1761033719,6.578,0,6.578,57.41,4.91,57.6195817409,132.95,63.638,4.85,63.8225473011,6.578,0,6.578,57.06,4.85,57.2657497986,132.9
2020-02-29 18:30:00,67.346,5.87,67.601335904,7.296,0,7.296,60.05,5.87,60.3362196363,132.61,66.976,5.8,67.2266656618,7.296,0,7.296,59.68,5.8,59.9611741046,132.58
2020-02-29 19:00:00,66.056,5.19,66.2595746742,5.976,0,5.976,60.08,5.19,60.3037519562,132.61,65.686,5.12,65.8852411091,5.976,0,5.976,59.71,5.12,59.9291122911,132.58
2020-02-29 19:30:00,63.174,4.22,63.3147903416,5.144,0,5.144,58.03,4.22,58.1832389954,132.97,62.834,4.17,62.9722197163,5.144,0,5.144,57.69,4.17,57.8405134832,132.93
2020-02-29 20:00:00,59.2055,3.32,59.298512884,1.7255,0,1.7255,57.48,3.32,57.5758004721,133.55,58.8455,3.26,58.9357316935,1.7255,0,1.7255,57.12,3.26,57.2129530788,133.53
2020-02-29 20:30:00,56.4875,2.68,56.5510393914,1.4875,0,1.4875,55.0,2.68,55.0652558334,133.75,56.1575,2.63,56.219051097,1.4875,0,1.4875,54.67,2.63,54.7332239138,133.7
2020-02-29 21:00:00,53.8825,1.55,53.9047892701,1.4925000000000002,0,1.4925000000000002,52.39,1.55,52.4129239787,134.27,53.5725,1.51,53.5937762828,1.4925000000000002,0,1.4925000000000002,52.08,1.51,52.1018857624,134.23
2020-02-29 21:30:00,51.456,0.23,51.4565140288,1.466,0,1.466,49.99,0.23,49.990529103,135.12,51.166,0.2,51.1663908831,1.466,0,1.466,49.7,0.2,49.7004024129,135.09
2020-02-29 22:00:00,48.949,-0.46,48.9511613856,1.429,0,1.429,47.52,-0.46,47.5222263788,134.44,48.659,-0.49,48.6614671069,1.429,0,1.429,47.23,-0.49,47.2325417482,134.41
2020-02-29 22:30:00,46.036,-1.4100000000000001,46.0575878222,1.496,0,1.496,44.54,-1.4100000000000001,44.5623125522,134.99,45.776,-1.44,45.7986438227,1.496,0,1.496,44.28,-1.44,44.3034084468,134.96
2020-02-29 23:00:00,43.4365,-1.8900000000000001,43.4775992006,1.4365,0,1.4365,42.0,-1.8900000000000001,42.0425034935,135.78,43.1865,-1.9,43.2282752634,1.4365,0,1.4365,41.75,-1.9,41.7932111712,135.75
2020-02-29 23:30:00,42.1225,-2.18,42.1788739329,1.1825,0,1.1825,40.94,-2.18,40.9979999512,136.28,41.8825,-2.21,41.9407666388,1.1825,0,1.1825,40.7,-2.21,40.7599570657,136.26
2020-03-01 00:00:00,41.659,-2.22,41.7181097486,1.199,0,1.199,40.46,-2.22,40.520858826,136.72,41.429,-2.25,41.4900535189,1.199,0,1.199,40.23,-2.25,40.2928703371,136.7
2020-03-01 00:30:00,49.478,-0.17,49.4782920481,1.208,0,1.208,48.27,-0.17,48.2702993569,135.53,49.188,-0.18,49.1883293475,1.208,0,1.208,47.98,-0.18,47.9803376395,135.51
2020-03-01 01:00:00,50.7595,0.11,50.7596191894,1.2095,0,1.2095,49.55,0.11,49.5501220987,134.93,50.4595,0.06,50.4595356722,1.2095,0,1.2095,49.25,0.06,49.2500365482,134.9
2020-03-01 01:30:00,49.0865,-0.26,49.0871885755,1.1865,0,1.1865,47.9,-0.26,47.9007056315,135.56,48.8065,-0.30000000000000004,48.8074219996,1.1865,0,1.1865,47.62,-0.30000000000000004,47.6209449717,135.53
2020-03-01 02:00:00,47.525,-0.7000000000000001,47.5301549019,1.215,0,1.215,46.31,-0.7000000000000001,46.3152901319,136.26,47.255,-0.74,47.2607937407,1.215,0,1.215,46.04,-0.74,46.0459466186,136.24
2020-03-01 02:30:00,47.9685,-0.76,47.9745202399,1.1885,0,1.1885,46.78,-0.76,46.7861731711,136.52,47.6885,-0.79,47.6950430574,1.1885,0,1.1885,46.5,-0.79,46.5067102685,136.46
2020-03-01 03:00:00,46.903,-1.05,46.9147515074,1.173,0,1.173,45.73,-1.05,45.7420528617,136.85,46.623,-1.08,46.63550717,1.173,0,1.173,45.45,-1.08,45.4628298723,136.82
2020-03-01 03:30:00,45.497,-1.53,45.5227186029,1.177,0,1.177,44.32,-1.53,44.3464012069,137.18,45.237,-1.57,45.2642360921,1.177,0,1.177,44.06,-1.57,44.0879632099,137.15
2020-03-01 04:00:00,43.408,-2.05,43.4563800149,1.198,0,1.198,42.21,-2.05,42.2597515374,137.86,43.158,-2.08,43.2080937325,1.198,0,1.198,41.96,-2.08,42.011522229,137.83
2020-03-01 04:30:00,42.5115,-2.52,42.5861248795,1.1815,0,1.1815,41.33,-2.52,41.4067542799,137.86,42.2815,-2.54,42.3577247058,1.1815,0,1.1815,41.1,-2.54,41.1784118198,137.83
2020-03-01 05:00:00,41.5115,-2.76,41.6031517105,1.1815,0,1.1815,40.33,-2.76,40.4243305449,137.86,41.2715,-2.7800000000000002,41.3650228122,1.1815,0,1.1815,40.09,-2.7800000000000002,40.1862725318,137.83
2020-03-01 05:30:00,41.1955,-2.88,41.2960484823,1.1755,0,1.1755,40.02,-2.88,40.1234943643,137.75,40.9555,-2.9,41.0580440383,1.1755,0,1.1755,39.78,-2.9,39.8855663116,137.69
2020-03-01 06:00:00,41.3915,-2.64,41.475605749,1.1915,0,1.1915,40.2,-2.64,40.2865933035,137.45,41.1615,-2.66,41.2473597003,1.1915,0,1.1915,39.97,-2.66,40.0584135981,137.4
2020-03-01 06:30:00,42.4365,-2.01,42.4840750429,1.1865,0,1.1865,41.25,-2.01,41.2989418751,136.97,42.1965,-2.04,42.2457833665,1.1865,0,1.1865,41.01,-2.04,41.0607074951,136.94
2020-03-01 07:00:00,43.4575,-1.4100000000000001,43.4803680556,1.2275,0,1.2275,42.23,-1.4100000000000001,42.2535323967,136.77,43.2075,-1.44,43.2314891746,1.2275,0,1.2275,41.98,-1.44,42.0046902143,136.75
2020-03-01 07:30:00,44.115,-1.21,44.1315910092,3.085,0,3.085,41.03,-1.21,41.0478379455,136.49,43.875,-1.24,43.8925190095,3.085,0,3.085,40.79,-1.24,40.8088434043,136.46
2020-03-01 08:00:00,49.327,-0.91,49.3353932689,10.307,0,10.307,39.02,-0.91,39.0306097826,136.31,49.097,-0.93,49.1058072839,10.307,0,10.307,38.79,-0.93,38.801146890300004,136.3
2020-03-01 08:30:00,54.577,-0.38,54.5783228856,17.997,0,17.997,36.58,-0.38,36.5819737029,136.23,54.377,-0.42,54.3786219851,17.997,0,17.997,36.38,-0.42,36.3824243282,136.22
2020-03-01 09:00:00,64.2195,0.23,64.2199118673,32.4195,0,32.4195,31.8,0.23,31.8008317501,135.87,64.0295,0.22,64.0298779497,32.4195,0,32.4195,31.61,0.22,31.610765571199998,135.86
2020-03-01 09:30:00,68.79,1.15,68.7996119175,39.49,0,39.49,29.3,1.15,29.3225595745,135.97,68.64,1.1,68.6488135367,39.49,0,39.49,29.15,1.1,29.1707473336,135.95
2020-03-01 10:00:00,78.7415,1.9500000000000002,78.7656417624,57.5615,0,57.5615,21.18,1.9500000000000002,21.2695768646,135.97,78.6315,1.9100000000000001,78.6546940255,57.5615,0,57.5615,21.07,1.9100000000000001,21.1563938326,135.95
2020-03-01 10:30:00,79.065,2.39,79.1011145623,60.475,0,60.475,18.59,2.39,18.7430040282,135.61,78.965,2.34,78.9996634487,60.475,0,60.475,18.49,2.34,18.637481053,135.6
2020-03-01 11:00:00,77.2405,2.43,77.2787146648,50.6505,0,50.6505,26.59,2.43,26.7008052313,135.61,77.1105,2.38,77.1472203663,50.6505,0,50.6505,26.46,2.38,26.5668214132,135.6
2020-03-01 11:30:00,82.673,3.21,82.7352949412,59.093,0,59.093,23.58,3.21,23.7974893634,135.22,82.543,3.14,82.6027024316,59.093,0,59.093,23.45,3.14,23.6592920435,135.2
2020-03-01 12:00:00,88.009,3.38,88.0738808104,72.579,0,72.579,15.43,3.38,15.7958633825,135.49,87.939,3.32,88.0016483993,72.579,0,72.579,15.36,3.32,15.7147064879,135.47
2020-03-01 12:30:00,92.092,3.48,92.1577281838,82.652,0,82.652,9.44,3.48,10.0610138654,135.42,92.052,3.43,92.1158813886,82.652,0,82.652,9.4,3.43,10.0062430512,135.47
2020-03-01 13:00:00,86.9505,2.8,86.9955714404,71.7805,0,71.7805,15.17,2.8,15.4262406308,135.65,86.8905,2.75,86.9340065236,71.7805,0,71.7805,15.11,2.75,15.3582095311,135.65
2020-03-01 13:30:00,84.339,2.2,84.3676888447,67.519,0,67.519,16.82,2.2,16.9632661949,135.65,84.259,2.15,84.2864258407,67.519,0,67.519,16.74,2.15,16.8775027774,135.65
2020-03-01 14:00:00,82.659,1.65,82.675466621,66.989,0,66.989,15.67,1.65,15.7566303504,135.78,82.579,1.6,82.5944988543,66.989,0,66.989,15.59,1.6,15.671888846,135.83
2020-03-01 14:30:00,80.0055,1.31,80.0162241689,65.9655,0,65.9655,14.04,1.31,14.1009822353,136.18,79.9455,1.26,79.9554286478,65.9655,0,65.9655,13.98,1.26,14.0366662709,136.2
2020-03-01 15:00:00,70.1465,0.59,70.1489811918,47.9565,0,47.9565,22.19,0.59,22.1978422375,136.27,70.0365,0.55,70.0386595549,47.9565,0,47.9565,22.08,0.55,22.0868490283,136.31
2020-03-01 15:30:00,66.2745,0.6900000000000001,66.2780917819,32.0245,0,32.0245,34.25,0.6900000000000001,34.2569496599,135.7,66.0745,0.65,66.0776970713,32.0245,0,32.0245,34.05,0.65,34.0562035465,135.75
2020-03-01 16:00:00,65.7705,1.32,65.7837447266,28.5505,0,28.5505,37.22,1.32,37.2433994152,135.53,65.5605,1.27,65.5727996981,28.5505,0,28.5505,37.01,1.27,37.0317836459,135.56
2020-03-01 16:30:00,65.091,1.9300000000000002,65.1196067325,24.411,0,24.411,40.68,1.9300000000000002,40.725757206,134.59,64.851,1.88,64.8782444352,24.411,0,24.411,40.44,1.88,40.4836757224,134.58
2020-03-01 17:00:00,64.0775,3.12,64.1534130522,13.4175,0,13.4175,50.66,3.12,50.7559848688,133.6,63.7775,3.07,63.8513461585,13.4175,0,13.4175,50.36,3.07,50.453488482,133.59
2020-03-01 17:30:00,62.456,3.9,62.5776472552,5.326,0,5.326,57.13,3.9,57.2629627246,133.21,62.116,3.83,62.2339646495,5.326,0,5.326,56.79,3.83,56.9190038564,133.17
2020-03-01 18:00:00,63.405,4.96,63.5987077306,1.4849999999999999,0,1.4849999999999999,61.92,4.96,62.1183386771,132.63,63.025,4.89,63.214418648,1.4849999999999999,0,1.4849999999999999,61.54,4.89,61.7339752486,132.59
2020-03-01 18:30:00,68.3205,5.16,68.5150809694,8.0405,0,8.0405,60.28,5.16,60.5004462793,132.49,67.9505,5.1,68.1416205432,8.0405,0,8.0405,59.91,5.1,60.1266837602,132.47
2020-03-01 19:00:00,67.311,4.6,67.4679977545,7.691,0,7.691,59.62,4.6,59.7971939141,132.72,66.941,4.53,67.0941009404,7.691,0,7.691,59.25,4.53,59.4229198206,132.69
2020-03-01 19:30:00,62.322,3.9,62.4439083018,1.462,0,1.462,60.86,3.9,60.9848309008,133.04,61.962,3.84,62.080875026,1.462,0,1.462,60.5,3.84,60.6217419743,133.01
2020-03-01 20:00:00,58.893,2.84,58.9614369652,1.163,0,1.163,57.73,2.84,57.7998140135,133.56,58.543,2.79,58.6094441963,1.163,0,1.163,57.38,2.79,57.4477893395,133.52
2020-03-01 20:30:00,56.612,2.11,56.6513075224,1.192,0,1.192,55.42,2.11,55.4601523619,134.14,56.282,2.06,56.3196868244,1.192,0,1.192,55.09,2.06,55.1285017028,134.11
2020-03-01 21:00:00,53.568,0.9400000000000001,53.5762468264,1.198,0,1.198,52.37,0.9400000000000001,52.3784354482,134.8,53.248,0.91,53.2557753112,1.198,0,1.198,52.05,0.91,52.0579542433,134.78
2020-03-01 21:30:00,50.738,0.07,50.7380482873,1.178,0,1.178,49.56,0.07,49.560049435,134.9,50.448,0.04,50.4480158579,1.178,0,1.178,49.27,0.04,49.2700162371,134.88
2020-03-01 22:00:00,47.38,-0.66,47.3845966533,1.17,0,1.17,46.21,-0.66,46.2147130252,135.42,47.11,-0.68,47.1149074073,1.17,0,1.17,45.94,-0.68,45.9450323757,135.41
2020-03-01 22:30:00,44.4045,-1.73,44.4381876346,1.1545,0,1.1545,43.25,-1.73,43.2845861711,136.44,44.1445,-1.76,44.1795708473,1.1545,0,1.1545,42.99,-1.76,43.0260118998,136.42
2020-03-01 23:00:00,41.2835,-2.19,41.3415465634,1.1635,0,1.1635,40.12,-2.19,40.1797274754,137.2,41.0535,-2.23,41.1140214799,1.1635,0,1.1635,39.89,-2.23,39.9522840398,137.15
2020-03-01 23:30:00,39.5555,-2.44,39.630684832,1.1555,0,1.1555,38.4,-2.44,38.4774427425,137.53,39.3355,-2.46,39.4123478145,1.1555,0,1.1555,38.18,-2.46,38.2591688357,137.48
2020-03-02 00:00:00,38.627,-2.67,38.719168754,1.157,0,1.157,37.47,-2.67,37.5650076534,136.98,38.417,-2.69,38.5110632027,1.157,0,1.157,37.26,-2.69,37.3569765907,136.95
2020-03-02 00:30:00,46.4845,-0.55,46.4877536589,1.1745,0,1.1745,45.31,-0.55,45.3133379923,135.45,46.2145,-0.59,46.2182659806,1.1745,0,1.1745,45.04,-0.59,45.043864177,135.43
2020-03-02 01:00:00,47.7275,-0.02,47.7275041905,1.1675,0,1.1675,46.56,-0.02,46.5600042955,134.99,47.4475,-0.03,47.4475094842,1.1675,0,1.1675,46.28,-0.03,46.2800097234,134.94
2020-03-02 01:30:00,47.3455,-0.56,47.348811709,3.4255,0,3.4255,43.92,-0.56,43.9235699824,135.48,47.0955,-0.61,47.0994503179,3.4255,0,3.4255,43.67,-0.61,43.674260154,135.45
2020-03-02 02:00:00,48.1625,-1.28,48.1795060814,8.5225,0,8.5225,39.64,-1.28,39.6606606097,136.07,47.9325,-1.3,47.9501257167,8.5225,0,8.5225,39.41,-1.3,39.4314354291,136.03
2020-03-02 02:30:00,48.5045,-1.01,48.5150143796,8.2445,0,8.2445,40.26,-1.01,40.2726669095,136.15,48.2545,-1.06,48.2661410333,8.2445,0,8.2445,40.01,-1.06,40.0240390266,136.13
2020-03-02 03:00:00,47.2,-1.32,47.2184540196,7.95,0,7.95,39.25,-1.32,39.2721899058,136.4,46.98,-1.35,46.9993925493,7.95,0,7.95,39.03,-1.35,39.0533404461,136.35
2020-03-02 03:30:00,45.751,-1.44,45.77365619,7.931,0,7.931,37.82,-1.44,37.8474041382,136.93,45.531,-1.48,45.5550475908,7.931,0,7.931,37.6,-1.48,37.6291163861,136.88
2020-03-02 04:00:00,43.2005,-1.9100000000000001,43.2427022774,5.1805,0,5.1805,38.02,-1.9100000000000001,38.0679458337,137.29,42.9705,-1.9300000000000002,43.0138206888,5.1805,0,5.1805,37.79,-1.9300000000000002,37.839252106800004,137.25
2020-03-02 04:30:00,40.4495,-1.8,40.4895301313,1.1495,0,1.1495,39.3,-1.8,39.3411997783,137.29,40.2295,-1.83,40.2711009317,1.1495,0,1.1495,39.08,-1.83,39.1228232621,137.25
2020-03-02 05:00:00,39.735,-1.82,39.7766592991,1.145,0,1.145,38.59,-1.82,38.6328940153,137.29,39.505,-1.85,39.5482935789,1.145,0,1.145,38.36,-1.85,38.4045843618,137.25
2020-03-02 05:30:00,40.342,-1.6600000000000001,40.3761385474,1.1320000000000001,0,1.1320000000000001,39.21,-1.6600000000000001,39.2451232639,137.2,40.112,-1.6800000000000002,40.1471660768,1.1320000000000001,0,1.1320000000000001,38.98,-1.6800000000000002,39.0161863846,137.25
2020-03-02 06:00:00,42.0835,-0.99,42.0951430957,1.0835,0,1.0835,41.0,-0.99,41.0119506973,136.39,41.8535,-1.03,41.8661720516,1.0835,0,1.0835,40.77,-1.03,40.7830087169,136.35
2020-03-02 06:30:00,47.0005,1.19,47.0155623198,1.0805,0,1.0805,45.92,1.19,45.9354166194,135.0,46.7205,1.1400000000000001,46.734406172,1.0805,0,1.0805,45.64,1.1400000000000001,45.6542352909,134.98
2020-03-02 07:00:00,51.888,3.19,51.9859658369,1.098,0,1.098,50.79,3.19,50.8900795834,134.68,51.578,3.13,51.6728844173,1.098,0,1.098,50.48,3.13,50.5769443521,134.66
2020-03-02 07:30:00,56.694,4.27,56.8545735715,4.584,0,4.584,52.11,4.27,52.2846535802,133.84,56.384,4.2,56.5402109653,4.584,0,4.584,51.8,4.2,51.9699913412,133.81
2020-03-02 08:00:00,64.7635,4.28,64.9047712595,17.9935,0,17.9935,46.77,4.28,46.9654266456,134.3,64.5035,4.21,64.6407426647,17.9935,0,17.9935,46.51,4.21,46.700152034,134.27
2020-03-02 08:30:00,72.329,4.87,72.4927661288,32.219,0,32.219,40.11,4.87,40.4045665736,134.47,72.089,4.8,72.2486257378,32.219,0,32.219,39.87,4.8,40.1578995965,134.43
2020-03-02 09:00:00,73.194,5.21,73.3791914374,35.864,0,35.864,37.33,5.21,37.6918160878,134.66,72.974,5.14,73.1547966712,35.864,0,35.864,37.11,5.14,37.4642723138,134.62
2020-03-02 09:30:00,80.9655,5.66,81.1630937696,49.1555,0,49.1555,31.81,5.66,32.3096224057,134.54,80.7955,5.59,80.9886468602,49.1555,0,49.1555,31.64,5.59,32.1300124494,134.5
2020-03-02 10:00:00,84.6885,5.88,84.8923814735,58.1085,0,58.1085,26.58,5.88,27.2226155981,134.87,84.5485,5.8100000000000005,84.7478905475,58.1085,0,58.1085,26.44,5.8100000000000005,27.0708274717,134.84
2020-03-02 10:30:00,87.8295,5.99,88.0335229912,65.5495,0,65.5495,22.28,5.99,23.0711616526,135.09,87.7095,5.91,87.9083869164,65.5495,0,65.5495,22.16,5.91,22.9345525354,135.07
2020-03-02 11:00:00,88.735,6.11,88.9451084939,67.285,0,67.285,21.45,6.11,22.3032419168,135.05,88.635,6.04,88.840558446,67.285,0,67.285,21.35,6.04,22.1879268973,135.04
2020-03-02 11:30:00,88.788,6.35,89.0147821657,69.028,0,69.028,19.76,6.35,20.7552427112,134.97,88.698,6.27,88.9193348153,69.028,0,69.028,19.67,6.27,20.6451398639,134.95
2020-03-02 12:00:00,89.5725,6.36,89.798008643,68.3525,0,68.3525,21.22,6.36,22.15260707,134.97,89.4625,6.29,89.683348545,68.3525,0,68.3525,21.11,6.29,22.0271695867,134.95
2020-03-02 12:30:00,90.655,6.04,90.8559883827,66.365,0,66.365,24.29,6.04,25.0296963625,134.97,90.525,5.97,90.7216430903,66.365,0,66.365,24.16,5.97,24.8866731405,134.95
2020-03-02 13:00:00,94.303,6.48,94.5253733608,76.613,0,76.613,17.69,6.48,18.839493093,135.15,94.223,6.4,94.4401065702,76.613,0,76.613,17.61,6.4,18.736918103,135.15
2020-03-02 13:30:00,92.869,5.57,93.0358858774,72.889,0,72.889,19.98,5.57,20.741873107300002,135.29,92.769,5.5,92.9318963596,72.889,0,72.889,19.88,5.5,20.6267884073,135.29
2020-03-02 14:00:00,90.506,5.45,90.6699428477,72.076,0,72.076,18.43,5.45,19.2189333731,134.9,90.416,5.39,90.5765154772,72.076,0,72.076,18.34,5.39,19.1156401933,134.93
2020-03-02 14:30:00,87.3415,5.03,87.4862190419,65.9715,0,65.9715,21.37,5.03,21.9539928031,134.78,87.2315,4.95,87.3718323732,65.9715,0,65.9715,21.26,4.95,21.828653188,134.85
2020-03-02 15:00:00,85.0075,4.54,85.1286476825,60.2475,0,60.2475,24.76,4.54,25.1727868938,134.78,84.8775,4.48,84.9956493372,60.2475,0,60.2475,24.63,4.48,25.0341227128,134.76
2020-03-02 15:30:00,79.371,3.9699999999999998,79.4702242415,50.201,0,50.201,29.17,3.9699999999999998,29.4389164203,134.89,79.201,3.91,79.2974558293,50.201,0,50.201,29.0,3.91,29.2624007901,134.94
2020-03-02 16:00:00,74.4995,4.49,74.6346809483,33.5795,0,33.5795,40.92,4.49,41.1655985017,134.01,74.2695,4.43,74.4015022043,33.5795,0,33.5795,40.69,4.43,40.9304409944,134.04
2020-03-02 16:30:00,74.191,5.21,74.3737089367,28.601,0,28.601,45.59,5.21,45.8867322872,133.34,73.921,5.13,74.0987931143,28.601,0,28.601,45.32,5.13,45.6094211759,133.34
2020-03-02 17:00:00,69.905,6.14,70.1741307392,14.805,0,14.805,55.1,6.14,55.4410461662,132.44,69.585,6.07,69.849245701,14.805,0,14.805,54.78,6.07,55.1152728379,132.41
2020-03-02 17:30:00,68.191,6.59,68.5086898211,7.731,0,7.731,60.46,6.59,60.8180869479,132.44,67.811,6.5,68.121815309,7.731,0,7.731,60.08,6.5,60.4305915907,132.41
2020-03-02 18:00:00,69.05,7.43,69.4485953782,4.12,0,4.12,64.93,7.43,65.3537282793,132.08,68.65,7.34,69.0412782327,4.12,0,4.12,64.53,7.34,64.9461045791,132.06
2020-03-02 18:30:00,72.2825,7.87,72.7096740898,6.9225,0,6.9225,65.36,7.87,65.8321084274,131.82,71.8925,7.78,72.3122393254,6.9225,0,6.9225,64.97,7.78,65.4341600389,131.78
2020-03-02 19:00:00,72.3,7.5,72.6879632401,6.24,0,6.24,66.06,7.5,66.4843861369,132.02,71.89,7.41,72.2708807197,6.24,0,6.24,65.65,7.41,66.0668646146,131.98
2020-03-02 19:30:00,68.1955,7.16,68.5703421331,1.4455,0,1.4455,66.75,7.16,67.1329136862,132.46,67.7955,7.08,68.1641857595,1.4455,0,1.4455,66.35,7.08,66.7266730776,132.41
2020-03-02 20:00:00,64.562,5.93,64.8337623773,1.112,0,1.112,63.45,5.93,63.72650469,133.0,64.182,5.85,64.4480536867,1.112,0,1.112,63.07,5.85,63.3407246564,132.96
2020-03-02 20:30:00,61.853,4.84,62.0420761177,1.133,0,1.133,60.72,4.84,60.9125931151,133.26,61.483,4.76,61.6669837839,1.133,0,1.133,60.35,4.76,60.5374272661,133.22
2020-03-02 21:00:00,59.2315,3.48,59.3336413197,1.1515,0,1.1515,58.08,3.48,58.1841627937,133.26,58.8915,3.43,58.991301666,1.1515,0,1.1515,57.74,3.43,57.841788527,133.22
2020-03-02 21:30:00,56.104,2.17,56.14595013,1.1440000000000001,0,1.1440000000000001,54.96,2.17,55.0028226548,133.43,55.774,2.12,55.8142766324,1.1440000000000001,0,1.1440000000000001,54.63,2.12,54.6711194325,133.41
2020-03-02 22:00:00,52.3995,1.0,52.4090412071,1.1495,0,1.1495,51.25,1.0,51.2597551691,134.11,52.0895,0.96,52.0983455615,1.1495,0,1.1495,50.94,0.96,50.9490451333,134.08
2020-03-02 22:30:00,47.9705,-0.19,47.9708762714,1.1505,0,1.1505,46.82,-0.19,46.8203855174,134.74,47.7005,-0.22,47.7010073295,1.1505,0,1.1505,46.55,-0.22,46.5505198682,134.7
2020-03-02 23:00:00,44.105,-1.0,44.1163351266,1.155,0,1.155,42.95,-1.0,42.9616398663,135.56,43.855,-1.04,43.8673298139,1.155,0,1.155,42.7,-1.04,42.7126632277,135.52
2020-03-02 23:30:00,42.002,-1.23,42.0200059971,1.162,0,1.162,40.84,-1.23,40.8585180837,135.8,41.772,-1.25,41.7906985345,1.162,0,1.162,40.61,-1.25,40.6292333179,135.75
2020-03-03 00:00:00,41.098,-1.42,41.1225242902,1.168,0,1.168,39.93,-1.42,39.9552412081,135.6,40.858,-1.44,40.8833678163,1.168,0,1.168,39.69,-1.44,39.7161138582,135.58
2020-03-03 00:30:00,49.2865,0.52,49.2892430683,1.1465,0,1.1465,48.14,0.52,48.1428083934,134.38,48.9965,0.49,48.9989501138,1.1465,0,1.1465,47.85,0.49,47.8525088162,134.35
2020-03-03 01:00:00,51.1375,0.87,51.1449001001,1.1475,0,1.1475,49.99,0.87,49.9975699409,133.54,50.8475,0.8300000000000001,50.8542737265,1.1475,0,1.1475,49.7,0.8300000000000001,49.7069301003,133.51
2020-03-03 01:30:00,49.8855,0.55,49.888531851,1.1055,0,1.1055,48.78,0.55,48.7831005575,133.97,49.5855,0.5,49.5880208342,1.1055,0,1.1055,48.48,0.5,48.4825783143,133.93
2020-03-03 02:00:00,48.439,0.05,48.4390258056,1.129,0,1.129,47.31,0.05,47.3100264215,134.54,48.169,0.03,48.1690093421,1.129,0,1.129,47.04,0.03,47.0400095663,134.51
2020-03-03 02:30:00,48.9995,0.37,49.0008969331,1.1295,0,1.1295,47.87,0.37,47.871429893,134.79,48.7195,0.33,48.7206176095,1.1295,0,1.1295,47.59,0.33,47.5911441342,134.75
2020-03-03 03:00:00,47.9365,0.06,47.9365375497,1.1465,0,1.1465,46.79,0.06,46.7900384697,134.96,47.6565,0.03,47.6565094426,1.1465,0,1.1465,46.51,0.03,46.5100096753,134.93
2020-03-03 03:30:00,46.3755,-0.11,46.3756304566,1.1455,0,1.1455,45.23,-0.11,45.2301337606,135.44,46.1155,-0.15,46.115743952,1.1455,0,1.1455,44.97,-0.15,44.9702501661,135.42
2020-03-03 04:00:00,44.7065,-0.63,44.7109387315,1.1665,0,1.1665,43.54,-0.63,43.5445576393,135.97,44.4565,-0.66,44.4613989012,1.1665,0,1.1665,43.29,-0.66,43.2950308927,135.94
2020-03-03 04:30:00,43.791,-0.72,43.7969186245,1.171,0,1.171,42.62,-0.72,42.626081218,136.15,43.541,-0.75,43.54745895,1.171,0,1.171,42.37,-0.75,42.3766374315,136.11
2020-03-03 05:00:00,43.3795,-0.61,43.3837886802,1.1595,0,1.1595,42.22,-0.61,42.2244064494,135.93,43.1295,-0.63,43.1341010136,1.1595,0,1.1595,41.97,-0.63,41.9747281111,135.89
2020-03-03 05:30:00,44.8145,-0.43,44.8165629009,1.1245,0,1.1245,43.69,-0.43,43.6921159936,135.58,44.5645,-0.46,44.5668740238,1.1245,0,1.1245,43.44,-0.46,43.442435475,135.56
2020-03-03 06:00:00,47.363,-0.05,47.3630263919,2.933,0,2.933,44.43,-0.05,44.4300281341,135.28,47.103,-0.1,47.1031061502,2.933,0,2.933,44.17,-0.1,44.1701131989,135.26
2020-03-03 06:30:00,53.5635,1.29,53.5790316472,4.4635,0,4.4635,49.1,1.29,49.1169431052,134.48,53.2735,1.25,53.2881628718,4.4635,0,4.4635,48.81,1.25,48.8260033179,134.46
2020-03-03 07:00:00,57.4705,2.7199999999999998,57.5348309309,5.9205000000000005,0,5.9205000000000005,51.55,2.7199999999999998,51.6217095804,134.17,57.1605,2.68,57.223292113,5.9205000000000005,0,5.9205000000000005,51.24,2.68,51.3100380043,134.14
2020-03-03 07:30:00,59.045,4.23,59.196325266,4.925,0,4.925,54.12,4.23,54.2850559547,133.5,58.705,4.16,58.8522100265,4.925,0,4.925,53.78,4.16,53.940652573,133.47
2020-03-03 08:00:00,61.743,5.49,61.986596527,5.723,0,5.723,56.02,5.49,56.2883691361,133.19,61.413,5.42,61.6517069431,5.723,0,5.723,55.69,5.42,55.953127705200004,133.16
2020-03-03 08:30:00,65.521,6.24,65.8174675979,11.311,0,11.311,54.21,6.24,54.567954882,132.56,65.201,6.17,65.492284286,11.311,0,11.311,53.89,6.17,54.2420593267,132.52
2020-03-03 09:00:00,70.557,6.0,70.8116533418,22.477,0,22.477,48.08,6.0,48.452929736,133.15,70.277,5.93,70.5267440692,22.477,0,22.477,47.8,5.93,48.1664291805,133.12
2020-03-03 09:30:00,76.842,6.19,77.0909142766,36.062,0,36.062,40.78,6.19,41.2471150506,133.7,76.602,6.12,76.8460851573,36.062,0,36.062,40.54,6.12,40.9993414581,133.67
