Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-03 10:00:00,75.818,5.92,76.0487706935,36.658,0,36.658,39.16,5.92,39.6049491857,134.27,75.588,5.84,75.8132662797,36.658,0,36.658,38.93,5.84,39.3656004654,134.25
2020-03-03 10:30:00,76.743,6.11,76.9858438221,38.453,0,38.453,38.29,6.11,38.7744271395,134.49,76.533,6.05,76.7717564538,38.453,0,38.453,38.08,6.05,38.5576049567,134.47
2020-03-03 11:00:00,81.796,6.27,82.0359586767,50.966,0,50.966,30.83,6.27,31.4611156827,134.49,81.626,6.21,81.8618835356,50.966,0,50.966,30.66,6.21,31.2825782186,134.47
2020-03-03 11:30:00,88.852,6.17,89.0659688321,64.922,0,64.922,23.93,6.17,24.7126243042,134.49,88.732,6.09,88.9407438916,64.922,0,64.922,23.81,6.09,24.5764969025,134.55
2020-03-03 12:00:00,90.527,6.03,90.7276067633,68.667,0,68.667,21.86,6.03,22.6764304951,134.17,90.407,5.97,90.6038991931,68.667,0,68.667,21.74,5.97,22.5448109329,134.16
2020-03-03 12:30:00,93.0285,6.16,93.2322230361,74.0585,0,74.0585,18.97,6.16,19.9450871144,133.94,92.9485,6.08,93.1471419435,74.0585,0,74.0585,18.89,6.08,19.8443568805,133.93
2020-03-03 13:00:00,92.0795,6.2,92.2879966206,74.4795,0,74.4795,17.6,6.2,18.6601178989,134.27,91.9895,6.13,92.1935193506,74.4795,0,74.4795,17.51,6.13,18.5520079776,134.27
2020-03-03 13:30:00,92.0985,5.61,92.2692028916,76.3485,0,76.3485,15.75,5.61,16.7192882624,134.47,92.0285,5.54,92.1950997193,76.3485,0,76.3485,15.68,5.54,16.6299128079,134.49
2020-03-03 14:00:00,91.728,5.31,91.8815655287,75.358,0,75.358,16.37,5.31,17.2096775101,134.69,91.658,5.24,91.8076607043,75.358,0,75.358,16.3,5.24,17.1215536678,134.72
2020-03-03 14:30:00,84.757,4.48,84.8753170775,64.697,0,64.697,20.06,4.48,20.5541723258,134.85,84.657,4.42,84.7723070879,64.697,0,64.697,19.96,4.42,20.4435319845,134.88
2020-03-03 15:00:00,80.2725,3.59,80.35273708,55.5725,0,55.5725,24.7,3.59,24.9595292424,135.23,80.1425,3.5300000000000002,80.2202044765,55.5725,0,55.5725,24.57,3.5300000000000002,24.8222843429,135.29
2020-03-03 15:30:00,76.2645,3.31,76.3362958248,46.7045,0,46.7045,29.56,3.31,29.7447423926,135.4,76.0945,3.25,76.1638722115,46.7045,0,46.7045,29.39,3.25,29.5691494636,135.42
2020-03-03 16:00:00,75.348,3.54,75.4311123079,39.358,0,39.358,35.99,3.54,36.1636792929,134.99,75.148,3.48,75.2285338419,39.358,0,39.358,35.79,3.48,35.9587889118,135.0
2020-03-03 16:30:00,72.9975,4.26,73.1216972331,29.9275,0,29.9275,43.07,4.26,43.2801628925,134.55,72.7375,4.2,72.858657044,29.9275,0,29.9275,42.81,4.2,43.0155332409,134.54
2020-03-03 17:00:00,69.4835,4.8,69.649097426,18.1235,0,18.1235,51.36,4.8,51.583811414,133.75,69.1835,4.73,69.3450039459,18.1235,0,18.1235,51.06,4.73,51.278616401,133.73
2020-03-03 17:30:00,68.503,5.23,68.7023573759,12.903,0,12.903,55.6,5.23,55.8454375934,133.34,68.173,5.16,68.3680007679,12.903,0,12.903,55.27,5.16,55.5103458825,133.3
2020-03-03 18:00:00,68.997,5.87,69.2462483388,9.837,0,9.837,59.16,5.87,59.4505046236,132.96,68.647,5.79,68.8907447267,9.837,0,9.837,58.81,5.79,59.0943330616,132.91
2020-03-03 18:30:00,71.199,6.97,71.5393493191,8.019,0,8.019,63.18,6.97,63.563301519,132.28,70.799,6.89,71.1334696258,8.019,0,8.019,62.78,6.89,63.1569513197,132.24
2020-03-03 19:00:00,71.384,7.32,71.7583295235,6.764,0,6.764,64.62,7.32,65.03327456,132.16,70.984,7.23,71.3512519582,6.764,0,6.764,64.22,7.23,64.6257015436,132.11
2020-03-03 19:30:00,68.0445,6.93,68.3964829523,5.0245,0,5.0245,63.02,6.93,63.3998840693,132.58,67.6745,6.84,68.0192880751,5.0245,0,5.0245,62.65,6.84,63.0222825674,132.52
2020-03-03 20:00:00,64.004,5.9,64.275360878,2.344,0,2.344,61.66,5.9,61.9416305888,132.32,63.634,5.83,63.9005074784,2.344,0,2.344,61.29,5.83,61.5666549359,132.29
2020-03-03 20:30:00,60.4465,4.77,60.6344148339,1.0165,0,1.0165,59.43,4.77,59.6211187416,132.62,60.0965,4.7,60.2800075668,1.0165,0,1.0165,59.08,4.7,59.2666550431,132.57
2020-03-03 21:00:00,58.3405,3.86,58.4680557249,0.9905,0,0.9905,57.35,3.86,57.4797538269,132.8,58.0005,3.8,58.124848389,0.9905,0,0.9905,57.01,3.8,57.1365040933,132.77
2020-03-03 21:30:00,55.235,2.68,55.2999785262,0.995,0,0.995,54.24,2.68,54.3061690787,133.65,54.905,2.63,54.9679536184,0.995,0,0.995,53.91,2.63,53.974114166,133.6
2020-03-03 22:00:00,51.831,1.5,51.8527006143,1.011,0,1.011,50.82,1.5,50.8421321347,133.83,51.541,1.45,51.5613923493,1.011,0,1.011,50.53,1.45,50.5508001915,133.77
2020-03-03 22:30:00,47.885,0.07,47.8850511642,0.9450000000000001,0,0.9450000000000001,46.94,0.07,46.9400521943,134.45,47.605,0.04,47.605016805,0.9450000000000001,0,0.9450000000000001,46.66,0.04,46.6600171453,134.4
2020-03-03 23:00:00,44.409,-0.86,44.4173263603,0.9490000000000001,0,0.9490000000000001,43.46,-0.86,43.468508141,135.11,44.159,-0.88,44.1677674441,0.9490000000000001,0,0.9490000000000001,43.21,-0.88,43.2189599597,135.09
2020-03-03 23:30:00,41.9475,-1.22,41.965237474,1.0375,0,1.0375,40.91,-1.22,40.9281871086,135.92,41.7175,-1.25,41.7362229514,1.0375,0,1.0375,40.68,-1.25,40.6992002378,135.88
2020-03-04 00:00:00,40.9215,-1.54,40.9504671799,1.0315,0,1.0315,39.89,-1.54,39.9197156804,135.7,40.6915,-1.57,40.7217763887,1.0315,0,1.0315,39.66,-1.57,39.6910632259,135.67
2020-03-04 00:30:00,48.717,0.48,48.7193646202,1.027,0,1.027,47.69,0.48,47.6924155396,134.51,48.437,0.44,48.438998431,1.027,0,1.027,47.41,0.44,47.4120417194,134.46
2020-03-04 01:00:00,50.6315,0.91,50.6396770552,1.0715,0,1.0715,49.56,0.91,49.5683538157,134.3,50.3315,0.88,50.3391924076,1.0715,0,1.0715,49.26,0.88,49.2678597059,134.27
2020-03-04 01:30:00,48.751,0.44,48.7529855599,0.991,0,0.991,47.76,0.44,47.7620267577,134.59,48.471,0.39,48.472568954,0.991,0,0.991,47.48,0.39,47.4816017,134.55
2020-03-04 02:00:00,47.5315,0.03,47.5315094674,1.0415,0,1.0415,46.49,0.03,46.4900096795,135.08,47.2615,0.01,47.2615010579,1.0415,0,1.0415,46.22,0.01,46.2200010818,135.06
2020-03-04 02:30:00,48.1405,0.24,48.1410982452,1.0505,0,1.0505,47.09,0.24,47.0906115908,135.15,47.8705,0.2,47.870917792,1.0505,0,1.0505,46.82,0.2,46.8204271659,135.06
2020-03-04 03:00:00,47.31,0.01,47.3100010569,1.07,0,1.07,46.24,0.01,46.2400010813,135.26,47.03,-0.02,47.0300042526,1.07,0,1.07,45.96,-0.02,45.9600043516,135.23
2020-03-04 03:30:00,45.942,-0.41000000000000003,45.9438294442,1.062,0,1.062,44.88,-0.41000000000000003,44.8818727328,135.81,45.692,-0.44,45.6941184837,1.062,0,1.062,44.63,-0.44,44.632168892,135.76
2020-03-04 04:00:00,44.1365,-1.01,44.1480546825,1.0565,0,1.0565,43.08,-1.01,43.0918379743,136.38,43.8765,-1.05,43.8890618748,1.0565,0,1.0565,42.82,-1.05,42.8328717225,136.35
2020-03-04 04:30:00,42.8865,-1.4,42.9093449292,1.0565,0,1.0565,41.83,-1.4,41.8534216045,136.55,42.6465,-1.42,42.6701343125,1.0565,0,1.0565,41.59,-1.42,41.6142343436,136.49
2020-03-04 05:00:00,42.2675,-1.3900000000000001,42.2903494458,1.0375,0,1.0375,41.23,-1.3900000000000001,41.2534241003,136.55,42.0275,-1.43,42.0518210813,1.0375,0,1.0375,40.99,-1.43,41.0149363037,136.49
2020-03-04 05:30:00,44.0595,-1.08,44.0727346582,0.9995,0,0.9995,43.06,-1.08,43.0735417629,136.55,43.8195,-1.12,43.8338109255,0.9995,0,0.9995,42.82,-1.12,42.8346448567,136.49
2020-03-04 06:00:00,44.668,-0.30000000000000004,44.6690074213,0.978,0,0.978,43.69,-0.30000000000000004,43.6910299718,136.11,44.408,-0.33,44.4092261135,0.978,0,0.978,43.43,-0.33,43.4312537236,136.08
2020-03-04 06:30:00,49.489,1.63,49.5158360628,0.979,0,0.979,48.51,1.63,48.5373773498,135.17,49.199,1.57,49.2240439318,0.979,0,0.979,48.22,1.57,48.2455521266,135.13
2020-03-04 07:00:00,54.453,3.48,54.5640871728,0.983,0,0.983,53.47,3.48,53.5831251422,134.14,54.133,3.43,54.2415577671,0.983,0,0.983,53.15,3.43,53.260561394,134.1
2020-03-04 07:30:00,57.8475,5.08,58.0701270556,1.4275,0,1.4275,56.42,5.08,56.6482373954,133.04,57.5075,5.01,57.7253207548,1.4275,0,1.4275,56.08,5.01,56.3033435952,133.01
2020-03-04 08:00:00,60.31,5.98,60.6057464272,3.19,0,3.19,57.12,5.98,57.4321756509,133.39,59.97,5.9,60.2595295368,3.19,0,3.19,56.78,5.9,57.0857109967,133.34
2020-03-04 08:30:00,64.1525,6.57,64.4880466152,9.8225,0,9.8225,54.33,6.57,54.7258056131,133.31,63.8225,6.5,64.152642239,9.8225,0,9.8225,54.0,6.5,54.3897968373,133.34
2020-03-04 09:00:00,67.1115,6.5600000000000005,67.4313505148,16.7015,0,16.7015,50.41,6.5600000000000005,50.8350440149,133.31,66.8115,6.48,67.1250097374,16.7015,0,16.7015,50.11,6.48,50.5272451258,133.34
2020-03-04 09:30:00,68.178,7.02,68.5384569713,16.528,0,16.528,51.65,7.02,52.1248779375,133.1,67.878,6.95,68.2328761229,16.528,0,16.528,51.35,6.95,51.8181917863,133.07
2020-03-04 10:00:00,67.2225,7.54,67.6440396949,13.4325,0,13.4325,53.79,7.54,54.3158880992,132.88,66.8925,7.45,67.3060848382,13.4325,0,13.4325,53.46,7.45,53.9766069701,132.85
2020-03-04 10:30:00,69.885,7.12,70.2467623809,18.375,0,18.375,51.51,7.12,51.9997548071,133.43,69.575,7.04,69.9302668735,18.375,0,18.375,51.2,7.04,51.681733717,133.41
2020-03-04 11:00:00,69.719,7.15,70.08467351,19.429,0,19.429,50.29,7.15,50.7957340729,133.43,69.419,7.08,69.779108342,19.429,0,19.429,49.99,7.08,50.4888750122,133.41
2020-03-04 11:30:00,66.6155,7.85,67.0764290958,13.5055,0,13.5055,53.11,7.85,53.6870058767,133.05,66.3055,7.77,66.759210827,13.5055,0,13.5055,52.8,7.77,53.3686509104,133.04
2020-03-04 12:00:00,67.6425,8.15,68.1317129261,14.7325,0,14.7325,52.91,8.15,53.5340134868,133.05,67.3325,8.06,67.813193084,14.7325,0,14.7325,52.6,8.06,53.2139417822,133.04
2020-03-04 12:30:00,69.373,8.32,69.8701333117,15.003,0,15.003,54.37,8.32,55.0029026507,133.05,69.043,8.24,69.5329666345,15.003,0,15.003,54.04,8.24,54.6646064652,133.04
2020-03-04 13:00:00,68.23,7.77,68.670996789,15.35,0,15.35,52.88,7.77,53.4477997676,133.05,67.92,7.68,68.3528258377,15.35,0,15.35,52.57,7.68,53.1280274431,133.04
2020-03-04 13:30:00,67.6535,6.97,68.0115943222,16.4135,0,16.4135,51.24,6.97,51.7118796796,133.48,67.3435,6.89,67.6950448131,16.4135,0,16.4135,50.93,6.89,51.3939393314,133.45
2020-03-04 14:00:00,66.4695,6.94,66.8308164715,14.8995,0,14.8995,51.57,6.94,52.0348777264,133.48,66.1595,6.86,66.5142017937,14.8995,0,14.8995,51.26,6.86,51.7169914051,133.45
2020-03-04 14:30:00,65.9045,7.06,66.281571498,14.3145,0,14.3145,51.59,7.06,52.0708334867,133.33,65.6045,6.98,65.9747741205,14.3145,0,14.3145,51.29,6.98,51.7627713709,133.31
2020-03-04 15:00:00,65.3765,7.06,65.75659930570001,13.2565,0,13.2565,52.12,7.06,52.5959884402,133.4,65.0665,6.98,65.4398183238,13.2565,0,13.2565,51.81,6.98,52.2780690156,133.39
2020-03-04 15:30:00,63.0025,7.42,63.4379334961,7.4225,0,7.4225,55.58,7.42,56.0731022862,133.22,62.6725,7.34,63.1008546396,7.4225,0,7.4225,55.25,7.34,55.7354294861,133.19
2020-03-04 16:00:00,64.346,8.12,64.8563190136,6.096,0,6.096,58.25,8.12,58.8132374555,132.77,63.996,8.03,64.4978210175,6.096,0,6.096,57.9,8.03,58.4541777805,132.74
2020-03-04 16:30:00,67.1555,8.56,67.698853611,6.7355,0,6.7355,60.42,8.56,61.0233561843,132.54,66.7955,8.47,67.3303773957,6.7355,0,6.7355,60.06,8.47,60.6543032274,132.5
2020-03-04 17:00:00,70.872,8.21,71.3459493174,10.762,0,10.762,60.11,8.21,60.6680822179,132.75,70.502,8.11,70.9669226048,10.762,0,10.762,59.74,8.11,60.2879730958,132.71
2020-03-04 17:30:00,72.847,8.18,73.3048280061,11.287,0,11.287,61.56,8.18,62.1010949984,132.84,72.477,8.09,72.9271117555,11.287,0,11.287,61.19,8.09,61.7224772672,132.8
2020-03-04 18:00:00,73.9055,8.48,74.3904115478,9.9255,0,9.9255,63.98,8.48,64.5395289726,132.33,73.5155,8.39,73.9927080208,9.9255,0,9.9255,63.59,8.39,64.1410960305,132.31
2020-03-04 18:30:00,74.893,8.89,75.418787772,9.763,0,9.763,65.13,8.89,65.7339257918,132.09,74.503,8.79,75.0197381294,9.763,0,9.763,64.74,8.79,65.334001102,132.06
2020-03-04 19:00:00,73.931,8.42,74.4089319974,9.811,0,9.811,64.12,8.42,64.6704785818,132.33,73.531,8.32,74.0002051416,9.811,0,9.811,63.72,8.32,64.2608807907,132.31
2020-03-04 19:30:00,71.681,7.57,72.0796133522,9.831,0,9.831,61.85,7.57,62.3115350477,132.96,71.311,7.48,71.702225356,9.831,0,9.831,61.48,7.48,61.9333577323,132.96
2020-03-04 20:00:00,66.638,6.77,66.9810118168,5.208,0,5.208,61.43,6.77,61.8019239183,132.96,66.268,6.69,66.6048340888,5.208,0,5.208,61.06,6.69,61.4253994696,132.96
2020-03-04 20:30:00,62.4175,6.26,62.7306297294,1.3375,0,1.3375,61.08,6.26,61.39995114,133.29,62.0575,6.18,62.3644586784,1.3375,0,1.3375,60.72,6.18,61.0336857809,133.29
2020-03-04 21:00:00,58.869,4.74,59.059518801,1.379,0,1.379,57.49,4.74,57.6850734593,133.55,58.519,4.66,58.7042499398,1.379,0,1.379,57.14,4.66,57.3297060868,133.54
2020-03-04 21:30:00,55.3255,3.43,55.4317224182,1.4255,0,1.4255,53.9,3.43,54.0090260975,133.55,55.0155,3.37,55.1186188166,1.4255,0,1.4255,53.59,3.37,53.6958564509,133.54
2020-03-04 22:00:00,51.2445,2.0,51.2835137276,1.3545,0,1.3545,49.89,2.0,49.9300721009,134.39,50.9445,1.9500000000000002,50.9818063651,1.3545,0,1.3545,49.59,1.9500000000000002,49.6283245738,134.39
2020-03-04 22:30:00,47.5655,0.61,47.5694112876,1.0455,0,1.0455,46.52,0.61,46.5239991832,134.6,47.2955,0.56,47.2988152098,1.0455,0,1.0455,46.25,0.56,46.253390146,134.59
2020-03-04 23:00:00,44.7395,-0.43,44.7415663589,1.0495,0,1.0495,43.69,-0.43,43.6921159936,134.78,44.4795,-0.48,44.4820898818,1.0495,0,1.0495,43.43,-0.48,43.4326524633,134.76
2020-03-04 23:30:00,42.5595,-0.81,42.5672073344,1.1695,0,1.1695,41.39,-0.81,41.3979250688,135.02,42.3295,-0.84,42.3378337926,1.1695,0,1.1695,41.16,-0.84,41.1685705363,135.01
2020-03-05 00:00:00,41.383,-1.07,41.3968306637,1.343,0,1.343,40.04,-1.07,40.0542944015,135.1,41.153,-1.11,41.1679670253,1.343,0,1.343,39.81,-1.11,39.8254717486,135.09
2020-03-05 00:30:00,49.5865,0.92,49.5950338466,1.3865,0,1.3865,48.2,0.92,48.2087792834,134.11,49.3065,0.87,49.3141748613,1.3865,0,1.3865,47.92,0.87,47.9278968869,134.09
2020-03-05 01:00:00,51.5245,1.6800000000000002,51.5518816364,1.3645,0,1.3645,50.16,1.6800000000000002,50.1881260858,133.37,51.2345,1.62,51.2601052501,1.3645,0,1.3645,49.87,1.62,49.8963054745,133.35
2020-03-05 01:30:00,50.14,1.21,50.1545979946,1.17,0,1.17,48.97,1.21,48.9849466673,133.78,49.84,1.16,49.8534973698,1.17,0,1.17,48.67,1.16,48.6838217481,133.75
2020-03-05 02:00:00,48.618,0.79,48.6244179811,1.148,0,1.148,47.47,0.79,47.4765731704,134.17,48.348,0.75,48.3538168504,1.148,0,1.148,47.2,0.75,47.2059583104,134.15
2020-03-05 02:30:00,48.8265,0.64,48.8306942634,1.0965,0,1.0965,47.73,0.64,47.7342906096,134.36,48.5365,0.59,48.5400858286,1.0965,0,1.0965,47.44,0.59,47.443668703,134.34
2020-03-05 03:00:00,47.8655,0.39,47.8670888007,1.1055,0,1.1055,46.76,0.39,46.7616263618,134.71,47.5955,0.34,47.596714385,1.1055,0,1.1055,46.49,0.34,46.4912432615,134.68
2020-03-05 03:30:00,46.289,-0.03,46.2890097215,1.109,0,1.109,45.18,-0.03,45.1800099602,135.26,46.029,-0.08,46.0290695213,1.109,0,1.109,44.92,-0.08,44.9200712377,135.23
2020-03-05 04:00:00,44.492,-0.43,44.4940778531,1.102,0,1.102,43.39,-0.43,43.392130623,135.61,44.242,-0.47000000000000003,44.2444964261,1.102,0,1.102,43.14,-0.47000000000000003,43.1425601929,135.58
2020-03-05 04:30:00,43.728,-0.45,43.7303153888,1.098,0,1.098,42.63,-0.45,42.6323750218,135.71,43.488,-0.49,43.490760444,1.098,0,1.098,42.39,-0.49,42.3928319413,135.67
2020-03-05 05:00:00,43.2085,-0.55,43.2120003269,1.0385,0,1.0385,42.17,-0.55,42.1735865205,135.71,42.9585,-0.58,42.9624152283,1.0385,0,1.0385,41.92,-0.58,41.9240122126,135.67
2020-03-05 05:30:00,44.816,-0.26,44.8167541886,0.976,0,0.976,43.84,-0.26,43.8407709786,135.11,44.556,-0.31,44.5570784051,0.976,0,0.976,43.58,-0.31,43.581102556,135.08
2020-03-05 06:00:00,46.7975,0.53,46.8005011325,0.9675,0,0.9675,45.83,0.53,45.8330644841,135.28,46.5375,0.49,46.5400795686,0.9675,0,0.9675,45.57,0.49,45.5726343325,135.24
2020-03-05 06:30:00,51.383,2.6,51.4487384588,1.043,0,1.043,50.34,2.6,50.4070987064,134.57,51.083,2.55,51.146606818,1.043,0,1.043,50.04,2.55,50.1049308951,134.54
2020-03-05 07:00:00,55.632,4.69,55.8293428584,1.8820000000000001,0,1.8820000000000001,53.75,4.69,53.9542268965,133.83,55.302,4.61,55.4938132047,1.8820000000000001,0,1.8820000000000001,53.42,4.61,53.6185462317,133.78
2020-03-05 07:30:00,57.679,6.17,58.0080678958,1.069,0,1.069,56.61,6.17,56.9452456312,132.96,57.349,6.09,57.6714478837,1.069,0,1.069,56.28,6.09,56.608537342,132.91
2020-03-05 08:00:00,59.6985,7.2,60.1311142608,1.1785,0,1.1785,58.52,7.2,58.961261859,132.55,59.3385,7.12,59.7641362545,1.1785,0,1.1785,58.16,7.12,58.594197665,132.49
2020-03-05 08:30:00,61.3015,8.38,61.871627603,1.6115,0,1.6115,59.69,8.38,60.275372251,132.15,60.9415,8.28,61.5014213027,1.6115,0,1.6115,59.33,8.28,59.9049856022,132.11
2020-03-05 09:00:00,62.3215,8.75,62.9327566713,2.4415,0,2.4415,59.88,8.75,60.5159226981,132.36,61.9815,8.65,62.5821767139,2.4415,0,2.4415,59.54,8.65,60.1650571345,132.32
2020-03-05 09:30:00,65.1425,9.33,65.8072504079,4.7425,0,4.7425,60.4,9.33,61.1163554214,132.08,64.7625,9.22,65.4155165557,4.7425,0,4.7425,60.02,9.22,60.7240380739,132.03
2020-03-05 10:00:00,66.5565,9.04,67.1676208619,7.2465,0,7.2465,59.31,9.04,59.9949806234,132.52,66.2065,8.94,66.8073666765,7.2465,0,7.2465,58.96,8.94,59.6339265855,132.47
2020-03-05 10:30:00,66.852,9.04,67.460443995,7.492,0,7.492,59.36,9.04,60.0444102311,132.7,66.492,8.94,67.0903097623,7.492,0,7.492,59.0,8.94,59.6734748444,132.63
2020-03-05 11:00:00,67.1635,8.99,67.7624957646,8.9235,0,8.9235,58.24,8.99,58.9297692173,132.63,66.8135,8.87,67.3997083247,8.9235,0,8.9235,57.89,8.87,58.5655957026,132.63
2020-03-05 11:30:00,68.0505,8.75,68.6107356778,11.4905,0,11.4905,56.56,8.75,57.2328236242,132.63,67.7005,8.66,68.2521303715,11.4905,0,11.4905,56.21,8.66,56.8731896415,132.63
2020-03-05 12:00:00,69.468,8.35,69.9680321576,15.548,0,15.548,53.92,8.35,54.5627061279,133.03,69.158,8.25,69.6483414304,15.548,0,15.548,53.61,8.25,54.2410785291,132.98
2020-03-05 12:30:00,68.626,8.88,69.1981378073,12.226,0,12.226,56.4,8.88,57.0947843502,132.9,68.276,8.78,68.838220314,12.226,0,12.226,56.05,8.78,56.7335077357,132.9
2020-03-05 13:00:00,67.264,9.1,67.8767684558,10.394,0,10.394,56.87,9.1,57.5934623026,132.99,66.934,9.0,67.5363632127,10.394,0,10.394,56.54,9.0,57.2518261717,132.98
2020-03-05 13:30:00,67.789,8.64,68.3373845051,11.349,0,11.349,56.44,8.64,57.0974885612,133.31,67.449,8.53,67.9862375853,11.349,0,11.349,56.1,8.53,56.7447874258,133.29
2020-03-05 14:00:00,67.505,8.17,67.9976023474,13.465,0,13.465,54.04,8.17,54.6540986569,133.45,67.175,8.08,67.6591976379,13.465,0,13.465,53.71,8.08,54.3143673442,133.42
2020-03-05 14:30:00,67.17,7.67,67.6064922918,14.61,0,14.61,52.56,7.67,53.116687585,133.45,66.86,7.57,67.2871793137,14.61,0,14.61,52.25,7.57,52.7955244315,133.42
2020-03-05 15:00:00,67.223,7.83,67.6774750489,15.783,0,15.783,51.44,7.83,52.0325138735,133.57,66.923,7.74,67.3690992147,15.783,0,15.783,51.14,7.74,51.7224052032,133.53
2020-03-05 15:30:00,65.2225,7.45,65.6466069668,12.2425,0,12.2425,52.98,7.45,53.5012420417,133.57,64.9025,7.36,65.3184821184,12.2425,0,12.2425,52.66,7.36,53.1718459337,133.61
2020-03-05 16:00:00,68.33,7.8,68.7737515336,12.53,0,12.53,55.8,7.8,56.3425239051,133.01,68.0,7.71,68.4356931725,12.53,0,12.53,55.47,7.71,56.0032588338,132.98
2020-03-05 16:30:00,68.2585,8.52,68.7881764713,7.6785,0,7.6785,60.58,8.52,61.1761947166,132.36,67.8885,8.41,68.4074303877,7.6785,0,7.6785,60.21,8.41,60.7945079756,132.34
2020-03-05 17:00:00,69.7535,9.16,70.352372826,5.6335,0,5.6335,64.12,9.16,64.7709811567,132.45,69.3635,9.06,69.9526892424,5.6335,0,5.6335,63.73,9.06,64.3707736477,132.42
2020-03-05 17:30:00,71.3385,9.26,71.9369806306,5.1685,0,5.1685,66.17,9.26,66.8147925238,132.45,70.9385,9.15,71.5261720089,5.1685,0,5.1685,65.77,9.15,66.4034291283,132.42
2020-03-05 18:00:00,71.7635,9.78,72.4268481452,3.5035,0,3.5035,68.26,9.78,68.957059102,131.87,71.3535,9.67,72.0057696456,3.5035,0,3.5035,67.85,9.67,68.535621395,131.84
2020-03-05 18:30:00,73.8035,10.53,74.5509055093,3.0535,0,3.0535,70.75,10.53,71.5293184645,131.7,73.3635,10.41,74.0983888641,3.0535,0,3.0535,70.31,10.41,71.0764672729,131.65
2020-03-05 19:00:00,73.775,10.2,74.4767790993,3.095,0,3.095,70.68,10.2,71.4122006383,131.85,73.345,10.1,74.0371462511,3.095,0,3.095,70.25,10.1,70.9723361599,131.82
2020-03-05 19:30:00,70.282,9.24,70.8867908993,1.232,0,1.232,69.05,9.24,69.6654871511,132.62,69.862,9.13,70.4560568298,1.232,0,1.232,68.63,9.13,69.2346286189,132.6
2020-03-05 20:00:00,67.0285,8.01,67.5054065409,1.1285,0,1.1285,65.9,8.01,66.3850141222,133.21,66.6385,7.91,67.106317007,1.1285,0,1.1285,65.51,7.91,65.9858181733,133.18
2020-03-05 20:30:00,63.7785,6.64,64.1232146905,1.1385,0,1.1385,62.64,6.64,62.9909453811,132.98,63.3985,6.5600000000000005,63.7369861403,1.1385,0,1.1385,62.26,6.5600000000000005,62.6046420004,132.95
2020-03-05 21:00:00,60.486,5.33,60.7203845179,1.096,0,1.096,59.39,5.33,59.6286927578,132.86,60.136,5.25,60.3647330484,1.096,0,1.096,59.04,5.25,59.272962639,132.82
2020-03-05 21:30:00,56.208,3.96,56.3473234857,1.098,0,1.098,55.11,3.96,55.2520922681,132.86,55.878,3.89,56.0132393636,1.098,0,1.098,54.78,3.89,54.9179433337,132.82
2020-03-05 22:00:00,52.4825,2.8,52.5571384899,1.1425,0,1.1425,51.34,2.8,51.4162970273,133.56,52.1825,2.74,52.2543864786,1.1425,0,1.1425,51.04,2.74,51.1134933261,133.52
2020-03-05 22:30:00,48.491,1.55,48.5157663136,1.141,0,1.141,47.35,1.55,47.3753627954,133.71,48.211,1.5,48.2343292791,1.141,0,1.141,47.07,1.5,47.0938945087,133.69
2020-03-05 23:00:00,45.506,0.49,45.5086380372,1.216,0,1.216,44.29,0.49,44.2927104612,134.41,45.256,0.46,45.2583377512,1.216,0,1.216,44.04,0.46,44.042402296,134.36
2020-03-05 23:30:00,43.4885,-0.14,43.4887253463,1.2285,0,1.2285,42.26,-0.14,42.2602318971,135.07,43.2385,-0.15,43.238760184,1.2285,0,1.2285,42.01,-0.15,42.0102677925,135.01
2020-03-06 00:00:00,42.467,-0.55,42.4705614397,1.287,0,1.287,41.18,-0.55,41.1836727357,134.82,42.247,-0.58,42.2509811602,1.287,0,1.287,40.96,-0.58,40.9641062395,134.8
2020-03-06 00:30:00,50.3805,1.75,50.4108845414,1.2105000000000001,0,1.2105000000000001,49.17,1.75,49.2011321008,133.53,50.0905,1.7000000000000002,50.1193394834,1.2105000000000001,0,1.2105000000000001,48.88,1.7000000000000002,48.9095532591,133.48
2020-03-06 01:00:00,52.214,2.31,52.2650733856,1.264,0,1.264,50.95,2.31,51.002339162,132.99,51.914,2.26,51.9631696108,1.264,0,1.264,50.65,2.26,50.700395462,132.96
2020-03-06 01:30:00,50.9845,1.87,51.0187822302,1.2945,0,1.2945,49.69,1.87,49.7251747106,133.32,50.6845,1.82,50.7171661299,1.2945,0,1.2945,49.39,1.82,49.423521728,133.26
2020-03-06 02:00:00,49.678,1.32,49.6955338436,1.288,0,1.288,48.39,1.32,48.4080003718,133.84,49.398,1.28,49.4145808846,1.288,0,1.288,48.11,1.28,48.1270246327,133.8
2020-03-06 02:30:00,50.5485,1.65,50.575422413,1.2985,0,1.2985,49.25,1.65,49.2776318424,134.02,50.2585,1.6099999999999999,50.2842810653,1.2985,0,1.2985,48.96,1.6099999999999999,48.986464457,133.97
2020-03-06 03:00:00,49.951,1.5,49.9735169965,1.291,0,1.291,48.66,1.5,48.6831141157,134.38,49.671,1.45,49.6921597538,1.291,0,1.291,48.38,1.45,48.4017241428,134.32
2020-03-06 03:30:00,48.2365,0.87,48.2443450805,1.3065,0,1.3065,46.93,0.87,46.9380634454,134.96,47.9565,0.8300000000000001,47.9636820131,1.3065,0,1.3065,46.65,0.8300000000000001,46.6573831242,134.9
2020-03-06 04:00:00,46.628,0.2,46.6284289249,1.298,0,1.298,45.33,0.2,45.3304412068,135.56,46.368,0.14,46.3682113522,1.298,0,1.298,45.07,0.14,45.070217439,135.48
2020-03-06 04:30:00,45.2115,-0.12,45.2116592512,1.2815,0,1.2815,43.93,-0.12,43.9301638968,135.71,44.9615,-0.15,44.9617502134,1.2815,0,1.2815,43.68,-0.15,43.6802575542,135.7
2020-03-06 05:00:00,44.557,-0.4,44.5587954168,1.2570000000000001,0,1.2570000000000001,43.3,-0.4,43.3018475356,135.94,44.307,-0.44,44.3091847025,1.2570000000000001,0,1.2570000000000001,43.05,-0.44,43.0522484895,135.92
2020-03-06 05:30:00,45.0705,0.09,45.0705898591,1.2605,0,1.2605,43.81,0.09,43.8100924445,135.94,44.8105,0.08,44.8105714118,1.2605,0,1.2605,43.55,0.08,43.5500734787,135.92
2020-03-06 06:00:00,46.275,0.76,46.28124053,1.175,0,1.175,45.1,0.76,45.1064030931,135.78,46.015,0.72,46.020632601,1.175,0,1.175,44.84,0.72,44.8457801805,135.76
2020-03-06 06:30:00,50.9585,2.9699999999999998,51.0449764644,1.0285,0,1.0285,49.93,2.9699999999999998,50.0182546677,135.01,50.6685,2.92,50.7525693167,1.0285,0,1.0285,49.64,2.92,49.7258081885,134.96
2020-03-06 07:00:00,55.5325,4.76,55.7361297208,1.2625,0,1.2625,54.27,4.76,54.4783489104,134.17,55.2125,4.68,55.4104913915,1.2625,0,1.2625,53.95,4.68,54.1526075088,134.14
2020-03-06 07:30:00,60.6435,5.51,60.8933017027,6.6035,0,6.6035,54.04,5.51,54.3201776507,133.52,60.3235,5.43,60.5673967762,6.6035,0,6.6035,53.72,5.43,53.9937338957,133.5
2020-03-06 08:00:00,64.873,6.19,65.1676471035,12.243,0,12.243,52.63,6.19,52.9927636569,133.52,64.553,6.11,64.8415137778,12.243,0,12.243,52.31,6.11,52.665626361,133.5
2020-03-06 08:30:00,68.23,6.89,68.5770005177,17.41,0,17.41,50.82,6.89,51.284934435,133.32,67.93,6.8,68.2695019756,17.41,0,17.41,50.52,6.8,50.9755863135,133.27
2020-03-06 09:00:00,70.442,7.1,70.7989079294,21.532,0,21.532,48.91,7.1,49.4226476426,133.59,70.152,7.01,70.5013702278,21.532,0,21.532,48.62,7.01,49.1227493123,133.54
2020-03-06 09:30:00,69.6585,8.13,70.1313305324,18.6685,0,18.6685,50.99,8.13,51.6340682108,133.49,69.3585,8.04,69.8229412317,18.6685,0,18.6685,50.69,8.04,51.323656339,133.45
2020-03-06 10:00:00,71.344,8.39,71.8356348618,21.884,0,21.884,49.46,8.39,50.1665595791,133.65,71.064,8.29,71.5459027199,21.884,0,21.884,49.18,8.29,49.8738057501,133.62
2020-03-06 10:30:00,77.6705,7.77,78.0581800342,37.4305,0,37.4305,40.24,7.77,40.9832953775,134.15,77.4305,7.68,77.8104410105,37.4305,0,37.4305,40.0,7.68,40.7306076557,134.11
2020-03-06 11:00:00,85.688,7.02,85.9750762954,56.578,0,56.578,29.11,7.02,29.9444903112,134.64,85.538,6.93,85.8182634641,56.578,0,56.578,28.96,6.93,29.7776174332,134.62
2020-03-06 11:30:00,90.561,6.68,90.8070323323,65.161,0,65.161,25.4,6.68,26.2637088013,134.76,90.421,6.6,90.6615532682,65.161,0,65.161,25.26,6.6,26.1079987743,134.75
2020-03-06 12:00:00,86.7665,6.27,86.992749251,57.0765,0,57.0765,29.69,6.27,30.3448348158,134.76,86.6165,6.18,86.836688515,57.0765,0,57.0765,29.54,6.18,30.1795294861,134.75
2020-03-06 12:30:00,83.5425,5.9,83.7505779458,53.1425,0,53.1425,30.4,5.9,30.9672407554,134.76,83.3725,5.83,83.5760890222,53.1425,0,53.1425,30.23,5.83,30.7870394809,134.75
2020-03-06 13:00:00,86.038,6.0,86.2469561434,56.228,0,56.228,29.81,6.0,30.4078295838,135.1,85.878,5.93,86.0824940624,56.228,0,56.228,29.65,5.93,30.2371857156,135.09
2020-03-06 13:30:00,83.747,5.5,83.9274091641,49.057,0,49.057,34.69,5.5,35.1232985353,135.1,83.547,5.42,83.7226230418,49.057,0,49.057,34.49,5.42,34.9132711157,135.09
2020-03-06 14:00:00,80.82,5.15,80.9839175392,40.46,0,40.46,40.36,5.15,40.6872473878,135.29,80.6,5.08,80.7599306587,40.46,0,40.46,40.14,5.08,40.4601779531,135.3
2020-03-06 14:30:00,76.572,4.39,76.6977397581,35.872,0,35.872,40.7,4.39,40.9360733339,135.22,76.342,4.31,76.4635669061,35.872,0,35.872,40.47,4.31,40.6988574778,135.2
2020-03-06 15:00:00,73.0955,4.19,73.2154916684,29.7055,0,29.7055,43.39,4.19,43.5918363917,135.62,72.8455,4.13,72.9624819359,29.7055,0,29.7055,43.14,4.13,43.3372414904,135.61
2020-03-06 15:30:00,72.3285,4.19,72.4497619889,28.6585,0,28.6585,43.67,4.19,43.8705482072,135.51,72.0685,4.11,72.1855996183,28.6585,0,28.6585,43.41,4.11,43.6041305383,135.5
2020-03-06 16:00:00,67.526,4.58,67.6811426913,20.236,0,20.236,47.29,4.58,47.5112670848,134.88,67.256,4.51,67.4070444093,20.236,0,20.236,47.02,4.51,47.2357968071,134.85
2020-03-06 16:30:00,66.076,5.41,66.297103074,13.656,0,13.656,52.42,5.41,52.6984297679,134.12,65.766,5.33,65.9816312014,13.656,0,13.656,52.11,5.33,52.3818766369,134.08
2020-03-06 17:00:00,67.3325,6.02,67.6010795494,10.7325,0,10.7325,56.6,6.02,56.9192445487,133.4,66.9925,5.94,67.255324371,10.7325,0,10.7325,56.26,5.94,56.5727072006,133.37
2020-03-06 17:30:00,68.3985,6.68,68.7239201607,8.4885,0,8.4885,59.91,6.68,60.2812615993,132.58,68.0285,6.59,68.3469451567,8.4885,0,8.4885,59.54,6.59,59.903586704,132.55
2020-03-06 18:00:00,67.993,6.92,68.3442349361,4.3629999999999995,0,4.3629999999999995,63.63,6.92,64.0051818215,132.16,67.623,6.84,67.9680493247,4.3629999999999995,0,4.3629999999999995,63.26,6.84,63.6287136441,132.11
2020-03-06 18:30:00,70.557,7.67,70.9726648013,3.887,0,3.887,66.67,7.67,67.1097444489,131.36,70.157,7.57,70.5642228682,3.887,0,3.887,66.27,7.57,66.7009580141,131.33
2020-03-06 19:00:00,71.914,7.55,72.3092379714,8.504,0,8.504,63.41,7.55,63.8578937955,131.95,71.524,7.46,71.9119890978,8.504,0,8.504,63.02,7.46,63.4600031516,131.9
2020-03-06 19:30:00,69.3275,6.67,69.6476213251,6.9575,0,6.9575,62.37,6.67,62.725639096,131.95,68.9475,6.58,69.2607692439,6.9575,0,6.9575,61.99,6.58,62.3382426765,131.9
2020-03-06 20:00:00,64.709,5.95,64.9819758164,2.159,0,2.159,62.55,5.95,62.8323563142,132.1,64.329,5.87,64.5962625931,2.159,0,2.159,62.17,5.87,62.446503505,132.07
2020-03-06 20:30:00,60.9645,4.55,61.1340556503,1.4945,0,1.4945,59.47,4.55,59.643804372299996,132.99,60.6145,4.48,60.7798322657,1.4945,0,1.4945,59.12,4.48,59.2894999136,132.94
2020-03-06 21:00:00,58.6165,3.63,58.7287916805,1.5365,0,1.5365,57.08,3.63,57.195308374,132.7,58.2865,3.56,58.3951169384,1.5365,0,1.5365,56.75,3.56,56.8615520365,132.68
2020-03-06 21:30:00,55.778,2.47,55.8326623402,1.538,0,1.538,54.24,2.47,54.2962107333,133.11,55.448,2.41,55.5003495845,1.538,0,1.538,53.91,2.41,53.9638415979,133.08
2020-03-06 22:00:00,52.737,1.21,52.7508793197,1.467,0,1.467,51.27,1.21,51.2842763428,133.67,52.427,1.17,52.4400536708,1.467,0,1.467,50.96,1.17,50.9734293529,133.64
2020-03-06 22:30:00,49.089,-0.06,49.0890366681,1.4889999999999999,0,1.4889999999999999,47.6,-0.06,47.6000378151,134.41,48.809,-0.11,48.8091239524,1.4889999999999999,0,1.4889999999999999,47.32,-0.11,47.3201278527,134.38
2020-03-06 23:00:00,46.161,-0.73,46.1667718278,1.491,0,1.491,44.67,-0.73,44.6759644552,135.37,45.901,-0.77,45.9074580107,1.491,0,1.491,44.41,-0.77,44.4166747967,135.33
2020-03-06 23:30:00,45.0065,-1.09,45.0196972696,1.4865,0,1.4865,43.52,-1.09,43.533647906,136.11,44.7565,-1.12,44.7705114138,1.4865,0,1.4865,43.27,-1.12,43.2844926042,136.08
2020-03-07 00:00:00,44.483,-1.29,44.5017009675,1.4929999999999999,0,1.4929999999999999,42.99,-1.29,43.0093501462,136.2,44.223,-1.32,44.24269577,1.4929999999999999,0,1.4929999999999999,42.73,-1.32,42.750383624,136.15
2020-03-07 00:30:00,52.775,0.27,52.7756906634,2.635,0,2.635,50.14,0.27,50.1407269592,135.16,52.485,0.23,52.4855039511,2.635,0,2.635,49.85,0.23,49.850530589,135.09
2020-03-07 01:00:00,53.9435,0.85,53.950196406,1.4935,0,1.4935,52.45,0.85,52.4568870598,134.66,53.6335,0.8,53.6394660884,1.4935,0,1.4935,52.14,0.8,52.1461369614,134.64
2020-03-07 01:30:00,52.5435,0.24,52.5440481144,1.4835,0,1.4835,51.06,0.24,51.0605640392,135.23,52.2435,0.19,52.2438454964,1.4835,0,1.4835,50.76,0.19,50.7603555937,135.18
2020-03-07 02:00:00,50.9315,-0.16,50.9317513173,1.4915,0,1.4915,49.44,-0.16,49.440258899,135.81,50.6315,-0.19,50.6318564962,1.4915,0,1.4915,49.14,-0.19,49.1403673165,135.76
2020-03-07 02:30:00,51.476,-0.04,51.4760155412,1.496,0,1.496,49.98,-0.04,49.9800160064,136.05,51.176,-0.06,51.1760351727,1.496,0,1.496,49.68,-0.06,49.6800362319,136.0
2020-03-07 03:00:00,50.0935,-0.1,50.0935998132,1.4935,0,1.4935,48.6,-0.1,48.6001028805,136.44,49.8135,-0.16,49.8137569578,1.4935,0,1.4935,48.32,-0.16,48.3202648999,136.39
2020-03-07 03:30:00,48.4785,-0.64,48.4827243691,1.4985,0,1.4985,46.98,-0.64,46.9843590996,136.93,48.2085,-0.6900000000000001,48.213437673,1.4985,0,1.4985,46.71,-0.6900000000000001,46.7150960611,136.89
2020-03-07 04:00:00,46.5675,-1.28,46.5850883465,1.4975,0,1.4975,45.07,-1.28,45.0881725068,137.67,46.3075,-1.32,46.3263095471,1.4975,0,1.4975,44.81,-1.32,44.8294378729,137.64
2020-03-07 04:30:00,44.8275,-1.72,44.8604854661,1.4875,0,1.4875,43.34,-1.72,43.3741167057,138.2,44.5675,-1.75,44.6018447629,1.4875,0,1.4875,43.08,-1.75,43.1155296848,138.16
2020-03-07 05:00:00,43.698,-1.96,43.7419341593,1.498,0,1.498,42.2,-1.96,42.2454920672,138.12,43.448,-1.99,43.4935489929,1.498,0,1.498,41.95,-1.99,41.9971737144,138.08
2020-03-07 05:30:00,43.7105,-1.82,43.7483738012,1.5105,0,1.5105,42.2,-1.82,42.2392282126,137.74,43.4605,-1.8599999999999999,43.5002834502,1.5105,0,1.5105,41.95,-1.8599999999999999,41.9912145573,137.67
2020-03-07 06:00:00,43.653,-1.85,43.6921836145,1.5030000000000001,0,1.5030000000000001,42.15,-1.85,42.1905795172,137.33,43.413,-1.88,43.4536876341,1.5030000000000001,0,1.5030000000000001,41.91,-1.88,41.9521453563,137.28
2020-03-07 06:30:00,45.993,-1.18,46.008134596,1.4929999999999999,0,1.4929999999999999,44.5,-1.18,44.5156421946,135.8,45.743,-1.22,45.7592662638,1.4929999999999999,0,1.4929999999999999,44.25,-1.22,44.2668148843,135.74
2020-03-07 07:00:00,47.9475,-0.54,47.9505407295,1.5474999999999999,0,1.5474999999999999,46.4,-0.54,46.403142135,135.48,47.6575,-0.5700000000000001,47.6609085756,1.5474999999999999,0,1.5474999999999999,46.11,-0.5700000000000001,46.1135229624,135.45
2020-03-07 07:30:00,50.298,-0.15,50.2982236664,3.088,0,3.088,47.21,-0.15,47.2102382964,134.66,50.018,-0.19,50.0183608688,3.088,0,3.088,46.93,-0.19,46.9303846138,134.6
2020-03-07 08:00:00,54.482,0.58,54.4850871707,5.962,0,5.962,48.52,0.58,48.5234664879,134.08,54.202,0.54,54.2046898709,5.962,0,5.962,48.24,0.54,48.2430222934,134.04
2020-03-07 08:30:00,58.8295,1.78,58.8564225064,9.4295,0,9.4295,49.4,1.78,49.4320584237,134.23,58.5295,1.73,58.555061867,9.4295,0,9.4295,49.1,1.73,49.1304681435,134.18
2020-03-07 09:00:00,64.1285,2.09,64.1625483616,15.3285,0,15.3285,48.8,2.09,48.844734619,134.23,63.8285,2.03,63.8607728755,15.3285,0,15.3285,48.5,2.03,48.5424649148,134.18
2020-03-07 09:30:00,68.2275,2.39,68.2693478528,19.7175,0,19.7175,48.51,2.39,48.568839805,134.23,67.9475,2.34,67.9877809334,19.7175,0,19.7175,48.23,2.34,48.2867321321,134.18
2020-03-07 10:00:00,67.8805,2.51,67.9268899645,20.8805,0,20.8805,47.0,2.51,47.0669746213,134.37,67.6005,2.45,67.6448822916,20.8805,0,20.8805,46.72,2.45,46.7841949808,134.31
2020-03-07 10:30:00,67.049,2.88,67.1108247677,19.819,0,19.819,47.23,2.88,47.3177271221,134.46,66.769,2.8200000000000003,66.8285250548,19.819,0,19.819,46.95,2.8200000000000003,47.0346138498,134.41
2020-03-07 11:00:00,67.753,2.84,67.812495965,22.533,0,22.533,45.22,2.84,45.3090940099,134.92,67.483,2.77,67.5398266877,22.533,0,22.533,44.95,2.77,45.0352684016,134.89
2020-03-07 11:30:00,68.923,2.69,68.9754741122,26.743,0,26.743,42.18,2.69,42.2656893946,135.42,68.673,2.63,68.7233426792,26.743,0,26.743,41.93,2.63,42.0124005503,135.4
2020-03-07 12:00:00,66.6025,2.36,66.6442991279,25.1025,0,25.1025,41.5,2.36,41.5670494503,135.67,66.3725,2.31,66.4126859587,25.1025,0,25.1025,41.27,2.31,41.3345980989,135.64
2020-03-07 12:30:00,64.922,2.56,64.9724532706,20.372,0,20.372,44.55,2.56,44.6234926916,134.57,64.652,2.5,64.7003176499,20.372,0,20.372,44.28,2.5,44.3505174716,134.55
2020-03-07 13:00:00,63.264,2.5300000000000002,63.3145685921,17.954,0,17.954,45.31,2.5300000000000002,45.3805795468,134.48,63.004,2.48,63.0527907075,17.954,0,17.954,45.05,2.48,45.1182102925,134.45
2020-03-07 13:30:00,61.7765,2.44,61.8246678297,14.2365,0,14.2365,47.54,2.44,47.6025755606,134.14,61.4865,2.38,61.5325449031,14.2365,0,14.2365,47.25,2.38,47.3099027689,134.11
2020-03-07 14:00:00,59.067,2.47,59.1186213388,10.317,0,10.317,48.75,2.47,48.8125332266,134.64,58.777,2.42,58.8267977116,10.317,0,10.317,48.46,2.42,48.5203874675,134.61
2020-03-07 14:30:00,58.059,2.02,58.0941294883,10.159,0,10.159,47.9,2.02,47.9425739818,134.77,57.779,1.97,57.8125742464,10.159,0,10.159,47.62,1.97,47.6607312155,134.74
2020-03-07 15:00:00,58.169,1.92,58.2006783552,11.649000000000001,0,11.649000000000001,46.52,1.92,46.5596048093,135.01,57.889,1.87,57.9191956177,11.649000000000001,0,11.649000000000001,46.24,1.87,46.2777970522,134.98
2020-03-07 15:30:00,58.4565,1.8399999999999999,58.4854511161,11.6165,0,11.6165,46.84,1.8399999999999999,46.8761261198,135.22,58.1865,1.78,58.2137198799,11.6165,0,11.6165,46.57,1.78,46.6040051927,135.15
2020-03-07 16:00:00,59.96,1.82,59.987615388500004,13.37,0,13.37,46.59,1.82,46.6255348495,135.05,59.68,1.77,59.7062417173,13.37,0,13.37,46.31,1.77,46.3438129635,135.01
2020-03-07 16:30:00,60.548,1.6400000000000001,60.5702064055,14.668,0,14.668,45.88,1.6400000000000001,45.909301889700004,134.61,60.278,1.5899999999999999,60.298966691,14.668,0,14.668,45.61,1.5899999999999999,45.637705902,134.59
2020-03-07 17:00:00,62.6985,2.0,62.7303905794,14.6385,0,14.6385,48.06,2.0,48.1015966471,133.86,62.4085,1.9500000000000002,62.4389571682,14.6385,0,14.6385,47.77,1.9500000000000002,47.8097835176,133.84
2020-03-07 17:30:00,62.7285,2.75,62.7887506823,10.2085,0,10.2085,52.52,2.75,52.5919471022,133.45,62.4185,2.68,62.476007733,10.2085,0,10.2085,52.21,2.68,52.2787385081,133.4
2020-03-07 18:00:00,61.996,3.89,62.1179210534,2.726,0,2.726,59.27,3.89,59.3975167831,132.55,61.646,3.83,61.7648623086,2.726,0,2.726,58.92,3.83,59.0443502801,132.52
2020-03-07 18:30:00,64.69,4.86,64.8723030268,1.54,0,1.54,63.15,4.86,63.3367357858,132.08,64.31,4.79,64.4881399949,1.54,0,1.54,62.77,4.79,62.9524979647,132.05
2020-03-07 19:00:00,65.2605,5.16,65.4641769233,1.5005000000000002,0,1.5005000000000002,63.76,5.16,63.9684547257,132.86,64.8705,5.08,65.0691030386,1.5005000000000002,0,1.5005000000000002,63.37,5.08,63.5732907753,132.82
2020-03-07 19:30:00,63.7975,4.67,63.9681944895,1.5375,0,1.5375,62.26,4.67,62.4348980939,132.86,63.4275,4.59,63.5933633035,1.5375,0,1.5375,61.89,4.59,62.0599726071,132.82
2020-03-07 20:00:00,59.3875,2.96,59.4612206085,1.5875,0,1.5875,57.8,2.96,57.8757427598,132.19,59.0375,2.91,59.1091744677,1.5875,0,1.5875,57.45,2.91,57.5236525266,132.17
2020-03-07 20:30:00,56.805,1.75,56.831949861,2.735,0,2.735,54.07,1.75,54.0983123582,133.12,56.465,1.7000000000000002,56.4905852775,2.735,0,2.735,53.73,1.7000000000000002,53.7568870006,133.07
2020-03-07 21:00:00,52.925,1.12,52.9368494057,1.5550000000000002,0,1.5550000000000002,51.37,1.12,51.3822080102,132.99,52.635,1.07,52.6458747197,1.5550000000000002,0,1.5550000000000002,51.08,1.07,51.0912057012,132.96
2020-03-07 21:30:00,50.658,0.26,50.658667215,1.528,0,1.528,49.13,0.26,49.1306879659,133.53,50.368,0.23,50.3685251323,1.528,0,1.528,48.84,0.23,48.8405415613,133.5
2020-03-07 22:00:00,47.9905,-0.56,47.9937672021,1.5405,0,1.5405,46.45,-0.56,46.4533755501,134.77,47.7105,-0.6000000000000001,47.7142726053,1.5405,0,1.5405,46.17,-0.6000000000000001,46.1738984709,134.72
2020-03-07 22:30:00,45.481,-1.47,45.504749873,1.561,0,1.561,43.92,-1.47,43.9445935241,135.12,45.231,-1.49,45.2555351421,1.561,0,1.561,43.67,-1.49,43.6954116584,135.08
2020-03-07 23:00:00,42.8135,-2.01,42.8606565774,1.5535,0,1.5535,41.26,-2.01,41.3089300273,136.16,42.5635,-2.05,42.6128388194,1.5535,0,1.5535,41.01,-2.05,41.0612055352,136.1
2020-03-07 23:30:00,41.9775,-2.41,42.0466241956,1.5575,0,1.5575,40.42,-2.41,40.4917831171,136.3,41.7475,-2.44,41.8187440779,1.5575,0,1.5575,40.19,-2.44,40.2640000497,136.27
2020-03-08 00:00:00,41.2275,-2.39,41.2967172575,1.5575,0,1.5575,39.67,-2.39,39.7419299984,136.3,40.9975,-2.42,41.0688617599,1.5575,0,1.5575,39.44,-2.42,39.5141746719,136.27
2020-03-08 00:30:00,48.6015,-0.38,48.6029855282,1.5514999999999999,0,1.5514999999999999,47.05,-0.38,47.0515345127,135.42,48.3315,-0.42,48.3333248624,1.5514999999999999,0,1.5514999999999999,46.78,-0.42,46.7818853831,135.4
2020-03-08 01:00:00,49.992,0.28,49.9927841193,1.562,0,1.562,48.43,0.28,48.4308094089,134.31,49.692,0.23,49.692532276,1.562,0,1.562,48.13,0.23,48.1305495502,134.25
2020-03-08 01:30:00,48.3735,-0.15,48.3737325648,1.5535,0,1.5535,46.82,-0.15,46.8202402813,135.07,48.1035,-0.2,48.1039157684,1.5535,0,1.5535,46.55,-0.2,46.5504296436,135.02
2020-03-08 02:00:00,46.426,-0.59,46.4297488255,1.536,0,1.536,44.89,-0.59,44.8938770881,135.75,46.166,-0.62,46.1701630493,1.536,0,1.536,44.63,-0.62,44.6343063125,135.7
2020-03-08 02:30:00,46.4695,-0.6000000000000001,46.473373347,1.5295,0,1.5295,44.94,-0.6000000000000001,44.944005162,136.08,46.2095,-0.64,46.2139317766,1.5295,0,1.5295,44.68,-0.64,44.6845834713,136.02
2020-03-08 03:00:00,45.0995,-0.98,45.1101463116,1.5295,0,1.5295,43.57,-0.98,43.5810199514,136.57,44.8295,-1.03,44.841331049,1.5295,0,1.5295,43.3,-1.03,43.3122488449,136.54
2020-03-08 03:30:00,43.373,-1.55,43.4006869646,1.5430000000000001,0,1.5430000000000001,41.83,-1.55,41.8587075768,136.65,43.133,-1.58,43.1619286988,1.5430000000000001,0,1.5430000000000001,41.59,-1.58,41.6200012013,136.61
2020-03-08 04:00:00,41.4645,-1.94,41.5098585911,1.5245000000000002,0,1.5245000000000002,39.94,-1.94,39.987087916,137.23,41.2345,-1.98,41.2820104919,1.5245000000000002,0,1.5245000000000002,39.71,-1.98,39.7593322379,137.15
2020-03-08 04:30:00,40.387,-2.37,40.4564787024,1.5070000000000001,0,1.5070000000000001,38.88,-2.37,38.9521668203,137.23,40.167,-2.4,40.2386367687,1.5070000000000001,0,1.5070000000000001,38.66,-2.4,38.7344239663,137.23
2020-03-08 05:00:00,39.516,-2.5700000000000003,39.5994842896,1.506,0,1.506,38.01,-2.5700000000000003,38.0967846412,137.31,39.296,-2.6,39.3819199126,1.506,0,1.506,37.79,-2.6,37.8793360554,137.23
2020-03-08 05:30:00,39.2895,-2.5700000000000003,39.3734645447,1.5095,0,1.5095,37.78,-2.5700000000000003,37.8673117609,137.64,39.0695,-2.58,39.1545939865,1.5095,0,1.5095,37.56,-2.58,37.6485059465,137.62
2020-03-08 06:00:00,39.409,-2.29,39.4754782238,1.4889999999999999,0,1.4889999999999999,37.92,-2.29,37.9890839584,137.36,39.189,-2.32,39.2576122682,1.4889999999999999,0,1.4889999999999999,37.7,-2.32,37.77131716,137.3
2020-03-08 06:30:00,40.445,-1.69,40.4802930449,1.495,0,1.495,38.95,-1.69,38.9866464318,136.93,40.225,-1.73,40.2621848016,1.495,0,1.495,38.73,-1.73,38.7686187528,136.86
2020-03-08 07:00:00,41.476,-1.3,41.4963682266,1.846,0,1.846,39.63,-1.3,39.6513164977,136.81,41.246,-1.33,41.2674377203,1.846,0,1.846,39.4,-1.33,39.4224415784,136.77
2020-03-08 07:30:00,43.8385,-1.26,43.8566036333,5.3885,0,5.3885,38.45,-1.26,38.470639454,136.65,43.6185,-1.29,43.6375714522,5.3885,0,5.3885,38.23,-1.29,38.2517581295,136.6
2020-03-08 08:00:00,49.3805,-1.09,49.3925285873,12.8705,0,12.8705,36.51,-1.09,36.5262672607,136.65,49.1705,-1.12,49.1832539616,12.8705,0,12.8705,36.3,-1.12,36.3172741268,136.6
2020-03-08 08:30:00,57.0205,-0.58,57.02344974,23.6505,0,23.6505,33.37,-0.58,33.3750400749,135.97,56.8205,-0.61,56.8237742521,23.6505,0,23.6505,33.17,-0.61,33.1756085099,135.92
2020-03-08 09:00:00,62.911,0.31,62.9117637728,29.531,0,29.531,33.38,0.31,33.3814394537,135.97,62.731,0.26,62.7315388062,29.531,0,29.531,33.2,0.26,33.2010180567,135.92
2020-03-08 09:30:00,68.35,1.1400000000000001,68.3595062884,34.85,0,34.85,33.5,1.1400000000000001,33.5193914026,135.83,68.17,1.09,68.1787136869,34.85,0,34.85,33.32,1.09,33.3378238642,135.78
2020-03-08 10:00:00,72.3965,1.65,72.4153002635,40.2665,0,40.2665,32.13,1.65,32.1723390508,135.59,72.2065,1.6,72.2242247605,40.2665,0,40.2665,31.94,1.6,31.9800500312,135.54
2020-03-08 10:30:00,70.671,2.17,70.7043077966,35.851,0,35.851,34.82,2.17,34.8875522214,135.05,70.471,2.11,70.5025810946,35.851,0,35.851,34.62,2.11,34.6842399369,135.02
2020-03-08 11:00:00,66.148,2.2800000000000002,66.1872820412,28.118,0,28.118,38.03,2.2800000000000002,38.0982847383,134.76,65.938,2.23,65.975698132,28.118,0,28.118,37.82,2.23,37.8856872711,134.73
2020-03-08 11:30:00,65.746,2.86,65.8081766652,26.296,0,26.296,39.45,2.86,39.5535346082,134.58,65.516,2.8,65.5758054163,26.296,0,26.296,39.22,2.8,39.3198219731,134.55
2020-03-08 12:00:00,70.6405,3.07,70.7071788452,35.9805,0,35.9805,34.66,3.07,34.795696573,134.88,70.4505,3.02,70.5151994271,35.9805,0,35.9805,34.47,3.02,34.6020418473,134.85
2020-03-08 12:30:00,73.0565,3.36,73.1337254093,39.5365,0,39.5365,33.52,3.36,33.6879800522,134.88,72.8665,3.3,72.9411874201,39.5365,0,39.5365,33.33,3.3,33.4929679187,134.85
2020-03-08 13:00:00,89.3915,4.11,89.4859339352,73.0815,0,73.0815,16.31,4.11,16.8198751482,135.01,89.3115,4.06,89.4037338832,73.0815,0,73.0815,16.23,4.06,16.7301075908,134.99
2020-03-08 13:30:00,88.1045,3.15,88.1607929879,72.6645,0,72.6645,15.44,3.15,15.7580487371,135.28,88.0245,3.09,88.0787187705,72.6645,0,72.6645,15.36,3.09,15.6677279782,135.26
2020-03-08 14:00:00,77.8045,2.19,77.8353153797,57.0845,0,57.0845,20.72,2.19,20.8354145627,135.81,77.7045,2.14,77.7339624633,57.0845,0,57.0845,20.62,2.14,20.730750107,135.82
2020-03-08 14:30:00,80.269,1.6,80.2849447966,59.849,0,59.849,20.42,1.6,20.4825877271,136.19,80.169,1.55,80.1839825713,59.849,0,59.849,20.32,1.55,20.3790308896,136.2
2020-03-08 15:00:00,77.038,1.55,77.0535913764,54.738,0,54.738,22.3,1.55,22.3538028085,136.08,76.908,1.5,76.9226264762,54.738,0,54.738,22.17,1.5,22.220686308,136.09
2020-03-08 15:30:00,72.0435,1.22,72.0538291297,45.0635,0,45.0635,26.98,1.22,27.0075693094,136.17,71.9035,1.17,71.9130183781,45.0635,0,45.0635,26.84,1.17,26.8654890147,136.19
2020-03-08 16:00:00,68.188,1.11,68.1970339824,35.758,0,35.758,32.43,1.11,32.4489907393,135.9,68.008,1.06,68.0162602912,35.758,0,35.758,32.25,1.06,32.2674154527,135.9
2020-03-08 16:30:00,66.6755,2.0,66.7054892812,23.1455,0,23.1455,43.53,2.0,43.5759211033,134.85,66.4355,1.94,66.4638191819,23.1455,0,23.1455,43.29,1.94,43.3334478204,134.83
2020-03-08 17:00:00,64.2005,3.18,64.2792081489,14.7605,0,14.7605,49.44,3.18,49.5421638607,134.14,63.9005,3.12,63.9766230763,14.7605,0,14.7605,49.14,3.12,49.2389479985,134.11
2020-03-08 17:30:00,63.0985,4.41,63.2524213153,5.7385,0,5.7385,57.36,4.41,57.5292768945,133.32,62.7585,4.34,62.9083851506,5.7385,0,5.7385,57.02,4.34,57.1849280842,133.29
2020-03-08 18:00:00,64.9345,4.78,65.1101965152,5.0645,0,5.0645,59.87,4.78,60.0605136508,132.95,64.5645,4.72,64.7367983472,5.0645,0,5.0645,59.5,4.72,59.6869198401,132.9
2020-03-08 18:30:00,66.6775,4.91,66.8580369608,6.4675,0,6.4675,60.21,4.91,60.4098683991,132.5,66.3175,4.83,66.4931553338,6.4675,0,6.4675,59.85,4.83,60.0445784397,132.45
2020-03-08 19:00:00,67.1225,4.86,67.29821399,6.4525,0,6.4525,60.67,4.86,60.8643450634,133.17,66.7725,4.79,66.9440875377,6.4525,0,6.4525,60.32,4.79,60.5098876218,133.12
2020-03-08 19:30:00,64.7445,3.66,64.8478671989,6.4645,0,6.4645,58.28,3.66,58.3948114133,133.96,64.3845,3.61,64.4856258421,6.4645,0,6.4645,57.92,3.61,58.032391817,133.92
2020-03-08 20:00:00,61.2395,2.64,61.2963780353,6.4495000000000005,0,6.4495000000000005,54.79,2.64,54.8535659734,133.51,60.8995,2.58,60.9541261954,6.4495000000000005,0,6.4495000000000005,54.45,2.58,54.5110896974,133.48
2020-03-08 20:30:00,58.397,1.98,58.4305571512,5.687,0,5.687,52.71,1.98,52.7471752798,133.26,58.087,1.94,58.1193872043,5.687,0,5.687,52.4,1.94,52.435899916,133.21
2020-03-08 21:00:00,53.686,1.29,53.7014962175,1.6760000000000002,0,1.6760000000000002,52.01,1.29,52.0259954254,133.92,53.376,1.24,53.3904015344,1.6760000000000002,0,1.6760000000000002,51.7,1.24,51.7148682682,133.89
2020-03-08 21:30:00,51.0855,0.32,51.0865022315,1.5155,0,1.5155,49.57,0.32,49.571032872,135.03,50.7855,0.29,50.7863279855,1.5155,0,1.5155,49.27,0.29,49.2708534531,134.99
2020-03-08 22:00:00,47.511,-0.67,47.5157239343,1.501,0,1.501,46.01,-0.67,46.0148780287,136.13,47.251,-0.72,47.2564852798,1.501,0,1.501,45.75,-0.72,45.755665223,136.08
2020-03-08 22:30:00,44.737,-1.27,44.7550228354,1.5070000000000001,0,1.5070000000000001,43.23,-1.27,43.248650846,136.24,44.487,-1.3,44.5059902597,1.5070000000000001,0,1.5070000000000001,42.98,-1.3,42.9996558126,136.22
2020-03-08 23:00:00,41.215,-1.72,41.2508742332,1.5150000000000001,0,1.5150000000000001,39.7,-1.72,39.7372419778,136.68,40.975,-1.76,41.0127812395,1.5150000000000001,0,1.5150000000000001,39.46,-1.76,39.4992303722,136.65
2020-03-08 23:30:00,39.1555,-2.12,39.2128496829,1.5255,0,1.5255,37.63,-2.12,37.6896709988,137.81,38.9355,-2.16,38.9953684461,1.5255,0,1.5255,37.41,-2.16,37.4723057737,137.78
2020-03-09 00:00:00,38.4295,-2.34,38.5006762311,1.5295,0,1.5295,36.9,-2.34,36.9741206792,137.25,38.2195,-2.37,38.2929116189,1.5295,0,1.5295,36.69,-2.37,36.7664656991,137.19
2020-03-09 00:30:00,46.462,-0.30000000000000004,46.4629685233,1.532,0,1.532,44.93,-0.30000000000000004,44.9310015468,135.87,46.202,-0.35000000000000003,46.2033256812,1.532,0,1.532,44.67,-0.35000000000000003,44.6713711453,135.83
2020-03-09 01:00:00,48.1025,0.09,48.1025841951,1.5525,0,1.5525,46.55,0.09,46.5500870031,135.5,47.8325,0.04,47.832516725,1.5525,0,1.5525,46.28,0.04,46.2800172861,135.47
