Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-09 01:30:00,46.8495,-0.17,46.8498084334,1.5295,0,1.5295,45.32,-0.17,45.3203188427,135.97,46.5895,-0.21,46.5899732802,1.5295,0,1.5295,45.06,-0.21,45.0604893449,135.92
2020-03-09 02:00:00,45.358,-0.5700000000000001,45.3615813657,1.538,0,1.538,43.82,-0.5700000000000001,43.8237070545,136.55,45.088,-0.61,45.0921261863,1.538,0,1.538,43.55,-0.61,43.5542718915,136.5
2020-03-09 02:30:00,45.7005,-0.48,45.7030206907,1.5405,0,1.5405,44.16,-0.48,44.1626086186,136.71,45.4505,-0.53,45.45359007,1.5405,0,1.5405,43.91,-0.53,43.9131984715,136.67
2020-03-09 03:00:00,44.8745,-0.6900000000000001,44.879804481,1.5445,0,1.5445,43.33,-0.6900000000000001,43.3354935359,137.12,44.6145,-0.73,44.6204718739,1.5445,0,1.5445,43.07,-0.73,43.0761859964,137.08
2020-03-09 03:30:00,43.168,-0.91,43.1775905303,1.558,0,1.558,41.61,-0.91,41.6199495435,137.4,42.928,-0.9400000000000001,42.9382904178,1.558,0,1.558,41.37,-0.9400000000000001,41.3806778582,137.34
2020-03-09 04:00:00,41.584,-1.23,41.6021869137,1.544,0,1.544,40.04,-1.23,40.0588879027,137.76,41.354,-1.27,41.3734965407,1.544,0,1.544,39.81,-1.27,39.8302523216,137.71
2020-03-09 04:30:00,40.695,-1.63,40.727630977,1.525,0,1.525,39.17,-1.63,39.2039003162,137.47,40.475,-1.6600000000000001,40.5090264632,1.525,0,1.525,38.95,-1.6600000000000001,38.9853575077,137.42
2020-03-09 05:00:00,40.353,-1.63,40.3859073069,1.5230000000000001,0,1.5230000000000001,38.83,-1.63,38.8641968912,137.25,40.123,-1.6600000000000001,40.1573247241,1.5230000000000001,0,1.5230000000000001,38.6,-1.6600000000000001,38.6356778121,137.2
2020-03-09 05:30:00,41.218,-1.49,41.2449224026,1.498,0,1.498,39.72,-1.49,39.7479370534,136.94,40.988,-1.53,41.0165459784,1.498,0,1.498,39.49,-1.53,39.5196280347,136.9
2020-03-09 06:00:00,42.4855,-0.85,42.4940020503,1.4655,0,1.4655,41.02,-0.85,41.0288057345,136.35,42.2455,-0.88,42.2546644792,1.4655,0,1.4655,40.78,-0.88,40.7894937453,136.31
2020-03-09 06:30:00,47.8505,1.31,47.8684285333,1.4705,0,1.4705,46.38,1.31,46.3984967429,135.0,47.5805,1.26,47.5971803813,1.4705,0,1.4705,46.11,1.26,46.1272121421,134.96
2020-03-09 07:00:00,52.874,3.05,52.9618955099,1.804,0,1.804,51.07,3.05,51.1609949082,134.71,52.574,3.0,52.6595240768,1.804,0,1.804,50.77,3.0,50.8585577853,134.68
2020-03-09 07:30:00,57.346,3.98,57.4839465938,5.356,0,5.356,51.99,3.98,52.1421182922,134.83,57.026,3.92,57.1605727403,5.356,0,5.356,51.67,3.92,51.8184841538,134.79
2020-03-09 08:00:00,63.664,4.45,63.8193340297,15.674,0,15.674,47.99,4.45,48.1958774171,134.9,63.384,4.38,63.5351544895,15.674,0,15.674,47.71,4.38,47.9106303444,134.79
2020-03-09 08:30:00,68.4465,5.15,68.6399727728,25.7565,0,25.7565,42.69,5.15,42.999518602,134.74,68.1965,5.07,68.3847023263,25.7565,0,25.7565,42.44,5.07,42.7417652888,134.71
2020-03-09 09:00:00,74.482,5.4,74.677495432,37.702,0,37.702,36.78,5.4,37.1742975724,135.05,74.272,5.34,74.4637199178,37.702,0,37.702,36.57,5.34,36.9578205526,135.02
2020-03-09 09:30:00,75.627,5.8,75.8490812667,39.857,0,39.857,35.77,5.8,36.2371756626,134.79,75.417,5.72,75.6336055534,39.857,0,39.857,35.56,5.72,36.0171070465,134.74
2020-03-09 10:00:00,77.1935,5.61,77.3970835513,45.3935,0,45.3935,31.8,5.61,32.2910529404,134.98,77.0335,5.54,77.23245252,45.3935,0,45.3935,31.64,5.54,32.1213511546,134.94
2020-03-09 10:30:00,72.409,5.31,72.6034391816,35.229,0,35.229,37.18,5.31,37.5572696026,135.22,72.199,5.24,72.3889024713,35.229,0,35.229,36.97,5.24,37.3395032104,135.18
2020-03-09 11:00:00,69.4815,5.84,69.7264974185,27.4015,0,27.4015,42.08,5.84,42.4833143716,134.67,69.2415,5.77,69.4814955384,27.4015,0,27.4015,41.84,5.77,42.2359858415,134.63
2020-03-09 11:30:00,70.9215,5.96,71.1714884083,30.5315,0,30.5315,40.39,5.96,40.8273645978,134.79,70.6815,5.89,70.9264868878,30.5315,0,30.5315,40.15,5.89,40.5797313939,134.76
2020-03-09 12:00:00,75.449,6.03,75.6895798707,38.069,0,38.069,37.38,6.03,37.8632447104,134.79,75.229,5.94,75.4631435934,38.069,0,38.069,37.16,5.94,37.6317578649,134.76
2020-03-09 12:30:00,72.5155,5.77,72.7446949286,33.8555,0,33.8555,38.66,5.77,39.0882143363,134.38,72.2955,5.7,72.5198546624,33.8555,0,33.8555,38.44,5.7,38.8603087996,134.35
2020-03-09 13:00:00,68.1385,6.36,68.4346752915,22.5085,0,22.5085,45.63,6.36,46.0711026567,133.97,67.8885,6.29,68.179267613,22.5085,0,22.5085,45.38,6.29,45.8138461603,133.95
2020-03-09 13:30:00,65.3935,6.1,65.67739217,17.1235,0,17.1235,48.27,6.1,48.653909401,133.88,65.1035,6.01,65.3803167035,17.1235,0,17.1235,47.98,6.01,48.3549428704,133.86
2020-03-09 14:00:00,64.985,6.25,65.2848583134,14.995,0,14.995,49.99,6.25,50.3791881634,133.65,64.695,6.17,64.9885522611,14.995,0,14.995,49.7,6.17,50.0815225408,133.62
2020-03-09 14:30:00,65.436,5.94,65.7050507648,15.146,0,15.146,50.29,5.94,50.6395862937,133.53,65.146,5.85,65.4081326442,15.146,0,15.146,50.0,5.85,50.3410617687,133.51
2020-03-09 15:00:00,64.6435,5.97,64.9185874172,13.9635,0,13.9635,50.68,5.97,51.0304154402,133.4,64.3435,5.89,64.6125227201,13.9635,0,13.9635,50.38,5.89,50.7231357469,133.34
2020-03-09 15:30:00,63.541,6.01,63.8245938569,11.521,0,11.521,52.02,6.01,52.3660242906,133.92,63.231,5.93,63.5084581847,11.521,0,11.521,51.71,5.93,52.0489096908,133.86
2020-03-09 16:00:00,63.578,6.83,63.943811147,8.258,0,8.258,55.32,6.83,55.7400331898,133.18,63.248,6.75,63.6071694387,8.258,0,8.258,54.99,6.75,55.4027309796,133.15
2020-03-09 16:30:00,66.031,7.95,66.5078601445,6.781,0,6.781,59.25,7.95,59.7809752346,132.88,65.681,7.87,66.1508175384,6.781,0,6.781,58.9,7.87,59.4234541238,132.84
2020-03-09 17:00:00,67.784,8.62,68.3298986974,4.134,0,4.134,63.65,8.62,64.2310431178,132.67,67.404,8.52,67.9403386509,4.134,0,4.134,63.27,8.52,63.8410784683,132.64
2020-03-09 17:30:00,70.7755,8.68,71.3057767663,4.5355,0,4.5355,66.24,8.68,66.8062871293,132.16,70.3755,8.58,70.896596535,4.5355,0,4.5355,65.84,8.58,66.3967017253,132.12
2020-03-09 18:00:00,72.749,8.56,73.2508744043,7.269,0,7.269,65.48,8.56,66.0371410647,132.16,72.349,8.47,72.8431101821,7.269,0,7.269,65.08,8.47,65.6288602674,132.12
2020-03-09 18:30:00,73.727,8.85,74.2562659242,7.127,0,7.127,66.6,8.85,67.1854336892,132.49,73.317,8.75,73.8372872538,7.127,0,7.127,66.19,8.75,66.7658490547,132.47
2020-03-09 19:00:00,72.5385,8.39,73.0220931106,7.1285,0,7.1285,65.41,8.39,65.9458884238,132.88,72.1485,8.29,72.6232067059,7.1285,0,7.1285,65.02,8.29,65.5463538269,132.85
2020-03-09 19:30:00,67.2395,7.8,67.6904007984,1.8995000000000002,0,1.8995000000000002,65.34,7.8,65.8039178165,132.41,66.8395,7.71,67.2827084789,1.8995000000000002,0,1.8995000000000002,64.94,7.71,65.396083216,132.38
2020-03-09 20:00:00,63.7355,6.26,64.042185786,1.4755,0,1.4755,62.26,6.26,62.5739178892,132.58,63.3655,6.18,63.6661526264,1.4755,0,1.4755,61.89,6.18,62.1977853303,132.56
2020-03-09 20:30:00,60.584,4.89,60.7810262829,1.474,0,1.474,59.11,4.89,59.3119229161,133.54,60.224,4.82,60.4165753415,1.474,0,1.474,58.75,4.82,58.9473909516,133.53
2020-03-09 21:00:00,57.728,3.85,57.8562398018,1.478,0,1.478,56.25,3.85,56.381601609,134.08,57.388,3.79,57.5130128232,1.478,0,1.478,55.91,3.79,56.0383101101,134.06
2020-03-09 21:30:00,54.2125,3.0,54.2954432365,1.4825,0,1.4825,52.73,3.0,52.8152714657,133.67,53.9025,2.95,53.9831641,1.4825,0,1.4825,52.42,2.95,52.5029418223,133.64
2020-03-09 22:00:00,50.3565,1.6400000000000001,50.3831985115,1.4865,0,1.4865,48.87,1.6400000000000001,48.8975101616,134.52,50.0765,1.5899999999999999,50.1017360203,1.4865,0,1.4865,48.59,1.5899999999999999,48.6160076518,134.5
2020-03-09 22:30:00,46.544,0.46,46.5462730624,1.514,0,1.514,45.03,0.46,45.0323494835,134.99,46.284,0.42,46.2859055869,1.514,0,1.514,44.77,0.42,44.7719700259,134.97
2020-03-09 23:00:00,42.987,-0.22,42.9875629572,1.5270000000000001,0,1.5270000000000001,41.46,-0.22,41.460583691,136.02,42.747,-0.25,42.7477310392,1.5270000000000001,0,1.5270000000000001,41.22,-0.25,41.2207581202,136.0
2020-03-09 23:30:00,41.222,-0.8300000000000001,41.2303551282,1.512,0,1.512,39.71,-0.8300000000000001,39.7186731903,136.73,40.992,-0.88,41.0014446575,1.512,0,1.512,39.48,-0.88,39.4898062796,136.71
2020-03-10 00:00:00,40.1525,-1.24,40.171642439,1.5125000000000002,0,1.5125000000000002,38.64,-1.24,38.6598913604,136.34,39.9325,-1.27,39.9526902254,1.5125000000000002,0,1.5125000000000002,38.42,-1.27,38.4409846388,136.31
2020-03-10 00:30:00,47.859,0.27,47.8597616062,1.4889999999999999,0,1.4889999999999999,46.37,0.27,46.3707860619,135.16,47.589,0.21,47.5894633401,1.4889999999999999,0,1.4889999999999999,46.1,0.21,46.1004783055,135.14
2020-03-10 01:00:00,45.6475,0.01,45.6475010954,1.4975,0,1.4975,44.15,0.01,44.1500011325,134.61,45.3875,-0.04,45.387517626,1.4975,0,1.4975,43.89,-0.04,43.8900182274,134.57
2020-03-10 01:30:00,44.0585,-0.53,44.0616876918,1.4885000000000002,0,1.4885000000000002,42.57,-0.53,42.5732991439,135.2,43.8085,-0.5700000000000001,43.8122080276,1.4885000000000002,0,1.4885000000000002,42.32,-0.5700000000000001,42.3238384365,135.17
2020-03-10 02:00:00,42.9565,-0.67,42.9617247355,1.4965,0,1.4965,41.46,-0.67,41.4654132983,135.68,42.7165,-0.72,42.722567482,1.4965,0,1.4965,41.22,-0.72,41.22628773,135.65
2020-03-10 02:30:00,42.9375,-0.74,42.9438762369,1.4975,0,1.4975,41.44,-0.74,41.4466066162,136.05,42.6975,-0.78,42.7046239446,1.4975,0,1.4975,41.2,-0.78,41.2073828337,136.0
2020-03-10 03:00:00,41.8375,-1.08,41.851437326,1.4675,0,1.4675,40.37,-1.08,40.3844437872,136.2,41.5875,-1.12,41.6025787212,1.4675,0,1.4675,40.12,-1.12,40.1356300561,136.17
2020-03-10 03:30:00,40.745,-1.42,40.7697366315,1.475,0,1.475,39.27,-1.42,39.2956651553,136.44,40.515,-1.46,40.5412977715,1.475,0,1.475,39.04,-1.46,39.0672906662,136.42
2020-03-10 04:00:00,39.2795,-1.62,39.3128925449,1.4995,0,1.4995,37.78,-1.62,37.8147167119,136.68,39.0695,-1.65,39.1043262344,1.4995,0,1.4995,37.57,-1.65,37.6062149119,136.65
2020-03-10 04:30:00,38.3815,-1.83,38.4251017208,1.4715,0,1.4715,36.91,-1.83,36.9553379094,136.68,38.1615,-1.87,38.2072896481,1.4715,0,1.4715,36.69,-1.87,36.7376237664,136.65
2020-03-10 05:00:00,37.356,-1.97,37.407908736,1.466,0,1.466,35.89,-1.97,35.9440259292,137.06,37.156,-2.0,37.2097881746,1.466,0,1.466,35.69,-2.0,35.7459941812,137.03
2020-03-10 05:30:00,38.212,-1.7000000000000002,38.2497966531,1.442,0,1.442,36.77,-1.7000000000000002,36.8092773632,136.81,38.002,-1.73,38.0413578096,1.442,0,1.442,36.56,-1.73,36.6009084587,136.78
2020-03-10 06:00:00,40.5545,-1.08,40.5688780995,1.4344999999999999,0,1.4344999999999999,39.12,-1.08,39.134905136,135.86,40.3245,-1.1,40.3395004958,1.4344999999999999,0,1.4344999999999999,38.89,-1.1,38.9055535881,135.82
2020-03-10 06:30:00,44.677,0.86,44.685276423,1.427,0,1.427,43.25,0.86,43.258549444,135.13,44.417,0.8300000000000001,44.4247542368,1.427,0,1.427,42.99,0.8300000000000001,42.9980115819,135.11
2020-03-10 07:00:00,48.588,2.29,48.6419350355,1.458,0,1.458,47.13,2.29,47.1856016174,134.52,48.328,2.24,48.3798840842,1.458,0,1.458,46.87,2.24,46.9234962466,134.49
2020-03-10 07:30:00,50.7055,3.32,50.8140741355,2.2355,0,2.2355,48.47,3.32,48.5835702681,134.17,50.4155,3.27,50.5214364429,2.2355,0,2.2355,48.18,3.27,48.2908407465,134.15
2020-03-10 08:00:00,52.9265,3.83,53.0648970813,4.2965,0,4.2965,48.63,3.83,48.7805883523,134.17,52.6365,3.76,52.7706237622,4.2965,0,4.2965,48.34,3.76,48.4860103535,134.15
2020-03-10 08:30:00,54.819,4.66,55.0167098344,5.969,0,5.969,48.85,4.66,49.071764794,133.48,54.529,4.6,54.72268123,5.969,0,5.969,48.56,4.6,48.777388204,133.43
2020-03-10 09:00:00,56.5595,4.86,56.7679191115,9.8995,0,9.8995,46.66,4.86,46.9124205302,133.96,56.2895,4.79,56.4929368174,9.8995,0,9.8995,46.39,4.79,46.636640102,133.91
2020-03-10 09:30:00,58.4775,4.98,58.6891677079,12.8475,0,12.8475,45.63,4.98,45.9009509705,133.42,58.2075,4.91,58.4142204968,12.8475,0,12.8475,45.36,4.91,45.6249679452,133.37
2020-03-10 10:00:00,59.323,4.87,59.5225606724,16.573,0,16.573,42.75,4.87,43.0264964876,133.6,59.083,4.8,59.277659274,16.573,0,16.573,42.51,4.8,42.7801367459,133.56
2020-03-10 10:30:00,60.398,4.88,60.5948248945,18.848,0,18.848,41.55,4.88,41.8355936972,134.21,60.158,4.8100000000000005,60.3499881027,18.848,0,18.848,41.31,4.8100000000000005,41.589087511,134.18
2020-03-10 11:00:00,60.878,4.92,61.0764871616,19.648,0,19.648,41.23,4.92,41.5225155789,134.5,60.628,4.84,60.8208844395,19.648,0,19.648,40.98,4.84,41.2648276381,134.46
2020-03-10 11:30:00,62.415,5.21,62.6320710579,22.115,0,22.115,40.3,5.21,40.6353799047,135.1,62.185,5.14,62.3970658365,22.115,0,22.115,40.07,5.14,40.398322985,135.07
2020-03-10 12:00:00,64.1145,5.4,64.3415037923,23.7245,0,23.7245,40.39,5.4,40.7493815904,135.1,63.8945,5.32,64.1155950627,23.7245,0,23.7245,40.17,5.32,40.5207514738,135.07
2020-03-10 12:30:00,68.617,5.52,68.8386743699,30.857,0,30.857,37.76,5.52,38.1613416955,135.1,68.397,5.45,68.613789496,30.857,0,30.857,37.54,5.45,37.9335484762,135.07
2020-03-10 13:00:00,69.5555,5.24,69.75259981,34.6055,0,34.6055,34.95,5.24,35.3406295926,135.36,69.3555,5.16,69.5471852791,34.6055,0,34.6055,34.75,5.16,35.1310133643,135.31
2020-03-10 13:30:00,68.777,4.75,68.9408313628,32.687,0,32.687,36.09,4.75,36.4012444842,135.44,68.577,4.68,68.7365065231,32.687,0,32.687,35.89,4.68,36.193846162,135.39
2020-03-10 14:00:00,67.629,5.16,67.8255648041,29.669,0,29.669,37.96,5.16,38.3091007464,135.74,67.419,5.09,67.6108693998,29.669,0,29.669,37.75,5.09,38.0916079997,135.72
2020-03-10 14:30:00,61.998,4.88,62.1897612473,20.178,0,20.178,41.82,4.88,42.1037623022,135.92,61.748,4.8,61.934283753,20.178,0,20.178,41.57,4.8,41.8462053238,135.92
2020-03-10 15:00:00,60.767,4.83,60.9586514697,17.377,0,17.377,43.39,4.83,43.6580004123,135.39,60.527,4.77,60.714665683,17.377,0,17.377,43.15,4.77,43.4128483286,135.37
2020-03-10 15:30:00,59.8575,4.47,60.0241718498,17.4175,0,17.4175,42.44,4.47,42.674752489,134.55,59.6075,4.4,59.7696750556,17.4175,0,17.4175,42.19,4.4,42.4188177582,134.54
2020-03-10 16:00:00,59.194,5.19,59.4210883105,11.174,0,11.174,48.02,5.19,48.2996532079,134.19,58.914,5.11,59.1351967613,11.174,0,11.174,47.74,5.11,48.0127035273,134.18
2020-03-10 16:30:00,59.842,6.11,60.1531135021,7.362,0,7.362,52.48,6.11,52.8344821116,133.92,59.542,6.03,59.846559333,7.362,0,7.362,52.18,6.03,52.5272624453,133.88
2020-03-10 17:00:00,62.5715,7.0,62.9618345686,5.4515,0,5.4515,57.12,7.0,57.547323135,133.21,62.2315,6.91,62.6139576472,5.4515,0,5.4515,56.78,6.91,57.1989204444,133.15
2020-03-10 17:30:00,64.5075,6.99,64.8851112063,5.3275,0,5.3275,59.18,6.99,59.591379410100004,132.74,64.1375,6.91,64.508658382,5.3275,0,5.3275,58.81,6.91,59.2145607093,132.67
2020-03-10 18:00:00,64.705,7.27,65.1121334699,3.615,0,3.615,61.09,7.27,61.5210614343,132.39,64.345,7.18,64.7443543871,3.615,0,3.615,60.73,7.18,61.1529664039,132.36
2020-03-10 18:30:00,65.933,7.26,66.3315014831,3.283,0,3.283,62.65,7.26,63.0692484496,132.39,65.563,7.17,65.9538919928,3.283,0,3.283,62.28,7.17,62.6913654342,132.36
2020-03-10 19:00:00,67.9615,7.19,68.3407753998,7.2915,0,7.2915,60.67,7.19,61.0945578591,132.61,67.5915,7.12,67.9654711765,7.2915,0,7.2915,60.3,7.12,60.7188965644,132.56
2020-03-10 19:30:00,65.657,6.61,65.988891103,5.877,0,5.877,59.78,6.61,60.1443305724,133.0,65.297,6.52,65.621708367,5.877,0,5.877,59.42,6.52,59.7766409227,132.96
2020-03-10 20:00:00,61.0815,5.8,61.3562518595,1.8315000000000001,0,1.8315000000000001,59.25,5.8,59.5332050204,133.23,60.7415,5.72,61.010230472,1.8315000000000001,0,1.8315000000000001,58.91,5.72,59.1870467248,133.18
2020-03-10 20:30:00,57.7825,4.65,57.9693005499,1.4625,0,1.4625,56.32,4.65,56.5116350852,133.89,57.4425,4.59,57.625592459,1.4625,0,1.4625,55.98,4.59,56.1678600269,133.86
2020-03-10 21:00:00,54.898,3.44,55.0056724711,1.468,0,1.468,53.43,3.44,53.5406247629,133.69,54.588,3.38,54.6925419413,1.468,0,1.468,53.12,3.38,53.2274252618,133.62
2020-03-10 21:30:00,52.6855,2.4,52.7401356677,1.4655,0,1.4655,51.22,2.4,51.2761972069,134.11,52.3655,2.35,52.418203806,1.4655,0,1.4655,50.9,2.35,50.9542196486,134.07
2020-03-10 22:00:00,49.1645,1.22,49.1796346087,1.4745,0,1.4745,47.69,1.22,47.7056023964,135.34,48.8845,1.17,48.898499366,1.4745,0,1.4745,47.41,1.17,47.4244346303,135.31
2020-03-10 22:30:00,45.289,0.17,45.2893190609,1.4889999999999999,0,1.4889999999999999,43.8,0.17,43.8003299074,136.24,45.039,0.12,45.0391598612,1.4889999999999999,0,1.4889999999999999,43.55,0.12,43.5501653269,136.21
2020-03-10 23:00:00,41.292,-0.66,41.2972742926,1.502,0,1.502,39.79,-0.66,39.7954733607,136.11,41.062,-0.6900000000000001,41.0677969217,1.502,0,1.502,39.56,-0.6900000000000001,39.5660169843,136.07
2020-03-10 23:30:00,39.804,-0.91,39.814400862,1.504,0,1.504,38.3,-0.91,38.3108091797,136.77,39.574,-0.9500000000000001,39.5854010463,1.504,0,1.504,38.07,-0.9500000000000001,38.0818513205,136.74
2020-03-11 00:00:00,38.75,-1.3,38.7718003193,1.5,0,1.5,37.25,-1.3,37.2726776607,136.77,38.54,-1.34,38.5632882415,1.5,0,1.5,37.04,-1.34,37.0642307353,136.74
2020-03-11 00:30:00,46.4265,0.34,46.4277449619,1.5065,0,1.5065,44.92,0.34,44.9212867135,135.9,46.1665,0.30000000000000004,46.1674747225,1.5065,0,1.5065,44.66,0.30000000000000004,44.6610076017,135.86
2020-03-11 01:00:00,47.4005,0.71,47.4058171562,1.5205000000000002,0,1.5205000000000002,45.88,0.71,45.8854933503,135.47,47.1305,0.67,47.1352620683,1.5205000000000002,0,1.5205000000000002,45.61,0.67,45.6149208045,135.4
2020-03-11 01:30:00,46.0975,0.28,46.0983503637,1.4975,0,1.4975,44.6,0.28,44.6008789151,135.89,45.8475,0.21,45.8479809397,1.4975,0,1.4975,44.35,0.21,44.3504971787,135.85
2020-03-11 02:00:00,44.791,-0.05,44.7910279074,1.491,0,1.491,43.3,-0.05,43.3000288684,135.99,44.531,-0.09,44.5310909478,1.491,0,1.491,43.04,-0.09,43.0400940984,135.94
2020-03-11 02:30:00,44.663,-0.05,44.6630279874,1.4929999999999999,0,1.4929999999999999,43.17,-0.05,43.1700289553,136.3,44.403,-0.08,44.4030720671,1.4929999999999999,0,1.4929999999999999,42.91,-0.08,42.9100745746,136.26
2020-03-11 03:00:00,43.2095,-0.6000000000000001,43.2136655498,1.4995,0,1.4995,41.71,-0.6000000000000001,41.7143152886,136.55,42.9695,-0.65,42.9744159966,1.4995,0,1.4995,41.47,-0.65,41.4750937311,136.5
2020-03-11 03:30:00,41.7565,-1.06,41.7699520259,1.5065,0,1.5065,40.25,-1.06,40.2639553447,136.78,41.5165,-1.1,41.5310699627,1.5065,0,1.5065,40.01,-1.1,40.0251183633,136.74
2020-03-11 04:00:00,39.9645,-1.49,39.9922662555,1.4845000000000002,0,1.4845000000000002,38.48,-1.49,38.5088366482,137.12,39.7445,-1.52,39.7735550366,1.4845000000000002,0,1.4845000000000002,38.26,-1.52,38.2901815091,137.08
2020-03-11 04:30:00,39.132,-1.3,39.1535876262,1.492,0,1.492,37.64,-1.3,37.662442831,136.94,38.922,-1.34,38.9450598151,1.492,0,1.492,37.43,-1.34,37.4539784269,136.92
2020-03-11 05:00:00,38.803,-1.29,38.8244370082,1.483,0,1.483,37.32,-1.29,37.3422883605,136.64,38.583,-1.32,38.6055732894,1.483,0,1.483,37.1,-1.32,37.1234750529,136.57
2020-03-11 05:30:00,39.462,-0.89,39.4720349615,1.442,0,1.442,38.02,-0.89,38.0304154592,136.29,39.242,-0.93,39.2530185336,1.442,0,1.442,37.8,-0.93,37.8114387454,136.24
2020-03-11 06:00:00,41.132,-0.32,41.1332447541,1.432,0,1.432,39.7,-0.32,39.7012896516,135.9,40.902,-0.35000000000000003,40.9034974544,1.432,0,1.432,39.47,-0.35000000000000003,39.471551781,135.86
2020-03-11 06:30:00,45.845,1.48,45.8688829709,1.425,0,1.425,44.42,1.48,44.4446487218,135.23,45.595,1.43,45.6174190962,1.425,0,1.425,44.17,1.43,44.1931420019,135.18
2020-03-11 07:00:00,50.6085,2.95,50.6944057293,1.7485,0,1.7485,48.86,2.95,48.948974453,134.7,50.3185,2.89,50.4014240101,1.7485,0,1.7485,48.57,2.89,48.6559040611,134.66
2020-03-11 07:30:00,54.4625,3.86,54.5991163505,4.0125,0,4.0125,50.45,3.86,50.5974515169,133.77,54.1725,3.79,54.3049155809,4.0125,0,4.0125,50.16,3.79,50.302979037,133.75
2020-03-11 08:00:00,58.176,4.58,58.3560054836,8.636,0,8.636,49.54,4.58,49.7512612905,133.3,57.876,4.52,58.0522331698,8.636,0,8.636,49.24,4.52,49.447022155,133.26
2020-03-11 08:30:00,60.798,5.1,61.0115300906,12.998,0,12.998,47.8,5.1,48.0713012098,133.19,60.518,5.03,60.7266763787,12.998,0,12.998,47.52,5.03,47.7854716415,133.15
2020-03-11 09:00:00,64.355,5.45,64.5853584414,19.395,0,19.395,44.96,5.45,45.2891167942,133.55,64.085,5.37,64.3095959014,19.395,0,19.395,44.69,5.37,45.0114763144,133.52
2020-03-11 09:30:00,68.2635,5.19,68.4605107507,29.3035,0,29.3035,38.96,5.19,39.3041689901,133.55,68.0335,5.12,68.2258860129,29.3035,0,29.3035,38.73,5.12,39.0669591855,133.52
2020-03-11 10:00:00,72.824,5.67,73.0443966092,40.934,0,40.934,31.89,5.67,32.3901373878,134.16,72.644,5.59,72.8587595008,40.934,0,40.934,31.71,5.59,32.1989471878,134.14
2020-03-11 10:30:00,74.304,5.83,74.5323642185,48.504,0,48.504,25.8,5.83,26.4504990501,134.85,74.164,5.76,74.3873409661,48.504,0,48.504,25.66,5.76,26.2985398834,134.84
2020-03-11 11:00:00,81.414,6.24,81.6527831491,61.444,0,61.444,19.97,6.24,20.922201127,134.85,81.304,6.17,81.5377784588,61.444,0,61.444,19.86,6.17,20.7963578542,134.84
2020-03-11 11:30:00,84.3735,6.6,84.6312442438,68.9235,0,68.9235,15.45,6.6,16.8006696295,134.66,84.3035,6.52,84.5552512399,68.9235,0,68.9235,15.38,6.52,16.704933403,134.64
2020-03-11 12:00:00,81.7235,6.5,81.981586056,65.8635,0,65.8635,15.86,6.5,17.1402917128,134.96,81.6635,6.43,81.9162507214,65.8635,0,65.8635,15.8,6.43,17.0582795147,134.95
2020-03-11 12:30:00,78.485,6.07,78.7193757915,60.935,0,60.935,17.55,6.07,18.5700673127,134.83,78.395,6.0,78.6242712208,60.935,0,60.935,17.46,6.0,18.4621667201,134.81
2020-03-11 13:00:00,80.113,5.94,80.3329096261,64.783,0,64.783,15.33,5.94,16.4405748075,135.28,80.053,5.86,80.2671938528,64.783,0,64.783,15.27,5.86,16.3558093655,135.26
2020-03-11 13:30:00,74.9955,5.1,75.1687103804,57.9255,0,57.9255,17.07,5.1,17.81558026,135.39,74.9155,5.03,75.0841730343,57.9255,0,57.9255,16.99,5.03,17.7189446638,135.39
2020-03-11 14:00:00,69.134,4.34,69.2700913526,47.024,0,47.024,22.11,4.34,22.5319262381,135.24,69.024,4.28,69.1565685673,47.024,0,47.024,22.0,4.28,22.4124608198,135.26
2020-03-11 14:30:00,63.2735,4.19,63.4120800972,35.4435,0,35.4435,27.83,4.19,28.1436493725,135.13,63.1335,4.13,63.2684417561,35.4435,0,35.4435,27.69,4.13,27.9963033274,135.15
2020-03-11 15:00:00,65.187,4.53,65.344210677,40.197,0,40.197,24.99,4.53,25.3972636321,135.13,65.047,4.47,65.2004072763,40.197,0,40.197,24.85,4.47,25.2488296758,135.15
2020-03-11 15:30:00,60.752,3.98,60.8822297883,33.982,0,33.982,26.77,3.98,27.0642439392,135.13,60.622,3.92,60.748607259799996,33.982,0,33.982,26.64,3.92,26.9268639095,135.15
2020-03-11 16:00:00,57.982,4.45,58.1525134796,20.512,0,20.512,37.47,4.45,37.7333194935,134.8,57.772,4.38,57.9377975418,20.512,0,20.512,37.26,4.38,37.5165563452,134.77
2020-03-11 16:30:00,59.564,4.8,59.7570924326,18.964,0,18.964,40.6,4.8,40.8827592024,135.21,59.344,4.73,59.5322033525,18.964,0,18.964,40.38,4.73,40.6560856453,135.18
2020-03-11 17:00:00,58.3505,5.24,58.5853091675,9.9405,0,9.9405,48.41,5.24,48.6927684569,134.88,58.0605,5.17,58.2902269703,9.9405,0,9.9405,48.12,5.17,48.3969348203,134.85
2020-03-11 17:30:00,60.1715,5.65,60.4361804902,7.8715,0,7.8715,52.3,5.65,52.6043011549,134.45,59.8615,5.57,60.1200805243,7.8715,0,7.8715,51.99,5.57,52.2875224121,134.41
2020-03-11 18:00:00,60.8395,5.91,61.1258771737,6.7795000000000005,0,6.7795000000000005,54.06,5.91,54.3820898826,133.89,60.5195,5.83,60.7996610208,6.7795000000000005,0,6.7795000000000005,53.74,5.83,54.0553096374,133.84
2020-03-11 18:30:00,63.618,6.42,63.9411160678,7.358,0,7.358,56.26,6.42,56.6251181014,133.22,63.278,6.34,63.5948180593,7.358,0,7.358,55.92,6.34,56.2782551258,133.16
2020-03-11 19:00:00,65.127,6.96,65.4978452241,7.297,0,7.297,57.83,6.96,58.2473218268,132.93,64.787,6.88,65.1512837095,7.297,0,7.297,57.49,6.88,57.9002115713,132.88
2020-03-11 19:30:00,62.9245,6.31,63.2400885535,6.6845,0,6.6845,56.24,6.31,56.5928767602,133.19,62.5945,6.23,62.9037703977,6.6845,0,6.6845,55.91,6.23,56.2560307878,133.15
2020-03-11 20:00:00,60.0565,5.6,60.3170224087,6.3565000000000005,0,6.3565000000000005,53.7,5.6,53.9912029872,133.62,59.7265,5.53,59.9819614738,6.3565000000000005,0,6.3565000000000005,53.37,5.53,53.6557340831,133.58
2020-03-11 20:30:00,57.194,4.77,57.3925651631,5.804,0,5.804,51.39,4.77,51.6109000115,133.98,56.894,4.71,57.0886270285,5.804,0,5.804,51.09,4.71,51.306648692,133.95
2020-03-11 21:00:00,55.2585,3.31,55.3575462087,5.8285,0,5.8285,49.43,3.31,49.5407004391,134.46,54.9685,3.24,55.0639046223,5.8285,0,5.8285,49.14,3.24,49.2466973512,134.43
2020-03-11 21:30:00,51.2325,2.23,51.2810097039,1.6925,0,1.6925,49.54,2.23,49.5901653556,134.27,50.9425,2.18,50.9891234113,1.6925,0,1.6925,49.25,2.18,49.2982241059,134.23
2020-03-11 22:00:00,47.782,1.32,47.80022933,1.542,0,1.542,46.24,1.32,46.2588369936,134.15,47.502,1.28,47.5192424603,1.542,0,1.542,45.96,1.28,45.97782074,134.11
2020-03-11 22:30:00,43.6575,0.09,43.6575927675,1.5575,0,1.5575,42.1,0.09,42.1000961994,134.91,43.4175,0.05,43.4175287902,1.5575,0,1.5575,41.86,0.05,41.8600298614,134.88
2020-03-11 23:00:00,40.1245,-0.51,40.127741031,1.5845,0,1.5845,38.54,-0.51,38.5433742685,135.58,39.8945,-0.55,39.8982910693,1.5845,0,1.5845,38.31,-0.55,38.3139478519,135.55
2020-03-11 23:30:00,38.258,-1.13,38.2746843749,1.608,0,1.608,36.65,-1.13,36.6674160529,135.58,38.058,-1.15,38.0753708321,1.608,0,1.608,36.45,-1.15,36.4681367772,135.48
2020-03-12 00:00:00,37.4465,-1.3,37.4690587318,1.6265,0,1.6265,35.82,-1.3,35.8435824102,135.92,37.2465,-1.33,37.2702382908,1.6265,0,1.6265,35.62,-1.33,35.6448215033,135.89
2020-03-12 00:30:00,44.979,0.27,44.9798103709,1.709,0,1.709,43.27,0.27,43.2708423768,135.18,44.719,0.25,44.7196988027,1.709,0,1.709,43.01,0.25,43.0107265691,135.13
2020-03-12 01:00:00,46.59,0.56,46.5933654075,1.74,0,1.74,44.85,0.56,44.8534959619,134.59,46.33,0.51,46.3328069514,1.74,0,1.74,44.59,0.51,44.5929164778,134.56
2020-03-12 01:30:00,44.8845,0.06,44.8845401029,1.6545,0,1.6545,43.23,0.06,43.2300416377,135.12,44.6345,0.0,44.6345,1.6545,0,1.6545,42.98,0.0,42.98,135.09
2020-03-12 02:00:00,43.158,-0.39,43.1597620939,1.6880000000000002,0,1.6880000000000002,41.47,-0.39,41.4718338153,135.69,42.918,-0.44,42.9202554046,1.6880000000000002,0,1.6880000000000002,41.23,-0.44,41.2323477382,135.65
2020-03-12 02:30:00,43.2715,-0.43,43.2736364574,1.6715,0,1.6715,41.6,-0.43,41.6022222964,135.82,43.0315,-0.47000000000000003,43.0340666478,1.6715,0,1.6715,41.36,-0.47000000000000003,41.3626703683,135.8
2020-03-12 03:00:00,42.373,-0.43,42.3751817577,1.713,0,1.713,40.66,-0.43,40.6622736698,136.2,42.133,-0.47000000000000003,42.1356213791,1.713,0,1.713,40.42,-0.47000000000000003,40.4227324658,136.17
2020-03-12 03:30:00,40.988,-0.84,40.9966064937,1.708,0,1.708,39.28,-0.84,39.2889806434,136.49,40.748,-0.88,40.7575011992,1.708,0,1.708,39.04,-0.88,39.0499167733,136.45
2020-03-12 04:00:00,39.231,-1.3,39.2525331794,1.701,0,1.701,37.53,-1.3,37.5525085713,136.71,39.031,-1.34,39.053995455,1.701,0,1.701,37.33,-1.34,37.3540426192,136.67
2020-03-12 04:30:00,38.671,-1.62,38.7049175299,1.671,0,1.671,37.0,-1.62,37.0354478844,136.91,38.451,-1.65,38.4863859176,1.671,0,1.671,36.78,-1.65,36.816992001,136.88
2020-03-12 05:00:00,38.228,-1.6400000000000001,38.2631622321,1.658,0,1.658,36.57,-1.6400000000000001,36.6067548411,136.44,38.018,-1.67,38.0546610023,1.658,0,1.658,36.36,-1.67,36.3983310057,136.41
2020-03-12 05:30:00,39.445,-1.34,39.4677542432,1.615,0,1.615,37.83,-1.34,37.8537250479,136.37,39.225,-1.37,39.248917501,1.615,0,1.615,37.61,-1.37,37.6349438687,136.33
2020-03-12 06:00:00,41.5485,-0.7000000000000001,41.5543963047,1.6385,0,1.6385,39.91,-0.7000000000000001,39.9161383403,136.13,41.3185,-0.74,41.3251260403,1.6385,0,1.6385,39.68,-0.74,39.6868996018,136.09
2020-03-12 06:30:00,46.5395,1.02,46.5506762599,1.6095000000000002,0,1.6095000000000002,44.93,1.02,44.9415765189,135.16,46.2795,0.98,46.2898749215,1.6095000000000002,0,1.6095000000000002,44.67,0.98,44.6807486508,135.12
2020-03-12 07:00:00,50.7075,2.49,50.7685991165,2.5175,0,2.5175,48.19,2.49,48.2542868562,135.02,50.4275,2.44,50.4864967714,2.5175,0,2.5175,47.91,2.44,47.9720929291,134.99
2020-03-12 07:30:00,58.0485,3.44,58.1503392273,9.4885,0,9.4885,48.56,3.44,48.6816926575,134.05,57.7585,3.38,57.8573134725,9.4885,0,9.4885,48.27,3.38,48.388193808,134.03
2020-03-12 08:00:00,59.3425,4.32,59.4995353448,10.0025,0,10.0025,49.34,4.32,49.5287593222,134.05,59.0525,4.24,59.2045214173,10.0025,0,10.0025,49.05,4.24,49.2329168342,134.03
2020-03-12 08:30:00,64.644,5.0,64.8370784043,19.544,0,19.544,45.1,5.0,45.3763154079,133.74,64.374,4.94,64.5632672346,19.544,0,19.544,44.83,4.94,45.1013580727,133.72
2020-03-12 09:00:00,73.5185,4.79,73.6743777866,41.6685,0,41.6685,31.85,4.79,32.2081759806,134.25,73.3285,4.72,73.4802511717,41.6685,0,41.6685,31.66,4.72,32.0099047171,134.23
2020-03-12 09:30:00,77.617,5.23,77.7930047562,51.537,0,51.537,26.08,5.23,26.5992349514,134.25,77.487,5.17,77.6592819243,51.537,0,51.537,25.95,5.17,26.4599962207,134.23
2020-03-12 10:00:00,81.696,5.34,81.8703366061,58.676,0,58.676,23.02,5.34,23.6312504959,134.67,81.576,5.27,81.7460499107,58.676,0,58.676,22.9,5.27,23.4985722971,134.66
2020-03-12 10:30:00,84.296,5.12,84.4513470348,58.876,0,58.876,25.42,5.12,25.930499416700002,135.01,84.156,5.05,84.3073830456,58.876,0,58.876,25.28,5.05,25.7794666353,135.01
2020-03-12 11:00:00,79.1775,5.04,79.3377470455,50.0175,0,50.0175,29.16,5.04,29.5923503629,135.17,79.0375,4.98,79.1942346781,50.0175,0,50.0175,29.02,4.98,29.4441980702,135.15
2020-03-12 11:30:00,78.4375,5.75,78.6479745845,45.9575,0,45.9575,32.48,5.75,32.9850405487,134.69,78.2475,5.68,78.453385244,45.9575,0,45.9575,32.29,5.68,32.7857667289,134.67
2020-03-12 12:00:00,78.4745,6.43,78.737488214,45.6845,0,45.6845,32.79,6.43,33.4145028393,134.57,78.2945,6.35,78.5515832447,45.6845,0,45.6845,32.61,6.35,33.2225014109,134.55
2020-03-12 12:30:00,82.2385,6.47,82.4926165317,61.7085,0,61.7085,20.53,6.47,21.5253757226,134.67,82.1285,6.39,82.3767115892,61.7085,0,61.7085,20.42,6.39,21.3964599876,134.66
2020-03-12 13:00:00,87.8475,6.23,88.0681336026,69.0775,0,69.0775,18.77,6.23,19.7769006672,134.21,87.7575,6.16,87.9734301153,69.0775,0,69.0775,18.68,6.16,19.6694687269,134.21
2020-03-12 13:30:00,88.857,5.75,89.0428489493,72.267,0,72.267,16.59,5.75,17.5582060587,134.3,88.777,5.69,88.9591582076,72.267,0,72.267,16.51,5.69,17.4629951612,134.31
2020-03-12 14:00:00,74.363,5.1,74.537680196,53.743,0,53.743,20.62,5.1,21.2413370577,134.38,74.273,5.03,74.4431288233,53.743,0,53.743,20.53,5.03,21.137213629,134.41
2020-03-12 14:30:00,81.092,5.44,81.274264463,58.582,0,58.582,22.51,5.44,23.1580158908,134.47,80.972,5.37,81.1498717436,58.582,0,58.582,22.39,5.37,23.0249647122,134.52
2020-03-12 15:00:00,78.7605,5.29,78.9379532307,55.9405,0,55.9405,22.82,5.29,23.4251253999,134.88,78.6505,5.22,78.8235342411,55.9405,0,55.9405,22.71,5.22,23.302199467,134.92
2020-03-12 15:30:00,72.1955,4.92,72.3629506049,45.5455,0,45.5455,26.65,4.92,27.1003487062,134.88,72.0555,4.86,72.2192126809,45.5455,0,45.5455,26.51,4.86,26.9518032792,134.92
2020-03-12 16:00:00,72.9725,5.13,73.1525984245,39.4225,0,39.4225,33.55,5.13,33.939938126,134.58,72.7925,5.06,72.9681550832,39.4225,0,39.4225,33.37,5.06,33.7514518206,134.59
2020-03-12 16:30:00,70.0645,4.69,70.2212949201,32.4545,0,32.4545,37.61,4.69,37.9012954924,134.24,69.8545,4.63,70.007771499,32.4545,0,32.4545,37.4,4.63,37.685499864,134.23
2020-03-12 17:00:00,67.352,5.23,67.5547541184,19.582,0,19.582,47.77,5.23,48.0554450609,133.76,67.082,5.16,67.2801629308,19.582,0,19.582,47.5,5.16,47.7794474644,133.76
2020-03-12 17:30:00,64.653,5.24,64.864998335,11.693,0,11.693,52.96,5.24,53.2185982529,133.45,64.343,5.16,64.549572028,11.693,0,11.693,52.65,5.16,52.9022504247,133.44
2020-03-12 18:00:00,64.698,6.11,64.9858700334,5.658,0,5.658,59.04,6.11,59.3553173692,132.9,64.348,6.04,64.6308494761,5.658,0,5.658,58.69,6.04,58.9999805085,132.88
2020-03-12 18:30:00,68.1455,6.66,68.4701743115,7.5755,0,7.5755,60.57,6.66,60.9350514893,132.17,67.7755,6.59,68.0951283151,7.5755,0,7.5755,60.2,6.59,60.5596243383,132.14
2020-03-12 19:00:00,69.48,7.27,69.859310761,7.57,0,7.57,61.91,7.27,62.3353912316,132.04,69.1,7.18,69.4720260249,7.57,0,7.57,61.53,7.18,61.9475043888,132.0
2020-03-12 19:30:00,67.493,6.84,67.8387105494,6.143,0,6.143,61.35,6.84,61.7301231167,132.24,67.123,6.76,67.4625431554,6.143,0,6.143,60.98,6.76,61.3535492046,132.22
2020-03-12 20:00:00,63.4465,6.22,63.750660877,1.8765,0,1.8765,61.57,6.22,61.8833846844,132.54,63.0865,6.15,63.3855581521,1.8765,0,1.8765,61.21,6.15,61.5181810524,132.51
2020-03-12 20:30:00,60.303,4.82,60.4953238606,1.7930000000000001,0,1.7930000000000001,58.51,4.82,58.7081978943,133.13,59.943,4.74,60.1301159902,1.7930000000000001,0,1.7930000000000001,58.15,4.74,58.3428667448,133.12
2020-03-12 21:00:00,57.1235,3.8,57.2497532942,1.8035,0,1.8035,55.32,3.8,55.4503597824,134.04,56.7935,3.75,56.9171691342,1.8035,0,1.8035,54.99,3.75,55.1177158453,134.03
2020-03-12 21:30:00,53.5725,2.65,53.6380019785,1.8325,0,1.8325,51.74,2.65,51.807818908,134.22,53.2625,2.59,53.3254348904,1.8325,0,1.8325,51.43,2.59,51.4951745312,134.21
2020-03-12 22:00:00,49.6985,1.52,49.7217387292,1.8585,0,1.8585,47.84,1.52,47.8641410661,134.03,49.4085,1.47,49.4303628578,1.8585,0,1.8585,47.55,1.47,47.572716971,134.01
2020-03-12 22:30:00,46.408,0.17,46.4083113677,1.858,0,1.858,44.55,0.17,44.5503243535,134.67,46.158,0.15,46.1582437274,1.858,0,1.858,44.3,0.15,44.3002539496,134.65
2020-03-12 23:00:00,44.153,-0.5700000000000001,44.1566790984,1.863,0,1.863,42.29,-0.5700000000000001,42.2938411592,135.1,43.903,-0.61,43.9072375469,1.863,0,1.863,42.04,-0.61,42.0444253142,135.09
2020-03-12 23:30:00,41.966,-0.92,41.9760831427,1.9060000000000001,0,1.9060000000000001,40.06,-0.92,40.0705627612,135.92,41.726,-0.9500000000000001,41.7368131989,1.9060000000000001,0,1.9060000000000001,39.82,-0.9500000000000001,39.8313306331,135.9
2020-03-13 00:00:00,40.6015,-1.48,40.6284654183,1.8815,0,1.8815,38.72,-1.48,38.7482748003,136.33,40.3815,-1.5,40.4093496885,1.8815,0,1.8815,38.5,-1.5,38.5292096986,136.31
2020-03-13 00:30:00,48.3545,0.26,48.3551989992,1.7245,0,1.7245,46.63,0.26,46.6307248496,134.74,48.0845,0.21,48.0849585655,1.7245,0,1.7245,46.36,0.21,46.3604756231,134.71
2020-03-13 01:00:00,49.9065,0.6000000000000001,49.9101066143,1.7265000000000001,0,1.7265000000000001,48.18,0.6000000000000001,48.1837358452,133.96,49.6165,0.5700000000000001,49.6197740044,1.7265000000000001,0,1.7265000000000001,47.89,0.5700000000000001,47.8933920285,133.93
2020-03-13 01:30:00,48.5955,0.18,48.5958333631,1.7055,0,1.7055,46.89,0.18,46.8903454882,134.61,48.3155,0.15,48.315732844,1.7055,0,1.7055,46.61,0.15,46.6102413639,134.59
2020-03-13 02:00:00,46.803,-0.23,46.8035651313,1.683,0,1.683,45.12,-0.23,45.1205862107,135.04,46.543,-0.28,46.5438422243,1.683,0,1.683,44.86,-0.28,44.8608738212,135.01
2020-03-13 02:30:00,47.0505,-0.07,47.0505520717,1.6205,0,1.6205,45.43,-0.07,45.4300539291,135.42,46.7805,-0.08,46.7805684045,1.6205,0,1.6205,45.16,-0.08,45.1600708591,135.37
2020-03-13 03:00:00,45.8035,-0.46,45.8058098089,1.6735,0,1.6735,44.13,-0.46,44.1323973969,135.85,45.5435,-0.5,45.5462445461,1.6735,0,1.6735,43.87,-0.5,43.872849235,135.81
2020-03-13 03:30:00,44.039,-0.6900000000000001,44.0444051044,1.629,0,1.629,42.41,-0.6900000000000001,42.4156126916,135.99,43.789,-0.72,43.7949188948,1.629,0,1.629,42.16,-0.72,42.1661475594,135.97
2020-03-13 04:00:00,42.2685,-1.1,42.2828108367,1.5485,0,1.5485,40.72,-1.1,40.7348548543,136.37,42.0285,-1.13,42.0436881381,1.5485,0,1.5485,40.48,-1.13,40.4957689148,136.34
2020-03-13 04:30:00,41.119,-1.5,41.1463505186,1.529,0,1.529,39.59,-1.5,39.618406076,136.58,40.889,-1.53,40.9176150454,1.529,0,1.529,39.36,-1.53,39.3897258178,136.53
2020-03-13 05:00:00,40.518,-1.48,40.545020952,1.518,0,1.518,39.0,-1.48,39.0280719483,136.68,40.298,-1.51,40.3262805624,1.518,0,1.518,38.78,-1.51,38.8093867511,136.65
2020-03-13 05:30:00,41.742,-1.18,41.7586753142,1.522,0,1.522,40.22,-1.18,40.2373060728,136.56,41.522,-1.2,41.5393365859,1.522,0,1.522,40.0,-1.2,40.0179959518,136.52
2020-03-13 06:00:00,43.786,-0.47000000000000003,43.7885224231,1.506,0,1.506,42.28,-0.47000000000000003,42.2826122656,136.2,43.536,-0.52,43.5391053652,1.506,0,1.506,42.03,-0.52,42.0332166269,136.16
2020-03-13 06:30:00,48.663,1.24,48.6787958869,1.453,0,1.453,47.21,1.24,47.2262818778,134.91,48.383,1.2,48.3978789721,1.453,0,1.453,46.93,1.2,46.9453394918,134.88
2020-03-13 07:00:00,53.2575,2.71,53.3264044002,2.4775,0,2.4775,50.78,2.71,50.8522615033,134.81,52.9675,2.65,53.0337492192,2.4775,0,2.4775,50.49,2.65,50.5594956462,134.79
2020-03-13 07:30:00,57.608,3.45,57.7112135031,7.468,0,7.468,50.14,3.45,50.258552506,134.16,57.308,3.39,57.4081785463,7.468,0,7.468,49.84,3.39,49.955156891,134.13
2020-03-13 08:00:00,62.066,4.16,62.2052566589,14.526,0,14.526,47.54,4.16,47.7216638436,134.16,61.786,4.1,61.9218846289,14.526,0,14.526,47.26,4.1,47.4375125823,134.13
2020-03-13 08:30:00,68.5715,4.57,68.7236168449,29.2515,0,29.2515,39.32,4.57,39.5846851699,133.92,68.3415,4.51,68.4901505492,29.2515,0,29.2515,39.09,4.51,39.3493100321,133.87
2020-03-13 09:00:00,73.475,4.83,73.6335828614,36.855,0,36.855,36.62,4.83,36.9371533825,133.92,73.265,4.76,73.4194648918,36.855,0,36.855,36.41,4.76,36.7198270693,133.87
2020-03-13 09:30:00,68.922,5.24,69.120906273,28.382,0,28.382,40.54,5.24,40.8772455041,133.77,68.702,5.17,68.8962531928,28.382,0,28.382,40.32,5.17,40.6501082409,133.72
2020-03-13 10:00:00,69.2135,5.5,69.4316828418,30.9135,0,30.9135,38.3,5.5,38.6928934043,133.97,68.9835,5.43,69.196879787,30.9135,0,30.9135,38.07,5.43,38.4552961242,133.96
2020-03-13 10:30:00,71.453,5.18,71.6405165322,39.683,0,39.683,31.77,5.18,32.189521587,134.68,71.283,5.11,71.4659232712,39.683,0,39.683,31.6,5.11,32.0104998399,134.66
2020-03-13 11:00:00,73.5985,5.16,73.7791623851,39.1685,0,39.1685,34.43,5.16,34.8145156508,134.9,73.4085,5.09,73.5847536671,39.1685,0,39.1685,34.24,5.09,34.6162635188,134.88
2020-03-13 11:30:00,80.697,5.85,80.908765341,58.977,0,58.977,21.72,5.85,22.4940192051,134.99,80.577,5.78,80.7840413015,58.977,0,58.977,21.6,5.78,22.3599731664,134.98
2020-03-13 12:00:00,77.527,4.82,77.6766897402,52.027,0,52.027,25.5,4.82,25.9515394534,135.29,77.397,4.75,77.5426212415,52.027,0,52.027,25.37,4.75,25.8108388085,135.27
2020-03-13 12:30:00,83.7365,4.92,83.8809145888,60.8865,0,60.8865,22.85,4.92,23.3736796419,135.29,83.6165,4.85,83.7570389415,60.8865,0,60.8865,22.73,4.85,23.2416737779,135.27
2020-03-13 13:00:00,75.9575,4.47,76.0889131625,47.4475,0,47.4475,28.51,4.47,28.8582917027,135.45,75.8075,4.41,75.9356645869,47.4475,0,47.4475,28.36,4.41,28.7008309984,135.43
2020-03-13 13:30:00,75.6005,4.06,75.7094393075,47.4205,0,47.4205,28.18,4.06,28.4709676688,135.7,75.4405,4.0,75.5464694096,47.4205,0,47.4205,28.02,4.0,28.3040703787,135.69
2020-03-13 14:00:00,74.4395,3.75,74.533896049,45.2295,0,45.2295,29.21,3.75,29.4497300497,135.78,74.2895,3.7,74.3815824667,45.2295,0,45.2295,29.06,3.7,29.294600185,135.78
2020-03-13 14:30:00,66.7325,3.84,66.842891591,28.7525,0,28.7525,37.98,3.84,38.1736296414,135.46,66.5225,3.7800000000000002,66.6298086914,28.7525,0,28.7525,37.77,3.7800000000000002,37.958678849500004,135.46
2020-03-13 15:00:00,65.352,3.74,65.4589299026,26.292,0,26.292,39.06,3.74,39.2386442171,135.13,65.122,3.68,65.2258942752,26.292,0,26.292,38.83,3.68,39.0039908215,135.12
2020-03-13 15:30:00,60.14,3.7800000000000002,60.2586757239,16.81,0,16.81,43.33,3.7800000000000002,43.4945663273,135.03,59.89,3.7199999999999998,60.0054205885,16.81,0,16.81,43.08,3.7199999999999998,43.2403145224,135.01
2020-03-13 16:00:00,59.322,4.05,59.4600890009,12.842,0,12.842,46.48,4.05,46.6561132115,134.6,59.052,4.0,59.1873187769,12.842,0,12.842,46.21,4.0,46.3827996136,134.59
2020-03-13 16:30:00,61.47,4.5600000000000005,61.638904111,10.01,0,10.01,51.46,4.5600000000000005,51.6616414761,134.25,61.16,4.49,61.3245929461,10.01,0,10.01,51.15,4.49,51.3466902536,134.22
2020-03-13 17:00:00,62.512,5.48,62.7517373783,6.872,0,6.872,55.64,5.48,55.9092121211,133.37,62.192,5.4,62.4259950982,6.872,0,6.872,55.32,5.4,55.5829326322,133.34
2020-03-13 17:30:00,64.9215,6.06,65.2037173959,5.7815,0,5.7815,59.14,6.06,59.4496694692,132.49,64.5615,5.99,64.8387799257,5.7815,0,5.7815,58.78,5.99,59.0844184197,132.46
2020-03-13 18:00:00,65.5215,6.29,65.8227245125,3.8115,0,3.8115,61.71,6.29,62.0297364173,132.03,65.1515,6.21,65.4467879445,3.8115,0,3.8115,61.34,6.21,61.6535457212,131.98
2020-03-13 18:30:00,66.825,6.4,67.1307725637,3.125,0,3.125,63.7,6.4,64.0206997775,131.37,66.445,6.32,66.7448906284,3.125,0,3.125,63.32,6.32,63.6346195086,131.33
2020-03-13 19:00:00,68.3805,6.16,68.6573985835,6.4605,0,6.4605,61.92,6.16,62.2256538736,131.37,67.9905,6.09,68.2626998459,6.4605,0,6.4605,61.53,6.09,61.8306477404,131.33
2020-03-13 19:30:00,65.929,5.41,66.1505944115,8.389,0,8.389,57.54,5.41,57.7937686952,132.19,65.589,5.33,65.8052111994,8.389,0,8.389,57.2,5.33,57.447792821,132.17
2020-03-13 20:00:00,60.3665,4.84,60.5602173233,2.1065,0,2.1065,58.26,4.84,58.4606979089,132.47,60.0165,4.77,60.2057569693,2.1065,0,2.1065,57.91,4.77,58.1061184386,132.44
2020-03-13 20:30:00,57.094,3.81,57.220983354,1.624,0,1.624,55.47,3.81,55.6006924417,133.01,56.764,3.75,56.8877332647,1.624,0,1.624,55.14,3.75,55.2673692155,132.99
2020-03-13 21:00:00,55.657,2.64,55.7195768918,1.607,0,1.607,54.05,2.64,54.1144352276,133.41,55.337,2.58,55.3971115583,1.607,0,1.607,53.73,2.58,53.7919073839,133.38
2020-03-13 21:30:00,52.3955,1.57,52.4190167806,1.6355,0,1.6355,50.76,1.57,50.7842741407,134.29,52.0955,1.53,52.1179625489,1.6355,0,1.6355,50.46,1.53,50.4831902716,134.28
2020-03-13 22:00:00,49.138,0.74,49.1435717465,1.638,0,1.638,47.5,0.74,47.5057638608,134.79,48.838,0.7000000000000001,48.8430163278,1.638,0,1.638,47.2,0.7000000000000001,47.2051903926,134.78
2020-03-13 22:30:00,46.1705,-0.19,46.1708909406,1.6505,0,1.6505,44.52,-0.19,44.5204054339,135.09,45.9205,-0.22,45.9210269947,1.6505,0,1.6505,44.27,-0.22,44.2705466422,135.08
2020-03-13 23:00:00,43.9265,-0.71,43.9322376194,1.6465,0,1.6465,42.28,-0.71,42.2859610273,135.53,43.6865,-0.74,43.6927669329,1.6465,0,1.6465,42.04,-0.74,42.0465123405,135.53
2020-03-13 23:30:00,42.4975,-0.8,42.5050291877,1.6375000000000002,0,1.6375000000000002,40.86,-0.8,40.8678308698,135.81,42.2575,-0.84,42.2658479892,1.6375000000000002,0,1.6375000000000002,40.62,-0.84,40.6286844483,135.81
2020-03-14 00:00:00,41.854,-0.93,41.8643310707,1.714,0,1.714,40.14,-0.93,40.1507720972,135.63,41.624,-0.9500000000000001,41.6348396899,1.714,0,1.714,39.91,-0.9500000000000001,39.9213050889,135.61
2020-03-14 00:30:00,49.3475,0.56,49.3506773636,1.8075,0,1.8075,47.54,0.56,47.5432981607,134.84,49.0675,0.52,49.0702553106,1.8075,0,1.8075,47.26,0.52,47.2628606836,134.8
2020-03-14 01:00:00,50.3,0.97,50.3093520133,1.81,0,1.81,48.49,0.97,48.49970103,134.39,50.01,0.9400000000000001,50.018833453,1.81,0,1.81,48.2,0.9400000000000001,48.2091651037,134.36
2020-03-14 01:30:00,48.4845,0.23,48.4850455321,1.7845,0,1.7845,46.7,0.23,46.7005663777,135.07,48.2045,0.19,48.2048744449,1.7845,0,1.7845,46.42,0.19,46.4203888394,135.05
2020-03-14 02:00:00,47.0995,-0.27,47.1002738872,1.7795,0,1.7795,45.32,-0.27,45.3208042735,135.75,46.8395,-0.30000000000000004,46.8404607177,1.7795,0,1.7795,45.06,-0.30000000000000004,45.0609986574,135.74
2020-03-14 02:30:00,47.7665,-0.32,47.7675718689,1.6965,0,1.6965,46.07,-0.32,46.0711113389,135.51,47.4965,-0.35000000000000003,47.4977895512,1.6965,0,1.6965,45.8,-0.35000000000000003,45.8013373167,135.48
2020-03-14 03:00:00,46.3595,-0.76,46.3657291569,1.6895,0,1.6895,44.67,-0.76,44.6764647214,136.16,46.0895,-0.79,46.0962700254,1.6895,0,1.6895,44.4,-0.79,44.407027597,136.14
2020-03-14 03:30:00,44.993,-1.2,45.0089996445,1.693,0,1.693,43.3,-1.2,43.3166249839,136.16,44.733,-1.24,44.7501831169,1.693,0,1.693,43.04,-1.24,43.0578587484,136.14
2020-03-14 04:00:00,42.8715,-1.92,42.9144720607,1.6915,0,1.6915,41.18,-1.92,41.2247352933,136.82,42.6415,-1.94,42.6856079054,1.6915,0,1.6915,40.95,-1.94,40.9959278466,136.79
2020-03-14 04:30:00,42.2795,-2.23,42.3382689803,1.6895,0,1.6895,40.59,-2.23,40.6512115441,136.94,42.0295,-2.26,42.0902182253,1.6895,0,1.6895,40.34,-2.26,40.4032572944,136.92
2020-03-14 05:00:00,41.359,-2.42,41.4297390892,1.689,0,1.689,39.67,-2.42,39.7437454199,136.94,41.139,-2.45,41.2118893161,1.689,0,1.689,39.45,-2.45,39.5260040986,136.92
2020-03-14 05:30:00,41.532,-2.36,41.5989978725,1.6920000000000002,0,1.6920000000000002,39.84,-2.36,39.909838386,137.02,41.292,-2.38,41.3605326852,1.6920000000000002,0,1.6920000000000002,39.6,-2.38,39.6714557333,137.01
2020-03-14 06:00:00,41.9855,-2.03,42.0345466283,1.6955,0,1.6955,40.29,-2.03,40.3411080661,136.86,41.7555,-2.06,41.8062839804,1.6955,0,1.6955,40.06,-2.06,40.1129305835,136.85
2020-03-14 06:30:00,43.8155,-1.49,43.8408273217,1.6855,0,1.6855,42.13,-1.49,42.156339974,136.37,43.5555,-1.52,43.5820144125,1.6855,0,1.6855,41.87,-1.52,41.8975810758,136.35
2020-03-14 07:00:00,45.6825,-0.8300000000000001,45.6900394643,2.2325,0,2.2325,43.45,-0.8300000000000001,43.4579267798,135.77,45.4325,-0.88,45.4410217342,2.2325,0,2.2325,43.2,-0.88,43.2089620334,135.74
2020-03-14 07:30:00,47.712,-0.36,47.7133581296,5.252,0,5.252,42.46,-0.36,42.4615261148,135.97,47.462,-0.4,47.463685529,5.252,0,5.252,42.21,-0.4,42.2118952429,135.97
2020-03-14 08:00:00,52.055,0.38,52.056386976,10.095,0,10.095,41.96,0.38,41.9617206511,135.78,51.815,0.34,51.8161154951,10.095,0,10.095,41.72,0.34,41.7213854037,135.77
2020-03-14 08:30:00,58.4835,1.15,58.4948055151,18.1935,0,18.1935,40.29,1.15,40.3064089197,135.78,58.2435,1.1,58.2538864991,18.1935,0,18.1935,40.05,1.1,40.0651032696,135.77
2020-03-14 09:00:00,64.7375,1.53,64.7555774142,27.2775,0,27.2775,37.46,1.53,37.4912323084,135.28,64.5175,1.48,64.5344730067,27.2775,0,27.2775,37.24,1.48,37.269397634,135.27
2020-03-14 09:30:00,68.0795,1.87,68.1051776317,34.0695,0,34.0695,34.01,1.87,34.0613710822,135.28,67.8795,1.82,67.9038947355,34.0695,0,34.0695,33.81,1.82,33.8589500723,135.27
2020-03-14 10:00:00,71.4935,1.79,71.5159048202,40.4635,0,40.4635,31.03,1.79,31.0815861886,135.4,71.3135,1.74,71.334724239,40.4635,0,40.4635,30.85,1.74,30.8990307291,135.39
2020-03-14 10:30:00,74.022,1.87,74.0456169128,47.662,0,47.662,26.36,1.87,26.4262464228,135.52,73.882,1.83,73.9046603673,47.662,0,47.662,26.22,1.83,26.2837839742,135.52
2020-03-14 11:00:00,72.412,1.5899999999999999,72.4294542572,45.352,0,45.352,27.06,1.5899999999999999,27.1066726103,135.67,72.262,1.53,72.2781954949,45.352,0,45.352,26.91,1.53,26.9534598892,135.67
2020-03-14 11:30:00,72.3135,1.63,72.3318683725,41.9035,0,41.9035,30.41,1.63,30.4536533112,135.44,72.1535,1.58,72.1707971568,41.9035,0,41.9035,30.25,1.58,30.2912347058,135.43
2020-03-14 12:00:00,70.291,1.3900000000000001,70.3047422369,38.121,0,38.121,32.17,1.3900000000000001,32.2000155279,135.07,70.111,1.34,70.1238042394,38.121,0,38.121,31.99,1.34,32.0180527203,135.07
2020-03-14 12:30:00,68.722,1.9,68.7482602253,31.242,0,31.242,37.48,1.9,37.5281281175,134.77,68.512,1.85,68.5369728249,31.242,0,31.242,37.27,1.85,37.3158866972,134.74
2020-03-14 13:00:00,69.3525,2.32,69.3912938073,28.3925,0,28.3925,40.96,2.32,41.0256505128,134.63,69.1125,2.27,69.1497690253,28.3925,0,28.3925,40.72,2.27,40.7832232664,134.6
2020-03-14 13:30:00,72.0515,1.45,72.0660887814,35.0115,0,35.0115,37.04,1.45,37.0683706143,135.52,71.8315,1.4100000000000001,71.8453373035,35.0115,0,35.0115,36.82,1.4100000000000001,36.8469876652,135.5
2020-03-14 14:00:00,68.774,1.22,68.7848200986,34.144,0,34.144,34.63,1.22,34.6514833737,135.77,68.564,1.18,68.5741532649,34.144,0,34.144,34.42,1.18,34.4402206729,135.75
2020-03-14 14:30:00,67.634,0.87,67.639595327,33.494,0,33.494,34.14,0.87,34.1510834382,135.77,67.454,0.8200000000000001,67.4589839532,33.494,0,33.494,33.96,0.8200000000000001,33.9698984396,135.75
2020-03-14 15:00:00,59.8845,0.87,59.8908193319,19.3045,0,19.3045,40.58,0.87,40.5893249513,135.77,59.6545,0.8300000000000001,59.660273803,19.3045,0,19.3045,40.35,0.8300000000000001,40.3585356523,135.75
2020-03-14 15:30:00,56.817,0.79,56.8224919288,14.627,0,14.627,42.19,0.79,42.1973956542,135.53,56.567,0.75,56.5719717616,14.627,0,14.627,41.94,0.75,41.9467054725,135.53
2020-03-14 16:00:00,56.0675,1.27,56.081881711,9.7475,0,9.7475,46.32,1.27,46.3374071351,135.18,55.7975,1.23,55.8110554124,9.7475,0,9.7475,46.05,1.23,46.0664237813,135.17
