Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-14 16:30:00,56.816,1.98,56.8504903761,7.7059999999999995,0,7.7059999999999995,49.11,1.98,49.1498982705,134.57,56.526,1.9300000000000002,56.5589389575,7.7059999999999995,0,7.7059999999999995,48.82,1.9300000000000002,48.8581344302,134.54
2020-03-14 17:00:00,58.146,3.0,58.2233399592,6.886,0,6.886,51.26,3.0,51.3477127047,133.97,57.836,2.95,57.9111854135,6.886,0,6.886,50.95,2.95,51.0353308993,133.95
2020-03-14 17:30:00,60.094,3.64,60.2041396916,5.224,0,5.224,54.87,3.64,54.9906037428,133.3,59.764,3.58,59.871129069,5.224,0,5.224,54.54,3.58,54.6573691281,133.26
2020-03-14 18:00:00,60.929,4.44,61.0905609812,3.1390000000000002,0,3.1390000000000002,57.79,4.44,57.9603114208,132.88,60.589,4.36,60.7456708005,3.1390000000000002,0,3.1390000000000002,57.45,4.36,57.6152071939,132.85
2020-03-14 18:30:00,62.801,4.95,62.9957784379,2.761,0,2.761,60.04,4.95,60.2437058953,132.22,62.431,4.89,62.6222153952,2.761,0,2.761,59.67,4.89,59.8700342408,132.19
2020-03-14 19:00:00,62.657,4.71,62.8337787261,2.807,0,2.807,59.85,4.71,60.0350447655,132.67,62.297,4.64,62.4695590588,2.807,0,2.807,59.49,4.64,59.6706770533,132.66
2020-03-14 19:30:00,60.0395,3.92,60.1673329993,2.0695,0,2.0695,57.97,3.92,58.1023863537,133.12,59.6895,3.86,59.8141790067,2.0695,0,2.0695,57.62,3.86,57.7491471799,133.11
2020-03-14 20:00:00,57.021,2.85,57.0921793331,1.871,0,1.871,55.15,2.85,55.2235909734,133.89,56.691,2.79,56.7596122344,1.871,0,1.871,54.82,2.79,54.8909509847,133.86
2020-03-14 20:30:00,53.6785,1.78,53.7080046385,1.8885,0,1.8885,51.79,1.78,51.8205798887,134.43,53.3785,1.73,53.4065273375,1.8885,0,1.8885,51.49,1.73,51.5190547274,134.41
2020-03-14 21:00:00,50.8895,1.12,50.9018232507,1.7995,0,1.7995,49.09,1.12,49.1027748707,135.07,50.5895,1.07,50.600814324,1.7995,0,1.7995,48.79,1.07,48.8017315267,135.04
2020-03-14 21:30:00,47.975,0.15,47.9752344966,1.795,0,1.795,46.18,0.15,46.1802436113,135.52,47.705,0.11,47.7051268209,1.795,0,1.795,45.91,0.11,45.9101317794,135.5
2020-03-14 22:00:00,44.986,-0.47000000000000003,44.9884551413,1.816,0,1.816,43.17,-0.47000000000000003,43.1725584139,134.78,44.726,-0.5,44.7287947077,1.816,0,1.816,42.91,-0.5,42.912912975,134.74
2020-03-14 22:30:00,42.666,-1.34,42.6870373298,1.8359999999999999,0,1.8359999999999999,40.83,-1.34,40.851982816,135.5,42.436,-1.37,42.4581087191,1.8359999999999999,0,1.8359999999999999,40.6,-1.37,40.6231079559,135.46
2020-03-14 23:00:00,40.5005,-1.82,40.5413726981,1.8605,0,1.8605,38.64,-1.82,38.6828385722,136.03,40.2805,-1.8399999999999999,40.3225033976,1.8605,0,1.8605,38.42,-1.8399999999999999,38.4640351497,136.0
2020-03-14 23:30:00,38.897,-2.29,38.9643517718,1.957,0,1.957,36.94,-2.29,37.0109132554,136.62,38.677,-2.32,38.7465189275,1.957,0,1.957,36.72,-2.32,36.7932167661,136.6
2020-03-15 00:00:00,38.6665,-2.4,38.7409114793,1.9665,0,1.9665,36.7,-2.4,36.7783903944,136.96,38.4565,-2.43,38.5331972752,1.9665,0,1.9665,36.49,-2.43,36.5708217026,136.93
2020-03-15 00:30:00,46.196,-0.91,46.2049620279,1.986,0,1.986,44.21,-0.91,44.2193645364,135.85,45.946,-0.9400000000000001,45.9556146298,1.986,0,1.986,43.96,-0.9400000000000001,43.9700488969,135.82
2020-03-15 01:00:00,47.158,-0.55,47.161207194,1.9580000000000002,0,1.9580000000000002,45.2,-0.55,45.2033461151,135.29,46.888,-0.59,46.8917118903,1.9580000000000002,0,1.9580000000000002,44.93,-0.59,44.9338736367,135.26
2020-03-15 01:30:00,45.19,-0.96,45.200195796,1.85,0,1.85,43.34,-0.96,43.3506309066,136.24,44.94,-1.0,44.9511245688,1.85,0,1.85,43.09,-1.0,43.1016020584,136.19
2020-03-15 02:00:00,43.314,-1.29,43.3332054665,1.854,0,1.854,41.46,-1.29,41.4800638862,136.98,43.064,-1.33,43.0845331413,1.854,0,1.854,41.21,-1.33,41.231456438,136.95
2020-03-15 02:30:00,43.6865,-1.43,43.7098979895,1.8565,0,1.8565,41.83,-1.43,41.8544358462,137.29,43.4465,-1.46,43.4710243984,1.8565,0,1.8565,41.59,-1.46,41.6156184623,137.25
2020-03-15 03:00:00,42.018,-1.57,42.0473212464,1.8679999999999999,0,1.8679999999999999,40.15,-1.57,40.1806844143,137.29,41.788,-1.6,41.8186195851,1.8679999999999999,0,1.8679999999999999,39.92,-1.6,39.9520512615,137.25
2020-03-15 03:30:00,40.5315,-1.98,40.5798335661,1.8615,0,1.8615,38.67,-1.98,38.7206572775,137.68,40.3115,-2.01,40.3615799028,1.8615,0,1.8615,38.45,-2.01,38.5025012175,137.62
2020-03-15 04:00:00,38.7195,-2.52,38.801418534,1.8795000000000002,0,1.8795000000000002,36.84,-2.52,36.9260883387,137.56,38.4895,-2.54,38.5732188215,1.8795000000000002,0,1.8795000000000002,36.61,-2.54,36.6980067579,137.53
2020-03-15 04:30:00,37.5235,-2.92,37.6369426528,1.8535,0,1.8535,35.67,-2.92,35.7893182388,137.11,37.3235,-2.94,37.4391139352,1.8535,0,1.8535,35.47,-2.94,35.5916352532,137.06
2020-03-15 05:00:00,36.804,-3.06,36.9309899136,1.854,0,1.854,34.95,-3.06,35.0837013441,137.2,36.604,-3.08,36.7333529099,1.854,0,1.854,34.75,-3.08,34.8862279417,137.16
2020-03-15 05:30:00,36.6625,-3.1,36.7933269255,1.8625,0,1.8625,34.8,-3.1,34.9378018771,137.08,36.4725,-3.12,36.6057052418,1.8625,0,1.8625,34.61,-3.12,34.750345322,137.06
2020-03-15 06:00:00,37.4775,-2.63,37.5696673694,1.8275000000000001,0,1.8275000000000001,35.65,-2.63,35.7468795841,136.87,37.2675,-2.65,37.3615986843,1.8275000000000001,0,1.8275000000000001,35.44,-2.65,35.5389378007,136.85
2020-03-15 06:30:00,38.412,-2.29,38.4802006752,1.812,0,1.812,36.6,-2.29,36.6715707327,137.32,38.202,-2.32,38.2723817393,1.812,0,1.812,36.39,-2.32,36.4638793877,137.27
2020-03-15 07:00:00,39.539,-1.76,39.5781520665,1.879,0,1.879,37.66,-1.76,37.7011034321,137.04,39.329,-1.78,39.3692601023,1.879,0,1.879,37.45,-1.78,37.4922778716,137.01
2020-03-15 07:30:00,40.4305,-1.27,40.450441657,2.2805,0,2.2805,38.15,-1.27,38.171133072,136.68,40.2005,-1.3,40.2215141467,2.2805,0,2.2805,37.92,-1.3,37.9422772116,136.65
2020-03-15 08:00:00,43.0895,-0.97,43.1004165902,3.0195,0,3.0195,40.07,-0.97,40.0817389842,136.03,42.8695,-1.0,42.8811617176,3.0195,0,3.0195,39.85,-1.0,39.862545076800004,136.02
2020-03-15 08:30:00,46.745,0.18,46.7453465598,4.465,0,4.465,42.28,0.18,42.2803831582,135.83,46.505,0.13,46.5051817005,4.465,0,4.465,42.04,0.13,42.0402009986,135.8
2020-03-15 09:00:00,51.194,1.12,51.206249970100004,6.694,0,6.694,44.5,1.12,44.5140921507,134.79,50.924,1.08,50.9354510729,6.694,0,6.694,44.23,1.08,44.2431836558,134.76
2020-03-15 09:30:00,55.1345,2.17,55.1771872267,8.8545,0,8.8545,46.28,2.17,46.3308460963,133.96,54.8645,2.12,54.9054438125,8.8545,0,8.8545,46.01,2.12,46.05881566,133.92
2020-03-15 10:00:00,56.4195,2.58,56.4784594359,8.6895,0,8.6895,47.73,2.58,47.7996788692,134.14,56.1395,2.52,56.196030645,8.6895,0,8.6895,47.45,2.52,47.516869636,134.1
2020-03-15 10:30:00,59.07,3.32,59.1632259093,10.62,0,10.62,48.45,3.32,48.5636170399,133.95,58.78,3.26,58.8703320867,10.62,0,10.62,48.16,3.26,48.2702102751,133.9
2020-03-15 11:00:00,58.3525,4.12,58.4977662501,7.5225,0,7.5225,50.83,4.12,50.9966989128,133.6,58.0525,4.06,58.1942983139,7.5225,0,7.5225,50.53,4.06,50.6928446627,133.56
2020-03-15 11:30:00,58.7805,4.75,58.972109342,7.7805,0,7.7805,51.0,4.75,51.2207233451,133.41,58.4805,4.68,58.6674635573,7.7805,0,7.7805,50.7,4.68,50.9155418315,133.38
2020-03-15 12:00:00,62.665,4.19,62.8049227768,16.395,0,16.395,46.27,4.19,46.4593262973,133.68,62.385,4.12,62.5208975064,16.395,0,16.395,45.99,4.12,46.174175683,133.64
2020-03-15 12:30:00,68.7915,3.59,68.8851113975,29.5815,0,29.5815,39.21,3.59,39.3740041144,134.16,68.5615,3.5300000000000002,68.6523137429,29.5815,0,29.5815,38.98,3.5300000000000002,39.1395107277,134.11
2020-03-15 13:00:00,69.08,3.68,69.1779502443,29.53,0,29.53,39.55,3.68,39.7208371009,134.16,68.85,3.61,68.9445762914,29.53,0,29.53,39.32,3.61,39.4853707087,134.19
2020-03-15 13:30:00,65.912,3.3,65.9945584423,26.152,0,26.152,39.76,3.3,39.8967116439,134.75,65.682,3.24,65.761863751,26.152,0,26.152,39.53,3.24,39.6625579105,134.74
2020-03-15 14:00:00,65.599,2.75,65.656616582,30.149,0,30.149,35.45,2.75,35.5565043276,135.6,65.389,2.69,65.4443077815,30.149,0,30.149,35.24,2.69,35.3425197178,135.57
2020-03-15 14:30:00,64.8925,2.31,64.9336019042,29.5725,0,29.5725,35.32,2.31,35.3954587483,135.86,64.6925,2.26,64.7319639456,29.5725,0,29.5725,35.12,2.26,35.1926412763,135.83
2020-03-15 15:00:00,66.4605,2.13,66.4946235439,31.6805,0,31.6805,34.78,2.13,34.8451617875,136.46,66.2605,2.08,66.2931388626,31.6805,0,31.6805,34.58,2.08,34.6424999098,136.44
2020-03-15 15:30:00,69.8655,2.36,69.9053480805,37.0555,0,37.0555,32.81,2.36,32.894767061,136.28,69.6855,2.31,69.7237765059,37.0555,0,37.0555,32.63,2.31,32.7116645862,136.26
2020-03-15 16:00:00,66.1925,2.44,66.2374565956,29.5525,0,29.5525,36.64,2.44,36.7211546659,136.16,65.9825,2.38,66.02540955,29.5525,0,29.5525,36.43,2.38,36.5076608399,136.13
2020-03-15 16:30:00,69.412,2.39,69.4531341553,31.882,0,31.882,37.53,2.39,37.6060234537,135.79,69.202,2.33,69.2412139119,31.882,0,31.882,37.32,2.33,37.392663719,135.78
2020-03-15 17:00:00,65.936,2.5300000000000002,65.9845208818,25.006,0,25.006,40.93,2.5300000000000002,41.0081187084,134.99,65.706,2.47,65.7524093551,25.006,0,25.006,40.7,2.47,40.7748807478,134.97
2020-03-15 17:30:00,61.143,3.93,61.2691712772,13.323,0,13.323,47.82,3.93,47.9812182005,134.11,60.873,3.87,60.9958935421,13.323,0,13.323,47.55,3.87,47.7072258678,134.1
2020-03-15 18:00:00,58.9865,4.72,59.1750418863,4.8965,0,4.8965,54.09,4.72,54.2955476996,133.77,58.6765,4.65,58.860463405,4.8965,0,4.8965,53.78,4.65,53.9806530157,133.75
2020-03-15 18:30:00,59.3765,5.16,59.6002881893,1.7965,0,1.7965,57.58,5.16,57.8107429463,132.83,59.0365,5.09,59.2555181586,1.7965,0,1.7965,57.24,5.09,57.4658655203,132.8
2020-03-15 19:00:00,62.114,5.06,62.3197608789,5.474,0,5.474,56.64,5.06,56.8655713064,132.43,61.774,5.0,61.9760201691,5.474,0,5.474,56.3,5.0,56.5215887958,132.4
2020-03-15 19:30:00,62.559,4.09,62.6925560254,9.549,0,9.549,53.01,4.09,53.167548373,132.99,62.239,4.02,62.36869023,9.549,0,9.549,52.69,4.02,52.8431310579,132.98
2020-03-15 20:00:00,57.6675,3.16,57.7540142003,5.8475,0,5.8475,51.82,3.16,51.9162594955,133.9,57.3675,3.1,57.4511971699,5.8475,0,5.8475,51.52,3.1,51.6131804872,133.87
2020-03-15 20:30:00,54.72,2.34,54.770010042,4.59,0,4.59,50.13,2.34,50.1845842864,134.14,54.43,2.31,54.4789959526,4.59,0,4.59,49.84,2.31,49.8935035851,134.11
2020-03-15 21:00:00,52.026,1.27,52.0414985949,4.746,0,4.746,47.28,1.27,47.2970538195,134.63,51.746,1.22,51.76037979,4.746,0,4.746,47.0,1.22,47.0158313763,134.61
2020-03-15 21:30:00,49.642,0.37,49.6433788536,5.772,0,5.772,43.87,0.37,43.871560264,134.96,49.392,0.33,49.3931023929,5.772,0,5.772,43.62,0.33,43.6212482627,134.94
2020-03-15 22:00:00,47.324,-0.64,47.328327416,4.894,0,4.894,42.43,-0.64,42.434826499,135.52,47.084,-0.67,47.0887667709,4.894,0,4.894,42.19,-0.67,42.1953196457,135.51
2020-03-15 22:30:00,43.579,-1.08,43.5923805383,1.7189999999999999,0,1.7189999999999999,41.86,-1.08,41.8739298371,135.88,43.329,-1.1,43.3429606857,1.7189999999999999,0,1.7189999999999999,41.61,-1.1,41.6245372347,135.85
2020-03-15 23:00:00,41.323,-1.65,41.3559285835,1.713,0,1.713,39.61,-1.65,39.6443514261,136.07,41.103,-1.69,41.1377285348,1.713,0,1.713,39.39,-1.69,39.4262374568,136.05
2020-03-15 23:30:00,40.583,-1.77,40.6215803361,1.703,0,1.703,38.88,-1.77,38.9202684986,135.89,40.373,-1.79,40.4126617411,1.703,0,1.703,38.67,-1.79,38.7114065877,135.86
2020-03-16 00:00:00,39.6935,-2.1,39.7490118399,1.7235,0,1.7235,37.97,-2.1,38.0280278216,136.24,39.4835,-2.12,39.5403739518,1.7235,0,1.7235,37.76,-2.12,37.8194658873,136.21
2020-03-16 00:30:00,47.29,-0.42,47.291865051,1.74,0,1.74,45.55,-0.42,45.5519362925,134.94,47.02,-0.48,47.0224499574,1.74,0,1.74,45.28,-0.48,45.2825440981,134.92
2020-03-16 01:00:00,48.852,-0.01,48.8520010235,1.762,0,1.762,47.09,-0.01,47.0900010618,134.74,48.582,-0.02,48.5820041168,1.762,0,1.762,46.82,-0.02,46.8200042717,134.69
2020-03-16 01:30:00,47.657,-0.29,47.6578823386,1.737,0,1.737,45.92,-0.29,45.9209157139,135.09,47.387,-0.32,47.3880804528,1.737,0,1.737,45.65,-0.32,45.6511215634,135.05
2020-03-16 02:00:00,46.0325,-0.61,46.0365415322,1.7725,0,1.7725,44.26,-0.61,44.2642033702,135.26,45.7725,-0.65,45.7771149839,1.7725,0,1.7725,44.0,-0.65,44.0048008745,135.2
2020-03-16 02:30:00,46.5195,-0.45,46.5216764557,2.2995,0,2.2995,44.22,-0.45,44.2222896286,135.26,46.2695,-0.49,46.272094509,2.2995,0,2.2995,43.97,-0.49,43.9727301859,135.2
2020-03-16 03:00:00,45.387,-0.73,45.3928702441,1.827,0,1.827,43.56,-0.73,43.5661164209,135.55,45.137,-0.77,45.1435673048,1.827,0,1.827,43.31,-0.77,43.3168442987,135.51
2020-03-16 03:30:00,43.7395,-1.02,43.7513915236,1.7595,0,1.7595,41.98,-1.02,41.9923897867,135.67,43.4895,-1.05,43.5021736267,1.7595,0,1.7595,41.73,-1.05,41.7432078307,135.59
2020-03-16 04:00:00,42.202,-1.27,42.2211049595,1.752,0,1.752,40.45,-1.27,40.4699320484,135.91,41.982,-1.31,42.0024335485,1.752,0,1.752,40.23,-1.31,40.2513229596,135.86
2020-03-16 04:30:00,41.582,-1.5,41.6090461799,1.742,0,1.742,39.84,-1.5,39.8682279516,136.2,41.352,-1.53,41.3802948757,1.742,0,1.742,39.61,-1.53,39.6395383424,136.1
2020-03-16 05:00:00,41.105,-1.76,41.1426618609,1.745,0,1.745,39.36,-1.76,39.3993299435,136.49,40.885,-1.8,40.924604152,1.745,0,1.745,39.14,-1.8,39.181368021,136.47
2020-03-16 05:30:00,41.881,-1.5,41.9078532139,1.751,0,1.751,40.13,-1.5,40.1580241048,136.49,41.651,-1.52,41.6787260002,1.751,0,1.751,39.9,-1.52,39.9289418843,136.47
2020-03-16 06:00:00,43.8085,-0.72,43.8144162605,1.7485,0,1.7485,42.06,-0.72,42.0661621734,136.02,43.5685,-0.77,43.5753036966,1.7485,0,1.7485,41.82,-0.77,41.8270881128,135.94
2020-03-16 06:30:00,48.7195,0.63,48.7235731474,1.7595,0,1.7595,46.96,0.63,46.9642257468,135.5,48.4595,0.58,48.4629708154,1.7595,0,1.7595,46.7,0.58,46.7036015742,135.45
2020-03-16 07:00:00,52.8215,2.47,52.8792186237,3.8615,0,3.8615,48.96,2.47,49.0222653495,134.63,52.5315,2.43,52.5876733869,3.8615,0,3.8615,48.67,2.43,48.7306248677,134.59
2020-03-16 07:30:00,58.055,3.79,58.1785796062,11.955,0,11.955,46.1,3.79,46.2555304801,133.95,57.785,3.73,57.9052599079,11.955,0,11.955,45.83,3.73,45.9815375993,133.92
2020-03-16 08:00:00,65.1115,4.15,65.2436198586,24.1415,0,24.1415,40.97,4.15,41.1796478858,134.09,64.8715,4.08,64.9996762473,24.1415,0,24.1415,40.73,4.08,40.9338405235,134.08
2020-03-16 08:30:00,71.026,4.59,71.1741580632,36.496,0,36.496,34.53,4.59,34.83373365,134.33,70.836,4.53,70.9807001656,36.496,0,36.496,34.34,4.53,34.6375013533,134.31
2020-03-16 09:00:00,76.6345,5.11,76.8046788305,48.8345,0,48.8345,27.8,5.11,28.2657407474,134.33,76.4945,5.05,76.661013757,48.8345,0,48.8345,27.66,5.05,28.1172207019,134.31
2020-03-16 09:30:00,80.862,5.43,81.0441111001,57.222,0,57.222,23.64,5.43,24.2556075991,134.33,80.742,5.36,80.9197143099,57.222,0,57.222,23.52,5.36,24.1230180533,134.31
2020-03-16 10:00:00,84.942,5.67,85.1310299715,66.122,0,66.122,18.82,5.67,19.6555666415,134.43,84.852,5.62,85.0379109809,66.122,0,66.122,18.73,5.62,19.5549814625,134.42
2020-03-16 10:30:00,86.792,5.82,86.9869166254,71.532,0,71.532,15.26,5.82,16.3321768298,134.72,86.732,5.75,86.922392535,71.532,0,71.532,15.2,5.75,16.2512307226,134.72
2020-03-16 11:00:00,87.578,6.17,87.7950738026,75.808,0,75.808,11.77,6.17,13.2891609968,134.72,87.538,6.1,87.7502788827,75.808,0,75.808,11.73,6.1,13.2213047768,134.72
2020-03-16 11:30:00,90.181,6.71,90.4302872991,83.621,0,83.621,6.5600000000000005,6.71,9.383906436,134.61,90.171,6.64,90.4151471878,83.621,0,83.621,6.55,6.64,9.326955559,134.61
2020-03-16 12:00:00,91.1755,6.71,91.422075563,86.3655,0,86.3655,4.8100000000000005,6.71,8.2559190888,134.81,91.1955,6.64,91.4369116946,86.3655,0,86.3655,4.83,6.64,8.2108769325,134.8
2020-03-16 12:30:00,92.846,6.76,93.0917682505,87.706,0,87.706,5.14,6.76,8.4921846424,134.64,92.856,6.69,93.096685419,87.706,0,87.706,5.15,6.69,8.4426654559,134.63
2020-03-16 13:00:00,92.1445,6.69,92.3870390274,87.1245,0,87.1245,5.02,6.69,8.3640002391,134.64,92.1445,6.62,92.3819965158,87.1245,0,87.1245,5.02,6.62,8.3081165134,134.63
2020-03-16 13:30:00,90.6425,6.27,90.8590980929,85.2225,0,85.2225,5.42,6.27,8.2879008199,135.09,90.6425,6.2,90.8542943743,85.2225,0,85.2225,5.42,6.2,8.2350713415,135.09
2020-03-16 14:00:00,87.1355,5.77,87.3263319981,80.4355,0,80.4355,6.7,5.77,8.8421094768,135.09,87.1355,5.71,87.3223880815,80.4355,0,80.4355,6.7,5.71,8.803073327,135.09
2020-03-16 14:30:00,86.487,5.11,86.6378281641,77.347,0,77.347,9.14,5.11,10.4714707658,135.21,86.477,5.05,86.6243270046,77.347,0,77.347,9.13,5.05,10.4335708173,135.23
2020-03-16 15:00:00,80.4935,4.5600000000000005,80.62255976,67.2735,0,67.2735,13.22,4.5600000000000005,13.9843483938,135.63,80.4535,4.5,80.5792508171,67.2735,0,67.2735,13.18,4.5,13.9270384504,135.67
2020-03-16 15:30:00,68.661,3.44,68.7471200924,44.151,0,44.151,24.51,3.44,24.7502262616,135.81,68.551,3.39,68.63477035,44.151,0,44.151,24.4,3.39,24.6343682687,135.84
2020-03-16 16:00:00,69.352,3.7,69.4506292556,41.712,0,41.712,27.64,3.7,27.8865487287,135.26,69.212,3.65,69.3081773242,41.712,0,41.712,27.5,3.65,27.7411697663,135.26
2020-03-16 16:30:00,68.388,3.73,68.4896447939,37.618,0,37.618,30.77,3.73,30.9952544755,134.77,68.228,3.67,68.3266337821,37.618,0,37.618,30.61,3.67,30.8292231495,134.76
2020-03-16 17:00:00,65.003,4.06,65.1296676561,22.523,0,22.523,42.48,4.06,42.6735749616,133.88,64.773,4.01,64.8970078586,22.523,0,22.523,42.25,4.01,42.4398704051,133.86
2020-03-16 17:30:00,64.421,4.34,64.5670259575,15.961,0,15.961,48.46,4.34,48.6539535906,133.54,64.141,4.27,64.28297427,15.961,0,15.961,48.18,4.27,48.3688463786,133.52
2020-03-16 18:00:00,61.852,5.3,62.0786590061,5.702,0,5.702,56.15,5.3,56.3995788991,132.37,61.532,5.24,61.7547133748,5.702,0,5.702,55.83,5.24,56.075364466,132.33
2020-03-16 18:30:00,63.3705,5.94,63.6482825397,2.7105,0,2.7105,60.66,5.94,60.9501369974,131.71,63.0005,5.86,63.2724474021,2.7105,0,2.7105,60.29,5.86,60.57411741,131.67
2020-03-16 19:00:00,65.57,6.98,65.9404678479,2.56,0,2.56,63.01,6.98,63.395429646,131.4,65.19,6.9,65.554146322,2.56,0,2.56,62.63,6.9,63.0089430161,131.35
2020-03-16 19:30:00,64.1715,6.79,64.5297258033,1.4915,0,1.4915,62.68,6.79,63.0467009446,131.61,63.8015,6.71,64.1533748313,1.4915,0,1.4915,62.31,6.71,62.6702497203,131.56
2020-03-16 20:00:00,62.301,5.35,62.5302894684,1.411,0,1.411,60.89,5.35,61.1245826162,132.47,61.931,5.27,62.1548200947,1.411,0,1.411,60.52,5.27,60.7490189221,132.41
2020-03-16 20:30:00,61.047,4.1,61.184525895,1.417,0,1.417,59.63,4.1,59.7707863425,132.88,60.697,4.03,60.8306395577,1.417,0,1.417,59.28,4.03,59.4168267413,132.85
2020-03-16 21:00:00,58.5325,2.86,58.6023306384,1.5625,0,1.5625,56.97,2.86,57.0417434867,132.33,58.1925,2.81,58.2603051507,1.5625,0,1.5625,56.63,2.81,56.6996737204,132.28
2020-03-16 21:30:00,55.5105,1.5899999999999999,55.5332666989,1.8005,0,1.8005,53.71,1.5899999999999999,53.7335295695,132.84,55.1905,1.54,55.2119814012,1.8005,0,1.8005,53.39,1.54,53.4122055339,132.8
2020-03-16 22:00:00,51.926,0.29,51.9268097999,1.896,0,1.896,50.03,0.29,50.0308404886,133.91,51.636,0.25,51.6366051944,1.896,0,1.896,49.74,0.25,49.740628263,133.87
2020-03-16 22:30:00,48.288,-1.15,48.3016919372,1.798,0,1.798,46.49,-1.15,46.5042213138,134.52,48.018,-1.18,48.0324965414,1.798,0,1.798,46.22,-1.18,46.2350602898,134.47
2020-03-16 23:00:00,45.0205,-1.46,45.0441674387,1.7305000000000001,0,1.7305000000000001,43.29,-1.46,43.3146130076,134.93,44.7605,-1.49,44.7852929012,1.7305000000000001,0,1.7305000000000001,43.03,-1.49,43.05578939,134.89
2020-03-16 23:30:00,42.2935,-1.53,42.321165417,1.7535,0,1.7535,40.54,-1.53,40.5688612115,135.89,42.0635,-1.55,42.0920483257,1.7535,0,1.7535,40.31,-1.55,40.3397892905,135.85
2020-03-17 00:00:00,40.961,-1.6400000000000001,40.9938180827,1.691,0,1.691,39.27,-1.6400000000000001,39.3042300522,135.89,40.741,-1.6600000000000001,40.7748044876,1.691,0,1.691,39.05,-1.6600000000000001,39.0852670453,135.85
2020-03-17 00:30:00,48.1155,-0.06,48.11553741,1.5955,0,1.5955,46.52,-0.06,46.520038693000004,134.56,47.8455,-0.09,47.8455846474,1.5955,0,1.5955,46.25,-0.09,46.2500875675,134.52
2020-03-17 01:00:00,49.3545,0.09,49.3545820593,1.6745,0,1.6745,47.68,0.09,47.6800849412,134.27,49.0845,0.06,49.0845366714,1.6745,0,1.6745,47.41,0.06,47.4100379667,134.25
2020-03-17 01:30:00,47.793,-0.03,47.7930094156,1.693,0,1.693,46.1,-0.03,46.1000097614,135.29,47.523,-0.05,47.523026303,1.693,0,1.693,45.83,-0.05,45.8300272747,135.26
2020-03-17 02:00:00,46.3285,-0.2,46.3289316977,1.7185000000000001,0,1.7185000000000001,44.61,-0.2,44.6104483277,135.87,46.0785,-0.23,46.0790740168,1.7185000000000001,0,1.7185000000000001,44.36,-0.23,44.3605962539,135.83
2020-03-17 02:30:00,46.552,-0.38,46.5535509279,1.732,0,1.732,44.82,-0.38,44.821610859,136.22,46.292,-0.41000000000000003,46.2938156129,1.732,0,1.732,44.56,-0.41000000000000003,44.5618861809,136.17
2020-03-17 03:00:00,45.177,-0.76,45.1833921812,1.7570000000000001,0,1.7570000000000001,43.42,-0.76,43.4266508034,136.63,44.927,-0.8,44.9341221011,1.7570000000000001,0,1.7570000000000001,43.17,-0.8,43.1774119187,136.58
2020-03-17 03:30:00,43.572,-1.18,43.5879752225,1.832,0,1.832,41.74,-1.18,41.7566761129,136.63,43.322,-1.21,43.3388945867,1.832,0,1.832,41.49,-1.21,41.5076402606,136.58
2020-03-17 04:00:00,42.056,-1.24,42.0742764168,1.8559999999999999,0,1.8559999999999999,40.2,-1.24,40.2191198312,136.96,41.836,-1.27,41.8552720216,1.8559999999999999,0,1.8559999999999999,39.98,-1.27,40.0001662497,136.91
2020-03-17 04:30:00,41.112,-1.57,41.1419669437,1.862,0,1.862,39.25,-1.57,39.28138745,137.08,40.892,-1.6099999999999999,40.9236821901,1.862,0,1.862,39.03,-1.6099999999999999,39.0631923939,137.03
2020-03-17 05:00:00,40.512,-1.54,40.5412597732,1.912,0,1.912,38.6,-1.54,38.6307079925,136.83,40.292,-1.56,40.3221882343,1.912,0,1.912,38.38,-1.56,38.4116909287,136.79
2020-03-17 05:30:00,40.8465,-1.77,40.8848316891,1.8765,0,1.8765,38.97,-1.77,39.0101755956,136.0,40.6365,-1.78,40.6754659746,1.8765,0,1.8765,38.76,-1.78,38.8008505061,135.97
2020-03-17 06:00:00,42.9825,-0.92,42.9923447401,1.8625,0,1.8625,41.12,-0.92,41.1302905412,135.39,42.7525,-0.9500000000000001,42.7630536357,1.8625,0,1.8625,40.89,-0.9500000000000001,40.9010342168,135.36
2020-03-17 06:30:00,47.199,0.74,47.2048006139,1.849,0,1.849,45.35,0.74,45.3560370844,134.85,46.949,0.72,46.9545205598,1.849,0,1.849,45.1,0.72,45.1057468622,134.82
2020-03-17 07:00:00,51.2545,1.9500000000000002,51.2915808905,2.8045,0,2.8045,48.45,1.9500000000000002,48.4892256073,134.43,50.9745,1.9100000000000001,51.010271027,2.8045,0,2.8045,48.17,1.9100000000000001,48.2078520575,134.39
2020-03-17 07:30:00,54.356,3.16,54.4477762264,3.636,0,3.636,50.72,3.16,50.818343145,133.89,54.076,3.1,54.1647835406,3.636,0,3.636,50.44,3.1,50.5351719103,133.85
2020-03-17 08:00:00,57.2655,3.73,57.3868485827,9.4355,0,9.4355,47.83,3.73,47.9752206874,134.09,56.9855,3.68,57.1041995851,9.4355,0,9.4355,47.55,3.68,47.6921890879,134.06
2020-03-17 08:30:00,57.3005,4.74,57.4962163994,9.3105,0,9.3105,47.99,4.74,48.2235181213,133.93,57.0305,4.69,57.2230201077,9.3105,0,9.3105,47.72,4.69,47.9499165797,133.88
2020-03-17 09:00:00,60.061,5.29,60.2935139215,13.461,0,13.461,46.6,5.29,46.8992974361,134.0,59.801,5.22,60.0283932902,13.461,0,13.461,46.34,5.22,46.6330783886,133.97
2020-03-17 09:30:00,61.5635,5.16,61.7793665575,16.9435,0,16.9435,44.62,5.16,44.9173685783,134.0,61.3135,5.1,61.5252410174,16.9435,0,16.9435,44.37,5.1,44.6621416862,133.97
2020-03-17 10:00:00,64.1325,5.47,64.3653513643,23.1625,0,23.1625,40.97,5.47,41.333543279,134.09,63.9025,5.4,64.1302542194,23.1625,0,23.1625,40.74,5.4,41.0963210032,134.05
2020-03-17 10:30:00,63.1175,5.19,63.3305211273,21.2775,0,21.2775,41.84,5.19,42.1606653173,134.54,62.8875,5.13,63.0963909923,21.2775,0,21.2775,41.61,5.13,41.9250402504,134.51
2020-03-17 11:00:00,64.3345,5.32,64.5540880987,22.5545,0,22.5545,41.78,5.32,42.1173455954,134.66,64.1045,5.26,64.3199387457,22.5545,0,22.5545,41.55,5.26,41.8816200737,134.65
2020-03-17 11:30:00,65.4305,5.23,65.639189744,24.9705,0,24.9705,40.46,5.23,40.7966236348,134.66,65.2205,5.16,65.4243014502,24.9705,0,24.9705,40.25,5.16,40.5794048749,134.65
2020-03-17 12:00:00,64.0685,5.06,64.2680036429,21.9685,0,21.9685,42.1,5.06,42.4029904606,134.66,63.8285,5.01,64.0248195019,21.9685,0,21.9685,41.86,5.01,42.1587440515,134.65
2020-03-17 12:30:00,68.234,5.04,68.4198827535,27.624,0,27.624,40.61,5.04,40.9215554445,134.66,68.004,4.98,68.1861013404,27.624,0,27.624,40.38,4.98,40.6859287715,134.65
2020-03-17 13:00:00,68.734,4.47,68.8791961045,31.194,0,31.194,37.54,4.47,37.8051914424,134.66,68.534,4.41,68.6757399378,31.194,0,31.194,37.34,4.41,37.5995172841,134.65
2020-03-17 13:30:00,68.664,3.98,68.7792504757,34.414,0,34.414,34.25,3.98,34.4804712845,134.93,68.484,3.92,68.5960979648,34.414,0,34.414,34.07,3.92,34.2947707384,134.89
2020-03-17 14:00:00,65.3255,4.4,65.4735133489,28.0055,0,28.0055,37.32,4.4,37.5784832052,135.04,65.1255,4.34,65.2699498257,28.0055,0,28.0055,37.12,4.34,37.3728511088,135.01
2020-03-17 14:30:00,62.698,4.15,62.8351947876,24.268,0,24.268,38.43,4.15,38.6534267562,135.04,62.488,4.1,62.6223613736,24.268,0,24.268,38.22,4.1,38.4392819912,135.01
2020-03-17 15:00:00,62.273,4.26,62.4185399461,27.013,0,27.013,35.26,4.26,35.516407476,135.3,62.083,4.21,62.2255814678,27.013,0,27.013,35.07,4.21,35.3217921403,135.3
2020-03-17 15:30:00,59.433,4.23,59.5833398611,22.263,0,22.263,37.17,4.23,37.4099157978,135.3,59.243,4.17,59.389577781,22.263,0,22.263,36.98,4.17,37.2143695365,135.3
2020-03-17 16:00:00,58.6935,4.39,58.8574467867,18.0235,0,18.0235,40.67,4.39,40.9062464668,134.96,58.4735,4.33,58.6336004544,18.0235,0,18.0235,40.45,4.33,40.6810938889,134.93
2020-03-17 16:30:00,59.964,5.15,60.1847472039,13.204,0,13.204,46.76,5.15,47.0427475813,134.73,59.704,5.09,59.9205784017,13.204,0,13.204,46.5,5.09,46.7777521905,134.71
2020-03-17 17:00:00,60.853,5.69,61.1184400079,9.243,0,9.243,51.61,5.69,51.9227137195,134.16,60.573,5.63,60.8340795032,9.243,0,9.243,51.33,5.63,51.6378330297,134.11
2020-03-17 17:30:00,61.395,5.6,61.6498663827,6.225,0,6.225,55.17,5.6,55.4534841106,133.78,61.065,5.53,61.3148850199,6.225,0,6.225,54.84,5.53,55.1181140824,133.75
2020-03-17 18:00:00,62.4105,6.36,62.7337238672,4.6605,0,4.6605,57.75,6.36,58.099157481,133.0,62.0805,6.29,62.3983379606,4.6605,0,4.6605,57.42,6.29,57.7634876025,132.97
2020-03-17 18:30:00,63.355,6.69,63.7072376187,3.095,0,3.095,60.26,6.69,60.6302210123,132.49,63.005,6.62,63.3518304787,3.095,0,3.095,59.91,6.62,60.2746422636,132.45
2020-03-17 19:00:00,64.5085,6.5,64.8351492036,4.4985,0,4.4985,60.01,6.5,60.3609981693,132.36,64.1685,6.43,64.4898541807,4.4985,0,4.4985,59.67,6.43,60.0154463451,132.32
2020-03-17 19:30:00,62.823,5.78,63.0883327486,4.773,0,4.773,58.05,5.78,58.3370456914,133.13,62.473,5.71,62.733402817,4.773,0,4.773,57.7,5.71,57.9818428476,133.1
2020-03-17 20:00:00,59.1935,4.8100000000000005,59.3886061652,3.6235,0,3.6235,55.57,4.8100000000000005,55.7777823152,134.28,58.8735,4.76,59.0656126883,3.6235,0,3.6235,55.25,4.76,55.4546670714,134.25
2020-03-17 20:30:00,55.222,3.76,55.3498589339,1.3719999999999999,0,1.3719999999999999,53.85,3.76,53.9811087326,133.5,54.912,3.7,55.0365128256,1.3719999999999999,0,1.3719999999999999,53.54,3.7,53.6676960564,133.47
2020-03-17 21:00:00,53.4735,2.68,53.5406163791,1.3935,0,1.3935,52.08,2.68,52.148909864,132.69,53.1835,2.64,53.2489837673,1.3935,0,1.3935,51.79,2.64,51.857243467,132.67
2020-03-17 21:30:00,52.089,1.54,52.1117599108,1.729,0,1.729,50.36,1.54,50.3835409633,132.69,51.799,1.51,51.8210044384,1.729,0,1.729,50.07,1.51,50.0927639485,132.67
2020-03-17 22:00:00,48.314,0.25,48.3146468061,1.744,0,1.744,46.57,0.25,46.570671028,133.76,48.044,0.23,48.0445505339,1.744,0,1.744,46.3,0.23,46.3005712708,133.73
2020-03-17 22:30:00,44.581,-0.6900000000000001,44.586339399,1.741,0,1.741,42.84,-0.6900000000000001,42.8455563624,135.1,44.341,-0.71,44.346683991,1.741,0,1.741,42.6,-0.71,42.6059162558,135.07
2020-03-17 23:00:00,40.7955,-1.4,40.8195151888,1.7455,0,1.7455,39.05,-1.4,39.0750879717,135.76,40.5755,-1.4100000000000001,40.5999913824,1.7455,0,1.7455,38.83,-1.4100000000000001,38.8555916182,135.72
2020-03-17 23:30:00,38.6395,-1.81,38.6818699167,1.7495,0,1.7495,36.89,-1.81,36.9343769407,135.89,38.4395,-1.82,38.4825617683,1.7495,0,1.7495,36.69,-1.82,36.7351126308,135.85
2020-03-18 00:00:00,38.1135,-2.03,38.1675226109,1.7435,0,1.7435,36.37,-2.03,36.4266084065,136.13,37.9235,-2.04,37.9783287185,1.7435,0,1.7435,36.18,-2.04,36.2374667989,136.09
2020-03-18 00:30:00,45.4425,-0.28,45.4433626204,1.7625000000000002,0,1.7625000000000002,43.68,-0.28,43.6808974267,135.12,45.2125,-0.29,45.213430043,1.7625000000000002,0,1.7625000000000002,43.45,-0.29,43.4509677683,135.06
2020-03-18 01:00:00,46.3185,-0.04,46.3185172717,1.7785000000000002,0,1.7785000000000002,44.54,-0.04,44.5400179614,134.6,46.0585,-0.05,46.0585271394,1.7785000000000002,0,1.7785000000000002,44.28,-0.05,44.2800282294,134.55
2020-03-18 01:30:00,44.6835,-0.42,44.6854738394,1.7535,0,1.7535,42.93,-0.42,42.9320544582,135.12,44.4435,-0.44,44.4456779929,1.7535,0,1.7535,42.69,-0.44,42.6922674497,135.06
2020-03-18 02:00:00,43.0065,-0.59,43.0105468722,1.7665000000000002,0,1.7665000000000002,41.24,-0.59,41.2442202011,135.61,42.7765,-0.62,42.7809928853,1.7665000000000002,0,1.7665000000000002,41.01,-0.62,41.014686394,135.56
2020-03-18 02:30:00,43.2035,-0.49,43.2062786207,1.7635,0,1.7635,41.44,-0.49,41.4428968582,135.9,42.9735,-0.5,42.9764086709,1.7635,0,1.7635,41.21,-0.5,41.2130331327,135.84
2020-03-18 03:00:00,41.7105,-0.71,41.7165424053,1.8605,0,1.8605,39.85,-0.71,39.8563244668,136.08,41.4905,-0.73,41.4969214551,1.8605,0,1.8605,39.63,-0.73,39.6367228716,136.03
2020-03-18 03:30:00,39.9375,-1.09,39.9523717225,1.9175,0,1.9175,38.02,-1.09,38.035621462,136.76,39.7275,-1.12,39.743284417,1.9175,0,1.9175,37.81,-1.12,37.8265845669,136.74
2020-03-18 04:00:00,38.115,-1.67,38.1515677922,1.925,0,1.925,36.19,-1.67,36.228510872,136.83,37.925,-1.69,37.9626359069,1.925,0,1.925,36.0,-1.69,36.0396462247,136.74
2020-03-18 04:30:00,37.217,-1.71,37.2562637552,1.927,0,1.927,35.29,-1.71,35.3314052933,136.83,37.017,-1.72,37.0569384731,1.927,0,1.927,35.09,-1.72,35.1321291698,136.74
2020-03-18 05:00:00,36.679,-1.78,36.7221655271,1.919,0,1.919,34.76,-1.78,34.8055455352,136.65,36.499,-1.8,36.5433578233,1.919,0,1.919,34.58,-1.8,34.6268161979,136.58
2020-03-18 05:30:00,37.639,-1.49,37.6684804711,1.869,0,1.869,35.77,-1.49,35.8010195386,136.51,37.449,-1.51,37.4794303719,1.869,0,1.869,35.58,-1.51,35.6120274626,136.44
2020-03-18 06:00:00,39.492,-0.79,39.49990081,1.8719999999999999,0,1.8719999999999999,37.62,-0.79,37.6282938758,136.13,39.292,-0.81,39.300348141,1.8719999999999999,0,1.8719999999999999,37.42,-0.81,37.4287656756,136.06
2020-03-18 06:30:00,43.1785,0.24,43.1791669935,1.8685,0,1.8685,41.31,0.24,41.3106971619,135.67,42.9585,0.22,42.9590633307,1.8685,0,1.8685,41.09,0.22,41.0905889469,135.62
2020-03-18 07:00:00,46.1505,1.65,46.1799864687,2.1405,0,2.1405,44.01,1.65,44.0409196089,135.26,45.9005,1.6099999999999999,45.9287273964,2.1405,0,2.1405,43.76,1.6099999999999999,43.7896072145,135.22
2020-03-18 07:30:00,48.4075,2.7199999999999998,48.4838576874,4.1975,0,4.1975,44.21,2.7199999999999998,44.293594345,134.35,48.1675,2.68,48.2419988832,4.1975,0,4.1975,43.97,2.68,44.0515981549,134.3
2020-03-18 08:00:00,51.586,3.87,51.7309607102,7.796,0,7.796,43.79,3.87,43.960675609,133.69,51.336,3.8200000000000003,51.4779301837,7.796,0,7.796,43.54,3.8200000000000003,43.7072534026,133.64
2020-03-18 08:30:00,54.0935,4.37,54.269730442,11.4535,0,11.4535,42.64,4.37,42.8633468129,133.69,53.8535,4.31,54.0256935379,11.4535,0,11.4535,42.4,4.31,42.6184948115,133.64
2020-03-18 09:00:00,56.0345,4.95,56.2527127368,13.9745,0,13.9745,42.06,4.95,42.350278629499996,133.27,55.8045,4.9,56.0192129564,13.9745,0,13.9745,41.83,4.9,42.1160171431,133.23
2020-03-18 09:30:00,61.3585,4.42,61.5174928151,24.3685,0,24.3685,36.99,4.42,37.2531408072,133.6,61.1485,4.36,61.3037409319,24.3685,0,24.3685,36.78,4.36,37.0375215153,133.56
2020-03-18 10:00:00,65.34,4.63,65.5038357655,32.61,0,32.61,32.73,4.63,33.0558587848,133.92,65.17,4.57,65.3300375019,32.61,0,32.61,32.56,4.57,32.8791499282,133.9
2020-03-18 10:30:00,66.3295,4.37,66.4732989271,34.3095,0,34.3095,32.02,4.37,32.3168268863,133.92,66.1695,4.32,66.3103697038,34.3095,0,34.3095,31.86,4.32,32.1515473967,133.9
2020-03-18 11:00:00,63.114,4.53,63.2763612734,28.024,0,28.024,35.09,4.53,35.3811955705,133.83,62.924,4.48,63.0832796865,28.024,0,28.024,34.9,4.48,35.186366678,133.79
2020-03-18 11:30:00,63.658500000000004,5.19,63.8697167854,29.9785,0,29.9785,33.68,5.19,34.0775365894,133.83,63.4785,5.13,63.6854525166,29.9785,0,29.9785,33.5,5.13,33.8905134219,133.79
2020-03-18 12:00:00,66.3065,5.11,66.5031130268,37.2265,0,37.2265,29.08,5.11,29.5255567263,134.1,66.1465,5.06,66.3397547648,37.2265,0,37.2265,28.92,5.06,29.3593256053,134.07
2020-03-18 12:30:00,67.5565,5.51,67.7808290909,37.1065,0,37.1065,30.45,5.51,30.944508398099998,134.1,67.3865,5.44,67.6057244784,37.1065,0,37.1065,30.28,5.44,30.7647850634,134.07
2020-03-18 13:00:00,64.715,5.33,64.9341214232,32.145,0,32.145,32.57,5.33,33.003239235,133.96,64.545,5.26,64.7589733164,32.145,0,32.145,32.4,5.26,32.8241922978,133.92
2020-03-18 13:30:00,62.104,4.45,62.2632260327,26.714,0,26.714,35.39,4.45,35.6686781364,134.25,61.914,4.4,62.0701489929,26.714,0,26.714,35.2,4.4,35.4739340925,134.21
2020-03-18 14:00:00,60.391,4.7,60.5736153866,24.731,0,24.731,35.66,4.7,35.9683972398,134.25,60.211,4.65,60.3902891283,24.731,0,24.731,35.48,4.65,35.7834165501,134.21
2020-03-18 14:30:00,58.557,4.71,58.7461177356,22.307,0,22.307,36.25,4.71,36.5547069473,134.25,58.367,4.64,58.5511425081,22.307,0,22.307,36.06,4.64,36.3572991296,134.21
2020-03-18 15:00:00,57.507,4.76,57.7036623534,19.357,0,19.357,38.15,4.76,38.4458073137,134.47,57.297,4.71,57.490262732,19.357,0,19.357,37.94,4.71,38.2312398439,134.43
2020-03-18 15:30:00,54.416,4.83,54.6299364451,12.406,0,12.406,42.01,4.83,42.2867473329,134.7,54.196,4.77,54.4055081403,12.406,0,12.406,41.79,4.77,42.0613480526,134.66
2020-03-18 16:00:00,56.1015,5.01,56.3247583417,11.9915,0,11.9915,44.11,5.01,44.3936053954,134.44,55.8615,4.95,56.0803858961,11.9915,0,11.9915,43.87,4.95,44.1483793587,134.38
2020-03-18 16:30:00,58.5945,5.02,58.8091475049,12.3945,0,12.3945,46.2,5.02,46.4719313134,134.28,58.3345,4.96,58.5449868926,12.3945,0,12.3945,45.94,4.96,46.2069821564,134.23
2020-03-18 17:00:00,60.981,5.1,61.1938915334,12.111,0,12.111,48.87,5.1,49.135393557,133.96,60.701,5.04,60.9098760547,12.111,0,12.111,48.59,5.04,48.850687815,133.92
2020-03-18 17:30:00,62.7445,4.88,62.9339866864,11.8545,0,11.8545,50.89,4.88,51.1234437416,133.77,62.4645,4.82,62.6501888285,11.8545,0,11.8545,50.61,4.82,50.8390056944,133.69
2020-03-18 18:00:00,63.6915,5.22,63.9050512264,10.4915,0,10.4915,53.2,5.22,53.4554805422,133.51,63.3815,5.16,63.5911954774,10.4915,0,10.4915,52.89,5.16,53.141111204,133.47
2020-03-18 18:30:00,65.834,5.69,66.0794344407,10.024,0,10.024,55.81,5.69,56.0993065911,133.08,65.514,5.63,65.7554643813,10.024,0,10.024,55.49,5.63,55.7748778573,133.0
2020-03-18 19:00:00,65.6745,5.53,65.9069104893,10.0245,0,10.0245,55.65,5.53,55.9240860453,132.9,65.3445,5.46,65.5722142393,10.0245,0,10.0245,55.32,5.46,55.5887938347,132.85
2020-03-18 19:30:00,63.8875,4.8100000000000005,64.0683131997,9.9675,0,9.9675,53.92,4.8100000000000005,54.1341158605,133.3,63.5775,4.76,63.7554398169,9.9675,0,9.9675,53.61,4.76,53.8209039315,133.24
2020-03-18 20:00:00,60.779,3.74,60.8939606283,9.989,0,9.989,50.79,3.74,50.9275141746,133.23,60.489,3.69,60.6014457006,9.989,0,9.989,50.5,3.69,50.6346334044,133.24
2020-03-18 20:30:00,56.114,2.9699999999999998,56.192543064,5.974,0,5.974,50.14,2.9699999999999998,50.2278856812,133.61,55.814,2.93,55.8908534199,5.974,0,5.974,49.84,2.93,49.9260503144,133.58
2020-03-18 21:00:00,51.5495,2.87,51.6293312977,1.7895,0,1.7895,49.76,2.87,49.8426975594,133.97,51.2695,2.8200000000000003,51.3469963119,1.7895,0,1.7895,49.48,2.8200000000000003,49.5602945915,133.93
2020-03-18 21:30:00,49.061,1.79,49.0936433869,1.8010000000000002,0,1.8010000000000002,47.26,1.79,47.2938864971,134.63,48.791,1.75,48.8223737747,1.8010000000000002,0,1.8010000000000002,46.99,1.75,47.0225754293,134.6
2020-03-18 22:00:00,46.9,0.52,46.9028826406,1.8599999999999999,0,1.8599999999999999,45.04,0.52,45.0430016762,134.3,46.65,0.49,46.6525733481,1.8599999999999999,0,1.8599999999999999,44.79,0.49,44.7926802056,134.28
2020-03-18 22:30:00,44.8095,-0.33,44.8107151276,1.8795000000000002,0,1.8795000000000002,42.93,-0.33,42.9312683251,134.43,44.5595,-0.37,44.5610361218,1.8795000000000002,0,1.8795000000000002,42.68,-0.37,42.6816037656,134.39
2020-03-18 23:00:00,42.197,-1.17,42.2132172311,2.557,0,2.557,39.64,-1.17,39.6572628909,135.44,41.967,-1.19,41.9838681996,2.557,0,2.557,39.41,-1.19,39.4279621589,135.4
2020-03-18 23:30:00,40.648,-1.5899999999999999,40.6790855846,1.9380000000000002,0,1.9380000000000002,38.71,-1.5899999999999999,38.7426405915,135.98,40.428,-1.6099999999999999,40.4600455264,1.9380000000000002,0,1.9380000000000002,38.49,-1.6099999999999999,38.5236576664,135.95
2020-03-19 00:00:00,39.8685,-1.83,39.910477224,1.9185,0,1.9185,37.95,-1.83,37.9940969099,136.24,39.658500000000004,-1.8599999999999999,39.702093424,1.9185,0,1.9185,37.74,-1.8599999999999999,37.7858068592,136.22
2020-03-19 00:30:00,47.014,-0.32,47.0150890247,1.944,0,1.944,45.07,-0.32,45.0711359963,135.39,46.764,-0.36,46.7653856608,1.944,0,1.944,44.82,-0.36,44.8214457598,135.35
2020-03-19 01:00:00,48.116,0.05,48.1160259789,1.956,0,1.956,46.16,0.05,46.1600270797,134.99,47.846,0.03,47.8460094052,1.956,0,1.956,45.89,0.03,45.8900098061,134.95
2020-03-19 01:30:00,46.48,0.0,46.48,1.92,0,1.92,44.56,0.0,44.56,135.34,46.22,-0.02,46.2200043271,1.92,0,1.92,44.3,-0.02,44.3000045147,135.31
2020-03-19 02:00:00,44.8615,-0.22,44.8620394348,1.9315,0,1.9315,42.93,-0.22,42.9305637047,136.16,44.6115,-0.25,44.6122004865,1.9315,0,1.9315,42.68,-0.25,42.6807321868,136.13
2020-03-19 02:30:00,44.7495,-0.48,44.7520742564,1.9495,0,1.9495,42.8,-0.48,42.8026915042,136.47,44.5095,-0.52,44.5125374501,1.9495,0,1.9495,42.56,-0.52,42.5631765732,136.44
2020-03-19 03:00:00,43.565,-0.78,43.5719821101,1.945,0,1.945,41.62,-0.78,41.6273083444,136.95,43.325,-0.8200000000000001,43.332759259,1.945,0,1.945,41.38,-0.8200000000000001,41.3881239005,136.9
2020-03-19 03:30:00,41.8635,-1.05,41.8766657251,1.9535,0,1.9535,39.91,-1.05,39.9238099384,137.02,41.6335,-1.08,41.6475055946,1.9535,0,1.9535,39.68,-1.08,39.6946948596,136.9
2020-03-19 04:00:00,40.404,-1.24,40.4230233407,1.9140000000000001,0,1.9140000000000001,38.49,-1.24,38.5099688392,137.02,40.184,-1.28,40.2043810548,1.9140000000000001,0,1.9140000000000001,38.27,-1.28,38.2913998177,137.04
2020-03-19 04:30:00,39.5215,-1.51,39.5503358045,1.9015,0,1.9015,37.62,-1.51,37.6502921635,136.94,39.3015,-1.53,39.331270031,1.9015,0,1.9015,37.4,-1.53,37.4312823718,136.9
2020-03-19 05:00:00,38.839,-1.62,38.8727709457,1.7890000000000001,0,1.7890000000000001,37.05,-1.62,37.0854000922,136.94,38.629,-1.6600000000000001,38.6646510524,1.7890000000000001,0,1.7890000000000001,36.84,-1.6600000000000001,36.8773806011,136.9
2020-03-19 05:30:00,39.767,-1.37,39.7905917146,1.787,0,1.787,37.98,-1.37,38.004701025,136.66,39.547,-1.3900000000000001,39.5714203561,1.787,0,1.787,37.76,-1.3900000000000001,37.78557529,136.63
2020-03-19 06:00:00,41.5155,-0.8200000000000001,41.5235973905,1.8855,0,1.8855,39.63,-0.8200000000000001,39.6384825643,136.49,41.2955,-0.86,41.3044540001,1.8855,0,1.8855,39.41,-0.86,39.4193822884,136.43
2020-03-19 06:30:00,45.287,0.49,45.2896507935,1.887,0,1.887,43.4,0.49,43.4027660409,135.61,45.047,0.46,45.0493485968,1.887,0,1.887,43.16,0.46,43.1624512742,135.57
2020-03-19 07:00:00,47.6865,1.9,47.7243363731,2.1865,0,2.1865,45.5,1.9,45.5396530509,135.49,47.4165,1.85,47.4525760339,2.1865,0,2.1865,45.23,1.85,45.2678185911,135.46
2020-03-19 07:30:00,50.357,3.04,50.4486773761,3.447,0,3.447,46.91,3.04,47.0084003131,134.79,50.097,2.99,50.1861485771,3.447,0,3.447,46.65,2.99,46.745722799,134.77
2020-03-19 08:00:00,53.2255,4.38,53.4054140537,5.0755,0,5.0755,48.15,4.38,48.3488045354,133.92,52.9355,4.32,53.1114823767,5.0755,0,5.0755,47.86,4.32,48.0545731435,133.89
2020-03-19 08:30:00,55.916,5.04,56.1426812327,7.536,0,7.536,48.38,5.04,48.6418132886,133.92,55.626,4.96,55.8466961959,7.536,0,7.536,48.09,4.96,48.3451104043,133.89
2020-03-19 09:00:00,60.6025,4.96,60.8051363476,15.6025,0,15.6025,45.0,4.96,45.2725258849,133.92,60.3425,4.9,60.5411207879,15.6025,0,15.6025,44.74,4.9,45.0075282592,133.89
2020-03-19 09:30:00,63.5175,5.29,63.7374058638,18.6275,0,18.6275,44.89,5.29,45.2006216771,134.03,63.2575,5.22,63.4725114223,18.6275,0,18.6275,44.63,5.22,44.9342330523,133.98
2020-03-19 10:00:00,64.5225,5.33,64.7422729463,20.5125,0,20.5125,44.01,5.33,44.3315801658,134.03,64.2525,5.26,64.4674441579,20.5125,0,20.5125,43.74,5.26,44.0551381793,133.98
2020-03-19 10:30:00,64.988,5.03,65.1823675851,21.578,0,21.578,43.41,5.03,43.700446222,134.17,64.738,4.96,64.9277309322,21.578,0,21.578,43.16,4.96,43.4440697909,134.13
2020-03-19 11:00:00,65.8865,5.48,66.1140021648,18.2065,0,18.2065,47.68,5.48,47.9938829436,133.75,65.6165,5.4,65.838325254,18.2065,0,18.2065,47.41,5.4,47.7165390614,133.74
2020-03-19 11:30:00,67.457,5.66,67.6940355497,17.707,0,17.707,49.75,5.66,50.0709306884,133.59,67.157,5.59,67.3892480222,17.707,0,17.707,49.45,5.59,49.7649535316,133.55
2020-03-19 12:00:00,68.428,5.76,68.6699991554,18.638,0,18.638,49.79,5.76,50.122067994,133.59,68.138,5.68,68.3743332253,18.638,0,18.638,49.5,5.68,49.8248171095,133.55
2020-03-19 12:30:00,69.2545,5.99,69.5130625872,20.0145,0,20.0145,49.24,5.99,49.6030009173,133.59,68.9545,5.92,69.2081604311,20.0145,0,20.0145,48.94,5.92,49.2967544571,133.55
2020-03-19 13:00:00,66.868,6.32,67.1660019951,18.968,0,18.968,47.9,6.32,48.3151363446,133.69,66.588,6.24,66.8797379181,18.968,0,18.968,47.62,6.24,48.0270965185,133.64
2020-03-19 13:30:00,66.0125,6.12,66.2955847417,18.0725,0,18.0725,47.94,6.12,48.3290595812,133.69,65.7325,6.04,66.0094171785,18.0725,0,18.0725,47.66,6.04,48.041203149,133.64
2020-03-19 14:00:00,63.39,5.85,63.6593638045,13.81,0,13.81,49.58,5.85,49.9239311353,133.81,63.1,5.77,63.3632614375,13.81,0,13.81,49.29,5.77,49.6265755417,133.78
2020-03-19 14:30:00,60.7965,5.83,61.0753903979,10.4265,0,10.4265,50.37,5.83,50.7062698293,133.81,60.4965,5.75,60.7691452322,10.4265,0,10.4265,50.07,5.75,50.3990813408,133.78
2020-03-19 15:00:00,59.0305,5.9,59.3246148765,9.1205,0,9.1205,49.91,5.9,50.2575178456,133.81,58.7305,5.82,59.0181669509,9.1205,0,9.1205,49.61,5.82,49.9502202197,133.78
2020-03-19 15:30:00,59.563,5.84,59.8486137601,8.273,0,8.273,51.29,5.84,51.621407381,133.81,59.263,5.76,59.5422603619,8.273,0,8.273,50.99,5.76,51.3143030743,133.78
2020-03-19 16:00:00,59.7735,6.15,60.0890489378,7.4635,0,7.4635,52.31,6.15,52.6702819434,133.7,59.4735,6.07,59.7824564755,7.4635,0,7.4635,52.01,6.07,52.3630117545,133.67
2020-03-19 16:30:00,61.4455,6.65,61.8043038166,6.3755,0,6.3755,55.07,6.65,55.4700585902,133.41,61.1155,6.58,61.4686972389,6.3755,0,6.3755,54.74,6.58,55.1340548119,133.35
2020-03-19 17:00:00,63.1915,7.38,63.620987671099996,5.1115,0,5.1115,58.08,7.38,58.5469965071,132.86,62.8415,7.29,63.2629292892,5.1115,0,5.1115,57.73,7.29,58.1884610554,132.83
2020-03-19 17:30:00,65.9995,7.0,66.3696768129,5.1295,0,5.1295,60.87,7.0,61.2711751152,132.86,65.6295,6.92,65.9933153452,5.1295,0,5.1295,60.5,6.92,60.8944693712,132.83
2020-03-19 18:00:00,72.0235,7.32,72.3945229437,3.8935,0,3.8935,68.13,7.32,68.5221081112,133.01,71.5035,7.23,71.868097319,3.8935,0,3.8935,67.61,7.23,67.9954777908,132.97
2020-03-19 18:30:00,74.662,6.99,74.9884947442,8.292,0,8.292,66.37,6.99,66.7370736548,133.01,74.172,6.89,74.4913262333,8.292,0,8.292,65.88,6.89,66.2393123455,132.97
2020-03-19 19:00:00,74.6595,6.74,74.9631145314,9.3595,0,9.3595,65.3,6.74,65.64691615,132.9,74.1595,6.65,74.4570610503,9.3595,0,9.3595,64.8,6.65,65.1403292899,132.88
2020-03-19 19:30:00,72.291,5.7,72.5153685849,10.151,0,10.151,62.14,5.7,62.4008781989,133.62,71.811,5.62,72.0305776806,10.151,0,10.151,61.66,5.62,61.9155876981,133.58
2020-03-19 20:00:00,66.4755,5.42,66.696090592,2.7655000000000003,0,2.7655000000000003,63.71,5.42,63.940132155,133.62,66.0055,5.33,66.2203513299,2.7655000000000003,0,2.7655000000000003,63.24,5.33,63.4642143259,133.58
2020-03-19 20:30:00,62.189,4.16,62.327981846,1.839,0,1.839,60.35,4.16,60.4932070567,134.08,61.719,4.09,61.854369781,1.839,0,1.839,59.88,4.09,60.0195176588,134.06
2020-03-19 21:00:00,59.0535,2.75,59.1174962448,1.8535,0,1.8535,57.2,2.75,57.2660676143,134.71,58.6335,2.69,58.695173756,1.8535,0,1.8535,56.78,2.69,56.8436847856,134.69
2020-03-19 21:30:00,55.067,1.65,55.0917143407,1.867,0,1.867,53.2,1.65,53.2255812556,134.71,54.657,1.5899999999999999,54.6801220646,1.867,0,1.867,52.79,1.5899999999999999,52.8139394478,134.69
2020-03-19 22:00:00,52.5395,0.24,52.5400481561,1.8995000000000002,0,1.8995000000000002,50.64,0.24,50.6405687172,135.07,52.1595,0.2,52.1598834378,1.8995000000000002,0,1.8995000000000002,50.26,0.2,50.2603979292,135.04
2020-03-19 22:30:00,49.813,2.54,49.8777161566,1.943,0,1.943,47.87,2.54,47.9373393087,134.23,49.003,-8.21,49.6859950992,1.943,0,1.943,47.06,-8.21,47.7707829117,134.22
2020-03-19 23:00:00,47.5305,4.72,47.7642840441,1.9605000000000001,0,1.9605000000000001,45.57,4.72,45.8137894089,132.9,46.3905,-14.51,48.6067751476,1.9605000000000001,0,1.9605000000000001,44.43,-14.51,46.7393303332,132.89
2020-03-19 23:30:00,46.171,4.63,46.4025661036,1.9609999999999999,0,1.9609999999999999,44.21,4.63,44.4517828664,133.38,45.051,-14.74,47.4010569608,1.9609999999999999,0,1.9609999999999999,43.09,-14.74,45.541362518,133.37
2020-03-20 00:00:00,47.1565,4.36,47.3576297153,2.0865,0,2.0865,45.07,4.36,45.280398629,133.38,46.0365,-14.99,48.4154875247,2.0865,0,2.0865,43.95,-14.99,46.4360054268,133.37
2020-03-20 00:30:00,63.991,1.82,64.0168765327,2.101,0,2.101,61.89,1.82,61.9167545984,134.37,63.311,-4.05,63.4404068477,2.101,0,2.101,61.21,-4.05,61.3438391365,134.32
2020-03-20 01:00:00,64.7945,0.15,64.7946736256,2.1045,0,2.1045,62.69,0.15,62.6901794542,134.78,64.3745,0.09,64.3745629131,2.1045,0,2.1045,62.27,0.09,62.2700650393,134.74
2020-03-20 01:30:00,62.8985,-0.04,62.8985127189,2.0785,0,2.0785,60.82,-0.04,60.8200131536,135.12,62.4785,-0.06,62.4785288099,2.0785,0,2.0785,60.4,-0.06,60.4000298013,135.08
2020-03-20 02:00:00,60.997,-0.30000000000000004,60.9977377367,2.067,0,2.067,58.93,-0.30000000000000004,58.9307636129,135.4,60.587,-0.36,60.5880695269,2.067,0,2.067,58.52,-0.36,58.5211073033,135.35
2020-03-20 02:30:00,60.931,-0.29,60.931690121,2.071,0,2.071,58.86,-0.29,58.8607144027,135.6,60.541,-0.34,60.5419547174,2.071,0,2.071,58.47,-0.34,58.4709885328,135.56
2020-03-20 03:00:00,59.629,-0.4,59.630341614,2.069,0,2.069,57.56,-0.4,57.5613898373,135.51,59.239,-0.19,59.2393046971,2.069,0,2.069,57.17,-0.19,57.1703157242,135.48
2020-03-20 03:30:00,58.5235,2.41,58.5731009274,2.0735,0,2.0735,56.45,2.41,56.5014212211,133.64,58.1435,2.35,58.1909708825,2.0735,0,2.0735,56.07,2.35,56.1192248699,133.61
2020-03-20 04:00:00,56.326,1.9300000000000002,56.3590558473,2.096,0,2.096,54.23,1.9300000000000002,54.2643326689,134.2,55.956,1.8599999999999999,55.9869050404,2.096,0,2.096,53.86,1.8599999999999999,53.8921070288,134.18
2020-03-20 04:30:00,55.517,1.82,55.5468242927,2.057,0,2.057,53.46,1.82,53.4909712008,134.12,55.147,1.75,55.1747597095,2.057,0,2.057,53.09,1.75,53.1188347011,134.1
2020-03-20 05:00:00,54.909,1.8599999999999999,54.9404940003,2.049,0,2.049,52.86,1.8599999999999999,52.892714054,134.04,54.549,1.8,54.5786899898,2.049,0,2.049,52.5,1.8,52.53084808,134.0
2020-03-20 05:30:00,56.497,2.56,56.5549697993,2.007,0,2.007,54.49,2.56,54.550102658,133.56,56.117,2.5,56.1726596219,2.007,0,2.007,54.11,2.5,54.1677219384,133.53
2020-03-20 06:00:00,59.2485,3.71,59.3645420453,2.0085,0,2.0085,57.24,3.71,57.3601054741,133.08,58.8685,3.63,58.9803119036,2.0085,0,2.0085,56.86,3.63,56.975753615,133.04
2020-03-20 06:30:00,63.694,5.45,63.926740383,2.034,0,2.034,61.66,5.45,61.9003885287,133.08,63.264,5.37,63.491500187,2.034,0,2.034,61.23,5.37,61.4650290816,133.04
