Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-20 07:00:00,67.264,7.43,67.6731157551,3.254,0,3.254,64.01,7.43,64.4397780878,132.3,66.844,7.33,67.2446967128,3.254,0,3.254,63.59,7.33,64.0110693552,132.28
2020-03-20 07:30:00,70.323,9.14,70.9144832104,6.633,0,6.633,63.69,9.14,64.342487518,131.91,69.893,9.05,70.4764779838,6.633,0,6.633,63.26,9.05,63.9040695105,131.87
2020-03-20 08:00:00,74.927,9.51,75.5281101908,12.877,0,12.877,62.05,9.51,62.774537831800004,131.91,74.497,9.14,75.0555967866,12.877,0,12.877,61.62,9.14,62.2941730822,131.95
2020-03-20 08:30:00,77.238,6.71,77.5289155348,18.798000000000002,0,18.798000000000002,58.44,6.71,58.8239551543,133.83,76.858,6.63,77.1434317619,18.798000000000002,0,18.798000000000002,58.06,6.63,58.4373211227,133.81
2020-03-20 09:00:00,80.1975,6.96,80.498947858,27.4675,0,27.4675,52.73,6.96,53.18735282,133.7,79.8275,6.87,80.1225727011,27.4675,0,27.4675,52.36,6.87,52.8087729454,133.68
2020-03-20 09:30:00,84.2485,7.19,84.5547506191,40.908500000000004,0,40.908500000000004,43.34,7.19,43.9323536815,133.7,83.9585,7.12,84.2598606826,40.908500000000004,0,40.908500000000004,43.05,7.12,43.6348129365,133.68
2020-03-20 10:00:00,85.954,7.49,86.2797207691,48.774,0,48.774,37.18,7.49,37.9269363382,134.01,85.704,7.42,86.0246012255,48.774,0,48.774,36.93,7.42,37.6680408304,134.0
2020-03-20 10:30:00,88.0025,7.57,88.3274866972,53.6825,0,53.6825,34.32,7.57,35.1449470052,134.22,87.7825,7.49,88.1014608633,53.6825,0,53.6825,34.1,7.49,34.9128930339,134.21
2020-03-20 11:00:00,88.2165,7.26,88.5147359045,56.9065,0,56.9065,31.31,7.26,32.1406860537,134.07,88.0165,7.17,88.3080583653,56.9065,0,56.9065,31.11,7.17,31.9255540281,134.05
2020-03-20 11:30:00,88.6755,7.7,89.0091809885,55.5055,0,55.5055,33.17,7.7,34.052002878,134.07,88.4655,7.63,88.7939276654,55.5055,0,55.5055,32.96,7.63,33.8316198252,134.05
2020-03-20 12:00:00,90.838,8.38,91.223717552,65.118,0,65.118,25.72,8.38,27.0507449066,134.07,90.688,8.29,91.0661157841,65.118,0,65.118,25.57,8.29,26.880271576,134.05
2020-03-20 12:30:00,89.9905,7.92,90.338344518,60.3405,0,60.3405,29.65,7.92,30.6895568557,134.36,89.8105,7.84,90.1520466226,60.3405,0,60.3405,29.47,7.84,30.4950241843,134.36
2020-03-20 13:00:00,89.541,7.8100000000000005,89.8809589457,60.301,0,60.301,29.24,7.8100000000000005,30.2650574095,134.36,89.371,7.72,89.7038128565,60.301,0,60.301,29.07,7.72,30.077621249,134.36
2020-03-20 13:30:00,87.474,6.87,87.7433620053,58.874,0,58.874,28.6,6.87,29.4135495988,134.71,87.314,6.79,87.5776152678,58.874,0,58.874,28.44,6.79,29.2393177075,134.71
2020-03-20 14:00:00,83.2225,5.72,83.4188402356,50.7125,0,50.7125,32.51,5.72,33.0093698819,134.85,83.0225,5.65,83.2145300188,50.7125,0,50.7125,32.31,5.65,32.8002835354,134.85
2020-03-20 14:30:00,80.924,5.25,81.0941198608,46.994,0,46.994,33.93,5.25,34.3337647222,134.99,80.714,5.17,80.8794083559,46.994,0,46.994,33.72,5.17,34.1140337691,134.99
2020-03-20 15:00:00,79.8775,4.78,80.0203936897,44.0775,0,44.0775,35.8,4.78,36.117702031,135.09,79.6675,4.71,79.8066078483,44.0775,0,44.0775,35.59,4.71,35.9003091909,135.1
2020-03-20 15:30:00,79.151,3.92,79.2480107069,37.441,0,37.441,41.71,3.92,41.8938002573,135.35,78.881,3.85,78.97489893,37.441,0,37.441,41.44,3.85,41.6184586452,135.34
2020-03-20 16:00:00,79.0505,3.94,79.1486269638,32.2705,0,32.2705,46.78,3.94,46.9456281245,135.08,78.7605,3.87,78.8555214316,32.2705,0,32.2705,46.49,3.87,46.6507984926,135.07
2020-03-20 16:30:00,79.0655,4.73,79.2068569648,23.1355,0,23.1355,55.93,4.73,56.1296517003,134.46,78.6955,4.66,78.8333515731,23.1355,0,23.1355,55.56,4.66,55.7550822796,134.44
2020-03-20 17:00:00,80.4915,5.8,80.7001956147,14.3715,0,14.3715,66.12,5.8,66.3738984843,133.64,80.0615,5.7,80.2641500438,14.3715,0,14.3715,65.69,5.7,65.9368341673,133.61
2020-03-20 17:30:00,82.2215,6.35,82.4663419963,9.9215,0,9.9215,72.3,6.35,72.5783197656,133.5,81.7415,6.26,81.9808539981,9.9215,0,9.9215,71.82,6.26,72.0923019469,133.47
2020-03-20 18:00:00,83.2265,7.13,83.5313546056,5.8265,0,5.8265,77.4,7.13,77.7277099881,132.8,82.7065,7.03,83.0047350592,5.8265,0,5.8265,76.88,7.03,77.200746758,132.76
2020-03-20 18:30:00,85.9775,7.62,86.3145115624,3.5975,0,3.5975,82.38,7.62,82.7316674557,132.14,85.4175,7.52,85.7478845585,3.5975,0,3.5975,81.82,7.52,82.164851366,132.11
2020-03-20 19:00:00,87.5925,8.45,87.9991395199,3.3725,0,3.3725,84.22,8.45,84.6428431706,132.14,87.0325,8.34,87.4311824022,3.3725,0,3.3725,83.66,8.34,84.07467633,132.11
2020-03-20 19:30:00,85.1355,7.69,85.482100233,1.9455,0,1.9455,83.19,7.69,83.5446718828,132.88,84.5655,7.58,84.904535746,1.9455,0,1.9455,82.62,7.58,82.9669862054,132.83
2020-03-20 20:00:00,80.704,6.1,80.9342054758,1.8439999999999999,0,1.8439999999999999,78.86,6.1,79.0955725689,133.53,80.164,6.0,80.3882261031,1.8439999999999999,0,1.8439999999999999,78.32,6.0,78.549490132,133.48
2020-03-20 20:30:00,76.1655,4.44,76.2948031667,1.8855,0,1.8855,74.28,4.44,74.4125795817,134.14,75.6555,4.36,75.7810284982,1.8855,0,1.8855,73.77,4.36,73.8987313829,134.1
2020-03-20 21:00:00,73.5805,3.04,73.6432724711,1.8705,0,1.8705,71.71,3.04,71.7744083918,134.23,73.0905,2.9699999999999998,73.1508174271,1.8705,0,1.8705,71.22,2.9699999999999998,71.2819002272,134.19
2020-03-20 21:30:00,70.7775,1.78,70.7998792813,1.9675,0,1.9675,68.81,1.78,68.8330189662,134.23,70.3175,1.72,70.3385328696,1.9675,0,1.9675,68.35,1.72,68.3716381258,134.19
2020-03-20 22:00:00,67.165,0.42,67.1663131711,2.025,0,2.025,65.14,0.42,65.1413539927,134.84,66.725,0.34,66.7258662364,2.025,0,2.025,64.7,0.34,64.7008933478,134.82
2020-03-20 22:30:00,62.9405,1.27,62.9533115908,2.0005,0,2.0005,60.94,1.27,60.9532320718,134.0,62.5305,1.49,62.5482496178,2.0005,0,2.0005,60.53,1.49,60.548336063,133.98
2020-03-20 23:00:00,59.707,2.26,59.7497568949,2.017,0,2.017,57.69,2.26,57.7342506663,133.26,59.307,2.19,59.3474207443,2.017,0,2.017,57.29,2.19,57.3318428101,133.25
2020-03-20 23:30:00,58.166,1.88,58.1963740795,1.976,0,1.976,56.19,1.88,56.2214416393,134.18,57.776,1.82,57.8046587742,1.976,0,1.976,55.8,1.82,55.8296731139,134.16
2020-03-21 00:00:00,56.1855,1.43,56.2036948096,1.9355,0,1.9355,54.25,1.43,54.2688437319,135.1,55.8255,1.37,55.8423078879,1.9355,0,1.9355,53.89,1.37,53.9074113643,135.09
2020-03-21 00:30:00,64.1825,2.9699999999999998,64.2511805825,2.1025,0,2.1025,62.08,2.9699999999999998,62.1510040144,133.28,63.7625,2.9,63.8284137845,2.1025,0,2.1025,61.66,2.9,61.7281588904,133.26
2020-03-21 01:00:00,65.4745,3.46,65.5658581142,2.1345,0,2.1345,63.34,3.46,63.4344322904,132.72,65.0345,3.38,65.1222741483,2.1345,0,2.1345,62.9,3.38,62.9907485271,132.71
2020-03-21 01:30:00,63.14,3.06,63.2141060207,2.07,0,2.07,61.07,3.06,61.1466147877,133.17,62.71,2.99,62.7812408288,2.07,0,2.07,60.64,2.99,60.7136697952,133.15
2020-03-21 02:00:00,61.043,2.6,61.0983457141,2.093,0,2.093,58.95,2.6,59.0073088693,134.29,60.643,2.5300000000000002,60.6957523143,2.093,0,2.093,58.55,2.5300000000000002,58.6046363354,134.25
2020-03-21 02:30:00,60.9875,2.36,61.0331447351,2.0875,0,2.0875,58.9,2.36,58.9472611747,134.93,60.5775,2.29,60.6207687699,2.0875,0,2.0875,58.49,2.29,58.5348118644,134.89
2020-03-21 03:00:00,58.822,-3.69,58.9376262162,2.022,0,2.022,56.8,-3.69,56.9197338363,132.49,58.442,-3.22,58.5306395318,2.022,0,2.022,56.42,-3.22,56.5118111548,132.47
2020-03-21 03:30:00,56.6265,-4.74,56.8245378534,1.9765000000000001,0,1.9765000000000001,54.65,-4.74,54.8551738672,132.49,56.2465,-4.78,56.4492441247,1.9765000000000001,0,1.9765000000000001,54.27,-4.78,54.4801000366,132.47
2020-03-21 04:00:00,54.585,-5.33,54.8446088964,1.975,0,1.975,52.61,-5.33,52.8793059712,132.6,54.215,-5.35,54.4783326195,1.975,0,1.975,52.24,-5.35,52.5132373788,132.57
2020-03-21 04:30:00,53.319,-5.36,53.5877351733,1.979,0,1.979,51.34,-5.36,51.6190391232,132.69,52.959,-5.39,53.2325819494,1.979,0,1.979,50.98,-5.39,51.2641443896,132.66
2020-03-21 05:00:00,52.774,-5.52,53.0619023029,1.974,0,1.974,50.8,-5.52,51.099025431,132.88,52.414,-5.54,52.7059673661,1.974,0,1.974,50.44,-5.54,50.7433266548,132.85
2020-03-21 05:30:00,52.85,-5.47,53.132319731,1.98,0,1.98,50.87,-5.47,51.1632465741,132.51,52.49,-5.49,52.7763223425,1.98,0,1.98,50.51,-5.49,50.8074817325,132.49
2020-03-21 06:00:00,53.362,-5.27,53.6215996031,1.992,0,1.992,51.37,-5.27,51.6396146384,132.24,53.012,-5.29,53.2752873667,1.992,0,1.992,51.02,-5.29,51.2935132351,132.21
2020-03-21 06:30:00,56.7145,4.83,56.9197980517,2.3045,0,2.3045,54.41,4.83,54.6239599443,132.93,55.7245,-9.18,56.4755903046,2.3045,0,2.3045,53.42,-9.18,54.2030331255,132.9
2020-03-21 07:00:00,59.8805,9.18,60.5800848485,4.9505,0,4.9505,54.93,9.18,55.6918063991,133.34,58.6505,-10.27,59.5428757304,4.9505,0,4.9505,53.7,-10.27,54.6732375116,133.33
2020-03-21 07:30:00,61.942,9.52,62.6693047991,9.392,0,9.392,52.55,9.52,53.4053639628,133.09,60.732,-9.83,61.5223920536,9.392,0,9.392,51.34,-9.83,52.272597984,133.06
2020-03-21 08:00:00,66.558,10.21,67.3365536986,18.548000000000002,0,18.548000000000002,48.01,10.21,49.0836449339,133.09,65.408,-9.14,66.0435164418,18.548000000000002,0,18.548000000000002,46.86,-9.14,47.7430539451,133.06
2020-03-21 08:30:00,71.32,11.01,72.164828691,27.93,0,27.93,43.39,11.01,44.7650779068,132.5,70.24,-8.23,70.720509755,27.93,0,27.93,42.31,-8.23,43.1030045356,132.47
2020-03-21 09:00:00,76.7565,11.76,77.652159611,39.4065,0,39.4065,37.35,11.76,39.1576314401,132.34,75.7465,-7.42,76.1090576886,39.4065,0,39.4065,36.34,-7.42,37.0897829597,132.32
2020-03-21 09:30:00,83.0895,12.75,84.0620455988,54.7595,0,54.7595,28.33,12.75,31.0668859077,132.17,82.2095,-6.43,82.4605771884,54.7595,0,54.7595,27.45,-6.43,28.1930381477,132.17
2020-03-21 10:00:00,86.651,13.5,87.6963271808,65.941,0,65.941,20.71,13.5,24.7215311015,133.18,85.891,-5.39,86.0599557344,65.941,0,65.941,19.95,-5.39,20.6652994171,133.17
2020-03-21 10:30:00,88.5575,14.77,89.7807535402,74.3775,0,74.3775,14.18,14.77,20.4749920635,134.11,87.8775,-4.46,87.9906052158,74.3775,0,74.3775,13.5,-4.46,14.2176510015,134.1
2020-03-21 11:00:00,89.885,15.59,91.2269769586,82.115,0,82.115,7.77,15.59,17.4189838969,134.11,89.295,-3.63,89.3687525089,82.115,0,82.115,7.18,-3.63,8.0454521315,134.1
2020-03-21 11:30:00,89.705,15.87,91.0979907846,85.695,0,85.695,4.01,15.87,16.3687812619,134.11,89.135,-3.34,89.1975550394,85.695,0,85.695,3.44,-3.34,4.7947054133,134.1
2020-03-21 12:00:00,89.589,16.21,91.0436874308,88.039,0,88.039,1.55,16.21,16.2839368704,134.11,89.059,-3.05,89.1112113092,88.039,0,88.039,1.02,-3.05,3.2160379351,134.1
2020-03-21 12:30:00,88.5805,3.56,88.6520083261,88.0905,0,88.0905,0.49,3.56,3.5935636908,132.77,88.7205,8.7,89.1460437723,88.0905,0,88.0905,0.63,8.7,8.72278052,132.77
2020-03-21 13:00:00,87.2645,-3.95,87.3538520058,87.5745,0,87.5745,-0.31,-3.95,3.9621458832,132.19,87.7645,15.16,89.0642075149,87.5745,0,87.5745,0.19,15.16,15.1611905865,132.19
2020-03-21 13:30:00,86.018,-4.44,86.1325137448,86.398,0,86.398,-0.38,-4.44,4.4562315918,132.47,86.548,14.74,87.7942133856,86.398,0,86.398,0.15,14.74,14.7407632095,132.47
2020-03-21 14:00:00,81.4655,-5.37,81.6422965763,78.7755,0,78.7755,2.69,-5.37,6.0060802525,132.84,81.9955,13.92,83.168674513,78.7755,0,78.7755,3.22,13.92,14.2875750217,132.85
2020-03-21 14:30:00,77.4675,-6.37,77.7289550698,70.0475,0,70.0475,7.42,-6.37,9.7792279859,133.14,77.9975,13.03,79.0783845703,70.0475,0,70.0475,7.95,13.03,15.2637937617,133.16
2020-03-21 15:00:00,73.025,-7.86,73.4467849875,55.175,0,55.175,17.85,-7.86,19.5038996101,133.14,73.555,11.57,74.4594045437,55.175,0,55.175,18.38,11.57,21.7184092419,133.26
2020-03-21 15:30:00,69.645,-8.97,70.2202743159,41.255,0,41.255,28.39,-8.97,29.773360576199998,133.25,70.145,10.49,70.9250387733,41.255,0,41.255,28.89,10.49,30.735520168,133.26
2020-03-21 16:00:00,69.006,-9.03,69.5943168369,32.336,0,32.336,36.67,-9.03,37.7654577624,132.99,69.526,10.3,70.284811133,32.336,0,32.336,37.19,10.3,38.5899740865,133.0
2020-03-21 16:30:00,68.9565,-8.06,69.4259497036,23.7665,0,23.7665,45.19,-8.06,45.9031556649,132.38,69.4565,11.09,70.3362885874,23.7665,0,23.7665,45.69,11.09,47.0166374808,132.38
2020-03-21 17:00:00,71.188,4.08,71.3048227261,15.948,0,15.948,55.24,4.08,55.3904684941,133.78,70.948,7.06,71.298403236,15.948,0,15.948,55.0,7.06,55.4512723028,133.75
2020-03-21 17:30:00,74.516,7.55,74.8975083431,10.106,0,10.106,64.41,7.55,64.8509876563,133.22,74.086,7.45,74.459639376,10.106,0,10.106,63.98,7.45,64.4122884239,133.21
2020-03-21 18:00:00,77.4525,8.25,77.8906429313,9.0925,0,9.0925,68.36,8.25,68.8560244278,133.43,77.0025,8.14,77.4315478746,9.0925,0,9.0925,67.91,8.14,68.3961088074,133.4
2020-03-21 18:30:00,79.9775,8.87,80.4678656748,6.0575,0,6.0575,73.92,8.87,74.4502740089,132.81,79.4775,8.75,79.9577107367,6.0575,0,6.0575,73.42,8.75,73.9395624818,132.77
2020-03-21 19:00:00,82.7405,9.7,83.3071445931,6.5705,0,6.5705,76.17,9.7,76.7851476524,132.41,82.2305,9.59,82.7878205429,6.5705,0,6.5705,75.66,9.59,76.265350586,132.39
2020-03-21 19:30:00,81.3655,9.18,81.8817256184,7.0855,0,7.0855,74.28,9.18,74.8451120649,133.05,80.8655,9.07,81.3725628836,7.0855,0,7.0855,73.78,9.07,74.335410808,133.02
2020-03-21 20:00:00,76.201,7.92,76.6114795641,5.661,0,5.661,70.54,7.92,70.98322337,133.44,75.731,7.8100000000000005,76.1326504267,5.661,0,5.661,70.07,7.8100000000000005,70.5039076931,133.41
2020-03-21 20:30:00,71.796,6.35,72.0762659688,5.656,0,5.656,66.14,6.35,66.4441276562,134.16,71.346,6.27,71.6209788819,5.656,0,5.656,65.69,6.27,65.9885520375,134.13
2020-03-21 21:00:00,68.148,5.15,68.3423178126,3.948,0,3.948,64.2,5.15,64.4062302887,134.58,67.728,5.06,67.9167548106,3.948,0,3.948,63.78,5.06,63.9804032497,134.56
2020-03-21 21:30:00,63.619,3.89,63.7378165691,2.029,0,2.029,61.59,3.89,61.7127231614,134.79,63.199,3.81,63.3137402228,2.029,0,2.029,61.17,3.81,61.2885388959,134.77
2020-03-21 22:00:00,59.9665,2.9699999999999998,60.0400035164,2.0265,0,2.0265,57.94,2.9699999999999998,58.0160710493,134.97,59.5765,2.9,59.647039761,2.0265,0,2.0265,57.55,2.9,57.6230205734,134.95
2020-03-21 22:30:00,57.552,1.9,57.5833544004,2.032,0,2.032,55.52,1.9,55.5525012938,134.97,57.192,1.8399999999999999,57.2215908902,2.032,0,2.032,55.16,1.8399999999999999,55.1906803727,134.95
2020-03-21 23:00:00,54.349,3.03,54.4333969269,2.069,0,2.069,52.28,3.03,52.3677314765,134.63,53.789,-1.9,53.822546586,2.069,0,2.069,51.72,-1.9,51.7548876919,134.6
2020-03-21 23:30:00,51.942,7.3,52.4524676636,2.072,0,2.072,49.87,7.3,50.4014573202,132.97,50.772,-12.04,52.1800496742,2.072,0,2.072,48.7,-12.04,50.1662396438,132.96
2020-03-22 00:00:00,51.1,7.0,51.5772236554,2.07,0,2.07,49.03,7.0,49.5271733496,133.32,49.96,-12.41,51.4782449196,2.07,0,2.07,47.89,-12.41,49.4718121762,133.31
2020-03-22 00:30:00,59.893,8.63,60.5115554998,2.083,0,2.083,57.81,8.63,58.4506030764,132.6,58.623,-10.62,59.5771812777,2.083,0,2.083,56.54,-10.62,57.5287406433,132.57
2020-03-22 01:00:00,60.913,8.94,61.5655518046,2.113,0,2.113,58.8,8.94,59.4757395919,132.23,59.643,-10.21,60.5105903871,2.113,0,2.113,57.53,-10.21,58.428973977,132.21
2020-03-22 01:30:00,58.762,8.56,59.3822047755,2.092,0,2.092,56.67,8.56,57.3128475998,132.62,57.512,-10.68,58.4952352248,2.092,0,2.092,55.42,-10.68,56.4396917072,132.58
2020-03-22 02:00:00,57.428,8.31,58.0261258745,2.048,0,2.048,55.38,8.31,56.0000044643,132.9,56.188,-11.01,57.256540622,2.048,0,2.048,54.14,-11.01,55.2481646754,132.85
2020-03-22 02:30:00,57.326,8.49,57.951275879,1.9460000000000002,0,1.9460000000000002,55.38,8.49,56.0269979563,132.9,56.086,-10.85,57.1258426284,1.9460000000000002,0,1.9460000000000002,54.14,-10.85,55.2165020623,132.95
2020-03-22 03:00:00,55.4465,8.31,56.0657690775,1.9264999999999999,0,1.9264999999999999,53.52,8.31,54.1613007599,133.29,54.2265,-11.1,55.3509105819,1.9264999999999999,0,1.9264999999999999,52.3,-11.1,53.4649417843,133.25
2020-03-22 03:30:00,53.53,8.07,54.1348852405,1.9500000000000002,0,1.9500000000000002,51.58,8.07,52.2074831801,133.37,52.34,-11.38,53.5628602672,1.9500000000000002,0,1.9500000000000002,50.39,-11.38,51.6590408351,133.34
2020-03-22 04:00:00,51.43,7.61,51.9899701866,1.96,0,1.96,49.47,7.61,50.0519030607,133.73,50.27,-11.95,51.670837036,1.96,0,1.96,48.31,-11.95,49.7660386207,133.7
2020-03-22 04:30:00,50.2225,7.18,50.7331440604,1.9525000000000001,0,1.9525000000000001,48.27,7.18,48.8010788815,133.95,49.0825,-12.42,50.6295191193,1.9525000000000001,0,1.9525000000000001,47.13,-12.42,48.7390326125,133.92
2020-03-22 05:00:00,49.366,7.13,49.8782403058,2.396,0,2.396,46.97,7.13,47.5080814178,134.16,48.226,-12.51,49.8221554732,2.396,0,2.396,45.83,-12.51,47.5067258396,134.13
2020-03-22 05:30:00,50.478,6.66,50.9154601668,8.208,0,8.208,42.27,6.66,42.791453586,134.16,49.418,-13.0,51.0993025784,8.208,0,8.208,41.21,-13.0,43.2118513836,134.13
2020-03-22 06:00:00,51.3485,6.88,51.8073629154,8.3385,0,8.3385,43.01,6.88,43.556796255,134.25,50.2785,-12.78,51.8773164519,8.3385,0,8.3385,41.94,-12.78,43.8439505519,134.22
2020-03-22 06:30:00,52.8545,6.9,53.302984628,8.5145,0,8.5145,44.34,6.9,44.8736626542,134.06,51.7545,-12.72,53.2947152188,8.5145,0,8.5145,43.24,-12.72,45.0721199856,134.04
2020-03-22 07:00:00,54.585,7.34,55.0762909517,10.055,0,10.055,44.53,7.34,45.1308818881,133.63,53.495,-12.18,54.8640813739,10.055,0,10.055,43.44,-12.18,45.1152524098,133.62
2020-03-22 07:30:00,57.7015,7.53,58.1907552988,14.7615,0,14.7615,42.94,7.53,43.5952348313,133.63,56.6415,-11.98,57.8945586584,14.7615,0,14.7615,41.88,-11.98,43.5597842052,133.62
2020-03-22 08:00:00,63.6465,7.89,64.1336811843,28.5265,0,28.5265,35.12,7.89,35.9953677575,133.71,62.6665,-11.65,63.7401970679,28.5265,0,28.5265,34.14,-11.65,36.0730106867,133.62
2020-03-22 08:30:00,70.916,8.53,71.4271653924,45.706,0,45.706,25.21,8.53,26.6140000751,133.53,70.076,-10.96,70.9279026618,45.706,0,45.706,24.37,-10.96,26.7211246021,133.52
2020-03-22 09:00:00,76.523,9.57,77.1190925063,59.863,0,59.863,16.66,9.57,19.2130294332,133.15,75.803,-9.84,76.4389979592,59.863,0,59.863,15.94,-9.84,18.7325705657,133.14
2020-03-22 09:30:00,81.6685,11.03,82.4099799311,70.9585,0,70.9585,10.71,11.03,15.3741666441,133.32,81.0185,-8.42,81.454857082,70.9585,0,70.9585,10.06,-8.42,13.1186889589,133.32
2020-03-22 10:00:00,83.1605,12.74,84.1307099712,75.3505,0,75.3505,7.8100000000000005,12.74,14.9433496914,132.63,82.5505,-6.58,82.8123266806,75.3505,0,75.3505,7.2,-6.58,9.7537890074,132.63
2020-03-22 10:30:00,85.072,13.81,86.1856210977,82.542,0,82.542,2.5300000000000002,13.81,14.0398361814,132.63,84.552,-5.5600000000000005,84.7346110158,82.542,0,82.542,2.01,-5.5600000000000005,5.9121654239,132.63
2020-03-22 11:00:00,85.865,14.52,87.0840319749,87.875,0,87.875,-2.01,14.52,14.6584617201,132.78,85.385,-4.86,85.5232005072,87.875,0,87.875,-2.49,-4.86,5.4607417079000005,132.81
2020-03-22 11:30:00,87.4885,14.97,88.7600052515,90.7285,0,90.7285,-3.24,14.97,15.3166086325,132.87,87.0285,-4.44,87.141685847,90.7285,0,90.7285,-3.7,-4.44,5.7795847602,132.88
2020-03-22 12:00:00,88.2645,15.22,89.5671276767,92.3045,0,92.3045,-4.04,15.22,15.7470632183,132.65,87.8145,-4.14,87.9120356393,92.3045,0,92.3045,-4.49,-4.14,6.1073480333,132.66
2020-03-22 12:30:00,89.369,15.38,90.6827577933,92.959,0,92.959,-3.59,15.38,15.7934321792,132.65,88.919,-3.99,89.0084752201,92.959,0,92.959,-4.04,-3.99,5.6781775245,132.66
2020-03-22 13:00:00,89.52,15.2,90.8012687136,92.5,0,92.5,-2.98,15.2,15.4893640928,132.9,89.06,-4.24,89.1608725843,92.5,0,92.5,-3.44,-4.24,5.4599633698,132.93
2020-03-22 13:30:00,86.791,14.62,88.013760748,91.161,0,91.161,-4.37,14.62,15.2591382457,133.04,86.341,-4.85,86.4771113128,91.161,0,91.161,-4.82,-4.85,6.8377554797,133.07
2020-03-22 14:00:00,84.0215,14.03,85.1848188485,88.1215,0,88.1215,-4.1,14.03,14.6168019758,133.4,83.5715,-5.54,83.7549235105,88.1215,0,88.1215,-4.55,-5.54,7.1689678476,133.43
2020-03-22 14:30:00,80.823,13.08,81.8745609393,82.983,0,82.983,-2.16,13.08,13.2571490148,133.29,80.353,-6.45,80.6114576782,82.983,0,82.983,-2.63,-6.45,6.9655868382,133.32
2020-03-22 15:00:00,78.2405,12.22,79.1890411626,75.8105,0,75.8105,2.43,12.22,12.4592656284,133.48,77.7005,-7.37,78.0492447129,75.8105,0,75.8105,1.8900000000000001,-7.37,7.6084821088,133.53
2020-03-22 15:30:00,76.758,11.31,77.5867686142,66.688,0,66.688,10.07,11.31,15.1433483748,133.59,76.128,-8.29,76.5780417874,66.688,0,66.688,9.44,-8.29,12.5633474839,133.53
2020-03-22 16:00:00,74.598,10.63,75.3515660355,54.978,0,54.978,19.62,10.63,22.3145983607,133.59,73.848,-8.95,74.3883700857,54.978,0,54.978,18.87,-8.95,20.8849084269,133.53
2020-03-22 16:30:00,73.485,10.53,74.2356122424,42.985,0,42.985,30.5,10.53,32.2665600894,133.14,72.605,-8.91,73.1496693431,42.985,0,42.985,29.62,-8.91,30.9310927709,133.13
2020-03-22 17:00:00,72.686,10.77,73.4795719639,29.806,0,29.806,42.88,10.77,44.2118456977,132.48,71.776,-5.6,71.9941259826,29.806,0,29.806,41.97,-5.6,42.3419520098,132.46
2020-03-22 17:30:00,71.92,6.29,72.1945323414,16.51,0,16.51,55.41,6.29,55.765869490200004,134.13,71.56,6.2,71.8280836442,16.51,0,16.51,55.05,6.2,55.3980369688,134.11
2020-03-22 18:00:00,71.996,7.28,72.3631288434,7.396,0,7.396,64.6,7.28,65.0089101585,133.41,71.556,7.19,71.9163210683,7.396,0,7.396,64.16,7.19,64.5616116589,133.39
2020-03-22 18:30:00,73.8455,7.97,74.2743479961,3.2455,0,3.2455,70.6,7.97,71.0484405177,132.62,73.3655,7.87,73.7864045082,3.2455,0,3.2455,70.12,7.87,70.560267148,132.58
2020-03-22 19:00:00,77.066,8.63,77.5476966518,5.516,0,5.516,71.55,8.63,72.0685742887,132.35,76.596,8.53,77.0695018538,5.516,0,5.516,71.08,8.53,71.5899944126,132.29
2020-03-22 19:30:00,76.988,8.22,77.4255806824,5.448,0,5.448,71.54,8.22,72.0106936503,132.63,76.518,8.13,76.9486921526,5.448,0,5.448,71.07,8.13,71.5335012424,132.6
2020-03-22 20:00:00,73.276,6.67,73.5789445154,4.486,0,4.486,68.79,6.67,69.1126110055,133.17,72.806,6.58,73.1027361731,4.486,0,4.486,68.32,6.58,68.636133341,133.14
2020-03-22 20:30:00,68.18,5.68,68.4161881429,1.88,0,1.88,66.3,5.68,66.5428613752,134.02,67.73,5.59,67.9602898758,1.88,0,1.88,65.85,5.59,66.0868413529,133.99
2020-03-22 21:00:00,64.4665,4.8100000000000005,64.6456937642,1.9264999999999999,0,1.9264999999999999,62.54,4.8100000000000005,62.7246976876,134.85,64.0465,4.72,64.2201881206,1.9264999999999999,0,1.9264999999999999,62.12,4.72,62.2990593829,134.82
2020-03-22 21:30:00,61.5915,-2.88,61.6587972008,1.8315000000000001,0,1.8315000000000001,59.76,-2.88,59.8293573424,133.97,61.6615,7.52,62.1183626817,1.8315000000000001,0,1.8315000000000001,59.83,7.52,60.3007404598,133.96
2020-03-22 22:00:00,59.098,-10.12,59.9582188194,1.908,0,1.908,57.19,-10.12,58.0784856896,133.08,59.588,9.19,60.2925023863,1.908,0,1.908,57.68,9.19,58.4075209198,133.07
2020-03-22 22:30:00,56.148,-11.07,57.228863382,1.888,0,1.888,54.26,-11.07,55.3777256666,132.97,56.618,8.2,57.2087224468,1.888,0,1.888,54.73,8.2,55.340879104,132.97
2020-03-22 23:00:00,52.2345,-11.71,53.5309918669,2.0345,0,2.0345,50.2,-11.71,51.54768763,133.47,52.7245,7.73,53.2881393956,2.0345,0,2.0345,50.69,7.73,51.2760080349,133.45
2020-03-22 23:30:00,49.369,-5.39,49.66236262,2.029,0,2.029,47.34,-5.39,47.6458571127,133.47,49.419,3.37,49.5337709144,2.029,0,2.029,47.39,3.37,47.5096726994,133.45
2020-03-23 00:00:00,48.0975,-0.34,48.0987017106,1.9075000000000002,0,1.9075000000000002,46.19,-0.34,46.1912513362,132.44,47.7975,-0.36,47.7988557002,1.9075000000000002,0,1.9075000000000002,45.89,-0.36,45.8914120506,132.43
2020-03-23 00:30:00,56.771,1.46,56.7897705665,1.851,0,1.851,54.92,1.46,54.9394029818,131.62,56.391,1.42,56.4088759062,1.851,0,1.851,54.54,1.42,54.5584823836,131.59
2020-03-23 01:00:00,58.1825,-0.71,58.1868318973,1.5325,0,1.5325,56.65,-0.71,56.6544490751,133.51,57.7725,-1.28,57.7866780171,1.5325,0,1.5325,56.24,-1.28,56.2545642593,133.51
2020-03-23 01:30:00,56.987,-2.61,57.0467375842,0.857,0,0.857,56.13,-2.61,56.1906486882,134.22,56.597,-2.64,56.6585387122,0.857,0,0.857,55.74,-2.64,55.8024838157,134.21
2020-03-23 02:00:00,55.4915,-2.84,55.5641266669,0.9815,0,0.9815,54.51,-2.84,54.5839326176,134.65,55.1215,-2.86,55.1956462255,0.9815,0,0.9815,54.14,-2.86,54.2154885618,134.63
2020-03-23 02:30:00,56.6855,-2.7800000000000002,56.7536281682,0.8155,0,0.8155,55.87,-2.7800000000000002,55.9391213731,134.65,56.3055,-2.81,56.3755747665,0.8155,0,0.8155,55.49,-2.81,55.5611033008,134.63
2020-03-23 03:00:00,56.3145,-3.6,56.429450735,0.8045,0,0.8045,55.51,-3.6,55.626613235,135.21,55.9245,-3.62,56.0415390603,0.8045,0,0.8045,55.12,-3.62,55.2387436497,135.16
2020-03-23 03:30:00,54.335,-3.98,54.4805710781,0.755,0,0.755,53.58,-3.98,53.7276167348,135.5,53.965,-3.99,54.1123028987,0.755,0,0.755,53.21,-3.99,53.3593871779,135.47
2020-03-23 04:00:00,52.4845,-3.93,52.6314320559,0.7445,0,0.7445,51.74,-3.93,51.8890402686,135.17,52.1445,-3.69,52.274898185,0.7445,0,0.7445,51.4,-3.69,51.5322821152,135.14
2020-03-23 04:30:00,52.0505,-0.61,52.0540742906,0.8605,0,0.8605,51.19,-0.61,51.1936343699,132.76,51.6905,-0.67,51.6948420082,0.8605,0,0.8605,50.83,-0.67,50.8344155076,132.74
2020-03-23 05:00:00,51.7575,-0.72,51.7625077276,1.1275,0,1.1275,50.63,-0.72,50.6351192356,132.76,51.4075,-0.77,51.4132663449,1.1275,0,1.1275,50.28,-0.77,50.2858956368,132.74
2020-03-23 05:30:00,53.205,-0.08,53.2050601447,1.405,0,1.405,51.8,-0.08,51.800061776,132.44,52.845,-0.13,52.8451599014,1.405,0,1.405,51.44,-0.13,51.4401642688,132.41
2020-03-23 06:00:00,55.665,0.65,55.6687948944,1.465,0,1.465,54.2,0.65,54.2038974613,132.34,55.305,0.59,55.3081470039,1.465,0,1.465,53.84,0.59,53.8432326296,132.31
2020-03-23 06:30:00,60.5045,-0.06,60.5045297498,2.0845,0,2.0845,58.42,-0.06,58.4200308114,133.34,60.0945,-0.37,60.0956390286,2.0845,0,2.0845,58.01,-0.37,58.011179957,133.31
2020-03-23 07:00:00,65.8665,-0.37,65.8675392151,6.2965,0,6.2965,59.57,-0.37,59.5711490572,133.81,65.4565,-0.42,65.4578474459,6.2965,0,6.2965,59.16,-0.42,59.1614908534,133.78
2020-03-23 07:30:00,70.546,0.61,70.548637237,14.676,0,14.676,55.87,0.61,55.8733299527,132.96,70.146,0.56,70.1482353021,14.676,0,14.676,55.47,0.56,55.4728266812,132.92
2020-03-23 08:00:00,76.2285,1.46,76.2424803653,26.7685,0,26.7685,49.46,1.46,49.4815440341,132.96,75.8885,1.42,75.9017841177,26.7685,0,26.7685,49.12,1.42,49.1405209578,132.92
2020-03-23 08:30:00,82.423,3.01,82.4779426817,40.303,0,40.303,42.12,3.01,42.2274140814,132.05,82.133,2.95,82.1859610213,40.303,0,40.303,41.83,2.95,41.933893213,132.02
2020-03-23 09:00:00,86.4355,4.39,86.5469107493,53.4855,0,53.4855,32.95,4.39,33.2411582229,131.63,86.2055,4.34,86.3146791122,53.4855,0,53.4855,32.72,4.34,33.0065751025,131.61
2020-03-23 09:30:00,88.517,5.31,88.6761263757,62.707,0,62.707,25.81,5.31,26.3505635613,132.36,88.337,5.25,88.4928701591,62.707,0,62.707,25.63,5.25,26.162174986,132.36
2020-03-23 10:00:00,89.1015,5.94,89.2992771653,68.7015,0,68.7015,20.4,5.94,21.2472021688,132.55,88.9615,5.87,89.1549515296,68.7015,0,68.7015,20.26,5.87,21.0932335122,132.54
2020-03-23 10:30:00,89.646,5.76,89.8308572596,73.726,0,73.726,15.92,5.76,16.9299734199,132.55,89.556,5.69,89.7365769127,73.726,0,73.726,15.83,5.69,16.8215635421,132.54
2020-03-23 11:00:00,89.5175,6.31,89.7396172616,78.6375,0,78.6375,10.88,6.31,12.5773804904,132.63,89.4375,6.25,89.6556127984,78.6375,0,78.6375,10.8,6.25,12.4780807819,132.63
2020-03-23 11:30:00,87.98,6.27,88.2031365655,76.59,0,76.59,11.39,6.27,13.001730654,132.63,87.93,6.2,88.1483119521,76.59,0,76.59,11.34,6.2,12.9242253153,132.63
2020-03-23 12:00:00,89.415,6.87,89.67853213,81.565,0,81.565,7.85,6.87,10.4316537519,132.49,89.375,6.8,89.6333120274,81.565,0,81.565,7.8100000000000005,6.8,10.3554864685,132.49
2020-03-23 12:30:00,90.7375,7.27,91.0282747626,84.6775,0,84.6775,6.06,7.27,9.4644862512,132.49,90.6975,7.19,90.9820455159,84.6775,0,84.6775,6.02,7.19,9.3774463475,132.49
2020-03-23 13:00:00,91.3475,7.2,91.6308122645,87.9375,0,87.9375,3.41,7.2,7.9666868898,132.99,91.3375,7.13,91.6153688321,87.9375,0,87.9375,3.4,7.13,7.8991708426,132.99
2020-03-23 13:30:00,90.247,6.38,90.4722355698,88.127,0,88.127,2.12,6.38,6.7230052804,133.43,90.257,6.32,90.4779998066,88.127,0,88.127,2.13,6.32,6.6692803210000005,133.44
2020-03-23 14:00:00,87.138,5.67,87.3222763331,85.728,0,85.728,1.4100000000000001,5.67,5.8426877377,133.43,87.148,5.6,87.3277384569,85.728,0,85.728,1.42,5.6,5.7772311707,133.44
2020-03-23 14:30:00,84.5485,5.08,84.7009755094,80.8985,0,80.8985,3.65,5.08,6.2553097445,133.43,84.5385,5.01,84.6868235456,80.8985,0,80.8985,3.64,5.01,6.1927134602,133.44
2020-03-23 15:00:00,81.846,4.26,81.9567893222,72.906,0,72.906,8.94,4.26,9.9030904267,133.7,81.806,4.2,81.9137450981,72.906,0,72.906,8.9,4.2,9.8412397593,133.7
2020-03-23 15:30:00,79.647,2.94,79.7012434596,63.537,0,63.537,16.11,2.94,16.3760709573,133.87,79.567,2.88,79.6191050502,63.537,0,63.537,16.03,2.88,16.2866601856,133.9
2020-03-23 16:00:00,77.8525,2.03,77.8789615766,53.6625,0,53.6625,24.19,2.03,24.2750283213,133.87,77.7025,1.98,77.7277228938,53.6625,0,53.6625,24.04,1.98,24.121401286,133.9
2020-03-23 16:30:00,77.504,1.5,77.5185140208,42.224,0,42.224,35.28,1.5,35.3118733573,133.53,77.274,1.46,77.287791248,42.224,0,42.224,35.05,1.46,35.0803948096,133.53
2020-03-23 17:00:00,77.909,1.52,77.9238261445,31.539,0,31.539,46.37,1.52,46.3949059704,132.83,77.609,1.46,77.6227317285,31.539,0,31.539,46.07,1.46,46.0931285551,132.82
2020-03-23 17:30:00,81.104,2.03,81.1294010578,25.784,0,25.784,55.32,2.03,55.357233493,131.75,80.754,1.99,80.7785158071,25.784,0,25.784,54.97,1.99,55.0060087627,131.72
2020-03-23 18:00:00,79.996,2.23,80.027076143,16.426,0,16.426,63.57,2.23,63.60910155,131.61,79.706,5.38,79.8873634313,16.426,0,16.426,63.28,5.38,63.5082892227,131.59
2020-03-23 18:30:00,80.7725,-2.42,80.8087443056,11.3025,0,11.3025,69.47,-2.42,69.512137789,133.07,81.0825,15.78,82.6037541898,11.3025,0,11.3025,69.78,15.78,71.5419932627,133.04
2020-03-23 19:00:00,83.752,-1.34,83.7627190581,10.772,0,10.772,72.98,-1.34,72.99230096389999,132.88,84.042,16.82,85.7086352942,10.772,0,10.772,73.27,16.82,75.1758292272,132.82
2020-03-23 19:30:00,83.402,-1.28,83.4118217281,9.352,0,9.352,74.05,-1.28,74.0610619692,133.21,83.702,16.97,85.404951285,9.352,0,9.352,74.35,16.97,76.26207052,133.18
2020-03-23 20:00:00,79.468,1.6600000000000001,79.4853359054,9.058,0,9.058,70.41,1.6600000000000001,70.4295655247,132.51,79.228,7.11,79.5463895095,9.058,0,9.058,70.17,7.11,70.5292917872,132.47
2020-03-23 20:30:00,73.5685,7.76,73.9766300412,2.3385,0,2.3385,71.23,7.76,71.6514514856,134.55,73.0985,7.92,73.5263021119,2.3385,0,2.3385,70.76,7.92,71.2018539084,134.52
2020-03-23 21:00:00,67.1435,5.5600000000000005,67.3733121662,1.6835,0,1.6835,65.46,5.5600000000000005,65.6957015337,133.74,66.6935,5.48,66.9182586612,1.6835,0,1.6835,65.01,5.48,65.2405587039,133.71
2020-03-23 21:30:00,65.423,4.79,65.5981175721,1.673,0,1.673,63.75,4.79,63.9297004529,133.74,65.013,4.72,65.1841128574,1.673,0,1.673,63.34,4.72,63.5156201261,133.71
2020-03-23 22:00:00,62.1765,3.92,62.2999482524,1.6565,0,1.6565,60.52,3.92,60.6468201969,134.55,61.7565,3.85,61.8763912349,1.6565,0,1.6565,60.1,3.85,60.2231890554,134.53
2020-03-23 22:30:00,57.5235,-2.0,57.558257898,1.6535000000000002,0,1.6535000000000002,55.87,-2.0,55.905785926,133.32,57.1635,-1.54,57.1842402437,1.6535000000000002,0,1.6535000000000002,55.51,-1.54,55.531357808,133.3
2020-03-23 23:00:00,53.8055,-4.24,53.9723024361,1.7255,0,1.7255,52.08,-4.24,52.2523109537,132.28,53.4555,-4.25,53.6241827933,1.7255,0,1.7255,51.73,-4.25,51.9042907668,132.25
2020-03-23 23:30:00,51.619,-4.53,51.8173914917,1.779,0,1.779,49.84,-4.53,50.0454443481,132.28,51.259,-4.53,51.4587794356,1.779,0,1.779,49.48,-4.53,49.6869328898,132.25
2020-03-24 00:00:00,49.9615,-5.01,50.2120661022,1.8315000000000001,0,1.8315000000000001,48.13,-5.01,48.3900506303,132.28,49.6415,-5.01,49.8936731685,1.8315000000000001,0,1.8315000000000001,47.81,-5.01,48.0717817436,132.25
2020-03-24 00:30:00,58.2315,-3.18,58.318264654000004,1.9115000000000002,0,1.9115000000000002,56.32,-3.18,56.4097048388,131.55,57.8515,-3.2,57.9399348658,1.9115000000000002,0,1.9115000000000002,55.94,-3.2,56.031451882,131.51
2020-03-24 01:00:00,59.576,-2.84,59.6436532751,1.896,0,1.896,57.68,-2.84,57.7498744587,131.11,59.166,-2.85,59.2346018472,1.896,0,1.896,57.27,-2.85,57.340870241,131.09
2020-03-24 01:30:00,57.706,-3.36,57.8037372148,1.896,0,1.896,55.81,-3.36,55.9110516803,131.51,57.306,-3.38,57.4055923757,1.896,0,1.896,55.41,-3.38,55.5129939744,131.49
2020-03-24 02:00:00,55.8415,-3.64,55.9600100273,1.9015,0,1.9015,53.94,-3.64,54.062678439,132.0,55.4715,-3.66,55.5921119607,1.9015,0,1.9015,53.57,-3.66,53.6948833689,131.97
2020-03-24 02:30:00,55.95,-3.68,56.0708917354,1.9100000000000001,0,1.9100000000000001,54.04,-3.68,54.1651548507,132.15,55.57,-3.69,55.6923782936,1.9100000000000001,0,1.9100000000000001,53.66,-3.69,53.7867241984,132.11
2020-03-24 03:00:00,54.589,-3.7800000000000002,54.7197160172,1.929,0,1.929,52.66,-3.7800000000000002,52.7954922318,132.15,54.219,-3.8,54.3520005244,1.929,0,1.929,52.29,-3.8,52.427894293,132.19
2020-03-24 03:30:00,52.742,-4.23,52.9113547738,1.9020000000000001,0,1.9020000000000001,50.84,-4.23,51.0156691615,133.03,52.382,-4.24,52.5533207704,1.9020000000000001,0,1.9020000000000001,50.48,-4.24,50.657753602,133.01
2020-03-24 04:00:00,50.99,-4.65,51.201587866,1.92,0,1.92,49.07,-4.65,49.2898305941,133.34,50.65,-4.65,50.8630022708,1.92,0,1.92,48.73,-4.65,48.9513574888,133.32
2020-03-24 04:30:00,50.1395,-4.77,50.365884885,1.9595,0,1.9595,48.18,-4.77,48.4155481225,133.34,49.7995,-4.78,50.0283779494,1.9595,0,1.9595,47.84,-4.78,48.0782071213,133.32
2020-03-24 05:00:00,49.75,-4.78,49.9791046338,1.9500000000000002,0,1.9500000000000002,47.8,-4.78,48.038405469,133.06,49.42,-4.78,49.6506273878,1.9500000000000002,0,1.9500000000000002,47.47,-4.78,47.7100544959,133.04
2020-03-24 05:30:00,51.25,-3.93,51.4004610874,1.94,0,1.94,49.31,-3.93,49.4663623081,132.48,50.92,-3.94,51.0722037903,1.94,0,1.94,48.98,-3.94,49.1382132357,132.47
2020-03-24 06:00:00,52.9505,-3.55,53.0693692279,1.9304999999999999,0,1.9304999999999999,51.02,-3.55,51.1433563623,132.06,52.6005,-3.55,52.720158386,1.9304999999999999,0,1.9304999999999999,50.67,-3.55,50.7942063625,132.04
2020-03-24 06:30:00,57.596,-1.96,57.6293398886,2.826,0,2.826,54.77,-1.96,54.805059073,132.53,57.196,-2.24,57.2398464009,2.826,0,2.826,54.37,-2.24,54.4161235297,132.51
2020-03-24 07:00:00,62.1875,-0.93,62.1944535811,6.7075,0,6.7075,55.48,-0.93,55.4877941533,133.7,61.7975,-0.96,61.8049561625,6.7075,0,6.7075,55.09,-0.96,55.0983638596,133.67
2020-03-24 07:30:00,65.319,-0.12,65.3191102282,13.539,0,13.539,51.78,-0.12,51.7801390496,133.51,64.959,-0.14,64.9591508642,13.539,0,13.539,51.42,-0.14,51.420190587,133.49
2020-03-24 08:00:00,70.156,0.31,70.1566848989,25.706,0,25.706,44.45,0.31,44.4510809767,133.51,69.846,0.28,69.8465612325,25.706,0,25.706,44.14,0.28,44.1408880744,133.49
2020-03-24 08:30:00,77.193,1.5,77.2075724848,39.543,0,39.543,37.65,1.5,37.6798686303,133.51,76.923,1.46,76.9368541663,39.543,0,39.543,37.38,1.46,37.4085017075,133.49
2020-03-24 09:00:00,82.6,2.66,82.6428194098,52.23,0,52.23,30.37,2.66,30.4862674003,133.51,82.38,2.61,82.4213352234,52.23,0,52.23,30.15,2.61,30.2627592926,133.49
2020-03-24 09:30:00,84.1555,3.09,84.2122098051,60.7955,0,60.7955,23.36,3.09,23.5634823403,133.72,83.9955,3.03,84.0501333744,60.7955,0,60.7955,23.2,3.03,23.397027589,133.71
2020-03-24 10:00:00,85.7225,3.71,85.8027453305,68.2025,0,68.2025,17.52,3.71,17.9085035667,133.91,85.6025,3.67,85.6811350663,68.2025,0,68.2025,17.4,3.67,17.7828259846,133.9
2020-03-24 10:30:00,87.17,4.11,87.2668379168,75.89,0,75.89,11.28,4.11,12.0054362686,134.0,87.09,4.04,87.1836550048,75.89,0,75.89,11.2,4.04,11.906368044,133.99
2020-03-24 11:00:00,88.1155,4.8100000000000005,88.2466851516,82.3355,0,82.3355,5.78,4.8100000000000005,7.5196077025,133.61,88.0855,4.75,88.21347862,82.3355,0,82.3355,5.75,4.75,7.4582169451,133.61
2020-03-24 11:30:00,88.499,5.49,88.6691214629,86.289,0,86.289,2.21,5.49,5.918124703,133.44,88.489,5.42,88.654833602,86.289,0,86.289,2.2,5.42,5.8494786092,133.43
2020-03-24 12:00:00,87.8515,5.71,88.036868142,88.1515,0,88.1515,-0.30000000000000004,5.71,5.7178754796,133.26,87.8615,5.65,88.0429763368,88.1515,0,88.1515,-0.29,5.65,5.6574375825,133.25
2020-03-24 12:30:00,88.7265,5.69,88.9087616731,88.8065,0,88.8065,-0.08,5.69,5.6905623624,133.26,88.7465,5.61,88.923637815,88.8065,0,88.8065,-0.06,5.61,5.6103208464000005,133.25
2020-03-24 13:00:00,88.4995,5.46,88.6677681023,88.7595,0,88.7595,-0.26,5.46,5.4661869708,133.34,88.5195,5.4,88.6840565167,88.7595,0,88.7595,-0.24,5.4,5.4053307022,133.32
2020-03-24 13:30:00,87.1225,4.61,87.2443815168,87.2425,0,87.2425,-0.12,4.61,4.6115615577,133.67,87.1225,4.54,87.2407107161,87.2425,0,87.2425,-0.12,4.54,4.5415856262,133.67
2020-03-24 14:00:00,84.3455,4.29,84.4545290097,84.1355,0,84.1355,0.21,4.29,4.2951367848,134.03,84.3455,4.22,84.4510021862,84.1355,0,84.1355,0.21,4.22,4.2252218877,134.03
2020-03-24 14:30:00,81.1955,3.7199999999999998,81.2806718738,78.9555,0,78.9555,2.24,3.7199999999999998,4.3423495944,134.12,81.2055,3.66,81.2879377906,78.9555,0,78.9555,2.25,3.66,4.2962890964,134.14
2020-03-24 15:00:00,78.9475,2.81,78.9974927213,72.1975,0,72.1975,6.75,2.81,7.3115388257,134.49,78.9175,2.76,78.9657483106,72.1975,0,72.1975,6.72,2.76,7.2647092165,134.53
2020-03-24 15:30:00,76.6735,1.6400000000000001,76.6910373007,63.7635,0,63.7635,12.91,1.6400000000000001,13.0137504202,134.49,76.6035,1.5899999999999999,76.6199994274,63.7635,0,63.7635,12.84,1.5899999999999999,12.9380717265,134.53
2020-03-24 16:00:00,75.221,0.8200000000000001,75.2254693638,53.411,0,53.411,21.81,0.8200000000000001,21.8254095036,134.49,75.091,0.78,75.0950509754,53.411,0,53.411,21.68,0.78,21.6940268277,134.46
2020-03-24 16:30:00,75.2065,0.14,75.2066303078,41.4165,0,41.4165,33.79,0.14,33.7902900254,133.77,74.9965,0.1,74.9965666697,41.4165,0,41.4165,33.58,0.1,33.5801488978,133.76
2020-03-24 17:00:00,76.104,0.15,76.1041478239,28.674,0,28.674,47.43,0.15,47.4302371911,132.5,75.804,0.12,75.8040949817,28.674,0,28.674,47.13,0.12,47.1301527687,132.49
2020-03-24 17:30:00,78.939,1.44,78.9521330997,16.329,0,16.329,62.61,1.44,62.6265574657,130.63,78.509,1.4,78.5214816531,16.329,0,16.329,62.18,1.4,62.1957586978,130.61
2020-03-24 18:00:00,80.191,2.71,80.2367782317,7.511,0,7.511,72.68,2.71,72.7305059793,130.44,79.691,2.65,79.7350486361,7.511,0,7.511,72.18,2.65,72.2286293654,130.41
2020-03-24 18:30:00,81.158,2.86,81.208377425,3.9779999999999998,0,3.9779999999999998,77.18,2.86,77.2329722334,129.75,80.628,2.81,80.6769513802,3.9779999999999998,0,3.9779999999999998,76.65,2.81,76.7014902072,129.71
2020-03-24 19:00:00,82.895,4.47,83.0154318485,3.135,0,3.135,79.76,4.47,79.885158196,133.51,82.335,3.93,82.4287396786,3.135,0,3.135,79.2,3.93,79.2974457344,133.48
2020-03-24 19:30:00,83.4485,4.15,83.5516286631,5.4185,0,5.4185,78.03,4.15,78.1402802657,134.9,82.9285,4.32,83.0409447938,5.4185,0,5.4185,77.51,4.32,77.6302937003,134.86
2020-03-24 20:00:00,77.8785,2.51,77.9189377639,2.0085,0,2.0085,75.87,2.51,75.9115076915,133.12,77.3585,2.46,77.3976041118,2.0085,0,2.0085,75.35,2.46,75.3901459078,133.08
2020-03-24 20:30:00,73.456,1.06,73.4636477178,1.6760000000000002,0,1.6760000000000002,71.78,1.06,71.787826266,133.35,72.966,1.01,72.9729899072,1.6760000000000002,0,1.6760000000000002,71.29,1.01,71.2971542209,133.32
2020-03-24 21:00:00,69.0495,0.0,69.0495,1.7195,0,1.7195,67.33,0.0,67.33,133.35,68.5995,-0.03,68.5995065598,1.7195,0,1.7195,66.88,-0.03,66.8800067285,133.32
2020-03-24 21:30:00,65.714,-0.96,65.7210118303,1.704,0,1.704,64.01,-0.96,64.0171984704,134.21,65.274,-0.99,65.2815071517,1.704,0,1.704,63.57,-0.99,63.5777083576,134.19
2020-03-24 22:00:00,61.256,-2.18,61.2947790273,1.726,0,1.726,59.53,-2.18,59.5699026355,135.24,60.846,-2.21,60.8861217027,1.726,0,1.726,59.12,-2.21,59.1612922442,135.22
2020-03-24 22:30:00,57.499,-0.88,57.5057336359,1.8290000000000002,0,1.8290000000000002,55.67,-0.88,55.6769548377,133.84,57.129,-0.66,57.1328122973,1.8290000000000002,0,1.8290000000000002,55.3,-0.66,55.3039383769,133.84
2020-03-24 23:00:00,53.9235,-0.04,53.9235148358,1.8335,0,1.8335,52.09,-0.04,52.090015358,133.35,53.5735,-0.09,53.573575597,1.8335,0,1.8335,51.74,-0.09,51.7400782759,133.34
2020-03-24 23:30:00,52.2065,-0.8300000000000001,52.2130974206,1.8465,0,1.8465,50.36,-0.8300000000000001,50.3668392894,133.57,51.8565,-0.87,51.8637975109,1.8465,0,1.8465,50.01,-0.87,50.017566914,133.56
2020-03-25 00:00:00,51.0,-1.06,51.0110144969,1.9,0,1.9,49.1,-1.06,49.1114406223,134.19,50.68,-1.09,50.6917202312,1.9,0,1.9,48.78,-1.09,48.792176627,134.18
2020-03-25 00:30:00,58.3785,0.68,58.3824602278,2.0285,0,2.0285,56.35,0.68,56.3541027788,133.69,57.9785,0.63,57.9819227195,2.0285,0,2.0285,55.95,0.63,55.9535468045,133.66
2020-03-25 01:00:00,59.51,1.0,59.5184013562,2.04,0,2.04,57.47,1.0,57.478699533,132.85,59.12,0.9500000000000001,59.1276322881,2.04,0,2.04,57.08,0.9500000000000001,57.0879050237,132.82
2020-03-25 01:30:00,57.804,0.6900000000000001,57.8081180804,1.994,0,1.994,55.81,0.6900000000000001,55.8142652016,133.28,57.414,0.64,57.4175669634,1.994,0,1.994,55.42,0.64,55.4236952936,133.26
2020-03-25 02:00:00,56.235,0.48,56.237048509,1.995,0,1.995,54.24,0.48,54.2421238522,133.84,55.875,0.43,55.8766545616,1.995,0,1.995,53.88,0.43,53.8817158227,133.81
2020-03-25 02:30:00,56.726,0.5,56.7282035323,2.096,0,2.096,54.63,0.5,54.6322880722,134.49,56.336,0.44,56.3377182357,2.096,0,2.096,54.24,0.44,54.2417846314,134.46
2020-03-25 03:00:00,55.4185,0.30000000000000004,55.4193119973,2.1685,0,2.1685,53.25,0.30000000000000004,53.2508450637,134.66,55.0485,0.24,55.0490231725,2.1685,0,2.1685,52.88,0.24,52.8805446265,134.65
2020-03-25 03:30:00,53.6405,0.2,53.6408728513,2.0705,0,2.0705,51.57,0.2,51.5703878209,135.09,53.2805,0.12,53.2806351337,2.0705,0,2.0705,51.21,0.12,51.2101405973,135.06
2020-03-25 04:00:00,51.779,-1.32,51.7958226211,2.049,0,2.049,49.73,-1.32,49.7475155159,134.33,51.449,-1.11,51.4609726006,2.049,0,2.049,49.4,-1.11,49.4124690741,134.32
2020-03-25 04:30:00,50.9255,-1.11,50.9375956465,2.0455,0,2.0455,48.88,-1.11,48.8926016898,133.41,50.5855,-1.15,50.5985702392,2.0455,0,2.0455,48.54,-1.15,48.5536208742,133.39
2020-03-25 05:00:00,50.799,-1.08,50.810479244,2.009,0,2.009,48.79,-1.08,48.8019518052,133.41,50.459,-1.12,50.471428363,2.009,0,2.009,48.45,-1.12,48.4629435755,133.39
2020-03-25 05:30:00,52.1845,-0.45,52.1864401952,1.9445000000000001,0,1.9445000000000001,50.24,-0.45,50.242015286,132.9,51.8345,-0.5,51.836911465200004,1.9445000000000001,0,1.9445000000000001,49.89,-0.5,49.8925054492,132.88
2020-03-25 06:00:00,53.6745,-0.05,53.6745232885,1.9445000000000001,0,1.9445000000000001,51.73,-0.05,51.7300241639,132.63,53.3245,-0.08,53.3245600099,1.9445000000000001,0,1.9445000000000001,51.38,-0.08,51.380062281,132.61
2020-03-25 06:30:00,58.093,1.02,58.1019539172,2.993,0,2.993,55.1,1.02,55.1094402076,131.93,57.713,0.97,57.7211509674,2.993,0,2.993,54.72,0.97,54.7285967297,131.9
2020-03-25 07:00:00,63.182,1.53,63.2005223396,8.452,0,8.452,54.73,1.53,54.7513817177,131.93,62.782,1.21,62.7936591066,8.452,0,8.452,54.33,1.21,54.3434724691,131.97
2020-03-25 07:30:00,66.6835,-0.87,66.6891750755,17.8035,0,17.8035,48.88,-0.87,48.8877418174,133.68,66.3335,-0.88,66.3393369145,17.8035,0,17.8035,48.53,-0.88,48.5379779142,133.66
2020-03-25 08:00:00,72.1905,0.37,72.1914481795,29.6005,0,29.6005,42.59,0.37,42.5916071545,133.49,71.9005,0.35000000000000003,71.9013518666,29.6005,0,29.6005,42.3,0.35000000000000003,42.3014479658,133.48
2020-03-25 08:30:00,77.5525,1.45,77.566054149,42.4625,0,42.4625,35.09,1.45,35.1199458997,133.11,77.3125,1.4100000000000001,77.3253564896,42.4625,0,42.4625,34.85,1.4100000000000001,34.8785120095,133.09
2020-03-25 09:00:00,81.442,2.38,81.4767682472,54.352,0,54.352,27.09,2.38,27.194346839,132.96,81.242,2.35,81.2759808554,54.352,0,54.352,26.89,2.35,26.9924915486,132.96
2020-03-25 09:30:00,83.584,3.22,83.6460008369,64.594,0,64.594,18.99,3.22,19.2610617568,133.32,83.454,3.19,83.51494606360001,64.594,0,64.594,18.86,3.19,19.1278775613,133.31
2020-03-25 10:00:00,84.9075,3.89,84.9965626143,72.9075,0,72.9075,12.0,3.89,12.6147572311,133.32,84.8275,3.84,84.9143707287,72.9075,0,72.9075,11.92,3.84,12.5232583619,133.31
2020-03-25 10:30:00,85.585,4.36,85.6959848826,79.475,0,79.475,6.11,4.36,7.5061108438,133.24,85.545,4.32,85.6540099762,79.475,0,79.475,6.07,4.32,7.4503221407,133.31
2020-03-25 11:00:00,85.6875,5.05,85.8361820927,84.2875,0,84.2875,1.4,5.05,5.2404675364,132.93,85.6975,4.99,85.8426560997,84.2875,0,84.2875,1.4100000000000001,4.99,5.1853833031,132.93
2020-03-25 11:30:00,85.7795,5.2,85.9369688798,88.2495,0,88.2495,-2.47,5.2,5.7568133546,133.07,85.7995,5.15,85.9539219597,88.2495,0,88.2495,-2.45,5.15,5.703069349,133.06
2020-03-25 12:00:00,86.0385,5.24,86.1979180854,91.1385,0,91.1385,-5.1,5.24,7.3121542653,133.07,86.0885,5.19,86.2448023492,91.1385,0,91.1385,-5.05,5.19,7.241450131,133.06
2020-03-25 12:30:00,87.228,5.25,87.3858483051,91.238,0,91.238,-4.01,5.25,6.6062546121,132.98,87.268,5.19,87.4221935437,91.238,0,91.238,-3.9699999999999998,5.19,6.534294147,132.97
2020-03-25 13:00:00,86.758,4.96,86.89966722610001,89.848,0,89.848,-3.09,4.96,5.8437744652,133.09,86.798,4.9,86.9361996179,89.848,0,89.848,-3.05,4.9,5.7716981903,133.08
2020-03-25 13:30:00,84.9375,4.61,85.0625123439,88.2775,0,88.2775,-3.34,4.61,5.6927761242,133.4,84.9875,4.5600000000000005,85.1097453659,88.2775,0,88.2775,-3.29,4.5600000000000005,5.622961853,133.4
2020-03-25 14:00:00,81.6935,4.12,81.7973247866,84.5735,0,84.5735,-2.88,4.12,5.0268081324,133.75,81.7235,4.07,81.824784462,84.5735,0,84.5735,-2.85,4.07,4.9686416655,133.76
2020-03-25 14:30:00,78.656,3.06,78.715499973,78.196,0,78.196,0.46,3.06,3.0943820062,134.05,78.666,3.01,78.7235648075,78.196,0,78.196,0.47000000000000003,3.01,3.046473371,134.11
2020-03-25 15:00:00,76.911,2.5300000000000002,76.9526011321,72.381,0,72.381,4.53,2.5300000000000002,5.1886221678,134.22,76.911,2.48,76.9509734896,72.381,0,72.381,4.53,2.48,5.164426396,134.25
2020-03-25 15:30:00,74.2425,1.56,74.2588877256,63.9625,0,63.9625,10.28,1.56,10.3976920516,134.61,74.1925,1.52,74.2080686735,63.9625,0,63.9625,10.23,1.52,10.3423063192,134.64
2020-03-25 16:00:00,71.8275,0.8,71.83195498,53.9075,0,53.9075,17.92,0.8,17.9378482545,134.7,71.7275,0.76,71.7315262367,53.9075,0,53.9075,17.82,0.76,17.8361991467,134.64
2020-03-25 16:30:00,71.384,0.13,71.3841183738,42.364,0,42.364,29.02,0.13,29.020291177,134.57,71.204,0.1,71.2040702207,42.364,0,42.364,28.84,0.1,28.8401733698,134.56
2020-03-25 17:00:00,71.073,0.45,71.0744245773,29.743,0,29.743,41.33,0.45,41.3324497217,133.88,70.823,0.43,70.8243053549,29.743,0,29.743,41.08,0.43,41.0822504252,133.86
2020-03-25 17:30:00,72.7585,1.33,72.7706549527,18.7885,0,18.7885,53.97,1.33,53.9863853207,133.16,72.4185,1.29,72.4299885562,18.7885,0,18.7885,53.63,1.29,53.6455123939,133.15
2020-03-25 18:00:00,74.626,3.13,74.6916111488,9.026,0,9.026,65.6,3.13,65.6746290435,132.14,74.186,3.07,74.2494949208,9.026,0,9.026,65.16,3.07,65.2322811191,132.12
2020-03-25 18:30:00,74.9775,3.32,75.0509687229,4.0475,0,4.0475,70.93,3.32,71.0076566294,132.14,74.4875,3.26,74.5588040157,4.0475,0,4.0475,70.44,3.26,70.5153969003,132.12
2020-03-25 19:00:00,77.658,3.42,77.7332706375,6.448,0,6.448,71.21,3.42,71.2920788026,132.14,77.168,3.36,77.2411148547,6.448,0,6.448,70.72,3.36,70.7997740109,132.12
2020-03-25 19:30:00,78.324,3.43,78.3990680812,7.724,0,7.724,70.6,3.43,70.6832717126,132.14,77.834,3.37,77.9069217464,7.724,0,7.724,70.11,3.37,70.1909467097,132.12
2020-03-25 20:00:00,72.2465,2.7199999999999998,72.2976843492,1.7165,0,1.7165,70.53,2.7199999999999998,70.5824291166,132.14,71.7665,2.67,71.8161501492,1.7165,0,1.7165,70.05,2.67,70.1008659005,132.12
2020-03-25 20:30:00,68.2365,1.5,68.2529847864,1.3665,0,1.3665,66.87,1.5,66.886821572,132.32,67.7865,1.45,67.8020064766,1.3665,0,1.3665,66.42,1.45,66.4358254257,132.3
2020-03-25 21:00:00,65.9995,0.1,65.9995757581,1.3695,0,1.3695,64.63,0.1,64.6300773634,132.91,65.5495,0.07,65.5495373763,1.3695,0,1.3695,64.18,0.07,64.1800381739,132.88
2020-03-25 21:30:00,64.875,-0.89,64.8811045297,1.395,0,1.395,63.48,-0.89,63.4862386663,133.01,64.445,-0.9400000000000001,64.4518550936,1.395,0,1.395,63.05,-0.9400000000000001,63.0570067479,132.99
